Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/03/2019 00:30,19.90184,4.26512,20.35373391,1.25184,0.36512,1.304,18.65,3.9,19.05341177,19.55184,4.24512,20.00738592,1.25184,0.36512,1.304,18.3,3.88,18.7068009
31/03/2019 01:00,20.18744,4.45842,20.67390245,1.53744,0.44842,1.6015,18.65,4.01,19.07623128,19.83744,4.41842,20.3235445,1.53744,0.44842,1.6015,18.3,3.97,18.72567489
31/03/2019 01:30,2.89836,0.84148,3.018042293,2.89536,0.84448,3.016,0.003,-0.003,0.004242641,2.89836,0.84148,3.018042293,2.89536,0.84448,3.016,0.003,-0.003,0.004242641
31/03/2019 02:00,3.49356,1.01508,3.638041902,3.49056,1.01808,3.636,0.003,-0.003,0.004242641,3.49356,1.01508,3.638041902,3.49056,1.01808,3.636,0.003,-0.003,0.004242641
31/03/2019 02:30,20.90152,5.36836,21.57991722,3.97152,1.15836,4.137,16.93,4.21,17.44560116,20.56152,5.34836,21.24573038,3.97152,1.15836,4.137,16.59,4.19,17.11093802
31/03/2019 03:00,21.04296,5.57878,21.76990932,4.69296,1.36878,4.8885,16.35,4.21,16.88332313,20.70296,5.55878,21.43624472,4.69296,1.36878,4.8885,16.01,4.19,16.54920542
31/03/2019 03:30,19.60656,5.41358,20.34020756,4.12656,1.20358,4.2985,15.48,4.21,16.04227228,19.27656,5.39358,20.01690462,4.12656,1.20358,4.2985,15.15,4.19,15.71873405
31/03/2019 04:00,18.20688,5.27034,18.9543389,3.80688,1.11034,3.9655,14.4,4.16,14.98884919,17.89688,5.24034,18.6483103,3.80688,1.11034,3.9655,14.09,4.13,14.68281308
31/03/2019 04:30,19.07984,5.15912,19.76504019,4.17984,1.21912,4.354,14.9,3.94,15.4121251,18.74984,5.12912,19.43873381,4.17984,1.21912,4.354,14.57,3.91,15.08552286
31/03/2019 05:00,18.97936,5.08898,19.64977922,3.93936,1.14898,4.1035,15.04,3.94,15.54751427,18.64936,5.05898,19.32335134,3.93936,1.14898,4.1035,14.71,3.91,15.22078185
31/03/2019 05:30,18.81472,5.07596,19.48740769,4.13472,1.20596,4.307,14.68,3.87,15.18154472,18.50472,5.05596,19.18299752,4.13472,1.20596,4.307,14.37,3.85,14.87680745
31/03/2019 06:00,18.9764,5.0327,19.63241774,3.9864,1.1627,4.1525,14.99,3.87,15.48150509,18.6564,5.0127,19.31808537,3.9864,1.1627,4.1525,14.67,3.85,15.16678608
31/03/2019 06:30,19.47872,4.91296,20.08874582,4.15872,1.21296,4.332,15.32,3.7,15.76046954,19.14872,4.88296,19.76149731,4.15872,1.21296,4.332,14.99,3.67,15.43272497
31/03/2019 07:00,18.82632,4.75476,19.4174681,3.37632,0.98476,3.517,15.45,3.77,15.90331412,18.49632,4.72476,19.09023862,3.37632,0.98476,3.517,15.12,3.74,15.57568618
31/03/2019 07:30,20.44264,4.96952,21.03800511,4.35264,1.26952,4.534,16.09,3.7,16.50993943,20.10264,4.94952,20.70299213,4.35264,1.26952,4.534,15.75,3.68,16.17420477
31/03/2019 08:00,22.37168,4.79674,22.88013944,4.65168,1.35674,4.8455,17.72,3.44,18.05081716,22.03168,4.77674,22.54356158,4.65168,1.35674,4.8455,17.38,3.42,17.71329444
31/03/2019 08:30,23.47848,4.87414,23.97907971,5.80848,1.69414,6.0505,17.67,3.18,17.95386588,23.13848,4.84414,23.64011314,5.80848,1.69414,6.0505,17.33,3.15,17.6139547
31/03/2019 09:00,25.5916,5.1963,26.11381865,7.2216,2.1063,7.5225,18.37,3.09,18.62807022,25.2416,5.1663,25.76487971,7.2216,2.1063,7.5225,18.02,3.06,18.27796488
31/03/2019 09:30,27.06264,5.37202,27.59067021,8.61264,2.51202,8.9715,18.45,2.86,18.6703535,26.71264,5.33202,27.23959568,8.61264,2.51202,8.9715,18.1,2.82,18.31836237
31/03/2019 10:00,29.32528,5.17654,29.77866037,10.92528,3.18654,11.3805,18.4,1.99,18.50729856,29.02528,5.10654,29.47106428,10.92528,3.18654,11.3805,18.1,1.92,18.20154938
31/03/2019 10:30,29.03136,5.23498,29.49957422,11.57136,3.37498,12.0535,17.46,1.86,17.55879267,28.69136,5.17498,29.15432312,11.57136,3.37498,12.0535,17.12,1.8,17.21436609
31/03/2019 11:00,27.93896,4.97178,28.37788016,11.62896,3.39178,12.1135,16.31,1.58,16.38635103,27.60896,4.93178,28.04598235,11.62896,3.39178,12.1135,15.98,1.54,16.05403376
31/03/2019 11:30,28.3012,5.1191,28.76044343,12.5112,3.6491,13.0325,15.79,1.47,15.8582786,27.9812,5.0691,28.43665466,12.5112,3.6491,13.0325,15.47,1.42,15.5350346
31/03/2019 12:00,27.23528,4.69154,27.63640759,11.04528,3.22154,11.5055,16.19,1.47,16.25659866,26.90528,4.64154,27.30271022,11.04528,3.22154,11.5055,15.86,1.42,15.92344184
31/03/2019 12:30,26.50984,4.52162,26.89268793,11.07984,3.23162,11.5415,15.43,1.29,15.48383028,26.18984,4.47162,26.5688371,11.07984,3.23162,11.5415,15.11,1.24,15.16079483
31/03/2019 13:00,28.93824,4.94532,29.35775748,12.01824,3.50532,12.519,16.92,1.44,16.98116604,28.59824,4.90532,29.0158835,12.01824,3.50532,12.519,16.58,1.4,16.63900237
31/03/2019 13:30,29.42384,5.16862,29.87435343,12.78384,3.72862,13.3165,16.64,1.44,16.70219147,29.09384,5.12862,29.54241475,12.78384,3.72862,13.3165,16.31,1.4,16.36997557
31/03/2019 14:00,27.39688,4.86034,27.82466421,11.72688,3.42034,12.2155,15.67,1.44,15.73602555,27.07688,4.82034,27.50260185,11.72688,3.42034,12.2155,15.35,1.4,15.41371143
31/03/2019 14:30,23.6716,4.0713,24.01916173,9.2616,2.7013,9.6475,14.41,1.37,14.47497841,23.3716,4.0313,23.71672545,9.2616,2.7013,9.6475,14.11,1.33,14.17254388
31/03/2019 15:00,24.49824,4.16782,24.85024118,9.31824,2.71782,9.7065,15.18,1.45,15.24909506,24.18824,4.11782,24.53624657,9.31824,2.71782,9.7065,14.87,1.4,14.9357591
31/03/2019 15:30,24.94624,3.96682,25.25966253,7.56624,2.20682,7.8815,17.38,1.76,17.46888663,24.60624,3.91682,24.9160295,7.56624,2.20682,7.8815,17.04,1.71,17.12558612
31/03/2019 16:00,25.22848,4.02914,25.54819313,7.60848,2.21914,7.9255,17.62,1.81,17.71272142,24.88848,3.92914,25.1967176,7.60848,2.21914,7.9255,17.28,1.71,17.36440324
31/03/2019 16:30,25.82504,3.97272,26.12881925,6.69504,1.95272,6.974,19.13,2.02,19.2363536,25.47504,3.91272,25.77376652,6.69504,1.95272,6.974,18.78,1.96,18.88200201
31/03/2019 17:00,25.28656,3.73108,25.56034183,5.86656,1.71108,6.111,19.42,2.02,19.52477401,24.92656,3.67108,25.1954405,5.86656,1.71108,6.111,19.06,1.96,19.16051148
31/03/2019 17:30,24.50424,3.53082,24.7573114,4.49424,1.31082,4.6815,20.01,2.22,20.13277179,24.14424,3.48082,24.39386056,4.49424,1.31082,4.6815,19.65,2.17,19.76945624
31/03/2019 18:00,24.12048,3.50014,24.37311091,3.60048,1.05014,3.7505,20.52,2.45,20.66574218,23.76048,3.45014,24.00966214,3.60048,1.05014,3.7505,20.16,2.4,20.30235454
31/03/2019 18:30,24.044,3.2995,24.26933531,2.364,0.6895,2.4625,21.68,2.61,21.83654048,23.674,3.2495,23.89597301,2.364,0.6895,2.4625,21.31,2.56,21.46321737
31/03/2019 19:00,25.45712,3.46666,25.69207446,2.93712,0.85666,3.0595,22.52,2.61,22.67074106,25.08712,3.41666,25.31871157,2.93712,0.85666,3.0595,22.15,2.56,22.29744604
31/03/2019 19:30,27.18688,3.69034,27.43619969,3.32688,0.97034,3.4655,23.86,2.72,24.01453726,26.79688,3.64034,27.04301856,3.32688,0.97034,3.4655,23.47,2.67,23.62138438
31/03/2019 20:00,27.34824,3.41782,27.56098192,3.07824,0.89782,3.2065,24.27,2.52,24.40047745,26.95824,3.36782,27.16779188,3.07824,0.89782,3.2065,23.88,2.47,24.00740094
31/03/2019 20:30,27.38512,3.39066,27.59422716,2.98512,0.87066,3.1095,24.4,2.52,24.52978598,26.98512,3.34066,27.19111455,2.98512,0.87066,3.1095,24,2.47,24.12676729
31/03/2019 21:00,27.14992,3.48706,27.37293816,3.10992,0.90706,3.2395,24.04,2.58,24.17804789,26.75992,3.42706,26.97847399,3.10992,0.90706,3.2395,23.65,2.52,23.78387899
31/03/2019 21:30,26.78064,3.94352,27.06942978,3.44064,1.00352,3.584,23.34,2.94,23.52443836,26.40064,3.91352,26.68912571,3.44064,1.00352,3.584,22.96,2.91,23.14367516
31/03/2019 22:00,25.9512,3.9991,26.2575243,3.6312,1.0591,3.7825,22.32,2.94,22.51279636,25.5812,3.9691,25.88728546,3.6312,1.0591,3.7825,21.95,2.91,22.14205501
31/03/2019 22:30,24.73224,3.89232,25.03665014,3.64224,1.06232,3.794,21.09,2.83,21.27902723,24.36224,3.82232,24.66026902,3.64224,1.06232,3.794,20.72,2.76,20.90301414
31/03/2019 23:00,23.17456,4.61758,23.63011376,3.69456,1.07758,3.8485,19.48,3.54,19.79904038,22.80456,4.61758,23.26735915,3.69456,1.07758,3.8485,19.11,3.54,19.43511513
31/03/2019 23:30,22.13456,4.69758,22.62754967,3.69456,1.07758,3.8485,18.44,3.62,18.79196637,21.77456,4.61758,22.25878497,3.69456,1.07758,3.8485,18.08,3.54,18.42330046
01/04/2019 00:00,21.14456,4.45758,21.60931366,3.69456,1.07758,3.8485,17.45,3.38,17.77433262,20.79456,4.41758,21.25861563,3.69456,1.07758,3.8485,17.1,3.34,17.42313405
01/04/2019 00:30,20.33696,4.37078,20.80133793,3.39696,0.99078,3.5385,16.94,3.38,17.27391096,19.99696,4.33078,20.46054898,3.39696,0.99078,3.5385,16.6,3.34,16.93267847
01/04/2019 01:00,19.87536,4.72948,20.43031855,3.25536,0.94948,3.391,16.62,3.78,17.04443604,19.53536,4.68948,20.09033382,3.25536,0.94948,3.391,16.28,3.74,16.70407136
01/04/2019 01:30,20.24016,4.59088,20.75428284,2.78016,0.81088,2.896,17.46,3.78,17.86448992,19.89016,4.55088,20.40414109,2.78016,0.81088,2.896,17.11,3.74,17.51398584
01/04/2019 02:00,20.77824,4.46782,21.25315678,2.11824,0.61782,2.2065,18.66,3.85,19.05303388,20.41824,4.46782,20.90133824,2.11824,0.61782,2.2065,18.3,3.85,18.70060159
01/04/2019 02:30,20.73936,4.45648,21.21276189,2.07936,0.60648,2.166,18.66,3.85,19.05303388,20.37936,4.45648,20.86093306,2.07936,0.60648,2.166,18.3,3.85,18.70060159
01/04/2019 03:00,20.56808,4.47944,21.05020897,2.15808,0.62944,2.248,18.41,3.85,18.80825882,20.22808,4.40944,20.70310077,2.15808,0.62944,2.248,18.07,3.78,18.46112943
01/04/2019 03:30,20.33592,4.55756,20.84036937,2.42592,0.70756,2.527,17.91,3.85,18.31913208,19.98592,4.48756,20.48353468,2.42592,0.70756,2.527,17.56,3.78,17.96223817
01/04/2019 04:00,20.21384,4.44612,20.69703628,2.04384,0.59612,2.129,18.17,3.85,18.57340572,19.86384,4.37612,20.34017123,2.04384,0.59612,2.129,17.82,3.78,18.21649802
01/04/2019 04:30,20.29248,4.44864,20.77438669,2.05248,0.59864,2.138,18.24,3.85,18.641891,19.94248,4.37864,20.41751691,2.05248,0.59864,2.138,17.89,3.78,18.28498017
01/04/2019 05:00,20.14568,4.73374,20.69436438,3.23568,0.94374,3.3705,16.91,3.79,17.32951817,19.80568,4.72374,20.36120527,3.23568,0.94374,3.3705,16.57,3.78,16.99568475
01/04/2019 05:30,20.82904,4.74472,21.36261396,3.71904,1.08472,3.874,17.11,3.66,17.4970769,20.48904,4.67472,21.01556012,3.71904,1.08472,3.874,16.77,3.59,17.14995627
01/04/2019 06:00,22.29032,4.26926,22.69548296,2.98032,0.86926,3.1045,19.31,3.4,19.6070421,21.94032,4.24926,22.34801674,2.98032,0.86926,3.1045,18.96,3.38,19.25892001
01/04/2019 06:30,24.97448,2.99714,25.15367765,2.42448,0.70714,2.5255,22.55,2.29,22.66597891,24.60448,2.95714,24.78154783,2.42448,0.70714,2.5255,22.18,2.25,22.29383099
01/04/2019 07:00,26.88648,2.75314,27.02707137,2.61648,0.76314,2.7255,24.27,1.99,24.3514476,26.49648,2.71314,26.63502546,2.61648,0.76314,2.7255,23.88,1.95,23.95948455
01/04/2019 07:30,29.52368,2.38774,29.62007736,3.04368,0.88774,3.1705,26.48,1.5,26.52245087,29.10368,2.37774,29.20064789,3.04368,0.88774,3.1705,26.06,1.49,26.10256118
01/04/2019 08:00,31.20168,2.00674,31.26614527,3.45168,1.00674,3.5955,27.75,1,27.76801217,30.77168,1.98674,30.83574915,3.45168,1.00674,3.5955,27.32,0.98,27.33757122
01/04/2019 08:30,32.59216,1.89188,32.64702289,4.05216,1.18188,4.221,28.54,0.71,28.5488301,32.16216,1.88188,32.21716946,4.05216,1.18188,4.221,28.11,0.7,28.11871441
01/04/2019 09:00,32.74424,1.38082,32.77334156,4.73424,1.38082,4.9315,28.01,0,28.01,32.31424,1.38082,32.34372846,4.73424,1.38082,4.9315,27.58,0,27.58
01/04/2019 09:30,33.59136,1.18748,33.61234261,6.47136,1.88748,6.741,27.12,-0.7,27.12903242,33.17136,1.18748,33.19260811,6.47136,1.88748,6.741,26.7,-0.7,26.70917445
01/04/2019 10:00,33.94648,1.53564,33.98119619,7.83648,2.28564,8.163,26.11,-0.75,26.12076951,33.55648,1.58564,33.59392213,7.83648,2.28564,8.163,25.72,-0.7,25.7295239
01/04/2019 10:30,34.79224,1.78232,34.837862,8.68224,2.53232,9.044,26.11,-0.75,26.12076951,34.40224,1.83232,34.45100163,8.68224,2.53232,9.044,25.72,-0.7,25.7295239
01/04/2019 11:00,33.88584,-0.86288,33.89682455,9.55584,2.78712,9.954,24.33,-3.65,24.60226412,32.67584,5.44712,33.12675106,9.55584,2.78712,9.954,23.12,2.66,23.27251598
01/04/2019 11:30,33.74152,-0.72414,33.74928963,10.03152,2.92586,10.4495,23.71,-3.65,23.98930178,32.55152,5.58586,33.02731122,10.03152,2.92586,10.4495,22.52,2.66,22.67655177
01/04/2019 12:00,33.5248,-0.7436,33.53304573,9.9648,2.9064,10.38,23.56,-3.65,23.84105912,32.3548,5.5664,32.83013695,9.9648,2.9064,10.38,22.39,2.66,22.5474544
01/04/2019 12:30,33.81664,-0.65848,33.82305038,10.25664,2.99152,10.684,23.56,-3.65,23.84105912,32.64664,5.65152,33.13220158,10.25664,2.99152,10.684,22.39,2.66,22.5474544
01/04/2019 13:00,28.74304,-0.21578,28.74384994,10.40304,3.03422,10.8365,18.34,-3.25,18.62573757,27.71304,6.09422,28.37520226,10.40304,3.03422,10.8365,17.31,3.06,17.5783873
01/04/2019 13:30,28.40136,-0.19002,28.40199566,10.49136,3.05998,10.9285,17.91,-3.25,18.20248884,27.40136,6.19998,28.09402573,10.49136,3.05998,10.9285,16.91,3.14,17.19906102
01/04/2019 14:00,27.9028,0.0629,27.9028709,10.1928,2.9729,10.6175,17.71,-2.91,17.9474845,26.9228,6.3029,27.65074517,10.1928,2.9729,10.6175,16.73,3.33,17.05818865
01/04/2019 14:30,28.46432,-0.02124,28.46432792,9.90432,2.88876,10.317,18.56,-2.91,18.78674267,27.45432,6.21876,28.14982527,9.90432,2.88876,10.317,17.55,3.33,17.86312963
01/04/2019 15:00,31.92816,-0.41262,31.93082611,9.48816,2.76738,9.8835,22.44,-3.18,22.66420085,30.80816,5.87738,31.36377398,9.48816,2.76738,9.8835,21.32,3.11,21.54563761
01/04/2019 15:30,31.5676,-0.5332,31.57210275,8.6976,2.5368,9.06,22.87,-3.07,23.0751338,30.4276,5.7768,30.97111977,8.6976,2.5368,9.06,21.73,3.24,21.97021848
01/04/2019 16:00,31.81608,-0.50906,31.82015224,8.50608,2.48094,8.8605,23.31,-2.99,23.50098296,30.66608,5.72094,31.19515374,8.50608,2.48094,8.8605,22.16,3.24,22.39560671
01/04/2019 16:30,32.1048,-0.5586,32.10965925,7.9248,2.3114,8.255,24.18,-2.87,24.34972895,30.9248,5.7214,31.44960529,7.9248,2.3114,8.255,23,3.41,23.25141071
01/04/2019 17:00,32.26712,-0.72834,32.27533907,6.65712,1.94166,6.9345,25.61,-2.67,25.7488058,31.04712,5.52166,31.53430496,6.65712,1.94166,6.9345,24.39,3.58,24.65133871
01/04/2019 17:30,32.1148,-0.6961,32.12234322,5.7048,1.6639,5.9425,26.41,-2.36,26.51523524,30.8648,5.4539,31.34295621,5.7048,1.6639,5.9425,25.16,3.79,25.44385387
01/04/2019 18:00,30.89176,2.91718,31.0291923,4.48176,1.30718,4.6685,26.41,1.61,26.4590287,30.50176,2.85718,30.63528751,4.48176,1.30718,4.6685,26.02,1.55,26.06612553
01/04/2019 18:30,30.71976,2.62868,30.83202253,3.14976,0.91868,3.281,27.57,1.71,27.62297956,30.31976,2.35868,30.41136659,3.14976,0.91868,3.281,27.17,1.44,27.20813298
01/04/2019 19:00,30.9704,1.2897,30.99724185,2.0904,0.6097,2.1775,28.88,0.68,28.88800443,30.5204,1.2797,30.5472167,2.0904,0.6097,2.1775,28.43,0.67,28.43789373
01/04/2019 19:30,30.7984,1.5337,30.83656398,1.1784,0.3437,1.2275,29.62,1.19,29.64389482,30.3384,1.5237,30.37663866,1.1784,0.3437,1.2275,29.16,1.18,29.18386541
01/04/2019 20:00,30.99872,1.32546,31.02704443,1.21872,0.35546,1.2695,29.78,0.97,29.79579333,30.54872,1.32546,30.57746127,1.21872,0.35546,1.2695,29.33,0.97,29.34603551
01/04/2019 20:30,30.66496,1.50728,30.70198145,1.22496,0.35728,1.276,29.44,1.15,29.46245238,30.20496,1.47728,30.24106421,1.22496,0.35728,1.276,28.98,1.12,29.00163444
01/04/2019 21:00,29.4936,2.1898,29.5747809,1.2336,0.3598,1.285,28.26,1.83,28.31918961,29.0436,2.1798,29.12528505,1.2336,0.3598,1.285,27.81,1.82,27.86949049
01/04/2019 21:30,28.102,2.6335,28.2251258,1.212,0.3535,1.2625,26.89,2.28,26.98648736,27.662,2.6035,27.78424835,1.212,0.3535,1.2625,26.45,2.25,26.54552693
01/04/2019 22:00,26.42104,3.12572,26.60529046,1.63104,0.47572,1.699,24.79,2.65,24.93123743,26.03104,3.02572,26.20629743,1.63104,0.47572,1.699,24.4,2.55,24.53288609
01/04/2019 22:30,25.53376,3.40068,25.75922212,2.57376,0.75068,2.681,22.96,2.65,23.11242307,25.15376,3.38068,25.37992591,2.57376,0.75068,2.681,22.58,2.63,22.73264833
01/04/2019 23:00,23.96112,4.21866,24.32966017,3.32112,0.96866,3.4595,20.64,3.25,20.89430784,23.62112,4.08866,23.97236848,3.32112,0.96866,3.4595,20.3,3.12,20.5383641
01/04/2019 23:30,22.29736,4.49298,22.74552994,2.78736,0.81298,2.9035,19.51,3.68,19.85402982,21.94736,4.45298,22.39454491,2.78736,0.81298,2.9035,19.16,3.64,19.50269725
02/04/2019 00:00,21.24048,4.45514,21.70267871,2.28048,0.66514,2.3755,18.96,3.79,19.33508986,20.88048,4.40514,21.34009614,2.28048,0.66514,2.3755,18.6,3.74,18.97228505
02/04/2019 00:30,20.47104,4.05572,20.86893249,1.87104,0.54572,1.949,18.6,3.51,18.92828835,20.11104,4.00572,20.50608989,1.87104,0.54572,1.949,18.24,3.46,18.56526865
02/04/2019 01:00,19.95824,4.02282,20.35962732,1.75824,0.51282,1.8315,18.2,3.51,18.53537429,19.59824,3.97282,19.9968575,1.75824,0.51282,1.8315,17.84,3.46,18.17242967
02/04/2019 01:30,20.29832,3.92576,20.67446218,1.04832,0.30576,1.092,19.25,3.62,19.58741688,19.93832,3.85576,20.30771995,1.04832,0.30576,1.092,18.89,3.55,19.22068157
02/04/2019 02:00,20.93416,3.79788,21.27587712,0.88416,0.25788,0.921,20.05,3.54,20.36011051,20.57416,3.80788,20.92357545,0.88416,0.25788,0.921,19.69,3.55,20.00746361
02/04/2019 02:30,20.9064,3.8102,21.25076904,0.9264,0.2702,0.965,19.98,3.54,20.29118035,20.5364,3.8202,20.88869678,0.9264,0.2702,0.965,19.61,3.55,19.92873804
02/04/2019 03:00,20.4688,3.7759,20.8141585,0.8088,0.2359,0.8425,19.66,3.54,19.9761658,20.1088,3.7859,20.46208387,0.8088,0.2359,0.8425,19.3,3.55,19.62377385
02/04/2019 03:30,20.3596,4.0678,20.76199193,1.5696,0.4578,1.635,18.79,3.61,19.13364053,20.0096,4.0078,20.40702215,1.5696,0.4578,1.635,18.44,3.55,18.77860751
02/04/2019 04:00,20.27144,4.01042,20.66433518,1.68144,0.49042,1.7515,18.59,3.52,18.92031976,19.92144,3.99042,20.31716573,1.68144,0.49042,1.7515,18.24,3.5,18.57276501
02/04/2019 04:30,20.3172,3.9946,20.70616925,1.6272,0.4746,1.695,18.69,3.52,19.01858302,19.9672,3.9746,20.35894204,1.6272,0.4746,1.695,18.34,3.5,18.67098283
02/04/2019 05:00,20.45888,4.07384,20.86053554,2.37888,0.69384,2.478,18.08,3.38,18.39322701,20.11888,4.04384,20.52125665,2.37888,0.69384,2.478,17.74,3.35,18.05353428
02/04/2019 05:30,21.01272,3.77746,21.34955751,2.08272,0.60746,2.1695,18.93,3.17,19.19358747,20.66272,3.69746,20.99093157,2.08272,0.60746,2.1695,18.58,3.09,18.83519312
02/04/2019 06:00,22.07624,3.75432,22.39319743,2.34624,0.68432,2.444,19.73,3.07,19.96741846,21.70624,3.69432,22.0183754,2.34624,0.68432,2.444,19.36,3.01,19.59259299
02/04/2019 06:30,24.45728,3.18004,24.66315469,2.29728,0.67004,2.393,22.16,2.51,22.30169724,24.08728,3.10004,24.28594873,2.29728,0.67004,2.393,21.79,2.43,21.92507697
02/04/2019 07:00,26.47608,2.96844,26.6419678,2.32608,0.67844,2.423,24.15,2.29,24.25833053,26.08608,2.90844,26.24771596,2.32608,0.67844,2.423,23.76,2.23,23.86441912
02/04/2019 07:30,29.05896,2.09678,29.13450948,2.14896,0.62678,2.2385,26.91,1.47,26.95012059,28.63896,2.00678,28.70918313,2.14896,0.62678,2.2385,26.49,1.38,26.52592128
02/04/2019 08:00,30.84864,1.36252,30.87871517,2.16864,0.63252,2.259,28.68,0.73,28.68928894,30.40864,1.33252,30.4378218,2.16864,0.63252,2.259,28.24,0.7,28.24867431
02/04/2019 08:30,31.584,1.0445,31.60126637,1.284,0.3745,1.3375,30.3,0.67,30.30740669,31.124,1.0745,31.14254206,1.284,0.3745,1.3375,29.84,0.7,29.84820933
02/04/2019 09:00,31.97576,0.96918,31.99044447,1.02576,0.29918,1.0685,30.95,0.67,30.95725117,31.51576,0.99918,31.53159509,1.02576,0.29918,1.0685,30.49,0.7,30.49803436
02/04/2019 09:30,32.18072,1.02896,32.197166,1.23072,0.35896,1.282,30.95,0.67,30.95725117,31.72072,1.05896,31.73839116,1.23072,0.35896,1.282,30.49,0.7,30.49803436
02/04/2019 10:00,32.1372,1.1096,32.15634986,1.5072,0.4396,1.57,30.63,0.67,30.63732691,31.6972,1.1096,31.71661552,1.5072,0.4396,1.57,30.19,0.67,30.19743367
02/04/2019 10:30,32.04752,1.31386,32.07444101,2.20752,0.64386,2.2995,29.84,0.67,29.84752084,31.61752,1.31386,31.64480683,2.20752,0.64386,2.2995,29.41,0.67,29.41763077
02/04/2019 11:00,32.41144,0.59542,32.41690867,2.04144,0.59542,2.1265,30.37,0,30.37,31.98144,0.59542,31.98698219,2.04144,0.59542,2.1265,29.94,0,29.94
02/04/2019 11:30,33.36136,2.65998,33.46723524,2.81136,0.81998,2.9285,30.55,1.84,30.60536064,32.92136,2.60998,33.02465654,2.81136,0.81998,2.9285,30.11,1.79,30.16315965
02/04/2019 12:00,34.31912,0.79016,34.32821508,2.70912,0.79016,2.822,31.61,0,31.61,33.86912,0.79016,33.87833589,2.70912,0.79016,2.822,31.16,0,31.16
02/04/2019 12:30,34.44848,0.95914,34.46182996,3.28848,0.95914,3.4255,31.16,0,31.16,33.99848,0.95914,34.01200658,3.28848,0.95914,3.4255,30.71,0,30.71
02/04/2019 13:00,34.6216,1.2313,34.64348837,4.2216,1.2313,4.3975,30.4,0,30.4,34.1816,1.2313,34.20376994,4.2216,1.2313,4.3975,29.96,0,29.96
02/04/2019 13:30,34.69664,1.97652,34.75289137,6.77664,1.97652,7.059,27.92,0,27.92,34.26664,1.97652,34.32359608,6.77664,1.97652,7.059,27.49,0,27.49
02/04/2019 14:00,34.24552,2.23786,34.31856141,5.37552,1.56786,5.5995,28.87,0.67,28.87777346,33.81552,2.23786,33.8894882,5.37552,1.56786,5.5995,28.44,0.67,28.44789096
02/04/2019 14:30,33.44448,2.25214,33.5202234,5.42448,1.58214,5.6505,28.02,0.67,28.02800921,33.01448,2.25214,33.09120766,5.42448,1.58214,5.6505,27.59,0.67,27.59813399
02/04/2019 15:00,33.68576,4.25668,33.95364121,5.40576,1.57668,5.631,28.28,2.68,28.40670343,33.26576,4.02668,33.5085801,5.40576,1.57668,5.631,27.86,2.45,27.96751866
02/04/2019 15:30,33.05168,1.39174,33.08096871,4.77168,1.39174,4.9705,28.28,0,28.28,32.63168,1.39174,32.66134535,4.77168,1.39174,4.9705,27.86,0,27.86
02/04/2019 16:00,33.07096,2.90778,33.19854786,7.50096,2.18778,7.8135,25.57,0.72,25.58013487,32.67096,2.89778,32.79921884,7.50096,2.18778,7.8135,25.17,0.71,25.18001191
02/04/2019 16:30,33.00632,1.52976,33.04175125,2.77632,0.80976,2.892,30.23,0.72,30.23857305,32.56632,1.51976,32.60176174,2.77632,0.80976,2.892,29.79,0.71,29.79845969
02/04/2019 17:00,34.10848,2.55414,34.20397695,6.28848,1.83414,6.5505,27.82,0.72,27.82931548,33.67848,2.54414,33.77443802,6.28848,1.83414,6.5505,27.39,0.71,27.39920072
02/04/2019 17:30,33.95216,2.72438,34.0612891,6.87216,2.00438,7.1585,27.08,0.72,27.08956995,33.53216,2.71438,33.64184319,6.87216,2.00438,7.1585,26.66,0.71,26.66945256
02/04/2019 18:00,33.39136,1.70998,33.43511559,3.05136,0.88998,3.1785,30.34,0.82,30.35107906,32.94136,1.67998,32.98417092,3.05136,0.88998,3.1785,29.89,0.79,29.90043812
02/04/2019 18:30,33.43416,1.58538,33.47172665,2.14416,0.62538,2.2335,31.29,0.96,31.30472329,32.97416,1.55538,33.01082299,2.14416,0.62538,2.2335,30.83,0.93,30.84402373
02/04/2019 19:00,33.4396,1.5403,33.47505597,2.2296,0.6503,2.3225,31.21,0.89,31.22268726,32.9796,1.5203,33.01462295,2.2296,0.6503,2.3225,30.75,0.87,30.76230486
02/04/2019 19:30,32.84824,1.80032,32.89753825,2.77824,0.81032,2.894,30.07,0.99,30.08629256,32.40824,1.76032,32.45601248,2.77824,0.81032,2.894,29.63,0.95,29.64522559
02/04/2019 20:00,32.53536,1.53448,32.57152559,1.21536,0.35448,1.266,31.32,1.18,31.34222073,32.07536,1.49448,32.11015711,1.21536,0.35448,1.266,30.86,1.14,30.8810492
02/04/2019 20:30,32.08512,1.40316,32.11578714,0.76512,0.22316,0.797,31.32,1.18,31.34222073,31.62512,1.31316,31.65237123,0.76512,0.22316,0.797,30.86,1.09,30.87924384
02/04/2019 21:00,30.50312,1.81216,30.5569019,0.69312,0.20216,0.722,29.81,1.61,29.85344536,30.06312,1.77216,30.11530732,0.69312,0.20216,0.722,29.37,1.57,29.41193295
02/04/2019 21:30,29.28672,2.39446,29.38444158,0.66672,0.19446,0.6945,28.62,2.2,28.70443171,28.84672,2.32446,28.94022061,0.66672,0.19446,0.6945,28.18,2.13,28.26038393
02/04/2019 22:00,27.59192,2.81056,27.73469482,0.72192,0.21056,0.752,26.87,2.6,26.99549777,27.16192,2.74056,27.29982724,0.72192,0.21056,0.752,26.44,2.53,26.56076994
02/04/2019 22:30,26.10496,2.93228,26.26913022,0.62496,0.18228,0.651,25.48,2.75,25.62797105,25.69496,2.87228,25.85499878,0.62496,0.18228,0.651,25.07,2.69,25.21390489
02/04/2019 23:00,24.45208,3.55144,24.70864105,0.62208,0.18144,0.648,23.83,3.37,24.06711034,24.06208,3.46144,24.30977706,0.62208,0.18144,0.648,23.44,3.28,23.66837553
02/04/2019 23:30,22.91784,3.97312,23.25968772,0.62784,0.18312,0.654,22.29,3.79,22.60991375,22.53784,3.96312,22.88363066,0.62784,0.18312,0.654,21.91,3.78,22.23367941
03/04/2019 00:00,21.93832,3.85076,22.27371179,0.68832,0.20076,0.717,21.25,3.65,21.56119199,21.56832,3.79076,21.89891068,0.68832,0.20076,0.717,20.88,3.59,21.18637534
03/04/2019 00:30,21.20384,3.75862,21.53439238,0.78384,0.22862,0.8165,20.42,3.53,20.72286901,20.83384,3.71862,21.16310525,0.78384,0.22862,0.8165,20.05,3.49,20.3514766
03/04/2019 01:00,20.73808,3.85944,21.09415178,0.71808,0.20944,0.748,20.02,3.65,20.35000983,20.36808,3.83944,20.72679383,0.71808,0.20944,0.748,19.65,3.63,19.98247732
03/04/2019 01:30,21.19304,3.86672,21.54289832,0.74304,0.21672,0.774,20.45,3.65,20.77317982,20.82304,3.84672,21.17536894,0.74304,0.21672,0.774,20.08,3.63,20.40547231
03/04/2019 02:00,21.8344,3.8067,22.16375393,0.9144,0.2667,0.9525,20.92,3.54,21.21739852,21.4644,3.7767,21.79412605,0.9144,0.2667,0.9525,20.55,3.51,20.84760418
03/04/2019 02:30,21.79264,3.84452,22.1291548,0.87264,0.25452,0.909,20.92,3.59,21.22579798,21.42264,3.76452,21.75088769,0.87264,0.25452,0.909,20.55,3.51,20.84760418
03/04/2019 03:00,21.44464,3.94552,21.80458009,0.94464,0.27552,0.984,20.5,3.67,20.82591895,21.07464,3.89552,21.43164779,0.94464,0.27552,0.984,20.13,3.62,20.45290444
03/04/2019 03:30,21.23984,3.86912,21.5893699,1.05984,0.30912,1.104,20.18,3.56,20.49160804,20.87984,3.92912,21.24631032,1.05984,0.30912,1.104,19.82,3.62,20.14787334
03/04/2019 04:00,21.01072,3.98646,21.38556098,1.05072,0.30646,1.0945,19.96,3.68,20.29640362,20.65072,3.92646,21.02068802,1.05072,0.30646,1.0945,19.6,3.62,19.93149267
03/04/2019 04:30,21.00688,3.95034,21.37508347,0.92688,0.27034,0.9655,20.08,3.68,20.41442627,20.64688,3.89034,21.0101975,0.92688,0.27034,0.9655,19.72,3.62,20.04950872
03/04/2019 05:00,20.87408,3.79994,21.21713364,0.99408,0.28994,1.0355,19.88,3.51,20.18748375,20.51408,3.77994,20.85942053,0.99408,0.28994,1.0355,19.52,3.49,19.82953605
03/04/2019 05:30,21.65344,3.87892,21.99812456,0.85344,0.24892,0.889,20.8,3.63,21.11437662,21.28344,3.81892,21.62334313,0.85344,0.24892,0.889,20.43,3.57,20.73957087
03/04/2019 06:00,22.86696,3.88328,23.19434679,0.69696,0.20328,0.726,22.17,3.68,22.47334644,22.48696,3.85328,22.81471316,0.69696,0.20328,0.726,21.79,3.65,22.0935873
03/04/2019 06:30,25.43112,2.98616,25.60583949,0.74112,0.21616,0.772,24.69,2.77,24.84489887,25.05112,2.84616,25.21228351,0.74112,0.21616,0.772,24.31,2.63,24.45185065
03/04/2019 07:00,27.4952,2.9536,27.65338634,0.8352,0.2436,0.87,26.66,2.71,26.79738233,27.0652,2.8736,27.2173222,0.8352,0.2436,0.87,26.23,2.63,26.3615212
03/04/2019 07:30,30.62584,1.58212,30.66667865,1.03584,0.30212,1.079,29.59,1.28,29.61767209,30.17584,1.59212,30.21781206,1.03584,0.30212,1.079,29.14,1.29,29.16853956
03/04/2019 08:00,31.89264,1.05952,31.91023455,1.23264,0.35952,1.284,30.66,0.7,30.66798983,31.44264,1.03952,31.45981901,1.23264,0.35952,1.284,30.21,0.68,30.21765213
03/04/2019 08:30,32.93528,1.08154,32.95303321,1.68528,0.49154,1.7555,31.25,0.59,31.2555691,32.36528,2.09154,32.43279034,1.68528,0.49154,1.7555,30.68,1.6,30.72169266
03/04/2019 09:00,33.33512,1.59316,33.37316863,3.16512,0.92316,3.297,30.17,0.67,30.17743859,32.87512,1.59316,32.9137004,3.16512,0.92316,3.297,29.71,0.67,29.71755374
03/04/2019 09:30,34.08344,1.81142,34.13154149,3.91344,1.14142,4.0765,30.17,0.67,30.17743859,33.62344,1.81142,33.67219862,3.91344,1.14142,4.0765,29.71,0.67,29.71755374
03/04/2019 10:00,34.60176,0.02718,34.60177068,3.04176,0.88718,3.1685,31.56,-0.86,31.57171519,34.14176,0.03718,34.14178024,3.04176,0.88718,3.1685,31.1,-0.85,31.11161359
03/04/2019 10:30,34.26912,0.56516,34.27377994,4.26912,1.24516,4.447,30,-0.68,30.00770568,33.80912,0.56516,33.81384333,4.26912,1.24516,4.447,29.54,-0.68,29.54782564
03/04/2019 11:00,34.06608,0.95844,34.07956006,5.92608,1.72844,6.173,28.14,-0.77,28.15053285,33.62608,0.96844,33.64002277,5.92608,1.72844,6.173,27.7,-0.76,27.71042403
03/04/2019 11:30,33.90256,0.79408,33.91185836,5.36256,1.56408,5.586,28.54,-0.77,28.55038529,33.47256,0.80408,33.48221644,5.36256,1.56408,5.586,28.11,-0.76,28.12027205
03/04/2019 12:00,33.9936,1.2098,34.01512101,6.9936,2.0398,7.285,27,-0.83,27.01275439,33.5636,1.2198,33.58575825,6.9936,2.0398,7.285,26.57,-0.82,26.58265036
03/04/2019 12:30,34.61408,1.50744,34.64688889,8.01408,2.33744,8.348,26.6,-0.83,26.6129461,34.19408,1.51744,34.22773336,8.01408,2.33744,8.348,26.18,-0.82,26.19283872
03/04/2019 13:00,33.0464,0.9552,33.06020206,5.6064,1.6352,5.84,27.44,-0.68,27.44842436,32.5964,0.9552,32.61039252,5.6064,1.6352,5.84,26.99,-0.68,26.99856478
03/04/2019 13:30,34.32512,2.13566,34.39149468,9.34512,2.72566,9.7345,24.98,-0.59,24.9869666,33.91512,2.13566,33.98229551,9.34512,2.72566,9.7345,24.57,-0.59,24.57708282
03/04/2019 14:00,33.67288,3.13834,33.81881171,8.46288,2.46834,8.8155,25.21,0.67,25.21890164,33.27288,2.46834,33.36431096,8.46288,2.46834,8.8155,24.81,0,24.81
03/04/2019 14:30,33.3988,3.0584,33.5385398,8.1888,2.3884,8.53,25.21,0.67,25.21890164,32.9988,3.0584,33.14022649,8.1888,2.3884,8.53,24.81,0.67,24.81904511
03/04/2019 15:00,32.89488,3.45684,33.07601658,9.55488,2.78684,9.953,23.34,0.67,23.34961456,32.51488,3.45684,32.69812172,9.55488,2.78684,9.953,22.96,0.67,22.96977362
03/04/2019 15:30,32.768,3.5015,32.9545494,9.708,2.8315,10.1125,23.06,0.67,23.06973125,32.398,3.5015,32.58666761,9.708,2.8315,10.1125,22.69,0.67,22.69988987
03/04/2019 16:00,32.10552,2.05786,32.17140349,7.05552,2.05786,7.3495,25.05,0,25.05,31.69552,2.05786,31.76225395,7.05552,2.05786,7.3495,24.64,0,24.64
03/04/2019 16:30,31.87424,1.68332,31.91865821,3.47424,1.01332,3.619,28.4,0.67,28.40790207,31.42424,1.68332,31.46929338,3.47424,1.01332,3.619,27.95,0.67,27.95802926
03/04/2019 17:00,32.89856,1.98208,32.95821432,4.49856,1.31208,4.686,28.4,0.67,28.40790207,32.44856,1.98208,32.50904008,4.49856,1.31208,4.686,27.95,0.67,27.95802926
03/04/2019 17:30,33.558,2.259,33.63394781,5.448,1.589,5.675,28.11,0.67,28.11798357,33.108,2.259,33.1849777,5.448,1.589,5.675,27.66,0.67,27.66811342
03/04/2019 18:00,33.38512,2.00566,33.44531222,4.06512,1.18566,4.2345,29.32,0.82,29.33146433,32.92512,2.00566,32.98615163,4.06512,1.18566,4.2345,28.86,0.82,28.87164699
03/04/2019 18:30,32.64896,1.94928,32.70709834,3.04896,0.88928,3.176,29.6,1.06,29.61897365,32.18896,1.89928,32.24494395,3.04896,0.88928,3.176,29.14,1.01,29.15749818
03/04/2019 19:00,32.43472,1.81096,32.48523723,2.33472,0.68096,2.432,30.1,1.13,30.1212035,31.97472,1.75096,32.02262606,2.33472,0.68096,2.432,29.64,1.07,29.65930714
03/04/2019 19:30,32.13576,1.51918,32.17164868,1.02576,0.29918,1.0685,31.11,1.22,31.13391238,31.65576,1.48918,31.69076834,1.02576,0.29918,1.0685,30.63,1.19,30.65310751
03/04/2019 20:00,31.90776,1.89268,31.96384498,0.79776,0.23268,0.831,31.11,1.66,31.15425653,31.64776,0.61268,31.65368999,0.79776,0.23268,0.831,30.85,0.38,30.85234027
03/04/2019 20:30,32.15784,0.88812,32.1701015,0.74784,0.21812,0.779,31.41,0.67,31.417145,31.68784,0.88812,31.7002833,0.74784,0.21812,0.779,30.94,0.67,30.94725351
03/04/2019 21:00,30.71688,1.17784,30.73945387,0.74688,0.21784,0.778,29.97,0.96,29.98537143,30.26688,1.14784,30.2886375,0.74688,0.21784,0.778,29.52,0.93,29.53464576
03/04/2019 21:30,29.29264,1.48952,29.33048632,0.75264,0.21952,0.784,28.54,1.27,28.56824286,28.84264,1.42952,28.87804373,0.75264,0.21952,0.784,28.09,1.21,28.1160488
03/04/2019 22:00,27.83832,2.08576,27.91634745,1.04832,0.30576,1.092,26.79,1.78,26.84906889,27.40832,2.04576,27.48456183,1.04832,0.30576,1.092,26.36,1.74,26.4173655
03/04/2019 22:30,26.49768,2.71724,26.63663715,1.32768,0.38724,1.383,25.17,2.33,25.2776146,26.08768,2.64724,26.22164997,1.32768,0.38724,1.383,24.76,2.26,24.86292823
03/04/2019 23:00,25.19528,3.22654,25.40103728,2.04528,0.59654,2.1305,23.15,2.63,23.29891414,24.81528,3.16654,25.0164965,2.04528,0.59654,2.1305,22.77,2.57,22.91457615
03/04/2019 23:30,23.37608,4.06344,23.72662346,1.96608,0.57344,2.048,21.41,3.49,21.69258399,22.97608,4.06344,23.33263373,1.96608,0.57344,2.048,21.01,3.49,21.29789191
04/04/2019 00:00,22.1648,3.9289,22.51032239,1.5048,0.4389,1.5675,20.66,3.49,20.9527015,21.7748,3.9289,22.12641341,1.5048,0.4389,1.5675,20.27,3.49,20.56825223
04/04/2019 00:30,21.39904,3.73972,21.72336113,1.67904,0.48972,1.749,19.72,3.25,19.98601761,20.99904,3.75972,21.33295984,1.67904,0.48972,1.749,19.32,3.27,19.59477737
04/04/2019 01:00,20.89176,3.87718,21.24848608,1.60176,0.46718,1.6685,19.29,3.41,19.58908369,20.51176,3.91718,20.88244711,1.60176,0.46718,1.6685,18.91,3.45,19.22213828
04/04/2019 01:30,21.236,4.0355,21.6160347,1.356,0.3955,1.4125,19.88,3.64,20.21049232,20.846,4.0855,21.24257579,1.356,0.3955,1.4125,19.49,3.69,19.83623452
04/04/2019 02:00,21.90512,4.02066,22.27105721,1.30512,0.38066,1.3595,20.6,3.64,20.91912044,21.50512,4.07066,21.88699292,1.30512,0.38066,1.3595,20.2,3.69,20.53426648
04/04/2019 02:30,21.80872,4.20296,22.21002343,1.27872,0.37296,1.332,20.53,3.83,20.88419977,21.42872,4.22296,21.8408661,1.27872,0.37296,1.332,20.15,3.85,20.51450706
04/04/2019 03:00,21.79928,4.22854,22.20561098,1.70928,0.49854,1.7805,20.09,3.73,20.43333061,21.41928,4.26854,21.84046679,1.70928,0.49854,1.7805,19.71,3.77,20.06731173
04/04/2019 03:30,21.64136,4.21998,22.04896129,1.85136,0.53998,1.9285,19.79,3.68,20.12924489,21.26136,4.30998,21.69380918,1.85136,0.53998,1.9285,19.41,3.77,19.77273375
04/04/2019 04:00,21.57928,4.26604,21.99691848,2.00928,0.58604,2.093,19.57,3.68,19.91299325,21.19928,4.25604,21.62228825,2.00928,0.58604,2.093,19.19,3.67,19.53778391
04/04/2019 04:30,21.5912,3.9216,21.9444495,1.8912,0.5516,1.97,19.7,3.37,19.98616772,21.2112,3.9516,21.57614766,1.8912,0.5516,1.97,19.32,3.4,19.61689068
04/04/2019 05:00,21.68064,3.99852,22.04627662,2.36064,0.68852,2.459,19.32,3.31,19.60149229,21.30064,4.00852,21.67453568,2.36064,0.68852,2.459,18.94,3.32,19.22878051
04/04/2019 05:30,22.32848,3.78914,22.64770631,2.08848,0.60914,2.1755,20.24,3.18,20.48828934,21.93848,3.77914,22.26159931,2.08848,0.60914,2.1755,19.85,3.17,20.10152731
04/04/2019 06:00,23.26256,3.82408,23.57478071,2.00256,0.58408,2.086,21.26,3.24,21.50546907,22.86256,3.82408,23.18016906,2.00256,0.58408,2.086,20.86,3.24,21.1101208
04/04/2019 06:30,25.83832,2.80076,25.98967174,2.36832,0.69076,2.467,23.47,2.11,23.56465574,25.45832,2.73076,25.6043572,2.36832,0.69076,2.467,23.09,2.04,23.17994176
04/04/2019 07:00,27.93864,2.62502,28.06168803,2.58864,0.75502,2.6965,25.35,1.87,25.41887881,27.52864,2.58502,27.6497441,2.58864,0.75502,2.6965,24.94,1.83,25.00704901
04/04/2019 07:30,30.49152,1.97586,30.55547111,3.07152,0.89586,3.1995,27.42,1.08,27.4412609,30.05152,1.95586,30.11509991,3.07152,0.89586,3.1995,26.98,1.06,27.0008148
04/04/2019 08:00,31.92024,1.96132,31.9804393,4.05024,1.18132,4.219,27.87,0.78,27.88091283,31.48024,1.94132,31.54004175,4.05024,1.18132,4.219,27.43,0.76,27.4405266
04/04/2019 08:30,32.99144,1.26042,33.01550805,4.32144,1.26042,4.5015,28.67,0,28.67,32.55144,1.26042,32.57583314,4.32144,1.26042,4.5015,28.23,0,28.23
04/04/2019 09:00,32.98752,1.22136,33.01012263,4.18752,1.22136,4.362,28.8,0,28.8,32.53752,2.06136,32.60275161,4.18752,1.22136,4.362,28.35,0.84,28.36244171
04/04/2019 09:30,33.93352,0.39436,33.93581146,5.60352,1.63436,5.837,28.33,-1.24,28.35712433,33.49352,0.42436,33.49620819,5.60352,1.63436,5.837,27.89,-1.21,27.91623542
04/04/2019 10:00,36.50008,1.14294,36.51797026,8.17008,2.38294,8.5105,28.33,-1.24,28.35712433,36.06008,1.17294,36.07915129,8.17008,2.38294,8.5105,27.89,-1.21,27.91623542
04/04/2019 10:30,34.38296,2.62378,34.48292563,11.77296,3.43378,12.2635,22.61,-0.81,22.62450441,34.02296,2.63378,34.12475061,11.77296,3.43378,12.2635,22.25,-0.8,22.26437738
04/04/2019 11:00,34.21272,1.87496,34.26405821,10.06272,2.93496,10.482,24.15,-1.06,24.17325175,33.84272,1.87496,33.89461863,10.06272,2.93496,10.482,23.78,-1.06,23.80361317
04/04/2019 11:30,34.6216,2.3013,34.69799948,11.9016,3.4713,12.3975,22.72,-1.17,22.75010549,34.2516,2.3113,34.32949476,11.9016,3.4713,12.3975,22.35,-1.16,22.38008266
04/04/2019 12:00,34.35288,1.59584,34.38992686,9.48288,2.76584,9.878,24.87,-1.17,24.8975059,33.96288,1.60584,34.00082264,9.48288,2.76584,9.878,24.48,-1.16,24.50746825
04/04/2019 12:30,34.25112,1.56616,34.28690827,9.38112,2.73616,9.772,24.87,-1.17,24.8975059,33.86112,1.57616,33.89778353,9.38112,2.73616,9.772,24.48,-1.16,24.50746825
04/04/2019 13:00,34.54512,2.19316,34.61466837,10.60512,3.09316,11.047,23.94,-0.9,23.95691132,34.15512,2.20316,34.22610314,10.60512,3.09316,11.047,23.55,-0.89,23.56681141
04/04/2019 13:30,34.7576,2.0743,34.8194411,10.1976,2.9743,10.6225,24.56,-0.9,24.5764847,34.3576,2.0843,34.42076385,10.1976,2.9743,10.6225,24.16,-0.89,24.17638724
04/04/2019 14:00,34.46448,2.11714,34.52944632,10.34448,3.01714,10.7755,24.12,-0.9,24.1367852,34.08448,2.12714,34.15079064,10.34448,3.01714,10.7755,23.74,-0.89,23.75667696
04/04/2019 14:30,32.61208,2.12644,32.68133273,9.86208,2.87644,10.273,22.75,-0.75,22.76235928,35.12208,1.98644,35.17820984,9.86208,2.87644,10.273,25.26,-0.89,25.27567408
04/04/2019 15:00,31.40144,2.74792,31.52144506,9.42144,2.74792,9.814,21.98,0,21.98,36.47144,1.85792,36.51873221,9.42144,2.74792,9.814,27.05,-0.89,27.06463744
04/04/2019 15:30,31.22144,2.85292,31.35151461,9.78144,2.85292,10.189,21.44,0,21.44,36.46144,1.80292,36.50598756,9.78144,2.85292,10.189,26.68,-1.05,26.70065355
04/04/2019 16:00,33.75216,2.06688,33.81538552,9.69216,2.82688,10.096,24.06,-0.76,24.07200033,34.63216,1.93688,34.68627986,9.69216,2.82688,10.096,24.94,-0.89,24.95587506
04/04/2019 16:30,34.3568,2.5174,34.44890432,10.9968,3.2074,11.455,23.36,-0.69,23.37018827,33.9868,2.4974,34.07843278,10.9968,3.2074,11.455,22.99,-0.71,23.00096085
04/04/2019 17:00,34.41144,2.33792,34.49076794,10.38144,3.02792,10.814,24.03,-0.69,24.03990433,34.03144,2.31792,34.11028674,10.38144,3.02792,10.814,23.65,-0.71,23.66065511
04/04/2019 17:30,34.75928,2.01354,34.81755146,9.26928,2.70354,9.6555,25.49,-0.69,25.49933725,34.36928,1.99354,34.42704764,9.26928,2.70354,9.6555,25.1,-0.71,25.11003982
04/04/2019 18:00,34.65064,2.52602,34.742591,8.66064,2.52602,9.0215,25.99,0,25.99,34.24064,1.81602,34.28876429,8.66064,2.52602,9.0215,25.58,-0.71,25.5898515
04/04/2019 18:30,34.4124,2.4157,34.4970851,8.2824,2.4157,8.6275,26.13,0,26.13,34.0024,1.7057,34.04515558,8.2824,2.4157,8.6275,25.72,-0.71,25.7297979
04/04/2019 19:00,33.95832,1.95076,34.01430525,6.68832,1.95076,6.967,27.27,0,27.27,33.53832,1.95076,33.59500518,6.68832,1.95076,6.967,26.85,0,26.85
04/04/2019 19:30,34.29528,1.94404,34.3503351,6.66528,1.94404,6.943,27.63,0,27.63,33.86528,1.26404,33.88886228,6.66528,1.94404,6.943,27.2,-0.68,27.20849867
04/04/2019 20:00,33.91176,0.95718,33.9252658,3.28176,0.95718,3.4185,30.63,0,30.63,33.46176,0.95718,33.47544736,3.28176,0.95718,3.4185,30.18,0,30.18
04/04/2019 20:30,33.1768,1.0724,33.19412749,3.6768,1.0724,3.83,29.5,0,29.5,32.7368,1.0724,32.75436026,3.6768,1.0724,3.83,29.06,0,29.06
04/04/2019 21:00,31.85512,2.43316,31.94790976,6.04512,1.76316,6.297,25.81,0.67,25.81869478,31.45512,2.43316,31.54908623,6.04512,1.76316,6.297,25.41,0.67,25.4188316
04/04/2019 21:30,30.08832,2.34826,30.17981652,5.06832,1.47826,5.2795,25.02,0.87,25.03512133,29.69832,2.31826,29.78866463,5.06832,1.47826,5.2795,24.63,0.84,24.64431983
04/04/2019 22:00,28.35568,3.01124,28.51512151,5.45568,1.59124,5.683,22.9,1.42,22.94398396,27.95568,3.18124,28.13610371,5.45568,1.59124,5.683,22.5,1.59,22.55611004
04/04/2019 22:30,26.24912,4.12266,26.57089811,5.52912,1.61266,5.7595,20.72,2.51,20.87147575,25.88912,4.04266,26.20285546,5.52912,1.61266,5.7595,20.36,2.43,20.50449951
04/04/2019 23:00,24.702,4.3285,25.07837148,4.932,1.4385,5.1375,19.77,2.89,19.98011511,24.352,4.2685,24.72326832,4.932,1.4385,5.1375,19.42,2.83,19.62511911
04/04/2019 23:30,23.52712,4.38416,23.93211722,4.67712,1.36416,4.872,18.85,3.02,19.09038763,23.16712,4.33416,23.56905581,4.67712,1.36416,4.872,18.49,2.97,18.72701258
05/04/2019 00:00,22.32184,4.47012,22.76502831,4.25184,1.24012,4.429,18.07,3.23,18.35641032,21.97184,4.42012,22.41203279,4.25184,1.24012,4.429,17.72,3.18,18.00307751
05/04/2019 00:30,21.3984,4.1712,21.80115667,3.6384,1.0612,3.79,17.76,3.11,18.03024404,21.0484,4.1012,21.44422962,3.6384,1.0612,3.79,17.41,3.04,17.67341789
05/04/2019 01:00,20.94416,4.33038,21.38714635,4.18416,1.22038,4.3585,16.76,3.11,17.04610513,20.62416,4.26038,21.05960146,4.18416,1.22038,4.3585,16.44,3.04,16.71870808
05/04/2019 01:30,21.43344,4.33892,21.86820928,4.21344,1.22892,4.389,17.22,3.11,17.49858566,21.10344,4.26892,21.53088149,4.21344,1.22892,4.389,16.89,3.04,17.16140146
05/04/2019 02:00,21.6768,4.1774,22.07565014,3.0768,0.8974,3.205,18.6,3.28,18.88699023,21.3268,4.1074,21.7187277,3.0768,0.8974,3.205,18.25,3.21,18.5301538
05/04/2019 02:30,21.70848,3.99414,22.07286248,2.44848,0.71414,2.5505,19.26,3.28,19.53729766,21.35848,3.92414,21.71597437,2.44848,0.71414,2.5505,18.91,3.21,19.18051616
05/04/2019 03:00,21.5516,4.3438,21.98499627,4.1616,1.2138,4.335,17.39,3.13,17.66943689,21.2216,4.2938,21.65162869,4.1616,1.2138,4.335,17.06,3.08,17.33580111
05/04/2019 03:30,21.63744,4.30342,22.06123826,5.73744,1.67342,5.9765,15.9,2.63,16.1160448,21.30744,4.23342,21.72392332,5.73744,1.67342,5.9765,15.57,2.56,15.77905257
05/04/2019 04:00,21.33528,4.49654,21.80396855,5.64528,1.64654,5.8805,15.69,2.85,15.94674261,21.01528,4.39654,21.47024819,5.64528,1.64654,5.8805,15.37,2.75,15.61407698
05/04/2019 04:30,21.18712,4.75916,21.71505602,5.75712,1.67916,5.997,15.43,3.08,15.73439862,20.86712,4.67916,21.38530419,5.75712,1.67916,5.997,15.11,3,15.40493752
05/04/2019 05:00,21.22824,4.78532,21.7609159,5.29824,1.54532,5.519,15.93,3.24,16.25615268,20.90824,4.70532,21.43115807,5.29824,1.54532,5.519,15.61,3.16,15.92663492
05/04/2019 05:30,22.03928,4.63604,22.52160584,5.84928,1.70604,6.093,16.19,2.93,16.45299365,21.70928,4.54604,22.18015595,5.84928,1.70604,6.093,15.86,2.84,16.11226862
05/04/2019 06:00,22.8708,4.5319,23.31548006,5.8008,1.6919,6.0425,17.07,2.84,17.30463811,22.5408,4.4419,22.97429303,5.8008,1.6919,6.0425,16.74,2.75,16.96437738
05/04/2019 06:30,25.55488,3.66184,25.81590525,6.79488,1.98184,7.078,18.76,1.68,18.83507367,25.19488,3.63184,25.45529886,6.79488,1.98184,7.078,18.4,1.65,18.47383285
05/04/2019 07:00,27.61192,3.25306,27.802887,7.14192,2.08306,7.4395,20.47,1.17,20.50340947,27.23192,3.27306,27.42791258,7.14192,2.08306,7.4395,20.09,1.19,20.12521304
05/04/2019 07:30,30.0308,2.6819,30.15031569,6.7608,1.9719,7.0425,23.27,0.71,23.28082902,29.6408,2.6619,29.76008629,6.7608,1.9719,7.0425,22.88,0.69,22.89040192
05/04/2019 08:00,31.36096,2.70528,31.47742607,6.84096,1.99528,7.126,24.52,0.71,24.53027721,30.95096,2.68528,31.06722797,6.84096,1.99528,7.126,24.11,0.69,24.11987148
05/04/2019 08:30,32.35712,1.38416,32.38671199,7.07712,2.06416,7.372,25.28,-0.68,25.28914392,31.94712,1.38416,31.97709141,7.07712,2.06416,7.372,24.87,-0.68,24.8792946
05/04/2019 09:00,32.1164,1.7077,32.16176905,8.1864,2.3877,8.5275,23.93,-0.68,23.93965956,31.7164,1.7077,31.76234041,8.1864,2.3877,8.5275,23.53,-0.68,23.5398237
05/04/2019 09:30,32.9376,2.1693,33.00895873,10.0776,2.9393,10.4975,22.86,-0.77,22.87296439,32.5676,2.1893,32.64110299,10.0776,2.9393,10.4975,22.49,-0.75,22.50250208
05/04/2019 10:00,33.15584,2.19212,33.2282277,10.15584,2.96212,10.579,23,-0.77,23.01288552,32.77584,2.21212,32.85040582,10.15584,2.96212,10.579,22.62,-0.75,22.63243027
05/04/2019 10:30,33.20896,1.83428,33.25957918,8.92896,2.60428,9.301,24.28,-0.77,24.29220657,32.81896,1.85428,32.87130192,8.92896,2.60428,9.301,23.89,-0.75,23.90176981
05/04/2019 11:00,33.15976,1.80368,33.20877813,9.26976,2.70368,9.656,23.89,-0.9,23.90694669,32.76976,1.80368,32.81936063,9.26976,2.70368,9.656,23.5,-0.9,23.51722773
05/04/2019 11:30,32.96616,2.19388,33.03908011,9.95616,2.90388,10.371,23.01,-0.71,23.02095133,32.58616,2.20388,32.66060181,9.95616,2.90388,10.371,22.63,-0.7,22.64082375
05/04/2019 12:00,32.77496,2.39478,32.86233367,10.64496,3.10478,11.0885,22.13,-0.71,22.14138659,32.40496,2.40478,32.49406714,10.64496,3.10478,11.0885,21.76,-0.7,21.77125628
05/04/2019 12:30,32.76024,2.53632,32.85827512,11.13024,3.24632,11.594,21.63,-0.71,21.64164966,32.40024,2.54632,32.50014304,11.13024,3.24632,11.594,21.27,-0.7,21.28151545
05/04/2019 13:00,32.31768,2.07474,32.38420891,9.54768,2.78474,9.9455,22.77,-0.71,22.7810667,31.93768,2.08474,32.00564864,9.54768,2.78474,9.9455,22.39,-0.7,22.40093971
05/04/2019 13:30,32.44224,1.78732,32.49143655,8.56224,2.49732,8.919,23.88,-0.71,23.89055253,32.04224,1.79732,32.09260824,8.56224,2.49732,8.919,23.48,-0.7,23.49043209
05/04/2019 14:00,31.86864,2.26002,31.94867612,7.74864,2.26002,8.0715,24.12,0,24.12,31.47864,2.26002,31.55966519,7.74864,2.26002,8.0715,23.73,0,23.73
05/04/2019 14:30,31.84616,2.34388,31.93229839,8.03616,2.34388,8.371,23.81,0,23.81,31.45616,2.34388,31.54336341,8.03616,2.34388,8.371,23.42,0,23.42
05/04/2019 15:00,31.47512,1.55316,31.51341754,5.32512,1.55316,5.547,26.15,0,26.15,31.04512,1.55316,31.08394733,5.32512,1.55316,5.547,25.72,0,25.72
05/04/2019 15:30,31.2456,2.7483,31.36623459,7.1256,2.0783,7.4225,24.12,0.67,24.12930376,30.8556,2.7483,30.97775338,7.1256,2.0783,7.4225,23.73,0.67,23.73945661
05/04/2019 16:00,31.45104,2.75072,31.57110035,9.43104,2.75072,9.824,22.02,0,22.02,31.07104,2.75072,31.19256301,9.43104,2.75072,9.824,21.64,0,21.64
05/04/2019 16:30,31.59616,2.62888,31.70533609,6.71616,1.95888,6.996,24.88,0.67,24.88901967,31.18616,2.62888,31.29676638,6.71616,1.95888,6.996,24.47,0.67,24.47917074
05/04/2019 17:00,31.48592,1.79256,31.53690583,6.14592,1.79256,6.402,25.34,0,25.34,31.06592,1.79256,31.11759401,6.14592,1.79256,6.402,24.92,0,24.92
05/04/2019 17:30,31.468,2.6965,31.58332054,6.948,2.0265,7.2375,24.52,0.67,24.52915204,31.068,2.6965,31.18479976,6.948,2.0265,7.2375,24.12,0.67,24.12930376
05/04/2019 18:00,31.65888,2.00634,31.72239088,6.87888,2.00634,7.1655,24.78,0,24.78,31.24888,2.00634,31.31322247,6.87888,2.00634,7.1655,24.37,0,24.37
05/04/2019 18:30,31.10288,2.71834,31.22144322,7.02288,2.04834,7.3155,24.08,0.67,24.08931921,30.71288,2.71834,30.83294294,7.02288,2.04834,7.3155,23.69,0.67,23.69947257
05/04/2019 19:00,30.98008,2.10794,31.05171119,4.93008,1.43794,5.1355,26.05,0.67,26.0586147,30.57008,2.10794,30.64266963,4.93008,1.43794,5.1355,25.64,0.67,25.64875241
05/04/2019 19:30,30.34224,1.78732,30.39483576,3.04224,0.88732,3.169,27.3,0.9,27.31483114,29.91224,1.78732,29.96559051,3.04224,0.88732,3.169,26.87,0.9,26.88506835
05/04/2019 20:00,30.5656,1.6383,30.60947452,2.8056,0.8183,2.9225,27.76,0.82,27.77210831,30.1256,1.6283,30.16957302,2.8056,0.8183,2.9225,27.32,0.81,27.33200505
05/04/2019 20:30,30.42784,1.57062,30.46834906,2.84784,0.83062,2.9665,27.58,0.74,27.5899257,29.98784,1.55062,30.02790319,2.84784,0.83062,2.9665,27.14,0.72,27.1495488
05/04/2019 21:00,29.21728,1.86004,29.27642737,3.01728,0.88004,3.143,26.2,0.98,26.21832184,28.78728,1.87004,28.84795555,3.01728,0.88004,3.143,25.77,0.99,25.78900929
05/04/2019 21:30,28.0852,2.4411,28.19108775,3.2952,0.9611,3.4325,24.79,1.48,24.83413981,27.6752,2.4311,27.78177356,3.2952,0.9611,3.4325,24.38,1.47,24.42427686
05/04/2019 22:00,26.7652,2.9411,26.92630684,3.7752,1.1011,3.9325,22.99,1.84,23.06351448,26.3752,2.9111,26.53536656,3.7752,1.1011,3.9325,22.6,1.81,22.67236423
05/04/2019 22:30,25.39768,3.41974,25.62687595,3.42768,0.99974,3.5705,21.97,2.42,22.1028799,25.01768,3.38974,25.24627992,3.42768,0.99974,3.5705,21.59,2.39,21.72188298
05/04/2019 23:00,23.93448,3.86214,24.24408089,2.54448,0.74214,2.6505,21.39,3.12,21.61634798,23.55448,3.83214,23.86417451,2.54448,0.74214,2.6505,21.01,3.09,21.23601187
05/04/2019 23:30,22.72688,3.74034,23.03261205,2.12688,0.62034,2.2155,20.6,3.12,20.83493221,22.34688,3.71034,22.65280708,2.12688,0.62034,2.2155,20.22,3.09,20.45474273
06/04/2019 00:00,21.53352,3.97686,21.8976688,2.18352,0.63686,2.2745,19.35,3.34,19.6361427,21.16352,3.94686,21.52840641,2.18352,0.63686,2.2745,18.98,3.31,19.26646049
06/04/2019 00:30,20.79768,4.28974,21.23547416,2.94768,0.85974,3.0705,17.85,3.43,18.17656183,20.44768,4.25974,20.88667044,2.94768,0.85974,3.0705,17.5,3.4,17.82722637
06/04/2019 01:00,20.37984,4.53912,20.87921188,3.21984,0.93912,3.354,17.16,3.6,17.5335564,20.02984,4.49912,20.52892036,3.21984,0.93912,3.354,16.81,3.56,17.18283155
06/04/2019 01:30,20.67648,4.50814,21.16223408,2.73648,0.79814,2.8505,17.94,3.71,18.31959879,20.31648,4.47814,20.80416058,2.73648,0.79814,2.8505,17.58,3.68,17.9610356
06/04/2019 02:00,21.136,4.6355,21.63835382,3.516,1.0255,3.6625,17.62,3.61,17.98600845,20.786,4.5855,21.28578414,3.516,1.0255,3.6625,17.27,3.56,17.63310806
