Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/04/2019 02:30,21.00728,4.55254,21.49491646,2.95728,0.86254,3.0805,18.05,3.69,18.42331675,20.65728,4.52254,21.14655019,2.95728,0.86254,3.0805,17.7,3.66,18.07444605
06/04/2019 03:00,20.60976,4.55618,21.10736799,2.96976,0.86618,3.0935,17.64,3.69,18.02181178,20.24976,4.57618,20.76039989,2.96976,0.86618,3.0935,17.28,3.71,17.67378001
06/04/2019 03:30,20.42432,4.52126,20.91876286,3.12432,0.91126,3.2545,17.3,3.61,17.67263704,20.07432,4.47126,20.56624636,3.12432,0.91126,3.2545,16.95,3.56,17.31981813
06/04/2019 04:00,20.2652,4.5711,20.77434202,3.2952,0.9611,3.4325,16.97,3.61,17.34972622,19.9152,4.5211,20.42193762,3.2952,0.9611,3.4325,16.62,3.56,16.99699974
06/04/2019 04:30,20.13512,4.53316,20.63910359,3.16512,0.92316,3.297,16.97,3.61,17.34972622,19.78512,4.48316,20.28668768,3.16512,0.92316,3.297,16.62,3.56,16.99699974
06/04/2019 05:00,20.234,4.572,20.74410615,3.504,1.022,3.65,16.73,3.55,17.10249689,19.894,4.582,20.41484656,3.504,1.022,3.65,16.39,3.56,16.7721704
06/04/2019 05:30,20.60136,4.50998,21.08923786,3.77136,1.09998,3.9285,16.83,3.41,17.171983,20.25136,4.45998,20.73665844,3.77136,1.09998,3.9285,16.48,3.36,16.81903683
06/04/2019 06:00,20.87272,4.41996,21.33556858,3.70272,1.07996,3.857,17.17,3.34,17.49184096,20.52272,4.38996,20.98699085,3.70272,1.07996,3.857,16.82,3.31,17.14259315
06/04/2019 06:30,21.6592,4.1006,22.04395303,3.2592,0.9506,3.395,18.4,3.15,18.66768598,21.2992,4.0706,21.68468826,3.2592,0.9506,3.395,18.04,3.12,18.30781254
06/04/2019 07:00,22.1296,4.1678,22.51865345,3.4896,1.0178,3.635,18.64,3.15,18.90428787,21.7696,4.1378,22.15935182,3.4896,1.0178,3.635,18.28,3.12,18.54434685
06/04/2019 07:30,23.11776,4.47268,23.5464582,3.67776,1.07268,3.831,19.44,3.4,19.73508551,22.75776,4.42268,23.183523,3.67776,1.07268,3.831,19.08,3.35,19.37185845
06/04/2019 08:00,24.2696,4.0953,24.61269929,3.3096,0.9653,3.4475,20.96,3.13,21.1924161,23.8996,4.0553,24.24121157,3.3096,0.9653,3.4475,20.59,3.09,20.82057156
06/04/2019 08:30,25.89672,3.14196,26.0866253,3.60672,1.05196,3.757,22.29,2.09,22.38776898,25.47672,3.53196,25.72038109,3.60672,1.05196,3.757,21.87,2.48,22.01016356
06/04/2019 09:00,26.84312,3.35966,27.05254899,4.35312,1.26966,4.5345,22.49,2.09,22.58690328,26.48312,3.25966,26.68297263,4.35312,1.26966,4.5345,22.13,1.99,22.21929342
06/04/2019 09:30,27.78456,3.69258,28.02885873,5.49456,1.60258,5.7235,22.29,2.09,22.38776898,27.43456,3.59258,27.6687859,5.49456,1.60258,5.7235,21.94,1.99,22.03006355
06/04/2019 10:00,28.02968,3.61824,28.26224729,5.23968,1.52824,5.458,22.79,2.09,22.88563305,27.67968,3.51824,27.90237799,5.23968,1.52824,5.458,22.44,1.99,22.52806472
06/04/2019 10:30,28.06808,3.62944,28.30176584,5.27808,1.53944,5.498,22.79,2.09,22.88563305,27.71808,3.52944,27.94188443,5.27808,1.53944,5.498,22.44,1.99,22.52806472
06/04/2019 11:00,28.17032,3.39176,28.37377248,4.84032,1.41176,5.042,23.33,1.98,23.41386982,27.81032,3.28176,28.00328279,4.84032,1.41176,5.042,22.97,1.87,23.04599314
06/04/2019 11:30,28.39864,3.43502,28.60563085,4.98864,1.45502,5.1965,23.41,1.98,23.49358423,28.03864,3.32502,28.23510388,4.98864,1.45502,5.1965,23.05,1.87,23.12573026
06/04/2019 12:00,28.29744,3.39342,28.50018263,5.01744,1.46342,5.2265,23.28,1.93,23.35986515,27.93744,3.28342,28.1297245,5.01744,1.46342,5.2265,22.92,1.82,22.99214649
06/04/2019 12:30,28.67168,3.65424,28.90361057,5.91168,1.72424,6.158,22.76,1.93,22.84168339,28.32168,3.54424,28.54258564,5.91168,1.72424,6.158,22.41,1.82,22.48378304
06/04/2019 13:00,28.78376,3.73818,29.02548586,6.47376,1.88818,6.7435,22.31,1.85,22.38657187,28.42376,3.63818,28.65565365,6.47376,1.88818,6.7435,21.95,1.75,22.01965032
06/04/2019 13:30,28.75456,4.17008,29.05536591,7.95456,2.32008,8.286,20.8,1.85,20.88210957,28.39456,4.07008,28.68477974,7.95456,2.32008,8.286,20.44,1.75,20.5147776
06/04/2019 14:00,28.0684,4.0437,28.3581838,7.1784,2.0937,7.4775,20.89,1.95,20.98081505,27.7184,3.9437,27.99754397,7.1784,2.0937,7.4775,20.54,1.85,20.62314477
06/04/2019 14:30,27.40912,4.14516,27.72079022,8.34912,2.43516,8.697,19.06,1.71,19.13655403,27.06912,4.05516,27.37118156,8.34912,2.43516,8.697,18.72,1.62,18.78996541
06/04/2019 15:00,27.37672,4.16196,27.69127496,8.40672,2.45196,8.757,18.97,1.71,19.04691576,27.03672,4.07196,27.3416365,8.40672,2.45196,8.757,18.63,1.62,18.70030214
06/04/2019 15:30,27.20912,3.95516,27.49508141,6.90912,2.01516,7.197,20.3,1.94,20.39248881,26.86912,3.85516,27.14427874,6.90912,2.01516,7.197,19.96,1.84,20.0446302
06/04/2019 16:00,26.91856,3.37458,27.12925842,4.91856,1.43458,5.1235,22,1.94,22.08537072,26.55856,3.27458,26.75967084,4.91856,1.43458,5.1235,21.64,1.84,21.71808463
06/04/2019 16:30,27.3516,3.2938,27.54921307,4.4016,1.2838,4.585,22.95,2.01,23.03785146,26.9816,3.2038,27.17114412,4.4016,1.2838,4.585,22.58,1.92,22.66148274
06/04/2019 17:00,27.7028,3.1629,27.88277361,3.9528,1.1529,4.1175,23.75,2.01,23.83490298,27.3228,3.0729,27.49505618,3.9528,1.1529,4.1175,23.37,1.92,23.44873771
06/04/2019 17:30,28.04416,3.05288,28.20983847,3.40416,0.99288,3.546,24.64,2.06,24.72596206,27.65416,2.91288,27.8071472,3.40416,0.99288,3.546,24.25,1.92,24.3258895
06/04/2019 18:00,28.13344,3.07892,28.30141683,3.49344,1.01892,3.639,24.64,2.06,24.72596206,27.74344,2.93892,27.89866867,3.49344,1.01892,3.639,24.25,1.92,24.3258895
06/04/2019 18:30,28.13264,3.13702,28.30700139,3.21264,0.93702,3.3465,24.92,2.2,25.01692227,27.75264,3.04702,27.91940826,3.21264,0.93702,3.3465,24.54,2.11,24.63054405
06/04/2019 19:00,28.03064,3.52102,28.25091787,3.26064,0.95102,3.3965,24.77,2.57,24.90296769,27.64064,3.43102,27.85277146,3.26064,0.95102,3.3965,24.38,2.48,24.50581156
06/04/2019 19:30,27.38096,3.59278,27.61566654,3.06096,0.89278,3.1885,24.32,2.7,24.46941765,26.99096,3.47278,27.21345481,3.06096,0.89278,3.1885,23.93,2.58,24.06867882
06/04/2019 20:00,26.95176,3.34468,27.15850238,1.90176,0.55468,1.981,25.05,2.79,25.20489238,26.57176,3.22468,26.76671423,1.90176,0.55468,1.981,24.67,2.67,24.81406456
06/04/2019 20:30,26.48624,3.34682,26.69685587,1.56624,0.45682,1.6315,24.92,2.89,25.08701856,26.09624,3.26682,26.2999212,1.56624,0.45682,1.6315,24.53,2.81,24.69042324
06/04/2019 21:00,25.81384,3.72862,26.08173581,1.74384,0.50862,1.8165,24.07,3.22,24.28442505,25.43384,3.63862,25.69279612,1.74384,0.50862,1.8165,23.69,3.13,23.89587831
06/04/2019 21:30,25.39384,3.78112,25.67379945,1.92384,0.56112,2.004,23.47,3.22,23.68985648,25.02384,3.69112,25.29460289,1.92384,0.56112,2.004,23.1,3.13,23.31108964
06/04/2019 22:00,24.5928,3.5679,24.85026604,1.6728,0.4879,1.7425,22.92,3.08,23.12601998,24.2328,3.4679,24.47968395,1.6728,0.4879,1.7425,22.56,2.98,22.75596625
06/04/2019 22:30,23.55096,3.53028,23.81408394,1.20096,0.35028,1.251,22.35,3.18,22.57509468,23.18096,3.42028,23.4319274,1.20096,0.35028,1.251,21.98,3.07,22.19336162
06/04/2019 23:00,22.60656,3.62858,22.8959199,1.36656,0.39858,1.4235,21.24,3.23,21.48419186,22.22656,3.78858,22.54713525,1.36656,0.39858,1.4235,20.86,3.39,21.13366272
06/04/2019 23:30,21.33568,4.34874,21.77436063,1.19568,0.34874,1.2455,20.14,4,20.53337771,20.99568,4.26874,21.42523558,1.19568,0.34874,1.2455,19.8,3.92,20.18431074
07/04/2019 00:00,20.37512,4.49566,20.86519767,1.18512,0.34566,1.2345,19.19,4.15,19.63360894,20.03512,4.41566,20.51594713,1.18512,0.34566,1.2345,18.85,4.07,19.28438228
07/04/2019 00:30,19.7056,4.5033,20.21361873,1.0056,0.2933,1.0475,18.7,4.21,19.16804894,19.3756,4.4433,19.87855101,1.0056,0.2933,1.0475,18.37,4.15,18.83293392
07/04/2019 01:00,19.21832,4.55576,19.75091828,0.80832,0.23576,0.842,18.41,4.32,18.91006346,18.87832,4.46576,19.39932933,0.80832,0.23576,0.842,18.07,4.23,18.55849671
07/04/2019 01:30,19.61528,4.67154,20.16389088,1.20528,0.35154,1.2555,18.41,4.32,18.91006346,19.27528,4.58154,19.81229234,1.20528,0.35154,1.2555,18.07,4.23,18.55849671
07/04/2019 02:00,20.0396,4.6553,20.57322012,1.1496,0.3353,1.1975,18.89,4.32,19.37768046,19.6896,4.5653,20.2119349,1.1496,0.3353,1.1975,18.54,4.23,19.01642711
07/04/2019 02:30,19.92112,4.67616,20.46258768,1.22112,0.35616,1.272,18.7,4.32,19.19250896,19.58112,4.58616,20.11101996,1.22112,0.35616,1.272,18.36,4.23,18.84097927
07/04/2019 03:00,19.55536,4.76198,20.12681192,1.51536,0.44198,1.5785,18.04,4.32,18.55004043,19.22536,4.67198,19.7848898,1.51536,0.44198,1.5785,17.71,4.23,18.20815751
07/04/2019 03:30,19.322,4.831,19.916783,1.752,0.511,1.825,17.57,4.32,18.09329434,18.992,4.741,19.57480894,1.752,0.511,1.825,17.24,4.23,17.75135206
07/04/2019 04:00,19.09112,4.76366,19.67646613,1.52112,0.44366,1.5845,17.57,4.32,18.09329434,18.76112,4.67366,19.33449563,1.52112,0.44366,1.5845,17.24,4.23,17.75135206
07/04/2019 04:30,18.93264,4.81702,19.53582706,1.53264,0.44702,1.5965,17.4,4.37,17.94037068,18.60264,4.73702,19.19629062,1.53264,0.44702,1.5965,17.07,4.29,17.60082384
07/04/2019 05:00,18.84624,4.79182,19.44588134,1.44624,0.42182,1.5065,17.4,4.37,17.94037068,18.51624,4.71182,19.10634427,1.44624,0.42182,1.5065,17.07,4.29,17.60082384
07/04/2019 05:30,18.96112,4.63866,19.52027762,1.40112,0.40866,1.4595,17.56,4.23,18.06229498,18.62112,4.55866,19.17100652,1.40112,0.40866,1.4595,17.22,4.15,17.71301499
07/04/2019 06:00,19.05056,4.75808,19.63576231,1.81056,0.52808,1.886,17.24,4.23,17.75135206,18.72056,4.67808,19.29621204,1.81056,0.52808,1.886,16.91,4.15,17.41179485
07/04/2019 06:30,19.18944,4.68192,19.75234119,1.54944,0.45192,1.614,17.64,4.23,18.14007993,18.84944,4.60192,19.40306821,1.54944,0.45192,1.614,17.3,4.15,17.79079818
07/04/2019 07:00,19.47816,4.90738,20.08683886,1.56816,0.45738,1.6335,17.91,4.45,18.45455499,19.14816,4.81738,19.74485202,1.56816,0.45738,1.6335,17.58,4.36,18.1125923
07/04/2019 07:30,20.2216,5.0338,20.83871995,2.0016,0.5838,2.085,18.22,4.45,18.75555651,19.8816,4.9438,20.48704901,2.0016,0.5838,2.085,17.88,4.36,18.40391263
07/04/2019 08:00,21.24824,4.97532,21.82295837,2.65824,0.77532,2.769,18.59,4.2,19.05854402,20.91824,4.87532,21.47886193,2.65824,0.77532,2.769,18.26,4.1,18.71463598
07/04/2019 08:30,22.5776,4.7768,23.07738807,3.4176,0.9968,3.56,19.16,3.78,19.5293113,22.2476,4.6868,22.73591432,3.4176,0.9968,3.56,18.83,3.69,19.18814738
07/04/2019 09:00,23.55232,4.17026,23.91867149,3.05232,0.89026,3.1795,20.5,3.28,20.7607418,23.18232,4.17026,23.55442695,3.05232,0.89026,3.1795,20.13,3.28,20.39547254
07/04/2019 09:30,24.92624,3.92932,25.23404439,2.94624,0.85932,3.069,21.98,3.07,22.19336162,24.56624,3.84932,24.86598907,2.94624,0.85932,3.069,21.62,2.99,21.82577605
07/04/2019 10:00,25.7832,3.9226,26.079881,3.6432,1.0626,3.795,22.14,2.86,22.32396022,25.4232,3.8426,25.71195584,3.6432,1.0626,3.795,21.78,2.78,21.95670285
07/04/2019 10:30,26.28664,3.71152,26.54736942,3.29664,0.96152,3.434,22.99,2.75,23.15388952,25.93664,3.62152,26.18825503,3.29664,0.96152,3.434,22.64,2.66,22.79572767
07/04/2019 11:00,27.07072,3.60896,27.31022654,3.39072,0.98896,3.532,23.68,2.62,23.82449999,26.70072,3.51896,26.93160834,3.39072,0.98896,3.532,23.31,2.53,23.44689745
07/04/2019 11:30,27.38664,3.35402,27.59125769,2.75664,0.80402,2.8715,24.63,2.55,24.7616518,27.00664,3.33402,27.21165731,2.75664,0.80402,2.8715,24.25,2.53,24.38162013
07/04/2019 12:00,27.77656,3.43108,27.98766863,3.22656,0.94108,3.361,24.55,2.49,24.67595186,27.38656,3.31108,27.58599136,3.22656,0.94108,3.361,24.16,2.37,24.27596548
07/04/2019 12:30,28.06112,3.47616,28.27561041,3.62112,1.05616,3.772,24.44,2.42,24.55951954,27.68112,3.37616,27.8862486,3.62112,1.05616,3.772,24.06,2.32,24.1715949
07/04/2019 13:00,28.28344,3.45892,28.49415915,3.97344,1.15892,4.139,24.31,2.3,24.41856056,27.90344,3.37892,28.10727778,3.97344,1.15892,4.139,23.93,2.22,24.03275473
07/04/2019 13:30,28.14424,3.36082,28.3441944,3.29424,0.96082,3.4315,24.85,2.4,24.96562637,27.75424,3.26082,27.94513884,3.29424,0.96082,3.4315,24.46,2.3,24.56789775
07/04/2019 14:00,27.85216,3.38938,28.057632,3.15216,0.91938,3.2835,24.7,2.47,24.82319278,27.47216,3.30938,27.67077106,3.15216,0.91938,3.2835,24.32,2.39,24.43715409
07/04/2019 14:30,27.61,3.71,27.85814423,4.56,1.33,4.75,23.05,2.38,23.17254626,27.24,3.62,27.47948326,4.56,1.33,4.75,22.68,2.29,22.7953175
07/04/2019 15:00,27.7364,3.6252,27.97230702,4.8864,1.4252,5.09,22.85,2.2,22.95566379,27.3764,3.5852,27.61016001,4.8864,1.4252,5.09,22.49,2.16,22.593488
07/04/2019 15:30,27.50816,3.48738,27.72833724,3.96816,1.15738,4.1335,23.54,2.33,23.65503118,27.13816,3.41738,27.35248095,3.96816,1.15738,4.1335,23.17,2.26,23.27995919
07/04/2019 16:00,27.90592,2.87006,28.05312131,2.12592,0.62006,2.2145,25.78,2.25,25.87800031,27.50592,2.81006,27.64908809,2.12592,0.62006,2.2145,25.38,2.19,25.47431059
07/04/2019 16:30,28.34808,2.82694,28.48868599,1.97808,0.57694,2.0605,26.37,2.25,26.46581569,27.92808,2.76694,28.06481088,1.97808,0.57694,2.0605,25.95,2.19,26.04224645
07/04/2019 17:00,28.03072,3.10646,28.20232894,2.25072,0.65646,2.3445,25.78,2.45,25.89615609,27.63072,3.00646,27.79380308,2.25072,0.65646,2.3445,25.38,2.35,25.4885641
07/04/2019 17:30,27.61528,3.03904,27.78199873,1.74528,0.50904,1.818,25.87,2.53,25.9934184,27.22528,2.94904,27.3845341,1.74528,0.50904,1.818,25.48,2.44,25.59656227
07/04/2019 18:00,27.31864,2.95252,27.47772672,1.44864,0.42252,1.509,25.87,2.53,25.9934184,26.92864,2.93252,27.08784461,1.44864,0.42252,1.509,25.48,2.51,25.60332986
07/04/2019 18:30,27.6944,2.8017,27.83575604,1.2744,0.3717,1.3275,26.42,2.43,26.53151522,27.2744,2.7317,27.41085698,1.2744,0.3717,1.3275,26,2.36,26.10688798
07/04/2019 19:00,27.50016,2.80338,27.64267967,1.28016,0.37338,1.3335,26.22,2.43,26.33236222,27.09016,2.73338,27.22770896,1.28016,0.37338,1.3335,25.81,2.36,25.91767158
07/04/2019 19:30,27.0816,2.8388,27.22998061,1.4016,0.4088,1.46,25.68,2.43,25.79471457,26.6816,2.7688,26.82487711,1.4016,0.4088,1.46,25.28,2.36,25.38991926
07/04/2019 20:00,27.11544,2.75242,27.2547776,1.10544,0.32242,1.1515,26.01,2.43,26.12326549,26.70544,2.62242,26.83388925,1.10544,0.32242,1.1515,25.6,2.3,25.70311265
07/04/2019 20:30,27.05712,2.76166,27.19769308,1.13712,0.33166,1.1845,25.92,2.43,26.03365706,26.65712,2.68166,26.79166563,1.13712,0.33166,1.1845,25.52,2.35,25.62797105
07/04/2019 21:00,26.19072,3.11146,26.37489332,1.17072,0.34146,1.2195,25.02,2.77,25.17286833,25.76072,3.17146,25.9552086,1.17072,0.34146,1.2195,24.59,2.83,24.75231302
07/04/2019 21:30,25.10688,3.90034,25.40803171,1.16688,0.34034,1.2155,23.94,3.56,24.20324772,24.71688,3.84034,25.01344375,1.16688,0.34034,1.2155,23.55,3.5,23.80866439
07/04/2019 22:00,24.40056,3.84308,24.70134798,0.97056,0.28308,1.011,23.43,3.56,23.69891348,24.02056,3.78308,24.31664033,0.97056,0.28308,1.011,23.05,3.5,23.3142124
07/04/2019 22:30,23.41944,4.01192,23.76059073,1.06944,0.31192,1.114,22.35,3.7,22.65419387,23.04944,4.01192,23.39598654,1.06944,0.31192,1.114,21.98,3.7,22.28924404
07/04/2019 23:00,22.34088,3.93734,22.68518383,1.67088,0.48734,1.7405,20.67,3.45,20.95593949,21.97088,3.90734,22.3156195,1.67088,0.48734,1.7405,20.3,3.42,20.58607296
07/04/2019 23:30,21.10576,3.88168,21.45974242,0.96576,0.28168,1.006,20.14,3.6,20.45921797,20.73576,3.86168,21.09228094,0.96576,0.28168,1.006,19.77,3.58,20.09152309
08/04/2019 00:00,20.28912,3.94016,20.66817,0.78912,0.23016,0.822,19.5,3.71,19.84978841,19.92912,3.91016,20.30909095,0.78912,0.23016,0.822,19.14,3.68,19.49056182
08/04/2019 00:30,19.5776,3.8568,19.95388002,0.7776,0.2268,0.81,18.8,3.63,19.14724262,19.2176,3.8168,19.59296078,0.7776,0.2268,0.81,18.44,3.59,18.78621037
08/04/2019 01:00,19.06056,3.98808,19.47330813,0.85056,0.24808,0.886,18.21,3.74,18.59009683,18.71056,3.94808,19.12256236,0.85056,0.24808,0.886,17.86,3.7,18.23923244
08/04/2019 01:30,19.61664,4.15652,20.05216256,0.77664,0.22652,0.809,18.84,3.93,19.24553195,19.26664,4.10652,19.69941429,0.77664,0.22652,0.809,18.49,3.88,18.89271023
08/04/2019 02:00,20.24872,4.08296,20.65626355,0.79872,0.23296,0.832,19.45,3.85,19.82738006,19.89872,4.06296,20.30927625,0.79872,0.23296,0.832,19.1,3.83,19.48021817
08/04/2019 02:30,20.21616,4.09388,20.62651155,0.83616,0.24388,0.871,19.38,3.85,19.75871706,19.86616,4.07388,20.27956635,0.83616,0.24388,0.871,19.03,3.83,19.41158932
08/04/2019 03:00,19.92176,4.08968,20.33720738,0.82176,0.23968,0.856,19.1,3.85,19.48416023,19.57176,4.06968,19.99039982,0.82176,0.23968,0.856,18.75,3.83,19.13717325
08/04/2019 03:30,19.68816,4.16738,20.12438074,1.08816,0.31738,1.1335,18.6,3.85,18.99427545,19.34816,4.14738,19.78767435,1.08816,0.31738,1.1335,18.26,3.83,18.6573444
08/04/2019 04:00,19.49944,4.31942,19.9721193,1.60944,0.46942,1.6765,17.89,3.85,18.29957923,19.14944,4.29942,19.62615766,1.60944,0.46942,1.6765,17.54,3.83,17.95328661
08/04/2019 04:30,19.5844,4.2842,20.04752087,1.6944,0.4942,1.765,17.89,3.79,18.28705006,19.2344,4.2642,19.70140972,1.6944,0.4942,1.765,17.54,3.77,17.94058249
08/04/2019 05:00,19.71096,4.29778,20.17406397,1.74096,0.50778,1.8135,17.97,3.79,18.36532058,19.36096,4.27778,19.82791401,1.74096,0.50778,1.8135,17.62,3.77,18.01880407
08/04/2019 05:30,20.26224,3.99482,20.65228696,1.18224,0.34482,1.2315,19.08,3.65,19.42598517,19.91224,3.93482,20.29729318,1.18224,0.34482,1.2315,18.73,3.59,19.07094649
08/04/2019 06:00,21.12704,4.15872,21.53245855,1.36704,0.39872,1.424,19.76,3.76,20.11455195,20.77704,4.12872,21.1832887,1.36704,0.39872,1.424,19.41,3.73,19.76514609
08/04/2019 06:30,23.5176,2.9843,23.70619236,1.0776,0.3143,1.1225,22.44,2.67,22.59828533,23.1576,2.9143,23.34025669,1.0776,0.3143,1.1225,22.08,2.6,22.23255271
08/04/2019 07:00,25.37808,2.62694,25.51367787,1.25808,0.36694,1.3105,24.12,2.26,24.22564757,24.99808,2.55694,25.12850863,1.25808,0.36694,1.3105,23.74,2.19,23.84079906
08/04/2019 07:30,28.05552,1.99036,28.12603305,1.95552,0.57036,2.037,26.1,1.42,26.13859981,27.65552,1.97036,27.72562181,1.95552,0.57036,2.037,25.7,1.4,25.73810405
08/04/2019 08:00,29.59544,1.37492,29.62736022,1.76544,0.51492,1.839,27.83,0.86,27.84328465,29.17544,1.37492,29.20781923,1.76544,0.51492,1.839,27.41,0.86,27.42348811
08/04/2019 08:30,31.02384,1.17862,31.04622028,1.74384,0.50862,1.8165,29.28,0.67,29.28766464,30.58384,1.26862,30.61013992,1.74384,0.50862,1.8165,28.84,0.76,28.85001213
08/04/2019 09:00,31.9032,0.5376,31.90772922,1.8432,0.5376,1.92,30.06,0,30.06,31.4632,0.5376,31.46779255,1.8432,0.5376,1.92,29.62,0,29.62
08/04/2019 09:30,32.9532,0.4326,32.9560394,1.4832,0.4326,1.545,31.47,0,31.47,32.4932,0.4326,32.49607959,1.4832,0.4326,1.545,31.01,0,31.01
08/04/2019 10:00,33.4532,-0.2999,33.45454424,1.3032,0.3801,1.3575,32.15,-0.68,32.15719049,32.9932,-0.2999,32.99456298,1.3032,0.3801,1.3575,31.69,-0.68,31.69729484
08/04/2019 10:30,33.6428,-0.1921,33.64334844,1.6728,0.4879,1.7425,31.97,-0.68,31.97723096,33.1928,-0.1921,33.19335588,1.6728,0.4879,1.7425,31.52,-0.68,31.52733417
08/04/2019 11:00,33.7984,-0.0563,33.79844689,2.1384,0.6237,2.2275,31.66,-0.68,31.66730175,33.3584,-0.0563,33.35844751,2.1384,0.6237,2.2275,31.22,-0.68,31.22740463
08/04/2019 11:30,33.81504,0.44772,33.81800384,1.53504,0.44772,1.599,32.28,0,32.28,33.36504,0.44772,33.36804381,1.53504,0.44772,1.599,31.83,0,31.83
08/04/2019 12:00,34.09912,0.51016,34.10293606,1.74912,0.51016,1.822,32.35,0,32.35,33.63912,0.51016,33.64298824,1.74912,0.51016,1.822,31.89,0,31.89
08/04/2019 12:30,34.35152,0.05836,34.35156957,2.53152,0.73836,2.637,31.82,-0.68,31.82726504,33.90152,0.05836,33.90157023,2.53152,0.73836,2.637,31.37,-0.68,31.37736923
08/04/2019 13:00,34.37936,0.41648,34.38188258,3.75936,1.09648,3.916,30.62,-0.68,30.62754969,33.93936,0.41648,33.94191528,3.75936,1.09648,3.916,30.18,-0.68,30.18765973
08/04/2019 13:30,34.18856,1.26208,34.21184708,6.65856,1.94208,6.936,27.53,-0.68,27.53839683,33.78856,1.26208,33.81212257,6.65856,1.94208,6.936,27.13,-0.68,27.13852059
08/04/2019 14:00,32.84928,1.88104,32.90309268,6.44928,1.88104,6.718,26.4,0,26.4,32.44928,1.88104,32.50375492,6.44928,1.88104,6.718,26,0,26
08/04/2019 14:30,32.58352,1.94936,32.64177967,6.68352,1.94936,6.962,25.9,0,25.9,32.18352,1.94936,32.24250245,6.68352,1.94936,6.962,25.5,0,25.5
08/04/2019 15:00,32.36384,2.20612,32.43894426,7.56384,2.20612,7.879,24.8,0,24.8,31.97384,2.20612,32.04985819,7.56384,2.20612,7.879,24.41,0,24.41
08/04/2019 15:30,31.60432,2.59626,31.71078064,6.60432,1.92626,6.8795,25,0.67,25.00897639,31.21432,2.59626,31.32210624,6.60432,1.92626,6.8795,24.61,0.67,24.61911859
08/04/2019 16:00,31.6776,2.4543,31.77253421,6.1176,1.7843,6.3725,25.56,0.67,25.56877979,31.2776,1.7843,31.32845333,6.1176,1.7843,6.3725,25.16,0,25.16
08/04/2019 16:30,31.60168,2.06174,31.66886406,4.77168,1.39174,4.9705,26.83,0.67,26.83836433,31.18168,2.06174,31.24976703,4.77168,1.39174,4.9705,26.41,0.67,26.41849731
08/04/2019 17:00,31.69384,1.84112,31.74727101,3.84384,1.12112,4.004,27.85,0.72,27.85930545,31.26384,1.79112,31.31510502,3.84384,1.12112,4.004,27.42,0.67,27.42818441
08/04/2019 17:30,31.80688,1.78284,31.85680671,3.26688,0.95284,3.403,28.54,0.83,28.55206648,31.38688,1.77284,31.43690821,3.26688,0.95284,3.403,28.12,0.82,28.13195336
08/04/2019 18:00,32.24552,1.52286,32.28146005,2.37552,0.69286,2.4745,29.87,0.83,29.88152941,31.80552,1.51286,31.84147999,2.37552,0.69286,2.4745,29.43,0.82,29.4414215
08/04/2019 18:30,31.89736,1.72798,31.94413076,1.94736,0.56798,2.0285,29.95,1.16,29.97245569,31.45736,1.69798,31.50315277,1.94736,0.56798,2.0285,29.51,1.13,29.53162711
08/04/2019 19:00,31.68776,1.70768,31.73374079,1.87776,0.54768,1.956,29.81,1.16,29.83256107,31.24776,1.67768,31.29276458,1.87776,0.54768,1.956,29.37,1.13,29.39173013
08/04/2019 19:30,30.92776,1.65268,30.97188547,1.03776,0.30268,1.081,29.89,1.35,29.92047125,30.47776,1.63268,30.52145964,1.03776,0.30268,1.081,29.44,1.33,29.47002715
08/04/2019 20:00,30.65048,1.71264,30.69829083,0.90048,0.26264,0.938,29.75,1.45,29.78531517,30.21048,1.68264,30.25730291,0.90048,0.26264,0.938,29.31,1.42,29.34437766
08/04/2019 20:30,30.7632,1.5876,30.80413849,0.8832,0.2576,0.92,29.88,1.33,29.90958542,30.3032,1.5276,30.34167912,0.8832,0.2576,0.92,29.42,1.27,29.44739887
08/04/2019 21:00,29.45104,1.53572,29.49105276,0.91104,0.26572,0.949,28.54,1.27,28.56824286,28.99104,1.53572,29.03168676,0.91104,0.26572,0.949,28.08,1.27,28.10870506
08/04/2019 21:30,28.39712,1.74916,28.45093997,0.95712,0.27916,0.997,27.44,1.47,27.47934679,27.94712,1.75916,28.00243133,0.95712,0.27916,0.997,26.99,1.48,27.03054753
08/04/2019 22:00,26.89496,2.16728,26.9821418,0.98496,0.28728,1.026,25.91,1.88,25.97811579,26.45496,2.16728,26.54358701,0.98496,0.28728,1.026,25.47,1.88,25.53928934
08/04/2019 22:30,25.20936,2.96148,25.3827145,0.99936,0.29148,1.041,24.21,2.67,24.3567855,24.80936,2.87148,24.9749823,0.99936,0.29148,1.041,23.81,2.58,23.94937369
08/04/2019 23:00,23.38032,3.79926,23.68699516,1.30032,0.37926,1.3545,22.08,3.42,22.3432943,23.00032,3.76926,23.30712426,1.30032,0.37926,1.3545,21.7,3.39,21.96319877
08/04/2019 23:30,22.41712,4.09916,22.78882142,1.91712,0.55916,1.997,20.5,3.54,20.80340357,21.85712,4.78916,22.37565079,1.91712,0.55916,1.997,19.94,4.23,20.38373126
09/04/2019 00:00,21.20008,4.17294,21.60686975,2.17008,0.63294,2.2605,19.03,3.54,19.35645887,20.86008,4.10294,21.25975198,2.17008,0.63294,2.2605,18.69,3.47,19.00939242
09/04/2019 00:30,20.59752,4.17636,21.01665561,2.86752,0.83636,2.987,17.73,3.34,18.04185412,20.25752,4.08636,20.66556204,2.86752,0.83636,2.987,17.39,3.25,17.69108815
09/04/2019 01:00,20.28336,4.11098,20.69576888,2.64336,0.77098,2.7535,17.64,3.34,17.9534175,19.95336,4.02098,20.35447998,2.64336,0.77098,2.7535,17.31,3.25,17.61245582
09/04/2019 01:30,20.71344,4.02642,21.10115292,2.35344,0.68642,2.4515,18.36,3.34,18.661329,20.37344,3.93642,20.75023999,2.35344,0.68642,2.4515,18.02,3.25,18.31073183
09/04/2019 02:00,21.12512,4.00066,21.50060407,2.26512,0.66066,2.3595,18.86,3.34,19.15346444,20.79512,3.91066,21.15963793,2.26512,0.66066,2.3595,18.53,3.25,18.81285199
09/04/2019 02:30,20.95336,3.77848,21.29131763,1.50336,0.43848,1.566,19.45,3.34,19.7346928,20.62336,3.68848,20.9506053,1.50336,0.43848,1.566,19.12,3.25,19.39424915
09/04/2019 03:00,20.61056,3.90558,20.97733869,1.63056,0.47558,1.6985,18.98,3.43,19.28743892,20.27056,3.78558,20.62101401,1.63056,0.47558,1.6985,18.64,3.31,18.93160585
09/04/2019 03:30,20.45608,3.78344,20.80301967,1.72608,0.50344,1.798,18.73,3.28,19.01502827,20.11608,3.72344,20.45777798,1.72608,0.50344,1.798,18.39,3.22,18.66977504
09/04/2019 04:00,20.21608,3.93094,20.59471242,2.02608,0.59094,2.1105,18.19,3.34,18.49409906,19.88608,3.87094,20.25932759,2.02608,0.59094,2.1105,17.86,3.28,18.15868938
09/04/2019 04:30,20.16768,3.83224,20.52855036,1.68768,0.49224,1.758,18.48,3.34,18.77940361,19.83768,3.77224,20.19315088,1.68768,0.49224,1.758,18.15,3.28,18.4439936
09/04/2019 05:00,20.43456,3.94758,20.81236724,2.49456,0.72758,2.5985,17.94,3.22,18.22668374,20.09456,3.83758,20.45772133,2.49456,0.72758,2.5985,17.6,3.11,17.87266348
09/04/2019 05:30,21.08624,3.68182,21.40526374,2.40624,0.70182,2.5065,18.68,2.98,18.91620469,20.74624,3.60182,21.05658048,2.40624,0.70182,2.5065,18.34,2.9,18.56786471
09/04/2019 06:00,22.08592,3.57506,22.37339751,2.24592,0.65506,2.3395,19.84,2.92,20.05372783,21.73592,3.47506,22.01195721,2.24592,0.65506,2.3395,19.49,2.82,19.69295559
09/04/2019 06:30,24.2192,3.1606,24.42455815,2.7792,0.8106,2.895,21.44,2.35,21.56840513,23.8592,3.0906,24.05853763,2.7792,0.8106,2.895,21.08,2.28,21.20294319
09/04/2019 07:00,26.05936,3.03148,26.23509319,3.39936,0.99148,3.541,22.66,2.04,22.7516417,25.70936,2.93148,25.87594958,3.39936,0.99148,3.541,22.31,1.94,22.39418898
09/04/2019 07:30,28.3764,2.8652,28.52068456,3.9264,1.1452,4.09,24.45,1.72,24.51042431,27.9964,2.7352,28.12969484,3.9264,1.1452,4.09,24.07,1.59,24.12245842
09/04/2019 08:00,29.5944,1.9342,29.65753936,4.3344,1.2642,4.515,25.26,0.67,25.26888403,29.2144,1.9342,29.27835885,4.3344,1.2642,4.515,24.88,0.67,24.88901967
09/04/2019 08:30,31.22016,1.81338,31.2727795,3.92016,1.14338,4.0835,27.3,0.67,27.30822037,30.81016,1.14338,30.83136839,3.92016,1.14338,4.0835,26.89,0,26.89
09/04/2019 09:00,32.05824,1.03782,32.07503425,3.55824,1.03782,3.7065,28.5,0,28.5,31.62824,1.03782,31.64526246,3.55824,1.03782,3.7065,28.07,0,28.07
09/04/2019 09:30,32.72928,1.09354,32.7475434,3.74928,1.09354,3.9055,28.98,0,28.98,32.30928,1.09354,32.32778068,3.74928,1.09354,3.9055,28.56,0,28.56
09/04/2019 10:00,33.56616,0.70638,33.57359185,4.13616,1.20638,4.3085,29.43,-0.5,29.43424706,33.17616,0.16638,33.1765772,4.13616,1.20638,4.3085,29.04,-1.04,29.05861662
09/04/2019 10:30,34.02072,0.20896,34.02136172,3.39072,0.98896,3.532,30.63,-0.78,30.63992983,33.58072,0.17896,33.58119686,3.39072,0.98896,3.532,30.19,-0.81,30.20086423
09/04/2019 11:00,34.25184,0.23512,34.25264698,4.37184,1.27512,4.554,29.88,-1.04,29.89809358,33.82184,0.20512,33.82246199,4.37184,1.27512,4.554,29.45,-1.07,29.46943162
09/04/2019 11:30,34.3372,0.3646,34.33913565,5.4672,1.5946,5.695,28.87,-1.23,28.89619006,33.9172,0.3246,33.91875323,5.4672,1.5946,5.695,28.45,-1.27,28.47833211
09/04/2019 12:00,34.47328,0.41304,34.47575432,6.11328,1.78304,6.368,28.36,-1.37,28.39307134,34.04328,0.39304,34.04554881,6.11328,1.78304,6.368,27.93,-1.39,27.96456687
09/04/2019 12:30,34.47568,0.94624,34.48866309,7.73568,2.25624,8.058,26.74,-1.31,26.7720694,34.06568,0.92624,34.07826983,7.73568,2.25624,8.058,26.33,-1.33,26.36356956
09/04/2019 13:00,34.34888,1.67634,34.38976117,9.75888,2.84634,10.1655,24.59,-1.17,24.61781875,33.96888,1.64634,34.00875246,9.75888,2.84634,10.1655,24.21,-1.2,24.23972153
09/04/2019 13:30,33.87032,1.76426,33.91623786,9.10032,2.65426,9.4795,24.77,-0.89,24.78598394,33.48032,1.73426,33.52520671,9.10032,2.65426,9.4795,24.38,-0.92,24.39735232
09/04/2019 14:00,33.44728,1.87754,33.49993576,8.11728,2.36754,8.4555,25.33,-0.49,25.334739,33.07728,1.52754,33.11253283,8.11728,2.36754,8.4555,24.96,-0.84,24.97413062
09/04/2019 14:30,32.79712,2.39666,32.88457175,8.21712,2.39666,8.5595,24.58,0,24.58,32.38712,2.39666,32.47567584,8.21712,2.39666,8.5595,24.17,0,24.17
09/04/2019 15:00,32.57776,2.52518,32.67547981,8.65776,2.52518,9.0185,23.92,0,23.92,32.17776,2.52518,32.27669086,8.65776,2.52518,9.0185,23.52,0,23.52
09/04/2019 15:30,32.4692,2.2306,32.54572975,9.9792,2.9106,10.395,22.49,-0.68,22.50027778,32.0892,2.2306,32.16663385,9.9792,2.9106,10.395,22.11,-0.68,22.12045434
09/04/2019 16:00,32.3468,2.4049,32.43607581,10.5768,3.0849,11.0175,21.77,-0.68,21.78061753,31.9768,2.4049,32.06710592,10.5768,3.0849,11.0175,21.4,-0.68,21.41080101
09/04/2019 16:30,32.08696,2.23578,32.16475889,9.99696,2.91578,10.4135,22.09,-0.68,22.1004638,31.71696,2.23578,31.79566423,9.99696,2.91578,10.4135,21.72,-0.68,21.73064196
09/04/2019 17:00,32.36456,2.04258,32.42895122,9.33456,2.72258,9.7235,23.03,-0.68,23.04003689,31.97456,2.04258,32.03973502,9.33456,2.72258,9.7235,22.64,-0.68,22.65020971
09/04/2019 17:30,32.29352,2.54436,32.39359816,8.72352,2.54436,9.087,23.57,0,23.57,31.89352,2.54436,31.99484936,8.72352,2.54436,9.087,23.17,0,23.17
09/04/2019 18:00,32.1044,3.1067,32.25436535,8.3544,2.4367,8.7025,23.75,0.67,23.75944865,31.7144,3.1067,31.86620078,8.3544,2.4367,8.7025,23.36,0.67,23.36960633
09/04/2019 18:30,31.82888,3.02634,31.97243087,8.07888,2.35634,8.4155,23.75,0.67,23.75944865,31.43888,3.02634,31.58420348,8.07888,2.35634,8.4155,23.36,0.67,23.36960633
09/04/2019 19:00,31.78728,2.19254,31.86280593,7.51728,2.19254,7.8305,24.27,0,24.27,31.39728,2.19254,31.4737418,7.51728,2.19254,7.8305,23.88,0,23.88
09/04/2019 19:30,31.14,2.1675,31.21534328,4.62,1.3475,4.8125,26.52,0.82,26.5326742,30.71,2.1775,30.7871013,4.62,1.3475,4.8125,26.09,0.83,26.10319904
09/04/2019 20:00,31.0224,2.0632,31.0909327,4.2624,1.2432,4.44,26.76,0.82,26.77256058,30.5824,2.0732,30.65259121,4.2624,1.2432,4.44,26.32,0.83,26.33308375
09/04/2019 20:30,30.90968,2.10074,30.98098491,4.69968,1.37074,4.8955,26.21,0.73,26.220164,30.47968,2.10074,30.5519885,4.69968,1.37074,4.8955,25.78,0.73,25.79033346
09/04/2019 21:00,29.7084,2.2337,29.7922548,3.8184,1.1137,3.9775,25.89,1.12,25.91421425,29.2784,2.2437,29.3642452,3.8184,1.1137,3.9775,25.46,1.13,25.48506425
09/04/2019 21:30,28.66288,2.16334,28.74440345,3.30288,0.96334,3.4405,25.36,1.2,25.38837529,28.23288,2.17334,28.31640726,3.30288,0.96334,3.4405,24.93,1.21,24.95934695
09/04/2019 22:00,27.17952,2.86236,27.32982642,3.77952,1.10236,3.937,23.4,1.76,23.46609469,26.77952,2.84236,26.92994062,3.77952,1.10236,3.937,23,1.74,23.06572349
09/04/2019 22:30,25.21224,3.50982,25.4553704,3.70224,1.07982,3.8565,21.51,2.43,21.64682425,24.82224,3.45982,25.06220168,3.70224,1.07982,3.8565,21.12,2.38,21.25367733
09/04/2019 23:00,24.01872,3.74296,24.30861288,3.67872,1.07296,3.832,20.34,2.67,20.51449488,23.64872,3.69296,23.93532768,3.67872,1.07296,3.832,19.97,2.62,20.14113453
09/04/2019 23:30,22.70144,4.50292,23.14371765,3.54144,1.03292,3.689,19.16,3.47,19.47168457,22.35144,4.49292,22.79853505,3.54144,1.03292,3.689,18.81,3.46,19.12557712
10/04/2019 00:00,21.67872,4.60796,22.16303671,3.55872,1.03796,3.707,18.12,3.57,18.46833236,21.30872,4.57796,21.7949367,3.55872,1.03796,3.707,17.75,3.54,18.09956077
10/04/2019 00:30,20.9796,4.3153,21.4188102,4.0296,1.1753,4.1975,16.95,3.14,17.2383903,20.6396,4.2853,21.07977429,4.0296,1.1753,4.1975,16.61,3.11,16.89864492
10/04/2019 01:00,20.5368,4.4574,21.0149606,4.0368,1.1774,4.205,16.5,3.28,16.8228535,20.2068,4.4174,20.68400805,4.0368,1.1774,4.205,16.17,3.24,16.49140685
10/04/2019 01:30,20.93088,4.59484,21.42928585,3.41088,0.99484,3.553,17.52,3.6,17.88603925,20.59088,4.54484,21.08648643,3.41088,0.99484,3.553,17.18,3.55,17.54294445
10/04/2019 02:00,21.42384,4.70362,21.93410498,3.54384,1.03362,3.6915,17.88,3.67,18.25276143,21.06384,4.66362,21.57393583,3.54384,1.03362,3.6915,17.52,3.63,17.89210161
10/04/2019 02:30,21.4692,4.6931,21.97616291,3.6792,1.0731,3.8325,17.79,3.62,18.15457243,21.1292,4.6231,21.62905791,3.6792,1.0731,3.8325,17.45,3.55,17.80744226
10/04/2019 03:00,21.23504,4.70272,21.74954021,4.05504,1.18272,4.224,17.18,3.52,17.53689824,20.88504,4.73272,21.41456361,4.05504,1.18272,4.224,16.83,3.55,17.20033139
10/04/2019 03:30,20.82992,4.66456,21.34581194,3.64992,1.06456,3.802,17.18,3.6,17.55313077,20.47992,4.61456,20.99336293,3.64992,1.06456,3.802,16.83,3.55,17.20033139
10/04/2019 04:00,20.6516,4.7788,21.19729964,4.0416,1.1788,4.21,16.61,3.6,16.99564944,20.3116,4.7288,20.85479906,4.0416,1.1788,4.21,16.27,3.55,16.65278956
10/04/2019 04:30,20.59304,4.54172,21.08792349,3.02304,0.88172,3.149,17.57,3.66,17.94715855,20.24304,4.49172,20.73538562,3.02304,0.88172,3.149,17.22,3.61,17.59433147
10/04/2019 05:00,20.6668,4.4524,21.14096705,2.7168,0.7924,2.83,17.95,3.66,18.31933678,20.3168,4.4024,20.78830171,2.7168,0.7924,2.83,17.6,3.61,17.96641589
10/04/2019 05:30,21.43608,4.21594,21.84673147,2.86608,0.83594,2.9855,18.57,3.38,18.87509735,21.08608,4.19594,21.49950423,2.86608,0.83594,2.9855,18.22,3.36,18.52722321
10/04/2019 06:00,22.49,4.1175,22.86381215,3.18,0.9275,3.3125,19.31,3.19,19.57171939,22.13,4.0775,22.50250889,3.18,0.9275,3.3125,18.95,3.15,19.21002343
10/04/2019 06:30,24.32016,3.06588,24.51264577,3.38016,0.98588,3.521,20.94,2.08,21.04305111,23.96016,2.96588,24.14302614,3.38016,0.98588,3.521,20.58,1.98,20.67502842
10/04/2019 07:00,26.52424,2.97332,26.69037166,3.71424,1.08332,3.869,22.81,1.89,22.88816725,26.14424,2.92332,26.30716794,3.71424,1.08332,3.869,22.43,1.84,22.50534381
10/04/2019 07:30,28.62168,2.54674,28.73476032,4.17168,1.21674,4.3455,24.45,1.33,24.4861471,28.23168,2.53674,28.34541948,4.17168,1.21674,4.3455,24.06,1.32,24.09618227
10/04/2019 08:00,29.68832,2.02826,29.75752313,3.86832,1.12826,4.0295,25.82,0.9,25.83568075,29.27832,2.02826,29.34848992,3.86832,1.12826,4.0295,25.41,0.9,25.42593361
10/04/2019 08:30,31.24632,1.97476,31.30865999,4.33632,1.26476,4.517,26.91,0.71,26.91936478,30.82632,1.95476,30.88823549,4.33632,1.26476,4.517,26.49,0.69,26.49898489
10/04/2019 09:00,32.09392,1.49156,32.12856132,5.11392,1.49156,5.327,26.98,0,26.98,31.68392,1.49156,31.71900909,5.11392,1.49156,5.327,26.57,0,26.57
10/04/2019 09:30,33.13432,2.06626,33.19868359,7.08432,2.06626,7.3795,26.05,0,26.05,32.73432,2.06626,32.79946854,7.08432,2.06626,7.3795,25.65,0,25.65
10/04/2019 10:00,33.62184,4.23512,33.88752523,6.77184,1.97512,7.054,26.85,2.26,26.94494572,33.36184,-1.46488,33.39398511,6.77184,1.97512,7.054,26.59,-3.44,26.81159637
10/04/2019 10:30,33.39472,4.31596,33.67246404,7.49472,2.18596,7.807,25.9,2.13,25.98743735,33.84472,-1.66404,33.88560315,7.49472,2.18596,7.807,26.35,-3.85,26.62977657
10/04/2019 11:00,33.98008,1.61044,34.01822091,7.99008,2.33044,8.323,25.99,-0.72,25.99997115,33.75008,0.38044,33.75222414,7.99008,2.33044,8.323,25.76,-1.95,25.83370086
10/04/2019 11:30,33.88144,1.28542,33.90581486,9.24144,2.69542,9.6265,24.64,-1.41,24.68030997,33.50144,1.26542,33.52533027,9.24144,2.69542,9.6265,24.26,-1.43,24.30210896
10/04/2019 12:00,33.41672,1.77696,33.46393226,11.16672,3.25696,11.632,22.25,-1.48,22.29916815,33.06672,1.76696,33.11389616,11.16672,3.25696,11.632,21.9,-1.49,21.95062869
10/04/2019 12:30,33.57776,2.50268,33.67089802,12.31776,3.59268,12.831,21.26,-1.09,21.28792381,33.23776,2.47268,33.329609,12.31776,3.59268,12.831,20.92,-1.12,20.94995943
10/04/2019 13:00,33.37392,2.31656,33.45422225,11.23392,3.27656,11.702,22.14,-0.96,22.16080323,33.01392,2.29656,33.09370184,11.23392,3.27656,11.702,21.78,-0.98,21.8020366
10/04/2019 13:30,32.96648,2.83064,33.08778213,12.75648,3.72064,13.288,20.21,-0.89,20.22958724,32.62648,2.83064,32.74904151,12.75648,3.72064,13.288,19.87,-0.89,19.88992207
10/04/2019 14:00,32.06528,2.97904,32.20336723,12.54528,3.65904,13.068,19.52,-0.68,19.53184067,31.72528,2.97904,31.86484066,12.54528,3.65904,13.068,19.18,-0.68,19.19205044
10/04/2019 14:30,32.16624,3.15432,32.3205311,13.14624,3.83432,13.694,19.02,-0.68,19.03215174,31.82624,3.15432,31.9821714,13.14624,3.83432,13.694,18.68,-0.68,18.69237278
10/04/2019 15:00,32.06736,3.12548,32.21931412,13.04736,3.80548,13.591,19.02,-0.68,19.03215174,31.72736,3.07548,31.87607174,13.04736,3.80548,13.591,18.68,-0.73,18.69425848
10/04/2019 15:30,31.14368,6.22774,31.76025109,11.20368,3.26774,11.6705,19.94,2.96,20.15850193,31.18368,0.25774,31.18474512,11.20368,3.26774,11.6705,19.98,-3.01,20.20545718
10/04/2019 16:00,31.0236,5.7298,31.54828625,10.3536,3.0198,10.785,20.67,2.71,20.84689425,31.2336,0.8098,31.24409616,10.3536,3.0198,10.785,20.88,-2.21,20.99663068
10/04/2019 16:30,31.142,3.646,31.35470427,9.792,2.856,10.2,21.35,0.79,21.36461093,30.762,3.636,30.97613824,9.792,2.856,10.2,20.97,0.78,20.98450142
10/04/2019 17:00,31.14192,3.36306,31.32298443,8.82192,2.57306,9.1895,22.32,0.79,22.33397636,30.76192,3.35306,30.94412276,8.82192,2.57306,9.1895,21.94,0.78,21.95386071
10/04/2019 17:30,31.15352,2.93186,31.29117466,7.34352,2.14186,7.6495,23.81,0.79,23.82310223,30.76352,2.92186,30.9019648,7.34352,2.14186,7.6495,23.42,0.78,23.4329853
10/04/2019 18:00,30.91904,2.92722,31.05729627,7.01904,2.04722,7.3115,23.9,0.88,23.91619535,30.52904,2.92722,30.66905444,7.01904,2.04722,7.3115,23.51,0.88,23.52646382
10/04/2019 18:30,30.51576,2.61668,30.6277427,5.16576,1.50668,5.381,25.35,1.11,25.37429014,30.09576,2.61668,30.20929963,5.16576,1.50668,5.381,24.93,1.11,24.95469896
10/04/2019 19:00,30.19472,2.07096,30.26565696,3.29472,0.96096,3.432,26.9,1.11,26.92289175,29.74472,2.07096,29.81672757,3.29472,0.96096,3.432,26.45,1.11,26.47328087
10/04/2019 19:30,30.19488,2.27434,30.28041282,3.61488,1.05434,3.7655,26.58,1.22,26.60798376,29.75488,2.26434,29.84091352,3.61488,1.05434,3.7655,26.14,1.21,26.16798999
10/04/2019 20:00,29.90488,2.23434,29.98823308,3.13488,0.91434,3.2655,26.77,1.32,26.80252413,29.46488,2.23434,29.54947425,3.13488,0.91434,3.2655,26.33,1.32,26.36306697
10/04/2019 20:30,30.25008,1.94794,30.31273347,2.77008,0.80794,2.8855,27.48,1.14,27.50363612,29.80008,1.90794,29.86109514,2.77008,0.80794,2.8855,27.03,1.1,27.05237328
10/04/2019 21:00,29.41568,2.13624,29.49314753,2.45568,0.71624,2.558,26.96,1.42,26.99737024,28.96568,2.13624,29.0443478,2.45568,0.71624,2.558,26.51,1.42,26.54800369
10/04/2019 21:30,28.35,2.555,28.46489988,2.52,0.735,2.625,25.83,1.82,25.89403985,27.92,2.505,28.03214985,2.52,0.735,2.625,25.4,1.77,25.46159657
10/04/2019 22:00,27.07504,3.21272,27.26498415,2.85504,0.83272,2.974,24.22,2.38,24.33665548,26.66504,3.15272,26.85077283,2.85504,0.83272,2.974,23.81,2.32,23.92276113
10/04/2019 22:30,25.99416,3.42788,26.21920509,3.04416,0.88788,3.171,22.95,2.54,23.09012993,25.60416,3.36788,25.82470958,3.04416,0.88788,3.171,22.56,2.48,22.69590271
10/04/2019 23:00,24.18936,3.80148,24.48624895,2.91936,0.85148,3.041,21.27,2.95,21.47359774,23.79936,3.86148,24.11059029,2.91936,0.85148,3.041,20.88,3.01,21.09584082
10/04/2019 23:30,22.84752,4.77136,23.34041659,2.98752,0.87136,3.112,19.86,3.9,20.23930829,22.47752,4.72136,22.96802442,2.98752,0.87136,3.112,19.49,3.85,19.86662025
11/04/2019 00:00,21.69864,4.78502,22.21997737,2.58864,0.75502,2.6965,19.11,4.03,19.53030978,21.33864,4.73502,21.85767534,2.58864,0.75502,2.6965,18.75,3.98,19.16775678
11/04/2019 00:30,20.93432,4.51626,21.41593702,2.76432,0.80626,2.8795,18.17,3.71,18.54489148,20.57432,4.46626,21.05350617,2.76432,0.80626,2.8795,17.81,3.66,18.18218084
11/04/2019 01:00,20.58608,4.31844,21.03415351,2.08608,0.60844,2.173,18.5,3.71,18.86833591,20.23608,4.26844,20.68135667,2.08608,0.60844,2.173,18.15,3.66,18.51534769
11/04/2019 01:30,21.13272,4.42246,21.59050734,2.44272,0.71246,2.5445,18.69,3.71,19.05466347,20.78272,4.37246,21.23769896,2.44272,0.71246,2.5445,18.34,3.66,18.70163629
11/04/2019 02:00,21.80672,4.43946,22.2540298,2.70672,0.78946,2.8195,19.1,3.65,19.44562933,21.44672,4.36946,21.88730179,2.70672,0.78946,2.8195,18.74,3.58,19.07888886
11/04/2019 02:30,22.02304,4.30672,22.44019002,2.66304,0.77672,2.774,19.36,3.53,19.67918952,21.65304,4.26672,22.06941415,2.66304,0.77672,2.774,18.99,3.49,19.3080346
11/04/2019 03:00,21.63064,4.19352,22.03338823,2.00064,0.58352,2.084,19.63,3.61,19.95918335,21.27064,4.15352,21.67237538,2.00064,0.58352,2.084,19.27,3.57,19.59790295
11/04/2019 03:30,21.16568,4.27874,21.59383305,1.91568,0.55874,1.9955,19.25,3.72,19.60614445,20.81568,4.21874,21.23888653,1.91568,0.55874,1.9955,18.9,3.66,19.25111945
11/04/2019 04:00,20.9352,4.2436,21.36096299,1.7952,0.5236,1.87,19.14,3.72,19.49815376,20.5852,4.1836,21.00602218,1.7952,0.5236,1.87,18.79,3.66,19.14313715
11/04/2019 04:30,20.96928,4.32354,21.41036436,2.06928,0.60354,2.1555,18.9,3.72,19.26261664,20.60928,4.26354,21.04566928,2.06928,0.60354,2.1555,18.54,3.66,18.8978094
11/04/2019 05:00,21.41744,4.29092,21.84304765,2.67744,0.78092,2.789,18.74,3.51,19.0658779,21.06744,4.25092,21.49202989,2.67744,0.78092,2.789,18.39,3.47,18.71451308
11/04/2019 05:30,21.77016,4.26838,22.18465538,2.60016,0.75838,2.7085,19.17,3.51,19.48868903,21.42016,4.22838,21.83351671,2.60016,0.75838,2.7085,18.82,3.47,19.13722289
11/04/2019 06:00,22.90384,3.95862,23.24341969,2.70384,0.78862,2.8165,20.2,3.17,20.44722231,22.53384,3.91862,22.87202501,2.70384,0.78862,2.8165,19.83,3.13,20.07550248
11/04/2019 06:30,24.79184,3.57012,25.04757648,2.57184,0.75012,2.679,22.22,2.82,22.39823207,24.42184,3.49012,24.66996568,2.57184,0.75012,2.679,21.85,2.74,22.02112849
11/04/2019 07:00,26.95912,3.17766,27.14574873,2.76912,0.80766,2.8845,24.19,2.37,24.30582235,26.56912,3.12766,26.75257735,2.76912,0.80766,2.8845,23.8,2.32,23.91280828
11/04/2019 07:30,29.33256,1.98908,29.39992373,3.56256,1.03908,3.711,25.77,0.95,25.78750473,28.91256,1.97908,28.98021538,3.56256,1.03908,3.711,25.35,0.94,25.36742202
11/04/2019 08:00,30.53464,1.94302,30.59639794,4.36464,1.27302,4.5465,26.17,0.67,26.17857521,30.11464,1.94302,30.17725748,4.36464,1.27302,4.5465,25.75,0.67,25.75871503
11/04/2019 08:30,32.1864,-0.9623,32.20078208,4.8264,1.4077,5.0275,27.36,-2.37,27.46245619,31.7064,3.1277,31.8602936,4.8264,1.4077,5.0275,26.88,1.72,26.93497355
11/04/2019 09:00,32.62968,1.07574,32.64740776,6.01968,1.75574,6.2705,26.61,-0.68,26.61868705,32.19968,1.07574,32.21764437,6.01968,1.75574,6.2705,26.18,-0.68,26.18882968
11/04/2019 09:30,33.34496,1.41728,33.37506614,7.70496,2.24728,8.026,25.64,-0.83,25.65343057,32.93496,1.41728,32.96544058,7.70496,2.24728,8.026,25.23,-0.83,25.24364871
11/04/2019 10:00,33.33232,1.18026,33.35320929,6.89232,2.01026,7.1795,26.44,-0.83,26.4530244,32.91232,1.18026,32.9334757,6.89232,2.01026,7.1795,26.02,-0.83,26.03323453
11/04/2019 10:30,33.85328,1.75804,33.89889779,8.63328,2.51804,8.993,25.22,-0.76,25.23144863,33.45328,1.75804,33.49944249,8.63328,2.51804,8.993,24.82,-0.76,24.83163305
11/04/2019 11:00,33.3428,2.0529,33.40593825,9.4728,2.7629,9.8675,23.87,-0.71,23.88055694,32.9928,1.8729,33.04591664,9.4728,2.7629,9.8675,23.52,-0.89,23.53683284
11/04/2019 11:30,33.44352,5.68686,33.92358187,10.10352,2.94686,10.5245,23.34,2.74,23.50028085,33.13352,-0.39314,33.13585228,10.10352,2.94686,10.5245,23.03,-3.34,23.27093681
11/04/2019 12:00,33.28792,3.05606,33.42790931,10.47792,3.05606,10.9145,22.81,0,22.81,32.92792,3.05606,33.06943329,10.47792,3.05606,10.9145,22.45,0,22.45
11/04/2019 12:30,32.75744,2.91592,32.88696497,9.99744,2.91592,10.414,22.76,0,22.76,32.44744,2.91592,32.57819749,9.99744,2.91592,10.414,22.45,0,22.45
11/04/2019 13:00,32.76408,2.39244,32.85131211,10.53408,3.07244,10.973,22.23,-0.68,22.24039793,32.42408,2.39244,32.51222436,10.53408,3.07244,10.973,21.89,-0.68,21.90055935
11/04/2019 13:30,32.80368,2.46524,32.8961826,10.78368,3.14524,11.233,22.02,-0.68,22.03049704,32.45368,2.46524,32.54717736,10.78368,3.14524,11.233,21.67,-0.68,21.6806665
11/04/2019 14:00,32.5564,2.4102,32.64549349,10.7664,3.1402,11.215,21.79,-0.73,21.80222466,32.2064,2.4602,32.30022887,10.7664,3.1402,11.215,21.44,-0.68,21.45078087
11/04/2019 14:30,32.26648,2.41064,32.35640457,10.59648,3.09064,11.038,21.67,-0.68,21.6806665,31.91648,2.41064,32.00738791,10.59648,3.09064,11.038,21.32,-0.68,21.33084152
11/04/2019 15:00,32.08016,2.23088,32.15763504,9.98016,2.91088,10.396,22.1,-0.68,22.11045906,31.72016,2.23088,31.79851217,9.98016,2.91088,10.396,21.74,-0.68,21.75063217
11/04/2019 15:30,31.54064,3.04352,31.68714228,9.44064,2.75352,9.834,22.1,0.29,22.10190263,31.18064,3.81352,31.41297894,9.44064,2.75352,9.834,21.74,1.06,21.76582643
11/04/2019 16:00,31.1888,3.2959,31.36246486,8.7288,2.5459,9.0925,22.46,0.75,22.47251877,30.8188,3.2959,30.99453807,8.7288,2.5459,9.0925,22.09,0.75,22.10272834
11/04/2019 16:30,30.9172,3.0621,31.06846813,7.9272,2.3121,8.2575,22.99,0.75,23.00223033,30.5372,3.0621,30.69034116,7.9272,2.3121,8.2575,22.61,0.75,22.62243577
11/04/2019 17:00,31.0352,2.7261,31.15469885,6.7752,1.9761,7.0575,24.26,0.75,24.27159039,30.6452,2.7261,30.76621368,6.7752,1.9761,7.0575,23.87,0.75,23.88177967
11/04/2019 17:30,31.33864,2.53752,31.44120489,5.64864,1.64752,5.884,25.69,0.89,25.70541188,30.92864,2.56752,31.03502749,5.64864,1.64752,5.884,25.28,0.92,25.29673497
11/04/2019 18:00,31.06856,2.28458,31.15244334,4.19856,1.22458,4.3735,26.87,1.06,26.89089995,30.61856,2.28458,30.70367278,4.19856,1.22458,4.3735,26.42,1.06,26.44125564
11/04/2019 18:30,30.40664,2.23652,30.48878118,2.93664,0.85652,3.059,27.47,1.38,27.50464143,29.95664,2.24652,30.04075785,2.93664,0.85652,3.059,27.02,1.39,27.05572952
11/04/2019 19:00,30.1724,1.9057,30.23252246,1.8024,0.5257,1.8775,28.37,1.38,28.40354379,29.7224,1.9157,29.78407239,1.8024,0.5257,1.8775,27.92,1.39,27.95457923
11/04/2019 19:30,30.00104,2.08572,30.07345389,1.63104,0.47572,1.699,28.37,1.61,28.4156471,29.55104,2.09572,29.62525962,1.63104,0.47572,1.699,27.92,1.62,27.96695908
11/04/2019 20:00,30.25168,2.35424,30.34314731,2.55168,0.74424,2.658,27.7,1.61,27.74674936,29.80168,2.36424,29.89531337,2.55168,0.74424,2.658,27.25,1.62,27.29811166
11/04/2019 20:30,30.85696,2.04828,30.92486752,2.01696,0.58828,2.101,28.84,1.46,28.87693197,30.39696,1.89828,30.4561758,2.01696,0.58828,2.101,28.38,1.31,28.41021823
11/04/2019 21:00,30.03024,1.54382,30.06989682,2.55024,0.74382,2.6565,27.48,0.8,27.49164237,29.58024,1.56382,29.62154843,2.55024,0.74382,2.6565,27.03,0.82,27.04243517
11/04/2019 21:30,28.4448,2.1564,28.52642123,2.0448,0.5964,2.13,26.4,1.56,26.44605074,28.0148,2.1664,28.0984396,2.0448,0.5964,2.13,25.97,1.57,26.0174134
11/04/2019 22:00,26.8144,2.9192,26.97283404,1.8144,0.5292,1.89,25,2.39,25.11398216,26.3844,2.9492,26.54871643,1.8144,0.5292,1.89,24.57,2.42,24.68889021
11/04/2019 22:30,25.0588,3.7184,25.33317896,1.9488,0.5684,2.03,23.11,3.15,23.32369182,24.6988,3.6484,24.96680885,1.9488,0.5684,2.03,22.75,3.08,22.9575456
11/04/2019 23:00,24.11608,3.54094,24.37465016,2.02608,0.59094,2.1105,22.09,2.95,22.28610778,23.76608,3.47094,24.01820108,2.02608,0.59094,2.1105,21.74,2.88,21.92993388
11/04/2019 23:30,22.92736,3.82548,23.24431401,2.24736,0.65548,2.341,20.68,3.17,20.92155109,22.57736,3.74548,22.88593028,2.24736,0.65548,2.341,20.33,3.09,20.56348706
12/04/2019 00:00,21.78288,4.00334,22.14769948,1.86288,0.54334,1.9405,19.92,3.46,20.21825907,21.44288,3.96334,21.80608096,1.86288,0.54334,1.9405,19.58,3.42,19.87643831
12/04/2019 00:30,21.00152,4.08586,21.39528206,1.39152,0.40586,1.4495,19.61,3.68,19.95230563,20.65152,4.01586,21.03835568,1.39152,0.40586,1.4495,19.26,3.61,19.59539997
12/04/2019 01:00,20.40408,4.12494,20.81685881,1.11408,0.32494,1.1605,19.29,3.8,19.66072481,20.06408,4.02494,20.46380825,1.11408,0.32494,1.1605,18.95,3.7,19.3078352
12/04/2019 01:30,20.94928,4.07104,21.3411738,0.92928,0.27104,0.968,20.02,3.8,20.37744832,20.60928,3.97104,20.98836775,0.92928,0.27104,0.968,19.68,3.7,20.02479463
12/04/2019 02:00,21.51568,4.31874,21.94483996,1.19568,0.34874,1.2455,20.32,3.97,20.70418557,21.17568,4.24874,21.59771319,1.19568,0.34874,1.2455,19.98,3.9,20.35707248
12/04/2019 02:30,21.52864,4.32252,21.95829045,1.20864,0.35252,1.259,20.32,3.97,20.70418557,21.18864,4.25252,21.61116358,1.20864,0.35252,1.259,19.98,3.9,20.35707248
12/04/2019 03:00,21.0748,4.4989,21.54964724,1.2648,0.3689,1.3175,19.81,4.13,20.23593339,20.7348,4.3989,21.19627921,1.2648,0.3689,1.3175,19.47,4.03,19.88270102
12/04/2019 03:30,20.91768,4.51724,21.39987836,1.32768,0.38724,1.383,19.59,4.13,20.02061438,20.57768,4.41724,21.04644681,1.32768,0.38724,1.383,19.25,4.03,19.66731807
12/04/2019 04:00,20.66416,4.47538,21.14323851,1.18416,0.34538,1.2335,19.48,4.13,19.91299325,20.32416,4.37538,20.78979148,1.18416,0.34538,1.2335,19.14,4.03,19.55966513
12/04/2019 04:30,20.7744,4.3892,21.23301137,1.0944,0.3192,1.14,19.68,4.07,20.09644994,20.4344,4.3492,20.89210961,1.0944,0.3192,1.14,19.34,4.03,19.75541698
