Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/04/2019 05:00,20.78256,4.37408,21.23787598,1.04256,0.30408,1.086,19.74,4.07,20.15521024,20.45256,4.26408,20.89233325,1.04256,0.30408,1.086,19.41,3.96,19.80983846
12/04/2019 05:30,21.58304,4.14172,21.97683918,1.10304,0.32172,1.149,20.48,3.82,20.83321387,21.23304,4.06172,21.61803777,1.10304,0.32172,1.149,20.13,3.74,20.47448412
12/04/2019 06:00,22.72976,3.91368,23.0642338,1.34976,0.39368,1.406,21.38,3.52,21.66782869,22.37976,3.83368,22.70574289,1.34976,0.39368,1.406,21.03,3.44,21.30949319
12/04/2019 06:30,24.30864,3.67752,24.58524216,1.56864,0.45752,1.634,22.74,3.22,22.96684567,23.94864,3.62752,24.22181371,1.56864,0.45752,1.634,22.38,3.17,22.60339134
12/04/2019 07:00,26.22872,2.64296,26.36154378,1.75872,0.51296,1.832,24.47,2.13,24.56252837,25.84872,2.51296,25.97058516,1.75872,0.51296,1.832,24.09,2,24.17287943
12/04/2019 07:30,28.42656,2.18358,28.51030226,2.20656,0.64358,2.2985,26.22,1.54,26.26518608,28.00656,2.17358,28.09077879,2.20656,0.64358,2.2985,25.8,1.53,25.84532646
12/04/2019 08:00,29.83064,2.26102,29.91620454,3.02064,0.88102,3.1465,26.81,1.38,26.8454931,29.40064,2.24102,29.48592551,3.02064,0.88102,3.1465,26.38,1.36,26.4150336
12/04/2019 08:30,31.32544,1.85742,31.38045889,3.86544,1.12742,4.0265,27.46,0.73,27.46970149,30.85544,2.34742,30.94460467,3.86544,1.12742,4.0265,26.99,1.22,27.01755911
12/04/2019 09:00,31.89432,2.53376,31.99480564,4.98432,1.45376,5.192,26.91,1.08,26.93166352,31.48432,2.36376,31.57292776,4.98432,1.45376,5.192,26.5,0.91,26.51561992
12/04/2019 09:30,32.38136,2.68498,32.49248518,6.29136,1.83498,6.5535,26.09,0.85,26.10384263,31.98136,2.68498,32.09387021,6.29136,1.83498,6.5535,25.69,0.85,25.70405805
12/04/2019 10:00,32.81864,3.16502,32.97090358,8.34864,2.43502,8.6965,24.47,0.73,24.48088642,32.43864,3.13502,32.58977931,8.34864,2.43502,8.6965,24.09,0.7,24.10016805
12/04/2019 10:30,32.44384,3.14612,32.59602468,8.28384,2.41612,8.629,24.16,0.73,24.17102604,32.06384,3.11612,32.21490399,8.28384,2.41612,8.629,23.78,0.7,23.79030054
12/04/2019 11:00,32.04616,2.51638,32.14480579,6.29616,1.83638,6.5585,25.75,0.68,25.75897708,31.64616,2.53638,31.74764033,6.29616,1.83638,6.5585,25.35,0.7,25.35966285
12/04/2019 11:30,32.2288,2.8234,32.35223543,7.3488,2.1434,7.655,24.88,0.68,24.88929087,31.8488,2.8434,31.97547474,7.3488,2.1434,7.655,24.5,0.7,24.50999796
12/04/2019 12:00,31.9992,2.5756,32.10268705,6.4992,1.8956,6.77,25.5,0.68,25.50906506,31.6092,2.5956,31.71559024,6.4992,1.8956,6.77,25.11,0.7,25.11975517
12/04/2019 12:30,31.9984,2.0937,32.0668237,7.1784,2.0937,7.4775,24.82,0,24.82,31.6184,2.0937,31.68764425,7.1784,2.0937,7.4775,24.44,0,24.44
12/04/2019 13:00,31.90432,2.68376,32.01699865,6.90432,2.01376,7.192,25,0.67,25.00897639,31.51432,2.68376,31.62838808,6.90432,2.01376,7.192,24.61,0.67,24.61911859
12/04/2019 13:30,31.4124,2.0707,31.48057611,4.8024,1.4007,5.0025,26.61,0.67,26.61843346,31.0024,2.0707,31.07147573,4.8024,1.4007,5.0025,26.2,0.67,26.20856539
12/04/2019 14:00,31.1676,2.2793,31.25083196,5.5176,1.6093,5.7475,25.65,0.67,25.658749,30.7776,2.2793,30.86188378,5.5176,1.6093,5.7475,25.26,0.67,25.26888403
12/04/2019 14:30,31.67032,2.25676,31.75062416,5.44032,1.58676,5.667,26.23,0.67,26.2385556,31.26032,2.25676,31.34167469,5.44032,1.58676,5.667,25.82,0.67,25.82869141
12/04/2019 15:00,30.96032,2.23926,31.0411936,5.38032,1.56926,5.6045,25.58,0.67,25.58877293,30.56032,2.23926,30.64224933,5.38032,1.56926,5.6045,25.18,0.67,25.18891224
12/04/2019 15:30,30.56328,1.94304,30.62498145,4.19328,1.22304,4.368,26.37,0.72,26.37982752,30.14328,1.89304,30.20266428,4.19328,1.22304,4.368,25.95,0.67,25.95864788
12/04/2019 16:00,30.62576,2.30918,30.71269262,5.10576,1.48918,5.3185,25.52,0.82,25.53317058,30.23576,2.29918,30.32305083,5.10576,1.48918,5.3185,25.13,0.81,25.14305073
12/04/2019 16:30,30.82616,2.14888,30.90096804,4.55616,1.32888,4.746,26.27,0.82,26.28279475,30.41616,2.13888,30.49127083,4.55616,1.32888,4.746,25.86,0.81,25.8726825
12/04/2019 17:00,31.10504,2.24522,31.18596682,4.47504,1.30522,4.6615,26.63,0.94,26.64658515,30.69504,2.22522,30.77559235,4.47504,1.30522,4.6615,26.22,0.92,26.23613539
12/04/2019 17:30,31.4516,2.3663,31.54049014,4.1016,1.1963,4.2725,27.35,1.17,27.37501416,31.0116,2.3563,31.10098848,4.1016,1.1963,4.2725,26.91,1.16,26.93499025
12/04/2019 18:00,31.55232,2.23526,31.63139713,3.65232,1.06526,3.8045,27.9,1.17,27.92452148,31.11232,2.22526,31.19179761,3.65232,1.06526,3.8045,27.46,1.16,27.48449017
12/04/2019 18:30,31.12688,2.18534,31.20349931,3.68688,1.07534,3.8405,27.44,1.11,27.46244162,30.69688,2.16534,30.77315614,3.68688,1.07534,3.8405,27.01,1.09,27.03198476
12/04/2019 19:00,30.82952,2.15236,30.90456207,3.77952,1.10236,3.937,27.05,1.05,27.07037126,30.39952,2.13236,30.47421493,3.77952,1.10236,3.937,26.62,1.03,26.63991929
12/04/2019 19:30,29.9604,1.7122,30.00928518,2.2704,0.6622,2.365,27.69,1.05,27.70990076,29.5304,1.6922,29.57884489,2.2704,0.6622,2.365,27.26,1.03,27.27945197
12/04/2019 20:00,29.74104,1.92822,29.80348122,2.05104,0.59822,2.1365,27.69,1.33,27.72192273,29.31104,1.91822,29.37374055,2.05104,0.59822,2.1365,27.26,1.32,27.2919402
12/04/2019 20:30,29.52576,1.82918,29.58236642,1.50576,0.43918,1.5685,28.02,1.39,28.05445597,29.09576,1.75918,29.14889302,1.50576,0.43918,1.5685,27.59,1.32,27.62155861
12/04/2019 21:00,28.4632,2.3776,28.56233072,1.3632,0.3976,1.42,27.1,1.98,27.17223583,27.9932,2.5476,28.10888671,1.3632,0.3976,1.42,26.63,2.15,26.71665024
12/04/2019 21:30,27.44824,3.44032,27.66300202,1.81824,0.53032,1.894,25.63,2.91,25.79466999,27.02824,3.39032,27.24004455,1.81824,0.53032,1.894,25.21,2.86,25.37171062
12/04/2019 22:00,26.16784,3.81562,26.444561,2.24784,0.65562,2.3415,23.92,3.16,24.12782626,25.77784,3.73562,26.04710909,2.24784,0.65562,2.3415,23.53,3.08,23.73072481
12/04/2019 22:30,24.99152,4.08836,25.3237193,2.77152,0.80836,2.887,22.22,3.28,22.4607836,24.61152,4.02836,24.93901764,2.77152,0.80836,2.887,21.84,3.22,22.07609567
12/04/2019 23:00,23.90864,3.81252,24.21070787,2.64864,0.77252,2.759,21.26,3.04,21.47624734,23.53864,3.74252,23.83430362,2.64864,0.77252,2.759,20.89,2.97,21.10007109
12/04/2019 23:30,22.7884,4.3462,23.19915147,2.7984,0.8162,2.915,19.99,3.53,20.2992857,22.4184,4.3162,22.83011697,2.7984,0.8162,2.915,19.62,3.5,19.92973658
13/04/2019 00:00,21.76616,4.33388,22.19342779,2.75616,0.80388,2.871,19.01,3.53,19.33496832,21.40616,4.30388,21.83453844,2.75616,0.80388,2.871,18.65,3.5,18.97557641
13/04/2019 00:30,19.11192,3.75556,19.47741556,0.36192,0.10556,0.377,18.75,3.65,19.10196325,18.75192,3.69556,19.11260493,0.36192,0.10556,0.377,18.39,3.59,18.73713425
13/04/2019 01:00,18.28952,3.83486,18.68723342,0.35952,0.10486,0.3745,17.93,3.73,18.31386906,17.93952,3.78486,18.33443599,0.35952,0.10486,0.3745,17.58,3.68,17.9610356
13/04/2019 01:30,19.29616,4.19388,19.74665592,0.35616,0.10388,0.371,18.94,4.09,19.37657606,18.93616,4.13388,19.38213403,0.35616,0.10388,0.371,18.58,4.03,19.0120304
13/04/2019 02:00,20.05472,4.28346,20.50706766,0.35472,0.10346,0.3695,19.7,4.18,20.13857989,19.69472,4.23346,20.14458189,0.35472,0.10346,0.3695,19.34,4.13,19.77605876
13/04/2019 02:30,20.07488,4.28934,20.52801122,0.37488,0.10934,0.3905,19.7,4.18,20.13857989,19.71488,4.17934,20.15299919,0.37488,0.10934,0.3905,19.34,4.07,19.76361556
13/04/2019 03:00,19.92456,4.18508,20.3593464,0.39456,0.11508,0.411,19.53,4.07,19.94958145,19.56456,4.12508,19.99470662,0.39456,0.11508,0.411,19.17,4.01,19.58491767
13/04/2019 03:30,19.79272,4.03746,20.20031802,0.40272,0.11746,0.4195,19.39,3.92,19.78227742,19.44272,3.99746,19.84940925,0.40272,0.11746,0.4195,19.04,3.88,19.43131493
13/04/2019 04:00,19.67608,4.03844,20.0862421,0.40608,0.11844,0.423,19.27,3.92,19.66467137,19.31608,3.99844,19.72557905,0.40608,0.11844,0.423,18.91,3.88,19.30395037
13/04/2019 04:30,19.15512,4.03816,19.57614258,0.40512,0.11816,0.422,18.75,3.92,19.15538828,18.80512,3.99816,19.22544724,0.40512,0.11816,0.422,18.4,3.88,18.80463773
13/04/2019 05:00,18.95984,4.03662,19.38478356,0.39984,0.11662,0.4165,18.56,3.92,18.96944912,18.59984,3.99662,19.02437961,0.39984,0.11662,0.4165,18.2,3.88,18.60898708
13/04/2019 05:30,19.70696,4.03578,20.11595866,0.39696,0.11578,0.4135,19.31,3.92,19.70387018,19.35696,3.99578,19.7650742,0.39696,0.11578,0.4135,18.96,3.88,19.35293259
13/04/2019 06:00,19.85408,4.03494,20.2599416,0.39408,0.11494,0.4105,19.46,3.92,19.85089419,19.50408,3.99494,19.90901008,0.39408,0.11494,0.4105,19.11,3.88,19.49991026
13/04/2019 06:30,20.296,4.0355,20.69330511,0.396,0.1155,0.4125,19.9,3.92,20.28241603,19.926,3.9955,20.32263507,0.396,0.1155,0.4125,19.53,3.88,19.91168752
13/04/2019 07:00,20.75176,3.83718,21.1035422,0.40176,0.11718,0.4185,20.35,3.72,20.68721586,20.38176,3.79718,20.73245563,0.40176,0.11718,0.4185,19.98,3.68,20.31607246
13/04/2019 07:30,21.49608,2.90844,21.69194502,0.40608,0.11844,0.423,21.09,2.79,21.27374438,21.10608,2.96844,21.31380419,0.40608,0.11844,0.423,20.7,2.85,20.89527459
13/04/2019 08:00,22.23016,2.42838,22.36240244,0.44016,0.12838,0.4585,21.79,2.3,21.91104972,21.86016,2.37838,21.98916294,0.44016,0.12838,0.4585,21.42,2.25,21.53784808
13/04/2019 08:30,22.3624,2.3207,22.48249502,0.4824,0.1407,0.5025,21.88,2.18,21.98833327,22.0024,2.2707,22.11926048,0.4824,0.1407,0.5025,21.52,2.13,21.62515433
13/04/2019 09:00,22.32512,2.01316,22.41570423,0.52512,0.15316,0.547,21.8,1.86,21.87920474,21.96512,1.95316,22.05178747,0.52512,0.15316,0.547,21.44,1.8,21.51542702
13/04/2019 09:30,21.72512,1.88066,21.80636882,0.58512,0.17066,0.6095,21.14,1.71,21.2090476,21.36512,1.83066,21.44340618,0.58512,0.17066,0.6095,20.78,1.66,20.84619869
13/04/2019 10:00,21.47216,1.75438,21.54371148,0.63216,0.18438,0.6585,20.84,1.57,20.899055,21.12216,1.70438,21.19081297,0.63216,0.18438,0.6585,20.49,1.52,20.54630137
13/04/2019 10:30,19.90048,1.84264,19.98560548,0.66048,0.19264,0.688,19.24,1.65,19.31062143,19.55048,1.79264,19.63249415,0.66048,0.19264,0.688,18.89,1.6,18.95763962
13/04/2019 11:00,20.02576,1.84418,20.11049635,0.66576,0.19418,0.6935,19.36,1.65,19.43018528,19.68576,1.79418,19.7673526,0.66576,0.19418,0.6935,19.02,1.6,19.08717894
13/04/2019 11:30,21.44624,1.80932,21.52242665,0.54624,0.15932,0.569,20.9,1.65,20.96503041,21.09624,1.75932,21.1694721,0.54624,0.15932,0.569,20.55,1.6,20.61219299
13/04/2019 12:00,22.8956,1.8758,22.97231214,0.4656,0.1358,0.485,22.43,1.74,22.49738874,22.5256,1.8458,22.60109805,0.4656,0.1358,0.485,22.06,1.71,22.1261768
13/04/2019 12:30,21.8724,1.8982,21.9546133,0.5424,0.1582,0.565,21.33,1.74,21.40085279,21.5224,1.8682,21.60333014,0.5424,0.1582,0.565,20.98,1.71,21.04957244
13/04/2019 13:00,22.16968,2.09824,22.26875215,0.67968,0.19824,0.708,21.49,1.9,21.57382905,21.80968,2.04824,21.90564833,0.67968,0.19824,0.708,21.13,1.85,21.21083214
13/04/2019 13:30,21.584,2.047,21.68085019,0.504,0.147,0.525,21.08,1.9,21.16545298,21.234,1.997,21.32769948,0.504,0.147,0.525,20.73,1.85,20.81238574
13/04/2019 14:00,20.10664,1.75902,20.18343686,0.71664,0.20902,0.7465,19.39,1.55,19.45185338,19.75664,1.71902,19.83128473,0.71664,0.20902,0.7465,19.04,1.51,19.09978272
13/04/2019 14:30,21.0552,1.9361,21.14402824,0.5352,0.1561,0.5575,20.52,1.78,20.59705804,20.7052,1.8761,20.79002305,0.5352,0.1561,0.5575,20.17,1.72,20.2432038
13/04/2019 15:00,19.31128,1.65704,19.38224231,0.64128,0.18704,0.668,18.67,1.47,18.7277815,18.96128,1.62704,19.03095895,0.64128,0.18704,0.668,18.32,1.44,18.37650674
13/04/2019 15:30,18.60096,1.71778,18.68010924,0.54096,0.15778,0.5635,18.06,1.56,18.12725021,18.27096,1.65778,18.34601357,0.54096,0.15778,0.5635,17.73,1.5,17.79333864
13/04/2019 16:00,17.86848,1.93164,17.97258497,0.58848,0.17164,0.613,17.28,1.76,17.36939838,17.53848,1.87164,17.63806443,0.58848,0.17164,0.613,16.95,1.7,17.03503742
13/04/2019 16:30,19.01568,2.03124,19.12386001,0.65568,0.19124,0.683,18.36,1.84,18.45197008,18.67568,1.98124,18.78047751,0.65568,0.19124,0.683,18.02,1.79,18.10868576
13/04/2019 17:00,20.9612,2.1641,21.07261812,0.6312,0.1841,0.6575,20.33,1.98,20.42619152,20.6012,2.1241,20.71041386,0.6312,0.1841,0.6575,19.97,1.94,20.06401007
13/04/2019 17:30,23.28144,2.19292,23.38448944,0.42144,0.12292,0.439,22.86,2.07,22.95352914,22.91144,2.13292,23.01050696,0.42144,0.12292,0.439,22.49,2.01,22.57964127
13/04/2019 18:00,24.08568,2.41124,24.20607484,0.41568,0.12124,0.433,23.67,2.29,23.78051724,23.70568,2.36124,23.82298719,0.41568,0.12124,0.433,23.29,2.24,23.39747209
13/04/2019 18:30,24.76272,2.46746,24.88535032,0.40272,0.11746,0.4195,24.36,2.35,24.4730893,24.37272,2.40746,24.49133201,0.40272,0.11746,0.4195,23.97,2.29,24.07914035
13/04/2019 19:00,24.64896,2.26928,24.753199,0.40896,0.11928,0.426,24.24,2.15,24.3351618,24.24896,2.22928,24.35121661,0.40896,0.11928,0.426,23.84,2.11,23.93319243
13/04/2019 19:30,25.12304,2.37172,25.23474182,0.38304,0.11172,0.399,24.74,2.26,24.84301109,24.72304,2.31172,24.83088311,0.38304,0.11172,0.399,24.34,2.2,24.43922257
13/04/2019 20:00,25.4948,2.5564,25.62264639,0.3648,0.1064,0.38,25.13,2.45,25.24914652,25.0948,2.4764,25.21669177,0.3648,0.1064,0.38,24.73,2.37,24.84330493
13/04/2019 20:30,25.38192,2.46556,25.50138916,0.36192,0.10556,0.377,25.02,2.36,25.13105648,24.99192,2.38556,25.10551656,0.36192,0.10556,0.377,24.63,2.28,24.73530473
13/04/2019 21:00,23.80096,2.37528,23.91919004,0.36096,0.10528,0.376,23.44,2.27,23.54966029,23.43096,2.31528,23.54507184,0.36096,0.10528,0.376,23.07,2.21,23.17561218
13/04/2019 21:30,24.29544,2.53242,24.42706605,0.38544,0.11242,0.4015,23.91,2.42,24.03215554,23.90544,2.45242,24.03090563,0.38544,0.11242,0.4015,23.52,2.34,23.63611643
13/04/2019 22:00,23.93352,2.68186,24.08330859,0.38352,0.11186,0.3995,23.55,2.57,23.68981638,23.56352,2.63186,23.71004348,0.38352,0.11186,0.3995,23.18,2.52,23.31657779
13/04/2019 22:30,22.314,2.872,22.49806614,0.384,0.112,0.4,21.93,2.76,22.10299753,21.944,2.792,22.12090414,0.384,0.112,0.4,21.56,2.68,21.72592921
13/04/2019 23:00,20.11304,2.96172,20.3299327,0.38304,0.11172,0.399,19.73,2.85,19.93477865,19.72304,3.06172,19.95926943,0.38304,0.11172,0.399,19.34,2.95,19.56369341
13/04/2019 23:30,19.34256,3.66158,19.68608126,0.38256,0.11158,0.3985,18.96,3.55,19.28948159,18.99256,3.63158,19.33664161,0.38256,0.11158,0.3985,18.61,3.52,18.93997096
14/04/2019 00:00,18.9716,3.5213,19.29562542,0.3816,0.1113,0.3975,18.59,3.41,18.90016402,18.6216,3.5113,18.94975499,0.3816,0.1113,0.3975,18.24,3.4,18.55418012
14/04/2019 00:30,20.77976,4.85618,21.3396558,2.72976,0.79618,2.8435,18.05,4.06,18.50097565,20.42976,4.81618,20.98977569,2.72976,0.79618,2.8435,17.7,4.02,18.15076858
14/04/2019 01:00,20.25032,4.72926,20.79522446,1.78032,0.51926,1.8545,18.47,4.21,18.94373247,19.90032,4.70926,20.4499356,1.78032,0.51926,1.8545,18.12,4.19,18.59813163
14/04/2019 01:30,20.90488,4.69434,21.42547166,1.93488,0.56434,2.0155,18.97,4.13,19.41437097,20.56488,4.66434,21.08720837,1.93488,0.56434,2.0155,18.63,4.1,19.07581977
14/04/2019 02:00,21.45744,4.71342,21.969025,2.37744,0.69342,2.4765,19.08,4.02,19.49889228,21.11744,4.69342,21.63271743,2.37744,0.69342,2.4765,18.74,4,19.16213976
14/04/2019 02:30,21.2516,4.5188,21.72671296,1.4016,0.4088,1.46,19.85,4.11,20.27102859,20.9016,4.4888,21.3781713,1.4016,0.4088,1.46,19.5,4.08,19.92225891
14/04/2019 03:00,21.058,4.584,21.55115821,1.968,0.574,2.05,19.09,4.01,19.50661939,20.718,4.554,21.21260097,1.968,0.574,2.05,18.75,3.98,19.16775678
14/04/2019 03:30,20.75528,4.65904,21.27177241,3.18528,0.92904,3.318,17.57,3.73,17.96156452,20.41528,4.61904,20.93129685,3.18528,0.92904,3.318,17.23,3.69,17.62069806
14/04/2019 04:00,20.64296,4.70628,21.17264436,3.07296,0.89628,3.201,17.57,3.81,17.97834809,20.30296,4.67628,20.83453334,3.07296,0.89628,3.201,17.23,3.78,17.63976474
14/04/2019 04:30,20.51584,4.58462,21.02185604,2.65584,0.77462,2.7665,17.86,3.81,18.26186464,20.16584,4.55462,20.67379177,2.65584,0.77462,2.7665,17.51,3.78,17.91336094
14/04/2019 05:00,20.27568,4.62124,20.79564999,2.57568,0.75124,2.683,17.7,3.87,18.11813732,19.92568,4.61124,20.45229224,2.57568,0.75124,2.683,17.35,3.86,17.77419759
14/04/2019 05:30,20.4388,4.5259,20.93390351,2.2488,0.6559,2.3425,18.19,3.87,18.59712343,20.0988,4.5159,20.59988141,2.2488,0.6559,2.3425,17.85,3.86,18.26258744
14/04/2019 06:00,20.48224,4.39232,20.94790277,1.96224,0.57232,2.044,18.52,3.82,18.90985986,20.13224,4.36232,20.59943988,1.96224,0.57232,2.044,18.17,3.79,18.56106139
14/04/2019 06:30,20.53824,4.54282,21.03465036,2.23824,0.65282,2.3315,18.3,3.89,18.70887757,20.19824,4.51282,20.69624225,2.23824,0.65282,2.3315,17.96,3.86,18.37011704
14/04/2019 07:00,20.95048,4.46764,21.42154101,1.98048,0.57764,2.063,18.97,3.89,19.36473599,20.61048,4.43764,21.08280187,1.98048,0.57764,2.063,18.63,3.86,19.02568001
14/04/2019 07:30,21.85136,4.55998,22.32208215,2.57136,0.74998,2.6785,19.28,3.81,19.65284967,21.50136,4.51998,21.97131541,2.57136,0.74998,2.6785,18.93,3.77,19.3017564
14/04/2019 08:00,22.55248,4.96864,23.09332669,3.73248,1.08864,3.888,18.82,3.88,19.21579559,22.20248,4.94864,22.74728898,3.73248,1.08864,3.888,18.47,3.86,18.86903548
14/04/2019 08:30,24.08576,4.27668,24.46249837,4.68576,1.36668,4.881,19.4,2.91,19.61703596,23.72576,4.26668,24.10635281,4.68576,1.36668,4.881,19.04,2.9,19.25958463
14/04/2019 09:00,24.94896,4.35678,25.32651056,5.74896,1.67678,5.9885,19.2,2.68,19.38613938,24.60896,4.25678,24.97440867,5.74896,1.67678,5.9885,18.86,2.58,19.03565076
14/04/2019 09:30,26.08576,4.57668,26.48420047,8.04576,2.34668,8.381,18.04,2.23,18.17730728,25.74576,4.49668,26.13549864,8.04576,2.34668,8.381,17.7,2.15,17.83010095
14/04/2019 10:00,26.98704,4.79122,27.40905174,9.70704,2.83122,10.1115,17.28,1.96,17.39080217,26.65704,4.71122,27.07015655,9.70704,2.83122,10.1115,16.95,1.88,17.05394089
14/04/2019 10:30,27.73304,4.73672,28.134641,10.10304,2.94672,10.524,17.63,1.79,17.72063769,27.39304,4.66672,27.7877116,10.10304,2.94672,10.524,17.29,1.72,17.37534172
14/04/2019 11:00,27.66312,4.58966,28.04127649,9.87312,2.87966,10.2845,17.79,1.71,17.87199485,27.32312,4.50966,27.6927774,9.87312,2.87966,10.2845,17.45,1.63,17.5259636
14/04/2019 11:30,28.2676,4.2218,28.58112673,8.3376,2.4318,8.685,19.93,1.79,20.01022239,27.9176,4.1518,28.22463167,8.3376,2.4318,8.685,19.58,1.72,19.65540129
14/04/2019 12:00,28.412,4.3935,28.74968845,9.132,2.6635,9.5125,19.28,1.73,19.35746109,28.072,4.3135,28.40146944,9.132,2.6635,9.5125,18.94,1.65,19.01173585
14/04/2019 12:30,28.36736,4.23048,28.6810752,7.16736,2.09048,7.466,21.2,2.14,21.30773568,28.00736,4.15048,28.3132248,7.16736,2.09048,7.466,20.84,2.06,20.94156632
14/04/2019 13:00,29.18576,4.08168,29.46979298,9.12576,2.66168,9.506,20.06,1.42,20.11019642,28.82576,4.03168,29.10633751,9.12576,2.66168,9.506,19.7,1.37,19.7475796
14/04/2019 13:30,28.69152,3.54086,28.90918555,7.27152,2.12086,7.5745,21.42,1.42,21.46701656,28.32152,3.49086,28.53584761,7.27152,2.12086,7.5745,21.05,1.37,21.09453484
14/04/2019 14:00,27.83728,3.19754,28.02032155,5.23728,1.52754,5.4555,22.6,1.67,22.66161733,27.45728,3.14754,27.63709885,5.23728,1.52754,5.4555,22.22,1.62,22.27897664
14/04/2019 14:30,27.9108,2.9919,28.07070042,4.1208,1.2019,4.2925,23.79,1.79,23.85724628,27.5308,2.9419,27.68753735,4.1208,1.2019,4.2925,23.41,1.74,23.47457561
14/04/2019 15:00,27.94504,3.06022,28.11210072,4.35504,1.27022,4.5365,23.59,1.79,23.65781478,27.56504,3.01022,27.7289173,4.35504,1.27022,4.5365,23.21,1.74,23.2751305
14/04/2019 15:30,27.31336,3.94598,27.59692723,5.16336,1.50598,5.3785,22.15,2.44,22.28398752,26.92336,4.00598,27.21975734,5.16336,1.50598,5.3785,21.76,2.5,21.90314133
14/04/2019 16:00,27.72872,3.72546,27.97786563,3.85872,1.12546,4.0195,23.87,2.6,24.01118281,27.33872,3.68546,27.58601506,3.85872,1.12546,4.0195,23.48,2.56,23.61914478
14/04/2019 16:30,28.26288,3.80834,28.51830709,4.14288,1.20834,4.3155,24.12,2.6,24.25972795,27.88288,3.76834,28.13637118,4.14288,1.20834,4.3155,23.74,2.56,23.8776297
14/04/2019 17:00,28.98992,4.20706,29.29359683,6.46992,1.88706,6.7395,22.52,2.32,22.63918726,28.62992,4.14706,28.92871283,6.46992,1.88706,6.7395,22.16,2.26,22.27494557
14/04/2019 17:30,28.50656,4.15858,28.80829309,5.92656,1.72858,6.1735,22.58,2.43,22.71037868,28.14656,4.09858,28.44340342,5.92656,1.72858,6.1735,22.22,2.37,22.34603544
14/04/2019 18:00,27.54008,3.74044,27.79292892,4.15008,1.21044,4.323,23.39,2.53,23.52643194,27.15008,3.84044,27.42035418,4.15008,1.21044,4.323,23,2.63,23.14987905
14/04/2019 18:30,26.99208,3.16394,27.1768817,3.68208,1.07394,3.8355,23.31,2.09,23.40350828,26.60208,3.10394,26.78255223,3.68208,1.07394,3.8355,22.92,2.03,23.00972186
14/04/2019 19:00,26.73568,3.05124,26.90922984,2.57568,0.75124,2.683,24.16,2.3,24.26923155,26.35568,2.94124,26.51929036,2.57568,0.75124,2.683,23.78,2.19,23.88063023
14/04/2019 19:30,26.75672,2.99946,26.92431662,2.22672,0.64946,2.3195,24.53,2.35,24.64230915,26.35672,2.91946,26.51791726,2.22672,0.64946,2.3195,24.13,2.27,24.23653853
14/04/2019 20:00,26.72064,3.40102,26.93621241,3.26064,0.95102,3.3965,23.46,2.45,23.5875836,26.34064,3.32102,26.54917116,3.26064,0.95102,3.3965,23.08,2.37,23.20136418
14/04/2019 20:30,27.38328,3.23304,27.57347586,3.23328,0.94304,3.368,24.15,2.29,24.25833053,26.99328,3.15304,27.17680677,3.23328,0.94304,3.368,23.76,2.21,23.86255854
14/04/2019 21:00,27.19328,2.95554,27.35342198,2.93328,0.85554,3.0555,24.26,2.1,24.35072073,26.79328,2.85554,26.94501738,2.93328,0.85554,3.0555,23.86,2,23.94367557
14/04/2019 21:30,26.53304,3.16172,26.72075383,2.54304,0.74172,2.649,23.99,2.42,24.11175025,26.14304,3.07172,26.32287986,2.54304,0.74172,2.649,23.6,2.33,23.71474014
14/04/2019 22:00,25.39152,3.92836,25.69360427,2.53152,0.73836,2.637,22.86,3.19,23.08150125,25.01152,3.86836,25.30889847,2.53152,0.73836,2.637,22.48,3.13,22.69685661
14/04/2019 22:30,24.3984,3.9537,24.71666778,2.6184,0.7637,2.7275,21.78,3.19,22.01237152,24.0384,3.8337,24.34218417,2.6184,0.7637,2.7275,21.42,3.07,21.63888398
14/04/2019 23:00,23.31608,3.98094,23.65348748,3.22608,0.94094,3.3605,20.09,3.04,20.31870321,22.95608,3.92094,23.28852463,3.22608,0.94094,3.3605,19.73,2.98,19.95377909
14/04/2019 23:30,22.35512,3.93816,22.69935009,2.80512,0.81816,2.922,19.55,3.12,19.79739629,21.99512,3.87816,22.33440012,2.80512,0.81816,2.922,19.19,3.06,19.43243937
15/04/2019 00:00,21.2528,4.5654,21.73762602,3.4128,0.9954,3.555,17.84,3.57,18.19369396,20.9028,4.5154,21.38494529,3.4128,0.9954,3.555,17.49,3.52,17.84069786
15/04/2019 00:30,20.436,4.5105,20.92784524,2.916,0.8505,3.0375,17.52,3.66,17.8982122,20.096,4.4405,20.58074965,2.916,0.8505,3.0375,17.18,3.59,17.55108259
15/04/2019 01:00,20.09408,4.45244,20.58145459,2.37408,0.69244,2.473,17.72,3.76,18.11452456,19.74408,4.38244,20.22460075,2.37408,0.69244,2.473,17.37,3.69,17.75761808
15/04/2019 01:30,20.5732,4.4926,21.05801541,2.2032,0.6426,2.295,18.37,3.85,18.7691076,20.2332,4.4326,20.71304722,2.2032,0.6426,2.295,18.03,3.79,18.42403322
15/04/2019 02:00,21.1248,4.5264,21.60429291,2.5248,0.7364,2.63,18.6,3.79,18.98220482,20.7748,4.4464,21.24530037,2.5248,0.7364,2.63,18.25,3.71,18.62328113
15/04/2019 02:30,21.25088,4.45234,21.71228298,2.27088,0.66234,2.3655,18.98,3.79,19.35470227,20.91088,4.37234,21.3631051,2.27088,0.66234,2.3655,18.64,3.71,19.00562285
15/04/2019 03:00,21.21576,4.47418,21.68240667,2.58576,0.75418,2.6935,18.63,3.72,18.99777092,20.86576,4.40418,21.32549511,2.58576,0.75418,2.6935,18.28,3.65,18.64083957
15/04/2019 03:30,20.82976,4.62118,21.33621818,3.08976,0.90118,3.2185,17.74,3.72,18.12583791,20.49976,4.55118,20.99889043,3.08976,0.90118,3.2185,17.41,3.65,17.78849628
15/04/2019 04:00,20.60664,4.66402,21.12786536,3.23664,0.94402,3.3715,17.37,3.72,17.76387627,20.27664,4.59402,20.79055433,3.23664,0.94402,3.3715,17.04,3.65,17.42653437
15/04/2019 04:30,20.66232,4.68026,21.18575704,3.29232,0.96026,3.4295,17.37,3.72,17.76387627,20.33232,4.61026,20.8484468,3.29232,0.96026,3.4295,17.04,3.65,17.42653437
15/04/2019 05:00,20.6216,4.5313,21.1135754,2.7816,0.8113,2.8975,17.84,3.72,18.22372081,20.2816,4.4013,20.75366812,2.7816,0.8113,2.8975,17.5,3.59,17.86443674
15/04/2019 05:30,21.22392,4.39656,21.67451314,2.83392,0.82656,2.952,18.39,3.57,18.73331257,20.88392,4.33656,21.32941319,2.83392,0.82656,2.952,18.05,3.51,18.38811029
15/04/2019 06:00,22.36288,4.40084,22.79179226,3.12288,0.91084,3.253,19.24,3.49,19.55396891,22.01288,4.33084,22.43486262,3.12288,0.91084,3.253,18.89,3.42,19.19709613
15/04/2019 06:30,24.35496,3.08978,24.55016939,3.32496,0.96978,3.4635,21.03,2.12,21.13658676,23.96496,3.09978,24.16460105,3.32496,0.96978,3.4635,20.64,2.13,20.74961445
15/04/2019 07:00,26.27552,2.71536,26.41545251,3.75552,1.09536,3.912,22.52,1.62,22.57819302,25.89552,2.67536,26.03335374,3.75552,1.09536,3.912,22.14,1.58,22.196306
15/04/2019 07:30,28.68536,2.40698,28.78616736,4.27536,1.24698,4.4535,24.41,1.16,24.43754693,28.28536,2.38698,28.38589903,4.27536,1.24698,4.4535,24.01,1.14,24.03704849
15/04/2019 08:00,30.34512,2.42066,30.4415161,5.38512,1.57066,5.6095,24.96,0.85,24.97446896,29.94512,2.40066,30.04119472,5.38512,1.57066,5.6095,24.56,0.83,24.57402084
15/04/2019 08:30,31.7712,1.8291,31.82380801,6.2712,1.8291,6.5325,25.5,0,25.5,31.3712,1.8291,31.42447766,6.2712,1.8291,6.5325,25.1,0,25.1
15/04/2019 09:00,32.21968,1.75824,32.26761824,8.35968,2.43824,8.708,23.86,-0.68,23.86968789,31.82968,1.75824,31.87820473,8.35968,2.43824,8.708,23.47,-0.68,23.47984881
15/04/2019 09:30,33.30192,2.12056,33.36936695,9.84192,2.87056,10.252,23.46,-0.75,23.47198543,32.91192,2.11056,32.97952307,9.84192,2.87056,10.252,23.07,-0.76,23.08251503
15/04/2019 10:00,33.97888,2.65384,34.08235838,12.45888,3.63384,12.978,21.52,-0.98,21.54230257,33.60888,2.65384,33.71349406,12.45888,3.63384,12.978,21.15,-0.98,21.17269232
15/04/2019 10:30,33.68856,3.17458,33.83780479,13.55856,3.95458,14.1235,20.13,-0.78,20.14510611,33.31856,3.17458,33.46945471,13.55856,3.95458,14.1235,19.76,-0.78,19.77538874
15/04/2019 11:00,33.89048,3.11014,34.03289005,14.16048,4.13014,14.7505,19.73,-1.02,19.75634835,33.54048,3.10014,33.68344796,14.16048,4.13014,14.7505,19.38,-1.03,19.4073517
15/04/2019 11:30,33.7244,3.1117,33.86765171,14.4744,4.2217,15.0775,19.25,-1.11,19.28197604,33.3744,3.1117,33.51914755,14.4744,4.2217,15.0775,18.9,-1.11,18.93256718
15/04/2019 12:00,33.81656,3.13358,33.9614348,15.64656,4.56358,16.2985,18.17,-1.43,18.22618446,33.47656,3.14358,33.62383328,15.64656,4.56358,16.2985,17.83,-1.42,17.88645577
15/04/2019 12:30,33.6776,3.4118,33.84997963,16.0176,4.6718,16.685,17.66,-1.26,17.70489198,33.3376,3.4218,33.51274816,16.0176,4.6718,16.685,17.32,-1.25,17.36504823
15/04/2019 13:00,33.57048,3.34264,33.73648425,15.78048,4.60264,16.438,17.79,-1.26,17.83456475,33.23048,3.35264,33.39917658,15.78048,4.60264,16.438,17.45,-1.25,17.49471349
15/04/2019 13:30,33.51328,3.14804,33.66080944,15.11328,4.40804,15.743,18.4,-1.26,18.44309085,33.17328,3.15804,33.32326098,15.11328,4.40804,15.743,18.06,-1.25,18.1032069
15/04/2019 14:00,33.09288,3.38584,33.26563721,15.00288,4.37584,15.628,18.09,-0.99,18.1170693,32.75288,3.38584,32.92742111,15.00288,4.37584,15.628,17.75,-0.99,17.77758701
15/04/2019 14:30,33.05136,3.20248,33.20614817,14.75136,4.30248,15.366,18.3,-1.1,18.3330303,32.71136,3.20248,32.86774941,14.75136,4.30248,15.366,17.96,-1.1,17.99365444
15/04/2019 15:00,32.58248,2.96364,32.71698588,13.69248,3.99364,14.263,18.89,-1.03,18.91806015,32.22248,2.96364,32.35848234,13.69248,3.99364,14.263,18.53,-1.03,18.55860447
15/04/2019 15:30,32.24568,2.75124,32.36283671,12.17568,3.55124,12.683,20.07,-0.8,20.08593787,31.88568,2.75124,32.00415458,12.17568,3.55124,12.683,19.71,-0.8,19.72622873
15/04/2019 16:00,32.19,2.49,32.28616112,11.28,3.29,11.75,20.91,-0.8,20.92529809,31.82,2.49,31.91727589,11.28,3.29,11.75,20.54,-0.8,20.55557345
15/04/2019 16:30,32.08088,2.55484,32.1824497,11.09088,3.23484,11.553,20.99,-0.68,21.00101188,31.72088,2.55484,31.82359872,11.09088,3.23484,11.553,20.63,-0.68,20.64120394
15/04/2019 17:00,32.33448,2.40714,32.42395596,10.58448,3.08714,11.0255,21.75,-0.68,21.76062729,31.97448,2.40714,32.06496054,10.58448,3.08714,11.0255,21.39,-0.68,21.40080606
15/04/2019 17:30,32.18088,2.56984,32.28332565,8.81088,2.56984,9.178,23.37,0,23.37,31.80088,2.56984,31.90454586,8.81088,2.56984,9.178,22.99,0,22.99
15/04/2019 18:00,32.16736,2.28298,32.248272,7.82736,2.28298,8.1535,24.34,0,24.34,31.77736,2.28298,31.85926249,7.82736,2.28298,8.1535,23.95,0,23.95
15/04/2019 18:30,31.47896,2.48678,31.57703275,6.22896,1.81678,6.4885,25.25,0.67,25.25888754,31.06896,2.48678,31.16832287,6.22896,1.81678,6.4885,24.84,0.67,24.84903419
15/04/2019 19:00,31.18208,1.61644,31.223949,5.54208,1.61644,5.773,25.64,0,25.64,30.77208,1.61644,30.81450609,5.54208,1.61644,5.773,25.23,0,25.23
15/04/2019 19:30,30.522,1.9885,30.58670653,4.212,1.2285,4.3875,26.31,0.76,26.32097453,30.102,1.9685,30.1662957,4.212,1.2285,4.3875,25.89,0.74,25.90057335
15/04/2019 20:00,30.26912,1.94016,30.33123549,3.66912,1.07016,3.822,26.6,0.87,26.61422364,29.83912,1.92016,29.90083773,3.66912,1.07016,3.822,26.17,0.85,26.18380034
15/04/2019 20:30,30.21136,1.93998,30.27358247,2.33136,0.67998,2.4285,27.88,1.26,27.9084575,29.77136,1.91998,29.83320632,2.33136,0.67998,2.4285,27.44,1.24,27.4680032
15/04/2019 21:00,29.35216,2.16688,29.43203468,2.25216,0.65688,2.346,27.1,1.51,27.14203566,28.91216,2.14688,28.99175899,2.25216,0.65688,2.346,26.66,1.49,26.70160482
15/04/2019 21:30,28.35728,2.56254,28.4728281,2.71728,0.79254,2.8305,25.64,1.77,25.70102138,27.93728,2.53254,28.05183368,2.71728,0.79254,2.8305,25.22,1.74,25.27995253
15/04/2019 22:00,26.93016,2.92838,27.08890782,2.84016,0.82838,2.9585,24.09,2.1,24.18135852,26.53016,2.86838,26.68477082,2.84016,0.82838,2.9585,23.69,2.04,23.7776723
15/04/2019 22:30,25.58944,3.21692,25.79085136,2.38944,0.69692,2.489,23.2,2.52,23.33646074,25.19944,3.16692,25.39766049,2.38944,0.69692,2.489,22.81,2.47,22.94334326
15/04/2019 23:00,24.11952,3.69736,24.40126464,2.93952,0.85736,3.062,21.18,2.84,21.36955779,23.71952,3.76736,24.01684056,2.93952,0.85736,3.062,20.78,2.91,20.98276674
15/04/2019 23:30,22.91896,4.03928,23.27218319,2.56896,0.74928,2.676,20.35,3.29,20.61423295,22.53896,3.98928,22.88927856,2.56896,0.74928,2.676,19.97,3.24,20.23112701
16/04/2019 00:00,21.838,3.844,22.17373627,2.208,0.644,2.3,19.63,3.2,19.88911511,21.478,3.774,21.80705299,2.208,0.644,2.3,19.27,3.13,19.52254594
16/04/2019 00:30,19.60704,3.48122,19.91368651,0.34704,0.10122,0.3615,19.26,3.38,19.55433456,19.24704,3.45122,19.55401412,0.34704,0.10122,0.3615,18.9,3.35,19.19459559
16/04/2019 01:00,19.02752,3.65136,19.37469864,0.34752,0.10136,0.362,18.68,3.55,19.01433407,18.67752,3.62136,19.02535155,0.34752,0.10136,0.362,18.33,3.52,18.66492164
16/04/2019 01:30,19.69704,3.65122,20.03259325,0.34704,0.10122,0.3615,19.35,3.55,19.67295097,19.32704,3.62122,19.66335957,0.34704,0.10122,0.3615,18.98,3.52,19.30364732
16/04/2019 02:00,20.52896,3.65178,20.85122768,0.34896,0.10178,0.3635,20.18,3.55,20.48987311,20.15896,3.62178,20.48172255,0.34896,0.10178,0.3635,19.81,3.52,20.12030069
16/04/2019 02:30,20.38696,3.49828,20.68492449,0.33696,0.09828,0.351,20.05,3.4,20.33623613,20.01696,3.45828,20.31350261,0.33696,0.09828,0.351,19.68,3.36,19.96476897
16/04/2019 03:00,19.92568,3.50374,20.23138447,0.35568,0.10374,0.3705,19.57,3.4,19.86315433,19.56568,3.46374,19.86991013,0.35568,0.10374,0.3705,19.21,3.36,19.50163326
16/04/2019 03:30,19.56376,3.85318,19.93960134,0.35376,0.10318,0.3685,19.21,3.75,19.57259819,19.21376,3.80318,19.58654516,0.35376,0.10318,0.3685,18.86,3.7,19.21951092
16/04/2019 04:00,19.41992,3.85206,19.79827414,0.34992,0.10206,0.3645,19.07,3.75,19.43521032,19.06992,3.80206,19.44524387,0.34992,0.10206,0.3645,18.72,3.7,19.08214873
16/04/2019 04:30,19.27088,3.78234,19.63855677,0.35088,0.10234,0.3655,18.92,3.68,19.27456355,18.92088,3.72234,19.28355556,0.35088,0.10234,0.3655,18.57,3.62,18.91954809
16/04/2019 05:00,19.63944,3.78192,20.00026306,0.34944,0.10192,0.364,19.29,3.68,19.63788431,19.28944,3.72192,19.64523311,0.34944,0.10192,0.364,18.94,3.62,19.28284211
16/04/2019 05:30,20.43848,3.62164,20.75687214,0.34848,0.10164,0.363,20.09,3.52,20.39604128,20.06848,3.58164,20.38558399,0.34848,0.10164,0.363,19.72,3.48,20.02470474
16/04/2019 06:00,21.4736,3.3773,21.73756316,0.3336,0.0973,0.3475,21.14,3.28,21.39294276,21.1036,3.3173,21.36273419,0.3336,0.0973,0.3475,20.77,3.22,21.01811837
16/04/2019 06:30,22.74416,3.31038,22.98380799,0.34416,0.10038,0.3585,22.4,3.21,22.62883338,22.36416,3.32038,22.60930286,0.34416,0.10038,0.3585,22.02,3.22,22.25418612
16/04/2019 07:00,24.718,2.0915,24.80632775,0.348,0.1015,0.3625,24.37,1.99,24.45111449,24.308,2.1715,24.40480027,0.348,0.1015,0.3625,23.96,2.07,24.04925155
16/04/2019 07:30,26.5476,1.4343,26.58631758,0.3576,0.1043,0.3725,26.19,1.33,26.22374878,26.1476,1.4143,26.18582117,0.3576,0.1043,0.3725,25.79,1.31,25.82324921
16/04/2019 08:00,27.13352,1.01186,27.15238053,0.38352,0.11186,0.3995,26.75,0.9,26.7651359,26.72352,0.99186,26.74192041,0.38352,0.11186,0.3995,26.34,0.88,26.35469598
16/04/2019 08:30,28.31312,0.78466,28.32399081,0.39312,0.11466,0.4095,27.92,0.67,27.92803788,27.89312,0.78466,27.90415443,0.39312,0.11466,0.4095,27.5,0.67,27.50816061
16/04/2019 09:00,28.65512,0.11816,28.65536362,0.40512,0.11816,0.422,28.25,0,28.25,28.22512,0.11816,28.22536733,0.40512,0.11816,0.422,27.82,0,27.82
16/04/2019 09:30,27.85416,0.13538,27.85448899,0.46416,0.13538,0.4835,27.39,0,27.39,27.42416,0.13538,27.42449415,0.46416,0.13538,0.4835,26.96,0,26.96
16/04/2019 10:00,27.20368,0.13524,27.20401616,0.46368,0.13524,0.483,26.74,0,26.74,26.79368,0.13524,26.79402131,0.46368,0.13524,0.483,26.33,0,26.33
16/04/2019 10:30,27.68,-0.54,27.68526684,0.48,0.14,0.5,27.2,-0.68,27.20849867,27.25,-0.54,27.25534993,0.48,0.14,0.5,26.77,-0.68,26.77863514
16/04/2019 11:00,25.9404,0.1547,25.94086129,0.5304,0.1547,0.5525,25.41,0,25.41,25.5404,0.1547,25.54086851,0.5304,0.1547,0.5525,25.01,0,25.01
16/04/2019 11:30,25.83552,0.15036,25.83595754,0.51552,0.15036,0.537,25.32,0,25.32,25.43552,0.15036,25.43596442,0.51552,0.15036,0.537,24.92,0,24.92
16/04/2019 12:00,25.56392,0.14406,25.56432591,0.49392,0.14406,0.5145,25.07,0,25.07,25.17392,0.14406,25.17433219,0.49392,0.14406,0.5145,24.68,0,24.68
16/04/2019 12:30,26.94776,0.14518,26.94815107,0.49776,0.14518,0.5185,26.45,0,26.45,26.52776,0.14518,26.52815726,0.49776,0.14518,0.5185,26.03,0,26.03
16/04/2019 13:00,27.25944,-0.52558,27.26450629,0.52944,0.15442,0.5515,26.73,-0.68,26.73864806,26.83944,-0.52558,26.84458556,0.52944,0.15442,0.5515,26.31,-0.68,26.31878607
16/04/2019 13:30,25.77808,-0.52306,25.78338613,0.53808,0.15694,0.5605,25.24,-0.68,25.2491584,25.37808,0.15694,25.37856526,0.53808,0.15694,0.5605,24.84,0,24.84
16/04/2019 14:00,26.91648,0.13314,26.91680928,0.45648,0.13314,0.4755,26.46,0,26.46,26.49648,0.13314,26.4968145,0.45648,0.13314,0.4755,26.04,0,26.04
16/04/2019 14:30,27.4204,0.1372,27.42074324,0.4704,0.1372,0.49,26.95,0,26.95,26.9904,0.1372,26.99074871,0.4704,0.1372,0.49,26.52,0,26.52
16/04/2019 15:00,25.87664,0.15652,25.87711337,0.53664,0.15652,0.559,25.34,0,25.34,25.46664,0.15652,25.46712099,0.53664,0.15652,0.559,24.93,0,24.93
16/04/2019 15:30,25.81952,0.13986,25.8198988,0.47952,0.13986,0.4995,25.34,0,25.34,25.40952,0.13986,25.40990491,0.47952,0.13986,0.4995,24.93,0,24.93
16/04/2019 16:00,27.80704,0.11872,27.80729343,0.40704,0.11872,0.424,27.4,0,27.4,27.37704,0.11872,27.37729741,0.40704,0.11872,0.424,26.97,0,26.97
16/04/2019 16:30,28.31728,0.78004,28.32802162,0.37728,0.11004,0.393,27.94,0.67,27.94803213,27.88728,0.78004,27.89818718,0.37728,0.11004,0.393,27.51,0.67,27.51815764
16/04/2019 17:00,29.2324,1.1057,29.25330378,0.3624,0.1057,0.3775,28.87,1,28.88731382,28.7924,0.1057,28.79259402,0.3624,0.1057,0.3775,28.43,0,28.43
16/04/2019 17:30,30.44176,0.83968,30.45333831,0.34176,0.09968,0.356,30.1,0.74,30.10909497,29.99176,0.82968,30.00323377,0.34176,0.09968,0.356,29.65,0.73,29.65898515
16/04/2019 18:00,30.8984,1.1187,30.91864506,0.3384,0.0987,0.3525,30.56,1.02,30.57701751,30.4484,1.0687,30.46714923,0.3384,0.0987,0.3525,30.11,0.97,30.12562033
16/04/2019 18:30,30.00656,1.35108,30.03696157,0.34656,0.10108,0.361,29.66,1.25,29.6863285,29.55656,1.32108,29.58606921,0.34656,0.10108,0.361,29.21,1.22,29.23546647
16/04/2019 19:00,30.01376,1.35318,30.04424879,0.35376,0.10318,0.3685,29.66,1.25,29.6863285,29.56376,1.32318,29.59335585,0.35376,0.10318,0.3685,29.21,1.22,29.23546647
16/04/2019 19:30,30.01136,1.59248,30.05358084,0.35136,0.10248,0.366,29.66,1.49,29.69740224,29.56136,1.55248,29.60209789,0.35136,0.10248,0.366,29.21,1.45,29.24596724
16/04/2019 20:00,28.98848,1.89164,29.05013381,0.34848,0.10164,0.363,28.64,1.79,28.69588298,28.54848,1.88164,28.61042257,0.34848,0.10164,0.363,28.2,1.78,28.25612146
16/04/2019 20:30,28.85752,1.82136,28.914941,0.34752,0.10136,0.362,28.51,1.72,28.56183643,28.41752,1.80136,28.47455602,0.34752,0.10136,0.362,28.07,1.7,28.12143133
16/04/2019 21:00,28.18512,2.05066,28.2596213,0.34512,0.10066,0.3595,27.84,1.95,27.90820847,27.75512,2.02066,27.82857799,0.34512,0.10066,0.3595,27.41,1.92,27.47716325
16/04/2019 21:30,26.77896,2.10178,26.86131378,0.34896,0.10178,0.3635,26.43,2,26.50556357,26.33896,2.02178,26.41644201,0.34896,0.10178,0.3635,25.99,1.92,26.06082309
16/04/2019 22:00,25.41232,2.31276,25.51734443,0.35232,0.10276,0.367,25.06,2.21,25.15725939,25.00232,2.26276,25.10450335,0.35232,0.10276,0.367,24.65,2.16,24.74445594
16/04/2019 22:30,24.47,2.655,24.6136126,0.36,0.105,0.375,24.11,2.55,24.24447566,24.09,2.585,24.22829596,0.36,0.105,0.375,23.73,2.48,23.8592393
16/04/2019 23:00,22.88144,3.51542,23.14991305,0.36144,0.10542,0.3765,22.52,3.41,22.7767096,22.49144,3.49542,22.76143304,0.36144,0.10542,0.3765,22.13,3.39,22.38814418
16/04/2019 23:30,21.52384,3.32612,21.77931961,0.36384,0.10612,0.379,21.16,3.22,21.40359783,21.14384,3.27612,21.39614293,0.36384,0.10612,0.379,20.78,3.17,21.02040199
17/04/2019 00:00,20.10432,3.48626,20.40435472,0.36432,0.10626,0.3795,19.74,3.38,20.02728139,19.74432,3.43626,20.04110913,0.36432,0.10626,0.3795,19.38,3.33,19.66401027
17/04/2019 00:30,20.4668,4.0124,20.85639605,1.5168,0.4424,1.58,18.95,3.57,19.28334515,20.1168,3.9624,20.50332305,1.5168,0.4424,1.58,18.6,3.52,18.93014527
17/04/2019 01:00,20.18192,4.05306,20.58487771,1.38192,0.40306,1.4395,18.8,3.65,19.15104436,19.83192,3.98306,20.22794646,1.38192,0.40306,1.4395,18.45,3.58,18.79411876
17/04/2019 01:30,20.58576,3.98418,20.96776586,1.14576,0.33418,1.1935,19.44,3.65,19.77968908,20.24576,3.91418,20.62065962,1.14576,0.33418,1.1935,19.1,3.58,19.43261176
17/04/2019 02:00,21.0224,3.9432,21.38901886,1.3824,0.4032,1.44,19.64,3.54,19.95648266,20.6624,3.9032,21.0278326,1.3824,0.4032,1.44,19.28,3.5,19.59511164
17/04/2019 02:30,21.07816,3.83988,21.42506727,1.02816,0.29988,1.071,20.05,3.54,20.36011051,20.71816,3.79988,21.06374235,1.02816,0.29988,1.071,19.69,3.5,19.99865245
17/04/2019 03:00,20.6216,3.7913,20.96722066,0.8616,0.2513,0.8975,19.76,3.54,20.0745909,20.2716,3.7513,20.6157711,0.8616,0.2513,0.8975,19.41,3.5,19.72303476
17/04/2019 03:30,20.45072,3.79396,20.79966541,0.87072,0.25396,0.907,19.58,3.54,19.89743702,20.09072,3.75396,20.43842572,0.87072,0.25396,0.907,19.22,3.5,19.53607944
17/04/2019 04:00,20.30496,3.88228,20.67277191,0.86496,0.25228,0.901,19.44,3.63,19.77600819,19.94496,3.80228,20.30415629,0.86496,0.25228,0.901,19.08,3.55,19.40744445
17/04/2019 04:30,20.17016,4.16338,20.59536568,1.04016,0.30338,1.0835,19.13,3.86,19.51554509,19.82016,4.08338,20.23642099,1.04016,0.30338,1.0835,18.78,3.78,19.15663854
17/04/2019 05:00,20.13536,4.33448,20.59661232,1.21536,0.35448,1.266,18.92,3.98,19.33408389,19.78536,4.28448,20.24394327,1.21536,0.35448,1.266,18.57,3.93,18.98130133
17/04/2019 05:30,20.8804,4.1947,21.29757292,1.2504,0.3647,1.3025,19.63,3.83,20.000145,20.5204,4.1647,20.93875694,1.2504,0.3647,1.3025,19.27,3.8,19.64110231
17/04/2019 06:00,22.10032,3.37676,22.35680326,1.84032,0.53676,1.917,20.26,2.84,20.45808398,21.74032,3.29676,21.988864,1.84032,0.53676,1.917,19.9,2.76,20.09048531
17/04/2019 06:30,23.65288,3.29584,23.88140058,1.56288,0.45584,1.628,22.09,2.84,22.27181403,23.28288,3.21584,23.50391729,1.56288,0.45584,1.628,21.72,2.76,21.89465688
17/04/2019 07:00,25.414,2.762,25.56364684,1.104,0.322,1.15,24.31,2.44,24.43214481,25.024,2.712,25.1705288,1.104,0.322,1.15,23.92,2.39,24.03910356
17/04/2019 07:30,27.5604,2.3422,27.659746,1.3104,0.3822,1.365,26.25,1.96,26.32307163,27.1404,2.3022,27.2378677,1.3104,0.3822,1.365,25.83,1.92,25.90126059
17/04/2019 08:00,29.0464,1.9152,29.10947172,2.0064,0.5852,2.09,27.04,1.33,27.07268919,28.6164,1.9052,28.67975132,2.0064,0.5852,2.09,26.61,1.32,26.64271946
17/04/2019 08:30,30.65888,1.77634,30.71029643,3.27888,0.95634,3.4155,27.38,0.82,27.39227628,30.22888,1.75634,30.27985991,3.27888,0.95634,3.4155,26.95,0.8,26.96187123
17/04/2019 09:00,31.39368,1.90774,31.45159163,4.24368,1.23774,4.4205,27.15,0.67,27.15826578,30.97368,1.90774,31.03237543,4.24368,1.23774,4.4205,26.73,0.67,26.73839561
17/04/2019 09:30,32.05536,1.73698,32.10238627,5.95536,1.73698,6.2035,26.1,0,26.1,31.65536,1.73698,31.70297961,5.95536,1.73698,6.2035,25.7,0,25.7
17/04/2019 10:00,32.14656,2.09608,32.21482378,7.18656,2.09608,7.486,24.96,0,24.96,31.75656,2.09608,31.82566031,7.18656,2.09608,7.486,24.57,0,24.57
17/04/2019 10:30,32.5176,2.3443,32.60199461,8.0376,2.3443,8.3725,24.48,0,24.48,32.1376,2.3443,32.22298987,8.0376,2.3443,8.3725,24.1,0,24.1
17/04/2019 11:00,32.54576,1.93668,32.60333148,9.00576,2.62668,9.381,23.54,-0.69,23.5501104,32.17576,1.94668,32.23459469,9.00576,2.62668,9.381,23.17,-0.68,23.17997627
17/04/2019 11:30,32.52384,2.67862,32.63395737,9.18384,2.67862,9.5665,23.34,0,23.34,32.15384,2.67862,32.26522016,9.18384,2.67862,9.5665,22.97,0,22.97
17/04/2019 12:00,32.22928,2.11104,32.29834329,9.56928,2.79104,9.968,22.66,-0.68,22.6702007,31.86928,2.11104,31.93912174,9.56928,2.79104,9.968,22.3,-0.68,22.3103653
17/04/2019 12:30,32.02008,2.82044,32.14405707,9.67008,2.82044,10.073,22.35,0,22.35,31.66008,2.82044,31.78546126,9.67008,2.82044,10.073,21.99,0,21.99
17/04/2019 13:00,31.99744,2.18342,32.07184886,9.81744,2.86342,10.2265,22.18,-0.68,22.19042136,31.64744,2.18342,31.72266983,9.81744,2.86342,10.2265,21.83,-0.68,21.84058836
17/04/2019 13:30,31.48184,2.64012,31.59234849,9.05184,2.64012,9.429,22.43,0,22.43,31.12184,2.64012,31.23362225,9.05184,2.64012,9.429,22.07,0,22.07
17/04/2019 14:00,31.11984,2.44412,31.21567177,8.37984,2.44412,8.729,22.74,0,22.74,30.75984,2.44412,30.85678984,8.37984,2.44412,8.729,22.38,0,22.38
17/04/2019 14:30,31.14568,2.50124,31.24595309,8.57568,2.50124,8.933,22.57,0,22.57,30.78568,2.50124,30.88712182,8.57568,2.50124,8.933,22.21,0,22.21
17/04/2019 15:00,30.88,2.1875,30.9573829,7.5,2.1875,7.8125,23.38,0,23.38,30.51,2.1875,30.58831895,7.5,2.1875,7.8125,23.01,0,23.01
17/04/2019 15:30,30.67136,1.95748,30.73376079,6.71136,1.95748,6.991,23.96,0,23.96,30.28136,1.95748,30.3445628,6.71136,1.95748,6.991,23.57,0,23.57
17/04/2019 16:00,31.0024,2.1882,31.07952743,7.5024,2.1882,7.815,23.5,0,23.5,30.6224,2.1882,30.7004821,7.5024,2.1882,7.815,23.12,0,23.12
17/04/2019 16:30,30.80864,2.03252,30.87561232,6.96864,2.03252,7.259,23.84,0,23.84,30.42864,2.03252,30.49644684,6.96864,2.03252,7.259,23.46,0,23.46
17/04/2019 17:00,30.67824,1.80782,30.73145982,6.19824,1.80782,6.4565,24.48,0,24.48,30.28824,1.80782,30.34214388,6.19824,1.80782,6.4565,24.09,0,24.09
17/04/2019 17:30,30.99232,2.15526,31.06716988,5.09232,1.48526,5.3045,25.9,0.67,25.90866457,30.58232,2.15526,30.65817089,5.09232,1.48526,5.3045,25.49,0.67,25.49880389
17/04/2019 18:00,30.63888,1.80134,30.69178707,3.87888,1.13134,4.0405,26.76,0.67,26.7683862,30.20888,1.80134,30.26253883,3.87888,1.13134,4.0405,26.33,0.67,26.33852312
17/04/2019 18:30,30.08328,1.80804,30.13756367,3.59328,1.04804,3.743,26.49,0.76,26.50089998,29.66328,1.79804,29.71772414,3.59328,1.04804,3.743,26.07,0.75,26.08078603
17/04/2019 19:00,29.31192,1.76306,29.3648946,2.82192,0.82306,2.9395,26.49,0.94,26.50667274,28.89192,1.76306,28.94566326,2.82192,0.82306,2.9395,26.07,0.94,26.08694118
17/04/2019 19:30,29.08528,1.61404,29.13002983,1.62528,0.47404,1.693,27.46,1.14,27.48365332,28.65528,1.57404,28.6984786,1.62528,0.47404,1.693,27.03,1.1,27.05237328
17/04/2019 20:00,29.06144,1.81292,29.11793217,2.10144,0.61292,2.189,26.96,1.2,26.98669302,28.64144,1.79292,28.69750246,2.10144,0.61292,2.189,26.54,1.18,26.56621915
17/04/2019 20:30,29.32592,1.92256,29.3888724,2.78592,0.81256,2.902,26.54,1.11,26.56320199,28.90592,1.86256,28.9658651,2.78592,0.81256,2.902,26.12,1.05,26.141096
17/04/2019 21:00,28.6224,1.7657,28.67681081,2.5224,0.7357,2.6275,26.1,1.03,26.12031585,28.2024,1.7857,28.25887631,2.5224,0.7357,2.6275,25.68,1.05,25.70145716
17/04/2019 21:30,27.63744,2.01592,27.71086471,2.31744,0.67592,2.414,25.32,1.34,25.35543334,27.23744,2.00592,27.3112038,2.31744,0.67592,2.414,24.92,1.33,24.95546634
17/04/2019 22:00,26.17984,2.45162,26.29438083,1.95984,0.57162,2.0415,24.22,1.88,24.29285492,25.78984,2.40162,25.90142131,1.95984,0.57162,2.0415,23.83,1.83,23.90016318
17/04/2019 22:30,24.97808,3.06694,25.16566314,2.45808,0.71694,2.5605,22.52,2.35,22.64228125,24.59808,3.00694,24.78118697,2.45808,0.71694,2.5605,22.14,2.29,22.25811537
17/04/2019 23:00,23.62224,3.41732,23.86814401,2.56224,0.74732,2.669,21.06,2.67,21.22857744,23.25224,3.36732,23.49479749,2.56224,0.74732,2.669,20.69,2.62,20.85522716
17/04/2019 23:30,22.36288,3.76334,22.67732634,1.86288,0.54334,1.9405,20.5,3.22,20.75134694,21.99288,3.71334,22.3041625,1.86288,0.54334,1.9405,20.13,3.17,20.37807155
18/04/2019 00:00,21.2124,3.9307,21.5735096,1.9224,0.5607,2.0025,19.29,3.37,19.58216025,20.8524,3.8507,21.20496348,1.9224,0.5607,2.0025,18.93,3.29,19.2137711
18/04/2019 00:30,20.27296,3.77628,20.62166816,1.39296,0.40628,1.451,18.88,3.37,19.17840713,19.91296,3.69628,20.25310993,1.39296,0.40628,1.451,18.52,3.29,18.80995747
18/04/2019 01:00,19.87544,3.67492,20.21232674,1.04544,0.30492,1.089,18.83,3.37,19.12918712,19.56544,3.65492,19.90389114,1.04544,0.30492,1.089,18.52,3.35,18.82054463
18/04/2019 01:30,20.1292,3.8206,20.4885743,1.0992,0.3206,1.145,19.03,3.5,19.34918345,19.7692,3.7706,20.12557311,1.0992,0.3206,1.145,18.67,3.45,18.98608438
18/04/2019 02:00,20.27216,4.04938,20.6726377,0.99216,0.28938,1.0335,19.28,3.76,19.64321766,19.92216,3.96938,20.31374994,0.99216,0.28938,1.0335,18.93,3.68,19.28437969
18/04/2019 02:30,20.26952,4.09236,20.67851183,1.13952,0.33236,1.187,19.13,3.76,19.49601241,19.91952,4.01236,20.31960408,1.13952,0.33236,1.187,18.78,3.68,19.13715757
18/04/2019 03:00,19.73136,4.12498,20.15792716,1.25136,0.36498,1.3035,18.48,3.76,18.85863198,19.37136,4.04498,19.78917511,1.25136,0.36498,1.3035,18.12,3.68,18.48991076
18/04/2019 03:30,19.6532,4.2626,20.11014741,1.4832,0.4326,1.545,18.17,3.83,18.56927031,19.3032,4.1126,19.73643861,1.4832,0.4326,1.545,17.82,3.68,18.19601055
18/04/2019 04:00,19.44952,4.13986,19.88522741,1.43952,0.41986,1.4995,18.01,3.72,18.39017401,19.09952,4.09986,19.53459793,1.43952,0.41986,1.4995,17.66,3.68,18.03934589
18/04/2019 04:30,19.51584,4.03962,19.9295394,1.09584,0.31962,1.1415,18.42,3.72,18.79188123,19.16584,3.99962,19.57872271,1.09584,0.31962,1.1415,18.07,3.68,18.44091375
18/04/2019 05:00,19.60232,3.99776,20.00582501,0.95232,0.27776,0.992,18.65,3.72,19.01738415,19.24232,3.95776,19.64512009,0.95232,0.27776,0.992,18.29,3.68,18.65654041
18/04/2019 05:30,20.2816,3.7438,20.62424149,0.8016,0.2338,0.835,19.48,3.51,19.79369849,19.9216,3.6938,20.26115261,0.8016,0.2338,0.835,19.12,3.46,19.43054297
18/04/2019 06:00,21.19184,3.64262,21.50262224,0.83184,0.24262,0.8665,20.36,3.4,20.64193789,20.82184,3.59262,21.129504,0.83184,0.24262,0.8665,19.99,3.35,20.26875921
18/04/2019 06:30,22.55144,3.62792,22.84139334,1.02144,0.29792,1.064,21.53,3.33,21.78600009,22.18144,3.53792,22.46181556,1.02144,0.29792,1.064,21.16,3.24,21.4066158
18/04/2019 07:00,24.49576,2.25418,24.59925986,1.14576,0.33418,1.1935,23.35,1.92,23.42880492,24.09576,2.44418,24.2194068,1.14576,0.33418,1.1935,22.95,2.11,23.04679153
18/04/2019 07:30,26.81568,2.15124,26.9018313,1.37568,0.40124,1.433,25.44,1.75,25.50011961,26.40568,2.11124,26.48994659,1.37568,0.40124,1.433,25.03,1.71,25.08834391
18/04/2019 08:00,28.23376,1.96318,28.30193067,1.55376,0.45318,1.6185,26.68,1.51,26.72269635,27.80376,1.93318,27.87088544,1.55376,0.45318,1.6185,26.25,1.48,26.2916888
