Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/04/2019 08:30,29.8648,1.6689,29.91139425,2.2248,0.6489,2.3175,27.64,1.02,27.65881415,29.4448,1.6289,29.48982133,2.2248,0.6489,2.3175,27.22,0.98,27.23763573
18/04/2019 09:00,30.7456,1.4408,30.77934086,2.5056,0.7308,2.61,28.24,0.71,28.24892387,30.3056,1.4308,30.33935695,2.5056,0.7308,2.61,27.8,0.7,27.80881155
18/04/2019 09:30,31.2692,1.6606,31.31326334,3.2592,0.9506,3.395,28.01,0.71,28.01899713,30.8292,2.1206,30.90204713,3.2592,0.9506,3.395,27.57,1.17,27.59481473
18/04/2019 10:00,31.7652,2.4236,31.85752294,5.8752,1.7136,6.12,25.89,0.71,25.89973359,31.3552,2.3836,31.44566927,5.8752,1.7136,6.12,25.48,0.67,25.48880735
18/04/2019 10:30,31.69136,2.20248,31.76780157,7.55136,2.20248,7.866,24.14,0,24.14,31.31136,2.20248,31.38872701,7.55136,2.20248,7.866,23.76,0,23.76
18/04/2019 11:00,31.75392,2.48906,31.85132423,8.53392,2.48906,8.8895,23.22,0,23.22,31.39392,2.48906,31.49243771,8.53392,2.48906,8.8895,22.86,0,22.86
18/04/2019 11:30,31.80928,2.56354,31.91241187,8.78928,2.56354,9.1555,23.02,0,23.02,31.44928,2.56354,31.55358854,8.78928,2.56354,9.1555,22.66,0,22.66
18/04/2019 12:00,45.12056,0.83308,45.1282501,8.17056,2.38308,8.511,36.95,-1.55,36.98249586,31.15056,6.86308,31.89763714,8.17056,2.38308,8.511,22.98,4.48,23.41262053
18/04/2019 12:30,43.54656,0.51608,43.54961798,8.38656,2.44608,8.736,35.16,-1.93,35.21293086,30.60656,5.01608,31.01487665,8.38656,2.44608,8.736,22.22,2.57,22.36813135
18/04/2019 13:00,32.00208,-0.77106,32.01136763,9.32208,2.71894,9.7105,22.68,-3.49,22.94694969,30.87208,5.22894,31.31177314,9.32208,2.71894,9.7105,21.55,2.51,21.6956816
18/04/2019 13:30,31.94768,-0.61776,31.95365214,9.84768,2.87224,10.258,22.1,-3.49,22.37387092,30.82768,5.38224,31.29399881,9.84768,2.87224,10.258,20.98,2.51,21.12961192
18/04/2019 14:00,31.8704,-0.4653,31.87379645,10.3704,3.0247,10.8025,21.5,-3.49,21.78141639,30.7704,5.5347,31.2642035,10.3704,3.0247,10.8025,20.4,2.51,20.55383419
18/04/2019 14:30,31.4524,-0.4968,31.45632331,10.2624,2.9932,10.69,21.19,-3.49,21.47547904,30.3624,5.4532,30.84822076,10.2624,2.9932,10.69,20.1,2.46,20.24997778
18/04/2019 15:00,31.29056,-0.76942,31.30001841,8.95056,2.61058,9.3235,22.34,-3.38,22.59424706,30.17056,5.19058,30.613801,8.95056,2.61058,9.3235,21.22,2.58,21.37626721
18/04/2019 15:30,31.08584,-0.64288,31.09248693,9.55584,2.78712,9.954,21.53,-3.43,21.80150912,29.98584,5.36712,30.46237971,9.55584,2.78712,9.954,20.43,2.58,20.59226311
18/04/2019 16:00,30.99456,-0.77742,31.00430827,9.09456,2.65258,9.4735,21.9,-3.43,22.16697769,29.87456,5.23258,30.329346,9.09456,2.65258,9.4735,20.78,2.58,20.93955109
18/04/2019 16:30,30.6512,-0.6859,30.65887343,8.5512,2.4941,8.9075,22.1,-3.18,22.32761519,29.5412,5.3241,30.01713741,8.5512,2.4941,8.9075,20.99,2.83,21.17991974
18/04/2019 17:00,31.03848,-0.99586,31.05445182,7.48848,2.18414,7.8005,23.55,-3.18,23.76373077,29.88848,5.07414,30.31613652,7.48848,2.18414,7.8005,22.4,2.89,22.58566138
18/04/2019 17:30,30.6728,-0.7621,30.68226615,6.4728,1.8879,6.7425,24.2,-2.65,24.34466061,29.5328,5.1979,29.98673774,6.4728,1.8879,6.7425,23.06,3.31,23.29634521
18/04/2019 18:00,30.03144,-0.63708,30.03819667,5.70144,1.66292,5.939,24.33,-2.3,24.43847172,28.87144,5.29292,29.35259869,5.70144,1.66292,5.939,23.17,3.63,23.45262885
18/04/2019 18:30,29.23016,2.67838,29.35261442,5.24016,1.52838,5.4585,23.99,1.15,24.01754775,28.74016,3.25838,28.92427764,5.24016,1.52838,5.4585,23.5,1.73,23.56359268
18/04/2019 19:00,28.80432,2.84626,28.94460307,4.20432,1.22626,4.3795,24.6,1.62,24.65328376,28.39432,2.80626,28.53265679,4.20432,1.22626,4.3795,24.19,1.58,24.24154492
18/04/2019 19:30,27.96056,2.34058,28.05835402,3.19056,0.93058,3.3235,24.77,1.41,24.81009875,27.55056,2.31058,27.64728081,3.19056,0.93058,3.3235,24.36,1.38,24.39905736
18/04/2019 20:00,27.71208,2.39894,27.81572021,2.60208,0.75894,2.7105,25.11,1.64,25.16349936,27.29208,2.36894,27.39469853,2.60208,0.75894,2.7105,24.69,1.61,24.74243723
18/04/2019 20:30,27.91952,2.20236,28.00624906,2.33952,0.68236,2.437,25.58,1.52,25.62512049,27.48952,2.18236,27.5760114,2.33952,0.68236,2.437,25.15,1.5,25.1946919
18/04/2019 21:00,27.12704,2.93872,27.28575406,3.04704,0.88872,3.174,24.08,2.05,24.16710367,26.72704,2.87872,26.88162376,3.04704,0.88872,3.174,23.68,1.99,23.76346986
18/04/2019 21:30,26.53672,3.23696,26.73341389,3.48672,1.01696,3.632,23.05,2.22,23.15665995,26.13672,3.18696,26.33030282,3.48672,1.01696,3.632,22.65,2.17,22.75371179
18/04/2019 22:00,25.29984,3.39662,25.52682768,2.79984,0.81662,2.9165,22.5,2.58,22.64743694,24.91984,3.32662,25.14089947,2.79984,0.81662,2.9165,22.12,2.51,22.26195185
18/04/2019 22:30,24.0796,3.8228,24.38115945,2.8896,0.8428,3.01,21.19,2.98,21.3985163,23.7096,3.7928,24.01104879,2.8896,0.8428,3.01,20.82,2.95,21.0279552
18/04/2019 23:00,22.75624,4.21432,23.1431837,3.06624,0.89432,3.194,19.69,3.32,19.9679368,22.38624,4.14432,22.76662315,3.06624,0.89432,3.194,19.32,3.25,19.59144967
18/04/2019 23:30,21.82248,3.97364,22.18130853,2.65248,0.77364,2.763,19.17,3.2,19.43524891,21.45248,3.95364,21.81376096,2.65248,0.77364,2.763,18.8,3.18,19.06705011
19/04/2019 00:00,20.42128,4.61204,20.93560579,2.20128,0.64204,2.293,18.22,3.97,18.64750117,20.04128,4.67204,20.57865063,2.20128,0.64204,2.293,17.84,4.03,18.28951886
19/04/2019 00:30,19.6128,4.3129,20.08141007,2.0328,0.5929,2.1175,17.58,3.72,17.96927377,19.2628,4.2629,19.72885654,2.0328,0.5929,2.1175,17.23,3.67,17.61652066
19/04/2019 01:00,19.40936,4.15898,19.84994635,2.01936,0.58898,2.1035,17.39,3.57,17.75266177,19.05936,4.10898,19.49725417,2.01936,0.58898,2.1035,17.04,3.52,17.39977011
19/04/2019 01:30,19.57272,4.04496,19.98632206,1.90272,0.55496,1.982,17.67,3.49,18.01135753,19.22272,4.00496,19.63549512,1.90272,0.55496,1.982,17.32,3.45,17.6602633
19/04/2019 02:00,19.87368,4.02274,20.27672542,2.20368,0.64274,2.2955,17.67,3.38,17.99036687,19.52368,3.99274,19.92777091,2.20368,0.64274,2.2955,17.32,3.35,17.64100054
19/04/2019 02:30,19.59744,3.91592,19.98484636,1.83744,0.53592,1.914,17.76,3.38,18.07877208,19.24744,3.88592,19.63579183,1.83744,0.53592,1.914,17.41,3.35,17.72937111
19/04/2019 03:00,19.27344,4.12642,19.7102215,2.11344,0.61642,2.2015,17.16,3.51,17.51529903,18.93344,4.09642,19.37152051,2.11344,0.61642,2.2015,16.82,3.48,17.17622776
19/04/2019 03:30,19.0652,4.2436,19.53176879,2.5152,0.7336,2.62,16.55,3.51,16.91811455,18.7352,4.2136,19.20318057,2.5152,0.7336,2.62,16.22,3.48,16.58911691
19/04/2019 04:00,18.62552,4.38786,19.13539419,2.25552,0.65786,2.3495,16.37,3.73,16.78957415,18.29552,4.37786,18.81200973,2.25552,0.65786,2.3495,16.04,3.72,16.46572197
19/04/2019 04:30,18.59384,4.36112,19.09843589,1.92384,0.56112,2.004,16.67,3.8,17.09762849,18.25384,4.35112,18.76525832,1.92384,0.56112,2.004,16.33,3.79,16.76403889
19/04/2019 05:00,18.60152,4.18836,19.06722072,1.57152,0.45836,1.637,17.03,3.73,17.43369726,18.25152,4.17836,18.72369287,1.57152,0.45836,1.637,16.68,3.72,17.08978642
19/04/2019 05:30,18.77176,3.89718,19.17203655,1.60176,0.46718,1.6685,17.17,3.43,17.50924898,18.43176,3.87718,18.83513476,1.60176,0.46718,1.6685,16.83,3.41,17.171983
19/04/2019 06:00,18.91904,4.16222,19.37147774,1.61904,0.47222,1.6865,17.3,3.69,17.68915204,18.57904,4.14222,19.03519671,1.61904,0.47222,1.6865,16.96,3.67,17.35253584
19/04/2019 06:30,19.56368,4.19024,20.00739079,2.26368,0.66024,2.358,17.3,3.53,17.65646907,19.22368,4.17024,19.67081021,2.26368,0.66024,2.358,16.96,3.51,17.31940241
19/04/2019 07:00,20.47704,4.15872,20.89507404,3.04704,0.88872,3.174,17.43,3.27,17.73408582,20.13704,4.12872,20.55594096,3.04704,0.88872,3.174,17.09,3.24,17.39441577
19/04/2019 07:30,21.74192,3.90056,22.08903469,3.36192,0.98056,3.502,18.38,2.92,18.61050241,21.39192,3.87056,21.73926116,3.36192,0.98056,3.502,18.03,2.89,18.26014786
19/04/2019 08:00,22.54,3.7025,22.84206878,3.3,0.9625,3.4375,19.24,2.74,19.43412463,22.17,3.7725,22.4886784,3.3,0.9625,3.4375,18.87,2.81,19.07807642
19/04/2019 08:30,23.79744,2.78592,23.95995619,2.79744,0.81592,2.914,21,1.97,21.09219998,23.43744,2.70592,23.59312605,2.79744,0.81592,2.914,20.64,1.89,20.72635279
19/04/2019 09:00,24.7208,2.9194,24.89258623,4.1808,1.2194,4.355,20.54,1.7,20.61023047,24.3608,2.8994,24.53273521,4.1808,1.2194,4.355,20.18,1.68,20.24980988
19/04/2019 09:30,25.94472,3.05596,26.12407678,5.81472,1.69596,6.057,20.13,1.36,20.17588908,25.57472,3.04596,25.75546884,5.81472,1.69596,6.057,19.76,1.35,19.8060622
19/04/2019 10:00,26.34616,3.06138,26.52342727,6.65616,1.94138,6.9335,19.69,1.12,19.72182801,25.99616,3.02138,26.17114961,6.65616,1.94138,6.9335,19.34,1.08,19.37013165
19/04/2019 10:30,26.81792,3.61606,27.06061202,7.83792,2.28606,8.1645,18.98,1.33,19.02654199,26.46792,3.61606,26.71379193,7.83792,2.28606,8.1645,18.63,1.33,18.67741417
19/04/2019 11:00,26.98168,3.94674,27.26880658,8.97168,2.61674,9.3455,18.01,1.33,18.05904206,26.63168,3.94674,26.92253956,8.97168,2.61674,9.3455,17.66,1.33,17.71001129
19/04/2019 11:30,26.8428,4.2154,27.1717778,9.8928,2.8854,10.305,16.95,1.33,17.00209987,26.5128,4.2154,26.84582204,9.8928,2.8854,10.305,16.62,1.33,16.67313108
19/04/2019 12:00,26.81256,4.38158,27.16820968,10.46256,3.05158,10.8985,16.35,1.33,16.40400561,26.48256,4.38158,26.84258235,10.46256,3.05158,10.8985,16.02,1.33,16.07511431
19/04/2019 12:30,26.9668,4.4549,27.33229658,11.0568,3.2249,11.5175,15.91,1.23,15.95747474,26.6368,4.4249,27.00183057,11.0568,3.2249,11.5175,15.58,1.2,15.62614476
19/04/2019 13:00,27.24664,4.07652,27.54990756,11.33664,3.30652,11.809,15.91,0.77,15.92862204,26.91664,4.05652,27.22059631,11.33664,3.30652,11.809,15.58,0.75,15.59804154
19/04/2019 13:30,26.97056,4.14058,27.28654448,11.35056,3.31058,11.8235,15.62,0.83,15.64203631,26.65056,4.14058,26.97029386,11.35056,3.31058,11.8235,15.3,0.83,15.32249653
19/04/2019 14:00,26.6192,4.0881,26.9312898,10.9992,3.2081,11.4575,15.62,0.88,15.64476909,26.2992,4.0881,26.61504241,10.9992,3.2081,11.4575,15.3,0.88,15.32528629
19/04/2019 14:30,26.44216,3.91688,26.73068975,10.41216,3.03688,10.846,16.03,0.88,16.05413654,26.11216,3.86688,26.39692521,10.41216,3.03688,10.846,15.7,0.83,15.72192418
19/04/2019 15:00,26.05752,3.74636,26.32545464,9.82752,2.86636,10.237,16.23,0.88,16.25383955,25.72752,3.77636,26.00319558,9.82752,2.86636,10.237,15.9,0.91,15.92601959
19/04/2019 15:30,25.69832,3.76326,25.97240414,9.02832,2.63326,9.4045,16.67,1.13,16.70825544,25.36832,3.73326,25.64154617,9.02832,2.63326,9.4045,16.34,1.1,16.37698385
19/04/2019 16:00,25.62736,3.72048,25.89601421,8.60736,2.51048,8.966,17.02,1.21,17.06295695,25.29736,3.70048,25.56657926,8.60736,2.51048,8.966,16.69,1.19,16.73236983
19/04/2019 16:30,25.87464,3.92802,26.17109735,8.80464,2.56802,9.1715,17.07,1.36,17.12409122,25.54464,3.89802,25.84034041,8.80464,2.56802,9.1715,16.74,1.33,16.79275141
19/04/2019 17:00,26.06512,3.92816,26.35945602,7.60512,2.21816,7.922,18.46,1.71,18.5390318,25.71512,3.87816,26.0059132,7.60512,2.21816,7.922,18.11,1.66,18.18592038
19/04/2019 17:30,26.25792,3.82856,26.53556546,7.05792,2.05856,7.352,19.2,1.77,19.28141333,25.90792,3.79856,26.18490742,7.05792,2.05856,7.352,18.85,1.74,18.93013735
19/04/2019 18:00,26.08376,3.72068,26.34778919,6.17376,1.80068,6.431,19.91,1.92,20.00236236,25.71376,3.64068,25.97021379,6.17376,1.80068,6.431,19.54,1.84,19.62644135
19/04/2019 18:30,25.79008,3.69044,26.05278438,5.59008,1.63044,5.823,20.2,2.06,20.30476791,25.43008,3.67044,25.69360034,5.59008,1.63044,5.823,19.84,2.04,19.94460328
19/04/2019 19:00,25.16392,3.51406,25.40809886,4.33392,1.26406,4.5145,20.83,2.25,20.95116703,24.80392,3.48406,25.04741746,4.33392,1.26406,4.5145,20.47,2.22,20.59002914
19/04/2019 19:30,24.21888,3.28384,24.44049414,3.09888,0.90384,3.228,21.12,2.38,21.25367733,23.85888,3.23384,24.07704043,3.09888,0.90384,3.228,20.76,2.33,20.89034466
19/04/2019 20:00,24.12376,3.50068,24.37643446,3.29376,0.96068,3.431,20.83,2.54,20.98429174,23.75376,3.48068,24.00742067,3.29376,0.96068,3.431,20.46,2.52,20.61460647
19/04/2019 20:30,24.50216,3.30188,24.7236376,2.61216,0.76188,2.721,21.89,2.54,22.03687138,24.13216,3.28188,24.35429906,2.61216,0.76188,2.721,21.52,2.52,21.6670441
19/04/2019 21:00,24.11992,3.38706,24.35657439,2.38992,0.69706,2.4895,21.73,2.69,21.89586719,23.73992,3.33706,23.97331373,2.38992,0.69706,2.4895,21.35,2.64,21.51260328
19/04/2019 21:30,23.51456,3.76258,23.81368389,2.13456,0.62258,2.2235,21.38,3.14,21.60934983,23.12456,3.79258,23.43350034,2.13456,0.62258,2.2235,20.99,3.17,21.22802393
19/04/2019 22:00,23.14064,3.34602,23.38129743,1.70064,0.49602,1.7715,21.44,2.85,21.6285945,22.76064,3.29602,22.99805385,1.70064,0.49602,1.7715,21.06,2.8,21.24531948
19/04/2019 22:30,22.44336,3.62098,22.73358538,2.16336,0.63098,2.2535,20.28,2.99,20.49923169,22.07336,3.57098,22.36034704,2.16336,0.63098,2.2535,19.91,2.94,20.12589625
19/04/2019 23:00,21.24616,3.82638,21.58797116,1.73616,0.50638,1.8085,19.51,3.32,19.79046488,20.88616,3.80638,21.23017212,1.73616,0.50638,1.8085,19.15,3.3,19.43225412
19/04/2019 23:30,20.26664,4.45152,20.74976451,1.13664,0.33152,1.184,19.13,4.12,19.56863051,19.93664,4.20152,20.37455238,1.13664,0.33152,1.184,18.8,3.87,19.19418922
20/04/2019 00:00,19.23472,4.69596,19.79965893,1.01472,0.29596,1.057,18.22,4.4,18.74375629,18.87472,4.67596,19.4452991,1.01472,0.29596,1.057,17.86,4.38,18.38923598
20/04/2019 00:30,17.94168,4.38424,18.46958152,0.39168,0.11424,0.408,17.55,4.27,18.06198771,17.59168,4.36424,18.12494954,0.39168,0.11424,0.408,17.2,4.25,17.71729381
20/04/2019 01:00,17.72264,4.28452,18.23318623,0.39264,0.11452,0.409,17.33,4.17,17.82464025,17.37264,4.27452,17.89078371,0.39264,0.11452,0.409,16.98,4.16,17.48216234
20/04/2019 01:30,17.72024,4.33382,18.24250261,0.39024,0.11382,0.4065,17.33,4.22,17.83640379,17.37024,4.32382,17.90029768,0.39024,0.11382,0.4065,16.98,4.21,17.49412759
20/04/2019 02:00,17.97792,4.28606,18.48177258,0.39792,0.11606,0.4145,17.58,4.17,18.06779732,17.61792,4.27606,18.12941792,0.39792,0.11606,0.4145,17.22,4.16,17.71536057
20/04/2019 02:30,17.81696,4.28578,18.32517323,0.39696,0.11578,0.4135,17.42,4.17,17.91215509,17.46696,4.27578,17.98268574,0.39696,0.11578,0.4135,17.07,4.16,17.56959021
20/04/2019 03:00,17.58648,3.99564,18.03467266,0.39648,0.11564,0.413,17.19,3.88,17.62244308,17.23648,3.98564,17.69128511,0.39648,0.11564,0.413,16.84,3.87,17.2789612
20/04/2019 03:30,17.3584,3.9962,17.81245814,0.3984,0.1162,0.415,16.96,3.88,17.39816082,17.0084,3.9862,17.46927191,0.3984,0.1162,0.415,16.61,3.87,17.054882
20/04/2019 04:00,16.97744,3.99592,17.44135447,0.39744,0.11592,0.414,16.58,3.88,17.02794174,16.63744,3.98592,17.10824269,0.39744,0.11592,0.414,16.24,3.87,16.69474468
20/04/2019 04:30,16.80696,4.23578,17.3325052,0.39696,0.11578,0.4135,16.41,4.12,16.91929372,16.47696,4.21578,17.00773388,0.39696,0.11578,0.4135,16.08,4.1,16.59446896
20/04/2019 05:00,16.70512,4.23816,17.23435622,0.40512,0.11816,0.422,16.3,4.12,16.81262621,16.36512,4.21816,16.90000078,0.40512,0.11816,0.422,15.96,4.1,16.47821592
20/04/2019 05:30,17.03936,4.23648,17.55811926,0.39936,0.11648,0.416,16.64,4.12,17.1424619,16.69936,4.21648,17.22345285,0.39936,0.11648,0.416,16.3,4.1,16.80773631
20/04/2019 06:00,16.93648,4.40564,17.50011482,0.39648,0.11564,0.413,16.54,4.29,17.08729645,16.58648,4.40564,17.16161364,0.39648,0.11564,0.413,16.19,4.29,16.74873727
20/04/2019 06:30,17.43456,4.40508,17.9824529,0.39456,0.11508,0.411,17.04,4.29,17.57173014,17.08456,4.40508,17.64332509,0.39456,0.11508,0.411,16.69,4.29,17.23253319
20/04/2019 07:00,17.68368,4.19774,18.17508073,0.40368,0.11774,0.4205,17.28,4.08,17.75513447,17.33368,4.18774,17.83237586,0.40368,0.11774,0.4205,16.93,4.07,17.41234619
20/04/2019 07:30,18.02296,3.90628,18.44142377,0.43296,0.12628,0.451,17.59,3.78,17.99156747,17.66296,3.91628,18.09191546,0.43296,0.12628,0.451,17.23,3.79,17.64191033
20/04/2019 08:00,18.0676,4.0693,18.52018823,0.4776,0.1393,0.4975,17.59,3.93,18.02367887,17.7076,4.0593,18.16692088,0.4776,0.1393,0.4975,17.23,3.92,17.67029428
20/04/2019 08:30,18.36944,3.74442,18.74718664,0.52944,0.15442,0.5515,17.84,3.59,18.19762897,18.00944,3.71442,18.38849763,0.52944,0.15442,0.5515,17.48,3.56,17.83883404
20/04/2019 09:00,18.61752,2.83136,18.83158651,0.58752,0.17136,0.612,18.03,2.66,18.22516118,18.26752,2.84136,18.4871743,0.58752,0.17136,0.612,17.68,2.67,17.88047259
20/04/2019 09:30,18.7788,2.1134,18.89734873,0.6288,0.1834,0.655,18.15,1.93,18.25232588,18.4388,2.0234,18.54948767,0.6288,0.1834,0.655,17.81,1.84,17.90479545
20/04/2019 10:00,18.24192,2.12306,18.36504912,0.66192,0.19306,0.6895,17.58,1.93,17.68562411,17.91192,2.03306,18.02693016,0.66192,0.19306,0.6895,17.25,1.84,17.34785578
20/04/2019 10:30,17.74408,1.93244,17.84899715,0.69408,0.20244,0.723,17.05,1.73,17.13754358,17.42408,1.86244,17.52333435,0.69408,0.20244,0.723,16.73,1.66,16.81215334
20/04/2019 11:00,17.30856,2.06958,17.43185047,0.71856,0.20958,0.7485,16.59,1.86,16.69394201,16.98856,1.99958,17.10583208,0.71856,0.20958,0.7485,16.27,1.79,16.36817033
20/04/2019 11:30,16.8516,1.7763,16.94495985,0.7416,0.2163,0.7725,16.11,1.56,16.18535449,16.5316,1.7163,16.62045379,0.7416,0.2163,0.7725,15.79,1.5,15.8610876
20/04/2019 12:00,16.37752,1.56386,16.45201567,0.76752,0.22386,0.7995,15.61,1.34,15.66740885,16.06752,1.50386,16.13774439,0.76752,0.22386,0.7995,15.3,1.28,15.35344912
20/04/2019 12:30,15.5952,1.5661,15.67363813,0.7752,0.2261,0.8075,14.82,1.34,14.88045698,15.3052,1.5061,15.37912495,0.7752,0.2261,0.8075,14.53,1.28,14.58627094
20/04/2019 13:00,15.55968,1.51324,15.63309109,0.79968,0.23324,0.833,14.76,1.28,14.8153974,15.25968,1.44324,15.3277779,0.79968,0.23324,0.833,14.46,1.21,14.51053755
20/04/2019 13:30,15.26616,1.50638,15.34030058,0.77616,0.22638,0.8085,14.49,1.28,14.54642568,14.98616,1.43638,15.05483906,0.77616,0.22638,0.8085,14.21,1.21,14.26142349
20/04/2019 14:00,15.36232,1.50526,15.43588946,0.77232,0.22526,0.8045,14.59,1.28,14.64604042,15.07232,1.43526,15.14050202,0.77232,0.22526,0.8045,14.3,1.21,14.351101
20/04/2019 14:30,15.34888,1.59134,15.43115291,0.75888,0.22134,0.7905,14.59,1.37,14.65418029,15.05888,1.55134,15.1385773,0.75888,0.22134,0.7905,14.3,1.33,14.36171647
20/04/2019 15:00,15.78872,1.71546,15.88163978,0.73872,0.21546,0.7695,15.05,1.5,15.12456611,15.47872,1.66546,15.56806121,0.73872,0.21546,0.7695,14.74,1.45,14.81114783
20/04/2019 15:30,16.15568,2.03874,16.28380966,0.71568,0.20874,0.7455,15.44,1.83,15.54807062,15.82568,2.05874,15.95902747,0.71568,0.20874,0.7455,15.11,1.85,15.22283154
20/04/2019 16:00,16.564,2.7195,16.78576112,0.684,0.1995,0.7125,15.88,2.52,16.07870642,16.234,2.6595,16.4504011,0.684,0.1995,0.7125,15.55,2.46,15.74338274
20/04/2019 16:30,18.1716,2.7613,18.38020196,0.6216,0.1813,0.6475,17.55,2.58,17.73862734,17.8316,2.6413,18.02615944,0.6216,0.1813,0.6475,17.21,2.46,17.38492738
20/04/2019 17:00,18.42672,2.75696,18.63182327,0.60672,0.17696,0.632,17.82,2.58,18.00579907,18.08672,2.71696,18.28965041,0.60672,0.17696,0.632,17.48,2.54,17.66357835
20/04/2019 17:30,19.68832,2.93576,19.90599486,0.56832,0.16576,0.592,19.12,2.77,19.31960921,19.32832,2.82576,19.533788,0.56832,0.16576,0.592,18.76,2.66,18.94764365
20/04/2019 18:00,20.69888,3.04134,20.92112287,0.51888,0.15134,0.5405,20.18,2.89,20.38588973,20.32888,3.00134,20.54924339,0.51888,0.15134,0.5405,19.81,2.85,20.01396013
20/04/2019 18:30,21.62664,3.13902,21.85326072,0.47664,0.13902,0.4965,21.15,3,21.36170639,21.27664,3.11902,21.50403905,0.47664,0.13902,0.4965,20.8,2.98,21.01238682
20/04/2019 19:00,22.02248,3.34614,22.27523913,0.43248,0.12614,0.4505,21.59,3.22,21.82879978,21.65248,3.31614,21.90494635,0.43248,0.12614,0.4505,21.22,3.19,21.45843657
20/04/2019 19:30,22.25512,3.50816,22.52992572,0.40512,0.11816,0.422,21.85,3.39,22.11141334,21.89512,3.47816,22.16966118,0.40512,0.11816,0.422,21.49,3.36,21.75108503
20/04/2019 20:00,21.22984,3.44662,21.50779616,0.39984,0.11662,0.4165,20.83,3.33,21.09449691,20.86984,3.37662,21.14123422,0.39984,0.11662,0.4165,20.47,3.26,20.7279642
20/04/2019 20:30,21.52264,3.28452,21.77181904,0.39264,0.11452,0.409,21.13,3.17,21.36646438,21.16264,3.22452,21.40688817,0.39264,0.11452,0.409,20.77,3.11,21.00154756
20/04/2019 21:00,21.39928,3.19354,21.63626313,0.38928,0.11354,0.4055,21.01,3.08,21.2345591,21.03928,3.12354,21.26988023,0.38928,0.11354,0.4055,20.65,3.01,20.86821986
20/04/2019 21:30,21.13024,3.29382,21.38542243,0.39024,0.11382,0.4065,20.74,3.18,20.98237355,20.77024,3.26382,21.02511333,0.39024,0.11382,0.4065,20.38,3.15,20.62200039
20/04/2019 22:00,20.68592,3.55256,20.98875815,0.38592,0.11256,0.402,20.3,3.44,20.58940504,20.32592,3.53256,20.63060843,0.38592,0.11256,0.402,19.94,3.42,20.23116408
20/04/2019 22:30,20.57688,3.66284,20.90034419,0.38688,0.11284,0.403,20.19,3.55,20.49972195,20.22688,3.62284,20.5487626,0.38688,0.11284,0.403,19.84,3.51,20.1480942
20/04/2019 23:00,19.91544,3.79242,20.2733125,0.38544,0.11242,0.4015,19.53,3.68,19.8736836,19.56544,3.73242,19.91826803,0.38544,0.11242,0.4015,19.18,3.62,19.518627
20/04/2019 23:30,19.37304,4.12172,19.80664673,0.38304,0.11172,0.399,18.99,4.01,19.40876606,19.03304,4.08172,19.46579178,0.38304,0.11172,0.399,18.65,3.97,19.06786302
21/04/2019 00:00,18.5244,4.0392,18.95965538,0.3744,0.1092,0.39,18.15,3.93,18.57060581,18.1744,3.9792,18.60491462,0.3744,0.1092,0.39,17.8,3.87,18.21584201
21/04/2019 00:30,18.5564,4.1377,19.01211567,0.9864,0.2877,1.0275,17.57,3.85,17.98686743,18.2164,4.1577,18.68485211,0.9864,0.2877,1.0275,17.23,3.87,17.65926952
21/04/2019 01:00,18.17352,4.26686,18.66769733,0.98352,0.28686,1.0245,17.19,3.98,17.64473009,17.83352,4.22686,18.32759616,0.98352,0.28686,1.0245,16.85,3.94,17.30451097
21/04/2019 01:30,18.0636,4.6448,18.65121476,0.8736,0.2548,0.91,17.19,4.39,17.74170792,17.7236,4.6248,18.31706232,0.8736,0.2548,0.91,16.85,4.37,17.40745243
21/04/2019 02:00,18.19504,4.62772,18.77432483,0.81504,0.23772,0.849,17.38,4.39,17.92586121,17.85504,4.55772,18.42756807,0.81504,0.23772,0.849,17.04,4.32,17.57907847
21/04/2019 02:30,18.01368,4.63024,18.59924164,0.82368,0.24024,0.858,17.19,4.39,17.74170792,17.69368,4.56024,18.27189374,0.82368,0.24024,0.858,16.87,4.32,17.41434179
21/04/2019 03:00,17.73368,4.63024,18.32818946,0.82368,0.24024,0.858,16.91,4.39,17.47055237,17.39368,4.56024,17.98154312,0.82368,0.24024,0.858,16.57,4.32,17.12388099
21/04/2019 03:30,17.56848,4.63164,18.16875281,0.82848,0.24164,0.863,16.74,4.39,17.30605963,17.23848,4.56164,17.83181853,0.82848,0.24164,0.863,16.41,4.32,16.96910428
21/04/2019 04:00,17.31096,4.63528,17.92080235,0.84096,0.24528,0.876,16.47,4.39,17.0450286,16.98096,4.56528,17.5839354,0.84096,0.24528,0.876,16.14,4.32,16.70814173
21/04/2019 04:30,17.20288,4.72584,17.84019742,0.84288,0.24584,0.878,16.36,4.48,16.96231116,16.88288,4.67584,17.51842221,0.84288,0.24584,0.878,16.04,4.43,16.6405078
21/04/2019 05:00,17.20192,4.72556,17.83919754,0.84192,0.24556,0.877,16.36,4.48,16.96231116,16.88192,4.67556,17.5174223,0.84192,0.24556,0.877,16.04,4.43,16.6405078
21/04/2019 05:30,17.40712,4.52416,17.9854344,0.83712,0.24416,0.872,16.57,4.28,17.11383359,17.07712,4.47416,17.65350207,0.83712,0.24416,0.872,16.24,4.23,16.78185032
21/04/2019 06:00,17.2012,4.7341,17.84076748,0.8712,0.2541,0.9075,16.33,4.48,16.93337828,16.8712,4.6641,17.50403434,0.8712,0.2541,0.9075,16,4.41,16.59662918
21/04/2019 06:30,17.51344,4.83142,18.16764156,1.03344,0.30142,1.0765,16.48,4.53,17.09126385,17.18344,4.79142,17.83895501,1.03344,0.30142,1.0765,16.15,4.49,16.76253561
21/04/2019 07:00,17.83408,4.90744,18.49695588,1.29408,0.37744,1.348,16.54,4.53,17.14912534,17.50408,4.86744,18.16823571,1.29408,0.37744,1.348,16.21,4.49,16.82035077
21/04/2019 07:30,18.58528,4.89654,19.21948846,2.04528,0.59654,2.1305,16.54,4.3,17.08980983,18.25528,4.87654,18.89539336,2.04528,0.59654,2.1305,16.21,4.28,16.7655152
21/04/2019 08:00,19.46304,5.11422,20.12374648,3.20304,0.93422,3.3365,16.26,4.18,16.78868667,19.13304,5.06422,19.79190602,3.20304,0.93422,3.3365,15.93,4.13,16.4566643
21/04/2019 08:30,20.56056,5.15058,21.19587464,4.39056,1.28058,4.5735,16.17,3.87,16.62665932,20.23056,5.11058,20.86608698,4.39056,1.28058,4.5735,15.84,3.83,16.29645667
21/04/2019 09:00,21.37792,5.33856,22.03442049,5.61792,1.63856,5.852,15.76,3.7,16.18850209,21.05792,5.30856,21.71674018,5.61792,1.63856,5.852,15.44,3.67,15.87017643
21/04/2019 09:30,22.236,5.483,22.90203015,6.696,1.953,6.975,15.54,3.53,15.93588717,21.916,5.423,22.57697909,6.696,1.953,6.975,15.22,3.47,15.61055092
21/04/2019 10:00,23.03656,5.40358,23.66182101,7.72656,2.25358,8.0485,15.31,3.15,15.63069416,22.71656,5.35358,23.33887137,7.72656,2.25358,8.0485,14.99,3.1,15.30719112
21/04/2019 10:30,23.66408,5.29244,24.24868251,8.61408,2.51244,8.973,15.05,2.78,15.30460388,23.35408,5.23244,23.93306251,8.61408,2.51244,8.973,14.74,2.72,14.98886253
21/04/2019 11:00,24.0076,5.3318,24.59253848,9.2976,2.7118,9.685,14.71,2.62,14.9415026,23.7076,5.2818,24.28883919,9.2976,2.7118,9.685,14.41,2.57,14.63738365
21/04/2019 11:30,24.13896,5.30428,24.71486954,9.88896,2.88428,10.301,14.25,2.42,14.45402712,23.84896,5.25428,24.42089989,9.88896,2.88428,10.301,13.96,2.37,14.15974929
21/04/2019 12:00,24.60752,4.72636,25.05730471,10.30752,3.00636,10.737,14.3,1.72,14.40306912,24.31752,4.67636,24.76307981,10.30752,3.00636,10.737,14.01,1.67,14.10918141
21/04/2019 12:30,24.84896,4.52678,25.25792054,10.54896,3.07678,10.9885,14.3,1.45,14.37332599,24.55896,4.49678,24.96724948,10.54896,3.07678,10.9885,14.01,1.42,14.08177901
21/04/2019 13:00,24.68664,4.49652,25.09280547,10.61664,3.09652,11.059,14.07,1.4,14.13948019,24.40664,4.45652,24.81017224,10.61664,3.09652,11.059,13.79,1.36,13.85690081
21/04/2019 13:30,24.31624,4.48182,24.72582129,10.56624,3.08182,11.0065,13.75,1.4,13.82108896,24.03624,4.44182,24.4432117,10.56624,3.08182,11.0065,13.47,1.36,13.53848219
21/04/2019 14:00,24.0128,4.5554,24.44107676,10.3728,3.0254,10.805,13.64,1.53,13.72554188,23.7328,4.5354,24.1622774,10.3728,3.0254,10.805,13.36,1.51,13.44506229
21/04/2019 14:30,23.79376,4.46818,24.20966021,10.07376,2.93818,10.4935,13.72,1.53,13.80504618,23.51376,4.44818,23.93080054,10.07376,2.93818,10.4935,13.44,1.51,13.52455914
21/04/2019 15:00,23.29376,4.55568,23.73506847,9.89376,2.88568,10.306,13.4,1.67,13.50366247,23.01376,4.50568,23.45067806,9.89376,2.88568,10.306,13.12,1.62,13.21963691
21/04/2019 15:30,23.14776,4.30018,23.54379623,9.01776,2.63018,9.3935,14.13,1.67,14.22834495,22.85776,4.25018,23.24954241,9.01776,2.63018,9.3935,13.84,1.62,13.93448959
21/04/2019 16:00,23.03488,4.31684,23.4358871,8.35488,2.43684,8.703,14.68,1.88,14.79989189,22.73488,4.26684,23.13181126,8.35488,2.43684,8.703,14.38,1.83,14.4959753
21/04/2019 16:30,22.748,4.4215,23.17371714,7.548,2.2015,7.8625,15.2,2.22,15.36126297,22.418,4.3815,22.84215984,7.548,2.2015,7.8625,14.87,2.18,15.02894873
21/04/2019 17:00,22.99448,4.15214,23.36635139,6.62448,1.93214,6.9005,16.37,2.22,16.51984564,22.66448,4.11214,23.03450345,6.62448,1.93214,6.9005,16.04,2.18,16.18746429
21/04/2019 17:30,23.01144,4.28792,23.40753359,5.82144,1.69792,6.064,17.19,2.59,17.3840214,22.66144,4.22792,23.0524656,5.82144,1.69792,6.064,16.84,2.53,17.02898999
21/04/2019 18:00,22.68984,4.19412,23.07421682,5.49984,1.60412,5.729,17.19,2.59,17.3840214,22.33984,4.13412,22.7191417,5.49984,1.60412,5.729,16.84,2.53,17.02898999
21/04/2019 18:30,22.44912,4.13516,22.82679428,4.50912,1.31516,4.697,17.94,2.82,18.16028634,22.09912,4.03516,22.4644969,4.50912,1.31516,4.697,17.59,2.72,17.79905896
21/04/2019 19:00,22.23456,3.99758,22.59106691,3.45456,1.00758,3.5985,18.78,2.99,19.01653228,21.87456,3.94758,22.22790505,3.45456,1.00758,3.5985,18.42,2.94,18.65314987
21/04/2019 19:30,22.3776,3.7093,22.68294267,3.1176,0.9093,3.2475,19.26,2.8,19.46246644,22.0276,3.6393,22.3262103,3.1176,0.9093,3.2475,18.91,2.73,19.10604616
21/04/2019 20:00,22.10592,3.80006,22.43016173,3.08592,0.90006,3.2145,19.02,2.9,19.23981289,21.74592,3.76006,22.06859959,3.08592,0.90006,3.2145,18.66,2.86,18.87790243
21/04/2019 20:30,22.84168,3.73174,23.14450753,2.85168,0.83174,2.9705,19.99,2.9,20.19925989,22.48168,3.69174,22.78277595,2.85168,0.83174,2.9705,19.63,2.86,19.83725031
21/04/2019 21:00,23.37568,3.66124,23.66066554,3.53568,1.03124,3.683,19.84,2.63,20.0135579,23.01568,3.60124,23.29571753,3.53568,1.03124,3.683,19.48,2.57,19.64879895
21/04/2019 21:30,22.918,3.7815,23.22788123,3.708,1.0815,3.8625,19.21,2.7,19.39881697,22.578,3.6515,22.87136936,3.708,1.0815,3.8625,18.87,2.57,19.04420647
21/04/2019 22:00,22.33696,3.60828,22.62652131,2.49696,0.72828,2.601,19.84,2.88,20.04794254,21.96696,3.50828,22.24534469,2.49696,0.72828,2.601,19.47,2.78,19.66746806
21/04/2019 22:30,21.5048,4.6114,21.99366802,2.8848,0.8414,3.005,18.62,3.77,18.99782356,21.1248,4.6714,21.635137,2.8848,0.8414,3.005,18.24,3.83,18.63777079
21/04/2019 23:00,20.69648,4.88314,21.26474408,3.81648,1.11314,3.9755,16.88,3.77,17.29587523,20.34648,4.94314,20.93833521,3.81648,1.11314,3.9755,16.53,3.83,16.967905
21/04/2019 23:30,19.966,4.958,20.57238246,3.696,1.078,3.85,16.27,3.88,16.72624584,19.636,4.908,20.240083,3.696,1.078,3.85,15.94,3.83,16.39367256
22/04/2019 00:00,19.18024,4.93882,19.80589684,3.15024,0.91882,3.2815,16.03,4.02,16.52638194,18.84024,4.89882,19.46671725,3.15024,0.91882,3.2815,15.69,3.98,16.18692373
22/04/2019 00:30,18.49888,4.83634,19.12063665,2.79888,0.81634,2.9155,15.7,4.02,16.20649253,18.15888,4.79634,18.78163465,2.79888,0.81634,2.9155,15.36,3.98,15.86726189
22/04/2019 01:00,18.1612,4.5616,18.72531388,2.8512,0.8316,2.97,15.31,3.73,15.75782345,17.8212,4.5216,18.38586511,2.8512,0.8316,2.97,14.97,3.69,15.41807381
22/04/2019 01:30,18.37152,4.44836,18.9023981,2.77152,0.80836,2.887,15.6,3.64,16.01903867,18.04152,4.41836,18.57466955,2.77152,0.80836,2.887,15.27,3.61,15.69092094
22/04/2019 02:00,18.36816,4.18488,18.83885672,1.86816,0.54488,1.946,16.5,3.64,16.89673341,18.02816,4.15488,18.50074541,1.86816,0.54488,1.946,16.16,3.61,16.55831211
22/04/2019 02:30,18.222,3.991,18.65393698,1.512,0.441,1.575,16.71,3.55,17.082933,17.882,3.931,18.30897826,1.512,0.441,1.575,16.37,3.49,16.73789115
22/04/2019 03:00,17.77464,4.03552,18.22699231,1.66464,0.48552,1.734,16.11,3.55,16.49650266,17.44464,3.97552,17.89190387,1.66464,0.48552,1.734,15.78,3.49,16.1613273
22/04/2019 03:30,17.63424,3.88082,18.05622287,1.13424,0.33082,1.1815,16.5,3.55,16.87757388,17.30424,3.82082,17.72104363,1.13424,0.33082,1.1815,16.17,3.49,16.54233962
22/04/2019 04:00,17.5024,3.9957,17.95270521,1.0824,0.3157,1.1275,16.42,3.68,16.82732302,17.1624,3.9657,17.61461752,1.0824,0.3157,1.1275,16.08,3.65,16.48905394
22/04/2019 04:30,17.36792,4.21106,17.87114074,1.23792,0.36106,1.2895,16.13,3.85,16.58310586,17.03792,4.20106,17.54820854,1.23792,0.36106,1.2895,15.8,3.84,16.2599385
22/04/2019 05:00,17.39872,4.27546,17.91633377,1.45872,0.42546,1.5195,15.94,3.85,16.39835662,17.06872,4.26546,17.59361678,1.45872,0.42546,1.5195,15.61,3.84,16.07537558
22/04/2019 05:30,17.76424,4.06832,18.22414471,1.19424,0.34832,1.244,16.57,3.72,16.98244093,17.43424,4.00832,17.88908476,1.19424,0.34832,1.244,16.24,3.66,16.6473181
22/04/2019 06:00,17.5996,4.1703,18.08693789,1.0296,0.3003,1.0725,16.57,3.87,17.01592783,17.2696,4.1103,17.75200412,1.0296,0.3003,1.0725,16.24,3.81,16.68093822
22/04/2019 06:30,18.14416,4.46288,18.68496294,1.24416,0.36288,1.296,16.9,4.1,17.39022714,17.80416,4.41288,18.34289026,1.24416,0.36288,1.296,16.56,4.05,17.04805267
22/04/2019 07:00,18.7628,4.4104,19.27418719,1.6128,0.4704,1.68,17.15,3.94,17.59676391,18.4228,4.3704,18.93409507,1.6128,0.4704,1.68,16.81,3.9,17.25647994
22/04/2019 07:30,20.12976,3.62118,20.45287711,2.12976,0.62118,2.2185,18,3,18.24828759,19.74976,3.64118,20.08260969,2.12976,0.62118,2.2185,17.62,3.02,17.87693486
22/04/2019 08:00,20.99408,3.53744,21.29001824,3.21408,0.93744,3.348,17.78,2.6,17.96909569,20.65408,3.47744,20.94477523,3.21408,0.93744,3.348,17.44,2.54,17.62399501
22/04/2019 08:30,22.29696,3.62578,22.58983634,4.23696,1.23578,4.4135,18.06,2.39,18.21745591,21.95696,3.55578,22.24301382,4.23696,1.23578,4.4135,17.72,2.32,17.87122827
22/04/2019 09:00,23.29352,3.70936,23.58701816,5.00352,1.45936,5.212,18.29,2.25,18.42787562,22.94352,3.64936,23.2319379,5.00352,1.45936,5.212,17.94,2.19,18.07317626
22/04/2019 09:30,24.25016,3.62088,24.51899329,5.42016,1.58088,5.646,18.83,2.04,18.94018215,23.91016,3.56088,24.17386228,5.42016,1.58088,5.646,18.49,1.98,18.59571187
22/04/2019 10:00,25.22536,3.58198,25.47840984,6.31536,1.84198,6.5785,18.91,1.74,18.98988415,24.88536,3.53198,25.13475731,6.31536,1.84198,6.5785,18.57,1.69,18.64674234
22/04/2019 10:30,25.63576,4.24668,25.98512039,7.56576,2.20668,7.881,18.07,2.04,18.1847876,25.29576,4.18668,25.63988618,7.56576,2.20668,7.881,17.73,1.98,17.84021581
22/04/2019 11:00,26.1828,4.3379,26.53971349,8.8728,2.5879,9.2425,17.31,1.75,17.39823554,25.8528,4.2879,26.20597936,8.8728,2.5879,9.2425,16.98,1.7,17.06488793
22/04/2019 11:30,26.73872,3.90046,27.0217086,8.53872,2.49046,8.8945,18.2,1.41,18.25453642,26.39872,3.86046,26.67949717,8.53872,2.49046,8.8945,17.86,1.37,17.91246773
22/04/2019 12:00,26.62632,3.45726,26.84983358,7.87632,2.29726,8.2045,18.75,1.16,18.7858484,26.28632,3.39726,26.50494283,7.87632,2.29726,8.2045,18.41,1.1,18.4428333
22/04/2019 12:30,27.21312,3.65966,27.45809555,9.15312,2.66966,9.5345,18.06,0.99,18.0871142,26.87312,3.62966,27.11713499,9.15312,2.66966,9.5345,17.72,0.96,17.74598546
22/04/2019 13:00,26.96792,4.19606,27.29240973,11.19792,3.26606,11.6645,15.77,0.93,15.79739852,26.66792,4.15606,26.98982756,11.19792,3.26606,11.6645,15.47,0.89,15.49558001
22/04/2019 13:30,26.1628,4.2354,26.50340954,11.3328,3.3054,11.805,14.83,0.93,14.85913187,25.8528,4.1454,26.18304048,11.3328,3.3054,11.805,14.52,0.84,14.54427723
22/04/2019 14:00,26.18744,4.35092,26.54642195,11.07744,3.23092,11.539,15.11,1.12,15.15145208,25.86744,4.30092,26.22255451,11.07744,3.23092,11.539,14.79,1.07,14.82865469
22/04/2019 14:30,26.15048,4.22014,26.48881247,11.04048,3.22014,11.5005,15.11,1,15.14305451,25.83048,4.20014,26.169732,11.04048,3.22014,11.5005,14.79,0.98,14.82243232
22/04/2019 15:00,26.10976,4.12368,26.43339373,10.70976,3.12368,11.156,15.4,1,15.43243338,25.78976,4.10368,26.11420898,10.70976,3.12368,11.156,15.08,0.98,15.11180995
22/04/2019 15:30,26.28,4.0225,26.58606602,10.74,3.1325,11.1875,15.54,0.89,15.56546498,25.96,3.9925,26.26521761,10.74,3.1325,11.1875,15.22,0.86,15.24427761
22/04/2019 16:00,26.39808,4.21444,26.73237985,11.39808,3.32444,11.873,15,0.89,15.02638014,26.08808,4.18444,26.42153395,11.39808,3.32444,11.873,14.69,0.86,14.71515205
22/04/2019 16:30,26.61232,4.12526,26.93015681,10.85232,3.16526,11.3045,15.76,0.96,15.78921151,26.28232,4.10526,26.6010057,10.85232,3.16526,11.3045,15.43,0.94,15.45860602
22/04/2019 17:00,26.75248,4.28864,27.09405136,11.41248,3.32864,11.888,15.34,0.96,15.37000976,26.42248,4.26864,26.7650656,11.41248,3.32864,11.888,15.01,0.94,15.03940491
22/04/2019 17:30,27.20752,4.06636,27.50971516,9.58752,2.79636,9.987,17.62,1.27,17.66570972,26.86752,4.02636,27.16753956,9.58752,2.79636,9.987,17.28,1.23,17.32372073
22/04/2019 18:00,27.07728,3.90504,27.35742001,8.17728,2.38504,8.518,18.9,1.52,18.96102318,26.73728,3.86504,27.01519343,8.17728,2.38504,8.518,18.56,1.48,18.61891511
22/04/2019 18:30,26.4552,3.8661,26.73619899,7.0152,2.0461,7.3075,19.44,1.82,19.5250096,26.0952,3.8061,26.37130752,7.0152,2.0461,7.3075,19.08,1.76,19.16100206
22/04/2019 19:00,25.72824,3.50532,25.96593156,5.05824,1.47532,5.269,20.67,2.03,20.7694439,25.36824,3.44532,25.60112948,5.05824,1.47532,5.269,20.31,1.97,20.40531793
22/04/2019 19:30,24.94552,3.31536,25.16486797,3.27552,0.95536,3.412,21.67,2.36,21.79813065,24.57552,3.24536,24.78887946,3.27552,0.95536,3.412,21.3,2.29,21.42274726
22/04/2019 20:00,24.94656,3.31358,25.16566447,2.92656,0.85358,3.0485,22.02,2.46,22.15698535,24.57656,3.25358,24.79098796,2.92656,0.85358,3.0485,21.65,2.4,21.78261922
22/04/2019 20:30,25.02896,3.16428,25.22818873,2.68896,0.78428,2.801,22.34,2.38,22.46641939,24.66896,3.09428,24.8622637,2.68896,0.78428,2.801,21.98,2.31,22.10105201
22/04/2019 21:00,24.89832,3.03576,25.08270674,2.24832,0.65576,2.342,22.65,2.38,22.77469868,24.52832,2.96576,24.70696692,2.24832,0.65576,2.342,22.28,2.31,22.3994308
22/04/2019 21:30,24.4124,3.1032,24.60884239,1.8624,0.5432,1.94,22.55,2.56,22.69484743,24.0424,3.0332,24.23297959,1.8624,0.5432,1.94,22.18,2.49,22.31933019
22/04/2019 22:00,23.38496,3.49228,23.6442884,2.30496,0.67228,2.401,21.08,2.82,21.26778785,22.99496,3.58228,23.2723208,2.30496,0.67228,2.401,20.69,2.91,20.89364018
22/04/2019 22:30,22.21088,4.19734,22.60400083,2.15088,0.62734,2.2405,20.06,3.57,20.37519325,21.84088,4.14734,22.23115985,2.15088,0.62734,2.2405,19.69,3.52,20.00216238
22/04/2019 23:00,21.01112,4.29616,21.44584236,1.70112,0.49616,1.772,19.31,3.8,19.68034807,20.65112,4.25616,21.08515248,1.70112,0.49616,1.772,18.95,3.76,19.31942287
22/04/2019 23:30,20.12832,4.08826,20.53930709,0.98832,0.28826,1.0295,19.14,3.8,19.51357476,19.76832,4.04826,20.17857489,0.98832,0.28826,1.0295,18.78,3.76,19.15270216
23/04/2019 00:00,19.29048,4.10514,19.72244389,0.84048,0.24514,0.8755,18.45,3.86,18.84945888,18.93048,4.07514,19.36413796,0.84048,0.24514,0.8755,18.09,3.83,18.49099781
23/04/2019 00:30,18.55824,4.34282,19.05960014,1.03824,0.30282,1.0815,17.52,4.04,17.97976641,18.19824,4.29282,18.69770688,1.03824,0.30282,1.0815,17.16,3.99,17.6177666
23/04/2019 01:00,18.27128,4.29704,18.76976893,0.88128,0.25704,0.918,17.39,4.04,17.85311457,17.92128,4.24704,18.41764441,0.88128,0.25704,0.918,17.04,3.99,17.50090569
23/04/2019 01:30,18.34616,4.36388,18.8580231,0.83616,0.24388,0.871,17.51,4.12,17.98817667,18.00616,4.32388,18.51803813,0.83616,0.24388,0.871,17.17,4.08,17.64809621
23/04/2019 02:00,18.52232,4.36276,19.02918845,0.83232,0.24276,0.867,17.69,4.12,18.16343855,18.15232,4.32276,18.65992967,0.83232,0.24276,0.867,17.32,4.08,17.79406643
23/04/2019 02:30,18.54008,4.01794,18.97046147,0.85008,0.24794,0.8855,17.69,3.77,18.08726071,18.17008,3.95794,18.5961581,0.85008,0.24794,0.8855,17.32,3.71,17.71289079
23/04/2019 03:00,18.17416,4.08288,18.62713077,1.48416,0.43288,1.546,16.69,3.65,17.08445492,17.83416,4.01288,18.28005659,1.48416,0.43288,1.546,16.35,3.58,16.73735045
23/04/2019 03:30,17.94912,3.95766,18.38026065,1.56912,0.45766,1.6345,16.38,3.5,16.74975821,17.60912,3.93766,18.04400935,1.56912,0.45766,1.6345,16.04,3.48,16.41316545
23/04/2019 04:00,17.72632,3.87226,18.14433295,1.27632,0.37226,1.3295,16.45,3.5,16.81821929,17.38632,3.85226,17.80797659,1.27632,0.37226,1.3295,16.11,3.48,16.48158063
23/04/2019 04:30,17.91064,3.92602,18.33588444,1.46064,0.42602,1.5215,16.45,3.5,16.81821929,17.57064,3.84602,17.98664115,1.46064,0.42602,1.5215,16.11,3.42,16.46901636
23/04/2019 05:00,18.11896,3.91678,18.53747224,1.66896,0.48678,1.7385,16.45,3.43,16.80379124,17.77896,3.90678,18.20314118,1.66896,0.48678,1.7385,16.11,3.42,16.46901636
23/04/2019 05:30,18.54488,3.81934,18.93409444,1.33488,0.38934,1.3905,17.21,3.43,17.54847572,18.18488,3.80934,18.57958374,1.33488,0.38934,1.3905,16.85,3.42,17.19357147
23/04/2019 06:00,19.47368,4.03274,19.8868601,1.72368,0.50274,1.7955,17.75,3.53,18.09760758,19.12368,3.98274,19.53400508,1.72368,0.50274,1.7955,17.4,3.48,17.74458791
23/04/2019 06:30,21.39864,3.65502,21.7085459,2.82864,0.82502,2.9465,18.57,2.83,18.7844031,21.02864,3.58502,21.33204324,2.82864,0.82502,2.9465,18.2,2.76,18.40808518
23/04/2019 07:00,23.25008,3.42544,23.50106081,2.59008,0.75544,2.698,20.66,2.67,20.83181461,22.88008,3.35544,23.12481434,2.59008,0.75544,2.698,20.29,2.6,20.45590624
23/04/2019 07:30,25.84176,2.29718,25.94366196,1.84176,0.53718,1.9185,24,1.76,24.0644468,25.43176,2.33718,25.53892768,1.84176,0.53718,1.9185,23.59,1.8,23.6585735
23/04/2019 08:00,27.81928,1.87604,27.8824652,2.00928,0.58604,2.093,25.81,1.29,25.8422174,27.38928,1.87604,27.45345488,2.00928,0.58604,2.093,25.38,1.29,25.41276254
23/04/2019 08:30,28.568,2.859,28.71070367,2.328,0.679,2.425,26.24,2.18,26.33040068,36.678,1.449,36.70661092,2.328,0.679,2.425,34.35,0.77,34.35862919
23/04/2019 09:00,2.75328,0.80304,2.868,2.75328,0.80304,2.868,0,0,0,50.08328,1.73304,50.11325536,2.75328,0.80304,2.868,47.33,0.93,47.33913603
23/04/2019 09:30,3.27072,0.95396,3.407,3.27072,0.95396,3.407,0,0,0,51.10072,1.65396,51.12747958,3.27072,0.95396,3.407,47.83,0.7,47.83512203
23/04/2019 10:00,1.20088,8.27234,8.359050296,5.39088,1.57234,5.6155,-4.19,6.7,7.90228448,50.19088,2.33234,50.24504199,5.39088,1.57234,5.6155,44.8,0.76,44.80644596
23/04/2019 10:30,6.33696,1.84828,6.601,6.33696,1.84828,6.601,0,0,0,49.33696,2.69828,49.41069051,6.33696,1.84828,6.601,43,0.85,43.00840034
23/04/2019 11:00,30.48664,5.42402,30.96538731,7.31664,2.13402,7.6215,23.17,3.29,23.40241441,38.02664,-0.29598,38.02779186,7.31664,2.13402,7.6215,30.71,-2.43,30.80598968
23/04/2019 11:30,30.32248,5.24614,30.77295531,7.15248,2.08614,7.4505,23.17,3.16,23.38449272,30.74248,-0.71386,30.75076703,7.15248,2.08614,7.4505,23.59,-2.8,23.75559092
23/04/2019 12:00,30.50688,5.35534,30.97336588,8.24688,2.40534,8.5905,22.26,2.95,22.45462313,30.88688,-0.63466,30.89339977,8.24688,2.40534,8.5905,22.64,-3.04,22.84318717
23/04/2019 12:30,30.57752,5.08136,30.99685385,7.54752,2.20136,7.862,23.03,2.88,23.20937957,30.96752,-0.89864,30.98055598,7.54752,2.20136,7.862,23.42,-3.1,23.62427565
23/04/2019 13:00,30.38496,4.79478,30.76094455,6.80496,1.98478,7.0885,23.58,2.81,23.7468419,30.79496,-1.20522,30.81853528,6.80496,1.98478,7.0885,23.99,-3.19,24.20116113
23/04/2019 13:30,30.29144,5.02792,30.70588407,7.02144,2.04792,7.314,23.27,2.98,23.46003623,30.68144,-0.96208,30.6965203,7.02144,2.04792,7.314,23.66,-3.01,23.85069601
23/04/2019 14:00,30.09536,5.10448,30.52517665,6.73536,1.96448,7.016,23.36,3.14,23.57009122,30.46536,-0.88552,30.47822675,6.73536,1.96448,7.016,23.73,-2.85,23.90053137
23/04/2019 14:30,30.07632,4.54226,30.41738238,5.59632,1.63226,5.8295,24.48,2.91,24.65235283,30.47632,-1.43774,30.51021431,5.59632,1.63226,5.8295,24.88,-3.07,25.06869163
23/04/2019 15:00,29.89592,4.68506,30.26079675,6.08592,1.77506,6.3395,23.81,2.91,23.9871674,30.29592,-1.29494,30.32358221,6.08592,1.77506,6.3395,24.21,-3.07,24.40387264
23/04/2019 15:30,29.75088,4.88234,30.14883256,6.35088,1.85234,6.6155,23.4,3.03,23.59535759,30.14088,-1.10766,30.16122607,6.35088,1.85234,6.6155,23.79,-2.96,23.97343738
23/04/2019 16:00,30.06536,4.76698,30.44092591,5.71536,1.66698,5.9535,24.35,3.1,24.54653743,30.45536,-1.20302,30.47911104,5.71536,1.66698,5.9535,24.74,-2.87,24.90591295
23/04/2019 16:30,30.89248,2.86864,31.02538341,5.89248,1.71864,6.138,25,1.15,25.02643602,30.57248,1.87864,30.63014563,5.89248,1.71864,6.138,24.68,0.16,24.68051863
23/04/2019 17:00,31.26952,2.17486,31.34506176,5.15952,1.50486,5.3745,26.11,0.67,26.11859491,30.84952,2.17486,30.9260877,5.15952,1.50486,5.3745,25.69,0.67,25.69873538
23/04/2019 17:30,31.05824,2.37782,31.14913,5.23824,1.52782,5.4565,25.82,0.85,25.8339873,30.64824,2.38782,30.74111741,5.23824,1.52782,5.4565,25.41,0.86,25.42454916
23/04/2019 18:00,30.98056,2.54558,31.08496542,4.75056,1.38558,4.9485,26.23,1.16,26.25563749,30.55056,2.53558,30.65560116,4.75056,1.38558,4.9485,25.8,1.15,25.82561713
23/04/2019 18:30,30.11,2.765,30.23668839,4.44,1.295,4.625,25.67,1.47,25.71205554,29.69,2.755,29.81754727,4.44,1.295,4.625,25.25,1.46,25.29217468
23/04/2019 19:00,29.60328,2.68304,29.72461758,3.23328,0.94304,3.368,26.37,1.74,26.42734379,29.17328,2.65304,29.29366633,3.23328,0.94304,3.368,25.94,1.71,25.99630166
23/04/2019 19:30,29.036,2.4855,29.14218602,2.556,0.7455,2.6625,26.48,1.74,26.5371061,28.606,2.4555,28.71119496,2.556,0.7455,2.6625,26.05,1.71,26.10606443
23/04/2019 20:00,28.69232,2.63026,28.81262735,2.33232,0.68026,2.4295,26.36,1.95,26.43202792,28.26232,2.56026,28.37804896,2.33232,0.68026,2.4295,25.93,1.88,25.99806339
23/04/2019 20:30,28.18608,2.58094,28.30399896,2.50608,0.73094,2.6105,25.68,1.85,25.74655123,27.76608,2.54094,27.88210133,2.50608,0.73094,2.6105,25.26,1.81,25.32476456
23/04/2019 21:00,27.47784,2.66312,27.60659159,2.78784,0.81312,2.904,24.69,1.85,24.75921243,27.07784,2.62312,27.20459846,2.78784,0.81312,2.904,24.29,1.81,24.35734386
23/04/2019 21:30,26.59096,2.83528,26.74168967,2.52096,0.73528,2.626,24.07,2.1,24.16143415,26.19096,2.82528,26.34290403,2.52096,0.73528,2.626,23.67,2.09,23.76209166
23/04/2019 22:00,25.26528,2.95404,25.43738834,2.58528,0.75404,2.693,22.68,2.2,22.78645212,24.88528,2.92404,25.05647961,2.58528,0.75404,2.693,22.3,2.17,22.40533195
23/04/2019 22:30,23.84336,2.99848,24.03116099,1.98336,0.57848,2.066,21.86,2.42,21.99354451,23.47336,2.93848,23.65656979,1.98336,0.57848,2.066,21.49,2.36,21.61919749
23/04/2019 23:00,22.42384,3.79112,22.74205776,1.92384,0.56112,2.004,20.5,3.23,20.752901,22.05384,3.74112,22.36890336,1.92384,0.56112,2.004,20.13,3.18,20.37962954
23/04/2019 23:30,21.3356,3.5133,21.62293006,1.2456,0.3633,1.2975,20.09,3.15,20.3354518,20.9756,3.4633,21.25959177,1.2456,0.3633,1.2975,19.73,3.1,19.97205297
24/04/2019 00:00,20.21688,3.84534,20.5793313,1.28688,0.37534,1.3405,18.93,3.47,19.24540984,19.87688,3.85534,20.24732094,1.28688,0.37534,1.3405,18.59,3.48,18.91291887
24/04/2019 00:30,19.53784,3.93312,19.92979239,1.58784,0.46312,1.654,17.95,3.47,18.2823248,19.18784,3.94312,19.58880801,1.58784,0.46312,1.654,17.6,3.48,17.94074692
24/04/2019 01:00,19.08352,3.93436,19.48486398,1.28352,0.37436,1.337,17.8,3.56,18.15250947,18.73352,3.85436,19.12592122,1.28352,0.37436,1.337,17.45,3.48,17.79361964
24/04/2019 01:30,19.29504,3.86772,19.67886751,1.05504,0.30772,1.099,18.24,3.56,18.5841653,18.93504,3.84772,19.32202601,1.05504,0.30772,1.099,17.88,3.54,18.22706778
24/04/2019 02:00,19.39968,3.89824,19.78746723,1.15968,0.33824,1.208,18.24,3.56,18.5841653,19.03968,3.87824,19.43065001,1.15968,0.33824,1.208,17.88,3.54,18.22706778
24/04/2019 02:30,19.27984,3.90412,19.67115613,1.17984,0.34412,1.229,18.1,3.56,18.4467775,18.92984,3.88412,19.32421358,1.17984,0.34412,1.229,17.75,3.54,18.09956077
24/04/2019 03:00,18.85368,3.91524,19.25591737,0.94368,0.27524,0.983,17.91,3.64,18.27615113,18.50368,3.86524,18.90307525,0.94368,0.27524,0.983,17.56,3.59,17.92321679
24/04/2019 03:30,18.49544,3.74992,18.8717567,0.92544,0.26992,0.964,17.57,3.48,17.91131765,18.14544,3.70992,18.5208126,0.92544,0.26992,0.964,17.22,3.44,17.56023918
24/04/2019 04:00,18.48512,3.60066,18.83253604,0.82512,0.24066,0.8595,17.66,3.36,17.97679616,18.14512,3.58066,18.49504003,0.82512,0.24066,0.8595,17.32,3.34,17.63910429
24/04/2019 04:30,18.3464,3.5177,18.68059438,0.7464,0.2177,0.7775,17.6,3.3,17.90670266,18.0064,3.5577,18.3545,0.7464,0.2177,0.7775,17.26,3.34,17.5801934
24/04/2019 05:00,18.5376,3.4918,18.86359671,0.6576,0.1918,0.685,17.88,3.3,18.18198009,18.1776,3.5318,18.51752556,0.6576,0.1918,0.685,17.52,3.34,17.83552634
24/04/2019 05:30,19.19816,3.57238,19.52770458,0.72816,0.21238,0.7585,18.47,3.36,18.7731324,18.85816,3.55238,19.1898307,0.72816,0.21238,0.7585,18.13,3.34,18.43508883
24/04/2019 06:00,20.03672,3.78446,20.39098541,0.66672,0.19446,0.6945,19.37,3.59,19.6998731,19.68672,3.76446,20.04340549,0.66672,0.19446,0.6945,19.02,3.57,19.35213942
24/04/2019 06:30,21.70992,3.48206,21.98739112,1.06992,0.31206,1.1145,20.64,3.17,20.88201379,21.34992,3.43206,21.6240172,1.06992,0.31206,1.1145,20.28,3.12,20.51859644
24/04/2019 07:00,23.9956,2.2983,24.10541438,1.1256,0.3283,1.1725,22.87,1.97,22.95469015,23.5956,2.4383,23.72124883,1.1256,0.3283,1.1725,22.47,2.11,22.56885021
24/04/2019 07:30,26.16024,2.20382,26.25290421,1.35024,0.39382,1.4065,24.81,1.81,24.87593616,25.75024,2.21382,25.84522894,1.35024,0.39382,1.4065,24.4,1.82,24.4677829
24/04/2019 08:00,27.8152,1.6661,27.8650541,1.7352,0.5061,1.8075,26.08,1.16,26.1057848,27.3952,1.6861,27.44703839,1.7352,0.5061,1.8075,25.66,1.18,25.68711739
24/04/2019 08:30,28.4632,1.4526,28.50024212,2.2032,0.6426,2.295,26.26,0.81,26.27248941,28.0432,1.4626,28.08131523,2.2032,0.6426,2.295,25.84,0.82,25.85300756
24/04/2019 09:00,28.72056,1.89558,28.78304692,4.03056,1.17558,4.1985,24.69,0.72,24.70049595,28.33056,1.90558,28.39457457,4.03056,1.17558,4.1985,24.3,0.73,24.31096255
24/04/2019 09:30,29.83976,2.48118,29.94273753,6.20976,1.81118,6.4685,23.63,0.67,23.63949661,29.45976,2.48118,29.56406118,6.20976,1.81118,6.4685,23.25,0.67,23.25965176
24/04/2019 10:00,29.83376,2.29568,29.92195486,5.57376,1.62568,5.806,24.26,0.67,24.26925009,29.45376,2.29568,29.54308929,5.57376,1.62568,5.806,23.88,0.67,23.88939723
