Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/04/2019 10:30,29.69184,2.20762,29.77379634,5.27184,1.53762,5.4915,24.42,0.67,24.42918951,29.30184,2.20762,29.3848841,5.27184,1.53762,5.4915,24.03,0.67,24.03933859
24/04/2019 11:00,29.73456,1.21758,29.75947848,4.17456,1.21758,4.3485,25.56,0,25.56,29.32456,1.21758,29.34982658,4.17456,1.21758,4.3485,25.15,0,25.15
24/04/2019 11:30,29.90056,1.47308,29.93682436,5.05056,1.47308,5.261,24.85,0,24.85,29.50056,1.47308,29.53731547,5.05056,1.47308,5.261,24.45,0,24.45
24/04/2019 12:00,30.31016,2.37338,30.40293953,5.84016,1.70338,6.0835,24.47,0.67,24.47917074,29.92016,1.70338,29.96860821,5.84016,1.70338,6.0835,24.08,0,24.08
24/04/2019 12:30,31.07112,1.65116,31.11496147,8.06112,2.35116,8.397,23.01,-0.7,23.02064508,30.70112,1.66116,30.74602774,8.06112,2.35116,8.397,22.64,-0.69,22.65051214
24/04/2019 13:00,30.82464,1.34302,30.85388361,7.00464,2.04302,7.2965,23.82,-0.7,23.83028325,30.43464,1.30302,30.46252079,7.00464,2.04302,7.2965,23.43,-0.74,23.44168296
24/04/2019 13:30,31.5168,2.0174,31.58130119,9.3168,2.7174,9.705,22.2,-0.7,22.21103329,31.1468,2.0374,31.21336491,9.3168,2.7174,9.705,21.83,-0.68,21.84058836
24/04/2019 14:00,30.5616,1.5988,30.60339125,7.8816,2.2988,8.21,22.68,-0.7,22.6907999,30.1816,1.6188,30.22498126,7.8816,2.2988,8.21,22.3,-0.68,22.3103653
24/04/2019 14:30,30.68576,1.80668,30.73889978,8.76576,2.55668,9.131,21.92,-0.75,21.932827,30.31576,1.79668,30.36895394,8.76576,2.55668,9.131,21.55,-0.76,21.56339723
24/04/2019 15:00,30.68512,2.27316,30.76920288,10.12512,2.95316,10.547,20.56,-0.68,20.57124206,30.33512,2.27316,30.42017031,10.12512,2.95316,10.547,20.21,-0.68,20.22143665
24/04/2019 15:30,30.33648,2.75814,30.4616046,9.45648,2.75814,9.8505,20.88,0,20.88,29.97648,2.75814,30.10310099,9.45648,2.75814,9.8505,20.52,0,20.52
24/04/2019 16:00,30.19712,2.74666,30.32177761,9.41712,2.74666,9.8095,20.78,0,20.78,29.82712,2.74666,29.95331749,9.41712,2.74666,9.8095,20.41,0,20.41
24/04/2019 16:30,30.69208,3.61644,30.90440766,10.10208,2.94644,10.523,20.59,0.67,20.60089804,30.34208,3.61644,30.55683977,10.10208,2.94644,10.523,20.24,0.67,20.25108639
24/04/2019 17:00,30.96088,2.63984,31.0732175,9.05088,2.63984,9.428,21.91,0,21.91,30.60088,2.63984,30.71453421,9.05088,2.63984,9.428,21.55,0,21.55
24/04/2019 17:30,31.22592,3.49506,31.42090903,9.68592,2.82506,10.0895,21.54,0.67,21.55041763,30.86592,3.49506,31.0631689,9.68592,2.82506,10.0895,21.18,0.67,21.19059461
24/04/2019 18:00,30.85584,2.98462,30.99985191,7.93584,2.31462,8.2665,22.92,0.67,22.92979067,30.48584,2.98462,30.63159149,7.93584,2.31462,8.2665,22.55,0.67,22.55995124
24/04/2019 18:30,30.01744,3.08842,30.17590168,7.77744,2.26842,8.1015,22.24,0.82,22.25511177,29.64744,3.09842,29.80890647,7.77744,2.26842,8.1015,21.87,0.83,21.88574422
24/04/2019 19:00,29.2632,2.4876,29.36874236,4.7232,1.3776,4.92,24.54,1.11,24.56509108,28.8532,2.4976,28.96109729,4.7232,1.3776,4.92,24.13,1.12,24.15597856
24/04/2019 19:30,28.3244,2.5292,28.43709704,3.7344,1.0892,3.89,24.59,1.44,24.63212739,27.9344,2.5292,28.04866407,3.7344,1.0892,3.89,24.2,1.44,24.24280512
24/04/2019 20:00,27.88816,2.64988,28.0137704,3.42816,0.99988,3.571,24.46,1.65,24.51558892,27.48816,2.62988,27.61367793,3.42816,0.99988,3.571,24.06,1.63,24.11515084
24/04/2019 20:30,27.33176,2.53218,27.44880763,2.20176,0.64218,2.2935,25.13,1.89,25.2009722,26.92176,2.51218,27.03871687,2.20176,0.64218,2.2935,24.72,1.87,24.79062928
24/04/2019 21:00,27.13232,2.37026,27.23565533,1.85232,0.54026,1.9295,25.28,1.83,25.34614961,26.72232,2.35026,26.82547499,1.85232,0.54026,1.9295,24.87,1.81,24.93577751
24/04/2019 21:30,26.20672,2.68446,26.34385125,2.34672,0.68446,2.4445,23.86,2,23.94367557,25.81672,2.65446,25.95282623,2.34672,0.68446,2.4445,23.47,1.97,23.55253277
24/04/2019 22:00,25.05752,3.42386,25.29035638,3.64752,1.06386,3.7995,21.41,2.36,21.53967734,24.67752,3.46386,24.91943658,3.64752,1.06386,3.7995,21.03,2.4,21.1665042
24/04/2019 22:30,23.51608,3.89344,23.83620972,2.92608,0.85344,3.048,20.59,3.04,20.81320975,23.14608,3.82344,23.45974665,2.92608,0.85344,3.048,20.22,2.97,20.43695917
24/04/2019 23:00,22.17936,4.13148,22.56087625,2.91936,0.85148,3.041,19.26,3.28,19.53729766,21.81936,4.02148,22.18686035,2.91936,0.85148,3.041,18.9,3.17,19.1640001
24/04/2019 23:30,20.85848,4.18414,21.27400328,1.48848,0.43414,1.5505,19.37,3.75,19.72965788,20.49848,4.11414,20.9072674,1.48848,0.43414,1.5505,19.01,3.68,19.36291559
25/04/2019 00:00,19.85144,4.08792,20.26797375,1.50144,0.43792,1.564,18.35,3.65,18.70948957,19.51144,4.02792,19.922862,1.50144,0.43792,1.564,18.01,3.59,18.36431866
25/04/2019 00:30,19.30072,4.12896,19.73742899,2.91072,0.84896,3.032,16.39,3.28,16.71497831,18.96072,4.07896,19.39450483,2.91072,0.84896,3.032,16.05,3.23,16.37178671
25/04/2019 01:00,19.12408,4.17244,19.57395441,2.85408,0.83244,2.973,16.27,3.34,16.60928957,18.78408,4.12244,19.23112511,2.85408,0.83244,2.973,15.93,3.29,16.26619193
25/04/2019 01:30,19.13304,3.93172,19.53283497,1.58304,0.46172,1.649,17.55,3.47,17.88975685,18.79304,3.87172,19.1877192,1.58304,0.46172,1.649,17.21,3.41,17.54457751
25/04/2019 02:00,19.15888,4.19634,19.61305566,1.83888,0.53634,1.9155,17.32,3.66,17.7024857,18.81888,4.12634,19.26595251,1.83888,0.53634,1.9155,16.98,3.59,17.3553594
25/04/2019 02:30,19.06192,4.18306,19.51550115,2.10192,0.61306,2.1895,16.96,3.57,17.33166178,18.73192,4.13306,19.18246626,2.10192,0.61306,2.1895,16.63,3.52,16.99844993
25/04/2019 03:00,18.66736,4.17798,19.12918833,1.70736,0.49798,1.7785,16.96,3.68,17.35465355,18.38736,4.13798,18.8472249,1.70736,0.49798,1.7785,16.68,3.64,17.07255107
25/04/2019 03:30,18.58024,4.45882,19.10775744,2.67024,0.77882,2.7815,15.91,3.68,16.33004899,18.25024,4.41882,18.77757253,2.67024,0.77882,2.7815,15.58,3.64,15.99956249
25/04/2019 04:00,18.59304,4.77672,19.19682761,4.58304,1.33672,4.774,14.01,3.44,14.4261464,18.30304,4.73672,18.90602522,4.58304,1.33672,4.774,13.72,3.4,14.13500619
25/04/2019 04:30,18.62352,4.72436,19.21340872,4.16352,1.21436,4.337,14.46,3.51,14.87990927,18.32352,4.67436,18.91034179,4.16352,1.21436,4.337,14.16,3.46,14.57659768
25/04/2019 05:00,18.7972,4.9996,19.45072564,5.3472,1.5596,5.57,13.45,3.44,13.88294277,18.5172,4.9496,19.167296,5.3472,1.5596,5.57,13.17,3.39,13.59930145
25/04/2019 05:30,19.44848,4.88914,20.05360477,4.96848,1.44914,5.1755,14.48,3.44,14.88301045,19.14848,4.83914,19.75048258,4.96848,1.44914,5.1755,14.18,3.39,14.5795919
25/04/2019 06:00,20.098,4.819,20.66766472,4.728,1.379,4.925,15.37,3.44,15.75025397,19.778,4.769,20.3448432,4.728,1.379,4.925,15.05,3.39,15.4270736
25/04/2019 06:30,21.83704,4.02872,22.20556013,3.76704,1.09872,3.924,18.07,2.93,18.30600448,21.45704,4.14872,21.85443761,3.76704,1.09872,3.924,17.69,3.05,17.95100554
25/04/2019 07:00,24.0472,3.4546,24.29407518,4.0272,1.1746,4.195,20.02,2.28,20.1494119,23.6672,3.4246,23.91368313,4.0272,1.1746,4.195,19.64,2.25,19.76846226
25/04/2019 07:30,26.64928,3.10104,26.82909938,3.80928,1.11104,3.968,22.84,1.99,22.9265283,26.25928,3.06104,26.43709046,3.80928,1.11104,3.968,22.45,1.95,22.53452906
25/04/2019 08:00,28.01504,2.74772,28.14946592,3.93504,1.14772,4.099,24.08,1.6,24.1330976,27.61504,2.70772,27.74747163,3.93504,1.14772,4.099,23.68,1.56,23.7313295
25/04/2019 08:30,28.89256,2.67908,29.0165038,4.76256,1.38908,4.961,24.13,1.29,24.16445737,28.50256,2.66908,28.62725824,4.76256,1.38908,4.961,23.74,1.28,23.77448212
25/04/2019 09:00,29.01384,2.44112,29.11635242,4.56384,1.33112,4.754,24.45,1.11,24.47518335,28.61384,2.42112,28.71608716,4.56384,1.33112,4.754,24.05,1.09,24.07468795
25/04/2019 09:30,29.87056,2.34308,29.96231598,5.53056,1.61308,5.761,24.34,0.73,24.35094454,29.48056,2.70308,29.60422368,5.53056,1.61308,5.761,23.95,1.09,23.97479093
25/04/2019 10:00,30.4164,2.7252,30.53824003,7.0464,2.0552,7.34,23.37,0.67,23.37960222,30.0464,2.0552,30.11660671,7.0464,2.0552,7.34,23,0,23
25/04/2019 10:30,30.63112,1.65116,30.67559033,5.66112,1.65116,5.897,24.97,0,24.97,30.23112,1.65116,30.27617786,5.66112,1.65116,5.897,24.57,0,24.57
25/04/2019 11:00,30.84976,1.96868,30.91251192,6.74976,1.96868,7.031,24.1,0,24.1,30.46976,1.96868,30.5332929,6.74976,1.96868,7.031,23.72,0,23.72
25/04/2019 11:30,31.0572,2.0496,31.12475754,7.0272,2.0496,7.32,24.03,0,24.03,30.6772,2.0496,30.74559253,7.0272,2.0496,7.32,23.65,0,23.65
25/04/2019 12:00,30.7384,1.1862,30.76127931,6.3984,1.8662,6.665,24.34,-0.68,24.34949691,30.3584,1.1862,30.38156548,6.3984,1.8662,6.665,23.96,-0.68,23.96964747
25/04/2019 12:30,31.06032,1.85176,31.11547033,8.68032,2.53176,9.042,22.38,-0.68,22.39032827,30.70032,1.85176,30.75611587,8.68032,2.53176,9.042,22.02,-0.68,22.03049704
25/04/2019 13:00,31.00504,3.18272,31.16796772,10.29504,3.00272,10.724,20.71,0.18,20.71078222,30.62504,3.67272,30.84448001,10.29504,3.00272,10.724,20.33,0.67,20.34103734
25/04/2019 13:30,30.97232,4.09776,31.24221892,11.75232,3.42776,12.242,19.22,0.67,19.23167439,30.63232,4.09776,30.90518833,11.75232,3.42776,12.242,18.88,0.67,18.8918845
25/04/2019 14:00,30.48864,2.28002,30.57377406,10.14864,2.96002,10.5715,20.34,-0.68,20.35136359,30.13864,2.28002,30.22475992,10.14864,2.96002,10.5715,19.99,-0.68,20.00156244
25/04/2019 14:30,30.42512,3.21566,30.59458116,11.02512,3.21566,11.4845,19.4,0,19.4,30.08512,3.21566,30.2564855,11.02512,3.21566,11.4845,19.06,0,19.06
25/04/2019 15:00,30.56184,2.73012,30.68353988,11.69184,3.41012,12.179,18.87,-0.68,18.88224828,30.22184,2.73012,30.3449035,11.69184,3.41012,12.179,18.53,-0.68,18.54247287
25/04/2019 15:30,30.11344,3.48642,30.31459043,11.95344,3.48642,12.4515,18.16,0,18.16,29.78344,2.80642,29.91536882,11.95344,3.48642,12.4515,17.83,-0.68,17.8429622
25/04/2019 16:00,30.0284,2.5337,30.13510316,11.0184,3.2137,11.4775,19.01,-0.68,19.02215813,29.6884,2.5337,29.79632075,11.0184,3.2137,11.4775,18.67,-0.68,18.6823794
25/04/2019 16:30,30.98488,3.78434,31.21512483,12.97488,3.78434,13.5155,18.01,0,18.01,30.65488,3.78434,30.88758484,12.97488,3.78434,13.5155,17.68,0,17.68
25/04/2019 17:00,30.83992,4.39706,31.15180255,12.46992,3.63706,12.9895,18.37,0.76,18.38571456,30.50992,4.37706,30.82229506,12.46992,3.63706,12.9895,18.04,0.74,18.055171
25/04/2019 17:30,30.74144,3.68292,30.96126666,10.02144,2.92292,10.439,20.72,0.76,20.73393354,30.40144,3.66292,30.62130854,10.02144,2.92292,10.439,20.38,0.74,20.39343031
25/04/2019 18:00,30.46936,3.90398,30.71844655,10.53936,3.07398,10.9785,19.93,0.83,19.9472755,30.11936,3.88398,30.36875281,10.53936,3.07398,10.9785,19.58,0.81,19.59674718
25/04/2019 18:30,29.7428,3.7354,29.97644684,9.1728,2.6754,9.555,20.57,1.06,20.59729351,29.3928,3.6954,29.62419067,9.1728,2.6754,9.555,20.22,1.02,20.24571066
25/04/2019 19:00,29.29688,3.44034,29.49818837,7.40688,2.16034,7.7155,21.89,1.28,21.92739155,28.94688,3.39034,29.14474682,7.40688,2.16034,7.7155,21.54,1.23,21.5750898
25/04/2019 19:30,28.52888,2.95134,28.6811332,4.83888,1.41134,5.0405,23.69,1.54,23.74000211,28.15888,2.91134,28.30898132,4.83888,1.41134,5.0405,23.32,1.5,23.36819206
25/04/2019 20:00,27.9976,2.7568,28.13299757,3.1776,0.9268,3.31,24.82,1.83,24.8873723,27.6076,2.6968,27.73900337,3.1776,0.9268,3.31,24.43,1.77,24.49403601
25/04/2019 20:30,27.50864,2.65502,27.63646877,2.58864,0.75502,2.6965,24.92,1.9,24.99232682,27.11864,2.62502,27.24539164,2.58864,0.75502,2.6965,24.53,1.87,24.60117477
25/04/2019 21:00,27.3672,2.7171,27.50175028,2.5272,0.7371,2.6325,24.84,1.98,24.91878809,26.9772,2.6671,27.10872078,2.5272,0.7371,2.6325,24.45,1.93,24.52605553
25/04/2019 21:30,26.16352,2.99936,26.33488066,1.64352,0.47936,1.712,24.52,2.52,24.64915414,25.78352,2.94936,25.95165945,1.64352,0.47936,1.712,24.14,2.47,24.26603594
25/04/2019 22:00,25.19232,3.24026,25.39984787,1.85232,0.54026,1.9295,23.34,2.7,23.49565066,24.79232,3.31026,25.012336,1.85232,0.54026,1.9295,22.94,2.77,23.10663325
25/04/2019 22:30,23.67224,4.41732,24.08085677,2.56224,0.74732,2.669,21.11,3.67,21.42664229,23.29224,4.38732,23.70183581,2.56224,0.74732,2.669,20.73,3.64,21.04714945
25/04/2019 23:00,22.35872,4.71296,22.85004053,2.95872,0.86296,3.082,19.4,3.85,19.77833411,21.99872,4.69296,22.49372257,2.95872,0.86296,3.082,19.04,3.83,19.42139284
25/04/2019 23:30,21.50152,4.48086,21.96345758,2.71152,0.79086,2.8245,18.79,3.69,19.14889553,21.15152,4.44086,21.61268229,2.71152,0.79086,2.8245,18.44,3.65,18.79776848
26/04/2019 00:00,20.42656,4.11358,20.83664786,2.20656,0.64358,2.2985,18.22,3.47,18.5474877,20.06656,4.09358,20.4798493,2.20656,0.64358,2.2985,17.86,3.45,18.19016493
26/04/2019 00:30,19.6216,4.3338,20.09450196,2.2416,0.6538,2.335,17.38,3.68,17.76532578,19.2716,4.2738,19.7398058,2.2416,0.6538,2.335,17.03,3.62,17.41049396
26/04/2019 01:00,19.01608,4.63844,19.57361551,1.84608,0.53844,1.923,17.17,4.1,17.65273067,18.66608,4.60844,19.22655096,1.84608,0.53844,1.923,16.82,4.07,17.30541245
26/04/2019 01:30,19.15152,4.87086,19.76122454,2.23152,0.65086,2.3245,16.92,4.22,17.43831414,18.80152,4.83086,19.41222199,2.23152,0.65086,2.3245,16.57,4.18,17.08909886
26/04/2019 02:00,19.274,4.8745,19.88084068,2.484,0.7245,2.5875,16.79,4.15,17.29527681,18.924,4.8445,19.53425085,2.484,0.7245,2.5875,16.44,4.12,16.94839225
26/04/2019 02:30,19.3224,5.0182,19.96340334,3.1824,0.9282,3.315,16.14,4.09,16.65015616,18.9824,4.9882,19.6268604,3.1824,0.9282,3.315,15.8,4.06,16.31329519
26/04/2019 03:00,18.99896,5.01178,19.64887834,2.98896,0.87178,3.1135,16.01,4.14,16.53661695,18.65896,4.93178,19.2997213,2.98896,0.87178,3.1135,15.67,4.06,16.18741795
26/04/2019 03:30,18.78248,5.01864,19.4414069,2.77248,0.80864,2.888,16.01,4.21,16.55428041,18.44248,4.97864,19.102668,2.77248,0.80864,2.888,15.67,4.17,16.21535692
26/04/2019 04:00,18.67152,4.96586,19.32059587,2.59152,0.75586,2.6995,16.08,4.21,16.62198845,18.32152,4.92586,18.97214252,2.59152,0.75586,2.6995,15.73,4.17,16.27334631
26/04/2019 04:30,18.71232,5.03026,19.37664665,2.81232,0.82026,2.9295,15.9,4.21,16.44792084,18.37232,4.99026,19.03798406,2.81232,0.82026,2.9295,15.56,4.17,16.10908129
26/04/2019 05:00,18.77352,4.93436,19.4111556,2.48352,0.72436,2.587,16.29,4.21,16.82522511,18.43352,4.89436,19.0722159,2.48352,0.72436,2.587,15.95,4.17,16.48609717
26/04/2019 05:30,19.35816,4.86238,19.95948641,2.40816,0.70238,2.5085,16.95,4.16,17.45302553,18.99816,4.81238,19.59819085,2.40816,0.70238,2.5085,16.59,4.11,17.09152422
26/04/2019 06:00,19.99912,4.75766,20.55724032,2.04912,0.59766,2.1345,17.95,4.16,18.42574558,19.64912,4.70766,20.20519684,2.04912,0.59766,2.1345,17.6,4.11,18.0735193
26/04/2019 06:30,21.782,3.8535,22.12023929,2.172,0.6335,2.2625,19.61,3.22,19.87260677,21.422,3.8435,21.76406617,2.172,0.6335,2.2625,19.25,3.21,19.51580385
26/04/2019 07:00,23.76424,3.64582,24.04227748,2.45424,0.71582,2.5565,21.31,2.93,21.51048582,23.40424,3.60582,23.68037981,2.45424,0.71582,2.5565,20.95,2.89,21.14839474
26/04/2019 07:30,25.91304,3.38422,26.13309371,2.72304,0.79422,2.8365,23.19,2.59,23.33418522,25.54304,3.33422,25.75973438,2.72304,0.79422,2.8365,22.82,2.54,22.96092333
26/04/2019 08:00,27.63168,3.10924,27.80606252,3.63168,1.05924,3.783,24,2.05,24.08739297,27.25168,3.04924,27.42174187,3.63168,1.05924,3.783,23.62,1.99,23.70368115
26/04/2019 08:30,28.56816,3.07988,28.73369845,4.86816,1.41988,5.071,23.7,1.66,23.75806389,28.18816,3.02988,28.35052975,4.86816,1.41988,5.071,23.32,1.61,23.37551069
26/04/2019 09:00,28.94472,3.25346,29.12699466,6.35472,1.85346,6.6195,22.59,1.4,22.63334045,28.58472,3.23346,28.76702072,6.35472,1.85346,6.6195,22.23,1.38,22.27279282
26/04/2019 09:30,29.56168,3.19924,29.734291,7.23168,2.10924,7.533,22.33,1.09,22.3565874,29.20168,3.18924,29.375319,7.23168,2.10924,7.533,21.97,1.08,21.99652927
26/04/2019 10:00,30.188,3.094,30.34613946,7.968,2.324,8.3,22.22,0.77,22.23333758,29.828,3.084,29.98700785,7.968,2.324,8.3,21.86,0.76,21.87320736
26/04/2019 10:30,30.42352,3.47186,30.62097943,9.26352,2.70186,9.6495,21.16,0.77,21.17400529,30.08352,3.46186,30.28205162,9.26352,2.70186,9.6495,20.82,0.76,20.83386666
26/04/2019 11:00,30.53008,3.66294,30.74903111,10.09008,2.94294,10.5105,20.44,0.72,20.45267709,30.19008,3.65294,30.41027624,10.09008,2.94294,10.5105,20.1,0.71,20.11253589
26/04/2019 11:30,30.82552,4.02036,31.08658839,11.31552,3.30036,11.787,19.51,0.72,19.52328097,30.49552,4.01036,30.75808394,11.31552,3.30036,11.787,19.18,0.71,19.19313679
26/04/2019 12:00,30.32672,3.60946,30.54076206,9.90672,2.88946,10.3195,20.42,0.72,20.4326895,29.98672,3.59946,30.20197822,9.90672,2.88946,10.3195,20.08,0.71,20.09254837
26/04/2019 12:30,30.21856,3.72958,30.44784287,10.31856,3.00958,10.7485,19.9,0.72,19.91302087,29.86856,3.71958,30.09927162,10.31856,3.00958,10.7485,19.55,0.71,19.56288833
26/04/2019 13:00,30.3148,3.3264,30.49675452,11.4048,3.3264,11.88,18.91,0,18.91,29.9848,3.3264,30.16874489,11.4048,3.3264,11.88,18.58,0,18.58
26/04/2019 13:30,30.2976,4.1343,30.57837475,11.8776,3.4643,12.3725,18.42,0.67,18.4321811,29.9576,2.7843,30.08671009,11.8776,3.4643,12.3725,18.08,-0.68,18.09278309
26/04/2019 14:00,29.51816,3.35738,29.70847977,9.00816,2.62738,9.3835,20.51,0.73,20.52298711,29.17816,3.35738,29.37068303,9.00816,2.62738,9.3835,20.17,0.73,20.18320589
26/04/2019 14:30,29.74104,3.05322,29.89735126,8.17104,2.38322,8.5115,21.57,0.67,21.58040315,29.38104,3.05322,29.53925632,8.17104,2.38322,8.5115,21.21,0.67,21.22057963
26/04/2019 15:00,29.72504,2.92022,29.86813834,7.71504,2.25022,8.0365,22.01,0.67,22.02019528,29.37504,2.25022,29.46110088,7.71504,2.25022,8.0365,21.66,0,21.66
26/04/2019 15:30,29.56616,3.15388,29.73389944,8.51616,2.48388,8.871,21.05,0.67,21.06066001,29.21616,3.15388,29.38589737,8.51616,2.48388,8.871,20.7,0.67,20.71084016
26/04/2019 16:00,29.8268,2.9499,29.97231903,7.8168,2.2799,8.1425,22.01,0.67,22.02019528,29.4668,2.9499,29.61408807,7.8168,2.2799,8.1425,21.65,0.67,21.66036472
26/04/2019 16:30,30.14896,2.98178,30.29605257,7.30896,2.13178,7.6135,22.84,0.85,22.85581108,29.77896,2.98178,29.92787113,7.30896,2.13178,7.6135,22.47,0.85,22.48607124
26/04/2019 17:00,30.51248,3.29614,30.68999796,8.11248,2.36614,8.4505,22.4,0.93,22.41929749,30.15248,3.29614,30.33210492,8.11248,2.36614,8.4505,22.04,0.93,22.05961242
26/04/2019 17:30,29.98384,3.15362,30.14922852,6.42384,1.87362,6.6915,23.56,1.28,23.59474518,29.61384,3.13362,29.77917215,6.42384,1.87362,6.6915,23.19,1.26,23.22420505
26/04/2019 18:00,29.91432,3.32626,30.09868015,6.60432,1.92626,6.8795,23.31,1.4,23.3520042,29.53432,3.30626,29.71880571,6.60432,1.92626,6.8795,22.93,1.38,22.97148885
26/04/2019 18:30,30.07352,2.96436,30.21926596,5.36352,1.56436,5.587,24.71,1.4,24.74962828,29.68352,2.94436,29.82919066,5.36352,1.56436,5.587,24.32,1.38,24.35912149
26/04/2019 19:00,29.59192,3.03056,29.74669769,5.04192,1.47056,5.252,24.55,1.56,24.59951422,29.19192,3.02056,29.34777634,5.04192,1.47056,5.252,24.15,1.55,24.19969008
26/04/2019 19:30,28.70104,2.87072,28.84424952,4.15104,1.21072,4.324,24.55,1.66,24.6060582,28.30104,2.83072,28.4422545,4.15104,1.21072,4.324,24.15,1.62,24.20427442
26/04/2019 20:00,28.13376,3.18818,28.31382954,3.83376,1.11818,3.9935,24.3,2.07,24.3880073,27.74376,3.13818,27.92068038,3.83376,1.11818,3.9935,23.91,2.02,23.9951766
26/04/2019 20:30,27.24184,3.57012,27.47478123,3.29184,0.96012,3.429,23.95,2.61,24.09179528,26.85184,3.50012,27.07899835,3.29184,0.96012,3.429,23.56,2.54,23.69652295
26/04/2019 21:00,26.8256,3.6633,27.07457446,3.8856,1.1333,4.0475,22.94,2.53,23.07909227,26.4456,3.5933,26.68860364,3.8856,1.1333,4.0475,22.56,2.46,22.69372601
26/04/2019 21:30,26.23424,4.21832,26.57121698,6.23424,1.81832,6.494,20,2.4,20.1434853,25.87424,4.15832,26.20625728,6.23424,1.81832,6.494,19.64,2.34,19.77890796
26/04/2019 22:00,25.31552,4.40036,25.69511084,6.51552,1.90036,6.787,18.8,2.5,18.96549498,24.96552,4.34036,25.34000619,6.51552,1.90036,6.787,18.45,2.44,18.6106448
26/04/2019 22:30,24.19832,4.62076,24.63554574,6.92832,2.02076,7.217,17.27,2.6,17.46461852,23.85832,4.55076,24.28845096,6.92832,2.02076,7.217,16.93,2.53,17.11799638
26/04/2019 23:00,22.87784,5.16812,23.45431788,6.26784,1.82812,6.529,16.61,3.34,16.94248211,22.53784,5.13812,23.1161093,6.26784,1.82812,6.529,16.27,3.31,16.60328281
26/04/2019 23:30,21.88032,5.61176,22.58849826,6.52032,1.90176,6.792,15.36,3.71,15.80169928,21.54032,5.58176,22.25177365,6.52032,1.90176,6.792,15.02,3.68,15.46424263
27/04/2019 00:00,20.90008,5.75044,21.67673647,6.55008,1.91044,6.823,14.35,3.84,14.85490155,20.60008,5.72044,21.37958675,6.55008,1.91044,6.823,14.05,3.81,14.55742422
27/04/2019 00:30,20.10696,5.40078,20.81966054,6.75696,1.97078,7.0385,13.35,3.43,13.78359169,19.82696,5.36078,20.53889737,6.75696,1.97078,7.0385,13.07,3.39,13.50248125
27/04/2019 01:00,19.93088,5.15734,20.58732944,6.95088,2.02734,7.2405,12.98,3.13,13.35205228,19.64088,5.11734,20.29658434,6.95088,2.02734,7.2405,12.69,3.09,13.06078864
27/04/2019 01:30,20.15,5.215,20.81390701,6.84,1.995,7.125,13.31,3.22,13.69395852,19.86,5.165,20.52064387,6.84,1.995,7.125,13.02,3.17,13.40034701
27/04/2019 02:00,20.31824,5.27532,20.99190029,7.21824,2.10532,7.519,13.1,3.17,13.47808963,20.02824,5.21532,20.69613394,7.21824,2.10532,7.519,12.81,3.11,13.18211667
27/04/2019 02:30,20.09248,5.25614,20.76860034,7.15248,2.08614,7.4505,12.94,3.17,13.32263112,19.80248,5.19614,20.47286216,7.15248,2.08614,7.4505,12.65,3.11,13.02668799
27/04/2019 03:00,19.56664,5.44902,20.31120922,6.95664,2.02902,7.2465,12.61,3.42,13.0655463,19.28664,5.40902,20.03077582,6.95664,2.02902,7.2465,12.33,3.38,12.78488561
27/04/2019 03:30,19.25456,5.60008,20.05240576,7.23456,2.11008,7.536,12.02,3.49,12.51640923,18.98456,5.57008,19.78482524,7.23456,2.11008,7.536,11.75,3.46,12.24884076
27/04/2019 04:00,19.11592,5.65006,19.93342859,7.40592,2.16006,7.7145,11.71,3.49,12.21900978,18.85592,5.62006,19.67563959,7.40592,2.16006,7.7145,11.45,3.46,11.96135862
27/04/2019 04:30,19.14576,5.53918,19.93094682,7.26576,2.11918,7.5685,11.88,3.42,12.36247548,18.87576,5.49918,19.66050092,7.26576,2.11918,7.5685,11.61,3.38,12.09200149
27/04/2019 05:00,19.13176,5.58468,19.93020049,7.42176,2.16468,7.731,11.71,3.42,12.19920079,18.87176,5.54468,19.66943827,7.42176,2.16468,7.731,11.45,3.38,11.93846305
27/04/2019 05:30,19.22472,5.58846,20.02050809,7.43472,2.16846,7.7445,11.79,3.42,12.2760132,18.96472,5.54846,19.75970681,7.43472,2.16846,7.7445,11.53,3.38,12.01521119
27/04/2019 06:00,19.01184,5.69012,19.8450882,6.89184,2.01012,7.179,12.12,3.68,12.66636491,18.75184,5.65012,19.58456942,6.89184,2.01012,7.179,11.86,3.64,12.40601467
27/04/2019 06:30,20.18272,5.32996,20.87464156,7.54272,2.19996,7.857,12.64,3.13,13.02177023,19.90272,5.26996,20.58860709,7.54272,2.19996,7.857,12.36,3.07,12.73556045
27/04/2019 07:00,20.84016,5.43838,21.53806504,7.64016,2.22838,7.9585,13.2,3.21,13.58470095,20.55016,5.39838,21.24739002,7.64016,2.22838,7.9585,12.91,3.17,13.29349465
27/04/2019 07:30,21.89552,5.42286,22.55706556,7.89552,2.30286,8.2245,14,3.12,14.3434445,21.60552,5.35286,22.25874221,7.89552,2.30286,8.2245,13.71,3.05,14.04516287
27/04/2019 08:00,23.34912,4.76766,23.83090403,8.28912,2.41766,8.6345,15.06,2.35,15.24224721,23.00912,4.92766,23.53086136,8.28912,2.41766,8.6345,14.72,2.51,14.93246463
27/04/2019 08:30,25.07952,4.52986,25.48532823,9.59952,2.79986,9.9995,15.48,1.73,15.57636992,24.74952,4.46986,25.14991826,9.59952,2.79986,9.9995,15.15,1.67,15.24176499
27/04/2019 09:00,26.15344,4.28892,26.50277832,8.77344,2.55892,9.139,17.38,1.73,17.46588961,25.80344,4.22892,26.14768212,8.77344,2.55892,9.139,17.03,1.67,17.11168607
27/04/2019 09:30,27.3024,4.4607,27.66439752,9.3624,2.7307,9.7525,17.94,1.73,18.02322113,26.9424,4.4007,27.29943366,9.3624,2.7307,9.7525,17.58,1.67,17.65914211
27/04/2019 10:00,27.90584,4.34212,28.24163438,8.95584,2.61212,9.329,18.95,1.73,19.02880448,27.55584,4.33212,27.894293,8.95584,2.61212,9.329,18.6,1.72,18.67935759
27/04/2019 10:30,28.2288,4.6784,28.61385287,10.1088,2.9484,10.53,18.12,1.73,18.20239819,27.8788,4.6684,28.26696744,10.1088,2.9484,10.53,17.77,1.72,17.85304736
27/04/2019 11:00,28.31904,4.37222,28.65456917,8.57904,2.50222,8.9365,19.74,1.87,19.82837613,27.94904,4.33222,28.28280338,8.57904,2.50222,8.9365,19.37,1.83,19.45625349
27/04/2019 11:30,28.51104,4.20822,28.81993264,8.77104,2.55822,9.1365,19.74,1.65,19.80883894,28.14104,4.17822,28.4495282,8.77104,2.55822,9.1365,19.37,1.62,19.43762588
27/04/2019 12:00,28.62344,3.70892,28.86273384,6.37344,1.85892,6.639,22.25,1.85,22.32677764,28.24344,3.66892,28.48074572,6.37344,1.85892,6.639,21.87,1.81,21.94477159
27/04/2019 12:30,28.8716,3.9213,29.13667586,7.1016,2.0713,7.3975,21.77,1.85,21.84846448,28.5016,3.8813,28.76466048,7.1016,2.0713,7.3975,21.4,1.81,21.47640799
27/04/2019 13:00,28.98016,4.07838,29.26572837,7.64016,2.22838,7.9585,21.34,1.85,21.42003968,28.60016,4.03838,28.88386513,7.64016,2.22838,7.9585,20.96,1.81,21.03800608
27/04/2019 13:30,28.72288,4.19334,29.02736529,7.86288,2.29334,8.1905,20.86,1.9,20.94635052,28.36288,4.15334,28.66536578,7.86288,2.29334,8.1905,20.5,1.86,20.58420754
27/04/2019 14:00,27.99008,4.23794,28.30909242,6.85008,1.99794,7.1355,21.14,2.24,21.25834424,27.61008,4.18794,27.92589048,6.85008,1.99794,7.1355,20.76,2.19,20.87519341
27/04/2019 14:30,27.62088,4.00484,27.90970719,6.05088,1.76484,6.303,21.57,2.24,21.68599779,27.26088,3.95484,27.54625815,6.05088,1.76484,6.303,21.21,2.19,21.32276249
27/04/2019 15:00,27.4232,4.2976,27.75790453,6.8832,2.0076,7.17,20.54,2.29,20.66726155,27.0632,4.1976,27.38679682,6.8832,2.0076,7.17,20.18,2.19,20.29848517
27/04/2019 15:30,26.9,4.25,27.23366483,6.72,1.96,7,20.18,2.29,20.30951747,26.54,4.22,26.87340693,6.72,1.96,7,19.82,2.26,19.94843352
27/04/2019 16:00,26.8012,4.5116,27.17827912,7.8912,2.3016,8.22,18.91,2.21,19.03870269,26.4612,4.4616,26.83469732,7.8912,2.3016,8.22,18.57,2.16,18.69519992
27/04/2019 16:30,26.72496,4.78978,27.15079151,7.64496,2.22978,7.9635,19.08,2.56,19.250974,26.37496,4.72978,26.79569618,7.64496,2.22978,7.9635,18.73,2.5,18.89610806
27/04/2019 17:00,26.47736,4.44048,26.84713123,5.48736,1.60048,5.716,20.99,2.84,21.18125823,26.11736,4.36048,26.47886476,5.48736,1.60048,5.716,20.63,2.76,20.81380551
27/04/2019 17:30,26.9444,4.5917,27.33284472,5.8344,1.7017,6.0775,21.11,2.89,21.30690498,26.5744,4.5317,26.95802367,5.8344,1.7017,6.0775,20.74,2.83,20.93218813
27/04/2019 18:00,27.04624,4.30932,27.38739376,4.86624,1.41932,5.069,22.18,2.89,22.36748757,26.66624,4.24932,27.00268646,4.86624,1.41932,5.069,21.8,2.83,21.98292292
27/04/2019 18:30,26.90232,4.29776,27.2434499,4.55232,1.32776,4.742,22.35,2.97,22.54647201,26.53232,4.24776,26.87019668,4.55232,1.32776,4.742,21.98,2.92,22.17310984
27/04/2019 19:00,26.89488,3.87934,27.17321934,3.49488,1.01934,3.6405,23.4,2.86,23.57412989,26.51488,3.81934,26.78854642,3.49488,1.01934,3.6405,23.02,2.8,23.18966149
27/04/2019 19:30,26.65528,3.87404,26.93533252,3.06528,0.89404,3.193,23.59,2.98,23.77747884,26.27528,3.84404,26.55498037,3.06528,0.89404,3.193,23.21,2.95,23.39672199
27/04/2019 20:00,25.99168,3.92174,26.28587974,2.85168,0.83174,2.9705,23.14,3.09,23.34539998,25.61168,3.87174,25.90267405,2.85168,0.83174,2.9705,22.76,3.04,22.96212534
27/04/2019 20:30,25.86832,3.81576,26.14823137,2.72832,0.79576,2.842,23.14,3.02,23.33623791,25.48832,3.83576,25.77532757,2.72832,0.79576,2.842,22.76,3.04,22.96212534
27/04/2019 21:00,25.76032,3.80176,26.03934457,2.68032,0.78176,2.792,23.08,3.02,23.27674376,25.39032,3.82176,25.67633539,2.68032,0.78176,2.792,22.71,3.04,22.91256642
27/04/2019 21:30,25.55568,4.54374,25.95647036,6.35568,1.85374,6.6205,19.2,2.69,19.38752434,25.19568,4.50374,25.59503789,6.35568,1.85374,6.6205,18.84,2.65,19.02545926
27/04/2019 22:00,26.40816,4.79238,26.8394825,7.20816,2.10238,7.5085,19.2,2.69,19.38752434,26.04816,4.75238,26.4781373,7.20816,2.10238,7.5085,18.84,2.65,19.02545926
27/04/2019 22:30,24.02272,4.86246,24.50988767,6.52272,1.90246,6.7945,17.5,2.96,17.74856614,23.67272,4.81246,24.15693365,6.52272,1.90246,6.7945,17.15,2.91,17.3951315
27/04/2019 23:00,23.07464,4.91552,23.59240022,6.70464,1.95552,6.984,16.37,2.96,16.63545912,23.85464,4.86552,24.34578268,6.70464,1.95552,6.984,17.15,2.91,17.3951315
27/04/2019 23:30,22.1352,5.3386,22.76988645,6.4752,1.8886,6.745,15.66,3.45,16.03552618,21.7952,5.3186,22.43475538,6.4752,1.8886,6.745,15.32,3.43,15.69927705
28/04/2019 00:00,21.12944,5.74942,21.89769543,6.64944,1.93942,6.9265,14.48,3.81,14.97285878,20.82944,5.71942,21.60040129,6.64944,1.93942,6.9265,14.18,3.78,14.67517632
28/04/2019 00:30,20.25128,5.65954,21.02723792,6.34128,1.84954,6.6055,13.91,3.81,14.42235071,19.96128,5.62954,20.73992333,6.34128,1.84954,6.6055,13.62,3.78,14.1348081
28/04/2019 01:00,19.81976,5.41118,20.5451638,5.72976,1.67118,5.9685,14.09,3.74,14.57791823,19.51976,5.37118,20.2452613,5.72976,1.67118,5.9685,13.79,3.7,14.27774842
28/04/2019 01:30,19.9844,5.0842,20.62099253,5.2944,1.5442,5.515,14.69,3.54,15.11051621,19.6644,5.0542,20.30353578,5.2944,1.5442,5.515,14.37,3.51,14.7924643
28/04/2019 02:00,20.21616,5.05638,20.83890841,5.57616,1.62638,5.8085,14.64,3.43,15.03643907,19.89616,5.01638,20.51880238,5.57616,1.62638,5.8085,14.32,3.39,14.71579084
28/04/2019 02:30,19.70952,5.13986,20.36868527,4.55952,1.32986,4.7495,15.15,3.81,15.62173486,19.37952,5.09986,20.03932053,4.55952,1.32986,4.7495,14.82,3.77,15.29200118
28/04/2019 03:00,19.41336,5.68848,20.2296157,5.10336,1.48848,5.316,14.31,4.2,14.91362129,19.11336,5.66848,19.93620315,5.10336,1.48848,5.316,14.01,4.18,14.62027702
28/04/2019 03:30,19.13144,5.98042,20.04438624,5.52144,1.61042,5.7515,13.61,4.37,14.29436952,18.84144,5.95042,19.75872869,5.52144,1.61042,5.7515,13.32,4.34,14.00921126
28/04/2019 04:00,18.75344,5.84892,19.64437265,4.69344,1.36892,4.889,14.06,4.48,14.7564901,18.45344,5.80892,19.34613655,4.69344,1.36892,4.889,13.76,4.44,14.45860298
28/04/2019 04:30,18.57192,5.98556,19.51264054,5.16192,1.50556,5.377,13.41,4.48,14.1385466,18.28192,5.94556,19.22441891,5.16192,1.50556,5.377,13.12,4.44,13.85092055
28/04/2019 05:00,18.39624,5.75682,19.27595971,4.20624,1.22682,4.3815,14.19,4.53,14.89553624,18.09624,5.66682,18.96277277,4.20624,1.22682,4.3815,13.89,4.44,14.58237635
28/04/2019 05:30,18.6652,5.6736,19.50844504,4.1952,1.2236,4.37,14.47,4.45,15.13880444,18.3552,5.6636,19.20910545,4.1952,1.2236,4.37,14.16,4.44,14.83978437
28/04/2019 06:00,18.0716,5.8563,18.9968149,4.1016,1.1963,4.2725,13.97,4.66,14.7267274,17.7716,5.8163,18.69917411,4.1016,1.1963,4.2725,13.67,4.62,14.42959805
28/04/2019 06:30,18.55456,5.69508,19.40890602,3.99456,1.16508,4.161,14.56,4.53,15.24842615,18.23456,5.65508,19.09133595,3.99456,1.16508,4.161,14.24,4.49,14.93109842
28/04/2019 07:00,19.15296,5.56628,19.94540924,3.55296,1.03628,3.701,15.6,4.53,16.24441135,18.82296,5.52628,19.61743087,3.55296,1.03628,3.701,15.27,4.49,15.91643804
28/04/2019 07:30,20.0904,5.0072,20.70498066,3.1104,0.9072,3.24,16.98,4.1,17.46798214,19.7404,5.0272,20.37047206,3.1104,0.9072,3.24,16.63,4.12,17.13275518
28/04/2019 08:00,21.09136,4.76748,21.62346716,3.35136,0.97748,3.491,17.74,3.79,18.14033351,20.74136,4.74748,21.27774849,3.35136,0.97748,3.491,17.39,3.77,17.79395965
28/04/2019 08:30,22.30912,4.44266,22.74717703,2.88912,0.84266,3.0095,19.42,3.6,19.75085821,21.95912,4.41266,22.39809187,2.88912,0.84266,3.0095,19.07,3.57,19.40128346
28/04/2019 09:00,23.3772,4.7721,23.85930465,3.8472,1.1221,4.0075,19.53,3.65,19.86815039,23.0172,4.7521,23.50263709,3.8472,1.1221,4.0075,19.17,3.63,19.51065863
28/04/2019 09:30,24.19944,5.19942,24.75170428,6.64944,1.93942,6.9265,17.55,3.26,17.85021288,23.85944,5.15942,24.41090928,6.64944,1.93942,6.9265,17.21,3.22,17.50864072
28/04/2019 10:00,25.88072,4.31896,26.23861816,6.75072,1.96896,7.032,19.13,2.35,19.27380087,25.53072,4.28896,25.88846928,6.75072,1.96896,7.032,18.78,2.32,18.92275878
28/04/2019 10:30,26.37736,4.38798,26.73984834,6.98736,2.03798,7.2785,19.39,2.35,19.53188675,26.01736,4.35798,26.37982204,6.98736,2.03798,7.2785,19.03,2.32,19.17089721
28/04/2019 11:00,26.966,4.4805,27.33569162,7.476,2.1805,7.7875,19.49,2.3,19.6252414,26.606,4.5005,26.98395331,7.476,2.1805,7.7875,19.13,2.32,19.27016606
28/04/2019 11:30,27.22264,4.47702,27.58832791,7.29264,2.12702,7.5965,19.93,2.35,20.06806916,26.86264,4.44702,27.22824663,7.29264,2.12702,7.5965,19.57,2.32,19.70703681
28/04/2019 12:00,27.4264,4.2477,27.75338488,6.5064,1.8977,6.7775,20.92,2.35,21.05157714,27.0564,4.2177,27.38316589,6.5064,1.8977,6.7775,20.55,2.32,20.680544
28/04/2019 12:30,27.45304,3.97672,27.73956934,5.30304,1.54672,5.524,22.15,2.43,22.28289479,27.07304,3.93672,27.35776415,5.30304,1.54672,5.524,21.77,2.39,21.90079907
28/04/2019 13:00,27.60848,4.32914,27.9458337,5.92848,1.72914,6.1755,21.68,2.6,21.83534749,27.24848,4.27914,27.58243465,5.92848,1.72914,6.1755,21.32,2.55,21.47195613
28/04/2019 13:30,27.60384,4.77612,28.0139841,8.52384,2.48612,8.879,19.08,2.29,19.21693264,27.24384,4.73612,27.65244384,8.52384,2.48612,8.879,18.72,2.25,18.8547315
28/04/2019 14:00,27.20208,4.70894,27.60665268,8.12208,2.36894,8.4605,19.08,2.34,19.22295503,26.84208,4.66894,27.24511441,8.12208,2.36894,8.4605,18.72,2.3,18.86076351
28/04/2019 14:30,27.23984,4.85412,27.6689603,8.37984,2.44412,8.729,18.86,2.41,19.01335583,26.88984,4.81412,27.31737994,8.37984,2.44412,8.729,18.51,2.37,18.66110929
28/04/2019 15:00,26.72696,4.69578,27.13633617,6.63696,1.93578,6.9135,20.09,2.76,20.27870065,26.36696,4.64578,26.77311807,6.63696,1.93578,6.9135,19.73,2.71,19.91524542
28/04/2019 15:30,26.47056,4.67558,26.88031985,5.95056,1.73558,6.1985,20.52,2.94,20.72954413,26.10056,4.64558,26.51076472,5.95056,1.73558,6.1985,20.15,2.91,20.35904222
28/04/2019 16:00,26.35688,5.41284,26.90695004,6.86688,2.00284,7.153,19.49,3.41,19.78606075,26.00688,5.40284,26.5621627,6.86688,2.00284,7.153,19.14,3.4,19.43963991
28/04/2019 16:30,25.91288,5.38834,26.46717888,6.78288,1.97834,7.0655,19.13,3.41,19.43154652,25.54288,5.37834,26.10297416,6.78288,1.97834,7.0655,18.76,3.4,19.06561302
28/04/2019 17:00,26.56312,5.55216,27.13716685,6.93312,2.02216,7.222,19.63,3.53,19.94486901,26.20312,5.52216,26.77868086,6.93312,2.02216,7.222,19.27,3.5,19.58527253
28/04/2019 17:30,26.40704,4.99122,26.87459839,4.42704,1.29122,4.6115,21.98,3.7,22.28924404,26.03704,4.98122,26.50924376,4.42704,1.29122,4.6115,21.61,3.69,21.92277811
28/04/2019 18:00,25.98016,4.88838,26.43605441,3.56016,1.03838,3.7085,22.42,3.85,22.74816256,25.60016,4.86838,26.05895846,3.56016,1.03838,3.7085,22.04,3.83,22.37030398
28/04/2019 18:30,25.51864,5.13002,26.02917772,4.14864,1.21002,4.3215,21.37,3.92,21.72655748,25.13864,5.10002,25.65075876,4.14864,1.21002,4.3215,20.99,3.89,21.34741671
28/04/2019 19:00,25.29384,5.21112,25.82506754,3.84384,1.12112,4.004,21.45,4.09,21.83645118,24.92384,5.16112,25.45260222,3.84384,1.12112,4.004,21.08,4.04,21.46364368
28/04/2019 19:30,25.00376,4.95568,25.490131,2.69376,0.78568,2.806,22.31,4.17,22.69636535,24.62376,4.92568,25.11158856,2.69376,0.78568,2.806,21.93,4.14,22.31735871
28/04/2019 20:00,24.58608,4.61344,25.01517856,1.72608,0.50344,1.798,22.86,4.11,23.22653009,24.19608,4.58344,24.62637224,1.72608,0.50344,1.798,22.47,4.08,22.8374101
28/04/2019 20:30,24.8104,4.4297,25.20274172,1.3704,0.3997,1.4275,23.44,4.03,23.78391263,24.4304,4.3897,24.82164197,1.3704,0.3997,1.4275,23.06,3.99,23.40264301
28/04/2019 21:00,25.34288,3.82334,25.62966046,1.38288,0.40334,1.4405,23.96,3.42,24.20285107,24.92288,3.82334,25.21443785,1.38288,0.40334,1.4405,23.54,3.42,23.78713938
28/04/2019 21:30,24.83496,3.87728,25.13580192,1.22496,0.35728,1.276,23.61,3.52,23.87095515,24.43496,3.82728,24.73287978,1.22496,0.35728,1.276,23.21,3.47,23.46795688
28/04/2019 22:00,23.70328,4.09554,24.05449918,1.25328,0.36554,1.3055,22.45,3.73,22.75775472,23.32328,4.08554,23.67840846,1.25328,0.36554,1.3055,22.07,3.72,22.38131587
28/04/2019 22:30,22.7928,4.3354,23.20145308,1.2528,0.3654,1.305,21.54,3.97,21.90279663,22.4128,4.3054,22.82257814,1.2528,0.3654,1.305,21.16,3.94,21.52368927
28/04/2019 23:00,21.58632,5.05226,22.16967619,1.27632,0.37226,1.3295,20.31,4.68,20.84222877,21.21632,5.03226,21.8049507,1.27632,0.37226,1.3295,19.94,4.66,20.47728498
28/04/2019 23:30,20.55984,4.63412,21.07562784,0.93984,0.27412,0.979,19.62,4.36,20.09860692,20.19984,4.60412,20.71790185,0.93984,0.27412,0.979,19.26,4.33,19.740732
29/04/2019 00:00,19.64912,4.60766,20.18213189,0.84912,0.24766,0.8845,18.8,4.36,19.29895334,19.28912,4.57766,19.8248612,0.84912,0.24766,0.8845,18.44,4.33,18.94155485
29/04/2019 00:30,18.99952,4.86486,19.61246091,0.83952,0.24486,0.8745,18.16,4.62,18.73846312,18.63952,4.82486,19.25385623,0.83952,0.24486,0.8745,17.8,4.58,18.37978237
29/04/2019 01:00,18.63256,5.08158,19.31307193,0.86256,0.25158,0.8985,17.77,4.83,18.41471694,18.26256,5.03158,18.94301705,0.86256,0.25158,0.8985,17.4,4.78,18.04462247
29/04/2019 01:30,19.03672,5.07696,19.70208698,0.84672,0.24696,0.882,18.19,4.83,18.82033475,18.67672,5.02696,19.34141145,0.84672,0.24696,0.882,17.83,4.78,18.45961267
29/04/2019 02:00,19.45496,4.80228,20.03889622,0.86496,0.25228,0.901,18.59,4.55,19.13871992,19.09496,4.79228,19.68713908,0.86496,0.25228,0.901,18.23,4.54,18.78681719
29/04/2019 02:30,19.43672,4.79696,20.01991283,0.84672,0.24696,0.882,18.59,4.55,19.13871992,19.07672,4.78696,19.66815273,0.84672,0.24696,0.882,18.23,4.54,18.78681719
29/04/2019 03:00,18.9452,4.9136,19.57202258,0.8352,0.2436,0.87,18.11,4.67,18.702433,18.5852,4.8436,19.20599177,0.8352,0.2436,0.87,17.75,4.6,18.33637096
29/04/2019 03:30,18.74096,4.91528,19.37481766,0.84096,0.24528,0.876,17.9,4.67,18.49915944,18.39096,4.84528,19.01852118,0.84096,0.24528,0.876,17.55,4.6,18.14283605
29/04/2019 04:00,18.61424,4.85332,19.23654454,0.83424,0.24332,0.869,17.78,4.61,18.3679204,18.25424,4.84332,18.88584196,0.83424,0.24332,0.869,17.42,4.6,18.01711409
29/04/2019 04:30,18.61616,4.77388,19.21851564,0.83616,0.24388,0.871,17.78,4.53,18.34800534,18.25616,4.76388,18.86748342,0.83616,0.24388,0.871,17.42,4.52,17.99685528
29/04/2019 05:00,18.70872,4.87046,19.33229383,0.85872,0.25046,0.8945,17.85,4.62,18.43819134,18.35872,4.84046,18.98611738,0.85872,0.25046,0.8945,17.5,4.59,18.09193467
29/04/2019 05:30,19.39504,4.72522,19.96234657,0.87504,0.25522,0.9115,18.52,4.47,19.05180569,19.04504,4.69522,19.61526547,0.87504,0.25522,0.9115,18.17,4.44,18.70461173
29/04/2019 06:00,20.38008,4.71044,20.91735896,1.03008,0.30044,1.073,19.35,4.41,19.84617343,20.02008,4.66044,20.55537166,1.03008,0.30044,1.073,18.99,4.36,19.48408838
29/04/2019 06:30,22.5712,4.4491,23.00551152,1.7112,0.4991,1.7825,20.86,3.95,21.23068769,22.2012,4.4191,22.636734,1.7112,0.4991,1.7825,20.49,3.92,20.86160349
29/04/2019 07:00,24.3612,3.9591,24.68081316,1.4712,0.4291,1.5325,22.89,3.53,23.16059153,23.9912,3.9291,24.31081044,1.4712,0.4291,1.5325,22.52,3.5,22.79035761
29/04/2019 07:30,27.35624,2.81682,27.50087893,1.56624,0.45682,1.6315,25.79,2.36,25.89775473,26.93624,2.81682,27.08312206,1.56624,0.45682,1.6315,25.37,2.36,25.479531
29/04/2019 08:00,28.7264,2.8002,28.86255666,2.1264,0.6202,2.215,26.6,2.18,26.68918133,28.3064,2.7602,28.44065725,2.1264,0.6202,2.215,26.18,2.14,26.2673181
29/04/2019 08:30,29.81016,2.58338,29.92188984,2.48016,0.72338,2.5835,27.33,1.86,27.39321996,29.37016,2.55338,29.48094381,2.48016,0.72338,2.5835,26.89,1.83,26.95219843
29/04/2019 09:00,30.28304,2.03422,30.35128601,2.48304,0.72422,2.5865,27.8,1.31,27.83084799,29.85304,2.02422,29.92158859,2.48304,0.72422,2.5865,27.37,1.3,27.40085583
29/04/2019 09:30,31.33696,1.90578,31.39485721,2.55696,0.74578,2.6635,28.78,1.16,28.80336786,30.90696,1.86578,30.96322515,2.55696,0.74578,2.6635,28.35,1.12,28.37211483
29/04/2019 10:00,31.57624,2.08932,31.64528702,3.18624,0.92932,3.319,28.39,1.16,28.4136886,31.14624,2.04932,31.21358644,3.18624,0.92932,3.319,27.96,1.12,27.98242305
29/04/2019 10:30,31.94824,2.16282,32.0213652,3.43824,1.00282,3.5815,28.51,1.16,28.53358898,31.51824,2.12282,31.58964731,3.43824,1.00282,3.5815,28.08,1.12,28.10232731
29/04/2019 11:00,32.21,2.7025,32.32317445,6.42,1.8725,6.6875,25.79,0.83,25.8033525,31.81,2.6825,31.92290567,6.42,1.8725,6.6875,25.39,0.81,25.40291716
29/04/2019 11:30,31.21224,2.10232,31.28296142,4.36224,1.27232,4.544,26.85,0.83,26.86282561,30.79224,2.08232,30.86256796,4.36224,1.27232,4.544,26.43,0.81,26.44240912
29/04/2019 12:00,31.728,2.419,31.82008085,5.448,1.589,5.675,26.28,0.83,26.29310366,31.328,2.399,31.41971968,5.448,1.589,5.675,25.88,0.81,25.89267271
29/04/2019 12:30,29.90312,2.73466,30.02790287,5.91312,1.72466,6.1595,23.99,1.01,24.01125153,29.52312,2.70466,29.64675025,5.91312,1.72466,6.1595,23.61,0.98,23.63033009
29/04/2019 13:00,29.0824,2.6007,29.19845253,4.3224,1.2607,4.5025,24.76,1.34,24.79623358,28.7024,2.5607,28.81640072,4.3224,1.2607,4.5025,24.38,1.3,24.41463496
29/04/2019 13:30,28.6532,1.9901,28.72222777,2.9832,0.8701,3.1075,25.67,1.12,25.69442157,28.2532,1.9201,28.31837026,2.9832,0.8701,3.1075,25.27,1.05,25.291805
29/04/2019 14:00,27.95536,1.75448,28.01036153,2.17536,0.63448,2.266,25.78,1.12,25.80431747,27.56536,1.68448,27.61678013,2.17536,0.63448,2.266,25.39,1.05,25.41170203
29/04/2019 14:30,28.72488,2.14184,28.80462132,3.91488,1.14184,4.078,24.81,1,24.83014499,28.34488,2.10184,28.42270138,3.91488,1.14184,4.078,24.43,0.96,24.44885478
29/04/2019 15:00,28.25792,1.72106,28.31028241,2.67792,0.78106,2.7895,25.58,0.94,25.59726548,27.86792,1.69106,27.91918067,2.67792,0.78106,2.7895,25.19,0.91,25.20643172
29/04/2019 15:30,28.14104,2.84072,28.28405598,4.15104,1.21072,4.324,23.99,1.63,24.04531139,27.76104,2.80072,27.90196005,4.15104,1.21072,4.324,23.61,1.59,23.66347819
29/04/2019 16:00,28.51376,2.92318,28.66320796,4.43376,1.29318,4.6185,24.08,1.63,24.13510514,28.14376,2.88318,28.29105784,4.43376,1.29318,4.6185,23.71,1.59,23.76325314
29/04/2019 16:30,30.69056,2.68308,30.80761905,4.57056,1.33308,4.761,26.12,1.35,26.15486379,30.29056,2.65308,30.40652658,4.57056,1.33308,4.761,25.72,1.32,25.7538502
29/04/2019 17:00,30.76944,2.69942,30.88762384,4.00944,1.16942,4.1765,26.76,1.53,26.8037031,30.34944,2.66942,30.46660978,4.00944,1.16942,4.1765,26.34,1.5,26.38267613
29/04/2019 17:30,31.07992,2.72456,31.19911304,3.40992,0.99456,3.552,27.67,1.73,27.72402929,30.64992,2.67456,30.76639185,3.40992,0.99456,3.552,27.24,1.68,27.291757
29/04/2019 18:00,31.11896,2.89678,31.2534959,3.34896,0.97678,3.4885,27.77,1.92,27.83629465,30.69896,2.80678,30.82700373,3.34896,0.97678,3.4885,27.35,1.83,27.41115466
29/04/2019 18:30,30.57912,2.88266,30.71469207,3.12912,0.91266,3.2595,27.45,1.97,27.52059956,30.14912,2.79266,30.27818334,3.12912,0.91266,3.2595,27.02,1.88,27.08532444
29/04/2019 19:00,29.99744,2.80342,30.12815245,2.61744,0.76342,2.7265,27.38,2.04,27.4558919,29.56744,2.74342,29.69444159,2.61744,0.76342,2.7265,26.95,1.98,27.02263681
29/04/2019 19:30,29.23312,2.67716,29.35545078,1.53312,0.44716,1.597,27.7,2.23,27.78961857,28.80312,2.62716,28.92268472,1.53312,0.44716,1.597,27.27,2.18,27.35699728
29/04/2019 20:00,28.68312,2.70216,28.81012047,1.17312,0.34216,1.222,27.51,2.36,27.61104308,28.25312,2.63216,28.37546574,1.17312,0.34216,1.222,27.08,2.29,27.17665358
29/04/2019 20:30,28.02512,2.83316,28.16796312,1.00512,0.29316,1.047,27.02,2.54,27.13912305,27.59512,2.77316,27.73411373,1.00512,0.29316,1.047,26.59,2.48,26.70540208
29/04/2019 21:00,27.80672,2.85696,27.95310175,0.84672,0.24696,0.882,26.96,2.61,27.08604253,27.43672,2.78696,27.5779033,0.84672,0.24696,0.882,26.59,2.54,26.71104079
29/04/2019 21:30,26.99944,3.06192,27.17250659,0.82944,0.24192,0.864,26.17,2.82,26.32149882,26.58944,2.97192,26.75501127,0.82944,0.24192,0.864,25.76,2.73,25.90425641
29/04/2019 22:00,25.70672,3.27696,25.91474329,0.84672,0.24696,0.882,24.86,3.03,25.04397133,25.31672,3.21696,25.52028885,0.84672,0.24696,0.882,24.47,2.97,24.64958012
29/04/2019 22:30,24.25912,3.77516,24.55110458,0.90912,0.26516,0.947,23.35,3.51,23.61233999,23.87912,3.67516,24.1602809,0.90912,0.26516,0.947,22.97,3.41,23.22173551
29/04/2019 23:00,22.8084,4.0287,23.16146658,1.0584,0.3087,1.1025,21.75,3.72,22.06583105,22.4184,4.0887,22.78820147,1.0584,0.3087,1.1025,21.36,3.78,21.69188788
29/04/2019 23:30,21.44416,4.90288,21.99750509,1.24416,0.36288,1.296,20.2,4.54,20.70390301,21.06416,4.89288,21.624965,1.24416,0.36288,1.296,19.82,4.53,20.33109195
30/04/2019 00:00,20.4764,4.9852,21.07451485,1.5264,0.4452,1.59,18.95,4.54,19.48625413,20.1164,4.9752,20.72250381,1.5264,0.4452,1.59,18.59,4.53,19.13397502
30/04/2019 00:30,18.68952,4.29486,19.17665196,0.35952,0.10486,0.3745,18.33,4.19,18.80279235,18.32952,4.27486,18.82141683,0.35952,0.10486,0.3745,17.97,4.17,18.44748763
30/04/2019 01:00,18.31568,4.00374,18.74817505,0.35568,0.10374,0.3705,17.96,3.9,18.3785636,17.95568,3.98374,18.39229808,0.35568,0.10374,0.3705,17.6,3.88,18.02260802
30/04/2019 01:30,18.4024,4.0057,18.83332043,0.3624,0.1057,0.3775,18.04,3.9,18.45674944,18.0424,3.9857,18.47739165,0.3624,0.1057,0.3775,17.68,3.88,18.10074032
30/04/2019 02:00,18.89904,4.00472,19.31868254,0.35904,0.10472,0.374,18.54,3.9,18.94575414,18.52904,3.98472,18.95265989,0.35904,0.10472,0.374,18.17,3.88,18.57964747
30/04/2019 02:30,19.32144,4.00542,19.73224349,0.36144,0.10542,0.3765,18.96,3.9,19.35695224,18.96144,3.98542,19.37575236,0.36144,0.10542,0.3765,18.6,3.88,19.00037894
30/04/2019 03:00,19.17336,4.00598,19.58738394,0.36336,0.10598,0.3785,18.81,3.9,19.21005206,18.81336,3.98598,19.23097894,0.36336,0.10598,0.3785,18.45,3.88,18.85356465
30/04/2019 03:30,18.83528,4.00654,19.25669067,0.36528,0.10654,0.3805,18.47,3.9,18.87725881,18.47528,3.98654,18.90048868,0.36528,0.10654,0.3805,18.11,3.88,18.5209746
30/04/2019 04:00,18.83432,4.05626,19.26615828,0.36432,0.10626,0.3795,18.47,3.95,18.88765205,18.47432,4.03626,18.91010032,0.36432,0.10626,0.3795,18.11,3.93,18.5315137
30/04/2019 04:30,19.01672,4.05696,19.44465387,0.36672,0.10696,0.382,18.65,3.95,19.06370898,18.64672,4.03696,19.07871098,0.36672,0.10696,0.382,18.28,3.93,18.69768167
30/04/2019 05:00,19.1072,4.0571,19.5331808,0.3672,0.1071,0.3825,18.74,3.95,19.15176493,18.7472,4.0371,19.17695712,0.3672,0.1071,0.3825,18.38,3.93,18.79545956
30/04/2019 05:30,19.69288,3.93584,20.08233949,0.36288,0.10584,0.378,19.33,3.83,19.70578088,19.33288,3.93584,19.72944717,0.36288,0.10584,0.378,18.97,3.83,19.35277241
30/04/2019 06:00,20.56144,3.68542,20.88911524,0.36144,0.10542,0.3765,20.2,3.58,20.51478491,20.19144,3.67542,20.5232298,0.36144,0.10542,0.3765,19.83,3.57,20.14879153
30/04/2019 06:30,22.25144,3.32542,22.49855551,0.36144,0.10542,0.3765,21.89,3.22,22.12556214,21.88144,3.30542,22.12969087,0.36144,0.10542,0.3765,21.52,3.2,21.75661738
30/04/2019 07:00,24.28712,2.91416,24.46132716,0.35712,0.10416,0.372,23.93,2.81,24.09441844,23.89712,2.86416,24.06814818,0.35712,0.10416,0.372,23.54,2.76,23.70124891
30/04/2019 07:30,26.9312,1.8791,26.99667665,0.2712,0.0791,0.2825,26.66,1.8,26.7206961,26.4912,1.8991,26.55918407,0.2712,0.0791,0.2825,26.22,1.82,26.28308962
30/04/2019 08:00,28.1672,0.8896,28.18124454,0.3072,0.0896,0.32,27.86,0.8,27.87148363,27.7172,0.9196,27.73245103,0.3072,0.0896,0.32,27.41,0.83,27.4225637
30/04/2019 08:30,27.22832,0.78576,27.23965545,0.32832,0.09576,0.342,26.9,0.69,26.90884799,26.79832,0.79576,26.8101322,0.32832,0.09576,0.342,26.47,0.7,26.47925414
30/04/2019 09:00,28.39888,0.78884,28.40983375,0.33888,0.09884,0.353,28.06,0.69,28.06848232,27.94888,0.79884,27.96029396,0.33888,0.09884,0.353,27.61,0.7,27.61887217
30/04/2019 09:30,28.0372,1.0871,28.05826741,0.3672,0.1071,0.3825,27.67,0.98,27.6873491,27.5872,1.0771,27.60821885,0.3672,0.1071,0.3825,27.22,0.97,27.23727776
30/04/2019 10:00,27.33944,1.17942,27.36486819,0.40944,0.11942,0.4265,26.93,1.06,26.95085342,26.89944,1.19942,26.92616721,0.40944,0.11942,0.4265,26.49,1.08,26.51200671
30/04/2019 10:30,25.89608,1.26344,25.92688257,0.52608,0.15344,0.548,25.37,1.11,25.39427101,25.48608,1.29344,25.51888048,0.52608,0.15344,0.548,24.96,1.14,24.98602009
30/04/2019 11:00,24.05144,0.91542,24.06885456,0.60144,0.17542,0.6265,23.45,0.74,23.461673,23.68144,0.93542,23.69990741,0.60144,0.17542,0.6265,23.08,0.76,23.09250961
30/04/2019 11:30,22.4424,0.8107,22.45703792,0.4824,0.1407,0.5025,21.96,0.67,21.97021848,22.0724,0.8107,22.08728313,0.4824,0.1407,0.5025,21.59,0.67,21.60039351
30/04/2019 12:00,24.4388,0.8809,24.45467093,0.4488,0.1309,0.4675,23.99,0.75,24.00172077,24.0488,0.9109,24.06604496,0.4488,0.1309,0.4675,23.6,0.78,23.61288631
30/04/2019 12:30,25.57968,0.87824,25.59475209,0.43968,0.12824,0.458,25.14,0.75,25.15118486,25.17968,0.90824,25.19605495,0.43968,0.12824,0.458,24.74,0.78,24.75229282
