Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/04/2019 13:00,24.92696,0.88328,24.94260448,0.45696,0.13328,0.476,24.47,0.75,24.48149097,24.53696,0.91328,24.55395053,0.45696,0.13328,0.476,24.08,0.78,24.09262958
30/04/2019 13:30,25.63864,0.95502,25.65642072,0.42864,0.12502,0.4465,25.21,0.83,25.22365953,25.22864,0.99502,25.24825422,0.42864,0.12502,0.4465,24.8,0.87,24.81525539
30/04/2019 14:00,24.95608,1.33844,24.99194571,0.40608,0.11844,0.423,24.55,1.22,24.58029495,24.54608,1.38844,24.58531694,0.40608,0.11844,0.423,24.14,1.27,24.17338412
30/04/2019 14:30,24.31008,1.57794,24.36123733,0.61008,0.17794,0.6355,23.7,1.4,23.7413142,23.92008,1.60794,23.97406303,0.61008,0.17794,0.6355,23.31,1.43,23.35382196
30/04/2019 15:00,23.78192,1.52556,23.83080049,0.60192,0.17556,0.627,23.18,1.35,23.21927863,23.39192,1.55556,23.44358522,0.60192,0.17556,0.627,22.79,1.38,22.83174325
30/04/2019 15:30,21.84736,1.41298,21.89300462,0.62736,0.18298,0.6535,21.22,1.23,21.25561808,21.47736,1.41298,21.52378928,0.62736,0.18298,0.6535,20.85,1.23,20.88624906
30/04/2019 16:00,23.10392,1.37406,23.14474369,0.49392,0.14406,0.5145,22.61,1.23,22.64343172,22.72392,1.44406,22.76975734,0.49392,0.14406,0.5145,22.23,1.3,22.26797925
30/04/2019 16:30,24.00768,1.52974,24.05636721,0.54768,0.15974,0.5705,23.46,1.37,23.49996809,23.61768,1.54974,23.66847064,0.54768,0.15974,0.5705,23.07,1.39,23.11183679
30/04/2019 17:00,24.21136,1.60498,24.26449904,0.53136,0.15498,0.5535,23.68,1.45,23.72435247,23.82136,1.61498,23.87604139,0.53136,0.15498,0.5535,23.29,1.46,23.33571726
30/04/2019 17:30,25.83632,1.54226,25.8823105,0.55632,0.16226,0.5795,25.28,1.38,25.31763812,25.42632,1.62226,25.47801947,0.55632,0.16226,0.5795,24.87,1.46,24.91281799
30/04/2019 18:00,26.27456,1.66008,26.32695138,0.51456,0.15008,0.536,25.76,1.51,25.80421865,25.86456,1.69008,25.91971903,0.51456,0.15008,0.536,25.35,1.54,25.39673404
30/04/2019 18:30,26.20928,1.85104,26.27456388,0.44928,0.13104,0.468,25.76,1.72,25.8173585,25.79928,1.86104,25.86631629,0.44928,0.13104,0.468,25.35,1.73,25.40896299
30/04/2019 19:00,26.24968,2.02824,26.32792163,0.43968,0.12824,0.458,25.81,1.9,25.87983964,25.78968,2.01824,25.86853083,0.43968,0.12824,0.458,25.35,1.89,25.42035798
30/04/2019 19:30,26.37936,2.19648,26.47064711,0.39936,0.11648,0.416,25.98,2.08,26.06313105,25.93936,2.23648,26.03559563,0.39936,0.11648,0.416,25.54,2.12,25.62783643
30/04/2019 20:00,26.49344,2.42892,26.60454877,0.37344,0.10892,0.389,26.12,2.32,26.22282975,26.06344,2.41892,26.17544801,0.37344,0.10892,0.389,25.69,2.31,25.7936465
30/04/2019 20:30,26.18976,2.57368,26.31591453,0.38976,0.11368,0.406,25.8,2.46,25.91701372,25.75976,2.55368,25.88602937,0.38976,0.11368,0.406,25.37,2.44,25.48706535
30/04/2019 21:00,26.02424,2.53082,26.14700972,0.41424,0.12082,0.4315,25.61,2.41,25.72314522,25.59424,2.50082,25.71612766,0.41424,0.12082,0.4315,25.18,2.38,25.29222806
30/04/2019 21:30,25.14568,2.62124,25.28193271,0.41568,0.12124,0.433,24.73,2.5,24.85604353,24.72568,2.60124,24.86213388,0.41568,0.12124,0.433,24.31,2.48,24.43617196
30/04/2019 22:00,23.63088,2.76984,23.7926565,0.41088,0.11984,0.428,23.22,2.65,23.37072742,23.25088,2.73984,23.41175226,0.41088,0.11984,0.428,22.84,2.62,22.98978034
30/04/2019 22:30,22.17704,3.10872,22.3938662,0.40704,0.11872,0.424,21.77,2.99,21.97437144,21.79704,3.11872,22.01902285,0.40704,0.11872,0.424,21.39,3,21.59935416
30/04/2019 23:00,21.0384,3.5162,21.33021184,0.3984,0.1162,0.415,20.64,3.4,20.91816436,20.6184,3.6962,20.94708364,0.3984,0.1162,0.415,20.22,3.58,20.53447832
30/04/2019 23:30,19.68784,4.37312,20.16767767,0.38784,0.11312,0.404,19.3,4.26,19.76455413,19.31784,4.34312,19.80004125,0.38784,0.11312,0.404,18.93,4.23,19.39685026
01/05/2019 00:00,18.52264,4.19452,18.99163475,0.39264,0.11452,0.409,18.13,4.08,18.58341465,18.16264,4.15452,18.63173444,0.39264,0.11452,0.409,17.77,4.04,18.22346015
01/05/2019 00:30,19.80888,4.58884,20.33344977,2.01888,0.58884,2.103,17.79,4,18.23414654,19.44888,4.55884,19.97603453,2.01888,0.58884,2.103,17.43,3.97,17.87640344
01/05/2019 01:00,19.53104,4.61572,20.0690407,2.11104,0.61572,2.199,17.42,4,17.87334328,19.17104,4.58572,19.71186451,2.11104,0.61572,2.199,17.06,3.97,17.51583569
01/05/2019 01:30,19.81784,4.39812,20.30000596,1.94784,0.56812,2.029,17.87,3.83,18.27582556,19.44784,4.36812,19.93235944,1.94784,0.56812,2.029,17.5,3.8,17.90781952
01/05/2019 02:00,20.06144,4.42542,20.54375129,2.04144,0.59542,2.1265,18.02,3.83,18.42252154,19.69144,4.39542,20.17603842,2.04144,0.59542,2.1265,17.65,3.8,18.05443159
01/05/2019 02:30,19.9648,4.3564,20.43456532,1.8048,0.5264,1.88,18.16,3.83,18.55948545,19.6048,4.3264,20.07650169,1.8048,0.5264,1.88,17.8,3.8,18.20109887
01/05/2019 03:00,19.54384,4.26862,20.00456944,1.50384,0.43862,1.5665,18.04,3.83,18.44208502,19.17384,4.23862,19.63675227,1.50384,0.43862,1.5665,17.67,3.8,18.07398407
01/05/2019 03:30,19.33208,4.43144,19.83348123,2.06208,0.60144,2.148,17.27,3.83,17.68959581,18.98208,4.40144,19.48568796,2.06208,0.60144,2.148,16.92,3.8,17.34146476
01/05/2019 04:00,19.12952,4.49486,19.65050386,2.27952,0.66486,2.3745,16.85,3.83,17.27979745,18.77952,4.46486,19.30298801,2.27952,0.66486,2.3745,16.5,3.8,16.93192251
01/05/2019 04:30,19.22352,4.44936,19.7317137,2.12352,0.61936,2.212,17.1,3.83,17.52366685,18.86352,4.41936,19.37429043,2.12352,0.61936,2.212,16.74,3.8,17.16588477
01/05/2019 05:00,19.32152,4.60336,19.86232762,2.65152,0.77336,2.762,16.67,3.83,17.10432109,18.97152,4.57336,19.51497355,2.65152,0.77336,2.762,16.32,3.8,16.75656289
01/05/2019 05:30,19.79448,4.35714,20.26835236,2.18448,0.63714,2.2755,17.61,3.72,17.99862495,19.43448,4.31714,19.90820712,2.18448,0.63714,2.2755,17.25,3.68,17.638166
01/05/2019 06:00,20.50904,4.25222,20.94521656,1.61904,0.47222,1.6865,18.89,3.78,19.26448805,20.13904,4.22222,20.57688202,1.61904,0.47222,1.6865,18.52,3.75,18.89584346
01/05/2019 06:30,22.57768,3.68474,22.87638396,1.38768,0.40474,1.4455,21.19,3.28,21.44235295,22.19768,3.64474,22.49491336,1.38768,0.40474,1.4455,20.81,3.24,21.06071461
01/05/2019 07:00,24.6932,3.3751,24.9227893,1.9032,0.5551,1.9825,22.79,2.82,22.96380848,24.3132,3.3251,24.53951883,1.9032,0.5551,1.9825,22.41,2.77,22.58054472
01/05/2019 07:30,27.34344,2.69142,27.4755792,2.23344,0.65142,2.3265,25.11,2.04,25.19273109,26.92344,2.67142,27.05564832,2.23344,0.65142,2.3265,24.69,2.02,24.77249483
01/05/2019 08:00,28.78088,1.87984,28.84220609,2.33088,0.67984,2.428,26.45,1.2,26.47720718,28.33088,1.93984,28.39721361,2.33088,0.67984,2.428,26,1.26,26.03051286
01/05/2019 08:30,29.54168,1.64424,29.58740243,2.79168,0.81424,2.908,26.75,0.83,26.76287354,29.10168,1.70424,29.15153877,2.79168,0.81424,2.908,26.31,0.89,26.32504891
01/05/2019 09:00,29.83384,1.94612,29.89724723,4.20384,1.22612,4.379,25.63,0.72,25.64011115,29.41384,1.96612,29.4794778,4.20384,1.22612,4.379,25.21,0.74,25.22085843
01/05/2019 09:30,30.71192,2.29306,30.79740499,5.22192,1.52306,5.4395,25.49,0.77,25.5016274,30.30192,2.32306,30.39083683,5.22192,1.52306,5.4395,25.08,0.8,25.09275593
01/05/2019 10:00,30.79608,2.57094,30.90320818,6.34608,1.85094,6.6105,24.45,0.72,24.46059893,30.39608,2.59094,30.50630508,6.34608,1.85094,6.6105,24.05,0.74,24.06138192
01/05/2019 10:30,31.0124,3.0132,31.15843911,7.8624,2.2932,8.19,23.15,0.72,23.16119384,30.6224,3.0332,30.7722551,7.8624,2.2932,8.19,22.76,0.74,22.7720267
01/05/2019 11:00,30.85456,2.65508,30.96858606,6.63456,1.93508,6.911,24.22,0.72,24.23069954,30.45456,2.67508,30.57182163,6.63456,1.93508,6.911,23.82,0.74,23.83149177
01/05/2019 11:30,30.32536,2.89448,30.46318226,7.45536,2.17448,7.766,22.87,0.72,22.88133082,29.94536,2.91448,30.08685393,7.45536,2.17448,7.766,22.49,0.74,22.50217101
01/05/2019 12:00,29.93608,2.16094,30.01397254,4.66608,1.36094,4.8605,25.27,0.8,25.28266007,29.52608,2.21094,29.6087429,4.66608,1.36094,4.8605,24.86,0.85,24.87452713
01/05/2019 12:30,29.95672,2.27696,30.04312933,5.40672,1.57696,5.632,24.55,0.7,24.55997761,29.54672,2.28696,29.63509488,5.40672,1.57696,5.632,24.14,0.71,24.15043892
01/05/2019 13:00,30.85584,2.79712,30.9823618,6.67584,1.94712,6.954,24.18,0.85,24.19493542,30.44584,2.85712,30.57960608,6.67584,1.94712,6.954,23.77,0.91,23.78741264
01/05/2019 13:30,29.61592,1.97506,29.68170446,3.44592,1.00506,3.5895,26.17,0.97,26.18797052,29.17592,2.03506,29.24680798,3.44592,1.00506,3.5895,25.73,1.03,25.75060776
01/05/2019 14:00,29.96736,3.08548,30.12578384,7.52736,2.19548,7.841,22.44,0.89,22.45764235,29.57736,3.11548,29.74098923,7.52736,2.19548,7.841,22.05,0.92,22.0691844
01/05/2019 14:30,29.64864,2.58002,29.76068475,5.58864,1.63002,5.8215,24.06,0.95,24.07874789,29.23864,2.63002,29.35668704,5.58864,1.63002,5.8215,23.65,1,23.67113221
01/05/2019 15:00,28.7204,2.2822,28.81093218,4.1904,1.2222,4.365,24.53,1.06,24.55289189,28.3004,2.3522,28.39798382,4.1904,1.2222,4.365,24.11,1.13,24.13646619
01/05/2019 15:30,28.94656,2.10608,29.02307545,3.58656,1.04608,3.736,25.36,1.06,25.38214333,28.50656,2.17608,28.5894961,3.58656,1.04608,3.736,24.92,1.13,24.94560683
01/05/2019 16:00,29.42664,2.11902,29.50283694,3.35664,0.97902,3.4965,26.07,1.14,26.0949133,28.98664,2.10902,29.06326313,3.35664,0.97902,3.4965,25.63,1.13,25.65489817
01/05/2019 16:30,29.49336,2.19598,29.57499978,3.00336,0.87598,3.1285,26.49,1.32,26.52286749,29.04336,2.26598,29.13162243,3.00336,0.87598,3.1285,26.04,1.39,26.0770723
01/05/2019 17:00,30.10008,2.39544,30.19524712,3.31008,0.96544,3.448,26.79,1.43,26.82813821,29.64008,2.45544,29.74161273,3.31008,0.96544,3.448,26.33,1.49,26.37212544
01/05/2019 17:30,30.82184,2.56512,30.92839572,3.65184,1.06512,3.804,27.17,1.5,27.21137446,30.36184,2.60512,30.47339788,3.65184,1.06512,3.804,26.71,1.54,26.75435852
01/05/2019 18:00,30.72592,3.00506,30.87252088,5.84592,1.70506,6.0895,24.88,1.3,24.91393987,30.30592,3.03506,30.45751757,5.84592,1.70506,6.0895,24.46,1.33,24.49613235
01/05/2019 18:30,29.8864,3.1602,30.05301597,5.0064,1.4602,5.215,24.88,1.7,24.93801115,29.4664,3.2002,29.63966952,5.0064,1.4602,5.215,24.46,1.74,24.5218107
01/05/2019 19:00,29.4916,2.9888,29.64266176,3.5616,1.0388,3.71,25.93,1.95,26.00321903,29.0416,3.0088,29.19704451,3.5616,1.0388,3.71,25.48,1.97,25.55604234
01/05/2019 19:30,28.78216,2.67188,28.90591076,1.65216,0.48188,1.721,27.13,2.19,27.21824756,28.31216,2.72188,28.44269739,1.65216,0.48188,1.721,26.66,2.24,26.75393803
01/05/2019 20:00,28.10712,2.77416,28.24369236,1.31712,0.38416,1.372,26.79,2.39,26.89639753,27.63712,2.78416,27.77700396,1.31712,0.38416,1.372,26.32,2.4,26.42919598
01/05/2019 20:30,27.58352,2.53936,27.7001611,1.16352,0.33936,1.212,26.42,2.2,26.51143904,27.11352,2.56936,27.23498811,1.16352,0.33936,1.212,25.95,2.23,26.04564071
01/05/2019 21:00,27.19704,2.38872,27.30173929,0.88704,0.25872,0.924,26.31,2.13,26.39607925,26.74704,2.48872,26.86257389,0.88704,0.25872,0.924,25.86,2.23,25.95597234
01/05/2019 21:30,26.4656,2.5883,26.59186493,0.8856,0.2583,0.9225,25.58,2.33,25.68589691,26.0256,2.5983,26.15498075,0.8856,0.2583,0.9225,25.14,2.34,25.24866729
01/05/2019 22:00,25.00656,2.90358,25.17456692,1.00656,0.29358,1.0485,24,2.61,24.14150161,24.58656,2.87358,24.75391675,1.00656,0.29358,1.0485,23.58,2.58,23.72072512
01/05/2019 22:30,23.64552,3.28286,23.87232259,0.93552,0.27286,0.9745,22.71,3.01,22.90860537,23.24552,3.28286,23.47618729,0.93552,0.27286,0.9745,22.31,3.01,22.51213451
01/05/2019 23:00,22.27016,3.62588,22.56340028,0.98016,0.28588,1.021,21.29,3.34,21.55039907,21.87016,3.63588,22.17032976,0.98016,0.28588,1.021,20.89,3.35,21.15690431
01/05/2019 23:30,20.97816,4.53738,21.46324799,0.84816,0.24738,0.8835,20.13,4.29,20.58205529,20.57816,4.56738,21.07893804,0.84816,0.24738,0.8835,19.73,4.32,20.19740825
02/05/2019 00:00,19.9192,4.5406,20.43016341,0.8592,0.2506,0.895,19.06,4.29,19.53682932,19.5292,4.5706,20.05691993,0.8592,0.2506,0.895,18.67,4.32,19.16327999
02/05/2019 00:30,19.32688,4.54284,19.85360637,0.86688,0.25284,0.903,18.46,4.29,18.9519313,18.93688,4.57284,19.48117783,0.86688,0.25284,0.903,18.07,4.32,18.57921688
02/05/2019 01:00,19.11256,4.28658,19.58736118,0.98256,0.28658,1.0235,18.13,4,18.56601465,18.72256,4.29658,19.20923873,0.98256,0.28658,1.0235,17.74,4.01,18.18756993
02/05/2019 01:30,19.40248,4.37114,19.88876806,1.27248,0.37114,1.3255,18.13,4,18.56601465,19.01248,4.38114,19.51073508,1.27248,0.37114,1.3255,17.74,4.01,18.18756993
02/05/2019 02:00,19.50392,4.08656,19.92744008,1.15392,0.33656,1.202,18.35,3.75,18.72925519,19.11392,4.09656,19.54798561,1.15392,0.33656,1.202,17.96,3.76,18.34936511
02/05/2019 02:30,19.43032,4.07426,19.85288215,1.42032,0.41426,1.4795,18.01,3.66,18.37813103,19.04032,4.07426,19.47134767,1.42032,0.41426,1.4795,17.62,3.66,17.99611069
02/05/2019 03:00,19.13576,4.23168,19.59807201,1.68576,0.49168,1.756,17.45,3.74,17.84629093,18.75576,4.24168,19.22941451,1.68576,0.49168,1.756,17.07,3.75,17.47705353
02/05/2019 03:30,18.96032,4.54426,19.49728272,2.14032,0.62426,2.2295,16.82,3.92,17.27074984,18.59032,4.55426,19.14004394,2.14032,0.62426,2.2295,16.45,3.93,16.91293588
02/05/2019 04:00,18.5936,5.1398,19.29091768,2.4336,0.7098,2.535,16.16,4.43,16.7562078,18.2236,5.1498,18.93726583,2.4336,0.7098,2.535,15.79,4.44,16.40236873
02/05/2019 04:30,18.72288,5.08084,19.40003017,2.40288,0.70084,2.503,16.32,4.38,16.89753828,18.34288,5.09084,19.03622595,2.40288,0.70084,2.503,15.94,4.39,16.53347211
02/05/2019 05:00,18.75416,4.86538,19.37499522,1.66416,0.48538,1.7335,17.09,4.38,17.64234962,18.37416,4.87538,19.00997333,1.66416,0.48538,1.7335,16.71,4.39,17.27704257
02/05/2019 05:30,19.24648,4.79564,19.83494783,1.83648,0.53564,1.913,17.41,4.26,17.92360734,18.86648,4.81564,19.4713753,1.83648,0.53564,1.913,17.03,4.28,17.55959282
02/05/2019 06:00,19.86072,4.77646,20.42701077,1.77072,0.51646,1.8445,18.09,4.26,18.58482445,19.48072,4.84646,20.0745268,1.77072,0.51646,1.8445,17.71,4.33,18.23164831
02/05/2019 06:30,21.60368,4.49274,22.06589455,1.96368,0.57274,2.0455,19.64,3.92,20.02738126,21.21368,4.52274,21.69044481,1.96368,0.57274,2.0455,19.25,3.95,19.6510814
02/05/2019 07:00,23.54936,3.92398,23.87404397,1.89936,0.55398,1.9785,21.65,3.37,21.91071427,23.15936,3.94398,23.49278472,1.89936,0.55398,1.9785,21.26,3.39,21.52857868
02/05/2019 07:30,25.94816,3.71238,26.21237823,3.12816,0.91238,3.2585,22.82,2.8,22.99113742,25.55816,3.69238,25.82350117,3.12816,0.91238,3.2585,22.43,2.78,22.60162162
02/05/2019 08:00,27.49152,3.28086,27.6865981,3.67152,1.07086,3.8245,23.82,2.21,23.92230131,27.08152,3.27086,27.27832932,3.67152,1.07086,3.8245,23.41,2.2,23.51314739
02/05/2019 08:30,28.42728,2.84754,28.56954204,4.99728,1.45754,5.2055,23.43,1.39,23.47119511,28.00728,2.94754,28.16195528,4.99728,1.45754,5.2055,23.01,1.49,23.0581916
02/05/2019 09:00,28.70504,2.83022,28.84422761,6.51504,1.90022,6.7865,22.19,0.93,22.20947996,28.30504,2.91022,28.45425574,6.51504,1.90022,6.7865,21.79,1.01,21.81339497
02/05/2019 09:30,29.98848,3.10164,30.14845109,8.02848,2.34164,8.363,21.96,0.76,21.97314725,29.58848,3.12164,29.75269374,8.02848,2.34164,8.363,21.56,0.78,21.57410485
02/05/2019 10:00,30.41288,3.24584,30.58559705,8.76288,2.55584,9.128,21.65,0.69,21.66099259,30.02288,3.24584,30.19782775,8.76288,2.55584,9.128,21.26,0.69,21.27119414
02/05/2019 10:30,30.00352,3.02436,30.15556277,8.00352,2.33436,8.337,22,0.69,22.01081779,29.61352,3.07436,29.77267634,8.00352,2.33436,8.337,21.61,0.74,21.62266635
02/05/2019 11:00,29.74544,2.83242,29.87999002,7.34544,2.14242,7.6515,22.4,0.69,22.41062471,29.34544,2.88242,29.48666129,7.34544,2.14242,7.6515,22,0.74,22.01244194
02/05/2019 11:30,29.79008,3.03794,29.94458124,8.05008,2.34794,8.3855,21.74,0.69,21.75094711,29.40008,3.08794,29.56180098,8.05008,2.34794,8.3855,21.35,0.74,21.36282051
02/05/2019 12:00,29.72152,2.72336,29.84602889,6.97152,2.03336,7.262,22.75,0.69,22.76046133,29.33152,2.71336,29.45675454,6.97152,2.03336,7.262,22.36,0.68,22.3703375
02/05/2019 12:30,30.04528,1.96904,30.10973213,4.38528,1.27904,4.568,25.66,0.69,25.66927541,29.61528,1.95904,29.68000416,4.38528,1.27904,4.568,25.23,0.68,25.23916203
02/05/2019 13:00,29.94784,1.67812,29.99481968,3.38784,0.98812,3.529,26.56,0.69,26.56896121,29.50784,1.66812,29.55495298,3.38784,0.98812,3.529,26.12,0.68,26.12884996
02/05/2019 13:30,30.4016,1.4763,30.43742342,2.4216,0.7063,2.5225,27.98,0.77,27.99059306,29.9416,1.5363,29.98098778,2.4216,0.7063,2.5225,27.52,0.83,27.53251351
02/05/2019 14:00,31.24448,2.91214,31.37989946,7.34448,2.14214,7.6505,23.9,0.77,23.91240055,30.84448,2.92214,30.98258944,7.34448,2.14214,7.6505,23.5,0.78,23.51294112
02/05/2019 14:30,29.4212,2.0241,29.49074415,4.4712,1.3041,4.6575,24.95,0.72,24.96038662,29.0112,2.0841,29.08596222,4.4712,1.3041,4.6575,24.54,0.78,24.55239296
02/05/2019 15:00,30.45736,3.47548,30.65501165,9.44736,2.75548,9.841,21.01,0.72,21.02233336,30.07736,3.46548,30.27634615,9.44736,2.75548,9.841,20.63,0.71,20.64221403
02/05/2019 15:30,29.61848,3.26164,29.79752763,8.50848,2.48164,8.863,21.11,0.78,21.12440532,29.23848,3.28164,29.4220644,8.50848,2.48164,8.863,20.73,0.8,20.74543082
02/05/2019 16:00,30.37712,3.13416,30.5383755,8.27712,2.41416,8.622,22.1,0.72,22.1117254,29.98712,3.15416,30.15254701,8.27712,2.41416,8.622,21.71,0.74,21.72260804
02/05/2019 16:30,31.0604,3.3772,31.24346216,9.1104,2.6572,9.49,21.95,0.72,21.96180548,30.6804,3.3972,30.86791072,9.1104,2.6572,9.49,21.57,0.74,21.58268982
02/05/2019 17:00,31.23432,4.02376,31.49243386,10.02432,2.92376,10.442,21.21,1.1,21.23850513,30.84432,3.99376,31.10180373,10.02432,2.92376,10.442,20.82,1.07,20.84747707
02/05/2019 17:30,30.81872,2.64046,30.93162672,3.97872,1.16046,4.1445,26.84,1.48,26.8807738,30.35872,2.69046,30.47770423,3.97872,1.16046,4.1445,26.38,1.53,26.42433159
02/05/2019 18:00,31.20048,2.40764,31.29323701,3.18048,0.92764,3.313,28.02,1.48,28.05905914,30.73048,2.45764,30.82859704,3.18048,0.92764,3.313,27.55,1.53,27.59245187
02/05/2019 18:30,30.71352,3.18936,30.87867109,4.52352,1.31936,4.712,26.19,1.87,26.25667534,30.25352,3.22936,30.42538806,4.52352,1.31936,4.712,25.73,1.91,25.80079456
02/05/2019 19:00,29.7724,2.8857,29.91192181,3.4824,1.0157,3.6275,26.29,1.87,26.35642237,29.3124,2.9257,29.45804668,3.4824,1.0157,3.6275,25.83,1.91,25.90052123
02/05/2019 19:30,29.13232,2.51276,29.24048617,1.55232,0.45276,1.617,27.58,2.06,27.65682556,28.65232,2.56276,28.76670263,1.55232,0.45276,1.617,27.1,2.11,27.18201795
02/05/2019 20:00,28.73464,2.87552,28.87816045,1.90464,0.55552,1.984,26.83,2.32,26.93011883,28.26464,2.90552,28.4135869,1.90464,0.55552,1.984,26.36,2.35,26.46454421
02/05/2019 20:30,28.35576,2.60168,28.47486372,0.96576,0.28168,1.006,27.39,2.32,27.48807923,27.87576,2.69168,28.00541263,0.96576,0.28168,1.006,26.91,2.41,27.0177016
02/05/2019 21:00,28.03032,2.75676,28.16555636,0.88032,0.25676,0.917,27.15,2.5,27.26485833,27.55032,2.76676,27.68889837,0.88032,0.25676,0.917,26.67,2.51,26.78785172
02/05/2019 21:30,27.24992,2.75956,27.38929191,0.88992,0.25956,0.927,26.36,2.5,26.47828544,26.78992,2.76956,26.93269901,0.88992,0.25956,0.927,25.9,2.51,26.02133932
02/05/2019 22:00,25.8372,3.1546,26.02906846,0.9072,0.2646,0.945,24.93,2.89,25.09695201,25.3972,3.1446,25.59113669,0.9072,0.2646,0.945,24.49,2.88,24.65876112
02/05/2019 22:30,24.01832,4.18076,24.37946779,0.92832,0.27076,0.967,23.09,3.91,23.41871474,23.60832,4.19076,23.97739024,0.92832,0.27076,0.967,22.68,3.92,23.0162725
02/05/2019 23:00,22.67216,4.47188,23.1089712,0.93216,0.27188,0.971,21.74,4.2,22.14198726,22.27216,4.46188,22.71469754,0.93216,0.27188,0.971,21.34,4.19,21.74745272
02/05/2019 23:30,21.7016,4.2713,22.11794399,0.8616,0.2513,0.8975,20.84,4.02,21.22418432,21.3016,4.2713,21.72561084,0.8616,0.2513,0.8975,20.44,4.02,20.83156259
03/05/2019 00:00,20.55896,4.34928,21.01397327,0.88896,0.25928,0.926,19.67,4.09,20.09071925,20.17896,4.34928,20.6423512,0.88896,0.25928,0.926,19.29,4.09,19.71882857
03/05/2019 00:30,19.86352,4.54686,20.37727564,1.22352,0.35686,1.2745,18.64,4.19,19.10512235,19.47352,4.54686,19.99729774,1.22352,0.35686,1.2745,18.25,4.19,18.72481242
03/05/2019 01:00,19.45512,4.63066,19.99861761,1.06512,0.31066,1.1095,18.39,4.32,18.8905929,19.06512,4.63066,19.61942437,1.06512,0.31066,1.1095,18,4.32,18.51114259
03/05/2019 01:30,19.67904,4.58222,20.20547835,1.13904,0.33222,1.1865,18.54,4.25,19.02088589,19.29904,4.58222,19.83556616,1.13904,0.33222,1.1865,18.16,4.25,18.65068631
03/05/2019 02:00,19.81672,4.58696,20.34066355,1.32672,0.38696,1.382,18.49,4.2,18.96101527,19.43672,4.57696,19.96834112,1.32672,0.38696,1.382,18.11,4.19,18.58838885
03/05/2019 02:30,19.5432,4.6626,20.09170239,1.2432,0.3626,1.295,18.3,4.3,18.79840419,19.1632,4.6726,19.72464005,1.2432,0.3626,1.295,17.92,4.31,18.43102005
03/05/2019 03:00,19.15504,4.65022,19.71142064,0.99504,0.29022,1.0365,18.16,4.36,18.67605954,18.77504,4.65022,19.34235438,0.99504,0.29022,1.0365,17.78,4.36,18.3067747
03/05/2019 03:30,18.9116,4.7563,19.50053856,0.9816,0.2863,1.0225,17.93,4.47,18.47879325,18.5416,4.7463,19.13944342,0.9816,0.2863,1.0225,17.56,4.46,18.11753846
03/05/2019 04:00,18.75744,4.74342,19.34790915,0.93744,0.27342,0.9765,17.82,4.47,18.37207936,18.37744,4.73342,18.9772381,0.93744,0.27342,0.9765,17.44,4.46,18.00125551
03/05/2019 04:30,18.85528,4.62404,19.4139983,0.90528,0.26404,0.943,17.95,4.36,18.47192735,18.47528,4.62404,19.04514943,0.90528,0.26404,0.943,17.57,4.36,18.10288651
03/05/2019 05:00,19.0896,4.6078,19.63783718,0.8496,0.2478,0.885,18.24,4.36,18.75385827,18.6996,4.6078,19.25894236,0.8496,0.2478,0.885,17.85,4.36,18.37476803
03/05/2019 05:30,19.44152,4.48836,19.95289642,0.85152,0.24836,0.887,18.59,4.24,19.06739888,19.05152,4.48836,19.57308841,0.85152,0.24836,0.887,18.2,4.24,18.68736472
03/05/2019 06:00,20.14784,4.40312,20.62335866,0.86784,0.25312,0.904,19.28,4.15,19.72158462,19.75784,4.39312,20.24034942,0.86784,0.25312,0.904,18.89,4.14,19.33834791
03/05/2019 06:30,22.29872,3.53046,22.57647141,1.09872,0.32046,1.1445,21.2,3.21,21.44164406,21.90872,3.56046,22.19614578,1.09872,0.32046,1.1445,20.81,3.24,21.06071461
03/05/2019 07:00,24.228,3.2165,24.44057807,1.188,0.3465,1.2375,23.04,2.87,23.21806409,23.828,3.2065,24.04277909,1.188,0.3465,1.2375,22.64,2.86,22.81992989
03/05/2019 07:30,27.01672,2.86946,27.16867609,1.26672,0.36946,1.3195,25.75,2.5,25.87107458,26.57672,2.82946,26.72691321,1.26672,0.36946,1.3195,25.31,2.46,25.42926857
03/05/2019 08:00,28.76144,2.31792,28.85469085,1.74144,0.50792,1.814,27.02,1.81,27.08055576,28.29144,2.31792,28.38623488,1.74144,0.50792,1.814,26.55,1.81,26.61162528
03/05/2019 08:30,29.73696,1.86828,29.79559129,2.25696,0.65828,2.351,27.48,1.21,27.50662647,29.27696,1.89828,29.33843646,2.25696,0.65828,2.351,27.02,1.24,27.04843803
03/05/2019 09:00,29.8664,1.8327,29.9225774,2.7864,0.8127,2.9025,27.08,1.02,27.09920294,29.4164,1.8427,29.47405863,2.7864,0.8127,2.9025,26.63,1.03,26.64991182
03/05/2019 09:30,30.12824,1.96282,30.19211003,2.71824,0.79282,2.8315,27.41,1.17,27.43495945,29.67824,1.97282,29.74373797,2.71824,0.79282,2.8315,26.96,1.18,26.98581109
03/05/2019 10:00,30.52424,2.12582,30.59817541,2.93424,0.85582,3.0565,27.59,1.27,27.61921433,30.07424,2.13582,30.14998572,2.93424,0.85582,3.0565,27.14,1.28,27.17016746
03/05/2019 10:30,30.6284,2.1562,30.70420305,3.0384,0.8862,3.165,27.59,1.27,27.61921433,30.1784,2.1662,30.25604483,3.0384,0.8862,3.165,27.14,1.28,27.17016746
03/05/2019 11:00,30.60024,2.25882,30.68349647,3.39024,0.98882,3.5315,27.21,1.27,27.23962188,30.15024,2.26882,30.23548439,3.39024,0.98882,3.5315,26.76,1.28,26.79059536
03/05/2019 11:30,31.07208,2.67394,31.18692211,5.36208,1.56394,5.5855,25.71,1.11,25.73395034,30.66208,2.67394,30.77845196,5.36208,1.56394,5.5855,25.3,1.11,25.3243381
03/05/2019 12:00,31.14472,2.71596,31.26291769,6.05472,1.76596,6.307,25.09,0.95,25.10797881,30.73472,2.73596,30.85625529,6.05472,1.76596,6.307,24.68,0.97,24.69905464
03/05/2019 12:30,31.34816,2.37738,31.43817856,5.16816,1.50738,5.3835,26.18,0.87,26.1944517,30.92816,2.40738,31.0217111,5.16816,1.50738,5.3835,25.76,0.9,25.77571725
03/05/2019 13:00,31.93776,2.37768,32.02614363,5.47776,1.59768,5.706,26.46,0.78,26.4714941,31.50776,2.38768,31.59810051,5.47776,1.59768,5.706,26.03,0.79,26.04198533
03/05/2019 13:30,31.25072,2.11646,31.3223068,4.89072,1.42646,5.0945,26.36,0.69,26.36902918,30.82072,2.11646,30.89330323,4.89072,1.42646,5.0945,25.93,0.69,25.93917886
03/05/2019 14:00,30.584,2.862,30.71761872,6.144,1.792,6.4,24.44,1.07,24.46341145,30.174,2.862,30.30942626,6.144,1.792,6.4,24.03,1.07,24.05381051
03/05/2019 14:30,30.40264,3.02952,30.55320786,7.95264,2.31952,8.284,22.45,0.71,22.46122437,30.02264,3.02952,30.17510404,7.95264,2.31952,8.284,22.07,0.71,22.08141753
03/05/2019 15:00,29.97104,3.54822,30.180343,9.25104,2.69822,9.6365,20.72,0.85,20.73742752,29.60104,3.56822,29.81532765,9.25104,2.69822,9.6365,20.35,0.87,20.36858856
03/05/2019 15:30,29.34856,1.98708,29.41575192,3.17856,0.92708,3.311,26.17,1.06,26.19145853,28.90856,1.99708,28.97745969,3.17856,0.92708,3.311,25.73,1.07,25.75223874
03/05/2019 16:00,30.32984,1.62912,30.37356131,1.77984,0.51912,1.854,28.55,1.11,28.57156979,29.86984,1.65912,29.91588242,1.77984,0.51912,1.854,28.09,1.14,28.11312327
03/05/2019 16:30,30.976,1.7605,31.02598808,2.916,0.8505,3.0375,28.06,0.91,28.074752,30.526,1.8105,30.57964333,2.916,0.8505,3.0375,27.61,0.96,27.62668456
03/05/2019 17:00,31.28056,2.21808,31.35910255,4.21056,1.22808,4.386,27.07,0.99,27.08809702,30.83056,2.23808,30.91168763,4.21056,1.22808,4.386,26.62,1.01,26.63915352
03/05/2019 17:30,31.63728,2.24004,31.71648254,3.97728,1.16004,4.143,27.66,1.08,27.68107657,31.18728,2.23004,31.26690762,3.97728,1.16004,4.143,27.21,1.07,27.23103009
03/05/2019 18:00,31.444,2.3645,31.53277654,4.164,1.2145,4.3375,27.28,1.15,27.30422861,30.984,2.3645,31.07409076,4.164,1.2145,4.3375,26.82,1.15,26.84464379
03/05/2019 18:30,31.09488,2.43184,31.1898286,3.67488,1.07184,3.828,27.42,1.36,27.45370649,30.63488,2.45184,30.73283898,3.67488,1.07184,3.828,26.96,1.38,26.99529589
03/05/2019 19:00,30.69328,2.40054,30.78701073,3.05328,0.89054,3.1805,27.64,1.51,27.68121565,30.23328,2.44054,30.33162467,3.05328,0.89054,3.1805,27.18,1.55,27.22416023
03/05/2019 19:30,29.97992,2.20206,30.06068315,2.02992,0.59206,2.1145,27.95,1.61,27.9963319,29.52992,2.22206,29.6134045,2.02992,0.59206,2.1145,27.5,1.63,27.54826492
03/05/2019 20:00,29.30376,2.58568,29.41761532,2.45376,0.71568,2.556,26.85,1.87,26.9150404,28.85376,2.58568,28.96938396,2.45376,0.71568,2.556,26.4,1.87,26.4661463
03/05/2019 20:30,28.4664,2.6052,28.58536332,1.5264,0.4452,1.59,26.94,2.16,27.02645371,27.9964,2.6252,28.11921208,1.5264,0.4452,1.59,26.47,2.18,26.55961784
03/05/2019 21:00,27.78392,2.58406,27.90382728,1.45392,0.42406,1.5145,26.33,2.16,26.41844999,27.33392,2.60406,27.45768219,1.45392,0.42406,1.5145,25.88,2.18,25.97165378
03/05/2019 21:30,26.83608,2.82094,26.98393767,1.06608,0.31094,1.1105,25.77,2.51,25.89194856,26.38608,2.77094,26.5311765,1.06608,0.31094,1.1105,25.32,2.46,25.43922169
03/05/2019 22:00,25.70152,3.33336,25.91677872,1.93152,0.56336,2.012,23.77,2.77,23.93085456,25.29152,3.30336,25.5063359,1.93152,0.56336,2.012,23.36,2.74,23.52014456
03/05/2019 22:30,24.3788,4.0734,24.7167651,3.9888,1.1634,4.155,20.39,2.91,20.59660652,23.9988,4.0734,24.34204159,3.9888,1.1634,4.155,20.01,2.91,20.22048961
03/05/2019 23:00,22.956,4.1405,23.32641585,1.956,0.5705,2.0375,21,3.57,21.30128869,22.556,4.2305,22.94929773,1.956,0.5705,2.0375,20.6,3.66,20.92260978
03/05/2019 23:30,21.84928,4.34854,22.27781041,1.22928,0.35854,1.2805,20.62,3.99,21.00248795,21.45928,4.33854,21.89346084,1.22928,0.35854,1.2805,20.23,3.98,20.61779086
04/05/2019 00:00,21.04816,4.09738,21.4432638,0.84816,0.24738,0.8835,20.2,3.85,20.56362079,20.66816,4.09738,21.07039061,0.84816,0.24738,0.8835,19.82,3.85,20.19046557
04/05/2019 00:30,20.12408,4.31494,20.58147961,0.87408,0.25494,0.9105,19.25,4.06,19.67348724,19.71408,4.51494,20.22448104,0.87408,0.25494,0.9105,18.84,4.26,19.31562062
04/05/2019 01:00,19.36032,4.79676,19.94569871,1.12032,0.32676,1.167,18.24,4.47,18.77973642,18.97032,4.77676,19.56247625,1.12032,0.32676,1.167,17.85,4.45,18.39633116
04/05/2019 01:30,19.82288,4.93584,20.42814451,1.32288,0.38584,1.378,18.5,4.55,19.05131229,19.45288,4.91584,20.06439691,1.32288,0.38584,1.378,18.13,4.53,18.68737007
04/05/2019 02:00,20.02952,4.95236,20.63268138,1.37952,0.40236,1.437,18.65,4.55,19.19700497,19.65952,4.93236,20.26881599,1.37952,0.40236,1.437,18.28,4.53,18.83293126
04/05/2019 02:30,19.71792,4.89356,20.31608473,1.17792,0.34356,1.227,18.54,4.55,19.09015715,19.34792,4.87356,19.95228296,1.17792,0.34356,1.227,18.17,4.53,18.72617954
04/05/2019 03:00,19.29656,5.00608,19.93534712,1.18656,0.34608,1.236,18.11,4.66,18.6999385,18.90656,4.97608,19.55043179,1.18656,0.34608,1.236,17.72,4.63,18.31489285
04/05/2019 03:30,18.92168,5.45424,19.6920976,1.83168,0.53424,1.908,17.09,4.92,17.78410807,18.54168,5.40424,19.31320034,1.83168,0.53424,1.908,16.71,4.87,17.40520037
04/05/2019 04:00,18.80648,5.30814,19.54123948,1.53648,0.44814,1.6005,17.27,4.86,17.94080544,18.43648,5.31814,19.18818407,1.53648,0.44814,1.6005,16.9,4.87,17.58769172
04/05/2019 04:30,19.03328,5.48554,19.80800082,2.69328,0.78554,2.8055,16.34,4.7,17.00251746,18.66328,5.46554,19.44711156,2.69328,0.78554,2.8055,15.97,4.68,16.6416135
04/05/2019 05:00,18.9992,5.4756,19.77250101,2.6592,0.7756,2.77,16.34,4.7,17.00251746,18.6292,5.4556,19.41161158,2.6592,0.7756,2.77,15.97,4.68,16.6416135
04/05/2019 05:30,18.96744,5.58592,19.77286733,2.79744,0.81592,2.914,16.17,4.77,16.85887897,18.60744,5.55592,19.41919335,2.79744,0.81592,2.914,15.81,4.74,16.5052628
04/05/2019 06:00,18.93312,5.80966,19.8044233,2.91312,0.84966,3.0345,16.02,4.96,16.77027132,18.57312,5.76966,19.44864425,2.91312,0.84966,3.0345,15.66,4.92,16.41468854
04/05/2019 06:30,19.94536,5.64948,20.73002677,3.25536,0.94948,3.391,16.69,4.7,17.33914934,19.57536,5.60948,20.36322629,3.25536,0.94948,3.391,16.32,4.66,16.9722715
04/05/2019 07:00,20.6064,5.5677,21.34532746,3.6264,1.0577,3.7775,16.98,4.51,17.56873644,20.2264,5.5577,20.9760646,3.6264,1.0577,3.7775,16.6,4.5,17.19912788
04/05/2019 07:30,21.8308,5.5419,22.5232432,4.3608,1.2719,4.5425,17.47,4.27,17.98426535,21.4608,5.5219,22.15981309,4.3608,1.2719,4.5425,17.1,4.25,17.62022985
04/05/2019 08:00,22.95192,5.71056,23.65166225,6.00192,1.75056,6.252,16.95,3.96,17.40643846,22.59192,5.71056,23.30247508,6.00192,1.75056,6.252,16.59,3.96,17.05607516
04/05/2019 08:30,24.85552,5.52036,25.4611714,8.67552,2.53036,9.037,16.18,2.99,16.45395089,24.48552,5.59036,25.11558908,8.67552,2.53036,9.037,15.81,3.06,16.10340647
04/05/2019 09:00,26.08792,5.22606,26.60622621,10.47792,3.05606,10.9145,15.61,2.17,15.76010787,25.74792,5.20606,26.26896353,10.47792,3.05606,10.9145,15.27,2.15,15.42061607
04/05/2019 09:30,27.38568,5.43374,27.91954512,12.83568,3.74374,13.3705,14.55,1.69,14.64781895,27.07568,5.40374,27.60965145,12.83568,3.74374,13.3705,14.24,1.66,14.33642912
04/05/2019 10:00,28.0876,5.3718,28.59666954,13.6176,3.9718,14.185,14.47,1.4,14.53756857,27.7676,5.3418,28.27674728,13.6176,3.9718,14.185,14.15,1.37,14.21616685
04/05/2019 10:30,28.234,5.3345,28.73352826,13.764,4.0145,14.3375,14.47,1.32,14.53008259,27.914,5.3045,28.41353755,13.764,4.0145,14.3375,14.15,1.29,14.20868045
04/05/2019 11:00,28.32752,5.37636,28.83320371,13.90752,4.05636,14.487,14.42,1.32,14.48029005,28.00752,5.34636,28.51323801,13.90752,4.05636,14.487,14.1,1.29,14.15888767
04/05/2019 11:30,28.44848,5.41164,28.95862327,14.02848,4.09164,14.613,14.42,1.32,14.48029005,28.12848,5.38164,28.63867029,14.02848,4.09164,14.613,14.1,1.29,14.15888767
04/05/2019 12:00,28.16824,5.19282,28.64288959,13.27824,3.87282,13.8315,14.89,1.32,14.94839456,27.84824,5.16282,28.3227679,13.27824,3.87282,13.8315,14.57,1.29,14.62699559
04/05/2019 12:30,28.74048,5.31264,29.22737303,12.90048,3.76264,13.438,15.84,1.55,15.91565581,28.41048,5.28264,28.89743344,12.90048,3.76264,13.438,15.51,1.52,15.584303
04/05/2019 13:00,28.42592,5.43006,28.93991153,14.12592,4.12006,14.7145,14.3,1.31,14.35987813,28.10592,5.41006,28.6218708,14.12592,4.12006,14.7145,13.98,1.29,14.03939101
04/05/2019 13:30,27.4736,5.2348,27.96787135,12.8736,3.7548,13.41,14.6,1.48,14.67482198,27.1536,5.1948,27.64604746,12.8736,3.7548,13.41,14.28,1.44,14.3524214
04/05/2019 14:00,27.3792,5.3656,27.90000459,13.6992,3.9956,14.27,13.68,1.37,13.748429,27.0692,5.3356,27.59003835,13.6992,3.9956,14.27,13.37,1.34,13.43698255
04/05/2019 14:30,26.52368,4.76274,26.9478996,7.96368,2.32274,8.2955,18.56,2.44,18.71970085,26.13368,4.80274,26.57132932,7.96368,2.32274,8.2955,18.17,2.48,18.33846504
04/05/2019 15:00,27.362,6.116,28.0371985,14.112,4.116,14.7,13.25,2,13.40009328,27.072,6.076,27.74546738,14.112,4.116,14.7,12.96,1.96,13.10737197
04/05/2019 15:30,26.55536,4.61948,26.95415998,8.53536,2.48948,8.891,18.02,2.13,18.14544847,26.18536,4.59948,26.58624258,8.53536,2.48948,8.891,17.65,2.11,17.77567439
04/05/2019 16:00,26.65872,5.26296,27.17326075,11.11872,3.24296,11.582,15.54,2.02,15.67073706,26.31872,5.22296,26.83196477,11.11872,3.24296,11.582,15.2,1.98,15.32841805
04/05/2019 16:30,26.68608,5.42094,27.23111192,11.14608,3.25094,11.6105,15.54,2.17,15.69077755,26.34608,5.38094,26.88996926,11.14608,3.25094,11.6105,15.2,2.13,15.34851459
04/05/2019 17:00,26.53536,5.08448,27.01809148,9.61536,2.80448,10.016,16.92,2.28,17.07292594,26.18536,5.04448,26.66683065,9.61536,2.80448,10.016,16.57,2.24,16.72072068
04/05/2019 17:30,26.91912,4.92016,27.3650689,8.70912,2.54016,9.072,18.21,2.38,18.36487136,26.54912,4.89016,26.99572999,8.70912,2.54016,9.072,17.84,2.35,17.99411293
04/05/2019 18:00,27.17512,5.24816,27.67725294,10.24512,2.98816,10.672,16.93,2.26,17.08017857,26.82512,5.20816,27.32603143,10.24512,2.98816,10.672,16.58,2.22,16.72796461
04/05/2019 18:30,26.92432,5.34376,27.44949505,9.78432,2.85376,10.192,17.14,2.49,17.31992206,26.56432,5.30376,27.08861324,9.78432,2.85376,10.192,16.78,2.45,16.95791556
04/05/2019 19:00,26.31272,4.94746,26.77380425,7.60272,2.21746,7.9195,18.71,2.73,18.90811995,25.94272,4.90746,26.4028007,7.60272,2.21746,7.9195,18.34,2.69,18.53622669
04/05/2019 19:30,25.48592,4.60256,25.89817902,4.46592,1.30256,4.652,21.02,3.3,21.27746225,25.09592,4.58256,25.51088115,4.46592,1.30256,4.652,20.63,3.28,20.88911918
04/05/2019 20:00,24.72712,4.44916,25.12420125,3.11712,0.90916,3.247,21.61,3.54,21.89802959,24.32712,4.43916,24.72882749,3.11712,0.90916,3.247,21.21,3.53,21.50174412
04/05/2019 20:30,24.66432,4.56126,25.08253922,3.12432,0.91126,3.2545,21.54,3.65,21.84706159,24.27432,4.56126,24.6991438,3.12432,0.91126,3.2545,21.15,3.65,21.46264196
04/05/2019 21:00,24.90744,4.44592,25.30112195,3.51744,1.02592,3.664,21.39,3.42,21.66168276,24.51744,4.43592,24.91550221,3.51744,1.02592,3.664,21,3.41,21.27505817
04/05/2019 21:30,24.9316,4.4838,25.33158386,3.9216,1.1438,4.085,21.01,3.34,21.27382664,24.5416,4.4738,24.94604211,3.9216,1.1438,4.085,20.62,3.33,20.88715634
04/05/2019 22:00,24.36072,4.35146,24.74631049,2.61072,0.76146,2.7195,21.75,3.59,22.04428724,23.96072,4.34146,24.3508599,2.61072,0.76146,2.7195,21.35,3.58,21.6480692
04/05/2019 22:30,23.7296,4.6178,24.17473874,2.7696,0.8078,2.885,20.96,3.81,21.30346685,23.3296,4.6178,23.78222683,2.7696,0.8078,2.885,20.56,3.81,20.91003826
04/05/2019 23:00,22.71024,4.81882,23.21585723,2.43024,0.70882,2.5315,20.28,4.11,20.69228117,22.33024,4.79882,22.84005893,2.43024,0.70882,2.5315,19.9,4.09,20.31595678
04/05/2019 23:30,21.65032,4.82426,22.18129484,2.62032,0.76426,2.7295,19.03,4.06,19.45827587,21.26032,4.79426,21.79417664,2.62032,0.76426,2.7295,18.64,4.03,19.0706712
05/05/2019 00:00,20.80984,4.76412,21.34821492,2.61984,0.76412,2.729,18.19,4,18.62461006,20.42984,4.79412,20.98480281,2.61984,0.76412,2.729,17.81,4.03,18.26025739
05/05/2019 00:30,19.9672,4.8696,20.55242273,2.7072,0.7896,2.82,17.26,4.08,17.73567027,19.5972,4.9096,20.20283198,2.7072,0.7896,2.82,16.89,4.12,17.38523799
05/05/2019 01:00,19.11768,5.63974,19.93219395,2.70768,0.78974,2.8205,16.41,4.85,17.11170944,18.74768,5.59974,19.56610829,2.70768,0.78974,2.8205,16.04,4.81,16.74567705
05/05/2019 01:30,19.64096,4.96778,20.25947057,2.46096,0.71778,2.5635,17.18,4.25,17.6978784,19.26096,5.06778,19.91650005,2.46096,0.71778,2.5635,16.8,4.35,17.35403411
05/05/2019 02:00,20.1324,4.8582,20.71027854,3.1824,0.9282,3.315,16.95,3.93,17.39963793,19.7724,4.8482,20.35811497,3.1824,0.9282,3.315,16.59,3.92,17.04683255
05/05/2019 02:30,20.00272,4.88746,20.59116492,3.28272,0.95746,3.4195,16.72,3.93,17.1756601,19.64272,4.87746,20.23922096,3.28272,0.95746,3.4195,16.36,3.92,16.82307939
05/05/2019 03:00,19.49624,5.16932,20.16990936,3.42624,0.99932,3.569,16.07,4.17,16.60222274,19.13624,5.15932,19.81954248,3.42624,0.99932,3.569,15.71,4.16,16.25145224
05/05/2019 03:30,19.09392,5.27656,19.80959026,2.59392,0.75656,2.702,16.5,4.52,17.10790461,18.72392,5.26656,19.45049702,2.59392,0.75656,2.702,16.13,4.51,16.74864174
05/05/2019 04:00,18.78488,5.10184,19.46536637,1.99488,0.58184,2.078,16.79,4.52,17.38776869,18.42488,5.09184,19.11551824,1.99488,0.58184,2.078,16.43,4.51,17.0377522
05/05/2019 04:30,18.65184,4.99012,19.30783346,1.37184,0.40012,1.429,17.28,4.59,17.87921978,18.28184,4.97012,18.94538906,1.37184,0.40012,1.429,16.91,4.57,17.51664922
05/05/2019 05:00,18.6056,5.1458,19.3040827,1.9056,0.5558,1.985,16.7,4.59,17.31929848,18.2456,5.1258,18.95193249,1.9056,0.5558,1.985,16.34,4.57,16.96704158
05/05/2019 05:30,18.33848,5.30914,19.09153782,2.08848,0.60914,2.1755,16.25,4.7,16.91604268,17.96848,5.26914,18.72511976,2.08848,0.60914,2.1755,15.88,4.66,16.54962235
05/05/2019 06:00,18.3204,5.5447,19.14107505,2.6904,0.7847,2.8025,15.63,4.76,16.3387423,17.9604,5.5247,18.79090946,2.6904,0.7847,2.8025,15.27,4.74,15.98876168
05/05/2019 06:30,18.81616,5.59888,19.63148834,2.87616,0.83888,2.996,15.94,4.76,16.63554027,18.45616,5.51888,19.26364136,2.87616,0.83888,2.996,15.58,4.68,16.26772264
05/05/2019 07:00,19.32136,5.59748,20.11583293,2.87136,0.83748,2.991,16.45,4.76,17.12483869,18.95136,5.59748,19.76071426,2.87136,0.83748,2.991,16.08,4.76,16.76973464
05/05/2019 07:30,20.25544,5.52242,20.99476059,3.02544,0.88242,3.1515,17.23,4.64,17.84383647,19.88544,5.48242,20.62735206,3.02544,0.88242,3.1515,16.86,4.6,17.47625818
05/05/2019 08:00,21.37912,5.46016,22.06536016,3.42912,1.00016,3.572,17.95,4.46,18.49578601,21.00912,5.45016,21.70454715,3.42912,1.00016,3.572,17.58,4.45,18.13446718
05/05/2019 08:30,22.58288,5.42334,23.22496686,4.50288,1.31334,4.6905,18.08,4.11,18.54126479,22.20288,5.39334,22.84854474,4.50288,1.31334,4.6905,17.7,4.08,18.16415151
05/05/2019 09:00,23.48304,5.62922,24.14831848,5.96304,1.73922,6.2115,17.52,3.89,17.94665707,23.12304,5.60922,23.79366151,5.96304,1.73922,6.2115,17.16,3.87,17.5909778
05/05/2019 09:30,24.73304,5.77422,25.39812757,7.28304,2.12422,7.5865,17.45,3.65,17.82764707,24.37304,5.75422,25.04308541,7.28304,2.12422,7.5865,17.09,3.63,17.47126212
05/05/2019 10:00,25.34608,5.57594,25.95216519,7.66608,2.23594,7.9855,17.68,3.34,17.99272075,24.98608,5.56594,25.59851327,7.66608,2.23594,7.9855,17.32,3.33,17.6372135
05/05/2019 10:30,25.71856,5.30708,26.26041558,7.97856,2.32708,8.311,17.74,2.98,17.98855192,25.35856,5.25708,25.89775001,7.97856,2.32708,8.311,17.38,2.93,17.6252461
05/05/2019 11:00,26.41176,4.68468,26.82400591,7.42176,2.16468,7.731,18.99,2.52,19.1564741,26.04176,4.68468,26.45977117,7.42176,2.16468,7.731,18.62,2.52,18.78975253
05/05/2019 11:30,26.7032,3.9126,26.98831838,5.0832,1.4826,5.295,21.62,2.43,21.75613247,26.3132,3.8826,26.59810288,5.0832,1.4826,5.295,21.23,2.4,21.36522642
05/05/2019 12:00,26.7492,3.9531,27.03972449,4.8792,1.4231,5.0825,21.87,2.53,22.01585338,26.3592,3.9331,26.65101687,4.8792,1.4231,5.0825,21.48,2.51,21.62615315
05/05/2019 12:30,27.22408,4.30744,27.56273882,6.57408,1.91744,6.848,20.65,2.39,20.78784741,26.85408,4.28744,27.19418604,6.57408,1.91744,6.848,20.28,2.37,20.41801411
05/05/2019 13:00,26.84944,3.83192,27.12150511,4.42944,1.29192,4.614,22.42,2.54,22.56342173,26.45944,3.81192,26.7326149,4.42944,1.29192,4.614,22.03,2.52,22.1736623
05/05/2019 13:30,26.82664,4.11402,27.14026113,5.39664,1.57402,5.6215,21.43,2.54,21.58000232,26.44664,4.09402,26.76164732,5.39664,1.57402,5.6215,21.05,2.52,21.20030424
05/05/2019 14:00,26.71984,3.98662,27.01560639,4.95984,1.44662,5.1665,21.76,2.54,21.90774292,26.32984,3.90662,26.61807946,4.95984,1.44662,5.1665,21.37,2.46,21.51112503
05/05/2019 14:30,26.7172,4.2046,27.04602442,5.7072,1.6646,5.945,21.01,2.54,21.16297947,26.3472,4.1246,26.66809466,5.7072,1.6646,5.945,20.64,2.46,20.78608188
05/05/2019 15:00,25.85888,4.32634,26.21829309,5.19888,1.51634,5.4155,20.66,2.81,20.85022062,25.47888,4.29634,25.83857317,5.19888,1.51634,5.4155,20.28,2.78,20.46965559
05/05/2019 15:30,26.02336,4.53848,26.41615162,5.10336,1.48848,5.316,20.92,3.05,21.141166,25.62336,4.48848,26.0135163,5.10336,1.48848,5.316,20.52,3,20.73813878
05/05/2019 16:00,25.51104,4.11322,25.84050581,3.13104,0.91322,3.2615,22.38,3.2,22.60761819,25.12104,4.08322,25.45072369,3.13104,0.91322,3.2615,21.99,3.17,22.21731307
05/05/2019 16:30,26.18256,4.09908,26.50148873,3.08256,0.89908,3.211,23.1,3.2,23.32059176,25.78256,4.06908,26.10168217,3.08256,0.89908,3.211,22.7,3.17,22.92027269
05/05/2019 17:00,26.32992,3.86206,26.61165524,2.26992,0.66206,2.3645,24.06,3.2,24.27186849,25.90992,3.83206,26.19176661,2.26992,0.66206,2.3645,23.64,3.17,23.85159324
05/05/2019 17:30,26.49632,4.08726,26.80971219,2.35632,0.68726,2.4545,24.14,3.4,24.37826081,26.07632,4.04726,26.38853498,2.35632,0.68726,2.4545,23.72,3.36,23.95679444
05/05/2019 18:00,26.07592,4.30256,26.42850027,2.54592,0.74256,2.652,23.53,3.56,23.79778351,25.68592,4.27256,26.03884128,2.54592,0.74256,2.652,23.14,3.53,23.40770172
05/05/2019 18:30,25.32944,4.28942,25.69006918,2.08944,0.60942,2.1765,23.24,3.68,23.52955588,24.93944,4.28942,25.30562766,2.08944,0.60942,2.1765,22.85,3.68,23.14443562
05/05/2019 19:00,24.97808,4.36694,25.35694472,1.73808,0.50694,1.8105,23.24,3.86,23.55837855,24.58808,4.33694,24.96763358,1.73808,0.50694,1.8105,22.85,3.83,23.16875914
05/05/2019 19:30,24.93944,4.53942,25.3492012,1.36944,0.39942,1.4265,23.57,4.14,23.9308274,24.52944,4.51942,24.9423051,1.36944,0.39942,1.4265,23.16,4.12,23.52360517
05/05/2019 20:00,24.74072,4.33146,25.11702156,1.17072,0.34146,1.2195,23.57,3.99,23.90533413,24.33072,4.32146,24.71151457,1.17072,0.34146,1.2195,23.16,3.98,23.49948936
05/05/2019 20:30,24.62888,4.20884,24.98591732,1.05888,0.30884,1.103,23.57,3.9,23.89047718,24.21888,4.21884,24.5835872,1.05888,0.30884,1.103,23.16,3.91,23.4877351
05/05/2019 21:00,24.46664,4.07152,24.80309956,0.89664,0.26152,0.934,23.57,3.81,23.87595024,24.05664,4.07152,24.39875413,0.89664,0.26152,0.934,23.16,3.81,23.47129523
05/05/2019 21:30,24.29528,4.14404,24.64617004,0.90528,0.26404,0.943,23.39,3.88,23.70962885,23.88528,4.13404,24.24039784,0.90528,0.26404,0.943,22.98,3.87,23.30358985
05/05/2019 22:00,23.72488,4.27934,24.10773075,1.09488,0.31934,1.1405,22.63,3.96,22.97386559,23.30488,4.30934,23.69995449,1.09488,0.31934,1.1405,22.21,3.99,22.56555339
05/05/2019 22:30,22.71048,5.47764,23.36173028,1.98048,0.57764,2.063,20.73,4.9,21.30124175,22.31048,5.44764,22.96593781,1.98048,0.57764,2.063,20.33,4.87,20.90516204
05/05/2019 23:00,21.97584,5.53462,22.66207321,2.17584,0.63462,2.2665,19.8,4.9,20.39730374,21.58584,5.50462,22.27665437,2.17584,0.63462,2.2665,19.41,4.87,20.01162162
05/05/2019 23:30,21.06848,5.23414,21.70891686,1.48848,0.43414,1.5505,19.58,4.8,20.15977182,20.68848,5.19414,21.3305484,1.48848,0.43414,1.5505,19.2,4.76,19.78124364
06/05/2019 00:00,20.18704,5.14872,20.83328831,1.36704,0.39872,1.424,18.82,4.75,19.41017517,19.78704,5.25872,20.47391238,1.36704,0.39872,1.424,18.42,4.86,19.05035433
06/05/2019 00:30,19.19656,5.83858,20.06481827,1.60656,0.46858,1.6735,17.59,5.37,18.39143823,18.81656,5.79858,19.68975521,1.60656,0.46858,1.6735,17.21,5.33,18.01646469
06/05/2019 01:00,18.85672,5.80196,19.72913148,1.68672,0.49196,1.757,17.17,5.31,17.97233986,18.48672,5.75196,19.3608848,1.68672,0.49196,1.757,16.8,5.26,17.60419268
06/05/2019 01:30,18.99592,5.67506,19.82552099,1.76592,0.51506,1.8395,17.23,5.16,17.98606405,18.61592,5.66506,19.45881246,1.76592,0.51506,1.8395,16.85,5.15,17.61944948
06/05/2019 02:00,19.3932,5.6101,20.18834882,1.5432,0.4501,1.6075,17.85,5.16,18.58085305,19.0232,5.6001,19.83036203,1.5432,0.4501,1.6075,17.48,5.15,18.2228675
06/05/2019 02:30,19.4412,5.5741,20.22451108,1.5912,0.4641,1.6575,17.85,5.11,18.56702992,19.0712,5.5541,19.86350161,1.5912,0.4641,1.6575,17.48,5.09,18.20600176
06/05/2019 03:00,19.04536,5.74698,19.89355465,1.87536,0.54698,1.9535,17.17,5.2,17.94014771,18.68536,5.70698,19.53745887,1.87536,0.54698,1.9535,16.81,5.16,17.58413205
06/05/2019 03:30,18.90704,5.93872,19.81778385,1.84704,0.53872,1.924,17.06,5.4,17.89423371,18.53704,5.91872,19.45901073,1.84704,0.53872,1.924,16.69,5.38,17.53569217
06/05/2019 04:00,18.57264,5.95952,19.50535401,1.71264,0.49952,1.784,16.86,5.46,17.72205406,18.20264,5.87952,19.12863974,1.71264,0.49952,1.784,16.49,5.38,17.34544609
06/05/2019 04:30,18.56656,6.03358,19.52232665,1.96656,0.57358,2.0485,16.6,5.46,17.47488484,18.20656,5.95358,19.15525886,1.96656,0.57358,2.0485,16.24,5.38,17.10795137
06/05/2019 05:00,18.53736,5.94548,19.46747154,2.00736,0.58548,2.091,16.53,5.36,17.37729841,18.16736,5.96548,19.12171334,2.00736,0.58548,2.091,16.16,5.38,17.03202865
06/05/2019 05:30,18.81192,5.05056,19.47810284,2.16192,0.63056,2.252,16.65,4.42,17.2266915,18.38192,5.71056,19.24851886,2.16192,0.63056,2.252,16.22,5.08,16.9969056
06/05/2019 06:00,19.16496,5.18228,19.85325459,1.82496,0.53228,1.901,17.34,4.65,17.95266276,18.80496,5.16228,19.50065782,1.82496,0.53228,1.901,16.98,4.63,17.5999233
06/05/2019 06:30,19.99728,5.30254,20.68835754,2.23728,0.65254,2.3305,17.76,4.65,18.35865191,19.62728,5.28254,20.32573121,2.23728,0.65254,2.3305,17.39,4.63,17.99580507
06/05/2019 07:00,20.82624,5.11682,21.4456084,2.04624,0.59682,2.1315,18.78,4.52,19.31628329,20.43624,5.10682,21.06465086,2.04624,0.59682,2.1315,18.39,4.51,18.93494653
06/05/2019 07:30,21.92824,5.05782,22.50398304,2.35824,0.68782,2.4565,19.57,4.37,20.05197746,21.54824,5.04782,22.13158679,2.35824,0.68782,2.4565,19.19,4.36,19.67906756
06/05/2019 08:00,22.74816,5.05238,23.3024747,2.88816,0.84238,3.0085,19.86,4.21,20.30132262,22.36816,5.03238,22.92726391,2.88816,0.84238,3.0085,19.48,4.19,19.92552383
06/05/2019 08:30,23.74248,5.02864,24.26916926,3.73248,1.08864,3.888,20.01,3.94,20.39420751,23.35248,5.00864,23.88356751,3.73248,1.08864,3.888,19.62,3.92,20.00776849
06/05/2019 09:00,24.89216,4.35438,25.27014552,4.47216,1.30438,4.6585,20.42,3.05,20.64652271,24.52216,4.31438,24.89879929,4.47216,1.30438,4.6585,20.05,3.01,20.27467879
06/05/2019 09:30,25.98536,4.30698,26.33987492,5.47536,1.59698,5.7035,20.51,2.71,20.68826237,25.62536,4.25698,25.97654623,5.47536,1.59698,5.7035,20.15,2.66,20.32481488
06/05/2019 10:00,26.6504,4.1822,26.9765568,5.8704,1.7122,6.115,20.78,2.47,20.92628252,26.2904,4.1422,26.61471309,5.8704,1.7122,6.115,20.42,2.43,20.5640779
06/05/2019 10:30,27.15344,4.78642,27.57207138,6.91344,2.01642,7.2015,20.24,2.77,20.42866858,26.79344,4.72642,27.20712173,6.91344,2.01642,7.2015,19.88,2.71,20.06386055
06/05/2019 11:00,27.47672,4.76946,27.88759385,7.74672,2.25946,8.0695,19.73,2.51,19.88901707,27.12672,4.71946,27.53420129,7.74672,2.25946,8.0695,19.38,2.46,19.53550614
06/05/2019 11:30,27.4816,4.4588,27.84096327,6.6816,1.9488,6.96,20.8,2.51,20.95089736,27.1216,4.4088,27.47760368,6.6816,1.9488,6.96,20.44,2.46,20.58750106
06/05/2019 12:00,27.82096,4.00528,28.10779399,4.92096,1.43528,5.126,22.9,2.57,23.04376054,27.45096,3.97528,27.73730441,4.92096,1.43528,5.126,22.53,2.54,22.67272591
06/05/2019 12:30,28.39808,4.28694,28.71983291,7.01808,2.04694,7.3105,21.38,2.24,21.49702305,28.02808,4.24694,28.34801171,7.01808,2.04694,7.3105,21.01,2.2,21.12486923
06/05/2019 13:00,28.01472,4.19096,28.32646611,6.41472,1.87096,6.682,21.6,2.32,21.72423531,27.64472,4.16096,27.95611082,6.41472,1.87096,6.682,21.23,2.29,21.35314965
06/05/2019 13:30,27.54336,3.82348,27.80747524,5.46336,1.59348,5.691,22.08,2.23,22.19232525,27.17336,3.79348,27.43687271,5.46336,1.59348,5.691,21.71,2.2,21.82118466
06/05/2019 14:00,27.28552,4.00286,27.57757223,5.73552,1.67286,5.9745,21.55,2.33,21.67559457,26.91552,3.96286,27.20568831,5.73552,1.67286,5.9745,21.18,2.29,21.30343869
