Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/05/2019 14:30,27.20544,3.84242,27.47544644,6.14544,1.79242,6.4015,21.06,2.05,21.15953922,26.83544,3.78242,27.10069263,6.14544,1.79242,6.4015,20.69,1.99,20.78548051
06/05/2019 15:00,27.25248,4.11864,27.5619459,7.09248,2.06864,7.388,20.16,2.05,20.26396062,26.89248,4.05864,27.19702262,7.09248,2.06864,7.388,19.8,1.99,19.89975125
06/05/2019 15:30,27.19328,4.02554,27.4896244,6.77328,1.97554,7.0555,20.42,2.05,20.52264359,26.83328,3.96554,27.12471978,6.77328,1.97554,7.0555,20.06,1.99,20.15846472
06/05/2019 16:00,27.4,3.9825,27.68790903,6.18,1.8025,6.4375,21.22,2.18,21.33168535,26.24,3.7925,26.51265087,6.18,1.8025,6.4375,20.06,1.99,20.15846472
06/05/2019 16:30,28.07752,4.43386,28.42545064,7.72752,2.25386,8.0495,20.35,2.18,20.46643349,27.71752,4.38386,28.06205879,7.72752,2.25386,8.0495,19.99,2.13,20.10315896
06/05/2019 17:00,28.21744,3.75092,28.4656516,4.35744,1.27092,4.539,23.86,2.48,23.98853893,27.82744,3.68092,28.06983415,4.35744,1.27092,4.539,23.47,2.41,23.5934101
06/05/2019 17:30,28.50992,3.70456,28.74959657,3.88992,1.13456,4.052,24.62,2.57,24.75377345,28.10992,3.66456,28.3477795,3.88992,1.13456,4.052,24.22,2.53,24.35178228
06/05/2019 18:00,28.49432,3.82376,28.74973761,4.02432,1.17376,4.192,24.47,2.65,24.61307376,28.10432,3.78376,28.35788501,4.02432,1.17376,4.192,24.08,2.61,24.22103425
06/05/2019 18:30,27.84536,3.91448,28.11916121,3.61536,1.05448,3.766,24.23,2.86,24.3982069,27.45536,3.88448,27.7287933,3.61536,1.05448,3.766,23.84,2.83,24.00738428
06/05/2019 19:00,26.88776,3.75018,27.14802917,2.77776,0.81018,2.8935,24.11,2.94,24.28859197,26.48776,3.74018,26.75052105,2.77776,0.81018,2.8935,23.71,2.93,23.8903537
06/05/2019 19:30,26.08032,3.57676,26.32444308,1.60032,0.46676,1.667,24.48,3.11,24.67676032,25.68032,3.54676,25.92408806,1.60032,0.46676,1.667,24.08,3.08,24.27617762
06/05/2019 20:00,26.02136,3.49998,26.25568579,1.13136,0.32998,1.1785,24.89,3.17,25.09105418,25.62136,3.47998,25.85661132,1.13136,0.32998,1.1785,24.49,3.15,24.69175166
06/05/2019 20:30,25.86832,3.54576,26.11019712,1.28832,0.37576,1.342,24.58,3.17,24.78356915,25.45832,3.52576,25.70130426,1.28832,0.37576,1.342,24.17,3.15,24.37440051
06/05/2019 21:00,25.72128,3.47954,25.95556671,1.06128,0.30954,1.1055,24.66,3.17,24.86291415,25.32128,3.45954,25.5565185,1.06128,0.30954,1.1055,24.26,3.15,24.46364854
06/05/2019 21:30,25.59848,3.61414,25.85235359,1.00848,0.29414,1.0505,24.59,3.32,24.81311145,25.19848,3.60414,25.45492525,1.00848,0.29414,1.0505,24.19,3.31,24.41540907
06/05/2019 22:00,24.5612,3.6816,24.83559389,0.9312,0.2716,0.97,23.63,3.41,23.87477749,24.1712,3.6516,24.44547181,0.9312,0.2716,0.97,23.24,3.38,23.48450553
06/05/2019 22:30,23.54248,3.82114,23.85056552,1.03248,0.30114,1.0755,22.51,3.52,22.78355767,23.15248,3.81114,23.46406014,1.03248,0.30114,1.0755,22.12,3.51,22.396752
06/05/2019 23:00,22.004,4.497,22.45882956,0.984,0.287,1.025,21.02,4.21,21.43745554,21.634,4.467,22.09036091,0.984,0.287,1.025,20.65,4.18,21.06881345
06/05/2019 23:30,21.08432,4.22626,21.5037165,0.84432,0.24626,0.8795,20.24,3.98,20.62760287,20.72432,4.19626,21.14488206,0.84432,0.24626,0.8795,19.88,3.95,20.2686186
07/05/2019 00:00,19.98672,4.32446,20.44920367,0.90672,0.26446,0.9445,19.08,4.06,19.50717817,19.63672,4.26446,20.09443683,0.90672,0.26446,0.9445,18.73,4,19.15236017
07/05/2019 00:30,19.25704,4.66622,19.81431802,0.94704,0.27622,0.9865,18.31,4.39,18.82891925,18.90704,4.59622,19.45768228,0.94704,0.27622,0.9865,17.96,4.32,18.47224946
07/05/2019 01:00,18.93648,4.70564,19.51238895,0.87648,0.25564,0.913,18.06,4.45,18.60016398,18.59648,4.57564,19.15112398,0.87648,0.25564,0.913,17.72,4.32,18.2389912
07/05/2019 01:30,19.2472,4.7146,19.81620955,0.9072,0.2646,0.945,18.34,4.45,18.87215144,18.9072,4.6746,19.47650115,0.9072,0.2646,0.945,18,4.41,18.53235279
07/05/2019 02:00,19.55536,4.71698,20.11621249,0.91536,0.26698,0.9535,18.64,4.45,19.16382269,19.21536,4.67698,19.77635461,0.91536,0.26698,0.9535,18.3,4.41,18.82387048
07/05/2019 02:30,19.52656,4.83858,20.11711714,0.88656,0.25858,0.9235,18.64,4.58,19.19442627,19.18656,4.77858,19.77268094,0.88656,0.25858,0.9235,18.3,4.52,18.8499443
07/05/2019 03:00,19.2932,5.0951,19.95463882,0.9432,0.2751,0.9825,18.35,4.82,18.97247743,18.9532,5.0251,19.60804478,0.9432,0.2751,0.9825,18.01,4.75,18.62585837
07/05/2019 03:30,19.22288,5.11834,19.89262476,1.02288,0.29834,1.0655,18.2,4.82,18.82743743,18.87288,5.04834,19.53641053,1.02288,0.29834,1.0655,17.85,4.75,18.47119379
07/05/2019 04:00,18.95696,5.03328,19.61377679,1.17696,0.34328,1.226,17.78,4.69,18.38816195,18.61696,4.98328,19.27237088,1.17696,0.34328,1.226,17.44,4.64,18.04669499
07/05/2019 04:30,18.98048,5.09264,19.65180916,1.38048,0.40264,1.438,17.6,4.69,18.21417305,18.64048,5.04264,19.31050783,1.38048,0.40264,1.438,17.26,4.64,17.87280616
07/05/2019 05:00,19.02472,5.02096,19.67612793,1.13472,0.33096,1.182,17.89,4.69,18.49454514,18.68472,4.89096,19.31424995,1.13472,0.33096,1.182,17.55,4.56,18.13273559
07/05/2019 05:30,19.44024,4.79382,20.02257829,0.87024,0.25382,0.9065,18.57,4.54,19.11691659,19.10024,4.81382,19.69751332,0.87024,0.25382,0.9065,18.23,4.56,18.79166038
07/05/2019 06:00,20.57256,4.56908,21.07383964,0.92256,0.26908,0.961,19.65,4.3,20.11498198,20.22256,4.49908,20.7169895,0.92256,0.26908,0.961,19.3,4.23,19.75810973
07/05/2019 06:30,22.7276,3.9868,23.07462624,1.0176,0.2968,1.06,21.71,3.69,22.02135781,22.3576,3.9368,22.7015566,1.0176,0.2968,1.06,21.34,3.64,21.64821471
07/05/2019 07:00,25.40544,2.77242,25.55626526,1.10544,0.32242,1.1515,24.3,2.45,24.42319594,24.98544,2.83242,25.14547305,1.10544,0.32242,1.1515,23.88,2.51,24.0115493
07/05/2019 07:30,28.28504,2.47522,28.39313653,1.59504,0.46522,1.6615,26.69,2.01,26.76557864,27.85504,2.43522,27.96128663,1.59504,0.46522,1.6615,26.26,1.97,26.33379008
07/05/2019 08:00,29.37312,2.38466,29.46976046,2.31312,0.67466,2.4095,27.06,1.71,27.1139761,28.94312,2.37466,29.04037199,2.31312,0.67466,2.4095,26.63,1.7,26.68420694
07/05/2019 08:30,30.11488,2.62934,30.22944634,4.21488,1.22934,4.3905,25.9,1.4,25.93781024,29.71488,2.62934,29.83098259,4.21488,1.22934,4.3905,25.5,1.4,25.53840246
07/05/2019 09:00,30.51808,2.84694,30.65058359,5.57808,1.62694,5.8105,24.94,1.22,24.96982179,30.11808,2.83694,30.25139619,5.57808,1.62694,5.8105,24.54,1.21,24.56981278
07/05/2019 09:30,31.37704,2.94872,31.51529135,6.88704,2.00872,7.174,24.49,0.94,24.50803338,30.99704,2.96872,31.13887903,6.88704,2.00872,7.174,24.11,0.96,24.12910483
07/05/2019 10:00,31.42584,2.87962,31.55749722,6.85584,1.99962,7.1415,24.57,0.88,24.58575401,31.04584,2.88962,31.18002702,6.85584,1.99962,7.1415,24.19,0.89,24.20636693
07/05/2019 10:30,31.21672,2.91446,31.35247494,7.14672,2.08446,7.4445,24.07,0.83,24.08430609,30.82672,2.92446,30.96512768,7.14672,2.08446,7.4445,23.68,0.84,23.69489396
07/05/2019 11:00,30.7952,2.5986,30.90464472,6.4752,1.8886,6.745,24.32,0.71,24.33036169,30.4152,2.5886,30.52515751,6.4752,1.8886,6.745,23.94,0.7,23.95023173
07/05/2019 11:30,31.43112,2.97366,31.57147381,7.28112,2.12366,7.5845,24.15,0.85,24.16495396,31.07112,2.69366,31.18766266,7.28112,2.12366,7.5845,23.79,0.57,23.79682752
07/05/2019 12:00,31.97992,2.13206,32.05091205,7.30992,2.13206,7.6145,24.67,0,24.67,31.59992,1.45206,31.63326449,7.30992,2.13206,7.6145,24.29,-0.68,24.29951646
07/05/2019 12:30,31.6328,0.8204,31.64343679,2.8128,0.8204,2.93,28.82,0,28.82,31.2028,0.8204,31.21358333,2.8128,0.8204,2.93,28.39,0,28.39
07/05/2019 13:00,31.62736,0.58548,31.63277869,2.00736,0.58548,2.091,29.62,0,29.62,31.19736,0.58548,31.20285336,2.00736,0.58548,2.091,29.19,0,29.19
07/05/2019 13:30,31.96744,1.72592,32.01399725,5.91744,1.72592,6.164,26.05,0,26.05,31.56744,1.72592,31.61458632,5.91744,1.72592,6.164,25.65,0,25.65
07/05/2019 14:00,31.59944,2.71192,31.7155974,6.82944,1.99192,7.114,24.77,0.72,24.78046206,31.21944,2.68192,31.33442402,6.82944,1.99192,7.114,24.39,0.69,24.3997582
07/05/2019 14:30,31.00104,2.50822,31.10234153,6.13104,1.78822,6.3865,24.87,0.72,24.88042001,30.62104,2.47822,30.72115989,6.13104,1.78822,6.3865,24.49,0.69,24.49971837
07/05/2019 15:00,31.0832,2.3451,31.17153856,5.7432,1.6751,5.9825,25.34,0.67,25.34885599,30.6932,2.3651,30.78418789,5.7432,1.6751,5.9825,24.95,0.69,24.95953926
07/05/2019 15:30,30.73256,2.19908,30.81113755,5.24256,1.52908,5.461,25.49,0.67,25.49880389,30.34256,2.21908,30.42359715,5.24256,1.52908,5.461,25.1,0.69,25.10948227
07/05/2019 16:00,30.9132,2.8701,31.04614965,7.5432,2.2001,7.8575,23.37,0.67,23.37960222,30.5432,2.2001,30.62233672,7.5432,2.2001,7.8575,23,0,23
07/05/2019 16:30,31.2892,2.7081,31.40617522,6.6792,1.9481,6.9575,24.61,0.76,24.62173227,30.9092,2.6681,31.02414225,6.6792,1.9481,6.9575,24.23,0.72,24.24069512
07/05/2019 17:00,31.79744,1.86342,31.85199405,3.57744,1.04342,3.7265,28.22,0.82,28.23191102,31.36744,1.76342,31.41696902,3.57744,1.04342,3.7265,27.79,0.72,27.79932553
07/05/2019 17:30,31.82496,2.51978,31.92455748,3.08496,0.89978,3.2135,28.74,1.62,28.78562141,31.39496,2.42978,31.48884476,3.08496,0.89978,3.2135,28.31,1.53,28.3513139
07/05/2019 18:00,31.54512,2.69816,31.66030106,2.80512,0.81816,2.922,28.74,1.88,28.80142358,31.11512,2.60816,31.22424044,2.80512,0.81816,2.922,28.31,1.79,28.3665331
07/05/2019 18:30,30.93888,2.61134,31.04888713,2.19888,0.64134,2.2905,28.74,1.97,28.80743828,30.50888,2.52134,30.61288804,2.19888,0.64134,2.2905,28.31,1.88,28.3723545
07/05/2019 19:00,30.56128,2.61454,30.67291402,2.38128,0.69454,2.4805,28.18,1.92,28.24533236,30.14128,2.51454,30.24598604,2.38128,0.69454,2.4805,27.76,1.82,27.81959741
07/05/2019 19:30,29.44128,2.42204,29.54073875,1.72128,0.50204,1.793,27.72,1.92,27.78641395,29.00128,2.38204,29.09894081,1.72128,0.50204,1.793,27.28,1.88,27.34470333
07/05/2019 20:00,28.32608,2.62094,28.44707603,1.30608,0.38094,1.3605,27.02,2.24,27.11269076,27.89608,2.56094,28.01338418,1.30608,0.38094,1.3605,26.59,2.18,26.67921476
07/05/2019 20:30,28.2564,2.9752,28.41260206,2.2464,0.6552,2.34,26.01,2.32,26.11326291,27.8564,2.8852,28.00541733,2.2464,0.6552,2.34,25.61,2.23,25.70690569
07/05/2019 21:00,28.0304,2.8597,28.17589765,2.3304,0.6797,2.4275,25.7,2.18,25.79229342,27.6304,2.7797,27.76987102,2.3304,0.6797,2.4275,25.3,2.1,25.38700455
07/05/2019 21:30,27.35008,2.98044,27.51199554,1.99008,0.58044,2.073,25.36,2.4,25.47331152,26.95008,2.88044,27.10357442,1.99008,0.58044,2.073,24.96,2.3,25.06574555
07/05/2019 22:00,25.79688,3.18034,25.99218306,1.88688,0.55034,1.9655,23.91,2.63,24.05420961,25.41688,3.08034,25.60285694,1.88688,0.55034,1.9655,23.53,2.53,23.66562486
07/05/2019 22:30,24.4852,3.8161,24.78079172,2.2152,0.6461,2.3075,22.27,3.17,22.49448377,24.1152,3.7161,24.3998416,2.2152,0.6461,2.3075,21.9,3.07,22.11413349
07/05/2019 23:00,22.94376,4.11318,23.30953394,2.03376,0.59318,2.1185,20.91,3.52,21.20420949,22.58376,4.06318,22.94636458,2.03376,0.59318,2.1185,20.55,3.47,20.84090689
07/05/2019 23:30,21.77168,4.81424,22.2975998,2.07168,0.60424,2.158,19.7,4.21,20.14482812,21.42168,4.77424,21.94724907,2.07168,0.60424,2.158,19.35,4.17,19.79422643
08/05/2019 00:00,20.7668,4.6199,21.27447904,2.0568,0.5999,2.1425,18.71,4.02,19.13699297,20.4268,4.5699,20.93174967,2.0568,0.5999,2.1425,18.37,3.97,18.7940895
08/05/2019 00:30,20.10216,4.59438,20.62050349,2.31216,0.67438,2.4085,17.79,3.92,18.21676426,19.76216,4.56438,20.2824193,2.31216,0.67438,2.4085,17.45,3.89,17.87832766
08/05/2019 01:00,19.69704,5.00872,20.32389384,2.80704,0.81872,2.924,16.89,4.19,17.40195966,19.35704,4.96872,19.98457345,2.80704,0.81872,2.924,16.55,4.15,17.06238553
08/05/2019 01:30,20.0836,5.0223,20.70204063,2.8536,0.8323,2.9725,17.23,4.19,17.73214595,19.7436,4.9823,20.36254047,2.8536,0.8323,2.9725,16.89,4.15,17.39237189
08/05/2019 02:00,20.36416,4.99038,20.96670945,2.74416,0.80038,2.8585,17.62,4.19,18.11133623,20.03416,4.88038,20.62003094,2.74416,0.80038,2.8585,17.29,4.08,17.76486701
08/05/2019 02:30,20.09232,5.02026,20.71000564,2.09232,0.61026,2.1795,18,4.41,18.53235279,19.74232,4.95026,20.35348307,2.09232,0.61026,2.1795,17.65,4.34,18.17575583
08/05/2019 03:00,19.78616,5.09138,20.43071898,2.09616,0.61138,2.1835,17.69,4.48,18.24846569,19.44616,5.02138,20.08400846,2.09616,0.61138,2.1835,17.35,4.41,17.90169266
08/05/2019 03:30,19.60376,5.02068,20.23646792,1.85376,0.54068,1.931,17.75,4.48,18.30663541,19.25376,4.95068,19.88005298,1.85376,0.54068,1.931,17.4,4.41,17.95015599
08/05/2019 04:00,19.37008,5.04294,20.01577486,1.93008,0.56294,2.0105,17.44,4.48,18.00622115,19.03008,4.97294,19.6691148,1.93008,0.56294,2.0105,17.1,4.41,17.65950452
08/05/2019 04:30,19.32448,5.20464,20.01309084,2.48448,0.72464,2.588,16.84,4.48,17.42572811,18.99448,5.13464,19.6762496,2.48448,0.72464,2.588,16.51,4.41,17.08883261
08/05/2019 05:00,19.53608,5.27844,20.23660917,3.04608,0.88844,3.173,16.49,4.39,17.06435466,19.20608,5.20844,19.89978282,3.04608,0.88844,3.173,16.16,4.32,16.72746245
08/05/2019 05:30,19.96512,5.12566,20.61257885,3.34512,0.97566,3.4845,16.62,4.15,17.13029188,19.63512,5.07566,20.28053899,3.34512,0.97566,3.4845,16.29,4.1,16.79803858
08/05/2019 06:00,20.90736,4.77048,21.44470055,2.84736,0.83048,2.966,18.06,3.94,18.48478293,20.56736,4.72048,21.10211432,2.84736,0.83048,2.966,17.72,3.89,18.14195414
08/05/2019 06:30,22.70856,4.31458,23.1148069,2.99856,0.87458,3.1235,19.71,3.44,20.00794092,22.35856,4.26458,22.76163105,2.99856,0.87458,3.1235,19.36,3.39,19.65455927
08/05/2019 07:00,25.38928,3.36354,25.6111097,3.74928,1.09354,3.9055,21.64,2.27,21.75873388,25.02928,3.30354,25.2463509,3.74928,1.09354,3.9055,21.28,2.21,21.39445021
08/05/2019 07:30,28.49008,2.65294,28.61333167,3.85008,1.12294,4.0105,24.64,1.53,24.68745633,28.10008,2.60294,28.22037903,3.85008,1.12294,4.0105,24.25,1.48,24.29512091
08/05/2019 08:00,29.76144,2.31792,29.8515672,3.90144,1.13792,4.064,25.86,1.18,25.88690789,29.35144,2.27792,29.43970023,3.90144,1.13792,4.064,25.45,1.14,25.47551962
08/05/2019 08:30,30.45072,2.26896,30.53513596,4.59072,1.33896,4.782,25.86,0.93,25.87671733,30.04072,2.25896,30.12553333,4.59072,1.33896,4.782,25.45,0.92,25.46662325
08/05/2019 09:00,30.74392,2.03156,30.81096969,4.63392,1.35156,4.827,26.11,0.68,26.11885334,30.33392,2.02156,30.40120733,4.63392,1.35156,4.827,25.7,0.67,25.70873198
08/05/2019 09:30,31.71904,1.45222,31.75226671,4.97904,1.45222,5.1865,26.74,0,26.74,31.30904,1.45222,31.34270136,4.97904,1.45222,5.1865,26.33,0,26.33
08/05/2019 10:00,31.96072,1.79896,32.01130863,3.87072,1.12896,4.032,28.09,0.67,28.09798925,31.54072,1.79896,31.59198119,3.87072,1.12896,4.032,27.67,0.67,27.67811048
08/05/2019 10:30,32.2188,1.6134,32.2591713,3.0288,0.8834,3.155,29.19,0.73,29.1991267,31.7888,1.5534,31.8267318,3.0288,0.8834,3.155,28.76,0.67,28.76780318
08/05/2019 11:00,32.31352,1.57686,32.35197154,2.90352,0.84686,3.0245,29.41,0.73,29.41905845,31.88352,1.56686,31.92199708,2.90352,0.84686,3.0245,28.98,0.72,28.98894272
08/05/2019 11:30,32.48296,1.53128,32.51903302,2.95296,0.86128,3.076,29.53,0.67,29.53759977,32.04296,1.53128,32.0795278,2.95296,0.86128,3.076,29.09,0.67,29.09771469
08/05/2019 12:00,32.81592,2.13006,32.88497774,5.00592,1.46006,5.2145,27.81,0.67,27.81806967,32.39592,2.13006,32.46587113,5.00592,1.46006,5.2145,27.39,0.67,27.39819337
08/05/2019 12:30,32.8368,1.7899,32.88554662,6.1368,1.7899,6.3925,26.7,0,26.7,32.4268,1.7899,32.47616203,6.1368,1.7899,6.3925,26.29,0,26.29
08/05/2019 13:00,32.7796,2.6078,32.8831689,6.6096,1.9278,6.885,26.17,0.68,26.17883305,32.3796,2.5978,32.48364298,6.6096,1.9278,6.885,25.77,0.67,25.77870827
08/05/2019 13:30,32.58568,2.67374,32.69518966,6.83568,1.99374,7.1205,25.75,0.68,25.75897708,32.18568,2.66374,32.29571965,6.83568,1.99374,7.1205,25.35,0.67,25.3588525
08/05/2019 14:00,32.09736,3.48798,32.286321,9.62736,2.80798,10.0285,22.47,0.68,22.48028692,31.73736,3.47798,31.92736075,9.62736,2.80798,10.0285,22.11,0.67,22.12014919
08/05/2019 14:30,32.0984,2.8787,32.22722756,7.5384,2.1987,7.8525,24.56,0.68,24.56941188,31.7184,2.8687,31.84786238,7.5384,2.1987,7.8525,24.18,0.67,24.18928068
08/05/2019 15:00,31.9236,3.2098,32.08456098,8.6736,2.5298,9.035,23.25,0.68,23.25994196,31.5536,3.1998,31.71542831,8.6736,2.5298,9.035,22.88,0.67,22.88980778
08/05/2019 15:30,31.1288,3.1759,31.29039038,7.5288,2.1959,7.8425,23.6,0.98,23.62033869,30.7588,3.1459,30.91925717,7.5288,2.1959,7.8425,23.23,0.95,23.2494172
08/05/2019 16:00,32.19776,3.71518,32.41139169,9.85776,2.87518,10.2685,22.34,0.84,22.35578672,31.83776,3.69518,32.05147917,9.85776,2.87518,10.2685,21.98,0.82,21.9952904
08/05/2019 16:30,32.8852,3.6736,33.08975243,9.7152,2.8336,10.12,23.17,0.84,23.18522159,32.5152,3.6536,32.71982616,9.7152,2.8336,10.12,22.8,0.82,22.81474085
08/05/2019 17:00,32.94712,3.14916,33.09727972,10.79712,3.14916,11.247,22.15,0,22.15,32.58712,3.14916,32.73893093,10.79712,3.14916,11.247,21.79,0,21.79
08/05/2019 17:30,32.46664,3.38902,32.64304167,8.87664,2.58902,9.2465,23.59,0.8,23.60356117,32.09664,3.36902,32.27297004,8.87664,2.58902,9.2465,23.22,0.78,23.23309708
08/05/2019 18:00,31.96832,2.73076,32.08473989,6.20832,1.81076,6.467,25.76,0.92,25.77642334,31.56832,2.72076,31.68534934,6.20832,1.81076,6.467,25.36,0.91,25.37632164
08/05/2019 18:30,31.85784,2.90812,31.99029746,5.78784,1.68812,6.029,26.07,1.22,26.09853061,31.44784,2.88812,31.58018173,5.78784,1.68812,6.029,25.66,1.2,25.68804391
08/05/2019 19:00,31.13808,2.98944,31.28125281,5.27808,1.53944,5.498,25.86,1.45,25.90061968,30.71808,2.95944,30.86030985,5.27808,1.53944,5.498,25.44,1.42,25.47959968
08/05/2019 19:30,29.94808,3.18194,30.11664387,4.49808,1.31194,4.6855,25.45,1.87,25.5186089,29.53808,3.15194,29.7057721,4.49808,1.31194,4.6855,25.04,1.84,25.10751282
08/05/2019 20:00,29.18448,3.31964,29.37267238,3.80448,1.10964,3.963,25.38,2.21,25.47603776,28.78448,3.27964,28.970715,3.80448,1.10964,3.963,24.98,2.17,25.07407625
08/05/2019 20:30,28.54808,3.47944,28.75933543,3.59808,1.04944,3.748,24.95,2.43,25.06805537,28.14808,3.39944,28.35261187,3.59808,1.04944,3.748,24.55,2.35,24.66221807
08/05/2019 21:00,27.81344,3.25392,28.00313268,2.17344,0.63392,2.264,25.64,2.62,25.77351354,27.40344,3.17392,27.58663249,2.17344,0.63392,2.264,25.23,2.54,25.3575334
08/05/2019 21:30,27.46424,3.38832,27.67246269,2.63424,0.76832,2.744,24.83,2.62,24.96784532,27.06424,3.30832,27.26569398,2.63424,0.76832,2.744,24.43,2.54,24.56168765
08/05/2019 22:00,26.17656,3.58608,26.42105719,2.38656,0.69608,2.486,23.79,2.89,23.96489516,25.79656,3.52608,26.03643117,2.38656,0.69608,2.486,23.41,2.83,23.58043681
08/05/2019 22:30,24.74776,3.69018,25.02137193,1.81776,0.53018,1.8935,22.93,3.16,23.14671683,24.37776,3.62018,24.64509862,1.81776,0.53018,1.8935,22.56,3.09,22.7706324
08/05/2019 23:00,23.4392,3.8931,23.76030985,1.5192,0.4431,1.5825,21.92,3.45,22.18983776,23.0592,3.8831,23.3838656,1.5192,0.4431,1.5825,21.54,3.44,21.81295945
08/05/2019 23:30,22.23096,4.48028,22.67792961,1.68096,0.49028,1.751,20.55,3.99,20.93376698,21.87096,4.41028,22.31119587,1.68096,0.49028,1.751,20.19,3.92,20.56702458
09/05/2019 00:00,21.28576,4.37168,21.73005211,1.92576,0.56168,2.006,19.36,3.81,19.73133802,20.93576,4.36168,21.3852823,1.92576,0.56168,2.006,19.01,3.8,19.38608006
09/05/2019 00:30,20.60728,4.55004,21.1036218,2.53728,0.74004,2.643,18.07,3.81,18.46729542,20.25728,4.54004,20.75980145,2.53728,0.74004,2.643,17.72,3.8,18.12286953
09/05/2019 01:00,20.20704,4.23622,20.64630779,1.90704,0.55622,1.9865,18.3,3.68,18.66634404,19.86704,4.18622,20.30329324,1.90704,0.55622,1.9865,17.96,3.63,18.32316839
09/05/2019 01:30,20.17488,4.64684,20.70311341,1.87488,0.54684,1.953,18.3,4.1,18.75366631,19.83488,4.58684,20.35832915,1.87488,0.54684,1.953,17.96,4.04,18.40878051
09/05/2019 02:00,20.11896,4.94928,20.71878191,1.12896,0.32928,1.176,18.99,4.62,19.5439121,19.76896,4.86928,20.35980519,1.12896,0.32928,1.176,18.64,4.54,19.18492116
09/05/2019 02:30,20.0548,4.9539,20.65759251,1.1448,0.3339,1.1925,18.91,4.62,19.46618864,19.7048,4.8739,20.29862173,1.1448,0.3339,1.1925,18.56,4.54,19.10720283
09/05/2019 03:00,19.72648,4.85814,20.31589372,0.81648,0.23814,0.8505,18.91,4.62,19.46618864,19.37648,4.77814,19.95691858,0.81648,0.23814,0.8505,18.56,4.54,19.10720283
09/05/2019 03:30,19.60944,4.91192,20.21526886,0.82944,0.24192,0.864,18.78,4.67,19.35193272,19.24944,4.85192,19.8515004,0.82944,0.24192,0.864,18.42,4.61,18.9881147
09/05/2019 04:00,19.42864,4.91752,20.04130872,0.84864,0.24752,0.884,18.58,4.67,19.15790437,19.07864,4.85752,19.68730568,0.84864,0.24752,0.884,18.23,4.61,18.80385599
09/05/2019 04:30,19.2676,4.9668,19.89747502,0.7776,0.2268,0.81,18.49,4.74,19.08789407,18.9176,4.9068,19.54359936,0.7776,0.2268,0.81,18.14,4.68,18.73397982
09/05/2019 05:00,19.57544,4.84992,20.16728973,0.68544,0.19992,0.714,18.89,4.65,19.45390963,19.22544,4.77992,19.81073392,0.68544,0.19992,0.714,18.54,4.58,19.09732966
09/05/2019 05:30,19.8416,4.4788,20.34081463,0.6816,0.1988,0.71,19.16,4.28,19.63221842,19.4916,4.4188,19.98620184,0.6816,0.1988,0.71,18.81,4.22,19.27756468
09/05/2019 06:00,20.6108,4.5369,21.10423034,0.8808,0.2569,0.9175,19.73,4.28,20.18889051,20.2508,4.4769,20.73975733,0.8808,0.2569,0.9175,19.37,4.22,19.82436128
09/05/2019 06:30,22.48592,4.09006,22.85487233,0.92592,0.27006,0.9645,21.56,3.82,21.89579868,22.12592,4.04006,22.49174117,0.92592,0.27006,0.9645,21.2,3.77,21.53260086
09/05/2019 07:00,24.64232,3.18276,24.8470098,1.07232,0.31276,1.117,23.57,2.87,23.74408979,24.25232,3.16276,24.45767929,1.07232,0.31276,1.117,23.18,2.85,23.35454774
09/05/2019 07:30,27.4444,2.9017,27.59737223,1.0344,0.3017,1.0775,26.41,2.6,26.53767322,27.0344,2.8317,27.1822977,1.0344,0.3017,1.0775,26,2.53,26.12280421
09/05/2019 08:00,28.81472,2.63596,28.93503713,1.49472,0.43596,1.557,27.32,2.2,27.40843666,28.37472,2.56596,28.49050519,1.49472,0.43596,1.557,26.88,2.13,26.96425968
09/05/2019 08:30,29.58232,2.21026,29.66477551,1.61232,0.47026,1.6795,27.97,1.74,28.02407001,29.14232,2.15026,29.22154057,1.61232,0.47026,1.6795,27.53,1.68,27.58121281
09/05/2019 09:00,29.95528,2.01904,30.02324637,1.98528,0.57904,2.068,27.97,1.44,28.00704376,29.51528,1.98904,29.58222496,1.98528,0.57904,2.068,27.53,1.41,27.56608423
09/05/2019 09:30,31.08736,1.86298,31.14313161,2.06736,0.60298,2.1535,29.02,1.26,29.04734067,30.65736,1.82298,30.71151215,2.06736,0.60298,2.1535,28.59,1.22,28.61601824
09/05/2019 10:00,31.4424,1.8557,31.49711321,2.5224,0.7357,2.6275,28.92,1.12,28.94167929,31.0124,1.8057,31.06492405,2.5224,0.7357,2.6275,28.49,1.07,28.51008593
09/05/2019 10:30,30.89448,2.04214,30.96189966,2.30448,0.67214,2.4005,28.59,1.37,28.62280559,30.46448,2.00214,30.53019991,2.30448,0.67214,2.4005,28.16,1.33,28.19139053
09/05/2019 11:00,31.08688,1.67284,31.1318567,1.82688,0.53284,1.903,29.26,1.14,29.28219937,30.65688,1.63284,30.70033319,1.82688,0.53284,1.903,28.83,1.1,28.85097745
09/05/2019 11:30,31.25128,1.56954,31.29066886,2.26128,0.65954,2.3555,28.99,0.91,29.00427899,30.82128,1.52954,30.85920922,2.26128,0.65954,2.3555,28.56,0.87,28.57324798
09/05/2019 12:00,31.25752,1.67636,31.30243983,2.62752,0.76636,2.737,28.63,0.91,28.64445845,30.82752,1.69636,30.87415791,2.62752,0.76636,2.737,28.2,0.93,28.21533094
09/05/2019 12:30,32.09392,1.28406,32.11959699,3.13392,0.91406,3.2645,28.96,0.37,28.96236351,31.64392,2.20406,31.72058564,3.13392,0.91406,3.2645,28.51,1.29,28.53916957
09/05/2019 13:00,32.0972,1.3371,32.12503828,2.2872,0.6671,2.3825,29.81,0.67,29.8175284,31.6672,1.3371,31.69541595,2.2872,0.6671,2.3825,29.38,0.67,29.38763856
09/05/2019 13:30,32.17496,1.70978,32.2203569,3.32496,0.96978,3.4635,28.85,0.74,28.85948891,31.74496,1.69978,31.79043468,3.32496,0.96978,3.4635,28.42,0.73,28.42937389
09/05/2019 14:00,32.04208,2.26644,32.12213631,4.58208,1.33644,4.773,27.46,0.93,27.47574385,31.62208,2.22644,31.70036244,4.58208,1.33644,4.773,27.04,0.89,27.05464285
09/05/2019 14:30,31.55848,1.80164,31.60986502,2.98848,0.87164,3.113,28.57,0.93,28.5851325,31.12848,1.76164,31.178288,2.98848,0.87164,3.113,28.14,0.89,28.15407075
09/05/2019 15:00,31.60688,1.38284,31.63711602,2.30688,0.67284,2.403,29.3,0.71,29.30860113,31.17688,1.37284,31.20709112,2.30688,0.67284,2.403,28.87,0.7,28.87848507
09/05/2019 15:30,31.388,1.319,31.41570157,2.088,0.609,2.175,29.3,0.71,29.30860113,30.958,0.609,30.96398949,2.088,0.609,2.175,28.87,0,28.87
09/05/2019 16:00,32.08936,1.40398,32.12005892,2.37936,0.69398,2.4785,29.71,0.71,29.71848246,31.65936,1.38398,31.68959571,2.37936,0.69398,2.4785,29.28,0.69,29.28812899
09/05/2019 16:30,32.18704,1.82872,32.23894789,3.52704,1.02872,3.674,28.66,0.8,28.67116321,31.75704,1.79872,31.807939,3.52704,1.02872,3.674,28.23,0.77,28.24049929
09/05/2019 17:00,32.18072,1.92146,32.23803264,3.57072,1.04146,3.7195,28.61,0.88,28.62353053,31.75072,1.89146,31.80700931,3.57072,1.04146,3.7195,28.18,0.85,28.19281646
09/05/2019 17:30,32.66072,1.76396,32.70831983,3.03072,0.88396,3.157,29.63,0.88,29.64306496,32.23072,1.73396,32.27732841,3.03072,0.88396,3.157,29.2,0.85,29.21236896
09/05/2019 18:00,32.22496,1.82478,32.27658391,2.72496,0.79478,2.8385,29.5,1.03,29.51797588,31.78496,1.76478,31.83391479,2.72496,0.79478,2.8385,29.06,0.97,29.07618441
09/05/2019 18:30,31.82992,1.91456,31.88744811,2.44992,0.71456,2.552,29.38,1.2,29.40449625,31.39992,1.88456,31.45642291,2.44992,0.71456,2.552,28.95,1.17,28.97363284
09/05/2019 19:00,31.53312,1.39716,31.5640573,2.25312,0.65716,2.347,29.28,0.74,29.2893496,30.82312,3.16716,30.98540994,2.25312,0.65716,2.347,28.57,2.51,28.68004533
09/05/2019 19:30,30.71504,2.51272,30.81764826,1.17504,0.34272,1.224,29.54,2.17,29.61959655,30.24504,2.51272,30.34923733,1.17504,0.34272,1.224,29.07,2.17,29.15087992
09/05/2019 20:00,29.88696,2.51328,29.99244829,1.17696,0.34328,1.226,28.71,2.17,28.79189122,29.41696,2.51328,29.52412762,1.17696,0.34328,1.226,28.24,2.17,28.32325017
09/05/2019 20:30,29.14664,2.62652,29.26474382,1.25664,0.36652,1.309,27.89,2.26,27.98141705,28.68664,2.62652,28.80662982,1.25664,0.36652,1.309,27.43,2.26,27.52294497
09/05/2019 21:00,28.69352,2.61686,28.81260221,1.22352,0.35686,1.2745,27.47,2.26,27.56281009,28.23352,2.61686,28.35453417,1.22352,0.35686,1.2745,27.01,2.26,27.10438525
09/05/2019 21:30,27.85688,2.76034,27.99330706,1.16688,0.34034,1.2155,26.69,2.42,26.79948694,27.40688,2.75034,27.5445356,1.16688,0.34034,1.2155,26.24,2.41,26.35044022
09/05/2019 22:00,26.43824,3.14282,26.62438453,0.79824,0.23282,0.8315,25.64,2.91,25.80460618,26.00824,3.11282,26.19385799,0.79824,0.23282,0.8315,25.21,2.88,25.37397289
09/05/2019 22:30,24.8252,3.5161,25.07296381,1.0152,0.2961,1.0575,23.81,3.22,24.02674551,24.4252,3.5061,24.67555738,1.0152,0.2961,1.0575,23.41,3.21,23.62905415
09/05/2019 23:00,23.31744,3.93092,23.64646147,0.99744,0.29092,1.039,22.32,3.64,22.61486237,22.89744,4.16092,23.27243034,0.99744,0.29092,1.039,21.9,3.87,22.23930979
09/05/2019 23:30,22.09008,4.38544,22.52118377,0.67008,0.19544,0.698,21.42,4.19,21.82595931,21.70008,4.38544,22.13877946,0.67008,0.19544,0.698,21.03,4.19,21.44334396
10/05/2019 00:00,21.08584,4.38712,21.53739702,0.67584,0.19712,0.704,20.41,4.19,20.83564734,20.70584,4.38712,21.16550571,0.67584,0.19712,0.704,20.03,4.19,20.46355297
10/05/2019 00:30,20.49224,4.02732,20.88423345,0.64224,0.18732,0.669,19.85,3.84,20.21801424,20.12224,4.02732,20.52130232,0.64224,0.18732,0.669,19.48,3.84,19.85487346
10/05/2019 01:00,20.0384,4.1062,20.45478802,0.6384,0.1862,0.665,19.4,3.92,19.79207922,19.6784,4.0862,20.09817049,0.6384,0.1862,0.665,19.04,3.9,19.43531837
10/05/2019 01:30,20.20184,4.27012,20.64820244,0.65184,0.19012,0.679,19.55,4.08,19.97120177,19.84184,4.23012,20.28774334,0.65184,0.19012,0.679,19.19,4.04,19.61065272
10/05/2019 02:00,20.578,4.029,20.968713,0.648,0.189,0.675,19.93,3.84,20.29656375,20.208,4.039,20.60768752,0.648,0.189,0.675,19.56,3.85,19.93529784
10/05/2019 02:30,20.578,4.029,20.968713,0.648,0.189,0.675,19.93,3.84,20.29656375,20.208,4.039,20.60768752,0.648,0.189,0.675,19.56,3.85,19.93529784
10/05/2019 03:00,20.238,4.029,20.63515168,0.648,0.189,0.675,19.59,3.84,19.96280792,19.868,4.039,20.27439136,0.648,0.189,0.675,19.22,3.85,19.60180859
10/05/2019 03:30,19.93896,4.10928,20.35800354,0.64896,0.18928,0.676,19.29,3.92,19.68427037,19.57896,4.08928,20.00144709,0.64896,0.18928,0.676,18.93,3.9,19.32756839
10/05/2019 04:00,19.638,4.189,20.07980988,0.648,0.189,0.675,18.99,4,19.40670245,19.268,4.169,19.71386276,0.648,0.189,0.675,18.62,3.98,19.04060923
10/05/2019 04:30,19.51184,4.13012,19.94416685,0.65184,0.19012,0.679,18.86,3.94,19.2671534,19.14184,4.10012,19.57603184,0.65184,0.19012,0.679,18.49,3.91,18.89889415
10/05/2019 05:00,19.58896,4.12928,20.01944822,0.64896,0.18928,0.676,18.94,3.94,19.34546975,19.21896,4.09928,19.65127273,0.64896,0.18928,0.676,18.57,3.91,18.9771705
10/05/2019 05:30,19.91688,4.14034,20.34267741,0.68688,0.20034,0.7155,19.23,3.94,19.62948038,19.54688,4.11034,19.97436889,0.68688,0.20034,0.7155,18.86,3.91,19.26104099
10/05/2019 06:00,20.76976,3.96618,21.14505886,0.80976,0.23618,0.8435,19.96,3.73,20.3055288,20.39976,3.95618,20.77983562,0.80976,0.23618,0.8435,19.59,3.72,19.94007272
10/05/2019 06:30,22.6056,3.8833,22.936721,1.0056,0.2933,1.0475,21.6,3.59,21.89630334,22.2156,3.8733,22.55072806,1.0056,0.2933,1.0475,21.21,3.58,21.5100093
10/05/2019 07:00,24.9792,2.8856,25.14532004,1.4592,0.4256,1.52,23.52,2.46,23.64829804,24.5692,2.9156,24.74159073,1.4592,0.4256,1.52,23.11,2.49,23.24375615
10/05/2019 07:30,27.17128,2.89954,27.32555194,2.26128,0.65954,2.3555,24.91,2.24,25.01051179,26.77128,2.85954,26.92356592,2.26128,0.65954,2.3555,24.51,2.2,24.60853714
10/05/2019 08:00,28.54336,2.94098,28.6944727,2.40336,0.70098,2.5035,26.14,2.24,26.23579997,28.12336,2.90098,28.272585,2.40336,0.70098,2.5035,25.72,2.2,25.81391873
10/05/2019 08:30,29.77856,2.05208,29.84918203,2.09856,0.61208,2.186,27.68,1.44,27.71743134,29.34856,2.03208,29.418826,2.09856,0.61208,2.186,27.25,1.42,27.28697308
10/05/2019 09:00,30.13368,2.38524,30.22793477,3.82368,1.11524,3.983,26.31,1.27,26.34063401,29.72368,2.38524,29.81923075,3.82368,1.11524,3.983,25.9,1.27,25.93111837
10/05/2019 09:30,30.48784,2.32062,30.57603089,4.04784,1.18062,4.2165,26.44,1.14,26.46456499,30.06784,2.31062,30.15649129,4.04784,1.18062,4.2165,26.02,1.13,26.04452534
10/05/2019 10:00,30.9124,2.3907,31.00470803,5.0424,1.4707,5.2525,25.87,0.92,25.88635355,30.5124,2.3907,30.60591447,5.0424,1.4707,5.2525,25.47,0.92,25.48661021
10/05/2019 10:30,31.3372,3.2996,31.51043421,8.7072,2.5396,9.07,22.63,0.76,22.64275822,30.9872,3.2996,31.16237995,8.7072,2.5396,9.07,22.28,0.76,22.29295853
10/05/2019 11:00,31.15952,4.07236,31.42450958,8.09952,2.36236,8.437,23.06,1.71,23.12331507,44.47952,2.58236,44.55441934,8.09952,2.36236,8.437,36.38,0.22,36.38066519
10/05/2019 11:30,9.58704,2.79622,9.9865,9.58704,2.79622,9.9865,0,0,0,49.20704,2.11622,49.25252453,9.58704,2.79622,9.9865,39.62,-0.68,39.62583501
10/05/2019 12:00,29.94336,5.39348,30.42522694,9.78336,2.85348,10.191,20.16,2.54,20.31937991,46.71336,1.25348,46.73017456,9.78336,2.85348,10.191,36.93,-1.6,36.96464392
10/05/2019 12:30,30.85584,5.95962,31.42610273,10.69584,3.11962,11.1415,20.16,2.84,20.35905695,31.26584,-0.01038,31.26584172,10.69584,3.11962,11.1415,20.57,-3.13,20.80677294
10/05/2019 13:00,30.88768,5.61474,31.39385419,8.58768,2.50474,8.9455,22.3,3.11,22.51581888,31.29768,-0.36526,31.29981131,8.58768,2.50474,8.9455,22.71,-2.87,22.89063127
10/05/2019 13:30,30.51368,5.23524,30.9595285,6.70368,1.95524,6.983,23.81,3.28,24.0348601,30.84368,0.05524,30.84372947,6.70368,1.95524,6.983,24.14,-1.9,24.21465672
10/05/2019 14:00,30.02416,2.94288,30.16804147,5.32416,1.55288,5.546,24.7,1.39,24.73908042,29.67416,2.93288,29.81874506,5.32416,1.55288,5.546,24.35,1.38,24.38907337
10/05/2019 14:30,30.03952,2.65236,30.15638863,4.73952,1.38236,4.937,25.3,1.27,25.33185544,29.66952,2.65236,29.78784031,4.73952,1.38236,4.937,24.93,1.27,24.96232762
10/05/2019 15:00,30.55584,3.65712,30.77391566,9.07584,2.64712,9.454,21.48,1.01,21.50373223,30.23584,3.64712,30.45500788,9.07584,2.64712,9.454,21.16,1,21.18361631
10/05/2019 15:30,29.4116,3.5363,29.62343046,8.6616,2.5263,9.0225,20.75,1.01,20.77456618,29.1016,3.5263,29.31446596,8.6616,2.5263,9.0225,20.44,1,20.46444722
10/05/2019 16:00,29.67944,3.78192,29.91942642,9.22944,2.69192,9.614,20.45,1.09,20.4790283,29.36944,3.75192,29.60812236,9.22944,2.69192,9.614,20.14,1.06,20.16787545
10/05/2019 16:30,29.89312,3.68966,30.11996372,7.95312,2.31966,8.2845,21.94,1.37,21.98273186,29.57312,3.65966,29.79870027,7.95312,2.31966,8.2845,21.62,1.34,21.66148656
10/05/2019 17:00,29.82088,3.43734,30.0183309,6.23088,1.81734,6.4905,23.59,1.62,23.64555984,29.48088,3.40734,29.67713348,6.23088,1.81734,6.4905,23.25,1.59,23.30430432
10/05/2019 17:30,29.64952,3.04736,29.80571152,3.89952,1.13736,4.062,25.75,1.91,25.82073973,29.27952,2.98736,29.43152411,3.89952,1.13736,4.062,25.38,1.85,25.44733581
10/05/2019 18:00,29.37768,2.75224,29.50631978,2.88768,0.84224,3.008,26.49,1.91,26.5587688,29.00768,2.69224,29.13234723,2.88768,0.84224,3.008,26.12,1.85,26.18543297
10/05/2019 18:30,29.06664,2.60152,29.18282829,2.57664,0.75152,2.684,26.49,1.85,26.55452127,28.69664,2.54152,28.80896512,2.57664,0.75152,2.684,26.12,1.79,26.18126238
10/05/2019 19:00,29.0888,2.7709,29.22047522,3.5688,1.0409,3.7175,25.52,1.73,25.57857111,28.7288,2.7409,28.85925297,3.5688,1.0409,3.7175,25.16,1.7,25.21736703
10/05/2019 19:30,29.04296,2.67878,29.16623712,3.25296,0.94878,3.3885,25.79,1.73,25.8479593,28.67296,2.64878,28.79504594,3.25296,0.94878,3.3885,25.42,1.7,25.47678159
10/05/2019 20:00,28.21512,2.77816,28.35156379,1.84512,0.53816,1.922,26.37,2.24,26.46496741,27.84512,2.72816,27.97844822,1.84512,0.53816,1.922,26,2.19,26.09206968
10/05/2019 20:30,27.47504,3.49772,27.69678444,3.69504,1.07772,3.849,23.78,2.42,23.90281992,27.13504,3.43772,27.35193438,3.69504,1.07772,3.849,23.44,2.36,23.55850589
10/05/2019 21:00,26.778,3.694,27.03159115,4.368,1.274,4.55,22.41,2.42,22.54028616,26.458,3.634,26.70639848,4.368,1.274,4.55,22.09,2.36,22.21570841
10/05/2019 21:30,26.06256,3.47408,26.29308399,2.72256,0.79408,2.836,23.34,2.68,23.49336076,25.73256,3.40408,25.95674103,2.72256,0.79408,2.836,23.01,2.61,23.15755168
10/05/2019 22:00,25.13824,3.54782,25.38736176,2.35824,0.68782,2.4565,22.78,2.86,22.95883272,24.81824,3.50782,25.06491248,2.35824,0.68782,2.4565,22.46,2.82,22.63634246
10/05/2019 22:30,24.0772,3.7771,24.37166478,2.5272,0.7371,2.6325,21.55,3.04,21.76336601,23.7572,3.7271,24.04778215,2.5272,0.7371,2.6325,21.23,2.99,21.43951958
10/05/2019 23:00,22.53776,4.13768,22.91442824,1.39776,0.40768,1.456,21.14,3.73,21.46654374,22.17776,4.35768,22.60182324,1.39776,0.40768,1.456,20.78,3.95,21.15208973
10/05/2019 23:30,21.63224,4.42732,22.08064695,0.64224,0.18732,0.669,20.99,4.24,21.4139604,21.27224,4.46732,21.73626331,0.64224,0.18732,0.669,20.63,4.28,21.06929757
11/05/2019 00:00,20.46136,4.49998,20.9503478,0.65136,0.18998,0.6785,19.81,4.31,20.27343582,20.11136,4.46998,20.60212422,0.65136,0.18998,0.6785,19.46,4.28,19.92510979
11/05/2019 00:30,19.65064,4.43852,20.14567229,0.68064,0.19852,0.709,18.97,4.24,19.43806832,19.31064,4.47852,19.82316722,0.68064,0.19852,0.709,18.63,4.28,19.11531585
11/05/2019 01:00,19.26024,4.44132,19.76568158,0.69024,0.20132,0.719,18.57,4.24,19.04790015,18.93024,4.54132,19.46734635,0.69024,0.20132,0.719,18.24,4.34,18.74921865
11/05/2019 01:30,19.43648,4.71064,19.99917208,1.23648,0.36064,1.288,18.2,4.35,18.71262943,19.11648,4.70064,19.68592959,1.23648,0.36064,1.288,17.88,4.34,18.39918476
11/05/2019 02:00,19.62512,4.59066,20.1548876,0.82512,0.24066,0.8595,18.8,4.35,19.29669661,19.28512,4.58066,19.82166238,0.82512,0.24066,0.8595,18.46,4.34,18.96331195
11/05/2019 02:30,19.47632,4.44726,19.97761653,0.67632,0.19726,0.7045,18.8,4.25,19.27440012,19.13632,4.53726,19.66686227,0.67632,0.19726,0.7045,18.46,4.34,18.96331195
11/05/2019 03:00,19.16048,4.44264,19.66878349,0.66048,0.19264,0.688,18.5,4.25,18.98189927,18.82048,4.53264,19.35859739,0.66048,0.19264,0.688,18.16,4.34,18.67140059
11/05/2019 03:30,18.94232,4.23026,19.40893059,0.65232,0.19026,0.6795,18.29,4.04,18.73087558,18.60232,4.28026,19.08839792,0.65232,0.19026,0.6795,17.95,4.09,18.4100679
11/05/2019 04:00,18.57944,4.29942,19.07041172,0.64944,0.18942,0.6765,17.93,4.11,18.3950265,18.24944,4.33942,18.75826821,0.64944,0.18942,0.6765,17.6,4.15,18.08265744
11/05/2019 04:30,18.49616,4.62638,19.06597301,0.77616,0.22638,0.8085,17.72,4.4,18.25810505,18.17616,4.64638,18.7606407,0.77616,0.22638,0.8085,17.4,4.42,17.95261541
11/05/2019 05:00,18.44,4.6275,19.01176889,0.78,0.2275,0.8125,17.66,4.4,18.19987912,18.12,4.6475,18.70651374,0.78,0.2275,0.8125,17.34,4.42,17.89446842
11/05/2019 05:30,18.09368,4.83524,18.72860918,0.70368,0.20524,0.733,17.39,4.63,17.99580507,17.77368,4.85524,18.42490315,0.70368,0.20524,0.733,17.07,4.65,17.69201515
11/05/2019 06:00,18.03368,5.04524,18.7261331,0.94368,0.27524,0.983,17.09,4.77,17.74319588,17.70368,5.07524,18.41679523,0.94368,0.27524,0.983,16.76,4.8,17.43380624
11/05/2019 06:30,19.1736,4.6873,19.73822987,1.0536,0.3073,1.0975,18.12,4.38,18.64185613,18.8336,4.7273,19.41782311,1.0536,0.3073,1.0975,17.78,4.42,18.32115717
11/05/2019 07:00,19.97488,4.33934,20.44078527,1.33488,0.38934,1.3905,18.64,3.95,19.0539261,19.64488,4.35934,20.12275218,1.33488,0.38934,1.3905,18.31,3.97,18.73544769
11/05/2019 07:30,21.32512,4.01066,21.6989893,1.78512,0.52066,1.8595,19.54,3.49,19.84922417,20.99512,4.06066,21.38420032,1.78512,0.52066,1.8595,19.21,3.54,19.5334508
11/05/2019 08:00,22.42816,4.13738,22.80658401,2.52816,0.73738,2.6335,19.9,3.4,20.18836298,22.08816,4.17738,22.47970898,2.52816,0.73738,2.6335,19.56,3.44,19.86019134
11/05/2019 08:30,23.6368,4.3424,24.03236884,3.4368,1.0024,3.58,20.2,3.34,20.47426678,23.2968,4.3924,23.70725771,3.4368,1.0024,3.58,19.86,3.39,20.14725043
11/05/2019 09:00,24.64464,4.14552,24.99087067,3.34464,0.97552,3.484,21.3,3.17,21.53459774,24.30464,4.16552,24.65901625,3.34464,0.97552,3.484,20.96,3.19,21.20136081
11/05/2019 09:30,25.86304,3.69422,26.12554496,2.72304,0.79422,2.8365,23.14,2.9,23.32101198,25.51304,3.72422,25.78342539,2.72304,0.79422,2.8365,22.79,2.93,22.97757603
11/05/2019 10:00,26.92216,3.95688,27.21138729,5.13216,1.49688,5.346,21.79,2.46,21.9284222,26.58216,3.95688,26.8750466,5.13216,1.49688,5.346,21.45,2.46,21.59060212
11/05/2019 10:30,26.85392,4.58406,27.24236821,7.93392,2.31406,8.2645,18.92,2.27,19.05568944,26.54392,4.59406,26.93854258,7.93392,2.31406,8.2645,18.61,2.28,18.74914665
11/05/2019 11:00,26.97376,4.48318,27.34378598,8.27376,2.41318,8.6185,18.7,2.07,18.81422069,26.65376,4.48318,27.02816725,8.27376,2.41318,8.6185,18.38,2.07,18.49619691
11/05/2019 11:30,26.58672,4.24696,26.9237878,7.80672,2.27696,8.132,18.78,1.97,18.88304266,26.26672,4.24696,26.60784187,7.80672,2.27696,8.132,18.46,1.97,18.56481888
11/05/2019 12:00,26.63368,4.03774,26.93800762,6.16368,1.79774,6.4205,20.47,2.24,20.59219512,26.30368,4.02774,26.61026627,6.16368,1.79774,6.4205,20.14,2.23,20.26308219
11/05/2019 12:30,27.1284,4.2012,27.45177896,6.9984,2.0412,7.29,20.13,2.16,20.24555507,26.7984,4.2012,27.12571334,6.9984,2.0412,7.29,19.8,2.16,19.91746972
11/05/2019 13:00,26.62464,4.26052,26.96337304,7.54464,2.20052,7.859,19.08,2.06,19.19088325,26.32464,4.27052,26.66878348,7.54464,2.20052,7.859,18.78,2.07,18.89373706
11/05/2019 13:30,26.84696,5.00078,27.308736,10.35696,3.02078,10.7885,16.49,1.98,16.60844665,26.55696,5.00078,27.02369192,10.35696,3.02078,10.7885,16.2,1.98,16.32055146
11/05/2019 14:00,26.07184,4.97012,26.54134386,10.25184,2.99012,10.679,15.82,1.98,15.94342498,25.79184,4.97012,26.26634926,10.25184,2.99012,10.679,15.54,1.98,15.66563117
11/05/2019 14:30,26.2604,5.1797,26.76635762,10.7304,3.1297,11.1775,15.53,2.05,15.66471832,25.9904,5.1797,26.50151287,10.7304,3.1297,11.1775,15.26,2.05,15.39708089
11/05/2019 15:00,26.04264,4.74452,26.47129706,8.79264,2.56452,9.159,17.25,2.18,17.38720507,25.73264,4.74452,26.16637597,8.79264,2.56452,9.159,16.94,2.18,17.07969555
11/05/2019 15:30,25.78952,4.92486,26.25554395,8.75952,2.55486,9.1245,17.03,2.37,17.19412109,25.48952,4.90486,25.95714317,8.75952,2.55486,9.1245,16.73,2.35,16.89424162
11/05/2019 16:00,25.59984,5.12162,26.10714078,8.91984,2.60162,9.2915,16.68,2.52,16.8692857,25.28984,5.11162,25.80125319,8.91984,2.60162,9.2915,16.37,2.51,16.56131033
11/05/2019 16:30,24.98824,4.36282,25.36624404,4.63824,1.35282,4.8315,20.35,3.01,20.57140248,24.64824,4.36282,25.03137898,4.63824,1.35282,4.8315,20.01,3.01,20.23512293
11/05/2019 17:00,25.74384,4.16612,26.07876251,3.96384,1.15612,4.129,21.78,3.01,21.98700753,25.39384,4.16612,25.7333182,3.96384,1.15612,4.129,21.43,3.01,21.64035582
11/05/2019 17:30,26.02208,4.15394,26.35154388,3.92208,1.14394,4.0855,22.1,3.01,22.30403775,25.68208,4.15394,26.01584999,3.92208,1.14394,4.0855,21.76,3.01,21.967196
11/05/2019 18:00,26.15864,4.13502,26.48344458,4.26864,1.24502,4.4465,21.89,2.89,22.07995018,25.81864,4.15502,26.15083866,4.26864,1.24502,4.4465,21.55,2.91,21.74558806
11/05/2019 18:30,25.55216,3.79188,25.83198085,2.37216,0.69188,2.471,23.18,3.1,23.3863721,25.20216,3.79188,25.48582395,2.37216,0.69188,2.471,22.83,3.1,23.03950737
11/05/2019 19:00,25.53912,3.64516,25.79794259,1.38912,0.40516,1.447,24.15,3.24,24.36637232,25.16912,3.67516,25.43602568,1.38912,0.40516,1.447,23.78,3.27,24.00377679
11/05/2019 19:30,25.11152,3.90836,25.41384887,1.81152,0.52836,1.887,23.3,3.38,23.54388243,24.74152,3.93836,25.05301362,1.81152,0.52836,1.887,22.93,3.41,23.18216987
11/05/2019 20:00,24.26712,3.78166,24.56000948,1.13712,0.33166,1.1845,23.13,3.45,23.38588036,23.90712,3.79166,24.20593052,1.13712,0.33166,1.1845,22.77,3.46,23.03138077
11/05/2019 20:30,23.72952,3.88736,24.04582474,1.01952,0.29736,1.062,22.71,3.59,22.99200296,23.36952,3.91736,23.69557289,1.01952,0.29736,1.062,22.35,3.62,22.64126542
11/05/2019 21:00,23.73184,3.65512,24.01166658,0.77184,0.22512,0.804,22.96,3.43,23.21479054,23.38184,3.65512,23.66580537,0.77184,0.22512,0.804,22.61,3.43,22.86869039
11/05/2019 21:30,24.27696,3.42328,24.51712938,0.69696,0.20328,0.726,23.58,3.22,23.79884031,23.91696,3.44328,24.16355009,0.69696,0.20328,0.726,23.22,3.24,23.44495681
11/05/2019 22:00,23.756,3.723,24.04596151,0.696,0.203,0.725,23.06,3.52,23.32710869,23.396,3.743,23.69351947,0.696,0.203,0.725,22.7,3.54,22.97436833
11/05/2019 22:30,22.82,4.06,23.17835197,0.72,0.21,0.75,22.1,3.85,22.43284422,22.48,4.08,22.84724929,0.72,0.21,0.75,21.76,3.87,22.10145923
11/05/2019 23:00,21.88248,3.91364,22.22969881,0.73248,0.21364,0.763,21.15,3.7,21.47120164,21.53248,3.97364,21.89606151,0.73248,0.21364,0.763,20.8,3.76,21.13711428
11/05/2019 23:30,20.81608,4.83844,21.3710011,0.64608,0.18844,0.673,20.17,4.65,20.69906761,20.50608,4.70844,21.03969401,0.64608,0.18844,0.673,19.86,4.52,20.36786685
12/05/2019 00:00,19.99992,4.53956,20.5086422,0.64992,0.18956,0.677,19.35,4.35,19.83292717,19.68992,4.52956,20.2042041,0.64992,0.18956,0.677,19.04,4.34,19.52836911
12/05/2019 00:30,18.98992,4.61706,19.54313958,0.70992,0.20706,0.7395,18.28,4.41,18.80442767,18.67992,4.54706,19.22537817,0.70992,0.20706,0.7395,17.97,4.34,18.48665735
12/05/2019 01:00,18.44088,4.69984,19.03035867,0.65088,0.18984,0.678,17.79,4.51,18.35277091,18.13088,4.65984,18.72012068,0.65088,0.18984,0.678,17.48,4.47,18.04248597
12/05/2019 01:30,18.83952,4.73736,19.4260159,0.77952,0.22736,0.812,18.06,4.51,18.61460985,18.52952,4.69736,19.11565595,0.77952,0.22736,0.812,17.75,4.47,18.30419078
12/05/2019 02:00,19.17856,4.80708,19.77182798,1.01856,0.29708,1.061,18.16,4.51,18.71164611,18.86856,4.76708,19.46143901,1.01856,0.29708,1.061,17.85,4.47,18.40117931
12/05/2019 02:30,18.93672,4.68696,19.50812545,0.84672,0.24696,0.882,18.09,4.44,18.62690796,18.63672,4.65696,19.20975296,0.84672,0.24696,0.882,17.79,4.41,18.32845329
12/05/2019 03:00,18.55136,4.71748,19.14177566,0.71136,0.20748,0.741,17.84,4.51,18.40124181,18.24136,4.67748,18.83151703,0.71136,0.20748,0.741,17.53,4.47,18.09093143
12/05/2019 03:30,18.49376,4.47068,19.02645891,0.65376,0.19068,0.681,17.84,4.28,18.34622577,18.18376,4.44068,18.71814004,0.65376,0.19068,0.681,17.53,4.25,18.03783246
12/05/2019 04:00,18.41072,4.46396,18.94416928,0.63072,0.18396,0.657,17.78,4.28,18.2878867,18.10072,4.43396,18.63588114,0.63072,0.18396,0.657,17.47,4.25,17.97952725
12/05/2019 04:30,18.2436,4.4648,18.78199617,0.6336,0.1848,0.66,17.61,4.28,18.12265157,17.9536,4.4348,18.49322049,0.6336,0.1848,0.66,17.32,4.25,17.83381339
12/05/2019 05:00,18.0436,3.6748,18.41400706,0.6336,0.1848,0.66,17.41,3.49,17.75635661,17.5336,5.7648,18.4569783,0.6336,0.1848,0.66,16.9,5.58,17.79737059
12/05/2019 05:30,17.79048,2.20014,17.92600889,0.72048,0.21014,0.7505,17.07,1.99,17.18560444,16.88048,8.20014,18.76680317,0.72048,0.21014,0.7505,16.16,7.99,18.02735976
12/05/2019 06:00,17.65072,2.24396,17.79278711,0.87072,0.25396,0.907,16.78,1.99,16.89758859,16.76072,8.24396,18.67845313,0.87072,0.25396,0.907,15.89,7.99,17.78573024
12/05/2019 06:30,17.792,4.9285,18.46199817,1.092,0.3185,1.1375,16.7,4.61,17.32460966,17.472,5.2685,18.24905138,1.092,0.3185,1.1375,16.38,4.95,17.11160133
12/05/2019 07:00,18.32112,5.13366,19.02676807,1.52112,0.44366,1.5845,16.8,4.69,17.44236509,18.05112,5.09366,18.75602051,1.52112,0.44366,1.5845,16.53,4.65,17.171587
12/05/2019 07:30,19.48376,5.49568,20.2439967,3.17376,0.92568,3.306,16.31,4.57,16.9381522,19.19376,5.44568,19.95133714,3.17376,0.92568,3.306,16.02,4.52,16.64544382
12/05/2019 08:00,22.03288,6.57084,22.99181897,7.68288,2.24084,8.003,14.35,4.33,14.98904266,21.78288,6.53084,22.74083842,7.68288,2.24084,8.003,14.1,4.29,14.7381851
12/05/2019 08:30,23.88304,6.94922,24.87350515,9.80304,2.85922,10.2115,14.08,4.09,14.66200873,23.65304,6.89922,24.6387,9.80304,2.85922,10.2115,13.85,4.04,14.42720001
12/05/2019 09:00,24.65616,6.87388,25.59641483,10.43616,3.04388,10.871,14.22,3.83,14.72675456,24.41616,6.82388,25.35180876,10.43616,3.04388,10.871,13.98,3.78,14.48201643
12/05/2019 09:30,24.83848,6.06414,25.56802461,9.64848,2.81414,10.0505,15.19,3.25,15.53378898,24.55848,6.00414,25.28178469,9.64848,2.81414,10.0505,14.91,3.19,15.24743257
12/05/2019 10:00,25.45032,5.98176,26.14383753,10.12032,2.95176,10.542,15.33,3.03,15.62657352,25.18032,5.91176,25.86498447,10.12032,2.95176,10.542,15.06,2.96,15.34813344
12/05/2019 10:30,26.21392,5.33656,26.75160695,10.75392,3.13656,11.202,15.46,2.2,15.61574846,25.94392,5.30656,26.48106048,10.75392,3.13656,11.202,15.19,2.17,15.34421715
12/05/2019 11:00,27.31656,5.85858,27.93774167,12.88656,3.75858,13.4235,14.43,2.1,14.58200603,27.08656,5.80858,27.70237055,12.88656,3.75858,13.4235,14.2,2.05,14.34721227
12/05/2019 11:30,28.03952,6.26486,28.73087455,14.27952,4.16486,14.8745,13.76,2.1,13.9193247,27.82952,6.14486,28.49985066,14.27952,4.16486,14.8745,13.55,1.98,13.6939001
12/05/2019 12:00,27.9428,6.2504,28.63332974,13.3728,3.9004,13.93,14.57,2.35,14.75829936,27.7128,6.1704,28.39142688,13.3728,3.9004,13.93,14.34,2.27,14.51855709
12/05/2019 12:30,26.54352,5.07686,27.0246732,9.86352,2.87686,10.2745,16.68,2.2,16.82445839,26.28352,5.01686,26.75803259,9.86352,2.87686,10.2745,16.42,2.14,16.5588647
12/05/2019 13:00,25.85792,4.62106,26.26758882,7.71792,2.25106,8.0395,18.14,2.37,18.29416574,25.56792,4.53106,25.96630582,7.71792,2.25106,8.0395,17.85,2.28,17.99502431
12/05/2019 13:30,26.1444,5.0042,26.61900954,9.8544,2.8742,10.265,16.29,2.13,16.42866397,25.8844,4.9342,26.35049322,9.8544,2.8742,10.265,16.03,2.06,16.1618223
12/05/2019 14:00,25.96232,4.60276,26.36716631,8.27232,2.41276,8.617,17.69,2.19,17.82504418,25.68232,4.52276,26.07751749,8.27232,2.41276,8.617,17.41,2.11,17.53739433
12/05/2019 14:30,25.698,4.754,26.13403375,9.168,2.674,9.55,16.53,2.08,16.66035114,25.428,4.654,25.85039458,9.168,2.674,9.55,16.26,1.98,16.38010989
12/05/2019 15:00,24.82784,4.13062,25.16910131,5.48784,1.60062,5.7165,19.34,2.53,19.50478147,24.53784,4.06062,24.87155457,5.48784,1.60062,5.7165,19.05,2.46,19.20817795
12/05/2019 15:30,24.8508,4.4719,25.24995347,6.0408,1.7619,6.2925,18.81,2.71,19.00421532,24.5608,4.3919,24.95038441,6.0408,1.7619,6.2925,18.52,2.63,18.70580926
12/05/2019 16:00,26.17672,4.96946,26.64425271,7.98672,2.32946,8.3195,18.19,2.64,18.38057943,25.90672,4.87946,26.36223191,7.98672,2.32946,8.3195,17.92,2.55,18.10052209
12/05/2019 16:30,26.802,5.3735,27.33535634,10.092,2.9435,10.5125,16.71,2.43,16.88576323,26.532,5.2935,27.05491021,10.092,2.9435,10.5125,16.44,2.35,16.60710992
