Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/05/2019 17:00,26.26144,4.91292,26.71703602,7.62144,2.22292,7.939,18.64,2.69,18.83310118,25.97144,4.83292,26.41728244,7.62144,2.22292,7.939,18.35,2.61,18.5346864
12/05/2019 17:30,26.8408,4.9719,27.29740527,7.0008,2.0419,7.2925,19.84,2.93,20.05518636,26.5408,4.9019,26.98967744,7.0008,2.0419,7.2925,19.54,2.86,19.74819485
12/05/2019 18:00,26.19456,4.95258,26.65863879,6.93456,2.02258,7.2235,19.26,2.93,19.48159388,25.89456,4.88258,26.35086004,6.93456,2.02258,7.2235,18.96,2.86,19.17449347
12/05/2019 18:30,24.83384,4.69112,25.27303338,4.80384,1.40112,5.004,20.03,3.29,20.29839895,24.52384,4.62112,24.95542984,4.80384,1.40112,5.004,19.72,3.22,19.98116113
12/05/2019 19:00,24.37424,4.55582,24.79635198,3.17424,0.92582,3.3065,21.2,3.63,21.50853087,24.06424,4.48582,24.47877096,3.17424,0.92582,3.3065,20.89,3.56,21.19117033
12/05/2019 19:30,24.03088,4.70234,24.48663299,2.51088,0.73234,2.6155,21.52,3.97,21.8831282,23.73088,4.64234,24.18069449,2.51088,0.73234,2.6155,21.22,3.91,21.57722179
12/05/2019 20:00,24.26312,4.78466,24.73038543,3.03312,0.88466,3.1595,21.23,3.9,21.58524728,23.96312,4.73466,24.42638175,3.03312,0.88466,3.1595,20.93,3.85,21.28115128
12/05/2019 20:30,23.89664,4.88152,24.39013409,3.05664,0.89152,3.184,20.84,3.99,21.21852257,23.58664,4.83152,24.0764028,3.05664,0.89152,3.184,20.53,3.94,20.90465259
12/05/2019 21:00,24.31968,4.89324,24.80706821,4.63968,1.35324,4.833,19.68,3.54,19.99584957,24.01968,4.84324,24.50310186,4.63968,1.35324,4.833,19.38,3.49,19.69173685
12/05/2019 21:30,24.49792,4.68106,24.94113885,4.59792,1.34106,4.7895,19.9,3.34,20.17834483,24.18792,4.61106,24.6235121,4.59792,1.34106,4.7895,19.59,3.27,19.86104227
12/05/2019 22:00,24.22928,4.99354,24.73850139,5.66928,1.65354,5.9055,18.56,3.34,18.85813352,23.93928,5.01354,24.45863263,5.66928,1.65354,5.9055,18.27,3.36,18.57639631
12/05/2019 22:30,22.92376,4.42318,23.34659063,3.47376,1.01318,3.6185,19.45,3.41,19.74666048,22.62376,4.37318,23.04255237,3.47376,1.01318,3.6185,19.15,3.36,19.44253327
12/05/2019 23:00,21.67344,4.45392,22.12635091,3.13344,0.91392,3.264,18.54,3.54,18.87493576,21.36344,4.58392,21.84968858,3.13344,0.91392,3.264,18.23,3.67,18.59574683
12/05/2019 23:30,20.69304,5.41922,21.3908824,3.08304,0.89922,3.2115,17.61,4.52,18.18082781,20.36304,5.42922,21.07438796,3.08304,0.89922,3.2115,17.28,4.53,17.86391055
13/05/2019 00:00,19.95264,5.39952,20.67033283,3.39264,0.98952,3.534,16.56,4.41,17.13714387,19.64264,5.42952,20.37922947,3.39264,0.98952,3.534,16.25,4.44,16.84565523
13/05/2019 00:30,18.91296,4.84378,19.52337729,2.41296,0.70378,2.5135,16.5,4.14,17.01145496,18.59296,4.88378,19.22366949,2.41296,0.70378,2.5135,16.18,4.18,16.71121779
13/05/2019 01:00,18.656,4.878,19.2831849,2.736,0.798,2.85,15.92,4.08,16.4345003,18.356,4.908,19.00082103,2.736,0.798,2.85,15.62,4.11,16.15167174
13/05/2019 01:30,18.92104,5.14572,19.60826838,3.31104,0.96572,3.449,15.61,4.18,16.15996597,18.63104,5.15572,19.33124673,3.31104,0.96572,3.449,15.32,4.19,15.88264776
13/05/2019 02:00,18.79928,5.30354,19.53306082,2.78928,0.81354,2.9055,16.01,4.49,16.62769377,18.47928,5.31354,19.22803933,2.78928,0.81354,2.9055,15.69,4.5,16.32256414
13/05/2019 02:30,19.10648,5.42814,19.86258497,3.21648,0.93814,3.3505,15.89,4.49,16.51218338,18.80648,5.43814,19.57695218,3.21648,0.93814,3.3505,15.59,4.5,16.22646295
13/05/2019 03:00,18.82024,5.37382,19.57241362,3.03024,0.88382,3.1565,15.79,4.49,16.41597393,18.51024,5.38382,19.27730538,3.03024,0.88382,3.1565,15.48,4.5,16.12080643
13/05/2019 03:30,18.11848,5.00164,18.79616238,1.54848,0.45164,1.613,16.57,4.55,17.18334659,17.79848,5.01164,18.49060372,1.54848,0.45164,1.613,16.25,4.56,16.87768053
13/05/2019 04:00,18.01472,4.74096,18.62811956,0.65472,0.19096,0.682,17.36,4.55,17.94636732,17.69472,4.75096,18.32142835,0.65472,0.19096,0.682,17.04,4.56,17.63959183
13/05/2019 04:30,18.06472,4.74096,18.67647746,0.65472,0.19096,0.682,17.41,4.55,17.99473812,17.76472,4.75096,18.38904287,0.65472,0.19096,0.682,17.11,4.56,17.70722169
13/05/2019 05:00,18.14048,4.63764,18.7239077,0.78048,0.22764,0.813,17.36,4.41,17.91138465,17.82048,4.66764,18.42162779,0.78048,0.22764,0.813,17.04,4.44,17.60895227
13/05/2019 05:30,18.52552,4.84786,19.14932474,1.29552,0.37786,1.3495,17.23,4.47,17.80038764,18.20552,4.81786,18.83222593,1.29552,0.37786,1.3495,16.91,4.44,17.48318335
13/05/2019 06:00,19.66096,4.57278,20.18572924,1.86096,0.54278,1.9385,17.8,4.03,18.2505041,19.34096,4.61278,19.88342207,1.86096,0.54278,1.9385,17.48,4.07,17.94757087
13/05/2019 06:30,21.7916,3.8663,22.13192505,2.1816,0.6363,2.2725,19.61,3.23,19.87422954,21.4516,3.8863,21.80079059,2.1816,0.6363,2.2725,19.27,3.25,19.5421442
13/05/2019 07:00,23.32168,3.07924,23.52408292,1.95168,0.56924,2.033,21.37,2.51,21.51690033,22.98168,3.07924,23.18705101,1.95168,0.56924,2.033,21.03,2.51,21.17925872
13/05/2019 07:30,26.066,3.068,26.24593264,2.976,0.868,3.1,23.09,2.2,23.19457049,25.726,3.068,25.90829404,2.976,0.868,3.1,22.75,2.2,22.85612609
13/05/2019 08:00,27.528,3.3715,27.73369424,4.908,1.4315,5.1125,22.62,1.94,22.70303944,27.188,3.3715,27.39624712,4.908,1.4315,5.1125,22.28,1.94,22.36430191
13/05/2019 08:30,28.21896,2.93928,28.37162439,5.20896,1.51928,5.426,23.01,1.42,23.05377409,27.87896,2.95928,28.03558005,5.20896,1.51928,5.426,22.67,1.44,22.71568841
13/05/2019 09:00,29.16696,2.98578,29.31938672,6.15696,1.79578,6.4135,23.01,1.19,23.04075086,28.82696,3.02578,28.98532331,6.15696,1.79578,6.4135,22.67,1.23,22.70334337
13/05/2019 09:30,30.24504,3.13022,30.40659011,7.23504,2.11022,7.5365,23.01,1.02,23.03259647,29.90504,3.18022,30.07366317,7.23504,2.11022,7.5365,22.67,1.07,22.69523739
13/05/2019 10:00,30.53936,3.25398,30.71222713,8.13936,2.37398,8.4785,22.4,0.88,22.41727905,30.20936,3.29398,30.3884145,8.13936,2.37398,8.4785,22.07,0.92,22.08916703
13/05/2019 10:30,30.38192,3.54806,30.5883931,8.94192,2.60806,9.3145,21.44,0.94,21.46059645,30.05192,3.59806,30.26654806,8.94192,2.60806,9.3145,21.11,0.99,21.13320137
13/05/2019 11:00,30.50504,3.46522,30.70122498,9.51504,2.77522,9.9115,20.99,0.69,21.00133805,30.17504,3.47522,30.37449906,9.51504,2.77522,9.9115,20.66,0.7,20.67185526
13/05/2019 11:30,30.71392,3.75656,30.94279601,10.51392,3.06656,10.952,20.2,0.69,20.21178122,30.39392,3.76656,30.62641584,10.51392,3.06656,10.952,19.88,0.7,19.89232013
13/05/2019 12:00,30.76648,3.12564,30.92484304,10.71648,3.12564,11.163,20.05,0,20.05,30.44648,3.82564,30.68588708,10.71648,3.12564,11.163,19.73,0.7,19.74241373
13/05/2019 12:30,30.64848,3.12914,30.80780491,10.72848,3.12914,11.1755,19.92,0,19.92,30.33848,3.82914,30.57917072,10.72848,3.12914,11.1755,19.61,0.7,19.62248965
13/05/2019 13:00,30.85032,3.16176,31.01191659,10.84032,3.16176,11.292,20.01,0,20.01,30.54032,3.16176,30.7035482,10.84032,3.16176,11.292,19.7,0,19.7
13/05/2019 13:30,30.50648,3.23064,30.67706565,11.07648,3.23064,11.538,19.43,0,19.43,30.19648,3.23064,30.36880701,11.07648,3.23064,11.538,19.12,0,19.12
13/05/2019 14:00,30.09616,3.37638,30.28495978,11.57616,3.37638,12.0585,18.52,0,18.52,29.78616,4.04638,30.05974914,11.57616,3.37638,12.0585,18.21,0.67,18.22232148
13/05/2019 14:30,30.32096,3.60528,30.53454862,12.36096,3.60528,12.876,17.96,0,17.96,30.02096,4.27528,30.32385296,12.36096,3.60528,12.876,17.66,0.67,17.67270494
13/05/2019 15:00,29.97536,3.25948,30.15205494,11.17536,3.25948,11.641,18.8,0,18.8,29.67536,3.25948,29.85383059,11.17536,3.25948,11.641,18.5,0,18.5
13/05/2019 15:30,29.68392,3.04906,29.84010512,10.45392,3.04906,10.8895,19.23,0,19.23,29.37392,3.04906,29.53174467,10.45392,3.04906,10.8895,18.92,0,18.92
13/05/2019 16:00,29.9068,2.9449,30.05144127,10.0968,2.9449,10.5175,19.81,0,19.81,29.5868,2.9449,29.732998,10.0968,2.9449,10.5175,19.49,0,19.49
13/05/2019 16:30,29.79912,3.63016,30.01942062,10.14912,2.96016,10.572,19.65,0.67,19.66141907,29.48912,3.63016,29.71171924,10.14912,2.96016,10.572,19.34,0.67,19.351602
13/05/2019 17:00,30.092,3.421,30.2858334,9.432,2.751,9.825,20.66,0.67,20.67086113,29.762,3.421,29.95796864,9.432,2.751,9.825,20.33,0.67,20.34103734
13/05/2019 17:30,29.92096,3.24028,30.09590108,8.16096,2.38028,8.501,21.76,0.86,21.77698785,29.58096,3.29028,29.76338585,8.16096,2.38028,8.501,21.42,0.91,21.43932135
13/05/2019 18:00,29.85872,3.13546,30.02289575,6.97872,2.03546,7.2695,22.88,1.1,22.90642705,29.51872,3.17546,29.68902788,6.97872,2.03546,7.2695,22.54,1.14,22.56881034
13/05/2019 18:30,28.90248,3.04614,29.06255871,5.71248,1.66614,5.9505,23.19,1.38,23.23102451,28.55248,3.07614,28.71770798,5.71248,1.66614,5.9505,22.84,1.41,22.88348094
13/05/2019 19:00,28.62136,2.80248,28.75823608,4.67136,1.36248,4.866,23.95,1.44,23.99325113,28.26136,2.77248,28.39702651,4.67136,1.36248,4.866,23.59,1.41,23.63210105
13/05/2019 19:30,27.72096,2.35028,27.82041408,2.64096,0.77028,2.751,25.08,1.58,25.12971946,27.33096,2.38028,27.43441465,2.64096,0.77028,2.751,24.69,1.61,24.74243723
13/05/2019 20:00,26.62072,3.32896,26.82805822,2.43072,0.70896,2.532,24.19,2.62,24.33147139,26.28072,3.24896,26.4807852,2.43072,0.70896,2.532,23.85,2.54,23.98487232
13/05/2019 20:30,26.25216,3.90188,26.54054582,3.09216,0.90188,3.221,23.16,3,23.35349224,25.93216,3.84188,26.21520483,3.09216,0.90188,3.221,22.84,2.94,23.02844328
13/05/2019 21:00,25.62056,3.74808,25.8932655,2.77056,0.80808,2.886,22.85,2.94,23.03836149,25.30056,3.64808,25.56221477,2.77056,0.80808,2.886,22.53,2.84,22.70829144
13/05/2019 21:30,25.41896,3.61928,25.67533282,2.32896,0.67928,2.426,23.09,2.94,23.2764194,25.09896,3.51928,25.34448904,2.32896,0.67928,2.426,22.77,2.84,22.94642674
13/05/2019 22:00,24.83,4.015,25.15251727,3,0.875,3.125,21.83,3.14,22.05467071,24.52,3.955,24.83691658,3,0.875,3.125,21.52,3.08,21.73929162
13/05/2019 22:30,23.82088,4.55984,24.25338048,3.77088,1.09984,3.928,20.05,3.46,20.34635348,23.52088,4.48984,23.94557285,3.77088,1.09984,3.928,19.75,3.39,20.03882731
13/05/2019 23:00,21.96424,4.13832,22.3506942,2.15424,0.62832,2.244,19.81,3.51,20.11855363,21.66424,4.01832,22.03375116,2.15424,0.62832,2.244,19.51,3.39,19.80232815
13/05/2019 23:30,20.97856,4.10458,21.37633169,1.79856,0.52458,1.8735,19.18,3.58,19.51124804,20.67856,4.04458,21.07039323,1.79856,0.52458,1.8735,18.88,3.52,19.20533259
14/05/2019 00:00,20.31312,4.32716,20.76889881,2.25312,0.65716,2.347,18.06,3.67,18.42912098,20.02312,4.26716,20.47276212,2.25312,0.65716,2.347,17.77,3.61,18.132981
14/05/2019 00:30,19.3036,4.5348,19.82910447,1.8336,0.5348,1.91,17.47,4,17.92207856,19.0236,4.4548,19.53823431,1.8336,0.5348,1.91,17.19,3.92,17.6312932
14/05/2019 01:00,19.14192,4.59556,19.6858394,2.04192,0.59556,2.127,17.1,4,17.56160585,18.87192,4.51556,19.40462951,2.04192,0.59556,2.127,16.83,3.92,17.280489
14/05/2019 01:30,20.32976,5.19118,20.98207548,3.80976,1.11118,3.9685,16.52,4.08,17.01636859,20.05976,5.10118,20.69821269,3.80976,1.11118,3.9685,16.25,3.99,16.7326806
14/05/2019 02:00,21.13608,5.51094,21.84271818,4.90608,1.43094,5.1105,16.23,4.08,16.73497236,20.86608,5.42094,21.55875426,4.90608,1.43094,5.1105,15.96,3.99,16.45119145
14/05/2019 02:30,21.09624,5.55932,21.81644749,4.86624,1.41932,5.069,16.23,4.14,16.74970149,20.82624,5.47932,21.53497667,4.86624,1.41932,5.069,15.96,4.06,16.46830896
14/05/2019 03:00,20.8552,5.6261,21.60074925,5.0952,1.4861,5.3075,15.76,4.14,16.29469852,20.5852,5.5461,21.31923273,5.0952,1.4861,5.3075,15.49,4.06,16.01323515
14/05/2019 03:30,20.61224,5.62232,21.36527369,5.08224,1.48232,5.294,15.53,4.14,16.07235204,20.34224,5.54232,21.08373874,5.08224,1.48232,5.294,15.26,4.06,15.79085811
14/05/2019 04:00,20.55352,5.65436,21.31710514,5.36352,1.56436,5.587,15.19,4.09,15.73099488,20.29352,5.62436,21.05849898,5.36352,1.56436,5.587,14.93,4.06,15.47218472
14/05/2019 04:30,20.56936,5.52648,21.29883922,5.19936,1.51648,5.416,15.37,4.01,15.88448929,20.29936,5.46648,21.02252173,5.19936,1.51648,5.416,15.1,3.95,15.60809085
14/05/2019 05:00,20.3284,5.4562,21.04789693,4.9584,1.4462,5.165,15.37,4.01,15.88448929,20.0584,5.3962,20.77157637,4.9584,1.4462,5.165,15.1,3.95,15.60809085
14/05/2019 05:30,20.11152,5.50336,20.85090425,4.09152,1.19336,4.262,16.02,4.31,16.58965039,19.84152,5.43336,20.57200323,4.09152,1.19336,4.262,15.75,4.24,16.31073573
14/05/2019 06:00,20.3012,5.2816,20.97698787,3.3312,0.9716,3.47,16.97,4.31,17.50876923,20.0212,5.2116,20.68838379,3.3312,0.9716,3.47,16.69,4.24,17.22015389
14/05/2019 06:30,21.87832,4.52326,22.34101088,2.78832,0.81326,2.9045,19.09,3.71,19.44716432,21.58832,4.48326,22.04892697,2.78832,0.81326,2.9045,18.8,3.67,19.15486622
14/05/2019 07:00,24.03928,4.02604,24.37408421,3.20928,0.93604,3.343,20.83,3.09,21.05794387,23.73928,3.95604,24.06665052,3.20928,0.93604,3.343,20.53,3.02,20.75093492
14/05/2019 07:30,26.86456,3.39758,27.07855487,4.17456,1.21758,4.3485,22.69,2.18,22.79448398,26.52456,3.41758,26.74382426,4.17456,1.21758,4.3485,22.35,2.2,22.45801639
14/05/2019 08:00,27.50408,3.15494,27.6844372,4.71408,1.37494,4.9105,22.79,1.78,22.85940725,27.16408,3.19494,27.35132326,4.71408,1.37494,4.9105,22.45,1.82,22.52365201
14/05/2019 08:30,28.73024,3.35132,28.92504168,6.45024,1.88132,6.719,22.28,1.47,22.3284415,28.40024,3.36132,28.59846332,6.45024,1.88132,6.719,21.95,1.48,21.99983864
14/05/2019 09:00,29.278,3.599,29.49837428,8.088,2.359,8.425,21.19,1.24,21.22625026,28.948,3.609,29.17210286,8.088,2.359,8.425,20.86,1.25,20.8974185
14/05/2019 09:30,30.17736,3.71798,30.40553292,9.38736,2.73798,9.7785,20.79,0.98,20.81308483,29.85736,3.73798,30.09043769,9.38736,2.73798,9.7785,20.47,1,20.49441143
14/05/2019 10:00,31.17864,4.01002,31.43545534,10.38864,3.03002,10.8215,20.79,0.98,20.81308483,30.85864,4.03002,31.12068,10.38864,3.03002,10.8215,20.47,1,20.49441143
14/05/2019 10:30,30.87904,2.59222,30.98765425,11.21904,3.27222,11.6865,19.66,-0.68,19.6717564,30.57904,2.59222,30.68871603,11.21904,3.27222,11.6865,19.36,-0.68,19.37193847
14/05/2019 11:00,31.28528,2.94404,31.42349624,12.42528,3.62404,12.943,18.86,-0.68,18.87225477,30.99528,2.94404,31.13478366,12.42528,3.62404,12.943,18.57,-0.68,18.58244602
14/05/2019 11:30,31.5804,3.1597,31.73807443,13.6104,3.9697,14.1775,17.97,-0.81,17.98824616,31.2804,3.1897,31.4426082,13.6104,3.9697,14.1775,17.67,-0.78,17.68720724
14/05/2019 12:00,31.60072,3.38146,31.78112295,14.37072,4.19146,14.9695,17.23,-0.81,17.24902896,31.31072,3.46146,31.50147445,14.37072,4.19146,14.9695,16.94,-0.73,16.95572175
14/05/2019 12:30,31.4792,3.6381,31.68873308,14.8392,4.3281,15.4575,16.64,-0.69,16.65429975,31.1992,3.5981,31.40599313,14.8392,4.3281,15.4575,16.36,-0.73,16.37627858
14/05/2019 13:00,31.7456,3.3508,31.92195138,14.7456,4.3008,15.36,17,-0.95,17.02652343,31.4656,3.4008,31.64884554,14.7456,4.3008,15.36,16.72,-0.9,16.74420497
14/05/2019 13:30,31.98112,3.61366,32.18463259,15.20112,4.43366,15.8345,16.78,-0.82,16.80002381,31.70112,3.63366,31.90868995,15.20112,4.43366,15.8345,16.5,-0.8,16.51938256
14/05/2019 14:00,31.84432,3.71376,32.06014238,15.06432,4.39376,15.692,16.78,-0.68,16.79377266,31.56432,3.71376,31.78204384,15.06432,4.39376,15.692,16.5,-0.68,16.51400618
14/05/2019 14:30,31.58512,3.63816,31.7939619,14.80512,4.31816,15.422,16.78,-0.68,16.79377266,31.30512,3.63816,31.5158174,14.80512,4.31816,15.422,16.5,-0.68,16.51400618
14/05/2019 15:00,30.78976,3.07368,30.94279932,12.86976,3.75368,13.406,17.92,-0.68,17.93289714,30.48976,3.07368,30.64429757,12.86976,3.75368,13.406,17.62,-0.68,17.63311657
14/05/2019 15:30,30.53072,2.81146,30.65989516,11.97072,3.49146,12.4695,18.56,-0.68,18.57245272,30.24072,2.81146,30.37112862,11.97072,3.49146,12.4695,18.27,-0.68,18.28265025
14/05/2019 16:00,31.15248,2.85864,31.28336351,12.13248,3.53864,12.638,19.02,-0.68,19.03215174,30.85248,2.85864,30.98463078,12.13248,3.53864,12.638,18.72,-0.68,18.73234636
14/05/2019 16:30,31.60608,2.81594,31.73127497,11.98608,3.49594,12.4855,19.62,-0.68,19.63178036,31.29608,2.81594,31.42251011,11.98608,3.49594,12.4855,19.31,-0.68,19.32196936
14/05/2019 17:00,31.58904,3.21972,31.75270138,11.03904,3.21972,11.499,20.55,0,20.55,31.27904,3.21972,31.44431491,11.03904,3.21972,11.499,20.24,0,20.24
14/05/2019 17:30,31.95224,2.98732,32.09158335,10.24224,2.98732,10.669,21.71,0,21.71,31.62224,2.98732,31.76303108,10.24224,2.98732,10.669,21.38,0,21.38
14/05/2019 18:00,32.37936,3.17898,32.53504062,10.89936,3.17898,11.3535,21.48,0,21.48,32.05936,3.84898,32.28958362,10.89936,3.17898,11.3535,21.16,0.67,21.17060462
14/05/2019 18:30,30.35784,2.83062,30.48952048,7.40784,2.16062,7.7165,22.95,0.67,22.95977787,30.01784,2.83062,30.15100542,7.40784,2.16062,7.7165,22.61,0.67,22.61992485
14/05/2019 19:00,29.76952,2.40236,29.8662963,5.93952,1.73236,6.187,23.83,0.67,23.83941694,29.41952,2.40236,29.51744384,5.93952,1.73236,6.187,23.48,0.67,23.48955725
14/05/2019 19:30,29.03208,2.86644,29.17324369,5.30208,1.54644,5.523,23.73,1.32,23.76668467,28.71208,2.67644,28.83655439,5.30208,1.54644,5.523,23.41,1.13,23.43725667
14/05/2019 20:00,28.3516,3.3813,28.55252024,5.1816,1.5113,5.3975,23.17,1.87,23.24533932,28.0216,3.3713,28.22367322,5.1816,1.5113,5.3975,22.84,1.86,22.9156104
14/05/2019 20:30,28.43584,3.62462,28.66591821,6.01584,1.75462,6.2665,22.42,1.87,22.49785101,28.10584,3.55462,28.32972936,6.01584,1.75462,6.2665,22.09,1.8,22.16321502
14/05/2019 21:00,27.44544,3.52242,27.6705551,5.66544,1.65242,5.9015,21.78,1.87,21.86013037,27.11544,3.45242,27.33434269,5.66544,1.65242,5.9015,21.45,1.8,21.52539198
14/05/2019 21:30,26.43648,2.92564,26.59787293,3.99648,1.16564,4.163,22.44,1.76,22.50891379,26.10648,2.96564,26.27438522,3.99648,1.16564,4.163,22.11,1.8,22.18314901
14/05/2019 22:00,25.4512,3.1216,25.64191818,4.0512,1.1816,4.22,21.4,1.94,21.48775465,25.1212,3.1016,25.31194603,4.0512,1.1816,4.22,21.07,1.92,21.15729898
14/05/2019 22:30,24.37648,4.45064,24.7794466,4.83648,1.41064,5.038,19.54,3.04,19.77506511,24.04648,4.45064,24.45488493,4.83648,1.41064,5.038,19.21,3.04,19.44905396
14/05/2019 23:00,23.41816,4.51238,23.8489369,5.04816,1.47238,5.2585,18.37,3.04,18.61984157,23.08816,4.51238,23.52498046,5.04816,1.47238,5.2585,18.04,3.04,18.29434885
14/05/2019 23:30,22.88328,4.48554,23.3187601,5.33328,1.55554,5.5555,17.55,2.93,17.79290308,22.57328,4.49554,23.01657772,5.33328,1.55554,5.5555,17.24,2.94,17.4888879
15/05/2019 00:00,21.85944,4.67942,22.35468829,5.44944,1.58942,5.6765,16.41,3.09,16.69838914,21.55944,4.64942,22.05508013,5.44944,1.58942,5.6765,16.11,3.06,16.39803952
15/05/2019 00:30,21.70568,4.97874,22.26936003,6.47568,1.88874,6.7455,15.23,3.09,15.54030244,21.40568,4.94874,21.9702791,6.47568,1.88874,6.7455,14.93,3.06,15.24035761
15/05/2019 01:00,21.34712,5.15916,21.96170449,6.47712,1.88916,6.747,14.87,3.27,15.22530131,21.05712,5.15916,21.679927,6.47712,1.88916,6.747,14.58,3.27,14.94219863
15/05/2019 01:30,21.29656,4.87608,21.84764573,5.74656,1.67608,5.986,15.55,3.2,15.87584643,21.00656,4.88608,21.56732113,5.74656,1.67608,5.986,15.26,3.21,15.59396358
15/05/2019 02:00,21.57912,5.03516,22.1587738,5.94912,1.73516,6.197,15.63,3.3,15.97457042,21.27912,5.03516,21.86672779,5.94912,1.73516,6.197,15.33,3.3,15.68116386
15/05/2019 02:30,21.16928,4.86604,21.72134344,5.36928,1.56604,5.593,15.8,3.3,16.14094173,20.86928,4.86604,21.42907355,5.36928,1.56604,5.593,15.5,3.3,15.84739726
15/05/2019 03:00,21.1384,5.3937,21.81568138,6.2184,1.8137,6.4775,14.92,3.58,15.34349374,20.8584,5.4037,21.54699107,6.2184,1.8137,6.4775,14.64,3.59,15.07374207
15/05/2019 03:30,20.52768,5.44224,21.23684587,5.52768,1.61224,5.758,15,3.83,15.48124349,20.23768,5.45224,20.95926079,5.52768,1.61224,5.758,14.71,3.84,15.20295037
15/05/2019 04:00,20.39104,5.42572,21.10054383,5.47104,1.59572,5.699,14.92,3.83,15.40374305,20.10104,5.43572,20.82303679,5.47104,1.59572,5.699,14.63,3.84,15.12555784
15/05/2019 04:30,20.52616,5.22888,21.18170037,5.03616,1.46888,5.246,15.49,3.76,15.93981493,20.22616,5.25888,20.8986451,5.03616,1.46888,5.246,15.19,3.79,15.65567629
15/05/2019 05:00,20.75264,5.37952,21.43854711,5.55264,1.61952,5.784,15.2,3.76,15.65814804,20.46264,5.40952,21.16559809,5.55264,1.61952,5.784,14.91,3.79,15.38415419
15/05/2019 05:30,21.00296,5.42628,21.69259882,5.71296,1.66628,5.951,15.29,3.76,15.74552952,20.70296,5.45628,21.40989361,5.71296,1.66628,5.951,14.99,3.79,15.46170107
15/05/2019 06:00,21.4768,5.2374,22.10618233,5.2368,1.5274,5.455,16.24,3.71,16.65838227,21.1768,5.2674,21.82206134,5.2368,1.5274,5.455,15.94,3.74,16.37288002
15/05/2019 06:30,23.29744,4.75592,23.77792013,5.43744,1.58592,5.664,17.86,3.17,18.13914276,22.98744,4.77592,23.47832638,5.43744,1.58592,5.664,17.55,3.19,17.83756149
15/05/2019 07:00,25.63624,4.28682,25.99218396,6.36624,1.85682,6.6315,19.27,2.43,19.42261054,25.32624,4.26682,25.68314984,6.36624,1.85682,6.6315,18.96,2.41,19.11255347
15/05/2019 07:30,27.98424,3.46082,28.19742831,6.65424,1.94082,6.9315,21.33,1.52,21.38408988,27.68424,3.26082,27.87561823,6.65424,1.94082,6.9315,21.03,1.32,21.07138581
15/05/2019 08:00,29.39208,3.51144,29.60109082,8.06208,2.35144,8.398,21.33,1.16,21.36151914,29.09208,3.53144,29.30563405,8.06208,2.35144,8.398,21.03,1.18,21.06307907
15/05/2019 08:30,30.82064,3.70852,31.04295364,9.80064,2.85852,10.209,21.02,0.85,21.03717899,30.50064,3.70852,30.7252691,9.80064,2.85852,10.209,20.7,0.85,20.71744434
15/05/2019 09:00,31.14592,4.09256,31.41364958,10.46592,3.05256,10.902,20.68,1.04,20.70613436,30.83592,3.43256,31.02638281,10.46592,3.05256,10.902,20.37,0.38,20.37354412
15/05/2019 09:30,31.63632,5.48476,32.10824404,11.05632,3.22476,11.517,20.58,2.26,20.70371947,31.32632,2.26476,31.40807958,11.05632,3.22476,11.517,20.27,-0.96,20.29272037
15/05/2019 10:00,31.30848,3.25164,31.47688172,11.14848,3.25164,11.613,20.16,0,20.16,30.98848,3.92164,31.23563915,11.14848,3.25164,11.613,19.84,0.67,19.85130978
15/05/2019 10:30,31.89936,4.42648,32.20501349,12.87936,3.75648,13.416,19.02,0.67,19.03179708,31.57936,4.42648,31.8880809,12.87936,3.75648,13.416,18.7,0.67,18.71199882
15/05/2019 11:00,31.6668,3.7499,31.88805375,12.8568,3.7499,13.3925,18.81,0,18.81,31.3668,3.7499,31.59015499,12.8568,3.7499,13.3925,18.51,0,18.51
15/05/2019 11:30,31.4184,3.4762,31.61012219,11.9184,3.4762,12.415,19.5,0,19.5,31.0984,3.4762,31.29208285,11.9184,3.4762,12.415,19.18,0,19.18
15/05/2019 12:00,31.32048,3.71014,31.5394611,12.72048,3.71014,13.2505,18.6,0,18.6,31.01048,3.03014,31.15817097,12.72048,3.71014,13.2505,18.29,-0.68,18.30263642
15/05/2019 12:30,31.7308,3.0244,31.87460845,12.7008,3.7044,13.23,19.03,-0.68,19.04214536,31.4308,3.0244,31.57597479,12.7008,3.7044,13.23,18.73,-0.68,18.74233977
15/05/2019 13:00,32.084,3.1595,32.23919193,13.164,3.8395,13.7125,18.92,-0.68,18.93221593,31.774,3.1595,31.93069865,13.164,3.8395,13.7125,18.61,-0.68,18.62241928
15/05/2019 13:30,31.44792,2.86606,31.57825157,12.15792,3.54606,12.6645,19.29,-0.68,19.30198176,31.13792,3.54606,31.33918639,12.15792,3.54606,12.6645,18.98,0,18.98
15/05/2019 14:00,30.7316,3.2438,30.90232155,11.1216,3.2438,11.585,19.61,0,19.61,30.4116,3.2438,30.58410785,11.1216,3.2438,11.585,19.29,0,19.29
15/05/2019 14:30,30.1224,2.1907,30.20195603,9.8424,2.8707,10.2525,20.28,-0.68,20.29139719,29.7924,2.1907,29.87283489,9.8424,2.8707,10.2525,19.95,-0.68,19.96158561
15/05/2019 15:00,29.7028,1.8029,29.75746589,8.5128,2.4829,8.8675,21.19,-0.68,21.200908,29.3728,1.8029,29.42807891,8.5128,2.4829,8.8675,20.86,-0.68,20.87108047
15/05/2019 15:30,29.87968,1.79324,29.93344261,8.47968,2.47324,8.833,21.4,-0.68,21.41080101,29.54968,1.79324,29.60404192,8.47968,2.47324,8.833,21.07,-0.68,21.08097009
15/05/2019 16:00,30.14728,1.89754,30.20693876,8.83728,2.57754,9.2055,21.31,-0.68,21.32084661,29.81728,2.57754,29.92847973,8.83728,2.57754,9.2055,20.98,0,20.98
15/05/2019 16:30,30.5172,2.7846,30.64397972,9.5472,2.7846,9.945,20.97,0,20.97,30.1772,2.7846,30.30540211,9.5472,2.7846,9.945,20.63,0,20.63
15/05/2019 17:00,30.86984,2.75912,30.99289862,9.45984,2.75912,9.854,21.41,0,21.41,30.53984,2.75912,30.66422297,9.45984,2.75912,9.854,21.08,0,21.08
15/05/2019 17:30,30.62384,2.29362,30.709612,7.86384,2.29362,8.1915,22.76,0,22.76,30.28384,2.29362,30.37057223,7.86384,2.29362,8.1915,22.42,0,22.42
15/05/2019 18:00,30.1844,1.7892,30.2373815,6.1344,1.7892,6.39,24.05,0,24.05,29.8244,1.7892,29.87801988,6.1344,1.7892,6.39,23.69,0,23.69
15/05/2019 18:30,29.25784,2.10562,29.33351048,4.64784,1.35562,4.8415,24.61,0.75,24.62142563,28.88784,2.07562,28.96231169,4.64784,1.35562,4.8415,24.24,0.72,24.25069071
15/05/2019 19:00,28.77576,1.78418,28.83101909,3.54576,1.03418,3.6935,25.23,0.75,25.24114498,28.40576,1.75418,28.4598726,3.54576,1.03418,3.6935,24.86,0.72,24.8704242
15/05/2019 19:30,27.99264,1.68702,28.04342937,3.21264,0.93702,3.3465,24.78,0.75,24.79134728,27.62264,1.71702,27.67595343,3.21264,0.93702,3.3465,24.41,0.78,24.42245893
15/05/2019 20:00,27.49544,1.75992,27.55170665,3.08544,0.89992,3.214,24.41,0.86,24.42514483,27.12544,1.80992,27.18575556,3.08544,0.89992,3.214,24.04,0.91,24.05721721
15/05/2019 20:30,26.82136,1.85498,26.8854292,2.69136,0.78498,2.8035,24.13,1.07,24.15371193,26.46136,1.90498,26.5298421,2.69136,0.78498,2.8035,23.77,1.12,23.79637157
15/05/2019 21:00,26.23608,1.94344,26.30796178,2.20608,0.64344,2.298,24.03,1.3,24.06513869,25.87608,1.97344,25.95122312,2.20608,0.64344,2.298,23.67,1.33,23.70733642
15/05/2019 21:30,26.45968,2.04324,26.53845315,2.71968,0.79324,2.833,23.74,1.25,23.77288582,26.08968,2.12324,26.17593457,2.71968,0.79324,2.833,23.37,1.33,23.40781493
15/05/2019 22:00,25.7072,2.8471,25.86437918,2.5272,0.7371,2.6325,23.18,2.11,23.27583511,25.3472,2.8571,25.50771586,2.5272,0.7371,2.6325,22.82,2.12,22.91826346
15/05/2019 22:30,24.31992,3.17456,24.52623779,2.20992,0.64456,2.302,22.11,2.53,22.25428049,23.97992,3.15456,24.18652129,2.20992,0.64456,2.302,21.77,2.51,21.91421913
15/05/2019 23:00,22.66808,4.00194,23.01863103,1.61808,0.47194,1.6855,21.05,3.53,21.34393122,22.34808,3.90194,22.68615912,1.61808,0.47194,1.6855,20.73,3.43,21.01184904
15/05/2019 23:30,21.51304,4.10422,21.90103906,1.04304,0.30422,1.0865,20.47,3.8,20.81972382,21.17304,4.13422,21.57288571,1.04304,0.30422,1.0865,20.13,3.83,20.49111515
16/05/2019 00:00,20.55432,3.88126,20.91755841,0.96432,0.28126,1.0045,19.59,3.6,19.91803454,20.21432,3.90126,20.58733986,0.96432,0.28126,1.0045,19.25,3.62,19.58741688
16/05/2019 00:30,19.934,3.782,20.28960029,1.344,0.392,1.4,18.59,3.39,18.89656583,19.614,3.802,19.97909407,1.344,0.392,1.4,18.27,3.41,18.5855051
16/05/2019 01:00,19.31696,4.16578,19.76103911,1.11696,0.32578,1.1635,18.2,3.84,18.60068816,18.98696,4.17578,19.440725,1.11696,0.32578,1.1635,17.87,3.85,18.28002735
16/05/2019 01:30,19.52376,4.31068,19.99397826,1.61376,0.47068,1.681,17.91,3.84,18.31703306,19.19376,4.32068,19.67406157,1.61376,0.47068,1.681,17.58,3.85,17.9966358
16/05/2019 02:00,19.73088,4.30984,20.19609731,1.61088,0.46984,1.678,18.12,3.84,18.52241885,19.39088,4.31984,19.86623378,1.61088,0.46984,1.678,17.78,3.85,18.19205596
16/05/2019 02:30,19.62392,4.36656,20.1038574,2.11392,0.61656,2.202,17.51,3.75,17.90705448,19.29392,4.38656,19.78628964,2.11392,0.61656,2.202,17.18,3.77,17.58878336
16/05/2019 03:00,19.44424,4.36332,19.92779543,2.27424,0.66332,2.369,17.17,3.7,17.56413676,19.12424,4.38332,19.62014398,2.27424,0.66332,2.369,16.85,3.72,17.25574977
16/05/2019 03:30,19.1052,4.3636,19.59718531,2.0352,0.5936,2.12,17.07,3.77,17.48135578,18.7952,4.3936,19.30189794,2.0352,0.5936,2.12,16.76,3.8,17.18538914
16/05/2019 04:00,18.7868,4.3224,19.27762942,1.5168,0.4424,1.58,17.27,3.88,17.70048869,18.4668,4.3524,18.97277228,1.5168,0.4424,1.58,16.95,3.91,17.3951315
16/05/2019 04:30,18.89816,4.23238,19.36629784,1.20816,0.35238,1.2585,17.69,3.88,18.110508,18.57816,4.26238,19.06084763,1.20816,0.35238,1.2585,17.37,3.91,17.80463423
16/05/2019 05:00,18.70024,4.27382,19.18240114,1.35024,0.39382,1.4065,17.35,3.88,17.77855168,18.38024,4.30382,18.87739625,1.35024,0.39382,1.4065,17.03,3.91,17.4730936
16/05/2019 05:30,19.06552,4.41536,19.57011642,1.83552,0.53536,1.912,17.23,3.88,17.6614637,18.74552,4.44536,19.26540281,1.83552,0.53536,1.912,16.91,3.91,17.35615741
16/05/2019 06:00,20.04872,4.32296,20.50948943,2.23872,0.65296,2.332,17.81,3.67,18.18419644,19.71872,4.33296,20.18916692,2.23872,0.65296,2.332,17.48,3.68,17.86316881
16/05/2019 06:30,21.7664,4.0477,22.13955836,2.1864,0.6377,2.2775,19.58,3.41,19.87472012,21.4264,4.0577,21.8072361,2.1864,0.6377,2.2775,19.24,3.42,19.54159666
16/05/2019 07:00,23.96024,3.07882,24.15723977,2.19024,0.63882,2.2815,21.77,2.44,21.90631188,23.63024,3.01882,23.82229033,2.19024,0.63882,2.2815,21.44,2.38,21.57169442
16/05/2019 07:30,26.6316,2.3863,26.73829737,2.9016,0.8463,3.0225,23.73,1.54,23.779918,26.2616,2.4063,26.3716119,2.9016,0.8463,3.0225,23.36,1.56,23.4120311
16/05/2019 08:00,28.33608,2.24094,28.4245535,4.42608,1.29094,4.6105,23.91,0.95,23.92886541,27.96608,2.29094,28.05975831,4.42608,1.29094,4.6105,23.54,1,23.56123087
16/05/2019 08:30,29.026,2.398,29.12488764,5.856,1.708,6.1,23.17,0.69,23.18027178,28.686,2.428,28.7885703,5.856,1.708,6.1,22.83,0.72,22.84135066
16/05/2019 09:00,29.35816,1.89238,29.41908667,6.48816,1.89238,6.7585,22.87,0,22.87,29.01816,1.89238,29.07979903,6.48816,1.89238,6.7585,22.53,0,22.53
16/05/2019 09:30,30.08,2.805,30.2105019,7.32,2.135,7.625,22.76,0.67,22.76985946,29.74,2.805,29.8719873,7.32,2.135,7.625,22.42,0.67,22.43000892
16/05/2019 10:00,30.24864,3.10502,30.40758739,8.34864,2.43502,8.6965,21.9,0.67,21.91024646,29.91864,3.10502,30.07933125,8.34864,2.43502,8.6965,21.57,0.67,21.58040315
16/05/2019 10:30,30.40752,3.37886,30.59467221,9.28752,2.70886,9.6745,21.12,0.67,21.13062469,30.09752,3.37886,30.28658787,9.28752,2.70886,9.6745,20.81,0.67,20.82078289
16/05/2019 11:00,30.5728,2.8679,30.70701793,9.8328,2.8679,10.2425,20.74,0,20.74,30.2428,2.8679,30.37847597,9.8328,2.8679,10.2425,20.41,0,20.41
16/05/2019 11:30,30.9536,3.0023,31.09886104,10.2936,3.0023,10.7225,20.66,0,20.66,30.6336,3.0023,30.78037125,10.2936,3.0023,10.7225,20.34,0,20.34
16/05/2019 12:00,30.5984,2.8987,30.73539563,9.9384,2.8987,10.3525,20.66,0,20.66,30.2784,2.8987,30.41683692,9.9384,2.8987,10.3525,20.34,0,20.34
16/05/2019 12:30,30.73048,1.99764,30.79534001,9.18048,2.67764,9.563,21.55,-0.68,21.56072587,30.40048,1.99764,30.46604257,9.18048,2.67764,9.563,21.22,-0.68,21.23089259
16/05/2019 13:00,30.53304,1.72422,30.58168514,8.24304,2.40422,8.5865,22.29,-0.68,22.30036995,30.19304,1.72422,30.24223204,8.24304,2.40422,8.5865,21.95,-0.68,21.9605305
16/05/2019 13:30,30.55136,2.04498,30.61972471,7.01136,2.04498,7.3035,23.54,0,23.54,30.20136,2.04498,30.27051518,7.01136,2.04498,7.3035,23.19,0,23.19
16/05/2019 14:00,30.51416,2.27038,30.59850627,7.78416,2.27038,8.1085,22.73,0,22.73,30.17416,2.27038,30.25945401,7.78416,2.27038,8.1085,22.39,0,22.39
16/05/2019 14:30,30.30888,2.25384,30.39256491,10.05888,2.93384,10.478,20.25,-0.68,20.26141407,29.98888,2.25384,30.07345538,10.05888,2.93384,10.478,19.93,-0.68,19.94159723
16/05/2019 15:00,30.1424,2.2607,30.22705811,10.0824,2.9407,10.5025,20.06,-0.68,20.07152211,29.8224,2.2607,29.90796393,10.0824,2.9407,10.5025,19.74,-0.68,19.75170879
16/05/2019 15:30,29.98616,2.87138,30.12332343,12.17616,3.55138,12.6835,17.81,-0.68,17.82297674,29.69616,2.87138,29.83465672,12.17616,3.55138,12.6835,17.52,-0.68,17.53319138
16/05/2019 16:00,30.48472,2.97596,30.6296342,12.53472,3.65596,13.057,17.95,-0.68,17.9628756,30.18472,2.97596,30.33106756,12.53472,3.65596,13.057,17.65,-0.68,17.66309429
16/05/2019 16:30,30.43016,2.96338,30.57411092,10.16016,2.96338,10.5835,20.27,0,20.27,30.11016,2.28338,30.19661503,10.16016,2.96338,10.5835,19.95,-0.68,19.96158561
16/05/2019 17:00,30.81448,2.92964,30.95343225,10.04448,2.92964,10.463,20.77,0,20.77,30.47448,2.24964,30.55740191,10.04448,2.92964,10.463,20.43,-0.68,20.44131356
16/05/2019 17:30,31.2124,3.6107,31.42055169,10.0824,2.9407,10.5025,21.13,0.67,21.14061967,30.8824,3.6107,31.09276096,10.0824,2.9407,10.5025,20.8,0.67,20.81078807
16/05/2019 18:00,30.77904,3.39972,30.96622998,9.11904,2.65972,9.499,21.66,0.74,21.67263713,30.44904,3.39972,30.63824625,9.11904,2.65972,9.499,21.33,0.74,21.34283252
16/05/2019 18:30,30.25672,3.30946,30.43717514,7.98672,2.32946,8.3195,22.27,0.98,22.29155221,29.91672,3.34946,30.10363795,7.98672,2.32946,8.3195,21.93,1.02,21.95370812
16/05/2019 19:00,29.49184,3.13512,29.65801079,7.01184,2.04512,7.304,22.48,1.09,22.5064102,29.14184,3.17512,29.3143007,7.01184,2.04512,7.304,22.13,1.13,22.1588312
16/05/2019 19:30,28.93672,2.58196,29.05168294,4.32672,1.26196,4.507,24.61,1.32,24.64537482,28.56672,2.62196,28.68679428,4.32672,1.26196,4.507,24.24,1.36,24.27812184
16/05/2019 20:00,28.39592,2.82506,28.53610409,3.68592,1.07506,3.8395,24.71,1.75,24.77189133,28.01592,2.82506,28.15799598,3.68592,1.07506,3.8395,24.33,1.75,24.39285551
16/05/2019 20:30,27.63208,3.03394,27.79814089,3.44208,1.00394,3.5855,24.19,2.03,24.27502832,27.26208,3.04394,27.43148878,3.44208,1.00394,3.5855,23.82,2.04,23.90719557
16/05/2019 21:00,26.894,2.932,27.0533521,2.064,0.602,2.15,24.83,2.33,24.93908178,26.514,2.902,26.67234148,2.064,0.602,2.15,24.45,2.3,24.55794169
16/05/2019 21:30,26.44,3.0475,26.61504943,2.46,0.7175,2.5625,23.98,2.33,24.0929305,26.07,3.0175,26.24405087,2.46,0.7175,2.5625,23.61,2.3,23.72176427
16/05/2019 22:00,25.71384,3.31112,25.92614671,3.36384,0.98112,3.504,22.35,2.33,22.47112369,25.36384,3.28112,25.57518579,3.36384,0.98112,3.504,22,2.3,22.11990054
16/05/2019 22:30,24.1996,4.3803,24.59283774,3.6696,1.0703,3.8225,20.53,3.31,20.79511962,23.8296,4.4903,24.24897174,3.6696,1.0703,3.8225,20.16,3.42,20.44803169
16/05/2019 23:00,22.8708,4.5119,23.31160085,4.1208,1.2019,4.2925,18.75,3.31,19.03992122,22.5508,4.5619,23.00759684,4.1208,1.2019,4.2925,18.43,3.36,18.73377965
16/05/2019 23:30,22.16352,4.32686,22.58192499,3.86352,1.12686,4.0245,18.3,3.2,18.57767477,21.84352,4.30686,22.26406093,3.86352,1.12686,4.0245,17.98,3.18,18.25904707
17/05/2019 00:00,20.9572,4.5971,21.45547856,3.7272,1.0871,3.8825,17.23,3.51,17.58388467,20.6372,4.5971,21.14302136,3.7272,1.0871,3.8825,16.91,3.51,17.27044296
17/05/2019 00:30,20.34872,4.60296,20.8628293,3.19872,0.93296,3.332,17.15,3.67,17.53828384,20.02872,4.61296,20.55307823,3.19872,0.93296,3.332,16.83,3.68,17.22763187
17/05/2019 01:00,20.00312,4.50216,20.5035181,2.85312,0.83216,2.972,17.15,3.67,17.53828384,19.68312,4.51216,20.1936822,2.85312,0.83216,2.972,16.83,3.68,17.22763187
17/05/2019 01:30,20.0032,4.4601,20.49440173,2.5032,0.7301,2.6075,17.5,3.73,17.89309643,19.6832,4.4701,20.18440379,2.5032,0.7301,2.6075,17.18,3.74,17.58237754
17/05/2019 02:00,20.29088,4.54484,20.79363801,3.17088,0.92484,3.303,17.12,3.62,17.49853708,19.98088,4.54484,20.49124536,3.17088,0.92484,3.303,16.81,3.62,17.19536275
17/05/2019 02:30,20.10608,4.65594,20.63812565,3.10608,0.90594,3.2355,17,3.75,17.40869036,19.78608,4.66594,20.32879627,3.10608,0.90594,3.2355,16.68,3.76,17.09853795
17/05/2019 03:00,19.748,4.7265,20.30574565,3.348,0.9765,3.4875,16.4,3.75,16.82327257,19.438,4.7365,20.00675577,3.348,0.9765,3.4875,16.09,3.76,16.52348934
17/05/2019 03:30,19.36,4.6275,19.90535999,2.7,0.7875,2.8125,16.66,3.84,17.09681842,19.05,4.6375,19.60634862,2.7,0.7875,2.8125,16.35,3.85,16.79717238
17/05/2019 04:00,19.13072,4.67146,19.6928156,2.85072,0.83146,2.9695,16.28,3.84,16.72674505,18.83072,4.68146,19.40391928,2.85072,0.83146,2.9695,15.98,3.85,16.43724125
17/05/2019 04:30,19.25928,4.56854,19.79372183,2.90928,0.84854,3.0305,16.35,3.72,16.76785317,18.94928,4.57854,19.49456953,2.90928,0.84854,3.0305,16.04,3.73,16.46798409
17/05/2019 05:00,19.27712,4.47166,19.78896406,2.57712,0.75166,2.6845,16.7,3.72,17.10930741,18.95712,4.48166,19.47967338,2.57712,0.75166,2.6845,16.38,3.73,16.79932439
17/05/2019 05:30,19.48352,4.33936,19.9609017,2.12352,0.61936,2.212,17.36,3.72,17.75409812,19.17352,4.28936,19.64745476,2.12352,0.61936,2.212,17.05,3.67,17.44051031
17/05/2019 06:00,20.33432,4.36126,20.79675837,2.64432,0.77126,2.7545,17.69,3.59,18.0506011,20.01432,4.36126,20.48398384,2.64432,0.77126,2.7545,17.37,3.59,17.73710799
17/05/2019 06:30,22.23248,4.02114,22.59320105,3.67248,1.07114,3.8255,18.56,2.95,18.79298007,21.91248,3.98114,22.27119789,3.67248,1.07114,3.8255,18.24,2.91,18.47067135
17/05/2019 07:00,24.22432,3.19126,24.43362069,3.84432,1.12126,4.0045,20.38,2.07,20.48485538,23.89432,3.17126,24.10384654,3.84432,1.12126,4.0045,20.05,2.05,20.15452803
17/05/2019 07:30,26.54,3.2925,26.74345072,4.74,1.3825,4.9375,21.8,1.91,21.88351206,26.2,3.2725,26.40358416,4.74,1.3825,4.9375,21.46,1.89,21.54306617
17/05/2019 08:00,28.42864,3.02502,28.58912937,4.98864,1.45502,5.1965,23.44,1.57,23.49252009,28.07864,3.03502,28.24219132,4.98864,1.45502,5.1965,23.09,1.58,23.1439949
17/05/2019 08:30,29.44432,2.78876,29.57609106,5.10432,1.48876,5.317,24.34,1.3,24.37469179,29.08432,2.79876,29.21867087,5.10432,1.48876,5.317,23.98,1.31,24.01575525
17/05/2019 09:00,29.7616,2.7638,29.88965415,5.6016,1.6338,5.835,24.16,1.13,24.18641147,29.4116,2.7838,29.54304922,5.6016,1.6338,5.835,23.81,1.15,23.83775577
17/05/2019 09:30,30.33368,2.48274,30.43511361,5.08368,1.48274,5.2955,25.25,1,25.26979422,29.96368,2.50274,30.06802,5.08368,1.48274,5.2955,24.88,1.02,24.90089958
17/05/2019 10:00,30.71088,2.25234,30.79336269,4.91088,1.43234,5.1155,25.8,0.82,25.81302772,30.33088,2.26234,30.41513544,4.91088,1.43234,5.1155,25.42,0.83,25.43354674
17/05/2019 10:30,30.38464,2.04052,30.45307981,4.42464,1.29052,4.609,25.96,0.75,25.97083172,30.01464,2.05052,30.08460149,4.42464,1.29052,4.609,25.59,0.76,25.60128317
17/05/2019 11:00,30.59472,1.65096,30.63923238,3.29472,0.96096,3.432,27.3,0.69,27.30871839,30.20472,1.64096,30.24926214,3.29472,0.96096,3.432,26.91,0.68,26.91859023
17/05/2019 11:30,30.48176,1.82218,30.5361758,3.88176,1.13218,4.0435,26.6,0.69,26.60894774,30.10176,1.81218,30.15625891,3.88176,1.13218,4.0435,26.22,0.68,26.22881621
17/05/2019 12:00,30.76456,1.70758,30.81191298,5.85456,1.70758,6.0985,24.91,0,24.91,30.40456,1.70758,30.45247278,5.85456,1.70758,6.0985,24.55,0,24.55
17/05/2019 12:30,31.3612,2.5516,31.46483002,6.4512,1.8816,6.72,24.91,0.67,24.91900881,31.0012,2.5516,31.10602938,6.4512,1.8816,6.72,24.55,0.67,24.55914086
17/05/2019 13:00,30.71912,2.07266,30.78896317,4.80912,1.40266,5.0095,25.91,0.67,25.91866123,30.34912,2.07266,30.41981269,4.80912,1.40266,5.0095,25.54,0.67,25.54878666
17/05/2019 13:30,30.63432,2.01126,30.70027245,3.84432,1.12126,4.0045,26.79,0.89,26.80477942,30.25432,2.04126,30.32310375,3.84432,1.12126,4.0045,26.41,0.92,26.42601937
17/05/2019 14:00,30.05672,1.99946,30.12315152,2.94672,0.85946,3.0695,27.11,1.14,27.13395843,29.65672,2.01946,29.72539756,2.94672,0.85946,3.0695,26.71,1.16,26.7351772
17/05/2019 14:30,30.14424,1.80082,30.19798268,2.81424,0.82082,2.9315,27.33,0.98,27.34756479,29.74424,1.84082,29.80114816,2.81424,0.82082,2.9315,26.93,1.02,26.94930982
17/05/2019 15:00,29.59992,1.74206,29.65113888,2.26992,0.66206,2.3645,27.33,1.08,27.35133086,29.19992,1.77206,29.25364122,2.26992,0.66206,2.3645,26.93,1.11,26.95286627
17/05/2019 15:30,29.70504,1.80772,29.75999417,3.45504,1.00772,3.599,26.25,0.8,26.26218765,29.32504,1.83772,29.38256602,3.45504,1.00772,3.599,25.87,0.83,25.88331123
17/05/2019 16:00,29.99344,2.08142,30.0655742,4.39344,1.28142,4.5765,25.6,0.8,25.61249695,29.62344,2.11142,29.69859074,4.39344,1.28142,4.5765,25.23,0.83,25.24364871
17/05/2019 16:30,30.7136,2.5973,30.82322488,6.5736,1.9173,6.8475,24.14,0.68,24.14957557,30.3636,2.5973,30.47448395,6.5736,1.9173,6.8475,23.79,0.68,23.79971638
17/05/2019 17:00,30.79376,2.43318,30.88973972,5.63376,1.64318,5.8685,25.16,0.79,25.17239957,30.44376,2.45318,30.54243957,5.63376,1.64318,5.8685,24.81,0.81,24.82321897
17/05/2019 17:30,30.7424,2.1882,30.82017808,4.6224,1.3482,4.815,26.12,0.84,26.1335034,30.3724,2.2082,30.45256687,4.6224,1.3482,4.815,25.75,0.86,25.76435716
17/05/2019 18:00,30.85928,1.89854,30.9176263,3.62928,1.05854,3.7805,27.23,0.84,27.24295322,30.45928,1.91854,30.51964177,3.62928,1.05854,3.7805,26.83,0.86,26.84377954
17/05/2019 18:30,30.41216,1.92188,30.47282558,2.61216,0.76188,2.721,27.8,1.16,27.82419091,30.01216,1.93188,30.07427319,2.61216,0.76188,2.721,27.4,1.17,27.42496855
17/05/2019 19:00,29.90104,1.81072,29.9558158,2.23104,0.65072,2.324,27.67,1.16,27.69430447,29.49104,1.82072,29.54719042,2.23104,0.65072,2.324,27.26,1.17,27.28509666
17/05/2019 19:30,29.42968,2.12824,29.50653267,2.59968,0.75824,2.708,26.83,1.37,26.86495487,29.02968,2.15824,29.10979768,2.59968,0.75824,2.708,26.43,1.4,26.4670531
17/05/2019 20:00,28.42832,2.32826,28.52350211,1.94832,0.56826,2.0295,26.48,1.76,26.53842497,28.03832,2.31826,28.13399577,1.94832,0.56826,2.0295,26.09,1.75,26.1486252
17/05/2019 20:30,27.52528,2.64404,27.6519798,1.86528,0.54404,1.943,25.66,2.1,25.74578801,27.13528,2.65404,27.26476387,1.86528,0.54404,1.943,25.27,2.11,25.35793761
17/05/2019 21:00,26.81432,2.74876,26.95484073,1.50432,0.43876,1.567,25.31,2.31,25.41519624,26.43432,2.73876,26.57581758,1.50432,0.43876,1.567,24.93,2.3,25.03587226
17/05/2019 21:30,26.36264,2.70452,26.50100406,1.35264,0.39452,1.409,25.01,2.31,25.11645278,25.99264,2.69452,26.13193013,1.35264,0.39452,1.409,24.64,2.3,24.74711296
17/05/2019 22:00,25.59016,3.09588,25.77674847,1.22016,0.35588,1.271,24.37,2.74,24.52354991,25.26016,2.94588,25.43135648,1.22016,0.35588,1.271,24.04,2.59,24.17911702
17/05/2019 22:30,23.90712,3.83666,24.21302019,1.01712,0.29666,1.0595,22.89,3.54,23.16211778,23.56712,3.80666,23.87257434,1.01712,0.29666,1.0595,22.55,3.51,22.82153807
17/05/2019 23:00,22.68896,4.02678,23.04352106,0.94896,0.27678,0.9885,21.74,3.75,22.06105392,22.35896,4.00678,22.71513544,0.94896,0.27678,0.9885,21.41,3.73,21.7324872
17/05/2019 23:30,21.90496,3.92728,22.25423108,0.98496,0.28728,1.026,20.92,3.64,21.23431186,21.57496,3.93728,21.93128069,0.98496,0.28728,1.026,20.59,3.65,20.91101624
18/05/2019 00:00,21.05456,3.82758,21.39964639,1.05456,0.30758,1.0985,20,3.52,20.30739767,20.74456,3.80758,21.09109848,1.05456,0.30758,1.0985,19.69,3.5,19.99865245
18/05/2019 00:30,19.99656,4.11608,20.4157911,0.70656,0.20608,0.736,19.29,3.91,19.68228137,19.68656,4.09608,20.10817038,0.70656,0.20608,0.736,18.98,3.89,19.37453225
18/05/2019 01:00,19.568,4.179,20.00926448,0.648,0.189,0.675,18.92,3.99,19.33614491,19.258,4.169,19.70408904,0.648,0.189,0.675,18.61,3.98,19.03083025
18/05/2019 01:30,19.81232,4.18026,20.24852087,0.65232,0.19026,0.6795,19.16,3.99,19.57104238,19.50232,4.17026,19.94320821,0.65232,0.19026,0.6795,18.85,3.98,19.26558849
18/05/2019 02:00,19.96536,4.10698,20.38339728,0.67536,0.19698,0.7035,19.29,3.91,19.68228137,19.65536,4.08698,20.07577103,0.67536,0.19698,0.7035,18.98,3.89,19.37453225
18/05/2019 02:30,19.68384,4.13862,20.11421718,0.78384,0.22862,0.8165,18.9,3.91,19.30020984,19.37384,4.11862,19.80678437,0.78384,0.22862,0.8165,18.59,3.89,18.99263541
18/05/2019 03:00,19.22488,4.22434,19.68352254,0.73488,0.21434,0.7655,18.49,4.01,18.91983615,18.91488,4.20434,19.37651053,0.73488,0.21434,0.7655,18.18,3.99,18.61269728
18/05/2019 03:30,18.9012,4.4316,19.41376934,0.6912,0.2016,0.72,18.21,4.23,18.69483886,18.5912,4.4116,19.1074575,0.6912,0.2016,0.72,17.9,4.21,18.38842299
18/05/2019 04:00,18.59232,4.30026,19.08314961,0.65232,0.19026,0.6795,17.94,4.11,18.40477384,18.29232,4.28026,18.78642054,0.65232,0.19026,0.6795,17.64,4.09,18.10794577
18/05/2019 04:30,18.61872,4.06796,19.05793884,0.67872,0.19796,0.707,17.94,3.87,18.35267011,18.31872,4.06796,18.76496206,0.67872,0.19796,0.707,17.64,3.87,18.05952657
18/05/2019 05:00,18.54088,4.05984,18.98016154,0.65088,0.18984,0.678,17.89,3.87,18.30379742,18.23088,4.05984,18.67745396,0.65088,0.18984,0.678,17.58,3.87,18.00092498
18/05/2019 05:30,18.33088,4.05984,18.77507556,0.65088,0.18984,0.678,17.68,3.87,18.09859939,18.02088,4.05984,18.47253141,0.65088,0.18984,0.678,17.37,3.87,17.79589278
18/05/2019 06:00,18.36952,4.29736,18.86548616,0.77952,0.22736,0.812,17.59,4.07,18.05472237,18.06952,4.26736,18.56658058,0.77952,0.22736,0.812,17.29,4.04,17.75572302
18/05/2019 06:30,19.33632,4.07976,19.76202704,0.85632,0.24976,0.892,18.48,3.83,18.87271311,19.02632,4.04976,19.45254248,0.85632,0.24976,0.892,18.17,3.8,18.56310588
18/05/2019 07:00,19.95656,4.10608,20.37459644,0.94656,0.27608,0.986,19.01,3.83,19.39198288,19.64656,4.07608,20.06493828,0.94656,0.27608,0.986,18.7,3.8,19.08219065
18/05/2019 07:30,20.99512,4.12316,21.39615648,1.00512,0.29316,1.047,19.99,3.83,20.35359919,20.67512,4.09316,21.07639784,1.00512,0.29316,1.047,19.67,3.8,20.03369412
18/05/2019 08:00,21.98392,4.05156,22.35414675,1.27392,0.37156,1.327,20.71,3.68,21.03441228,21.66392,4.04156,22.03768674,1.27392,0.37156,1.327,20.39,3.67,20.71764948
18/05/2019 08:30,23.60192,3.38806,23.84385829,1.50192,0.43806,1.5645,22.1,2.95,22.29601982,23.27192,3.36806,23.51438046,1.50192,0.43806,1.5645,21.77,2.93,21.96628781
18/05/2019 09:00,25.16472,3.73846,25.44089652,3.11472,0.90846,3.2445,22.05,2.83,22.23086593,24.82472,3.73846,25.10463715,3.11472,0.90846,3.2445,21.71,2.83,21.89367489
18/05/2019 09:30,26.04144,3.55792,26.28336721,3.66144,1.06792,3.814,22.38,2.49,22.51809273,25.70144,3.54792,25.94516823,3.66144,1.06792,3.814,22.04,2.48,22.17908925
18/05/2019 10:00,27.09976,3.80368,27.36539738,5.18976,1.51368,5.406,21.91,2.29,22.02934861,26.75976,3.79368,27.02733363,5.18976,1.51368,5.406,21.57,2.28,21.69016597
18/05/2019 10:30,27.0908,3.6594,27.33683692,4.1808,1.2194,4.355,22.91,2.44,23.03956814,26.7408,3.6294,26.98597652,4.1808,1.2194,4.355,22.56,2.41,22.68836045
18/05/2019 11:00,27.09456,3.67008,27.3419946,5.07456,1.48008,5.286,22.02,2.19,22.12863529,26.76456,3.66008,27.01366057,5.07456,1.48008,5.286,21.69,2.18,21.79927751
18/05/2019 11:30,27.30536,3.75948,27.56295294,5.65536,1.64948,5.891,21.65,2.11,21.75257686,26.96536,3.75948,27.22616994,5.65536,1.64948,5.891,21.31,2.11,21.41420557
18/05/2019 12:00,27.46928,3.69104,27.71615269,4.52928,1.32104,4.718,22.94,2.37,23.06210095,27.12928,3.68104,27.37787225,4.52928,1.32104,4.718,22.6,2.36,22.72288714
18/05/2019 12:30,27.04752,3.46886,27.2690544,3.76752,1.09886,3.9245,23.28,2.37,23.40032692,26.69752,3.45886,26.92064796,3.76752,1.09886,3.9245,22.93,2.36,23.05112796
18/05/2019 13:00,27.57192,3.69306,27.81814991,5.22192,1.52306,5.4395,22.35,2.17,22.45509742,27.23192,3.68306,27.4798544,5.22192,1.52306,5.4395,22.01,2.16,22.11573422
18/05/2019 13:30,27.0224,3.6032,27.26156914,5.4624,1.5932,5.69,21.56,2.01,21.65349164,26.6924,3.5832,26.93183135,5.4624,1.5932,5.69,21.23,1.99,21.32306263
18/05/2019 14:00,26.90392,3.97906,27.19657754,5.89392,1.71906,6.1395,21.01,2.26,21.13120205,26.57392,3.97906,26.87017199,5.89392,1.71906,6.1395,20.68,2.26,20.80312477
18/05/2019 14:30,26.22872,4.06296,26.54154097,4.87872,1.42296,5.082,21.35,2.64,21.51260328,25.89872,4.04296,26.21238683,4.87872,1.42296,5.082,21.02,2.62,21.18265328
18/05/2019 15:00,25.53128,4.01954,25.84575323,4.18128,1.21954,4.3555,21.35,2.8,21.53282378,25.20128,4.00954,25.5182469,4.18128,1.21954,4.3555,21.02,2.79,21.20435097
18/05/2019 15:30,25.80536,4.58948,26.21030201,7.33536,2.13948,7.641,18.47,2.45,18.63178467,25.49536,4.56948,25.90161248,7.33536,2.13948,7.641,18.16,2.43,18.32185853
18/05/2019 16:00,25.88488,4.46684,26.26746414,6.43488,1.87684,6.703,19.45,2.59,19.62168698,25.56488,4.44684,25.94874709,6.43488,1.87684,6.703,19.13,2.57,19.30186001
18/05/2019 16:30,25.76256,4.17908,26.09931431,5.00256,1.45908,5.211,20.76,2.72,20.9374306,25.43256,4.14908,25.76877904,5.00256,1.45908,5.211,20.43,2.69,20.60633398
18/05/2019 17:00,25.84144,3.89292,26.13302216,4.02144,1.17292,4.189,21.82,2.72,21.98887901,25.51144,3.86292,25.80224257,4.02144,1.17292,4.189,21.49,2.69,21.65770533
18/05/2019 17:30,26.34744,3.88592,26.63246081,3.99744,1.16592,4.164,22.35,2.72,22.51490395,26.00744,3.85592,26.29172977,3.99744,1.16592,4.164,22.01,2.69,22.1737728
18/05/2019 18:00,26.32592,3.63756,26.57604009,2.90592,0.84756,3.027,23.42,2.79,23.58559942,25.97592,3.62756,26.2279929,2.90592,0.84756,3.027,23.07,2.78,23.23689523
18/05/2019 18:30,25.79136,3.52248,26.03079169,2.27136,0.66248,2.366,23.52,2.86,23.69324798,25.44136,3.53248,25.68542804,2.27136,0.66248,2.366,23.17,2.87,23.34707262
18/05/2019 19:00,25.3096,3.2928,25.52289921,1.6896,0.4928,1.76,23.62,2.8,23.78538207,24.9596,3.2828,25.17455874,1.6896,0.4928,1.76,23.27,2.79,23.43665932
18/05/2019 19:30,24.87096,3.41778,25.10469819,1.50096,0.43778,1.5635,23.37,2.98,23.55922961,24.53096,3.42778,24.76928893,1.50096,0.43778,1.5635,23.03,2.99,23.22328573
