Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/05/2019 20:00,24.07704,3.66122,24.35381668,1.30704,0.38122,1.3615,22.77,3.28,23.00502771,23.71704,3.67122,23.99949672,1.30704,0.38122,1.3615,22.41,3.29,22.65021413
18/05/2019 20:30,23.54728,3.66504,23.83079759,0.97728,0.28504,1.018,22.57,3.38,22.82168486,23.19728,3.67504,23.48658592,0.97728,0.28504,1.018,22.22,3.39,22.47711058
18/05/2019 21:00,23.51256,3.61408,23.78869589,0.80256,0.23408,0.836,22.71,3.38,22.96015026,23.15256,3.62408,23.43448293,0.80256,0.23408,0.836,22.35,3.39,22.60563204
18/05/2019 21:30,23.72536,3.51448,23.9842506,0.73536,0.21448,0.766,22.99,3.3,23.22563454,23.38536,3.52448,23.64946134,0.73536,0.21448,0.766,22.65,3.31,22.89057885
18/05/2019 22:00,23.534,3.597,23.80730067,0.744,0.217,0.775,22.79,3.38,23.03928167,23.194,3.607,23.47279457,0.744,0.217,0.775,22.45,3.39,22.70450616
18/05/2019 22:30,22.71552,3.73036,23.01978355,0.75552,0.22036,0.787,21.96,3.51,22.23874322,22.36552,3.74036,22.67612793,0.75552,0.22036,0.787,21.61,3.52,21.89480532
18/05/2019 23:00,22.03512,3.73316,22.34911625,0.76512,0.22316,0.797,21.27,3.51,21.55766685,21.72512,3.45316,21.99784428,0.76512,0.22316,0.797,20.96,3.23,21.20741616
18/05/2019 23:30,21.1112,4.5716,21.60051601,1.4112,0.4116,1.47,19.7,4.16,20.13443816,20.7612,4.6016,21.26504522,1.4112,0.4116,1.47,19.35,4.19,19.79844943
19/05/2019 00:00,20.86728,4.65004,21.37910771,2.53728,0.74004,2.643,18.33,3.91,18.74238512,20.51728,4.70004,21.04873285,2.53728,0.74004,2.643,17.98,3.96,18.41092067
19/05/2019 00:30,20.18128,4.56204,20.69048746,2.68128,0.78204,2.793,17.5,3.78,17.90358623,19.85128,4.59204,20.37547911,2.68128,0.78204,2.793,17.17,3.81,17.5876377
19/05/2019 01:00,19.81072,4.62896,20.3443333,2.91072,0.84896,3.032,16.9,3.78,17.31757489,19.48072,4.65896,20.03008637,2.91072,0.84896,3.032,16.57,3.81,17.00238219
19/05/2019 01:30,19.47712,4.91916,20.08871172,2.39712,0.69916,2.497,17.08,4.22,17.59360111,19.16712,4.96916,19.80078383,2.39712,0.69916,2.497,16.77,4.27,17.30508018
19/05/2019 02:00,19.64752,4.98636,20.2703929,2.62752,0.76636,2.737,17.02,4.22,17.53535856,19.33752,5.03636,19.98260748,2.62752,0.76636,2.737,16.71,4.27,17.24694176
19/05/2019 02:30,19.48848,5.05664,20.13381387,2.86848,0.83664,2.988,16.62,4.22,17.14738464,19.17848,5.10664,19.84670923,2.86848,0.83664,2.988,16.31,4.27,16.85968564
19/05/2019 03:00,18.30832,4.56076,18.86783276,1.16832,0.34076,1.217,17.14,4.22,17.65185543,17.97832,4.61076,18.56014811,1.16832,0.34076,1.217,16.81,4.27,17.34384617
19/05/2019 03:30,18.53208,4.41144,19.04990268,1.82208,0.53144,1.898,16.71,3.88,17.1545475,18.21208,4.45144,18.74820461,1.82208,0.53144,1.898,16.39,3.92,16.85225504
19/05/2019 04:00,18.77728,4.69004,19.35413959,2.77728,0.81004,2.893,16,3.88,16.46372983,18.46728,4.73004,19.06341284,2.77728,0.81004,2.893,15.69,3.92,16.17227566
19/05/2019 04:30,18.17472,4.49596,18.72255601,1.73472,0.50596,1.807,16.44,3.99,16.91726042,17.85472,4.52596,18.41942834,1.73472,0.50596,1.807,16.12,4.02,16.61369315
19/05/2019 05:00,17.56784,4.38312,18.106373,1.34784,0.39312,1.404,16.22,3.99,16.70354753,17.25784,4.41312,17.81316001,1.34784,0.39312,1.404,15.91,4.02,16.41001219
19/05/2019 05:30,18.10288,4.99834,18.78024672,2.94288,0.85834,3.0655,15.16,4.14,15.71512647,17.80288,5.02834,18.49937133,2.94288,0.85834,3.0655,14.86,4.17,15.43400467
19/05/2019 06:00,17.362,4.5335,17.94412623,1.692,0.4935,1.7625,15.67,4.04,16.18241329,17.052,4.5735,17.65467661,1.692,0.4935,1.7625,15.36,4.08,15.89263981
19/05/2019 06:30,17.80944,4.51192,18.37208685,1.30944,0.38192,1.364,16.5,4.13,17.00902408,17.50944,4.56192,18.09396593,1.30944,0.38192,1.364,16.2,4.18,16.73058278
19/05/2019 07:00,18.2888,4.4434,18.82083975,1.5888,0.4634,1.655,16.7,3.98,17.16771388,17.9688,4.4734,18.5172644,1.5888,0.4634,1.655,16.38,4.01,16.86370363
19/05/2019 07:30,19.23088,4.44234,19.73730301,2.27088,0.66234,2.3655,16.96,3.78,17.37613306,18.91088,4.45234,19.42793643,2.27088,0.66234,2.3655,16.64,3.79,17.06615657
19/05/2019 08:00,20.25296,4.45628,20.73742559,3.07296,0.89628,3.201,17.18,3.56,17.54497079,19.93296,4.48628,20.43158346,3.07296,0.89628,3.201,16.86,3.59,17.23797262
19/05/2019 08:30,21.74272,4.46746,22.19693834,4.24272,1.23746,4.4195,17.5,3.23,17.79558653,21.41272,4.47746,21.87583657,4.24272,1.23746,4.4195,17.17,3.24,17.47302206
19/05/2019 09:00,22.74384,4.68862,23.22208896,5.34384,1.55862,5.5665,17.4,3.13,17.67927883,22.43384,4.71862,22.92471487,5.34384,1.55862,5.5665,17.09,3.16,17.37969217
19/05/2019 09:30,23.88816,4.82738,24.371044,6.84816,1.99738,7.1335,17.04,2.83,17.27340441,23.57816,4.85738,24.07329993,6.84816,1.99738,7.1335,16.73,2.86,16.97269867
19/05/2019 10:00,25.0536,4.9248,25.53304776,8.0736,2.3548,8.41,16.98,2.57,17.1733893,24.7336,4.9148,25.21718121,8.0736,2.3548,8.41,16.66,2.56,16.85553915
19/05/2019 10:30,26.01472,4.53846,26.4076367,9.11472,2.65846,9.4945,16.9,1.88,17.00424653,25.70472,4.58846,26.11104355,9.11472,2.65846,9.4945,16.59,1.93,16.70188612
19/05/2019 11:00,26.33592,4.23756,26.67466208,9.38592,2.73756,9.777,16.95,1.5,17.01624224,26.04592,4.24756,26.3899927,9.38592,2.73756,9.777,16.66,1.51,16.72829041
19/05/2019 11:30,26.2608,4.0319,26.56851208,8.6808,2.5319,9.0425,17.58,1.5,17.64387712,25.9508,4.0419,26.2636817,8.6808,2.5319,9.0425,17.27,1.51,17.33588763
19/05/2019 12:00,26.32384,3.88862,26.60950803,7.74384,2.25862,8.0665,18.58,1.63,18.65136188,26.00384,3.88862,26.292985,7.74384,2.25862,8.0665,18.26,1.63,18.33260756
19/05/2019 12:30,26.15256,3.82408,26.43066368,7.52256,2.19408,7.836,18.63,1.63,18.70117109,25.83256,3.82408,26.11407176,7.52256,2.19408,7.836,18.31,1.63,18.38241007
19/05/2019 13:00,26.81992,4.42706,27.18284328,9.58992,2.79706,9.9895,17.23,1.63,17.30692925,26.50992,4.42706,26.87702957,9.58992,2.79706,9.9895,16.92,1.63,16.99833227
19/05/2019 13:30,26.83936,4.23148,27.17087905,8.91936,2.60148,9.291,17.92,1.63,17.99397955,26.51936,4.23148,26.85482969,8.91936,2.60148,9.291,17.6,1.63,17.67531895
19/05/2019 14:00,26.25712,3.98166,26.55729593,8.33712,2.43166,8.6845,17.92,1.55,17.98690913,25.93712,3.99166,26.24247594,8.33712,2.43166,8.6845,17.6,1.56,17.6690011
19/05/2019 14:30,27.0364,4.6177,27.42790692,11.3064,3.2977,11.7775,15.73,1.32,15.78528745,26.7564,4.6277,27.15364705,11.3064,3.2977,11.7775,15.45,1.33,15.50714029
19/05/2019 15:00,27.23624,4.69432,27.6378257,10.98624,3.20432,11.444,16.25,1.49,16.31816779,26.94624,4.70432,27.35380187,10.98624,3.20432,11.444,15.96,1.5,16.03033375
19/05/2019 15:30,26.31632,3.76976,26.58495418,6.85632,1.99976,7.142,19.46,1.77,19.54033009,25.98632,3.77976,26.25976795,6.85632,1.99976,7.142,19.13,1.78,19.21263386
19/05/2019 16:00,26.37104,3.31072,26.57804766,4.63104,1.35072,4.824,21.74,1.96,21.82817445,26.02104,3.29072,26.22829314,4.63104,1.35072,4.824,21.39,1.94,21.47779551
19/05/2019 16:30,27.37304,3.43672,27.58793873,5.06304,1.47672,5.274,22.31,1.96,22.39593043,27.02304,3.46672,27.24450107,5.06304,1.47672,5.274,21.96,1.99,22.04998186
19/05/2019 17:00,28.67536,3.87198,28.93559227,6.55536,1.91198,6.8285,22.12,1.96,22.20666567,28.32536,3.90198,28.59285692,6.55536,1.91198,6.8285,21.77,1.99,21.86076394
19/05/2019 17:30,28.38104,4.14072,28.68150961,6.31104,1.84072,6.574,22.07,2.3,22.1895223,28.08104,4.15072,28.38614599,6.31104,1.84072,6.574,21.77,2.31,21.89221323
19/05/2019 18:00,27.68904,4.06472,27.98579791,5.39904,1.57472,5.624,22.29,2.49,22.42864686,27.34904,4.08472,27.65239459,5.39904,1.57472,5.624,21.95,2.51,22.09304415
19/05/2019 18:30,26.98104,3.92822,27.26549893,4.69104,1.36822,4.8865,22.29,2.56,22.43652602,26.64104,3.94822,26.9320154,4.69104,1.36822,4.8865,21.95,2.58,22.10110631
19/05/2019 19:00,26.8536,4.1723,27.17579659,5.2536,1.5323,5.4725,21.6,2.64,21.76073528,26.5136,4.2023,26.8445583,5.2536,1.5323,5.4725,21.26,2.67,21.42700399
19/05/2019 19:30,26.84752,4.34136,27.19626329,5.38752,1.57136,5.612,21.46,2.77,21.63803364,26.50752,4.34136,26.86067801,5.38752,1.57136,5.612,21.12,2.77,21.30087557
19/05/2019 20:00,27.12592,4.47506,27.49257532,5.84592,1.70506,6.0895,21.28,2.77,21.45952702,26.78592,4.47506,27.15716613,5.84592,1.70506,6.0895,20.94,2.77,21.122417
19/05/2019 20:30,26.8816,4.7038,27.29003761,5.6016,1.6338,5.835,21.28,3.07,21.5003093,26.5416,4.7138,26.95693679,5.6016,1.6338,5.835,20.94,3.08,21.16530179
19/05/2019 21:00,26.67976,4.52618,27.06096634,5.60976,1.63618,5.8435,21.07,2.89,21.26727533,26.33976,4.57618,26.73432962,5.60976,1.63618,5.8435,20.73,2.94,20.93744254
19/05/2019 21:30,26.15984,4.40662,26.52839099,4.95984,1.44662,5.1665,21.2,2.96,21.40564412,25.81984,4.38662,26.18981811,4.95984,1.44662,5.1665,20.86,2.94,21.06616244
19/05/2019 22:00,25.56072,4.48896,25.95190106,5.07072,1.47896,5.282,20.49,3.01,20.70990584,25.22072,4.49896,25.61884772,5.07072,1.47896,5.282,20.15,3.02,20.37505583
19/05/2019 22:30,23.97496,4.24478,24.34783079,3.92496,1.14478,4.0885,20.05,3.1,20.28823551,23.63496,4.23478,24.01134515,3.92496,1.14478,4.0885,19.71,3.09,19.95074435
19/05/2019 23:00,23.09104,4.90572,23.60640203,4.75104,1.38572,4.949,18.34,3.52,18.6747423,22.76104,4.95572,23.29429335,4.75104,1.38572,4.949,18.01,3.57,18.36041939
19/05/2019 23:30,22.4784,5.1187,23.05384038,5.1384,1.4987,5.3525,17.34,3.62,17.7138364,22.1584,5.1587,22.75097528,5.1384,1.4987,5.3525,17.02,3.66,17.40907809
20/05/2019 00:00,20.7216,4.7963,21.26944288,3.3816,0.9863,3.5225,17.34,3.81,17.75363906,20.4016,4.8363,20.96699979,3.3816,0.9863,3.5225,17.02,3.85,17.45001146
20/05/2019 00:30,20.65864,5.14252,21.2890798,4.56864,1.33252,4.759,16.09,3.81,16.53493877,20.34864,5.18252,20.99823001,4.56864,1.33252,4.759,15.78,3.85,16.24287228
20/05/2019 01:00,20.13352,4.91936,20.72579867,4.04352,1.17936,4.212,16.09,3.74,16.51894972,19.82352,4.94936,20.43203635,4.04352,1.17936,4.212,15.78,3.77,16.22409628
20/05/2019 01:30,20.456,5.288,21.12843771,4.656,1.358,4.85,15.8,3.93,16.28142807,20.146,5.308,20.83353499,4.656,1.358,4.85,15.49,3.95,15.98569986
20/05/2019 02:00,20.5712,5.3041,21.24400495,4.7112,1.3741,4.9075,15.86,3.93,16.33966034,20.2712,5.3241,20.95871156,4.7112,1.3741,4.9075,15.56,3.95,16.05353855
20/05/2019 02:30,20.40784,5.15312,21.04838662,4.46784,1.30312,4.654,15.94,3.85,16.39835662,20.09784,5.16312,20.75044532,4.46784,1.30312,4.654,15.63,3.86,16.09958074
20/05/2019 03:00,20.50664,5.33652,21.18963732,5.09664,1.48652,5.309,15.41,3.85,15.88365827,20.20664,5.34652,20.90199933,5.09664,1.48652,5.309,15.11,3.86,15.59524607
20/05/2019 03:30,20.45064,5.41352,21.15502009,5.36064,1.56352,5.584,15.09,3.85,15.57339398,20.15064,5.47352,20.88079772,5.36064,1.56352,5.584,14.79,3.91,15.29811099
20/05/2019 04:00,20.40512,5.61316,21.16309258,6.04512,1.76316,6.297,14.36,3.85,14.86714835,20.12512,5.67316,20.90945239,6.04512,1.76316,6.297,14.08,3.91,14.61281971
20/05/2019 04:30,20.33824,5.57032,21.0872585,5.89824,1.72032,6.144,14.44,3.85,14.94443375,20.04824,5.63032,20.82384283,5.89824,1.72032,6.144,14.15,3.91,14.68027929
20/05/2019 05:00,20.04328,5.52804,20.79164013,5.75328,1.67804,5.993,14.29,3.85,14.79954729,19.76328,5.58804,20.53809698,5.75328,1.67804,5.993,14.01,3.91,14.54538415
20/05/2019 05:30,19.83872,5.56796,20.60526607,4.99872,1.45796,5.207,14.84,4.11,15.39862656,19.54872,5.59796,20.33444393,4.99872,1.45796,5.207,14.55,4.14,15.12752789
20/05/2019 06:00,21.48896,5.71928,22.2370314,6.16896,1.79928,6.426,15.32,3.92,15.8135638,21.17896,5.73928,21.94282757,6.16896,1.79928,6.426,15.01,3.94,15.51849542
20/05/2019 06:30,23.04656,4.81608,23.54439539,5.74656,1.67608,5.986,17.3,3.14,17.58265054,22.73656,4.84608,23.24727193,5.74656,1.67608,5.986,16.99,3.17,17.28319994
20/05/2019 07:00,24.52688,3.81784,24.82224294,4.34688,1.26784,4.528,20.18,2.55,20.34047443,24.18688,3.81784,24.48634449,4.34688,1.26784,4.528,19.84,2.55,20.00320224
20/05/2019 07:30,26.96,2.975,27.12364697,4.68,1.365,4.875,22.28,1.61,22.33809526,26.63,2.955,26.79344929,4.68,1.365,4.875,21.95,1.59,22.00751235
20/05/2019 08:00,28.80712,2.34666,28.90254272,5.09712,1.48666,5.3095,23.71,0.86,23.72559167,28.46712,2.36666,28.56532865,5.09712,1.48666,5.3095,23.37,0.88,23.38656238
20/05/2019 08:30,30.16584,2.89462,30.30440113,6.97584,2.03462,7.2665,23.19,0.86,23.20594105,29.82584,2.97462,29.97380683,6.97584,2.03462,7.2665,22.85,0.94,22.86932662
20/05/2019 09:00,30.80248,3.34614,30.98369615,8.35248,2.43614,8.7005,22.45,0.91,22.46843564,30.48248,3.37614,30.66887524,8.35248,2.43614,8.7005,22.13,0.94,22.14995485
20/05/2019 09:30,32.0112,3.6691,32.22078863,11.3112,3.2991,11.7825,20.7,0.37,20.7033065,31.7012,3.5191,31.8959268,11.3112,3.2991,11.7825,20.39,0.22,20.39118682
20/05/2019 10:00,32.6428,3.3854,32.81788118,12.0528,3.5154,12.555,20.59,-0.13,20.59041039,32.3328,3.3054,32.50131728,12.0528,3.5154,12.555,20.28,-0.21,20.28108725
20/05/2019 10:30,32.1628,4.2754,32.44572004,12.2928,3.5854,12.805,19.87,0.69,19.88197676,31.8728,4.2654,32.15694353,12.2928,3.5854,12.805,19.58,0.68,19.59180441
20/05/2019 11:00,32.40096,3.72778,32.61469841,12.78096,3.72778,13.3135,19.62,0,19.62,32.12096,3.72778,32.33654921,12.78096,3.72778,13.3135,19.34,0,19.34
20/05/2019 11:30,32.69544,3.47492,32.87958129,14.24544,4.15492,14.839,18.45,-0.68,18.46252691,32.40544,3.47492,32.59121984,14.24544,4.15492,14.839,18.16,-0.68,18.17272682
20/05/2019 12:00,32.63944,4.24942,32.91489957,14.56944,4.24942,15.1765,18.07,0,18.07,32.36944,4.24942,32.64717777,14.56944,4.24942,15.1765,17.8,0,17.8
20/05/2019 12:30,32.32232,2.92276,32.4541969,12.35232,3.60276,12.867,19.97,-0.68,19.98157401,32.03232,2.92276,32.16538591,12.35232,3.60276,12.867,19.68,-0.68,19.69174446
20/05/2019 13:00,32.9732,3.7926,33.19059706,13.0032,3.7926,13.545,19.97,0,19.97,32.6832,3.7926,32.90251323,13.0032,3.7926,13.545,19.68,0,19.68
20/05/2019 13:30,32.67488,3.99434,32.91811864,13.69488,3.99434,14.2655,18.98,0,18.98,32.38488,3.99434,32.63028049,13.69488,3.99434,14.2655,18.69,0,18.69
20/05/2019 14:00,31.55912,3.87016,31.79553732,13.26912,3.87016,13.822,18.29,0,18.29,31.27912,3.87016,31.5176377,13.26912,3.87016,13.822,18.01,0,18.01
20/05/2019 14:30,31.78064,4.01352,32.03306763,13.76064,4.01352,14.334,18.02,0,18.02,31.49064,4.01352,31.74537368,13.76064,4.01352,14.334,17.73,0,17.73
20/05/2019 15:00,31.98792,4.67106,32.32716857,13.71792,4.00106,14.2895,18.27,0.67,18.28228104,31.70792,4.00106,31.95935969,13.71792,4.00106,14.2895,17.99,0,17.99
20/05/2019 15:30,31.9764,3.6827,32.18776843,12.6264,3.6827,13.1525,19.35,0,19.35,31.6764,3.6827,31.88975692,12.6264,3.6827,13.1525,19.05,0,19.05
20/05/2019 16:00,32.14032,3.86676,32.37208678,10.96032,3.19676,11.417,21.18,0.67,21.19059461,31.83032,3.86676,32.0643276,10.96032,3.19676,11.417,20.87,0.67,20.8807519
20/05/2019 16:30,31.59968,3.19574,31.76086476,8.65968,2.52574,9.0205,22.94,0.67,22.94978213,31.28968,3.19574,31.45245346,8.65968,2.52574,9.0205,22.63,0.67,22.63991608
20/05/2019 17:00,32.39576,3.54168,32.58878278,9.84576,2.87168,10.256,22.55,0.67,22.55995124,32.07576,3.54168,32.27069688,9.84576,2.87168,10.256,22.23,0.67,22.24009442
20/05/2019 17:30,33.03184,3.90512,33.26187632,11.09184,3.23512,11.554,21.94,0.67,21.95022779,32.71184,3.90512,32.94411083,11.09184,3.23512,11.554,21.62,0.67,21.6303791
20/05/2019 18:00,32.47704,3.40872,32.65543598,8.80704,2.56872,9.174,23.67,0.84,23.68490025,32.14704,3.37872,32.32410756,8.80704,2.56872,9.174,23.34,0.81,23.35405104
20/05/2019 18:30,31.70864,3.04752,31.85475206,7.08864,2.06752,7.384,24.62,0.98,24.63949675,31.36864,3.00752,31.51248565,7.08864,2.06752,7.384,24.28,0.94,24.29818923
20/05/2019 19:00,30.92176,3.05218,31.07202993,6.52176,1.90218,6.7935,24.4,1.15,24.42708538,30.58176,3.01218,30.72974574,6.52176,1.90218,6.7935,24.06,1.11,24.08559113
20/05/2019 19:30,30.0988,3.1634,30.26458097,6.1488,1.7934,6.405,23.95,1.37,23.98915171,29.7688,3.1234,29.93220809,6.1488,1.7934,6.405,23.62,1.33,23.65741533
20/05/2019 20:00,28.3796,2.2378,28.46769125,2.2896,0.6678,2.385,26.09,1.57,26.13719572,28.0096,2.1978,28.09569392,2.2896,0.6678,2.385,25.72,1.53,25.7654672
20/05/2019 20:30,27.35336,2.56098,27.47298531,2.16336,0.63098,2.2535,25.19,1.93,25.2638279,26.99336,2.47098,27.10622117,2.16336,0.63098,2.2535,24.83,1.84,24.89808226
20/05/2019 21:00,27.73552,3.45286,27.94962096,5.01552,1.46286,5.2245,22.72,1.99,22.80698358,27.41552,3.40286,27.62589714,5.01552,1.46286,5.2245,22.4,1.94,22.48385198
20/05/2019 21:30,27.40792,3.38356,27.61598372,4.77792,1.39356,4.977,22.63,1.99,22.71732819,27.08792,3.33356,27.29227056,4.77792,1.39356,4.977,22.31,1.94,22.39418898
20/05/2019 22:00,26.35904,3.52472,26.59365791,4.19904,1.22472,4.374,22.16,2.3,22.27903948,26.03904,3.45472,26.2672171,4.19904,1.22472,4.374,21.84,2.23,21.95355324
20/05/2019 22:30,25.71592,4.50506,26.10754885,6.08592,1.77506,6.3395,19.63,2.73,19.8189253,25.42592,4.43506,25.80982691,6.08592,1.77506,6.3395,19.34,2.66,19.52206956
20/05/2019 23:00,24.56056,4.62308,24.9918782,6.49056,1.89308,6.761,18.07,2.73,18.27505951,24.27056,4.55308,24.69393894,6.49056,1.89308,6.761,17.78,2.66,17.97787529
20/05/2019 23:30,23.0696,5.0353,23.61272306,5.2296,1.5253,5.4475,17.84,3.51,18.18201584,22.8096,4.8553,23.32063014,5.2296,1.5253,5.4475,17.58,3.33,17.89260462
21/05/2019 00:00,22.38472,5.04846,22.94695269,5.27472,1.53846,5.4945,17.11,3.51,17.46631615,22.09472,4.95846,22.6442703,5.27472,1.53846,5.4945,16.82,3.42,17.16417199
21/05/2019 00:30,18.57424,4.34082,19.07472437,2.09424,0.61082,2.1815,16.48,3.73,16.8968429,18.30424,4.29082,18.80043452,2.09424,0.61082,2.1815,16.21,3.68,16.62246973
21/05/2019 01:00,18.18776,4.46518,18.72785215,2.17776,0.63518,2.2685,16.01,3.83,16.46174353,17.90776,4.42518,18.4464112,2.17776,0.63518,2.2685,15.73,3.79,16.18014215
21/05/2019 01:30,18.28112,4.62366,18.85676484,2.72112,0.79366,2.8345,15.56,3.83,16.02443447,18.01112,4.58366,18.58521947,2.72112,0.79366,2.8345,15.29,3.79,15.7527204
21/05/2019 02:00,17.60616,4.65138,18.21022256,2.81616,0.82138,2.9335,14.79,3.83,15.2778598,17.34616,4.61138,17.94865154,2.81616,0.82138,2.9335,14.53,3.79,15.01615796
21/05/2019 02:30,17.16536,4.55948,17.76058675,2.29536,0.66948,2.391,14.87,3.89,15.37039362,16.90536,4.51948,17.49905415,2.29536,0.66948,2.391,14.61,3.85,15.10875905
21/05/2019 03:00,17.3804,4.6222,17.98452215,2.5104,0.7322,2.615,14.87,3.89,15.37039362,17.1204,4.5822,17.72299786,2.5104,0.7322,2.615,14.61,3.85,15.10875905
21/05/2019 03:30,16.87528,4.53654,17.47441759,2.52528,0.73654,2.6305,14.35,3.8,14.84461182,16.63528,4.50654,17.23489029,2.52528,0.73654,2.6305,14.11,3.77,14.60496491
21/05/2019 04:00,16.54624,4.62432,17.18029085,2.58624,0.75432,2.694,13.96,3.87,14.48649371,16.31624,4.58432,16.94802872,2.58624,0.75432,2.694,13.73,3.83,14.25418535
21/05/2019 04:30,16.96624,4.64182,17.58976386,2.64624,0.77182,2.7565,14.32,3.87,14.83372172,16.72624,4.60182,17.34773333,2.64624,0.77182,2.7565,14.08,3.83,14.59161746
21/05/2019 05:00,16.66016,4.59338,17.28178437,2.48016,0.72338,2.5835,14.18,3.87,14.69861558,16.43016,4.55338,17.04944067,2.48016,0.72338,2.5835,13.95,3.83,14.46621581
21/05/2019 05:30,17.2508,4.2719,17.77186626,2.6808,0.7819,2.7925,14.57,3.49,14.98215605,17.0008,4.2319,17.51959412,2.6808,0.7819,2.7925,14.32,3.45,14.72972844
21/05/2019 06:00,18.24344,4.07892,18.69386775,2.53344,0.73892,2.639,15.71,3.34,16.06112387,17.97344,4.01892,18.41728165,2.53344,0.73892,2.639,15.44,3.28,15.78454941
21/05/2019 06:30,19.71272,3.49996,20.0210152,2.50272,0.72996,2.607,17.21,2.77,17.43149449,19.43272,3.39996,19.72790751,2.50272,0.72996,2.607,16.93,2.67,17.13924736
21/05/2019 07:00,21.58424,2.18082,21.69413267,2.33424,0.68082,2.4315,19.25,1.5,19.30835311,21.29424,2.04082,21.3918116,2.33424,0.68082,2.4315,18.96,1.36,19.00871379
21/05/2019 07:30,22.9924,1.7332,23.05763301,2.5824,0.7532,2.69,20.41,0.98,20.43351414,22.6824,1.7332,22.74852197,2.5824,0.7532,2.69,20.1,0.98,20.12387637
21/05/2019 08:00,22.42584,1.60962,22.48353122,2.53584,0.73962,2.6415,19.89,0.87,19.90901806,22.11584,1.60962,22.17433777,2.53584,0.73962,2.6415,19.58,0.87,19.59931887
21/05/2019 08:30,22.36552,1.66786,22.4276223,2.73552,0.79786,2.8495,19.63,0.87,19.64926971,22.06552,1.66786,22.12846425,2.73552,0.79786,2.8495,19.33,0.87,19.34956847
21/05/2019 09:00,22.0944,1.5217,22.14673977,2.2344,0.6517,2.3275,19.86,0.87,19.87904676,21.7944,1.5217,21.84745848,2.2344,0.6517,2.3275,19.56,0.87,19.5793386
21/05/2019 09:30,21.988,0.7315,22.00016446,2.508,0.7315,2.6125,19.48,0,19.48,21.698,1.7315,21.7669772,2.508,0.7315,2.6125,19.19,1,19.21603757
21/05/2019 10:00,21.5096,0.7728,21.52347816,2.6496,0.7728,2.76,18.86,0,18.86,21.2196,0.7728,21.2336677,2.6496,0.7728,2.76,18.57,0,18.57
21/05/2019 10:30,21.15792,0.81606,21.17365185,2.79792,0.81606,2.9145,18.36,0,18.36,20.86792,0.81606,20.88387031,2.79792,0.81606,2.9145,18.07,0,18.07
21/05/2019 11:00,20.49232,0.80276,20.50803751,2.75232,0.80276,2.867,17.74,0,17.74,20.21232,0.12276,20.21269279,2.75232,0.80276,2.867,17.46,-0.68,17.47323668
21/05/2019 11:30,20.12752,0.12136,20.12788587,2.74752,0.80136,2.862,17.38,-0.68,17.39329756,19.85752,0.12136,19.85789084,2.74752,0.80136,2.862,17.11,-0.68,17.12350723
21/05/2019 12:00,20.27512,0.05816,20.27520342,2.80512,0.81816,2.922,17.47,-0.76,17.48652338,19.98512,0.04816,19.98517803,2.80512,0.81816,2.922,17.18,-0.77,17.19724687
21/05/2019 12:30,20.81128,-0.39796,20.81508461,2.68128,0.78204,2.793,18.13,-1.18,18.16835986,20.52128,-0.37796,20.52476033,2.68128,0.78204,2.793,17.84,-1.16,17.87767323
21/05/2019 13:00,20.51304,-0.33328,20.51574726,2.66304,0.77672,2.774,17.85,-1.11,17.8844793,20.23304,-0.31328,20.2354652,2.66304,0.77672,2.774,17.57,-1.09,17.603778
21/05/2019 13:30,21.1672,-0.3879,21.17075394,1.6872,0.4921,1.7575,19.48,-0.88,19.49986667,20.8872,-0.5979,20.89575575,1.6872,0.4921,1.7575,19.2,-1.09,19.23091521
21/05/2019 14:00,19.8756,2.9408,20.09198298,1.5456,0.4508,1.61,18.33,2.49,18.49835128,19.7056,-3.1892,19.96200561,1.5456,0.4508,1.61,18.16,-3.64,18.52120946
21/05/2019 14:30,20.18488,0.59934,20.193776,2.05488,0.59934,2.1405,18.13,0,18.13,19.89488,0.59934,19.90390561,2.05488,0.59934,2.1405,17.84,0,17.84
21/05/2019 15:00,20.174,0.637,20.18405423,2.184,0.637,2.275,17.99,0,17.99,19.884,0.637,19.89420079,2.184,0.637,2.275,17.7,0,17.7
21/05/2019 15:30,21.40632,1.26976,21.44394615,2.05632,0.59976,2.142,19.35,0.67,19.36159601,21.10632,1.26976,21.14448,2.05632,0.59976,2.142,19.05,0.67,19.06177851
21/05/2019 16:00,20.54456,0.55258,20.55198993,1.89456,0.55258,1.9735,18.65,0,18.65,20.25456,0.55258,20.26209627,1.89456,0.55258,1.9735,18.36,0,18.36
21/05/2019 16:30,22.044,0.742,22.05648431,2.544,0.742,2.65,19.5,0,19.5,21.734,0.742,21.74666227,2.544,0.742,2.65,19.19,0,19.19
21/05/2019 17:00,22.50904,0.73472,22.52102785,2.51904,0.73472,2.624,19.99,0,19.99,22.19904,0.73472,22.21119516,2.51904,0.73472,2.624,19.68,0,19.68
21/05/2019 17:30,23.97736,1.39548,24.01793407,2.48736,0.72548,2.591,21.49,0.67,21.50044186,23.65736,1.39548,23.69848195,2.48736,0.72548,2.591,21.17,0.67,21.18059961
21/05/2019 18:00,24.77944,1.38442,24.81808344,2.44944,0.71442,2.5515,22.33,0.67,22.34004924,24.44944,1.38442,24.48860419,2.44944,0.71442,2.5515,22,0.67,22.01019991
21/05/2019 18:30,24.25736,1.32548,24.2935467,2.24736,0.65548,2.341,22.01,0.67,22.02019528,23.93736,1.32548,23.97402972,2.24736,0.65548,2.341,21.69,0.67,21.70034562
21/05/2019 19:00,24.39608,2.02594,24.48005621,2.38608,0.69594,2.4855,22.01,1.33,22.05014739,24.07608,1.45594,24.12006197,2.38608,0.69594,2.4855,21.69,0.76,21.70331081
21/05/2019 19:30,24.26304,2.31172,24.37291857,2.30304,0.67172,2.399,21.96,1.64,22.02115347,23.93304,2.30172,24.04346727,2.30304,0.67172,2.399,21.63,1.63,21.69133007
21/05/2019 20:00,24.44664,2.35652,24.55995509,2.21664,0.64652,2.309,22.23,1.71,22.29567223,24.10664,2.34652,24.22057489,2.21664,0.64652,2.309,21.89,1.7,21.95591264
21/05/2019 20:30,24.83312,2.63716,24.97275439,2.25312,0.65716,2.347,22.58,1.98,22.6666451,24.50312,2.56716,24.63723199,2.25312,0.65716,2.347,22.25,1.91,22.3318293
21/05/2019 21:00,24.02568,2.69624,24.17649705,2.45568,0.71624,2.558,21.57,1.98,21.66068558,23.70568,2.70624,23.85965212,2.45568,0.71624,2.558,21.25,1.99,21.34297543
21/05/2019 21:30,23.80384,2.69862,23.95632168,2.46384,0.71862,2.5665,21.34,1.98,21.43165883,23.49384,2.61862,23.63932505,2.46384,0.71862,2.5665,21.03,1.9,21.11565533
21/05/2019 22:00,23.44488,2.54434,23.58253727,1.93488,0.56434,2.0155,21.51,1.98,21.60093748,23.13488,2.46434,23.2657612,1.93488,0.56434,2.0155,21.2,1.9,21.28497122
21/05/2019 22:30,22.09072,3.16646,22.31650463,2.01072,0.58646,2.0945,20.08,2.58,20.24506854,21.78072,3.09646,21.99972337,2.01072,0.58646,2.0945,19.77,2.51,19.9286979
21/05/2019 23:00,20.50232,3.74776,20.84204477,2.15232,0.62776,2.242,18.35,3.12,18.61335273,20.19232,3.68776,20.52630899,2.15232,0.62776,2.242,18.04,3.06,18.29768291
21/05/2019 23:30,19.83008,4.22544,20.27526611,2.59008,0.75544,2.698,17.24,3.47,17.58574707,19.55008,4.18544,19.99308721,2.59008,0.75544,2.698,16.96,3.43,17.30336672
22/05/2019 00:00,19.01248,4.52614,19.54380564,2.83248,0.82614,2.9505,16.18,3.7,16.59766249,18.74248,4.46614,19.26725105,2.83248,0.82614,2.9505,15.91,3.64,16.32108146
22/05/2019 00:30,21.6884,5.6187,22.40438538,6.5784,1.9187,6.8525,15.11,3.7,15.55641668,21.4184,5.5587,22.12796882,6.5784,1.9187,6.8525,14.84,3.64,15.27989529
22/05/2019 01:00,21.29368,5.26524,21.93498485,6.70368,1.95524,6.983,14.59,3.31,14.96075533,21.04368,5.24524,21.68753122,6.70368,1.95524,6.983,14.34,3.29,14.71256946
22/05/2019 01:30,21.57168,5.32424,22.21902135,6.63168,1.93424,6.908,14.94,3.39,15.31978133,21.31168,5.28424,21.95702386,6.63168,1.93424,6.908,14.68,3.35,15.05738689
22/05/2019 02:00,21.50456,5.41258,22.17525926,6.69456,1.95258,6.9735,14.81,3.46,15.20880337,21.24456,5.30258,21.89631668,6.69456,1.95258,6.9735,14.55,3.35,14.93067313
22/05/2019 02:30,21.18584,5.31962,21.8434927,6.37584,1.85962,6.6415,14.81,3.46,15.20880337,20.92584,5.30962,21.5889519,6.37584,1.85962,6.6415,14.55,3.45,14.9534277
22/05/2019 03:00,20.92488,5.26434,21.57692931,5.77488,1.68434,6.0155,15.15,3.58,15.56723803,20.66488,5.21434,21.31259269,5.77488,1.68434,6.0155,14.89,3.53,15.30271218
22/05/2019 03:30,20.95296,5.24628,21.59976821,5.71296,1.66628,5.951,15.24,3.58,15.65483951,20.67296,5.19628,21.31601748,5.71296,1.66628,5.951,14.96,3.53,15.37083277
22/05/2019 04:00,20.08504,4.93772,20.68308272,4.65504,1.35772,4.849,15.43,3.58,15.83986427,19.82504,4.88772,20.41866837,4.65504,1.35772,4.849,15.17,3.53,15.57529454
22/05/2019 04:30,20.41512,5.26816,21.08389514,5.20512,1.51816,5.422,15.21,3.75,15.66545882,20.14512,5.23816,20.81499892,5.20512,1.51816,5.422,14.94,3.72,15.39616835
22/05/2019 05:00,20.48544,5.48742,21.20766442,5.78544,1.68742,6.0265,14.7,3.8,15.18321442,20.22544,5.45742,20.94879128,5.78544,1.68742,6.0265,14.44,3.77,14.92402426
22/05/2019 05:30,19.82032,5.18926,20.48837486,4.18032,1.21926,4.3545,15.64,3.97,16.13600012,19.55032,5.12926,20.21198457,4.18032,1.21926,4.3545,15.37,3.91,15.85953972
22/05/2019 06:00,21.22688,5.59284,21.95131645,5.18688,1.51284,5.403,16.04,4.08,16.55077037,20.95688,5.54284,21.67749742,5.18688,1.51284,5.403,15.77,4.03,16.27678715
22/05/2019 06:30,23.63528,5.00154,24.1586809,6.24528,1.82154,6.5055,17.39,3.18,17.67836248,23.33528,4.96154,23.85691036,6.24528,1.82154,6.5055,17.09,3.14,17.37606687
22/05/2019 07:00,26.21312,4.31966,26.56665434,6.75312,1.96966,7.0345,19.46,2.35,19.60138005,25.91312,4.24966,26.25927261,6.75312,1.96966,7.0345,19.16,2.28,19.29518075
22/05/2019 07:30,28.5836,3.6623,28.81726271,7.4136,2.1623,7.7225,21.17,1.5,21.22307471,28.2736,3.5923,28.50089606,7.4136,2.1623,7.7225,20.86,1.43,20.90895741
22/05/2019 08:00,29.86336,3.37098,30.0530161,7.92336,2.31098,8.2535,21.94,1.06,21.96559127,29.54336,3.30098,29.72720285,7.92336,2.31098,8.2535,21.62,0.99,21.64265464
22/05/2019 08:30,30.01656,3.57358,30.22853533,8.20656,2.39358,8.5485,21.81,1.18,21.84189781,29.69656,3.50358,29.90252077,8.20656,2.39358,8.5485,21.49,1.11,21.51864773
22/05/2019 09:00,29.84472,3.18846,30.01455629,7.19472,2.09846,7.4945,22.65,1.09,22.67621221,29.52472,3.14846,29.69211834,7.19472,2.09846,7.4945,22.33,1.05,22.35467289
22/05/2019 09:30,30.68592,3.51256,30.88630383,8.30592,2.42256,8.652,22.38,1.09,22.40652807,30.37592,3.47256,30.57376635,8.30592,2.42256,8.652,22.07,1.05,22.09496323
22/05/2019 10:00,31.35632,3.91476,31.5997492,10.33632,3.01476,10.767,21.02,0.9,21.03925854,31.04632,3.88476,31.28842191,10.33632,3.01476,10.767,20.71,0.87,20.72826573
22/05/2019 10:30,31.13608,3.88594,31.37763547,9.82608,2.86594,10.2355,21.31,1.02,21.33439711,30.82608,3.83594,31.06383176,9.82608,2.86594,10.2355,21,0.97,21.02239044
22/05/2019 11:00,31.86112,4.23866,32.14182954,11.72112,3.41866,12.2095,20.14,0.82,20.15668624,31.56112,4.19866,31.83917464,11.72112,3.41866,12.2095,19.84,0.78,19.85532674
22/05/2019 11:30,32.27488,4.38434,32.57131125,12.73488,3.71434,13.2655,19.54,0.67,19.55148332,31.99488,4.38434,32.29388152,12.73488,3.71434,13.2655,19.26,0.67,19.27165016
22/05/2019 12:00,32.3696,3.4328,32.5511155,11.7696,3.4328,12.26,20.6,0,20.6,32.0696,3.4328,32.25280391,11.7696,3.4328,12.26,20.3,0,20.3
22/05/2019 12:30,32.22712,3.87166,32.4588511,10.97712,3.20166,11.4345,21.25,0.67,21.26055973,31.92712,3.87166,32.16101277,10.97712,3.20166,11.4345,20.95,0.67,20.96071087
22/05/2019 13:00,32.42272,3.84496,32.64990796,13.18272,3.84496,13.732,19.24,0,19.24,32.13272,3.84496,32.36194388,13.18272,3.84496,13.732,18.95,0,18.95
22/05/2019 13:30,32.11296,3.69628,32.32498547,12.67296,3.69628,13.201,19.44,0,19.44,31.83296,3.69628,32.04683804,12.67296,3.69628,13.201,19.16,0,19.16
22/05/2019 14:00,32.0664,3.6827,32.27717906,12.6264,3.6827,13.1525,19.44,0,19.44,31.7864,3.6827,31.99902349,12.6264,3.6827,13.1525,19.16,0,19.16
22/05/2019 14:30,32.36776,3.83768,32.59447308,13.15776,3.83768,13.706,19.21,0,19.21,32.07776,3.15768,32.23280363,13.15776,3.83768,13.706,18.92,-0.68,18.93221593
22/05/2019 15:00,32.242,3.471,32.42829636,14.232,4.151,14.825,18.01,-0.68,18.02283274,31.952,3.471,32.13997736,14.232,4.151,14.825,17.72,-0.68,17.7330426
22/05/2019 15:30,31.7648,3.9214,32.00593534,13.4448,3.9214,14.005,18.32,0,18.32,31.4748,3.9214,31.71814013,13.4448,3.9214,14.005,18.03,0,18.03
22/05/2019 16:00,32.2904,3.8297,32.51671161,13.1304,3.8297,13.6775,19.16,0,19.16,31.9904,3.8297,32.21881895,13.1304,3.8297,13.6775,18.86,0,18.86
22/05/2019 16:30,32.44872,3.76796,32.66675607,12.91872,3.76796,13.457,19.53,0,19.53,32.15872,3.76796,32.37870897,12.91872,3.76796,13.457,19.24,0,19.24
22/05/2019 17:00,32.54064,3.43602,32.72154466,11.78064,3.43602,12.2715,20.76,0,20.76,32.24064,3.43602,32.42321855,11.78064,3.43602,12.2715,20.46,0,20.46
22/05/2019 17:30,32.69976,3.91618,32.93342937,11.12976,3.24618,11.5935,21.57,0.67,21.58040315,32.38976,3.24618,32.55202355,11.12976,3.24618,11.5935,21.26,0,21.26
22/05/2019 18:00,32.24112,3.78366,32.46237671,10.40112,3.03366,10.8345,21.84,0.75,21.85287395,31.93112,3.75366,32.15099357,10.40112,3.03366,10.8345,21.53,0.72,21.54203565
22/05/2019 18:30,31.5236,3.5823,31.72649099,8.8536,2.5823,9.2225,22.67,1,22.69204486,31.2036,3.5323,31.40289471,8.8536,2.5823,9.2225,22.35,0.95,22.37018105
22/05/2019 19:00,30.77304,3.56422,30.97876135,8.00304,2.33422,8.3365,22.77,1.23,22.80319714,30.45304,3.51422,30.6551364,8.00304,2.33422,8.3365,22.45,1.18,22.48098975
22/05/2019 19:30,29.79704,3.26872,29.97579229,6.40704,1.86872,6.674,23.39,1.4,23.43186079,29.46704,3.20872,29.64122687,6.40704,1.86872,6.674,23.06,1.34,23.09890041
22/05/2019 20:00,29.09296,3.24378,29.27323744,5.53296,1.61378,5.7635,23.56,1.63,23.61631851,28.76296,3.19378,28.93973218,5.53296,1.61378,5.7635,23.23,1.58,23.28367024
22/05/2019 20:30,28.78664,3.42652,28.98985481,5.33664,1.55652,5.559,23.45,1.87,23.52444261,28.45664,3.37652,28.65626018,5.33664,1.55652,5.559,23.12,1.82,23.19152431
22/05/2019 21:00,27.98392,3.49906,28.20182972,5.17392,1.50906,5.3895,22.81,1.99,22.89664168,27.67392,3.45906,27.88926217,5.17392,1.50906,5.3895,22.5,1.95,22.58434192
22/05/2019 21:30,27.35552,3.45286,27.57257182,5.01552,1.46286,5.2245,22.34,1.99,22.42845737,27.03552,3.41286,27.25008174,5.01552,1.46286,5.2245,22.02,1.95,22.10617335
22/05/2019 22:00,26.9156,3.6808,27.16611514,5.1456,1.5008,5.36,21.77,2.18,21.87887794,26.5956,3.6108,26.83959418,5.1456,1.5008,5.36,21.45,2.11,21.55352871
22/05/2019 22:30,25.36864,4.27252,25.72590761,4.80864,1.40252,5.009,20.56,2.87,20.75934729,25.06864,4.19252,25.41680419,4.80864,1.40252,5.009,20.26,2.79,20.4512029
22/05/2019 23:00,24.40528,4.52404,24.82105215,5.46528,1.59404,5.693,18.94,2.93,19.16529415,24.09528,4.46404,24.50530905,5.46528,1.59404,5.693,18.63,2.87,18.84976923
22/05/2019 23:30,23.8856,5.1158,24.42730638,6.9456,2.0258,7.235,16.94,3.09,17.21951509,23.5956,5.0558,24.13117181,6.9456,2.0258,7.235,16.65,3.03,16.92345709
23/05/2019 00:00,22.55968,5.55074,23.23251765,6.13968,1.79074,6.3955,16.42,3.76,16.84499926,22.26968,5.53074,22.94619211,6.13968,1.79074,6.3955,16.13,3.74,16.55791352
23/05/2019 00:30,21.98552,5.24036,22.60142612,6.03552,1.76036,6.287,15.95,3.48,16.32522282,21.69552,5.22036,22.31474281,6.03552,1.76036,6.287,15.66,3.46,16.03768063
23/05/2019 01:00,21.38168,5.17424,21.99884086,5.43168,1.58424,5.658,15.95,3.59,16.34902444,21.09168,5.14424,21.70995556,5.43168,1.58424,5.658,15.66,3.56,16.05955167
23/05/2019 01:30,21.53144,5.50292,22.22352441,5.70144,1.66292,5.939,15.83,3.84,16.28909144,21.23144,5.48292,21.9279834,5.70144,1.66292,5.939,15.53,3.82,15.99291406
23/05/2019 02:00,21.54488,5.50684,22.23751652,5.71488,1.66684,5.953,15.83,3.84,16.28909144,21.24488,5.48684,21.94197665,5.71488,1.66684,5.953,15.53,3.82,15.99291406
23/05/2019 02:30,21.06488,5.49684,21.77026457,5.23488,1.52684,5.453,15.83,3.97,16.32022671,20.76488,5.44684,21.46737775,5.23488,1.52684,5.453,15.53,3.92,16.01709399
23/05/2019 03:00,20.87904,5.57972,21.6117465,5.51904,1.60972,5.749,15.36,3.97,15.86475654,20.59904,5.52972,21.32834387,5.51904,1.60972,5.749,15.08,3.92,15.58116812
23/05/2019 03:30,20.64744,5.59092,21.39100664,5.55744,1.62092,5.789,15.09,3.97,15.6034932,20.37744,5.60092,21.13315797,5.55744,1.62092,5.789,14.82,3.98,15.345123
23/05/2019 04:00,20.51064,5.60102,21.26165041,5.42064,1.58102,5.6465,15.09,4.02,15.61628957,20.24064,5.56102,20.99067534,5.42064,1.58102,5.6465,14.82,3.98,15.345123
23/05/2019 04:30,20.30624,5.47432,21.03120449,4.98624,1.45432,5.194,15.32,4.02,15.83864893,20.01624,5.43432,20.74082201,4.98624,1.45432,5.194,15.03,3.98,15.54803203
23/05/2019 05:00,19.98152,5.48586,20.72090252,4.75152,1.38586,4.9495,15.23,4.1,15.77221925,19.69152,5.44586,20.43069629,4.75152,1.38586,4.9495,14.94,4.06,15.48183452
23/05/2019 05:30,20.45192,5.62306,21.2108424,5.22192,1.52306,5.4395,15.23,4.1,15.77221925,20.16192,5.65306,20.939439,5.22192,1.52306,5.4395,14.94,4.13,15.50033871
23/05/2019 06:00,21.14496,5.46228,21.83908964,5.18496,1.51228,5.401,15.96,3.95,16.44153582,20.86496,5.43228,21.56052462,5.18496,1.51228,5.401,15.68,3.92,16.16257405
23/05/2019 06:30,22.98664,5.19402,23.56615077,5.63664,1.64402,5.8715,17.35,3.55,17.70946075,22.68664,5.16402,23.26694516,5.63664,1.64402,5.8715,17.05,3.52,17.40956346
23/05/2019 07:00,25.09168,4.53924,25.49896282,6.03168,1.75924,6.283,19.06,2.78,19.26167179,24.78168,4.49924,25.18679861,6.03168,1.75924,6.283,18.75,2.74,18.9491451
23/05/2019 07:30,27.74024,3.58632,27.97110306,6.57024,1.91632,6.844,21.17,1.67,21.235767,27.41024,3.57632,27.64256359,6.57024,1.91632,6.844,20.84,1.66,20.90600871
23/05/2019 08:00,29.41568,3.25624,29.59535992,7.49568,2.18624,7.808,21.92,1.07,21.94609988,28.33568,3.84624,28.59552978,7.49568,2.18624,7.808,20.84,1.66,20.90600871
23/05/2019 08:30,30.4424,3.4582,30.63819291,8.7024,2.5382,9.065,21.74,0.92,21.75945771,30.1124,3.4682,30.31146722,8.7024,2.5382,9.065,21.41,0.93,21.43018899
23/05/2019 09:00,30.79368,3.87524,31.03656252,9.58368,2.79524,9.983,21.21,1.08,21.23747866,30.46368,3.85524,30.70665522,9.58368,2.79524,9.983,20.88,1.06,20.90688882
23/05/2019 09:30,31.72744,4.05092,31.98500276,10.83744,3.16092,11.289,20.89,0.89,20.90895024,31.39744,4.04092,31.65640967,10.83744,3.16092,11.289,20.56,0.88,20.57882407
23/05/2019 10:00,32.29368,4.31774,32.58104735,12.40368,3.61774,12.9205,19.89,0.7,19.90231394,31.97368,4.32774,32.26523743,12.40368,3.61774,12.9205,19.57,0.71,19.58287517
23/05/2019 10:30,32.55552,4.52536,32.86853762,13.11552,3.82536,13.662,19.44,0.7,19.4525988,32.25552,4.53536,32.57281168,13.11552,3.82536,13.662,19.14,0.71,19.15316423
23/05/2019 11:00,32.05864,3.78252,32.28101387,12.96864,3.78252,13.509,19.09,0,19.09,31.76864,3.78252,31.99302963,12.96864,3.78252,13.509,18.8,0,18.8
23/05/2019 11:30,32.53304,3.96172,32.77337207,13.58304,3.96172,14.149,18.95,0,18.95,32.23304,3.96172,32.47559227,13.58304,3.96172,14.149,18.65,0,18.65
23/05/2019 12:00,32.95016,4.24088,33.22195219,14.54016,4.24088,15.146,18.41,0,18.41,32.66016,4.24088,32.93434551,14.54016,4.24088,15.146,18.12,0,18.12
23/05/2019 12:30,32.63408,4.17494,32.90005017,14.31408,4.17494,14.9105,18.32,0,18.32,32.33408,4.84494,32.69504814,14.31408,4.17494,14.9105,18.02,0.67,18.0324513
23/05/2019 13:00,31.73976,3.64868,31.94879075,12.50976,3.64868,13.031,19.23,0,19.23,31.43976,3.64868,31.6507721,12.50976,3.64868,13.031,18.93,0,18.93
23/05/2019 13:30,32.3288,3.6484,32.534015,12.5088,3.6484,13.03,19.82,0,19.82,32.0188,3.6484,32.22598914,12.5088,3.6484,13.03,19.51,0,19.51
23/05/2019 14:00,31.87872,3.27796,32.04680656,11.23872,3.27796,11.707,20.64,0,20.64,31.55872,3.94796,31.80470399,11.23872,3.27796,11.707,20.32,0.67,20.33104277
23/05/2019 14:30,31.50888,3.70384,31.72582465,12.69888,3.70384,13.228,18.81,0,18.81,31.20888,3.02384,31.35502829,12.69888,3.70384,13.228,18.51,-0.68,18.52248633
23/05/2019 15:00,31.63544,3.55992,31.83510789,12.20544,3.55992,12.714,19.43,0,19.43,31.32544,4.22992,31.60973607,12.20544,3.55992,12.714,19.12,0.67,19.13173542
23/05/2019 15:30,31.28936,3.54648,31.48970577,12.15936,3.54648,12.666,19.13,0,19.13,30.97936,3.54648,31.18169762,12.15936,3.54648,12.666,18.82,0,18.82
23/05/2019 16:00,31.69208,3.45394,31.87973708,11.84208,3.45394,12.3355,19.85,0,19.85,31.38208,3.45394,31.57157973,11.84208,3.45394,12.3355,19.54,0,19.54
23/05/2019 16:30,32.29976,3.73618,32.51512782,12.80976,3.73618,13.3435,19.49,0,19.49,31.98976,3.73618,32.20720084,12.80976,3.73618,13.3435,19.18,0,19.18
23/05/2019 17:00,32.1404,3.8122,32.36569451,10.6704,3.1122,11.115,21.47,0.7,21.48140824,31.8204,3.8022,32.04675617,10.6704,3.1122,11.115,21.15,0.69,21.16125233
23/05/2019 17:30,32.00088,3.42734,32.18389318,9.35088,2.72734,9.7405,22.65,0.7,22.6608142,31.66088,3.41734,31.84477249,9.35088,2.72734,9.7405,22.31,0.69,22.32066755
23/05/2019 18:00,31.19296,3.40128,31.37784982,8.71296,2.54128,9.076,22.48,0.86,22.49644416,30.85296,3.41128,31.04097247,8.71296,2.54128,9.076,22.14,0.87,22.1570869
23/05/2019 18:30,30.54056,3.62558,30.75500992,8.11056,2.36558,8.4485,22.43,1.26,22.46536223,30.20056,3.61558,30.41621678,8.11056,2.36558,8.4485,22.09,1.25,22.12533842
23/05/2019 19:00,30.30872,3.61796,30.52389462,7.87872,2.29796,8.207,22.43,1.32,22.46880727,29.96872,3.54796,30.17800853,7.87872,2.29796,8.207,22.09,1.25,22.12533842
23/05/2019 19:30,28.92656,3.07608,29.08965695,5.26656,1.53608,5.486,23.66,1.54,23.71006537,28.57656,3.04608,28.73844785,5.26656,1.53608,5.486,23.31,1.51,23.35885699
23/05/2019 20:00,28.3856,3.3608,28.5838637,4.6656,1.3608,4.86,23.72,2,23.8041677,28.0256,3.3508,28.22520356,4.6656,1.3608,4.86,23.36,1.99,23.44460919
23/05/2019 20:30,27.22744,3.58592,27.46256199,4.23744,1.23592,4.414,22.99,2.35,23.10979446,26.88744,3.53592,27.11894467,4.23744,1.23592,4.414,22.65,2.3,22.76647755
23/05/2019 21:00,26.65552,3.84786,26.93181711,4.89552,1.42786,5.0995,21.76,2.42,21.89415447,26.32552,3.79786,26.59805902,4.89552,1.42786,5.0995,21.43,2.37,21.56065398
23/05/2019 21:30,26.61568,3.80124,26.88575547,4.73568,1.38124,4.933,21.88,2.42,22.01342318,26.28568,3.75124,26.55200133,4.73568,1.38124,4.933,21.55,2.37,21.67993081
23/05/2019 22:00,26.22536,3.71948,26.48780925,4.45536,1.29948,4.641,21.77,2.42,21.90409322,25.89536,3.66948,26.15405806,4.45536,1.29948,4.641,21.44,2.37,21.57059341
23/05/2019 22:30,25.23408,4.02744,25.55345508,4.65408,1.35744,4.848,20.58,2.67,20.75247696,24.90408,3.97744,25.21969924,4.65408,1.35744,4.848,20.25,2.62,20.41878792
23/05/2019 23:00,24.1996,4.2678,24.5730494,4.9296,1.4378,5.135,19.27,2.83,19.4766989,23.8796,4.2078,24.24749218,4.9296,1.4378,5.135,18.95,2.77,19.15138115
23/05/2019 23:30,22.93144,5.13042,23.49834356,4.80144,1.40042,5.0015,18.13,3.73,18.50972177,22.62144,5.12042,23.1937114,4.80144,1.40042,5.0015,17.82,3.72,18.20414239
24/05/2019 00:00,22.22176,5.18468,22.81857849,5.74176,1.67468,5.981,16.48,3.51,16.84964391,21.92176,5.15468,22.51964226,5.74176,1.67468,5.981,16.18,3.48,16.55000906
24/05/2019 00:30,21.33232,4.61026,21.82481097,5.45232,1.59026,5.6795,15.88,3.02,16.16461568,20.97232,5.17026,21.60022673,5.45232,1.59026,5.6795,15.52,3.58,15.92754846
24/05/2019 01:00,20.89696,2.22828,21.01542693,4.65696,1.35828,4.851,16.24,0.87,16.26328688,19.98696,8.30828,21.64500142,4.65696,1.35828,4.851,15.33,6.95,16.8318567
24/05/2019 01:30,20.66192,4.78056,21.20775075,4.08192,1.19056,4.252,16.58,3.59,16.96421233,20.33192,5.13056,20.96925408,4.08192,1.19056,4.252,16.25,3.94,16.72082833
24/05/2019 02:00,20.2984,4.7562,20.84817692,3.5184,1.0262,3.665,16.78,3.73,17.18956951,20.0084,4.7462,20.56362043,3.5184,1.0262,3.665,16.49,3.72,16.90439292
24/05/2019 02:30,19.68312,4.54466,20.20096897,2.55312,0.74466,2.6595,17.13,3.8,17.54642129,19.39312,4.54466,19.91850993,2.55312,0.74466,2.6595,16.84,3.8,17.26341797
24/05/2019 03:00,19.21912,4.63766,19.77074768,2.52912,0.73766,2.6345,16.69,3.9,17.13960618,18.92912,4.63766,19.48895775,2.52912,0.73766,2.6345,16.4,3.9,16.85734261
24/05/2019 03:30,19.13024,4.93382,19.75623097,3.27024,0.95382,3.4065,15.86,3.98,16.35175832,18.84024,4.92382,19.47302356,3.27024,0.95382,3.4065,15.57,3.97,16.06816106
24/05/2019 04:00,19.0476,4.8718,19.66076044,3.7776,1.1018,3.935,15.27,3.77,15.72850279,18.7676,4.8618,19.38710677,3.7776,1.1018,3.935,14.99,3.76,15.45437479
24/05/2019 04:30,19.06056,4.65808,19.62148457,3.49056,1.01808,3.636,15.57,3.64,15.98982489,18.78056,4.64808,19.34719829,3.49056,1.01808,3.636,15.29,3.63,15.71499284
24/05/2019 05:00,18.73224,4.66232,19.30373133,3.16224,0.92232,3.294,15.57,3.74,16.01288544,18.45224,4.66232,19.03214094,3.16224,0.92232,3.294,15.29,3.74,15.74076555
24/05/2019 05:30,18.90912,4.89016,19.53121819,3.42912,1.00016,3.572,15.48,3.89,15.96128128,18.61912,4.88016,19.24805422,3.42912,1.00016,3.572,15.19,3.88,15.6777071
24/05/2019 06:00,19.79408,4.64994,20.33291777,3.63408,1.05994,3.7855,16.16,3.59,16.55396327,19.50408,4.63994,20.04839594,3.63408,1.05994,3.7855,15.87,3.58,16.26878299
24/05/2019 06:30,21.03456,4.28258,21.46609433,3.33456,0.97258,3.4735,17.7,3.31,18.00683481,20.73456,4.27258,21.17018938,3.33456,0.97258,3.4735,17.4,3.3,17.71016657
24/05/2019 07:00,22.34224,3.79982,22.6630607,2.98224,0.86982,3.1065,19.36,2.93,19.5804622,22.02224,3.74982,22.33920779,2.98224,0.86982,3.1065,19.04,2.88,19.25658329
24/05/2019 07:30,24.54208,2.90144,24.71299344,3.26208,0.95144,3.398,21.28,1.95,21.36915768,24.20208,2.95144,24.38137967,3.26208,0.95144,3.398,20.94,2,21.03529415
24/05/2019 08:00,26.4552,3.1086,26.63721083,5.0352,1.4686,5.245,21.42,1.64,21.48269071,26.1352,3.1086,26.31942387,5.0352,1.4686,5.245,21.1,1.64,21.16363863
24/05/2019 08:30,27.52752,2.99136,27.68957551,6.10752,1.78136,6.362,21.42,1.21,21.45414878,27.20752,2.97136,27.36929164,6.10752,1.78136,6.362,21.1,1.19,21.13353023
24/05/2019 09:00,28.2592,2.8881,28.40639904,7.1592,2.0881,7.4575,21.1,0.8,21.11516043,27.9392,2.8981,28.08910608,7.1592,2.0881,7.4575,20.78,0.81,20.79578082
24/05/2019 09:30,29.12824,3.09032,29.29171288,8.29824,2.42032,8.644,20.83,0.67,20.84077254,28.81824,3.09032,28.98346139,8.29824,2.42032,8.644,20.52,0.67,20.5309352
24/05/2019 10:00,29.72776,2.92768,29.87157553,10.03776,2.92768,10.456,19.69,0,19.69,29.42776,3.59768,29.64686088,10.03776,2.92768,10.456,19.39,0.67,19.4015721
24/05/2019 10:30,30.05848,3.25164,30.23384499,11.14848,3.25164,11.613,18.91,0,18.91,29.76848,3.25164,29.94554331,11.14848,3.25164,11.613,18.62,0,18.62
24/05/2019 11:00,29.76848,2.78164,29.89815918,11.86848,3.46164,12.363,17.9,-0.68,17.91291154,29.47848,2.78164,29.60942931,11.86848,3.46164,12.363,17.61,-0.68,17.62312401
24/05/2019 11:30,30.46568,3.48124,30.66393141,11.93568,3.48124,12.433,18.53,0,18.53,30.18568,2.80124,30.31537931,11.93568,3.48124,12.433,18.25,-0.68,18.2626641
24/05/2019 12:00,30.49312,3.22966,30.66367674,11.07312,3.22966,11.5345,19.42,0,19.42,30.20312,3.22966,30.37530513,11.07312,3.22966,11.5345,19.13,0,19.13
24/05/2019 12:30,30.58008,2.50794,30.68274851,10.93008,3.18794,11.3855,19.65,-0.68,19.66176238,30.29008,2.50794,30.39372813,10.93008,3.18794,11.3855,19.36,-0.68,19.37193847
24/05/2019 13:00,29.80016,2.24588,29.8846702,7.70016,2.24588,8.021,22.1,0,22.1,29.48016,2.24588,29.5655849,7.70016,2.24588,8.021,21.78,0,21.78
24/05/2019 13:30,30.01856,2.41458,30.1155133,8.27856,2.41458,8.6235,21.74,0,21.74,29.70856,2.41458,29.80652167,8.27856,2.41458,8.6235,21.43,0,21.43
24/05/2019 14:00,30.04032,2.84676,30.17490461,9.76032,2.84676,10.167,20.28,0,20.28,29.73032,2.84676,29.86630158,9.76032,2.84676,10.167,19.97,0,19.97
24/05/2019 14:30,29.736,3.0555,29.89257059,10.476,3.0555,10.9125,19.26,0,19.26,29.436,3.0555,29.59415781,10.476,3.0555,10.9125,18.96,0,18.96
24/05/2019 15:00,29.03368,2.60274,29.15010857,8.92368,2.60274,9.2955,20.11,0,20.11,28.73368,2.60274,28.85131924,8.92368,2.60274,9.2955,19.81,0,19.81
24/05/2019 15:30,28.95312,3.08966,29.11750602,10.59312,3.08966,11.0345,18.36,0,18.36,28.65312,3.08966,28.81921728,10.59312,3.08966,11.0345,18.06,0,18.06
24/05/2019 16:00,28.884,2.7895,29.01838669,9.564,2.7895,9.9625,19.32,0,19.32,28.584,2.7895,28.7197905,9.564,2.7895,9.9625,19.02,0,19.02
24/05/2019 16:30,28.98704,3.25372,29.16907921,8.68704,2.53372,9.049,20.3,0.72,20.31276446,28.66704,3.26372,28.85222783,8.68704,2.53372,9.049,19.98,0.73,19.99333139
24/05/2019 17:00,28.70368,2.81774,28.84165225,6.64368,1.93774,6.9205,22.06,0.88,22.07754515,28.37368,2.84774,28.51622941,6.64368,1.93774,6.9205,21.73,0.91,21.74904596
24/05/2019 17:30,29.17616,3.07888,29.33816311,7.91616,2.30888,8.246,21.26,0.77,21.27393946,28.84616,3.08888,29.01106903,7.91616,2.30888,8.246,20.93,0.78,20.94452912
24/05/2019 18:00,29.16696,3.37078,29.36109183,8.91696,2.60078,9.2885,20.25,0.77,20.26463422,28.84696,3.38078,29.04439317,8.91696,2.60078,9.2885,19.93,0.78,19.94525758
24/05/2019 18:30,28.63832,3.22076,28.81885958,6.92832,2.02076,7.217,21.71,1.2,21.74313915,28.31832,3.21076,28.49975837,6.92832,2.02076,7.217,21.39,1.19,21.42307634
24/05/2019 19:00,28.3536,3.0648,28.5187593,6.3936,1.8648,6.66,21.96,1.2,21.99276245,28.0336,3.0548,28.19954844,6.3936,1.8648,6.66,21.64,1.19,21.6726948
24/05/2019 19:30,28.32016,3.42838,28.52692153,7.64016,2.22838,7.9585,20.68,1.2,20.71478699,28.00016,3.41838,28.20805349,7.64016,2.22838,7.9585,20.36,1.19,20.39474687
24/05/2019 20:00,28.05872,3.91546,28.33059468,7.69872,2.24546,8.0195,20.36,1.67,20.42837487,27.73872,3.89546,28.01091209,7.69872,2.24546,8.0195,20.04,1.65,20.10781191
24/05/2019 20:30,27.08008,3.86044,27.35386133,5.83008,1.70044,6.073,21.25,2.16,21.35949672,26.76008,3.84044,27.03425348,5.83008,1.70044,6.073,20.93,2.14,21.03911833
24/05/2019 21:00,26.80216,4.22688,27.13341658,6.81216,1.98688,7.096,19.99,2.24,20.11511124,26.49216,4.18688,26.82097138,6.81216,1.98688,7.096,19.68,2.2,19.80258569
24/05/2019 21:30,26.04824,4.55032,26.4426969,7.09824,2.07032,7.394,18.95,2.48,19.11159072,25.72824,4.51032,26.12059188,7.09824,2.07032,7.394,18.63,2.44,18.78910589
24/05/2019 22:00,25.99232,4.75776,26.42417414,6.95232,2.02776,7.242,19.04,2.73,19.23472121,25.69232,4.71776,26.12187907,6.95232,2.02776,7.242,18.74,2.69,18.93208124
24/05/2019 22:30,25.20656,5.51358,25.80252374,6.76656,1.97358,7.0485,18.44,3.54,18.77671963,24.90656,5.47358,25.50091781,6.76656,1.97358,7.0485,18.14,3.5,18.4745663
24/05/2019 23:00,24.16168,5.40424,24.75868717,6.39168,1.86424,6.658,17.77,3.54,18.11917493,23.86168,5.29424,24.44194652,6.39168,1.86424,6.658,17.47,3.43,17.80353336
