Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/05/2019 23:30,23.39568,5.14874,23.95552893,5.51568,1.60874,5.7455,17.88,3.54,18.22706778,23.09568,5.03874,23.63893685,5.51568,1.60874,5.7455,17.58,3.43,17.91148514
25/05/2019 00:00,22.5468,4.9574,23.08536344,5.7168,1.6674,5.955,16.83,3.29,17.14855679,22.2568,4.9074,22.79139577,5.7168,1.6674,5.955,16.54,3.24,16.85435255
25/05/2019 00:30,21.67616,5.30138,22.31502951,6.17616,1.80138,6.4335,15.5,3.5,15.89024858,21.39616,5.25138,22.03117461,6.17616,1.80138,6.4335,15.22,3.45,15.60611739
25/05/2019 01:00,21.21776,5.35768,21.88373995,6.19776,1.80768,6.456,15.02,3.55,15.43382325,20.94776,5.32768,21.61464372,6.19776,1.80768,6.456,14.75,3.52,15.16419797
25/05/2019 01:30,21.20072,5.39646,21.87675271,6.33072,1.84646,6.5945,14.87,3.55,15.28788409,20.94072,5.36646,21.61741536,6.33072,1.84646,6.5945,14.61,3.52,15.02805709
25/05/2019 02:00,21.14264,5.27452,21.79063531,5.91264,1.72452,6.159,15.23,3.55,15.63826717,20.87264,5.24452,21.52143328,5.91264,1.72452,6.159,14.96,3.52,15.36853929
25/05/2019 02:30,21.03184,5.36262,21.70474573,5.87184,1.71262,6.1165,15.16,3.65,15.59320685,20.75184,5.23262,21.40138256,5.87184,1.71262,6.1165,14.88,3.52,15.2906769
25/05/2019 03:00,20.61184,5.46512,21.32405883,6.05184,1.76512,6.304,14.56,3.7,15.02276939,20.35184,5.41512,21.05993628,6.05184,1.76512,6.304,14.3,3.65,14.75847214
25/05/2019 03:30,20.26736,5.51048,21.00312527,5.96736,1.74048,6.216,14.3,3.77,14.7886071,20.00736,5.39048,20.72080425,5.96736,1.74048,6.216,14.04,3.65,14.50669156
25/05/2019 04:00,20.00632,5.54226,20.75980457,5.83632,1.70226,6.0795,14.17,3.84,14.68109328,19.76632,5.50226,20.51785251,5.83632,1.70226,6.0795,13.93,3.8,14.4390062
25/05/2019 04:30,19.9828,5.5954,20.7514047,5.8128,1.6954,6.055,14.17,3.9,14.69690103,19.7428,5.5554,20.50952513,5.8128,1.6954,6.055,13.93,3.86,14.45491266
25/05/2019 05:00,19.56576,5.49418,20.32252391,5.70576,1.66418,5.9435,13.86,3.83,14.37944714,19.32576,5.43418,20.07524127,5.70576,1.66418,5.9435,13.62,3.77,14.13213713
25/05/2019 05:30,19.28152,5.99586,20.19225967,5.95152,1.73586,6.1995,13.33,4.26,13.9941595,19.05152,5.95586,19.96077861,5.95152,1.73586,6.1995,13.1,4.22,13.76293573
25/05/2019 06:00,19.41328,5.86804,20.28076265,5.51328,1.60804,5.743,13.9,4.26,14.53814294,19.18328,5.82804,20.04904691,5.51328,1.60804,5.743,13.67,4.22,14.30654745
25/05/2019 06:30,19.6132,5.4001,20.34302569,4.9032,1.4301,5.1075,14.71,3.97,15.23630533,19.3532,5.3201,20.07111891,4.9032,1.4301,5.1075,14.45,3.89,14.96444453
25/05/2019 07:00,20.65432,5.55126,21.38731919,6.00432,1.75126,6.2545,14.65,3.8,15.13481087,20.40432,5.50126,21.13291594,6.00432,1.75126,6.2545,14.4,3.75,14.88027217
25/05/2019 07:30,22.00408,5.27494,22.62751707,7.11408,2.07494,7.4105,14.89,3.2,15.22997374,21.70408,5.37494,22.35971978,7.11408,2.07494,7.4105,14.59,3.3,14.95854605
25/05/2019 08:00,23.32288,5.20084,23.89572071,8.64288,2.52084,9.003,14.68,2.68,14.92262711,23.07288,5.14084,23.63865536,8.64288,2.52084,9.003,14.43,2.62,14.66592309
25/05/2019 08:30,24.4744,5.2167,25.02419258,10.0344,2.9267,10.4525,14.44,2.29,14.62045485,24.2144,5.1567,24.75739732,10.0344,2.9267,10.4525,14.18,2.23,14.35427811
25/05/2019 09:00,25.9392,5.4506,26.50568122,11.8992,3.4706,12.395,14.04,1.98,14.17892803,25.6892,5.4006,26.25074241,11.8992,3.4706,12.395,13.79,1.93,13.92440304
25/05/2019 09:30,27.178,5.684,27.76601412,13.248,3.864,13.8,13.93,1.82,14.04839137,26.938,5.634,27.52086118,13.248,3.864,13.8,13.69,1.77,13.80394871
25/05/2019 10:00,26.97648,5.38064,27.50784906,12.51648,3.65064,13.038,14.46,1.73,14.56312123,26.72648,5.33064,27.25289812,12.51648,3.65064,13.038,14.21,1.68,14.30896572
25/05/2019 10:30,27.31728,5.31004,27.82858802,12.85728,3.75004,13.393,14.46,1.56,14.54390594,27.06728,5.28004,27.57746306,12.85728,3.75004,13.393,14.21,1.53,14.2921307
25/05/2019 11:00,27.89672,5.26446,28.38910928,13.86672,4.04446,14.4445,14.03,1.22,14.08294358,27.65672,5.22446,28.14585482,13.86672,4.04446,14.4445,13.79,1.18,13.84039378
25/05/2019 11:30,27.84632,5.20976,28.3294747,14.53632,4.23976,15.142,13.31,0.97,13.3452988,27.61632,5.17976,28.09788327,14.53632,4.23976,15.142,13.08,0.94,13.11373326
25/05/2019 12:00,28.14184,5.15762,28.61056103,14.63184,4.26762,15.2415,13.51,0.89,13.53928359,27.91184,5.13762,28.38073205,14.63184,4.26762,15.2415,13.28,0.87,13.30846723
25/05/2019 12:30,27.73064,5.14852,28.20453249,14.60064,4.25852,15.209,13.13,0.89,13.16012918,27.51064,5.18852,27.99564346,14.60064,4.25852,15.209,12.91,0.93,12.94345394
25/05/2019 13:00,27.52768,5.11224,27.99836002,14.16768,4.13224,14.758,13.36,0.98,13.39589489,27.30768,5.06224,27.77293036,14.16768,4.13224,14.758,13.14,0.93,13.17286985
25/05/2019 13:30,27.60448,5.05464,28.06344066,13.28448,3.87464,13.838,14.32,1.18,14.36853507,27.35448,5.01464,27.81032525,13.28448,3.87464,13.838,14.07,1.14,14.11610782
25/05/2019 14:00,27.50352,5.22436,27.995313,13.52352,3.94436,14.087,13.98,1.28,14.0384757,27.25352,5.18436,27.7422411,13.52352,3.94436,14.087,13.73,1.24,13.78588046
25/05/2019 14:30,27.47368,5.79524,28.07824602,14.14368,4.12524,14.733,13.33,1.67,13.43420262,27.25368,5.75524,27.8547278,14.14368,4.12524,14.733,13.11,1.63,13.21094243
25/05/2019 15:00,26.58808,5.11944,27.07645959,11.27808,3.28944,11.748,15.31,1.83,15.41898181,26.31808,5.07944,26.80376924,11.27808,3.28944,11.748,15.04,1.79,15.14614472
25/05/2019 15:30,26.72376,5.22818,27.23037302,11.27376,3.28818,11.7435,15.45,1.94,15.571323,26.43376,5.16818,26.93424869,11.27376,3.28818,11.7435,15.16,1.88,15.27612516
25/05/2019 16:00,26.5976,5.2118,27.10341648,11.2176,3.2718,11.685,15.38,1.94,15.50187085,26.3776,5.1518,26.87598975,11.2176,3.2718,11.685,15.16,1.88,15.27612516
25/05/2019 16:30,26.66032,4.80926,27.09061912,9.22032,2.68926,9.6045,17.44,2.12,17.56838069,26.36032,4.77926,26.79006899,9.22032,2.68926,9.6045,17.14,2.09,17.26695399
25/05/2019 17:00,26.57504,4.72772,26.99229682,8.49504,2.47772,8.849,18.08,2.25,18.21946487,26.28504,4.65772,26.69452535,8.49504,2.47772,8.849,17.79,2.18,17.92307172
25/05/2019 17:30,26.714,4.5795,27.10368271,7.644,2.2295,7.9625,19.07,2.35,19.21424992,26.404,4.5195,26.78800284,7.644,2.2295,7.9625,18.76,2.29,18.89925131
25/05/2019 18:00,26.77744,4.60592,27.1706789,6.87744,2.00592,7.164,19.9,2.6,20.06913052,26.46744,4.54592,26.85499523,6.87744,2.00592,7.164,19.59,2.54,19.75397935
25/05/2019 18:30,26.10584,4.74462,26.53349395,6.73584,1.96462,7.0165,19.37,2.78,19.5684772,25.78584,4.66462,26.20435506,6.73584,1.96462,7.0165,19.05,2.7,19.24038721
25/05/2019 19:00,25.946,4.6455,26.35859606,5.676,1.6555,5.9125,20.27,2.99,20.48933869,25.616,4.6255,26.0302652,5.676,1.6555,5.9125,19.94,2.97,20.15997272
25/05/2019 19:30,25.5024,4.9307,25.97468399,6.2424,1.8207,6.5025,19.26,3.11,19.50947718,25.1924,4.8707,25.65893093,6.2424,1.8207,6.5025,18.95,3.05,19.19387923
25/05/2019 20:00,25.32544,5.12992,25.83977536,6.92544,2.01992,7.214,18.4,3.11,18.660978,25.00544,5.06992,25.51423364,6.92544,2.01992,7.214,18.08,3.05,18.33545473
25/05/2019 20:30,25.46472,5.05346,25.96130626,6.35472,1.85346,6.6195,19.11,3.2,19.37607029,25.14472,5.03346,25.64356963,6.35472,1.85346,6.6195,18.79,3.18,19.05719024
25/05/2019 21:00,25.382,5.4435,25.95915284,7.692,2.2435,8.0125,17.69,3.2,17.97709932,25.062,5.4235,25.64211762,7.692,2.2435,8.0125,17.37,3.18,17.65868908
25/05/2019 21:30,25.01256,5.11158,25.52952032,6.14256,1.79158,6.3985,18.87,3.32,19.15983559,24.70256,5.08158,25.21981217,6.14256,1.79158,6.3985,18.56,3.29,18.84934216
25/05/2019 22:00,25.00528,4.87154,25.47539852,5.76528,1.68154,6.0055,19.24,3.19,19.50265879,24.68528,4.86154,25.15944395,5.76528,1.68154,6.0055,18.92,3.18,19.18537985
25/05/2019 22:30,24.31664,5.09402,24.84447666,5.87664,1.71402,6.1215,18.44,3.38,18.74721313,24.00664,5.05402,24.5328735,5.87664,1.71402,6.1215,18.13,3.34,18.43508883
25/05/2019 23:00,21.6956,3.6783,22.0052028,1.6056,0.4683,1.6725,20.09,3.21,20.34483227,21.3656,3.6483,21.67484616,1.6056,0.4683,1.6725,19.76,3.18,20.01424493
25/05/2019 23:30,20.80816,3.70238,21.13497434,1.44816,0.42238,1.5085,19.36,3.28,19.63588552,20.48816,3.67238,20.81468412,1.44816,0.42238,1.5085,19.04,3.25,19.31538506
26/05/2019 00:00,20.02872,3.79546,20.38516964,1.21872,0.35546,1.2695,18.81,3.44,19.12196904,19.71872,3.76546,20.07502447,1.21872,0.35546,1.2695,18.5,3.41,18.81164799
26/05/2019 00:30,19.21288,3.86334,19.59745274,1.62288,0.47334,1.6905,17.59,3.39,17.9136875,18.90288,3.96334,19.31390526,1.62288,0.47334,1.6905,17.28,3.49,17.62891091
26/05/2019 01:00,18.83344,4.99142,19.48365304,2.71344,0.79142,2.8265,16.12,4.2,16.65816316,18.52344,5.10142,19.21307668,2.71344,0.79142,2.8265,15.81,4.31,16.38695213
26/05/2019 01:30,19.0676,5.2493,19.77696944,3.5976,1.0493,3.7475,15.47,4.2,16.03,18.7776,5.2693,19.50291733,3.5976,1.0493,3.7475,15.18,4.22,15.7556593
26/05/2019 02:00,19.80064,5.47602,20.5439076,4.58064,1.33602,4.7715,15.22,4.14,15.77301493,19.51064,5.45602,20.2591517,4.58064,1.33602,4.7715,14.93,4.12,15.48803732
26/05/2019 02:30,20.1128,5.4479,20.83757035,5.5128,1.6079,5.7425,14.6,3.84,15.09654265,19.8628,5.4079,20.58582537,5.5128,1.6079,5.7425,14.35,3.8,14.84461182
26/05/2019 03:00,20.16848,5.56164,20.92126729,6.10848,1.78164,6.363,14.06,3.78,14.55925822,19.91848,5.58164,20.68575719,6.10848,1.78164,6.363,13.81,3.8,14.32327127
26/05/2019 03:30,19.83552,5.67286,20.63078269,6.21552,1.81286,6.4745,13.62,3.86,14.15641197,19.58552,5.61286,20.37392429,6.21552,1.81286,6.4745,13.37,3.8,13.89952877
26/05/2019 04:00,19.62696,5.96578,20.51360743,6.63696,1.93578,6.9135,12.99,4.03,13.60077204,19.38696,5.93578,20.27529783,6.63696,1.93578,6.9135,12.75,4,13.36272801
26/05/2019 04:30,19.55448,5.99714,20.45344412,6.74448,1.96714,7.0255,12.81,4.03,13.42896124,19.32448,6.02714,20.2425775,6.74448,1.96714,7.0255,12.58,4.06,13.21892583
26/05/2019 05:00,19.19672,6.10446,20.14394427,6.90672,2.01446,7.1945,12.29,4.09,12.95269084,18.97672,6.07446,19.92523441,6.90672,2.01446,7.1945,12.07,4.06,12.73453965
26/05/2019 05:30,19.10312,6.33966,20.12760499,7.71312,2.24966,8.0345,11.39,4.09,12.1020742,18.89312,6.30966,19.91888031,7.71312,2.24966,8.0345,11.18,4.06,11.89436842
26/05/2019 06:00,19.19288,6.95834,20.41531627,8.70288,2.53834,9.0655,10.49,4.42,11.3831674,18.98288,7.08834,20.26312654,8.70288,2.53834,9.0655,10.28,4.55,11.24192599
26/05/2019 06:30,19.35528,7.17404,20.64203754,8.10528,2.36404,8.443,11.25,4.81,12.23513792,19.15528,7.10404,20.4301771,8.10528,2.36404,8.443,11.05,4.74,12.0237307
26/05/2019 07:00,19.94128,7.11704,21.17325923,8.56128,2.49704,8.918,11.38,4.62,12.28205195,19.72128,7.07704,20.95264613,8.56128,2.49704,8.918,11.16,4.58,12.06324998
26/05/2019 07:30,20.67272,7.27496,21.91543737,10.06272,2.93496,10.482,10.61,4.34,11.46331976,20.47272,7.24496,21.71685312,10.06272,2.93496,10.482,10.41,4.31,11.26695167
26/05/2019 08:00,21.49072,6.99646,22.60091809,10.65072,3.10646,11.0945,10.84,3.89,11.51684419,21.30072,6.97646,22.41409527,10.65072,3.10646,11.0945,10.65,3.87,11.3313459
26/05/2019 08:30,22.932,7.0635,23.99520069,11.532,3.3635,12.0125,11.4,3.7,11.98540779,22.732,7.0535,23.80116985,11.532,3.3635,12.0125,11.2,3.69,11.79220505
26/05/2019 09:00,23.76584,6.77962,24.71393126,11.41584,3.32962,11.8915,12.35,3.45,12.8228312,23.54584,6.75962,24.49691907,11.41584,3.32962,11.8915,12.13,3.43,12.60562573
26/05/2019 09:30,24.85048,6.22764,25.6189355,12.06048,3.51764,12.563,12.79,2.71,13.0739512,24.61048,6.20764,25.38130257,12.06048,3.51764,12.563,12.55,2.69,12.83505356
26/05/2019 10:00,25.83776,6.50018,26.64286362,14.29776,4.17018,14.8935,11.54,2.33,11.77287136,25.62776,6.47018,26.43189951,14.29776,4.17018,14.8935,11.33,2.3,11.56109424
26/05/2019 10:30,26.472,6.3935,27.23313471,13.932,4.0635,14.5125,12.54,2.33,12.75462661,26.242,6.3635,27.00253129,13.932,4.0635,14.5125,12.31,2.3,12.5230228
26/05/2019 11:00,26.48496,5.80228,27.11308834,11.90496,3.47228,12.401,14.58,2.33,14.76500254,26.22496,5.77228,26.85270458,11.90496,3.47228,12.401,14.32,2.3,14.5035306
26/05/2019 11:30,26.83,5.9,27.47105568,12.96,3.78,13.5,13.87,2.12,14.03108335,26.59,5.85,27.2259178,12.96,3.78,13.5,13.63,2.07,13.78629029
26/05/2019 12:00,27.53544,5.44742,28.0691083,13.46544,3.92742,14.0265,14.07,1.52,14.1518656,27.28544,5.41742,27.81804586,13.46544,3.92742,14.0265,13.82,1.49,13.90008993
26/05/2019 12:30,27.9888,5.4134,28.50750471,13.3488,3.8934,13.905,14.64,1.52,14.71869559,27.7288,5.3834,28.24654572,13.3488,3.8934,13.905,14.38,1.49,14.45698793
26/05/2019 13:00,28.21784,5.25562,28.7031015,12.80784,3.73562,13.3415,15.41,1.52,15.48478285,27.93784,5.22562,28.42235051,12.80784,3.73562,13.3415,15.13,1.49,15.20319045
26/05/2019 13:30,28.0048,5.1264,28.47013874,12.1248,3.5364,12.63,15.88,1.59,15.95940162,27.7248,5.0864,28.18751497,12.1248,3.5364,12.63,15.6,1.55,15.67681409
26/05/2019 14:00,27.82504,4.90772,28.25453179,11.37504,3.31772,11.849,16.45,1.59,16.52666331,27.53504,4.86772,27.96199431,11.37504,3.31772,11.849,16.16,1.55,16.23416459
26/05/2019 14:30,27.82064,4.85102,28.24040377,11.42064,3.33102,11.8965,16.4,1.52,16.4702884,27.53064,4.80102,27.94612552,11.42064,3.33102,11.8965,16.11,1.47,16.17692801
26/05/2019 15:00,27.26848,5.71414,27.86075012,11.80848,3.44414,12.3005,15.46,2.27,15.62576398,27.00848,5.57414,27.57769078,11.80848,3.44414,12.3005,15.2,2.13,15.34851459
26/05/2019 15:30,27.25272,5.87496,27.87877154,11.98272,3.49496,12.482,15.27,2.38,15.45436184,26.98272,5.80496,27.60008585,11.98272,3.49496,12.482,15,2.31,15.17682773
26/05/2019 16:00,26.21112,5.35616,26.75278045,9.86112,2.87616,10.272,16.35,2.48,16.53701605,25.92112,5.30616,26.45864312,9.86112,2.87616,10.272,16.06,2.43,16.2427984
26/05/2019 16:30,26.35016,5.30338,26.87855598,9.68016,2.82338,10.0835,16.67,2.48,16.85346552,26.05016,5.25338,26.57459007,9.68016,2.82338,10.0835,16.37,2.43,16.54937461
26/05/2019 17:00,26.1596,4.7753,26.59188151,7.6296,2.2253,7.9475,18.53,2.55,18.70463579,25.8496,4.7253,26.27794285,7.6296,2.2253,7.9475,18.22,2.5,18.39071505
26/05/2019 17:30,26.3556,5.1708,26.85804952,9.2256,2.6908,9.61,17.13,2.48,17.30859035,26.0556,5.1008,26.55018742,9.2256,2.6908,9.61,16.83,2.41,17.00167639
26/05/2019 18:00,25.3596,5.2128,25.88981645,8.8896,2.5928,9.26,16.47,2.62,16.67708907,25.0596,5.1428,25.58186748,8.8896,2.5928,9.26,16.17,2.55,16.36983201
26/05/2019 18:30,24.90768,5.43974,25.49476994,9.66768,2.81974,10.0705,15.24,2.62,15.46357009,24.62768,5.36974,25.20628354,9.66768,2.81974,10.0705,14.96,2.55,15.17577346
26/05/2019 19:00,24.40344,5.35392,24.98384164,9.37344,2.73392,9.764,15.03,2.62,15.25664773,24.13344,5.35392,24.72018175,9.37344,2.73392,9.764,14.76,2.62,14.99073047
26/05/2019 19:30,23.64296,5.02878,24.17184697,6.37296,1.85878,6.6385,17.27,3.17,17.55852499,23.34296,4.99878,23.87219267,6.37296,1.85878,6.6385,16.97,3.14,17.25805609
26/05/2019 20:00,22.8172,4.7196,23.30019828,5.1072,1.4896,5.32,17.71,3.23,18.00213876,22.5072,4.7096,22.9946599,5.1072,1.4896,5.32,17.4,3.22,17.69543444
26/05/2019 20:30,23.2792,5.3806,23.89292801,7.8192,2.2806,8.145,15.46,3.1,15.76773922,22.9992,5.3406,23.61112469,7.8192,2.2806,8.145,15.18,3.06,15.48534791
26/05/2019 21:00,23.07856,5.50208,23.72536229,7.61856,2.22208,7.936,15.46,3.28,15.80411339,22.79856,5.47208,23.44606572,7.61856,2.22208,7.936,15.18,3.25,15.52401044
26/05/2019 21:30,23.01864,5.17752,23.59373859,5.40864,1.57752,5.634,17.61,3.6,17.97420652,22.71864,5.13752,23.29228875,5.40864,1.57752,5.634,17.31,3.56,17.67228621
26/05/2019 22:00,22.98408,4.69244,23.4581953,4.05408,1.18244,4.223,18.93,3.51,19.25266215,22.66408,4.67244,23.14070478,4.05408,1.18244,4.223,18.61,3.49,18.9344184
26/05/2019 22:30,22.24368,4.46524,22.68743415,3.10368,0.90524,3.233,19.14,3.56,19.46826135,21.92368,4.39524,22.3599168,3.10368,0.90524,3.233,18.82,3.49,19.14085944
26/05/2019 23:00,21.55808,4.68444,22.06116025,2.75808,0.80444,2.873,18.8,3.88,19.19620796,21.23808,4.66444,21.74426459,2.75808,0.80444,2.873,18.48,3.86,18.87882412
26/05/2019 23:30,20.70536,4.53198,21.19553669,2.23536,0.65198,2.3285,18.47,3.88,18.87313699,20.39536,4.51198,20.88848183,2.23536,0.65198,2.3285,18.16,3.86,18.56569956
27/05/2019 00:00,20.14576,4.64168,20.67357829,3.60576,1.05168,3.756,16.54,3.59,16.92512038,19.84576,4.60168,20.37227648,3.60576,1.05168,3.756,16.24,3.55,16.62348038
27/05/2019 00:30,19.30624,4.74682,19.8812274,3.96624,1.15682,4.1315,15.34,3.59,15.7544819,19.01624,4.70682,19.59008776,3.96624,1.15682,4.1315,15.05,3.55,15.4630204
27/05/2019 01:00,19.26048,5.04264,19.90965364,4.98048,1.45264,5.188,14.28,3.59,14.72435058,19.00048,5.00264,19.64801891,4.98048,1.45264,5.188,14.02,3.55,14.46246521
27/05/2019 01:30,19.0312,5.2341,19.73784123,4.9512,1.4441,5.1575,14.08,3.79,14.58116936,18.7712,5.2141,19.48190926,4.9512,1.4441,5.1575,13.82,3.77,14.32498866
27/05/2019 02:00,18.9792,5.2681,19.69677411,5.2392,1.5281,5.4575,13.74,3.74,14.23991573,18.7292,5.2981,19.46414129,5.2392,1.5281,5.4575,13.49,3.77,14.00689116
27/05/2019 02:30,19.06296,5.52878,19.84852267,6.37296,1.85878,6.6385,12.69,3.67,13.21003407,18.83296,5.49878,19.6193008,6.37296,1.85878,6.6385,12.46,3.64,12.98080121
27/05/2019 03:00,18.33168,5.23924,19.06567931,4.83168,1.40924,5.033,13.5,3.83,14.03277948,18.09168,5.21924,18.82948091,4.83168,1.40924,5.033,13.26,3.81,13.79651043
27/05/2019 03:30,18.10776,5.57018,18.94512807,4.93776,1.44018,5.1435,13.17,4.13,13.80238385,17.84776,5.70018,18.73591709,4.93776,1.44018,5.1435,12.91,4.26,13.59469382
27/05/2019 04:00,17.59128,6.09704,18.61792225,5.20128,1.51704,5.418,12.39,4.58,13.20940953,17.35128,6.06704,18.38140071,5.20128,1.51704,5.418,12.15,4.55,12.97401249
27/05/2019 04:30,17.75448,5.46964,18.57790413,4.76448,1.38964,4.963,12.99,4.08,13.61567112,17.51448,5.45964,18.34569919,4.76448,1.38964,4.963,12.75,4.07,13.38384847
27/05/2019 05:00,17.53744,5.84842,18.48690938,5.37744,1.56842,5.6015,12.16,4.28,12.89123733,17.31744,5.80842,18.2655816,5.37744,1.56842,5.6015,11.94,4.24,12.67048539
27/05/2019 05:30,17.58,6.345,18.68998194,7.08,2.065,7.375,10.5,4.28,11.33880064,17.38,6.305,18.48830509,7.08,2.065,7.375,10.3,4.24,11.13856364
27/05/2019 06:00,17.7116,5.9838,18.6950966,5.8416,1.7038,6.085,11.87,4.28,12.61805453,17.4916,5.9438,18.47389588,5.8416,1.7038,6.085,11.65,4.24,12.39758444
27/05/2019 06:30,18.5564,6.1702,19.55534068,6.6864,1.9502,6.965,11.87,4.22,12.59782918,18.3364,6.1402,19.33715649,6.6864,1.9502,6.965,11.65,4.19,12.38057349
27/05/2019 07:00,18.98776,5.83518,19.86414749,5.05776,1.47518,5.2685,13.93,4.36,14.59638654,18.73776,5.80518,19.61641569,5.05776,1.47518,5.2685,13.68,4.33,14.34891285
27/05/2019 07:30,20.25184,5.92012,21.09940388,6.17184,1.80012,6.429,14.08,4.12,14.67040558,19.99184,5.89012,20.8414774,6.17184,1.80012,6.429,13.82,4.09,14.41251193
27/05/2019 08:00,20.99,5.54,21.70879315,6.48,1.89,6.75,14.51,3.65,14.96203863,20.72,5.51,21.44011427,6.48,1.89,6.75,14.24,3.62,14.69292347
27/05/2019 08:30,22.18424,5.05082,22.75195128,5.45424,1.59082,5.6815,16.73,3.46,17.08404226,21.89424,5.03082,22.46479234,5.45424,1.59082,5.6815,16.44,3.44,16.79604715
27/05/2019 09:00,23.1756,5.1908,23.74979663,6.8256,1.9908,7.11,16.35,3.2,16.66020708,22.8856,5.1608,23.46027587,6.8256,1.9908,7.11,16.06,3.17,16.36986561
27/05/2019 09:30,24.70792,5.90606,25.4039929,10.95792,3.19606,11.4145,13.75,2.71,14.01451391,24.46792,5.86606,25.16127519,10.95792,3.19606,11.4145,13.51,2.67,13.77131076
27/05/2019 10:00,25.87288,5.92834,26.54338213,13.26288,3.86834,13.8155,12.61,2.06,12.7771554,25.64288,5.87834,26.30802493,13.26288,3.86834,13.8155,12.38,2.01,12.54210907
27/05/2019 10:30,26.21088,5.76484,26.83735476,13.25088,3.86484,13.803,12.96,1.9,13.09853427,25.98088,5.73484,26.60628714,13.25088,3.86484,13.803,12.73,1.87,12.86661572
27/05/2019 11:00,26.6784,5.7737,27.29601873,14.8584,4.3337,15.4775,11.82,1.44,11.90739266,26.4684,5.7437,27.08442889,14.8584,4.3337,15.4775,11.61,1.41,11.69530675
27/05/2019 11:30,26.87088,5.21984,27.37317887,15.05088,4.38984,15.678,11.82,0.83,11.84910545,26.66088,5.20984,27.16514228,15.05088,4.38984,15.678,11.61,0.82,11.63892177
27/05/2019 12:00,26.95312,4.79966,27.37713305,13.95312,4.06966,14.5345,13,0.73,13.02048002,26.73312,4.79966,27.16056776,13.95312,4.06966,14.5345,12.78,0.73,12.800832
27/05/2019 12:30,27.75712,5.23666,28.24677537,15.17712,4.42666,15.8095,12.58,0.81,12.60605013,27.54712,5.21666,28.03671453,15.17712,4.42666,15.8095,12.37,0.79,12.39520068
27/05/2019 13:00,27.15384,5.11612,27.63160709,14.76384,4.30612,15.379,12.39,0.81,12.41644877,26.94384,5.09612,27.42154177,14.76384,4.30612,15.379,12.18,0.79,12.20559298
27/05/2019 13:30,26.83256,4.92658,27.28108258,12.98256,3.78658,13.5235,13.85,1.14,13.89683777,26.59256,4.88658,27.03780523,12.98256,3.78658,13.5235,13.61,1.1,13.65438025
27/05/2019 14:00,26.99048,5.09514,27.46718883,13.32048,3.88514,13.8755,13.67,1.21,13.72344709,26.76048,5.05514,27.23376085,13.32048,3.88514,13.8755,13.44,1.17,13.49083022
27/05/2019 14:30,26.1344,4.6317,26.54165609,11.1144,3.2417,11.5775,15.02,1.39,15.08418046,25.8744,4.6017,26.28041511,11.1144,3.2417,11.5775,14.76,1.36,14.8225234
27/05/2019 15:00,26.3664,4.7202,26.78558077,10.0464,2.9302,10.465,16.32,1.79,16.41787136,26.0864,4.6802,26.50291563,10.0464,2.9302,10.465,16.04,1.75,16.13518206
27/05/2019 15:30,26.8,5.185,27.29696366,11.64,3.395,12.125,15.16,1.79,15.26531035,26.55,5.085,27.03256786,11.64,3.395,12.125,14.91,1.69,15.00547234
27/05/2019 16:00,26.69144,4.86042,27.13036402,9.84144,2.87042,10.2515,16.85,1.99,16.96710347,26.41144,4.83042,26.84952737,9.84144,2.87042,10.2515,16.57,1.96,16.68551767
27/05/2019 16:30,27.06368,5.43274,27.60357656,11.80368,3.44274,12.2955,15.26,1.99,15.38920726,26.81368,5.34274,27.340781,11.80368,3.44274,12.2955,15.01,1.9,15.12977528
27/05/2019 17:00,27.03008,4.88044,27.46714254,9.67008,2.82044,10.073,17.36,2.06,17.48179625,26.74008,4.83044,27.17287304,9.67008,2.82044,10.073,17.07,2.01,17.18793181
27/05/2019 17:30,28.28632,5.83976,28.88284432,12.61632,3.67976,13.142,15.67,2.16,15.81816993,28.02632,5.78976,28.618105,12.61632,3.67976,13.142,15.41,2.11,15.55378411
27/05/2019 18:00,28.24,6.09,28.88919694,13.2,3.85,13.75,15.04,2.24,15.20589359,27.98,6.05,28.62661175,13.2,3.85,13.75,14.78,2.2,14.94283775
27/05/2019 18:30,27.75808,5.62694,28.32266688,10.61808,3.09694,11.0605,17.14,2.53,17.32571788,27.44808,5.58694,28.01090849,10.61808,3.09694,11.0605,16.83,2.49,17.01320076
27/05/2019 19:00,27.06648,5.41814,27.60345233,9.45648,2.75814,9.8505,17.61,2.66,17.80976418,26.77648,5.37814,27.31124807,9.45648,2.75814,9.8505,17.32,2.62,17.51704313
27/05/2019 19:30,26.112,5.001,26.58658581,7.272,2.121,7.575,18.84,2.88,19.05885621,25.812,4.961,26.28442248,7.272,2.121,7.575,18.54,2.84,18.75625762
27/05/2019 20:00,25.8188,5.0659,26.31109607,6.8088,1.9859,7.0925,19.01,3.08,19.25789449,25.5088,5.0559,26.00501879,6.8088,1.9859,7.0925,18.7,3.07,18.95032717
27/05/2019 20:30,25.02152,4.85086,25.48739504,5.59152,1.63086,5.8245,19.43,3.22,19.69500698,24.71152,4.83086,25.17928571,5.59152,1.63086,5.8245,19.12,3.2,19.38593304
27/05/2019 21:00,24.99312,4.83216,25.45595839,5.73312,1.67216,5.972,19.26,3.16,19.51751009,24.67312,4.79216,25.13419281,5.73312,1.67216,5.972,18.94,3.12,19.19525983
27/05/2019 21:30,25.48496,5.35728,26.04195913,8.66496,2.52728,9.026,16.82,2.83,17.05641522,25.19496,5.30728,25.74787817,8.66496,2.52728,9.026,16.53,2.78,16.76213888
27/05/2019 22:00,25.2288,5.6384,25.85118767,9.6288,2.8084,10.03,15.6,2.83,15.85461762,24.9588,5.5884,25.57678463,9.6288,2.8084,10.03,15.33,2.78,15.58002888
27/05/2019 22:30,23.74288,5.35834,24.34001147,7.98288,2.32834,8.3155,15.76,3.03,16.04862922,23.45288,5.33834,24.05276396,7.98288,2.32834,8.3155,15.47,3.01,15.76010787
27/05/2019 23:00,23.27504,5.87772,24.00573014,9.21504,2.68772,9.599,14.06,3.19,14.41734025,23.01504,5.84772,23.74632383,9.21504,2.68772,9.599,13.8,3.16,14.15717486
27/05/2019 23:30,21.97832,6.13076,22.81737864,6.44832,1.88076,6.717,15.53,4.25,16.10103723,21.65832,6.16076,22.51749962,6.44832,1.88076,6.717,15.21,4.28,15.80071201
28/05/2019 00:00,21.3136,5.8448,22.10048036,5.6736,1.6548,5.91,15.64,4.19,16.19153174,20.9936,5.8648,21.79741086,5.6736,1.6548,5.91,15.32,4.21,15.88793567
28/05/2019 00:30,20.7132,6.0326,21.57380164,5.8032,1.6926,6.045,14.91,4.34,15.52880227,20.4732,5.2826,21.14374094,5.8032,1.6926,6.045,14.67,3.59,15.10288052
28/05/2019 01:00,20.26088,6.51984,21.2840685,5.93088,1.72984,6.178,14.33,4.79,15.10936796,20.15088,5.04984,20.77399453,5.93088,1.72984,6.178,14.22,3.32,14.60242446
28/05/2019 01:30,19.88848,5.70414,20.69030811,5.32848,1.55414,5.5505,14.56,4.15,15.13988441,19.63848,5.62414,20.42794281,5.32848,1.55414,5.5505,14.31,4.07,14.8775334
28/05/2019 02:00,20.23824,5.87032,21.0724231,5.89824,1.72032,6.144,14.34,4.15,14.9284326,19.99824,5.79032,20.81963998,5.89824,1.72032,6.144,14.1,4.07,14.67565671
28/05/2019 02:30,20.31808,5.84194,21.14125441,6.17808,1.80194,6.4355,14.14,4.04,14.70582198,20.07808,5.81194,20.902343,6.17808,1.80194,6.4355,13.9,4.01,14.46686213
28/05/2019 03:00,19.94832,5.95576,20.81841848,6.08832,1.77576,6.342,13.86,4.18,14.47660181,19.70832,5.88576,20.56842357,6.08832,1.77576,6.342,13.62,4.11,14.22661239
28/05/2019 03:30,19.63696,5.90578,20.50581467,5.91696,1.72578,6.1635,13.72,4.18,14.3426218,19.41696,5.91578,20.29814742,5.91696,1.72578,6.1635,13.5,4.19,14.13527856
28/05/2019 04:00,19.42272,5.81996,20.27594601,5.62272,1.63996,5.857,13.8,4.18,14.4191678,19.19272,5.82996,20.05863741,5.62272,1.63996,5.857,13.57,4.19,14.20214772
28/05/2019 04:30,19.80992,6.01456,20.70284672,6.28992,1.83456,6.552,13.52,4.18,14.15142396,19.58992,6.02456,20.49537238,6.28992,1.83456,6.552,13.3,4.19,13.94439314
28/05/2019 05:00,19.1888,5.8334,20.05588694,5.6688,1.6534,5.905,13.52,4.18,14.15142396,18.9688,5.8434,19.84844319,5.6688,1.6534,5.905,13.3,4.19,13.94439314
28/05/2019 05:30,19.80808,6.17944,20.74959065,6.47808,1.88944,6.748,13.33,4.29,14.00332103,19.57808,6.07944,20.50026359,6.47808,1.88944,6.748,13.1,4.19,13.75376676
28/05/2019 06:00,20.65328,6.23054,21.57261235,6.65328,1.94054,6.9305,14,4.29,14.64254418,20.42328,6.18054,21.33798118,6.65328,1.94054,6.9305,13.77,4.24,14.40800125
28/05/2019 06:30,21.85128,5.64454,22.56854602,6.22128,1.81454,6.4805,15.63,3.83,16.09241436,21.58128,5.59454,22.29462994,6.22128,1.81454,6.4805,15.36,3.78,15.81828056
28/05/2019 07:00,24.16568,4.50124,24.58131916,7.13568,2.08124,7.433,17.03,2.42,17.20108427,23.88568,4.46124,24.29873189,7.13568,2.08124,7.433,16.75,2.38,16.91824163
28/05/2019 07:30,26.32576,4.54418,26.71507461,8.58576,2.50418,8.9435,17.74,2.04,17.85690903,26.04576,4.47418,26.42725677,8.58576,2.50418,8.9435,17.46,1.97,17.57078541
28/05/2019 08:00,27.63376,4.41068,27.98354498,9.29376,2.71068,9.681,18.34,1.7,18.41862101,27.33376,4.35068,27.67784045,9.29376,2.71068,9.681,18.04,1.64,18.11439207
28/05/2019 08:30,28.81608,4.45344,29.15818229,10.12608,2.95344,10.548,18.69,1.5,18.750096,28.52608,4.40344,28.86394852,10.12608,2.95344,10.548,18.4,1.45,18.45704473
28/05/2019 09:00,29.64232,4.34776,29.95947516,10.55232,3.07776,10.992,19.09,1.27,19.13219799,29.35232,4.28776,29.66384289,10.55232,3.07776,10.992,18.8,1.21,18.83889859
28/05/2019 09:30,30.64856,4.22708,30.93868833,11.81856,3.44708,12.311,18.83,0.78,18.84614815,30.35856,4.21708,30.65005594,11.81856,3.44708,12.311,18.54,0.77,18.55598286
28/05/2019 10:00,31.39904,4.02972,31.65656893,11.51904,3.35972,11.999,19.88,0.67,19.89128704,31.09904,4.02972,31.35903271,11.51904,3.35972,11.999,19.58,0.67,19.59145987
28/05/2019 10:30,30.97816,3.13988,31.13687915,8.46816,2.46988,8.821,22.51,0.67,22.51996892,30.65816,3.13988,30.81852724,8.46816,2.46988,8.821,22.19,0.67,22.20011261
28/05/2019 11:00,30.60392,3.03156,30.75370344,10.39392,3.03156,10.827,20.21,0,20.21,30.30392,3.03156,30.45517893,10.39392,3.03156,10.827,19.91,0,19.91
28/05/2019 11:30,30.42968,3.56324,30.63759299,9.91968,2.89324,10.333,20.51,0.67,20.52094052,30.11968,2.89324,30.25832053,9.91968,2.89324,10.333,20.2,0,20.2
28/05/2019 12:00,31.02352,3.55936,31.22703695,12.20352,3.55936,12.712,18.82,0,18.82,30.72352,2.87936,30.85814958,12.20352,3.55936,12.712,18.52,-0.68,18.5324796
28/05/2019 12:30,31.31208,3.22644,31.47786951,11.06208,3.22644,11.523,20.25,0,20.25,31.00208,2.54644,31.10648358,11.06208,3.22644,11.523,19.94,-0.68,19.95159142
28/05/2019 13:00,30.53384,1.12862,30.55469143,6.78384,1.97862,7.0665,23.75,-0.85,23.76520566,30.19384,1.12862,30.21492606,6.78384,1.97862,7.0665,23.41,-0.85,23.42542636
28/05/2019 13:30,30.64592,1.63506,30.6895069,5.60592,1.63506,5.8395,25.04,0,25.04,30.29592,1.63506,30.34000972,5.60592,1.63506,5.8395,24.69,0,24.69
28/05/2019 14:00,30.4492,1.5281,30.48751991,5.2392,1.5281,5.4575,25.21,0,25.21,30.0892,1.5281,30.1279778,5.2392,1.5281,5.4575,24.85,0,24.85
28/05/2019 14:30,29.89024,0.98882,29.90659145,3.39024,0.98882,3.5315,26.5,0,26.5,29.52024,0.98882,29.53679628,3.39024,0.98882,3.5315,26.13,0,26.13
28/05/2019 15:00,30.00688,1.02284,30.02430764,3.50688,1.02284,3.653,26.5,0,26.5,29.63688,1.02284,29.65452508,3.50688,1.02284,3.653,26.13,0,26.13
28/05/2019 15:30,29.77448,2.32214,29.86489567,5.66448,1.65214,5.9005,24.11,0.67,24.11930762,29.43448,2.32214,29.52593685,5.66448,1.65214,5.9005,23.77,0.67,23.7794407
28/05/2019 16:00,29.74976,1.62368,29.79403559,3.26976,0.95368,3.406,26.48,0.67,26.48847485,29.36976,1.62368,29.41460758,3.26976,0.95368,3.406,26.1,0.67,26.1085982
28/05/2019 16:30,30.20648,1.81814,30.26114781,3.93648,1.14814,4.1005,26.27,0.67,26.27854258,29.83648,1.81814,29.8918245,3.93648,1.14814,4.1005,25.9,0.67,25.90866457
28/05/2019 17:00,30.32336,2.07098,30.39399809,4.80336,1.40098,5.0035,25.52,0.67,25.52879355,29.96336,2.07098,30.03484477,4.80336,1.40098,5.0035,25.16,0.67,25.16891933
28/05/2019 17:30,30.55808,3.11444,30.71637983,7.31808,2.13444,7.623,23.24,0.98,23.26065347,30.23808,3.09444,30.3960037,7.31808,2.13444,7.623,22.92,0.96,22.9400959
28/05/2019 18:00,29.8308,2.5919,29.94318911,4.1208,1.2019,4.2925,25.71,1.39,25.74754746,29.4708,2.5419,29.58021819,4.1208,1.2019,4.2925,25.35,1.34,25.38539147
28/05/2019 18:30,29.26536,2.67948,29.38776802,3.73536,1.08948,3.891,25.53,1.59,25.57946442,28.89536,2.62948,29.01475477,3.73536,1.08948,3.891,25.16,1.54,25.20708631
28/05/2019 19:00,29.26584,2.62712,29.38351835,3.55584,1.03712,3.704,25.71,1.59,25.75911877,28.90584,2.57712,29.02049506,3.55584,1.03712,3.704,25.35,1.54,25.39673404
28/05/2019 19:30,28.34824,2.43532,28.45265356,2.41824,0.70532,2.519,25.93,1.73,25.98764707,27.98824,2.36532,28.0880102,2.41824,0.70532,2.519,25.57,1.66,25.6238268
28/05/2019 20:00,27.35912,2.30766,27.45626963,1.56912,0.45766,1.6345,25.79,1.85,25.8562681,27.00912,2.23766,27.10165466,1.56912,0.45766,1.6345,25.44,1.78,25.50219598
28/05/2019 20:30,26.41528,2.34654,26.5192999,1.32528,0.38654,1.3805,25.09,1.96,25.16643995,26.05528,2.26654,26.15367698,1.32528,0.38654,1.3805,24.73,1.88,24.80135682
28/05/2019 21:00,25.51576,3.24418,25.72117245,1.14576,0.33418,1.1935,24.37,2.91,24.54312531,25.14576,3.23418,25.35289266,1.14576,0.33418,1.1935,24,2.9,24.17457342
28/05/2019 21:30,25.26336,3.05848,25.44782227,1.02336,0.29848,1.066,24.24,2.76,24.39662272,24.90336,2.98848,25.08203245,1.02336,0.29848,1.066,23.88,2.69,24.03103202
28/05/2019 22:00,24.60432,3.16876,24.80753117,1.02432,0.29876,1.067,23.58,2.87,23.7540165,24.26432,3.12876,24.46520722,1.02432,0.29876,1.067,23.24,2.83,23.41167444
28/05/2019 22:30,23.68968,3.55074,23.95430427,1.09968,0.32074,1.1455,22.59,3.23,22.81975022,23.34968,3.53074,23.61511552,1.09968,0.32074,1.1455,22.25,3.21,22.48036032
28/05/2019 23:00,22.78704,3.92122,23.12196268,2.02704,0.59122,2.1115,20.76,3.33,21.02537752,22.44704,3.90122,22.78352743,2.02704,0.59122,2.1115,20.42,3.31,20.68652943
28/05/2019 23:30,21.58168,4.03924,21.95641982,1.23168,0.35924,1.283,20.35,3.68,20.68006044,21.25168,4.03924,21.63213726,1.23168,0.35924,1.283,20.02,3.68,20.35541206
29/05/2019 00:00,20.4972,4.0521,20.89389198,0.9672,0.2821,1.0075,19.53,3.77,19.89054549,20.1772,4.0521,20.58006108,0.9672,0.2821,1.0075,19.21,3.77,19.57643992
29/05/2019 00:30,19.7032,4.2276,20.15164241,1.1232,0.3276,1.17,18.58,3.9,18.98489926,19.3932,4.2276,19.84864751,1.1232,0.3276,1.17,18.27,3.9,18.68161931
29/05/2019 01:00,19.37072,4.28396,19.83877785,1.11072,0.32396,1.157,18.26,3.96,18.68446413,19.05072,4.22396,19.51337415,1.11072,0.32396,1.157,17.94,3.9,18.35901958
29/05/2019 01:30,19.45096,4.22278,19.9040628,0.90096,0.26278,0.9385,18.55,3.96,18.96797564,19.13096,4.23278,19.59362287,0.90096,0.26278,0.9385,18.23,3.97,18.65727204
29/05/2019 02:00,19.41728,4.22504,19.87163118,0.73728,0.21504,0.768,18.68,4.01,19.10556202,19.09728,4.18504,19.55046453,0.73728,0.21504,0.768,18.36,3.97,18.78431527
29/05/2019 02:30,19.214,4.227,19.67346754,0.744,0.217,0.775,18.47,4.01,18.900291,18.894,4.247,19.36543945,0.744,0.217,0.775,18.15,4.03,18.59202517
29/05/2019 03:00,18.864,4.347,19.35838074,0.744,0.217,0.775,18.12,4.13,18.58470608,18.544,4.337,19.04440876,0.744,0.217,0.775,17.8,4.12,18.27058839
29/05/2019 03:30,18.63976,4.34868,19.14031532,0.74976,0.21868,0.781,17.89,4.13,18.36052831,18.31976,4.33868,18.82651722,0.74976,0.21868,0.781,17.57,4.12,18.04658693
29/05/2019 04:00,18.25496,4.58728,18.82250521,0.74496,0.21728,0.776,17.51,4.37,18.04707733,17.96496,4.57728,18.53891259,0.74496,0.21728,0.776,17.22,4.36,17.76338932
29/05/2019 04:30,18.37072,4.58896,18.93520286,0.75072,0.21896,0.782,17.62,4.37,18.15382329,18.06072,4.57896,18.63213572,0.75072,0.21896,0.782,17.31,4.36,17.85064985
29/05/2019 05:00,18.0084,4.7312,18.61952534,0.9984,0.2912,1.04,17.01,4.44,17.57992321,17.7084,4.7212,18.32695174,0.9984,0.2912,1.04,16.71,4.43,17.28724964
29/05/2019 05:30,18.33336,4.82598,18.95790526,1.32336,0.38598,1.3785,17.01,4.44,17.57992321,18.03336,4.81598,18.66536194,1.32336,0.38598,1.3785,16.71,4.43,17.28724964
29/05/2019 06:00,19.12816,4.71988,19.7018723,1.26816,0.36988,1.321,17.86,4.35,18.38211359,18.81816,4.69988,19.39618565,1.26816,0.36988,1.321,17.55,4.33,18.07626621
29/05/2019 06:30,21.3232,4.2001,21.73291739,2.0232,0.5901,2.1075,19.3,3.61,19.6347167,21.0132,4.1901,21.4268876,2.0232,0.5901,2.1075,18.99,3.6,19.3282203
29/05/2019 07:00,23.36624,3.44182,23.61836778,2.88624,0.84182,3.0065,20.48,2.6,20.64437938,22.98624,3.66182,23.27608548,2.88624,0.84182,3.0065,20.1,2.82,20.2968569
29/05/2019 07:30,24.9528,3.1779,25.15434905,2.8728,0.8379,2.9925,22.08,2.34,22.20364835,24.6328,3.1279,24.83059794,2.8728,0.8379,2.9925,21.76,2.29,21.88016682
29/05/2019 08:00,26.28792,3.12106,26.47254717,3.39792,0.99106,3.5395,22.89,2.13,22.98888862,25.94792,3.09106,26.13138351,3.39792,0.99106,3.5395,22.55,2.1,22.64757161
29/05/2019 08:30,27.80352,2.60436,27.92522901,3.44352,1.00436,3.587,24.36,1.6,24.41248861,27.45352,2.59436,27.57583116,3.44352,1.00436,3.587,24.01,1.59,24.06258922
29/05/2019 09:00,28.70992,2.71956,28.83843812,4.72992,1.37956,4.927,23.98,1.34,24.01741035,28.35992,2.71956,28.49001701,4.72992,1.37956,4.927,23.63,1.34,23.66796358
29/05/2019 09:30,29.76888,2.57884,29.88037202,4.89888,1.42884,5.103,24.87,1.15,24.89657406,29.40888,2.57884,29.52173163,4.89888,1.42884,5.103,24.51,1.15,24.53696395
29/05/2019 10:00,30.23456,2.22008,30.31595906,5.07456,1.48008,5.286,25.16,0.74,25.17088,29.87456,2.20008,29.95546173,5.07456,1.48008,5.286,24.8,0.72,24.81044941
29/05/2019 10:30,30.45824,2.51282,30.56171867,6.07824,1.77282,6.3315,24.38,0.74,24.39122793,30.10824,2.49282,30.21126061,6.07824,1.77282,6.3315,24.03,0.72,24.0407841
29/05/2019 11:00,30.80296,2.37128,30.89409836,5.83296,1.70128,6.076,24.97,0.67,24.97898717,30.44296,2.37128,30.53517287,5.83296,1.70128,6.076,24.61,0.67,24.61911859
29/05/2019 11:30,31.00144,-0.93958,31.01567495,4.80144,1.40042,5.0015,26.2,-2.34,26.30428862,30.62144,4.07042,30.89079,4.80144,1.40042,5.0015,25.82,2.67,25.95768287
29/05/2019 12:00,31.0308,1.6344,31.07381232,5.2608,1.5344,5.48,25.77,0.1,25.77019402,30.6608,1.8444,30.71622483,5.2608,1.5344,5.48,25.4,0.31,25.40189166
29/05/2019 12:30,30.94856,2.62708,31.0598602,6.05856,1.76708,6.311,24.89,0.86,24.90485294,30.56856,2.66708,30.68468961,6.05856,1.76708,6.311,24.51,0.9,24.5265183
29/05/2019 13:00,31.13592,2.46756,31.23354553,5.78592,1.68756,6.027,25.35,0.78,25.36199716,30.75592,2.48756,30.8563538,5.78592,1.68756,6.027,24.97,0.8,24.98281209
29/05/2019 13:30,31.1008,2.7619,31.22319414,7.0008,2.0419,7.2925,24.1,0.72,24.11075279,30.7408,2.7519,30.86372852,7.0008,2.0419,7.2925,23.74,0.71,23.75061473
29/05/2019 14:00,30.99808,2.73194,31.11823356,6.89808,2.01194,7.1855,24.1,0.72,24.11075279,30.57808,2.72194,30.69898913,6.89808,2.01194,7.1855,23.68,0.71,23.69064161
29/05/2019 14:30,30.84496,2.61728,30.95580256,6.50496,1.89728,6.776,24.34,0.72,24.35064681,30.48496,2.66728,30.60142429,6.50496,1.89728,6.776,23.98,0.77,23.9923592
29/05/2019 15:00,31.21792,2.37606,31.30821282,5.67792,1.65606,5.9145,25.54,0.72,25.55014677,30.81792,2.34606,30.90708965,5.67792,1.65606,5.9145,25.14,0.69,25.14946719
29/05/2019 15:30,31.04248,2.08864,31.11266594,4.69248,1.36864,4.888,26.35,0.72,26.35983498,30.63248,2.05864,30.70157699,4.69248,1.36864,4.888,25.94,0.69,25.94917532
29/05/2019 16:00,30.69312,2.28716,30.77821821,5.37312,1.56716,5.597,25.32,0.72,25.3302349,30.30312,2.25716,30.3870672,5.37312,1.56716,5.597,24.93,0.69,24.93954691
29/05/2019 16:30,30.8084,2.6712,30.92398454,6.2784,1.8312,6.54,24.53,0.84,24.54437818,30.4284,2.7012,30.54806063,6.2784,1.8312,6.54,24.15,0.87,24.16566573
29/05/2019 17:00,30.92584,2.94462,31.06571046,6.49584,1.89462,6.7665,24.43,1.05,24.45255406,30.55584,2.96462,30.69932133,6.49584,1.89462,6.7665,24.06,1.07,24.08378085
29/05/2019 17:30,31.36696,2.81828,31.49331487,5.61696,1.63828,5.851,25.75,1.18,25.77702271,30.96696,2.85828,31.09859123,5.61696,1.63828,5.851,25.35,1.22,25.37934002
29/05/2019 18:00,31.3732,2.8651,31.50375337,5.2632,1.5351,5.4825,26.11,1.33,26.14385205,30.9732,2.9051,31.10914213,5.2632,1.5351,5.4825,25.71,1.37,25.74647549
29/05/2019 18:30,30.88408,2.87494,31.0176027,4.23408,1.23494,4.4105,26.65,1.64,26.70041385,30.46408,2.87494,30.59943546,4.23408,1.23494,4.4105,26.23,1.64,26.28121953
29/05/2019 19:00,30.37304,3.05672,30.5264655,5.06304,1.47672,5.274,25.31,1.58,25.35926852,29.97304,3.06672,30.12951872,5.06304,1.47672,5.274,24.91,1.59,24.9606931
29/05/2019 19:30,29.47936,3.08648,29.64049637,4.47936,1.30648,4.666,25,1.78,25.06328789,29.07936,3.08648,29.24270057,4.47936,1.30648,4.666,24.6,1.78,24.6643143
29/05/2019 20:00,28.8676,2.9193,29.01483487,4.0776,1.1893,4.2475,24.79,1.73,24.85029175,28.4876,2.9693,28.64192899,4.0776,1.1893,4.2475,24.41,1.78,24.47481358
29/05/2019 20:30,28.1956,3.0808,28.36341284,4.4256,1.2908,4.61,23.77,1.79,23.8373027,27.8256,3.0708,27.99453211,4.4256,1.2908,4.61,23.4,1.78,23.4676032
29/05/2019 21:00,27.39312,3.26966,27.58756422,5.07312,1.47966,5.2845,22.32,1.79,22.39166139,27.03312,3.30966,27.23496698,5.07312,1.47966,5.2845,21.96,1.83,22.03611808
29/05/2019 21:30,26.86064,3.24602,27.05606452,4.10064,1.19602,4.2715,22.76,2.05,22.85213557,26.50064,3.24602,26.69869971,4.10064,1.19602,4.2715,22.4,2.05,22.4936102
29/05/2019 22:00,25.85504,3.56772,26.10003294,4.41504,1.28772,4.599,21.44,2.28,21.56089052,25.50504,3.54772,25.75059966,4.41504,1.28772,4.599,21.09,2.26,21.21074492
29/05/2019 22:30,24.63192,3.85056,24.93107088,4.08192,1.19056,4.252,20.55,2.66,20.72144059,24.28192,3.83056,24.58220553,4.08192,1.19056,4.252,20.2,2.64,20.37178441
29/05/2019 23:00,23.37432,4.16876,23.74315471,3.42432,0.99876,3.567,19.95,3.17,20.20028218,23.01432,4.25876,23.40504138,3.42432,0.99876,3.567,19.59,3.26,19.85939828
29/05/2019 23:30,22.10328,4.40304,22.53756304,3.47328,1.01304,3.618,18.63,3.39,18.93591825,21.77328,4.39304,22.21203553,3.47328,1.01304,3.618,18.3,3.38,18.60952444
30/05/2019 00:00,21.06168,4.60674,21.55960152,3.93168,1.14674,4.0955,17.13,3.46,17.4759406,20.76168,4.59674,21.26446273,3.93168,1.14674,4.0955,16.83,3.45,17.1799709
30/05/2019 00:30,20.41976,4.63618,20.93945471,4.64976,1.35618,4.8435,15.77,3.28,16.10749205,20.10976,4.62618,20.6350185,4.64976,1.35618,4.8435,15.46,3.27,15.80204101
30/05/2019 01:00,19.97912,4.20766,20.4173857,4.20912,1.22766,4.3845,15.77,2.98,16.04909032,19.72912,4.19766,20.17073438,4.20912,1.22766,4.3845,15.52,2.97,15.80162333
30/05/2019 01:30,19.98704,4.18622,20.42072981,3.82704,1.11622,3.9865,16.16,3.07,16.44902733,19.69704,4.18622,20.1369765,3.82704,1.11622,3.9865,15.87,3.07,16.16421356
30/05/2019 02:00,19.87728,4.34754,20.34717092,3.55728,1.03754,3.7055,16.32,3.31,16.65228213,19.57728,4.33754,20.05203594,3.55728,1.03754,3.7055,16.02,3.3,16.35635656
30/05/2019 02:30,19.60408,4.38744,20.08904135,3.21408,0.93744,3.348,16.39,3.45,16.74916714,19.30408,4.37744,19.79417807,3.21408,0.93744,3.348,16.09,3.44,16.4536227
30/05/2019 03:00,19.37272,4.01246,19.78388525,2.68272,0.78246,2.7945,16.69,3.23,16.99967647,19.07272,4.00246,19.48815882,2.68272,0.78246,2.7945,16.39,3.22,16.70330806
30/05/2019 03:30,18.99504,3.81772,19.37489434,2.01504,0.58772,2.099,16.98,3.23,17.28448148,18.68504,3.86772,19.08114194,2.01504,0.58772,2.099,16.67,3.28,16.9896233
30/05/2019 04:00,18.74912,4.17266,19.20782633,2.40912,0.70266,2.5095,16.34,3.47,16.70438565,18.44912,4.17266,18.91510297,2.40912,0.70266,2.5095,16.04,3.47,16.41104811
30/05/2019 04:30,18.6348,4.5639,19.18554024,3.0648,0.8939,3.1925,15.57,3.67,15.99668091,18.3448,4.5639,18.90399086,3.0648,0.8939,3.1925,15.28,3.67,15.71455695
30/05/2019 05:00,18.45896,5.04928,19.13709573,4.72896,1.37928,4.926,13.73,3.67,14.21203012,18.19896,5.04928,18.88643359,4.72896,1.37928,4.926,13.47,3.67,13.96100999
30/05/2019 05:30,18.71176,5.13468,19.40347652,4.78176,1.39468,4.981,13.93,3.74,14.42333179,18.45176,5.13468,19.15286887,4.78176,1.39468,4.981,13.67,3.74,14.17238512
30/05/2019 06:00,19.4696,5.1078,20.12846107,4.6896,1.3678,4.885,14.78,3.74,15.24585189,19.1896,5.1078,19.85775337,4.6896,1.3678,4.885,14.5,3.74,14.9745651
30/05/2019 06:30,21.28136,4.29248,21.70994399,4.19136,1.22248,4.366,17.09,3.07,17.36355378,20.97136,4.27248,21.40215002,4.19136,1.22248,4.366,16.78,3.05,17.0549377
30/05/2019 07:00,23.25896,3.88678,23.5814817,5.74896,1.67678,5.9885,17.51,2.21,17.64891498,22.94896,3.93678,23.28417922,5.74896,1.67678,5.9885,17.2,2.26,17.34784136
30/05/2019 07:30,25.46032,2.84926,25.61925403,6.10032,1.77926,6.3545,19.36,1.07,19.38954615,25.15032,2.82926,25.30895708,6.10032,1.77926,6.3545,19.05,1.05,19.07891506
30/05/2019 08:00,26.81512,3.21566,27.00724217,7.90512,2.30566,8.2345,18.91,0.91,18.93188316,26.50512,3.22566,26.70067918,7.90512,2.30566,8.2345,18.6,0.92,18.62273879
30/05/2019 08:30,28.49104,3.33322,28.68535717,9.13104,2.66322,9.5115,19.36,0.67,19.37159002,28.18104,3.33322,28.37748,9.13104,2.66322,9.5115,19.05,0.67,19.06177851
30/05/2019 09:00,29.17032,2.51426,29.27847455,8.62032,2.51426,8.9795,20.55,0,20.55,28.85032,2.51426,28.95966967,8.62032,2.51426,8.9795,20.23,0,20.23
30/05/2019 09:30,29.74048,2.36264,29.83417869,8.10048,2.36264,8.438,21.64,0,21.64,29.41048,2.36264,29.50522668,8.10048,2.36264,8.438,21.31,0,21.31
30/05/2019 10:00,30.25984,1.83412,30.3153742,8.61984,2.51412,8.979,21.64,-0.68,21.65068128,29.92984,1.83412,29.98598537,8.61984,2.51412,8.979,21.31,-0.68,21.32084661
30/05/2019 10:30,30.83944,2.72692,30.95976667,9.34944,2.72692,9.739,21.49,0,21.49,30.51944,2.72692,30.64102333,9.34944,2.72692,9.739,21.17,0,21.17
30/05/2019 11:00,30.84256,1.94158,30.90361209,9.02256,2.63158,9.3985,21.82,-0.69,21.83090699,30.51256,1.95158,30.57490772,9.02256,2.63158,9.3985,21.49,-0.68,21.5007558
30/05/2019 11:30,30.8532,2.3501,30.94257456,10.6632,3.1101,11.1075,20.19,-0.76,20.20429905,30.5432,2.3701,30.63501983,10.6632,3.1101,11.1075,19.88,-0.74,19.89376787
30/05/2019 12:00,31.06464,1.82052,31.11793938,9.46464,2.76052,9.859,21.6,-0.94,21.62044403,30.74464,1.84052,30.79968186,9.46464,2.76052,9.859,21.28,-0.92,21.29987793
30/05/2019 12:30,30.35576,1.54668,30.39513751,8.52576,2.48668,8.881,21.83,-0.94,21.85022883,30.02576,1.56668,30.06660523,8.52576,2.48668,8.881,21.5,-0.92,21.51967472
30/05/2019 13:00,30.55928,1.56604,30.59938031,8.00928,2.33604,8.343,22.55,-0.77,22.56314251,30.22928,1.55604,30.26930177,8.00928,2.33604,8.343,22.22,-0.78,22.23368615
30/05/2019 13:30,30.91888,2.11384,30.99105452,10.29888,3.00384,10.728,20.62,-0.89,20.63919814,30.59888,2.13384,30.67319237,10.29888,3.00384,10.728,20.3,-0.87,20.3186343
30/05/2019 14:00,30.47168,1.76174,30.52256558,8.61168,2.51174,8.9705,21.86,-0.75,21.87286218,30.15168,1.77174,30.20368967,8.61168,2.51174,8.9705,21.54,-0.74,21.55270749
30/05/2019 14:30,29.90232,1.38276,29.93427411,7.07232,2.06276,7.367,22.83,-0.68,22.84012478,29.57232,1.38276,29.6046303,7.07232,2.06276,7.367,22.5,-0.68,22.51027321
30/05/2019 15:00,30.23888,1.69134,30.28614361,8.43888,2.46134,8.7905,21.8,-0.77,21.81359439,29.91888,1.70134,29.96721439,8.43888,2.46134,8.7905,21.48,-0.76,21.49344086
30/05/2019 15:30,27.93728,1.02004,27.95589554,6.13728,1.79004,6.393,21.8,-0.77,21.81359439,27.61728,1.03004,27.63648199,6.13728,1.79004,6.393,21.48,-0.76,21.49344086
30/05/2019 16:00,30.0008,1.9194,30.06213727,6.5808,1.9194,6.855,23.42,0,23.42,29.6508,1.9194,29.71285979,6.5808,1.9194,6.855,23.07,0,23.07
30/05/2019 16:30,30.33576,2.06668,30.40607671,7.08576,2.06668,7.381,23.25,0,23.25,29.98576,2.06668,30.05689553,7.08576,2.06668,7.381,22.9,0,22.9
30/05/2019 17:00,30.21912,2.38766,30.31329962,5.88912,1.71766,6.1345,24.33,0.67,24.33922349,29.84912,2.38766,29.94446335,5.88912,1.71766,6.1345,23.96,0.67,23.96936587
30/05/2019 17:30,30.21056,2.54558,30.31761721,6.43056,1.87558,6.6985,23.78,0.67,23.78943673,29.85056,2.54558,29.95890368,6.43056,1.87558,6.6985,23.42,0.67,23.42958173
30/05/2019 18:00,29.88488,2.66184,30.00319058,5.59488,1.63184,5.828,24.29,1.03,24.3118284,29.50488,2.66184,29.6247082,5.59488,1.63184,5.828,23.91,1.03,23.932175
30/05/2019 18:30,29.56624,3.19182,29.73802722,6.72624,1.96182,7.0065,22.84,1.23,22.87309555,29.21624,3.19182,29.39007306,6.72624,1.96182,7.0065,22.49,1.23,22.52360984
30/05/2019 19:00,29.3112,3.6766,29.54088409,8.0112,2.3366,8.345,21.3,1.34,21.34210861,28.9712,3.6766,29.20355829,8.0112,2.3366,8.345,20.96,1.34,21.00279029
30/05/2019 19:30,28.36056,3.26808,28.5482348,6.85056,1.99808,7.136,21.51,1.27,21.54745925,28.02056,3.26808,28.2104968,6.85056,1.99808,7.136,21.17,1.27,21.20805979
30/05/2019 20:00,27.7476,3.2418,27.9363307,5.9376,1.7318,6.185,21.81,1.51,21.8622094,27.3976,3.2218,27.58638217,5.9376,1.7318,6.185,21.46,1.49,21.51166428
30/05/2019 20:30,26.50648,3.29314,26.71026494,5.01648,1.46314,5.2255,21.49,1.83,21.56777689,26.15648,3.26314,26.35923991,5.01648,1.46314,5.2255,21.14,1.8,21.21649358
30/05/2019 21:00,25.98504,3.67772,26.24400747,6.33504,1.84772,6.599,19.65,1.83,19.73502977,25.65504,3.64772,25.91306502,6.33504,1.84772,6.599,19.32,1.8,19.40366976
30/05/2019 21:30,25.42984,3.42412,25.65933281,4.53984,1.32412,4.729,20.89,2.1,20.99528757,25.08984,3.40412,25.3197177,4.53984,1.32412,4.729,20.55,2.08,20.65499697
30/05/2019 22:00,25.2264,3.6727,25.49235145,4.7064,1.3727,4.9025,20.52,2.3,20.64849631,24.8864,3.6427,25.15158381,4.7064,1.3727,4.9025,20.18,2.27,20.3072721
30/05/2019 22:30,24.2716,4.1413,24.6223665,5.1816,1.5113,5.3975,19.09,2.63,19.27031396,23.9516,4.0913,24.29851597,5.1816,1.5113,5.3975,18.77,2.58,18.94648516
30/05/2019 23:00,23.056,4.358,23.46425579,5.136,1.498,5.35,17.92,2.86,18.14679035,22.736,4.318,23.14240307,5.136,1.498,5.35,17.6,2.82,17.82448877
30/05/2019 23:30,21.38464,4.64052,21.88235028,4.66464,1.36052,4.859,16.72,3.28,17.0386854,21.05464,4.65052,21.56212424,4.66464,1.36052,4.859,16.39,3.29,16.7169435
31/05/2019 00:00,20.56944,4.99942,21.16827962,4.96944,1.44942,5.1765,15.6,3.55,15.99882808,20.23944,5.03942,20.85738923,4.96944,1.44942,5.1765,15.27,3.59,15.68633163
31/05/2019 00:30,20.22936,4.99648,20.83726994,4.95936,1.44648,5.166,15.27,3.55,15.67722552,19.90936,5.03648,20.53652226,4.95936,1.44648,5.166,14.95,3.59,15.37499919
31/05/2019 01:00,20.9236,5.7298,21.69395411,7.4736,2.1798,7.785,13.45,3.55,13.91060746,20.6436,5.8298,21.45098573,7.4736,2.1798,7.785,13.17,3.65,13.66643333
31/05/2019 01:30,21.3656,5.9558,22.18018073,9.1056,2.6558,9.485,12.26,3.3,12.69636168,21.0956,5.9758,21.92565906,9.1056,2.6558,9.485,11.99,3.32,12.44116152
