Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/05/2019 02:00,21.4224,6.0782,22.26799805,9.9024,2.8882,10.315,11.52,3.19,11.95351413,21.1824,6.0882,22.03996935,9.9024,2.8882,10.315,11.28,3.2,11.72511834
31/05/2019 02:30,19.95584,6.27962,20.92054439,8.29584,2.41962,8.6415,11.66,3.86,12.28231249,19.71584,6.31962,20.70391132,8.29584,2.41962,8.6415,11.42,3.9,12.06757639
31/05/2019 03:00,20.36016,6.66588,21.4235868,9.62016,2.80588,10.021,10.74,3.86,11.41258954,20.13016,6.70588,21.2177324,9.62016,2.80588,10.021,10.51,3.9,11.21026762
31/05/2019 03:30,20.61184,6.76262,21.6928785,9.23184,2.69262,9.6165,11.38,4.07,12.08591329,20.37184,6.81262,21.48077411,9.23184,2.69262,9.6165,11.14,4.12,11.87745764
31/05/2019 04:00,19.68416,6.51788,20.73520954,8.08416,2.35788,8.421,11.6,4.16,12.32337616,19.42416,6.54788,20.49811514,8.08416,2.35788,8.421,11.34,4.19,12.08932173
31/05/2019 04:30,20.28656,6.81608,21.40101547,9.10656,2.65608,9.486,11.18,4.16,11.92887254,20.04656,6.84608,21.18332786,9.10656,2.65608,9.486,10.94,4.19,11.71493491
31/05/2019 05:00,20.22808,6.65444,21.29452493,9.23808,2.69444,9.623,10.99,3.96,11.68168224,19.99808,6.69444,21.08882952,9.23808,2.69444,9.623,10.76,4,11.4794425
31/05/2019 05:30,20.31264,6.30202,21.26778785,7.65264,2.23202,7.9715,12.66,4.07,13.29813897,20.06264,6.36202,21.04720462,7.65264,2.23202,7.9715,12.41,4.13,13.07918193
31/05/2019 06:00,21.11808,5.98694,21.95032468,6.77808,1.97694,7.0605,14.34,4.01,14.89012089,20.81808,6.04694,21.67851329,6.77808,1.97694,7.0605,14.04,4.07,14.6180197
31/05/2019 06:30,22.2644,5.1867,22.86056352,6.4344,1.8767,6.7025,15.83,3.31,16.17235295,21.9344,5.2367,22.5508521,6.4344,1.8767,6.7025,15.5,3.36,15.86
31/05/2019 07:00,23.57104,4.85572,24.06599143,6.67104,1.94572,6.949,16.9,2.91,17.14870549,23.24104,4.89572,23.75108449,6.67104,1.94572,6.949,16.57,2.95,16.8305496
31/05/2019 07:30,25.47224,4.10482,25.80086351,6.94224,2.02482,7.2315,18.53,2.08,18.64637498,25.11224,4.30482,25.47854142,6.94224,2.02482,7.2315,18.17,2.28,18.31249027
31/05/2019 08:00,26.15392,3.84156,26.43454396,6.31392,1.84156,6.577,19.84,2,19.94055165,25.81392,3.86156,26.10115153,6.31392,1.84156,6.577,19.5,2.02,19.60434646
31/05/2019 08:30,27.31944,3.78692,27.58065563,6.70944,1.95692,6.989,20.61,1.83,20.69108504,26.96944,3.80692,27.23680109,6.70944,1.95692,6.989,20.26,1.85,20.34428912
31/05/2019 09:00,28.67896,4.03178,28.96097368,8.50896,2.48178,8.8635,20.17,1.55,20.2294686,28.31896,4.10178,28.61447352,8.50896,2.48178,8.8635,19.81,1.62,19.8761289
31/05/2019 09:30,29.57632,4.30476,29.88795181,9.13632,2.66476,9.517,20.44,1.64,20.50568702,29.22632,4.37476,29.55192559,9.13632,2.66476,9.517,20.09,1.71,20.16264368
31/05/2019 10:00,30.18896,4.59678,30.53692342,11.02896,3.21678,11.4885,19.16,1.38,19.209633,29.85896,4.64678,30.21837283,11.02896,3.21678,11.4885,18.83,1.43,18.88422093
31/05/2019 10:30,29.85968,4.07324,30.1362203,9.67968,2.82324,10.083,20.18,1.25,20.21867701,29.51968,4.12324,29.80625128,9.67968,2.82324,10.083,19.84,1.3,19.88254511
31/05/2019 11:00,29.70424,3.39082,29.89714927,8.33424,2.43082,8.6815,21.37,0.96,21.39155207,29.34424,3.47082,29.54879038,8.33424,2.43082,8.6815,21.01,1.04,21.03572438
31/05/2019 11:30,30.28216,3.55938,30.49062807,8.91216,2.59938,9.2835,21.37,0.96,21.39155207,29.92216,3.63938,30.14267317,8.91216,2.59938,9.2835,21.01,1.04,21.03572438
31/05/2019 12:00,31.25392,3.66656,31.46825667,9.55392,2.78656,9.952,21.7,0.88,21.71783599,30.89392,3.74656,31.12026679,9.55392,2.78656,9.952,21.34,0.96,21.36158234
31/05/2019 12:30,30.34632,3.20476,30.51507208,8.17632,2.38476,8.517,22.17,0.82,22.18515945,29.99632,3.29476,30.17672376,8.17632,2.38476,8.517,21.82,0.91,21.83896747
31/05/2019 13:00,31.0356,3.8433,31.27266254,10.3656,3.0233,10.7975,20.67,0.82,20.68625872,30.6856,3.9333,30.93665942,10.3656,3.0233,10.7975,20.32,0.91,20.34036627
31/05/2019 13:30,30.8712,4.5116,31.19912697,13.1712,3.8416,13.72,17.7,0.67,17.71267625,30.5512,4.5116,30.88252509,13.1712,3.8416,13.72,17.38,0.67,17.39290947
31/05/2019 14:00,30.71224,4.35732,31.01979889,12.64224,3.68732,13.169,18.07,0.67,18.08241687,30.39224,4.35732,30.70300457,12.64224,3.68732,13.169,17.75,0.67,17.76264057
31/05/2019 14:30,30.37568,4.55374,30.71511816,13.31568,3.88374,13.8705,17.06,0.67,17.07315144,30.07568,4.55374,30.41846603,13.31568,3.88374,13.8705,16.76,0.67,16.77338666
31/05/2019 15:00,30.23424,4.41332,30.55465041,12.83424,3.74332,13.369,17.4,0.67,17.41289465,29.92424,4.41332,30.24793436,12.83424,3.74332,13.369,17.09,0.67,17.10312837
31/05/2019 15:30,29.72592,4.26506,30.03033561,12.32592,3.59506,12.8395,17.4,0.67,17.41289465,29.41592,4.26506,29.72351066,12.32592,3.59506,12.8395,17.09,0.67,17.10312837
31/05/2019 16:00,29.99264,4.23202,30.28974162,12.21264,3.56202,12.7215,17.78,0.67,17.79261926,29.68264,4.23202,29.98281359,12.21264,3.56202,12.7215,17.47,0.67,17.48284302
31/05/2019 16:30,30.17472,4.26596,30.47477878,11.57472,3.37596,12.057,18.6,0.89,18.62128084,29.85472,4.28596,30.16079839,11.57472,3.37596,12.057,18.28,0.91,18.30263642
31/05/2019 17:00,30.49488,4.44684,30.81739918,12.19488,3.55684,12.703,18.3,0.89,18.32162929,30.16488,4.46684,30.49381322,12.19488,3.55684,12.703,17.97,0.91,17.99302643
31/05/2019 17:30,30.24848,4.33414,30.5574101,11.32848,3.30414,11.8005,18.92,1.03,18.94801573,29.91848,4.37414,30.23654323,11.32848,3.30414,11.8005,18.59,1.07,18.62076798
31/05/2019 18:00,30.2916,4.2413,30.58708316,10.4616,3.0513,10.8975,19.83,1.19,19.86567391,29.9616,4.2913,30.2673542,10.4616,3.0513,10.8975,19.5,1.24,19.53938587
31/05/2019 18:30,29.54552,4.17036,29.83839229,9.39552,2.74036,9.787,20.15,1.43,20.20067821,29.19552,4.21036,29.49755107,9.39552,2.74036,9.787,19.8,1.47,19.85449319
31/05/2019 19:00,29.3312,4.5691,29.68494514,9.8712,2.8791,10.2825,19.46,1.69,19.53324602,28.9912,4.5891,29.35216374,9.8712,2.8791,10.2825,19.12,1.71,19.19631475
31/05/2019 19:30,28.54328,4.52054,28.89903312,9.29328,2.71054,9.6805,19.25,1.81,19.33490626,28.20328,4.52054,28.5632681,9.29328,2.71054,9.6805,18.91,1.81,18.99642598
31/05/2019 20:00,27.61152,4.40086,27.96003586,7.99152,2.33086,8.3245,19.62,2.07,19.72889505,27.26152,4.40086,27.61445349,7.99152,2.33086,8.3245,19.27,2.07,19.38086169
31/05/2019 20:30,27.17616,5.13888,27.6577613,8.15616,2.37888,8.496,19.02,2.76,19.21920914,26.83616,5.13888,27.32375471,8.15616,2.37888,8.496,18.68,2.76,18.8827964
31/05/2019 21:00,26.57456,5.16258,27.07137735,7.65456,2.23258,7.9735,18.92,2.93,19.1455295,26.23456,5.17258,26.73962831,7.65456,2.23258,7.9735,18.58,2.94,18.8111669
31/05/2019 21:30,26.35248,5.00864,26.82423674,7.81248,2.27864,8.138,18.54,2.73,18.73991729,26.00248,5.00864,26.48047282,7.81248,2.27864,8.138,18.19,2.73,18.39372175
31/05/2019 22:00,26.6136,5.2123,27.11921415,9.3336,2.7223,9.7225,17.28,2.49,17.45847932,26.2836,5.2123,26.79544178,9.3336,2.7223,9.7225,16.95,2.49,17.13191758
31/05/2019 22:30,25.93232,5.39276,26.4871116,9.95232,2.90276,10.367,15.98,2.49,16.17283216,25.62232,5.34276,26.17342864,9.95232,2.90276,10.367,15.67,2.44,15.85883035
31/05/2019 23:00,24.68536,5.41948,25.2732618,9.49536,2.76948,9.891,15.19,2.65,15.41942282,24.38536,5.46948,24.99121833,9.49536,2.76948,9.891,14.89,2.7,15.13281534
31/05/2019 23:30,23.64872,6.39296,24.49758958,9.19872,2.68296,9.582,14.45,3.71,14.91866616,23.34872,6.42296,24.2160513,9.19872,2.68296,9.582,14.15,3.74,14.63591815
01/06/2019 00:00,22.69224,5.90732,23.44854336,8.56224,2.49732,8.919,14.13,3.41,14.53564584,22.40224,5.94732,23.17824351,8.56224,2.49732,8.919,13.84,3.45,14.26352341
01/06/2019 00:30,21.90672,6.47196,22.8427373,9.12672,2.66196,9.507,12.78,3.81,13.33583518,21.65672,6.49196,22.60882717,9.12672,2.66196,9.507,12.53,3.83,13.10228224
01/06/2019 01:00,21.36208,6.39644,22.29916829,8.66208,2.52644,9.023,12.7,3.87,13.27655452,21.10208,6.43644,22.06185713,8.66208,2.52644,9.023,12.44,3.91,13.04000383
01/06/2019 01:30,21.18088,6.34484,22.11078181,7.97088,2.32484,8.303,13.21,4.02,13.80813166,20.91088,6.38484,21.86392198,7.97088,2.32484,8.303,12.94,4.06,13.56197626
01/06/2019 02:00,21.03832,6.30326,21.96228574,7.82832,2.28326,8.1545,13.21,4.02,13.80813166,20.76832,6.34326,21.71543375,7.82832,2.28326,8.1545,12.94,4.06,13.56197626
01/06/2019 02:30,20.9828,6.4154,21.94163287,8.2128,2.3954,8.555,12.77,4.02,13.38780415,20.7328,6.4554,21.71453856,8.2128,2.3954,8.555,12.52,4.06,13.16183878
01/06/2019 03:00,20.526,6.4455,21.51420801,8.316,2.4255,8.6625,12.21,4.02,12.85474621,20.286,6.4855,21.2975,8.316,2.4255,8.6625,11.97,4.06,12.63979826
01/06/2019 03:30,20.348,6.369,21.32147427,8.568,2.499,8.925,11.78,3.87,12.39940724,20.108,6.409,21.10466643,8.568,2.499,8.925,11.54,3.91,12.18440397
01/06/2019 04:00,20.05792,6.19106,20.99165021,7.95792,2.32106,8.2895,12.1,3.87,12.70381439,19.80792,6.23106,20.76486945,7.95792,2.32106,8.2895,11.85,3.91,12.47840535
01/06/2019 04:30,19.89752,5.94886,20.7677692,7.12752,2.07886,7.4245,12.77,3.87,13.34353027,19.64752,5.98886,20.53999723,7.12752,2.07886,7.4245,12.52,3.91,13.11634477
01/06/2019 05:00,19.37672,6.00696,20.28646954,6.60672,1.92696,6.882,12.77,4.08,13.40594271,19.12672,6.03696,20.05682687,6.60672,1.92696,6.882,12.52,4.11,13.17734799
01/06/2019 05:30,18.6252,5.6336,19.45855915,5.1552,1.5036,5.37,13.47,4.13,14.08892473,18.3652,5.6136,19.20398594,5.1552,1.5036,5.37,13.21,4.11,13.83460155
01/06/2019 06:00,19.49616,5.81138,20.34385392,5.93616,1.73138,6.1835,13.56,4.08,14.16050847,19.22616,5.84138,20.09395304,5.93616,1.73138,6.1835,13.29,4.11,13.91101003
01/06/2019 06:30,20.68232,5.84776,21.49313047,6.71232,1.95776,6.992,13.97,3.89,14.50148268,20.40232,5.88776,21.2348859,6.71232,1.95776,6.992,13.69,3.93,14.24292807
01/06/2019 07:00,20.99024,5.56882,21.71639775,6.27024,1.82882,6.5315,14.72,3.74,15.18769239,20.69024,5.61882,21.43961682,6.27024,1.82882,6.5315,14.42,3.79,14.90974514
01/06/2019 07:30,21.94688,5.43284,22.6093187,6.62688,1.93284,6.903,15.32,3.5,15.71471921,21.62688,5.46284,22.30615519,6.62688,1.93284,6.903,15,3.53,15.40976638
01/06/2019 08:00,23.78224,6.04982,24.5396671,8.98224,2.61982,9.3565,14.8,3.43,15.19226448,23.48224,6.06982,24.25403699,8.98224,2.61982,9.3565,14.5,3.45,14.90478111
01/06/2019 08:30,25.15024,6.31882,25.9318734,10.35024,3.01882,10.7815,14.8,3.3,15.16344288,24.85024,6.32882,25.64348632,10.35024,3.01882,10.7815,14.5,3.31,14.87299903
01/06/2019 09:00,26.3088,5.6259,26.90360028,10.8888,3.1759,11.3425,15.42,2.45,15.61342051,26.0088,5.7159,26.62947972,10.8888,3.1759,11.3425,15.12,2.54,15.33186225
01/06/2019 09:30,27.91368,5.56024,28.46207652,12.82368,3.74024,13.358,15.09,1.82,15.19935854,27.65368,5.52024,28.19927423,12.82368,3.74024,13.358,14.83,1.78,14.93644201
01/06/2019 10:00,28.48344,5.68892,29.04600084,13.57344,3.95892,14.139,14.91,1.73,15.01002998,28.22344,5.63892,28.78124362,13.57344,3.95892,14.139,14.65,1.68,14.74601302
01/06/2019 10:30,28.854,5.8095,29.43303597,14.364,4.1895,14.9625,14.49,1.62,14.58027778,28.614,5.7495,29.18591692,14.364,4.1895,14.9625,14.25,1.56,14.33513516
01/06/2019 11:00,29.09144,5.73792,29.65190731,14.46144,4.21792,15.064,14.63,1.52,14.7087491,28.84144,5.71792,29.40277658,14.46144,4.21792,15.064,14.38,1.5,14.45802199
01/06/2019 11:30,29.15192,5.83306,29.72976671,15.30192,4.46306,15.9395,13.85,1.37,13.91759318,28.92192,5.79306,29.49638962,15.30192,4.46306,15.9395,13.62,1.33,13.68478352
01/06/2019 12:00,28.8124,5.7107,29.37288696,14.8824,4.3407,15.5025,13.93,1.37,13.99720686,28.5724,5.6707,29.1296907,14.8824,4.3407,15.5025,13.69,1.33,13.75445382
01/06/2019 12:30,28.43936,5.68648,29.00229736,14.79936,4.31648,15.416,13.64,1.37,13.70862867,28.21936,5.64648,28.77872504,14.79936,4.31648,15.416,13.42,1.33,13.48574433
01/06/2019 13:00,28.37344,5.44642,28.8914449,13.15344,3.83642,13.7015,15.22,1.61,15.30491751,28.11344,5.39642,28.62668087,13.15344,3.83642,13.7015,14.96,1.56,15.04111698
01/06/2019 13:30,28.15344,5.49892,28.68543716,13.33344,3.88892,13.889,14.82,1.61,14.90719625,27.90344,5.44892,28.43048879,13.33344,3.88892,13.889,14.57,1.56,14.65327608
01/06/2019 14:00,27.8748,5.6639,28.4444061,14.1048,4.1139,14.6925,13.77,1.55,13.85696215,27.6448,5.6739,28.22105789,14.1048,4.1139,14.6925,13.54,1.56,13.62957079
01/06/2019 14:30,28.06896,5.64178,28.63033701,14.02896,4.09178,14.6135,14.04,1.55,14.1253,27.82896,5.57178,28.38125697,14.02896,4.09178,14.6135,13.8,1.48,13.87913542
01/06/2019 15:00,27.49536,5.40448,28.02147793,13.69536,3.99448,14.266,13.8,1.41,13.87184559,27.26536,5.37448,27.79001424,13.69536,3.99448,14.266,13.57,1.38,13.639989
01/06/2019 15:30,27.23192,5.38306,27.75886889,13.62192,3.97306,14.1895,13.61,1.41,13.68284327,26.99192,5.35306,27.51761248,13.62192,3.97306,14.1895,13.37,1.38,13.44103047
01/06/2019 16:00,27.43448,5.51464,27.98324404,13.76448,4.01464,14.338,13.67,1.5,13.75205076,27.20448,5.48464,27.75184693,13.76448,4.01464,14.338,13.44,1.47,13.52015163
01/06/2019 16:30,26.89592,5.07756,27.3710089,11.54592,3.36756,12.027,15.35,1.71,15.44495387,26.63592,5.01756,27.10439342,11.54592,3.36756,12.027,15.09,1.65,15.17994071
01/06/2019 17:00,27.48112,4.93616,27.92091746,10.82112,3.15616,11.272,16.66,1.78,16.7548202,27.19112,4.90616,27.63019024,10.82112,3.15616,11.272,16.37,1.75,16.46327428
01/06/2019 17:30,27.15352,4.70186,27.5575967,8.78352,2.56186,9.1495,18.37,2.14,18.49422883,26.84352,4.66186,27.24532078,8.78352,2.56186,9.1495,18.06,2.1,18.18168309
01/06/2019 18:00,26.74136,4.27248,27.08051735,7.31136,2.13248,7.616,19.43,2.14,19.54749345,26.43136,4.23248,26.76809068,7.31136,2.13248,7.616,19.12,2.1,19.23497855
01/06/2019 18:30,26.25,4.635,26.65606357,7.56,2.205,7.875,18.69,2.43,18.8473075,25.95,4.585,26.35193968,7.56,2.205,7.875,18.39,2.38,18.54336809
01/06/2019 19:00,26.26552,4.84786,26.70916111,7.77552,2.26786,8.0995,18.49,2.58,18.66913228,25.96552,4.78786,26.4032542,7.77552,2.26786,8.0995,18.19,2.52,18.36372784
01/06/2019 19:30,25.67872,4.72546,26.10989531,6.97872,2.03546,7.2695,18.7,2.69,18.89248793,25.35872,4.66546,25.78432076,6.97872,2.03546,7.2695,18.38,2.63,18.56721035
01/06/2019 20:00,24.85448,4.87214,25.32751319,7.10448,2.07214,7.4005,17.75,2.8,17.96948803,24.55448,4.79214,25.01773559,7.10448,2.07214,7.4005,17.45,2.72,17.66071629
01/06/2019 20:30,24.46392,4.80156,24.93067107,6.55392,1.91156,6.827,17.91,2.89,18.14167026,24.15392,4.76156,24.61877952,6.55392,1.91156,6.827,17.6,2.85,17.82925966
01/06/2019 21:00,24.48544,4.73492,24.93905049,6.32544,1.84492,6.589,18.16,2.89,18.38852088,24.16544,4.69492,24.61728588,6.32544,1.84492,6.589,17.84,2.85,18.06621432
01/06/2019 21:30,24.70424,5.00582,25.20630294,7.25424,2.11582,7.5565,17.45,2.89,17.68769629,24.39424,4.89582,24.8806752,7.25424,2.11582,7.5565,17.14,2.78,17.36398572
01/06/2019 22:00,24.84408,5.08494,25.35911919,7.83408,2.28494,8.1605,17.01,2.8,17.23891238,24.54408,5.00494,25.04917738,7.83408,2.28494,8.1605,16.71,2.72,16.92992912
01/06/2019 22:30,24.36616,5.78388,25.04322306,7.79616,2.27388,8.121,16.57,3.51,16.93767989,24.03616,5.82388,24.73165109,7.79616,2.27388,8.121,16.24,3.55,16.62348038
01/06/2019 23:00,24.03,5.78,24.71536567,8.16,2.38,8.5,15.87,3.4,16.23012323,23.71,5.77,24.40198762,8.16,2.38,8.5,15.55,3.39,15.9152317
01/06/2019 23:30,23.256,5.588,23.917928,8.256,2.408,8.6,15,3.18,15.33337536,22.966,5.588,23.63605085,8.256,2.408,8.6,14.71,3.18,15.04980066
02/06/2019 00:00,22.0436,5.6648,22.75983875,7.3536,2.1448,7.66,14.69,3.52,15.10584324,21.7636,5.6748,22.4912792,7.3536,2.1448,7.66,14.41,3.53,14.83607091
02/06/2019 00:30,21.3932,5.4751,22.08270197,6.7032,1.9551,6.9825,14.69,3.52,15.10584324,21.1132,5.5351,21.82669343,6.7032,1.9551,6.9825,14.41,3.58,14.84804701
02/06/2019 01:00,21.04192,5.42306,21.72951856,6.18192,1.80306,6.4395,14.86,3.62,15.2945742,20.74192,5.43306,21.44167405,6.18192,1.80306,6.4395,14.56,3.63,15.00568226
02/06/2019 01:30,20.87408,5.50244,21.58712722,6.45408,1.88244,6.723,14.42,3.62,14.86744094,20.59408,5.51244,21.31907892,6.45408,1.88244,6.723,14.14,3.63,14.5985102
02/06/2019 02:00,20.98576,5.60918,21.72245435,7.02576,2.04918,7.3185,13.96,3.56,14.40677618,20.70576,5.61918,21.45468902,7.02576,2.04918,7.3185,13.68,3.57,14.13815052
02/06/2019 02:30,20.23992,5.34206,20.93303529,6.10992,1.78206,6.3645,14.13,3.56,14.57156478,19.96992,5.35206,20.67467656,6.10992,1.78206,6.3645,13.86,3.57,14.31238974
02/06/2019 03:00,19.9352,5.6011,20.70711279,5.9352,1.7311,6.1825,14,3.87,14.52504389,19.6652,5.6211,20.45279581,5.9352,1.7311,6.1825,13.73,3.89,14.27042396
02/06/2019 03:30,19.9476,5.6093,20.72126908,6.7176,1.9593,6.9975,13.23,3.65,13.72426319,19.6876,5.6193,20.47384005,6.7176,1.9593,6.9975,12.97,3.66,13.47651661
02/06/2019 04:00,19.54664,5.24902,20.23915379,6.71664,1.95902,6.9965,12.83,3.29,13.24511231,19.21664,6.28902,20.21957036,6.71664,1.95902,6.9965,12.5,4.33,13.22871498
02/06/2019 04:30,19.35528,6.08904,20.29047244,7.02528,2.04904,7.318,12.33,4.04,12.97499518,19.13528,6.02904,20.0626086,7.02528,2.04904,7.318,12.11,3.98,12.74725461
02/06/2019 05:00,16.8556,4.8933,17.55151379,2.4456,0.7133,2.5475,14.41,4.18,15.00401613,16.6056,4.8533,17.30030266,2.4456,0.7133,2.5475,14.16,4.14,14.75280312
02/06/2019 05:30,16.83848,5.06914,17.58495348,3.04848,0.88914,3.1755,13.79,4.18,14.4095975,16.59848,5.02914,17.34363824,3.04848,0.88914,3.1755,13.55,4.14,14.16834853
02/06/2019 06:00,16.80984,5.25912,17.61332064,3.69984,1.07912,3.854,13.11,4.18,13.76025072,16.57984,5.21912,17.38189598,3.69984,1.07912,3.854,12.88,4.14,13.52900588
02/06/2019 06:30,17.09344,5.41392,17.93031569,3.37344,0.98392,3.514,13.72,4.43,14.4174651,16.84344,5.36392,17.67690892,3.37344,0.98392,3.514,13.47,4.38,14.16422606
02/06/2019 07:00,17.59696,5.56078,18.45468167,3.87696,1.13078,4.0385,13.72,4.43,14.4174651,17.34696,5.51078,18.20125593,3.87696,1.13078,4.0385,13.47,4.38,14.16422606
02/06/2019 07:30,18.33168,5.53174,19.14812364,4.29168,1.25174,4.4705,14.04,4.28,14.67787451,18.09168,5.49174,18.90682664,4.29168,1.25174,4.4705,13.8,4.24,14.43667552
02/06/2019 08:00,19.33688,5.80534,20.18952453,5.60688,1.63534,5.8405,13.73,4.17,14.34927873,19.08688,5.76534,19.93860912,5.60688,1.63534,5.8405,13.48,4.13,14.09848573
02/06/2019 08:30,20.64808,5.79944,21.44706768,5.99808,1.74944,6.248,14.65,4.05,15.19950657,20.37808,5.74944,21.17362049,5.99808,1.74944,6.248,14.38,4,14.92596396
02/06/2019 09:00,21.6308,5.3719,22.28786258,6.0408,1.7619,6.2925,15.59,3.61,16.00250605,21.3508,5.3819,22.01866273,6.0408,1.7619,6.2925,15.31,3.62,15.73214861
02/06/2019 09:30,23.02,5.18,23.59560976,7.92,2.31,8.25,15.1,2.87,15.37032531,22.75,5.13,23.32122209,7.92,2.31,8.25,14.83,2.82,15.09573781
02/06/2019 10:00,24.01336,5.27098,24.5850501,9.84336,2.87098,10.2535,14.17,2.4,14.37180921,23.76336,5.19098,24.32372405,9.84336,2.87098,10.2535,13.92,2.32,14.11200907
02/06/2019 10:30,25.17656,5.23358,25.71477266,11.08656,3.23358,11.5485,14.09,2,14.23123677,24.94656,5.17358,25.47737792,11.08656,3.23358,11.5485,13.86,1.94,13.99511343
02/06/2019 11:00,25.66728,4.94254,26.13882102,11.83728,3.45254,12.3305,13.83,1.49,13.91003235,25.42728,4.90254,25.89558778,11.83728,3.45254,12.3305,13.59,1.45,13.66713576
02/06/2019 11:30,26.34184,5.40512,26.89066486,13.73184,4.00512,14.304,12.61,1.4,12.68747808,26.13184,5.36512,26.67691089,13.73184,4.00512,14.304,12.4,1.36,12.4743577
02/06/2019 12:00,26.3768,4.9674,26.84046648,11.4768,3.3474,11.955,14.9,1.62,14.98780838,26.1168,4.9274,26.57755657,11.4768,3.3474,11.955,14.64,1.58,14.72501273
02/06/2019 12:30,26.45968,5.05824,26.93882807,11.23968,3.27824,11.708,15.22,1.78,15.32373323,26.19968,5.00824,26.67406418,11.23968,3.27824,11.708,14.96,1.73,15.05969787
02/06/2019 13:00,26.93824,5.20782,27.43702177,12.91824,3.76782,13.4565,14.02,1.44,14.09375748,26.69824,5.15782,27.1918945,12.91824,3.76782,13.4565,13.78,1.39,13.8499278
02/06/2019 13:30,26.92648,5.65064,27.51299798,14.91648,4.35064,15.538,12.01,1.3,12.08015314,26.72648,5.61064,27.30904638,14.91648,4.35064,15.538,11.81,1.26,11.87702404
02/06/2019 14:00,26.48648,5.43814,27.03899017,13.77648,4.01814,14.3505,12.71,1.42,12.78907737,26.26648,5.39814,26.81544121,13.77648,4.01814,14.3505,12.49,1.38,12.56600573
02/06/2019 14:30,26.72824,5.66282,27.32153626,15.19824,4.43282,15.8315,11.53,1.23,11.59542151,26.52824,5.61282,27.11551707,15.19824,4.43282,15.8315,11.33,1.18,11.39128175
02/06/2019 15:00,25.88488,4.83434,26.33244872,10.81488,3.15434,11.2655,15.07,1.68,15.16335385,25.61488,4.78434,26.05785844,10.81488,3.15434,11.2655,14.8,1.63,14.88948958
02/06/2019 15:30,26.06536,4.49198,26.44959123,9.43536,2.75198,9.8285,16.63,1.74,16.72078048,25.78536,4.43198,26.16347143,9.43536,2.75198,9.8285,16.35,1.68,16.4360853
02/06/2019 16:00,26.2356,4.3633,26.59596011,8.2056,2.3933,8.5475,18.03,1.97,18.1373041,25.9356,4.2933,26.28854831,8.2056,2.3933,8.5475,17.73,1.9,17.83151424
02/06/2019 16:30,26.68944,4.62942,27.08796295,9.28944,2.70942,9.6765,17.4,1.92,17.50561053,26.38944,4.60942,26.78897714,9.28944,2.70942,9.6765,17.1,1.9,17.20523176
02/06/2019 17:00,27.05552,4.76286,27.47154888,10.29552,3.00286,10.7245,16.76,1.76,16.85215713,26.75552,4.71286,27.1674235,10.29552,3.00286,10.7245,16.46,1.71,16.54858604
02/06/2019 17:30,26.53776,4.68768,26.94860014,9.31776,2.71768,9.706,17.22,1.97,17.33231952,26.23776,4.64768,26.64621885,9.31776,2.71768,9.706,16.92,1.93,17.02971814
02/06/2019 18:00,26.2404,4.5247,26.62764545,8.2104,2.3947,8.5525,18.03,2.13,18.15537937,25.9304,4.4847,26.31536012,8.2104,2.3947,8.5525,17.72,2.09,17.84282769
02/06/2019 18:30,25.96368,4.95024,26.43137445,8.50368,2.48024,8.858,17.46,2.47,17.6338453,25.65368,4.87024,26.11188494,8.50368,2.48024,8.858,17.15,2.39,17.31573273
02/06/2019 19:00,25.54584,4.77712,25.98866708,6.91584,2.01712,7.204,18.63,2.76,18.83333481,25.23584,4.70712,25.67108489,6.91584,2.01712,7.204,18.32,2.69,18.51643864
02/06/2019 19:30,25.39608,4.99594,25.88281855,7.66608,2.23594,7.9855,17.73,2.76,17.94353644,25.08608,4.92594,25.56513827,7.66608,2.23594,7.9855,17.42,2.69,17.62647157
02/06/2019 20:00,24.34488,4.59184,24.77414331,4.87488,1.42184,5.078,19.47,3.17,19.72637321,24.01488,4.53184,24.43874046,4.87488,1.42184,5.078,19.14,3.11,19.39102112
02/06/2019 20:30,23.99768,4.51974,24.41959654,4.62768,1.34974,4.8205,19.37,3.17,19.62767943,23.67768,4.45974,24.09402023,4.62768,1.34974,4.8205,19.05,3.11,19.30219159
02/06/2019 21:00,23.86648,4.58064,24.30208078,4.83648,1.41064,5.038,19.03,3.17,19.29222123,23.54648,4.47064,23.96713046,4.83648,1.41064,5.038,18.71,3.06,18.95857853
02/06/2019 21:30,23.75888,4.09134,24.10857611,5.07888,1.48134,5.2905,18.68,2.61,18.86145541,23.43888,4.03134,23.78303593,5.07888,1.48134,5.2905,18.36,2.55,18.53623748
02/06/2019 22:00,23.55488,4.13684,23.91538871,4.51488,1.31684,4.703,19.04,2.82,19.24770116,23.22488,4.11684,23.5869333,4.51488,1.31684,4.703,18.71,2.8,18.91835352
02/06/2019 22:30,22.80544,4.12492,23.175484,3.20544,0.93492,3.339,19.6,3.19,19.85789767,22.47544,4.05492,22.83829633,3.20544,0.93492,3.339,19.27,3.12,19.52094516
02/06/2019 23:00,21.68128,4.30454,22.10445582,3.82128,1.11454,3.9805,17.86,3.19,18.14264865,21.37128,4.23454,21.78676061,3.82128,1.11454,3.9805,17.55,3.12,17.82517602
02/06/2019 23:30,20.63376,4.67568,21.15689096,3.41376,0.99568,3.556,17.22,3.68,17.60882733,20.33376,4.62568,20.8532662,3.41376,0.99568,3.556,16.92,3.63,17.30500795
03/06/2019 00:00,19.72,4.58,20.24487096,2.64,0.77,2.75,17.08,3.81,17.49978571,19.42,4.54,19.94362053,2.64,0.77,2.75,16.78,3.77,17.19829352
03/06/2019 00:30,19.01312,4.71216,19.58834306,2.85312,0.83216,2.972,16.16,3.88,16.61926593,18.72312,4.68216,19.2996851,2.85312,0.83216,2.972,15.87,3.85,16.33032149
03/06/2019 01:00,18.82256,4.84908,19.43713821,3.32256,0.96908,3.461,15.5,3.88,15.97824771,18.53256,4.81908,19.14887235,3.32256,0.96908,3.461,15.21,3.85,15.68969726
03/06/2019 01:30,18.59272,5.09246,19.27750985,4.36272,1.27246,4.5445,14.23,3.82,14.73381485,18.33272,5.06246,19.01886232,4.36272,1.27246,4.5445,13.97,3.79,14.47497841
03/06/2019 02:00,18.84776,5.21518,19.55597503,5.05776,1.47518,5.2685,13.79,3.74,14.28816643,18.59776,5.17518,19.30438202,5.05776,1.47518,5.2685,13.54,3.7,14.03643829
03/06/2019 02:30,18.61384,5.10112,19.30016748,4.08384,1.19112,4.254,14.53,3.91,15.04689337,18.34384,5.07112,19.03188703,4.08384,1.19112,4.254,14.26,3.88,14.77843023
03/06/2019 03:00,18.20504,5.00522,18.88056431,3.27504,0.95522,3.4115,14.93,4.05,15.46956367,17.91504,4.97522,18.59304903,3.27504,0.95522,3.4115,14.64,4.02,15.18189711
03/06/2019 03:30,18.1756,5.1008,18.87778048,3.9456,1.1508,4.11,14.23,3.95,14.76805336,17.9156,5.0408,18.61124359,3.9456,1.1508,4.11,13.97,3.89,14.50148268
03/06/2019 04:00,18.02072,5.11896,18.73366224,4.35072,1.26896,4.532,13.67,3.85,14.20180974,17.78072,5.07896,18.49188574,4.35072,1.26896,4.532,13.43,3.81,13.95997851
03/06/2019 04:30,18.21376,4.80818,18.83771876,4.79376,1.39818,4.9935,13.42,3.41,13.84646164,17.97376,4.75818,18.59291062,4.79376,1.39818,4.9935,13.18,3.36,13.60154403
03/06/2019 05:00,17.68528,5.01154,18.38163926,4.32528,1.26154,4.5055,13.36,3.75,13.87631435,17.44528,4.98154,18.14258898,4.32528,1.26154,4.5055,13.12,3.72,13.63718446
03/06/2019 05:30,18.15472,5.16346,18.87472324,4.19472,1.22346,4.3695,13.96,3.94,14.50535074,17.89472,5.12346,18.61372736,4.19472,1.22346,4.3695,13.7,3.9,14.2442971
03/06/2019 06:00,19.1288,5.1209,19.8023889,4.0488,1.1809,4.2175,15.08,3.94,15.58621186,18.8488,5.0809,19.52159846,4.0488,1.1809,4.2175,14.8,3.9,15.30522787
03/06/2019 06:30,20.98656,4.86108,21.5421865,4.66656,1.36108,4.861,16.32,3.5,16.69108744,20.69656,4.81108,21.24839021,4.66656,1.36108,4.861,16.03,3.45,16.39705461
03/06/2019 07:00,22.7964,4.3702,23.21151656,4.7664,1.3902,4.965,18.03,2.98,18.27460807,22.4964,4.3202,22.90746911,4.7664,1.3902,4.965,17.73,2.93,17.97047022
03/06/2019 07:30,25.60608,3.76344,25.88116716,4.12608,1.20344,4.298,21.48,2.56,21.63201331,25.26608,3.69344,25.5346098,4.12608,1.20344,4.298,21.14,2.49,21.28613868
03/06/2019 08:00,27.18488,3.36184,27.39196358,4.87488,1.42184,5.078,22.31,1.94,22.39418898,26.84488,3.36184,27.05456617,4.87488,1.42184,5.078,21.97,1.94,22.05548685
03/06/2019 08:30,28.3404,3.2372,28.52468643,6.9504,2.0272,7.24,21.39,1.21,21.4241966,28.0204,3.2072,28.20334994,6.9504,2.0272,7.24,21.07,1.18,21.10301637
03/06/2019 09:00,29.07048,3.98764,29.34270063,9.18048,2.67764,9.563,19.89,1.31,19.93309309,28.76048,3.92764,29.02742782,9.18048,2.67764,9.563,19.58,1.25,19.61985984
03/06/2019 09:30,29.68872,3.77546,29.92781638,8.65872,2.52546,9.0195,21.03,1.25,21.06711656,29.36872,3.77546,29.61040041,8.65872,2.52546,9.0195,20.71,1.25,20.74768903
03/06/2019 10:00,30.214,3.9945,30.47690644,9.924,2.8945,10.3375,20.29,1.1,20.31979577,29.894,3.9645,30.15573737,9.924,2.8945,10.3375,19.97,1.07,19.99864495
03/06/2019 10:30,30.21032,4.05176,30.48081681,10.12032,2.95176,10.542,20.09,1.1,20.12009195,29.90032,4.02176,30.16958219,10.12032,2.95176,10.542,19.78,1.07,19.80891971
03/06/2019 11:00,30.93064,5.03602,31.3379321,10.10064,2.94602,10.5215,20.83,2.09,20.9345886,30.61064,4.98602,31.01405611,10.10064,2.94602,10.5215,20.51,2.04,20.61120326
03/06/2019 11:30,32.07504,5.57272,32.55554329,9.81504,2.86272,10.224,22.26,2.71,22.42435506,31.74504,5.49272,32.21672761,9.81504,2.86272,10.224,21.93,2.63,22.08714106
03/06/2019 12:00,32.03136,5.34998,32.47507212,9.77136,2.84998,10.1785,22.26,2.5,22.39994643,31.70136,5.26998,32.13641105,9.77136,2.84998,10.1785,21.93,2.42,22.06312081
03/06/2019 12:30,32.08992,5.36706,32.53564658,9.82992,2.86706,10.2395,22.26,2.5,22.39994643,31.75992,5.28706,32.19698001,9.82992,2.86706,10.2395,21.93,2.42,22.06312081
03/06/2019 13:00,31.76344,4.48142,32.07801811,5.59344,1.63142,5.8265,26.17,2.85,26.32472982,31.39344,4.42142,31.70326529,5.59344,1.63142,5.8265,25.8,2.79,25.95041618
03/06/2019 13:30,32.50056,4.77308,32.84918101,8.41056,2.45308,8.761,24.09,2.32,24.20145657,32.15056,4.69308,32.49128357,8.41056,2.45308,8.761,23.74,2.24,23.84544401
03/06/2019 14:00,31.8708,5.1244,32.28013891,8.1408,2.3744,8.48,23.73,2.75,23.88881328,31.5308,5.0444,31.93176036,8.1408,2.3744,8.48,23.39,2.67,23.54189882
03/06/2019 14:30,31.65864,4.77252,32.01634635,7.92864,2.31252,8.259,23.73,2.46,23.85716873,31.31864,4.71252,31.67120232,7.92864,2.31252,8.259,23.39,2.4,23.51280715
03/06/2019 15:00,29.8784,3.0662,30.03531869,6.8784,2.0062,7.165,23,1.06,23.02441313,29.5384,3.0362,29.69403282,6.8784,2.0062,7.165,22.66,1.03,22.68339701
03/06/2019 15:30,29.97344,3.37142,30.16245312,8.47344,2.47142,8.8265,21.5,0.9,21.51882896,29.65344,3.35142,29.84222713,8.47344,2.47142,8.8265,21.18,0.88,21.19827351
03/06/2019 16:00,30.44288,3.78334,30.67706968,10.26288,2.99334,10.6905,20.18,0.79,20.19545741,30.13288,3.77334,30.36821615,10.26288,2.99334,10.6905,19.87,0.78,19.88530362
03/06/2019 16:30,31.05744,3.72592,31.28013841,10.23744,2.98592,10.664,20.82,0.74,20.83314667,30.73744,3.69592,30.95884433,10.23744,2.98592,10.664,20.5,0.71,20.51229144
03/06/2019 17:00,31.1748,2.9664,31.31561406,7.3248,2.1364,7.63,23.85,0.83,23.86443798,30.8348,2.9464,30.97525083,7.3248,2.1364,7.63,23.51,0.81,23.5239495
03/06/2019 17:30,31.16608,2.76344,31.28835475,6.04608,1.76344,6.298,25.12,1,25.13989658,30.80608,2.72344,30.92622981,6.04608,1.76344,6.298,24.76,0.96,24.77860367
03/06/2019 18:00,31.00544,2.74742,31.12692767,5.78544,1.68742,6.0265,25.22,1.06,25.24226614,30.65544,2.70742,30.77476441,5.78544,1.68742,6.0265,24.87,1.02,24.89090798
03/06/2019 18:30,30.06376,3.41818,30.25745561,5.51376,1.60818,5.7435,24.55,1.81,24.61663259,29.73376,3.18818,29.90419662,5.51376,1.60818,5.7435,24.22,1.58,24.27148121
03/06/2019 19:00,29.37976,3.80868,29.6256028,4.82976,1.40868,5.031,24.55,2.4,24.66703265,28.98976,3.71868,29.22729488,4.82976,1.40868,5.031,24.16,2.31,24.27018129
03/06/2019 19:30,28.62256,3.37908,28.82133103,3.80256,1.10908,3.961,24.82,2.27,24.92358923,28.27256,3.29908,28.4643914,3.80256,1.10908,3.961,24.47,2.19,24.56780413
03/06/2019 20:00,28.21552,3.42036,28.42207648,3.39552,0.99036,3.537,24.82,2.43,24.93867077,27.86552,3.36036,28.06740501,3.39552,0.99036,3.537,24.47,2.37,24.58450325
03/06/2019 20:30,27.25024,3.71382,27.50214608,3.51024,1.02382,3.6565,23.74,2.69,23.89191704,26.91024,3.62382,27.15314141,3.51024,1.02382,3.6565,23.4,2.6,23.54400136
03/06/2019 21:00,26.37624,3.90182,26.66327504,3.36624,0.98182,3.5065,23.01,2.92,23.19453599,26.03624,3.85182,26.31961836,3.36624,0.98182,3.5065,22.67,2.87,22.85094746
03/06/2019 21:30,25.48992,3.89956,25.78648076,2.80992,0.81956,2.927,22.68,3.08,22.88818036,25.16992,3.81956,25.45808146,2.80992,0.81956,2.927,22.36,3,22.56035461
03/06/2019 22:00,25.10024,3.85882,25.39512827,2.67024,0.77882,2.7815,22.43,3.08,22.64047924,24.77024,3.77882,25.05682083,2.67024,0.77882,2.7815,22.1,3,22.30269042
03/06/2019 22:30,23.92776,4.35018,24.31998694,2.77776,0.81018,2.8935,21.15,3.54,21.44420901,23.59776,4.33018,23.99176392,2.77776,0.81018,2.8935,20.82,3.52,21.11546353
03/06/2019 23:00,22.66952,4.49236,23.11035342,2.57952,0.75236,2.687,20.09,3.74,20.43515843,22.34952,4.45236,22.78869355,2.57952,0.75236,2.687,19.77,3.7,20.11325185
03/06/2019 23:30,21.24816,4.47988,21.71528559,2.22816,0.64988,2.321,19.02,3.83,19.401786,20.93816,4.42988,21.40164435,2.22816,0.64988,2.321,18.71,3.78,19.0880198
04/06/2019 00:00,20.334,4.6245,20.85323851,2.724,0.7945,2.8375,17.61,3.83,18.02168139,20.024,4.5745,20.53987892,2.724,0.7945,2.8375,17.3,3.78,17.70814502
04/06/2019 00:30,19.58896,4.56928,20.11481229,2.32896,0.67928,2.426,17.26,3.89,17.69292797,19.28896,4.52928,19.81359016,2.32896,0.67928,2.426,16.96,3.85,17.39149505
04/06/2019 01:00,19.18576,4.55168,19.7182955,1.92576,0.56168,2.006,17.26,3.99,17.71518275,18.88576,4.53168,19.42184477,1.92576,0.56168,2.006,16.96,3.97,17.41845286
04/06/2019 01:30,19.22328,4.39054,19.71829951,1.37328,0.40054,1.4305,17.85,3.99,18.29050573,18.92328,4.37054,19.42143522,1.37328,0.40054,1.4305,17.55,3.97,17.99342658
04/06/2019 02:00,19.1944,4.4267,19.69824013,1.8744,0.5467,1.9525,17.32,3.88,17.74927604,18.8844,4.4067,19.39173969,1.8744,0.5467,1.9525,17.01,3.86,17.44246829
04/06/2019 02:30,19.04544,4.44742,19.55782016,1.94544,0.56742,2.0265,17.1,3.88,17.53466281,18.74544,4.42742,19.26119333,1.94544,0.56742,2.0265,16.8,3.86,17.23773767
04/06/2019 03:00,18.51672,4.60446,19.08061769,1.86672,0.54446,1.9445,16.65,4.06,17.13785576,18.22672,4.55446,18.78713464,1.86672,0.54446,1.9445,16.36,4.01,16.84427796
04/06/2019 03:30,18.29312,4.76966,18.90470565,2.43312,0.70966,2.5345,15.86,4.06,16.37141411,18.00312,4.71966,18.61148893,2.43312,0.70966,2.5345,15.57,4.01,16.07809068
04/06/2019 04:00,18.08784,4.79312,18.7121339,2.78784,0.81312,2.904,15.3,3.98,15.8091872,17.79784,4.75312,18.42159761,2.78784,0.81312,2.904,15.01,3.94,15.51849542
04/06/2019 04:30,18.1272,4.7871,18.74864545,2.7672,0.8071,2.8825,15.36,3.98,15.86726189,17.8472,4.7471,18.46774232,2.7672,0.8071,2.8825,15.08,3.94,15.58621186
04/06/2019 05:00,17.72888,4.62634,18.32256008,1.59888,0.46634,1.6655,16.13,4.16,16.65780598,17.43888,4.59634,18.03443587,1.59888,0.46634,1.6655,15.84,4.13,16.36956017
04/06/2019 05:30,17.78984,4.94412,18.46409299,1.65984,0.48412,1.729,16.13,4.46,16.73524723,17.49984,4.91412,18.1767152,1.65984,0.48412,1.729,15.84,4.43,16.4478114
04/06/2019 06:00,18.66,4.99,19.31568534,1.44,0.42,1.5,17.22,4.57,17.81609665,18.36,4.94,19.01297452,1.44,0.42,1.5,16.92,4.52,17.51333206
04/06/2019 06:30,21.10808,3.66194,21.42337149,1.13808,0.33194,1.1855,19.97,3.33,20.24573535,20.76808,3.85194,21.12227707,1.13808,0.33194,1.1855,19.63,3.52,19.94310156
04/06/2019 07:00,23.32744,3.55842,23.59728395,1.53744,0.44842,1.6015,21.79,3.11,22.01082007,22.99744,3.50842,23.26351774,1.53744,0.44842,1.6015,21.46,3.06,21.67706622
04/06/2019 07:30,25.89112,3.07616,26.07322104,2.18112,0.63616,2.272,23.71,2.44,23.83521974,25.55112,3.01616,25.72852414,2.18112,0.63616,2.272,23.37,2.38,23.49087695
04/06/2019 08:00,27.26352,2.65186,27.39218655,2.54352,0.74186,2.6495,24.72,1.91,24.79367863,26.91352,2.59186,27.03803427,2.54352,0.74186,2.6495,24.37,1.85,24.44011866
04/06/2019 08:30,28.36592,2.63506,28.4880494,2.48592,0.72506,2.5895,25.88,1.91,25.95038535,27.99592,2.57506,28.11409737,2.48592,0.72506,2.5895,25.51,1.85,25.57699357
04/06/2019 09:00,28.78936,3.29648,28.97747452,5.19936,1.51648,5.416,23.59,1.78,23.65706026,28.44936,3.24648,28.63399582,5.19936,1.51648,5.416,23.25,1.73,23.3142746
04/06/2019 09:30,29.49496,3.10728,29.6581836,5.06496,1.47728,5.276,24.43,1.63,24.48431743,29.14496,3.06728,29.3059192,5.06496,1.47728,5.276,24.08,1.59,24.13243668
04/06/2019 10:00,29.65048,3.16764,29.81920367,5.58048,1.62764,5.813,24.07,1.54,24.11921433,29.31048,3.12764,29.47687856,5.58048,1.62764,5.813,23.73,1.5,23.77736108
04/06/2019 10:30,30.12176,3.13968,30.28494702,6.58176,1.91968,6.856,23.54,1.22,23.57159307,29.78176,3.11968,29.94470958,6.58176,1.91968,6.856,23.2,1.2,23.23101375
04/06/2019 11:00,30.03064,2.46852,30.13192542,4.76064,1.38852,4.959,25.27,1.08,25.29306822,29.67064,2.42852,29.76986039,4.76064,1.38852,4.959,24.91,1.04,24.9317007
04/06/2019 11:30,32.13344,1.69392,32.17805667,4.09344,1.19392,4.264,28.04,0.5,28.04445756,31.73344,1.80392,31.78467149,4.09344,1.19392,4.264,27.64,0.61,27.64673037
04/06/2019 12:00,33.6164,0.3152,33.61787768,4.6464,1.3552,4.84,28.97,-1.04,28.98866158,33.2264,0.3052,33.22780167,4.6464,1.3552,4.84,28.58,-1.05,28.59928146
04/06/2019 12:30,34.02232,0.40026,34.02467437,5.45232,1.59026,5.6795,28.57,-1.19,28.59477225,33.64232,0.40026,33.64470097,5.45232,1.59026,5.6795,28.19,-1.19,28.21510588
04/06/2019 13:00,33.58736,-0.21452,33.58804505,2.96736,0.86548,3.091,30.62,-1.08,30.63904045,33.17736,-0.23452,33.17818886,2.96736,0.86548,3.091,30.21,-1.1,30.23001985
04/06/2019 13:30,30.5756,0.8358,30.58702138,2.8656,0.8358,2.985,27.71,0,27.71,30.1956,0.8358,30.20716506,2.8656,0.8358,2.985,27.33,0,27.33
04/06/2019 14:00,30.45024,1.81632,30.50436255,3.93024,1.14632,4.094,26.52,0.67,26.52846207,30.08024,1.81632,30.13502707,3.93024,1.14632,4.094,26.15,0.67,26.15858177
04/06/2019 14:30,29.97512,2.15316,30.05235294,5.08512,1.48316,5.297,24.89,0.67,24.89901604,29.62512,2.15316,29.703263,5.08512,1.48316,5.297,24.54,0.67,24.54914459
04/06/2019 15:00,30.17896,1.83928,30.23495622,4.00896,1.16928,4.176,26.17,0.67,26.17857521,29.80896,1.83928,29.86564995,4.00896,1.16928,4.176,25.8,0.67,25.80869815
04/06/2019 15:30,30.35232,2.19026,30.43124329,5.21232,1.52026,5.4295,25.14,0.67,25.14892642,29.99232,2.19026,30.07218811,5.21232,1.52026,5.4295,24.78,0.67,24.78905605
04/06/2019 16:00,30.63712,2.14916,30.71240809,4.79712,1.39916,4.997,25.84,0.75,25.850882,30.27712,2.11916,30.35119165,4.79712,1.39916,4.997,25.48,0.72,25.49017065
04/06/2019 16:30,31.03328,2.06054,31.10161238,4.49328,1.31054,4.6805,26.54,0.75,26.5505951,30.65328,2.03054,30.72046008,4.49328,1.31054,4.6805,26.16,0.72,26.16990638
04/06/2019 17:00,31.14576,2.24668,31.2266863,4.68576,1.36668,4.881,26.46,0.88,26.47462936,30.77576,2.21668,30.85548693,4.68576,1.36668,4.881,26.09,0.85,26.10384263
04/06/2019 17:30,30.77576,2.28668,30.86059476,3.96576,1.15668,4.131,26.81,1.13,26.83380331,30.39576,2.21668,30.47648103,3.96576,1.15668,4.131,26.43,1.06,26.45124761
04/06/2019 18:00,30.48408,2.12994,30.55839946,2.91408,0.84994,3.0355,27.57,1.28,27.59969746,30.09408,2.08994,30.16656262,2.91408,0.84994,3.0355,27.18,1.24,27.2082708
04/06/2019 18:30,30.17632,2.32226,30.26554444,2.71632,0.79226,2.8295,27.46,1.53,27.50259079,29.76632,2.41226,29.86390471,2.71632,0.79226,2.8295,27.05,1.62,27.09846675
04/06/2019 19:00,29.15832,3.31326,29.34595913,2.78832,0.81326,2.9045,26.37,2.5,26.48824079,28.78832,3.23326,28.96931719,2.78832,0.81326,2.9045,26,2.42,26.11238021
04/06/2019 19:30,28.05968,3.39574,28.2644068,2.65968,0.77574,2.7705,25.4,2.62,25.53476845,27.69968,3.33574,27.89981063,2.65968,0.77574,2.7705,25.04,2.56,25.17052244
04/06/2019 20:00,27.13048,3.54764,27.3614454,3.18048,0.92764,3.313,23.95,2.62,24.09288069,26.80048,3.48764,27.02645669,3.18048,0.92764,3.313,23.62,2.56,23.75832486
04/06/2019 20:30,26.44608,3.82094,26.72067982,3.70608,1.08094,3.8605,22.74,2.74,22.90447991,26.11608,3.75094,26.38407068,3.70608,1.08094,3.8605,22.41,2.67,22.56849574
04/06/2019 21:00,25.49856,3.61458,25.75348036,2.75856,0.80458,2.8735,22.74,2.81,22.91295922,25.16856,3.55458,25.41832905,2.75856,0.80458,2.8735,22.41,2.75,22.57810001
04/06/2019 21:30,24.93128,3.64454,25.19625754,2.86128,0.83454,2.9805,22.07,2.81,22.24816846,24.60128,3.58454,24.86105196,2.86128,0.83454,2.9805,21.74,2.75,21.91324029
04/06/2019 22:00,24.7052,3.7686,24.99098343,2.6352,0.7686,2.745,22.07,3,22.27296343,24.3752,3.7386,24.66024138,2.6352,0.7686,2.745,21.74,2.97,21.94193474
04/06/2019 22:30,23.8,4.05,24.14213122,3.6,1.05,3.75,20.2,3,20.42155724,23.48,4.02,23.82164562,3.6,1.05,3.75,19.88,2.97,20.10062934
04/06/2019 23:00,22.78296,4.19378,23.16573023,4.09296,1.19378,4.2635,18.69,3,18.92923929,22.47296,4.16378,22.85543688,4.09296,1.19378,4.2635,18.38,2.97,18.61841293
04/06/2019 23:30,21.82272,4.62246,22.30691024,3.88272,1.13246,4.0445,17.94,3.49,18.27631527,21.50272,4.66246,22.00239761,3.88272,1.13246,4.0445,17.62,3.53,17.97012243
05/06/2019 00:00,20.7172,4.9121,21.2915735,3.3672,0.9821,3.5075,17.35,3.93,17.78953063,20.4072,4.8921,20.98538668,3.3672,0.9821,3.5075,17.04,3.91,17.48284016
05/06/2019 00:30,19.93792,4.81856,20.51192761,3.45792,1.00856,3.602,16.48,3.81,16.91468297,19.63792,4.79856,20.21568896,3.45792,1.00856,3.602,16.18,3.79,16.61795715
05/06/2019 01:00,19.6724,5.0307,20.30544913,3.8424,1.1207,4.0025,15.83,3.91,16.30573519,19.3724,5.0107,20.00992244,3.8424,1.1207,4.0025,15.53,3.89,16.00977826
05/06/2019 01:30,19.56184,4.77012,20.13503486,3.29184,0.96012,3.429,16.27,3.81,16.71014662,19.27184,4.75012,19.84861348,3.29184,0.96012,3.429,15.98,3.79,16.42329139
05/06/2019 02:00,19.34056,4.68808,19.90063706,3.01056,0.87808,3.136,16.33,3.81,16.76857179,19.04056,4.72808,19.61880898,3.01056,0.87808,3.136,16.03,3.85,16.48585454
05/06/2019 02:30,18.8468,4.7474,19.43552616,2.5968,0.7574,2.705,16.25,3.99,16.7326806,18.5468,4.7074,19.13487405,2.5968,0.7574,2.705,15.95,3.95,16.43182887
05/06/2019 03:00,18.5932,4.6501,19.16586852,2.0232,0.5901,2.1075,16.57,4.06,17.06014361,18.2932,4.6101,18.86515805,2.0232,0.5901,2.1075,16.27,4.02,16.75927504
05/06/2019 03:30,18.4692,4.7656,19.07412624,2.4192,0.7056,2.52,16.05,4.06,16.5555459,18.1792,4.7256,18.78335987,2.4192,0.7056,2.52,15.76,4.02,16.26462419
05/06/2019 04:00,18.19176,4.87468,18.83355083,2.14176,0.62468,2.231,16.05,4.25,16.60316235,17.90176,4.86468,18.55096015,2.14176,0.62468,2.231,15.76,4.24,16.32039215
05/06/2019 04:30,18.26744,4.75092,18.87513192,1.71744,0.50092,1.789,16.55,4.25,17.08698335,17.96744,4.68092,18.56717297,1.71744,0.50092,1.789,16.25,4.18,16.77900176
05/06/2019 05:00,18.09328,4.73804,18.70336345,1.67328,0.48804,1.743,16.42,4.25,16.96109961,17.79328,4.66804,18.3954182,1.67328,0.48804,1.743,16.12,4.18,16.65313184
05/06/2019 05:30,18.47584,4.76212,19.07968686,1.75584,0.51212,1.829,16.72,4.25,17.25169267,18.17584,4.76212,18.78933066,1.75584,0.51212,1.829,16.42,4.25,16.96109961
05/06/2019 06:00,19.5372,4.8521,20.1306994,2.4072,0.7021,2.5075,17.13,4.15,17.62553262,19.2372,4.8321,19.83479403,2.4072,0.7021,2.5075,16.83,4.13,17.32933351
05/06/2019 06:30,21.69208,4.51144,22.15625026,3.50208,1.02144,3.648,18.19,3.49,18.52177637,21.39208,4.50144,21.86055921,3.50208,1.02144,3.648,17.89,3.48,18.22532579
05/06/2019 07:00,24.00576,3.65668,24.28266505,3.96576,1.15668,4.131,20.04,2.5,20.1953361,23.67576,3.66668,23.95800814,3.96576,1.15668,4.131,19.71,2.51,19.86917713
05/06/2019 07:30,26.37848,3.52414,26.61284971,5.08848,1.48414,5.3005,21.29,2.04,21.38751271,26.04848,3.47414,26.27913543,5.08848,1.48414,5.3005,20.96,1.99,21.0542561
05/06/2019 08:00,27.864,3.3045,28.05926257,5.604,1.6345,5.8375,22.26,1.67,22.32255586,27.524,3.2945,27.72046728,5.604,1.6345,5.8375,21.92,1.66,21.98276598
05/06/2019 08:30,28.88544,3.35742,29.07990566,6.50544,1.89742,6.7765,22.38,1.46,22.42757232,28.54544,3.32742,28.73871724,6.50544,1.89742,6.7765,22.04,1.43,22.08634193
05/06/2019 09:00,29.21496,2.78478,29.34738297,5.60496,1.63478,5.8385,23.61,1.15,23.63799061,28.85496,2.78478,28.98902751,5.60496,1.63478,5.8385,23.25,1.15,23.27842349
05/06/2019 09:30,29.5996,2.5853,29.71228864,5.2296,1.5253,5.4475,24.37,1.06,24.39304204,29.2396,2.5853,29.35367071,5.2296,1.5253,5.4475,24.01,1.06,24.03338719
05/06/2019 10:00,30.28544,3.20992,30.45507285,7.64544,2.22992,7.964,22.64,0.98,22.66120032,29.94544,3.20992,30.11698795,7.64544,2.22992,7.964,22.3,0.98,22.32152325
05/06/2019 10:30,30.17744,3.21092,30.34778233,8.19744,2.39092,8.539,21.98,0.82,21.9952904,29.83744,3.22092,30.01078392,8.19744,2.39092,8.539,21.64,0.83,21.65591143
05/06/2019 11:00,30.23744,2.94842,30.38084854,7.29744,2.12842,7.6015,22.94,0.82,22.95465094,29.89744,2.95842,30.04345465,7.29744,2.12842,7.6015,22.6,0.83,22.61523601
05/06/2019 11:30,30.24392,2.87156,30.3799367,7.03392,2.05156,7.327,23.21,0.82,23.22448062,29.90392,2.88156,30.04243365,7.03392,2.05156,7.327,22.87,0.83,22.88505626
05/06/2019 12:00,30.8684,2.6637,30.98311502,7.8984,2.3037,8.2275,22.97,0.36,22.9728209,30.5184,3.4437,30.71207919,7.8984,2.3037,8.2275,22.62,1.14,22.64870857
05/06/2019 12:30,30.358,3.679,30.58011127,9.288,2.709,9.675,21.07,0.97,21.09231614,30.018,3.689,30.24382656,9.288,2.709,9.675,20.73,0.98,20.75315157
05/06/2019 13:00,30.09848,3.59414,30.31231335,8.44848,2.46414,8.8005,21.65,1.13,21.67946955,29.76848,3.61414,29.9870707,8.44848,2.46414,8.8005,21.32,1.15,21.35099295
05/06/2019 13:30,29.5928,3.1129,29.75607431,7.7928,2.2729,8.1175,21.8,0.84,21.81617748,29.2528,3.1229,29.41902127,7.7928,2.2729,8.1175,21.46,0.85,21.47682705
05/06/2019 14:00,29.52224,3.30232,29.70636248,8.44224,2.46232,8.794,21.08,0.84,21.0967296,29.19224,3.31232,29.3795565,8.44224,2.46232,8.794,20.75,0.85,20.76740234
05/06/2019 14:30,29.2016,3.0388,29.35928725,8.1216,2.3688,8.46,21.08,0.67,21.09064485,28.8716,3.0488,29.0321282,8.1216,2.3688,8.46,20.75,0.68,20.76113918
05/06/2019 15:00,29.29088,2.83734,29.42798242,7.19088,2.09734,7.4905,22.1,0.74,22.11238567,28.95088,2.84734,29.09056201,7.19088,2.09734,7.4905,21.76,0.75,21.77292126
05/06/2019 15:30,29.4332,2.6601,29.55316217,6.5832,1.9201,6.8575,22.85,0.74,22.86197935,29.0932,2.7301,29.22101525,6.5832,1.9201,6.8575,22.51,0.81,22.52456881
05/06/2019 16:00,29.81864,2.67752,29.9386106,6.84864,1.99752,7.134,22.97,0.68,22.9800631,29.47864,2.67752,29.59998868,6.84864,1.99752,7.134,22.63,0.68,22.64021422
05/06/2019 16:30,30.4352,2.7436,30.55861155,7.0752,2.0636,7.37,23.36,0.68,23.36989516,30.0952,2.7436,30.22000007,7.0752,2.0636,7.37,23.02,0.68,23.03004125
05/06/2019 17:00,30.43272,2.61496,30.54485984,6.22272,1.81496,6.482,24.21,0.8,24.22321407,30.07272,2.63496,30.18793637,6.22272,1.81496,6.482,23.85,0.82,23.86409227
05/06/2019 17:30,30.41288,2.96584,30.55715099,6.12288,1.78584,6.378,24.29,1.18,24.31864511,30.02288,3.07584,30.18002842,6.12288,1.78584,6.378,23.9,1.29,23.93478849
05/06/2019 18:00,29.88256,3.59408,30.09792025,5.12256,1.49408,5.336,24.76,2.1,24.84889535,29.49256,3.56408,29.70713318,5.12256,1.49408,5.336,24.37,2.07,24.45775542
05/06/2019 18:30,28.79912,3.63266,29.02732388,4.32912,1.26266,4.5095,24.47,2.37,24.58450325,28.43912,3.59266,28.66514874,4.32912,1.26266,4.5095,24.11,2.33,24.22232441
05/06/2019 19:00,28.9584,3.4787,29.16659535,4.1784,1.2187,4.3525,24.78,2.26,24.8828455,28.5784,3.4287,28.78334467,4.1784,1.2187,4.3525,24.4,2.21,24.49987959
05/06/2019 19:30,28.06536,3.42698,28.27381516,3.79536,1.10698,3.9535,24.27,2.32,24.38063371,27.69536,3.31698,27.89328453,3.79536,1.10698,3.9535,23.9,2.21,24.00196034
05/06/2019 20:00,27.47544,2.73992,27.61171789,2.36544,0.68992,2.464,25.11,2.05,25.19354282,27.09544,2.71992,27.2316146,2.36544,0.68992,2.464,24.73,2.03,24.81317795
05/06/2019 20:30,27.21816,2.96238,27.37889569,2.40816,0.70238,2.5085,24.81,2.26,24.91272165,26.83816,2.89238,26.99356765,2.40816,0.70238,2.5085,24.43,2.19,24.52796363
05/06/2019 21:00,26.78008,3.12544,26.96184452,2.59008,0.75544,2.698,24.19,2.37,24.30582235,26.41008,3.05544,26.58623778,2.59008,0.75544,2.698,23.82,2.3,23.93078352
05/06/2019 21:30,25.89024,3.37382,26.10913994,3.75024,1.09382,3.9065,22.14,2.28,22.25708876,25.54024,3.31382,25.75432512,3.75024,1.09382,3.9065,21.79,2.22,21.90279663
05/06/2019 22:00,24.94624,3.65432,25.21247598,3.30624,0.96432,3.444,21.64,2.69,21.80655177,24.60624,3.62432,24.87172576,3.30624,0.96432,3.444,21.3,2.66,21.46545131
05/06/2019 22:30,24.338,3.674,24.61374657,2.928,0.854,3.05,21.41,2.82,21.59491838,23.998,3.674,24.27760861,2.928,0.854,3.05,21.07,2.82,21.25787619
05/06/2019 23:00,23.34376,3.80068,23.65113738,2.57376,0.75068,2.681,20.77,3.05,20.99274637,23.01376,3.77068,23.32061699,2.57376,0.75068,2.681,20.44,3.02,20.6618973
05/06/2019 23:30,21.8404,4.2372,22.24762765,2.1504,0.6272,2.24,19.69,3.61,20.01819672,21.5104,4.1672,21.91033692,2.1504,0.6272,2.24,19.36,3.54,19.68098575
06/06/2019 00:00,21.0448,4.7164,21.56682721,2.5248,0.7364,2.63,18.52,3.98,18.94282978,20.7148,4.6964,21.2405064,2.5248,0.7364,2.63,18.19,3.96,18.61606027
06/06/2019 00:30,20.25712,4.53916,20.75945289,2.39712,0.69916,2.497,17.86,3.84,18.26814714,19.94712,4.51916,20.45263805,2.39712,0.69916,2.497,17.55,3.82,17.96092704
06/06/2019 01:00,19.82616,4.56638,20.34523155,2.21616,0.64638,2.3085,17.61,3.92,18.0410227,19.51616,4.55638,20.0409855,2.21616,0.64638,2.3085,17.3,3.91,17.73634968
06/06/2019 01:30,19.73752,4.68636,20.28624326,2.62752,0.76636,2.737,17.11,3.92,17.55330453,19.42752,4.67636,19.98241417,2.62752,0.76636,2.737,16.8,3.91,17.24900287
06/06/2019 02:00,19.71472,5.17596,20.38285423,2.93472,0.85596,3.057,16.78,4.32,17.32716942,19.40472,5.15596,20.07802485,2.93472,0.85596,3.057,16.47,4.3,17.02207097
06/06/2019 02:30,19.62952,5.22986,20.31426816,3.11952,0.90986,3.2495,16.51,4.32,17.06582843,19.32952,5.20986,20.01931529,3.11952,0.90986,3.2495,16.21,4.3,16.77063207
06/06/2019 03:00,19.37928,5.41354,20.12120545,3.74928,1.09354,3.9055,15.63,4.32,16.21601986,19.07928,5.39354,19.82698159,3.74928,1.09354,3.9055,15.33,4.3,15.92164878
06/06/2019 03:30,19.29496,5.51728,20.06827995,4.10496,1.19728,4.276,15.19,4.32,15.79235575,19.00496,5.49728,19.78404893,4.10496,1.19728,4.276,14.9,4.3,15.50806242
