Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/06/2019 04:00,18.84104,5.18072,19.54033388,3.19104,0.93072,3.324,15.65,4.25,16.21681226,18.54104,5.17072,19.24854565,3.19104,0.93072,3.324,15.35,4.24,15.92482653
06/06/2019 04:30,18.99552,5.34536,19.73328796,3.75552,1.09536,3.912,15.24,4.25,15.82150751,18.71552,5.33536,19.46116017,3.75552,1.09536,3.912,14.96,4.24,15.54925079
06/06/2019 05:00,18.79784,5.64562,19.62732315,4.16784,1.21562,4.3415,14.63,4.43,15.28600013,18.52784,5.62562,19.36306937,4.16784,1.21562,4.3415,14.36,4.41,15.02190734
06/06/2019 05:30,19.33456,5.80508,20.18722775,4.95456,1.44508,5.161,14.38,4.36,15.02644336,19.07456,5.78508,19.93253596,4.95456,1.44508,5.161,14.12,4.34,14.77193285
06/06/2019 06:00,19.98112,5.50366,20.72523655,4.40112,1.28366,4.5845,15.58,4.22,16.14140019,19.69112,5.48366,20.44041912,4.40112,1.28366,4.5845,15.29,4.2,15.85635835
06/06/2019 06:30,21.75704,4.45122,22.20770472,4.18704,1.22122,4.3615,17.57,3.23,17.86442834,21.44704,4.44122,21.90205378,4.18704,1.22122,4.3615,17.26,3.22,17.55779029
06/06/2019 07:00,23.86088,4.23484,24.23376702,4.85088,1.41484,5.053,19.01,2.82,19.21802539,23.55088,4.16484,23.9163091,4.85088,1.41484,5.053,18.7,2.75,18.90112431
06/06/2019 07:30,26.2336,3.7598,26.50165778,5.0736,1.4798,5.285,21.16,2.28,21.28248106,25.9136,3.7298,26.1806431,5.0736,1.4798,5.285,20.84,2.25,20.96110923
06/06/2019 08:00,27.23128,3.58954,27.46684197,5.86128,1.70954,6.1055,21.37,1.88,21.45253598,26.91128,3.53954,27.14305316,5.86128,1.70954,6.1055,21.05,1.83,21.12939658
06/06/2019 08:30,28.30824,3.45532,28.51833951,6.73824,1.96532,7.019,21.57,1.49,21.62140143,27.98824,3.44532,28.19950014,6.73824,1.96532,7.019,21.25,1.48,21.30147647
06/06/2019 09:00,29.01448,3.84214,29.26776536,8.06448,2.35214,8.4005,20.95,1.49,21.00291884,28.69448,3.77214,28.94135834,8.06448,2.35214,8.4005,20.63,1.42,20.67881283
06/06/2019 09:30,29.37888,3.76134,29.61868108,8.67888,2.53134,9.0405,20.7,1.23,20.73651128,29.06888,3.74134,29.30865759,8.67888,2.53134,9.0405,20.39,1.21,20.42587085
06/06/2019 10:00,30.8732,4.2601,31.16573327,11.3832,3.3201,11.8575,19.49,0.94,19.51265487,30.5632,4.2501,30.85729321,11.3832,3.3201,11.8575,19.18,0.93,19.20253369
06/06/2019 10:30,30.46264,4.23952,30.75623458,10.83264,3.15952,11.284,19.63,1.08,19.65968718,30.16264,4.22952,30.45773615,10.83264,3.15952,11.284,19.33,1.07,19.35959194
06/06/2019 11:00,31.19976,4.54368,31.52887648,12.14976,3.54368,12.656,19.05,1,19.07622866,30.89976,4.53368,31.23058473,12.14976,3.54368,12.656,18.75,0.99,18.77611781
06/06/2019 11:30,30.10936,4.31648,30.41719184,12.15936,3.54648,12.666,17.95,0.77,17.96650773,29.81936,4.30648,30.12872385,12.15936,3.54648,12.666,17.66,0.76,17.67634578
06/06/2019 12:00,30.5144,4.3417,30.8217288,11.5944,3.3817,12.0775,18.92,0.96,18.94433952,30.2144,4.3017,30.51908567,11.5944,3.3817,12.0775,18.62,0.92,18.64271439
06/06/2019 12:30,29.99192,3.34806,30.17821683,8.70192,2.53806,9.0645,21.29,0.81,21.30540307,29.67192,3.36806,29.86246247,8.70192,2.53806,9.0645,20.97,0.83,20.98641942
06/06/2019 13:00,31.486,4.898,31.86469206,14.016,4.088,14.6,17.47,0.81,17.48876782,31.196,4.868,31.57353069,14.016,4.088,14.6,17.18,0.78,17.19769752
06/06/2019 13:30,30.94064,4.18352,31.22218832,11.36064,3.31352,11.834,19.58,0.87,19.59931887,30.63064,4.17352,30.91366002,11.36064,3.31352,11.834,19.27,0.86,19.28918091
06/06/2019 14:00,30.26936,3.64148,30.48761275,8.43936,2.46148,8.791,21.83,1.18,21.86186863,29.93936,3.64148,30.16000089,8.43936,2.46148,8.791,21.5,1.18,21.53235705
06/06/2019 14:30,30.69824,4.03532,30.96232786,10.09824,2.94532,10.519,20.6,1.09,20.62881722,30.38824,4.02532,30.65368381,10.09824,2.94532,10.519,20.29,1.08,20.31872289
06/06/2019 15:00,30.41912,4.68016,30.77704923,12.78912,3.73016,13.322,17.63,0.95,17.65557702,30.12912,4.67016,30.48892039,12.78912,3.73016,13.322,17.34,0.94,17.36545997
06/06/2019 15:30,30.8212,4.5141,31.15001554,11.4312,3.3341,11.9075,19.39,1.18,19.42587192,30.5112,4.4841,30.83894418,11.4312,3.3341,11.9075,19.08,1.15,19.11462529
06/06/2019 16:00,31.43816,5.42238,31.90235272,15.84816,4.62238,16.5085,15.59,0.8,15.61051248,31.17816,5.40238,31.64274594,15.84816,4.62238,16.5085,15.33,0.78,15.34983062
06/06/2019 16:30,31.54656,5.13608,31.96192681,14.86656,4.33608,15.486,16.68,0.8,16.69917363,31.26656,5.11608,31.68236179,14.86656,4.33608,15.486,16.4,0.78,16.4185383
06/06/2019 17:00,31.72056,4.61808,32.05496201,12.13056,3.53808,12.636,19.59,1.08,19.6197477,31.42056,4.60808,31.75666847,12.13056,3.53808,12.636,19.29,1.07,19.31965321
06/06/2019 17:30,31.20112,4.86866,31.57869122,11.96112,3.48866,12.4595,19.24,1.38,19.28942716,30.89112,4.86866,31.27243427,11.96112,3.48866,12.4595,18.93,1.38,18.98023446
06/06/2019 18:00,31.22128,5.08204,31.63219018,12.04128,3.51204,12.543,19.18,1.57,19.24414976,30.91128,5.06204,31.32301838,12.04128,3.51204,12.543,18.87,1.55,18.93355223
06/06/2019 18:30,31.1256,5.2533,31.56580644,12.2856,3.5833,12.7975,18.84,1.67,18.91387057,30.8256,5.2233,31.26500405,12.2856,3.5833,12.7975,18.54,1.64,18.61239372
06/06/2019 19:00,30.27408,4.85744,30.661289,10.65408,3.10744,11.098,19.62,1.75,19.69789075,29.96408,4.83744,30.35204962,10.65408,3.10744,11.098,19.31,1.73,19.38734123
06/06/2019 19:30,29.13408,4.34744,29.45666057,8.01408,2.33744,8.348,21.12,2.01,21.21543071,28.81408,4.31744,29.13574256,8.01408,2.33744,8.348,20.8,1.98,20.89402785
06/06/2019 20:00,28.4976,4.1118,28.79270923,6.6576,1.9418,6.935,21.84,2.17,21.94753973,28.1676,4.0718,28.46038027,6.6576,1.9418,6.935,21.51,2.13,21.61520298
06/06/2019 20:30,27.47944,4.14442,27.79021122,6.04944,1.76442,6.3015,21.43,2.38,21.56175549,27.15944,4.10442,27.46782563,6.04944,1.76442,6.3015,21.11,2.34,21.23929613
06/06/2019 21:00,26.78536,4.05198,27.09010986,5.35536,1.56198,5.5785,21.43,2.49,21.57417438,26.46536,4.02198,26.76922866,5.35536,1.56198,5.5785,21.11,2.46,21.25285157
06/06/2019 21:30,25.586,3.878,25.87822019,3.936,1.148,4.1,21.65,2.73,21.82144358,25.256,3.818,25.54295715,3.936,1.148,4.1,21.32,2.67,21.48653765
06/06/2019 22:00,25.34144,3.80542,25.62556931,3.48144,1.01542,3.6265,21.86,2.79,22.03732516,25.01144,3.76542,25.29328999,3.48144,1.01542,3.6265,21.53,2.75,21.70491649
06/06/2019 22:30,25.29328,4.41804,25.67623591,4.55328,1.32804,4.743,20.74,3.09,20.96892224,24.96328,4.34804,25.33911601,4.55328,1.32804,4.743,20.41,3.02,20.63221995
06/06/2019 23:00,24.80704,4.86372,25.2793395,5.56704,1.62372,5.799,19.24,3.24,19.51089952,24.49704,4.83372,24.9693776,5.56704,1.62372,5.799,18.93,3.21,19.20023437
06/06/2019 23:30,23.60488,5.07934,24.14518699,5.65488,1.64934,5.8905,17.95,3.43,18.27477496,23.29488,5.19934,23.86806592,5.65488,1.64934,5.8905,17.64,3.55,17.99366833
07/06/2019 00:00,22.2108,5.9469,22.99315673,5.6808,1.6569,5.9175,16.53,4.29,17.07761693,21.9208,5.8869,22.69751229,5.6808,1.6569,5.9175,16.24,4.23,16.78185032
07/06/2019 00:30,21.63688,5.79284,22.39891898,6.38688,1.86284,6.653,15.25,3.93,15.7482507,21.36688,5.73284,22.12259061,6.38688,1.86284,6.653,14.98,3.87,15.47182278
07/06/2019 01:00,19.10192,4.36056,19.59331088,1.20192,0.35056,1.252,17.9,4.01,18.34366648,18.80192,4.30056,19.2874833,1.20192,0.35056,1.252,17.6,3.95,18.03780752
07/06/2019 01:30,18.92792,4.77606,19.52119117,1.11792,0.32606,1.1645,17.81,4.45,18.35752162,18.62792,4.71606,19.21563492,1.11792,0.32606,1.1645,17.51,4.39,18.05193064
07/06/2019 02:00,18.91984,4.82912,19.52641149,1.29984,0.37912,1.354,17.62,4.45,18.17324682,18.62984,4.76912,19.23058616,1.29984,0.37912,1.354,17.33,4.39,17.87738795
07/06/2019 02:30,18.84072,4.93896,19.47732158,1.95072,0.56896,2.032,16.89,4.37,17.44617437,18.55072,4.85896,19.17651441,1.95072,0.56896,2.032,16.6,4.29,17.1453813
07/06/2019 03:00,18.46712,5.22666,19.19251145,2.93712,0.85666,3.0595,15.53,4.37,16.13312741,18.19712,5.14666,18.91093032,2.93712,0.85666,3.0595,15.26,4.29,15.85155197
07/06/2019 03:30,18.26512,5.45316,19.06178278,3.16512,0.92316,3.297,15.1,4.53,15.76486283,17.99512,5.38316,18.78304436,3.16512,0.92316,3.297,14.83,4.46,15.48613896
07/06/2019 04:00,18.21112,5.35866,18.98315381,2.84112,0.82866,2.9595,15.37,4.53,16.02366375,17.93112,5.34866,18.71184727,2.84112,0.82866,2.9595,15.09,4.52,15.75241251
07/06/2019 04:30,18.1132,5.5001,18.92984718,2.7432,0.8001,2.8575,15.37,4.7,16.07255114,17.8332,5.4301,18.6415935,2.7432,0.8001,2.8575,15.09,4.63,15.78432767
07/06/2019 05:00,17.84464,5.57052,18.69389927,2.98464,0.87052,3.109,14.86,4.7,15.58555742,17.57464,5.50052,18.41531133,2.98464,0.87052,3.109,14.59,4.63,15.30702453
07/06/2019 05:30,18.31088,5.53734,19.12983169,2.87088,0.83734,2.9905,15.44,4.7,16.13950433,18.02088,5.46734,18.831992,2.87088,0.83734,2.9905,15.15,4.63,15.84169814
07/06/2019 06:00,19.4344,5.6467,20.23811069,3.7944,1.1067,3.9525,15.64,4.54,16.28561328,19.1444,5.5767,19.94010116,3.7944,1.1067,3.9525,15.35,4.47,15.98760145
07/06/2019 06:30,20.96024,5.18132,21.59114952,3.81024,1.11132,3.969,17.15,4.07,17.6263269,20.66024,5.12132,21.28552173,3.81024,1.11132,3.969,16.85,4.01,17.32058313
07/06/2019 07:00,23.15208,4.12394,23.51649824,4.16208,1.21394,4.3355,18.99,2.91,19.21166833,22.84208,4.06394,23.20078074,4.16208,1.21394,4.3355,18.68,2.85,18.89616099
07/06/2019 07:30,25.396,3.7155,25.66635456,4.236,1.2355,4.4125,21.16,2.48,21.30483513,25.066,3.6655,25.33259257,4.236,1.2355,4.4125,20.83,2.43,20.97126129
07/06/2019 08:00,26.66744,3.45342,26.89011837,5.01744,1.46342,5.2265,21.65,1.99,21.74126491,26.33744,3.40342,26.55643074,5.01744,1.46342,5.2265,21.32,1.94,21.40808259
07/06/2019 08:30,27.65744,3.47592,27.87500686,5.43744,1.58592,5.664,22.22,1.89,22.30023542,27.31744,3.44592,27.53392258,5.43744,1.58592,5.664,21.88,1.86,21.95891618
07/06/2019 09:00,28.32488,2.79684,28.46262709,4.27488,1.24684,4.453,24.05,1.55,24.09989627,27.96488,2.77684,28.10240833,4.27488,1.24684,4.453,23.69,1.53,23.73935551
07/06/2019 09:30,29.3788,2.5434,29.4886889,4.2288,1.2334,4.405,25.15,1.31,25.18409419,29.0088,2.5334,29.11921347,4.2288,1.2334,4.405,24.78,1.3,24.81407665
07/06/2019 10:00,29.8148,2.5914,29.9272059,4.5648,1.3314,4.755,25.25,1.26,25.28141808,29.4348,2.6314,29.55218633,4.5648,1.3314,4.755,24.87,1.3,24.9039535
07/06/2019 10:30,29.84936,2.61898,29.96403425,3.69936,1.07898,3.8535,26.15,1.54,26.19530683,29.46936,2.59898,29.58374344,3.69936,1.07898,3.8535,25.77,1.52,25.8147884
07/06/2019 11:00,30.12688,2.60034,30.23889328,5.24688,1.53034,5.4655,24.88,1.07,24.90299781,29.76688,2.60034,29.88024285,5.24688,1.53034,5.4655,24.52,1.07,24.54333514
07/06/2019 11:30,30.38448,2.54464,30.4908481,6.08448,1.77464,6.338,24.3,0.77,24.31219653,30.02448,2.53464,30.1312761,6.08448,1.77464,6.338,23.94,0.76,23.95206045
07/06/2019 12:00,30.43672,2.64946,30.55181767,6.78672,1.97946,7.0695,23.65,0.67,23.65948858,30.09672,2.64946,30.21311293,6.78672,1.97946,7.0695,23.31,0.67,23.31962693
07/06/2019 12:30,31.04824,2.28032,31.13186577,7.81824,2.28032,8.144,23.23,0,23.23,30.70824,2.28032,30.79278914,7.81824,2.28032,8.144,22.89,0,22.89
07/06/2019 13:00,30.86272,3.07996,31.0160223,8.26272,2.40996,8.607,22.6,0.67,22.60992923,30.53272,3.07996,30.68767088,8.26272,2.40996,8.607,22.27,0.67,22.2800763
07/06/2019 13:30,31.07976,2.61118,31.18925685,6.44976,1.88118,6.7185,24.63,0.73,24.64081573,30.70976,2.60118,30.81972577,6.44976,1.88118,6.7185,24.26,0.72,24.2706819
07/06/2019 14:00,30.29344,2.43892,30.39145995,4.45344,1.29892,4.639,25.84,1.14,25.86513483,29.91344,2.42892,30.01189006,4.45344,1.29892,4.639,25.46,1.13,25.48506425
07/06/2019 14:30,30.30632,1.86976,30.363943,2.77632,0.80976,2.892,27.53,1.06,27.55039927,29.90632,1.83976,29.96285522,2.77632,0.80976,2.892,27.13,1.03,27.14954512
07/06/2019 15:00,30.21544,2.37742,30.30882611,4.82544,1.40742,5.0265,25.39,0.97,25.40852219,29.84544,2.37742,29.9399802,4.82544,1.40742,5.0265,25.02,0.97,25.0387959
07/06/2019 15:30,29.5644,2.0542,29.63567926,2.8944,0.8442,3.015,26.67,1.21,26.69743433,29.1644,2.0342,29.23525606,2.8944,0.8442,3.015,26.27,1.19,26.29693899
07/06/2019 16:00,29.83072,2.21646,29.91294955,3.45072,1.00646,3.5945,26.38,1.21,26.40773561,29.44072,2.19646,29.52254106,3.45072,1.00646,3.5945,25.99,1.19,26.01722891
07/06/2019 16:30,30.3468,2.5449,30.45332143,4.5768,1.3349,4.7675,25.77,1.21,25.79839142,29.9568,2.5949,30.06897691,4.5768,1.3349,4.7675,25.38,1.26,25.41125735
07/06/2019 17:00,30.17544,3.21492,30.34621706,6.32544,1.84492,6.589,23.85,1.37,23.8893156,29.82544,3.19492,29.99607283,6.32544,1.84492,6.589,23.5,1.35,23.53874466
07/06/2019 17:30,30.24248,2.94614,30.38564361,5.23248,1.52614,5.4505,25.01,1.42,25.05027944,29.88248,2.87614,30.02057282,5.23248,1.52614,5.4505,24.65,1.35,24.68693987
07/06/2019 18:00,29.806,2.8305,29.9400963,4.116,1.2005,4.2875,25.69,1.63,25.74165884,29.426,2.8005,29.55896271,4.116,1.2005,4.2875,25.31,1.6,25.36052247
07/06/2019 18:30,29.2736,3.0998,29.43726239,4.1136,1.1998,4.285,25.16,1.9,25.23163887,28.9036,3.0598,29.06510741,4.1136,1.1998,4.285,24.79,1.86,24.85968021
07/06/2019 19:00,29.16144,2.99042,29.3143684,4.32144,1.26042,4.5015,24.84,1.73,24.90017068,28.79144,2.96042,28.94323935,4.32144,1.26042,4.5015,24.47,1.7,24.52898082
07/06/2019 19:30,28.42352,2.46936,28.53058408,1.88352,0.54936,1.962,26.54,1.92,26.60935926,28.02352,2.40936,28.12690329,1.88352,0.54936,1.962,26.14,1.86,26.2060909
07/06/2019 20:00,27.598,2.6365,27.7236494,1.668,0.4865,1.7375,25.93,2.15,26.01898153,27.208,2.6065,27.33256494,1.668,0.4865,1.7375,25.54,2.12,25.62783643
07/06/2019 20:30,26.72088,2.80734,26.86794718,1.19088,0.34734,1.2405,25.53,2.46,25.64824555,26.34088,2.74734,26.48376552,1.19088,0.34734,1.2405,25.15,2.4,25.2642534
07/06/2019 21:00,25.53184,2.94262,25.70085341,1.07184,0.31262,1.1165,24.46,2.63,24.60098575,25.18184,2.88262,25.3462929,1.07184,0.31262,1.1165,24.11,2.57,24.24658739
07/06/2019 21:30,24.94176,3.05968,25.12872925,0.82176,0.23968,0.856,24.12,2.82,24.28429122,24.58176,3.02968,24.76775899,0.82176,0.23968,0.856,23.76,2.79,23.92324602
07/06/2019 22:00,24.43512,3.51066,24.68602485,0.82512,0.24066,0.8595,23.61,3.27,23.83537287,24.04512,3.61066,24.31470052,0.82512,0.24066,0.8595,23.22,3.37,23.46327556
07/06/2019 22:30,23.16864,3.91752,23.49750715,0.84864,0.24752,0.884,22.32,3.67,22.61971043,22.81864,3.90752,23.15078927,0.84864,0.24752,0.884,21.97,3.66,22.27277486
07/06/2019 23:00,22.3028,4.2104,22.6967477,1.1328,0.3304,1.18,21.17,3.88,21.52262298,21.9528,4.2004,22.3510355,1.1328,0.3304,1.18,20.82,3.87,21.17662154
07/06/2019 23:30,21.16536,4.99948,21.74781056,1.81536,0.52948,1.891,19.35,4.47,19.85959214,20.83536,4.97948,21.42212518,1.81536,0.52948,1.891,19.02,4.45,19.53363509
08/06/2019 00:00,20.25344,4.96892,20.8540643,2.05344,0.59892,2.139,18.2,4.37,18.7172888,19.92344,4.94892,20.52888868,2.05344,0.59892,2.139,17.87,4.35,18.39182971
08/06/2019 00:30,19.32752,4.41636,19.82567187,0.94752,0.27636,0.987,18.38,4.14,18.84048832,18.99752,4.39636,19.49958326,0.94752,0.27636,0.987,18.05,4.12,18.51423506
08/06/2019 01:00,19.04544,4.60992,19.59541138,1.40544,0.40992,1.464,17.64,4.2,18.13310784,18.73544,4.58992,19.28948101,1.40544,0.40992,1.464,17.33,4.18,17.82698236
08/06/2019 01:30,18.79488,4.80934,19.40044498,1.57488,0.45934,1.6405,17.22,4.35,17.76093748,18.48488,4.78934,19.09524983,1.57488,0.45934,1.6405,16.91,4.33,17.45557218
08/06/2019 02:00,18.93584,4.87962,19.55445545,1.81584,0.52962,1.8915,17.12,4.35,17.66400011,18.61584,4.85962,19.23968309,1.81584,0.52962,1.8915,16.8,4.33,17.34903167
08/06/2019 02:30,18.41496,4.71478,19.00894269,2.24496,0.65478,2.3385,16.17,4.06,16.67190751,18.11496,4.69478,18.71343729,2.24496,0.65478,2.3385,15.87,4.04,16.37615645
08/06/2019 03:00,18.026,4.8955,18.67893456,2.316,0.6755,2.4125,15.71,4.22,16.26691427,17.726,4.8855,18.38692977,2.316,0.6755,2.4125,15.41,4.21,15.9747363
08/06/2019 03:30,18.01176,5.21468,18.7514369,2.62176,0.76468,2.731,15.39,4.45,16.02044319,17.71176,5.19468,18.45782064,2.62176,0.76468,2.731,15.09,4.43,15.72682422
08/06/2019 04:00,18.04344,5.37392,18.82670293,3.37344,0.98392,3.514,14.67,4.39,15.31277245,17.76344,5.35392,18.55274265,3.37344,0.98392,3.514,14.39,4.37,15.03891618
08/06/2019 04:30,17.92456,5.22008,18.66920155,2.43456,0.71008,2.536,15.49,4.51,16.13320179,17.62456,5.20008,18.37568903,2.43456,0.71008,2.536,15.19,4.49,15.83970328
08/06/2019 05:00,17.5564,5.4177,18.37331364,2.9064,0.8477,3.0275,14.65,4.57,15.34625036,17.2664,5.3377,18.07262046,2.9064,0.8477,3.0275,14.36,4.49,15.04558739
08/06/2019 05:30,17.80448,5.54714,18.64859969,3.62448,1.05714,3.7755,14.18,4.49,14.87388651,17.54448,5.54714,18.40053099,3.62448,1.05714,3.7755,13.92,4.49,14.62622644
08/06/2019 06:00,18.14184,5.85512,19.06328379,4.37184,1.27512,4.554,13.77,4.58,14.51169528,17.89184,5.82512,18.81621539,4.37184,1.27512,4.554,13.52,4.55,14.26509376
08/06/2019 06:30,19.04184,6.05012,19.97988045,5.45184,1.59012,5.679,13.59,4.46,14.30313602,18.79184,6.03012,19.73564283,5.45184,1.59012,5.679,13.34,4.44,14.0594879
08/06/2019 07:00,19.90952,5.88986,20.76245259,7.19952,2.09986,7.4995,12.71,3.79,13.26303887,19.65952,5.86986,20.51711439,7.19952,2.09986,7.4995,12.46,3.77,13.01785313
08/06/2019 07:30,21.15696,5.96078,21.98062453,7.95696,2.32078,8.2885,13.2,3.64,13.69268418,20.90696,5.94078,21.73462315,7.95696,2.32078,8.2885,12.95,3.62,13.44644563
08/06/2019 08:00,22.05904,5.70972,22.78600773,7.91904,2.30972,8.249,14.14,3.4,14.54302582,21.78904,5.68972,22.51966203,7.91904,2.30972,8.249,13.87,3.38,14.27589927
08/06/2019 08:30,23.4524,4.9757,23.9744167,7.8024,2.2757,8.1275,15.65,2.7,15.88119958,23.1624,4.9257,23.68035672,7.8024,2.2757,8.1275,15.36,2.65,15.5869208
08/06/2019 09:00,24.74096,4.57278,25.1599964,8.10096,2.36278,8.4385,16.64,2.21,16.78611629,24.45096,4.52278,24.86573916,8.10096,2.36278,8.4385,16.35,2.16,16.49206173
08/06/2019 09:30,26.29032,4.46176,26.6662376,9.16032,2.67176,9.542,17.13,1.79,17.22326914,25.99032,4.40176,26.36042915,9.16032,2.67176,9.542,16.83,1.73,16.91868198
08/06/2019 10:00,26.78456,4.42758,27.1480408,9.45456,2.75758,9.8485,17.33,1.67,17.41027857,26.47456,4.38758,26.83567002,9.45456,2.75758,9.8485,17.02,1.63,17.09787414
08/06/2019 10:30,27.3548,4.5339,27.72798825,10.0248,2.9239,10.4425,17.33,1.61,17.40462582,27.0448,4.4739,27.41235102,10.0248,2.9239,10.4425,17.02,1.55,17.090433
08/06/2019 11:00,27.39544,4.71992,27.79906073,11.00544,3.20992,11.464,16.39,1.51,16.45941068,27.10544,4.66992,27.50478196,11.00544,3.20992,11.464,16.1,1.46,16.16606322
08/06/2019 11:30,27.89824,5.11282,28.3628758,12.55824,3.66282,13.0815,15.34,1.45,15.40837759,27.60824,5.04282,28.06501291,12.55824,3.66282,13.0815,15.05,1.38,15.11313667
08/06/2019 12:00,27.61968,4.74824,28.02485515,11.47968,3.34824,11.958,16.14,1.4,16.20060493,27.32968,4.72824,27.7356749,11.47968,3.34824,11.958,15.85,1.38,15.90996229
08/06/2019 12:30,27.67712,4.86416,28.10129933,11.87712,3.46416,12.372,15.8,1.4,15.86190405,27.38712,4.84416,27.81223163,11.87712,3.46416,12.372,15.51,1.38,15.57127162
08/06/2019 13:00,27.5312,5.0766,27.99533606,12.3312,3.5966,12.845,15.2,1.48,15.27188266,27.2512,5.0266,27.71091137,12.3312,3.5966,12.845,14.92,1.43,14.98837216
08/06/2019 13:30,27.5532,5.0451,28.01128102,12.2232,3.5651,12.7325,15.33,1.48,15.40127592,27.2832,4.9951,27.73669098,12.2232,3.5651,12.7325,15.06,1.43,15.12773942
08/06/2019 14:00,26.56112,4.71116,26.97569506,10.46112,3.05116,10.897,16.1,1.66,16.1853514,26.27112,4.66116,26.68141973,10.46112,3.05116,10.897,15.81,1.61,15.89176516
08/06/2019 14:30,26.39504,4.56772,26.78735154,9.69504,2.82772,10.099,16.7,1.74,16.79040202,26.10504,4.50772,26.49136941,9.69504,2.82772,10.099,16.41,1.68,16.49577219
08/06/2019 15:00,25.97992,4.69456,26.40066546,10.12992,2.95456,10.552,15.85,1.74,15.94522185,25.68992,4.63456,26.10461905,10.12992,2.95456,10.552,15.56,1.68,15.6504313
08/06/2019 15:30,26.0272,4.6971,26.44764429,9.9672,2.9071,10.3825,16.06,1.79,16.15944615,25.7472,4.6471,26.16321552,9.9672,2.9071,10.3825,15.78,1.74,15.87564172
08/06/2019 16:00,25.95504,4.61772,26.36261443,9.69504,2.82772,10.099,16.26,1.79,16.35823034,25.67504,4.56772,26.07818523,9.69504,2.82772,10.099,15.98,1.74,16.07445178
08/06/2019 16:30,25.94912,4.44266,26.32667956,7.92912,2.31266,8.2595,18.02,2.13,18.14544847,25.63912,4.39266,26.01268799,7.92912,2.31266,8.2595,17.71,2.08,17.83172734
08/06/2019 17:00,25.73128,3.99954,26.04025904,5.86128,1.70954,6.1055,19.87,2.29,20.00152494,25.41128,3.92954,25.71331242,5.86128,1.70954,6.1055,19.55,2.22,19.6756423
08/06/2019 17:30,26.43032,4.42426,26.79805761,7.90032,2.30426,8.2295,18.53,2.12,18.65087934,26.12032,4.36426,26.48240703,7.90032,2.30426,8.2295,18.22,2.06,18.33608464
08/06/2019 18:00,26.53608,4.50594,26.91592534,7.66608,2.23594,7.9855,18.87,2.27,19.00604641,26.22608,4.44594,26.60025667,7.66608,2.23594,7.9855,18.56,2.21,18.69111286
08/06/2019 18:30,26.0788,4.5184,26.4673336,6.7488,1.9684,7.03,19.33,2.55,19.49747163,25.7588,4.4584,26.14178854,6.7488,1.9684,7.03,19.01,2.49,19.17238118
08/06/2019 19:00,25.74656,4.45108,26.12847996,5.86656,1.71108,6.111,19.88,2.74,20.06793462,25.41656,4.39108,25.79308252,5.86656,1.71108,6.111,19.55,2.68,19.73283811
08/06/2019 19:30,25.01984,4.11662,25.35624093,3.75984,1.09662,3.9165,21.26,3.02,21.47342544,24.66984,4.05662,25.0011434,3.75984,1.09662,3.9165,20.91,2.96,21.11846822
08/06/2019 20:00,24.43904,4.33472,24.82048496,4.91904,1.43472,5.124,19.52,2.9,19.73424435,24.10904,4.28472,24.48682575,4.91904,1.43472,5.124,19.19,2.85,19.40047938
08/06/2019 20:30,23.7404,4.5672,24.17572973,5.0304,1.4672,5.24,18.71,3.1,18.9650758,23.4204,4.5472,23.85774851,5.0304,1.4672,5.24,18.39,3.08,18.64613901
08/06/2019 21:00,23.14536,4.62448,23.60282832,4.57536,1.33448,4.766,18.57,3.29,18.85918874,22.82536,4.59448,23.28317645,4.57536,1.33448,4.766,18.25,3.26,18.53888076
08/06/2019 21:30,22.91752,4.57386,23.36948691,4.12752,1.20386,4.2995,18.79,3.37,19.08981404,22.59752,4.54386,23.04982807,4.12752,1.20386,4.2995,18.47,3.34,18.76956313
08/06/2019 22:00,22.84136,4.17248,23.21933065,2.75136,0.80248,2.866,20.09,3.37,20.37068973,22.51136,4.14248,22.88933091,2.75136,0.80248,2.866,19.76,3.34,20.04028942
08/06/2019 22:30,22.90336,4.29848,23.30323646,3.18336,0.92848,3.316,19.72,3.37,20.00588164,22.57336,4.26848,22.97338685,3.18336,0.92848,3.316,19.39,3.34,19.67556098
08/06/2019 23:00,22.19992,4.31706,22.6157789,4.06992,1.18706,4.2395,18.13,3.13,18.398201,21.87992,4.30706,22.29981312,4.06992,1.18706,4.2395,17.81,3.12,18.08121954
08/06/2019 23:30,21.0696,4.7503,21.59845815,3.4296,1.0003,3.5725,17.64,3.75,18.03419252,20.7296,4.9503,21.31247959,3.4296,1.0003,3.5725,17.3,3.95,17.74521062
09/06/2019 00:00,20.10936,5.41398,20.8254061,3.57936,1.04398,3.7285,16.53,4.37,17.09788876,19.79936,5.38398,20.51833076,3.57936,1.04398,3.7285,16.22,4.34,16.7905926
09/06/2019 00:30,19.4228,5.5054,20.1879813,3.8928,1.1354,4.055,15.53,4.37,16.13312741,19.1228,5.4754,19.89124141,3.8928,1.1354,4.055,15.23,4.34,15.83630323
09/06/2019 01:00,18.93232,5.38276,19.68265342,3.47232,1.01276,3.617,15.46,4.37,16.06575551,18.65232,5.40276,19.41903337,3.47232,1.01276,3.617,15.18,4.39,15.80204101
09/06/2019 01:30,18.9296,5.1828,19.62628778,3.6096,1.0528,3.76,15.32,4.13,15.86692472,18.6396,5.1628,19.34138547,3.6096,1.0528,3.76,15.03,4.11,15.58181633
09/06/2019 02:00,18.87536,5.13198,19.56058368,3.43536,1.00198,3.5785,15.44,4.13,15.9828189,18.57536,5.11198,19.26593726,3.43536,1.00198,3.5785,15.14,4.11,15.6879476
09/06/2019 02:30,18.76048,5.19764,19.46717934,3.66048,1.06764,3.813,15.1,4.13,15.65461274,18.47048,5.17764,19.1824552,3.66048,1.06764,3.813,14.81,4.11,15.36971698
09/06/2019 03:00,18.352,4.901,18.99514951,3.192,0.931,3.325,15.16,3.97,15.6711997,18.072,4.891,18.72215439,3.192,0.931,3.325,14.88,3.96,15.39792194
09/06/2019 03:30,17.91528,5.12654,18.63434114,3.00528,0.87654,3.1305,14.91,4.25,15.50388983,17.63528,5.09654,18.35695565,3.00528,0.87654,3.1305,14.63,4.22,15.22646709
09/06/2019 04:00,17.83384,5.01862,18.52653221,3.42384,0.99862,3.5665,14.41,4.02,14.96023061,17.57384,5.00862,18.27364569,3.42384,0.99862,3.5665,14.15,4.01,14.70722951
09/06/2019 04:30,17.58144,5.02542,18.28556476,3.00144,0.87542,3.1265,14.58,4.15,15.15911937,17.31144,5.00542,18.02054894,3.00144,0.87542,3.1265,14.31,4.13,14.89405922
09/06/2019 05:00,17.1864,5.3127,17.98880558,3.9864,1.1627,4.1525,13.2,4.15,13.83699751,16.9564,5.2927,17.76322533,3.9864,1.1627,4.1525,12.97,4.13,13.61167881
09/06/2019 05:30,17.27872,5.38296,18.09780161,3.91872,1.14296,4.082,13.36,4.24,14.01667578,17.03872,5.36296,17.86279147,3.91872,1.14296,4.082,13.12,4.22,13.78197373
09/06/2019 06:00,17.19624,5.05432,17.9236386,2.34624,0.68432,2.444,14.85,4.37,15.4796447,16.91624,5.03432,17.64946327,2.34624,0.68432,2.444,14.57,4.35,15.20550558
09/06/2019 06:30,16.93032,4.97676,17.64663921,2.08032,0.60676,2.167,14.85,4.37,15.4796447,16.71032,4.95676,17.42998176,2.08032,0.60676,2.167,14.63,4.35,15.26300757
09/06/2019 07:00,17.60272,5.20496,18.35612595,2.86272,0.83496,2.982,14.74,4.37,15.37415038,17.32272,5.18496,18.08204741,2.86272,0.83496,2.982,14.46,4.35,15.10013576
09/06/2019 07:30,18.9192,5.3081,19.6497342,3.7992,1.1081,3.9575,15.12,4.2,15.69249502,18.6392,5.2881,19.37482331,3.7992,1.1081,3.9575,14.84,4.18,15.41745764
09/06/2019 08:00,19.78168,5.48674,20.52849677,4.41168,1.28674,4.5955,15.37,4.2,15.93351499,19.50168,5.46674,20.25341376,4.41168,1.28674,4.5955,15.09,4.18,15.65824064
09/06/2019 08:30,21.28768,5.73974,22.04790092,6.06768,1.76974,6.3205,15.22,3.97,15.72924982,21.00768,5.71974,21.77241476,6.06768,1.76974,6.3205,14.94,3.95,15.45335239
09/06/2019 09:00,22.27256,5.37658,22.91232292,6.26256,1.82658,6.5235,16.01,3.55,16.39885972,21.99256,5.33658,22.63077068,6.26256,1.82658,6.5235,15.73,3.51,16.11685453
09/06/2019 09:30,23.61928,4.78854,24.09980297,7.46928,2.17854,7.7805,16.15,2.61,16.35954156,23.33928,4.74854,23.81744367,7.46928,2.17854,7.7805,15.87,2.57,16.07674718
09/06/2019 10:00,24.39336,4.70848,24.84362687,7.74336,2.25848,8.066,16.65,2.45,16.82928994,24.11336,4.66848,24.56112449,7.74336,2.25848,8.066,16.37,2.41,16.54644977
09/06/2019 10:30,24.61592,4.59256,25.04066942,7.34592,2.14256,7.652,17.27,2.45,17.44291833,24.33592,4.55256,24.75808564,7.34592,2.14256,7.652,16.99,2.41,17.16007576
09/06/2019 11:00,25.262,4.416,25.64507165,7.632,2.226,7.95,17.63,2.19,17.76550027,24.972,4.386,25.3542458,7.632,2.226,7.95,17.34,2.16,17.47401499
09/06/2019 11:30,25.53584,4.51962,25.93272237,9.73584,2.83962,10.1415,15.8,1.68,15.88906542,25.26584,4.48962,25.66163203,9.73584,2.83962,10.1415,15.53,1.65,15.61740696
09/06/2019 12:00,25.67152,4.26586,26.02353744,9.07152,2.64586,9.4495,16.6,1.62,16.67886087,25.39152,4.21586,25.73912903,9.07152,2.64586,9.4495,16.32,1.57,16.39534385
09/06/2019 12:30,26.93248,4.56364,27.31639231,10.33248,3.01364,10.763,16.6,1.55,16.67220741,26.65248,4.52364,27.03364587,10.33248,3.01364,10.763,16.32,1.51,16.38970714
09/06/2019 13:00,26.73872,4.47046,27.10985356,9.73872,2.84046,10.1445,17,1.63,17.07796534,26.44872,4.44046,26.8188828,9.73872,2.84046,10.1445,16.71,1.6,16.78642606
09/06/2019 13:30,25.88024,4.14132,26.20948977,8.61024,2.51132,8.969,17.27,1.63,17.34675186,25.59024,4.11132,25.91839762,8.61024,2.51132,8.969,16.98,1.6,17.05521621
09/06/2019 14:00,25.70944,4.01942,26.02174172,7.84944,2.28942,8.1765,17.86,1.73,17.94359217,25.41944,3.98942,25.73059272,7.84944,2.28942,8.1765,17.57,1.7,17.65205087
09/06/2019 14:30,25.8516,4.0988,26.17451784,8.1216,2.3688,8.46,17.73,1.73,17.8142022,25.5616,4.0688,25.88340256,8.1216,2.3688,8.46,17.44,1.7,17.52265962
09/06/2019 15:00,25.84848,4.28164,26.20069387,8.74848,2.55164,9.113,17.1,1.73,17.18728891,25.54848,4.25164,25.89983152,8.74848,2.55164,9.113,16.8,1.7,16.88579284
09/06/2019 15:30,25.81928,4.24104,26.16527546,8.60928,2.51104,8.968,17.21,1.73,17.2967338,25.52928,4.21104,25.87425352,8.60928,2.51104,8.968,16.92,1.7,17.00518744
09/06/2019 16:00,25.71504,3.98022,26.02124965,7.47504,2.18022,7.7865,18.24,1.8,18.3286006,25.42504,3.94022,25.72854432,7.47504,2.18022,7.7865,17.95,1.76,18.03607773
09/06/2019 16:30,25.7124,3.8807,26.00360256,6.2424,1.8207,6.5025,19.47,2.06,19.57867462,25.4024,3.8607,25.69410302,6.2424,1.8207,6.5025,19.16,2.04,19.2682952
09/06/2019 17:00,26.14784,4.01062,26.45363131,6.44784,1.88062,6.7165,19.7,2.13,19.81481516,25.83784,3.97062,26.14115145,6.44784,1.88062,6.7165,19.39,2.09,19.50231268
09/06/2019 17:30,26.03472,3.92596,26.32906773,5.81472,1.69596,6.057,20.22,2.23,20.34259816,25.72472,3.88596,26.0165698,5.81472,1.69596,6.057,19.91,2.19,20.03008238
09/06/2019 18:00,25.6208,3.8219,25.90429139,4.6008,1.3419,4.7925,21.02,2.48,21.16579316,25.3008,3.7919,25.58337324,4.6008,1.3419,4.7925,20.7,2.45,20.84448368
09/06/2019 18:30,24.84584,3.51712,25.09354296,3.07584,0.89712,3.204,21.77,2.62,21.92709055,24.51584,3.48712,24.76260117,3.07584,0.89712,3.204,21.44,2.59,21.59587229
09/06/2019 19:00,24.6024,3.4482,24.84286958,2.4624,0.7182,2.565,22.14,2.73,22.30767805,24.2824,3.4082,24.52041551,2.4624,0.7182,2.565,21.82,2.69,21.9851882
09/06/2019 19:30,24.92336,3.48848,25.16631412,1.74336,0.50848,1.816,23.18,2.98,23.37076807,24.59336,3.45848,24.83534659,1.74336,0.50848,1.816,22.85,2.95,23.03963975
09/06/2019 20:00,25.15296,3.84378,25.44496102,3.61296,1.05378,3.7635,21.54,2.79,21.71993785,24.82296,3.80378,25.11270765,3.61296,1.05378,3.7635,21.21,2.75,21.38753375
09/06/2019 20:30,24.59952,3.76736,24.88632929,2.69952,0.78736,2.812,21.9,2.98,22.10181893,24.26952,3.72736,24.55407937,2.69952,0.78736,2.812,21.57,2.94,21.76943959
09/06/2019 21:00,23.7828,3.5204,24.04193819,1.1328,0.3304,1.18,22.65,3.19,22.87353493,23.4528,3.4504,23.70525444,1.1328,0.3304,1.18,22.32,3.12,22.53700956
09/06/2019 21:30,23.34744,3.48092,23.60550272,0.99744,0.29092,1.039,22.35,3.19,22.57650549,23.02744,3.41092,23.27868914,0.99744,0.29092,1.039,22.03,3.12,22.2498382
09/06/2019 22:00,23.17792,3.39606,23.42539645,1.11792,0.32606,1.1645,22.06,3.07,22.27259527,22.84792,3.33606,23.09018719,1.11792,0.32606,1.1645,21.73,3.01,21.93747934
09/06/2019 22:30,22.72336,3.63598,23.01241926,1.08336,0.31598,1.1285,21.64,3.32,21.89319529,22.39336,3.60598,22.68183555,1.08336,0.31598,1.1285,21.31,3.29,21.56247203
09/06/2019 23:00,21.63208,3.60644,21.93064738,0.98208,0.28644,1.023,20.65,3.32,20.91518348,21.29208,3.57644,21.59035882,0.98208,0.28644,1.023,20.31,3.29,20.57474666
09/06/2019 23:30,20.52024,4.15632,20.93693496,0.81024,0.23632,0.844,19.71,3.92,20.09603195,20.20024,4.11632,20.61537743,0.81024,0.23632,0.844,19.39,3.88,19.77439
10/06/2019 00:00,19.69304,3.78172,20.05286091,0.86304,0.25172,0.899,18.83,3.53,19.15802182,19.38304,3.75172,19.7427871,0.86304,0.25172,0.899,18.52,3.5,18.84782216
10/06/2019 00:30,18.9292,3.9206,19.3309523,1.3392,0.3906,1.395,17.59,3.53,17.9407079,18.6192,3.8906,19.02134004,1.3392,0.3906,1.395,17.28,3.5,17.63089334
10/06/2019 01:00,19.24688,4.27284,19.71546478,2.54688,0.74284,2.653,16.7,3.53,17.06900407,18.94688,4.24284,19.41612611,2.54688,0.74284,2.653,16.4,3.5,16.76931722
10/06/2019 01:30,19.37208,4.34144,19.85259642,2.78208,0.81144,2.898,16.59,3.53,16.96139735,19.07208,4.31144,19.55333093,2.78208,0.81144,2.898,16.29,3.5,16.66175561
10/06/2019 02:00,19.52064,4.35852,20.00130202,2.84064,0.82852,2.959,16.68,3.53,17.04943694,19.22064,4.32852,19.70200719,2.84064,0.82852,2.959,16.38,3.5,16.74975821
10/06/2019 02:30,18.85808,4.12444,19.30383865,2.03808,0.59444,2.123,16.82,3.53,17.18642778,18.55808,4.09444,19.00438824,2.03808,0.59444,2.123,16.52,3.5,16.88669299
10/06/2019 03:00,18.5784,4.2812,19.06529884,1.9584,0.5712,2.04,16.62,3.71,17.02904871,18.2884,4.2512,18.77600266,1.9584,0.5712,2.04,16.33,3.68,16.73951314
10/06/2019 03:30,18.61152,4.49836,19.14742592,2.29152,0.66836,2.387,16.32,3.83,16.76339166,18.31152,4.46836,18.84881975,2.29152,0.66836,2.387,16.02,3.8,16.46451943
10/06/2019 04:00,19.53296,4.84628,20.12518214,1.87296,0.54628,1.951,17.66,4.3,18.17596215,20.49296,5.25628,21.15632031,1.87296,0.54628,1.951,18.62,4.71,19.20647026
10/06/2019 04:30,18.29,4.77,18.9017724,2.4,0.7,2.5,15.89,4.07,16.40295705,17.84,4.79,18.47186239,2.4,0.7,2.5,15.44,4.09,15.97252954
10/06/2019 05:00,18.03984,4.96412,18.71037986,2.61984,0.76412,2.729,15.42,4.2,15.98175209,17.58984,4.98412,18.28233911,2.61984,0.76412,2.729,14.97,4.22,15.5534337
10/06/2019 05:30,18.6756,5.2083,19.3882548,3.0456,0.8883,3.1725,15.63,4.32,16.21601986,18.2256,5.2283,18.96068607,3.0456,0.8883,3.1725,15.18,4.34,15.78822346
10/06/2019 06:00,19.59264,5.13452,20.25425481,2.79264,0.81452,2.909,16.8,4.32,17.34653856,19.14264,5.15452,19.82447332,2.79264,0.81452,2.909,16.35,4.34,16.9162082
10/06/2019 06:30,21.33128,4.50704,21.80222273,2.80128,0.81704,2.918,18.53,3.69,18.89383497,22.45128,4.84704,22.96853871,2.80128,0.81704,2.918,19.65,4.03,20.05899798
10/06/2019 07:00,23.10944,3.63192,23.39309855,2.74944,0.80192,2.864,20.36,2.83,20.55574129,22.72944,3.54192,23.00375274,2.74944,0.80192,2.864,19.98,2.74,20.16700275
10/06/2019 07:30,25.1964,3.0777,25.38367212,2.6664,0.7777,2.7775,22.53,2.3,22.64709474,24.7964,2.9877,24.97574432,2.6664,0.7777,2.7775,22.13,2.21,22.24007644
10/06/2019 08:00,26.894,2.7345,27.03266036,2.724,0.7945,2.8375,24.17,1.94,24.24773185,26.474,2.6845,26.60975791,2.724,0.7945,2.8375,23.75,1.89,23.82508342
10/06/2019 08:30,26.9432,2.3876,27.04878297,2.3232,0.6776,2.42,24.62,1.71,24.6793132,26.5132,2.3476,26.6169307,2.3232,0.6776,2.42,24.19,1.67,24.2475772
10/06/2019 09:00,27.7744,2.7542,27.91062366,3.8544,1.1242,4.015,23.92,1.63,23.97547288,27.3544,2.7142,27.48872643,3.8544,1.1242,4.015,23.5,1.59,23.55372794
10/06/2019 09:30,29.10504,2.40522,29.20425374,3.99504,1.16522,4.1615,25.11,1.24,25.14059864,28.67504,2.37522,28.77324433,3.99504,1.16522,4.1615,24.68,1.21,24.70964387
10/06/2019 10:00,29.4116,1.9888,29.47876422,2.8416,0.8288,2.96,26.57,1.16,26.59530974,28.9616,1.9588,29.02776554,2.8416,0.8288,2.96,26.12,1.13,26.14443153
10/06/2019 10:30,29.74672,2.39946,29.84333693,3.66672,1.06946,3.8195,26.08,1.33,26.11389094,29.30672,2.37946,29.40315743,3.66672,1.06946,3.8195,25.64,1.31,25.67344348
10/06/2019 11:00,29.81736,2.08798,29.89037668,3.62736,1.05798,3.7785,26.19,1.03,26.21024609,29.37736,2.07798,29.45076029,3.62736,1.05798,3.7785,25.75,1.02,25.77019402
10/06/2019 11:30,30.15072,2.13146,30.22596629,4.29072,1.25146,4.4695,25.86,0.88,25.8749686,29.72072,2.13146,29.79705219,4.29072,1.25146,4.4695,25.43,0.88,25.44522156
10/06/2019 12:00,30.3836,2.2723,30.46845083,4.7736,1.3923,4.9725,25.61,0.88,25.62511463,29.9536,2.2723,30.03966545,4.7736,1.3923,4.9725,25.18,0.88,25.19537259
10/06/2019 12:30,30.57928,2.22104,30.6598334,4.76928,1.39104,4.968,25.81,0.83,25.82334215,30.14928,2.21104,30.23024615,4.76928,1.39104,4.968,25.38,0.82,25.3932432
10/06/2019 13:00,31.02448,2.55214,31.12927525,5.90448,1.72214,6.1505,25.12,0.83,25.13370844,30.59448,2.54214,30.69991339,5.90448,1.72214,6.1505,24.69,0.82,24.7036131
10/06/2019 13:30,31.20656,2.63858,31.31791007,6.64656,1.93858,6.9235,24.56,0.7,24.56997354,30.78656,2.62858,30.89857132,6.64656,1.93858,6.9235,24.14,0.69,24.14985921
10/06/2019 14:00,30.63352,2.75436,30.7570975,7.04352,2.05436,7.337,23.59,0.7,23.60038347,30.23352,2.74436,30.35782014,7.04352,2.05436,7.337,23.19,0.69,23.20026293
10/06/2019 14:30,30.40928,2.52854,30.51422332,6.26928,1.82854,6.5305,24.14,0.7,24.150147,30.00928,2.51854,30.11477926,6.26928,1.82854,6.5305,23.74,0.69,23.75002526
10/06/2019 15:00,30.33432,2.45126,30.43319972,6.00432,1.75126,6.2545,24.33,0.7,24.34006779,29.92432,2.44126,30.02373524,6.00432,1.75126,6.2545,23.92,0.69,23.92994985
10/06/2019 15:30,29.99384,2.03112,30.06253293,4.56384,1.33112,4.754,25.43,0.7,25.43963247,29.56384,2.02112,29.63284599,4.56384,1.33112,4.754,25,0.69,25.00952019
10/06/2019 16:00,36.53624,2.36432,36.61265959,4.98624,1.45432,5.194,31.55,0.91,31.56312088,31.63624,2.14432,31.70882826,4.98624,1.45432,5.194,26.65,0.69,26.65893096
10/06/2019 16:30,30.79896,2.76178,30.92253815,5.62896,1.64178,5.8635,25.17,1.12,25.19490623,31.71896,2.55178,31.82143939,5.62896,1.64178,5.8635,26.09,0.91,26.10586524
10/06/2019 17:00,31.4852,2.4811,31.58280666,5.6952,1.6611,5.9325,25.79,0.82,25.80303277,31.0152,2.4711,31.11348528,5.6952,1.6611,5.9325,25.32,0.81,25.33295285
10/06/2019 17:30,32.05392,2.19406,32.1289229,4.09392,1.19406,4.2645,27.96,1,27.97787697,31.56392,2.19406,31.64008447,4.09392,1.19406,4.2645,27.47,1,27.48819565
10/06/2019 18:00,32.47624,2.61182,32.58109526,5.52624,1.61182,5.7565,26.95,1,26.96854649,31.98624,2.61182,32.09269626,5.52624,1.61182,5.7565,26.46,1,26.4788897
10/06/2019 18:30,32.55,3.1425,32.70134258,6.9,2.0125,7.1875,25.65,1.13,25.67487877,32.09,3.1225,32.24155868,6.9,2.0125,7.1875,25.19,1.11,25.21444427
10/06/2019 19:00,31.89248,2.74864,32.01070606,6.37248,1.85864,6.638,25.52,0.89,25.53551448,31.42248,2.74864,31.54246774,6.37248,1.85864,6.638,25.05,0.89,25.06580539
10/06/2019 19:30,30.74328,2.68304,30.86013559,6.59328,1.92304,6.868,24.15,0.76,24.16195563,30.29328,2.68304,30.41186474,6.59328,1.92304,6.868,23.7,0.76,23.71218252
10/06/2019 20:00,29.7436,3.2073,29.91602437,7.0536,2.0573,7.3475,22.69,1.15,22.7191241,31.8336,2.6473,31.94348582,7.0536,2.0573,7.3475,24.78,0.59,24.78702281
10/06/2019 20:30,28.8484,3.2262,29.0282371,7.1184,2.0762,7.415,21.73,1.15,21.760409,28.4084,3.1962,28.58763518,7.1184,2.0762,7.415,21.29,1.12,21.31943949
10/06/2019 21:00,27.84232,3.31776,28.03929946,7.43232,2.16776,7.742,20.41,1.15,20.44237266,27.40232,3.28776,27.59884974,7.43232,2.16776,7.742,19.97,1.12,20.00138245
10/06/2019 21:30,27.34568,3.50624,27.56954721,7.25568,2.11624,7.558,20.09,1.39,20.1380287,26.89568,3.50624,27.12326163,7.25568,2.11624,7.558,19.64,1.39,19.68912644
10/06/2019 22:00,26.3612,3.8266,26.63748736,7.0512,2.0566,7.345,19.31,1.77,19.3909515,25.9212,3.7866,26.19631556,7.0512,2.0566,7.345,18.87,1.73,18.94913718
10/06/2019 22:30,24.85408,4.49244,25.25682699,7.17408,2.09244,7.473,17.68,2.4,17.84215234,24.42408,4.44244,24.82480528,7.17408,2.09244,7.473,17.25,2.35,17.40933658
10/06/2019 23:00,23.54368,4.59024,23.9869792,7.30368,2.13024,7.608,16.24,2.46,16.42526103,23.11368,4.55024,23.5573107,7.30368,2.13024,7.608,15.81,2.42,15.99413955
10/06/2019 23:30,22.34936,4.95648,22.89236961,7.11936,2.07648,7.416,15.23,2.88,15.4999129,21.93936,4.93648,22.48787122,7.11936,2.07648,7.416,14.82,2.86,15.09344228
11/06/2019 00:00,21.23184,5.07762,21.83055782,6.95184,2.02762,7.2415,14.28,3.05,14.60208547,20.85184,5.02762,21.4493868,6.95184,2.02762,7.2415,13.9,3,14.22005626
11/06/2019 00:30,20.58744,5.26592,21.25023763,7.59744,2.21592,7.914,12.99,3.05,13.34326047,20.22744,5.21592,20.8891156,7.59744,2.21592,7.914,12.63,3,12.98140593
11/06/2019 01:00,20.6684,6.0137,21.52550455,8.6184,2.5137,8.9775,12.05,3.5,12.54800781,20.3084,5.9737,21.16875533,8.6184,2.5137,8.9775,11.69,3.46,12.19129608
11/06/2019 01:30,20.6492,5.9381,21.48605344,8.3592,2.4381,8.7075,12.29,3.5,12.77865799,20.2892,5.8981,21.12910836,8.3592,2.4381,8.7075,11.93,3.46,12.42161423
11/06/2019 02:00,20.58088,5.66234,21.34560179,7.79088,2.27234,8.1155,12.79,3.39,13.23163633,20.22088,5.62234,20.98796548,7.79088,2.27234,8.1155,12.43,3.35,12.87351545
11/06/2019 02:30,20.30032,5.52676,21.03920313,6.88032,2.00676,7.167,13.42,3.52,13.87396122,19.92032,5.49676,20.66478936,6.88032,2.00676,7.167,13.04,3.49,13.49895181
11/06/2019 03:00,20.0096,5.8353,20.84310002,7.6296,2.2253,7.9475,12.38,3.61,12.89560002,19.6396,5.7953,20.47680127,7.6296,2.2253,7.9475,12.01,3.57,12.52936551
11/06/2019 03:30,19.94184,5.60762,20.71526936,7.19184,2.09762,7.4915,12.75,3.51,13.22431851,19.58184,5.56762,20.35796773,7.19184,2.09762,7.4915,12.39,3.47,12.86674007
11/06/2019 04:00,19.91664,5.66402,20.7063679,7.79664,2.27402,8.1215,12.12,3.39,12.58516984,19.56664,5.62402,20.35885561,7.79664,2.27402,8.1215,11.77,3.35,12.23745889
11/06/2019 04:30,19.6716,5.6913,20.47834813,6.6216,1.9313,6.8975,13.05,3.76,13.58087258,19.3016,5.6613,20.11472297,6.6216,1.9313,6.8975,12.68,3.73,13.21723496
11/06/2019 05:00,19.68064,5.85352,20.53268826,8.00064,2.33352,8.334,11.68,3.52,12.19888519,19.34064,5.82352,20.19835985,8.00064,2.33352,8.334,11.34,3.49,11.86489359
11/06/2019 05:30,20.19056,5.60558,20.95426544,8.11056,2.36558,8.4485,12.08,3.24,12.50695806,19.83056,5.56558,20.59676651,8.11056,2.36558,8.4485,11.72,3.2,12.14900819
11/06/2019 06:00,21.05176,5.66468,21.80057794,7.66176,2.23468,7.981,13.39,3.43,13.82233699,20.68176,5.63468,21.43559692,7.66176,2.23468,7.981,13.02,3.4,13.45661176
11/06/2019 06:30,22.86976,4.72118,23.35199056,7.64976,2.23118,7.9685,15.22,2.49,15.4223377,22.43976,4.72118,22.93103507,7.64976,2.23118,7.9685,14.79,2.49,14.99813988
11/06/2019 07:00,24.38688,3.94284,24.70356054,7.58688,2.21284,7.903,16.8,1.73,16.88883951,23.94688,3.95284,24.27092923,7.58688,2.21284,7.903,16.36,1.74,16.45227036
11/06/2019 07:30,27.20328,3.57804,27.43758031,7.43328,2.16804,7.743,19.77,1.41,19.82021695,26.74328,3.62804,26.98825114,7.43328,2.16804,7.743,19.31,1.46,19.36511554
11/06/2019 08:00,28.624,3.222,28.80476801,8.064,2.352,8.4,20.56,0.87,20.57839887,28.164,3.282,28.35458376,8.064,2.352,8.4,20.1,0.93,20.12150342
11/06/2019 08:30,29.42456,2.95758,29.57282554,7.77456,2.26758,8.0985,21.65,0.69,21.66099259,28.95456,2.99758,29.10931175,7.77456,2.26758,8.0985,21.18,0.73,21.19257653
11/06/2019 09:00,29.53752,2.75886,29.66608158,6.88752,2.00886,7.1745,22.65,0.75,22.66241382,29.06752,2.81886,29.20388143,6.88752,2.00886,7.1745,22.18,0.81,22.19478542
11/06/2019 09:30,30.20184,2.68012,30.32052411,6.89184,2.01012,7.179,23.31,0.67,23.31962693,29.73184,2.70012,29.85419498,6.89184,2.01012,7.179,22.84,0.69,22.85042013
11/06/2019 10:00,30.45816,2.75488,30.58249294,7.14816,2.08488,7.446,23.31,0.67,23.31962693,29.98816,2.77488,30.11626968,7.14816,2.08488,7.446,22.84,0.69,22.85042013
11/06/2019 10:30,30.39296,2.62878,30.50643378,6.37296,1.85878,6.6385,24.02,0.77,24.03233863,29.91296,2.65878,30.03088888,6.37296,1.85878,6.6385,23.54,0.8,23.55358996
11/06/2019 11:00,30.71736,1.32298,30.74583681,6.86736,2.00298,7.1535,23.85,-0.68,23.85969195,30.23736,2.00298,30.30362798,6.86736,2.00298,7.1535,23.37,0,23.37
11/06/2019 11:30,31.3872,2.3471,31.47483443,8.0472,2.3471,8.3825,23.34,0,23.34,30.9272,2.3471,31.01613416,8.0472,2.3471,8.3825,22.88,0,22.88
11/06/2019 12:00,31.43272,2.25246,31.51332199,7.72272,2.25246,8.0445,23.71,0,23.71,30.95272,2.25246,31.03456865,7.72272,2.25246,8.0445,23.23,0,23.23
11/06/2019 12:30,31.90504,2.54772,32.00660017,8.73504,2.54772,9.099,23.17,0,23.17,31.44504,2.54772,31.54808105,8.73504,2.54772,9.099,22.71,0,22.71
11/06/2019 13:00,31.84256,2.43908,31.93583784,8.36256,2.43908,8.711,23.48,0,23.48,31.37256,2.43908,31.46723109,8.36256,2.43908,8.711,23.01,0,23.01
11/06/2019 13:30,31.7128,2.2029,31.78921912,7.5528,2.2029,7.8675,24.16,0,24.16,31.2328,2.2029,31.31039068,7.5528,2.2029,7.8675,23.68,0,23.68
11/06/2019 14:00,31.51336,1.96098,31.57431394,6.72336,1.96098,7.0035,24.79,0,24.79,31.02336,1.96098,31.08527478,6.72336,1.96098,7.0035,24.3,0,24.3
11/06/2019 14:30,31.45928,2.43854,31.55364916,6.02928,1.75854,6.2805,25.43,0.68,25.43909,30.95928,2.44854,31.05595541,6.02928,1.75854,6.2805,24.93,0.69,24.93954691
11/06/2019 15:00,31.17896,1.93928,31.2392118,6.64896,1.93928,6.926,24.53,0,24.53,30.68896,2.62928,30.80138599,6.64896,1.93928,6.926,24.04,0.69,24.04990021
11/06/2019 15:30,30.73232,2.62776,30.84445842,6.71232,1.95776,6.992,24.02,0.67,24.02934248,30.25232,2.64776,30.3679683,6.71232,1.95776,6.992,23.54,0.69,23.5501104
11/06/2019 16:00,31.28512,2.60816,31.39364955,6.64512,1.93816,6.922,24.64,0.67,24.64910749,30.79512,2.62816,30.90706458,6.64512,1.93816,6.922,24.15,0.69,24.15985513
11/06/2019 16:30,32.25672,3.12946,32.40817034,7.98672,2.32946,8.3195,24.27,0.8,24.28318142,31.77672,3.17946,31.93538633,7.98672,2.32946,8.3195,23.79,0.85,23.80518011
11/06/2019 17:00,32.76072,3.06646,32.90392001,8.01072,2.33646,8.3445,24.75,0.73,24.76076332,32.27072,3.09646,32.41893635,8.01072,2.33646,8.3445,24.26,0.76,24.27190145
11/06/2019 17:30,32.77208,2.93394,32.90314926,7.28208,2.12394,7.5855,25.49,0.81,25.50286651,32.28208,2.98394,32.41969443,7.28208,2.12394,7.5855,25,0.86,25.01478763
11/06/2019 18:00,32.46832,2.73076,32.58295342,6.20832,1.81076,6.467,26.26,0.92,26.27611082,31.95832,2.81076,32.08168619,6.20832,1.81076,6.467,25.75,1,25.76941016
11/06/2019 18:30,31.65864,3.18002,31.81795113,7.02864,2.05002,7.3215,24.63,1.13,24.65590801,31.15864,3.24002,31.32664323,7.02864,2.05002,7.3215,24.13,1.19,24.15932532
11/06/2019 19:00,31.30432,3.11876,31.45929298,6.06432,1.76876,6.317,25.24,1.35,25.27607762,30.81432,3.13876,30.97376521,6.06432,1.76876,6.317,24.75,1.37,24.78788817
11/06/2019 19:30,30.58808,3.10444,30.74521403,4.91808,1.43444,5.123,25.67,1.67,25.72426481,30.14808,2.74444,30.27273821,4.91808,1.43444,5.123,25.23,1.31,25.26398623
11/06/2019 20:00,29.89048,3.35764,30.07847305,5.58048,1.62764,5.813,24.31,1.73,24.37147923,29.44048,3.28764,29.62347784,5.58048,1.62764,5.813,23.86,1.66,23.91767547
11/06/2019 20:30,28.88288,3.66584,29.11458638,5.40288,1.57584,5.628,23.48,2.09,23.57283394,28.44288,3.56584,28.66553048,5.40288,1.57584,5.628,23.04,1.99,23.12577999
11/06/2019 21:00,27.59408,3.34994,27.79667874,4.11408,1.19994,4.2855,23.48,2.15,23.57822937,27.15408,3.25994,27.34906341,4.11408,1.19994,4.2855,23.04,2.06,23.1319087
11/06/2019 21:30,27.4324,3.6782,27.67789235,4.6224,1.3482,4.815,22.81,2.33,22.92869381,27.0024,3.5682,27.23713746,4.6224,1.3482,4.815,22.38,2.22,22.48983771
11/06/2019 22:00,26.0372,3.5571,26.27905524,3.4872,1.0171,3.6325,22.55,2.54,22.69260012,25.6072,3.4671,25.84084895,3.4872,1.0171,3.6325,22.12,2.45,22.25526679
11/06/2019 22:30,24.71792,3.80356,25.00885119,3.81792,1.11356,3.977,20.9,2.69,21.07240138,24.27792,3.76356,24.56790149,3.81792,1.11356,3.977,20.46,2.65,20.63090158
11/06/2019 23:00,22.96968,4.59324,23.42443282,4.15968,1.21324,4.333,18.81,3.38,19.11126631,22.54968,4.53324,23.00083331,4.15968,1.21324,4.333,18.39,3.32,18.68728177
11/06/2019 23:30,22.0716,4.2013,22.46789817,3.2616,0.9513,3.3975,18.81,3.25,19.08870347,21.6516,4.1413,22.04409554,3.2616,0.9513,3.3975,18.39,3.19,18.66462429
12/06/2019 00:00,21.12344,4.65892,21.6311177,3.73344,1.08892,3.889,17.39,3.57,17.75266177,20.71344,4.59892,21.21783829,3.73344,1.08892,3.889,16.98,3.51,17.33898786
12/06/2019 00:30,20.32704,4.62122,20.84572449,2.74704,0.80122,2.8615,17.58,3.82,17.9902418,19.91704,4.56122,20.43265059,2.74704,0.80122,2.8615,17.17,3.76,17.57687401
12/06/2019 01:00,19.95912,4.54766,20.47065418,2.28912,0.66766,2.3845,17.67,3.88,18.09097289,19.54912,4.51766,20.06433016,2.28912,0.66766,2.3845,17.26,3.85,17.68417654
12/06/2019 01:30,20.14544,4.48242,20.63809201,2.06544,0.60242,2.1515,18.08,3.88,18.49164135,19.72544,4.45242,20.22169694,2.06544,0.60242,2.1515,17.66,3.85,18.07479184
12/06/2019 02:00,20.23248,4.47864,20.72224561,2.05248,0.59864,2.138,18.18,3.88,18.5894271,19.81248,4.44864,20.30578148,2.05248,0.59864,2.138,17.76,3.85,18.17250946
12/06/2019 02:30,20.06544,4.42992,20.54862705,1.88544,0.54992,1.964,18.18,3.88,18.5894271,19.64544,4.39992,20.13212877,1.88544,0.54992,1.964,17.76,3.85,18.17250946
12/06/2019 03:00,19.57016,4.44838,20.0693609,1.64016,0.47838,1.7085,17.93,3.97,18.36425332,19.15016,4.37838,19.64430807,1.64016,0.47838,1.7085,17.51,3.9,17.93906631
12/06/2019 03:30,19.46824,4.39532,19.95823656,1.45824,0.42532,1.519,18.01,3.97,18.4423697,19.04824,4.32532,19.53314722,1.45824,0.42532,1.519,17.59,3.9,18.01716126
12/06/2019 04:00,19.27336,4.39848,19.76889051,1.26336,0.36848,1.316,18.01,4.03,18.45537862,18.85336,4.32848,19.34386007,1.26336,0.36848,1.316,17.59,3.96,18.03024404
12/06/2019 04:30,19.21648,4.34814,19.70226954,1.29648,0.37814,1.3505,17.92,3.97,18.35448991,18.79648,4.27814,19.27719228,1.29648,0.37814,1.3505,17.5,3.9,17.92930562
12/06/2019 05:00,19.17136,4.33498,19.65535794,1.25136,0.36498,1.3035,17.92,3.97,18.35448991,18.75136,4.26498,19.23027707,1.25136,0.36498,1.3035,17.5,3.9,17.92930562
12/06/2019 05:30,19.42096,4.52278,19.94064257,1.14096,0.33278,1.1885,18.28,4.19,18.7540529,18.99096,4.46278,19.50827945,1.14096,0.33278,1.1885,17.85,4.13,18.32155561
12/06/2019 06:00,20.57912,4.33766,21.03129749,1.08912,0.31766,1.1345,19.49,4.02,19.90026382,20.15912,4.26766,20.60589821,1.08912,0.31766,1.1345,19.07,3.95,19.47478883
