Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/06/2019 06:30,22.52216,3.93188,22.86279448,1.17216,0.34188,1.221,21.35,3.59,21.64972517,22.10216,3.88188,22.44046499,1.17216,0.34188,1.221,20.93,3.54,21.22725842
12/06/2019 07:00,24.6568,2.7624,24.81105882,1.2768,0.3724,1.33,23.38,2.39,23.50184035,24.2068,2.7424,24.36164863,1.2768,0.3724,1.33,22.93,2.37,23.05215391
12/06/2019 07:30,27.36528,2.45154,27.47487212,1.44528,0.42154,1.5055,25.92,2.03,25.99937115,26.89528,2.35154,26.9978856,1.44528,0.42154,1.5055,25.45,1.93,25.52307583
12/06/2019 08:00,28.78008,2.03044,28.85161506,2.23008,0.65044,2.323,26.55,1.38,26.58584022,28.31008,1.95044,28.37718883,2.23008,0.65044,2.323,26.08,1.3,26.11238021
12/06/2019 08:30,29.71528,1.61154,29.758947,2.16528,0.63154,2.2555,27.55,0.98,27.56742462,29.21528,1.54154,29.2559213,2.16528,0.63154,2.2555,27.05,0.91,27.06530251
12/06/2019 09:00,29.9556,1.3633,29.98660631,1.7256,0.5033,1.7975,28.23,0.86,28.2430965,29.4656,1.3133,29.49485278,1.7256,0.5033,1.7975,27.74,0.81,27.75182336
12/06/2019 09:30,30.66888,1.30634,30.69668915,2.07888,0.60634,2.1655,28.59,0.7,28.59856815,30.16888,1.27634,30.19586667,2.07888,0.60634,2.1655,28.09,0.67,28.09798925
12/06/2019 10:00,30.90832,1.54826,30.94707344,2.90832,0.84826,3.0295,28,0.7,28.00874863,30.40832,1.51826,30.44619908,2.90832,0.84826,3.0295,27.5,0.67,27.50816061
12/06/2019 10:30,30.71248,2.39864,30.80600431,3.25248,0.94864,3.388,27.46,1.45,27.49825631,30.20248,2.49864,30.30565954,3.25248,0.94864,3.388,26.95,1.55,26.99453648
12/06/2019 11:00,30.65744,1.97842,30.72121048,2.97744,0.86842,3.1015,27.68,1.11,27.7022472,30.16744,1.90842,30.22774393,2.97744,0.86842,3.1015,27.19,1.04,27.2098824
12/06/2019 11:30,30.49528,1.88904,30.55373258,2.46528,0.71904,2.568,28.03,1.17,28.05440785,29.99528,1.75904,30.04681421,2.46528,0.71904,2.568,27.53,1.04,27.54963702
12/06/2019 12:00,30.81712,2.30916,30.90351283,3.59712,1.04916,3.747,27.22,1.26,27.24914678,30.32712,2.23916,30.40967025,3.59712,1.04916,3.747,26.73,1.19,26.75647585
12/06/2019 12:30,31.01176,2.48718,31.11133753,4.00176,1.16718,4.1685,27.01,1.32,27.04223548,30.53176,2.42718,30.62808468,4.00176,1.16718,4.1685,26.53,1.26,26.55990399
12/06/2019 13:00,31.00696,2.23828,31.08764169,3.45696,1.00828,3.601,27.55,1.23,27.57744368,30.51696,2.16828,30.59389295,3.45696,1.00828,3.601,27.06,1.16,27.08485185
12/06/2019 13:30,30.66432,2.00376,30.72971811,2.82432,0.82376,2.942,27.84,1.18,27.86499596,30.17432,1.98376,30.23945918,2.82432,0.82376,2.942,27.35,1.16,27.37458858
12/06/2019 14:00,30.45096,1.91528,30.51113342,2.52096,0.73528,2.626,27.93,1.18,27.95491549,29.95096,1.89528,30.01086622,2.52096,0.73528,2.626,27.43,1.16,27.45451693
12/06/2019 14:30,30.2788,2.0009,30.34484026,3.0888,0.9009,3.2175,27.19,1.1,27.21224173,29.7888,1.9309,29.85131455,3.0888,0.9009,3.2175,26.7,1.03,26.71985966
12/06/2019 15:00,30.27736,2.06048,30.34739044,3.08736,0.90048,3.216,27.19,1.16,27.21473314,29.78736,1.99048,29.85379082,3.08736,0.90048,3.216,26.7,1.09,26.7222398
12/06/2019 15:30,30.15272,1.95496,30.21602873,2.38272,0.69496,2.482,27.77,1.26,27.79857011,29.65272,1.87496,29.71193831,2.38272,0.69496,2.482,27.27,1.18,27.29551795
12/06/2019 16:00,30.17624,2.18682,30.25537377,3.00624,0.87682,3.1315,27.17,1.31,27.20156246,29.68624,2.12682,29.76232868,3.00624,0.87682,3.1315,26.68,1.25,26.70926618
12/06/2019 16:30,30.97952,2.21986,31.05895101,3.11952,0.90986,3.2495,27.86,1.31,27.89078163,30.47952,2.15986,30.55595089,3.11952,0.90986,3.2495,27.36,1.25,27.38853957
12/06/2019 17:00,31.37128,1.99954,31.43493867,2.98128,0.86954,3.1055,28.39,1.13,28.41247965,30.88128,1.89954,30.93964619,2.98128,0.86954,3.1055,27.9,1.03,27.91900607
12/06/2019 17:30,31.5656,1.9133,31.6235327,2.6856,0.7833,2.7975,28.88,1.13,28.90209854,31.0756,1.8133,31.1284592,2.6856,0.7833,2.7975,28.39,1.03,28.40867825
12/06/2019 18:00,31.29496,1.95478,31.35595137,2.48496,0.72478,2.5885,28.81,1.23,28.83624455,30.79496,1.88478,30.85258428,2.48496,0.72478,2.5885,28.31,1.16,28.33375549
12/06/2019 18:30,31.37032,2.26676,31.45210927,2.56032,0.74676,2.667,28.81,1.52,28.85006932,30.87032,2.17676,30.94696982,2.56032,0.74676,2.667,28.31,1.43,28.34609321
12/06/2019 19:00,30.88104,2.09822,30.95223996,2.29104,0.66822,2.3865,28.59,1.43,28.62574017,30.38104,2.09822,30.45340898,2.29104,0.66822,2.3865,28.09,1.43,28.12637552
12/06/2019 19:30,29.68048,1.92264,29.74268713,1.38048,0.40264,1.438,28.3,1.52,28.34079039,29.18048,1.88264,29.24114817,1.38048,0.40264,1.438,27.8,1.48,27.83936781
12/06/2019 20:00,29.2228,2.2229,29.30722307,1.5528,0.4529,1.6175,27.67,1.77,27.72655406,28.7228,2.1629,28.80412082,1.5528,0.4529,1.6175,27.17,1.71,27.22375801
12/06/2019 20:30,28.59552,2.76786,28.72916311,2.25552,0.65786,2.3495,26.34,2.11,26.424377,28.11552,2.71786,28.24657905,2.25552,0.65786,2.3495,25.86,2.06,25.94191974
12/06/2019 21:00,27.8952,2.9536,28.05113074,2.0352,0.5936,2.12,25.86,2.36,25.96746426,27.4152,2.8636,27.56435009,2.0352,0.5936,2.12,25.38,2.27,25.48131276
12/06/2019 21:30,26.93664,2.81152,27.08296917,1.37664,0.40152,1.434,25.56,2.41,25.67336558,26.46664,2.67152,26.60112877,1.37664,0.40152,1.434,25.09,2.27,25.19247904
12/06/2019 22:00,26.29968,2.93324,26.46274863,1.51968,0.44324,1.583,24.78,2.49,24.9047887,25.82968,2.85324,25.98679179,1.51968,0.44324,1.583,24.31,2.41,24.42916699
12/06/2019 22:30,24.92408,3.28494,25.13962201,1.83408,0.53494,1.9105,23.09,2.75,23.25318473,24.48408,3.20494,24.69295069,1.83408,0.53494,1.9105,22.65,2.67,22.80682792
12/06/2019 23:00,23.42256,4.09908,23.77853599,1.88256,0.54908,1.961,21.54,3.55,21.83057718,23.00256,4.00908,23.34931453,1.88256,0.54908,1.961,21.12,3.46,21.401542
12/06/2019 23:30,22.11432,3.69626,22.42109469,1.56432,0.45626,1.6295,20.55,3.24,20.8038482,21.69432,3.57626,21.9871134,1.56432,0.45626,1.6295,20.13,3.12,20.37035346
13/06/2019 00:00,21.31296,3.67378,21.62727268,1.69296,0.49378,1.7635,19.62,3.18,19.87603582,20.90296,3.54378,21.20122906,1.69296,0.49378,1.7635,19.21,3.05,19.45061953
13/06/2019 00:30,20.496,3.873,20.85871868,1.896,0.553,1.975,18.6,3.32,18.89397788,20.076,3.743,20.42194469,1.896,0.553,1.975,18.18,3.19,18.45774905
13/06/2019 01:00,19.98944,4.20942,20.42784688,1.84944,0.53942,1.9265,18.14,3.67,18.5075255,19.57944,4.07942,19.99990346,1.84944,0.53942,1.9265,17.73,3.54,18.07994746
13/06/2019 01:30,20.05232,4.21026,20.48955409,1.85232,0.54026,1.9295,18.2,3.67,18.56633782,19.65232,4.14026,20.08371067,1.85232,0.54026,1.9295,17.8,3.6,18.16039647
13/06/2019 02:00,20.00072,4.21396,20.43982043,2.07072,0.60396,2.157,17.93,3.61,18.2898059,19.59072,4.11396,20.01801631,2.07072,0.60396,2.157,17.52,3.51,17.86814204
13/06/2019 02:30,19.74488,4.31434,20.21073516,2.41488,0.70434,2.5155,17.33,3.61,17.70200554,19.34488,4.21434,19.79861217,2.41488,0.70434,2.5155,16.93,3.51,17.29002603
13/06/2019 03:00,19.4552,4.5011,19.96909383,3.0552,0.8911,3.1825,16.4,3.61,16.7926204,19.0752,4.4011,19.57633613,3.0552,0.8911,3.1825,16.02,3.51,16.40001524
13/06/2019 03:30,19.28368,4.51524,19.80524442,3.10368,0.90524,3.233,16.18,3.61,16.57783158,18.90368,4.41524,19.41245636,3.10368,0.90524,3.233,15.8,3.51,16.18518149
13/06/2019 04:00,19.25408,4.66994,19.81231779,3.63408,1.05994,3.7855,15.62,3.61,16.03173415,18.86408,4.56994,19.40973637,3.63408,1.05994,3.7855,15.23,3.51,15.62923543
13/06/2019 04:30,19.17664,4.53652,19.7059264,3.17664,0.92652,3.309,16,3.61,16.40219802,18.78664,4.43652,19.30338189,3.17664,0.92652,3.309,15.61,3.51,15.99975625
13/06/2019 05:00,19.35712,4.69666,19.91875272,3.89712,1.13666,4.0595,15.46,3.56,15.8645895,18.97712,4.58666,19.52353793,3.89712,1.13666,4.0595,15.08,3.45,15.46961215
13/06/2019 05:30,19.89064,4.94852,20.49696099,4.76064,1.38852,4.959,15.13,3.56,15.54318178,19.52064,4.83852,20.11135654,4.76064,1.38852,4.959,14.76,3.45,15.15783956
13/06/2019 06:00,20.42536,5.18948,21.07429794,4.93536,1.43948,5.141,15.49,3.75,15.93745902,20.04536,5.07948,20.67891619,4.93536,1.43948,5.141,15.11,3.64,15.54225531
13/06/2019 06:30,22.70824,4.81532,23.21317451,5.53824,1.61532,5.769,17.17,3.2,17.46564914,22.31824,4.70532,22.80885514,5.53824,1.61532,5.769,16.78,3.09,17.06213644
13/06/2019 07:00,24.73464,4.41302,25.12522958,5.56464,1.62302,5.7965,19.17,2.79,19.37196428,24.31464,4.28302,24.68898497,5.56464,1.62302,5.7965,18.75,2.66,18.93774274
13/06/2019 07:30,27.01536,3.66198,27.2624242,5.11536,1.49198,5.3285,21.9,2.17,22.00724653,26.59536,3.55198,26.8315064,5.11536,1.49198,5.3285,21.48,2.06,21.57855417
13/06/2019 08:00,28.3384,3.2187,28.52060561,4.8984,1.4287,5.1025,23.44,1.79,23.50824749,27.8984,3.1287,28.07328777,4.8984,1.4287,5.1025,23,1.7,23.06274051
13/06/2019 08:30,29.3708,3.1719,29.54157819,5.5608,1.6219,5.7925,23.81,1.55,23.86039815,28.9308,3.0919,29.09555008,5.5608,1.6219,5.7925,23.37,1.47,23.41618671
13/06/2019 09:00,29.63248,3.14614,29.79902797,5.47248,1.59614,5.7005,24.16,1.55,24.20966956,29.19248,3.06614,29.35305952,5.47248,1.59614,5.7005,23.72,1.47,23.76550652
13/06/2019 09:30,30.74112,2.76116,30.86487427,5.66112,1.65116,5.897,25.08,1.11,25.10455138,30.28112,2.69116,30.40046991,5.66112,1.65116,5.897,24.62,1.04,24.64195609
13/06/2019 10:00,31.17792,2.71606,31.29600098,5.67792,1.65606,5.9145,25.5,1.06,25.52202186,30.71792,2.63606,30.83081934,5.67792,1.65606,5.9145,25.04,0.98,25.05916998
13/06/2019 10:30,31.36816,2.73488,31.48715659,5.46816,1.59488,5.696,25.9,1.14,25.92507666,30.90816,2.65488,31.02197193,5.46816,1.59488,5.696,25.44,1.06,25.46207376
13/06/2019 11:00,31.51264,2.46702,31.6090599,5.61264,1.63702,5.8465,25.9,0.83,25.91329582,31.05264,2.39702,31.14501815,5.61264,1.63702,5.8465,25.44,0.76,25.45134967
13/06/2019 11:30,32.23056,2.70808,32.34412922,6.85056,1.99808,7.136,25.38,0.71,25.38992911,31.78056,2.69808,31.89488407,6.85056,1.99808,7.136,24.93,0.7,24.93982558
13/06/2019 12:00,32.29768,2.98724,32.435532,7.80768,2.27724,8.133,24.49,0.71,24.50028979,31.85768,2.97724,31.99649564,7.80768,2.27724,8.133,24.05,0.7,24.06018495
13/06/2019 12:30,32.07976,3.27368,32.24636386,8.78976,2.56368,9.156,23.29,0.71,23.30081973,31.64976,3.26368,31.81758814,8.78976,2.56368,9.156,22.86,0.7,22.8707149
13/06/2019 13:00,31.92688,3.32534,32.09958804,8.96688,2.61534,9.3405,22.96,0.71,22.97097516,31.49688,3.31534,31.67088456,8.96688,2.61534,9.3405,22.53,0.7,22.54087177
13/06/2019 13:30,31.85384,3.23112,32.01729625,8.64384,2.52112,9.004,23.21,0.71,23.220857,31.42384,3.22112,31.58850003,8.64384,2.52112,9.004,22.78,0.7,22.79075251
13/06/2019 14:00,31.55472,3.29846,31.72664799,8.87472,2.58846,9.2445,22.68,0.71,22.69111059,31.12472,3.28846,31.29795783,8.87472,2.58846,9.2445,22.25,0.7,22.26100851
13/06/2019 14:30,31.35328,3.05304,31.50157488,8.03328,2.34304,8.368,23.32,0.71,23.33080582,30.91328,3.04304,31.06269423,8.03328,2.34304,8.368,22.88,0.7,22.89070554
13/06/2019 15:00,31.2684,3.1187,31.42354417,8.2584,2.4087,8.6025,23.01,0.71,23.02095133,30.8284,3.1087,30.98474241,8.2584,2.4087,8.6025,22.57,0.7,22.58085251
13/06/2019 15:30,30.87936,3.01398,31.0261011,7.41936,2.16398,7.7285,23.46,0.85,23.4753935,30.43936,2.97398,30.58429653,7.41936,2.16398,7.7285,23.02,0.81,23.03424624
13/06/2019 16:00,31.40704,3.39622,31.59013251,9.10704,2.65622,9.4865,22.3,0.74,22.31227465,30.97704,3.36622,31.15940379,9.10704,2.65622,9.4865,21.87,0.71,21.88152188
13/06/2019 16:30,31.768,3.7315,31.98640205,9.468,2.7615,9.8625,22.3,0.97,22.32108644,31.338,3.6915,31.55467345,9.468,2.7615,9.8625,21.87,0.93,21.88976473
13/06/2019 17:00,31.85504,3.31522,32.0270863,8.55504,2.49522,8.9115,23.3,0.82,23.31442472,31.42504,3.27522,31.59525605,8.55504,2.49522,8.9115,22.87,0.78,22.8832974
13/06/2019 17:30,31.98952,3.04236,32.133866,7.61952,2.22236,7.937,24.37,0.82,24.38379175,31.53952,3.00236,31.68210043,7.61952,2.22236,7.937,23.92,0.78,23.93271401
13/06/2019 18:00,31.51072,3.40646,31.6943125,7.77072,2.26646,8.0945,23.74,1.14,23.76735576,31.07072,3.33646,31.2493457,7.77072,2.26646,8.0945,23.3,1.07,23.32455573
13/06/2019 18:30,30.47248,3.24364,30.6446282,5.53248,1.61364,5.763,24.94,1.63,24.99320908,30.01248,3.17364,30.17981025,5.53248,1.61364,5.763,24.48,1.56,24.52965552
13/06/2019 19:00,30.29384,3.08612,30.45063018,5.16384,1.50612,5.379,25.13,1.58,25.17962073,29.83384,3.00612,29.98490898,5.16384,1.50612,5.379,24.67,1.5,24.71555988
13/06/2019 19:30,30.1296,2.1128,30.20358787,2.4096,0.7028,2.51,27.72,1.41,27.75583722,29.6496,2.0428,29.71988917,2.4096,0.7028,2.51,27.24,1.34,27.27293897
13/06/2019 20:00,29.8088,1.8334,29.86512871,1.1088,0.3234,1.155,28.7,1.51,28.73969554,29.3088,1.7634,29.36180064,1.1088,0.3234,1.155,28.2,1.44,28.23674202
13/06/2019 20:30,28.92056,1.89058,28.98228913,1.03056,0.30058,1.0735,27.89,1.59,27.93528593,28.43056,1.82058,28.48879172,1.03056,0.30058,1.0735,27.4,1.52,27.4421282
13/06/2019 21:00,27.4696,2.3503,27.56996254,1.0296,0.3003,1.0725,26.44,2.05,26.51935331,26.9996,2.2603,27.09404651,1.0296,0.3003,1.0725,25.97,1.96,26.04385724
13/06/2019 21:30,26.92744,2.41842,27.03582402,1.05744,0.30842,1.1015,25.87,2.11,25.95590492,26.46744,2.34842,26.5714218,1.05744,0.30842,1.1015,25.41,2.04,25.49175749
13/06/2019 22:00,26.27944,2.47442,26.39567618,1.24944,0.36442,1.3015,25.03,2.11,25.11877784,25.81944,2.40442,25.93115342,1.24944,0.36442,1.3015,24.57,2.04,24.65454319
13/06/2019 22:30,24.41184,3.52512,24.66504416,1.01184,0.29512,1.054,23.4,3.23,23.62187334,23.94184,3.49512,24.19561048,1.01184,0.29512,1.054,22.93,3.2,23.15221156
13/06/2019 23:00,23.21752,3.82136,23.52989646,1.06752,0.31136,1.112,22.15,3.51,22.42638179,22.76752,3.74136,23.07287892,1.06752,0.31136,1.112,21.7,3.43,21.96940828
13/06/2019 23:30,21.99936,3.75648,22.31777279,1.11936,0.32648,1.166,20.88,3.43,21.15985113,21.55936,3.69648,21.87395639,1.11936,0.32648,1.166,20.44,3.37,20.71594796
14/06/2019 00:00,20.9368,4.0024,21.31592832,1.2768,0.3724,1.33,19.66,3.63,19.99231102,20.5068,3.9324,20.8804362,1.2768,0.3724,1.33,19.23,3.56,19.55675075
14/06/2019 00:30,20.14416,3.94038,20.52592937,1.06416,0.31038,1.1085,19.08,3.63,19.42223726,19.70416,3.87038,20.08068133,1.06416,0.31038,1.1085,18.64,3.56,18.97691229
14/06/2019 01:00,19.8872,4.0421,20.29382409,1.2072,0.3521,1.2575,18.68,3.69,19.04096899,19.4472,3.9921,19.85271896,1.2072,0.3521,1.2575,18.24,3.64,18.59965591
14/06/2019 01:30,19.97616,4.26638,20.42667292,1.97616,0.57638,2.0585,18,3.69,18.37433264,19.54616,4.21638,19.99575533,1.97616,0.57638,2.0585,17.57,3.64,17.94309059
14/06/2019 02:00,20.30816,4.38738,20.77668082,2.76816,0.80738,2.8835,17.54,3.58,17.90162004,19.88816,4.32738,20.35350402,2.76816,0.80738,2.8835,17.12,3.52,17.47812347
14/06/2019 02:30,20.22872,4.58296,20.74137496,3.43872,1.00296,3.582,16.79,3.58,17.16742555,19.80872,4.52296,20.31852739,3.43872,1.00296,3.582,16.37,3.52,16.74417212
14/06/2019 03:00,19.47872,4.79796,20.06093101,2.83872,0.82796,2.957,16.64,3.97,17.10703072,19.06872,4.76796,19.65577587,2.83872,0.82796,2.957,16.23,3.94,16.70139216
14/06/2019 03:30,19.2116,5.0563,19.86584366,2.9016,0.8463,3.0225,16.31,4.21,16.84458964,18.7916,5.0163,19.4496143,2.9016,0.8463,3.0225,15.89,4.17,16.42805527
14/06/2019 04:00,19.29352,5.34686,20.02070992,3.62352,1.05686,3.7745,15.67,4.29,16.24663042,18.88352,5.28686,19.609646,3.62352,1.05686,3.7745,15.26,4.23,15.83541916
14/06/2019 04:30,19.26024,5.29632,19.97518086,3.45024,1.00632,3.594,15.81,4.29,16.38170321,18.86024,5.30632,19.59249052,3.45024,1.00632,3.594,15.41,4.3,15.99869057
14/06/2019 05:00,19.07352,5.40936,19.82574944,3.32352,0.96936,3.462,15.75,4.44,16.36386568,18.65352,5.35936,19.40815674,3.32352,0.96936,3.462,15.33,4.39,15.94619077
14/06/2019 05:30,19.75736,5.22048,20.43542722,3.32736,0.97048,3.466,16.43,4.25,16.97078077,19.33736,5.20048,20.02444716,3.32736,0.97048,3.466,16.01,4.23,16.55937801
14/06/2019 06:00,20.39272,5.11996,21.02562768,2.98272,0.86996,3.107,17.41,4.25,17.92123322,19.98272,5.09996,20.62325606,2.98272,0.86996,3.107,17,4.23,17.51835894
14/06/2019 06:30,22.07104,3.88322,22.41004695,3.13104,0.91322,3.2615,18.94,2.97,19.17145013,21.62104,3.85322,21.96170929,3.13104,0.91322,3.2615,18.49,2.94,18.72227817
14/06/2019 07:00,23.52088,3.42234,23.76855501,3.47088,1.01234,3.6155,20.05,2.41,20.19432098,23.07088,3.41234,23.32186888,3.47088,1.01234,3.6155,19.6,2.4,19.74639208
14/06/2019 07:30,25.74048,3.41264,25.96571629,3.78048,1.10264,3.938,21.96,2.31,22.08116165,25.28048,3.40264,25.50844229,3.78048,1.10264,3.938,21.5,2.3,21.62267329
14/06/2019 08:00,27.1472,3.4871,27.37024542,5.4072,1.5771,5.6325,21.74,1.91,21.82374166,26.6772,3.4571,26.90027026,5.4072,1.5771,5.6325,21.27,1.88,21.35292252
14/06/2019 08:30,28.7172,3.8471,28.9737425,7.0872,2.0671,7.3825,21.63,1.78,21.70311729,28.2572,3.8471,28.51788089,7.0872,2.0671,7.3825,21.17,1.78,21.24470052
14/06/2019 09:00,29.072,3.661,29.30160584,7.032,2.051,7.325,22.04,1.61,22.09872621,28.602,3.701,28.84045431,7.032,2.051,7.325,21.57,1.65,21.63301643
14/06/2019 09:30,29.77832,3.78326,30.01768476,8.30832,2.42326,8.6545,21.47,1.36,21.51303093,29.31832,3.81326,29.56526407,8.30832,2.42326,8.6545,21.01,1.39,21.05593028
14/06/2019 10:00,30.17976,2.87118,30.31602857,6.20976,1.81118,6.4685,23.97,1.06,23.99342618,29.68976,2.93118,29.83410238,6.20976,1.81118,6.4685,23.48,1.12,23.50669692
14/06/2019 10:30,30.6792,3.5981,30.88947452,9.0792,2.6481,9.4575,21.6,0.95,21.62088111,30.2192,3.6381,30.43740824,9.0792,2.6481,9.4575,21.14,0.99,21.16316848
14/06/2019 11:00,30.94632,3.35476,31.12762658,8.65632,2.52476,9.017,22.29,0.83,22.30544777,30.48632,3.43476,30.67919952,8.65632,2.52476,9.017,21.83,0.91,21.84895879
14/06/2019 11:30,31.04776,3.55018,31.25007486,9.73776,2.84018,10.1435,21.31,0.71,21.3218245,30.59776,3.58018,30.80650266,9.73776,2.84018,10.1435,20.86,0.74,20.87312147
14/06/2019 12:00,30.97704,4.16122,31.2552837,11.62704,3.39122,12.1115,19.35,0.77,19.36531435,30.53704,4.20122,30.82468267,11.62704,3.39122,12.1115,18.91,0.81,18.92734001
14/06/2019 12:30,30.02384,3.40362,30.21614796,8.34384,2.43362,8.6915,21.68,0.97,21.70168887,29.56384,3.45362,29.76488076,8.34384,2.43362,8.6915,21.22,1.02,21.24450046
14/06/2019 13:00,30.874,4.2495,31.16507863,11.964,3.4895,12.4625,18.91,0.76,18.92526618,30.434,4.2695,30.73201891,11.964,3.4895,12.4625,18.47,0.78,18.48646261
14/06/2019 13:30,30.26264,3.81452,30.50209735,10.47264,3.05452,10.909,19.79,0.76,19.80458785,29.82264,3.83452,30.06814594,10.47264,3.05452,10.909,19.35,0.78,19.36571455
14/06/2019 14:00,29.97104,4.07822,30.24723321,10.93104,3.18822,11.3865,19.04,0.89,19.0607896,29.53104,4.10822,29.81542881,10.93104,3.18822,11.3865,18.6,0.92,18.62273879
14/06/2019 14:30,29.74288,3.87334,29.9940273,10.98288,3.20334,11.4405,18.76,0.67,18.77196047,29.31288,3.87334,29.56767993,10.98288,3.20334,11.4405,18.33,0.67,18.34224087
14/06/2019 15:00,29.86664,4.22152,30.16351133,12.17664,3.55152,12.684,17.69,0.67,17.70268341,29.43664,4.22152,29.73780432,12.17664,3.55152,12.684,17.26,0.67,17.27299916
14/06/2019 15:30,29.93912,4.55766,30.28404152,13.32912,3.88766,13.8845,16.61,0.67,16.62350745,29.52912,4.55766,29.87877495,13.32912,3.88766,13.8845,16.2,0.67,16.21384902
14/06/2019 16:00,30.16776,3.40018,30.35877085,11.65776,3.40018,12.1435,18.51,0,18.51,29.73776,4.07018,30.0150085,11.65776,3.40018,12.1435,18.08,0.67,18.09241001
14/06/2019 16:30,30.1692,2.8256,30.30123172,12.0192,3.5056,12.52,18.15,-0.68,18.16273383,29.7392,2.8256,29.87313228,12.0192,3.5056,12.52,17.72,-0.68,17.7330426
14/06/2019 17:00,30.46192,4.43306,30.782797,12.90192,3.76306,13.4395,17.56,0.67,17.57277724,30.03192,4.43306,30.35734244,12.90192,3.76306,13.4395,17.13,0.67,17.14309774
14/06/2019 17:30,29.46104,3.92822,29.721773,10.93104,3.18822,11.3865,18.53,0.74,18.54477015,29.02104,3.85822,29.27638339,10.93104,3.18822,11.3865,18.09,0.67,18.10240316
14/06/2019 18:00,29.34584,3.70712,29.57906462,9.79584,2.85712,10.204,19.55,0.85,19.56846954,28.90584,3.71712,29.14385985,9.79584,2.85712,10.204,19.11,0.86,19.12934134
14/06/2019 18:30,29.02384,3.77112,29.26780884,9.36384,2.73112,9.754,19.66,1.04,19.68748841,28.57384,3.78112,28.82292839,9.36384,2.73112,9.754,19.21,1.05,19.23867459
14/06/2019 19:00,28.79256,3.70908,29.03048029,8.84256,2.57908,9.211,19.95,1.13,19.98197688,28.34256,3.73908,28.58813437,8.84256,2.57908,9.211,19.5,1.16,19.53447209
14/06/2019 19:30,27.54224,3.25232,27.73360001,6.28224,1.83232,6.544,21.26,1.42,21.30736962,27.07224,3.28232,27.27049327,6.28224,1.83232,6.544,20.79,1.45,20.84050383
14/06/2019 20:00,26.694,3.337,26.90176955,6.024,1.757,6.275,20.67,1.58,20.73029908,26.234,3.337,26.44538381,6.024,1.757,6.275,20.21,1.58,20.27166742
14/06/2019 20:30,25.85864,3.60252,26.10837821,4.56864,1.33252,4.759,21.29,2.27,21.41067491,25.39864,3.59252,25.65145442,4.56864,1.33252,4.759,20.83,2.26,20.95224332
14/06/2019 21:00,24.94224,3.50732,25.18762851,4.00224,1.16732,4.169,20.94,2.34,21.07033934,24.49224,3.49732,24.74067637,4.00224,1.16732,4.169,20.49,2.33,20.6220513
14/06/2019 21:30,24.3684,3.3562,24.59843485,2.7984,0.8162,2.915,21.57,2.54,21.71903543,23.9084,3.3462,24.14143005,2.7984,0.8162,2.915,21.11,2.53,21.26106771
14/06/2019 22:00,24.57248,3.63114,24.83932268,3.43248,1.00114,3.5755,21.14,2.63,21.30296928,24.11248,3.60114,24.37990773,3.43248,1.00114,3.5755,20.68,2.6,20.84280211
14/06/2019 22:30,24.54328,3.76054,24.82970508,3.53328,1.03054,3.6805,21.01,2.73,21.18662314,24.08328,3.73054,24.3705007,3.53328,1.03054,3.6805,20.55,2.7,20.72661333
14/06/2019 23:00,23.78792,3.76106,24.08341152,3.15792,0.92106,3.2895,20.63,2.84,20.82456482,23.32792,3.74106,23.62598953,3.15792,0.92106,3.2895,20.17,2.82,20.3661803
14/06/2019 23:30,22.63256,4.60908,23.09710784,4.04256,1.17908,4.211,18.59,3.43,18.90378269,22.17256,4.64908,22.65472052,4.04256,1.17908,4.211,18.13,3.47,18.45908448
15/06/2019 00:00,21.59896,4.99428,22.1688499,4.12896,1.20428,4.301,17.47,3.79,17.87638107,21.14896,4.99428,21.73065443,4.12896,1.20428,4.301,17.02,3.79,17.43687185
15/06/2019 00:30,20.47432,5.04126,21.08582656,4.08432,1.19126,4.2545,16.39,3.85,16.83611,20.03432,5.04126,20.65885477,4.08432,1.19126,4.2545,15.95,3.85,16.40807728
15/06/2019 01:00,20.26056,5.06058,20.88300173,4.15056,1.21058,4.3235,16.11,3.85,16.56365298,19.82056,5.06058,20.45639432,4.15056,1.21058,4.3235,15.67,3.85,16.13602801
15/06/2019 01:30,20.12,4.97,20.7247509,3.84,1.12,4,16.28,3.85,16.72904361,19.67,4.97,20.28816897,3.84,1.12,4,15.83,3.85,16.29145175
15/06/2019 02:00,20.2236,4.8098,20.78769283,3.8736,1.1298,4.035,16.35,3.68,16.75902443,19.7836,4.8198,20.36225186,3.8736,1.1298,4.035,15.91,3.69,16.33230541
15/06/2019 02:30,19.63752,4.63886,20.17798835,3.28752,0.95886,3.4245,16.35,3.68,16.75902443,19.24752,4.64886,19.80098294,3.28752,0.95886,3.4245,15.96,3.69,16.38101645
15/06/2019 03:00,19.44144,5.27042,20.14316053,3.84144,1.12042,4.0015,15.6,4.15,16.14256795,19.00144,5.27042,19.71882474,3.84144,1.12042,4.0015,15.16,4.15,15.71776384
15/06/2019 03:30,19.13272,5.41496,19.88423412,4.06272,1.18496,4.232,15.07,4.23,15.65240557,18.70272,5.40496,19.46805917,4.06272,1.18496,4.232,14.64,4.22,15.23607561
15/06/2019 04:00,18.91528,5.35904,19.65978452,3.66528,1.06904,3.818,15.25,4.29,15.84192539,18.48528,5.34904,19.24364325,3.66528,1.06904,3.818,14.82,4.28,15.42565396
15/06/2019 04:30,18.6108,5.4919,19.40419651,3.8808,1.1319,4.0425,14.73,4.36,15.36172191,18.1908,5.4819,18.99885345,3.8808,1.1319,4.0425,14.31,4.35,14.95655709
15/06/2019 05:00,18.1412,5.6291,18.99447036,4.3512,1.2691,4.5325,13.79,4.36,14.46283859,17.7512,5.6191,18.6193283,4.3512,1.2691,4.5325,13.4,4.35,14.08838174
15/06/2019 05:30,18.21944,5.65942,19.07818201,4.00944,1.16942,4.1765,14.21,4.49,14.90248972,17.81944,5.64942,18.69353868,4.00944,1.16942,4.1765,13.81,4.48,14.51848821
15/06/2019 06:00,18.75536,5.57948,19.56768064,3.73536,1.08948,3.891,15.02,4.49,15.6767503,18.33536,5.50948,19.14522907,3.73536,1.08948,3.891,14.6,4.42,15.25438953
15/06/2019 06:30,19.41944,5.43692,20.16617834,4.06944,1.18692,4.239,15.35,4.25,15.92749196,18.97944,5.42692,19.74007607,4.06944,1.18692,4.239,14.91,4.24,15.50115157
15/06/2019 07:00,20.1728,5.2304,20.83984031,4.2528,1.2404,4.43,15.92,3.99,16.41238861,19.7428,5.2104,20.41877616,4.2528,1.2404,4.43,15.49,3.97,15.99065352
15/06/2019 07:30,21.7184,4.6912,22.21927668,5.3184,1.5512,5.54,16.4,3.14,16.69789208,21.2984,4.6512,21.80035559,5.3184,1.5512,5.54,15.98,3.1,16.27791141
15/06/2019 08:00,22.9784,4.2662,23.3710789,6.3984,1.8662,6.665,16.58,2.4,16.75280275,22.5684,4.1862,22.95336466,6.3984,1.8662,6.665,16.17,2.32,16.33558386
15/06/2019 08:30,24.61568,4.93624,25.10573973,8.69568,2.53624,9.058,15.92,2.4,16.0998882,24.20568,4.85624,24.68801351,8.69568,2.53624,9.058,15.51,2.32,15.682554
15/06/2019 09:00,25.48432,4.94376,25.95941696,9.30432,2.71376,9.692,16.18,2.23,16.33295136,25.08432,4.87376,25.55340773,9.30432,2.71376,9.692,15.78,2.16,15.92714664
15/06/2019 09:30,26.39544,4.83492,26.83459901,10.64544,3.10492,11.089,15.75,1.73,15.84472783,25.99544,4.79492,26.43395844,10.64544,3.10492,11.089,15.35,1.69,15.44275235
15/06/2019 10:00,27.43736,5.18548,27.92307158,12.56736,3.66548,13.091,14.87,1.52,14.94748474,27.04736,5.14548,27.53244717,12.56736,3.66548,13.091,14.48,1.48,14.55543885
15/06/2019 10:30,27.32624,4.35432,27.67098652,9.30624,2.71432,9.694,18.02,1.64,18.09447429,26.89624,4.31432,27.24006394,9.30624,2.71432,9.694,17.59,1.6,17.66261872
15/06/2019 11:00,27.37168,3.26424,27.56563311,6.87168,2.00424,7.158,20.5,1.26,20.53868545,26.93168,3.25424,27.12757758,6.87168,2.00424,7.158,20.06,1.25,20.09890793
15/06/2019 11:30,27.62824,4.15282,27.93860339,8.95824,2.61282,9.3315,18.67,1.54,18.73340599,27.18824,4.13282,27.50055628,8.95824,2.61282,9.3315,18.23,1.52,18.29325832
15/06/2019 12:00,27.62464,4.14552,27.9339591,9.10464,2.65552,9.484,18.52,1.49,18.57984123,27.18464,4.17552,27.50344741,9.10464,2.65552,9.484,18.08,1.52,18.1437813
15/06/2019 12:30,27.8184,4.8362,28.23565492,12.3984,3.6162,12.915,15.42,1.22,15.46818671,27.4084,4.8062,27.82660506,12.3984,3.6162,12.915,15.01,1.19,15.05709799
15/06/2019 13:00,27.43736,4.28048,27.76924977,9.80736,2.86048,10.216,17.63,1.42,17.68709416,27.01736,4.26048,27.35122358,9.80736,2.86048,10.216,17.21,1.4,17.26684974
15/06/2019 13:30,27.60992,4.09206,27.91151442,9.70992,2.83206,10.1145,17.9,1.26,17.94429157,27.16992,4.09206,27.47634451,9.70992,2.83206,10.1145,17.46,1.26,17.50540488
15/06/2019 14:00,27.38256,5.19908,27.87176035,11.48256,3.34908,11.961,15.9,1.85,16.00726398,26.97256,5.15908,27.46152034,11.48256,3.34908,11.961,15.49,1.81,15.59539034
15/06/2019 14:30,26.51112,5.07366,26.99224906,9.68112,2.82366,10.0845,16.83,2.25,16.97973498,26.08112,5.01366,26.55864468,9.68112,2.82366,10.0845,16.4,2.19,16.54557645
15/06/2019 15:00,26.73296,5.56878,27.30682078,12.13296,3.53878,12.6385,14.6,2.03,14.74045115,26.34296,5.49878,26.91074364,12.13296,3.53878,12.6385,14.21,1.96,14.34453554
15/06/2019 15:30,26.40096,5.05778,26.8810682,10.14096,2.95778,10.5635,16.26,2.1,16.39504803,25.99096,5.00778,26.46899813,10.14096,2.95778,10.5635,15.85,2.05,15.98202115
15/06/2019 16:00,25.93752,4.72136,26.36372857,8.98752,2.62136,9.362,16.95,2.1,17.07959309,25.51752,4.72136,25.95062749,8.98752,2.62136,9.362,16.53,2.1,16.6628599
15/06/2019 16:30,26.3016,4.9788,26.76868715,11.9616,3.4888,12.46,14.34,1.49,14.41720153,25.9116,5.0288,26.39507234,11.9616,3.4888,12.46,13.95,1.54,14.03474617
15/06/2019 17:00,26.96312,4.81966,27.39049037,10.83312,3.15966,11.2845,16.13,1.66,16.21519349,26.54312,4.77966,26.97002723,10.83312,3.15966,11.2845,15.71,1.62,15.79330554
15/06/2019 17:30,27.07536,5.02448,27.53762006,11.53536,3.36448,12.016,15.54,1.66,15.62841003,26.66536,4.98448,27.12722737,11.53536,3.36448,12.016,15.13,1.62,15.2164812
15/06/2019 18:00,26.52096,4.76778,26.94611374,8.94096,2.60778,9.3135,17.58,2.16,17.71219919,26.09096,4.70778,26.51228746,8.94096,2.60778,9.3135,17.15,2.1,17.27809307
15/06/2019 18:30,26.6612,4.7791,27.08614742,7.2312,2.1091,7.5325,19.43,2.67,19.61259289,26.2112,4.7091,26.63085857,7.2312,2.1091,7.5325,18.98,2.6,19.1572545
15/06/2019 19:00,25.57056,4.09308,25.89607775,4.33056,1.26308,4.511,21.24,2.83,21.42770403,25.11056,4.04308,25.43396783,4.33056,1.26308,4.511,20.78,2.78,20.96513296
15/06/2019 19:30,25.54712,3.96166,25.85246778,3.29712,0.96166,3.4345,22.25,3,22.45133626,25.07712,3.90166,25.37882776,3.29712,0.96166,3.4345,21.78,2.94,21.97753398
15/06/2019 20:00,24.89504,4.27272,25.25904101,4.05504,1.18272,4.224,20.84,3.09,21.06783567,24.44504,4.19272,24.8019935,4.05504,1.18272,4.224,20.39,3.01,20.61097281
15/06/2019 20:30,24.39408,4.56744,24.81799039,4.89408,1.42744,5.098,19.5,3.14,19.75119237,23.94408,4.51744,24.36649813,4.89408,1.42744,5.098,19.05,3.09,19.29897925
15/06/2019 21:00,23.70472,4.73846,24.17367894,4.55472,1.32846,4.7445,19.15,3.41,19.45123646,23.25472,4.66846,23.7186956,4.55472,1.32846,4.7445,18.7,3.34,18.99593641
15/06/2019 21:30,23.21328,4.91554,23.72801934,4.13328,1.20554,4.3055,19.08,3.71,19.43734807,22.77328,4.86554,23.28724461,4.13328,1.20554,4.3055,18.64,3.66,18.99592588
15/06/2019 22:00,23.57784,4.72062,24.04576454,4.04784,1.18062,4.2165,19.53,3.54,19.8482367,23.13784,4.68062,23.60652121,4.04784,1.18062,4.2165,19.09,3.5,19.40819672
15/06/2019 22:30,23.70672,4.38696,24.10920968,3.48672,1.01696,3.632,20.22,3.37,20.49890973,23.25672,4.35696,23.6613213,3.48672,1.01696,3.632,19.77,3.34,20.05014963
15/06/2019 23:00,22.68272,4.16246,23.06148,3.40272,0.99246,3.5445,19.28,3.17,19.53886639,22.22272,4.13246,22.60368355,3.40272,0.99246,3.5445,18.82,3.14,19.08014675
15/06/2019 23:30,21.7004,5.1072,22.29329164,4.3104,1.2572,4.49,17.39,3.85,17.81108082,21.2704,5.0272,21.85640995,4.3104,1.2572,4.49,16.96,3.77,17.3739604
16/06/2019 00:00,20.7856,5.0283,21.38515766,4.2456,1.2383,4.4225,16.54,3.79,16.96866819,20.3656,5.0083,20.97238022,4.2456,1.2383,4.4225,16.12,3.77,16.5549781
16/06/2019 00:30,20.3856,4.9458,20.97697845,4.3056,1.2558,4.485,16.08,3.69,16.49795442,19.9756,4.8858,20.56442649,4.3056,1.2558,4.485,15.67,3.63,16.0849557
16/06/2019 01:00,19.77696,4.50078,20.28263216,3.39696,0.99078,3.5385,16.38,3.51,16.75185064,19.35696,4.41078,19.85313277,3.39696,0.99078,3.5385,15.96,3.42,16.32231601
16/06/2019 01:30,19.9808,4.8694,20.56558837,4.6608,1.3594,4.855,15.32,3.51,15.71694945,19.5708,4.7794,20.14593947,4.6608,1.3594,4.855,14.91,3.42,15.29720563
16/06/2019 02:00,19.85336,4.75598,20.41507406,4.44336,1.29598,4.6285,15.41,3.46,15.79366012,19.43336,4.71598,19.99739854,4.44336,1.29598,4.6285,14.99,3.42,15.37519106
16/06/2019 02:30,19.59,4.8875,20.19048678,4.62,1.3475,4.8125,14.97,3.54,15.38286384,19.18,4.8175,19.77576057,4.62,1.3475,4.8125,14.56,3.47,14.96778207
16/06/2019 03:00,18.9144,5.2617,19.63262627,4.6344,1.3517,4.8275,14.28,3.91,14.80562393,18.5344,5.1917,19.24779811,4.6344,1.3517,4.8275,13.9,3.84,14.42066573
16/06/2019 03:30,18.67304,5.36672,19.42895021,4.82304,1.40672,5.024,13.85,3.96,14.4050026,18.30304,5.30672,19.05682425,4.82304,1.40672,5.024,13.48,3.9,14.03283293
16/06/2019 04:00,18.62424,5.39332,19.38943569,4.91424,1.43332,5.119,13.71,3.96,14.27044849,18.25424,5.33332,19.01740204,4.91424,1.43332,5.119,13.34,3.9,13.89840279
16/06/2019 04:30,18.04096,5.82778,18.95888334,4.86096,1.41778,5.0635,13.18,4.41,13.89821931,17.68096,5.76778,18.597947,4.86096,1.41778,5.0635,12.82,4.35,13.53790604
16/06/2019 05:00,17.81936,6.05898,18.8212866,5.13936,1.49898,5.3535,12.68,4.56,13.47501391,17.45936,6.01898,18.46773868,5.13936,1.49898,5.3535,12.32,4.52,13.12298746
16/06/2019 05:30,17.9968,6.2899,19.06430309,5.6568,1.6499,5.8925,12.34,4.64,13.18352002,17.6468,6.2299,18.71419793,5.6568,1.6499,5.8925,11.99,4.58,12.83497176
16/06/2019 06:00,18.05552,6.36786,19.14553325,6.09552,1.77786,6.3495,11.96,4.59,12.81053082,17.70552,6.29786,18.79224518,6.09552,1.77786,6.3495,11.61,4.52,12.45883221
16/06/2019 06:30,18.4124,6.2882,19.45656529,5.8224,1.6982,6.065,12.59,4.59,13.40060446,18.0624,6.2182,19.10278265,5.8224,1.6982,6.065,12.24,4.52,13.04791171
16/06/2019 07:00,18.86088,6.11984,19.82889901,5.45088,1.58984,5.678,13.41,4.53,14.15446926,18.50088,6.04984,19.46492036,5.45088,1.58984,5.678,13.05,4.46,13.7910877
16/06/2019 07:30,19.55344,6.02142,20.45958247,5.11344,1.49142,5.3265,14.44,4.53,15.13388582,19.17344,5.95142,20.07586116,5.11344,1.49142,5.3265,14.06,4.46,14.7504305
16/06/2019 08:00,20.49744,5.96592,21.34800337,5.67744,1.65592,5.914,14.82,4.31,15.43400467,20.09744,5.88592,20.94161285,5.67744,1.65592,5.914,14.42,4.23,15.02761791
16/06/2019 08:30,21.99952,6.10486,22.8308606,7.07952,2.06486,7.3745,14.92,4.04,15.45729601,21.60952,6.02486,22.43368656,7.07952,2.06486,7.3745,14.53,3.96,15.05996348
16/06/2019 09:00,23.2132,5.8701,23.94390796,7.5432,2.2001,7.8575,15.67,3.67,16.09402995,22.8132,5.8201,23.54390915,7.5432,2.2001,7.8575,15.27,3.62,15.69322465
16/06/2019 09:30,24.48656,4.90608,24.97321048,7.42656,2.16608,7.736,17.06,2.74,17.27863421,24.08656,4.74608,24.54969751,7.42656,2.16608,7.736,16.66,2.58,16.85858832
16/06/2019 10:00,25.48136,4.72248,25.9152759,7.55136,2.20248,7.866,17.93,2.52,18.10622269,25.06136,4.64248,25.4877301,7.55136,2.20248,7.866,17.51,2.44,17.67918833
16/06/2019 10:30,26.3092,5.0706,26.79337584,9.0192,2.6306,9.395,17.29,2.44,17.46132011,25.8892,4.9606,26.36016368,9.0192,2.6306,9.395,16.87,2.33,17.03014386
16/06/2019 11:00,27.35976,5.37618,27.88296574,11.36976,3.31618,11.8435,15.99,2.06,16.12214936,26.95976,5.29618,27.47504653,11.36976,3.31618,11.8435,15.59,1.98,15.71523147
16/06/2019 11:30,27.67632,5.39726,28.19767906,11.95632,3.48726,12.4545,15.72,1.91,15.83560861,27.28632,5.32726,27.80149201,11.95632,3.48726,12.4545,15.33,1.84,15.44002915
16/06/2019 12:00,28.05744,5.67342,28.6252971,12.69744,3.70342,13.2265,15.36,1.97,15.48581609,27.66744,5.59342,28.2271781,12.69744,3.70342,13.2265,14.97,1.89,15.08883693
16/06/2019 12:30,27.00288,5.12334,27.48461644,10.50288,3.06334,10.9405,16.5,2.06,16.6280967,26.60288,5.05334,27.07857953,10.50288,3.06334,10.9405,16.1,1.99,16.2225183
16/06/2019 13:00,26.79944,5.39942,27.33795385,12.16944,3.54942,12.6765,14.63,1.85,14.74650467,26.41944,5.32942,26.95161456,12.16944,3.54942,12.6765,14.25,1.78,14.36074162
16/06/2019 13:30,27.85008,6.08044,28.506117,15.67008,4.57044,16.323,12.18,1.51,12.27324326,27.52008,6.02044,28.17091587,15.67008,4.57044,16.323,11.85,1.45,11.93838348
16/06/2019 14:00,27.30224,5.80982,27.91355079,14.74224,4.29982,15.3565,12.56,1.51,12.65044268,26.96224,5.74982,27.56851131,14.74224,4.29982,15.3565,12.22,1.45,12.30572631
16/06/2019 14:30,27.32184,5.92512,27.95693095,15.65184,4.56512,16.304,11.67,1.36,11.74897868,26.98184,5.86512,27.61194166,15.65184,4.56512,16.304,11.33,1.3,11.40433689
16/06/2019 15:00,25.47528,5.38654,26.03852347,13.80528,4.02654,14.3805,11.67,1.36,11.74897868,25.13528,5.32654,25.69346861,13.80528,4.02654,14.3805,11.33,1.3,11.40433689
16/06/2019 15:30,27.27272,6.09246,27.9449338,15.88272,4.63246,16.5445,11.39,1.46,11.48319206,26.95272,6.02246,27.61737026,15.88272,4.63246,16.5445,11.07,1.39,11.1569261
16/06/2019 16:00,27.06888,5.56634,27.63527466,14.07888,4.10634,14.6655,12.99,1.46,13.07179024,26.71888,5.49634,27.27834859,14.07888,4.10634,14.6655,12.64,1.39,12.71619833
16/06/2019 16:30,26.7916,5.2338,27.29803094,12.0816,3.5238,12.585,14.71,1.71,14.80905804,26.4116,5.1738,26.91358061,12.0816,3.5238,12.585,14.33,1.65,14.42468024
16/06/2019 17:00,27.05816,4.84988,27.4893681,11.10816,3.23988,11.571,15.95,1.61,16.03105112,26.64816,4.77988,27.0734498,11.10816,3.23988,11.571,15.54,1.54,15.61611988
16/06/2019 17:30,26.95248,5.08114,27.42725217,11.59248,3.38114,12.0755,15.36,1.7,15.45378918,26.55248,5.02114,27.02306498,11.59248,3.38114,12.0755,14.96,1.64,15.04962458
16/06/2019 18:00,26.59712,5.14916,27.09096973,11.51712,3.35916,11.997,15.08,1.79,15.18586514,26.19712,5.08916,26.68686279,11.51712,3.35916,11.997,14.68,1.73,14.78158652
16/06/2019 18:30,26.11136,5.14998,26.61438361,9.53136,2.77998,9.9285,16.58,2.37,16.74853128,25.70136,5.06998,26.19665252,9.53136,2.77998,9.9285,16.17,2.29,16.33135022
16/06/2019 19:00,26.06376,4.70068,26.48425906,8.33376,2.43068,8.681,17.73,2.27,17.87472517,25.63376,4.63068,26.04866309,8.33376,2.43068,8.681,17.3,2.2,17.43932338
16/06/2019 19:30,25.59104,4.80322,26.03790027,7.93104,2.31322,8.2615,17.66,2.49,17.8346769,25.17104,4.71322,25.6085083,7.93104,2.31322,8.2615,17.24,2.4,17.40625175
16/06/2019 20:00,25.46672,4.85446,25.92526971,8.58672,2.50446,8.9445,16.88,2.35,17.04279613,25.04672,4.78446,25.49959294,8.58672,2.50446,8.9445,16.46,2.28,16.61715981
16/06/2019 20:30,24.9288,4.8684,25.39973205,7.9488,2.3184,8.28,16.98,2.55,17.17040768,24.5188,4.7784,24.98008527,7.9488,2.3184,8.28,16.57,2.46,16.75161186
16/06/2019 21:00,24.57888,4.89634,25.06183328,7.59888,2.21634,7.9155,16.98,2.68,17.19019488,24.16888,4.81634,24.6441046,7.59888,2.21634,7.9155,16.57,2.6,16.77274277
16/06/2019 21:30,24.3428,4.9029,24.8316399,7.3128,2.1329,7.6175,17.03,2.77,17.25380538,23.8828,4.7929,24.35898246,7.3128,2.1329,7.6175,16.57,2.66,16.78214825
16/06/2019 22:00,24.1508,5.0269,24.66841836,7.1208,2.0769,7.4175,17.03,2.95,17.28361652,23.6908,4.9269,24.19769304,7.1208,2.0769,7.4175,16.57,2.85,16.8133102
16/06/2019 22:30,24.20168,4.94174,24.70105482,7.17168,2.09174,7.4705,17.03,2.85,17.26682947,23.83168,4.86174,24.32253045,7.17168,2.09174,7.4705,16.66,2.77,16.88870925
16/06/2019 23:00,23.41288,4.97834,23.93630755,7.98288,2.32834,8.3155,15.43,2.65,15.65590623,23.01288,4.88834,23.5263366,7.98288,2.32834,8.3155,15.03,2.56,15.24645861
16/06/2019 23:30,21.96176,5.37468,22.60986704,7.90176,2.30468,8.231,14.06,3.07,14.39126471,21.57176,5.32468,22.21920445,7.90176,2.30468,8.231,13.67,3.02,13.99961785
17/06/2019 00:00,20.52272,5.52496,21.25340488,6.94272,2.02496,7.232,13.58,3.5,14.0237798,20.15272,5.45496,20.87794798,6.94272,2.02496,7.232,13.21,3.43,13.64804015
17/06/2019 00:30,19.80608,5.13594,20.46115062,6.22608,1.81594,6.4855,13.58,3.32,13.97994278,19.43608,5.05594,20.08292148,6.22608,1.81594,6.4855,13.21,3.24,13.601533
17/06/2019 01:00,19.43264,5.07702,20.08491049,5.85264,1.70702,6.0965,13.58,3.37,13.99190123,19.06264,4.94702,19.69409177,5.85264,1.70702,6.0965,13.21,3.24,13.601533
17/06/2019 01:30,19.43064,5.02852,20.0707694,5.00064,1.45852,5.209,14.43,3.57,14.86505298,19.05064,4.95852,19.68537033,5.00064,1.45852,5.209,14.05,3.5,14.47938189
17/06/2019 02:00,19.35848,4.96664,19.98545123,5.02848,1.46664,5.238,14.33,3.5,14.75123385,18.98848,4.89664,19.60967761,5.02848,1.46664,5.238,13.96,3.43,14.37520435
17/06/2019 02:30,19.65416,5.10038,20.30516884,5.86416,1.71038,6.1085,13.79,3.39,14.20057041,19.28416,5.02038,19.92694262,5.86416,1.71038,6.1085,13.42,3.31,13.82217421
17/06/2019 03:00,19.54856,5.19208,20.22631684,6.17856,1.80208,6.436,13.37,3.39,13.79307797,19.18856,5.11208,19.85784975,6.17856,1.80208,6.436,13.01,3.31,13.42446275
17/06/2019 03:30,19.30232,5.30026,20.01680078,5.93232,1.73026,6.1795,13.37,3.57,13.83841754,18.94232,5.22026,19.6484758,5.93232,1.73026,6.1795,13.01,3.49,13.46997402
17/06/2019 04:00,18.75456,5.17258,19.45479644,5.49456,1.60258,5.7235,13.26,3.57,13.73217026,18.39456,5.09258,19.08649283,5.49456,1.60258,5.7235,12.9,3.49,13.3637607
17/06/2019 04:30,18.7596,5.1728,19.45971356,5.7696,1.6828,6.01,12.99,3.49,13.45065798,18.3996,5.0928,19.09140885,5.7696,1.6828,6.01,12.63,3.41,13.08223987
17/06/2019 05:00,18.30552,5.25786,19.04565972,5.13552,1.49786,5.3495,13.17,3.76,13.69622211,17.93552,5.18786,18.67074634,5.13552,1.49786,5.3495,12.8,3.69,13.32126495
17/06/2019 05:30,18.71112,5.35616,19.46264272,5.30112,1.54616,5.522,13.41,3.81,13.94073886,18.34112,5.30616,19.09324532,5.30112,1.54616,5.522,13.04,3.76,13.57126376
17/06/2019 06:00,19.75952,5.28486,20.45405524,6.11952,1.78486,6.3745,13.64,3.5,14.08188908,19.39952,5.19486,20.08302633,6.11952,1.78486,6.3745,13.28,3.41,13.7108169
17/06/2019 06:30,21.55216,4.87688,22.09704865,5.61216,1.63688,5.846,15.94,3.24,16.26595217,21.15216,4.79688,21.68925841,5.61216,1.63688,5.846,15.54,3.16,15.85803266
17/06/2019 07:00,23.60576,4.09418,23.95817637,5.70576,1.66418,5.9435,17.9,2.43,18.06418833,23.15576,4.15418,23.52544224,5.70576,1.66418,5.9435,17.45,2.49,17.62675807
17/06/2019 07:30,25.84192,3.82056,26.12281585,6.48192,1.89056,6.752,19.36,1.93,19.4559631,25.41192,3.75056,25.68720262,6.48192,1.89056,6.752,18.93,1.86,19.02115927
17/06/2019 08:00,27.57144,3.64542,27.81138959,7.80144,2.27542,8.1265,19.77,1.37,19.81741154,27.14144,3.58542,27.3772351,7.80144,2.27542,8.1265,19.34,1.31,19.38431582
17/06/2019 08:30,28.79424,3.79332,29.04302901,9.47424,2.76332,9.869,19.32,1.03,19.34743652,28.37424,3.74332,28.62009679,9.47424,2.76332,9.869,18.9,0.98,18.92539035
17/06/2019 09:00,29.85064,4.07102,30.12696321,11.66064,3.40102,12.1465,18.19,0.67,18.20233502,29.43064,4.07102,29.71086964,11.66064,3.40102,12.1465,17.77,0.67,17.78262635
17/06/2019 09:30,30.6772,3.8171,30.91376477,13.0872,3.8171,13.6325,17.59,0,17.59,30.2572,3.8171,30.49702288,13.0872,3.8171,13.6325,17.17,0,17.17
17/06/2019 10:00,30.85536,3.39948,31.04206348,11.65536,3.39948,12.141,19.2,0,19.2,30.43536,3.39948,30.62462412,11.65536,3.39948,12.141,18.78,0,18.78
17/06/2019 10:30,30.12544,3.34992,30.31112171,11.48544,3.34992,11.964,18.64,0,18.64,29.70544,3.34992,29.89373061,11.48544,3.34992,11.964,18.22,0,18.22
17/06/2019 11:00,30.7284,3.1437,30.88879111,10.7784,3.1437,11.2275,19.95,0,19.95,30.2984,3.1437,30.46105534,10.7784,3.1437,11.2275,19.52,0,19.52
17/06/2019 11:30,30.76464,2.17552,30.84146497,10.06464,2.93552,10.484,20.7,-0.76,20.71394699,30.33464,2.16552,30.41183751,10.06464,2.93552,10.484,20.27,-0.77,20.28461979
17/06/2019 12:00,30.63656,2.13108,30.71058955,9.70656,2.83108,10.111,20.93,-0.7,20.94170241,30.20656,2.12108,30.28093868,9.70656,2.83108,10.111,20.5,-0.71,20.51229144
17/06/2019 12:30,30.80776,2.08768,30.87841453,9.55776,2.78768,9.956,21.25,-0.7,21.26152629,30.37776,2.07768,30.44872833,9.55776,2.78768,9.956,20.82,-0.71,20.83210263
17/06/2019 13:00,30.76264,1.19452,30.785823,9.51264,2.77452,9.909,21.25,-1.58,21.30865786,30.33264,2.25452,30.41630993,9.51264,2.77452,9.909,20.82,-0.52,20.82649274
17/06/2019 13:30,31.44032,4.12926,31.71032182,11.86032,3.45926,12.3545,19.58,0.67,19.59145987,31.01032,4.12926,31.28403322,11.86032,3.45926,12.3545,19.15,0.67,19.16171704
17/06/2019 14:00,30.5952,3.2411,30.76639388,8.8152,2.5711,9.1825,21.78,0.67,21.79030289,30.1652,3.2411,30.33882035,8.8152,2.5711,9.1825,21.35,0.67,21.36051029
17/06/2019 14:30,30.51584,2.94462,30.65758108,10.09584,2.94462,10.5165,20.42,0,20.42,30.08584,2.94462,30.22959734,10.09584,2.94462,10.5165,19.99,0,19.99
17/06/2019 15:00,30.67536,2.71698,30.7954492,9.31536,2.71698,9.7035,21.36,0,21.36,30.24536,2.71698,30.36714972,9.31536,2.71698,9.7035,20.93,0,20.93
17/06/2019 15:30,30.77192,3.19056,30.93688306,8.64192,2.52056,9.002,22.13,0.67,22.14014002,30.34192,3.19056,30.50920816,8.64192,2.52056,9.002,21.7,0.67,21.71034085
17/06/2019 16:00,30.41136,2.92498,30.55169922,7.73136,2.25498,8.0535,22.68,0.67,22.68989423,29.97136,2.92498,30.11374982,7.73136,2.25498,8.0535,22.24,0.67,22.25008989
17/06/2019 16:30,30.70888,2.78134,30.83457739,7.23888,2.11134,7.5405,23.47,0.67,23.47956132,30.26888,2.78134,30.39639697,7.23888,2.11134,7.5405,23.03,0.67,23.03974392
17/06/2019 17:00,31.17504,2.71022,31.29262551,6.99504,2.04022,7.2865,24.18,0.67,24.18928068,30.72504,2.71022,30.84434106,6.99504,2.04022,7.2865,23.73,0.67,23.73945661
17/06/2019 17:30,31.48024,3.39132,31.66238402,9.33024,2.72132,9.719,22.15,0.67,22.16013087,31.04024,3.39132,31.22495077,9.33024,2.72132,9.719,21.71,0.67,21.72033609
17/06/2019 18:00,31.10984,2.85162,31.24026059,7.23984,2.11162,7.5415,23.87,0.74,23.88146771,30.65984,2.84162,30.79124215,7.23984,2.11162,7.5415,23.42,0.73,23.43137427
17/06/2019 18:30,30.44608,2.97594,30.5911753,6.94608,2.02594,7.2355,23.5,0.95,23.51919429,30.00608,2.96594,30.15230733,6.94608,2.02594,7.2355,23.06,0.94,23.07915076
17/06/2019 19:00,29.54064,2.65352,29.65957822,5.60064,1.63352,5.834,23.94,1.02,23.96171947,29.09064,2.62352,29.20870064,5.60064,1.63352,5.834,23.49,0.99,23.51085281
17/06/2019 19:30,28.49696,2.56578,28.61223438,4.47696,1.30578,4.6635,24.02,1.26,24.05302476,28.04696,2.53578,28.16135908,4.47696,1.30578,4.6635,23.57,1.23,23.60207194
17/06/2019 20:00,27.47456,2.26758,27.56797719,3.45456,1.00758,3.5985,24.02,1.26,24.05302476,27.02456,2.23758,27.11703537,3.45456,1.00758,3.5985,23.57,1.23,23.60207194
17/06/2019 20:30,27.0204,2.3597,27.12324096,2.8104,0.8197,2.9275,24.21,1.54,24.25893031,26.5604,2.3097,26.66063694,2.8104,0.8197,2.9275,23.75,1.49,23.79669305
17/06/2019 21:00,26.08528,2.64154,26.21868735,3.12528,0.91154,3.2555,22.96,1.73,23.02508415,25.63528,2.61154,25.76795921,3.12528,0.91154,3.2555,22.51,1.7,22.57410242
17/06/2019 21:30,25.22624,3.67182,25.49206635,2.88624,0.84182,3.0065,22.34,2.83,22.51853681,24.77624,3.58182,25.0338072,2.88624,0.84182,3.0065,21.89,2.74,22.06081821
17/06/2019 22:00,24.38208,3.46644,24.62726195,2.18208,0.63644,2.273,22.2,2.83,22.37965371,23.93208,3.37644,24.1690877,2.18208,0.63644,2.273,21.75,2.74,21.92190913
17/06/2019 22:30,24.41488,3.82184,24.71219995,2.95488,0.86184,3.078,21.46,2.96,21.66317613,23.97488,3.75184,24.26666797,2.95488,0.86184,3.078,21.02,2.89,21.21774022
17/06/2019 23:00,23.50864,3.82752,23.81818767,3.48864,1.01752,3.634,20.02,2.81,20.21624347,23.06864,3.75752,23.37265727,3.48864,1.01752,3.634,19.58,2.74,19.77078653
17/06/2019 23:30,22.1496,3.8628,22.48390544,3.6096,1.0528,3.76,18.54,2.81,18.75173859,21.7196,3.7328,22.03803122,3.6096,1.0528,3.76,18.11,2.68,18.30722535
18/06/2019 00:00,20.9608,3.9344,21.32685256,3.1008,0.9044,3.23,17.86,3.03,18.1152008,20.5408,3.8644,20.90114954,3.1008,0.9044,3.23,17.44,2.96,17.68940926
18/06/2019 00:30,20.16776,4.39768,20.64166013,3.79776,1.10768,3.956,16.37,3.29,16.69733512,19.75776,4.30768,20.2218987,3.79776,1.10768,3.956,15.96,3.2,16.27764111
18/06/2019 01:00,19.78984,4.42162,20.27778318,3.63984,1.06162,3.7915,16.15,3.36,16.49582068,19.36984,4.36162,19.85483394,3.63984,1.06162,3.7915,15.73,3.3,16.0724267
18/06/2019 01:30,20.00448,4.39964,20.48257924,3.56448,1.03964,3.713,16.44,3.36,16.77984505,19.58448,4.33964,20.05951974,3.56448,1.03964,3.713,16.02,3.3,16.35635656
18/06/2019 02:00,19.96344,4.16892,20.39408813,2.77344,0.80892,2.889,17.19,3.36,17.51529903,19.55344,4.10892,19.98049648,2.77344,0.80892,2.889,16.78,3.3,17.10141515
18/06/2019 02:30,19.69496,4.29728,20.15832495,2.66496,0.77728,2.776,17.03,3.52,17.389977,19.26496,4.20728,19.71902353,2.66496,0.77728,2.776,16.6,3.43,16.95066075
18/06/2019 03:00,19.26944,4.39192,19.76360997,2.98944,0.87192,3.114,16.28,3.52,16.65619404,18.86944,4.30192,19.35361159,2.98944,0.87192,3.114,15.88,3.43,16.24620879
18/06/2019 03:30,19.03512,4.31816,19.51876787,2.56512,0.74816,2.672,16.47,3.57,16.85247163,18.61512,4.25816,19.09593201,2.56512,0.74816,2.672,16.05,3.51,16.42932135
18/06/2019 04:00,18.82056,4.31808,19.30956482,2.29056,0.66808,2.386,16.53,3.65,16.9281836,18.41056,4.23808,18.89206293,2.29056,0.66808,2.386,16.12,3.57,16.51058146
18/06/2019 04:30,18.72576,4.42168,19.24072092,2.64576,0.77168,2.756,16.08,3.65,16.48905394,18.31576,4.34168,18.82331665,2.64576,0.77168,2.756,15.67,3.57,16.0715214
18/06/2019 05:00,18.41,4.4075,18.93024448,2.22,0.6475,2.3125,16.19,3.76,16.62088144,18,4.3575,18.51992997,2.22,0.6475,2.3125,15.78,3.71,16.2102591
18/06/2019 05:30,19.06232,4.81276,19.66048582,2.75232,0.80276,2.867,16.31,4.01,16.79571969,18.65232,4.75276,19.2483186,2.75232,0.80276,2.867,15.9,3.95,16.38329942
18/06/2019 06:00,19.9932,4.7626,20.55262526,2.9232,0.8526,3.045,17.07,3.91,17.51208154,19.5832,4.7126,20.14225213,2.9232,0.8526,3.045,16.66,3.86,17.10132159
18/06/2019 06:30,21.51368,4.14024,21.90844619,3.22368,0.94024,3.358,18.29,3.2,18.56782432,21.08368,4.08024,21.47486719,3.22368,0.94024,3.358,17.86,3.14,18.13392401
18/06/2019 07:00,23.58968,3.20074,23.80583414,3.73968,1.09074,3.8955,19.85,2.11,19.96182857,23.13968,3.33074,23.37816544,3.73968,1.09074,3.8955,19.4,2.24,19.52889142
18/06/2019 07:30,26.49648,2.79064,26.64303143,4.11648,1.20064,4.288,22.38,1.59,22.43641014,26.05648,2.75064,26.20126276,4.11648,1.20064,4.288,21.94,1.55,21.99468345
