Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/06/2019 08:00,27.97192,2.74556,28.10634107,4.68192,1.36556,4.877,23.29,1.38,23.33084868,27.53192,2.71556,27.66551798,4.68192,1.36556,4.877,22.85,1.35,22.88984491
18/06/2019 08:30,28.45608,2.27094,28.54655246,4.42608,1.29094,4.6105,24.03,0.98,24.04997505,28.00608,2.26094,28.097195,4.42608,1.29094,4.6105,23.58,0.97,23.5999428
18/06/2019 09:00,29.00616,2.36138,29.10212077,5.69616,1.66138,5.9335,23.31,0.7,23.32050814,28.57616,2.36138,28.67355987,5.69616,1.66138,5.9335,22.88,0.7,22.89070554
18/06/2019 09:30,29.52368,2.70774,29.64758905,6.88368,2.00774,7.1705,22.64,0.7,22.65081897,29.09368,2.70774,29.21941259,6.88368,2.00774,7.1705,22.21,0.7,22.22102833
18/06/2019 10:00,30.23632,2.48976,30.33865442,8.53632,2.48976,8.892,21.7,0,21.7,29.80632,2.48976,29.91012566,8.53632,2.48976,8.892,21.27,0,21.27
18/06/2019 10:30,30.062,2.0685,30.13308043,7.092,2.0685,7.3875,22.97,0,22.97,29.632,2.0685,29.70410942,7.092,2.0685,7.3875,22.54,0,22.54
18/06/2019 11:00,30.32512,1.52066,30.36322298,7.54512,2.20066,7.8595,22.78,-0.68,22.79014699,29.89512,1.52066,29.93377034,7.54512,2.20066,7.8595,22.35,-0.68,22.36034213
18/06/2019 11:30,30.4368,2.5424,30.54279935,8.7168,2.5424,9.08,21.72,0,21.72,30.0168,2.5424,30.12427725,8.7168,2.5424,9.08,21.3,0,21.3
18/06/2019 12:00,30.41528,2.24154,30.49776646,7.68528,2.24154,8.0055,22.73,0,22.73,29.98528,2.24154,30.06894608,7.68528,2.24154,8.0055,22.3,0,22.3
18/06/2019 12:30,30.26288,2.08334,30.33450529,7.14288,2.08334,7.4405,23.12,0,23.12,29.83288,2.08334,29.90553518,7.14288,2.08334,7.4405,22.69,0,22.69
18/06/2019 13:00,30.10832,1.88076,30.16700501,6.44832,1.88076,6.717,23.66,0,23.66,29.67832,1.88076,29.73785359,6.44832,1.88076,6.717,23.23,0,23.23
18/06/2019 13:30,30.45152,2.57836,30.56048119,5.41152,1.57836,5.637,25.04,1,25.0599601,30.00152,1.57836,30.04300955,5.41152,1.57836,5.637,24.59,0,24.59
18/06/2019 14:00,30.76424,1.81832,30.81792904,6.23424,1.81832,6.494,24.53,0,24.53,30.31424,1.81832,30.36872461,6.23424,1.81832,6.494,24.08,0,24.08
18/06/2019 14:30,30.43112,1.93116,30.49233417,6.62112,1.93116,6.897,23.81,0,23.81,29.99112,1.93116,30.05323041,6.62112,1.93116,6.897,23.37,0,23.37
18/06/2019 15:00,30.2444,1.4392,30.27862328,4.9344,1.4392,5.14,25.31,0,25.31,29.7844,1.4392,29.81915123,4.9344,1.4392,5.14,24.85,0,24.85
18/06/2019 15:30,29.69264,2.21952,29.77547882,5.31264,1.54952,5.534,24.38,0.67,24.38920458,29.24264,2.21952,29.32674996,5.31264,1.54952,5.534,23.93,0.67,23.9393776
18/06/2019 16:00,29.64336,2.07598,29.71596347,4.44336,1.29598,4.6285,25.2,0.78,25.21206854,29.18336,2.07598,29.25710501,4.44336,1.29598,4.6285,24.74,0.78,24.75229282
18/06/2019 16:30,30.4156,2.1083,30.48858233,4.2456,1.2383,4.4225,26.17,0.87,26.18445722,29.9456,2.1083,30.01972499,4.2456,1.2383,4.4225,25.7,0.87,25.71472146
18/06/2019 17:00,30.88944,1.88192,30.94671431,3.46944,1.01192,3.614,27.42,0.87,27.4337985,30.38944,1.88192,30.44765486,3.46944,1.01192,3.614,26.92,0.87,26.93405465
18/06/2019 17:30,30.58856,2.09458,30.66019028,2.99856,0.87458,3.1235,27.59,1.22,27.61696037,30.08856,2.08458,30.16068495,2.99856,0.87458,3.1235,27.09,1.21,27.11700942
18/06/2019 18:00,30.26616,2.27138,30.35127029,3.05616,0.89138,3.1835,27.21,1.38,27.24497201,29.76616,2.25138,29.85118076,3.05616,0.89138,3.1835,26.71,1.36,26.74460132
18/06/2019 18:30,29.85408,2.43994,29.95362081,3.15408,0.91994,3.2855,26.7,1.52,26.74323092,29.37408,2.40994,29.47277365,3.15408,0.91994,3.2855,26.22,1.49,26.26230188
18/06/2019 19:00,29.7352,2.4886,29.83915631,3.1152,0.9086,3.245,26.62,1.58,26.66684833,29.2552,2.4686,29.35916744,3.1152,0.9086,3.245,26.14,1.56,26.18650798
18/06/2019 19:30,28.63168,2.07674,28.70689723,2.01168,0.58674,2.0955,26.62,1.49,26.66166724,28.15168,2.05674,28.22671193,2.01168,0.58674,2.0955,26.14,1.47,26.18130058
18/06/2019 20:00,28.25144,2.38542,28.35196802,2.28144,0.66542,2.3765,25.97,1.72,26.0268957,27.77144,2.33542,27.86946476,2.28144,0.66542,2.3765,25.49,1.67,25.54464719
18/06/2019 20:30,27.67256,2.41658,27.77787673,2.18256,0.63658,2.2735,25.49,1.78,25.55207428,27.20256,2.37658,27.30617884,2.18256,0.63658,2.2735,25.02,1.74,25.08043062
18/06/2019 21:00,26.72592,2.27006,26.8221545,1.88592,0.55006,1.9645,24.84,1.72,24.89947791,26.25592,2.23006,26.35045545,1.88592,0.55006,1.9645,24.37,1.68,24.42783863
18/06/2019 21:30,26.35976,2.46868,26.47510771,2.18976,0.63868,2.281,24.17,1.83,24.23917903,25.88976,2.41868,26.00249384,2.18976,0.63868,2.281,23.7,1.78,23.76674988
18/06/2019 22:00,25.45008,2.67044,25.58979917,2.23008,0.65044,2.323,23.22,2.02,23.3076983,25.00008,2.64044,25.13913132,2.23008,0.65044,2.323,22.77,1.99,22.8567933
18/06/2019 22:30,24.26928,3.58104,24.53205656,2.36928,0.69104,2.468,21.9,2.89,22.08986419,23.80928,3.63104,24.08456488,2.36928,0.69104,2.468,21.44,2.94,21.6406377
18/06/2019 23:00,23.1664,3.7802,23.47279278,2.3664,0.6902,2.465,20.8,3.09,21.02826907,22.7264,3.7002,23.02565389,2.3664,0.6902,2.465,20.36,3.01,20.58129491
18/06/2019 23:30,21.8936,3.9948,22.25507016,2.5536,0.7448,2.66,19.34,3.25,19.61117284,21.4736,3.9448,21.83293256,2.5536,0.7448,2.66,18.92,3.2,19.18870501
19/06/2019 00:00,20.90984,4.11912,21.31170004,2.73984,0.79912,2.854,18.17,3.32,18.47082294,20.48984,4.11912,20.89977734,2.73984,0.79912,2.854,17.75,3.32,18.05782102
19/06/2019 00:30,19.8408,4.0919,20.25835606,2.4408,0.7119,2.5425,17.4,3.38,17.72524753,19.4408,4.0319,19.85449375,2.4408,0.7119,2.5425,17,3.32,17.3211547
19/06/2019 01:00,19.68288,4.35084,20.15801513,2.88288,0.84084,3.003,16.8,3.51,17.16275328,19.27288,4.26084,19.73825375,2.88288,0.84084,3.003,16.39,3.42,16.74301347
19/06/2019 01:30,19.74872,4.35546,20.22330273,2.89872,0.84546,3.0195,16.85,3.51,17.21169951,19.28872,4.26546,19.75471762,2.89872,0.84546,3.0195,16.39,3.42,16.74301347
19/06/2019 02:00,19.79888,4.43134,20.28872651,3.15888,0.92134,3.2905,16.64,3.51,17.00616653,19.39888,4.41134,19.89413144,3.15888,0.92134,3.2905,16.24,3.49,16.6107706
19/06/2019 02:30,19.39728,4.50254,19.9129942,2.95728,0.86254,3.0805,16.44,3.64,16.83814717,18.98728,4.42254,19.49552928,2.95728,0.86254,3.0805,16.03,3.56,16.42055115
19/06/2019 03:00,19.00504,4.50022,19.53057924,2.43504,0.71022,2.5365,16.57,3.79,16.99791164,18.59504,4.47022,19.12481057,2.43504,0.71022,2.5365,16.16,3.76,16.59166056
19/06/2019 03:30,18.8628,4.6029,19.41627957,2.5128,0.7329,2.6175,16.35,3.87,16.80176776,18.4628,4.5629,19.01828174,2.5128,0.7329,2.6175,15.95,3.83,16.40339599
19/06/2019 04:00,18.89792,4.64356,19.46006243,2.85792,0.83356,2.977,16.04,3.81,16.48628824,18.50792,4.60356,19.07186062,2.85792,0.83356,2.977,15.65,3.77,16.09768306
19/06/2019 04:30,18.64016,4.44588,19.16302204,2.42016,0.70588,2.521,16.22,3.74,16.64560002,18.24016,4.38588,18.76004745,2.42016,0.70588,2.521,15.82,3.68,16.24237667
19/06/2019 05:00,18.51456,4.36008,19.02102073,2.43456,0.71008,2.536,16.08,3.65,16.48905394,18.11456,4.28008,18.61333846,2.43456,0.71008,2.536,15.68,3.57,16.08127172
19/06/2019 05:30,18.59488,4.67434,19.17339346,2.41488,0.70434,2.5155,16.18,3.97,16.65993097,18.19488,4.63434,18.77580266,2.41488,0.70434,2.5155,15.78,3.93,16.26202017
19/06/2019 06:00,19.52856,4.78208,20.10554513,3.05856,0.89208,3.186,16.47,3.89,16.92314983,19.11856,4.73208,19.69547962,3.05856,0.89208,3.186,16.06,3.84,16.51269814
19/06/2019 06:30,21.82552,3.65286,22.12909193,3.09552,0.90286,3.2245,18.73,2.75,18.93080558,21.40552,3.62286,21.70993784,3.09552,0.90286,3.2245,18.31,2.72,18.5109292
19/06/2019 07:00,23.6404,3.0072,23.83089935,3.1104,0.9072,3.24,20.53,2.1,20.63712432,23.2104,2.9672,23.39929366,3.1104,0.9072,3.24,20.1,2.06,20.20528644
19/06/2019 07:30,25.9612,2.8416,26.11625157,3.8112,1.1116,3.97,22.15,1.73,22.2174571,25.5212,2.8116,25.67560601,3.8112,1.1116,3.97,21.71,1.7,21.77645747
19/06/2019 08:00,27.23608,2.51344,27.35180861,3.40608,0.99344,3.548,23.83,1.52,23.8784275,26.79608,2.47344,26.90999459,3.40608,0.99344,3.548,23.39,1.48,23.43677666
19/06/2019 08:30,28.16304,2.21422,28.24994854,3.20304,0.93422,3.3365,24.96,1.28,24.99279896,27.69304,2.21422,27.78141887,3.20304,0.93422,3.3365,24.49,1.28,24.52342757
19/06/2019 09:00,28.51056,2.19308,28.59478329,3.37056,0.98308,3.511,25.14,1.21,25.16910209,28.05056,2.21308,28.13772627,3.37056,0.98308,3.511,24.68,1.23,24.71063132
19/06/2019 09:30,29.0132,2.0051,29.08240362,3.1032,0.9051,3.2325,25.91,1.1,25.93333955,28.5432,1.9851,28.61214582,3.1032,0.9051,3.2325,25.44,1.08,25.46291421
19/06/2019 10:00,29.8316,2.0938,29.90498883,3.9216,1.1438,4.085,25.91,0.95,25.92741021,29.3616,2.1038,29.43687363,3.9216,1.1438,4.085,25.44,0.96,25.45810676
19/06/2019 10:30,29.8572,2.1446,29.93412269,3.7872,1.1046,3.945,26.07,1.04,26.0907359,29.3872,2.1446,29.4653497,3.7872,1.1046,3.945,25.6,1.04,25.62111629
19/06/2019 11:00,29.96544,2.11242,30.03980547,4.70544,1.37242,4.9015,25.26,0.74,25.27083695,29.50544,2.13242,29.58239687,4.70544,1.37242,4.9015,24.8,0.76,24.81164243
19/06/2019 11:30,29.82424,2.19082,29.90459804,4.97424,1.45082,5.1815,24.85,0.74,24.86101567,29.37424,2.21082,29.45731998,4.97424,1.45082,5.1815,24.4,0.76,24.4118332
19/06/2019 12:00,29.73304,1.84172,29.79002518,3.98304,1.16172,4.149,25.75,0.68,25.75897708,29.26304,1.85172,29.32156846,3.98304,1.16172,4.149,25.28,0.69,25.28941478
19/06/2019 12:30,30.84384,1.82362,30.89770308,4.98384,1.45362,5.1915,25.86,0.37,25.86264681,30.36384,2.30362,30.45109924,4.98384,1.45362,5.1915,25.38,0.85,25.39422966
19/06/2019 13:00,30.76104,2.03322,30.82816189,6.97104,2.03322,7.2615,23.79,0,23.79,30.32104,2.03322,30.38913375,6.97104,2.03322,7.2615,23.35,0,23.35
19/06/2019 13:30,30.37528,1.80404,30.42880536,6.18528,1.80404,6.443,24.19,0,24.19,29.93528,1.80404,29.98959068,6.18528,1.80404,6.443,23.75,0,23.75
19/06/2019 14:00,30.35848,2.46914,30.45872552,6.16848,1.79914,6.4255,24.19,0.67,24.19927685,29.91848,2.46914,30.02019483,6.16848,1.79914,6.4255,23.75,0.67,23.75944865
19/06/2019 14:30,30.57936,1.95898,30.642044,4.41936,1.28898,4.6035,26.16,0.67,26.16857849,30.09936,1.95898,30.16304154,4.41936,1.28898,4.6035,25.68,0.67,25.68873878
19/06/2019 15:00,29.82952,1.62486,29.87374154,2.75952,0.80486,2.8745,27.07,0.82,27.08241681,29.33952,1.63486,29.38503362,2.75952,0.80486,2.8745,26.58,0.83,26.59295583
19/06/2019 15:30,29.72488,2.10184,29.79909768,4.39488,1.28184,4.578,25.33,0.82,25.34326932,29.25488,2.11184,29.3310053,4.39488,1.28184,4.578,24.86,0.83,24.87385173
19/06/2019 16:00,29.77824,2.24282,29.86258226,4.87824,1.42282,5.0815,24.9,0.82,24.91349835,29.32824,2.25282,29.41463682,4.87824,1.42282,5.0815,24.45,0.83,24.46408388
19/06/2019 16:30,30.58848,2.65414,30.70341297,6.28848,1.83414,6.5505,24.3,0.82,24.31383145,30.12848,2.66414,30.24604022,6.28848,1.83414,6.5505,23.84,0.83,23.85444403
19/06/2019 17:00,30.8824,3.0607,31.03369965,7.2024,2.1007,7.5025,23.68,0.96,23.69945147,30.4424,3.0707,30.59687756,7.2024,2.1007,7.5025,23.24,0.97,23.26023431
19/06/2019 17:30,30.40096,2.62778,30.5143179,6.06096,1.76778,6.3135,24.34,0.86,24.35518836,29.95096,2.62778,30.06601458,6.06096,1.76778,6.3135,23.89,0.86,23.90547427
19/06/2019 18:00,29.83144,2.94042,29.97600511,6.72144,1.96042,7.0015,23.11,0.98,23.13076955,29.39144,2.94042,29.53815863,6.72144,1.96042,7.0015,22.67,0.98,22.69117229
19/06/2019 18:30,29.12128,2.60954,29.23796586,4.90128,1.42954,5.1055,24.22,1.18,24.2487278,28.67128,2.60954,28.78978978,4.90128,1.42954,5.1055,23.77,1.18,23.799271
19/06/2019 19:00,28.25144,2.64042,28.37456043,3.84144,1.12042,4.0015,24.41,1.52,24.45727908,27.79144,2.61042,27.91376775,3.84144,1.12042,4.0015,23.95,1.49,23.99630388
19/06/2019 19:30,27.67352,2.68186,27.80316677,3.26352,0.95186,3.3995,24.41,1.73,24.471228,27.21352,2.66186,27.34339352,3.26352,0.95186,3.3995,23.95,1.71,24.01096833
19/06/2019 20:00,26.9172,2.9471,27.07805485,3.0072,0.8771,3.1325,23.91,2.07,23.99943749,26.4672,2.9171,26.62746981,3.0072,0.8771,3.1325,23.46,2.04,23.54852862
19/06/2019 20:30,26.41368,3.04274,26.58835756,2.68368,0.78274,2.7955,23.73,2.26,23.83737611,25.96368,2.95274,26.13104194,2.68368,0.78274,2.7955,23.28,2.17,23.38091743
19/06/2019 21:00,25.59448,2.98464,25.76791576,2.00448,0.58464,2.088,23.59,2.4,23.71177134,25.16448,2.95464,25.33734302,2.00448,0.58464,2.088,23.16,2.37,23.28094715
19/06/2019 21:30,25.162,3.051,25.34629845,2.232,0.651,2.325,22.93,2.4,23.05525753,24.722,3.021,24.90589739,2.232,0.651,2.325,22.49,2.37,22.61453073
19/06/2019 22:00,24.71808,3.48944,24.96316627,2.63808,0.76944,2.748,22.08,2.72,22.2469054,24.28808,3.40944,24.52621274,2.63808,0.76944,2.748,21.65,2.64,21.8103668
19/06/2019 22:30,24.32144,4.26292,24.69220384,2.82144,0.82292,2.939,21.5,3.44,21.77346091,23.90144,4.15292,24.25954613,2.82144,0.82292,2.939,21.08,3.33,21.34139874
19/06/2019 23:00,23.21888,4.02884,23.56582144,2.73888,0.79884,2.853,20.48,3.23,20.73314496,22.79888,3.92884,23.1349241,2.73888,0.79884,2.853,20.06,3.13,20.30272149
19/06/2019 23:30,21.89312,3.95716,22.24787223,2.49312,0.72716,2.597,19.4,3.23,19.66705113,21.47312,3.85716,21.8167955,2.49312,0.72716,2.597,18.98,3.13,19.2363536
20/06/2019 00:00,20.7012,4.8441,21.26040889,2.5512,0.7441,2.6575,18.15,4.1,18.60732383,20.2712,4.7441,20.81893451,2.5512,0.7441,2.6575,17.72,4,18.16585809
20/06/2019 00:30,19.96272,4.73246,20.51600272,2.68272,0.78246,2.7945,17.28,3.95,17.72571296,19.55272,4.64246,20.09630051,2.68272,0.78246,2.7945,16.87,3.86,17.30596718
20/06/2019 01:00,19.70448,5.02964,20.33626835,2.84448,0.82964,2.963,16.86,4.2,17.37525827,19.28448,5.10964,19.94992706,2.84448,0.82964,2.963,16.44,4.28,16.98799576
20/06/2019 01:30,19.51416,5.24038,20.20554436,2.50416,0.73038,2.6085,17.01,4.51,17.59773281,19.12416,5.19038,19.81599203,2.50416,0.73038,2.6085,16.62,4.46,17.20802139
20/06/2019 02:00,19.69904,5.24472,20.38527078,2.51904,0.73472,2.624,17.18,4.51,17.76210855,19.29904,5.19472,19.98594658,2.51904,0.73472,2.624,16.78,4.46,17.36260349
20/06/2019 02:30,19.45312,5.25466,20.15031835,2.55312,0.74466,2.6595,16.9,4.51,17.49142933,19.03312,5.20466,19.73190672,2.55312,0.74466,2.6595,16.48,4.46,17.07284393
20/06/2019 03:00,19.142,5.441,19.90026746,3.192,0.931,3.325,15.95,4.51,16.57536123,18.742,5.341,19.48817193,3.192,0.931,3.325,15.55,4.41,16.16324844
20/06/2019 03:30,18.6524,5.2632,19.3807456,3.5424,1.0332,3.69,15.11,4.23,15.69092094,18.2524,5.1832,18.97407884,3.5424,1.0332,3.69,14.71,4.15,15.28419445
20/06/2019 04:00,18.35984,4.97912,19.02302186,3.45984,1.00912,3.604,14.9,3.97,15.41982166,17.97984,4.91912,18.64061126,3.45984,1.00912,3.604,14.52,3.91,15.03723711
20/06/2019 04:30,18.31984,4.97912,18.98441923,3.21984,0.93912,3.354,15.1,4.04,15.63111001,17.92984,4.90912,18.58974507,3.21984,0.93912,3.354,14.71,3.97,15.23630533
20/06/2019 05:00,18.3408,5.1519,19.05064351,3.1608,0.9219,3.2925,15.18,4.23,15.75834065,17.9508,5.1019,18.66174173,3.1608,0.9219,3.2925,14.79,4.18,15.36933636
20/06/2019 05:30,18.76752,5.44886,19.54251474,3.52752,1.02886,3.6745,15.24,4.42,15.86801815,18.37752,5.37886,19.14850846,3.52752,1.02886,3.6745,14.85,4.35,15.47401047
20/06/2019 06:00,19.23384,5.15612,19.91296499,3.00384,0.87612,3.129,16.23,4.28,16.78485329,18.84384,5.10612,19.52339026,3.00384,0.87612,3.129,15.84,4.23,16.39507548
20/06/2019 06:30,21.32432,4.18876,21.73182767,3.42432,0.99876,3.567,17.9,3.19,18.18202684,20.91432,4.12876,21.31796051,3.42432,0.99876,3.567,17.49,3.13,17.76786425
20/06/2019 07:00,23.00648,3.33564,23.24703457,3.03648,0.88564,3.163,19.97,2.45,20.11972664,22.55648,3.43564,22.81662578,3.03648,0.88564,3.163,19.52,2.55,19.68585533
20/06/2019 07:30,25.34408,3.62994,25.60271188,4.83408,1.40994,5.0355,20.51,2.22,20.62979641,24.92408,3.56994,25.17844784,4.83408,1.40994,5.0355,20.09,2.16,20.20578383
20/06/2019 08:00,26.992,3.9185,27.27494649,6.852,1.9985,7.1375,20.14,1.92,20.23131236,26.572,3.8385,26.84781679,6.852,1.9985,7.1375,19.72,1.84,19.80565576
20/06/2019 08:30,28.3216,3.4463,28.53051016,8.1816,2.3863,8.5225,20.14,1.06,20.16787545,27.9016,3.4263,28.11118664,8.1816,2.3863,8.5225,19.72,1.04,19.74740489
20/06/2019 09:00,29.24128,3.39454,29.43765204,9.34128,2.72454,9.7305,19.9,0.67,19.9112757,28.83128,3.39454,29.03042556,9.34128,2.72454,9.7305,19.49,0.67,19.50151276
20/06/2019 09:30,29.3704,3.5197,29.58054571,9.7704,2.8497,10.1775,19.6,0.67,19.61144819,28.9504,3.5197,29.16357228,9.7704,2.8497,10.1775,19.18,0.67,19.19169873
20/06/2019 10:00,29.53456,3.70758,29.7663633,10.41456,3.03758,10.8485,19.12,0.67,19.13173542,29.11456,3.70758,29.34968064,10.41456,3.03758,10.8485,18.7,0.67,18.71199882
20/06/2019 10:30,29.83368,3.63274,30.05403903,8.44368,2.46274,8.7955,21.39,1.17,21.4219747,29.40368,3.63274,29.62723743,8.44368,2.46274,8.7955,20.96,1.17,20.99262966
20/06/2019 11:00,30.5976,3.3868,30.78446914,8.6976,2.5368,9.06,21.9,0.85,21.91648923,30.1676,3.3768,30.35600217,8.6976,2.5368,9.06,21.47,0.84,21.48642595
20/06/2019 11:30,29.7624,3.0032,29.91353647,7.3824,2.1532,7.69,22.38,0.85,22.39613583,29.3224,2.9932,29.47477545,7.3824,2.1532,7.69,21.94,0.84,21.95607433
20/06/2019 12:00,29.74032,2.64176,29.85742001,6.52032,1.90176,6.792,23.22,0.74,23.23178857,29.31032,2.63176,29.42823507,6.52032,1.90176,6.792,22.79,0.73,22.80168853
20/06/2019 12:30,30.4304,3.1872,30.59685422,8.3904,2.4472,8.74,22.04,0.74,22.05241937,30.0004,3.1772,30.16817197,8.3904,2.4472,8.74,21.61,0.73,21.62232642
20/06/2019 13:00,30.4592,3.3006,30.63750683,8.7792,2.5606,9.145,21.68,0.74,21.69262548,30.0392,3.2906,30.2188945,8.7792,2.5606,9.145,21.26,0.73,21.27252923
20/06/2019 13:30,30.40256,3.15908,30.56624676,8.12256,2.36908,8.461,22.28,0.79,22.29400144,29.97256,3.14908,30.1375357,8.12256,2.36908,8.461,21.85,0.78,21.86391776
20/06/2019 14:00,30.43392,3.24406,30.6063296,8.41392,2.45406,8.7645,22.02,0.79,22.03416665,30.00392,3.23406,30.17771296,8.41392,2.45406,8.7645,21.59,0.78,21.60408526
20/06/2019 14:30,30.04248,2.84114,30.17652533,7.03248,2.05114,7.3255,23.01,0.79,23.0235575,29.60248,2.83114,29.73755497,7.03248,2.05114,7.3255,22.57,0.78,22.58347405
20/06/2019 15:00,30.21896,3.51178,30.42232967,9.70896,2.83178,10.1135,20.51,0.68,20.52126945,29.80896,3.51178,30.01510778,9.70896,2.83178,10.1135,20.1,0.68,20.1114992
20/06/2019 15:30,29.52544,2.96242,29.67368429,7.82544,2.28242,8.1515,21.7,0.68,21.71065176,29.10544,2.96242,29.25581258,7.82544,2.28242,8.1515,21.28,0.68,21.29086189
20/06/2019 16:00,29.40632,2.95976,29.55489528,7.81632,2.27976,8.142,21.59,0.68,21.60070601,28.98632,2.95976,29.13703702,7.81632,2.27976,8.142,21.17,0.68,21.1809183
20/06/2019 16:30,30.05496,2.82228,30.18718081,7.34496,2.14228,7.651,22.71,0.68,22.72017826,29.63496,2.82228,29.76904632,7.34496,2.14228,7.651,22.29,0.68,22.30036995
20/06/2019 17:00,30.45024,3.49632,30.65030782,9.45024,2.75632,9.844,21,0.74,21.01303405,30.03024,3.49632,30.23308731,9.45024,2.75632,9.844,20.58,0.74,20.59329988
20/06/2019 17:30,30.15224,3.08732,30.30988489,7.60224,2.21732,7.919,22.55,0.87,22.56677646,29.72224,3.07732,29.88112195,7.60224,2.21732,7.919,22.12,0.86,22.13671159
20/06/2019 18:00,30.2204,3.2122,30.3906368,8.0304,2.3422,8.365,22.19,0.87,22.20704843,29.7904,3.2022,29.96200956,8.0304,2.3422,8.365,21.76,0.86,21.77698785
20/06/2019 18:30,29.42512,3.30316,29.6099401,6.28512,1.83316,6.547,23.14,1.47,23.18664486,28.99512,3.24316,29.17593307,6.28512,1.83316,6.547,22.71,1.41,22.75372936
20/06/2019 19:00,28.6176,2.9393,28.76815104,4.7976,1.3993,4.9975,23.82,1.54,23.86972978,28.1676,2.8893,28.31539765,4.7976,1.3993,4.9975,23.37,1.49,23.41745076
20/06/2019 19:30,28.206,2.6355,28.32885978,3.756,1.0955,3.9125,24.45,1.54,24.49845097,27.756,2.5255,27.87065995,3.756,1.0955,3.9125,24,1.43,24.04256434
20/06/2019 20:00,27.52488,2.56684,27.64430659,3.07488,0.89684,3.203,24.45,1.67,24.50696636,27.07488,2.53684,27.19346768,3.07488,0.89684,3.203,24,1.64,24.05596807
20/06/2019 20:30,26.378,2.834,26.52980286,2.928,0.854,3.05,23.45,1.98,23.53344216,25.938,2.774,26.08591421,2.928,0.854,3.05,23.01,1.92,23.08996535
20/06/2019 21:00,25.88344,3.05142,26.06268655,3.67344,1.07142,3.8265,22.21,1.98,22.29808288,25.44344,2.99142,25.61868913,3.67344,1.07142,3.8265,21.77,1.92,21.85450297
20/06/2019 21:30,24.71088,2.82984,24.87238599,2.09088,0.60984,2.178,22.62,2.22,22.72867792,24.27088,2.75984,24.42728664,2.09088,0.60984,2.178,22.18,2.15,22.2839606
20/06/2019 22:00,23.9,3.88,24.21289739,2.4,0.7,2.5,21.5,3.18,21.73389979,23.42,3.93,23.74744828,2.4,0.7,2.5,21.02,3.23,21.26671813
20/06/2019 22:30,23.80624,4.30432,24.19223499,3.54624,1.03432,3.694,20.26,3.27,20.5221953,23.37624,4.26432,23.76200795,3.54624,1.03432,3.694,19.83,3.23,20.09133644
20/06/2019 23:00,23.1476,4.2343,23.53169527,3.7176,1.0843,3.8725,19.43,3.15,19.6836836,22.7376,4.1843,23.11940354,3.7176,1.0843,3.8725,19.02,3.1,19.27097299
20/06/2019 23:30,21.17696,4.54078,21.65830829,3.15696,0.92078,3.2885,18.02,3.62,18.38001088,20.75696,4.45078,21.22877366,3.15696,0.92078,3.2885,17.6,3.53,17.95051253
21/06/2019 00:00,20.76168,5.14924,21.39069959,4.59168,1.33924,4.783,16.17,3.81,16.61279627,20.37168,5.09924,21.00018082,4.59168,1.33924,4.783,15.78,3.76,16.22177549
21/06/2019 00:30,21.58016,6.21338,22.45683407,8.24016,2.40338,8.5835,13.34,3.81,13.87341703,21.23016,6.07338,22.08179427,8.24016,2.40338,8.5835,12.99,3.67,13.4984814
21/06/2019 01:00,21.27944,5.96442,22.099522,8.20944,2.39442,8.5515,13.07,3.57,13.5487933,20.92944,5.89442,21.74363461,8.20944,2.39442,8.5515,12.72,3.5,13.19274043
21/06/2019 01:30,21.14704,5.56122,21.86605746,6.82704,1.99122,7.1115,14.32,3.57,14.75829597,20.78704,5.49122,21.50010533,6.82704,1.99122,7.1115,13.96,3.5,14.39206726
21/06/2019 02:00,19.78376,5.55068,20.54768133,4.97376,1.45068,5.181,14.81,4.1,15.36704591,19.40376,5.48068,20.16293023,4.97376,1.45068,5.181,14.43,4.03,14.98218275
21/06/2019 02:30,20.19424,5.77832,21.00467356,5.75424,1.67832,5.994,14.44,4.1,15.01078279,19.82424,5.70832,20.62972149,5.75424,1.67832,5.994,14.07,4.03,14.63577125
21/06/2019 03:00,20.37072,5.93146,21.21670217,6.45072,1.88146,6.7195,13.92,4.05,14.49720318,20.02072,5.91146,20.8752147,6.45072,1.88146,6.7195,13.57,4.03,14.15576914
21/06/2019 03:30,20.00296,6.03628,20.89390067,6.43296,1.87628,6.701,13.57,4.16,14.1933259,19.64296,5.98628,20.53488315,6.43296,1.87628,6.701,13.21,4.11,13.83460155
21/06/2019 04:00,20.2164,6.1127,21.12032032,7.1064,2.0727,7.4025,13.11,4.04,13.71837089,19.8664,6.0727,20.77381848,7.1064,2.0727,7.4025,12.76,4,13.37226981
21/06/2019 04:30,19.9404,6.1397,20.86421502,6.8904,2.0097,7.1775,13.05,4.13,13.68792899,19.5804,6.0697,20.49959322,6.8904,2.0097,7.1775,12.69,4.06,13.3236519
21/06/2019 05:00,19.82952,6.19736,20.77539733,6.77952,1.97736,7.062,13.05,4.22,13.71535271,19.46952,6.15736,20.41997285,6.77952,1.97736,7.062,12.69,4.18,13.36070732
21/06/2019 05:30,20.13048,6.32014,21.09929844,6.72048,1.96014,7.0005,13.41,4.36,14.10098224,19.79048,6.24014,20.75096253,6.72048,1.96014,7.0005,13.07,4.28,13.75293787
21/06/2019 06:00,21.01952,6.38986,21.96930886,6.95952,2.02986,7.2495,14.06,4.36,14.72050271,20.64952,6.30986,21.59205894,6.95952,2.02986,7.2495,13.69,4.28,14.34344798
21/06/2019 06:30,23.26656,5.49858,23.90747156,7.84656,2.28858,8.1735,15.42,3.21,15.75057142,22.85656,5.53858,23.51803996,7.84656,2.28858,8.1735,15.01,3.25,15.35781886
21/06/2019 07:00,24.80024,4.95632,25.29065068,7.05024,2.05632,7.344,17.75,2.9,17.98534125,24.39024,4.90632,24.87882198,7.05024,2.05632,7.344,17.34,2.85,17.57265205
21/06/2019 07:30,26.93112,4.40116,27.28837543,7.58112,2.21116,7.897,19.35,2.19,19.47353589,26.52112,4.35116,26.87568417,7.58112,2.21116,7.897,18.94,2.14,19.06051416
21/06/2019 08:00,28.26304,4.30172,28.5885331,8.54304,2.49172,8.899,19.72,1.81,19.8028912,27.84304,4.24172,28.16428705,8.54304,2.49172,8.899,19.3,1.75,19.37917697
21/06/2019 08:30,29.50816,4.31488,29.82196667,9.78816,2.85488,10.196,19.72,1.46,19.77397279,29.08816,4.30488,29.40498332,9.78816,2.85488,10.196,19.3,1.45,19.35439227
21/06/2019 09:00,30.27336,4.39848,30.59122345,11.10336,3.23848,11.566,19.17,1.16,19.20506444,29.85336,4.36848,30.17128968,11.10336,3.23848,11.566,18.75,1.13,18.7840198
21/06/2019 09:30,30.99104,4.43572,31.30687101,11.95104,3.48572,12.449,19.04,0.95,19.06368537,30.58104,4.42572,30.89962791,11.95104,3.48572,12.449,18.63,0.94,18.65369937
21/06/2019 10:00,31.17536,4.54948,31.50556839,12.61536,3.67948,13.141,18.56,0.87,18.58037944,30.76536,4.54948,31.09992193,12.61536,3.67948,13.141,18.15,0.87,18.17083928
21/06/2019 10:30,31.10272,4.44246,31.41838064,11.80272,3.44246,12.2945,19.3,1,19.32588937,30.70272,4.42246,31.01959329,11.80272,3.44246,12.2945,18.9,0.98,18.92539035
21/06/2019 11:00,30.91432,3.71376,31.13658932,9.30432,2.71376,9.692,21.61,1,21.63312506,30.49432,3.69376,30.71721692,9.30432,2.71376,9.692,21.19,0.98,21.21264953
21/06/2019 11:30,31.8708,3.8169,32.09854542,10.0008,2.9169,10.4175,21.87,0.9,21.88851068,31.4508,3.8269,31.68277109,10.0008,2.9169,10.4175,21.45,0.91,21.46929435
21/06/2019 12:00,31.98752,4.63136,32.32106018,13.30752,3.88136,13.862,18.68,0.75,18.69505015,31.57752,4.62136,31.91389568,13.30752,3.88136,13.862,18.27,0.74,18.28498017
21/06/2019 12:30,31.67456,4.56758,32.00219583,12.81456,3.73758,13.3485,18.86,0.83,18.87825469,31.27456,4.57758,31.60778926,12.81456,3.73758,13.3485,18.46,0.84,18.47910171
21/06/2019 13:00,31.79792,4.60356,32.12943325,12.93792,3.77356,13.477,18.86,0.83,18.87825469,31.39792,4.66356,31.74237187,12.93792,3.77356,13.477,18.46,0.89,18.48144204
21/06/2019 13:30,31.1184,4.4462,31.43443197,12.3984,3.6162,12.915,18.72,0.83,18.73839107,30.7084,4.4262,31.02574861,12.3984,3.6162,12.915,18.31,0.81,18.32790768
21/06/2019 14:00,30.5228,4.0654,30.79234965,11.0928,3.2354,11.555,19.43,0.83,19.44771966,30.1228,4.0454,30.39322854,11.0928,3.2354,11.555,19.03,0.81,19.04723077
21/06/2019 14:30,30.23264,3.74452,30.46364967,9.99264,2.91452,10.409,20.24,0.83,20.25701113,29.81264,3.72452,30.04439304,9.99264,2.91452,10.409,19.82,0.81,19.83654456
21/06/2019 15:00,30.43064,4.08352,30.7034035,10.64064,3.10352,11.084,19.79,0.98,19.81424992,30.01064,4.04352,30.28181909,10.64064,3.10352,11.084,19.37,0.94,19.39279505
21/06/2019 15:30,29.70448,3.82714,29.95001056,9.38448,2.73714,9.7755,20.32,1.09,20.34921374,29.28448,3.81714,29.53220829,9.38448,2.73714,9.7755,19.9,1.08,19.92928498
21/06/2019 16:00,30.57792,3.90106,30.82575969,9.63792,2.81106,10.0395,20.94,1.09,20.96834996,30.14792,3.89106,30.39798395,9.63792,2.81106,10.0395,20.51,1.08,20.53841523
21/06/2019 16:30,30.55656,4.48608,30.88411036,10.30656,3.00608,10.736,20.25,1.48,20.30401192,30.11656,4.48608,30.44884398,10.30656,3.00608,10.736,19.81,1.48,19.86520828
21/06/2019 17:00,31.13456,4.60508,31.47328372,10.71456,3.12508,11.161,20.42,1.48,20.47356344,30.70456,4.60508,31.04797524,10.71456,3.12508,11.161,19.99,1.48,20.04471252
21/06/2019 17:30,30.5796,4.3353,30.88538104,9.7896,2.8553,10.1975,20.79,1.48,20.8426126,30.1496,4.3353,30.45969807,9.7896,2.8553,10.1975,20.36,1.48,20.41372088
21/06/2019 18:00,29.92656,4.03608,30.19749882,8.14656,2.37608,8.486,21.78,1.66,21.84316827,29.48656,4.00608,29.75745113,8.14656,2.37608,8.486,21.34,1.63,21.40216111
21/06/2019 18:30,29.08736,4.16298,29.38375256,7.58736,2.21298,7.9035,21.5,1.95,21.58824912,28.65736,4.09298,28.94817382,7.58736,2.21298,7.9035,21.07,1.88,21.15370653
21/06/2019 19:00,28.81856,4.08458,29.10658335,7.31856,2.13458,7.6235,21.5,1.95,21.58824912,28.38856,4.01458,28.67101658,7.31856,2.13458,7.6235,21.07,1.88,21.15370653
21/06/2019 19:30,28.22832,3.99076,28.5090199,6.44832,1.88076,6.717,21.78,2.11,21.88196746,27.78832,3.92076,28.06355443,6.44832,1.88076,6.717,21.34,2.04,21.43728528
21/06/2019 20:00,27.78432,4.23626,28.10541472,6.12432,1.78626,6.3795,21.66,2.45,21.79812148,27.34432,4.15626,27.65838631,6.12432,1.78626,6.3795,21.22,2.37,21.35193902
21/06/2019 20:30,27.07352,4.51686,27.44772321,6.02352,1.75686,6.2745,21.05,2.76,21.23016957,26.63352,4.43686,27.00055767,6.02352,1.75686,6.2745,20.61,2.68,20.7835151
21/06/2019 21:00,26.3096,4.6653,26.72003137,5.9496,1.7353,6.1975,20.36,2.93,20.5697472,25.8796,4.6053,26.28616526,5.9496,1.7353,6.1975,19.93,2.87,20.13558541
21/06/2019 21:30,25.66664,4.55652,26.06795511,5.57664,1.62652,5.809,20.09,2.93,20.30253679,25.23664,4.49652,25.63409235,5.57664,1.62652,5.809,19.66,2.87,19.8683794
21/06/2019 22:00,25.53904,4.55722,25.94245205,5.57904,1.62722,5.8115,19.96,2.93,20.17390641,25.10904,4.49722,25.50860399,5.57904,1.62722,5.8115,19.53,2.87,19.73975177
21/06/2019 22:30,25.68112,4.45366,26.0644396,5.84112,1.70366,6.0845,19.84,2.75,20.02968048,25.26112,4.34366,25.63184671,5.84112,1.70366,6.0845,19.42,2.64,19.5986224
21/06/2019 23:00,24.86176,4.74218,25.30998581,6.04176,1.76218,6.2935,18.82,2.98,19.05446929,24.43176,4.68218,24.87636843,6.04176,1.76218,6.2935,18.39,2.92,18.62037862
21/06/2019 23:30,23.34392,5.67406,24.02360418,6.01392,1.75406,6.2645,17.33,3.92,17.76781641,22.82392,6.04406,23.61063289,6.01392,1.75406,6.2645,16.81,4.29,17.34878094
22/06/2019 00:00,22.1368,5.4249,22.79182867,5.7768,1.6849,6.0175,16.36,3.74,16.78204993,21.7168,5.4049,22.37928386,5.7768,1.6849,6.0175,15.94,3.72,16.36832307
22/06/2019 00:30,21.66976,5.26118,22.29929401,6.20976,1.81118,6.4685,15.46,3.45,15.84026831,21.23976,5.23118,21.87447483,6.20976,1.81118,6.4685,15.03,3.42,15.41419151
22/06/2019 01:00,21.01296,5.88628,21.82184182,6.19296,1.80628,6.451,14.82,4.08,15.37136298,20.61296,5.88628,21.43694036,6.19296,1.80628,6.451,14.42,4.08,14.98608688
22/06/2019 01:30,21.02496,6.01978,21.86976667,6.20496,1.80978,6.4635,14.82,4.21,15.40637855,20.62496,6.00978,21.48270073,6.20496,1.80978,6.4635,14.42,4.2,15.01920104
22/06/2019 02:00,20.78024,6.00382,21.63016942,5.91024,1.72382,6.1565,14.87,4.28,15.47369704,20.33024,5.98382,21.1925638,5.91024,1.72382,6.1565,14.42,4.26,15.03608992
22/06/2019 02:30,20.438,5.974,21.29320361,5.808,1.694,6.05,14.63,4.28,15.24320504,20.038,5.954,20.90386471,5.808,1.694,6.05,14.23,4.26,14.85397253
22/06/2019 03:00,20.22232,6.06276,21.11159125,6.11232,1.78276,6.367,14.11,4.28,14.74484656,19.84232,6.04276,20.74204935,6.11232,1.78276,6.367,13.73,4.26,14.37569129
22/06/2019 03:30,19.8332,6.1826,20.77451239,5.8032,1.6926,6.045,14.03,4.49,14.7309538,19.4532,6.1726,20.40901715,5.8032,1.6926,6.045,13.65,4.48,14.36638089
22/06/2019 04:00,18.90768,5.89724,19.80600421,4.44768,1.29724,4.633,14.46,4.6,15.17404363,18.49768,5.88724,19.4119489,4.44768,1.29724,4.633,14.05,4.59,14.780751
22/06/2019 04:30,18.91728,6.00504,19.84751843,4.81728,1.40504,5.018,14.1,4.6,14.83138564,18.51728,5.99504,19.46355988,4.81728,1.40504,5.018,13.7,4.59,14.44846359
22/06/2019 05:00,18.94624,6.24682,19.94950551,5.64624,1.64682,5.8815,13.3,4.6,14.07302384,18.58624,6.23682,19.60475047,5.64624,1.64682,5.8815,12.94,4.59,13.7299563
22/06/2019 05:30,18.66448,5.92964,19.5837546,5.00448,1.45964,5.213,13.66,4.47,14.37276939,18.29448,5.88964,19.21915341,5.00448,1.45964,5.213,13.29,4.43,14.00889003
22/06/2019 06:00,18.0836,5.4423,18.88478801,3.3336,0.9723,3.4725,14.75,4.47,15.41244303,17.6736,5.4023,18.48082742,3.3336,0.9723,3.4725,14.34,4.43,15.00868082
22/06/2019 06:30,18.90152,5.33586,19.64023575,3.55152,1.03586,3.6995,15.35,4.3,15.9409065,18.47152,5.31586,19.22122313,3.55152,1.03586,3.6995,14.92,4.28,15.52175248
22/06/2019 07:00,20.08456,5.41008,20.80044509,4.59456,1.34008,4.786,15.49,4.07,16.01577347,19.65456,5.41008,20.38555112,4.59456,1.34008,4.786,15.06,4.07,15.60027243
22/06/2019 07:30,21.55392,5.70906,22.2971934,6.13392,1.78906,6.3895,15.42,3.92,15.91046197,21.13392,5.69906,21.8888524,6.13392,1.78906,6.3895,15,3.91,15.50122898
22/06/2019 08:00,23.57608,5.96344,24.3185971,8.44608,2.46344,8.798,15.13,3.5,15.52954925,23.15608,5.93344,23.90417853,8.44608,2.46344,8.798,14.71,3.47,15.11373547
22/06/2019 08:30,24.16368,4.69774,24.6160962,7.36368,2.14774,7.6705,16.8,2.55,16.99242478,23.73368,4.65774,24.18640338,7.36368,2.14774,7.6705,16.37,2.51,16.56131033
22/06/2019 09:00,24.88744,4.61342,25.31142655,7.65744,2.23342,7.9765,17.23,2.38,17.3935994,24.45744,4.60342,24.88690111,7.65744,2.23342,7.9765,16.8,2.37,16.9663461
22/06/2019 09:30,26.146,4.7305,26.57049014,9.156,2.6705,9.5375,16.99,2.06,17.11442958,25.726,4.7205,26.15550031,9.156,2.6705,9.5375,16.57,2.05,16.69632894
22/06/2019 10:00,26.79216,4.94188,27.24411891,10.29216,3.00188,10.721,16.5,1.94,16.61365703,26.37216,4.93188,26.82935451,10.29216,3.00188,10.721,16.08,1.93,16.19540984
22/06/2019 10:30,27.02016,4.77088,27.43811842,10.46016,3.05088,10.896,16.56,1.72,16.64908406,26.60016,4.77088,27.02461485,10.46016,3.05088,10.896,16.14,1.72,16.23138934
22/06/2019 11:00,26.94488,4.64684,27.34263484,10.99488,3.20684,11.453,15.95,1.44,16.01487121,26.52488,4.63684,26.92711541,10.99488,3.20684,11.453,15.53,1.43,15.59569812
22/06/2019 11:30,27.14216,4.85438,27.57284633,11.91216,3.47438,12.4085,15.23,1.38,15.29239353,26.73216,4.83438,27.1657801,11.91216,3.47438,12.4085,14.82,1.36,14.88227133
22/06/2019 12:00,27.95792,5.48606,28.49108887,14.07792,4.10606,14.6645,13.88,1.38,13.9484336,27.57792,5.46606,28.11439993,14.07792,4.10606,14.6645,13.5,1.36,13.56833077
22/06/2019 12:30,28.2036,5.7448,28.78273406,15.2736,4.4548,15.91,12.93,1.29,12.99419101,27.8436,5.7448,28.43006838,15.2736,4.4548,15.91,12.57,1.29,12.63601994
22/06/2019 13:00,27.50608,5.24844,28.00233132,13.36608,3.89844,13.923,14.14,1.35,14.20429865,27.12608,5.23844,27.62725954,13.36608,3.89844,13.923,13.76,1.34,13.82509313
22/06/2019 13:30,27.72104,5.21572,28.20744217,13.63104,3.97572,14.199,14.09,1.24,14.14445828,27.33104,5.20572,27.8223879,13.63104,3.97572,14.199,13.7,1.23,13.75510451
22/06/2019 14:00,27.75832,5.11576,28.22579192,13.52832,3.94576,14.092,14.23,1.17,14.27801807,27.36832,5.09576,27.83867291,13.52832,3.94576,14.092,13.84,1.15,13.88769599
22/06/2019 14:30,27.50432,5.23126,27.99738738,13.92432,4.06126,14.5045,13.58,1.17,13.63030814,27.13432,5.21126,27.63021087,13.92432,4.06126,14.5045,13.21,1.15,13.25996229
22/06/2019 15:00,27.05904,5.12472,27.54005085,13.55904,3.95472,14.124,13.5,1.17,13.55060515,26.67904,5.10472,27.16301422,13.55904,3.95472,14.124,13.12,1.15,13.17030372
22/06/2019 15:30,26.95752,5.73386,27.5605703,12.04752,3.51386,12.5495,14.91,2.22,15.07436566,26.55752,5.71386,27.16523633,12.04752,3.51386,12.5495,14.51,2.2,14.67583388
22/06/2019 16:00,27.01696,5.93328,27.66080149,11.97696,3.49328,12.476,15.04,2.44,15.23664005,26.60696,5.91328,27.25614061,11.97696,3.49328,12.476,14.63,2.42,14.82879968
22/06/2019 16:30,25.95368,5.34024,26.49738985,9.22368,2.69024,9.608,16.73,2.65,16.93857727,25.53368,5.32024,26.08205835,9.22368,2.69024,9.608,16.31,2.63,16.52068401
22/06/2019 17:00,26.00984,5.25162,26.53471857,8.67984,2.53162,9.0415,17.33,2.72,17.54215779,25.57984,5.16162,26.09541215,8.67984,2.53162,9.0415,16.9,2.63,17.10341779
22/06/2019 17:30,26.71552,5.24286,27.22510955,8.85552,2.58286,9.2245,17.86,2.66,18.05699864,26.26552,5.21286,26.77781638,8.85552,2.58286,9.2245,17.41,2.63,17.6075268
22/06/2019 18:00,27.34488,5.49934,27.89238611,10.21488,2.97934,10.6405,17.13,2.52,17.31436687,26.90488,5.46934,27.45516796,10.21488,2.97934,10.6405,16.69,2.49,16.87472074
22/06/2019 18:30,27.07784,5.72562,27.67656307,10.16784,2.96562,10.5915,16.91,2.76,17.13375907,26.63784,5.70562,27.24203773,10.16784,2.96562,10.5915,16.47,2.74,16.69636188
22/06/2019 19:00,26.63968,5.84324,27.27299038,9.67968,2.82324,10.083,16.96,3.02,17.22678148,26.20968,5.81324,26.84662148,9.67968,2.82324,10.083,16.53,2.99,16.79824396
22/06/2019 19:30,25.85288,6.07334,26.55667267,9.78288,2.85334,10.1905,16.07,3.22,16.38942647,25.42288,6.05334,26.13361346,9.78288,2.85334,10.1905,15.64,3.2,15.96400952
22/06/2019 20:00,25.03688,5.70534,25.67871229,8.96688,2.61534,9.3405,16.07,3.09,16.36438205,24.65688,5.67534,25.301605,8.96688,2.61534,9.3405,15.69,3.06,15.98560915
22/06/2019 20:30,24.59696,5.70328,25.24951176,8.37696,2.44328,8.726,16.22,3.26,16.5443646,24.17696,5.65328,24.82911536,8.37696,2.44328,8.726,15.8,3.21,16.12278202
22/06/2019 21:00,24.15984,6.03662,24.9025832,8.31984,2.42662,8.6665,15.84,3.61,16.24615955,23.74984,5.99662,24.49519037,8.31984,2.42662,8.6665,15.43,3.57,15.83760714
22/06/2019 21:30,23.79456,5.86008,24.5055427,7.71456,2.25008,8.036,16.08,3.61,16.48024575,23.37456,5.82008,24.08824166,7.71456,2.25008,8.036,15.66,3.57,16.06177138
22/06/2019 22:00,23.65384,5.51612,24.28851018,6.84384,1.99612,7.129,16.81,3.52,17.17458879,23.23384,5.45612,23.86588709,6.84384,1.99612,7.129,16.39,3.46,16.75122981
22/06/2019 22:30,23.93536,5.65948,24.59534859,7.33536,2.13948,7.641,16.6,3.52,16.96910133,23.51536,5.59948,24.17284287,7.33536,2.13948,7.641,16.18,3.46,16.54581518
22/06/2019 23:00,23.35816,5.93738,24.10095682,8.28816,2.41738,8.6335,15.07,3.52,15.47563569,22.94816,5.87738,23.68885061,8.28816,2.41738,8.6335,14.66,3.46,15.06277531
22/06/2019 23:30,22.25256,5.83908,23.00589667,7.40256,2.15908,7.711,14.85,3.68,15.29917972,21.84256,5.80908,22.60183262,7.40256,2.15908,7.711,14.44,3.65,14.89416329
23/06/2019 00:00,21.18952,5.86986,21.98751951,6.47952,1.88986,6.7495,14.71,3.98,15.238914,20.77952,5.86986,21.59267718,6.47952,1.88986,6.7495,14.3,3.98,14.84353058
23/06/2019 00:30,20.7876,5.8243,21.58811674,6.5976,1.9243,6.8725,14.19,3.9,14.71618497,20.3976,5.8243,21.21283942,6.5976,1.9243,6.8725,13.8,3.9,14.34050208
23/06/2019 01:00,20.15848,5.42664,20.87612842,5.50848,1.60664,5.738,14.65,3.82,15.13984478,19.73848,5.44664,20.47616859,5.50848,1.60664,5.738,14.23,3.84,14.73901286
23/06/2019 01:30,20.05416,5.55038,20.80807659,5.62416,1.64038,5.8585,14.43,3.91,14.95035117,19.64416,5.59038,20.42413696,5.62416,1.64038,5.8585,14.02,3.95,14.56581271
23/06/2019 02:00,19.79968,6.57324,20.86228205,6.07968,1.77324,6.333,13.72,4.8,14.53541881,19.39968,6.57324,20.48304343,6.07968,1.77324,6.333,13.32,4.8,14.15847449
23/06/2019 02:30,19.99648,3.98064,20.38883781,6.51648,1.90064,6.788,13.48,2.08,13.63953078,19.19648,8.68064,21.06794616,6.51648,1.90064,6.788,12.68,6.78,14.37883166
23/06/2019 03:00,19.77832,3.30076,20.05185674,6.20832,1.81076,6.467,13.57,1.49,13.65155669,18.88832,9.21076,21.01444104,6.20832,1.81076,6.467,12.68,7.4,14.68136233
23/06/2019 03:30,19.5408,3.2869,19.81531166,6.1608,1.7969,6.4175,13.38,1.49,13.46270775,18.6408,9.2569,20.81272741,6.1608,1.7969,6.4175,12.48,7.46,14.53966987
23/06/2019 04:00,19.35608,3.14844,19.61046933,5.68608,1.65844,5.923,13.67,1.49,13.7509636,18.44608,9.11844,20.57677855,5.68608,1.65844,5.923,12.76,7.46,14.78070364
23/06/2019 04:30,18.67056,3.14808,18.934102,5.17056,1.50808,5.386,13.5,1.64,13.59924998,17.77056,9.15808,19.99157903,5.17056,1.50808,5.386,12.6,7.65,14.74050542
23/06/2019 05:00,18.49168,3.45174,18.8110802,5.97168,1.74174,6.2205,12.52,1.71,12.63623757,17.62168,9.46174,20.00120321,5.97168,1.74174,6.2205,11.65,7.72,13.97572538
23/06/2019 05:30,18.86048,3.71264,19.22241924,6.66048,1.94264,6.938,12.2,1.77,12.32772891,17.99048,9.72264,20.44962345,6.66048,1.94264,6.938,11.33,7.78,13.74399141
23/06/2019 06:00,18.9316,3.8238,19.31390497,7.0416,2.0538,7.335,11.89,1.77,12.02102325,18.0516,9.8338,20.55635875,7.0416,2.0538,7.335,11.01,7.78,13.48141313
23/06/2019 06:30,18.97712,3.57166,19.31030395,6.17712,1.80166,6.4345,12.8,1.77,12.92179941,18.09712,9.58166,20.47715705,6.17712,1.80166,6.4345,11.92,7.78,14.23428256
23/06/2019 07:00,19.68216,3.69188,20.02541885,6.93216,2.02188,7.221,12.75,1.67,12.85890353,18.85216,9.71188,21.20671002,6.93216,2.02188,7.221,11.92,7.69,14.18529168
23/06/2019 07:30,20.20056,3.66808,20.53088978,6.85056,1.99808,7.136,13.35,1.67,13.45404772,19.32056,9.56808,21.55996738,6.85056,1.99808,7.136,12.47,7.57,14.58786482
23/06/2019 08:00,20.70952,6.28486,21.64217373,6.83952,1.99486,7.1245,13.87,4.29,14.5182988,20.30952,6.27486,21.2567747,6.83952,1.99486,7.1245,13.47,4.28,14.13362303
23/06/2019 08:30,21.67736,6.38048,22.5968684,7.16736,2.09048,7.466,14.51,4.29,15.13090215,21.26736,6.37048,22.20098234,7.16736,2.09048,7.466,14.1,4.28,14.7352774
23/06/2019 09:00,22.632,6.1135,23.44317185,7.212,2.1035,7.5125,15.42,4.01,15.93287482,22.192,6.2435,23.05354975,7.212,2.1035,7.5125,14.98,4.14,15.54155719
23/06/2019 09:30,24.03864,5.25752,24.60686347,7.56864,2.20752,7.884,16.47,3.05,16.75002687,23.60864,5.25752,24.18696755,7.56864,2.20752,7.884,16.04,3.05,16.32740335
23/06/2019 10:00,25.02376,6.24068,25.79020456,8.81376,2.57068,9.181,16.21,3.67,16.62025872,24.60376,6.21068,25.37553058,8.81376,2.57068,9.181,15.79,3.64,16.20412602
23/06/2019 10:30,25.69416,6.60038,26.52837866,10.90416,3.18038,11.3585,14.79,3.42,15.1802668,25.32416,6.52038,26.15011348,10.90416,3.18038,11.3585,14.42,3.34,14.80175665
23/06/2019 11:00,26.13312,6.29966,26.88169781,11.79312,3.43966,12.2845,14.34,2.86,14.62242114,25.76312,6.20966,26.50090997,11.79312,3.43966,12.2845,13.97,2.77,14.24197318
23/06/2019 11:30,26.7656,5.9208,27.41264701,13.0656,3.8108,13.61,13.7,2.11,13.8615331,26.4156,5.8508,27.05579021,13.0656,3.8108,13.61,13.35,2.04,13.50496575
23/06/2019 12:00,27.34288,5.82334,27.95611517,14.10288,4.11334,14.6905,13.24,1.71,13.34997004,26.99288,5.76334,27.60129813,14.10288,4.11334,14.6905,12.89,1.65,12.99517603
23/06/2019 12:30,27.94568,5.27874,28.43986861,13.91568,4.05874,14.4955,14.03,1.22,14.08294358,27.58568,5.22874,28.07684924,13.91568,4.05874,14.4955,13.67,1.17,13.71997813
23/06/2019 13:00,27.74968,4.96074,28.18960236,12.61968,3.68074,13.1455,15.13,1.28,15.18404755,27.35968,4.93074,27.80043681,12.61968,3.68074,13.1455,14.74,1.25,14.79290708
23/06/2019 13:30,27.06856,4.53958,27.44657951,9.11856,2.65958,9.4985,17.95,1.88,18.04818273,26.64856,4.48958,27.02410181,9.11856,2.65958,9.4985,17.53,1.83,17.62526028
23/06/2019 14:00,27.5628,4.8354,27.98372808,10.1328,2.9554,10.555,17.43,1.88,17.53109523,27.1528,4.7854,27.57126404,10.1328,2.9554,10.555,17.02,1.83,17.11809861
23/06/2019 14:30,27.01496,4.58728,27.40166421,8.66496,2.52728,9.026,18.35,2.06,18.4652674,26.59496,4.53728,26.97922918,8.66496,2.52728,9.026,17.93,2.01,18.04231138
23/06/2019 15:00,26.85928,4.48854,27.23174459,7.94928,2.31854,8.2805,18.91,2.17,19.03410098,26.43928,4.41854,26.80595125,7.94928,2.31854,8.2805,18.49,2.1,18.60887154
23/06/2019 15:30,27.35744,4.82342,27.77939711,9.09744,2.65342,9.4765,18.26,2.17,18.38848825,26.92744,4.75342,27.34377492,9.09744,2.65342,9.4765,17.83,2.1,17.95324205
23/06/2019 16:00,26.85392,4.37906,27.20862337,7.57392,2.20906,7.8895,19.28,2.17,19.40173446,26.42392,4.30906,26.77296297,7.57392,2.20906,7.8895,18.85,2.1,18.96661541
23/06/2019 16:30,26.75944,4.21942,27.090056,6.64944,1.93942,6.9265,20.11,2.28,20.23883643,26.32944,4.15942,26.65595966,6.64944,1.93942,6.9265,19.68,2.22,19.8048176
23/06/2019 17:00,27.15912,4.22766,27.48619487,6.84912,1.99766,7.1345,20.31,2.23,20.43205814,26.71912,4.21766,27.04995433,6.84912,1.99766,7.1345,19.87,2.22,19.99363149
23/06/2019 17:30,27.58264,4.32202,27.91920282,6.69264,1.95202,6.9715,20.89,2.37,21.02401008,27.13264,4.26202,27.46534121,6.69264,1.95202,6.9715,20.44,2.31,20.57011667
23/06/2019 18:00,27.72904,4.74472,28.13204627,6.83904,1.99472,7.124,20.89,2.75,21.07023018,27.27904,4.64472,27.67163615,6.83904,1.99472,7.124,20.44,2.65,20.61106742
23/06/2019 18:30,26.45864,4.69752,26.87240824,5.88864,1.71752,6.134,20.57,2.98,20.78473719,26.01864,4.64752,26.43045723,5.88864,1.71752,6.134,20.13,2.93,20.34211887
23/06/2019 19:00,25.6968,4.5849,26.10262129,5.0568,1.4749,5.2675,20.64,3.11,20.87298972,25.2468,4.4849,25.64205995,5.0568,1.4749,5.2675,20.19,3.01,20.41313793
23/06/2019 19:30,26.00232,4.76526,26.4353617,6.05232,1.76526,6.3045,19.95,3,20.17430296,25.56232,4.70526,25.99176168,6.05232,1.76526,6.3045,19.51,2.94,19.73027369
23/06/2019 20:00,26.31304,5.09672,26.8021012,7.70304,2.24672,8.024,18.61,2.85,18.8269647,25.87304,5.02672,26.35682289,7.70304,2.24672,8.024,18.17,2.78,18.38143901
23/06/2019 20:30,25.70664,5.15902,26.21920722,7.91664,2.30902,8.2465,17.79,2.85,18.01684212,25.27664,5.02902,25.77206961,7.91664,2.30902,8.2465,17.36,2.72,17.57179558
23/06/2019 21:00,25.50168,5.29174,26.04492647,8.37168,2.44174,8.7205,17.13,2.85,17.36546573,25.08168,5.16174,25.60730816,8.37168,2.44174,8.7205,16.71,2.72,16.92992912
23/06/2019 21:30,25.1996,5.0103,25.69285788,7.0296,2.0503,7.3225,18.17,2.96,18.40952199,24.7796,4.9603,25.27119214,7.0296,2.0503,7.3225,17.75,2.91,17.98695639
23/06/2019 22:00,25.07816,5.27488,25.62690906,6.90816,2.01488,7.196,18.17,3.26,18.46013272,24.65816,5.22488,25.20563877,6.90816,2.01488,7.196,17.75,3.21,18.03792117
23/06/2019 22:30,24.74064,5.31352,25.30479722,7.04064,2.05352,7.334,17.7,3.26,17.99771097,24.32064,5.26352,24.88369291,7.04064,2.05352,7.334,17.28,3.21,17.57562232
23/06/2019 23:00,23.37368,5.53774,24.02073024,5.92368,1.72774,6.1705,17.45,3.81,17.86109179,22.97368,5.37774,23.59470407,5.92368,1.72774,6.1705,17.05,3.65,17.43631268
23/06/2019 23:30,22.1772,5.6096,22.87565982,5.5872,1.6296,5.82,16.59,3.98,17.06072976,21.7572,5.5496,22.45381509,5.5872,1.6296,5.82,16.17,3.92,16.63836831
24/06/2019 00:00,21.37888,5.82384,22.1579246,5.73888,1.67384,5.978,15.64,4.15,16.18122678,20.97888,5.79384,21.76423644,5.73888,1.67384,5.978,15.24,4.12,15.78708333
24/06/2019 00:30,20.5912,5.9016,21.42023343,5.7312,1.6716,5.97,14.86,4.23,15.45032362,20.1912,5.8616,21.02481657,5.7312,1.6716,5.97,14.46,4.19,15.05482315
24/06/2019 01:00,20.16976,5.77868,20.98123831,5.30976,1.54868,5.531,14.86,4.23,15.45032362,19.76976,5.73868,20.58581693,5.30976,1.54868,5.531,14.46,4.19,15.05482315
24/06/2019 01:30,20.40632,5.99726,21.26934469,5.71632,1.66726,5.9545,14.69,4.33,15.31486206,20.02632,5.94726,20.89074901,5.71632,1.66726,5.9545,14.31,4.28,14.93634828
24/06/2019 02:00,20.50952,5.94736,21.35442581,5.81952,1.69736,6.062,14.69,4.25,15.29243604,20.12952,5.88736,20.9728058,5.81952,1.69736,6.062,14.31,4.19,14.91080816
24/06/2019 02:30,20.04952,5.92236,20.90592261,5.45952,1.59236,5.687,14.59,4.33,15.21896843,19.66952,5.85236,20.52169912,5.45952,1.59236,5.687,14.21,4.26,14.83481378
24/06/2019 03:00,19.78512,5.95316,20.66134283,5.56512,1.62316,5.797,14.22,4.33,14.86463252,19.42512,5.88316,20.29647404,5.56512,1.62316,5.797,13.86,4.26,14.49990345
24/06/2019 03:30,19.40688,5.95534,20.30007551,5.12688,1.49534,5.3405,14.28,4.46,14.96028075,18.98688,5.88534,19.87809948,5.12688,1.49534,5.3405,13.86,4.39,14.53862786
24/06/2019 04:00,19.34976,6.03618,20.26940258,5.12976,1.49618,5.3435,14.22,4.54,14.92715646,18.98976,6.00618,19.91695717,5.12976,1.49618,5.3435,13.86,4.51,14.57531132
24/06/2019 04:30,18.55416,5.63288,19.39036334,3.40416,0.99288,3.546,15.15,4.64,15.84462369,18.16416,5.59288,19.00571007,3.40416,0.99288,3.546,14.76,4.6,15.46019405
24/06/2019 05:00,18.77016,5.95588,19.69242019,4.34016,1.26588,4.521,14.43,4.69,15.17303529,18.40016,5.86588,19.31254608,4.34016,1.26588,4.521,14.06,4.6,14.79336338
24/06/2019 05:30,19.42392,6.18156,20.38382575,5.11392,1.49156,5.327,14.31,4.69,15.05895747,19.05392,6.14156,20.01925639,5.11392,1.49156,5.327,13.94,4.65,14.69510463
24/06/2019 06:00,19.6516,5.8688,20.50922222,4.0416,1.1788,4.21,15.61,4.69,16.29933127,19.2416,5.8288,20.10507598,4.0416,1.1788,4.21,15.2,4.65,15.89536096
24/06/2019 06:30,21.5448,5.2089,22.16553736,4.8648,1.4189,5.0675,16.68,3.79,17.10516004,21.1248,5.1589,21.74560701,4.8648,1.4189,5.0675,16.26,3.74,16.68457971
24/06/2019 07:00,23.59792,4.07606,23.94736089,4.23792,1.23606,4.4145,19.36,2.84,19.56719704,23.16792,4.00606,23.5117212,4.23792,1.23606,4.4145,18.93,2.77,19.13159167
24/06/2019 07:30,26.18896,3.17178,26.38033006,4.66896,1.36178,4.8635,21.52,1.81,21.59598342,25.74896,3.12178,25.93751051,4.66896,1.36178,4.8635,21.08,1.76,21.15334489
24/06/2019 08:00,27.86296,2.86628,28.01000002,5.47296,1.59628,5.701,22.39,1.27,22.42598939,27.43296,2.81628,27.57714139,5.47296,1.59628,5.701,21.96,1.22,21.99386278
24/06/2019 08:30,28.62752,2.40886,28.72868789,4.48752,1.30886,4.6745,24.14,1.1,24.16504914,28.17752,2.36886,28.2769187,4.48752,1.30886,4.6745,23.69,1.06,23.71370279
24/06/2019 09:00,29.26776,2.52268,29.37627767,4.87776,1.42268,5.081,24.39,1.1,24.41479265,28.81776,2.48268,28.92450503,4.87776,1.42268,5.081,23.94,1.06,23.96345551
24/06/2019 09:30,29.57896,2.12428,29.65514188,4.60896,1.34428,4.801,24.97,0.78,24.98217965,29.11896,2.10428,29.19489383,4.60896,1.34428,4.801,24.51,0.76,24.52178011
