Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/06/2019 10:00,30.14432,2.09376,30.21694656,4.50432,1.31376,4.692,25.64,0.78,25.65186153,29.67432,2.07376,29.74669306,4.50432,1.31376,4.692,25.17,0.76,25.18147136
24/06/2019 10:30,30.5236,2.0648,30.59335804,4.7136,1.3748,4.91,25.81,0.69,25.81922152,30.0636,2.0648,30.13442291,4.7136,1.3748,4.91,25.35,0.69,25.35938879
24/06/2019 11:00,30.42224,2.34982,30.51285533,5.14224,1.49982,5.3565,25.28,0.85,25.29428592,29.96224,2.37982,30.05660275,5.14224,1.49982,5.3565,24.82,0.88,24.83559542
24/06/2019 11:30,30.33352,2.51686,30.43775649,6.02352,1.75686,6.2745,24.31,0.76,24.32187698,29.88352,2.52686,29.99016154,6.02352,1.75686,6.2745,23.86,0.77,23.87242133
24/06/2019 12:00,31.14552,2.43286,31.24039411,5.97552,1.74286,6.2245,25.17,0.69,25.17945591,30.68552,2.43286,30.78181193,5.97552,1.74286,6.2245,24.71,0.69,24.71963187
24/06/2019 12:30,31.45472,2.29846,31.53858476,5.51472,1.60846,5.7445,25.94,0.69,25.94917532,30.99472,2.29846,31.07982603,5.51472,1.60846,5.7445,25.48,0.69,25.48934091
24/06/2019 13:00,31.73456,2.45008,31.82899921,6.03456,1.76008,6.286,25.7,0.69,25.70926098,31.27456,2.45008,31.37038405,6.03456,1.76008,6.286,25.24,0.69,25.2494297
24/06/2019 13:30,31.98736,2.74548,32.10496629,7.04736,2.05548,7.341,24.94,0.69,24.94954308,31.52736,2.74548,31.6466758,7.04736,2.05548,7.341,24.48,0.69,24.48972233
24/06/2019 14:00,31.69296,2.54878,31.79528256,6.37296,1.85878,6.6385,25.32,0.69,25.32939991,31.23296,2.54878,31.33678461,6.37296,1.85878,6.6385,24.86,0.69,24.86957378
24/06/2019 14:30,31.6012,1.9341,31.6603314,6.6312,1.9341,6.9075,24.97,0,24.97,31.1412,1.9341,31.20120319,6.6312,1.9341,6.9075,24.51,0,24.51
24/06/2019 15:00,31.60736,2.12548,31.67874479,7.28736,2.12548,7.591,24.32,0,24.32,31.15736,2.12548,31.22977341,7.28736,2.12548,7.591,23.87,0,23.87
24/06/2019 15:30,31.43336,2.53848,31.53569409,8.70336,2.53848,9.066,22.73,0,22.73,31.00336,2.53848,31.10710871,8.70336,2.53848,9.066,22.3,0,22.3
24/06/2019 16:00,31.34696,2.53078,31.44895465,8.67696,2.53078,9.0385,22.67,0,22.67,30.90696,2.53078,31.01040187,8.67696,2.53078,9.0385,22.23,0,22.23
24/06/2019 16:30,31.47152,2.22586,31.55013508,7.63152,2.22586,7.9495,23.84,0,23.84,31.02152,2.22586,31.10127258,7.63152,2.22586,7.9495,23.39,0,23.39
24/06/2019 17:00,31.1636,3.1123,31.31862667,8.3736,2.4423,8.7225,22.79,0.67,22.79984649,30.7336,3.1123,30.89078471,8.3736,2.4423,8.7225,22.36,0.67,22.37003576
24/06/2019 17:30,31.21928,2.86604,31.35056027,7.52928,2.19604,7.843,23.69,0.67,23.69947257,30.76928,2.86604,30.90247202,7.52928,2.19604,7.843,23.24,0.67,23.24965591
24/06/2019 18:00,30.81048,2.33264,30.8986551,5.70048,1.66264,5.938,25.11,0.67,25.11893708,30.34048,2.33264,30.43001702,5.70048,1.66264,5.938,24.64,0.67,24.64910749
24/06/2019 18:30,29.96712,2.83416,30.10084291,6.35712,1.85416,6.622,23.61,0.98,23.63033009,29.51712,2.83416,29.65287231,6.35712,1.85416,6.622,23.16,0.98,23.18072475
24/06/2019 19:00,29.3392,2.6181,29.45578219,5.2392,1.5281,5.4575,24.1,1.09,24.12463678,28.8792,2.6181,28.99763163,5.2392,1.5281,5.4575,23.64,1.09,23.66511568
24/06/2019 19:30,28.43952,2.17986,28.52293967,3.35952,0.97986,3.4995,25.08,1.2,25.10869172,27.97952,2.17986,28.06430703,3.35952,0.97986,3.4995,24.62,1.2,24.64922717
24/06/2019 20:00,28.10192,2.54056,28.21652624,3.36192,0.98056,3.502,24.74,1.56,24.78913472,27.63192,2.51056,27.74573687,3.36192,0.98056,3.502,24.27,1.53,24.31817839
24/06/2019 20:30,26.996,2.433,27.10541468,2.136,0.623,2.225,24.86,1.81,24.9258039,26.506,2.393,26.61380253,2.136,0.623,2.225,24.37,1.77,24.43419325
24/06/2019 21:00,25.92616,2.14638,26.01485575,0.77616,0.22638,0.8085,25.15,1.92,25.2231818,25.45616,2.09638,25.54233527,0.77616,0.22638,0.8085,24.68,1.87,24.75074342
24/06/2019 21:30,24.9824,2.2757,25.08583505,0.8424,0.2457,0.8775,24.14,2.03,24.22520382,24.5124,2.2357,24.61414448,0.8424,0.2457,0.8775,23.67,1.99,23.753505
24/06/2019 22:00,25.44984,2.72912,25.59575066,1.77984,0.51912,1.854,23.67,2.21,23.77294681,24.99984,2.67912,25.14298479,1.77984,0.51912,1.854,23.22,2.16,23.32024871
24/06/2019 22:30,24.82416,3.19288,25.02865163,1.72416,0.50288,1.796,23.1,2.69,23.25609813,24.37416,3.12288,24.57340138,1.72416,0.50288,1.796,22.65,2.62,22.80102849
24/06/2019 23:00,23.83584,3.27212,24.05938565,1.99584,0.58212,2.079,21.84,2.69,22.00503806,23.38584,3.13212,23.59465381,1.99584,0.58212,2.079,21.39,2.55,21.54146235
24/06/2019 23:30,22.67936,3.63148,22.96826108,2.43936,0.71148,2.541,20.24,2.92,20.44954767,22.23936,3.58148,22.52589914,2.43936,0.71148,2.541,19.8,2.87,20.0069213
25/06/2019 00:00,21.47496,4.56228,21.95423207,2.78496,0.81228,2.901,18.69,3.75,19.06249197,21.04496,4.49228,21.51908272,2.78496,0.81228,2.901,18.26,3.68,18.62713075
25/06/2019 00:30,20.90592,4.23256,21.33007396,2.78592,0.81256,2.902,18.12,3.42,18.43992408,20.47592,4.15256,20.89275124,2.78592,0.81256,2.902,17.69,3.34,18.00254704
25/06/2019 01:00,19.51616,3.90388,19.90278323,2.75616,0.80388,2.871,16.76,3.1,17.0442835,19.11616,3.84388,19.49879449,2.75616,0.80388,2.871,16.36,3.04,16.64004808
25/06/2019 01:30,20.09984,4.09412,20.51256655,2.85984,0.83412,2.979,17.24,3.26,17.54551795,19.68984,4.03412,20.09885378,2.85984,0.83412,2.979,16.83,3.2,17.13151774
25/06/2019 02:00,20.24048,4.16764,20.66509748,2.70048,0.78764,2.813,17.54,3.38,17.86269856,19.83048,4.09764,20.24940964,2.70048,0.78764,2.813,17.13,3.31,17.44686218
25/06/2019 02:30,19.94256,4.17408,20.37470597,2.72256,0.79408,2.836,17.22,3.38,17.54858399,19.51256,4.10408,19.93949524,2.72256,0.79408,2.836,16.79,3.31,17.11315868
25/06/2019 03:00,19.46464,4.28552,19.93082768,3.10464,0.90552,3.234,16.36,3.38,16.70550807,19.07464,4.21552,19.53490466,3.10464,0.90552,3.234,15.97,3.31,16.30941446
25/06/2019 03:30,19.6244,4.5042,20.13466893,3.8544,1.1242,4.015,15.77,3.38,16.12815241,19.2144,4.4342,19.71941422,3.8544,1.1242,4.015,15.36,3.31,15.71259686
25/06/2019 04:00,19.4096,4.5778,19.94213692,3.7296,1.0878,3.885,15.68,3.49,16.06370132,19.0096,4.5078,19.53676414,3.7296,1.0878,3.885,15.28,3.42,15.65805863
25/06/2019 04:30,19.696,4.708,20.25086862,3.936,1.148,4.1,15.76,3.56,16.15707894,19.296,4.658,19.8502539,3.936,1.148,4.1,15.36,3.51,15.75594174
25/06/2019 05:00,19.4504,4.5547,19.97657008,3.4104,0.9947,3.5525,16.04,3.56,16.43031345,19.0504,4.4147,19.55523757,3.4104,0.9947,3.5525,15.64,3.42,16.00955964
25/06/2019 05:30,19.91304,4.84922,20.49497735,4.04304,1.17922,4.2115,15.87,3.67,16.28882439,19.51304,4.80922,20.0969482,4.04304,1.17922,4.2115,15.47,3.63,15.89017936
25/06/2019 06:00,20.95144,4.84292,21.50387668,4.74144,1.38292,4.939,16.21,3.46,16.57515309,20.55144,4.78292,21.10066373,4.74144,1.38292,4.939,15.81,3.4,16.17145943
25/06/2019 06:30,23.26256,4.33908,23.66377639,5.00256,1.45908,5.211,18.26,2.88,18.48572422,22.81256,4.31908,23.21782388,5.00256,1.45908,5.211,17.81,2.86,18.03817341
25/06/2019 07:00,24.76,3.8225,25.05332525,4.5,1.3125,4.6875,20.26,2.51,20.41488917,24.32,3.7525,24.60779666,4.5,1.3125,4.6875,19.82,2.44,19.96962694
25/06/2019 07:30,27.16496,3.45478,27.38376447,4.88496,1.42478,5.0885,22.28,2.03,22.37228866,26.71496,3.37478,26.92727665,4.88496,1.42478,5.0885,21.83,1.95,21.9169204
25/06/2019 08:00,28.71656,3.10858,28.88432253,5.44656,1.58858,5.6735,23.27,1.52,23.31959048,28.27656,3.06858,28.44257423,5.44656,1.58858,5.6735,22.83,1.48,22.87792167
25/06/2019 08:30,29.7824,2.8582,29.91923557,5.3424,1.5582,5.565,24.44,1.3,24.47455005,29.3224,2.8482,29.46040368,5.3424,1.5582,5.565,23.98,1.29,24.0146726
25/06/2019 09:00,30.45968,2.88574,30.59607166,6.01968,1.75574,6.2705,24.44,1.13,24.46610921,29.99968,2.85574,30.13529577,6.01968,1.75574,6.2705,23.98,1.1,24.0052161
25/06/2019 09:30,31.286,2.708,31.40297852,6.336,1.848,6.6,24.95,0.86,24.96481724,30.826,2.718,30.94559419,6.336,1.848,6.6,24.49,0.87,24.50544837
25/06/2019 10:00,31.77336,2.72348,31.88986907,6.66336,1.94348,6.941,25.11,0.78,25.12211177,31.30336,2.73348,31.42248017,6.66336,1.94348,6.941,24.64,0.79,24.65266111
25/06/2019 10:30,31.47192,2.63556,31.58208234,6.36192,1.85556,6.627,25.11,0.78,25.12211177,31.00192,2.64556,31.11459515,6.36192,1.85556,6.627,24.64,0.79,24.65266111
25/06/2019 11:00,32.29408,2.34744,32.3792847,5.61408,1.63744,5.848,26.68,0.71,26.68944548,31.81408,2.35744,31.9013042,5.61408,1.63744,5.848,26.2,0.72,26.20989126
25/06/2019 11:30,32.54568,2.37124,32.63194854,5.69568,1.66124,5.933,26.85,0.71,26.8593857,32.06568,2.38124,32.15397546,5.69568,1.66124,5.933,26.37,0.72,26.37982752
25/06/2019 12:00,32.27504,2.26022,32.35408477,5.31504,1.55022,5.5365,26.96,0.71,26.96934742,31.78504,2.27022,31.86601115,5.31504,1.55022,5.5365,26.47,0.72,26.47979041
25/06/2019 12:30,32.61024,2.55632,32.71028164,6.33024,1.84632,6.594,26.28,0.71,26.28958919,32.13024,2.56632,32.23256615,6.33024,1.84632,6.594,25.8,0.72,25.81004456
25/06/2019 13:00,32.39424,2.47332,32.48852254,5.63424,1.64332,5.869,26.76,0.83,26.77286873,31.90424,2.36332,31.99165221,5.63424,1.64332,5.869,26.27,0.72,26.27986492
25/06/2019 13:30,32.4592,2.5231,32.5571144,6.3192,1.8431,6.5825,26.14,0.68,26.14884319,31.9892,2.5631,32.09171853,6.3192,1.8431,6.5825,25.67,0.72,25.6800954
25/06/2019 14:00,32.64784,2.45562,32.74005996,6.08784,1.77562,6.3415,26.56,0.68,26.56870339,32.16784,2.49562,32.26450138,6.08784,1.77562,6.3415,26.08,0.72,26.08993676
25/06/2019 14:30,32.32976,1.72368,32.37567689,5.90976,1.72368,6.156,26.42,0,26.42,31.84976,1.72368,31.89636789,5.90976,1.72368,6.156,25.94,0,25.94
25/06/2019 15:00,32.5376,2.5943,32.64086099,6.5976,1.9243,6.8725,25.94,0.67,25.94865122,32.0676,2.5943,32.17236955,6.5976,1.9243,6.8725,25.47,0.67,25.4788108
25/06/2019 15:30,31.65464,2.39802,31.74534192,5.92464,1.72802,6.1715,25.73,0.67,25.7387218,31.18464,1.72802,31.23248029,5.92464,1.72802,6.1715,25.26,0,25.26
25/06/2019 16:00,31.78336,2.15348,31.85623093,7.38336,2.15348,7.691,24.4,0,24.4,31.32336,2.15348,31.39729857,7.38336,2.15348,7.691,23.94,0,23.94
25/06/2019 16:30,32.64728,2.26254,32.72558599,7.75728,2.26254,8.0805,24.89,0,24.89,32.18728,2.26254,32.26670236,7.75728,2.26254,8.0805,24.43,0,24.43
25/06/2019 17:00,32.84984,2.00662,32.91106975,6.87984,2.00662,7.1665,25.97,0,25.97,32.36984,2.00662,32.43197597,6.87984,2.00662,7.1665,25.49,0,25.49
25/06/2019 17:30,32.10152,2.30086,32.18387085,5.59152,1.63086,5.8245,26.51,0.67,26.51846526,31.62152,2.30086,31.70511763,5.59152,1.63086,5.8245,26.03,0.67,26.03862132
25/06/2019 18:00,31.84136,3.13998,31.99580724,5.69136,1.65998,5.9285,26.15,1.48,26.19184797,31.37136,2.88998,31.50419357,5.69136,1.65998,5.9285,25.68,1.23,25.7094399
25/06/2019 18:30,31.48568,3.39624,31.66831999,6.05568,1.76624,6.308,25.43,1.63,25.48218593,31.02568,3.34624,31.20561074,6.05568,1.76624,6.308,24.97,1.58,25.01993805
25/06/2019 19:00,31.08008,3.34794,31.25987964,5.89008,1.71794,6.1355,25.19,1.63,25.24268211,30.61008,3.29794,30.78722797,5.89008,1.71794,6.1355,24.72,1.58,24.77044206
25/06/2019 19:30,29.53544,2.89742,29.67721784,4.34544,1.26742,4.5265,25.19,1.63,25.24268211,29.06544,2.84742,29.20458188,4.34544,1.26742,4.5265,24.72,1.58,24.77044206
25/06/2019 20:00,29.10504,2.93772,29.25292382,4.65504,1.35772,4.849,24.45,1.58,24.50099794,28.65504,2.93772,28.80523418,4.65504,1.35772,4.849,24,1.58,24.0519521
25/06/2019 20:30,28.68552,3.49286,28.89738965,5.49552,1.60286,5.7245,23.19,1.89,23.26689064,28.24552,3.41286,28.45095804,5.49552,1.60286,5.7245,22.75,1.81,22.82188862
25/06/2019 21:00,27.30304,3.38922,27.51259358,4.52304,1.31922,4.7115,22.78,2.07,22.87385626,26.87304,3.30922,27.07602659,4.52304,1.31922,4.7115,22.35,1.99,22.43841795
25/06/2019 21:30,26.84432,3.34876,27.05238825,4.38432,1.27876,4.567,22.46,2.07,22.55518787,26.40432,3.26876,26.60588105,4.38432,1.27876,4.567,22.02,1.99,22.10973767
25/06/2019 22:00,26.57256,3.92908,26.86147082,5.00256,1.45908,5.211,21.57,2.47,21.71096037,26.15256,3.84908,26.43429234,5.00256,1.45908,5.211,21.15,2.39,21.28460946
25/06/2019 22:30,26.1348,4.4614,26.51286218,5.5248,1.6114,5.755,20.61,2.85,20.80611929,25.6948,4.3814,26.065675,5.5248,1.6114,5.755,20.17,2.77,20.35931728
25/06/2019 23:00,24.8476,5.2793,25.40224861,5.9976,1.7493,6.2475,18.85,3.53,19.17767973,24.4076,5.3193,24.98051021,5.9976,1.7493,6.2475,18.41,3.57,18.75294644
25/06/2019 23:30,23.42376,5.33318,24.02322504,5.39376,1.57318,5.6185,18.03,3.76,18.41788533,23.02376,5.21318,23.6065832,5.39376,1.57318,5.6185,17.63,3.64,18.00184713
26/06/2019 00:00,22.43664,5.37652,23.07183958,5.33664,1.55652,5.559,17.1,3.82,17.52148396,22.03664,5.30652,22.66655371,5.33664,1.55652,5.559,16.7,3.75,17.11585522
26/06/2019 00:30,21.85816,5.44988,22.52732453,5.58816,1.62988,5.821,16.27,3.82,16.71242951,21.46816,5.37988,22.13199048,5.58816,1.62988,5.821,15.88,3.75,16.31676745
26/06/2019 01:00,21.45416,5.41788,22.12768413,5.68416,1.65788,5.921,15.77,3.76,16.21204799,21.06416,5.32788,21.72752038,5.68416,1.65788,5.921,15.38,3.67,15.81180888
26/06/2019 01:30,21.48976,5.62118,22.21277672,6.20976,1.81118,6.4685,15.28,3.81,15.74784112,21.09976,5.56118,21.82032527,6.20976,1.81118,6.4685,14.89,3.75,15.3549536
26/06/2019 02:00,21.53056,5.50308,22.22271143,6.25056,1.82308,6.511,15.28,3.68,15.71689537,21.14056,5.43308,21.82754305,6.25056,1.82308,6.511,14.89,3.61,15.32136417
26/06/2019 02:30,21.58304,5.52172,22.27817334,6.86304,2.00172,7.149,14.72,3.52,15.135019,21.20304,5.41172,21.8827699,6.86304,2.00172,7.149,14.34,3.41,14.73986771
26/06/2019 03:00,21.0852,5.2711,21.73407818,6.1752,1.8011,6.4325,14.91,3.47,15.30846171,20.7052,5.2111,21.35089858,6.1752,1.8011,6.4325,14.53,3.41,14.92477806
26/06/2019 03:30,20.85648,5.74064,21.63209896,6.51648,1.90064,6.788,14.34,3.84,14.84524166,20.48648,5.63064,21.24617541,6.51648,1.90064,6.788,13.97,3.73,14.4593845
26/06/2019 04:00,20.5572,5.7321,21.34140207,6.4872,1.8921,6.7575,14.07,3.84,14.58459804,20.1872,5.6221,20.955454,6.4872,1.8921,6.7575,13.7,3.73,14.1986936
26/06/2019 04:30,20.29928,5.73854,21.09482424,6.50928,1.89854,6.7805,13.79,3.84,14.3146673,19.94928,5.62854,20.72810254,6.50928,1.89854,6.7805,13.44,3.73,13.94799269
26/06/2019 05:00,20.1516,5.7888,20.96657311,6.6816,1.9488,6.96,13.47,3.84,14.00665913,19.8016,5.7988,20.63321216,6.6816,1.9488,6.96,13.12,3.85,13.67321835
26/06/2019 05:30,20.77088,5.84984,21.57892685,7.13088,2.07984,7.428,13.64,3.77,14.15141336,20.41088,5.77984,21.21345264,7.13088,2.07984,7.428,13.28,3.7,13.78580429
26/06/2019 06:00,21.60192,5.50556,22.2924682,6.60192,1.92556,6.877,15,3.58,15.42129696,21.22192,5.41556,21.90201312,6.60192,1.92556,6.877,14.62,3.49,15.03078508
26/06/2019 06:30,23.96584,4.79962,24.44172332,6.85584,1.99962,7.1415,17.11,2.8,17.33759211,23.54584,4.73962,24.01813022,6.85584,1.99962,7.1415,16.69,2.74,16.91341775
26/06/2019 07:00,25.54544,4.42742,25.92627148,6.98544,2.03742,7.2765,18.56,2.39,18.71324932,25.12544,4.35742,25.50048714,6.98544,2.03742,7.2765,18.14,2.32,18.28775547
26/06/2019 07:30,27.75152,4.13336,28.0576465,7.21152,2.10336,7.512,20.54,2.03,20.64007025,27.31152,4.09336,27.61656606,7.21152,2.10336,7.512,20.1,1.99,20.19826973
26/06/2019 08:00,28.77728,3.77504,29.02383109,7.69728,2.24504,8.018,21.08,1.53,21.13545126,28.32728,3.75504,28.57507861,7.69728,2.24504,8.018,20.63,1.51,20.68518794
26/06/2019 08:30,28.76752,3.72886,29.00818167,8.32752,2.42886,8.6745,20.44,1.3,20.48129879,28.32752,3.70886,28.56928476,8.32752,2.42886,8.6745,20,1.28,20.04091814
26/06/2019 09:00,28.09776,3.58018,28.32493258,7.81776,2.28018,8.1435,20.28,1.3,20.32162395,27.66776,3.56018,27.8958747,7.81776,2.28018,8.1435,19.85,1.28,19.89122671
26/06/2019 09:30,29.04624,2.83932,29.18468427,7.26624,2.11932,7.569,21.78,0.72,21.79189758,28.60624,2.85932,28.74878568,7.26624,2.11932,7.569,21.34,0.74,21.35282651
26/06/2019 10:00,29.25696,2.93578,29.40388601,7.59696,2.21578,7.9135,21.66,0.72,21.67196346,28.80696,2.95578,28.95820402,7.59696,2.21578,7.9135,21.21,0.74,21.22290508
26/06/2019 10:30,29.02568,2.68124,29.14925638,6.89568,2.01124,7.183,22.13,0.67,22.14014002,28.57568,2.69124,28.70212989,6.89568,2.01124,7.183,21.68,0.68,21.69066159
26/06/2019 11:00,28.99968,2.72324,29.12726345,7.03968,2.05324,7.333,21.96,0.67,21.97021848,28.54968,2.73324,28.68021668,7.03968,2.05324,7.333,21.51,0.68,21.5207458
26/06/2019 11:30,29.7024,3.4082,29.89729742,7.7424,2.2582,8.065,21.96,1.15,21.99009095,29.2524,2.7982,29.3859291,7.7424,2.2582,8.065,21.51,0.54,21.51677718
26/06/2019 12:00,29.14712,1.97666,29.21406834,6.77712,1.97666,7.0595,22.37,0,22.37,28.69712,1.97666,28.7651157,6.77712,1.97666,7.0595,21.92,0,21.92
26/06/2019 12:30,29.60368,2.28774,29.69194544,7.84368,2.28774,8.1705,21.76,0,21.76,29.16368,2.28774,29.25327307,7.84368,2.28774,8.1705,21.32,0,21.32
26/06/2019 13:00,29.78344,2.12142,29.85889685,7.27344,2.12142,7.5765,22.51,0,22.51,29.34344,2.12142,29.42002539,7.27344,2.12142,7.5765,22.07,0,22.07
26/06/2019 13:30,29.88872,2.42046,29.98656716,8.29872,2.42046,8.6445,21.59,0,21.59,29.44872,2.42046,29.54802424,8.29872,2.42046,8.6445,21.15,0,21.15
26/06/2019 14:00,29.54048,2.46764,29.64336698,8.46048,2.46764,8.813,21.08,0,21.08,29.10048,2.46764,29.20491711,8.46048,2.46764,8.813,20.64,0,20.64
26/06/2019 14:30,29.2524,2.2232,29.33676063,7.6224,2.2232,7.94,21.63,0,21.63,28.8124,2.2232,28.89804512,7.6224,2.2232,7.94,21.19,0,21.19
26/06/2019 15:00,29.23416,2.18288,29.31554325,7.48416,2.18288,7.796,21.75,0,21.75,28.78416,2.18288,28.86681195,7.48416,2.18288,7.796,21.3,0,21.3
26/06/2019 15:30,28.69808,2.06444,28.7722385,7.07808,2.06444,7.373,21.62,0,21.62,28.25808,2.06444,28.33339016,7.07808,2.06444,7.373,21.18,0,21.18
26/06/2019 16:00,28.92288,2.01334,28.99287025,6.90288,2.01334,7.1905,22.02,0,22.02,28.48288,2.01334,28.55394878,6.90288,2.01334,7.1905,21.58,0,21.58
26/06/2019 16:30,28.81904,2.04722,28.89166275,7.01904,2.04722,7.3115,21.8,0,21.8,28.37904,2.04722,28.45278582,7.01904,2.04722,7.3115,21.36,0,21.36
26/06/2019 17:00,29.01112,2.07116,29.0849581,7.10112,2.07116,7.397,21.91,0,21.91,28.56112,2.07116,28.63611844,7.10112,2.07116,7.397,21.46,0,21.46
26/06/2019 17:30,29.43672,2.10196,29.51167092,7.20672,2.10196,7.507,22.23,0,22.23,28.98672,2.10196,29.06283146,7.20672,2.10196,7.507,21.78,0,21.78
26/06/2019 18:00,29.29368,1.95524,29.35885985,6.70368,1.95524,6.983,22.59,0,22.59,28.85368,1.95524,28.91985154,6.70368,1.95524,6.983,22.15,0,22.15
26/06/2019 18:30,28.74032,1.88426,28.80202127,6.46032,1.88426,6.7295,22.28,0,22.28,28.29032,2.55426,28.40539473,6.46032,1.88426,6.7295,21.83,0.67,21.8402793
26/06/2019 19:00,28.11176,3.12718,28.28516051,6.40176,1.86718,6.6685,21.71,1.26,21.74653306,27.69176,2.63718,27.81705035,6.40176,1.86718,6.6685,21.29,0.77,21.30391983
26/06/2019 19:30,26.28056,2.12058,26.36597606,3.67056,1.07058,3.8235,22.61,1.05,22.63436767,25.83056,2.10058,25.91583042,3.67056,1.07058,3.8235,22.16,1.03,22.18392436
26/06/2019 20:00,26.5408,2.6344,26.67122284,4.7808,1.3944,4.98,21.76,1.24,21.79530225,26.1008,2.6244,26.23240812,4.7808,1.3944,4.98,21.32,1.23,21.35545129
26/06/2019 20:30,26.29472,2.88096,26.45207422,5.21472,1.52096,5.432,21.08,1.36,21.12382541,25.84472,2.85096,26.00149082,5.21472,1.52096,5.432,20.63,1.33,20.67282758
26/06/2019 21:00,25.61432,2.94126,25.78263756,5.04432,1.47126,5.2545,20.57,1.47,20.62245863,25.16432,2.91126,25.33216208,5.04432,1.47126,5.2545,20.12,1.44,20.17146499
26/06/2019 21:30,24.72824,3.04282,24.91474678,4.63824,1.35282,4.8315,20.09,1.69,20.16095732,24.28824,3.01282,24.47438838,4.63824,1.35282,4.8315,19.65,1.66,19.71999239
26/06/2019 22:00,24.37296,3.28128,24.59284403,4.87296,1.42128,5.076,19.5,1.86,19.58850683,23.93296,3.22128,24.14877262,4.87296,1.42128,5.076,19.06,1.8,19.14480608
26/06/2019 22:30,23.85152,3.58336,24.11919309,5.05152,1.47336,5.262,18.8,2.11,18.91803637,23.42152,3.56336,23.69103488,5.05152,1.47336,5.262,18.37,2.09,18.48850995
26/06/2019 23:00,23.09656,3.87608,23.41954483,5.50656,1.60608,5.736,17.59,2.27,17.73586761,22.67656,3.79608,22.99209857,5.50656,1.60608,5.736,17.17,2.19,17.30910165
26/06/2019 23:30,21.38,4.08,21.76581724,5.04,1.47,5.25,16.34,2.61,16.5471357,20.98,3.96,21.35045667,5.04,1.47,5.25,15.94,2.49,16.13331026
27/06/2019 00:00,20.5764,4.1052,20.9819185,5.1264,1.4952,5.34,15.45,2.61,15.66890551,20.1864,3.9852,20.57601915,5.1264,1.4952,5.34,15.06,2.49,15.26445872
27/06/2019 00:30,19.8188,4.0884,20.23610259,5.0688,1.4784,5.28,14.75,2.61,14.97913883,19.4488,3.9684,19.8495345,5.0688,1.4784,5.28,14.38,2.49,14.59398849
27/06/2019 01:00,19.4232,4.4276,19.92145426,5.2032,1.5176,5.42,14.22,2.91,14.51469945,19.0632,4.3376,19.55045698,5.2032,1.5176,5.42,13.86,2.82,14.14397398
27/06/2019 01:30,19.23376,4.52568,19.75903093,5.09376,1.48568,5.306,14.14,3.04,14.46309787,18.87376,4.45568,19.39257334,5.09376,1.48568,5.306,13.78,2.97,14.09642863
27/06/2019 02:00,19.27216,4.57188,19.80702496,5.25216,1.53188,5.471,14.02,3.04,14.34580078,18.91216,4.43188,19.42450401,5.25216,1.53188,5.471,13.66,2.9,13.96444055
27/06/2019 02:30,19.0544,4.5842,19.59808789,5.2944,1.5442,5.515,13.76,3.04,14.09181323,18.7044,4.5042,19.23908514,5.2944,1.5442,5.515,13.41,2.96,13.73279651
27/06/2019 03:00,18.8004,4.5772,19.34956847,5.2704,1.5372,5.49,13.53,3.04,13.86731769,18.4604,4.4972,19.0002941,5.2704,1.5372,5.49,13.19,2.96,13.5180509
27/06/2019 03:30,18.51432,4.49376,19.05187455,4.98432,1.45376,5.192,13.53,3.04,13.86731769,18.17432,4.41376,18.70259834,4.98432,1.45376,5.192,13.19,2.96,13.5180509
27/06/2019 04:00,18.45728,4.66004,19.03646915,5.17728,1.51004,5.393,13.28,3.15,13.64847611,18.11728,4.52004,18.67261621,5.17728,1.51004,5.393,12.94,3.01,13.28546951
27/06/2019 04:30,18.45,4.725,19.04542268,5.4,1.575,5.625,13.05,3.15,13.4247905,18.1,4.585,18.67169583,5.4,1.575,5.625,12.7,3.01,13.05182363
27/06/2019 05:00,18.43384,4.52862,18.98196134,5.58384,1.62862,5.8165,12.85,2.9,13.1731735,18.08384,4.40862,18.61346823,5.58384,1.62862,5.8165,12.5,2.78,12.80540511
27/06/2019 05:30,17.89224,4.06732,18.34871506,4.00224,1.16732,4.169,13.89,2.9,14.18950669,17.54224,4.00732,17.99413232,4.00224,1.16732,4.169,13.54,2.84,13.83463769
27/06/2019 06:00,18.52176,3.76468,18.900487,3.58176,1.04468,3.731,14.94,2.72,15.18558527,18.14176,3.67468,18.51017906,3.58176,1.04468,3.731,14.56,2.63,14.79562435
27/06/2019 06:30,20.61192,3.36306,20.88447794,3.78192,1.10306,3.9395,16.83,2.26,16.98106298,20.23192,3.13306,20.47307138,3.78192,1.10306,3.9395,16.45,2.03,16.57478205
27/06/2019 07:00,22.42128,2.67704,22.58053011,4.00128,1.16704,4.168,18.42,1.51,18.48178833,21.99128,2.64704,22.15001618,4.00128,1.16704,4.168,17.99,1.48,18.05077561
27/06/2019 07:30,24.09968,2.55324,24.23455406,4.39968,1.28324,4.583,19.7,1.27,19.7408941,23.65968,2.56324,23.79812297,4.39968,1.28324,4.583,19.26,1.28,19.30248689
27/06/2019 08:00,25.34392,2.39656,25.45697902,5.23392,1.52656,5.452,20.11,0.87,20.1288102,24.89392,2.40656,25.00997369,5.23392,1.52656,5.452,19.66,0.88,19.67968496
27/06/2019 08:30,26.29528,2.43154,26.40746366,6.00528,1.75154,6.2555,20.29,0.68,20.30139158,25.85528,2.43154,25.96936446,6.00528,1.75154,6.2555,19.85,0.68,19.86164394
27/06/2019 09:00,27.4928,3.2679,27.68633638,8.8728,2.5879,9.2425,18.62,0.68,18.63241262,27.0628,3.2679,27.25938947,8.8728,2.5879,9.2425,18.19,0.68,18.20270584
27/06/2019 09:30,27.96888,3.56134,28.19470502,9.87888,2.88134,10.2905,18.09,0.68,18.10277603,27.54888,2.88134,27.69914998,9.87888,2.88134,10.2905,17.67,0,17.67
27/06/2019 10:00,28.24824,3.29532,28.43979952,11.29824,3.29532,11.769,16.95,0,16.95,27.84824,4.46532,28.20396344,11.29824,3.29532,11.769,16.55,1.17,16.59130495
27/06/2019 10:30,28.26648,3.97064,28.54399891,11.31648,3.30064,11.788,16.95,0.67,16.96323672,27.86648,3.97064,28.1479429,11.31648,3.30064,11.788,16.55,0.67,16.56355638
27/06/2019 11:00,28.55744,3.44092,28.76399329,11.79744,3.44092,12.289,16.76,0,16.76,28.14744,3.44092,28.3569799,11.79744,3.44092,12.289,16.35,0,16.35
27/06/2019 11:30,28.00632,3.20726,28.18936815,10.99632,3.20726,11.4545,17.01,0,17.01,27.60632,3.20726,27.79200282,10.99632,3.20726,11.4545,16.61,0,16.61
27/06/2019 12:00,28.28424,2.45582,28.39065488,11.33424,3.30582,11.8065,16.95,-0.85,16.9712993,27.88424,2.54582,28.000215,11.33424,3.30582,11.8065,16.55,-0.76,16.56744096
27/06/2019 12:30,28.35624,2.47682,28.46420532,11.40624,3.32682,11.8815,16.95,-0.85,16.9712993,27.95624,2.50682,28.06840753,11.40624,3.32682,11.8815,16.55,-0.82,16.57030175
27/06/2019 13:00,28.28952,2.52736,28.40219165,11.33952,3.30736,11.812,16.95,-0.78,16.96793741,27.88952,2.53736,28.00470535,11.33952,3.30736,11.812,16.55,-0.77,16.5679027
27/06/2019 13:30,27.9236,2.5023,28.03549433,11.2536,3.2823,11.7225,16.67,-0.78,16.68823837,27.5036,2.5123,27.61810392,11.2536,3.2823,11.7225,16.25,-0.77,16.26823285
27/06/2019 14:00,27.94728,2.37504,28.0480173,10.81728,3.15504,11.268,17.13,-0.78,17.14774912,27.53728,2.38504,27.64037275,10.81728,3.15504,11.268,16.72,-0.77,16.73772087
27/06/2019 14:30,27.90968,2.09324,27.98806695,10.39968,3.03324,10.833,17.51,-0.94,17.53521314,27.49968,2.12324,27.58152549,10.39968,3.03324,10.833,17.1,-0.91,17.12419633
27/06/2019 15:00,27.60208,1.93644,27.66992266,9.86208,2.87644,10.273,17.74,-0.94,17.76488672,27.18208,1.96644,27.25311651,9.86208,2.87644,10.273,17.32,-0.91,17.34388941
27/06/2019 15:30,27.28472,1.60846,27.332089,9.11472,2.65846,9.4945,18.17,-1.05,18.20031318,26.85472,1.63846,26.90465643,9.11472,2.65846,9.4945,17.74,-1.02,17.76929937
27/06/2019 16:00,27.87296,1.59628,27.91863193,9.07296,2.64628,9.451,18.8,-1.05,18.82929898,27.45296,1.62628,27.50108724,9.07296,2.64628,9.451,18.38,-1.02,18.40828075
27/06/2019 16:30,28.37664,1.93652,28.44264065,9.41664,2.74652,9.809,18.96,-0.81,18.97729433,27.95664,1.94652,28.02432265,9.41664,2.74652,9.809,18.54,-0.8,18.55725195
27/06/2019 17:00,30.68544,1.80492,30.73847693,8.96544,2.61492,9.339,21.72,-0.81,21.73509834,30.23544,1.81492,30.28986244,8.96544,2.61492,9.339,21.27,-0.8,21.28503935
27/06/2019 17:30,31.28768,2.53974,31.39059093,8.70768,2.53974,9.0705,22.58,0,22.58,30.85768,3.20974,31.02416551,8.70768,2.53974,9.0705,22.15,0.67,22.16013087
27/06/2019 18:00,30.83088,3.01234,30.97769123,8.03088,2.34234,8.3655,22.8,0.67,22.80984217,30.39088,3.01234,30.53980647,8.03088,2.34234,8.3655,22.36,0.67,22.37003576
27/06/2019 18:30,29.87632,3.48226,30.07857429,7.27632,2.12226,7.5795,22.6,1.36,22.64088337,29.41632,3.56226,29.63122641,7.27632,2.12226,7.5795,22.14,1.44,22.18677985
27/06/2019 19:00,28.8416,3.1763,29.01597443,5.3016,1.5463,5.5225,23.54,1.63,23.59636625,28.4116,3.0763,28.57765974,5.3016,1.5463,5.5225,23.11,1.53,23.16059153
27/06/2019 19:30,28.4336,3.2673,28.62070681,4.8936,1.4273,5.0975,23.54,1.84,23.61180213,27.9536,3.1873,28.13472293,4.8936,1.4273,5.0975,23.06,1.76,23.12706639
27/06/2019 20:00,28.14456,3.26508,28.3333197,4.47456,1.30508,4.661,23.67,1.96,23.7510105,27.70456,3.19508,27.88819071,4.47456,1.30508,4.661,23.23,1.89,23.30675868
27/06/2019 20:30,26.94568,3.37874,27.15668527,3.59568,1.04874,3.7455,23.35,2.33,23.46596258,26.51568,3.27874,26.71762381,3.59568,1.04874,3.7455,22.92,2.23,23.02822833
27/06/2019 21:00,26.18104,3.52572,26.41737226,3.55104,1.03572,3.699,22.63,2.49,22.76657638,25.75104,3.42572,25.97790636,3.55104,1.03572,3.699,22.2,2.39,22.32828027
27/06/2019 21:30,25.56248,3.66364,25.82368374,3.37248,0.98364,3.513,22.19,2.68,22.35125276,25.13248,3.55364,25.38247246,3.37248,0.98364,3.513,21.76,2.57,21.91124141
27/06/2019 22:00,25.084,3.877,25.38184755,3.144,0.917,3.275,21.94,2.96,22.13877142,24.654,3.797,24.94467729,3.144,0.917,3.275,21.51,2.88,21.70194692
27/06/2019 22:30,25.33752,4.25136,25.69171037,3.94752,1.15136,4.112,21.39,3.1,21.61347034,24.90752,4.15136,25.25110577,3.94752,1.15136,4.112,20.96,3,21.17360621
27/06/2019 23:00,24.4328,4.3404,24.81533373,4.2528,1.2404,4.43,20.18,3.1,20.41671864,24.0128,4.1504,24.36884043,4.2528,1.2404,4.43,19.76,2.91,19.97312444
27/06/2019 23:30,23.27504,4.22272,23.65499633,4.77504,1.39272,4.974,18.5,2.83,18.71520505,22.86504,4.06272,23.22317265,4.77504,1.39272,4.974,18.09,2.67,18.28597823
28/06/2019 00:00,22.1376,4.9268,22.67921277,4.8576,1.4168,5.06,17.28,3.51,17.63288122,21.7176,4.9068,22.26501372,4.8576,1.4168,5.06,16.86,3.49,17.21742431
28/06/2019 00:30,21.31288,4.69084,21.82298865,4.56288,1.33084,4.753,16.75,3.36,17.08367935,20.90288,4.64084,21.41186092,4.56288,1.33084,4.753,16.34,3.31,16.67188352
28/06/2019 01:00,21.04184,4.65012,21.54953936,4.73184,1.38012,4.929,16.31,3.27,16.63457243,20.63184,4.59012,21.13627269,4.73184,1.38012,4.929,15.9,3.21,16.22079221
28/06/2019 01:30,20.92416,5.13288,21.54453362,4.84416,1.41288,5.046,16.08,3.72,16.50469024,20.51416,5.05288,21.12728939,4.84416,1.41288,5.046,15.67,3.64,16.08721542
28/06/2019 02:00,20.6376,5.0318,21.24216432,4.4976,1.3118,4.685,16.14,3.72,16.56315187,20.2276,4.9518,20.82489196,4.4976,1.3118,4.685,15.73,3.64,16.14566505
28/06/2019 02:30,20.6424,5.1382,21.27227719,4.8624,1.4182,5.065,15.78,3.72,16.21255069,20.2324,5.0582,20.85510482,4.8624,1.4182,5.065,15.37,3.64,15.79514166
28/06/2019 03:00,20.04128,5.06204,20.67068342,4.60128,1.34204,4.793,15.44,3.72,15.8818135,19.63128,4.98204,20.25358924,4.60128,1.34204,4.793,15.03,3.64,15.46449159
28/06/2019 03:30,19.82992,5.28456,20.52199556,4.84992,1.41456,5.052,14.98,3.87,15.47182278,19.43992,5.24456,20.13494224,4.84992,1.41456,5.052,14.59,3.83,15.08432962
28/06/2019 04:00,19.85968,5.36324,20.5711262,5.11968,1.49324,5.333,14.74,3.87,15.2395702,19.46968,5.32324,20.18428407,5.11968,1.49324,5.333,14.35,3.83,14.85231968
28/06/2019 04:30,19.79144,5.25292,20.47667614,4.74144,1.38292,4.939,15.05,3.87,15.53960746,19.40144,5.21292,20.0895597,4.74144,1.38292,4.939,14.66,3.83,15.15204607
28/06/2019 05:00,19.70936,5.36898,20.42755046,5.13936,1.49898,5.3535,14.57,3.87,15.07520481,19.32936,5.32898,20.05049091,5.13936,1.49898,5.3535,14.19,3.83,14.69778895
28/06/2019 05:30,20.27864,5.76502,21.08218907,5.70864,1.66502,5.9465,14.57,4.1,15.13588121,19.89864,5.69502,20.6975633,5.70864,1.66502,5.9465,14.19,4.03,14.75116945
28/06/2019 06:00,20.9144,5.6792,21.67176596,5.6544,1.6492,5.89,15.26,4.03,15.78317142,20.5244,5.6192,21.27971814,5.6544,1.6492,5.89,14.87,3.97,15.39083494
28/06/2019 06:30,22.85392,4.61156,23.31454793,5.59392,1.63156,5.827,17.26,2.98,17.51536468,22.46392,4.49156,22.90855327,5.59392,1.63156,5.827,16.87,2.86,17.11071302
28/06/2019 07:00,24.78752,4.23386,25.14650509,6.04752,1.76386,6.2995,18.74,2.47,18.90207661,24.38752,4.13386,24.73539832,6.04752,1.76386,6.2995,18.34,2.37,18.49249848
28/06/2019 07:30,26.56848,3.76664,26.83415187,5.98848,1.74664,6.238,20.58,2.02,20.67889746,26.14848,3.63664,26.40015448,5.98848,1.74664,6.238,20.16,1.89,20.24839994
28/06/2019 08:00,28.10736,3.71548,28.35186904,6.32736,1.84548,6.591,21.78,1.87,21.86013037,27.67736,3.60548,27.91121177,6.32736,1.84548,6.591,21.35,1.76,21.4224205
28/06/2019 08:30,29.0048,3.4489,29.20913101,7.0248,2.0489,7.3175,21.98,1.4,22.02454086,28.5948,3.3689,28.79256978,7.0248,2.0489,7.3175,21.57,1.32,21.61035169
28/06/2019 09:00,30.02904,3.81222,30.27005558,9.29904,2.71222,9.6865,20.73,1.1,20.75916424,29.61904,3.74222,29.85450956,9.29904,2.71222,9.6865,20.32,1.03,20.34608808
28/06/2019 09:30,30.18976,3.75868,30.42284149,8.90976,2.59868,9.281,21.28,1.16,21.31159309,29.77976,3.62868,30.00002374,8.90976,2.59868,9.281,20.87,1.03,20.89540141
28/06/2019 10:00,30.93864,4.17752,31.21940292,11.16864,3.25752,11.634,19.77,0.92,19.79139459,30.53864,4.09752,30.81230604,11.16864,3.25752,11.634,19.37,0.84,19.38820518
28/06/2019 10:30,31.12208,4.41144,31.4331778,12.38208,3.61144,12.898,18.74,0.8,18.757068,30.73208,4.36144,31.04002094,12.38208,3.61144,12.898,18.35,0.75,18.36532058
28/06/2019 11:00,31.24752,4.48636,31.56794153,12.94752,3.77636,13.487,18.3,0.71,18.31376804,30.85752,4.22636,31.14560417,12.94752,3.77636,13.487,17.91,0.45,17.91565237
28/06/2019 11:30,31.7692,3.3331,31.94356937,13.7592,4.0131,14.3325,18.01,-0.68,18.02283274,31.3592,3.3331,31.53583644,13.7592,4.0131,14.3325,17.6,-0.68,17.61313146
28/06/2019 12:00,31.85472,3.37846,32.033376,13.91472,4.05846,14.4945,17.94,-0.68,17.95288278,31.45472,3.37846,31.63563501,13.91472,4.05846,14.4945,17.54,-0.68,17.55317635
28/06/2019 12:30,31.79664,3.15152,31.95243956,13.37664,3.90152,13.934,18.42,-0.75,18.43526241,31.40664,3.12152,31.56138342,13.37664,3.90152,13.934,18.03,-0.78,18.04686399
28/06/2019 13:00,32.02208,2.99894,32.16220217,13.16208,3.83894,13.7105,18.86,-0.84,18.87869699,31.62208,2.98894,31.76302419,13.16208,3.83894,13.7105,18.46,-0.85,18.47955898
28/06/2019 13:30,31.64272,3.16496,31.8006085,13.18272,3.84496,13.732,18.46,-0.68,18.47252013,31.23272,3.16496,31.39267065,13.18272,3.84496,13.732,18.05,-0.68,18.06280432
28/06/2019 14:00,31.42952,3.22236,31.59427688,13.37952,3.90236,13.937,18.05,-0.68,18.06280432,31.03952,3.22236,31.20633599,13.37952,3.90236,13.937,17.66,-0.68,17.67308688
28/06/2019 14:30,30.9376,3.0993,31.09245494,12.9576,3.7793,13.4975,17.98,-0.68,17.99285414,30.5376,3.0993,30.69447302,12.9576,3.7793,13.4975,17.58,-0.68,17.59314639
28/06/2019 15:00,31.30872,3.33296,31.48562482,13.75872,4.01296,14.332,17.55,-0.68,17.56316885,30.91872,3.33296,31.09784348,13.75872,4.01296,14.332,17.16,-0.68,17.17346791
28/06/2019 15:30,31.12064,4.01352,31.37837754,13.76064,4.01352,14.334,17.36,0,17.36,30.73064,3.33352,30.91091377,13.76064,4.01352,14.334,16.97,-0.68,16.98361858
28/06/2019 16:00,31.43456,3.93008,31.67928489,13.47456,3.93008,14.036,17.96,0,17.96,31.03456,3.93008,31.28241428,13.47456,3.93008,14.036,17.56,0,17.56
28/06/2019 16:30,31.27952,3.88486,31.51984309,13.31952,3.88486,13.8745,17.96,0,17.96,30.87952,3.88486,31.12293194,13.31952,3.88486,13.8745,17.56,0,17.56
28/06/2019 17:00,31.14432,3.67626,31.36054138,12.60432,3.67626,13.1295,18.54,0,18.54,30.73432,3.67626,30.95340552,12.60432,3.67626,13.1295,18.13,0,18.13
28/06/2019 17:30,31.02832,3.59576,31.23597496,12.32832,3.59576,12.842,18.7,0,18.7,30.61832,3.59576,30.82873675,12.32832,3.59576,12.842,18.29,0,18.29
28/06/2019 18:00,30.7284,3.7437,30.95561106,10.5384,3.0737,10.9775,20.19,0.67,20.20111383,30.3084,3.7437,30.53873606,10.5384,3.0737,10.9775,19.77,0.67,19.7813498
28/06/2019 18:30,30.32352,3.75686,30.55535734,10.58352,3.08686,11.0245,19.74,0.67,19.75136704,29.89352,3.75686,30.12866633,10.58352,3.08686,11.0245,19.31,0.67,19.32162001
28/06/2019 19:00,29.05008,4.22294,29.35541467,9.37008,2.73294,9.7605,19.68,1.49,19.73632438,28.62008,4.26294,28.93581927,9.37008,2.73294,9.7605,19.25,1.53,19.31070687
28/06/2019 19:30,27.79872,3.88046,28.06825259,7.09872,2.07046,7.3945,20.7,1.81,20.77898217,27.36872,3.84046,27.63685886,7.09872,2.07046,7.3945,20.27,1.77,20.34713248
28/06/2019 20:00,27.45392,4.17656,27.76979252,7.15392,2.08656,7.452,20.3,2.09,20.40730506,27.01392,4.11656,27.32577428,7.15392,2.08656,7.452,19.86,2.03,19.96347916
28/06/2019 20:30,26.62736,4.49798,27.00459451,6.98736,2.03798,7.2785,19.64,2.46,19.79346357,26.20736,4.42798,26.57880217,6.98736,2.03798,7.2785,19.22,2.39,19.36802778
28/06/2019 21:00,25.88384,4.74862,26.31582347,7.02384,2.04862,7.3165,18.86,2.7,19.05228595,25.46384,4.62862,25.88109871,7.02384,2.04862,7.3165,18.44,2.58,18.61961331
28/06/2019 21:30,25.65208,4.92894,26.12132573,7.16208,2.08894,7.4605,18.49,2.84,18.70683565,25.22208,4.85894,25.68584469,7.16208,2.08894,7.4605,18.06,2.77,18.27119317
28/06/2019 22:00,25.39224,4.63732,25.81221782,6.16224,1.79732,6.419,19.23,2.84,19.43858277,24.96224,4.63732,25.38933167,6.16224,1.79732,6.419,18.8,2.84,19.01330061
28/06/2019 22:30,25.43088,4.87234,25.893423,6.35088,1.85234,6.6155,19.08,3.02,19.31752572,25.01088,4.83234,25.47342985,6.35088,1.85234,6.6155,18.66,2.98,18.89645469
28/06/2019 23:00,24.44488,4.86684,24.92465225,5.95488,1.73684,6.203,18.49,3.13,18.75305308,24.02488,4.77684,24.495164,5.95488,1.73684,6.203,18.07,3.04,18.32393244
28/06/2019 23:30,23.32112,5.36866,23.93109166,6.20112,1.80866,6.4595,17.12,3.56,17.48622315,22.90112,5.32866,23.51288827,6.20112,1.80866,6.4595,16.7,3.52,17.0669388
29/06/2019 00:00,22.13984,5.68662,22.85848119,6.15984,1.79662,6.4165,15.98,3.89,16.4466562,21.72984,5.63662,22.44899622,6.15984,1.79662,6.4165,15.57,3.84,16.03653641
29/06/2019 00:30,21.69752,5.70636,22.43534975,6.22752,1.81636,6.487,15.47,3.89,15.95158299,21.29752,5.65636,22.03585185,6.22752,1.81636,6.487,15.07,3.84,15.55154333
29/06/2019 01:00,21.15864,5.27002,21.80507183,5.82864,1.70002,6.0715,15.33,3.57,15.74019695,20.75864,5.22002,21.40489999,5.82864,1.70002,6.0715,14.93,3.52,15.33933832
29/06/2019 01:30,21.01568,5.80874,21.80367552,6.23568,1.81874,6.4955,14.78,3.99,15.3090986,20.62568,5.75874,21.41452222,6.23568,1.81874,6.4955,14.39,3.94,14.91964142
29/06/2019 02:00,20.84928,5.78354,21.63658502,6.14928,1.79354,6.4055,14.7,3.99,15.23187776,20.45928,5.73354,21.24748501,6.14928,1.79354,6.4055,14.31,3.94,14.84249642
29/06/2019 02:30,20.67408,5.74744,21.45811386,6.33408,1.84744,6.598,14.34,3.9,14.86087481,20.30408,5.70744,21.09100605,6.33408,1.84744,6.598,13.97,3.86,14.49346404
29/06/2019 03:00,19.47744,5.99092,20.37797319,6.27744,1.83092,6.539,13.2,4.16,13.84,19.12744,5.94092,20.02881653,6.27744,1.83092,6.539,12.85,4.11,13.49127866
29/06/2019 03:30,19.04256,6.47408,20.11300085,5.84256,1.70408,6.086,13.2,4.77,14.03541592,18.69256,6.38408,19.75267771,5.84256,1.70408,6.086,12.85,4.68,13.67570474
29/06/2019 04:00,19.16136,6.12748,20.11724952,5.51136,1.60748,5.741,13.65,4.52,14.37890469,18.80136,6.07748,19.75922319,5.51136,1.60748,5.741,13.29,4.47,14.02159049
29/06/2019 04:30,19.27744,6.21092,20.25327678,5.79744,1.69092,6.039,13.48,4.52,14.21762287,18.92744,6.16092,19.90489689,5.79744,1.69092,6.039,13.13,4.47,13.87003244
29/06/2019 05:00,18.87448,6.25214,19.88303925,5.66448,1.65214,5.9005,13.21,4.6,13.98799843,18.52448,6.19214,19.53199829,5.66448,1.65214,5.9005,12.86,4.54,13.63785907
29/06/2019 05:30,18.8828,6.4129,19.94205161,5.8728,1.7129,6.1175,13.01,4.7,13.83293534,18.5428,6.3429,19.59764813,5.8728,1.7129,6.1175,12.67,4.63,13.48946997
29/06/2019 06:00,18.95328,6.60054,20.06972723,6.17328,1.80054,6.4305,12.78,4.8,13.65168122,18.61328,6.49054,19.71246565,6.17328,1.80054,6.4305,12.44,4.69,13.29472452
29/06/2019 06:30,19.3472,6.0221,20.26276971,5.7672,1.6821,6.0075,13.58,4.34,14.25664757,18.9972,5.9321,19.90184459,5.7672,1.6821,6.0075,13.23,4.25,13.89587709
29/06/2019 07:00,20.1172,5.9371,20.97500637,6.1272,1.7871,6.3825,13.99,4.15,14.5925529,19.7572,5.8771,20.61279351,6.1272,1.7871,6.3825,13.63,4.09,14.23042515
29/06/2019 07:30,21.45928,5.62354,22.1838883,6.62928,1.93354,6.9055,14.83,3.69,15.28217916,21.08928,5.56354,21.81079339,6.62928,1.93354,6.9055,14.46,3.63,14.90867197
29/06/2019 08:00,22.7456,5.0508,23.29963304,7.0656,2.0608,7.36,15.68,2.99,15.96253426,22.3456,5.0008,22.89833706,7.0656,2.0608,7.36,15.28,2.94,15.56026992
29/06/2019 08:30,24.18192,4.97306,24.68798454,7.86192,2.29306,8.1895,16.32,2.68,16.53858519,23.78192,4.87306,24.27604648,7.86192,2.29306,8.1895,15.92,2.58,16.12770287
29/06/2019 09:00,25.38176,4.82218,25.83577289,8.92176,2.60218,9.2935,16.46,2.22,16.60903369,24.98176,4.75218,25.42973746,8.92176,2.60218,9.2935,16.06,2.15,16.20327436
29/06/2019 09:30,26.56264,4.46202,26.93480028,9.57264,2.79202,9.9715,16.99,1.67,17.07187746,26.16264,4.40202,26.53038846,9.57264,2.79202,9.9715,16.59,1.61,16.66793928
29/06/2019 10:00,27.34648,4.73314,27.75306438,11.01648,3.21314,11.4755,16.33,1.52,16.4005884,26.94648,4.68314,27.35040374,11.01648,3.21314,11.4755,15.93,1.47,15.99768108
29/06/2019 10:30,27.16656,4.65108,27.56183099,11.38656,3.32108,11.861,15.78,1.33,15.83594961,26.76656,4.60108,27.15913606,11.38656,3.32108,11.861,15.38,1.28,15.43317207
29/06/2019 11:00,27.6148,4.4939,27.97806849,12.1848,3.5539,12.6925,15.43,0.94,15.45860602,27.2148,4.4739,27.58008557,12.1848,3.5539,12.6925,15.03,0.92,15.05813069
29/06/2019 11:30,28.04736,4.51048,28.40772488,12.92736,3.77048,13.466,15.12,0.74,15.13809763,27.65736,4.50048,28.02113278,12.92736,3.77048,13.466,14.73,0.73,14.74807784
29/06/2019 12:00,28.39152,4.58586,28.75949443,13.39152,3.90586,13.9495,15,0.68,15.01540542,28.01152,4.57586,28.38280725,13.39152,3.90586,13.9495,14.62,0.67,14.63534421
29/06/2019 12:30,28.7732,4.8226,29.17455242,14.2032,4.1426,14.795,14.57,0.68,14.58585959,28.4032,4.8126,28.80803515,14.2032,4.1426,14.795,14.2,0.67,14.21579755
29/06/2019 13:00,28.80456,4.73258,29.19075179,13.89456,4.05258,14.4735,14.91,0.68,14.92549832,28.43456,4.72258,28.82406918,13.89456,4.05258,14.4735,14.54,0.67,14.55542854
29/06/2019 13:30,28.67848,4.75414,29.06986519,13.96848,4.07414,14.5505,14.71,0.68,14.72570881,28.29848,4.74414,28.69339357,13.96848,4.07414,14.5505,14.33,0.67,14.34565439
29/06/2019 14:00,28.03384,4.56612,28.40326807,13.32384,3.88612,13.879,14.71,0.68,14.72570881,27.65384,4.60612,28.03482135,13.32384,3.88612,13.879,14.33,0.72,14.34807653
29/06/2019 14:30,28.06912,5.02266,28.51495417,13.44912,3.92266,14.0095,14.62,1.1,14.66132327,27.68912,4.99266,28.13563613,13.44912,3.92266,14.0095,14.24,1.07,14.28014356
29/06/2019 15:00,27.58256,4.85158,28.00598944,12.86256,3.75158,13.3985,14.72,1.1,14.76104332,27.19256,4.82158,27.6167151,12.86256,3.75158,13.3985,14.33,1.07,14.36989214
29/06/2019 15:30,27.5156,4.6308,27.90255458,12.1056,3.5308,12.61,15.41,1.1,15.44921034,27.1156,4.6008,27.50314753,12.1056,3.5308,12.61,15.01,1.07,15.04808958
29/06/2019 16:00,27.88408,4.69244,28.27615445,11.97408,3.49244,12.473,15.91,1.2,15.95519038,27.49408,4.66244,27.88660578,11.97408,3.49244,12.473,15.52,1.17,15.56403868
29/06/2019 16:30,27.4956,4.6308,27.88283214,11.3856,3.3208,11.86,16.11,1.31,16.16317419,27.0856,4.5908,27.47189786,11.3856,3.3208,11.86,15.7,1.27,15.75128249
29/06/2019 17:00,27.21464,4.54802,27.59204806,10.48464,3.05802,10.9215,16.73,1.49,16.79621981,26.81464,4.47802,27.18598134,10.48464,3.05802,10.9215,16.33,1.42,16.39162286
29/06/2019 17:30,27.35632,4.37976,27.70470252,9.49632,2.76976,9.892,17.86,1.61,17.93242036,26.93632,4.31976,27.28049966,9.49632,2.76976,9.892,17.44,1.55,17.50874353
29/06/2019 18:00,27.52264,4.15202,27.83406156,8.37264,2.44202,8.7215,19.15,1.71,19.22619567,27.08264,4.09202,27.390035,8.37264,2.44202,8.7215,18.71,1.65,18.7826143
29/06/2019 18:30,27.0224,3.7932,27.28733164,7.1424,2.0832,7.44,19.88,1.71,19.95340823,26.5824,3.7332,26.84326307,7.1424,2.0832,7.44,19.44,1.65,19.50989749
29/06/2019 19:00,26.12672,3.60696,26.3745267,5.64672,1.64696,5.882,20.48,1.96,20.57357528,25.68672,3.56696,25.93319857,5.64672,1.64696,5.882,20.04,1.92,20.13176594
29/06/2019 19:30,25.44376,4.13818,25.77808093,5.27376,1.53818,5.4935,20.17,2.6,20.33688521,24.99376,4.08818,25.32590087,5.27376,1.53818,5.4935,19.72,2.55,19.88418718
29/06/2019 20:00,24.97712,4.51916,25.38265807,5.03712,1.46916,5.247,19.94,3.05,20.17191364,24.52712,4.42916,24.92382542,5.03712,1.46916,5.247,19.49,2.96,19.7134903
29/06/2019 20:30,24.43832,4.71576,24.88915179,5.12832,1.49576,5.342,19.31,3.22,19.57663148,23.98832,4.67576,24.43976735,5.12832,1.49576,5.342,18.86,3.18,19.12621238
29/06/2019 21:00,24.41176,4.80718,24.88057487,5.44176,1.58718,5.6685,18.97,3.22,19.24134351,23.97176,4.76718,24.44118006,5.44176,1.58718,5.6685,18.53,3.18,18.80088562
29/06/2019 21:30,24.23816,4.70988,24.69152425,6.06816,1.76988,6.321,18.17,2.94,18.40631685,23.79816,4.63988,24.2462555,6.06816,1.76988,6.321,17.73,2.87,17.96078506
29/06/2019 22:00,24.4048,4.7264,24.8582606,6.1248,1.7864,6.38,18.28,2.94,18.51491291,23.9548,4.6564,24.40316586,6.1248,1.7864,6.38,17.83,2.87,18.05950719
29/06/2019 22:30,24.71264,4.82452,25.17916935,7.35264,2.14452,7.659,17.36,2.68,17.56564829,24.27264,4.71452,24.72625632,7.35264,2.14452,7.659,16.92,2.57,17.11406731
29/06/2019 23:00,24.13424,4.79582,24.60612586,7.25424,2.11582,7.5565,16.88,2.68,17.09142475,23.69424,4.68582,24.15313475,7.25424,2.11582,7.5565,16.44,2.57,16.63966646
29/06/2019 23:30,22.94288,5.23084,23.53162616,6.72288,1.96084,7.003,16.22,3.27,16.54633796,22.52288,5.17084,23.1088232,6.72288,1.96084,7.003,15.8,3.21,16.12278202
30/06/2019 00:00,22.17336,5.40098,22.82166687,6.96336,2.03098,7.2535,15.21,3.37,15.57886389,21.74336,5.33098,22.38734133,6.96336,2.03098,7.2535,14.78,3.3,15.14392287
30/06/2019 00:30,21.5196,5.3828,22.18259949,8.1696,2.3828,8.51,13.35,3,13.68292732,21.1496,5.3228,21.80912149,8.1696,2.3828,8.51,12.98,2.94,13.30879409
30/06/2019 01:00,21.08944,5.31942,21.74995882,7.60944,2.21942,7.9265,13.48,3.1,13.83186177,20.71944,5.22942,21.36918406,7.60944,2.21942,7.9265,13.11,3.01,13.45110404
30/06/2019 01:30,20.88992,6.07206,21.75450919,8.26992,2.41206,8.6145,12.62,3.66,13.14001522,20.51992,6.03206,21.38814776,8.26992,2.41206,8.6145,12.25,3.62,12.77367997
30/06/2019 02:00,20.55096,6.16278,21.45511161,8.58096,2.50278,8.9385,11.97,3.66,12.51704837,20.19096,6.12278,21.09889335,8.58096,2.50278,8.9385,11.61,3.62,12.16127049
30/06/2019 02:30,20.4292,6.3281,21.3868432,8.8392,2.5781,9.2075,11.59,3.75,12.18156804,20.0892,6.2781,21.04733941,8.8392,2.5781,9.2075,11.25,3.7,11.84282483
30/06/2019 03:00,20.11096,6.65528,21.18356589,9.96096,2.90528,10.376,10.15,3.75,10.82058224,19.78096,6.60528,20.85464223,9.96096,2.90528,10.376,9.82,3.7,10.49392205
30/06/2019 03:30,19.77416,6.74538,20.89300254,9.82416,2.86538,10.2335,9.95,3.88,10.67974251,19.45416,6.69538,20.57407239,9.82416,2.86538,10.2335,9.63,3.83,10.36367695
30/06/2019 04:00,19.1572,6.4346,20.20896803,8.3472,2.4346,8.695,10.81,4,11.52632205,18.8272,6.3946,19.88352004,8.3472,2.4346,8.695,10.48,3.96,11.20321382
30/06/2019 04:30,18.99032,6.30426,20.00939649,7.90032,2.30426,8.2295,11.09,4,11.78932144,18.66032,6.26426,19.68371143,7.90032,2.30426,8.2295,10.76,3.96,11.46556584
30/06/2019 05:00,18.69712,6.31666,19.73531074,8.21712,2.39666,8.5595,10.48,3.92,11.18913759,18.37712,6.28666,19.42268348,8.21712,2.39666,8.5595,10.16,3.89,10.87923251
30/06/2019 05:30,18.85744,6.29342,19.87989383,8.13744,2.37342,8.4765,10.72,3.92,11.41423672,18.53744,6.26342,19.56699036,8.13744,2.37342,8.4765,10.4,3.89,11.10369758
30/06/2019 06:00,18.78832,6.13326,19.76405441,7.58832,2.21326,7.9045,11.2,3.92,11.86618726,18.44832,6.10326,19.43168272,7.58832,2.21326,7.9045,10.86,3.89,11.53567077
30/06/2019 06:30,18.97848,6.13914,19.94672261,7.60848,2.21914,7.9255,11.37,3.92,12.0267743,18.63848,6.10914,19.61414103,7.60848,2.21914,7.9255,11.03,3.89,11.69585397
30/06/2019 07:00,19.44616,6.10638,20.38237021,7.49616,2.18638,7.8085,11.95,3.92,12.57652178,19.09616,6.07638,20.0396038,7.49616,2.18638,7.8085,11.6,3.89,12.23487229
30/06/2019 07:30,20.52792,6.76606,21.61423298,9.75792,2.84606,10.1645,10.77,3.92,11.46120849,20.19792,6.73606,21.29155881,9.75792,2.84606,10.1645,10.44,3.89,11.14117139
30/06/2019 08:00,21.53336,6.82848,22.59012466,10.38336,3.02848,10.816,11.15,3.8,11.77974957,21.19336,6.78848,22.25403264,10.38336,3.02848,10.816,10.81,3.76,11.44524792
30/06/2019 08:30,22.91808,6.91194,23.93769633,12.41808,3.62194,12.9355,10.5,3.29,11.00336767,22.59808,6.85194,23.61402764,12.41808,3.62194,12.9355,10.18,3.23,10.68013577
30/06/2019 09:00,23.99936,6.58398,24.88610201,12.69936,3.70398,13.2285,11.3,2.88,11.66123493,23.65936,6.55398,24.55035579,12.69936,3.70398,13.2285,10.96,2.85,11.32449116
30/06/2019 09:30,25.58232,5.99776,26.27600087,13.43232,3.91776,13.992,12.15,2.08,12.32675545,25.24232,5.93776,25.9312883,13.43232,3.91776,13.992,11.81,2.02,11.98150658
30/06/2019 10:00,26.09976,6.27868,26.84435312,13.94976,4.06868,14.531,12.15,2.21,12.34935626,25.75976,6.21868,26.4997588,13.94976,4.06868,14.531,11.81,2.15,12.00410763
30/06/2019 10:30,26.31088,5.74234,26.93022234,12.11088,3.53234,12.6155,14.2,2.21,14.37094638,25.93088,5.68234,26.54617723,12.11088,3.53234,12.6155,13.82,2.15,13.98623967
30/06/2019 11:00,26.88856,5.40208,27.42584779,11.21856,3.27208,11.686,15.67,2.13,15.8141013,26.48856,5.34208,27.02187317,11.21856,3.27208,11.686,15.27,2.07,15.4096658
30/06/2019 11:30,26.55288,4.84334,26.99098699,9.30288,2.71334,9.6905,17.25,2.13,17.38100688,26.14288,4.78334,26.57687935,9.30288,2.71334,9.6905,16.84,2.07,16.96674689
30/06/2019 12:00,27.0732,5.1476,27.55822824,10.9632,3.1976,11.42,16.11,1.95,16.22758762,26.6732,5.0776,27.15219365,10.9632,3.1976,11.42,15.71,1.88,15.82208899
30/06/2019 12:30,28.20584,5.81712,28.79944956,14.83584,4.32712,15.454,13.37,1.49,13.45276923,27.84584,5.75712,28.43475402,14.83584,4.32712,15.454,13.01,1.43,13.0883536
