Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/06/2019 13:00,28.21328,5.63054,28.76963936,14.57328,4.25054,15.1805,13.64,1.38,13.70963165,27.85328,5.59054,28.40878991,14.57328,4.25054,15.1805,13.28,1.34,13.34743421
30/06/2019 13:30,28.16592,5.18256,28.63874958,14.06592,4.10256,14.652,14.1,1.08,14.14130121,27.79592,5.15256,28.26945424,14.06592,4.10256,14.652,13.73,1.05,13.77009078
30/06/2019 14:00,27.89112,5.63866,28.45538721,13.64112,3.97866,14.2095,14.25,1.66,14.34636191,27.52112,5.62866,28.0908145,13.64112,3.97866,14.2095,13.88,1.65,13.97772871
30/06/2019 14:30,27.54,5.7125,28.12622008,13.62,3.9725,14.1875,13.92,1.74,14.02832848,27.18,5.6225,27.75544823,13.62,3.9725,14.1875,13.56,1.65,13.6600183
30/06/2019 15:00,27.36864,5.54002,27.92372248,13.02864,3.80002,13.5715,14.34,1.74,14.44517913,26.98864,5.45002,27.53342345,13.02864,3.80002,13.5715,13.96,1.65,14.05717255
30/06/2019 15:30,27.72872,6.00796,28.37212534,15.79872,4.60796,16.457,11.93,1.4,12.01186497,27.38872,5.96796,28.03138473,15.79872,4.60796,16.457,11.59,1.36,11.66952013
30/06/2019 16:00,27.6424,5.7707,28.23832956,13.9224,4.0607,14.5025,13.72,1.71,13.82615275,27.2724,5.7307,27.86798745,13.9224,4.0607,14.5025,13.35,1.67,13.45404772
30/06/2019 16:30,27.30232,5.68276,27.88746024,13.07232,3.81276,13.617,14.23,1.87,14.35234476,26.92232,5.63276,27.50525949,13.07232,3.81276,13.617,13.85,1.82,13.9690694
30/06/2019 17:00,27.56976,5.74868,28.16272338,14.66976,4.27868,15.281,12.9,1.47,12.98348566,27.19976,5.91868,27.83626622,14.66976,4.27868,15.281,12.53,1.64,12.63687066
30/06/2019 17:30,26.92328,5.62804,27.50523296,13.43328,3.91804,13.993,13.49,1.71,13.59794837,26.56328,5.55804,27.1385271,13.43328,3.91804,13.993,13.13,1.64,13.23202554
30/06/2019 18:00,26.9744,5.8767,27.60713419,13.3944,3.9067,13.9525,13.58,1.97,13.72214633,26.6044,5.8067,27.23071546,13.3944,3.9067,13.9525,13.21,1.9,13.34593946
30/06/2019 18:30,26.48616,5.92638,27.14108788,13.25616,3.86638,13.8085,13.23,2.06,13.38941746,26.13616,5.85638,26.78424997,13.25616,3.86638,13.8085,12.88,1.99,13.03282395
30/06/2019 19:00,25.89568,5.79374,26.53589391,11.87568,3.46374,12.3705,14.02,2.33,14.21229397,25.52568,5.73374,26.16172995,11.87568,3.46374,12.3705,13.65,2.27,13.83746364
30/06/2019 19:30,25.732,5.5485,26.32340548,10.452,3.0485,10.8875,15.28,2.5,15.48316505,25.332,5.4685,25.91553041,10.452,3.0485,10.8875,14.88,2.42,15.07550331
30/06/2019 20:00,24.80568,5.11874,25.32830945,8.15568,2.37874,8.4955,16.65,2.74,16.87394737,24.39568,5.03874,24.91060223,8.15568,2.37874,8.4955,16.24,2.66,16.45640301
30/06/2019 20:30,24.34256,5.15408,24.88221791,7.52256,2.19408,7.836,16.82,2.96,17.07846597,23.94256,5.09408,24.47847688,7.52256,2.19408,7.836,16.42,2.9,16.67412367
30/06/2019 21:00,23.93408,5.03494,24.45793953,7.11408,2.07494,7.4105,16.82,2.96,17.07846597,23.53408,4.97494,24.05416699,7.11408,2.07494,7.4105,16.42,2.9,16.67412367
30/06/2019 21:30,23.69712,4.77916,24.17423973,6.23712,1.81916,6.497,17.46,2.96,17.70912759,23.28712,4.71916,23.7604804,6.23712,1.81916,6.497,17.05,2.9,17.29486918
30/06/2019 22:00,22.92696,4.42578,23.35022534,5.19696,1.51578,5.4135,17.73,2.91,17.96722015,22.49696,4.41578,22.92623655,5.19696,1.51578,5.4135,17.3,2.9,17.54137965
30/06/2019 22:30,22.77568,4.35874,23.18901063,5.27568,1.53874,5.4955,17.5,2.82,17.72575527,22.35568,4.27874,22.76145962,5.27568,1.53874,5.4955,17.08,2.74,17.29838143
30/06/2019 23:00,22.41344,5.11892,22.99055533,6.85344,1.99892,7.139,15.56,3.12,15.86971959,21.99344,5.10892,22.57902714,6.85344,1.99892,7.139,15.14,3.11,15.45612176
30/06/2019 23:30,22.552,5.8635,23.30178826,10.332,3.0135,10.7625,12.22,2.85,12.54794405,22.212,5.7435,22.94255296,10.332,3.0135,10.7625,11.88,2.73,12.18963904
01/07/2019 00:00,21.90976,5.84618,22.67631813,9.68976,2.82618,10.0935,12.22,3.02,12.58764474,21.56976,5.72618,22.31689234,9.68976,2.82618,10.0935,11.88,2.9,12.22883478
01/07/2019 00:30,21.01648,5.65564,21.7641608,8.79648,2.56564,9.163,12.22,3.09,12.60462217,20.67648,5.54564,21.40726391,8.79648,2.56564,9.163,11.88,2.98,12.24805291
01/07/2019 01:00,20.1288,5.4284,20.84792834,7.7088,2.2484,8.03,12.42,3.18,12.82063961,19.7788,5.3284,20.48396387,7.7088,2.2484,8.03,12.07,3.08,12.45677727
01/07/2019 01:30,20.44752,5.73136,21.23557302,8.74752,2.55136,9.112,11.7,3.18,12.12445463,20.11752,5.63136,20.89083116,8.74752,2.55136,9.112,11.37,3.08,11.77978353
01/07/2019 02:00,20.86432,5.96126,21.6992274,11.04432,3.22126,11.5045,9.82,2.74,10.19509686,20.55432,5.84126,21.36820978,11.04432,3.22126,11.5045,9.51,2.62,9.864304334
01/07/2019 02:30,19.97,5.8925,20.82120208,9.78,2.8525,10.1875,10.19,3.04,10.63379989,19.65,5.7925,20.48598439,9.78,2.8525,10.1875,9.87,2.94,10.29856786
01/07/2019 03:00,19.3444,5.5667,20.1294302,7.1544,2.0867,7.4525,12.19,3.48,12.67700674,19.0044,5.4767,19.77780226,7.1544,2.0867,7.4525,11.85,3.39,12.32536409
01/07/2019 03:30,19.462,5.5485,20.23747258,7.332,2.1385,7.6375,12.13,3.41,12.60019841,19.122,5.4585,19.88582677,7.332,2.1385,7.6375,11.79,3.32,12.24853052
01/07/2019 04:00,19.20632,5.45476,19.96589929,7.21632,2.10476,7.517,11.99,3.35,12.44920078,18.86632,5.42476,19.63074251,7.21632,2.10476,7.517,11.65,3.32,12.11383094
01/07/2019 04:30,18.85496,5.46228,19.63023228,6.86496,2.00228,7.151,11.99,3.46,12.47925078,18.51496,5.32228,19.26474522,6.86496,2.00228,7.151,11.65,3.32,12.11383094
01/07/2019 05:00,18.07288,5.48334,18.88639746,6.66288,1.94334,6.9405,11.41,3.54,11.94653506,17.74288,5.40334,18.54739534,6.66288,1.94334,6.9405,11.08,3.46,11.60766988
01/07/2019 05:30,18.33136,5.77748,19.22025064,7.19136,2.09748,7.491,11.14,3.68,11.73209274,18.01136,5.70748,18.89403125,7.19136,2.09748,7.491,10.82,3.61,11.40633596
01/07/2019 06:00,19.9012,5.6416,20.68539127,7.4112,2.1616,7.72,12.49,3.48,12.96574333,19.5612,5.5516,20.33373571,7.4112,2.1616,7.72,12.15,3.39,12.61406358
01/07/2019 06:30,21.73784,4.64562,22.22870831,7.04784,2.05562,7.3415,14.69,2.59,14.91657467,21.35784,4.54562,21.83620825,7.04784,2.05562,7.3415,14.31,2.49,14.52501979
01/07/2019 07:00,24.17008,4.75044,24.63248764,7.99008,2.33044,8.323,16.18,2.42,16.35997555,23.77008,4.66044,24.22264239,7.99008,2.33044,8.323,15.78,2.33,15.95109087
01/07/2019 07:30,26.13792,4.57606,26.53547036,8.55792,2.49606,8.9145,17.58,2.08,17.70262127,25.72792,4.48606,26.11609852,8.55792,2.49606,8.9145,17.17,1.99,17.28493564
01/07/2019 08:00,28.0836,3.6698,28.32235903,9.6336,2.8098,10.035,18.45,0.86,18.47003249,27.6536,3.7698,27.90937092,9.6336,2.8098,10.035,18.02,0.96,18.04555347
01/07/2019 08:30,29.3448,3.8739,29.59939844,10.9848,3.2039,11.4425,18.36,0.67,18.37222088,28.9348,3.8739,29.19297436,10.9848,3.2039,11.4425,17.95,0.67,17.96249983
01/07/2019 09:00,30.16768,4.08474,30.44296335,11.70768,3.41474,12.1955,18.46,0.67,18.47215472,29.74768,4.08474,30.02681412,11.70768,3.41474,12.1955,18.04,0.67,18.05243751
01/07/2019 09:30,30.60416,3.88538,30.84981016,11.02416,3.21538,11.4835,19.58,0.67,19.59145987,30.18416,3.88538,30.4332005,11.02416,3.21538,11.4835,19.16,0.67,19.17171093
01/07/2019 10:00,31.24672,4.36446,31.55005581,12.66672,3.69446,13.1945,18.58,0.67,18.59207627,30.82672,4.36446,31.13414809,12.66672,3.69446,13.1945,18.16,0.67,18.17235538
01/07/2019 10:30,31.0664,4.0377,31.32769111,11.5464,3.3677,12.0275,19.52,0.67,19.53149508,30.6464,4.0377,30.91124155,11.5464,3.3677,12.0275,19.1,0.67,19.1117477
01/07/2019 11:00,31.72224,3.42482,31.90658087,11.74224,3.42482,12.2315,19.98,0,19.98,31.13224,4.62482,31.47388326,11.74224,3.42482,12.2315,19.39,1.2,19.42709706
01/07/2019 11:30,33.8744,3.6917,34.07497064,15.6744,4.5717,16.3275,18.2,-0.88,18.22126231,32.5944,5.0717,32.98661929,15.6744,4.5717,16.3275,16.92,0.5,16.92738609
01/07/2019 12:00,32.97024,3.76632,33.18466351,15.93024,4.64632,16.594,17.04,-0.88,17.06270787,32.56024,3.80632,32.78196609,15.93024,4.64632,16.594,16.63,-0.84,16.65120116
01/07/2019 12:30,32.55232,3.61026,32.75190856,14.81232,4.32026,15.4295,17.74,-0.71,17.75420232,32.15232,3.61026,32.35437619,14.81232,4.32026,15.4295,17.34,-0.71,17.35452967
01/07/2019 13:00,32.83392,3.45906,33.01562355,14.29392,4.16906,14.8895,18.54,-0.71,18.55358995,32.42392,3.45906,32.60790831,14.29392,4.16906,14.8895,18.13,-0.71,18.14389705
01/07/2019 13:30,32.67528,3.72654,32.88709509,11.88528,3.46654,12.3805,20.79,0.26,20.79162572,32.25528,3.64654,32.46075079,11.88528,3.46654,12.3805,20.37,0.18,20.37079527
01/07/2019 14:00,32.2132,3.7976,32.4362763,10.7232,3.1276,11.17,21.49,0.67,21.50044186,31.7832,3.7976,32.00927316,10.7232,3.1276,11.17,21.06,0.67,21.07065495
01/07/2019 14:30,31.85224,3.69232,32.06553321,10.36224,3.02232,10.794,21.49,0.67,21.50044186,31.42224,3.69232,31.63843222,10.36224,3.02232,10.794,21.06,0.67,21.07065495
01/07/2019 15:00,31.5904,3.3797,31.77067428,9.2904,2.7097,9.6775,22.3,0.67,22.31006275,31.1604,3.3797,31.34314758,9.2904,2.7097,9.6775,21.87,0.67,21.88026051
01/07/2019 15:30,31.5768,3.2999,31.74875806,8.7768,2.5599,9.1425,22.8,0.74,22.81200561,31.1568,3.3099,31.33211809,8.7768,2.5599,9.1425,22.38,0.75,22.3925635
01/07/2019 16:00,31.51312,3.33966,31.68958916,8.91312,2.59966,9.2845,22.6,0.74,22.6121118,31.08312,3.34966,31.2630864,8.91312,2.59966,9.2845,22.17,0.75,22.18268243
01/07/2019 16:30,31.76632,3.75226,31.98716213,9.91632,2.89226,10.3295,21.85,0.86,21.86691794,31.33632,3.74226,31.55898384,9.91632,2.89226,10.3295,21.42,0.85,21.43685845
01/07/2019 17:00,32.55176,3.69468,32.76076524,10.30176,3.00468,10.731,22.25,0.69,22.26069631,32.12176,3.69468,32.3335449,10.30176,3.00468,10.731,21.82,0.69,21.83090699
01/07/2019 17:30,32.07976,3.32368,32.25147827,9.02976,2.63368,9.406,23.05,0.69,23.06032524,31.64976,3.32368,31.82379859,9.02976,2.63368,9.406,22.62,0.69,22.63052143
01/07/2019 18:00,31.5504,3.5897,31.75395544,8.5704,2.4997,8.9275,22.98,1.09,23.00583622,31.1104,3.5797,31.31567084,8.5704,2.4997,8.9275,22.54,1.08,22.56585917
01/07/2019 18:30,30.966,4.0155,31.22526855,8.796,2.5655,9.1625,22.17,1.45,22.21736708,30.526,3.9655,30.78249285,8.796,2.5655,9.1625,21.73,1.4,21.77505224
01/07/2019 19:00,30.34344,3.83392,30.58469051,8.17344,2.38392,8.514,22.17,1.45,22.21736708,29.90344,3.72392,30.13442059,8.17344,2.38392,8.514,21.73,1.34,21.77127695
01/07/2019 19:30,28.60264,3.69952,28.84089914,7.71264,2.24952,8.034,20.89,1.45,20.94026265,28.17264,3.66952,28.41061459,7.71264,2.24952,8.034,20.46,1.42,20.50921744
01/07/2019 20:00,28.03336,3.68348,28.27432223,7.14336,2.08348,7.441,20.89,1.6,20.95118374,27.60336,3.63348,27.84147374,7.14336,2.08348,7.441,20.46,1.55,20.51862812
01/07/2019 20:30,26.50864,3.80502,26.78033181,6.18864,1.80502,6.4465,20.32,2,20.41818797,26.06864,3.74502,26.33627093,6.18864,1.80502,6.4465,19.88,1.94,19.97443366
01/07/2019 21:00,25.44416,4.19538,25.78771978,6.46416,1.88538,6.7335,18.98,2.31,19.12005492,25.01416,4.14538,25.35532244,6.46416,1.88538,6.7335,18.55,2.26,18.68716404
01/07/2019 21:30,25.45224,4.48482,25.84434428,5.98224,1.74482,6.2315,19.47,2.74,19.66185393,25.02224,4.37482,25.401802,5.98224,1.74482,6.2315,19.04,2.63,19.22078302
01/07/2019 22:00,24.87144,4.44542,25.26559492,5.40144,1.57542,5.6265,19.47,2.87,19.68039126,24.44144,4.33542,24.82297033,5.40144,1.57542,5.6265,19.04,2.76,19.23900205
01/07/2019 22:30,25.38584,4.77462,25.83094789,6.01584,1.75462,6.2665,19.37,3.02,19.60401234,24.95584,4.73462,25.40099558,6.01584,1.75462,6.2665,18.94,2.98,19.17300185
01/07/2019 23:00,24.27664,5.10652,24.80789786,6.53664,1.90652,6.809,17.74,3.2,18.026303,23.83664,5.18652,24.39437222,6.53664,1.90652,6.809,17.3,3.28,17.60819128
01/07/2019 23:30,23.3232,5.5451,23.97331417,7.1832,2.0951,7.4825,16.14,3.45,16.50460845,22.9232,5.4551,23.56334472,7.1832,2.0951,7.4825,15.74,3.36,16.09463265
02/07/2019 00:00,22.082,5.501,22.75688302,7.032,2.051,7.325,15.05,3.45,15.44036917,21.692,5.411,22.35669441,7.032,2.051,7.325,14.66,3.36,15.04011968
02/07/2019 00:30,21.80752,5.65886,22.52977197,7.12752,2.07886,7.4245,14.68,3.58,15.11022171,21.42752,5.58886,22.14438912,7.12752,2.07886,7.4245,14.3,3.51,14.72447283
02/07/2019 01:00,21.19824,5.53782,21.90965151,6.19824,1.80782,6.4565,15,3.73,15.45680756,20.79824,5.46782,21.50497251,6.19824,1.80782,6.4565,14.6,3.66,15.05176402
02/07/2019 01:30,21.09096,4.86528,21.64485027,5.64096,1.64528,5.876,15.45,3.22,15.78198023,20.69096,4.77528,21.23485636,5.64096,1.64528,5.876,15.05,3.13,15.37203305
02/07/2019 02:00,21.12392,5.23406,21.76270618,6.25392,1.82406,6.5145,14.87,3.41,15.25598243,20.74392,5.15406,21.37462401,6.25392,1.82406,6.5145,14.49,3.33,14.8677167
02/07/2019 02:30,20.73304,5.78672,21.52545182,6.02304,1.75672,6.274,14.71,4.03,15.25204904,20.35304,5.71672,21.140651,6.02304,1.75672,6.274,14.33,3.96,14.86709454
02/07/2019 03:00,20.31552,5.77286,21.11980742,5.97552,1.74286,6.2245,14.34,4.03,14.89551946,19.95552,5.78286,20.77653119,5.97552,1.74286,6.2245,13.98,4.04,14.55204453
02/07/2019 03:30,20.23224,5.84482,21.05956923,6.22224,1.81482,6.4815,14.01,4.03,14.57810001,19.87224,5.85482,20.71677677,6.22224,1.81482,6.4815,13.65,4.04,14.23531173
02/07/2019 04:00,20.10976,6.03368,20.99542192,6.62976,1.93368,6.906,13.48,4.1,14.08972675,19.75976,5.97368,20.64298835,6.62976,1.93368,6.906,13.13,4.04,13.73748521
02/07/2019 04:30,19.99408,6.07994,20.89805985,6.51408,1.89994,6.7855,13.48,4.18,14.11321367,19.64408,5.99994,20.53994058,6.51408,1.89994,6.7855,13.13,4.1,13.75524991
02/07/2019 05:00,19.83152,6.18086,20.77239071,6.55152,1.91086,6.8245,13.28,4.27,13.94959856,19.47152,6.10086,20.40491568,6.55152,1.91086,6.8245,12.92,4.19,13.58243351
02/07/2019 05:30,20.10376,6.14068,21.02068308,6.41376,1.87068,6.681,13.69,4.27,14.34046722,19.73376,6.06068,20.64347659,6.41376,1.87068,6.681,13.32,4.19,13.9634702
02/07/2019 06:00,21.09368,5.95774,21.918896,6.40368,1.86774,6.6705,14.69,4.09,15.24874421,20.71368,5.89774,21.53694213,6.40368,1.86774,6.6705,14.31,4.03,14.86664051
02/07/2019 06:30,22.59088,5.17984,23.17711375,5.93088,1.72984,6.178,16.66,3.45,17.01346819,22.18088,5.09984,22.75960908,5.93088,1.72984,6.178,16.25,3.37,16.59576452
02/07/2019 07:00,24.67464,4.72052,25.12212507,6.34464,1.85052,6.609,18.33,2.87,18.55332315,24.26464,4.64052,24.70439597,6.34464,1.85052,6.609,17.92,2.79,18.13588983
02/07/2019 07:30,26.48096,4.03278,26.78627554,6.42096,1.87278,6.6885,20.06,2.16,20.17595599,26.04096,3.96278,26.34075214,6.42096,1.87278,6.6885,19.62,2.09,19.73100352
02/07/2019 08:00,27.94808,4.12194,28.25040823,8.33808,2.43194,8.6855,19.61,1.69,19.68268782,27.50808,4.04194,27.80344842,8.33808,2.43194,8.6855,19.17,1.61,19.23748944
02/07/2019 08:30,29.2028,4.1354,29.494153,9.6528,2.8154,10.055,19.55,1.32,19.59451199,28.7728,4.0954,29.06279961,9.6528,2.8154,10.055,19.12,1.28,19.16279729
02/07/2019 09:00,29.92424,4.09582,30.20324289,10.61424,3.09582,11.0565,19.31,1,19.33587598,29.50424,4.05582,29.78170334,10.61424,3.09582,11.0565,18.89,0.96,18.91437813
02/07/2019 09:30,30.26848,4.10164,30.54511961,11.14848,3.25164,11.613,19.12,0.85,19.1388845,29.83848,4.09164,30.11770919,11.14848,3.25164,11.613,18.69,0.84,18.70886688
02/07/2019 10:00,30.92472,4.09596,31.19479436,11.57472,3.37596,12.057,19.35,0.72,19.36339072,30.49472,4.09596,30.76856897,11.57472,3.37596,12.057,18.92,0.72,18.93369483
02/07/2019 10:30,30.60704,4.35872,30.91584283,12.64704,3.68872,13.174,17.96,0.67,17.97249287,30.19704,4.40872,30.51717609,12.64704,3.68872,13.174,17.55,0.72,17.56476302
02/07/2019 11:00,30.42024,3.84632,30.66243922,10.89024,3.17632,11.344,19.53,0.67,19.5414892,29.99024,3.89632,30.24228505,10.89024,3.17632,11.344,19.1,0.72,19.11356586
02/07/2019 11:30,31.39224,4.12982,31.66272486,11.86224,3.45982,12.3565,19.53,0.67,19.5414892,30.96224,4.17982,31.24309845,11.86224,3.45982,12.3565,19.1,0.72,19.11356586
02/07/2019 12:00,30.51408,3.29994,30.69199704,11.31408,3.29994,11.7855,19.2,0,19.2,30.09408,3.29994,30.2744654,11.31408,3.29994,11.7855,18.78,0,18.78
02/07/2019 12:30,30.34568,3.27124,30.52148925,11.21568,3.27124,11.683,19.13,0,19.13,29.92568,3.27124,30.10394218,11.21568,3.27124,11.683,18.71,0,18.71
02/07/2019 13:00,32.2792,3.4881,32.46711558,11.9592,3.4881,12.4575,20.32,0,20.32,31.8492,3.4881,32.03963767,11.9592,3.4881,12.4575,19.89,0,19.89
02/07/2019 13:30,31.7652,3.1486,31.92086485,10.7952,3.1486,11.245,20.97,0,20.97,31.3252,3.1486,31.48304047,10.7952,3.1486,11.245,20.53,0,20.53
02/07/2019 14:00,30.91096,2.06778,30.98004458,9.42096,2.74778,9.8135,21.49,-0.68,21.5007558,30.22096,4.30778,30.52643759,9.42096,2.74778,9.8135,20.8,1.56,20.85841796
02/07/2019 14:30,30.17192,3.47056,30.37086669,9.60192,2.80056,10.002,20.57,0.67,20.58090863,29.74192,3.47056,29.94372375,9.60192,2.80056,10.002,20.14,0.67,20.15114141
02/07/2019 15:00,30.08456,3.27008,30.26176091,8.91456,2.60008,9.286,21.17,0.67,21.18059961,29.64456,3.27008,29.82437528,8.91456,2.60008,9.286,20.73,0.67,20.74082448
02/07/2019 15:30,29.8164,3.0527,29.97226528,10.4664,3.0527,10.9025,19.35,0,19.35,29.3964,3.0527,29.55448038,10.4664,3.0527,10.9025,18.93,0,18.93
02/07/2019 16:00,30.44272,3.62246,30.6574855,10.12272,2.95246,10.5445,20.32,0.67,20.33104277,30.01272,3.62246,30.23054049,10.12272,2.95246,10.5445,19.89,0.67,19.90128137
02/07/2019 16:30,29.90672,3.29696,30.08790199,9.00672,2.62696,9.382,20.9,0.67,20.91073648,29.48672,3.29696,29.67046682,9.00672,2.62696,9.382,20.48,0.67,20.49095654
02/07/2019 17:00,30.466,3.953,30.72138286,11.256,3.283,11.725,19.21,0.67,19.22168047,30.046,3.953,30.30492245,11.256,3.283,11.725,18.79,0.67,18.80194139
02/07/2019 17:30,31.08752,4.22886,31.37382917,11.44752,3.33886,11.9245,19.64,0.89,19.66015514,30.64752,4.22886,30.93790134,11.44752,3.33886,11.9245,19.2,0.89,19.22061654
02/07/2019 18:00,30.66912,3.96516,30.92438222,9.54912,2.78516,9.947,21.12,1.18,21.15293833,30.23912,3.97516,30.49928319,9.54912,2.78516,9.947,20.69,1.19,20.72419359
02/07/2019 18:30,29.77224,4.00482,30.04038711,9.34224,2.72482,9.7315,20.43,1.28,20.47005862,29.32224,4.01482,29.59581961,9.34224,2.72482,9.7315,19.98,1.29,20.02160084
02/07/2019 19:00,29.15632,3.83726,29.4077466,8.35632,2.43726,8.7045,20.8,1.4,20.84706214,28.70632,3.81726,28.95901037,8.35632,2.43726,8.7045,20.35,1.38,20.39673748
02/07/2019 19:30,28.27368,3.32774,28.46883971,6.40368,1.86774,6.6705,21.87,1.46,21.91867925,27.81368,3.30774,28.00967581,6.40368,1.86774,6.6705,21.41,1.44,21.45837133
02/07/2019 20:00,27.64504,3.56522,27.87398483,6.15504,1.79522,6.4115,21.49,1.77,21.56276884,27.18504,3.56522,27.4178262,6.15504,1.79522,6.4115,21.03,1.77,21.104355
02/07/2019 20:30,26.32208,3.51144,26.55526514,5.18208,1.51144,5.398,21.14,2,21.23439662,25.87208,3.46144,26.10260697,5.18208,1.51144,5.398,20.69,1.95,20.78168906
02/07/2019 21:00,25.62392,3.73906,25.89528617,5.41392,1.57906,5.6395,20.21,2.16,20.32510025,25.17392,3.69906,25.4442389,5.41392,1.57906,5.6395,19.76,2.12,19.87339931
02/07/2019 21:30,24.50592,3.62256,24.77222348,4.46592,1.30256,4.652,20.04,2.32,20.17384445,24.05592,3.56256,24.31828779,4.46592,1.30256,4.652,19.59,2.26,19.71993154
02/07/2019 22:00,24.29776,3.82268,24.59662626,4.87776,1.42268,5.081,19.42,2.4,19.56773876,23.84776,3.77268,24.14433208,4.87776,1.42268,5.081,18.97,2.35,19.11500458
02/07/2019 22:30,24.482,4.176,24.83560549,5.232,1.526,5.45,19.25,2.65,19.43154652,24.042,4.096,24.38841897,5.232,1.526,5.45,18.81,2.57,18.98475704
02/07/2019 23:00,22.64552,4.04036,23.00313207,3.63552,1.06036,3.787,19.01,2.98,19.24215425,22.19552,4.03036,22.55847756,3.63552,1.06036,3.787,18.56,2.97,18.79612992
02/07/2019 23:30,20.71,4.58,21.21038661,3.36,0.98,3.5,17.35,3.6,17.71955135,20.28,4.54,20.78196333,3.36,0.98,3.5,16.92,3.56,17.2904598
03/07/2019 00:00,20.62352,4.89436,21.19632838,4.64352,1.35436,4.837,15.98,3.54,16.36740664,20.20352,4.85436,20.77852332,4.64352,1.35436,4.837,15.56,3.5,15.94878052
03/07/2019 00:30,19.4144,4.6642,19.96681469,3.8544,1.1242,4.015,15.56,3.54,15.95760634,18.9944,4.6242,19.54918047,3.8544,1.1242,4.015,15.14,3.5,15.53929213
03/07/2019 01:00,19.23184,5.16012,19.91206941,4.49184,1.31012,4.679,14.74,3.85,15.2345036,18.83184,5.15012,19.52336892,4.49184,1.31012,4.679,14.34,3.84,14.84524166
03/07/2019 01:30,19.03,5.3025,19.75493372,4.74,1.3825,4.9375,14.29,3.92,14.81791146,18.64,5.2225,19.35779187,4.74,1.3825,4.9375,13.9,3.84,14.42066573
03/07/2019 02:00,19.18704,5.47372,19.95254657,5.08704,1.48372,5.299,14.1,3.99,14.65367189,18.80704,5.43372,19.57626284,5.08704,1.48372,5.299,13.72,3.95,14.27728616
03/07/2019 02:30,19.54376,5.68568,20.35400481,5.81376,1.69568,6.056,13.73,3.99,14.29800685,19.16376,5.64568,19.97807298,5.81376,1.69568,6.056,13.35,3.95,13.92210473
03/07/2019 03:00,19.334,5.607,20.13062356,5.544,1.617,5.775,13.79,3.99,14.35563304,18.964,5.567,19.76422994,5.544,1.617,5.775,13.42,3.95,13.9892423
03/07/2019 03:30,19.06584,5.60462,19.87254438,5.05584,1.47462,5.2665,14.01,4.13,14.60606039,18.68584,5.58462,19.50252797,5.05584,1.47462,5.2665,13.63,4.11,14.23618629
03/07/2019 04:00,18.85416,5.54288,19.65204488,4.84416,1.41288,5.046,14.01,4.13,14.60606039,18.47416,5.52288,19.28203286,4.84416,1.41288,5.046,13.63,4.11,14.23618629
03/07/2019 04:30,18.858,5.544,19.65604487,4.848,1.414,5.05,14.01,4.13,14.60606039,18.478,5.524,19.28603277,4.848,1.414,5.05,13.63,4.11,14.23618629
03/07/2019 05:00,18.8492,5.8206,19.72743584,5.4192,1.5806,5.645,13.43,4.24,14.08341223,18.4892,5.7906,19.37476619,5.4192,1.5806,5.645,13.07,4.21,13.73131458
03/07/2019 05:30,19.02832,5.77076,19.88413018,5.24832,1.53076,5.467,13.78,4.24,14.41755874,18.64832,5.74076,19.51194927,5.24832,1.53076,5.467,13.4,4.21,14.04578584
03/07/2019 06:00,19.42312,5.65966,20.23090067,4.59312,1.33966,4.7845,14.83,4.32,15.44640088,19.02312,5.62966,19.83865334,4.59312,1.33966,4.7845,14.43,4.29,15.05420207
03/07/2019 06:30,21.42504,5.12022,22.02836789,5.07504,1.48022,5.2865,16.35,3.64,16.75028656,20.99504,5.11022,21.608009,5.07504,1.48022,5.2865,15.92,3.63,16.32860374
03/07/2019 07:00,23.35928,4.66604,23.82074498,5.60928,1.63604,5.843,17.75,3.03,18.00675984,22.93928,4.61604,23.39911093,5.60928,1.63604,5.843,17.33,2.98,17.58434815
03/07/2019 07:30,25.22576,4.37418,25.60219557,6.18576,1.80418,6.4435,19.04,2.57,19.21266509,24.81576,4.25418,25.17776781,6.18576,1.80418,6.4435,18.63,2.45,18.79040713
03/07/2019 08:00,27.22888,4.80384,27.64939032,8.61888,2.51384,8.978,18.61,2.29,18.75036533,26.82888,4.67384,27.23295031,8.61888,2.51384,8.978,18.21,2.16,18.33765797
03/07/2019 08:30,27.97472,4.45346,28.32698828,9.71472,2.83346,10.1195,18.26,1.62,18.33172114,27.56472,4.33346,27.90327336,9.71472,2.83346,10.1195,17.85,1.5,17.91291434
03/07/2019 09:00,28.46184,3.84762,28.72073321,9.59184,2.79762,9.9915,18.87,1.05,18.89919046,28.06184,3.77762,28.3149656,9.59184,2.79762,9.9915,18.47,0.98,18.49598064
03/07/2019 09:30,30.28728,4.38004,30.60235416,11.41728,3.33004,11.893,18.87,1.05,18.89919046,29.88728,4.31004,30.19645593,11.41728,3.33004,11.893,18.47,0.98,18.49598064
03/07/2019 10:00,29.7016,4.2838,30.00893175,12.0816,3.5238,12.585,17.62,0.76,17.63638285,29.3116,4.2338,29.61578898,12.0816,3.5238,12.585,17.23,0.71,17.24462235
03/07/2019 10:30,30.1748,4.3464,30.48622227,12.6048,3.6764,13.13,17.57,0.67,17.58276998,29.7848,4.3864,30.10605946,12.6048,3.6764,13.13,17.18,0.71,17.19466487
03/07/2019 11:00,30.58632,3.81976,30.82391178,13.09632,3.81976,13.642,17.49,0,17.49,30.20632,3.81976,30.44687725,13.09632,3.81976,13.642,17.11,0,17.11
03/07/2019 11:30,30.52688,3.49034,30.72576892,11.96688,3.49034,12.4655,18.56,0,18.56,30.12688,3.49034,30.32839217,11.96688,3.49034,12.4655,18.16,0,18.16
03/07/2019 12:00,30.75192,3.08056,30.90583171,10.56192,3.08056,11.002,20.19,0,20.19,30.35192,3.08056,30.50784977,10.56192,3.08056,11.002,19.79,0,19.79
03/07/2019 12:30,30.33008,2.92544,30.47083773,10.03008,2.92544,10.448,20.3,0,20.3,29.93008,2.92544,30.07271002,10.03008,2.92544,10.448,19.9,0,19.9
03/07/2019 13:00,30.93896,3.49678,31.1359393,11.98896,3.49678,12.4885,18.95,0,18.95,30.53896,2.81678,30.66858861,11.98896,3.49678,12.4885,18.55,-0.68,18.56245943
03/07/2019 13:30,30.68328,2.88804,30.81889756,12.23328,3.56804,12.743,18.45,-0.68,18.46252691,30.28328,2.88804,30.42068084,12.23328,3.56804,12.743,18.05,-0.68,18.06280432
03/07/2019 14:00,29.85104,3.34572,30.03794985,11.47104,3.34572,11.949,18.38,0,18.38,29.46104,3.34572,29.65040843,11.47104,3.34572,11.949,17.99,0,17.99
03/07/2019 14:30,30.2696,3.9928,30.53180532,13.6896,3.9928,14.26,16.58,0,16.58,29.8896,3.3128,30.07262596,13.6896,3.9928,14.26,16.2,-0.68,16.21426532
03/07/2019 15:00,30.74896,3.41178,30.93765964,14.02896,4.09178,14.6135,16.72,-0.68,16.73382204,30.36896,3.41178,30.56000612,14.02896,4.09178,14.6135,16.34,-0.68,16.35414321
03/07/2019 15:30,30.25608,3.21844,30.42677658,13.36608,3.89844,13.923,16.89,-0.68,16.90368303,29.86608,3.21844,30.03899284,13.36608,3.89844,13.923,16.5,-0.68,16.51400618
03/07/2019 16:00,30.386,3.0405,30.53774118,12.756,3.7205,13.2875,17.63,-0.68,17.64310914,29.996,3.0405,30.14970408,12.756,3.7205,13.2875,17.24,-0.68,17.25340546
03/07/2019 16:30,30.77024,4.19632,31.05506032,12.09024,3.52632,12.594,18.68,0.67,18.69201166,30.36024,4.19632,30.64887069,12.09024,3.52632,12.594,18.27,0.67,18.28228104
03/07/2019 17:00,31.0308,4.0944,31.29975495,11.7408,3.4244,12.23,19.29,0.67,19.30163206,30.6308,3.4244,30.82162267,11.7408,3.4244,12.23,18.89,0,18.89
03/07/2019 17:30,30.94072,3.77646,31.17033532,10.65072,3.10646,11.0945,20.29,0.67,20.30105909,30.53072,3.77646,30.76339568,10.65072,3.10646,11.0945,19.88,0.67,19.89128704
03/07/2019 18:00,30.15224,3.70982,30.37960404,10.42224,3.03982,10.8565,19.73,0.67,19.7413728,29.74224,3.70982,29.97271434,10.42224,3.03982,10.8565,19.32,0.67,19.331614
03/07/2019 18:30,30.00096,3.33028,30.18523423,9.12096,2.66028,9.501,20.88,0.67,20.89074676,29.59096,3.33028,29.77777155,9.12096,2.66028,9.501,20.47,0.67,20.48096189
03/07/2019 19:00,29.23624,3.28182,29.41985846,8.40624,2.45182,8.7565,20.83,0.83,20.84652969,28.81624,3.22182,28.99578955,8.40624,2.45182,8.7565,20.41,0.77,20.42451958
03/07/2019 19:30,28.28144,3.42042,28.48752572,8.16144,2.38042,8.5015,20.12,1.04,20.1468608,27.86144,3.33042,28.05978504,8.16144,2.38042,8.5015,19.7,0.95,19.72289279
03/07/2019 20:00,27.68544,3.37242,27.89008434,7.34544,2.14242,7.6515,20.34,1.23,20.37715633,27.24544,3.34242,27.4496953,7.34544,2.14242,7.6515,19.9,1.2,19.93614807
03/07/2019 20:30,26.36408,3.54494,26.60134045,6.15408,1.79494,6.4105,20.21,1.75,20.28562545,25.91408,3.55494,26.15678001,6.15408,1.79494,6.4105,19.76,1.76,19.83822573
03/07/2019 21:00,25.81696,3.64078,26.07241267,5.79696,1.69078,6.0385,20.02,1.95,20.11474335,25.34696,3.63078,25.60568188,5.79696,1.69078,6.0385,19.55,1.94,19.64601995
03/07/2019 21:30,24.76192,3.68556,25.03469661,5.40192,1.57556,5.627,19.36,2.11,19.47464249,24.31192,3.69556,24.59118984,5.40192,1.57556,5.627,18.91,2.12,19.02846552
03/07/2019 22:00,24.75688,3.91284,25.06418609,5.90688,1.72284,6.153,18.85,2.19,18.97679109,24.31688,3.92284,24.63126726,5.90688,1.72284,6.153,18.41,2.2,18.54098433
03/07/2019 22:30,24.82192,4.14806,25.1661303,6.06192,1.76806,6.3145,18.76,2.38,18.91036753,24.37192,4.15806,24.72407627,6.06192,1.76806,6.3145,18.31,2.39,18.46532426
03/07/2019 23:00,23.78984,4.42162,24.19725626,5.79984,1.69162,6.0415,17.99,2.73,18.19596109,23.31984,4.53162,23.75606275,5.79984,1.69162,6.0415,17.52,2.84,17.74869009
03/07/2019 23:30,22.21776,4.77018,22.72407262,5.41776,1.58018,5.6435,16.8,3.19,17.10017836,21.77776,4.72018,22.28342276,5.41776,1.58018,5.6435,16.36,3.14,16.65860738
04/07/2019 00:00,20.75376,3.94818,21.12597168,3.83376,1.11818,3.9935,16.92,2.83,17.15503716,20.30376,3.89818,20.6745853,3.83376,1.11818,3.9935,16.47,2.78,16.70297279
04/07/2019 00:30,20.35128,4.04204,20.7487996,4.36128,1.27204,4.543,15.99,2.77,16.22815455,19.91128,3.97204,20.3036,4.36128,1.27204,4.543,15.55,2.7,15.78266454
04/07/2019 01:00,20.04392,4.32906,20.50608421,4.69392,1.36906,4.8895,15.35,2.96,15.63278926,19.61392,4.31906,20.08382775,4.69392,1.36906,4.8895,14.92,2.95,15.20884282
04/07/2019 01:30,20.32736,4.70048,20.86375031,5.96736,1.74048,6.216,14.36,2.96,14.66189619,19.93736,4.69048,20.48167294,5.96736,1.74048,6.216,13.97,2.95,14.2780741
04/07/2019 02:00,20.49152,4.73086,21.03053561,6.07152,1.77086,6.3245,14.42,2.96,14.72066575,20.10152,4.72086,20.64842913,6.07152,1.77086,6.3245,14.03,2.95,14.33678486
04/07/2019 02:30,20.17048,4.64764,20.69900531,5.58048,1.62764,5.813,14.59,3.02,14.89927851,19.77048,4.62764,20.30484995,5.58048,1.62764,5.813,14.19,3,14.50365816
04/07/2019 03:00,19.90352,4.82936,20.48103577,5.48352,1.59936,5.712,14.42,3.23,14.77732384,19.51352,4.78936,20.0926711,5.48352,1.59936,5.712,14.03,3.19,14.38808535
04/07/2019 03:30,19.76856,5.42708,20.49997956,5.57856,1.62708,5.811,14.19,3.8,14.69,19.37856,5.42708,20.12415924,5.57856,1.62708,5.811,13.8,3.8,14.31362987
04/07/2019 04:00,19.76496,5.43728,20.49921115,5.78496,1.68728,6.026,13.98,3.75,14.474215,19.36496,5.43728,20.11381837,5.78496,1.68728,6.026,13.58,3.75,14.08825397
04/07/2019 04:30,19.54128,5.42204,20.27954984,5.56128,1.62204,5.793,13.98,3.8,14.48724957,19.14128,5.42204,19.89439916,5.56128,1.62204,5.793,13.58,3.8,14.10164529
04/07/2019 05:00,19.22568,5.63874,20.03552246,5.75568,1.67874,5.9955,13.47,3.96,14.04003205,18.84568,5.61874,19.66544924,5.75568,1.67874,5.9955,13.09,3.94,13.67010241
04/07/2019 05:30,19.59296,5.71378,20.40910002,6.01296,1.75378,6.2635,13.58,3.96,14.14560002,19.21296,5.69378,20.03888626,6.01296,1.75378,6.2635,13.2,3.94,13.77547095
04/07/2019 06:00,20.20368,5.49274,20.93702171,5.56368,1.62274,5.7955,14.64,3.87,15.14286961,19.78368,5.48274,20.52935538,5.56368,1.62274,5.7955,14.22,3.86,14.73458517
04/07/2019 06:30,21.80792,4.86856,22.34475892,5.37792,1.56856,5.602,16.43,3.3,16.75812937,21.36792,4.84856,21.91110539,5.37792,1.56856,5.602,15.99,3.28,16.32294397
04/07/2019 07:00,23.61256,4.43158,24.02481823,5.90256,1.72158,6.1485,17.71,2.71,17.91614356,23.17256,4.38158,23.58316731,5.90256,1.72158,6.1485,17.27,2.66,17.47365159
04/07/2019 07:30,25.76136,3.62498,26.0151523,7.01136,2.04498,7.3035,18.75,1.58,18.81645291,25.30136,3.84498,25.5918481,7.01136,2.04498,7.3035,18.29,1.8,18.37835956
04/07/2019 08:00,26.76552,3.65036,27.01329652,7.71552,2.25036,8.037,19.05,1.4,19.1013743,26.31552,3.65036,26.56749369,7.71552,2.25036,8.037,18.6,1.4,18.65261376
04/07/2019 08:30,27.99136,3.55248,28.21588823,8.75136,2.55248,9.116,19.24,1,19.26597,27.54136,3.58248,27.77338067,8.75136,2.55248,9.116,18.79,1.03,18.81820927
04/07/2019 09:00,38.2828,3.2854,38.42351661,9.8928,2.8854,10.305,28.39,0.4,28.39281775,28.1228,4.1454,28.4266815,9.8928,2.8854,10.305,18.23,1.26,18.27349173
04/07/2019 09:30,44.58296,2.96128,44.68119852,10.15296,2.96128,10.576,34.43,0,34.43,10.15296,2.96128,10.576,10.15296,2.96128,10.576,0,0,0
04/07/2019 10:00,45.40648,2.65564,45.48407248,11.43648,3.33564,11.913,33.97,-0.68,33.97680532,11.43648,3.33564,11.913,11.43648,3.33564,11.913,0,0,0
04/07/2019 10:30,45.37008,2.94544,45.46558892,12.43008,3.62544,12.948,32.94,-0.68,32.94701807,12.43008,3.62544,12.948,12.43008,3.62544,12.948,0,0,0
04/07/2019 11:00,45.23024,3.07382,45.33456716,12.87024,3.75382,13.4065,32.36,-0.68,32.36714383,12.87024,3.75382,13.4065,12.87024,3.75382,13.4065,0,0,0
04/07/2019 11:30,46.92672,2.87196,47.01452121,13.68672,3.99196,14.257,33.24,-1.12,33.25886348,13.68672,3.99196,14.257,13.68672,3.99196,14.257,0,0,0
04/07/2019 12:00,47.53976,2.90618,47.62850683,14.00976,4.08618,14.5935,33.53,-1.18,33.55075707,14.00976,4.08618,14.5935,14.00976,4.08618,14.5935,0,0,0
04/07/2019 12:30,47.41064,2.39602,47.47114594,13.70064,3.99602,14.2715,33.71,-1.6,33.74794957,13.70064,3.99602,14.2715,13.70064,3.99602,14.2715,0,0,0
04/07/2019 13:00,46.9528,2.1554,47.00224651,13.7328,4.0054,14.305,33.22,-1.85,33.27147277,13.7328,4.0054,14.305,13.7328,4.0054,14.305,0,0,0
04/07/2019 13:30,47.15592,1.58756,47.18263598,11.78592,3.43756,12.277,35.37,-1.85,35.41834835,11.78592,3.43756,12.277,11.78592,3.43756,12.277,0,0,0
04/07/2019 14:00,47.71,1.33,47.72853444,12,3.5,12.5,35.71,-2.17,35.77587176,12,3.5,12.5,12,3.5,12.5,0,0,0
04/07/2019 14:30,47.94736,1.39798,47.96773581,12.02736,3.50798,12.5285,35.92,-2.11,35.98191907,12.02736,3.50798,12.5285,12.02736,3.50798,12.5285,0,0,0
04/07/2019 15:00,47.74624,1.05932,47.75798983,11.34624,3.30932,11.819,36.4,-2.25,36.46947354,11.34624,3.30932,11.819,11.34624,3.30932,11.819,0,0,0
04/07/2019 15:30,48.12264,1.18202,48.13715459,10.77264,3.14202,11.2215,37.35,-1.96,37.40139169,10.77264,3.14202,11.2215,10.77264,3.14202,11.2215,0,0,0
04/07/2019 16:00,47.77936,1.27648,47.79640827,9.51936,2.77648,9.916,38.26,-1.5,38.28939279,9.51936,2.77648,9.916,9.51936,2.77648,9.916,0,0,0
04/07/2019 16:30,48.54832,1.78576,48.58115183,10.16832,2.96576,10.592,38.38,-1.18,38.39813537,10.16832,2.96576,10.592,10.16832,2.96576,10.592,0,0,0
04/07/2019 17:00,49.01232,1.74026,49.04320561,9.53232,2.78026,9.9295,39.48,-1.04,39.4936957,9.53232,2.78026,9.9295,9.53232,2.78026,9.9295,0,0,0
04/07/2019 17:30,49.45464,1.78302,49.48677175,8.44464,2.46302,8.7965,41.01,-0.68,41.01563726,8.44464,2.46302,8.7965,8.44464,2.46302,8.7965,0,0,0
04/07/2019 18:00,35.36592,2.12506,35.42970756,7.28592,2.12506,7.5895,28.08,0,28.08,30.38592,9.15506,31.73514232,7.28592,2.12506,7.5895,23.1,7.03,24.1460328
04/07/2019 18:30,29.76952,1.69736,29.81786968,5.81952,1.69736,6.062,23.95,0,23.95,29.34952,1.69736,29.39856043,5.81952,1.69736,6.062,23.53,0,23.53
04/07/2019 19:00,29.36984,1.79662,29.42474036,6.15984,1.79662,6.4165,23.21,0,23.21,28.96984,1.79662,29.02549695,6.15984,1.79662,6.4165,22.81,0,22.81
04/07/2019 19:30,28.46424,1.87582,28.52598218,4.13424,1.20582,4.3065,24.33,0.67,24.33922349,28.04424,1.87582,28.10690481,4.13424,1.20582,4.3065,23.91,0.67,23.91938544
04/07/2019 20:00,27.36752,1.59386,27.4138932,3.16752,0.92386,3.2995,24.2,0.67,24.20927302,26.94752,1.59386,26.99461472,3.16752,0.92386,3.2995,23.78,0.67,23.78943673
04/07/2019 20:30,25.96368,2.17774,26.05485042,2.08368,0.60774,2.1705,23.88,1.57,23.93155448,25.51368,2.31774,25.61873896,2.08368,0.60774,2.1705,23.43,1.71,23.49231789
04/07/2019 21:00,25.27672,2.86196,25.43822692,2.88672,0.84196,3.007,22.39,2.02,22.48093637,24.86672,2.81196,25.02520495,2.88672,0.84196,3.007,21.98,1.97,22.06810595
04/07/2019 21:30,24.3644,2.7292,24.51678038,2.0544,0.5992,2.14,22.31,2.13,22.41144797,23.9544,2.6492,24.10044688,2.0544,0.5992,2.14,21.9,2.05,21.99573822
04/07/2019 22:00,24.81808,2.95944,24.99390686,2.63808,0.76944,2.748,22.18,2.19,22.28785544,24.40808,2.88944,24.57851161,2.63808,0.76944,2.748,21.77,2.12,21.87298105
04/07/2019 22:30,24.79952,3.46486,25.0403963,3.23952,0.94486,3.3745,21.56,2.52,21.70677314,24.39952,3.40486,24.6359422,3.23952,0.94486,3.3745,21.16,2.46,21.30251628
04/07/2019 23:00,23.82728,3.71504,24.11515694,3.85728,1.12504,4.018,19.97,2.59,20.13725403,23.43728,3.58504,23.70988413,3.85728,1.12504,4.018,19.58,2.46,19.73393017
04/07/2019 23:30,22.20456,3.33758,22.45399575,2.73456,0.79758,2.8485,19.47,2.54,19.63498154,21.81456,3.25758,22.05644703,2.73456,0.79758,2.8485,19.08,2.46,19.23793128
05/07/2019 00:00,21.15768,3.72474,21.48304241,3.30768,0.96474,3.4455,17.85,2.76,18.06211782,20.77768,3.72474,21.10890036,3.30768,0.96474,3.4455,17.47,2.76,17.68667578
05/07/2019 00:30,19.96472,3.73096,20.31034483,2.33472,0.68096,2.432,17.63,3.05,17.89188084,19.60472,3.70096,19.95099374,2.33472,0.68096,2.432,17.27,3.02,17.53206491
05/07/2019 01:00,19.5948,3.5439,19.9126948,2.1048,0.6139,2.1925,17.49,2.93,17.73372493,19.2248,3.5039,19.54150072,2.1048,0.6139,2.1925,17.12,2.89,17.36221472
05/07/2019 01:30,19.31808,3.61194,19.65284523,2.33808,0.68194,2.4355,16.98,2.93,17.23094019,18.95808,3.57194,19.29164463,2.33808,0.68194,2.4355,16.62,2.89,16.86939537
05/07/2019 02:00,19.20528,3.27904,19.48319489,2.22528,0.64904,2.318,16.98,2.63,17.18247072,18.84528,3.19904,19.11487471,2.22528,0.64904,2.318,16.62,2.55,16.81448483
05/07/2019 02:30,18.96776,3.47268,19.28303466,2.23776,0.65268,2.331,16.73,2.82,16.96600424,18.61776,3.37268,18.92078111,2.23776,0.65268,2.331,16.38,2.72,16.60430065
05/07/2019 03:00,18.52088,3.68984,18.88485942,2.09088,0.60984,2.178,16.43,3.08,16.71619873,18.17088,3.65984,18.53578455,2.09088,0.60984,2.178,16.08,3.05,16.36670095
05/07/2019 03:30,18.4912,3.9991,18.91870181,2.4312,0.7091,2.5325,16.06,3.29,16.39352616,18.1412,3.9791,18.57246279,2.4312,0.7091,2.5325,15.71,3.27,16.04671306
05/07/2019 04:00,17.99104,3.85322,18.39904412,1.93104,0.56322,2.0115,16.06,3.29,16.39352616,17.64104,3.77322,18.04005215,1.93104,0.56322,2.0115,15.71,3.21,16.03459385
05/07/2019 04:30,18.13408,3.81494,18.53101791,2.07408,0.60494,2.1605,16.06,3.21,16.37765856,17.78408,3.81494,18.18865769,2.07408,0.60494,2.1605,15.71,3.21,16.03459385
05/07/2019 05:00,17.73272,3.86996,18.15009501,2.02272,0.58996,2.107,15.71,3.28,16.04875385,17.38272,3.79996,17.79321923,2.02272,0.58996,2.107,15.36,3.21,15.69183546
05/07/2019 05:30,18.23304,4.02422,18.67185299,2.24304,0.65422,2.3365,15.99,3.37,16.34126678,17.88304,3.99422,18.32367084,2.24304,0.65422,2.3365,15.64,3.34,15.99266082
05/07/2019 06:00,18.74272,3.66246,19.0972031,1.72272,0.50246,1.7945,17.02,3.16,17.31086364,18.38272,3.62246,18.73623791,1.72272,0.50246,1.7945,16.66,3.12,16.94963126
05/07/2019 06:30,20.6716,3.5038,20.96644131,2.7216,0.7938,2.835,17.95,2.71,18.15341841,20.3116,3.4638,20.60482965,2.7216,0.7938,2.835,17.59,2.67,17.79148673
05/07/2019 07:00,22.478,3.2115,22.70625941,3.468,1.0115,3.6125,19.01,2.2,19.13687801,22.078,3.4615,22.3477083,3.468,1.0115,3.6125,18.61,2.45,18.77057804
05/07/2019 07:30,27.55552,3.04536,27.72329165,4.47552,1.30536,4.662,23.08,1.74,23.14549632,24.24552,3.16536,24.45127285,4.47552,1.30536,4.662,19.77,1.86,19.85730344
05/07/2019 08:00,42.686,4.043,42.87703867,5.496,1.603,5.725,37.19,2.44,37.26995707,5.496,1.603,5.725,5.496,1.603,5.725,0,0,0
05/07/2019 08:30,43.56168,3.19424,43.67863475,6.15168,1.79424,6.408,37.41,1.4,37.43618704,6.15168,1.79424,6.408,6.15168,1.79424,6.408,0,0,0
05/07/2019 09:00,44.14296,3.14378,44.25476551,8.41296,2.45378,8.7635,35.73,0.69,35.73666185,8.41296,2.45378,8.7635,8.41296,2.45378,8.7635,0,0,0
05/07/2019 09:30,46.09904,3.31472,46.2180577,8.99904,2.62472,9.374,37.1,0.69,37.10641589,8.99904,2.62472,9.374,8.99904,2.62472,9.374,0,0,0
05/07/2019 10:00,45.25528,3.57904,45.39658462,9.90528,2.88904,10.318,35.35,0.69,35.35673345,9.90528,2.88904,10.318,9.90528,2.88904,10.318,0,0,0
05/07/2019 10:30,45.69952,0.70236,45.704917,10.49952,3.06236,10.937,35.2,-2.36,35.27902493,10.49952,3.06236,10.937,10.49952,3.06236,10.937,0,0,0
05/07/2019 11:00,46.452,1.0685,46.46428732,11.412,3.3285,11.8875,35.04,-2.26,35.11280678,11.412,3.3285,11.8875,11.412,3.3285,11.8875,0,0,0
05/07/2019 11:30,33.9036,0.4948,33.90721044,11.4336,3.3348,11.91,22.47,-2.84,22.64876376,30.3736,5.5548,30.87736031,11.4336,3.3348,11.91,18.94,2.22,19.06966177
05/07/2019 12:00,30.6452,2.9736,30.78913087,10.1952,2.9736,10.62,20.45,0,20.45,30.2852,2.9736,30.43083364,10.1952,2.9736,10.62,20.09,0,20.09
05/07/2019 12:30,31.0048,2.5764,31.11166116,11.1648,3.2564,11.63,19.84,-0.68,19.85164981,30.6348,2.5764,30.74294729,11.1648,3.2564,11.63,19.47,-0.68,19.48187106
05/07/2019 13:00,30.96192,3.43056,31.15139214,11.76192,3.43056,12.252,19.2,0,19.2,30.60192,3.43056,30.79360728,11.76192,3.43056,12.252,18.84,0,18.84
05/07/2019 13:30,30.56808,3.39444,30.75597077,11.63808,3.39444,12.123,18.93,0,18.93,30.20808,3.39444,30.398196,11.63808,3.39444,12.123,18.57,0,18.57
05/07/2019 14:00,30.43128,2.63454,30.54510768,11.50128,3.35454,11.9805,18.93,-0.72,18.9436876,30.07128,2.63454,30.18646521,11.50128,3.35454,11.9805,18.57,-0.72,18.58395275
05/07/2019 14:30,30.246,3.2305,30.4180316,11.076,3.2305,11.5375,19.17,0,19.17,29.876,3.2305,30.05014985,11.076,3.2305,11.5375,18.8,0,18.8
05/07/2019 15:00,30.16192,3.18556,30.32967541,10.92192,3.18556,11.377,19.24,0,19.24,29.79192,3.18556,29.96174711,10.92192,3.18556,11.377,18.87,0,18.87
05/07/2019 15:30,30.14752,3.18136,30.31491405,10.90752,3.18136,11.362,19.24,0,19.24,29.77752,3.18136,29.9469823,10.90752,3.18136,11.362,18.87,0,18.87
05/07/2019 16:00,30.07728,3.10254,30.23687363,10.63728,3.10254,11.0805,19.44,0,19.44,29.69728,3.10254,29.85890477,10.63728,3.10254,11.0805,19.06,0,19.06
05/07/2019 16:30,29.85288,2.99334,30.00257537,10.26288,2.99334,10.6905,19.59,0,19.59,29.47288,2.99334,29.6244956,10.26288,2.99334,10.6905,19.21,0,19.21
05/07/2019 17:00,30.09744,3.44592,30.2940631,9.51744,2.77592,9.914,20.58,0.67,20.59090333,29.71744,3.44592,29.91656071,9.51744,2.77592,9.914,20.2,0.67,20.21110833
05/07/2019 17:30,29.36608,2.95844,29.51472551,7.84608,2.28844,8.173,21.52,0.67,21.53042731,28.96608,2.95844,29.11676764,7.84608,2.28844,8.173,21.12,0.67,21.13062469
05/07/2019 18:00,29.92288,3.40334,30.11580101,8.82288,2.57334,9.1905,21.1,0.83,21.11631833,29.54288,3.40334,29.73826629,8.82288,2.57334,9.1905,20.72,0.83,20.73661737
05/07/2019 18:30,29.89192,3.74306,30.12536107,9.06192,2.64306,9.4395,20.83,1.1,20.85902443,29.49192,3.73306,29.72724478,9.06192,2.64306,9.4395,20.43,1.09,20.45905667
05/07/2019 19:00,29.2884,3.5262,29.49990612,8.3184,2.4262,8.665,20.97,1.1,20.99883092,28.8984,3.5162,29.1115301,8.3184,2.4262,8.665,20.58,1.09,20.60884519
05/07/2019 19:30,28.46984,3.08162,28.63613402,6.51984,1.90162,6.7915,21.95,1.18,21.98169466,28.05984,3.05162,28.22529017,6.51984,1.90162,6.7915,21.54,1.15,21.57067686
05/07/2019 20:00,27.64152,3.10336,27.81518418,5.53152,1.61336,5.762,22.11,1.49,22.16014892,27.23152,3.06336,27.40328185,5.53152,1.61336,5.762,21.7,1.45,21.74839075
05/07/2019 20:30,26.8864,3.6202,27.12903155,5.2464,1.5302,5.465,21.64,2.09,21.74069226,26.4964,3.5602,26.73451397,5.2464,1.5302,5.465,21.25,2.03,21.34674214
05/07/2019 21:00,26.19096,3.76778,26.46058487,5.34096,1.55778,5.5635,20.85,2.21,20.96679756,25.79096,3.70778,26.05611733,5.34096,1.55778,5.5635,20.45,2.15,20.56270897
05/07/2019 21:30,25.5796,3.9628,25.88473913,5.2896,1.5428,5.51,20.29,2.42,20.43380777,25.1896,3.8928,25.48862178,5.2896,1.5428,5.51,19.9,2.35,20.03827587
05/07/2019 22:00,25.7564,3.9152,26.05227307,5.3664,1.5652,5.59,20.39,2.35,20.52497503,25.3664,3.8652,25.65918978,5.3664,1.5652,5.59,20,2.3,20.13181562
05/07/2019 22:30,25.47144,4.11792,25.80216117,6.06144,1.76792,6.314,19.41,2.35,19.55174161,25.09144,4.06792,25.41905455,6.06144,1.76792,6.314,19.03,2.3,19.16848716
05/07/2019 23:00,24.5652,4.7861,25.0271014,6.5352,1.9061,6.8075,18.03,2.88,18.25856785,24.1552,4.7861,24.6247932,6.5352,1.9061,6.8075,17.62,2.88,17.85381752
05/07/2019 23:30,23.49256,4.65408,23.94913017,6.08256,1.77408,6.336,17.41,2.88,17.64660024,23.10256,4.65408,23.56668706,6.08256,1.77408,6.336,17.02,2.88,17.26194659
06/07/2019 00:00,22.73632,5.03726,23.28764126,6.67632,1.94726,6.9545,16.06,3.09,16.35456205,22.35632,4.99726,22.90802592,6.67632,1.94726,6.9545,15.68,3.05,15.97388181
06/07/2019 00:30,21.8488,5.0959,22.43520132,6.5688,1.9159,6.8425,15.28,3.18,15.60739568,21.4788,5.0759,22.07042388,6.5688,1.9159,6.8425,14.91,3.16,15.24118434
06/07/2019 01:00,21.30568,4.94624,21.87229504,5.81568,1.69624,6.058,15.49,3.25,15.82727393,20.93568,4.93624,21.50974575,5.81568,1.69624,6.058,15.12,3.24,15.46324675
06/07/2019 01:30,21.09768,5.07474,21.69942597,5.70768,1.66474,5.9455,15.39,3.41,15.76325474,20.72768,5.05474,21.33511459,5.70768,1.66474,5.9455,15.02,3.39,15.39780829
06/07/2019 02:00,20.62064,5.00852,21.22018064,5.48064,1.59852,5.709,15.14,3.41,15.51926867,20.25064,4.98852,20.85602436,5.48064,1.59852,5.709,14.77,3.39,15.15404236
06/07/2019 02:30,20.49928,5.21104,21.15125099,5.48928,1.60104,5.718,15.01,3.61,15.43801153,20.13928,5.22104,20.80504404,5.48928,1.60104,5.718,14.65,3.62,15.09062292
06/07/2019 03:00,20.3704,4.9622,20.96608273,5.6304,1.6422,5.865,14.74,3.32,15.10926868,20.0104,4.9322,20.60928686,5.6304,1.6422,5.865,14.38,3.29,14.75155924
06/07/2019 03:30,19.71328,4.91804,20.3174931,5.03328,1.46804,5.243,14.68,3.45,15.07995027,19.36328,5.04804,20.01048026,5.03328,1.46804,5.243,14.33,3.58,14.77041976
06/07/2019 04:00,19.54984,5.33912,20.26579499,5.61984,1.63912,5.854,13.93,3.7,14.41301148,19.26984,5.21912,19.96411649,5.61984,1.63912,5.854,13.65,3.58,14.1116583
06/07/2019 04:30,19.6792,5.3606,20.39624831,5.8992,1.7206,6.145,13.78,3.64,14.25264888,19.3792,5.3006,20.09103663,5.8992,1.7206,6.145,13.48,3.58,13.94728647
06/07/2019 05:00,19.23432,5.59626,20.03190435,6.12432,1.78626,6.3795,13.11,3.81,13.65240638,18.94432,5.51626,19.73110196,6.12432,1.78626,6.3795,12.82,3.73,13.3516029
06/07/2019 05:30,19.31056,5.74058,20.14576845,6.07056,1.77058,6.3235,13.24,3.97,13.82239125,19.02056,5.64058,19.83930053,6.07056,1.77058,6.3235,12.95,3.87,13.51589435
06/07/2019 06:00,19.40672,5.79196,20.25259445,6.00672,1.75196,6.257,13.4,4.04,13.99577079,19.11672,5.73196,19.9575637,6.00672,1.75196,6.257,13.11,3.98,13.70082114
06/07/2019 06:30,20.21944,5.37942,20.92280845,6.40944,1.86942,6.6765,13.81,3.51,14.24907716,19.92944,5.27942,20.6168585,6.40944,1.86942,6.6765,13.52,3.41,13.94340346
06/07/2019 07:00,21.0804,5.2672,21.72847579,6.7104,1.9572,6.99,14.37,3.31,14.74628767,20.7804,5.1872,21.41803138,6.7104,1.9572,6.99,14.07,3.23,14.43598975
06/07/2019 07:30,21.86264,5.15202,22.46148566,6.93264,2.02202,7.2215,14.93,3.13,15.25456653,21.54264,5.03202,22.12253519,6.93264,2.02202,7.2215,14.61,3.01,14.91684283
06/07/2019 08:00,23.2916,4.8838,23.79811196,7.7616,2.2638,8.085,15.53,2.62,15.74945396,22.9416,4.8538,23.44944317,7.7616,2.2638,8.085,15.18,2.59,15.39936687
06/07/2019 08:30,24.4244,4.3117,24.80205782,7.0344,2.0517,7.3275,17.39,2.26,17.53623962,24.0444,4.2917,24.42441115,7.0344,2.0517,7.3275,17.01,2.24,17.15685577
06/07/2019 09:00,24.64992,3.70456,24.92673907,5.56992,1.62456,5.802,19.08,2.08,19.19304041,24.25992,3.69456,24.53963105,5.56992,1.62456,5.802,18.69,2.07,18.80428143
06/07/2019 09:30,25.46696,3.45828,25.70069556,5.13696,1.49828,5.351,20.33,1.96,20.42426253,25.06696,3.43828,25.30166502,5.13696,1.49828,5.351,19.93,1.94,20.02419786
06/07/2019 10:00,25.8632,3.4176,26.08802607,5.4432,1.5876,5.67,20.42,1.83,20.5018365,25.4632,3.3976,25.68887386,5.4432,1.5876,5.67,20.02,1.81,20.10165416
06/07/2019 10:30,26.22272,3.62246,26.47174457,5.80272,1.69246,6.0445,20.42,1.93,20.51100436,25.82272,3.58246,26.07003813,5.80272,1.69246,6.0445,20.02,1.89,20.10901539
06/07/2019 11:00,26.1268,3.3674,26.34291292,5.4768,1.5974,5.705,20.65,1.77,20.72571832,25.7268,3.3574,25.94494889,5.4768,1.5974,5.705,20.25,1.76,20.32634005
06/07/2019 11:30,26.29864,3.30252,26.50519014,5.76864,1.68252,6.009,20.53,1.62,20.59381703,25.88864,3.33252,26.10224838,5.76864,1.68252,6.009,20.12,1.65,20.18754319
06/07/2019 12:00,26.28112,3.23616,26.4796148,5.54112,1.61616,5.772,20.74,1.62,20.80317283,25.86112,3.26616,26.06655575,5.54112,1.61616,5.772,20.32,1.65,20.38688059
06/07/2019 12:30,25.93848,3.32414,26.15061474,5.56848,1.62414,5.8005,20.37,1.7,20.44081456,25.53848,3.27414,25.74750383,5.56848,1.62414,5.8005,19.97,1.65,20.03804881
06/07/2019 13:00,26.0168,3.5949,26.26399033,6.4968,1.8949,6.7675,19.52,1.7,19.5938868,25.6268,3.6249,25.88190059,6.4968,1.8949,6.7675,19.13,1.73,19.20806601
06/07/2019 13:30,26.09024,3.46632,26.31949843,5.85024,1.70632,6.094,20.24,1.76,20.31637763,25.68024,3.43632,25.90913008,5.85024,1.70632,6.094,19.83,1.73,19.9053209
06/07/2019 14:00,26.43112,3.87366,26.71346751,6.56112,1.91366,6.8345,19.87,1.96,19.96643433,26.04112,3.84366,26.32325309,6.56112,1.91366,6.8345,19.48,1.93,19.57537484
06/07/2019 14:30,26.38,3.665,26.63337427,6.6,1.925,6.875,19.78,1.74,19.85638436,25.98,3.655,26.23584237,6.6,1.925,6.875,19.38,1.73,19.45706298
06/07/2019 15:00,26.5928,3.6379,26.84047929,6.9528,2.0279,7.2425,19.64,1.61,19.70587983,26.2028,3.6579,26.45688871,6.9528,2.0279,7.2425,19.25,1.63,19.31888713
06/07/2019 15:30,26.29184,3.55012,26.53043917,6.65184,1.94012,6.929,19.64,1.61,19.70587983,25.90184,3.57012,26.14672202,6.65184,1.94012,6.929,19.25,1.63,19.31888713
06/07/2019 16:00,26.13312,3.78216,26.4053914,7.17312,2.09216,7.472,18.96,1.69,19.03517008,25.75312,3.77216,26.02791541,7.17312,2.09216,7.472,18.58,1.68,18.65579803
06/07/2019 16:30,26.17112,3.72616,26.43504852,6.74112,1.96616,7.022,19.43,1.76,19.50954894,25.78112,3.70616,26.04614694,6.74112,1.96616,7.022,19.04,1.74,19.11934099
