Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/07/2019 17:00,26.178,3.5615,26.41915908,5.868,1.7115,6.1125,20.31,1.85,20.39408248,25.778,3.5315,26.01877738,5.868,1.7115,6.1125,19.91,1.82,19.99301128
06/07/2019 17:30,26.2928,3.4304,26.51563644,4.9728,1.4504,5.18,21.32,1.98,21.41174444,25.8828,3.3904,26.10391059,4.9728,1.4504,5.18,20.91,1.94,20.99980238
06/07/2019 18:00,26.54672,3.71446,26.80532701,5.22672,1.52446,5.4445,21.32,2.19,21.43218374,26.13672,3.69446,26.39653703,5.22672,1.52446,5.4445,20.91,2.17,21.02229769
06/07/2019 18:30,26.59248,4.02614,26.89553487,5.47248,1.59614,5.7005,21.12,2.43,21.25933442,26.19248,4.00614,26.49707845,5.47248,1.59614,5.7005,20.72,2.41,20.859686
06/07/2019 19:00,26.50392,4.26406,26.84473846,6.01392,1.75406,6.2645,20.49,2.51,20.64316352,26.10392,4.24406,26.44667625,6.01392,1.75406,6.2645,20.09,2.49,20.24372001
06/07/2019 19:30,25.68688,4.26534,26.0386046,5.60688,1.63534,5.8405,20.08,2.63,20.25150118,25.28688,4.24534,25.64077245,5.60688,1.63534,5.8405,19.68,2.61,19.85231725
06/07/2019 20:00,25.1544,4.5642,25.56512783,5.7744,1.6842,6.015,19.38,2.88,19.59282522,24.7444,4.5542,25.16000932,5.7744,1.6842,6.015,18.97,2.87,19.18587501
06/07/2019 20:30,23.87608,4.88094,24.36987426,5.38608,1.57094,5.6105,18.49,3.31,18.78393463,23.47608,4.87094,23.97607951,5.38608,1.57094,5.6105,18.09,3.3,18.38853175
06/07/2019 21:00,22.96208,4.74394,23.44700588,4.40208,1.28394,4.5855,18.56,3.46,18.87975635,22.56208,4.71394,23.04926646,4.40208,1.28394,4.5855,18.16,3.43,18.48108492
06/07/2019 21:30,23.34704,4.55622,23.78746345,5.26704,1.53622,5.4865,18.08,3.02,18.33048826,22.95704,4.57622,23.40870511,5.26704,1.53622,5.4865,17.69,3.04,17.94930918
06/07/2019 22:00,23.98192,4.77306,24.45229209,5.70192,1.66306,5.9395,18.28,3.11,18.54266701,23.59192,4.78306,24.07189964,5.70192,1.66306,5.9395,17.89,3.12,18.16002478
06/07/2019 22:30,23.54392,4.77656,24.0235654,5.71392,1.66656,5.952,17.83,3.11,18.09919888,23.16392,4.78656,23.65329462,5.71392,1.66656,5.952,17.45,3.12,17.72672841
06/07/2019 23:00,22.8984,4.9412,23.42546008,5.7984,1.6912,6.04,17.1,3.25,17.40610525,22.5084,4.9312,23.04223956,5.7984,1.6912,6.04,16.71,3.24,17.02121324
06/07/2019 23:30,21.75736,4.95298,22.31400289,4.94736,1.44298,5.1535,16.81,3.51,17.17254204,21.37736,4.92298,21.9368925,4.94736,1.44298,5.1535,16.43,3.48,16.79450208
07/07/2019 00:00,21.2828,5.1354,21.89360429,5.5728,1.6254,5.805,15.71,3.51,16.09733518,20.9028,5.1054,21.51725254,5.5728,1.6254,5.805,15.33,3.48,15.72002863
07/07/2019 00:30,20.57248,5.54614,21.30696136,5.71248,1.66614,5.9505,14.86,3.88,15.35819,20.22248,5.56614,20.97452292,5.71248,1.66614,5.9505,14.51,3.9,15.02498253
07/07/2019 01:00,20.17624,6.07432,21.07078603,5.94624,1.73432,6.194,14.23,4.34,14.8771133,19.87624,5.98432,20.75757699,5.94624,1.73432,6.194,13.93,4.25,14.56390744
07/07/2019 01:30,19.81632,6.20476,20.76500867,5.77632,1.68476,6.017,14.04,4.52,14.74964406,19.51632,6.07476,20.43989862,5.77632,1.68476,6.017,13.74,4.39,14.42427468
07/07/2019 02:00,19.7588,6.2434,20.72173306,5.9088,1.7234,6.155,13.85,4.52,14.56890181,19.4688,6.1134,20.40607343,5.9088,1.7234,6.155,13.56,4.39,14.252919
07/07/2019 02:30,19.29664,6.08402,20.23303276,5.63664,1.64402,5.8715,13.66,4.44,14.36346755,19.00664,5.97402,19.92338523,5.63664,1.64402,5.8715,13.37,4.33,14.05367568
07/07/2019 03:00,19.01176,6.22968,20.00639726,5.86176,1.70968,6.106,13.15,4.52,13.90513934,18.72176,6.13968,19.70279087,5.86176,1.70968,6.106,12.86,4.43,13.60163593
07/07/2019 03:30,18.97216,6.29938,19.99062389,6.51216,1.89938,6.7835,12.46,4.4,13.21406826,18.70216,6.24938,19.71865967,6.51216,1.89938,6.7835,12.19,4.35,12.94289767
07/07/2019 04:00,18.584,5.837,19.4791074,6.024,1.757,6.275,12.56,4.08,13.20605922,18.314,5.757,19.19754268,6.024,1.757,6.275,12.29,4,12.92455415
07/07/2019 04:30,18.4964,5.9052,19.41618397,5.8464,1.7052,6.09,12.65,4.2,13.32900972,18.2164,5.8352,19.1281674,5.8464,1.7052,6.09,12.37,4.13,13.0412346
07/07/2019 05:00,18.3572,5.7946,19.25004366,5.4672,1.5946,5.695,12.89,4.2,13.5569945,18.0672,5.7246,18.95243417,5.4672,1.5946,5.695,12.6,4.13,13.25959652
07/07/2019 05:30,18.33416,5.68288,19.19470104,5.56416,1.62288,5.796,12.77,4.06,13.3998694,18.05416,5.58288,18.89765177,5.56416,1.62288,5.796,12.49,3.96,13.10273636
07/07/2019 06:00,18.28512,5.85816,19.20061593,5.68512,1.65816,5.922,12.6,4.2,13.28156617,18.00512,5.78816,18.9126186,5.68512,1.65816,5.922,12.32,4.13,12.99381776
07/07/2019 06:30,18.69504,5.63272,19.52516467,5.97504,1.74272,6.224,12.72,3.89,13.30152247,18.40504,5.59272,19.23600828,5.97504,1.74272,6.224,12.43,3.85,13.01258621
07/07/2019 07:00,19.18568,5.60124,19.98660068,6.41568,1.87124,6.683,12.77,3.73,13.30360102,18.90568,5.52124,19.69540117,6.41568,1.87124,6.683,12.49,3.65,13.01240178
07/07/2019 07:30,19.81712,5.61666,20.59769683,6.77712,1.97666,7.0595,13.04,3.64,13.53850804,19.52712,5.53666,20.29687216,6.77712,1.97666,7.0595,12.75,3.56,13.23767729
07/07/2019 08:00,20.88344,5.93392,21.71012374,8.17344,2.38392,8.514,12.71,3.55,13.19646165,20.60344,5.84392,21.41618876,8.17344,2.38392,8.514,12.43,3.46,12.90257726
07/07/2019 08:30,21.77144,6.08042,22.60458155,8.88144,2.59042,9.2515,12.89,3.49,13.35410798,21.50144,5.99042,22.32032826,8.88144,2.59042,9.2515,12.62,3.4,13.06998087
07/07/2019 09:00,23.21872,6.11796,24.0112139,10.03872,2.92796,10.457,13.18,3.19,13.5605494,22.92872,6.00796,23.70278009,10.03872,2.92796,10.457,12.89,3.08,13.25286761
07/07/2019 09:30,23.89104,5.92072,24.61375058,9.19104,2.68072,9.574,14.7,3.24,15.05282698,23.58104,5.83072,24.29120712,9.19104,2.68072,9.574,14.39,3.15,14.73073657
07/07/2019 10:00,24.64056,6.00808,25.36245695,10.69056,3.11808,11.136,13.95,2.89,14.24621353,24.34056,5.87808,25.04026129,10.69056,3.11808,11.136,13.65,2.76,13.92623783
07/07/2019 10:30,25.76824,6.20532,26.50487104,12.25824,3.57532,12.769,13.51,2.63,13.76361144,25.47824,6.10532,26.19953522,12.25824,3.57532,12.769,13.22,2.53,13.45991456
07/07/2019 11:00,26.80744,5.89842,27.44868299,13.29744,3.87842,13.8515,13.51,2.02,13.66017935,26.51744,5.79842,27.14399194,13.29744,3.87842,13.8515,13.22,1.92,13.35869754
07/07/2019 11:30,26.53656,4.95858,26.99586139,11.20656,3.26858,11.6735,15.33,1.69,15.42287262,26.20656,4.90858,26.66229444,11.20656,3.26858,11.6735,15,1.64,15.089387
07/07/2019 12:00,26.70464,4.80552,27.13357367,11.02464,3.21552,11.484,15.68,1.59,15.76040926,26.37464,4.75552,26.79993667,11.02464,3.21552,11.484,15.35,1.54,15.4270574
07/07/2019 12:30,26.93184,4.80262,27.35670237,10.19184,2.97262,10.6165,16.74,1.83,16.83972981,26.58184,4.74262,27.00160481,10.19184,2.97262,10.6165,16.39,1.77,16.48529648
07/07/2019 13:00,27.04792,5.27356,27.55722068,12.69792,3.70356,13.227,14.35,1.57,14.43562953,26.73792,5.23356,27.24530264,12.69792,3.70356,13.227,14.04,1.53,14.12311934
07/07/2019 13:30,26.65728,4.87004,27.09848458,10.93728,3.19004,11.393,15.72,1.68,15.80951612,26.30728,4.83004,26.74700483,10.93728,3.19004,11.393,15.37,1.64,15.45724749
07/07/2019 14:00,26.44392,4.80656,26.87720082,9.79392,2.85656,10.202,16.65,1.95,16.76380029,26.08392,4.73656,26.51048629,9.79392,2.85656,10.202,16.29,1.88,16.39812489
07/07/2019 14:30,25.96688,4.61034,26.37298034,10.04688,2.93034,10.4655,15.92,1.68,16.0083978,25.62688,4.58034,26.03298855,10.04688,2.93034,10.4655,15.58,1.65,15.66712801
07/07/2019 15:00,26.45176,5.15218,26.94885092,12.76176,3.72218,13.2935,13.69,1.43,13.76448328,26.16176,5.09218,26.65272938,12.76176,3.72218,13.2935,13.4,1.37,13.46985152
07/07/2019 15:30,26.04648,4.58064,26.4461979,9.39648,2.74064,9.788,16.65,1.84,16.75136114,25.69648,4.52064,26.09109562,9.39648,2.74064,9.788,16.3,1.78,16.39690215
07/07/2019 16:00,26.96616,4.84888,27.39863906,10.31616,3.00888,10.746,16.65,1.84,16.75136114,26.61616,4.78888,27.04354534,10.31616,3.00888,10.746,16.3,1.78,16.39690215
07/07/2019 16:30,27.01296,5.21128,27.51104228,12.31296,3.59128,12.826,14.7,1.62,14.78899591,26.69296,5.15128,27.18547037,12.31296,3.59128,12.826,14.38,1.56,14.46437002
07/07/2019 17:00,26.84072,4.80646,27.26767881,9.21072,2.68646,9.5945,17.63,2.12,17.75700707,26.49072,4.73646,26.91082123,9.21072,2.68646,9.5945,17.28,2.05,17.40117525
07/07/2019 17:30,26.10208,4.75394,26.53146294,8.24208,2.40394,8.5855,17.86,2.35,18.01394182,25.74208,4.69394,26.16653885,8.24208,2.40394,8.5855,17.5,2.29,17.64919545
07/07/2019 18:00,26.33504,5.32772,26.86854913,9.21504,2.68772,9.599,17.12,2.64,17.3223555,25.98504,5.23772,26.50765955,9.21504,2.68772,9.599,16.77,2.55,16.9627651
07/07/2019 18:30,25.91448,5.33714,26.45836989,8.18448,2.38714,8.5255,17.73,2.95,17.97374196,25.55448,5.25714,26.08963336,8.18448,2.38714,8.5255,17.37,2.87,17.60550482
07/07/2019 19:00,25.64536,5.07198,26.1421015,7.27536,2.12198,7.5785,18.37,2.95,18.60535944,25.27536,4.99198,25.76361169,7.27536,2.12198,7.5785,18,2.87,18.22736679
07/07/2019 19:30,25.36216,4.98938,25.84827021,6.99216,2.03938,7.2835,18.37,2.95,18.60535944,24.99216,4.90938,25.46978746,6.99216,2.03938,7.2835,18,2.87,18.22736679
07/07/2019 20:00,24.59416,4.72538,25.04399973,5.50416,1.60538,5.7335,19.09,3.12,19.34328049,24.23416,4.70538,24.6867396,5.50416,1.60538,5.7335,18.73,3.1,18.98480708
07/07/2019 20:30,24.42432,5.00126,24.93110525,5.52432,1.61126,5.7545,18.9,3.39,19.20161712,24.05432,4.97126,24.56264922,5.52432,1.61126,5.7545,18.53,3.36,18.83216663
07/07/2019 21:00,24.28608,4.85094,24.76580911,5.38608,1.57094,5.6105,18.9,3.28,19.18250244,23.91608,4.82094,24.39713805,5.38608,1.57094,5.6105,18.53,3.25,18.81285199
07/07/2019 21:30,24.49168,5.09924,25.01688705,6.75168,1.96924,7.033,17.74,3.13,18.01400844,24.13168,5.03924,24.65221936,6.75168,1.96924,7.033,17.38,3.07,17.64905947
07/07/2019 22:00,24.54976,5.09868,25.07363663,6.74976,1.96868,7.031,17.8,3.13,18.07309879,24.18976,5.03868,24.70896163,6.74976,1.96868,7.031,17.44,3.07,17.70814784
07/07/2019 22:30,24.3364,4.9927,24.843257,6.3864,1.8627,6.6525,17.95,3.13,18.22085069,23.9764,4.9327,24.47854747,6.3864,1.8627,6.6525,17.59,3.07,17.85589538
07/07/2019 23:00,23.31504,5.21772,23.89174946,6.33504,1.84772,6.599,16.98,3.37,17.31119002,22.96504,5.17772,23.54149202,6.33504,1.84772,6.599,16.63,3.33,16.96012382
07/07/2019 23:30,22.23896,5.25678,22.85180688,6.22896,1.81678,6.4885,16.01,3.44,16.37539923,21.87896,5.14678,22.47617038,6.22896,1.81678,6.4885,15.65,3.33,16.00035625
08/07/2019 00:00,21.0376,5.1443,21.65743374,5.1576,1.5043,5.3725,15.88,3.64,16.29183845,20.6876,5.0543,21.2960734,5.1576,1.5043,5.3725,15.53,3.55,15.93058065
08/07/2019 00:30,20.50392,5.92406,21.34256831,5.53392,1.61406,5.7645,14.97,4.31,15.57809359,20.17392,5.84406,21.0033351,5.53392,1.61406,5.7645,14.64,4.23,15.23884838
08/07/2019 01:00,20.09816,5.92238,20.95258028,5.52816,1.61238,5.7585,14.57,4.31,15.1941107,19.77816,5.84238,20.62302153,5.52816,1.61238,5.7585,14.25,4.23,14.86456861
08/07/2019 01:30,20.04536,6.08698,20.94917142,5.71536,1.66698,5.9535,14.33,4.42,14.99617618,19.72536,6.00698,20.61973899,5.71536,1.66698,5.9535,14.01,4.34,14.66682311
08/07/2019 02:00,19.67728,5.79504,20.51287003,5.05728,1.47504,5.268,14.62,4.32,15.24489423,19.35728,5.71504,20.18330922,5.05728,1.47504,5.268,14.3,4.24,14.9153478
08/07/2019 02:30,19.89648,5.92314,20.75941964,5.49648,1.60314,5.7255,14.4,4.32,15.03404137,19.58648,5.84314,20.43948345,5.49648,1.60314,5.7255,14.09,4.24,14.71413266
08/07/2019 03:00,19.57552,6.06536,20.49364719,5.67552,1.65536,5.912,13.9,4.41,14.58280151,19.26552,6.00536,20.17980698,5.67552,1.65536,5.912,13.59,4.35,14.26921862
08/07/2019 03:30,19.46016,5.93588,20.34533113,5.78016,1.68588,6.021,13.68,4.25,14.32497469,19.15016,5.86588,20.02840923,5.78016,1.68588,6.021,13.37,4.18,14.00818689
08/07/2019 04:00,19.19072,5.63896,20.00204,5.31072,1.54896,5.532,13.88,4.09,14.47005529,18.88072,5.58896,19.69055768,5.31072,1.54896,5.532,13.57,4.04,14.15861928
08/07/2019 04:30,19.38904,5.78722,20.23429731,5.81904,1.69722,6.0615,13.57,4.09,14.17296723,19.08904,5.73722,19.93256485,5.81904,1.69722,6.0615,13.27,4.04,13.87135538
08/07/2019 05:00,18.84424,5.71832,19.69275412,5.27424,1.53832,5.494,13.57,4.18,14.19920068,18.54424,5.64832,19.38536448,5.27424,1.53832,5.494,13.27,4.11,13.89190412
08/07/2019 05:30,19.30152,5.95086,20.19805459,6.07152,1.77086,6.3245,13.23,4.18,13.87462792,19.01152,5.88086,19.90031173,6.07152,1.77086,6.3245,12.94,4.11,13.57702839
08/07/2019 06:00,20.54264,6.02702,21.408527,6.33264,1.84702,6.5965,14.21,4.18,14.81203902,20.23264,5.95702,21.09136811,6.33264,1.84702,6.5965,13.9,4.11,14.4948991
08/07/2019 06:30,22.10464,5.07552,22.67985919,5.50464,1.60552,5.734,16.6,3.47,16.95880008,21.75464,4.99552,22.32083291,5.50464,1.60552,5.734,16.25,3.39,16.59983735
08/07/2019 07:00,23.89976,4.99868,24.41690664,6.26976,1.82868,6.531,17.63,3.17,17.91272732,23.54976,4.90868,24.05590022,6.26976,1.82868,6.531,17.28,3.08,17.55234457
08/07/2019 07:30,25.47984,4.00412,25.79254201,5.49984,1.60412,5.729,19.98,2.4,20.1236279,25.10984,3.98412,25.42395085,5.49984,1.60412,5.729,19.61,2.38,19.75389835
08/07/2019 08:00,27.36448,3.72714,27.61713849,6.74448,1.96714,7.0255,20.62,1.76,20.69497524,27.00448,3.64714,27.24965266,6.74448,1.96714,7.0255,20.26,1.68,20.32953516
08/07/2019 08:30,28.45664,3.19652,28.63560895,6.29664,1.83652,6.559,22.16,1.36,22.20169363,28.07664,3.10652,28.24797657,6.29664,1.83652,6.559,21.78,1.27,21.81699567
08/07/2019 09:00,29.13896,3.25178,29.31984077,7.30896,2.13178,7.6135,21.83,1.12,21.85871222,28.75896,3.17178,28.93333663,7.30896,2.13178,7.6135,21.45,1.04,21.47519732
08/07/2019 09:30,29.59496,2.99228,29.74584672,7.82496,2.28228,8.151,21.77,0.71,21.78157478,29.22496,2.97228,29.37571676,7.82496,2.28228,8.151,21.4,0.69,21.41112094
08/07/2019 10:00,30.15472,3.33346,30.33840955,8.99472,2.62346,9.3695,21.16,0.71,21.17190827,29.79472,3.31346,29.97839817,8.99472,2.62346,9.3695,20.8,0.69,20.81144156
08/07/2019 10:30,31.16192,1.89556,31.21951963,10.68192,3.11556,11.127,20.48,-1.22,20.51630571,30.78192,2.58556,30.89031757,10.68192,3.11556,11.127,20.1,-0.53,20.10698635
08/07/2019 11:00,31.66216,2.24938,31.74196097,10.83216,3.15938,11.2835,20.83,-0.91,20.84986811,31.29216,2.24938,31.37290213,10.83216,3.15938,11.2835,20.46,-0.91,20.48022705
08/07/2019 11:30,31.56584,1.98712,31.62832434,10.51584,3.06712,10.954,21.05,-1.08,21.07768725,31.19584,1.99712,31.25970124,10.51584,3.06712,10.954,20.68,-1.07,20.70766283
08/07/2019 12:00,31.63416,1.98788,31.69655732,9.76416,2.84788,10.171,21.87,-0.86,21.88690248,31.25416,1.97788,31.31668128,9.76416,2.84788,10.171,21.49,-0.87,21.50760331
08/07/2019 12:30,31.41936,2.05648,31.48658909,9.99936,2.91648,10.416,21.42,-0.86,21.43725729,31.01936,1.98648,31.08290201,9.99936,2.91648,10.416,21.02,-0.93,21.04056321
08/07/2019 13:00,31.86376,2.25318,31.94332515,10.91376,3.18318,11.3685,20.95,-0.93,20.97063185,31.46376,2.32318,31.54941138,10.91376,3.18318,11.3685,20.55,-0.86,20.56798726
08/07/2019 13:30,31.6896,2.3203,31.77443218,11.5896,3.3803,12.0725,20.1,-1.06,20.12793084,31.2896,2.4103,31.38229778,11.5896,3.3803,12.0725,19.7,-0.97,19.72386625
08/07/2019 14:00,31.96824,2.27282,32.04893258,10.63824,3.10282,11.0815,21.33,-0.83,21.34614251,31.56824,2.33282,31.65431765,10.63824,3.10282,11.0815,20.93,-0.77,20.94415909
08/07/2019 14:30,32.28056,2.13058,32.35079481,10.15056,2.96058,10.5735,22.13,-0.83,22.14555937,31.88056,2.25058,31.95990013,10.15056,2.96058,10.5735,21.73,-0.71,21.74159608
08/07/2019 15:00,31.89032,2.38926,31.97969783,11.62032,3.38926,12.1045,20.27,-1,20.294652,31.49032,2.45926,31.5862029,11.62032,3.38926,12.1045,19.87,-0.93,19.89175206
08/07/2019 15:30,31.16152,2.19336,31.23861644,11.29152,3.29336,11.762,19.87,-1.1,19.90042462,30.77152,2.28336,30.85612056,11.29152,3.29336,11.762,19.48,-1.01,19.50616569
08/07/2019 16:00,31.37992,1.86206,31.43511805,9.22992,2.69206,9.6145,22.15,-0.83,22.16554534,30.96992,1.92206,31.02950627,9.22992,2.69206,9.6145,21.74,-0.77,21.75363188
08/07/2019 16:30,32.25576,2.27168,32.33565498,10.32576,3.01168,10.756,21.93,-0.74,21.94248163,31.84576,2.31168,31.92955205,10.32576,3.01168,10.756,21.52,-0.7,21.53138175
08/07/2019 17:00,31.65232,1.54026,31.68977378,7.61232,2.22026,7.9295,24.04,-0.68,24.04961538,31.23232,1.52026,31.26929809,7.61232,2.22026,7.9295,23.62,-0.7,23.63037029
08/07/2019 17:30,31.58064,2.01852,31.64508249,6.92064,2.01852,7.209,24.66,0,24.66,31.14064,2.01852,31.20599113,6.92064,2.01852,7.209,24.22,0,24.22
08/07/2019 18:00,30.78984,1.97162,30.85290153,6.75984,1.97162,7.0415,24.03,0,24.03,30.34984,1.97162,30.41381386,6.75984,1.97162,7.0415,23.59,0,23.59
08/07/2019 18:30,29.62936,1.88398,29.68919592,6.45936,1.88398,6.7285,23.17,0,23.17,29.20936,2.55398,29.32080363,6.45936,1.88398,6.7285,22.75,0.67,22.7598638
08/07/2019 19:00,29.24616,2.55138,29.35723786,6.41616,1.87138,6.6835,22.83,0.68,22.84012478,28.82616,2.54138,28.93797009,6.41616,1.87138,6.6835,22.41,0.67,22.42001338
08/07/2019 19:30,28.4008,2.6294,28.52225771,6.3408,1.8494,6.605,22.06,0.78,22.07378536,27.9808,2.6694,28.10784348,6.3408,1.8494,6.605,21.64,0.82,21.65553047
08/07/2019 20:00,28.13664,3.18402,28.31622316,7.31664,2.13402,7.6215,20.82,1.05,20.84646013,27.72664,3.22402,27.91345322,7.31664,2.13402,7.6215,20.41,1.09,20.43908511
08/07/2019 20:30,27.36192,3.23806,27.55285282,6.54192,1.90806,6.8145,20.82,1.33,20.86243754,26.90192,3.28806,27.10211501,6.54192,1.90806,6.8145,20.36,1.38,20.40671458
08/07/2019 21:00,26.75808,3.35194,26.96720874,5.93808,1.73194,6.1855,20.82,1.62,20.88293083,26.29808,3.39194,26.51592481,5.93808,1.73194,6.1855,20.36,1.66,20.42755982
08/07/2019 21:30,26.10296,3.69628,26.36336486,6.43296,1.87628,6.701,19.67,1.82,19.75401984,25.70296,3.68628,25.96595488,6.43296,1.87628,6.701,19.27,1.81,19.35481852
08/07/2019 22:00,26.17608,3.98594,26.47781868,7.42608,2.16594,7.7355,18.75,1.82,18.83812358,25.77608,3.97594,26.08092021,7.42608,2.16594,7.7355,18.35,1.81,18.43905095
08/07/2019 22:30,25.52152,3.97586,25.82935241,6.67152,1.94586,6.9495,18.85,2.03,18.95899259,25.13152,3.96586,25.44251055,6.67152,1.94586,6.9495,18.46,2.02,18.57019117
08/07/2019 23:00,24.08008,4.33294,24.46680653,6.49008,1.89294,6.7605,17.59,2.44,17.75842617,23.70008,4.37294,24.1001327,6.49008,1.89294,6.7605,17.21,2.48,17.38776869
08/07/2019 23:30,22.81464,4.89052,23.33291632,6.58464,1.92052,6.859,16.23,2.97,16.49950908,22.48464,4.80052,22.99139031,6.58464,1.92052,6.859,15.9,2.88,16.1587252
09/07/2019 00:00,21.658,4.939,22.21402001,6.168,1.799,6.425,15.49,3.14,15.80505299,21.318,4.809,21.8536863,6.168,1.799,6.425,15.15,3.01,15.44611925
09/07/2019 00:30,21.17312,4.95966,21.74624652,6.51312,1.89966,6.7845,14.66,3.06,14.97595406,20.86312,4.90966,21.43302446,6.51312,1.89966,6.7845,14.35,3.01,14.66228495
09/07/2019 01:00,20.9184,4.9262,21.49062365,6.3984,1.8662,6.665,14.52,3.06,14.83893527,20.6084,4.8762,21.17742848,6.3984,1.8662,6.665,14.21,3.01,14.52529518
09/07/2019 01:30,20.6676,4.9493,21.25194721,5.9976,1.7493,6.2475,14.67,3.2,15.01495588,20.3576,4.8693,20.93184082,5.9976,1.7493,6.2475,14.36,3.12,14.69503317
09/07/2019 02:00,20.5812,4.9241,21.16205458,5.9112,1.7241,6.1575,14.67,3.2,15.01495588,20.2712,4.8441,20.84194939,5.9112,1.7241,6.1575,14.36,3.12,14.69503317
09/07/2019 02:30,20.43608,4.85844,21.00566126,5.68608,1.65844,5.923,14.75,3.2,15.09312758,20.11608,4.77844,20.67583525,5.68608,1.65844,5.923,14.43,3.12,14.76344472
09/07/2019 03:00,19.54336,4.67348,20.09438567,4.74336,1.38348,4.941,14.8,3.29,15.16126974,19.22336,4.60348,19.76688134,4.74336,1.38348,4.941,14.48,3.22,14.83370486
09/07/2019 03:30,19.5856,4.8258,20.17136765,5.0256,1.4658,5.235,14.56,3.36,14.94266375,19.2756,4.7558,19.85362408,5.0256,1.4658,5.235,14.25,3.29,14.62486239
09/07/2019 04:00,19.52072,4.83896,20.11154005,5.07072,1.47896,5.282,14.45,3.36,14.83550134,19.21072,4.76896,19.79380566,5.07072,1.47896,5.282,14.14,3.29,14.51770299
09/07/2019 04:30,19.9384,4.9462,20.54275271,5.6784,1.6562,5.915,14.26,3.29,14.63460625,19.6384,4.8862,20.23713678,5.6784,1.6562,5.915,13.96,3.23,14.32879967
09/07/2019 05:00,19.73496,5.05478,20.37202609,5.84496,1.70478,6.0885,13.89,3.35,14.28826791,19.44496,4.93478,20.06136892,5.84496,1.70478,6.0885,13.6,3.23,13.97830104
09/07/2019 05:30,19.88216,5.02938,20.50841168,5.55216,1.61938,5.7835,14.33,3.41,14.73013917,19.57216,4.92938,20.18336529,5.55216,1.61938,5.7835,14.02,3.31,14.405433
09/07/2019 06:00,20.59696,4.89078,21.16965966,5.07696,1.48078,5.2885,15.52,3.41,15.89020138,20.26696,4.79078,20.82549497,5.07696,1.48078,5.2885,15.19,3.31,15.54645297
09/07/2019 06:30,22.96888,4.29634,23.36724173,6.15888,1.79634,6.4155,16.81,2.5,16.99488452,22.60888,4.23634,23.00234839,6.15888,1.79634,6.4155,16.45,2.44,16.62997595
09/07/2019 07:00,24.72328,3.74054,25.00464384,5.69328,1.66054,5.9305,19.03,2.08,19.14333566,24.36328,3.63054,24.6323006,5.69328,1.66054,5.9305,18.67,1.97,18.77364642
09/07/2019 07:30,27.02744,3.49592,27.25259565,6.63744,1.93592,6.914,20.39,1.56,20.44958924,26.64744,3.46592,26.87189349,6.63744,1.93592,6.914,20.01,1.53,20.06840801
09/07/2019 08:00,27.98032,3.44426,28.19150997,6.70032,1.95426,6.9795,21.28,1.49,21.33210022,27.59032,3.48426,27.80945568,6.70032,1.95426,6.9795,20.89,1.53,20.94595426
09/07/2019 08:30,29.03464,2.64802,29.15514243,6.64464,1.93802,6.9215,22.39,0.71,22.40125443,28.64464,2.63802,28.76585737,6.64464,1.93802,6.9215,22,0.7,22.01113355
09/07/2019 09:00,29.48488,2.77934,29.61558508,7.09488,2.06934,7.3905,22.39,0.71,22.40125443,29.09488,2.76934,29.22637997,7.09488,2.06934,7.3905,22,0.7,22.01113355
09/07/2019 09:30,30.28888,2.04134,30.35759082,6.99888,2.04134,7.2905,23.29,0,23.29,29.89888,2.04134,29.96848502,6.99888,2.04134,7.2905,22.9,0,22.9
09/07/2019 10:00,30.42952,2.08236,30.50068705,7.13952,2.08236,7.437,23.29,0,23.29,30.03952,2.08236,30.11160881,7.13952,2.08236,7.437,22.9,0,22.9
09/07/2019 10:30,30.93256,2.22908,31.01277262,7.64256,2.22908,7.961,23.29,0,23.29,30.54256,2.22908,30.62379416,7.64256,2.22908,7.961,22.9,0,22.9
09/07/2019 11:00,31.63784,2.47562,31.73454922,8.48784,2.47562,8.8415,23.15,0,23.15,31.24784,2.47562,31.34575249,8.48784,2.47562,8.8415,22.76,0,22.76
09/07/2019 11:30,32.08024,2.31882,32.16393515,7.95024,2.31882,8.2815,24.13,0,24.13,31.68024,2.31882,31.7649891,7.95024,2.31882,8.2815,23.73,0,23.73
09/07/2019 12:00,32.3872,2.5221,32.48525377,8.6472,2.5221,9.0075,23.74,0,23.74,31.9872,2.5221,32.08647616,8.6472,2.5221,9.0075,23.34,0,23.34
09/07/2019 12:30,32.51232,2.69276,32.62364033,9.23232,2.69276,9.617,23.28,0,23.28,32.12232,2.01276,32.18531723,9.23232,2.69276,9.617,22.89,-0.68,22.90009825
09/07/2019 13:00,32.78672,2.55696,32.88627454,11.16672,3.25696,11.632,21.62,-0.7,21.63132913,32.39672,2.57696,32.49904906,11.16672,3.25696,11.632,21.23,-0.68,21.24088746
09/07/2019 13:30,32.02712,2.18666,32.1016806,9.89712,2.88666,10.3095,22.13,-0.7,22.14106818,31.63712,2.20666,31.71398288,9.89712,2.88666,10.3095,21.74,-0.68,21.75063217
09/07/2019 14:00,32.10504,2.09272,32.17317315,9.57504,2.79272,9.974,22.53,-0.7,22.54087177,31.71504,2.04272,31.78075624,9.57504,2.79272,9.974,22.14,-0.75,22.15269961
09/07/2019 14:30,32.26952,2.51986,32.3677558,8.63952,2.51986,8.9995,23.63,0,23.63,31.86952,1.83986,31.92258432,8.63952,2.51986,8.9995,23.23,-0.68,23.23995052
09/07/2019 15:00,31.88104,2.22572,31.95863797,7.63104,2.22572,7.949,24.25,0,24.25,31.48104,2.22572,31.5596215,7.63104,2.22572,7.949,23.85,0,23.85
09/07/2019 15:30,31.6428,1.7854,31.6931293,8.4528,2.4654,8.805,23.19,-0.68,23.19996767,31.2528,1.7854,31.30375634,8.4528,2.4654,8.805,22.8,-0.68,22.8101381
09/07/2019 16:00,31.68208,2.22894,31.7603899,7.64208,2.22894,7.9605,24.04,0,24.04,31.28208,2.22894,31.36138872,7.64208,2.22894,7.9605,23.64,0,23.64
09/07/2019 16:30,31.52512,2.41566,31.61753634,5.98512,1.74566,6.2345,25.54,0.67,25.54878666,31.10512,1.74566,31.15406585,5.98512,1.74566,6.2345,25.12,0,25.12
09/07/2019 17:00,32.32088,2.55234,32.42150094,8.75088,2.55234,9.1155,23.57,0,23.57,31.93088,2.55234,32.03272603,8.75088,2.55234,9.1155,23.18,0,23.18
09/07/2019 17:30,31.76328,1.76554,31.81231032,6.05328,1.76554,6.3055,25.71,0,25.71,31.33328,1.76554,31.38298212,6.05328,1.76554,6.3055,25.28,0,25.28
09/07/2019 18:00,31.54016,1.86088,31.59500858,6.38016,1.86088,6.646,25.16,0,25.16,31.14016,1.86088,31.19571187,6.38016,1.86088,6.646,24.76,0,24.76
09/07/2019 18:30,31.03592,2.57756,31.14277036,6.26592,1.82756,6.527,24.77,0.75,24.78135186,30.62592,2.57756,30.7341958,6.26592,1.82756,6.527,24.36,0.75,24.37154283
09/07/2019 19:00,30.83152,2.80836,30.95915876,6.85152,1.99836,7.137,23.98,0.81,23.99367625,30.42152,2.82836,30.55271673,6.85152,1.99836,7.137,23.57,0.83,23.58460939
09/07/2019 19:30,29.5588,2.4434,29.65961667,5.4288,1.5834,5.655,24.13,0.86,24.14532046,29.1588,2.4134,29.25850504,5.4288,1.5834,5.655,23.73,0.83,23.74451094
09/07/2019 20:00,28.84664,2.62152,28.96551409,5.21664,1.52152,5.434,23.63,1.1,23.65558919,28.44664,2.62152,28.56717862,5.21664,1.52152,5.434,23.23,1.1,23.25602933
09/07/2019 20:30,28.21552,3.00536,28.37512568,5.19552,1.51536,5.412,23.02,1.49,23.06817071,27.82552,2.97536,27.98414427,5.19552,1.51536,5.412,22.63,1.46,22.67704787
09/07/2019 21:00,26.94568,2.83624,27.09453687,4.13568,1.20624,4.308,22.81,1.63,22.86816565,26.55568,2.79624,26.70249236,4.13568,1.20624,4.308,22.42,1.59,22.47630975
09/07/2019 21:30,26.59416,2.84038,26.74541278,4.42416,1.29038,4.6085,22.17,1.55,22.22411753,26.18416,2.88038,26.34211123,4.42416,1.29038,4.6085,21.76,1.59,21.8180132
09/07/2019 22:00,26.33592,3.16756,26.5257256,4.34592,1.26756,4.527,21.99,1.9,22.07193014,25.94592,3.12756,26.13374057,4.34592,1.26756,4.527,21.6,1.86,21.67993542
09/07/2019 22:30,26.0796,3.4028,26.30065748,4.8096,1.4028,5.01,21.27,2,21.36382222,25.6896,3.3428,25.90617417,4.8096,1.4028,5.01,20.88,1.94,20.96993085
09/07/2019 23:00,24.52856,4.04208,24.85937784,4.73856,1.38208,4.936,19.79,2.66,19.96796685,24.14856,4.04208,24.48451267,4.73856,1.38208,4.936,19.41,2.66,19.59141904
09/07/2019 23:30,23.17256,4.44408,23.59485927,4.88256,1.42408,5.086,18.29,3.02,18.53765088,22.82256,4.38408,23.23982363,4.88256,1.42408,5.086,17.94,2.96,18.18255208
10/07/2019 00:00,22.47552,4.57036,22.93550064,5.31552,1.55036,5.537,17.16,3.02,17.42371947,22.13552,4.51036,22.59036505,5.31552,1.55036,5.537,16.82,2.96,17.07846597
10/07/2019 00:30,21.33256,4.57408,21.81743165,4.64256,1.35408,4.836,16.69,3.22,16.99777927,20.99256,4.49408,21.46821675,4.64256,1.35408,4.836,16.35,3.14,16.64878674
10/07/2019 01:00,21.15648,4.59564,21.64986266,4.71648,1.37564,4.913,16.44,3.22,16.75237297,20.81648,4.51564,21.30063014,4.71648,1.37564,4.913,16.1,3.14,16.40334112
10/07/2019 01:30,21.01248,4.62364,21.51516587,4.57248,1.33364,4.763,16.44,3.29,16.76596851,20.67248,4.47364,21.15100197,4.57248,1.33364,4.763,16.1,3.14,16.40334112
10/07/2019 02:00,21.12056,4.75308,21.64878343,5.29056,1.54308,5.511,15.83,3.21,16.15218252,20.78056,4.68308,21.30171149,5.29056,1.54308,5.511,15.49,3.14,15.80505299
10/07/2019 02:30,20.75,4.785,21.29457032,5.16,1.505,5.375,15.59,3.28,15.93130566,20.41,4.695,20.94304479,5.16,1.505,5.375,15.25,3.19,15.5800706
10/07/2019 03:00,20.3092,4.7206,20.85060356,4.9392,1.4406,5.145,15.37,3.28,15.71608412,19.9692,4.6306,20.49905864,4.9392,1.4406,5.145,15.03,3.19,15.36479743
10/07/2019 03:30,20.3624,4.8532,20.93277058,5.2224,1.5232,5.44,15.14,3.33,15.50188698,20.0324,4.7732,20.59321461,5.2224,1.5232,5.44,14.81,3.25,15.16240746
10/07/2019 04:00,20.2916,4.8938,20.87338758,5.3616,1.5638,5.585,14.93,3.33,15.29685589,19.9816,4.8138,20.55327246,5.3616,1.5638,5.585,14.62,3.25,14.97687885
10/07/2019 04:30,20.10992,4.91456,20.7017338,4.84992,1.41456,5.052,15.26,3.5,15.65623199,19.77992,4.81456,20.35743656,4.84992,1.41456,5.052,14.93,3.4,15.31224673
10/07/2019 05:00,20.01144,5.05792,20.64074334,5.34144,1.55792,5.564,14.67,3.5,15.08174062,19.70144,4.95792,20.31570104,5.34144,1.55792,5.564,14.36,3.4,14.75701867
10/07/2019 05:30,20.28792,5.22856,20.9508362,5.61792,1.63856,5.852,14.67,3.59,15.10288052,19.97792,5.13856,20.6281867,5.61792,1.63856,5.852,14.36,3.5,14.78037889
10/07/2019 06:00,21.24968,5.20824,21.87863488,5.71968,1.66824,5.958,15.53,3.54,15.92835522,20.91968,5.16824,21.54863606,5.71968,1.66824,5.958,15.2,3.5,15.59775625
10/07/2019 06:30,23.13392,4.27156,23.52497565,5.59392,1.63156,5.827,17.54,2.64,17.73756466,22.78392,4.19156,23.16627259,5.59392,1.63156,5.827,17.19,2.56,17.37957709
10/07/2019 07:00,24.8404,3.9647,25.15480706,6.0504,1.7647,6.3025,18.79,2.2,18.91835352,24.4904,3.8547,24.79190199,6.0504,1.7647,6.3025,18.44,2.09,18.55806294
10/07/2019 07:30,26.96368,3.56024,27.19770851,6.10368,1.78024,6.358,20.86,1.78,20.93580665,26.59368,3.49024,26.82173729,6.10368,1.78024,6.358,20.49,1.71,20.56123051
10/07/2019 08:00,28.17864,3.39502,28.38242261,6.90864,2.01502,7.1965,21.27,1.38,21.31472027,27.80864,3.32502,28.00671735,6.90864,2.01502,7.1965,20.9,1.31,20.94101478
10/07/2019 08:30,28.9956,0.6558,29.00301524,6.2256,1.8158,6.485,22.77,-1.16,22.7995285,28.6056,4.2558,28.9204458,6.2256,1.8158,6.485,22.38,2.44,22.51261868
10/07/2019 09:00,28.74544,1.24992,28.77260191,4.28544,1.24992,4.464,24.46,0,24.46,28.35544,1.24992,28.38297514,4.28544,1.24992,4.464,24.07,0,24.07
10/07/2019 09:30,29.74488,1.09184,29.76491224,6.07488,1.77184,6.328,23.67,-0.68,23.67976562,29.35488,1.09184,29.3751782,6.07488,1.77184,6.328,23.28,-0.68,23.28992915
10/07/2019 10:00,30.53544,1.27242,30.56193954,6.86544,2.00242,7.1515,23.67,-0.73,23.68125419,30.19544,1.27242,30.22223766,6.86544,2.00242,7.1515,23.33,-0.73,23.34141812
10/07/2019 10:30,31.17112,1.79866,31.22297071,9.08112,2.64866,9.4595,22.09,-0.85,22.1063475,30.80112,1.79866,30.85359251,9.08112,2.64866,9.4595,21.72,-0.85,21.73662577
10/07/2019 11:00,31.26856,1.50958,31.30497846,7.91856,2.30958,8.2485,23.35,-0.8,23.36370048,30.87856,1.51958,30.91592779,7.91856,2.30958,8.2485,22.96,-0.79,22.97358701
10/07/2019 11:30,31.29688,1.56534,31.33600145,8.48688,2.47534,8.8405,22.81,-0.91,22.82814491,30.92688,1.56534,30.9664689,8.48688,2.47534,8.8405,22.44,-0.91,22.45844385
10/07/2019 12:00,31.29448,0.88464,31.30698111,7.04448,2.05464,7.338,24.25,-1.17,24.27820834,30.90448,0.89464,30.91742656,7.04448,2.05464,7.338,23.86,-1.16,23.88818118
10/07/2019 12:30,31.9032,1.4301,31.93523691,9.7032,2.8301,10.1075,22.2,-1.4,22.24410034,31.5332,1.4501,31.56652487,9.7032,2.8301,10.1075,21.83,-1.38,21.87357538
10/07/2019 13:00,31.85208,1.35394,31.88084305,9.44208,2.75394,9.8355,22.41,-1.4,22.45368789,31.46208,1.37394,31.49206549,9.44208,2.75394,9.8355,22.02,-1.38,22.06320013
10/07/2019 13:30,31.97072,1.38896,32.00087729,9.87072,2.87896,10.282,22.1,-1.49,22.15017156,31.59072,1.40896,31.62212451,9.87072,2.87896,10.282,21.72,-1.47,21.76968764
10/07/2019 14:00,31.58536,1.24448,31.60986708,8.89536,2.59448,9.266,22.69,-1.35,22.73012538,31.20536,1.26448,31.23096864,8.89536,2.59448,9.266,22.31,-1.33,22.3496085
10/07/2019 14:30,31.54136,0.99248,31.55697082,8.03136,2.34248,8.366,23.51,-1.35,23.5487282,31.14136,1.01248,31.15781472,8.03136,2.34248,8.366,23.11,-1.33,23.14823967
10/07/2019 15:00,31.58472,1.01096,31.6008952,8.57472,2.50096,8.932,23.01,-1.49,23.0581916,31.20472,1.03096,31.22174609,8.57472,2.50096,8.932,22.63,-1.47,22.67769389
10/07/2019 15:30,31.46816,0.78488,31.47794673,8.10816,2.36488,8.446,23.36,-1.58,23.41337225,31.07816,0.81488,31.08884138,8.10816,2.36488,8.446,22.97,-1.55,23.02223708
10/07/2019 16:00,31.80328,0.65304,31.80998397,6.59328,1.92304,6.868,25.21,-1.27,25.24196902,31.39328,0.68304,31.40070975,6.59328,1.92304,6.868,24.8,-1.24,24.83098065
10/07/2019 16:30,31.80664,0.53902,31.811207,5.27664,1.53902,5.4965,26.53,-1,26.5488399,31.38664,0.55902,31.39161789,5.27664,1.53902,5.4965,26.11,-0.98,26.12838495
10/07/2019 17:00,32.4416,1.1413,32.46166934,7.3416,2.1413,7.6475,25.1,-1,25.11991242,32.0316,1.1613,32.05264445,7.3416,2.1413,7.6475,24.69,-0.98,24.70944152
10/07/2019 17:30,31.5272,1.0721,31.54542341,6.0072,1.7521,6.2575,25.52,-0.68,25.52905795,31.1072,1.0721,31.12566931,6.0072,1.7521,6.2575,25.1,-0.68,25.10920947
10/07/2019 18:00,30.82592,1.23256,30.85055183,4.22592,1.23256,4.402,26.6,0,26.6,30.39592,1.23256,30.4209,4.22592,1.23256,4.402,26.17,0,26.17
10/07/2019 18:30,29.79552,1.45036,29.83079879,2.67552,0.78036,2.787,27.12,0.67,27.12827492,29.36552,1.45036,29.40131475,2.67552,0.78036,2.787,26.69,0.67,26.69840819
10/07/2019 19:00,29.49816,1.70988,29.54767559,3.18816,0.92988,3.321,26.31,0.78,26.3215596,29.05816,1.71988,29.10901321,3.18816,0.92988,3.321,25.87,0.79,25.88205942
10/07/2019 19:30,28.60648,1.57564,28.64984013,1.83648,0.53564,1.913,26.77,1.04,26.7901941,28.14648,1.58564,28.19110836,1.83648,0.53564,1.913,26.31,1.05,26.33094377
10/07/2019 20:00,27.62832,2.01326,27.70157544,1.34832,0.39326,1.4045,26.28,1.62,26.32988416,27.16832,1.98326,27.24061181,1.34832,0.39326,1.4045,25.82,1.59,25.86890991
10/07/2019 20:30,26.84904,2.27222,26.94501684,1.13904,0.33222,1.1865,25.71,1.94,25.78308942,26.39904,2.19222,26.48990641,1.13904,0.33222,1.1865,25.26,1.86,25.32838724
10/07/2019 21:00,26.01696,2.41078,26.12841495,0.99696,0.29078,1.0385,25.02,2.12,25.10965551,25.58696,2.39078,25.69841145,0.99696,0.29078,1.0385,24.59,2.1,24.67950769
10/07/2019 21:30,25.47352,2.54186,25.60002487,0.86352,0.25186,0.8995,24.61,2.29,24.71631445,25.04352,2.45186,25.16325717,0.86352,0.25186,0.8995,24.18,2.2,24.27987644
10/07/2019 22:00,25.07176,2.75968,25.22318345,0.82176,0.23968,0.856,24.25,2.52,24.38058449,24.65176,2.67968,24.79697473,0.82176,0.23968,0.856,23.83,2.44,23.95459246
10/07/2019 22:30,24.2732,3.0426,24.46314888,0.7632,0.2226,0.795,23.51,2.82,23.67852402,23.8632,2.9426,24.04394329,0.7632,0.2226,0.795,23.1,2.72,23.25958727
10/07/2019 23:00,23.29592,3.10756,23.50227261,0.74592,0.21756,0.777,22.55,2.89,22.73443643,22.89592,3.05756,23.0991737,0.74592,0.21756,0.777,22.15,2.84,22.33132553
10/07/2019 23:30,21.9636,3.1898,22.19402057,0.7536,0.2198,0.785,21.21,2.97,21.41693255,21.5736,3.1498,21.80232687,0.7536,0.2198,0.785,20.82,2.93,21.02515874
11/07/2019 00:00,20.96688,3.34784,21.23247724,0.74688,0.21784,0.778,20.22,3.13,20.46082354,20.56688,3.23784,20.82018638,0.74688,0.21784,0.778,19.82,3.02,20.04876056
11/07/2019 00:30,20.30264,3.18702,20.55126,0.81264,0.23702,0.8465,19.49,2.95,19.71199127,19.91264,3.12702,20.15667348,0.81264,0.23702,0.8465,19.1,2.89,19.31740407
11/07/2019 01:00,19.85176,3.54968,20.16662102,1.06176,0.30968,1.106,18.79,3.24,19.06729399,19.44176,3.53968,19.76136044,1.06176,0.30968,1.106,18.38,3.23,18.6616532
11/07/2019 01:30,19.48872,4.02546,19.90011396,1.21872,0.35546,1.2695,18.27,3.67,18.63496177,19.09872,3.96546,19.5060498,1.21872,0.35546,1.2695,17.88,3.61,18.2407922
11/07/2019 02:00,19.38952,3.79736,19.75787005,1.25952,0.36736,1.312,18.13,3.43,18.45160698,19.01952,3.74736,19.38517083,1.25952,0.36736,1.312,17.76,3.38,18.07877208
11/07/2019 02:30,19.21992,3.73456,19.57938363,1.48992,0.43456,1.552,17.73,3.3,18.03449195,18.84992,3.70456,19.2104984,1.48992,0.43456,1.552,17.36,3.27,17.66529083
11/07/2019 03:00,18.81512,3.87566,19.21014006,1.42512,0.41566,1.4845,17.39,3.46,17.73086856,18.44512,3.80566,18.83362684,1.42512,0.41566,1.4845,17.02,3.39,17.35432223
11/07/2019 03:30,18.81144,3.84042,19.19945574,1.68144,0.49042,1.7515,17.13,3.35,17.45449512,18.45144,3.81042,18.84077861,1.68144,0.49042,1.7515,16.77,3.32,17.09547601
11/07/2019 04:00,18.57216,3.95438,18.98847672,1.59216,0.46438,1.6585,16.98,3.49,17.33495025,18.20216,3.86438,18.60784946,1.59216,0.46438,1.6585,16.61,3.4,16.95441241
11/07/2019 04:30,18.47912,3.82516,18.87086975,1.14912,0.33516,1.197,17.33,3.49,17.67792409,18.09912,3.79516,18.49273869,1.14912,0.33516,1.197,16.95,3.46,17.29954046
11/07/2019 05:00,18.2408,3.9044,18.65398413,1.4208,0.4144,1.48,16.82,3.49,17.17825661,17.8708,3.8744,18.28596369,1.4208,0.4144,1.48,16.45,3.46,16.80994051
11/07/2019 05:30,18.49264,4.06702,18.93458174,1.53264,0.44702,1.5965,16.96,3.62,17.34202987,18.12264,4.00702,18.56034186,1.53264,0.44702,1.5965,16.59,3.56,16.96766631
11/07/2019 06:00,19.42456,4.06758,19.84587459,1.53456,0.44758,1.5985,17.89,3.62,18.25257516,19.04456,4.00758,19.46165366,1.53456,0.44758,1.5985,17.51,3.56,17.86823159
11/07/2019 06:30,21.59392,3.11656,21.8176609,1.63392,0.47656,1.702,19.96,2.64,20.13383222,21.20392,3.08656,21.42739079,1.63392,0.47656,1.702,19.57,2.61,19.74327734
11/07/2019 07:00,23.5132,2.7226,23.67030048,1.9632,0.5726,2.045,21.55,2.15,21.65698502,23.1032,2.7226,23.26306947,1.9632,0.5726,2.045,21.14,2.15,21.24904939
11/07/2019 07:30,25.29616,2.39388,25.4091789,2.27616,0.66388,2.371,23.02,1.73,23.08491499,24.87616,2.41388,24.99300208,2.27616,0.66388,2.371,22.6,1.75,22.66765316
11/07/2019 08:00,26.70168,2.26424,26.79750917,2.79168,0.81424,2.908,23.91,1.45,23.95392661,26.27168,2.26424,26.3690719,2.79168,0.81424,2.908,23.48,1.45,23.52472954
11/07/2019 08:30,27.86872,1.74046,27.9230148,3.01872,0.88046,3.1445,24.85,0.86,24.86487683,27.43872,1.79046,27.49707443,3.01872,0.88046,3.1445,24.42,0.91,24.43694948
11/07/2019 09:00,28.86496,1.63228,28.91107493,3.26496,0.95228,3.401,25.6,0.68,25.60902966,28.43496,1.64228,28.482346,3.26496,0.95228,3.401,25.17,0.69,25.17945591
11/07/2019 09:30,29.59008,2.06544,29.66207809,4.75008,1.38544,4.948,24.84,0.68,24.84930583,29.16008,2.12544,29.23743766,4.75008,1.38544,4.948,24.41,0.74,24.42121414
11/07/2019 10:00,30.03144,2.48542,30.13411192,5.88144,1.71542,6.1265,24.15,0.77,24.16227224,29.62144,2.51542,29.72805149,5.88144,1.71542,6.1265,23.74,0.8,23.75347554
11/07/2019 10:30,30.77576,1.91168,30.8350762,8.88576,2.59168,9.256,21.89,-0.68,21.90055935,30.38576,2.59168,30.49608526,8.88576,2.59168,9.256,21.5,0,21.5
11/07/2019 11:00,31.15664,1.46652,31.19113491,7.97664,2.32652,8.309,23.18,-0.86,23.19594792,30.75664,1.48652,30.79254205,7.97664,2.32652,8.309,22.78,-0.84,22.79548201
11/07/2019 11:30,31.5844,1.0367,31.60140931,6.9144,2.0167,7.2025,24.67,-0.98,24.68945726,31.1644,1.0667,31.18265024,6.9144,2.0167,7.2025,24.25,-0.95,24.26860111
11/07/2019 12:00,32.11368,1.04524,32.1306858,6.94368,2.02524,7.233,25.17,-0.98,25.18907104,31.68368,1.07524,31.70191981,6.94368,2.02524,7.233,24.74,-0.95,24.75823297
11/07/2019 12:30,31.95224,0.73482,31.96068838,6.22224,1.81482,6.4815,25.73,-1.08,25.75265617,31.51224,0.77482,31.52176416,6.22224,1.81482,6.4815,25.29,-1.04,25.31137491
11/07/2019 13:00,32.96736,0.69798,32.97474794,8.90736,2.59798,9.2785,24.06,-1.9,24.13490418,32.55736,0.77798,32.56665385,8.90736,2.59798,9.2785,23.65,-1.82,23.71992622
11/07/2019 13:30,32.26184,0.53262,32.26623629,6.59184,1.92262,6.8665,25.67,-1.39,25.70760588,31.82184,0.60262,31.82754549,6.59184,1.92262,6.8665,25.23,-1.32,25.26450672
11/07/2019 14:00,32.5616,1.1438,32.58168309,9.4416,2.7538,9.835,23.12,-1.61,23.17598973,32.1716,1.2238,32.19486812,9.4416,2.7538,9.835,22.73,-1.53,22.78143542
11/07/2019 14:30,31.84048,0.57764,31.84571925,7.02048,2.04764,7.313,24.82,-1.47,24.86349332,31.42048,0.65764,31.42736155,7.02048,2.04764,7.313,24.4,-1.39,24.43956014
11/07/2019 15:00,31.78208,0.56644,31.78712732,6.02208,1.75644,6.273,25.76,-1.19,25.78747176,31.34208,0.63644,31.34854119,6.02208,1.75644,6.273,25.32,-1.12,25.34475883
11/07/2019 15:30,31.38624,0.12432,31.38648621,5.22624,1.52432,5.444,26.16,-1.4,26.19743499,30.93624,0.19432,30.93685029,5.22624,1.52432,5.444,25.71,-1.33,25.74437803
11/07/2019 16:00,32.19928,0.42604,32.20209842,6.56928,1.91604,6.843,25.63,-1.49,25.67327404,31.75928,0.48604,31.76299893,6.56928,1.91604,6.843,25.19,-1.43,25.23055687
11/07/2019 16:30,31.9564,0.5877,31.96180365,5.3064,1.5477,5.5275,26.65,-0.96,26.6672852,31.4864,0.6677,31.49347882,5.3064,1.5477,5.5275,26.18,-0.88,26.19478574
11/07/2019 17:00,31.92232,0.78776,31.93203846,5.27232,1.53776,5.492,26.65,-0.75,26.66055138,31.45232,0.79776,31.46243561,5.27232,1.53776,5.492,26.18,-0.74,26.19045628
11/07/2019 17:30,32.14808,0.87444,32.15997035,5.39808,1.57444,5.623,26.75,-0.7,26.75915731,31.67808,0.88444,31.69042421,5.39808,1.57444,5.623,26.28,-0.69,26.28905666
11/07/2019 18:00,31.22936,1.18398,31.2517957,4.05936,1.18398,4.2285,27.17,0,27.17,30.76936,1.85398,30.82516434,4.05936,1.18398,4.2285,26.71,0.67,26.7184019
11/07/2019 18:30,30.34864,1.87252,30.40635264,4.08864,1.19252,4.259,26.26,0.68,26.26880279,29.88864,1.86252,29.94661553,4.08864,1.19252,4.259,25.8,0.67,25.80869815
11/07/2019 19:00,29.72048,1.99764,29.78753929,4.14048,1.20764,4.313,25.58,0.79,25.59219608,29.28048,2.03764,29.35129445,4.14048,1.20764,4.313,25.14,0.83,25.15369754
11/07/2019 19:30,28.84856,1.75208,28.90171618,2.57856,0.75208,2.686,26.27,1,26.28902623,28.39856,1.80208,28.45567962,2.57856,0.75208,2.686,25.82,1.05,25.84134091
11/07/2019 20:00,28.1872,1.8321,28.24667829,2.6472,0.7721,2.7575,25.54,1.06,25.5619874,27.7372,1.8721,27.80030615,2.6472,0.7721,2.7575,25.09,1.1,25.11410162
11/07/2019 20:30,26.9644,1.8817,27.0299771,1.7544,0.5117,1.8275,25.21,1.37,25.24719786,26.5144,1.8917,26.58179708,1.7544,0.5117,1.8275,24.76,1.38,24.79842737
11/07/2019 21:00,26.0136,2.1373,26.10125354,1.7736,0.5173,1.8475,24.24,1.62,24.29407335,25.5836,2.1373,25.67272171,1.7736,0.5173,1.8475,23.81,1.62,23.86504766
11/07/2019 21:30,25.30192,2.36556,25.41226141,1.56192,0.45556,1.627,23.74,1.91,23.81671052,24.87192,2.37556,24.98510936,1.56192,0.45556,1.627,23.31,1.92,23.38893969
11/07/2019 22:00,24.80128,2.63954,24.94134441,1.54128,0.44954,1.6055,23.26,2.19,23.36287011,24.39128,2.61954,24.53154153,1.54128,0.44954,1.6055,22.85,2.17,22.95280811
11/07/2019 22:30,24.11984,2.92662,24.29674435,1.35984,0.39662,1.4165,22.76,2.53,22.90018559,23.70984,2.88662,23.88491339,1.35984,0.39662,1.4165,22.35,2.49,22.48827695
11/07/2019 23:00,23.16392,3.03406,23.36177882,1.45392,0.42406,1.5145,21.71,2.61,21.86632571,22.74392,3.03406,22.94540078,1.45392,0.42406,1.5145,21.29,2.61,21.44938694
11/07/2019 23:30,21.87664,3.40402,22.13989001,1.55664,0.45402,1.6215,20.32,2.95,20.53301975,21.46664,3.40402,21.73485645,1.55664,0.45402,1.6215,19.91,2.95,20.12735949
12/07/2019 00:00,20.79424,3.46332,21.08067842,1.55424,0.45332,1.619,19.24,3.01,19.47402629,20.38424,3.45332,20.67468644,1.55424,0.45332,1.619,18.83,3,19.06748279
12/07/2019 00:30,19.88512,3.39066,20.17212365,1.30512,0.38066,1.3595,18.58,3.01,18.82223419,19.47512,3.38066,19.76636439,1.30512,0.38066,1.3595,18.17,3,18.41599576
12/07/2019 01:00,19.4448,3.3614,19.73320189,1.2048,0.3514,1.255,18.24,3.01,18.48668981,19.0448,3.3514,19.33743233,1.2048,0.3514,1.255,17.84,3,18.09048369
12/07/2019 01:30,19.6248,3.4564,19.92685314,1.3248,0.3864,1.38,18.3,3.07,18.55572418,19.2248,3.4764,19.53658855,1.3248,0.3864,1.38,17.9,3.09,18.16474883
12/07/2019 02:00,19.43408,3.78744,19.79970119,1.77408,0.51744,1.848,17.66,3.27,17.96019209,19.03408,3.78744,19.40723842,1.77408,0.51744,1.848,17.26,3.27,17.56702878
12/07/2019 02:30,19.05248,4.06864,19.4820642,1.81248,0.52864,1.888,17.24,3.54,17.59969318,18.65248,4.07864,19.09320074,1.81248,0.52864,1.888,16.84,3.55,17.21011621
12/07/2019 03:00,18.56816,4.08238,19.01163834,1.68816,0.49238,1.7585,16.88,3.59,17.25753459,18.16816,4.10238,18.62556199,1.68816,0.49238,1.7585,16.48,3.61,16.87075873
12/07/2019 03:30,18.4824,4.0282,18.91627619,1.5024,0.4382,1.565,16.98,3.59,17.3553594,18.0924,4.0482,18.53976432,1.5024,0.4382,1.565,16.59,3.61,16.97822723
12/07/2019 04:00,18.5936,4.3973,19.10649649,2.9736,0.8673,3.0975,15.62,3.53,16.01390958,18.2136,4.4073,18.73925074,2.9736,0.8673,3.0975,15.24,3.54,15.64574063
12/07/2019 04:30,18.39992,4.07456,18.84566516,1.24992,0.36456,1.302,17.15,3.71,17.5466977,18.00992,4.10456,18.47172518,1.24992,0.36456,1.302,16.76,3.74,17.17222175
12/07/2019 05:00,18.26168,3.91174,18.67593816,0.69168,0.20174,0.7205,17.57,3.71,17.95742186,17.86168,3.94174,18.29144408,0.69168,0.20174,0.7205,17.17,3.74,17.57260652
12/07/2019 05:30,18.398,4.1215,18.85399603,0.828,0.2415,0.8625,17.57,3.88,17.99331265,17.998,4.1515,18.47059707,0.828,0.2415,0.8625,17.17,3.91,17.60957126
12/07/2019 06:00,19.31416,4.03038,19.73019867,1.06416,0.31038,1.1085,18.25,3.72,18.62527584,18.90416,4.06038,19.33530323,1.06416,0.31038,1.1085,17.84,3.75,18.22986835
12/07/2019 06:30,21.4552,2.7661,21.63277412,1.2552,0.3661,1.3075,20.2,2.4,20.34207462,21.0252,2.9461,21.23060386,1.2552,0.3661,1.3075,19.77,2.58,19.93763527
12/07/2019 07:00,23.29528,2.63904,23.4442872,1.74528,0.50904,1.818,21.55,2.13,21.65500866,22.86528,2.65904,23.01937278,1.74528,0.50904,1.818,21.12,2.15,21.22915213
12/07/2019 07:30,25.75368,2.14774,25.84308071,2.56368,0.74774,2.6705,23.19,1.4,23.23222116,25.32368,2.20774,25.41973416,2.56368,0.74774,2.6705,22.76,1.46,22.80677969
12/07/2019 08:00,27.01776,2.01268,27.09262328,3.19776,0.93268,3.331,23.82,1.08,23.84447106,26.58776,2.09268,26.66998859,3.19776,0.93268,3.331,23.39,1.16,23.41874676
12/07/2019 08:30,28.55048,1.90514,28.61397328,4.20048,1.22514,4.3755,24.35,0.68,24.35949302,28.12048,1.90514,28.18494197,4.20048,1.22514,4.3755,23.92,0.68,23.9296636
12/07/2019 09:00,29.10432,2.50126,29.2116029,6.24432,1.82126,6.5045,22.86,0.68,22.8701115,28.68432,2.50126,28.79316786,6.24432,1.82126,6.5045,22.44,0.68,22.45030067
12/07/2019 09:30,30.07896,1.88678,30.13807846,6.46896,1.88678,6.7385,23.61,0,23.61,29.65896,1.88678,29.71891396,6.46896,1.88678,6.7385,23.19,0,23.19
12/07/2019 10:00,30.5456,2.4633,30.64476344,8.4456,2.4633,8.7975,22.1,0,22.1,30.1356,2.4633,30.23610812,8.4456,2.4633,8.7975,21.69,0,21.69
12/07/2019 10:30,30.45096,2.24028,30.5332576,7.68096,2.24028,8.001,22.77,0,22.77,30.04096,2.24028,30.12437771,7.68096,2.24028,8.001,22.36,0,22.36
12/07/2019 11:00,30.696,2.4605,30.79445528,8.436,2.4605,8.7875,22.26,0,22.26,30.286,2.4605,30.38578379,8.436,2.4605,8.7875,21.85,0,21.85
12/07/2019 11:30,30.85544,1.74242,30.90459845,8.30544,2.42242,8.6515,22.55,-0.68,22.56025044,30.44544,1.74242,30.49525937,8.30544,2.42242,8.6515,22.14,-0.68,22.15044018
12/07/2019 12:00,30.70424,1.40082,30.73617821,7.13424,2.08082,7.4315,23.57,-0.68,23.57980704,30.27424,1.40082,30.30663136,7.13424,2.08082,7.4315,23.14,-0.68,23.1499892
12/07/2019 12:30,30.96016,1.91588,31.01938271,8.90016,2.59588,9.271,22.06,-0.68,22.07047802,30.55016,1.91588,30.61017596,8.90016,2.59588,9.271,21.65,-0.68,21.66067635
12/07/2019 13:00,31.0368,2.2649,31.11933043,10.0968,2.9449,10.5175,20.94,-0.68,20.95103816,30.6468,2.2649,30.73037784,10.0968,2.9449,10.5175,20.55,-0.68,20.56124753
12/07/2019 13:30,30.91616,1.83138,30.97035521,9.05616,2.64138,9.4335,21.86,-0.81,21.87500171,30.51616,1.84138,30.57166501,9.05616,2.64138,9.4335,21.46,-0.8,21.47490629
12/07/2019 14:00,31.4172,2.5821,31.52312954,12.4872,3.6421,13.0075,18.93,-1.06,18.95965453,31.0472,2.6221,31.15772836,12.4872,3.6421,13.0075,18.56,-1.02,18.58800689
12/07/2019 14:30,31.19,2.7725,31.31298223,12.9,3.7625,13.4375,18.29,-0.99,18.31677373,30.83,2.7425,30.95173996,12.9,3.7625,13.4375,17.93,-1.02,17.95898939
12/07/2019 15:00,31.22464,2.30802,31.30982433,10.96464,3.19802,11.4215,20.26,-0.89,20.27953895,30.82464,2.30802,30.91092667,10.96464,3.19802,11.4215,19.86,-0.89,19.87993209
12/07/2019 15:30,30.33288,2.48584,30.43456932,11.40288,3.32584,11.878,18.93,-0.84,18.94862792,29.95288,2.49584,30.05668374,11.40288,3.32584,11.878,18.55,-0.83,18.56855945
12/07/2019 16:00,30.4452,2.3136,30.53298132,11.1552,3.2536,11.62,19.29,-0.94,19.31288948,30.0652,2.3336,30.15562866,11.1552,3.2536,11.62,18.91,-0.92,18.93236647
12/07/2019 16:30,30.58712,2.84416,30.71906828,12.11712,3.53416,12.622,18.47,-0.69,18.48288397,30.21712,2.82416,30.34880922,12.11712,3.53416,12.622,18.1,-0.71,18.11392006
12/07/2019 17:00,30.50992,2.61456,30.62174297,11.32992,3.30456,11.802,19.18,-0.69,19.19240735,30.12992,2.59456,30.24142557,11.32992,3.30456,11.802,18.8,-0.71,18.81340214
12/07/2019 17:30,30.32784,2.68562,30.4465176,9.20784,2.68562,9.5915,21.12,0,21.12,29.93784,2.68562,30.05805747,9.20784,2.68562,9.5915,20.73,0,20.73
12/07/2019 18:00,29.70624,2.15432,29.78425405,7.38624,2.15432,7.694,22.32,0,22.32,29.29624,2.15432,29.37534294,7.38624,2.15432,7.694,21.91,0,21.91
12/07/2019 18:30,29.13712,2.59416,29.25237474,6.59712,1.92416,6.872,22.54,0.67,22.54995565,28.72712,2.59416,28.84401306,6.59712,1.92416,6.872,22.13,0.67,22.14014002
12/07/2019 19:00,28.36488,2.42684,28.46850839,5.71488,1.66684,5.953,22.65,0.76,22.66274697,27.95488,2.43684,28.06088924,5.71488,1.66684,5.953,22.24,0.77,22.25332559
