Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/07/2019 19:30,27.92424,2.35582,28.02343782,5.09424,1.48582,5.3065,22.83,0.87,22.84657086,27.51424,2.37582,27.61662404,5.09424,1.48582,5.3065,22.42,0.89,22.43765808
12/07/2019 20:00,27.07048,2.49264,27.18499847,4.98048,1.45264,5.188,22.09,1.04,22.11446811,26.66048,2.51264,26.7786212,4.98048,1.45264,5.188,21.68,1.06,21.70589782
12/07/2019 20:30,25.35488,3.03184,25.53550457,3.67488,1.07184,3.828,21.68,1.96,21.76841749,24.95488,3.00184,25.13477828,3.67488,1.07184,3.828,21.28,1.93,21.3673419
12/07/2019 21:00,24.5244,3.0892,24.7181988,3.0144,0.8792,3.14,21.51,2.21,21.62323288,24.1244,3.0392,24.3150861,3.0144,0.8792,3.14,21.11,2.16,21.22021913
12/07/2019 21:30,24.32288,3.01584,24.50913671,2.76288,0.80584,2.878,21.56,2.21,21.67297165,23.93288,2.89584,24.1074394,2.76288,0.80584,2.878,21.17,2.09,21.27291705
12/07/2019 22:00,24.3356,3.0683,24.52826721,2.5656,0.7483,2.6725,21.77,2.32,21.89327066,23.9456,3.0183,24.13507602,2.5656,0.7483,2.6725,21.38,2.27,21.50016977
12/07/2019 22:30,23.78904,3.21722,24.00560203,2.21904,0.64722,2.3115,21.57,2.57,21.72256431,23.39904,3.14722,23.60974516,2.21904,0.64722,2.3115,21.18,2.5,21.32703449
12/07/2019 23:00,22.76384,3.31112,23.00338947,1.68384,0.49112,1.754,21.08,2.82,21.26778785,22.37384,3.24112,22.60737878,1.68384,0.49112,1.754,20.69,2.75,20.87195726
12/07/2019 23:30,21.664,3.317,21.91646379,1.704,0.497,1.775,19.96,2.82,20.15822413,21.284,3.247,21.53025,1.704,0.497,1.775,19.58,2.75,19.77217489
13/07/2019 00:00,20.50384,4.19612,20.92880498,2.04384,0.59612,2.129,18.46,3.6,18.80775372,20.12384,4.16612,20.55055941,2.04384,0.59612,2.129,18.08,3.57,18.42908842
13/07/2019 00:30,19.97688,4.10284,20.39384786,2.30688,0.67284,2.403,17.67,3.43,17.99982778,19.59688,4.01284,20.00351446,2.30688,0.67284,2.403,17.29,3.34,17.60964792
13/07/2019 01:00,19.44768,4.11474,19.87821276,2.34768,0.68474,2.4455,17.1,3.43,17.44061065,19.07768,4.08474,19.51007368,2.34768,0.68474,2.4455,16.73,3.4,17.07199168
13/07/2019 01:30,19.22304,4.13922,19.66363163,2.12304,0.61922,2.2115,17.1,3.52,17.45853373,18.85304,4.10922,19.29566807,2.12304,0.61922,2.2115,16.73,3.49,17.09014336
13/07/2019 02:00,18.83968,4.48324,19.36576834,1.99968,0.58324,2.083,16.84,3.9,17.28570508,18.47968,4.45324,19.00868011,1.99968,0.58324,2.083,16.48,3.87,16.92829879
13/07/2019 02:30,18.50944,4.40442,19.02625251,1.72944,0.50442,1.8015,16.78,3.9,17.22725747,18.14944,4.37442,18.66916502,1.72944,0.50442,1.8015,16.42,3.87,16.8698933
13/07/2019 03:00,18.05376,4.58318,18.62642717,1.55376,0.45318,1.6185,16.5,4.13,17.00902408,17.69376,4.54318,18.26772092,1.55376,0.45318,1.6185,16.14,4.09,16.65015616
13/07/2019 03:30,17.86632,4.50226,18.42486731,1.27632,0.37226,1.3295,16.59,4.13,17.09634464,17.50632,4.46226,18.06607329,1.27632,0.37226,1.3295,16.23,4.09,16.73741318
13/07/2019 04:00,17.73168,4.54174,18.30409457,1.41168,0.41174,1.4705,16.32,4.13,16.83446762,17.36168,4.50174,17.93581878,1.41168,0.41174,1.4705,15.95,4.09,16.46604385
13/07/2019 04:30,17.80984,4.67412,18.41297908,2.13984,0.62412,2.229,15.67,4.05,16.18491273,17.43984,4.63412,18.04502944,2.13984,0.62412,2.229,15.3,4.01,15.81676642
13/07/2019 05:00,17.70376,4.69568,18.31590917,2.21376,0.64568,2.306,15.49,4.05,16.01070267,17.34376,4.65568,17.95776621,2.21376,0.64568,2.306,15.13,4.01,15.65238001
13/07/2019 05:30,17.6216,4.8063,18.26530334,1.9416,0.5663,2.0225,15.68,4.24,16.2431524,17.2616,4.7663,17.90755288,1.9416,0.5663,2.0225,15.32,4.2,15.88528879
13/07/2019 06:00,17.86536,4.95198,18.53896421,2.23536,0.65198,2.3285,15.63,4.3,16.21070325,17.49536,4.92198,18.17452912,2.23536,0.65198,2.3285,15.26,4.27,15.84615095
13/07/2019 06:30,18.97304,4.68422,19.54272662,2.72304,0.79422,2.8365,16.25,3.89,16.70911727,18.61304,4.66422,19.18854362,2.72304,0.79422,2.8365,15.89,3.87,16.35447951
13/07/2019 07:00,19.43672,4.53696,19.95921067,2.52672,0.73696,2.632,16.91,3.8,17.33170794,19.07672,4.50696,19.60188599,2.52672,0.73696,2.632,16.55,3.77,16.97396241
13/07/2019 07:30,20.21312,4.37716,20.68162832,2.49312,0.72716,2.597,17.72,3.65,18.09201205,19.83312,4.33716,20.30181287,2.49312,0.72716,2.597,17.34,3.61,17.7117955
13/07/2019 08:00,21.22968,4.35324,21.67141,2.95968,0.86324,3.083,18.27,3.49,18.60034946,20.86968,4.29324,21.30669972,2.95968,0.86324,3.083,17.91,3.43,18.23548738
13/07/2019 08:30,22.49384,4.17612,22.87821707,3.72384,1.08612,3.879,18.77,3.09,19.0226444,22.12384,4.14612,22.50898948,3.72384,1.08612,3.879,18.4,3.06,18.65271026
13/07/2019 09:00,23.84256,4.14158,24.19959405,4.46256,1.30158,4.6485,19.38,2.84,19.58698548,23.47256,4.07158,23.82307362,4.46256,1.30158,4.6485,19.01,2.77,19.2107522
13/07/2019 09:30,24.91344,3.95642,25.2256368,4.51344,1.31642,4.7015,20.4,2.64,20.57011424,24.53344,3.88642,24.83936269,4.51344,1.31642,4.7015,20.02,2.57,20.18428349
13/07/2019 10:00,25.40104,3.77072,25.67939178,4.15104,1.21072,4.324,21.25,2.56,21.40364689,25.01104,3.71072,25.28480897,4.15104,1.21072,4.324,20.86,2.5,21.00927414
13/07/2019 10:30,25.30336,3.16098,25.50003572,2.88336,0.84098,3.0035,22.42,2.32,22.53971606,24.91336,3.07098,25.10192074,2.88336,0.84098,3.0035,22.03,2.23,22.14257889
13/07/2019 11:00,26.0776,3.3068,26.28642517,3.6576,1.0668,3.81,22.42,2.24,22.53162222,25.6876,3.2168,25.88823277,3.6576,1.0668,3.81,22.03,2.15,22.13466512
13/07/2019 11:30,26.48136,3.53998,26.71692134,4.97136,1.44998,5.1785,21.51,2.09,21.61129797,26.09136,3.48998,26.32373505,4.97136,1.44998,5.1785,21.12,2.04,21.21829399
13/07/2019 12:00,27.10216,3.95688,27.3894866,6.81216,1.98688,7.096,20.29,1.97,20.38541145,26.72216,3.89688,27.00480529,6.81216,1.98688,7.096,19.91,1.91,20.00140495
13/07/2019 12:30,27.22136,4.45248,27.58309298,8.51136,2.48248,8.866,18.71,1.97,18.81342606,26.85136,4.39248,27.20826004,8.51136,2.48248,8.866,18.34,1.91,18.43918924
13/07/2019 13:00,27.152,4.4635,27.5164303,7.452,2.1735,7.7625,19.7,2.29,19.83265237,26.762,4.3735,27.11700843,7.452,2.1735,7.7625,19.31,2.2,19.4349196
13/07/2019 13:30,26.85104,4.34072,27.19963601,7.03104,2.05072,7.324,19.82,2.29,19.95185455,26.47104,4.25072,26.81015813,7.03104,2.05072,7.324,19.44,2.2,19.56408955
13/07/2019 14:00,26.80696,4.40078,27.16578674,7.23696,2.11078,7.5385,19.57,2.29,19.7035276,26.42696,4.31078,26.7762402,7.23696,2.11078,7.5385,19.19,2.2,19.31569569
13/07/2019 14:30,26.74024,4.50382,27.11687353,7.59024,2.21382,7.9065,19.15,2.29,19.28643565,26.37024,4.41382,26.73707846,7.59024,2.21382,7.9065,18.78,2.2,18.9084214
13/07/2019 15:00,26.30488,4.17434,26.63403511,6.25488,1.82434,6.5155,20.05,2.35,20.18724845,25.91488,4.11434,26.2394512,6.25488,1.82434,6.5155,19.66,2.29,19.79292045
13/07/2019 15:30,26.78176,4.65968,27.18409988,7.54176,2.19968,7.856,19.24,2.46,19.39662857,26.39176,4.58968,26.78787335,7.54176,2.19968,7.856,18.85,2.39,19.0009105
13/07/2019 16:00,26.31288,4.53334,26.7005398,6.90288,2.01334,7.1905,19.41,2.52,19.57290219,25.94288,4.48334,26.32742601,6.90288,2.01334,7.1905,19.04,2.47,19.19954427
13/07/2019 16:30,26.41296,4.48128,26.79041482,6.55296,1.91128,6.826,19.86,2.57,20.02559612,26.03296,4.43128,26.40740898,6.55296,1.91128,6.826,19.48,2.52,19.64232166
13/07/2019 17:00,26.60144,4.22292,26.93454405,5.46144,1.59292,5.689,21.14,2.63,21.30296928,26.21144,4.11292,26.53216346,5.46144,1.59292,5.689,20.75,2.52,20.90246158
13/07/2019 17:30,27.32032,4.40926,27.67384069,6.10032,1.77926,6.3545,21.22,2.63,21.38235955,26.92032,4.29926,27.26146118,6.10032,1.77926,6.3545,20.82,2.52,20.9719527
13/07/2019 18:00,27.14344,4.55892,27.52362779,6.13344,1.78892,6.389,21.01,2.77,21.19181446,26.75344,4.46892,27.12411838,6.13344,1.78892,6.389,20.62,2.68,20.79343166
13/07/2019 18:30,27.01696,4.84078,27.44720894,6.75696,1.97078,7.0385,20.26,2.87,20.46227016,26.61696,4.76078,27.03937103,6.75696,1.97078,7.0385,19.86,2.79,20.05501683
13/07/2019 19:00,26.47624,4.96682,26.93808801,6.84624,1.99682,7.1315,19.63,2.97,19.85340777,26.08624,4.89682,26.54186812,6.84624,1.99682,7.1315,19.24,2.9,19.45732767
13/07/2019 19:30,25.3328,4.8604,25.79484918,5.9328,1.7304,6.18,19.4,3.13,19.6508753,24.9628,4.7704,25.41452537,5.9328,1.7304,6.18,19.03,3.04,19.27128693
13/07/2019 20:00,24.93496,4.71728,25.37725282,5.06496,1.47728,5.276,19.87,3.24,20.1324241,24.55496,4.68728,24.99833303,5.06496,1.47728,5.276,19.49,3.21,19.75257452
13/07/2019 20:30,24.53816,5.00238,25.04286529,5.28816,1.54238,5.5085,19.25,3.46,19.55847898,24.15816,4.95238,24.66055073,5.28816,1.54238,5.5085,18.87,3.41,19.17563558
13/07/2019 21:00,24.01992,5.15706,24.56729176,5.50992,1.60706,5.7395,18.51,3.55,18.84734995,23.64992,5.11706,24.19716965,5.50992,1.60706,5.7395,18.14,3.51,18.47646341
13/07/2019 21:30,23.7992,5.1806,24.35652966,5.1792,1.5106,5.395,18.62,3.67,18.97823227,23.4192,5.1306,23.97461126,5.1792,1.5106,5.395,18.24,3.62,18.5957522
13/07/2019 22:00,24.0564,5.0602,24.58283964,5.2464,1.5302,5.465,18.81,3.53,19.13836461,23.6664,5.0202,24.19299273,5.2464,1.5302,5.465,18.42,3.49,18.74770653
13/07/2019 22:30,23.99976,5.04368,24.52401248,5.18976,1.51368,5.406,18.81,3.53,19.13836461,23.60976,5.00368,24.13415797,5.18976,1.51368,5.406,18.42,3.49,18.74770653
13/07/2019 23:00,23.27,5.0175,23.80479377,5.1,1.4875,5.3125,18.17,3.53,18.50972177,22.9,4.9175,23.42203677,5.1,1.4875,5.3125,17.8,3.43,18.12746259
13/07/2019 23:30,22.21176,5.16218,22.8037362,5.32176,1.55218,5.5435,16.89,3.61,17.27148517,21.85176,5.10218,22.43951104,5.32176,1.55218,5.5435,16.53,3.55,16.90690392
14/07/2019 00:00,21.65608,5.44594,22.33033953,5.98608,1.74594,6.2355,15.67,3.7,16.10089749,21.29608,5.40594,21.97150907,5.98608,1.74594,6.2355,15.31,3.66,15.74140083
14/07/2019 00:30,20.8856,5.4033,21.57322271,5.3256,1.5533,5.5475,15.56,3.85,16.02922643,20.5256,5.3533,21.21221526,5.3256,1.5533,5.5475,15.2,3.8,15.66780138
14/07/2019 01:00,20.65464,5.84552,21.4658859,5.50464,1.60552,5.734,15.15,4.24,15.7321359,20.30464,5.82552,21.12380384,5.50464,1.60552,5.734,14.8,4.22,15.38987979
14/07/2019 01:30,20.0988,5.7834,20.91433664,4.9488,1.4434,5.155,15.15,4.34,15.75938133,19.7488,5.7234,20.56143013,4.9488,1.4434,5.155,14.8,4.28,15.40644021
14/07/2019 02:00,20.12304,5.92172,20.97626055,5.42304,1.58172,5.649,14.7,4.34,15.32728286,19.78304,5.86172,20.63318766,5.42304,1.58172,5.649,14.36,4.28,14.98425841
14/07/2019 02:30,19.80424,5.75332,20.62301173,5.39424,1.57332,5.619,14.41,4.18,15.00401613,19.47424,5.72332,20.29784263,5.39424,1.57332,5.619,14.08,4.15,14.67885895
14/07/2019 03:00,19.09952,5.23736,19.80458543,4.61952,1.34736,4.812,14.48,3.89,14.99341522,18.75952,5.21736,19.47152886,4.61952,1.34736,4.812,14.14,3.87,14.6600307
14/07/2019 03:30,19.03552,5.33536,19.76909426,4.95552,1.44536,5.162,14.08,3.89,14.60748096,18.71552,5.31536,19.45568659,4.95552,1.44536,5.162,13.76,3.87,14.29386232
14/07/2019 04:00,19.12216,5.49188,19.89516899,5.49216,1.60188,5.721,13.63,3.89,14.17423719,18.80216,5.47188,19.58220344,5.49216,1.60188,5.721,13.31,3.87,13.86120485
14/07/2019 04:30,18.9712,5.3691,19.71632989,5.0712,1.4791,5.2825,13.9,3.89,14.43406041,18.6412,5.3491,19.39348365,5.0712,1.4791,5.2825,13.57,3.87,14.11105241
14/07/2019 05:00,18.8968,5.3149,19.63000795,5.0568,1.4749,5.2675,13.84,3.84,14.36284094,18.6268,5.2749,19.35929359,5.0568,1.4749,5.2675,13.57,3.8,14.09201547
14/07/2019 05:30,18.6744,5.4017,19.439948,5.1144,1.4917,5.3275,13.56,3.91,14.11246612,18.3644,5.3417,19.12550512,5.1144,1.4917,5.3275,13.25,3.85,13.7980071
14/07/2019 06:00,18.54632,5.74726,19.41641015,5.23632,1.52726,5.4545,13.31,4.22,13.96296888,18.24632,5.70726,19.11808072,5.23632,1.52726,5.4545,13.01,4.18,13.66501006
14/07/2019 06:30,18.81128,6.11454,19.78008733,5.50128,1.60454,5.7305,13.31,4.51,14.05333412,18.51128,6.05454,19.47626612,5.50128,1.60454,5.7305,13.01,4.45,13.75000364
14/07/2019 07:00,19.22888,6.14884,20.18806725,5.61888,1.63884,5.853,13.61,4.51,14.33778923,18.92888,6.08884,19.8840758,5.61888,1.63884,5.853,13.31,4.45,14.03419396
14/07/2019 07:30,20.01032,6.15426,20.93532476,6.22032,1.81426,6.4795,13.79,4.34,14.45682192,19.71032,6.05426,20.61918472,6.22032,1.81426,6.4795,13.49,4.24,14.14064001
14/07/2019 08:00,20.7652,6.0536,21.62960018,6.3552,1.8536,6.62,14.41,4.2,15.00960026,20.4452,6.0036,21.30843533,6.3552,1.8536,6.62,14.09,4.15,14.68845125
14/07/2019 08:30,22.1816,5.8388,22.93719608,6.6816,1.9488,6.96,15.5,3.89,15.98067896,21.8416,5.7888,22.59570083,6.6816,1.9488,6.96,15.16,3.84,15.63877233
14/07/2019 09:00,23.18232,5.75026,23.88483725,7.13232,2.08026,7.4295,16.05,3.67,16.46424611,22.82232,5.75026,23.5355854,7.13232,2.08026,7.4295,15.69,3.67,16.11350365
14/07/2019 09:30,24.50288,5.26334,25.06180114,7.38288,2.15334,7.6905,17.12,3.11,17.40018678,24.12288,5.22334,24.68190876,7.38288,2.15334,7.6905,16.74,3.07,17.01918036
14/07/2019 10:00,25.03208,5.30644,25.58834373,7.22208,2.10644,7.523,17.81,3.2,18.09519549,24.65208,5.26644,25.20834066,7.22208,2.10644,7.523,17.43,3.16,17.71413278
14/07/2019 10:30,25.43456,5.07508,25.9359457,7.11456,2.07508,7.411,18.32,3,18.56400819,25.05456,5.04508,25.55746093,7.11456,2.07508,7.411,17.94,2.97,18.18418269
14/07/2019 11:00,26.08032,5.14176,26.58233976,7.96032,2.32176,8.292,18.12,2.82,18.33812422,25.69032,5.08176,26.18810467,7.96032,2.32176,8.292,17.73,2.76,17.94353644
14/07/2019 11:30,26.45004,5.25172,26.96637126,8.32704,2.42872,8.674,18.123,2.823,18.34155004,26.06004,5.19172,26.57215914,8.32704,2.42872,8.674,17.733,2.763,17.94696236
14/07/2019 12:00,28.124,4.7895,28.52890966,10.764,3.1395,11.2125,17.36,1.65,17.43823672,27.744,4.7495,28.14759823,10.764,3.1395,11.2125,16.98,1.61,17.05615725
14/07/2019 12:30,27.37964,4.57452,27.7591592,10.01664,2.92152,10.434,17.363,1.653,17.44150733,26.99964,4.53452,27.37777259,10.01664,2.92152,10.434,16.983,1.613,17.05942725
14/07/2019 13:00,27.56944,4.42692,27.92260093,9.34944,2.72692,9.739,18.22,1.7,18.29913659,27.18944,4.33992,27.53362586,9.34944,2.72692,9.739,17.84,1.613,17.91277111
14/07/2019 13:30,27.798,4.3565,28.13730435,8.628,2.5165,8.9875,19.17,1.84,19.25810219,27.408,4.3265,27.74737945,8.628,2.5165,8.9875,18.78,1.81,18.86702149
14/07/2019 14:00,27.65232,4.65276,28.04102311,9.95232,2.90276,10.367,17.7,1.75,17.78630091,27.28232,4.60276,27.66785832,9.95232,2.90276,10.367,17.33,1.7,17.41318179
14/07/2019 14:30,27.24712,4.99416,27.70103215,10.91712,3.18416,11.372,16.33,1.81,16.43000304,26.88712,4.95416,27.33973159,10.91712,3.18416,11.372,15.97,1.77,16.06778765
14/07/2019 15:00,26.75592,4.70256,27.16603257,7.58592,2.21256,7.902,19.17,2.49,19.33103722,26.37592,4.64256,26.78138382,7.58592,2.21256,7.902,18.79,2.43,18.94647725
14/07/2019 15:30,27.02552,5.09036,27.50073628,8.91552,2.60036,9.287,18.11,2.49,18.28037746,26.64552,5.03036,27.11619918,8.91552,2.60036,9.287,17.73,2.43,17.8957481
14/07/2019 16:00,26.97224,4.76732,27.39030979,7.60224,2.21732,7.919,19.37,2.55,19.53712876,26.59224,4.72732,27.00916109,7.60224,2.21732,7.919,18.99,2.51,19.15516118
14/07/2019 16:30,27.40432,4.88626,27.83652801,8.28432,2.41626,8.6295,19.12,2.47,19.27888223,27.03432,4.83626,27.46350066,8.28432,2.41626,8.6295,18.75,2.42,18.90552565
14/07/2019 17:00,27.11904,4.76222,27.53399844,7.85904,2.29222,8.1865,19.26,2.47,19.41773674,26.74904,4.71222,27.16093073,7.85904,2.29222,8.1865,18.89,2.42,19.04438237
14/07/2019 17:30,27.1152,5.1461,27.59921043,8.9352,2.6061,9.3075,18.18,2.54,18.3565792,26.7352,5.1061,27.21843449,8.9352,2.6061,9.3075,17.8,2.5,17.97470445
14/07/2019 18:00,26.53488,5.11684,27.02372861,8.35488,2.43684,8.703,18.18,2.68,18.37647409,26.15488,5.04684,26.63734863,8.35488,2.43684,8.703,17.8,2.61,17.99033352
14/07/2019 18:30,25.99112,5.38866,26.54385005,8.84112,2.57866,9.2095,17.15,2.81,17.37868234,25.63112,5.35866,26.18529262,8.84112,2.57866,9.2095,16.79,2.78,17.01859277
14/07/2019 19:00,25.45976,5.04868,25.95551096,7.22976,2.10868,7.531,18.23,2.94,18.465549,25.07976,5.03868,25.58090416,7.22976,2.10868,7.531,17.85,2.93,18.08887503
14/07/2019 19:30,25.39448,5.06464,25.89459775,7.28448,2.12464,7.588,18.11,2.94,18.34708969,25.01448,5.05464,25.5200626,7.28448,2.12464,7.588,17.73,2.93,17.97047022
14/07/2019 20:00,25.35928,4.89104,25.8266404,6.68928,1.95104,6.968,18.67,2.94,18.90006614,24.96928,4.88104,25.44188466,6.68928,1.95104,6.968,18.28,2.93,18.51332763
14/07/2019 20:30,25.04432,5.02626,25.54371261,6.60432,1.92626,6.8795,18.44,3.1,18.69875932,24.66432,4.96626,25.1593406,6.60432,1.92626,6.8795,18.06,3.04,18.31407109
14/07/2019 21:00,24.91328,5.19804,25.44977682,7.19328,2.09804,7.493,17.72,3.1,17.98911893,24.54328,5.13804,25.07532748,7.19328,2.09804,7.493,17.35,3.04,17.6143152
14/07/2019 21:30,24.7984,5.0462,25.30661528,6.8784,2.0062,7.165,17.92,3.04,18.17602817,24.4184,5.0462,24.93436169,6.8784,2.0062,7.165,17.54,3.04,17.80149432
14/07/2019 22:00,24.54496,5.08228,25.06560654,6.62496,1.93228,6.901,17.92,3.15,18.19474924,24.16496,4.97228,24.67121522,6.62496,1.93228,6.901,17.54,3.04,17.80149432
14/07/2019 22:30,24.5556,5.3033,25.12175317,7.0056,2.0433,7.2975,17.55,3.26,17.85021288,24.1856,5.2733,24.75380658,7.0056,2.0433,7.2975,17.18,3.23,17.48099826
14/07/2019 23:00,23.52744,5.21842,24.09921866,6.09744,1.77842,6.3515,17.43,3.44,17.76621794,23.15744,5.19842,23.73374387,6.09744,1.77842,6.3515,17.06,3.42,17.39942528
14/07/2019 23:30,22.26336,5.33848,22.89446586,5.82336,1.69848,6.066,16.44,3.64,16.83814717,21.91336,5.30848,22.54717957,5.82336,1.69848,6.066,16.09,3.61,16.49000303
15/07/2019 00:00,21.35096,5.68028,22.09364329,6.24096,1.82028,6.501,15.11,3.86,15.59524607,21.00096,5.67028,21.75298591,6.24096,1.82028,6.501,14.76,3.85,15.25385525
15/07/2019 00:30,20.83232,5.74776,21.61069878,6.47232,1.88776,6.742,14.36,3.86,14.86974109,20.50232,5.73776,21.29006846,6.47232,1.88776,6.742,14.03,3.85,14.5486563
15/07/2019 01:00,20.34072,5.73396,21.13346132,6.15072,1.79396,6.407,14.19,3.94,14.72683605,20.01072,5.64396,20.79142129,6.15072,1.79396,6.407,13.86,3.85,14.3847871
15/07/2019 01:30,20.25112,5.96116,21.11026503,6.14112,1.79116,6.397,14.11,4.17,14.71329331,19.93112,5.92116,20.7920581,6.14112,1.79116,6.397,13.79,4.13,14.3951728
15/07/2019 02:00,20.006,5.8405,20.84110065,5.556,1.6205,5.7875,14.45,4.22,15.0536009,19.666,5.8005,20.50359374,5.556,1.6205,5.7875,14.11,4.18,14.71613061
15/07/2019 02:30,19.968,5.8615,20.81053114,5.628,1.6415,5.8625,14.34,4.22,14.94804335,19.638,5.8215,20.48269773,5.628,1.6415,5.8625,14.01,4.18,14.62027702
15/07/2019 03:00,19.6012,6.0191,20.50455087,5.7912,1.6891,6.0325,13.81,4.33,14.47290572,19.2912,5.9691,20.193577,5.7912,1.6891,6.0325,13.5,4.28,14.16221734
15/07/2019 03:30,19.06648,5.86314,19.94760813,5.25648,1.53314,5.4755,13.81,4.33,14.47290572,18.75648,5.81314,19.63665294,5.25648,1.53314,5.4755,13.5,4.28,14.16221734
15/07/2019 04:00,19.06216,5.86188,19.94310861,5.25216,1.53188,5.471,13.81,4.33,14.47290572,18.75216,5.81188,19.63215357,5.25216,1.53188,5.471,13.5,4.28,14.16221734
15/07/2019 04:30,19.14936,5.93398,20.0476958,5.49936,1.60398,5.7285,13.65,4.33,14.32031424,18.83936,5.88398,19.73683627,5.49936,1.60398,5.7285,13.34,4.28,14.0097823
15/07/2019 05:00,19.17664,5.97402,20.08562761,5.87664,1.71402,6.1215,13.3,4.26,13.96558627,18.87664,5.94402,19.79037421,5.87664,1.71402,6.1215,13,4.23,13.67087781
15/07/2019 05:30,19.57632,6.04976,20.48979992,6.13632,1.78976,6.392,13.44,4.26,14.09897869,19.26632,6.01976,20.18486058,6.13632,1.78976,6.392,13.13,4.23,13.7945569
15/07/2019 06:00,20.45632,5.71476,21.23957414,5.77632,1.68476,6.017,14.68,4.03,15.22311729,20.11632,5.68476,20.9041342,5.77632,1.68476,6.017,14.34,4,14.88743094
15/07/2019 06:30,22.4384,5.3187,23.06014667,6.0984,1.7787,6.3525,16.34,3.54,16.71906696,22.0784,5.2887,22.70299747,6.0984,1.7787,6.3525,15.98,3.51,16.36094435
15/07/2019 07:00,24.534,4.897,25.01794886,6.024,1.757,6.275,18.51,3.14,18.77444273,24.164,4.857,24.64729894,6.024,1.757,6.275,18.14,3.1,18.40297802
15/07/2019 07:30,27.04168,4.22174,27.36924452,6.45168,1.88174,6.7205,20.59,2.34,20.72254087,26.65168,4.20174,26.9808574,6.45168,1.88174,6.7205,20.2,2.32,20.33279125
15/07/2019 08:00,28.34024,4.19632,28.64922869,6.81024,1.98632,7.094,21.53,2.21,21.64312824,27.95024,4.16632,28.2590541,6.81024,1.98632,7.094,21.14,2.18,21.25210578
15/07/2019 08:30,29.23456,4.00008,29.50695068,6.75456,1.97008,7.036,22.48,2.03,22.57147093,28.83456,3.94008,29.10250987,6.75456,1.97008,7.036,22.08,1.97,22.1677085
15/07/2019 09:00,29.764,3.7745,30.00237568,7.284,2.1245,7.5875,22.48,1.65,22.54047249,29.364,3.7645,29.60432327,7.284,2.1245,7.5875,22.08,1.64,22.14082203
15/07/2019 09:30,30.29168,3.30674,30.47163282,6.81168,1.98674,7.0955,23.48,1.32,23.51707465,29.89168,3.29674,30.07292849,6.81168,1.98674,7.0955,23.08,1.31,23.11714732
15/07/2019 10:00,31.05328,2.82304,31.18133662,7.07328,2.06304,7.368,23.98,0.76,23.99204035,30.64328,2.81304,30.77212705,7.07328,2.06304,7.368,23.57,0.75,23.58192952
15/07/2019 10:30,30.96944,2.62692,31.0806519,6.70944,1.95692,6.989,24.26,0.67,24.26925009,30.56944,2.62692,30.6821018,6.70944,1.95692,6.989,23.86,0.67,23.8694051
15/07/2019 11:00,31.32096,2.77028,31.44323435,7.20096,2.10028,7.501,24.12,0.67,24.12930376,30.91096,2.77028,31.03484976,7.20096,2.10028,7.501,23.71,0.67,23.71946458
15/07/2019 11:30,31.65936,3.07898,31.80872826,8.25936,2.40898,8.6035,23.4,0.67,23.40958992,31.25936,3.07898,31.41063045,8.25936,2.40898,8.6035,23,0.67,23.00975663
15/07/2019 12:00,31.70296,2.27878,31.78475281,7.81296,2.27878,8.1385,23.89,0,23.89,31.29296,2.27878,31.37582164,7.81296,2.27878,8.1385,23.48,0,23.48
15/07/2019 12:30,32.17808,2.58944,32.2821008,8.87808,2.58944,9.248,23.3,0,23.3,31.77808,2.58944,31.88340584,8.87808,2.58944,9.248,22.9,0,22.9
15/07/2019 13:00,32.26184,2.58762,32.36544604,8.87184,2.58762,9.2415,23.39,0,23.39,31.86184,2.58762,31.96674249,8.87184,2.58762,9.2415,22.99,0,22.99
15/07/2019 13:30,31.97112,2.56116,32.07354135,8.78112,2.56116,9.147,23.19,0,23.19,31.57112,2.56116,31.67483478,8.78112,2.56116,9.147,22.79,0,22.79
15/07/2019 14:00,32.11704,2.60372,32.2224086,8.92704,2.60372,9.299,23.19,0,23.19,31.71704,2.60372,31.82373303,8.92704,2.60372,9.299,22.79,0,22.79
15/07/2019 14:30,31.66472,2.37846,31.75392204,8.15472,2.37846,8.4945,23.51,0,23.51,31.26472,2.37846,31.35506002,8.15472,2.37846,8.4945,23.11,0,23.11
15/07/2019 15:00,31.64736,2.52798,31.74816653,8.66736,2.52798,9.0285,22.98,0,22.98,31.24736,2.52798,31.34945278,8.66736,2.52798,9.0285,22.58,0,22.58
15/07/2019 15:30,32.03136,2.79748,32.15328782,9.59136,2.79748,9.991,22.44,0,22.44,31.64136,2.79748,31.76478486,9.59136,2.79748,9.991,22.05,0,22.05
15/07/2019 16:00,32.06448,2.80714,32.1871234,9.62448,2.80714,10.0255,22.44,0,22.44,31.67448,2.80714,31.79862762,9.62448,2.80714,10.0255,22.05,0,22.05
15/07/2019 16:30,31.82,2.7125,31.93540443,9.3,2.7125,9.6875,22.52,0,22.52,31.43,2.7125,31.54683116,9.3,2.7125,9.6875,22.13,0,22.13
15/07/2019 17:00,32.34656,3.23358,32.50778343,11.08656,3.23358,11.5485,21.26,0,21.26,31.95656,3.23358,32.11974107,11.08656,3.23358,11.5485,20.87,0,20.87
15/07/2019 17:30,31.76656,2.76108,31.88632774,9.46656,2.76108,9.861,22.3,0,22.3,31.37656,2.76108,31.49781072,9.46656,2.76108,9.861,21.91,0,21.91
15/07/2019 18:00,31.8772,3.3496,32.05270191,9.1872,2.6796,9.57,22.69,0.67,22.69988987,31.4872,3.3496,31.66486356,9.1872,2.6796,9.57,22.3,0.67,22.31006275
15/07/2019 18:30,30.93832,3.10826,31.09406575,8.18832,2.38826,8.5295,22.75,0.72,22.76139056,30.53832,3.11826,30.69710954,8.18832,2.38826,8.5295,22.35,0.73,22.36191852
15/07/2019 19:00,30.35312,2.79466,30.48150289,7.11312,2.07466,7.4095,23.24,0.72,23.25115051,29.95312,2.80466,30.0841406,7.11312,2.07466,7.4095,22.84,0.73,22.85166296
15/07/2019 19:30,29.156,3.2455,29.33608028,5.916,1.7255,6.1625,23.24,1.52,23.28965436,28.666,3.4555,28.87351791,5.916,1.7255,6.1625,22.75,1.73,22.8156832
15/07/2019 20:00,28.22456,3.47258,28.43738031,5.25456,1.53258,5.4735,22.97,1.94,23.05177867,27.80456,3.40258,28.0119815,5.25456,1.53258,5.4735,22.55,1.87,22.62740374
15/07/2019 20:30,27.81464,3.90302,28.08714588,5.56464,1.62302,5.7965,22.25,2.28,22.36651292,27.40464,3.86302,27.67557076,5.56464,1.62302,5.7965,21.84,2.24,21.95457128
15/07/2019 21:00,26.4964,3.7702,26.76328868,4.5264,1.3202,4.715,21.97,2.45,22.10618465,26.0764,3.7502,26.34468897,4.5264,1.3202,4.715,21.55,2.43,21.68657188
15/07/2019 21:30,25.90056,3.84308,26.18412252,4.57056,1.33308,4.761,21.33,2.51,21.47717393,25.50056,3.76308,25.77672073,4.57056,1.33308,4.761,20.93,2.43,21.07059088
15/07/2019 22:00,26.14256,4.36658,26.50472532,5.78256,1.68658,6.0235,20.36,2.68,20.53562758,25.73256,4.32658,26.09375287,5.78256,1.68658,6.0235,19.95,2.64,20.1239186
15/07/2019 22:30,25.50624,4.44682,25.89097308,5.64624,1.64682,5.8815,19.86,2.8,20.05641045,25.10624,4.39682,25.4883368,5.64624,1.64682,5.8815,19.46,2.75,19.65334832
15/07/2019 23:00,24.29344,4.65642,24.7356721,5.47344,1.59642,5.7015,18.82,3.06,19.06714452,23.90344,4.65642,24.35275531,5.47344,1.59642,5.7015,18.43,3.06,18.68230446
15/07/2019 23:30,23.17928,4.75854,23.66268633,5.54928,1.61854,5.7805,17.63,3.14,17.90744259,22.79928,4.74854,23.28853367,5.54928,1.61854,5.7805,17.25,3.13,17.53166849
16/07/2019 00:00,22.19008,4.93544,22.73231661,5.47008,1.59544,5.698,16.72,3.34,17.05033724,21.80008,4.90544,22.34517464,5.47008,1.59544,5.698,16.33,3.31,16.6620827
16/07/2019 00:30,21.22248,5.41364,21.90208107,5.29248,1.54364,5.513,15.93,3.87,16.39334621,20.85248,5.40364,21.54124526,5.29248,1.54364,5.513,15.56,3.86,16.03163123
16/07/2019 01:00,20.93352,5.59936,21.66945066,5.48352,1.59936,5.712,15.45,4,15.95940162,20.56352,5.57936,21.30698507,5.48352,1.59936,5.712,15.08,3.98,15.59637137
16/07/2019 01:30,20.94744,5.59592,21.68201013,5.67744,1.65592,5.914,15.27,3.94,15.77011414,20.57744,5.57592,21.31951971,5.67744,1.65592,5.914,14.9,3.92,15.40702437
16/07/2019 02:00,20.70064,5.46852,21.41077316,5.24064,1.52852,5.459,15.46,3.94,15.95415933,20.32064,5.44852,21.03841202,5.24064,1.52852,5.459,15.08,3.92,15.58116812
16/07/2019 02:30,20.0448,5.2189,20.71306168,4.3848,1.2789,4.5675,15.66,3.94,16.14804013,19.6648,5.1989,20.34042576,4.3848,1.2789,4.5675,15.28,3.92,15.77481537
16/07/2019 03:00,20.01216,5.53438,20.76333089,5.19216,1.51438,5.4085,14.82,4.02,15.35554623,19.65216,5.52438,20.41387193,5.19216,1.51438,5.4085,14.46,4.01,15.00572224
16/07/2019 03:30,19.88264,5.70952,20.68617877,5.79264,1.68952,6.034,14.09,4.02,14.65225239,19.55264,5.69952,20.36640025,5.79264,1.68952,6.034,13.76,4.01,14.33240036
16/07/2019 04:00,19.4708,5.2744,20.17253945,5.0208,1.4644,5.23,14.45,3.81,14.94384823,19.1308,5.2644,19.84191059,5.0208,1.4644,5.23,14.11,3.8,14.61273759
16/07/2019 04:30,19.802,5.371,20.51747657,5.352,1.561,5.575,14.45,3.81,14.94384823,19.462,5.361,20.1868711,5.352,1.561,5.575,14.11,3.8,14.61273759
16/07/2019 05:00,19.59208,5.41644,20.3270121,5.30208,1.54644,5.523,14.29,3.87,14.80476275,19.25208,5.34644,19.98066578,5.30208,1.54644,5.523,13.95,3.8,14.45830211
16/07/2019 05:30,19.6088,5.3459,20.32446024,4.8888,1.4259,5.0925,14.72,3.92,15.23301677,19.2488,5.3359,19.97468724,4.8888,1.4259,5.0925,14.36,3.91,14.8827988
16/07/2019 06:00,20.71712,5.66916,21.47879038,5.99712,1.74916,6.247,14.72,3.92,15.23301677,20.35712,5.65916,21.12908958,5.99712,1.74916,6.247,14.36,3.91,14.8827988
16/07/2019 06:30,22.5512,5.4916,23.21021956,5.9712,1.7416,6.22,16.58,3.75,16.99879113,22.1712,5.4816,22.83878386,5.9712,1.7416,6.22,16.2,3.74,16.62611199
16/07/2019 07:00,24.58808,4.22444,24.94833805,5.39808,1.57444,5.623,19.19,2.65,19.37210882,24.17808,4.28444,24.5547547,5.39808,1.57444,5.623,18.78,2.71,18.97452239
16/07/2019 07:30,25.8476,3.7093,26.11239806,4.7976,1.3993,4.9975,21.05,2.31,21.1763689,25.4476,3.6593,25.70935282,4.7976,1.3993,4.9975,20.65,2.26,20.77330258
16/07/2019 08:00,27.424,4.1545,27.73690044,6.324,1.8445,6.5875,21.1,2.31,21.22607123,27.034,4.1045,27.34381239,6.324,1.8445,6.5875,20.71,2.26,20.83294746
16/07/2019 08:30,29.05344,3.96642,29.32294091,7.63344,2.22642,7.9515,21.42,1.74,21.49055607,28.65344,3.94642,28.92393221,7.63344,2.22642,7.9515,21.02,1.72,21.09025367
16/07/2019 09:00,29.49696,3.89828,29.75344075,8.49696,2.47828,8.851,21,1.42,21.04795477,29.09696,3.89828,29.35693561,8.49696,2.47828,8.851,20.6,1.42,20.64888375
16/07/2019 09:30,30.95312,3.71966,31.17581608,10.11312,2.94966,10.5345,20.84,0.77,20.8542202,30.56312,3.71966,30.7886371,10.11312,2.94966,10.5345,20.45,0.77,20.4644912
16/07/2019 10:00,31.04816,3.64738,31.26166375,10.20816,2.97738,10.6335,20.84,0.67,20.85076737,30.65816,3.64738,30.87436081,10.20816,2.97738,10.6335,20.45,0.67,20.46097261
16/07/2019 10:30,31.70616,3.13138,31.86041623,10.73616,3.13138,11.1835,20.97,0,20.97,31.32616,3.13138,31.48227821,10.73616,3.13138,11.1835,20.59,0,20.59
16/07/2019 11:00,32.2516,3.3138,32.42139684,11.3616,3.3138,11.835,20.89,0,20.89,31.8616,3.3138,32.03346414,11.3616,3.3138,11.835,20.5,0,20.5
16/07/2019 11:30,33.27696,3.56328,33.46719336,12.21696,3.56328,12.726,21.06,0,21.06,32.86696,3.56328,33.05955269,12.21696,3.56328,12.726,20.65,0,20.65
16/07/2019 12:00,33.07304,2.51172,33.1682787,10.94304,3.19172,11.399,22.13,-0.68,22.14044489,32.67304,2.51172,32.76944126,10.94304,3.19172,11.399,21.73,-0.68,21.74063707
16/07/2019 12:30,32.48208,2.61644,32.58728708,11.30208,3.29644,11.773,21.18,-0.68,21.19091315,32.08208,2.61644,32.18859449,11.30208,3.29644,11.773,20.78,-0.68,20.79112311
16/07/2019 13:00,32.47824,2.54532,32.5778257,11.05824,3.22532,11.519,21.42,-0.68,21.43079093,32.08824,2.54532,32.1890323,11.05824,3.22532,11.519,21.03,-0.68,21.04099095
16/07/2019 13:30,32.98128,2.93704,33.111796,12.40128,3.61704,12.918,20.58,-0.68,20.59123114,32.59128,2.93704,32.72335154,12.40128,3.61704,12.918,20.19,-0.68,20.20144797
16/07/2019 14:00,33.45456,2.95508,33.58481923,12.87456,3.75508,13.411,20.58,-0.8,20.59554321,33.06456,2.97508,33.19813593,12.87456,3.75508,13.411,20.19,-0.78,20.20506125
16/07/2019 14:30,33.50592,3.16256,33.65484305,13.34592,3.89256,13.902,20.16,-0.73,20.17321244,33.11592,3.17256,33.26754115,13.34592,3.89256,13.902,19.77,-0.72,19.78310643
16/07/2019 15:00,33.52696,2.97328,33.65854187,12.69696,3.70328,13.226,20.83,-0.73,20.84278772,33.13696,2.98328,33.27097951,12.69696,3.70328,13.226,20.44,-0.72,20.45267709
16/07/2019 15:30,33.33736,2.96798,33.46921686,12.50736,3.64798,13.0285,20.83,-0.68,20.84109642,32.94736,2.92798,33.07720662,12.50736,3.64798,13.0285,20.44,-0.72,20.45267709
16/07/2019 16:00,33.52032,2.49926,33.61336272,10.90032,3.17926,11.3545,22.62,-0.68,22.63021874,33.11032,2.45926,33.20152482,10.90032,3.17926,11.3545,22.21,-0.72,22.22166735
16/07/2019 16:30,33.81272,2.46746,33.90263106,10.96272,3.19746,11.4195,22.85,-0.73,22.86165786,33.40272,2.47746,33.49446986,10.96272,3.19746,11.4195,22.44,-0.72,22.45154783
16/07/2019 17:00,33.55296,2.19378,33.62460105,9.85296,2.87378,10.2635,23.7,-0.68,23.70975327,33.13296,2.15378,33.20288853,9.85296,2.87378,10.2635,23.28,-0.72,23.29113136
16/07/2019 17:30,33.32744,1.85092,33.37879809,8.67744,2.53092,9.039,24.65,-0.68,24.65937753,32.88744,1.81092,32.93726068,8.67744,2.53092,9.039,24.21,-0.72,24.22070395
16/07/2019 18:00,32.84264,1.44452,32.87439186,9.51264,2.77452,9.909,23.33,-1.33,23.36787966,32.42264,1.61452,32.46281349,9.51264,2.77452,9.909,22.91,-1.16,22.93934829
16/07/2019 18:30,31.70928,2.47604,31.80580469,8.48928,2.47604,8.843,23.22,0,23.22,31.28928,2.47604,31.38709635,8.48928,2.47604,8.843,22.8,0,22.8
16/07/2019 19:00,30.72472,3.38346,30.91045488,7.55472,2.20346,7.8695,23.17,1.18,23.20002802,30.30472,3.41346,30.49635656,7.55472,2.20346,7.8695,22.75,1.21,22.7821553
16/07/2019 19:30,29.95672,3.28946,30.13678185,6.78672,1.97946,7.0695,23.17,1.31,23.20700325,29.53672,3.29946,29.72043514,6.78672,1.97946,7.0695,22.75,1.32,22.78826233
16/07/2019 20:00,28.99808,3.33194,29.18887576,6.17808,1.80194,6.4355,22.82,1.53,22.87123302,28.57808,3.36194,28.77515069,6.17808,1.80194,6.4355,22.4,1.56,22.45425572
16/07/2019 20:30,28.21888,3.71384,28.46221699,5.97888,1.74384,6.228,22.24,1.97,22.32707997,27.79888,3.71384,28.04586131,5.97888,1.74384,6.228,21.82,1.97,21.90874939
16/07/2019 21:00,27.56848,3.93164,27.84742147,5.86848,1.71164,6.113,21.7,2.22,21.81326202,27.14848,3.91164,27.42883326,5.86848,1.71164,6.113,21.28,2.2,21.39341955
16/07/2019 21:30,26.86784,3.99562,27.16331728,5.60784,1.63562,5.8415,21.26,2.36,21.39058671,26.45784,3.98562,26.75635372,5.60784,1.63562,5.8415,20.85,2.35,20.98201611
16/07/2019 22:00,26.72768,3.95474,27.01867589,5.46768,1.59474,5.6955,21.26,2.36,21.39058671,26.31768,3.94474,26.61167515,5.46768,1.59474,5.6955,20.85,2.35,20.98201611
16/07/2019 22:30,25.90952,4.02486,26.22027316,5.15952,1.50486,5.3745,20.75,2.52,20.90246158,25.50952,4.01486,25.82353019,5.15952,1.50486,5.3745,20.35,2.51,20.50420932
16/07/2019 23:00,25.05368,4.10274,25.38738579,5.08368,1.48274,5.2955,19.97,2.62,20.14113453,24.64368,4.08274,24.97958626,5.08368,1.48274,5.2955,19.56,2.6,19.732045
16/07/2019 23:30,23.64016,4.06088,23.98641097,4.94016,1.44088,5.146,18.7,2.62,18.88264812,23.21016,4.24088,23.59441863,4.94016,1.44088,5.146,18.27,2.8,18.4833141
17/07/2019 00:00,22.36976,5.03868,22.93020843,5.30976,1.54868,5.531,17.06,3.49,17.41331961,21.97976,5.04868,22.55214002,5.30976,1.54868,5.531,16.67,3.5,17.03346412
17/07/2019 00:30,21.87168,5.03924,22.44469483,5.31168,1.54924,5.533,16.56,3.49,16.9237614,21.47168,4.98924,22.04371924,5.31168,1.54924,5.533,16.16,3.44,16.52208219
17/07/2019 01:00,21.59352,4.98436,22.16131654,5.36352,1.56436,5.587,16.23,3.42,16.58641914,21.19352,5.00436,21.77633828,5.36352,1.56436,5.587,15.83,3.44,16.19945987
17/07/2019 01:30,21.35624,4.70432,21.86823298,5.22624,1.52432,5.444,16.13,3.18,16.44047749,20.97624,4.69432,21.49509909,5.22624,1.52432,5.444,15.75,3.17,16.06584576
17/07/2019 02:00,21.3372,4.7746,21.86487844,5.4672,1.5946,5.695,15.87,3.18,16.1854657,20.9372,4.7646,21.47248837,5.4672,1.5946,5.695,15.47,3.17,15.79144705
17/07/2019 02:30,20.88624,4.75432,21.42051773,5.22624,1.52432,5.444,15.66,3.23,15.98963727,20.49624,4.77432,21.04495155,5.22624,1.52432,5.444,15.27,3.25,15.61202741
17/07/2019 03:00,20.58696,4.76328,21.13082484,5.25696,1.53328,5.476,15.33,3.23,15.66658227,20.19696,4.78328,20.75564889,5.25696,1.53328,5.476,14.94,3.25,15.28941137
17/07/2019 03:30,20.28696,4.80578,20.84841163,4.95696,1.44578,5.1635,15.33,3.36,15.69390009,19.89696,4.82578,20.47381669,4.95696,1.44578,5.1635,14.94,3.38,15.31757161
17/07/2019 04:00,19.86872,5.22046,20.5431068,4.93872,1.44046,5.1445,14.93,3.78,15.40108113,19.48872,5.23046,20.17840229,4.93872,1.44046,5.1445,14.55,3.79,15.0355113
17/07/2019 04:30,19.72552,5.23536,20.4084574,4.71552,1.37536,4.912,15.01,3.86,15.49837733,19.34552,5.24536,20.04402518,4.71552,1.37536,4.912,14.63,3.87,15.13320191
17/07/2019 05:00,19.70968,5.26574,20.4009682,4.81968,1.40574,5.0205,14.89,3.86,15.38218775,19.33968,5.27574,20.04636264,4.81968,1.40574,5.0205,14.52,3.87,15.0268859
17/07/2019 05:30,19.88464,5.57552,20.65152128,5.26464,1.53552,5.484,14.62,4.04,15.16792669,19.51464,5.59552,20.30101028,5.26464,1.53552,5.484,14.25,4.06,14.81708811
17/07/2019 06:00,20.99064,5.33102,21.65702523,5.42064,1.58102,5.6465,15.57,3.75,16.01522401,20.62064,5.33102,21.29860484,5.42064,1.58102,5.6465,15.2,3.75,15.65574974
17/07/2019 06:30,22.9604,4.4597,23.38950389,5.2104,1.5197,5.4275,17.75,2.94,17.99183426,22.5804,4.4097,23.00695369,5.2104,1.5197,5.4275,17.37,2.89,17.60877622
17/07/2019 07:00,24.93504,4.00272,25.25426671,5.49504,1.60272,5.724,19.44,2.4,19.58758791,24.54504,3.94272,24.85968684,5.49504,1.60272,5.724,19.05,2.34,19.19317848
17/07/2019 07:30,27.00824,3.70782,27.26156556,6.19824,1.80782,6.4565,20.81,1.9,20.89655713,26.60824,3.66782,26.85984623,6.19824,1.80782,6.4565,20.41,1.86,20.49457733
17/07/2019 08:00,28.53936,3.89398,28.80378707,7.65936,2.23398,7.9785,20.88,1.66,20.94588265,28.13936,3.86398,28.40341393,7.65936,2.23398,7.9785,20.48,1.63,20.54476332
17/07/2019 08:30,29.71968,3.64074,29.94184976,8.29968,2.42074,8.6455,21.42,1.22,21.4547151,29.30968,3.61074,29.53125099,8.29968,2.42074,8.6455,21.01,1.19,21.04367363
17/07/2019 09:00,30.58936,3.39398,30.77707012,9.33936,2.72398,9.7285,21.25,0.67,21.26055973,30.18936,3.39398,30.37954176,9.33936,2.72398,9.7285,20.85,0.67,20.86076221
17/07/2019 09:30,31.54344,2.96142,31.68214979,10.15344,2.96142,10.5765,21.39,0,21.39,31.14344,2.96142,31.2839234,10.15344,2.96142,10.5765,20.99,0,20.99
17/07/2019 10:00,32.23216,2.68938,32.34416335,11.55216,3.36938,12.0335,20.68,-0.68,20.69117686,31.84216,2.68938,31.95553032,11.55216,3.36938,12.0335,20.29,-0.68,20.30139158
17/07/2019 10:30,32.48856,2.78458,32.6076742,11.87856,3.46458,12.3735,20.61,-0.68,20.6212148,32.09856,2.78458,32.21911606,11.87856,3.46458,12.3735,20.22,-0.68,20.23143099
17/07/2019 11:00,33.00432,2.52626,33.10086295,11.16432,3.25626,11.6295,21.84,-0.73,21.85219669,32.61432,2.57626,32.71591332,11.16432,3.25626,11.6295,21.45,-0.68,21.46077585
17/07/2019 11:30,33.55776,2.10768,33.62388394,11.71776,3.41768,12.206,21.84,-1.31,21.87925273,33.16776,2.14768,33.23722059,11.71776,3.41768,12.206,21.45,-1.27,21.48756385
17/07/2019 12:00,33.40008,1.64544,33.44058637,10.99008,3.20544,11.448,22.41,-1.56,22.46423157,33.01008,1.69544,33.05359131,10.99008,3.20544,11.448,22.02,-1.51,22.07171267
17/07/2019 12:30,32.7712,2.1766,32.84340325,10.4112,3.0366,10.845,22.36,-0.86,22.37653235,32.3612,2.1866,32.43498859,10.4112,3.0366,10.845,21.95,-0.85,21.96645169
17/07/2019 13:00,33.0272,2.1046,33.09418802,9.7872,2.8546,10.195,23.24,-0.75,23.25209883,32.6072,2.1146,32.67569471,9.7872,2.8546,10.195,22.82,-0.74,22.83199509
17/07/2019 13:30,33.00664,1.89152,33.06079449,8.81664,2.57152,9.184,24.19,-0.68,24.19955578,32.56664,1.89152,32.62152493,8.81664,2.57152,9.184,23.75,-0.68,23.75973274
17/07/2019 14:00,32.98272,1.97496,33.04179604,9.10272,2.65496,9.482,23.88,-0.68,23.88967978,32.55272,1.90496,32.60841076,9.10272,2.65496,9.482,23.45,-0.75,23.46199054
17/07/2019 14:30,33.04952,2.43486,33.13909044,10.67952,3.11486,11.1245,22.37,-0.68,22.38033288,32.63952,2.43486,32.73021248,10.67952,3.11486,11.1245,21.96,-0.68,21.97052571
17/07/2019 15:00,32.15584,2.10712,32.22480412,9.55584,2.78712,9.954,22.6,-0.68,22.61022777,31.74584,2.10712,31.81569286,9.55584,2.78712,9.954,22.19,-0.68,22.20041666
17/07/2019 15:30,31.92096,1.71778,31.9671465,8.22096,2.39778,8.5635,23.7,-0.68,23.70975327,31.50096,1.71778,31.5477614,8.22096,2.39778,8.5635,23.28,-0.68,23.28992915
17/07/2019 16:00,32.40904,1.96222,32.46838741,9.29904,2.71222,9.6865,23.11,-0.75,23.12216685,31.98904,1.95222,32.04855446,9.29904,2.71222,9.6865,22.69,-0.76,22.70272451
17/07/2019 16:30,31.93496,1.81228,31.98634129,8.54496,2.49228,8.901,23.39,-0.68,23.39988248,31.51496,1.81228,31.56702492,8.54496,2.49228,8.901,22.97,-0.68,22.9800631
17/07/2019 17:00,32.49584,2.34962,32.5806742,8.05584,2.34962,8.3915,24.44,0,24.44,32.06584,2.34962,32.1518088,8.05584,2.34962,8.3915,24.01,0,24.01
17/07/2019 17:30,32.41488,2.03434,32.47865429,6.97488,2.03434,7.2655,25.44,0,25.44,31.96488,2.03434,32.0295503,6.97488,2.03434,7.2655,24.99,0,24.99
17/07/2019 18:00,31.75872,2.78796,31.88085659,9.55872,2.78796,9.957,22.2,0,22.2,31.34872,2.78796,31.47244774,9.55872,2.78796,9.957,21.79,0,21.79
17/07/2019 18:30,30.83048,2.71764,30.95002527,7.02048,2.04764,7.313,23.81,0.67,23.81942485,30.41048,2.71764,30.5316698,7.02048,2.04764,7.313,23.39,0.67,23.39959401
17/07/2019 19:00,30.38328,2.58554,30.493093,6.29328,1.83554,6.5555,24.09,0.75,24.10167214,29.95328,2.59554,30.06552528,6.29328,1.83554,6.5555,23.66,0.76,23.67220311
17/07/2019 19:30,29.66856,2.69458,29.79067327,6.11856,1.78458,6.3735,23.55,0.91,23.56757518,29.23856,2.70458,29.363381,6.11856,1.78458,6.3735,23.12,0.92,23.13829726
17/07/2019 20:00,29.19392,2.79156,29.32708257,5.59392,1.63156,5.827,23.6,1.16,23.62849128,28.71392,2.79156,28.84929824,5.59392,1.63156,5.827,23.12,1.16,23.14908206
17/07/2019 20:30,28.9248,3.1614,29.0970532,5.7648,1.6814,6.005,23.16,1.48,23.20724025,28.4948,3.1414,28.66743834,5.7648,1.6814,6.005,22.73,1.46,22.77684131
17/07/2019 21:00,27.7368,3.2949,27.9318177,5.7768,1.6849,6.0175,21.96,1.61,22.01893957,27.3068,3.2849,27.50367056,5.7768,1.6849,6.0175,21.53,1.6,21.58937007
17/07/2019 21:30,26.70968,3.01574,26.87939161,4.81968,1.40574,5.0205,21.89,1.61,21.94912755,26.28968,3.00574,26.46094759,4.81968,1.40574,5.0205,21.47,1.6,21.52953553
17/07/2019 22:00,26.58184,3.40262,26.79873207,5.15184,1.50262,5.3665,21.43,1.9,21.51406284,26.18184,3.33262,26.39308815,5.15184,1.50262,5.3665,21.03,1.83,21.10947181
17/07/2019 22:30,25.82912,3.33516,26.04355452,4.74912,1.38516,4.947,21.08,1.95,21.17,25.41912,3.26516,25.62797166,4.74912,1.38516,4.947,20.67,1.88,20.7553198
17/07/2019 23:00,24.4456,3.6033,24.70973756,4.3656,1.2733,4.5475,20.08,2.33,20.21472978,24.0456,3.5633,24.30818764,4.3656,1.2733,4.5475,19.68,2.29,19.81278628
17/07/2019 23:30,23.00424,4.32582,23.40742995,4.85424,1.41582,5.0565,18.15,2.91,18.38180078,22.61424,4.26582,23.01306305,4.85424,1.41582,5.0565,17.76,2.85,17.98722046
18/07/2019 00:00,21.91368,4.75524,22.42368566,5.26368,1.53524,5.483,16.65,3.22,16.95850524,21.53368,4.67524,22.03536347,5.26368,1.53524,5.483,16.27,3.14,16.57022933
18/07/2019 00:30,20.7356,4.5508,21.22910474,3.9456,1.1508,4.11,16.79,3.4,17.13079391,20.3656,4.4908,20.8548543,3.9456,1.1508,4.11,16.42,3.34,16.75625256
18/07/2019 01:00,20.90856,4.49958,21.38724156,4.55856,1.32958,4.7485,16.35,3.17,16.65447087,20.53856,4.39958,21.00449359,4.55856,1.32958,4.7485,15.98,3.07,16.2722248
18/07/2019 01:30,21.2052,4.5386,21.68546511,5.0352,1.4686,5.245,16.17,3.07,16.45885172,20.8452,4.5386,21.33357103,5.0352,1.4686,5.245,15.81,3.07,16.10530968
18/07/2019 02:00,21.31504,5.28272,21.95991942,5.97504,1.74272,6.224,15.34,3.54,15.7431636,20.95504,5.24272,21.60092161,5.97504,1.74272,6.224,14.98,3.5,15.38344565
18/07/2019 02:30,20.68168,5.35674,21.36414171,5.61168,1.63674,5.8455,15.07,3.72,15.5223484,20.32168,5.31674,21.00567548,5.61168,1.63674,5.8455,14.71,3.68,15.16332747
18/07/2019 03:00,20.5292,5.4331,21.23597486,6.0792,1.7731,6.3325,14.45,3.66,14.90631074,20.1992,5.3731,20.90162396,6.0792,1.7731,6.3325,14.12,3.6,14.5716986
18/07/2019 03:30,20.42424,5.70582,21.20627175,7.01424,2.04582,7.3065,13.41,3.66,13.9004928,20.10424,5.70582,20.89824988,7.01424,2.04582,7.3065,13.09,3.66,13.59204547
18/07/2019 04:00,19.96832,5.52326,20.71811296,6.38832,1.86326,6.6545,13.58,3.66,14.0645654,19.64832,5.52326,20.40987212,6.38832,1.86326,6.6545,13.26,3.66,13.7558424
18/07/2019 04:30,20.12048,5.61514,20.88931575,6.36048,1.85514,6.6255,13.76,3.76,14.26447335,19.80048,5.57514,20.57039606,6.36048,1.85514,6.6255,13.44,3.72,13.9453218
18/07/2019 05:00,20.26336,5.58098,21.01787564,6.24336,1.82098,6.5035,14.02,3.76,14.51544006,19.92336,5.54098,20.67952449,6.24336,1.82098,6.5035,13.68,3.72,14.17676973
18/07/2019 05:30,20.33288,5.69584,21.11560092,6.36288,1.85584,6.628,13.97,3.84,14.48815033,20.04288,5.65584,20.82559879,6.36288,1.85584,6.628,13.68,3.8,14.19797169
18/07/2019 06:00,20.62744,5.33842,21.3070413,5.37744,1.56842,5.6015,15.25,3.77,15.70908654,20.26744,5.29842,20.94856507,5.37744,1.56842,5.6015,14.89,3.73,15.35008143
18/07/2019 06:30,22.39088,4.62734,22.86402814,5.03088,1.46734,5.2405,17.36,3.16,17.64525999,22.01088,4.55734,22.47772645,5.03088,1.46734,5.2405,16.98,3.09,17.25886729
18/07/2019 07:00,24.18128,3.66704,24.45774897,4.48128,1.30704,4.668,19.7,2.36,19.84085684,23.76128,3.69704,24.04717306,4.48128,1.30704,4.668,19.28,2.39,19.42757061
18/07/2019 07:30,26.20832,3.26826,26.41131501,4.82832,1.40826,5.0295,21.38,1.86,21.46075488,25.78832,3.20826,25.98711951,4.82832,1.40826,5.0295,20.96,1.8,21.0371481
18/07/2019 08:00,27.92368,3.18774,28.10504565,5.68368,1.65774,5.9205,22.24,1.53,22.29256603,27.50368,3.14774,27.6832202,5.68368,1.65774,5.9205,21.82,1.49,21.87081389
18/07/2019 08:30,29.28304,3.20172,29.45755324,6.38304,1.86172,6.649,22.9,1.34,22.93917174,28.87304,3.17172,29.04672523,6.38304,1.86172,6.649,22.49,1.31,22.52812021
18/07/2019 09:00,29.88056,3.04308,30.03511614,6.73056,1.96308,7.011,23.15,1.08,23.17517853,29.46056,3.04308,29.61730797,6.73056,1.96308,7.011,22.73,1.08,22.75564326
18/07/2019 09:30,30.47936,2.82398,30.60990443,6.69936,1.95398,6.9785,23.78,0.87,23.79590931,30.04936,2.83398,30.18270165,6.69936,1.95398,6.9785,23.35,0.88,23.36657656
18/07/2019 10:00,30.65632,2.61726,30.76784045,6.43632,1.87726,6.7045,24.22,0.74,24.23130207,30.23632,2.61726,30.3493838,6.43632,1.87726,6.7045,23.8,0.74,23.81150142
18/07/2019 10:30,31.08064,2.83102,31.20930722,7.34064,2.14102,7.6465,23.74,0.69,23.75002526,30.66064,2.83102,30.79106233,7.34064,2.14102,7.6465,23.32,0.69,23.33020574
18/07/2019 11:00,31.572,2.8035,31.69622685,9.612,2.8035,10.0125,21.96,0,21.96,31.172,2.8035,31.29781456,9.612,2.8035,10.0125,21.56,0,21.56
18/07/2019 11:30,31.91328,2.90304,32.04504769,9.95328,2.90304,10.368,21.96,0,21.96,31.51328,2.90304,31.64671322,9.95328,2.90304,10.368,21.56,0,21.56
18/07/2019 12:00,32.07544,3.20992,32.23565476,11.00544,3.20992,11.464,21.07,0,21.07,31.68544,3.20992,31.84761678,11.00544,3.20992,11.464,20.68,0,20.68
18/07/2019 12:30,32.1144,2.9367,32.24839367,12.4344,3.6267,12.9525,19.68,-0.69,19.69209232,31.7344,2.9267,31.86907147,12.4344,3.6267,12.9525,19.3,-0.7,19.31269013
18/07/2019 13:00,32.20808,3.24694,32.37133047,13.49808,3.93694,14.0605,18.71,-0.69,18.72271882,31.83808,3.23694,32.0022049,13.49808,3.93694,14.0605,18.34,-0.7,18.35335392
18/07/2019 13:30,32.5104,3.0422,32.65242853,13.0704,3.8122,13.615,19.44,-0.77,19.45524351,32.1304,3.0422,32.27410084,13.0704,3.8122,13.615,19.06,-0.77,19.07554717
18/07/2019 14:00,31.80736,2.54798,31.90925183,11.06736,3.22798,11.5285,20.74,-0.68,20.75114455,31.42736,2.54798,31.53047984,11.06736,3.22798,11.5285,20.36,-0.68,20.37135243
18/07/2019 14:30,32.01128,0.38454,32.01358959,12.46128,3.63454,12.9805,19.55,-3.25,19.81829962,31.47128,5.17454,31.89384469,12.46128,3.63454,12.9805,19.01,1.54,19.07227569
18/07/2019 15:00,32.8132,0.0376,32.81322154,13.1232,3.8276,13.67,19.69,-3.79,20.05143885,31.7532,6.0076,32.31651231,13.1232,3.8276,13.67,18.63,2.18,18.75711332
18/07/2019 15:30,32.0404,-0.5453,32.04503993,10.3704,3.0247,10.8025,21.67,-3.57,21.96209917,30.9104,5.3947,31.37762923,10.3704,3.0247,10.8025,20.54,2.37,20.67627868
18/07/2019 16:00,31.90272,-0.68504,31.91007401,9.10272,2.65496,9.482,22.8,-3.34,23.04334177,30.75272,5.20496,31.1900849,9.10272,2.65496,9.482,21.65,2.55,21.79965596
18/07/2019 16:30,32.55824,0.10032,32.55839456,10.93824,3.19032,11.394,21.62,-3.09,21.83970009,31.44824,6.03032,32.02118921,10.93824,3.19032,11.394,20.51,2.84,20.70569245
18/07/2019 17:00,32.41136,0.01998,32.41136616,10.25136,2.98998,10.6785,22.16,-2.97,22.35814169,31.29136,5.94998,31.85202462,10.25136,2.98998,10.6785,21.04,2.96,21.24719276
18/07/2019 17:30,32.46888,0.29134,32.47018706,10.83888,3.16134,11.2905,21.63,-2.87,21.81957378,31.35888,6.22134,31.97005515,10.83888,3.16134,11.2905,20.52,3.06,20.74690338
18/07/2019 18:00,31.4084,-0.0213,31.40840722,8.9784,2.6187,9.3525,22.43,-2.64,22.58482898,30.2784,5.8987,30.84762824,8.9784,2.6187,9.3525,21.3,3.28,21.55106494
18/07/2019 18:30,30.57272,3.07496,30.7269684,9.10272,2.65496,9.482,21.47,0.42,21.47410766,30.02272,4.23496,30.31993737,9.10272,2.65496,9.482,20.92,1.58,20.97958055
18/07/2019 19:00,29.9276,3.7618,30.16309634,8.0976,2.3618,8.435,21.83,1.4,21.87484629,29.4976,3.7718,29.73776859,8.0976,2.3618,8.435,21.4,1.41,21.44640063
18/07/2019 19:30,28.964,3.637,29.19145534,7.224,2.107,7.525,21.74,1.53,21.79377205,28.534,3.687,28.77122043,7.224,2.107,7.525,21.31,1.58,21.36849316
18/07/2019 20:00,28.1148,3.4714,28.32830028,5.7648,1.6814,6.005,22.35,1.79,22.42156551,27.6848,3.4714,27.9015908,5.7648,1.6814,6.005,21.92,1.79,21.99296478
18/07/2019 20:30,27.23896,3.61678,27.4780283,5.50896,1.60678,5.7385,21.73,2.01,21.82276334,26.81896,3.61678,27.06173891,5.50896,1.60678,5.7385,21.31,2.01,21.40458362
18/07/2019 21:00,26.34976,3.57618,26.59133158,5.36976,1.56618,5.5935,20.98,2.01,21.07606462,25.92976,3.57618,26.17520806,5.36976,1.56618,5.5935,20.56,2.01,20.65801781
18/07/2019 21:30,25.85248,3.50114,26.08847837,5.11248,1.49114,5.3255,20.74,2.01,20.83717111,25.42248,3.50114,25.66243306,5.11248,1.49114,5.3255,20.31,2.01,20.40921851
