Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/07/2019 22:00,25.85352,3.72186,26.12004476,4.94352,1.44186,5.1495,20.91,2.28,21.03393686,25.43352,3.70186,25.70151177,4.94352,1.44186,5.1495,20.49,2.26,20.61425963
18/07/2019 22:30,25.11792,4.06606,25.44489633,4.95792,1.44606,5.1645,20.16,2.62,20.32953516,24.70792,4.02606,25.03378657,4.95792,1.44606,5.1645,19.75,2.58,19.91780359
18/07/2019 23:00,24.30944,4.21192,24.67162628,5.14944,1.50192,5.364,19.16,2.71,19.35070283,23.88944,4.17192,24.25098472,5.14944,1.50192,5.364,18.74,2.67,18.92924985
18/07/2019 23:30,22.94472,4.93346,23.46911169,5.87472,1.71346,6.1195,17.07,3.22,17.37104775,22.52472,5.04346,23.08245004,5.87472,1.71346,6.1195,16.65,3.33,16.97973498
19/07/2019 00:00,22.00848,5.46414,22.67664036,6.52848,1.90414,6.8005,15.48,3.56,15.88408008,21.62848,5.46414,22.30802486,6.52848,1.90414,6.8005,15.1,3.56,15.51398079
19/07/2019 00:30,21.59584,5.60712,22.31188248,6.43584,1.87712,6.704,15.16,3.73,15.6121267,21.21584,5.60712,21.9442854,6.43584,1.87712,6.704,14.78,3.73,15.24340185
19/07/2019 01:00,20.68608,5.28094,21.34952536,4.90608,1.43094,5.1105,15.78,3.85,16.24287228,20.30608,5.28094,20.98154456,4.90608,1.43094,5.1105,15.4,3.85,15.87395666
19/07/2019 01:30,20.52856,5.23208,21.18481619,4.49856,1.31208,4.686,16.03,3.92,16.50234226,20.14856,5.22208,20.81428811,4.49856,1.31208,4.686,15.65,3.91,16.1310446
19/07/2019 02:00,21.128,5.5265,21.83883207,5.748,1.6765,5.9875,15.38,3.85,15.85455455,20.758,5.5265,21.48107926,5.748,1.6765,5.9875,15.01,3.85,15.49588978
19/07/2019 02:30,20.3284,5.4012,21.03370647,5.0784,1.4812,5.29,15.25,3.92,15.74575816,19.9584,5.3912,20.67372168,5.0784,1.4812,5.29,14.88,3.91,15.38513893
19/07/2019 03:00,19.63568,5.04624,20.27373836,4.85568,1.41624,5.058,14.78,3.63,15.21924111,19.27568,5.03624,19.92273959,4.85568,1.41624,5.058,14.42,3.62,14.86744094
19/07/2019 03:30,19.50912,5.30766,20.21823479,4.92912,1.43766,5.1345,14.58,3.87,15.0848699,19.14912,5.29766,19.8684171,4.92912,1.43766,5.1345,14.22,3.86,14.73458517
19/07/2019 04:00,19.46872,5.34546,20.18922983,5.05872,1.47546,5.2695,14.41,3.87,14.92062331,19.10872,5.33546,19.83961475,5.05872,1.47546,5.2695,14.05,3.86,14.57059024
19/07/2019 04:30,19.59656,5.45858,20.34259717,5.44656,1.58858,5.6735,14.15,3.87,14.66967621,19.24656,5.44858,20.00292718,5.44656,1.58858,5.6735,13.8,3.86,14.3296755
19/07/2019 05:00,19.50152,5.43086,20.24360449,5.35152,1.56086,5.5745,14.15,3.87,14.66967621,19.20152,5.42086,19.95204484,5.35152,1.56086,5.5745,13.85,3.86,14.37783363
19/07/2019 05:30,19.79664,5.61902,20.57863798,5.27664,1.53902,5.4965,14.52,4.08,15.08233404,19.43664,5.61902,20.23255694,5.27664,1.53902,5.4965,14.16,4.08,14.73607818
19/07/2019 06:00,20.4004,5.5197,21.13393972,5.2104,1.5197,5.4275,15.19,4,15.70783562,20.0304,5.5197,20.77700682,5.2104,1.5197,5.4275,14.82,4,15.35032247
19/07/2019 06:30,22.44336,4.91848,22.97598428,5.34336,1.55848,5.566,17.1,3.36,17.42697908,22.05336,4.92848,22.59735831,5.34336,1.55848,5.566,16.71,3.37,17.04643658
19/07/2019 07:00,24.24984,4.22662,24.61542315,5.91984,1.72662,6.1665,18.33,2.5,18.4997,23.84984,4.22662,24.22146124,5.91984,1.72662,6.1665,17.93,2.5,18.10344995
19/07/2019 07:30,26.13872,3.83046,26.41789369,6.13872,1.79046,6.3945,20,2.04,20.10377079,25.72872,3.81046,26.00935674,6.13872,1.79046,6.3945,19.59,2.02,19.6938696
19/07/2019 08:00,27.21368,3.53774,27.44266721,6.16368,1.79774,6.4205,21.05,1.74,21.12179206,26.79368,3.52774,27.02491882,6.16368,1.79774,6.4205,20.63,1.73,20.70241049
19/07/2019 08:30,28.52024,3.23382,28.70299081,5.91024,1.72382,6.1565,22.61,1.51,22.66036628,28.09024,3.23382,28.27577011,5.91024,1.72382,6.1565,22.18,1.51,22.23134049
19/07/2019 09:00,29.4928,3.5554,29.70633133,7.7328,2.2554,8.055,21.76,1.3,21.79879813,29.0728,3.5754,29.29182796,7.7328,2.2554,8.055,21.34,1.32,21.38078577
19/07/2019 09:30,30.15568,3.33624,30.33966931,7.73568,2.25624,8.058,22.42,1.08,22.44599742,29.73568,3.38624,29.92786806,7.73568,2.25624,8.058,22,1.13,22.02900134
19/07/2019 10:00,30.62872,3.08796,30.78398911,7.63872,2.22796,7.957,22.99,0.86,23.00607963,30.19872,3.07796,30.35517299,7.63872,2.22796,7.957,22.56,0.85,22.57600718
19/07/2019 10:30,30.9328,2.7504,31.05483563,7.1328,2.0804,7.43,23.8,0.67,23.8094288,30.4928,2.7504,30.61658949,7.1328,2.0804,7.43,23.36,0.67,23.36960633
19/07/2019 11:00,31.24096,2.57778,31.34712956,6.54096,1.90778,6.8135,24.7,0.67,24.70908537,30.80096,2.57778,30.90864097,6.54096,1.90778,6.8135,24.26,0.67,24.26925009
19/07/2019 11:30,31.37304,3.02172,31.51822379,8.06304,2.35172,8.399,23.31,0.67,23.31962693,30.95304,3.02172,31.10018452,8.06304,2.35172,8.399,22.89,0.67,22.89980349
19/07/2019 12:00,30.61048,2.17014,30.68730997,7.44048,2.17014,7.7505,23.17,0,23.17,30.18048,2.17014,30.25840182,7.44048,2.17014,7.7505,22.74,0,22.74
19/07/2019 12:30,30.90528,3.01654,31.0521472,8.04528,2.34654,8.3805,22.86,0.67,22.86981635,30.47528,3.01654,30.62420945,8.04528,2.34654,8.3805,22.43,0.67,22.44000446
19/07/2019 13:00,30.59448,2.79464,30.72185247,7.28448,2.12464,7.588,23.31,0.67,23.31962693,30.16448,2.84464,30.29831399,7.28448,2.12464,7.588,22.88,0.72,22.89132587
19/07/2019 13:30,30.53776,2.98518,30.68331934,7.93776,2.31518,8.2685,22.6,0.67,22.60992923,30.11776,3.03518,30.27031194,7.93776,2.31518,8.2685,22.18,0.72,22.19168313
19/07/2019 14:00,30.53552,2.58286,30.64456147,8.85552,2.58286,9.2245,21.68,0,21.68,30.12552,2.58286,30.2360401,8.85552,2.58286,9.2245,21.27,0,21.27
19/07/2019 14:30,30.38232,2.27276,30.46720871,7.79232,2.27276,8.117,22.59,0,22.59,29.96232,2.27276,30.04839526,7.79232,2.27276,8.117,22.17,0,22.17
19/07/2019 15:00,30.25168,2.19674,30.33133379,7.53168,2.19674,7.8455,22.72,0,22.72,29.82168,2.19674,29.90247924,7.53168,2.19674,7.8455,22.29,0,22.29
19/07/2019 15:30,29.39896,2.85428,29.53719288,7.48896,2.18428,7.801,21.91,0.67,21.92024179,28.98896,2.85428,29.12913861,7.48896,2.18428,7.801,21.5,0.67,21.510437
19/07/2019 16:00,29.7332,2.8526,29.86972563,7.4832,2.1826,7.795,22.25,0.67,22.26008535,29.3232,2.8526,29.46162563,7.4832,2.1826,7.795,21.84,0.67,21.8502746
19/07/2019 16:30,30.41152,3.31836,30.59202611,8.77152,2.55836,9.137,21.64,0.76,21.65334154,29.99152,3.38836,30.18231693,8.77152,2.55836,9.137,21.22,0.83,21.23622612
19/07/2019 17:00,30.754,3.4795,30.95020899,9.324,2.7195,9.7125,21.43,0.76,21.4434722,30.344,3.5495,30.55089665,9.324,2.7195,9.7125,21.02,0.83,21.03638039
19/07/2019 17:30,30.3876,3.1093,30.54625968,7.4376,2.1693,7.7475,22.95,0.94,22.96924248,29.9676,3.1693,30.1347227,7.4376,2.1693,7.7475,22.53,1,22.55218171
19/07/2019 18:00,30.51456,3.06758,30.66836186,7.29456,2.12758,7.5985,23.22,0.94,23.23901891,30.08456,3.12758,30.24669415,7.29456,2.12758,7.5985,22.79,1,22.8119289
19/07/2019 18:30,30.08504,3.52522,30.29087004,8.07504,2.35522,8.4115,22.01,1.17,22.04107529,29.67504,3.57522,29.88963361,8.07504,2.35522,8.4115,21.6,1.22,21.63442627
19/07/2019 19:00,29.62904,3.49472,29.83442775,7.55904,2.20472,7.874,22.07,1.29,22.10766835,29.20904,3.51472,29.41974294,7.55904,2.20472,7.874,21.65,1.31,21.68959658
19/07/2019 19:30,29.01024,3.43632,29.21305051,6.57024,1.91632,6.844,22.44,1.52,22.49142059,28.58024,3.45632,28.78847454,6.57024,1.91632,6.844,22.01,1.54,22.06380973
19/07/2019 20:00,28.99288,3.79584,29.24030595,7.32288,2.13584,7.628,21.67,1.66,21.73348799,28.57288,3.84584,28.83053861,7.32288,2.13584,7.628,21.25,1.71,21.31869133
19/07/2019 20:30,27.76392,3.79906,28.02263568,6.61392,1.92906,6.8895,21.15,1.87,21.23250809,27.34392,3.77906,27.60382683,6.61392,1.92906,6.8895,20.73,1.85,20.81238574
19/07/2019 21:00,26.5188,3.7684,26.78521219,6.0288,1.7584,6.28,20.49,2.01,20.58835108,26.1088,3.7684,26.37935321,6.0288,1.7584,6.28,20.08,2.01,20.18034935
19/07/2019 21:30,26.10416,3.72288,26.36829545,5.32416,1.55288,5.546,20.78,2.17,20.89299643,25.69416,3.71288,25.96103496,5.32416,1.55288,5.546,20.37,2.16,20.48420123
19/07/2019 22:00,25.59664,3.77902,25.87409847,5.03664,1.46902,5.2465,20.56,2.31,20.689362,25.18664,3.75902,25.46560555,5.03664,1.46902,5.2465,20.15,2.29,20.27970907
19/07/2019 22:30,24.88904,3.93722,25.19853197,5.33904,1.55722,5.5615,19.55,2.38,19.69433675,24.48904,3.90722,24.79877917,5.33904,1.55722,5.5615,19.15,2.35,19.29365181
19/07/2019 23:00,24.02936,4.00148,24.36025419,5.55936,1.62148,5.791,18.47,2.38,18.62270926,23.63936,3.97148,23.97064861,5.55936,1.62148,5.791,18.08,2.35,18.23208436
19/07/2019 23:30,22.65432,4.79626,23.15647479,5.64432,1.64626,5.8795,17.01,3.15,17.29920807,22.29432,4.72626,22.78978363,5.64432,1.64626,5.8795,16.65,3.08,16.93248062
20/07/2019 00:00,21.85984,5.09162,22.4449816,6.03984,1.76162,6.2915,15.82,3.33,16.16667251,21.51984,5.01162,22.09569751,6.03984,1.76162,6.2915,15.48,3.25,15.81748716
20/07/2019 00:30,21.43656,5.57608,22.14991586,6.94656,2.02608,7.236,14.49,3.55,14.9185321,21.11656,5.51608,21.82512875,6.94656,2.02608,7.236,14.17,3.49,14.59345744
20/07/2019 01:00,21.07912,5.54766,21.79692252,6.84912,1.99766,7.1345,14.23,3.55,14.66613105,20.76912,5.48766,21.48187045,6.84912,1.99766,7.1345,13.92,3.49,14.35083621
20/07/2019 01:30,20.95088,5.36734,21.62747585,6.23088,1.81734,6.4905,14.72,3.55,15.1420243,20.61088,5.30734,21.28323829,6.23088,1.81734,6.4905,14.38,3.49,14.7974491
20/07/2019 02:00,20.83872,5.27546,21.49610964,6.25872,1.82546,6.5195,14.58,3.45,14.98261993,20.51872,5.22546,21.17364642,6.25872,1.82546,6.5195,14.26,3.4,14.65972715
20/07/2019 02:30,20.42016,5.07088,21.04036023,6.38016,1.86088,6.646,14.04,3.21,14.40228107,20.12016,5.04088,20.74201797,6.38016,1.86088,6.646,13.74,3.18,14.10319113
20/07/2019 03:00,20.0176,5.2668,20.69887659,6.5376,1.9068,6.81,13.48,3.36,13.89244399,19.7176,5.2168,20.39604746,6.5376,1.9068,6.81,13.18,3.31,13.58927886
20/07/2019 03:30,19.85512,5.35566,20.56474858,6.46512,1.88566,6.7345,13.39,3.47,13.83231723,19.55512,5.30566,20.26210123,6.46512,1.88566,6.7345,13.09,3.42,13.52939393
20/07/2019 04:00,19.8124,5.2282,20.49061417,6.7824,1.9782,7.065,13.03,3.25,13.42919953,19.5124,5.1582,20.18268518,6.7824,1.9782,7.065,12.73,3.18,13.12117754
20/07/2019 04:30,20.25556,5.35958,20.9526325,7.22256,2.10658,7.5235,13.033,3.253,13.43283656,19.95556,5.28958,20.64470953,7.22256,2.10658,7.5235,12.733,3.183,13.12481535
20/07/2019 05:00,20.15524,5.33032,20.84816564,7.12224,2.07732,7.419,13.033,3.253,13.43283656,19.85524,5.26032,20.54024153,7.12224,2.07732,7.419,12.733,3.183,13.12481535
20/07/2019 05:30,20.1946,5.3418,20.8891526,7.1616,2.0888,7.46,13.033,3.253,13.43283656,19.8946,5.2718,20.58122893,7.1616,2.0888,7.46,12.733,3.183,13.12481535
20/07/2019 06:00,19.70452,5.19886,20.37881875,6.67152,1.94586,6.9495,13.033,3.253,13.43283656,19.40452,5.12886,20.0708894,6.67152,1.94586,6.9495,12.733,3.183,13.12481535
20/07/2019 06:30,20.12212,5.32066,20.81367666,7.08912,2.06766,7.3845,13.033,3.253,13.43283656,19.82212,5.25066,20.50575216,7.08912,2.06766,7.3845,12.733,3.183,13.12481535
20/07/2019 07:00,21.42292,5.70006,22.16826979,8.38992,2.44706,8.7395,13.033,3.253,13.43283656,21.12292,5.63006,21.86035967,8.38992,2.44706,8.7395,12.733,3.183,13.12481535
20/07/2019 07:30,22.40356,5.98608,23.18949448,9.37056,2.73308,9.761,13.033,3.253,13.43283656,22.10356,5.91608,22.88159451,9.37056,2.73308,9.761,12.733,3.183,13.12481535
20/07/2019 08:00,22.80772,6.10396,23.61038795,9.77472,2.85096,10.182,13.033,3.253,13.43283656,22.50772,6.03396,23.30249199,9.77472,2.85096,10.182,12.733,3.183,13.12481535
20/07/2019 08:30,22.98148,6.15464,23.79134331,9.94848,2.90164,10.363,13.033,3.253,13.43283656,22.68148,6.08464,23.48344904,9.94848,2.90164,10.363,12.733,3.183,13.12481535
20/07/2019 09:00,24.65284,6.64212,25.53194623,11.61984,3.38912,12.104,13.033,3.253,13.43283656,24.35284,6.57212,25.22406742,11.61984,3.38912,12.104,12.733,3.183,13.12481535
20/07/2019 09:30,23.81524,6.39782,24.65963822,10.78224,3.14482,11.2315,13.033,3.253,13.43283656,23.51524,6.32782,24.35175185,10.78224,3.14482,11.2315,12.733,3.183,13.12481535
20/07/2019 10:00,26.98468,7.32224,27.96047484,13.95168,4.06924,14.533,13.033,3.253,13.43283656,26.68468,7.25224,27.65261528,13.95168,4.06924,14.533,12.733,3.183,13.12481535
20/07/2019 10:30,28.22068,7.68274,29.24775673,15.18768,4.42974,15.8205,13.033,3.253,13.43283656,27.92068,7.61274,28.93990639,15.18768,4.42974,15.8205,12.733,3.183,13.12481535
20/07/2019 11:00,30.14404,8.24372,31.25095306,17.11104,4.99072,17.824,13.033,3.253,13.43283656,29.84404,8.17372,30.94311591,17.11104,4.99072,17.824,12.733,3.183,13.12481535
20/07/2019 11:30,30.33748,8.30014,31.45242466,17.30448,5.04714,18.0255,13.033,3.253,13.43283656,30.03748,8.23014,31.14458876,17.30448,5.04714,18.0255,12.733,3.183,13.12481535
20/07/2019 12:00,29.67124,8.10582,30.75852404,16.63824,4.85282,17.3315,13.033,3.253,13.43283656,29.37124,8.03582,30.45068377,16.63824,4.85282,17.3315,12.733,3.183,13.12481535
20/07/2019 12:30,29.1586,7.9563,30.22460361,16.1256,4.7033,16.7975,13.033,3.253,13.43283656,28.8586,7.8863,29.91675988,16.1256,4.7033,16.7975,12.733,3.183,13.12481535
20/07/2019 13:00,29.05896,5.35428,29.54812127,15.88896,4.63428,16.551,13.17,0.72,13.18966641,28.74896,5.35428,29.24330719,15.88896,4.63428,16.551,12.86,0.72,12.88013975
20/07/2019 13:30,28.69672,5.00946,29.13067847,14.70672,4.28946,15.3195,13.99,0.72,14.00851527,28.36672,5.00946,28.80565037,14.70672,4.28946,15.3195,13.66,0.72,13.67896195
20/07/2019 14:00,28.40416,4.91288,28.8259032,13.72416,4.00288,14.296,14.68,0.91,14.708178,28.05416,4.97288,28.49149748,13.72416,4.00288,14.296,14.33,0.97,14.36279221
20/07/2019 14:30,27.99088,5.18734,28.46748776,14.87088,4.33734,15.4905,13.12,0.85,13.14750547,27.67088,5.21734,28.15844876,14.87088,4.33734,15.4905,12.8,0.88,12.83021434
20/07/2019 15:00,28.5472,5.9246,29.15550571,17.7072,5.1646,18.445,10.84,0.76,10.86660941,28.2672,5.9246,28.88140372,17.7072,5.1646,18.445,10.56,0.76,10.58731316
20/07/2019 15:30,27.99248,5.77114,28.5812,16.63248,4.85114,17.3255,11.36,0.92,11.39719264,27.70248,5.77114,28.29723405,16.63248,4.85114,17.3255,11.07,0.92,11.10816366
20/07/2019 16:00,27.2736,4.6123,27.66084902,12.2136,3.5623,12.7225,15.06,1.05,15.09655921,26.9036,4.6623,27.30459182,12.2136,3.5623,12.7225,14.69,1.1,14.73112691
20/07/2019 16:30,27.5648,5.1914,28.04939987,13.9248,4.0614,14.505,13.64,1.13,13.68672715,27.2348,5.1614,27.71956675,13.9248,4.0614,14.505,13.31,1.1,13.35537719
20/07/2019 17:00,27.70104,5.07072,28.16131777,13.27104,3.87072,13.824,14.43,1.2,14.47981008,27.36104,5.08072,27.82876615,13.27104,3.87072,13.824,14.09,1.21,14.14185985
20/07/2019 17:30,28.01992,5.26956,28.51112378,13.36992,3.89956,13.927,14.65,1.37,14.71391858,27.66992,5.28956,28.17097651,13.36992,3.89956,13.927,14.3,1.39,14.36739712
20/07/2019 18:00,28.29128,5.42954,28.80757589,13.54128,3.94954,14.1055,14.75,1.48,14.82406489,27.94128,5.43954,28.46583432,13.54128,3.94954,14.1055,14.4,1.49,14.47688157
20/07/2019 18:30,27.78608,5.44594,28.31474005,12.94608,3.77594,13.4855,14.84,1.67,14.93367001,27.43608,5.46594,27.97525667,12.94608,3.77594,13.4855,14.49,1.69,14.58822128
20/07/2019 19:00,27.05136,5.12498,27.53255342,10.61136,3.09498,11.0535,16.44,2.03,16.56485738,26.67136,5.14498,27.16306801,10.61136,3.09498,11.0535,16.06,2.05,16.19030883
20/07/2019 19:30,26.48928,5.08104,26.97218794,10.04928,2.93104,10.468,16.44,2.15,16.57999095,26.10928,5.07104,26.59717934,10.04928,2.93104,10.468,16.06,2.14,16.2019505
20/07/2019 20:00,25.16304,4.80672,25.61802372,7.94304,2.31672,8.274,17.22,2.49,17.3990948,24.75304,4.79672,25.21351844,7.94304,2.31672,8.274,16.81,2.48,16.99195398
20/07/2019 20:30,24.44632,4.98476,24.94935658,7.93632,2.31476,8.267,16.51,2.67,16.72450298,24.06632,4.99476,24.57916569,7.93632,2.31476,8.267,16.13,2.68,16.35112534
20/07/2019 21:00,24.36616,5.27888,24.93143251,8.15616,2.37888,8.496,16.21,2.9,16.4673647,23.97616,5.35888,24.56773989,8.15616,2.37888,8.496,15.82,2.98,16.0982235
20/07/2019 21:30,24.09776,5.59518,24.73879698,7.69776,2.24518,8.0185,16.4,3.35,16.73865287,23.69776,5.59518,24.34932993,7.69776,2.24518,8.0185,16,3.35,16.34694161
20/07/2019 22:00,24.56856,5.60708,25.20026759,8.21856,2.39708,8.561,16.35,3.21,16.66213072,24.21856,5.60708,24.85916319,8.21856,2.39708,8.561,16,3.21,16.31882655
20/07/2019 22:30,23.67584,5.31462,24.26500743,6.73584,1.96462,7.0165,16.94,3.35,17.2680659,23.27584,5.32462,23.87710841,6.73584,1.96462,7.0165,16.54,3.36,16.87783161
20/07/2019 23:00,23.07248,5.35364,23.68545534,6.49248,1.89364,6.763,16.58,3.46,16.93717804,22.67248,5.36364,23.29828284,6.49248,1.89364,6.763,16.18,3.47,16.54790923
20/07/2019 23:30,22.35904,5.46222,23.01657049,7.37904,2.15222,7.6865,14.98,3.31,15.34133306,21.97904,5.48222,22.65243774,7.37904,2.15222,7.6865,14.6,3.33,14.9749424
21/07/2019 00:00,21.57944,5.35192,22.23320216,6.82944,1.99192,7.114,14.75,3.36,15.12785841,21.20944,5.39192,21.88408432,6.82944,1.99192,7.114,14.38,3.4,14.77648131
21/07/2019 00:30,21.22896,5.40428,21.90604905,7.00896,2.04428,7.301,14.22,3.36,14.61157076,20.87896,5.44428,21.57709794,7.00896,2.04428,7.301,13.87,3.4,14.28064774
21/07/2019 01:00,20.47384,6.28112,21.41566232,7.20384,2.10112,7.504,13.27,4.18,13.91277471,20.13384,6.29112,21.09383095,7.20384,2.10112,7.504,12.93,4.19,13.59194614
21/07/2019 01:30,20.32448,6.32214,21.28506381,7.34448,2.14214,7.6505,12.98,4.18,13.63645115,19.99448,6.33214,20.9732026,7.34448,2.14214,7.6505,12.65,4.19,13.32586207
21/07/2019 02:00,20.27688,6.20034,21.20368078,6.92688,2.02034,7.2155,13.35,4.18,13.98909933,19.94688,6.21034,20.8912983,6.92688,2.02034,7.2155,13.02,4.19,13.67759116
21/07/2019 02:30,19.8328,6.1554,20.76605174,6.7728,1.9754,7.055,13.06,4.18,13.71262192,19.4928,6.1654,20.44459364,6.7728,1.9754,7.055,12.72,4.19,13.39232989
21/07/2019 03:00,19.03608,6.01344,19.96331141,5.80608,1.69344,6.048,13.23,4.32,13.91744589,18.70608,6.03344,19.65502041,5.80608,1.69344,6.048,12.9,4.34,13.61049595
21/07/2019 03:30,19.26192,6.29806,20.26541689,6.54192,1.90806,6.8145,12.72,4.39,13.4562439,18.93192,6.30806,19.95518018,6.54192,1.90806,6.8145,12.39,4.4,13.14808351
21/07/2019 04:00,18.82848,6.11664,19.79709433,5.74848,1.67664,5.988,13.08,4.44,13.81303732,18.50848,6.07664,19.4804873,5.74848,1.67664,5.988,12.76,4.4,13.49731825
21/07/2019 04:30,19.10384,6.24862,20.09979987,6.54384,1.90862,6.8165,12.56,4.34,13.28868692,18.77384,6.30862,19.8054476,6.54384,1.90862,6.8165,12.23,4.4,12.99741897
21/07/2019 05:00,18.72776,6.26018,19.74636291,6.37776,1.86018,6.6435,12.35,4.4,13.11039664,18.39776,6.26018,19.43366735,6.37776,1.86018,6.6435,12.02,4.4,12.80001562
21/07/2019 05:30,18.36256,6.49908,19.47874869,6.20256,1.80908,6.461,12.16,4.69,13.03310017,18.03256,6.49908,19.16797488,6.20256,1.80908,6.461,11.83,4.69,12.72576127
21/07/2019 06:00,18.74752,6.62886,19.88495137,6.64752,1.93886,6.9245,12.1,4.69,12.97713759,18.41752,6.62886,19.57413671,6.64752,1.93886,6.9245,11.77,4.69,12.67000395
21/07/2019 06:30,18.68896,6.24178,19.70373171,5.86896,1.71178,6.1135,12.82,4.53,13.59681213,18.35896,6.26178,19.39745605,5.86896,1.71178,6.1135,12.49,4.55,13.29295302
21/07/2019 07:00,19.31968,6.11574,20.264558,6.49968,1.89574,6.7705,12.82,4.22,13.49669589,18.98968,6.12574,19.95326131,6.49968,1.89574,6.7705,12.49,4.23,13.18684951
21/07/2019 07:30,19.7944,5.9892,20.680638,6.6144,1.9292,6.89,13.18,4.06,13.79115659,19.4644,5.9992,20.36794707,6.6144,1.9292,6.89,12.85,4.07,13.47914686
21/07/2019 08:00,20.92672,6.19696,21.82498392,7.80672,2.27696,8.132,13.12,3.92,13.69309315,20.59672,6.21696,21.51454081,7.80672,2.27696,8.132,12.79,3.94,13.38311249
21/07/2019 08:30,22.2292,6.2631,23.09466939,9.1992,2.6831,9.5825,13.03,3.58,13.51285684,21.8892,6.2731,22.77035046,9.1992,2.6831,9.5825,12.69,3.59,13.18803245
21/07/2019 09:00,23.53872,5.89546,24.265774,10.33872,3.01546,10.7695,13.2,2.88,13.51052923,23.18872,5.99546,23.9512479,10.33872,3.01546,10.7695,12.85,2.98,13.19101588
21/07/2019 09:30,24.74456,5.19008,25.2830018,10.59456,3.09008,11.036,14.15,2.1,14.30498165,24.40456,5.18008,24.94826202,10.59456,3.09008,11.036,13.81,2.09,13.96725456
21/07/2019 10:00,25.17208,4.74144,25.61473921,9.26208,2.70144,9.648,15.91,2.04,16.04025249,24.81208,4.79144,25.27048102,9.26208,2.70144,9.648,15.55,2.09,15.68982473
21/07/2019 10:30,25.91952,4.95986,26.38980349,9.11952,2.65986,9.4995,16.8,2.3,16.95670959,25.53952,4.94986,26.0147688,9.11952,2.65986,9.4995,16.42,2.29,16.57891733
21/07/2019 11:00,26.4916,4.6088,26.88951297,9.5616,2.7888,9.96,16.93,1.82,17.02754533,26.1216,4.6188,26.52680343,9.5616,2.7888,9.96,16.56,1.83,16.6608073
21/07/2019 11:30,27.068,4.2065,27.3929054,9.108,2.6565,9.4875,17.96,1.55,18.02676066,26.678,4.2265,27.01071984,9.108,2.6565,9.4875,17.57,1.57,17.64000567
21/07/2019 12:00,27.51768,4.50724,27.88436704,10.44768,3.04724,10.883,17.07,1.46,17.13232325,27.13768,4.49724,27.50779605,10.44768,3.04724,10.883,16.69,1.45,16.75286841
21/07/2019 12:30,27.93728,4.28254,28.26361199,9.67728,2.82254,10.0805,18.26,1.46,18.31827503,27.53728,4.27254,27.86676134,9.67728,2.82254,10.0805,17.86,1.45,17.91876391
21/07/2019 13:00,27.73512,4.37816,28.0785535,10.00512,2.91816,10.422,17.73,1.46,17.79001124,27.35512,4.36816,27.70168609,10.00512,2.91816,10.422,17.35,1.45,17.41048535
21/07/2019 13:30,28.35552,4.99536,28.79217144,13.35552,3.89536,13.912,15,1.1,15.04027925,28.00552,5.01536,28.45106301,13.35552,3.89536,13.912,14.65,1.12,14.69274991
21/07/2019 14:00,27.66776,4.61268,28.0496303,11.83776,3.45268,12.331,15.83,1.16,15.87244468,27.30776,4.63268,27.69793278,11.83776,3.45268,12.331,15.47,1.18,15.51493796
21/07/2019 14:30,27.20536,4.05198,27.50545682,9.19536,2.68198,9.5785,18.01,1.37,18.062032,26.81536,4.05198,27.11977275,9.19536,2.68198,9.5785,17.62,1.37,17.67318025
21/07/2019 15:00,27.3112,4.2016,27.63250057,10.2912,3.0016,10.72,17.02,1.2,17.06225073,26.9412,4.2516,27.27461017,10.2912,3.0016,10.72,16.65,1.25,16.69685599
21/07/2019 15:30,27.16016,4.28588,27.49623717,10.34016,3.01588,10.771,16.82,1.27,16.86787776,26.79016,4.26588,27.12766862,10.34016,3.01588,10.771,16.45,1.25,16.49742404
21/07/2019 16:00,27.2112,4.3691,27.55972497,11.0712,3.2291,11.5325,16.14,1.14,16.18021013,26.8512,4.4191,27.21241236,11.0712,3.2291,11.5325,15.78,1.19,15.82480648
21/07/2019 16:30,27.5684,4.3012,27.9019175,10.8384,3.1612,11.29,16.73,1.14,16.76879542,27.1884,4.3512,27.53437916,10.8384,3.1612,11.29,16.35,1.19,16.39324861
21/07/2019 17:00,27.76608,4.19344,28.08095685,9.64608,2.81344,10.048,18.12,1.38,18.17247369,27.36608,4.21344,27.68854296,9.64608,2.81344,10.048,17.72,1.4,17.7752187
21/07/2019 17:30,27.794,4.537,28.16186792,10.824,3.157,11.275,16.97,1.38,17.02601832,27.414,4.557,27.79017173,10.824,3.157,11.275,16.59,1.4,16.64896693
21/07/2019 18:00,27.32816,4.70738,27.73062847,10.20816,2.97738,10.6335,17.12,1.73,17.20718745,26.94816,4.69738,27.35450066,10.20816,2.97738,10.6335,16.74,1.72,16.82813121
21/07/2019 18:30,26.75,5.07,27.22622633,9.84,2.87,10.25,16.91,2.2,17.05251008,26.37,5.04,26.8473183,9.84,2.87,10.25,16.53,2.17,16.67182653
21/07/2019 19:00,26.18328,4.92304,26.64208089,8.75328,2.55304,9.118,17.43,2.37,17.59038942,25.79328,4.89304,26.25328805,8.75328,2.55304,9.118,17.04,2.34,17.1999186
21/07/2019 19:30,26.03296,4.99628,26.50807085,8.83296,2.57628,9.201,17.2,2.42,17.36940989,25.64296,4.91628,26.10998289,8.83296,2.57628,9.201,16.81,2.34,16.97208591
21/07/2019 20:00,25.80784,4.82562,26.25511786,7.76784,2.26562,8.0915,18.04,2.56,18.22073544,25.40784,4.79562,25.85645576,7.76784,2.26562,8.0915,17.64,2.53,17.82050785
21/07/2019 20:30,25.62912,5.08516,26.12873216,8.34912,2.43516,8.697,17.28,2.65,17.48201647,25.23912,5.06516,25.74235856,8.34912,2.43516,8.697,16.89,2.63,17.09353679
21/07/2019 21:00,25.54584,5.01962,26.0343336,8.77584,2.55962,9.1415,16.77,2.46,16.94946902,25.15584,4.98962,25.64590794,8.77584,2.55962,9.1415,16.38,2.43,16.55926629
21/07/2019 21:30,25.90024,4.81632,26.34424739,8.49024,2.47632,8.844,17.41,2.34,17.5665506,25.52024,4.78632,25.96519803,8.49024,2.47632,8.844,17.03,2.31,17.18595357
21/07/2019 22:00,25.7984,4.6362,26.21167284,8.0784,2.3562,8.415,17.72,2.28,17.86607959,25.4084,4.6062,25.82254575,8.0784,2.3562,8.415,17.33,2.25,17.47545135
21/07/2019 22:30,25.17352,4.86686,25.63966528,8.18352,2.38686,8.5245,16.99,2.48,17.17004659,24.79352,4.83686,25.26091544,8.18352,2.38686,8.5245,16.61,2.45,16.78971709
21/07/2019 23:00,24.026,5.203,24.58291856,8.136,2.373,8.475,15.89,2.83,16.14004337,23.676,5.113,24.22180309,8.136,2.373,8.475,15.54,2.74,15.77970849
21/07/2019 23:30,22.97032,5.08176,23.52572816,7.72032,2.25176,8.042,15.25,2.83,15.51036428,22.63032,5.05176,23.18731684,7.72032,2.25176,8.042,14.91,2.8,15.17063281
22/07/2019 00:00,22.2428,5.3479,22.87667341,8.6328,2.5179,8.9925,13.61,2.83,13.90111506,21.9228,5.3179,22.5585731,8.6328,2.5179,8.9925,13.29,2.8,13.58175615
22/07/2019 00:30,21.70536,5.27948,22.33820856,9.01536,2.62948,9.391,12.69,2.65,12.96374174,21.39536,5.22948,22.02518764,9.01536,2.62948,9.391,12.38,2.6,12.6500751
22/07/2019 01:00,21.13448,5.43964,21.82328867,9.32448,2.71964,9.713,11.81,2.72,12.11917902,20.83448,5.37964,21.51780852,9.32448,2.71964,9.713,11.51,2.66,11.81336954
22/07/2019 01:30,21.20096,5.69528,21.95260621,10.44096,3.04528,10.876,10.76,2.65,11.08152065,20.93096,5.64528,21.67889003,10.44096,3.04528,10.876,10.49,2.6,10.8074095
22/07/2019 02:00,21.25,5.6075,21.97741014,10.86,3.1675,11.3125,10.39,2.44,10.67266134,20.98,5.5575,21.70359892,10.86,3.1675,11.3125,10.12,2.39,10.3983893
22/07/2019 02:30,20.91288,5.44834,21.61094534,9.18288,2.67834,9.5655,11.73,2.77,12.05262627,20.61288,5.40834,21.31058337,9.18288,2.67834,9.5655,11.43,2.73,11.75150203
22/07/2019 03:00,20.65816,5.40238,21.35287532,8.64816,2.52238,9.0085,12.01,2.88,12.35048582,20.35816,5.37238,21.05509785,8.64816,2.52238,9.0085,11.71,2.85,12.05182974
22/07/2019 03:30,20.65704,5.60372,21.40362071,9.64704,2.81372,10.049,11.01,2.79,11.35800158,20.36704,5.56372,21.11329673,9.64704,2.81372,10.049,10.72,2.75,11.06710893
22/07/2019 04:00,20.51688,5.44284,21.22656054,9.50688,2.77284,9.903,11.01,2.67,11.32912177,20.22688,5.38284,20.93087769,9.50688,2.77284,9.903,10.72,2.61,11.03315458
22/07/2019 04:30,20.5484,5.3837,21.24196244,8.8584,2.5837,9.2275,11.69,2.8,12.02065306,20.2484,5.3337,20.93910357,8.8584,2.5837,9.2275,11.39,2.75,11.71727784
22/07/2019 05:00,20.60728,5.37754,21.29736898,8.83728,2.57754,9.2055,11.77,2.8,12.09846685,20.30728,5.32754,20.99448269,8.83728,2.57754,9.2055,11.47,2.75,11.79505829
22/07/2019 05:30,20.83288,5.44334,21.53227437,9.06288,2.64334,9.4405,11.77,2.8,12.09846685,20.53288,5.39334,21.22939654,9.06288,2.64334,9.4405,11.47,2.75,11.79505829
22/07/2019 06:00,21.52072,5.26896,22.15633834,9.15072,2.66896,9.532,12.37,2.6,12.64028876,21.21072,5.22896,21.84574708,9.15072,2.66896,9.532,12.06,2.56,12.32871445
22/07/2019 06:30,23.25456,4.85758,23.75648636,9.69456,2.82758,10.0985,13.56,2.03,13.71110863,22.92456,4.80758,23.42324223,9.69456,2.82758,10.0985,13.23,1.98,13.37734279
22/07/2019 07:00,25.00376,4.25818,25.36375585,9.59376,2.79818,9.9935,15.41,1.46,15.47900837,24.64376,4.23818,25.00554092,9.59376,2.79818,9.9935,15.05,1.44,15.11873341
22/07/2019 07:30,26.86896,3.97178,27.1609287,9.70896,2.83178,10.1135,17.16,1.14,17.19782544,26.49896,3.96178,26.79348021,9.70896,2.83178,10.1135,16.79,1.13,16.82798265
22/07/2019 08:00,28.18112,3.37116,28.38204087,9.26112,2.70116,9.647,18.92,0.67,18.93185939,27.80112,3.37116,28.00476733,9.26112,2.70116,9.647,18.54,0.67,18.55210231
22/07/2019 08:30,29.79224,4.11482,30.07506123,11.50224,3.35482,11.9815,18.29,0.76,18.30578324,29.42224,4.08482,29.70444346,11.50224,3.35482,11.9815,17.92,0.73,17.9348627
22/07/2019 09:00,30.90184,2.88512,31.03623097,12.77184,3.72512,13.304,18.13,-0.84,18.14944903,30.51184,3.06512,30.66540952,12.77184,3.72512,13.304,17.74,-0.66,17.75227309
22/07/2019 09:30,32.19672,3.23946,32.35927811,13.98672,4.07946,14.5695,18.21,-0.84,18.22936368,31.81672,3.27946,31.98528614,13.98672,4.07946,14.5695,17.83,-0.8,17.84793826
22/07/2019 10:00,33.05984,2.74912,33.17394582,13.53984,3.94912,14.104,19.52,-1.2,19.55685046,32.67984,2.80912,32.8003521,13.53984,3.94912,14.104,19.14,-1.14,19.17391979
22/07/2019 10:30,32.56344,2.05892,32.62846573,11.17344,3.25892,11.639,21.39,-1.2,21.42363415,32.16344,2.11892,32.23316141,11.17344,3.25892,11.639,20.99,-1.14,21.0209348
22/07/2019 11:00,33.2484,2.2287,33.32301316,14.0184,4.0887,14.6025,19.23,-1.86,19.31974379,32.8584,2.3087,32.93940719,14.0184,4.0887,14.6025,18.84,-1.78,18.92390023
22/07/2019 11:30,33.57208,2.09144,33.63716214,14.78208,4.31144,15.398,18.79,-2.22,18.92068973,33.19208,2.17144,33.26303243,14.78208,4.31144,15.398,18.41,-2.14,18.53396072
22/07/2019 12:00,34.31464,2.35802,34.39556333,15.52464,4.52802,16.1715,18.79,-2.17,18.91488832,33.93464,2.44802,34.0228246,15.52464,4.52802,16.1715,18.41,-2.08,18.52712876
22/07/2019 12:30,34.40024,2.49132,34.4903347,15.09024,4.40132,15.719,19.31,-1.91,19.4042315,34.02024,2.57132,34.11727445,15.09024,4.40132,15.719,18.93,-1.83,19.01824913
22/07/2019 13:00,34.10904,2.00972,34.16819551,13.67904,3.98972,14.249,20.43,-1.98,20.52572289,33.71904,2.07972,33.78311551,13.67904,3.98972,14.249,20.04,-1.91,20.13081469
22/07/2019 13:30,34.1368,1.6424,34.17628698,12.7968,3.7324,13.33,21.34,-2.09,21.44210111,33.7468,1.7324,33.79123733,12.7968,3.7324,13.33,20.95,-2,21.04524887
22/07/2019 14:00,34.20936,1.53398,34.24373528,12.21936,3.56398,12.7285,21.99,-2.03,22.08350063,33.81936,1.62398,33.85832869,12.21936,3.56398,12.7285,21.6,-1.94,21.68694538
22/07/2019 14:30,33.65896,1.81678,33.70795571,13.18896,3.84678,13.7385,20.47,-2.03,20.57041079,33.25896,1.90678,33.31357426,13.18896,3.84678,13.7385,20.07,-1.94,20.16354384
22/07/2019 15:00,33.3104,1.4147,33.34042778,11.8104,3.4447,12.3025,21.5,-2.03,21.59562224,32.9104,1.5047,32.94478032,11.8104,3.4447,12.3025,21.1,-1.94,21.18899714
22/07/2019 15:30,33.99296,1.82378,34.04184929,14.17296,4.13378,14.7635,19.82,-2.31,19.95415997,33.60296,1.91378,33.65741337,14.17296,4.13378,14.7635,19.43,-2.22,19.55641327
22/07/2019 16:00,33.44864,1.66502,33.49005538,13.62864,3.97502,14.1965,19.82,-2.31,19.95415997,33.05864,1.75502,33.10519255,13.62864,3.97502,14.1965,19.43,-2.22,19.55641327
22/07/2019 16:30,33.36488,1.90934,33.41946733,12.61488,3.67934,13.1405,20.75,-1.77,20.82535474,32.98488,1.97934,33.04421425,12.61488,3.67934,13.1405,20.37,-1.7,20.44081456
22/07/2019 17:00,33.68616,2.09138,33.75101844,12.65616,3.69138,13.1835,21.03,-1.6,21.09077761,33.28616,2.16138,33.35625895,12.65616,3.69138,13.1835,20.63,-1.53,20.68665754
22/07/2019 17:30,33.37624,2.01432,33.43696879,11.22624,3.27432,11.694,22.15,-1.26,22.18580853,32.96624,2.08432,33.03206578,11.22624,3.27432,11.694,21.74,-1.19,21.77254464
22/07/2019 18:00,32.58912,1.82016,32.63991,9.18912,2.68016,9.572,23.4,-0.86,23.41579809,32.17912,1.90016,32.2351729,9.18912,2.68016,9.572,22.99,-0.78,23.00322803
22/07/2019 18:30,32.06728,1.56754,32.10557005,9.31728,2.71754,9.7055,22.75,-1.15,22.77904739,31.64728,2.37754,31.73646212,9.31728,2.71754,9.7055,22.33,-0.34,22.3325883
22/07/2019 19:00,30.98752,2.35886,31.07717195,8.08752,2.35886,8.4245,22.9,0,22.9,30.59752,2.35886,30.6883113,8.08752,2.35886,8.4245,22.51,0,22.51
22/07/2019 19:30,29.7884,2.5387,29.89638393,6.0984,1.7787,6.3525,23.69,0.76,23.70218766,29.3984,2.5387,29.50781117,6.0984,1.7787,6.3525,23.3,0.76,23.31239155
22/07/2019 20:00,29.04984,2.41662,29.1501845,4.95984,1.44662,5.1665,24.09,0.97,24.10952094,28.63984,2.39662,28.73994124,4.95984,1.44662,5.1665,23.68,0.95,23.6990485
22/07/2019 20:30,28.5324,2.7882,28.66830844,4.6224,1.3482,4.815,23.91,1.44,23.95332336,28.1324,2.7082,28.26245349,4.6224,1.3482,4.815,23.51,1.36,23.5493036
22/07/2019 21:00,27.60096,2.70028,27.73273346,4.32096,1.26028,4.501,23.28,1.44,23.32449356,27.19096,2.68028,27.32274156,4.32096,1.26028,4.501,22.87,1.42,22.91404155
22/07/2019 21:30,26.4976,2.1918,26.58809495,3.0576,0.8918,3.185,23.44,1.3,23.47602181,26.0976,2.1518,26.18615988,3.0576,0.8918,3.185,23.04,1.26,23.0744274
22/07/2019 22:00,27.09032,2.72176,27.22670408,4.36032,1.27176,4.542,22.73,1.45,22.77620249,26.69032,2.68176,26.8247091,4.36032,1.27176,4.542,22.33,1.41,22.37447206
22/07/2019 22:30,26.3316,3.5938,26.57571367,4.8816,1.4238,5.085,21.45,2.17,21.55948515,25.9516,3.5238,26.18974435,4.8816,1.4238,5.085,21.07,2.1,21.17439255
22/07/2019 23:00,24.99008,3.76294,25.27179882,5.05008,1.47294,5.2605,19.94,2.29,20.07106624,24.59008,3.75294,24.87481845,5.05008,1.47294,5.2605,19.54,2.28,19.67256974
22/07/2019 23:30,23.66168,4.41924,24.07082846,5.07168,1.47924,5.283,18.59,2.94,18.82104407,23.25168,4.36924,23.65863227,5.07168,1.47924,5.283,18.18,2.89,18.4082726
23/07/2019 00:00,22.40424,4.21582,22.79743644,4.37424,1.27582,4.5565,18.03,2.94,18.26812798,22.00424,4.16582,22.39510291,4.37424,1.27582,4.5565,17.63,2.89,17.86530156
23/07/2019 00:30,21.86184,4.39762,22.29975582,4.31184,1.25762,4.4915,17.55,3.14,17.82868756,21.47184,4.31762,21.90163819,4.31184,1.25762,4.4915,17.16,3.06,17.43069706
23/07/2019 01:00,21.44536,4.28698,21.86965164,4.27536,1.24698,4.4535,17.17,3.04,17.4370439,21.06536,4.24698,21.48921197,4.27536,1.24698,4.4535,16.79,3,17.055911
23/07/2019 01:30,21.06464,4.49552,21.53900551,3.82464,1.11552,3.984,17.24,3.38,17.56820993,20.67464,4.43552,21.14508399,3.82464,1.11552,3.984,16.85,3.32,17.17395994
23/07/2019 02:00,20.832,4.4685,21.30586108,3.732,1.0885,3.8875,17.1,3.38,17.43084622,20.442,4.4085,20.91196395,3.732,1.0885,3.8875,16.71,3.32,17.03662232
23/07/2019 02:30,21.22768,4.47224,21.69367025,4.56768,1.33224,4.758,16.66,3.14,16.95332416,20.84768,4.40224,21.30740431,4.56768,1.33224,4.758,16.28,3.07,16.56693393
23/07/2019 03:00,20.78384,4.40112,21.24471375,4.56384,1.33112,4.754,16.22,3.07,16.50797686,20.42384,4.40112,20.89265655,4.56384,1.33112,4.754,15.86,3.07,16.15439569
23/07/2019 03:30,20.66816,4.27988,21.10663902,4.62816,1.34988,4.821,16.04,2.93,16.30541321,20.29816,4.22988,20.73420324,4.62816,1.34988,4.821,15.67,2.88,15.93246058
23/07/2019 04:00,20.54472,4.10596,20.95100063,4.61472,1.34596,4.807,15.93,2.76,16.16732817,20.18472,4.05596,20.58819402,4.61472,1.34596,4.807,15.57,2.71,15.80408175
23/07/2019 04:30,20.76072,4.16896,21.17516759,4.83072,1.40896,5.032,15.93,2.76,16.16732817,20.40072,4.11896,20.81238112,4.83072,1.40896,5.032,15.57,2.71,15.80408175
23/07/2019 05:00,20.4132,4.2876,20.85862527,4.4832,1.3076,4.67,15.93,2.98,16.20633518,20.0532,4.2076,20.48986891,4.4832,1.3076,4.67,15.57,2.9,15.83776815
23/07/2019 05:30,19.64064,4.21352,20.08752076,2.96064,0.86352,3.084,16.68,3.35,17.01308026,19.24064,4.21352,19.69659814,2.96064,0.86352,3.084,16.28,3.35,16.62109804
23/07/2019 06:00,20.55544,3.68992,20.884004,3.32544,0.96992,3.464,17.23,2.72,17.4433741,20.16544,3.61992,20.48777175,3.32544,0.96992,3.464,16.84,2.65,17.04723145
23/07/2019 06:30,22.18464,3.78302,22.50487708,3.64464,1.06302,3.7965,18.54,2.72,18.73846312,21.81464,3.56302,22.10370172,3.64464,1.06302,3.7965,18.17,2.5,18.34118044
23/07/2019 07:00,24.00016,3.55838,24.26251735,4.04016,1.17838,4.2085,19.96,2.38,20.10139299,23.60016,3.49838,23.85804298,4.04016,1.17838,4.2085,19.56,2.32,19.69710639
23/07/2019 07:30,25.88288,2.27584,25.98274283,4.68288,1.36584,4.878,21.2,0.91,21.21952167,25.49288,2.21584,25.58899915,4.68288,1.36584,4.878,20.81,0.85,20.82735221
23/07/2019 08:00,27.12512,2.10566,27.20672599,4.54512,1.32566,4.7345,22.58,0.78,22.59346808,26.72512,2.11566,26.80873097,4.54512,1.32566,4.7345,22.18,0.79,22.19406452
23/07/2019 08:30,28.51752,2.27636,28.60822892,5.50752,1.60636,5.737,23.01,0.67,23.01975239,28.11752,2.27636,28.20951516,5.50752,1.60636,5.737,22.61,0.67,22.61992485
23/07/2019 09:00,30.11288,2.03084,30.18128316,6.96288,2.03084,7.253,23.15,0,23.15,29.71288,2.03084,29.78220188,6.96288,2.03084,7.253,22.75,0,22.75
23/07/2019 09:30,31.02296,1.52628,31.06048258,7.63296,2.22628,7.951,23.39,-0.7,23.40047222,30.61296,1.50628,30.6499951,7.63296,2.22628,7.951,22.98,-0.72,22.99127661
23/07/2019 10:00,32.28432,1.80126,32.33453039,9.12432,2.66126,9.5045,23.16,-0.86,23.17596168,31.88432,1.82126,31.93629361,9.12432,2.66126,9.5045,22.76,-0.84,22.7754956
23/07/2019 10:30,32.86912,1.96266,32.92766442,9.84912,2.87266,10.2595,23.02,-0.91,23.03797951,32.46912,1.98266,32.5295972,9.84912,2.87266,10.2595,22.62,-0.89,22.63750207
23/07/2019 11:00,34.1072,1.9946,34.16547264,11.2272,3.2746,11.695,22.88,-1.28,22.91577623,33.7172,2.0246,33.77793038,11.2272,3.2746,11.695,22.49,-1.25,22.52471087
23/07/2019 11:30,34.52408,2.17494,34.59252035,12.15408,3.54494,12.6605,22.37,-1.37,22.41191201,34.13408,2.20494,34.2052215,12.15408,3.54494,12.6605,21.98,-1.34,22.02080834
23/07/2019 12:00,34.34368,1.98774,34.40115501,12.64368,3.68774,13.1705,21.7,-1.7,21.766488,33.95368,2.03774,34.01477282,12.64368,3.68774,13.1705,21.31,-1.65,21.37378301
23/07/2019 12:30,34.89256,2.01908,34.95092885,12.92256,3.76908,13.461,21.97,-1.75,22.03958711,34.51256,2.05908,34.5739296,12.92256,3.76908,13.461,21.59,-1.71,21.65761298
23/07/2019 13:00,34.53128,1.40454,34.55983262,11.98128,3.49454,12.4805,22.55,-2.09,22.64664655,34.14128,1.44454,34.17182605,11.98128,3.49454,12.4805,22.16,-2.05,22.25461975
23/07/2019 13:30,34.4732,1.4501,34.50368543,12.3432,3.6001,12.8575,22.13,-2.15,22.23419439,34.0932,1.5501,34.12842065,12.3432,3.6001,12.8575,21.75,-2.05,21.84639558
23/07/2019 14:00,35.24936,0.93648,35.26179767,12.63936,3.68648,13.166,22.61,-2.75,22.77662398,34.86936,0.89648,34.8808822,12.63936,3.68648,13.166,22.23,-2.79,22.40439689
23/07/2019 14:30,34.81112,0.78616,34.81999603,11.78112,3.43616,12.272,23.03,-2.65,23.18196282,34.40112,0.83616,34.41128043,11.78112,3.43616,12.272,22.62,-2.6,22.76893498
23/07/2019 15:00,34.94216,0.56438,34.94671759,11.67216,3.40438,12.1585,23.27,-2.84,23.4426641,34.52216,0.60438,34.52745004,11.67216,3.40438,12.1585,22.85,-2.8,23.0209144
23/07/2019 15:30,34.18968,0.49574,34.19327385,10.81968,3.15574,11.2705,23.37,-2.66,23.52089497,33.77968,0.53574,33.78392811,10.81968,3.15574,11.2705,22.96,-2.62,23.10900257
23/07/2019 16:00,34.57048,0.70264,34.57761979,10.74048,3.13264,11.188,23.83,-2.43,23.95357593,34.15048,0.75264,34.15877268,10.74048,3.13264,11.188,23.41,-2.38,23.53067147
23/07/2019 16:30,34.47648,0.55564,34.48095719,10.23648,2.98564,10.663,24.24,-2.43,24.36149626,34.04648,0.60564,34.05186632,10.23648,2.98564,10.663,23.81,-2.38,23.92865437
23/07/2019 17:00,34.13432,0.83126,34.14444018,9.36432,2.73126,9.7545,24.77,-1.9,24.84276353,33.70432,0.87126,33.7155792,9.36432,2.73126,9.7545,24.34,-1.86,24.41096475
23/07/2019 17:30,33.81136,0.73748,33.81940185,8.39136,2.44748,8.741,25.42,-1.71,25.47745081,33.36136,0.76748,33.37018679,8.39136,2.44748,8.741,24.97,-1.68,25.02645201
23/07/2019 18:00,33.24584,0.86462,33.25708113,7.69584,2.24462,8.0165,25.55,-1.38,25.58724096,32.80584,0.78462,32.81522157,7.69584,2.24462,8.0165,25.11,-1.46,25.15240943
23/07/2019 18:30,32.37944,1.31192,32.40600668,6.82944,1.99192,7.114,25.55,-0.68,25.55904732,31.93944,1.99192,32.00149329,6.82944,1.99192,7.114,25.11,0,25.11
23/07/2019 19:00,31.62576,0.86168,31.63749655,5.28576,1.54168,5.506,26.34,-0.68,26.34877606,31.16576,0.86168,31.17766971,5.28576,1.54168,5.506,25.88,-0.68,25.888932
23/07/2019 19:30,31.0704,0.6472,31.07713989,4.5504,1.3272,4.74,26.52,-0.68,26.52871652,30.6104,0.6472,30.61724116,4.5504,1.3272,4.74,26.06,-0.68,26.06887032
23/07/2019 20:00,29.90144,1.20792,29.92582806,4.14144,1.20792,4.314,25.76,0,25.76,29.45144,1.20792,29.47620038,4.14144,1.20792,4.314,25.31,0,25.31
23/07/2019 20:30,28.53144,1.13792,28.55412283,3.90144,1.13792,4.064,24.63,0,24.63,28.10144,1.80792,28.15953666,3.90144,1.13792,4.064,24.2,0.67,24.20927302
23/07/2019 21:00,27.87592,2.44506,27.98294542,6.08592,1.77506,6.3395,21.79,0.67,21.80029816,27.47592,2.44506,27.58449743,6.08592,1.77506,6.3395,21.39,0.67,21.40049065
23/07/2019 21:30,27.80656,2.69608,27.93695807,6.94656,2.02608,7.236,20.86,0.67,20.87075705,27.40656,2.69608,27.53885216,6.94656,2.02608,7.236,20.46,0.67,20.47096725
23/07/2019 22:00,27.72512,2.97566,27.88434743,7.42512,2.16566,7.7345,20.3,0.81,20.31615367,27.32512,2.96566,27.4855839,7.42512,2.16566,7.7345,19.9,0.8,19.91607391
23/07/2019 22:30,27.38368,3.31774,27.58393244,7.60368,2.21774,7.9205,19.78,1.1,19.81056284,26.98368,3.29774,27.18444547,7.60368,2.21774,7.9205,19.38,1.08,19.41006955
23/07/2019 23:00,26.06,3.63,26.3116039,7.92,2.31,8.25,18.14,1.32,18.18796305,25.66,3.58,25.90853141,7.92,2.31,8.25,17.74,1.27,17.78540132
23/07/2019 23:30,24.55712,4.12666,24.90143501,7.73712,2.25666,8.0595,16.82,1.87,16.92363141,24.13712,4.43666,24.54148557,7.73712,2.25666,8.0595,16.4,2.18,16.5442558
24/07/2019 00:00,23.81416,4.55288,24.24547242,8.92416,2.60288,9.296,14.89,1.95,15.01714354,23.46416,4.49288,23.89043271,8.92416,2.60288,9.296,14.54,1.89,14.66232246
24/07/2019 00:30,22.84456,4.41508,23.26729148,7.11456,2.07508,7.411,15.73,2.34,15.90309718,22.47456,4.35508,22.89263133,7.11456,2.07508,7.411,15.36,2.28,15.52829675
24/07/2019 01:00,22.7444,4.7567,23.23647835,8.8344,2.5767,9.2025,13.91,2.18,14.07979048,22.4144,4.7067,22.9032389,8.8344,2.5767,9.2025,13.58,2.13,13.74602852
24/07/2019 01:30,22.46792,4.69606,22.95344002,8.31792,2.42606,8.6645,14.15,2.27,14.3309246,22.13792,4.62606,22.61609898,8.31792,2.42606,8.6645,13.82,2.2,13.99401301
24/07/2019 02:00,22.14212,4.60316,22.61553802,7.98912,2.33016,8.322,14.153,2.273,14.33436214,21.81212,4.53316,22.27819828,7.98912,2.33016,8.322,13.823,2.203,13.99744755
24/07/2019 02:30,21.98496,4.36978,22.41502718,6.44496,1.87978,6.7135,15.54,2.49,15.73822417,21.62496,4.28978,22.04634,6.44496,1.87978,6.7135,15.18,2.41,15.37011711
24/07/2019 03:00,21.28384,4.65862,21.78771639,5.34384,1.55862,5.5665,15.94,3.1,16.23864526,20.91384,4.61862,21.41775792,5.34384,1.55862,5.5665,15.57,3.06,15.86784484
24/07/2019 03:30,20.95624,4.60682,21.45662568,5.16624,1.50682,5.3815,15.79,3.1,16.0914294,20.58624,4.56682,21.08670487,5.16624,1.50682,5.3815,15.42,3.06,15.72068701
24/07/2019 04:00,21.05216,4.57938,21.5444694,5.07216,1.47938,5.2835,15.98,3.1,16.27791141,20.69216,4.53938,21.18422659,5.07216,1.47938,5.2835,15.62,3.06,15.91690925
24/07/2019 04:30,20.73792,4.41356,21.20237812,5.01792,1.46356,5.227,15.72,2.95,15.99440215,20.37792,4.39356,20.84617454,5.01792,1.46356,5.227,15.36,2.93,15.63695942
24/07/2019 05:00,20.58824,4.58282,21.09212804,5.59824,1.63282,5.8315,14.99,2.95,15.27751943,20.23824,4.56282,20.74622097,5.59824,1.63282,5.8315,14.64,2.93,14.9303215
24/07/2019 05:30,20.66024,4.82382,21.21590809,5.67024,1.65382,5.9065,14.99,3.17,15.32152081,20.31024,4.73382,20.85461341,5.67024,1.65382,5.9065,14.64,3.08,14.96048128
24/07/2019 06:00,21.58272,4.83996,22.11874805,5.14272,1.49996,5.357,16.44,3.34,16.77585169,21.20272,4.81996,21.74367379,5.14272,1.49996,5.357,16.06,3.32,16.39957317
24/07/2019 06:30,23.61832,3.81826,23.92496915,4.82832,1.40826,5.0295,18.79,2.41,18.94392251,23.22832,3.77826,23.53359511,4.82832,1.40826,5.0295,18.4,2.37,18.55200528
24/07/2019 07:00,25.06936,2.97148,25.24485104,4.59936,1.34148,4.791,20.47,1.63,20.53479486,24.66936,2.91148,24.84057243,4.59936,1.34148,4.791,20.07,1.57,20.13131392
24/07/2019 07:30,27.22088,3.03484,27.3895338,6.05088,1.76484,6.303,21.17,1.27,21.20805979,26.82088,3.02484,26.99091071,6.05088,1.76484,6.303,20.77,1.26,20.80818349
24/07/2019 08:00,28.194,2.7645,28.32920924,6.564,1.9145,6.8375,21.63,0.85,21.6466949,27.784,2.7645,27.92119475,6.564,1.9145,6.8375,21.22,0.85,21.23701721
24/07/2019 08:30,29.85888,2.19884,29.939733,7.53888,2.19884,7.853,22.32,0,22.32,29.44888,2.19884,29.53085557,7.53888,2.19884,7.853,21.91,0,21.91
24/07/2019 09:00,31.1012,1.7791,31.15204389,8.4312,2.4591,8.7825,22.67,-0.68,22.68019621,30.6912,1.7791,30.74272197,8.4312,2.4591,8.7825,22.26,-0.68,22.27038392
24/07/2019 09:30,32.3544,1.8667,32.40820526,9.3144,2.7167,9.7025,23.04,-0.85,23.05567392,31.9444,1.8767,31.99947959,9.3144,2.7167,9.7025,22.63,-0.84,22.64558456
24/07/2019 10:00,33.55216,1.91188,33.60658754,10.29216,3.00188,10.721,23.26,-1.09,23.28552555,33.14216,1.93188,33.19841758,10.29216,3.00188,10.721,22.85,-1.07,22.8750388
24/07/2019 10:30,32.7148,1.4839,32.74843658,8.3448,2.4339,8.6925,24.37,-0.95,24.38850959,32.2948,1.4939,32.32933411,8.3448,2.4339,8.6925,23.95,-0.94,23.96843967
24/07/2019 11:00,33.84952,1.99486,33.90825078,12.59952,3.67486,13.1245,21.25,-1.68,21.31630597,33.44952,2.01486,33.51014845,12.59952,3.67486,13.1245,20.85,-1.66,20.91597715
24/07/2019 11:30,34.72696,1.93078,34.78059318,13.47696,3.93078,14.0385,21.25,-2,21.34391014,34.32696,1.97078,34.38348669,13.47696,3.93078,14.0385,20.85,-1.96,20.94192207
24/07/2019 12:00,34.80952,1.67486,34.84978965,12.59952,3.67486,13.1245,22.21,-2,22.29986771,34.39952,1.71486,34.44223746,12.59952,3.67486,13.1245,21.8,-1.96,21.88793275
24/07/2019 12:30,34.41008,1.13544,34.42880814,10.75008,3.13544,11.198,23.66,-2,23.74438039,33.99008,1.17544,34.01039837,10.75008,3.13544,11.198,23.24,-1.96,23.32250415
24/07/2019 13:00,34.59104,0.98822,34.60515319,10.93104,3.18822,11.3865,23.66,-2.2,23.7620622,34.17104,1.02822,34.18650627,10.93104,3.18822,11.3865,23.24,-2.16,23.34016281
24/07/2019 13:30,34.97864,1.45752,35.00899343,12.84864,3.74752,13.384,22.13,-2.29,22.24816846,34.57864,1.50752,34.61148597,12.84864,3.74752,13.384,21.73,-2.24,21.8451482
24/07/2019 14:00,35.17248,1.93114,35.22545459,13.99248,4.08114,14.5755,21.18,-2.15,21.2888445,34.77248,1.97114,34.82830398,13.99248,4.08114,14.5755,20.78,-2.11,20.88684993
24/07/2019 14:30,34.26272,1.34246,34.28900962,12.52272,3.65246,13.0445,21.74,-2.31,21.86238093,33.86272,1.39246,33.8913374,12.52272,3.65246,13.0445,21.34,-2.26,21.45933829
24/07/2019 15:00,34.84992,1.77206,34.89494406,13.54992,3.95206,14.1145,21.3,-2.18,21.41126806,34.44992,1.82206,34.49807083,13.54992,3.95206,14.1145,20.9,-2.13,21.0082579
24/07/2019 15:30,34.9512,1.7316,34.99406835,13.4112,3.9116,13.97,21.54,-2.18,21.65003464,34.5512,1.7816,34.59710277,13.4112,3.9116,13.97,21.14,-2.13,21.24703509
24/07/2019 16:00,34.49856,1.19958,34.51940953,11.75856,3.42958,12.2485,22.74,-2.23,22.84908094,34.09856,1.23958,34.1210837,11.75856,3.42958,12.2485,22.34,-2.19,22.44708667
24/07/2019 16:30,34.41136,1.20998,34.43262622,11.21136,3.26998,11.6785,23.2,-2.06,23.29127734,34.00136,1.24998,34.02432853,11.21136,3.26998,11.6785,22.79,-2.02,22.87934658
24/07/2019 17:00,34.35064,1.12852,34.36917261,9.80064,2.85852,10.209,24.55,-1.73,24.61087971,33.92064,1.15852,33.94041819,9.80064,2.85852,10.209,24.12,-1.7,24.17983457
24/07/2019 17:30,33.9208,1.7344,33.96511175,9.5808,2.7944,9.98,24.34,-1.06,24.36307041,33.5008,1.7444,33.54618506,9.5808,2.7944,9.98,23.92,-1.05,23.94303448
24/07/2019 18:00,32.97808,1.49444,33.01192378,7.55808,2.20444,7.873,25.42,-0.71,25.42991349,32.53808,1.49444,32.57238095,7.55808,2.20444,7.873,24.98,-0.71,24.99008804
24/07/2019 18:30,31.69968,1.87824,31.75527511,6.43968,1.87824,6.708,25.26,0,25.26,31.25968,1.87824,31.31605625,6.43968,1.87824,6.708,24.82,0,24.82
24/07/2019 19:00,31.002,1.8935,31.05977054,6.492,1.8935,6.7625,24.51,0,24.51,30.572,1.8935,30.63058155,6.492,1.8935,6.7625,24.08,0,24.08
24/07/2019 19:30,29.5452,2.1386,29.6224991,5.0352,1.4686,5.245,24.51,0.67,24.51915578,29.1152,2.1386,29.19363768,5.0352,1.4686,5.245,24.08,0.67,24.08931921
24/07/2019 20:00,28.62808,1.98194,28.69660347,4.49808,1.31194,4.6855,24.13,0.67,24.13929991,28.20808,1.98194,28.27762125,4.49808,1.31194,4.6855,23.71,0.67,23.71946458
24/07/2019 20:30,27.36784,1.86812,27.43152454,4.10784,1.19812,4.279,23.26,0.67,23.26964761,26.95784,1.86812,27.02249081,4.10784,1.19812,4.279,22.85,0.67,22.85982065
24/07/2019 21:00,26.3716,3.0588,26.54840003,3.8016,1.1088,3.96,22.57,1.95,22.65408131,26.0216,2.4988,26.14130196,3.8016,1.1088,3.96,22.22,1.39,22.26343415
24/07/2019 21:30,27.0844,2.5542,27.20457059,4.0944,1.1942,4.265,22.99,1.36,23.03019105,26.6644,2.5842,26.78933215,4.0944,1.1942,4.265,22.57,1.39,22.61276188
24/07/2019 22:00,27.06208,3.05144,27.2335723,4.70208,1.37144,4.898,22.36,1.68,22.42302388,26.65208,3.04144,26.82505779,4.70208,1.37144,4.898,21.95,1.67,22.01343681
24/07/2019 22:30,25.7012,3.3266,25.91559278,4.1712,1.2166,4.345,21.53,2.11,21.63314586,25.2912,3.3166,25.50773673,4.1712,1.2166,4.345,21.12,2.1,21.22414663
