Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/07/2019 23:00,25.11552,3.38036,25.3419845,4.35552,1.27036,4.537,20.76,2.11,20.86695234,24.71552,3.37036,24.94426298,4.35552,1.27036,4.537,20.36,2.1,20.46801407
24/07/2019 23:30,23.94736,3.67548,24.22777753,4.16736,1.21548,4.341,19.78,2.46,19.93238571,23.54736,3.63548,23.82634839,4.16736,1.21548,4.341,19.38,2.42,19.53050947
25/07/2019 00:00,22.97824,4.17532,23.354503,4.33824,1.26532,4.519,18.64,2.91,18.86578119,22.57824,4.14532,22.95562239,4.33824,1.26532,4.519,18.24,2.88,18.4659687
25/07/2019 00:30,22.21128,4.24704,22.61367524,4.24128,1.23704,4.418,17.97,3.01,18.22034577,21.82128,4.22704,22.22692349,4.24128,1.23704,4.418,17.58,2.99,17.83245636
25/07/2019 01:00,21.90024,4.26132,22.3109695,4.29024,1.25132,4.469,17.61,3.01,17.86539112,21.52024,4.24132,21.93420901,4.29024,1.25132,4.469,17.23,2.99,17.48750983
25/07/2019 01:30,21.96912,4.39516,22.40445636,4.74912,1.38516,4.947,17.22,3.01,17.48108978,21.59912,4.37516,22.03778596,4.74912,1.38516,4.947,16.85,2.99,17.1132288
25/07/2019 02:00,21.61464,4.31052,22.04026418,4.66464,1.36052,4.859,16.95,2.95,17.20479584,21.24464,4.35052,21.68551943,4.66464,1.36052,4.859,16.58,2.99,16.84744788
25/07/2019 02:30,21.4592,4.3231,21.89032796,4.8792,1.4231,5.0825,16.58,2.9,16.83170817,21.0892,4.3231,21.52773909,4.8792,1.4231,5.0825,16.21,2.9,16.4673647
25/07/2019 03:00,21.34992,4.75956,21.87401416,5.68992,1.65956,5.927,15.66,3.1,15.96388424,20.98992,4.72956,21.51616786,5.68992,1.65956,5.927,15.3,3.07,15.60496395
25/07/2019 03:30,20.97728,4.73254,21.50449281,5.59728,1.63254,5.8305,15.38,3.1,15.68930846,20.61728,4.65254,21.13571298,5.59728,1.63254,5.8305,15.02,3.02,15.32060051
25/07/2019 04:00,21.0176,4.8593,21.57202601,6.2376,1.8193,6.4975,14.78,3.04,15.08940025,20.6676,4.8393,21.22659922,6.2376,1.8193,6.4975,14.43,3.02,14.74263545
25/07/2019 04:30,21.14704,4.93622,21.71551447,6.94704,2.02622,7.2365,14.2,2.91,14.49510607,20.81704,4.89622,21.38509118,6.94704,2.02622,7.2365,13.87,2.87,14.16382011
25/07/2019 05:00,20.99776,4.66268,21.50921918,6.31776,1.84268,6.581,14.68,2.82,14.9484046,20.65776,4.62268,21.16866124,6.31776,1.84268,6.581,14.34,2.78,14.60698463
25/07/2019 05:30,21.3412,4.5266,21.81597866,5.8512,1.7066,6.095,15.49,2.82,15.74460225,20.9912,4.5566,21.48006241,5.8512,1.7066,6.095,15.14,2.85,15.4059112
25/07/2019 06:00,21.91024,4.80132,22.43014246,6.21024,1.81132,6.469,15.7,2.99,15.9821807,21.55024,4.77132,22.07211677,6.21024,1.81132,6.469,15.34,2.96,15.62297027
25/07/2019 06:30,23.95344,3.65892,24.23128109,6.13344,1.78892,6.389,17.82,1.87,17.91784864,23.56344,3.74892,23.85980104,6.13344,1.78892,6.389,17.43,1.96,17.53985462
25/07/2019 07:00,25.8676,3.1743,26.06163675,6.8376,1.9943,7.1225,19.03,1.18,19.06654924,25.4876,3.1743,25.68450767,6.8376,1.9943,7.1225,18.65,1.18,18.68729247
25/07/2019 07:30,27.30648,2.49564,27.42028572,5.91648,1.72564,6.163,21.39,0.77,21.40385479,26.91648,2.50564,27.03285274,5.91648,1.72564,6.163,21,0.78,21.01448072
25/07/2019 08:00,29.112,1.8935,29.17351344,6.492,1.8935,6.7625,22.62,0,22.62,28.712,1.8935,28.77436856,6.492,1.8935,6.7625,22.22,0,22.22
25/07/2019 08:30,31.06224,1.50232,31.09854851,7.48224,2.18232,7.794,23.58,-0.68,23.58980288,30.66224,1.50232,30.6990216,7.48224,2.18232,7.794,23.18,-0.68,23.18997197
25/07/2019 09:00,32.28256,1.71158,32.32790105,9.26256,2.70158,9.6485,23.02,-0.99,23.04127818,31.89256,1.72158,31.93899217,9.26256,2.70158,9.6485,22.63,-0.98,22.65120968
25/07/2019 09:30,33.44024,1.67632,33.48222962,10.89024,3.17632,11.344,22.55,-1.5,22.59983407,33.06024,1.72632,33.10528129,10.89024,3.17632,11.344,22.17,-1.45,22.21736708
25/07/2019 10:00,33.88136,1.26998,33.90515307,10.49136,3.05998,10.9285,23.39,-1.79,23.45839295,33.48136,1.31998,33.50736956,10.49136,3.05998,10.9285,22.99,-1.74,23.05575199
25/07/2019 10:30,33.93104,0.82822,33.94114647,9.49104,2.76822,9.8865,24.44,-1.94,24.51687582,33.52104,0.89822,33.53307206,9.49104,2.76822,9.8865,24.03,-1.87,24.10265131
25/07/2019 11:00,34.57616,-0.01362,34.57616268,10.13616,2.95638,10.5585,24.44,-2.97,24.61979894,34.16616,0.05638,34.16620652,10.13616,2.95638,10.5585,24.03,-2.9,24.20435705
25/07/2019 11:30,35.62784,0.41312,35.63023507,11.18784,3.26312,11.654,24.44,-2.85,24.60561115,35.21784,0.54312,35.22202768,11.18784,3.26312,11.654,24.03,-2.72,24.18345095
25/07/2019 12:00,35.77824,0.94782,35.79079239,11.47824,3.34782,11.9565,24.3,-2.4,24.41823089,35.35824,1.01782,35.37288642,11.47824,3.34782,11.9565,23.88,-2.33,23.99340118
25/07/2019 12:30,35.97248,1.03364,35.98732734,11.77248,3.43364,12.263,24.2,-2.4,24.31871707,35.55248,1.15364,35.57119227,11.77248,3.43364,12.263,23.78,-2.28,23.88905189
25/07/2019 13:00,36.11216,0.51938,36.11589478,11.07216,3.22938,11.5335,25.04,-2.71,25.18622044,35.68216,0.59938,35.68719376,11.07216,3.22938,11.5335,24.61,-2.63,24.75013131
25/07/2019 13:30,35.80864,0.03752,35.80865966,8.76864,2.55752,9.134,27.04,-2.52,27.15717217,35.34864,0.11752,35.34883535,8.76864,2.55752,9.134,26.58,-2.44,26.69175903
25/07/2019 14:00,35.42464,-0.12198,35.42485001,7.60464,2.21802,7.9215,27.82,-2.34,27.91823777,34.95464,-0.05198,34.95467865,7.60464,2.21802,7.9215,27.35,-2.27,27.44404125
25/07/2019 14:30,35.59544,0.29742,35.59668253,9.62544,2.80742,10.0265,25.97,-2.51,26.09101378,35.14544,0.37742,35.14746646,9.62544,2.80742,10.0265,25.52,-2.43,25.63543056
25/07/2019 15:00,35.71232,0.39026,35.71445229,10.25232,2.99026,10.6795,25.46,-2.6,25.59241294,35.27232,0.48026,35.2755894,10.25232,2.99026,10.6795,25.02,-2.51,25.14558609
25/07/2019 15:30,35.8292,0.2856,35.83033826,9.6192,2.8056,10.02,26.21,-2.52,26.33086592,35.3892,0.3556,35.39098654,9.6192,2.8056,10.02,25.77,-2.45,25.88620096
25/07/2019 16:00,35.04224,0.53232,35.04628295,9.40224,2.74232,9.794,25.64,-2.21,25.73506751,34.61224,0.60232,34.61748037,9.40224,2.74232,9.794,25.21,-2.14,25.300666
25/07/2019 16:30,34.74496,1.07978,34.76173428,9.80496,2.85978,10.2135,24.94,-1.78,25.00343976,34.33496,1.13978,34.3538728,9.80496,2.85978,10.2135,24.53,-1.72,24.59022773
25/07/2019 17:00,33.88924,0.82632,33.89931257,8.94624,2.60932,9.319,24.943,-1.783,25.00664588,33.47924,0.88632,33.49097004,8.94624,2.60932,9.319,24.533,-1.723,24.59343038
25/07/2019 17:30,31.48828,0.12604,31.48853225,6.54528,1.90904,6.818,24.943,-1.783,25.00664588,31.07828,0.18604,31.07883683,6.54528,1.90904,6.818,24.533,-1.723,24.59343038
25/07/2019 18:00,29.0998,-0.5706,29.10539373,4.1568,1.2124,4.33,24.943,-1.783,25.00664588,28.6898,-0.5106,28.69434328,4.1568,1.2124,4.33,24.533,-1.723,24.59343038
25/07/2019 18:30,29.30716,-0.51012,29.31159923,4.36416,1.27288,4.546,24.943,-1.783,25.00664588,28.89716,-0.45012,28.90066546,4.36416,1.27288,4.546,24.533,-1.723,24.59343038
25/07/2019 19:00,31.71032,0.64426,31.71686405,4.54032,1.32426,4.7295,27.17,-0.68,27.17850805,31.25032,0.64426,31.25696036,4.54032,1.32426,4.7295,26.71,-0.68,26.71865453
25/07/2019 19:30,30.80872,1.09046,30.82801212,3.73872,1.09046,3.8945,27.07,0,27.07,30.34872,1.09046,30.36830434,3.73872,1.09046,3.8945,26.61,0,26.61
25/07/2019 20:00,29.8528,1.1179,29.87372371,3.8328,1.1179,3.9925,26.02,0,26.02,29.4128,1.1179,29.43403649,3.8328,1.1179,3.9925,25.58,0,25.58
25/07/2019 20:30,29.07632,1.82976,29.13383611,3.97632,1.15976,4.142,25.1,0.67,25.10894064,28.64632,1.82976,28.70469772,3.97632,1.15976,4.142,24.67,0.67,24.67909642
25/07/2019 21:00,27.89936,2.07898,27.97671257,3.45936,1.00898,3.6035,24.44,1.07,24.46341145,27.46936,2.09898,27.54943658,3.45936,1.00898,3.6035,24.01,1.09,24.03472904
25/07/2019 21:30,27.59096,1.86528,27.65393902,3.24096,0.94528,3.376,24.35,0.92,24.36737368,27.15096,1.89528,27.21702987,3.24096,0.94528,3.376,23.91,0.95,23.92886541
25/07/2019 22:00,27.80688,2.25784,27.89839452,3.86688,1.12784,4.028,23.94,1.13,23.96665392,27.37688,2.28784,27.47230916,3.86688,1.12784,4.028,23.51,1.16,23.53860021
25/07/2019 22:30,27.09248,2.80864,27.23767485,3.97248,1.15864,4.138,23.12,1.65,23.17880282,26.68248,2.76864,26.8257359,3.97248,1.15864,4.138,22.71,1.61,22.76699805
25/07/2019 23:00,26.3748,2.8739,26.5309136,4.0248,1.1739,4.1925,22.35,1.7,22.41456,25.9648,2.8839,26.12446589,4.0248,1.1739,4.1925,21.94,1.71,22.00653766
25/07/2019 23:30,25.5764,3.2302,25.77957387,4.7664,1.3902,4.965,20.81,1.84,20.89118714,25.1764,3.1802,25.37646132,4.7664,1.3902,4.965,20.41,1.79,20.48834303
26/07/2019 00:00,24.28904,3.39472,24.52512157,4.67904,1.36472,4.874,19.61,2.03,19.7147914,23.88904,3.36472,24.12483311,4.67904,1.36472,4.874,19.21,2,19.31383183
26/07/2019 00:30,23.46792,3.48856,23.7257944,4.41792,1.28856,4.602,19.05,2.2,19.17661336,23.08792,3.41856,23.33963587,4.41792,1.28856,4.602,18.67,2.13,18.7911096
26/07/2019 01:00,22.98656,3.38108,23.23388996,4.42656,1.29108,4.611,18.56,2.09,18.67730441,22.60656,3.42108,22.86395293,4.42656,1.29108,4.611,18.18,2.13,18.30435194
26/07/2019 01:30,22.73888,3.42884,22.99594763,4.17888,1.21884,4.353,18.56,2.21,18.69111286,22.30888,3.62884,22.60209297,4.17888,1.21884,4.353,18.13,2.41,18.28947785
26/07/2019 02:00,22.3512,4.1266,22.72894562,4.4112,1.2866,4.595,17.94,2.84,18.16340276,21.9512,4.0866,22.32835599,4.4112,1.2866,4.595,17.54,2.8,17.76208321
26/07/2019 02:30,22.17728,4.36754,22.60325538,5.23728,1.52754,5.4555,16.94,2.84,17.17641406,21.80728,4.32754,22.23252265,5.23728,1.52754,5.4555,16.57,2.8,16.80490702
26/07/2019 03:00,21.912,4.4985,22.36900191,6.132,1.7885,6.3875,15.78,2.71,16.01101184,21.542,4.4585,21.99854509,6.132,1.7885,6.3875,15.41,2.67,15.63959718
26/07/2019 03:30,21.65344,4.11892,22.04170968,6.13344,1.78892,6.389,15.52,2.33,15.69392558,21.28344,4.04892,21.66514647,6.13344,1.78892,6.389,15.15,2.26,15.31764016
26/07/2019 04:00,21.53536,4.06698,21.91602283,5.95536,1.73698,6.2035,15.58,2.33,15.75326315,21.16536,4.04698,21.54879373,5.95536,1.73698,6.2035,15.21,2.31,15.38441419
26/07/2019 04:30,21.62616,3.97388,21.98823591,5.15616,1.50388,5.371,16.47,2.47,16.65418266,21.25616,3.91388,21.61348641,5.15616,1.50388,5.371,16.1,2.41,16.27937652
26/07/2019 05:00,21.7248,4.1239,22.11274488,5.9448,1.7339,6.1925,15.78,2.39,15.95996554,21.3548,4.0839,21.74179667,5.9448,1.7339,6.1925,15.41,2.35,15.58815576
26/07/2019 05:30,21.16592,4.18006,21.57473224,5.48592,1.60006,5.7145,15.68,2.58,15.89084013,20.81592,4.13006,21.22168516,5.48592,1.60006,5.7145,15.33,2.53,15.53736786
26/07/2019 06:00,22.35408,4.58244,22.81893181,7.17408,2.09244,7.473,15.18,2.49,15.38286384,21.99408,4.54244,22.45825719,7.17408,2.09244,7.473,14.82,2.45,15.02114842
26/07/2019 06:30,23.426,3.688,23.71452761,4.896,1.428,5.1,18.53,2.26,18.667311,23.046,3.658,23.33450407,4.896,1.428,5.1,18.15,2.23,18.28648135
26/07/2019 07:00,25.4536,2.8673,25.61458886,5.8536,1.7073,6.0975,19.6,1.16,19.63429652,25.0536,3.0173,25.23463834,5.8536,1.7073,6.0975,19.2,1.31,19.24463821
26/07/2019 07:30,26.50744,2.46592,26.62189206,5.43744,1.58592,5.664,21.07,0.88,21.08836883,26.12744,2.47592,26.24449087,5.43744,1.58592,5.664,20.69,0.89,20.70913325
26/07/2019 08:00,27.77464,2.92552,27.92828843,6.70464,1.95552,6.984,21.07,0.97,21.09231614,27.39464,2.91552,27.54934768,6.70464,1.95552,6.984,20.69,0.96,20.71225965
26/07/2019 08:30,29.258,2.9465,29.40599303,7.428,2.1665,7.7375,21.83,0.78,21.84393051,28.858,2.9765,29.01109643,7.428,2.1665,7.7375,21.43,0.81,21.44530252
26/07/2019 09:00,29.646,2.3355,29.73785258,5.676,1.6555,5.9125,23.97,0.68,23.97964345,29.236,2.3355,29.32913664,5.676,1.6555,5.9125,23.56,0.68,23.5698112
26/07/2019 09:30,30.51856,2.49958,30.62075121,6.23856,1.81958,6.4985,24.28,0.68,24.28952037,30.10856,2.49958,30.21213805,6.23856,1.81958,6.4985,23.87,0.68,23.87968383
26/07/2019 10:00,34.53868,3.67424,34.73356382,10.25568,2.99124,10.683,24.283,0.683,24.29260336,34.12868,3.67424,34.32589166,10.25568,2.99124,10.683,23.873,0.683,23.88276822
26/07/2019 10:30,29.44684,2.18912,29.52809903,5.16384,1.50612,5.379,24.283,0.683,24.29260336,29.03684,2.18912,29.11924318,5.16384,1.50612,5.379,23.873,0.683,23.88276822
26/07/2019 11:00,33.9286,3.4963,34.10826896,9.6456,2.8133,10.0475,24.283,0.683,24.29260336,33.5186,3.4963,33.70045489,9.6456,2.8133,10.0475,23.873,0.683,23.88276822
26/07/2019 11:30,33.55468,3.38724,33.7252123,9.27168,2.70424,9.658,24.283,0.683,24.29260336,33.14468,3.38724,33.31731092,9.27168,2.70424,9.658,23.873,0.683,23.88276822
26/07/2019 12:00,30.331,2.447,30.42954765,6.048,1.764,6.3,24.283,0.683,24.29260336,29.921,2.447,30.02089356,6.048,1.764,6.3,23.873,0.683,23.88276822
26/07/2019 12:30,31.88092,2.89906,32.01246021,7.59792,2.21606,7.9145,24.283,0.683,24.29260336,31.47092,2.89906,31.60416673,7.59792,2.21606,7.9145,23.873,0.683,23.88276822
26/07/2019 13:00,32.9012,1.3541,32.92905325,8.3112,2.4241,8.6575,24.59,-1.07,24.61326878,32.4812,1.3941,32.51110377,8.3112,2.4241,8.6575,24.17,-1.03,24.19193667
26/07/2019 13:30,33.42096,1.85278,33.4722775,12.42096,3.62278,12.9385,21,-1.77,21.07446085,33.04096,1.89278,33.09513036,12.42096,3.62278,12.9385,20.62,-1.73,20.69244548
26/07/2019 14:00,33.026,1.193,33.04754038,9.816,2.863,10.225,23.21,-1.67,23.27000215,32.626,1.243,32.6496696,9.816,2.863,10.225,22.81,-1.62,22.86745504
26/07/2019 14:30,32.4296,0.9428,32.44330174,7.4496,2.1728,7.76,24.98,-1.23,25.01026389,31.9996,0.9728,32.01438333,7.4496,2.1728,7.76,24.55,-1.2,24.57931041
26/07/2019 15:00,32.23016,1.15588,32.25088018,8.18016,2.38588,8.521,24.05,-1.23,24.08143268,31.82016,1.18588,31.84225014,8.18016,2.38588,8.521,23.64,-1.2,23.67043726
26/07/2019 15:30,31.75912,0.67766,31.76634896,6.36912,1.85766,6.6345,25.39,-1.18,25.41740545,31.32912,0.71766,31.33733868,6.36912,1.85766,6.6345,24.96,-1.14,24.98602009
26/07/2019 16:00,31.56976,0.70618,31.57765724,5.36976,1.56618,5.5935,26.2,-0.86,26.2141107,31.11976,0.72618,31.12823156,5.36976,1.56618,5.5935,25.75,-0.84,25.76369733
26/07/2019 16:30,30.80936,1.18648,30.83219743,6.39936,1.86648,6.666,24.41,-0.68,24.41946969,30.37936,1.18648,30.40252043,6.39936,1.86648,6.666,23.98,-0.68,23.98963943
26/07/2019 17:00,30.52552,1.01036,30.54223631,5.79552,1.69036,6.037,24.73,-0.68,24.7393472,30.10552,1.01036,30.12246938,5.79552,1.69036,6.037,24.31,-0.68,24.31950863
26/07/2019 17:30,30.38152,1.63086,30.42526026,5.59152,1.63086,5.8245,24.79,0,24.79,29.96152,1.63086,30.00587251,5.59152,1.63086,5.8245,24.37,0,24.37
26/07/2019 18:00,30.84472,1.66096,30.88940822,5.69472,1.66096,5.932,25.15,0,25.15,30.42472,1.66096,30.47002421,5.69472,1.66096,5.932,24.73,0,24.73
26/07/2019 18:30,30.33016,1.58088,30.37133167,5.42016,1.58088,5.646,24.91,0,24.91,29.91016,1.58088,29.951909,5.42016,1.58088,5.646,24.49,0,24.49
26/07/2019 19:00,29.6644,2.1267,29.74053598,4.9944,1.4567,5.2025,24.67,0.67,24.67909642,29.2444,2.1267,29.32162656,4.9944,1.4567,5.2025,24.25,0.67,24.2592539
26/07/2019 19:30,28.9144,1.9517,28.98019428,4.3944,1.2817,4.5775,24.52,0.67,24.52915204,28.4944,2.0017,28.56462207,4.3944,1.2817,4.5775,24.1,0.72,24.11075279
26/07/2019 20:00,28.21592,2.70506,28.34529046,4.64592,1.35506,4.8395,23.57,1.35,23.60862978,27.80592,2.70506,27.93718913,4.64592,1.35506,4.8395,23.16,1.35,23.19931249
26/07/2019 20:30,27.10152,3.26336,27.2972875,4.33152,1.26336,4.512,22.77,2,22.85766611,26.69152,3.23336,26.8866483,4.33152,1.26336,4.512,22.36,1.97,22.44661444
26/07/2019 21:00,26.95416,3.39538,27.16717406,4.78416,1.39538,4.9835,22.17,2,22.2600292,26.54416,3.36538,26.75664801,4.78416,1.39538,4.9835,21.76,1.97,21.84899311
26/07/2019 21:30,26.6772,3.4146,26.89484138,4.5072,1.3146,4.695,22.17,2.1,22.26923663,26.2672,3.3946,26.4856396,4.5072,1.3146,4.695,21.76,2.08,21.85918571
26/07/2019 22:00,26.0524,3.5582,26.29426426,4.3824,1.2782,4.565,21.67,2.28,21.7896145,25.6624,3.5082,25.90108571,4.3824,1.2782,4.565,21.28,2.23,21.39652542
26/07/2019 22:30,25.29208,3.40644,25.52044561,3.86208,1.12644,4.023,21.43,2.28,21.55094661,24.89208,3.35644,25.1173513,3.86208,1.12644,4.023,21.03,2.23,21.14790297
26/07/2019 23:00,24.756,3.638,25.02188202,4.656,1.358,4.85,20.1,2.28,20.22890012,24.366,3.588,24.62875758,4.656,1.358,4.85,19.71,2.23,19.83575055
26/07/2019 23:30,23.06936,4.35898,23.47756541,4.41936,1.28898,4.6035,18.65,3.07,18.90098939,22.66936,4.34898,23.08275352,4.41936,1.28898,4.6035,18.25,3.06,18.50475885
27/07/2019 00:00,22.18336,4.45348,22.62597943,4.74336,1.38348,4.941,17.44,3.07,17.70814784,21.78336,4.44348,22.23194295,4.74336,1.38348,4.941,17.04,3.06,17.31257347
27/07/2019 00:30,21.486,4.0305,21.86076683,4.596,1.3405,4.7875,16.89,2.69,17.1028711,21.086,3.9905,21.46027694,4.596,1.3405,4.7875,16.49,2.65,16.70157478
27/07/2019 01:00,21.49376,4.21068,21.90231826,5.21376,1.52068,5.431,16.28,2.69,16.50074241,21.11376,4.17068,21.52174326,5.21376,1.52068,5.431,15.9,2.65,16.11932071
27/07/2019 01:30,21.74984,4.46162,22.20273841,6.27984,1.83162,6.5415,15.47,2.63,15.6919661,21.37984,4.48162,21.84450678,6.27984,1.83162,6.5415,15.1,2.65,15.33076971
27/07/2019 02:00,21.3964,4.4927,21.86298896,6.3864,1.8627,6.6525,15.01,2.63,15.23866792,21.0364,4.5127,21.51498516,6.3864,1.8627,6.6525,14.65,2.65,14.88774664
27/07/2019 02:30,20.8432,4.3751,21.2974291,5.9832,1.7451,6.2325,14.86,2.63,15.09094099,20.4732,4.3951,20.93964714,5.9832,1.7451,6.2325,14.49,2.65,14.73032926
27/07/2019 03:00,20.23904,4.24972,20.68039797,4.79904,1.39972,4.999,15.44,2.85,15.70083119,19.86904,4.24972,20.31843672,4.79904,1.39972,4.999,15.07,2.85,15.33712489
27/07/2019 03:30,20.46456,4.66008,20.98843876,5.79456,1.69008,6.036,14.67,2.97,14.96762506,20.09456,4.63008,20.62108102,5.79456,1.69008,6.036,14.3,2.94,14.59909586
27/07/2019 04:00,20.25504,4.64272,20.78031507,5.25504,1.53272,5.474,15,3.11,15.31901106,19.88504,4.58272,20.40627694,5.25504,1.53272,5.474,14.63,3.05,14.94454415
27/07/2019 04:30,20.15712,4.47166,20.64716033,4.97712,1.45166,5.1845,15.18,3.02,15.47749334,19.77712,4.50166,20.28298347,4.97712,1.45166,5.1845,14.8,3.05,15.11100592
27/07/2019 05:00,20.35248,4.61614,20.86940801,5.47248,1.59614,5.7005,14.88,3.02,15.18337248,19.98248,4.64614,20.51550935,5.47248,1.59614,5.7005,14.51,3.05,14.82709007
27/07/2019 05:30,20.15408,4.80244,20.7183583,5.73408,1.67244,5.973,14.42,3.13,14.75578869,19.80408,4.78244,20.3733482,5.73408,1.67244,5.973,14.07,3.11,14.40961485
27/07/2019 06:00,20.05832,5.12576,20.70288909,5.84832,1.70576,6.092,14.21,3.42,14.61576204,19.71832,5.12576,20.37364865,5.84832,1.70576,6.092,13.87,3.42,14.28542264
27/07/2019 06:30,20.8736,5.1098,21.48993329,5.7936,1.6898,6.035,15.08,3.42,15.46294927,20.5036,5.1098,21.13072808,5.7936,1.6898,6.035,14.71,3.42,15.10233426
27/07/2019 07:00,21.62288,4.98834,22.19081962,6.06288,1.76834,6.3155,15.56,3.22,15.88968219,21.24288,4.97834,21.81842845,6.06288,1.76834,6.3155,15.18,3.21,15.51568561
27/07/2019 07:30,22.47688,4.46534,22.91613833,5.84688,1.70534,6.0905,16.63,2.76,16.85747609,22.10688,4.48534,22.55731407,5.84688,1.70534,6.0905,16.26,2.78,16.49593889
27/07/2019 08:00,23.62016,4.26588,24.00228511,6.50016,1.89588,6.771,17.12,2.37,17.28326647,23.26016,4.23588,23.64270971,6.50016,1.89588,6.771,16.76,2.34,16.92256482
27/07/2019 08:30,24.6316,3.5988,24.8931131,5.7216,1.6688,5.96,18.91,1.93,19.00823506,24.2416,3.5288,24.49709371,5.7216,1.6688,5.96,18.52,1.86,18.61316738
27/07/2019 09:00,25.47816,3.44988,25.71066528,5.58816,1.62988,5.821,19.89,1.82,19.9730944,25.08816,3.38988,25.31614225,5.58816,1.62988,5.821,19.5,1.76,19.57926454
27/07/2019 09:30,26.43744,3.41092,26.65656784,6.27744,1.83092,6.539,20.16,1.58,20.2218199,26.04744,3.41092,26.2698212,6.27744,1.83092,6.539,19.77,1.58,19.83303557
27/07/2019 10:00,27.01552,3.29786,27.21606514,6.57552,1.91786,6.8495,20.44,1.38,20.48653216,26.62552,3.30786,26.83021157,6.57552,1.91786,6.8495,20.05,1.39,20.09812429
27/07/2019 10:30,27.21216,3.40688,27.42459632,6.09216,1.77688,6.346,21.12,1.63,21.18280671,26.82216,3.37688,27.03389697,6.09216,1.77688,6.346,20.73,1.6,20.79165458
27/07/2019 11:00,27.47032,3.60176,27.7054355,6.52032,1.90176,6.792,20.95,1.7,21.01886058,27.07032,3.57176,27.30493901,6.52032,1.90176,6.792,20.55,1.67,20.61774478
27/07/2019 11:30,27.92888,3.75884,28.18068871,7.05888,2.05884,7.353,20.87,1.7,20.93912367,27.53888,3.72884,27.79018099,7.05888,2.05884,7.353,20.48,1.67,20.54797557
27/07/2019 12:00,27.9676,3.9218,28.24123165,7.6176,2.2218,7.935,20.35,1.7,20.42088392,27.5776,3.8918,27.85085509,7.6176,2.2218,7.935,19.96,1.67,20.02974039
27/07/2019 12:30,28.28312,4.19716,28.59284926,8.25312,2.40716,8.597,20.03,1.79,20.10982347,27.89312,4.07716,28.18952602,8.25312,2.40716,8.597,19.64,1.67,19.71087263
27/07/2019 13:00,28.47176,4.06718,28.76079051,8.08176,2.35718,8.4185,20.39,1.71,20.46157863,28.07176,4.02718,28.35915881,8.08176,2.35718,8.4185,19.99,1.67,20.05963609
27/07/2019 13:30,28.12504,4.16272,28.43142826,8.61504,2.51272,8.974,19.51,1.65,19.5796476,27.74504,4.18272,28.05855291,8.61504,2.51272,8.974,19.13,1.67,19.20275501
27/07/2019 14:00,27.74,4.2575,28.06481616,9.18,2.6775,9.5625,18.56,1.58,18.62713075,27.36,4.2275,27.68467728,9.18,2.6775,9.5625,18.18,1.55,18.24595572
27/07/2019 14:30,27.48096,4.07528,27.78148789,9.00096,2.62528,9.376,18.48,1.45,18.53679854,27.10096,4.06528,27.40417002,9.00096,2.62528,9.376,18.1,1.44,18.15719141
27/07/2019 15:00,27.80256,4.57158,28.17590613,10.70256,3.12158,11.1485,17.1,1.45,17.1613665,27.43256,4.56158,27.80923157,10.70256,3.12158,11.1485,16.73,1.44,16.79185815
27/07/2019 15:30,25.85824,3.95532,26.15899716,7.45824,2.17532,7.769,18.4,1.78,18.48589733,25.47824,3.92532,25.77884502,7.45824,2.17532,7.769,18.02,1.75,18.10477561
27/07/2019 16:00,25.49688,3.66034,25.75827981,6.20688,1.81034,6.4655,19.29,1.85,19.37850871,25.11688,3.62034,25.37645607,6.20688,1.81034,6.4655,18.91,1.81,18.99642598
27/07/2019 16:30,26.14712,3.72166,26.41065386,6.41712,1.87166,6.6845,19.73,1.85,19.81654359,25.75712,3.68166,26.01891333,6.41712,1.87166,6.6845,19.34,1.81,19.42451286
27/07/2019 17:00,26.91248,3.98864,27.20644829,6.85248,1.99864,7.138,20.06,1.99,20.15846472,26.51248,3.94864,26.80491286,6.85248,1.99864,7.138,19.66,1.95,19.75646983
27/07/2019 17:30,27.33376,3.90318,27.61103493,6.11376,1.78318,6.3685,21.22,2.12,21.32563715,26.93376,3.88318,27.21224935,6.11376,1.78318,6.3685,20.82,2.1,20.92563978
27/07/2019 18:00,26.61976,3.74118,26.88136995,5.24976,1.53118,5.4685,21.37,2.21,21.48397077,26.20976,3.70118,26.46979888,5.24976,1.53118,5.4685,20.96,2.17,21.07203123
27/07/2019 18:30,26.37544,3.89742,26.66184011,5.30544,1.54742,5.5265,21.07,2.35,21.20064622,25.97544,3.86742,26.26176728,5.30544,1.54742,5.5265,20.67,2.32,20.79979086
27/07/2019 19:00,25.80952,3.83236,26.0924952,4.73952,1.38236,4.937,21.07,2.45,21.21196361,25.40952,3.80236,25.69244341,4.73952,1.38236,4.937,20.67,2.42,20.81118209
27/07/2019 19:30,26.11944,4.28192,26.46809371,5.86944,1.71192,6.114,20.25,2.57,20.41243249,25.71944,4.22192,26.06365674,5.86944,1.71192,6.114,19.85,2.51,20.00806337
27/07/2019 20:00,25.60096,4.50778,25.99479243,6.30096,1.83778,6.5635,19.3,2.67,19.48381123,25.21096,4.43778,25.59856237,6.30096,1.83778,6.5635,18.91,2.6,19.08790455
27/07/2019 20:30,25.01888,4.75634,25.46698111,6.39888,1.86634,6.6655,18.62,2.89,18.84294298,24.59888,4.83634,25.06980418,6.39888,1.86634,6.6655,18.2,2.97,18.44074022
27/07/2019 21:00,23.68576,5.42418,24.29890852,5.94576,1.73418,6.1935,17.74,3.69,18.11970474,23.29576,5.41418,23.9166423,5.94576,1.73418,6.1935,17.35,3.68,17.73597756
27/07/2019 21:30,24.79176,5.00468,25.29186007,6.22176,1.81468,6.481,18.57,3.19,18.84200096,24.38176,5.01468,24.89211193,6.22176,1.81468,6.481,18.16,3.2,18.43978308
27/07/2019 22:00,24.75352,5.24186,25.30244748,6.86352,2.00186,7.1495,17.89,3.24,18.18102582,24.35352,5.20186,24.90287702,6.86352,2.00186,7.1495,17.49,3.2,17.78032902
27/07/2019 22:30,24.0364,5.1727,24.58669051,6.6264,1.9327,6.9025,17.41,3.24,17.70891583,23.6464,5.2127,24.2141379,6.6264,1.9327,6.9025,17.02,3.28,17.33317051
27/07/2019 23:00,23.4848,4.8714,23.98471115,6.9648,2.0314,7.255,16.52,2.84,16.76233874,23.1048,4.8814,23.61482265,6.9648,2.0314,7.255,16.14,2.85,16.38969493
27/07/2019 23:30,22.09832,5.10576,22.68048791,6.08832,1.77576,6.342,16.01,3.33,16.35264505,21.71832,5.07576,22.30355943,6.08832,1.77576,6.342,15.63,3.3,15.97457042
28/07/2019 00:00,21.06472,5.62346,21.80242489,5.63472,1.64346,5.8695,15.43,3.98,15.93503373,20.68472,5.61346,21.43288536,5.63472,1.64346,5.8695,15.05,3.97,15.56481288
28/07/2019 00:30,20.46704,5.09372,21.09136576,5.56704,1.62372,5.799,14.9,3.47,15.29872217,20.09704,5.09372,20.73251071,5.56704,1.62372,5.799,14.53,3.47,14.93860101
28/07/2019 01:00,19.8088,5.4609,20.54774893,5.7288,1.6709,5.9675,14.08,3.79,14.58116936,19.4688,5.4609,20.2201781,5.7288,1.6709,5.9675,13.74,3.79,14.25312948
28/07/2019 01:30,20.00264,5.70452,20.800172,6.39264,1.86452,6.659,13.61,3.84,14.14134718,19.66264,5.70452,20.47342082,6.39264,1.86452,6.659,13.27,3.84,13.81443086
28/07/2019 02:00,19.45208,5.54394,20.22668255,5.84208,1.70394,6.0855,13.61,3.84,14.14134718,19.11208,5.54394,19.89992142,5.84208,1.70394,6.0855,13.27,3.84,13.81443086
28/07/2019 02:30,19.04784,5.55312,19.84080015,5.18784,1.51312,5.404,13.86,4.04,14.4368002,18.70784,5.55312,19.51462065,5.18784,1.51312,5.404,13.52,4.04,14.11070516
28/07/2019 03:00,18.96904,5.66722,19.79752159,5.57904,1.62722,5.8115,13.39,4.04,13.98619677,18.63904,5.66722,19.48156038,5.57904,1.62722,5.8115,13.06,4.04,13.67059618
28/07/2019 03:30,18.68176,5.82968,19.57021527,5.62176,1.63968,5.856,13.06,4.19,13.71567352,18.36176,5.81968,19.26195487,5.62176,1.63968,5.856,12.74,4.18,13.40820644
28/07/2019 04:00,18.71136,5.98998,19.64675173,6.17136,1.79998,6.4285,12.54,4.19,13.2214863,18.39136,5.97998,19.33913864,6.17136,1.79998,6.4285,12.22,4.18,12.9151384
28/07/2019 04:30,18.53472,5.99846,19.4812055,5.99472,1.74846,6.2445,12.54,4.25,13.2406231,18.21472,5.99846,19.17700569,5.99472,1.74846,6.2445,12.22,4.25,12.93796352
28/07/2019 05:00,19.00304,5.96922,19.91851191,6.20304,1.80922,6.4615,12.8,4.16,13.45903414,18.68304,5.96922,19.61345383,6.20304,1.80922,6.4615,12.48,4.16,13.15507507
28/07/2019 05:30,18.47224,5.62482,19.30964139,5.02224,1.46482,5.2315,13.45,4.16,14.07863985,18.14224,5.62482,18.99419575,5.02224,1.46482,5.2315,13.12,4.16,13.76372043
28/07/2019 06:00,18.65896,5.81928,19.54535259,5.68896,1.65928,5.926,12.97,4.16,13.62081128,18.33896,5.81928,19.24010067,5.68896,1.65928,5.926,12.65,4.16,13.31645974
28/07/2019 06:30,18.98864,6.02752,19.92233537,6.12864,1.78752,6.384,12.86,4.24,13.54094531,18.67864,6.02752,19.62708816,6.12864,1.78752,6.384,12.55,4.24,13.2468902
28/07/2019 07:00,19.254,5.9295,20.14635169,5.964,1.7395,6.2125,13.29,4.19,13.93485558,18.924,5.9295,19.83120637,5.964,1.7395,6.2125,12.96,4.19,13.62048824
28/07/2019 07:30,19.79576,5.97668,20.67831758,6.12576,1.78668,6.381,13.67,4.19,14.29772709,19.45576,5.97668,20.35306613,6.12576,1.78668,6.381,13.33,4.19,13.9730097
28/07/2019 08:00,20.78576,6.27418,21.71205088,7.38576,2.15418,7.6935,13.4,4.12,14.01907272,20.45576,6.26418,21.3934118,7.38576,2.15418,7.6935,13.07,4.11,13.70098537
28/07/2019 08:30,21.88136,6.08248,22.71102108,7.55136,2.20248,7.866,14.33,3.88,14.84598599,21.53136,6.08248,22.37400336,7.55136,2.20248,7.866,13.98,3.88,14.50843892
28/07/2019 09:00,22.99984,5.39162,23.62334029,7.71984,2.25162,8.0415,15.28,3.14,15.59929486,22.61984,5.47162,23.27221062,7.71984,2.25162,8.0415,14.9,3.22,15.24396274
28/07/2019 09:30,23.19868,5.45174,23.8306572,7.91568,2.30874,8.2455,15.283,3.143,15.6028375,22.81868,5.53174,23.47961466,7.91568,2.30874,8.2455,14.903,3.223,15.24752891
28/07/2019 10:00,24.32236,4.92198,24.81537997,8.01936,2.33898,8.3535,16.303,2.583,16.50635326,23.96236,4.89198,24.45661802,8.01936,2.33898,8.3535,15.943,2.553,16.14611588
28/07/2019 10:30,25.564,5.062,26.06035188,7.824,2.282,8.15,17.74,2.78,17.956503,25.194,5.022,25.68965006,7.824,2.282,8.15,17.37,2.74,17.58478035
28/07/2019 11:00,26.24824,4.62282,26.65221506,7.99824,2.33282,8.3315,18.25,2.29,18.39311284,25.86824,4.57282,26.26930763,7.99824,2.33282,8.3315,17.87,2.24,18.00984453
28/07/2019 11:30,26.3508,4.4519,26.72422261,7.7208,2.2519,8.0425,18.63,2.2,18.75944829,25.9708,4.4219,26.34455641,7.7208,2.2519,8.0425,18.25,2.17,18.37855816
28/07/2019 12:00,26.97368,4.63274,27.36862606,9.16368,2.67274,9.5455,17.81,1.96,17.91752494,26.60368,4.60274,26.99890748,9.16368,2.67274,9.5455,17.44,1.93,17.54646688
28/07/2019 12:30,27.6108,4.7719,28.02012324,9.6408,2.8119,10.0425,17.97,1.96,18.07657324,27.2408,4.7419,27.65043942,9.6408,2.8119,10.0425,17.6,1.93,17.70550479
28/07/2019 13:00,27.55432,4.68876,27.95040288,9.66432,2.81876,10.067,17.89,1.87,17.98746786,27.17432,4.63876,27.56740397,9.66432,2.81876,10.067,17.51,1.82,17.60433185
28/07/2019 13:30,27.38744,4.72342,27.79177156,10.29744,3.00342,10.7265,17.09,1.72,17.17633546,27.01744,4.68342,27.42036628,10.29744,3.00342,10.7265,16.72,1.68,16.80418995
28/07/2019 14:00,27.70432,4.91376,28.13670883,11.46432,3.34376,11.942,16.24,1.57,16.31571329,27.35432,4.89376,27.78862554,11.46432,3.34376,11.942,15.89,1.55,15.96541888
28/07/2019 14:30,27.8176,4.9468,28.25402095,11.5776,3.3768,12.06,16.24,1.57,16.31571329,27.4676,4.9268,27.9059565,11.5776,3.3768,12.06,15.89,1.55,15.96541888
28/07/2019 15:00,27.2076,4.7443,27.61814404,10.1976,2.9743,10.6225,17.01,1.77,17.10184201,26.8376,4.7043,27.24678352,10.1976,2.9743,10.6225,16.64,1.73,16.72968918
28/07/2019 15:30,26.87176,4.65468,27.27191837,8.86176,2.58468,9.231,18.01,2.07,18.12856861,26.50176,4.63468,26.90396889,8.86176,2.58468,9.231,17.64,2.05,17.75871899
28/07/2019 16:00,27.11696,4.68328,27.51840532,8.61696,2.51328,8.976,18.5,2.17,18.6268328,26.74696,4.66328,27.15043369,8.61696,2.51328,8.976,18.13,2.15,18.257037
28/07/2019 16:30,27.19176,4.83218,27.61778006,8.92176,2.60218,9.2935,18.27,2.23,18.40559154,26.82176,4.75218,27.23949383,8.92176,2.60218,9.2935,17.9,2.15,18.02865774
28/07/2019 17:00,27.60592,4.86506,28.03133297,8.24592,2.40506,8.5895,19.36,2.46,19.5156655,27.22592,4.82506,27.65017041,8.24592,2.40506,8.5895,18.98,2.42,19.13365621
28/07/2019 17:30,27.66352,5.03936,28.11877465,8.84352,2.57936,9.212,18.82,2.46,18.98009484,27.29352,4.99936,27.74760953,8.84352,2.57936,9.212,18.45,2.42,18.60803321
28/07/2019 18:00,27.27448,5.22714,27.77085256,9.14448,2.66714,9.5255,18.13,2.56,18.30984708,26.89448,5.17714,27.38824261,9.14448,2.66714,9.5255,17.75,2.51,17.92658919
28/07/2019 18:30,26.46384,5.03612,26.93877006,8.04384,2.34612,8.379,18.42,2.69,18.61538342,26.08384,4.96612,26.55238326,8.04384,2.34612,8.379,18.04,2.62,18.22926219
28/07/2019 19:00,26.2884,5.0037,26.76036226,7.4184,2.1637,7.7275,18.87,2.84,19.08251818,25.8984,4.9437,26.36602534,7.4184,2.1637,7.7275,18.48,2.78,18.68793193
28/07/2019 19:30,25.668,4.919,26.13508724,6.888,2.009,7.175,18.78,2.91,19.00411797,25.278,4.909,25.75025369,6.888,2.009,7.175,18.39,2.9,18.61725275
28/07/2019 20:00,24.3156,4.1483,24.66691704,4.2456,1.2383,4.4225,20.07,2.91,20.27986686,23.9256,4.1383,24.28085382,4.2456,1.2383,4.4225,19.68,2.9,19.89252121
28/07/2019 20:30,23.02224,3.50732,23.28786869,1.36224,0.39732,1.419,21.66,3.11,21.88213198,22.61224,3.43732,22.87200399,1.36224,0.39732,1.419,21.25,3.04,21.46634808
28/07/2019 21:00,23.5988,4.0109,23.93722374,3.0888,0.9009,3.2175,20.51,3.11,20.74444986,23.1988,3.9409,23.53114987,3.0888,0.9009,3.2175,20.11,3.04,20.33847831
28/07/2019 21:30,24.41872,4.31296,24.79668346,4.39872,1.28296,4.582,20.02,3.03,20.24799496,24.02872,4.32296,24.41449094,4.39872,1.28296,4.582,19.63,3.04,19.8640001
28/07/2019 22:00,23.80552,4.10786,24.15734456,3.69552,1.07786,3.8495,20.11,3.03,20.33698601,23.41552,4.11786,23.77484696,3.69552,1.07786,3.8495,19.72,3.04,19.95294464
28/07/2019 22:30,23.82528,4.38654,24.22572394,4.44528,1.29654,4.6305,19.38,3.09,19.62479299,23.44528,4.33654,23.84295983,4.44528,1.29654,4.6305,19,3.04,19.24166313
28/07/2019 23:00,22.85136,4.51748,23.29361027,4.31136,1.25748,4.491,18.54,3.26,18.82443093,22.47136,4.49748,22.91700998,4.31136,1.25748,4.491,18.16,3.24,18.44676665
28/07/2019 23:30,22.10864,4.63752,22.58978872,4.92864,1.43752,5.134,17.18,3.2,17.47547996,21.73864,4.60752,22.22155957,4.92864,1.43752,5.134,16.81,3.17,17.10628539
29/07/2019 00:00,21.30304,5.36422,21.96803062,5.12304,1.49422,5.3365,16.18,3.87,16.63638482,20.91304,5.40422,21.60001935,5.12304,1.49422,5.3365,15.79,3.91,16.26690505
29/07/2019 00:30,20.65592,5.34756,21.33690299,5.06592,1.47756,5.277,15.59,3.87,16.0631566,20.27592,5.31756,20.96161674,5.06592,1.47756,5.277,15.21,3.84,15.68724641
29/07/2019 01:00,20.00416,5.24288,20.67980193,5.08416,1.48288,5.296,14.92,3.76,15.38648758,19.64416,5.25288,20.33434952,5.08416,1.48288,5.296,14.56,3.77,15.0401629
29/07/2019 01:30,19.96552,5.74286,20.77504344,5.97552,1.74286,6.2245,13.99,4,14.5506048,19.61552,5.72286,20.43330006,5.97552,1.74286,6.2245,13.64,3.98,14.20880009
29/07/2019 02:00,20.09376,5.95818,20.95850901,6.71376,1.95818,6.9935,13.38,4,13.96511368,19.77376,5.93818,20.64615137,6.71376,1.95818,6.9935,13.06,3.98,13.65298502
29/07/2019 02:30,19.9052,5.8886,20.75795262,6.4752,1.8886,6.745,13.43,4,14.01302608,19.5352,5.8686,20.3976593,6.4752,1.8886,6.745,13.06,3.98,13.65298502
29/07/2019 03:00,19.44976,5.84618,20.30938169,6.32976,1.84618,6.5935,13.12,4,13.71620939,19.12976,5.82618,19.99730209,6.32976,1.84618,6.5935,12.8,3.98,13.40449178
29/07/2019 03:30,19.37872,5.89546,20.25564705,6.49872,1.89546,6.7695,12.88,4,13.4868232,19.06872,5.87546,19.95337347,6.49872,1.89546,6.7695,12.57,3.98,13.18504077
29/07/2019 04:00,19.10152,5.77086,19.95421989,6.07152,1.77086,6.3245,13.03,4,13.63014673,18.78152,5.75086,19.64224743,6.07152,1.77086,6.3245,12.71,3.98,13.31857725
29/07/2019 04:30,18.86672,5.79696,19.73722039,5.64672,1.64696,5.882,13.22,4.15,13.85607809,18.54672,5.78696,19.42858021,5.64672,1.64696,5.882,12.9,4.14,13.54804783
29/07/2019 05:00,19.00152,5.72836,19.84620545,5.41152,1.57836,5.637,13.59,4.15,14.20952497,18.67152,5.71836,19.52755234,5.41152,1.57836,5.637,13.26,4.14,13.89126344
29/07/2019 05:30,19.6692,5.7581,20.49471015,6.1992,1.8081,6.4575,13.47,3.95,14.03721482,19.3392,5.7381,20.17251715,6.1992,1.8081,6.4575,13.14,3.93,13.71511939
29/07/2019 06:00,19.8916,5.4963,20.63698293,5.3016,1.5463,5.5225,14.59,3.95,15.11524396,19.5416,5.4763,20.29443254,5.3016,1.5463,5.5225,14.24,3.93,14.77235594
29/07/2019 06:30,20.7064,4.6852,21.22983985,4.1664,1.2152,4.34,16.54,3.47,16.90007396,20.3364,4.6752,20.8668795,4.1664,1.2152,4.34,16.17,3.46,16.53603641
29/07/2019 07:00,22.28488,3.74184,22.59684144,4.15488,1.21184,4.328,18.13,2.53,18.30567672,21.88488,3.76184,22.20584186,4.15488,1.21184,4.328,17.73,2.55,17.91243702
29/07/2019 07:30,24.5128,3.8404,24.81181243,5.4528,1.5904,5.68,19.06,2.25,19.19234483,24.1228,3.8404,24.42658699,5.4528,1.5904,5.68,18.67,2.25,18.80508974
29/07/2019 08:00,25.7068,3.3749,25.92738931,5.2968,1.5449,5.5175,20.41,1.83,20.49187644,25.2968,3.3649,25.51961289,5.2968,1.5449,5.5175,20,1.82,20.08263927
29/07/2019 08:30,27.0784,2.5937,27.20233494,5.0184,1.4637,5.2275,22.06,1.13,22.08892256,26.6584,2.6337,26.78818147,5.0184,1.4637,5.2275,21.64,1.17,21.67160585
29/07/2019 09:00,28.76512,2.73566,28.89491243,6.70512,1.95566,6.9845,22.06,0.78,22.07378536,28.34512,3.02566,28.50614752,6.70512,1.95566,6.9845,21.64,1.07,21.66643718
29/07/2019 09:30,30.17824,1.68782,30.22540167,8.11824,2.36782,8.4565,22.06,-0.68,22.07047802,29.75824,1.68782,29.80606623,8.11824,2.36782,8.4565,21.64,-0.68,21.65068128
29/07/2019 10:00,30.83392,2.10656,30.90579586,9.55392,2.78656,9.952,21.28,-0.68,21.29086189,30.42392,2.10656,30.49676218,9.55392,2.78656,9.952,20.87,-0.68,20.88107516
29/07/2019 10:30,31.30544,2.31742,31.39109761,10.82544,3.15742,11.2765,20.48,-0.84,20.49721932,30.90544,2.33742,30.99370507,10.82544,3.15742,11.2765,20.08,-0.82,20.09673605
29/07/2019 11:00,31.56856,2.30958,31.65293257,11.27856,3.28958,11.7485,20.29,-0.98,20.31365304,31.17856,2.35958,31.26771852,11.27856,3.28958,11.7485,19.9,-0.93,19.9217193
29/07/2019 11:30,32.22464,2.75052,32.34181169,12.58464,3.67052,13.109,19.64,-0.92,19.66153605,31.83464,2.80052,31.95758464,12.58464,3.67052,13.109,19.25,-0.87,19.26964971
29/07/2019 12:00,31.66328,2.52554,31.76384191,11.81328,3.44554,12.3055,19.85,-0.92,19.87130846,31.27328,2.57554,31.37915627,11.81328,3.44554,12.3055,19.46,-0.87,19.47943788
29/07/2019 12:30,31.97024,2.13132,32.04120426,10.29024,3.00132,10.719,21.68,-0.87,21.69744916,31.57024,2.13132,31.64210136,10.29024,3.00132,10.719,21.28,-0.87,21.29777688
29/07/2019 13:00,32.21544,2.68242,32.32692301,12.86544,3.75242,13.4015,19.35,-1.07,19.3795614,31.82544,2.72242,31.94166874,12.86544,3.75242,13.4015,18.96,-1.03,18.98795671
29/07/2019 13:30,32.3372,2.4421,32.42928239,12.4872,3.6421,13.0075,19.85,-1.2,19.88623896,31.9572,2.4921,32.05422272,12.4872,3.6421,13.0075,19.47,-1.15,19.50393294
29/07/2019 14:00,31.7544,1.0567,31.77197719,12.9144,3.7667,13.4525,18.84,-2.71,19.03390921,31.3644,4.8967,31.74434215,12.9144,3.7667,13.4525,18.45,1.13,18.48457195
29/07/2019 14:30,31.46328,2.85304,31.59236974,12.11328,3.53304,12.618,19.35,-0.68,19.36194463,31.08328,2.85304,31.21394132,12.11328,3.53304,12.618,18.97,-0.68,18.98218375
29/07/2019 15:00,31.29528,2.52404,31.39689998,10.98528,3.20404,11.443,20.31,-0.68,20.32138037,30.91528,2.52404,31.01814494,10.98528,3.20404,11.443,19.93,-0.68,19.94159723
29/07/2019 15:30,31.89376,2.60818,32.00022703,11.27376,3.28818,11.7435,20.62,-0.68,20.63120937,31.49376,2.60818,31.60157467,11.27376,3.28818,11.7435,20.22,-0.68,20.23143099
29/07/2019 16:00,31.82832,2.56576,31.93156868,11.12832,3.24576,11.592,20.7,-0.68,20.71116607,31.42832,2.56576,31.53287844,11.12832,3.24576,11.592,20.3,-0.68,20.31138597
29/07/2019 16:30,31.92176,2.69218,32.03508381,11.56176,3.37218,12.0435,20.36,-0.68,20.37135243,31.52176,2.69218,31.63651666,11.56176,3.37218,12.0435,19.96,-0.68,19.97157981
29/07/2019 17:00,32.26432,2.41876,32.35485659,10.62432,3.09876,11.067,21.64,-0.68,21.65068128,31.85432,2.41876,31.94601857,10.62432,3.09876,11.067,21.23,-0.68,21.24088746
29/07/2019 17:30,31.38928,3.51354,31.58531086,9.74928,2.84354,10.1555,21.64,0.67,21.65036951,30.97928,2.84354,31.10950834,9.74928,2.84354,10.1555,21.23,0,21.23
29/07/2019 18:00,31.0396,2.4178,31.1336237,8.2896,2.4178,8.635,22.75,0,22.75,30.6296,3.0878,30.78484863,8.2896,2.4178,8.635,22.34,0.67,22.35004474
29/07/2019 18:30,30.05536,2.71948,30.1781417,6.85536,1.99948,7.141,23.2,0.72,23.21116972,29.63536,2.73948,29.76170884,6.85536,1.99948,7.141,22.78,0.74,22.79201615
29/07/2019 19:00,29.46016,2.61838,29.57629018,5.96016,1.73838,6.2085,23.5,0.88,23.51647082,29.03016,2.66838,29.15253748,5.96016,1.73838,6.2085,23.07,0.93,23.08873751
29/07/2019 19:30,28.3264,2.6952,28.45433253,5.3664,1.5652,5.59,22.96,1.13,22.98779024,27.9064,2.7352,28.04012268,5.3664,1.5652,5.59,22.54,1.17,22.57034559
29/07/2019 20:00,27.44584,2.98212,27.60737534,5.11584,1.49212,5.329,22.33,1.49,22.37965594,27.01584,2.99212,27.18103002,5.11584,1.49212,5.329,21.9,1.5,21.95130976
29/07/2019 20:30,26.9588,3.4559,27.17940658,5.6088,1.6359,5.8425,21.35,1.82,21.42743335,26.5388,3.4259,26.7590115,5.6088,1.6359,5.8425,20.93,1.79,21.00640379
29/07/2019 21:00,26.4644,3.4817,26.69244654,5.1144,1.4917,5.3275,21.35,1.99,21.44254183,26.0444,3.4417,26.27082165,5.1144,1.4917,5.3275,20.93,1.95,21.02064224
29/07/2019 21:30,26.49464,3.21052,26.68845045,4.18464,1.22052,4.359,22.31,1.99,22.39857585,26.07464,3.17052,26.26669085,4.18464,1.22052,4.359,21.89,1.95,21.9766831
29/07/2019 22:00,26.05864,3.47752,26.28965317,4.44864,1.29752,4.634,21.61,2.18,21.71968002,25.61864,3.56752,25.86584455,4.44864,1.29752,4.634,21.17,2.27,21.29135505
29/07/2019 22:30,25.24528,4.54654,25.65141689,4.68528,1.36654,4.8805,20.56,3.18,20.80447067,24.83528,4.48654,25.23727747,4.68528,1.36654,4.8805,20.15,3.12,20.3901177
29/07/2019 23:00,24.21048,4.59764,24.6431661,4.86048,1.41764,5.063,19.35,3.18,19.60956144,23.80048,4.53764,24.22917714,4.86048,1.41764,5.063,18.94,3.12,19.19525983
29/07/2019 23:30,23.22584,4.83462,23.72368425,6.01584,1.75462,6.2665,17.21,3.08,17.48343502,22.84584,4.80462,23.34559442,6.01584,1.75462,6.2665,16.83,3.05,17.104134
30/07/2019 00:00,22.14088,5.05484,22.71056967,6.05088,1.76484,6.303,16.09,3.29,16.42291692,21.76088,5.05484,22.34026199,6.05088,1.76484,6.303,15.71,3.29,16.0508006
30/07/2019 00:30,21.68144,5.19792,22.29581155,6.54144,1.90792,6.814,15.14,3.29,15.49334373,21.31144,5.13792,21.92203678,6.54144,1.90792,6.814,14.77,3.23,15.1190542
30/07/2019 01:00,21.29752,5.17386,21.91696114,6.76752,1.97386,7.0495,14.53,3.2,14.87820218,20.93752,5.15386,21.56251415,6.76752,1.97386,7.0495,14.17,3.18,14.52244125
30/07/2019 01:30,21.20392,5.28656,21.85300757,6.67392,1.94656,6.952,14.53,3.34,14.90894027,20.84392,5.25656,21.49652121,6.67392,1.94656,6.952,14.17,3.31,14.55146041
30/07/2019 02:00,20.62616,5.17388,21.2651713,5.63616,1.64388,5.871,14.99,3.53,15.40003247,20.25616,5.15388,20.90154293,5.63616,1.64388,5.871,14.62,3.51,15.03544146
30/07/2019 02:30,20.38568,5.24374,21.04929353,5.39568,1.57374,5.6205,14.99,3.67,15.43272497,20.01568,5.24374,20.69116369,5.39568,1.57374,5.6205,14.62,3.67,15.07359612
30/07/2019 03:00,19.98744,5.39092,20.70168535,5.31744,1.55092,5.539,14.67,3.84,15.16425072,19.63744,5.39092,20.36396494,5.31744,1.55092,5.539,14.32,3.84,14.82592324
30/07/2019 03:30,20.07672,5.41696,20.79466618,5.40672,1.57696,5.632,14.67,3.84,15.16425072,19.72672,5.41696,20.45695328,5.40672,1.57696,5.632,14.32,3.84,14.82592324
30/07/2019 04:00,19.82912,5.29516,20.52395477,4.98912,1.45516,5.197,14.84,3.84,15.32877034,19.45912,5.29516,20.16670698,4.98912,1.45516,5.197,14.47,3.84,14.97085502
30/07/2019 04:30,20.13384,5.31612,20.82384799,5.40384,1.57612,5.629,14.73,3.74,15.19738464,19.76384,5.30612,20.46373087,5.40384,1.57612,5.629,14.36,3.73,14.83652587
30/07/2019 05:00,20.37112,5.39116,21.07242597,5.42112,1.58116,5.647,14.95,3.81,15.42785144,20.00112,5.38116,20.71235583,5.42112,1.58116,5.647,14.58,3.8,15.06706342
30/07/2019 05:30,20.01064,5.45602,20.74111539,5.06064,1.47602,5.2715,14.95,3.98,15.47071104,19.64064,5.44602,20.38170438,5.06064,1.47602,5.2715,14.58,3.97,15.11083386
30/07/2019 06:00,20.44248,5.66114,21.21187155,5.35248,1.56114,5.5755,15.09,4.1,15.63707453,20.07248,5.65114,20.85281364,5.35248,1.56114,5.5755,14.72,4.09,15.27764707
30/07/2019 06:30,22.31816,4.57988,22.78322994,5.34816,1.55988,5.571,16.97,3.02,17.2366267,21.93816,4.57988,22.411117,5.34816,1.55988,5.571,16.59,3.02,16.86263621
30/07/2019 07:00,24.12048,3.75014,24.41026639,5.28048,1.54014,5.5005,18.84,2.21,18.96917763,23.75048,3.72014,24.04006535,5.28048,1.54014,5.5005,18.47,2.18,18.5982069
30/07/2019 07:30,25.71072,3.66396,25.97047797,6.15072,1.79396,6.407,19.56,1.87,19.64918573,25.33072,3.61396,25.58722499,6.15072,1.79396,6.407,19.18,1.82,19.26615686
30/07/2019 08:00,26.44712,3.79416,26.717893,6.59712,1.92416,6.872,19.85,1.87,19.93788855,26.05712,3.74416,26.32474571,6.59712,1.92416,6.872,19.46,1.82,19.54492261
30/07/2019 08:30,28.3268,3.4049,28.53070175,7.6968,2.2449,8.0175,20.63,1.16,20.66258696,27.9368,3.4149,28.14473905,7.6968,2.2449,8.0175,20.24,1.17,20.2737885
30/07/2019 09:00,29.2172,2.9946,29.37026396,7.8672,2.2946,8.195,21.35,0.7,21.36147233,28.8272,3.0246,28.98543884,7.8672,2.2946,8.195,20.96,0.73,20.97270846
30/07/2019 09:30,29.89424,2.43082,29.99290701,8.33424,2.43082,8.6815,21.56,0,21.56,29.50424,2.43082,29.60420686,8.33424,2.43082,8.6815,21.17,0,21.17
30/07/2019 10:00,31.0248,3.5539,31.22768676,12.1848,3.5539,12.6925,18.84,0,18.84,30.6548,3.5539,30.86011938,12.1848,3.5539,12.6925,18.47,0,18.47
30/07/2019 10:30,30.3576,2.5368,30.46340808,8.6976,2.5368,9.06,21.66,0,21.66,29.9676,2.5368,30.0747802,8.6976,2.5368,9.06,21.27,0,21.27
30/07/2019 11:00,31.29224,2.69482,31.40806169,11.74224,3.42482,12.2315,19.55,-0.73,19.56362441,30.91224,2.69482,31.02948012,11.74224,3.42482,12.2315,19.17,-0.73,19.18389429
30/07/2019 11:30,31.48456,2.42758,31.57800917,10.65456,3.10758,11.0985,20.83,-0.68,20.84109642,31.09456,2.42758,31.18917771,10.65456,3.10758,11.0985,20.44,-0.68,20.45130803
30/07/2019 12:00,31.51992,1.88956,31.57650699,8.80992,2.56956,9.177,22.71,-0.68,22.72017826,31.10992,1.88956,31.16725139,8.80992,2.56956,9.177,22.3,-0.68,22.3103653
30/07/2019 12:30,32.23784,2.44312,32.33028245,10.70784,3.12312,11.154,21.53,-0.68,21.54073583,31.85784,2.44312,31.95138189,10.70784,3.12312,11.154,21.15,-0.68,21.16092862
30/07/2019 13:00,32.45976,2.21368,32.53515635,10.22976,2.98368,10.656,22.23,-0.77,22.24333158,32.06976,2.20368,32.14538399,10.22976,2.98368,10.656,21.84,-0.78,21.85392413
30/07/2019 13:30,32.00408,1.91994,32.06161734,8.91408,2.59994,9.2855,23.09,-0.68,23.10001082,31.60408,1.90994,31.66173943,8.91408,2.59994,9.2855,22.69,-0.69,22.70048898
30/07/2019 14:00,31.95856,2.69708,32.07216547,11.57856,3.37708,12.061,20.38,-0.68,20.3913413,31.56856,2.68708,31.68271421,11.57856,3.37708,12.061,19.99,-0.69,20.00190491
30/07/2019 14:30,31.97584,2.33462,32.06095436,10.33584,3.01462,10.7665,21.64,-0.68,21.65068128,31.58584,2.32462,31.67126689,10.33584,3.01462,10.7665,21.25,-0.69,21.2611994
30/07/2019 15:00,31.31288,1.75334,31.36193003,8.34288,2.43334,8.6905,22.97,-0.68,22.9800631,30.90288,1.74334,30.9520149,8.34288,2.43334,8.6905,22.56,-0.69,22.5705494
30/07/2019 15:30,31.3676,1.7693,31.41745935,8.3976,2.4493,8.7475,22.97,-0.68,22.9800631,30.9576,1.7593,31.00754963,8.3976,2.4493,8.7475,22.56,-0.69,22.5705494
30/07/2019 16:00,31.57504,2.48022,31.67230087,10.83504,3.16022,11.2865,20.74,-0.68,20.75114455,31.18504,2.47022,31.28272217,10.83504,3.16022,11.2865,20.35,-0.69,20.36169443
30/07/2019 16:30,31.64768,3.44974,31.8351434,11.82768,3.44974,12.3205,19.82,0,19.82,31.25768,3.44974,31.44746834,11.82768,3.44974,12.3205,19.43,0,19.43
30/07/2019 17:00,31.70792,2.91606,31.84172729,9.99792,2.91606,10.4145,21.71,0,21.71,31.30792,2.91606,31.44342953,9.99792,2.91606,10.4145,21.31,0,21.31
30/07/2019 17:30,32.7076,3.7243,32.91895363,10.4376,3.0443,10.8725,22.27,0.68,22.28037926,32.3076,3.7343,32.52269998,10.4376,3.0443,10.8725,21.87,0.69,21.88088207
30/07/2019 18:00,32.59472,3.65596,32.79911303,9.89472,2.88596,10.307,22.7,0.77,22.71305572,32.19472,3.67596,32.40389911,9.89472,2.88596,10.307,22.3,0.79,22.31398889
30/07/2019 18:30,31.6728,3.6554,31.88303952,9.8928,2.8854,10.305,21.78,0.77,21.79360686,31.2828,3.6754,31.49797043,9.8928,2.8854,10.305,21.39,0.79,21.40458362
30/07/2019 19:00,31.03552,3.31036,31.21156813,8.91552,2.60036,9.287,22.12,0.71,22.13139173,30.63552,3.32036,30.81492944,8.91552,2.60036,9.287,21.72,0.72,21.73193043
30/07/2019 19:30,29.96536,2.93698,30.10894637,7.63536,2.22698,7.9535,22.33,0.71,22.34128465,29.56536,2.94698,29.71186973,7.63536,2.22698,7.9535,21.93,0.72,21.94181624
30/07/2019 20:00,28.84688,3.32784,29.03819906,7.22688,2.10784,7.528,21.62,1.22,21.65439447,28.44688,3.31784,28.63971096,7.22688,2.10784,7.528,21.22,1.21,21.25447012
30/07/2019 20:30,27.82592,3.36506,28.02865414,6.08592,1.77506,6.3395,21.74,1.59,21.79806643,27.41592,3.35506,27.62044708,6.08592,1.77506,6.3395,21.33,1.58,21.38843847
30/07/2019 21:00,26.97136,3.12998,27.15236702,5.93136,1.72998,6.1785,21.04,1.4,21.0865265,26.57136,3.12998,26.7550733,5.93136,1.72998,6.1785,20.64,1.4,20.68742613
30/07/2019 21:30,26.7492,3.3581,26.95916424,6.4392,1.8781,6.7075,20.31,1.48,20.36385278,26.3592,3.3481,26.57098414,6.4392,1.8781,6.7075,19.92,1.47,19.97416581
30/07/2019 22:00,25.72304,3.48172,25.95760314,6.14304,1.79172,6.399,19.58,1.69,19.65279878,25.31304,3.66172,25.57651633,6.14304,1.79172,6.399,19.17,1.87,19.26099167
30/07/2019 22:30,24.68816,3.97738,25.00649507,6.12816,1.78738,6.3835,18.56,2.19,18.68875865,24.31816,3.87738,24.62533211,6.12816,1.78738,6.3835,18.19,2.09,18.30967504
30/07/2019 23:00,23.44544,4.17492,23.81425233,6.32544,1.84492,6.589,17.12,2.33,17.27782683,23.10544,4.10492,23.46724794,6.32544,1.84492,6.589,16.78,2.26,16.93150909
30/07/2019 23:30,22.1016,4.3413,22.52393412,5.9016,1.7213,6.1475,16.2,2.62,16.41049664,21.7716,4.2513,22.18278878,5.9016,1.7213,6.1475,15.87,2.53,16.07040136
31/07/2019 00:00,21.7892,4.5006,22.24914913,6.8592,2.0006,7.145,14.93,2.5,15.13786313,21.4792,4.4106,21.92736703,6.8592,2.0006,7.145,14.62,2.41,14.81730407
31/07/2019 00:30,20.67704,4.52622,21.16664004,5.74704,1.67622,5.9865,14.93,2.85,15.19958552,20.36704,4.42622,20.84245048,5.74704,1.67622,5.9865,14.62,2.75,14.87638733
