Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/07/2019 01:00,21.10048,5.07514,21.70224187,7.08048,2.06514,7.3755,14.02,3.01,14.33947349,20.80048,4.97514,21.38719211,7.08048,2.06514,7.3755,13.72,2.91,14.02520945
31/07/2019 01:30,21.5004,5.2297,22.12728999,8.0904,2.3597,8.4275,13.41,2.87,13.7136793,21.2104,5.1397,21.82424304,8.0904,2.3597,8.4275,13.12,2.78,13.41129375
31/07/2019 02:00,21.17984,5.24162,21.81880388,7.95984,2.32162,8.2915,13.22,2.92,13.538641,20.89984,5.17162,21.53018731,7.95984,2.32162,8.2915,12.94,2.85,13.25013585
31/07/2019 02:30,21.04216,5.30938,21.70165923,7.71216,2.24938,8.0335,13.33,3.06,13.67671379,20.76216,5.19938,21.40329041,7.71216,2.24938,8.0335,13.05,2.95,13.37927502
31/07/2019 03:00,20.63528,5.32404,21.31103429,7.38528,2.15404,7.693,13.25,3.17,13.62392748,20.35528,5.19404,21.00750998,7.38528,2.15404,7.693,12.97,3.04,13.32150517
31/07/2019 03:30,20.51432,5.28876,21.18509635,7.26432,2.11876,7.567,13.25,3.17,13.62392748,20.23432,5.15876,20.88158305,7.26432,2.11876,7.567,12.97,3.04,13.32150517
31/07/2019 04:00,20.60424,5.57832,21.34601508,7.91424,2.30832,8.244,12.69,3.27,13.1045412,20.31424,5.48832,21.04257596,7.91424,2.30832,8.244,12.4,3.18,12.80126556
31/07/2019 04:30,20.44936,5.55648,21.19081863,7.83936,2.28648,8.166,12.61,3.27,13.02708716,20.15936,5.46648,20.88736937,7.83936,2.28648,8.166,12.32,3.18,12.72378874
31/07/2019 05:00,20.81992,5.60456,21.56107979,8.20992,2.39456,8.552,12.61,3.21,13.01215586,20.52992,5.51456,21.25765714,8.20992,2.39456,8.552,12.32,3.12,12.708926
31/07/2019 05:30,20.70056,5.48808,21.4157,7.81056,2.27808,8.136,12.89,3.21,13.28368172,20.41056,5.44808,21.12516355,7.81056,2.27808,8.136,12.6,3.17,12.99264792
31/07/2019 06:00,21.58168,5.78174,22.34272654,8.37168,2.44174,8.7205,13.21,3.34,13.62569998,21.29168,5.71174,22.04449163,8.37168,2.44174,8.7205,12.92,3.27,13.32738909
31/07/2019 06:30,23.34816,5.02738,23.88328129,8.52816,2.48738,8.8835,14.82,2.54,15.03608992,23.03816,4.98738,23.57182164,8.52816,2.48738,8.8835,14.51,2.5,14.72379367
31/07/2019 07:00,24.81904,4.16472,25.16604139,8.03904,2.34472,8.374,16.78,1.82,16.87841225,24.47904,4.08472,24.81750062,8.03904,2.34472,8.374,16.44,1.74,16.53182386
31/07/2019 07:30,26.22352,3.85686,26.50562903,8.42352,2.45686,8.7745,17.8,1.4,17.8549713,25.87352,3.78686,26.14917486,8.42352,2.45686,8.7745,17.45,1.33,17.50061142
31/07/2019 08:00,27.66704,3.69122,27.91218744,9.46704,2.76122,9.8615,18.2,0.93,18.2237455,27.30704,3.67122,27.55271837,9.46704,2.76122,9.8615,17.84,0.91,17.863194
31/07/2019 08:30,28.75176,4.13218,29.04717912,10.60176,3.09218,11.0435,18.15,1.04,18.17977173,28.44176,4.11218,28.73749704,10.60176,3.09218,11.0435,17.84,1.02,17.8691354
31/07/2019 09:00,29.4516,3.6738,29.67985089,9.9216,2.8938,10.335,19.53,0.78,19.54556983,29.0816,3.6638,29.3114805,9.9216,2.8938,10.335,19.16,0.77,19.1754661
31/07/2019 09:30,30.41248,3.37114,30.59875038,11.11248,3.24114,11.5755,19.3,0.13,19.30043782,30.02248,3.90114,30.27487735,11.11248,3.24114,11.5755,18.91,0.66,18.92151421
31/07/2019 10:00,31.1948,4.5214,31.52076466,12.9648,3.7814,13.505,18.23,0.74,18.24501302,30.8048,4.5214,31.13484802,12.9648,3.7814,13.505,17.84,0.74,17.85534094
31/07/2019 10:30,31.4696,4.4353,31.7806169,12.6696,3.6953,13.1975,18.8,0.74,18.81455819,31.0796,4.4353,31.39448076,12.6696,3.6953,13.1975,18.41,0.74,18.42486635
31/07/2019 11:00,31.4576,4.0468,31.71682815,11.5776,3.3768,12.06,19.88,0.67,19.89128704,31.0676,4.0468,31.33005522,11.5776,3.3768,12.06,19.49,0.67,19.50151276
31/07/2019 11:30,32.08968,3.64574,32.29611405,12.49968,3.64574,13.0205,19.59,0,19.59,31.69968,3.64574,31.90863727,12.49968,3.64574,13.0205,19.2,0,19.2
31/07/2019 12:00,32.43584,3.21462,32.59474648,13.45584,3.92462,14.0165,18.98,-0.71,18.99327513,32.04584,3.21462,32.20667078,13.45584,3.92462,14.0165,18.59,-0.71,18.60355342
31/07/2019 12:30,32.10296,2.63628,32.21102316,11.47296,3.34628,11.951,20.63,-0.71,20.64221403,31.70296,2.63628,31.81238194,11.47296,3.34628,11.951,20.23,-0.71,20.24245538
31/07/2019 13:00,31.40848,2.03414,31.47428063,9.40848,2.74414,9.8005,22,-0.71,22.01145384,30.99848,2.03414,31.06514909,9.40848,2.74414,9.8005,21.59,-0.71,21.60167123
31/07/2019 13:30,31.3716,1.6238,31.41359599,8.0016,2.3338,8.335,23.37,-0.71,23.38078271,30.9516,1.6238,30.99416508,8.0016,2.3338,8.335,22.95,-0.71,22.96097994
31/07/2019 14:00,31.43448,1.64214,31.47734355,8.06448,2.35214,8.4005,23.37,-0.71,23.38078271,31.01448,1.64214,31.0579232,8.06448,2.35214,8.4005,22.95,-0.71,22.96097994
31/07/2019 14:30,31.49168,1.78424,31.54218479,8.55168,2.49424,8.908,22.94,-0.71,22.95098473,31.07168,1.78424,31.12286636,8.55168,2.49424,8.908,22.52,-0.71,22.53118949
31/07/2019 15:00,31.89584,2.19962,31.97159579,9.97584,2.90962,10.3915,21.92,-0.71,21.93149562,31.48584,2.19962,31.56257988,9.97584,2.90962,10.3915,21.51,-0.71,21.52171462
31/07/2019 15:30,30.69632,1.44726,30.73041853,7.39632,2.15726,7.7045,23.3,-0.71,23.31081509,30.27632,1.44726,30.31089102,7.39632,2.15726,7.7045,22.88,-0.71,22.89101352
31/07/2019 16:00,31.1216,2.4913,31.22115568,8.5416,2.4913,8.8975,22.58,0,22.58,30.7116,2.4913,30.81248043,8.5416,2.4913,8.8975,22.17,0,22.17
31/07/2019 16:30,31.85496,2.57978,31.95925127,8.84496,2.57978,9.2135,23.01,0,23.01,31.43496,2.57978,31.54064005,8.84496,2.57978,9.2135,22.59,0,22.59
31/07/2019 17:00,32.17472,2.69346,32.28726272,9.23472,2.69346,9.6195,22.94,0,22.94,31.75472,2.69346,31.86874596,9.23472,2.69346,9.6195,22.52,0,22.52
31/07/2019 17:30,32.16568,2.65874,32.27537557,9.11568,2.65874,9.4955,23.05,0,23.05,31.74568,2.65874,31.85682183,9.11568,2.65874,9.4955,22.63,0,22.63
31/07/2019 18:00,31.71464,4.06302,31.97384121,9.16464,2.67302,9.5465,22.55,1.39,22.59279974,31.32464,3.92302,31.56933888,9.16464,2.67302,9.5465,22.16,1.25,22.19522696
31/07/2019 18:30,30.62168,4.11174,30.89649967,8.61168,2.51174,8.9705,22.01,1.6,22.06807876,30.21168,4.10174,30.48884844,8.61168,2.51174,8.9705,21.6,1.59,21.65844177
31/07/2019 19:00,30.33096,4.46278,30.65752012,10.02096,2.92278,10.4385,20.31,1.54,20.36830135,29.93096,4.44278,30.25889391,10.02096,2.92278,10.4385,19.91,1.52,19.9679368
31/07/2019 19:30,28.58216,4.09438,28.87392973,7.59216,2.21438,7.9085,20.99,1.88,21.0740243,28.18216,4.04438,28.47088253,7.59216,2.21438,7.9085,20.59,1.83,20.67116349
31/07/2019 20:00,27.31608,3.85344,27.58654067,5.80608,1.69344,6.048,21.51,2.16,21.61817985,26.90608,3.80344,27.17357718,5.80608,1.69344,6.048,21.1,2.11,21.20523756
31/07/2019 20:30,26.72856,4.17208,27.05221195,6.65856,1.94208,6.936,20.07,2.23,20.19350886,26.33856,4.12208,26.6591689,6.65856,1.94208,6.936,19.68,2.18,19.80037373
31/07/2019 21:00,26.36768,4.32224,26.71958658,6.48768,1.89224,6.758,19.88,2.43,20.02796295,25.97768,4.29224,26.32989142,6.48768,1.89224,6.758,19.49,2.4,19.63721212
31/07/2019 21:30,26.88208,4.38894,27.23800689,6.92208,2.01894,7.2105,19.96,2.37,20.10021144,26.49208,4.33894,26.84504988,6.92208,2.01894,7.2105,19.57,2.32,19.70703681
31/07/2019 22:00,25.9872,4.2546,26.33317651,6.1872,1.8046,6.445,19.8,2.45,19.95100248,25.5872,4.2146,25.93198136,6.1872,1.8046,6.445,19.4,2.41,19.54912018
31/07/2019 22:30,25.30128,4.24704,25.65525518,6.16128,1.79704,6.418,19.14,2.45,19.29616801,24.91128,4.14704,25.25410485,6.16128,1.79704,6.418,18.75,2.35,18.89669283
31/07/2019 23:00,24.42128,5.03954,24.93583526,7.06128,2.05954,7.3555,17.36,2.98,17.61391495,24.04128,5.00954,24.5576594,7.06128,2.05954,7.3555,16.98,2.95,17.23435232
31/07/2019 23:30,22.41392,4.63406,22.88795146,5.05392,1.47406,5.2645,17.36,3.16,17.64525999,22.03392,4.58406,22.50571564,5.05392,1.47406,5.2645,16.98,3.11,17.26245927
01/08/2019 00:00,21.86888,4.81634,22.39296862,5.43888,1.58634,5.6655,16.43,3.23,16.74448566,21.48888,4.78634,22.01547216,5.43888,1.58634,5.6655,16.05,3.2,16.36589441
01/08/2019 00:30,20.8656,4.9983,21.45591448,5.4456,1.5883,5.6725,15.42,3.41,15.79254571,20.4956,4.9683,21.08918264,5.4456,1.5883,5.6725,15.05,3.38,15.42487925
01/08/2019 01:00,20.68936,5.16398,21.3240781,5.73936,1.67398,5.9785,14.95,3.49,15.35195753,20.32936,5.13398,20.96760904,5.73936,1.67398,5.9785,14.59,3.46,14.99465571
01/08/2019 01:30,20.70712,5.63416,21.45992958,5.63712,1.64416,5.872,15.07,3.99,15.58925912,20.34712,5.59416,21.10213066,5.63712,1.64416,5.872,14.71,3.95,15.23110633
01/08/2019 02:00,20.57408,5.57494,21.31602036,5.43408,1.58494,5.6605,15.14,3.99,15.65693776,20.21408,5.53494,20.95816287,5.43408,1.58494,5.6605,14.78,3.95,15.29872217
01/08/2019 02:30,20.44264,5.60952,21.19830759,5.55264,1.61952,5.784,14.89,3.99,15.41532355,20.09264,5.56952,20.85026943,5.55264,1.61952,5.784,14.54,3.95,15.06698709
01/08/2019 03:00,20.15304,5.73172,20.95227041,5.66304,1.65172,5.899,14.49,4.08,15.05345475,19.81304,5.69172,20.61436952,5.66304,1.65172,5.899,14.15,4.04,14.71543747
01/08/2019 03:30,20.04824,5.73032,20.85110295,5.41824,1.58032,5.644,14.63,4.15,15.20721539,19.70824,5.71032,20.51883229,5.41824,1.58032,5.644,14.29,4.13,14.87484454
01/08/2019 04:00,19.40904,5.44472,20.15826901,4.43904,1.29472,4.624,14.97,4.15,15.53458722,19.03904,5.42472,19.79678335,4.43904,1.29472,4.624,14.6,4.13,15.17290018
01/08/2019 04:30,19.70824,5.54032,20.47217306,4.93824,1.44032,5.144,14.77,4.1,15.3284996,19.34824,5.50032,20.11486791,4.93824,1.44032,5.144,14.41,4.06,14.97102869
01/08/2019 05:00,19.75264,5.47452,20.49724753,4.71264,1.37452,4.909,15.04,4.1,15.58882933,19.38264,5.49452,20.14637643,4.71264,1.37452,4.909,14.67,4.12,15.23756214
01/08/2019 05:30,20.26184,5.49262,20.99311875,5.15184,1.50262,5.3665,15.11,3.99,15.62793013,19.90184,5.47262,20.64056213,5.15184,1.50262,5.3665,14.75,3.97,15.27492717
01/08/2019 06:00,21.06232,5.84026,21.85703458,5.69232,1.66026,5.9295,15.37,4.18,15.92825477,20.69232,5.81026,21.49258542,5.69232,1.66026,5.9295,15,4.15,15.56349896
01/08/2019 06:30,22.14896,5.00428,22.70725099,4.84896,1.41428,5.051,17.3,3.59,17.66856248,21.76896,4.96428,22.32782335,4.84896,1.41428,5.051,16.92,3.55,17.28840363
01/08/2019 07:00,24.14936,4.24148,24.51900775,5.55936,1.62148,5.791,18.59,2.62,18.77371833,23.75936,4.23148,24.13322628,5.55936,1.62148,5.791,18.2,2.61,18.38619319
01/08/2019 07:30,25.34408,3.88494,25.64010823,5.43408,1.58494,5.6605,19.91,2.3,20.04240754,24.96408,3.84494,25.25844124,5.43408,1.58494,5.6605,19.53,2.26,19.66032807
01/08/2019 08:00,26.71712,3.62416,26.961807,5.87712,1.71416,6.122,20.84,1.91,20.92734336,26.31712,3.58416,26.56006416,5.87712,1.71416,6.122,20.44,1.87,20.52536236
01/08/2019 08:30,27.66248,3.43864,27.87538421,5.89248,1.71864,6.138,21.77,1.72,21.83784101,27.26248,3.42864,27.47723399,5.89248,1.71864,6.138,21.37,1.71,21.43830684
01/08/2019 09:00,29.212,3.776,29.45503556,7.872,2.296,8.2,21.34,1.48,21.3912599,28.812,3.746,29.0544981,7.872,2.296,8.2,20.94,1.45,20.99014292
01/08/2019 09:30,30.23952,3.97236,30.49931497,9.29952,2.71236,9.687,20.94,1.26,20.97787406,29.84952,3.96236,30.11136232,9.29952,2.71236,9.687,20.55,1.25,20.58798193
01/08/2019 10:00,30.30536,3.33698,30.48852703,7.87536,2.29698,8.2035,22.43,1.04,22.45409762,29.93536,3.11698,30.09719825,7.87536,2.29698,8.2035,22.06,0.82,22.07523499
01/08/2019 10:30,29.46968,2.65074,29.58865428,6.13968,1.79074,6.3955,23.33,0.86,23.34584545,29.06968,2.61074,29.18667947,6.13968,1.79074,6.3955,22.93,0.82,22.94465733
01/08/2019 11:00,30.07464,2.53302,30.1811226,6.28464,1.83302,6.5465,23.79,0.7,23.80029622,29.67464,2.53302,29.78255277,6.28464,1.83302,6.5465,23.39,0.7,23.40047222
01/08/2019 11:30,30.38712,2.64166,30.5017283,6.65712,1.94166,6.9345,23.73,0.7,23.74032224,29.98712,2.64166,30.10325121,6.65712,1.94166,6.9345,23.33,0.7,23.34049914
01/08/2019 12:00,31.27808,2.36194,31.36713326,8.09808,2.36194,8.4355,23.18,0,23.18,30.87808,3.06194,31.02952306,8.09808,2.36194,8.4355,22.78,0.7,22.79075251
01/08/2019 12:30,31.55072,2.44146,31.64504163,8.37072,2.44146,8.7195,23.18,0,23.18,31.15072,2.44146,31.24624911,8.37072,2.44146,8.7195,22.78,0,22.78
01/08/2019 13:00,31.05384,1.85612,31.10926165,6.36384,1.85612,6.629,24.69,0,24.69,30.63384,1.85612,30.69002011,6.36384,1.85612,6.629,24.27,0,24.27
01/08/2019 13:30,31.56376,2.02818,31.62885486,6.95376,2.02818,7.2435,24.61,0,24.61,31.15376,2.02818,31.21970974,6.95376,2.02818,7.2435,24.2,0,24.2
01/08/2019 14:00,31.73424,2.50082,31.83262617,8.57424,2.50082,8.9315,23.16,0,23.16,31.33424,2.50082,31.43387817,8.57424,2.50082,8.9315,22.76,0,22.76
01/08/2019 14:30,31.61104,2.17572,31.6858266,9.79104,2.85572,10.199,21.82,-0.68,21.83059321,31.22104,2.17572,31.29675856,9.79104,2.85572,10.199,21.43,-0.68,21.4407859
01/08/2019 15:00,31.50272,2.03746,31.5685383,9.76272,2.84746,10.1695,21.74,-0.81,21.75508446,31.11272,2.02746,31.17870972,9.76272,2.84746,10.1695,21.35,-0.82,21.36574127
01/08/2019 15:30,31.86176,2.30718,31.94518477,10.24176,2.98718,10.6685,21.62,-0.68,21.63069116,31.47176,2.30718,31.55621582,10.24176,2.98718,10.6685,21.23,-0.68,21.24088746
01/08/2019 16:00,32.02336,2.57598,32.1267997,11.16336,3.25598,11.6285,20.86,-0.68,20.87108047,31.64336,2.57598,31.74803781,11.16336,3.25598,11.6285,20.48,-0.68,20.49128595
01/08/2019 16:30,31.87392,2.75156,31.99246565,9.43392,2.75156,9.827,22.44,0,22.44,31.48392,2.75156,31.60392857,9.43392,2.75156,9.827,22.05,0,22.05
01/08/2019 17:00,32.37232,2.48526,32.46757797,10.85232,3.16526,11.3045,21.52,-0.68,21.53074081,31.99232,2.48526,32.08870605,10.85232,3.16526,11.3045,21.14,-0.68,21.15093379
01/08/2019 17:30,31.83912,2.94266,31.97481525,10.08912,2.94266,10.5095,21.75,0,21.75,31.45912,2.94266,31.59644725,10.08912,2.94266,10.5095,21.37,0,21.37
01/08/2019 18:00,31.20392,2.31406,31.28960685,7.93392,2.31406,8.2645,23.27,0,23.27,30.80392,2.31406,30.89071642,7.93392,2.31406,8.2645,22.87,0,22.87
01/08/2019 18:30,30.31552,2.61786,30.42834113,6.57552,1.91786,6.8495,23.74,0.7,23.75031789,29.91552,2.60786,30.02897385,6.57552,1.91786,6.8495,23.34,0.69,23.350197
01/08/2019 19:00,29.82592,2.30006,29.91447442,5.48592,1.60006,5.7145,24.34,0.7,24.35006365,29.41592,2.29006,29.50492712,5.48592,1.60006,5.7145,23.93,0.69,23.9399457
01/08/2019 19:30,29.04472,2.89846,29.18898474,4.79472,1.39846,4.9945,24.25,1.5,24.29634746,28.61472,2.83846,28.75515703,4.79472,1.39846,4.9945,23.82,1.44,23.86348675
01/08/2019 20:00,28.00696,3.27078,28.19730147,4.35696,1.27078,4.5385,23.65,2,23.73441594,27.57696,3.24078,27.76673149,4.35696,1.27078,4.5385,23.22,1.97,23.3034182
01/08/2019 20:30,27.12752,3.39136,27.33868439,4.18752,1.22136,4.362,22.94,2.17,23.04240656,26.69752,3.36136,26.90829454,4.18752,1.22136,4.362,22.51,2.14,22.61149486
01/08/2019 21:00,26.50656,3.37358,26.72038108,4.12656,1.20358,4.2985,22.38,2.17,22.48495719,26.09656,3.34358,26.30988352,4.12656,1.20358,4.2985,21.97,2.14,22.07397789
01/08/2019 21:30,26.29048,3.50014,26.52244933,4.56048,1.33014,4.7505,21.73,2.17,21.83808142,25.88048,3.47014,26.11208756,4.56048,1.33014,4.7505,21.32,2.14,21.42713233
01/08/2019 22:00,25.8368,3.6399,26.09193566,4.4568,1.2999,4.6425,21.38,2.34,21.50767305,25.4268,3.5999,25.68037068,4.4568,1.2999,4.6425,20.97,2.3,21.0957555
01/08/2019 22:30,24.8968,3.9274,25.20466467,4.2768,1.2474,4.455,20.62,2.68,20.79343166,24.4968,3.8674,24.80020147,4.2768,1.2474,4.455,20.22,2.62,20.38903627
01/08/2019 23:00,23.6828,3.9529,24.01042345,3.9528,1.1529,4.1175,19.73,2.8,19.92769179,23.2928,3.8829,23.61422123,3.9528,1.1529,4.1175,19.34,2.73,19.53173059
01/08/2019 23:30,22.54568,4.06624,22.90943025,4.13568,1.20624,4.308,18.41,2.86,18.63082661,22.16568,3.99624,22.5230394,4.13568,1.20624,4.308,18.03,2.79,18.24458824
02/08/2019 00:00,22.086,4.183,22.47863174,4.536,1.323,4.725,17.55,2.86,17.78151006,21.716,4.053,22.09098153,4.536,1.323,4.725,17.18,2.73,17.39555403
02/08/2019 00:30,21.82368,4.46274,22.2753015,5.08368,1.48274,5.2955,16.74,2.98,17.00317617,21.45368,4.43274,21.90683842,5.08368,1.48274,5.2955,16.37,2.95,16.6336827
02/08/2019 01:00,21.30776,4.90768,21.86563421,5.23776,1.52768,5.456,16.07,3.38,16.42161076,20.93776,4.87768,21.49840822,5.23776,1.52768,5.456,15.7,3.35,16.05342643
02/08/2019 01:30,20.86744,5.46592,21.571424,5.19744,1.51592,5.414,15.67,3.95,16.16017945,20.50744,5.41592,21.21054655,5.19744,1.51592,5.414,15.31,3.9,15.79892718
02/08/2019 02:00,20.80664,5.47152,21.51403726,5.21664,1.52152,5.434,15.59,3.95,16.08261795,20.43664,5.42152,21.14353645,5.21664,1.52152,5.434,15.22,3.9,15.7117281
02/08/2019 02:30,20.62968,5.57324,21.36924662,5.35968,1.56324,5.583,15.27,4.01,15.78774841,20.26968,5.52324,21.00871503,5.35968,1.56324,5.583,14.91,3.96,15.42691479
02/08/2019 03:00,20.09904,5.44472,20.82345756,4.91904,1.43472,5.124,15.18,4.01,15.70071654,19.73904,5.39472,20.46295932,4.91904,1.43472,5.124,14.82,3.96,15.33994785
02/08/2019 03:30,20.00048,5.46264,20.7330566,4.98048,1.45264,5.188,15.02,4.01,15.54607668,19.64048,5.41264,20.37265634,4.98048,1.45264,5.188,14.66,3.96,15.18542722
02/08/2019 04:00,18.32304,4.52422,18.87332407,1.76304,0.51422,1.8365,16.56,4.01,17.03859443,17.95304,4.47422,18.50216987,1.76304,0.51422,1.8365,16.19,3.96,16.66726432
02/08/2019 04:30,17.99152,4.39836,18.52134883,1.33152,0.38836,1.387,16.66,4.01,17.1358017,17.61152,4.34836,18.14039336,1.33152,0.38836,1.387,16.28,3.96,16.75470083
02/08/2019 05:00,18.03424,4.41082,18.56580581,1.37424,0.40082,1.4315,16.66,4.01,17.1358017,17.65424,4.42082,18.19933624,1.37424,0.40082,1.4315,16.28,4.02,16.76898327
02/08/2019 05:30,18.29664,4.24152,18.78184036,1.13664,0.33152,1.184,17.16,3.91,17.59982102,17.92664,4.22152,18.41699359,1.13664,0.33152,1.184,16.79,3.89,17.23473818
02/08/2019 06:00,18.81392,4.55656,19.35783626,1.39392,0.40656,1.452,17.42,4.15,17.9075096,18.43392,4.53656,18.98393487,1.39392,0.40656,1.452,17.04,4.13,17.53335393
02/08/2019 06:30,20.59128,3.60204,20.90395906,1.24128,0.36204,1.293,19.35,3.24,19.61938072,20.20128,3.57204,20.51465777,1.24128,0.36204,1.293,18.96,3.21,19.22981279
02/08/2019 07:00,22.2276,3.0743,22.43919611,1.5576,0.4543,1.6225,20.67,2.62,20.83538577,21.8276,3.0343,22.03749301,1.5576,0.4543,1.6225,20.27,2.58,20.43353371
02/08/2019 07:30,23.83832,2.86326,24.00965969,2.06832,0.60326,2.1545,21.77,2.26,21.88699385,23.41832,2.81326,23.5866942,2.06832,0.60326,2.1545,21.35,2.21,21.46407697
02/08/2019 08:00,25.36112,2.71366,25.5058887,3.20112,0.93366,3.3345,22.16,1.78,22.23137423,24.94112,2.66366,25.0829534,3.20112,0.93366,3.3345,21.74,1.73,21.80872532
02/08/2019 08:30,27.03976,2.81868,27.18627554,5.54976,1.61868,5.781,21.49,1.2,21.52347788,26.63976,2.79868,26.78636636,5.54976,1.61868,5.781,21.09,1.18,21.12298511
02/08/2019 09:00,28.64952,3.11486,28.81835091,7.55952,2.20486,7.8745,21.09,0.91,21.1096234,28.24952,3.12486,28.42182489,7.55952,2.20486,7.8745,20.69,0.92,20.71044423
02/08/2019 09:30,29.3632,2.6751,29.48480412,6.7032,1.9551,6.9825,22.66,0.72,22.67143577,28.9532,2.6751,29.07651888,6.7032,1.9551,6.9825,22.25,0.72,22.26164639
02/08/2019 10:00,30.33368,3.04524,30.48615471,8.14368,2.37524,8.483,22.19,0.67,22.20011261,29.92368,3.04524,30.07823318,8.14368,2.37524,8.483,21.78,0.67,21.79030289
02/08/2019 10:30,30.82384,2.02862,30.890523,8.46384,2.46862,8.8165,22.36,-0.44,22.36432874,30.40384,2.53862,30.5096391,8.46384,2.46862,8.8165,21.94,0.07,21.94011167
02/08/2019 11:00,31.25632,1.99226,31.3197484,9.43632,2.75226,9.8295,21.82,-0.76,21.83323155,30.85632,1.98226,30.91992624,9.43632,2.75226,9.8295,21.42,-0.77,21.4338354
02/08/2019 11:30,31.55448,2.06714,31.62211688,10.10448,2.94714,10.5255,21.45,-0.88,21.46804369,31.16448,2.06714,31.23296146,10.10448,2.94714,10.5255,21.06,-0.88,21.07837755
02/08/2019 12:00,31.34856,2.37458,31.4383658,11.15856,3.25458,11.6235,20.19,-0.88,20.20916871,30.95856,2.37458,31.04949384,11.15856,3.25458,11.6235,19.8,-0.88,19.81954591
02/08/2019 12:30,32.62904,3.12472,32.77831793,14.03904,4.09472,14.624,18.59,-0.97,18.61528941,32.25904,3.13472,32.41098782,14.03904,4.09472,14.624,18.22,-0.96,18.24527336
02/08/2019 13:00,31.876,2.628,31.98414857,11.616,3.388,12.1,20.26,-0.76,20.27424968,31.516,2.288,31.59894302,11.616,3.388,12.1,19.9,-1.1,19.93037882
02/08/2019 13:30,31.70648,5.59314,32.19602598,11.49648,3.35314,11.9755,20.21,2.24,20.33375765,31.54648,-0.50686,31.55055162,11.49648,3.35314,11.9755,20.05,-3.86,20.41818062
02/08/2019 14:00,30.91256,2.12658,30.98562099,9.62256,2.80658,10.0235,21.29,-0.68,21.30085679,30.51256,2.80658,30.64136435,9.62256,2.80658,10.0235,20.89,0,20.89
02/08/2019 14:30,30.93728,2.44004,31.03335446,10.69728,3.12004,11.143,20.24,-0.68,20.2514197,30.54728,2.43004,30.64378256,10.69728,3.12004,11.143,19.85,-0.69,19.86198882
02/08/2019 15:00,31.00928,2.51604,31.11118615,11.12928,3.24604,11.593,19.88,-0.73,19.8933984,30.61928,2.55604,30.72578149,11.12928,3.24604,11.593,19.49,-0.69,19.50221013
02/08/2019 15:30,30.45576,2.27918,30.54092302,10.14576,2.95918,10.5685,20.31,-0.68,20.32138037,30.07576,2.26918,30.16124197,10.14576,2.95918,10.5685,19.93,-0.69,19.94194073
02/08/2019 16:00,30.2108,1.7919,30.26389503,8.6808,2.5319,9.0425,21.53,-0.74,21.54271339,29.8008,1.7819,29.85402566,8.6808,2.5319,9.0425,21.12,-0.75,21.13331257
02/08/2019 16:30,31.14552,2.49036,31.24492453,11.07552,3.23036,11.537,20.07,-0.74,20.08363762,30.76552,2.48036,30.86534313,11.07552,3.23036,11.537,19.69,-0.75,19.70427872
02/08/2019 17:00,30.62184,2.10012,30.69377118,9.53184,2.78012,9.929,21.09,-0.68,21.10095969,30.22184,2.10012,30.29472094,9.53184,2.78012,9.929,20.69,-0.68,20.70117146
02/08/2019 17:30,30.2592,1.7906,30.31213343,6.1392,1.7906,6.395,24.12,0,24.12,29.8292,1.7906,29.88289512,6.1392,1.7906,6.395,23.69,0,23.69
02/08/2019 18:00,30.11616,1.88888,30.17533696,6.47616,1.88888,6.746,23.64,0,23.64,29.69616,1.88888,29.75617224,6.47616,1.88888,6.746,23.22,0,23.22
02/08/2019 18:30,29.70464,2.62552,29.82044589,6.46464,1.88552,6.734,23.24,0.74,23.25177843,29.29464,2.63552,29.4129546,6.46464,1.88552,6.734,22.83,0.75,22.84231599
02/08/2019 19:00,28.94856,2.54208,29.05996037,6.41856,1.87208,6.686,22.53,0.67,22.53996007,28.53856,2.54208,28.65155454,6.41856,1.87208,6.686,22.12,0.67,22.1301446
02/08/2019 19:30,27.65448,2.93464,27.80975325,5.36448,1.56464,5.588,22.29,1.37,22.33206215,27.24448,2.85464,27.39362444,5.36448,1.56464,5.588,21.88,1.29,21.91799489
02/08/2019 20:00,26.77832,3.42326,26.99624291,4.70832,1.37326,4.9045,22.07,2.05,22.16500395,26.35832,3.37326,26.57329329,4.70832,1.37326,4.9045,21.65,2,21.7421825
02/08/2019 20:30,26.58776,3.98518,26.88476597,5.29776,1.54518,5.5185,21.29,2.44,21.42936537,26.17776,3.93518,26.47188622,5.29776,1.54518,5.5185,20.88,2.39,21.01633888
02/08/2019 21:00,26.07488,4.25934,26.42047207,5.89488,1.71934,6.1405,20.18,2.54,20.33922319,25.68488,4.22934,26.0307583,5.89488,1.71934,6.1405,19.79,2.51,19.94853879
02/08/2019 21:30,26.14456,4.17758,26.47621937,5.61456,1.63758,5.8485,20.53,2.54,20.68652943,25.74456,4.14758,26.07651797,5.61456,1.63758,5.8485,20.13,2.51,20.28588179
02/08/2019 22:00,25.60312,4.35216,25.97038795,5.73312,1.67216,5.972,19.87,2.68,20.0499202,25.20312,4.27216,25.56264088,5.73312,1.67216,5.972,19.47,2.6,19.6428333
02/08/2019 22:30,24.61056,4.23558,24.97238077,5.71056,1.66558,5.9485,18.9,2.57,19.07393247,24.21056,4.19558,24.57140832,5.71056,1.66558,5.9485,18.5,2.53,18.67219591
02/08/2019 23:00,23.48656,4.19858,23.8588888,5.20656,1.51858,5.4235,18.28,2.68,18.47541069,23.09656,4.12858,23.46265664,5.20656,1.51858,5.4235,17.89,2.61,18.07938605
02/08/2019 23:30,22.2872,4.1721,22.67434017,4.3272,1.2621,4.5075,17.96,2.91,18.19422161,21.9072,4.1321,22.29348923,4.3272,1.2621,4.5075,17.58,2.87,17.8127286
03/08/2019 00:00,21.14688,4.25034,21.56979193,4.04688,1.18034,4.2155,17.1,3.07,17.37339633,20.77688,4.18034,21.19325329,4.04688,1.18034,4.2155,16.73,3,16.99684971
03/08/2019 00:30,21.00168,4.65424,21.5112183,5.43168,1.58424,5.658,15.57,3.07,15.86977631,20.64168,4.58424,21.14460238,5.43168,1.58424,5.658,15.21,3,15.50303519
03/08/2019 01:00,20.72944,5.15692,21.36126182,5.50944,1.60692,5.739,15.22,3.55,15.6285284,20.36944,5.12692,21.00474695,5.50944,1.60692,5.739,14.86,3.52,15.27121475
03/08/2019 01:30,20.914,5.597,21.64998395,6.504,1.897,6.775,14.41,3.7,14.87743593,20.574,5.567,21.3138679,6.504,1.897,6.775,14.07,3.67,14.54076339
03/08/2019 02:00,20.72424,5.60582,21.46903215,6.53424,1.90582,6.8065,14.19,3.7,14.66445021,20.40424,5.57582,21.15237052,6.53424,1.90582,6.8065,13.87,3.67,14.34732728
03/08/2019 02:30,20.28144,5.42542,20.9945705,5.64144,1.64542,5.8765,14.64,3.78,15.12011905,19.94144,5.39542,20.65845072,5.64144,1.64542,5.8765,14.3,3.75,14.78352123
03/08/2019 03:00,19.12592,5.05506,19.78268049,3.92592,1.14506,4.0895,15.2,3.91,15.6948431,18.75592,5.04506,19.4225942,3.92592,1.14506,4.0895,14.83,3.9,15.33423947
03/08/2019 03:30,19.41976,5.50868,20.1859514,5.06976,1.47868,5.281,14.35,4.03,14.90514676,19.07976,5.44868,19.84251384,5.06976,1.47868,5.281,14.01,3.97,14.56162766
03/08/2019 04:00,19.07472,5.37596,19.81781746,4.61472,1.34596,4.807,14.46,4.03,15.01107924,18.74472,5.31596,19.48394104,4.61472,1.34596,4.807,14.13,3.97,14.67711825
03/08/2019 04:30,19.2936,5.5973,20.08912064,5.1336,1.4973,5.3475,14.16,4.1,14.74162813,18.9736,5.5273,19.76230104,5.1336,1.4973,5.3475,13.84,4.03,14.41480142
03/08/2019 05:00,18.67728,5.27754,19.40858616,4.03728,1.17754,4.2055,14.64,4.1,15.20327596,18.33728,5.20754,19.06237946,4.03728,1.17754,4.2055,14.3,4.03,14.85701518
03/08/2019 05:30,18.98984,5.27162,19.70796795,4.83984,1.41162,5.0415,14.15,3.86,14.66704128,18.64984,5.24162,19.37243176,4.83984,1.41162,5.0415,13.81,3.83,14.33125954
03/08/2019 06:00,18.6688,5.3334,19.41569594,4.2288,1.2334,4.405,14.44,4.1,15.01078279,18.3288,5.3034,19.08064362,4.2288,1.2334,4.405,14.1,4.07,14.67565671
03/08/2019 06:30,19.45248,4.97614,20.07886818,4.51248,1.31614,4.7005,14.94,3.66,15.38178143,19.10248,4.93614,19.72993209,4.51248,1.31614,4.7005,14.59,3.62,15.03238171
03/08/2019 07:00,20.11936,4.77148,20.67741928,4.83936,1.41148,5.041,15.28,3.36,15.64506312,19.75936,4.73148,20.31795291,4.83936,1.41148,5.041,14.92,3.32,15.28492067
03/08/2019 07:30,21.47064,4.91352,22.02569093,6.08064,1.77352,6.334,15.39,3.14,15.70705892,21.11064,4.86352,21.66363192,6.08064,1.77352,6.334,15.03,3.09,15.34434749
03/08/2019 08:00,22.36776,4.52268,22.82041458,5.59776,1.63268,5.831,16.77,2.89,17.01719718,22.02776,4.24268,22.43262232,5.59776,1.63268,5.831,16.43,2.61,16.63601515
03/08/2019 08:30,23.8344,4.0267,24.17215208,6.9144,2.0167,7.2025,16.92,2.01,17.03897004,23.4644,3.9967,23.80234607,6.9144,2.0167,7.2025,16.55,1.98,16.66802028
03/08/2019 09:00,24.68528,4.16404,25.03402241,7.38528,2.15404,7.693,17.3,2.01,17.41637448,24.31528,4.13404,24.66420743,7.38528,2.15404,7.693,16.93,1.98,17.04538941
03/08/2019 09:30,25.62736,4.09798,25.95293857,7.94736,2.31798,8.2785,17.68,1.78,17.76937815,25.23736,4.05798,25.56152463,7.94736,2.31798,8.2785,17.29,1.74,17.37733294
03/08/2019 10:00,26.72112,4.22366,27.05286598,9.68112,2.82366,10.0845,17.04,1.4,17.09741501,26.35112,4.19366,26.68273429,9.68112,2.82366,10.0845,16.67,1.37,16.726201
03/08/2019 10:30,27.09776,4.33518,27.44234652,10.33776,3.01518,10.7685,16.76,1.32,16.81190055,26.71776,4.31518,27.06398858,10.33776,3.01518,10.7685,16.38,1.3,16.43150632
03/08/2019 11:00,27.25184,4.19012,27.57208532,10.49184,3.06012,10.929,16.76,1.13,16.79805048,26.87184,4.21012,27.19964881,10.49184,3.06012,10.929,16.38,1.15,16.42031973
03/08/2019 11:30,27.56272,4.22246,27.88427339,10.60272,3.09246,11.0445,16.96,1.13,16.99760277,27.19272,4.24246,27.52167306,10.60272,3.09246,11.0445,16.59,1.15,16.62981058
03/08/2019 12:00,27.60344,4.16892,27.91647889,10.21344,2.97892,10.639,17.39,1.19,17.43066838,27.23344,4.19892,27.55523877,10.21344,2.97892,10.639,17.02,1.22,17.06366901
03/08/2019 12:30,27.21592,4.04256,27.51451604,9.02592,2.63256,9.402,18.19,1.41,18.24456631,26.82592,4.03256,27.12732062,9.02592,2.63256,9.402,17.8,1.4,17.8549713
03/08/2019 13:00,27.89568,4.63124,28.27750602,11.69568,3.41124,12.183,16.2,1.22,16.24587332,27.52568,4.63124,27.91256784,11.69568,3.41124,12.183,15.83,1.22,15.8769424
03/08/2019 13:30,26.97064,4.00852,27.26689668,9.56064,2.78852,9.959,17.41,1.22,17.4526932,26.59064,4.00852,26.89108343,9.56064,2.78852,9.959,17.03,1.22,17.07364343
03/08/2019 14:00,26.08304,3.68172,26.34160279,7.82304,2.28172,8.149,18.26,1.4,18.31359058,25.70304,3.68172,25.9653871,7.82304,2.28172,8.149,17.88,1.4,17.93472609
03/08/2019 14:30,26.04936,3.30148,26.25774032,6.51936,1.90148,6.791,19.53,1.4,19.58011491,25.64936,3.30148,25.86096361,6.51936,1.90148,6.791,19.13,1.4,19.18116003
03/08/2019 15:00,25.82344,3.07142,26.0054547,5.35344,1.56142,5.5765,20.47,1.51,20.52561814,25.42344,3.04142,25.60471709,5.35344,1.56142,5.5765,20.07,1.48,20.12449502
03/08/2019 15:30,24.62488,2.89184,24.79410119,3.67488,1.07184,3.828,20.95,1.82,21.0289063,24.22488,2.79184,24.38522466,3.67488,1.07184,3.828,20.55,1.72,20.62185491
03/08/2019 16:00,24.90088,2.78734,25.05639817,3.83088,1.11734,3.9905,21.07,1.67,21.13607816,24.50088,2.78734,24.658921,3.83088,1.11734,3.9905,20.67,1.67,20.73735277
03/08/2019 16:30,24.7276,2.9168,24.8990346,3.6576,1.0668,3.81,21.07,1.85,21.15106144,24.3276,2.8568,24.49476328,3.6576,1.0668,3.81,20.67,1.79,20.74736128
03/08/2019 17:00,25.08632,3.18476,25.28766789,4.09632,1.19476,4.267,20.99,1.99,21.08412199,24.68632,3.13476,24.88455576,4.09632,1.19476,4.267,20.59,1.94,20.68119194
03/08/2019 17:30,25.13976,3.14368,25.33555322,3.50976,1.02368,3.656,21.63,2.12,21.73364443,24.71976,3.11368,24.91508655,3.50976,1.02368,3.656,21.21,2.09,21.3127239
03/08/2019 18:00,25.08776,3.26268,25.29902731,3.19776,0.93268,3.331,21.89,2.33,22.01365485,24.67776,3.20268,24.88471414,3.19776,0.93268,3.331,21.48,2.27,21.59961342
03/08/2019 18:30,25.22152,3.81836,25.50891891,4.45152,1.29836,4.637,20.77,2.52,20.92231584,24.83152,3.79836,25.12034881,4.45152,1.29836,4.637,20.38,2.5,20.53276406
03/08/2019 19:00,24.94632,4.13226,25.2862503,4.87632,1.42226,5.0795,20.07,2.71,20.25213569,24.55632,4.04226,24.88679806,4.87632,1.42226,5.0795,19.68,2.62,19.85363443
03/08/2019 19:30,24.11352,3.74936,24.40326919,3.08352,0.89936,3.212,21.03,2.85,21.22223834,23.70352,3.69936,23.99045904,3.08352,0.89936,3.212,20.62,2.8,20.80923833
03/08/2019 20:00,23.60656,3.72108,23.89803572,2.98656,0.87108,3.111,20.62,2.85,20.81602508,23.18656,3.67108,23.47537844,2.98656,0.87108,3.111,20.2,2.8,20.3931361
03/08/2019 20:30,23.25576,3.77918,23.56082712,3.18576,0.92918,3.3185,20.07,2.85,20.27134431,22.86576,3.72918,23.16786058,3.18576,0.92918,3.3185,19.68,2.8,19.87818905
03/08/2019 21:00,23.07328,3.63554,23.35794086,2.93328,0.85554,3.0555,20.14,2.78,20.33096161,22.66328,3.55554,22.94049095,2.93328,0.85554,3.0555,19.73,2.7,19.91388711
03/08/2019 21:30,23.30736,3.61048,23.58534706,2.84736,0.83048,2.966,20.46,2.78,20.64800232,22.91736,3.53048,23.18770533,2.84736,0.83048,2.966,20.07,2.7,20.25079998
03/08/2019 22:00,22.79072,3.59396,23.07235286,2.55072,0.74396,2.657,20.24,2.85,20.43966976,22.38072,3.56396,22.66271031,2.55072,0.74396,2.657,19.83,2.82,20.02951073
03/08/2019 22:30,22.2584,3.5262,22.53598139,2.3184,0.6762,2.415,19.94,2.85,20.14264382,21.8584,3.4462,22.1283968,2.3184,0.6762,2.415,19.54,2.77,19.73536166
03/08/2019 23:00,21.48264,3.98952,21.84994488,2.67264,0.77952,2.784,18.81,3.21,19.08193386,21.11264,3.78952,21.45003565,2.67264,0.77952,2.784,18.44,3.01,18.68404935
03/08/2019 23:30,20.39496,4.19978,20.82288514,2.36496,0.68978,2.4635,18.03,3.51,18.36847843,20.02496,4.18978,20.45857472,2.36496,0.68978,2.4635,17.66,3.5,18.00348855
04/08/2019 00:00,19.80464,4.26802,20.25931293,2.80464,0.81802,2.9215,17,3.45,17.34654144,19.43464,4.22802,19.88922786,2.80464,0.81802,2.9215,16.63,3.41,16.97601249
04/08/2019 00:30,19.2484,4.2487,19.71173139,2.7384,0.7987,2.8525,16.51,3.45,16.86661199,18.8884,4.2087,19.35161002,2.7384,0.7987,2.8525,16.15,3.41,16.50607767
04/08/2019 01:00,18.69448,4.06964,19.13231696,2.12448,0.61964,2.213,16.57,3.45,16.92534785,18.33448,4.02964,18.77208447,2.12448,0.61964,2.213,16.21,3.41,16.56478796
04/08/2019 01:30,18.61552,4.24786,19.09402785,2.25552,0.65786,2.3495,16.36,3.59,16.74925969,18.25552,4.22786,18.73869821,2.25552,0.65786,2.3495,16,3.57,16.39344076
04/08/2019 02:00,18.18848,4.68914,18.78320629,2.08848,0.60914,2.1755,16.1,4.08,16.60892531,17.82848,4.64914,18.42469001,2.08848,0.60914,2.1755,15.74,4.04,16.25020615
04/08/2019 02:30,18.12264,4.78952,18.74485482,2.43264,0.70952,2.534,15.69,4.08,16.21180126,17.76264,4.74952,18.38666147,2.43264,0.70952,2.534,15.33,4.04,15.85340657
04/08/2019 03:00,17.59216,4.73688,18.21873008,2.25216,0.65688,2.346,15.34,4.08,15.87331093,17.24216,4.69688,17.87044384,2.25216,0.65688,2.346,14.99,4.04,15.52487359
04/08/2019 03:30,17.3436,4.7373,17.97894525,2.2536,0.6573,2.3475,15.09,4.08,15.6318425,17.0036,4.6973,17.64049433,2.2536,0.6573,2.3475,14.75,4.04,15.29326976
04/08/2019 04:00,17.13032,4.85926,17.80618631,2.26032,0.65926,2.3545,14.87,4.2,15.45176042,16.78032,4.83926,17.46417982,2.26032,0.65926,2.3545,14.52,4.18,15.10969225
04/08/2019 04:30,17.06448,4.94214,17.76573177,2.54448,0.74214,2.6505,14.52,4.2,15.11523735,16.73448,4.92214,17.44334495,2.54448,0.74214,2.6505,14.19,4.18,14.792853
04/08/2019 05:00,16.82312,4.81216,17.49783559,2.37312,0.69216,2.472,14.45,4.12,15.02587435,16.50312,4.77216,17.17924564,2.37312,0.69216,2.472,14.13,4.08,14.70725331
04/08/2019 05:30,16.52312,4.83466,17.21590636,2.07312,0.60466,2.1595,14.45,4.23,15.05640727,16.20312,4.77466,16.89196483,2.07312,0.60466,2.1595,14.13,4.17,14.73247433
04/08/2019 06:00,16.764,5.357,17.59912342,2.664,0.777,2.775,14.1,4.58,14.82519477,16.444,5.317,17.28223438,2.664,0.777,2.775,13.78,4.54,14.50861813
04/08/2019 06:30,17.19664,5.00152,17.90920516,2.81664,0.82152,2.934,14.38,4.18,14.97520618,16.87664,4.95152,17.58802229,2.81664,0.82152,2.934,14.06,4.13,14.65402675
04/08/2019 07:00,17.67808,4.91194,18.34779734,3.53808,1.03194,3.6855,14.14,3.88,14.6626737,17.36808,4.89194,18.04387098,3.53808,1.03194,3.6855,13.83,3.86,14.35856887
04/08/2019 07:30,17.992,4.9235,18.65349609,3.132,0.9135,3.2625,14.86,4.01,15.39154638,17.652,4.8835,18.31506692,3.132,0.9135,3.2625,14.52,3.97,15.05294988
04/08/2019 08:00,19.34104,5.26572,20.04504017,4.75104,1.38572,4.949,14.59,3.88,15.09710237,19.00104,5.23572,19.70919291,4.75104,1.38572,4.949,14.25,3.85,14.76092816
04/08/2019 08:30,20.97056,5.50558,21.68123147,6.19056,1.80558,6.4485,14.78,3.7,15.23608874,20.63056,5.45558,21.33971319,6.19056,1.80558,6.4485,14.44,3.65,14.89416329
04/08/2019 09:00,22.31016,5.01088,22.86596068,6.86016,2.00088,7.146,15.45,3.01,15.74047649,21.96016,4.98088,22.5179438,6.86016,2.00088,7.146,15.1,2.98,15.39124426
04/08/2019 09:30,23.62408,4.26994,24.00686451,7.23408,2.10994,7.5355,16.39,2.16,16.531718,23.27408,4.21994,23.65355562,7.23408,2.10994,7.5355,16.04,2.11,16.17818593
04/08/2019 10:00,24.32704,4.49622,24.73905555,6.94704,2.02622,7.2365,17.38,2.47,17.55463756,23.96704,4.42622,24.37232918,6.94704,2.02622,7.2365,17.02,2.4,17.1883798
04/08/2019 10:30,24.75664,4.17652,25.10646418,6.29664,1.83652,6.559,18.46,2.34,18.60771883,24.38664,4.11652,24.73163859,6.29664,1.83652,6.559,18.09,2.28,18.23311548
04/08/2019 11:00,25.67712,4.59916,26.08575788,8.63712,2.51916,8.997,17.04,2.08,17.16647896,25.32712,4.54916,25.73242826,8.63712,2.51916,8.997,16.69,2.03,16.81300092
04/08/2019 11:30,26.05176,4.29968,26.40419374,7.78176,2.26968,8.106,18.27,2.03,18.38243183,25.69176,4.29968,26.04906486,7.78176,2.26968,8.106,17.91,2.03,18.02467753
04/08/2019 12:00,26.4272,4.4671,26.80208727,9.2472,2.6971,9.6325,17.18,1.77,17.27093802,26.0672,4.4071,26.4371225,9.2472,2.6971,9.6325,16.82,1.71,16.90669986
04/08/2019 12:30,26.67856,4.32458,27.0267933,8.51856,2.48458,8.8735,18.16,1.84,18.25297784,26.29856,4.26458,26.64208889,8.51856,2.48458,8.8735,17.78,1.78,17.86887797
04/08/2019 13:00,26.49376,4.13568,26.81460736,8.21376,2.39568,8.556,18.28,1.74,18.36262508,26.12376,4.07568,26.43978071,8.21376,2.39568,8.556,17.91,1.68,17.9886214
04/08/2019 13:30,26.4188,4.3059,26.76740122,9.2088,2.6859,9.5925,17.21,1.62,17.28607821,26.0488,4.2559,26.39417864,9.2088,2.6859,9.5925,16.84,1.57,16.91302752
04/08/2019 14:00,26.48624,4.16932,26.81238778,8.94624,2.60932,9.319,17.54,1.56,17.60923621,26.11624,4.10932,26.43755856,8.94624,2.60932,9.319,17.17,1.5,17.23539672
04/08/2019 14:30,26.06128,4.16204,26.39153069,8.92128,2.60204,9.293,17.14,1.56,17.21084542,25.70128,4.10204,26.02657345,8.92128,2.60204,9.293,16.78,1.5,16.8469107
04/08/2019 15:00,26.32376,4.39068,26.68742047,10.01376,2.92068,10.431,16.31,1.47,16.37611065,25.96376,4.32068,26.32081133,10.01376,2.92068,10.431,15.95,1.4,16.01132412
04/08/2019 15:30,26.26912,4.35266,26.62728515,10.08912,2.94266,10.5095,16.18,1.41,16.24132076,25.91912,4.34266,26.28040101,10.08912,2.94266,10.5095,15.83,1.4,15.89178719
04/08/2019 16:00,26.3128,4.1504,26.63811675,9.0528,2.6404,9.43,17.26,1.51,17.32592566,25.9428,4.0404,26.25554616,9.0528,2.6404,9.43,16.89,1.4,16.94792318
04/08/2019 16:30,26.43432,3.96376,26.729846,8.10432,2.36376,8.442,18.33,1.6,18.39969837,26.05432,3.91376,26.34663371,8.10432,2.36376,8.442,17.95,1.55,18.01679772
04/08/2019 17:00,26.58296,4.31628,26.93109792,8.83296,2.57628,9.201,17.75,1.74,17.8350806,26.21296,4.24628,26.55466373,8.83296,2.57628,9.201,17.38,1.67,17.46004868
04/08/2019 17:30,25.93864,4.10002,26.260678,6.78864,1.98002,7.0715,19.15,2.12,19.26698991,25.56864,4.05002,25.88741033,6.78864,1.98002,7.0715,18.78,2.07,18.89373706
04/08/2019 18:00,25.63552,4.17036,25.97251987,6.03552,1.76036,6.287,19.6,2.41,19.74760998,25.25552,4.10036,25.58621196,6.03552,1.76036,6.287,19.22,2.34,19.36192139
04/08/2019 18:30,25.19944,4.27692,25.5598087,6.70944,1.95692,6.989,18.49,2.32,18.63498055,24.82944,4.21692,25.18498571,6.70944,1.95692,6.989,18.12,2.26,18.2603943
04/08/2019 19:00,24.7384,4.2037,25.09301752,5.9784,1.7437,6.2275,18.76,2.46,18.92060253,24.3584,4.1437,24.70833665,5.9784,1.7437,6.2275,18.38,2.4,18.53602978
04/08/2019 19:30,24.60296,4.37128,24.98827184,6.55296,1.91128,6.826,18.05,2.46,18.21686307,24.22296,4.31128,24.60363645,6.55296,1.91128,6.826,17.67,2.4,17.83224327
04/08/2019 20:00,24.00744,4.18842,24.37006437,5.37744,1.56842,5.6015,18.63,2.62,18.81332772,23.62744,4.09842,23.98026204,5.37744,1.56842,5.6015,18.25,2.53,18.42453256
04/08/2019 20:30,23.80296,4.06128,24.14694391,4.39296,1.28128,4.576,19.41,2.78,19.60807232,23.42296,3.96128,23.75556344,4.39296,1.28128,4.576,19.03,2.68,19.21778603
04/08/2019 21:00,23.75168,3.85674,24.0627668,3.69168,1.07674,3.8455,20.06,2.78,20.25171598,23.37168,3.75674,23.67168185,3.69168,1.07674,3.8455,19.68,2.68,19.86164142
04/08/2019 21:30,23.9992,3.8706,24.30932218,3.7392,1.0906,3.895,20.26,2.78,20.44984108,23.5992,3.7706,23.89852851,3.7392,1.0906,3.895,19.86,2.68,20.04000998
04/08/2019 22:00,23.3424,4.0057,23.68360763,3.4824,1.0157,3.6275,19.86,2.99,20.08381687,22.9624,3.8957,23.29051936,3.4824,1.0157,3.6275,19.48,2.88,19.69174446
04/08/2019 22:30,22.78112,3.92366,23.11654248,3.20112,0.93366,3.3345,19.58,2.99,19.80698109,22.39112,3.88366,22.72542783,3.20112,0.93366,3.3345,19.19,2.95,19.41542171
04/08/2019 23:00,21.90552,4.09036,22.28413901,3.39552,0.99036,3.537,18.51,3.1,18.76779422,21.52552,4.05036,21.90327435,3.39552,0.99036,3.537,18.13,3.06,18.38642162
04/08/2019 23:30,20.76816,4.68238,21.28946106,3.60816,1.05238,3.7585,17.16,3.63,17.53974059,20.41816,4.59238,20.92823958,3.60816,1.05238,3.7585,16.81,3.54,17.17869902
05/08/2019 00:00,19.97416,5.24788,20.65205346,4.48416,1.30788,4.671,15.49,3.94,15.98323184,19.62416,5.20788,20.30343985,4.48416,1.30788,4.671,15.14,3.9,15.63424447
05/08/2019 00:30,19.41536,5.30948,20.12825829,4.21536,1.22948,4.391,15.2,4.08,15.73805579,19.06536,5.26948,19.78017622,4.21536,1.22948,4.391,14.85,4.04,15.38974009
05/08/2019 01:00,18.68984,5.00162,19.34751462,3.39984,0.99162,3.5415,15.29,4.01,15.80709334,18.33984,4.94162,18.99392902,3.39984,0.99162,3.5415,14.94,3.95,15.45335239
05/08/2019 01:30,18.64768,4.76724,19.24740363,3.00768,0.87724,3.133,15.64,3.89,16.11650396,18.28768,4.73724,18.89128589,3.00768,0.87724,3.133,15.28,3.86,15.76001269
05/08/2019 02:00,18.7956,4.9208,19.42907234,3.7056,1.0808,3.86,15.09,3.84,15.57092483,18.4456,4.9408,19.09585463,3.7056,1.0808,3.86,14.74,3.86,15.23703383
05/08/2019 02:30,18.6724,4.8982,19.30416756,4.1424,1.2082,4.315,14.53,3.69,14.99123077,18.3324,4.8782,18.97033803,4.1424,1.2082,4.315,14.19,3.67,14.65690963
05/08/2019 03:00,18.48408,4.95994,19.13797843,4.35408,1.26994,4.5355,14.13,3.69,14.60386935,18.16408,4.93994,18.8238362,4.35408,1.26994,4.5355,13.81,3.67,14.28933168
05/08/2019 03:30,18.15624,4.84932,18.79268356,3.66624,1.06932,3.819,14.49,3.78,14.97492905,17.83624,4.80932,18.47325137,3.66624,1.06932,3.819,14.17,3.74,14.65525503
05/08/2019 04:00,18.01112,5.02616,18.69927079,3.62112,1.05616,3.772,14.39,3.97,14.9275919,17.69112,4.93616,18.36685608,3.62112,1.05616,3.772,14.07,3.88,14.59518071
05/08/2019 04:30,17.88448,4.88714,18.54019316,3.14448,0.91714,3.2755,14.74,3.97,15.26527104,17.54448,4.79714,18.18849446,3.14448,0.91714,3.2755,14.4,3.88,14.9135643
05/08/2019 05:00,18.11976,5.01118,18.7999369,3.56976,1.04118,3.7185,14.55,3.97,15.0818898,17.77976,4.92118,18.44824865,3.56976,1.04118,3.7185,14.21,3.88,14.73019009
05/08/2019 05:30,18.2536,4.9898,18.9233194,3.1536,0.9198,3.285,15.1,4.07,15.63889063,17.9036,4.9198,18.56726488,3.1536,0.9198,3.285,14.75,4,15.28275172
05/08/2019 06:00,18.37256,4.31658,18.87283296,2.42256,0.70658,2.5235,15.95,3.61,16.35342778,17.99256,4.44658,18.5338687,2.42256,0.70658,2.5235,15.57,3.74,16.01288544
05/08/2019 06:30,20.36968,4.02324,20.76319637,2.95968,0.86324,3.083,17.41,3.16,17.69445393,20.00968,3.96324,20.39839614,2.95968,0.86324,3.083,17.05,3.1,17.32952683
05/08/2019 07:00,22.02592,3.92006,22.37203661,3.56592,1.04006,3.7145,18.46,2.88,18.68330806,21.64592,3.85006,21.9856502,3.56592,1.04006,3.7145,18.08,2.81,18.29706261
05/08/2019 07:30,24.16944,3.72442,24.45471599,5.08944,1.48442,5.3015,19.08,2.24,19.21103849,23.79944,3.66442,24.07989448,5.08944,1.48442,5.3015,18.71,2.18,18.83657347
05/08/2019 08:00,24.80736,3.91048,25.11368081,5.72736,1.67048,5.966,19.08,2.24,19.21103849,24.43736,3.85048,24.73885123,5.72736,1.67048,5.966,18.71,2.18,18.83657347
05/08/2019 08:30,26.70568,3.61374,26.94907162,6.11568,1.78374,6.3705,20.59,1.83,20.67116349,26.31568,3.55374,26.55454917,6.11568,1.78374,6.3705,20.2,1.77,20.27739875
05/08/2019 09:00,27.55688,3.58784,27.78946259,6.74688,1.96784,7.028,20.81,1.62,20.87296098,27.15688,3.54784,27.38764868,6.74688,1.96784,7.028,20.41,1.58,20.47106495
05/08/2019 09:30,28.4208,3.2269,28.60340463,6.4008,1.8669,6.6675,22.02,1.36,22.06195821,28.0308,3.2069,28.2136484,6.4008,1.8669,6.6675,21.63,1.34,21.67146742
05/08/2019 10:00,29.54624,3.37182,29.73801386,8.88624,2.59182,9.2565,20.66,0.78,20.67471886,29.16624,3.37182,29.36049601,8.88624,2.59182,9.2565,20.28,0.78,20.29499446
05/08/2019 10:30,29.90856,3.45708,30.10769608,9.17856,2.67708,9.561,20.73,0.78,20.74466919,29.51856,3.45708,29.72030933,9.17856,2.67708,9.561,20.34,0.78,20.35495026
05/08/2019 11:00,29.89088,2.85484,30.02690158,8.69088,2.53484,9.053,21.2,0.32,21.20241496,29.48088,3.20484,29.65456601,8.69088,2.53484,9.053,20.79,0.67,20.80079325
05/08/2019 11:30,30.586,4.0055,30.84716237,11.436,3.3355,11.9125,19.15,0.67,19.16171704,30.196,4.0055,30.46050634,11.436,3.3355,11.9125,18.76,0.67,18.77196047
05/08/2019 12:00,30.85472,3.88346,31.0981512,13.31472,3.88346,13.8695,17.54,0,17.54,30.49472,3.88346,30.74100209,13.31472,3.88346,13.8695,17.18,0,17.18
05/08/2019 12:30,30.98984,3.28662,31.16363352,13.59984,3.96662,14.1665,17.39,-0.68,17.40328992,30.62984,3.28662,30.80566457,13.59984,3.96662,14.1665,17.03,-0.68,17.04357064
05/08/2019 13:00,30.37416,2.69288,30.4932976,11.56416,3.37288,12.046,18.81,-0.68,18.82228732,29.99416,2.69288,30.11480096,11.56416,3.37288,12.046,18.43,-0.68,18.4425405
05/08/2019 13:30,30.69888,2.63634,30.81187307,11.67888,3.40634,12.1655,19.02,-0.77,19.03557984,30.32888,2.62634,30.44238203,11.67888,3.40634,12.1655,18.65,-0.78,18.66630387
05/08/2019 14:00,30.0168,2.1599,30.09440895,9.7368,2.8399,10.1425,20.28,-0.68,20.29139719,29.6368,2.1599,29.71540143,9.7368,2.8399,10.1425,19.9,-0.68,19.9116147
05/08/2019 14:30,29.5676,2.3468,29.66058732,10.3776,3.0268,10.81,19.19,-0.68,19.20204416,29.1876,2.3468,29.28179407,10.3776,3.0268,10.81,18.81,-0.68,18.82228732
05/08/2019 15:00,29.8144,1.7392,29.86508436,8.2944,2.4192,8.64,21.52,-0.68,21.53074081,29.4144,1.7392,29.46577241,8.2944,2.4192,8.64,21.12,-0.68,21.13094413
05/08/2019 15:30,29.69336,1.91098,29.75478907,8.88336,2.59098,9.2535,20.81,-0.68,20.82110708,29.30336,1.91098,29.36560491,8.88336,2.59098,9.2535,20.42,-0.68,20.4313191
05/08/2019 16:00,30.47744,2.37592,30.56990914,10.47744,3.05592,10.914,20,-0.68,20.01155666,30.09744,2.37592,30.19107302,10.47744,3.05592,10.914,19.62,-0.68,19.63178036
05/08/2019 16:30,30.42824,2.60282,30.53935922,11.59824,3.38282,12.0815,18.83,-0.78,18.84614815,30.06824,2.60282,30.18068469,11.59824,3.38282,12.0815,18.47,-0.78,18.48646261
05/08/2019 17:00,30.75896,2.15678,30.83448265,9.82896,2.86678,10.2385,20.93,-0.71,20.94203906,30.36896,2.15678,30.44545009,9.82896,2.86678,10.2385,20.54,-0.71,20.55226751
05/08/2019 17:30,30.56904,2.83472,30.7001929,9.71904,2.83472,10.124,20.85,0,20.85,30.17904,2.83472,30.31188039,9.71904,2.83472,10.124,20.46,0,20.46
05/08/2019 18:00,29.65376,2.37818,29.7489701,8.15376,2.37818,8.4935,21.5,0,21.5,29.25376,2.37818,29.3502677,8.15376,2.37818,8.4935,21.1,0,21.1
05/08/2019 18:30,28.91472,3.18346,29.08943881,8.51472,2.48346,8.8695,20.4,0.7,20.41200627,28.52472,3.18346,28.70181299,8.51472,2.48346,8.8695,20.01,0.7,20.02224013
05/08/2019 19:00,28.7724,2.9307,28.92127252,7.4424,2.1707,7.7525,21.33,0.76,21.34353532,28.3824,2.9307,28.53330742,7.4424,2.1707,7.7525,20.94,0.76,20.95378725
05/08/2019 19:30,27.87104,2.65072,27.99680673,5.35104,1.56072,5.574,22.52,1.09,22.54636334,27.46104,2.64072,27.58771683,5.35104,1.56072,5.574,22.11,1.08,22.13636149
05/08/2019 20:00,26.64824,2.86782,26.80210974,4.51824,1.31782,4.7065,22.13,1.55,22.18421511,26.24824,2.83782,26.40119932,4.51824,1.31782,4.7065,21.73,1.52,21.78309666
05/08/2019 20:30,25.73576,3.12918,25.92529865,4.14576,1.20918,4.3185,21.59,1.92,21.67520473,25.32576,3.06918,25.51105614,4.14576,1.20918,4.3185,21.18,1.86,21.26151453
05/08/2019 21:00,25.2388,3.0484,25.4222298,3.8688,1.1284,4.03,21.37,1.92,21.45607839,24.8388,2.9884,25.01792397,3.8688,1.1284,4.03,20.97,1.86,21.05232766
05/08/2019 21:30,25.5668,2.9749,25.73929471,3.6168,1.0549,3.7675,21.95,1.92,22.03381265,25.1568,2.9149,25.32511063,3.6168,1.0549,3.7675,21.54,1.86,21.62015726
05/08/2019 22:00,24.78472,3.30846,25.00456464,3.59472,1.04846,3.7445,21.19,2.26,21.31017832,24.37472,3.25846,24.59155417,3.59472,1.04846,3.7445,20.78,2.21,20.89718881
05/08/2019 22:30,23.93504,4.27022,24.3129784,4.11504,1.20022,4.2865,19.82,3.07,20.05635311,23.53504,4.21022,23.90866078,4.11504,1.20022,4.2865,19.42,3.01,19.65188286
05/08/2019 23:00,22.95448,4.14464,23.32565525,3.68448,1.07464,3.838,19.27,3.07,19.51301617,22.56448,4.03464,22.92234887,3.68448,1.07464,3.838,18.88,2.96,19.11062532
05/08/2019 23:30,21.63048,4.53764,22.1013086,4.14048,1.20764,4.313,17.49,3.33,17.8041849,21.26048,4.50764,21.73308142,4.14048,1.20764,4.313,17.12,3.3,17.43514841
06/08/2019 00:00,20.69792,4.68856,21.22231107,3.69792,1.07856,3.852,17,3.61,17.37907075,20.31792,4.63856,20.84068406,3.69792,1.07856,3.852,16.62,3.56,16.99699974
06/08/2019 00:30,19.93528,4.85154,20.51713501,3.84528,1.12154,4.0055,16.09,3.73,16.51668853,19.55528,4.82154,20.14090921,3.84528,1.12154,4.0055,15.71,3.7,16.13982961
06/08/2019 01:00,19.8796,4.7103,20.43001278,4.1496,1.2103,4.3225,15.73,3.5,16.11467964,19.5096,4.6603,20.05848669,4.1496,1.2103,4.3225,15.36,3.45,15.74268402
06/08/2019 01:30,19.57688,4.53034,20.09423328,3.32688,0.97034,3.4655,16.25,3.56,16.63538698,19.20688,4.48034,19.72251723,3.32688,0.97034,3.4655,15.88,3.51,16.26328688
06/08/2019 02:00,19.3168,5.1049,19.97995912,3.3768,0.9849,3.5175,15.94,4.12,16.46383916,18.9568,5.0549,19.61918144,3.3768,0.9849,3.5175,15.58,4.07,16.10283515
06/08/2019 02:30,19.03304,5.08672,19.70104901,3.14304,0.91672,3.274,15.89,4.17,16.42805527,18.67304,5.04672,19.34300405,3.14304,0.91672,3.274,15.53,4.13,16.06977909
