Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/08/2019 03:00,18.77032,5.05676,19.43954049,3.04032,0.88676,3.167,15.73,4.17,16.27334631,18.41032,5.01676,19.08160799,3.04032,0.88676,3.167,15.37,4.13,15.91520656
06/08/2019 03:30,18.62512,5.07566,19.3043368,3.10512,0.90566,3.2345,15.52,4.17,16.07044803,18.25512,5.03566,18.93692894,3.10512,0.90566,3.2345,15.15,4.13,15.70284688
06/08/2019 04:00,18.58216,5.29938,19.32304579,3.87216,1.12938,4.0335,14.71,4.17,15.28963701,18.23216,5.25938,18.97558263,3.87216,1.12938,4.0335,14.36,4.13,14.94210494
06/08/2019 04:30,18.5532,5.6026,19.38066967,5.0832,1.4826,5.295,13.47,4.12,14.08599659,18.2432,5.5426,19.06658756,5.0832,1.4826,5.295,13.16,4.06,13.77204415
06/08/2019 05:00,18.47976,5.55868,19.29767999,4.58976,1.33868,4.781,13.89,4.22,14.51690394,18.15976,5.51868,18.97979748,4.58976,1.33868,4.781,13.57,4.18,14.19920068
06/08/2019 05:30,18.73592,5.29506,19.46978065,3.68592,1.07506,3.8395,15.05,4.22,15.63044785,18.38592,5.25506,19.12217848,3.68592,1.07506,3.8395,14.7,4.18,15.28274844
06/08/2019 06:00,19.3608,5.5919,20.15216917,4.1208,1.2019,4.2925,15.24,4.39,15.85968789,19.0108,5.5419,19.8021002,4.1208,1.2019,4.2925,14.89,4.34,15.50960025
06/08/2019 06:30,20.84872,4.11296,21.25054271,3.19872,0.93296,3.332,17.65,3.18,17.93418245,20.45872,4.10296,20.86608504,3.19872,0.93296,3.332,17.26,3.17,17.54868941
06/08/2019 07:00,22.48552,3.71286,22.78999647,4.05552,1.18286,4.2245,18.43,2.53,18.60284387,22.09552,3.65286,22.39543235,4.05552,1.18286,4.2245,18.04,2.47,18.20830854
06/08/2019 07:30,24.12328,3.84304,24.42747622,5.39328,1.57304,5.618,18.73,2.27,18.86705594,23.73328,3.75304,24.02818946,5.39328,1.57304,5.618,18.34,2.18,18.46910935
06/08/2019 08:00,25.17552,3.67286,25.44202641,5.97552,1.74286,6.2245,19.2,1.93,19.2967588,24.79552,3.62286,25.05878941,5.97552,1.74286,6.2245,18.82,1.88,18.91366702
06/08/2019 08:30,26.81032,3.24676,27.0061976,6.64032,1.93676,6.917,20.17,1.31,20.21249613,26.41032,3.22676,26.60670935,6.64032,1.93676,6.917,19.77,1.29,19.81204179
06/08/2019 09:00,27.34712,3.17666,27.53100327,7.49712,2.18666,7.8095,19.85,0.99,19.87467232,26.96712,3.16666,27.15240867,7.49712,2.18666,7.8095,19.47,0.98,19.49464798
06/08/2019 09:30,28.46352,3.50686,28.67873843,9.62352,2.80686,10.0245,18.84,0.7,18.85299976,28.08352,3.50686,28.30162827,9.62352,2.80686,10.0245,18.46,0.7,18.47326717
06/08/2019 10:00,29.01552,3.31786,29.20459888,10.17552,2.96786,10.5995,18.84,0.35,18.84325078,28.63552,3.45786,28.84354003,10.17552,2.96786,10.5995,18.46,0.49,18.46650211
06/08/2019 10:30,29.47864,2.89002,29.61996678,9.90864,2.89002,10.3215,19.57,0,19.57,29.08864,2.89002,29.23185236,9.90864,2.89002,10.3215,19.18,0,19.18
06/08/2019 11:00,30.06664,2.00652,30.13351893,9.41664,2.74652,9.809,20.65,-0.74,20.66325483,29.66664,1.99652,29.73374549,9.41664,2.74652,9.809,20.25,-0.75,20.26388413
06/08/2019 11:30,30.14288,1.96334,30.20675287,9.06288,2.64334,9.4405,21.08,-0.68,21.09096489,29.75288,1.96334,29.8175883,9.06288,2.64334,9.4405,20.69,-0.68,20.70117146
06/08/2019 12:00,29.85496,2.26478,29.94073922,7.76496,2.26478,8.0885,22.09,0,22.09,29.44496,2.26478,29.53193014,7.76496,2.26478,8.0885,21.68,0,21.68
06/08/2019 12:30,30.2996,2.8728,30.43548488,9.8496,2.8728,10.26,20.45,0,20.45,29.9096,2.8728,30.04724866,9.8496,2.8728,10.26,20.06,0,20.06
06/08/2019 13:00,30.46608,2.66344,30.58228152,11.56608,3.37344,12.048,18.9,-0.71,18.91333128,30.08608,2.67344,30.20462698,11.56608,3.37344,12.048,18.52,-0.7,18.53322422
06/08/2019 13:30,30.30864,2.48752,30.41054775,8.52864,2.48752,8.884,21.78,0,21.78,29.90864,2.48752,30.01190601,8.52864,2.48752,8.884,21.38,0,21.38
06/08/2019 14:00,30.35752,1.78386,30.40988617,8.44752,2.46386,8.7995,21.91,-0.68,21.92054972,29.95752,1.78386,30.01058415,8.44752,2.46386,8.7995,21.51,-0.68,21.5207458
06/08/2019 14:30,30.55032,2.79676,30.67806902,11.92032,3.47676,12.417,18.63,-0.68,18.64240596,30.18032,2.79676,30.30962853,11.92032,3.47676,12.417,18.26,-0.68,18.27265717
06/08/2019 15:00,30.85456,2.68758,30.97138936,9.21456,2.68758,9.5985,21.64,0,21.64,30.45456,2.68758,30.57291793,9.21456,2.68758,9.5985,21.24,0,21.24
06/08/2019 15:30,30.424,1.582,30.46510299,5.424,1.582,5.65,25,0,25,29.994,1.582,30.03569144,5.424,1.582,5.65,24.57,0,24.57
06/08/2019 16:00,30.64272,1.50996,30.67990007,7.54272,2.19996,7.857,23.1,-0.69,23.1103029,30.22272,1.49996,30.25991877,7.54272,2.19996,7.857,22.68,-0.7,22.6907999
06/08/2019 16:30,30.8124,2.1807,30.88947145,9.8424,2.8707,10.2525,20.97,-0.69,20.98134886,30.4224,2.1707,30.49974361,9.8424,2.8707,10.2525,20.58,-0.7,20.59190132
06/08/2019 17:00,30.78488,2.66434,30.89996026,9.13488,2.66434,9.5155,21.65,0,21.65,30.39488,2.66434,30.51143127,9.13488,2.66434,9.5155,21.26,0,21.26
06/08/2019 17:30,30.9152,3.1661,31.07690107,10.8552,3.1661,11.3075,20.06,0,20.06,30.5352,3.1661,30.69890272,10.8552,3.1661,11.3075,19.68,0,19.68
06/08/2019 18:00,30.67168,2.96674,30.81482598,10.17168,2.96674,10.5955,20.5,0,20.5,30.28168,2.96674,30.42666084,10.17168,2.96674,10.5955,20.11,0,20.11
06/08/2019 18:30,29.54576,2.78918,29.67712013,7.26576,2.11918,7.5685,22.28,0.67,22.29007178,29.14576,2.78918,29.27891479,7.26576,2.11918,7.5685,21.88,0.67,21.89025582
06/08/2019 19:00,29.09152,2.70336,29.21685629,6.49152,1.89336,6.762,22.6,0.81,22.61451083,28.69152,2.70336,28.818596,6.49152,1.89336,6.762,22.2,0.81,22.21477211
06/08/2019 19:30,27.75456,2.57258,27.87353169,5.01456,1.46258,5.2235,22.74,1.11,22.76707491,27.34456,2.57258,27.46530774,5.01456,1.46258,5.2235,22.33,1.11,22.35757142
06/08/2019 20:00,26.8104,2.6347,26.93954699,4.3704,1.2747,4.5525,22.44,1.36,22.48117435,26.4104,2.6247,26.5405026,4.3704,1.2747,4.5525,22.04,1.35,22.08130657
06/08/2019 20:30,25.70664,2.55652,25.83344992,2.45664,0.71652,2.559,23.25,1.84,23.32269496,25.28664,2.54652,25.41454164,2.45664,0.71652,2.559,22.83,1.83,22.90322685
06/08/2019 21:00,25.05248,2.37614,25.16491199,2.11248,0.61614,2.2005,22.94,1.76,23.0074162,24.63248,2.35614,24.74490789,2.11248,0.61614,2.2005,22.52,1.74,22.58712022
06/08/2019 21:30,25.4208,2.2969,25.52435743,1.8408,0.5369,1.9175,23.58,1.76,23.64559156,25.0108,2.2769,25.11422685,1.8408,0.5369,1.9175,23.17,1.74,23.23524263
06/08/2019 22:00,24.64456,3.01758,24.82861508,2.97456,0.86758,3.0985,21.67,2.15,21.77639548,24.24456,2.95758,24.42429055,2.97456,0.86758,3.0985,21.27,2.09,21.37243552
06/08/2019 22:30,24.64136,4.12998,24.98506269,5.21136,1.51998,5.4285,19.43,2.61,19.60451479,24.25136,4.07998,24.59216742,5.21136,1.51998,5.4285,19.04,2.56,19.21132999
06/08/2019 23:00,24.05136,5.07498,24.58095482,6.77136,1.97498,7.0535,17.28,3.1,17.55586512,23.69136,5.03498,24.22047816,6.77136,1.97498,7.0535,16.92,3.06,17.19447586
06/08/2019 23:30,23.00496,5.33728,23.61598489,6.98496,2.03728,7.276,16.02,3.3,16.35635656,22.65496,5.30728,23.26831394,6.98496,2.03728,7.276,15.67,3.27,16.00755447
07/08/2019 00:00,21.71448,5.00464,22.28373988,6.32448,1.84464,6.588,15.39,3.16,15.71106935,21.36448,4.95464,21.93147198,6.32448,1.84464,6.588,15.04,3.11,15.35818023
07/08/2019 00:30,21.23272,5.02496,21.81922596,6.94272,2.02496,7.232,14.29,3,14.6015102,20.91272,4.96496,21.49401511,6.94272,2.02496,7.232,13.97,2.94,14.27601135
07/08/2019 01:00,21.26384,5.46112,21.95392273,7.92384,2.31112,8.254,13.34,3.15,13.70686324,20.95384,5.40112,21.63875015,7.92384,2.31112,8.254,13.03,3.09,13.39137782
07/08/2019 01:30,20.83344,5.66142,21.58897632,7.27344,2.12142,7.5765,13.56,3.54,14.01446396,20.52344,5.66142,21.28998041,7.27344,2.12142,7.5765,13.25,3.54,13.71474025
07/08/2019 02:00,18.8368,5.2124,19.54467058,4.1568,1.2124,4.33,14.68,4,15.21520292,18.4968,5.1824,19.20908327,4.1568,1.2124,4.33,14.34,3.97,14.87939851
07/08/2019 02:30,19.13368,5.55274,19.92311803,5.32368,1.55274,5.5455,13.81,4,14.37762498,18.82368,5.52274,19.61712481,5.32368,1.55274,5.5455,13.5,3.97,14.07163459
07/08/2019 03:00,19.60096,6.06528,20.5179252,7.08096,2.06528,7.376,12.52,4,13.14345464,19.30096,6.03528,20.22255329,7.08096,2.06528,7.376,12.22,3.97,12.84870811
07/08/2019 03:30,20.20656,6.32608,21.17367127,8.38656,2.44608,8.736,11.82,3.88,12.44053054,19.91656,6.30608,20.89105089,8.38656,2.44608,8.736,11.53,3.86,12.15896788
07/08/2019 04:00,19.87016,6.18588,20.81077533,7.70016,2.24588,8.021,12.17,3.94,12.79189196,19.58016,6.10588,20.51010571,7.70016,2.24588,8.021,11.88,3.86,12.49135701
07/08/2019 04:30,19.92992,6.10706,20.84461305,7.18992,2.09706,7.4895,12.74,4.01,13.35618583,19.62992,6.06706,20.54611828,7.18992,2.09706,7.4895,12.44,3.97,13.05812008
07/08/2019 05:00,20.3296,6.2503,21.26873025,7.9896,2.3303,8.3225,12.34,3.92,12.94766388,20.0396,6.2203,20.98279534,7.9896,2.3303,8.3225,12.05,3.89,12.66232996
07/08/2019 05:30,20.79408,5.90244,21.61556294,7.65408,2.23244,7.973,13.14,3.67,13.64289192,20.49408,5.86244,21.31608589,7.65408,2.23244,7.973,12.84,3.63,13.34325672
07/08/2019 06:00,21.23288,5.78834,22.00772758,7.26288,2.11834,7.5655,13.97,3.67,14.44402299,20.91288,5.74834,21.68852145,7.26288,2.11834,7.5655,13.65,3.63,14.12442565
07/08/2019 06:30,22.97864,4.99002,23.51421264,7.98864,2.33002,8.3215,14.99,2.66,15.22418142,22.62864,4.95002,23.16372263,7.98864,2.33002,8.3215,14.64,2.62,14.87259224
07/08/2019 07:00,23.87408,4.43994,24.28342569,7.71408,2.24994,8.0355,16.16,2.19,16.30771903,23.51408,4.39994,23.92219535,7.71408,2.24994,8.0355,15.8,2.15,15.94561068
07/08/2019 07:30,25.13672,4.20446,25.48592114,7.14672,2.08446,7.4445,17.99,2.12,18.11448316,24.75672,4.15446,25.10288276,7.14672,2.08446,7.4445,17.61,2.07,17.73124361
07/08/2019 08:00,26.6412,4.1341,26.96005045,8.0712,2.3541,8.4075,18.57,1.78,18.65511458,26.2512,4.0841,26.56699784,8.0712,2.3541,8.4075,18.18,1.73,18.26212748
07/08/2019 08:30,28.308,4.0965,28.60287007,8.148,2.3765,8.4875,20.16,1.72,20.23323998,27.908,4.0465,28.1998338,8.148,2.3765,8.4875,19.76,1.67,19.83044377
07/08/2019 09:00,29.1236,4.1073,29.41180019,9.6936,2.8273,10.0975,19.43,1.28,19.47211596,28.7436,4.0973,29.03415933,9.6936,2.8273,10.0975,19.05,1.27,19.0922864
07/08/2019 09:30,29.90064,4.27602,30.2048443,11.06064,3.22602,11.5215,18.84,1.05,18.86923687,29.52064,4.26602,29.82728805,11.06064,3.22602,11.5215,18.46,1.04,18.48927257
07/08/2019 10:00,30.64824,4.39282,30.96145156,12.07824,3.52282,12.5815,18.57,0.87,18.59036847,30.26824,4.39282,30.58534323,12.07824,3.52282,12.5815,18.19,0.87,18.2107935
07/08/2019 10:30,30.95976,4.89618,31.34452612,13.28976,3.87618,13.8435,17.67,1.02,17.69941524,30.58976,4.88618,30.97754302,13.28976,3.87618,13.8435,17.3,1.01,17.32945758
07/08/2019 11:00,31.37464,5.23802,31.80888066,13.12464,3.82802,13.6715,18.25,1.41,18.30438745,31.04464,3.72802,31.26767989,13.12464,3.82802,13.6715,17.92,-0.1,17.92027902
07/08/2019 11:30,31.78232,3.04526,31.92787924,12.77232,3.72526,13.3045,19.01,-0.68,19.02215813,31.40232,3.04526,31.54963248,12.77232,3.72526,13.3045,18.63,-0.68,18.64240596
07/08/2019 12:00,31.76512,2.83816,31.89166036,12.40512,3.61816,12.922,19.36,-0.78,19.37570644,31.38512,2.83816,31.51318628,12.40512,3.61816,12.922,18.98,-0.78,18.99602064
07/08/2019 12:30,31.95472,4.68096,32.29575075,13.61472,3.97096,14.182,18.34,0.71,18.35373804,31.58472,4.27096,31.87217653,13.61472,3.97096,14.182,17.97,0.3,17.972504
07/08/2019 13:00,31.666,4.658,32.00675741,13.536,3.948,14.1,18.13,0.71,18.14389705,31.296,4.638,31.63780429,13.536,3.948,14.1,17.76,0.69,17.77339866
07/08/2019 13:30,31.74016,4.60088,32.07188572,13.34016,3.89088,13.896,18.4,0.71,18.41369327,31.37016,4.58088,31.70286107,13.34016,3.89088,13.896,18.03,0.69,18.04319816
07/08/2019 14:00,31.30168,4.24424,31.5881108,14.55168,4.24424,15.158,16.75,0,16.75,30.95168,3.56424,31.15622412,14.55168,4.24424,15.158,16.4,-0.68,16.41409151
07/08/2019 14:30,31.56504,3.11772,31.71863692,13.05504,3.80772,13.599,18.51,-0.69,18.52285615,31.19504,3.12772,31.35144579,13.05504,3.80772,13.599,18.14,-0.68,18.15274084
07/08/2019 15:00,31.93696,3.45078,32.12284696,14.19696,4.14078,14.7885,17.74,-0.69,17.75341376,31.57696,3.46078,31.76604163,14.19696,4.14078,14.7885,17.38,-0.68,17.39329756
07/08/2019 15:30,31.30856,2.65208,31.42068519,11.93856,3.48208,12.436,19.37,-0.83,19.3877745,30.92856,2.64208,31.04120504,11.93856,3.48208,12.436,18.99,-0.84,19.00856912
07/08/2019 16:00,31.47848,2.74664,31.59808118,11.74848,3.42664,12.238,19.73,-0.68,19.74171472,31.09848,2.74664,31.21953699,11.74848,3.42664,12.238,19.35,-0.68,19.36194463
07/08/2019 16:30,32.05728,3.31504,32.22822817,13.69728,3.99504,14.268,18.36,-0.68,18.37258828,31.68728,3.31504,31.8602135,13.69728,3.99504,14.268,17.99,-0.68,18.002847
07/08/2019 17:00,31.8504,4.5122,32.16843063,15.4704,4.5122,16.115,16.38,0,16.38,31.5004,4.5122,31.82192874,15.4704,4.5122,16.115,16.03,0,16.03
07/08/2019 17:30,31.68224,4.20982,31.96070894,12.10224,3.52982,12.6065,19.58,0.68,19.59180441,31.29224,4.20982,31.57414874,12.10224,3.52982,12.6065,19.19,0.68,19.20204416
07/08/2019 18:00,31.0084,3.8412,31.24541067,10.3584,3.0212,10.79,20.65,0.82,20.66627446,30.6184,3.8412,30.85840625,10.3584,3.0212,10.79,20.26,0.82,20.27658748
07/08/2019 18:30,30.36184,3.72262,30.58920116,8.99184,2.62262,9.3665,21.37,1.1,21.39829199,29.96184,3.73262,30.1934481,8.99184,2.62262,9.3665,20.97,1.11,20.99935713
07/08/2019 19:00,30.07416,3.98038,30.33642241,9.46416,2.76038,9.8585,20.61,1.22,20.64607711,29.67416,3.99038,29.94125756,9.46416,2.76038,9.8585,20.21,1.23,20.24739489
07/08/2019 19:30,28.00904,3.51472,28.22870132,7.07904,2.06472,7.374,20.93,1.45,20.98016682,27.60904,3.51472,27.83185848,7.07904,2.06472,7.374,20.53,1.45,20.58114185
07/08/2019 20:00,28.17296,3.73378,28.41930309,6.97296,2.03378,7.2635,21.2,1.7,21.26805116,27.77296,3.71378,28.02016183,6.97296,2.03378,7.2635,20.8,1.68,20.86773586
07/08/2019 20:30,27.66184,5.58012,28.21905617,7.61184,2.22012,7.929,20.05,3.36,20.32958681,27.58184,2.95012,27.73916195,7.61184,2.22012,7.929,19.97,0.73,19.98333806
07/08/2019 21:00,26.65952,7.44986,27.68086741,6.47952,1.88986,6.7495,20.18,5.56,20.93193732,27.03952,1.07986,27.06107425,6.47952,1.88986,6.7495,20.56,-0.81,20.57594955
07/08/2019 21:30,26.68976,7.10118,27.61829188,6.68976,1.95118,6.9685,20,5.15,20.65242117,26.95976,1.69118,27.0127516,6.68976,1.95118,6.9685,20.27,-0.26,20.27166742
07/08/2019 22:00,26.30584,4.75212,26.73162664,6.79584,1.98212,7.079,19.51,2.77,19.70565909,25.92584,4.69212,26.34701444,6.79584,1.98212,7.079,19.13,2.71,19.32099894
07/08/2019 22:30,24.28592,4.56256,24.71078437,4.94592,1.44256,5.152,19.34,3.12,19.59004849,23.90592,4.49256,24.32439324,4.94592,1.44256,5.152,18.96,3.05,19.20375224
07/08/2019 23:00,23.20848,4.84164,23.70812143,5.62848,1.64164,5.863,17.58,3.2,17.86886678,22.84848,4.77164,23.34141355,5.62848,1.64164,5.863,17.22,3.13,17.5021513
07/08/2019 23:30,22.46888,5.08384,23.03684001,6.21888,1.81384,6.478,16.25,3.27,16.57574734,22.10888,5.04384,22.67692432,6.21888,1.81384,6.478,15.89,3.23,16.21496223
08/08/2019 00:00,21.4228,5.1429,22.03147249,5.8728,1.7129,6.1175,15.55,3.43,15.9237998,21.0828,5.1129,21.69392086,5.8728,1.7129,6.1175,15.21,3.4,15.58538097
08/08/2019 00:30,21.08744,5.13092,21.70268338,6.27744,1.83092,6.539,14.81,3.3,15.17320335,20.75744,5.06092,21.36549149,6.27744,1.83092,6.539,14.48,3.23,14.83587881
08/08/2019 01:00,20.77784,5.21562,21.42244914,6.56784,1.91562,6.8415,14.21,3.3,14.5881493,20.45784,5.14562,21.09503787,6.56784,1.91562,6.8415,13.89,3.23,14.26061009
08/08/2019 01:30,20.53544,5.22492,21.18971649,6.32544,1.84492,6.589,14.21,3.38,14.60645405,20.21544,5.18492,20.86977263,6.32544,1.84492,6.589,13.89,3.34,14.28592664
08/08/2019 02:00,19.88848,4.93414,20.49139757,5.32848,1.55414,5.5505,14.56,3.38,14.94717365,19.55848,4.89414,20.16151647,5.32848,1.55414,5.5505,14.23,3.34,14.61671988
08/08/2019 02:30,19.65048,4.89514,20.25101874,5.40048,1.57514,5.6255,14.25,3.32,14.63164037,19.33048,4.91514,19.94557741,5.40048,1.57514,5.6255,13.93,3.34,14.32482112
08/08/2019 03:00,19.78792,5.13356,20.44297474,6.21792,1.81356,6.477,13.57,3.32,13.97022906,19.46792,5.15356,20.1384977,6.21792,1.81356,6.477,13.25,3.34,13.66448316
08/08/2019 03:30,18.7468,4.6824,19.32271668,4.3968,1.2824,4.58,14.35,3.4,14.74728789,18.4268,4.6224,18.9977246,4.3968,1.2824,4.58,14.03,3.34,14.42208376
08/08/2019 04:00,18.98536,4.89198,19.60549318,5.11536,1.49198,5.3285,13.87,3.4,14.28064774,18.67536,4.83198,19.29033701,5.11536,1.49198,5.3285,13.56,3.34,13.96528553
08/08/2019 04:30,19.65328,5.12054,20.30939055,5.69328,1.66054,5.9305,13.96,3.46,14.38239201,19.33328,5.00054,19.96950465,5.69328,1.66054,5.9305,13.64,3.34,14.04297689
08/08/2019 05:00,19.64224,5.11732,20.29789536,5.68224,1.65732,5.919,13.96,3.46,14.38239201,19.32224,5.07732,19.97819153,5.68224,1.65732,5.919,13.64,3.42,14.06221889
08/08/2019 05:30,20.15056,5.06808,20.77812559,5.89056,1.71808,6.136,14.26,3.35,14.64821149,19.84056,5.03808,20.47022401,5.89056,1.71808,6.136,13.95,3.32,14.33962691
08/08/2019 06:00,20.9056,5.4258,21.59822717,6.7056,1.9558,6.985,14.2,3.47,14.61782816,20.5856,5.3758,21.27595246,6.7056,1.9558,6.985,13.88,3.42,14.29513204
08/08/2019 06:30,22.38648,4.94064,22.92519161,6.27648,1.83064,6.538,16.11,3.11,16.40744343,22.03648,4.87064,22.56833146,6.27648,1.83064,6.538,15.76,3.04,16.05052024
08/08/2019 07:00,23.77392,4.56406,24.20805477,6.49392,1.89406,6.7645,17.28,2.67,17.48505934,23.42392,4.52406,23.85680505,6.49392,1.89406,6.7645,16.93,2.63,17.13306161
08/08/2019 07:30,25.37104,4.49572,25.76627969,7.15104,2.08572,7.449,18.22,2.41,18.37869691,25.03104,4.24572,25.38856242,7.15104,2.08572,7.449,17.88,2.16,18.00999722
08/08/2019 08:00,26.62584,3.96712,26.91975848,7.63584,2.22712,7.954,18.99,1.74,19.06954902,26.25584,3.93712,26.54938884,7.63584,2.22712,7.954,18.62,1.71,18.69835554
08/08/2019 08:30,27.69056,3.76558,27.9454237,8.59056,2.50558,8.9485,19.1,1.26,19.14151509,27.32056,3.75558,27.57747958,8.59056,2.50558,8.9485,18.73,1.25,18.77166482
08/08/2019 09:00,29.03984,3.80162,29.28761892,9.63984,2.81162,10.0415,19.4,0.99,19.42524389,28.67984,3.80162,28.93070233,9.63984,2.81162,10.0415,19.04,0.99,19.06572055
08/08/2019 09:30,30.18272,3.94996,30.44008493,10.42272,3.03996,10.857,19.76,0.91,19.78094285,29.81272,3.96996,30.07588496,10.42272,3.03996,10.857,19.39,0.93,19.41228992
08/08/2019 10:00,30.65648,3.90814,30.90458419,10.65648,3.10814,11.1005,20,0.8,20.01599361,30.28648,3.90814,30.53759043,10.65648,3.10814,11.1005,19.63,0.8,19.64629482
08/08/2019 10:30,30.50184,4.08762,30.77451674,11.51184,3.35762,11.9915,18.99,0.73,19.00402589,30.14184,4.09762,30.41908954,11.51184,3.35762,11.9915,18.63,0.74,18.64469093
08/08/2019 11:00,31.2564,3.5777,31.46049075,12.2664,3.5777,12.7775,18.99,0,18.99,30.8964,3.5777,31.10285309,12.2664,3.5777,12.7775,18.63,0,18.63
08/08/2019 11:30,31.6776,2.8843,31.80863921,13.0776,3.8143,13.6225,18.6,-0.93,18.62323549,31.3176,2.9843,31.45946783,13.0776,3.8143,13.6225,18.24,-0.83,18.25887455
08/08/2019 12:00,32.02616,2.97888,32.16440036,13.19616,3.84888,13.746,18.83,-0.87,18.85008753,31.66616,3.01888,31.80973633,13.19616,3.84888,13.746,18.47,-0.83,18.48863976
08/08/2019 12:30,31.43744,2.29092,31.52080183,10.83744,3.16092,11.289,20.6,-0.87,20.61836317,31.05744,2.33092,31.14478716,10.83744,3.16092,11.289,20.22,-0.83,20.23702794
08/08/2019 13:00,31.4784,2.3187,31.56368224,11.3784,3.3187,11.8525,20.1,-1,20.12486025,31.1084,2.3187,31.19469378,11.3784,3.3187,11.8525,19.73,-1,19.75532586
08/08/2019 13:30,32.11392,2.87156,32.24204886,13.75392,4.01156,14.327,18.36,-1.14,18.39535811,31.76392,2.88156,31.8943569,13.75392,4.01156,14.327,18.01,-1.13,18.04541493
08/08/2019 14:00,31.4324,2.2157,31.51039664,10.9224,3.1857,11.3775,20.51,-0.97,20.53292478,31.0624,2.2057,31.14061345,10.9224,3.1857,11.3775,20.14,-0.98,20.163829
08/08/2019 14:30,31.23256,2.00158,31.29663123,10.46256,3.05158,10.8985,20.77,-1.05,20.79652375,30.85256,2.01158,30.91806774,10.46256,3.05158,10.8985,20.39,-1.04,20.41650558
08/08/2019 15:00,31.84528,2.25904,31.92530532,11.58528,3.37904,12.068,20.26,-1.12,20.29093394,31.46528,2.26904,31.54698699,11.58528,3.37904,12.068,19.88,-1.11,19.91096432
08/08/2019 15:30,32.14856,2.29208,32.23016508,10.49856,3.06208,10.936,21.65,-0.77,21.66368851,31.76856,2.28208,31.85042062,10.49856,3.06208,10.936,21.27,-0.78,21.28429703
08/08/2019 16:00,31.55816,2.11988,31.62928001,9.90816,2.88988,10.321,21.65,-0.77,21.66368851,31.17816,2.10988,31.24946807,9.90816,2.88988,10.321,21.27,-0.78,21.28429703
08/08/2019 16:30,31.91656,2.62108,32.02400447,11.62656,3.39108,12.111,20.29,-0.77,20.30460539,31.54656,2.55108,31.64954118,11.62656,3.39108,12.111,19.92,-0.84,19.93770298
08/08/2019 17:00,31.71216,2.42438,31.80469636,8.31216,2.42438,8.6585,23.4,0,23.4,31.31216,2.42438,31.40587496,8.31216,2.42438,8.6585,23,0,23
08/08/2019 17:30,31.72696,2.47828,31.82360543,8.49696,2.47828,8.851,23.23,0,23.23,31.32696,2.47828,31.42483563,8.49696,2.47828,8.851,22.83,0,22.83
08/08/2019 18:00,31.46824,2.59532,31.57508218,8.89824,2.59532,9.269,22.57,0,22.57,31.08824,2.59532,31.19638364,8.89824,2.59532,9.269,22.19,0,22.19
08/08/2019 18:30,30.4356,2.9058,30.5739991,7.6656,2.2358,7.985,22.77,0.67,22.77985514,30.0556,2.9058,30.19574084,7.6656,2.2358,7.985,22.39,0.67,22.40002232
08/08/2019 19:00,30.01704,2.81872,30.14909406,7.36704,2.14872,7.674,22.65,0.67,22.65990733,29.62704,2.81872,29.76082461,7.36704,2.14872,7.674,22.26,0.67,22.27008083
08/08/2019 19:30,28.56208,2.12894,28.64131281,4.52208,1.31894,4.7105,24.04,0.81,24.05364214,28.15208,2.12894,28.23246347,4.52208,1.31894,4.7105,23.63,0.81,23.6438787
08/08/2019 20:00,28.122,2.2385,28.21095118,4.212,1.2285,4.3875,23.91,1.01,23.93132257,27.712,2.2285,27.80145961,4.212,1.2285,4.3875,23.5,1,23.52126697
08/08/2019 20:30,27.51904,2.75972,27.65707174,4.55904,1.32972,4.749,22.96,1.43,23.00448869,27.11904,2.70972,27.25408067,4.55904,1.32972,4.749,22.56,1.38,22.60216804
08/08/2019 21:00,27.29608,2.87094,27.44664424,4.66608,1.36094,4.8605,22.63,1.51,22.68032187,26.90608,2.83094,27.05459965,4.66608,1.36094,4.8605,22.24,1.47,22.28852844
08/08/2019 21:30,27.29984,2.95662,27.45947679,4.95984,1.44662,5.1665,22.34,1.51,22.39097363,26.89984,2.91662,27.05749553,4.95984,1.44662,5.1665,21.94,1.47,21.98919053
08/08/2019 22:00,26.4188,3.4859,26.64778588,5.3688,1.5659,5.5925,21.05,1.92,21.13738158,26.0388,3.3559,26.25416482,5.3688,1.5659,5.5925,20.67,1.79,20.74736128
08/08/2019 22:30,25.33976,4.36368,25.71274276,5.42976,1.58368,5.656,19.91,2.78,20.10314652,24.95976,4.25368,25.31962505,5.42976,1.58368,5.656,19.53,2.67,19.7116666
08/08/2019 23:00,24.41984,4.59412,24.8482298,6.21984,1.81412,6.479,18.2,2.78,18.41109448,24.05984,4.48412,24.47413396,6.21984,1.81412,6.479,17.84,2.67,18.03869452
08/08/2019 23:30,23.24824,4.57032,23.69321608,6.61824,1.93032,6.894,16.63,2.64,16.83824516,22.89824,4.48032,23.33243799,6.61824,1.93032,6.894,16.28,2.55,16.47849811
09/08/2019 00:00,22.17416,4.43038,22.61242222,6.58416,1.92038,6.8585,15.59,2.51,15.79076312,21.84416,4.37038,22.27706326,6.58416,1.92038,6.8585,15.26,2.45,15.455423
09/08/2019 00:30,21.94832,4.74076,22.45447742,7.64832,2.23076,7.967,14.3,2.51,14.51861219,21.62832,4.68076,22.12902484,7.64832,2.23076,7.967,13.98,2.45,14.19305816
09/08/2019 01:00,21.71488,5.09934,22.30558858,7.81488,2.27934,8.1405,13.9,2.82,14.18317313,21.40488,5.02934,21.98779545,7.81488,2.27934,8.1405,13.59,2.75,13.86544626
09/08/2019 01:30,21.28528,5.66404,22.02599586,7.38528,2.15404,7.693,13.9,3.51,14.33632101,20.97528,5.61404,21.71358598,7.38528,2.15404,7.693,13.59,3.46,14.02354092
09/08/2019 02:00,21.092,5.736,21.85804566,7.632,2.226,7.95,13.46,3.51,13.9101294,20.792,5.636,21.54232485,7.632,2.226,7.95,13.16,3.41,13.59462026
09/08/2019 02:30,20.76696,5.65328,21.52269041,7.17696,2.09328,7.476,13.59,3.56,14.04854797,20.46696,5.62328,21.22540293,7.17696,2.09328,7.476,13.29,3.53,13.75081816
09/08/2019 03:00,20.54512,5.66316,21.31134292,7.48512,2.18316,7.797,13.06,3.48,13.51569458,20.24512,5.59316,21.00353119,7.48512,2.18316,7.797,12.76,3.41,13.20778937
09/08/2019 03:30,20.4252,5.1461,21.06350256,6.7752,1.9761,7.0575,13.65,3.17,14.01325801,20.1252,5.0261,20.74332076,6.7752,1.9761,7.0575,13.35,3.05,13.69397678
09/08/2019 04:00,20.23184,5.11012,20.86721534,6.65184,1.94012,6.929,13.58,3.17,13.94508157,19.93184,5.08012,20.56905114,6.65184,1.94012,6.929,13.28,3.14,13.64617162
09/08/2019 04:30,19.98496,5.05228,20.61368864,6.14496,1.79228,6.401,13.84,3.26,14.21876225,19.68496,4.93228,20.29347275,6.14496,1.79228,6.401,13.54,3.14,13.89932372
09/08/2019 05:00,20.53048,5.43014,21.2364552,7.44048,2.17014,7.7505,13.09,3.26,13.48983692,20.24048,5.37014,20.94076012,7.44048,2.17014,7.7505,12.8,3.2,13.193938
09/08/2019 05:30,21.0748,5.3139,21.73441346,7.3848,2.1539,7.6925,13.69,3.16,14.04997153,20.7848,5.2039,21.42635028,7.3848,2.1539,7.6925,13.4,3.05,13.74272535
09/08/2019 06:00,21.62616,5.14638,22.23007025,7.25616,2.11638,7.5585,14.37,3.03,14.6859729,21.31616,5.05638,21.90766204,7.25616,2.11638,7.5585,14.06,2.94,14.36409412
09/08/2019 06:30,23.42336,4.89098,23.92854946,8.16336,2.38098,8.5035,15.26,2.51,15.46504769,23.08336,4.81098,23.57937738,8.16336,2.38098,8.5035,14.92,2.43,15.11659022
09/08/2019 07:00,24.65992,4.44956,25.05813717,7.36992,2.14956,7.677,17.29,2.3,17.44230776,24.30992,4.37956,24.70127034,7.36992,2.14956,7.677,16.94,2.23,17.08614936
09/08/2019 07:30,26.01008,4.42544,26.3838735,7.87008,2.29544,8.198,18.14,2.13,18.26462428,25.65008,4.32544,26.01222857,7.87008,2.29544,8.198,17.78,2.03,17.89551061
09/08/2019 08:00,27.13568,3.99374,27.42799825,7.79568,2.27374,8.1205,19.34,1.72,19.41633333,26.75568,4.11374,27.0700807,7.79568,2.27374,8.1205,18.96,1.84,19.04907347
09/08/2019 08:30,28.90384,3.10612,29.07025883,8.28384,2.41612,8.629,20.62,0.69,20.63154139,28.52384,3.11612,28.69354722,8.28384,2.41612,8.629,20.24,0.7,20.25210113
09/08/2019 09:00,29.72592,3.60256,29.94342596,9.98592,2.91256,10.402,19.74,0.69,19.75205559,29.35592,3.61256,29.57736683,9.98592,2.91256,10.402,19.37,0.7,19.3826443
09/08/2019 09:30,30.80536,2.70198,30.92363013,11.59536,3.38198,12.0785,19.21,-0.68,19.22203163,30.43536,2.70198,30.55506233,11.59536,3.38198,12.0785,18.84,-0.68,18.85226777
09/08/2019 10:00,31.63416,2.79038,31.7569882,12.10416,3.53038,12.6085,19.53,-0.74,19.54401443,31.26416,2.78038,31.3875487,12.10416,3.53038,12.6085,19.16,-0.75,19.1746734
09/08/2019 10:30,31.05496,3.03228,31.20264833,13.82496,4.03228,14.401,17.23,-1,17.25899476,30.70496,3.06228,30.85728646,13.82496,4.03228,14.401,16.88,-0.97,16.90784729
09/08/2019 11:00,32.6012,4.3116,32.88507467,17.2512,5.0316,17.97,15.35,-0.72,15.36687672,32.2712,4.3016,32.55662931,17.2512,5.0316,17.97,15.02,-0.73,15.03772922
09/08/2019 11:30,33.45168,4.22174,33.71702809,17.97168,5.24174,18.7205,15.48,-1.02,15.51356825,33.13168,4.22174,33.39957048,17.97168,5.24174,18.7205,15.16,-1.02,15.19427524
09/08/2019 12:00,33.08208,3.95394,33.3175278,17.60208,5.13394,18.3355,15.48,-1.18,15.52490902,32.76208,3.95394,32.99981102,17.60208,5.13394,18.3355,15.16,-1.18,15.20585414
09/08/2019 12:30,33.0612,3.9066,33.29120708,16.8912,4.9266,17.595,16.17,-1.02,16.20213875,32.7312,3.8966,32.96232615,16.8912,4.9266,17.595,15.84,-1.03,15.87345268
09/08/2019 13:00,33.16784,3.94062,33.40110921,16.52784,4.82062,17.2165,16.64,-0.88,16.66325298,32.81784,3.93062,33.05238866,16.52784,4.82062,17.2165,16.29,-0.89,16.31429435
09/08/2019 13:30,32.23688,3.57284,32.43426611,15.26688,4.45284,15.903,16.97,-0.88,16.99280142,31.88688,3.56284,32.08530731,15.26688,4.45284,15.903,16.62,-0.89,16.64381266
09/08/2019 14:00,32.19928,4.10604,32.4600246,17.36928,5.06604,18.093,14.83,-0.96,14.86103967,31.88928,4.09604,32.15126316,17.36928,5.06604,18.093,14.52,-0.97,14.55236407
09/08/2019 14:30,31.63528,3.34154,31.81126892,14.16528,4.13154,14.7555,17.47,-0.79,17.48785293,31.28528,3.33154,31.46216622,14.16528,4.13154,14.7555,17.12,-0.8,17.1386814
09/08/2019 15:00,31.7192,4.0831,31.98092172,16.8792,4.9231,17.5825,14.84,-0.84,14.86375457,31.4092,4.0631,31.67091136,16.8792,4.9231,17.5825,14.53,-0.86,14.55542854
09/08/2019 15:30,31.6736,3.6498,31.8831927,15.3936,4.4898,16.035,16.28,-0.84,16.30165636,31.3336,3.6298,31.54314406,15.3936,4.4898,16.035,15.94,-0.86,15.96318264
09/08/2019 16:00,31.57032,3.58426,31.77313369,14.86032,4.33426,15.4795,16.71,-0.75,16.72682277,31.22032,3.55426,31.42198506,14.86032,4.33426,15.4795,16.36,-0.78,16.37858358
09/08/2019 16:30,31.32984,3.23412,31.4963237,13.41984,3.91412,13.979,17.91,-0.68,17.92290434,30.96984,3.23412,31.13824853,13.41984,3.91412,13.979,17.55,-0.68,17.56316885
09/08/2019 17:00,30.98032,4.30176,31.27755372,13.00032,3.79176,13.542,17.98,0.51,17.98723158,30.62032,4.20176,30.90726102,13.00032,3.79176,13.542,17.62,0.41,17.6247695
09/08/2019 17:30,29.61376,3.59568,29.83125368,9.89376,2.88568,10.306,19.72,0.71,19.7327773,29.24376,3.58568,29.46276633,9.89376,2.88568,10.306,19.35,0.7,19.36265736
09/08/2019 18:00,28.95816,3.55488,29.17554117,9.54816,2.78488,9.946,19.41,0.77,19.42526705,28.59816,3.48488,28.80970573,9.54816,2.78488,9.946,19.05,0.7,19.06285655
09/08/2019 18:30,29.15832,4.35076,29.48112511,10.52832,3.07076,10.967,18.63,1.28,18.67392032,28.79832,4.30076,29.11768829,10.52832,3.07076,10.967,18.27,1.23,18.31135713
09/08/2019 19:00,28.67672,4.23946,28.98839925,10.14672,2.95946,10.5695,18.53,1.28,18.57415678,28.31672,4.18946,28.62495776,10.14672,2.95946,10.5695,18.17,1.23,18.21158423
09/08/2019 19:30,28.44496,4.39228,28.78207555,9.98496,2.91228,10.401,18.46,1.48,18.51923325,28.07496,4.29228,28.40118037,9.98496,2.91228,10.401,18.09,1.38,18.14256046
09/08/2019 20:00,28.10584,4.37212,28.44386885,9.91584,2.89212,10.329,18.19,1.48,18.25010959,27.73584,4.27212,28.06292625,9.91584,2.89212,10.329,17.82,1.38,17.87335447
09/08/2019 20:30,27.23944,4.63442,27.63086934,9.40944,2.74442,9.8015,17.83,1.89,17.92989124,26.88944,4.56442,27.27408868,9.40944,2.74442,9.8015,17.48,1.82,17.57449288
09/08/2019 21:00,27.30408,4.86994,27.73497972,10.59408,3.08994,11.0355,16.71,1.78,16.80453808,26.94408,4.78994,27.36653015,10.59408,3.08994,11.0355,16.35,1.7,16.43814162
09/08/2019 21:30,27.506,5.0805,27.97126233,11.316,3.3005,11.7875,16.19,1.78,16.2875566,27.156,5.0005,27.61255758,11.316,3.3005,11.7875,15.84,1.7,15.93096356
09/08/2019 22:00,26.39208,6.08894,27.08536647,11.24208,3.27894,11.7105,15.15,2.81,15.40839382,26.07208,5.77894,26.70485917,11.24208,3.27894,11.7105,14.83,2.5,15.03924533
09/08/2019 22:30,25.75176,5.93718,26.42732013,10.72176,3.12718,11.1685,15.03,2.81,15.29042184,25.42176,5.88718,26.09453525,10.72176,3.12718,11.1685,14.7,2.76,14.95685796
09/08/2019 23:00,24.438,5.624,25.07678648,9.648,2.814,10.05,14.79,2.81,15.05457406,24.108,5.574,24.743992,9.648,2.814,10.05,14.46,2.76,14.72104616
09/08/2019 23:30,23.51432,6.08126,24.28795933,9.84432,2.87126,10.2545,13.67,3.21,14.04183037,23.20432,6.00126,23.96780316,9.84432,2.87126,10.2545,13.36,3.13,13.7217528
10/08/2019 00:00,22.28544,6.46742,23.20492097,9.86544,2.87742,10.2765,12.42,3.59,12.92843765,21.99544,6.39742,22.90690646,9.86544,2.87742,10.2765,12.13,3.52,12.63041171
10/08/2019 00:30,21.94552,6.48286,22.88303568,9.57552,2.79286,9.9745,12.37,3.69,12.90864052,21.70552,6.39286,22.62737849,9.57552,2.79286,9.9745,12.13,3.6,12.65294037
10/08/2019 01:00,21.62672,6.51196,22.58585046,10.80672,3.15196,11.257,10.82,3.36,11.32969549,21.36672,6.43196,22.31382605,10.80672,3.15196,11.257,10.56,3.28,11.05766702
10/08/2019 01:30,20.96584,5.92962,21.7882271,9.49584,2.76962,9.8915,11.47,3.16,11.89733163,20.69584,5.81962,21.49850623,9.49584,2.76962,9.8915,11.2,3.05,11.60786371
10/08/2019 02:00,20.63704,5.93872,21.47453877,9.52704,2.77872,9.924,11.11,3.16,11.55065799,20.37704,5.82872,21.19428546,9.52704,2.77872,9.924,10.85,3.05,11.27053681
10/08/2019 02:30,20.36104,5.71072,21.14673197,9.67104,2.82072,10.074,10.69,2.89,11.07376178,20.10104,5.60072,20.86671689,9.67104,2.82072,10.074,10.43,2.78,10.79413267
10/08/2019 03:00,20.4284,5.6312,21.19032657,10.3584,3.0212,10.79,10.07,2.61,10.40274002,20.1784,5.5412,20.92540857,10.3584,3.0212,10.79,9.82,2.52,10.13818524
10/08/2019 03:30,20.15104,5.68322,20.93712976,10.33104,3.01322,10.7615,9.82,2.67,10.17650726,19.91104,5.59322,20.68172197,10.33104,3.01322,10.7615,9.58,2.58,9.921330556
10/08/2019 04:00,19.62288,6.18834,20.57554304,9.90288,2.88834,10.3155,9.72,3.3,10.26491111,19.39288,6.10834,20.33213251,9.90288,2.88834,10.3155,9.49,3.22,10.0214021
10/08/2019 04:30,19.87704,6.18622,20.8174455,10.30704,3.00622,10.7365,9.57,3.18,10.08450792,19.63704,6.09622,20.56154756,10.30704,3.00622,10.7365,9.33,3.09,9.828377282
10/08/2019 05:00,20.23344,6.43892,21.23327071,11.17344,3.25892,11.639,9.06,3.18,9.601874817,20.00344,6.34892,20.98681484,11.17344,3.25892,11.639,8.83,3.09,9.355052111
10/08/2019 05:30,20.032,6.2985,20.99886012,10.692,3.1185,11.1375,9.34,3.18,9.866509008,19.802,6.2085,20.75246193,10.692,3.1185,11.1375,9.11,3.09,9.619781702
10/08/2019 06:00,20.22088,6.46734,21.22994288,11.27088,3.28734,11.7405,8.95,3.18,9.498152452,19.98088,6.37734,20.97393695,11.27088,3.28734,11.7405,8.71,3.09,9.241872105
10/08/2019 06:30,21.00776,6.29518,21.93069245,11.29776,3.29518,11.7685,9.71,3,10.16287853,20.77776,6.20518,21.68454679,11.29776,3.29518,11.7685,9.48,2.91,9.91657703
10/08/2019 07:00,21.54192,6.14056,22.40001773,11.28192,3.29056,11.752,10.26,2.85,10.64847876,21.30192,6.06056,22.14728388,11.28192,3.29056,11.752,10.02,2.77,10.3958309
10/08/2019 07:30,22.30456,5.86258,23.06216037,11.25456,3.28258,11.7235,11.05,2.58,11.34719789,21.87456,6.78258,22.90195989,11.25456,3.28258,11.7235,10.62,3.5,11.1818782
10/08/2019 08:00,23.43488,5.91184,24.16905982,13.03488,3.80184,13.578,10.4,2.11,10.61188485,23.19488,5.84184,23.91922977,13.03488,3.80184,13.578,10.16,2.04,10.36277955
10/08/2019 08:30,24.21424,5.85332,24.91165939,12.11424,3.53332,12.619,12.1,2.32,12.32040584,23.94424,5.78332,24.63277125,12.11424,3.53332,12.619,11.83,2.25,12.04206793
10/08/2019 09:00,25.53944,5.48192,26.12114933,12.58944,3.67192,13.114,12.95,1.81,13.07587856,25.23944,5.41192,25.81314025,12.58944,3.67192,13.114,12.65,1.74,12.76910725
10/08/2019 09:30,26.51336,5.40598,27.05887799,13.56336,3.95598,14.1285,12.95,1.45,13.03092476,26.21336,5.33598,26.75094251,13.56336,3.95598,14.1285,12.65,1.38,12.7250501
10/08/2019 10:00,26.9724,4.8532,27.40554528,12.1824,3.5532,12.69,14.79,1.3,14.84702327,26.6524,4.8032,27.0817495,12.1824,3.5532,12.69,14.47,1.25,14.52389066
10/08/2019 10:30,27.18072,4.92396,27.62312296,12.87072,3.75396,13.407,14.31,1.17,14.35775052,26.87072,4.85396,27.30561336,12.87072,3.75396,13.407,14,1.1,14.0431478
10/08/2019 11:00,27.37064,4.77352,27.78377993,12.56064,3.66352,13.084,14.81,1.11,14.85153864,27.05064,4.76352,27.46685725,12.56064,3.66352,13.084,14.49,1.1,14.53169295
10/08/2019 11:30,27.56344,4.86642,27.98973505,11.95344,3.48642,12.4515,15.61,1.38,15.67088064,27.22344,4.79642,27.64274462,11.95344,3.48642,12.4515,15.27,1.31,15.32608887
10/08/2019 12:00,27.89928,5.15104,28.37081313,12.92928,3.77104,13.468,14.97,1.38,15.03347265,27.56928,5.08104,28.03358998,12.92928,3.77104,13.468,14.64,1.31,14.69849312
10/08/2019 12:30,27.76712,4.98916,28.21178248,11.99712,3.49916,12.497,15.77,1.49,15.84023358,27.42712,4.92916,27.86653064,11.99712,3.49916,12.497,15.43,1.43,15.4961221
10/08/2019 13:00,27.74896,5.01428,28.19836493,11.56896,3.37428,12.051,16.18,1.64,16.26290257,27.40896,4.95428,27.85311434,11.56896,3.37428,12.051,15.84,1.58,15.91860547
10/08/2019 13:30,27.31928,4.66854,27.7153085,10.58928,3.08854,11.0305,16.73,1.58,16.80444286,26.97928,4.59854,27.36837809,10.58928,3.08854,11.0305,16.39,1.51,16.45941068
10/08/2019 14:00,27.21472,4.90346,27.65293664,11.39472,3.32346,11.8695,15.82,1.58,15.89870435,26.88472,4.83346,27.31575562,11.39472,3.32346,11.8695,15.49,1.51,15.56342507
10/08/2019 14:30,26.66544,4.86242,27.10514377,11.90544,3.47242,12.4015,14.76,1.39,14.82530607,26.34544,4.79242,26.77777994,11.90544,3.47242,12.4015,14.44,1.32,14.5002069
10/08/2019 15:00,27.43576,5.22668,27.92918027,13.80576,4.02668,14.381,13.63,1.2,13.68272268,27.13576,5.17668,27.62512419,13.80576,4.02668,14.381,13.33,1.15,13.37951419
10/08/2019 15:30,27.32536,4.95198,27.77044121,12.31536,3.59198,12.8285,15.01,1.36,15.07148632,27.00536,4.88198,27.44309016,12.31536,3.59198,12.8285,14.69,1.29,14.7465318
10/08/2019 16:00,26.27424,4.47082,26.65190273,9.05424,2.64082,9.4315,17.22,1.83,17.31696567,25.93424,4.40082,26.30498092,9.05424,2.64082,9.4315,16.88,1.76,16.97150553
10/08/2019 16:30,26.51536,4.98448,26.97979534,10.81536,3.15448,11.266,15.7,1.83,15.80629305,26.18536,4.91448,26.64254477,10.81536,3.15448,11.266,15.37,1.76,15.47043955
10/08/2019 17:00,26.80968,4.82574,27.24053429,9.61968,2.80574,10.0205,17.19,2.02,17.30827837,26.45968,4.73574,26.88013949,9.61968,2.80574,10.0205,16.84,1.93,16.95023599
10/08/2019 17:30,26.91848,4.67664,27.32170432,8.62848,2.51664,8.988,18.29,2.16,18.41710346,26.55848,4.60664,26.95503649,8.62848,2.51664,8.988,17.93,2.09,18.05139884
10/08/2019 18:00,26.864,4.9395,27.31433975,8.364,2.4395,8.7125,18.5,2.5,18.6681547,26.494,4.8595,26.9359755,8.364,2.4395,8.7125,18.13,2.42,18.29079823
10/08/2019 18:30,26.57288,5.11834,27.06132583,8.46288,2.46834,8.8155,18.11,2.65,18.3028577,26.21288,5.01834,26.68892681,8.46288,2.46834,8.8155,17.75,2.55,17.93223355
10/08/2019 19:00,25.76872,4.87046,26.22495588,7.09872,2.07046,7.3945,18.67,2.8,18.87879498,25.40872,4.75046,25.848983,7.09872,2.07046,7.3945,18.31,2.68,18.50509389
10/08/2019 19:30,25.79416,5.27038,26.32708862,7.78416,2.27038,8.1085,18.01,3,18.2581516,25.42416,5.17038,25.94457055,7.78416,2.27038,8.1085,17.64,2.9,17.87678942
10/08/2019 20:00,25.32384,5.24112,25.86051452,7.68384,2.24112,8.004,17.64,3,17.89328366,24.97384,5.14112,25.49752535,7.68384,2.24112,8.004,17.29,2.9,17.53151733
10/08/2019 20:30,24.51176,5.64468,25.15330576,7.18176,2.09468,7.481,17.33,3.55,17.68986716,24.15176,5.62468,24.79807525,7.18176,2.09468,7.481,16.97,3.53,17.33325705
10/08/2019 21:00,23.64448,5.25214,24.22078465,5.42448,1.58214,5.6505,18.22,3.67,18.58594361,23.25448,5.22214,23.83362302,5.42448,1.58214,5.6505,17.83,3.64,18.19776085
10/08/2019 21:30,24.14704,5.05122,24.66970539,5.62704,1.64122,5.8615,18.52,3.41,18.831317,23.76704,4.99122,24.28547853,5.62704,1.64122,5.8615,18.14,3.35,18.44673684
10/08/2019 22:00,22.94976,4.77868,23.44199792,4.34976,1.26868,4.531,18.6,3.51,18.92828835,22.57976,4.76868,23.07782205,4.34976,1.26868,4.531,18.23,3.5,18.56294427
10/08/2019 22:30,22.60208,4.75894,23.09765205,4.28208,1.24894,4.4605,18.32,3.51,18.65321688,22.22208,4.74894,22.72384806,4.28208,1.24894,4.4605,17.94,3.5,18.27822749
10/08/2019 23:00,21.74464,4.81802,22.27201575,4.48464,1.30802,4.6715,17.26,3.51,17.61328192,21.38464,4.80802,21.91848271,4.48464,1.30802,4.6715,16.9,3.5,17.25862103
10/08/2019 23:30,20.78112,5.29616,21.4453785,4.58112,1.33616,4.772,16.2,3.96,16.67697814,20.42112,5.27616,21.09170468,4.58112,1.33616,4.772,15.84,3.94,16.3226591
11/08/2019 00:00,21.04448,5.94964,21.86934737,6.44448,1.87964,6.713,14.6,4.07,15.1566784,20.70448,5.92964,21.53685498,6.44448,1.87964,6.713,14.26,4.05,14.82397045
11/08/2019 00:30,20.87248,5.92614,21.69745507,7.15248,2.08614,7.4505,13.72,3.84,14.24724535,20.56248,5.90614,21.39387935,7.15248,2.08614,7.4505,13.41,3.82,13.94347518
11/08/2019 01:00,19.75872,5.54296,20.52148683,5.83872,1.70296,6.082,13.92,3.84,14.4399446,19.43872,5.52296,20.20809052,5.83872,1.70296,6.082,13.6,3.82,14.12630171
11/08/2019 01:30,19.48904,5.50222,20.25085443,5.69904,1.66222,5.9365,13.79,3.84,14.3146673,19.16904,5.48222,19.93757334,5.69904,1.66222,5.9365,13.47,3.82,14.00118924
11/08/2019 02:00,19.19464,5.48052,19.96172097,5.62464,1.64052,5.859,13.57,3.84,14.10285432,18.89464,5.46052,19.66785955,5.62464,1.64052,5.859,13.27,3.82,13.80888482
11/08/2019 02:30,19.2372,5.6446,20.04822618,6.1872,1.8046,6.445,13.05,3.84,13.60323858,18.9372,5.6246,19.75483913,6.1872,1.8046,6.445,12.75,3.82,13.30995492
11/08/2019 03:00,19.22184,6.03262,20.14625615,6.83184,1.99262,7.1165,12.39,4.04,13.03202594,18.92184,6.01262,19.85415897,6.83184,1.99262,7.1165,12.09,4.02,12.74082022
11/08/2019 03:30,18.75152,6.33086,19.79139436,6.31152,1.84086,6.5745,12.44,4.49,13.22549432,18.45152,6.32086,19.50414985,6.31152,1.84086,6.5745,12.14,4.48,12.94024729
11/08/2019 04:00,18.69168,6.22424,19.70076305,6.63168,1.93424,6.908,12.06,4.29,12.80030078,18.40168,6.21424,19.42263127,6.63168,1.93424,6.908,11.77,4.28,12.5240289
11/08/2019 04:30,18.77872,6.34046,19.82023607,6.85872,2.00046,7.1445,11.92,4.34,12.68550354,18.47872,6.28046,19.51684582,6.85872,2.00046,7.1445,11.62,4.28,12.38316599
11/08/2019 05:00,18.63656,6.27858,19.6657554,6.64656,1.93858,6.9235,11.99,4.34,12.75130189,18.34656,6.21858,19.37180944,6.64656,1.93858,6.9235,11.7,4.28,12.45826633
11/08/2019 05:30,18.49776,6.09018,19.47453253,6.37776,1.86018,6.6435,12.12,4.23,12.83695057,18.20776,6.08018,19.19612234,6.37776,1.86018,6.6435,11.83,4.22,12.56014729
11/08/2019 06:00,18.21904,6.39722,19.30952724,6.53904,1.90722,6.8115,11.68,4.49,12.51329293,17.92904,6.37722,19.02943536,6.53904,1.90722,6.8115,11.39,4.47,12.23572638
11/08/2019 06:30,18.46488,6.43684,19.55465936,6.67488,1.94684,6.953,11.79,4.49,12.61602949,18.16488,6.41684,19.26496045,6.67488,1.94684,6.953,11.49,4.47,12.32886856
11/08/2019 07:00,18.97464,6.38552,20.02028543,7.18464,2.09552,7.484,11.79,4.29,12.54624247,18.72464,6.37552,19.78027802,7.18464,2.09552,7.484,11.54,4.28,12.3081274
11/08/2019 07:30,19.52696,6.40578,20.55081955,7.59696,2.21578,7.9135,11.93,4.19,12.64440588,19.23696,6.39578,20.27231195,7.59696,2.21578,7.9135,11.64,4.18,12.36778072
11/08/2019 08:00,20.11808,6.34694,21.09551588,7.73808,2.25694,8.0605,12.38,4.09,13.0381172,19.81808,6.31694,20.80048139,7.73808,2.25694,8.0605,12.08,4.06,12.7440182
11/08/2019 08:30,21.84776,7.01268,22.94563788,10.87776,3.17268,11.331,10.97,3.84,11.62267181,21.58776,6.98268,22.68896652,10.87776,3.17268,11.331,10.71,3.81,11.36750632
11/08/2019 09:00,23.75896,6.70928,24.68810682,13.84896,4.03928,14.426,9.91,2.67,10.26338151,23.49896,6.71928,24.44074149,13.84896,4.03928,14.426,9.65,2.68,10.0152334
11/08/2019 09:30,25.2384,6.9512,26.17815914,14.9184,4.3512,15.54,10.32,2.6,10.64248091,24.9884,6.8912,25.92120314,14.9184,4.3512,15.54,10.07,2.54,10.3853984
11/08/2019 10:00,25.704,6.427,26.4953193,14.904,4.347,15.525,10.8,2.08,10.99847262,25.444,6.377,26.23096005,14.904,4.347,15.525,10.54,2.03,10.73370859
11/08/2019 10:30,26.33648,6.19314,27.05485468,14.37648,4.19314,14.9755,11.96,2,12.12607109,26.05648,6.14314,26.77084831,14.37648,4.19314,14.9755,11.68,1.95,11.84165951
11/08/2019 11:00,26.16368,5.47524,26.73043966,12.46368,3.63524,12.983,13.7,1.84,13.8230098,25.86368,5.41524,26.42451073,12.46368,3.63524,12.983,13.4,1.78,13.51770691
11/08/2019 11:30,26.64768,5.28974,27.16763145,11.82768,3.44974,12.3205,14.82,1.84,14.9337872,26.32768,5.22974,26.84207359,11.82768,3.44974,12.3205,14.5,1.78,14.60884663
11/08/2019 12:00,27.62744,5.88842,28.24798986,14.73744,4.29842,15.3515,12.89,1.59,12.98769418,27.33744,5.83842,27.95394022,14.73744,4.29842,15.3515,12.6,1.54,12.69376225
11/08/2019 12:30,27.60616,5.61888,28.17218278,13.19616,3.84888,13.746,14.41,1.77,14.5182988,27.28616,5.56888,27.84864363,13.19616,3.84888,13.746,14.09,1.72,14.19459404
11/08/2019 13:00,27.85256,6.02908,28.4976298,14.60256,4.25908,15.211,13.25,1.77,13.36769988,27.55256,5.91908,28.18118292,14.60256,4.25908,15.211,12.95,1.66,13.05596032
11/08/2019 13:30,28.06896,6.21928,28.74971233,16.00896,4.66928,16.676,12.06,1.55,12.15919816,27.77896,6.17928,28.45793598,16.00896,4.66928,16.676,11.77,1.51,11.86646535
11/08/2019 14:00,28.20104,6.38322,28.91442814,17.05104,4.97322,17.7615,11.15,1.41,11.23879887,27.94104,6.34322,28.65201836,17.05104,4.97322,17.7615,10.89,1.37,10.9758371
11/08/2019 14:30,27.71456,6.07508,28.37258242,15.99456,4.66508,16.661,11.72,1.41,11.80451185,27.43456,6.03508,28.09051927,15.99456,4.66508,16.661,11.44,1.37,11.52174032
11/08/2019 15:00,27.38272,5.98996,28.0302154,15.94272,4.64996,16.607,11.44,1.34,11.51821167,27.12272,5.94996,27.76767841,15.94272,4.64996,16.607,11.18,1.3,11.25532763
11/08/2019 15:30,27.42704,5.38122,27.9499562,13.30704,3.88122,13.8615,14.12,1.5,14.19945069,27.11704,5.32122,27.63420418,13.30704,3.88122,13.8615,13.81,1.44,13.88487306
11/08/2019 16:00,27.17048,5.43014,27.70778598,12.96048,3.78014,13.5005,14.21,1.65,14.30547448,26.86048,5.37014,27.3920388,12.96048,3.78014,13.5005,13.9,1.59,13.9906433
11/08/2019 16:30,27.1196,4.8153,27.54378003,9.7896,2.8553,10.1975,17.33,1.96,17.44048451,26.7696,4.7753,27.1921859,9.7896,2.8553,10.1975,16.98,1.92,17.08820646
11/08/2019 17:00,27.48584,4.43212,27.84088878,8.47584,2.47212,8.829,19.01,1.96,19.11077445,27.11584,4.39212,27.46924639,8.47584,2.47212,8.829,18.64,1.92,18.73862322
11/08/2019 17:30,26.6164,4.6702,27.02301828,7.8864,2.3002,8.215,18.73,2.37,18.87934851,26.2464,4.6202,26.64994861,7.8864,2.3002,8.215,18.36,2.32,18.50599903
11/08/2019 18:00,25.46712,3.93666,25.76958465,4.13712,1.20666,4.3095,21.33,2.73,21.50399498,25.08712,3.87666,25.38487902,4.13712,1.20666,4.3095,20.95,2.67,21.11945549
11/08/2019 18:30,24.31648,3.74314,24.60289204,2.61648,0.76314,2.7255,21.7,2.98,21.90366179,23.91648,3.69314,24.19994419,2.61648,0.76314,2.7255,21.3,2.93,21.50057906
11/08/2019 19:00,24.17992,3.72956,24.4658568,2.56992,0.74956,2.677,21.61,2.98,21.81450206,23.77992,3.67956,24.06291248,2.56992,0.74956,2.677,21.21,2.93,21.41142219
11/08/2019 19:30,23.71656,3.85358,24.02759449,2.20656,0.64358,2.2985,21.51,3.21,21.74819993,23.32656,3.81358,23.636239,2.20656,0.64358,2.2985,21.12,3.17,21.3565751
11/08/2019 20:00,22.78472,4.13346,23.156618,1.79472,0.52346,1.8695,20.99,3.61,21.29817363,22.40472,4.07346,22.77201253,1.79472,0.52346,1.8695,20.61,3.55,20.91350282
11/08/2019 20:30,22.71296,4.06628,23.07408037,1.87296,0.54628,1.951,20.84,3.52,21.13518394,22.32296,4.01628,22.68138109,1.87296,0.54628,1.951,20.45,3.47,20.74230942
11/08/2019 21:00,23.13216,3.69688,23.42570699,1.29216,0.37688,1.346,21.84,3.32,22.09090311,22.74216,3.65688,23.03429211,1.29216,0.37688,1.346,21.45,3.28,21.69932948
11/08/2019 21:30,23.36264,3.79702,23.66918479,1.05264,0.30702,1.0965,22.31,3.49,22.58132414,22.96264,3.75702,23.26796156,1.05264,0.30702,1.0965,21.91,3.45,22.17995942
11/08/2019 22:00,22.48992,3.88956,22.82378537,1.36992,0.39956,1.427,21.12,3.49,21.40641259,22.07992,4.06956,22.45181921,1.36992,0.39956,1.427,20.71,3.67,21.03266507
11/08/2019 22:30,21.91856,4.28958,22.33436296,1.43856,0.41958,1.4985,20.48,3.87,20.84243988,21.54856,4.19958,21.95397254,1.43856,0.41958,1.4985,20.11,3.78,20.46217242
11/08/2019 23:00,21.08416,3.90538,21.44280289,1.18416,0.34538,1.2335,19.9,3.56,20.21592442,20.72416,3.76538,21.06344925,1.18416,0.34538,1.2335,19.54,3.42,19.83703607
11/08/2019 23:30,19.85968,3.95324,20.24932088,0.79968,0.23324,0.833,19.06,3.72,19.41962924,19.49968,3.87324,19.88063148,0.79968,0.23324,0.833,18.7,3.64,19.05097373
12/08/2019 00:00,19.21144,4.06292,19.63636285,0.66144,0.19292,0.689,18.55,3.87,18.94939049,18.84144,3.99292,19.25988763,0.66144,0.19292,0.689,18.18,3.8,18.57289423
12/08/2019 00:30,18.55576,4.04668,18.99188901,0.60576,0.17668,0.631,17.95,3.87,18.36244537,18.19576,3.97668,18.6252427,0.60576,0.17668,0.631,17.59,3.8,17.99578006
12/08/2019 01:00,18.17312,4.05466,18.61995054,0.63312,0.18466,0.6595,17.54,3.87,17.96186238,17.82312,3.98466,18.26310822,0.63312,0.18466,0.6595,17.19,3.8,17.60500213
12/08/2019 01:30,18.63472,4.53096,19.17765335,2.57472,0.75096,2.682,16.06,3.78,16.49884844,18.29472,4.45096,18.82837818,2.57472,0.75096,2.682,15.72,3.7,16.14956346
12/08/2019 02:00,20.14952,5.44236,20.8715701,5.69952,1.66236,5.937,14.45,3.78,14.93622777,19.83952,5.36236,20.55143447,5.69952,1.66236,5.937,14.14,3.7,14.61607334
12/08/2019 02:30,19.94176,5.37218,20.65270224,5.80176,1.69218,6.0435,14.14,3.68,14.61102324,19.64176,5.30218,20.34482363,5.80176,1.69218,6.0435,13.84,3.61,14.3030661
12/08/2019 03:00,19.6888,5.4034,20.41679644,5.9088,1.7234,6.155,13.78,3.68,14.26291695,19.3888,5.3334,20.10897116,5.9088,1.7234,6.155,13.48,3.61,13.95501702
12/08/2019 03:30,19.43496,5.45478,20.18594301,5.84496,1.70478,6.0885,13.59,3.75,14.09789346,19.15496,5.36478,19.89204256,5.84496,1.70478,6.0885,13.31,3.66,13.80404651
