Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/08/2019 04:00,19.36392,5.48656,20.12619533,5.95392,1.73656,6.202,13.41,3.75,13.92446049,19.07392,5.39656,19.82264574,5.95392,1.73656,6.202,13.12,3.66,13.62093976
12/08/2019 04:30,19.56568,5.44624,20.30953874,5.81568,1.69624,6.058,13.75,3.75,14.25219281,19.27568,5.35624,20.00602775,5.81568,1.69624,6.058,13.46,3.66,13.94873471
12/08/2019 05:00,19.34176,5.24968,20.04152739,5.14176,1.49968,5.356,14.2,3.75,14.68681381,19.03176,5.15968,19.71877751,5.14176,1.49968,5.356,13.89,3.66,14.36411153
12/08/2019 05:30,19.53312,4.96716,20.15478741,4.17312,1.21716,4.347,15.36,3.75,15.81113848,19.20312,4.87716,19.81278646,4.17312,1.21716,4.347,15.03,3.66,15.46921136
12/08/2019 06:00,20.50592,5.17506,21.14885342,4.88592,1.42506,5.0895,15.62,3.75,16.06383827,20.16592,5.08506,20.79716723,4.88592,1.42506,5.0895,15.28,3.66,15.71222454
12/08/2019 06:30,21.51952,4.71486,22.02997154,3.95952,1.15486,4.1245,17.56,3.56,17.91723193,21.16952,4.62486,21.66882339,3.95952,1.15486,4.1245,17.21,3.47,17.55633789
12/08/2019 07:00,22.71392,4.15656,23.09110549,3.31392,0.96656,3.452,19.4,3.19,19.66052136,22.35392,4.04656,22.71722666,3.31392,0.96656,3.452,19.04,3.08,19.28750891
12/08/2019 07:30,24.32136,3.87748,24.62850794,3.83136,1.11748,3.991,20.49,2.76,20.67505018,23.94136,3.85748,24.25013135,3.83136,1.11748,3.991,20.11,2.74,20.29580499
12/08/2019 08:00,26.58496,3.83728,26.86046939,5.54496,1.61728,5.776,21.04,2.22,21.1567956,26.21496,3.74728,26.48143189,5.54496,1.61728,5.776,20.67,2.13,20.7794562
12/08/2019 08:30,28.2212,4.1541,28.52529888,6.6312,1.9341,6.9075,21.59,2.22,21.70383607,27.8412,4.0641,28.13626354,6.6312,1.9341,6.9075,21.21,2.13,21.31668361
12/08/2019 09:00,29.39344,4.05892,29.67236335,7.33344,2.13892,7.639,22.06,1.92,22.14339631,29.00344,3.95892,29.27238595,7.33344,2.13892,7.639,21.67,1.82,21.74629394
12/08/2019 09:30,30.43872,3.68296,30.66072194,7.51872,2.19296,7.832,22.92,1.49,22.96838044,30.05872,3.58296,30.27150889,7.51872,2.19296,7.832,22.54,1.39,22.58281869
12/08/2019 10:00,31.05248,3.57864,31.25800983,7.33248,2.13864,7.638,23.72,1.44,23.76366975,30.66248,3.52864,30.86485023,7.33248,2.13864,7.638,23.33,1.39,23.37137138
12/08/2019 10:30,31.2204,3.7297,31.44239237,7.8504,2.2897,8.1775,23.37,1.44,23.41432254,30.8404,3.6297,31.05326061,7.8504,2.2897,8.1775,22.99,1.34,23.02901865
12/08/2019 11:00,30.79024,3.87632,31.03328433,9.93024,2.89632,10.344,20.86,0.98,20.88300745,30.43024,3.82632,30.66985868,9.93024,2.89632,10.344,20.5,0.93,20.52108428
12/08/2019 11:30,31.84224,4.51982,32.16142132,12.58224,3.66982,13.1065,19.26,0.85,19.27874737,31.49224,4.48982,31.81068474,12.58224,3.66982,13.1065,18.91,0.82,18.9277706
12/08/2019 12:00,31.97288,4.48584,32.28603128,12.84288,3.74584,13.378,19.13,0.74,19.14430725,31.62288,4.46584,31.93666023,12.84288,3.74584,13.378,18.78,0.72,18.79379685
12/08/2019 12:30,31.76304,3.63422,31.97027158,9.92304,2.89422,10.3365,21.84,0.74,21.85253303,31.38304,3.61422,31.59046986,9.92304,2.89422,10.3365,21.46,0.72,21.47207489
12/08/2019 13:00,31.81384,3.75112,32.03422103,10.32384,3.01112,10.754,21.49,0.74,21.50273704,31.43384,3.73112,31.6545029,10.32384,3.01112,10.754,21.11,0.72,21.12227497
12/08/2019 13:30,31.45568,3.27624,31.62583679,8.69568,2.53624,9.058,22.76,0.74,22.7720267,31.06568,3.25624,31.23586997,8.69568,2.53624,9.058,22.37,0.72,22.38158395
12/08/2019 14:00,31.22168,3.98424,31.47487046,10.47168,3.05424,10.908,20.75,0.93,20.77083051,30.85168,3.95424,31.10405396,10.47168,3.05424,10.908,20.38,0.9,20.39986274
12/08/2019 14:30,31.65856,4.74708,32.01248491,13.97856,4.07708,14.561,17.68,0.67,17.69269058,31.30856,4.07708,31.57290786,13.97856,4.07708,14.561,17.33,0,17.33
12/08/2019 15:00,31.56208,3.80894,31.79108236,10.76208,3.13894,11.2105,20.8,0.67,20.81078807,31.19208,3.81894,31.42499256,10.76208,3.13894,11.2105,20.43,0.68,20.44131356
12/08/2019 15:30,31.45904,3.87472,31.69676092,10.43904,3.04472,10.874,21.02,0.83,21.03638039,31.08904,3.82472,31.323424,10.43904,3.04472,10.874,20.65,0.78,20.66472598
12/08/2019 16:00,31.21936,3.57148,31.42298376,9.39936,2.74148,9.791,21.82,0.83,21.83578027,30.82936,3.52148,31.02982854,9.39936,2.74148,9.791,21.43,0.78,21.44419036
12/08/2019 16:30,31.92224,4.21482,32.19928748,11.98224,3.49482,12.4815,19.94,0.72,19.95299476,31.55224,4.18482,31.82854957,11.98224,3.49482,12.4815,19.57,0.69,19.58216025
12/08/2019 17:00,31.7936,4.7523,32.14680943,13.4136,3.9123,13.9725,18.38,0.84,18.39918476,31.4436,4.7223,31.79622774,13.4136,3.9123,13.9725,18.03,0.81,18.0481855
12/08/2019 17:30,32.17504,4.59022,32.50082028,11.79504,3.44022,12.2865,20.38,1.15,20.41242024,31.81504,4.53022,32.13595593,11.79504,3.44022,12.2865,20.02,1.09,20.04965087
12/08/2019 18:00,30.99472,4.53846,31.32523403,10.07472,2.93846,10.4945,20.92,1.6,20.98109625,30.62472,4.45846,30.94755791,10.07472,2.93846,10.4945,20.55,1.52,20.60613744
12/08/2019 18:30,30.3372,4.5221,30.67238322,8.8872,2.5921,9.2575,21.45,1.93,21.53665248,29.9572,4.4121,30.28036424,8.8872,2.5921,9.2575,21.07,1.82,21.14845857
12/08/2019 19:00,29.78384,4.18862,30.07692908,7.74384,2.25862,8.0665,22.04,1.93,22.1243418,29.39384,4.01862,29.66727383,7.74384,2.25862,8.0665,21.65,1.76,21.7214203
12/08/2019 19:30,28.72472,3.96346,28.99687146,6.59472,1.92346,6.8695,22.13,2.04,22.2238273,28.34472,3.85346,28.60545937,6.59472,1.92346,6.8695,21.75,1.93,21.83546198
12/08/2019 20:00,27.86352,3.97686,28.14589068,5.78352,1.68686,6.0245,22.08,2.29,22.19843463,27.47352,3.88686,27.74710763,5.78352,1.68686,6.0245,21.69,2.2,21.80128666
12/08/2019 20:30,27.53472,4.00346,27.82424298,5.87472,1.71346,6.1195,21.66,2.29,21.78071854,27.15472,3.91346,27.43526904,5.87472,1.71346,6.1195,21.28,2.2,21.39341955
12/08/2019 21:00,27.60048,4.15264,27.91112529,5.94048,1.73264,6.188,21.66,2.42,21.79477001,27.22048,4.05264,27.52050912,5.94048,1.73264,6.188,21.28,2.32,21.40609259
12/08/2019 21:30,26.65648,4.06064,26.96398938,5.07648,1.48064,5.288,21.58,2.58,21.73367893,26.28648,3.96064,26.58318453,5.07648,1.48064,5.288,21.21,2.48,21.35449601
12/08/2019 22:00,25.55664,4.26402,25.90991537,4.43664,1.29402,4.6215,21.12,2.97,21.32780579,25.15664,4.23402,25.51045788,4.43664,1.29402,4.6215,20.72,2.94,20.92754166
12/08/2019 22:30,24.68216,4.72188,25.12976667,4.53216,1.32188,4.721,20.15,3.4,20.43483545,24.29216,4.66188,24.73544345,4.53216,1.32188,4.721,19.76,3.34,20.04028942
12/08/2019 23:00,23.80888,4.86634,24.30111174,4.71888,1.37634,4.9155,19.09,3.49,19.40639585,23.41888,4.77634,23.90099086,4.71888,1.37634,4.9155,18.7,3.4,19.00657781
12/08/2019 23:30,22.83696,4.81328,23.33868905,5.01696,1.46328,5.226,17.82,3.35,18.132151,22.45696,4.79328,22.96280875,5.01696,1.46328,5.226,17.44,3.33,17.7550697
13/08/2019 00:00,21.85288,5.04334,22.42729682,5.22288,1.52334,5.4405,16.63,3.52,16.99844993,21.49288,5.00334,22.06756221,5.22288,1.52334,5.4405,16.27,3.48,16.63800769
13/08/2019 00:30,20.72496,5.49728,21.441643,5.78496,1.68728,6.026,14.94,3.81,15.41816137,20.37496,5.47728,21.09833148,5.78496,1.68728,6.026,14.59,3.79,15.07422303
13/08/2019 01:00,20.44192,5.55306,21.18274224,5.70192,1.66306,5.9395,14.74,3.89,15.24466136,20.08192,5.53306,20.83022477,5.70192,1.66306,5.9395,14.38,3.87,14.89165202
13/08/2019 01:30,20.23104,5.53822,20.97538701,5.65104,1.64822,5.8865,14.58,3.89,15.09001325,19.88104,5.51822,20.63265624,5.65104,1.64822,5.8865,14.23,3.87,14.74685729
13/08/2019 02:00,19.92528,5.54904,20.68353519,5.34528,1.55904,5.568,14.58,3.99,15.11610069,19.57528,5.50904,20.33571019,5.34528,1.55904,5.568,14.23,3.95,14.76805336
13/08/2019 02:30,19.89648,5.41814,20.62101252,4.89648,1.42814,5.1005,15,3.99,15.52160108,19.53648,5.30814,20.24476231,4.89648,1.42814,5.1005,14.64,3.88,15.14542835
13/08/2019 03:00,19.50872,5.21296,20.1931946,4.87872,1.42296,5.082,14.63,3.79,15.11294147,19.15872,5.17296,19.8447995,4.87872,1.42296,5.082,14.28,3.75,14.76417624
13/08/2019 03:30,19.5524,5.0657,20.19796183,4.9224,1.4357,5.1275,14.63,3.63,15.07361271,19.2024,5.0057,19.84412251,4.9224,1.4357,5.1275,14.28,3.57,14.71948708
13/08/2019 04:00,19.38696,5.20078,20.07242712,4.83696,1.41078,5.0385,14.55,3.79,15.0355113,19.04696,5.14078,19.728515,4.83696,1.41078,5.0385,14.21,3.73,14.69139204
13/08/2019 04:30,19.12544,5.40242,19.87381687,4.70544,1.37242,4.9015,14.42,4.03,14.97255155,18.78544,5.37242,19.53856834,4.70544,1.37242,4.9015,14.08,4,14.63715819
13/08/2019 05:00,19.15344,5.60392,19.95640707,5.05344,1.47392,5.264,14.1,4.13,14.6924096,18.82344,5.55392,19.62569542,5.05344,1.47392,5.264,13.77,4.08,14.3617304
13/08/2019 05:30,19.4496,5.5028,20.21305885,4.3296,1.2628,4.51,15.12,4.24,15.70324807,19.0896,5.4728,19.85860942,4.3296,1.2628,4.51,14.76,4.21,15.34867095
13/08/2019 06:00,20.13504,5.70272,20.92703637,5.01504,1.46272,5.224,15.12,4.24,15.70324807,19.77504,5.67272,20.57260215,5.01504,1.46272,5.224,14.76,4.21,15.34867095
13/08/2019 06:30,21.69896,5.14678,22.30099122,4.78896,1.39678,4.9885,16.91,3.75,17.32081407,21.32896,5.11678,21.93412803,4.78896,1.39678,4.9885,16.54,3.72,16.95317079
13/08/2019 07:00,23.14368,4.19274,23.52039525,4.12368,1.20274,4.2955,19.02,2.99,19.25358408,22.75368,4.13274,23.12594849,4.12368,1.20274,4.2955,18.63,2.93,18.85899785
13/08/2019 07:30,24.53344,3.84892,24.83352298,4.45344,1.29892,4.639,20.08,2.55,20.24126725,24.14344,3.81892,24.4436054,4.45344,1.29892,4.639,19.69,2.52,19.85060452
13/08/2019 08:00,25.76888,3.65134,26.02628403,4.83888,1.41134,5.0405,20.93,2.24,21.04952494,25.36888,3.62134,25.62604487,4.83888,1.41134,5.0405,20.53,2.21,20.6486077
13/08/2019 08:30,27.64432,3.66376,27.88604607,6.18432,1.80376,6.442,21.46,1.86,21.54045496,27.23432,3.62376,27.47434844,6.18432,1.80376,6.442,21.05,1.82,21.12853284
13/08/2019 09:00,28.70784,3.79562,28.95767271,7.52784,2.19562,7.8415,21.18,1.6,21.2403484,28.29784,3.78562,28.54993288,7.52784,2.19562,7.8415,20.77,1.59,20.83077051
13/08/2019 09:30,29.54944,3.47442,29.75299983,8.20944,2.39442,8.5515,21.34,1.08,21.36731148,29.15944,3.47442,29.36570339,8.20944,2.39442,8.5515,20.95,1.08,20.97781924
13/08/2019 10:00,30.32168,3.64674,30.54018649,9.45168,2.75674,9.8455,20.87,0.89,20.88896838,29.93168,3.64674,30.15301279,9.45168,2.75674,9.8455,20.48,0.89,20.49932926
13/08/2019 10:30,29.84096,4.22028,30.13791063,10.32096,3.01028,10.751,19.52,1.21,19.5574666,29.45096,4.21028,29.7503866,10.32096,3.01028,10.751,19.13,1.2,19.16760027
13/08/2019 11:00,30.23432,4.27626,30.53523384,10.92432,3.18626,11.3795,19.31,1.09,19.34073939,29.85432,4.27626,30.15902555,10.92432,3.18626,11.3795,18.93,1.09,18.96135544
13/08/2019 11:30,30.12984,4.18162,30.41863252,11.31984,3.30162,11.7915,18.81,0.88,18.83057354,29.75984,4.17162,30.0507985,11.31984,3.30162,11.7915,18.44,0.87,18.46051191
13/08/2019 12:00,29.88104,3.89322,30.13359775,10.33104,3.01322,10.7615,19.55,0.88,19.5697956,29.49104,3.88322,29.74560199,10.33104,3.01322,10.7615,19.16,0.87,19.17974192
13/08/2019 12:30,30.48152,4.01086,30.74426873,11.83152,3.45086,12.3245,18.65,0.56,18.65840561,30.10152,4.18086,30.39047707,11.83152,3.45086,12.3245,18.27,0.73,18.2845782
13/08/2019 13:00,31.17872,3.26046,31.34873491,11.17872,3.26046,11.6445,20,0,20,30.79872,3.26046,30.97082099,11.17872,3.26046,11.6445,19.62,0,19.62
13/08/2019 13:30,30.48992,3.60706,30.7025423,10.06992,2.93706,10.4895,20.42,0.67,20.43098872,30.10992,3.60706,30.32520675,10.06992,2.93706,10.4895,20.04,0.67,20.05119697
13/08/2019 14:00,30.5052,3.7836,30.73894689,10.6752,3.1136,11.12,19.83,0.67,19.84131548,30.1252,3.7836,30.36187254,10.6752,3.1136,11.12,19.45,0.67,19.46153642
13/08/2019 14:30,29.72512,3.18066,29.89480485,10.90512,3.18066,11.3595,18.82,0,18.82,29.35512,3.18066,29.52693124,10.90512,3.18066,11.3595,18.45,0,18.45
13/08/2019 15:00,30.13536,3.36948,30.32314822,9.25536,2.69948,9.641,20.88,0.67,20.89074676,29.74536,3.36948,29.93559482,9.25536,2.69948,9.641,20.49,0.67,20.5009512
13/08/2019 15:30,29.75768,3.48974,29.9616055,9.66768,2.81974,10.0705,20.09,0.67,20.10116912,29.37768,3.48974,29.58422498,9.66768,2.81974,10.0705,19.71,0.67,19.72138433
13/08/2019 16:00,30.42456,3.49758,30.62493946,9.69456,2.82758,10.0985,20.73,0.67,20.74082448,30.03456,3.49758,30.23752404,9.69456,2.82758,10.0985,20.34,0.67,20.35103191
13/08/2019 16:30,30.41224,3.28982,30.58965932,8.98224,2.61982,9.3565,21.43,0.67,21.44047108,30.02224,3.28982,30.20195044,8.98224,2.61982,9.3565,21.04,0.67,21.05066507
13/08/2019 17:00,29.71088,2.83484,29.84581559,6.77088,1.97484,7.053,22.94,0.86,22.95611465,29.30088,2.84484,29.43865967,6.77088,1.97484,7.053,22.53,0.87,22.54679135
13/08/2019 17:30,29.96352,3.25686,30.14000113,7.22352,2.10686,7.5245,22.74,1.15,22.76906015,29.56352,3.25686,29.74237468,7.22352,2.10686,7.5245,22.34,1.15,22.36957979
13/08/2019 18:00,30.38352,3.82186,30.6229473,8.30352,2.42186,8.6495,22.08,1.4,22.12433954,29.97352,3.79186,30.21241638,8.30352,2.42186,8.6495,21.67,1.37,21.71326323
13/08/2019 18:30,29.31232,3.37526,29.50600759,5.81232,1.69526,6.0545,23.5,1.68,23.55997453,28.89232,3.37526,29.08880429,5.81232,1.69526,6.0545,23.08,1.68,23.14106307
13/08/2019 19:00,28.29408,3.07494,28.46067847,4.47408,1.30494,4.6605,23.82,1.77,23.88567144,27.87408,3.03494,28.03881589,4.47408,1.30494,4.6605,23.4,1.73,23.46386371
13/08/2019 19:30,27.14976,3.06868,27.32263283,3.62976,1.05868,3.781,23.52,2.01,23.60573024,26.71976,3.02868,26.89086233,3.62976,1.05868,3.781,23.09,1.97,23.17388617
13/08/2019 20:00,27.06192,3.40306,27.27504961,3.54192,1.03306,3.6895,23.52,2.37,23.63910531,26.63192,3.36306,26.84342257,3.54192,1.03306,3.6895,23.09,2.33,23.20726179
13/08/2019 20:30,26.39368,3.33524,26.60357438,3.10368,0.90524,3.233,23.29,2.43,23.41642586,25.97368,3.29524,26.18187654,3.10368,0.90524,3.233,22.87,2.39,22.99454283
13/08/2019 21:00,26.20984,3.59162,26.45478118,2.91984,0.85162,3.0415,23.29,2.74,23.45062259,25.78984,3.54162,26.03188275,2.91984,0.85162,3.0415,22.87,2.69,23.02765728
13/08/2019 21:30,25.37384,3.57362,25.6242564,2.58384,0.75362,2.6915,22.79,2.82,22.96380848,24.98384,3.51362,25.22970049,2.58384,0.75362,2.6915,22.4,2.76,22.56939521
13/08/2019 22:00,24.45824,4.29782,24.83297728,2.83824,0.82782,2.9565,21.62,3.47,21.8966961,24.05824,4.24782,24.43036812,2.83824,0.82782,2.9565,21.22,3.42,21.49383167
13/08/2019 22:30,23.6324,4.6082,24.07749649,3.1824,0.9282,3.315,20.45,3.68,20.77847203,23.2424,4.5482,23.68322784,3.1824,0.9282,3.315,20.06,3.62,20.38401334
13/08/2019 23:00,22.35184,4.01012,22.70871669,1.13184,0.33012,1.179,21.22,3.68,21.53673141,21.95184,4.00012,22.31331978,1.13184,0.33012,1.179,20.82,3.67,21.14098626
13/08/2019 23:30,21.03784,3.76312,21.37175201,0.62784,0.18312,0.654,20.41,3.58,20.72159502,20.63784,3.72312,20.97098144,0.62784,0.18312,0.654,20.01,3.54,20.32072095
14/08/2019 00:00,19.9392,4.1606,20.36865948,1.0992,0.3206,1.145,18.84,3.84,19.22735551,19.5492,4.1206,19.97875284,1.0992,0.3206,1.145,18.45,3.8,18.8372636
14/08/2019 00:30,19.30048,4.29514,19.77262643,1.56048,0.45514,1.6255,17.74,3.84,18.15084571,18.92048,4.25514,19.3930601,1.56048,0.45514,1.6255,17.36,3.8,17.77103261
14/08/2019 01:00,19.01784,4.00812,19.43561844,1.70784,0.49812,1.779,17.31,3.51,17.66228185,18.64784,3.93812,19.05913759,1.70784,0.49812,1.779,16.94,3.44,17.28575136
14/08/2019 01:30,18.77392,4.67906,19.34822149,2.29392,0.66906,2.3895,16.48,4.01,16.96085198,18.41392,4.64906,18.99174054,2.29392,0.66906,2.3895,16.12,3.98,16.60405974
14/08/2019 02:00,18.598,5.144,19.29627788,1.968,0.574,2.05,16.63,4.57,17.24650109,18.238,5.104,18.9387291,1.968,0.574,2.05,16.27,4.53,16.88886615
14/08/2019 02:30,18.55008,5.17544,19.25852142,2.35008,0.68544,2.448,16.2,4.49,16.81071385,18.18008,5.09544,18.88064664,2.35008,0.68544,2.448,15.83,4.41,16.43280256
14/08/2019 03:00,18.11048,4.94514,18.77348917,1.56048,0.45514,1.6255,16.55,4.49,17.14825356,17.74048,4.94514,18.41681406,1.56048,0.45514,1.6255,16.18,4.49,16.79144127
14/08/2019 03:30,17.76952,5.20236,18.51540954,1.85952,0.54236,1.937,15.91,4.66,16.57841066,17.41952,5.18236,18.17406207,1.85952,0.54236,1.937,15.56,4.64,16.23709334
14/08/2019 04:00,17.72648,5.16064,18.46240229,1.71648,0.50064,1.788,16.01,4.66,16.67440254,17.37648,5.14064,18.12093366,1.71648,0.50064,1.788,15.66,4.64,16.33294829
14/08/2019 04:30,17.80088,4.87984,18.45763168,1.13088,0.32984,1.178,16.67,4.55,17.27979745,17.44088,4.84984,18.10263084,1.13088,0.32984,1.178,16.31,4.52,16.92473043
14/08/2019 05:00,17.99384,5.07362,18.69545126,1.62384,0.47362,1.6915,16.37,4.6,17.00402599,17.63384,4.99362,18.32726258,1.62384,0.47362,1.6915,16.01,4.52,16.63581979
14/08/2019 05:30,18.17216,4.90188,18.82168501,1.41216,0.41188,1.471,16.76,4.49,17.35101438,17.80216,4.88188,18.45940554,1.41216,0.41188,1.471,16.39,4.47,16.98861383
14/08/2019 06:00,18.7748,5.1214,19.4607773,2.1648,0.6314,2.255,16.61,4.49,17.2061675,18.4048,5.1014,19.09871579,2.1648,0.6314,2.255,16.24,4.47,16.8439455
14/08/2019 06:30,20.778,4.7265,21.30880302,2.628,0.7665,2.7375,18.15,3.96,18.57697769,20.398,4.6865,20.92944544,2.628,0.7665,2.7375,17.77,3.92,18.19723331
14/08/2019 07:00,22.13792,3.97856,22.49258637,2.73792,0.79856,2.852,19.4,3.18,19.65890129,21.73792,3.98856,22.10080942,2.73792,0.79856,2.852,19,3.19,19.26593107
14/08/2019 07:30,23.67912,3.68516,23.96416342,3.30912,0.96516,3.447,20.37,2.72,20.55079804,23.27912,3.63516,23.56123546,3.30912,0.96516,3.447,19.97,2.67,20.14769962
14/08/2019 08:00,25.11152,3.64336,25.37444598,4.09152,1.19336,4.262,21.02,2.45,21.16229902,24.72152,3.60336,24.98274914,4.09152,1.19336,4.262,20.63,2.41,20.77029128
14/08/2019 08:30,26.18512,3.47066,26.41412482,3.94512,1.15066,4.1095,22.24,2.32,22.36067977,25.78512,3.42066,26.01102321,3.94512,1.15066,4.1095,21.84,2.27,21.95765242
14/08/2019 09:00,27.26864,3.46502,27.48790809,4.50864,1.31502,4.6965,22.76,2.15,22.86132323,26.85864,3.43502,27.0774058,4.50864,1.31502,4.6965,22.35,2.12,22.45032071
14/08/2019 09:30,28.00416,3.29538,28.19738475,4.78416,1.39538,4.9835,23.22,1.9,23.29760503,27.58416,3.25538,27.77558968,4.78416,1.39538,4.9835,22.8,1.86,22.87574261
14/08/2019 10:00,28.65144,2.98542,28.80655736,4.44144,1.29542,4.6265,24.21,1.69,24.26891427,28.22144,2.96542,28.3768108,4.44144,1.29542,4.6265,23.78,1.67,23.83856749
14/08/2019 10:30,29.0352,3.1136,29.2016668,5.3952,1.5736,5.62,23.64,1.54,23.69010764,28.6152,3.0936,28.78193934,5.3952,1.5736,5.62,23.22,1.52,23.26969703
14/08/2019 11:00,29.45048,3.06264,29.60929813,5.22048,1.52264,5.438,24.23,1.54,24.27889001,29.02048,3.04264,29.17954622,5.22048,1.52264,5.438,23.8,1.52,23.84848842
14/08/2019 11:30,29.54408,2.90994,29.68704118,5.31408,1.54994,5.5355,24.23,1.36,24.26813755,29.11408,2.85994,29.25421185,5.31408,1.54994,5.5355,23.8,1.31,23.83602526
14/08/2019 12:00,29.9576,2.6293,30.07276203,6.4776,1.8893,6.7475,23.48,0.74,23.49165809,29.5476,2.6293,29.66435376,6.4776,1.8893,6.7475,23.07,0.74,23.08186518
14/08/2019 12:30,30.3276,2.6818,30.44594181,6.6576,1.9418,6.935,23.67,0.74,23.68156456,29.9176,2.6818,30.03755717,6.6576,1.9418,6.935,23.26,0.74,23.2717683
14/08/2019 13:00,30.39376,2.61068,30.50567647,6.41376,1.87068,6.681,23.98,0.74,23.99141513,29.97376,2.61068,30.0872388,6.41376,1.87068,6.681,23.56,0.74,23.57161853
14/08/2019 13:30,29.9732,2.6776,30.09256154,5.6832,1.6576,5.92,24.29,1.02,24.31140679,29.5532,2.6776,29.67425099,5.6832,1.6576,5.92,23.87,1.02,23.89178311
14/08/2019 14:00,29.734,2.627,29.84982219,4.824,1.407,5.025,24.91,1.22,24.93985766,29.304,2.627,29.421515,4.824,1.407,5.025,24.48,1.22,24.51038147
14/08/2019 14:30,29.9668,2.5024,30.07110088,5.3568,1.5624,5.58,24.61,0.94,24.62794551,29.5468,2.5124,29.65342382,5.3568,1.5624,5.58,24.19,0.95,24.20864722
14/08/2019 15:00,29.97976,2.70118,30.10120235,6.20976,1.81118,6.4685,23.77,0.89,23.78665592,29.54976,2.70118,29.67296226,6.20976,1.81118,6.4685,23.34,0.89,23.35696256
14/08/2019 15:30,30.09216,2.66938,30.21032411,6.51216,1.89938,6.7835,23.58,0.77,23.59256875,29.68216,2.66938,29.8019498,6.51216,1.89938,6.7835,23.17,0.77,23.18279103
14/08/2019 16:00,30.13584,2.96212,30.28106681,7.51584,2.19212,7.829,22.62,0.77,22.63310186,29.72584,2.96212,29.87306008,7.51584,2.19212,7.829,22.21,0.77,22.22334358
14/08/2019 16:30,29.68176,2.58468,29.7940841,6.22176,1.81468,6.481,23.46,0.77,23.472633,29.27176,2.58468,29.38565133,6.22176,1.81468,6.481,23.05,0.77,23.06285759
14/08/2019 17:00,29.6776,2.8668,29.81574222,7.0176,2.0468,7.31,22.66,0.82,22.67483186,29.2676,2.8768,29.40864478,7.0176,2.0468,7.31,22.25,0.83,22.26547552
14/08/2019 17:30,29.66648,2.96314,29.81409456,6.69648,1.95314,6.9755,22.97,1.01,22.99219433,29.25648,2.95314,29.40514679,6.69648,1.95314,6.9755,22.56,1,22.58215224
14/08/2019 18:00,29.6444,3.2867,29.82604312,7.3944,2.1567,7.7025,22.25,1.13,22.2786759,29.2444,3.2567,29.42517674,7.3944,2.1567,7.7025,21.85,1.1,21.87767127
14/08/2019 18:30,29.06536,3.36698,29.2597284,6.67536,1.94698,6.9535,22.39,1.42,22.43498384,28.65536,3.33698,28.84900505,6.67536,1.94698,6.9535,21.98,1.39,22.02390746
14/08/2019 19:00,28.0588,3.3334,28.25611107,5.6688,1.6534,5.905,22.39,1.68,22.45293967,27.6488,3.3134,27.84662926,5.6688,1.6534,5.905,21.98,1.66,22.04259513
14/08/2019 19:30,27.7464,3.6927,27.99104761,5.4264,1.5827,5.6525,22.32,2.11,22.41951159,27.3364,3.6327,27.57671616,5.4264,1.5827,5.6525,21.91,2.05,22.00569472
14/08/2019 20:00,27.12248,3.81114,27.38893407,5.35248,1.56114,5.5755,21.77,2.25,21.88596354,26.71248,3.76114,26.97596637,5.35248,1.56114,5.5755,21.36,2.2,21.472997
14/08/2019 20:30,26.39712,3.68416,26.65297318,4.91712,1.43416,5.122,21.48,2.25,21.59752069,25.98712,3.63416,26.23999857,4.91712,1.43416,5.122,21.07,2.2,21.18454389
14/08/2019 21:00,26.08384,3.44112,26.30984637,4.08384,1.19112,4.254,22,2.25,22.11475752,25.67384,3.39112,25.89682906,4.08384,1.19112,4.254,21.59,2.2,21.70179946
14/08/2019 21:30,25.50416,4.16788,25.84247281,4.24416,1.23788,4.421,21.26,2.93,21.46095291,25.09416,4.13788,25.43302807,4.24416,1.23788,4.421,20.85,2.9,21.05071258
14/08/2019 22:00,24.59984,4.64162,25.03391228,5.07984,1.48162,5.2915,19.52,3.16,19.77412451,24.22984,4.61162,24.66479648,5.07984,1.48162,5.2915,19.15,3.13,19.40410781
14/08/2019 22:30,23.6852,4.6661,24.14044714,4.6152,1.3461,4.8075,19.07,3.32,19.35684117,23.3052,4.6361,23.76185536,4.6152,1.3461,4.8075,18.69,3.29,18.9773602
14/08/2019 23:00,22.6184,4.7162,23.10486012,4.4784,1.3062,4.665,18.14,3.41,18.45772738,22.2584,4.6462,22.73815175,4.4784,1.3062,4.665,17.78,3.34,18.09099223
14/08/2019 23:30,21.20728,4.56004,21.69199598,3.73728,1.09004,3.893,17.47,3.47,17.81128294,20.83728,4.51004,21.31977248,3.73728,1.09004,3.893,17.1,3.42,17.43864674
15/08/2019 00:00,20.43224,4.55232,20.93322834,3.88224,1.13232,4.044,16.55,3.42,16.89967159,20.07224,4.55232,20.581993,3.88224,1.13232,4.044,16.19,3.42,16.54728074
15/08/2019 00:30,20.14296,4.68378,20.68034411,4.33296,1.26378,4.5135,15.81,3.42,16.17567618,19.79296,4.58378,20.31679858,4.33296,1.26378,4.5135,15.46,3.32,15.81246344
15/08/2019 01:00,19.77496,4.58228,20.29892443,4.70496,1.37228,4.901,15.07,3.21,15.40808229,19.43496,4.54228,19.95870682,4.70496,1.37228,4.901,14.73,3.17,15.06724261
15/08/2019 01:30,19.13848,4.48664,19.65734863,3.58848,1.04664,3.738,15.55,3.44,15.9259568,18.78848,4.43664,19.30520021,3.58848,1.04664,3.738,15.2,3.39,15.57344214
15/08/2019 02:00,19.01904,5.26972,19.73559808,5.51904,1.60972,5.749,13.5,3.66,13.98733713,18.70904,5.22972,19.42622323,5.51904,1.60972,5.749,13.19,3.62,13.67773739
15/08/2019 02:30,19.00288,5.23584,19.71099868,5.40288,1.57584,5.628,13.6,3.66,14.08387731,18.69288,5.19584,19.40155963,5.40288,1.57584,5.628,13.29,3.62,13.77419689
15/08/2019 03:00,18.70656,5.11858,19.39420656,4.72656,1.37858,4.9235,13.98,3.74,14.47162741,18.38656,5.06858,19.07239083,4.72656,1.37858,4.9235,13.66,3.69,14.14961837
15/08/2019 03:30,18.53256,5.30408,19.27664506,5.12256,1.49408,5.336,13.41,3.81,13.94073886,18.23256,5.27408,18.98004647,5.12256,1.49408,5.336,13.11,3.78,13.64406464
15/08/2019 04:00,18.7588,5.4484,19.53401239,5.7888,1.6884,6.03,12.97,3.76,13.50401792,18.4488,5.4184,19.2280337,5.7888,1.6884,6.03,12.66,3.73,13.1980491
15/08/2019 04:30,18.74336,5.32348,19.48468587,5.94336,1.73348,6.191,12.8,3.59,13.29391214,18.44336,5.28348,19.18522059,5.94336,1.73348,6.191,12.5,3.55,12.99432568
15/08/2019 05:00,18.75648,5.20564,19.46546249,4.95648,1.44564,5.163,13.8,3.76,14.30306261,18.43648,5.17564,19.14917868,4.95648,1.44564,5.163,13.48,3.73,13.98653996
15/08/2019 05:30,19.54456,5.27258,20.24326865,5.97456,1.74258,6.2235,13.57,3.53,14.02161902,19.23456,5.22258,19.93097188,5.97456,1.74258,6.2235,13.26,3.48,13.70904811
15/08/2019 06:00,19.90256,5.40408,20.62319023,6.80256,1.98408,7.086,13.1,3.42,13.53906939,19.59256,5.36408,20.31358564,6.80256,1.98408,7.086,12.79,3.38,13.22907782
15/08/2019 06:30,21.3936,4.7448,21.91344902,6.6336,1.9348,6.91,14.76,2.81,15.02510233,21.0736,4.7048,21.59240051,6.6336,1.9348,6.91,14.44,2.77,14.70328195
15/08/2019 07:00,22.76648,4.40064,23.18789003,6.27648,1.83064,6.538,16.49,2.57,16.68906828,22.40648,4.36064,22.82685978,6.27648,1.83064,6.538,16.13,2.53,16.32721042
15/08/2019 07:30,24.52432,3.76126,24.8110731,6.72432,1.96126,7.0045,17.8,1.8,17.89077975,24.16432,3.73126,24.4506986,6.72432,1.96126,7.0045,17.44,1.77,17.52958927
15/08/2019 08:00,25.278,3.544,25.52522713,6.288,1.834,6.55,18.99,1.71,19.06683508,24.898,3.514,25.14475293,6.288,1.834,6.55,18.61,1.68,18.68567633
15/08/2019 08:30,27.03656,3.96108,27.32518493,8.74656,2.55108,9.111,18.29,1.41,18.34426886,26.65656,3.95108,26.947787,8.74656,2.55108,9.111,17.91,1.4,17.9646347
15/08/2019 09:00,28.22416,4.13288,28.52514513,11.32416,3.30288,11.796,16.9,0.83,16.92036938,27.87416,4.13288,28.17888381,11.32416,3.30288,11.796,16.55,0.83,16.57079962
15/08/2019 09:30,28.86408,4.12244,29.15698245,11.73408,3.42244,12.223,17.13,0.7,17.14429643,28.50408,4.11244,28.79921421,11.73408,3.42244,12.223,16.77,0.69,16.78418899
15/08/2019 10:00,29.45208,4.13644,29.74113569,11.78208,3.43644,12.273,17.67,0.7,17.68385987,29.10208,4.12644,29.39317212,11.78208,3.43644,12.273,17.32,0.69,17.33373878
15/08/2019 10:30,29.38136,3.71248,29.61497633,10.43136,3.04248,10.866,18.95,0.67,18.96184063,29.01136,3.71248,29.24793184,10.43136,3.04248,10.866,18.58,0.67,18.59207627
15/08/2019 11:00,29.53528,3.50654,29.74270646,9.72528,2.83654,10.1305,19.81,0.67,19.8213269,29.15528,3.50654,29.36539076,9.72528,2.83654,10.1305,19.43,0.67,19.44154829
15/08/2019 11:30,30.26432,3.20126,30.43315841,13.20432,3.85126,13.7545,17.06,-0.65,17.07237828,29.91432,3.17126,30.08194527,13.20432,3.85126,13.7545,16.71,-0.68,16.7238303
15/08/2019 12:00,30.16416,3.89788,30.4149637,13.36416,3.89788,13.921,16.8,0,16.8,29.81416,3.89788,30.06788328,13.36416,3.89788,13.921,16.45,0,16.45
15/08/2019 12:30,30.5676,3.1943,30.73404826,13.3176,3.8843,13.8725,17.25,-0.69,17.26379448,30.2176,3.1943,30.38596555,13.3176,3.8843,13.8725,16.9,-0.69,16.91407993
15/08/2019 13:00,30.6508,3.4094,30.83983705,14.2608,4.1594,14.855,16.39,-0.75,16.40715088,30.3008,3.4194,30.49312672,14.2608,4.1594,14.855,16.04,-0.74,16.05706075
15/08/2019 13:30,30.7512,3.5116,30.95105226,14.6112,4.2616,15.22,16.14,-0.75,16.15741625,30.4112,3.5216,30.61442065,14.6112,4.2616,15.22,15.8,-0.74,15.81731962
15/08/2019 14:00,29.81072,3.77146,30.04834334,12.93072,3.77146,13.4695,16.88,0,16.88,29.46072,3.77146,29.70114364,12.93072,3.77146,13.4695,16.53,0,16.53
15/08/2019 14:30,29.47184,3.34012,29.66050833,11.45184,3.34012,11.929,18.02,0,18.02,29.12184,3.34012,29.31276116,11.45184,3.34012,11.929,17.67,0,17.67
15/08/2019 15:00,29.38176,2.58718,29.49544577,11.20176,3.26718,11.6685,18.18,-0.68,18.19271283,29.03176,3.26718,29.21502274,11.20176,3.26718,11.6685,17.83,0,17.83
15/08/2019 15:30,29.25512,4.06066,29.5355888,11.62512,3.39066,12.1095,17.63,0.67,17.64272655,28.90512,4.06066,29.18895205,11.62512,3.39066,12.1095,17.28,0.67,17.29298413
15/08/2019 16:00,29.3304,3.9747,29.5984899,11.3304,3.3047,11.8025,18,0.67,18.01246513,28.9704,3.9747,29.24179058,11.3304,3.3047,11.8025,17.64,0.67,17.65271934
15/08/2019 16:30,29.54248,3.73614,29.7777915,10.51248,3.06614,10.9505,19.03,0.67,19.04179088,29.16248,3.73614,29.40083301,10.51248,3.06614,10.9505,18.65,0.67,18.66203097
15/08/2019 17:00,30.03216,3.76938,30.26778584,10.35216,3.01938,10.7835,19.68,0.75,19.69428597,29.65216,3.75938,29.88952209,10.35216,3.01938,10.7835,19.3,0.74,19.31418132
15/08/2019 17:30,29.90944,3.31942,30.09307479,8.32944,2.42942,8.6765,21.58,0.89,21.59834484,29.51944,3.33942,29.70772734,8.32944,2.42942,8.6765,21.19,0.91,21.20953088
15/08/2019 18:00,29.75096,3.53778,29.96056589,8.46096,2.46778,8.8135,21.29,1.07,21.31687125,29.36096,3.53778,29.57333021,8.46096,2.46778,8.8135,20.9,1.07,20.92737203
15/08/2019 18:30,28.3384,3.7212,28.58167672,8.1984,2.3912,8.54,20.14,1.33,20.18386732,27.9484,3.7212,28.19504198,8.1984,2.3912,8.54,19.75,1.33,19.79473162
15/08/2019 19:00,28.01816,3.50238,28.23621709,6.72816,1.96238,7.0085,21.29,1.54,21.34562484,27.61816,3.49238,27.83809404,6.72816,1.96238,7.0085,20.89,1.53,20.94595426
15/08/2019 19:30,27.5032,3.7076,27.75197845,7.1232,2.0776,7.42,20.38,1.63,20.44508009,27.1132,3.6776,27.36147576,7.1232,2.0776,7.42,19.99,1.6,20.05392979
15/08/2019 20:00,26.41496,3.42228,26.63572999,4.94496,1.44228,5.151,21.47,1.98,21.56110619,26.03496,3.38228,26.25374183,4.94496,1.44228,5.151,21.09,1.94,21.17903917
15/08/2019 20:30,25.91544,3.42742,26.14110247,3.86544,1.12742,4.0265,22.05,2.3,22.16963013,25.51544,3.36742,25.73668968,3.86544,1.12742,4.0265,21.65,2.24,21.76557144
15/08/2019 21:00,25.80544,3.35742,26.02293225,3.62544,1.05742,3.7765,22.18,2.3,22.29893271,25.40544,3.35742,25.6263273,3.62544,1.05742,3.7765,21.78,2.3,21.90110499
15/08/2019 21:30,24.85592,3.20256,25.06138762,2.54592,0.74256,2.652,22.31,2.46,22.44521553,24.45592,3.17256,24.66084265,2.54592,0.74256,2.652,21.91,2.43,22.04434168
15/08/2019 22:00,23.88256,3.34908,24.11623953,1.88256,0.54908,1.961,22,2.8,22.17746604,23.49256,3.28908,23.72168676,1.88256,0.54908,1.961,21.61,2.74,21.78301402
15/08/2019 22:30,23.12888,3.38134,23.37474172,1.71888,0.50134,1.7905,21.41,2.88,21.60283546,22.71888,3.44134,22.97804016,1.71888,0.50134,1.7905,21,2.94,21.20480134
15/08/2019 23:00,21.87192,4.23556,22.27825965,2.04192,0.59556,2.127,19.83,3.64,20.16131196,21.47192,4.17556,21.87415484,2.04192,0.59556,2.127,19.43,3.58,19.75705697
15/08/2019 23:30,21.0192,4.4156,21.47799553,2.6592,0.7756,2.77,18.36,3.64,18.71735024,20.6392,4.3556,21.09378648,2.6592,0.7756,2.77,17.98,3.58,18.33294303
16/08/2019 00:00,20.1592,4.4831,20.65167137,2.7192,0.7931,2.8325,17.44,3.69,17.82609604,19.7892,4.3731,20.26663367,2.7192,0.7931,2.8325,17.07,3.58,17.44136749
16/08/2019 00:30,19.67512,4.39566,20.16016304,2.62512,0.76566,2.7345,17.05,3.63,17.43213699,19.31512,4.34566,19.79794488,2.62512,0.76566,2.7345,16.69,3.58,17.06963679
16/08/2019 01:00,19.36808,4.45194,19.87315508,2.81808,0.82194,2.9355,16.55,3.63,16.9434176,18.99808,4.40194,19.50138763,2.81808,0.82194,2.9355,16.18,3.58,16.57132463
16/08/2019 01:30,19.57368,4.34774,20.05073046,3.28368,0.95774,3.4205,16.29,3.39,16.63899636,19.21368,4.29774,19.68847552,3.28368,0.95774,3.4205,15.93,3.34,16.27637859
16/08/2019 02:00,19.09288,4.24834,19.55981747,2.94288,0.85834,3.0655,16.15,3.39,16.50195746,18.74288,4.19834,19.20733218,2.94288,0.85834,3.0655,15.8,3.34,16.14916716
16/08/2019 02:30,19.00984,4.54162,19.5448287,3.63984,1.06162,3.7915,15.37,3.48,15.75903868,18.64984,4.46162,19.1760941,3.63984,1.06162,3.7915,15.01,3.4,15.39025991
16/08/2019 03:00,18.83624,4.58432,19.3860756,3.78624,1.10432,3.944,15.05,3.48,15.44710005,18.48624,4.50432,19.02708512,3.78624,1.10432,3.944,14.7,3.4,15.08807476
16/08/2019 03:30,18.56232,4.52776,19.10655213,3.59232,1.04776,3.742,14.97,3.48,15.36916719,18.22232,4.49776,18.76919794,3.59232,1.04776,3.742,14.63,3.45,15.03128072
16/08/2019 04:00,18.66184,4.76262,19.25997979,4.19184,1.22262,4.3665,14.47,3.54,14.89672783,18.33184,4.74262,18.93538492,4.19184,1.22262,4.3665,14.14,3.52,14.57154762
16/08/2019 04:30,18.45784,4.80312,19.07254097,3.98784,1.16312,4.154,14.47,3.64,14.92080762,18.12784,4.74312,18.73808342,3.98784,1.16312,4.154,14.14,3.58,14.58615782
16/08/2019 05:00,18.5476,4.8118,19.16159923,4.0176,1.1718,4.185,14.53,3.64,14.97900197,18.2176,4.7518,18.8271228,4.0176,1.1718,4.185,14.2,3.58,14.64432996
16/08/2019 05:30,19.19592,5.32756,19.92150196,4.34592,1.26756,4.527,14.85,4.06,15.39500244,18.85592,5.27756,19.58056073,4.34592,1.26756,4.527,14.51,4.01,15.05390979
16/08/2019 06:00,20.30504,5.62772,21.0704979,5.37504,1.56772,5.599,14.93,4.06,15.47218472,19.95504,5.57772,20.71990786,5.37504,1.56772,5.599,14.58,4.01,15.12139213
16/08/2019 06:30,21.86336,5.54848,22.55642128,6.06336,1.76848,6.316,15.8,3.78,16.24587332,21.51336,5.50848,22.20738639,6.06336,1.76848,6.316,15.45,3.74,15.89622911
16/08/2019 07:00,23.63936,5.23648,24.21239484,6.39936,1.86648,6.666,17.24,3.37,17.56628874,23.26936,5.16648,23.83601541,6.39936,1.86648,6.666,16.87,3.3,17.1897324
16/08/2019 07:30,25.33656,4.88608,25.80339223,6.94656,2.02608,7.236,18.39,2.86,18.61106391,24.95656,4.80608,25.41511936,6.94656,2.02608,7.236,18.01,2.78,18.22329553
16/08/2019 08:00,26.70656,3.79108,26.97429581,7.06656,2.06108,7.361,19.64,1.73,19.71604676,26.32656,3.75108,26.59244935,7.06656,2.06108,7.361,19.26,1.69,19.33400372
16/08/2019 08:30,28.42424,3.82832,28.68089004,7.43424,2.16832,7.744,20.99,1.66,21.05553846,28.02424,3.85832,28.28859595,7.43424,2.16832,7.744,20.59,1.69,20.65924006
16/08/2019 09:00,29.522,4.2585,29.82755951,8.532,2.4885,8.8875,20.99,1.77,21.0644962,29.172,4.1785,29.4697378,8.532,2.4885,8.8875,20.64,1.69,20.70907289
16/08/2019 09:30,30.30048,4.33264,30.60867291,9.54048,2.78264,9.938,20.76,1.55,20.81778326,29.91048,4.30264,30.21836403,9.54048,2.78264,9.938,20.37,1.52,20.42663213
16/08/2019 10:00,30.53288,4.16584,30.8157587,9.48288,2.76584,9.878,21.05,1.4,21.09650445,30.13288,4.14584,30.41674615,9.48288,2.76584,9.878,20.65,1.38,20.69606001
16/08/2019 10:30,31.05712,4.45166,31.37454349,11.21712,3.27166,11.6845,19.84,1.18,19.87505975,30.66712,4.43166,30.98567184,11.21712,3.27166,11.6845,19.45,1.16,19.48456055
16/08/2019 11:00,31.33664,4.03402,31.59522628,10.91664,3.18402,11.3715,20.42,0.85,20.43768333,30.94664,4.03402,31.2084579,10.91664,3.18402,11.3715,20.03,0.85,20.04802733
16/08/2019 11:30,31.79208,3.99894,32.04259465,11.24208,3.27894,11.7105,20.55,0.72,20.56260927,31.40208,3.99894,31.65568116,11.24208,3.27894,11.7105,20.16,0.72,20.17285305
16/08/2019 12:00,32.03408,4.36744,32.3304317,12.33408,3.59744,12.848,19.7,0.77,19.71504248,31.64408,4.31744,31.93725234,12.33408,3.59744,12.848,19.31,0.72,19.32341843
16/08/2019 12:30,32.11288,4.38084,32.41031967,12.72288,3.71084,13.253,19.39,0.67,19.4015721,31.73288,4.38084,32.03384823,12.72288,3.71084,13.253,19.01,0.67,19.02180328
16/08/2019 13:00,32.11232,4.25526,32.39302909,12.29232,3.58526,12.8045,19.82,0.67,19.83132119,31.72232,4.25526,32.00644972,12.29232,3.58526,12.8045,19.43,0.67,19.44154829
16/08/2019 13:30,31.58096,4.15278,31.85282745,11.94096,3.48278,12.4385,19.64,0.67,19.65142488,31.20096,4.15278,31.47610978,11.94096,3.48278,12.4385,19.26,0.67,19.27165016
16/08/2019 14:00,31.4312,4.1091,31.69865985,11.7912,3.4391,12.2825,19.64,0.67,19.65142488,31.0512,4.1091,31.32190486,11.7912,3.4391,12.2825,19.26,0.67,19.27165016
16/08/2019 14:30,31.164,4.1945,31.44501115,12.084,3.5245,12.5875,19.08,0.67,19.09176,30.794,4.1945,31.07835688,12.084,3.5245,12.5875,18.71,0.67,18.72199242
16/08/2019 15:00,31.1092,4.0531,31.37212049,11.5992,3.3831,12.0825,19.51,0.67,19.52150097,30.7192,4.0531,30.98542993,11.5992,3.3831,12.0825,19.12,0.67,19.13173542
16/08/2019 15:30,30.90736,4.40548,31.21975586,12.80736,3.73548,13.341,18.1,0.67,18.11239631,30.52736,4.40548,30.84360489,12.80736,3.73548,13.341,17.72,0.67,17.73266195
16/08/2019 16:00,30.67488,3.71434,30.89894148,12.73488,3.71434,13.2655,17.94,0,17.94,30.30488,3.71434,30.53165691,12.73488,3.71434,13.2655,17.57,0,17.57
16/08/2019 16:30,30.39968,4.04574,30.66771195,11.53968,3.36574,12.0205,18.86,0.68,18.87225477,30.01968,4.04574,30.29107458,11.53968,3.36574,12.0205,18.48,0.68,18.49250659
16/08/2019 17:00,30.02496,3.62728,30.24327005,10.10496,2.94728,10.526,19.92,0.68,19.93160305,29.63496,3.62728,29.85612189,10.10496,2.94728,10.526,19.53,0.68,19.54183461
16/08/2019 17:30,30.63832,3.94326,30.89103352,11.18832,3.26326,11.6545,19.45,0.68,19.46188326,30.25832,3.94326,30.51418078,11.18832,3.26326,11.6545,19.07,0.68,19.0821199
16/08/2019 18:00,30.72648,4.12564,31.00221732,11.43648,3.33564,11.913,19.29,0.79,19.30617,30.34648,4.11564,30.62429331,11.43648,3.33564,11.913,18.91,0.78,18.92607989
16/08/2019 18:30,30.43272,4.38246,30.74664863,11.80272,3.44246,12.2945,18.63,0.94,18.65369937,30.04272,4.39246,30.36212657,11.80272,3.44246,12.2945,18.24,0.95,18.26472283
16/08/2019 19:00,29.9852,4.4486,30.31340068,11.7552,3.4286,12.245,18.23,1.02,18.25851308,29.5952,4.4486,29.92767791,11.7552,3.4286,12.245,17.84,1.02,17.8691354
16/08/2019 19:30,29.42576,4.49418,29.76697844,11.70576,3.41418,12.1935,17.72,1.08,17.75288146,29.04576,4.43418,29.38227572,11.70576,3.41418,12.1935,17.34,1.02,17.36997409
16/08/2019 20:00,29.22032,4.68426,29.59340117,11.50032,3.35426,11.9795,17.72,1.33,17.76984243,28.84032,4.64426,29.2118676,11.50032,3.35426,11.9795,17.34,1.29,17.38791822
16/08/2019 20:30,28.88528,4.76154,29.27510314,11.52528,3.36154,12.0055,17.36,1.4,17.41636012,28.51528,4.72154,28.9035315,11.52528,3.36154,12.0055,16.99,1.36,17.0443451
16/08/2019 21:00,28.33728,4.91504,28.76037302,11.53728,3.36504,12.018,16.8,1.55,16.87135146,27.96728,4.86504,28.3872747,11.53728,3.36504,12.018,16.43,1.5,16.49833022
16/08/2019 21:30,27.41464,5.20052,27.90354627,11.38464,3.32052,11.859,16.03,1.88,16.13986679,27.05464,5.15052,27.54054106,11.38464,3.32052,11.859,15.67,1.83,15.77649517
16/08/2019 22:00,26.15904,6.17472,26.87791921,10.91904,3.18472,11.374,15.24,2.99,15.53054088,25.79904,6.11472,26.51377502,10.91904,3.18472,11.374,14.88,2.93,15.16572781
16/08/2019 22:30,25.60592,6.35756,26.38336044,11.54592,3.36756,12.027,14.06,2.99,14.37441129,25.27592,6.29756,26.04863516,11.54592,3.36756,12.027,13.73,2.93,14.0391524
16/08/2019 23:00,24.72528,6.11904,25.47120181,11.10528,3.23904,11.568,13.62,2.88,13.92116374,24.39528,6.05904,25.13646061,11.10528,3.23904,11.568,13.29,2.82,13.58589342
16/08/2019 23:30,23.4636,6.4423,24.33194925,11.2536,3.2823,11.7225,12.21,3.16,12.61228369,23.1536,6.3923,24.01979792,11.2536,3.2823,11.7225,11.9,3.11,12.29967886
17/08/2019 00:00,22.5072,6.5671,23.44570012,10.6872,3.1171,11.1325,11.82,3.45,12.31320023,22.2072,6.5271,23.14654977,10.6872,3.1171,11.1325,11.52,3.41,12.01409589
17/08/2019 00:30,21.67872,6.36046,22.59252868,9.97872,2.91046,10.3945,11.7,3.45,12.19805312,21.38872,6.32046,22.30303921,9.97872,2.91046,10.3945,11.41,3.41,11.90866071
17/08/2019 01:00,21.38952,6.52486,22.36258849,9.95952,2.90486,10.3745,11.43,3.62,11.98954962,21.10952,6.48486,22.08314389,9.95952,2.90486,10.3745,11.15,3.58,11.71063192
17/08/2019 01:30,21.08344,6.28892,22.00140807,8.77344,2.55892,9.139,12.31,3.73,12.86269801,20.77344,6.25892,21.69584958,8.77344,2.55892,9.139,12,3.7,12.5574679
17/08/2019 02:00,20.5576,6.0043,21.41650149,7.7976,2.2743,8.1225,12.76,3.73,13.29400241,20.2376,5.9743,21.10101216,7.7976,2.2743,8.1225,12.44,3.7,12.97858236
17/08/2019 02:30,19.61928,5.65354,20.41760667,7.10928,2.07354,7.4055,12.51,3.58,13.01216738,19.30928,5.62354,20.11150159,7.10928,2.07354,7.4055,12.2,3.55,12.70600252
17/08/2019 03:00,20.16552,6.20286,21.09795414,9.57552,2.79286,9.9745,10.59,3.41,11.12547527,19.89552,6.18286,20.83409403,9.57552,2.79286,9.9745,10.32,3.39,10.86252733
17/08/2019 03:30,19.58672,5.80696,20.42940001,7.32672,2.13696,7.632,12.26,3.67,12.79751929,19.27672,5.78696,20.12662018,7.32672,2.13696,7.632,11.95,3.65,12.494999
17/08/2019 04:00,19.62816,6.09988,20.55415289,7.98816,2.32988,8.321,11.64,3.77,12.2352973,19.34816,6.07988,20.28093282,7.98816,2.32988,8.321,11.36,3.75,11.96294696
17/08/2019 04:30,19.98968,6.00574,20.87237934,8.17968,2.38574,8.5205,11.81,3.62,12.35234795,19.68968,5.96574,20.57361301,8.17968,2.38574,8.5205,11.51,3.58,12.05389978
17/08/2019 05:00,19.80616,5.99888,20.69469824,8.15616,2.37888,8.496,11.65,3.62,12.1994631,19.51616,5.95888,20.4056059,8.15616,2.37888,8.496,11.36,3.58,11.91075145
17/08/2019 05:30,19.84264,5.86952,20.69255004,7.71264,2.24952,8.034,12.13,3.62,12.65864527,19.54264,5.82952,20.39357942,7.71264,2.24952,8.034,11.83,3.58,12.35982605
17/08/2019 06:00,19.98496,6.11228,20.89877013,8.54496,2.49228,8.901,11.44,3.62,11.9990833,19.70496,6.07228,20.61936064,8.54496,2.49228,8.901,11.16,3.58,11.72015358
17/08/2019 06:30,20.78608,6.27594,21.71286588,8.86608,2.58594,9.2355,11.92,3.69,12.47808078,20.48608,6.25594,21.41999671,8.86608,2.58594,9.2355,11.62,3.67,12.1857827
17/08/2019 07:00,21.33136,6.03998,22.16998597,8.81136,2.56998,9.1785,12.52,3.47,12.9919706,21.01136,5.98998,21.8485036,8.81136,2.56998,9.1785,12.2,3.42,12.67029597
17/08/2019 07:30,22.11224,6.09232,22.93616186,9.40224,2.74232,9.794,12.71,3.35,13.14407091,21.79224,6.06232,22.61975791,9.40224,2.74232,9.794,12.39,3.32,12.82710022
17/08/2019 08:00,23.25952,6.57236,24.17025417,10.49952,3.06236,10.937,12.76,3.51,13.2339601,22.94952,6.53236,23.86110214,10.49952,3.06236,10.937,12.45,3.47,12.92452707
17/08/2019 08:30,24.0424,6.5482,24.91818454,11.3424,3.3082,11.815,12.7,3.24,13.10677687,23.7324,6.5082,24.60860575,11.3424,3.3082,11.815,12.39,3.2,12.79656595
17/08/2019 09:00,25.7108,6.1069,26.4261133,12.6408,3.6869,13.1675,13.07,2.42,13.29215182,25.4108,6.0169,26.11344179,12.6408,3.6869,13.1675,12.77,2.33,12.98082432
17/08/2019 09:30,27.09616,6.08888,27.77186249,14.15616,4.12888,14.746,12.94,1.96,13.08759718,26.79616,6.04888,27.4704048,14.15616,4.12888,14.746,12.64,1.92,12.7849912
17/08/2019 10:00,27.9984,5.8812,28.60942006,14.6784,4.2812,15.29,13.32,1.6,13.41575194,27.6984,5.8412,28.30761346,14.6784,4.2812,15.29,13.02,1.56,13.1131232
17/08/2019 10:30,27.50744,5.54092,28.05995456,12.75744,3.72092,13.289,14.75,1.82,14.86186058,27.17744,5.50092,27.72856588,12.75744,3.72092,13.289,14.42,1.78,14.52944596
17/08/2019 11:00,27.97808,5.43444,28.50098417,13.31808,3.88444,13.873,14.66,1.55,14.74171293,27.65808,5.39444,28.17923654,13.31808,3.88444,13.873,14.34,1.51,14.41928223
17/08/2019 11:30,27.92376,5.87568,28.53524116,15.41376,4.49568,16.056,12.51,1.38,12.58588495,27.63376,5.84568,28.24529459,15.41376,4.49568,16.056,12.22,1.35,12.29434423
17/08/2019 12:00,28.26896,6.32678,28.96829723,17.98896,5.24678,18.7385,10.28,1.08,10.33657584,28.02896,6.30678,28.72974195,17.98896,5.24678,18.7385,10.04,1.06,10.09580111
17/08/2019 12:30,28.39112,6.19366,29.05885612,17.12112,4.99366,17.8345,11.27,1.2,11.33370637,28.13112,6.16366,28.79844817,17.12112,4.99366,17.8345,11.01,1.17,11.07199169
17/08/2019 13:00,26.91696,5.21828,27.41811777,12.33696,3.59828,12.851,14.58,1.62,14.66972392,26.58696,5.18828,27.08846048,12.33696,3.59828,12.851,14.25,1.59,14.33843088
17/08/2019 13:30,28.01616,6.26888,28.70895466,17.27616,5.03888,17.996,10.74,1.23,10.81020351,27.76616,6.23888,28.45844804,17.27616,5.03888,17.996,10.49,1.2,10.55841371
17/08/2019 14:00,28.13592,6.56756,28.89226261,19.46592,5.67756,20.277,8.67,0.89,8.715560797,27.89592,6.54756,28.65402057,19.46592,5.67756,20.277,8.43,0.87,8.474774333
17/08/2019 14:30,27.22944,6.20942,27.92846755,17.68944,5.15942,18.4265,9.54,1.05,9.597609077,26.98944,6.18942,27.6900486,17.68944,5.15942,18.4265,9.3,1.03,9.356863791
17/08/2019 15:00,27.4136,6.4373,28.15926661,19.0536,5.5573,19.8475,8.36,0.88,8.406188197,27.1936,6.4173,27.94053722,19.0536,5.5573,19.8475,8.14,0.86,8.185303904
17/08/2019 15:30,27.78064,6.54602,28.54144945,19.94064,5.81602,20.7715,7.84,0.73,7.873912623,27.57064,6.53602,28.33477982,19.94064,5.81602,20.7715,7.63,0.72,7.663895876
17/08/2019 16:00,26.9492,6.0356,27.61680373,16.3392,4.7656,17.02,10.61,1.27,10.68573816,26.6992,6.0056,27.36630249,16.3392,4.7656,17.02,10.36,1.24,10.4339446
17/08/2019 16:30,27.01432,6.05626,27.68486536,15.96432,4.65626,16.6295,11.05,1.4,11.1383347,26.74432,6.02626,27.41485841,15.96432,4.65626,16.6295,10.78,1.37,10.86670603
17/08/2019 17:00,27.21736,6.02548,27.87635368,15.20736,4.43548,15.841,12.01,1.59,12.11479261,26.93736,5.98548,27.59433519,15.20736,4.43548,15.841,11.73,1.55,11.83196518
17/08/2019 17:30,27.37864,5.70002,27.96569606,13.26864,3.87002,13.8215,14.11,1.83,14.22817627,27.05864,5.65002,27.6422272,13.26864,3.87002,13.8215,13.79,1.78,13.90440578
17/08/2019 18:00,27.09528,5.73904,27.69640371,11.58528,3.37904,12.068,15.51,2.36,15.68852128,26.74528,5.71904,27.34990714,11.58528,3.37904,12.068,15.16,2.34,15.33953063
17/08/2019 18:30,26.5348,5.6589,27.13150862,10.1448,2.9589,10.5675,16.39,2.7,16.61090305,26.1748,5.6089,26.76901033,10.1448,2.9589,10.5675,16.03,2.65,16.24756597
17/08/2019 19:00,26.11656,5.65358,26.72148336,8.92656,2.60358,9.2985,17.19,3.05,17.45848218,25.75656,5.58358,26.35482401,8.92656,2.60358,9.2985,16.83,2.98,17.09179043
17/08/2019 19:30,25.3416,5.3538,25.90096263,7.2816,2.1238,7.585,18.06,3.23,18.34656644,24.9616,5.3138,25.52093151,7.2816,2.1238,7.585,17.68,3.19,17.96548079
17/08/2019 20:00,24.64872,5.35796,25.22433613,6.67872,1.94796,6.957,17.97,3.41,18.29068069,24.26872,5.30796,24.84240749,6.67872,1.94796,6.957,17.59,3.36,17.90803451
17/08/2019 20:30,24.79928,5.36104,25.37213114,6.68928,1.95104,6.968,18.11,3.41,18.42824463,24.41928,5.31104,24.9901657,6.68928,1.95104,6.968,17.73,3.36,18.04556732
17/08/2019 21:00,25.2296,5.3903,25.7989932,7.0296,2.0503,7.3225,18.2,3.34,18.50393472,24.8496,5.4103,25.43175114,7.0296,2.0503,7.3225,17.82,3.36,18.13400121
17/08/2019 21:30,24.64584,5.47712,25.24710425,6.67584,1.94712,6.954,17.97,3.53,18.31343223,24.26584,5.43712,24.86751425,6.67584,1.94712,6.954,17.59,3.49,17.93288042
17/08/2019 22:00,24.3948,5.5489,25.01792474,7.5048,2.1889,7.8175,16.89,3.36,17.22096687,24.0148,5.5189,24.64079699,7.5048,2.1889,7.8175,16.51,3.33,16.84247606
17/08/2019 22:30,24.08888,5.90134,24.80120871,7.95888,2.32134,8.2905,16.13,3.58,16.52250889,23.71888,5.92134,24.44683079,7.95888,2.32134,8.2905,15.76,3.6,16.1659395
17/08/2019 23:00,22.72768,6.43974,23.62239805,7.74768,2.25974,8.0705,14.98,4.18,15.55226029,22.36768,6.40974,23.26795813,7.74768,2.25974,8.0705,14.62,4.15,15.1975952
17/08/2019 23:30,21.57192,6.34806,22.48656484,6.54192,1.90806,6.8145,15.03,4.44,15.67209303,21.16192,6.33806,22.09067366,6.54192,1.90806,6.8145,14.62,4.43,15.27642956
18/08/2019 00:00,20.81648,6.46314,21.79674329,6.45648,1.88314,6.7255,14.36,4.58,15.07269054,20.48648,6.43314,21.47280031,6.45648,1.88314,6.7255,14.03,4.55,14.74935253
18/08/2019 00:30,20.4776,6.1668,21.38601234,6.2976,1.8368,6.56,14.18,4.33,14.82637177,20.1476,6.1168,21.05566499,6.2976,1.8368,6.56,13.85,4.28,14.49623744
18/08/2019 01:00,20.1264,6.2777,21.08272976,6.2664,1.8277,6.5275,13.86,4.45,14.55685749,19.7964,6.2277,20.7528721,6.2664,1.8277,6.5275,13.53,4.4,14.22746991
18/08/2019 01:30,19.98152,6.29836,20.95066777,5.89152,1.71836,6.137,14.09,4.58,14.81568426,19.64152,6.27836,20.62055072,5.89152,1.71836,6.137,13.75,4.56,14.48641087
18/08/2019 02:00,19.93544,6.21492,20.8817384,5.60544,1.63492,5.839,14.33,4.58,15.0441118,19.60544,6.19492,20.56089277,5.60544,1.63492,5.839,14,4.56,14.72391252
18/08/2019 02:30,18.01736,5.26298,18.77030154,3.02736,0.88298,3.1535,14.99,4.38,15.61680185,17.65736,5.23298,18.41647203,3.02736,0.88298,3.1535,14.63,4.35,15.26300757
18/08/2019 03:00,18.95672,5.99196,19.88116742,5.52672,1.61196,5.757,13.43,4.38,14.12619199,18.63672,5.96196,19.56712292,5.52672,1.61196,5.757,13.11,4.35,13.81284185
18/08/2019 03:30,19.3064,6.0827,20.24194458,6.3864,1.8627,6.6525,12.92,4.22,13.59171807,18.9964,6.0627,19.9403998,6.3864,1.8627,6.6525,12.61,4.2,13.29105338
18/08/2019 04:00,19.10896,6.08928,20.05571448,6.40896,1.86928,6.676,12.7,4.22,13.38276504,18.77896,6.22928,19.78517799,6.40896,1.86928,6.676,12.37,4.36,13.11588731
18/08/2019 04:30,19.03176,6.30718,20.04964858,6.64176,1.93718,6.9185,12.39,4.37,13.13807444,18.72176,6.29718,19.75243715,6.64176,1.93718,6.9185,12.08,4.36,12.84274114
