Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/08/2019 05:00,19.09704,6.19872,20.07787505,6.88704,2.00872,7.174,12.21,4.19,12.9089194,18.78704,6.18872,19.78011949,6.88704,2.00872,7.174,11.9,4.18,12.61278716
18/08/2019 05:30,18.85504,6.36772,19.90126608,6.57504,1.91772,6.849,12.28,4.45,13.06142795,18.54504,6.34772,19.60132796,6.57504,1.91772,6.849,11.97,4.43,12.76345564
18/08/2019 06:00,18.76592,6.74256,19.94045809,7.10592,2.07256,7.402,11.66,4.67,12.56043391,18.47592,6.71256,19.65751972,7.10592,2.07256,7.402,11.37,4.64,12.2803298
18/08/2019 06:30,18.91008,6.86544,20.11778795,7.15008,2.08544,7.448,11.76,4.78,12.69432944,18.61008,6.80544,19.81537512,7.15008,2.08544,7.448,11.46,4.72,12.39395014
18/08/2019 07:00,19.24368,6.96274,20.46457838,7.48368,2.18274,7.7955,11.76,4.78,12.69432944,18.94368,6.90274,20.16211376,7.48368,2.18274,7.7955,11.46,4.72,12.39395014
18/08/2019 07:30,19.98312,6.46966,21.00432302,7.47312,2.17966,7.7845,12.51,4.29,13.22513516,19.65312,6.59966,20.73163375,7.47312,2.17966,7.7845,12.18,4.42,12.95719105
18/08/2019 08:00,21.06792,6.50606,22.04962743,8.55792,2.49606,8.9145,12.51,4.01,13.13697834,20.73792,6.48606,21.72855955,8.55792,2.49606,8.9145,12.18,3.99,12.8168834
18/08/2019 08:30,21.818,7.024,22.92077006,7.968,2.324,8.3,13.85,4.7,14.62574784,21.488,7.114,22.63499812,7.968,2.324,8.3,13.52,4.79,14.34344798
18/08/2019 09:00,23.06728,7.12504,24.14260967,9.61728,2.80504,10.018,13.45,4.32,14.12674414,22.75728,7.08504,23.8346719,9.61728,2.80504,10.018,13.14,4.28,13.81947901
18/08/2019 09:30,24.26216,6.41188,25.09511134,8.37216,2.44188,8.721,15.89,3.97,16.37843094,23.91216,6.38188,24.74913712,8.37216,2.44188,8.721,15.54,3.94,16.03169361
18/08/2019 10:00,25.48848,5.89414,26.16110661,8.44848,2.46414,8.8005,17.04,3.43,17.38178644,25.12848,5.84414,25.7991178,8.44848,2.46414,8.8005,16.68,3.38,17.0190129
18/08/2019 10:30,26.39712,5.78916,27.02447627,9.59712,2.79916,9.997,16.8,2.99,17.06400012,26.04712,5.73916,26.67190315,9.59712,2.79916,9.997,16.45,2.94,16.71065828
18/08/2019 11:00,26.54616,6.64888,27.36615092,13.43616,3.91888,13.996,13.11,2.73,13.39122847,26.23616,6.57888,27.04843348,13.43616,3.91888,13.996,12.8,2.66,13.07346932
18/08/2019 11:30,27.484,6.5945,28.26407059,14.244,4.1545,14.8375,13.24,2.44,13.46295658,27.184,6.5445,27.9606927,14.244,4.1545,14.8375,12.94,2.39,13.15886393
18/08/2019 12:00,27.43808,6.30194,28.1524898,14.33808,4.18194,14.9355,13.1,2.12,13.2704333,27.13808,6.26194,27.85116297,14.33808,4.18194,14.9355,12.8,2.08,12.96789883
18/08/2019 12:30,27.98904,6.60222,28.75718465,16.73904,4.88222,17.4365,11.25,1.72,11.38072493,27.71904,6.55222,28.48292059,16.73904,4.88222,17.4365,10.98,1.67,11.106273
18/08/2019 13:00,27.90376,6.63318,28.68133363,17.15376,5.00318,17.8685,10.75,1.63,10.8728745,27.64376,6.59318,28.41913949,17.15376,5.00318,17.8685,10.49,1.59,10.60981621
18/08/2019 13:30,28.17424,6.54832,28.925219,19.43424,5.66832,20.244,8.74,0.88,8.784190344,27.94424,6.62832,28.71959567,19.43424,5.66832,20.244,8.51,0.96,8.56397688
18/08/2019 14:00,28.15224,6.07982,28.80126435,16.90224,4.92982,17.6065,11.25,1.15,11.30862503,27.88224,6.03982,28.52891048,16.90224,4.92982,17.6065,10.98,1.11,11.03596394
18/08/2019 14:30,27.85664,6.07152,28.51062516,16.01664,4.67152,16.684,11.84,1.4,11.92248296,27.57664,6.03152,28.22853711,16.01664,4.67152,16.684,11.56,1.36,11.63972508
18/08/2019 15:00,27.58176,5.92968,28.21195827,14.74176,4.29968,15.356,12.84,1.63,12.94304833,27.28176,5.88968,27.91026261,14.74176,4.29968,15.356,12.54,1.59,12.64039952
18/08/2019 15:30,27.92384,6.30362,28.62649936,16.02384,4.67362,16.6915,11.9,1.63,12.01111569,27.64384,6.20362,28.33137468,16.02384,4.67362,16.6915,11.62,1.53,11.72029436
18/08/2019 16:00,27.49232,6.17776,28.17787035,15.59232,4.54776,16.242,11.9,1.63,12.01111569,27.21232,6.15776,27.90032917,15.59232,4.54776,16.242,11.62,1.61,11.73100592
18/08/2019 16:30,28.03712,6.82916,28.85684536,17.27712,5.03916,17.997,10.76,1.79,10.9078733,27.77712,6.84916,28.60907877,17.27712,5.03916,17.997,10.5,1.81,10.65486274
18/08/2019 17:00,28.11744,7.01342,28.97893187,17.25744,5.03342,17.9765,10.86,1.98,11.0390217,27.85744,6.96342,28.71456393,17.25744,5.03342,17.9765,10.6,1.93,10.77427028
18/08/2019 17:30,27.84496,6.67728,28.63438258,15.14496,4.41728,15.776,12.7,2.26,12.89951937,27.55496,6.61728,28.33838766,15.14496,4.41728,15.776,12.41,2.2,12.60349555
18/08/2019 18:00,27.61536,6.71448,28.41992874,14.41536,4.20448,15.016,13.2,2.51,13.43652113,27.30536,6.65448,28.10453324,14.41536,4.20448,15.016,12.89,2.45,13.12076979
18/08/2019 18:30,26.9464,6.2777,27.66799578,12.7464,3.7177,13.2775,14.2,2.56,14.42891541,26.6264,6.2277,27.3450073,12.7464,3.7177,13.2775,13.88,2.51,14.10512318
18/08/2019 19:00,26.41224,5.93232,27.07025752,11.08224,3.23232,11.544,15.33,2.7,15.56595323,26.07224,5.88232,26.72757728,11.08224,3.23232,11.544,14.99,2.65,15.22243739
18/08/2019 19:30,26.34496,6.03228,27.02675192,10.70496,3.12228,11.151,15.64,2.91,15.90841601,25.99496,5.96228,26.66995928,10.70496,3.12228,11.151,15.29,2.84,15.55151761
18/08/2019 20:00,25.5336,5.6923,26.16040918,8.3736,2.4423,8.7225,17.16,3.25,17.46505368,25.1636,5.6523,25.79060411,8.3736,2.4423,8.7225,16.79,3.21,17.0940984
18/08/2019 20:30,25.4252,5.8036,26.07915965,8.7552,2.5536,9.12,16.67,3.25,16.98385704,25.0652,5.7136,25.70815972,8.7552,2.5536,9.12,16.31,3.16,16.61329889
18/08/2019 21:00,25.9908,5.5394,26.57454867,8.2608,2.4094,8.605,17.73,3.13,18.00416063,25.6208,5.4694,26.19808636,8.2608,2.4094,8.605,17.36,3.06,17.62762605
18/08/2019 21:30,26.07584,5.69462,26.69041267,9.13584,2.66462,9.5165,16.94,3.03,17.20884947,25.72584,5.62462,26.33353744,9.13584,2.66462,9.5165,16.59,2.96,16.85199395
18/08/2019 22:00,24.71352,5.51686,25.32180513,7.70352,2.24686,8.0245,17.01,3.27,17.32146068,24.35352,5.46686,24.95957721,7.70352,2.24686,8.0245,16.65,3.22,16.95850524
18/08/2019 22:30,24.1672,5.5121,24.78783577,7.2072,2.1021,7.5075,16.96,3.41,17.29941328,23.8572,5.4521,24.47225748,7.2072,2.1021,7.5075,16.65,3.35,16.98366863
18/08/2019 23:00,23.39816,5.86238,24.12138866,8.40816,2.45238,8.7585,14.99,3.41,15.37296978,23.05816,5.80238,23.77701319,8.40816,2.45238,8.7585,14.65,3.35,15.02814027
18/08/2019 23:30,22.59776,6.18018,23.42762006,9.01776,2.63018,9.3935,13.58,3.55,14.03634212,22.28776,6.14018,23.11808937,9.01776,2.63018,9.3935,13.27,3.51,13.7263615
19/08/2019 00:00,21.76896,6.41678,22.69499251,9.34896,2.72678,9.7385,12.42,3.69,12.95656204,21.46896,6.36678,22.39312687,9.34896,2.72678,9.7385,12.12,3.64,12.65480146
19/08/2019 00:30,21.08784,6.23812,21.99116043,8.90784,2.59812,9.279,12.18,3.64,12.71227753,20.79784,6.23812,21.71322845,8.90784,2.59812,9.279,11.89,3.64,12.43469742
19/08/2019 01:00,20.54816,6.36988,21.5128392,8.70816,2.53988,9.071,11.84,3.83,12.44405481,20.25816,6.33988,21.22703759,8.70816,2.53988,9.071,11.55,3.8,12.15905013
19/08/2019 01:30,20.55312,6.48216,21.55108211,9.09312,2.65216,9.472,11.46,3.83,12.08306666,20.28312,6.45216,21.28462651,9.09312,2.65216,9.472,11.19,3.8,11.8176182
19/08/2019 02:00,19.93584,6.14462,20.8613056,7.93584,2.31462,8.2665,12,3.83,12.5963844,19.64584,6.11462,20.57541268,7.93584,2.31462,8.2665,11.71,3.8,12.31113723
19/08/2019 02:30,20.27184,6.31762,21.2334599,8.87184,2.58762,9.2415,11.4,3.73,11.994703,20.00184,6.28762,20.96682543,8.87184,2.58762,9.2415,11.13,3.7,11.72889168
19/08/2019 03:00,20.17,6.46,21.17924692,9.36,2.73,9.75,10.81,3.73,11.43542741,19.91,6.43,20.92254765,9.36,2.73,9.75,10.55,3.7,11.18000447
19/08/2019 03:30,20.12608,6.35094,21.10434872,9.94608,2.90094,10.3605,10.18,3.45,10.7487162,19.87608,6.32094,20.8569614,9.94608,2.90094,10.3605,9.93,3.42,10.50244257
19/08/2019 04:00,20.10656,6.18608,21.03666658,9.58656,2.79608,9.986,10.52,3.39,11.0527146,19.85656,6.12608,20.78008256,9.58656,2.79608,9.986,10.27,3.33,10.79637902
19/08/2019 04:30,20.00488,6.17934,20.93751338,9.01488,2.62934,9.3905,10.99,3.55,11.5491385,19.74488,6.14934,20.68029663,9.01488,2.62934,9.3905,10.73,3.52,11.29262148
19/08/2019 05:00,20.06248,6.00364,20.94150895,8.41248,2.45364,8.763,11.65,3.55,12.17887515,19.79248,5.97364,20.67429901,8.41248,2.45364,8.763,11.38,3.52,11.91196038
19/08/2019 05:30,20.86696,6.20328,21.76949017,9.33696,2.72328,9.726,11.53,3.48,12.04372451,20.59696,6.15328,21.49645589,9.33696,2.72328,9.726,11.26,3.43,11.7708326
19/08/2019 06:00,21.49824,6.22032,22.38005147,8.77824,2.56032,9.144,12.72,3.66,13.23608704,21.18824,6.17032,22.06840192,8.77824,2.56032,9.144,12.41,3.61,12.92440327
19/08/2019 06:30,22.92088,5.53734,23.58026451,8.15088,2.37734,8.4905,14.77,3.16,15.10425437,22.58088,5.48734,23.23805159,8.15088,2.37734,8.4905,14.43,3.11,14.76133463
19/08/2019 07:00,24.40536,5.36448,24.98798196,8.41536,2.45448,8.766,15.99,2.91,16.25263671,24.05536,5.30448,24.6332672,8.41536,2.45448,8.766,15.64,2.85,15.89755013
19/08/2019 07:30,25.90472,5.04846,26.39207204,8.63472,2.51846,8.9945,17.27,2.53,17.45433471,25.54472,5.00846,26.0310851,8.63472,2.51846,8.9945,16.91,2.49,17.09234332
19/08/2019 08:00,27.63384,5.26862,28.1316098,10.86384,3.16862,11.3165,16.77,2.1,16.90097334,27.27384,5.21862,27.76862155,10.86384,3.16862,11.3165,16.41,2.05,16.53755121
19/08/2019 08:30,29.27576,4.49168,29.61832731,11.04576,3.22168,11.506,18.23,1.27,18.27418398,28.90576,4.50168,29.25419772,11.04576,3.22168,11.506,17.86,1.28,17.90580911
19/08/2019 09:00,29.854,4.4045,30.17715918,11.364,3.3145,11.8375,18.49,1.09,18.52210031,29.474,4.3945,29.7998038,11.364,3.3145,11.8375,18.11,1.08,18.14217462
19/08/2019 09:30,30.126,3.918,30.37970704,10.656,3.108,11.1,19.47,0.81,19.48684171,29.736,3.908,29.99170152,10.656,3.108,11.1,19.08,0.8,19.09676412
19/08/2019 10:00,29.67368,3.34274,29.86136627,8.68368,2.53274,9.0455,20.99,0.81,21.00562306,29.29368,3.33274,29.48265327,8.68368,2.53274,9.0455,20.61,0.8,20.6255206
19/08/2019 10:30,30.90048,4.24014,31.1900377,11.76048,3.43014,12.2505,19.14,0.81,19.15713183,30.52048,4.23014,30.81223432,11.76048,3.43014,12.2505,18.76,0.8,18.77704982
19/08/2019 11:00,31.50888,3.72134,31.72787245,12.75888,3.72134,13.2905,18.75,0,18.75,31.13888,3.72134,31.3604563,12.75888,3.72134,13.2905,18.38,0,18.38
19/08/2019 11:30,31.51832,3.38576,31.69965089,11.60832,3.38576,12.092,19.91,0,19.91,31.13832,3.38576,31.32185089,11.60832,3.38576,12.092,19.53,0,19.53
19/08/2019 12:00,32.10008,3.71294,32.31410001,12.73008,3.71294,13.2605,19.37,0,19.37,31.72008,3.71294,31.93664664,12.73008,3.71294,13.2605,18.99,0,18.99
19/08/2019 12:30,32.24224,3.60482,32.44313128,10.06224,2.93482,10.4815,22.18,0.67,22.19011717,31.84224,3.60482,32.04563895,10.06224,2.93482,10.4815,21.78,0.67,21.79030289
19/08/2019 13:00,31.58248,4.10364,31.84796546,11.77248,3.43364,12.263,19.81,0.67,19.8213269,31.19248,4.10364,31.46125665,11.77248,3.43364,12.263,19.42,0.67,19.43155424
19/08/2019 13:30,32.29248,4.96114,32.67135098,14.71248,4.29114,15.3255,17.58,0.67,17.59276272,31.93248,4.96114,32.31557193,14.71248,4.29114,15.3255,17.22,0.67,17.23302933
19/08/2019 14:00,31.92632,4.48976,32.24046919,13.09632,3.81976,13.642,18.83,0.67,18.84191604,31.55632,4.48976,31.87411609,13.09632,3.81976,13.642,18.46,0.67,18.47215472
19/08/2019 14:30,31.6036,3.7398,31.82410465,15.1536,4.4198,15.785,16.45,-0.68,16.46404871,31.2636,3.7398,31.48648582,15.1536,4.4198,15.785,16.11,-0.68,16.12434495
19/08/2019 15:00,32.06696,5.00828,32.45570508,15.69696,4.57828,16.351,16.37,0.43,16.37564655,31.73696,5.01828,32.13125837,15.69696,4.57828,16.351,16.04,0.44,16.04603378
19/08/2019 15:30,31.5976,4.5818,31.92806316,13.3776,3.9018,13.935,18.22,0.68,18.23268494,31.2276,4.5818,31.56193741,13.3776,3.9018,13.935,17.85,0.68,17.86294769
19/08/2019 16:00,31.09304,3.97672,31.34631459,11.06304,3.22672,11.524,20.03,0.75,20.04403652,30.70304,3.97672,30.95950528,11.06304,3.22672,11.524,19.64,0.75,19.65431505
19/08/2019 16:30,31.21496,3.54978,31.41615294,9.80496,2.85978,10.2135,21.41,0.69,21.42111575,30.81496,3.53978,31.01760471,9.80496,2.85978,10.2135,21.01,0.68,21.0210014
19/08/2019 17:00,31.5028,3.4004,31.68578748,9.2928,2.7104,9.68,22.21,0.69,22.22071556,31.1128,3.3904,31.29698286,9.2928,2.7104,9.68,21.82,0.68,21.83059321
19/08/2019 17:30,31.85104,3.71822,32.06733399,9.25104,2.69822,9.6365,22.6,1.02,22.62300599,31.45104,3.67822,31.66539467,9.25104,2.69822,9.6365,22.2,0.98,22.2216201
19/08/2019 18:00,31.21392,3.61156,31.42216045,8.23392,2.40156,8.577,22.98,1.21,23.01183391,30.81392,3.59156,31.02252358,8.23392,2.40156,8.577,22.58,1.19,22.61133565
19/08/2019 18:30,31.38904,4.21972,31.67140459,10.31904,3.00972,10.749,21.07,1.21,21.10471511,30.98904,4.14972,31.2656485,10.31904,3.00972,10.749,20.67,1.14,20.701413
19/08/2019 19:00,30.7444,4.0617,31.01153879,9.4344,2.7517,9.8275,21.31,1.31,21.35022717,30.3444,4.0317,30.61106362,9.4344,2.7517,9.8275,20.91,1.28,20.94914079
19/08/2019 19:30,29.99944,3.82192,30.24191583,7.54944,2.20192,7.864,22.45,1.62,22.508374,29.59944,3.78192,29.84006983,7.54944,2.20192,7.864,22.05,1.58,22.10653523
19/08/2019 20:00,29.38576,3.99918,29.6566406,7.74576,2.25918,8.0685,21.64,1.74,21.70984109,28.99576,3.93918,29.26211266,7.74576,2.25918,8.0685,21.25,1.68,21.31630597
19/08/2019 20:30,28.73056,4.01808,29.0101714,7.81056,2.27808,8.136,20.92,1.74,20.99223666,28.33056,4.01808,28.61408039,7.81056,2.27808,8.136,20.52,1.74,20.59363979
19/08/2019 21:00,28.4864,3.9602,28.7603576,7.4064,2.1602,7.715,21.08,1.8,21.15671052,28.0964,3.9002,28.36581134,7.4064,2.1602,7.715,20.69,1.74,20.76303687
19/08/2019 21:30,27.66792,4.29606,27.99946301,7.59792,2.21606,7.9145,20.07,2.08,20.17749489,27.27792,4.24606,27.6064113,7.59792,2.21606,7.9145,19.68,2.03,19.78442064
19/08/2019 22:00,26.6024,4.4782,26.97669292,8.2224,2.3982,8.565,18.38,2.08,18.49731872,26.2124,4.5082,26.59725138,8.2224,2.3982,8.565,17.99,2.11,18.11331554
19/08/2019 22:30,25.37936,5.33148,25.93331049,6.99936,2.04148,7.291,18.38,3.29,18.67213164,24.98936,5.29148,25.5434507,6.99936,2.04148,7.291,17.99,3.25,18.28120893
19/08/2019 23:00,24.49816,5.34738,25.0749739,7.32816,2.13738,7.6335,17.17,3.21,17.46748408,24.11816,5.22738,24.67815114,7.32816,2.13738,7.6335,16.79,3.09,17.07197118
19/08/2019 23:30,23.18256,5.20158,23.75894616,7.10256,2.07158,7.3985,16.08,3.13,16.38179783,22.81256,5.16158,23.38920268,7.10256,2.07158,7.3985,15.71,3.09,16.01100247
20/08/2019 00:00,22.2636,5.3673,22.90143651,6.8136,1.9873,7.0975,15.45,3.38,15.81540072,21.9036,5.3273,22.54213429,6.8136,1.9873,7.0975,15.09,3.34,15.45521595
20/08/2019 00:30,17.04864,4.53752,17.64214311,2.76864,0.80752,2.884,14.28,3.73,14.75910905,16.69864,4.52752,17.30153216,2.76864,0.80752,2.884,13.93,3.72,14.41815869
20/08/2019 01:00,16.5572,4.5196,17.1629734,2.7072,0.7896,2.82,13.85,3.73,14.34347935,16.2272,4.5096,16.84216471,2.7072,0.7896,2.82,13.52,3.72,14.02243916
20/08/2019 01:30,16.12912,4.50266,16.74581915,2.64912,0.77266,2.7595,13.48,3.73,13.98653996,15.80912,4.49266,16.43509261,2.64912,0.77266,2.7595,13.16,3.72,13.67567183
20/08/2019 02:00,16.08928,4.64104,16.74527346,2.84928,0.83104,2.968,13.24,3.81,13.77728928,15.75928,4.63104,16.42563355,2.84928,0.83104,2.968,12.91,3.8,13.45764095
20/08/2019 02:30,15.90592,4.72756,16.59361668,2.66592,0.77756,2.777,13.24,3.95,13.81666023,15.57592,4.68756,16.26599221,2.66592,0.77756,2.777,12.91,3.91,13.48911413
20/08/2019 03:00,15.76848,4.44664,16.38345412,2.86848,0.83664,2.988,12.9,3.61,13.39560002,15.44848,4.39664,16.0619419,2.86848,0.83664,2.988,12.58,3.56,13.07402004
20/08/2019 03:30,15.98768,4.33474,16.56489911,2.82768,0.82474,2.9455,13.16,3.51,13.62004772,15.66768,4.29474,16.24564521,2.82768,0.82474,2.9455,12.84,3.47,13.30062029
20/08/2019 04:00,15.66912,4.30266,16.24912935,2.88912,0.84266,3.0095,12.78,3.46,13.24009063,15.35912,4.31266,15.95310639,2.88912,0.84266,3.0095,12.47,3.47,12.94379388
20/08/2019 04:30,15.9308,4.6569,16.59750301,2.8008,0.8169,2.9175,13.13,3.84,13.68000365,15.6108,4.6169,16.27921504,2.8008,0.8169,2.9175,12.81,3.8,13.36174016
20/08/2019 05:00,15.83816,4.70988,16.52362799,2.70816,0.78988,2.821,13.13,3.92,13.70267492,15.51816,4.66988,16.20558759,2.70816,0.78988,2.821,12.81,3.88,13.38471143
20/08/2019 05:30,16.96696,4.75328,17.6201987,2.85696,0.83328,2.976,14.11,3.92,14.64440166,16.64696,4.71328,17.30133768,2.85696,0.83328,2.976,13.79,3.88,14.32544938
20/08/2019 06:00,17.6728,4.8954,18.33828784,2.6928,0.7854,2.805,14.98,4.11,15.53359263,17.3428,4.8154,17.99891077,2.6928,0.7854,2.805,14.65,4.03,15.19418968
20/08/2019 06:30,19.33808,3.91444,19.73028582,2.75808,0.80444,2.873,16.58,3.11,16.86915825,18.97808,3.84444,19.36355441,2.75808,0.80444,2.873,16.22,3.04,16.50242406
20/08/2019 07:00,19.57472,3.57096,19.89777421,2.57472,0.75096,2.682,17,2.82,17.23230687,19.22472,3.50096,19.54089507,2.57472,0.75096,2.682,16.65,2.75,16.87557406
20/08/2019 07:30,20.63032,3.16176,20.87119617,2.44032,0.71176,2.542,18.19,2.45,18.35425291,20.26032,3.10176,20.49637728,2.44032,0.71176,2.542,17.82,2.39,17.97955784
20/08/2019 08:00,21.6828,2.8854,21.87394224,2.6928,0.7854,2.805,18.99,2.1,19.10576091,21.3128,2.8454,21.50190096,2.6928,0.7854,2.805,18.62,2.06,18.73360617
20/08/2019 08:30,22.48792,2.61606,22.63957411,2.55792,0.74606,2.6645,19.93,1.87,20.01753731,22.10792,2.55606,22.25519197,2.55792,0.74606,2.6645,19.55,1.81,19.63360894
20/08/2019 09:00,22.12088,2.54484,22.26678115,2.69088,0.78484,2.803,19.43,1.76,19.50954894,21.75088,2.49484,21.89349235,2.69088,0.78484,2.803,19.06,1.71,19.13655403
20/08/2019 09:30,22.24512,2.43566,22.37806523,2.62512,0.76566,2.7345,19.62,1.67,19.69094462,21.87512,2.38566,22.0048233,2.62512,0.76566,2.7345,19.25,1.62,19.31804597
20/08/2019 10:00,22.62352,2.14686,22.7251549,2.66352,0.77686,2.7745,19.96,1.37,20.00696129,22.25352,2.10686,22.35303137,2.66352,0.77686,2.7745,19.59,1.33,19.63509613
20/08/2019 10:30,22.82072,2.13146,22.92004326,2.61072,0.76146,2.7195,20.21,1.37,20.25638171,22.45072,2.09146,22.54792748,2.61072,0.76146,2.7195,19.84,1.33,19.88452916
20/08/2019 11:00,22.24264,1.75702,22.3119285,2.49264,0.72702,2.5965,19.75,1.03,19.77683999,21.87264,1.74702,21.94229841,2.49264,0.72702,2.5965,19.38,1.02,19.40682354
20/08/2019 11:30,23.87104,1.80072,23.93886261,2.47104,0.72072,2.574,21.4,1.08,21.42723501,23.49104,1.74072,23.55544664,2.47104,0.72072,2.574,21.02,1.02,21.04473331
20/08/2019 12:00,21.9252,1.6611,21.98803421,2.5752,0.7511,2.6825,19.35,0.91,19.37138611,21.5452,1.6511,21.60837278,2.5752,0.7511,2.6825,18.97,0.9,18.9913375
20/08/2019 12:30,23.13632,1.64976,23.19506437,2.53632,0.73976,2.642,20.6,0.91,20.62008972,22.75632,1.63976,22.81532189,2.53632,0.73976,2.642,20.22,0.9,20.24001976
20/08/2019 13:00,20.92936,1.67648,20.9963972,2.79936,0.81648,2.916,18.13,0.86,18.15038567,20.56936,1.71648,20.6408545,2.79936,0.81648,2.916,17.77,0.9,17.79277662
20/08/2019 13:30,20.43448,1.53214,20.49183803,2.30448,0.67214,2.4005,18.13,0.86,18.15038567,20.07448,1.51214,20.13135154,2.30448,0.67214,2.4005,17.77,0.84,17.78984261
20/08/2019 14:00,18.81776,1.50268,18.87766242,2.47776,0.72268,2.581,16.34,0.78,16.3586063,18.46776,1.56268,18.53375645,2.47776,0.72268,2.581,15.99,0.84,16.01204859
20/08/2019 14:30,21.34576,1.55168,21.40208356,2.64576,0.77168,2.756,18.7,0.78,18.71626031,20.97576,1.54168,21.03233902,2.64576,0.77168,2.756,18.33,0.77,18.34616581
20/08/2019 15:00,21.04232,1.45526,21.09258193,2.69232,0.78526,2.8045,18.35,0.67,18.36222753,20.68232,1.45526,20.73345466,2.69232,0.78526,2.8045,17.99,0.67,18.00247205
20/08/2019 15:30,20.76296,1.37378,20.8083584,2.41296,0.70378,2.5135,18.35,0.67,18.36222753,20.40296,1.37378,20.44915764,2.41296,0.70378,2.5135,17.99,0.67,18.00247205
20/08/2019 16:00,20.22656,1.52608,20.28404914,2.62656,0.76608,2.736,17.6,0.76,17.61640145,19.87656,1.51608,19.93429547,2.62656,0.76608,2.736,17.25,0.75,17.26629665
20/08/2019 16:30,21.14912,1.53266,21.2045826,2.64912,0.77266,2.7595,18.5,0.76,18.51560423,20.77912,1.52266,20.83483433,2.64912,0.77266,2.7595,18.13,0.75,18.14550633
20/08/2019 17:00,22.3068,1.4824,22.35600224,2.4768,0.7224,2.58,19.83,0.76,19.84455845,21.9368,1.4724,21.98615828,2.4768,0.7224,2.58,19.46,0.75,19.47444736
20/08/2019 17:30,23.62496,1.82228,23.69513535,2.54496,0.74228,2.651,21.08,1.08,21.1076479,23.24496,1.80228,23.3147245,2.54496,0.74228,2.651,20.7,1.06,20.72712233
20/08/2019 18:00,24.96624,2.01432,25.04736762,2.34624,0.68432,2.444,22.62,1.33,22.65906662,24.57624,2.00432,24.6578359,2.34624,0.68432,2.444,22.23,1.32,22.2691558
20/08/2019 18:30,25.09272,2.19746,25.18875597,2.56272,0.74746,2.6695,22.53,1.45,22.57661179,24.69272,2.14746,24.78592353,2.56272,0.74746,2.6695,22.13,1.4,22.17423956
20/08/2019 19:00,25.61752,2.34636,25.72474949,2.38752,0.69636,2.487,23.23,1.65,23.28852507,25.22752,2.33636,25.33547599,2.38752,0.69636,2.487,22.84,1.64,22.89880346
20/08/2019 19:30,25.51672,2.64196,25.65312753,2.40672,0.70196,2.507,23.11,1.94,23.191285,25.11672,2.54196,25.24502296,2.40672,0.70196,2.507,22.71,1.84,22.78441792
20/08/2019 20:00,25.5652,2.7511,25.71279841,2.3352,0.6811,2.4325,23.23,2.07,23.32204536,25.1652,2.7211,25.31188804,2.3352,0.6811,2.4325,22.83,2.04,22.92096202
20/08/2019 20:30,25.15088,2.90234,25.31778707,2.51088,0.73234,2.6155,22.64,2.17,22.74375739,24.75088,2.84234,24.91354968,2.51088,0.73234,2.6155,22.24,2.11,22.33986795
20/08/2019 21:00,24.5164,2.9952,24.69868604,2.4864,0.7252,2.59,22.03,2.27,22.14664309,24.1264,2.9552,24.30671479,2.4864,0.7252,2.59,21.64,2.23,21.75459722
20/08/2019 21:30,22.82768,3.10724,23.03818384,2.52768,0.73724,2.633,20.3,2.37,20.43787905,22.44768,3.03724,22.65222206,2.52768,0.73724,2.633,19.92,2.3,20.05234151
20/08/2019 22:00,21.77712,3.40916,22.04235304,2.63712,0.76916,2.747,19.14,2.64,19.32121114,21.39712,3.33916,21.65610154,2.63712,0.76916,2.747,18.76,2.57,18.93521851
20/08/2019 22:30,20.73024,3.87632,21.08954023,2.73024,0.79632,2.844,18,3.08,18.26161001,20.35024,3.83632,20.70868463,2.73024,0.79632,2.844,17.62,3.04,17.88032438
20/08/2019 23:00,19.21416,3.92288,19.61053115,2.68416,0.78288,2.796,16.53,3.14,16.82559063,18.85416,3.82288,19.2378211,2.68416,0.78288,2.796,16.17,3.04,16.45328235
20/08/2019 23:30,18.628,4.689,19.20908912,2.568,0.749,2.675,16.06,3.94,16.53623899,18.278,4.639,18.85750792,2.568,0.749,2.675,15.71,3.89,16.18444315
21/08/2019 00:00,17.5332,5.1476,18.27322872,2.5632,0.7476,2.67,14.97,4.4,15.60323364,17.2032,5.1076,17.94540799,2.5632,0.7476,2.67,14.64,4.36,15.27544435
21/08/2019 00:30,21.194,5.852,21.98707666,6.384,1.862,6.65,14.81,3.99,15.33806376,20.864,5.802,21.65570825,6.384,1.862,6.65,14.48,3.94,15.00646527
21/08/2019 01:00,20.96376,5.54818,21.6855144,6.23376,1.81818,6.4935,14.73,3.73,15.19492678,20.62376,5.48818,21.34149939,6.23376,1.81818,6.4935,14.39,3.67,14.85062288
21/08/2019 01:30,21.18656,5.26608,21.83121442,6.22656,1.81608,6.486,14.96,3.45,15.35265775,20.83656,5.22608,21.48194928,6.22656,1.81608,6.486,14.61,3.41,15.0026731
21/08/2019 02:00,20.84968,5.13574,21.47288945,5.77968,1.68574,6.0205,15.07,3.45,15.45986416,20.50968,5.09574,21.13323307,5.77968,1.68574,6.0205,14.73,3.41,15.11955687
21/08/2019 02:30,20.57952,5.33986,21.26101475,6.23952,1.81986,6.4995,14.34,3.52,14.76570351,20.25952,5.27986,20.93621437,6.23952,1.81986,6.4995,14.02,3.46,14.44063711
21/08/2019 03:00,20.00176,5.47468,20.73746668,6.70176,1.95468,6.981,13.3,3.52,13.75792135,19.70176,5.47468,20.44826321,6.70176,1.95468,6.981,13,3.52,13.46812533
21/08/2019 03:30,18.92712,5.08416,19.59807527,4.67712,1.36416,4.872,14.25,3.72,14.72755581,18.59712,5.04416,19.26905349,4.67712,1.36416,4.872,13.92,3.68,14.39822211
21/08/2019 04:00,19.17776,5.30018,19.89669286,5.41776,1.58018,5.6435,13.76,3.72,14.2539819,18.86776,5.26018,19.58728825,5.41776,1.58018,5.6435,13.45,3.68,13.94435011
21/08/2019 04:30,19.8276,5.6968,20.62976616,6.7776,1.9768,7.06,13.05,3.72,13.56985262,19.5176,5.5968,20.30420843,6.7776,1.9768,7.06,12.74,3.62,13.24431954
21/08/2019 05:00,20.06712,5.89666,20.91554217,7.01712,2.04666,7.3095,13.05,3.85,13.60606482,19.75712,5.84666,20.60405843,7.01712,2.04666,7.3095,12.74,3.8,13.29464554
21/08/2019 05:30,20.8116,6.0088,21.66167981,7.4016,2.1588,7.71,13.41,3.85,13.95172391,20.5016,5.9588,21.35000937,7.4016,2.1588,7.71,13.1,3.8,13.64001466
21/08/2019 06:00,21.30336,5.77598,22.07249628,6.60336,1.92598,6.8785,14.7,3.85,15.19580534,20.97336,5.77598,21.75416683,6.60336,1.92598,6.8785,14.37,3.85,14.87680745
21/08/2019 06:30,22.32984,5.52162,23.00239209,6.27984,1.83162,6.5415,16.05,3.69,16.4687158,21.96984,5.48162,22.64336608,6.27984,1.83162,6.5415,15.69,3.65,16.10896024
21/08/2019 07:00,23.91192,4.73056,24.37535879,6.48192,1.89056,6.752,17.43,2.84,17.65985561,23.54192,4.69056,24.00465268,6.48192,1.89056,6.752,17.06,2.8,17.28825035
21/08/2019 07:30,25.79032,4.70926,26.21674533,7.30032,2.12926,7.6045,18.49,2.58,18.66913228,25.41032,4.69926,25.84119593,7.30032,2.12926,7.6045,18.11,2.57,18.29144609
21/08/2019 08:00,26.91352,4.75686,27.33066548,7.94352,2.31686,8.2745,18.97,2.44,19.12627774,26.53352,4.74686,26.95478368,7.94352,2.31686,8.2745,18.59,2.43,18.74814658
21/08/2019 08:30,28.21352,4.20186,28.52469699,7.34352,2.14186,7.6495,20.87,2.06,20.97142103,27.82352,4.17186,28.13454604,7.34352,2.14186,7.6495,20.48,2.03,20.580362
21/08/2019 09:00,29.16264,4.19202,29.46239304,7.89264,2.30202,8.2215,21.27,1.89,21.35380528,28.76264,4.16202,29.06220691,7.89264,2.30202,8.2215,20.87,1.86,20.95272059
21/08/2019 09:30,30.15328,4.22054,30.44722077,8.81328,2.57054,9.1805,21.34,1.65,21.40369361,29.76328,4.23054,30.0624401,8.81328,2.57054,9.1805,20.95,1.66,21.01566321
21/08/2019 10:00,30.88576,4.13418,31.16121973,9.54576,2.78418,9.9435,21.34,1.35,21.38265886,30.49576,4.14418,30.77605572,9.54576,2.78418,9.9435,20.95,1.36,20.99409679
21/08/2019 10:30,30.7388,3.6409,30.95367471,8.8488,2.5809,9.2175,21.89,1.06,21.91564966,30.3588,3.6509,30.57753764,8.8488,2.5809,9.2175,21.51,1.07,21.53659676
21/08/2019 11:00,31.484,4.2745,31.77284385,12.084,3.5245,12.5875,19.4,0.75,19.41449201,31.114,4.2845,31.40760953,12.084,3.5245,12.5875,19.03,0.76,19.04516999
21/08/2019 11:30,32.06344,4.75892,32.41468038,13.57344,3.95892,14.139,18.49,0.8,18.50729856,31.70344,4.76892,32.06011082,13.57344,3.95892,14.139,18.13,0.81,18.1480853
21/08/2019 12:00,32.10472,4.54346,32.42462143,12.83472,3.74346,13.3695,19.27,0.8,19.28659897,31.74472,4.55346,32.06963121,12.83472,3.74346,13.3695,18.91,0.81,18.92734001
21/08/2019 12:30,32.08112,4.21116,32.35633059,12.14112,3.54116,12.647,19.94,0.67,19.95125309,31.72112,4.21116,31.99942691,12.14112,3.54116,12.647,19.58,0.67,19.59145987
21/08/2019 13:00,31.8704,4.3247,32.16248476,12.5304,3.6547,13.0525,19.34,0.67,19.351602,31.5104,4.3247,31.80579095,12.5304,3.6547,13.0525,18.98,0.67,18.99182192
21/08/2019 13:30,31.3788,3.1409,31.53560436,10.7688,3.1409,11.2175,20.61,0,20.61,31.0088,3.1409,31.16746589,10.7688,3.1409,11.2175,20.24,0,20.24
21/08/2019 14:00,31.69152,3.06586,31.83947138,10.51152,3.06586,10.9495,21.18,0,21.18,31.32152,2.38586,31.41225785,10.51152,3.06586,10.9495,20.81,-0.68,20.82110708
21/08/2019 14:30,30.8588,3.1809,31.02230911,8.6088,2.5109,8.9675,22.25,0.67,22.26008535,30.4788,3.1809,30.64433674,8.6088,2.5109,8.9675,21.87,0.67,21.88026051
21/08/2019 15:00,31.1436,3.3873,31.32726643,11.6136,3.3873,12.0975,19.53,0,19.53,30.7736,3.3873,30.95946153,11.6136,3.3873,12.0975,19.16,0,19.16
21/08/2019 15:30,31.35344,4.40392,31.66121778,12.73344,3.71392,13.264,18.62,0.69,18.63278025,30.97344,4.74392,31.33462561,12.73344,3.71392,13.264,18.24,1.03,18.26905854
21/08/2019 16:00,31.35344,4.12392,31.62348678,11.77344,3.43392,12.264,19.58,0.69,19.59215404,30.98344,4.11392,31.25536581,11.77344,3.43392,12.264,19.21,0.68,19.22203163
21/08/2019 16:30,31.354,4.092,31.61989532,11.664,3.402,12.15,19.69,0.69,19.70208618,30.984,4.082,31.25173563,11.664,3.402,12.15,19.32,0.68,19.33196317
21/08/2019 17:00,30.96848,3.45164,31.16024025,8.98848,2.62164,9.363,21.98,0.83,21.99566548,30.57848,3.45164,30.77267063,8.98848,2.62164,9.363,21.59,0.83,21.60594826
21/08/2019 17:30,31.64616,4.13638,31.91534243,10.61616,3.09638,11.0585,21.03,1.04,21.05569994,31.26616,4.11638,31.53596907,10.61616,3.09638,11.0585,20.65,1.02,20.67517594
21/08/2019 18:00,30.6548,3.5289,30.85725034,7.5048,2.1889,7.8175,23.15,1.34,23.18874943,30.2648,3.4989,30.4663818,7.5048,2.1889,7.8175,22.76,1.31,22.79766874
21/08/2019 18:30,30.54496,2.99228,30.6911766,6.38496,1.86228,6.651,24.16,1.13,24.18641147,30.14496,2.97228,30.29113834,6.38496,1.86228,6.651,23.76,1.11,23.7859139
21/08/2019 19:00,30.0856,3.3883,30.27579733,5.9256,1.7283,6.1725,24.16,1.66,24.216961,29.6856,3.1383,29.85102635,5.9256,1.7283,6.1725,23.76,1.41,23.80180035
21/08/2019 19:30,29.69024,4.10882,29.97320058,6.27024,1.82882,6.5315,23.42,2.28,23.53072035,29.26024,4.10882,29.54731877,6.27024,1.82882,6.5315,22.99,2.28,23.10278122
21/08/2019 20:00,28.90688,4.07034,29.19204308,5.72688,1.67034,5.9655,23.18,2.4,23.30391383,28.48688,4.08034,28.77762163,5.72688,1.67034,5.9655,22.76,2.41,22.8872388
21/08/2019 20:30,28.30008,3.87294,28.56386165,5.05008,1.47294,5.2605,23.25,2.4,23.37354274,27.88008,3.88294,28.14917554,5.05008,1.47294,5.2605,22.83,2.41,22.95685083
21/08/2019 21:00,28.27064,4.13602,28.57158987,6.26064,1.82602,6.5215,22.01,2.31,22.13088792,27.86064,4.13602,28.165971,6.26064,1.82602,6.5215,21.6,2.31,21.72316966
21/08/2019 21:30,27.63128,4.41704,27.98209922,6.64128,1.93704,6.918,20.99,2.48,21.13600009,27.23128,4.41704,27.58718639,6.64128,1.93704,6.918,20.59,2.48,20.73881626
21/08/2019 22:00,26.45,4.7225,26.86828067,7.14,2.0825,7.4375,19.31,2.64,19.48963058,26.05,4.7125,26.4728192,7.14,2.0825,7.4375,18.91,2.63,19.09201404
21/08/2019 22:30,25.2108,4.7169,25.64826665,6.6408,1.9369,6.9175,18.57,2.78,18.77693532,24.8008,4.6769,25.23792928,6.6408,1.9369,6.9175,18.16,2.74,18.36554383
21/08/2019 23:00,24.55432,5.13626,25.08576882,7.56432,2.20626,7.8795,16.99,2.93,17.24079465,24.16432,5.13626,24.70416013,7.56432,2.20626,7.8795,16.6,2.93,16.85659811
21/08/2019 23:30,22.7532,5.3776,23.38004902,6.4032,1.8676,6.67,16.35,3.51,16.72251775,22.3732,5.3776,23.0104033,6.4032,1.8676,6.67,15.97,3.51,16.35117733
22/08/2019 00:00,21.98824,5.51532,22.66939463,6.49824,1.89532,6.769,15.49,3.62,15.9073725,21.61824,5.52532,22.3131679,6.49824,1.89532,6.769,15.12,3.63,15.54963987
22/08/2019 00:30,21.19824,5.76282,21.96760054,6.31824,1.84282,6.5815,14.88,3.92,15.38768339,20.82824,5.76282,21.61077685,6.31824,1.84282,6.5815,14.51,3.92,15.03018629
22/08/2019 01:00,21.31496,5.99228,22.14124973,7.10496,2.07228,7.401,14.21,3.92,14.74077678,20.97496,5.94228,21.80045042,7.10496,2.07228,7.401,13.87,3.87,14.39978472
22/08/2019 01:30,21.17848,5.90164,21.98538992,7.06848,2.06164,7.363,14.11,3.84,14.62319049,20.83848,5.93164,21.66625491,7.06848,2.06164,7.363,13.77,3.87,14.30348908
22/08/2019 02:00,20.472,5.696,21.24964,5.952,1.736,6.2,14.52,3.96,15.05031561,20.122,5.696,20.91265885,5.952,1.736,6.2,14.17,3.96,14.71293648
22/08/2019 02:30,20.2172,5.9521,21.07516715,6.0072,1.7521,6.2575,14.21,4.2,14.8176955,19.8772,5.9521,20.74923069,6.0072,1.7521,6.2575,13.87,4.2,14.49195984
22/08/2019 03:00,20.1788,6.2009,21.11007177,6.4488,1.8809,6.7175,13.73,4.32,14.39358538,19.8488,6.2009,20.79485567,6.4488,1.8809,6.7175,13.4,4.32,14.0791477
22/08/2019 03:30,20.02696,6.14328,20.94800745,6.69696,1.95328,6.976,13.33,4.19,13.9730097,19.69696,6.14328,20.63274394,6.69696,1.95328,6.976,13,4.19,13.6585541
22/08/2019 04:00,19.84192,6.11556,20.76299264,6.84192,1.99556,7.127,13,4.12,13.63724312,19.52192,6.10556,20.45441819,6.84192,1.99556,7.127,12.68,4.11,13.32945985
22/08/2019 04:30,20.16008,6.29294,21.11942043,7.69008,2.24294,8.0105,12.47,4.05,13.11119369,19.86008,6.29294,20.83323958,7.69008,2.24294,8.0105,12.17,4.05,12.82619975
22/08/2019 05:00,20.13,6.2275,21.07127562,7.02,2.0475,7.3125,13.11,4.18,13.76025072,19.81,6.2275,20.76578571,7.02,2.0475,7.3125,12.79,4.18,13.45572369
22/08/2019 05:30,20.70032,6.20426,21.61009232,6.94032,2.02426,7.2295,13.76,4.18,14.3808901,20.36032,6.20426,21.28462996,6.94032,2.02426,7.2295,13.42,4.18,14.0559169
22/08/2019 06:00,20.85048,5.97264,21.68905127,6.42048,1.87264,6.688,14.43,4.1,15.00116329,20.50048,5.97264,21.35280096,6.42048,1.87264,6.688,14.08,4.1,14.6648014
22/08/2019 06:30,22.86664,5.75902,23.58070262,7.67664,2.23902,7.9965,15.19,3.52,15.59251423,22.49664,5.76902,23.22456465,7.67664,2.23902,7.9965,14.82,3.53,15.23460863
22/08/2019 07:00,24.56392,5.17656,25.10344477,7.87392,2.29656,8.202,16.69,2.88,16.93666142,24.17392,5.25656,24.73883245,7.87392,2.29656,8.202,16.3,2.96,16.56658082
22/08/2019 07:30,25.82768,4.67474,26.2473284,7.86768,2.29474,8.1955,17.96,2.38,18.11700858,25.45768,4.62474,25.87434426,7.86768,2.29474,8.1955,17.59,2.33,17.74364675
22/08/2019 08:00,26.96976,4.74118,27.38332964,9.08976,2.65118,9.4685,17.88,2.09,18.00173603,26.59976,4.69118,27.01026475,9.08976,2.65118,9.4685,17.51,2.04,17.62843442
22/08/2019 08:30,28.92968,4.76824,29.32000166,11.23968,3.27824,11.708,17.69,1.49,17.75263924,28.56968,4.69824,28.95341214,11.23968,3.27824,11.708,17.33,1.42,17.38807925
22/08/2019 09:00,29.71768,4.77474,30.09881471,12.42768,3.62474,12.9455,17.29,1.15,17.32820245,29.36768,4.74474,29.74849889,12.42768,3.62474,12.9455,16.94,1.12,16.97698442
22/08/2019 09:30,30.46408,4.61244,30.81127672,13.17408,3.84244,13.723,17.29,0.77,17.30713726,30.11408,4.65244,30.4713474,13.17408,3.84244,13.723,16.94,0.81,16.95935435
22/08/2019 10:00,30.55568,4.48374,30.88289987,13.07568,3.81374,13.6205,17.48,0.67,17.49283568,30.20568,4.48374,30.53665058,13.07568,3.81374,13.6205,17.13,0.67,17.14309774
22/08/2019 10:30,30.97016,4.78838,31.33814598,14.12016,4.11838,14.7085,16.85,0.67,16.86331521,30.63016,4.78838,31.00218193,14.12016,4.11838,14.7085,16.51,0.67,16.5235892
22/08/2019 11:00,31.76448,3.70214,31.9794939,15.02448,4.38214,15.6505,16.74,-0.68,16.75380554,31.42448,3.70214,31.64180437,15.02448,4.38214,15.6505,16.4,-0.68,16.41409151
22/08/2019 11:30,31.92896,3.79678,32.1539115,15.34896,4.47678,15.9885,16.58,-0.68,16.59393865,31.59896,3.79678,31.82624407,15.34896,4.47678,15.9885,16.25,-0.68,16.26422147
22/08/2019 12:00,32.5104,3.5697,32.70579255,14.5704,4.2497,15.1775,17.94,-0.68,17.95288278,32.1604,3.5697,32.35790609,14.5704,4.2497,15.1775,17.59,-0.68,17.60313892
22/08/2019 12:30,32.12392,3.13906,32.27692572,13.09392,3.81906,13.6395,19.03,-0.68,19.04214536,31.76392,3.13906,31.91865147,13.09392,3.81906,13.6395,18.67,-0.68,18.6823794
22/08/2019 13:00,32.52192,3.18806,32.67780603,13.26192,3.86806,13.8145,19.26,-0.68,19.27200042,32.15192,3.18806,32.30959124,13.26192,3.86806,13.8145,18.89,-0.68,18.90223532
22/08/2019 13:30,32.49528,3.31654,32.66408823,14.04528,4.09654,14.6305,18.45,-0.78,18.46648044,32.14528,3.30654,32.31489182,14.04528,4.09654,14.6305,18.1,-0.79,18.11723213
22/08/2019 14:00,32.14608,3.23844,32.30879065,13.60608,3.96844,14.173,18.54,-0.73,18.55436606,31.78608,3.23844,31.95062402,13.60608,3.96844,14.173,18.18,-0.73,18.19465031
22/08/2019 14:30,31.29384,2.78362,31.41739904,9.54384,2.78362,9.9415,21.75,0,21.75,30.91384,2.78362,31.03891177,9.54384,2.78362,9.9415,21.37,0,21.37
22/08/2019 15:00,30.87936,2.72398,30.99927323,9.33936,2.72398,9.7285,21.54,0,21.54,30.48936,2.72398,30.61080104,9.33936,2.72398,9.7285,21.15,0,21.15
22/08/2019 15:30,31.04384,3.16862,31.20513026,10.86384,3.16862,11.3165,20.18,0,20.18,30.67384,3.16862,30.83706557,10.86384,3.16862,11.3165,19.81,0,19.81
22/08/2019 16:00,31.0776,3.1493,31.23676219,10.7976,3.1493,11.2475,20.28,0,20.28,30.7076,3.1493,30.86867001,10.7976,3.1493,11.2475,19.91,0,19.91
22/08/2019 16:30,30.59728,2.54254,30.7027369,8.71728,2.54254,9.0805,21.88,0,21.88,30.20728,2.54254,30.31409366,8.71728,2.54254,9.0805,21.49,0,21.49
22/08/2019 17:00,30.55872,3.14296,30.71992132,8.47872,2.47296,8.832,22.08,0.67,22.09016297,30.15872,3.14296,30.32204791,8.47872,2.47296,8.832,21.68,0.67,21.69035039
22/08/2019 17:30,30.60248,3.01864,30.75099949,8.05248,2.34864,8.388,22.55,0.67,22.55995124,30.20248,3.01864,30.35295679,8.05248,2.34864,8.388,22.15,0.67,22.16013087
22/08/2019 18:00,30.66056,3.40558,30.8491153,9.07056,2.64558,9.4485,21.59,0.76,21.60337242,30.27056,3.40558,30.46152947,9.07056,2.64558,9.4485,21.2,0.76,21.21361827
22/08/2019 18:30,29.77872,3.15296,29.94517192,7.75872,2.26296,8.082,22.02,0.89,22.03797858,29.38872,3.15296,29.55736829,7.75872,2.26296,8.082,21.63,0.89,21.64830247
22/08/2019 19:00,29.80192,2.91806,29.94444038,6.30192,1.83806,6.5645,23.5,1.08,23.52480393,29.39192,2.91806,29.5364188,6.30192,1.83806,6.5645,23.09,1.08,23.11524389
22/08/2019 19:30,29.3648,3.2364,29.5426093,6.3648,1.8564,6.63,23,1.38,23.04136281,28.9748,3.2064,29.15167295,6.3648,1.8564,6.63,22.61,1.35,22.65026711
22/08/2019 20:00,28.62496,2.95228,28.77680129,4.94496,1.44228,5.151,23.68,1.51,23.72809516,28.20496,2.92228,28.35594275,4.94496,1.44228,5.151,23.26,1.48,23.30703756
22/08/2019 20:30,28.31112,3.01366,28.47106711,4.88112,1.42366,5.0845,23.43,1.59,23.48388809,27.89112,2.98366,28.05025493,4.88112,1.42366,5.0845,23.01,1.56,23.06282073
22/08/2019 21:00,28.25224,3.29982,28.44429428,5.86224,1.70982,6.1065,22.39,1.59,22.44638501,27.84224,3.26982,28.03358791,5.86224,1.70982,6.1065,21.98,1.56,22.03528988
22/08/2019 21:30,27.3276,4.2368,27.654081,6.5376,1.9068,6.81,20.79,2.33,20.92015774,26.9376,4.2268,27.26719883,6.5376,1.9068,6.81,20.4,2.32,20.53149775
22/08/2019 22:00,25.7952,4.4711,26.17982197,6.1752,1.8011,6.4325,19.62,2.67,19.80084089,25.4052,4.4411,25.79045475,6.1752,1.8011,6.4325,19.23,2.64,19.41037094
22/08/2019 22:30,24.7692,4.5306,25.18014307,5.6592,1.6506,5.895,19.11,2.88,19.32579882,24.3792,4.5006,24.79114344,5.6592,1.6506,5.895,18.72,2.85,18.93570437
22/08/2019 23:00,24.05816,4.57738,24.48974214,5.40816,1.57738,5.6335,18.65,3,18.8897459,23.67816,4.56738,24.11464744,5.40816,1.57738,5.6335,18.27,2.99,18.51304945
22/08/2019 23:30,22.9388,4.9759,23.47228421,5.8488,1.7059,6.0925,17.09,3.27,17.40002874,22.5488,4.9459,23.08485019,5.8488,1.7059,6.0925,16.7,3.24,17.01139618
23/08/2019 00:00,21.70704,5.74872,22.45536388,6.16704,1.79872,6.424,15.54,3.95,16.03415417,21.34704,5.73872,22.10495474,6.16704,1.79872,6.424,15.18,3.94,15.68298441
23/08/2019 00:30,21.45672,5.36446,22.11714865,6.66672,1.94446,6.9445,14.79,3.42,15.1802668,21.08672,5.55446,21.80600345,6.66672,1.94446,6.9445,14.42,3.61,14.86500925
23/08/2019 01:00,20.2524,5.2832,20.93016741,5.4624,1.5932,5.69,14.79,3.69,15.24336577,19.8824,5.2732,20.56979504,5.4624,1.5932,5.69,14.42,3.68,14.88216382
23/08/2019 01:30,20.50864,5.53252,21.24177705,5.76864,1.68252,6.009,14.74,3.85,15.2345036,20.18864,5.53252,20.93298743,5.76864,1.68252,6.009,14.42,3.85,14.92510971
23/08/2019 02:00,20.66832,5.64576,21.42554684,6.56832,1.91576,6.842,14.1,3.73,14.58502314,20.32832,5.65576,21.10043164,6.56832,1.91576,6.842,13.76,3.74,14.25921456
23/08/2019 02:30,20.316,5.7355,21.11008802,6.876,2.0055,7.1625,13.44,3.73,13.94799269,19.986,5.7455,20.79545542,6.876,2.0055,7.1625,13.11,3.74,13.63303708
23/08/2019 03:00,19.8668,5.5374,20.62407673,5.9568,1.7374,6.205,13.91,3.8,14.4197122,19.5368,5.5374,20.306387,5.9568,1.7374,6.205,13.58,3.8,14.10164529
23/08/2019 03:30,19.8524,5.5332,20.60907781,5.9424,1.7332,6.19,13.91,3.8,14.4197122,19.5224,5.5332,20.29138743,5.9424,1.7332,6.19,13.58,3.8,14.10164529
23/08/2019 04:00,19.94072,5.57646,20.70577746,6.09072,1.77646,6.3445,13.85,3.8,14.3618418,19.60072,5.57646,20.37854584,6.09072,1.77646,6.3445,13.51,3.8,14.0342474
23/08/2019 04:30,20.22024,5.54132,20.96578959,5.97024,1.74132,6.219,14.25,3.8,14.74796596,19.88024,5.54132,20.63807573,5.97024,1.74132,6.219,13.91,3.8,14.4197122
23/08/2019 05:00,20.19464,5.40552,20.90557656,5.50464,1.60552,5.734,14.69,3.8,15.17353288,19.83464,5.40552,20.55802983,5.50464,1.60552,5.734,14.33,3.8,14.82527909
23/08/2019 05:30,20.80944,5.39192,21.49664147,5.62944,1.64192,5.864,15.18,3.75,15.63633269,20.44944,5.39192,21.14834267,5.62944,1.64192,5.864,14.82,3.75,15.28708278
23/08/2019 06:00,21.27024,5.40382,21.94594223,5.67024,1.65382,5.9065,15.6,3.75,16.04439154,20.91024,5.46382,21.61229895,5.67024,1.65382,5.9065,15.24,3.81,15.70903243
23/08/2019 06:30,22.43208,5.31394,23.05289942,5.60208,1.63394,5.8355,16.83,3.68,17.22763187,22.05208,5.31394,22.68330202,5.60208,1.63394,5.8355,16.45,3.68,16.85659811
23/08/2019 07:00,23.75624,5.20932,24.32068983,5.58624,1.62932,5.819,18.17,3.58,18.51932234,23.36624,5.19932,23.93771293,5.58624,1.62932,5.819,17.78,3.57,18.13486421
23/08/2019 07:30,25.3256,4.8908,25.79352516,5.8656,1.7108,6.11,19.46,3.18,19.7181135,24.9256,4.8908,25.40089487,5.8656,1.7108,6.11,19.06,3.18,19.32345725
23/08/2019 08:00,26.41936,4.30648,26.76804724,5.91936,1.72648,6.166,20.5,2.58,20.66171338,26.02936,4.27648,26.37832184,5.91936,1.72648,6.166,20.11,2.55,20.27102859
23/08/2019 08:30,28.27112,3.98116,28.55005886,7.10112,2.07116,7.397,21.17,1.91,21.25598739,27.90112,3.90116,28.17253177,7.10112,2.07116,7.397,20.8,1.83,20.88034722
23/08/2019 09:00,28.94248,3.95614,29.21161057,7.63248,2.22614,7.9505,21.31,1.73,21.38010758,28.56248,3.89614,28.82698685,7.63248,2.22614,7.9505,20.93,1.67,20.99651876
23/08/2019 09:30,30.45176,3.68468,30.67387412,9.34176,2.72468,9.731,21.11,0.96,21.13181724,30.07176,3.68468,30.29666015,9.34176,2.72468,9.731,20.73,0.96,20.75221675
23/08/2019 10:00,30.79184,3.81012,31.0266728,9.77184,2.85012,10.179,21.02,0.96,21.04191056,30.42184,3.81012,30.6595069,9.77184,2.85012,10.179,20.65,0.96,20.67230273
23/08/2019 10:30,30.68104,3.86072,30.92299103,10.39104,3.03072,10.824,20.29,0.83,20.30696925,30.31104,3.85072,30.55465906,10.39104,3.03072,10.824,19.92,0.82,19.93687037
23/08/2019 11:00,30.78904,3.90722,31.03596869,11.09904,3.23722,11.5615,19.69,0.67,19.70139589,30.41904,3.90722,30.66894786,11.09904,3.23722,11.5615,19.32,0.67,19.331614
23/08/2019 11:30,31.54568,3.35874,31.72398243,11.51568,3.35874,11.9955,20.03,0,20.03,31.17568,3.35874,31.35608646,11.51568,3.35874,11.9955,19.66,0,19.66
23/08/2019 12:00,31.9864,4.4402,32.29311321,12.9264,3.7702,13.465,19.06,0.67,19.07177234,31.6364,3.7702,31.86026072,12.9264,3.7702,13.465,18.71,0,18.71
23/08/2019 12:30,31.87224,3.94982,32.11605145,13.54224,3.94982,14.1065,18.33,0,18.33,31.51224,3.94982,31.75881528,13.54224,3.94982,14.1065,17.97,0,17.97
23/08/2019 13:00,31.83256,3.76908,32.05491913,12.92256,3.76908,13.461,18.91,0,18.91,31.47256,3.76908,31.69744464,12.92256,3.76908,13.461,18.55,0,18.55
23/08/2019 13:30,32.09224,3.19232,32.25062442,13.48224,3.93232,14.044,18.61,-0.74,18.62470671,31.73224,3.24232,31.89745592,13.48224,3.93232,14.044,18.25,-0.69,18.26303918
23/08/2019 14:00,32.00784,3.94562,32.25011223,13.52784,3.94562,14.0915,18.48,0,18.48,31.64784,3.94562,31.89284706,13.52784,3.94562,14.0915,18.12,0,18.12
23/08/2019 14:30,31.93072,3.87646,32.16516473,13.29072,3.87646,13.8445,18.64,0,18.64,31.57072,3.87646,31.80781828,13.29072,3.87646,13.8445,18.28,0,18.28
23/08/2019 15:00,32.0324,3.7282,32.24862982,12.7824,3.7282,13.315,19.25,0,19.25,31.6824,3.0482,31.82869763,12.7824,3.7282,13.315,18.9,-0.68,18.91222885
23/08/2019 15:30,31.12328,3.28804,31.29648167,11.27328,3.28804,11.743,19.85,0,19.85,30.75328,3.28804,30.92855376,11.27328,3.28804,11.743,19.48,0,19.48
23/08/2019 16:00,31.27056,3.27558,31.44164988,11.23056,3.27558,11.6985,20.04,0,20.04,30.89056,3.27558,31.06374288,11.23056,3.27558,11.6985,19.66,0,19.66
23/08/2019 16:30,31.23944,3.00692,31.38382034,10.30944,3.00692,10.739,20.93,0,20.93,30.85944,3.00692,31.0055899,10.30944,3.00692,10.739,20.55,0,20.55
23/08/2019 17:00,30.61016,2.63088,30.72301132,9.02016,2.63088,9.396,21.59,0,21.59,30.23016,2.63088,30.34442458,9.02016,2.63088,9.396,21.21,0,21.21
23/08/2019 17:30,30.6772,3.1571,30.83922632,8.5272,2.4871,8.8825,22.15,0.67,22.16013087,30.2972,3.1571,30.46124765,8.5272,2.4871,8.8825,21.77,0.67,21.78030762
23/08/2019 18:00,30.09688,3.18784,30.26523599,7.94688,2.31784,8.278,22.15,0.87,22.16707919,29.71688,3.19784,29.88844488,7.94688,2.31784,8.278,21.77,0.88,21.78777868
23/08/2019 18:30,29.26784,3.01812,29.4230438,6.50784,1.89812,6.779,22.76,1.12,22.78754046,28.89784,2.99812,29.0529496,6.50784,1.89812,6.779,22.39,1.1,22.41700471
23/08/2019 19:00,28.58512,2.67316,28.70983925,5.32512,1.55316,5.547,23.26,1.12,23.28694913,28.20512,2.65316,28.32963205,5.32512,1.55316,5.547,22.88,1.1,22.90642705
23/08/2019 19:30,28.16176,2.92218,28.3129628,4.84176,1.41218,5.0435,23.32,1.51,23.36883609,27.78176,2.89218,27.93189743,4.84176,1.41218,5.0435,22.94,1.48,22.98769236
23/08/2019 20:00,27.56552,3.11536,27.74100504,4.71552,1.37536,4.912,22.85,1.74,22.91615369,27.17552,3.05536,27.3467386,4.71552,1.37536,4.912,22.46,1.68,22.52274406
23/08/2019 20:30,27.274,3.587,27.50886484,5.064,1.477,5.275,22.21,2.11,22.31000224,26.884,3.567,27.11960444,5.064,1.477,5.275,21.82,2.09,21.91986542
23/08/2019 21:00,27.14832,3.50576,27.37373982,5.12832,1.49576,5.342,22.02,2.01,22.11154676,26.76832,3.44576,26.98918705,5.12832,1.49576,5.342,21.64,1.95,21.7276805
23/08/2019 21:30,26.19416,3.69038,26.45284338,4.90416,1.43038,5.1085,21.29,2.26,21.409617,25.81416,3.65038,26.07098254,4.90416,1.43038,5.1085,20.91,2.22,21.02751769
23/08/2019 22:00,25.2348,4.0564,25.55874629,4.9248,1.4364,5.13,20.31,2.62,20.47829339,24.8548,3.9764,25.17087285,4.9248,1.4364,5.13,19.93,2.54,20.09120454
23/08/2019 22:30,24.81608,4.59594,25.23807622,6.46608,1.88594,6.7355,18.35,2.71,18.54903232,24.44608,4.49594,24.85607177,6.46608,1.88594,6.7355,17.98,2.61,18.16844792
23/08/2019 23:00,23.77432,4.51626,24.19948131,5.64432,1.64626,5.8795,18.13,2.87,18.35575659,23.39432,4.46626,23.8168362,5.64432,1.64626,5.8795,17.75,2.82,17.97261528
23/08/2019 23:30,22.43768,5.12724,23.01603949,5.16768,1.50724,5.383,17.27,3.62,17.64531949,22.06768,5.12724,22.65548699,5.16768,1.50724,5.383,16.9,3.62,17.28335616
24/08/2019 00:00,21.74416,5.42788,22.41138941,5.68416,1.65788,5.921,16.06,3.77,16.49656025,21.38416,5.40788,22.05736759,5.68416,1.65788,5.921,15.7,3.75,16.1416387
24/08/2019 00:30,21.03856,5.32958,21.70312028,5.51856,1.60958,5.7485,15.52,3.72,15.95959899,20.65856,5.35958,21.34247406,5.51856,1.60958,5.7485,15.14,3.75,15.59750301
24/08/2019 01:00,20.49472,4.95596,21.08542358,4.85472,1.41596,5.057,15.64,3.54,16.03562284,20.12472,4.93596,20.72119823,4.85472,1.41596,5.057,15.27,3.52,15.67045947
24/08/2019 01:30,20.35672,4.88946,20.93568409,4.62672,1.34946,4.8195,15.73,3.54,16.12341465,19.99672,4.86946,20.58107022,4.62672,1.34946,4.8195,15.37,3.52,15.76791996
24/08/2019 02:00,20.10672,4.95196,20.7075372,4.56672,1.33196,4.757,15.54,3.62,15.95606468,19.74672,4.92196,20.35088797,4.56672,1.33196,4.757,15.18,3.59,15.59873392
24/08/2019 02:30,19.91688,4.99284,20.53315758,4.70688,1.37284,4.903,15.21,3.62,15.6348489,19.55688,5.03284,20.19408413,4.70688,1.37284,4.903,14.85,3.66,15.29438132
24/08/2019 03:00,19.5848,5.4439,20.3273323,5.2248,1.5239,5.4425,14.36,3.92,14.88542912,19.2448,5.4339,19.99723972,5.2248,1.5239,5.4425,14.02,3.91,14.55501632
24/08/2019 03:30,19.28248,5.66364,20.09703593,5.29248,1.54364,5.513,13.99,4.12,14.58404951,18.95248,5.64364,19.77491266,5.29248,1.54364,5.513,13.66,4.1,14.26203352
24/08/2019 04:00,18.9628,5.5704,19.76403653,4.9728,1.4504,5.18,13.99,4.12,14.58404951,18.6328,5.5504,19.44191801,4.9728,1.4504,5.18,13.66,4.1,14.26203352
24/08/2019 04:30,18.74416,5.14038,19.4362301,4.42416,1.29038,4.6085,14.32,3.85,14.82851645,18.40416,5.13038,19.10586047,4.42416,1.29038,4.6085,13.98,3.84,14.49779294
24/08/2019 05:00,19.16312,5.31216,19.88577914,5.01312,1.46216,5.222,14.15,3.85,14.66441271,18.83312,5.30216,19.56525772,5.01312,1.46216,5.222,13.82,3.84,14.34356999
24/08/2019 05:30,19.57648,5.45314,20.32179384,5.49648,1.60314,5.7255,14.08,3.85,14.5968798,19.22648,5.44314,19.98212467,5.49648,1.60314,5.7255,13.73,3.84,14.25687553
24/08/2019 06:00,18.74904,5.03972,19.41456357,4.07904,1.18972,4.249,14.67,3.85,15.16678608,18.38904,5.02972,19.06449253,4.07904,1.18972,4.249,14.31,3.84,14.81626471
24/08/2019 06:30,19.79688,5.42034,20.52550958,5.00688,1.46034,5.2155,14.79,3.96,15.31096666,19.43688,5.41034,20.17582918,5.00688,1.46034,5.2155,14.43,3.95,14.96086227
24/08/2019 07:00,20.6624,5.5882,21.4047367,5.5824,1.6282,5.815,15.08,3.96,15.59127961,20.2724,5.5782,21.02585354,5.5824,1.6282,5.815,14.69,3.95,15.21179148
