Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/08/2019 07:30,21.24368,5.64774,21.98160383,6.16368,1.79774,6.4205,15.08,3.85,15.56370457,20.85368,5.64774,21.60492853,6.16368,1.79774,6.4205,14.69,3.85,15.18613183
24/08/2019 08:00,21.92824,5.41032,22.58582015,6.37824,1.86032,6.644,15.55,3.55,15.95007837,21.55824,5.40032,22.22433729,6.37824,1.86032,6.644,15.18,3.54,15.58730252
24/08/2019 08:30,23.50688,5.39284,24.11754819,7.34688,2.14284,7.653,16.16,3.25,16.48357061,23.13688,5.37284,23.75252883,7.34688,2.14284,7.653,15.79,3.23,16.11697863
24/08/2019 09:00,24.64992,5.10706,25.17341093,7.18992,2.09706,7.4895,17.46,3.01,17.71755344,24.25992,5.07706,24.7854848,7.18992,2.09706,7.4895,17.07,2.98,17.32816493
24/08/2019 09:30,25.93488,5.27184,26.46526587,8.71488,2.54184,9.078,17.22,2.73,17.43505951,25.54488,5.22184,26.07313766,8.71488,2.54184,9.078,16.83,2.68,17.04204507
24/08/2019 10:00,26.36688,5.46784,26.92785983,10.10688,2.94784,10.528,16.26,2.52,16.45411803,25.99688,5.44784,26.56156491,10.10688,2.94784,10.528,15.89,2.5,16.08546238
24/08/2019 10:30,27.30648,5.22064,27.80105991,11.79648,3.44064,12.288,15.51,1.78,15.61180643,26.92648,5.53064,27.48860317,11.79648,3.44064,12.288,15.13,2.09,15.27367015
24/08/2019 11:00,27.6976,4.7468,28.10140843,12.0576,3.5168,12.56,15.64,1.23,15.68829181,27.3576,4.7268,27.76294141,12.0576,3.5168,12.56,15.3,1.21,15.34777183
24/08/2019 11:30,27.90264,4.96702,28.34128802,12.81264,3.73702,13.3465,15.09,1.23,15.14004624,27.56264,4.89702,27.99428386,12.81264,3.73702,13.3465,14.75,1.16,14.79554325
24/08/2019 12:00,28.0692,4.9481,28.50199436,12.9192,3.7681,13.4575,15.15,1.18,15.19588431,27.7192,4.9281,28.15386684,12.9192,3.7681,13.4575,14.8,1.16,14.84538986
24/08/2019 12:30,27.85728,4.89254,28.28365246,13.03728,3.80254,13.5805,14.82,1.09,14.86003028,27.52728,4.84254,27.94997921,13.03728,3.80254,13.5805,14.49,1.04,14.52727435
24/08/2019 13:00,27.63832,4.72076,28.03858604,12.44832,3.63076,12.967,15.19,1.09,15.22905775,27.29832,4.67076,27.69502255,12.44832,3.63076,12.967,14.85,1.04,14.88637296
24/08/2019 13:30,28.00928,4.99604,28.4513652,13.76928,4.01604,14.343,14.24,0.98,14.27368208,27.68928,4.99604,28.13639356,13.76928,4.01604,14.343,13.92,0.98,13.95445449
24/08/2019 14:00,27.92608,5.03594,28.37651557,13.90608,4.05594,14.4855,14.02,0.98,14.05420933,27.61608,5.03594,28.07149027,13.90608,4.05594,14.4855,13.71,0.98,13.7449809
24/08/2019 14:30,27.18456,4.64758,27.57898298,12.57456,3.66758,13.0985,14.61,0.98,14.64283101,26.86456,4.64758,27.26361282,12.57456,3.66758,13.0985,14.29,0.98,14.3235645
24/08/2019 15:00,27.49232,5.00526,27.9442353,13.25232,3.86526,13.8045,14.24,1.14,14.28555914,27.18232,4.97526,27.6338874,13.25232,3.86526,13.8045,13.93,1.11,13.97415472
24/08/2019 15:30,27.40512,4.84566,27.8302178,12.70512,3.70566,13.2345,14.7,1.14,14.74413782,27.07512,4.81566,27.50004917,12.70512,3.70566,13.2345,14.37,1.11,14.41280681
24/08/2019 16:00,26.9412,4.6016,27.33135525,11.2512,3.2816,11.72,15.69,1.32,15.74542791,26.6012,4.5616,26.9894801,11.2512,3.2816,11.72,15.35,1.28,15.40327563
24/08/2019 16:30,27.08248,4.73114,27.49262462,11.11248,3.24114,11.5755,15.97,1.49,16.03935784,26.73248,4.68114,27.13924389,11.11248,3.24114,11.5755,15.62,1.44,15.686236
24/08/2019 17:00,27.07856,4.46958,27.44495504,9.83856,2.86958,10.2485,17.24,1.6,17.31408675,26.72856,4.42958,27.09311903,9.83856,2.86958,10.2485,16.89,1.56,16.96188964
24/08/2019 17:30,27.18904,4.17722,27.50805451,8.21904,2.39722,8.5615,18.97,1.78,19.05332779,26.80904,4.13722,27.12639333,8.21904,2.39722,8.5615,18.59,1.74,18.67125331
24/08/2019 18:00,27.01584,4.03962,27.31618825,7.33584,2.13962,7.6415,19.68,1.9,19.77150475,26.61584,3.97962,26.91171333,7.33584,2.13962,7.6415,19.28,1.84,19.36760181
24/08/2019 18:30,26.91528,3.94404,27.20271584,6.66528,1.94404,6.943,20.25,2,20.34852575,26.52528,3.93404,26.81542746,6.66528,1.94404,6.943,19.86,1.99,19.9594514
24/08/2019 19:00,25.98224,3.99732,26.28793188,5.68224,1.65732,5.919,20.3,2.34,20.43442194,25.60224,3.93732,25.90322725,5.68224,1.65732,5.919,19.92,2.28,20.05005736
24/08/2019 19:30,25.34912,3.96516,25.657365,4.98912,1.45516,5.197,20.36,2.51,20.51413415,24.95912,3.94516,25.26899204,4.98912,1.45516,5.197,19.97,2.49,20.12463664
24/08/2019 20:00,24.9936,4.0048,25.31241719,4.7136,1.3748,4.91,20.28,2.63,20.44982396,24.6136,3.9348,24.92612998,4.7136,1.3748,4.91,19.9,2.56,20.06398764
24/08/2019 20:30,25.08488,4.05184,25.41001007,4.87488,1.42184,5.078,20.21,2.63,20.38040726,24.69488,3.98184,25.01383913,4.87488,1.42184,5.078,19.82,2.56,19.9846441
24/08/2019 21:00,25.27168,4.07424,25.59799292,4.95168,1.44424,5.158,20.32,2.63,20.48949243,24.88168,4.00424,25.20182409,4.95168,1.44424,5.158,19.93,2.56,20.09374281
24/08/2019 21:30,24.75904,4.06722,25.09088162,4.61904,1.34722,4.8115,20.14,2.72,20.32284429,24.36904,3.99722,24.69469332,4.61904,1.34722,4.8115,19.75,2.65,19.92699174
24/08/2019 22:00,23.96224,4.16982,24.3223425,4.42224,1.28982,4.6065,19.54,2.88,19.75110124,23.57224,4.08982,23.92440441,4.42224,1.28982,4.6065,19.15,2.8,19.35361723
24/08/2019 22:30,23.8248,4.2889,24.20776236,5.1048,1.4889,5.3175,18.72,2.8,18.92824345,23.4548,4.2089,23.8294457,5.1048,1.4889,5.3175,18.35,2.72,18.55049595
24/08/2019 23:00,23.26176,4.94218,23.78097184,5.56176,1.62218,5.7935,17.7,3.32,18.00867569,22.87176,4.99218,23.4102385,5.56176,1.62218,5.7935,17.31,3.37,17.63499362
24/08/2019 23:30,22.20056,5.50808,22.8736488,5.41056,1.57808,5.636,16.79,3.93,17.24381048,21.82056,5.49808,22.50257146,5.41056,1.57808,5.636,16.41,3.92,16.87170709
25/08/2019 00:00,20.86456,5.52758,21.58434629,4.89456,1.42758,5.0985,15.97,4.1,16.48790163,20.49456,5.50758,21.22169708,4.89456,1.42758,5.0985,15.6,4.08,16.12471395
25/08/2019 00:30,19.86512,5.21566,20.53840553,3.82512,1.11566,3.9845,16.04,4.1,16.55571201,19.49512,5.19566,20.17559384,3.82512,1.11566,3.9845,15.67,4.08,16.19244577
25/08/2019 01:00,19.87448,5.07464,20.51211658,4.16448,1.21464,4.338,15.71,3.86,16.17725873,19.51448,5.05464,20.15847998,4.16448,1.21464,4.338,15.35,3.84,15.82302436
25/08/2019 01:30,19.8852,5.0286,20.51116762,4.5552,1.3286,4.745,15.33,3.7,15.77019023,19.5252,5.0086,20.1573686,4.5552,1.3286,4.745,14.97,3.68,15.41568357
25/08/2019 02:00,19.51848,4.86914,20.11664947,4.24848,1.23914,4.4255,15.27,3.63,15.6955344,19.14848,4.84914,19.7529351,4.24848,1.23914,4.4255,14.9,3.61,15.33108281
25/08/2019 02:30,19.48312,5.09216,20.13757827,5.01312,1.46216,5.222,14.47,3.63,14.91837122,19.14312,5.07216,19.80368275,5.01312,1.46216,5.222,14.13,3.61,14.58386094
25/08/2019 03:00,18.33504,5.08522,19.02716884,3.75504,1.09522,3.9115,14.58,3.99,15.11610069,17.98504,5.04522,18.6792909,3.75504,1.09522,3.9115,14.23,3.95,14.76805336
25/08/2019 03:30,17.61136,5.03748,18.31764739,2.87136,0.83748,2.991,14.74,4.2,15.32669566,17.26136,5.01748,17.97580748,2.87136,0.83748,2.991,14.39,4.18,14.98480897
25/08/2019 04:00,17.91928,5.24104,18.67000525,3.56928,1.04104,3.718,14.35,4.2,14.95200655,17.58928,5.22104,18.34780722,3.56928,1.04104,3.718,14.02,4.18,14.62985988
25/08/2019 04:30,17.90096,5.28528,18.66490165,3.72096,1.08528,3.876,14.18,4.2,14.78892829,17.58096,5.26528,18.35247471,3.72096,1.08528,3.876,13.86,4.18,14.47660181
25/08/2019 05:00,17.9272,5.2521,18.68071343,3.6072,1.0521,3.7575,14.32,4.2,14.92321681,17.6072,5.2321,18.36813442,3.6072,1.0521,3.7575,14,4.18,14.61069471
25/08/2019 05:30,18.50992,5.42206,19.28771301,4.18992,1.22206,4.3645,14.32,4.2,14.92321681,18.18992,5.40206,18.97512693,4.18992,1.22206,4.3645,14,4.18,14.61069471
25/08/2019 06:00,18.34984,5.46162,19.14538903,4.11984,1.20162,4.2915,14.23,4.26,14.85397253,18.01984,5.43162,18.82065699,4.11984,1.20162,4.2915,13.9,4.23,14.52938058
25/08/2019 06:30,18.2912,5.6791,19.15255007,4.1112,1.1991,4.2825,14.18,4.48,14.87087086,18.0112,5.6491,18.87632528,4.1112,1.1991,4.2825,13.9,4.45,14.59494776
25/08/2019 07:00,18.73136,5.80748,19.61098344,4.55136,1.32748,4.741,14.18,4.48,14.87087086,18.40136,5.77748,19.28702478,4.55136,1.32748,4.741,13.85,4.45,14.54733653
25/08/2019 07:30,18.9268,5.6649,19.75638758,4.5768,1.3349,4.7675,14.35,4.33,14.98904266,18.5968,5.6449,19.43465632,4.5768,1.3349,4.7675,14.02,4.31,14.66753217
25/08/2019 08:00,19.59096,5.92278,20.46668113,5.46096,1.59278,5.6885,14.13,4.33,14.77855879,19.27096,5.90278,20.15471932,5.46096,1.59278,5.6885,13.81,4.31,14.46693471
25/08/2019 08:30,21.35256,5.95408,22.16715785,7.04256,2.05408,7.336,14.31,3.9,14.8319284,21.02256,5.90408,21.83589223,7.04256,2.05408,7.336,13.98,3.85,14.50044482
25/08/2019 09:00,22.30304,5.16172,22.89255221,6.62304,1.93172,6.899,15.68,3.23,16.00922547,21.94304,5.18172,22.54655687,6.62304,1.93172,6.899,15.32,3.25,15.66093548
25/08/2019 09:30,23.88824,4.98282,24.40238729,8.47824,2.47282,8.8315,15.41,2.51,15.61307785,23.55824,4.90282,24.06300721,8.47824,2.47282,8.8315,15.08,2.43,15.27453109
25/08/2019 10:00,24.69576,4.86668,25.17071982,9.00576,2.62668,9.381,15.69,2.24,15.84909146,24.35576,4.80668,24.8255356,9.00576,2.62668,9.381,15.35,2.18,15.50402851
25/08/2019 10:30,25.39464,4.69052,25.82418863,9.22464,2.69052,9.609,16.17,2,16.29321638,25.06464,4.63052,25.48877976,9.22464,2.69052,9.609,15.84,1.94,15.95835831
25/08/2019 11:00,25.97184,4.84762,26.4203689,10.31184,3.00762,10.7415,15.66,1.84,15.76772653,25.64184,4.76762,26.08129903,10.31184,3.00762,10.7415,15.33,1.76,15.43069992
25/08/2019 11:30,26.5988,4.7059,27.01187991,10.8888,3.1759,11.3425,15.71,1.53,15.78432767,26.2688,4.6359,26.67473378,10.8888,3.1759,11.3425,15.38,1.46,15.44914237
25/08/2019 12:00,26.79992,4.76456,27.22015327,11.08992,3.23456,11.552,15.71,1.53,15.78432767,26.46992,4.63456,26.87258475,11.08992,3.23456,11.552,15.38,1.4,15.44358767
25/08/2019 12:30,26.8344,4.6442,27.23331814,11.0544,3.2242,11.515,15.78,1.42,15.84376218,26.5044,4.5642,26.89451879,11.0544,3.2242,11.515,15.45,1.34,15.50800116
25/08/2019 13:00,27.4632,4.8251,27.88384737,11.9832,3.4951,12.4825,15.48,1.33,15.53702996,27.1332,4.7751,27.55017463,11.9832,3.4951,12.4825,15.15,1.28,15.20397645
25/08/2019 13:30,26.82248,4.51864,27.20043273,10.45248,3.04864,10.888,16.37,1.47,16.43586931,26.48248,4.46864,26.85685183,10.45248,3.04864,10.888,16.03,1.42,16.09277167
25/08/2019 14:00,26.53024,4.57632,26.92204188,10.65024,3.10632,11.094,15.88,1.47,15.94789328,26.20024,4.46632,26.57819765,10.65024,3.10632,11.094,15.55,1.36,15.60935937
25/08/2019 14:30,26.34424,4.49582,26.72510765,10.37424,3.02582,10.8065,15.97,1.47,16.03751228,26.00424,4.43582,26.37985969,10.37424,3.02582,10.8065,15.63,1.41,15.69346998
25/08/2019 15:00,26.48024,4.55882,26.86979625,10.59024,3.08882,11.0315,15.89,1.47,15.95785073,26.15024,4.55882,26.54463961,10.59024,3.08882,11.0315,15.56,1.47,15.62928341
25/08/2019 15:30,26.44992,4.49206,26.82865765,10.18992,2.97206,10.6145,16.26,1.52,16.33089097,26.11992,4.44206,26.49494514,10.18992,2.97206,10.6145,15.93,1.47,15.99768108
25/08/2019 16:00,26.51944,4.52942,26.90346341,9.76944,2.84942,10.1765,16.75,1.68,16.83403992,26.17944,4.45942,26.55653414,9.76944,2.84942,10.1765,16.41,1.61,16.48879013
25/08/2019 16:30,26.44312,4.63466,26.84620399,9.27312,2.70466,9.6595,17.17,1.93,17.27813069,26.10312,4.54466,26.4957885,9.27312,2.70466,9.6595,16.83,1.84,16.93028352
25/08/2019 17:00,26.50544,4.29992,26.85195825,8.12544,2.36992,8.464,18.38,1.93,18.48105246,26.15544,4.20992,26.49208312,8.12544,2.36992,8.464,18.03,1.84,18.12364478
25/08/2019 17:30,26.0424,4.1457,26.37031335,7.3224,2.1357,7.6275,18.72,2.01,18.82759942,25.6824,4.0957,26.00693039,7.3224,2.1357,7.6275,18.36,1.96,18.46432235
25/08/2019 18:00,25.71776,4.15768,26.05166947,6.67776,1.94768,6.956,19.04,2.21,19.16782982,25.35776,4.11768,25.6899062,6.67776,1.94768,6.956,18.68,2.17,18.80561884
25/08/2019 18:30,25.4356,4.1458,25.77125152,5.9856,1.7458,6.235,19.45,2.4,19.5975126,25.0756,4.0858,25.40628814,5.9856,1.7458,6.235,19.09,2.34,19.2328807
25/08/2019 19:00,24.3844,3.7467,24.67056392,4.0344,1.1767,4.2025,20.35,2.57,20.5116406,24.0144,3.6867,24.29574375,4.0344,1.1767,4.2025,19.98,2.51,20.13704298
25/08/2019 19:30,24.47176,3.85968,24.77426421,4.18176,1.21968,4.356,20.29,2.64,20.46102881,24.09176,3.72968,24.3787492,4.18176,1.21968,4.356,19.91,2.51,20.06759079
25/08/2019 20:00,24.1952,3.7461,24.48348358,3.4152,0.9961,3.5575,20.78,2.75,20.96117602,23.8152,3.6461,24.09269176,3.4152,0.9961,3.5575,20.4,2.65,20.57140005
25/08/2019 20:30,24.54296,3.75128,24.82798798,3.67296,1.07128,3.826,20.87,2.68,21.04137115,24.17296,3.66128,24.44865981,3.67296,1.07128,3.826,20.5,2.59,20.66296445
25/08/2019 21:00,25.30936,3.93398,25.6132759,4.29936,1.25398,4.4785,21.01,2.68,21.18023843,24.93936,3.84398,25.23386335,4.29936,1.25398,4.4785,20.64,2.59,20.8018677
25/08/2019 21:30,25.27744,4.16092,25.61761558,5.07744,1.48092,5.289,20.2,2.68,20.37700665,24.89744,4.13092,25.23780931,5.07744,1.48092,5.289,19.82,2.65,19.99637217
25/08/2019 22:00,24.85136,4.37498,25.23352024,5.81136,1.69498,6.0535,19.04,2.68,19.22768837,24.49136,4.26498,24.85994306,5.81136,1.69498,6.0535,18.68,2.57,18.85596192
25/08/2019 22:30,24.43944,4.46442,24.84385786,6.76944,1.97442,7.0515,17.67,2.49,17.84457901,24.08944,4.39442,24.48697708,6.76944,1.97442,7.0515,17.32,2.42,17.48824748
25/08/2019 23:00,23.30304,4.64672,23.76181138,5.30304,1.54672,5.524,18,3.1,18.26499384,22.89304,4.74672,23.37996217,5.30304,1.54672,5.524,17.59,3.2,17.87870521
25/08/2019 23:30,21.90424,4.48332,22.35835164,3.95424,1.15332,4.119,17.95,3.33,18.25627016,21.54424,4.50332,22.00986525,3.95424,1.15332,4.119,17.59,3.35,17.90616095
26/08/2019 00:00,20.79408,4.46494,21.26803828,3.51408,1.02494,3.6605,17.28,3.44,17.61908057,20.40408,4.47494,20.88902986,3.51408,1.02494,3.6605,16.89,3.45,17.23875286
26/08/2019 00:30,20.62256,4.84908,21.18498425,5.24256,1.52908,5.461,15.38,3.32,15.73425562,20.26256,4.85908,20.83703425,5.24256,1.52908,5.461,15.02,3.33,15.38470994
26/08/2019 01:00,20.49272,5.06496,21.10936742,5.98272,1.74496,6.232,14.51,3.32,14.88497565,20.14272,5.07496,20.77220229,5.98272,1.74496,6.232,14.16,3.33,14.54628819
26/08/2019 01:30,20.34792,5.05856,20.96728112,5.61792,1.63856,5.852,14.73,3.42,15.12181537,19.97792,5.04856,20.6059517,5.61792,1.63856,5.852,14.36,3.41,14.75932587
26/08/2019 02:00,20.29456,5.00508,20.90263121,5.43456,1.58508,5.661,14.86,3.42,15.24847533,19.92456,4.99508,20.54115175,5.43456,1.58508,5.661,14.49,3.41,14.88583891
26/08/2019 02:30,20.05848,4.88664,20.64514157,5.02848,1.46664,5.238,15.03,3.42,15.41419151,19.69848,4.87664,20.29314495,5.02848,1.46664,5.238,14.67,3.41,15.06110886
26/08/2019 03:00,20.22776,4.92518,20.81873369,5.53776,1.61518,5.7685,14.69,3.31,15.0582934,19.87776,4.93518,20.48124372,5.53776,1.61518,5.7685,14.34,3.32,14.71930705
26/08/2019 03:30,20.01096,4.85028,20.5903797,5.04096,1.47028,5.251,14.97,3.38,15.34683355,19.64096,4.85028,20.23097936,5.04096,1.47028,5.251,14.6,3.38,14.98614026
26/08/2019 04:00,19.3524,4.7382,19.92400374,4.3824,1.2782,4.565,14.97,3.46,15.36465099,18.9824,4.7282,19.56239722,4.3824,1.2782,4.565,14.6,3.45,15.00208319
26/08/2019 04:30,19.14952,4.73736,19.72680146,4.37952,1.27736,4.562,14.77,3.46,15.16985498,18.77952,4.72736,19.36538933,4.37952,1.27736,4.562,14.4,3.45,14.80751498
26/08/2019 05:00,19.58704,4.90872,20.19276276,4.96704,1.44872,5.174,14.62,3.46,15.02384771,19.22704,4.89872,19.84128335,4.96704,1.44872,5.174,14.26,3.45,14.67140416
26/08/2019 05:30,20.08496,4.91728,20.67813485,5.30496,1.54728,5.526,14.78,3.37,15.15933046,19.73496,4.90728,20.33592986,5.30496,1.54728,5.526,14.43,3.36,14.81602173
26/08/2019 06:00,19.70128,4.80954,20.27984489,4.42128,1.28954,4.6055,15.28,3.52,15.68020408,19.33128,4.80954,19.9205939,4.42128,1.28954,4.6055,14.91,3.52,15.31987271
26/08/2019 06:30,19.96896,5.08428,20.60604927,4.36896,1.27428,4.551,15.6,3.81,16.0585211,19.59896,5.10428,20.25272593,4.36896,1.27428,4.551,15.23,3.83,15.70419689
26/08/2019 07:00,21.10088,5.44484,21.79204945,5.81088,1.69484,6.053,15.29,3.75,15.74314454,20.73088,5.46484,21.43907325,5.81088,1.69484,6.053,14.92,3.77,15.38893434
26/08/2019 07:30,21.26992,5.17456,21.89030763,5.56992,1.62456,5.802,15.7,3.55,16.09635052,20.88992,5.17456,21.52126457,5.56992,1.62456,5.802,15.32,3.55,15.72593082
26/08/2019 08:00,21.6256,4.8383,22.16022839,5.2056,1.5183,5.4225,16.42,3.32,16.75227746,21.2356,4.8583,21.78425547,5.2056,1.5183,5.4225,16.03,3.34,16.37426334
26/08/2019 08:30,23.95376,4.58568,24.38874903,7.73376,2.25568,8.056,16.22,2.33,16.38649749,23.57376,4.53568,24.00613575,7.73376,2.25568,8.056,15.84,2.28,16.00324967
26/08/2019 09:00,24.60648,4.48064,25.01109739,7.95648,2.32064,8.288,16.65,2.16,16.78952352,24.24648,4.47064,24.65519042,7.95648,2.32064,8.288,16.29,2.15,16.43126897
26/08/2019 09:30,26.03096,4.60778,26.43562965,9.18096,2.67778,9.5635,16.85,1.93,16.96017099,25.67096,4.56778,26.07417883,9.18096,2.67778,9.5635,16.49,1.89,16.59795771
26/08/2019 10:00,27.01944,4.73942,27.43195654,10.24944,2.98942,10.6765,16.77,1.75,16.86106165,26.64944,4.71942,27.06410127,10.24944,2.98942,10.6765,16.4,1.73,16.49099451
26/08/2019 10:30,27.93304,4.92422,28.36375621,11.36304,3.31422,11.8365,16.57,1.61,16.64803292,27.56304,4.91422,27.99769155,11.36304,3.31422,11.8365,16.2,1.6,16.2788206
26/08/2019 11:00,28.38376,4.61568,28.75660504,11.81376,3.44568,12.306,16.57,1.17,16.61125522,28.01376,4.62568,28.39309185,11.81376,3.44568,12.306,16.2,1.18,16.24291846
26/08/2019 11:30,28.79632,4.41476,29.13276766,12.01632,3.50476,12.517,16.78,0.91,16.80465709,28.43632,4.42476,28.77851275,12.01632,3.50476,12.517,16.42,0.92,16.44575325
26/08/2019 12:00,29.77352,4.31686,30.08484292,12.50352,3.64686,13.0245,17.27,0.67,17.28299164,29.41352,4.31686,29.72861314,12.50352,3.64686,13.0245,16.91,0.67,16.92326801
26/08/2019 12:30,29.78792,3.65106,30.01083833,12.51792,3.65106,13.0395,17.27,0,17.27,29.42792,3.65106,29.65354472,12.51792,3.65106,13.0395,16.91,0,16.91
26/08/2019 13:00,29.654,3.682,29.88171414,12.624,3.682,13.15,17.03,0,17.03,29.294,3.682,29.52449085,12.624,3.682,13.15,16.67,0,16.67
26/08/2019 13:30,29.34656,4.34108,29.66589893,12.58656,3.67108,13.111,16.76,0.67,16.77338666,28.97656,4.34108,29.29993183,12.58656,3.67108,13.111,16.39,0.67,16.40368861
26/08/2019 14:00,29.14888,4.33884,29.47003118,12.57888,3.66884,13.103,16.57,0.67,16.58354003,28.77888,4.33884,29.10411426,12.57888,3.66884,13.103,16.2,0.67,16.21384902
26/08/2019 14:30,28.96688,4.24784,29.27668495,12.26688,3.57784,12.778,16.7,0.67,16.71343472,28.60688,4.24784,28.92054163,12.26688,3.57784,12.778,16.34,0.67,16.35373046
26/08/2019 15:00,29.05056,4.12058,29.34133971,11.83056,3.45058,12.3235,17.22,0.67,17.23302933,28.68056,4.12058,28.97505309,11.83056,3.45058,12.3235,16.85,0.67,16.86331521
26/08/2019 15:30,28.86656,3.35608,29.06099722,11.50656,3.35608,11.986,17.36,0,17.36,28.50656,3.35608,28.70343596,11.50656,3.35608,11.986,17,0,17
26/08/2019 16:00,29.01336,3.87348,29.27078588,10.98336,3.20348,11.441,18.03,0.67,18.0424444,28.63336,3.87348,28.8941716,10.98336,3.20348,11.441,17.65,0.67,17.66271214
26/08/2019 16:30,28.77416,3.41288,28.97585259,9.40416,2.74288,9.796,19.37,0.67,19.38158404,28.39416,3.41288,28.59853269,9.40416,2.74288,9.796,18.99,0.67,19.0018157
26/08/2019 17:00,29.14616,3.24138,29.32584504,8.81616,2.57138,9.1835,20.33,0.67,20.34103734,28.75616,3.24138,28.93826675,8.81616,2.57138,9.1835,19.94,0.67,19.95125309
26/08/2019 17:30,28.95256,2.79408,29.08706953,7.28256,2.12408,7.586,21.67,0.67,21.68035516,28.54256,2.86408,28.68589698,7.28256,2.12408,7.586,21.26,0.74,21.27287475
26/08/2019 18:00,29.1156,2.9033,29.25999512,7.0056,2.0433,7.2975,22.11,0.86,22.12671914,28.6956,2.9733,28.84922828,7.0056,2.0433,7.2975,21.69,0.93,21.7099286
26/08/2019 18:30,28.44816,3.07488,28.61385494,6.18816,1.80488,6.446,22.26,1.27,22.29619923,28.03816,3.11488,28.21065213,6.18816,1.80488,6.446,21.85,1.31,21.8892348
26/08/2019 19:00,27.68152,3.10336,27.8549348,5.29152,1.54336,5.512,22.39,1.56,22.44427989,27.27152,3.16336,27.45437396,5.29152,1.54336,5.512,21.98,1.62,22.03961887
26/08/2019 19:30,26.68976,3.04368,26.86274887,4.22976,1.23368,4.406,22.46,1.81,22.53281385,26.28976,3.02368,26.4630709,4.22976,1.23368,4.406,22.06,1.79,22.13250325
26/08/2019 20:00,26.55824,3.11032,26.73974948,4.45824,1.30032,4.644,22.1,1.81,22.17399603,26.14824,3.15032,26.33733037,4.45824,1.30032,4.644,21.69,1.85,21.76875284
26/08/2019 20:30,26.882,3.336,27.08820444,5.232,1.526,5.45,21.65,1.81,21.72552876,26.462,3.376,26.6764844,5.232,1.526,5.45,21.23,1.85,21.31045283
26/08/2019 21:00,26.75392,3.16156,26.94007604,4.63392,1.35156,4.827,22.12,1.81,22.19392935,26.33392,3.20156,26.52782179,4.63392,1.35156,4.827,21.7,1.85,21.77871667
26/08/2019 21:30,26.55704,3.05372,26.73203283,4.60704,1.34372,4.799,21.95,1.71,22.01650744,26.13704,3.09372,26.31949778,4.60704,1.34372,4.799,21.53,1.75,21.60100461
26/08/2019 22:00,25.8576,3.2718,26.06377089,4.7376,1.3818,4.935,21.12,1.89,21.20439813,25.4376,3.3918,25.66273175,4.7376,1.3818,4.935,20.7,2.01,20.79735801
26/08/2019 22:30,25.03216,4.15688,25.37496179,4.89216,1.42688,5.096,20.14,2.73,20.3241851,24.63216,4.13688,24.97713119,4.89216,1.42688,5.096,19.74,2.71,19.92515245
26/08/2019 23:00,24.208,4.214,24.57203817,5.088,1.484,5.3,19.12,2.73,19.31391467,23.808,4.194,24.17458376,5.088,1.484,5.3,18.72,2.71,18.91513944
26/08/2019 23:30,23.06288,4.06334,23.41809484,4.98288,1.45334,5.1905,18.08,2.61,18.26741635,22.67288,4.04334,23.03059022,4.98288,1.45334,5.1905,17.69,2.59,17.87859614
27/08/2019 00:00,22.08312,3.82466,22.41187661,4.47312,1.30466,4.6595,17.61,2.52,17.78939291,21.70312,3.80466,22.03408395,4.47312,1.30466,4.6595,17.23,2.5,17.41042504
27/08/2019 00:30,21.71648,4.00814,22.08326719,4.89648,1.42814,5.1005,16.82,2.58,17.01672119,21.34648,3.97814,21.71400024,4.89648,1.42814,5.1005,16.45,2.55,16.6464711
27/08/2019 01:00,21.24256,4.27408,21.66827439,4.88256,1.42408,5.086,16.36,2.85,16.60638733,20.88256,4.23408,21.30748098,4.88256,1.42408,5.086,16,2.81,16.24487919
27/08/2019 01:30,20.98928,4.45104,21.45603952,4.76928,1.39104,4.968,16.22,3.06,16.50612008,20.62928,4.41104,21.09560303,4.76928,1.39104,4.968,15.86,3.02,16.14496826
27/08/2019 02:00,20.53752,4.28136,20.9790317,4.18752,1.22136,4.362,16.35,3.06,16.63388409,20.16752,4.24136,20.60868743,4.18752,1.22136,4.362,15.98,3.02,16.26286568
27/08/2019 02:30,20.1512,4.3116,20.60729861,4.0512,1.1816,4.22,16.1,3.13,16.40142982,19.7912,4.2016,20.23227718,4.0512,1.1816,4.22,15.74,3.02,16.02710205
27/08/2019 03:00,20.13816,4.44488,20.62286223,4.50816,1.31488,4.696,15.63,3.13,15.94031995,19.75816,4.33488,20.22810103,4.50816,1.31488,4.696,15.25,3.02,15.54615387
27/08/2019 03:30,20.11944,4.49192,20.61478138,4.66944,1.36192,4.864,15.45,3.13,15.76386374,19.75944,4.38192,20.23948349,4.66944,1.36192,4.864,15.09,3.02,15.38923325
27/08/2019 04:00,20.12344,4.60392,20.64337465,5.05344,1.47392,5.264,15.07,3.13,15.3916146,19.76344,4.49392,20.26792731,5.05344,1.47392,5.264,14.71,3.02,15.01680725
27/08/2019 04:30,20.19064,4.57352,20.70215034,5.12064,1.49352,5.334,15.07,3.08,15.38152463,19.83064,4.51352,20.3378009,5.12064,1.49352,5.334,14.71,3.02,15.01680725
27/08/2019 05:00,20.12688,4.48784,20.62115434,4.82688,1.40784,5.028,15.3,3.08,15.60693436,19.76688,4.42784,20.25673498,4.82688,1.40784,5.028,14.94,3.02,15.24217832
27/08/2019 05:30,20.21784,4.28812,20.66758398,3.86784,1.12812,4.029,16.35,3.16,16.65257037,19.83784,4.24812,20.28759275,3.86784,1.12812,4.029,15.97,3.12,16.27191753
27/08/2019 06:00,21.23008,4.53544,21.70913432,4.27008,1.24544,4.448,16.96,3.29,17.27615987,20.86008,4.53544,21.34743904,4.27008,1.24544,4.448,16.59,3.29,16.91307778
27/08/2019 06:30,23.11344,4.45142,23.53818703,5.11344,1.49142,5.3265,18,2.96,18.2417543,22.72344,4.42142,23.14959352,5.11344,1.49142,5.3265,17.61,2.93,17.85208671
27/08/2019 07:00,24.98192,3.59556,25.23934188,5.64192,1.64556,5.877,19.34,1.95,19.43805803,24.58192,3.64556,24.8507726,5.64192,1.64556,5.877,18.94,2,19.04530388
27/08/2019 07:30,26.41384,3.43612,26.63640111,5.88384,1.71612,6.129,20.53,1.72,20.60192467,26.00384,3.44612,26.23119208,5.88384,1.71612,6.129,20.12,1.73,20.19423928
27/08/2019 08:00,27.9216,3.2188,28.10651917,6.4416,1.8788,6.71,21.48,1.34,21.52175643,27.5016,3.2488,27.69282766,6.4416,1.8788,6.71,21.06,1.37,21.10451374
27/08/2019 08:30,29.6064,2.8902,29.74713729,6.9264,2.0202,7.215,22.68,0.87,22.69668037,29.2064,2.9502,29.3550248,6.9264,2.0202,7.215,22.28,0.93,22.29940134
27/08/2019 09:00,31.16744,3.06092,31.31738411,8.19744,2.39092,8.539,22.97,0.67,22.97976936,30.75744,3.06092,30.90937312,8.19744,2.39092,8.539,22.56,0.67,22.56994683
27/08/2019 09:30,32.22352,2.61436,32.32940023,8.96352,2.61436,9.337,23.26,0,23.26,31.81352,2.61436,31.92076022,8.96352,2.61436,9.337,22.85,0,22.85
27/08/2019 10:00,32.68384,2.64362,32.7905798,9.06384,2.64362,9.4415,23.62,0,23.62,32.26384,2.64362,32.3719647,9.06384,2.64362,9.4415,23.2,0,23.2
27/08/2019 10:30,33.31392,2.36906,33.39804951,10.45392,3.04906,10.8895,22.86,-0.68,22.8701115,32.90392,2.36906,32.98909512,10.45392,3.04906,10.8895,22.45,-0.68,22.46029608
27/08/2019 11:00,33.53776,2.38018,33.62211479,10.93776,3.19018,11.3935,22.6,-0.81,22.61451083,33.13776,2.42018,33.22602006,10.93776,3.19018,11.3935,22.2,-0.77,22.21334959
27/08/2019 11:30,34.0576,2.3218,34.13665,11.4576,3.3418,11.935,22.6,-1.02,22.62300599,33.6076,2.4018,33.69331419,11.4576,3.3418,11.935,22.15,-0.94,22.16993685
27/08/2019 12:00,34.16776,2.08768,34.23148012,11.23776,3.27768,11.706,22.93,-1.19,22.960858,33.76776,2.14768,33.8359889,11.23776,3.27768,11.706,22.53,-1.13,22.55831997
27/08/2019 12:30,34.87424,2.17332,34.9418937,12.11424,3.53332,12.619,22.76,-1.36,22.80059648,34.46424,2.25332,34.53782405,12.11424,3.53332,12.619,22.35,-1.28,22.38662324
27/08/2019 13:00,34.9468,1.9549,35.00143517,11.7768,3.4349,12.2675,23.17,-1.48,23.2172199,34.5468,2.0249,34.6060921,11.7768,3.4349,12.2675,22.77,-1.41,22.81361436
27/08/2019 13:30,35.09752,1.81136,35.14423047,11.62752,3.39136,12.112,23.47,-1.58,23.52312267,34.69752,1.89136,34.74903073,11.62752,3.39136,12.112,23.07,-1.5,23.1187132
27/08/2019 14:00,35.08856,1.71208,35.13030402,10.73856,3.13208,11.186,24.35,-1.42,24.39136938,34.66856,1.79208,34.71484701,10.73856,3.13208,11.186,23.93,-1.34,23.9674884
27/08/2019 14:30,35.09488,0.98184,35.10861165,9.91488,2.89184,10.328,25.18,-1.91,25.25233653,34.65488,1.18184,34.67502637,9.91488,2.89184,10.328,24.74,-1.71,24.79902619
27/08/2019 15:00,34.61576,0.13418,34.61602006,6.66576,1.94418,6.9435,27.95,-1.81,28.00854512,34.15576,0.23418,34.15656279,6.66576,1.94418,6.9435,27.49,-1.71,27.54313345
27/08/2019 15:30,34.71608,1.20344,34.73693248,10.60608,3.09344,11.048,24.11,-1.89,24.18396576,34.29608,1.25344,34.31897748,10.60608,3.09344,11.048,23.69,-1.84,23.76134887
27/08/2019 16:00,34.29392,0.68656,34.30079173,8.83392,2.57656,9.202,25.46,-1.89,25.53005484,33.85392,0.73656,33.86193172,8.83392,2.57656,9.202,25.02,-1.84,25.08756664
27/08/2019 16:30,34.27056,0.86308,34.28142631,8.65056,2.52308,9.011,25.62,-1.66,25.67372197,33.84056,0.93308,33.85342138,8.65056,2.52308,9.011,25.19,-1.59,25.24013074
27/08/2019 17:00,34.17952,0.81986,34.18935153,7.91952,2.30986,8.2495,26.26,-1.49,26.30223755,33.72952,0.90986,33.74178959,7.91952,2.30986,8.2495,25.81,-1.4,25.84794189
27/08/2019 17:30,33.94592,0.93756,33.95886487,6.74592,1.96756,7.027,27.2,-1.03,27.21949485,33.47592,1.02756,33.49168702,6.74592,1.96756,7.027,26.73,-0.94,26.74652314
27/08/2019 18:00,33.50112,0.97866,33.51541163,6.20112,1.80866,6.4595,27.3,-0.83,27.3126143,33.03112,1.01866,33.0468237,6.20112,1.80866,6.4595,26.83,-0.79,26.84162812
27/08/2019 18:30,32.23808,1.49944,32.27293173,6.95808,2.02944,7.248,25.28,-0.53,25.28555516,31.78808,2.56944,31.89175524,6.95808,2.02944,7.248,24.83,0.54,24.83587123
27/08/2019 19:00,30.946,2.138,31.01976725,4.896,1.428,5.1,26.05,0.71,26.05967383,30.486,2.198,30.56513373,4.896,1.428,5.1,25.59,0.77,25.60158198
27/08/2019 19:30,30.1928,1.9629,30.25653893,3.9528,1.1529,4.1175,26.24,0.81,26.25249893,29.7428,2.0029,29.81016203,3.9528,1.1529,4.1175,25.79,0.85,25.80400357
27/08/2019 20:00,29.16616,1.97888,29.23321493,3.35616,0.97888,3.496,25.81,1,25.82936507,28.70616,2.00888,28.77636566,3.35616,0.97888,3.496,25.35,1.03,25.37091642
27/08/2019 20:30,29.07832,2.09826,29.15392579,3.38832,0.98826,3.5295,25.69,1.11,25.71396897,28.62832,2.14826,28.70880922,3.38832,0.98826,3.5295,25.24,1.16,25.26664204
27/08/2019 21:00,28.54256,2.53658,28.65505138,3.86256,1.12658,4.0235,24.68,1.41,24.72024474,28.11256,2.57658,28.23038778,3.86256,1.12658,4.0235,24.25,1.45,24.29331184
27/08/2019 21:30,27.82696,2.93328,27.98113354,4.29696,1.25328,4.476,23.53,1.68,23.58989826,27.39696,2.92328,27.5524769,4.29696,1.25328,4.476,23.1,1.67,23.16028713
27/08/2019 22:00,27.05232,3.04276,27.22290223,4.67232,1.36276,4.867,22.38,1.68,22.44296772,26.64232,3.03276,26.81437764,4.67232,1.36276,4.867,21.97,1.67,22.03337922
27/08/2019 22:30,25.99104,3.43072,26.21648336,4.87104,1.42072,5.074,21.12,2.01,21.21543071,25.58104,3.44072,25.81139596,4.87104,1.42072,5.074,20.71,2.02,20.8082796
27/08/2019 23:00,24.93216,3.80188,25.22036665,5.49216,1.60188,5.721,19.44,2.2,19.56408955,24.52216,3.88188,24.82751142,5.49216,1.60188,5.721,19.03,2.28,19.16609767
27/08/2019 23:30,23.57816,4.22488,23.95368949,4.98816,1.45488,5.196,18.59,2.77,18.79523876,23.16816,4.19488,23.54486475,4.98816,1.45488,5.196,18.18,2.74,18.38532023
28/08/2019 00:00,22.898,4.0165,23.24759506,4.548,1.3265,4.7375,18.35,2.69,18.54612089,22.508,3.9665,22.85482851,4.548,1.3265,4.7375,17.96,2.64,18.15299424
28/08/2019 00:30,22.33392,4.12906,22.71240012,4.93392,1.43906,5.1395,17.4,2.69,17.60670611,21.95392,3.99906,22.3151761,4.93392,1.43906,5.1395,17.02,2.56,17.21144968
28/08/2019 01:00,21.96992,3.93956,22.32033866,4.72992,1.37956,4.927,17.24,2.56,17.42903325,21.57992,3.93956,21.93656947,4.72992,1.37956,4.927,16.85,2.56,17.04335941
28/08/2019 01:30,22.05432,4.24876,22.4598529,5.34432,1.55876,5.567,16.71,2.69,16.92513515,21.66432,4.31876,22.09059639,5.34432,1.55876,5.567,16.32,2.76,16.55173707
28/08/2019 02:00,21.79128,4.13704,22.1805091,5.44128,1.58704,5.668,16.35,2.55,16.54765844,21.43128,4.07704,21.815637,5.44128,1.58704,5.668,15.99,2.49,16.182713
28/08/2019 02:30,21.59432,4.31876,22.02195142,6.06432,1.76876,6.317,15.53,2.55,15.73796048,21.22432,4.30876,21.65726604,6.06432,1.76876,6.317,15.16,2.54,15.37131094
28/08/2019 03:00,21.08512,4.34066,21.52727606,4.90512,1.43066,5.1095,16.18,2.91,16.43960158,20.71512,4.32066,21.16091443,4.90512,1.43066,5.1095,15.81,2.89,16.07196939
28/08/2019 03:30,20.77776,3.96768,21.15319823,4.03776,1.17768,4.206,16.74,2.79,16.97090746,20.39776,3.88768,20.76493845,4.03776,1.17768,4.206,16.36,2.71,16.582934
28/08/2019 04:00,20.66992,4.04706,21.06239035,4.30992,1.25706,4.4895,16.36,2.79,16.59619535,20.29992,3.96706,20.68391445,4.30992,1.25706,4.4895,15.99,2.71,16.21802084
28/08/2019 04:30,20.64816,4.01738,21.03534771,4.20816,1.22738,4.3835,16.44,2.79,16.67506222,20.26816,3.93738,20.64706447,4.20816,1.22738,4.3835,16.06,2.71,16.28704086
28/08/2019 05:00,20.7784,4.1837,21.1954064,4.7784,1.3937,4.9775,16,2.79,16.24143159,20.4084,4.1037,20.81689564,4.7784,1.3937,4.9775,15.63,2.71,15.8631964
28/08/2019 05:30,20.89296,4.24878,21.32059823,3.97296,1.15878,4.1385,16.92,3.09,17.19984012,20.52296,4.21878,20.95208801,3.97296,1.15878,4.1385,16.55,3.06,16.83051098
28/08/2019 06:00,21.73672,4.40446,22.17846397,4.50672,1.31446,4.6945,17.23,3.09,17.50488503,21.35672,4.42446,21.81021172,4.50672,1.31446,4.6945,16.85,3.11,17.13460242
28/08/2019 06:30,23.51208,4.05644,23.85943443,5.06208,1.47644,5.273,18.45,2.58,18.6295169,23.12208,4.02644,23.47004053,5.06208,1.47644,5.273,18.06,2.55,18.23913649
28/08/2019 07:00,25.26736,3.29548,25.48135926,5.12736,1.49548,5.341,20.14,1.8,20.22027695,24.88736,3.22548,25.09550575,5.12736,1.49548,5.341,19.76,1.73,19.83558671
28/08/2019 07:30,27.0168,3.2399,27.21037365,6.1368,1.7899,6.3925,20.88,1.45,20.93028667,26.6368,3.1899,26.82712389,6.1368,1.7899,6.3925,20.5,1.4,20.54774927
28/08/2019 08:00,27.97752,3.16136,28.15556468,6.34752,1.85136,6.612,21.63,1.31,21.66963313,27.59752,3.15136,27.77686411,6.34752,1.85136,6.612,21.25,1.3,21.28972757
28/08/2019 08:30,29.316,3.0955,29.47897516,6.636,1.9355,6.9125,22.68,1.16,22.70964553,28.926,3.1055,29.09222587,6.636,1.9355,6.9125,22.29,1.17,22.32068547
28/08/2019 09:00,30.22576,3.24668,30.39962991,7.80576,2.27668,8.131,22.42,0.97,22.44097369,29.84576,3.25668,30.02291383,7.80576,2.27668,8.131,22.04,0.98,22.0617769
28/08/2019 09:30,31.73968,3.89324,31.97756408,10.39968,3.03324,10.833,21.34,0.86,21.35732193,31.35968,3.90324,31.60165838,10.39968,3.03324,10.833,20.96,0.87,20.97804805
28/08/2019 10:00,32.04504,3.57522,32.24386433,9.75504,2.84522,10.1615,22.29,0.73,22.30195059,31.66504,3.56522,31.86511497,9.75504,2.84522,10.1615,21.91,0.72,21.92182702
28/08/2019 10:30,31.67784,3.06562,31.82583185,8.00784,2.33562,8.3415,23.67,0.73,23.68125419,31.28784,3.05562,31.43669425,8.00784,2.33562,8.3415,23.28,0.72,23.29113136
28/08/2019 11:00,32.15776,3.65018,32.36426026,10.21776,2.98018,10.6435,21.94,0.67,21.95022779,31.77776,3.70018,31.9924579,10.21776,2.98018,10.6435,21.56,0.72,21.57201891
28/08/2019 11:30,32.61568,3.04374,32.75739512,10.43568,3.04374,10.8705,22.18,0,22.18,32.23568,3.04374,32.37905833,10.43568,3.04374,10.8705,21.8,0,21.8
28/08/2019 12:00,33.6256,3.6208,33.81998179,14.7456,4.3008,15.36,18.88,-0.68,18.89224179,33.2756,3.6208,33.4720144,14.7456,4.3008,15.36,18.53,-0.68,18.54247287
28/08/2019 12:30,32.91696,2.76078,33.03253187,12.75696,3.72078,13.2885,20.16,-0.96,20.1828442,32.56696,2.71078,32.67958402,12.75696,3.72078,13.2885,19.81,-1.01,19.83573039
28/08/2019 13:00,33.29008,2.67544,33.39741615,14.11008,4.11544,14.698,19.18,-1.44,19.23398035,32.94008,2.67544,33.04855291,14.11008,4.11544,14.698,18.83,-1.44,18.8849808
28/08/2019 13:30,33.50816,3.38238,33.67843941,15.60816,4.55238,16.2585,17.9,-1.17,17.93819668,33.16816,3.37238,33.33916293,15.60816,4.55238,16.2585,17.56,-1.18,17.59960227
28/08/2019 14:00,33.81232,3.45026,33.98789899,16.25232,4.74026,16.9295,17.56,-1.29,17.6073195,33.47232,3.45026,33.64967311,16.25232,4.74026,16.9295,17.22,-1.29,17.26825121
28/08/2019 14:30,32.92552,2.48786,33.01937787,11.13552,3.24786,11.5995,21.79,-0.76,21.80324976,32.55552,2.46786,32.64892365,11.13552,3.24786,11.5995,21.42,-0.78,21.43419698
28/08/2019 15:00,32.81952,2.41736,32.90842631,10.61952,3.09736,11.062,22.2,-0.68,22.21041197,32.44952,2.41736,32.53943727,10.61952,3.09736,11.062,21.83,-0.68,21.84058836
28/08/2019 15:30,33.01744,1.99092,33.07741082,9.15744,2.67092,9.539,23.86,-0.68,23.86968789,32.61744,1.99092,32.67814491,9.15744,2.67092,9.539,23.46,-0.68,23.469853
28/08/2019 16:00,32.05432,2.32876,32.13880137,7.98432,2.32876,8.317,24.07,0,24.07,31.66432,2.32876,31.74983912,7.98432,2.32876,8.317,23.68,0,23.68
28/08/2019 16:30,31.54944,2.67942,31.663014,6.88944,2.00942,7.1765,24.66,0.67,24.66910011,31.13944,2.00942,31.20420632,6.88944,2.00942,7.1765,24.25,0,24.25
28/08/2019 17:00,31.64984,2.88662,31.7812043,7.59984,2.21662,7.9165,24.05,0.67,24.05933083,31.25984,2.90662,31.39468166,7.59984,2.21662,7.9165,23.66,0.69,23.67005915
28/08/2019 17:30,31.75032,2.96426,31.88839377,7.42032,2.16426,7.7295,24.33,0.8,24.34314893,31.36032,2.95426,31.49916384,7.42032,2.16426,7.7295,23.94,0.79,23.95303112
28/08/2019 18:00,31.416,2.7755,31.53836483,6.156,1.7955,6.4125,25.26,0.98,25.27900314,31.006,2.7555,31.12819969,6.156,1.7955,6.4125,24.85,0.96,24.86853635
28/08/2019 18:30,30.73928,2.82604,30.86891376,5.36928,1.56604,5.593,25.37,1.26,25.40126965,30.33928,2.79604,30.46784782,5.36928,1.56604,5.593,24.97,1.23,25.000276
28/08/2019 19:00,30.47616,2.73638,30.59875984,5.33616,1.55638,5.5585,25.14,1.18,25.16767768,30.07616,2.70638,30.19768026,5.33616,1.55638,5.5585,24.74,1.15,24.76671355
28/08/2019 19:30,30.16656,2.98858,30.3142368,5.68656,1.65858,5.9235,24.48,1.33,24.51610287,29.77656,2.95858,29.92318033,5.68656,1.65858,5.9235,24.09,1.3,24.1250513
28/08/2019 20:00,29.78488,3.07684,29.94338025,5.47488,1.59684,5.703,24.31,1.48,24.35500975,29.38488,2.98684,29.5362893,5.47488,1.59684,5.703,23.91,1.39,23.95036952
28/08/2019 20:30,29.07304,2.62422,29.19123474,3.92304,1.14422,4.0865,25.15,1.48,25.19350908,28.67304,2.60422,28.79106085,3.92304,1.14422,4.0865,24.75,1.46,24.79302523
28/08/2019 21:00,28.29552,3.13286,28.46842574,5.25552,1.53286,5.4745,23.04,1.6,23.09548874,27.91552,3.06286,28.08304414,5.25552,1.53286,5.4745,22.66,1.53,22.71159396
28/08/2019 21:30,27.47648,3.49564,27.69795032,4.95648,1.44564,5.163,22.52,2.05,22.61311345,27.08648,3.42564,27.30224182,4.95648,1.44564,5.163,22.13,1.98,22.21840003
28/08/2019 22:00,26.27504,3.82022,26.5513052,5.31504,1.55022,5.5365,20.96,2.27,21.08256389,25.89504,3.73022,26.16233242,5.31504,1.55022,5.5365,20.58,2.18,20.69513953
28/08/2019 22:30,25.05536,3.71448,25.32920106,4.09536,1.19448,4.266,20.96,2.52,21.11094503,24.67536,3.62448,24.94013325,4.09536,1.19448,4.266,20.58,2.43,20.72296552
28/08/2019 23:00,24.14392,4.95656,24.64744125,5.71392,1.66656,5.952,18.43,3.29,18.72135145,23.77392,4.88656,24.27092377,5.71392,1.66656,5.952,18.06,3.22,18.34480853
28/08/2019 23:30,23.11464,4.86052,23.62014473,5.38464,1.57052,5.609,17.73,3.29,18.03266481,22.75464,4.79052,23.25344541,5.38464,1.57052,5.609,17.37,3.22,17.66593615
29/08/2019 00:00,22.32672,5.13696,22.91005858,5.64672,1.64696,5.882,16.68,3.49,17.04120008,21.96672,5.04696,22.53904596,5.64672,1.64696,5.882,16.32,3.4,16.67040491
29/08/2019 00:30,21.33808,4.90694,21.89501583,4.85808,1.41694,5.0605,16.48,3.49,16.84548901,20.98808,4.92694,21.55862333,4.85808,1.41694,5.0605,16.13,3.51,16.50748315
29/08/2019 01:00,21.12496,5.01478,21.71202325,4.88496,1.42478,5.0885,16.24,3.59,16.63206842,20.77496,4.93478,21.35300955,4.88496,1.42478,5.0885,15.89,3.51,16.27305134
29/08/2019 01:30,21.01312,4.92216,21.58191074,4.77312,1.39216,4.972,16.24,3.53,16.6192208,20.66312,4.90216,21.23665936,4.77312,1.39216,4.972,15.89,3.51,16.27305134
29/08/2019 02:00,20.8048,4.8014,21.35165439,4.5648,1.3314,4.755,16.24,3.47,16.60658002,20.4548,4.7614,21.0016612,4.5648,1.3314,4.755,15.89,3.43,16.25598351
29/08/2019 02:30,20.40256,4.51408,20.89596547,4.16256,1.21408,4.336,16.24,3.3,16.57189187,20.05256,4.42408,20.53479112,4.16256,1.21408,4.336,15.89,3.21,16.2109901
29/08/2019 03:00,19.96616,4.62138,20.49401616,4.01616,1.17138,4.1835,15.95,3.45,16.31885413,19.61616,4.55138,20.13724889,4.01616,1.17138,4.1835,15.6,3.38,15.9619673
29/08/2019 03:30,19.862,5.2035,20.53230275,4.572,1.3335,4.7625,15.29,3.87,15.77215902,19.512,5.1635,20.18365369,4.572,1.3335,4.7625,14.94,3.83,15.42311577
29/08/2019 04:00,20.00672,5.35946,20.71213791,5.10672,1.48946,5.3195,14.9,3.87,15.39437884,19.66672,5.31946,20.37342706,5.10672,1.48946,5.3195,14.56,3.83,15.05531468
29/08/2019 04:30,19.73496,5.38228,20.45574697,4.70496,1.37228,4.901,15.03,4.01,15.55573849,19.39496,5.34228,20.11726694,4.70496,1.37228,4.901,14.69,3.97,15.21699708
29/08/2019 05:00,20.13216,5.50688,20.87174151,4.89216,1.42688,5.096,15.24,4.08,15.77669167,19.79216,5.44688,20.52798332,4.89216,1.42688,5.096,14.9,4.02,15.43277033
29/08/2019 05:30,20.64448,5.11714,21.26921899,4.58448,1.33714,4.7755,16.06,3.78,16.49884844,20.27448,5.20714,20.93248304,4.58448,1.33714,4.7755,15.69,3.87,16.16022896
29/08/2019 06:00,21.68312,5.09466,22.27359992,4.95312,1.44466,5.1595,16.73,3.65,17.12353351,21.32312,5.08466,21.92097657,4.95312,1.44466,5.1595,16.37,3.64,16.76980918
29/08/2019 06:30,22.736,5.0605,23.29236691,4.836,1.4105,5.0375,17.9,3.65,18.26834694,22.366,5.0505,22.92914098,4.836,1.4105,5.0375,17.53,3.64,17.90392415
29/08/2019 07:00,23.90592,4.89756,24.40244055,5.06592,1.47756,5.277,18.84,3.42,19.14789806,23.52592,4.85756,24.02217311,5.06592,1.47756,5.277,18.46,3.38,18.76688573
29/08/2019 07:30,25.34496,4.53228,25.74701069,4.94496,1.44228,5.151,20.4,3.09,20.63269493,24.96496,4.48228,25.36414914,4.94496,1.44228,5.151,20.02,3.04,20.24949382
29/08/2019 08:00,26.63464,3.99052,26.93191968,5.38464,1.57052,5.609,21.25,2.42,21.38735374,26.23464,3.91052,26.52448873,5.38464,1.57052,5.609,20.85,2.34,20.98089846
29/08/2019 08:30,28.3012,3.8866,28.56682658,6.5712,1.9166,6.845,21.73,1.97,21.81911547,27.8912,3.8566,28.15656941,6.5712,1.9166,6.845,21.32,1.94,21.40808259
29/08/2019 09:00,29.06984,3.96662,29.3392173,7.59984,2.21662,7.9165,21.47,1.75,21.54120238,28.66984,3.95662,28.94157161,7.59984,2.21662,7.9165,21.07,1.74,21.14172415
29/08/2019 09:30,30.0988,4.0859,30.37486363,8.9688,2.6159,9.3425,21.13,1.47,21.18107174,29.6988,4.0459,29.97312176,8.9688,2.6159,9.3425,20.73,1.43,20.7792637
29/08/2019 10:00,30.74328,4.20554,31.02959606,10.61328,3.09554,11.0555,20.13,1.11,20.16058035,30.35328,4.20554,30.64324026,10.61328,3.09554,11.0555,19.74,1.11,19.77118358
29/08/2019 10:30,30.46928,4.21604,30.75958415,11.12928,3.24604,11.593,19.34,0.97,19.36430995,30.08928,4.20604,30.38182916,11.12928,3.24604,11.593,18.96,0.96,18.98428824
29/08/2019 11:00,31.38344,4.32642,31.68024962,12.43344,3.62642,12.9515,18.95,0.7,18.96292435,31.00344,4.32642,31.30385283,12.43344,3.62642,12.9515,18.57,0.7,18.58318864
29/08/2019 11:30,31.78184,4.56512,32.10803131,13.25184,3.86512,13.804,18.53,0.7,18.54321709,31.41184,4.56512,31.7418338,13.25184,3.86512,13.804,18.16,0.7,18.17348618
29/08/2019 12:00,31.97744,4.92842,32.3549995,14.49744,4.22842,15.1015,17.48,0.7,17.4940104,31.61744,4.92842,31.99924743,14.49744,4.22842,15.1015,17.12,0.7,17.13430477
29/08/2019 12:30,32.22496,4.83728,32.58599891,14.18496,4.13728,14.776,18.04,0.7,18.05357582,31.86496,4.83728,32.23003186,14.18496,4.13728,14.776,17.68,0.7,17.69385204
29/08/2019 13:00,32.27536,4.36198,32.56878464,14.95536,4.36198,15.5785,17.32,0,17.32,31.91536,4.36198,32.2120641,14.95536,4.36198,15.5785,16.96,0,16.96
29/08/2019 13:30,31.85088,3.39484,32.03128932,13.97088,4.07484,14.553,17.88,-0.68,17.89292598,31.48088,3.39484,31.66339755,13.97088,4.07484,14.553,17.51,-0.68,17.52319891
29/08/2019 14:00,32.00824,3.92532,32.24803196,13.45824,3.92532,14.019,18.55,0,18.55,31.63824,3.92532,31.88081504,13.45824,3.92532,14.019,18.18,0,18.18
29/08/2019 14:30,31.38864,3.69502,31.60537761,12.66864,3.69502,13.1965,18.72,0,18.72,31.00864,3.69502,31.22801511,12.66864,3.69502,13.1965,18.34,0,18.34
29/08/2019 15:00,30.89216,3.29938,31.06785248,11.31216,3.29938,11.7835,19.58,0,19.58,30.51216,3.29938,30.69002796,11.31216,3.29938,11.7835,19.2,0,19.2
29/08/2019 15:30,30.84448,3.15714,31.00563625,10.82448,3.15714,11.2755,20.02,0,20.02,30.46448,3.15714,30.6276358,10.82448,3.15714,11.2755,19.64,0,19.64
29/08/2019 16:00,31.42952,3.14986,31.5869648,10.79952,3.14986,11.2495,20.63,0,20.63,31.03952,3.14986,31.19893299,10.79952,3.14986,11.2495,20.24,0,20.24
29/08/2019 16:30,31.64696,3.21328,31.8096722,11.01696,3.21328,11.476,20.63,0,20.63,31.25696,3.21328,31.42169182,11.01696,3.21328,11.476,20.24,0,20.24
29/08/2019 17:00,32.51216,3.84188,32.73836572,13.17216,3.84188,13.721,19.34,0,19.34,32.12216,3.84188,32.35109279,13.17216,3.84188,13.721,18.95,0,18.95
29/08/2019 17:30,31.9996,4.0703,32.25742926,11.5896,3.3803,12.0725,20.41,0.69,20.42166007,31.6196,4.0703,31.8805026,11.5896,3.3803,12.0725,20.03,0.69,20.04188115
29/08/2019 18:00,31.60144,3.93792,31.84585097,10.86144,3.16792,11.314,20.74,0.77,20.75428871,31.21144,3.93792,31.45888111,10.86144,3.16792,11.314,20.35,0.77,20.36456236
29/08/2019 18:30,31.232,4.016,31.48914226,10.032,2.926,10.45,21.2,1.09,21.22800273,30.832,4.006,31.09116048,10.032,2.926,10.45,20.8,1.08,20.82801959
29/08/2019 19:00,30.66,3.6525,30.87679317,8.1,2.3625,8.4375,22.56,1.29,22.59685155,30.27,3.6325,30.48717692,8.1,2.3625,8.4375,22.17,1.27,22.20634594
29/08/2019 19:30,29.77016,3.27338,29.94958168,6.32016,1.84338,6.5835,23.45,1.43,23.49356082,29.37016,3.24338,29.54870238,6.32016,1.84338,6.5835,23.05,1.4,23.09247713
29/08/2019 20:00,29.2076,3.4293,29.40823008,5.7576,1.6793,5.9975,23.45,1.75,23.51520785,28.8076,3.3993,29.00746556,5.7576,1.6793,5.9975,23.05,1.72,23.11408445
29/08/2019 20:30,29.26184,3.25512,29.44233493,5.81184,1.69512,6.054,23.45,1.56,23.50183184,28.86184,3.23512,29.04258614,5.81184,1.69512,6.054,23.05,1.54,23.1013874
29/08/2019 21:00,28.25904,3.66722,28.49599699,6.53904,1.90722,6.8115,21.72,1.76,21.79119088,27.83904,3.73722,28.08876931,6.53904,1.90722,6.8115,21.3,1.83,21.37846814
29/08/2019 21:30,27.10464,4.52302,27.47943266,6.52464,1.90302,6.7965,20.58,2.62,20.74610325,26.70464,4.47302,27.07666348,6.52464,1.90302,6.7965,20.18,2.57,20.34299142
29/08/2019 22:00,25.93272,4.49246,26.31896965,5.08272,1.48246,5.2945,20.85,3.01,21.0661482,25.53272,4.46246,25.91974807,5.08272,1.48246,5.2945,20.45,2.98,20.66598413
29/08/2019 22:30,25.29984,4.58662,25.71223419,5.19984,1.51662,5.4165,20.1,3.07,20.33309863,24.89984,4.55662,25.31333281,5.19984,1.51662,5.4165,19.7,3.04,19.93317837
29/08/2019 23:00,24.43144,4.87792,24.91363811,5.82144,1.69792,6.064,18.61,3.18,18.87973782,24.04144,4.81792,24.51944515,5.82144,1.69792,6.064,18.22,3.12,18.48520489
29/08/2019 23:30,22.87704,4.67372,23.34957425,5.56704,1.62372,5.799,17.31,3.05,17.57664928,22.50704,4.66372,22.98515029,5.56704,1.62372,5.799,16.94,3.04,17.210613
30/08/2019 00:00,21.89728,4.81504,22.42042554,5.53728,1.61504,5.768,16.36,3.2,16.670021,21.55728,4.75504,22.07547794,5.53728,1.61504,5.768,16.02,3.14,16.32482772
30/08/2019 00:30,21.02456,5.51758,21.73650874,6.09456,1.77758,6.3485,14.93,3.74,15.39131248,20.68456,5.46758,21.39498664,6.09456,1.77758,6.3485,14.59,3.69,15.04939201
30/08/2019 01:00,20.63808,5.27194,21.30079101,5.93808,1.73194,6.1855,14.7,3.54,15.12023809,20.30808,5.23194,20.97120191,5.93808,1.73194,6.1855,14.37,3.5,14.79009466
30/08/2019 01:30,20.47032,5.38926,21.16785592,6.10032,1.77926,6.3545,14.37,3.61,14.81651106,20.16032,5.33926,20.85536381,6.10032,1.77926,6.3545,14.06,3.56,14.50369608
30/08/2019 02:00,20.61864,5.78502,21.41482598,6.42864,1.87502,6.6965,14.19,3.91,14.71883827,20.30864,5.74502,21.10559436,6.42864,1.87502,6.6965,13.88,3.87,14.40941706
30/08/2019 02:30,20.3176,5.3068,20.99921418,6.2976,1.8368,6.56,14.02,3.47,14.44303638,20.0076,5.2568,20.68666247,6.2976,1.8368,6.56,13.71,3.42,14.13012739
30/08/2019 03:00,20.10696,5.10578,20.74509171,6.63696,1.93578,6.9135,13.47,3.17,13.83798396,19.81696,4.99578,20.43696948,6.63696,1.93578,6.9135,13.18,3.06,13.53055801
30/08/2019 03:30,19.56344,5.41892,20.3000709,5.41344,1.57892,5.639,14.15,3.84,14.66179048,19.23344,5.53892,20.01511551,5.41344,1.57892,5.639,13.82,3.96,14.37616082
30/08/2019 04:00,19.25336,5.63848,20.06201206,5.34336,1.55848,5.566,13.91,4.08,14.49601669,18.94336,5.61848,19.75900315,5.34336,1.55848,5.566,13.6,4.06,14.19308282
30/08/2019 04:30,19.51576,5.53668,20.28594868,6.36576,1.85668,6.631,13.15,3.68,13.65521512,19.21576,5.48668,19.98372062,6.36576,1.85668,6.631,12.85,3.63,13.35287984
30/08/2019 05:00,19.91504,5.89522,20.76926665,7.59504,2.21522,7.9115,12.32,3.68,12.85786919,19.63504,5.84522,20.48661496,7.59504,2.21522,7.9115,12.04,3.63,12.57531312
30/08/2019 05:30,20.4856,5.3758,21.17921228,6.7056,1.9558,6.985,13.78,3.42,14.1980562,20.1756,5.3358,20.86925003,6.7056,1.9558,6.985,13.47,3.38,13.88759518
30/08/2019 06:00,21.75168,5.10424,22.34253452,7.35168,2.14424,7.658,14.4,2.96,14.70107479,21.43168,5.04424,22.01729467,7.35168,2.14424,7.658,14.08,2.9,14.37554869
30/08/2019 06:30,22.78584,5.66962,23.48061105,8.29584,2.41962,8.6415,14.49,3.25,14.85000337,22.42584,5.68962,23.13633669,8.29584,2.41962,8.6415,14.13,3.27,14.50344097
30/08/2019 07:00,24.1992,4.7181,24.65485243,7.3992,2.1581,7.7075,16.8,2.56,16.99392833,23.8292,4.7081,24.2898534,7.3992,2.1581,7.7075,16.43,2.55,16.62670743
30/08/2019 07:30,25.71464,4.08302,26.03677712,6.76464,1.97302,7.0465,18.95,2.11,19.0671078,25.35464,4.05302,25.67654067,6.76464,1.97302,7.0465,18.59,2.08,18.70600171
30/08/2019 08:00,27.17576,4.18168,27.49560654,8.40576,2.45168,8.756,18.77,1.73,18.84955702,26.81576,4.11168,27.12915216,8.40576,2.45168,8.756,18.41,1.66,18.48468826
30/08/2019 08:30,28.40096,3.89028,28.66616136,8.16096,2.38028,8.501,20.24,1.51,20.29624842,28.03096,3.82028,28.29009116,8.16096,2.38028,8.501,19.87,1.44,19.92211083
