Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/08/2019 09:00,29.3108,4.2069,29.61116351,9.7608,2.8469,10.1675,19.55,1.36,19.59724726,28.9408,4.1569,29.23781323,9.7608,2.8469,10.1675,19.18,1.31,19.22468465
30/08/2019 09:30,30.59224,4.43732,30.91237547,11.68224,3.40732,12.169,18.91,1.03,18.93803052,30.21224,4.42732,30.53490803,11.68224,3.40732,12.169,18.53,1.02,18.55805216
30/08/2019 10:00,30.72328,4.18054,31.00640012,11.69328,3.41054,12.1805,19.03,0.77,19.04557166,30.33328,4.18054,30.62000637,11.69328,3.41054,12.1805,18.64,0.77,18.65589719
30/08/2019 10:30,31.2772,4.3421,31.57716061,12.2472,3.5721,12.7575,19.03,0.77,19.04557166,30.8872,4.3421,31.19091144,12.2472,3.5721,12.7575,18.64,0.77,18.65589719
30/08/2019 11:00,31.73688,4.17284,32.01003196,14.30688,4.17284,14.903,17.43,0,17.43,31.36688,4.17284,31.64322605,14.30688,4.17284,14.903,17.06,0,17.06
30/08/2019 11:30,31.8416,3.8788,32.07697897,15.8016,4.6088,16.46,16.04,-0.73,16.056603,31.4916,3.8788,31.72957548,15.8016,4.6088,16.46,15.69,-0.73,15.70697297
30/08/2019 12:00,31.83072,3.81146,32.05810292,15.57072,4.54146,16.2195,16.26,-0.73,16.27637859,31.48072,3.81146,31.71061272,15.57072,4.54146,16.2195,15.91,-0.73,15.92673852
30/08/2019 12:30,31.48712,3.32916,31.66262832,13.91712,4.05916,14.497,17.57,-0.73,17.58515852,31.12712,3.32916,31.30464671,13.91712,4.05916,14.497,17.21,-0.73,17.22547532
30/08/2019 13:00,31.65496,3.59978,31.85898474,14.84496,4.32978,15.4635,16.81,-0.73,16.82584322,31.29496,3.59978,31.50131644,14.84496,4.32978,15.4635,16.45,-0.73,16.4661896
30/08/2019 13:30,31.65528,3.63904,31.86376255,15.42528,4.49904,16.068,16.23,-0.86,16.25276899,31.30528,3.63904,31.51607793,15.42528,4.49904,16.068,15.88,-0.86,15.9032701
30/08/2019 14:00,30.37544,2.71742,30.49674944,11.78544,3.43742,12.2765,18.59,-0.72,18.60393776,29.99544,2.70742,30.11737943,11.78544,3.43742,12.2765,18.21,-0.73,18.2246262
30/08/2019 14:30,30.16016,2.43588,30.25836682,10.82016,3.15588,11.271,19.34,-0.72,19.35339763,29.78016,3.15588,29.9469115,10.82016,3.15588,11.271,18.96,0,18.96
30/08/2019 15:00,30.87696,3.00078,31.02243284,12.75696,3.72078,13.2885,18.12,-0.72,18.13429899,30.50696,3.03078,30.65714005,12.75696,3.72078,13.2885,17.75,-0.69,17.7634062
30/08/2019 15:30,30.76,3.0075,30.90667656,12.78,3.7275,13.3125,17.98,-0.72,17.99441024,30.39,3.0375,30.54142279,12.78,3.7275,13.3125,17.61,-0.69,17.6235127
30/08/2019 16:00,30.84304,3.82172,31.07891022,13.10304,3.82172,13.649,17.74,0,17.74,30.47304,3.82172,30.71175199,13.10304,3.82172,13.649,17.37,0,17.37
30/08/2019 16:30,30.60024,4.69632,30.95852241,12.57024,3.66632,13.094,18.03,1.03,18.05939645,30.24024,4.31632,30.54673033,12.57024,3.66632,13.094,17.67,0.65,17.68195125
30/08/2019 17:00,30.54792,4.47356,30.87374541,12.93792,3.77356,13.477,17.61,0.7,17.62390706,30.17792,4.47356,30.5076973,12.93792,3.77356,13.477,17.24,0.7,17.25420528
30/08/2019 17:30,30.7916,4.0188,31.05275163,11.0016,3.2088,11.46,19.79,0.81,19.80656962,30.4016,4.0188,30.66607304,11.0016,3.2088,11.46,19.4,0.81,19.41690243
30/08/2019 18:00,30.35312,4.03716,30.62042708,10.17312,2.96716,10.597,20.18,1.07,20.20834729,29.96312,4.02716,30.2325417,10.17312,2.96716,10.597,19.79,1.06,19.81836774
30/08/2019 18:30,29.594,4.087,29.87487916,9.144,2.667,9.525,20.45,1.42,20.49924145,29.204,4.057,29.48445124,9.144,2.667,9.525,20.06,1.39,20.10810036
30/08/2019 19:00,28.92768,3.90224,29.18969248,7.68768,2.24224,8.008,21.24,1.66,21.30476942,28.51768,3.88224,28.78072028,7.68768,2.24224,8.008,20.83,1.64,20.89446099
30/08/2019 19:30,28.04944,3.62442,28.2826361,6.28944,1.83442,6.5515,21.76,1.79,21.83349949,27.63944,3.61442,27.87476772,6.28944,1.83442,6.5515,21.35,1.78,21.42407291
30/08/2019 20:00,27.61672,3.85196,27.88406031,6.24672,1.82196,6.507,21.37,2.03,21.46620134,27.21672,3.82196,27.48376295,6.24672,1.82196,6.507,20.97,2,21.06515844
30/08/2019 20:30,28.17472,4.11346,28.47341568,6.59472,1.92346,6.8695,21.58,2.19,21.69083908,27.76472,4.06346,28.06049507,6.59472,1.92346,6.8695,21.17,2.14,21.27788758
30/08/2019 21:00,27.27488,4.34434,27.61869601,6.97488,2.03434,7.2655,20.3,2.31,20.4310083,26.88488,4.26434,27.22097295,6.97488,2.03434,7.2655,19.91,2.23,20.03449525
30/08/2019 21:30,26.76736,4.87298,27.20730592,8.06736,2.35298,8.4035,18.7,2.52,18.86903283,26.39736,4.79298,26.82896331,8.06736,2.35298,8.4035,18.33,2.44,18.49168732
30/08/2019 22:00,25.71576,4.81918,26.16342501,6.30576,1.83918,6.5685,19.41,2.98,19.637426,25.34576,4.71918,25.78135392,6.30576,1.83918,6.5685,19.04,2.88,19.25658329
30/08/2019 22:30,25.10624,4.65682,25.53447198,6.12624,1.78682,6.3815,18.98,2.87,19.19576255,24.72624,4.66682,25.16279304,6.12624,1.78682,6.3815,18.6,2.88,18.82164711
30/08/2019 23:00,23.95376,5.56568,24.59185662,6.29376,1.83568,6.556,17.66,3.73,18.04961218,23.58376,5.50568,24.21789107,6.29376,1.83568,6.556,17.29,3.67,17.67520863
30/08/2019 23:30,22.01776,5.24268,22.63332607,4.63776,1.35268,4.831,17.38,3.89,17.81001123,21.63776,5.21268,22.25678976,4.63776,1.35268,4.831,17,3.86,17.43271637
31/08/2019 00:00,21.31584,5.53712,22.02327707,4.99584,1.45712,5.204,16.32,4.08,16.82227095,20.94584,5.48712,21.65263723,4.99584,1.45712,5.204,15.95,4.03,16.45124311
31/08/2019 00:30,20.57352,5.27936,21.24008868,4.76352,1.38936,4.962,15.81,3.89,16.28152941,20.21352,5.23936,20.88150579,4.76352,1.38936,4.962,15.45,3.85,15.9224684
31/08/2019 01:00,20.48472,5.06596,21.10184125,5.33472,1.55596,5.557,15.15,3.51,15.55128934,20.12472,5.00596,20.73798425,5.33472,1.55596,5.557,14.79,3.45,15.1870537
31/08/2019 01:30,20.33472,5.48096,21.06043114,5.45472,1.59096,5.682,14.88,3.89,15.38006827,19.98472,5.42096,20.70690322,5.45472,1.59096,5.682,14.53,3.83,15.0263036
31/08/2019 02:00,20.42304,5.71672,21.20805155,6.02304,1.75672,6.274,14.4,3.96,14.93457733,20.08304,5.58672,20.84562151,6.02304,1.75672,6.274,14.06,3.83,14.57231965
31/08/2019 02:30,20.26312,5.94716,21.11783001,6.81312,1.98716,7.097,13.45,3.96,14.0208452,19.94312,5.89716,20.79674329,6.81312,1.98716,7.097,13.13,3.91,13.69981752
31/08/2019 03:00,20.05072,6.24396,21.0004383,7.83072,2.28396,8.157,12.22,3.96,12.84562182,19.76072,6.19396,20.70872269,7.83072,2.28396,8.157,11.93,3.91,12.55440162
31/08/2019 03:30,19.83824,6.29282,20.81238453,7.99824,2.33282,8.3315,11.84,3.96,12.48467861,19.54824,6.24282,20.52087933,7.99824,2.33282,8.3315,11.55,3.91,12.19387551
31/08/2019 04:00,19.89104,6.58072,20.95135671,9.43104,2.75072,9.824,10.46,3.83,11.1391427,19.62104,6.53072,20.67934995,9.43104,2.75072,9.824,10.19,3.78,10.86850956
31/08/2019 04:30,20.04416,6.33788,21.02229942,9.52416,2.77788,9.921,10.52,3.56,11.1060344,19.78416,6.30788,20.76541204,9.52416,2.77788,9.921,10.26,3.53,10.85027649
31/08/2019 05:00,19.50456,5.91008,20.38030683,8.43456,2.46008,8.786,11.07,3.45,11.59514554,19.24456,5.84008,20.11118157,8.43456,2.46008,8.786,10.81,3.38,11.32609818
31/08/2019 05:30,19.61496,5.73478,20.43610426,7.28496,2.12478,7.5885,12.33,3.61,12.84760678,19.31496,5.66478,20.12852236,7.28496,2.12478,7.5885,12.03,3.54,12.54003589
31/08/2019 06:00,19.85864,5.78502,20.68410112,7.14864,2.08502,7.4465,12.71,3.7,13.23760175,19.54864,5.72502,20.36971232,7.14864,2.08502,7.4465,12.4,3.64,12.92321941
31/08/2019 06:30,19.69552,5.65286,20.49068896,6.21552,1.81286,6.4745,13.48,3.84,14.01627625,19.38552,5.60286,20.17895998,6.21552,1.81286,6.4745,13.17,3.79,13.70448832
31/08/2019 07:00,19.8976,5.5918,20.6683989,6.1776,1.8018,6.435,13.72,3.79,14.2338505,19.5776,5.5918,20.36051691,6.1776,1.8018,6.435,13.4,3.79,13.92566336
31/08/2019 07:30,20.61264,5.61952,21.36492295,6.27264,1.82952,6.534,14.34,3.79,14.83238686,20.28264,5.52952,21.02287033,6.27264,1.82952,6.534,14.01,3.7,14.49034506
31/08/2019 08:00,22.19088,5.84984,22.94898218,7.85088,2.28984,8.178,14.34,3.56,14.77529018,21.86088,5.77984,22.61204601,7.85088,2.28984,8.178,14.01,3.49,14.43815085
31/08/2019 08:30,22.83736,5.14548,23.40984785,6.80736,1.98548,7.091,16.03,3.16,16.33849748,22.47736,5.05548,23.0388713,6.80736,1.98548,7.091,15.67,3.07,15.96789905
31/08/2019 09:00,24.34568,4.89874,24.83364227,7.91568,2.30874,8.2455,16.43,2.59,16.63288911,23.99568,4.84874,24.48066458,7.91568,2.30874,8.2455,16.08,2.54,16.27937345
31/08/2019 09:30,25.53784,5.12312,26.04664336,9.74784,2.84312,10.154,15.79,2.28,15.95376131,25.19784,5.05312,25.69951677,9.74784,2.84312,10.154,15.45,2.21,15.60726113
31/08/2019 10:00,26.67312,5.43716,27.22164652,11.85312,3.45716,12.347,14.82,1.98,14.95168218,26.36312,5.38716,26.90790941,11.85312,3.45716,12.347,14.51,1.93,14.63779355
31/08/2019 10:30,27.2156,5.7733,27.8212127,13.9656,4.0733,14.5475,13.25,1.7,13.35861145,26.9256,5.7333,27.5292329,13.9656,4.0733,14.5475,12.96,1.66,13.06587923
31/08/2019 11:00,27.14312,5.49716,27.69418227,13.29312,3.87716,13.847,13.85,1.62,13.94442182,26.83312,5.44716,27.3804288,13.29312,3.87716,13.847,13.54,1.57,13.63071898
31/08/2019 11:30,27.41992,5.66956,27.9999272,14.56992,4.24956,15.177,12.85,1.42,12.92822107,27.12992,5.62956,27.70784194,14.56992,4.24956,15.177,12.56,1.38,12.63558467
31/08/2019 12:00,27.89728,5.97504,28.52997256,15.61728,4.55504,16.268,12.28,1.42,12.36182834,27.60728,5.93504,28.23803479,15.61728,4.55504,16.268,11.99,1.38,12.0691549
31/08/2019 12:30,27.6864,5.8777,28.30342916,13.9464,4.0677,14.5275,13.74,1.81,13.85870485,27.3764,5.8077,27.9856509,13.9464,4.0677,14.5275,13.43,1.74,13.54224871
31/08/2019 13:00,27.62464,4.78052,28.03522974,11.14464,3.25052,11.609,16.48,1.53,16.55087007,27.28464,4.74052,27.6933947,11.14464,3.25052,11.609,16.14,1.49,16.20863042
31/08/2019 13:30,27.69968,4.77074,28.10751203,11.41968,3.33074,11.8955,16.28,1.44,16.34356142,27.34968,4.72074,27.75410568,11.41968,3.33074,11.8955,15.93,1.39,15.99052845
31/08/2019 14:00,27.55584,4.96212,27.99905272,12.07584,3.52212,12.579,15.48,1.44,15.54683247,27.21584,4.91212,27.65557575,12.07584,3.52212,12.579,15.14,1.39,15.2036739
31/08/2019 14:30,27.06808,5.22694,27.56813118,12.05808,3.51694,12.5605,15.01,1.71,15.10709105,26.73808,5.10694,27.22142094,12.05808,3.51694,12.5605,14.68,1.59,14.76585588
31/08/2019 15:00,27.10768,5.56974,27.67396464,10.38768,3.02974,10.8205,16.72,2.54,16.91183018,26.75768,5.49974,27.31703826,10.38768,3.02974,10.8205,16.37,2.47,16.55529523
31/08/2019 15:30,26.77672,5.72696,27.38230824,11.64672,3.39696,12.132,15.13,2.33,15.30835719,26.44672,5.67696,27.04915662,11.64672,3.39696,12.132,14.8,2.28,14.97459181
31/08/2019 16:00,26.1748,5.3339,26.71274311,8.8248,2.5739,9.1925,17.35,2.76,17.56815585,25.8248,5.2539,26.3538187,8.8248,2.5739,9.1925,17,2.68,17.20995061
31/08/2019 16:30,25.85592,5.10006,26.35411184,7.64592,2.23006,7.9645,18.21,2.87,18.43477692,25.48592,5.03006,25.97755997,7.64592,2.23006,7.9645,17.84,2.8,18.05839417
31/08/2019 17:00,26.08784,5.49062,26.65937553,9.80784,2.86062,10.2165,16.28,2.63,16.49106728,25.74784,5.41062,26.31018954,9.80784,2.86062,10.2165,15.94,2.55,16.14267946
31/08/2019 17:30,27.26424,6.07582,27.9330337,13.25424,3.86582,13.8065,14.01,2.21,14.18323658,26.95424,6.01582,27.61740654,13.25424,3.86582,13.8065,13.7,2.15,13.86767825
31/08/2019 18:00,27.19416,5.88288,27.82320282,11.32416,3.30288,11.796,15.87,2.58,16.0783488,26.85416,5.82288,27.47820665,11.32416,3.30288,11.796,15.53,2.52,15.73312747
31/08/2019 18:30,26.71096,5.81778,27.33718984,10.38096,3.02778,10.8135,16.33,2.79,16.56662307,26.36096,5.74778,26.9803111,10.38096,3.02778,10.8135,15.98,2.72,16.20983652
31/08/2019 19:00,26.02864,5.38002,26.57883962,8.22864,2.40002,8.5715,17.8,2.98,18.04772562,25.66864,5.33002,26.21618189,8.22864,2.40002,8.5715,17.44,2.93,17.68441404
31/08/2019 19:30,25.38256,5.34158,25.93852018,6.86256,2.00158,7.1485,18.52,3.34,18.81876723,25.01256,5.29158,25.5661686,6.86256,2.00158,7.1485,18.15,3.29,18.44577458
31/08/2019 20:00,24.41584,5.09712,24.94221071,5.47584,1.59712,5.704,18.94,3.5,19.26067496,24.04584,5.01712,24.56367062,5.47584,1.59712,5.704,18.57,3.42,18.88230124
31/08/2019 20:30,24.6656,4.9133,25.15019563,4.8456,1.4133,5.0475,19.82,3.5,20.12665894,24.2856,4.8333,24.76188919,4.8456,1.4133,5.0475,19.44,3.42,19.73854098
31/08/2019 21:00,24.8984,5.0862,25.41259044,5.4384,1.5862,5.665,19.46,3.5,19.77224317,24.5284,5.0862,25.05018637,5.4384,1.5862,5.665,19.09,3.5,19.40819672
31/08/2019 21:30,24.72904,5.46722,25.32619028,6.53904,1.90722,6.8115,18.19,3.56,18.53509374,24.35904,5.40722,24.95197102,6.53904,1.90722,6.8115,17.82,3.5,18.16046255
31/08/2019 22:00,23.72704,5.16122,24.281899,5.86704,1.71122,6.1115,17.86,3.45,18.19016493,23.35704,5.09122,23.90547717,5.86704,1.71122,6.1115,17.49,3.38,17.81360435
31/08/2019 22:30,23.39984,5.23662,23.97863009,5.67984,1.65662,5.9165,17.72,3.58,18.0780198,23.04984,5.19662,23.62837242,5.67984,1.65662,5.9165,17.37,3.54,17.72705559
31/08/2019 23:00,22.54504,5.41772,23.1868609,5.37504,1.56772,5.599,17.17,3.85,17.59634621,22.18504,5.35772,22.82282111,5.37504,1.56772,5.599,16.81,3.79,17.23195288
31/08/2019 23:30,21.48568,6.25124,22.37660489,5.45568,1.59124,5.683,16.03,4.66,16.69360656,21.13568,6.20124,22.02662813,5.45568,1.59124,5.683,15.68,4.61,16.34363791
01/09/2019 00:00,20.45856,5.98208,21.31520486,5.21856,1.52208,5.436,15.24,4.46,15.87920653,20.11856,5.93208,20.97489046,5.21856,1.52208,5.436,14.9,4.41,15.5389221
01/09/2019 00:30,20.16008,6.03794,21.04484604,5.65008,1.64794,5.8855,14.51,4.39,15.15955804,19.84008,5.98794,20.72400058,5.65008,1.64794,5.8855,14.19,4.34,14.83885777
01/09/2019 01:00,20.00144,6.24542,20.95382717,6.36144,1.85542,6.6265,13.64,4.39,14.32905091,19.69144,6.19542,20.64306271,6.36144,1.85542,6.6265,13.33,4.34,14.01871963
01/09/2019 01:30,19.2428,6.0529,20.1723313,5.3928,1.5729,5.6175,13.85,4.48,14.55654148,18.9328,5.9729,19.85261822,5.3928,1.5729,5.6175,13.54,4.4,14.23698002
01/09/2019 02:00,19.29776,6.09518,20.23745933,5.53776,1.61518,5.7685,13.76,4.48,14.47093639,18.99776,6.01518,19.92729975,5.53776,1.61518,5.7685,13.46,4.4,14.16091805
01/09/2019 02:30,18.95192,6.27806,19.96470158,5.58192,1.62806,5.8145,13.37,4.65,14.15554308,18.65192,6.22806,19.66425313,5.58192,1.62806,5.8145,13.07,4.6,13.85586158
01/09/2019 03:00,18.59992,6.44456,19.68474987,5.32992,1.55456,5.552,13.27,4.89,14.1423124,18.28992,6.40456,19.37884316,5.32992,1.55456,5.552,12.96,4.85,13.837778
01/09/2019 03:30,18.66896,5.67678,19.51296745,5.26896,1.53678,5.4885,13.4,4.14,14.02496346,18.33896,5.82678,19.24237041,5.26896,1.53678,5.4885,13.07,4.29,13.75605321
01/09/2019 04:00,18.49464,5.71052,19.35618112,5.38464,1.57052,5.609,13.11,4.14,13.7481526,18.19464,5.61052,19.04003307,5.38464,1.57052,5.609,12.81,4.04,13.4319656
01/09/2019 04:30,18.55968,5.99074,19.50258156,5.65968,1.65074,5.8955,12.9,4.34,13.61049595,18.25968,5.94074,19.20177871,5.65968,1.65074,5.8955,12.6,4.29,13.31030052
01/09/2019 05:00,18.2468,5.8324,19.1562679,5.1168,1.4924,5.33,13.13,4.34,13.82868396,17.9568,5.7824,18.86485664,5.1168,1.4924,5.33,12.84,4.29,13.53771399
01/09/2019 05:30,18.65336,5.88848,19.56072688,5.58336,1.62848,5.816,13.07,4.26,13.74672688,18.35336,5.82848,19.25660932,5.58336,1.62848,5.816,12.77,4.2,13.44294983
01/09/2019 06:00,19.14056,6.10058,20.08925368,6.31056,1.84058,6.5735,12.83,4.26,13.51874624,18.83056,6.04058,19.77570724,6.31056,1.84058,6.5735,12.52,4.2,13.20569574
01/09/2019 06:30,19.15784,6.16562,20.12554853,6.32784,1.84562,6.5915,12.83,4.32,13.53777308,18.84784,6.09562,19.80902965,6.32784,1.84562,6.5915,12.52,4.25,13.22168295
01/09/2019 07:00,18.9168,6.0824,19.87060422,5.3568,1.5624,5.58,13.56,4.52,14.29349502,18.5968,6.0224,19.54764109,5.3568,1.5624,5.58,13.24,4.46,13.97101285
01/09/2019 07:30,19.62,6.655,20.71794934,6.36,1.855,6.625,13.26,4.8,14.10204241,19.31,6.595,20.40514947,6.36,1.855,6.625,12.95,4.74,13.79021755
01/09/2019 08:00,20.67672,6.84696,21.78090015,7.56672,2.20696,7.882,13.11,4.64,13.90689397,20.36672,6.78696,21.46779238,7.56672,2.20696,7.882,12.8,4.58,13.59471956
01/09/2019 08:30,21.75128,6.71954,22.76555291,8.02128,2.33954,8.3555,13.73,4.38,14.41170705,21.43128,6.65954,22.44213081,8.02128,2.33954,8.3555,13.41,4.32,14.08866566
01/09/2019 09:00,23.06312,6.74216,24.02840456,9.33312,2.72216,9.722,13.73,4.02,14.30640766,22.74312,6.69216,23.70726709,9.33312,2.72216,9.722,13.41,3.97,13.98531373
01/09/2019 09:30,24.1308,6.9519,25.1122365,10.8408,3.1619,11.2925,13.29,3.79,13.81984805,23.8208,6.8919,24.79775793,10.8408,3.1619,11.2925,12.98,3.73,13.50530636
01/09/2019 10:00,24.62824,6.81282,25.5531744,11.59824,3.38282,12.0815,13.03,3.43,13.47389328,24.32824,6.75282,25.24804625,11.59824,3.38282,12.0815,12.73,3.37,13.16851548
01/09/2019 10:30,25.53048,6.24514,26.28321104,12.36048,3.60514,12.8755,13.17,2.64,13.43199538,25.22048,6.23514,25.97979181,12.36048,3.60514,12.8755,12.86,2.63,13.12617614
01/09/2019 11:00,26.4492,6.0456,27.13133723,13.4592,3.9256,14.02,12.99,2.12,13.16185777,26.1492,5.9856,26.82551151,13.4592,3.9256,14.02,12.69,2.06,12.85611528
01/09/2019 11:30,26.28248,5.77114,26.90863824,12.79248,3.73114,13.3255,13.49,2.04,13.64337568,25.98248,5.71114,26.60275149,12.79248,3.73114,13.3255,13.19,1.98,13.33778467
01/09/2019 12:00,27.17024,5.90882,27.80532495,14.19024,4.13882,14.7815,12.98,1.77,13.10012595,26.88024,5.86882,27.51345763,14.19024,4.13882,14.7815,12.69,1.73,12.80738068
01/09/2019 12:30,25.2456,4.4433,25.63363482,8.9256,2.6033,9.2975,16.32,1.84,16.42339794,24.9056,4.3833,25.28838133,8.9256,2.6033,9.2975,15.98,1.78,16.0788308
01/09/2019 13:00,24.94448,4.38464,25.32690566,8.96448,2.61464,9.338,15.98,1.77,16.07772683,24.60448,4.32464,24.98165221,8.96448,2.61464,9.338,15.64,1.71,15.73320374
01/09/2019 13:30,25.75536,5.34948,26.30504714,12.61536,3.67948,13.141,13.14,1.67,13.24569741,25.46536,5.29948,26.01094093,12.61536,3.67948,13.141,12.85,1.62,12.95171417
01/09/2019 14:00,26.52504,5.03772,26.99919202,10.17504,2.96772,10.599,16.35,2.07,16.48051577,26.18504,4.99772,26.65771042,10.17504,2.96772,10.599,16.01,2.03,16.13818453
01/09/2019 14:30,26.63024,4.97382,27.0907469,10.23024,2.98382,10.6565,16.4,1.99,16.52029358,26.24024,4.93382,26.70005197,10.23024,2.98382,10.6565,16.01,1.95,16.12831671
01/09/2019 15:00,26.3816,5.0913,26.86838578,9.9816,2.9113,10.3975,16.4,2.18,16.5442558,26.0716,5.0313,26.55263276,9.9816,2.9113,10.3975,16.09,2.12,16.22906344
01/09/2019 15:30,26.72264,6.16452,27.42445616,11.67264,3.40452,12.159,15.05,2.76,15.30098363,26.38264,6.11452,27.08193214,11.67264,3.40452,12.159,14.71,2.71,14.95754659
01/09/2019 16:00,25.8496,6.1503,26.5711876,11.1096,3.2403,11.5725,14.74,2.91,15.02450332,25.5096,6.0703,26.22190371,11.1096,3.2403,11.5725,14.4,2.83,14.67545229
01/09/2019 16:30,26.53128,6.49204,27.31401475,12.28128,3.58204,12.793,14.25,2.91,14.54409158,26.20128,6.41204,26.974457,12.28128,3.58204,12.793,13.92,2.83,14.20476329
01/09/2019 17:00,26.88928,6.30604,27.61882545,11.12928,3.24604,11.593,15.76,3.06,16.05432029,26.53928,6.22604,27.25980479,11.12928,3.24604,11.593,15.41,2.98,15.69549298
01/09/2019 17:30,27.03392,6.21906,27.74003493,10.21392,2.97906,10.6395,16.82,3.24,17.12921481,26.66392,6.16906,27.36826504,10.21392,2.97906,10.6395,16.45,3.19,16.7564495
01/09/2019 18:00,26.10944,6.00692,26.79152749,8.62944,2.51692,8.989,17.48,3.49,17.82499649,25.73944,5.95692,26.41975903,8.62944,2.51692,8.989,17.11,3.44,17.45238379
01/09/2019 18:30,25.48512,6.05566,26.19470098,7.66512,2.23566,7.9845,17.82,3.82,18.22484019,25.11512,6.01566,25.82551873,7.66512,2.23566,7.9845,17.45,3.78,17.85471646
01/09/2019 19:00,25.37368,6.08774,26.09375816,7.36368,2.14774,7.6705,18.01,3.94,18.43593502,24.98368,6.03774,25.70289032,7.36368,2.14774,7.6705,17.62,3.89,18.04429273
01/09/2019 19:30,24.99736,6.09548,25.72980535,7.04736,2.05548,7.341,17.95,4.04,18.39902443,24.66736,6.03548,25.39499297,7.04736,2.05548,7.341,17.62,3.98,18.06390877
01/09/2019 20:00,25.09296,5.98628,25.7971353,6.67296,1.94628,6.951,18.42,4.04,18.85783657,24.71296,5.92628,25.41360239,6.67296,1.94628,6.951,18.04,3.98,18.47381931
01/09/2019 20:30,25.71208,5.43894,26.28104119,6.20208,1.80894,6.4605,19.51,3.63,19.844823,25.33208,5.35894,25.89271162,6.20208,1.80894,6.4605,19.13,3.55,19.45660299
01/09/2019 21:00,25.00536,5.11198,25.52254627,4.87536,1.42198,5.0785,20.13,3.69,20.46540984,24.61536,5.05198,25.12843907,4.87536,1.42198,5.0785,19.74,3.63,20.07098652
01/09/2019 21:30,24.35104,5.07572,24.87440618,4.75104,1.38572,4.949,19.6,3.69,19.94432501,23.96104,5.01572,24.48037755,4.75104,1.38572,4.949,19.21,3.63,19.54996164
01/09/2019 22:00,23.98816,5.21738,24.54898927,5.64816,1.64738,5.8835,18.34,3.57,18.68423132,23.60816,5.17738,24.16920525,5.64816,1.64738,5.8835,17.96,3.53,18.30361986
01/09/2019 22:30,23.43808,5.70194,24.12168555,6.41808,1.87194,6.6855,17.02,3.83,17.44560976,23.06808,5.66194,23.75276572,6.41808,1.87194,6.6855,16.65,3.79,17.075907
01/09/2019 23:00,22.29544,5.63992,22.99772472,5.72544,1.66992,5.964,16.57,3.97,17.0389495,21.92544,5.68992,22.65171315,5.72544,1.66992,5.964,16.2,4.02,16.69132709
01/09/2019 23:30,21.03704,6.30872,21.96262735,5.68704,1.65872,5.924,15.35,4.65,16.03885906,20.68704,6.27872,21.61887945,5.68704,1.65872,5.924,15,4.62,15.69536237
02/09/2019 00:00,20.444,6.622,21.48971894,6.144,1.792,6.4,14.3,4.83,15.09367086,20.114,6.582,21.16354696,6.144,1.792,6.4,13.97,4.79,14.76837838
02/09/2019 00:30,19.55896,6.41928,20.58543349,5.44896,1.58928,5.676,14.11,4.83,14.91378557,19.22896,6.37928,20.25951915,5.44896,1.58928,5.676,13.78,4.79,14.58877994
02/09/2019 01:00,19.21312,6.37966,20.24460525,5.31312,1.54966,5.5345,13.9,4.83,14.71526079,18.89312,6.33966,19.92840366,5.31312,1.54966,5.5345,13.58,4.79,14.40001736
02/09/2019 01:30,19.06928,6.25604,20.06926696,4.88928,1.42604,5.093,14.18,4.83,14.98003004,18.73928,6.21604,19.74334744,4.88928,1.42604,5.093,13.85,4.79,14.65491726
02/09/2019 02:00,19.11032,6.34676,20.13667532,5.20032,1.51676,5.417,13.91,4.83,14.72470713,18.79032,6.30676,19.82047798,5.20032,1.51676,5.417,13.59,4.79,14.40944829
02/09/2019 02:30,19.13504,6.40772,20.17941108,5.61504,1.63772,5.849,13.52,4.77,14.33678137,18.82504,6.42772,19.89215211,5.61504,1.63772,5.849,13.21,4.79,14.05162624
02/09/2019 03:00,18.88392,6.38906,19.93545892,6.37392,1.85906,6.6395,12.51,4.53,13.3049239,18.58392,6.36906,19.64502502,6.37392,1.85906,6.6395,12.21,4.51,13.01630516
02/09/2019 03:30,18.75952,6.53986,19.86679037,6.71952,1.95986,6.9995,12.04,4.58,12.88169244,18.45952,6.46986,19.56049506,6.71952,1.95986,6.9995,11.74,4.51,12.57647407
02/09/2019 04:00,18.80496,6.92978,20.04116692,7.64496,2.22978,7.9635,11.16,4.7,12.10931873,18.53496,6.87978,19.77058712,7.64496,2.22978,7.9635,10.89,4.65,11.8412246
02/09/2019 04:30,18.71,6.585,19.83497731,7.32,2.135,7.625,11.39,4.45,12.22843408,18.41,6.785,19.62050777,7.32,2.135,7.625,11.09,4.65,12.02541475
02/09/2019 05:00,18.95544,5.88492,19.84794672,6.80544,1.98492,7.089,12.15,3.9,12.76058384,18.64544,5.84492,19.54010037,6.80544,1.98492,7.089,11.84,3.86,12.45332084
02/09/2019 05:30,19.69784,5.66812,20.49713358,5.78784,1.68812,6.029,13.91,3.98,14.46818924,19.36784,5.62812,20.16900992,5.78784,1.68812,6.029,13.58,3.94,14.14001414
02/09/2019 06:00,20.92176,6.16468,21.81108253,7.66176,2.23468,7.981,13.26,3.93,13.83013015,20.61176,6.17468,21.51676842,7.66176,2.23468,7.981,12.95,3.94,13.53610358
02/09/2019 06:30,22.91872,5.71546,23.62063101,9.37872,2.73546,9.7695,13.54,2.98,13.86405424,22.58872,5.78546,23.31784335,9.37872,2.73546,9.7695,13.21,3.05,13.55752927
02/09/2019 07:00,24.4452,5.3711,25.02831433,9.5352,2.7811,9.9325,14.91,2.59,15.1332812,24.1052,5.3211,24.68551746,9.5352,2.7811,9.9325,14.57,2.54,14.78974307
02/09/2019 07:30,25.9656,4.9033,26.4245101,8.4456,2.4633,8.7975,17.52,2.44,17.68909268,25.5956,4.8633,26.05353002,8.4456,2.4633,8.7975,17.15,2.4,17.31711581
02/09/2019 08:00,27.53976,4.57368,27.91696491,8.30976,2.42368,8.656,19.23,2.15,19.34981654,27.15976,4.53368,27.53555552,8.30976,2.42368,8.656,18.85,2.11,18.96772522
02/09/2019 08:30,28.59016,4.46338,28.93646505,8.48016,2.47338,8.8335,20.11,1.99,20.2082211,28.20016,4.39338,28.54033658,8.48016,2.47338,8.8335,19.72,1.92,19.81324809
02/09/2019 09:00,29.29288,4.16084,29.58691279,9.36288,2.73084,9.753,19.93,1.43,19.9812362,28.90288,4.13084,29.19658047,9.36288,2.73084,9.753,19.54,1.4,19.59008933
02/09/2019 09:30,30.08776,3.89768,30.33916959,9.79776,2.85768,10.206,20.29,1.04,20.31663604,29.69776,3.87768,29.94984727,9.79776,2.85768,10.206,19.9,1.02,19.92612356
02/09/2019 10:00,30.56624,3.93682,30.81872125,10.92624,3.18682,11.3815,19.64,0.75,19.65431505,30.18624,3.93682,30.44187309,10.92624,3.18682,11.3815,19.26,0.75,19.27459727
02/09/2019 10:30,31.1908,4.1919,31.47122543,11.8008,3.4419,12.2925,19.39,0.75,19.40449948,30.8108,4.1919,31.09465263,11.8008,3.4419,12.2925,19.01,0.75,19.02478909
02/09/2019 11:00,31.56944,4.32442,31.86424564,12.52944,3.65442,13.0515,19.04,0.67,19.05178469,31.19944,4.32442,31.49770888,12.52944,3.65442,13.0515,18.67,0.67,18.68201809
02/09/2019 11:30,32.22584,4.15212,32.49222775,14.23584,4.15212,14.829,17.99,0,17.99,31.85584,4.15212,32.12529599,14.23584,4.15212,14.829,17.62,0,17.62
02/09/2019 12:00,31.74536,4.34198,32.04092183,12.55536,3.66198,13.0785,19.19,0.68,19.20204416,31.37536,4.33198,31.67300532,12.55536,3.66198,13.0785,18.82,0.67,18.83192237
02/09/2019 12:30,32.3164,4.0852,32.57358697,14.0064,4.0852,14.59,18.31,0,18.31,31.9464,4.0852,32.20654176,14.0064,4.0852,14.59,17.94,0,17.94
02/09/2019 13:00,31.47608,3.72344,31.69554571,12.76608,3.72344,13.298,18.71,0,18.71,31.10608,3.72344,31.32813781,12.76608,3.72344,13.298,18.34,0,18.34
02/09/2019 13:30,31.98304,2.77922,32.1035654,11.96304,3.48922,12.4615,20.02,-0.71,20.03258595,31.59304,2.77922,31.71504754,11.96304,3.48922,12.4615,19.63,-0.71,19.64283584
02/09/2019 14:00,32.53552,3.60536,32.73467095,14.79552,4.31536,15.412,17.74,-0.71,17.75420232,32.17552,3.60536,32.3768854,14.79552,4.31536,15.412,17.38,-0.71,17.39449626
02/09/2019 14:30,31.81512,3.20566,31.97621173,13.42512,3.91566,13.9845,18.39,-0.71,18.40370071,31.44512,3.20566,31.6080975,13.42512,3.91566,13.9845,18.02,-0.71,18.03398181
02/09/2019 15:00,31.58352,3.31436,31.75694755,11.36352,3.31436,11.837,20.22,0,20.22,31.20352,3.31436,31.37904783,11.36352,3.31436,11.837,19.84,0,19.84
02/09/2019 15:30,31.5444,3.1767,31.70395234,12.9144,3.7667,13.4525,18.63,-0.59,18.63934012,31.1744,3.2367,31.34197572,12.9144,3.7667,13.4525,18.26,-0.53,18.26769006
02/09/2019 16:00,30.95024,4.30632,31.24838793,12.09024,3.52632,12.594,18.86,0.78,18.87612248,30.58024,4.29632,30.88056742,12.09024,3.52632,12.594,18.49,0.77,18.50602605
02/09/2019 16:30,30.58192,3.19556,30.74842166,8.28192,2.41556,8.627,22.3,0.78,22.31363709,30.18192,3.18556,30.34956486,8.28192,2.41556,8.627,21.9,0.77,21.91353235
02/09/2019 17:00,31.65616,3.39888,31.83810376,9.35616,2.72888,9.746,22.3,0.67,22.31006275,31.25616,3.39888,31.44041862,9.35616,2.72888,9.746,21.9,0.67,21.91024646
02/09/2019 17:30,31.80688,3.44534,31.99293646,9.20688,2.68534,9.5905,22.6,0.76,22.61277515,31.40688,3.43534,31.59420314,9.20688,2.68534,9.5905,22.2,0.75,22.21266531
02/09/2019 18:00,31.74144,3.66042,31.95180258,8.88144,2.59042,9.2515,22.86,1.07,22.88502786,31.34144,3.64042,31.55215554,8.88144,2.59042,9.2515,22.46,1.05,22.48453024
02/09/2019 18:30,30.88624,4.03432,31.14860445,9.06624,2.64432,9.444,21.82,1.39,21.86422878,30.48624,3.98432,30.7454978,9.06624,2.64432,9.444,21.42,1.34,21.46187317
02/09/2019 19:00,30.26296,4.03128,30.5302795,7.99296,2.33128,8.326,22.27,1.7,22.33479125,29.85296,3.99128,30.11859122,7.99296,2.33128,8.326,21.86,1.66,21.92293776
02/09/2019 19:30,29.96304,4.29172,30.2688392,8.54304,2.49172,8.899,21.42,1.8,21.4954972,29.56304,4.23172,29.86437323,8.54304,2.49172,8.899,21.02,1.74,21.09189418
02/09/2019 20:00,29.7156,4.2358,30.01597716,8.1456,2.3758,8.485,21.57,1.86,21.65004619,29.3156,4.1858,29.61292497,8.1456,2.3758,8.485,21.17,1.81,21.24723511
02/09/2019 20:30,29.57832,4.05576,29.85508672,7.52832,2.19576,7.842,22.05,1.86,22.12830992,29.16832,4.00576,29.44209579,7.52832,2.19576,7.842,21.64,1.81,21.71556354
02/09/2019 21:00,28.63984,4.46912,28.98643595,8.01984,2.33912,8.354,20.62,2.13,20.72972021,28.23984,4.41912,28.58351246,8.01984,2.33912,8.354,20.22,2.08,20.32670165
02/09/2019 21:30,27.58376,5.35318,28.09840479,8.99376,2.62318,9.3685,18.59,2.73,18.7893853,27.25376,5.02318,27.7128088,8.99376,2.62318,9.3685,18.26,2.4,18.41704645
02/09/2019 22:00,26.16584,5.89212,26.82104139,8.47584,2.47212,8.829,17.69,3.42,18.01756088,25.78584,5.82212,26.43495084,8.47584,2.47212,8.829,17.31,3.35,17.6311826
02/09/2019 22:30,25.44008,6.00544,26.13929953,9.07008,2.64544,9.448,16.37,3.36,16.71126865,25.07008,5.99544,25.77700937,9.07008,2.64544,9.448,16,3.35,16.34694161
02/09/2019 23:00,23.59584,5.51712,24.23225698,7.39584,2.15712,7.704,16.2,3.36,16.54477561,23.22584,5.50712,23.86981387,7.39584,2.15712,7.704,15.83,3.35,16.18058713
02/09/2019 23:30,22.22224,5.48982,22.89030525,6.58224,1.91982,6.8565,15.64,3.57,16.04227228,21.85224,5.44982,22.52156591,6.58224,1.91982,6.8565,15.27,3.53,15.67270876
03/09/2019 00:00,20.89624,5.05932,21.49998988,5.10624,1.48932,5.319,15.79,3.57,16.18854533,20.53624,5.01932,21.14073619,5.10624,1.48932,5.319,15.43,3.53,15.8286386
03/09/2019 00:30,20.27344,5.30892,20.95702748,5.17344,1.50892,5.389,15.1,3.8,15.57080602,19.90344,5.49892,20.64909308,5.17344,1.50892,5.389,14.73,3.99,15.26083222
03/09/2019 01:00,20.2448,6.1939,21.17112005,6.1848,1.8039,6.4425,14.06,4.39,14.72941615,19.9248,6.1339,20.847599,6.1848,1.8039,6.4425,13.74,4.33,14.40612717
03/09/2019 01:30,20.18528,5.98654,21.05431523,6.12528,1.78654,6.3805,14.06,4.2,14.67390882,19.86528,5.95654,20.73908673,6.12528,1.78654,6.3805,13.74,4.17,14.35884745
03/09/2019 02:00,20.21144,5.91542,21.05930912,5.88144,1.71542,6.1265,14.33,4.2,14.93281286,19.88144,5.88542,20.73426693,5.88144,1.71542,6.1265,14,4.17,14.60783694
03/09/2019 02:30,20.1188,5.4134,20.83437095,6.3888,1.8634,6.655,13.73,3.55,14.18151614,19.7988,5.3734,20.51501667,6.3888,1.8634,6.655,13.41,3.51,13.86175314
03/09/2019 03:00,19.80584,5.28712,20.49938867,5.95584,1.73712,6.204,13.85,3.55,14.29772709,19.48584,5.24712,20.1799462,5.95584,1.73712,6.204,13.53,3.51,13.97787538
03/09/2019 03:30,19.6592,5.6581,20.45722954,6.1992,1.8081,6.4575,13.46,3.85,13.99978928,19.3392,5.6381,20.14430014,6.1992,1.8081,6.4575,13.14,3.83,13.68680021
03/09/2019 04:00,19.34,5.64,20.14560002,5.76,1.68,6,13.58,3.96,14.14560002,19.02,5.58,19.82162456,5.76,1.68,6,13.26,3.9,13.82163521
03/09/2019 04:30,19.03312,5.35216,19.77132453,4.77312,1.39216,4.972,14.26,3.96,14.79963513,18.69312,5.29216,19.42780721,4.77312,1.39216,4.972,13.92,3.9,14.45601605
03/09/2019 05:00,19.46264,6.01952,20.37225998,6.03264,1.75952,6.284,13.43,4.26,14.08944641,19.15264,5.98952,20.06733587,6.03264,1.75952,6.284,13.12,4.23,13.78503899
03/09/2019 05:30,20.47688,6.03284,21.34707879,6.86688,2.00284,7.153,13.61,4.03,14.1941185,20.15688,5.99284,21.02888353,6.86688,2.00284,7.153,13.29,3.99,13.87602969
03/09/2019 06:00,21.07648,5.82564,21.86678053,6.15648,1.79564,6.413,14.92,4.03,15.45468537,20.73648,5.78564,21.52847493,6.15648,1.79564,6.413,14.58,3.99,15.11610069
03/09/2019 06:30,22.7132,5.1951,23.29975361,5.9832,1.7451,6.2325,16.73,3.45,17.08201979,22.3432,5.1251,22.92346475,5.9832,1.7451,6.2325,16.36,3.38,16.70550807
03/09/2019 07:00,24.59672,5.35446,25.17278047,7.86672,2.29446,8.1945,16.73,3.06,17.00754244,24.22672,5.28446,24.79636021,7.86672,2.29446,8.1945,16.36,2.99,16.63098614
03/09/2019 07:30,26.44896,5.56678,27.02843918,7.18896,2.09678,7.4885,19.26,3.47,19.57009198,26.31896,3.85678,26.60004525,7.18896,2.09678,7.4885,19.13,1.76,19.21079124
03/09/2019 08:00,27.84512,4.30566,28.1760433,7.90512,2.30566,8.2345,19.94,2,20.0400499,27.45512,4.24566,27.78145502,7.90512,2.30566,8.2345,19.55,1.94,19.64601995
03/09/2019 08:30,28.5756,4.1333,28.87298191,7.7256,2.2533,8.0475,20.85,1.88,20.93458622,28.1756,4.0733,28.46851258,7.7256,2.2533,8.0475,20.45,1.82,20.53082804
03/09/2019 09:00,28.02352,3.77686,28.27688711,8.66352,2.52686,9.0245,19.36,1.25,19.40031185,27.64352,3.75686,27.8976378,8.66352,2.52686,9.0245,18.98,1.23,19.01981335
03/09/2019 09:30,28.07016,3.41088,28.27663319,8.54016,2.49088,8.896,19.53,0.92,19.55165722,27.69016,3.41088,27.89944557,8.54016,2.49088,8.896,19.15,0.92,19.17208648
03/09/2019 10:00,29.19536,4.11448,29.48385984,11.29536,3.29448,11.766,17.9,0.82,17.91877228,28.82536,4.10448,29.1161147,11.29536,3.29448,11.766,17.53,0.81,17.54870366
03/09/2019 10:30,29.49032,4.23426,29.79274965,12.22032,3.56426,12.7295,17.27,0.67,17.28299164,29.13032,4.23426,29.43644851,12.22032,3.56426,12.7295,16.91,0.67,16.92326801
03/09/2019 11:00,29.58008,4.22544,29.88035268,12.19008,3.55544,12.698,17.39,0.67,17.40290206,29.22008,4.22544,29.52401427,12.19008,3.55544,12.698,17.03,0.67,17.04317459
03/09/2019 11:30,29.92632,3.67976,30.15170414,12.61632,3.67976,13.142,17.31,0,17.31,29.56632,3.67976,29.79442753,12.61632,3.67976,13.142,16.95,0,16.95
03/09/2019 12:00,30.13088,4.55234,30.47283592,13.31088,3.88234,13.8655,16.82,0.67,16.83333894,29.77088,4.55234,30.11692374,13.31088,3.88234,13.8655,16.46,0.67,16.47363044
03/09/2019 12:30,30.14328,4.00554,30.40825019,13.73328,4.00554,14.3055,16.41,0,16.41,29.79328,4.00554,30.06133536,13.73328,4.00554,14.3055,16.06,0,16.06
03/09/2019 13:00,29.74944,3.93442,30.00847949,13.48944,3.93442,14.0515,16.26,0,16.26,29.40944,3.93442,29.67144792,13.48944,3.93442,14.0515,15.92,0,15.92
03/09/2019 13:30,30.46976,4.08618,30.74252985,14.00976,4.08618,14.5935,16.46,0,16.46,30.11976,4.08618,30.3956709,14.00976,4.08618,14.5935,16.11,0,16.11
03/09/2019 14:00,30.18,4.165,30.46604052,14.28,4.165,14.875,15.9,0,15.9,29.85,4.165,30.1391726,14.28,4.165,14.875,15.57,0,15.57
03/09/2019 14:30,30.10264,4.65202,30.45997743,13.65264,3.98202,14.2215,16.45,0.67,16.46363872,29.76264,4.65202,30.12401085,13.65264,3.98202,14.2215,16.11,0.67,16.12392632
03/09/2019 15:00,30.17888,4.19884,30.4695759,12.09888,3.52884,12.603,18.08,0.67,18.09241001,29.81888,4.19884,30.11305135,12.09888,3.52884,12.603,17.72,0.67,17.73266195
03/09/2019 15:30,30.4488,3.4209,30.64036518,11.7288,3.4209,12.2175,18.72,0,18.72,30.0888,3.4209,30.28264259,11.7288,3.4209,12.2175,18.36,0,18.36
03/09/2019 16:00,29.96456,2.74008,30.08958116,9.39456,2.74008,9.786,20.57,0,20.57,29.58456,2.74008,29.7111802,9.39456,2.74008,9.786,20.19,0,20.19
03/09/2019 16:30,30.06832,3.11076,30.22880572,8.36832,2.44076,8.717,21.7,0.67,21.71034085,29.66832,3.11076,29.83095774,8.36832,2.44076,8.717,21.3,0.67,21.31053495
03/09/2019 17:00,30.20024,3.05882,30.35475047,8.19024,2.38882,8.5315,22.01,0.67,22.02019528,29.80024,3.05882,29.95681365,8.19024,2.38882,8.5315,21.61,0.67,21.6203839
03/09/2019 17:30,30.29,3.555,30.49790362,9,2.625,9.375,21.29,0.93,21.31030267,29.9,3.545,30.10941755,9,2.625,9.375,20.9,0.92,20.920239
03/09/2019 18:00,29.81328,3.83804,30.05931163,9.59328,2.79804,9.993,20.22,1.04,20.24672813,29.42328,3.80804,29.66868003,9.59328,2.79804,9.993,19.83,1.01,19.85570447
03/09/2019 18:30,29.38832,3.58576,29.60626669,8.72832,2.54576,9.092,20.66,1.04,20.68615962,29.00832,3.55576,29.22543513,8.72832,2.54576,9.092,20.28,1.01,20.30513482
03/09/2019 19:00,28.9784,3.6562,29.20814039,8.3184,2.4262,8.665,20.66,1.23,20.69658184,28.5984,3.6262,28.8273795,8.3184,2.4262,8.665,20.28,1.2,20.31547194
03/09/2019 19:30,28.87552,3.84286,29.13010862,8.37552,2.44286,8.7245,20.5,1.4,20.54774927,28.48552,3.75286,28.73166908,8.37552,2.44286,8.7245,20.11,1.31,20.15262266
03/09/2019 20:00,28.2984,3.6637,28.53457798,7.4184,2.1637,7.7275,20.88,1.5,20.93380997,27.9084,3.6237,28.14267209,7.4184,2.1637,7.7275,20.49,1.46,20.54194976
03/09/2019 20:30,28.09768,3.56974,28.32353553,6.30768,1.83974,6.5705,21.79,1.73,21.85856811,27.70768,3.54974,27.93414013,6.30768,1.83974,6.5705,21.4,1.71,21.46821138
03/09/2019 21:00,27.4284,3.8437,27.69641053,6.4584,1.8837,6.7275,20.97,1.96,21.06139834,27.0284,3.7737,27.29057013,6.4584,1.8837,6.7275,20.57,1.89,20.65664542
03/09/2019 21:30,26.46848,4.21914,26.80264121,7.36848,2.14914,7.6755,19.1,2.07,19.2118427,26.08848,4.14914,26.41636143,7.36848,2.14914,7.6755,18.72,2,18.82653447
03/09/2019 22:00,24.89752,4.42636,25.28792528,5.98752,1.74636,6.237,18.91,2.68,19.09896594,24.50752,4.36636,24.89344565,5.98752,1.74636,6.237,18.52,2.62,18.7044059
03/09/2019 22:30,23.62704,4.81872,24.11342119,6.40704,1.86872,6.674,17.22,2.95,17.47085859,23.25704,4.74872,23.73689641,6.40704,1.86872,6.674,16.85,2.88,17.09435287
03/09/2019 23:00,22.74224,4.74732,23.23244558,6.16224,1.79732,6.419,16.58,2.95,16.84039489,22.38224,4.67732,22.86573834,6.16224,1.79732,6.419,16.22,2.88,16.47370025
03/09/2019 23:30,21.70024,5.49132,22.38425812,7.41024,2.16132,7.719,14.29,3.33,14.67286611,21.39024,5.35132,22.04946696,7.41024,2.16132,7.719,13.98,3.19,14.33933402
04/09/2019 00:00,20.604,5.7795,21.39923915,9.084,2.6495,9.4625,11.52,3.13,11.93764215,20.314,5.7195,21.10382137,9.084,2.6495,9.4625,11.23,3.07,11.64207026
04/09/2019 00:30,20.23648,5.56064,20.98656332,9.39648,2.74064,9.788,10.84,2.82,11.20080354,19.94648,5.60064,20.71784817,9.39648,2.74064,9.788,10.55,2.86,10.9307868
04/09/2019 01:00,19.97728,5.48504,20.71659673,8.17728,2.38504,8.518,11.8,3.1,12.20040983,19.68728,5.40504,20.41576477,8.17728,2.38504,8.518,11.51,3.02,11.89960083
04/09/2019 01:30,19.71488,5.43684,20.45081227,7.63488,2.22684,7.953,12.08,3.21,12.49921998,19.42488,5.39684,20.16065091,7.63488,2.22684,7.953,11.79,3.17,12.20872639
04/09/2019 02:00,19.62944,5.34192,20.34332873,7.30944,2.13192,7.614,12.32,3.21,12.73131965,19.31944,5.30192,20.03374946,7.30944,2.13192,7.614,12.01,3.17,12.42131233
04/09/2019 02:30,19.10264,5.73202,19.94409457,7.89264,2.30202,8.2215,11.21,3.43,11.72301156,18.83264,5.66202,19.66537057,7.89264,2.30202,8.2215,10.94,3.36,11.44435232
04/09/2019 03:00,18.62952,5.44986,19.41030627,7.19952,2.09986,7.4995,11.43,3.35,11.91081022,18.35952,5.39986,19.13714876,7.19952,2.09986,7.4995,11.16,3.3,11.63768018
04/09/2019 03:30,18.82312,5.26216,19.54482475,7.65312,2.23216,7.972,11.17,3.03,11.57366839,18.55312,5.18216,19.26325632,7.65312,2.23216,7.972,10.9,2.95,11.29214329
04/09/2019 04:00,19.05896,5.44928,19.82267915,9.04896,2.63928,9.426,10.01,2.81,10.39693224,18.81896,5.37928,19.57268272,9.04896,2.63928,9.426,9.77,2.74,10.14694535
04/09/2019 04:30,19.10272,5.28996,19.82164444,8.50272,2.47996,8.857,10.6,2.81,10.96613423,18.85272,5.21996,19.56203041,8.50272,2.47996,8.857,10.35,2.74,10.70654473
04/09/2019 05:00,19.21768,5.43724,19.97205056,9.00768,2.62724,9.383,10.21,2.81,10.589627,18.96768,5.36724,19.71243642,9.00768,2.62724,9.383,9.96,2.74,10.33001452
04/09/2019 05:30,19.24608,5.01844,19.8896037,7.84608,2.28844,8.173,11.4,2.73,11.72232485,18.98608,4.93844,19.61783432,7.84608,2.28844,8.173,11.14,2.65,11.45085586
04/09/2019 06:00,20.06408,4.90994,20.65610847,7.23408,2.10994,7.5355,12.83,2.8,13.13198005,19.77408,4.84994,20.36016105,7.23408,2.10994,7.5355,12.54,2.74,12.83585603
04/09/2019 06:30,22.12848,4.09914,22.50494559,6.88848,2.00914,7.1755,15.24,2.09,15.38264282,21.79848,4.08914,22.17870141,6.88848,2.00914,7.1755,14.91,2.08,15.05438474
04/09/2019 07:00,23.79152,3.77336,24.088891,6.49152,1.89336,6.762,17.3,1.88,17.40185048,23.44152,3.73336,23.73695087,6.49152,1.89336,6.762,16.95,1.84,17.04957771
04/09/2019 07:30,25.21664,3.59152,25.4711199,6.17664,1.80152,6.434,19.04,1.79,19.12395618,24.84664,3.54152,25.0977665,6.17664,1.80152,6.434,18.67,1.74,18.75090664
04/09/2019 08:00,26.54544,3.36742,26.75817449,6.50544,1.89742,6.7765,20.04,1.47,20.09384234,26.16544,3.34742,26.37869351,6.50544,1.89742,6.7765,19.66,1.45,19.713399
04/09/2019 08:30,27.67136,3.19998,27.85577205,7.13136,2.07998,7.4285,20.54,1.12,20.57051288,27.30136,3.17998,27.48593332,7.13136,2.07998,7.4285,20.17,1.1,20.19997277
04/09/2019 09:00,27.84032,3.30426,28.03571921,8.38032,2.44426,8.7295,19.46,0.86,19.47899381,27.46032,3.31426,27.65960039,8.38032,2.44426,8.7295,19.08,0.87,19.09982461
04/09/2019 09:30,28.90904,4.29222,29.22594303,12.17904,3.55222,12.6865,16.73,0.74,16.74635781,28.56904,4.27222,28.88670819,12.17904,3.55222,12.6865,16.39,0.72,16.4058069
04/09/2019 10:00,29.49584,4.52462,29.84085728,13.21584,3.85462,13.7665,16.28,0.67,16.29378102,29.16584,4.52462,29.51471513,13.21584,3.85462,13.7665,15.95,0.67,15.9640659
04/09/2019 10:30,29.93848,4.82664,30.32505628,16.54848,4.82664,17.238,13.39,0,13.39,29.64848,4.82664,30.03878859,16.54848,4.82664,17.238,13.1,0,13.1
04/09/2019 11:00,30.5984,4.4937,30.92661349,17.7384,5.1737,18.4775,12.86,-0.68,12.87796568,30.3184,4.4937,30.64961204,17.7384,5.1737,18.4775,12.58,-0.68,12.59836497
04/09/2019 11:30,30.54784,4.61312,30.89419694,18.14784,5.29312,18.904,12.4,-0.68,12.41863116,30.27784,4.61312,30.62725047,18.14784,5.29312,18.904,12.13,-0.68,12.14904523
04/09/2019 12:00,30.49784,4.84312,30.87999443,19.58784,5.71312,20.404,10.91,-0.87,10.94463339,30.25784,4.84312,30.64298766,19.58784,5.71312,20.404,10.67,-0.87,10.70540985
04/09/2019 12:30,32.35264,4.55452,32.67165388,18.39264,5.36452,19.159,13.96,-0.81,13.98347954,32.06264,4.56452,32.38591865,18.39264,5.36452,19.159,13.67,-0.8,13.69338892
04/09/2019 13:00,28.95816,3.09738,29.12333761,13.80816,4.02738,14.3835,15.15,-0.93,15.17851771,28.65816,3.09738,28.82505676,13.80816,4.02738,14.3835,14.85,-0.93,14.87909271
04/09/2019 13:30,29.02856,3.25458,29.21043626,14.75856,4.30458,15.3735,14.27,-1.05,14.30857785,28.72856,3.26458,28.91345089,14.75856,4.30458,15.3735,13.97,-1.04,14.00865804
04/09/2019 14:00,28.88544,2.82742,29.02348959,12.98544,3.78742,13.5265,15.9,-0.96,15.92895477,28.56544,2.82742,28.70502859,12.98544,3.78742,13.5265,15.58,-0.96,15.60954836
04/09/2019 14:30,28.3476,2.9418,28.49983532,14.0976,4.1118,14.685,14.25,-1.17,14.2979509,28.0476,2.9618,28.20354809,14.0976,4.1118,14.685,13.95,-1.15,13.99732117
04/09/2019 15:00,28.24896,3.00178,28.4079993,13.30896,3.88178,13.8635,14.94,-0.88,14.96589456,27.94896,3.00178,28.10969669,13.30896,3.88178,13.8635,14.64,-0.88,14.66642424
04/09/2019 15:30,28.22016,2.99338,28.37847343,13.28016,3.87338,13.8335,14.94,-0.88,14.96589456,27.92016,2.99338,28.08016485,13.28016,3.87338,13.8335,14.64,-0.88,14.66642424
04/09/2019 16:00,29.12968,3.30324,29.31637173,13.99968,4.08324,14.583,15.13,-0.78,15.15009241,28.80968,3.30324,28.99843196,13.99968,4.08324,14.583,14.81,-0.78,14.83052595
04/09/2019 16:30,30.27656,3.73108,30.50559036,15.46656,4.51108,16.111,14.81,-0.78,14.83052595,29.97656,3.73108,30.20786499,15.46656,4.51108,16.111,14.51,-0.78,14.53094973
04/09/2019 17:00,30.07416,3.19788,30.24370242,13.36416,3.89788,13.921,16.71,-0.7,16.72465545,29.72416,3.19788,29.89568738,13.36416,3.89788,13.921,16.36,-0.7,16.3749687
04/09/2019 17:30,30.34592,3.08756,30.50258821,12.98592,3.78756,13.527,17.36,-0.7,17.37410717,29.99592,3.08756,30.1544067,12.98592,3.78756,13.527,17.01,-0.7,17.0243972
04/09/2019 18:00,30.38384,3.51862,30.58689948,12.06384,3.51862,12.5665,18.32,0,18.32,30.02384,3.51862,30.22931781,12.06384,3.51862,12.5665,17.96,0,17.96
04/09/2019 18:30,29.72592,3.10506,29.88765159,10.64592,3.10506,11.0895,19.08,0,19.08,29.36592,3.10506,29.52962335,10.64592,3.10506,11.0895,18.72,0,18.72
04/09/2019 19:00,29.55,3.7675,29.78920201,10.62,3.0975,11.0625,18.93,0.67,18.94185313,29.18,3.7675,29.42221025,10.62,3.0975,11.0625,18.56,0.67,18.57208927
04/09/2019 19:30,29.25624,3.68182,29.48700353,10.32624,3.01182,10.7565,18.93,0.67,18.94185313,28.88624,3.68182,29.11993578,10.32624,3.01182,10.7565,18.56,0.67,18.57208927
04/09/2019 20:00,29.41088,3.69484,29.64205973,10.37088,3.02484,10.803,19.04,0.67,19.05178469,29.05088,3.69484,29.28490177,10.37088,3.02484,10.803,18.68,0.67,18.69201166
04/09/2019 20:30,29.13128,3.73954,29.37031893,10.18128,2.96954,10.6055,18.95,0.77,18.96563735,28.77128,3.73954,29.0132851,10.18128,2.96954,10.6055,18.59,0.77,18.60593991
04/09/2019 21:00,27.82816,4.07738,28.12528252,10.92816,3.18738,11.3835,16.9,0.89,16.92341869,27.47816,4.06738,27.77756031,10.92816,3.18738,11.3835,16.55,0.88,16.57337926
04/09/2019 21:30,26.84408,4.39994,27.20228121,9.63408,2.80994,10.0355,17.21,1.59,17.28329251,26.46408,4.58994,26.85917124,9.63408,2.80994,10.0355,16.83,1.78,16.92386776
04/09/2019 22:00,25.584,4.7945,26.02937353,9.684,2.8245,10.0875,15.9,1.97,16.02157608,25.244,4.7145,25.6804604,9.684,2.8245,10.0875,15.56,1.89,15.67436442
04/09/2019 22:30,24.36144,5.51542,24.97798264,10.68144,3.11542,11.1265,13.68,2.4,13.88893084,24.07144,5.42542,24.67527925,10.68144,3.11542,11.1265,13.39,2.31,13.58779599
04/09/2019 23:00,22.95728,5.27254,23.55496515,9.43728,2.75254,9.8305,13.52,2.52,13.75284698,22.65728,5.22254,23.25139267,9.43728,2.75254,9.8305,13.22,2.47,13.44876574
04/09/2019 23:30,22.29144,5.02042,22.84979025,9.36144,2.73042,9.7515,12.93,2.29,13.13122233,21.98144,5.13042,22.57221553,9.36144,2.73042,9.7515,12.62,2.4,12.84618231
05/09/2019 00:00,21.25696,5.49328,21.9552835,9.33696,2.72328,9.726,11.92,2.77,12.23761823,20.95696,5.53328,21.67513229,9.33696,2.72328,9.726,11.62,2.81,11.95493622
05/09/2019 00:30,20.36136,5.32248,21.04551673,8.75136,2.55248,9.116,11.61,2.77,11.93587031,20.06136,5.26248,20.74010272,8.75136,2.55248,9.116,11.31,2.71,11.63014187
05/09/2019 01:00,20.25464,5.45802,20.97714051,8.80464,2.56802,9.1715,11.45,2.89,11.80908972,19.95464,5.44802,20.6849844,8.80464,2.56802,9.1715,11.15,2.88,11.51594113
05/09/2019 01:30,20.07992,5.35206,20.7809464,8.02992,2.34206,8.3645,12.05,3.01,12.42024959,19.75992,5.33206,20.46668762,8.02992,2.34206,8.3645,11.73,2.99,12.10508158
05/09/2019 02:00,19.92504,5.60272,20.69777018,8.13504,2.37272,8.474,11.79,3.23,12.22444273,19.63504,5.61272,20.42149411,8.13504,2.37272,8.474,11.5,3.24,11.94770271
05/09/2019 02:30,19.6752,5.7111,20.48731701,8.0952,2.3611,8.4325,11.58,3.35,12.05482891,19.3752,5.7211,20.20221177,8.0952,2.3611,8.4325,11.28,3.36,11.76979184
05/09/2019 03:00,19.4464,5.6327,20.24573492,7.3464,2.1427,7.6525,12.1,3.49,12.59325613,19.1364,5.6327,19.94816067,7.3464,2.1427,7.6525,11.79,3.49,12.29569843
05/09/2019 03:30,19.29984,5.54912,20.08174686,7.05984,2.05912,7.354,12.24,3.49,12.72783171,18.98984,5.48912,19.76725731,7.05984,2.05912,7.354,11.93,3.43,12.41329126
05/09/2019 04:00,19.1796,5.6103,19.98330609,7.2696,2.1203,7.5725,11.91,3.49,12.4108098,18.8796,5.5503,19.67854482,7.2696,2.1203,7.5725,11.61,3.43,12.10607286
05/09/2019 04:30,19.1132,6.2951,20.12318807,8.6232,2.5151,8.9825,10.49,3.78,11.15026906,18.8432,6.2751,19.86059078,8.6232,2.5151,8.9825,10.22,3.76,10.88971992
05/09/2019 05:00,19.132,6.4985,20.20554197,9.012,2.6285,9.3875,10.12,3.87,10.83472658,18.892,6.3885,19.94293349,9.012,2.6285,9.3875,9.88,3.76,10.57128185
05/09/2019 05:30,19.77992,6.00456,20.67123547,7.96992,2.32456,8.302,11.81,3.68,12.37006467,19.50992,5.95456,20.39837648,7.96992,2.32456,8.302,11.54,3.63,12.09745841
05/09/2019 06:00,20.68584,5.55212,21.4179834,7.27584,2.12212,7.579,13.41,3.43,13.84171232,20.37584,5.53212,21.11348402,7.27584,2.12212,7.579,13.1,3.41,13.53654683
05/09/2019 06:30,21.90072,4.61646,22.38198471,6.09072,1.77646,6.3445,15.81,2.84,16.06305388,21.56072,4.55646,22.03692299,6.09072,1.77646,6.3445,15.47,2.78,15.71780201
05/09/2019 07:00,23.5636,4.6923,24.02625489,6.6936,1.9523,6.9725,16.87,2.74,17.09106492,23.2136,4.5923,23.66348335,6.6936,1.9523,6.9725,16.52,2.64,16.72961446
05/09/2019 07:30,25.75648,4.20814,26.09798276,6.57648,1.91814,6.8505,19.18,2.29,19.31622375,25.39648,4.12814,25.72980249,6.57648,1.91814,6.8505,18.82,2.21,18.94931397
05/09/2019 08:00,26.70288,4.32834,27.05140158,7.98288,2.32834,8.3155,18.72,2,18.82653447,26.34288,4.24834,26.68324792,7.98288,2.32834,8.3155,18.36,1.92,18.46011918
05/09/2019 08:30,27.85432,4.08626,28.15245395,9.24432,2.69626,9.6295,18.61,1.39,18.66183807,27.49432,4.02626,27.7875584,9.24432,2.69626,9.6295,18.25,1.33,18.29839884
05/09/2019 09:00,27.86456,4.34258,28.20091674,10.77456,3.14258,11.2235,17.09,1.2,17.1320781,27.51456,4.30258,27.84893547,10.77456,3.14258,11.2235,16.74,1.16,16.78014303
05/09/2019 09:30,28.71424,4.69832,29.09607859,12.71424,3.70832,13.244,16,0.99,16.03059887,28.37424,4.66832,28.75570738,12.71424,3.70832,13.244,15.66,0.96,15.68939769
05/09/2019 10:00,29.108,5.0115,29.53626239,13.788,4.0215,14.3625,15.32,0.99,15.35195427,28.788,4.9815,29.21582253,13.788,4.0215,14.3625,15,0.96,15.03068861
