Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/09/2019 10:30,29.17512,5.26566,29.6464973,14.86512,4.33566,15.4845,14.31,0.93,14.34018828,28.87512,5.20566,29.34061095,14.86512,4.33566,15.4845,14.01,0.87,14.03698686
05/09/2019 11:00,29.24856,5.10708,29.691085,14.93856,4.35708,15.561,14.31,0.75,14.32964061,28.94856,5.10708,29.39560158,14.93856,4.35708,15.561,14.01,0.75,14.03006058
05/09/2019 11:30,31.09816,5.64738,31.60677864,15.00816,4.37738,15.6335,16.09,1.27,16.14004337,30.75816,5.58738,31.26152942,15.00816,4.37738,15.6335,15.75,1.21,15.79641098
05/09/2019 12:00,31.14016,5.68588,31.65499639,15.14016,4.41588,15.771,16,1.27,16.05032398,30.80016,5.62588,31.30974899,15.14016,4.41588,15.771,15.66,1.21,15.70667692
05/09/2019 12:30,30.71936,5.01148,31.12545599,13.23936,3.86148,13.791,17.48,1.15,17.5177881,30.36936,4.95148,30.77036206,13.23936,3.86148,13.791,17.13,1.09,17.16464389
05/09/2019 13:00,29.9424,4.4232,30.2673424,10.9824,3.2032,11.44,18.96,1.22,18.99921051,29.5824,4.3832,29.9053646,10.9824,3.2032,11.44,18.6,1.18,18.63739252
05/09/2019 13:30,30.81744,4.83842,31.19495017,11.85744,3.45842,12.3515,18.96,1.38,19.01015518,30.45744,4.76842,30.82845245,11.85744,3.45842,12.3515,18.6,1.31,18.64607465
05/09/2019 14:00,31.55992,5.26706,31.99641342,12.94992,3.77706,13.4895,18.61,1.49,18.66955275,31.19992,5.20706,31.63144767,12.94992,3.77706,13.4895,18.25,1.43,18.30593893
05/09/2019 14:30,31.37816,5.07488,31.78589832,12.90816,3.76488,13.446,18.47,1.31,18.51639814,31.01816,5.01488,31.42093683,12.90816,3.76488,13.446,18.11,1.25,18.15308789
05/09/2019 15:00,30.81064,4.75852,31.17593703,12.68064,3.69852,13.209,18.13,1.06,18.16096088,30.46064,4.71852,30.82393583,12.68064,3.69852,13.209,17.78,1.02,17.80923356
05/09/2019 15:30,31.25152,5.37586,31.71052464,15.55152,4.53586,16.1995,15.7,0.84,15.72245528,30.92152,5.34586,31.38022655,15.55152,4.53586,16.1995,15.37,0.81,15.39132873
05/09/2019 16:00,31.05288,5.21584,31.48787613,14.76288,4.30584,15.378,16.29,0.91,16.31539764,30.71288,5.18584,31.14761523,14.76288,4.30584,15.378,15.95,0.88,15.97425742
05/09/2019 16:30,30.90856,4.60958,31.25039694,11.27856,3.28958,11.7485,19.63,1.32,19.67433099,30.53856,4.55958,30.87706943,11.27856,3.28958,11.7485,19.26,1.27,19.30182634
05/09/2019 17:00,31.87464,4.94302,32.25563706,12.76464,3.72302,13.2965,19.11,1.22,19.14890336,31.51464,4.89302,31.89222756,12.76464,3.72302,13.2965,18.75,1.17,18.78646853
05/09/2019 17:30,31.514,4.7945,31.87662821,11.124,3.2445,11.5875,20.39,1.55,20.44882882,31.144,4.7345,31.50181306,11.124,3.2445,11.5875,20.02,1.49,20.07537048
05/09/2019 18:00,31.284,4.5645,31.61523867,9.204,2.6845,9.5875,22.08,1.88,22.1598917,30.894,4.4945,31.2192211,9.204,2.6845,9.5875,21.69,1.81,21.76538996
05/09/2019 18:30,30.64528,4.51404,30.97595428,8.34528,2.43404,8.693,22.3,2.08,22.39679441,30.25528,4.44404,30.57991922,8.34528,2.43404,8.693,21.91,2.01,22.00200445
05/09/2019 19:00,30.41808,4.38694,30.73279736,7.25808,2.11694,7.5605,23.16,2.27,23.27097978,30.02808,4.29694,30.33396251,7.25808,2.11694,7.5605,22.77,2.18,22.87411856
05/09/2019 19:30,29.39672,4.05196,29.67466136,5.52672,1.61196,5.757,23.87,2.44,23.99438476,28.98672,3.95196,29.25487864,5.52672,1.61196,5.757,23.46,2.34,23.57641194
05/09/2019 20:00,29.34824,4.13782,29.63850107,5.47824,1.59782,5.7065,23.87,2.54,24.00475994,28.93824,4.04782,29.21996887,5.47824,1.59782,5.7065,23.46,2.45,23.5875836
05/09/2019 20:30,29.21224,4.49482,29.55602092,5.50224,1.60482,5.7315,23.71,2.89,23.88548095,28.83224,4.39482,29.16526198,5.50224,1.60482,5.7315,23.33,2.79,23.49623374
05/09/2019 21:00,28.65704,4.77872,29.05274697,5.92704,1.72872,6.174,22.73,3.05,22.93371754,28.26704,4.69872,28.65490394,5.92704,1.72872,6.174,22.34,2.97,22.53655919
05/09/2019 21:30,27.9328,5.0779,28.3906038,6.9528,2.0279,7.2425,20.98,3.05,21.20054009,27.5528,4.9979,28.00242476,6.9528,2.0279,7.2425,20.6,2.97,20.81299834
05/09/2019 22:00,26.51888,5.41384,27.06585783,6.93888,2.02384,7.228,19.58,3.39,19.8712984,26.13888,5.41384,26.69364552,6.93888,2.02384,7.228,19.2,3.39,19.49697669
05/09/2019 22:30,25.57808,6.24444,26.32928422,8.03808,2.34444,8.373,17.54,3.9,17.96834995,25.23808,6.18444,25.98476439,8.03808,2.34444,8.373,17.2,3.84,17.62343894
05/09/2019 23:00,24.31568,6.53124,25.17755726,7.61568,2.22124,7.933,16.7,4.31,17.24720557,23.97568,6.42124,24.82066789,7.61568,2.22124,7.933,16.36,4.2,16.89051805
05/09/2019 23:30,22.8028,6.5854,23.73468308,7.2528,2.1154,7.555,15.55,4.47,16.17972188,22.4828,6.4754,23.3967327,7.2528,2.1154,7.555,15.23,4.36,15.84179598
06/09/2019 00:00,22.252,6.051,23.06005431,7.272,2.121,7.575,14.98,3.93,15.48693966,21.942,5.951,22.73468199,7.272,2.121,7.575,14.67,3.83,15.16172154
06/09/2019 00:30,21.3528,6.1554,22.22230899,6.7728,1.9754,7.055,14.58,4.18,15.16735969,21.0528,6.0754,21.91188885,6.7728,1.9754,7.055,14.28,4.1,14.85693104
06/09/2019 01:00,21.07952,6.30486,22.00221405,6.83952,1.99486,7.1245,14.24,4.31,14.87796021,20.78952,6.21486,21.69858582,6.83952,1.99486,7.1245,13.95,4.22,14.57432331
06/09/2019 01:30,21.104,6.312,22.02771345,6.864,2.002,7.15,14.24,4.31,14.87796021,20.814,6.222,21.72408525,6.864,2.002,7.15,13.95,4.22,14.57432331
06/09/2019 02:00,20.96704,6.44122,21.93413052,7.30704,2.13122,7.6115,13.66,4.31,14.32381583,20.69704,6.35122,21.64960647,7.30704,2.13122,7.6115,13.39,4.22,14.03924856
06/09/2019 02:30,20.7736,6.2973,21.70710585,7.2936,2.1273,7.5975,13.48,4.17,14.11025514,20.4936,6.1973,21.41014171,7.2936,2.1273,7.5975,13.2,4.07,13.81321469
06/09/2019 03:00,20.31728,7.02004,21.49587933,7.09728,2.07004,7.393,13.22,4.95,14.11633451,20.01728,6.98004,21.19935039,7.09728,2.07004,7.393,12.92,4.91,13.82152307
06/09/2019 03:30,20.05072,7.34396,21.35333981,7.59072,2.21396,7.907,12.46,5.13,13.47473562,19.76072,7.25396,21.05008291,7.59072,2.21396,7.907,12.17,5.04,13.17233844
06/09/2019 04:00,20.01832,7.36076,21.32871125,7.64832,2.23076,7.967,12.37,5.13,13.39155704,19.71832,7.33076,21.03692434,7.64832,2.23076,7.967,12.07,5.1,13.10324006
06/09/2019 04:30,20.20416,7.33538,21.49455468,8.14416,2.37538,8.4835,12.06,4.96,13.04013804,19.90416,7.25538,21.18528084,8.14416,2.37538,8.4835,11.76,4.88,12.73232108
06/09/2019 05:00,20.32016,7.31588,21.59701374,8.42016,2.45588,8.771,11.9,4.86,12.85416664,20.03016,7.23588,21.29707184,8.42016,2.45588,8.771,11.61,4.78,12.5554968
06/09/2019 05:30,21.1828,7.2204,22.37957086,9.5328,2.7804,9.93,11.65,4.44,12.46740149,20.9028,7.1604,22.09521161,9.5328,2.7804,9.93,11.37,4.38,12.18446962
06/09/2019 06:00,22.00464,6.89052,23.05826202,9.70464,2.83052,10.109,12.3,4.06,12.95274488,21.70464,6.94052,22.78732576,9.70464,2.83052,10.109,12,4.11,12.68432497
06/09/2019 06:30,23.73856,6.23208,24.54298376,9.53856,2.78208,9.936,14.2,3.45,14.61309344,23.40856,6.19208,24.21368489,9.53856,2.78208,9.936,13.87,3.41,14.28303189
06/09/2019 07:00,25.2988,6.1059,26.02520502,9.6888,2.8259,10.0925,15.61,3.28,15.95087772,24.9488,6.0459,25.67090821,9.6888,2.8259,10.0925,15.26,3.22,15.59602513
06/09/2019 07:30,27.24608,5.78594,27.85365285,9.58608,2.79594,9.9855,17.66,2.99,17.91132882,26.87608,5.71594,27.4771841,9.58608,2.79594,9.9855,17.29,2.92,17.53483675
06/09/2019 08:00,28.44304,4.89922,28.86189323,10.28304,2.99922,10.7115,18.16,1.9,18.25912375,28.08304,4.82922,28.49523647,10.28304,2.99922,10.7115,17.8,1.83,17.89382296
06/09/2019 08:30,29.29904,5.16472,29.750766,10.67904,3.11472,11.124,18.62,2.05,18.73250918,28.92904,5.08472,29.3724996,10.67904,3.11472,11.124,18.25,1.97,18.35601809
06/09/2019 09:00,29.66376,5.13318,30.10462081,10.91376,3.18318,11.3685,18.75,1.95,18.85112729,29.30376,5.06318,29.73795793,10.91376,3.18318,11.3685,18.39,1.88,18.48584594
06/09/2019 09:30,30.00872,4.77046,30.38553216,11.17872,3.26046,11.6445,18.83,1.51,18.89044732,29.64872,4.73046,30.02372145,11.17872,3.26046,11.6445,18.47,1.47,18.52840522
06/09/2019 10:00,30.43408,4.73244,30.7998249,11.97408,3.49244,12.473,18.46,1.24,18.50159993,30.06408,4.70244,30.42962123,11.97408,3.49244,12.473,18.09,1.21,18.13042195
06/09/2019 10:30,31.026,5.078,31.43880977,13.776,4.018,14.35,17.25,1.06,17.28253743,30.676,5.038,31.08694935,13.776,4.018,14.35,16.9,1.02,16.93075308
06/09/2019 11:00,31.328,5.0815,31.73744202,13.788,4.0215,14.3625,17.54,1.06,17.57200046,30.968,5.1015,31.38538396,13.788,4.0215,14.3625,17.18,1.08,17.21391298
06/09/2019 11:30,31.08072,5.22396,31.51667676,13.11072,3.82396,13.657,17.97,1.4,18.02445283,30.72072,5.18396,31.15503296,13.11072,3.82396,13.657,17.61,1.36,17.66243754
06/09/2019 12:00,31.79528,4.98154,32.18315664,13.68528,3.99154,14.2555,18.11,0.99,18.13703945,31.43528,4.96154,31.82441999,13.68528,3.99154,14.2555,17.75,0.97,17.77648447
06/09/2019 12:30,31.50608,4.67594,31.85117724,12.22608,3.56594,12.7355,19.28,1.11,19.31192637,31.14608,4.64594,31.49068208,12.22608,3.56594,12.7355,18.92,1.08,18.95079946
06/09/2019 13:00,31.32384,4.43612,31.63640487,11.40384,3.32612,11.879,19.92,1.11,19.95090224,30.95384,4.40612,31.26586164,11.40384,3.32612,11.879,19.55,1.08,19.57980848
06/09/2019 13:30,31.02536,4.44448,31.34208617,10.81536,3.15448,11.266,20.21,1.29,20.25112836,30.65536,4.42448,30.97300631,10.81536,3.15448,11.266,19.84,1.27,19.88060613
06/09/2019 14:00,30.59776,4.92018,30.99082265,11.65776,3.40018,12.1435,18.94,1.52,19.00089472,30.23776,4.89018,30.6306381,11.65776,3.40018,12.1435,18.58,1.49,18.6396486
06/09/2019 14:30,29.2044,3.4092,29.40271457,6.8544,1.9992,7.14,22.35,1.41,22.39443234,28.8244,3.3692,29.02063997,6.8544,1.9992,7.14,21.97,1.37,22.01267362
06/09/2019 15:00,29.94304,4.24422,30.24233866,10.16304,2.96422,10.5865,19.78,1.28,19.8213723,29.57304,4.22422,29.8732109,10.16304,2.96422,10.5865,19.41,1.26,19.45085345
06/09/2019 15:30,29.31344,4.74142,29.69442419,9.91344,2.89142,10.3265,19.4,1.85,19.48800913,28.94344,4.67142,29.3179959,9.91344,2.89142,10.3265,19.03,1.78,19.11306621
06/09/2019 16:00,30.24856,4.93458,30.64841696,10.19856,2.97458,10.6235,20.05,1.96,20.14557271,29.87856,4.87458,30.27358383,10.19856,2.97458,10.6235,19.68,1.9,19.77150475
06/09/2019 16:30,30.58232,5.56276,31.08412127,12.11232,3.53276,12.617,18.47,2.03,18.5812217,30.22232,5.51276,30.72098874,12.11232,3.53276,12.617,18.11,1.98,18.217917
06/09/2019 17:00,30.41512,5.17066,30.8515032,9.94512,2.90066,10.3595,20.47,2.27,20.59548009,30.03512,5.14066,30.4718693,9.94512,2.90066,10.3595,20.09,2.24,20.21449233
06/09/2019 17:30,30.38864,4.41002,30.70696529,8.46864,2.47002,8.8215,21.92,1.94,22.00568108,30.00864,4.37002,30.32516363,8.46864,2.47002,8.8215,21.54,1.9,21.62363522
06/09/2019 18:00,28.91504,3.84022,29.16893601,6.51504,1.90022,6.7865,22.4,1.94,22.48385198,28.52504,3.80022,28.77706689,6.51504,1.90022,6.7865,22.01,1.9,22.09185597
06/09/2019 18:30,29.35952,4.37986,29.68441659,7.91952,2.30986,8.2495,21.44,2.07,21.53969591,28.97952,4.30986,29.29825033,7.91952,2.30986,8.2495,21.06,2,21.1547536
06/09/2019 19:00,28.89912,4.09016,29.18712979,6.54912,1.91016,6.822,22.35,2.18,22.456066,28.51912,4.06016,28.80668507,6.54912,1.91016,6.822,21.97,2.15,22.0749496
06/09/2019 19:30,28.45144,4.68042,28.83384764,6.00144,1.75042,6.2515,22.45,2.93,22.64039311,28.07144,4.59042,28.44429116,6.00144,1.75042,6.2515,22.07,2.84,22.25197744
06/09/2019 20:00,28.43176,4.55218,28.79387642,5.32176,1.55218,5.5435,23.11,3,23.3039074,28.05176,4.49218,28.40916965,5.32176,1.55218,5.5435,22.73,2.94,22.91934772
06/09/2019 20:30,28.10624,4.74682,28.50426331,4.92624,1.43682,5.1315,23.18,3.31,23.41513399,27.71624,4.68682,28.10971792,4.92624,1.43682,5.1315,22.79,3.25,23.02056906
06/09/2019 21:00,27.28184,5.41512,27.81406692,6.29184,1.83512,6.554,20.99,3.58,21.29310921,26.90184,5.37512,27.43357269,6.29184,1.83512,6.554,20.61,3.54,20.91180767
06/09/2019 21:30,26.7684,5.8587,27.4020365,6.8184,1.9887,7.1025,19.95,3.87,20.3218946,26.3984,5.8187,27.0320697,6.8184,1.9887,7.1025,19.58,3.83,19.95107265
06/09/2019 22:00,25.47616,5.72638,26.11180109,5.81616,1.69638,6.0585,19.66,4.03,20.06879418,25.10616,5.68638,25.74207038,5.81616,1.69638,6.0585,19.29,3.99,19.69832988
06/09/2019 22:30,24.81832,5.77076,25.48039793,5.72832,1.67076,5.967,19.09,4.1,19.52531946,24.44832,5.74076,25.11327689,5.72832,1.67076,5.967,18.72,4.07,19.15733019
06/09/2019 23:00,23.7528,6.0929,24.52180536,6.8328,1.9929,7.1175,16.92,4.1,17.40966398,23.3928,6.0629,24.16571638,6.8328,1.9929,7.1175,16.56,4.07,17.05281502
06/09/2019 23:30,22.34872,7.03046,23.4284582,7.09872,2.07046,7.3945,15.25,4.96,16.03633686,21.98872,6.99046,23.07315189,7.09872,2.07046,7.3945,14.89,4.92,15.6817888
07/09/2019 00:00,21.23152,6.67086,22.25483801,5.35152,1.56086,5.5745,15.88,5.11,16.68192135,20.87152,6.66086,21.90861481,5.35152,1.56086,5.5745,15.52,5.1,16.33647453
07/09/2019 00:30,20.85424,6.91082,21.9694961,6.17424,1.80082,6.4315,14.68,5.11,15.54395381,20.50424,6.90082,21.63435173,6.17424,1.80082,6.4315,14.33,5.1,15.21048651
07/09/2019 01:00,20.47912,7.11766,21.68076198,6.36912,1.85766,6.6345,14.11,5.26,15.05854243,20.13912,7.06766,21.34328869,6.36912,1.85766,6.6345,13.77,5.21,14.72266959
07/09/2019 01:30,20.22808,7.09694,21.43692557,6.05808,1.76694,6.3105,14.17,5.33,15.13928004,19.88808,7.03694,21.09630893,6.05808,1.76694,6.3105,13.83,5.27,14.80006081
07/09/2019 02:00,20.25416,7.15038,21.47926748,6.58416,1.92038,6.8585,13.67,5.23,14.63631784,19.92416,7.11038,21.15489673,6.58416,1.92038,6.8585,13.34,5.19,14.31403856
07/09/2019 02:30,19.79816,6.85238,20.95047138,5.76816,1.68238,6.0085,14.03,5.17,14.95225067,19.45816,6.87238,20.63612361,5.76816,1.68238,6.0085,13.69,5.19,14.64077184
07/09/2019 03:00,19.79064,7.13602,21.03787568,6.50064,1.89602,6.7715,13.29,5.24,14.28571664,19.47064,7.08602,20.71997832,6.50064,1.89602,6.7715,12.97,5.19,13.96986041
07/09/2019 03:30,19.37016,7.07338,20.6212464,6.08016,1.77338,6.3335,13.29,5.3,14.30783352,19.05016,7.02338,20.30360713,6.08016,1.77338,6.3335,12.97,5.25,13.99226215
07/09/2019 04:00,18.94176,6.95468,20.17815269,5.50176,1.60468,5.731,13.44,5.35,14.46568699,18.62176,6.85468,19.84330072,5.50176,1.60468,5.731,13.12,5.25,14.13141536
07/09/2019 04:30,18.85936,6.98898,20.11271491,5.61936,1.63898,5.8535,13.24,5.35,14.28005952,18.52936,6.88898,19.76854136,5.61936,1.63898,5.8535,12.91,5.25,13.93666388
07/09/2019 05:00,19.05048,7.11764,20.33670542,6.30048,1.83764,6.563,12.75,5.28,13.80003261,18.73048,7.03764,20.00897943,6.30048,1.83764,6.563,12.43,5.2,13.47385988
07/09/2019 05:30,19.76808,7.17944,21.03143708,6.71808,1.95944,6.998,13.05,5.22,14.05528015,19.44808,7.15944,20.72402945,6.71808,1.95944,6.998,12.73,5.2,13.75110541
07/09/2019 06:00,20.04256,7.11658,21.26851951,6.50256,1.89658,6.7735,13.54,5.22,14.51137485,19.72256,7.09658,20.9604585,6.50256,1.89658,6.7735,13.22,5.2,14.20592834
07/09/2019 06:30,20.69312,6.96966,21.83532404,6.51312,1.89966,6.7845,14.18,5.07,15.0591268,20.35312,6.94966,21.50691209,6.51312,1.89966,6.7845,13.84,5.05,14.73255239
07/09/2019 07:00,20.8588,6.8459,21.95349367,6.0888,1.7759,6.3425,14.77,5.07,15.61594698,20.5188,6.8259,21.62438587,6.0888,1.7759,6.3425,14.43,5.05,15.28814573
07/09/2019 07:30,21.61208,6.27644,22.50501502,6.26208,1.82644,6.523,15.35,4.45,15.98202115,21.25208,6.42644,22.20247814,6.26208,1.82644,6.523,14.99,4.6,15.67992666
07/09/2019 08:00,22.70384,6.02362,23.48932414,6.66384,1.94362,6.9415,16.04,4.08,16.55077037,22.36384,5.98362,23.15048699,6.66384,1.94362,6.9415,15.7,4.04,16.21146508
07/09/2019 08:30,24.00784,6.28812,24.81767182,6.98784,2.03812,7.279,17.02,4.25,17.54260243,23.64784,6.25812,24.46189695,6.98784,2.03812,7.279,16.66,4.22,17.18615722
07/09/2019 09:00,24.89016,6.23838,25.66003605,7.16016,2.08838,7.4585,17.73,4.15,18.20921195,24.53016,6.12838,25.28410155,7.16016,2.08838,7.4585,17.37,4.04,17.83363395
07/09/2019 09:30,26.09208,5.79144,26.72709142,7.34208,2.14144,7.648,18.75,3.65,19.10196325,25.70208,5.77144,26.34210386,7.34208,2.14144,7.648,18.36,3.63,18.71540809
07/09/2019 10:00,26.72456,5.81258,27.34937282,7.41456,2.16258,7.7235,19.31,3.65,19.65193629,26.32456,5.79258,26.95433995,7.41456,2.16258,7.7235,18.91,3.63,19.25525902
07/09/2019 10:30,27.07032,5.89176,27.70406217,8.44032,2.46176,8.792,18.63,3.43,18.94312012,26.69032,5.84176,27.32214014,8.44032,2.46176,8.792,18.25,3.38,18.56035829
07/09/2019 11:00,26.98216,5.80938,27.60046837,8.67216,2.52938,9.0335,18.31,3.28,18.601465,26.60216,5.75938,27.21847488,8.67216,2.52938,9.0335,17.93,3.23,18.21861136
07/09/2019 11:30,27.22784,6.19312,27.92328789,9.98784,2.91312,10.404,17.24,3.28,17.549245,26.85784,6.14312,27.55143359,9.98784,2.91312,10.404,16.87,3.23,17.17643153
07/09/2019 12:00,27.9164,6.4377,28.64907276,11.3064,3.2977,11.7775,16.61,3.14,16.90419179,27.5464,6.3877,28.27732067,11.3064,3.2977,11.7775,16.24,3.09,16.53135506
07/09/2019 12:30,27.50888,5.97634,28.15057937,9.51888,2.77634,9.9155,17.99,3.2,18.27238627,27.11888,5.93634,27.76101196,9.51888,2.77634,9.9155,17.6,3.16,17.88143171
07/09/2019 13:00,27.75376,5.91068,28.37617543,8.81376,2.57068,9.181,18.94,3.34,19.23224376,27.35376,5.87068,27.97665223,8.81376,2.57068,9.181,18.54,3.3,18.83139931
07/09/2019 13:30,27.53168,6.16674,28.21386336,10.17168,2.96674,10.5955,17.36,3.2,17.65246725,27.16168,6.12674,27.84409818,10.17168,2.96674,10.5955,16.99,3.16,17.28136858
07/09/2019 14:00,26.9704,5.9097,27.61027038,9.2904,2.7097,9.6775,17.68,3.2,17.96725911,26.5904,5.8697,27.23054811,9.2904,2.7097,9.6775,17.3,3.16,17.58623325
07/09/2019 14:30,27.28448,6.09464,27.95688619,9.92448,2.89464,10.338,17.36,3.2,17.65246725,26.91448,6.05464,27.58709661,9.92448,2.89464,10.338,16.99,3.16,17.28136858
07/09/2019 15:00,27.03864,5.79252,27.65214894,8.88864,2.59252,9.259,18.15,3.2,18.42993489,26.65864,5.75252,27.2722308,8.88864,2.59252,9.259,17.77,3.16,18.04878112
07/09/2019 15:30,26.66408,5.72744,27.27227037,8.97408,2.61744,9.348,17.69,3.11,17.96129728,26.28408,5.67744,26.89026193,8.97408,2.61744,9.348,17.31,3.06,17.5783873
07/09/2019 16:00,26.88632,5.90226,27.52654857,10.39632,3.03226,10.8295,16.49,2.87,16.73789115,26.52632,5.85226,27.16421543,10.39632,3.03226,10.8295,16.13,2.82,16.37465419
07/09/2019 16:30,26.96352,6.23686,27.67543737,11.54352,3.36686,12.0245,15.42,2.87,15.68481112,26.61352,6.18686,27.32318948,11.54352,3.36686,12.0245,15.07,2.82,15.33157852
07/09/2019 17:00,27.46032,6.27676,28.16854435,11.44032,3.33676,11.917,16.02,2.94,16.28754125,27.11032,6.20676,27.81174788,11.44032,3.33676,11.917,15.67,2.87,15.93065598
07/09/2019 17:30,27.47656,6.11358,28.14848504,10.36656,3.02358,10.7985,17.11,3.09,17.38678234,27.09656,6.06358,27.76671688,10.36656,3.02358,10.7985,16.73,3.04,17.00395542
07/09/2019 18:00,27.48976,5.81868,28.09882456,8.90976,2.59868,9.281,18.58,3.22,18.85695628,27.09976,5.79868,27.71320411,8.90976,2.59868,9.281,18.19,3.2,18.46932863
07/09/2019 18:30,27.14304,5.70172,27.73543278,8.06304,2.35172,8.399,19.08,3.35,19.37185845,26.74304,5.67172,27.33786012,8.06304,2.35172,8.399,18.68,3.32,18.97273834
07/09/2019 19:00,26.63376,5.58568,27.21317682,7.01376,2.04568,7.306,19.62,3.54,19.93680014,26.24376,5.55568,26.82537081,7.01376,2.04568,7.306,19.23,3.51,19.54771086
07/09/2019 19:30,26.50744,5.80592,27.13582655,7.35744,2.14592,7.664,19.15,3.66,19.49661766,26.10744,5.76592,26.73657152,7.35744,2.14592,7.664,18.75,3.62,19.09625356
07/09/2019 20:00,26.36008,5.64794,26.95835759,6.37008,1.85794,6.6355,19.99,3.79,20.34611019,25.96008,5.61794,26.56100532,6.37008,1.85794,6.6355,19.59,3.76,19.94757379
07/09/2019 20:30,26.61568,5.77374,27.23472958,6.11568,1.78374,6.3705,20.5,3.99,20.88468578,26.21568,5.72374,26.83324575,6.11568,1.78374,6.3705,20.1,3.94,20.48251938
07/09/2019 21:00,25.89336,6.01848,26.58360761,6.30336,1.83848,6.566,19.59,4.18,20.03098849,25.49336,5.98848,26.18727357,6.30336,1.83848,6.566,19.19,4.15,19.63360894
07/09/2019 21:30,24.92088,5.84484,25.59711731,5.33088,1.55484,5.553,19.59,4.29,20.05423147,24.52088,5.81484,25.2009111,5.33088,1.55484,5.553,19.19,4.26,19.65715391
07/09/2019 22:00,24.64024,6.11882,25.38860739,6.03024,1.75882,6.2815,18.61,4.36,19.11391378,24.24024,6.08882,24.99325838,6.03024,1.75882,6.2815,18.21,4.33,18.71771888
07/09/2019 22:30,24.22136,6.00498,24.95464015,6.29136,1.83498,6.5535,17.93,4.17,18.4085252,23.83136,5.98498,24.57140014,6.29136,1.83498,6.5535,17.54,4.15,18.0242642
07/09/2019 23:00,23.20728,5.96754,23.96224903,5.95728,1.73754,6.2055,17.25,4.23,17.76106416,22.82728,5.94754,23.58936083,5.95728,1.73754,6.2055,16.87,4.21,17.38738048
07/09/2019 23:30,22.12936,5.95648,22.91698558,5.67936,1.65648,5.916,16.45,4.3,17.00272037,21.75936,5.86648,22.53631148,5.67936,1.65648,5.916,16.08,4.21,16.62198845
08/09/2019 00:00,21.20128,6.13954,22.07234072,5.14128,1.49954,5.3555,16.06,4.64,16.71685377,20.83128,6.11954,21.71154062,5.14128,1.49954,5.3555,15.69,4.62,16.35605393
08/09/2019 00:30,20.50256,6.83908,21.61314373,5.48256,1.59908,5.711,15.02,5.24,15.90779683,20.14256,6.75908,21.24636171,5.48256,1.59908,5.711,14.66,5.16,15.5415958
08/09/2019 01:00,20.1504,7.0272,21.34057544,5.7504,1.6772,5.99,14.4,5.35,15.36172191,19.8104,6.9672,20.99985295,5.7504,1.6772,5.99,14.06,5.29,15.02224018
08/09/2019 01:30,20.00104,6.96322,21.17848044,5.53104,1.61322,5.7615,14.47,5.35,15.42735881,19.66104,6.95322,20.85434636,5.53104,1.61322,5.7615,14.13,5.34,15.10537984
08/09/2019 02:00,20.20992,7.04456,21.40249266,5.80992,1.69456,6.052,14.4,5.35,15.36172191,19.86992,7.03456,21.07839546,5.80992,1.69456,6.052,14.06,5.34,15.03992021
08/09/2019 02:30,19.73816,7.16488,20.99834435,5.94816,1.73488,6.196,13.79,5.43,14.82056004,19.40816,7.07488,20.65745874,5.94816,1.73488,6.196,13.46,5.34,14.4805801
08/09/2019 03:00,19.50248,7.25364,20.80773941,6.25248,1.82364,6.513,13.25,5.43,14.31947625,19.19248,7.16364,20.48582502,6.25248,1.82364,6.513,12.94,5.34,13.99854278
08/09/2019 03:30,19.46008,7.22044,20.75643195,6.55008,1.91044,6.823,12.91,5.31,13.95937678,19.15008,7.11044,20.42752851,6.55008,1.91044,6.823,12.6,5.2,13.63084737
08/09/2019 04:00,18.95472,6.98846,20.20197969,5.75472,1.67846,5.9945,13.2,5.31,14.22800408,18.63472,6.92846,19.88105499,5.75472,1.67846,5.9945,12.88,5.25,13.90887846
08/09/2019 04:30,19.11272,6.96746,20.34309624,5.68272,1.65746,5.9195,13.43,5.31,14.44164118,18.79272,6.90746,20.02197115,5.68272,1.65746,5.9195,13.11,5.25,14.12213157
08/09/2019 05:00,19.1864,6.8652,20.37765727,5.6064,1.6352,5.84,13.58,5.23,14.55229535,18.8764,6.8252,20.0724147,5.6064,1.6352,5.84,13.27,5.19,14.24882451
08/09/2019 05:30,19.28648,6.92064,20.49057268,5.79648,1.69064,6.038,13.49,5.23,14.46834476,18.97648,6.88064,20.18539076,5.79648,1.69064,6.038,13.18,5.19,14.16504501
08/09/2019 06:00,19.34552,7.06286,20.59449284,5.97552,1.74286,6.2245,13.37,5.32,14.38955524,19.03552,6.93286,20.25871589,5.97552,1.74286,6.2245,13.06,5.19,14.05345865
08/09/2019 06:30,19.29592,6.89256,20.48999541,5.66592,1.65256,5.902,13.63,5.24,14.60255115,18.97592,6.84256,20.17191531,5.66592,1.65256,5.902,13.31,5.19,14.28608414
08/09/2019 07:00,19.82136,7.21248,21.09279925,6.35136,1.85248,6.616,13.47,5.36,14.49725836,19.50136,7.18248,20.78198886,6.35136,1.85248,6.616,13.15,5.33,14.18912964
08/09/2019 07:30,20.03536,7.20198,21.29047125,6.31536,1.84198,6.5785,13.72,5.36,14.72983367,19.70536,7.17198,20.96994301,6.31536,1.84198,6.5785,13.39,5.33,14.41183541
08/09/2019 08:00,20.76248,7.19114,21.97255266,6.55248,1.91114,6.8255,14.21,5.28,15.15923811,20.43248,7.13114,21.64115054,6.55248,1.91114,6.8255,13.88,5.22,14.82912
08/09/2019 08:30,22.13488,6.81684,23.16079058,7.39488,2.15684,7.703,14.74,4.66,15.45908147,21.77488,6.94684,22.85615858,7.39488,2.15684,7.703,14.38,4.79,15.15679716
08/09/2019 09:00,23.81512,6.90066,24.79473833,9.22512,2.69066,9.6095,14.59,4.21,15.18526259,23.50512,6.86066,24.48590047,9.22512,2.69066,9.6095,14.28,4.17,14.87640077
08/09/2019 09:30,24.59904,7.07972,25.59756247,9.83904,2.86972,10.249,14.76,4.21,15.34867095,24.26904,7.03972,25.26942738,9.83904,2.86972,10.249,14.43,4.17,15.02044607
08/09/2019 10:00,25.7764,7.3202,26.79567362,11.4864,3.3502,11.965,14.29,3.97,14.83121708,25.4564,7.2802,26.47696382,11.4864,3.3502,11.965,13.97,3.93,14.51226378
08/09/2019 10:30,26.63448,7.39714,27.64259765,12.50448,3.64714,13.0255,14.13,3.75,14.61914498,26.34448,7.34714,27.34980974,12.50448,3.64714,13.0255,13.84,3.7,14.32604621
08/09/2019 11:00,26.7488,7.1709,27.69332245,12.2088,3.5609,12.7175,14.54,3.61,14.98144519,26.4388,7.1209,27.38096715,12.2088,3.5609,12.7175,14.23,3.56,14.6685548
08/09/2019 11:30,27.1088,6.7734,27.94219005,11.9088,3.4734,12.405,15.2,3.3,15.55409914,26.7788,6.7134,27.60749661,11.9088,3.4734,12.405,14.87,3.24,15.21888629
08/09/2019 12:00,27.33336,5.85848,27.9541474,10.38336,3.02848,10.816,16.95,2.83,17.18462685,27.01336,5.65848,27.59963794,10.38336,3.02848,10.816,16.63,2.63,16.8366802
08/09/2019 12:30,27.92552,5.93036,28.54827205,12.27552,3.58036,12.787,15.65,2.35,15.82545418,27.59552,5.87036,28.21300854,12.27552,3.58036,12.787,15.32,2.29,15.49020658
08/09/2019 13:00,27.7368,5.6649,28.30938301,11.0568,3.2249,11.5175,16.68,2.44,16.85752058,27.3968,5.5949,27.96225235,11.0568,3.2249,11.5175,16.34,2.37,16.51098119
08/09/2019 13:30,27.47816,5.93238,28.11125058,12.48816,3.64238,13.0085,14.99,2.29,15.1639111,27.16816,5.87238,27.79557095,12.48816,3.64238,13.0085,14.68,2.23,14.84841069
08/09/2019 14:00,26.98352,5.53686,27.54572871,9.62352,2.80686,10.0245,17.36,2.73,17.57334629,26.64352,5.47686,27.20060943,9.62352,2.80686,10.0245,17.02,2.67,17.22815428
08/09/2019 14:30,27.46008,6.01044,28.11016511,12.55008,3.66044,13.073,14.91,2.35,15.09405843,27.15008,5.94044,27.79236714,12.55008,3.66044,13.073,14.6,2.28,14.77695503
08/09/2019 15:00,26.40304,5.69672,27.01061162,9.38304,2.73672,9.774,17.02,2.96,17.27547394,26.06304,5.61672,26.66138777,9.38304,2.73672,9.774,16.68,2.88,16.92680714
08/09/2019 15:30,26.80016,6.00588,27.46487157,9.86016,2.87588,10.271,16.94,3.13,17.22673794,26.46016,5.93588,27.11779376,9.86016,2.87588,10.271,16.6,3.06,16.87968009
08/09/2019 16:00,26.566,5.713,27.17334586,8.856,2.583,9.225,17.71,3.13,17.98446552,26.216,5.693,26.82701819,8.856,2.583,9.225,17.36,3.11,17.63637434
08/09/2019 16:30,26.92008,5.96044,27.57204295,9.91008,2.89044,10.323,17.01,3.07,17.28481993,26.57008,5.87044,27.21086579,9.91008,2.89044,10.323,16.66,2.98,16.92442023
08/09/2019 17:00,27.56504,5.79022,28.16661282,8.91504,2.60022,9.2865,18.65,3.19,18.92085093,27.20504,5.74022,27.80403437,8.91504,2.60022,9.2865,18.29,3.14,18.55757797
08/09/2019 17:30,27.334,5.722,27.92648993,8.304,2.422,8.65,19.03,3.3,19.31400787,26.974,5.662,27.56183811,8.304,2.422,8.65,18.67,3.24,18.94905011
08/09/2019 18:00,27.53136,5.57248,28.08964786,7.79136,2.27248,8.116,19.74,3.3,20.01393515,27.17136,5.51248,27.72490289,7.79136,2.27248,8.116,19.38,3.24,19.64896944
08/09/2019 18:30,26.81496,5.09228,27.29420076,6.14496,1.79228,6.401,20.67,3.3,20.93176772,26.43496,5.03228,26.90968138,6.14496,1.79228,6.401,20.29,3.24,20.54706062
08/09/2019 19:00,26.6012,5.0241,27.07148726,5.1912,1.5141,5.4075,21.41,3.51,21.69581066,26.2312,4.9941,26.70237608,5.1912,1.5141,5.4075,21.04,3.48,21.32585286
08/09/2019 19:30,26.24592,4.80256,26.68169596,4.94592,1.44256,5.152,21.3,3.36,21.56338563,25.87592,4.77256,26.31236525,4.94592,1.44256,5.152,20.93,3.33,21.19324893
08/09/2019 20:00,26.65864,4.74002,27.07675897,5.10864,1.49002,5.3215,21.55,3.25,21.79369175,26.27864,4.71002,26.69740078,5.10864,1.49002,5.3215,21.17,3.22,21.41348407
08/09/2019 20:30,26.88296,4.84628,27.31629492,5.47296,1.59628,5.701,21.41,3.25,21.65526726,26.50296,4.81628,26.93702734,5.47296,1.59628,5.701,21.03,3.22,21.27508637
08/09/2019 21:00,26.21456,5.03508,26.69372935,5.19456,1.51508,5.411,21.02,3.52,21.31269105,25.84456,4.98508,26.32094801,5.19456,1.51508,5.411,20.65,3.47,20.93951766
08/09/2019 21:30,25.51184,5.94512,26.19538952,5.57184,1.62512,5.804,19.94,4.32,20.40259787,25.12184,5.90512,25.80653575,5.57184,1.62512,5.804,19.55,4.28,20.01301826
08/09/2019 22:00,24.57184,5.89262,25.26852373,5.63184,1.64262,5.8665,18.94,4.25,19.41097885,24.18184,5.85262,24.88000295,5.63184,1.64262,5.8665,18.55,4.21,19.02174019
08/09/2019 22:30,23.80408,5.67994,24.47235058,5.79408,1.68994,6.0355,18.01,3.99,18.44668534,23.42408,5.65994,24.09818343,5.79408,1.68994,6.0355,17.63,3.97,18.07146369
08/09/2019 23:00,22.98232,5.77276,23.69624001,6.11232,1.78276,6.367,16.87,3.99,17.33542616,22.61232,5.75276,23.3326223,6.11232,1.78276,6.367,16.5,3.97,16.97088389
08/09/2019 23:30,21.78784,6.48312,22.73193386,6.14784,1.79312,6.404,15.64,4.69,16.3280648,21.42784,6.42312,22.3698189,6.14784,1.79312,6.404,15.28,4.63,15.96606714
09/09/2019 00:00,20.83288,6.80584,21.91639448,6.60288,1.92584,6.878,14.23,4.88,15.04351355,20.51288,6.76584,21.59988048,6.60288,1.92584,6.878,13.91,4.84,14.72799036
09/09/2019 00:30,20.37608,6.73094,21.45903515,6.34608,1.85094,6.6105,14.03,4.88,14.85447071,20.07608,6.69094,21.16170282,6.34608,1.85094,6.6105,13.73,4.84,14.55810771
09/09/2019 01:00,19.95656,6.99108,21.145673,6.82656,1.99108,7.111,13.13,5,14.04980071,19.65656,6.95108,20.84940921,6.82656,1.99108,7.111,12.83,4.96,13.75538077
09/09/2019 01:30,19.8108,7.1544,21.06307755,6.4608,1.8844,6.73,13.35,5.27,14.35253984,19.5208,7.0444,20.75295651,6.4608,1.8844,6.73,13.06,5.16,14.0424072
09/09/2019 02:00,19.68528,6.98654,20.88832185,5.88528,1.71654,6.1305,13.8,5.27,14.772031,19.37528,6.87654,20.55938417,5.88528,1.71654,6.1305,13.49,5.16,14.44318871
09/09/2019 02:30,19.63176,7.01468,20.84734362,5.98176,1.74468,6.231,13.65,5.27,14.63199918,19.33176,6.90468,20.52782382,5.98176,1.74468,6.231,13.35,5.16,14.3125155
09/09/2019 03:00,19.19328,7.07304,20.45507008,5.87328,1.71304,6.118,13.32,5.36,14.35799429,18.89328,6.96304,20.13553961,5.87328,1.71304,6.118,13.02,5.25,14.03862173
09/09/2019 03:30,19.0916,7.0638,20.3564845,5.8416,1.7038,6.085,13.25,5.36,14.29307874,18.7816,6.9538,20.02757681,5.8416,1.7038,6.085,12.94,5.25,13.96445846
09/09/2019 04:00,19.18424,7.09082,20.45274536,5.93424,1.73082,6.1815,13.25,5.36,14.29307874,18.87424,6.98082,20.1238362,5.93424,1.73082,6.1815,12.94,5.25,13.96445846
09/09/2019 04:30,19.29176,7.05218,20.54033219,5.80176,1.69218,6.0435,13.49,5.36,14.51584307,18.99176,6.94218,20.22080144,5.80176,1.69218,6.0435,13.19,5.25,14.19642913
09/09/2019 05:00,19.5204,6.9172,20.70974824,5.7504,1.6772,5.99,13.77,5.24,14.73331259,19.2104,6.8672,20.400929,5.7504,1.6772,5.99,13.46,5.19,14.42593844
09/09/2019 05:30,20.33024,6.34382,21.29701178,5.91024,1.72382,6.1565,14.42,4.62,15.142021,20.02024,6.26382,20.97726032,5.91024,1.72382,6.1565,14.11,4.54,14.82240534
09/09/2019 06:00,21.29112,6.18866,22.17230938,5.96112,1.73866,6.2095,15.33,4.45,15.96281304,20.95112,6.13866,21.83191645,5.96112,1.73866,6.2095,14.99,4.4,15.62242299
09/09/2019 06:30,23.63912,4.87016,24.13558478,5.82912,1.70016,6.072,17.81,3.17,18.08991432,23.16912,5.77016,23.87682701,5.82912,1.70016,6.072,17.34,4.07,17.81124645
09/09/2019 07:00,24.93376,4.46318,25.33006837,5.39376,1.57318,5.6185,19.54,2.89,19.75256186,24.54376,4.44318,24.94269439,5.39376,1.57318,5.6185,19.15,2.87,19.36386842
09/09/2019 07:30,27.51392,4.61406,27.89812437,6.25392,1.82406,6.5145,21.26,2.79,21.44228766,27.12392,4.58406,27.5085558,6.25392,1.82406,6.5145,20.87,2.76,21.05171014
09/09/2019 08:00,28.0584,4.0962,28.35582242,5.4384,1.5862,5.665,22.62,2.51,22.75883345,27.6584,4.0562,27.95424563,5.4384,1.5862,5.665,22.22,2.47,22.35686248
09/09/2019 08:30,28.95648,4.01064,29.23290898,5.79648,1.69064,6.038,23.16,2.32,23.27591029,28.54648,3.97064,28.82130293,5.79648,1.69064,6.038,22.75,2.28,22.8639651
09/09/2019 09:00,29.75208,3.86644,30.00226029,6.50208,1.89644,6.773,23.25,1.97,23.33331095,29.35208,3.85644,29.60433633,6.50208,1.89644,6.773,22.85,1.96,22.93390721
09/09/2019 09:30,30.37496,3.74978,30.60553945,6.92496,2.01978,7.2135,23.45,1.73,23.51372791,29.95496,3.73978,30.18750707,6.92496,2.01978,7.2135,23.03,1.72,23.09413995
09/09/2019 10:00,30.8428,3.9679,31.09698606,7.6728,2.2379,7.9925,23.17,1.73,23.23449591,30.4428,3.9579,30.69900722,7.6728,2.2379,7.9925,22.77,1.72,22.83487026
09/09/2019 10:30,30.89912,3.94516,31.14995833,7.38912,2.15516,7.697,23.51,1.79,23.57804487,30.48912,3.93516,30.7420221,7.38912,2.15516,7.697,23.1,1.78,23.16847859
09/09/2019 11:00,31.52528,3.68404,31.73980828,7.62528,2.22404,7.943,23.9,1.46,23.94455262,31.10528,3.64404,31.31800555,7.62528,2.22404,7.943,23.48,1.42,23.52289948
09/09/2019 11:30,31.47128,4.02454,31.7275651,7.90128,2.30454,8.2305,23.57,1.72,23.63267441,31.06128,4.01454,31.31963676,7.90128,2.30454,8.2305,23.16,1.71,23.22304244
09/09/2019 12:00,31.30872,4.12296,31.57902385,8.23872,2.40296,8.582,23.07,1.72,23.13402905,30.90872,4.11296,31.18117079,8.23872,2.40296,8.582,22.67,1.71,22.73440125
09/09/2019 12:30,31.57232,3.88776,31.8107854,7.43232,2.16776,7.742,24.14,1.72,24.20119832,31.14232,3.87776,31.38281564,7.43232,2.16776,7.742,23.71,1.71,23.77158388
09/09/2019 13:00,31.37272,3.79746,31.60171297,7.12272,2.07746,7.4195,24.25,1.72,24.31092141,30.97272,3.78746,31.2034331,7.12272,2.07746,7.4195,23.85,1.71,23.91122331
09/09/2019 13:30,31.66072,4.28396,31.94923323,8.79072,2.56396,9.157,22.87,1.72,22.93458742,31.27072,4.27396,31.56144267,8.79072,2.56396,9.157,22.48,1.71,22.544944
09/09/2019 14:00,31.39448,4.14464,31.66688199,7.76448,2.26464,8.088,23.63,1.88,23.70466832,31.00448,4.07464,31.27108043,7.76448,2.26464,8.088,23.24,1.81,23.31037752
09/09/2019 14:30,30.78008,3.68294,30.99963503,6.49008,1.89294,6.7605,24.29,1.79,24.35586582,30.37008,3.61294,30.58422951,6.49008,1.89294,6.7605,23.88,1.72,23.94186292
09/09/2019 15:00,31.16376,4.18068,31.44293279,8.57376,2.50068,8.931,22.59,1.68,22.65238398,30.77376,4.13068,31.04974753,8.57376,2.50068,8.931,22.2,1.63,22.25975966
09/09/2019 15:30,31.42096,4.23028,31.70444758,8.40096,2.45028,8.751,23.02,1.78,23.08871586,31.03096,4.16028,31.30859959,8.40096,2.45028,8.751,22.63,1.71,22.69451476
09/09/2019 16:00,31.73312,3.76716,31.95594466,6.81312,1.98716,7.097,24.92,1.78,24.98349055,31.32312,3.69716,31.54055863,6.81312,1.98716,7.097,24.51,1.71,24.56957875
09/09/2019 16:30,31.79456,3.89508,32.0322602,6.87456,2.00508,7.161,24.92,1.89,24.99156858,31.38456,3.79508,31.61318141,6.87456,2.00508,7.161,24.51,1.79,24.57527619
09/09/2019 17:00,32.33856,3.88458,32.57103659,6.83856,1.99458,7.1235,25.5,1.89,25.56994525,31.91856,3.78458,32.14214551,6.83856,1.99458,7.1235,25.08,1.79,25.14379645
09/09/2019 17:30,32.43136,3.80248,32.65351383,5.87136,1.71248,6.116,26.56,2.09,26.6421039,31.98136,3.74248,32.19958919,5.87136,1.71248,6.116,26.11,2.03,26.18879531
09/09/2019 18:00,32.22496,3.92228,32.46278373,5.66496,1.65228,5.901,26.56,2.27,26.65682839,31.77496,3.86228,32.00883143,5.66496,1.65228,5.901,26.11,2.21,26.20336238
09/09/2019 18:30,31.75864,4.02752,32.01299942,5.40864,1.57752,5.634,26.35,2.45,26.46365432,31.31864,3.92752,31.56394501,5.40864,1.57752,5.634,25.91,2.35,26.01635255
09/09/2019 19:00,31.91656,4.09108,32.17769006,5.62656,1.64108,5.861,26.29,2.45,26.40391259,31.47656,3.99108,31.72857622,5.62656,1.64108,5.861,25.85,2.35,25.95659839
09/09/2019 19:30,31.2388,3.8434,31.4743443,5.1888,1.5134,5.405,26.05,2.33,26.15399396,30.7988,3.7834,31.03031094,5.1888,1.5134,5.405,25.61,2.27,25.71040645
09/09/2019 20:00,30.98432,3.85376,31.22306122,5.22432,1.52376,5.442,25.76,2.33,25.86515996,30.55432,3.79376,30.78894421,5.22432,1.52376,5.442,25.33,2.27,25.43151195
09/09/2019 20:30,30.25864,4.04502,30.52781488,5.22864,1.52502,5.4465,25.03,2.52,25.15653593,29.82864,3.97502,30.09233371,5.22864,1.52502,5.4465,24.6,2.45,24.72170099
09/09/2019 21:00,28.69256,4.30408,29.01358482,5.36256,1.56408,5.586,23.33,2.74,23.49034908,28.30256,4.21408,28.61456575,5.36256,1.56408,5.586,22.94,2.65,23.09255508
09/09/2019 21:30,27.57544,4.42992,27.92900074,5.00544,1.45992,5.214,22.57,2.97,22.76457335,27.18544,4.33992,27.52967587,5.00544,1.45992,5.214,22.18,2.88,22.36619771
09/09/2019 22:00,26.50632,5.11476,26.99529162,5.53632,1.61476,5.767,20.97,3.5,21.26007761,26.11632,5.09476,26.60862172,5.53632,1.61476,5.767,20.58,3.48,20.8721537
09/09/2019 22:30,25.36,5.43,25.93481251,5.28,1.54,5.5,20.08,3.89,20.45332491,24.99,5.38,25.56256051,5.28,1.54,5.5,19.71,3.84,20.08058017
09/09/2019 23:00,23.9448,5.6489,24.60210394,5.3448,1.5589,5.5675,18.6,4.09,19.04437187,23.5848,5.5889,24.23795772,5.3448,1.5589,5.5675,18.24,4.03,18.67989561
09/09/2019 23:30,22.93224,5.73732,23.6390455,5.44224,1.58732,5.669,17.49,4.15,17.97561126,22.58224,5.68732,23.28740372,5.44224,1.58732,5.669,17.14,4.1,17.62355242
10/09/2019 00:00,21.98736,5.56548,22.68079733,5.36736,1.56548,5.591,16.62,4,17.09457224,21.63736,5.51548,22.32926034,5.36736,1.56548,5.591,16.27,3.95,16.74262226
10/09/2019 00:30,21.15736,6.03048,22.00001298,5.24736,1.53048,5.466,15.91,4.5,16.53414951,20.80736,5.97048,21.64700583,5.24736,1.53048,5.466,15.56,4.44,16.18107537
10/09/2019 01:00,20.82104,6.26572,21.74338874,5.47104,1.59572,5.699,15.35,4.67,16.0446689,20.47104,6.21572,21.39389291,5.47104,1.59572,5.699,15,4.62,15.69536237
10/09/2019 01:30,20.71296,6.19628,21.61991207,5.23296,1.52628,5.451,15.48,4.67,16.1690847,20.37296,6.14628,21.27990265,5.23296,1.52628,5.451,15.14,4.62,15.8292135
10/09/2019 02:00,20.86248,6.21364,21.7681509,5.29248,1.54364,5.513,15.57,4.67,16.25526991,20.51248,6.16364,21.41850354,5.29248,1.54364,5.513,15.22,4.62,15.90574739
10/09/2019 02:30,20.61576,6.38168,21.5809036,5.28576,1.54168,5.506,15.33,4.84,16.07589811,20.27576,6.34168,21.24437217,5.28576,1.54168,5.506,14.99,4.8,15.73976175
10/09/2019 03:00,20.52032,6.59176,21.55307015,5.56032,1.62176,5.792,14.96,4.97,15.76396207,20.18032,6.48176,21.19571957,5.56032,1.62176,5.792,14.62,4.86,15.40662195
10/09/2019 03:30,19.94144,6.42292,20.95029667,4.98144,1.45292,5.189,14.96,4.97,15.76396207,19.60144,6.31292,20.59294561,4.98144,1.45292,5.189,14.62,4.86,15.40662195
10/09/2019 04:00,20.2424,6.6332,21.30150464,5.7024,1.6632,5.94,14.54,4.97,15.36595262,19.9324,6.5232,20.97266573,5.7024,1.6632,5.94,14.23,4.86,15.03703761
10/09/2019 04:30,20.07936,6.53648,21.11649281,5.19936,1.51648,5.416,14.88,5.02,15.70397402,19.73936,6.42648,20.75914204,5.19936,1.51648,5.416,14.54,4.91,15.3466511
10/09/2019 05:00,20.37072,6.63896,21.425266,5.55072,1.61896,5.782,14.82,5.02,15.64713392,20.09072,6.52896,21.12496979,5.55072,1.61896,5.782,14.54,4.91,15.3466511
10/09/2019 05:30,21.05192,6.45056,22.01801671,5.52192,1.61056,5.752,15.53,4.84,16.26672985,20.71192,6.41056,21.68130323,5.52192,1.61056,5.752,15.19,4.8,15.93035153
10/09/2019 06:00,21.70248,6.25614,22.58621097,5.23248,1.52614,5.4505,16.47,4.73,17.13574626,21.34248,6.22614,22.23210003,5.23248,1.52614,5.4505,16.11,4.7,16.78160004
10/09/2019 06:30,23.96736,5.19048,24.52295716,5.48736,1.60048,5.716,18.48,3.59,18.82547476,23.59736,5.16048,24.1550399,5.48736,1.60048,5.716,18.11,3.56,18.45658961
10/09/2019 07:00,25.59472,5.23346,26.12429512,5.63472,1.64346,5.8695,19.96,3.59,20.2802786,25.21472,5.20346,25.74603077,5.63472,1.64346,5.8695,19.58,3.56,19.901005
10/09/2019 07:30,27.83072,4.23396,28.15093947,5.67072,1.65396,5.907,22.16,2.58,22.309684,27.45072,4.19396,27.7692515,5.67072,1.65396,5.907,21.78,2.54,21.92760817
10/09/2019 08:00,28.962,4.0885,29.24915856,5.652,1.6485,5.8875,23.31,2.44,23.43735693,28.572,4.0185,28.85320652,5.652,1.6485,5.8875,22.92,2.37,23.04220693
10/09/2019 08:30,29.69064,3.88352,29.94354407,5.84064,1.70352,6.084,23.85,2.18,23.94942379,29.29064,3.83352,29.54043783,5.84064,1.70352,6.084,23.45,2.13,23.5465369
10/09/2019 09:00,30.25848,3.78164,30.49387501,6.34848,1.85164,6.613,23.91,1.93,23.98776772,29.86848,3.73164,30.10068495,6.34848,1.85164,6.613,23.52,1.88,23.59501642
10/09/2019 09:30,31.04328,3.85554,31.28179058,7.01328,2.04554,7.3055,24.03,1.81,24.09807046,30.64328,3.80554,30.87867782,7.01328,2.04554,7.3055,23.63,1.76,23.69545315
10/09/2019 10:00,31.50432,3.66376,31.71664099,7.14432,2.08376,7.442,24.36,1.58,24.41118596,31.10432,3.62376,31.31469877,7.14432,2.08376,7.442,23.96,1.54,24.00943981
10/09/2019 10:30,31.52384,3.48862,31.71628853,6.54384,1.90862,6.8165,24.98,1.58,25.0299181,31.11384,3.44862,31.304377,6.54384,1.90862,6.8165,24.57,1.54,24.6182148
10/09/2019 11:00,31.57816,3.51738,31.77345041,7.32816,2.13738,7.6335,24.25,1.38,24.28923424,31.18816,3.49738,31.38364209,7.32816,2.13738,7.6335,23.86,1.36,23.898728
10/09/2019 11:30,32.27216,3.56438,32.46840181,8.79216,2.56438,9.1585,23.48,1,23.50128507,31.89216,3.57438,32.09183793,8.79216,2.56438,9.1585,23.1,1.01,23.12206954
10/09/2019 12:00,31.85088,3.93984,32.09362703,10.25088,2.98984,10.678,21.6,0.95,21.62088111,31.48088,3.93984,31.72645812,10.25088,2.98984,10.678,21.23,0.95,21.25124467
10/09/2019 12:30,32.17152,4.53586,32.48970183,11.95152,3.48586,12.4495,20.22,1.05,20.24724426,31.81152,4.50586,32.12904572,11.95152,3.48586,12.4495,19.86,1.02,19.8861761
10/09/2019 13:00,31.30904,4.43972,31.62225639,9.59904,2.79972,9.999,21.71,1.64,21.77185569,30.91904,4.39972,31.23050705,9.59904,2.79972,9.999,21.32,1.6,21.37995323
10/09/2019 13:30,31.52904,4.35472,31.82835135,8.51904,2.48472,8.874,23.01,1.87,23.08586147,31.11904,4.35472,31.42225703,8.51904,2.48472,8.874,22.6,1.87,22.67723308
10/09/2019 14:00,31.05296,4.14378,31.32821791,7.45296,2.17378,7.7635,23.6,1.97,23.68207972,30.63296,4.14378,30.91195806,7.45296,2.17378,7.7635,23.18,1.97,23.26356164
10/09/2019 14:30,30.9,4.1025,31.17114862,7.62,2.2225,7.9375,23.28,1.88,23.35578729,30.49,4.1125,30.76609751,7.62,2.2225,7.9375,22.87,1.89,22.94796287
10/09/2019 15:00,30.8208,4.0094,31.08049229,7.3008,2.1294,7.605,23.52,1.88,23.59501642,30.4108,4.0194,30.67527234,7.3008,2.1294,7.605,23.11,1.89,23.18715593
10/09/2019 15:30,30.63168,4.11174,30.90641075,7.65168,2.23174,7.9705,22.98,1.88,23.05677341,30.22168,4.12174,30.50145378,7.65168,2.23174,7.9705,22.57,1.89,22.64899556
10/09/2019 16:00,31.26496,4.13478,31.53718645,7.28496,2.12478,7.5885,23.98,2.01,24.06409151,30.84496,4.12478,31.11953354,7.28496,2.12478,7.5885,23.56,2,23.64473726
10/09/2019 16:30,31.49408,4.04994,31.75341067,6.99408,2.03994,7.2855,24.5,2.01,24.58231275,31.06408,4.03994,31.32567927,6.99408,2.03994,7.2855,24.07,2,24.15294806
10/09/2019 17:00,31.78608,4.05344,32.0434901,6.28608,1.83344,6.548,25.5,2.22,25.59645288,31.33608,4.05344,31.59715629,6.28608,1.83344,6.548,25.05,2.22,25.14817886
10/09/2019 17:30,31.98144,4.33542,32.27395809,6.84144,1.99542,7.1265,25.14,2.34,25.24866729,31.55144,4.32542,31.84654807,6.84144,1.99542,7.1265,24.71,2.33,24.81960918
10/09/2019 18:00,31.38048,4.22014,31.66297691,5.76048,1.68014,6.0005,25.62,2.54,25.74560157,30.94048,4.18014,31.22157704,5.76048,1.68014,6.0005,25.18,2.5,25.30380209
10/09/2019 18:30,30.85352,4.58186,31.19187615,6.14352,1.79186,6.3995,24.71,2.79,24.86701027,30.43352,4.55186,30.772042,6.14352,1.79186,6.3995,24.29,2.76,24.44630238
10/09/2019 19:00,30.57704,4.11622,30.85285469,5.50704,1.60622,5.7365,25.07,2.51,25.19533687,30.14704,4.08622,30.42270886,5.50704,1.60622,5.7365,24.64,2.48,24.76449071
10/09/2019 19:30,30.22408,4.21994,30.51725586,5.31408,1.54994,5.5355,24.91,2.67,25.05268449,29.78408,4.17994,30.07595917,5.31408,1.54994,5.5355,24.47,2.63,24.61092847
10/09/2019 20:00,30.4572,4.2296,30.74948045,5.3472,1.5596,5.57,25.11,2.67,25.25155441,30.0172,4.1896,30.30816794,5.3472,1.5596,5.57,24.67,2.63,24.80979242
10/09/2019 20:30,30.23352,4.23436,30.52860194,5.36352,1.56436,5.587,24.87,2.67,25.01291267,29.80352,4.19436,30.09721682,5.36352,1.56436,5.587,24.44,2.63,24.58110046
10/09/2019 21:00,28.79584,4.32962,29.11951254,5.17584,1.50962,5.3915,23.62,2.82,23.78774474,28.38584,4.29962,28.70962634,5.17584,1.50962,5.3915,23.21,2.79,23.37708707
10/09/2019 21:30,27.73704,5.03372,28.19009977,6.04704,1.76372,6.299,21.69,3.27,21.93510884,27.32704,5.01372,27.78316943,6.04704,1.76372,6.299,21.28,3.25,21.52674848
10/09/2019 22:00,26.34744,5.18342,26.85247544,5.97744,1.74342,6.2265,20.37,3.44,20.65842443,25.95744,5.22342,26.47777951,5.97744,1.74342,6.2265,19.98,3.48,20.2807988
10/09/2019 22:30,25.39152,5.64086,26.01054766,6.79152,1.98086,7.0745,18.6,3.66,18.95667692,25.01152,5.62086,25.63533109,6.79152,1.98086,7.0745,18.22,3.64,18.58004306
10/09/2019 23:00,24.14696,5.72828,24.81710839,6.57696,1.91828,6.851,17.57,3.81,17.97834809,23.75696,5.71828,24.43546346,6.57696,1.91828,6.851,17.18,3.8,17.59523799
10/09/2019 23:30,22.92752,5.79386,23.64825548,6.52752,1.90386,6.7995,16.4,3.89,16.85503189,22.55752,5.84386,23.3021975,6.52752,1.90386,6.7995,16.03,3.94,16.50710453
11/09/2019 00:00,22.20352,5.82936,22.9559957,6.44352,1.87936,6.712,15.76,3.95,16.24746442,21.84352,5.81936,22.60540459,6.44352,1.87936,6.712,15.4,3.94,15.89602466
11/09/2019 00:30,21.36424,5.73582,22.12081332,6.29424,1.83582,6.5565,15.07,3.9,15.56646717,20.99424,5.77582,21.77425567,6.29424,1.83582,6.5565,14.7,3.94,15.21885672
11/09/2019 01:00,20.85888,5.56134,21.58752828,6.27888,1.83134,6.5405,14.58,3.73,15.04956146,20.52888,5.54134,21.26361594,6.27888,1.83134,6.5405,14.25,3.71,14.72503311
11/09/2019 01:30,21.0116,5.9338,21.83339912,7.2816,2.1238,7.585,13.73,3.81,14.24882451,20.6916,5.9238,21.52286498,7.2816,2.1238,7.585,13.41,3.8,13.93800918
11/09/2019 02:00,21.31032,6.09676,22.16529316,7.84032,2.28676,8.167,13.47,3.81,13.9984642,21.00032,6.08676,21.86463097,7.84032,2.28676,8.167,13.16,3.8,13.69764943
11/09/2019 02:30,20.9952,6.2586,21.90818333,7.4352,2.1686,7.745,13.56,4.09,14.16339296,20.6852,6.2386,21.60549997,7.4352,2.1686,7.745,13.25,4.07,13.86100285
11/09/2019 03:00,20.50808,6.27694,21.44717513,7.49808,2.18694,7.8105,13.01,4.09,13.63774908,20.19808,6.25694,21.14501676,7.49808,2.18694,7.8105,12.7,4.07,13.3362251
11/09/2019 03:30,20.3356,6.5008,21.34940346,8.2656,2.4108,8.61,12.07,4.09,12.74413591,20.0456,6.4808,21.06719839,8.2656,2.4108,8.61,11.78,4.07,12.46327806
11/09/2019 04:00,20.4,6.595,21.43954349,9,2.625,9.375,11.4,3.97,12.07149121,20.12,6.575,21.16707408,9,2.625,9.375,11.12,3.95,11.80071608
11/09/2019 04:30,20.78672,6.99696,21.93274214,10.92672,3.18696,11.382,9.86,3.81,10.57051087,20.51672,6.95696,21.664143,10.92672,3.18696,11.382,9.59,3.77,10.30441653
11/09/2019 05:00,21.0636,6.9573,22.18285979,11.6136,3.3873,12.0975,9.45,3.57,10.10185132,20.8036,6.9273,21.92663354,11.6136,3.3873,12.0975,9.19,3.54,9.848233344
11/09/2019 05:30,21.60288,6.45084,22.54545988,11.04288,3.22084,11.503,10.56,3.23,11.04293892,21.34288,6.42084,22.28779291,11.04288,3.22084,11.503,10.3,3.2,10.7856386
11/09/2019 06:00,22.53992,6.41956,23.43626984,11.68992,3.40956,12.177,10.85,3.01,11.25977797,22.26992,6.38956,23.16842277,11.68992,3.40956,12.177,10.58,2.98,10.99166957
11/09/2019 06:30,24.49256,5.91408,25.19646478,11.36256,3.31408,11.836,13.13,2.6,13.3849505,24.19256,5.86408,24.8931194,11.36256,3.31408,11.836,12.83,2.55,13.08095562
11/09/2019 07:00,26.17536,5.45698,26.73813946,11.47536,3.34698,11.9535,14.7,2.11,14.85065992,25.84536,5.41698,26.4069367,11.47536,3.34698,11.9535,14.37,2.07,14.51832635
11/09/2019 07:30,28.73208,5.27394,29.21210133,12.08208,3.52394,12.5855,16.65,1.75,16.74171437,28.36208,5.25394,28.84460898,12.08208,3.52394,12.5855,16.28,1.73,16.37166149
11/09/2019 08:00,29.66064,5.06352,30.08974576,11.36064,3.31352,11.834,18.3,1.75,18.38348444,29.28064,5.04352,29.7118322,11.36064,3.31352,11.834,17.92,1.73,18.00331358
11/09/2019 08:30,30.5956,5.0033,31.00199591,11.8056,3.4433,12.2975,18.79,1.56,18.85464664,30.1956,4.9833,30.60404448,11.8056,3.4433,12.2975,18.39,1.54,18.45436805
11/09/2019 09:00,30.20304,4.82172,30.58549671,11.18304,3.26172,11.649,19.02,1.56,19.08386753,29.81304,4.80172,30.19724936,11.18304,3.26172,11.649,18.63,1.54,18.69354167
11/09/2019 09:30,30.55208,4.86894,30.93761738,11.72208,3.41894,12.2105,18.83,1.45,18.88574595,30.16208,4.86894,30.55253912,11.72208,3.41894,12.2105,18.44,1.45,18.49692137
11/09/2019 10:00,31.10472,4.71846,31.4605701,12.71472,3.70846,13.2445,18.39,1.01,18.4177143,30.73472,4.73846,31.09784585,12.71472,3.70846,13.2445,18.02,1.03,18.04941273
11/09/2019 10:30,31.60824,4.86532,31.98049678,12.73824,3.71532,13.269,18.87,1.15,18.90500992,31.21824,4.87532,31.59663358,12.73824,3.71532,13.269,18.48,1.16,18.51637113
11/09/2019 11:00,31.84296,4.37378,32.14193605,12.49296,3.64378,13.0135,19.35,0.73,19.36376513,31.45296,4.39378,31.7583689,12.49296,3.64378,13.0135,18.96,0.75,18.97482806
