Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/09/2019 11:30,32.27864,5.07502,32.67516531,15.06864,4.39502,15.6965,17.21,0.68,17.22342881,31.89864,5.08502,32.30140341,15.06864,4.39502,15.6965,16.83,0.69,16.84413845
11/09/2019 12:00,32.47304,5.13172,32.87602283,15.26304,4.45172,15.899,17.21,0.68,17.22342881,32.09304,5.14172,32.50231532,15.26304,4.45172,15.899,16.83,0.69,16.84413845
11/09/2019 12:30,32.83408,3.47494,33.0174502,15.99408,4.66494,16.6605,16.84,-1.19,16.88199337,32.45408,4.96494,32.8316606,15.99408,4.66494,16.6605,16.46,0.3,16.46273367
11/09/2019 13:00,32.50256,3.90158,32.73589365,15.74256,4.59158,16.3985,16.76,-0.69,16.77419745,32.14256,3.90158,32.37848807,15.74256,4.59158,16.3985,16.4,-0.69,16.41450883
11/09/2019 13:30,31.94176,3.34718,32.11665683,13.84176,4.03718,14.4185,18.1,-0.69,18.11314716,31.57176,3.34718,31.74869515,13.84176,4.03718,14.4185,17.73,-0.69,17.74342132
11/09/2019 14:00,32.40496,4.03228,32.65487275,13.82496,4.03228,14.401,18.58,0,18.58,32.02496,4.03228,32.27781506,13.82496,4.03228,14.401,18.2,0,18.2
11/09/2019 14:30,32.5064,3.9977,32.75129992,13.7064,3.9977,14.2775,18.8,0,18.8,32.1164,3.9977,32.36425118,13.7064,3.9977,14.2775,18.41,0,18.41
11/09/2019 15:00,31.5964,4.7802,31.95595101,13.6464,3.9802,14.215,17.95,0.8,17.96781845,31.1964,5.1402,31.61703701,13.6464,3.9802,14.215,17.55,1.16,17.5882944
11/09/2019 15:30,31.22832,4.34076,31.52856114,11.24832,3.28076,11.717,19.98,1.06,20.00809836,30.82832,4.34076,31.13241898,11.24832,3.28076,11.717,19.58,1.06,19.60867155
11/09/2019 16:00,31.6576,4.0018,31.909529,9.7776,2.8518,10.185,21.88,1.15,21.91020082,31.2476,4.0318,31.5066329,9.7776,2.8518,10.185,21.47,1.18,21.50240219
11/09/2019 16:30,31.93144,3.75792,32.15180902,8.94144,2.60792,9.314,22.99,1.15,23.01874454,31.51144,3.78792,31.73829215,8.94144,2.60792,9.314,22.57,1.18,22.60082521
11/09/2019 17:00,32.582,3.966,32.82249046,10.992,3.206,11.45,21.59,0.76,21.60337242,32.172,3.986,32.41798544,10.992,3.206,11.45,21.18,0.78,21.19435774
11/09/2019 17:30,32.21952,3.92986,32.45830046,10.31952,3.00986,10.7495,21.9,0.92,21.91931568,31.81952,3.96986,32.06620716,10.31952,3.00986,10.7495,21.5,0.96,21.52142189
11/09/2019 18:00,32.16928,3.82354,32.39571011,9.50928,2.77354,9.9055,22.66,1.05,22.68431396,31.74928,3.85354,31.98228496,9.50928,2.77354,9.9055,22.24,1.08,22.26620758
11/09/2019 18:30,31.34912,4.16516,31.62460881,9.06912,2.64516,9.447,22.28,1.52,22.331789,30.92912,4.16516,31.20831655,9.06912,2.64516,9.447,21.86,1.52,21.91278166
11/09/2019 19:00,30.57064,3.96352,30.82650679,7.52064,2.19352,7.834,23.05,1.77,23.1178589,30.14064,3.96352,30.40012616,7.52064,2.19352,7.834,22.62,1.77,22.68914498
11/09/2019 19:30,30.12904,4.10472,30.40736387,6.59904,1.92472,6.874,23.53,2.18,23.63077019,29.69904,4.07472,29.97726338,6.59904,1.92472,6.874,23.1,2.15,23.19983836
11/09/2019 20:00,30.26536,3.84698,30.50887201,5.71536,1.66698,5.9535,24.55,2.18,24.64660017,29.82536,3.81698,30.06861213,5.71536,1.66698,5.9535,24.11,2.15,24.20567289
11/09/2019 20:30,29.6756,3.9758,29.94074516,4.5456,1.3258,4.735,25.13,2.65,25.26933715,29.2356,3.9158,29.49667434,4.5456,1.3258,4.735,24.69,2.59,24.82547482
11/09/2019 21:00,28.93968,4.48324,29.28488551,5.11968,1.49324,5.333,23.82,2.99,24.00692608,28.51968,4.43324,28.86218571,5.11968,1.49324,5.333,23.4,2.94,23.58396913
11/09/2019 21:30,28.02904,4.89722,28.45364383,6.53904,1.90722,6.8115,21.49,2.99,21.69700901,27.62904,4.84722,28.05101412,6.53904,1.90722,6.8115,21.09,2.94,21.29393576
11/09/2019 22:00,26.38696,4.87828,26.83410654,6.09696,1.77828,6.351,20.29,3.1,20.52545006,25.98696,4.83828,26.43352121,6.09696,1.77828,6.351,19.89,3.06,20.12400805
11/09/2019 22:30,25.38544,4.95492,25.8644891,5.60544,1.63492,5.839,19.78,3.32,20.05668966,24.99544,4.92492,25.47600553,5.60544,1.63492,5.839,19.39,3.29,19.66713502
11/09/2019 23:00,23.97472,5.17096,24.52602753,5.21472,1.52096,5.432,18.76,3.65,19.11177909,23.57472,5.23096,24.14809238,5.21472,1.52096,5.432,18.36,3.71,18.73108913
11/09/2019 23:30,22.44624,5.68182,23.15419549,5.04624,1.47182,5.2565,17.4,4.21,17.90206971,22.06624,5.66182,22.78102617,5.04624,1.47182,5.2565,17.02,4.19,17.52816305
12/09/2019 00:00,21.95608,5.77344,22.70246811,5.56608,1.62344,5.798,16.39,4.15,16.90723514,21.58608,5.74344,22.33709813,5.56608,1.62344,5.798,16.02,4.12,16.54130587
12/09/2019 00:30,21.14568,5.51374,21.85271405,5.39568,1.57374,5.6205,15.75,3.94,16.23533492,20.77568,5.46374,21.48211661,5.39568,1.57374,5.6205,15.38,3.89,15.8643153
12/09/2019 01:00,20.6496,5.4028,21.34470023,5.2896,1.5428,5.51,15.36,3.86,15.8375882,20.2896,5.3828,20.99148408,5.2896,1.5428,5.51,15,3.84,15.48372048
12/09/2019 01:30,20.7712,5.1766,21.40653958,4.8912,1.4266,5.095,15.88,3.75,16.31676745,20.4112,5.1566,21.0524965,4.8912,1.4266,5.095,15.52,3.73,15.96193284
12/09/2019 02:00,20.68336,5.25848,21.34134468,4.86336,1.41848,5.066,15.82,3.84,16.27937345,20.32336,5.22848,20.98513676,4.86336,1.41848,5.066,15.46,3.81,15.92255319
12/09/2019 02:30,20.88136,5.53498,21.60248132,5.81136,1.69498,6.0535,15.07,3.84,15.55154333,20.52136,5.50498,21.24690615,5.81136,1.69498,6.0535,14.71,3.81,15.19540062
12/09/2019 03:00,20.45176,5.47968,21.17312872,5.62176,1.63968,5.856,14.83,3.84,15.3190894,20.08176,5.63968,20.8586451,5.62176,1.63968,5.856,14.46,4,15.00305302
12/09/2019 03:30,20.15824,6.60782,21.21362593,5.95824,1.73782,6.2065,14.2,4.87,15.01189195,19.82824,6.57782,20.89083094,5.95824,1.73782,6.2065,13.87,4.84,14.69021783
12/09/2019 04:00,20.16296,6.71128,21.25055847,6.31296,1.84128,6.576,13.85,4.87,14.68126016,19.82296,6.68128,20.91863393,6.31296,1.84128,6.576,13.51,4.84,14.35080834
12/09/2019 04:30,19.89632,6.50226,20.9318641,5.59632,1.63226,5.8295,14.3,4.87,15.10651846,19.56632,6.47226,20.60900356,5.59632,1.63226,5.8295,13.97,4.84,14.78467112
12/09/2019 05:00,19.71336,6.49348,20.75528475,5.94336,1.73348,6.191,13.77,4.76,14.56950583,19.38336,6.46348,20.43260186,5.94336,1.73348,6.191,13.44,4.73,14.24803495
12/09/2019 05:30,20.48864,6.16252,21.39535047,6.00864,1.75252,6.259,14.48,4.41,15.13666079,20.13864,6.14252,21.05458081,6.00864,1.75252,6.259,14.13,4.39,14.79624952
12/09/2019 06:00,21.20272,6.10246,22.06343929,5.80272,1.69246,6.0445,15.4,4.41,16.01899185,20.83272,6.08246,21.70250083,5.80272,1.69246,6.0445,15.03,4.39,15.65800115
12/09/2019 06:30,22.85016,5.39338,23.47803995,5.36016,1.56338,5.5835,17.49,3.83,17.90444079,22.46016,5.37338,23.0939819,5.36016,1.56338,5.5835,17.1,3.81,17.51930649
12/09/2019 07:00,25.06608,5.21594,25.60301538,5.98608,1.74594,6.2355,19.08,3.47,19.39297038,24.67608,5.21594,25.22131944,5.98608,1.74594,6.2355,18.69,3.47,19.00939242
12/09/2019 07:30,27.31608,4.64844,27.70877516,6.88608,2.00844,7.173,20.43,2.64,20.5998665,26.93608,4.58844,27.32409536,6.88608,2.00844,7.173,20.05,2.58,20.2153135
12/09/2019 08:00,28.43576,4.56418,28.79972545,7.14576,2.08418,7.4435,21.29,2.48,21.4339567,28.04576,4.52418,28.40832376,7.14576,2.08418,7.4435,20.9,2.44,21.04194858
12/09/2019 08:30,29.01728,4.61754,29.38237932,7.87728,2.29754,8.2055,21.14,2.32,21.26692267,28.62728,4.56754,28.98937015,7.87728,2.29754,8.2055,20.75,2.27,20.87379697
12/09/2019 09:00,29.07104,4.64072,29.43911766,8.47104,2.47072,8.824,20.6,2.17,20.71397837,28.69104,4.60072,29.05757046,8.47104,2.47072,8.824,20.22,2.13,20.33187891
12/09/2019 09:30,30.3408,4.5519,30.68035101,11.3208,3.3019,11.7925,19.02,1.25,19.06103093,29.9708,4.4919,30.30554435,11.3208,3.3019,11.7925,18.65,1.19,18.68792658
12/09/2019 10:00,30.79336,4.34098,31.09783156,12.00336,3.50098,12.5035,18.79,0.84,18.80876657,30.41336,4.34098,30.72159784,12.00336,3.50098,12.5035,18.41,0.84,18.42915353
12/09/2019 10:30,30.95944,4.76942,31.32465949,12.16944,3.54942,12.6765,18.79,1.22,18.82956452,30.57944,4.73942,30.9445351,12.16944,3.54942,12.6765,18.41,1.19,18.44841999
12/09/2019 11:00,31.11296,4.40128,31.4227234,11.11296,3.24128,11.576,20,1.16,20.03361176,30.73296,4.43128,31.05078216,11.11296,3.24128,11.576,19.62,1.19,19.65605505
12/09/2019 11:30,31.38872,4.55296,31.7172065,12.31872,3.59296,12.832,19.07,0.96,19.09414832,31.01872,4.55296,31.35108348,12.31872,3.59296,12.832,18.7,0.96,18.7246255
12/09/2019 12:00,32.06512,4.62816,32.39740399,13.36512,3.89816,13.922,18.7,0.73,18.71424324,31.69512,4.61816,32.02979915,13.36512,3.89816,13.922,18.33,0.72,18.3441353
12/09/2019 12:30,31.8964,4.8427,32.26192921,14.3064,4.1727,14.9025,17.59,0.67,17.60275547,31.5364,4.8427,31.90605379,14.3064,4.1727,14.9025,17.23,0.67,17.24302178
12/09/2019 13:00,32.20496,5.10478,32.60702727,15.20496,4.43478,15.8385,17,0.67,17.01319782,31.85496,5.10478,32.26138955,15.20496,4.43478,15.8385,16.65,0.67,16.66347503
12/09/2019 13:30,32.33184,5.14262,32.73827146,17.63184,5.14262,18.3665,14.7,0,14.7,32.02184,5.14262,32.43215653,17.63184,5.14262,18.3665,14.39,0,14.39
12/09/2019 14:00,32.09712,5.41166,32.55013328,16.25712,4.74166,16.9345,15.84,0.67,15.85416349,31.75712,5.41166,32.21491479,16.25712,4.74166,16.9345,15.5,0.67,15.51447389
12/09/2019 14:30,32.38848,4.47664,32.69639036,15.34848,4.47664,15.988,17.04,0,17.04,32.03848,4.47664,32.34972189,15.34848,4.47664,15.988,16.69,0,16.69
12/09/2019 15:00,31.76696,4.63578,32.10342978,13.59696,3.96578,14.1635,18.17,0.67,18.18234858,31.40696,4.63578,31.74724543,13.59696,3.96578,14.1635,17.81,0.67,17.82259801
12/09/2019 15:30,31.79152,4.48336,32.10609383,15.37152,4.48336,16.012,16.42,0,16.42,31.45152,4.48336,31.76946061,15.37152,4.48336,16.012,16.08,0,16.08
12/09/2019 16:00,32.05744,4.98592,32.44285526,14.79744,4.31592,15.414,17.26,0.67,17.27299916,31.70744,4.98592,32.09705827,14.79744,4.31592,15.414,16.91,0.67,16.92326801
12/09/2019 16:30,32.37048,4.87014,32.73478638,14.40048,4.20014,15.0005,17.97,0.67,17.98248592,32.01048,4.87014,32.37883712,14.40048,4.20014,15.0005,17.61,0.67,17.62274099
12/09/2019 17:00,32.37776,5.00018,32.76158028,14.53776,4.24018,15.1435,17.84,0.76,17.856181,32.01776,4.99018,32.40430298,14.53776,4.24018,15.1435,17.48,0.75,17.49608242
12/09/2019 17:30,32.23048,4.57764,32.55393416,13.26048,3.86764,13.813,18.97,0.71,18.98328212,31.86048,4.61764,32.19336554,13.26048,3.86764,13.813,18.6,0.75,18.61511483
12/09/2019 18:00,31.61944,4.24192,31.90270946,12.10944,3.53192,12.614,19.51,0.71,19.52291474,31.23944,4.23192,31.52478007,12.10944,3.53192,12.614,19.13,0.7,19.14280283
12/09/2019 18:30,31.1856,3.9508,31.43486071,10.9056,3.1808,11.36,20.28,0.77,20.29461259,30.8056,3.9608,31.05918428,10.9056,3.1808,11.36,19.9,0.78,19.91528057
12/09/2019 19:00,31.07096,3.53028,31.27087194,8.40096,2.45028,8.751,22.67,1.08,22.69571105,30.67096,3.53028,30.87346213,8.40096,2.45028,8.751,22.27,1.08,22.29617232
12/09/2019 19:30,30.9496,3.5203,31.14916134,7.7496,2.2603,8.0725,23.2,1.26,23.23419032,30.5496,3.5203,30.75175722,7.7496,2.2603,8.0725,22.8,1.26,22.83478925
12/09/2019 20:00,31.47824,3.82032,31.70921693,8.77824,2.56032,9.144,22.7,1.26,22.73494227,31.07824,3.82032,31.31216771,8.77824,2.56032,9.144,22.3,1.26,22.33556805
12/09/2019 20:30,30.2632,3.6526,30.48282731,8.2032,2.3926,8.545,22.06,1.26,22.09595438,29.8332,3.8926,30.08607912,8.2032,2.3926,8.545,21.63,1.5,21.68194871
12/09/2019 21:00,28.81,4.76,29.20057705,7.92,2.31,8.25,20.89,2.45,21.03317855,28.41,4.72,28.7994184,7.92,2.31,8.25,20.49,2.41,20.6312433
12/09/2019 21:30,27.49288,4.98084,27.94042265,7.68288,2.24084,8.003,19.81,2.74,19.99859245,27.10288,4.91084,27.54419093,7.68288,2.24084,8.003,19.42,2.67,19.60268604
12/09/2019 22:00,26.09776,5.03518,26.57905406,7.21776,2.10518,7.5185,18.88,2.93,19.10600167,25.69776,4.97518,26.1749362,7.21776,2.10518,7.5185,18.48,2.87,18.70153202
12/09/2019 22:30,25.2308,5.2044,25.76196902,7.4208,2.1644,7.73,17.81,3.04,18.067587,24.8608,5.1744,25.39357777,7.4208,2.1644,7.73,17.44,3.01,17.6978445
12/09/2019 23:00,24.11152,5.38836,24.70627087,7.33152,2.13836,7.637,16.78,3.25,17.09183723,23.74152,5.35836,24.33868924,7.33152,2.13836,7.637,16.41,3.22,16.72293336
12/09/2019 23:30,23.20384,4.39612,23.61660564,6.84384,1.99612,7.129,16.36,2.4,16.53510206,22.42384,7.40612,23.61523266,6.84384,1.99612,7.129,15.58,5.41,16.49255893
13/09/2019 00:00,22.09072,2.47896,22.2293759,6.03072,1.75896,6.282,16.06,0.72,16.07613138,21.12072,8.55896,22.78904582,6.03072,1.75896,6.282,15.09,6.8,16.55137759
13/09/2019 00:30,21.76712,2.69666,21.9335243,6.77712,1.97666,7.0595,14.99,0.72,15.00728157,20.83712,8.77666,22.61007144,6.77712,1.97666,7.0595,14.06,6.8,15.61805366
13/09/2019 01:00,21.30744,2.58592,21.46378302,6.39744,1.86592,6.664,14.91,0.72,14.92737418,20.38744,8.71592,22.17239209,6.39744,1.86592,6.664,13.99,6.85,15.57698944
13/09/2019 01:30,21.13352,2.57436,21.28973924,5.84352,1.70436,6.087,15.29,0.87,15.31473147,20.18352,8.70436,21.9804541,5.84352,1.70436,6.087,14.34,7,15.95730554
13/09/2019 02:00,21.2336,2.6298,21.39583177,6.0336,1.7598,6.285,15.2,0.87,15.22487767,20.2936,8.7598,22.10349061,6.0336,1.7598,6.285,14.26,7,15.88545246
13/09/2019 02:30,20.90976,3.85868,21.26281907,6.02976,1.75868,6.281,14.88,2.1,15.02745487,20.19976,7.70868,21.62068573,6.02976,1.75868,6.281,14.17,5.95,15.36851977
13/09/2019 03:00,20.10464,5.69552,20.89582488,5.74464,1.67552,5.984,14.36,4.02,14.91207564,19.78464,5.64552,20.57434995,5.74464,1.67552,5.984,14.04,3.97,14.59049348
13/09/2019 03:30,20.13296,6.03378,21.01767303,6.49296,1.89378,6.7635,13.64,4.14,14.25444492,19.83296,6.01378,20.72466772,6.49296,1.89378,6.7635,13.34,4.12,13.96173342
13/09/2019 04:00,20.064,6.137,20.98158395,6.504,1.897,6.775,13.56,4.24,14.20743467,19.774,6.097,20.69261909,6.504,1.897,6.775,13.27,4.2,13.91879664
13/09/2019 04:30,19.91288,5.91834,20.77377044,6.06288,1.76834,6.3155,13.85,4.15,14.45838857,19.59288,5.89834,20.46146039,6.06288,1.76834,6.3155,13.53,4.13,14.14629987
13/09/2019 05:00,20.32344,6.14642,21.23253853,6.67344,1.94642,6.9515,13.65,4.2,14.28154403,20.02344,6.07642,20.92512914,6.67344,1.94642,6.9515,13.35,4.13,13.97424059
13/09/2019 05:30,20.47656,6.27108,21.41532054,6.10656,1.78108,6.361,14.37,4.49,15.05513202,20.16656,6.22108,21.10431185,6.10656,1.78108,6.361,14.06,4.44,14.74439555
13/09/2019 06:00,21.02,6.1875,21.91176753,5.82,1.6975,6.0625,15.2,4.49,15.84929336,20.68,6.1375,21.57153926,5.82,1.6975,6.0625,14.86,4.44,15.50913279
13/09/2019 06:30,23.07144,4.93292,23.59290239,5.46144,1.59292,5.689,17.61,3.34,17.92394209,22.72144,4.90292,23.24440707,5.46144,1.59292,5.689,17.26,3.31,17.57451849
13/09/2019 07:00,24.1272,4.5696,24.55611989,5.1072,1.4896,5.32,19.02,3.08,19.26776583,23.7572,4.4896,24.17769757,5.1072,1.4896,5.32,18.65,3,18.8897459
13/09/2019 07:30,26.39416,4.36038,26.75190827,5.86416,1.71038,6.1085,20.53,2.65,20.70032367,26.02416,4.29038,26.37544813,5.86416,1.71038,6.1085,20.16,2.58,20.32441881
13/09/2019 08:00,27.134,4.187,27.45514387,6.024,1.757,6.275,21.11,2.43,21.24939999,26.764,4.097,27.07576601,6.024,1.757,6.275,20.74,2.34,20.87158834
13/09/2019 08:30,28.00456,4.26258,28.32710661,7.41456,2.16258,7.7235,20.59,2.1,20.69681376,27.62456,4.21258,27.9439107,7.41456,2.16258,7.7235,20.21,2.05,20.31370473
13/09/2019 09:00,28.69288,4.49584,29.04296713,8.52288,2.48584,8.878,20.17,2.01,20.2699038,28.33288,4.40584,28.67339386,8.52288,2.48584,8.878,19.81,1.92,19.90282643
13/09/2019 09:30,29.99984,4.80662,30.38246198,10.23984,2.98662,10.6665,19.76,1.82,19.84363878,29.63984,4.72662,30.01434743,10.23984,2.98662,10.6665,19.4,1.74,19.47787463
13/09/2019 10:00,30.41424,4.95082,30.81455198,11.45424,3.34082,11.9315,18.96,1.61,19.02823428,30.04424,4.92082,30.44455332,11.45424,3.34082,11.9315,18.59,1.58,18.65702281
13/09/2019 10:30,30.53992,5.01956,30.94968007,11.68992,3.40956,12.177,18.85,1.61,18.91863103,30.17992,4.98956,30.58959431,11.68992,3.40956,12.177,18.49,1.58,18.55738398
13/09/2019 11:00,30.53296,4.93128,30.92861408,12.31296,3.59128,12.826,18.22,1.34,18.26920907,30.17296,4.90128,30.56844878,12.31296,3.59128,12.826,17.86,1.31,17.90797867
13/09/2019 11:30,30.6204,4.6247,30.9676726,11.5704,3.3747,12.0525,19.05,1.25,19.09096645,30.2604,4.5847,30.60573937,11.5704,3.3747,12.0525,18.69,1.21,18.72912705
13/09/2019 12:00,30.75248,4.98864,31.15447889,13.33248,3.88864,13.888,17.42,1.1,17.45469564,30.40248,4.95864,30.80420265,13.33248,3.88864,13.888,17.07,1.07,17.10350257
13/09/2019 12:30,30.9304,5.1397,31.35452376,13.8504,4.0397,14.4275,17.08,1.1,17.11538489,30.5804,5.1097,31.00435289,13.8504,4.0397,14.4275,16.73,1.07,16.76418206
13/09/2019 13:00,30.96288,5.17834,31.39291549,13.02288,3.79834,13.5655,17.94,1.38,17.99299864,30.61288,5.15834,31.04443418,13.02288,3.79834,13.5655,17.59,1.36,17.64249699
13/09/2019 13:30,30.82056,5.11558,31.24221627,13.39056,3.90558,13.9485,17.43,1.21,17.47194895,30.47056,5.09558,30.89368806,13.39056,3.90558,13.9485,17.08,1.19,17.12140473
13/09/2019 14:00,30.27584,5.29962,30.7361751,13.33584,3.88962,13.8915,16.94,1.41,16.99857935,29.92584,5.23962,30.3810717,13.33584,3.88962,13.8915,16.59,1.35,16.64483704
13/09/2019 14:30,30.57272,5.23496,31.01767261,13.42272,3.91496,13.982,17.15,1.32,17.20072382,30.23272,5.20496,30.67749936,13.42272,3.91496,13.982,16.81,1.29,16.85942466
13/09/2019 15:00,30.23312,4.93466,30.63319138,12.39312,3.61466,12.9095,17.84,1.32,17.88876743,29.88312,4.90466,30.28294158,12.39312,3.61466,12.9095,17.49,1.29,17.53750837
13/09/2019 15:30,29.954,4.9695,30.36343272,11.964,3.4895,12.4625,17.99,1.48,18.05077561,29.594,4.9395,30.00339141,11.964,3.4895,12.4625,17.63,1.45,17.68952798
13/09/2019 16:00,30.13392,4.70406,30.498874,11.05392,3.22406,11.5145,19.08,1.48,19.13731434,29.77392,4.74406,30.14950111,11.05392,3.22406,11.5145,18.72,1.52,18.78160802
13/09/2019 16:30,30.09472,4.34596,30.40689955,10.13472,2.95596,10.557,19.96,1.39,20.00834076,29.72472,4.31596,30.03641939,10.13472,2.95596,10.557,19.59,1.36,19.63715102
13/09/2019 17:00,29.97888,4.24134,30.27742081,9.15888,2.67134,9.5405,20.82,1.57,20.87911157,29.60888,4.19134,29.90406504,9.15888,2.67134,9.5405,20.45,1.52,20.50641119
13/09/2019 17:30,29.9172,3.9396,30.17547521,7.7472,2.2596,8.07,22.17,1.68,22.23356247,29.5272,3.9196,29.78621836,7.7472,2.2596,8.07,21.78,1.66,21.84316827
13/09/2019 18:00,29.34016,3.92088,29.60098459,6.62016,1.93088,6.896,22.72,1.99,22.80698358,28.95016,3.89088,29.21045551,6.62016,1.93088,6.896,22.33,1.96,22.41585376
13/09/2019 18:30,28.96128,3.89704,29.22229731,5.68128,1.65704,5.918,23.28,2.24,23.38751804,28.57128,3.82704,28.82645098,5.68128,1.65704,5.918,22.89,2.17,22.99262925
13/09/2019 19:00,28.81312,3.82716,29.06618375,5.13312,1.49716,5.347,23.68,2.33,23.79435437,28.42312,3.76716,28.67168019,5.13312,1.49716,5.347,23.29,2.27,23.40036325
13/09/2019 19:30,28.5976,3.8843,28.86018905,4.9176,1.4343,5.1225,23.68,2.45,23.8064046,28.2076,3.8043,28.46298291,4.9176,1.4343,5.1225,23.29,2.37,23.41027552
13/09/2019 20:00,29.26488,3.97684,29.53385274,5.23488,1.52684,5.453,24.03,2.45,24.15457307,28.86488,3.89684,29.12673444,5.23488,1.52684,5.453,23.63,2.37,23.74855364
13/09/2019 20:30,28.52912,4.21516,28.83883253,5.22912,1.52516,5.447,23.3,2.69,23.45476711,28.12912,4.15516,28.43435856,5.22912,1.52516,5.447,22.9,2.63,23.05052928
13/09/2019 21:00,27.34232,4.36776,27.6889832,5.27232,1.53776,5.492,22.07,2.83,22.25070336,26.95232,4.33776,27.29915228,5.27232,1.53776,5.492,21.68,2.8,21.86006404
13/09/2019 21:30,26.71032,4.69926,27.12055012,5.62032,1.63926,5.8545,21.09,3.06,21.31083527,26.33032,4.62926,26.73416914,5.62032,1.63926,5.8545,20.71,2.99,20.924727
13/09/2019 22:00,25.47584,5.63962,26.09259929,5.41584,1.57962,5.6415,20.06,4.06,20.46673398,25.10584,5.59962,25.72273209,5.41584,1.57962,5.6415,19.69,4.02,20.09618123
13/09/2019 22:30,24.66,5.705,25.31131417,5.64,1.645,5.875,19.02,4.06,19.44849609,24.29,5.665,24.94185889,5.64,1.645,5.875,18.65,4.02,19.07833588
13/09/2019 23:00,23.68104,5.94822,24.41665367,6.13104,1.78822,6.3865,17.55,4.16,18.03629951,23.32104,5.90822,24.05780477,6.13104,1.78822,6.3865,17.19,4.12,17.67683512
13/09/2019 23:30,22.70848,6.17164,23.53219506,6.34848,1.85164,6.613,16.36,4.32,16.92075648,22.35848,6.13164,23.18401684,6.34848,1.85164,6.613,16.01,4.28,16.57222073
14/09/2019 00:00,21.78472,6.28596,22.67349374,6.05472,1.76596,6.307,15.73,4.52,16.36652987,21.44472,6.24596,22.33580158,6.05472,1.76596,6.307,15.39,4.48,16.0288022
14/09/2019 00:30,21.19864,6.00502,22.03276204,5.46864,1.59502,5.6965,15.73,4.41,16.33649289,20.85864,5.93502,21.68657015,5.46864,1.59502,5.6965,15.39,4.34,15.99023765
14/09/2019 01:00,20.7312,6.0366,21.59220213,5.1312,1.4966,5.345,15.6,4.54,16.24720284,20.3912,5.9566,21.24340182,5.1312,1.4966,5.345,15.26,4.46,15.89840244
14/09/2019 01:30,20.74424,6.13832,21.63336464,5.27424,1.53832,5.494,15.47,4.6,16.13942068,20.40424,6.07832,21.29034955,5.27424,1.53832,5.494,15.13,4.54,15.79647112
14/09/2019 02:00,20.5724,6.1482,21.47146956,5.1024,1.4882,5.315,15.47,4.66,16.15662403,20.1824,6.0282,21.06343906,5.1024,1.4882,5.315,15.08,4.54,15.74858724
14/09/2019 02:30,20.16584,6.18712,21.09363783,5.23584,1.52712,5.454,14.93,4.66,15.64034846,19.83584,6.15712,20.76946497,5.23584,1.52712,5.454,14.6,4.63,15.3165564
14/09/2019 03:00,19.84808,6.19944,20.79373309,5.27808,1.53944,5.498,14.57,4.66,15.29707488,19.52808,6.16944,20.47945064,5.27808,1.53944,5.498,14.25,4.63,14.98330404
14/09/2019 03:30,19.78064,6.43352,20.80057447,5.60064,1.63352,5.834,14.18,4.8,14.9703841,19.48064,6.37352,20.49675809,5.60064,1.63352,5.834,13.88,4.74,14.66703787
14/09/2019 04:00,19.51568,6.35624,20.52470591,5.33568,1.55624,5.558,14.18,4.8,14.9703841,19.21568,6.29624,20.22090493,5.33568,1.55624,5.558,13.88,4.74,14.66703787
14/09/2019 04:30,19.50224,6.35232,20.51071267,5.32224,1.55232,5.544,14.18,4.8,14.9703841,19.20224,6.29232,20.20691248,5.32224,1.55232,5.544,13.88,4.74,14.66703787
14/09/2019 05:00,19.67232,6.34276,20.66956165,5.63232,1.64276,5.867,14.04,4.7,14.80579616,19.36232,6.31276,20.36542105,5.63232,1.64276,5.867,13.73,4.67,14.50247565
14/09/2019 05:30,19.83248,6.31364,20.81320045,5.53248,1.61364,5.763,14.3,4.7,15.05257453,19.53248,6.28364,20.51833099,5.53248,1.61364,5.763,14,4.67,14.75835018
14/09/2019 06:00,20.096,6.363,21.07930229,5.496,1.603,5.725,14.6,4.76,15.35635373,19.776,6.273,20.74706497,5.496,1.603,5.725,14.28,4.67,15.02422377
14/09/2019 06:30,20.6756,6.5133,21.67725795,5.3256,1.5533,5.5475,15.35,4.96,16.13146305,20.3256,6.4133,21.31338622,5.3256,1.5533,5.5475,15,4.86,15.7676758
14/09/2019 07:00,21.31864,6.58252,22.31174536,5.76864,1.68252,6.009,15.55,4.9,16.30375724,20.97864,6.54252,21.97516562,5.76864,1.68252,6.009,15.21,4.86,15.96758279
14/09/2019 07:30,21.89832,6.21576,22.76339367,5.60832,1.63576,5.842,16.29,4.58,16.92159862,21.55832,6.16576,22.4227063,5.60832,1.63576,5.842,15.95,4.53,16.58081421
14/09/2019 08:00,23.15632,6.23226,23.98032987,6.31632,1.84226,6.5795,16.84,4.39,17.40280724,22.79632,6.16226,23.6145221,6.31632,1.84226,6.5795,16.48,4.32,17.03680721
14/09/2019 08:30,24.47776,6.37768,25.29497058,7.63776,2.22768,7.956,16.84,4.15,17.34382023,24.11776,6.32768,24.93403059,7.63776,2.22768,7.956,16.48,4.1,16.98235555
14/09/2019 09:00,25.59152,6.05586,26.2982763,8.59152,2.50586,8.9495,17,3.55,17.36670665,25.25152,6.00586,25.95591679,8.59152,2.50586,8.9495,16.66,3.5,17.02367763
14/09/2019 09:30,26.64352,5.79186,27.26578076,9.26352,2.70186,9.6495,17.38,3.09,17.65254939,26.29352,5.71186,26.90677496,9.26352,2.70186,9.6495,17.03,3.01,17.29395848
14/09/2019 10:00,26.98048,5.84264,27.60584618,10.26048,2.99264,10.688,16.72,2.85,16.96115857,26.64048,5.75264,27.25450498,10.26048,2.99264,10.688,16.38,2.76,16.61090004
14/09/2019 10:30,27.22928,5.96354,27.87467486,11.42928,3.33354,11.9055,15.8,2.63,16.01739367,26.89928,5.89354,27.53733971,11.42928,3.33354,11.9055,15.47,2.56,15.68038584
14/09/2019 11:00,27.81064,5.95102,28.44022391,12.38064,3.61102,12.8965,15.43,2.34,15.60642496,27.48064,5.87102,28.10079093,12.38064,3.61102,12.8965,15.1,2.26,15.26818915
14/09/2019 11:30,27.90984,6.06162,28.5605043,12.75984,3.72162,13.2915,15.15,2.34,15.32964775,27.57984,5.98162,28.22104449,12.75984,3.72162,13.2915,14.82,2.26,14.99133083
14/09/2019 12:00,28.17224,5.49232,28.70262506,13.24224,3.86232,13.794,14.93,1.63,15.01871499,27.83224,5.52232,28.37480575,13.24224,3.86232,13.794,14.59,1.66,14.68413089
14/09/2019 12:30,28.238,5.5115,28.77084073,13.308,3.8815,13.8625,14.93,1.63,15.01871499,27.898,5.4315,28.4218155,13.308,3.8815,13.8625,14.59,1.55,14.67210278
14/09/2019 13:00,27.88192,5.78806,28.4763604,13.50192,3.93806,14.0645,14.38,1.85,14.49851372,27.57192,5.76806,28.16879991,13.50192,3.93806,14.0645,14.07,1.83,14.18850944
14/09/2019 13:30,27.68536,5.79198,28.28473423,13.51536,3.94198,14.0785,14.17,1.85,14.29025542,27.37536,5.77198,27.97724233,13.51536,3.94198,14.0785,13.86,1.83,13.9802897
14/09/2019 14:00,27.48072,5.79896,28.08590231,13.23072,3.85896,13.782,14.25,1.94,14.38144986,27.18072,5.73896,27.77997843,13.23072,3.85896,13.782,13.95,1.88,14.07611097
14/09/2019 14:30,27.23784,5.64062,27.81576031,12.68784,3.70062,13.2165,14.55,1.94,14.67876357,26.91784,5.58062,27.49024245,12.68784,3.70062,13.2165,14.23,1.88,14.3536511
14/09/2019 15:00,27.11824,5.49282,27.66893587,11.83824,3.45282,12.3315,15.28,2.04,15.41557654,26.78824,5.45282,27.33757576,11.83824,3.45282,12.3315,14.95,2,15.083186
14/09/2019 15:30,26.96384,5.65612,27.55068712,12.12384,3.53612,12.629,14.84,2.12,14.99066376,26.63384,5.61612,27.21951941,12.12384,3.53612,12.629,14.51,2.08,14.65832528
14/09/2019 16:00,26.53368,5.56524,27.11103227,11.26368,3.28524,11.733,15.27,2.28,15.43927783,26.19368,5.51524,26.76801719,11.26368,3.28524,11.733,14.93,2.23,15.09562188
14/09/2019 16:30,26.44984,5.17662,26.95164987,9.51984,2.77662,9.9165,16.93,2.4,17.09926607,26.08984,5.13662,26.59068664,9.51984,2.77662,9.9165,16.57,2.36,16.737219
14/09/2019 17:00,26.87656,5.22108,27.3789911,9.94656,2.90108,10.361,16.93,2.32,17.08822109,26.51656,5.18108,27.01798557,9.94656,2.90108,10.361,16.57,2.28,16.72612627
14/09/2019 17:30,26.7256,4.8883,27.16897444,7.6056,2.2183,7.9225,19.12,2.67,19.30552512,26.3456,4.8483,26.78799455,7.6056,2.2183,7.9225,18.74,2.63,18.92364923
14/09/2019 18:00,27.28144,5.07792,27.74999532,8.46144,2.46792,8.814,18.82,2.61,19.00011842,26.91144,5.02792,27.3770996,8.46144,2.46792,8.814,18.45,2.56,18.62675764
14/09/2019 18:30,26.83792,4.82606,27.26838472,7.11792,2.07606,7.4145,19.72,2.75,19.91082369,26.44792,4.76606,26.87392417,7.11792,2.07606,7.4145,19.33,2.69,19.51627526
14/09/2019 19:00,26.77784,4.74562,27.19510295,6.32784,1.84562,6.5915,20.45,2.9,20.65459997,26.38784,4.71562,26.80587943,6.32784,1.84562,6.5915,20.06,2.87,20.26426658
14/09/2019 19:30,26.516,4.6055,26.91298732,5.436,1.5855,5.6625,21.08,3.02,21.29522951,26.126,4.5455,26.51847368,5.436,1.5855,5.6625,20.69,2.96,20.90066267
14/09/2019 20:00,26.98504,4.35022,27.33343736,5.31504,1.55022,5.5365,21.67,2.8,21.85014645,26.58504,4.31022,26.93218053,5.31504,1.55022,5.5365,21.27,2.76,21.44832161
14/09/2019 20:30,26.7896,4.6928,27.197519,6.0096,1.7528,6.26,20.78,2.94,20.98694833,26.3996,4.6628,26.80821859,6.0096,1.7528,6.26,20.39,2.91,20.59660652
14/09/2019 21:00,26.02328,5.01804,26.50267585,6.23328,1.81804,6.493,19.79,3.2,20.04704716,25.63328,4.99804,26.11599984,6.23328,1.81804,6.493,19.4,3.18,19.65890129
14/09/2019 21:30,25.2516,5.2638,25.79439654,6.3216,1.8438,6.585,18.93,3.42,19.23645757,24.8516,5.2838,25.40709674,6.3216,1.8438,6.585,18.53,3.44,18.84660447
14/09/2019 22:00,24.58456,6.31008,25.38144401,6.75456,1.97008,7.036,17.83,4.34,18.35059945,24.20456,6.28008,25.00600187,6.75456,1.97008,7.036,17.45,4.31,17.97438733
14/09/2019 22:30,24.09096,6.12278,24.85684591,6.66096,1.94278,6.9385,17.43,4.18,17.92420988,23.70096,6.09278,24.47156458,6.66096,1.94278,6.9385,17.04,4.15,17.53807572
14/09/2019 23:00,23.35768,6.15974,24.1562334,6.78768,1.97974,7.0705,16.57,4.18,17.08909886,22.98768,6.12974,23.79090465,6.78768,1.97974,7.0705,16.2,4.15,16.72311275
14/09/2019 23:30,22.46,6.4975,23.38095606,7.02,2.0475,7.3125,15.44,4.45,16.06848157,22.1,6.4275,23.01570673,7.02,2.0475,7.3125,15.08,4.38,15.70320986
15/09/2019 00:00,21.47664,6.40902,22.41253228,6.47664,1.88902,6.7465,15,4.52,15.66621843,21.12664,6.36902,22.06579555,6.47664,1.88902,6.7465,14.65,4.48,15.31968994
15/09/2019 00:30,21.13912,6.71016,22.17856266,7.50912,2.19016,7.822,13.63,4.52,14.35991992,20.81912,6.67016,21.86153682,7.50912,2.19016,7.822,13.31,4.48,14.04373526
15/09/2019 01:00,20.9476,6.9968,22.08522483,8.9376,2.6068,9.31,12.01,4.39,12.7871889,20.6576,6.9668,21.8007509,8.9376,2.6068,9.31,11.72,4.36,12.50471911
15/09/2019 01:30,20.90264,7.23702,22.12000944,9.93264,2.89702,10.3465,10.97,4.34,11.79730902,20.62264,7.19702,21.84239862,9.93264,2.89702,10.3465,10.69,4.3,11.52241728
15/09/2019 02:00,20.87336,7.25348,22.09774038,10.26336,2.99348,10.691,10.61,4.26,11.43327162,20.60336,7.21348,21.8296298,10.26336,2.99348,10.691,10.34,4.22,11.16798997
15/09/2019 02:30,20.6936,6.8098,21.78528074,9.3936,2.7398,9.785,11.3,4.07,12.01061614,20.4136,6.7698,21.50686535,9.3936,2.7398,9.785,11.02,4.03,11.73376751
15/09/2019 03:00,20.03408,7.49494,21.3901493,9.51408,2.77494,9.9105,10.52,4.72,11.53034258,19.78408,7.41494,21.12797095,9.51408,2.77494,9.9105,10.27,4.64,11.26953859
15/09/2019 03:30,19.66008,7.64544,21.09434755,9.55008,2.78544,9.948,10.11,4.86,11.21747298,19.41008,7.56544,20.83235676,9.55008,2.78544,9.948,9.86,4.78,10.95755447
15/09/2019 04:00,19.46472,7.55596,20.8798433,8.69472,2.53596,9.057,10.77,5.02,11.8824787,19.20472,7.48596,20.61215339,8.69472,2.53596,9.057,10.51,4.95,11.61734049
15/09/2019 04:30,19.25952,7.21736,20.56743533,8.21952,2.39736,8.562,11.04,4.82,12.04632724,18.97952,7.15736,20.28422987,8.21952,2.39736,8.562,10.76,4.76,11.76584889
15/09/2019 05:00,19.2796,7.2028,20.58113952,8.1696,2.3828,8.51,11.11,4.82,12.11051196,19.0096,7.1428,20.30725201,8.1696,2.3828,8.51,10.84,4.76,11.83905402
15/09/2019 05:30,19.36832,7.17326,20.65399425,8.54832,2.49326,8.9045,10.82,4.68,11.78875736,19.09832,7.09326,20.37302541,8.54832,2.49326,8.9045,10.55,4.6,11.50923542
15/09/2019 06:00,18.77456,6.75258,19.95197834,7.41456,2.16258,7.7235,11.36,4.59,12.25225285,18.49456,6.68258,19.66483219,7.41456,2.16258,7.7235,11.08,4.52,11.96648654
15/09/2019 06:30,19.17216,6.69188,20.30647623,6.69216,1.95188,6.971,12.48,4.74,13.34983146,18.87216,6.63188,20.00350608,6.69216,1.95188,6.971,12.18,4.68,13.04817229
15/09/2019 07:00,19.51472,6.89096,20.69564269,6.89472,2.01096,7.182,12.62,4.88,13.53066148,19.21472,6.86096,20.40289775,6.89472,2.01096,7.182,12.32,4.85,13.24027568
15/09/2019 07:30,20.372,7.041,21.55444421,7.752,2.261,8.075,12.62,4.78,13.49491756,20.072,7.001,21.25792052,7.752,2.261,8.075,12.32,4.74,13.20037878
15/09/2019 08:00,21.46072,7.43646,22.71262733,9.45072,2.75646,9.8445,12.01,4.68,12.88962761,21.18072,7.37646,22.42844314,9.45072,2.75646,9.8445,11.73,4.62,12.60703375
15/09/2019 08:30,22.59464,7.55302,23.82364094,10.36464,3.02302,10.7965,12.23,4.53,13.04200138,22.30464,7.47302,23.52324368,10.36464,3.02302,10.7965,11.94,4.45,12.74229571
15/09/2019 09:00,23.35768,7.12724,24.42086741,9.72768,2.83724,10.133,13.63,4.29,14.28919172,23.04768,7.07724,24.10980878,9.72768,2.83724,10.133,13.32,4.24,13.978555
15/09/2019 09:30,24.05608,6.86344,25.01603073,9.88608,2.88344,10.298,14.17,3.98,14.71833211,23.72608,6.90344,24.71000518,9.88608,2.88344,10.298,13.84,4.02,14.41200888
15/09/2019 10:00,25.04,6.1,25.77230296,10.08,2.94,10.5,14.96,3.16,15.29010137,24.7,6.04,25.42777222,10.08,2.94,10.5,14.62,3.1,14.945046
15/09/2019 10:30,25.9604,6.2422,26.70032638,10.9104,3.1822,11.365,15.05,3.06,15.3579328,25.6304,6.1922,26.3677975,10.9104,3.1822,11.365,14.72,3.01,15.0245965
15/09/2019 11:00,26.76648,6.31814,27.50206073,12.33648,3.59814,12.8505,14.43,2.72,14.68411727,26.44648,6.25814,27.17683978,12.33648,3.59814,12.8505,14.11,2.66,14.35854101
15/09/2019 11:30,27.27144,5.87542,27.89716831,12.84144,3.74542,13.3765,14.43,2.13,14.58635664,26.95144,6.04542,27.62113722,12.84144,3.74542,13.3765,14.11,2.3,14.29622677
15/09/2019 12:00,27.5852,5.5436,28.13671552,13.3152,3.8836,13.87,14.27,1.66,14.36622776,27.2852,5.5136,27.83670103,13.3152,3.8836,13.87,13.97,1.63,14.06477159
15/09/2019 12:30,27.90408,5.46744,28.43467216,13.05408,3.80744,13.598,14.85,1.66,14.9424931,27.58408,5.43744,28.11489326,13.05408,3.80744,13.598,14.53,1.63,14.62114223
15/09/2019 13:00,27.74632,5.53726,28.29345369,13.63632,3.97726,14.2045,14.11,1.56,14.19597478,27.44632,5.49726,27.99143349,13.63632,3.97726,14.2045,13.81,1.52,13.89339771
15/09/2019 13:30,27.51808,5.38694,28.04039674,12.77808,3.72694,13.3105,14.74,1.66,14.83317903,27.20808,5.33694,27.72656751,12.77808,3.72694,13.3105,14.43,1.61,14.51953856
15/09/2019 14:00,27.25744,5.24092,27.7567159,12.27744,3.58092,12.789,14.98,1.66,15.07169533,26.93744,5.19092,27.43303345,12.27744,3.58092,12.789,14.66,1.61,14.74814226
15/09/2019 14:30,27.16928,5.44604,27.70972983,12.08928,3.52604,12.593,15.08,1.92,15.20173674,26.83928,5.37604,27.37240868,12.08928,3.52604,12.593,14.75,1.85,14.86556423
15/09/2019 15:00,27.10368,5.31024,27.61898113,11.62368,3.39024,12.108,15.48,1.92,15.59861532,26.77368,5.24024,27.28167986,11.62368,3.39024,12.108,15.15,1.85,15.26253583
15/09/2019 15:30,26.89928,5.22854,27.40271693,11.06928,3.22854,11.5305,15.83,2,15.95584219,26.56928,5.16854,27.0673317,11.06928,3.22854,11.5305,15.5,1.94,15.62093467
15/09/2019 16:00,27.29352,5.39686,27.8219757,11.30352,3.29686,11.7745,15.99,2.1,16.12730914,26.95352,5.35686,27.48068757,11.30352,3.29686,11.7745,15.65,2.06,15.78499604
15/09/2019 16:30,27.38656,5.15108,27.8667776,10.18656,2.97108,10.611,17.2,2.18,17.33760076,27.03656,5.10108,27.51357108,10.18656,2.97108,10.611,16.85,2.13,16.98409256
15/09/2019 17:00,27.184,4.8895,27.62022929,7.884,2.2995,8.2125,19.3,2.59,19.47300953,26.814,4.8295,27.24545221,7.884,2.2995,8.2125,18.93,2.53,19.0983193
15/09/2019 17:30,27.34488,5.05434,27.80807104,7.21488,2.10434,7.5155,20.13,2.95,20.34500922,26.95488,5.00434,27.41548786,7.21488,2.10434,7.5155,19.74,2.9,19.95188212
15/09/2019 18:00,26.66912,4.96766,27.12783824,6.36912,1.85766,6.6345,20.3,3.11,20.53684737,26.29912,4.90766,26.75310897,6.36912,1.85766,6.6345,19.93,3.05,20.16202867
15/09/2019 18:30,26.15008,5.00544,26.62482138,5.71008,1.66544,5.948,20.44,3.34,20.71108882,25.78008,4.95544,26.25202679,5.71008,1.66544,5.948,20.07,3.29,20.33787108
15/09/2019 19:00,26.37912,5.22016,26.89066831,6.06912,1.77016,6.322,20.31,3.45,20.60093687,26.00912,5.18016,26.51996193,6.06912,1.77016,6.322,19.94,3.41,20.22947602
15/09/2019 19:30,26.49712,4.95416,26.95628071,5.63712,1.64416,5.872,20.86,3.31,21.12097772,26.11712,4.93416,26.57912512,5.63712,1.64416,5.872,20.48,3.29,20.74257699
15/09/2019 20:00,27.3796,4.4253,27.7349198,5.7096,1.6653,5.9475,21.67,2.76,21.84505665,26.9896,4.3553,27.33874807,5.7096,1.6653,5.9475,21.28,2.69,21.44934731
15/09/2019 20:30,26.87576,4.66418,27.27748248,5.94576,1.73418,6.1935,20.93,2.93,21.13409094,26.49576,4.59418,26.89110983,5.94576,1.73418,6.1935,20.55,2.86,20.74806256
15/09/2019 21:00,25.87632,4.67976,26.29608508,5.17632,1.50976,5.392,20.7,3.17,20.9413204,25.47632,4.76976,25.91897936,5.17632,1.50976,5.392,20.3,3.26,20.56009728
15/09/2019 21:30,25.03032,5.54176,25.63645887,5.32032,1.55176,5.542,19.71,3.99,20.10980358,24.66032,5.52176,25.27095598,5.32032,1.55176,5.542,19.34,3.97,19.74326467
15/09/2019 22:00,24.1108,5.3544,24.69818366,5.0208,1.4644,5.23,19.09,3.89,19.48230479,23.7508,5.3344,24.34247982,5.0208,1.4644,5.23,18.73,3.87,19.12563202
15/09/2019 22:30,23.42408,5.31744,24.02004771,4.89408,1.42744,5.098,18.53,3.89,18.93391138,23.05408,5.29744,23.65488269,4.89408,1.42744,5.098,18.16,3.87,18.56778124
15/09/2019 23:00,22.48464,5.28552,23.09752709,4.78464,1.39552,4.984,17.7,3.89,18.12241982,22.11464,5.26552,22.73286175,4.78464,1.39552,4.984,17.33,3.87,17.7568522
15/09/2019 23:30,21.1916,5.2788,21.83917672,4.5216,1.3188,4.71,16.67,3.96,17.13389915,20.8416,5.1888,21.477801,4.5216,1.3188,4.71,16.32,3.87,16.77257583
16/09/2019 00:00,20.5116,5.5938,21.26067574,4.8816,1.4238,5.085,15.63,4.17,16.17670547,20.1516,5.5638,20.9055699,4.8816,1.4238,5.085,15.27,4.14,15.82126733
16/09/2019 00:30,20.23664,5.69152,21.02177439,5.21664,1.52152,5.434,15.02,4.17,15.58811406,19.88664,5.66152,20.67682904,5.21664,1.52152,5.434,14.67,4.14,15.24298199
16/09/2019 01:00,19.67984,5.52912,20.44180203,4.65984,1.35912,4.854,15.02,4.17,15.58811406,19.32984,5.49912,20.09684142,4.65984,1.35912,4.854,14.67,4.14,15.24298199
16/09/2019 01:30,19.72064,5.55852,20.48904065,4.76064,1.38852,4.959,14.96,4.17,15.53030908,19.38064,5.44852,20.13195413,4.76064,1.38852,4.959,14.62,4.06,15.17326596
16/09/2019 02:00,20.17432,5.69376,20.96239706,5.46432,1.59376,5.692,14.71,4.1,15.27069416,19.84432,5.65376,20.634002,5.46432,1.59376,5.692,14.38,4.06,14.94215513
16/09/2019 02:30,19.96248,5.60864,20.73541537,5.17248,1.50864,5.388,14.79,4.1,15.34777183,19.62248,5.56864,20.39733985,5.17248,1.50864,5.388,14.45,4.06,15.00953364
16/09/2019 03:00,19.71104,5.60072,20.4912948,5.35104,1.56072,5.574,14.36,4.04,14.91747968,19.39104,5.56072,20.17260616,5.35104,1.56072,5.574,14.04,4,14.59868487
16/09/2019 03:30,19.06776,5.55268,19.85980178,4.87776,1.42268,5.081,14.19,4.13,14.77880239,18.75776,5.48268,19.54260321,4.87776,1.42268,5.081,13.88,4.06,14.46160434
16/09/2019 04:00,18.71648,5.65814,19.55303485,4.65648,1.35814,4.8505,14.06,4.3,14.70284326,18.40648,5.63814,19.25063969,4.65648,1.35814,4.8505,13.75,4.28,14.40072568
16/09/2019 04:30,18.31816,5.26738,19.0604375,3.48816,1.01738,3.6335,14.83,4.25,15.42696989,17.97816,5.23738,18.72550096,3.48816,1.01738,3.6335,14.49,4.22,15.09200119
16/09/2019 05:00,18.55864,5.37252,19.32063896,3.84864,1.12252,4.009,14.71,4.25,15.31164916,18.22864,5.34252,18.99541619,3.84864,1.12252,4.009,14.38,4.22,14.98642052
16/09/2019 05:30,19.2224,5.1257,19.89405595,3.7224,1.0857,3.8775,15.5,4.04,16.01785254,18.8824,5.0957,19.55789325,3.7224,1.0857,3.8775,15.16,4.01,15.68138068
16/09/2019 06:00,20.57264,5.37952,21.26435402,4.59264,1.33952,4.784,15.98,4.04,16.48277889,20.22264,5.34952,20.91823446,4.59264,1.33952,4.784,15.63,4.01,16.13620154
16/09/2019 06:30,22.87952,4.96736,23.41254153,4.85952,1.41736,5.062,18.02,3.55,18.36635239,22.51952,4.92736,23.05228096,4.85952,1.41736,5.062,17.66,3.51,18.00543529
16/09/2019 07:00,24.60832,4.11076,24.94930382,4.52832,1.32076,4.717,20.08,2.79,20.27290063,24.21832,4.08076,24.55971551,4.52832,1.32076,4.717,19.69,2.76,19.88249733
16/09/2019 07:30,26.5136,3.8498,26.79163946,4.8336,1.4098,5.035,21.68,2.44,21.8168742,26.1236,3.7898,26.39706539,4.8336,1.4098,5.035,21.29,2.38,21.42261655
16/09/2019 08:00,28.03808,3.71444,28.28305137,5.39808,1.57444,5.623,22.64,2.14,22.74091467,27.63808,3.67444,27.88126567,5.39808,1.57444,5.623,22.24,2.1,22.33892567
16/09/2019 08:30,28.77776,3.56268,28.99745091,5.59776,1.63268,5.831,23.18,1.93,23.26020851,28.38776,3.52268,28.60549234,5.59776,1.63268,5.831,22.79,1.89,22.86823561
16/09/2019 09:00,29.39976,3.48368,29.60543724,5.90976,1.72368,6.156,23.49,1.76,23.55584216,28.99976,3.45368,29.20469116,5.90976,1.72368,6.156,23.09,1.73,23.15471874
16/09/2019 09:30,29.82984,3.09412,29.98988051,5.25984,1.53412,5.479,24.57,1.56,24.619474,29.41984,3.06412,29.57897593,5.25984,1.53412,5.479,24.16,1.53,24.2083973
16/09/2019 10:00,30.59104,2.79072,30.71807036,4.63104,1.35072,4.824,25.96,1.44,25.99990769,30.16104,2.78072,30.28895405,4.63104,1.35072,4.824,25.53,1.43,25.5700176
16/09/2019 10:30,30.4168,3.0899,30.5733414,4.4568,1.2999,4.6425,25.96,1.79,26.02163907,29.9868,3.0499,30.1415007,4.4568,1.2999,4.6425,25.53,1.75,25.58990817
16/09/2019 11:00,31.11424,3.09582,31.2678754,5.81424,1.69582,6.0565,25.3,1.4,25.33870557,30.69424,3.07582,30.84796651,5.81424,1.69582,6.0565,24.88,1.38,24.91824231
16/09/2019 11:30,31.3584,3.1087,31.51211301,5.8584,1.7087,6.1025,25.5,1.4,25.53840246,30.9384,3.0887,31.09219616,5.8584,1.7087,6.1025,25.08,1.38,25.11793781
16/09/2019 12:00,31.1368,2.8749,31.26923991,5.2968,1.5449,5.5175,25.84,1.33,25.8742053,30.7168,2.9149,30.85479613,5.2968,1.5449,5.5175,25.42,1.37,25.45689101
16/09/2019 12:30,31.04752,2.84886,31.17794896,5.20752,1.51886,5.4245,25.84,1.33,25.8742053,30.62752,2.88886,30.76346036,5.20752,1.51886,5.4245,25.42,1.37,25.45689101
16/09/2019 13:00,30.95744,2.60592,31.06692631,4.71744,1.37592,4.914,26.24,1.23,26.26881231,30.51744,2.61592,30.62935164,4.71744,1.37592,4.914,25.8,1.24,25.82978126
16/09/2019 13:30,31.1628,2.9429,31.30144987,5.3928,1.5729,5.6175,25.77,1.37,25.80639068,30.7328,2.9229,30.87148102,5.3928,1.5729,5.6175,25.34,1.35,25.37593545
16/09/2019 14:00,30.39408,3.04994,30.54672213,4.83408,1.40994,5.0355,25.56,1.64,25.61255942,29.97408,3.02994,30.12683203,4.83408,1.40994,5.0355,25.14,1.62,25.19214163
16/09/2019 14:30,30.2688,3.0509,30.42216699,5.0088,1.4609,5.2175,25.26,1.59,25.3099921,29.8388,3.0109,29.99032351,5.0088,1.4609,5.2175,24.83,1.55,24.87833194
16/09/2019 15:00,30.5648,3.2189,30.73383016,5.8248,1.6989,6.0675,24.74,1.52,24.78664963,30.1448,3.1889,30.31300134,5.8248,1.6989,6.0675,24.32,1.49,24.36560075
16/09/2019 15:30,30.59448,3.68964,30.81615891,7.16448,2.08964,7.463,23.43,1.6,23.48456727,30.21448,3.63964,30.43290622,7.16448,2.08964,7.463,23.05,1.55,23.10205619
16/09/2019 16:00,30.75792,3.37856,30.9429202,6.09792,1.77856,6.352,24.66,1.6,24.71185141,30.34792,3.39856,30.53762365,6.09792,1.77856,6.352,24.25,1.62,24.3040511
16/09/2019 16:30,30.59416,3.23788,30.76502061,5.20416,1.51788,5.421,25.39,1.72,25.44819247,30.17416,3.19788,30.34314368,5.20416,1.51788,5.421,24.97,1.68,25.02645201
16/09/2019 17:00,30.79336,2.75598,30.91644297,4.20336,1.22598,4.3785,26.59,1.53,26.63398205,30.36336,2.73598,30.48637757,4.20336,1.22598,4.3785,26.16,1.51,26.20354365
16/09/2019 17:30,31.15184,3.07512,31.3032506,4.61184,1.34512,4.804,26.54,1.73,26.59632493,30.71184,3.03512,30.86144957,4.61184,1.34512,4.804,26.1,1.69,26.15465733
16/09/2019 18:00,31.50512,3.50316,31.69928574,5.32512,1.55316,5.547,26.18,1.95,26.25252178,31.06512,3.44316,31.25535204,5.32512,1.55316,5.547,25.74,1.89,25.80929484
16/09/2019 18:30,30.6892,3.3356,30.86994046,4.5792,1.3356,4.77,26.11,2,26.18648697,30.2492,3.2956,30.42819548,4.5792,1.3356,4.77,25.67,1.96,25.7447179
16/09/2019 19:00,30.28792,3.62356,30.50390606,5.01792,1.46356,5.227,25.27,2.16,25.36214699,29.87792,3.56356,30.08968367,5.01792,1.46356,5.227,24.86,2.1,24.94853904
16/09/2019 19:30,30.3136,3.7023,30.53885018,4.5336,1.3223,4.7225,25.78,2.38,25.88962727,29.8836,3.6323,30.10354053,4.5336,1.3223,4.7225,25.35,2.31,25.45503094
16/09/2019 20:00,30.00208,3.73144,30.23323418,4.22208,1.23144,4.398,25.78,2.5,25.90093435,29.57208,3.67144,29.79911722,4.22208,1.23144,4.398,25.35,2.44,25.46715728
16/09/2019 20:30,29.29048,3.91764,29.55131337,4.62048,1.34764,4.813,24.67,2.57,24.80350378,28.87048,3.78764,29.11787822,4.62048,1.34764,4.813,24.25,2.44,24.37244551
16/09/2019 21:00,28.50664,4.34152,28.83534845,5.21664,1.52152,5.434,23.29,2.82,23.46010443,28.11664,4.27152,28.43925681,5.21664,1.52152,5.434,22.9,2.75,23.06452904
16/09/2019 21:30,27.13336,4.40598,27.48875924,5.16336,1.50598,5.3785,21.97,2.9,22.16057084,26.74336,4.34598,27.09418473,5.16336,1.50598,5.3785,21.58,2.84,21.76607452
16/09/2019 22:00,26.0264,4.7802,26.46174237,5.4864,1.6002,5.715,20.54,3.18,20.78470592,25.6364,4.7302,26.06913495,5.4864,1.6002,5.715,20.15,3.13,20.39165025
16/09/2019 22:30,25.0168,5.4599,25.60567887,5.6568,1.6499,5.8925,19.36,3.81,19.73133802,24.6168,5.4099,25.2042429,5.6568,1.6499,5.8925,18.96,3.76,19.32923175
16/09/2019 23:00,23.81688,5.78534,24.50946617,6.08688,1.77534,6.3405,17.73,4.01,18.17781615,23.43688,5.75534,24.13319877,6.08688,1.77534,6.3405,17.35,3.98,17.80064325
16/09/2019 23:30,22.6056,5.7033,23.3139611,5.8056,1.6933,6.0475,16.8,4.01,17.27194546,22.2356,5.6733,22.94794632,5.8056,1.6933,6.0475,16.43,3.98,16.90518559
17/09/2019 00:00,21.5832,5.7926,22.34700734,5.8032,1.6926,6.045,15.78,4.1,16.30393817,21.2232,5.7526,21.98901146,5.8032,1.6926,6.045,15.42,4.06,15.94553229
17/09/2019 00:30,18.2776,5.1693,18.99453406,3.3576,0.9793,3.4975,14.92,4.19,15.49717716,17.9276,5.1293,18.64694506,3.3576,0.9793,3.4975,14.57,4.15,15.14950164
17/09/2019 01:00,17.97944,5.35192,18.75908608,3.22944,0.94192,3.364,14.75,4.41,15.39514859,17.63944,5.31192,18.42189832,3.22944,0.94192,3.364,14.41,4.37,15.05805432
17/09/2019 01:30,17.8448,5.5064,18.6750456,3.2448,0.9464,3.38,14.6,4.56,15.29554183,17.5048,5.4664,18.33847191,3.2448,0.9464,3.38,14.26,4.52,14.95921121
17/09/2019 02:00,17.85856,5.52458,18.69355904,3.47856,1.01458,3.6235,14.38,4.51,15.07065028,17.53856,5.44458,18.36421897,3.47856,1.01458,3.6235,14.06,4.43,14.74138732
17/09/2019 02:30,17.61184,5.45262,18.43659331,3.23184,0.94262,3.3665,14.38,4.51,15.07065028,17.29184,5.45262,18.13115538,3.23184,0.94262,3.3665,14.06,4.51,14.76562562
17/09/2019 03:00,17.25768,5.60224,18.14421704,3.36768,0.98224,3.508,13.89,4.62,14.63818636,16.93768,5.49224,17.80588959,3.36768,0.98224,3.508,13.57,4.51,14.29982517
17/09/2019 03:30,17.09928,5.55604,17.97929245,3.20928,0.93604,3.343,13.89,4.62,14.63818636,16.77928,5.44604,17.64096338,3.20928,0.93604,3.343,13.57,4.51,14.29982517
17/09/2019 04:00,17.03936,5.64648,17.95055781,3.51936,1.02648,3.666,13.52,4.62,14.28757502,16.72936,5.53648,17.62169393,3.51936,1.02648,3.666,13.21,4.51,13.95866039
17/09/2019 04:30,17.07032,5.61176,17.96907552,3.40032,0.99176,3.542,13.67,4.62,14.42959805,16.75032,5.50176,17.63072838,3.40032,0.99176,3.542,13.35,4.51,14.09122422
17/09/2019 05:00,17.23216,5.62688,18.1275789,3.45216,1.00688,3.596,13.78,4.62,14.53385014,16.90216,5.51688,17.77973503,3.45216,1.00688,3.596,13.45,4.51,14.18600014
17/09/2019 05:30,17.99824,5.51282,18.82359762,3.43824,1.00282,3.5815,14.56,4.51,15.24249651,17.66824,5.46282,18.49348823,3.43824,1.00282,3.5815,14.23,4.46,14.91256182
17/09/2019 06:00,18.81608,5.46844,19.59460902,3.28608,0.95844,3.423,15.53,4.51,16.17161093,18.44608,5.41844,19.22543522,3.28608,0.95844,3.423,15.16,4.46,15.80244285
17/09/2019 06:30,21.25752,4.45636,21.71960637,3.10752,0.90636,3.237,18.15,3.55,18.49391792,20.85752,4.48636,21.33456272,3.10752,0.90636,3.237,17.75,3.58,18.10742665
17/09/2019 07:00,23.18352,4.10936,23.54490262,3.32352,0.96936,3.462,19.86,3.14,20.1066954,22.79352,4.04936,23.15041836,3.32352,0.96936,3.462,19.47,3.08,19.71211049
17/09/2019 07:30,24.74248,4.18614,25.09410458,3.79248,1.10614,3.9505,20.95,3.08,21.17519539,24.34248,4.09614,24.6847057,3.79248,1.10614,3.9505,20.55,2.99,20.76638149
17/09/2019 08:00,25.78104,3.97572,26.08578872,4.51104,1.31572,4.699,21.27,2.66,21.43568287,25.39104,3.89572,25.68815966,4.51104,1.31572,4.699,20.88,2.58,21.03879274
17/09/2019 08:30,26.64648,3.82064,26.91899304,5.07648,1.48064,5.288,21.57,2.34,21.69655503,26.25648,3.76064,26.52442563,5.07648,1.48064,5.288,21.18,2.28,21.30236607
17/09/2019 09:00,27.19232,3.89526,27.46989839,6.05232,1.76526,6.3045,21.14,2.13,21.24703509,26.80232,3.85526,27.07817178,6.05232,1.76526,6.3045,20.75,2.09,20.85498981
17/09/2019 09:30,28.25136,4.00248,28.53347487,7.55136,2.20248,7.866,20.7,1.8,20.77811349,27.86136,3.95248,28.14031768,7.55136,2.20248,7.866,20.31,1.75,20.38525447
17/09/2019 10:00,28.69488,4.27684,29.011851,8.83488,2.57684,9.203,19.86,1.7,19.93262652,28.30488,4.24684,28.62170299,8.83488,2.57684,9.203,19.47,1.67,19.5414892
17/09/2019 10:30,28.96848,4.43414,29.30587707,10.12848,2.95414,10.5505,18.84,1.48,18.89804223,28.58848,4.38414,28.92268785,10.12848,2.95414,10.5505,18.46,1.43,18.51530448
17/09/2019 11:00,29.17784,4.23312,29.48331142,10.70784,3.12312,11.154,18.47,1.11,18.50332403,28.80784,4.19312,29.111405,10.70784,3.12312,11.154,18.1,1.07,18.13159949
17/09/2019 11:30,29.1356,4.2008,29.43688007,10.1856,2.9708,10.61,18.95,1.23,18.98987625,28.7656,4.1808,29.06783157,10.1856,2.9708,10.61,18.58,1.21,18.61935821
17/09/2019 12:00,29.4292,4.2506,29.73458278,10.9392,3.1906,11.395,18.49,1.06,18.52035907,29.0592,4.2206,29.36410341,10.9392,3.1906,11.395,18.12,1.03,18.14925067
17/09/2019 12:30,29.4172,4.4446,29.75106931,11.9472,3.4846,12.445,17.47,0.96,17.49635676,29.0572,4.4346,29.39364811,11.9472,3.4846,12.445,17.11,0.95,17.13635317
17/09/2019 13:00,29.29144,4.29792,29.60507682,11.82144,3.44792,12.314,17.47,0.85,17.49066608,28.93144,4.29792,29.24893736,11.82144,3.44792,12.314,17.11,0.85,17.13110037
