Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/09/2019 13:30,28.97776,4.37768,29.30656337,11.71776,3.41768,12.206,17.26,0.96,17.28667695,28.61776,4.37768,28.95065232,11.71776,3.41768,12.206,16.9,0.96,16.92724431
17/09/2019 14:00,28.40552,4.48036,28.75668952,11.55552,3.37036,12.037,16.85,1.11,16.88652125,28.05552,4.46036,28.40786887,11.55552,3.37036,12.037,16.5,1.09,16.53596384
17/09/2019 14:30,28.75424,4.38582,29.08679658,11.57424,3.37582,12.0565,17.18,1.01,17.20966298,28.40424,4.37582,28.73932238,11.57424,3.37582,12.0565,16.83,1,16.85968268
17/09/2019 15:00,28.87792,4.14606,29.17403087,10.95792,3.19606,11.4145,17.92,0.95,17.94516369,28.50792,4.14606,28.80783429,10.95792,3.19606,11.4145,17.55,0.95,17.57569344
17/09/2019 15:30,28.27176,3.85718,28.53366873,9.28176,2.70718,9.6685,18.99,1.15,19.02478909,27.91176,3.82718,28.17292411,9.28176,2.70718,9.6685,18.63,1.12,18.66363577
17/09/2019 16:00,28.43488,3.49934,28.64939408,8.05488,2.34934,8.3905,20.38,1.15,20.41242024,28.05488,3.51934,28.27475987,8.05488,2.34934,8.3905,20,1.17,20.03419327
17/09/2019 16:30,28.65904,3.37222,28.85675729,7.61904,2.22222,7.9365,21.04,1.15,21.07140479,28.26904,3.39222,28.47184186,7.61904,2.22222,7.9365,20.65,1.17,20.68311872
17/09/2019 17:00,28.92576,3.44418,29.13008698,7.14576,2.08418,7.4435,21.78,1.36,21.82241966,28.52576,3.41418,28.729351,7.14576,2.08418,7.4435,21.38,1.33,21.42132816
17/09/2019 17:30,29.06216,3.53938,29.27689114,6.27216,1.82938,6.5335,22.79,1.71,22.8540631,28.65216,3.51938,28.8674957,6.27216,1.82938,6.5335,22.38,1.69,22.4437185
17/09/2019 18:00,28.63432,3.44876,28.84125912,5.34432,1.55876,5.567,23.29,1.89,23.36656158,28.22432,3.41876,28.4306201,5.34432,1.55876,5.567,22.88,1.86,22.95547865
17/09/2019 18:30,28.07496,3.36728,28.2761729,4.10496,1.19728,4.276,23.97,2.17,24.06802443,27.66496,3.31728,27.86313619,4.10496,1.19728,4.276,23.56,2.12,23.65518971
17/09/2019 19:00,27.7,3.3625,27.90334041,3.78,1.1025,3.9375,23.92,2.26,24.02652701,27.28,3.2825,27.47677576,3.78,1.1025,3.9375,23.5,2.18,23.60089829
17/09/2019 19:30,27.9772,3.3821,28.18088573,3.6072,1.0521,3.7575,24.37,2.33,24.48113151,27.5472,3.3221,27.74679398,3.6072,1.0521,3.7575,23.94,2.27,24.04738031
17/09/2019 20:00,28.44904,3.51972,28.66594331,4.07904,1.18972,4.249,24.37,2.33,24.48113151,28.01904,3.39972,28.22454072,4.07904,1.18972,4.249,23.94,2.21,24.0417907
17/09/2019 20:30,27.50112,3.59866,27.73557202,4.04112,1.17866,4.2095,23.46,2.42,23.58448643,27.09112,3.51866,27.31867037,4.04112,1.17866,4.2095,23.05,2.34,23.16847211
17/09/2019 21:00,26.14232,3.95526,26.43983693,4.37232,1.27526,4.5545,21.77,2.68,21.93434066,25.74232,3.89526,26.03536229,4.37232,1.27526,4.5545,21.37,2.62,21.53000929
17/09/2019 21:30,24.79968,4.30824,25.17111559,4.03968,1.17824,4.208,20.76,3.13,20.99463027,24.39968,4.30824,24.77711275,4.03968,1.17824,4.208,20.36,3.13,20.59918688
17/09/2019 22:00,23.50712,5.14416,24.06339695,4.19712,1.22416,4.372,19.31,3.92,19.70387018,23.10712,5.12416,23.66846025,4.19712,1.22416,4.372,18.91,3.9,19.30798022
17/09/2019 22:30,22.64584,5.23712,23.24352588,4.51584,1.31712,4.704,18.13,3.92,18.54894337,22.25584,5.21712,22.85915036,4.51584,1.31712,4.704,17.74,3.9,18.163634
17/09/2019 23:00,21.53368,5.17024,22.14567127,3.94368,1.15024,4.108,17.59,4.02,18.04351684,21.15368,5.14024,21.76924998,3.94368,1.15024,4.108,17.21,3.99,17.66647107
17/09/2019 23:30,20.12464,5.23802,20.79514339,3.76464,1.09802,3.9215,16.36,4.14,16.8756985,19.75464,5.21802,20.4321691,3.76464,1.09802,3.9215,15.99,4.12,16.51225303
18/09/2019 00:00,19.15976,5.22618,19.85974221,3.20976,0.93618,3.3435,15.95,4.29,16.51685805,18.78976,5.18618,19.49234578,3.20976,0.93618,3.3435,15.58,4.25,16.14926933
18/09/2019 00:30,21.26728,5.97504,22.09068359,5.77728,1.68504,6.018,15.49,4.29,16.07308931,20.89728,5.99504,21.74021196,5.77728,1.68504,6.018,15.12,4.31,15.72229309
18/09/2019 01:00,20.79768,6.10724,21.67583617,5.64768,1.64724,5.883,15.15,4.46,15.79284965,20.42768,6.05724,21.30681268,5.64768,1.64724,5.883,14.78,4.41,15.4238938
18/09/2019 01:30,20.93,6.165,21.81907709,5.64,1.645,5.875,15.29,4.52,15.94410549,20.56,6.115,21.45010082,5.64,1.645,5.875,14.92,4.47,15.57521428
18/09/2019 02:00,20.84648,6.14064,21.7320774,5.55648,1.62064,5.788,15.29,4.52,15.94410549,20.47648,6.09064,21.36310204,5.55648,1.62064,5.788,14.92,4.47,15.57521428
18/09/2019 02:30,20.58728,6.06504,21.46207837,5.29728,1.54504,5.518,15.29,4.52,15.94410549,20.21728,6.01504,21.09310591,5.29728,1.54504,5.518,14.92,4.47,15.57521428
18/09/2019 03:00,19.70576,5.74668,20.52660002,4.20576,1.22668,4.381,15.5,4.52,16.14560002,19.34576,5.69668,20.16706704,4.20576,1.22668,4.381,15.14,4.47,15.78608565
18/09/2019 03:30,20.008,6.119,20.9227681,5.208,1.519,5.425,14.8,4.6,15.49838701,19.658,6.059,20.57057231,5.208,1.519,5.425,14.45,4.54,15.14642202
18/09/2019 04:00,19.7484,6.1612,20.68718657,5.0784,1.4812,5.29,14.67,4.68,15.39841875,19.4184,6.0212,20.33049699,5.0784,1.4812,5.29,14.34,4.54,15.04151588
18/09/2019 04:30,19.84632,6.18976,20.78916897,5.17632,1.50976,5.392,14.67,4.68,15.39841875,19.51632,6.04976,20.43248253,5.17632,1.50976,5.392,14.34,4.54,15.04151588
18/09/2019 05:00,20.05456,6.23008,20.9999827,5.31456,1.55008,5.536,14.74,4.68,15.46512205,19.71456,6.09008,20.63378178,5.31456,1.55008,5.536,14.4,4.54,15.09872842
18/09/2019 05:30,21.15328,5.99804,21.98721762,5.51328,1.60804,5.743,15.64,4.39,16.24443597,20.78328,5.96804,21.6231873,5.51328,1.60804,5.743,15.27,4.36,15.88025504
18/09/2019 06:00,21.87912,5.77516,22.6284857,4.98912,1.45516,5.197,16.89,4.32,17.43371733,21.50912,5.74516,22.26317827,4.98912,1.45516,5.197,16.52,4.29,17.06793778
18/09/2019 06:30,23.88224,5.51232,24.51014197,4.84224,1.41232,5.044,19.04,4.1,19.47643705,23.49224,5.47232,24.12118626,4.84224,1.41232,5.044,18.65,4.06,19.08680434
18/09/2019 07:00,25.76512,5.31566,26.30774886,5.02512,1.46566,5.2345,20.74,3.85,21.0943144,25.35512,5.27566,25.89816014,5.02512,1.46566,5.2345,20.33,3.81,20.68393096
18/09/2019 07:30,27.81856,4.52208,28.18370962,5.45856,1.59208,5.686,22.36,2.93,22.55115296,27.42856,4.36208,27.77325414,5.45856,1.59208,5.686,21.97,2.77,22.14393371
18/09/2019 08:00,29.07112,4.64866,29.44044935,6.44112,1.87866,6.7095,22.63,2.77,22.7988991,28.66112,4.55866,29.02139178,6.44112,1.87866,6.7095,22.22,2.68,22.38103662
18/09/2019 08:30,29.8836,4.7523,30.25911275,7.6536,2.2323,7.9725,22.23,2.52,22.37237806,29.4836,4.6823,29.85308363,7.6536,2.2323,7.9725,21.83,2.45,21.9670526
18/09/2019 09:00,30.1704,4.7197,30.53733132,8.5704,2.4997,8.9275,21.6,2.22,21.71378364,29.7704,4.6797,30.1359637,8.5704,2.4997,8.9275,21.2,2.18,21.31179016
18/09/2019 09:30,31.23024,4.81132,31.59868179,9.81024,2.86132,10.219,21.42,1.95,21.50857736,30.82024,4.74132,31.1828047,9.81024,2.86132,10.219,21.01,1.88,21.09394463
18/09/2019 10:00,31.50504,4.76272,31.86300437,10.53504,3.07272,10.974,20.97,1.69,21.03798945,31.10504,4.74272,31.4645341,10.53504,3.07272,10.974,20.57,1.67,20.63767913
18/09/2019 10:30,31.86616,5.01138,32.25780654,11.69616,3.41138,12.1835,20.17,1.6,20.23336107,31.46616,4.99138,31.85958411,11.69616,3.41138,12.1835,19.77,1.58,19.83303557
18/09/2019 11:00,31.95424,4.93332,32.3328177,12.11424,3.53332,12.619,19.84,1.4,19.88933382,31.55424,4.90332,31.93293925,12.11424,3.53332,12.619,19.44,1.37,19.48821439
18/09/2019 11:30,31.83736,4.95798,32.22109647,12.50736,3.64798,13.0285,19.33,1.31,19.3743387,31.45736,4.94798,31.8441204,12.50736,3.64798,13.0285,18.95,1.3,18.99453869
18/09/2019 12:00,31.88256,5.04908,32.27988291,13.16256,3.83908,13.711,18.72,1.21,18.75906448,31.50256,5.02908,31.90145658,13.16256,3.83908,13.711,18.34,1.19,18.37856632
18/09/2019 12:30,32.1032,5.1776,32.51804102,13.6032,3.9676,14.17,18.5,1.21,18.53952804,31.7232,5.1576,32.13973018,13.6032,3.9676,14.17,18.12,1.19,18.15903356
18/09/2019 13:00,31.68536,4.85198,32.05469932,12.79536,3.73198,13.3285,18.89,1.12,18.92317362,31.29536,4.83198,31.66618999,12.79536,3.73198,13.3285,18.5,1.1,18.53267385
18/09/2019 13:30,31.6344,5.0267,32.03128121,13.3944,3.9067,13.9525,18.24,1.12,18.27435361,31.2444,5.0067,31.64300201,13.3944,3.9067,13.9525,17.85,1.1,17.88386144
18/09/2019 14:00,31.58504,5.08272,31.99138625,13.41504,3.91272,13.974,18.17,1.17,18.20763027,31.21504,5.01272,31.61496614,13.41504,3.91272,13.974,17.8,1.1,17.83395638
18/09/2019 14:30,31.40232,4.93026,31.78699679,13.13232,3.83026,13.6795,18.27,1.1,18.30308444,31.03232,4.93026,31.42152683,13.13232,3.83026,13.6795,17.9,1.1,17.93376703
18/09/2019 15:00,31.42304,4.67922,31.76952223,12.68304,3.69922,13.2115,18.74,0.98,18.76560684,31.04304,4.67922,31.39371645,12.68304,3.69922,13.2115,18.36,0.98,18.38613608
18/09/2019 15:30,31.07024,4.34882,31.37311029,11.55024,3.36882,12.0315,19.52,0.98,19.54458493,30.69024,4.34882,30.99682349,11.55024,3.36882,12.0315,19.14,0.98,19.1650724
18/09/2019 16:00,31.85976,4.01618,32.11189825,10.88976,3.17618,11.3435,20.97,0.84,20.98681729,31.46976,4.02618,31.72626546,10.88976,3.17618,11.3435,20.58,0.85,20.59754597
18/09/2019 16:30,32.32488,3.85434,32.55386005,10.33488,3.01434,10.7655,21.99,0.84,22.00603781,31.92488,3.86434,32.15790862,10.33488,3.01434,10.7655,21.59,0.85,21.6067258
18/09/2019 17:00,31.75616,3.72388,31.97375455,8.51616,2.48388,8.871,23.24,1.24,23.27305738,31.34616,3.71388,31.56540276,8.51616,2.48388,8.871,22.83,1.23,22.86311002
18/09/2019 17:30,31.6948,3.5939,31.89790689,7.1448,2.0839,7.4425,24.55,1.51,24.59639404,31.2648,3.5339,31.46388673,7.1448,2.0839,7.4425,24.12,1.45,24.16354486
18/09/2019 18:00,31.25648,3.49064,31.4507887,5.79648,1.69064,6.038,25.46,1.8,25.52354991,30.80648,3.45064,30.99913106,5.79648,1.69064,6.038,25.01,1.76,25.07185075
18/09/2019 18:30,30.426,3.3805,30.61322029,4.836,1.4105,5.0375,25.59,1.97,25.66571643,29.986,3.3605,30.17371631,4.836,1.4105,5.0375,25.15,1.95,25.22548315
18/09/2019 19:00,30.44712,3.51166,30.64896201,4.97712,1.45166,5.1845,25.47,2.06,25.55317006,30.00712,3.46166,30.20613085,4.97712,1.45166,5.1845,25.03,2.01,25.11057546
18/09/2019 19:30,30.66888,3.61634,30.88135547,4.95888,1.44634,5.1655,25.71,2.17,25.80141469,30.21888,3.56634,30.42859657,4.95888,1.44634,5.1655,25.26,2.12,25.34880668
18/09/2019 20:00,30.8148,3.4364,31.00581791,4.6848,1.3664,4.88,26.13,2.07,26.21186373,30.3548,3.4864,30.55435923,4.6848,1.3664,4.88,25.67,2.12,25.75739311
18/09/2019 20:30,29.97072,3.80396,30.21115968,5.19072,1.51396,5.407,24.78,2.29,24.8855882,29.53072,3.75396,29.76836642,5.19072,1.51396,5.407,24.34,2.24,24.44285581
18/09/2019 21:00,28.73144,4.28042,29.04853938,5.28144,1.54042,5.5015,23.45,2.74,23.60953409,28.31144,4.23042,28.62575917,5.28144,1.54042,5.5015,23.03,2.69,23.18656939
18/09/2019 21:30,27.40192,4.39306,27.7518323,4.98192,1.45306,5.1895,22.42,2.94,22.61194375,26.99192,4.34306,27.33909134,4.98192,1.45306,5.1895,22.01,2.89,22.1989234
18/09/2019 22:00,26.34472,5.38346,26.88914118,5.39472,1.57346,5.6195,20.95,3.81,21.29362815,25.95472,5.37346,26.50512333,5.39472,1.57346,5.6195,20.56,3.8,20.90821848
18/09/2019 22:30,25.28008,5.39544,25.8494336,5.23008,1.52544,5.448,20.05,3.87,20.42007346,24.89008,5.32544,25.45341615,5.23008,1.52544,5.448,19.66,3.8,20.02387575
18/09/2019 23:00,24.10224,5.69232,24.76530799,5.08224,1.48232,5.294,19.02,4.21,19.48036191,23.71224,5.66232,24.3789293,5.08224,1.48232,5.294,18.63,4.18,19.09317417
18/09/2019 23:30,22.92128,5.39704,23.54810221,5.20128,1.51704,5.418,17.72,3.88,18.13981257,22.55128,5.36704,23.18114208,5.20128,1.51704,5.418,17.35,3.85,17.77202858
19/09/2019 00:00,21.84816,5.56988,22.54696562,5.10816,1.48988,5.321,16.74,4.08,17.23003192,21.48816,5.52988,22.18829856,5.10816,1.48988,5.321,16.38,4.04,16.87086246
19/09/2019 00:30,21.1468,5.7524,21.91522886,5.1168,1.4924,5.33,16.03,4.26,16.58639503,20.7968,5.7324,21.57237354,5.1168,1.4924,5.33,15.68,4.24,16.2431524
19/09/2019 01:00,20.77664,5.92652,21.60537917,5.33664,1.55652,5.559,15.44,4.37,16.04651052,20.42664,5.88652,21.25791004,5.33664,1.55652,5.559,15.09,4.33,15.69894901
19/09/2019 01:30,20.87,6.1,21.74320354,5.52,1.61,5.75,15.35,4.49,15.99320481,20.52,6.03,21.38764363,5.52,1.61,5.75,15,4.42,15.63765967
19/09/2019 02:00,20.62952,5.93236,21.46555358,5.21952,1.52236,5.437,15.41,4.41,16.02860568,20.26952,5.94236,21.12262018,5.21952,1.52236,5.437,15.05,4.42,15.68562718
19/09/2019 02:30,20.60744,6.10092,21.49157528,5.55744,1.62092,5.789,15.05,4.48,15.70263991,20.25744,6.04092,21.1389827,5.55744,1.62092,5.789,14.7,4.42,15.35012704
19/09/2019 03:00,20.39528,6.03904,21.27057711,5.34528,1.55904,5.568,15.05,4.48,15.70263991,20.04528,5.97904,20.91798675,5.34528,1.55904,5.568,14.7,4.42,15.35012704
19/09/2019 03:30,20.29576,6.16168,21.21047322,5.76576,1.68168,6.006,14.53,4.48,15.20497616,19.96576,6.10168,20.87730996,5.76576,1.68168,6.006,14.2,4.42,14.87200054
19/09/2019 04:00,20.02136,6.10498,20.93145091,5.57136,1.62498,5.8035,14.45,4.48,15.12854587,19.70136,6.04498,20.60789579,5.57136,1.62498,5.8035,14.13,4.42,14.80517815
19/09/2019 04:30,20.05112,6.07866,20.95226767,5.48112,1.59866,5.7095,14.57,4.48,15.24320504,19.72112,6.01866,20.61908927,5.48112,1.59866,5.7095,14.24,4.42,14.91019785
19/09/2019 05:00,20.31432,5.91876,21.15900085,5.58432,1.62876,5.817,14.73,4.29,15.34200117,19.98432,5.87876,20.8310553,5.58432,1.62876,5.817,14.4,4.25,15.01407673
19/09/2019 05:30,20.57696,5.88828,21.40287654,5.13696,1.49828,5.351,15.44,4.39,16.05196873,20.22696,5.84828,21.05545748,5.13696,1.49828,5.351,15.09,4.35,15.70447707
19/09/2019 06:00,21.38912,6.09016,22.2392559,5.34912,1.56016,5.572,16.04,4.53,16.66740832,21.02912,6.04016,21.87938346,5.34912,1.56016,5.572,15.68,4.48,16.30744615
19/09/2019 06:30,23.5744,5.6742,24.24765723,5.5344,1.6142,5.765,18.04,4.06,18.49121954,23.2044,5.6242,23.87626028,5.5344,1.6142,5.765,17.67,4.01,18.1192991
19/09/2019 07:00,25.08304,5.33922,25.64500275,5.48304,1.59922,5.7115,19.6,3.74,19.95363626,24.71304,5.31922,25.279012,5.48304,1.59922,5.7115,19.23,3.72,19.58650811
19/09/2019 07:30,27.32184,4.72262,27.72699191,5.87184,1.71262,6.1165,21.45,3.01,21.66016159,26.92184,4.75262,27.33812111,5.87184,1.71262,6.1165,21.05,3.04,21.26838264
19/09/2019 08:00,28.39416,4.51788,28.75134017,6.40416,1.86788,6.671,21.99,2.65,22.1490993,28.00416,4.43788,28.35361981,6.40416,1.86788,6.671,21.6,2.57,21.7523539
19/09/2019 08:30,26.9576,3.6493,27.20348485,3.1176,0.9093,3.2475,23.84,2.74,23.99694147,26.5476,3.5793,26.78780421,3.1176,0.9093,3.2475,23.43,2.67,23.58164116
19/09/2019 09:00,29.02208,4.49394,29.36795233,7.28208,2.12394,7.5855,21.74,2.37,21.86880198,28.63208,4.43394,28.97336413,7.28208,2.12394,7.5855,21.35,2.31,21.47460361
19/09/2019 09:30,30.28792,4.85106,30.67394466,9.39792,2.74106,9.7895,20.89,2.11,20.99629015,29.89792,4.80106,30.28094776,9.39792,2.74106,9.7895,20.5,2.06,20.60324246
19/09/2019 10:00,30.89272,4.89496,31.27811987,10.54272,3.07496,10.982,20.35,1.82,20.43122365,30.52272,4.84496,30.90485518,10.54272,3.07496,10.982,19.98,1.77,20.05824768
19/09/2019 10:30,30.92984,4.61912,31.272852,10.89984,3.17912,11.354,20.03,1.44,20.08169565,30.54984,4.59912,30.89408728,10.89984,3.17912,11.354,19.65,1.42,19.70124108
19/09/2019 11:00,31.22064,4.58602,31.55566417,11.78064,3.43602,12.2715,19.44,1.15,19.47398521,30.87064,4.55602,31.20502736,11.78064,3.43602,12.2715,19.09,1.12,19.12282667
19/09/2019 11:30,30.89976,4.50118,31.22588333,11.72976,3.42118,12.2185,19.17,1.08,19.20039843,30.53976,4.49118,30.86823025,11.72976,3.42118,12.2185,18.81,1.07,18.8404087
19/09/2019 12:00,31.18784,4.57562,31.52170145,12.56784,3.66562,13.0915,18.62,0.91,18.64222358,30.82784,4.55562,31.16262814,12.56784,3.66562,13.0915,18.26,0.89,18.28167662
19/09/2019 12:30,31.3736,4.4998,31.69465218,12.7536,3.7198,13.285,18.62,0.78,18.63633011,31.0136,4.4898,31.33690618,12.7536,3.7198,13.285,18.26,0.77,18.27622773
19/09/2019 13:00,31.55072,4.47146,31.86599892,12.93072,3.77146,13.4695,18.62,0.7,18.63315325,31.19072,4.47146,31.50960121,12.93072,3.77146,13.4695,18.26,0.7,18.27341238
19/09/2019 13:30,31.60816,4.46488,31.92195063,12.90816,3.76488,13.446,18.7,0.7,18.71309702,31.23816,4.46488,31.55563014,12.90816,3.76488,13.446,18.33,0.7,18.3433612
19/09/2019 14:00,31.35928,4.47104,31.67640511,12.92928,3.77104,13.468,18.43,0.7,18.44328875,30.98928,4.47104,31.31015288,12.92928,3.77104,13.468,18.06,0.7,18.0735608
19/09/2019 14:30,31.14928,4.31354,31.44653036,12.38928,3.61354,12.9055,18.76,0.7,18.77305516,30.77928,4.31354,31.08006925,12.38928,3.61354,12.9055,18.39,0.7,18.40331764
19/09/2019 15:00,30.7448,4.1964,31.02986465,11.6448,3.3964,12.13,19.1,0.8,19.11674659,30.3648,4.1964,30.6533987,11.6448,3.3964,12.13,18.72,0.8,18.73708622
19/09/2019 15:30,30.58336,4.15598,30.86444684,11.16336,3.25598,11.6285,19.42,0.9,19.4408436,30.21336,4.15598,30.49785717,11.16336,3.25598,11.6285,19.05,0.9,19.07124799
19/09/2019 16:00,30.94016,3.95088,31.1913923,10.46016,3.05088,10.896,20.48,0.9,20.49976585,30.56016,3.95088,30.81449062,10.46016,3.05088,10.896,20.1,0.9,20.12013916
19/09/2019 16:30,30.67704,4.03372,30.94110018,9.40704,2.74372,9.799,21.27,1.29,21.30908257,30.28704,4.02372,30.55315229,9.40704,2.74372,9.799,20.88,1.28,20.91919693
19/09/2019 17:00,31.0388,3.7834,31.26853404,8.5488,2.4934,8.905,22.49,1.29,22.52696606,30.6388,3.7734,30.8702869,8.5488,2.4934,8.905,22.09,1.28,22.12705358
19/09/2019 17:30,30.85112,3.80366,31.08471384,7.52112,2.19366,7.8345,23.33,1.61,23.38548695,30.46112,3.77366,30.69397891,7.52112,2.19366,7.8345,22.94,1.58,22.99434713
19/09/2019 18:00,30.5176,3.5943,30.72853563,6.3576,1.8543,6.6225,24.16,1.74,24.22257625,30.1076,3.5443,30.31550165,6.3576,1.8543,6.6225,23.75,1.69,23.8100525
19/09/2019 18:30,29.83864,3.56002,30.05026089,5.34864,1.56002,5.5715,24.49,2,24.57153027,29.41864,3.53002,29.62967129,5.34864,1.56002,5.5715,24.07,1.97,24.1504824
19/09/2019 19:00,30.0684,3.6387,30.28776678,5.3784,1.5687,5.6025,24.69,2.07,24.77662205,29.6284,3.6687,29.8546721,5.3784,1.5687,5.6025,24.25,2.1,24.340758
19/09/2019 19:30,29.84856,3.40708,30.0423822,4.37856,1.27708,4.561,25.47,2.13,25.55890843,29.39856,3.37708,29.59189077,4.37856,1.27708,4.561,25.02,2.1,25.10797483
19/09/2019 20:00,30.10648,3.64814,30.32670545,4.89648,1.42814,5.1005,25.21,2.22,25.30755816,29.67648,3.60814,29.89501864,4.89648,1.42814,5.1005,24.78,2.18,24.87570703
19/09/2019 20:30,29.43352,3.91436,29.69266431,5.36352,1.56436,5.587,24.07,2.35,24.18444541,29.01352,3.83436,29.26579333,5.36352,1.56436,5.587,23.65,2.27,23.75869104
19/09/2019 21:00,28.25872,4.45046,28.60702449,6.13872,1.79046,6.3945,22.12,2.66,22.27936265,27.86872,4.42046,28.21712283,6.13872,1.79046,6.3945,21.73,2.63,21.88857693
19/09/2019 21:30,27.14504,4.86772,27.57803283,6.33504,1.84772,6.599,20.81,3.02,21.02799325,26.74504,4.79772,27.17195764,6.33504,1.84772,6.599,20.41,2.95,20.6220901
19/09/2019 22:00,25.756,5.5855,26.35468357,5.916,1.7255,6.1625,19.84,3.86,20.21200633,25.346,5.6455,25.96712125,5.916,1.7255,6.1625,19.43,3.92,19.82148582
19/09/2019 22:30,24.90552,5.85286,25.58399689,5.97552,1.74286,6.2245,18.93,4.11,19.37103508,24.51552,5.83286,25.19986065,5.97552,1.74286,6.2245,18.54,4.09,18.98577625
19/09/2019 23:00,23.73792,5.66356,24.4041955,5.73792,1.67356,5.977,18,3.99,18.43692219,23.34792,5.63356,24.01795925,5.73792,1.67356,5.977,17.61,3.96,18.04975623
19/09/2019 23:30,22.7264,5.9527,23.49306056,6.3864,1.8627,6.6525,16.34,4.09,16.84409986,22.3664,5.8927,23.12962953,6.3864,1.8627,6.6525,15.98,4.03,16.4803307
20/09/2019 00:00,21.83504,6.04522,22.65642639,6.39504,1.86522,6.6615,15.44,4.18,15.99581195,21.47504,5.99522,22.29618815,6.39504,1.86522,6.6615,15.08,4.13,15.63532219
20/09/2019 00:30,21.20856,6.14958,22.08212742,6.47856,1.88958,6.7485,14.73,4.26,15.33363949,20.84856,6.09958,21.72250746,6.47856,1.88958,6.7485,14.37,4.21,14.97401082
20/09/2019 01:00,18.79568,5.01374,19.45289633,2.03568,0.59374,2.1205,16.76,4.42,17.33303205,18.42568,4.95374,19.07996917,2.03568,0.59374,2.1205,16.39,4.36,16.96000295
20/09/2019 01:30,18.386,4.938,19.03756392,1.536,0.448,1.6,16.85,4.49,17.43796433,18.026,4.908,18.68221454,1.536,0.448,1.6,16.49,4.46,17.08249689
20/09/2019 02:00,18.52904,4.97972,19.18653003,1.67904,0.48972,1.749,16.85,4.49,17.43796433,18.16904,4.94972,18.83119068,1.67904,0.48972,1.749,16.49,4.46,17.08249689
20/09/2019 02:30,18.26024,4.86632,18.89755104,1.29024,0.37632,1.344,16.97,4.49,17.55394543,17.89024,4.83632,18.53242236,1.29024,0.37632,1.344,16.6,4.46,17.18870559
20/09/2019 03:00,17.70344,4.70392,18.31771414,0.73344,0.21392,0.764,16.97,4.49,17.55394543,17.33344,4.67392,17.95253939,0.73344,0.21392,0.764,16.6,4.46,17.18870559
20/09/2019 03:30,17.5112,4.6741,18.12427478,0.6312,0.1841,0.6575,16.88,4.49,17.46695451,17.1212,4.6441,17.7398747,0.6312,0.1841,0.6575,16.49,4.46,17.08249689
20/09/2019 04:00,17.65328,4.64554,18.25429639,0.53328,0.15554,0.5555,17.12,4.49,17.69899715,17.27328,4.61554,17.8793012,0.53328,0.15554,0.5555,16.74,4.46,17.32394874
20/09/2019 04:30,17.8016,4.6538,18.39985916,0.5616,0.1638,0.585,17.24,4.49,17.81509753,17.4316,4.6238,18.03441723,0.5616,0.1638,0.585,16.87,4.46,17.44959885
20/09/2019 05:00,17.84976,4.83868,18.4939654,0.74976,0.21868,0.781,17.1,4.62,17.71311379,17.47976,4.76868,18.11856282,0.74976,0.21868,0.781,16.73,4.55,17.33768727
20/09/2019 05:30,18.52328,4.84554,19.14657045,0.77328,0.22554,0.8055,17.75,4.62,18.34139853,18.14328,4.77554,18.76124707,0.77328,0.22554,0.8055,17.37,4.55,17.95604077
20/09/2019 06:00,19.22416,5.00788,19.86572903,0.64416,0.18788,0.671,18.58,4.82,19.19502019,18.83416,4.96788,19.47833193,0.64416,0.18788,0.671,18.19,4.78,18.80756497
20/09/2019 06:30,21.24384,4.43112,21.7010498,0.48384,0.14112,0.504,20.76,4.29,21.19862496,20.84384,4.35112,21.29314235,0.48384,0.14112,0.504,20.36,4.21,20.79071187
20/09/2019 07:00,22.70112,3.94116,23.04069425,0.62112,0.18116,0.647,22.08,3.76,22.39785704,22.30112,3.91116,22.64149125,0.62112,0.18116,0.647,21.68,3.73,21.9985295
20/09/2019 07:30,24.73504,3.35022,24.96089297,0.75504,0.22022,0.7865,23.98,3.13,24.1834096,24.30504,3.32022,24.53077313,0.75504,0.22022,0.7865,23.55,3.1,23.75315768
20/09/2019 08:00,26.09656,3.27108,26.30076821,1.54656,0.45108,1.611,24.55,2.82,24.71143258,25.66656,3.19108,25.86417008,1.54656,0.45108,1.611,24.12,2.74,24.27513131
20/09/2019 08:30,26.80824,3.22532,27.00156331,2.65824,0.77532,2.769,24.15,2.45,24.27395724,26.38824,3.15532,26.57621596,2.65824,0.77532,2.769,23.73,2.38,23.84905239
20/09/2019 09:00,27.34664,3.32902,27.54852253,3.83664,1.11902,3.9965,23.51,2.21,23.61364436,26.92664,3.26902,27.1243513,3.83664,1.11902,3.9965,23.09,2.15,23.18988141
20/09/2019 09:30,28.18568,3.31874,28.38039098,4.79568,1.39874,4.9955,23.39,1.92,23.46867061,27.76568,3.27874,27.95859656,4.79568,1.39874,4.9955,22.97,1.88,23.04680672
20/09/2019 10:00,28.6272,3.3071,28.81758995,5.8872,1.7171,6.1325,22.74,1.59,22.7955193,28.2272,3.2771,28.4167944,5.8872,1.7171,6.1325,22.34,1.56,22.39440109
20/09/2019 10:30,28.67128,3.54954,28.89016322,6.10128,1.77954,6.3555,22.57,1.77,22.63929769,28.27128,3.51954,28.48951447,6.10128,1.77954,6.3555,22.17,1.74,22.23817663
20/09/2019 11:00,28.97472,3.46596,29.181283,7.73472,2.25596,8.057,21.24,1.21,21.27443771,28.58472,3.43596,28.79048521,7.73472,2.25596,8.057,20.85,1.18,20.88336419
20/09/2019 11:30,29.44576,3.80168,29.69015919,9.60576,2.80168,10.006,19.84,1,19.86518563,29.06576,3.79168,29.31203237,9.60576,2.80168,10.006,19.46,0.99,19.48516615
20/09/2019 12:00,29.47024,3.90882,29.7283353,9.63024,2.80882,10.0315,19.84,1.1,19.87047055,29.09024,3.88882,29.34902016,9.63024,2.80882,10.0315,19.46,1.08,19.48994613
20/09/2019 12:30,29.93272,3.97996,30.19615552,10.18272,2.96996,10.607,19.75,1.01,19.77580845,29.55272,3.95996,29.81684998,10.18272,2.96996,10.607,19.37,0.99,19.39528293
20/09/2019 13:00,29.63408,4.07494,29.91293756,10.23408,2.98494,10.6605,19.4,1.09,19.43059701,29.25408,4.05494,29.53377279,10.23408,2.98494,10.6605,19.02,1.07,19.05007349
20/09/2019 13:30,29.12824,4.32532,29.44762738,10.33824,3.01532,10.769,18.79,1.31,18.83560989,28.73824,4.30532,29.05894387,10.33824,3.01532,10.769,18.4,1.29,18.44516468
20/09/2019 14:00,28.8292,4.3431,29.1545072,10.3992,3.0331,10.8325,18.43,1.31,18.47649859,28.4492,4.3231,28.77579146,10.3992,3.0331,10.8325,18.05,1.29,18.09603824
20/09/2019 14:30,28.89992,4.24706,29.21032171,10.06992,2.93706,10.4895,18.83,1.31,18.87551324,28.52992,4.22706,28.84136563,10.06992,2.93706,10.4895,18.46,1.29,18.50501824
20/09/2019 15:00,28.938,4.2015,29.24141663,10.188,2.9715,10.6125,18.75,1.23,18.79030069,28.558,4.1815,28.86250693,10.188,2.9715,10.6125,18.37,1.21,18.40980717
20/09/2019 15:30,28.67688,4.19534,28.98213802,10.16688,2.96534,10.5905,18.51,1.23,18.55082208,28.30688,4.17534,28.6131599,10.16688,2.96534,10.5905,18.14,1.21,18.18031078
20/09/2019 16:00,28.62216,4.17688,28.92532402,9.45216,2.75688,9.846,19.17,1.42,19.22252065,28.24216,4.13688,28.54353478,9.45216,2.75688,9.846,18.79,1.38,18.84060774
20/09/2019 16:30,28.50136,4.23748,28.81464486,8.63136,2.51748,8.991,19.87,1.72,19.94430495,28.11136,4.19748,28.42300827,8.63136,2.51748,8.991,19.48,1.68,19.55230933
20/09/2019 17:00,28.3876,4.2968,28.71094432,7.9776,2.3268,8.31,20.41,1.97,20.50485308,27.9976,4.2168,28.31337154,7.9776,2.3268,8.31,20.02,1.89,20.10901539
20/09/2019 17:30,28.61696,3.88828,28.8799086,6.57696,1.91828,6.851,22.04,1.97,22.12786705,28.20696,3.86828,28.47097088,6.57696,1.91828,6.851,21.63,1.95,21.71772087
20/09/2019 18:00,28.19808,3.70694,28.44069478,4.61808,1.34694,4.8105,23.58,2.36,23.69780581,27.77808,3.61694,28.01256831,4.61808,1.34694,4.8105,23.16,2.27,23.27097978
20/09/2019 18:30,27.7948,3.2489,27.98403577,3.9048,1.1389,4.0675,23.89,2.11,23.98299814,27.3648,3.2289,27.55463798,3.9048,1.1389,4.0675,23.46,2.09,23.55291277
20/09/2019 19:00,27.34592,2.93006,27.50244702,2.60592,0.76006,2.7145,24.74,2.17,24.8349854,26.90592,2.91006,27.06283393,2.60592,0.76006,2.7145,24.3,2.15,24.39492775
20/09/2019 19:30,27.60408,2.97494,27.76392445,2.55408,0.74494,2.6605,25.05,2.23,25.1490636,27.16408,2.94494,27.3232486,2.55408,0.74494,2.6605,24.61,2.2,24.70813834
20/09/2019 20:00,27.56792,3.50106,27.7893439,2.67792,0.78106,2.7895,24.89,2.72,25.03818084,27.12792,3.42106,27.34278141,2.67792,0.78106,2.7895,24.45,2.64,24.59211459
20/09/2019 20:30,26.91424,3.92582,27.19905104,4.37424,1.27582,4.5565,22.54,2.65,22.695244,26.51424,3.91582,26.80183891,4.37424,1.27582,4.5565,22.14,2.64,22.29684283
20/09/2019 21:00,25.9416,4.1013,26.26380156,3.7416,1.0913,3.8975,22.2,3.01,22.40312701,25.5416,4.0313,25.85777853,3.7416,1.0913,3.8975,21.8,2.94,21.99735439
20/09/2019 21:30,24.79432,4.37876,25.17800317,3.18432,0.92876,3.317,21.61,3.45,21.88366057,24.39432,4.33876,24.77716058,3.18432,0.92876,3.317,21.21,3.41,21.48236952
20/09/2019 22:00,23.67912,4.41516,24.08722404,2.82912,0.82516,2.947,20.85,3.59,21.15680978,23.27912,4.35516,23.68300755,2.82912,0.82516,2.947,20.45,3.53,20.75243118
20/09/2019 22:30,22.71584,4.90962,23.24034758,3.25584,0.94962,3.3915,19.46,3.96,19.85883179,22.32584,4.89962,22.85715223,3.25584,0.94962,3.3915,19.07,3.95,19.47478883
20/09/2019 23:00,21.66072,4.63896,22.15190152,2.91072,0.84896,3.032,18.75,3.79,19.12920803,21.24072,5.05896,21.83486346,2.91072,0.84896,3.032,18.33,4.21,18.80725924
20/09/2019 23:30,20.456,5.318,21.13596603,2.736,0.798,2.85,17.72,4.52,18.28739457,20.076,5.268,20.75566429,2.736,0.798,2.85,17.34,4.47,17.90688415
21/09/2019 00:00,19.41136,5.33498,20.13114276,2.21136,0.64498,2.3035,17.2,4.69,17.82795838,19.03136,5.30498,19.75690958,2.21136,0.64498,2.3035,16.82,4.66,17.45359562
21/09/2019 00:30,18.60744,5.37842,19.36915654,1.77744,0.51842,1.8515,16.83,4.86,17.51766252,18.23744,5.33842,19.00270891,1.77744,0.51842,1.8515,16.46,4.82,17.15120987
21/09/2019 01:00,18.38568,5.36624,19.15280034,1.73568,0.50624,1.808,16.65,4.86,17.34480037,18.01568,5.32624,18.78652598,1.73568,0.50624,1.808,16.28,4.82,16.9785394
21/09/2019 01:30,18.40656,5.52858,19.21891381,2.08656,0.60858,2.1735,16.32,4.92,17.04549207,18.03656,5.42858,18.8357898,2.08656,0.60858,2.1735,15.95,4.82,16.66237978
21/09/2019 02:00,18.2724,5.3782,19.04745749,1.7424,0.5082,1.815,16.53,4.87,17.23246355,17.9024,5.3282,18.67848069,1.7424,0.5082,1.815,16.16,4.82,16.8635109
21/09/2019 02:30,18.10936,5.31898,18.87433357,2.01936,0.58898,2.1035,16.09,4.73,16.77083778,17.74936,5.25898,18.51206771,2.01936,0.58898,2.1035,15.73,4.67,16.40858921
21/09/2019 03:00,17.73496,5.78978,18.65610781,2.84496,0.82978,2.9635,14.89,4.96,15.69438435,17.39496,5.67978,18.29875772,2.84496,0.82978,2.9635,14.55,4.85,15.33704665
21/09/2019 03:30,17.58552,5.79286,18.51506794,2.85552,0.83286,2.9745,14.73,4.96,15.54266708,17.24552,5.68286,18.15772171,2.85552,0.83286,2.9745,14.39,4.85,15.18534162
21/09/2019 04:00,17.5076,5.8343,18.45413542,2.9976,0.8743,3.1225,14.51,4.96,15.33433076,17.1776,5.7243,18.10628488,2.9976,0.8743,3.1225,14.18,4.85,14.98649058
21/09/2019 04:30,17.34792,5.80106,18.29214655,2.67792,0.78106,2.7895,14.67,5.02,15.50513786,17.00792,5.77106,17.96035847,2.67792,0.78106,2.7895,14.33,4.99,15.17395795
21/09/2019 05:00,17.37128,5.71454,18.28708113,2.38128,0.69454,2.4805,14.99,5.02,15.80824152,17.02128,5.68454,17.94541635,2.38128,0.69454,2.4805,14.64,4.99,15.46705208
21/09/2019 05:30,17.47072,5.55396,18.33228106,1.83072,0.53396,1.907,15.64,5.02,16.42589419,17.11072,5.52396,17.98029124,1.83072,0.53396,1.907,15.28,4.99,16.07415628
21/09/2019 06:00,17.58008,5.56544,18.43999282,1.87008,0.54544,1.948,15.71,5.02,16.49255893,17.22008,5.53544,18.08790345,1.87008,0.54544,1.948,15.35,4.99,16.1407125
21/09/2019 06:30,18.49976,5.51868,19.30536063,1.94976,0.56868,2.031,16.55,4.95,17.27440303,18.12976,5.44868,18.93082965,1.94976,0.56868,2.031,16.18,4.88,16.89990533
21/09/2019 07:00,18.97928,5.65854,19.80485153,2.42928,0.70854,2.5305,16.55,4.95,17.27440303,18.60928,5.58854,19.43031347,2.42928,0.70854,2.5305,16.18,4.88,16.89990533
21/09/2019 07:30,19.92112,5.16116,20.57883851,2.54112,0.74116,2.647,17.38,4.42,17.93323172,19.55112,5.14116,20.21578144,2.54112,0.74116,2.647,17.01,4.4,17.5698634
21/09/2019 08:00,20.96128,5.39454,21.64431383,3.34128,0.97454,3.4805,17.62,4.42,18.16592414,20.58128,5.37454,21.27145427,3.34128,0.97454,3.4805,17.24,4.4,17.79262769
21/09/2019 08:30,22.2644,5.2542,22.87597266,4.0944,1.1942,4.265,18.17,4.06,18.61806918,21.8944,5.2142,22.50672417,4.0944,1.1942,4.265,17.8,4.02,18.24829855
21/09/2019 09:00,23.46008,5.23294,24.0366182,5.29008,1.54294,5.5105,18.17,3.69,18.54090073,23.09008,5.19294,23.66682108,5.29008,1.54294,5.5105,17.8,3.65,18.17037424
21/09/2019 09:30,24.85144,4.91792,25.33337734,7.26144,2.11792,7.564,17.59,2.8,17.81145979,24.47144,4.93792,24.96466362,7.26144,2.11792,7.564,17.21,2.82,17.43950974
21/09/2019 10:00,25.38808,5.03944,25.88340321,7.91808,2.30944,8.248,17.47,2.73,17.68201912,25.02808,4.95944,25.51471798,7.91808,2.30944,8.248,17.11,2.65,17.31400012
21/09/2019 10:30,25.59544,5.03992,26.08691899,8.12544,2.36992,8.464,17.47,2.67,17.67285489,25.23544,5.01992,25.72988591,8.12544,2.36992,8.464,17.11,2.65,17.31400012
21/09/2019 11:00,25.78864,5.09002,26.28616093,8.94864,2.61002,9.3215,16.84,2.48,17.02163329,25.43864,5.05002,25.93505556,8.94864,2.61002,9.3215,16.49,2.44,16.66954408
21/09/2019 11:30,25.93696,4.84828,26.38620308,9.69696,2.82828,10.101,16.24,2.02,16.36514589,25.59696,4.79828,26.04280807,9.69696,2.82828,10.101,15.9,1.97,16.02157608
21/09/2019 12:00,26.29472,4.98346,26.76279457,10.91472,3.18346,11.3695,15.38,1.8,15.48497336,25.95472,4.94346,26.42130366,10.91472,3.18346,11.3695,15.04,1.76,15.14262857
21/09/2019 12:30,26.306,5.1355,26.80259309,11.436,3.3355,11.9125,14.87,1.8,14.97854799,25.976,5.0955,26.47105393,11.436,3.3355,11.9125,14.54,1.76,14.6461326
21/09/2019 13:00,26.08504,5.25772,26.60963982,11.85504,3.45772,12.349,14.23,1.8,14.34339221,25.78504,5.21772,26.30765839,11.85504,3.45772,12.349,13.93,1.76,14.04074428
21/09/2019 13:30,25.91424,5.31582,26.45384239,12.05424,3.51582,12.5565,13.86,1.8,13.97639438,25.61424,5.27582,26.15193238,12.05424,3.51582,12.5565,13.56,1.76,13.67374126
21/09/2019 14:00,25.79048,4.88764,26.24953111,11.34048,3.30764,11.813,14.45,1.58,14.53612397,25.45048,5.22764,25.9818235,11.34048,3.30764,11.813,14.11,1.92,14.2400316
21/09/2019 14:30,25.528,2.3515,25.6360749,10.908,3.1815,11.3625,14.62,-0.83,14.64354124,24.648,8.6815,26.13220898,10.908,3.1815,11.3625,13.74,5.5,14.79991892
21/09/2019 15:00,25.23136,2.05498,25.31490609,9.89136,2.88498,10.3035,15.34,-0.83,15.36243796,24.32136,8.38498,25.72618203,9.89136,2.88498,10.3035,14.43,5.5,15.44263255
21/09/2019 15:30,24.90904,4.99972,25.40585511,8.87904,2.58972,9.249,16.03,2.41,16.21015114,24.51904,5.31972,25.08949468,8.87904,2.58972,9.249,15.64,2.73,15.87647631
21/09/2019 16:00,24.90904,5.09972,25.42572355,8.87904,2.58972,9.249,16.03,2.51,16.22531972,24.51904,5.04972,25.03363726,8.87904,2.58972,9.249,15.64,2.46,15.83228347
21/09/2019 16:30,24.87952,4.71486,25.32233047,7.55952,2.20486,7.8745,17.32,2.51,17.50092855,24.51952,4.66486,24.9593225,7.55952,2.20486,7.8745,16.96,2.46,17.13747939
21/09/2019 17:00,24.84248,4.33614,25.21806739,5.71248,1.66614,5.9505,19.13,2.67,19.31542907,24.48248,4.26614,24.85139387,5.71248,1.66614,5.9505,18.77,2.6,18.94921898
21/09/2019 17:30,25.16008,4.22044,25.51160009,4.87008,1.42044,5.073,20.29,2.8,20.48228747,24.79008,4.18044,25.14009039,4.87008,1.42044,5.073,19.92,2.76,20.11029587
21/09/2019 18:00,25.21576,4.13168,25.55201229,3.60576,1.05168,3.756,21.61,3.08,21.82838748,24.82576,4.05168,25.15421377,3.60576,1.05168,3.756,21.22,3,21.43101491
21/09/2019 18:30,25.04072,3.96396,25.35252723,2.79072,0.81396,2.907,22.25,3.15,22.47187131,24.65072,3.87396,24.95326757,2.79072,0.81396,2.907,21.86,3.06,22.07313299
21/09/2019 19:00,24.65032,4.03926,24.97906919,2.50032,0.72926,2.6045,22.15,3.31,22.39595053,24.25032,4.00926,24.57950744,2.50032,0.72926,2.6045,21.75,3.28,21.99592917
21/09/2019 19:30,25.16632,4.19226,25.51310852,3.67632,1.07226,3.8295,21.49,3.12,21.71530566,24.76632,4.14226,25.11033501,3.67632,1.07226,3.8295,21.09,3.07,21.31227346
21/09/2019 20:00,25.16824,4.15782,25.50936636,3.55824,1.03782,3.7065,21.61,3.12,21.83406742,24.77824,4.10782,25.11643611,3.55824,1.03782,3.7065,21.22,3.07,21.44092582
21/09/2019 20:30,24.38624,4.44682,24.78836238,4.20624,1.22682,4.3815,20.18,3.22,20.43528321,24.00624,4.42682,24.41098716,4.20624,1.22682,4.3815,19.8,3.2,20.05691901
21/09/2019 21:00,23.5472,4.6021,23.99270623,3.3672,0.9821,3.5075,20.18,3.62,20.50211696,23.1672,4.5721,23.61404782,3.3672,0.9821,3.5075,19.8,3.59,20.12282535
21/09/2019 21:30,23.1244,4.6667,23.59059059,3.0744,0.8967,3.2025,20.05,3.77,20.4013578,22.7444,4.6267,23.21021508,3.0744,0.8967,3.2025,19.67,3.73,20.02053446
21/09/2019 22:00,22.43584,4.96212,22.97802323,3.19584,0.93212,3.329,19.24,4.03,19.65753036,22.05584,4.94212,22.60275709,3.19584,0.93212,3.329,18.86,4.01,19.28158966
21/09/2019 22:30,21.78864,4.98752,22.35218532,3.00864,0.87752,3.134,18.78,4.11,19.22447659,21.39864,4.96752,21.96765916,3.00864,0.87752,3.134,18.39,4.09,18.83932589
21/09/2019 23:00,20.98432,4.76626,21.51880388,2.76432,0.80626,2.8795,18.22,3.96,18.64537476,20.60432,4.72626,21.13943084,2.76432,0.80626,2.8795,17.84,3.92,18.26559608
21/09/2019 23:30,19.95328,4.60054,20.47677589,1.85328,0.54054,1.9305,18.1,4.06,18.54976011,19.57328,4.57054,20.099829,1.85328,0.54054,1.9305,17.72,4.03,18.17248745
22/09/2019 00:00,19.23112,4.75866,19.81112873,1.40112,0.40866,1.4595,17.83,4.35,18.35296706,18.85112,4.72866,19.4351473,1.40112,0.40866,1.4595,17.45,4.32,17.97678781
22/09/2019 00:30,18.4796,5.0703,19.16255615,1.7496,0.5103,1.8225,16.73,4.56,17.3403143,18.1196,5.0203,18.80221573,1.7496,0.5103,1.8225,16.37,4.51,16.97989988
22/09/2019 01:00,18.0912,5.1666,18.81449635,2.2512,0.6566,2.345,15.84,4.51,16.46953855,17.7412,5.1666,18.47820156,2.2512,0.6566,2.345,15.49,4.51,16.13320179
22/09/2019 01:30,17.86384,5.21362,18.60910028,2.10384,0.61362,2.1915,15.76,4.6,16.41760031,17.51384,5.12362,18.247906,2.10384,0.61362,2.1915,15.41,4.51,16.05640682
22/09/2019 02:00,17.78504,5.19022,18.52690021,2.19504,0.64022,2.2865,15.59,4.55,16.24040024,17.43504,5.15022,18.17980709,2.19504,0.64022,2.2865,15.24,4.51,15.8933225
22/09/2019 02:30,17.1624,5.2657,17.95203527,2.0424,0.5957,2.1275,15.12,4.67,15.82476856,16.8224,5.2257,17.61536495,2.0424,0.5957,2.1275,14.78,4.63,15.48823102
22/09/2019 03:00,16.9004,5.3497,17.72689511,2.3304,0.6797,2.4275,14.57,4.67,15.30012418,16.5704,5.2397,17.37908548,2.3304,0.6797,2.4275,14.24,4.56,14.95229748
22/09/2019 03:30,16.7248,5.2514,17.52986415,2.4048,0.7014,2.505,14.32,4.55,15.02547503,16.4148,5.2614,17.23740088,2.4048,0.7014,2.505,14.01,4.56,14.73342119
22/09/2019 04:00,16.87424,5.37082,17.70835066,2.09424,0.61082,2.1815,14.78,4.76,15.52758835,16.53424,5.31082,17.36622876,2.09424,0.61082,2.1815,14.44,4.7,15.18563795
22/09/2019 04:30,16.60312,5.31216,17.43222985,1.89312,0.55216,1.972,14.71,4.76,15.46097345,16.26312,5.25216,17.09018013,1.89312,0.55216,1.972,14.37,4.7,15.11909058
22/09/2019 05:00,16.68016,5.25588,17.48862522,1.70016,0.49588,1.771,14.98,4.76,15.71807876,16.34016,5.19588,17.14636981,1.70016,0.49588,1.771,14.64,4.7,15.37594225
22/09/2019 05:30,16.93336,5.18098,17.70822506,1.44336,0.42098,1.5035,15.49,4.76,16.20486655,16.58336,5.12098,17.35604405,1.44336,0.42098,1.5035,15.14,4.7,15.8527474
22/09/2019 06:00,16.83592,5.24006,17.63253898,1.88592,0.55006,1.9645,14.95,4.69,15.66839494,16.49592,5.25006,17.31122487,1.88592,0.55006,1.9645,14.61,4.7,15.34738088
22/09/2019 06:30,17.5236,5.2073,18.28093352,1.7736,0.5173,1.8475,15.75,4.69,16.43345977,17.1636,5.1373,17.91594307,1.7736,0.5173,1.8475,15.39,4.62,16.06849402
22/09/2019 07:00,17.71992,4.89706,18.38414429,0.94992,0.27706,0.9895,16.77,4.62,17.39474921,17.34992,4.84706,18.0142642,0.94992,0.27706,0.9895,16.4,4.57,17.02483186
22/09/2019 07:30,18.06792,4.91106,18.72346772,0.99792,0.29106,1.0395,17.07,4.62,17.68415392,17.70792,4.86106,18.36301541,0.99792,0.29106,1.0395,16.71,4.57,17.32365435
22/09/2019 08:00,18.7888,4.9259,19.42378687,1.0488,0.3059,1.0925,17.74,4.62,18.33172114,18.4088,4.8759,19.04358995,1.0488,0.3059,1.0925,17.36,4.57,17.95144841
22/09/2019 08:30,19.88128,5.20204,20.55058429,1.48128,0.43204,1.543,18.4,4.77,19.00823243,19.51128,5.13204,20.17493201,1.48128,0.43204,1.543,18.03,4.7,18.63252264
22/09/2019 09:00,21.07744,5.15092,21.69770619,1.95744,0.57092,2.039,19.12,4.58,19.6608952,20.69744,5.10092,21.31674007,1.95744,0.57092,2.039,18.74,4.53,19.27974326
22/09/2019 09:30,22.13416,4.67538,22.62255991,1.66416,0.48538,1.7335,20.47,4.19,20.89442509,21.74416,4.63538,22.23275156,1.66416,0.48538,1.7335,20.08,4.15,20.50436295
22/09/2019 10:00,22.87056,4.29308,23.27000324,1.93056,0.56308,2.011,20.94,3.73,21.26961448,22.47056,4.31308,22.88075011,1.93056,0.56308,2.011,20.54,3.75,20.87951388
22/09/2019 10:30,23.70536,4.11448,24.05978051,3.37536,0.98448,3.516,20.33,3.13,20.56953573,23.32536,4.05448,23.67511831,3.37536,0.98448,3.516,19.95,3.07,20.18483094
22/09/2019 11:00,24.83336,4.56598,25.24963252,4.92336,1.43598,5.1285,19.91,3.13,20.15452803,24.46336,4.50598,24.87488368,4.92336,1.43598,5.1285,19.54,3.07,19.77969919
22/09/2019 11:30,25.06784,4.46812,25.46292793,5.30784,1.54812,5.529,19.76,2.92,19.97458385,24.68784,4.39812,25.0765409,5.30784,1.54812,5.529,19.38,2.85,19.58843792
22/09/2019 12:00,25.31272,4.30246,25.67576593,5.32272,1.55246,5.5445,19.99,2.75,20.17827049,24.94272,4.24246,25.30094362,5.32272,1.55246,5.5445,19.62,2.69,19.80354766
22/09/2019 12:30,25.29976,3.60618,25.55547672,2.00976,0.58618,2.0935,23.29,3.02,23.48498456,24.89976,3.55618,25.15242462,2.00976,0.58618,2.0935,22.89,2.97,23.08187601
22/09/2019 13:00,26.29096,3.63528,26.54109716,3.00096,0.87528,3.126,23.29,2.76,23.45296783,25.89096,3.58528,26.1380191,3.00096,0.87528,3.126,22.89,2.71,23.04986334
22/09/2019 13:30,26.06472,4.00096,26.37000777,4.01472,1.17096,4.182,22.05,2.83,22.23086593,25.68472,3.88096,25.97627171,4.01472,1.17096,4.182,21.67,2.71,21.83879575
22/09/2019 14:00,25.62096,3.85278,25.90902362,2.58096,0.75278,2.6885,23.04,3.1,23.24761493,25.23096,3.78278,25.51295293,2.58096,0.75278,2.6885,22.65,3.03,22.85177017
22/09/2019 14:30,25.46984,4.00412,25.7826633,2.85984,0.83412,2.979,22.61,3.17,22.83114101,25.05984,3.93412,25.36676726,2.85984,0.83412,2.979,22.2,3.1,22.41539649
22/09/2019 15:00,25.19248,4.08364,25.52130804,3.13248,0.91364,3.263,22.06,3.17,22.28659911,24.79248,4.01364,25.11526171,3.13248,0.91364,3.263,21.66,3.1,21.88071297
22/09/2019 15:30,25.1444,4.0717,25.47193735,2.7144,0.7917,2.8275,22.43,3.28,22.66855311,24.7544,4.0217,25.0789631,2.7144,0.7917,2.8275,22.04,3.23,22.27542368
22/09/2019 16:00,25.19368,3.85274,25.48656739,1.96368,0.57274,2.0455,23.23,3.28,23.46041986,24.79368,3.80274,25.08360818,1.96368,0.57274,2.0455,22.83,3.23,23.05735891
22/09/2019 16:30,25.28824,3.77532,25.56849865,1.69824,0.49532,1.769,23.59,3.28,23.81693725,24.88824,3.78532,25.17445407,1.69824,0.49532,1.769,23.19,3.29,23.42221595
22/09/2019 17:00,25.62104,3.89322,25.91514717,1.93104,0.56322,2.0115,23.69,3.33,23.92289698,25.22104,3.85322,25.5136858,1.93104,0.56322,2.0115,23.29,3.29,23.52122871
22/09/2019 17:30,25.70488,4.22184,26.04927617,2.47488,0.72184,2.578,23.23,3.5,23.49218806,25.31488,4.18184,25.65796046,2.47488,0.72184,2.578,22.84,3.46,23.10058874
22/09/2019 18:00,25.25408,4.29494,25.61669507,2.31408,0.67494,2.4105,22.94,3.62,23.22386703,24.85408,4.28494,25.2207455,2.31408,0.67494,2.4105,22.54,3.61,22.82725783
22/09/2019 18:30,24.77328,4.26054,25.13697681,1.61328,0.47054,1.6805,23.16,3.79,23.46805701,24.37328,4.26054,24.74285713,1.61328,0.47054,1.6805,22.76,3.79,23.0733981
22/09/2019 19:00,24.71008,4.21294,25.0666495,1.45008,0.42294,1.5105,23.26,3.79,23.56674988,24.32008,4.21294,24.68228423,1.45008,0.42294,1.5105,22.87,3.79,23.18191105
22/09/2019 19:30,25.49608,3.68344,25.76078076,1.24608,0.36344,1.298,24.25,3.32,24.4762109,25.08608,3.62344,25.34641448,1.24608,0.36344,1.298,23.84,3.26,24.06186194
22/09/2019 20:00,25.51464,3.58552,25.76534122,1.66464,0.48552,1.734,23.85,3.1,24.05062369,25.10464,3.51552,25.34959231,1.66464,0.48552,1.734,23.44,3.03,23.63502697
22/09/2019 20:30,24.94448,3.55714,25.19683169,1.94448,0.56714,2.0255,23,2.99,23.19353574,24.53448,3.72714,24.81596828,1.94448,0.56714,2.0255,22.59,3.16,22.80994739
22/09/2019 21:00,23.71544,4.75992,24.18840492,2.36544,0.68992,2.464,21.35,4.07,21.73447492,23.33544,4.69992,23.80403344,2.36544,0.68992,2.464,20.97,4.01,21.34996487
22/09/2019 21:30,23.122,4.616,23.5782599,1.872,0.546,1.95,21.25,4.07,21.63625199,22.732,4.556,23.18406694,1.872,0.546,1.95,20.86,4.01,21.24193259
22/09/2019 22:00,22.24064,4.67102,22.72585522,2.06064,0.60102,2.1465,20.18,4.07,20.5863377,21.87064,4.61102,22.35142947,2.06064,0.60102,2.1465,19.81,4.01,20.21178369
22/09/2019 22:30,21.70776,4.67518,22.20549824,2.41776,0.70518,2.5185,19.29,3.97,19.69428851,21.33776,4.64518,21.8375296,2.41776,0.70518,2.5185,18.92,3.94,19.32588937
22/09/2019 23:00,20.44536,4.80198,21.00170844,1.75536,0.51198,1.8285,18.69,4.29,19.17603191,20.07536,4.75198,20.6301089,1.75536,0.51198,1.8285,18.32,4.24,18.80425484
22/09/2019 23:30,19.35672,5.00946,19.99443169,1.74672,0.50946,1.8195,17.61,4.5,18.17586587,18.98672,4.93946,19.61871049,1.74672,0.50946,1.8195,17.24,4.43,17.80007022
23/09/2019 00:00,18.60608,5.12594,19.29926097,2.14608,0.62594,2.2355,16.46,4.5,17.06404407,18.24608,5.13594,18.95513954,2.14608,0.62594,2.2355,16.1,4.51,16.71975179
23/09/2019 00:30,17.95768,4.92724,18.62138462,1.08768,0.31724,1.133,16.87,4.61,17.4885391,17.57768,4.82724,18.22846895,1.08768,0.31724,1.133,16.49,4.51,17.09561932
23/09/2019 01:00,17.62304,5.12922,18.35430295,1.16304,0.33922,1.2115,16.46,4.79,17.14280315,17.27304,5.07922,18.00434355,1.16304,0.33922,1.2115,16.11,4.74,16.79284669
23/09/2019 01:30,17.6892,5.2706,18.45770899,1.8192,0.5306,1.895,15.87,4.74,16.56274434,17.3492,5.2206,18.11765451,1.8192,0.5306,1.895,15.53,4.69,16.22273097
23/09/2019 02:00,17.6652,5.1761,18.40791412,1.4952,0.4361,1.5575,16.17,4.74,16.85041543,17.3152,5.1261,18.05804675,1.4952,0.4361,1.5575,15.82,4.69,16.5005606
23/09/2019 02:30,17.41632,5.17976,18.1702536,1.33632,0.38976,1.392,16.08,4.79,16.77827464,17.06632,5.07976,17.80626968,1.33632,0.38976,1.392,15.73,4.69,16.41429255
23/09/2019 03:00,17.16,5.21,17.93347986,1.44,0.42,1.5,15.72,4.79,16.43357843,16.82,5.11,17.5790927,1.44,0.42,1.5,15.38,4.69,16.07919463
23/09/2019 03:30,17.00592,5.13006,17.76284973,1.16592,0.34006,1.2145,15.84,4.79,16.54840476,16.66592,5.03006,17.40845751,1.16592,0.34006,1.2145,15.5,4.69,16.19401433
23/09/2019 04:00,16.95168,5.30674,17.76290923,1.77168,0.51674,1.8455,15.18,4.79,15.9178045,16.62168,5.20674,17.41810516,1.77168,0.51674,1.8455,14.85,4.69,15.5730087
23/09/2019 04:30,17.06112,5.33866,17.87688749,1.88112,0.54866,1.9595,15.18,4.79,15.9178045,16.73112,5.23866,17.53208302,1.88112,0.54866,1.9595,14.85,4.69,15.5730087
23/09/2019 05:00,17.08648,5.30814,17.89201355,1.77648,0.51814,1.8505,15.31,4.79,16.04182658,16.74648,5.20814,17.53765419,1.77648,0.51814,1.8505,14.97,4.69,15.68747908
23/09/2019 05:30,17.66752,5.38636,18.47035833,1.66752,0.48636,1.737,16,4.9,16.73349934,17.31752,5.28636,18.10641049,1.66752,0.48636,1.737,15.65,4.8,16.36956017
23/09/2019 06:00,18.7596,5.3353,19.50353861,1.8696,0.5453,1.9475,16.89,4.79,17.55608726,18.3996,5.2753,19.14090046,1.8696,0.5453,1.9475,16.53,4.73,17.19342316
23/09/2019 06:30,21.24976,4.29868,21.68019718,1.94976,0.56868,2.031,19.3,3.73,19.65713357,20.87976,4.13868,21.28598247,1.94976,0.56868,2.031,18.93,3.57,19.26369124
23/09/2019 07:00,23.23168,3.53174,23.49859875,1.89168,0.55174,1.9705,21.34,2.98,21.54706477,22.85168,3.50174,23.11842256,1.89168,0.55174,1.9705,20.96,2.95,21.16657979
23/09/2019 07:30,25.06552,3.54286,25.31466274,2.37552,0.69286,2.4745,22.69,2.85,22.86828809,24.67552,3.48286,24.92010435,2.37552,0.69286,2.4745,22.3,2.79,22.4738537
23/09/2019 08:00,25.9072,3.2921,26.11553052,2.4072,0.7021,2.5075,23.5,2.59,23.64229473,25.5072,3.2121,25.70865298,2.4072,0.7021,2.5075,23.1,2.51,23.23596566
23/09/2019 08:30,26.64256,3.16158,26.82949108,3.26256,0.95158,3.3985,23.38,2.21,23.4842181,26.25256,3.12158,26.4374955,3.26256,0.95158,3.3985,22.99,2.17,23.09218483
23/09/2019 09:00,27.00904,3.33722,27.21443145,4.13904,1.20722,4.3115,22.87,2.13,22.96897473,26.61904,3.31722,26.82493689,4.13904,1.20722,4.3115,22.48,2.11,22.57880643
23/09/2019 09:30,27.84328,3.68554,28.08614331,5.57328,1.62554,5.8055,22.27,2.06,22.36507322,27.45328,3.65554,27.69558729,5.57328,1.62554,5.8055,21.88,2.03,21.97396869
23/09/2019 10:00,29.22904,3.83972,29.48016671,6.95904,2.02972,7.249,22.27,1.81,22.34343304,28.83904,3.77972,29.08567536,6.95904,2.02972,7.249,21.88,1.75,21.94987244
23/09/2019 10:30,29.752,2.966,29.89947592,5.232,1.526,5.45,24.52,1.44,24.56224745,29.342,2.946,29.48952153,5.232,1.526,5.45,24.11,1.42,24.15178047
23/09/2019 11:00,30.1484,3.3137,30.32996258,7.6584,2.2337,7.9775,22.49,1.08,22.51591659,29.7684,3.3037,29.95116145,7.6584,2.2337,7.9775,22.11,1.07,22.13587586
23/09/2019 11:30,30.50496,3.92978,30.757044,9.56496,2.78978,9.9635,20.94,1.14,20.97100856,30.14496,3.85978,30.39105979,9.56496,2.78978,9.9635,20.58,1.07,20.60779707
23/09/2019 12:00,30.54608,3.36594,30.73097062,7.90608,2.30594,8.2355,22.64,1.06,22.6648009,30.15608,3.35594,30.34223944,7.90608,2.30594,8.2355,22.25,1.05,22.2747615
23/09/2019 12:30,30.51072,3.55396,30.7170094,8.55072,2.49396,8.907,21.96,1.06,21.98556799,30.13072,3.54396,30.3384235,8.55072,2.49396,8.907,21.58,1.05,21.60552938
23/09/2019 13:00,30.68256,3.67408,30.90175322,8.72256,2.54408,9.086,21.96,1.13,21.9890541,30.30256,3.67408,30.52448208,8.72256,2.54408,9.086,21.58,1.13,21.60956501
23/09/2019 13:30,30.54408,3.35494,30.7277797,6.87408,2.00494,7.1605,23.67,1.35,23.70846684,30.12408,3.36494,30.31143377,6.87408,2.00494,7.1605,23.25,1.36,23.28974238
23/09/2019 14:00,30.51304,3.26422,30.68714295,6.56304,1.91422,6.8365,23.95,1.35,23.98801784,30.09304,3.27422,30.27063879,6.56304,1.91422,6.8365,23.53,1.36,23.56927025
23/09/2019 14:30,30.66512,3.20316,30.83196099,6.52512,1.90316,6.797,24.14,1.3,24.1749788,30.23512,3.26316,30.41070033,6.52512,1.90316,6.797,23.71,1.36,23.74897261
