Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/09/2019 15:00,30.50744,2.52342,30.61162433,4.77744,1.39342,4.9765,25.73,1.13,25.75480149,30.06744,2.53342,30.17398159,4.77744,1.39342,4.9765,25.29,1.14,25.31568091
23/09/2019 15:30,30.39952,2.54236,30.50564555,4.49952,1.31236,4.687,25.9,1.23,25.92919011,29.94952,2.57236,30.05978683,4.49952,1.31236,4.687,25.45,1.26,25.48117148
23/09/2019 16:00,30.86728,2.77504,30.99177022,5.29728,1.54504,5.518,25.57,1.23,25.5995664,30.42728,2.80504,30.55630242,5.29728,1.54504,5.518,25.13,1.26,25.16156792
23/09/2019 16:30,30.72608,2.83594,30.85667752,4.06608,1.18594,4.2355,26.66,1.65,26.71101084,30.26608,2.83594,30.39865382,4.06608,1.18594,4.2355,26.2,1.65,26.25190469
23/09/2019 17:00,31.4436,2.7798,31.56623622,3.8736,1.1298,4.035,27.57,1.65,27.61933019,30.9736,2.7798,31.09808973,3.8736,1.1298,4.035,27.1,1.65,27.15018416
23/09/2019 17:30,31.67896,2.45928,31.7742752,3.28896,0.95928,3.426,28.39,1.5,28.42959901,31.19896,2.46928,31.29652455,3.28896,0.95928,3.426,27.91,1.51,27.95081752
23/09/2019 18:00,31.14584,2.75212,31.26719549,3.19584,0.93212,3.329,27.95,1.82,28.00919313,30.66584,2.74212,30.78819522,3.19584,0.93212,3.329,27.47,1.81,27.52956592
23/09/2019 18:30,30.5212,3.0941,30.67763199,3.2712,0.9541,3.4075,27.25,2.14,27.3339002,30.0412,3.1041,30.20114459,3.2712,0.9541,3.4075,26.77,2.15,26.85619854
23/09/2019 19:00,30.66136,3.13498,30.8212118,3.41136,0.99498,3.5535,27.25,2.14,27.3339002,30.18136,3.14498,30.34477534,3.41136,0.99498,3.5535,26.77,2.15,26.85619854
23/09/2019 19:30,30.85944,3.09192,31.01394858,4.18944,1.22192,4.364,26.67,1.87,26.7354783,30.38944,3.08192,30.54531542,4.18944,1.22192,4.364,26.2,1.86,26.26593992
23/09/2019 20:00,30.09976,3.05118,30.25401215,4.04976,1.18118,4.2185,26.05,1.87,26.11703276,29.63976,3.04118,29.79537126,4.04976,1.18118,4.2185,25.59,1.86,25.65750767
23/09/2019 20:30,28.9268,3.5099,29.13896285,4.9368,1.4399,5.1425,23.99,2.07,24.07914035,28.4968,3.5099,28.71214043,4.9368,1.4399,5.1425,23.56,2.07,23.65076109
23/09/2019 21:00,27.89936,3.65398,28.13762354,4.53936,1.32398,4.7285,23.36,2.33,23.47591319,27.48936,3.61398,27.72590422,4.53936,1.32398,4.7285,22.95,2.29,23.06396757
23/09/2019 21:30,26.78752,3.91886,27.07265579,4.72752,1.37886,4.9245,22.06,2.54,22.205747,26.37752,3.89886,26.66410829,4.72752,1.37886,4.9245,21.65,2.52,21.79616709
23/09/2019 22:00,25.50232,4.02526,25.81803717,4.13232,1.20526,4.3045,21.37,2.82,21.55526154,25.10232,3.99526,25.4182724,4.13232,1.20526,4.3045,20.97,2.79,21.15478669
23/09/2019 22:30,24.17656,3.75858,24.46697728,2.80656,0.81858,2.9235,21.37,2.94,21.57128879,23.77656,3.75858,24.07180361,2.80656,0.81858,2.9235,20.97,2.94,21.1750915
23/09/2019 23:00,22.64328,4.24054,23.03693358,2.81328,0.82054,2.9305,19.83,3.42,20.12275578,22.24328,4.22054,22.64015157,2.81328,0.82054,2.9305,19.43,3.4,19.72523511
23/09/2019 23:30,21.26088,4.88984,21.81594723,2.09088,0.60984,2.178,19.17,4.28,19.64197801,20.87088,4.89984,21.43833165,2.09088,0.60984,2.178,18.78,4.29,19.26376131
24/09/2019 00:00,20.41088,4.77234,20.96137523,2.03088,0.59234,2.1155,18.38,4.18,18.84931829,20.02088,4.78234,20.5841301,2.03088,0.59234,2.1155,17.99,4.19,18.47149696
24/09/2019 00:30,19.786,4.873,20.37724037,2.376,0.693,2.475,17.41,4.18,17.90476194,19.406,4.883,20.01091015,2.376,0.693,2.475,17.03,4.19,17.5378733
24/09/2019 01:00,19.59384,4.95112,20.20970448,2.64384,0.77112,2.754,16.95,4.18,17.45780341,19.21384,4.96112,19.84400058,2.64384,0.77112,2.754,16.57,4.19,17.09154762
24/09/2019 01:30,19.57056,4.48308,20.07747058,1.45056,0.42308,1.511,18.12,4.06,18.5692757,19.18056,4.48308,19.6975097,1.45056,0.42308,1.511,17.73,4.06,18.18891146
24/09/2019 02:00,19.64608,4.45844,20.14562351,1.84608,0.53844,1.923,17.8,3.92,18.22653011,19.25608,4.47844,19.77000359,1.84608,0.53844,1.923,17.41,3.94,17.8502577
24/09/2019 02:30,19.35616,4.46388,19.86421795,1.55616,0.45388,1.621,17.8,4.01,18.24609821,18.96616,4.46388,19.4843899,1.55616,0.45388,1.621,17.41,4.01,17.86583891
24/09/2019 03:00,19.0184,4.2062,19.47797877,1.1184,0.3262,1.165,17.9,3.88,18.31568727,18.6184,4.2062,19.08761213,1.1184,0.3262,1.165,17.5,3.88,17.92496583
24/09/2019 03:30,18.97912,4.35516,19.47240136,1.62912,0.47516,1.697,17.35,3.88,17.77855168,18.58912,4.35516,19.09248022,1.62912,0.47516,1.697,16.96,3.88,17.39816082
24/09/2019 04:00,18.808,4.3815,19.31161325,1.308,0.3815,1.3625,17.5,4,17.95132307,18.428,4.3815,18.9417192,1.308,0.3815,1.3625,17.12,4,17.58108074
24/09/2019 04:30,18.8964,4.4552,19.41449819,1.7664,0.5152,1.84,17.13,3.94,17.57727226,18.5164,4.4552,19.04483857,1.7664,0.5152,1.84,16.75,3.94,17.20715258
24/09/2019 05:00,19.06192,4.41306,19.56609038,1.62192,0.47306,1.6895,17.44,3.94,17.87951901,18.68192,4.41306,19.19607339,1.62192,0.47306,1.6895,17.06,3.94,17.50906051
24/09/2019 05:30,19.78872,4.42296,20.27698238,1.99872,0.58296,2.082,17.79,3.84,18.19971703,19.39872,4.42296,19.8965553,1.99872,0.58296,2.082,17.4,3.84,17.81868682
24/09/2019 06:00,20.83176,4.39968,21.2912989,2.26176,0.65968,2.356,18.57,3.74,18.94287465,20.44176,4.38968,20.9077699,2.26176,0.65968,2.356,18.18,3.73,18.55869877
24/09/2019 06:30,23.2976,3.6418,23.58051893,2.0976,0.6118,2.185,21.2,3.03,21.41543602,22.8676,3.8718,23.19305855,2.0976,0.6118,2.185,20.77,3.26,21.02428358
24/09/2019 07:00,25.60152,3.05336,25.78295626,1.69152,0.49336,1.762,23.91,2.56,24.04665673,25.19152,3.01336,25.37110598,1.69152,0.49336,1.762,23.5,2.52,23.63472868
24/09/2019 07:30,27.57896,2.65678,27.70663304,2.38896,0.69678,2.4885,25.19,1.96,25.26613742,27.14896,2.62678,27.27574018,2.38896,0.69678,2.4885,24.76,1.93,24.8351062
24/09/2019 08:00,29.1364,1.7102,29.18654808,2.1264,0.6202,2.215,27.01,1.09,27.03198476,28.6764,1.7202,28.72794815,2.1264,0.6202,2.215,26.55,1.1,26.57277742
24/09/2019 08:30,29.93112,1.63116,29.97553381,2.30112,0.67116,2.397,27.63,0.96,27.64667249,29.47112,1.64116,29.51678032,2.30112,0.67116,2.397,27.17,0.97,27.18730954
24/09/2019 09:00,30.11224,1.18982,30.13573741,1.06224,0.30982,1.1065,29.05,0.88,29.06332569,29.64224,1.21982,29.66732804,1.06224,0.30982,1.1065,28.58,0.91,28.59448373
24/09/2019 09:30,31.24408,1.58744,31.2843811,2.97408,0.86744,3.098,28.27,0.72,28.27916724,30.77408,1.59744,30.81551256,2.97408,0.86744,3.098,27.8,0.73,27.80958288
24/09/2019 10:00,31.45264,1.12452,31.47273595,1.83264,0.53452,1.909,29.62,0.59,29.62587551,30.91264,1.65452,30.95688531,1.83264,0.53452,1.909,29.08,1.12,29.1015601
24/09/2019 10:30,31.26528,2.69154,31.3809197,4.80528,1.40154,5.0055,26.46,1.29,26.49142692,30.81528,2.69154,30.93260204,4.80528,1.40154,5.0055,26.01,1.29,26.04196997
24/09/2019 11:00,31.29032,1.77426,31.3405827,2.62032,0.76426,2.7295,28.67,1.01,28.68778486,30.82032,1.76426,30.87077482,2.62032,0.76426,2.7295,28.2,1,28.21772493
24/09/2019 11:30,31.76064,2.68102,31.87359599,6.62064,1.93102,6.8965,25.14,0.75,25.15118486,31.35064,2.69102,31.46592152,6.62064,1.93102,6.8965,24.73,0.76,24.74167537
24/09/2019 12:00,32.2864,3.0577,32.43086731,8.1864,2.3877,8.5275,24.1,0.67,24.10931148,31.8864,3.0577,32.03267136,8.1864,2.3877,8.5275,23.7,0.67,23.70946857
24/09/2019 12:30,31.9304,2.6797,32.04264715,6.8904,2.0097,7.1775,25.04,0.67,25.04896205,31.5204,2.6797,31.63410198,6.8904,2.0097,7.1775,24.63,0.67,24.63911119
24/09/2019 13:00,32.16216,3.35688,32.33687028,9.21216,2.68688,9.596,22.95,0.67,22.95977787,31.77216,3.35688,31.94900303,9.21216,2.68688,9.596,22.56,0.67,22.56994683
24/09/2019 13:30,32.32016,3.28338,32.48650992,8.96016,2.61338,9.3335,23.36,0.67,23.36960633,31.93016,3.28338,32.09853115,8.96016,2.61338,9.3335,22.97,0.67,22.97976936
24/09/2019 14:00,32.07368,0.47774,32.07723779,5.68368,1.65774,5.9205,26.39,-1.18,26.41636803,31.61368,3.39774,31.795745,5.68368,1.65774,5.9205,25.93,1.74,25.98831468
24/09/2019 14:30,31.78552,1.60286,31.82590834,7.89552,2.30286,8.2245,23.89,-0.7,23.90025314,31.37552,1.60286,31.41643544,7.89552,2.30286,8.2245,23.48,-0.7,23.49043209
24/09/2019 15:00,31.2408,1.8319,31.29446344,6.2808,1.8319,6.5425,24.96,0,24.96,30.8208,1.8319,30.87519344,6.2808,1.8319,6.5425,24.54,0,24.54
24/09/2019 15:30,31.25744,3.14842,31.41560287,8.49744,2.47842,8.8515,22.76,0.67,22.76985946,30.87744,3.14842,31.03753936,8.49744,2.47842,8.8515,22.38,0.67,22.3900268
24/09/2019 16:00,31.65072,2.43646,31.74436035,5.85072,1.70646,6.0945,25.8,0.73,25.81032545,31.22072,2.44646,31.31642578,5.85072,1.70646,6.0945,25.37,0.74,25.38078998
24/09/2019 16:30,31.47536,1.63198,31.51764023,5.59536,1.63198,5.8285,25.88,0,25.88,31.03536,1.63198,31.07823883,5.59536,1.63198,5.8285,25.44,0,25.44
24/09/2019 17:00,31.58296,2.10878,31.65328285,4.93296,1.43878,5.1385,26.65,0.67,26.65842081,31.14296,2.10878,31.21427415,4.93296,1.43878,5.1385,26.21,0.67,26.21856213
24/09/2019 17:30,31.6236,2.5223,31.72402992,5.9736,1.7423,6.2225,25.65,0.78,25.66185691,31.2036,2.5323,31.30618463,5.9736,1.7423,6.2225,25.23,0.79,25.24236518
24/09/2019 18:00,31.51336,2.43098,31.60698534,4.56336,1.33098,4.7535,26.95,1.1,26.97243964,31.05336,2.43098,31.14836803,4.56336,1.33098,4.7535,26.49,1.1,26.51282897
24/09/2019 18:30,30.62768,2.51474,30.73074518,3.54768,1.03474,3.6955,27.08,1.48,27.12041298,30.17768,2.51474,30.28227679,3.54768,1.03474,3.6955,26.63,1.48,26.67109484
24/09/2019 19:00,30.62208,2.44894,30.71984848,3.32208,0.96894,3.4605,27.3,1.48,27.34008778,30.16208,2.44894,30.26133469,3.32208,0.96894,3.4605,26.84,1.48,26.8807738
24/09/2019 19:30,30.91184,2.17012,30.9879214,2.09184,0.61012,2.179,28.82,1.56,28.8621898,30.45184,2.17012,30.52906779,2.09184,0.61012,2.179,28.36,1.56,28.40287309
24/09/2019 20:00,30.38416,2.21038,30.46445402,1.30416,0.38038,1.3585,29.08,1.83,29.13752392,29.92416,2.19038,30.00421831,1.30416,0.38038,1.3585,28.62,1.81,28.67717734
24/09/2019 20:30,29.35168,2.60924,29.46742697,2.67168,0.77924,2.783,26.68,1.83,26.74268685,28.90168,2.58924,29.01743046,2.67168,0.77924,2.783,26.23,1.81,26.29237532
24/09/2019 21:00,28.30544,3.02242,28.46634779,3.74544,1.09242,3.9015,24.56,1.93,24.63571594,27.88544,2.97242,28.04341357,3.74544,1.09242,3.9015,24.14,1.88,24.21309563
24/09/2019 21:30,27.1352,3.2436,27.3283739,3.2352,0.9436,3.37,23.9,2.3,24.01041441,26.7352,3.1836,26.92408268,3.2352,0.9436,3.37,23.5,2.24,23.60651605
24/09/2019 22:00,25.7168,3.4899,25.95251826,2.7768,0.8099,2.8925,22.94,2.68,23.09601697,25.3168,3.4299,25.54808361,2.7768,0.8099,2.8925,22.54,2.62,22.69176062
24/09/2019 22:30,24.75232,3.90276,25.05811008,3.47232,1.01276,3.617,21.28,2.89,21.47534633,24.36232,3.85276,24.66508454,3.47232,1.01276,3.617,20.89,2.84,21.08216545
24/09/2019 23:00,23.25408,4.43494,23.67321122,3.03408,0.88494,3.1605,20.22,3.55,20.52926935,22.87408,4.48494,23.30961653,3.03408,0.88494,3.1605,19.84,3.6,20.16396786
24/09/2019 23:30,21.82728,4.65754,22.31866553,2.59728,0.75754,2.7055,19.23,3.9,19.62149077,21.45728,4.63754,21.95271378,2.59728,0.75754,2.7055,18.86,3.88,19.25497338
25/09/2019 00:00,20.7888,4.5659,21.28430521,2.7288,0.7959,2.8425,18.06,3.77,18.44929538,20.4288,4.5359,20.92630541,2.7288,0.7959,2.8425,17.7,3.74,18.09081535
25/09/2019 00:30,19.97528,4.87654,20.56191755,2.52528,0.73654,2.6305,17.45,4.14,17.93438318,19.62528,4.85654,20.21725985,2.52528,0.73654,2.6305,17.1,4.12,17.58932631
25/09/2019 01:00,19.60616,4.76888,20.17780281,2.15616,0.62888,2.246,17.45,4.14,17.93438318,19.25616,4.74888,19.83309253,2.15616,0.62888,2.246,17.1,4.12,17.58932631
25/09/2019 01:30,19.66936,4.69398,20.2217005,1.89936,0.55398,1.9785,17.77,4.14,18.24588995,19.30936,4.67398,19.86699456,1.89936,0.55398,1.9785,17.41,4.12,17.89084962
25/09/2019 02:00,19.7636,4.8498,20.34994951,2.4336,0.7098,2.535,17.33,4.14,17.81764575,19.4136,4.8298,20.0053701,2.4336,0.7098,2.535,16.98,4.12,17.47268726
25/09/2019 02:30,19.3768,4.7474,19.94989185,1.8768,0.5474,1.955,17.5,4.2,17.99694419,19.0268,4.7274,19.60529084,1.8768,0.5474,1.955,17.15,4.18,17.65205087
25/09/2019 03:00,19.11896,4.79178,19.71029647,2.02896,0.59178,2.1135,17.09,4.2,17.59852551,18.76896,4.77178,19.36604616,2.02896,0.59178,2.1135,16.74,4.18,17.25398505
25/09/2019 03:30,18.95888,4.80634,19.5586307,2.07888,0.60634,2.1655,16.88,4.2,17.39466585,18.60888,4.78634,19.21456389,2.07888,0.60634,2.1655,16.53,4.18,17.05031671
25/09/2019 04:00,18.84208,4.83644,19.45289517,2.18208,0.63644,2.273,16.66,4.2,17.18125723,18.49208,4.81644,19.10903234,2.18208,0.63644,2.273,16.31,4.18,16.83711674
25/09/2019 04:30,18.9176,5.0118,19.57022557,2.0976,0.6118,2.185,16.82,4.4,17.38598286,18.5576,4.9718,19.21206165,2.0976,0.6118,2.185,16.46,4.36,17.02765985
25/09/2019 05:00,18.9988,4.8809,19.61574842,1.6488,0.4809,1.7175,17.35,4.4,17.89923183,18.6488,4.8409,19.26686415,1.6488,0.4809,1.7175,17,4.36,17.55020228
25/09/2019 05:30,19.79768,4.81224,20.37414507,2.16768,0.63224,2.258,17.63,4.18,18.11875548,19.43768,4.78224,20.01732308,2.16768,0.63224,2.258,17.27,4.15,17.76162718
25/09/2019 06:00,20.83344,4.43142,21.2995236,2.23344,0.65142,2.3265,18.6,3.78,18.98021075,20.47344,4.40142,20.94120922,2.23344,0.65142,2.3265,18.24,3.75,18.62149564
25/09/2019 06:30,23.22168,3.57174,23.49476003,2.13168,0.62174,2.2205,21.09,2.95,21.29531873,22.83168,3.63174,23.11871854,2.13168,0.62174,2.2205,20.7,3.01,20.91769825
25/09/2019 07:00,25.60048,2.85514,25.75920031,1.80048,0.52514,1.8755,23.8,2.33,23.91378055,25.20048,2.80514,25.35612357,1.80048,0.52514,1.8755,23.4,2.28,23.51081453
25/09/2019 07:30,27.40696,2.60828,27.53079332,1.53696,0.44828,1.601,25.87,2.16,25.96001733,26.98696,2.57828,27.10984208,1.53696,0.44828,1.601,25.45,2.13,25.53897805
25/09/2019 08:00,28.44104,2.50322,28.55098714,1.93104,0.56322,2.0115,26.51,1.94,26.58088975,28.02104,2.45322,28.12822375,1.93104,0.56322,2.0115,26.09,1.89,26.15836769
25/09/2019 08:30,29.308,1.7915,29.36270315,2.028,0.5915,2.1125,27.28,1.2,27.30638021,28.868,1.8215,28.92540901,2.028,0.5915,2.1125,26.84,1.23,26.8681689
25/09/2019 09:00,29.50672,1.60196,29.5501743,2.16672,0.63196,2.257,27.34,0.97,27.35720198,29.07672,1.56196,29.11864291,2.16672,0.63196,2.257,26.91,0.93,26.92606544
25/09/2019 09:30,30.26496,1.50228,30.30222185,2.54496,0.74228,2.651,27.72,0.76,27.73041651,29.82496,1.48228,29.86177143,2.54496,0.74228,2.651,27.28,0.74,27.29003481
25/09/2019 10:00,30.98592,1.62256,31.02837313,3.26592,0.95256,3.402,27.72,0.67,27.72809586,30.54592,1.62256,30.58898379,3.26592,0.95256,3.402,27.28,0.67,27.2882264
25/09/2019 10:30,31.34336,2.51098,31.44377898,4.56336,1.33098,4.7535,26.78,1.18,26.80598441,30.91336,2.52098,31.01598244,4.56336,1.33098,4.7535,26.35,1.19,26.37685728
25/09/2019 11:00,31.30304,2.08922,31.37268164,4.52304,1.31922,4.7115,26.78,0.77,26.79106754,30.92304,2.08922,30.9935355,4.52304,1.31922,4.7115,26.4,0.77,26.41122678
25/09/2019 11:30,31.7312,2.3591,31.81877443,5.7912,1.6891,6.0325,25.94,0.67,25.94865122,31.3212,2.3591,31.40991758,5.7912,1.6891,6.0325,25.53,0.67,25.5387901
25/09/2019 12:00,32.00384,2.38112,32.0922967,8.16384,2.38112,8.504,23.84,0,23.84,31.61384,2.38112,31.70338487,8.16384,2.38112,8.504,23.45,0,23.45
25/09/2019 12:30,32.5148,2.2589,32.5931718,7.7448,2.2589,8.0675,24.77,0,24.77,32.1148,2.2589,32.19414556,7.7448,2.2589,8.0675,24.37,0,24.37
25/09/2019 13:00,31.56984,1.84912,31.62394729,6.33984,1.84912,6.604,25.23,0,25.23,31.15984,1.84912,31.21465799,6.33984,1.84912,6.604,24.82,0,24.82
25/09/2019 13:30,31.5488,2.2659,31.63006614,7.7688,2.2659,8.0925,23.78,0,23.78,31.1688,2.2659,31.25105432,7.7688,2.2659,8.0925,23.4,0,23.4
25/09/2019 14:00,31.24104,2.59822,31.34889675,6.61104,1.92822,6.8865,24.63,0.67,24.63911119,30.85104,2.59822,30.96025543,6.61104,1.92822,6.8865,24.24,0.67,24.24925772
25/09/2019 14:30,31.1328,2.3829,31.22386024,5.8728,1.7129,6.1175,25.26,0.67,25.26888403,30.7328,2.3829,30.8250419,5.8728,1.7129,6.1175,24.86,0.67,24.86902692
25/09/2019 15:00,31.36336,2.59598,31.47061268,6.60336,1.92598,6.8785,24.76,0.67,24.76906337,30.96336,2.59598,31.07199341,6.60336,1.92598,6.8785,24.36,0.67,24.36921213
25/09/2019 15:30,31.34832,2.95326,31.48712295,7.82832,2.28326,8.1545,23.52,0.67,23.52954101,30.96832,2.95326,31.1088185,7.82832,2.28326,8.1545,23.14,0.67,23.14969762
25/09/2019 16:00,31.50112,2.09366,31.57061883,4.88112,1.42366,5.0845,26.62,0.67,26.6284303,31.08112,2.09366,31.15155586,4.88112,1.42366,5.0845,26.2,0.67,26.20856539
25/09/2019 16:30,31.74456,2.41508,31.83629534,5.43456,1.58508,5.661,26.31,0.83,26.32308872,31.33456,2.42508,31.42826218,5.43456,1.58508,5.661,25.9,0.84,25.91361804
25/09/2019 17:00,31.94648,2.44564,32.03995536,4.71648,1.37564,4.913,27.23,1.07,27.25101466,31.51648,2.41564,31.60892007,4.71648,1.37564,4.913,26.8,1.04,26.82017151
25/09/2019 17:30,31.78984,2.27662,31.87125548,3.51984,1.02662,3.6665,28.27,1.25,28.29762181,31.35984,2.27662,31.44236892,3.51984,1.02662,3.6665,27.84,1.25,27.86804801
25/09/2019 18:00,31.7356,2.4358,31.82894012,4.0656,1.1858,4.235,27.67,1.25,27.69822016,31.2956,2.4358,31.3902485,4.0656,1.1858,4.235,27.23,1.25,27.25867568
25/09/2019 18:30,31.00304,2.46422,31.10081783,2.48304,0.72422,2.5865,28.52,1.74,28.57302924,30.56304,2.46422,30.66222096,2.48304,0.72422,2.5865,28.08,1.74,28.1338586
25/09/2019 19:00,31.06832,2.21326,31.14705488,1.82832,0.53326,1.9045,29.24,1.68,29.28822289,30.60832,2.21326,30.68823509,1.82832,0.53326,1.9045,28.78,1.68,28.82899235
25/09/2019 19:30,31.26536,1.95448,31.32639028,1.45536,0.42448,1.516,29.81,1.53,29.84923785,30.81536,1.93448,30.87602022,1.45536,0.42448,1.516,29.36,1.51,29.3988044
25/09/2019 20:00,30.46392,2.10656,30.53666676,1.63392,0.47656,1.702,28.83,1.63,28.87604197,30.02392,2.09656,30.09703201,1.63392,0.47656,1.702,28.39,1.62,28.43618294
25/09/2019 20:30,29.1896,2.3478,29.28386779,1.5696,0.4578,1.635,27.62,1.89,27.68458958,28.7496,2.3078,28.84207761,1.5696,0.4578,1.635,27.18,1.85,27.24288715
25/09/2019 21:00,27.92048,2.81514,28.06204228,2.04048,0.59514,2.1255,25.88,2.22,25.97504187,27.50048,2.78514,27.64115419,2.04048,0.59514,2.1255,25.46,2.19,25.55401534
25/09/2019 21:30,26.914,3.0895,27.09074392,2.124,0.6195,2.2125,24.79,2.47,24.91274774,26.504,3.0395,26.67771685,2.124,0.6195,2.2125,24.38,2.42,24.49981224
25/09/2019 22:00,25.6832,3.5826,25.93186814,2.9232,0.8526,3.045,22.76,2.73,22.92314333,25.2632,3.6626,25.527317,2.9232,0.8526,3.045,22.34,2.81,22.51603207
25/09/2019 22:30,24.52336,4.17348,24.87595468,2.82336,0.82348,2.941,21.7,3.35,21.95706037,24.12336,4.12348,24.47324222,2.82336,0.82348,2.941,21.3,3.3,21.55411794
25/09/2019 23:00,23.4076,4.1543,23.77338735,2.7576,0.8043,2.8725,20.65,3.35,20.91996654,23.0276,4.1043,23.39050321,2.7576,0.8043,2.8725,20.27,3.3,20.53686685
25/09/2019 23:30,22.06968,3.96824,22.42359704,2.59968,0.75824,2.708,19.47,3.21,19.73284065,21.68968,3.90824,22.03897816,2.59968,0.75824,2.708,19.09,3.15,19.34814203
26/09/2019 00:00,21.00752,3.93886,21.37359386,2.32752,0.67886,2.4245,18.68,3.26,18.96233108,20.62752,3.82886,20.97986535,2.32752,0.67886,2.4245,18.3,3.15,18.5691276
26/09/2019 00:30,20.3416,3.9388,20.71943136,1.8816,0.5488,1.96,18.46,3.39,18.76868935,19.9616,3.8888,20.33686898,1.8816,0.5488,1.96,18.08,3.34,18.38591852
26/09/2019 01:00,19.93816,4.31988,20.40077419,2.46816,0.71988,2.571,17.47,3.6,17.83706534,19.56816,4.26988,20.02859858,2.46816,0.71988,2.571,17.1,3.55,17.46460707
26/09/2019 01:30,19.94528,4.49404,20.44530728,3.06528,0.89404,3.193,16.88,3.6,17.25961761,19.58528,4.44404,20.08314428,3.06528,0.89404,3.193,16.52,3.55,16.89712697
26/09/2019 02:00,20.18984,4.68662,20.72665063,3.99984,1.16662,4.1665,16.19,3.52,16.56823769,19.83984,4.62662,20.37215904,3.99984,1.16662,4.1665,15.84,3.46,16.21348821
26/09/2019 02:30,19.81832,4.52076,20.32739724,3.80832,1.11076,3.967,16.01,3.41,16.36912337,19.46832,4.47076,19.97506392,3.80832,1.11076,3.967,15.66,3.36,16.01640409
26/09/2019 03:00,19.4884,4.6987,20.04683307,3.9384,1.1487,4.1025,15.55,3.55,15.95007837,19.1384,4.6487,19.69489188,3.9384,1.1487,4.1025,15.2,3.5,15.59775625
26/09/2019 03:30,19.23072,4.59146,19.77124419,3.33072,0.97146,3.4695,15.9,3.62,16.30688198,18.88072,4.52146,19.41456124,3.33072,0.97146,3.4695,15.55,3.55,15.95007837
26/09/2019 04:00,19.2144,4.5642,19.74905286,3.6144,1.0542,3.765,15.6,3.51,15.99,18.8644,4.5142,19.39699948,3.6144,1.0542,3.765,15.25,3.46,15.63758613
26/09/2019 04:30,19.26256,4.53158,19.78841669,3.50256,1.02158,3.6485,15.76,3.51,16.14613576,18.91256,4.48158,19.43629299,3.50256,1.02158,3.6485,15.41,3.46,15.79366012
26/09/2019 05:00,19.28232,4.63276,19.8310446,3.47232,1.01276,3.617,15.81,3.62,16.21913993,18.93232,4.58276,19.47907672,3.47232,1.01276,3.617,15.46,3.57,15.86683648
26/09/2019 05:30,19.92464,4.92802,20.52502522,3.76464,1.09802,3.9215,16.16,3.83,16.60766389,19.57464,4.87802,20.17328952,3.76464,1.09802,3.9215,15.81,3.78,16.25559904
26/09/2019 06:00,20.95432,4.72126,21.47961412,4.08432,1.19126,4.2545,16.87,3.53,17.23536481,20.59432,4.68126,21.11966409,4.08432,1.19126,4.2545,16.51,3.49,16.87483926
26/09/2019 06:30,23.09536,3.73948,23.39613994,3.97536,1.15948,4.141,19.12,2.58,19.29328381,22.72536,3.67948,23.02130666,3.97536,1.15948,4.141,18.75,2.52,18.9185861
26/09/2019 07:00,25.29016,3.31338,25.50628707,3.92016,1.14338,4.0835,21.37,2.17,21.47989292,24.91016,3.27338,25.12431268,3.92016,1.14338,4.0835,20.99,2.13,21.09779609
26/09/2019 07:30,27.09472,3.21596,27.28490884,4.13472,1.20596,4.307,22.96,2.01,23.04781335,26.69472,3.18596,26.88416666,4.13472,1.20596,4.307,22.56,1.98,22.64672162
26/09/2019 08:00,28.27592,3.24006,28.4609494,6.20592,1.81006,6.4645,22.07,1.43,22.11627907,27.88592,3.22006,28.07121872,6.20592,1.81006,6.4645,21.68,1.41,21.72580263
26/09/2019 08:30,28.90048,3.28014,29.08602865,7.44048,2.17014,7.7505,21.46,1.11,21.48868772,28.53048,3.26014,28.71614183,7.44048,2.17014,7.7505,21.09,1.09,21.11814859
26/09/2019 09:00,29.15968,3.15574,29.3299443,7.93968,2.31574,8.2705,21.22,0.84,21.23661932,28.78968,3.15574,28.96211956,7.93968,2.31574,8.2705,20.85,0.84,20.866914
26/09/2019 09:30,30.08152,3.55586,30.29095551,9.79152,2.85586,10.1995,20.29,0.7,20.30207132,29.72152,3.55586,29.93347443,9.79152,2.85586,10.1995,19.93,0.7,19.94228924
26/09/2019 10:00,30.61016,3.55838,30.8162938,9.80016,2.85838,10.2085,20.81,0.7,20.82176986,30.24016,3.55838,30.44879875,9.80016,2.85838,10.2085,20.44,0.7,20.45198279
26/09/2019 10:30,31.09464,3.53052,31.29442775,9.70464,2.83052,10.109,21.39,0.7,21.40145089,30.72464,3.53052,30.92681805,9.70464,2.83052,10.109,21.02,0.7,21.03165234
26/09/2019 11:00,31.49744,2.88092,31.62891757,9.87744,2.88092,10.289,21.62,0,21.62,31.12744,2.88092,31.26047378,9.87744,2.88092,10.289,21.25,0,21.25
26/09/2019 11:30,30.96544,3.23242,31.13369579,8.78544,2.56242,9.1515,22.18,0.67,22.19011717,30.58544,3.23242,30.75577473,8.78544,2.56242,9.1515,21.8,0.67,21.81029344
26/09/2019 12:00,31.24128,3.51704,31.43862507,9.76128,2.84704,10.168,21.48,0.67,21.49044671,30.86128,3.51704,31.06103948,9.76128,2.84704,10.168,21.1,0.67,21.11063476
26/09/2019 12:30,31.6256,2.6383,31.73545655,9.0456,2.6383,9.4225,22.58,0,22.58,31.2456,2.6383,31.35678788,9.0456,2.6383,9.4225,22.2,0,22.2
26/09/2019 13:00,31.72496,2.40478,31.81597168,8.24496,2.40478,8.5885,23.48,0,23.48,31.33496,2.40478,31.42710112,8.24496,2.40478,8.5885,23.09,0,23.09
26/09/2019 13:30,31.55648,3.93564,31.80095427,11.19648,3.26564,11.663,20.36,0.67,20.37102108,31.18648,3.93564,31.43383204,11.19648,3.26564,11.663,19.99,0.67,20.00122496
26/09/2019 14:00,31.67968,4.01824,31.9334993,11.47968,3.34824,11.958,20.2,0.67,20.21110833,31.30968,4.01824,31.56647453,11.47968,3.34824,11.958,19.83,0.67,19.84131548
26/09/2019 14:30,31.3744,3.4567,31.56424798,9.5544,2.7867,9.9525,21.82,0.67,21.83028401,30.9944,3.4567,31.18656131,9.5544,2.7867,9.9525,21.44,0.67,21.4504662
26/09/2019 15:00,30.9972,3.1921,31.16112819,8.6472,2.5221,9.0075,22.35,0.67,22.36004025,30.6172,3.1921,30.78315186,8.6472,2.5221,9.0075,21.97,0.67,21.98021383
26/09/2019 15:30,30.70872,2.75296,30.83187106,9.43872,2.75296,9.832,21.27,0,21.27,30.32872,2.75296,30.45340778,9.43872,2.75296,9.832,20.89,0,20.89
26/09/2019 16:00,31.10128,2.67204,31.21585199,9.16128,2.67204,9.543,21.94,0,21.94,30.71128,2.67204,30.82730149,9.16128,2.67204,9.543,21.55,0,21.55
26/09/2019 16:30,31.44176,3.47468,31.63317362,9.58176,2.79468,9.981,21.86,0.68,21.87057384,31.06176,3.47468,31.25550088,9.58176,2.79468,9.981,21.48,0.68,21.49076081
26/09/2019 17:00,31.1136,2.9998,31.25787749,7.9536,2.3198,8.285,23.16,0.68,23.16998058,30.7236,2.9998,30.86970031,7.9536,2.3198,8.285,22.77,0.68,22.78015145
26/09/2019 17:30,31.23984,3.09662,31.39293963,8.07984,2.35662,8.4165,23.16,0.74,23.17181909,30.84984,3.08662,31.00386832,8.07984,2.35662,8.4165,22.77,0.73,22.7816988
26/09/2019 18:00,30.60816,3.00738,30.75554898,7.32816,2.13738,7.6335,23.28,0.87,23.29625077,30.21816,3.00738,30.36744191,7.32816,2.13738,7.6335,22.89,0.87,22.90652745
26/09/2019 18:30,30.4448,2.7939,30.57272844,4.9848,1.4539,5.1925,25.46,1.34,25.49523877,30.0348,2.7639,30.16170344,4.9848,1.4539,5.1925,25.05,1.31,25.08423011
26/09/2019 19:00,30.51576,2.71168,30.63600524,4.08576,1.19168,4.256,26.43,1.52,26.47367183,30.07576,2.69168,30.19596796,4.08576,1.19168,4.256,25.99,1.5,26.03324989
26/09/2019 19:30,31.12728,2.00754,31.19195052,2.35728,0.68754,2.4555,28.77,1.32,28.80026562,30.67728,1.98754,30.74159761,2.35728,0.68754,2.4555,28.32,1.3,28.34982187
26/09/2019 20:00,30.75496,2.13728,30.82913444,2.42496,0.70728,2.526,28.33,1.43,28.36606776,30.30496,2.11728,30.37883268,2.42496,0.70728,2.526,27.88,1.41,27.91563182
26/09/2019 20:30,29.72328,2.40554,29.82046272,1.73328,0.50554,1.8055,27.99,1.9,28.0544132,29.28328,2.35554,29.37786678,1.73328,0.50554,1.8055,27.55,1.85,27.61204447
26/09/2019 21:00,28.34648,2.97314,28.50197344,3.33648,0.97314,3.4755,25.01,2,25.08984057,27.93648,2.94314,28.09108378,3.33648,0.97314,3.4755,24.6,1.97,24.67875402
26/09/2019 21:30,27.1472,3.6246,27.38810313,3.3072,0.9646,3.445,23.84,2.66,23.98793864,26.7572,3.5646,26.99359415,3.3072,0.9646,3.445,23.45,2.6,23.59369619
26/09/2019 22:00,25.89304,3.80422,26.17100705,3.92304,1.14422,4.0865,21.97,2.66,22.13044283,25.51304,3.74422,25.78632183,3.92304,1.14422,4.0865,21.59,2.6,21.74599044
26/09/2019 22:30,24.61216,4.16438,24.9619807,3.99216,1.16438,4.1585,20.62,3,20.83709193,24.24216,4.13438,24.59218208,3.99216,1.16438,4.1585,20.25,2.97,20.46664115
26/09/2019 23:00,23.42896,4.24428,23.81029356,3.88896,1.13428,4.051,19.54,3.11,19.78594703,23.05896,4.19428,23.43731258,3.88896,1.13428,4.051,19.17,3.06,19.41268915
26/09/2019 23:30,22.31032,4.36426,22.73317276,4.30032,1.25426,4.4795,18.01,3.11,18.27654781,21.94032,4.31426,22.36046692,4.30032,1.25426,4.4795,17.64,3.06,17.90344101
27/09/2019 00:00,21.20776,4.73268,21.72941196,4.15776,1.21268,4.331,17.05,3.52,17.40956346,20.84776,4.67268,21.36499556,4.15776,1.21268,4.331,16.69,3.46,17.04487313
27/09/2019 00:30,20.41192,4.81806,20.97284388,3.90192,1.13806,4.0645,16.51,3.68,16.91515593,20.06192,4.78806,20.62537642,3.90192,1.13806,4.0645,16.16,3.65,16.5670788
27/09/2019 01:00,20.07992,4.86456,20.66076308,3.64992,1.06456,3.802,16.43,3.8,16.86371549,19.73992,4.83456,20.32332187,3.64992,1.06456,3.802,16.09,3.77,16.52576776
27/09/2019 01:30,20.07152,5.04586,20.6960532,4.27152,1.24586,4.4495,15.8,3.8,16.25053845,19.73152,5.01586,20.35907004,4.27152,1.24586,4.4495,15.46,3.77,15.91302925
27/09/2019 02:00,20.03656,5.05608,20.66464811,4.30656,1.25608,4.486,15.73,3.8,16.18248745,19.70656,5.02608,20.33740365,4.30656,1.25608,4.486,15.4,3.77,15.85474377
27/09/2019 02:30,19.89392,5.10656,20.53886579,4.75392,1.38656,4.952,15.14,3.72,15.59031751,19.56392,5.06656,20.20932943,4.75392,1.38656,4.952,14.81,3.68,15.26035714
27/09/2019 03:00,19.44976,4.86118,20.04804816,4.52976,1.32118,4.7185,14.92,3.54,15.33421012,19.11976,4.83118,19.72068768,4.52976,1.32118,4.7185,14.59,3.51,15.00627202
27/09/2019 03:30,19.17624,4.76932,19.76043,4.38624,1.27932,4.569,14.79,3.49,15.19619031,18.85624,4.70932,19.43541823,4.38624,1.27932,4.569,14.47,3.43,14.87097172
27/09/2019 04:00,18.98296,4.78878,19.57767055,3.97296,1.15878,4.1385,15.01,3.63,15.44270054,18.65296,4.72878,19.24303191,3.97296,1.15878,4.1385,14.68,3.57,15.10785557
27/09/2019 04:30,18.9196,4.9303,19.55144809,3.9096,1.1403,4.0725,15.01,3.79,15.48109169,18.5896,4.9003,19.22462401,3.9096,1.1403,4.0725,14.68,3.76,15.15387739
27/09/2019 05:00,19.30664,4.74902,19.88214121,3.83664,1.11902,3.9965,15.47,3.63,15.89017936,18.96664,4.70902,19.54247431,3.83664,1.11902,3.9965,15.13,3.59,15.55008039
27/09/2019 05:30,20.09944,4.63692,20.62737296,4.30944,1.25692,4.489,15.79,3.38,16.14770882,19.75944,4.58692,20.28485406,4.30944,1.25692,4.489,15.45,3.33,15.80479041
27/09/2019 06:00,20.8428,4.5679,21.33747929,4.0728,1.1879,4.2425,16.77,3.38,17.10722947,20.4928,4.5179,20.98490582,4.0728,1.1879,4.2425,16.42,3.33,16.75426214
27/09/2019 06:30,22.50576,4.12418,22.88051778,2.82576,0.82418,2.9435,19.68,3.3,19.95475883,22.13576,4.07418,22.50757236,2.82576,0.82418,2.9435,19.31,3.25,19.58158829
27/09/2019 07:00,24.68656,3.27858,24.90331969,3.04656,0.88858,3.1735,21.64,2.39,21.7715801,24.30656,3.23858,24.52136333,3.04656,0.88858,3.1735,21.26,2.35,21.38948573
27/09/2019 07:30,26.44624,3.33682,26.65591825,3.24624,0.94682,3.3815,23.2,2.39,23.32278071,26.04624,3.29682,26.2540595,3.24624,0.94682,3.3815,22.8,2.35,22.92078751
27/09/2019 08:00,27.39392,3.50156,27.61680241,4.87392,1.42156,5.077,22.52,2.08,22.61585285,27.00392,3.47156,27.22615331,4.87392,1.42156,5.077,22.13,2.05,22.22474747
27/09/2019 08:30,28.83112,3.42116,29.0333914,5.66112,1.65116,5.897,23.17,1.77,23.23750847,28.43112,3.40116,28.63383442,5.66112,1.65116,5.897,22.77,1.75,22.83714956
27/09/2019 09:00,30.40344,3.59142,30.61482421,6.79344,1.98142,7.0765,23.61,1.61,23.66483045,29.99344,3.60142,30.20888394,6.79344,1.98142,7.0765,23.2,1.62,23.25649157
27/09/2019 09:30,31.32464,3.67552,31.53953897,7.42464,2.16552,7.734,23.9,1.51,23.94765333,30.92464,3.68552,31.14348113,7.42464,2.16552,7.734,23.5,1.52,23.54910614
27/09/2019 10:00,32.04096,3.48778,32.23023002,8.70096,2.53778,9.0635,23.34,0.95,23.35932576,31.64096,3.52778,31.8370159,8.70096,2.53778,9.0635,22.94,0.99,22.96135231
27/09/2019 10:30,32.22912,3.45266,32.4135317,8.88912,2.59266,9.2595,23.34,0.86,23.35583867,31.82912,3.51266,32.02236188,8.88912,2.59266,9.2595,22.94,0.92,22.95844071
27/09/2019 11:00,32.43328,3.01304,32.57293449,7.55328,2.20304,7.868,24.88,0.81,24.8931818,32.02328,3.07304,32.17039068,7.55328,2.20304,7.868,24.47,0.87,24.48546099
27/09/2019 11:30,31.76064,2.96852,31.89906526,7.40064,2.15852,7.709,24.36,0.81,24.37346303,31.35064,3.02852,31.49658016,7.40064,2.15852,7.709,23.95,0.87,23.96579646
27/09/2019 12:00,31.56048,3.18014,31.72029616,7.20048,2.10014,7.5005,24.36,1.08,24.38392913,31.15048,3.23014,31.31750642,7.20048,2.10014,7.5005,23.95,1.13,23.9766428
27/09/2019 12:30,32.35544,2.97992,32.49237481,7.64544,2.22992,7.964,24.71,0.75,24.72137941,31.94544,2.99992,32.08598848,7.64544,2.22992,7.964,24.3,0.77,24.31219653
27/09/2019 13:00,32.69048,3.07764,32.83503237,8.22048,2.39764,8.563,24.47,0.68,24.47944648,32.28048,3.09764,32.42876443,8.22048,2.39764,8.563,24.06,0.7,24.07018072
27/09/2019 13:30,32.67792,3.50856,32.86573366,9.69792,2.82856,10.102,22.98,0.68,22.99005872,32.27792,3.52856,32.47021489,9.69792,2.82856,10.102,22.58,0.7,22.5908477
27/09/2019 14:00,32.06576,3.56918,32.26378791,9.90576,2.88918,10.3185,22.16,0.68,22.17043076,31.67576,3.58918,31.87845643,9.90576,2.88918,10.3185,21.77,0.7,21.78125111
27/09/2019 14:30,31.72864,3.16752,31.88635726,8.52864,2.48752,8.884,23.2,0.68,23.20996338,31.32864,3.18752,31.49037898,8.52864,2.48752,8.884,22.8,0.7,22.81074308
27/09/2019 15:00,31.88408,3.41994,32.06696972,9.39408,2.73994,9.7855,22.49,0.68,22.50027778,31.49408,3.43994,31.68138668,9.39408,2.73994,9.7855,22.1,0.7,22.11108319
27/09/2019 15:30,31.18232,2.99526,31.32584657,7.49232,2.18526,7.8045,23.69,0.81,23.70384357,30.78232,3.04526,30.9325853,7.49232,2.18526,7.8045,23.29,0.86,23.30587265
27/09/2019 16:00,30.69976,2.79618,30.82683712,6.80976,1.98618,7.0935,23.89,0.81,23.90372774,30.28976,2.84618,30.4231869,6.80976,1.98618,7.0935,23.48,0.86,23.4957443
27/09/2019 16:30,30.93104,3.70072,31.15163822,9.91104,2.89072,10.324,21.02,0.81,21.03560078,30.54104,3.75072,30.77048951,9.91104,2.89072,10.324,20.63,0.86,20.64791757
27/09/2019 17:00,30.85128,3.91204,31.09832045,9.64128,2.81204,10.043,21.21,1.1,21.23850513,30.46128,3.93204,30.71401175,9.64128,2.81204,10.043,20.82,1.12,20.85010312
27/09/2019 17:30,30.84472,3.66346,31.06151463,8.51472,2.48346,8.8695,22.33,1.18,22.36115605,30.45472,3.69346,30.67786852,8.51472,2.48346,8.8695,21.94,1.21,21.97334067
27/09/2019 18:00,30.26008,3.57794,30.47087292,7.09008,2.06794,7.3855,23.17,1.51,23.21915158,29.85008,3.58794,30.06493954,7.09008,2.06794,7.3855,22.76,1.52,22.81069924
27/09/2019 18:30,29.8468,3.4924,30.05042975,6.5568,1.9124,6.83,23.29,1.58,23.34353229,29.4368,3.5024,29.64442612,6.5568,1.9124,6.83,22.88,1.59,22.9351804
27/09/2019 19:00,29.84312,3.57216,30.05614976,5.97312,1.74216,6.222,23.87,1.83,23.94004595,29.42312,3.60216,29.64279925,5.97312,1.74216,6.222,23.45,1.86,23.5236498
27/09/2019 19:30,29.97256,3.20158,30.14306666,3.98256,1.16158,4.1485,25.99,2.04,26.06993863,29.52256,3.23158,29.69889995,3.98256,1.16158,4.1485,25.54,2.07,25.62374875
27/09/2019 20:00,29.2884,3.4837,29.49485617,4.0584,1.1837,4.2275,25.23,2.3,25.33461861,28.8484,3.4537,29.05440115,4.0584,1.1837,4.2275,24.79,2.27,24.89371407
27/09/2019 20:30,28.17312,3.75966,28.42287343,3.87312,1.12966,4.0345,24.3,2.63,24.44190868,27.75312,3.72966,28.00260762,3.87312,1.12966,4.0345,23.88,2.6,24.02112404
27/09/2019 21:00,26.90896,4.04428,27.21118022,3.88896,1.13428,4.051,23.02,2.91,23.20320021,26.50896,4.03428,26.81418236,3.88896,1.13428,4.051,22.62,2.9,22.80513977
27/09/2019 21:30,25.85736,4.51548,26.24866903,3.44736,1.00548,3.591,22.41,3.51,22.68321406,25.46736,4.48548,25.85934949,3.44736,1.00548,3.591,22.02,3.48,22.29329047
27/09/2019 22:00,24.50104,4.91822,24.9897949,3.01104,0.87822,3.1365,21.49,4.04,21.86645147,24.12104,4.86822,24.60740004,3.01104,0.87822,3.1365,21.11,3.99,21.48376596
27/09/2019 22:30,23.55832,5.09576,24.10313696,2.96832,0.86576,3.092,20.59,4.23,21.02001427,23.17832,5.05576,23.72330557,2.96832,0.86576,3.092,20.21,4.19,20.63977229
27/09/2019 23:00,22.73672,5.43446,23.3771639,3.78672,1.10446,3.9445,18.95,4.33,19.43840014,22.36672,5.37446,23.00336897,3.78672,1.10446,3.9445,18.58,4.27,19.0643463
27/09/2019 23:30,21.56936,4.78148,22.09298173,2.67936,0.78148,2.791,18.89,4,19.30886066,21.20936,4.72148,21.72853711,2.67936,0.78148,2.791,18.53,3.94,18.94424715
28/09/2019 00:00,20.58608,5.20094,21.23290999,3.46608,1.01094,3.6105,17.12,4.19,17.62528014,20.23608,5.13094,20.87643358,3.46608,1.01094,3.6105,16.77,4.12,17.26867974
28/09/2019 00:30,19.80512,5.34566,20.51386992,3.58512,1.04566,3.7345,16.22,4.3,16.78029797,19.45512,5.27566,20.15773506,3.58512,1.04566,3.7345,15.87,4.23,16.42406162
28/09/2019 01:00,19.51512,5.38066,20.24330533,3.70512,1.08066,3.8595,15.81,4.3,16.38432483,19.17512,5.31066,19.8969429,3.70512,1.08066,3.8595,15.47,4.23,16.03788639
28/09/2019 01:30,19.54008,5.22044,20.22542262,2.95008,0.86044,3.073,16.59,4.36,17.15335827,19.19008,5.16044,19.87182205,2.95008,0.86044,3.073,16.24,4.3,16.79963095
28/09/2019 02:00,19.58016,5.01338,20.21179469,3.44016,1.00338,3.5835,16.14,4.01,16.63068549,19.24016,4.96338,19.87005027,3.44016,1.00338,3.5835,15.8,3.96,16.28869547
28/09/2019 02:30,19.37016,5.01088,20.0077989,3.74016,1.09088,3.896,15.63,3.92,16.11407149,19.04016,4.96088,19.67582332,3.74016,1.09088,3.896,15.3,3.87,15.7818535
28/09/2019 03:00,18.95392,5.34156,19.69221538,3.91392,1.14156,4.077,15.04,4.2,15.61542827,18.62392,5.35156,19.37755378,3.91392,1.14156,4.077,14.71,4.21,15.30059476
28/09/2019 03:30,18.58712,6.24666,19.60871722,4.37712,1.27666,4.5595,14.21,4.97,15.05406922,18.27712,6.14666,19.28301181,4.37712,1.27666,4.5595,13.9,4.87,14.72843848
28/09/2019 04:00,18.32888,6.22134,19.35595292,4.11888,1.20134,4.2905,14.21,5.02,15.07065028,18.01888,6.16134,19.04316536,4.11888,1.20134,4.2905,13.9,4.96,14.75844165
28/09/2019 04:30,18.28616,6.26138,19.3284383,4.25616,1.24138,4.4335,14.03,5.02,14.9010503,17.98616,6.20138,19.02522182,4.25616,1.24138,4.4335,13.73,4.96,14.5984417
28/09/2019 05:00,18.22392,6.14656,19.23256249,4.03392,1.17656,4.202,14.19,4.97,15.03519205,17.91392,6.04656,18.90686165,4.03392,1.17656,4.202,13.88,4.87,14.70956492
28/09/2019 05:30,18.59648,6.11564,19.57626422,4.71648,1.37564,4.913,13.88,4.74,14.66703787,18.29648,6.05564,19.27257005,4.71648,1.37564,4.913,13.58,4.68,14.36380173
28/09/2019 06:00,18.8852,5.9936,19.81348076,4.9152,1.4336,5.12,13.97,4.56,14.69539043,18.5852,5.9636,19.51855999,4.9152,1.4336,5.12,13.67,4.53,14.40103469
28/09/2019 06:30,20.11664,5.26902,20.79523447,4.79664,1.39902,4.9965,15.32,3.87,15.80124362,19.77664,5.27902,20.46908747,4.79664,1.39902,4.9965,14.98,3.88,15.47432713
28/09/2019 07:00,20.67224,4.81982,21.22668536,4.18224,1.21982,4.3565,16.49,3.6,16.87839151,20.32224,4.76982,20.87449691,4.18224,1.21982,4.3565,16.14,3.55,16.52580104
28/09/2019 07:30,21.27032,5.21426,21.90011462,4.78032,1.39426,4.9795,16.49,3.82,16.92668012,20.92032,5.18426,21.55310513,4.78032,1.39426,4.9795,16.14,3.79,16.57901384
28/09/2019 08:00,22.47704,5.27622,23.08800175,5.98704,1.74622,6.2365,16.49,3.53,16.86359985,22.12704,5.23622,22.73815954,5.98704,1.74622,6.2365,16.14,3.49,16.51301608
28/09/2019 08:30,24.00216,4.74188,24.46608082,5.73216,1.67188,5.971,18.27,3.07,18.52613829,23.64216,4.67188,24.09934008,5.73216,1.67188,5.971,17.91,3,18.15951817
28/09/2019 09:00,25.42808,4.48694,25.82091948,7.25808,2.11694,7.5605,18.17,2.37,18.32391334,25.06808,4.40694,25.45249998,7.25808,2.11694,7.5605,17.81,2.29,17.95661995
28/09/2019 09:30,26.49192,4.72056,26.90920868,8.40192,2.45056,8.752,18.09,2.27,18.2318677,26.14192,4.65056,26.55235751,8.40192,2.45056,8.752,17.74,2.2,17.87589438
28/09/2019 10:00,27.09672,4.27696,27.43218222,9.00672,2.62696,9.382,18.09,1.65,18.1650929,26.74672,4.20696,27.0755525,9.00672,2.62696,9.382,17.74,1.58,17.81022178
28/09/2019 10:30,27.19704,4.13872,27.51014337,8.32704,2.42872,8.674,18.87,1.71,18.94732171,26.82704,4.06872,27.13382681,8.32704,2.42872,8.674,18.5,1.64,18.57254964
28/09/2019 11:00,27.4576,4.2518,27.78484481,9.7776,2.8518,10.185,17.68,1.4,17.73534324,27.1076,4.2118,27.4328496,9.7776,2.8518,10.185,17.33,1.36,17.3832822
28/09/2019 11:30,27.72448,4.39964,28.07140223,10.28448,2.99964,10.713,17.44,1.4,17.49610242,27.37448,4.35964,27.71946277,10.28448,2.99964,10.713,17.09,1.36,17.14402811
28/09/2019 12:00,27.48688,4.10784,27.79213777,10.34688,3.01784,10.778,17.14,1.09,17.17462372,27.12688,4.26784,27.46055493,10.34688,3.01784,10.778,16.78,1.25,16.82649399
28/09/2019 12:30,27.24992,4.96956,27.69936221,9.04992,2.63956,9.427,18.2,2.33,18.34853945,26.89992,4.89956,27.34248314,9.04992,2.63956,9.427,17.85,2.26,17.99250122
28/09/2019 13:00,27.19896,4.56428,27.57926897,7.96896,2.32428,8.301,19.23,2.24,19.36002324,26.83896,4.50428,27.21430345,7.96896,2.32428,8.301,18.87,2.18,18.99550736
28/09/2019 13:30,27.07112,5.05866,27.53970913,10.04112,2.92866,10.4595,17.03,2.13,17.16268627,26.72112,4.98866,27.18280675,10.04112,2.92866,10.4595,16.68,2.06,16.80672484
28/09/2019 14:00,26.58904,4.88722,27.03445889,9.65904,2.81722,10.0615,16.93,2.07,17.0560781,26.23904,4.82722,26.67937917,9.65904,2.81722,10.0615,16.58,2.01,16.70139216
28/09/2019 14:30,26.59824,5.17782,27.09753109,11.23824,3.27782,11.7065,15.36,1.9,15.47706691,26.26824,5.09782,26.75832957,11.23824,3.27782,11.7065,15.03,1.82,15.13979194
28/09/2019 15:00,26.13392,5.09406,26.62576237,10.57392,3.08406,11.0145,15.56,2.01,15.68928615,25.81392,5.02406,26.29828216,10.57392,3.08406,11.0145,15.24,1.94,15.36298148
28/09/2019 15:30,25.90136,4.97998,26.37575877,9.77136,2.84998,10.1785,16.13,2.13,16.27002766,25.56136,4.91998,26.03054606,9.77136,2.84998,10.1785,15.79,2.07,15.92510597
28/09/2019 16:00,25.87832,4.85076,26.32902046,8.36832,2.44076,8.717,17.51,2.41,17.67507284,25.52832,4.77076,25.97027672,8.36832,2.44076,8.717,17.16,2.33,17.31746229
28/09/2019 16:30,25.84344,4.68892,26.2653643,6.61344,1.92892,6.889,19.23,2.76,19.42705588,25.47344,4.58892,25.88347605,6.61344,1.92892,6.889,18.86,2.66,19.0466585
28/09/2019 17:00,26.15696,4.37828,26.52085768,5.85696,1.70828,6.101,20.3,2.67,20.47483577,25.78696,4.30828,26.14437956,5.85696,1.70828,6.101,19.93,2.6,20.09887808
28/09/2019 17:30,26.3964,4.3727,26.75612898,5.4264,1.5827,5.6525,20.97,2.79,21.15478669,26.0264,4.2927,26.37803575,5.4264,1.5827,5.6525,20.6,2.71,20.77749022
28/09/2019 18:00,26.388,3.7815,26.65757465,3.948,1.1515,4.1125,22.44,2.63,22.59359422,26.018,3.6915,26.27857485,3.948,1.1515,4.1125,22.07,2.54,22.2156814
28/09/2019 18:30,26.40712,3.76666,26.67440185,3.89712,1.13666,4.0595,22.51,2.63,22.66311982,26.02712,3.67666,26.28552461,3.89712,1.13666,4.0595,22.13,2.54,22.275289
28/09/2019 19:00,26.82272,3.63746,27.06823643,3.76272,1.09746,3.9195,23.06,2.54,23.19946551,26.43272,3.58746,26.67505494,3.76272,1.09746,3.9195,22.67,2.49,22.80633684
28/09/2019 19:30,26.93816,3.50488,27.16521025,3.30816,0.96488,3.446,23.63,2.54,23.76612084,26.53816,3.50488,26.76860325,3.30816,0.96488,3.446,23.23,2.54,23.36845095
28/09/2019 20:00,25.94216,4.33938,26.30258322,3.15216,0.91938,3.2835,22.79,3.42,23.04518388,25.56216,4.26938,25.91624258,3.15216,0.91938,3.2835,22.41,3.35,22.65900704
28/09/2019 20:30,25.34264,4.44452,25.72942207,3.51264,1.02452,3.659,21.83,3.42,22.09627344,24.96264,4.37452,25.34304285,3.51264,1.02452,3.659,21.45,3.35,21.71002073
28/09/2019 21:00,24.53608,4.34344,24.91755792,3.16608,0.92344,3.298,21.37,3.42,21.64193383,24.15608,4.27344,24.53117385,3.16608,0.92344,3.298,20.99,3.35,21.25564866
28/09/2019 21:30,23.98704,4.14372,24.34231919,1.96704,0.57372,2.049,22.02,3.57,22.30751667,23.60704,4.12372,23.964503,1.96704,0.57372,2.049,21.64,3.55,21.92925215
28/09/2019 22:00,23.25112,4.33866,23.6524534,2.12112,0.61866,2.2095,21.13,3.72,21.4549598,22.87112,4.29866,23.2715837,2.12112,0.61866,2.2095,20.75,3.68,21.07379653
28/09/2019 22:30,22.68048,4.39764,23.10288749,1.98048,0.57764,2.063,20.7,3.82,21.04952256,22.30048,4.36764,22.72416527,1.98048,0.57764,2.063,20.32,3.79,20.67042573
28/09/2019 23:00,22.03176,4.55468,22.49763451,2.86176,0.83468,2.981,19.17,3.72,19.52760354,21.67176,4.52468,22.13905848,2.86176,0.83468,2.981,18.81,3.69,19.16852107
28/09/2019 23:30,21.18488,5.20184,21.81417612,4.39488,1.28184,4.578,16.79,3.92,17.24153415,20.83488,5.16184,21.46478085,4.39488,1.28184,4.578,16.44,3.88,16.89165474
29/09/2019 00:00,20.33264,5.13452,20.97092142,4.47264,1.30452,4.659,15.86,3.83,16.31589716,19.99264,5.07452,20.62659466,4.47264,1.30452,4.659,15.52,3.77,15.97132743
29/09/2019 00:30,19.78936,5.05648,20.42515016,4.95936,1.44648,5.166,14.83,3.61,15.26305998,19.46936,4.99648,20.10026844,4.95936,1.44648,5.166,14.51,3.55,14.93795836
29/09/2019 01:00,19.37576,5.31418,20.0913062,5.46576,1.59418,5.6935,13.91,3.72,14.39883676,19.07576,5.26418,19.78879002,5.46576,1.59418,5.6935,13.61,3.67,14.09613422
29/09/2019 01:30,19.26536,5.28198,19.9763212,5.35536,1.56198,5.5785,13.91,3.72,14.39883676,18.96536,5.23198,19.67380224,5.35536,1.56198,5.5785,13.61,3.67,14.09613422
29/09/2019 02:00,19.40088,5.25234,20.09928407,5.87088,1.71234,6.1155,13.53,3.54,13.98543886,19.11088,5.20234,19.80631404,5.87088,1.71234,6.1155,13.24,3.49,13.69224963
29/09/2019 02:30,19.18128,5.26954,19.89194697,6.10128,1.77954,6.3555,13.08,3.49,13.5375958,18.88128,5.20954,19.58678231,6.10128,1.77954,6.3555,12.78,3.43,13.23228249
29/09/2019 03:00,18.68416,5.35038,19.43513316,5.86416,1.71038,6.1085,12.82,3.64,13.32674004,18.38416,5.29038,19.13022372,5.86416,1.71038,6.1085,12.52,3.58,13.02178175
29/09/2019 03:30,18.45392,5.37656,19.22120082,5.95392,1.73656,6.202,12.5,3.64,13.0192012,18.16392,5.31656,18.92600856,5.95392,1.73656,6.202,12.21,3.58,12.72401273
29/09/2019 04:00,18.21312,5.39966,18.99668572,6.03312,1.75966,6.2845,12.18,3.64,12.71227753,17.92312,5.33966,18.70160954,6.03312,1.75966,6.2845,11.89,3.58,12.4172662
29/09/2019 04:30,18.02768,5.50224,18.84865754,5.28768,1.54224,5.508,12.74,3.96,13.34125931,17.73768,5.45224,18.55672958,5.28768,1.54224,5.508,12.45,3.91,13.04954405
29/09/2019 05:00,17.9336,5.4748,18.75066516,5.1936,1.5148,5.41,12.74,3.96,13.34125931,17.6436,5.4248,18.45873983,5.1936,1.5148,5.41,12.45,3.91,13.04954405
29/09/2019 05:30,18.13008,5.59044,18.97242262,5.59008,1.63044,5.823,12.54,3.96,13.15040684,17.85008,5.54044,18.69015333,5.59008,1.63044,5.823,12.26,3.91,12.86839928
29/09/2019 06:00,18.37872,5.54296,19.19639952,5.83872,1.70296,6.082,12.54,3.84,13.1147703,18.09872,5.49296,18.9139175,5.83872,1.70296,6.082,12.26,3.79,12.83244716
29/09/2019 06:30,18.86,5.4675,19.63652607,5.34,1.5575,5.5625,13.52,3.91,14.07403638,18.56,5.4175,19.33450041,5.34,1.5575,5.5625,13.22,3.86,13.77200058
29/09/2019 07:00,19.12392,5.32156,19.85052435,4.63392,1.35156,4.827,14.49,3.97,15.02401411,18.81392,5.26156,19.53580301,4.63392,1.35156,4.827,14.18,3.91,14.7091978
29/09/2019 07:30,19.3788,5.4659,20.1348939,5.1288,1.4959,5.3425,14.25,3.97,14.79268062,19.0688,5.4059,19.82026459,5.1288,1.4959,5.3425,13.94,3.91,14.47797292
29/09/2019 08:00,20.0676,5.4218,20.78712306,4.9776,1.4518,5.185,15.09,3.97,15.6034932,19.7376,5.3618,20.45291551,4.9776,1.4518,5.185,14.76,3.91,15.26910934
29/09/2019 08:30,21.5468,5.3574,22.20284498,5.7168,1.6674,5.955,15.83,3.69,16.25438402,21.2068,5.3074,21.86085225,5.7168,1.6674,5.955,15.49,3.64,15.91193577
29/09/2019 09:00,22.55568,5.48124,23.21212382,5.45568,1.59124,5.683,17.1,3.89,17.53687829,22.21568,5.44124,22.87233111,5.45568,1.59124,5.683,16.76,3.85,17.19651418
29/09/2019 09:30,23.7188,5.4934,24.34664077,7.1088,2.0734,7.405,16.61,3.42,16.95843448,23.3688,5.4434,23.99440387,7.1088,2.0734,7.405,16.26,3.37,16.6055563
29/09/2019 10:00,24.58376,5.21568,25.13094852,6.77376,1.97568,7.056,17.81,3.24,18.10231201,24.23376,5.14568,24.77404179,6.77376,1.97568,7.056,17.46,3.17,17.74543603
29/09/2019 10:30,25.15912,5.44016,25.74056448,7.74912,2.26016,8.072,17.41,3.18,17.69803661,24.80912,5.37016,25.38367691,7.74912,2.26016,8.072,17.06,3.11,17.34115625
29/09/2019 11:00,26.23136,5.04998,26.71304074,8.33136,2.42998,8.6785,17.9,2.62,18.09072691,25.87136,5.06998,26.36345891,8.33136,2.42998,8.6785,17.54,2.64,17.73756466
29/09/2019 11:30,26.46256,4.06408,26.77281883,7.04256,2.05408,7.336,19.42,2.01,19.52374196,26.10256,4.00408,26.4078832,7.04256,2.05408,7.336,19.06,1.95,19.15949112
29/09/2019 12:00,26.56256,3.68408,26.81682381,5.36256,1.56408,5.586,21.2,2.12,21.30573632,26.19256,3.63408,26.44346303,5.36256,1.56408,5.586,20.83,2.07,20.93260137
29/09/2019 12:30,27.17,4.0025,27.46322826,6.66,1.9425,6.9375,20.51,2.06,20.61319238,26.81,3.9225,27.09542593,6.66,1.9425,6.9375,20.15,1.98,20.2470467
29/09/2019 13:00,27.57056,4.49808,27.93507656,9.01056,2.62808,9.386,18.56,1.87,18.65396741,27.21056,4.42808,27.568505,9.01056,2.62808,9.386,18.2,1.8,18.28879438
29/09/2019 13:30,27.35016,4.59088,27.73278621,8.06016,2.35088,8.396,19.29,2.24,19.41962152,27.00016,4.54088,27.3793395,8.06016,2.35088,8.396,18.94,2.19,19.06619259
29/09/2019 14:00,26.93208,4.41644,27.29179136,6.50208,1.89644,6.773,20.43,2.52,20.58483179,26.57208,4.36644,26.92844655,6.50208,1.89644,6.773,20.07,2.47,20.22141934
29/09/2019 14:30,26.40808,4.39444,26.771212,6.59808,1.92444,6.873,19.81,2.47,19.9633915,26.03808,4.34444,26.39802585,6.59808,1.92444,6.873,19.44,2.42,19.59004849
29/09/2019 15:00,26.8548,4.9264,27.30292475,8.7648,2.5564,9.13,18.09,2.37,18.24458824,26.5048,4.8564,26.94603949,8.7648,2.5564,9.13,17.74,2.3,17.88847674
29/09/2019 15:30,26.21432,4.43876,26.58746252,6.78432,1.97876,7.067,19.43,2.46,19.58510914,25.85432,4.37876,26.22249801,6.78432,1.97876,7.067,19.07,2.4,19.22042924
29/09/2019 16:00,26.90192,4.64306,27.29965761,7.14192,2.08306,7.4395,19.76,2.56,19.9251399,26.54192,4.56306,26.93130212,7.14192,2.08306,7.4395,19.4,2.48,19.55787309
29/09/2019 16:30,27.02968,4.67324,27.43069035,7.51968,2.19324,7.833,19.51,2.48,19.66699011,26.66968,4.67324,27.07602267,7.51968,2.19324,7.833,19.15,2.48,19.30991714
