Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
29/09/2019 17:00,27.35944,4.49192,27.72573358,6.34944,1.85192,6.614,21.01,2.64,21.17521428,26.98944,4.42192,27.3492824,6.34944,1.85192,6.614,20.64,2.57,20.79938701
29/09/2019 17:30,27.80112,4.16616,28.11154856,6.26112,1.82616,6.522,21.54,2.34,21.66673026,27.43112,4.09616,27.73526404,6.26112,1.82616,6.522,21.17,2.27,21.29135505
29/09/2019 18:00,27.78304,3.99172,28.06832984,5.66304,1.65172,5.899,22.12,2.34,22.243426,27.40304,3.92172,27.6822414,5.66304,1.65172,5.899,21.74,2.27,21.85819068
29/09/2019 18:30,27.5468,4.1474,27.85726327,6.1968,1.8074,6.455,21.35,2.34,21.47785138,27.1668,4.0774,27.47107957,6.1968,1.8074,6.455,20.97,2.27,21.09250578
29/09/2019 19:00,27.41936,3.99648,27.70908074,5.67936,1.65648,5.916,21.74,2.34,21.86557111,27.02936,3.92648,27.3130655,5.67936,1.65648,5.916,21.35,2.27,21.47033768
29/09/2019 19:30,27.0884,3.8412,27.3593902,4.5984,1.3412,4.79,22.49,2.5,22.62852403,26.7084,3.7712,26.9733309,4.5984,1.3412,4.79,22.11,2.43,22.24313377
29/09/2019 20:00,26.50256,3.94408,26.79442953,4.40256,1.28408,4.586,22.1,2.66,22.25950583,26.11256,3.92408,26.40576061,4.40256,1.28408,4.586,21.71,2.64,21.86992684
29/09/2019 20:30,25.82184,4.48762,26.20889456,3.59184,1.04762,3.7415,22.23,3.44,22.49458824,25.44184,4.43762,25.82595001,3.59184,1.04762,3.7415,21.85,3.39,22.11141334
29/09/2019 21:00,25.064,4.217,25.41627795,2.664,0.777,2.775,22.4,3.44,22.66260356,24.674,4.167,25.02339236,2.664,0.777,2.775,22.01,3.39,22.26953524
29/09/2019 21:30,24.27016,4.33088,24.65354311,2.54016,0.74088,2.646,21.73,3.59,22.02455448,23.89016,4.27088,24.26891347,2.54016,0.74088,2.646,21.35,3.53,21.63985675
29/09/2019 22:00,23.46456,4.56508,23.9045086,2.31456,0.67508,2.411,21.15,3.89,21.50475761,23.07456,4.50508,23.5102332,2.31456,0.67508,2.411,20.76,3.83,21.11034107
29/09/2019 22:30,22.89504,4.59272,23.35114416,2.85504,0.83272,2.974,20.04,3.76,20.38968367,22.51504,4.54272,22.96874684,2.85504,0.83272,2.974,19.66,3.71,20.00699128
29/09/2019 23:00,21.81872,4.74046,22.32775187,2.53872,0.74046,2.6445,19.28,4,19.69056627,21.45872,4.70046,21.96749845,2.53872,0.74046,2.6445,18.92,3.96,19.32997672
29/09/2019 23:30,20.6636,5.4998,21.38298775,3.1536,0.9198,3.285,17.51,4.58,18.09907456,20.3036,5.4298,21.01710972,3.1536,0.9198,3.285,17.15,4.51,17.73309336
30/09/2019 00:00,19.80392,5.54656,20.56598102,3.31392,0.96656,3.452,16.49,4.58,17.11421923,19.45392,5.47656,20.21008938,3.31392,0.96656,3.452,16.14,4.51,16.75827258
30/09/2019 00:30,19.228,5.294,19.94348064,3.168,0.924,3.3,16.06,4.37,16.64393283,18.878,5.244,19.59281552,3.168,0.924,3.3,15.71,4.32,16.29314273
30/09/2019 01:00,18.82824,5.05782,19.49574735,2.35824,0.68782,2.4565,16.47,4.37,17.0398885,18.47824,5.00782,19.14480647,2.35824,0.68782,2.4565,16.12,4.32,16.68882261
30/09/2019 01:30,18.88008,4.91544,19.50945851,1.87008,0.54544,1.948,17.01,4.37,17.56237455,18.52008,4.86544,19.14852134,1.87008,0.54544,1.948,16.65,4.32,17.20130518
30/09/2019 02:00,18.83608,4.83844,19.44758112,1.60608,0.46844,1.673,17.23,4.37,17.77553937,18.48608,4.78844,19.09618578,1.60608,0.46844,1.673,16.88,4.32,17.42402938
30/09/2019 02:30,18.75152,4.93336,19.38962463,1.93152,0.56336,2.012,16.82,4.37,17.37841477,18.39152,4.88336,19.02879956,1.93152,0.56336,2.012,16.46,4.32,17.01746162
30/09/2019 03:00,18.57072,4.82396,19.1870329,1.83072,0.53396,1.907,16.74,4.29,17.28096351,18.21072,4.74396,18.8184877,1.83072,0.53396,1.907,16.38,4.21,16.91237712
30/09/2019 03:30,18.3748,4.5839,18.93793585,1.3848,0.4039,1.4425,16.99,4.18,17.49664254,18.0148,4.5239,18.57414036,1.3848,0.4039,1.4425,16.63,4.12,17.13275518
30/09/2019 04:00,18.34944,4.68442,18.93794443,1.72944,0.50442,1.8015,16.62,4.18,17.13758443,17.98944,4.55442,18.55701196,1.72944,0.50442,1.8015,16.26,4.05,16.75679265
30/09/2019 04:30,18.39328,4.48554,18.93232205,1.25328,0.36554,1.3055,17.14,4.12,17.62821602,18.03328,4.41554,18.56599529,1.25328,0.36554,1.3055,16.78,4.05,17.26183362
30/09/2019 05:00,18.59296,4.44378,19.11662476,1.45296,0.42378,1.5135,17.14,4.02,17.60511289,18.23296,4.40378,18.7572415,1.45296,0.42378,1.5135,16.78,3.98,17.24554435
30/09/2019 05:30,19.35368,4.41524,19.85092627,1.66368,0.48524,1.733,17.69,3.93,18.12128583,18.99368,4.36524,19.4888481,1.66368,0.48524,1.733,17.33,3.88,17.75903432
30/09/2019 06:00,20.34576,4.35168,20.80593831,1.44576,0.42168,1.506,18.9,3.93,19.30427155,19.97576,4.30168,20.43368392,1.44576,0.42168,1.506,18.53,3.88,18.93185939
30/09/2019 06:30,22.69016,4.18088,23.07212861,1.58016,0.46088,1.646,21.11,3.72,21.435263,22.31016,4.12088,22.68754926,1.58016,0.46088,1.646,20.73,3.66,21.05061757
30/09/2019 07:00,24.94304,3.03172,25.12661081,1.58304,0.46172,1.649,23.36,2.57,23.50094679,24.54304,2.99172,24.72470831,1.58304,0.46172,1.649,22.96,2.53,23.09897184
30/09/2019 07:30,27.0012,3.0516,27.17309449,1.6512,0.4816,1.72,25.35,2.57,25.47994113,26.5712,3.0116,26.7413239,1.6512,0.4816,1.72,24.92,2.53,25.04809973
30/09/2019 08:00,28.53344,2.69142,28.66009316,1.75344,0.51142,1.8265,26.78,2.18,26.86858389,28.08344,2.62142,28.20552153,1.75344,0.51142,1.8265,26.33,2.11,26.41440895
30/09/2019 08:30,29.50984,2.34412,29.60279641,1.89984,0.55412,1.979,27.61,1.79,27.66796342,29.04984,2.31412,29.14186602,1.89984,0.55412,1.979,27.15,1.76,27.20698624
30/09/2019 09:00,29.8324,2.6982,29.95417121,3.6624,1.0682,3.815,26.17,1.63,26.22071319,29.3924,2.6682,29.51325921,3.6624,1.0682,3.815,25.73,1.6,25.77969938
30/09/2019 09:30,30.9512,2.4191,31.0455927,3.6312,1.0591,3.7825,27.32,1.36,27.35382971,30.4912,2.3891,30.58465426,3.6312,1.0591,3.7825,26.86,1.33,26.89290799
30/09/2019 10:00,30.96744,2.40342,31.06056612,3.81744,1.11342,3.9765,27.15,1.29,27.18062913,30.51744,2.39342,30.61115162,3.81744,1.11342,3.9765,26.7,1.28,26.73066404
30/09/2019 10:30,31.1724,2.7507,31.29352764,5.5224,1.6107,5.7525,25.65,1.14,25.67532084,30.7424,2.7407,30.86432559,5.5224,1.6107,5.7525,25.22,1.13,25.24530253
30/09/2019 11:00,31.368,2.9815,31.50937585,7.068,2.0615,7.3625,24.3,0.92,24.3174094,30.958,2.9815,31.10123963,7.068,2.0615,7.3625,23.89,0.92,23.90770796
30/09/2019 11:30,31.42192,3.06056,31.57062058,7.68192,2.24056,8.002,23.74,0.82,23.75415753,31.01192,3.07056,31.16356078,7.68192,2.24056,8.002,23.33,0.83,23.34475958
30/09/2019 12:00,31.42888,2.94884,31.56691552,7.29888,2.12884,7.603,24.13,0.82,24.14392884,31.02888,2.95884,31.16963471,7.29888,2.12884,7.603,23.73,0.83,23.74451094
30/09/2019 12:30,31.24736,2.86798,31.37870004,7.22736,2.10798,7.5285,24.02,0.76,24.03202031,30.84736,2.86798,30.98039587,7.22736,2.10798,7.5285,23.62,0.76,23.63222376
30/09/2019 13:00,31.48568,2.30874,31.57021263,4.55568,1.32874,4.7455,26.93,0.98,26.94782552,31.02568,2.29874,31.11072203,4.55568,1.32874,4.7455,26.47,0.97,26.48776699
30/09/2019 13:30,31.29016,2.02338,31.35551274,3.92016,1.14338,4.0835,27.37,0.88,27.38414322,30.83016,2.02338,30.89648576,3.92016,1.14338,4.0835,26.91,0.88,26.92438486
30/09/2019 14:00,30.83368,2.06024,30.90243374,3.46368,1.01024,3.608,27.37,1.05,27.39013326,30.37368,2.04024,30.44212568,3.46368,1.01024,3.608,26.91,1.03,26.92970479
30/09/2019 14:30,30.74216,1.94438,30.8035877,2.79216,0.81438,2.9085,27.95,1.13,27.97283325,30.28216,1.91438,30.34261137,2.79216,0.81438,2.9085,27.49,1.1,27.5119992
30/09/2019 15:00,30.6012,1.7166,30.64930924,2.0112,0.5866,2.095,28.59,1.13,28.61232252,30.1412,1.6866,30.18835135,2.0112,0.5866,2.095,28.13,1.1,28.15149907
30/09/2019 15:30,30.63696,1.59578,30.67849136,1.59696,0.46578,1.6635,29.04,1.13,29.06197688,30.17696,1.62578,30.22072262,1.59696,0.46578,1.6635,28.58,1.16,28.60353125
30/09/2019 16:00,31.26648,1.71064,31.31324098,1.71648,0.50064,1.788,29.55,1.21,29.57476289,30.80648,1.71064,30.85393815,1.71648,0.50064,1.788,29.09,1.21,29.11515413
30/09/2019 16:30,31.76568,2.03374,31.83071668,2.03568,0.59374,2.1205,29.73,1.44,29.76485343,31.29568,2.01374,31.36040075,2.03568,0.59374,2.1205,29.26,1.42,29.29443633
30/09/2019 17:00,32.07608,2.25094,32.1549629,2.02608,0.59094,2.1105,30.05,1.66,30.09581532,31.60608,2.24094,31.68542417,2.02608,0.59094,2.1105,29.58,1.65,29.62598353
30/09/2019 17:30,32.58216,2.35688,32.66729303,2.01216,0.58688,2.096,30.57,1.77,30.62119854,32.10216,2.32688,32.18637984,2.01216,0.58688,2.096,30.09,1.74,30.14026709
30/09/2019 18:00,32.948,2.524,33.0445348,1.968,0.574,2.05,30.98,1.95,31.04130957,32.468,2.494,32.56364629,1.968,0.574,2.05,30.5,1.92,30.56037303
30/09/2019 18:30,32.57456,2.73008,32.68876406,2.19456,0.64008,2.286,30.38,2.09,30.45180619,32.08456,2.71008,32.19881246,2.19456,0.64008,2.286,29.89,2.07,29.96159208
30/09/2019 19:00,33.00344,2.22642,33.07845217,2.35344,0.68642,2.4515,30.65,1.54,30.68866403,32.52344,2.20642,32.59819686,2.35344,0.68642,2.4515,30.17,1.52,30.20826543
30/09/2019 19:30,32.00944,2.03692,32.0741842,1.42944,0.41692,1.489,30.58,1.62,30.62288033,31.50944,2.03692,31.57520946,1.42944,0.41692,1.489,30.08,1.62,30.12359208
30/09/2019 20:00,30.6772,2.9296,30.81676745,1.7472,0.5096,1.82,28.93,2.42,29.03104028,30.2072,2.8896,30.34509384,1.7472,0.5096,1.82,28.46,2.38,28.55934173
30/09/2019 20:30,29.70376,3.20568,29.87624043,2.93376,0.85568,3.056,26.77,2.35,26.87294922,29.25376,3.17568,29.42562519,2.93376,0.85568,3.056,26.32,2.32,26.4220514
30/09/2019 21:00,28.55792,3.49606,28.77111799,4.23792,1.23606,4.4145,24.32,2.26,24.4247825,28.13792,3.44606,28.34815464,4.23792,1.23606,4.4145,23.9,2.21,24.00196034
30/09/2019 21:30,27.0728,3.6254,27.31446549,3.6528,1.0654,3.805,23.42,2.56,23.55949915,26.6728,3.5554,26.90871846,3.6528,1.0654,3.805,23.02,2.49,23.15427606
30/09/2019 22:00,25.74008,3.96044,26.04297993,4.15008,1.21044,4.323,21.59,2.75,21.76443429,25.35008,3.90044,25.64839153,4.15008,1.21044,4.323,21.2,2.69,21.36998128
30/09/2019 22:30,24.54952,4.17736,24.90239484,3.65952,1.06736,3.812,20.89,3.11,21.12023201,24.15952,4.15736,24.51460889,3.65952,1.06736,3.812,20.5,3.09,20.73157254
30/09/2019 23:00,23.1452,4.3186,23.54465096,3.1152,0.9086,3.245,20.03,3.41,20.31819382,22.7652,4.2886,23.16563017,3.1152,0.9086,3.245,19.65,3.38,19.93857818
30/09/2019 23:30,21.67208,4.54144,22.14280309,2.78208,0.81144,2.898,18.89,3.73,19.25473968,21.29208,4.50144,21.76271198,2.78208,0.81144,2.898,18.51,3.69,18.87422051
01/10/2019 00:00,20.84496,4.92478,21.41881919,4.40496,1.28478,4.5885,16.44,3.64,16.83814717,20.48496,4.88478,21.05931295,4.40496,1.28478,4.5885,16.08,3.6,16.47805814
01/10/2019 00:30,20.02712,4.67666,20.56591073,3.17712,0.92666,3.3095,16.85,3.75,17.26224203,19.66712,4.64666,20.20858872,3.17712,0.92666,3.3095,16.49,3.72,16.90439292
01/10/2019 01:00,19.59336,4.63098,20.13319974,2.16336,0.63098,2.2535,17.43,4,17.88308978,19.22336,4.60098,19.76629927,2.16336,0.63098,2.2535,17.06,3.97,17.51583569
01/10/2019 01:30,19.80776,4.73518,20.36588534,3.61776,1.05518,3.7685,16.19,3.68,16.6029666,19.44776,4.69518,20.00650105,3.61776,1.05518,3.7685,15.83,3.64,16.24310623
01/10/2019 02:00,19.72424,4.88582,20.32035631,3.89424,1.13582,4.0565,15.83,3.75,16.26810991,19.38424,4.85582,19.98318664,3.89424,1.13582,4.0565,15.49,3.72,15.93042686
01/10/2019 02:30,19.6004,5.0022,20.22863527,3.9504,1.1522,4.115,15.65,3.85,16.11660634,19.2504,4.9822,19.88467292,3.9504,1.1522,4.115,15.3,3.83,15.77209244
01/10/2019 03:00,19.09296,4.84378,19.69780004,2.89296,0.84378,3.0135,16.2,4,16.68652151,18.73296,4.81378,19.3415684,2.89296,0.84378,3.0135,15.84,3.97,16.32992652
01/10/2019 03:30,18.97464,4.87802,19.59163194,2.56464,0.74802,2.6715,16.41,4.13,16.92173159,18.61464,4.84802,19.23559514,2.56464,0.74802,2.6715,16.05,4.1,16.56540069
01/10/2019 04:00,18.7236,4.8848,19.35030925,2.3136,0.6748,2.41,16.41,4.21,16.94143441,18.3636,4.8648,18.99705461,2.3136,0.6748,2.41,16.05,4.19,16.58790523
01/10/2019 04:30,18.63416,4.78288,19.23818754,1.96416,0.57288,2.046,16.67,4.21,17.1933999,18.27416,4.76288,18.88464852,1.96416,0.57288,2.046,16.31,4.19,16.83960213
01/10/2019 05:00,18.8876,5.0468,19.55023335,2.2176,0.6468,2.31,16.67,4.4,17.24090775,18.5276,5.0068,19.19218612,2.2176,0.6468,2.31,16.31,4.36,16.88270417
01/10/2019 05:30,19.81616,4.79388,20.38777777,2.99616,0.87388,3.121,16.82,3.92,17.27074984,19.43616,4.88388,20.04037423,2.99616,0.87388,3.121,16.44,4.01,16.92198865
01/10/2019 06:00,21.03824,4.10032,21.43408889,3.01824,0.88032,3.144,18.02,3.22,18.30543089,20.65824,4.05032,21.0515551,3.01824,0.88032,3.144,17.64,3.17,17.92256957
01/10/2019 06:30,23.32016,3.80338,23.62827886,2.48016,0.72338,2.5835,20.84,3.08,21.06637131,22.93016,3.73338,23.23209771,2.48016,0.72338,2.5835,20.45,3.01,20.6703314
01/10/2019 07:00,25.67976,3.42618,25.90731138,2.48976,0.72618,2.5935,23.19,2.7,23.34665072,25.25976,3.39618,25.487046,2.48976,0.72618,2.5935,22.77,2.67,22.92600707
01/10/2019 07:30,27.38888,3.05634,27.55888172,1.83888,0.53634,1.9155,25.55,2.52,25.6739732,26.95888,2.99634,27.12488275,1.83888,0.53634,1.9155,25.12,2.46,25.2401664
01/10/2019 08:00,28.78432,2.53126,28.8954037,2.16432,0.63126,2.2545,26.62,1.9,26.68772002,28.32432,2.56126,28.43988671,2.16432,0.63126,2.2545,26.16,1.93,26.23109796
01/10/2019 08:30,29.57312,2.58716,29.6860712,2.01312,0.58716,2.097,27.56,2,27.63247365,29.11312,2.51716,29.22173593,2.01312,0.58716,2.097,27.1,1.93,27.16863817
01/10/2019 09:00,29.72424,2.70832,29.84736908,2.63424,0.76832,2.744,27.09,1.94,27.15937591,29.26424,2.63832,29.3829283,2.63424,0.76832,2.744,26.63,1.87,26.69557641
01/10/2019 09:30,30.59392,2.80156,30.72192506,3.91392,1.14156,4.077,26.68,1.66,26.7315918,30.14392,2.77156,30.27106635,3.91392,1.14156,4.077,26.23,1.63,26.28059741
01/10/2019 10:00,30.38376,2.37568,30.47649467,2.45376,0.71568,2.556,27.93,1.66,27.97928698,29.91376,2.34568,30.00558701,2.45376,0.71568,2.556,27.46,1.63,27.5083351
01/10/2019 10:30,30.6796,2.2678,30.76330237,2.2896,0.6678,2.385,28.39,1.6,28.43505055,30.2196,2.1778,30.29797084,2.2896,0.6678,2.385,27.93,1.51,27.97078833
01/10/2019 11:00,31.14,1.8825,31.1968493,3.06,0.8925,3.1875,28.08,0.99,28.0974465,30.69,1.8725,30.74707069,3.06,0.8925,3.1875,27.63,0.98,27.6473742
01/10/2019 11:30,31.27248,2.11364,31.34382681,3.85248,1.12364,4.013,27.42,0.99,27.43786617,30.82248,2.05364,30.8908192,3.85248,1.12364,4.013,26.97,0.93,26.98602972
01/10/2019 12:00,31.68256,1.78908,31.7330335,3.56256,1.03908,3.711,28.12,0.75,28.13,31.22256,1.77908,31.27320544,3.56256,1.03908,3.711,27.66,0.74,27.669897
01/10/2019 12:30,31.97856,2.16708,32.05190377,4.85856,1.41708,5.061,27.12,0.75,27.13036859,31.52856,2.15708,31.602264,4.85856,1.41708,5.061,26.67,0.74,26.68026424
01/10/2019 13:00,31.772,1.3585,31.80102996,2.292,0.6685,2.3875,29.48,0.69,29.48807386,31.312,1.3585,31.34145603,2.292,0.6685,2.3875,29.02,0.69,29.0282018
01/10/2019 13:30,31.60808,1.38694,31.63849434,1.97808,0.57694,2.0605,29.63,0.81,29.64106948,31.13808,1.37694,31.16850959,1.97808,0.57694,2.0605,29.16,0.8,29.17097187
01/10/2019 14:00,31.4408,1.6094,31.48196425,2.2608,0.6594,2.355,29.18,0.95,29.19546026,30.9708,1.6094,31.01258811,2.2608,0.6594,2.355,28.71,0.95,28.72571322
01/10/2019 14:30,31.56544,1.72742,31.61267123,2.90544,0.84742,3.0265,28.66,0.88,28.67350694,31.10544,1.72742,31.15336864,2.90544,0.84742,3.0265,28.2,0.88,28.21372716
01/10/2019 15:00,31.28184,1.54262,31.31985297,2.27184,0.66262,2.3665,29.01,0.88,29.02334405,30.81184,1.54262,30.8504321,2.27184,0.66262,2.3665,28.54,0.88,28.5535637
01/10/2019 15:30,30.93488,1.46184,30.96940065,2.23488,0.65184,2.328,28.7,0.81,28.71142804,30.47488,1.48184,30.51088594,2.23488,0.65184,2.328,28.24,0.83,28.25219461
01/10/2019 16:00,32.12616,1.51638,32.16192725,2.21616,0.64638,2.3085,29.91,0.87,29.92265028,31.64616,1.55638,31.68440881,2.21616,0.64638,2.3085,29.43,0.91,29.44406562
01/10/2019 16:30,32.6868,1.9599,32.74550507,3.0168,0.8799,3.1425,29.67,1.08,29.68964971,32.2168,1.9599,32.27635993,3.0168,0.8799,3.1425,29.2,1.08,29.21996578
01/10/2019 17:00,32.98144,1.99792,33.04189869,2.94144,0.85792,3.064,30.04,1.14,30.06162338,32.51144,2.00792,32.57338597,2.94144,0.85792,3.064,29.57,1.15,29.59235374
01/10/2019 17:30,33.83472,2.37846,33.9182156,5.75472,1.67846,5.9945,28.08,0.7,28.08872372,33.37472,2.37846,33.45936352,5.75472,1.67846,5.9945,27.62,0.7,27.62886896
01/10/2019 18:00,33.53984,2.63662,33.64331482,6.63984,1.93662,6.9165,26.9,0.7,26.90910627,33.08984,2.63662,33.1947176,6.63984,1.93662,6.9165,26.45,0.7,26.45926114
01/10/2019 18:30,33.30968,2.70074,33.41898829,6.85968,2.00074,7.1455,26.45,0.7,26.45926114,32.87968,2.70074,32.99041305,6.85968,2.00074,7.1455,26.02,0.7,26.02941413
01/10/2019 19:00,33.35008,2.64294,33.45464045,6.25008,1.82294,6.5105,27.1,0.82,27.11240307,32.90008,2.66294,33.00767355,6.25008,1.82294,6.5105,26.65,0.84,26.66323499
01/10/2019 19:30,32.81544,2.32242,32.89751871,5.42544,1.58242,5.6515,27.39,0.74,27.39999453,32.36544,2.33242,32.44937425,5.42544,1.58242,5.6515,26.94,0.75,26.95043784
01/10/2019 20:00,31.82176,2.96218,31.95933228,5.80176,1.69218,6.0435,26.02,1.27,26.05097503,31.38176,2.97218,31.522194,5.80176,1.69218,6.0435,25.58,1.28,25.612005
01/10/2019 20:30,30.288,3.5015,30.4897269,5.868,1.7115,6.1125,24.42,1.79,24.48551613,29.868,3.4915,30.07138168,5.868,1.7115,6.1125,24,1.78,24.06591781
01/10/2019 21:00,28.78256,3.62908,29.01044608,4.52256,1.31908,4.711,24.26,2.31,24.36972917,28.36256,3.60908,28.5912621,4.52256,1.31908,4.711,23.84,2.29,23.94973278
01/10/2019 21:30,27.21088,4.20234,27.53346422,4.91088,1.43234,5.1155,22.3,2.77,22.47137957,26.80088,4.17234,27.123709,4.91088,1.43234,5.1155,21.89,2.74,22.06081821
01/10/2019 22:00,25.94368,4.34524,26.30504975,4.78368,1.39524,4.983,21.16,2.95,21.36464603,25.55368,4.32524,25.91714225,4.78368,1.39524,4.983,20.77,2.93,20.97564778
01/10/2019 22:30,24.84016,4.08588,25.17395408,3.38016,0.98588,3.521,21.46,3.1,21.6827489,24.45016,4.03588,24.78101393,3.38016,0.98588,3.521,21.07,3.05,21.28960779
01/10/2019 23:00,23.30944,4.84692,23.80803702,3.34944,0.97692,3.489,19.96,3.87,20.33171168,22.95944,4.73692,23.44300101,3.34944,0.97692,3.489,19.61,3.76,19.96721563
01/10/2019 23:30,21.87968,4.09824,22.26018796,2.11968,0.61824,2.208,19.76,3.48,20.06409729,21.50968,4.08824,21.89474914,2.11968,0.61824,2.208,19.39,3.47,19.69804559
02/10/2019 00:00,20.7576,4.5718,21.25510087,2.3376,0.6818,2.435,18.42,3.89,18.82627154,20.3876,4.5518,20.88954564,2.3376,0.6818,2.435,18.05,3.87,18.46021127
02/10/2019 00:30,20.07336,4.66848,20.60908749,2.22336,0.64848,2.316,17.85,4.02,18.29707354,19.71336,4.63848,20.25171744,2.22336,0.64848,2.316,17.49,3.99,17.93934781
02/10/2019 01:00,19.71016,4.89338,20.30850992,2.48016,0.72338,2.5835,17.23,4.17,17.72743072,19.36016,4.86338,19.96166978,2.48016,0.72338,2.5835,16.88,4.14,17.38027618
02/10/2019 01:30,19.8216,4.8588,20.40842385,2.3616,0.6888,2.46,17.46,4.17,17.95105846,19.4716,4.8288,20.06141859,2.3616,0.6888,2.46,17.11,4.14,17.60374108
02/10/2019 02:00,19.91704,4.91872,20.51541588,2.32704,0.67872,2.424,17.59,4.24,18.09380281,19.55704,4.88872,20.15880445,2.32704,0.67872,2.424,17.23,4.21,17.73688248
02/10/2019 02:30,19.84904,4.93722,20.45386346,2.69904,0.78722,2.8115,17.15,4.15,17.64497095,19.49904,4.89722,20.10460954,2.69904,0.78722,2.8115,16.8,4.11,17.29543581
02/10/2019 03:00,19.55256,4.97908,20.17656661,2.84256,0.82908,2.961,16.71,4.15,17.21762469,19.20256,4.93908,19.82757731,2.84256,0.82908,2.961,16.36,4.11,16.86836388
02/10/2019 03:30,19.2688,4.8859,19.87859835,2.0088,0.5859,2.0925,17.26,4.3,17.78756869,18.9188,4.8659,19.53453292,2.0088,0.5859,2.0925,16.91,4.28,17.44323651
02/10/2019 04:00,19.25224,4.85482,19.85492438,1.90224,0.55482,1.9815,17.35,4.3,17.87491259,18.90224,4.83482,19.5107704,1.90224,0.55482,1.9815,17,4.28,17.53049914
02/10/2019 04:30,19.43432,4.88626,20.03916991,2.28432,0.66626,2.3795,17.15,4.22,17.66156562,19.08432,4.87626,19.69744099,2.28432,0.66626,2.3795,16.8,4.21,17.3194717
02/10/2019 05:00,19.5836,4.8798,20.18241405,2.4336,0.7098,2.535,17.15,4.17,17.64968555,19.2336,4.8498,19.83562273,2.4336,0.7098,2.535,16.8,4.14,17.3025894
02/10/2019 05:30,20.33416,5.15288,20.97689765,2.92416,0.85288,3.046,17.41,4.3,17.93315644,19.97416,5.11288,20.61816213,2.92416,0.85288,3.046,17.05,4.26,17.57413156
02/10/2019 06:00,21.29736,4.74298,21.81910636,2.54736,0.74298,2.6535,18.75,4,19.17191957,20.92736,4.73298,21.45589654,2.54736,0.74298,2.6535,18.38,3.99,18.80809666
02/10/2019 06:30,24.04608,3.83844,24.35051509,2.32608,0.67844,2.423,21.72,3.16,21.94866739,23.65608,3.83844,23.9654698,2.32608,0.67844,2.423,21.33,3.16,21.56280362
02/10/2019 07:00,26.28016,3.32838,26.49009104,1.64016,0.47838,1.7085,24.64,2.85,24.80427584,25.87016,3.27838,26.077058,1.64016,0.47838,1.7085,24.23,2.8,24.39124638
02/10/2019 07:30,28.46272,2.67246,28.5879078,1.96272,0.57246,2.0445,26.5,2.1,26.58307732,28.05272,2.46246,28.16058964,1.96272,0.57246,2.0445,26.09,1.89,26.15836769
02/10/2019 08:00,29.81256,1.67658,29.85966601,1.94256,0.56658,2.0235,27.87,1.11,27.89209565,29.35256,1.65658,29.39926931,1.94256,0.56658,2.0235,27.41,1.09,27.43166419
02/10/2019 08:30,30.87432,1.65876,30.91884733,2.94432,0.85876,3.067,27.93,0.8,27.94145487,30.41432,1.65876,30.45951979,2.94432,0.85876,3.067,27.47,0.8,27.4816466
02/10/2019 09:00,31.00448,1.90964,31.06323398,3.80448,1.10964,3.963,27.2,0.8,27.21176216,30.54448,1.95964,30.60727769,3.80448,1.10964,3.963,26.74,0.85,26.75350631
02/10/2019 09:30,31.69904,2.16722,31.77303856,4.85904,1.41722,5.0615,26.84,0.75,26.85047672,31.25904,2.16722,31.33407768,4.85904,1.41722,5.0615,26.4,0.75,26.41065126
02/10/2019 10:00,32.19472,2.41096,32.28486834,5.69472,1.66096,5.932,26.5,0.75,26.51061108,31.75472,2.41096,31.8461139,5.69472,1.66096,5.932,26.06,0.75,26.07079017
02/10/2019 10:30,31.99184,2.69012,32.10474376,6.41184,1.87012,6.679,25.58,0.82,25.59313971,31.57184,2.69012,31.68624034,6.41184,1.87012,6.679,25.16,0.82,25.17335893
02/10/2019 11:00,32.38424,2.72582,32.49875528,7.01424,2.04582,7.3065,25.37,0.68,25.37911149,31.97424,2.72582,32.09021842,7.01424,2.04582,7.3065,24.96,0.68,24.9692611
02/10/2019 11:30,32.50672,3.34946,32.6788269,8.94672,2.60946,9.3195,23.56,0.74,23.57161853,32.11672,3.28946,32.28473712,8.94672,2.60946,9.3195,23.17,0.68,23.17997627
02/10/2019 12:00,32.48592,3.07506,32.63113532,8.24592,2.40506,8.5895,24.24,0.67,24.24925772,32.08592,3.08506,32.23389299,8.24592,2.40506,8.5895,23.84,0.68,23.84969601
02/10/2019 12:30,32.8112,2.7616,32.92721185,7.1712,2.0916,7.47,25.64,0.67,25.64875241,32.3912,2.7716,32.50956173,7.1712,2.0916,7.47,25.22,0.68,25.22916566
02/10/2019 13:00,32.59456,2.81008,32.71546868,9.63456,2.81008,10.036,22.96,0,22.96,32.19456,2.81008,32.31696525,9.63456,2.81008,10.036,22.56,0,22.56
02/10/2019 13:30,32.5548,3.0114,32.69378432,10.3248,3.0114,10.755,22.23,0,22.23,32.1648,3.0114,32.30546222,10.3248,3.0114,10.755,21.84,0,21.84
02/10/2019 14:00,31.85232,3.62526,32.05796,10.13232,2.95526,10.5545,21.72,0.67,21.73033134,31.46232,3.62526,31.67049242,10.13232,2.95526,10.5545,21.33,0.67,21.34052014
02/10/2019 14:30,32.5064,3.3852,32.68219118,11.6064,3.3852,12.09,20.9,0,20.9,32.1264,3.3852,32.3042591,11.6064,3.3852,12.09,20.52,0,20.52
02/10/2019 15:00,32.18584,3.01462,32.32671079,10.33584,3.01462,10.7665,21.85,0,21.85,31.79584,3.01462,31.938431,10.33584,3.01462,10.7665,21.46,0,21.46
02/10/2019 15:30,31.45376,3.96068,31.7021451,9.05376,2.64068,9.431,22.4,1.32,22.43885915,31.03376,4.17068,31.31275828,9.05376,2.64068,9.431,21.98,1.53,22.03318633
02/10/2019 16:00,31.86408,4.01244,32.11571685,8.85408,2.58244,9.223,23.01,1.43,23.05439221,31.47408,3.98244,31.72503018,8.85408,2.58244,9.223,22.62,1.4,22.66328308
02/10/2019 16:30,32.10944,3.77192,32.33022607,8.02944,2.34192,8.364,24.08,1.43,24.12242318,31.69944,3.74192,31.91953104,8.02944,2.34192,8.364,23.67,1.4,23.71136647
02/10/2019 17:00,32.06528,3.20654,32.22520877,5.88528,1.71654,6.1305,26.18,1.49,26.22236641,31.63528,3.11654,31.78842183,5.88528,1.71654,6.1305,25.75,1.4,25.78803017
02/10/2019 17:30,31.93248,3.18114,32.0905427,4.63248,1.35114,4.8255,27.3,1.83,27.36126642,31.47248,3.14114,31.62884376,4.63248,1.35114,4.8255,26.84,1.79,26.89962267
02/10/2019 18:00,31.67856,2.31958,31.76336908,3.11856,0.90958,3.2485,28.56,1.41,28.59478449,31.21856,2.28958,31.3024067,3.11856,0.90958,3.2485,28.1,1.38,28.13386571
02/10/2019 18:30,31.65448,2.33714,31.74064157,2.18448,0.63714,2.2755,29.47,1.7,29.51899219,31.19448,2.30714,31.27968154,2.18448,0.63714,2.2755,29.01,1.67,29.05802815
02/10/2019 19:00,32.36704,2.34372,32.45178426,2.20704,0.64372,2.299,30.16,1.7,30.20787315,31.89704,2.31372,31.98084522,2.20704,0.64372,2.299,29.69,1.67,29.7369299
02/10/2019 19:30,32.29176,1.92718,32.34921617,1.36176,0.39718,1.4185,30.93,1.53,30.96781878,31.80176,1.90718,31.85889632,1.36176,0.39718,1.4185,30.44,1.51,30.47742935
02/10/2019 20:00,31.22928,2.22604,31.30851615,1.28928,0.37604,1.343,29.94,1.85,29.99710153,30.75928,2.20604,30.83828657,1.28928,0.37604,1.343,29.47,1.83,29.52676413
02/10/2019 20:30,29.53968,2.92324,29.68396919,1.03968,0.30324,1.083,28.5,2.62,28.6201747,29.09968,2.72324,29.22682693,1.03968,0.30324,1.083,28.06,2.42,28.16416162
02/10/2019 21:00,28.38712,3.52666,28.60534762,1.01712,0.29666,1.0595,27.37,3.23,27.55993106,27.92712,3.48666,28.1439306,1.01712,0.29666,1.0595,26.91,3.19,27.09841693
02/10/2019 21:30,27.58296,3.84128,27.84914926,1.51296,0.44128,1.576,26.07,3.4,26.29077595,27.15296,3.80128,27.41774911,1.51296,0.44128,1.576,25.64,3.36,25.85921886
02/10/2019 22:00,26.32,3.9175,26.60994563,1.5,0.4375,1.5625,24.82,3.48,25.06277718,25.9,3.8775,26.1886427,1.5,0.4375,1.5625,24.4,3.44,24.64129867
02/10/2019 22:30,24.89168,3.87424,25.19137687,1.35168,0.39424,1.408,23.54,3.48,23.79583997,24.49168,3.83424,24.78999366,1.35168,0.39424,1.408,23.14,3.44,23.39429845
02/10/2019 23:00,23.38552,4.13036,23.74747185,1.47552,0.43036,1.537,21.91,3.7,22.22021827,23.00552,4.06036,23.36108888,1.47552,0.43036,1.537,21.53,3.63,21.83386819
02/10/2019 23:30,22.57848,4.56414,23.03517165,2.20848,0.64414,2.3005,20.37,3.92,20.74375328,22.18848,4.53414,22.64701018,2.20848,0.64414,2.3005,19.98,3.89,20.35515905
03/10/2019 00:00,21.57568,4.98374,22.14379443,2.51568,0.73374,2.6205,19.06,4.25,19.5280849,21.20568,4.93374,21.77206133,2.51568,0.73374,2.6205,18.69,4.2,19.15609825
03/10/2019 00:30,20.75544,5.56992,21.48981848,2.84544,0.82992,2.964,17.91,4.74,18.52662139,20.37544,5.52992,21.11252165,2.84544,0.82992,2.964,17.53,4.7,18.14912946
03/10/2019 01:00,20.53608,5.50594,21.26137242,2.62608,0.76594,2.7355,17.91,4.74,18.52662139,20.15608,5.46594,20.88406237,2.62608,0.76594,2.7355,17.53,4.7,18.14912946
03/10/2019 01:30,21.33832,5.83326,22.12127534,3.74832,1.09326,3.9045,17.59,4.74,18.21745591,20.95832,5.79326,21.7442645,3.74832,1.09326,3.9045,17.21,4.7,17.84023823
03/10/2019 02:00,21.2348,5.6689,21.97847033,3.1848,0.9289,3.3175,18.05,4.74,18.66199614,20.8648,5.6289,21.61074719,3.1848,0.9289,3.3175,17.68,4.7,18.29405368
03/10/2019 02:30,21.36304,5.72672,22.1172964,3.38304,0.98672,3.524,17.98,4.74,18.5943002,20.98304,5.68672,21.7399805,3.38304,0.98672,3.524,17.6,4.7,18.21675053
03/10/2019 03:00,20.96904,5.71972,21.73512906,3.35904,0.97972,3.499,17.61,4.74,18.23676781,20.59904,5.67972,21.36772492,3.35904,0.97972,3.499,17.24,4.7,17.86918017
03/10/2019 03:30,20.79808,5.78944,21.58883385,3.59808,1.04944,3.748,17.2,4.74,17.84117709,20.43808,5.74944,21.23137241,3.59808,1.04944,3.748,16.84,4.7,17.48358087
03/10/2019 04:00,20.88472,5.82596,21.68209721,3.89472,1.13596,4.057,16.99,4.69,17.62544184,20.52472,5.77596,21.32195688,3.89472,1.13596,4.057,16.63,4.64,17.26518173
03/10/2019 04:30,20.99384,5.81112,21.7832604,3.84384,1.12112,4.004,17.15,4.69,17.77972441,20.63384,5.76112,21.42302165,3.84384,1.12112,4.004,16.79,4.64,17.41934844
03/10/2019 05:00,21.022,5.7435,21.7924821,3.612,1.0535,3.7625,17.41,4.69,18.03064613,20.662,5.6935,21.43208311,3.612,1.0535,3.7625,17.05,4.64,17.67009055
03/10/2019 05:30,21.85536,5.31948,22.493413,3.73536,1.08948,3.891,18.12,4.23,18.6071841,21.48536,5.29948,22.12928337,3.73536,1.08948,3.891,17.75,4.21,18.24243953
03/10/2019 06:00,22.86816,5.25738,23.46471364,3.72816,1.08738,3.8835,19.14,4.17,19.58898925,22.48816,5.21738,23.0854585,3.72816,1.08738,3.8835,18.76,4.13,19.20922955
03/10/2019 06:30,26.01016,4.14838,26.33889671,4.28016,1.24838,4.4585,21.73,2.9,21.92265723,25.63016,4.09838,25.95576661,4.28016,1.24838,4.4585,21.35,2.85,21.53938254
03/10/2019 07:00,27.7892,3.3206,27.98689016,3.2592,0.9506,3.395,24.53,2.37,24.64422448,27.3892,3.2406,27.58024229,3.2592,0.9506,3.395,24.13,2.29,24.23841992
03/10/2019 07:30,30.04272,3.43246,30.23816804,3.64272,1.06246,3.7945,26.4,2.37,26.50616721,29.62272,3.35246,29.8118186,3.64272,1.06246,3.7945,25.98,2.29,26.08073043
03/10/2019 08:00,31.86536,3.51198,32.05830893,4.15536,1.21198,4.3285,27.71,2.3,27.80528907,31.41536,3.50198,31.60994634,4.15536,1.21198,4.3285,27.26,2.29,27.35601762
03/10/2019 08:30,32.77832,2.70826,32.89001268,3.86832,1.12826,4.0295,28.91,1.58,28.95314318,32.33832,2.67826,32.44903723,3.86832,1.12826,4.0295,28.47,1.55,28.51216232
03/10/2019 09:00,33.26112,2.61616,33.36384865,4.58112,1.33616,4.772,28.68,1.28,28.70854925,32.81112,2.60616,32.91445983,4.58112,1.33616,4.772,28.23,1.27,28.25855269
03/10/2019 09:30,34.49272,2.58996,34.58981968,5.14272,1.49996,5.357,29.35,1.09,29.37023323,34.04272,2.55996,34.13883683,5.14272,1.49996,5.357,28.9,1.06,28.91943291
03/10/2019 10:00,34.49904,2.57722,34.59517053,5.81904,1.69722,6.0615,28.68,0.88,28.69349752,34.05904,2.56722,34.15565582,5.81904,1.69722,6.0615,28.24,0.87,28.25339803
03/10/2019 10:30,34.20232,2.78526,34.31554118,6.05232,1.76526,6.3045,28.15,1.02,28.16847351,33.76232,2.75526,33.87455844,6.05232,1.76526,6.3045,27.71,0.99,27.72767931
03/10/2019 11:00,34.25008,2.50044,34.34123149,5.59008,1.63044,5.823,28.66,0.87,28.67320177,33.81008,2.50044,33.90241451,5.59008,1.63044,5.823,28.22,0.87,28.23340752
03/10/2019 11:30,34.46344,2.36642,34.54458916,5.47344,1.59642,5.7015,28.99,0.77,29.00022414,34.01344,2.34642,34.09427793,5.47344,1.59642,5.7015,28.54,0.75,28.54985289
03/10/2019 12:00,34.59816,2.12488,34.66334938,4.98816,1.45488,5.196,29.61,0.67,29.61757924,34.14816,2.12488,34.21420679,4.98816,1.45488,5.196,29.16,0.67,29.16769617
03/10/2019 12:30,34.67048,2.21014,34.7408535,5.28048,1.54014,5.5005,29.39,0.67,29.39763596,34.23048,2.21014,34.30175622,5.28048,1.54014,5.5005,28.95,0.67,28.95775198
03/10/2019 13:00,34.66328,1.87554,34.71398321,4.13328,1.20554,4.3055,30.53,0.67,30.5373509,34.20328,1.87554,34.25466411,4.13328,1.20554,4.3055,30.07,0.67,30.07746332
03/10/2019 13:30,34.61224,2.30732,34.68906,5.44224,1.58732,5.669,29.17,0.72,29.17888449,34.15224,2.25732,34.2267584,5.44224,1.58732,5.669,28.71,0.67,28.71781677
03/10/2019 14:00,34.01856,1.96208,34.07509622,4.25856,1.24208,4.436,29.76,0.72,29.7687084,33.56856,1.91208,33.62297236,4.25856,1.24208,4.436,29.31,0.67,29.3176568
03/10/2019 14:30,33.81472,2.71346,33.92341601,6.83472,1.99346,7.1195,26.98,0.72,26.98960541,33.39472,2.66346,33.50076631,6.83472,1.99346,7.1195,26.56,0.67,26.56844933
03/10/2019 15:00,33.33696,3.08328,33.4792401,7.89696,2.30328,8.226,25.44,0.78,25.45195474,32.91696,3.08328,33.06104764,7.89696,2.30328,8.226,25.02,0.78,25.03215532
03/10/2019 15:30,33.23928,3.67604,33.44193483,9.20928,2.68604,9.593,24.03,0.99,24.05038461,32.84928,3.66604,33.05321536,9.20928,2.68604,9.593,23.64,0.98,23.66030431
03/10/2019 16:00,33.6316,3.4988,33.81310574,8.1216,2.3688,8.46,25.51,1.13,25.53501518,33.2216,3.4588,33.4011677,8.1216,2.3688,8.46,25.1,1.09,25.12365618
03/10/2019 16:30,34.11488,3.43434,34.28731148,7.45488,2.17434,7.7655,26.66,1.26,26.68975834,33.67488,3.41434,33.84752961,7.45488,2.17434,7.7655,26.22,1.24,26.24930475
03/10/2019 17:00,34.6208,3.3144,34.77908912,6.7008,1.9544,6.98,27.92,1.36,27.95310358,34.1808,3.2744,34.3372798,6.7008,1.9544,6.98,27.48,1.32,27.51168479
03/10/2019 17:30,35.09032,3.53176,35.26760392,7.00032,2.04176,7.292,28.09,1.49,28.12948986,34.65032,3.51176,34.82782127,7.00032,2.04176,7.292,27.65,1.47,27.68904838
03/10/2019 18:00,34.89384,3.20612,35.04082298,5.88384,1.71612,6.129,29.01,1.49,29.04823919,34.43384,3.18612,34.58092968,5.88384,1.71612,6.129,28.55,1.47,28.58781908
03/10/2019 18:30,35.0432,3.4951,35.21706391,6.7032,1.9551,6.9825,28.34,1.54,28.38181108,34.5932,3.4751,34.76730945,6.7032,1.9551,6.9825,27.89,1.52,27.93138915
03/10/2019 19:00,35.28744,3.76092,35.48729267,8.19744,2.39092,8.539,27.09,1.37,27.12461981,34.84744,3.73092,35.04659525,8.19744,2.39092,8.539,26.65,1.34,26.68366729
03/10/2019 19:30,34.92544,3.59242,35.10971149,8.30544,2.42242,8.6515,26.62,1.17,26.64569947,34.48544,3.57242,34.66998351,8.30544,2.42242,8.6515,26.18,1.15,26.20524566
03/10/2019 20:00,34.07576,3.76918,34.28358408,8.46576,2.46918,8.8185,25.61,1.3,25.6429737,33.65576,3.74918,33.86394147,8.46576,2.46918,8.8185,25.19,1.28,25.22249988
03/10/2019 20:30,32.55904,4.09972,32.81613612,8.87904,2.58972,9.249,23.68,1.51,23.72809516,32.16904,4.05972,32.42419561,8.87904,2.58972,9.249,23.29,1.47,23.33634504
03/10/2019 21:00,31.03456,4.63508,31.37878074,9.03456,2.63508,9.411,22,2,22.09072203,30.65456,4.57508,30.99408663,9.03456,2.63508,9.411,21.62,1.94,21.70686527
03/10/2019 21:30,30.11128,5.09704,30.53962999,9.76128,2.84704,10.168,20.35,2.25,20.47400791,29.74128,5.04704,30.16647724,9.76128,2.84704,10.168,19.98,2.2,20.1007562
03/10/2019 22:00,28.60504,5.14772,29.06453741,8.97504,2.61772,9.349,19.63,2.53,19.79236722,28.23504,5.08772,28.68976087,8.97504,2.61772,9.349,19.26,2.47,19.41773674
03/10/2019 22:30,27.30024,5.26382,27.80307366,7.83024,2.28382,8.1565,19.47,2.98,19.69673323,26.92024,5.21382,27.42048943,7.83024,2.28382,8.1565,19.09,2.93,19.31354447
03/10/2019 23:00,26.41104,6.05822,27.09695672,10.21104,2.97822,10.6365,16.2,3.08,16.49019102,26.05104,6.00822,26.73490962,10.21104,2.97822,10.6365,15.84,3.03,16.12719752
03/10/2019 23:30,24.25448,5.97214,24.97891623,9.26448,2.70214,9.6505,14.99,3.27,15.34252261,23.90448,5.92214,24.6271376,9.26448,2.70214,9.6505,14.64,3.22,14.98992995
04/10/2019 00:00,23.3208,6.4094,24.18553537,8.7408,2.5494,9.105,14.58,3.86,15.08230752,22.9808,6.3794,23.84981998,8.7408,2.5494,9.105,14.24,3.83,14.74606727
04/10/2019 00:30,22.73768,6.31224,23.59759449,8.40768,2.45224,8.758,14.33,3.86,14.84077154,22.41768,6.28224,23.28129971,8.40768,2.45224,8.758,14.01,3.83,14.52408345
04/10/2019 01:00,21.87472,5.87596,22.65017177,7.25472,2.11596,7.557,14.62,3.76,15.09576099,21.54472,5.84596,22.32375883,7.25472,2.11596,7.557,14.29,3.73,14.76878465
04/10/2019 01:30,21.79648,5.90814,22.58301704,7.05648,2.05814,7.3505,14.74,3.85,15.2345036,21.46648,5.86814,22.25409694,7.05648,2.05814,7.3505,14.41,3.81,14.9051736
04/10/2019 02:00,22.1672,5.4146,22.8189099,7.1472,2.0846,7.445,15.02,3.33,15.38470994,21.8372,5.4246,22.50087974,7.1472,2.0846,7.445,14.69,3.34,15.0649162
04/10/2019 02:30,22.3028,5.5754,22.98912728,8.6928,2.5354,9.055,13.61,3.04,13.94538275,22.0028,5.5154,22.68353687,8.6928,2.5354,9.055,13.31,2.98,13.63951979
04/10/2019 03:00,22.32152,5.81586,23.06673975,9.07152,2.64586,9.4495,13.25,3.17,13.62392748,22.04152,5.71586,22.7705876,9.07152,2.64586,9.4495,12.97,3.07,13.32838325
04/10/2019 03:30,21.79776,5.95268,22.59594522,7.75776,2.26268,8.081,14.04,3.69,14.5168075,21.50776,5.87268,22.29511405,7.75776,2.26268,8.081,13.75,3.61,14.21599803
04/10/2019 04:00,21.92128,6.01204,22.73075322,7.96128,2.32204,8.293,13.96,3.69,14.43944944,21.62128,5.93204,22.42027759,7.96128,2.32204,8.293,13.66,3.61,14.1289667
04/10/2019 04:30,21.77832,5.92826,22.57076624,7.22832,2.10826,7.5295,14.55,3.82,15.04310141,21.47832,5.87826,22.26818741,7.22832,2.10826,7.5295,14.25,3.77,14.74026458
04/10/2019 05:00,21.9324,5.8207,22.69164424,7.2024,2.1007,7.5025,14.73,3.72,15.19247511,21.6124,5.7507,22.36439993,7.2024,2.1007,7.5025,14.41,3.65,14.86507989
04/10/2019 05:30,22.52368,5.67524,23.2276669,6.70368,1.95524,6.983,15.82,3.72,16.25148609,22.18368,5.60524,22.88087354,6.70368,1.95524,6.983,15.48,3.65,15.90449308
04/10/2019 06:00,23.5532,5.6876,24.23018828,7.1232,2.0776,7.42,16.43,3.61,16.82192022,23.1832,5.7276,23.88024631,7.1232,2.0776,7.42,16.06,3.65,16.46955069
04/10/2019 06:30,26.0096,4.8153,26.45158608,7.3896,2.1553,7.6975,18.62,2.66,18.80904038,25.6396,4.7453,26.0750256,7.3896,2.1553,7.6975,18.25,2.59,18.43286738
04/10/2019 07:00,27.78888,4.48634,28.14869621,7.59888,2.21634,7.9155,20.19,2.27,20.31720945,27.41888,4.41634,27.77227105,7.59888,2.21634,7.9155,19.82,2.2,19.9417251
04/10/2019 07:30,29.93456,4.02508,30.2039592,7.35456,2.14508,7.661,22.58,1.88,22.65812878,29.55456,3.95508,29.818026,7.35456,2.14508,7.661,22.2,1.81,22.27366382
04/10/2019 08:00,32.05728,4.03004,32.30960265,8.77728,2.56004,9.143,23.28,1.47,23.32636491,31.65728,4.00004,31.90899085,8.77728,2.56004,9.143,22.88,1.44,22.9252699
04/10/2019 08:30,32.49008,4.15294,32.75442274,8.65008,2.52294,9.0105,23.84,1.63,23.8956586,32.10008,4.13294,32.36504795,8.65008,2.52294,9.0105,23.45,1.61,23.50520368
04/10/2019 09:00,32.72984,4.07912,32.9830509,9.21984,2.68912,9.604,23.51,1.39,23.55105518,32.33984,4.04912,32.59233996,9.21984,2.68912,9.604,23.12,1.36,23.15996546
04/10/2019 09:30,33.75176,3.88718,33.97486529,8.56176,2.49718,8.9185,25.19,1.39,25.22832139,33.34176,3.85718,33.56412962,8.56176,2.49718,8.9185,24.78,1.36,24.81729236
04/10/2019 10:00,33.14296,3.60878,33.33885257,8.05296,2.34878,8.3885,25.09,1.26,25.12161818,32.73296,3.61878,32.93238891,8.05296,2.34878,8.3885,24.68,1.27,24.71265465
04/10/2019 10:30,32.1704,3.1572,32.32495241,5.2704,1.5372,5.49,26.9,1.62,26.94873652,31.7304,3.1372,31.88511107,5.2704,1.5372,5.49,26.46,1.6,26.50833077
04/10/2019 11:00,32.68768,3.17724,32.84173074,6.12768,1.78724,6.383,26.56,1.39,26.59634749,32.25768,3.16724,32.41279575,6.12768,1.78724,6.383,26.13,1.38,26.1664155
04/10/2019 11:30,32.90032,3.25676,33.06111828,6.40032,1.86676,6.667,26.5,1.39,26.53642968,32.53032,3.24676,32.6919435,6.40032,1.86676,6.667,26.13,1.38,26.1664155
04/10/2019 12:00,33.79792,3.72856,34.00296393,8.25792,2.40856,8.602,25.54,1.32,25.57408845,33.38792,3.72856,33.59546638,8.25792,2.40856,8.602,25.13,1.32,25.16464385
04/10/2019 12:30,34.35424,4.04582,34.59165312,10.61424,3.09582,11.0565,23.74,0.95,23.7590004,33.96424,4.04582,34.20436022,10.61424,3.09582,11.0565,23.35,0.95,23.36931749
04/10/2019 13:00,33.64528,3.63904,33.84150526,9.90528,2.88904,10.318,23.74,0.75,23.75184414,33.25528,3.64904,33.45488217,9.90528,2.88904,10.318,23.35,0.76,23.36236503
04/10/2019 13:30,33.12,3.63,33.31833279,8.88,2.59,9.25,24.24,1.04,24.26229997,32.72,3.62,32.91964155,8.88,2.59,9.25,23.84,1.03,23.86224005
04/10/2019 14:00,33.1456,4.3608,33.43123354,10.4256,3.0408,10.86,22.72,1.32,22.75831277,32.7656,4.3308,33.05057295,10.4256,3.0408,10.86,22.34,1.29,22.37721386
04/10/2019 14:30,33.00704,4.04372,33.25381724,10.12704,2.95372,10.549,22.88,1.09,22.90594901,32.63704,3.96372,32.87685289,10.12704,2.95372,10.549,22.51,1.01,22.53264743
04/10/2019 15:00,32.63456,3.20258,32.79132545,8.61456,2.51258,8.9735,24.02,0.69,24.02990845,32.24456,3.20258,32.40321231,8.61456,2.51258,8.9735,23.63,0.69,23.64007191
04/10/2019 15:30,31.686,3.133,31.84051327,8.376,2.443,8.725,23.31,0.69,23.32021012,31.296,3.133,31.45242924,8.376,2.443,8.725,22.92,0.69,22.93038377
04/10/2019 16:00,31.85024,3.04382,31.99535323,7.83024,2.28382,8.1565,24.02,0.76,24.03202031,31.46024,3.04382,31.60714383,7.83024,2.28382,8.1565,23.63,0.76,23.64221859
04/10/2019 16:30,32.59848,3.10164,32.74570306,6.82848,1.99164,7.113,25.77,1.11,25.79389463,32.18848,3.09164,32.33661211,6.82848,1.99164,7.113,25.36,1.1,25.38384526
04/10/2019 17:00,33.11784,3.33812,33.28564813,6.74784,1.96812,7.029,26.37,1.37,26.40556381,32.69784,3.32812,32.86677842,6.74784,1.96812,7.029,25.95,1.36,25.98561333
04/10/2019 17:30,33.41856,3.44208,33.59535782,6.89856,2.01208,7.186,26.52,1.43,26.55852594,32.98856,3.42208,33.16558039,6.89856,2.01208,7.186,26.09,1.41,26.12807303
04/10/2019 18:00,32.794,3.647,32.99616713,6.744,1.967,7.025,26.05,1.68,26.10411653,32.374,3.617,32.57542885,6.744,1.967,7.025,25.63,1.65,25.68305667
04/10/2019 18:30,32.28176,4.01468,32.53044242,5.98176,1.74468,6.231,26.3,2.27,26.3977821,31.85176,3.94468,32.09509488,5.98176,1.74468,6.231,25.87,2.2,25.96337613
04/10/2019 19:00,32.90248,3.74114,33.11448805,6.31248,1.84114,6.5755,26.59,1.9,26.65779623,32.47248,3.70114,32.68272318,6.31248,1.84114,6.5755,26.16,1.86,26.22604049
04/10/2019 19:30,32.97168,3.50924,33.15790173,5.79168,1.68924,6.033,27.18,1.82,27.24086636,32.52168,3.46924,32.7061966,5.79168,1.68924,6.033,26.73,1.78,26.78920118
04/10/2019 20:00,31.43096,3.28778,31.60244838,4.38096,1.27778,4.5635,27.05,2.01,27.12457557,30.98096,3.24778,31.15072965,4.38096,1.27778,4.5635,26.6,1.97,26.67284949
04/10/2019 20:30,30.59728,4.09754,30.87042885,5.47728,1.59754,5.7055,25.12,2.5,25.24409634,30.23728,3.80754,30.47606377,5.47728,1.59754,5.7055,24.76,2.21,24.85843318
04/10/2019 21:00,29.08016,4.82838,29.47827945,5.72016,1.66838,5.9585,23.36,3.16,23.57276394,28.70016,4.71838,29.08543096,5.72016,1.66838,5.9585,22.98,3.05,23.18152066
04/10/2019 21:30,28.16912,4.82516,28.57938926,5.22912,1.52516,5.447,22.94,3.3,23.17614291,27.78912,4.75516,28.19302639,5.22912,1.52516,5.447,22.56,3.23,22.79005265
04/10/2019 22:00,27.14656,4.90608,27.58632525,5.50656,1.60608,5.736,21.64,3.3,21.89017131,26.76656,4.83608,27.1999339,5.50656,1.60608,5.736,21.26,3.23,21.50396475
04/10/2019 22:30,25.8348,5.5664,26.42766921,5.4048,1.5764,5.63,20.43,3.99,20.81597944,25.4648,5.4864,26.04911945,5.4048,1.5764,5.63,20.06,3.91,20.43750719
04/10/2019 23:00,24.354,5.3545,24.93567698,4.164,1.2145,4.3375,20.19,4.14,20.61008734,23.994,5.2745,24.56689615,4.164,1.2145,4.3375,19.83,4.06,20.24135618
04/10/2019 23:30,23.68528,5.62904,24.34499086,5.10528,1.48904,5.318,18.58,4.14,19.03565076,23.32528,5.54904,23.97624933,5.10528,1.48904,5.318,18.22,4.06,18.66686905
05/10/2019 00:00,22.80624,5.52432,23.46577709,4.98624,1.45432,5.194,17.82,4.07,18.27887579,22.45624,5.51432,23.12337432,4.98624,1.45432,5.194,17.47,4.06,17.93556523
05/10/2019 00:30,21.96104,5.33322,22.59934763,5.05104,1.47322,5.2615,16.91,3.86,17.3449618,21.61104,5.28322,22.24745971,5.05104,1.47322,5.2615,16.56,3.81,16.99263664
05/10/2019 01:00,21.39072,5.14646,22.00111253,4.41072,1.28646,4.5945,16.98,3.86,17.41321337,21.04072,5.09646,21.64915247,4.41072,1.28646,4.5945,16.63,3.81,17.06086164
05/10/2019 01:30,21.54264,5.26952,22.17776317,4.83264,1.40952,5.034,16.71,3.86,17.15003499,21.20264,5.21952,21.83564361,4.83264,1.40952,5.034,16.37,3.81,16.80752808
05/10/2019 02:00,21.88008,5.21044,22.49192268,4.63008,1.35044,4.823,17.25,3.86,17.67659752,21.54008,5.22044,22.16366486,4.63008,1.35044,4.823,16.91,3.87,17.34718997
05/10/2019 02:30,21.64608,5.57094,22.35146867,4.90608,1.43094,5.1105,16.74,4.14,17.2443382,21.30608,5.49094,22.0022605,4.90608,1.43094,5.1105,16.4,4.06,16.89507621
05/10/2019 03:00,21.33992,5.88706,22.13706532,5.50992,1.60706,5.7395,15.83,4.28,16.39839321,21.00992,5.81706,21.80034232,5.50992,1.60706,5.7395,15.5,4.21,16.06157215
05/10/2019 03:30,20.12416,5.41288,20.83941183,3.88416,1.13288,4.046,16.24,4.28,16.79452292,19.78416,5.34288,20.49290984,3.88416,1.13288,4.046,15.9,4.21,16.44792084
05/10/2019 04:00,20.60376,5.83568,21.41424963,5.33376,1.55568,5.556,15.27,4.28,15.85847723,20.26376,5.76568,21.06805722,5.33376,1.55568,5.556,14.93,4.21,15.51222099
05/10/2019 04:30,21.02808,6.06444,21.88509952,6.11808,1.78444,6.373,14.91,4.28,15.51214041,20.69808,5.99444,21.54863863,6.11808,1.78444,6.373,14.58,4.21,15.17565485
05/10/2019 05:00,20.36976,5.74868,21.16540678,4.82976,1.40868,5.031,15.54,4.34,16.13465835,20.01976,5.69868,20.81503649,4.82976,1.40868,5.031,15.19,4.29,15.78417562
05/10/2019 05:30,20.70352,5.61936,21.45257437,4.76352,1.38936,4.962,15.94,4.23,16.49171004,20.37352,5.57936,21.12367334,4.76352,1.38936,4.962,15.61,4.19,16.16255549
05/10/2019 06:00,20.98448,5.53214,21.70145096,4.46448,1.30214,4.6505,16.52,4.23,17.05295576,20.63448,5.49214,21.35287725,4.46448,1.30214,4.6505,16.17,4.19,16.70404143
05/10/2019 06:30,22.3064,5.7952,23.04690487,5.3664,1.5652,5.59,16.94,4.23,17.46014032,21.9664,5.7552,22.70781927,5.3664,1.5652,5.59,16.6,4.19,17.12063375
05/10/2019 07:00,23.1096,5.4428,23.74189723,5.5296,1.6128,5.76,17.58,3.83,17.99236783,22.7596,5.3528,23.38058725,5.5296,1.6128,5.76,17.23,3.74,17.63123649
05/10/2019 07:30,23.65736,5.48298,24.28443435,5.42736,1.58298,5.6535,18.23,3.9,18.64250251,23.29736,5.39298,23.9134108,5.42736,1.58298,5.6535,17.87,3.81,18.2716447
05/10/2019 08:00,24.81616,5.49138,25.41647205,5.45616,1.59138,5.6835,19.36,3.9,19.74891389,24.44616,5.40138,25.03576731,5.45616,1.59138,5.6835,18.99,3.81,19.36843308
05/10/2019 08:30,26.19176,4.52218,26.57928524,5.32176,1.55218,5.5435,20.87,2.97,21.0802704,25.81176,4.47218,26.19632318,5.32176,1.55218,5.5435,20.49,2.92,20.69701669
05/10/2019 09:00,27.20456,4.66258,27.60122709,5.49456,1.60258,5.7235,21.71,3.06,21.92459122,26.80456,4.59258,27.19515081,5.49456,1.60258,5.7235,21.31,2.99,21.51874067
05/10/2019 09:30,28.3696,4.7253,28.76043575,6.4296,1.8753,6.6975,21.94,2.85,22.12433276,27.9796,4.6753,28.3675245,6.4296,1.8753,6.6975,21.55,2.8,21.73114125
05/10/2019 10:00,29.2064,4.7752,29.5941943,7.0464,2.0552,7.34,22.16,2.72,22.32630735,28.8164,4.7052,29.19801048,7.0464,2.0552,7.34,21.77,2.65,21.93069538
05/10/2019 10:30,29.76896,4.49428,30.10630386,7.72896,2.25428,8.051,22.04,2.24,22.15353696,29.37896,4.42428,29.71022626,7.72896,2.25428,8.051,21.65,2.17,21.75847881
05/10/2019 11:00,29.91488,4.53684,30.256949,7.87488,2.29684,8.203,22.04,2.24,22.15353696,29.52488,4.46684,29.860864,7.87488,2.29684,8.203,21.65,2.17,21.75847881
05/10/2019 11:30,30.08728,4.55504,30.43012992,7.93728,2.31504,8.268,22.15,2.24,22.26297599,29.69728,4.48504,30.03404773,7.93728,2.31504,8.268,21.76,2.17,21.86793314
05/10/2019 12:00,29.73576,4.42668,30.06344822,7.80576,2.27668,8.131,21.93,2.15,22.03514012,29.35576,4.38668,29.68170491,7.80576,2.27668,8.131,21.55,2.11,21.65305059
05/10/2019 12:30,29.92672,4.44446,30.25494661,7.86672,2.29446,8.1945,22.06,2.15,22.16452346,29.53672,4.40446,29.86330685,7.86672,2.29446,8.1945,21.67,2.11,21.77248263
05/10/2019 13:00,29.78032,4.43676,30.10900693,7.84032,2.28676,8.167,21.94,2.15,22.04509242,29.39032,4.39676,29.71737553,7.84032,2.28676,8.167,21.55,2.11,21.65305059
05/10/2019 13:30,29.23256,4.23908,29.53832025,7.16256,2.08908,7.461,22.07,2.15,22.17447632,28.85256,4.19908,29.15651713,7.16256,2.08908,7.461,21.69,2.11,21.79238858
05/10/2019 14:00,28.97464,4.19302,29.27646119,7.24464,2.11302,7.5465,21.73,2.08,21.82932202,28.58464,4.14302,28.88332146,7.24464,2.11302,7.5465,21.34,2.03,21.43633597
05/10/2019 14:30,28.45016,4.03838,28.73534613,6.44016,1.87838,6.7085,22.01,2.16,22.11573422,28.06016,3.98838,28.34219036,6.44016,1.87838,6.7085,21.62,2.11,21.72271852
05/10/2019 15:00,28.33544,4.08992,28.62908671,6.44544,1.87992,6.714,21.89,2.21,22.00127724,27.95544,3.98992,28.23873381,6.44544,1.87992,6.714,21.51,2.11,21.61324131
05/10/2019 15:30,28.68248,4.27114,28.99874645,6.79248,1.98114,7.0755,21.89,2.29,22.00945706,28.30248,4.20114,28.6125838,6.79248,1.98114,7.0755,21.51,2.22,21.62425721
05/10/2019 16:00,28.69024,4.17132,28.99189166,6.45024,1.88132,6.719,22.24,2.29,22.35758708,28.30024,4.10132,28.59588099,6.45024,1.88132,6.719,21.85,2.22,21.96248847
05/10/2019 16:30,28.37768,4.21974,28.68970073,6.06768,1.76974,6.3205,22.31,2.45,22.44412172,27.99768,4.16974,28.30648012,6.06768,1.76974,6.3205,21.93,2.4,22.06093606
05/10/2019 17:00,29.11328,4.28554,29.42701013,6.29328,1.83554,6.5555,22.82,2.45,22.95114158,28.72328,4.23554,29.03388732,6.29328,1.83554,6.5555,22.43,2.4,22.55803405
05/10/2019 17:30,29.248,4.2265,29.5517987,5.748,1.6765,5.9875,23.5,2.55,23.63794619,28.848,4.1665,29.14732966,5.748,1.6765,5.9875,23.1,2.49,23.23381372
05/10/2019 18:00,29.95696,4.18828,30.24832461,5.61696,1.63828,5.851,24.34,2.55,24.47321189,29.54696,4.12828,29.83396623,5.61696,1.63828,5.851,23.93,2.49,24.05919783
05/10/2019 18:30,30.37984,4.24912,30.6755554,5.61984,1.63912,5.854,24.76,2.61,24.89718257,29.96984,4.12912,30.2529493,5.61984,1.63912,5.854,24.35,2.49,24.47698102
05/10/2019 19:00,30.70128,4.36454,31.00996296,5.74128,1.67454,5.9805,24.96,2.69,25.10453545,30.28128,4.29454,30.58429323,5.74128,1.67454,5.9805,24.54,2.62,24.67946515
