Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/10/2019 19:30,30.42512,4.13316,30.70457521,6.04512,1.76316,6.297,24.38,2.37,24.49492396,30.02512,4.08316,30.30148555,6.04512,1.76316,6.297,23.98,2.32,24.09196547
05/10/2019 20:00,29.51456,4.62258,29.87436188,6.45456,1.88258,6.7235,23.06,2.74,23.2222135,29.13456,4.45258,29.47283588,6.45456,1.88258,6.7235,22.68,2.57,22.82514622
05/10/2019 20:30,28.21648,5.37064,28.72304854,6.51648,1.90064,6.788,21.7,3.47,21.97568884,27.83648,5.36064,28.34794666,6.51648,1.90064,6.788,21.32,3.46,21.59893516
05/10/2019 21:00,27.63328,5.09804,28.09961166,6.71328,1.95804,6.993,20.92,3.14,21.15433762,27.25328,5.04804,27.71685369,6.71328,1.95804,6.993,20.54,3.09,20.77112659
05/10/2019 21:30,27.40592,5.22506,27.89956457,7.52592,2.19506,7.8395,19.88,3.03,20.10958229,27.04592,5.17506,27.53657631,7.52592,2.19506,7.8395,19.52,2.98,19.74615912
05/10/2019 22:00,26.42336,5.14348,26.91931166,6.66336,1.94348,6.941,19.76,3.2,20.0174324,26.06336,5.07348,26.55256925,6.66336,1.94348,6.941,19.4,3.13,19.6508753
05/10/2019 22:30,25.9584,5.2712,26.48818756,6.2784,1.8312,6.54,19.68,3.44,19.97838832,25.5884,5.2312,26.11765051,6.2784,1.8312,6.54,19.31,3.4,19.6070421
05/10/2019 23:00,24.98152,5.52836,25.58591616,6.13152,1.78836,6.387,18.85,3.74,19.2174426,24.62152,5.47836,25.22363327,6.13152,1.78836,6.387,18.49,3.69,18.85460686
05/10/2019 23:30,23.47496,5.78728,24.17780711,6.02496,1.75728,6.276,17.45,4.03,17.90931043,23.11496,5.75728,23.82115969,6.02496,1.75728,6.276,17.09,4,17.55186885
06/10/2019 00:00,22.97872,6.04796,23.76130032,6.91872,2.01796,7.207,16.06,4.03,16.55791352,22.62872,6.01796,23.41526877,6.91872,2.01796,7.207,15.71,4,16.21123376
06/10/2019 00:30,22.32328,6.07554,23.13527645,7.01328,2.04554,7.3055,15.31,4.03,15.83151919,21.98328,6.04554,22.79941125,7.01328,2.04554,7.3055,14.97,4,15.49518958
06/10/2019 01:00,21.89928,5.98354,22.70200906,6.38928,1.86354,6.6555,15.51,4.12,16.04788148,21.55928,5.93354,22.36089111,6.38928,1.86354,6.6555,15.17,4.07,15.7064891
06/10/2019 01:30,22.28784,6.31562,23.16538081,7.52784,2.19562,7.8415,14.76,4.12,15.32422918,21.96784,6.26562,22.84390484,7.52784,2.19562,7.8415,14.44,4.07,15.00261644
06/10/2019 02:00,22.5768,6.3999,23.46637207,7.8168,2.2799,8.1425,14.76,4.12,15.32422918,22.2568,6.3499,23.14489957,7.8168,2.2799,8.1425,14.44,4.07,15.00261644
06/10/2019 02:30,22.27648,6.18314,23.11866738,7.41648,2.16314,7.7255,14.86,4.02,15.39415473,21.95648,6.14314,22.79967506,7.41648,2.16314,7.7255,14.54,3.98,15.07487977
06/10/2019 03:00,21.71808,6.56444,22.68847442,7.07808,2.06444,7.373,14.64,4.5,15.31599164,21.41808,6.32444,22.33232393,7.07808,2.06444,7.373,14.34,4.26,14.95938501
06/10/2019 03:30,21.33968,6.71824,22.37223036,7.15968,2.08824,7.458,14.18,4.63,14.91674562,21.02968,6.64824,22.055533,7.15968,2.08824,7.458,13.87,4.56,14.60035958
06/10/2019 04:00,20.96968,6.56074,21.97204562,6.61968,1.93074,6.8955,14.35,4.63,15.07844156,20.64968,6.49074,21.64576148,6.61968,1.93074,6.8955,14.03,4.56,14.75244048
06/10/2019 04:30,21.20936,6.74148,22.2549883,7.23936,2.11148,7.541,13.97,4.63,14.71726197,20.90936,6.67148,21.9478924,7.23936,2.11148,7.541,13.67,4.56,14.41049964
06/10/2019 05:00,20.9352,6.6061,21.95274826,6.7752,1.9761,7.0575,14.16,4.63,14.89773473,20.6252,6.5361,21.63606892,6.7752,1.9761,7.0575,13.85,4.56,14.58136139
06/10/2019 05:30,20.95448,6.18214,21.84740458,5.90448,1.72214,6.1505,15.05,4.46,15.69694556,20.61448,6.14214,21.51005973,5.90448,1.72214,6.1505,14.71,4.42,15.35970377
06/10/2019 06:00,21.15752,5.97636,21.98539359,5.50752,1.60636,5.737,15.65,4.37,16.24867379,20.81752,5.95636,21.65288349,5.50752,1.60636,5.737,15.31,4.35,15.91598567
06/10/2019 06:30,21.86264,6.04202,22.68217435,5.73264,1.67202,5.9715,16.13,4.37,16.71148707,21.51264,6.02202,22.33961514,5.73264,1.67202,5.9715,15.78,4.35,16.36859493
06/10/2019 07:00,22.1296,6.0178,22.93323163,5.8896,1.7178,6.135,16.24,4.3,16.79963095,21.7796,6.0178,22.59568306,5.8896,1.7178,6.135,15.89,4.3,16.46153395
06/10/2019 07:30,21.26032,5.38676,21.93213145,4.00032,1.16676,4.167,17.26,4.22,17.76839891,20.90032,5.36676,21.57835696,4.00032,1.16676,4.167,16.9,4.2,17.41407477
06/10/2019 08:00,22.878,6.2465,23.71543055,6.948,2.0265,7.2375,15.93,4.22,16.47948118,22.528,6.2265,23.37263542,6.948,2.0265,7.2375,15.58,4.2,16.13618294
06/10/2019 08:30,24.36648,6.42314,25.19885067,8.37648,2.44314,8.7255,15.99,3.98,16.47787911,24.02648,6.40314,24.86507476,8.37648,2.44314,8.7255,15.65,3.96,16.14323697
06/10/2019 09:00,25.36384,6.16862,26.10318471,7.98384,2.32862,8.3165,17.38,3.84,17.79915728,25.01384,6.13862,25.75606428,7.98384,2.32862,8.3165,17.03,3.81,17.45098851
06/10/2019 09:30,26.55712,6.04666,27.23678982,9.17712,2.67666,9.5595,17.38,3.37,17.70370865,26.20712,6.01666,26.88890731,9.17712,2.67666,9.5595,17.03,3.34,17.35443747
06/10/2019 10:00,27.68592,5.70756,28.26811645,10.58592,3.08756,11.027,17.1,2.62,17.29954913,27.32592,5.68756,27.91154318,10.58592,3.08756,11.027,16.74,2.6,16.94070837
06/10/2019 10:30,28.37152,5.63586,28.9258719,11.71152,3.41586,12.1995,16.66,2.22,16.80726034,28.03152,5.59586,28.58460709,11.71152,3.41586,12.1995,16.32,2.18,16.46495673
06/10/2019 11:00,29.2048,6.1214,29.839435,14.8848,4.3414,15.505,14.32,1.78,14.43020443,28.8948,6.0914,29.52989368,14.8848,4.3414,15.505,14.01,1.75,14.11887389
06/10/2019 11:30,29.43576,5.86418,30.0142062,14.34576,4.18418,14.9435,15.09,1.68,15.18323088,29.11576,5.84418,29.69649677,14.34576,4.18418,14.9435,14.77,1.66,14.86299095
06/10/2019 12:00,29.918,6.2315,30.56007716,15.228,4.4415,15.8625,14.69,1.79,14.79865534,29.608,6.2015,30.250492,15.228,4.4415,15.8625,14.38,1.76,14.48730479
06/10/2019 12:30,30.20656,6.60358,30.91995368,17.32656,5.05358,18.0485,12.88,1.55,12.97292951,29.92656,6.56358,30.63787812,17.32656,5.05358,18.0485,12.6,1.51,12.6901576
06/10/2019 13:00,29.91368,5.86774,30.4837436,14.08368,4.10774,14.6705,15.83,1.76,15.92753904,29.58368,5.83774,30.15415943,14.08368,4.10774,14.6705,15.5,1.73,15.59624634
06/10/2019 13:30,30.12192,6.05056,30.72359583,14.88192,4.34056,15.502,15.24,1.71,15.33563497,29.80192,6.07056,30.4139135,14.88192,4.34056,15.502,14.92,1.73,15.01996338
06/10/2019 14:00,30.19584,6.35462,30.85725115,16.57584,4.83462,17.2665,13.62,1.52,13.70455399,29.89584,6.31462,30.55545246,16.57584,4.83462,17.2665,13.32,1.48,13.40197
06/10/2019 14:30,29.7064,6.2327,30.3532,15.5064,4.5227,16.1525,14.2,1.71,14.30259067,29.3964,6.1927,30.04160226,15.5064,4.5227,16.1525,13.89,1.67,13.99003217
06/10/2019 15:00,29.21184,6.05512,29.83280199,14.21184,4.14512,14.804,15,1.91,15.12111438,28.89184,6.01512,29.51135522,14.21184,4.14512,14.804,14.68,1.87,14.79862494
06/10/2019 15:30,29.45728,6.44754,30.15463674,15.79728,4.60754,16.4555,13.66,1.84,13.78336679,29.15728,6.40754,29.85303244,15.79728,4.60754,16.4555,13.36,1.8,13.48071215
06/10/2019 16:00,29.51704,6.16622,30.15423551,14.38704,4.19622,14.9865,15.13,1.97,15.2577128,29.19704,6.12622,29.8328295,14.38704,4.19622,14.9865,14.81,1.93,14.93522681
06/10/2019 16:30,30.12432,6.12876,30.7414436,13.98432,4.07876,14.567,16.14,2.05,16.2696681,29.79432,6.08876,30.41010527,13.98432,4.07876,14.567,15.81,2.01,15.93725823
06/10/2019 17:00,30.36128,5.63454,30.87969178,12.94128,3.77454,13.4805,17.42,1.86,17.51901824,30.01128,5.60454,30.53011294,12.94128,3.77454,13.4805,17.07,1.83,17.16781291
06/10/2019 17:30,30.2952,6.0161,30.88677067,13.2552,3.8661,13.8075,17.04,2.15,17.17510116,29.9452,5.9861,30.53765538,13.2552,3.8661,13.8075,16.69,2.12,16.82410473
06/10/2019 18:00,29.99096,5.96278,30.57797291,12.42096,3.62278,12.9385,17.57,2.34,17.72513752,29.64096,5.91278,30.22494792,12.42096,3.62278,12.9385,17.22,2.29,17.37160039
06/10/2019 18:30,29.95856,5.91708,30.53730756,10.61856,3.09708,11.061,19.34,2.82,19.5445133,29.57856,5.86708,30.15483111,10.61856,3.09708,11.061,18.96,2.77,19.16127605
06/10/2019 19:00,30.80608,5.17094,31.23704828,10.66608,3.11094,11.1105,20.14,2.06,20.24507841,30.43608,5.11094,30.86222081,10.66608,3.11094,11.1105,19.77,2,19.87090587
06/10/2019 19:30,30.9792,5.1281,31.40076818,10.7592,3.1381,11.2075,20.22,1.99,20.31768934,30.6092,5.0781,31.027572,10.7592,3.1381,11.2075,19.85,1.94,19.9445757
06/10/2019 20:00,30.02912,4.93266,30.43154913,9.12912,2.66266,9.5095,20.9,2.27,21.02291369,29.65912,4.88266,30.05833941,9.12912,2.66266,9.5095,20.53,2.22,20.64968038
06/10/2019 20:30,29.09472,5.12346,29.54238606,8.51472,2.48346,8.8695,20.58,2.64,20.74863851,28.72472,5.07346,29.16932525,8.51472,2.48346,8.8695,20.21,2.59,20.37528405
06/10/2019 21:00,27.53656,4.65358,27.927011,6.28656,1.83358,6.5485,21.25,2.82,21.43629865,27.14656,4.58358,27.53079958,6.28656,1.83358,6.5485,20.86,2.75,21.04048716
06/10/2019 21:30,26.38144,4.44792,26.75377298,5.58144,1.62792,5.814,20.8,2.82,20.99029299,26.00144,4.45792,26.3808251,5.58144,1.62792,5.814,20.42,2.83,20.6151716
06/10/2019 22:00,25.512,4.876,25.97378525,6.192,1.806,6.45,19.32,3.07,19.56239505,25.122,4.956,25.60618714,6.192,1.806,6.45,18.93,3.15,19.19029442
06/10/2019 22:30,24.7484,5.8162,25.42265692,6.3984,1.8662,6.665,18.35,3.95,18.77032232,24.3584,5.8262,25.04548376,6.3984,1.8662,6.665,17.96,3.96,18.39138929
06/10/2019 23:00,23.6672,5.7446,24.35439971,5.7072,1.6646,5.945,17.96,4.08,18.41760028,23.2772,5.7446,23.97558068,5.7072,1.6646,5.945,17.57,4.08,18.03749705
06/10/2019 23:30,22.3752,5.0661,22.94155497,4.1352,1.2061,4.3075,18.24,3.86,18.64395881,21.9952,5.0761,22.57333857,4.1352,1.2061,4.3075,17.86,3.87,18.27447674
07/10/2019 00:00,21.13472,4.79596,21.67204701,3.41472,0.99596,3.557,17.72,3.8,18.12286953,20.75472,4.80596,21.30388823,3.41472,0.99596,3.557,17.34,3.81,17.75363906
07/10/2019 00:30,21.05392,4.99406,21.63811874,4.09392,1.19406,4.2645,16.96,3.8,17.38049481,20.67392,5.00406,21.27090935,4.09392,1.19406,4.2645,16.58,3.81,17.01212803
07/10/2019 01:00,20.37376,4.69568,20.90788146,3.41376,0.99568,3.556,16.96,3.7,17.3589055,19.99376,4.70568,20.54005509,3.41376,0.99568,3.556,16.58,3.71,16.99001177
07/10/2019 01:30,21.15936,5.17398,21.78275889,4.77936,1.39398,4.9785,16.38,3.78,16.81049672,20.78936,5.18398,21.42594544,4.77936,1.39398,4.9785,16.01,3.79,16.4524831
07/10/2019 02:00,20.48536,4.74698,21.02816667,3.31536,0.96698,3.4535,17.17,3.78,17.58116322,20.11536,4.75698,20.67018545,3.31536,0.96698,3.4535,16.8,3.79,17.22219789
07/10/2019 02:30,21.14632,5.23726,21.78521843,4.99632,1.45726,5.2045,16.15,3.78,16.58646738,20.78632,5.24726,21.43839632,4.99632,1.45726,5.2045,15.79,3.79,16.23847899
07/10/2019 03:00,21.11872,5.31546,21.7773839,5.05872,1.47546,5.2695,16.06,3.84,16.51269814,20.73872,5.31546,21.40907803,5.05872,1.47546,5.2695,15.68,3.84,16.14335777
07/10/2019 03:30,21.37272,5.82496,22.15227571,6.22272,1.81496,6.482,15.15,4.01,15.67171337,21.01272,5.81496,21.80248063,6.22272,1.81496,6.482,14.79,4,15.32136091
07/10/2019 04:00,20.94096,6.15778,21.82755278,5.58096,1.62778,5.8135,15.36,4.53,16.01407194,20.57096,6.15778,21.47283516,5.58096,1.62778,5.8135,14.99,4.53,15.65953384
07/10/2019 04:30,20.83464,4.80052,21.38053358,4.42464,1.29052,4.609,16.41,3.51,16.78118589,20.45464,5.02052,21.06176438,4.42464,1.29052,4.609,16.03,3.73,16.45824413
07/10/2019 05:00,20.8876,4.7693,21.42517342,4.3176,1.2593,4.4975,16.57,3.51,16.93767989,20.5376,4.7793,21.08636342,4.3176,1.2593,4.4975,16.22,3.52,16.59755404
07/10/2019 05:30,21.9104,5.3572,22.55582452,5.5104,1.6072,5.74,16.4,3.75,16.82327257,21.5604,5.3472,22.21358584,5.5104,1.6072,5.74,16.05,3.74,16.4799909
07/10/2019 06:00,22.50936,5.33398,23.13271774,4.77936,1.39398,4.9785,17.73,3.94,18.16250258,22.14936,5.31398,22.77789569,4.77936,1.39398,4.9785,17.37,3.92,17.80683296
07/10/2019 06:30,25.28696,4.04828,25.60896165,4.65696,1.35828,4.851,20.63,2.69,20.80463891,24.89696,4.02828,25.22073863,4.65696,1.35828,4.851,20.24,2.67,20.41534962
07/10/2019 07:00,27.2576,3.6668,27.50313037,4.3776,1.2768,4.56,22.88,2.39,23.00448869,26.8476,3.6568,27.09549431,4.3776,1.2768,4.56,22.47,2.38,22.59569207
07/10/2019 07:30,30.22784,3.09062,30.38542814,4.52784,1.32062,4.7165,25.7,1.77,25.76087926,29.78784,3.10062,29.94877721,4.52784,1.32062,4.7165,25.26,1.78,25.32263809
07/10/2019 08:00,31.02888,2.61384,31.13877894,4.05888,1.18384,4.228,26.97,1.43,27.00788403,30.55888,2.65384,30.67389792,4.05888,1.18384,4.228,26.5,1.47,26.54074038
07/10/2019 08:30,31.91592,2.31506,31.99977269,4.16592,1.21506,4.3395,27.75,1.1,27.77179324,31.44592,2.37506,31.53548469,4.16592,1.21506,4.3395,27.28,1.16,27.30465162
07/10/2019 09:00,32.7276,2.1818,32.80024471,4.9776,1.4518,5.185,27.75,0.73,27.75960014,32.3176,2.2318,32.39457055,4.9776,1.4518,5.185,27.34,0.78,27.35112429
07/10/2019 09:30,33.4192,2.1531,33.4884871,4.8792,1.4231,5.0825,28.54,0.73,28.54933449,32.9592,2.1331,33.02815436,4.8792,1.4231,5.0825,28.08,0.71,28.08897471
07/10/2019 10:00,33.94392,2.27656,34.02017681,5.47392,1.59656,5.702,28.47,0.68,28.47811967,33.47392,2.30656,33.55329401,5.47392,1.59656,5.702,28,0.71,28.00900034
07/10/2019 10:30,34.0928,2.4279,34.17914145,5.9928,1.7479,6.2425,28.1,0.68,28.10822655,33.6228,2.4579,33.71251922,5.9928,1.7479,6.2425,27.63,0.71,27.63912083
07/10/2019 11:00,33.71776,2.41768,33.80432688,5.95776,1.73768,6.206,27.76,0.68,27.76832728,33.24776,2.44768,33.33773661,5.95776,1.73768,6.206,27.29,0.71,27.29923442
07/10/2019 11:30,34.00224,1.77982,34.04878976,6.10224,1.77982,6.3565,27.9,0,27.9,33.54224,2.48982,33.63452197,6.10224,1.77982,6.3565,27.44,0.71,27.44918396
07/10/2019 12:00,34.17104,2.47072,34.26024565,8.47104,2.47072,8.824,25.7,0,25.7,33.73104,2.47072,33.82140619,8.47104,2.47072,8.824,25.26,0,25.26
07/10/2019 12:30,34.16696,2.39078,34.25050342,8.19696,2.39078,8.5385,25.97,0,25.97,33.72696,2.39078,33.81159061,8.19696,2.39078,8.5385,25.53,0,25.53
07/10/2019 13:00,34.34384,2.50362,34.43497436,8.58384,2.50362,8.9415,25.76,0,25.76,33.90384,2.50362,33.9961539,8.58384,2.50362,8.9415,25.32,0,25.32
07/10/2019 13:30,34.62304,2.77172,34.73380674,9.50304,2.77172,9.899,25.12,0,25.12,34.19304,2.77172,34.30519518,9.50304,2.77172,9.899,24.69,0,24.69
07/10/2019 14:00,33.9892,2.2806,34.06562568,7.8192,2.2806,8.145,26.17,0,26.17,33.5492,2.9506,33.67870041,7.8192,2.2806,8.145,25.73,0.67,25.7387218
07/10/2019 14:30,33.68256,2.70658,33.79112936,6.98256,2.03658,7.2735,26.7,0.67,26.70840504,33.23256,2.70658,33.34259467,6.98256,2.03658,7.2735,26.25,0.67,26.25854908
07/10/2019 15:00,33.74136,2.83748,33.86045876,7.43136,2.16748,7.741,26.31,0.67,26.31852959,33.30136,2.83748,33.42202673,7.43136,2.16748,7.741,25.87,0.67,25.87867462
07/10/2019 15:30,33.7544,1.9817,33.81252215,6.7944,1.9817,7.0775,26.96,0,26.96,33.2944,1.9817,33.35332377,6.7944,1.9817,7.0775,26.5,0,26.5
07/10/2019 16:00,33.91224,1.72732,33.95620203,5.92224,1.72732,6.169,27.99,0,27.99,33.44224,1.72732,33.48681906,5.92224,1.72732,6.169,27.52,0,27.52
07/10/2019 16:30,34.96592,3.16256,35.1086506,7.82592,2.28256,8.152,27.14,0.88,27.15426302,34.53592,3.01256,34.66706345,7.82592,2.28256,8.152,26.71,0.73,26.7199738
07/10/2019 17:00,34.79872,2.77546,34.90922646,6.49872,1.89546,6.7695,28.3,0.88,28.31367867,34.33872,2.76546,34.44989783,6.49872,1.89546,6.7695,27.84,0.87,27.85359043
07/10/2019 17:30,34.97848,2.95414,35.10300566,6.76848,1.97414,7.0505,28.21,0.98,28.2270172,34.51848,2.95414,34.64465911,6.76848,1.97414,7.0505,27.75,0.98,27.76729911
07/10/2019 18:00,35.33608,3.20844,35.48144074,7.12608,2.07844,7.423,28.21,1.13,28.23262297,34.87608,3.19844,35.0224353,7.12608,2.07844,7.423,27.75,1.12,27.7725926
07/10/2019 18:30,35.15928,3.07354,35.29336507,7.10928,2.07354,7.4055,28.05,1,28.06781965,34.72928,3.01354,34.85978073,7.10928,2.07354,7.4055,27.62,0.94,27.63599103
07/10/2019 19:00,35.06448,2.97714,35.19063967,7.70448,2.24714,8.0255,27.36,0.73,27.36973694,34.62448,2.96714,34.75138177,7.70448,2.24714,8.0255,26.92,0.72,26.92962681
07/10/2019 19:30,34.3756,3.0433,34.51004999,7.2456,2.1133,7.5475,27.13,0.93,27.14593524,33.9356,3.0333,34.07089456,7.2456,2.1133,7.5475,26.69,0.92,26.70585142
07/10/2019 20:00,32.73784,2.90812,32.86675113,5.78784,1.68812,6.029,26.95,1.22,26.97759997,32.29784,2.87812,32.42582371,5.78784,1.68812,6.029,26.51,1.19,26.53669535
07/10/2019 20:30,31.55488,3.31684,31.72872326,6.19488,1.80684,6.453,25.36,1.51,25.40491488,31.15488,3.25684,31.32464772,6.19488,1.80684,6.453,24.96,1.45,25.00208191
07/10/2019 21:00,30.43848,3.75914,30.66972772,6.40848,1.86914,6.6755,24.03,1.89,24.10421125,30.04848,3.66914,30.27166561,6.40848,1.86914,6.6755,23.64,1.8,23.70842888
07/10/2019 21:30,28.92928,4.62354,29.29642237,6.38928,1.86354,6.6555,22.54,2.76,22.70835089,28.54928,4.57354,28.9132955,6.38928,1.86354,6.6555,22.16,2.71,22.32509127
07/10/2019 22:00,27.0688,4.0809,27.37469047,4.5288,1.3209,4.7175,22.54,2.76,22.70835089,26.6888,4.0309,26.99148385,4.5288,1.3209,4.7175,22.16,2.71,22.32509127
07/10/2019 22:30,26.37592,4.28006,26.72092943,5.72592,1.67006,5.9645,20.65,2.61,20.81428836,26.01592,4.23006,26.35757009,5.72592,1.67006,5.9645,20.29,2.56,20.45086062
07/10/2019 23:00,25.598,5.269,26.13465066,6.888,2.009,7.175,18.71,3.26,18.99188511,25.238,5.229,25.77400017,6.888,2.009,7.175,18.35,3.22,18.63037573
07/10/2019 23:30,23.43464,5.54302,24.08126705,5.80464,1.69302,6.0465,17.63,3.85,18.04548143,23.07464,5.50302,23.72176722,5.80464,1.69302,6.0465,17.27,3.81,17.68527636
08/10/2019 00:00,22.78536,5.97948,23.55688459,6.37536,1.85948,6.641,16.41,4.12,16.91929372,22.43536,5.92948,23.20569136,6.37536,1.85948,6.641,16.06,4.07,16.56769447
08/10/2019 00:30,22.34504,6.03022,23.14442408,6.75504,1.97022,7.0365,15.59,4.06,16.10998759,21.99504,6.04022,22.80934112,6.75504,1.97022,7.0365,15.24,4.07,15.77410853
08/10/2019 01:00,22.40272,6.10246,23.21899829,7.48272,2.18246,7.7945,14.92,3.92,15.42636704,22.07272,6.07246,22.89278792,7.48272,2.18246,7.7945,14.59,3.89,15.09967549
08/10/2019 01:30,22.0748,5.8589,22.83907845,6.3048,1.8389,6.5675,15.77,4.02,16.27431412,21.7348,5.8289,22.50283552,6.3048,1.8389,6.5675,15.43,3.99,15.93753431
08/10/2019 02:00,22.19504,5.65772,22.90479418,6.09504,1.77772,6.349,16.1,3.88,16.56092993,21.84504,5.63772,22.56079917,6.09504,1.77772,6.349,15.75,3.86,16.21610619
08/10/2019 02:30,22.10056,5.72058,22.82892437,6.31056,1.84058,6.5735,15.79,3.88,16.25972017,21.75056,5.70058,22.4851834,6.31056,1.84058,6.5735,15.44,3.86,15.91518771
08/10/2019 03:00,22.18064,5.98602,22.97418608,7.22064,2.10602,7.5215,14.96,3.88,15.45496684,21.85064,5.96602,22.65047159,7.22064,2.10602,7.5215,14.63,3.86,15.13064771
08/10/2019 03:30,21.97224,5.90482,22.75184014,6.94224,2.02482,7.2315,15.03,3.88,15.52273494,21.63224,5.88482,22.41840569,6.94224,2.02482,7.2315,14.69,3.86,15.18867012
08/10/2019 04:00,22.0056,5.8708,22.77526562,7.0656,2.0608,7.36,14.94,3.81,15.41816137,21.6656,5.8508,22.44170412,7.0656,2.0608,7.36,14.6,3.79,15.08390202
08/10/2019 04:30,21.98984,5.99162,22.79150222,7.47984,2.18162,7.7915,14.51,3.81,15.00187322,21.67984,5.97162,22.48723433,7.47984,2.18162,7.7915,14.2,3.79,14.69707794
08/10/2019 05:00,22.1328,5.7529,22.86824642,7.0728,2.0629,7.3675,15.06,3.69,15.50547323,21.8028,5.7129,22.53884013,7.0728,2.0629,7.3675,14.73,3.65,15.17548681
08/10/2019 05:30,22.77664,5.67402,23.47274659,7.31664,2.13402,7.6215,15.46,3.54,15.86011349,22.43664,5.63402,23.13320116,7.31664,2.13402,7.6215,15.12,3.5,15.5198067
08/10/2019 06:00,23.96096,5.30278,24.54072289,7.38096,2.15278,7.6885,16.58,3.15,16.87657844,23.61096,5.29278,24.19692031,7.38096,2.15278,7.6885,16.23,3.14,16.53095581
08/10/2019 06:30,26.51864,4.20502,26.84996202,7.38864,2.15502,7.6965,19.13,2.05,19.23952702,26.16864,4.12502,26.49176305,7.38864,2.15502,7.6965,18.78,1.97,18.88304266
08/10/2019 07:00,28.86992,3.98206,29.14325107,7.54992,2.20206,7.8645,21.32,1.78,21.39417678,28.50992,3.91206,28.7770699,7.54992,2.20206,7.8645,20.96,1.71,21.02963861
08/10/2019 07:30,30.63496,3.72978,30.86117355,7.88496,2.29978,8.2135,22.75,1.43,22.79489855,30.26496,3.67978,30.48784323,7.88496,2.29978,8.2135,22.38,1.38,22.42250655
08/10/2019 08:00,31.55928,3.44354,31.74659229,7.34928,2.14354,7.6555,24.21,1.3,24.24487781,31.16928,3.40354,31.3545547,7.34928,2.14354,7.6555,23.82,1.26,23.85330166
08/10/2019 08:30,32.41232,3.38026,32.58810589,7.13232,2.08026,7.4295,25.28,1.3,25.31340356,32.02232,3.28026,32.18989102,7.13232,2.08026,7.4295,24.89,1.2,24.91891049
08/10/2019 09:00,32.63624,3.16682,32.7895244,7.80624,2.27682,8.1315,24.83,0.89,24.84594534,32.24624,3.13682,32.3984511,7.80624,2.27682,8.1315,24.44,0.86,24.45512625
08/10/2019 09:30,33.61816,3.71738,33.82306308,10.44816,3.04738,10.8835,23.17,0.67,23.17968507,33.23816,3.71738,33.44539123,10.44816,3.04738,10.8835,22.79,0.67,22.79984649
08/10/2019 10:00,33.88152,3.20586,34.03285083,10.99152,3.20586,11.4495,22.89,0,22.89,33.51152,3.20586,33.66451412,10.99152,3.20586,11.4495,22.52,0,22.52
08/10/2019 10:30,33.65976,3.14118,33.80601211,10.76976,3.14118,11.2185,22.89,0,22.89,33.28976,4.14118,33.54634842,10.76976,3.14118,11.2185,22.52,1,22.54219155
08/10/2019 11:00,33.438,2.8315,33.5576703,9.708,2.8315,10.1125,23.73,0,23.73,33.048,2.8315,33.16907741,9.708,2.8315,10.1125,23.34,0,23.34
08/10/2019 11:30,33.6092,2.9631,33.73956559,10.1592,2.9631,10.5825,23.45,0,23.45,33.2292,2.9631,33.36105056,10.1592,2.9631,10.5825,23.07,0,23.07
08/10/2019 12:00,33.86136,3.21748,34.01387774,11.03136,3.21748,11.491,22.83,0,22.83,33.49136,3.21748,33.64555501,11.03136,3.21748,11.491,22.46,0,22.46
08/10/2019 12:30,34.0744,3.3467,34.23835767,11.4744,3.3467,11.9525,22.6,0,22.6,33.7044,3.3467,33.87014881,11.4744,3.3467,11.9525,22.23,0,22.23
08/10/2019 13:00,34.6392,3.4656,34.81213237,14.4192,4.2056,15.02,20.22,-0.74,20.23353652,34.2792,3.4656,34.45393934,14.4192,4.2056,15.02,19.86,-0.74,19.87378172
08/10/2019 13:30,34.30352,3.34436,34.46616062,14.00352,4.08436,14.587,20.3,-0.74,20.31348321,33.95352,3.34436,34.11782912,14.00352,4.08436,14.587,19.95,-0.74,19.96371959
08/10/2019 14:00,33.76512,2.95566,33.8942363,12.46512,3.63566,12.9845,21.3,-0.68,21.3108517,33.40512,2.89566,33.53038755,12.46512,3.63566,12.9845,20.94,-0.74,20.95307137
08/10/2019 14:30,33.74312,3.51216,33.92540958,14.37312,4.19216,14.972,19.37,-0.68,19.38193231,33.39312,3.50216,33.57626525,14.37312,4.19216,14.972,19.02,-0.69,19.03251166
08/10/2019 15:00,33.22552,3.24786,33.38388494,11.13552,3.24786,11.5995,22.09,0,22.09,32.85552,3.24786,33.01565975,11.13552,3.24786,11.5995,21.72,0,21.72
08/10/2019 15:30,33.11376,3.13068,33.26142298,10.73376,3.13068,11.181,22.38,0,22.38,32.73376,3.13068,32.88312943,10.73376,3.13068,11.181,22,0,22
08/10/2019 16:00,33.61504,3.38772,33.78531576,11.61504,3.38772,12.099,22,0,22,33.25504,2.70772,33.36509303,11.61504,3.38772,12.099,21.64,-0.68,21.65068128
08/10/2019 16:30,33.6764,3.1227,33.82086889,10.7064,3.1227,11.1525,22.97,0,22.97,33.2964,3.1227,33.4425105,10.7064,3.1227,11.1525,22.59,0,22.59
08/10/2019 17:00,34.4892,2.6656,34.59205602,9.1392,2.6656,9.52,25.35,0,25.35,34.0892,2.6656,34.19325928,9.1392,2.6656,9.52,24.95,0,24.95
08/10/2019 17:30,34.83776,3.54518,35.01767872,9.85776,2.87518,10.2685,24.98,0.67,24.98898357,34.43776,3.54518,34.61975758,9.85776,2.87518,10.2685,24.58,0.67,24.58912971
08/10/2019 18:00,33.75304,3.65172,33.95000395,10.22304,2.98172,10.649,23.53,0.67,23.53953695,33.36304,3.65172,33.56229279,10.22304,2.98172,10.649,23.14,0.67,23.14969762
08/10/2019 18:30,33.45888,3.76134,33.66963512,10.59888,3.09134,11.0405,22.86,0.67,22.86981635,33.08888,3.76134,33.30197679,10.59888,3.09134,11.0405,22.49,0.67,22.49997778
08/10/2019 19:00,34.26096,3.80278,34.47135791,10.74096,3.13278,11.1885,23.52,0.67,23.52954101,33.88096,3.80278,34.09370303,10.74096,3.13278,11.1885,23.14,0.67,23.14969762
08/10/2019 19:30,33.3228,3.3354,33.48931013,8.4528,2.4654,8.805,24.87,0.87,24.88521248,32.9228,3.3054,33.08831257,8.4528,2.4654,8.805,24.47,0.84,24.48441341
08/10/2019 20:00,33.02224,3.53982,33.21142364,9.46224,2.75982,9.8565,23.56,0.78,23.57290818,32.64224,3.51982,32.83146304,9.46224,2.75982,9.8565,23.18,0.76,23.19245567
08/10/2019 20:30,32.24296,3.80628,32.46684828,10.03296,2.92628,10.451,22.21,0.88,22.22742675,31.87296,3.78628,32.09706366,10.03296,2.92628,10.451,21.84,0.86,21.85692568
08/10/2019 21:00,30.2228,3.7079,30.44940332,8.1528,2.3779,8.4925,22.07,1.33,22.11003844,29.8428,3.6679,30.06736108,8.1528,2.3779,8.4925,21.69,1.29,21.72832713
08/10/2019 21:30,28.74944,3.76692,28.99517178,5.74944,1.67692,5.989,23,2.09,23.09476348,28.36944,3.71692,28.61189648,5.74944,1.67692,5.989,22.62,2.04,22.7118031
08/10/2019 22:00,28.0756,4.4308,28.42307696,7.5456,2.2008,7.86,20.53,2.23,20.65075786,27.7056,4.3508,28.0451374,7.5456,2.2008,7.86,20.16,2.15,20.2743212
08/10/2019 22:30,26.37624,4.68182,26.78853253,6.96624,2.03182,7.2565,19.41,2.65,19.59006381,26.00624,4.64182,26.41724838,6.96624,2.03182,7.2565,19.04,2.61,19.21805661
08/10/2019 23:00,25.26832,5.24326,25.80658387,7.82832,2.28326,8.1545,17.44,2.96,17.68940926,24.89832,5.21326,25.43824716,7.82832,2.28326,8.1545,17.07,2.93,17.31963625
08/10/2019 23:30,24.2652,5.6386,24.91171895,8.1552,2.3786,8.495,16.11,3.26,16.43653552,23.9052,5.6086,24.55432713,8.1552,2.3786,8.495,15.75,3.23,16.07779214
09/10/2019 00:00,23.09176,5.65968,23.77522571,7.78176,2.26968,8.106,15.31,3.39,15.68082268,22.74176,5.62968,23.42820831,7.78176,2.26968,8.106,14.96,3.36,15.33268404
09/10/2019 00:30,22.4476,5.8918,23.20793082,8.5776,2.5018,8.935,13.87,3.39,14.2782702,22.1276,5.8618,22.89085802,8.5776,2.5018,8.935,13.55,3.36,13.96037607
09/10/2019 01:00,22.1524,6.2582,23.01942425,9.1824,2.6782,9.565,12.97,3.58,13.45501022,21.8424,6.2282,22.71301198,9.1824,2.6782,9.565,12.66,3.55,13.14831168
09/10/2019 01:30,22.40184,6.15012,23.23072128,8.81184,2.57012,9.179,13.59,3.58,14.05362942,22.09184,6.18012,22.93999298,8.81184,2.57012,9.179,13.28,3.61,13.7619221
09/10/2019 02:00,22.37168,5.90174,23.13703959,8.13168,2.37174,8.4705,14.24,3.53,14.67100883,22.04168,5.88174,22.81294638,8.13168,2.37174,8.4705,13.91,3.51,14.34601687
09/10/2019 02:30,22.36968,6.03574,23.16965128,8.89968,2.59574,9.2705,13.47,3.44,13.90231995,22.05968,6.01574,22.86522708,8.89968,2.59574,9.2705,13.16,3.42,13.59713205
09/10/2019 03:00,22.14312,6.00966,22.94414471,8.43312,2.45966,8.7845,13.71,3.55,14.16215379,21.83312,5.98966,22.63981351,8.43312,2.45966,8.7845,13.4,3.53,13.8571606
09/10/2019 03:30,22.40616,5.84388,23.15571073,8.75616,2.55388,9.121,13.65,3.29,14.04089029,22.09616,5.80388,22.84568471,8.75616,2.55388,9.121,13.34,3.25,13.73018937
09/10/2019 04:00,22.18264,5.80202,22.92886725,8.61264,2.51202,8.9715,13.57,3.29,13.96313002,21.87264,5.76202,22.61886945,8.61264,2.51202,8.9715,13.26,3.25,13.65247597
09/10/2019 04:30,22.1836,5.7673,22.92103528,8.4936,2.4773,8.8475,13.69,3.29,14.07977983,21.8736,5.7273,22.61097836,8.4936,2.4773,8.8475,13.38,3.25,13.76905589
09/10/2019 05:00,21.85192,5.52056,22.538478,7.92192,2.31056,8.252,13.93,3.21,14.29506908,21.54192,5.49056,22.23062227,7.92192,2.31056,8.252,13.62,3.18,13.98630759
09/10/2019 05:30,22.67496,5.82228,23.41052659,7.82496,2.28228,8.151,14.85,3.54,15.26610952,22.33496,5.80228,23.07632751,7.82496,2.28228,8.151,14.51,3.52,14.93085731
09/10/2019 06:00,23.5816,5.7213,24.26571928,8.0616,2.3513,8.3975,15.52,3.37,15.88166553,23.2216,5.7013,23.91124272,8.0616,2.3513,8.3975,15.16,3.35,15.52572382
09/10/2019 06:30,26.45176,5.20218,26.95845477,7.96176,2.32218,8.2935,18.49,2.88,18.71295006,26.08176,5.17218,26.58965308,7.96176,2.32218,8.2935,18.12,2.85,18.34276152
09/10/2019 07:00,28.626,4.2405,28.93837791,6.996,2.0405,7.2875,21.63,2.2,21.74159378,28.216,4.3305,28.54638132,6.996,2.0405,7.2875,21.22,2.29,21.34320735
09/10/2019 07:30,30.79576,4.02418,31.05757329,7.14576,2.08418,7.4435,23.65,1.94,23.72943531,30.37576,4.02418,30.64116219,7.14576,2.08418,7.4435,23.23,1.94,23.31086656
09/10/2019 08:00,32.02248,3.82364,32.24995269,6.97248,2.03364,7.263,25.05,1.79,25.11387266,31.59248,3.88364,31.83029142,6.97248,2.03364,7.263,24.62,1.85,24.68940866
09/10/2019 08:30,32.42552,3.54786,32.61903827,7.05552,2.05786,7.3495,25.37,1.49,25.41371677,31.98552,3.55786,32.18278822,7.05552,2.05786,7.3495,24.93,1.5,24.97508559
09/10/2019 09:00,32.28664,3.89402,32.52061676,8.99664,2.62402,9.3715,23.29,1.27,23.32460075,31.87664,3.91402,32.11603541,8.99664,2.62402,9.3715,22.88,1.29,22.91633697
09/10/2019 09:30,33.49808,3.39694,33.66987623,8.69808,2.53694,9.0605,24.8,0.86,24.81490681,33.07808,3.33694,33.24597036,8.69808,2.53694,9.0605,24.38,0.8,24.39312198
09/10/2019 10:00,33.93896,3.81928,34.15318295,10.72896,3.12928,11.176,23.21,0.69,23.22025409,33.53896,3.81928,33.75572155,10.72896,3.12928,11.176,22.81,0.69,22.82043383
09/10/2019 10:30,33.89904,4.25972,34.16562786,12.23904,3.56972,12.749,21.66,0.69,21.67098752,33.51904,4.25972,33.78862615,12.23904,3.56972,12.749,21.28,0.69,21.29118362
09/10/2019 11:00,34.52744,4.00092,34.75847341,13.71744,4.00092,14.289,20.81,0,20.81,34.14744,4.00092,34.38102703,13.71744,4.00092,14.289,20.43,0,20.43
09/10/2019 11:30,34.58696,4.01828,34.81959759,13.77696,4.01828,14.351,20.81,0,20.81,34.20696,4.01828,34.44216437,13.77696,4.01828,14.351,20.43,0,20.43
09/10/2019 12:00,34.37312,3.17966,34.51987277,13.23312,3.85966,13.7845,21.14,-0.68,21.15093379,33.98312,3.85966,34.20159967,13.23312,3.85966,13.7845,20.75,0,20.75
09/10/2019 12:30,34.79016,3.50088,34.9658604,14.78016,4.31088,15.396,20.01,-0.81,20.02638759,34.41016,3.53088,34.59084019,14.78016,4.31088,15.396,19.63,-0.78,19.64549058
09/10/2019 13:00,34.9848,3.8514,35.19615765,15.6048,4.5514,16.255,19.38,-0.7,19.39263778,34.6048,3.8614,34.81957198,15.6048,4.5514,16.255,19,-0.69,19.01252482
09/10/2019 13:30,33.93808,3.49944,34.11802096,11.99808,3.49944,12.498,21.94,0,21.94,33.54808,3.49944,33.73010157,11.99808,3.49944,12.498,21.55,0,21.55
09/10/2019 14:00,32.98232,3.06026,33.12398865,10.49232,3.06026,10.9295,22.49,0,22.49,32.58232,3.06026,32.72572028,10.49232,3.06026,10.9295,22.09,0,22.09
09/10/2019 14:30,33.138,2.9015,33.26478237,9.948,2.9015,10.3625,23.19,0,23.19,32.728,2.9015,32.85636447,9.948,2.9015,10.3625,22.78,0,22.78
09/10/2019 15:00,33.82632,3.18976,33.97638141,10.93632,3.18976,11.392,22.89,0,22.89,33.42632,3.18976,33.57816906,10.93632,3.18976,11.392,22.49,0,22.49
09/10/2019 15:30,33.73464,2.97302,33.86539213,12.52464,3.65302,13.0465,21.21,-0.68,21.22089772,33.34464,3.65302,33.54414363,12.52464,3.65302,13.0465,20.82,0,20.82
09/10/2019 16:00,33.13728,3.31754,33.30293377,9.07728,2.64754,9.4555,24.06,0.67,24.06932695,32.71728,3.31754,32.88504952,9.07728,2.64754,9.4555,23.64,0.67,23.64949259
09/10/2019 16:30,33.6304,4.2372,33.89627808,10.3104,3.0072,10.74,23.32,1.23,23.35241529,33.2304,4.0972,33.48203297,10.3104,3.0072,10.74,22.92,1.09,22.94590377
09/10/2019 17:00,33.21512,3.72816,33.42369479,8.56512,2.49816,8.922,24.65,1.23,24.68066855,32.77512,3.75816,32.98988114,8.56512,2.49816,8.922,24.21,1.26,24.24276593
09/10/2019 17:30,33.95976,3.18118,34.10843305,6.68976,1.95118,6.9685,27.27,1.23,27.29772518,33.47976,3.21118,33.63340611,6.68976,1.95118,6.9685,26.79,1.26,26.81961409
09/10/2019 18:00,34.14144,3.77042,34.34900278,7.44144,2.17042,7.7515,26.7,1.6,26.74789711,33.67144,3.80042,33.88523371,7.44144,2.17042,7.7515,26.23,1.63,26.28059741
09/10/2019 18:30,33.8392,4.0406,34.07958194,7.5792,2.2106,7.895,26.26,1.83,26.32368705,33.3792,4.0606,33.62528015,7.5792,2.2106,7.895,25.8,1.85,25.86624248
09/10/2019 19:00,34.83224,2.86482,34.94985175,6.94224,2.02482,7.2315,27.89,0.84,27.90264683,34.38224,2.74482,34.4916289,6.94224,2.02482,7.2315,27.44,0.72,27.44944444
09/10/2019 19:30,33.93368,2.96274,34.06277245,6.04368,1.76274,6.2955,27.89,1.2,27.91580377,33.41368,3.00274,33.54833019,6.04368,1.76274,6.2955,27.37,1.24,27.39807475
09/10/2019 20:00,32.84248,3.65864,33.04563722,6.61248,1.92864,6.888,26.23,1.73,26.28698918,32.38248,3.66864,32.58962918,6.61248,1.92864,6.888,25.77,1.74,25.82867592
09/10/2019 20:30,31.93448,3.88714,32.17018605,7.22448,2.10714,7.5255,24.71,1.78,24.77402874,31.49448,3.89714,31.73468088,7.22448,2.10714,7.5255,24.27,1.79,24.33591995
09/10/2019 21:00,30.094,3.9895,30.35728819,6.204,1.8095,6.4625,23.89,2.18,23.98925801,29.664,3.9795,29.92973966,6.204,1.8095,6.4625,23.46,2.17,23.56014643
09/10/2019 21:30,29.09336,4.64348,29.46159369,7.14336,2.08348,7.441,21.95,2.56,22.09878051,28.69336,4.58348,29.05713677,7.14336,2.08348,7.441,21.55,2.5,21.69452696
09/10/2019 22:00,27.78904,5.77972,28.3837261,7.91904,2.30972,8.249,19.87,3.47,20.1707164,27.39904,5.79972,28.00614477,7.91904,2.30972,8.249,19.48,3.49,19.7901617
09/10/2019 22:30,26.81872,5.55296,27.38757213,7.99872,2.33296,8.332,18.82,3.22,19.09347533,26.43872,5.56296,27.01763201,7.99872,2.33296,8.332,18.44,3.23,18.72075052
09/10/2019 23:00,25.45232,5.27776,25.99375587,7.91232,2.30776,8.242,17.54,2.97,17.78967397,25.06232,5.25776,25.60788793,7.91232,2.30776,8.242,17.15,2.95,17.40186772
09/10/2019 23:30,24.37624,5.91432,25.08346582,9.06624,2.64432,9.444,15.31,3.27,15.65531859,24.01624,5.90432,24.73137235,9.06624,2.64432,9.444,14.95,3.26,15.3013104
10/10/2019 00:00,23.9288,6.1884,24.71606287,10.5888,3.0884,11.03,13.34,3.1,13.6954591,23.6088,6.1684,24.40132365,10.5888,3.0884,11.03,13.02,3.08,13.37934229
10/10/2019 00:30,23.09712,6.12666,23.89587653,10.37712,3.02666,10.8095,12.72,3.1,13.09230308,22.78712,6.10666,23.59118764,10.37712,3.02666,10.8095,12.41,3.08,12.78649678
10/10/2019 01:00,22.80784,6.05312,23.59741145,9.50784,2.77312,9.904,13.3,3.28,13.69848167,22.48784,6.04312,23.28566613,9.50784,2.77312,9.904,12.98,3.27,13.38556312
10/10/2019 01:30,23.03136,6.07748,23.81972516,9.83136,2.86748,10.241,13.2,3.21,13.58470095,22.72136,6.05748,23.51495831,9.83136,2.86748,10.241,12.89,3.19,13.2788629
10/10/2019 02:00,23.60728,6.20504,24.40914153,11.29728,3.29504,11.768,12.31,2.91,12.64927666,23.29728,6.17504,24.10175044,11.29728,3.29504,11.768,12,2.88,12.34076173
10/10/2019 02:30,23.27568,6.02374,24.04251907,9.71568,2.83374,10.1205,13.56,3.19,13.93017229,22.94568,6.01374,23.72065133,9.71568,2.83374,10.1205,13.23,3.18,13.60681079
10/10/2019 03:00,22.98984,4.87912,23.50188408,8.97984,2.61912,9.354,14.01,2.26,14.19111342,22.40984,7.54912,23.64720156,8.97984,2.61912,9.354,13.43,4.93,14.30628533
10/10/2019 03:30,22.55088,5.29734,23.16471454,7.91088,2.30734,8.2405,14.64,2.99,14.94221202,22.08088,6.63734,23.05687628,7.91088,2.30734,8.2405,14.17,4.33,14.81680802
10/10/2019 04:00,22.13664,5.99152,22.93314506,8.57664,2.50152,8.934,13.56,3.49,14.00191773,21.81664,5.99152,22.62441365,8.57664,2.50152,8.934,13.24,3.49,13.69224963
10/10/2019 04:30,22.29712,6.18416,23.13882873,9.71712,2.83416,10.122,12.58,3.35,13.0184062,21.99712,6.18416,22.84988235,9.71712,2.83416,10.122,12.28,3.35,12.72874306
10/10/2019 05:00,22.48664,6.40402,23.38077096,9.95664,2.90402,10.3715,12.53,3.5,13.00964642,22.17664,6.38402,23.07724145,9.95664,2.90402,10.3715,12.22,3.48,12.70585692
10/10/2019 05:30,23.05584,5.90212,23.79930206,8.95584,2.61212,9.329,14.1,3.29,14.47874649,22.72584,5.89212,23.47724178,8.95584,2.61212,9.329,13.77,3.28,14.15525697
10/10/2019 06:00,24.0976,6.1293,24.86488778,8.8776,2.5893,9.2475,15.22,3.54,15.62625995,23.7476,6.1193,24.52334272,8.8776,2.5893,9.2475,14.87,3.53,15.28325227
10/10/2019 06:30,26.2928,5.0804,26.77912986,8.3328,2.4304,8.68,17.96,2.65,18.15445124,25.9228,5.0604,26.41210344,8.3328,2.4304,8.68,17.59,2.63,17.78552782
10/10/2019 07:00,28.95416,4.46038,29.29570568,8.50416,2.48038,8.8585,20.45,1.98,20.54562971,28.57416,4.46038,28.9201938,8.50416,2.48038,8.8585,20.07,1.98,20.16743167
10/10/2019 07:30,30.99624,4.13932,31.2714065,8.46624,2.46932,8.819,22.53,1.67,22.59180825,30.58624,4.12932,30.86372241,8.46624,2.46932,8.819,22.12,1.66,22.18220007
10/10/2019 08:00,32.06336,3.85848,32.29468876,8.70336,2.53848,9.066,23.36,1.32,23.3972648,31.65336,3.86848,31.88887481,8.70336,2.53848,9.066,22.95,1.33,22.98850582
10/10/2019 08:30,32.82032,3.40176,32.99614184,8.92032,2.60176,9.292,23.9,0.8,23.91338537,32.40032,3.45176,32.58366743,8.92032,2.60176,9.292,23.48,0.85,23.4953804
10/10/2019 09:00,32.8244,3.6592,33.02773047,10.2144,2.9792,10.64,22.61,0.68,22.62022325,32.4244,3.6592,32.63022311,10.2144,2.9792,10.64,22.21,0.68,22.22040729
10/10/2019 09:30,33.87616,4.05638,34.11815404,11.57616,3.37638,12.0585,22.3,0.68,22.3103653,33.48616,4.05638,33.73095211,11.57616,3.37638,12.0585,21.91,0.68,21.92054972
10/10/2019 10:00,33.9988,3.6834,34.19774608,12.6288,3.6834,13.155,21.37,0,21.37,33.6088,3.6834,33.81004101,12.6288,3.6834,13.155,20.98,0,20.98
10/10/2019 10:30,34.19856,3.81458,34.41064554,13.07856,3.81458,13.6235,21.12,0,21.12,33.81856,3.81458,34.03301369,13.07856,3.81458,13.6235,20.74,0,20.74
10/10/2019 11:00,34.2628,4.0929,34.50639498,14.0328,4.0929,14.6175,20.23,0,20.23,33.8828,4.0929,34.12910732,14.0328,4.0929,14.6175,19.85,0,19.85
10/10/2019 11:30,33.84088,3.84734,34.0588782,13.19088,3.84734,13.7405,20.65,0,20.65,33.46088,3.84734,33.68133779,13.19088,3.84734,13.7405,20.27,0,20.27
10/10/2019 12:00,34.22272,4.80496,34.55838834,12.46272,3.63496,12.982,21.76,1.17,21.7914318,33.84272,3.63496,34.0373711,12.46272,3.63496,12.982,21.38,0,21.38
10/10/2019 12:30,34.43304,4.36422,34.70850991,14.96304,4.36422,15.5865,19.47,0,19.47,34.05304,4.36422,34.33155909,14.96304,4.36422,15.5865,19.09,0,19.09
10/10/2019 13:00,34.34552,3.68786,34.54294509,14.97552,4.36786,15.5995,19.37,-0.68,19.38193231,33.97552,3.68786,34.1750826,14.97552,4.36786,15.5995,19,-0.68,19.01216453
10/10/2019 13:30,34.01376,2.90568,34.13764558,12.29376,3.58568,12.806,21.72,-0.68,21.73064196,33.62376,3.58568,33.81441021,12.29376,3.58568,12.806,21.33,0,21.33
10/10/2019 14:00,33.72848,2.98914,33.86067514,10.24848,2.98914,10.6755,23.48,0,23.48,33.32848,3.70914,33.53424069,10.24848,2.98914,10.6755,23.08,0.72,23.09122777
10/10/2019 14:30,33.16224,3.30732,33.32675393,9.04224,2.63732,9.419,24.12,0.67,24.12930376,32.74224,3.35732,32.91391617,9.04224,2.63732,9.419,23.7,0.72,23.71093419
10/10/2019 15:00,33.224,1.472,33.25659273,10.224,2.982,10.65,23,-1.51,23.04951409,32.824,1.472,32.85698952,10.224,2.982,10.65,22.6,-1.51,22.65038852
10/10/2019 15:30,32.71856,3.66208,32.92286437,10.25856,2.99208,10.686,22.46,0.67,22.4699911,32.33856,3.67208,32.54637667,10.25856,2.99208,10.686,22.08,0.68,22.09046853
10/10/2019 16:00,33.13584,3.64962,33.33622082,10.21584,2.97962,10.6415,22.92,0.67,22.92979067,32.75584,3.65962,32.95964006,10.21584,2.97962,10.6415,22.54,0.68,22.55025499
10/10/2019 16:30,34.01624,3.87432,34.2361642,10.98624,3.20432,11.444,23.03,0.67,23.03974392,33.63624,3.88432,33.85977825,10.98624,3.20432,11.444,22.65,0.68,22.66020521
10/10/2019 17:00,34.36072,3.63146,34.55208504,12.45072,3.63146,12.9695,21.91,0,21.91,33.98072,3.63146,34.17421299,12.45072,3.63146,12.9695,21.53,0,21.53
10/10/2019 17:30,34.62152,4.24336,34.88059276,12.25152,3.57336,12.762,22.37,0.67,22.38003128,34.24152,4.24336,34.50344615,12.25152,3.57336,12.762,21.99,0.67,22.00020454
10/10/2019 18:00,34.64384,4.20612,34.89823914,12.12384,3.53612,12.629,22.52,0.67,22.52996449,34.25384,4.20612,34.51111415,12.12384,3.53612,12.629,22.13,0.67,22.14014002
10/10/2019 18:30,34.8388,4.2884,35.10174298,12.0288,3.5084,12.53,22.81,0.78,22.82333236,34.4488,4.2784,34.71346321,12.0288,3.5084,12.53,22.42,0.77,22.43321867
10/10/2019 19:00,35.56728,3.54004,35.74301736,12.13728,3.54004,12.643,23.43,0,23.43,35.16728,3.54004,35.34500624,12.13728,3.54004,12.643,23.03,0,23.03
10/10/2019 19:30,34.73864,3.32752,34.89764316,11.40864,3.32752,11.884,23.33,0,23.33,34.33864,3.32752,34.49948676,11.40864,3.32752,11.884,22.93,0,22.93
10/10/2019 20:00,33.2764,3.0702,33.41773369,10.5264,3.0702,10.965,22.75,0,22.75,32.8864,3.0702,33.02940255,10.5264,3.0702,10.965,22.36,0,22.36
10/10/2019 20:30,32.32936,3.72898,32.54370615,11.13936,3.24898,11.6035,21.19,0.48,21.19543583,31.93936,4.10898,32.20258427,11.13936,3.24898,11.6035,20.8,0.86,20.81777125
10/10/2019 21:00,30.83536,4.92948,31.22689865,11.17536,3.25948,11.641,19.66,1.67,19.73080079,30.46536,4.90948,30.85840491,11.17536,3.25948,11.641,19.29,1.65,19.36043904
10/10/2019 21:30,29.52896,4.91678,29.93550073,10.78896,3.14678,11.2385,18.74,1.77,18.82340299,29.16896,4.88678,29.57547711,10.78896,3.14678,11.2385,18.38,1.74,18.46217755
10/10/2019 22:00,28.37536,5.06198,28.82333597,11.11536,3.24198,11.5785,17.26,1.82,17.35569071,28.01536,5.04198,28.46545201,11.11536,3.24198,11.5785,16.9,1.8,16.99558766
10/10/2019 22:30,27.35248,5.21114,27.8444634,11.11248,3.24114,11.5755,16.24,1.97,16.35904948,27.00248,5.14114,27.48754712,11.11248,3.24114,11.5755,15.89,1.9,16.00319031
10/10/2019 23:00,26.02184,5.41012,26.57829105,11.21184,3.27012,11.679,14.81,2.14,14.96381302,25.69184,5.37012,26.24707282,11.21184,3.27012,11.679,14.48,2.1,14.6314866
10/10/2019 23:30,24.34904,5.64722,24.99533642,11.09904,3.23722,11.5615,13.25,2.41,13.46739024,24.04904,5.57722,24.68727826,11.09904,3.23722,11.5615,12.95,2.34,13.15971504
11/10/2019 00:00,23.57128,5.77954,24.26949368,11.38128,3.31954,11.8555,12.19,2.46,12.43574284,23.29128,5.76954,23.99523527,11.38128,3.31954,11.8555,11.91,2.45,12.15938321
11/10/2019 00:30,22.77872,5.77296,23.49887555,11.35872,3.31296,11.832,11.42,2.46,11.68195189,22.51872,5.70296,23.22964707,11.35872,3.31296,11.832,11.16,2.39,11.41304955
11/10/2019 01:00,22.52984,5.86412,23.28049814,11.01984,3.21412,11.479,11.51,2.65,11.81112188,22.25984,5.80412,23.00409281,11.01984,3.21412,11.479,11.24,2.59,11.53454377
11/10/2019 01:30,22.86928,5.83354,23.60157106,11.42928,3.33354,11.9055,11.44,2.5,11.70997865,22.60928,5.81354,23.34473794,11.42928,3.33354,11.9055,11.18,2.48,11.45175969
11/10/2019 02:00,23.07432,5.84876,23.80403825,11.10432,3.23876,11.567,11.97,2.61,12.25124483,22.80432,5.79876,23.53003672,11.10432,3.23876,11.567,11.7,2.56,11.97679423
11/10/2019 02:30,22.99176,5.83968,23.72178093,10.90176,3.17968,11.356,12.09,2.66,12.37916395,22.72176,5.73968,23.4354924,10.90176,3.17968,11.356,11.82,2.56,12.09404812
11/10/2019 03:00,22.64616,5.80888,23.3792996,10.79616,3.14888,11.246,11.85,2.66,12.14487958,22.36616,5.70888,23.08324986,10.79616,3.14888,11.246,11.57,2.56,11.84983122
11/10/2019 03:30,21.57432,5.73626,22.3238877,9.72432,2.83626,10.1295,11.85,2.9,12.19969262,21.29432,5.70626,22.04562241,9.72432,2.83626,10.1295,11.57,2.87,11.92064596
11/10/2019 04:00,21.73312,5.91466,22.52358115,9.99312,2.91466,10.4095,11.74,3,12.11724391,21.46312,5.85466,22.24730464,9.99312,2.91466,10.4095,11.47,2.94,11.84079811
11/10/2019 04:30,22.19016,6.03838,22.99707011,11.00016,3.20838,11.4585,11.19,2.83,11.54231346,21.94016,5.97838,22.74008901,11.00016,3.20838,11.4585,10.94,2.77,11.28523371
11/10/2019 05:00,22.24672,5.90196,23.01629168,10.32672,3.01196,10.757,11.92,2.89,12.26533734,21.96672,5.84196,22.73027242,10.32672,3.01196,10.757,11.64,2.83,11.97908594
11/10/2019 05:30,22.47496,5.82728,23.21811834,10.34496,3.01728,10.776,12.13,2.81,12.45122484,22.19496,5.77728,22.93454193,10.34496,3.01728,10.776,11.85,2.76,12.16717305
11/10/2019 06:00,23.71968,5.73574,24.40331807,9.85968,2.87574,10.2705,13.86,2.86,14.15200339,23.42968,5.63574,24.09795573,9.85968,2.87574,10.2705,13.57,2.76,13.84783377
11/10/2019 06:30,26.35768,5.00474,26.82861751,10.50768,3.06474,10.9455,15.85,1.94,15.96828419,26.02768,4.95474,26.49508586,10.50768,3.06474,10.9455,15.52,1.89,15.63465702
11/10/2019 07:00,27.90568,4.39374,28.24945889,10.43568,3.04374,10.8705,17.47,1.35,17.52208321,27.56568,4.36374,27.90894016,10.43568,3.04374,10.8705,17.13,1.32,17.18078287
11/10/2019 07:30,30.9384,4.1962,31.22167018,11.4384,3.3362,11.915,19.5,0.86,19.51895489,30.5884,4.1662,30.87081853,11.4384,3.3362,11.915,19.15,0.83,19.16797851
11/10/2019 08:00,32.17256,3.98658,32.41861251,11.30256,3.29658,11.7735,20.87,0.69,20.88140321,31.80256,3.97658,32.05021078,11.30256,3.29658,11.7735,20.5,0.68,20.51127495
11/10/2019 08:30,32.79088,3.94234,33.02701706,11.15088,3.25234,11.6155,21.64,0.69,21.65099767,32.42088,3.93234,32.65848677,11.15088,3.25234,11.6155,21.27,0.68,21.28086699
11/10/2019 09:00,32.732,3.4485,32.9131581,9.252,2.6985,9.6375,23.48,0.75,23.49197523,32.352,3.4385,32.53421562,9.252,2.6985,9.6375,23.1,0.74,23.11184977
11/10/2019 09:30,33.36344,3.75392,33.57396378,10.57344,3.08392,11.014,22.79,0.67,22.79984649,32.99344,3.75392,33.20630962,10.57344,3.08392,11.014,22.42,0.67,22.43000892
11/10/2019 10:00,34.17952,3.44736,34.35293115,11.81952,3.44736,12.312,22.36,0,22.36,33.80952,3.44736,33.98481916,11.81952,3.44736,12.312,21.99,0,21.99
11/10/2019 10:30,33.66512,3.18066,33.81503959,10.90512,3.18066,11.3595,22.76,0,22.76,33.29512,3.18066,33.4466981,10.90512,3.18066,11.3595,22.39,0,22.39
11/10/2019 11:00,33.46192,3.18556,33.61320994,10.92192,3.18556,11.377,22.54,0,22.54,33.09192,3.18556,33.24489377,10.92192,3.18556,11.377,22.17,0,22.17
11/10/2019 11:30,34.25488,3.66184,34.450049,12.55488,3.66184,13.078,21.7,0,21.7,33.88488,3.66184,34.08216784,12.55488,3.66184,13.078,21.33,0,21.33
11/10/2019 12:00,34.08416,3.25038,34.23879281,11.14416,3.25038,11.6085,22.94,0,22.94,33.70416,3.25038,33.86052822,11.14416,3.25038,11.6085,22.56,0,22.56
11/10/2019 12:30,34.38808,2.48694,34.47789026,10.85808,3.16694,11.3105,23.53,-0.68,23.5398237,33.99808,3.16694,34.14526252,10.85808,3.16694,11.3105,23.14,0,23.14
11/10/2019 13:00,34.32696,3.28328,34.4836209,11.25696,3.28328,11.726,23.07,0,23.07,33.93696,3.28328,34.09541291,11.25696,3.28328,11.726,22.68,0,22.68
11/10/2019 13:30,34.39088,3.47984,34.56648541,11.93088,3.47984,12.428,22.46,0,22.46,34.01088,3.47984,34.1884373,11.93088,3.47984,12.428,22.08,0,22.08
11/10/2019 14:00,33.91808,3.44694,34.09277851,11.81808,3.44694,12.3105,22.1,0,22.1,33.53808,3.44694,33.7147476,11.81808,3.44694,12.3105,21.72,0,21.72
11/10/2019 14:30,33.816,2.883,33.93867329,12.216,3.563,12.725,21.6,-0.68,21.61070105,33.446,2.883,33.57002539,12.216,3.563,12.725,21.23,-0.68,21.24088746
11/10/2019 15:00,33.46376,2.71318,33.57356965,11.63376,3.39318,12.1185,21.83,-0.68,21.84058836,33.09376,2.71318,33.20479328,11.63376,3.39318,12.1185,21.46,-0.68,21.47077083
11/10/2019 15:30,33.42384,3.46612,33.60308123,11.88384,3.46612,12.379,21.54,0,21.54,33.05384,3.46612,33.23507675,11.88384,3.46612,12.379,21.17,0,21.17
11/10/2019 16:00,34.0592,3.4706,34.23556877,11.8992,3.4706,12.395,22.16,0,22.16,33.6792,3.4706,33.8575483,11.8992,3.4706,12.395,21.78,0,21.78
11/10/2019 16:30,34.19728,3.48754,34.37465483,11.95728,3.48754,12.4555,22.24,0,22.24,33.82728,3.48754,34.00658477,11.95728,3.48754,12.4555,21.87,0,21.87
11/10/2019 17:00,34.1592,3.4356,34.33153495,11.7792,3.4356,12.27,22.38,0,22.38,33.7792,3.4356,33.95346374,11.7792,3.4356,12.27,22,0,22
11/10/2019 17:30,34.4888,3.9684,34.71635816,10.8288,3.1584,11.28,23.66,0.81,23.67386111,34.1088,3.9684,34.33887645,10.8288,3.1584,11.28,23.28,0.81,23.29408723
11/10/2019 18:00,33.95856,3.32458,34.12091191,7.79856,2.27458,8.1235,26.16,1.05,26.18106377,33.53856,3.31458,33.7019502,7.79856,2.27458,8.1235,25.74,1.04,25.76100153
11/10/2019 18:30,33.77176,3.39468,33.94194493,7.18176,2.09468,7.481,26.59,1.3,26.6217599,33.35176,3.38468,33.523066,7.18176,2.09468,7.481,26.17,1.29,26.20177475
11/10/2019 19:00,34.32,3.75,34.52426538,8.4,2.45,8.75,25.92,1.3,25.95257983,33.91,3.74,34.11562252,8.4,2.45,8.75,25.51,1.29,25.5425958
11/10/2019 19:30,33.25592,3.67006,33.45781755,7.40592,2.16006,7.7145,25.85,1.51,25.89406496,32.84592,3.65006,33.04810734,7.40592,2.16006,7.7145,25.44,1.49,25.48359668
11/10/2019 20:00,31.87016,3.71338,32.08576459,6.32016,1.84338,6.5835,25.55,1.87,25.61834109,31.45016,3.66338,31.66280021,6.32016,1.84338,6.5835,25.13,1.82,25.1958191
11/10/2019 20:30,30.19488,4.54684,30.53529977,5.47488,1.59684,5.703,24.72,2.95,24.89539917,29.77488,4.50684,30.1140347,5.47488,1.59684,5.703,24.3,2.91,24.47362049
11/10/2019 21:00,29.02136,4.76998,29.41074711,5.69136,1.65998,5.9285,23.33,3.11,23.5363761,28.61136,4.72998,28.99970055,5.69136,1.65998,5.9285,22.92,3.07,23.12469027
11/10/2019 21:30,28.39232,5.01276,28.8314342,6.11232,1.78276,6.367,22.28,3.23,22.51291407,27.99232,4.95276,28.42709642,6.11232,1.78276,6.367,21.88,3.17,22.10844409
11/10/2019 22:00,27.25528,4.65404,27.64978076,5.70528,1.66404,5.943,21.55,2.99,21.75643813,26.86528,4.62404,27.26031943,5.70528,1.66404,5.943,21.16,2.96,21.36602911
