Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/10/2019 22:30,26.20744,5.16592,26.71173227,6.15744,1.79592,6.414,20.05,3.37,20.33124197,25.81744,5.17592,26.33116701,6.15744,1.79592,6.414,19.66,3.38,19.94843352
11/10/2019 23:00,25.52136,5.59748,26.12798497,7.43136,2.16748,7.741,18.09,3.43,18.41230567,25.15136,5.54748,25.75588174,7.43136,2.16748,7.741,17.72,3.38,18.03947893
11/10/2019 23:30,24.41144,5.94292,25.12442439,8.10144,2.36292,8.439,16.31,3.58,16.69827835,24.04144,5.92292,24.76028713,8.10144,2.36292,8.439,15.94,3.56,16.33270339
12/10/2019 00:00,23.28912,5.78766,23.99750234,7.08912,2.06766,7.3845,16.2,3.72,16.62162447,22.92912,5.75766,23.64096429,7.08912,2.06766,7.3845,15.84,3.69,16.26412309
12/10/2019 00:30,22.52864,6.77502,23.5253165,7.86864,2.29502,8.1965,14.66,4.48,15.32925308,22.19864,6.73502,23.19784715,7.86864,2.29502,8.1965,14.33,4.44,15.00208319
12/10/2019 01:00,22.10064,6.60352,23.06609557,7.28064,2.12352,7.584,14.82,4.48,15.48233832,21.76064,6.56352,22.72895176,7.28064,2.12352,7.584,14.48,4.44,15.14542835
12/10/2019 01:30,22.28096,6.70278,23.26732555,7.86096,2.29278,8.1885,14.42,4.41,15.07927386,21.95096,6.66278,22.9398623,7.86096,2.29278,8.1885,14.09,4.37,14.75211849
12/10/2019 02:00,22.1052,6.7336,23.10803401,7.5552,2.2036,7.87,14.55,4.53,15.23887791,21.7752,6.6836,22.77783668,7.5552,2.2036,7.87,14.22,4.48,14.90901741
12/10/2019 02:30,22.02328,6.66304,23.00914957,7.31328,2.13304,7.618,14.71,4.53,15.39171855,21.68328,6.61304,22.66929486,7.31328,2.13304,7.618,14.37,4.48,15.05215267
12/10/2019 03:00,21.86128,6.65954,22.85311874,7.54128,2.19954,7.8555,14.32,4.46,14.99846659,21.54128,6.60954,22.5324824,7.54128,2.19954,7.8555,14,4.41,14.67815043
12/10/2019 03:30,21.57736,6.44548,22.51947328,7.52736,2.19548,7.841,14.05,4.25,14.6787261,21.25736,6.41548,22.20436304,7.52736,2.19548,7.841,13.73,4.22,14.36388875
12/10/2019 04:00,21.0124,6.0807,21.87454837,6.7224,1.9607,7.0025,14.29,4.12,14.87207114,20.6924,6.0507,21.55890508,6.7224,1.9607,7.0025,13.97,4.09,14.55640752
12/10/2019 04:30,20.81352,5.96436,21.65124026,6.32352,1.84436,6.587,14.49,4.12,15.06434532,20.49352,5.93436,21.33543978,6.32352,1.84436,6.587,14.17,4.09,14.74845755
12/10/2019 05:00,21.26936,5.96898,22.09104789,7.29936,2.12898,7.6035,13.97,3.84,14.48815033,20.94936,5.95898,21.780384,7.29936,2.12898,7.6035,13.65,3.83,14.17714358
12/10/2019 05:30,21.40016,5.79088,22.16982497,7.10016,2.07088,7.396,14.3,3.72,14.7759399,21.08016,5.77088,21.85580476,7.10016,2.07088,7.396,13.98,3.7,14.46134157
12/10/2019 06:00,21.5456,5.6758,22.28065495,6.7056,1.9558,6.985,14.84,3.72,15.2991503,21.2056,5.6558,21.94688007,6.7056,1.9558,6.985,14.5,3.7,14.96462495
12/10/2019 06:30,22.70864,5.77002,23.43022538,7.02864,2.05002,7.3215,15.68,3.72,16.11523503,22.35864,5.75002,23.08617579,7.02864,2.05002,7.3215,15.33,3.7,15.77019023
12/10/2019 07:00,23.44504,5.27772,24.03173379,6.81504,1.98772,7.099,16.63,3.29,16.95231548,23.08504,5.25772,23.67620517,6.81504,1.98772,7.099,16.27,3.27,16.59535477
12/10/2019 07:30,24.6728,5.4579,25.26926458,7.4328,2.1679,7.7425,17.24,3.29,17.55111677,24.3128,5.4379,24.9135104,7.4328,2.1679,7.7425,16.88,3.27,17.19381575
12/10/2019 08:00,25.45584,5.25462,25.99251472,7.21584,2.10462,7.5165,18.24,3.15,18.51,25.08584,5.23462,25.62617051,7.21584,2.10462,7.5165,17.87,3.13,18.14204509
12/10/2019 08:30,26.17536,4.27948,26.52288484,6.37536,1.85948,6.641,19.8,2.42,19.94734067,25.76536,4.36948,26.13323806,6.37536,1.85948,6.641,19.39,2.51,19.55178253
12/10/2019 09:00,27.5652,4.2711,27.89413104,6.8952,2.0111,7.1825,20.67,2.26,20.79318398,27.1752,4.2611,27.50724392,6.8952,2.0111,7.1825,20.28,2.25,20.40443334
12/10/2019 09:30,28.34624,4.41432,28.6878989,7.38624,2.15432,7.694,20.96,2.26,21.08148951,27.95624,4.40432,28.30104927,7.38624,2.15432,7.694,20.57,2.25,20.69268953
12/10/2019 10:00,29.04944,4.75442,29.43593847,7.96944,2.32442,8.3015,21.08,2.43,21.21959707,28.65944,4.73442,29.04786109,7.96944,2.32442,8.3015,20.69,2.41,20.82988718
12/10/2019 10:30,29.27896,4.50928,29.6241642,7.12896,2.07928,7.426,22.15,2.43,22.28289479,28.87896,4.48928,29.22580992,7.12896,2.07928,7.426,21.75,2.41,21.88311221
12/10/2019 11:00,29.5204,4.2297,29.82187751,6.6504,1.9397,6.9275,22.87,2.29,22.98436425,29.1204,4.2097,29.42310776,6.6504,1.9397,6.9275,22.47,2.27,22.5843707
12/10/2019 11:30,29.89608,4.20844,30.1908358,6.88608,2.00844,7.173,23.01,2.2,23.1149324,29.49608,4.17844,29.79057059,6.88608,2.00844,7.173,22.61,2.17,22.71389443
12/10/2019 12:00,30.29528,3.82404,30.53567213,6.66528,1.94404,6.943,23.63,1.88,23.70466832,29.87528,3.81404,30.11775649,6.66528,1.94404,6.943,23.21,1.87,23.2852099
12/10/2019 12:30,30.58192,3.88306,30.82745507,7.62192,2.22306,7.9395,22.96,1.66,23.0199305,30.17192,3.87306,30.41948964,7.62192,2.22306,7.9395,22.55,1.65,22.61028527
12/10/2019 13:00,30.1648,4.3314,30.47418883,8.4048,2.4514,8.755,21.76,1.88,21.84106225,29.7548,4.3214,30.06696894,8.4048,2.4514,8.755,21.35,1.87,21.43173815
12/10/2019 13:30,29.97328,4.25054,30.27316641,7.61328,2.22054,7.9305,22.36,2.03,22.45195983,29.57328,4.23054,29.87434282,7.61328,2.22054,7.9305,21.96,2.01,22.05179585
12/10/2019 14:00,29.70176,4.26468,30.0063667,7.66176,2.23468,7.981,22.04,2.03,22.13328941,29.30176,4.24468,29.60760793,7.66176,2.23468,7.981,21.64,2.01,21.73314749
12/10/2019 14:30,29.23312,3.93966,29.49739354,6.75312,1.96966,7.0345,22.48,1.97,22.56615386,28.83312,3.88966,29.09429951,6.75312,1.96966,7.0345,22.08,1.92,22.16332105
12/10/2019 15:00,29.41976,4.18368,29.71574426,7.58976,2.21368,7.906,21.83,1.97,21.9187089,29.01976,4.19368,29.32121113,7.58976,2.21368,7.906,21.43,1.98,21.52127552
12/10/2019 15:30,28.56096,4.87028,28.97323012,6.48096,1.89028,6.751,22.08,2.98,22.28018851,28.13096,4.92028,28.55801229,6.48096,1.89028,6.751,21.65,3.03,21.86100181
12/10/2019 16:00,28.26672,4.88946,28.68648251,6.06672,1.76946,6.3195,22.2,3.12,22.4181712,27.84672,4.87946,28.27099122,6.06672,1.76946,6.3195,21.78,3.11,22.00092044
12/10/2019 16:30,28.39688,4.89534,28.81574478,6.32688,1.84534,6.5905,22.07,3.05,22.27975314,27.98688,4.86534,28.40663629,6.32688,1.84534,6.5905,21.66,3.02,21.86952217
12/10/2019 17:00,29.27048,4.97514,29.6902849,6.60048,1.92514,6.8755,22.67,3.05,22.8742519,28.85048,4.94514,29.27122488,6.60048,1.92514,6.8755,22.25,3.02,22.45401746
12/10/2019 17:30,29.58664,4.50152,29.92712731,5.45664,1.59152,5.684,24.13,2.91,24.30483491,29.16664,4.51152,29.51350033,5.45664,1.59152,5.684,23.71,2.92,23.88912933
12/10/2019 18:00,30.06024,4.19132,30.3510328,5.01024,1.46132,5.219,25.05,2.73,25.19832137,29.63024,4.18132,29.92381258,5.01024,1.46132,5.219,24.62,2.72,24.76979612
12/10/2019 18:30,31.0616,3.5113,31.25943413,5.4216,1.5813,5.6475,25.64,1.93,25.71253585,30.6116,3.5013,30.81118557,5.4216,1.5813,5.6475,25.19,1.92,25.26306593
12/10/2019 19:00,30.29144,3.15542,30.45534457,4.20144,1.22542,4.3765,26.09,1.93,26.16128819,29.84144,3.14542,30.00675271,4.20144,1.22542,4.3765,25.64,1.92,25.71178718
12/10/2019 19:30,29.99264,3.56952,30.20430312,4.59264,1.33952,4.784,25.4,2.23,25.49770382,29.55264,3.55952,29.76623445,4.59264,1.33952,4.784,24.96,2.22,25.05853148
12/10/2019 20:00,29.05576,4.11418,29.34559024,5.46576,1.59418,5.6935,23.59,2.52,23.72421758,28.64576,4.09418,28.93686016,5.46576,1.59418,5.6935,23.18,2.5,23.31442472
12/10/2019 20:30,27.90544,5.03742,28.35646631,5.54544,1.61742,5.7765,22.36,3.42,22.62003537,27.47544,5.13742,27.9516169,5.54544,1.61742,5.7765,21.93,3.52,22.21070238
12/10/2019 21:00,27.17584,5.24212,27.67681524,5.83584,1.70212,6.079,21.34,3.54,21.631625,26.78584,5.32212,27.30945232,5.83584,1.70212,6.079,20.95,3.62,21.2604539
12/10/2019 21:30,26.1164,5.2427,26.63742203,5.1864,1.5127,5.4025,20.93,3.73,21.25976952,25.7264,5.2627,26.25916351,5.1864,1.5127,5.4025,20.54,3.75,20.87951388
12/10/2019 22:00,25.9688,5.3834,26.520927,5.4288,1.5834,5.655,20.54,3.8,20.88855189,25.5788,5.3934,26.14122746,5.4288,1.5834,5.655,20.15,3.81,20.50703782
12/10/2019 22:30,25.39832,5.38326,25.96255278,5.42832,1.58326,5.6545,19.97,3.8,20.32832753,25.00832,5.39326,25.58326255,5.42832,1.58326,5.6545,19.58,3.81,19.94724292
12/10/2019 23:00,24.62712,5.03666,25.13688492,5.09712,1.48666,5.3095,19.53,3.55,19.85002267,24.23712,5.04666,24.75695383,5.09712,1.48666,5.3095,19.14,3.56,19.46826135
12/10/2019 23:30,23.34528,4.91654,23.85737756,4.68528,1.36654,4.8805,18.66,3.55,18.9946861,22.95528,4.92654,23.4779828,4.68528,1.36654,4.8805,18.27,3.56,18.61361061
13/10/2019 00:00,22.63264,5.37702,23.26260384,5.13264,1.49702,5.3465,17.5,3.88,17.92496583,22.25264,5.37702,22.89306295,5.13264,1.49702,5.3465,17.12,3.88,17.5541676
13/10/2019 00:30,21.90224,5.53232,22.59014567,5.32224,1.55232,5.544,16.58,3.98,17.05100584,21.54224,5.53232,22.24128298,5.32224,1.55232,5.544,16.22,3.98,16.70116164
13/10/2019 01:00,21.06752,5.47136,21.76640024,4.42752,1.29136,4.612,16.64,4.18,17.15698109,20.69752,5.46136,21.40592879,4.42752,1.29136,4.612,16.27,4.17,16.7958864
13/10/2019 01:30,21.45856,5.62208,22.18282175,5.21856,1.52208,5.436,16.24,4.1,16.74955522,21.09856,5.62208,21.83476626,5.21856,1.52208,5.436,15.88,4.1,16.40074389
13/10/2019 02:00,21.7076,5.6293,22.42563079,5.5176,1.6093,5.7475,16.19,4.02,16.68162162,21.3376,5.6193,22.06512421,5.5176,1.6093,5.7475,15.82,4.01,16.32030943
13/10/2019 02:30,21.51848,5.78414,22.28230816,5.80848,1.69414,6.0505,15.71,4.09,16.23367488,21.15848,5.78414,21.93484788,5.80848,1.69414,6.0505,15.35,4.09,15.88554689
13/10/2019 03:00,21.43416,6.09288,22.28332115,6.52416,1.90288,6.796,14.91,4.19,15.48754984,21.09416,6.09288,21.95647451,6.52416,1.90288,6.796,14.57,4.19,15.16050791
13/10/2019 03:30,20.91816,5.94238,21.74583403,6.00816,1.75238,6.2585,14.91,4.19,15.48754984,20.57816,5.94238,21.41897638,6.00816,1.75238,6.2585,14.57,4.19,15.16050791
13/10/2019 04:00,20.37776,5.75268,21.17419254,5.35776,1.56268,5.581,15.02,4.19,15.5934762,20.02776,5.75268,20.83757418,5.35776,1.56268,5.581,14.67,4.19,15.2566379
13/10/2019 04:30,20.48464,5.91802,21.3223694,5.92464,1.72802,6.1715,14.56,4.19,15.15089766,20.14464,5.91802,20.99593964,5.92464,1.72802,6.1715,14.22,4.19,14.82445615
13/10/2019 05:00,20.6196,5.9178,21.451999,6.1296,1.7878,6.385,14.49,4.13,15.06708333,20.2796,5.8978,21.11980637,6.1296,1.7878,6.385,14.15,4.11,14.73480913
13/10/2019 05:30,20.57784,5.90562,21.4084994,6.08784,1.77562,6.3415,14.49,4.13,15.06708333,20.23784,5.88562,21.07630638,6.08784,1.77562,6.3415,14.15,4.11,14.73480913
13/10/2019 06:00,20.5132,5.8226,21.32355611,5.8032,1.6926,6.045,14.71,4.13,15.27877613,20.1732,5.8026,20.99114492,5.8032,1.6926,6.045,14.37,4.11,14.94620353
13/10/2019 06:30,21.60344,6.01142,22.42422329,7.03344,2.05142,7.3265,14.57,3.96,15.09855953,21.26344,5.99142,22.09142355,7.03344,2.05142,7.3265,14.23,3.94,14.76538181
13/10/2019 07:00,22.092,5.8885,22.86330895,7.332,2.1385,7.6375,14.76,3.75,15.22892314,21.742,5.8785,22.5226847,7.332,2.1385,7.6375,14.41,3.74,14.8874343
13/10/2019 07:30,22.65888,6.12384,23.4718184,8.13888,2.37384,8.478,14.52,3.75,14.99642958,22.31888,6.11384,23.1411202,8.13888,2.37384,8.478,14.18,3.74,14.66492414
13/10/2019 08:00,23.09272,5.57746,23.75672067,5.92272,1.72746,6.1695,17.17,3.85,17.59634621,22.72272,5.56746,23.39484163,5.92272,1.72746,6.1695,16.8,3.84,17.23327015
13/10/2019 08:30,24.1608,5.2894,24.73301456,5.3808,1.5694,5.605,18.78,3.72,19.14488966,23.7808,5.2794,24.35977243,5.3808,1.5694,5.605,18.4,3.71,18.77029835
13/10/2019 09:00,25.04888,5.37634,25.61935637,5.67888,1.65634,5.9155,19.37,3.72,19.72397779,24.66888,5.36634,25.24581639,5.67888,1.65634,5.9155,18.99,3.71,19.34901031
13/10/2019 09:30,26.29472,4.57846,26.69034649,5.27472,1.53846,5.4945,21.02,3.04,21.23869111,25.89472,4.56846,26.29462589,5.27472,1.53846,5.4945,20.62,3.03,20.84143229
13/10/2019 10:00,27.40608,4.44094,27.76355829,5.38608,1.57094,5.6105,22.02,2.87,22.20624462,27.01608,4.43094,27.37703066,5.38608,1.57094,5.6105,21.63,2.86,21.8182607
13/10/2019 10:30,28.46472,4.54846,28.82583517,6.95472,2.02846,7.2445,21.51,2.52,21.657112,28.07472,4.51846,28.43600506,6.95472,2.02846,7.2445,21.12,2.49,21.26627612
13/10/2019 11:00,29.47648,4.88814,29.87903589,9.45648,2.75814,9.8505,20.02,2.13,20.13299034,29.08648,4.87814,29.49270365,9.45648,2.75814,9.8505,19.63,2.12,19.74414597
13/10/2019 11:30,29.99616,4.85638,30.38674121,10.13616,2.95638,10.5585,19.86,1.9,19.95067919,29.61616,4.83638,30.00845722,10.13616,2.95638,10.5585,19.48,1.88,19.57050842
13/10/2019 12:00,30.52528,4.86904,30.91116739,10.38528,3.02904,10.818,20.14,1.84,20.22387698,30.13528,4.83904,30.52132711,10.38528,3.02904,10.818,19.75,1.81,19.83276582
13/10/2019 12:30,30.37752,4.94386,30.77719079,10.84752,3.16386,11.2995,19.53,1.78,19.61094847,30.00752,4.97386,30.41694495,10.84752,3.16386,11.2995,19.16,1.81,19.24530332
13/10/2019 13:00,30.8412,5.2016,31.27676869,12.2112,3.5616,12.72,18.63,1.64,18.70204534,30.4812,5.1716,30.91680773,12.2112,3.5616,12.72,18.27,1.61,18.34080151
13/10/2019 13:30,30.488,5.0665,30.90610888,11.508,3.3565,11.9875,18.98,1.71,19.0568754,30.108,5.0265,30.52470092,11.508,3.3565,11.9875,18.6,1.67,18.67481995
13/10/2019 14:00,30.06264,4.96702,30.47020859,10.65264,3.10702,11.0965,19.41,1.86,19.49891535,29.69264,4.94702,30.10192481,10.65264,3.10702,11.0965,19.04,1.84,19.12870095
13/10/2019 14:30,30.3124,4.8582,30.69924594,9.9024,2.8882,10.315,20.41,1.97,20.50485308,29.9324,4.8482,30.32249352,9.9024,2.8882,10.315,20.03,1.96,20.12566769
13/10/2019 15:00,30.25832,5.18826,30.69990181,11.30832,3.29826,11.7795,18.95,1.89,19.04401743,29.87832,5.16826,30.32202034,11.30832,3.29826,11.7795,18.57,1.87,18.66391706
13/10/2019 15:30,30.08624,5.20432,30.53304413,11.70624,3.41432,12.194,18.38,1.79,18.46695698,29.71624,5.17432,30.16336366,11.70624,3.41432,12.194,18.01,1.76,18.09579233
13/10/2019 16:00,30.12064,4.91352,30.51877509,11.12064,3.24352,11.584,19,1.67,19.0732509,29.74064,4.89352,30.1405409,11.12064,3.24352,11.584,18.62,1.65,18.69296392
13/10/2019 16:30,30.34488,5.35684,30.8140792,13.39488,3.90684,13.953,16.95,1.45,17.01190759,29.98488,5.33684,30.45611416,13.39488,3.90684,13.953,16.59,1.43,16.65151645
13/10/2019 17:00,30.43856,5.23208,30.88495744,12.41856,3.62208,12.936,18.02,1.61,18.0917799,30.06856,5.21208,30.5169474,12.41856,3.62208,12.936,17.65,1.59,17.72147285
13/10/2019 17:30,30.1512,5.0091,30.56445557,11.0712,3.2291,11.5325,19.08,1.78,19.16284947,29.7712,4.9791,30.18469457,11.0712,3.2291,11.5325,18.7,1.75,18.78170653
13/10/2019 18:00,30.02064,4.90352,30.41847028,10.16064,2.96352,10.584,19.86,1.94,19.95452831,29.64064,4.90352,30.04350259,10.16064,2.96352,10.584,19.48,1.94,19.5763633
13/10/2019 18:30,30.4276,4.7393,30.79447688,8.8776,2.5893,9.2475,21.55,2.15,21.65698502,30.0376,4.7293,30.40762556,8.8776,2.5893,9.2475,21.16,2.14,21.26793831
13/10/2019 19:00,31.07912,5.08766,31.49279258,9.00912,2.62766,9.3845,22.07,2.46,22.20667692,30.67912,5.06766,31.09484816,9.00912,2.62766,9.3845,21.67,2.44,21.80693697
13/10/2019 19:30,30.67312,5.06716,31.08884689,8.25312,2.40716,8.597,22.42,2.66,22.57724518,30.28312,5.02716,30.69755193,8.25312,2.40716,8.597,22.03,2.62,22.1852496
13/10/2019 20:00,29.85688,5.23034,30.31154466,8.60688,2.51034,8.9655,21.25,2.72,21.42337275,29.46688,5.23034,29.92747021,8.60688,2.51034,8.9655,20.86,2.72,21.03658718
13/10/2019 20:30,29.34736,5.29798,29.82173924,7.94736,2.31798,8.2785,21.4,2.98,21.60648977,28.95736,5.26798,29.43264024,7.94736,2.31798,8.2785,21.01,2.95,21.21609295
13/10/2019 21:00,28.46752,5.57886,29.00902228,9.52752,2.77886,9.9245,18.94,2.8,19.14585073,28.06752,5.55886,28.61270004,9.52752,2.77886,9.9245,18.54,2.78,18.74726647
13/10/2019 21:30,27.68616,5.80138,28.2874436,9.05616,2.64138,9.4335,18.63,3.16,18.89609748,27.30616,5.89138,27.93447211,9.05616,2.64138,9.4335,18.25,3.25,18.53712491
13/10/2019 22:00,26.37256,6.36908,27.13074089,8.12256,2.36908,8.461,18.25,4,18.68321439,26.00256,6.33908,26.76410024,8.12256,2.36908,8.461,17.88,3.97,18.31543884
13/10/2019 22:30,25.52872,5.91796,26.2056825,8.11872,2.36796,8.457,17.41,3.55,17.76824696,25.16872,5.89796,25.85053962,8.11872,2.36796,8.457,17.05,3.53,17.4115881
13/10/2019 23:00,24.35552,5.67786,25.0085875,7.05552,2.05786,7.3495,17.3,3.62,17.67468246,24.00552,5.63786,24.65867912,7.05552,2.05786,7.3495,16.95,3.58,17.32394008
13/10/2019 23:30,23.30208,5.88394,24.03347004,8.00208,2.33394,8.3355,15.3,3.55,15.70644772,22.96208,5.85394,23.69653417,8.00208,2.33394,8.3355,14.96,3.52,15.36853929
14/10/2019 00:00,22.08384,5.69612,22.80661685,6.36384,1.85612,6.629,15.72,3.84,16.18221246,21.74384,5.65612,22.46744915,6.36384,1.85612,6.629,15.38,3.8,15.84248718
14/10/2019 00:30,21.11032,5.84176,21.90369308,6.04032,1.76176,6.292,15.07,4.08,15.61253663,20.77032,5.82176,21.57079235,6.04032,1.76176,6.292,14.73,4.06,15.27928336
14/10/2019 01:00,21.30976,6.17368,22.18603606,7.58976,2.21368,7.906,13.72,3.96,14.28005602,21.00976,6.14368,21.88960528,7.58976,2.21368,7.906,13.42,3.93,13.98360826
14/10/2019 01:30,21.45584,6.17462,22.32664333,6.97584,2.03462,7.2665,14.48,4.14,15.06021248,21.14584,6.11462,22.01215862,6.97584,2.03462,7.2665,14.17,4.08,14.74568751
14/10/2019 02:00,21.34464,5.99052,22.16934791,6.34464,1.85052,6.609,15,4.14,15.56083545,21.00464,5.93052,21.8258097,6.34464,1.85052,6.609,14.66,4.08,15.21716136
14/10/2019 02:30,21.52152,5.96336,22.33243125,6.25152,1.82336,6.512,15.27,4.14,15.82126733,21.18152,5.90336,21.98878007,6.25152,1.82336,6.512,14.93,4.08,15.47744488
14/10/2019 03:00,21.3732,5.9551,22.18731381,6.2232,1.8151,6.4825,15.15,4.14,15.70547994,21.0432,5.9551,21.86960179,6.2232,1.8151,6.4825,14.82,4.14,15.38739744
14/10/2019 03:30,20.71672,5.71696,21.49107069,5.40672,1.57696,5.632,15.31,4.14,15.85987705,20.37672,5.71696,21.16351459,5.40672,1.57696,5.632,14.97,4.14,15.53191875
14/10/2019 04:00,20.54072,5.48896,21.2614642,4.83072,1.40896,5.032,15.71,4.08,16.23115831,20.19072,5.43896,20.91046293,4.83072,1.40896,5.032,15.36,4.03,15.8798772
14/10/2019 04:30,20.78248,5.48364,21.49376148,4.81248,1.40364,5.013,15.97,4.08,16.48293966,20.43248,5.43364,21.14262715,4.81248,1.40364,5.013,15.62,4.03,16.13150024
14/10/2019 05:00,20.4676,5.2868,21.13936858,4.1376,1.2068,4.31,16.33,4.08,16.83197255,20.1176,5.2368,20.78802309,4.1376,1.2068,4.31,15.98,4.03,16.4803307
14/10/2019 05:30,21.44432,5.21376,22.06903155,4.50432,1.31376,4.692,16.94,3.9,17.38314126,21.09432,5.19376,21.72430618,4.50432,1.31376,4.692,16.59,3.88,17.03767883
14/10/2019 06:00,23.1156,5.3358,23.72344252,5.5056,1.6058,5.735,17.61,3.73,18.00069443,22.7556,5.3058,23.36597623,5.5056,1.6058,5.735,17.25,3.7,17.64234962
14/10/2019 06:30,25.06608,4.89344,25.53926627,5.08608,1.48344,5.298,19.98,3.41,20.26890476,24.69608,4.87344,25.17234166,5.08608,1.48344,5.298,19.61,3.39,19.90085928
14/10/2019 07:00,27.71712,4.10416,28.0193303,5.63712,1.64416,5.872,22.08,2.46,22.2166154,27.33712,4.09416,27.64200203,5.63712,1.64416,5.872,21.7,2.45,21.83786849
14/10/2019 07:30,30.35176,3.54218,30.55775473,5.08176,1.48218,5.2935,25.27,2.06,25.35382614,29.94176,3.51218,30.14704629,5.08176,1.48218,5.2935,24.86,2.03,24.94274444
14/10/2019 08:00,31.42592,3.22256,31.59071605,5.18592,1.51256,5.402,26.24,1.71,26.29565934,30.99592,3.21256,31.16195755,5.18592,1.51256,5.402,25.81,1.7,25.86592546
14/10/2019 08:30,31.8916,3.0088,32.03321757,5.2416,1.5288,5.46,26.65,1.48,26.69106405,31.4616,2.9988,31.60419396,5.2416,1.5288,5.46,26.22,1.47,26.26117476
14/10/2019 09:00,32.34856,2.93458,32.48139612,5.63856,1.64458,5.8735,26.71,1.29,26.74113311,31.90856,2.94458,32.04413757,5.63856,1.64458,5.8735,26.27,1.3,26.3021463
14/10/2019 09:30,32.27552,3.12036,32.42600558,6.27552,1.83036,6.537,26,1.29,26.03198225,31.85552,3.13036,32.00895669,6.27552,1.83036,6.537,25.58,1.3,25.61301232
14/10/2019 10:00,31.5232,2.9826,31.6639865,5.8032,1.6926,6.045,25.72,1.29,25.75232999,31.1132,2.9926,31.25678917,5.8032,1.6926,6.045,25.31,1.3,25.34336402
14/10/2019 10:30,32.32584,3.58212,32.52370698,7.27584,2.12212,7.579,25.05,1.46,25.09251083,31.92584,3.57212,32.12505721,7.27584,2.12212,7.579,24.65,1.45,24.69261023
14/10/2019 11:00,32.48432,3.46126,32.66820115,7.20432,2.10126,7.5045,25.28,1.36,25.31655585,32.07432,3.46126,32.26053819,7.20432,2.10126,7.5045,24.87,1.36,24.90715761
14/10/2019 11:30,32.60552,2.98286,32.74167663,6.45552,1.88286,6.7245,26.15,1.1,26.17312553,32.18552,2.96286,32.32160635,6.45552,1.88286,6.7245,25.73,1.08,25.75265617
14/10/2019 12:00,32.24184,2.50012,32.33862778,5.45184,1.59012,5.679,26.79,0.91,26.80545094,31.81184,2.50012,31.90993206,5.45184,1.59012,5.679,26.36,0.91,26.37570283
14/10/2019 12:30,33.63176,2.61468,33.73324521,6.46176,1.88468,6.731,27.17,0.73,27.179805,33.19176,2.59468,33.29302173,6.46176,1.88468,6.731,26.73,0.71,26.73942782
14/10/2019 13:00,33.59304,2.39172,33.67807389,5.90304,1.72172,6.149,27.69,0.67,27.69810463,33.15304,2.43172,33.24210167,5.90304,1.72172,6.149,27.25,0.71,27.25924797
14/10/2019 13:30,33.86088,3.00234,33.99372354,7.31088,2.13234,7.6155,26.55,0.87,26.56425041,33.44088,3.00234,33.57538534,7.31088,2.13234,7.6155,26.13,0.87,26.14447934
14/10/2019 14:00,33.75904,3.55222,33.94541278,8.81904,2.57222,9.1865,24.94,0.98,24.95924678,33.35904,3.56222,33.54869537,8.81904,2.57222,9.1865,24.54,0.99,24.55996132
14/10/2019 14:30,33.65904,3.08222,33.79986766,7.61904,2.22222,7.9365,26.04,0.86,26.05419736,33.23904,3.08222,33.38163957,7.61904,2.22222,7.9365,25.62,0.86,25.63442997
14/10/2019 15:00,32.97128,3.01704,33.10902951,7.60128,2.21704,7.918,25.37,0.8,25.38261019,32.57128,3.01704,32.71071401,7.60128,2.21704,7.918,24.97,0.8,24.98281209
14/10/2019 15:30,33.494,3.4345,33.66962765,9.444,2.7545,9.8375,24.05,0.68,24.05961139,33.104,3.4345,33.28168575,9.444,2.7545,9.8375,23.66,0.68,23.66976975
14/10/2019 16:00,33.88504,3.28022,34.04343959,8.91504,2.60022,9.2865,24.97,0.68,24.97925739,33.47504,3.28022,33.63537046,8.91504,2.60022,9.2865,24.56,0.68,24.56941188
14/10/2019 16:30,35.12696,3.33328,35.28475697,9.09696,2.65328,9.476,26.03,0.68,26.03888054,34.70696,3.33328,34.86665783,9.09696,2.65328,9.476,25.61,0.68,25.61902613
14/10/2019 17:00,35.538,2.499,35.62575536,8.568,2.499,8.925,26.97,0,26.97,35.118,3.179,35.26159334,8.568,2.499,8.925,26.55,0.68,26.55870667
14/10/2019 17:30,35.04072,2.51146,35.13060616,6.21072,1.81146,6.4695,28.83,0.7,28.83849684,34.60072,2.49146,34.69030408,6.21072,1.81146,6.4695,28.39,0.68,28.39814254
14/10/2019 18:00,35.41848,2.51664,35.50777665,6.22848,1.81664,6.488,29.19,0.7,29.19839208,34.97848,2.49664,35.06746746,6.22848,1.81664,6.488,28.75,0.68,28.75804061
14/10/2019 18:30,34.92216,2.75688,35.03080996,6.09216,1.77688,6.346,28.83,0.98,28.84665145,34.48216,2.76688,34.59299038,6.09216,1.77688,6.346,28.39,0.99,28.40725612
14/10/2019 19:00,34.06144,2.92792,34.18705033,5.82144,1.69792,6.064,28.24,1.23,28.26677378,33.62144,2.92792,33.74868802,5.82144,1.69792,6.064,27.8,1.23,27.82719713
14/10/2019 19:30,32.61616,2.87138,32.74230774,4.49616,1.31138,4.6835,28.12,1.56,28.16323845,32.16616,2.88138,32.29495626,4.49616,1.31138,4.6835,27.67,1.57,27.71450523
14/10/2019 20:00,31.95688,2.98034,32.0955543,4.52688,1.32034,4.7155,27.43,1.66,27.48018377,31.50688,2.98034,31.64752619,4.52688,1.32034,4.7155,26.98,1.66,27.03101922
14/10/2019 20:30,30.37424,2.90082,30.51244356,3.29424,0.96082,3.4315,27.08,1.94,27.14940147,29.92424,2.88082,30.0625891,3.29424,0.96082,3.4315,26.63,1.92,26.69912545
14/10/2019 21:00,29.42192,3.42556,29.62066572,3.96192,1.15556,4.127,25.46,2.27,25.56099568,28.99192,3.46556,29.19831385,3.96192,1.15556,4.127,25.03,2.31,25.13636807
14/10/2019 21:30,27.84928,4.64104,28.23334286,4.52928,1.32104,4.718,23.32,3.32,23.55514381,27.44928,4.64104,27.83886177,4.52928,1.32104,4.718,22.92,3.32,23.15920551
14/10/2019 22:00,26.8792,4.8656,27.31602929,5.0592,1.4756,5.27,21.82,3.39,22.0817685,26.4792,4.7956,26.90995749,5.0592,1.4756,5.27,21.42,3.32,21.67576527
14/10/2019 22:30,25.71264,4.35702,26.07917712,4.65264,1.35702,4.8465,21.06,3,21.2726021,25.32264,4.34702,25.6930473,4.65264,1.35702,4.8465,20.67,2.99,20.88513826
14/10/2019 23:00,24.24848,4.44664,24.65281707,4.54848,1.32664,4.738,19.7,3.12,19.94553584,23.85848,4.44664,24.26931551,4.54848,1.32664,4.738,19.31,3.12,19.560432
14/10/2019 23:30,22.53952,4.83236,23.05171718,4.49952,1.31236,4.687,18.04,3.52,18.38020675,22.16952,4.81236,22.68581993,4.49952,1.31236,4.687,17.67,3.5,18.01329787
15/10/2019 00:00,21.98288,5.18584,22.5862779,5.16288,1.50584,5.378,16.82,3.68,17.21786282,21.62288,5.17584,22.23371897,5.16288,1.50584,5.378,16.46,3.67,16.86417801
15/10/2019 00:30,21.15888,5.28384,21.80864893,5.25888,1.53384,5.478,15.9,3.75,16.33623274,20.79888,5.27384,21.45709201,5.25888,1.53384,5.478,15.54,3.74,15.98371671
15/10/2019 01:00,20.76296,5.66378,21.52159176,6.25296,1.82378,6.5135,14.51,3.84,15.00952031,20.42296,5.66378,21.19376557,6.25296,1.82378,6.5135,14.17,3.84,14.68109328
15/10/2019 01:30,21.18992,5.81456,21.97320681,6.76992,1.97456,7.052,14.42,3.84,14.9225333,20.85992,5.81456,21.65514651,6.76992,1.97456,7.052,14.09,3.84,14.60389332
15/10/2019 02:00,21.64104,5.73572,22.38823567,7.15104,2.08572,7.449,14.49,3.65,14.94264368,21.31104,5.70572,22.06163336,7.15104,2.08572,7.449,14.16,3.62,14.61540283
15/10/2019 02:30,21.61008,5.78794,22.37176361,7.33008,2.13794,7.6355,14.28,3.65,14.73909427,21.28008,5.75794,22.04530966,7.33008,2.13794,7.6355,13.95,3.62,14.41204011
15/10/2019 03:00,20.9308,5.7869,21.71604477,7.1208,2.0769,7.4175,13.81,3.71,14.29965734,20.6108,5.7669,21.402388,7.1208,2.0769,7.4175,13.49,3.69,13.98557114
15/10/2019 03:30,20.98944,5.97442,21.82315939,8.20944,2.39442,8.5515,12.78,3.58,13.27195539,20.66944,5.96442,21.51278819,8.20944,2.39442,8.5515,12.46,3.57,12.96134638
15/10/2019 04:00,20.62912,6.35266,21.58510785,7.20912,2.10266,7.5095,13.42,4.25,14.07689241,20.31912,6.33266,21.28307356,7.20912,2.10266,7.5095,13.11,4.23,13.77552177
15/10/2019 04:30,19.76144,5.84542,20.60784913,5.16144,1.50542,5.3765,14.6,4.34,15.23140177,19.42144,5.82542,20.27628787,5.16144,1.50542,5.3765,14.26,4.32,14.9
15/10/2019 05:00,20.03936,5.75648,20.84977245,5.43936,1.58648,5.666,14.6,4.17,15.1838368,19.69936,5.73648,20.51760189,5.43936,1.58648,5.666,14.26,4.15,14.85160261
15/10/2019 05:30,21.11296,5.65378,21.85685952,6.01296,1.75378,6.2635,15.1,3.9,15.59551217,20.76296,5.65378,21.51896225,6.01296,1.75378,6.2635,14.75,3.9,15.25688369
15/10/2019 06:00,22.6032,5.5951,23.28539874,6.4632,1.8851,6.7325,16.14,3.71,16.56090879,22.2432,5.5951,22.93610887,6.4632,1.8851,6.7325,15.78,3.71,16.2102591
15/10/2019 06:30,24.93888,4.36884,25.3186591,5.61888,1.63884,5.853,19.32,2.73,19.51192712,24.55888,4.32884,24.93747065,5.61888,1.63884,5.853,18.94,2.69,19.13007318
15/10/2019 07:00,27.25808,3.66944,27.50395817,5.03808,1.46944,5.248,22.22,2.2,22.32864528,26.86808,3.64944,27.1147955,5.03808,1.46944,5.248,21.83,2.18,21.93858017
15/10/2019 07:30,29.70944,3.63442,29.93091769,5.80944,1.69442,6.0515,23.9,1.94,23.97860713,29.27944,3.62442,29.50291557,5.80944,1.69442,6.0515,23.47,1.93,23.54922079
15/10/2019 08:00,30.81864,3.83252,31.05602648,6.48864,1.89252,6.759,24.33,1.94,24.40722229,30.39864,3.82252,30.63803148,6.48864,1.89252,6.759,23.91,1.93,23.98776772
15/10/2019 08:30,31.37808,3.59194,31.58300077,6.41808,1.87194,6.6855,24.96,1.72,25.01919263,30.94808,3.60194,31.15698361,6.41808,1.87194,6.6855,24.53,1.73,24.59092922
15/10/2019 09:00,31.34936,3.37648,31.53066745,5.67936,1.65648,5.916,25.67,1.72,25.72755915,30.91936,3.38648,31.10426128,5.67936,1.65648,5.916,25.24,1.73,25.29921936
15/10/2019 09:30,32.54016,3.46588,32.72421637,6.50016,1.89588,6.771,26.04,1.57,26.08728618,32.10016,3.49588,32.28995895,6.50016,1.89588,6.771,25.6,1.6,25.64995127
15/10/2019 10:00,32.71848,3.26664,32.88114764,6.22848,1.81664,6.488,26.49,1.45,26.52965511,32.26848,3.29664,32.43643995,6.22848,1.81664,6.488,26.04,1.48,26.08202446
15/10/2019 10:30,32.62792,3.39606,32.80418246,6.39792,1.86606,6.6645,26.23,1.53,26.27458468,32.18792,3.42606,32.36974021,6.39792,1.86606,6.6645,25.79,1.56,25.837138
15/10/2019 11:00,32.9384,3.2962,33.10291723,6.8784,2.0062,7.165,26.06,1.29,26.09190871,32.4984,3.3362,32.66919394,6.8784,2.0062,7.165,25.62,1.33,25.65449863
15/10/2019 11:30,33.16688,3.36284,33.3369258,7.10688,2.07284,7.403,26.06,1.29,26.09190871,32.72688,3.40284,32.90331282,7.10688,2.07284,7.403,25.62,1.33,25.65449863
15/10/2019 12:00,32.89568,3.28374,33.05916985,6.83568,1.99374,7.1205,26.06,1.29,26.09190871,32.45568,3.32374,32.62542585,6.83568,1.99374,7.1205,25.62,1.33,25.65449863
15/10/2019 12:30,32.88536,3.35948,33.05651234,7.09536,2.06948,7.391,25.79,1.29,25.82224235,32.45536,3.39948,32.63291064,7.09536,2.06948,7.391,25.36,1.33,25.39485184
15/10/2019 13:00,33.1644,3.2542,33.32367394,7.4544,2.1742,7.765,25.71,1.08,25.73267378,32.7344,3.2542,32.89575597,7.4544,2.1742,7.765,25.28,1.08,25.3030591
15/10/2019 13:30,33.28992,3.40456,33.46355932,7.96992,2.32456,8.302,25.32,1.08,25.34302271,32.86992,3.40456,33.04576629,7.96992,2.32456,8.302,24.9,1.08,24.92341068
15/10/2019 14:00,32.926,3.1905,33.08021714,7.236,2.1105,7.5375,25.69,1.08,25.71269142,32.496,3.1905,32.6522481,7.236,2.1105,7.5375,25.26,1.08,25.28307734
15/10/2019 14:30,31.94336,2.74348,32.06095648,5.70336,1.66348,5.941,26.24,1.08,26.26221621,31.51336,2.74348,31.63255508,5.70336,1.66348,5.941,25.81,1.08,25.83258601
15/10/2019 15:00,32.4648,2.7289,32.57928996,6.3048,1.8389,6.5675,26.16,0.89,26.17513515,32.0248,2.7689,32.14427822,6.3048,1.8389,6.5675,25.72,0.93,25.73680827
15/10/2019 15:30,33.22352,2.81936,33.34293136,6.92352,2.01936,7.212,26.3,0.8,26.31216449,32.79352,2.83936,32.91621058,6.92352,2.01936,7.212,25.87,0.82,25.88299249
15/10/2019 16:00,32.69312,2.80466,32.81320181,6.87312,2.00466,7.1595,25.82,0.8,25.83239052,32.27312,2.82466,32.39649639,6.87312,2.00466,7.1595,25.4,0.82,25.41323277
15/10/2019 16:30,32.50296,2.62378,32.60868949,6.01296,1.75378,6.2635,26.49,0.87,26.50428267,32.07296,2.64378,32.18173917,6.01296,1.75378,6.2635,26.06,0.89,26.07519319
15/10/2019 17:00,33.74736,3.15048,33.89409729,7.16736,2.09048,7.466,26.58,1.06,26.6011278,33.29736,3.16048,33.44701507,7.16736,2.09048,7.466,26.13,1.07,26.15189859
15/10/2019 17:30,33.22152,2.91836,33.34945601,5.41152,1.57836,5.637,27.81,1.34,27.84226463,32.76152,2.94836,32.89392071,5.41152,1.57836,5.637,27.35,1.37,27.38429112
15/10/2019 18:00,33.32072,2.96896,33.45272941,4.83072,1.40896,5.032,28.49,1.56,28.53267776,32.85072,3.00896,32.98823495,4.83072,1.40896,5.032,28.02,1.6,28.06564448
15/10/2019 18:30,34.34848,2.84664,34.4662362,5.02848,1.46664,5.238,29.32,1.38,29.35245816,33.86848,2.90664,33.99297712,5.02848,1.46664,5.238,28.84,1.44,28.87592769
15/10/2019 19:00,34.6344,1.3342,34.66008876,4.5744,1.3342,4.765,30.06,0,30.06,34.1744,1.3342,34.20043428,4.5744,1.3342,4.765,29.6,0,29.6
15/10/2019 19:30,34.17272,1.97246,34.22959817,4.36272,1.27246,4.5445,29.81,0.7,29.81821759,33.71272,1.97246,33.77037294,4.36272,1.27246,4.5445,29.35,0.7,29.35834634
15/10/2019 20:00,33.0204,2.1347,33.08933001,4.6104,1.3447,4.8025,28.41,0.79,28.42098169,32.5704,2.1247,32.63962785,4.6104,1.3447,4.8025,27.96,0.78,27.97087771
15/10/2019 20:30,32.15776,2.88768,32.28715262,5.95776,1.73768,6.206,26.2,1.15,26.22522641,31.72776,2.90768,31.8607181,5.95776,1.73768,6.206,25.77,1.17,25.79654628
15/10/2019 21:00,31.1532,3.4051,31.33873923,7.1832,2.0951,7.4825,23.97,1.31,24.00577014,30.7432,3.4251,30.9334068,7.1832,2.0951,7.4825,23.56,1.33,23.59751046
15/10/2019 21:30,29.67408,3.98994,29.94111964,7.23408,2.10994,7.5355,22.44,1.88,22.51861452,29.28408,3.99994,29.55599536,7.23408,2.10994,7.5355,22.05,1.89,22.13085177
15/10/2019 22:00,28.33624,4.68682,28.72122524,6.84624,1.99682,7.1315,21.49,2.69,21.65770533,27.92624,4.75682,28.32847008,6.84624,1.99682,7.1315,21.08,2.76,21.25991533
15/10/2019 22:30,26.85368,4.73024,27.26711022,5.86368,1.71024,6.108,20.99,3.02,21.20614298,26.46368,4.71024,26.87959672,5.86368,1.71024,6.108,20.6,3,20.8173005
15/10/2019 23:00,25.82832,4.62576,26.23927914,6.56832,1.91576,6.842,19.26,2.71,19.44972236,25.42832,4.69576,25.85826019,6.56832,1.91576,6.842,18.86,2.78,19.06378766
15/10/2019 23:30,23.90016,5.83838,24.60293334,6.68016,1.94838,6.9585,17.22,3.89,17.65390892,23.51016,5.84838,24.22666242,6.68016,1.94838,6.9585,16.83,3.9,17.27596307
16/10/2019 00:00,22.91736,5.59548,23.59056561,6.56736,1.91548,6.841,16.35,3.68,16.75902443,22.55736,5.59548,23.24099582,6.56736,1.91548,6.841,15.99,3.68,16.4080011
16/10/2019 00:30,22.55504,5.53772,23.22490414,6.81504,1.98772,7.099,15.74,3.55,16.13536798,22.18504,5.53772,22.86574605,6.81504,1.98772,7.099,15.37,3.55,15.77464421
16/10/2019 01:00,22.05248,5.39114,22.70190002,6.31248,1.84114,6.5755,15.74,3.55,16.13536798,21.68248,5.39114,22.34265717,6.31248,1.84114,6.5755,15.37,3.55,15.77464421
16/10/2019 01:30,22.46544,5.34242,23.09193465,6.14544,1.79242,6.4015,16.32,3.55,16.70164363,22.08544,5.34242,22.7224143,6.14544,1.79242,6.4015,15.94,3.55,16.33052663
16/10/2019 02:00,23.05872,5.60296,23.72968033,7.03872,2.05296,7.332,16.02,3.55,16.40862273,22.68872,5.60296,23.37030543,7.03872,2.05296,7.332,15.65,3.55,16.04758549
16/10/2019 02:30,22.978,5.559,23.64087488,6.888,2.009,7.175,16.09,3.55,16.47697181,22.608,5.559,23.28141201,6.888,2.009,7.175,15.72,3.55,16.11585865
16/10/2019 03:00,22.46,5.5625,23.13856102,6.9,2.0125,7.1875,15.56,3.55,15.95982769,22.1,5.5625,22.78928271,6.9,2.0125,7.1875,15.2,3.55,15.60905186
16/10/2019 03:30,22.37736,5.71798,23.0963533,7.70736,2.24798,8.0285,14.67,3.47,15.0748068,22.03736,5.71798,22.76709316,7.70736,2.24798,8.0285,14.33,3.47,14.7441446
16/10/2019 04:00,21.87848,5.40914,22.53722881,6.64848,1.93914,6.9255,15.23,3.47,15.62030089,21.51848,5.40914,22.18791962,6.64848,1.93914,6.9255,14.87,3.47,15.26950556
16/10/2019 04:30,21.56072,5.31646,22.20651692,6.33072,1.84646,6.5945,15.23,3.47,15.62030089,21.25072,5.31646,21.90565789,6.33072,1.84646,6.5945,14.92,3.47,15.31820159
16/10/2019 05:00,22.07008,5.50294,22.74578598,6.97008,2.03294,7.2605,15.1,3.47,15.49357609,21.71008,5.50294,22.3966498,6.97008,2.03294,7.2605,14.74,3.47,15.14293565
16/10/2019 05:30,22.75504,5.29022,23.36189789,7.23504,2.11022,7.5365,15.52,3.18,15.84243668,22.39504,5.27022,23.00680411,7.23504,2.11022,7.5365,15.16,3.16,15.48583869
16/10/2019 06:00,23.5448,5.0289,24.07586846,7.2648,2.1189,7.5675,16.28,2.91,16.53803193,23.1848,5.0189,23.72181081,7.2648,2.1189,7.5675,15.92,2.9,16.18197763
16/10/2019 06:30,26.26336,4.87348,26.71169942,7.86336,2.29348,8.191,18.4,2.58,18.58,25.89336,4.85348,26.34430413,7.86336,2.29348,8.191,18.03,2.56,18.21083469
16/10/2019 07:00,28.27656,4.61108,28.65005941,7.30656,2.13108,7.611,20.97,2.48,21.11613838,27.88656,4.58108,28.26033479,7.30656,2.13108,7.611,20.58,2.45,20.72532026
16/10/2019 07:30,31.04592,3.52756,31.24568495,7.22592,2.10756,7.527,23.82,1.42,23.86228824,30.62592,3.55756,30.8318538,7.22592,2.10756,7.527,23.4,1.45,23.44488217
16/10/2019 08:00,31.87208,3.46394,32.05976238,6.80208,1.98394,7.0855,25.07,1.48,25.11364768,31.44208,3.43394,31.62904265,6.80208,1.98394,7.0855,24.64,1.45,24.68262749
16/10/2019 08:30,32.678,3.169,32.83129978,6.888,2.009,7.175,25.79,1.16,25.81607445,32.238,3.199,32.39633073,6.888,2.009,7.175,25.35,1.19,25.3779156
16/10/2019 09:00,32.7844,2.9667,32.91835646,6.1944,1.8067,6.4525,26.59,1.16,26.61529072,32.3244,2.9967,32.46301043,6.1944,1.8067,6.4525,26.13,1.19,26.15708317
16/10/2019 09:30,33.21552,2.60286,33.31734757,5.73552,1.67286,5.9745,27.48,0.93,27.4957324,32.75552,2.64286,32.86196585,5.73552,1.67286,5.9745,27.02,0.97,27.03740557
16/10/2019 10:00,34.13792,3.20356,34.28790426,8.37792,2.44356,8.727,25.76,0.76,25.77120874,33.70792,3.21356,33.86075662,8.37792,2.44356,8.727,25.33,0.77,25.34170081
16/10/2019 10:30,34.18848,3.41664,34.35877753,8.86848,2.58664,9.238,25.32,0.83,25.33360022,33.75848,3.43664,33.93295546,8.86848,2.58664,9.238,24.89,0.85,24.90450963
16/10/2019 11:00,33.36944,3.05942,33.50939535,7.84944,2.28942,8.1765,25.52,0.77,25.53161374,32.94944,3.08942,33.09395885,7.84944,2.28942,8.1765,25.1,0.8,25.11274577
16/10/2019 11:30,33.45512,2.68316,33.56254463,6.76512,1.97316,7.047,26.69,0.71,26.69944194,33.01512,2.68316,33.12397162,6.76512,1.97316,7.047,26.25,0.71,26.25960015
16/10/2019 12:00,34.23056,2.95308,34.35770539,7.69056,2.24308,8.011,26.54,0.71,26.54949529,33.79056,2.95308,33.91935475,7.69056,2.24308,8.011,26.1,0.71,26.1096553
16/10/2019 12:30,34.19744,2.94342,34.32387833,7.65744,2.23342,7.9765,26.54,0.71,26.54949529,33.75744,2.94342,33.88552016,7.65744,2.23342,7.9765,26.1,0.71,26.1096553
16/10/2019 13:00,34.55224,3.66232,34.74578934,10.12224,2.95232,10.544,24.43,0.71,24.44031506,34.14224,3.66232,34.33810041,10.12224,2.95232,10.544,24.02,0.71,24.03049105
16/10/2019 13:30,34.76248,4.26614,35.02327749,12.19248,3.55614,12.7005,22.57,0.71,22.58116472,34.37248,4.26614,34.63621417,12.19248,3.55614,12.7005,22.18,0.71,22.19136093
16/10/2019 14:00,33.07056,3.68558,33.27529772,9.79056,2.85558,10.1985,23.28,0.83,23.29479126,32.67056,3.72558,32.88229671,9.79056,2.85558,10.1985,22.88,0.87,22.89653467
16/10/2019 14:30,33.32704,3.34622,33.49460827,8.62704,2.51622,8.9865,24.7,0.83,24.71394141,32.90704,3.38622,33.08080663,8.62704,2.51622,8.9865,24.28,0.87,24.2955819
16/10/2019 15:00,32.93936,3.04398,33.07971057,7.89936,2.30398,8.2285,25.04,0.74,25.05093212,32.52936,3.04398,32.6714719,7.89936,2.30398,8.2285,24.63,0.74,24.64111402
16/10/2019 15:30,32.21736,2.81298,32.33993107,7.10736,2.07298,7.4035,25.11,0.74,25.12090166,31.79736,2.81298,31.92154381,7.10736,2.07298,7.4035,24.69,0.74,24.70108702
16/10/2019 16:00,32.89392,2.92906,33.02407251,7.33392,2.13906,7.6395,25.56,0.79,25.57220561,32.46392,2.94906,32.5975928,7.33392,2.13906,7.6395,25.13,0.81,25.14305073
16/10/2019 16:30,33.31304,2.66422,33.41940607,6.80304,1.98422,7.0865,26.51,0.68,26.5187198,32.86304,2.68422,32.97247997,6.80304,1.98422,7.0865,26.06,0.7,26.06939969
16/10/2019 17:00,33.74,3.1375,33.88556487,7.5,2.1875,7.8125,26.24,0.95,26.2571914,33.3,3.1275,33.44654326,7.5,2.1875,7.8125,25.8,0.94,25.81711835
16/10/2019 17:30,32.88136,3.16498,33.03333065,5.81136,1.69498,6.0535,27.07,1.47,27.10988381,32.42136,3.19498,32.57840514,5.81136,1.69498,6.0535,26.61,1.5,26.65224381
16/10/2019 18:00,32.56432,3.13626,32.71499754,4.68432,1.36626,4.8795,27.88,1.77,27.93612894,32.09432,3.14626,32.24816783,4.68432,1.36626,4.8795,27.41,1.78,27.46773562
16/10/2019 18:30,34.03312,3.13966,34.17763482,5.55312,1.61966,5.7845,28.48,1.52,28.52053295,33.56312,3.18966,33.71434346,5.55312,1.61966,5.7845,28.01,1.57,28.05396585
16/10/2019 19:00,34.71128,2.82704,34.82621304,5.20128,1.51704,5.418,29.51,1.31,29.53906227,34.23128,2.85704,34.35030143,5.20128,1.51704,5.418,29.03,1.34,29.06091017
16/10/2019 19:30,33.12808,2.61444,33.23108456,3.47808,1.01444,3.623,29.65,1.6,29.69313894,32.64808,2.65444,32.75581138,3.47808,1.01444,3.623,29.17,1.64,29.21606579
16/10/2019 20:00,31.53664,2.76902,31.6579711,3.35664,0.97902,3.4965,28.18,1.79,28.23679337,31.06664,2.79902,31.1924772,3.35664,0.97902,3.4965,27.71,1.82,27.76970472
16/10/2019 20:30,30.622,2.8785,30.75699345,3.252,0.9485,3.3875,27.37,1.93,27.43796275,30.152,2.8785,30.28908824,3.252,0.9485,3.3875,26.9,1.93,26.96914719
16/10/2019 21:00,29.20096,3.47278,29.40673844,3.54096,1.03278,3.6885,25.66,2.44,25.77574829,28.77096,3.46278,28.97859528,3.54096,1.03278,3.6885,25.23,2.43,25.34675127
16/10/2019 21:30,27.7116,3.8188,27.97348759,3.5616,1.0388,3.71,24.15,2.78,24.30948169,27.3016,3.7788,27.56187026,3.5616,1.0388,3.71,23.74,2.74,23.89759821
16/10/2019 22:00,26.52408,3.98744,26.82212701,3.21408,0.93744,3.348,23.31,3.05,23.50869201,26.11408,3.93744,26.40925232,3.21408,0.93744,3.348,22.9,3,23.09567059
16/10/2019 22:30,25.14808,4.42194,25.53388887,3.29808,0.96194,3.4355,21.85,3.46,22.1222535,24.73808,4.41194,25.12842647,3.29808,0.96194,3.4355,21.44,3.45,21.715803
16/10/2019 23:00,23.85744,4.15342,24.21628256,2.85744,0.83342,2.9765,21,3.32,21.26081842,23.46744,4.11342,23.82521698,2.85744,0.83342,2.9765,20.61,3.28,20.8693675
16/10/2019 23:30,22.66888,4.37884,23.08792672,2.97888,0.86884,3.103,19.69,3.51,20.000405,22.28888,4.37884,22.71493807,2.97888,0.86884,3.103,19.31,3.51,19.62641587
17/10/2019 00:00,21.74408,4.41244,22.18726305,2.37408,0.69244,2.473,19.37,3.72,19.72397779,21.35408,4.41244,21.80519111,2.37408,0.69244,2.473,18.98,3.72,19.34111682
17/10/2019 00:30,20.97824,4.32782,21.42000419,2.59824,0.75782,2.7065,18.38,3.57,18.72349593,20.59824,4.31782,21.04592741,2.59824,0.75782,2.7065,18,3.56,18.34866753
17/10/2019 01:00,20.9876,4.3093,21.42543862,3.1176,0.9093,3.2475,17.87,3.4,18.19057173,20.6176,4.2893,21.05904851,3.1176,0.9093,3.2475,17.5,3.38,17.82342279
17/10/2019 01:30,21.11808,4.07944,21.5084898,2.15808,0.62944,2.248,18.96,3.45,19.27132844,20.74808,4.09944,21.14918987,2.15808,0.62944,2.248,18.59,3.47,18.91108141
17/10/2019 02:00,20.92112,3.75366,21.25519291,1.04112,0.30366,1.0845,19.88,3.45,20.17713805,20.53112,3.72366,20.86606173,1.04112,0.30366,1.0845,19.49,3.42,19.78778664
17/10/2019 02:30,21.2708,4.0219,21.647693,1.9608,0.5719,2.0425,19.31,3.45,19.61577426,20.8908,3.9919,21.26877501,1.9608,0.5719,2.0425,18.93,3.42,19.23645757
17/10/2019 03:00,21.17704,4.51122,21.65220841,2.98704,0.87122,3.1115,18.19,3.64,18.55062533,20.80704,4.49122,21.286239,2.98704,0.87122,3.1115,17.82,3.62,18.18397096
17/10/2019 03:30,20.55744,4.29092,21.00048413,2.43744,0.71092,2.539,18.12,3.58,18.470268,20.17744,4.26092,20.6224277,2.43744,0.71092,2.539,17.74,3.55,18.09171357
17/10/2019 04:00,20.49208,4.48144,20.97638308,2.78208,0.81144,2.898,17.71,3.67,18.08626551,20.12208,4.47144,20.61290565,2.78208,0.81144,2.898,17.34,3.66,17.72205406
17/10/2019 04:30,20.71776,4.51768,21.20459884,3.07776,0.89768,3.206,17.64,3.62,18.0076095,20.35776,4.47768,20.84437599,3.07776,0.89768,3.206,17.28,3.58,17.64694874
17/10/2019 05:00,20.53024,4.38382,20.99306153,2.79024,0.81382,2.9065,17.74,3.57,18.09564865,20.16024,4.39382,20.63349052,2.79024,0.81382,2.9065,17.37,3.58,17.73508669
17/10/2019 05:30,21.52048,4.44264,21.97426016,3.78048,1.10264,3.938,17.74,3.34,18.05168136,21.15048,4.45264,21.61408816,3.78048,1.10264,3.938,17.37,3.35,17.69009327
17/10/2019 06:00,22.49808,4.18444,22.88390574,3.71808,1.08444,3.873,18.78,3.1,19.03413775,22.11808,4.15444,22.50486247,3.71808,1.08444,3.873,18.4,3.07,18.65435338
17/10/2019 06:30,25.1848,3.3714,25.40945668,3.3648,0.9814,3.505,21.82,2.39,21.95050113,24.7748,3.3314,24.99777872,3.3648,0.9814,3.505,21.41,2.35,21.53858398
17/10/2019 07:00,27.58496,3.18478,27.76819839,3.44496,1.00478,3.5885,24.14,2.18,24.23823426,27.15496,3.16478,27.33875793,3.44496,1.00478,3.5885,23.71,2.16,23.80818557
17/10/2019 07:30,29.99968,2.66324,30.11766338,3.19968,0.93324,3.333,26.8,1.73,26.85577964,29.53968,2.67324,29.66039289,3.19968,0.93324,3.333,26.34,1.74,26.39740896
17/10/2019 08:00,31.25864,1.81002,31.31100042,2.46864,0.72002,2.5715,28.79,1.09,28.81062651,30.77864,1.83002,30.83299618,2.46864,0.72002,2.5715,28.31,1.11,28.3317525
17/10/2019 08:30,32.12408,1.90244,32.18036348,3.33408,0.97244,3.473,28.79,0.93,28.80501692,31.64408,1.93244,31.70303019,3.33408,0.97244,3.473,28.31,0.96,28.32627226
17/10/2019 09:00,32.18176,2.03218,32.24585915,4.36176,1.27218,4.5435,27.82,0.76,27.83037908,31.73176,2.05218,31.79805081,4.36176,1.27218,4.5435,27.37,0.78,27.3811121
17/10/2019 09:30,32.8636,1.9748,32.92288019,4.4736,1.3048,4.66,28.39,0.67,28.39790485,32.4036,1.9748,32.46372018,4.4736,1.3048,4.66,27.93,0.67,27.93803501
17/10/2019 10:00,32.93528,2.03654,32.99818425,4.68528,1.36654,4.8805,28.25,0.67,28.25794402,32.47528,2.03654,32.53907353,4.68528,1.36654,4.8805,27.79,0.67,27.79807547
17/10/2019 10:30,32.88544,2.42742,32.97490761,6.02544,1.75742,6.2765,26.86,0.67,26.86835499,32.43544,2.42742,32.52614542,6.02544,1.75742,6.2765,26.41,0.67,26.41849731
17/10/2019 11:00,32.98896,1.88678,33.04287246,6.46896,1.88678,6.7385,26.52,0,26.52,32.54896,1.88678,32.60360004,6.46896,1.88678,6.7385,26.08,0,26.08
17/10/2019 11:30,32.82136,1.79998,32.87067995,6.17136,1.79998,6.4285,26.65,0,26.65,32.37136,2.79998,32.49222732,6.17136,1.79998,6.4285,26.2,1,26.21907702
17/10/2019 12:00,32.80032,1.34176,32.82775216,4.60032,1.34176,4.792,28.2,0,28.2,32.33032,2.34176,32.41501861,4.60032,1.34176,4.792,27.73,1,27.74802515
17/10/2019 12:30,32.89912,1.10516,32.91767725,3.78912,1.10516,3.947,29.11,0,29.11,32.42912,1.10516,32.44794605,3.78912,1.10516,3.947,28.64,0,28.64
17/10/2019 13:00,33.04912,2.27766,33.12751225,4.92912,1.43766,5.1345,28.12,0.84,28.13254343,32.58912,1.43766,32.62081557,4.92912,1.43766,5.1345,27.66,0,27.66
17/10/2019 13:30,33.0408,1.1144,33.0595879,3.8208,1.1144,3.98,29.22,0,29.22,32.5708,1.1144,32.58985885,3.8208,1.1144,3.98,28.75,0,28.75
17/10/2019 14:00,32.9068,1.5499,32.94327968,3.0168,0.8799,3.1425,29.89,0.67,29.89750826,32.4268,1.5499,32.46381906,3.0168,0.8799,3.1425,29.41,0.67,29.41763077
17/10/2019 14:30,32.71616,1.43388,32.74756689,4.91616,1.43388,5.121,27.8,0,27.8,32.25616,1.43388,32.28801434,4.91616,1.43388,5.121,27.34,0,27.34
17/10/2019 15:00,31.9004,-0.2628,31.90148247,5.7504,1.6772,5.99,26.15,-1.94,26.22186302,31.4504,4.1872,31.72791049,5.7504,1.6772,5.99,25.7,2.51,25.82227914
17/10/2019 15:30,31.28472,2.31096,31.36995763,4.97472,1.45096,5.182,26.31,0.86,26.32405174,30.86472,2.30096,30.95036926,4.97472,1.45096,5.182,25.89,0.85,25.90394951
17/10/2019 16:00,31.598,2.2215,31.67599511,4.668,1.3615,4.8625,26.93,0.86,26.9437284,31.178,2.2115,31.25633402,4.668,1.3615,4.8625,26.51,0.85,26.52362343
17/10/2019 16:30,31.69024,1.96382,31.75102991,3.51024,1.02382,3.6565,28.18,0.94,28.19567343,31.25024,1.95382,31.31125856,3.51024,1.02382,3.6565,27.74,0.93,27.75558502
17/10/2019 17:00,32.34336,2.00098,32.40519799,4.08336,1.19098,4.2535,28.26,0.81,28.2716059,31.90336,1.98098,31.96480347,4.08336,1.19098,4.2535,27.82,0.79,27.83121449
17/10/2019 17:30,32.40288,2.04834,32.4675581,3.66288,1.06834,3.8155,28.74,0.98,28.75670357,31.97288,2.03834,32.0377884,3.66288,1.06834,3.8155,28.31,0.97,28.32661293
17/10/2019 18:00,32.3796,2.2378,32.45683664,3.2496,0.9478,3.385,29.13,1.29,29.15854935,31.9396,2.2278,32.01720071,3.2496,0.9478,3.385,28.69,1.28,28.71853931
17/10/2019 18:30,33.3572,2.3021,33.43654372,4.0872,1.1921,4.2575,29.27,1.11,29.29103959,32.8872,2.3721,32.97263687,4.0872,1.1921,4.2575,28.8,1.18,28.82416347
17/10/2019 19:00,34.13712,1.94416,34.19243659,4.19712,1.22416,4.372,29.94,0.72,29.94865606,33.67712,1.93416,33.73261606,4.19712,1.22416,4.372,29.48,0.71,29.48854862
17/10/2019 19:30,33.20112,1.89116,33.25493731,3.26112,0.95116,3.397,29.94,0.94,29.95475254,32.74112,1.87116,32.79454495,3.26112,0.95116,3.397,29.48,0.92,29.494352
17/10/2019 20:00,32.27128,2.26204,32.35046117,3.40128,0.99204,3.543,28.87,1.27,28.89792034,31.82128,2.27204,31.90228874,3.40128,0.99204,3.543,28.42,1.28,28.44881017
17/10/2019 20:30,30.92392,2.54156,31.02818647,3.67392,1.07156,3.827,27.25,1.47,27.28962074,30.48392,2.56156,30.59135447,3.67392,1.07156,3.827,26.81,1.49,26.8513724
17/10/2019 21:00,29.7492,3.0656,29.90673509,4.5792,1.3356,4.77,25.17,1.73,25.22938366,29.3392,3.0456,29.49685298,4.5792,1.3356,4.77,24.76,1.71,24.81897863
17/10/2019 21:30,28.5332,3.7226,28.77501091,4.8432,1.4126,5.045,23.69,2.31,23.80235703,28.1432,3.6826,28.38311556,4.8432,1.4126,5.045,23.3,2.27,23.4103161
17/10/2019 22:00,27.02944,4.25192,27.36182469,4.42944,1.29192,4.614,22.6,2.96,22.79301647,26.63944,4.23192,26.97348532,4.42944,1.29192,4.614,22.21,2.94,22.40374299
17/10/2019 22:30,25.25632,4.38226,25.63368687,3.19632,0.93226,3.3295,22.06,3.45,22.32814591,24.87632,4.33226,25.25073808,3.19632,0.93226,3.3295,21.68,3.4,21.94498576
17/10/2019 23:00,24.3284,4.4937,24.73993505,3.5784,1.0437,3.7275,20.75,3.45,21.03485203,23.9584,4.3837,24.35614412,3.5784,1.0437,3.7275,20.38,3.34,20.65187643
17/10/2019 23:30,23.24,4.7125,23.71297654,4.5,1.3125,4.6875,18.74,3.4,19.04593395,22.88,4.6525,23.34823668,4.5,1.3125,4.6875,18.38,3.34,18.6810064
18/10/2019 00:00,22.3112,5.0766,22.88146658,4.6512,1.3566,4.845,17.66,3.72,18.04754831,21.9512,5.0466,22.52383966,4.6512,1.3566,4.845,17.3,3.69,17.68915204
18/10/2019 00:30,21.5248,5.0689,22.11358773,4.6248,1.3489,4.8175,16.9,3.72,17.30457743,21.1548,5.1189,21.76530956,4.6248,1.3489,4.8175,16.53,3.77,16.95446254
