Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/10/2019 01:00,21.0088,4.6584,21.51906987,4.1088,1.1984,4.28,16.9,3.46,17.25055361,20.6388,4.6384,21.15360064,4.1088,1.1984,4.28,16.53,3.44,16.88414937
18/10/2019 01:30,20.74136,4.77748,21.28446217,4.79136,1.39748,4.991,15.95,3.38,16.30419885,20.38136,4.74748,20.92697785,4.79136,1.39748,4.991,15.59,3.35,15.94586467
18/10/2019 02:00,22.73792,5.75356,23.45456157,8.13792,2.37356,8.477,14.6,3.38,14.98614026,22.39792,5.72356,23.11765471,8.13792,2.37356,8.477,14.26,3.35,14.64821149
18/10/2019 02:30,22.40456,5.40758,23.04791162,6.57456,1.91758,6.8485,15.83,3.49,16.21015114,22.04456,5.37758,22.69098923,6.57456,1.91758,6.8485,15.47,3.46,15.85220805
18/10/2019 03:00,21.78408,5.17994,22.3914698,5.79408,1.68994,6.0355,15.99,3.49,16.36643516,21.41408,5.14994,22.02463857,5.79408,1.68994,6.0355,15.62,3.46,15.99862494
18/10/2019 03:30,20.91472,4.81846,21.46259699,4.55472,1.32846,4.7445,16.36,3.49,16.72811107,20.54472,4.78846,21.09537554,4.55472,1.32846,4.7445,15.99,3.46,16.36006418
18/10/2019 04:00,20.88664,5.10652,21.50182032,4.61664,1.34652,4.809,16.27,3.76,16.69881732,20.51664,5.09652,21.1401758,4.61664,1.34652,4.809,15.9,3.75,16.33623274
18/10/2019 04:30,21.444,5.522,22.14356837,5.664,1.652,5.9,15.78,3.87,16.24762444,21.084,5.522,21.79512652,5.664,1.652,5.9,15.42,3.87,15.89821688
18/10/2019 05:00,22.51832,5.99576,23.30287265,7.28832,2.12576,7.592,15.23,3.87,15.71400013,22.16832,5.99576,22.96483289,7.28832,2.12576,7.592,14.88,3.87,15.37502195
18/10/2019 05:30,22.54272,5.31996,23.16195586,5.62272,1.63996,5.857,16.92,3.68,17.31556525,22.17272,5.30996,22.79967516,5.62272,1.63996,5.857,16.55,3.67,16.95203233
18/10/2019 06:00,22.97232,5.04276,23.51928814,4.67232,1.36276,4.867,18.3,3.68,18.66634404,22.59232,4.97276,23.13312052,4.67232,1.36276,4.867,17.92,3.61,18.28000274
18/10/2019 06:30,25.61792,4.65606,26.03760204,5.67792,1.65606,5.9145,19.94,3,20.1644142,25.22792,4.60606,25.64495538,5.67792,1.65606,5.9145,19.55,2.95,19.77131761
18/10/2019 07:00,27.9272,3.7546,28.17845846,5.4672,1.5946,5.695,22.46,2.16,22.5636256,27.5372,3.7546,27.79198455,5.4672,1.5946,5.695,22.07,2.16,22.17544814
18/10/2019 07:30,30.44032,3.43676,30.63371347,6.16032,1.79676,6.417,24.28,1.64,24.33532412,30.03032,3.41676,30.22406935,6.16032,1.79676,6.417,23.87,1.62,23.92490961
18/10/2019 08:00,31.8672,3.8021,32.09321424,7.2072,2.1021,7.5075,24.66,1.7,24.71852746,31.4472,3.7821,31.67381676,7.2072,2.1021,7.5075,24.24,1.68,24.29814808
18/10/2019 08:30,32.68176,3.64718,32.88463712,7.36176,2.14718,7.6685,25.32,1.5,25.36439236,32.26176,3.61718,32.46390533,7.36176,2.14718,7.6685,24.9,1.47,24.94335382
18/10/2019 09:00,32.60632,3.67476,32.81274089,7.45632,2.17476,7.767,25.15,1.5,25.1946919,32.19632,3.64476,32.4019644,7.45632,2.17476,7.767,24.74,1.47,24.78363371
18/10/2019 09:30,32.988,3.594,33.18320328,7.968,2.324,8.3,25.02,1.27,25.05221148,32.578,3.574,32.77345816,7.968,2.324,8.3,24.61,1.25,24.64172478
18/10/2019 10:00,32.95168,3.52424,33.13960595,8.31168,2.42424,8.658,24.64,1.1,24.66454135,32.53168,3.50424,32.71987013,8.31168,2.42424,8.658,24.22,1.08,24.24406732
18/10/2019 10:30,32.99936,4.05398,33.24744373,9.81936,2.86398,10.2285,23.18,1.19,23.21052563,32.59936,4.04398,32.84923206,9.81936,2.86398,10.2285,22.78,1.18,22.81054142
18/10/2019 11:00,33.06144,4.21292,33.328779,11.94144,3.48292,12.439,21.12,0.73,21.13261224,32.68144,4.19292,32.94931105,11.94144,3.48292,12.439,20.74,0.71,20.75214929
18/10/2019 11:30,33.2324,4.4257,33.52579947,12.8424,3.7457,13.3775,20.39,0.68,20.40133574,32.8624,4.4557,33.16309087,12.8424,3.7457,13.3775,20.02,0.71,20.03258595
18/10/2019 12:00,33.84472,4.98346,34.20964696,14.75472,4.30346,15.3695,19.09,0.68,19.10210721,33.48472,5.01346,33.85795704,14.75472,4.30346,15.3695,18.73,0.71,18.74345219
18/10/2019 12:30,33.98232,4.26526,34.24894911,12.29232,3.58526,12.8045,21.69,0.68,21.70065667,33.60232,4.29526,33.87573125,12.29232,3.58526,12.8045,21.31,0.71,21.3218245
18/10/2019 13:00,34.1248,4.2164,34.3842988,12.1248,3.5364,12.63,22,0.68,22.01050658,33.7348,4.2464,34.00100946,12.1248,3.5364,12.63,21.61,0.71,21.62166044
18/10/2019 13:30,34.15496,5.35978,34.57294512,15.56496,4.53978,16.2135,18.59,0.82,18.6080762,33.79496,5.37978,34.2204815,15.56496,4.53978,16.2135,18.23,0.84,18.24934245
18/10/2019 14:00,32.4456,4.9108,32.81513242,13.5456,3.9508,14.11,18.9,0.96,18.92436525,32.0756,4.8908,32.44632552,13.5456,3.9508,14.11,18.53,0.94,18.5538271
18/10/2019 14:30,31.94392,4.37156,32.24165879,11.35392,3.31156,11.827,20.59,1.06,20.61726704,31.55392,4.35156,31.8525657,11.35392,3.31156,11.827,20.2,1.04,20.22675456
18/10/2019 15:00,32.03936,4.04398,32.29356536,10.53936,3.07398,10.9785,21.5,0.97,21.52187027,31.64936,4.02398,31.90414399,10.53936,3.07398,10.9785,21.11,0.95,21.13136531
18/10/2019 15:30,32.08048,3.67014,32.28973714,7.92048,2.31014,8.2505,24.16,1.36,24.19824787,31.68048,3.63014,31.88778339,7.92048,2.31014,8.2505,23.76,1.32,23.79663842
18/10/2019 16:00,32.42216,3.85688,32.65075776,7.53216,2.19688,7.846,24.89,1.66,24.94529415,32.00216,3.82688,32.23016064,7.53216,2.19688,7.846,24.47,1.63,24.52422884
18/10/2019 16:30,32.93952,4.22486,33.20935741,8.51952,2.48486,8.8745,24.42,1.74,24.48191169,32.51952,4.19486,32.78896204,8.51952,2.48486,8.8745,24,1.71,24.06084163
18/10/2019 17:00,33.12304,4.02672,33.36690355,7.46304,2.17672,7.774,25.66,1.85,25.72660296,32.69304,3.98672,32.93522128,7.46304,2.17672,7.774,25.23,1.81,25.29484137
18/10/2019 17:30,33.30304,4.18422,33.56486512,8.00304,2.33422,8.3365,25.3,1.85,25.36754817,32.87304,4.14422,33.13323586,8.00304,2.33422,8.3365,24.87,1.81,24.93577751
18/10/2019 18:00,33.42648,4.31814,33.70424155,9.45648,2.75814,9.8505,23.97,1.56,24.02070981,33.01648,4.29814,33.2950741,9.45648,2.75814,9.8505,23.56,1.54,23.61027742
18/10/2019 18:30,34.26936,4.16148,34.52110877,10.59936,3.09148,11.041,23.67,1.07,23.69417228,33.87936,4.12148,34.12913171,10.59936,3.09148,11.041,23.28,1.03,23.30277451
18/10/2019 19:00,34.42936,3.88148,34.64746336,10.35936,3.02148,10.791,24.07,0.86,24.08535862,34.03936,3.88148,34.25994624,10.35936,3.02148,10.791,23.68,0.86,23.69561141
18/10/2019 19:30,33.0972,3.8496,33.32032515,9.4272,2.7496,9.82,23.67,1.1,23.69554599,32.7172,3.8196,32.93940679,9.4272,2.7496,9.82,23.29,1.07,23.31456626
18/10/2019 20:00,32.4668,4.3449,32.75623999,9.8568,2.8749,10.2675,22.61,1.47,22.65773599,32.0768,4.3149,32.36571427,9.8568,2.8749,10.2675,22.22,1.44,22.26661178
18/10/2019 20:30,31.56192,4.32306,31.85661065,9.06192,2.64306,9.4395,22.5,1.68,22.56263283,31.18192,4.30306,31.47742779,9.06192,2.64306,9.4395,22.12,1.66,22.18220007
18/10/2019 21:00,29.7096,4.4253,30.03737026,9.0696,2.6453,9.4475,20.64,1.78,20.71661169,29.3196,4.5353,29.66829773,9.0696,2.6453,9.4475,20.25,1.89,20.33800875
18/10/2019 21:30,29.01624,5.56932,29.54588819,10.14624,2.95932,10.569,18.87,2.61,19.04964567,28.65624,5.50932,29.18103319,10.14624,2.95932,10.569,18.51,2.55,18.68482272
18/10/2019 22:00,28.02976,5.50618,28.56545928,9.92976,2.89618,10.3435,18.1,2.61,18.28721138,27.66976,5.44618,28.20064707,9.92976,2.89618,10.3435,17.74,2.55,17.92233523
18/10/2019 22:30,26.96136,5.40498,27.49779522,9.89136,2.88498,10.3035,17.07,2.52,17.25500797,26.61136,5.34498,27.14283132,9.89136,2.88498,10.3035,16.72,2.46,16.9
18/10/2019 23:00,25.87248,5.39364,26.42870738,9.85248,2.87364,10.263,16.02,2.52,16.21699109,25.52248,5.33364,26.07383173,9.85248,2.87364,10.263,15.67,2.46,15.86191981
18/10/2019 23:30,24.53576,5.46918,25.13792849,9.42576,2.74918,9.8185,15.11,2.72,15.35286618,24.20576,5.39918,24.80060406,9.42576,2.74918,9.8185,14.78,2.65,15.01568846
19/10/2019 00:00,23.586,5.6105,24.24411488,8.676,2.5305,9.0375,14.91,3.08,15.22479885,23.256,5.5705,23.91384549,8.676,2.5305,9.0375,14.58,3.04,14.89355565
19/10/2019 00:30,22.91,5.935,23.66626977,9.24,2.695,9.625,13.67,3.24,14.0487188,22.61,5.885,23.36333292,9.24,2.695,9.625,13.37,3.19,13.7452901
19/10/2019 01:00,22.18312,6.20966,23.03585662,9.39312,2.73966,9.7845,12.79,3.47,13.25235828,21.89312,6.16966,22.74584375,9.39312,2.73966,9.7845,12.5,3.43,12.96205616
19/10/2019 01:30,22.35712,6.20416,23.20199164,8.51712,2.48416,8.872,13.84,3.72,14.33122465,22.05712,6.16416,22.90225778,8.51712,2.48416,8.872,13.54,3.68,14.03117957
19/10/2019 02:00,22.51464,5.98802,23.29732598,7.60464,2.21802,7.9215,14.91,3.77,15.37923925,22.18464,5.96802,22.97336533,7.60464,2.21802,7.9215,14.58,3.75,15.05453088
19/10/2019 02:30,22.10776,5.84768,22.86806537,6.91776,2.01768,7.206,15.19,3.83,15.66540775,21.76776,5.81768,22.53177259,6.91776,2.01768,7.206,14.85,3.8,15.32848655
19/10/2019 03:00,22.10744,5.94092,22.89177655,6.99744,2.04092,7.289,15.11,3.9,15.60519465,21.77744,5.91092,22.56536878,6.99744,2.04092,7.289,14.78,3.87,15.27826234
19/10/2019 03:30,21.32176,5.80218,22.09712068,5.80176,1.69218,6.0435,15.52,4.11,16.05498365,20.98176,5.76218,21.75860683,5.80176,1.69218,6.0435,15.18,4.07,15.71614775
19/10/2019 04:00,21.6616,5.9963,22.4762214,6.7416,1.9663,7.0225,14.92,4.03,15.45468537,21.3316,5.9463,22.14487847,6.7416,1.9663,7.0225,14.59,3.98,15.12311145
19/10/2019 04:30,21.30912,5.71016,22.06092751,6.06912,1.77016,6.322,15.24,3.94,15.74106731,20.97912,5.67016,21.73187038,6.06912,1.77016,6.322,14.91,3.9,15.41162224
19/10/2019 05:00,21.09552,5.57786,21.82048318,5.85552,1.70786,6.0995,15.24,3.87,15.72369231,20.76552,5.60786,21.50941456,5.85552,1.70786,6.0995,14.91,3.9,15.41162224
19/10/2019 05:30,21.16744,5.57092,21.88825406,6.03744,1.76092,6.289,15.13,3.81,15.60233957,20.83744,5.54092,21.56155607,6.03744,1.76092,6.289,14.8,3.78,15.27509083
19/10/2019 06:00,21.9252,5.7961,22.67838553,7.2552,2.1161,7.5575,14.67,3.68,15.12452644,21.6052,5.7661,22.36140819,7.2552,2.1161,7.5575,14.35,3.65,14.80692406
19/10/2019 06:30,22.69136,5.54748,23.35963084,6.71136,1.95748,6.991,15.98,3.59,16.37829356,22.34136,5.52748,23.01498212,6.71136,1.95748,6.991,15.63,3.57,16.0325232
19/10/2019 07:00,23.67088,5.70734,24.34921538,6.95088,2.02734,7.2405,16.72,3.68,17.12018691,23.32088,5.67734,24.00199228,6.95088,2.02734,7.2405,16.37,3.65,16.77198259
19/10/2019 07:30,25.01784,5.32562,25.5784,7.28784,2.12562,7.5915,17.73,3.2,18.01646192,24.65784,5.28562,25.21798668,7.28784,2.12562,7.5915,17.37,3.16,17.65509841
19/10/2019 08:00,25.54928,4.95104,26.02457503,6.68928,1.95104,6.968,18.86,3,19.09710973,25.17928,4.95104,25.661429,6.68928,1.95104,6.968,18.49,3,18.73179383
19/10/2019 08:30,26.82016,4.77088,27.24118717,6.62016,1.93088,6.896,20.2,2.84,20.39866662,26.45016,4.72088,26.86815349,6.62016,1.93088,6.896,19.83,2.79,20.02530899
19/10/2019 09:00,27.77312,5.07216,28.23248132,7.65312,2.23216,7.972,20.12,2.84,20.31944881,27.40312,4.96216,27.84877049,7.65312,2.23216,7.972,19.75,2.73,19.93778824
19/10/2019 09:30,29.09144,4.83542,29.49056066,8.76144,2.55542,9.1265,20.33,2.28,20.45745097,28.73144,4.79542,29.12888081,8.76144,2.55542,9.1265,19.97,2.24,20.09523575
19/10/2019 10:00,29.53032,4.86676,29.92866773,9.76032,2.84676,10.167,19.77,2.02,19.87292882,29.17032,4.82676,29.56696097,9.76032,2.84676,10.167,19.41,1.98,19.51072782
19/10/2019 10:30,29.55168,4.90674,29.95626626,9.69168,2.82674,10.0955,19.86,2.08,19.96862539,29.18168,4.87674,29.58636579,9.69168,2.82674,10.0955,19.49,2.05,19.59751515
19/10/2019 11:00,30.31128,5.14204,30.74433721,11.80128,3.44204,12.293,18.51,1.7,18.58790198,29.95128,5.09204,30.38104746,11.80128,3.44204,12.293,18.15,1.65,18.22484568
19/10/2019 11:30,29.94424,4.60582,30.29638736,9.65424,2.81582,10.0565,20.29,1.79,20.36880458,29.57424,4.56582,29.92461167,9.65424,2.81582,10.0565,19.92,1.75,19.99672223
19/10/2019 12:00,30.50096,4.92278,30.89566837,11.22096,3.27278,11.6885,19.28,1.65,19.35047545,30.14096,4.89278,30.53550009,11.22096,3.27278,11.6885,18.92,1.62,18.98922853
19/10/2019 12:30,30.39864,4.62752,30.74884153,10.44864,3.04752,10.884,19.95,1.58,20.01246861,30.02864,4.60752,30.38006683,10.44864,3.04752,10.884,19.58,1.56,19.64204674
19/10/2019 13:00,30.256,4.933,30.65550562,11.496,3.353,11.975,18.76,1.58,18.82641761,29.896,4.913,30.2970029,11.496,3.353,11.975,18.4,1.56,18.46601202
19/10/2019 13:30,29.488,4.5665,29.83948837,10.068,2.9365,10.4875,19.42,1.63,19.48828623,29.128,4.4965,29.4730198,10.068,2.9365,10.4875,19.06,1.56,19.12373395
19/10/2019 14:00,29.01464,4.36552,29.34121843,8.14464,2.37552,8.484,20.87,1.99,20.96466074,28.63464,4.29552,28.95503583,8.14464,2.37552,8.484,20.49,1.92,20.57975947
19/10/2019 14:30,28.73104,4.38572,29.06384695,8.59104,2.50572,8.949,20.14,1.88,20.22755546,28.35104,4.32572,28.67914438,8.59104,2.50572,8.949,19.76,1.82,19.84363878
19/10/2019 15:00,28.648,4.634,29.02036974,9.648,2.814,10.05,19,1.82,19.08696938,28.278,4.634,28.65517824,9.648,2.814,10.05,18.63,1.82,18.71868852
19/10/2019 15:30,29.02608,4.87094,29.43194483,9.94608,2.90094,10.3605,19.08,1.97,19.18143112,28.66608,4.81094,29.06697931,9.94608,2.90094,10.3605,18.72,1.91,18.81718629
19/10/2019 16:00,28.87632,4.93976,29.29578614,9.97632,2.90976,10.392,18.9,2.03,19.0087059,28.50632,4.88976,28.92265605,9.97632,2.90976,10.392,18.53,1.98,18.63548497
19/10/2019 16:30,28.34856,5.64458,28.90505384,8.75856,2.55458,9.1235,19.59,3.09,19.83220109,27.95856,5.63458,28.52068669,8.75856,2.55458,9.1235,19.2,3.08,19.44547248
19/10/2019 17:00,28.4348,5.2264,28.91112429,7.3248,2.1364,7.63,21.11,3.09,21.33495254,28.0548,5.1464,28.52292474,7.3248,2.1364,7.63,20.73,3.01,20.94738647
19/10/2019 17:30,28.85968,4.75824,29.2493073,5.71968,1.66824,5.958,23.14,3.09,23.34539998,28.46968,4.67824,28.85149231,5.71968,1.66824,5.958,22.75,3.01,22.94825919
19/10/2019 18:00,30.1168,4.6699,30.47670599,5.8968,1.7199,6.1425,24.22,2.95,24.39899383,29.7068,4.6299,30.06542766,5.8968,1.7199,6.1425,23.81,2.91,23.9871674
19/10/2019 18:30,31.19128,4.16954,31.4687307,6.10128,1.77954,6.3555,25.09,2.39,25.20357514,30.80128,3.99954,31.05986429,6.10128,1.77954,6.3555,24.7,2.22,24.79956451
19/10/2019 19:00,30.93888,4.31634,31.23851928,5.67888,1.65634,5.9155,25.26,2.66,25.39966929,30.52888,4.24634,30.82278244,5.67888,1.65634,5.9155,24.85,2.59,24.98460726
19/10/2019 19:30,29.5416,4.5388,29.88823909,5.4816,1.5988,5.71,24.06,2.94,24.23896037,29.1416,4.4888,29.48528745,5.4816,1.5988,5.71,23.66,2.89,23.83584905
19/10/2019 20:00,28.35584,4.63462,28.73209642,4.81584,1.40462,5.0165,23.54,3.23,23.76056607,27.95584,4.56462,28.3260436,4.81584,1.40462,5.0165,23.14,3.16,23.35476825
19/10/2019 20:30,27.61456,4.87758,28.04201688,5.13456,1.49758,5.3485,22.48,3.38,22.73268132,27.22456,4.82758,27.64927116,5.13456,1.49758,5.3485,22.09,3.33,22.3395837
19/10/2019 21:00,26.95976,4.76368,27.37738677,4.94976,1.44368,5.156,22.01,3.32,22.25898695,26.56976,4.77368,26.99518785,4.94976,1.44368,5.156,21.62,3.33,21.87494686
19/10/2019 21:30,26.57808,4.74694,26.99866248,4.61808,1.34694,4.8105,21.96,3.4,22.2216471,26.23808,4.67694,26.65165304,4.61808,1.34694,4.8105,21.62,3.33,21.87494686
19/10/2019 22:00,25.87224,4.78732,26.31142785,4.48224,1.30732,4.669,21.39,3.48,21.6712367,25.46224,4.98732,25.94607921,4.48224,1.30732,4.669,20.98,3.68,21.30030047
19/10/2019 22:30,25.06088,5.84234,25.73287087,4.91088,1.43234,5.1155,20.15,4.41,20.6269387,24.68088,5.82234,25.35834144,4.91088,1.43234,5.1155,19.77,4.39,20.25154315
19/10/2019 23:00,24.48624,5.95182,25.19920853,5.28624,1.54182,5.5065,19.2,4.41,19.69995178,24.10624,5.93182,24.82533576,5.28624,1.54182,5.5065,18.82,4.39,19.32522962
19/10/2019 23:30,23.488,5.649,24.15775952,5.448,1.589,5.675,18.04,4.06,18.49121954,23.108,5.619,23.78135457,5.448,1.589,5.675,17.66,4.03,18.11398631
20/10/2019 00:00,22.7112,5.6091,23.39360187,5.3112,1.5491,5.5325,17.4,4.06,17.86738929,22.3512,5.5791,23.0369811,5.3112,1.5491,5.5325,17.04,4.03,17.51006853
20/10/2019 00:30,21.8348,5.3739,22.48638015,4.7448,1.3839,4.9425,17.09,3.99,17.54959259,21.4648,5.3539,22.12242944,4.7448,1.3839,4.9425,16.72,3.97,17.18485671
20/10/2019 01:00,21.46496,5.24728,22.09702367,4.58496,1.33728,4.776,16.88,3.91,17.32692991,21.09496,5.23728,21.73537299,4.58496,1.33728,4.776,16.51,3.9,16.96437738
20/10/2019 01:30,21.92632,5.51226,22.60859392,4.87632,1.42226,5.0795,17.05,4.09,17.53369898,21.57632,5.47226,22.25945225,4.87632,1.42226,5.0795,16.7,4.05,17.18407693
20/10/2019 02:00,22.03512,5.21566,22.64397542,4.54512,1.32566,4.7345,17.49,3.89,17.91737146,21.67512,5.19566,22.28913883,4.54512,1.32566,4.7345,17.13,3.87,17.56171404
20/10/2019 02:30,21.57912,5.09016,22.1713362,3.66912,1.07016,3.822,17.91,4.02,18.35561222,21.20912,5.05016,21.80208447,3.66912,1.07016,3.822,17.54,3.98,17.98588335
20/10/2019 03:00,21.44472,5.26096,22.08061856,4.25472,1.24096,4.432,17.19,4.02,17.65379563,21.06472,5.41096,21.74858425,4.25472,1.24096,4.432,16.81,4.17,17.31949768
20/10/2019 03:30,20.93368,5.34024,21.60409965,4.18368,1.22024,4.358,16.75,4.12,17.24925796,20.55368,5.54024,21.28727368,4.18368,1.22024,4.358,16.37,4.32,16.93042528
20/10/2019 04:00,20.64152,5.46586,21.35293829,4.03152,1.17586,4.1995,16.61,4.29,17.15506339,20.29152,5.43586,21.00700735,4.03152,1.17586,4.1995,16.26,4.26,16.80878342
20/10/2019 04:30,20.58816,5.60488,21.33745561,4.50816,1.31488,4.696,16.08,4.29,16.64243071,20.22816,5.57488,20.9823198,4.50816,1.31488,4.696,15.72,4.26,16.28698867
20/10/2019 05:00,20.39968,5.60824,21.15654272,4.51968,1.31824,4.708,15.88,4.29,16.4492705,20.05968,5.57824,20.82084348,4.51968,1.31824,4.708,15.54,4.26,16.11332368
20/10/2019 05:30,19.97728,5.15754,20.63230319,3.31728,0.96754,3.4555,16.66,4.19,17.17881544,19.62728,5.13754,20.2885297,3.31728,0.96754,3.4555,16.31,4.17,16.83463691
20/10/2019 06:00,20.92976,5.65868,21.6812249,4.10976,1.19868,4.281,16.82,4.46,17.40126432,20.57976,5.62868,21.33561717,4.10976,1.19868,4.281,16.47,4.43,17.05537452
20/10/2019 06:30,21.54752,5.68136,22.2839285,4.18752,1.22136,4.362,17.36,4.46,17.92376077,21.19752,5.65136,21.93792889,4.18752,1.22136,4.362,17.01,4.43,17.57740026
20/10/2019 07:00,22.55216,4.68438,23.03352636,4.71216,1.37438,4.9085,17.84,3.31,18.14446748,22.18216,4.84438,22.70498271,4.71216,1.37438,4.9085,17.47,3.47,17.81128294
20/10/2019 07:30,23.92,5.1475,24.467594,6.3,1.8375,6.5625,17.62,3.31,17.92820404,23.57,5.1575,24.12767511,6.3,1.8375,6.5625,17.27,3.32,17.58622472
20/10/2019 08:00,23.77808,4.87694,24.27306392,4.85808,1.41694,5.0605,18.92,3.46,19.23377238,23.41808,4.87694,23.92051451,4.85808,1.41694,5.0605,18.56,3.46,18.87975635
20/10/2019 08:30,25.42448,5.14714,25.94026279,5.78448,1.68714,6.0255,19.64,3.46,19.94244719,25.05448,5.14714,25.57772504,5.78448,1.68714,6.0255,19.27,3.46,19.57816386
20/10/2019 09:00,26.02648,4.72064,26.45112669,5.31648,1.55064,5.538,20.71,3.17,20.95120522,25.64648,4.70064,26.07370232,5.31648,1.55064,5.538,20.33,3.15,20.57258856
20/10/2019 09:30,28.1108,5.0769,28.56557352,7.6008,2.2169,7.9175,20.51,2.86,20.70844514,27.7408,5.0769,28.20154071,7.6008,2.2169,7.9175,20.14,2.86,20.34205496
20/10/2019 10:00,29.04776,5.10518,29.49296906,7.93776,2.31518,8.2685,21.11,2.79,21.2935718,28.66776,5.04518,29.1083202,7.93776,2.31518,8.2685,20.73,2.73,20.9089885
20/10/2019 10:30,29.55064,4.79102,29.93650275,7.58064,2.21102,7.8965,21.97,2.58,22.12096969,29.17064,4.74102,29.55340097,7.58064,2.21102,7.8965,21.59,2.53,21.73773217
20/10/2019 11:00,30.5148,4.8314,30.89490969,8.4048,2.4514,8.755,22.11,2.38,22.23772695,30.1348,4.8014,30.51490805,8.4048,2.4514,8.755,21.73,2.35,21.85670149
20/10/2019 11:30,30.18608,4.56344,30.52907484,7.48608,2.18344,7.798,22.7,2.38,22.82442551,29.81608,4.48344,30.1512829,7.48608,2.18344,7.798,22.33,2.3,22.44813801
20/10/2019 12:00,30.99544,4.73742,31.35538947,8.42544,2.45742,8.7765,22.57,2.28,22.68486941,30.61544,4.75742,30.98286965,8.42544,2.45742,8.7765,22.19,2.3,22.3088794
20/10/2019 12:30,31.15,4.8175,31.5203237,8.7,2.5375,9.0625,22.45,2.28,22.56548027,30.77,4.8375,31.14794225,8.7,2.5375,9.0625,22.07,2.3,22.1895223
20/10/2019 13:00,30.04304,4.59172,30.3919092,7.34304,2.14172,7.649,22.7,2.45,22.83183085,29.66304,4.55172,30.0102332,7.34304,2.14172,7.649,22.32,2.41,22.44973274
20/10/2019 13:30,30.35016,4.92838,30.7477014,8.84016,2.57838,9.2085,21.51,2.35,21.63798974,29.98016,4.88838,30.37608027,8.84016,2.57838,9.2085,21.14,2.31,21.2658341
20/10/2019 14:00,31.09528,5.52154,31.58170107,11.28528,3.29154,11.7555,19.81,2.23,19.93511976,30.72528,5.50154,31.21393556,11.28528,3.29154,11.7555,19.44,2.21,19.56521658
20/10/2019 14:30,30.36512,4.55316,30.70458889,7.96512,2.32316,8.297,22.4,2.23,22.51072855,29.97512,4.48316,30.30852261,7.96512,2.32316,8.297,22.01,2.16,22.11573422
20/10/2019 15:00,30.51104,4.58572,30.8537257,8.35104,2.43572,8.699,22.16,2.15,22.26405399,30.12104,4.59572,30.46961918,8.35104,2.43572,8.699,21.77,2.16,21.8768942
20/10/2019 15:30,30.81472,4.87846,31.19849901,9.35472,2.72846,9.7445,21.46,2.15,21.56743147,30.44472,4.88846,30.83468853,9.35472,2.72846,9.7445,21.09,2.16,21.20032311
20/10/2019 16:00,30.24288,4.44584,30.56791265,7.32288,2.13584,7.628,22.92,2.31,23.03611295,29.86288,4.41584,30.18760085,7.32288,2.13584,7.628,22.54,2.28,22.65502152
20/10/2019 16:30,31.17752,4.57886,31.51196142,8.08752,2.35886,8.4245,23.09,2.22,23.19647603,30.78752,4.55886,31.12321629,8.08752,2.35886,8.4245,22.7,2.2,22.80635876
20/10/2019 17:00,31.60096,4.68778,31.94676751,7.02096,2.04778,7.3135,24.58,2.64,24.72136728,31.20096,4.67778,31.54966768,7.02096,2.04778,7.3135,24.18,2.63,24.32260882
20/10/2019 17:30,31.6604,4.9172,32.03997166,6.9504,2.0272,7.24,24.71,2.89,24.87842841,31.2604,4.8872,31.64012219,6.9504,2.0272,7.24,24.31,2.86,24.47765716
20/10/2019 18:00,31.84624,4.51932,32.16531137,6.30624,1.83932,6.569,25.54,2.68,25.68022586,31.42624,4.48932,31.7452761,6.30624,1.83932,6.569,25.12,2.65,25.25939231
20/10/2019 18:30,32.50464,4.13052,32.76603145,6.10464,1.78052,6.359,26.4,2.35,26.50438643,32.07464,4.11052,32.33695882,6.10464,1.78052,6.359,25.97,2.33,26.07431303
20/10/2019 19:00,32.10904,3.94222,32.35013985,5.45904,1.59222,5.6865,26.65,2.35,26.753411,31.66904,3.92222,31.91099974,5.45904,1.59222,5.6865,26.21,2.33,26.31336162
20/10/2019 19:30,31.52864,4.27252,31.81681265,6.00864,1.75252,6.259,25.52,2.52,25.64411823,31.10864,4.25252,31.39795231,6.00864,1.75252,6.259,25.1,2.5,25.22419473
20/10/2019 20:00,30.45384,5.25862,30.9045216,6.54384,1.90862,6.8165,23.91,3.35,24.14354158,29.99384,5.36862,30.47051884,6.54384,1.90862,6.8165,23.45,3.46,23.70388365
20/10/2019 20:30,29.79808,5.32944,30.27091843,6.23808,1.81944,6.498,23.56,3.51,23.82002729,29.36808,5.32944,29.84773113,6.23808,1.81944,6.498,23.13,3.51,23.39480712
20/10/2019 21:00,28.87288,5.31084,29.35725159,6.72288,1.96084,7.003,22.15,3.35,22.40189724,28.46288,5.31084,28.95411127,6.72288,1.96084,7.003,21.74,3.35,21.99659292
20/10/2019 21:30,28.2176,5.3568,28.7215643,6.5376,1.9068,6.81,21.68,3.45,21.95278798,27.8076,5.3668,28.32075493,6.5376,1.9068,6.81,21.27,3.46,21.54958236
20/10/2019 22:00,26.98368,5.69274,27.57764085,7.24368,2.11274,7.5455,19.74,3.58,20.06200389,26.60368,5.71274,27.21013024,7.24368,2.11274,7.5455,19.36,3.6,19.69186634
20/10/2019 22:30,26.46976,6.00368,27.14207744,8.30976,2.42368,8.656,18.16,3.58,18.50951107,26.08976,6.02368,26.77611431,8.30976,2.42368,8.656,17.78,3.6,18.14079381
20/10/2019 23:00,25.28064,5.88352,25.9562433,8.24064,2.40352,8.584,17.04,3.48,17.39172217,24.91064,5.88352,25.59601127,8.24064,2.40352,8.584,16.67,3.48,17.02936581
20/10/2019 23:30,23.61264,6.07952,24.38272608,8.19264,2.38952,8.534,15.42,3.69,15.85536187,23.23264,6.29952,24.07154988,8.19264,2.38952,8.534,15.04,3.91,15.53993887
21/10/2019 00:00,22.84848,6.01164,23.62610535,7.30848,2.13164,7.613,15.54,3.88,16.01705341,22.48848,6.04164,23.28590017,7.30848,2.13164,7.613,15.18,3.91,15.67547447
21/10/2019 00:30,22.36296,6.42628,23.26798347,7.87296,2.29628,8.201,14.49,4.13,15.06708333,22.03296,6.40628,22.94540803,7.87296,2.29628,8.201,14.16,4.11,14.7444125
21/10/2019 01:00,22.03264,6.48452,22.96706827,8.07264,2.35452,8.409,13.96,4.13,14.55810771,21.70264,6.46452,22.64496858,8.07264,2.35452,8.409,13.63,4.11,14.23618629
21/10/2019 01:30,22.25112,6.42866,23.16117464,7.64112,2.22866,7.9595,14.61,4.2,15.20171372,21.90112,6.41866,22.8223192,7.64112,2.22866,7.9595,14.26,4.19,14.86282947
21/10/2019 02:00,22.72008,6.45044,23.61800608,7.99008,2.33044,8.323,14.73,4.12,15.29533589,22.37008,6.45044,23.28150887,7.99008,2.33044,8.323,14.38,4.12,14.95856945
21/10/2019 02:30,22.17872,6.21546,23.03318397,6.97872,2.03546,7.2695,15.2,4.18,15.76427607,21.80872,6.20546,22.67439088,6.97872,2.03546,7.2695,14.83,4.17,15.40512252
21/10/2019 03:00,21.97288,6.38584,22.88201058,7.56288,2.20584,7.878,14.41,4.18,15.00401613,21.63288,6.37584,22.55288968,7.56288,2.20584,7.878,14.07,4.17,14.67493782
21/10/2019 03:30,22.04152,6.58086,23.00296334,8.23152,2.40086,8.5745,13.81,4.18,14.42873868,21.72152,6.57086,22.69362537,8.23152,2.40086,8.5745,13.49,4.17,14.11980878
21/10/2019 04:00,21.62584,6.38962,22.55003768,7.81584,2.27962,8.1415,13.81,4.11,14.40861548,21.30584,6.37962,22.24046693,7.81584,2.27962,8.1415,13.49,4.1,14.09929431
21/10/2019 04:30,21.64528,6.56904,22.62013335,8.22528,2.39904,8.568,13.42,4.17,14.05294631,21.33528,6.55904,22.32073427,8.22528,2.39904,8.568,13.11,4.16,13.75418845
21/10/2019 05:00,21.84968,6.52074,22.80194216,7.81968,2.28074,8.1455,14.03,4.24,14.65668789,21.51968,6.51074,22.48302388,7.81968,2.28074,8.1455,13.7,4.23,14.33816236
21/10/2019 05:30,22.50416,6.43038,23.40485002,8.02416,2.34038,8.3585,14.48,4.09,15.04654445,22.16416,6.41038,23.0725586,8.02416,2.34038,8.3585,14.14,4.07,14.71409188
21/10/2019 06:00,23.92232,6.27026,24.7304176,8.33232,2.43026,8.6795,15.59,3.84,16.05595528,23.56232,6.27026,24.3823519,8.33232,2.43026,8.6795,15.23,3.84,15.70663872
21/10/2019 06:30,26.37576,5.53668,26.950613,7.56576,2.20668,7.881,18.81,3.33,19.10248675,26.01576,5.48668,26.58803163,7.56576,2.20668,7.881,18.45,3.28,18.73928761
21/10/2019 07:00,28.75392,4.86656,29.16284145,7.87392,2.29656,8.202,20.88,2.57,21.03756878,28.38392,4.82656,28.79136322,7.87392,2.29656,8.202,20.51,2.53,20.66545427
21/10/2019 07:30,31.4784,4.6662,31.82236775,8.0784,2.3562,8.415,23.4,2.31,23.51374279,31.0784,4.6162,31.41936105,8.0784,2.3562,8.415,23,2.26,23.11076805
21/10/2019 08:00,32.77816,4.29238,33.05801414,7.92816,2.31238,8.2585,24.85,1.98,24.92875649,32.35816,4.28238,32.64030173,7.92816,2.31238,8.2585,24.43,1.97,24.50930028
21/10/2019 08:30,33.45448,4.12464,33.70778674,7.76448,2.26464,8.088,25.69,1.86,25.75724558,33.02448,4.09464,33.277355,7.76448,2.26464,8.088,25.26,1.83,25.32620185
21/10/2019 09:00,33.31672,4.10946,33.56920453,7.50672,2.18946,7.8195,25.81,1.92,25.88131565,32.88672,4.08946,33.14000657,7.50672,2.18946,7.8195,25.38,1.9,25.45101963
21/10/2019 09:30,34.67944,3.43442,34.84908606,8.44944,2.46442,8.8015,26.23,0.97,26.24792944,34.21944,3.60442,34.40874769,8.44944,2.46442,8.8015,25.77,1.14,25.79520304
21/10/2019 10:00,34.66456,3.06258,34.799585,7.65456,2.23258,7.9735,27.01,0.83,27.02274968,34.20456,3.08258,34.34318308,7.65456,2.23258,7.9735,26.55,0.85,26.56360292
21/10/2019 10:30,34.69864,3.07252,34.83440823,7.68864,2.24252,8.009,27.01,0.83,27.02274968,34.23864,3.09252,34.3780184,7.68864,2.24252,8.009,26.55,0.85,26.56360292
21/10/2019 11:00,35.26872,3.57796,35.44974483,9.79872,2.85796,10.207,25.47,0.72,25.48017465,34.84872,3.57796,35.03191521,9.79872,2.85796,10.207,25.05,0.72,25.06034517
21/10/2019 11:30,35.85008,3.89294,36.06082664,11.05008,3.22294,11.5105,24.8,0.67,24.80904875,35.45008,3.89294,35.66319046,11.05008,3.22294,11.5105,24.4,0.67,24.40919704
21/10/2019 12:00,35.45552,4.11536,35.69355805,9.51552,2.77536,9.912,25.94,1.34,25.97458758,35.03552,3.85536,35.24700643,9.51552,2.77536,9.912,25.52,1.08,25.54284244
21/10/2019 12:30,35.62824,4.09782,35.86312332,9.79824,2.85782,10.2065,25.83,1.24,25.85974671,35.20824,4.10782,35.44706404,9.79824,2.85782,10.2065,25.41,1.25,25.44072719
21/10/2019 13:00,35.58456,4.10258,35.82027461,10.77456,3.14258,11.2235,24.81,0.96,24.82856621,35.18456,4.11258,35.42409599,10.77456,3.14258,11.2235,24.41,0.97,24.42926524
21/10/2019 13:30,35.35824,3.16282,35.49941642,8.47824,2.47282,8.8315,26.88,0.69,26.88885457,34.92824,3.15282,35.07024698,8.47824,2.47282,8.8315,26.45,0.68,26.45873958
21/10/2019 14:00,34.87784,3.03312,35.00947786,7.58784,2.21312,7.904,27.29,0.82,27.30231675,34.43784,3.03312,34.5711533,7.58784,2.21312,7.904,26.85,0.82,26.8625185
21/10/2019 14:30,34.82448,2.96214,34.95023148,7.34448,2.14214,7.6505,27.48,0.82,27.49223163,34.38448,2.96214,34.51183476,7.34448,2.14214,7.6505,27.04,0.82,27.05243057
21/10/2019 15:00,35.0052,3.0436,35.13726694,8.0352,2.3436,8.37,26.97,0.7,26.97908264,34.5752,3.0336,34.70802766,8.0352,2.3436,8.37,26.54,0.69,26.54896796
21/10/2019 15:30,33.69848,2.52414,33.79288146,5.56848,1.62414,5.8005,28.13,0.9,28.14439376,33.25848,2.53414,33.35488506,5.56848,1.62414,5.8005,27.69,0.91,27.70494902
21/10/2019 16:00,34.06328,2.77054,34.17576534,5.93328,1.73054,6.1805,28.13,1.04,28.14921846,33.62328,2.78054,33.73805508,5.93328,1.73054,6.1805,27.69,1.05,27.70990076
21/10/2019 16:30,35.4152,2.9011,35.53382575,7.1352,2.0811,7.4325,28.28,0.82,28.29188576,34.9652,2.9011,35.08534726,7.1352,2.0811,7.4325,27.83,0.82,27.84207787
21/10/2019 17:00,35.89728,2.95254,36.01849808,6.55728,1.91254,6.8305,29.34,1.04,29.35842639,35.44728,2.94254,35.56920299,6.55728,1.91254,6.8305,28.89,1.03,28.90835519
21/10/2019 17:30,35.63536,2.91198,35.75413976,5.59536,1.63198,5.8285,30.04,1.28,30.06725794,35.17536,2.90198,35.2948642,5.59536,1.63198,5.8285,29.58,1.27,29.6072508
21/10/2019 18:00,35.44336,2.25848,35.51524321,4.62336,1.34848,4.816,30.82,0.91,30.83343153,34.98336,2.23848,35.05490365,4.62336,1.34848,4.816,30.36,0.89,30.37304232
21/10/2019 18:30,35.80864,2.18002,35.87493813,4.86864,1.42002,5.0715,30.94,0.76,30.94933279,35.34864,2.17002,35.41518511,4.86864,1.42002,5.0715,30.48,0.75,30.48922597
21/10/2019 19:00,35.79664,2.47902,35.88237695,5.27664,1.53902,5.4965,30.52,0.94,30.53447232,35.34664,2.48902,35.43416684,5.27664,1.53902,5.4965,30.07,0.95,30.08500291
21/10/2019 19:30,34.53928,2.70604,34.64512253,4.88928,1.42604,5.093,29.65,1.28,29.67761614,34.08928,2.70604,34.19651537,4.88928,1.42604,5.093,29.2,1.28,29.22804133
21/10/2019 20:00,32.96616,2.78888,33.08391689,4.55616,1.32888,4.746,28.41,1.46,28.44749022,32.52616,2.76888,32.64380157,4.55616,1.32888,4.746,27.97,1.44,28.00704376
21/10/2019 20:30,31.61208,3.44644,31.79939544,4.82208,1.40644,5.023,26.79,2.04,26.8675585,31.18208,3.41644,31.36868144,4.82208,1.40644,5.023,26.36,2.01,26.43652209
21/10/2019 21:00,30.2744,3.9567,30.53186483,4.5144,1.3167,4.7025,25.76,2.64,25.89492614,29.8644,3.9167,30.12014154,4.5144,1.3167,4.7025,25.35,2.6,25.48298452
21/10/2019 21:30,29.36632,4.01976,29.64016229,4.93632,1.43976,5.142,24.43,2.58,24.56585639,28.96632,3.97976,29.23843676,4.93632,1.43976,5.142,24.03,2.54,24.16386765
21/10/2019 22:00,28.04192,4.29056,28.36826012,4.80192,1.40056,5.002,23.24,2.89,23.41900297,27.67192,4.25056,27.99647151,4.80192,1.40056,5.002,22.87,2.85,23.04689567
21/10/2019 22:30,26.6956,4.3283,27.044209,4.0056,1.1683,4.1725,22.69,3.16,22.90898732,26.3256,4.2683,26.6693757,4.0056,1.1683,4.1725,22.32,3.1,22.53424949
21/10/2019 23:00,25.5888,4.9234,26.05813794,4.4688,1.3034,4.655,21.12,3.62,21.42799104,25.2188,4.8434,25.67968841,4.4688,1.3034,4.655,20.75,3.54,21.04980047
21/10/2019 23:30,24.76088,5.31984,25.32591313,5.45088,1.58984,5.678,19.31,3.73,19.66695198,24.40088,5.30984,24.97193115,5.45088,1.58984,5.678,18.95,3.72,19.31167781
22/10/2019 00:00,23.26128,5.24204,23.84462477,4.84128,1.41204,5.043,18.42,3.83,18.81396556,22.90128,5.21204,23.48688967,4.84128,1.41204,5.043,18.06,3.8,18.45544906
22/10/2019 00:30,22.71408,5.50744,23.37223407,5.37408,1.56744,5.598,17.34,3.94,17.78199089,22.36408,5.45744,23.02033287,5.37408,1.56744,5.598,16.99,3.89,17.42963568
22/10/2019 01:00,22.44168,5.68924,23.1515972,5.55168,1.61924,5.783,16.89,4.07,17.37345677,22.09168,5.63924,22.80007353,5.55168,1.61924,5.783,16.54,4.02,17.0215158
22/10/2019 01:30,22.71576,5.68168,23.41553416,5.52576,1.61168,5.756,17.19,4.07,17.66524837,22.36576,5.63168,23.06389039,5.52576,1.61168,5.756,16.84,4.02,17.31317417
22/10/2019 02:00,22.87776,5.41768,23.51049041,4.99776,1.45768,5.206,17.88,3.96,18.31327387,22.51776,5.36768,23.14868255,4.99776,1.45768,5.206,17.52,3.91,17.95100276
22/10/2019 02:30,22.60224,5.16232,23.18427917,4.36224,1.27232,4.544,18.24,3.89,18.65019303,22.24224,5.13232,22.82669378,4.36224,1.27232,4.544,17.88,3.86,18.29191078
22/10/2019 03:00,22.77576,5.49168,23.42848251,5.28576,1.54168,5.506,17.49,3.95,17.93049358,22.41576,5.40168,23.05741623,5.28576,1.54168,5.506,17.13,3.86,17.55951309
22/10/2019 03:30,22.67128,5.57204,23.34597538,5.56128,1.62204,5.793,17.11,3.95,17.56002847,22.33128,5.59204,23.02079447,5.56128,1.62204,5.793,16.77,3.97,17.23350806
22/10/2019 04:00,22.40248,5.56364,23.08300674,5.53248,1.61364,5.763,16.87,3.95,17.3262633,22.06248,5.58364,22.75807679,5.53248,1.61364,5.763,16.53,3.97,17.00005294
22/10/2019 04:30,22.39864,5.64252,23.09842215,5.52864,1.61252,5.759,16.87,4.03,17.34467642,22.05864,5.58252,22.75407937,5.52864,1.61252,5.759,16.53,3.97,17.00005294
22/10/2019 05:00,22.37232,5.60276,23.06320927,5.39232,1.57276,5.617,16.98,4.03,17.45168473,22.00232,5.54276,22.68973939,5.39232,1.57276,5.617,16.61,3.97,17.07785115
22/10/2019 05:30,23.07272,5.29996,23.67361367,5.14272,1.49996,5.357,17.93,3.8,18.32825414,22.72272,5.27996,23.32809426,5.14272,1.49996,5.357,17.58,3.78,17.98179079
22/10/2019 06:00,24.2108,5.0444,24.73072599,5.2608,1.5344,5.48,18.95,3.51,19.27232731,23.8608,5.0244,24.38405979,5.2608,1.5344,5.48,18.6,3.49,18.92458982
22/10/2019 06:30,26.50136,4.73748,26.92147467,4.79136,1.39748,4.991,21.71,3.34,21.96542055,26.12136,4.69748,26.54037993,4.79136,1.39748,4.991,21.33,3.3,21.58376473
22/10/2019 07:00,28.84888,4.05384,29.13231017,4.77888,1.39384,4.978,24.07,2.66,24.21653361,28.45888,4.02384,28.74194042,4.77888,1.39384,4.978,23.68,2.63,23.82560178
22/10/2019 07:30,31.89248,3.17614,32.05024408,5.47248,1.59614,5.7005,26.42,1.58,26.46720235,31.43248,3.33614,31.60902765,5.47248,1.59614,5.7005,25.96,1.74,26.01824744
22/10/2019 08:00,32.75704,2.45872,32.84918528,5.20704,1.51872,5.424,27.55,0.94,27.56603163,32.32704,2.46872,32.42116737,5.20704,1.51872,5.424,27.12,0.95,27.13663391
22/10/2019 08:30,33.7684,2.3637,33.85102534,5.4984,1.6037,5.7275,28.27,0.76,28.28021393,33.3284,2.3537,33.41140749,5.4984,1.6037,5.7275,27.83,0.75,27.84010417
22/10/2019 09:00,34.39248,2.42364,34.47777126,6.01248,1.75364,6.263,28.38,0.67,28.38790764,33.95248,2.42364,34.03887379,6.01248,1.75364,6.263,27.94,0.67,27.94803213
22/10/2019 09:30,34.96224,2.41482,35.04553583,5.98224,1.74482,6.2315,28.98,0.67,28.98774396,34.52224,2.41482,34.6065949,5.98224,1.74482,6.2315,28.54,0.67,28.54786332
22/10/2019 10:00,35.6384,2.9287,35.75853518,6.8184,1.9887,7.1025,28.82,0.94,28.83532556,35.1884,2.9187,35.30923823,6.8184,1.9887,7.1025,28.37,0.93,28.38523912
22/10/2019 10:30,35.66112,3.50616,35.83306626,7.22112,2.10616,7.522,28.44,1.4,28.47443766,35.21112,3.50616,35.385253,7.22112,2.10616,7.522,27.99,1.4,28.02499063
22/10/2019 11:00,35.58096,3.34028,35.73740596,8.88096,2.59028,9.251,26.7,0.75,26.71053163,35.11096,3.69028,35.30435778,8.88096,2.59028,9.251,26.23,1.1,26.25305506
22/10/2019 11:30,34.97024,4.51382,35.26034964,10.95024,3.19382,11.4065,24.02,1.32,24.05624243,34.56024,4.51382,34.85376249,10.95024,3.19382,11.4065,23.61,1.32,23.64687083
22/10/2019 12:00,34.6084,4.3137,34.87620046,10.7784,3.1437,11.2275,23.83,1.17,23.85870491,34.1984,4.3337,34.47189461,10.7784,3.1437,11.2275,23.42,1.19,23.45021322
22/10/2019 12:30,34.05128,4.13204,34.30107031,10.60128,3.09204,11.043,23.45,1.04,23.4730505,33.67128,4.11204,33.9214382,10.60128,3.09204,11.043,23.07,1.02,23.09253776
22/10/2019 13:00,33.86072,3.98646,34.09457761,10.41072,3.03646,10.8445,23.45,0.95,23.46923518,33.48072,3.99646,33.71839712,10.41072,3.03646,10.8445,23.07,0.96,23.08996535
22/10/2019 13:30,33.78696,4.35078,34.06593537,10.83696,3.16078,11.2885,22.95,1.19,22.98083114,33.40696,4.36078,33.69037516,10.83696,3.16078,11.2885,22.57,1.2,22.60187824
22/10/2019 14:00,33.5332,4.3026,33.8081036,10.3632,3.0226,10.795,23.17,1.28,23.20532913,33.1432,4.3026,33.42131166,10.3632,3.0226,10.795,22.78,1.28,22.81593303
22/10/2019 14:30,33.49192,3.94556,33.72352516,9.48192,2.76556,9.877,24.01,1.18,24.03897876,33.10192,3.94556,33.33623481,9.48192,2.76556,9.877,23.62,1.18,23.64945665
22/10/2019 15:00,33.3052,3.8886,33.53144132,8.3952,2.4486,8.745,24.91,1.44,24.95158712,32.9052,3.8786,33.13300054,8.3952,2.4486,8.745,24.51,1.43,24.55168019
22/10/2019 15:30,33.2524,4.0507,33.49821303,8.6424,2.5207,9.0025,24.61,1.53,24.65751407,32.8524,4.0307,33.09874209,8.6424,2.5207,9.0025,24.21,1.51,24.25704434
22/10/2019 16:00,33.52448,4.58464,33.83651405,9.20448,2.68464,9.588,24.32,1.9,24.39410585,33.11448,4.56464,33.42760422,9.20448,2.68464,9.588,23.91,1.88,23.98379661
22/10/2019 16:30,33.32104,3.86322,33.54424206,6.73104,1.96322,7.0115,26.59,1.9,26.65779623,32.88104,3.84322,33.10488078,6.73104,1.96322,7.0115,26.15,1.88,26.21749225
22/10/2019 17:00,34.44688,3.70284,34.64532531,6.62688,1.93284,6.903,27.82,1.77,27.87624975,33.99688,3.68284,34.19577694,6.62688,1.93284,6.903,27.37,1.75,27.42588923
22/10/2019 17:30,34.47592,4.49006,34.7670778,5.96592,1.74006,6.2145,28.51,2.75,28.64232183,34.03592,4.40006,34.31915468,5.96592,1.74006,6.2145,28.07,2.66,28.19575323
22/10/2019 18:00,34.80056,4.23558,35.0573689,5.47056,1.59558,5.6985,29.33,2.64,29.44857382,34.38056,4.16558,34.63199334,5.47056,1.59558,5.6985,28.91,2.57,29.0240073
22/10/2019 18:30,35.66416,4.04788,35.89314198,5.44416,1.58788,5.671,30.22,2.46,30.31996042,35.21416,3.97788,35.43812345,5.44416,1.58788,5.671,29.77,2.39,29.8657831
22/10/2019 19:00,35.40728,3.61254,35.5910933,4.39728,1.28254,4.5805,31.01,2.33,31.09741147,34.95728,3.55254,35.13733008,4.39728,1.28254,4.5805,30.56,2.27,30.64419195
22/10/2019 19:30,34.84312,4.00216,35.07221544,5.01312,1.46216,5.222,29.83,2.54,29.93794415,34.41312,3.95216,34.63931865,5.01312,1.46216,5.222,29.4,2.49,29.50525546
22/10/2019 20:00,33.68536,4.74698,34.01819068,5.95536,1.73698,6.2035,27.73,3.01,27.8928844,33.25536,4.69698,33.58542228,5.95536,1.73698,6.2035,27.3,2.96,27.46
22/10/2019 20:30,32.11576,4.65668,32.45160565,5.64576,1.64668,5.881,26.47,3.01,26.64058933,31.68576,4.60668,32.01888329,5.64576,1.64668,5.881,26.04,2.96,26.20769353
22/10/2019 21:00,30.66712,4.61166,31.01192766,4.73712,1.38166,4.9345,25.93,3.23,26.13039992,30.23712,4.58166,30.58226666,4.73712,1.38166,4.9345,25.5,3.2,25.7
22/10/2019 21:30,29.92272,5.16246,30.36478496,5.56272,1.62246,5.7945,24.36,3.54,24.61587293,29.52272,5.11246,29.96211347,5.56272,1.62246,5.7945,23.96,3.49,24.21284163
22/10/2019 22:00,28.38544,5.55742,28.9243517,6.50544,1.89742,6.7765,21.88,3.66,22.18400325,28.00544,5.51742,28.54376627,6.50544,1.89742,6.7765,21.5,3.62,21.8026237
22/10/2019 22:30,27.1936,5.9798,27.84330959,6.2736,1.8298,6.535,20.92,4.15,21.32765575,26.8136,5.9498,27.46578353,6.2736,1.8298,6.535,20.54,4.12,20.94912886
22/10/2019 23:00,25.87976,6.47368,26.67715334,6.62976,1.93368,6.906,19.25,4.54,19.77812175,25.48976,6.57368,26.32377506,6.62976,1.93368,6.906,18.86,4.64,19.42238914
22/10/2019 23:30,24.74008,6.90044,25.68438496,7.51008,2.19044,7.823,17.23,4.71,17.86216672,24.39008,6.83044,25.32846053,7.51008,2.19044,7.823,16.88,4.64,17.50611322
23/10/2019 00:00,23.088,6.544,23.9974932,6.288,1.834,6.55,16.8,4.71,17.44775344,22.738,6.474,23.64168607,6.288,1.834,6.55,16.45,4.64,17.09187234
23/10/2019 00:30,22.53048,7.36014,23.702198,6.96048,2.03014,7.2505,15.57,5.33,16.45702889,22.18048,7.32014,23.3571861,6.96048,2.03014,7.2505,15.22,5.29,16.11311578
23/10/2019 01:00,22.66312,7.64966,23.91932913,7.95312,2.31966,8.2845,14.71,5.33,15.64586207,22.32312,7.60966,23.5844994,7.95312,2.31966,8.2845,14.37,5.29,15.31277245
23/10/2019 01:30,22.86232,7.55026,24.07679592,7.61232,2.22026,7.9295,15.25,5.33,16.15460925,22.51232,7.51026,23.73201544,7.61232,2.22026,7.9295,14.9,5.29,15.81120173
23/10/2019 02:00,22.68264,6.89702,23.7080375,5.85264,1.70702,6.0965,16.83,5.19,17.61206973,22.31264,6.85702,23.34250687,5.85264,1.70702,6.0965,16.46,5.15,17.24685768
23/10/2019 02:30,21.6756,6.1908,22.54235214,4.1856,1.2208,4.36,17.49,4.97,18.18243658,21.3056,6.1308,22.17014434,4.1856,1.2208,4.36,17.12,4.91,17.81017967
23/10/2019 03:00,22.13,6.9175,23.18595925,5.34,1.5575,5.5625,16.79,5.36,17.62480355,21.77,6.8675,22.82751533,5.34,1.5575,5.5625,16.43,5.31,17.26675997
23/10/2019 03:30,22.03544,6.97992,23.11449543,5.24544,1.52992,5.464,16.79,5.45,17.65238228,21.67544,6.91992,22.75324135,5.24544,1.52992,5.464,16.43,5.39,17.29152972
23/10/2019 04:00,21.78832,7.06826,22.90613865,5.54832,1.61826,5.7795,16.24,5.45,17.1300934,21.42832,7.00826,22.54525685,5.54832,1.61826,5.7795,15.88,5.39,16.76980918
23/10/2019 04:30,22.31248,7.22614,23.45344032,5.71248,1.66614,5.9505,16.6,5.56,17.50638741,21.95248,7.18614,23.09874426,5.71248,1.66614,5.9505,16.24,5.52,17.15249253
23/10/2019 05:00,21.95816,6.79238,22.98471702,4.80816,1.40238,5.0085,17.15,5.39,17.9770576,21.59816,6.74238,22.62609563,4.80816,1.40238,5.0085,16.79,5.34,17.61873151
23/10/2019 05:30,22.44768,6.24474,23.30010976,4.02768,1.17474,4.1955,18.42,5.07,19.1050072,22.07768,6.18474,22.92760265,4.02768,1.17474,4.1955,18.05,5.01,18.7323944
23/10/2019 06:00,24.10184,6.28512,24.9078587,4.85184,1.41512,5.054,19.25,4.87,19.85646998,23.72184,6.25512,24.53267656,4.85184,1.41512,5.054,18.87,4.84,19.4808239
23/10/2019 06:30,27.41968,5.64074,27.99387074,5.89968,1.72074,6.1455,21.52,3.92,21.87411255,27.03968,5.58074,27.60958083,5.89968,1.72074,6.1455,21.14,3.86,21.48951372
23/10/2019 07:00,29.29056,4.61308,29.6516005,5.29056,1.54308,5.511,24,3.07,24.19555538,28.87056,4.55308,29.22738052,5.29056,1.54308,5.511,23.58,3.01,23.77133778
23/10/2019 07:30,32.14256,3.68158,32.35271541,5.18256,1.51158,5.3985,26.96,2.17,27.04719024,31.68256,3.64158,31.89115415,5.18256,1.51158,5.3985,26.5,2.13,26.58546407
23/10/2019 08:00,33.65488,3.25434,33.81185704,4.57488,1.33434,4.7655,29.08,1.92,29.14331484,33.18488,3.22434,33.34115518,4.57488,1.33434,4.7655,28.61,1.89,28.67235951
23/10/2019 08:30,34.17472,2.88096,34.29593879,4.25472,1.24096,4.432,29.92,1.64,29.96491281,33.70472,2.86096,33.8259256,4.25472,1.24096,4.432,29.45,1.62,29.49452322
23/10/2019 09:00,34.58288,2.66834,34.68566891,4.38288,1.27834,4.5655,30.2,1.39,30.23197149,34.11288,2.65834,34.21630245,4.38288,1.27834,4.5655,29.73,1.38,29.76201102
23/10/2019 09:30,35.75064,2.80352,35.86039577,5.36064,1.56352,5.584,30.39,1.24,30.41528727,35.28064,2.78352,35.39027469,5.36064,1.56352,5.584,29.92,1.22,29.94486266
23/10/2019 10:00,36.32456,3.00008,36.44823918,6.27456,1.83008,6.536,30.05,1.17,30.07276841,35.85456,2.97008,35.97736577,6.27456,1.83008,6.536,29.58,1.14,29.60195939
23/10/2019 10:30,35.97136,2.65498,36.06920652,5.57136,1.62498,5.8035,30.4,1.03,30.41744401,35.50136,2.63498,35.59901237,5.57136,1.62498,5.8035,29.93,1.01,29.94703658
23/10/2019 11:00,34.4168,1.8699,34.46755936,3.4968,1.0199,3.6425,30.92,0.85,30.93168117,33.9268,1.8499,33.97719659,3.4968,1.0199,3.6425,30.43,0.83,30.44131732
23/10/2019 11:30,34.43904,1.94722,34.49404502,4.37904,1.27722,4.5615,30.06,0.67,30.06746581,33.96904,1.94722,34.02480484,4.37904,1.27722,4.5615,29.59,0.67,29.59758436
23/10/2019 12:00,35.32096,3.11278,35.45785688,8.10096,2.36278,8.4385,27.22,0.75,27.23033052,34.87096,3.10278,35.00872884,8.10096,2.36278,8.4385,26.77,0.74,26.78022591
23/10/2019 12:30,35.36712,3.49666,35.53955273,9.41712,2.74666,9.8095,25.95,0.75,25.96083589,34.94712,3.48666,35.12062064,9.41712,2.74666,9.8095,25.53,0.74,25.54072239
23/10/2019 13:00,35.1244,3.3967,35.28825649,8.5944,2.5067,8.9525,26.53,0.89,26.54492419,34.6844,3.3867,34.84935208,8.5944,2.5067,8.9525,26.09,0.88,26.10483672
23/10/2019 13:30,34.81544,3.15492,34.95809466,7.76544,2.26492,8.089,27.05,0.89,27.06463744,34.37544,3.14492,34.51900052,7.76544,2.26492,8.089,26.61,0.88,26.62454694
23/10/2019 14:00,34.12472,2.95346,34.25229103,7.07472,2.06346,7.3695,27.05,0.89,27.06463744,33.73472,2.94346,33.86288957,7.07472,2.06346,7.3695,26.66,0.88,26.67451968
23/10/2019 14:30,33.64384,2.77612,33.75818141,5.88384,1.71612,6.129,27.76,1.06,27.78023038,33.20384,2.75612,33.31803098,5.88384,1.71612,6.129,27.32,1.04,27.33978786
23/10/2019 15:00,33.19024,2.17632,33.2615153,4.17024,1.21632,4.344,29.02,0.96,29.03587436,32.73024,2.17632,32.80251483,4.17024,1.21632,4.344,28.56,0.96,28.5761299
23/10/2019 15:30,33.10712,2.36666,33.19160247,4.37712,1.27666,4.5595,28.73,1.09,28.75066956,32.64712,2.33666,32.73063434,4.37712,1.27666,4.5595,28.27,1.06,28.28986568
23/10/2019 16:00,33.7412,2.4116,33.8272729,4.5312,1.3216,4.72,29.21,1.09,29.23033014,33.2712,2.4316,33.35993747,4.5312,1.3216,4.72,28.74,1.11,28.76142729
23/10/2019 16:30,34.13656,2.29358,34.2135242,4.12656,1.20358,4.2985,30.01,1.09,30.02978854,33.66656,2.26358,33.74257039,4.12656,1.20358,4.2985,29.54,1.06,29.55901216
23/10/2019 17:00,34.11952,2.30236,34.19711255,3.29952,0.96236,3.437,30.82,1.34,30.84911668,33.63952,2.29236,33.7175358,3.29952,0.96236,3.437,30.34,1.33,30.36913729
23/10/2019 17:30,34.96656,5.08858,35.33488311,4.00656,1.16858,4.1735,30.96,3.92,31.20717866,35.41656,-0.72142,35.42390674,4.00656,1.16858,4.1735,31.41,-1.89,31.46681109
23/10/2019 18:00,35.202,5.026,35.55898592,3.792,1.106,3.95,31.41,3.92,31.65366487,35.682,-0.894,35.69319767,3.792,1.106,3.95,31.89,-2,31.95265404
23/10/2019 18:30,36.18376,2.12568,36.24614467,4.13376,1.20568,4.306,32.05,0.92,32.06320165,35.74376,1.68568,35.78348636,4.13376,1.20568,4.306,31.61,0.48,31.61364421
23/10/2019 19:00,35.46984,1.75912,35.51343482,3.69984,1.07912,3.854,31.77,0.68,31.77727647,34.98984,1.75912,35.03403212,3.69984,1.07912,3.854,31.29,0.68,31.29738807
23/10/2019 19:30,34.78208,2.07394,34.84385622,4.16208,1.21394,4.3355,30.62,0.86,30.63207469,34.32208,2.07394,34.38468267,4.16208,1.21394,4.3355,30.16,0.86,30.17225878
23/10/2019 20:00,33.19752,2.81386,33.31655958,3.64752,1.06386,3.7995,29.55,1.75,29.6017736,32.75752,2.68386,32.86728192,3.64752,1.06386,3.7995,29.11,1.62,29.15504245
23/10/2019 20:30,31.72072,2.96896,31.8593597,3.39072,0.98896,3.532,28.33,1.98,28.39910738,31.25072,2.96896,31.39143552,3.39072,0.98896,3.532,27.86,1.98,27.93027032
23/10/2019 21:00,30.31552,2.97036,30.46069256,3.39552,0.99036,3.537,26.92,1.98,26.99271754,29.86552,2.92036,30.00796207,3.39552,0.99036,3.537,26.47,1.93,26.54026752
23/10/2019 21:30,28.9028,3.1854,29.07780289,3.1728,0.9254,3.305,25.73,2.26,25.82906309,28.4828,3.1554,28.65704878,3.1728,0.9254,3.305,25.31,2.23,25.40804991
23/10/2019 22:00,27.61424,4.42832,27.96705685,3.83424,1.11832,3.994,23.78,3.31,24.00925863,27.19424,4.41832,27.55083013,3.83424,1.11832,3.994,23.36,3.3,23.5919393
23/10/2019 22:30,25.7572,4.6246,26.169071,3.0672,0.8946,3.195,22.69,3.73,22.99454283,25.3472,4.6146,25.76383281,3.0672,0.8946,3.195,22.28,3.72,22.58842181
23/10/2019 23:00,24.78912,4.71016,25.23263913,3.66912,1.07016,3.822,21.12,3.64,21.43137886,24.38912,4.72016,24.84168039,3.66912,1.07016,3.822,20.72,3.65,21.03903277
23/10/2019 23:30,23.17592,4.87756,23.68362007,3.38592,0.98756,3.527,19.79,3.89,20.16869356,22.77592,4.87756,23.29234044,3.38592,0.98756,3.527,19.39,3.89,19.77635457
24/10/2019 00:00,22.34184,4.99012,22.89233741,3.77184,1.10012,3.929,18.57,3.89,18.97305985,21.95184,4.99012,22.51187635,3.77184,1.10012,3.929,18.18,3.89,18.59151688
24/10/2019 00:30,21.32448,4.76464,21.85029157,3.20448,0.93464,3.338,18.12,3.83,18.52034827,20.93448,4.74464,21.46541548,3.20448,0.93464,3.338,17.73,3.81,18.13474566
24/10/2019 01:00,20.76704,5.22372,21.41394875,3.16704,0.92372,3.299,17.6,4.3,18.11767093,20.38704,5.21372,21.04315272,3.16704,0.92372,3.299,17.22,4.29,17.74633765
24/10/2019 01:30,21.0812,5.1916,21.71105027,3.3312,0.9716,3.47,17.75,4.22,18.24474993,20.6912,5.1816,21.3301368,3.3312,0.9716,3.47,17.36,4.21,17.863194
24/10/2019 02:00,21.65536,5.30948,22.29675301,3.73536,1.08948,3.891,17.92,4.22,18.41018197,21.27536,5.29948,21.92545168,3.73536,1.08948,3.891,17.54,4.21,18.03817341
