Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/10/2019 02:30,21.05744,4.93092,21.62706063,2.43744,0.71092,2.539,18.62,4.22,19.09221831,20.66744,4.92092,21.24520016,2.43744,0.71092,2.539,18.23,4.21,18.70981026
24/10/2019 03:00,20.81496,5.13728,21.4395477,3.14496,0.91728,3.276,17.67,4.22,18.16692874,20.43496,5.12728,21.06837892,3.14496,0.91728,3.276,17.29,4.21,17.7951735
24/10/2019 03:30,21.21072,5.61896,21.94236438,4.59072,1.33896,4.782,16.62,4.28,17.16224927,20.83072,5.54896,21.55712998,4.59072,1.33896,4.782,16.24,4.21,16.77682032
24/10/2019 04:00,20.97568,5.58124,21.70551523,4.01568,1.17124,4.183,16.96,4.41,17.52397501,20.59568,5.56124,21.33329382,4.01568,1.17124,4.183,16.58,4.39,17.15134106
24/10/2019 04:30,20.53264,5.21952,21.18567191,3.15264,0.91952,3.284,17.38,4.3,17.90403307,20.16264,5.20952,20.82477252,3.15264,0.91952,3.284,17.01,4.29,17.54263948
24/10/2019 05:00,20.47776,5.07268,21.09669967,2.95776,0.86268,3.081,17.52,4.21,18.01872637,20.09776,5.06268,20.72560459,2.95776,0.86268,3.081,17.14,4.2,17.64708475
24/10/2019 05:30,20.99184,5.22012,21.63115807,2.81184,0.82012,2.929,18.18,4.4,18.70487637,20.60184,5.21012,21.2504391,2.81184,0.82012,2.929,17.79,4.39,18.32365138
24/10/2019 06:00,22.08888,4.83384,22.61160385,2.61888,0.76384,2.728,19.47,4.07,19.89084714,21.69888,4.82384,22.22860377,2.61888,0.76384,2.728,19.08,4.06,19.50717817
24/10/2019 06:30,25.3024,3.8282,25.5903607,2.9424,0.8582,3.065,22.36,2.97,22.55638491,24.9024,3.7882,25.18888614,2.9424,0.8582,3.065,21.96,2.93,22.15460449
24/10/2019 07:00,27.53144,3.43792,27.74526054,2.94144,0.85792,3.064,24.59,2.58,24.72497725,27.09144,3.41792,27.30619524,2.94144,0.85792,3.064,24.15,2.56,24.28530626
24/10/2019 07:30,29.9952,2.5736,30.10540549,2.7552,0.8036,2.87,27.24,1.77,27.29744494,29.5252,2.5736,29.63715324,2.7552,0.8036,2.87,26.77,1.77,26.82845132
24/10/2019 08:00,31.1192,2.1131,31.19086084,2.4792,0.7231,2.5825,28.64,1.39,28.67371096,30.6392,2.1331,30.71336341,2.4792,0.7231,2.5825,28.16,1.41,28.19527797
24/10/2019 08:30,31.56888,2.28884,31.65174518,2.73888,0.79884,2.853,28.83,1.49,28.86847762,31.08888,2.29884,31.17375699,2.73888,0.79884,2.853,28.35,1.5,28.38965481
24/10/2019 09:00,31.92032,2.16426,31.9936064,2.62032,0.76426,2.7295,29.3,1.4,29.33342803,31.44032,2.18426,31.51610245,2.62032,0.76426,2.7295,28.82,1.42,28.85496145
24/10/2019 09:30,33.17768,2.06474,33.24186519,3.06768,0.89474,3.1955,30.11,1.17,30.13272308,32.69768,2.04474,32.76155123,3.06768,0.89474,3.1955,29.63,1.15,29.65230851
24/10/2019 10:00,33.99912,1.76516,34.04491079,3.30912,0.96516,3.447,30.69,0.8,30.70042508,33.50912,1.78516,33.55663749,3.30912,0.96516,3.447,30.2,0.82,30.2111304
24/10/2019 10:30,33.58616,1.95388,33.64294563,3.47616,1.01388,3.621,30.11,0.94,30.12466929,33.10616,1.98388,33.16554854,3.47616,1.01388,3.621,29.63,0.97,29.64587324
24/10/2019 11:00,34.284,2.297,34.3608624,5.064,1.477,5.275,29.22,0.82,29.23150355,33.814,2.327,33.89397476,5.064,1.477,5.275,28.75,0.85,28.76256247
24/10/2019 11:30,34.24888,2.04884,34.31010823,4.65888,1.35884,4.853,29.59,0.69,29.59804385,33.77888,2.03884,33.84035465,4.65888,1.35884,4.853,29.12,0.68,29.12793848
24/10/2019 12:00,34.4352,2.0336,34.49519572,4.4352,1.2936,4.62,30,0.74,30.00912528,33.9552,2.0236,34.01544596,4.4352,1.2936,4.62,29.52,0.73,29.5290247
24/10/2019 12:30,34.64344,2.07392,34.70546181,4.81344,1.40392,5.014,29.83,0.67,29.83752336,34.17344,2.07392,34.23631326,4.81344,1.40392,5.014,29.36,0.67,29.36764376
24/10/2019 13:00,34.06016,2.35338,34.14136636,4.40016,1.28338,4.5835,29.66,1.07,29.67929413,33.59016,2.36338,33.67320023,4.40016,1.28338,4.5835,29.19,1.08,29.20997261
24/10/2019 13:30,34.6464,2.6002,34.74383504,5.2464,1.5302,5.465,29.4,1.07,29.41946465,34.1764,2.6102,34.27593122,5.2464,1.5302,5.465,28.93,1.08,28.95015199
24/10/2019 14:00,34.30088,2.39734,34.38455479,4.55088,1.32734,4.7405,29.75,1.07,29.7692358,33.83088,2.40734,33.91642268,4.55088,1.32734,4.7405,29.28,1.08,29.29991126
24/10/2019 14:30,33.92752,1.89636,33.98047667,3.34752,0.97636,3.487,30.58,0.92,30.59383598,33.44752,1.92636,33.50294699,3.34752,0.97636,3.487,30.1,0.95,30.11498796
24/10/2019 15:00,33.82832,2.00326,33.88758305,3.98832,1.16326,4.1545,29.84,0.84,29.85182071,33.35832,2.02326,33.4196214,3.98832,1.16326,4.1545,29.37,0.86,29.38258838
24/10/2019 15:30,33.68912,2.11766,33.75561124,4.68912,1.36766,4.8845,29,0.75,29.00969665,33.21912,2.12766,33.28718779,4.68912,1.36766,4.8845,28.53,0.76,28.54012088
24/10/2019 16:00,34.34,2.3075,34.41743971,5.34,1.5575,5.5625,29,0.75,29.00969665,33.87,2.3875,33.9540433,5.34,1.5575,5.5625,28.53,0.83,28.5420707
24/10/2019 16:30,34.66432,2.18626,34.7331947,4.92432,1.43626,5.1295,29.74,0.75,29.74945546,34.19432,2.26626,34.26933695,4.92432,1.43626,5.1295,29.27,0.83,29.28176566
24/10/2019 17:00,34.78304,2.36172,34.86312655,5.18304,1.51172,5.399,29.6,0.85,29.61220188,34.30304,2.39172,34.38631818,5.18304,1.51172,5.399,29.12,0.88,29.13329367
24/10/2019 17:30,35.0444,3.2642,35.19609315,6.2544,1.8242,6.515,28.79,1.44,28.82599001,34.5644,3.3242,34.72388303,6.2544,1.8242,6.515,28.31,1.5,28.34971076
24/10/2019 18:00,34.53024,3.33382,34.69080325,4.47024,1.30382,4.6565,30.06,2.03,30.12846661,34.08024,3.30382,34.24000562,4.47024,1.30382,4.6565,29.61,2,29.67746788
24/10/2019 18:30,35.978,2.719,36.08059652,5.448,1.589,5.675,30.53,1.13,30.55090506,35.538,2.599,35.63290958,5.448,1.589,5.675,30.09,1.01,30.10694604
24/10/2019 19:00,35.37336,2.14098,35.4380924,5.04336,1.47098,5.2535,30.33,0.67,30.33739936,34.91336,2.14098,34.97894369,5.04336,1.47098,5.2535,29.87,0.67,29.87751328
24/10/2019 19:30,34.64712,2.86416,34.76530363,4.67712,1.36416,4.872,29.97,1.5,30.00751406,34.19712,2.85416,34.31602025,4.67712,1.36416,4.872,29.52,1.49,29.5575794
24/10/2019 20:00,34.17608,3.77344,34.38376497,6.52608,1.90344,6.798,27.65,1.87,27.71316294,33.73608,3.74344,33.94313534,6.52608,1.90344,6.798,27.21,1.84,27.27214146
24/10/2019 20:30,32.49728,4.37254,32.79012524,6.55728,1.91254,6.8305,25.94,2.46,26.05638501,32.08728,4.32254,32.37711985,6.55728,1.91254,6.8305,25.53,2.41,25.6434982
24/10/2019 21:00,31.10232,5.40776,31.56894324,6.95232,2.02776,7.242,24.15,3.38,24.38538292,30.65232,5.43776,31.13091639,6.95232,2.02776,7.242,23.7,3.41,23.94406189
24/10/2019 21:30,29.83488,5.43184,30.32531864,7.03488,2.05184,7.328,22.8,3.38,23.04917352,29.44488,5.33184,29.92372764,7.03488,2.05184,7.328,22.41,3.28,22.64876376
24/10/2019 22:00,28.3904,5.7572,28.96826132,6.9504,2.0272,7.24,21.44,3.73,21.76204264,28.0104,5.7272,28.58991654,6.9504,2.0272,7.24,21.06,3.7,21.38255364
24/10/2019 22:30,26.80592,5.69006,27.40317737,6.20592,1.81006,6.4645,20.6,3.88,20.96221362,26.42592,5.68006,27.0294715,6.20592,1.81006,6.4645,20.22,3.87,20.58701775
24/10/2019 23:00,25.26872,5.85546,25.93828487,6.25872,1.82546,6.5195,19.01,4.03,19.43247282,24.89872,5.81546,25.56884496,6.25872,1.82546,6.5195,18.64,3.99,19.06225852
24/10/2019 23:30,24.1176,6.3068,24.92858512,7.0176,2.0468,7.31,17.1,4.26,17.62264452,23.7576,6.2468,24.56513928,7.0176,2.0468,7.31,16.74,4.2,17.25884121
25/10/2019 00:00,23.3308,6.5969,24.24552161,7.1208,2.0769,7.4175,16.21,4.52,16.82838376,22.9708,6.5269,23.88007697,7.1208,2.0769,7.4175,15.85,4.45,16.46283694
25/10/2019 00:30,22.67768,6.01224,23.46112103,6.24768,1.82224,6.508,16.43,4.19,16.95585445,22.30768,5.97224,23.09329421,6.24768,1.82224,6.508,16.06,4.15,16.58752845
25/10/2019 01:00,22.01736,6.44548,22.94141133,6.08736,1.77548,6.341,15.93,4.67,16.60041566,21.66736,6.36548,22.58304286,6.08736,1.77548,6.341,15.58,4.59,16.2420596
25/10/2019 01:30,22.65424,6.97582,23.70393753,7.73424,2.25582,8.0565,14.92,4.72,15.64879548,22.32424,6.91582,23.37092762,7.73424,2.25582,8.0565,14.59,4.66,15.31612549
25/10/2019 02:00,22.89344,6.85142,23.89668494,7.51344,2.19142,7.8265,15.38,4.66,16.07046981,22.55344,6.75142,23.54228808,7.51344,2.19142,7.8265,15.04,4.56,15.71608094
25/10/2019 02:30,22.6976,6.6368,23.64800541,6.7776,1.9768,7.06,15.92,4.66,16.58800772,22.3476,6.5368,23.28400696,6.7776,1.9768,7.06,15.57,4.56,16.22400999
25/10/2019 03:00,22.49816,6.76988,23.49464787,7.50816,2.18988,7.821,14.99,4.58,15.67407095,22.16816,6.74988,23.1730058,7.50816,2.18988,7.821,14.66,4.56,15.35282384
25/10/2019 03:30,22.43512,6.81066,23.446102,7.30512,2.13066,7.6095,15.13,4.68,15.83727565,22.09512,6.69066,23.0859104,7.30512,2.13066,7.6095,14.79,4.56,15.47700552
25/10/2019 04:00,22.29688,6.91034,23.34317152,7.64688,2.23034,7.9655,14.65,4.68,15.37936605,21.96688,6.88034,23.01918538,7.64688,2.23034,7.9655,14.32,4.65,15.05605858
25/10/2019 04:30,22.21032,6.91426,23.26167032,7.66032,2.23426,7.9795,14.55,4.68,15.28413884,21.89032,6.88426,22.94731238,7.66032,2.23426,7.9795,14.23,4.65,14.97048429
25/10/2019 05:00,22.28304,6.89172,23.32444375,7.58304,2.21172,7.899,14.7,4.68,15.4270023,21.96304,6.86172,23.00996148,7.58304,2.21172,7.899,14.38,4.65,15.11313667
25/10/2019 05:30,22.71824,6.64782,23.67090914,6.91824,2.01782,7.2065,15.8,4.63,16.46441314,22.37824,6.53782,23.31370232,6.91824,2.01782,7.2065,15.46,4.52,16.10720336
25/10/2019 06:00,22.99992,5.99956,23.76954018,5.20992,1.51956,5.427,17.79,4.48,18.34542177,22.63992,5.95956,23.4111583,5.20992,1.51956,5.427,17.43,4.44,17.98662003
25/10/2019 06:30,25.6976,4.8243,26.14652016,4.9176,1.4343,5.1225,20.78,3.39,21.05470256,25.3176,4.8143,25.77126994,4.9176,1.4343,5.1225,20.4,3.38,20.67811403
25/10/2019 07:00,28.5268,4.5974,28.89488545,5.7168,1.6674,5.955,22.81,2.93,22.9974129,28.1568,4.5374,28.52005233,5.7168,1.6674,5.955,22.44,2.87,22.62278718
25/10/2019 07:30,30.3644,4.0367,30.63154802,4.9944,1.4567,5.2025,25.37,2.58,25.50084901,29.9544,3.9667,30.2159029,4.9944,1.4567,5.2025,24.96,2.51,25.08588647
25/10/2019 08:00,31.64592,3.77506,31.87028915,5.84592,1.70506,6.0895,25.8,2.07,25.88290749,31.21592,3.76506,31.44215861,5.84592,1.70506,6.0895,25.37,2.06,25.45349681
25/10/2019 08:30,32.55936,3.70898,32.7699322,5.85936,1.70898,6.1035,26.7,2,26.77480159,32.11936,3.66898,32.32823381,5.85936,1.70898,6.1035,26.26,1.96,26.33304388
25/10/2019 09:00,33.04488,3.84684,33.2680368,6.67488,1.94684,6.953,26.37,1.9,26.43836039,32.61488,3.78684,32.83398475,6.67488,1.94684,6.953,25.94,1.84,26.00517641
25/10/2019 09:30,32.94096,3.37278,33.11317699,5.70096,1.66278,5.9385,27.24,1.71,27.29362013,32.50096,3.34278,32.67241312,5.70096,1.66278,5.9385,26.8,1.68,26.85260509
25/10/2019 10:00,33.73008,3.40294,33.9013023,6.49008,1.89294,6.7605,27.24,1.51,27.28181995,33.29008,3.38294,33.46152581,6.49008,1.89294,6.7605,26.8,1.49,26.84138782
25/10/2019 10:30,33.71312,3.33716,33.87788507,5.85312,1.70716,6.097,27.86,1.63,27.90764232,33.26312,3.31716,33.42811246,5.85312,1.70716,6.097,27.41,1.61,27.45724312
25/10/2019 11:00,34.17064,3.19602,34.31977829,5.78064,1.68602,6.0215,28.39,1.51,28.43012839,33.73064,3.19602,33.88171511,5.78064,1.68602,6.0215,27.95,1.51,27.99075919
25/10/2019 11:30,34.46152,3.21086,34.61077842,5.83152,1.70086,6.0745,28.63,1.51,28.66979247,34.01152,3.21086,34.16274454,5.83152,1.70086,6.0745,28.18,1.51,28.220427
25/10/2019 12:00,34.50016,3.51088,34.67834077,6.86016,2.00088,7.146,27.64,1.51,27.68121565,34.05016,3.51088,34.23068323,6.86016,2.00088,7.146,27.19,1.51,27.23189674
25/10/2019 12:30,33.69688,3.13534,33.84243015,5.84688,1.70534,6.0905,27.85,1.43,27.88668858,33.24688,3.12534,33.39345415,5.84688,1.70534,6.0905,27.4,1.42,27.43677095
25/10/2019 13:00,34.55472,3.79346,34.76232174,7.31472,2.13346,7.6195,27.24,1.66,27.29053316,34.11472,3.75346,34.32058541,7.31472,2.13346,7.6195,26.8,1.62,26.84891804
25/10/2019 13:30,33.94504,3.21022,34.09649913,6.03504,1.76022,6.2865,27.91,1.45,27.94764033,33.49504,3.20022,33.64757217,6.03504,1.76022,6.2865,27.46,1.44,27.49773082
25/10/2019 14:00,33.33728,3.22004,33.49243042,6.85728,2.00004,7.143,26.48,1.22,26.50808933,32.89728,3.20004,33.05255342,6.85728,2.00004,7.143,26.04,1.2,26.06763511
25/10/2019 14:30,34.03512,3.44316,34.20884015,7.96512,2.32316,8.297,26.07,1.12,26.09404721,33.61512,3.41316,33.78795575,7.96512,2.32316,8.297,25.65,1.09,25.6731494
25/10/2019 15:00,33.41608,3.51344,33.60027773,7.48608,2.18344,7.798,25.93,1.33,25.96408674,32.99608,3.48344,33.17944619,7.48608,2.18344,7.798,25.51,1.3,25.54310279
25/10/2019 15:30,32.59784,3.49062,32.78419742,6.92784,2.02062,7.2165,25.67,1.47,25.71205554,32.18784,3.46062,32.37333679,6.92784,2.02062,7.2165,25.26,1.44,25.30101184
25/10/2019 16:00,33.07848,3.44414,33.25729904,6.76848,1.97414,7.0505,26.31,1.47,26.35103414,32.65848,3.41414,32.83645334,6.76848,1.97414,7.0505,25.89,1.44,25.93001543
25/10/2019 16:30,33.70176,3.95718,33.93328603,8.08176,2.35718,8.4185,25.62,1.6,25.66991235,33.29176,3.90718,33.52025268,8.08176,2.35718,8.4185,25.21,1.55,25.2576048
25/10/2019 17:00,34.152,4.4685,34.44309214,9.492,2.7685,9.8875,24.66,1.7,24.71852746,33.742,4.4185,34.03007062,9.492,2.7685,9.8875,24.25,1.65,24.3060692
25/10/2019 17:30,33.45472,4.02596,33.69609242,7.97472,2.32596,8.307,25.48,1.7,25.53664817,33.03472,3.97596,33.27312705,7.97472,2.32596,8.307,25.06,1.65,25.11426089
25/10/2019 18:00,34.64944,3.83692,34.86123416,8.62944,2.51692,8.989,26.02,1.32,26.05346042,34.22944,3.79692,34.43938391,8.62944,2.51692,8.989,25.6,1.28,25.63198002
25/10/2019 18:30,35.1288,3.6934,35.3224262,9.7488,2.8434,10.155,25.38,0.85,25.39422966,34.7288,3.6534,34.92043644,9.7488,2.8434,10.155,24.98,0.81,24.99312906
25/10/2019 19:00,34.5496,3.7228,34.74959136,9.8496,2.8728,10.26,24.7,0.85,24.71462118,34.1596,3.6828,34.35755067,9.8496,2.8728,10.26,24.31,0.81,24.3234907
25/10/2019 19:30,34.27056,4.20808,34.52794839,10.93056,3.18808,11.386,23.34,1.02,23.36227729,33.89056,4.17808,34.14712886,10.93056,3.18808,11.386,22.96,0.99,22.98133373
25/10/2019 20:00,32.678,4.5015,32.98659101,10.188,2.9715,10.6125,22.49,1.53,22.54198305,32.298,4.4615,32.60468964,10.188,2.9715,10.6125,22.11,1.49,22.16014892
25/10/2019 20:30,31.51816,4.82988,31.88608083,10.14816,2.95988,10.571,21.37,1.87,21.45166194,31.12816,4.75988,31.4899794,10.14816,2.95988,10.571,20.98,1.8,21.05707482
25/10/2019 21:00,30.53184,5.14762,30.96273963,11.03184,3.21762,11.4915,19.5,1.93,19.59527749,30.17184,5.07762,30.59611338,11.03184,3.21762,11.4915,19.14,1.86,19.23016381
25/10/2019 21:30,29.64792,5.41856,30.13901048,10.89792,3.17856,11.352,18.75,2.24,18.88332863,29.26792,5.47856,29.7762617,10.89792,3.17856,11.352,18.37,2.3,18.51342486
25/10/2019 22:00,28.05336,6.17098,28.72406659,10.56336,3.08098,11.0035,17.49,3.09,17.76086147,27.71336,6.09098,28.37481912,10.56336,3.08098,11.0035,17.15,3.01,17.41213944
25/10/2019 22:30,27.406,6.0905,28.07459753,10.836,3.1605,11.2875,16.57,2.93,16.8270556,27.066,6.0305,27.7296824,10.836,3.1605,11.2875,16.23,2.87,16.48180209
25/10/2019 23:00,26.11688,6.17534,26.83703123,10.64688,3.10534,11.0905,15.47,3.07,15.77167715,25.78688,6.10534,26.49978031,10.64688,3.10534,11.0905,15.14,3,15.43436426
25/10/2019 23:30,25.16,6.4325,25.96926368,10.98,3.2025,11.4375,14.18,3.23,14.54322179,24.86,6.3725,25.66375569,10.98,3.2025,11.4375,13.88,3.17,14.23739091
26/10/2019 00:00,23.80424,6.72332,24.73549825,10.67424,3.11332,11.119,13.13,3.61,13.61723173,23.51424,6.67332,24.44284522,10.67424,3.11332,11.119,12.84,3.56,13.32438366
26/10/2019 00:30,21.99912,6.13016,22.83725339,8.94912,2.61016,9.322,13.05,3.52,13.51639375,21.69912,6.07016,22.53216925,8.94912,2.61016,9.322,12.75,3.46,13.21113545
26/10/2019 01:00,22.71648,6.88064,23.73566242,10.59648,3.09064,11.038,12.12,3.79,12.69875978,22.44648,6.85064,23.46861165,10.59648,3.09064,11.038,11.85,3.76,12.43222024
26/10/2019 01:30,23.03312,7.11466,24.1069078,11.19312,3.26466,11.6595,11.84,3.85,12.4502249,22.75312,7.09466,23.83356185,11.19312,3.26466,11.6595,11.56,3.83,12.17795139
26/10/2019 02:00,23.18936,6.93898,24.2052858,10.89936,3.17898,11.3535,12.29,3.76,12.8523033,22.89936,6.86898,23.90739581,10.89936,3.17898,11.3535,12,3.69,12.55452508
26/10/2019 02:30,23.00728,6.98504,24.04424498,10.81728,3.15504,11.268,12.19,3.83,12.77751932,22.71728,6.93504,23.75225443,10.81728,3.15504,11.268,11.9,3.78,12.48592808
26/10/2019 03:00,22.69848,7.04664,23.76712287,11.02848,3.21664,11.488,11.67,3.83,12.28241833,22.43848,6.99664,23.50400723,11.02848,3.21664,11.488,11.41,3.78,12.01983777
26/10/2019 03:30,22.0736,6.6023,23.03983902,10.5336,3.0723,10.9725,11.54,3.53,12.06782913,21.8036,6.5823,22.7755054,10.5336,3.0723,10.9725,11.27,3.51,11.80394002
26/10/2019 04:00,21.68504,6.56772,22.65780011,10.41504,3.03772,10.849,11.27,3.53,11.80990262,21.41504,6.54772,22.39367266,10.41504,3.03772,10.849,11,3.51,11.54643235
26/10/2019 04:30,21.0292,5.9556,21.85626738,9.3792,2.7356,9.77,11.65,3.22,12.08680686,20.7692,5.8956,21.58976072,9.3792,2.7356,9.77,11.39,3.16,11.82022419
26/10/2019 05:00,21.08392,6.00656,21.92282932,9.55392,2.78656,9.952,11.53,3.22,11.97118624,20.82392,5.94656,21.65634364,9.55392,2.78656,9.952,11.27,3.16,11.70463583
26/10/2019 05:30,21.45736,6.01298,22.28394549,9.26736,2.70298,9.6535,12.19,3.31,12.63139739,21.17736,5.94298,21.99544471,9.26736,2.70298,9.6535,11.91,3.24,12.34284003
26/10/2019 06:00,21.97608,6.21594,22.83825743,9.34608,2.72594,9.7355,12.63,3.49,13.10332019,21.68608,6.17594,22.54835472,9.34608,2.72594,9.7355,12.34,3.45,12.81320022
26/10/2019 06:30,23.01056,5.92808,23.76190236,9.25056,2.69808,9.636,13.76,3.23,14.13401924,22.71056,5.87808,23.45892922,9.25056,2.69808,9.636,13.46,3.18,13.8305459
26/10/2019 07:00,23.63168,5.88174,24.35264185,9.09168,2.65174,9.4705,14.54,3.23,14.89444527,23.32168,5.77174,24.02527296,9.09168,2.65174,9.4705,14.23,3.12,14.5680232
26/10/2019 07:30,24.34688,5.98034,25.07060096,9.08688,2.65034,9.4655,15.26,3.33,15.61910689,24.01688,5.94034,24.7406177,9.08688,2.65034,9.4655,14.93,3.29,15.28819806
26/10/2019 08:00,24.5864,5.1402,25.11797605,7.8864,2.3002,8.215,16.7,2.84,16.93976387,24.2464,5.0702,24.77084659,7.8864,2.3002,8.215,16.36,2.77,16.59284484
26/10/2019 08:30,26.34536,5.00698,26.81693201,8.59536,2.50698,8.9535,17.75,2.5,17.92519177,25.98536,4.93698,26.45019293,8.59536,2.50698,8.9535,17.39,2.43,17.55895783
26/10/2019 09:00,27.45992,4.67206,27.85453915,8.02992,2.34206,8.3645,19.43,2.33,19.5692054,27.08992,4.62206,27.48139742,8.02992,2.34206,8.3645,19.06,2.28,19.19588498
26/10/2019 09:30,28.19048,4.48264,28.54465316,7.86048,2.29264,8.188,20.33,2.19,20.447616,27.82048,4.42264,28.16982165,7.86048,2.29264,8.188,19.96,2.13,20.07332807
26/10/2019 10:00,29.46896,4.93428,29.87920217,9.40896,2.74428,9.801,20.06,2.19,20.17918978,29.10896,4.87428,29.51423653,9.40896,2.74428,9.801,19.7,2.13,19.81481516
26/10/2019 10:30,28.92664,4.79152,29.32079749,9.53664,2.78152,9.934,19.39,2.01,19.49390161,28.56664,4.74152,28.95746765,9.53664,2.78152,9.934,19.03,1.96,19.13066909
26/10/2019 11:00,29.20576,4.97168,29.62590115,10.32576,3.01168,10.756,18.88,1.96,18.98146464,28.84576,4.92168,29.26261786,10.32576,3.01168,10.756,18.52,1.91,18.61823031
26/10/2019 11:30,30.03392,5.07906,30.46035458,10.69392,3.11906,11.1395,19.34,1.96,19.43906376,29.67392,5.02906,30.0970592,10.69392,3.11906,11.1395,18.98,1.91,19.07586171
26/10/2019 12:00,29.45,4.4925,29.79068741,9.06,2.6425,9.4375,20.39,1.85,20.47375393,29.08,4.4225,29.41436564,9.06,2.6425,9.4375,20.02,1.78,20.0989751
26/10/2019 12:30,29.60576,4.34918,29.92350902,9.42576,2.74918,9.8185,20.18,1.6,20.24332977,29.23576,4.30918,29.55162762,9.42576,2.74918,9.8185,19.81,1.56,19.87132859
26/10/2019 13:00,30.45664,4.97652,30.86053582,11.09664,3.23652,11.559,19.36,1.74,19.43803488,30.08664,4.94652,30.49055537,11.09664,3.23652,11.559,18.99,1.71,19.06683508
26/10/2019 13:30,30.03792,4.83356,30.42433138,10.77792,3.14356,11.227,19.26,1.69,19.33400372,29.67792,4.78356,30.06096109,10.77792,3.14356,11.227,18.9,1.64,18.97102
26/10/2019 14:00,29.72544,4.78742,30.10849006,10.34544,3.01742,10.7765,19.38,1.77,19.46066032,29.36544,4.73742,29.74512085,10.34544,3.01742,10.7765,19.02,1.72,19.09761242
26/10/2019 14:30,29.49736,4.96798,29.91279111,10.34736,3.01798,10.7785,19.15,1.95,19.24902595,29.13736,4.89798,29.54616652,10.34736,3.01798,10.7785,18.79,1.88,18.88381582
26/10/2019 15:00,29.30592,4.95006,29.72103701,8.84592,2.58006,9.2145,20.46,2.37,20.59680801,28.93592,4.90006,29.34787989,8.84592,2.58006,9.2145,20.09,2.32,20.22351354
26/10/2019 15:30,29.10864,4.93502,29.52401302,7.14864,2.08502,7.4465,21.96,2.85,22.14416627,28.72864,4.87502,29.1393304,7.14864,2.08502,7.4465,21.58,2.79,21.75960707
26/10/2019 16:00,29.41848,5.13414,29.86312708,8.44848,2.46414,8.8005,20.97,2.67,21.13929516,29.04848,5.07414,29.4883212,8.44848,2.46414,8.8005,20.6,2.61,20.76468396
26/10/2019 16:30,29.69816,5.08738,30.13075078,8.28816,2.41738,8.6335,21.41,2.67,21.57584297,29.32816,5.02738,29.7559325,8.28816,2.41738,8.6335,21.04,2.61,21.20126647
26/10/2019 17:00,30.36,4.41,30.67861959,7.2,2.1,7.5,23.16,2.31,23.27491568,29.97,4.36,30.28548332,7.2,2.1,7.5,22.77,2.26,22.88188148
26/10/2019 17:30,30.65672,4.04446,30.9223566,5.46672,1.59446,5.6945,25.19,2.45,25.30886406,30.24672,3.93446,30.5015417,5.46672,1.59446,5.6945,24.78,2.34,24.89023905
26/10/2019 18:00,31.5408,4.1594,31.81387548,5.6208,1.6394,5.855,25.92,2.52,26.04221189,31.1108,4.0594,31.37452159,5.6208,1.6394,5.855,25.49,2.42,25.60461872
26/10/2019 18:30,31.57616,3.90888,31.8171844,4.55616,1.32888,4.746,27.02,2.58,27.14289594,31.13616,3.84888,31.37314675,4.55616,1.32888,4.746,26.58,2.52,26.699191
26/10/2019 19:00,30.29632,3.32476,30.4782059,2.89632,0.84476,3.017,27.4,2.48,27.51200465,29.84632,3.26476,30.02434804,2.89632,0.84476,3.017,26.95,2.42,27.05843491
26/10/2019 19:30,30.06296,3.85128,30.30864434,4.39296,1.28128,4.576,25.67,2.57,25.7983294,29.64296,3.79128,29.8844254,4.39296,1.28128,4.576,25.25,2.51,25.37444778
26/10/2019 20:00,28.97536,4.82198,29.37384854,4.87536,1.42198,5.0785,24.1,3.4,24.33865239,28.56536,4.76198,28.95956225,4.87536,1.42198,5.0785,23.69,3.34,23.924291
26/10/2019 20:30,27.89112,4.76116,28.29457933,4.94112,1.44116,5.147,22.95,3.32,23.18889605,27.51112,4.71116,27.91158813,4.94112,1.44116,5.147,22.57,3.27,22.80565281
26/10/2019 21:00,27.84568,5.58874,28.4009843,6.47568,1.88874,6.7455,21.37,3.7,21.68794366,27.47568,5.55874,28.03234885,6.47568,1.88874,6.7455,21,3.67,21.3182762
26/10/2019 21:30,27.07568,5.65874,27.66069026,5.99568,1.74874,6.2455,21.08,3.91,21.43955457,26.70568,5.62874,27.2924176,5.99568,1.74874,6.2455,20.71,3.88,21.07032273
26/10/2019 22:00,25.45792,5.16356,25.97629771,4.29792,1.25356,4.477,21.16,3.91,21.51821786,25.07792,5.13356,25.59795909,4.29792,1.25356,4.477,20.78,3.88,21.13912959
26/10/2019 22:30,24.90256,5.32408,25.4653357,4.64256,1.35408,4.836,20.26,3.97,20.64530213,24.54256,5.29408,25.10706144,4.64256,1.35408,4.836,19.9,3.94,20.28629094
26/10/2019 23:00,24.83256,5.49908,25.43414864,5.24256,1.52908,5.461,19.59,3.97,19.98822153,24.45256,5.46908,25.05670622,5.24256,1.52908,5.461,19.21,3.94,19.60988781
26/10/2019 23:30,24.06568,5.62124,24.7134638,5.93568,1.73124,6.183,18.13,3.89,18.54262657,23.70568,5.55124,24.34698194,5.93568,1.73124,6.183,17.77,3.82,18.1759539
27/10/2019 00:00,22.94968,5.64324,23.63332329,5.59968,1.63324,5.833,17.35,4.01,17.80737488,22.58968,5.71324,23.30096036,5.59968,1.63324,5.833,16.99,4.08,17.47302206
27/10/2019 00:30,22.04008,5.74044,22.77537657,5.59008,1.63044,5.823,16.45,4.11,16.95566572,21.69008,5.71044,22.42919293,5.59008,1.63044,5.823,16.1,4.08,16.60892531
27/10/2019 01:00,21.2756,5.6533,22.01388099,5.0856,1.4833,5.2975,16.19,4.17,16.71840303,20.9156,5.5633,21.64284247,5.0856,1.4833,5.2975,15.83,4.08,16.34733312
27/10/2019 01:30,21.52648,5.78064,22.28912605,5.55648,1.62064,5.788,15.97,4.16,16.50292398,21.17648,5.72064,21.93556535,5.55648,1.62064,5.788,15.62,4.1,16.14913001
27/10/2019 02:00,21.03112,6.06616,21.88849711,6.26112,1.82616,6.522,14.77,4.24,15.36653832,20.71112,6.00616,21.56442556,6.26112,1.82616,6.522,14.45,4.18,15.04243664
27/10/2019 02:30,20.01376,5.98818,20.89040184,5.99376,1.74818,6.2435,14.02,4.24,14.64711576,19.71376,5.92818,20.5858119,5.99376,1.74818,6.2435,13.72,4.18,14.3426218
27/10/2019 03:00,21.1528,6.3204,22.07687487,7.1328,2.0804,7.43,14.02,4.24,14.64711576,20.8528,6.2604,21.7722731,7.1328,2.0804,7.43,13.72,4.18,14.3426218
27/10/2019 03:30,22.87312,6.55966,23.79514148,7.95312,2.31966,8.2845,14.92,4.24,15.51077045,22.54312,6.49966,23.46141171,7.95312,2.31966,8.2845,14.59,4.18,15.17697269
27/10/2019 04:00,21.2,6.1125,22.06360479,6.42,1.8725,6.6875,14.78,4.24,15.37615036,20.87,6.0525,21.72992536,6.42,1.8725,6.6875,14.45,4.18,15.04243664
27/10/2019 04:30,21.44904,6.09972,22.2995045,5.99904,1.74972,6.249,15.45,4.35,16.05070092,21.11904,6.04972,21.96845381,5.99904,1.74972,6.249,15.12,4.3,15.7195547
27/10/2019 05:00,21.08048,6.04764,21.93081363,5.82048,1.69764,6.063,15.26,4.35,15.86789526,20.75048,5.99764,21.59986356,5.82048,1.69764,6.063,14.93,4.3,15.53688836
27/10/2019 05:30,20.68192,6.10306,21.56360722,4.98192,1.45306,5.1895,15.7,4.65,16.3741412,20.34192,6.05306,21.22341265,4.98192,1.45306,5.1895,15.36,4.6,16.03401385
27/10/2019 06:00,20.83752,6.23886,21.75145084,5.44752,1.58886,5.6745,15.39,4.65,16.07714527,20.50752,6.18886,21.42102623,5.44752,1.58886,5.6745,15.06,4.6,15.74686
27/10/2019 06:30,20.62128,5.78704,21.41791355,4.48128,1.30704,4.668,16.14,4.48,16.75022388,20.27128,5.71704,21.0620355,4.48128,1.30704,4.668,15.79,4.41,16.39427339
27/10/2019 07:00,22.6296,6.1803,23.45836534,5.8296,1.7003,6.0725,16.8,4.48,17.38707566,22.2796,6.1103,23.10230167,5.8296,1.7003,6.0725,16.45,4.41,17.03087197
27/10/2019 07:30,23.47032,5.99676,24.22430704,5.68032,1.65676,5.917,17.79,4.34,18.31173667,23.11032,5.95676,23.8656632,5.68032,1.65676,5.917,17.43,4.3,17.95257363
27/10/2019 08:00,23.21632,5.35976,23.82697089,5.17632,1.50976,5.392,18.04,3.85,18.44624894,22.85632,5.31976,23.46723696,5.17632,1.50976,5.392,17.68,3.81,18.08586465
27/10/2019 08:30,24.8868,4.6674,25.32069187,5.7168,1.6674,5.955,19.17,3,19.40332188,24.5268,4.6574,24.96508147,5.7168,1.6674,5.955,18.81,2.99,19.04615972
27/10/2019 09:00,25.67136,4.70748,26.09940789,6.23136,1.81748,6.491,19.44,2.89,19.65364343,25.31136,4.68748,25.74174458,6.23136,1.81748,6.491,19.08,2.87,19.29464433
27/10/2019 09:30,25.83936,4.74398,26.27123658,6.69936,1.95398,6.9785,19.14,2.79,19.34227753,25.48936,4.71398,25.92159487,6.69936,1.95398,6.9785,18.79,2.76,18.99162184
27/10/2019 10:00,27.26112,4.91866,27.70129744,8.12112,2.36866,8.4595,19.14,2.55,19.30911961,26.91112,4.88866,27.35155162,8.12112,2.36866,8.4595,18.79,2.52,18.9582304
27/10/2019 10:30,28.23448,5.01714,28.67677727,9.14448,2.66714,9.5255,19.09,2.35,19.23409993,27.87448,4.97714,28.31534139,9.14448,2.66714,9.5255,18.73,2.31,18.87191034
27/10/2019 11:00,26.54456,4.98508,27.00860397,8.79456,2.56508,9.161,17.75,2.42,17.91420944,26.20456,4.93508,26.66522041,8.79456,2.56508,9.161,17.41,2.37,17.57057199
27/10/2019 11:30,26.87736,5.01298,27.34085677,9.26736,2.70298,9.6535,17.61,2.31,17.76086147,26.53736,4.97298,26.9992964,9.26736,2.70298,9.6535,17.27,2.27,17.41854759
27/10/2019 12:00,30.4692,5.2981,30.92639669,10.9992,3.2081,11.4575,19.47,2.09,19.58185384,30.0992,5.2381,30.55158805,10.9992,3.2081,11.4575,19.1,2.03,19.20757403
27/10/2019 12:30,31.95752,5.36886,32.40536595,11.44752,3.33886,11.9245,20.51,2.03,20.61021591,31.59752,5.36886,32.05039669,11.44752,3.33886,11.9245,20.15,2.03,20.25199743
27/10/2019 13:00,29.5156,4.7983,29.90308222,8.8056,2.5683,9.1725,20.71,2.23,20.82971435,29.1456,4.7783,29.53469401,8.8056,2.5683,9.1725,20.34,2.21,20.45970919
27/10/2019 13:30,28.38376,4.47568,28.73446612,7.01376,2.04568,7.306,21.37,2.43,21.50771489,28.01376,4.44568,28.36432301,7.01376,2.04568,7.306,21,2.4,21.13669794
27/10/2019 14:00,28.21008,4.42294,28.5547021,6.49008,1.89294,6.7605,21.72,2.53,21.86685391,27.83008,4.39294,28.1746566,6.49008,1.89294,6.7605,21.34,2.5,21.48593959
27/10/2019 14:30,27.52272,4.32996,27.86123956,5.86272,1.70996,6.107,21.66,2.62,21.81788257,27.15272,4.26996,27.48641049,5.86272,1.70996,6.107,21.29,2.56,21.44336028
27/10/2019 15:00,28.03192,4.26556,28.35460352,5.40192,1.57556,5.627,22.63,2.69,22.78931767,27.65192,4.23556,27.97442847,5.40192,1.57556,5.627,22.25,2.66,22.40843814
27/10/2019 15:30,28.56808,4.30944,28.89128706,5.03808,1.46944,5.248,23.53,2.84,23.70077003,28.18808,4.26944,28.50957685,5.03808,1.46944,5.248,23.15,2.8,23.31871566
27/10/2019 16:00,29.28552,4.05786,29.56531599,4.17552,1.21786,4.3495,25.11,2.84,25.27009497,28.86552,4.01786,29.14380627,4.17552,1.21786,4.3495,24.69,2.8,24.84826151
27/10/2019 16:30,29.9688,3.6434,30.18945738,3.5088,1.0234,3.655,26.46,2.62,26.58939638,29.5488,3.5934,29.76649299,3.5088,1.0234,3.655,26.04,2.57,26.16651486
27/10/2019 17:00,30.66808,3.01694,30.81611685,2.21808,0.64694,2.3105,28.45,2.37,28.54854462,30.21808,2.98694,30.36534488,2.21808,0.64694,2.3105,28,2.34,28.09760844
27/10/2019 17:30,31.26904,2.58472,31.37568549,1.31904,0.38472,1.374,29.95,2.2,30.03069263,30.80904,2.56472,30.91560665,1.31904,0.38472,1.374,29.49,2.18,29.57046669
27/10/2019 18:00,30.43488,2.18184,30.51298652,0.79488,0.23184,0.828,29.64,1.95,29.70407548,29.98488,2.13184,30.06056836,0.79488,0.23184,0.828,29.19,1.9,29.25177089
27/10/2019 18:30,29.34272,2.42746,29.44295806,0.88272,0.25746,0.9195,28.46,2.17,28.5426085,28.88272,2.42746,28.98454893,0.88272,0.25746,0.9195,28,2.17,28.08396162
27/10/2019 19:00,28.52832,2.44076,28.63254008,0.68832,0.20076,0.717,27.84,2.24,27.92996957,28.08832,2.46076,28.19590503,0.68832,0.20076,0.717,27.4,2.26,27.49304639
27/10/2019 19:30,27.39656,3.11358,27.57291933,1.00656,0.29358,1.0485,26.39,2.82,26.54024303,26.95656,3.08358,27.13235325,1.00656,0.29358,1.0485,25.95,2.79,26.09955172
27/10/2019 20:00,27.3504,3.2697,27.54515054,1.1304,0.3297,1.1775,26.22,2.94,26.38431352,26.9304,3.2197,27.12218487,1.1304,0.3297,1.1775,25.8,2.89,25.96135782
27/10/2019 20:30,27.02736,3.58298,27.26382098,1.58736,0.46298,1.6535,25.44,3.12,25.6306067,26.60736,3.52298,26.83957888,1.58736,0.46298,1.6535,25.02,3.06,25.20642775
27/10/2019 21:00,25.73936,3.53398,25.9808327,1.17936,0.34398,1.2285,24.56,3.19,24.7663017,25.33936,3.47398,25.57638955,1.17936,0.34398,1.2285,24.16,3.13,24.36190674
27/10/2019 21:30,25.5772,3.7421,25.84949656,1.4472,0.4221,1.5075,24.13,3.32,24.35732539,25.1772,3.6921,25.44647328,1.4472,0.4221,1.5075,23.73,3.27,23.95424388
27/10/2019 22:00,24.44656,3.98858,24.7698015,1.60656,0.46858,1.6735,22.84,3.52,23.10965166,24.06656,3.93858,24.38671201,1.60656,0.46858,1.6735,22.46,3.47,22.72647135
27/10/2019 22:30,23.45112,3.87616,23.76930049,1.22112,0.35616,1.272,22.23,3.52,22.50696115,23.08112,3.87616,23.40433115,1.22112,0.35616,1.272,21.86,3.52,22.14158983
27/10/2019 23:00,21.98696,3.89828,22.32986782,1.29696,0.37828,1.351,20.69,3.52,20.98729378,21.60696,3.89828,21.9558035,1.29696,0.37828,1.351,20.31,3.52,20.61277516
27/10/2019 23:30,20.23664,4.23902,20.6758528,1.43664,0.41902,1.4965,18.8,3.82,19.18417056,19.86664,4.20902,20.30761518,1.43664,0.41902,1.4965,18.43,3.79,18.81565837
28/10/2019 00:00,19.75696,4.46078,20.25428416,1.71696,0.50078,1.7885,18.04,3.96,18.46952084,19.39696,4.42078,19.8943548,1.71696,0.50078,1.7885,17.68,3.92,18.1093567
28/10/2019 00:30,20.50736,4.65798,21.02970736,2.18736,0.63798,2.2785,18.32,4.02,18.75587375,20.13736,4.55798,20.64675397,2.18736,0.63798,2.2785,17.95,3.92,18.3730482
28/10/2019 01:00,21.13944,4.68192,21.65170428,2.26944,0.66192,2.364,18.87,4.02,19.29345226,20.77944,4.58192,21.27860704,2.26944,0.66192,2.364,18.51,3.92,18.92053118
28/10/2019 01:30,21.0708,4.5069,21.54740727,2.0808,0.6069,2.1675,18.99,3.9,19.38633797,20.7108,4.4669,21.18703453,2.0808,0.6069,2.1675,18.63,3.86,19.02568001
28/10/2019 02:00,20.864,4.582,21.3612083,2.064,0.602,2.15,18.8,3.98,19.21666985,20.504,4.512,20.99457454,2.064,0.602,2.15,18.44,3.91,18.84997878
28/10/2019 02:30,20.71904,4.53972,21.21055577,1.91904,0.55972,1.999,18.8,3.98,19.21666985,20.30904,4.46972,20.79508362,1.91904,0.55972,1.999,18.39,3.91,18.80106912
28/10/2019 03:00,20.52896,4.43428,21.00240552,1.72896,0.50428,1.801,18.8,3.93,19.20637655,20.11896,4.41428,20.5975343,1.72896,0.50428,1.801,18.39,3.91,18.80106912
28/10/2019 03:30,20.52632,4.32726,20.97748774,1.63632,0.47726,1.7045,18.89,3.85,19.27834536,20.16632,4.28726,20.61700901,1.63632,0.47726,1.7045,18.53,3.81,18.91763727
28/10/2019 04:00,20.31256,4.32908,20.76875122,1.64256,0.47908,1.711,18.67,3.85,19.0628277,19.94256,4.28908,20.39857609,1.64256,0.47908,1.711,18.3,3.81,18.69240755
28/10/2019 04:30,20.25296,4.43128,20.7320677,1.99296,0.58128,2.076,18.26,3.85,18.66146029,19.89296,4.39128,20.37187271,1.99296,0.58128,2.076,17.9,3.81,18.30098631
28/10/2019 05:00,20.52088,4.33734,20.97424693,1.67088,0.48734,1.7405,18.85,3.85,19.23915279,20.15088,4.29734,20.60400679,1.67088,0.48734,1.7405,18.48,3.81,18.8686645
28/10/2019 05:30,21.47568,4.20624,21.88372195,1.49568,0.43624,1.558,19.98,3.77,20.33256747,21.11568,4.16624,21.52276696,1.49568,0.43624,1.558,19.62,3.73,19.97141207
28/10/2019 06:00,22.9648,4.2264,23.350471,1.8048,0.5264,1.88,21.16,3.7,21.48105212,22.5948,4.1964,22.98118274,1.8048,0.5264,1.88,20.79,3.67,21.1114424
28/10/2019 06:30,24.29152,3.22086,24.50411972,1.51152,0.44086,1.5745,22.78,2.78,22.94900434,23.89152,3.19086,24.10365772,1.51152,0.44086,1.5745,22.38,2.75,22.54832366
28/10/2019 07:00,25.98864,2.79502,26.13850696,1.62864,0.47502,1.6965,24.36,2.32,24.47022681,25.57864,2.74502,25.72551183,1.62864,0.47502,1.6965,23.95,2.27,24.05733568
28/10/2019 07:30,27.8204,2.4922,27.93180476,1.5504,0.4522,1.615,26.27,2.04,26.34908917,27.3804,2.4722,27.49178199,1.5504,0.4522,1.615,25.83,2.02,25.90886528
28/10/2019 08:00,29.25112,2.21616,29.33495162,2.18112,0.63616,2.272,27.07,1.58,27.11607088,28.80112,2.22616,28.88702653,2.18112,0.63616,2.272,26.62,1.59,26.6674427
28/10/2019 08:30,30.64688,2.19284,30.72523069,3.02688,0.88284,3.153,27.62,1.31,27.6510488,30.18688,2.21284,30.26787711,3.02688,0.88284,3.153,27.16,1.33,27.19254493
28/10/2019 09:00,31.74232,1.93526,31.80125957,2.69232,0.78526,2.8045,29.05,1.15,29.07275357,31.28232,1.94526,31.34274367,2.69232,0.78526,2.8045,28.59,1.16,28.61352303
28/10/2019 09:30,32.55584,1.84712,32.6081979,3.07584,0.89712,3.204,29.48,0.95,29.49530302,32.09584,1.86712,32.15010237,3.07584,0.89712,3.204,29.02,0.97,29.03620671
28/10/2019 10:00,32.75456,2.00508,32.81587339,3.27456,0.95508,3.411,29.48,1.05,29.49869319,32.29456,2.00508,32.35674507,3.27456,0.95508,3.411,29.02,1.05,29.03898931
28/10/2019 10:30,32.74648,2.51064,32.84258311,5.31648,1.55064,5.538,27.43,0.96,27.44679398,32.30648,2.53064,32.40544381,5.31648,1.55064,5.538,26.99,0.98,27.00778591
28/10/2019 11:00,32.75,2.635,32.85583244,6.36,1.855,6.625,26.39,0.78,26.40152458,32.33,2.635,32.43720279,6.36,1.855,6.625,25.97,0.78,25.98171088
28/10/2019 11:30,32.2428,2.4204,32.33351957,5.9328,1.7304,6.18,26.31,0.69,26.31904634,31.8128,2.4204,31.90474228,5.9328,1.7304,6.18,25.88,0.69,25.88919659
28/10/2019 12:00,32.0568,2.2624,32.13653497,5.1168,1.4924,5.33,26.94,0.77,26.95100184,31.6168,2.2624,31.69764181,5.1168,1.4924,5.33,26.5,0.77,26.51118443
28/10/2019 12:30,32.33528,1.87904,32.38983056,3.18528,0.92904,3.318,29.15,0.95,29.16547617,31.87528,1.89904,31.93179964,3.18528,0.92904,3.318,28.69,0.97,28.70639302
28/10/2019 13:00,32.38072,2.06146,32.44627321,3.81072,1.11146,3.9695,28.57,0.95,28.58579018,31.92072,2.08146,31.98851108,3.81072,1.11146,3.9695,28.11,0.97,28.12673106
28/10/2019 13:30,32.2436,2.3098,32.32622646,4.3536,1.2698,4.535,27.89,1.04,27.90938373,31.7936,2.3198,31.87811903,4.3536,1.2698,4.535,27.44,1.05,27.46008194
28/10/2019 14:00,32.13504,2.24022,32.21303124,3.39504,0.99022,3.5365,28.74,1.25,28.76717052,31.67504,2.26022,31.7555783,3.39504,0.99022,3.5365,28.28,1.27,28.30850226
28/10/2019 14:30,31.68,2.055,31.74658131,2.76,0.805,2.875,28.92,1.25,28.94700157,31.21,2.075,31.27890223,2.76,0.805,2.875,28.45,1.27,28.47833211
28/10/2019 15:00,31.73448,2.00964,31.79804827,2.60448,0.75964,2.713,29.13,1.25,29.1568071,31.27448,2.02964,31.34027023,2.60448,0.75964,2.713,28.67,1.27,28.69811492
28/10/2019 15:30,32.0468,2.1474,32.11866618,3.0768,0.8974,3.205,28.97,1.25,28.99695501,31.5868,2.1674,31.66107321,3.0768,0.8974,3.205,28.51,1.27,28.53827255
28/10/2019 16:00,32.21856,1.98458,32.27962463,2.51856,0.73458,2.6235,29.7,1.25,29.72629308,31.74856,1.95458,31.80866934,2.51856,0.73458,2.6235,29.23,1.22,29.25544907
28/10/2019 16:30,33.12488,1.84934,33.17646355,2.05488,0.59934,2.1405,31.07,1.25,31.09513467,32.64488,1.81934,32.69553774,2.05488,0.59934,2.1405,30.59,1.22,30.61431855
28/10/2019 17:00,34.66208,1.29644,34.68631642,1.70208,0.49644,1.773,32.96,0.8,32.96970731,34.15208,1.29644,34.17667809,1.70208,0.49644,1.773,32.45,0.8,32.45985983
28/10/2019 17:30,35.62224,1.13732,35.64039112,1.60224,0.46732,1.669,34.02,0.67,34.02659695,35.10224,1.13732,35.12065987,1.60224,0.46732,1.669,33.5,0.67,33.50669933
28/10/2019 18:00,34.93848,1.80164,34.98490091,2.74848,0.80164,2.863,32.19,1,32.20552903,34.45848,1.78164,34.50450818,2.74848,0.80164,2.863,31.71,0.98,31.72513987
28/10/2019 18:30,34.56944,2.33442,34.64817021,3.88944,1.13442,4.0515,30.68,1.2,30.70345909,34.12944,2.31442,34.20782388,3.88944,1.13442,4.0515,30.24,1.18,30.26301373
28/10/2019 19:00,35.25856,2.15458,35.32432969,4.19856,1.22458,4.3735,31.06,0.93,31.07391993,34.80856,2.15458,34.87517834,4.19856,1.22458,4.3735,30.61,0.93,30.62412448
28/10/2019 19:30,34.01144,1.97042,34.06846938,3.12144,0.91042,3.2515,30.89,1.06,30.90818176,33.55144,1.94042,33.60750446,3.12144,0.91042,3.2515,30.43,1.03,30.44742682
28/10/2019 20:00,32.70224,2.26982,32.78091798,2.98224,0.86982,3.1065,29.72,1.4,29.75295616,32.25224,2.26982,32.33201305,2.98224,0.86982,3.1065,29.27,1.4,29.30346225
28/10/2019 20:30,31.28928,2.39104,31.38050534,2.60928,0.76104,2.718,28.68,1.63,28.72628239,30.84928,2.38104,30.94103146,2.60928,0.76104,2.718,28.24,1.62,28.28642784
28/10/2019 21:00,30.18024,2.80382,30.31020114,3.03024,0.88382,3.1565,27.15,1.92,27.21780483,29.74024,2.76382,29.86838757,3.03024,0.88382,3.1565,26.71,1.88,26.77608074
28/10/2019 21:30,28.48424,3.54082,28.70347252,3.05424,0.89082,3.1815,25.43,2.65,25.56770228,28.06424,3.51082,28.28298824,3.05424,0.89082,3.1815,25.01,2.62,25.14685865
28/10/2019 22:00,26.65056,3.96558,26.94398213,2.59056,0.75558,2.6985,24.06,3.21,24.27318891,26.25056,3.93558,26.54393886,2.59056,0.75558,2.6985,23.66,3.18,23.87274597
28/10/2019 22:30,25.94304,3.97422,26.24568058,3.20304,0.93422,3.3365,22.74,3.04,22.94230154,25.55304,3.92422,25.8526083,3.20304,0.93422,3.3365,22.35,2.99,22.54911528
28/10/2019 23:00,24.43176,3.92718,24.74537612,2.56176,0.74718,2.6685,21.87,3.18,22.09998416,24.05176,3.87718,24.36225942,2.56176,0.74718,2.6685,21.49,3.13,21.71674469
28/10/2019 23:30,22.71904,4.09722,23.08553639,2.45904,0.71722,2.5615,20.26,3.38,20.54000974,22.33904,4.06722,22.70627637,2.45904,0.71722,2.5615,19.88,3.35,20.16028026
29/10/2019 00:00,22.18048,4.37764,22.60834857,2.94048,0.85764,3.063,19.24,3.52,19.55934559,21.81048,4.36764,22.24350056,2.94048,0.85764,3.063,18.87,3.51,19.19367083
29/10/2019 00:30,21.66768,4.92224,22.21973904,2.88768,0.84224,3.008,18.78,4.08,19.21808523,21.29768,4.87224,21.84788081,2.88768,0.84224,3.008,18.41,4.03,18.84592794
29/10/2019 01:00,21.77456,4.76008,22.28878249,2.67456,0.78008,2.786,19.1,3.98,19.51026397,21.41456,4.73008,21.9307327,2.67456,0.78008,2.786,18.74,3.95,19.15176493
29/10/2019 01:30,22.49648,5.04814,23.05591746,3.93648,1.14814,4.1005,18.56,3.9,18.96532626,22.12648,5.02814,22.69059957,3.93648,1.14814,4.1005,18.19,3.88,18.59920697
29/10/2019 02:00,22.08672,5.18946,22.68818405,4.14672,1.20946,4.3195,17.94,3.98,18.37618023,21.72672,5.15946,22.33092899,4.14672,1.20946,4.3195,17.58,3.95,18.01829348
29/10/2019 02:30,21.40528,4.86654,21.95151984,3.24528,0.94654,3.3805,18.16,3.92,18.57826687,21.03528,4.84654,21.58638355,3.24528,0.94654,3.3805,17.79,3.9,18.212471
29/10/2019 03:00,21.43408,5.03244,22.01693071,3.81408,1.11244,3.973,17.62,3.92,18.05078392,21.07408,5.01244,21.66198058,3.81408,1.11244,3.973,17.26,3.9,17.69512927
29/10/2019 03:30,21.48072,5.03146,22.06211507,4.05072,1.18146,4.2195,17.43,3.85,17.85013725,21.12072,5.02146,21.70944204,4.05072,1.18146,4.2195,17.07,3.84,17.49658538
29/10/2019 04:00,21.07848,4.93164,21.64771102,3.70848,1.08164,3.863,17.37,3.85,17.79155418,20.71848,4.92164,21.29502181,3.70848,1.08164,3.863,17.01,3.84,17.43805322
29/10/2019 04:30,21.60872,4.94296,22.1668589,4.15872,1.21296,4.332,17.45,3.73,17.84419794,21.24872,4.91296,21.80929338,4.15872,1.21296,4.332,17.09,3.7,17.48594007
29/10/2019 05:00,21.78312,5.00716,22.35119612,4.17312,1.21716,4.347,17.61,3.79,18.01322292,21.42312,4.98716,21.99595043,4.17312,1.21716,4.347,17.25,3.77,17.65716285
29/10/2019 05:30,22.61472,4.89596,23.13862539,4.13472,1.20596,4.307,18.48,3.69,18.84480034,22.25472,4.86596,22.78047693,4.13472,1.20596,4.307,18.12,3.66,18.4859406
29/10/2019 06:00,23.43056,4.48558,23.85605939,3.55056,1.03558,3.6985,19.88,3.45,20.17713805,23.06056,4.45558,23.48705219,3.55056,1.03558,3.6985,19.51,3.42,19.80748596
29/10/2019 06:30,26.40536,3.53448,26.64086308,3.85536,1.12448,4.016,22.55,2.41,22.67841705,26.03536,3.43448,26.26091436,3.85536,1.12448,4.016,22.18,2.31,22.29996637
29/10/2019 07:00,28.50816,3.12988,28.67945842,4.38816,1.27988,4.571,24.12,1.85,24.19084331,28.11816,3.06988,28.28524501,4.38816,1.27988,4.571,23.73,1.79,23.79741583
29/10/2019 07:30,30.23048,2.65264,30.34663771,4.98048,1.45264,5.188,25.25,1.2,25.27849877,29.83048,2.65264,29.94818919,4.98048,1.45264,5.188,24.85,1.2,24.87895697
29/10/2019 08:00,31.30432,2.36876,31.39381268,4.38432,1.27876,4.567,26.92,1.09,26.9420582,30.87432,2.36876,30.96505546,4.38432,1.27876,4.567,26.49,1.09,26.51241596
29/10/2019 08:30,32.82024,1.74882,32.86679974,3.63024,1.05882,3.7815,29.19,0.69,29.19815405,32.37024,1.73882,32.41690813,3.63024,1.05882,3.7815,28.74,0.68,28.74804341
29/10/2019 09:00,33.41752,0.94136,33.43077626,3.22752,0.94136,3.362,30.19,0,30.19,32.96752,0.94136,32.98095714,3.22752,0.94136,3.362,29.74,0,29.74
29/10/2019 09:30,34.4944,0.8267,34.50430501,2.8344,0.8267,2.9525,31.66,0,31.66,34.0244,0.8267,34.03444179,2.8344,0.8267,2.9525,31.19,0,31.19
29/10/2019 10:00,35.03464,0.85302,35.04502309,2.92464,0.85302,3.0465,32.11,0,32.11,34.57464,0.85302,34.58516119,2.92464,0.85302,3.0465,31.65,0,31.65
29/10/2019 10:30,35.09656,0.55858,35.10100476,4.24656,1.23858,4.4235,30.85,-0.68,30.85749342,34.63656,0.55858,34.64106379,4.24656,1.23858,4.4235,30.39,-0.68,30.39760681
29/10/2019 11:00,35.2516,1.0238,35.2664638,6.0816,1.7738,6.335,29.17,-0.75,29.17964016,34.8116,1.0338,34.826947,6.0816,1.7738,6.335,28.73,-0.74,28.73952853
29/10/2019 11:30,34.78616,1.03388,34.80152059,6.11616,1.78388,6.371,28.67,-0.75,28.67980823,34.33616,1.04388,34.35202423,6.11616,1.78388,6.371,28.22,-0.74,28.22970067
29/10/2019 12:00,34.72472,1.43096,34.75419148,8.33472,2.43096,8.682,26.39,-1,26.40893977,34.30472,1.45096,34.33539135,8.33472,2.43096,8.682,25.97,-0.98,25.98848399
29/10/2019 12:30,34.798,1.684,34.83872357,8.928,2.604,9.3,25.87,-0.92,25.88635355,34.398,1.694,34.43968699,8.928,2.604,9.3,25.47,-0.91,25.4862512
29/10/2019 13:00,34.49056,1.33058,34.51621608,7.27056,2.12058,7.5735,27.22,-0.79,27.23146158,34.06056,1.35058,34.08732629,7.27056,2.12058,7.5735,26.79,-0.77,26.80106341
29/10/2019 13:30,34.31008,1.02044,34.32525145,5.83008,1.70044,6.073,28.48,-0.68,28.48811682,33.87008,1.02044,33.88544846,5.83008,1.70044,6.073,28.04,-0.68,28.04824415
29/10/2019 14:00,33.55008,1.56044,33.58634903,5.35008,1.56044,5.573,28.2,0,28.2,33.12008,1.56044,33.15681939,5.35008,1.56044,5.573,27.77,0,27.77
29/10/2019 14:30,33.30624,1.33182,33.33285718,4.56624,1.33182,4.7565,28.74,0,28.74,32.86624,1.33182,32.89321322,4.56624,1.33182,4.7565,28.3,0,28.3
29/10/2019 15:00,33.38184,0.96012,33.39564451,3.29184,0.96012,3.429,30.09,0,30.09,32.93184,0.96012,32.94583306,3.29184,0.96012,3.429,29.64,0,29.64
29/10/2019 15:30,33.8088,0.7259,33.81659191,2.4888,0.7259,2.5925,31.32,0,31.32,33.3488,0.7259,33.35669936,2.4888,0.7259,2.5925,30.86,0,30.86
29/10/2019 16:00,33.95096,0.63028,33.95680989,2.16096,0.63028,2.251,31.79,0,31.79,33.49096,0.63028,33.49689022,2.16096,0.63028,2.251,31.33,0,31.33
29/10/2019 16:30,34.5692,0.8106,34.57870242,2.7792,0.8106,2.895,31.79,0,31.79,34.1092,0.8106,34.11883053,2.7792,0.8106,2.895,31.33,0,31.33
29/10/2019 17:00,35.87312,1.11216,35.89035579,3.81312,1.11216,3.972,32.06,0,32.06,35.40312,1.11216,35.42058449,3.81312,1.11216,3.972,31.59,0,31.59
29/10/2019 17:30,36.96224,1.07982,36.97800964,3.70224,1.07982,3.8565,33.26,0,33.26,36.47224,1.74982,36.51419122,3.70224,1.07982,3.8565,32.77,0.67,32.77684854
29/10/2019 18:00,37.10512,0.99316,37.11840914,3.40512,0.99316,3.547,33.7,0,33.7,36.61512,0.99316,36.62858692,3.40512,0.99316,3.547,33.21,0,33.21
29/10/2019 18:30,36.26232,1.66526,36.3005364,3.41232,0.99526,3.5545,32.85,0.67,32.85683186,35.78232,1.66526,35.8210485,3.41232,0.99526,3.5545,32.37,0.67,32.37693315
29/10/2019 19:00,35.46816,1.72238,35.50995588,3.60816,1.05238,3.7585,31.86,0.67,31.86704411,35.00816,1.72238,35.05050441,3.60816,1.05238,3.7585,31.4,0.67,31.40714728
29/10/2019 19:30,34.20632,1.49226,34.23885465,2.47632,0.72226,2.5795,31.73,0.77,31.73934152,33.73632,1.48226,33.76886705,2.47632,0.72226,2.5795,31.26,0.76,31.26923728
29/10/2019 20:00,32.96824,1.58782,33.00645423,2.11824,0.61782,2.2065,30.85,0.97,30.86524583,32.50824,1.55782,32.54554457,2.11824,0.61782,2.2065,30.39,0.94,30.4045342
29/10/2019 20:30,32.03024,2.10632,32.09942147,2.97024,0.86632,3.094,29.06,1.24,29.08644358,31.58024,2.09632,31.64974117,2.97024,0.86632,3.094,28.61,1.23,28.63642785
29/10/2019 21:00,29.8968,3.1724,30.06464322,2.2368,0.6524,2.33,27.66,2.52,27.7745567,29.4868,2.8924,29.6283201,2.2368,0.6524,2.33,27.25,2.24,27.34191105
29/10/2019 21:30,28.40472,3.19596,28.58395142,1.73472,0.50596,1.807,26.67,2.69,26.80531664,27.97472,3.12596,28.14882919,1.73472,0.50596,1.807,26.24,2.62,26.37047592
29/10/2019 22:00,27.07584,3.37212,27.28501979,1.75584,0.51212,1.829,25.32,2.86,25.48101254,26.66584,3.31212,26.87074919,1.75584,0.51212,1.829,24.91,2.8,25.06687256
29/10/2019 22:30,25.95664,3.45402,26.18544279,2.03664,0.59402,2.1215,23.92,2.86,24.09037152,25.56664,3.45402,25.79890182,2.03664,0.59402,2.1215,23.53,2.86,23.70317489
29/10/2019 23:00,24.65232,3.36276,24.88061567,2.03232,0.59276,2.117,22.62,2.77,22.78897321,24.26232,3.30276,24.48608575,2.03232,0.59276,2.117,22.23,2.71,22.39457524
29/10/2019 23:30,23.322,3.4635,23.5777759,1.692,0.4935,1.7625,21.63,2.97,21.83295216,22.942,3.4235,23.19602803,1.692,0.4935,1.7625,21.25,2.93,21.45104659
30/10/2019 00:00,22.29616,3.80388,22.61831678,1.79616,0.52388,1.871,20.5,3.28,20.7607418,21.92616,3.75388,22.24518167,1.79616,0.52388,1.871,20.13,3.23,20.38749126
30/10/2019 00:30,21.97872,4.01296,22.34206751,1.99872,0.58296,2.082,19.98,3.43,20.2722791,21.60872,3.95296,21.96730918,1.99872,0.58296,2.082,19.61,3.37,19.89746215
30/10/2019 01:00,22.34056,3.99058,22.69416995,2.23056,0.65058,2.3235,20.11,3.34,20.38547767,21.97056,3.94058,22.32114866,2.23056,0.65058,2.3235,19.74,3.29,20.01228872
30/10/2019 01:30,22.6484,3.9987,22.99868745,2.2584,0.6587,2.3525,20.39,3.34,20.66174484,22.2684,3.9487,22.61578807,2.2584,0.6587,2.3525,20.01,3.29,20.27866366
30/10/2019 02:00,21.85288,4.46334,22.30403031,2.34288,0.68334,2.4405,19.51,3.78,19.87280806,21.49288,4.40334,21.93930933,2.34288,0.68334,2.4405,19.15,3.72,19.50797017
30/10/2019 02:30,21.4792,4.4681,21.93900522,2.3592,0.6881,2.4575,19.12,3.78,19.49006927,21.1192,4.4681,21.58667474,2.3592,0.6881,2.4575,18.76,3.78,19.13703216
30/10/2019 03:00,21.40096,4.55778,21.88091514,2.46096,0.71778,2.5635,18.94,3.84,19.32535123,21.05096,4.49778,21.52609909,2.46096,0.71778,2.5635,18.59,3.78,18.97041117
30/10/2019 03:30,21.27832,4.58326,21.76633121,2.54832,0.74326,2.6545,18.73,3.84,19.1195842,20.91832,4.52326,21.40177546,2.54832,0.74326,2.6545,18.37,3.78,18.75487403
30/10/2019 04:00,21.1056,4.5458,21.58959585,2.6256,0.7658,2.735,18.48,3.78,18.86262972,20.7456,4.5458,21.2378016,2.6256,0.7658,2.735,18.12,3.78,18.51007293
30/10/2019 04:30,21.36256,4.53908,21.83946467,2.60256,0.75908,2.711,18.76,3.78,19.13703216,21.00256,4.47908,21.47486168,2.60256,0.75908,2.711,18.4,3.72,18.77227743
