Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/10/2019 05:00,21.68344,4.65642,22.17777756,3.55344,1.03642,3.7015,18.13,3.62,18.487869,21.32344,4.59642,21.81321091,3.55344,1.03642,3.7015,17.77,3.56,18.123093
30/10/2019 05:30,22.59736,4.38548,23.01897291,3.44736,1.00548,3.591,19.15,3.38,19.44599959,22.23736,4.33548,22.65604923,3.44736,1.00548,3.591,18.79,3.33,19.0827933
30/10/2019 06:00,23.80552,4.29036,24.18904652,4.11552,1.20036,4.287,19.69,3.09,19.93098593,23.44552,4.26036,23.82945814,4.11552,1.20036,4.287,19.33,3.06,19.57070515
30/10/2019 06:30,26.6272,3.1696,26.81518495,3.6672,1.0696,3.82,22.96,2.1,23.05583657,26.2472,3.1196,26.43193924,3.6672,1.0696,3.82,22.58,2.05,22.67286704
30/10/2019 07:00,28.3512,2.7216,28.4815317,3.0912,0.9016,3.22,25.26,1.82,25.32548124,27.9412,2.6916,28.07054271,3.0912,0.9016,3.22,24.85,1.79,24.9143854
30/10/2019 07:30,30.46552,2.49036,30.56713598,2.67552,0.78036,2.787,27.79,1.71,27.84256095,30.02552,2.48036,30.12779509,2.67552,0.78036,2.787,27.35,1.7,27.40278271
30/10/2019 08:00,31.12432,2.81126,31.25102364,2.64432,0.77126,2.7545,28.48,2.04,28.55296832,30.68432,2.78126,30.81011037,2.64432,0.77126,2.7545,28.04,2.01,28.11194942
30/10/2019 08:30,32.29328,2.76304,32.41126846,3.47328,1.01304,3.618,28.82,1.75,28.87308262,31.85328,2.74304,31.97117006,3.47328,1.01304,3.618,28.38,1.73,28.43268014
30/10/2019 09:00,33.28048,2.77764,33.39619189,4.62048,1.34764,4.813,28.66,1.43,28.69565298,32.84048,2.76764,32.95689545,4.62048,1.34764,4.813,28.22,1.42,28.25570385
30/10/2019 09:30,33.83472,2.94846,33.96294589,5.99472,1.74846,6.2445,27.84,1.2,27.86585007,33.39472,2.93846,33.52375085,5.99472,1.74846,6.2445,27.4,1.19,27.42582907
30/10/2019 10:00,34.30264,2.97452,34.43136477,6.63264,1.93452,6.909,27.67,1.04,27.68953774,33.86264,2.96452,33.99215743,6.63264,1.93452,6.909,27.23,1.03,27.24947339
30/10/2019 10:30,34.16736,3.07548,34.30549616,7.28736,2.12548,7.591,26.88,0.95,26.89678234,33.73736,3.06548,33.87634318,7.28736,2.12548,7.591,26.45,0.94,26.46669794
30/10/2019 11:00,34.30208,2.94644,34.42839237,7.70208,2.24644,8.023,26.6,0.7,26.60920893,33.89208,2.92644,34.01818834,7.70208,2.24644,8.023,26.19,0.68,26.19882631
30/10/2019 11:30,34.2372,2.5921,34.3351838,6.4872,1.8921,6.7575,27.75,0.7,27.75882742,33.8072,2.5721,33.90490334,6.4872,1.8921,6.7575,27.32,0.68,27.32846135
30/10/2019 12:00,34.16944,2.74442,34.27947594,7.00944,2.04442,7.3015,27.16,0.7,27.16901912,33.74944,2.72442,33.85922569,7.00944,2.04442,7.3015,26.74,0.68,26.74864483
30/10/2019 12:30,34.27128,3.21454,34.42170682,8.62128,2.51454,8.9805,25.65,0.7,25.65954988,33.87128,3.19454,34.02159159,8.62128,2.51454,8.9805,25.25,0.68,25.25915478
30/10/2019 13:00,34.13072,2.59896,34.22952878,6.27072,1.82896,6.532,27.86,0.77,27.87063867,33.71072,2.58896,33.80998901,6.27072,1.82896,6.532,27.44,0.76,27.45052276
30/10/2019 13:30,34.12832,2.19576,34.19888285,4.88832,1.42576,5.092,29.24,0.77,29.25013675,33.68832,2.18576,33.75915359,4.88832,1.42576,5.092,28.8,0.76,28.81002603
30/10/2019 14:00,33.81272,2.10996,33.87848823,4.18272,1.21996,4.357,29.63,0.89,29.64336351,33.37272,2.10996,33.43935363,4.18272,1.21996,4.357,29.19,0.89,29.20356485
30/10/2019 14:30,33.85288,1.92334,33.90747294,3.54288,1.03334,3.6905,30.31,0.89,30.32306383,33.41288,1.92334,33.46819067,3.54288,1.03334,3.6905,29.87,0.89,29.88325618
30/10/2019 15:00,33.87104,2.17072,33.94052704,4.63104,1.35072,4.824,29.24,0.82,29.25149569,33.43104,2.17072,33.50143968,4.63104,1.35072,4.824,28.8,0.82,28.81167125
30/10/2019 15:30,34.00216,1.97188,34.05928941,3.57216,1.04188,3.721,30.43,0.93,30.44420799,33.55216,1.97188,33.61005432,3.57216,1.04188,3.721,29.98,0.93,29.99442115
30/10/2019 16:00,33.58952,2.10236,33.65524879,4.01952,1.17236,4.187,29.57,0.93,29.584621,33.14952,2.10236,33.21611949,4.01952,1.17236,4.187,29.13,0.93,29.14484174
30/10/2019 16:30,34.46128,2.20454,34.53172188,4.06128,1.18454,4.2305,30.4,1.02,30.41710703,34.02128,2.18454,34.09134359,4.06128,1.18454,4.2305,29.96,1,29.97668427
30/10/2019 17:00,36.42712,2.81916,36.53604706,3.83712,1.11916,3.997,32.59,1.7,32.63430863,35.96712,0.83916,35.97690802,3.83712,1.11916,3.997,32.13,-0.28,32.13122002
30/10/2019 17:30,37.4024,1.1207,37.41918618,3.8424,1.1207,4.0025,33.56,0,33.56,36.9224,1.1207,36.9394043,3.8424,1.1207,4.0025,33.08,0,33.08
30/10/2019 18:00,36.84016,2.79588,36.94610039,3.86016,1.12588,4.021,32.98,1.67,33.02225462,36.40016,1.36588,36.42577763,3.86016,1.12588,4.021,32.54,0.24,32.54088505
30/10/2019 18:30,35.40216,2.30688,35.47724099,3.69216,1.07688,3.846,31.71,1.23,31.73384628,34.92216,2.27688,34.99630611,3.69216,1.07688,3.846,31.23,1.2,31.25304625
30/10/2019 19:00,35.16656,2.50108,35.25538744,3.94656,1.15108,4.111,31.22,1.35,31.24917439,34.69656,2.48108,34.78515537,3.94656,1.15108,4.111,30.75,1.33,30.77874916
30/10/2019 19:30,33.98536,2.47448,34.07532459,3.85536,1.12448,4.016,30.13,1.35,30.16022878,33.52536,2.45448,33.6150894,3.85536,1.12448,4.016,29.67,1.33,29.69979461
30/10/2019 20:00,32.59352,2.82436,32.71566223,3.68352,1.07436,3.837,28.91,1.75,28.96291767,32.17352,2.60436,32.27875587,3.68352,1.07436,3.837,28.49,1.53,28.53105326
30/10/2019 20:30,31.66672,2.58946,31.77241663,3.90672,1.13946,4.0695,27.76,1.45,27.79784344,31.21672,2.54946,31.32065379,3.90672,1.13946,4.0695,27.31,1.41,27.34637453
30/10/2019 21:00,30.44824,3.40032,30.63751777,5.17824,1.51032,5.394,25.27,1.89,25.3405801,30.02824,3.39032,30.21902492,5.17824,1.51032,5.394,24.85,1.88,24.92101322
30/10/2019 21:30,28.72032,3.59176,28.9440412,4.36032,1.27176,4.542,24.36,2.32,24.47022681,28.32032,3.52176,28.53845333,4.36032,1.27176,4.542,23.96,2.25,24.06541294
30/10/2019 22:00,27.03712,3.65166,27.28260396,3.29712,0.96166,3.4345,23.74,2.69,23.89191704,26.62712,3.60166,26.8696013,3.29712,0.96166,3.4345,23.33,2.64,23.47889478
30/10/2019 22:30,25.99424,3.86832,26.28049491,3.11424,0.90832,3.244,22.88,2.96,23.07067403,25.61424,3.84832,25.90171534,3.11424,0.90832,3.244,22.5,2.94,22.69126704
30/10/2019 23:00,24.99048,3.94014,25.29918564,3.36048,0.98014,3.5005,21.63,2.96,21.83159408,24.61048,3.92014,24.92073882,3.36048,0.98014,3.5005,21.25,2.94,21.45241478
30/10/2019 23:30,23.44376,4.61068,23.89284941,3.29376,0.96068,3.431,20.15,3.65,20.47791493,23.05376,4.58068,23.50443531,3.29376,0.96068,3.431,19.76,3.62,20.08885263
31/10/2019 00:00,22.55144,4.51792,22.9995445,3.18144,0.92792,3.314,19.37,3.59,19.6998731,22.18144,4.48792,22.63090158,3.18144,0.92792,3.314,19,3.56,19.33063889
31/10/2019 00:30,22.83544,4.66242,23.30655445,3.98544,1.16242,4.1515,18.85,3.5,19.17218037,22.46544,4.64242,22.94009716,3.98544,1.16242,4.1515,18.48,3.48,18.8048079
31/10/2019 01:00,23.13616,4.56638,23.58248769,3.65616,1.06638,3.8085,19.48,3.5,19.79192765,22.75616,4.54638,23.20586971,3.65616,1.06638,3.8085,19.1,3.48,19.41443793
31/10/2019 01:30,23.034,4.8145,23.5317778,3.444,1.0045,3.5875,19.59,3.81,19.9570589,22.654,4.7645,23.14960424,3.444,1.0045,3.5875,19.21,3.76,19.5745166
31/10/2019 02:00,22.58944,4.45192,23.02395255,2.02944,0.59192,2.114,20.56,3.86,20.91920649,22.21944,4.44192,22.65908575,2.02944,0.59192,2.114,20.19,3.85,20.5537977
31/10/2019 02:30,22.1512,4.3966,22.58330695,1.5312,0.4466,1.595,20.62,3.95,20.99492558,21.7212,4.2966,22.14207084,1.5312,0.4466,1.595,20.19,3.85,20.5537977
31/10/2019 03:00,21.92136,4.62998,22.4049713,2.33136,0.67998,2.4285,19.59,3.95,19.98425881,21.54136,4.60998,22.02911951,2.33136,0.67998,2.4285,19.21,3.93,19.60788107
31/10/2019 03:30,21.81048,4.65014,22.30069147,2.40048,0.70014,2.5005,19.41,3.95,19.80784188,21.44048,4.56014,21.92006066,2.40048,0.70014,2.5005,19.04,3.86,19.42733126
31/10/2019 04:00,21.56584,4.65462,22.06243283,2.65584,0.77462,2.7665,18.91,3.88,19.30395037,21.19584,4.63462,21.69662038,2.65584,0.77462,2.7665,18.54,3.86,18.93756056
31/10/2019 04:30,21.73432,4.46376,22.18796564,2.82432,0.82376,2.942,18.91,3.64,19.25714673,21.36432,4.39376,21.81144874,2.82432,0.82376,2.942,18.54,3.57,18.88058527
31/10/2019 05:00,21.53112,4.27616,21.95164397,2.18112,0.63616,2.272,19.35,3.64,19.68939054,21.16112,4.20616,21.57509633,2.18112,0.63616,2.272,18.98,3.57,19.31282734
31/10/2019 05:30,22.28416,4.16038,22.66919824,1.78416,0.52038,1.8585,20.5,3.64,20.82065321,21.90416,4.09038,22.28280579,1.78416,0.52038,1.8585,20.12,3.57,20.43426779
31/10/2019 06:00,23.97424,3.83082,24.27837238,2.81424,0.82082,2.9315,21.16,3.01,21.37301336,23.58424,3.80082,23.88854556,2.81424,0.82082,2.9315,20.77,2.98,20.98269049
31/10/2019 06:30,26.93392,4.01156,27.23102386,3.91392,1.14156,4.077,23.02,2.87,23.1982176,26.53392,3.97156,26.82950241,3.91392,1.14156,4.077,22.62,2.83,22.79634401
31/10/2019 07:00,28.89144,3.15042,29.06269863,3.36144,0.98042,3.5015,25.53,2.17,25.6220569,28.46144,3.09042,28.62873142,3.36144,0.98042,3.5015,25.1,2.11,25.18853112
31/10/2019 07:30,30.83104,2.73572,30.95217588,3.79104,1.10572,3.949,27.04,1.63,27.08908452,30.38104,2.71572,30.50217577,3.79104,1.10572,3.949,26.59,1.61,26.63869742
31/10/2019 08:00,32.36184,2.55762,32.46274955,4.55184,1.32762,4.7415,27.81,1.23,27.83718736,31.91184,2.53762,32.0125764,4.55184,1.32762,4.7415,27.36,1.21,27.38674314
31/10/2019 08:30,33.97104,2.38322,34.05453415,5.05104,1.47322,5.2615,28.92,0.91,28.93431354,33.51104,2.38322,33.59567739,5.05104,1.47322,5.2615,28.46,0.91,28.47454477
31/10/2019 09:00,34.59872,2.34046,34.67779086,5.41872,1.58046,5.6445,29.18,0.76,29.18989551,34.14872,2.31046,34.22679218,5.41872,1.58046,5.6445,28.73,0.73,28.73927278
31/10/2019 09:30,35.54504,2.80772,35.65575914,7.29504,2.12772,7.599,28.25,0.68,28.25818289,35.09504,2.79772,35.20637825,7.29504,2.12772,7.599,27.8,0.67,27.80807257
31/10/2019 10:00,35.87352,5.19686,36.24799017,7.46352,2.17686,7.7745,28.41,3.02,28.570063,35.68352,-0.68314,35.69005856,7.46352,2.17686,7.7745,28.22,-2.86,28.36455535
31/10/2019 10:30,35.60208,5.05644,35.95936159,6.98208,2.03644,7.273,28.62,3.02,28.77889504,36.05208,-0.82356,36.06148532,6.98208,2.03644,7.273,29.07,-2.86,29.21034919
31/10/2019 11:00,35.76608,4.87594,36.09691496,6.94608,2.02594,7.2355,28.82,2.85,28.96057493,36.21608,-1.08406,36.23230101,6.94608,2.02594,7.2355,29.27,-3.11,29.43475836
31/10/2019 11:30,35.7316,4.9138,36.06788972,7.2816,2.1238,7.585,28.45,2.79,28.58647582,36.1816,-1.0862,36.19790062,7.2816,2.1238,7.585,28.9,-3.21,29.07772515
31/10/2019 12:00,35.8748,4.8214,36.19733655,6.9648,2.0314,7.255,28.91,2.79,29.04431442,36.3248,-1.0986,36.34140912,6.9648,2.0314,7.255,29.36,-3.13,29.52636957
31/10/2019 12:30,36.10096,4.73278,36.40986843,6.42096,1.87278,6.6885,29.68,2.86,29.8174781,36.56096,-1.25722,36.5825696,6.42096,1.87278,6.6885,30.14,-3.13,30.30208739
31/10/2019 13:00,35.40456,4.44508,35.68251119,5.19456,1.51508,5.411,30.21,2.93,30.35175448,35.87456,-1.61492,35.91089002,5.19456,1.51508,5.411,30.68,-3.13,30.83924934
31/10/2019 13:30,34.9592,4.6856,35.27180903,6.0192,1.7556,6.27,28.94,2.93,29.08794424,35.4192,-1.2944,35.44284413,6.0192,1.7556,6.27,29.4,-3.05,29.55778239
31/10/2019 14:00,33.81488,5.00434,34.1831761,6.49488,1.89434,6.7655,27.32,3.11,27.49644522,34.19488,-0.76566,34.2034509,6.49488,1.89434,6.7655,27.7,-2.66,27.82742532
31/10/2019 14:30,33.54864,2.54752,33.64522409,6.12864,1.78752,6.384,27.42,0.76,27.43053044,33.08864,2.51752,33.18427344,6.12864,1.78752,6.384,26.96,0.73,26.96988135
31/10/2019 15:00,34.45704,2.75122,34.56670099,6.10704,1.78122,6.3615,28.35,0.97,28.3665895,34.00704,2.73122,34.11654045,6.10704,1.78122,6.3615,27.9,0.95,27.91616915
31/10/2019 15:30,34.54368,2.56024,34.63842746,4.90368,1.43024,5.108,29.64,1.13,29.66153233,34.08368,2.51024,34.17599373,4.90368,1.43024,5.108,29.18,1.08,29.19997945
31/10/2019 16:00,34.74808,2.23694,34.8200081,4.61808,1.34694,4.8105,30.13,0.89,30.14314184,34.27808,2.22694,34.35034251,4.61808,1.34694,4.8105,29.66,0.88,29.67305175
31/10/2019 16:30,35.29712,2.13166,35.36142891,4.25712,1.24166,4.4345,31.04,0.89,31.05275672,34.81712,2.12166,34.88170418,4.25712,1.24166,4.4345,30.56,0.88,30.57266753
31/10/2019 17:00,37.19888,1.78134,37.24150702,4.83888,1.41134,5.0405,32.36,0.37,32.3621152,36.72888,0.81134,36.73784015,4.83888,1.41134,5.0405,31.89,-0.6,31.8956439
31/10/2019 17:30,37.14768,4.21974,37.38657961,4.38768,1.27974,4.5705,32.76,2.94,32.89165852,37.03768,-0.17026,37.03807134,4.38768,1.27974,4.5705,32.65,-1.45,32.68218169
31/10/2019 18:00,36.51272,2.31996,36.58634904,4.90272,1.42996,5.107,31.61,0.89,31.62252678,36.03272,2.30996,36.10668672,4.90272,1.42996,5.107,31.13,0.88,31.14243568
31/10/2019 18:30,36.23112,2.88116,36.34549682,6.62112,1.93116,6.897,29.61,0.95,29.62523586,35.77112,2.88116,35.88696294,6.62112,1.93116,6.897,29.15,0.95,29.16547617
31/10/2019 19:00,35.42624,2.75682,35.53334402,6.60624,1.92682,6.8815,28.82,0.83,28.83194929,34.96624,2.75682,35.0747487,6.60624,1.92682,6.8815,28.36,0.83,28.37214303
31/10/2019 19:30,33.88336,2.61098,33.9838094,4.80336,1.40098,5.0035,29.08,1.21,29.10516277,33.42336,2.58098,33.52286461,4.80336,1.40098,5.0035,28.62,1.18,28.64431532
31/10/2019 20:00,33.47512,2.99316,33.6086695,5.56512,1.62316,5.797,27.91,1.37,27.94360392,33.02512,2.95316,33.15689529,5.56512,1.62316,5.797,27.46,1.33,27.4921898
31/10/2019 20:30,32.42832,3.03576,32.57010557,4.88832,1.42576,5.092,27.54,1.61,27.5870205,31.96832,3.02576,32.11119286,4.88832,1.42576,5.092,27.08,1.6,27.12722618
31/10/2019 21:00,30.64952,3.62736,30.86342199,4.61952,1.34736,4.812,26.03,2.28,26.12966322,30.23952,3.34736,30.42422372,4.61952,1.34736,4.812,25.62,2,25.69794544
31/10/2019 21:30,29.33528,4.34654,29.65554017,4.92528,1.43654,5.1305,24.41,2.91,24.58284361,28.91528,4.30654,29.23422146,4.92528,1.43654,5.1305,23.99,2.87,24.16106372
31/10/2019 22:00,28.14536,4.40948,28.48867851,4.45536,1.29948,4.641,23.69,3.11,23.89326683,27.73536,4.35948,28.07588396,4.45536,1.29948,4.641,23.28,3.06,23.48024702
31/10/2019 22:30,26.97872,4.34046,27.32564594,4.21872,1.23046,4.3945,22.76,3.11,22.97149756,26.58872,4.29046,26.93265821,4.21872,1.23046,4.3945,22.37,3.06,22.57831925
31/10/2019 23:00,25.49448,4.34214,25.86160649,3.98448,1.16214,4.1505,21.51,3.18,21.74379222,25.10448,4.30214,25.47044021,3.98448,1.16214,4.1505,21.12,3.14,21.35214275
31/10/2019 23:30,23.90032,4.44926,24.3109278,3.46032,1.00926,3.6045,20.44,3.44,20.7274504,23.52032,4.40926,23.93004443,3.46032,1.00926,3.6045,20.06,3.4,20.34609545
01/11/2019 00:00,23.102,5.136,23.6660284,4.032,1.176,4.2,19.07,3.96,19.47681956,22.722,5.096,23.28644455,4.032,1.176,4.2,18.69,3.92,19.09666201
01/11/2019 00:30,23.002,5.171,23.57607357,4.152,1.211,4.325,18.85,3.96,19.26146671,22.632,5.131,23.20634795,4.152,1.211,4.325,18.48,3.92,18.89118313
01/11/2019 01:00,23.87512,5.40816,24.47998263,4.96512,1.44816,5.172,18.91,3.96,19.32018892,23.49512,5.36816,24.10057687,4.96512,1.44816,5.172,18.53,3.92,18.94009768
01/11/2019 01:30,24.29024,5.48132,24.90101661,5.49024,1.60132,5.719,18.8,3.88,19.19620796,23.91024,5.46132,24.52601869,5.49024,1.60132,5.719,18.42,3.86,18.82009564
01/11/2019 02:00,23.90256,5.37158,24.49869887,5.66256,1.65158,5.8985,18.24,3.72,18.61547743,23.52256,5.32158,24.11700733,5.66256,1.65158,5.8985,17.86,3.67,18.23317032
01/11/2019 02:30,23.87008,5.45044,24.48444436,6.55008,1.91044,6.823,17.32,3.54,17.67806551,23.51008,5.44044,24.13135406,6.55008,1.91044,6.823,16.96,3.53,17.32346674
01/11/2019 03:00,23.10392,5.30656,23.70549933,5.71392,1.66656,5.952,17.39,3.64,17.76687086,22.74392,5.25656,23.34346418,5.71392,1.66656,5.952,17.03,3.59,17.40428108
01/11/2019 03:30,23.11072,5.24146,23.69764296,6.45072,1.88146,6.7195,16.66,3.36,16.99544645,22.69072,5.75146,23.40829055,6.45072,1.88146,6.7195,16.24,3.87,16.69474468
01/11/2019 04:00,22.58888,5.82884,23.32879927,6.33888,1.84884,6.603,16.25,3.98,16.73029886,22.23888,5.78884,22.97995762,6.33888,1.84884,6.603,15.9,3.94,16.38089131
01/11/2019 04:30,22.47704,5.60622,23.16564331,6.22704,1.81622,6.4865,16.25,3.79,16.68611998,22.12704,5.56622,22.81641305,6.22704,1.81622,6.4865,15.9,3.75,16.33623274
01/11/2019 05:00,22.22328,5.19804,22.82309781,5.03328,1.46804,5.243,17.19,3.73,17.59002558,21.86328,5.15804,22.46349013,5.03328,1.46804,5.243,16.83,3.69,17.22977075
01/11/2019 05:30,23.01008,5.22044,23.59484637,5.11008,1.49044,5.323,17.9,3.73,18.2844989,22.61008,5.32044,23.22763009,5.11008,1.49044,5.323,17.5,3.83,17.91420944
01/11/2019 06:00,24.7172,4.8346,25.18557788,6.1872,1.8046,6.445,18.53,3.03,18.77609651,24.3572,4.7946,24.8246124,6.1872,1.8046,6.445,18.17,2.99,18.41436939
01/11/2019 06:30,26.72688,4.53534,27.10895467,6.32688,1.84534,6.5905,20.4,2.69,20.57659107,26.35688,4.46534,26.73245938,6.32688,1.84534,6.5905,20.03,2.62,20.20062623
01/11/2019 07:00,28.10264,4.49452,28.45978013,5.67264,1.65452,5.909,22.43,2.84,22.60908003,27.72264,4.42452,28.07349543,5.67264,1.65452,5.909,22.05,2.77,22.22330758
01/11/2019 07:30,29.96376,3.96318,30.22472016,5.87376,1.71318,6.1185,24.09,2.25,24.19484656,29.55376,3.92318,29.81301849,5.87376,1.71318,6.1185,23.68,2.21,23.78290352
01/11/2019 08:00,31.6276,3.9843,31.87757406,6.8376,1.9943,7.1225,24.79,1.99,24.86974467,31.2176,3.9443,31.46579178,6.8376,1.9943,7.1225,24.38,1.95,24.45785968
01/11/2019 08:30,32.18768,3.44974,32.37201646,6.06768,1.76974,6.3205,26.12,1.68,26.1739718,31.75768,3.41974,31.94127206,6.06768,1.76974,6.3205,25.69,1.65,25.74293301
01/11/2019 09:00,32.63616,2.88888,32.76376912,4.79616,1.39888,4.996,27.84,1.49,27.87984397,32.18616,2.86888,32.31376437,4.79616,1.39888,4.996,27.39,1.47,27.42941851
01/11/2019 09:30,33.82016,3.15588,33.96708408,6.50016,1.89588,6.771,27.32,1.26,27.3490402,33.37016,3.11588,33.51531421,6.50016,1.89588,6.771,26.87,1.22,26.89768206
01/11/2019 10:00,34.80408,3.24744,34.95525499,8.01408,2.33744,8.348,26.79,0.91,26.80545094,34.36408,3.22744,34.51530622,8.01408,2.33744,8.348,26.35,0.89,26.36502608
01/11/2019 10:30,34.52552,3.10536,34.66489279,7.35552,2.14536,7.662,27.17,0.96,27.18695459,34.07552,3.03536,34.21044393,7.35552,2.14536,7.662,26.72,0.89,26.73481812
01/11/2019 11:00,34.21152,2.93586,34.33725928,7.39152,2.15586,7.6995,26.82,0.78,26.83133988,33.78152,2.92586,33.90798948,7.39152,2.15586,7.6995,26.39,0.77,26.40123103
01/11/2019 11:30,34.2728,3.1754,34.41958723,8.2128,2.3954,8.555,26.06,0.78,26.07167045,33.8628,3.1654,34.01042459,8.2128,2.3954,8.555,25.65,0.77,25.6615549
01/11/2019 12:00,34.12344,3.35642,34.28811329,8.11344,2.36642,8.4515,26.01,0.99,26.02883401,33.69344,3.33642,33.85822791,8.11344,2.36642,8.4515,25.58,0.97,25.59838471
01/11/2019 12:30,34.41456,3.50258,34.59234029,8.61456,2.51258,8.9735,25.8,0.99,25.8189872,33.98456,3.48258,34.16253331,8.61456,2.51258,8.9735,25.37,0.97,25.38853678
01/11/2019 13:00,33.87168,3.08174,34.01158372,7.17168,2.09174,7.4705,26.7,0.99,26.71834763,33.43168,3.06174,33.57158738,7.17168,2.09174,7.4705,26.26,0.97,26.27790897
01/11/2019 13:30,33.95808,3.26944,34.11510567,7.19808,2.09944,7.498,26.76,1.17,26.78556514,33.45808,3.23944,33.61453687,7.19808,2.09944,7.498,26.26,1.14,26.28473321
01/11/2019 14:00,33.57544,3.56242,33.76390095,7.34544,2.14242,7.6515,26.23,1.42,26.26840878,33.14544,3.53242,33.33313942,7.34544,2.14242,7.6515,25.8,1.39,25.83741667
01/11/2019 14:30,33.29584,3.18962,33.44826807,6.85584,1.99962,7.1415,26.44,1.19,26.46676595,32.85584,3.15962,33.00741463,6.85584,1.99962,7.1415,26,1.16,26.02586406
01/11/2019 15:00,33.25032,3.34176,33.41782668,8.20032,2.39176,8.542,25.05,0.95,25.0680075,32.84032,3.32176,33.00788856,8.20032,2.39176,8.542,24.64,0.93,24.65754448
01/11/2019 15:30,33.17432,3.11876,33.3205968,7.98432,2.32876,8.317,25.19,0.79,25.20238481,32.75432,3.08876,32.89963399,7.98432,2.32876,8.317,24.77,0.76,24.78165652
01/11/2019 16:00,33.4496,2.7828,33.56515628,5.2896,1.5428,5.51,28.16,1.24,28.18728791,32.9996,2.7428,33.11338932,5.2896,1.5428,5.51,27.71,1.2,27.73597123
01/11/2019 16:30,34.08376,2.94818,34.21102835,5.51376,1.60818,5.7435,28.57,1.34,28.60140731,33.62376,2.92818,33.75102183,5.51376,1.60818,5.7435,28.11,1.32,28.14097546
01/11/2019 17:00,34.60744,2.59842,34.7048511,5.61744,1.63842,5.8515,28.99,0.96,29.00589078,34.15744,2.57842,34.2546195,5.61744,1.63842,5.8515,28.54,0.94,28.55547583
01/11/2019 17:30,34.926,2.698,35.03005395,4.656,1.358,4.85,30.27,1.34,30.29964521,34.466,2.668,34.5691102,4.656,1.358,4.85,29.81,1.31,29.83877008
01/11/2019 18:00,34.66264,3.23452,34.81322639,5.19264,1.51452,5.409,29.47,1.72,29.52015074,34.20264,3.19452,34.35149984,5.19264,1.51452,5.409,29.01,1.68,29.05860458
01/11/2019 18:30,33.83656,3.83608,34.05331559,5.98656,1.74608,6.236,27.85,2.09,27.9283118,33.37656,3.78608,33.59061118,5.98656,1.74608,6.236,27.39,2.04,27.46586427
01/11/2019 19:00,33.71624,4.29682,33.98893205,7.56624,2.20682,7.8815,26.15,2.09,26.23338712,33.27624,4.24682,33.54614178,7.56624,2.20682,7.8815,25.71,2.04,25.7908065
01/11/2019 19:30,32.02408,4.44244,32.33074347,7.17408,2.09244,7.473,24.85,2.35,24.96086938,31.60408,4.38244,31.90648293,7.17408,2.09244,7.473,24.43,2.29,24.53709437
01/11/2019 20:00,31.05576,5.16168,31.48179108,7.68576,2.24168,8.006,23.37,2.92,23.55171544,30.64576,5.08168,31.06422504,7.68576,2.24168,8.006,22.96,2.84,23.13497785
01/11/2019 20:30,29.96928,5.48854,30.46771759,6.98928,2.03854,7.2805,22.98,3.45,23.23753214,29.55928,5.47854,30.06269174,6.98928,2.03854,7.2805,22.57,3.44,22.83064826
01/11/2019 21:00,29.1248,5.5514,29.64914867,6.9648,2.0314,7.255,22.16,3.52,22.43782521,28.7248,5.5614,29.25821773,6.9648,2.0314,7.255,21.76,3.53,22.04446643
01/11/2019 21:30,27.57048,5.62514,28.13847131,7.56048,2.20514,7.8755,20.01,3.42,20.3001601,27.19048,5.64514,27.77030443,7.56048,2.20514,7.8755,19.63,3.44,19.92913696
01/11/2019 22:00,27.11896,6.14178,27.80574496,8.26896,2.41178,8.6135,18.85,3.73,19.21549895,26.74896,6.13178,27.4427693,8.26896,2.41178,8.6135,18.48,3.72,18.8506976
01/11/2019 22:30,25.86952,6.15736,26.59220087,7.01952,2.04736,7.312,18.85,4.11,19.29286397,25.49952,6.14736,26.23005061,7.01952,2.04736,7.312,18.48,4.1,18.92935287
01/11/2019 23:00,24.70976,6.15618,25.46508966,6.80976,1.98618,7.0935,17.9,4.17,18.3793063,24.32976,6.13618,25.09163061,6.80976,1.98618,7.0935,17.52,4.15,18.00480214
01/11/2019 23:30,24.27136,6.40998,25.10352087,8.33136,2.42998,8.6785,15.94,3.98,16.42936396,23.90136,6.39998,24.74337798,8.33136,2.42998,8.6785,15.57,3.97,16.06816106
02/11/2019 00:00,23.52496,6.73478,24.47000214,8.96496,2.61478,9.3385,14.56,4.12,15.1316886,23.18496,6.73478,24.14331443,8.96496,2.61478,9.3385,14.22,4.12,14.80482354
02/11/2019 00:30,22.81968,6.66574,23.77330194,7.69968,2.24574,8.0205,15.12,4.42,15.75280293,22.46968,6.67574,23.440393,7.69968,2.24574,8.0205,14.77,4.43,15.4200454
02/11/2019 01:00,23.37384,6.79862,24.34250666,8.46384,2.46862,8.8165,14.91,4.33,15.52601043,23.02384,6.78862,24.00380324,8.46384,2.46862,8.8165,14.56,4.32,15.18736317
02/11/2019 01:30,23.64208,6.82894,24.60858322,8.84208,2.57894,9.2105,14.8,4.25,15.398133,23.29208,6.80894,24.26690451,8.84208,2.57894,9.2105,14.45,4.23,15.05640727
02/11/2019 02:00,22.86736,6.69298,23.82671053,8.54736,2.49298,8.9035,14.32,4.2,14.92321681,22.53736,6.72298,23.5187384,8.54736,2.49298,8.9035,13.99,4.23,14.61550547
02/11/2019 02:30,22.40744,6.79092,23.41388395,8.67744,2.53092,9.039,13.73,4.26,14.37569129,22.09744,6.76092,23.10858918,8.67744,2.53092,9.039,13.42,4.23,14.07086707
02/11/2019 03:00,22.04064,6.92602,23.1032371,9.14064,2.66602,9.5215,12.9,4.26,13.58519783,21.73064,6.89602,22.79859221,9.14064,2.66602,9.5215,12.59,4.23,13.28160382
02/11/2019 03:30,21.8124,7.1757,22.96239239,9.7224,2.8357,10.1275,12.09,4.34,12.8453766,21.5224,7.1757,22.68709704,9.7224,2.8357,10.1275,11.8,4.34,12.57281194
02/11/2019 04:00,21.14784,6.66312,22.17269277,8.30784,2.42312,8.654,12.84,4.24,13.52195252,20.84784,6.65312,21.88370258,8.30784,2.42312,8.654,12.54,4.23,13.23421701
02/11/2019 04:30,21.54784,6.84062,22.60759807,8.60784,2.51062,8.9665,12.94,4.33,13.64523726,21.24784,6.83062,22.31878299,8.60784,2.51062,8.9665,12.64,4.32,13.35784414
02/11/2019 05:00,21.81296,7.19128,22.96779772,10.15296,2.96128,10.576,11.66,4.23,12.40356804,21.53296,7.18128,22.6988799,10.15296,2.96128,10.576,11.38,4.22,12.13724845
02/11/2019 05:30,21.824,6.9895,22.9159352,9.804,2.8595,10.2125,12.02,4.13,12.70973249,21.544,6.9895,22.6494381,9.804,2.8595,10.2125,11.74,4.13,12.44526014
02/11/2019 06:00,22.25288,7.08834,23.35455485,10.14288,2.95834,10.5655,12.11,4.13,12.79488179,21.96288,7.08834,23.0784025,10.14288,2.95834,10.5655,11.82,4.13,12.52075477
02/11/2019 06:30,23.48392,7.54656,24.66667927,10.51392,3.06656,10.952,12.97,4.48,13.72192771,23.17392,7.51656,24.36245559,10.51392,3.06656,10.952,12.66,4.45,13.41931816
02/11/2019 07:00,23.6372,7.0696,24.67177472,9.6672,2.8196,10.07,13.97,4.25,14.60217107,23.3172,7.0496,24.35957052,9.6672,2.8196,10.07,13.65,4.23,14.29039538
02/11/2019 07:30,24.04104,6.73822,24.96748311,8.53104,2.48822,8.8865,15.51,4.25,16.08174742,23.68104,6.71822,24.61556693,8.53104,2.48822,8.8865,15.15,4.23,15.72944373
02/11/2019 08:00,25.04904,6.41972,25.85860031,9.35904,2.72972,9.749,15.69,3.69,16.1180706,24.68904,6.40972,25.50751275,9.35904,2.72972,9.749,15.33,3.68,15.76550982
02/11/2019 08:30,26.73208,5.78644,27.35117893,9.38208,2.73644,9.773,17.35,3.05,17.61604382,26.36208,5.80644,26.99396242,9.38208,2.73644,9.773,16.98,3.07,17.25529774
02/11/2019 09:00,28.86936,5.83648,29.45342842,9.99936,2.91648,10.416,18.87,2.92,19.09458824,28.48936,5.82648,29.07905608,9.99936,2.91648,10.416,18.49,2.91,18.71759066
02/11/2019 09:30,29.83176,5.22718,30.28625621,10.24176,2.98718,10.6685,19.59,2.24,19.71764945,29.45176,5.22718,29.91203065,10.24176,2.98718,10.6685,19.21,2.24,19.3401577
02/11/2019 10:00,29.882,4.986,30.2951171,10.032,2.926,10.45,19.85,2.06,19.95660542,29.512,4.966,29.92689927,10.032,2.926,10.45,19.48,2.04,19.58652598
02/11/2019 10:30,30.37616,4.80888,30.75445371,9.83616,2.86888,10.246,20.54,1.94,20.63141294,29.99616,4.75888,30.37131136,9.83616,2.86888,10.246,20.16,1.89,20.24839994
02/11/2019 11:00,30.07352,4.84436,30.46119546,10.16352,2.96436,10.587,19.91,1.88,19.99856245,29.68352,4.85436,30.0778352,10.16352,2.96436,10.587,19.52,1.89,19.61128502
02/11/2019 11:30,30.61472,4.66346,30.96786948,9.95472,2.90346,10.3695,20.66,1.76,20.7348306,30.23472,4.66346,30.59225642,9.95472,2.90346,10.3695,20.28,1.76,20.35622755
02/11/2019 12:00,30.68032,4.86926,31.064316,10.66032,3.10926,11.1045,20.02,1.76,20.09721374,30.30032,4.86926,30.6890711,10.66032,3.10926,11.1045,19.64,1.76,19.71870178
02/11/2019 12:30,31.19072,5.72396,31.71158672,13.59072,3.96396,14.157,17.6,1.76,17.68778109,30.82072,5.72396,31.34773516,13.59072,3.96396,14.157,17.23,1.76,17.31965646
02/11/2019 13:00,30.9616,5.7913,31.4985687,13.8216,4.0313,14.3975,17.14,1.76,17.23012478,30.6116,5.7913,31.15460175,13.8216,4.0313,14.3975,16.79,1.76,16.88199337
02/11/2019 13:30,30.3796,5.1128,30.80683074,10.8096,3.1528,11.26,19.57,1.96,19.66790533,29.9996,5.1028,30.43048748,10.8096,3.1528,11.26,19.19,1.95,19.2888206
02/11/2019 14:00,30.256,5.5155,30.7546139,11.676,3.4055,12.1625,18.58,2.11,18.69942512,29.876,5.5055,30.37903728,11.676,3.4055,12.1625,18.2,2.1,18.32075326
02/11/2019 14:30,29.8524,5.4382,30.34369465,11.1024,3.2382,11.565,18.75,2.2,18.87862548,29.4724,5.6182,30.00310872,11.1024,3.2382,11.565,18.37,2.38,18.52353368
02/11/2019 15:00,29.57704,5.54122,30.09163363,9.46704,2.76122,9.8615,20.11,2.78,20.3012438,29.20704,5.48122,29.71691367,9.46704,2.76122,9.8615,19.74,2.72,19.926515
02/11/2019 15:30,29.21592,5.11506,29.66030715,8.00592,2.33506,8.3395,21.21,2.78,21.39141183,28.84592,5.05506,29.28550379,8.00592,2.33506,8.3395,20.84,2.72,21.01675522
02/11/2019 16:00,29.82856,5.23208,30.28395042,8.09856,2.36208,8.436,21.73,2.87,21.9187089,29.44856,5.20208,29.90450338,8.09856,2.36208,8.436,21.35,2.84,21.53806166
02/11/2019 16:30,30.384,4.842,30.76739215,7.584,2.212,7.9,22.8,2.63,22.95118515,30.004,4.812,30.38742108,7.584,2.212,7.9,22.42,2.6,22.57025476
02/11/2019 17:00,31.63344,4.24142,31.91651876,7.03344,2.05142,7.3265,24.6,2.19,24.69728932,31.24344,4.19142,31.52333334,7.03344,2.05142,7.3265,24.21,2.14,24.30439672
02/11/2019 17:30,32.69336,3.99598,32.9366611,7.32336,2.13598,7.6285,25.37,1.86,25.43809152,32.28336,3.96598,32.52605617,7.32336,2.13598,7.6285,24.96,1.83,25.02699542
02/11/2019 18:00,32.82144,3.86292,33.0479814,8.34144,2.43292,8.689,24.48,1.43,24.52173118,32.31144,4.75292,32.65913966,8.34144,2.43292,8.689,23.97,2.32,24.08201196
02/11/2019 18:30,32.0308,3.6569,32.23887508,8.8008,2.5669,9.1675,23.23,1.09,23.25555848,31.3008,6.3569,31.93979114,8.8008,2.5669,9.1675,22.5,3.79,22.81696956
02/11/2019 19:00,30.98824,5.25782,31.43112612,9.07824,2.64782,9.4565,21.91,2.61,22.06490879,30.61824,5.19782,31.05630296,9.07824,2.64782,9.4565,21.54,2.55,21.69041493
02/11/2019 19:30,30.26648,5.12314,30.69700922,8.61648,2.51314,8.9755,21.65,2.61,21.80675583,29.89648,5.06314,30.322185,8.61648,2.51314,8.9755,21.28,2.55,21.43223973
02/11/2019 20:00,29.61624,5.51682,30.12568629,9.96624,2.90682,10.3815,19.65,2.61,19.82257804,29.26624,5.45682,29.77061787,9.96624,2.90682,10.3815,19.3,2.55,19.46772971
02/11/2019 20:30,28.93752,5.53886,29.46284158,9.28752,2.70886,9.6745,19.65,2.83,19.85274288,28.58752,5.47886,29.10780319,9.28752,2.70886,9.6745,19.3,2.77,19.49776654
02/11/2019 21:00,28.31496,5.73978,28.8908642,9.80496,2.85978,10.2135,18.51,2.88,18.73271203,27.95496,5.62978,28.51620963,9.80496,2.85978,10.2135,18.15,2.77,18.36015795
02/11/2019 21:30,27.07992,5.49456,27.63172555,8.68992,2.53456,9.052,18.39,2.96,18.62669321,26.71992,5.44456,27.26898162,8.68992,2.53456,9.052,18.03,2.91,18.2633239
02/11/2019 22:00,25.90856,5.73958,26.53669648,8.63856,2.51958,8.9985,17.27,3.22,17.56762078,25.56856,5.69958,26.1961156,8.63856,2.51958,8.9985,16.93,3.18,17.22606455
02/11/2019 22:30,25.91688,6.65284,26.75714762,9.26688,2.70284,9.653,16.65,3.95,17.1121302,25.57688,6.62284,26.42042392,9.26688,2.70284,9.653,16.31,3.92,16.77445975
02/11/2019 23:00,24.88248,6.54364,25.72852571,8.89248,2.59364,9.263,15.99,3.95,16.47065876,24.54248,6.51364,25.39214112,8.89248,2.59364,9.263,15.65,3.92,16.13347142
02/11/2019 23:30,23.77296,6.53628,24.65515328,8.11296,2.36628,8.451,15.66,4.17,16.20569344,23.42296,6.47628,24.30179536,8.11296,2.36628,8.451,15.31,4.11,15.85207242
03/11/2019 00:00,23.02344,6.41642,23.9008208,8.11344,2.36642,8.4515,14.91,4.05,15.45026213,22.69344,6.37642,23.5722496,8.11344,2.36642,8.4515,14.58,4.01,15.12139213
03/11/2019 00:30,23.19856,6.69708,24.1458913,9.41856,2.74708,9.811,13.78,3.95,14.33495378,22.89856,6.64708,23.84381938,9.41856,2.74708,9.811,13.48,3.9,14.03283293
03/11/2019 01:00,22.83792,6.29856,23.69055609,7.53792,2.19856,7.852,15.3,4.1,15.83982323,22.49792,6.24856,23.34953761,7.53792,2.19856,7.852,14.96,4.05,15.49851928
03/11/2019 01:30,22.83552,6.20036,23.66232106,6.75552,1.97036,7.037,16.08,4.23,16.62706529,22.48552,6.15036,23.31148939,6.75552,1.97036,7.037,15.73,4.18,16.27591165
03/11/2019 02:00,22.7716,6.3313,23.6353787,6.8616,2.0013,7.1475,15.91,4.33,16.4886931,22.4216,6.2913,23.28752031,6.8616,2.0013,7.1475,15.56,4.29,16.14056071
03/11/2019 02:30,22.06504,6.53022,23.01107915,6.51504,1.90022,6.7865,15.55,4.63,16.22465408,21.72504,6.48022,22.67092001,6.51504,1.90022,6.7865,15.21,4.58,15.88459946
03/11/2019 03:00,21.58648,7.00064,22.69328269,6.75648,1.97064,7.038,14.83,5.03,15.65981481,21.27648,6.89064,22.36447005,6.75648,1.97064,7.038,14.52,4.92,15.33090995
03/11/2019 03:30,20.6432,6.7951,21.73281137,5.7432,1.6751,5.9825,14.9,5.12,15.75513884,20.3232,6.6651,21.38822144,5.7432,1.6751,5.9825,14.58,4.99,15.41027255
03/11/2019 04:00,20.43576,7.07668,21.62636554,5.64576,1.64668,5.881,14.79,5.43,15.75528483,20.11576,6.99668,21.29782457,5.64576,1.64668,5.881,14.47,5.35,15.42735881
03/11/2019 04:30,20.47024,6.86632,21.5911342,5.37024,1.56632,5.594,15.1,5.3,16.00312469,20.14024,6.79632,21.25603991,5.37024,1.56632,5.594,14.77,5.23,15.6686247
03/11/2019 05:00,20.07872,6.94296,21.24522747,6.07872,1.77296,6.332,14,5.17,14.92410466,19.79872,6.89296,20.96430803,6.07872,1.77296,6.332,13.72,5.12,14.64420705
03/11/2019 05:30,20.15728,7.09254,21.36867007,6.31728,1.84254,6.5805,13.84,5.25,14.8023005,19.86728,7.02254,21.07189794,6.31728,1.84254,6.5805,13.55,5.18,14.50637446
03/11/2019 06:00,20.53536,6.98698,21.69144762,6.19536,1.80698,6.4535,14.34,5.18,15.24690132,20.23536,6.91698,21.38491072,6.19536,1.80698,6.4535,14.04,5.11,14.94100733
03/11/2019 06:30,21.9132,6.9576,22.99122728,6.6432,1.9376,6.92,15.27,5.02,16.07399453,21.6032,6.8676,22.6685284,6.6432,1.9376,6.92,14.96,4.93,15.75139676
03/11/2019 07:00,22.17376,6.71568,23.16842658,5.81376,1.69568,6.056,16.36,5.02,17.11286066,21.84376,6.62568,22.82650841,5.81376,1.69568,6.056,16.03,4.93,16.77098089
03/11/2019 07:30,22.43416,6.69538,23.41195524,5.74416,1.67538,5.9835,16.69,5.02,17.42861153,22.07416,6.81538,23.10233634,5.74416,1.67538,5.9835,16.33,5.14,17.11982769
03/11/2019 08:00,23.42384,6.03112,24.18782108,5.52384,1.61112,5.754,17.9,4.42,18.43763542,23.08384,5.91112,23.8286594,5.52384,1.61112,5.754,17.56,4.3,18.07881633
03/11/2019 08:30,24.28616,5.90638,24.99405714,5.09616,1.48638,5.3085,19.19,4.42,19.69244779,23.95616,5.78638,24.6450765,5.09616,1.48638,5.3085,18.86,4.3,19.34398098
03/11/2019 09:00,25.09584,5.76462,25.74940832,5.05584,1.47462,5.2665,20.04,4.29,20.4940406,24.75584,5.66462,25.39565974,5.05584,1.47462,5.2665,19.7,4.19,20.14065788
03/11/2019 09:30,26.81896,5.02678,27.28598784,5.74896,1.67678,5.9885,21.07,3.35,21.33465256,26.45896,4.92678,26.91374603,5.74896,1.67678,5.9885,20.71,3.25,20.96345868
03/11/2019 10:00,28.01592,5.01006,28.46036673,6.68592,1.95006,6.9645,21.33,3.06,21.54837581,27.64592,4.95006,28.08558325,6.68592,1.95006,6.9645,20.96,3,21.17360621
03/11/2019 10:30,28.11904,5.09472,28.57685396,6.59904,1.92472,6.874,21.52,3.17,21.75222517,27.75904,5.05472,28.21550099,6.59904,1.92472,6.874,21.16,3.13,21.3902431
03/11/2019 11:00,28.8556,4.5183,29.20720264,5.2056,1.5183,5.4225,23.65,3,23.83951552,28.4656,4.4783,28.81571714,5.2056,1.5183,5.4225,23.26,2.96,23.4475841
03/11/2019 11:30,28.9756,4.1983,29.27816795,4.9656,1.4483,5.1725,24.01,2.75,24.16697333,28.5856,4.1383,28.8835949,4.9656,1.4483,5.1725,23.62,2.69,23.7726839
03/11/2019 12:00,29.64232,4.75026,30.02052806,6.17232,1.80026,6.4295,23.47,2.95,23.65466973,29.26232,4.70026,29.63740569,6.17232,1.80026,6.4295,23.09,2.9,23.2714009
03/11/2019 12:30,29.90648,4.67564,30.26977297,6.15648,1.79564,6.413,23.75,2.88,23.92398169,29.51648,4.62564,29.87673237,6.15648,1.79564,6.413,23.36,2.83,23.53079897
03/11/2019 13:00,30.1744,4.7042,30.53889181,6.2544,1.8242,6.515,23.92,2.88,24.0927541,29.7844,4.6542,30.1458465,6.2544,1.8242,6.515,23.53,2.83,23.69957384
03/11/2019 13:30,30.18032,4.64176,30.5351871,6.04032,1.76176,6.292,24.14,2.88,24.31119084,29.79032,4.59176,30.14212046,6.04032,1.76176,6.292,23.75,2.83,23.91801413
03/11/2019 14:00,29.64312,4.69216,30.01217967,6.21312,1.81216,6.472,23.43,2.88,23.60634025,29.26312,4.64216,29.62903714,6.21312,1.81216,6.472,23.05,2.83,23.22307904
03/11/2019 14:30,29.48648,5.59064,30.01179366,7.47648,2.18064,7.788,22.01,3.41,22.27258853,29.08648,5.64064,29.62836712,7.47648,2.18064,7.788,21.61,3.46,21.88523932
03/11/2019 15:00,29.07008,6.02294,29.68746128,7.69008,2.24294,8.0105,21.38,3.78,21.71158216,28.67008,6.03294,29.29794963,7.69008,2.24294,8.0105,20.98,3.79,21.3195802
03/11/2019 15:30,29.18048,5.47764,29.69014909,6.54048,1.90764,6.813,22.64,3.57,22.9197404,28.77048,5.51764,29.29479255,6.54048,1.90764,6.813,22.23,3.61,22.52121222
03/11/2019 16:00,29.20568,5.09124,29.64612064,5.21568,1.52124,5.433,23.99,3.57,24.2541749,28.78568,5.13124,29.23944249,5.21568,1.52124,5.433,23.57,3.61,23.84485269
03/11/2019 16:30,30.35088,4.35484,30.66171144,4.85088,1.41484,5.053,25.5,2.94,25.66892284,29.92088,4.36484,30.23757411,4.85088,1.41484,5.053,25.07,2.95,25.24296734
03/11/2019 17:00,32.06336,4.07848,32.3217118,4.62336,1.34848,4.816,27.44,2.73,27.57546917,31.59336,4.03848,31.85042726,4.62336,1.34848,4.816,26.97,2.69,27.10381892
03/11/2019 17:30,33.03464,4.37802,33.3234827,5.44464,1.58802,5.6715,27.59,2.79,27.73070861,32.56464,4.33802,32.85230884,5.44464,1.58802,5.6715,27.12,2.75,27.25907005
03/11/2019 18:00,32.42648,4.41314,32.72540924,5.01648,1.46314,5.2255,27.41,2.95,27.56828975,31.95648,4.42314,32.26113422,5.01648,1.46314,5.2255,26.94,2.96,27.10212538
03/11/2019 18:30,31.72648,4.65314,32.06588912,5.25648,1.53314,5.4755,26.47,3.12,26.65324183,31.27648,4.65314,31.62071968,5.25648,1.53314,5.4755,26.02,3.12,26.20638853
03/11/2019 19:00,31.01768,4.55724,31.35067637,4.92768,1.43724,5.133,26.09,3.12,26.27589199,30.57768,4.55724,30.91541607,4.92768,1.43724,5.133,25.65,3.12,25.83905765
03/11/2019 19:30,30.29112,4.86866,30.67989245,5.48112,1.59866,5.7095,24.81,3.27,25.02456793,29.86112,4.86866,30.25541832,5.48112,1.59866,5.7095,24.38,3.27,24.59831905
03/11/2019 20:00,29.02296,5.01878,29.45369858,5.41296,1.57878,5.6385,23.61,3.44,23.8592896,28.59296,5.01878,29.03007947,5.41296,1.57878,5.6385,23.18,3.44,23.43386438
03/11/2019 20:30,28.58,5.3025,29.06772964,6.18,1.8025,6.4375,22.4,3.5,22.67178864,28.17,5.3125,28.66655815,6.18,1.8025,6.4375,21.99,3.51,22.2683677
03/11/2019 21:00,27.96976,5.43368,28.49267191,6.62976,1.93368,6.906,21.34,3.5,21.62511503,27.56976,5.50368,28.11373614,6.62976,1.93368,6.906,20.94,3.57,21.24213972
03/11/2019 21:30,27.176,5.3305,27.69384781,6.276,1.8305,6.5375,20.9,3.5,21.19103584,26.796,5.4005,27.33479497,6.276,1.8305,6.5375,20.52,3.57,20.82823324
03/11/2019 22:00,26.06008,5.66544,26.66880162,5.71008,1.66544,5.948,20.35,4,20.73939488,25.66008,5.66544,26.27806911,5.71008,1.66544,5.948,19.95,4,20.34705138
03/11/2019 22:30,25.11752,5.73386,25.76367523,5.32752,1.55386,5.5495,19.79,4.18,20.22662849,24.72752,5.68386,25.3723572,5.32752,1.55386,5.5495,19.4,4.13,19.83473973
03/11/2019 23:00,23.56064,6.29852,24.38801163,4.76064,1.38852,4.959,18.8,4.91,19.43059701,23.21064,6.23852,24.0344116,4.76064,1.38852,4.959,18.45,4.85,19.07681839
03/11/2019 23:30,22.90144,6.23792,23.73578733,5.10144,1.48792,5.314,17.8,4.75,18.4228798,22.55144,6.12792,23.3691859,5.10144,1.48792,5.314,17.45,4.64,18.05635899
04/11/2019 00:00,22.1672,6.0396,22.97523719,5.1072,1.4896,5.32,17.06,4.55,17.65633314,21.8372,5.9496,22.63318457,5.1072,1.4896,5.32,16.73,4.46,17.31428601
04/11/2019 00:30,21.75664,5.95652,22.55729404,5.09664,1.48652,5.309,16.66,4.47,17.24924636,21.41664,5.87652,22.20824073,5.09664,1.48652,5.309,16.32,4.39,16.90013314
04/11/2019 01:00,22.3384,6.0387,23.14022498,5.3784,1.5687,5.6025,16.96,4.47,17.53917045,21.9984,5.9587,22.79113223,5.3784,1.5687,5.6025,16.62,4.39,17.19001163
04/11/2019 01:30,22.22504,5.80022,22.96943524,4.83504,1.41022,5.0365,17.39,4.39,17.93555686,21.89504,5.72022,22.62992915,4.83504,1.41022,5.0365,17.06,4.31,17.59601375
04/11/2019 02:00,21.86208,5.86894,22.63614363,4.76208,1.38894,4.9605,17.1,4.48,17.67711515,21.53208,5.77894,22.29409376,4.76208,1.38894,4.9605,16.77,4.39,17.33508004
04/11/2019 02:30,21.31752,5.83136,22.10071081,4.42752,1.29136,4.612,16.89,4.54,17.48953115,20.97752,5.76136,21.75430106,4.42752,1.29136,4.612,16.55,4.47,17.14302774
04/11/2019 03:00,20.98272,5.70746,21.74510608,4.00272,1.16746,4.1695,16.98,4.54,17.57646153,20.64272,5.63746,21.39866454,4.00272,1.16746,4.1695,16.64,4.47,17.22993035
04/11/2019 03:30,21.04136,6.31998,21.97000177,5.21136,1.51998,5.4285,15.83,4.8,16.54173207,20.71136,6.24998,21.63383191,5.21136,1.51998,5.4285,15.5,4.73,16.20564408
04/11/2019 04:00,21.14872,6.52046,22.13108123,5.89872,1.72046,6.1445,15.25,4.8,15.9875733,20.81872,6.45046,21.79512644,5.89872,1.72046,6.1445,14.92,4.73,15.65181459
04/11/2019 04:30,20.9404,6.0722,21.80302651,4.6704,1.3622,4.865,16.27,4.71,16.93803412,20.6004,5.9722,21.44862823,4.6704,1.3622,4.865,15.93,4.61,16.58363651
04/11/2019 05:00,21.13256,5.99408,21.9662033,4.40256,1.28408,4.586,16.73,4.71,17.38036248,20.79256,5.95408,21.62825975,4.40256,1.28408,4.586,16.39,4.67,17.04232965
04/11/2019 05:30,22.00256,5.53908,22.68907345,4.04256,1.17908,4.211,17.96,4.36,18.48164495,21.66256,5.46908,22.34227701,4.04256,1.17908,4.211,17.62,4.29,18.13473187
04/11/2019 06:00,23.06296,5.51878,23.71406875,3.97296,1.15878,4.1385,19.09,4.36,19.58156531,22.71296,5.44878,23.35739188,3.97296,1.15878,4.1385,18.74,4.29,19.22476788
04/11/2019 06:30,25.49032,4.41176,25.86928758,4.12032,1.20176,4.292,21.37,3.21,21.60974317,25.12032,4.35176,25.49447572,4.12032,1.20176,4.292,21,3.15,21.23493584
04/11/2019 07:00,28.02072,3.94396,28.29691803,4.47072,1.30396,4.657,23.55,2.64,23.69751253,27.63072,3.88396,27.9023625,4.47072,1.30396,4.657,23.16,2.58,23.30326157
04/11/2019 07:30,30.70896,3.89178,30.95458247,4.90896,1.43178,5.1135,25.8,2.46,25.91701372,30.27896,3.84178,30.52170854,4.90896,1.43178,5.1135,25.37,2.41,25.4842108
04/11/2019 08:00,31.8028,3.7729,32.02581556,5.1528,1.5029,5.3675,26.65,2.27,26.74650258,31.3728,3.7029,31.59056898,5.1528,1.5029,5.3675,26.22,2.2,26.31213408
04/11/2019 08:30,32.18256,3.42658,32.36446537,5.06256,1.47658,5.2735,27.12,1.95,27.19001471,31.74256,3.35658,31.91953547,5.06256,1.47658,5.2735,26.68,1.88,26.74615486
04/11/2019 09:00,32.66016,3.39088,32.83571407,5.18016,1.51088,5.396,27.48,1.88,27.54423352,32.22016,3.39088,32.39809836,5.18016,1.51088,5.396,27.04,1.88,27.10527624
04/11/2019 09:30,33.55576,2.85918,33.67735054,5.10576,1.48918,5.3185,28.45,1.37,28.48296684,33.11576,2.86918,33.23982181,5.10576,1.48918,5.3185,28.01,1.38,28.0439744
04/11/2019 10:00,34.45768,3.43974,34.62894053,7.98768,2.32974,8.3205,26.47,1.11,26.49326329,34.03768,3.42974,34.21003912,7.98768,2.32974,8.3205,26.05,1.1,26.07321422
04/11/2019 10:30,33.96848,3.03164,34.10349652,7.54848,2.20164,7.863,26.42,0.83,26.43303426,33.54848,3.01164,33.6833859,7.54848,2.20164,7.863,26,0.81,26.01261425
04/11/2019 11:00,34.10056,2.96058,34.22883618,7.75056,2.26058,8.0735,26.35,0.7,26.35929627,33.68056,2.95058,33.80955552,7.75056,2.26058,8.0735,25.93,0.69,25.93917886
04/11/2019 11:30,34.38264,3.45702,34.55599688,9.45264,2.75702,9.8465,24.93,0.7,24.93982558,33.99264,3.44702,34.16696535,9.45264,2.75702,9.8465,24.54,0.69,24.54969857
04/11/2019 12:00,33.80976,3.42118,33.98241227,9.32976,2.72118,9.7185,24.48,0.7,24.49000612,33.41976,3.41118,33.59339976,9.32976,2.72118,9.7185,24.09,0.69,24.09987967
04/11/2019 12:30,34.25592,3.18756,34.40390376,8.18592,2.38756,8.527,26.07,0.8,26.08227176,33.83592,3.16756,33.98386262,8.18592,2.38756,8.527,25.65,0.78,25.66185691
04/11/2019 13:00,34.47528,2.74404,34.58431272,6.66528,1.94404,6.943,27.81,0.8,27.82150427,34.04528,2.72404,34.15408444,6.66528,1.94404,6.943,27.38,0.78,27.39110805
04/11/2019 13:30,34.90304,2.50672,34.99293995,6.26304,1.82672,6.524,28.64,0.68,28.64807149,34.46304,2.49672,34.55336072,6.26304,1.82672,6.524,28.2,0.67,28.2079581
04/11/2019 14:00,34.54848,2.50414,34.63911355,5.80848,1.69414,6.0505,28.74,0.81,28.75141214,34.10848,2.48414,34.19882102,5.80848,1.69414,6.0505,28.3,0.79,28.31102435
04/11/2019 14:30,34.5116,2.6638,34.61425089,5.8416,1.7038,6.085,28.67,0.96,28.68606805,34.0716,2.6538,34.17479453,5.8416,1.7038,6.085,28.23,0.95,28.24598024
04/11/2019 15:00,34.38456,2.38758,34.46735419,4.89456,1.42758,5.0985,29.49,0.96,29.5056215,33.94456,2.37758,34.02772458,4.89456,1.42758,5.0985,29.05,0.95,29.06552941
04/11/2019 15:30,34.20792,2.43606,34.29455028,4.71792,1.37606,4.9145,29.49,1.06,29.50904438,33.76792,2.42606,33.8549581,4.71792,1.37606,4.9145,29.05,1.05,29.06896971
04/11/2019 16:00,35.16248,2.53364,35.25364281,5.05248,1.47364,5.263,30.11,1.06,30.12865248,34.71248,2.57364,34.80775618,5.05248,1.47364,5.263,29.66,1.1,29.68039083
04/11/2019 16:30,36.1032,3.0251,36.22971543,5.5032,1.6051,5.7325,30.6,1.42,30.63292999,35.6432,3.0151,35.7704981,5.5032,1.6051,5.7325,30.14,1.41,30.17296306
04/11/2019 17:00,37.57416,2.85038,37.68211998,5.62416,1.64038,5.8585,31.95,1.21,31.97290415,37.11416,2.81038,37.22041252,5.62416,1.64038,5.8585,31.49,1.17,31.51172798
04/11/2019 17:30,38.40696,2.23828,38.47212593,5.37696,1.56828,5.601,33.03,0.67,33.03679464,37.91696,2.23828,37.98296662,5.37696,1.56828,5.601,32.54,0.67,32.54689693
04/11/2019 18:00,38.44472,2.80596,38.54698312,6.29472,1.83596,6.557,32.15,0.97,32.16462964,37.96472,2.77596,38.06607307,6.29472,1.83596,6.557,31.67,0.94,31.68394704
04/11/2019 18:30,36.45936,3.36148,36.61399295,5.79936,1.69148,6.041,30.66,1.67,30.7054474,36.01936,3.27148,36.16762193,5.79936,1.69148,6.041,30.22,1.58,30.26127558
04/11/2019 19:00,35.91632,3.58726,36.09502011,6.19632,1.80726,6.4545,29.72,1.78,29.77325646,35.48632,3.50726,35.65921732,6.19632,1.80726,6.4545,29.29,1.7,29.33929277
04/11/2019 19:30,35.14536,3.51698,35.32089294,5.95536,1.73698,6.2035,29.19,1.78,29.24422165,34.72536,3.48698,34.89999508,5.95536,1.73698,6.2035,28.77,1.75,28.8231747
04/11/2019 20:00,33.60344,3.20142,33.75559613,4.87344,1.42142,5.0765,28.73,1.78,28.78508815,33.17344,3.17142,33.32469094,4.87344,1.42142,5.0765,28.3,1.75,28.35405615
04/11/2019 20:30,32.67424,3.77082,32.89110888,5.45424,1.59082,5.6815,27.22,2.18,27.30715657,32.24424,3.68082,32.45365078,5.45424,1.59082,5.6815,26.79,2.09,26.87140115
04/11/2019 21:00,31.46568,3.88624,31.70476114,5.33568,1.55624,5.558,26.13,2.33,26.23367683,31.05568,3.79624,31.28684545,5.33568,1.55624,5.558,25.72,2.24,25.8173585
04/11/2019 21:30,29.96176,4.40718,30.28415919,5.20176,1.51718,5.4185,24.76,2.89,24.92809058,29.53176,4.47718,29.86921474,5.20176,1.51718,5.4185,24.33,2.96,24.50939616
04/11/2019 22:00,27.8164,4.9927,28.26091227,4.4664,1.3027,4.6525,23.35,3.69,23.63976734,27.4264,4.9427,27.86822026,4.4664,1.3027,4.6525,22.96,3.64,23.24674601
04/11/2019 22:30,26.96472,5.36346,27.49295961,5.39472,1.57346,5.6195,21.57,3.79,21.90043379,26.57472,5.32346,27.10267458,5.39472,1.57346,5.6195,21.18,3.75,21.50941422
04/11/2019 23:00,25.53024,5.73132,26.16564892,5.73024,1.67132,5.969,19.8,4.06,20.21196675,25.14024,5.67132,25.77199134,5.73024,1.67132,5.969,19.41,4,19.81787325
04/11/2019 23:30,23.78104,5.54822,24.41967667,4.69104,1.36822,4.8865,19.09,4.18,19.54227469,23.40104,5.50822,24.04057322,4.69104,1.36822,4.8865,18.71,4.14,19.16255985
05/11/2019 00:00,23.57408,6.16494,24.36685727,5.91408,1.72494,6.1605,17.66,4.44,18.20959088,23.20408,6.13494,24.00139199,5.91408,1.72494,6.1605,17.29,4.41,17.84354785
05/11/2019 00:30,22.52976,5.46118,23.18220379,4.04976,1.18118,4.2185,18.48,4.28,18.96915391,22.14976,5.42118,22.80353176,4.04976,1.18118,4.2185,18.1,4.24,18.58998655
05/11/2019 01:00,22.84272,4.85996,23.35399469,3.46272,1.00996,3.607,19.38,3.85,19.75871706,22.46272,4.83996,22.97822888,3.46272,1.00996,3.607,19,3.83,19.38217996
05/11/2019 01:30,23.61936,5.26148,24.19829206,4.83936,1.41148,5.041,18.78,3.85,19.1705738,23.22936,5.24148,23.81336345,4.83936,1.41148,5.041,18.39,3.83,18.78459475
05/11/2019 02:00,23.14608,5.22844,23.72925629,4.72608,1.37844,4.923,18.42,3.85,18.81804719,22.76608,5.20844,23.35427682,4.72608,1.37844,4.923,18.04,3.83,18.44208502
05/11/2019 02:30,22.74664,5.07402,23.30569266,4.19664,1.22402,4.3715,18.55,3.85,18.94531604,22.36664,5.05402,22.93054084,4.19664,1.22402,4.3715,18.17,3.83,18.56927031
05/11/2019 03:00,22.36584,5.67962,23.07572062,4.45584,1.29962,4.6415,17.91,4.38,18.43780085,21.99584,5.64962,22.70980369,4.45584,1.29962,4.6415,17.54,4.35,18.07136132
05/11/2019 03:30,22.28088,5.80234,23.02400406,4.67088,1.36234,4.8655,17.61,4.44,18.16110404,21.91088,5.71234,22.6432659,4.67088,1.36234,4.8655,17.24,4.35,17.78032902
05/11/2019 04:00,22.4268,5.9674,23.20713729,5.2368,1.5274,5.455,17.19,4.44,17.75414599,22.0568,5.9474,22.84456156,5.2368,1.5274,5.455,16.82,4.42,17.39105517
05/11/2019 04:30,22.31624,5.74182,23.04306977,4.80624,1.40182,5.0065,17.51,4.34,18.03983647,21.95624,5.71182,22.68703071,4.80624,1.40182,5.0065,17.15,4.31,17.68328589
05/11/2019 05:00,22.27928,5.73104,23.00458947,4.76928,1.39104,4.968,17.51,4.34,18.03983647,21.91928,5.70104,22.64854726,4.76928,1.39104,4.968,17.15,4.31,17.68328589
05/11/2019 05:30,23.48048,5.26514,24.06355419,4.92048,1.43514,5.1255,18.56,3.83,18.95105538,23.09048,5.32514,23.69656901,4.92048,1.43514,5.1255,18.17,3.89,18.58173835
05/11/2019 06:00,24.57216,5.71688,25.22843166,5.13216,1.49688,5.346,19.44,4.22,19.8927625,24.21216,5.66688,24.86648791,5.13216,1.49688,5.346,19.08,4.17,19.53036866
