Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
05/11/2019 06:30,27.48496,4.56478,27.86144725,5.84496,1.70478,6.0885,21.64,2.86,21.82817445,27.11496,4.51478,27.48825739,5.84496,1.70478,6.0885,21.27,2.81,21.45481298
05/11/2019 07:00,29.36736,4.08048,29.6494882,5.72736,1.67048,5.966,23.64,2.41,23.76252722,28.97736,4.00048,29.25220048,5.72736,1.67048,5.966,23.25,2.33,23.36645887
05/11/2019 07:30,32.4408,3.7869,32.66107953,6.1608,1.7969,6.4175,26.28,1.99,26.35523667,32.0108,3.7469,32.2293434,6.1608,1.7969,6.4175,25.85,1.95,25.92344499
05/11/2019 08:00,33.47136,3.54248,33.6582992,6.11136,1.78248,6.366,27.36,1.76,27.41654975,33.03136,3.46248,33.21233974,6.11136,1.78248,6.366,26.92,1.68,26.97237105
05/11/2019 08:30,33.3788,3.0909,33.52160426,5.2488,1.5309,5.4675,28.13,1.56,28.1732231,32.9188,3.1109,33.06546676,5.2488,1.5309,5.4675,27.67,1.58,27.71507352
05/11/2019 09:00,34.25152,3.31086,34.41116703,6.31152,1.84086,6.5745,27.94,1.47,27.97864364,33.79152,3.32086,33.95430658,6.31152,1.84086,6.5745,27.48,1.48,27.51982558
05/11/2019 09:30,35.28776,3.17018,35.42987506,6.61776,1.93018,6.8935,28.67,1.24,28.69680296,34.81776,3.17018,34.9617856,6.61776,1.93018,6.8935,28.2,1.24,28.22724925
05/11/2019 10:00,35.75064,2.89102,35.86734249,6.38064,1.86102,6.6465,29.37,1.03,29.3880554,35.29064,2.91102,35.41049716,6.38064,1.86102,6.6465,28.91,1.05,28.92906151
05/11/2019 10:30,35.83456,3.02508,35.96201884,6.39456,1.86508,6.661,29.44,1.16,29.4628444,35.36456,3.03508,35.49456035,6.39456,1.86508,6.661,28.97,1.17,28.99361654
05/11/2019 11:00,36.00064,3.26602,36.14848499,7.70064,2.24602,8.0215,28.3,1.02,28.31837566,35.55064,3.27602,35.70126484,7.70064,2.24602,8.0215,27.85,1.03,27.86904017
05/11/2019 11:30,34.72576,2.74918,34.83441399,6.30576,1.83918,6.5685,28.42,0.91,28.43456523,34.26576,2.77918,34.3782802,6.30576,1.83918,6.5685,27.96,0.94,27.97579668
05/11/2019 12:00,34.79624,2.87182,34.91454809,7.20624,2.10182,7.5065,27.59,0.77,27.60074274,34.34624,2.88182,34.46692746,7.20624,2.10182,7.5065,27.14,0.78,27.15120623
05/11/2019 12:30,34.7496,2.8603,34.86711941,7.5096,2.1903,7.8225,27.24,0.67,27.24823848,34.2996,2.8603,34.41865593,7.5096,2.1903,7.8225,26.79,0.67,26.79837682
05/11/2019 13:00,35.68288,3.33084,35.83800246,9.12288,2.66084,9.503,26.56,0.67,26.56844933,35.24288,3.33084,35.39993059,9.12288,2.66084,9.503,26.12,0.67,26.12859162
05/11/2019 13:30,36.1824,4.0132,36.40428332,11.4624,3.3432,11.94,24.72,0.67,24.72907803,35.7724,4.0132,35.99681064,11.4624,3.3432,11.94,24.31,0.67,24.31923107
05/11/2019 14:00,35.11008,3.26294,35.26137398,8.89008,2.59294,9.2605,26.22,0.67,26.22855886,34.67008,3.26294,34.82328567,8.89008,2.59294,9.2605,25.78,0.67,25.78870489
05/11/2019 14:30,34.28024,3.05882,34.41643843,8.19024,2.38882,8.5315,26.09,0.67,26.0986015,33.85024,3.05882,33.98816158,8.19024,2.38882,8.5315,25.66,0.67,25.66874559
05/11/2019 15:00,33.53408,2.46494,33.62455131,6.15408,1.79494,6.4105,27.38,0.67,27.38819636,33.08408,2.46494,33.17577849,6.15408,1.79494,6.4105,26.93,0.67,26.93833328
05/11/2019 15:30,33.54872,2.20046,33.62080662,4.93872,1.44046,5.1445,28.61,0.76,28.62009259,33.08872,2.20046,33.16180658,4.93872,1.44046,5.1445,28.15,0.76,28.16025746
05/11/2019 16:00,34.4672,2.1621,34.53494683,4.8072,1.4021,5.0075,29.66,0.76,29.66973542,33.9972,2.1621,34.06588153,4.8072,1.4021,5.0075,29.19,0.76,29.19989212
05/11/2019 16:30,36.57792,2.76356,36.68216863,7.17792,2.09356,7.477,29.4,0.67,29.40763336,36.10792,2.76356,36.21352165,7.17792,2.09356,7.477,28.93,0.67,28.93775734
05/11/2019 17:00,37.9988,1.4259,38.02554394,6.5688,1.9159,6.8425,31.43,-0.49,31.43381937,37.5188,1.8359,37.56369101,6.5688,1.9159,6.8425,30.95,-0.08,30.95010339
05/11/2019 17:30,38.9712,1.7616,39.01099414,8.3712,2.4416,8.72,30.6,-0.68,30.60755462,38.5112,1.7616,38.55146897,8.3712,2.4416,8.72,30.14,-0.68,30.14766989
05/11/2019 18:00,38.71568,2.78124,38.81545019,9.53568,2.78124,9.933,29.18,0,29.18,38.26568,2.78124,38.36662041,9.53568,2.78124,9.933,28.73,0,28.73
05/11/2019 18:30,36.98072,2.89646,37.09397703,7.53072,2.19646,7.8445,29.45,0.7,29.45831801,36.52072,2.88646,36.63460987,7.53072,2.19646,7.8445,28.99,0.69,28.99821029
05/11/2019 19:00,35.746,2.513,35.83422505,6.216,1.813,6.475,29.53,0.7,29.53829548,35.286,2.503,35.37466332,6.216,1.813,6.475,29.07,0.69,29.0781877
05/11/2019 19:30,35.00408,2.54744,35.09665322,6.33408,1.84744,6.598,28.67,0.7,28.67854424,34.55408,2.53744,34.64712176,6.33408,1.84744,6.598,28.22,0.69,28.22843425
05/11/2019 20:00,34.0488,3.4959,34.22779716,7.0488,2.0559,7.3425,27,1.44,27.03837273,33.6088,3.4859,33.78909493,7.0488,2.0559,7.3425,26.56,1.43,26.598468
05/11/2019 20:30,33.0524,4.6132,33.37278472,7.8624,2.2932,8.19,25.19,2.32,25.29661044,32.6424,4.5632,32.95980995,7.8624,2.2932,8.19,24.78,2.27,24.88375575
05/11/2019 21:00,31.56496,4.94478,31.94992252,7.76496,2.26478,8.0885,23.8,2.68,23.95041545,31.16496,4.88478,31.54545621,7.76496,2.26478,8.0885,23.4,2.62,23.54621838
05/11/2019 21:30,29.98232,4.89526,30.37931999,7.25232,2.11526,7.5545,22.73,2.78,22.89937335,29.60232,4.85526,29.99784824,7.25232,2.11526,7.5545,22.35,2.74,22.51732888
05/11/2019 22:00,28.45504,4.96522,28.8849911,6.39504,1.86522,6.6615,22.06,3.1,22.27675021,28.06504,4.93522,28.495664,6.39504,1.86522,6.6615,21.67,3.07,21.8863839
05/11/2019 22:30,26.62368,5.66774,27.22027945,4.96368,1.44774,5.1705,21.66,4.22,22.06726082,26.24368,5.67774,26.85083744,4.96368,1.44774,5.1705,21.28,4.23,21.69634301
05/11/2019 23:00,25.7332,6.6426,26.57671381,7.2432,2.1126,7.545,18.49,4.53,19.03683272,25.3932,6.5526,26.22501045,7.2432,2.1126,7.545,18.15,4.44,18.68518397
05/11/2019 23:30,25.17832,5.95076,25.87197987,6.68832,1.95076,6.967,18.49,4,18.91771921,24.83832,5.91076,25.53192559,6.68832,1.95076,6.967,18.15,3.96,18.57697769
06/11/2019 00:00,23.98608,5.64594,24.6416045,5.26608,1.53594,5.4855,18.72,4.11,19.1658681,23.62608,5.60594,24.2820555,5.26608,1.53594,5.4855,18.36,4.07,18.80570392
06/11/2019 00:30,23.86184,5.66512,24.52510944,5.81184,1.69512,6.054,18.05,3.97,18.48143393,23.50184,5.61512,24.16332047,5.81184,1.69512,6.054,17.69,3.92,18.11911974
06/11/2019 01:00,24.5396,5.9328,25.24658559,6.4896,1.8928,6.76,18.05,4.04,18.49659698,24.1796,5.8828,24.88494308,6.4896,1.8928,6.76,17.69,3.99,18.13439274
06/11/2019 01:30,24.408,5.7565,25.07763458,5.508,1.6065,5.7375,18.9,4.15,19.3502584,24.048,5.7065,24.71579346,5.508,1.6065,5.7375,18.54,4.1,18.98793301
06/11/2019 02:00,24.02848,6.13914,24.80034054,6.16848,1.79914,6.4255,17.86,4.34,18.37974973,23.67848,6.08914,24.44888629,6.16848,1.79914,6.4255,17.51,4.29,18.02787286
06/11/2019 02:30,23.6796,6.1453,24.46401783,6.1896,1.8053,6.4475,17.49,4.34,18.02042452,23.3296,6.0953,24.11271279,6.1896,1.8053,6.4475,17.14,4.29,17.66872095
06/11/2019 03:00,23.57208,6.19394,24.37227622,6.08208,1.77394,6.3355,17.49,4.42,18.03985865,23.27208,6.13394,24.06688446,6.08208,1.77394,6.3355,17.19,4.36,17.73430856
06/11/2019 03:30,23.51632,6.48726,24.39470944,6.19632,1.80726,6.4545,17.32,4.68,17.94114824,23.16632,6.39726,24.03337924,6.19632,1.80726,6.4545,16.97,4.59,17.57978953
06/11/2019 04:00,22.86832,6.00326,23.64316371,5.42832,1.58326,5.6545,17.44,4.42,17.99138683,22.51832,5.94326,23.28941981,5.42832,1.58326,5.6545,17.09,4.36,17.63739493
06/11/2019 04:30,22.84568,5.86124,23.58557248,5.69568,1.66124,5.933,17.15,4.2,17.65679756,22.50568,5.83124,23.24884927,5.69568,1.66124,5.933,16.81,4.17,17.31949768
06/11/2019 05:00,23.33032,5.82176,24.04572147,5.56032,1.62176,5.792,17.77,4.2,18.25959748,22.97032,5.79176,23.68923985,5.56032,1.62176,5.792,17.41,4.17,17.90243
06/11/2019 05:30,24.15688,5.54034,24.78407187,5.24688,1.53034,5.4655,18.91,4.01,19.33049922,23.80688,5.49034,24.43176966,5.24688,1.53034,5.4655,18.56,3.96,18.9777554
06/11/2019 06:00,25.06056,5.19058,25.59245569,4.87056,1.42058,5.0735,20.19,3.77,20.53896297,24.70056,5.15058,25.23184771,4.87056,1.42058,5.0735,19.83,3.73,20.17775508
06/11/2019 06:30,27.92,4.515,28.28270894,5.4,1.575,5.625,22.52,2.94,22.71109861,27.55,4.445,27.9062811,5.4,1.575,5.625,22.15,2.87,22.33516062
06/11/2019 07:00,30.63632,4.60476,30.98044412,6.25632,1.82476,6.517,24.38,2.78,24.53798688,30.24632,4.56476,30.58883632,6.25632,1.82476,6.517,23.99,2.74,24.14596654
06/11/2019 07:30,33.30512,4.17566,33.56586294,6.46512,1.88566,6.7345,26.84,2.29,26.93751473,32.87512,4.14566,33.13547965,6.46512,1.88566,6.7345,26.41,2.26,26.50652184
06/11/2019 08:00,34.1344,3.6717,34.33130706,6.0744,1.7717,6.3275,28.06,1.9,28.12425288,33.6844,3.6417,33.8806845,6.0744,1.7717,6.3275,27.61,1.87,27.67325424
06/11/2019 08:30,34.74456,3.47008,34.91741549,6.03456,1.76008,6.286,28.71,1.71,28.76087968,34.30456,3.47008,34.4796214,6.03456,1.76008,6.286,28.27,1.71,28.32167015
06/11/2019 09:00,34.5888,3.3684,34.75242731,6.5088,1.8984,6.78,28.08,1.47,28.11845124,34.1588,3.3784,34.32546,6.5088,1.8984,6.78,27.65,1.48,27.68958107
06/11/2019 09:30,35.33592,3.57506,35.51631028,7.76592,2.26506,8.0895,27.57,1.31,27.60110505,34.90592,3.59506,35.09056436,7.76592,2.26506,8.0895,27.14,1.33,27.17256889
06/11/2019 10:00,35.91768,3.51724,36.08948204,7.56768,2.20724,7.883,28.35,1.31,28.38025018,35.46768,3.53724,35.64363045,7.56768,2.20724,7.883,27.9,1.33,27.93168273
06/11/2019 10:30,35.9724,3.4532,36.13776628,7.6224,2.2232,7.94,28.35,1.23,28.37666999,35.5224,3.4532,35.68985139,7.6224,2.2232,7.94,27.9,1.23,27.92709974
06/11/2019 11:00,35.0924,2.5607,35.18570338,5.0424,1.4707,5.2525,30.05,1.09,30.06976222,34.6424,2.5507,34.73617636,5.0424,1.4707,5.2525,29.6,1.08,29.61969615
06/11/2019 11:30,35.82152,1.38586,35.84831799,4.75152,1.38586,4.9495,31.07,0,31.07,35.35152,1.38586,35.378674,4.75152,1.38586,4.9495,30.6,0,30.6
06/11/2019 12:00,35.8048,1.5239,35.83721493,5.2248,1.5239,5.4425,30.58,0,30.58,35.3548,1.5239,35.38762714,5.2248,1.5239,5.4425,30.13,0,30.13
06/11/2019 12:30,35.62696,2.29578,35.70085272,5.43696,1.58578,5.6635,30.19,0.71,30.19834764,35.16696,2.28578,35.2411672,5.43696,1.58578,5.6635,29.73,0.7,29.73823969
06/11/2019 13:00,36.01392,2.27156,36.08548765,5.35392,1.56156,5.577,30.66,0.71,30.66821971,35.54392,2.26156,35.61579569,5.35392,1.56156,5.577,30.19,0.7,30.19811418
06/11/2019 13:30,35.60024,2.29382,35.67406198,5.43024,1.58382,5.6565,30.17,0.71,30.17835317,35.15024,2.28382,35.22435529,5.43024,1.58382,5.6565,29.72,0.7,29.72824246
06/11/2019 14:00,35.5228,2.2654,35.59496252,5.0928,1.4854,5.305,30.43,0.78,30.43999507,35.0628,2.2754,35.13655346,5.0928,1.4854,5.305,29.97,0.79,29.98041027
06/11/2019 14:30,35.7676,2.3043,35.84174951,5.3976,1.5743,5.6225,30.37,0.73,30.37877219,35.3076,2.3043,35.38271352,5.3976,1.5743,5.6225,29.91,0.73,29.91890707
06/11/2019 15:00,35.40656,2.17858,35.47352114,4.96656,1.44858,5.1735,30.44,0.73,30.44875203,34.94656,2.17858,35.01440085,4.96656,1.44858,5.1735,29.98,0.73,29.98888627
06/11/2019 15:30,35.45568,2.32624,35.53191012,5.09568,1.48624,5.308,30.36,0.84,30.37161833,34.99568,2.35624,35.07491248,5.09568,1.48624,5.308,29.9,0.87,29.91265451
06/11/2019 16:00,36.38328,2.44804,36.46554488,5.51328,1.60804,5.743,30.87,0.84,30.88142646,35.91328,2.47804,35.99867168,5.51328,1.60804,5.743,30.4,0.87,30.41244647
06/11/2019 16:30,37.73616,2.51388,37.81980122,6.11616,1.78388,6.371,31.62,0.73,31.62842551,37.23616,2.53388,37.32227431,6.11616,1.78388,6.371,31.12,0.75,31.12903628
06/11/2019 17:00,39.21224,2.44982,39.28869282,6.10224,1.77982,6.3565,33.11,0.67,33.11677822,38.69224,2.44982,38.76971826,6.10224,1.77982,6.3565,32.59,0.67,32.59688635
06/11/2019 17:30,39.1412,2.3591,39.21222884,5.7912,1.6891,6.0325,33.35,0.67,33.35672946,38.6212,2.3591,38.69318341,5.7912,1.6891,6.0325,32.83,0.67,32.83683602
06/11/2019 18:00,39.028,2.699,39.121214,6.408,1.869,6.675,32.62,0.83,32.63055776,38.528,2.739,38.62523663,6.408,1.869,6.675,32.12,0.87,32.13178022
06/11/2019 18:30,38.38384,3.00362,38.50118058,7.14384,2.08362,7.4415,31.24,0.92,31.2535438,37.91384,3.05362,38.03661208,7.14384,2.08362,7.4415,30.77,0.97,30.78528545
06/11/2019 19:00,38.07112,3.30616,38.2144066,8.18112,2.38616,8.522,29.89,0.92,29.90415523,37.60112,3.35616,37.75060311,8.18112,2.38616,8.522,29.42,0.97,29.43598648
06/11/2019 19:30,36.5412,3.2891,36.68892852,6.9912,2.0391,7.2825,29.55,1.25,29.57642642,36.0812,3.3191,36.23353996,6.9912,2.0391,7.2825,29.09,1.28,29.11814726
06/11/2019 20:00,35.12232,3.59276,35.30559852,6.35232,1.85276,6.617,28.77,1.74,28.82256928,34.66232,3.61276,34.85008555,6.35232,1.85276,6.617,28.31,1.76,28.36465582
06/11/2019 20:30,33.0356,3.1708,33.18741991,4.6656,1.3608,4.86,28.37,1.81,28.42768017,32.5656,3.1208,32.71479323,4.6656,1.3608,4.86,27.9,1.76,27.95545743
06/11/2019 21:00,31.6596,3.6253,31.86648823,4.9896,1.4553,5.1975,26.67,2.17,26.75813521,31.2096,3.6053,31.4171501,4.9896,1.4553,5.1975,26.22,2.15,26.30800068
06/11/2019 21:30,30.762,4.4635,31.08413544,6.732,1.9635,7.0125,24.03,2.5,24.15969578,30.352,4.4335,30.67409047,6.732,1.9635,7.0125,23.62,2.47,23.74879576
06/11/2019 22:00,29.04408,5.47994,29.55652763,7.23408,2.10994,7.5355,21.81,3.37,22.06882416,28.62408,5.54994,29.15715675,7.23408,2.10994,7.5355,21.39,3.44,21.66484941
06/11/2019 22:30,27.96664,5.61652,28.52504601,7.25664,2.11652,7.559,20.71,3.5,21.00366873,27.56664,5.65652,28.14099962,7.25664,2.11652,7.559,20.31,3.54,20.61619994
06/11/2019 23:00,26.32832,5.39826,26.87604221,6.26832,1.82826,6.5295,20.06,3.57,20.37519325,25.93832,5.36826,26.48800974,6.26832,1.82826,6.5295,19.67,3.54,19.98600761
06/11/2019 23:30,24.93304,5.73172,25.58337542,6.14304,1.79172,6.399,18.79,3.94,19.19863797,24.53304,5.73172,25.1937029,6.14304,1.79172,6.399,18.39,3.94,18.80733102
07/11/2019 00:00,23.96408,6.11244,24.73133747,6.45408,1.88244,6.723,17.51,4.23,18.01368924,23.59408,6.09244,24.36797973,6.45408,1.88244,6.723,17.14,4.21,17.64946741
07/11/2019 00:30,23.85368,6.36024,24.68705536,7.30368,2.13024,7.608,16.55,4.23,17.08201979,23.46368,6.34024,24.30520361,7.30368,2.13024,7.608,16.16,4.21,16.6993922
07/11/2019 01:00,23.54536,6.14198,24.33326727,5.59536,1.63198,5.8285,17.95,4.51,18.50790642,23.16536,6.12198,23.96064571,5.59536,1.63198,5.8285,17.57,4.49,18.13463537
07/11/2019 01:30,23.91552,6.19036,24.70369717,5.55552,1.62036,5.787,18.36,4.57,18.92021406,23.52552,6.11036,24.30610192,5.55552,1.62036,5.787,17.97,4.49,18.52244584
07/11/2019 02:00,23.5348,6.0739,24.30594726,5.4648,1.5939,5.6925,18.07,4.48,18.61707012,23.1548,6.0839,23.94073103,5.4648,1.5939,5.6925,17.69,4.49,18.25092326
07/11/2019 02:30,23.15208,6.07894,23.93684022,5.48208,1.59894,5.7105,17.67,4.48,18.22907842,22.76208,6.08894,23.5624166,5.48208,1.59894,5.7105,17.28,4.49,17.85380912
07/11/2019 03:00,22.82752,6.18886,23.6515889,5.44752,1.58886,5.6745,17.38,4.6,17.97844265,22.44752,6.13886,23.27180174,5.44752,1.58886,5.6745,17,4.55,17.5983664
07/11/2019 03:30,22.72096,6.05278,23.5133615,4.98096,1.45278,5.1885,17.74,4.6,18.32669092,22.34096,6.00278,23.13334955,4.98096,1.45278,5.1885,17.36,4.55,17.94636732
07/11/2019 04:00,22.41064,6.14602,23.23812271,5.54064,1.61602,5.7715,16.87,4.53,17.46762148,22.04064,6.16602,22.88688739,5.54064,1.61602,5.7715,16.5,4.55,17.11585522
07/11/2019 04:30,22.02016,5.95338,22.81074703,4.88016,1.42338,5.0835,17.14,4.53,17.72852222,21.65016,5.97338,22.4590894,4.88016,1.42338,5.0835,16.77,4.55,17.37628844
07/11/2019 05:00,22.8488,6.3459,23.71366923,5.8488,1.7059,6.0925,17,4.64,17.62185007,22.4688,6.2559,23.32344868,5.8488,1.7059,6.0925,16.62,4.55,17.23156696
07/11/2019 05:30,23.54304,5.90672,24.27270223,6.02304,1.75672,6.274,17.52,4.15,18.00480214,23.17304,5.89672,23.91152629,6.02304,1.75672,6.274,17.15,4.14,17.64262169
07/11/2019 06:00,24.62416,4.53038,25.03744393,4.42416,1.29038,4.6085,20.2,3.24,20.45819151,24.21416,4.56038,24.63985816,4.42416,1.29038,4.6085,19.79,3.27,20.05833991
07/11/2019 06:30,27.07136,4.08498,27.37783033,4.13136,1.20498,4.3035,22.94,2.88,23.12007785,26.65136,4.08498,26.96260469,4.13136,1.20498,4.3035,22.52,2.88,22.70340944
07/11/2019 07:00,29.06112,3.79866,29.30833522,4.28112,1.24866,4.4595,24.78,2.55,24.91085908,28.63112,3.77866,28.87939237,4.28112,1.24866,4.4595,24.35,2.53,24.48108249
07/11/2019 07:30,32.2696,3.5653,32.4659583,5.2296,1.5253,5.4475,27.04,2.04,27.11684347,31.7996,3.5453,31.99662033,5.2296,1.5253,5.4475,26.57,2.02,26.64667521
07/11/2019 08:00,33.20832,3.26326,33.3682691,5.42832,1.58326,5.6545,27.78,1.68,27.83075277,32.78832,3.18326,32.94248128,5.42832,1.58326,5.6545,27.36,1.6,27.4067437
07/11/2019 08:30,34.054,3.4995,34.23333779,6.924,2.0195,7.2125,27.13,1.48,27.17033861,33.634,3.4295,33.80839284,6.924,2.0195,7.2125,26.71,1.41,26.74719051
07/11/2019 09:00,34.602,3.346,34.76340202,6.672,1.946,6.95,27.93,1.4,27.96506571,34.172,3.296,34.33058695,6.672,1.946,6.95,27.5,1.35,27.53311642
07/11/2019 09:30,35.35336,3.34348,35.51110984,6.90336,2.01348,7.191,28.45,1.33,28.48107091,34.92336,3.30348,35.07925389,6.90336,2.01348,7.191,28.02,1.29,28.04967914
07/11/2019 10:00,36.18488,2.29684,36.25770283,7.87488,2.29684,8.203,28.31,0,28.31,35.75488,2.96684,35.8777589,7.87488,2.29684,8.203,27.88,0.67,27.88804941
07/11/2019 10:30,36.0184,3.5862,36.19649111,9.9984,2.9162,10.415,26.02,0.67,26.02862463,35.6084,3.5862,35.78853142,9.9984,2.9162,10.415,25.61,0.67,25.61876266
07/11/2019 11:00,36.05352,3.44186,36.21743647,9.50352,2.77186,9.8995,26.55,0.67,26.55845252,35.63352,3.44186,35.7993596,9.50352,2.77186,9.8995,26.13,0.67,26.13858833
07/11/2019 11:30,35.37184,3.06512,35.50439445,8.21184,2.39512,8.554,27.16,0.67,27.16826273,34.94184,3.06512,35.07601949,8.21184,2.39512,8.554,26.73,0.67,26.73839561
07/11/2019 12:00,35.76128,3.34204,35.91710426,9.16128,2.67204,9.543,26.6,0.67,26.60843663,35.33128,3.34204,35.48899235,9.16128,2.67204,9.543,26.17,0.67,26.17857521
07/11/2019 12:30,35.99272,3.39496,36.15247774,9.34272,2.72496,9.732,26.65,0.67,26.65842081,35.57272,3.39496,35.73435548,9.34272,2.72496,9.732,26.23,0.67,26.2385556
07/11/2019 13:00,35.72672,3.38446,35.88667011,9.30672,2.71446,9.6945,26.42,0.67,26.42849409,35.30672,3.38446,35.4685642,9.30672,2.71446,9.6945,26,0.67,26.00863126
07/11/2019 13:30,35.80944,3.20942,35.95297442,7.60944,2.21942,7.9265,28.2,0.99,28.21737231,35.37944,3.17942,35.52201411,7.60944,2.21942,7.9265,27.77,0.96,27.78658849
07/11/2019 14:00,35.45712,3.49166,35.62862681,8.09712,2.36166,8.4345,27.36,1.13,27.38332522,35.01712,3.43166,35.18486867,8.09712,2.36166,8.4345,26.92,1.07,26.94125647
07/11/2019 14:30,34.94064,3.26352,35.09271842,7.04064,2.05352,7.334,27.9,1.21,27.92622603,34.50064,3.20352,34.6490505,7.04064,2.05352,7.334,27.46,1.15,27.48406993
07/11/2019 15:00,34.78592,3.14256,34.92758099,6.62592,1.93256,6.902,28.16,1.21,28.18598411,34.35592,3.14256,34.4993467,6.62592,1.93256,6.902,27.73,1.21,27.75638665
07/11/2019 15:30,35.02616,3.60638,35.21133143,8.21616,2.39638,8.5585,26.81,1.21,26.83729122,34.59616,3.60638,34.78362062,8.21616,2.39638,8.5585,26.38,1.21,26.40773561
07/11/2019 16:00,35.33664,3.06402,35.46923096,6.35664,1.85402,6.6215,28.98,1.21,29.00524952,34.89664,3.06402,35.03089639,6.35664,1.85402,6.6215,28.54,1.21,28.56563845
07/11/2019 16:30,36.4352,2.9411,36.5537121,5.9352,1.7311,6.1825,30.5,1.21,30.5239922,35.9852,2.9411,36.10518921,5.9352,1.7311,6.1825,30.05,1.21,30.0743512
07/11/2019 17:00,39.12664,3.20402,39.25760693,6.83664,1.99402,7.1215,32.29,1.21,32.31266315,38.66664,2.76402,38.76530479,6.83664,1.99402,7.1215,31.83,0.77,31.83931218
07/11/2019 17:30,39.09296,3.48878,39.24832617,6.13296,1.78878,6.3885,32.96,1.7,33.0038119,38.64296,1.25878,38.66345671,6.13296,1.78878,6.3885,32.51,-0.53,32.51431992
07/11/2019 18:00,38.57728,2.54504,38.66114019,6.25728,1.82504,6.518,32.32,0.72,32.32801881,38.07728,2.56504,38.16357796,6.25728,1.82504,6.518,31.82,0.74,31.82860349
07/11/2019 18:30,37.7,2.61,37.79023816,6.48,1.89,6.75,31.22,0.72,31.22830127,37.21,2.63,37.30282831,6.48,1.89,6.75,30.73,0.74,30.73890857
07/11/2019 19:00,36.61096,2.36528,36.68728583,5.64096,1.64528,5.876,30.97,0.72,30.97836826,36.12096,2.38528,36.19963138,5.64096,1.64528,5.876,30.48,0.74,30.48898162
07/11/2019 19:30,35.77016,2.58338,35.86332665,5.36016,1.56338,5.5835,30.41,1.02,30.42710141,35.29016,2.61338,35.38679341,5.36016,1.56338,5.5835,29.93,1.05,29.94841231
07/11/2019 20:00,35.43296,3.14128,35.57193127,6.31296,1.84128,6.576,29.12,1.3,29.14900341,34.95296,3.19128,35.09834299,6.31296,1.84128,6.576,28.64,1.35,28.67179973
07/11/2019 20:30,34.03528,3.41654,34.20633027,5.88528,1.71654,6.1305,28.15,1.7,28.20128543,33.56528,3.43654,33.74074434,5.88528,1.71654,6.1305,27.68,1.72,27.73338782
07/11/2019 21:00,32.08016,4.15338,32.34790922,5.60016,1.63338,5.8335,26.48,2.52,26.5996391,31.63016,4.12338,31.89779435,5.60016,1.63338,5.8335,26.03,2.49,26.14882407
07/11/2019 21:30,30.34504,4.45022,30.66962521,5.79504,1.69022,6.0365,24.55,2.76,24.70465746,29.91504,4.42022,30.23984066,5.79504,1.69022,6.0365,24.12,2.73,24.27400461
07/11/2019 22:00,28.92312,4.76466,29.31294689,5.67312,1.65466,5.9095,23.25,3.11,23.45707995,28.52312,4.73466,28.91341176,5.67312,1.65466,5.9095,22.85,3.08,23.05664546
07/11/2019 22:30,27.75312,5.16966,28.23049865,5.07312,1.47966,5.2845,22.68,3.69,22.97821795,27.36312,5.16966,27.84718515,5.07312,1.47966,5.2845,22.29,3.69,22.59336628
07/11/2019 23:00,26.47176,5.25468,26.98825188,5.02176,1.46468,5.231,21.45,3.79,21.78225425,26.11176,5.21468,26.62737121,5.02176,1.46468,5.231,21.09,3.75,21.4207983
07/11/2019 23:30,25.04792,5.04856,25.55163898,4.65792,1.35856,4.852,20.39,3.69,20.7212017,24.68792,5.01856,25.192843,4.65792,1.35856,4.852,20.03,3.66,20.36164286
08/11/2019 00:00,24.22848,5.28914,24.7990775,4.72848,1.37914,4.9255,19.5,3.91,19.88813968,23.87848,5.24914,24.44862528,4.72848,1.37914,4.9255,19.15,3.87,19.53712876
08/11/2019 00:30,24.13984,5.47662,24.7532875,5.19984,1.51662,5.4165,18.94,3.96,19.34955297,23.77984,5.38662,24.3822982,5.19984,1.51662,5.4165,18.58,3.87,18.97875918
08/11/2019 01:00,24.57144,5.54292,25.18887901,5.22144,1.52292,5.439,19.35,4.02,19.76317029,24.22144,5.49292,24.83647169,5.22144,1.52292,5.439,19,3.97,19.41032972
08/11/2019 01:30,24.35352,5.09186,24.88013213,4.22352,1.23186,4.3995,20.13,3.86,20.49674364,23.99352,5.04186,24.51753157,4.22352,1.23186,4.3995,19.77,3.81,20.13377759
08/11/2019 02:00,23.05848,4.56914,23.50681902,2.80848,0.81914,2.9255,20.25,3.75,20.59429533,22.70848,4.50914,23.15183378,2.80848,0.81914,2.9255,19.9,3.69,20.23922182
08/11/2019 02:30,23.52144,5.82792,24.23268023,4.62144,1.34792,4.814,18.9,4.48,19.42370716,23.16144,5.78792,23.87367422,4.62144,1.34792,4.814,18.54,4.44,19.06423877
08/11/2019 03:00,23.02928,6.14604,23.8353004,4.64928,1.35604,4.843,18.38,4.79,18.99390692,22.67928,6.09604,23.48428081,4.64928,1.35604,4.843,18.03,4.74,18.64265271
08/11/2019 03:30,22.60304,5.82172,23.34073351,4.22304,1.23172,4.399,18.38,4.59,18.94445829,22.25304,5.77172,22.98935712,4.22304,1.23172,4.399,18.03,4.54,18.59280775
08/11/2019 04:00,22.5636,5.9573,23.33678359,4.4136,1.2873,4.5975,18.15,4.67,18.74116859,22.2136,5.8273,22.96522263,4.4136,1.2873,4.5975,17.8,4.54,18.36985574
08/11/2019 04:30,22.61016,5.84088,23.35241346,4.22016,1.23088,4.396,18.39,4.61,18.95901369,22.25016,5.77088,22.98635848,4.22016,1.23088,4.396,18.03,4.54,18.59280775
08/11/2019 05:00,22.84008,5.78544,23.56142123,4.27008,1.24544,4.448,18.57,4.54,19.11691659,22.50008,5.78544,23.23198046,4.27008,1.24544,4.448,18.23,4.54,18.78681719
08/11/2019 05:30,24.45272,5.39996,25.04186661,5.38272,1.56996,5.607,19.07,3.83,19.45080461,24.09272,5.37996,24.68609176,5.38272,1.56996,5.607,18.71,3.81,19.09398335
08/11/2019 06:00,25.3176,4.5718,25.72707183,4.2576,1.2418,4.435,21.06,3.33,21.32164393,24.9276,4.5518,25.33977358,4.2576,1.2418,4.435,20.67,3.31,20.9333466
08/11/2019 06:30,27.55328,4.33804,27.89268416,4.55328,1.32804,4.743,23,3.01,23.19612252,27.16328,4.31804,27.50434965,4.55328,1.32804,4.743,22.61,2.99,22.80684546
08/11/2019 07:00,29.95904,3.96722,30.22057101,5.09904,1.48722,5.3115,24.86,2.48,24.98339449,29.53904,3.93722,29.80027828,5.09904,1.48722,5.3115,24.44,2.45,24.56249377
08/11/2019 07:30,32.4168,3.4399,32.59880112,6.3768,1.8599,6.6425,26.04,1.58,26.08788991,31.9868,3.4199,32.16910148,6.3768,1.8599,6.6425,25.61,1.56,25.6574687
08/11/2019 08:00,34.14336,3.38098,34.31034914,7.20336,2.10098,7.5035,26.94,1.28,26.97039117,33.69336,3.40098,33.86457106,7.20336,2.10098,7.5035,26.49,1.3,26.52187965
08/11/2019 08:30,35.04576,3.86418,35.25815056,6.90576,2.01418,7.1935,28.14,1.85,28.20074644,34.56576,3.84418,34.77886548,6.90576,2.01418,7.1935,27.66,1.83,27.72047078
08/11/2019 09:00,35.43728,3.78004,35.63831528,6.61728,1.93004,6.893,28.82,1.85,28.87931613,34.95728,3.76004,35.15891531,6.61728,1.93004,6.893,28.34,1.83,28.39902287
08/11/2019 09:30,36.28448,3.41464,36.44479737,6.80448,1.98464,7.088,29.48,1.43,29.51466246,35.79448,3.44464,35.95984348,6.80448,1.98464,7.088,28.99,1.46,29.02674112
08/11/2019 10:00,36.2472,3.0221,36.37296518,6.2472,1.8221,6.5075,30,1.2,30.02399041,35.8072,2.7321,35.91127876,6.2472,1.8221,6.5075,29.56,0.91,29.57400379
08/11/2019 10:30,36.78696,2.78078,36.8919119,7.23696,2.11078,7.5385,29.55,0.67,29.55759462,36.32696,2.78078,36.43323703,7.23696,2.11078,7.5385,29.09,0.67,29.09771469
08/11/2019 11:00,36.91048,2.38014,36.98714101,8.16048,2.38014,8.5005,28.75,0,28.75,36.46048,2.38014,36.53808517,8.16048,2.38014,8.5005,28.3,0,28.3
08/11/2019 11:30,36.95984,3.30662,37.10745894,9.03984,2.63662,9.4165,27.92,0.67,27.92803788,36.51984,3.30662,36.66923028,9.03984,2.63662,9.4165,27.48,0.67,27.48816654
08/11/2019 12:00,36.3564,2.5452,36.44538193,8.7264,2.5452,9.09,27.63,0,27.63,35.9064,2.5452,35.99649433,8.7264,2.5452,9.09,27.18,0,27.18
08/11/2019 12:30,36.16912,2.40016,36.24866907,8.22912,2.40016,8.572,27.94,0,27.94,35.72912,2.40016,35.80964652,8.22912,2.40016,8.572,27.5,0,27.5
08/11/2019 13:00,35.5484,2.2862,35.62183955,7.8384,2.2862,8.165,27.71,0,27.71,35.0984,2.2862,35.17277915,7.8384,2.2862,8.165,27.26,0,27.26
08/11/2019 13:30,35.82368,3.15524,35.9623635,8.38368,2.44524,8.733,27.44,0.71,27.44918396,35.38368,3.14524,35.52319447,8.38368,2.44524,8.733,27,0.7,27.00907255
08/11/2019 14:00,36.12328,3.08804,36.25503205,7.67328,2.23804,7.993,28.45,0.85,28.46269488,35.67328,3.10804,35.80841826,7.67328,2.23804,7.993,28,0.87,28.01351281
08/11/2019 14:30,35.44184,2.75512,35.54876522,6.53184,1.90512,6.804,28.91,0.85,28.92249298,34.99184,2.82512,35.10569996,6.53184,1.90512,6.804,28.46,0.92,28.47486611
08/11/2019 15:00,34.98544,2.50242,35.07482171,5.66544,1.65242,5.9015,29.32,0.85,29.33231835,34.53544,2.48242,34.62454368,5.66544,1.65242,5.9015,28.87,0.83,28.88192861
08/11/2019 15:30,34.58472,2.47596,34.67323514,5.09472,1.48596,5.307,29.49,0.99,29.50661282,34.13472,2.48596,34.22512391,5.09472,1.48596,5.307,29.04,1,29.05721253
08/11/2019 16:00,34.92088,2.45734,35.00723325,5.27088,1.53734,5.4905,29.65,0.92,29.66426975,34.48088,2.45734,34.56833241,5.27088,1.53734,5.4905,29.21,0.92,29.2244846
08/11/2019 16:30,35.93408,2.73494,36.03800775,5.67408,1.65494,5.9105,30.26,1.08,30.27926683,35.47408,2.73494,35.57935144,5.67408,1.65494,5.9105,29.8,1.08,29.81956405
08/11/2019 17:00,37.82208,3.09894,37.94882297,6.92208,2.01894,7.2105,30.9,1.08,30.91886803,37.35208,3.09894,37.48041234,6.92208,2.01894,7.2105,30.43,1.08,30.44915927
08/11/2019 17:30,38.1108,3.0344,38.23140934,6.7008,1.9544,6.98,31.41,1.08,31.42856185,37.6408,3.0344,37.76291048,6.7008,1.9544,6.98,30.94,1.08,30.95884365
08/11/2019 18:00,37.74504,3.07772,37.87031034,6.33504,1.84772,6.599,31.41,1.23,31.43407387,37.27504,3.07772,37.40188454,6.33504,1.84772,6.599,30.94,1.23,30.96443928
08/11/2019 18:30,37.00208,2.99394,37.12300636,5.36208,1.56394,5.5855,31.64,1.43,31.67229862,36.51208,3.00394,36.63544242,5.36208,1.56394,5.5855,31.15,1.44,31.18326635
08/11/2019 19:00,36.3144,2.9667,36.43538056,5.4744,1.5967,5.7025,30.84,1.37,30.87041464,35.8144,2.9767,35.93789073,5.4744,1.5967,5.7025,30.34,1.38,30.3713681
08/11/2019 19:30,35.20768,3.61974,35.39326558,5.58768,1.62974,5.8205,29.62,1.99,29.68677315,34.71768,3.59974,34.90380255,5.58768,1.62974,5.8205,29.13,1.97,29.19653747
08/11/2019 20:00,34.20104,3.72072,34.40283265,5.59104,1.63072,5.824,28.61,2.09,28.68623712,33.72104,3.71072,33.92459258,5.59104,1.63072,5.824,28.13,2.08,28.20679528
08/11/2019 20:30,32.58296,3.76628,32.79991078,4.51296,1.31628,4.701,28.07,2.45,28.17671734,32.11296,3.71628,32.32727853,4.51296,1.31628,4.701,27.6,2.4,27.70415131
08/11/2019 21:00,31.61744,4.15342,31.88907979,5.01744,1.46342,5.2265,26.6,2.69,26.73567093,31.16744,4.09342,31.43509827,5.01744,1.46342,5.2265,26.15,2.63,26.28192154
08/11/2019 21:30,29.93408,5.00994,30.35043071,4.59408,1.33994,4.7855,25.34,3.67,25.60438439,29.49408,4.96994,29.90988229,4.59408,1.33994,4.7855,24.9,3.63,25.16320528
08/11/2019 22:00,29.03088,5.10234,29.47585227,4.91088,1.43234,5.1155,24.12,3.67,24.39760849,28.60088,5.06234,29.04544066,4.91088,1.43234,5.1155,23.69,3.63,23.96649745
08/11/2019 22:30,27.5708,5.1444,28.0466373,4.7808,1.3944,4.98,22.79,3.75,23.09646293,27.1708,5.1544,27.65538306,4.7808,1.3944,4.98,22.39,3.76,22.70351735
08/11/2019 23:00,26.99888,6.14134,27.68854598,6.51888,1.90134,6.7905,20.48,4.24,20.91430133,26.60888,6.11134,27.30166609,6.51888,1.90134,6.7905,20.09,4.21,20.52637815
08/11/2019 23:30,25.18392,5.35656,25.74728261,4.99392,1.45656,5.202,20.19,3.9,20.56322202,24.79392,5.34656,25.36383592,4.99392,1.45656,5.202,19.8,3.89,20.17850589
09/11/2019 00:00,24.6852,5.1186,25.21029879,4.5552,1.3286,4.745,20.13,3.79,20.48367643,24.2952,5.1086,24.82648862,4.5552,1.3286,4.745,19.74,3.78,20.09865667
09/11/2019 00:30,24.33312,5.15466,24.87310292,4.47312,1.30466,4.6595,19.86,3.85,20.22973307,23.95312,5.14466,24.49937722,4.47312,1.30466,4.6595,19.48,3.84,19.85487346
09/11/2019 01:00,24.70952,5.21486,25.25381443,4.67952,1.36486,4.8745,20.03,3.85,20.39665169,24.31952,5.20486,24.87025574,4.67952,1.36486,4.8745,19.64,3.84,20.01187647
09/11/2019 01:30,25.18256,5.75158,25.83102787,5.66256,1.65158,5.8985,19.52,4.1,19.94593693,24.80256,5.75158,25.46070806,5.66256,1.65158,5.8985,19.14,4.1,19.57420752
09/11/2019 02:00,24.7608,6.1544,25.51418931,5.9808,1.7444,6.23,18.78,4.41,19.2908398,24.3808,6.1444,25.14313147,5.9808,1.7444,6.23,18.4,4.4,18.91877374
09/11/2019 02:30,23.95712,5.87916,24.66795737,5.03712,1.46916,5.247,18.92,4.41,19.42715882,23.57712,5.86916,24.29665875,5.03712,1.46916,5.247,18.54,4.4,19.05496261
09/11/2019 03:00,23.45664,5.77402,24.15684721,4.67664,1.36402,4.8715,18.78,4.41,19.2908398,23.07664,5.76402,23.78560994,4.67664,1.36402,4.8715,18.4,4.4,18.91877374
09/11/2019 03:30,23.14088,5.58984,23.80644111,4.25088,1.23984,4.428,18.89,4.35,19.38439063,22.76088,5.57984,23.43485167,4.25088,1.23984,4.428,18.51,4.34,19.01198832
09/11/2019 04:00,22.33328,5.16804,22.92343851,3.11328,0.90804,3.243,19.22,4.26,19.68644204,21.94328,5.15804,22.54136007,3.11328,0.90804,3.243,18.83,4.25,19.30366286
09/11/2019 04:30,22.95944,5.78692,23.6775068,4.30944,1.25692,4.489,18.65,4.53,19.19227449,22.57944,5.76692,23.30425877,4.30944,1.25692,4.489,18.27,4.51,18.81842183
09/11/2019 05:00,23.3492,6.1306,24.14061716,4.9392,1.4406,5.145,18.41,4.69,18.99800516,22.9592,6.0906,23.7533213,4.9392,1.4406,5.145,18.02,4.65,18.61029016
09/11/2019 05:30,23.27184,5.84012,23.99344783,4.25184,1.24012,4.429,19.02,4.6,19.568352,22.89184,5.78012,23.61029703,4.25184,1.24012,4.429,18.64,4.54,19.18492116
09/11/2019 06:00,23.86872,5.97046,24.60410915,4.69872,1.37046,4.8945,19.17,4.6,19.71418018,23.48872,5.91046,24.22093113,4.69872,1.37046,4.8945,18.79,4.54,19.33069321
09/11/2019 06:30,24.8368,5.4049,25.41809549,4.3368,1.2649,4.5175,20.5,4.14,20.91386143,24.4468,5.3849,25.03284199,4.3368,1.2649,4.5175,20.11,4.12,20.5277008
09/11/2019 07:00,26.1004,5.3947,26.65208563,4.8504,1.4147,5.0525,21.25,3.98,21.61950277,25.7104,5.3847,26.26822533,4.8504,1.4147,5.0525,20.86,3.97,21.23441782
09/11/2019 07:30,26.73784,4.26062,27.07517259,4.04784,1.18062,4.2165,22.69,3.08,22.89808944,26.34784,4.29062,26.69490762,4.04784,1.18062,4.2165,22.3,3.11,22.51581888
09/11/2019 08:00,27.74344,4.16892,28.05491681,4.21344,1.22892,4.389,23.53,2.94,23.71296059,27.35344,4.13892,27.66480325,4.21344,1.22892,4.389,23.14,2.91,23.32225761
09/11/2019 08:30,29.038,4.0065,29.31309411,4.548,1.3265,4.7375,24.49,2.68,24.63620304,28.648,3.9465,28.91855401,4.548,1.3265,4.7375,24.1,2.62,24.24199662
09/11/2019 09:00,30.56912,4.27516,30.86661774,5.46912,1.59516,5.697,25.1,2.68,25.24267022,30.15912,4.21516,30.45225924,5.46912,1.59516,5.697,24.69,2.62,24.8286226
09/11/2019 09:30,31.84616,4.17638,32.1188427,5.81616,1.69638,6.0585,26.03,2.48,26.14787372,31.42616,4.08638,31.69072473,5.81616,1.69638,6.0585,25.61,2.39,25.72127913
09/11/2019 10:00,32.9944,4.4117,33.28803882,7.5144,2.1917,7.8275,25.48,2.22,25.5765283,32.5944,4.3817,32.88759958,7.5144,2.1917,7.8275,25.08,2.19,25.17543446
09/11/2019 10:30,32.64904,4.24972,32.92445798,6.95904,2.02972,7.249,25.69,2.22,25.78574218,32.22904,4.15972,32.49637349,6.95904,2.02972,7.249,25.27,2.13,25.35960962
09/11/2019 11:00,32.81712,4.06416,33.06782064,6.83712,1.99416,7.122,25.98,2.07,26.06233489,32.39712,4.01416,32.6448597,6.83712,1.99416,7.122,25.56,2.02,25.63969579
09/11/2019 11:30,33.07968,4.03574,33.32495201,6.73968,1.96574,7.0205,26.34,2.07,26.42121307,32.64968,3.98574,32.89206177,6.73968,1.96574,7.0205,25.91,2.02,25.98862251
09/11/2019 12:00,33.18232,3.81776,33.40122231,5.99232,1.74776,6.242,27.19,2.07,27.26868167,32.73232,3.76776,32.94845653,5.99232,1.74776,6.242,26.74,2.02,26.81618914
09/11/2019 12:30,33.05616,3.35888,33.22637189,4.79616,1.39888,4.996,28.26,1.96,28.32788732,32.60616,3.30888,32.77362288,4.79616,1.39888,4.996,27.81,1.91,27.87551255
09/11/2019 13:00,33.30288,3.23334,33.45947256,4.98288,1.45334,5.1905,28.32,1.78,28.37588413,32.85288,3.22334,33.01062927,4.98288,1.45334,5.1905,27.87,1.77,27.92614904
09/11/2019 13:30,33.75368,3.37274,33.92176718,5.08368,1.48274,5.2955,28.67,1.89,28.73222929,33.30368,3.32274,33.46902602,5.08368,1.48274,5.2955,28.22,1.84,28.27992221
09/11/2019 14:00,33.55272,3.58996,33.74422665,5.62272,1.63996,5.857,27.93,1.95,27.99798921,33.11272,3.55996,33.30353646,5.62272,1.63996,5.857,27.49,1.92,27.55696827
09/11/2019 14:30,33.136,3.9605,33.37184526,5.796,1.6905,6.0375,27.34,2.27,27.43407553,32.686,3.9205,32.92028123,5.796,1.6905,6.0375,26.89,2.23,26.98230902
09/11/2019 15:00,33.43488,4.23434,33.70194113,6.01488,1.75434,6.2655,27.42,2.48,27.53192329,32.99488,4.16434,33.25663594,6.01488,1.75434,6.2655,26.98,2.41,27.08742328
09/11/2019 15:30,33.41392,4.25156,33.68331653,6.31392,1.84156,6.577,27.1,2.41,27.20694948,32.97392,4.20156,33.24052507,6.31392,1.84156,6.577,26.66,2.36,26.76425228
09/11/2019 16:00,34.00264,4.35702,34.28065271,7.53264,2.19702,7.8465,26.47,2.16,26.55798373,33.57264,4.32702,33.85033617,7.53264,2.19702,7.8465,26.04,2.13,26.12696883
09/11/2019 16:30,34.68504,4.29522,34.94997732,8.07504,2.35522,8.4115,26.61,1.94,26.68062406,34.25504,4.26522,34.51955775,8.07504,2.35522,8.4115,26.18,1.91,26.24958095
09/11/2019 17:00,35.60768,4.05224,35.83751559,7.68768,2.24224,8.008,27.92,1.81,27.9786079,35.15768,4.02224,35.38701566,7.68768,2.24224,8.008,27.47,1.78,27.52760978
09/11/2019 17:30,35.6348,3.5964,35.81582142,6.8448,1.9964,7.13,28.79,1.6,28.83442561,35.1848,3.5664,35.36508674,6.8448,1.9964,7.13,28.34,1.57,28.38345469
09/11/2019 18:00,35.4812,3.6591,35.66937855,6.7512,1.9691,7.0325,28.73,1.69,28.77966296,35.0312,3.6391,35.21971071,6.7512,1.9691,7.0325,28.28,1.67,28.32926579
09/11/2019 18:30,34.90736,3.80798,35.11444851,6.74736,1.96798,7.0285,28.16,1.84,28.22004961,34.45736,3.78798,34.66494556,6.74736,1.96798,7.0285,27.71,1.82,27.76970472
09/11/2019 19:00,34.00088,4.17234,34.25592302,6.59088,1.92234,6.8655,27.41,2.25,27.50219264,33.56088,4.11234,33.8118915,6.59088,1.92234,6.8655,26.97,2.19,27.05876937
09/11/2019 19:30,32.93368,4.43524,33.23098903,6.70368,1.95524,6.983,26.23,2.48,26.34697895,32.50368,4.34524,32.79283953,6.70368,1.95524,6.983,25.8,2.39,25.91046314
09/11/2019 20:00,31.66552,4.29286,31.9551843,6.21552,1.81286,6.4745,25.45,2.48,25.57054751,31.25552,4.30286,31.55031117,6.21552,1.81286,6.4745,25.04,2.49,25.16349936
09/11/2019 20:30,30.71624,4.64432,31.06536831,6.42624,1.87432,6.694,24.29,2.77,24.4474334,30.31624,4.58432,30.66089362,6.42624,1.87432,6.694,23.89,2.71,24.04321526
09/11/2019 21:00,29.6852,4.7461,30.06221157,6.7752,1.9761,7.0575,22.91,2.77,23.07684987,29.3052,4.7461,29.68703778,6.7752,1.9761,7.0575,22.53,2.77,22.69964317
09/11/2019 21:30,28.8932,5.1926,29.35609138,7.7232,2.2526,8.045,21.17,2.94,21.37317244,28.5232,5.1426,28.98308598,7.7232,2.2526,8.045,20.8,2.89,20.9998119
09/11/2019 22:00,28.25384,5.38612,28.76264528,7.08384,2.06612,7.379,21.17,3.32,21.42874938,27.88384,5.24612,28.37305603,7.08384,2.06612,7.379,20.8,3.18,21.04168244
09/11/2019 22:30,27.6672,6.0071,28.31182096,7.8072,2.2771,8.1325,19.86,3.73,20.2072388,27.3172,5.9771,27.96346081,7.8072,2.2771,8.1325,19.51,3.7,19.8577466
09/11/2019 23:00,26.35344,5.65642,26.9536433,6.91344,2.01642,7.2015,19.44,3.64,19.77784619,26.00344,5.60642,26.60095557,6.91344,2.01642,7.2015,19.09,3.59,19.4246287
09/11/2019 23:30,25.48928,6.50354,26.30588199,8.06928,2.35354,8.4055,17.42,4.15,17.9075096,25.13928,6.46354,25.95690175,8.06928,2.35354,8.4055,17.07,4.11,17.55781877
10/11/2019 00:00,24.69848,6.63414,25.57394627,8.20848,2.39414,8.5505,16.49,4.24,17.02638247,24.34848,6.59414,25.22560526,8.20848,2.39414,8.5505,16.14,4.2,16.6775178
10/11/2019 00:30,24.26744,6.84092,25.21322729,7.95744,2.32092,8.289,16.31,4.52,16.92473043,23.92744,6.79092,24.87245423,7.95744,2.32092,8.289,15.97,4.47,16.58378123
10/11/2019 01:00,24.3416,6.9263,25.30784705,7.4616,2.1763,7.7725,16.88,4.75,17.53558953,24.0016,6.8663,24.96443226,7.4616,2.1763,7.7725,16.54,4.69,17.19208248
10/11/2019 01:30,24.46376,6.84318,25.40284759,6.83376,1.99318,7.1185,17.63,4.85,18.2849501,24.12376,6.79318,25.06198498,6.83376,1.99318,7.1185,17.29,4.8,17.9439154
10/11/2019 02:00,23.97184,6.80512,24.91904435,7.01184,2.04512,7.304,16.96,4.76,17.61531152,23.64184,6.75512,24.58796951,7.01184,2.04512,7.304,16.63,4.71,17.28412566
10/11/2019 02:30,23.90952,7.12236,24.94780869,8.09952,2.36236,8.437,15.81,4.76,16.51101753,23.57952,7.07236,24.61731178,8.09952,2.36236,8.437,15.48,4.71,16.18068293
10/11/2019 03:00,23.44992,6.85706,24.43190578,7.42992,2.16706,7.7395,16.02,4.69,16.69240845,23.11992,6.80706,24.1011777,7.42992,2.16706,7.7395,15.69,4.64,16.36171446
10/11/2019 03:30,23.07848,6.52664,23.98360417,7.66848,2.23664,7.988,15.41,4.29,15.99600575,22.74848,6.47664,23.65248841,7.66848,2.23664,7.988,15.08,4.24,15.66473747
10/11/2019 04:00,22.96784,6.56812,23.88853019,8.18784,2.38812,8.529,14.78,4.18,15.35971354,22.65784,6.51812,23.57675978,8.18784,2.38812,8.529,14.47,4.13,15.04785034
10/11/2019 04:30,22.82472,6.51846,23.73727372,7.43472,2.16846,7.7445,15.39,4.35,15.9929547,22.51472,6.46846,23.42549021,7.43472,2.16846,7.7445,15.08,4.3,15.68108415
10/11/2019 05:00,22.6836,6.4948,23.59508712,7.3536,2.1448,7.66,15.33,4.35,15.93522513,22.3636,6.4448,23.2737202,7.3536,2.1448,7.66,15.01,4.3,15.61377917
10/11/2019 05:30,23.01432,6.57126,23.93408413,7.44432,2.17126,7.7545,15.57,4.4,16.17976823,22.68432,6.47126,23.58931071,7.44432,2.17126,7.7545,15.24,4.3,15.83501184
10/11/2019 06:00,22.57856,6.16708,23.40564563,5.81856,1.69708,6.061,16.76,4.47,17.34584965,22.23856,6.10708,23.0618728,5.81856,1.69708,6.061,16.42,4.41,17.00189695
10/11/2019 06:30,23.59232,6.17776,24.3877486,6.23232,1.81776,6.492,17.36,4.36,17.89913964,23.25232,6.11776,24.04365556,6.23232,1.81776,6.492,17.02,4.3,17.55478282
10/11/2019 07:00,24.3424,6.0932,25.09341595,6.4224,1.8732,6.69,17.92,4.22,18.41018197,23.9924,6.0432,24.7417769,6.4224,1.8732,6.69,17.57,4.17,18.05806745
10/11/2019 07:30,24.73784,6.24062,25.51286079,6.92784,2.02062,7.2165,17.81,4.22,18.30312815,24.39784,6.19062,25.17098275,6.92784,2.02062,7.2165,17.47,4.17,17.96078506
10/11/2019 08:00,25.52184,6.31762,26.29214026,7.19184,2.09762,7.4915,18.33,4.22,18.80950026,25.16184,6.26762,25.93070097,7.19184,2.09762,7.4915,17.97,4.17,18.44748763
10/11/2019 08:30,26.79656,5.98108,27.45594555,6.82656,1.99108,7.111,19.97,3.99,20.36469985,26.44656,5.95108,27.10785659,6.82656,1.99108,7.111,19.62,3.96,20.01564388
10/11/2019 09:00,28.06712,6.03666,28.70896182,7.01712,2.04666,7.3095,21.05,3.99,21.42481272,27.70712,6.00666,28.35074008,7.01712,2.04666,7.3095,20.69,3.96,21.0655572
10/11/2019 09:30,29.44416,5.27288,29.91256963,7.72416,2.25288,8.046,21.72,3.02,21.9289489,29.08416,5.20288,29.54586812,7.72416,2.25288,8.046,21.36,2.95,21.56274797
10/11/2019 10:00,29.94624,5.18932,30.39253744,7.98624,2.32932,8.319,21.96,2.86,22.14545552,29.58624,5.11932,30.02587275,7.98624,2.32932,8.319,21.6,2.79,21.77944214
10/11/2019 10:30,30.6232,5.4626,31.106597,9.4032,2.7426,9.795,21.22,2.72,21.39361587,30.2632,5.3526,30.73290746,9.4032,2.7426,9.795,20.86,2.61,21.02264731
10/11/2019 11:00,30.8024,5.2232,31.24211363,9.3024,2.7132,9.69,21.5,2.51,21.64601811,30.4524,5.1432,30.88367161,9.3024,2.7132,9.69,21.15,2.43,21.28913808
10/11/2019 11:30,31.13704,5.18372,31.5655859,9.16704,2.67372,9.549,21.97,2.51,22.11291478,30.77704,5.10372,31.19734202,9.16704,2.67372,9.549,21.61,2.43,21.74619507
10/11/2019 12:00,31.23664,4.93902,31.62469916,7.67664,2.23902,7.9965,23.56,2.7,23.71420671,30.86664,4.86902,31.24830908,7.67664,2.23902,7.9965,23.19,2.63,23.33865892
10/11/2019 12:30,31.47376,5.10818,31.88559348,7.91376,2.30818,8.2435,23.56,2.8,23.7258003,31.10376,5.01818,31.50596795,7.91376,2.30818,8.2435,23.19,2.71,23.34780932
10/11/2019 13:00,31.78016,5.41838,32.23875636,8.60016,2.50838,8.9585,23.18,2.91,23.36194555,31.40016,5.35838,31.85407798,8.60016,2.50838,8.9585,22.8,2.85,22.97743458
10/11/2019 13:30,31.51248,5.50114,31.98904402,8.71248,2.54114,9.0755,22.8,2.96,22.9913375,31.14248,5.44114,31.61423833,8.71248,2.54114,9.0755,22.43,2.9,22.61669516
10/11/2019 14:00,31.07008,5.15044,31.49407727,7.51008,2.19044,7.823,23.56,2.96,23.74521425,30.69008,5.09044,31.10938106,7.51008,2.19044,7.823,23.18,2.9,23.36070204
10/11/2019 14:30,31.00184,5.25762,31.44450113,7.67184,2.23762,7.9915,23.33,3.02,23.52465303,30.63184,5.21762,31.07302979,7.67184,2.23762,7.9915,22.96,2.98,23.15258085
10/11/2019 15:00,30.8036,5.3098,31.25789099,7.4736,2.1798,7.785,23.33,3.13,23.53902717,30.4336,5.2498,30.88307642,7.4736,2.1798,7.785,22.96,3.07,23.16433681
10/11/2019 15:30,31.18624,5.03682,31.59036437,6.12624,1.78682,6.3815,25.06,3.25,25.26986545,30.79624,4.98682,31.19738405,6.12624,1.78682,6.3815,24.67,3.2,24.87667381
10/11/2019 16:00,31.97728,4.74254,32.32704938,5.35728,1.56254,5.5805,26.62,3.18,26.80926705,31.56728,4.66254,31.90975471,5.35728,1.56254,5.5805,26.21,3.1,26.39269028
10/11/2019 16:30,33.4544,4.3242,33.73270794,5.0544,1.4742,5.265,28.4,2.85,28.54264354,33.0144,4.2442,33.2860908,5.0544,1.4742,5.265,27.96,2.77,28.09687705
10/11/2019 17:00,35.14528,4.10404,35.38409036,5.22528,1.52404,5.443,29.92,2.58,30.03103062,34.70528,4.05404,34.94126071,5.22528,1.52404,5.443,29.48,2.53,29.58836427
10/11/2019 17:30,35.10688,4.09284,35.34465112,5.18688,1.51284,5.403,29.92,2.58,30.03103062,34.66688,4.04284,34.90182122,5.18688,1.51284,5.403,29.48,2.53,29.58836427
10/11/2019 18:00,34.87648,4.25064,35.13455276,5.07648,1.48064,5.288,29.8,2.77,29.92846304,34.43648,4.14064,34.68452183,5.07648,1.48064,5.288,29.36,2.66,29.48025102
10/11/2019 18:30,34.15696,4.25078,34.42044519,5.07696,1.48078,5.2885,29.08,2.77,29.21162953,33.71696,4.14078,33.97027304,5.07696,1.48078,5.2885,28.64,2.66,28.76326129
10/11/2019 19:00,33.52928,4.47604,33.82672836,5.84928,1.70604,6.093,27.68,2.77,27.8182548,33.08928,4.36604,33.3760806,5.84928,1.70604,6.093,27.24,2.66,27.36956704
10/11/2019 19:30,32.30592,4.51006,32.61921379,5.24592,1.53006,5.4645,27.06,2.98,27.22359271,31.87592,4.47006,32.18781931,5.24592,1.53006,5.4645,26.63,2.94,26.79179912
10/11/2019 20:00,31.85688,4.84784,32.2236304,5.54688,1.61784,5.778,26.31,3.23,26.50752723,31.43688,4.79784,31.80089138,5.54688,1.61784,5.778,25.89,3.18,26.0845644
10/11/2019 20:30,31.36728,5.04754,31.77080286,6.43728,1.87754,6.7055,24.93,3.17,25.13073417,30.97728,4.99754,31.37781513,6.43728,1.87754,6.7055,24.54,3.12,24.73754232
10/11/2019 21:00,30.58064,5.11352,31.00521939,7.28064,2.12352,7.584,23.3,2.99,23.49106426,30.19064,5.07352,30.6139731,7.28064,2.12352,7.584,22.91,2.95,23.09914717
10/11/2019 21:30,29.85248,5.29614,30.31863554,7.39248,2.15614,7.7005,22.46,3.14,22.67843028,29.48248,5.22614,29.94209689,7.39248,2.15614,7.7005,22.09,3.07,22.3023093
10/11/2019 22:00,28.4432,5.2951,28.93188052,7.1832,2.0951,7.4825,21.26,3.2,21.49947906,28.0732,5.2351,28.55715025,7.1832,2.0951,7.4825,20.89,3.14,21.12467041
10/11/2019 22:30,27.2892,5.3406,27.80687766,6.8592,2.0006,7.145,20.43,3.34,20.70121977,26.9292,5.3006,27.44591359,6.8592,2.0006,7.145,20.07,3.3,20.33949114
10/11/2019 23:00,25.84328,5.68804,26.46183894,6.23328,1.81804,6.493,19.61,3.87,19.98822153,25.49328,5.63804,26.10928609,6.23328,1.81804,6.493,19.26,3.82,19.63517252
10/11/2019 23:30,24.30728,5.31004,24.88052222,5.17728,1.51004,5.393,19.13,3.8,19.5037663,23.95728,5.26004,24.52792869,5.17728,1.51004,5.393,18.78,3.75,19.1507415
11/11/2019 00:00,22.88536,5.01198,23.42775375,4.15536,1.21198,4.3285,18.73,3.8,19.11159072,22.54536,4.96198,23.08494104,4.15536,1.21198,4.3285,18.39,3.75,18.76844693
11/11/2019 00:30,23.30272,5.85996,24.02823112,5.38272,1.56996,5.607,17.92,4.29,18.42635341,22.94272,5.81996,23.6693966,5.38272,1.56996,5.607,17.56,4.25,18.06698923
11/11/2019 01:00,23.95648,6.75064,24.889437,6.27648,1.83064,6.538,17.68,4.92,18.35180645,23.59648,6.69064,24.5266902,6.27648,1.83064,6.538,17.32,4.86,17.98894105
11/11/2019 01:30,24.064,6.237,24.8591284,6.024,1.757,6.275,18.04,4.48,18.58795309,23.704,6.187,24.49813432,6.024,1.757,6.275,17.68,4.43,18.2265548
11/11/2019 02:00,23.76056,6.37308,24.60041382,6.73056,1.96308,7.011,17.03,4.41,17.59173101,23.41056,6.31308,24.246841,6.73056,1.96308,7.011,16.68,4.35,17.2378914
11/11/2019 02:30,23.43744,6.35842,24.2846268,6.33744,1.84842,6.6015,17.1,4.51,17.68474201,23.08744,6.30842,23.93378467,6.33744,1.84842,6.6015,16.75,4.46,17.33361186
11/11/2019 03:00,23.12368,6.13024,23.92246683,5.86368,1.71024,6.108,17.26,4.42,17.81695821,22.76368,6.09024,23.56429822,5.86368,1.71024,6.108,16.9,4.38,17.45836189
11/11/2019 03:30,23.48728,6.78754,24.44837461,8.11728,2.36754,8.4555,15.37,4.42,15.99291406,23.15728,6.74754,24.12030085,8.11728,2.36754,8.4555,15.04,4.38,15.66480131
11/11/2019 04:00,22.79512,6.48566,23.69981606,7.90512,2.30566,8.2345,14.89,4.18,15.46559084,22.47512,6.44566,23.38113667,7.90512,2.30566,8.2345,14.57,4.14,15.14676533
11/11/2019 04:30,23.06656,6.53608,23.97470609,7.66656,2.23608,7.986,15.4,4.3,15.98905876,22.72656,6.48608,23.63399592,7.66656,2.23608,7.986,15.06,4.25,15.64819798
11/11/2019 05:00,23.32256,6.54158,24.22259428,8.06256,2.35158,8.3985,15.26,4.19,15.8247812,22.99256,6.50158,23.89410718,8.06256,2.35158,8.3985,14.93,4.15,15.49604466
11/11/2019 05:30,24.06056,5.97308,24.79089011,7.93056,2.31308,8.261,16.13,3.66,16.54002721,23.70056,6.01308,24.45145549,7.93056,2.31308,8.261,15.77,3.7,16.19823756
11/11/2019 06:00,25.31888,5.29884,25.86741947,8.25888,2.40884,8.603,17.06,2.89,17.30305464,24.97888,5.25884,25.52645381,8.25888,2.40884,8.603,16.72,2.85,16.96115857
11/11/2019 06:30,27.99424,4.69582,28.38535183,9.17424,2.67582,9.5565,18.82,2.02,18.92809552,27.63424,4.64582,28.02204246,9.17424,2.67582,9.5565,18.46,1.97,18.56481888
11/11/2019 07:00,30.40592,4.05006,30.67446751,8.84592,2.58006,9.2145,21.56,1.47,21.61005553,30.02592,4.01006,30.2925148,8.84592,2.58006,9.2145,21.18,1.43,21.22821943
11/11/2019 07:30,32.66656,3.58858,32.86308033,7.60656,2.21858,7.9235,25.06,1.37,25.09742019,32.26656,3.54858,32.46110464,7.60656,2.21858,7.9235,24.66,1.33,24.69583973
11/11/2019 08:00,34.64008,3.51794,34.81825734,8.77008,2.55794,9.1355,25.87,0.96,25.88780601,34.23008,3.48794,34.40732629,8.77008,2.55794,9.1355,25.46,0.93,25.47697981
11/11/2019 08:30,34.90304,3.24922,35.05395316,7.64304,2.22922,7.9615,27.26,1.02,27.27907623,34.47304,2.73922,34.58169766,7.64304,2.22922,7.9615,26.83,0.51,26.83484675
