Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
11/11/2019 09:00,35.54,3.155,35.67976492,8.28,2.415,8.625,27.26,0.74,27.27004217,35.05,3.155,35.19171103,8.28,2.415,8.625,26.77,0.74,26.78022591
11/11/2019 09:30,36.75136,2.44748,36.83276558,8.39136,2.44748,8.741,28.36,0,28.36,36.28136,2.44748,36.36381776,8.39136,2.44748,8.741,27.89,0,27.89
11/11/2019 10:00,37.61872,2.73546,37.7180439,9.37872,2.73546,9.7695,28.24,0,28.24,37.15872,2.73546,37.25927017,9.37872,2.73546,9.7695,27.78,0,27.78
11/11/2019 10:30,37.47336,3.11598,37.60268662,10.68336,3.11598,11.1285,26.79,0,26.79,37.03336,3.11598,37.16421779,10.68336,3.11598,11.1285,26.35,0,26.35
11/11/2019 11:00,37.76128,3.30204,37.90537871,11.32128,3.30204,11.793,26.44,0,26.44,37.31128,3.30204,37.45710992,11.32128,3.30204,11.793,25.99,0,25.99
11/11/2019 11:30,37.7808,3.4769,37.94044916,11.9208,3.4769,12.4175,25.86,0,25.86,37.3408,3.4769,37.5023223,11.9208,3.4769,12.4175,25.42,0,25.42
11/11/2019 12:00,37.4724,3.9732,37.68245056,13.6224,3.9732,14.19,23.85,0,23.85,37.0624,3.9732,37.27476106,13.6224,3.9732,14.19,23.44,0,23.44
11/11/2019 12:30,37.48264,3.04702,37.60628448,12.81264,3.73702,13.3465,24.67,-0.69,24.67964749,37.06264,3.04702,37.18768095,12.81264,3.73702,13.3465,24.25,-0.69,24.25981451
11/11/2019 13:00,37.28032,3.89676,37.48342297,13.36032,3.89676,13.917,23.92,0,23.92,36.87032,3.89676,37.07566905,13.36032,3.89676,13.917,23.51,0,23.51
11/11/2019 13:30,37.17176,3.93218,37.37916239,13.48176,3.93218,14.0435,23.69,0,23.69,36.76176,3.93218,36.97146248,13.48176,3.93218,14.0435,23.28,0,23.28
11/11/2019 14:00,37.29088,3.86984,37.49113752,10.97088,3.19984,11.428,26.32,0.67,26.32852635,36.85088,3.19984,36.98954356,10.97088,3.19984,11.428,25.88,0,25.88
11/11/2019 14:30,36.81448,2.43964,36.89522708,8.36448,2.43964,8.713,28.45,0,28.45,36.34448,2.43964,36.42626895,8.36448,2.43964,8.713,27.98,0,27.98
11/11/2019 15:00,36.71808,2.85194,36.82867036,9.77808,2.85194,10.1855,26.94,0,26.94,36.25808,2.85194,36.37006911,9.77808,2.85194,10.1855,26.48,0,26.48
11/11/2019 15:30,36.64288,3.27334,36.78879462,11.22288,3.27334,11.6905,25.42,0,25.42,36.21288,3.27334,36.36052025,11.22288,3.27334,11.6905,24.99,0,24.99
11/11/2019 16:00,37.26992,2.83206,37.37736615,9.70992,2.83206,10.1145,27.56,0,27.56,36.80992,2.83206,36.91870494,9.70992,2.83206,10.1145,27.1,0,27.1
11/11/2019 16:30,37.78192,3.12056,37.91057074,8.40192,2.45056,8.752,29.38,0.67,29.38763856,37.31192,2.45056,37.39230694,8.40192,2.45056,8.752,28.91,0,28.91
11/11/2019 17:00,39.88048,1.54264,39.91030472,9.30048,2.71264,9.688,30.58,-1.17,30.60237409,39.40048,1.53264,39.43027783,9.30048,2.71264,9.688,30.1,-1.18,30.12312069
11/11/2019 17:30,40.0368,1.8299,40.07859639,9.2568,2.6999,9.6425,30.78,-0.87,30.79229287,39.5668,1.8699,39.61096046,9.2568,2.6999,9.6425,30.31,-0.83,30.32136211
11/11/2019 18:00,39.68928,1.89854,39.73466246,8.90928,2.59854,9.2805,30.78,-0.7,30.78795869,39.21928,1.89854,39.26520569,8.90928,2.59854,9.2805,30.31,-0.7,30.31808206
11/11/2019 18:30,38.46192,3.34056,38.60671744,8.88192,2.59056,9.252,29.58,0.75,29.58950659,38.00192,3.28056,38.14325625,8.88192,2.59056,9.252,29.12,0.69,29.12817365
11/11/2019 19:00,37.47232,3.28526,37.6160564,8.69232,2.53526,9.0545,28.78,0.75,28.78977075,37.00232,3.27526,37.14699198,8.69232,2.53526,9.0545,28.31,0.74,28.31966984
11/11/2019 19:30,35.76224,3.19982,35.90510629,7.78224,2.26982,8.1065,27.98,0.93,27.99545142,35.30224,3.18982,35.44605903,7.78224,2.26982,8.1065,27.52,0.92,27.53537361
11/11/2019 20:00,34.45312,3.30966,34.61172239,7.23312,2.10966,7.5345,27.22,1.2,27.2464383,33.99312,3.29966,34.152891,7.23312,2.10966,7.5345,26.76,1.19,26.7864462
11/11/2019 20:30,33.538,3.5415,33.72446688,8.028,2.3415,8.3625,25.51,1.2,25.53820863,33.118,3.5315,33.3057565,8.028,2.3415,8.3625,25.09,1.19,25.11820455
11/11/2019 21:00,32.02792,4.42606,32.33230067,7.35792,2.14606,7.6645,24.67,2.28,24.77513471,31.71792,3.50606,31.91110944,7.35792,2.14606,7.6645,24.36,1.36,24.39793434
11/11/2019 21:30,30.50352,4.09436,30.77707777,7.04352,2.05436,7.337,23.46,2.04,23.54852862,30.09352,4.04436,30.36407077,7.04352,2.05436,7.337,23.05,1.99,23.13574291
11/11/2019 22:00,28.50336,4.02098,28.7855834,5.04336,1.47098,5.2535,23.46,2.55,23.59818001,28.09336,4.14098,28.39691165,5.04336,1.47098,5.2535,23.05,2.67,23.20412463
11/11/2019 22:30,26.918,4.6765,27.32120744,5.268,1.5365,5.4875,21.65,3.14,21.87651938,26.538,4.6465,26.94170385,5.268,1.5365,5.4875,21.27,3.11,21.49616245
11/11/2019 23:00,25.642,4.5135,26.03620261,6.012,1.7535,6.2625,19.63,2.76,19.82307998,25.282,4.4735,25.67472933,6.012,1.7535,6.2625,19.27,2.72,19.46102001
11/11/2019 23:30,24.272,4.186,24.63031831,5.232,1.526,5.45,19.04,2.66,19.22491092,23.912,4.136,24.2670608,5.232,1.526,5.45,18.68,2.61,18.86145541
12/11/2019 00:00,23.3564,4.4927,23.78457009,6.6264,1.9327,6.9025,16.73,2.56,16.92473043,23.0064,4.4427,23.4314324,6.6264,1.9327,6.9025,16.38,2.51,16.57119489
12/11/2019 00:30,22.91576,4.73168,23.39916349,6.72576,1.96168,7.006,16.19,2.77,16.42525494,22.58576,4.69168,23.06790879,6.72576,1.96168,7.006,15.86,2.73,16.09324392
12/11/2019 01:00,23.44456,4.96008,23.96350949,6.75456,1.97008,7.036,16.69,2.99,16.9557129,23.10456,4.93008,23.62469855,6.75456,1.97008,7.036,16.35,2.96,16.61577865
12/11/2019 01:30,23.55448,4.80214,24.03901156,5.18448,1.51214,5.4005,18.37,3.29,18.66228818,23.20448,4.76214,23.68809552,5.18448,1.51214,5.4005,18.02,3.25,18.31073183
12/11/2019 02:00,23.07816,4.62238,23.53652196,4.32816,1.26238,4.5085,18.75,3.36,19.04867712,22.72816,4.59238,23.18747962,4.32816,1.26238,4.5085,18.4,3.33,18.69890104
12/11/2019 02:30,23.03664,4.48902,23.46993999,6.23664,1.81902,6.4965,16.8,2.67,17.01084654,22.69664,4.42902,23.12474185,6.23664,1.81902,6.4965,16.46,2.61,16.6656443
12/11/2019 03:00,22.53568,4.32874,22.94765485,5.27568,1.53874,5.4955,17.26,2.79,17.48404129,22.19568,4.26874,22.60244128,5.27568,1.53874,5.4955,16.92,2.73,17.13882435
12/11/2019 03:30,22.73664,4.32652,23.144623,6.05664,1.76652,6.309,16.68,2.56,16.8753074,22.39664,4.26652,22.79940079,6.05664,1.76652,6.309,16.34,2.5,16.53014217
12/11/2019 04:00,22.7048,4.4264,23.13224935,6.6048,1.9264,6.88,16.1,2.5,16.29294326,22.3648,4.4264,22.79862487,6.6048,1.9264,6.88,15.76,2.5,15.95705487
12/11/2019 04:30,22.57136,4.27748,22.97309573,5.51136,1.60748,5.741,17.06,2.67,17.26767211,22.23136,4.21748,22.62787009,5.51136,1.60748,5.741,16.72,2.61,16.92248504
12/11/2019 05:00,22.6648,4.2114,23.05274493,5.5248,1.6114,5.755,17.14,2.6,17.33607799,22.3148,4.1614,22.69950548,5.5248,1.6114,5.755,16.79,2.55,16.98253809
12/11/2019 05:30,23.69216,4.25438,24.07110705,6.15216,1.79438,6.4085,17.54,2.46,17.71166847,23.34216,4.21438,23.71955801,6.15216,1.79438,6.4085,17.19,2.42,17.35950748
12/11/2019 06:00,24.90976,4.21618,25.26405187,6.32976,1.84618,6.5935,18.58,2.37,18.73054457,24.54976,4.17618,24.90243352,6.32976,1.84618,6.5935,18.22,2.33,18.36837772
12/11/2019 06:30,27.5752,3.0811,27.74679859,5.6952,1.6611,5.9325,21.88,1.42,21.92603019,27.2052,2.9811,27.36804458,5.6952,1.6611,5.9325,21.51,1.32,21.55046403
12/11/2019 07:00,29.8648,2.3989,29.96099131,3.9048,1.1389,4.0675,25.96,1.26,25.99055982,29.4448,2.3089,29.53518692,3.9048,1.1389,4.0675,25.54,1.17,25.56678509
12/11/2019 07:30,32.37888,1.90634,32.43495032,4.23888,1.23634,4.4155,28.14,0.67,28.14797506,31.91888,1.23634,31.94281511,4.23888,1.23634,4.4155,27.68,0,27.68
12/11/2019 08:00,33.49072,1.18146,33.51155284,4.05072,1.18146,4.2195,29.44,0,29.44,33.04072,1.18146,33.0618364,4.05072,1.18146,4.2195,28.99,0,28.99
12/11/2019 08:30,34.41256,0.81408,34.42218779,5.12256,1.49408,5.336,29.29,-0.68,29.29789242,33.95256,0.81408,33.96231819,5.12256,1.49408,5.336,28.83,-0.68,28.83801831
12/11/2019 09:00,35.14168,1.16674,35.16104315,6.33168,1.84674,6.5955,28.81,-0.68,28.81802387,34.69168,1.16674,34.71129418,6.33168,1.84674,6.5955,28.36,-0.68,28.36815116
12/11/2019 09:30,35.78576,1.15918,35.80452928,6.30576,1.83918,6.5685,29.48,-0.68,29.48784156,35.32576,1.15918,35.34477356,6.30576,1.83918,6.5685,29.02,-0.68,29.02796583
12/11/2019 10:00,35.94408,1.04494,35.95926566,5.91408,1.72494,6.1605,30.03,-0.68,30.03769798,35.47408,1.04494,35.48946677,5.91408,1.72494,6.1605,29.56,-0.68,29.56782035
12/11/2019 10:30,36.15296,1.77378,36.19644751,8.41296,2.45378,8.7635,27.74,-0.68,27.74833328,35.70296,1.77378,35.74699495,8.41296,2.45378,8.7635,27.29,-0.68,27.29847065
12/11/2019 11:00,36.87032,1.38426,36.89629619,7.66032,2.23426,7.9795,29.21,-0.85,29.22236472,36.41032,1.39426,36.43700541,7.66032,2.23426,7.9795,28.75,-0.84,28.76226869
12/11/2019 11:30,37.82,1.855,37.86546481,9,2.625,9.375,28.82,-0.77,28.83028442,37.37,1.865,37.41650872,9,2.625,9.375,28.37,-0.76,28.38017794
12/11/2019 12:00,37.8728,2.4104,37.94942698,10.7328,3.1304,11.18,27.14,-0.72,27.1495488,37.4228,2.4204,37.5009906,10.7328,3.1304,11.18,26.69,-0.71,26.69944194
12/11/2019 12:30,36.93968,2.20824,37.00562501,10.03968,2.92824,10.458,26.9,-0.72,26.90963396,36.49968,2.21824,36.56702379,10.03968,2.92824,10.458,26.46,-0.71,26.46952399
12/11/2019 13:00,37.39192,1.55556,37.42426283,9.24192,2.69556,9.627,28.15,-1.14,28.17307402,36.95192,1.57556,36.9854942,9.24192,2.69556,9.627,27.71,-1.12,27.73262519
12/11/2019 13:30,37.87632,1.05726,37.89107303,8.35632,2.43726,8.7045,29.52,-1.38,29.55223849,37.42632,1.07726,37.44182044,8.35632,2.43726,8.7045,29.07,-1.36,29.10179548
12/11/2019 14:00,36.95584,1.05962,36.97102791,6.37584,1.85962,6.6415,30.58,-0.8,30.59046257,36.48584,1.05962,36.50122347,6.37584,1.85962,6.6415,30.11,-0.8,30.12062582
12/11/2019 14:30,36.57032,0.93176,36.58218804,5.56032,1.62176,5.792,31.01,-0.69,31.01767561,36.10032,0.94176,36.1126019,5.56032,1.62176,5.792,30.54,-0.68,30.54756946
12/11/2019 15:00,36.89656,0.92358,36.90811753,5.80656,1.69358,6.0485,31.09,-0.77,31.09953376,36.41656,0.93358,36.42852473,5.80656,1.69358,6.0485,30.61,-0.76,30.61943337
12/11/2019 15:30,36.2476,0.6643,36.25368671,4.9176,1.4343,5.1225,31.33,-0.77,31.33946075,35.7776,0.6743,35.7839537,4.9176,1.4343,5.1225,30.86,-0.76,30.86935697
12/11/2019 16:00,36.79504,1.37522,36.82073056,4.71504,1.37522,4.9115,32.08,0,32.08,36.31504,1.37522,36.34106988,4.71504,1.37522,4.9115,31.6,0,31.6
12/11/2019 16:30,37.49768,3.04724,37.62129287,4.44768,1.29724,4.633,33.05,1.75,33.09629889,37.02768,-1.03276,37.04207985,4.44768,1.29724,4.633,32.58,-2.33,32.66321019
12/11/2019 17:00,38.94128,0.79954,38.94948719,5.14128,1.49954,5.3555,33.8,-0.7,33.80724774,38.42128,0.81954,38.43001955,5.14128,1.49954,5.3555,33.28,-0.68,33.28694639
12/11/2019 17:30,39.10408,1.51494,39.13341431,5.19408,1.51494,5.4105,33.91,0,33.91,38.58408,1.51494,38.61380935,5.19408,1.51494,5.4105,33.39,0,33.39
12/11/2019 18:00,38.38376,2.06818,38.43943808,4.79376,1.39818,4.9935,33.59,0.67,33.59668138,37.88376,1.39818,37.90955261,4.79376,1.39818,4.9935,33.09,0,33.09
12/11/2019 18:30,37.75864,1.36752,37.7833959,4.68864,1.36752,4.884,33.07,0,33.07,37.25864,1.36752,37.28372789,4.68864,1.36752,4.884,32.57,0,32.57
12/11/2019 19:00,36.87384,2.28112,36.94433089,5.52384,1.61112,5.754,31.35,0.67,31.35715867,36.39384,2.28112,36.46525879,5.52384,1.61112,5.754,30.87,0.67,30.87726996
12/11/2019 19:30,35.76048,1.89514,35.81066162,4.20048,1.22514,4.3755,31.56,0.67,31.56711105,35.28048,1.89514,35.33134337,4.20048,1.22514,4.3755,31.08,0.67,31.08722085
12/11/2019 20:00,34.27656,2.03358,34.33683173,3.88656,1.13358,4.0485,30.39,0.9,30.40332383,33.81656,2.02358,33.87705132,3.88656,1.13358,4.0485,29.93,0.89,29.94322962
12/11/2019 20:30,33.08704,2.25872,33.16404728,3.52704,1.02872,3.674,29.56,1.23,29.58557926,32.62704,2.24872,32.7044413,3.52704,1.02872,3.674,29.1,1.22,29.12556266
12/11/2019 21:00,31.7068,2.5924,31.81260291,3.6768,1.0724,3.83,28.03,1.52,28.07118273,31.2568,2.5624,31.36165557,3.6768,1.0724,3.83,27.58,1.49,27.62021904
12/11/2019 21:30,29.81112,2.87116,29.94906402,3.26112,0.95116,3.397,26.55,1.92,26.6193332,29.37112,2.82116,29.50629821,3.26112,0.95116,3.397,26.11,1.87,26.17687911
12/11/2019 22:00,28.09888,3.89384,28.36739409,2.85888,0.83384,2.978,25.24,3.06,25.42481465,27.68888,3.85384,27.95578935,2.85888,0.83384,2.978,24.83,3.02,25.01298263
12/11/2019 22:30,26.90768,4.14724,27.22540803,3.72768,1.08724,3.883,23.18,3.06,23.38110348,26.50768,4.10724,26.82399149,3.72768,1.08724,3.883,22.78,3.02,22.97931244
12/11/2019 23:00,25.28728,4.29254,25.64902395,3.43728,1.00254,3.5805,21.85,3.29,22.09630286,24.91728,4.25254,25.27755801,3.43728,1.00254,3.5805,21.48,3.25,21.72447698
12/11/2019 23:30,24.0716,4.7888,24.5433195,3.5616,1.0388,3.71,20.51,3.75,20.8500024,23.7116,4.7388,24.18049214,3.5616,1.0388,3.71,20.15,3.7,20.48688605
13/11/2019 00:00,22.92672,4.63946,23.39143174,3.42672,0.99946,3.5695,19.5,3.64,19.83682434,22.56672,4.58946,23.02867766,3.42672,0.99946,3.5695,19.14,3.59,19.47376954
13/11/2019 00:30,22.5928,4.5229,23.04107715,2.7528,0.8029,2.8675,19.84,3.72,20.18573754,22.2328,4.4829,22.68025106,2.7528,0.8029,2.8675,19.48,3.68,19.82455044
13/11/2019 01:00,23.20112,4.78366,23.68914039,3.20112,0.93366,3.3345,20,3.85,20.36719176,22.84112,4.76366,23.3325785,3.20112,0.93366,3.3345,19.64,3.83,20.00996002
13/11/2019 01:30,23.3576,4.6793,23.82169864,3.1176,0.9093,3.2475,20.24,3.77,20.5881155,22.9776,4.6293,23.43929436,3.1176,0.9093,3.2475,19.86,3.72,20.20539532
13/11/2019 02:00,23.04648,4.70814,23.52247484,3.21648,0.93814,3.3505,19.83,3.77,20.18518764,22.68648,4.65814,23.15976345,3.21648,0.93814,3.3505,19.47,3.72,19.82219211
13/11/2019 02:30,22.6828,4.5204,23.12884416,2.5728,0.7504,2.68,20.11,3.77,20.46032747,22.3128,4.4704,22.75621937,2.5728,0.7504,2.68,19.74,3.72,20.08745877
13/11/2019 03:00,22.4008,4.2444,22.79935903,1.9008,0.5544,1.98,20.5,3.69,20.82945271,22.0308,4.2744,22.44162748,1.9008,0.5544,1.98,20.13,3.72,20.47084024
13/11/2019 03:30,22.42,4.34,22.83619933,3.12,0.91,3.25,19.3,3.43,19.60242077,22.07,4.32,22.48882611,3.12,0.91,3.25,18.95,3.41,19.25436574
13/11/2019 04:00,22.39224,4.59732,22.85930365,4.00224,1.16732,4.169,18.39,3.43,18.70713768,22.04224,4.57732,22.51248992,4.00224,1.16732,4.169,18.04,3.41,18.35945805
13/11/2019 04:30,22.0452,4.3561,22.47145857,3.6552,1.0661,3.8075,18.39,3.29,18.68197527,21.6952,4.3061,22.11841315,3.6552,1.0661,3.8075,18.04,3.24,18.32864425
13/11/2019 05:00,22.35336,4.39848,22.78199573,4.38336,1.27848,4.566,17.97,3.12,18.23884042,22.00336,4.36848,22.43282124,4.38336,1.27848,4.566,17.62,3.09,17.8888932
13/11/2019 05:30,23.52896,4.44678,23.9454758,4.54896,1.32678,4.7385,18.98,3.12,19.23472901,23.16896,4.41678,23.58619624,4.54896,1.32678,4.7385,18.62,3.09,18.87465231
13/11/2019 06:00,25.27,4.52,25.67105958,4.8,1.4,5,20.47,3.12,20.70640722,24.9,4.49,25.30158295,4.8,1.4,5,20.1,3.09,20.33612795
13/11/2019 06:30,27.29024,3.33882,27.49372507,4.11024,1.19882,4.2815,23.18,2.14,23.27857384,26.90024,3.27882,27.0993279,4.11024,1.19882,4.2815,22.79,2.08,22.88472198
13/11/2019 07:00,29.632,2.826,29.76645259,2.832,0.826,2.95,26.8,2,26.87452325,29.192,2.796,29.32559428,2.832,0.826,2.95,26.36,1.97,26.43351093
13/11/2019 07:30,31.7948,2.0689,31.86204096,1.9848,0.5789,2.0675,29.81,1.49,29.84721428,31.3348,1.9689,31.39659628,1.9848,0.5789,2.0675,29.35,1.39,29.38289639
13/11/2019 08:00,33.7608,1.8844,33.81334914,3.5808,1.0444,3.73,30.18,0.84,30.1916876,33.3008,1.0444,33.31717353,3.5808,1.0444,3.73,29.72,0,29.72
13/11/2019 08:30,34.58608,0.94094,34.59887712,3.22608,0.94094,3.3605,31.36,0,31.36,34.10608,0.94094,34.11905715,3.22608,0.94094,3.3605,30.88,0,30.88
13/11/2019 09:00,35.31,1.1375,35.32831734,3.9,1.1375,4.0625,31.41,0,31.41,34.83,1.1375,34.84856964,3.9,1.1375,4.0625,30.93,0,30.93
13/11/2019 09:30,35.57552,0.95536,35.58834551,3.27552,0.95536,3.412,32.3,0,32.3,35.07552,0.95536,35.08852827,3.27552,0.95536,3.412,31.8,0,31.8
13/11/2019 10:00,35.56872,1.10796,35.58597221,3.79872,1.10796,3.957,31.77,0,31.77,35.07872,1.10796,35.09621307,3.79872,1.10796,3.957,31.28,0,31.28
13/11/2019 10:30,36.01712,1.46916,36.04707151,5.03712,1.46916,5.247,30.98,0,30.98,35.54712,1.46916,35.57746719,5.03712,1.46916,5.247,30.51,0,30.51
13/11/2019 11:00,35.9612,1.4266,35.98948587,4.8912,1.4266,5.095,31.07,0,31.07,35.4812,1.4266,35.50986822,4.8912,1.4266,5.095,30.59,0,30.59
13/11/2019 11:30,35.57008,1.40294,35.59773633,4.81008,1.40294,5.0105,30.76,0,30.76,35.09008,1.40294,35.11811434,4.81008,1.40294,5.0105,30.28,0,30.28
13/11/2019 12:00,34.95624,1.33182,34.98160173,4.56624,1.33182,4.7565,30.39,0,30.39,34.48624,1.33182,34.51194712,4.56624,1.33182,4.7565,29.92,0,29.92
13/11/2019 12:30,34.69432,1.34876,34.72052698,4.62432,1.34876,4.817,30.07,0,30.07,34.22432,1.34876,34.2508866,4.62432,1.34876,4.817,29.6,0,29.6
13/11/2019 13:00,34.58752,1.16886,34.60726475,4.00752,1.16886,4.1745,30.58,0,30.58,34.10752,1.16886,34.12754246,4.00752,1.16886,4.1745,30.1,0,30.1
13/11/2019 13:30,34.86656,1.02858,34.8817285,3.52656,1.02858,3.6735,31.34,0,31.34,34.37656,1.02858,34.39194461,3.52656,1.02858,3.6735,30.85,0,30.85
13/11/2019 14:00,34.79248,0.86114,34.8031353,2.95248,0.86114,3.0755,31.84,0,31.84,34.29248,0.86114,34.30329061,2.95248,0.86114,3.0755,31.34,0,31.34
13/11/2019 14:30,34.5676,1.5793,34.60365816,3.1176,0.9093,3.2475,31.45,0.67,31.45713592,34.0876,1.5993,34.12509684,3.1176,0.9093,3.2475,30.97,0.69,30.97768552
13/11/2019 15:00,34.42464,1.57552,34.46067472,3.10464,0.90552,3.234,31.32,0.67,31.32716553,33.93464,1.59552,33.97212793,3.10464,0.90552,3.234,30.83,0.69,30.83772041
13/11/2019 15:30,33.99976,1.55368,34.03524058,3.02976,0.88368,3.156,30.97,0.67,30.97724649,33.51976,1.57368,33.5566801,3.02976,0.88368,3.156,30.49,0.69,30.49780648
13/11/2019 16:00,35.03352,1.35936,35.05988282,2.36352,0.68936,2.462,32.67,0.67,32.6768695,34.52352,1.37936,34.55106463,2.36352,0.68936,2.462,32.16,0.69,32.1674012
13/11/2019 16:30,36.64368,0.71274,36.65061094,2.44368,0.71274,2.5455,34.2,0,34.2,36.11368,0.71274,36.12071264,2.44368,0.71274,2.5455,33.67,0,33.67
13/11/2019 17:00,38.19616,0.94888,38.20794436,2.87616,0.83888,2.996,35.32,0.11,35.32017129,37.66616,-0.75112,37.67364849,2.87616,0.83888,2.996,34.79,-1.59,34.82631476
13/11/2019 17:30,38.46864,1.03502,38.48256137,3.54864,1.03502,3.6965,34.92,0,34.92,37.92864,2.03502,37.98319416,3.54864,1.03502,3.6965,34.38,1,34.39454026
13/11/2019 18:00,38.28824,1.07282,38.30326703,3.67824,1.07282,3.8315,34.61,0,34.61,37.75824,1.07282,37.77347787,3.67824,1.07282,3.8315,34.08,0,34.08
13/11/2019 18:30,37.48096,1.06778,37.49616669,3.66096,1.06778,3.8135,33.82,0,33.82,36.96096,1.06778,36.97638055,3.66096,1.06778,3.8135,33.3,0,33.3
13/11/2019 19:00,36.79944,3.05942,36.92639754,4.96944,1.44942,5.1765,31.83,1.61,31.87069187,36.44944,1.44942,36.47824687,4.96944,1.44942,5.1765,31.48,0,31.48
13/11/2019 19:30,35.22912,5.87516,35.71566044,5.70912,1.66516,5.947,29.52,4.21,29.8186938,35.73912,-0.28484,35.74025507,5.70912,1.66516,5.947,30.03,-1.95,30.09324509
13/11/2019 20:00,34.74912,3.00266,34.87860817,5.76912,1.68266,6.0095,28.98,1.32,29.01004654,34.39912,2.12266,34.46454906,5.76912,1.68266,6.0095,28.63,0.44,28.63338087
13/11/2019 20:30,33.30248,2.50114,33.39627038,4.63248,1.35114,4.8255,28.67,1.15,28.69305491,32.85248,2.48114,32.94603918,4.63248,1.35114,4.8255,28.22,1.13,28.24261496
13/11/2019 21:00,31.8536,3.5048,32.04583368,4.9536,1.4448,5.16,26.9,2.06,26.97876202,31.4036,3.4948,31.59746382,4.9536,1.4448,5.16,26.45,2.05,26.5293234
13/11/2019 21:30,30.56512,4.21066,30.85378775,5.38512,1.57066,5.6095,25.18,2.64,25.3180173,30.14512,4.19066,30.43501094,5.38512,1.57066,5.6095,24.76,2.62,24.89823287
13/11/2019 22:00,28.58448,4.18464,28.88916248,5.12448,1.49464,5.338,23.46,2.69,23.61371847,28.18448,4.11464,28.48324376,5.12448,1.49464,5.338,23.06,2.62,23.20836056
13/11/2019 22:30,27.09216,4.11688,27.40317198,4.89216,1.42688,5.096,22.2,2.69,22.36238136,26.69216,4.04688,26.99719695,4.89216,1.42688,5.096,21.8,2.62,21.95687592
13/11/2019 23:00,25.69256,4.63408,26.10713191,5.60256,1.63408,5.836,20.09,3,20.31275708,25.31256,4.62408,25.73145564,5.60256,1.63408,5.836,19.71,2.99,19.935501
13/11/2019 23:30,24.23048,4.77264,24.6960372,5.22048,1.52264,5.438,19.01,3.25,19.28581344,23.86048,4.74264,24.32725097,5.22048,1.52264,5.438,18.64,3.22,18.91607782
14/11/2019 00:00,23.33048,4.90014,23.83951906,5.28048,1.54014,5.5005,18.05,3.36,18.36006808,22.96048,4.87014,23.47129961,5.28048,1.54014,5.5005,17.68,3.33,17.99086713
14/11/2019 00:30,22.84008,4.95544,23.37147064,5.47008,1.59544,5.698,17.37,3.36,17.69198971,22.49008,4.87544,23.01246648,5.47008,1.59544,5.698,17.02,3.28,17.33317051
14/11/2019 01:00,22.98768,4.72724,23.46870746,4.68768,1.36724,4.883,18.3,3.36,18.60590229,22.61768,4.64724,23.09017731,4.68768,1.36724,4.883,17.93,3.28,18.22754235
14/11/2019 01:30,23.35992,4.56456,23.8017031,4.12992,1.20456,4.302,19.23,3.36,19.52133448,22.98992,4.48456,23.42322992,4.12992,1.20456,4.302,18.86,3.28,19.14309275
14/11/2019 02:00,23.16616,4.72388,23.64288501,4.67616,1.36388,4.871,18.49,3.36,18.7928098,22.80616,4.70388,23.28620667,4.67616,1.36388,4.871,18.13,3.34,18.43508883
14/11/2019 02:30,22.92192,4.70306,23.39942713,4.98192,1.45306,5.1895,17.94,3.25,18.23200757,22.56192,4.67306,23.04078392,4.98192,1.45306,5.1895,17.58,3.22,17.87245926
14/11/2019 03:00,22.84632,4.98726,23.3843345,6.43632,1.87726,6.7045,16.41,3.11,16.70210166,22.48632,4.94726,23.02411711,6.43632,1.87726,6.7045,16.05,3.07,16.34097304
14/11/2019 03:30,22.62408,5.34994,23.24802903,6.99408,2.03994,7.2855,15.63,3.31,15.9766392,22.27408,5.30994,22.89825545,6.99408,2.03994,7.2855,15.28,3.27,15.62598157
14/11/2019 04:00,22.28528,5.27154,22.90028032,6.24528,1.82154,6.5055,16.04,3.45,16.40683089,21.93528,5.24154,22.55283242,6.24528,1.82154,6.5055,15.69,3.42,16.05840901
14/11/2019 04:30,22.67864,5.19502,23.26604704,6.18864,1.80502,6.4465,16.49,3.39,16.83485076,22.32864,5.14502,22.91373813,6.18864,1.80502,6.4465,16.14,3.34,16.4819659
14/11/2019 05:00,22.6152,4.8636,23.13226915,4.6752,1.3636,4.87,17.94,3.5,18.27822749,22.2552,4.8236,22.77193545,4.6752,1.3636,4.87,17.58,3.46,17.91725425
14/11/2019 05:30,23.48784,3.96812,23.82067598,5.54784,1.61812,5.779,17.94,2.35,18.09326118,23.12784,3.96812,23.46578274,5.54784,1.61812,5.779,17.58,2.35,17.73637223
14/11/2019 06:00,24.53128,4.04704,24.86286852,5.44128,1.58704,5.668,19.09,2.46,19.24784923,24.18128,4.00704,24.51103164,5.44128,1.58704,5.668,18.74,2.42,18.89560796
14/11/2019 06:30,27.3992,3.3856,27.60757954,5.7792,1.6856,6.02,21.62,1.7,21.68673327,27.0092,3.3556,27.21685022,5.7792,1.6856,6.02,21.23,1.67,21.2955817
14/11/2019 07:00,29.90136,2.62498,30.0163597,5.09136,1.48498,5.3035,24.81,1.14,24.83617724,29.50136,2.61498,29.61702825,5.09136,1.48498,5.3035,24.41,1.13,24.43614127
14/11/2019 07:30,33.0356,2.8808,33.16096917,6.3456,1.8508,6.61,26.69,1.03,26.70986709,32.6056,2.8708,32.73173756,6.3456,1.8508,6.61,26.26,1.02,26.27980213
14/11/2019 08:00,34.2404,1.7472,34.28494859,5.9904,1.7472,6.24,28.25,0,28.25,33.7904,1.7472,33.83554108,5.9904,1.7472,6.24,27.8,0,27.8
14/11/2019 08:30,34.81336,1.76848,34.85824947,6.06336,1.76848,6.316,28.75,0,28.75,34.36336,1.76848,34.40883654,6.06336,1.76848,6.316,28.3,0,28.3
14/11/2019 09:00,35.52752,1.12886,35.54544981,6.64752,1.93886,6.9245,28.88,-0.81,28.89135684,35.07752,1.11886,35.09535948,6.64752,1.93886,6.9245,28.43,-0.82,28.44182308
14/11/2019 09:30,36.87528,0.81904,36.88437476,5.58528,1.62904,5.818,31.29,-0.81,31.30048242,36.39528,0.80904,36.40427107,5.58528,1.62904,5.818,30.81,-0.82,30.82091011
14/11/2019 10:00,37.44376,0.80318,37.45237324,2.75376,0.80318,2.8685,34.69,0,34.69,36.93376,0.12318,36.93396541,2.75376,0.80318,2.8685,34.18,-0.68,34.18676352
14/11/2019 10:30,37.33664,0.71652,37.34351466,2.45664,0.71652,2.559,34.88,0,34.88,36.81664,0.71652,36.82361174,2.45664,0.71652,2.559,34.36,0,34.36
14/11/2019 11:00,37.27696,0.72828,37.28407352,2.49696,0.72828,2.601,34.78,0,34.78,36.75696,0.72828,36.76417414,2.49696,0.72828,2.601,34.26,0,34.26
14/11/2019 11:30,37.15824,-0.14968,37.15854147,1.81824,0.53032,1.894,35.34,-0.68,35.34654156,36.63824,-0.14968,36.63854575,1.81824,0.53032,1.894,34.82,-0.68,34.82663923
14/11/2019 12:00,37.43728,-0.09746,37.43740686,1.99728,0.58254,2.0805,35.44,-0.68,35.4465231,36.90728,-0.09746,36.90740868,1.99728,0.58254,2.0805,34.91,-0.68,34.91662212
14/11/2019 12:30,37.69024,0.65632,37.69595399,2.25024,0.65632,2.344,35.44,0,35.44,37.16024,0.65632,37.16603547,2.25024,0.65632,2.344,34.91,0,34.91
14/11/2019 13:00,37.36384,0.63112,37.36916981,2.16384,0.63112,2.254,35.2,0,35.2,36.84384,0.63112,36.84924502,2.16384,0.63112,2.254,34.68,0,34.68
14/11/2019 13:30,36.9676,0.6643,36.97356818,2.2776,0.6643,2.3725,34.69,0,34.69,36.4576,0.6643,36.46365166,2.2776,0.6643,2.3725,34.18,0,34.18
14/11/2019 14:00,36.22072,0.44646,36.22347145,1.53072,0.44646,1.5945,34.69,0,34.69,35.71072,0.44646,35.71351074,1.53072,0.44646,1.5945,34.18,0,34.18
14/11/2019 14:30,36.45096,-0.32472,36.45240634,2.04096,0.59528,2.126,34.41,-0.92,34.42229655,35.93096,-1.24472,35.95251333,2.04096,0.59528,2.126,33.89,-1.84,33.93991308
14/11/2019 15:00,36.83736,0.63798,36.84288412,2.18736,0.63798,2.2785,34.65,0,34.65,36.32736,0.63798,36.33296166,2.18736,0.63798,2.2785,34.14,0,34.14
14/11/2019 15:30,36.58152,0.56336,36.58585765,1.93152,0.56336,2.012,34.65,0,34.65,36.07152,0.56336,36.07591897,1.93152,0.56336,2.012,34.14,0,34.14
14/11/2019 16:00,37.3872,1.7121,37.42638121,2.4072,0.7021,2.5075,34.98,1.01,34.99457815,36.8672,1.0621,36.88249574,2.4072,0.7021,2.5075,34.46,0.36,34.46188039
14/11/2019 16:30,38.34144,1.55542,38.37297685,3.00144,0.87542,3.1265,35.34,0.68,35.34654156,37.77144,1.55542,37.80345237,3.00144,0.87542,3.1265,34.77,0.68,34.77664877
14/11/2019 17:00,39.63904,1.13722,39.65534972,3.89904,1.13722,4.0615,35.74,0,35.74,39.06904,1.13722,39.08558757,3.89904,1.13722,4.0615,35.17,0,35.17
14/11/2019 17:30,39.52648,0.99064,39.5388921,3.39648,0.99064,3.538,36.13,0,36.13,38.94648,0.99064,38.95907689,3.39648,0.99064,3.538,35.55,0,35.55
14/11/2019 18:00,38.7,0.7,38.70633023,2.4,0.7,2.5,36.3,0,36.3,38.11,0.7,38.11642822,2.4,0.7,2.5,35.71,0,35.71
14/11/2019 18:30,37.66592,0.79506,37.67431021,2.72592,0.79506,2.8395,34.94,0,34.94,37.11592,1.49506,37.14601892,2.72592,0.79506,2.8395,34.39,0.7,34.39712343
14/11/2019 19:00,37.3236,0.9373,37.33536726,3.2136,0.9373,3.3475,34.11,0,34.11,36.7736,0.9373,36.7855432,3.2136,0.9373,3.3475,33.56,0,33.56
14/11/2019 19:30,36.36672,1.62696,36.40309496,2.76672,0.80696,2.882,33.6,0.82,33.61000446,35.82672,1.58696,35.86185031,2.76672,0.80696,2.882,33.06,0.78,33.06920017
14/11/2019 20:00,35.40368,1.73524,35.44617914,2.62368,0.76524,2.733,32.78,0.97,32.7943486,34.88368,1.79524,34.92984422,2.62368,0.76524,2.733,32.26,1.03,32.27643878
14/11/2019 20:30,33.62112,1.73366,33.66578808,1.76112,0.51366,1.8345,31.86,1.22,31.88334989,33.10112,1.82366,33.15131794,1.76112,0.51366,1.8345,31.34,1.31,31.3673668
14/11/2019 21:00,31.36392,2.20906,31.44161929,1.09392,0.31906,1.1395,30.27,1.89,30.32894657,30.86392,2.20906,30.94287485,1.09392,0.31906,1.1395,29.77,1.89,29.82993463
14/11/2019 21:30,30.1508,2.8769,30.28774165,1.8408,0.5369,1.9175,28.31,2.34,28.40654326,29.6608,2.8469,29.79711221,1.8408,0.5369,1.9175,27.82,2.31,27.91573929
14/11/2019 22:00,29.03064,3.24852,29.21182879,2.36064,0.68852,2.459,26.67,2.56,26.79258293,28.56064,3.21852,28.7414166,2.36064,0.68852,2.459,26.2,2.53,26.32187113
14/11/2019 22:30,27.68272,3.32246,27.88138675,1.96272,0.57246,2.0445,25.72,2.75,25.86659815,27.23272,3.28246,27.42983015,1.96272,0.57246,2.0445,25.27,2.71,25.41489721
14/11/2019 23:00,26.04536,3.58198,26.29051841,1.75536,0.51198,1.8285,24.29,3.07,24.48323916,25.62536,3.56198,25.87173702,1.75536,0.51198,1.8285,23.87,3.05,24.06406865
14/11/2019 23:30,24.55928,3.87604,24.86326447,2.00928,0.58604,2.093,22.55,3.29,22.78873845,24.14928,3.82604,24.45048684,2.00928,0.58604,2.093,22.14,3.24,22.3758173
15/11/2019 00:00,23.49192,3.93806,23.81971078,2.22192,0.64806,2.3145,21.27,3.29,21.52294125,23.10192,3.88806,23.42681622,2.22192,0.64806,2.3145,20.88,3.24,21.12988405
15/11/2019 00:30,23.14672,4.33696,23.5495195,2.04672,0.59696,2.132,21.1,3.74,21.42889638,22.75672,4.30696,23.160704,2.04672,0.59696,2.132,20.71,3.71,21.03968156
15/11/2019 01:00,23.61352,4.42936,24.02535238,2.36352,0.68936,2.462,21.25,3.74,21.57661002,23.22352,4.39936,23.63654479,2.36352,0.68936,2.462,20.86,3.71,21.18734764
15/11/2019 01:30,23.65976,4.20618,24.03073435,2.00976,0.58618,2.0935,21.65,3.62,21.9505558,23.26976,4.21618,23.6486343,2.00976,0.58618,2.0935,21.26,3.63,21.56767257
15/11/2019 02:00,23.16952,4.16236,23.54043113,1.85952,0.54236,1.937,21.31,3.62,21.61528394,22.77952,4.17236,23.15847835,1.85952,0.54236,1.937,20.92,3.63,21.23259994
15/11/2019 02:30,22.85664,4.22152,23.24321886,1.85664,0.54152,1.934,21,3.68,21.32,22.47664,4.17152,22.86046642,1.85664,0.54152,1.934,20.62,3.63,20.93707955
15/11/2019 03:00,22.85048,4.38014,23.26650087,2.40048,0.70014,2.5005,20.45,3.68,20.77847203,22.46048,4.33014,22.87407428,2.40048,0.70014,2.5005,20.06,3.63,20.38579162
15/11/2019 03:30,22.75456,4.19258,23.13758258,2.13456,0.62258,2.2235,20.62,3.57,20.92676038,22.37456,4.17258,22.76030226,2.13456,0.62258,2.2235,20.24,3.55,20.54896834
15/11/2019 04:00,22.58104,4.07322,22.94546771,2.17104,0.63322,2.2615,20.41,3.44,20.69786704,22.19104,4.08322,22.56357556,2.17104,0.63322,2.2615,20.02,3.45,20.31509045
15/11/2019 04:30,22.73888,3.94884,23.07921145,2.25888,0.65884,2.353,20.48,3.29,20.74257699,22.34888,3.94884,22.69506058,2.25888,0.65884,2.353,20.09,3.29,20.35760791
15/11/2019 05:00,22.57688,3.83284,22.89991644,2.30688,0.67284,2.403,20.27,3.16,20.51483609,22.18688,3.80284,22.51042506,2.30688,0.67284,2.403,19.88,3.13,20.12489255
15/11/2019 05:30,23.272,4.031,23.6185297,2.472,0.721,2.575,20.8,3.31,21.0617212,22.882,4.021,23.23261425,2.472,0.721,2.575,20.41,3.3,20.67505985
15/11/2019 06:00,24.3936,4.1248,24.73988068,2.7936,0.8148,2.91,21.6,3.31,21.85214177,24.0036,4.0348,24.3403456,2.7936,0.8148,2.91,21.21,3.22,21.45303009
15/11/2019 06:30,27.23176,3.38718,27.44160602,3.28176,0.95718,3.4185,23.95,2.43,24.07295993,26.83176,3.31718,27.03603203,3.28176,0.95718,3.4185,23.55,2.36,23.66795513
15/11/2019 07:00,29.624,2.7945,29.75551388,3.204,0.9345,3.3375,26.42,1.86,26.4853922,29.194,2.7745,29.32554324,3.204,0.9345,3.3375,25.99,1.84,26.05505133
15/11/2019 07:30,32.12176,2.23968,32.19974584,3.22176,0.93968,3.356,28.9,1.3,28.92922398,31.67176,2.23968,31.75085114,3.22176,0.93968,3.356,28.45,1.3,28.47968574
15/11/2019 08:00,33.69592,1.99756,33.7550777,3.62592,1.05756,3.777,30.07,0.94,30.0846888,33.23592,2.00756,33.29649644,3.62592,1.05756,3.777,29.61,0.95,29.62523586
15/11/2019 08:30,34.39256,1.60658,34.43006365,2.90256,0.84658,3.0235,31.49,0.76,31.49916983,33.91256,1.58658,33.94965334,2.90256,0.84658,3.0235,31.01,0.74,31.01882815
15/11/2019 09:00,34.82664,1.66902,34.86660984,3.11664,0.90902,3.2465,31.71,0.76,31.71910623,34.34664,1.64902,34.38620285,3.11664,0.90902,3.2465,31.23,0.74,31.23876598
15/11/2019 09:30,35.40408,1.83744,35.45172868,3.69408,1.07744,3.848,31.71,0.76,31.71910623,34.92408,1.81744,34.97133758,3.69408,1.07744,3.848,31.23,0.74,31.23876598
15/11/2019 10:00,36.09144,1.89792,36.14130797,3.90144,1.13792,4.064,32.19,0.76,32.19897048,35.61144,1.87792,35.66092038,3.90144,1.13792,4.064,31.71,0.74,31.71863332
15/11/2019 10:30,36.36592,1.37256,36.39181307,4.70592,1.37256,4.902,31.66,0,31.66,35.89592,1.37256,35.92215185,4.70592,1.37256,4.902,31.19,0,31.19
15/11/2019 11:00,36.40472,0.62096,36.41001551,4.49472,1.31096,4.682,31.91,-0.69,31.91745917,35.93472,0.63096,35.94025893,4.49472,1.31096,4.682,31.44,-0.68,31.44735283
15/11/2019 11:30,36.0428,1.2929,36.06598151,4.4328,1.2929,4.6175,31.61,0,31.61,35.5528,1.2929,35.57630079,4.4328,1.2929,4.6175,31.12,0,31.12
15/11/2019 12:00,35.90976,1.30368,35.93341683,4.46976,1.30368,4.656,31.44,0,31.44,35.42976,1.30368,35.45373711,4.46976,1.30368,4.656,30.96,0,30.96
15/11/2019 12:30,36.15976,1.32118,36.18388813,4.52976,1.32118,4.7185,31.63,0,31.63,35.67976,1.32118,35.7042125,4.52976,1.32118,4.7185,31.15,0,31.15
15/11/2019 13:00,36.07992,1.37956,36.10628495,4.72992,1.37956,4.927,31.35,0,31.35,35.59992,1.37956,35.62664017,4.72992,1.37956,4.927,30.87,0,30.87
15/11/2019 13:30,35.73992,4.83206,36.06508957,5.38992,1.57206,5.6145,30.35,3.26,30.5245819,35.26992,-1.21794,35.29094267,5.38992,1.57206,5.6145,29.88,-2.79,30.00997334
15/11/2019 14:00,35.71776,2.63518,35.81483705,6.73776,1.96518,7.0185,28.98,0.67,28.98774396,35.25776,2.63518,35.35610009,6.73776,1.96518,7.0185,28.52,0.67,28.52786883
15/11/2019 14:30,35.5144,2.5467,35.6055935,6.4344,1.8767,6.7025,29.08,0.67,29.08771734,35.0444,2.5467,35.13681335,6.4344,1.8767,6.7025,28.61,0.67,28.61784408
15/11/2019 15:00,35.60824,2.60282,35.70324114,6.31824,1.84282,6.5815,29.29,0.76,29.29985836,35.14824,1.84282,35.19651631,6.31824,1.84282,6.5815,28.83,0,28.83
15/11/2019 15:30,35.77296,1.98128,35.82778444,6.79296,1.98128,7.076,28.98,0,28.98,35.31296,1.98128,35.36849749,6.79296,1.98128,7.076,28.52,0,28.52
15/11/2019 16:00,35.67632,2.99226,35.80158416,6.55632,1.91226,6.8295,29.12,1.08,29.14002059,35.20632,2.91226,35.32656545,6.55632,1.91226,6.8295,28.65,1,28.66744669
15/11/2019 16:30,35.54536,2.05198,35.60453959,7.03536,2.05198,7.3285,28.51,0,28.51,35.08536,2.05198,35.14531417,7.03536,2.05198,7.3285,28.05,0,28.05
15/11/2019 17:00,35.87984,1.95412,35.93301412,6.69984,1.95412,6.979,29.18,0,29.18,35.41984,1.95412,35.47370365,6.69984,1.95412,6.979,28.72,0,28.72
15/11/2019 17:30,36.09264,2.19702,36.15944633,7.53264,2.19702,7.8465,28.56,0,28.56,35.63264,2.19702,35.70030715,7.53264,2.19702,7.8465,28.1,0,28.1
15/11/2019 18:00,35.61608,2.00844,35.67266441,6.88608,2.00844,7.173,28.73,0,28.73,35.15608,2.00844,35.21340359,6.88608,2.00844,7.173,28.27,0,28.27
15/11/2019 18:30,35.14304,2.05422,35.20302658,7.04304,2.05422,7.3365,28.1,0,28.1,34.68304,2.05422,34.7438208,7.04304,2.05422,7.3365,27.64,0,27.64
15/11/2019 19:00,34.35264,1.79452,34.39947931,6.15264,1.79452,6.409,28.2,0,28.2,33.89264,1.79452,33.94011415,6.15264,1.79452,6.409,27.74,0,27.74
15/11/2019 19:30,33.19032,1.08176,33.20794403,6.04032,1.76176,6.292,27.15,-0.68,27.15851432,32.73032,1.08176,32.74819158,6.04032,1.76176,6.292,26.69,-0.68,26.69866102
15/11/2019 20:00,31.98864,2.31502,32.07229968,4.98864,1.45502,5.1965,27,0.86,27.01369282,31.53864,2.34502,31.6257005,4.98864,1.45502,5.1965,26.55,0.89,26.56491295
15/11/2019 20:30,30.88032,2.51926,30.98291197,5.14032,1.49926,5.3545,25.74,1.02,25.76020186,30.45032,2.52926,30.55518195,5.14032,1.49926,5.3545,25.31,1.03,25.33094945
15/11/2019 21:00,29.40336,2.51848,29.51102033,3.66336,1.06848,3.816,25.74,1.45,25.78080875,28.97336,2.50848,29.08174791,3.66336,1.06848,3.816,25.31,1.44,25.35093095
15/11/2019 21:30,28.03904,2.68722,28.16751525,2.93904,0.85722,3.0615,25.1,1.83,25.16662274,27.59904,2.68722,27.72955391,2.93904,0.85722,3.0615,24.66,1.83,24.72780823
15/11/2019 22:00,28.05768,3.76724,28.30945962,5.64768,1.64724,5.883,22.41,2.12,22.51005331,27.64768,3.82724,27.91132343,5.64768,1.64724,5.883,22,2.18,22.10774525
15/11/2019 22:30,28.17456,4.78258,28.57759442,8.13456,2.37258,8.4735,20.04,2.41,20.18439249,27.80456,4.72258,28.20277147,8.13456,2.37258,8.4735,19.67,2.35,19.80988137
15/11/2019 23:00,26.7124,4.7182,27.12588662,7.7424,2.2582,8.065,18.97,2.46,19.12883948,26.3524,4.6082,26.75228015,7.7424,2.2582,8.065,18.61,2.35,18.75778772
15/11/2019 23:30,24.59192,4.56056,25.01122222,5.28192,1.54056,5.502,19.31,3.02,19.54473075,24.21192,4.61056,24.64699441,5.28192,1.54056,5.502,18.93,3.07,19.17732515
16/11/2019 00:00,23.83296,5.07878,24.36809366,5.41296,1.57878,5.6385,18.42,3.5,18.74957066,23.47296,5.06878,24.01400387,5.41296,1.57878,5.6385,18.06,3.49,18.39412134
16/11/2019 00:30,23.61768,5.25224,24.19464473,6.00768,1.75224,6.258,17.61,3.5,17.95444513,23.26768,5.24224,23.8509122,6.00768,1.75224,6.258,17.26,3.49,17.6093072
16/11/2019 01:00,24.28536,5.21698,24.83939594,6.67536,1.94698,6.9535,17.61,3.27,17.91103012,23.93536,5.16698,24.48671355,6.67536,1.94698,6.9535,17.26,3.22,17.55779029
16/11/2019 01:30,23.9004,5.0322,24.42441723,5.8704,1.7122,6.115,18.03,3.32,18.3331203,23.5404,4.9922,24.06392514,5.8704,1.7122,6.115,17.67,3.28,17.97184743
16/11/2019 02:00,23.01816,4.88488,23.53078287,4.98816,1.45488,5.196,18.03,3.43,18.35335937,22.65816,4.85488,23.17244213,4.98816,1.45488,5.196,17.67,3.4,17.99413516
16/11/2019 02:30,23.02656,5.03358,23.57030744,5.80656,1.69358,6.0485,17.22,3.34,17.54092358,22.68656,5.00358,23.23178464,5.80656,1.69358,6.0485,16.88,3.31,17.20146796
16/11/2019 03:00,22.94448,4.85214,23.4519173,5.66448,1.65214,5.9005,17.28,3.2,17.57379868,22.60448,4.79214,23.10686309,5.66448,1.65214,5.9005,16.94,3.14,17.22855769
16/11/2019 03:30,21.91304,4.43172,22.35668724,4.22304,1.23172,4.399,17.69,3.2,17.97709932,21.56304,4.37172,22.00174152,4.22304,1.23172,4.399,17.34,3.14,17.62200897
16/11/2019 04:00,21.77792,4.69606,22.27848242,4.71792,1.37606,4.9145,17.06,3.32,17.38004603,21.43792,4.64606,21.93559408,4.71792,1.37606,4.9145,16.72,3.27,17.03676319
16/11/2019 04:30,21.3112,4.4141,21.76353657,3.7512,1.0941,3.9075,17.56,3.32,17.87109398,20.9612,4.3641,21.41068131,3.7512,1.0941,3.9075,17.21,3.27,17.51790513
16/11/2019 05:00,21.42056,4.39058,21.86590001,3.67056,1.07058,3.8235,17.75,3.32,18.05782102,21.07056,4.34058,21.51299917,3.67056,1.07058,3.8235,17.4,3.27,17.7046011
16/11/2019 05:30,22.17912,4.58766,22.64862001,4.92912,1.43766,5.1345,17.25,3.15,17.53525021,21.83912,4.52766,22.30351693,4.92912,1.43766,5.1345,16.91,3.09,17.19000291
16/11/2019 06:00,22.64088,4.76484,23.13683529,4.61088,1.34484,4.803,18.03,3.42,18.35149313,22.29088,4.70484,22.78198522,4.61088,1.34484,4.803,17.68,3.36,17.99644409
16/11/2019 06:30,23.83088,3.88734,24.14585376,4.07088,1.18734,4.2405,19.76,2.7,19.94361051,23.48088,3.79734,23.78595209,4.07088,1.18734,4.2405,19.41,2.61,19.584693
16/11/2019 07:00,24.124,3.5395,24.38227709,3.324,0.9695,3.4625,20.8,2.57,20.95817024,23.744,3.5095,24.00196088,3.324,0.9695,3.4625,20.42,2.54,20.57736621
16/11/2019 07:30,24.78296,3.54128,25.03469134,3.67296,1.07128,3.826,21.11,2.47,21.25401139,24.41296,3.48128,24.65992551,3.67296,1.07128,3.826,20.74,2.41,20.8795522
16/11/2019 08:00,25.98128,3.74204,26.24937664,4.36128,1.27204,4.543,21.62,2.47,21.76063648,25.61128,3.68204,25.87460303,4.36128,1.27204,4.543,21.25,2.41,21.38622454
16/11/2019 08:30,26.90096,3.27278,27.0993125,3.78096,1.10278,3.9385,23.12,2.17,23.22161278,26.52096,3.23278,26.71726382,3.78096,1.10278,3.9385,22.74,2.13,22.83953809
16/11/2019 09:00,28.74,3.5525,28.95872677,4.98,1.4525,5.1875,23.76,2.1,23.8526225,28.35,3.4925,28.56431438,4.98,1.4525,5.1875,23.37,2.04,23.45886826
16/11/2019 09:30,29.73664,3.38902,29.92913656,5.03664,1.46902,5.2465,24.7,1.92,24.7745111,29.33664,3.34902,29.52718038,5.03664,1.46902,5.2465,24.3,1.88,24.37261578
16/11/2019 10:00,30.50216,3.24938,30.67474914,5.07216,1.47938,5.2835,25.43,1.77,25.49152408,30.08216,3.20938,30.2528754,5.07216,1.47938,5.2835,25.01,1.73,25.06976266
16/11/2019 10:30,30.62304,3.24672,30.79467112,5.06304,1.47672,5.274,25.56,1.77,25.62121192,30.20304,3.20672,30.37279504,5.06304,1.47672,5.274,25.14,1.73,25.19945436
16/11/2019 11:00,30.80024,3.42382,30.98995527,5.67024,1.65382,5.9065,25.13,1.77,25.19225675,30.39024,3.38382,30.57804646,5.67024,1.65382,5.9065,24.72,1.73,24.78046206
16/11/2019 11:30,30.43112,3.40866,30.62143085,5.96112,1.73866,6.2095,24.47,1.67,24.5269199,30.04112,3.37866,30.23051826,5.96112,1.73866,6.2095,24.08,1.64,24.13578256
16/11/2019 12:00,30.48656,3.74358,30.71554544,7.96656,2.32358,8.2985,22.52,1.42,22.56472468,30.11656,3.73358,30.34710539,7.96656,2.32358,8.2985,22.15,1.41,22.19483273
16/11/2019 12:30,31.20224,4.26982,31.49303326,8.98224,2.61982,9.3565,22.22,1.65,22.28117816,30.84224,4.22982,31.13093551,8.98224,2.61982,9.3565,21.86,1.61,21.91920847
16/11/2019 13:00,30.09168,3.91674,30.34551132,7.29168,2.12674,7.5955,22.8,1.79,22.87015741,29.71168,3.86674,29.96223634,7.29168,2.12674,7.5955,22.42,1.74,22.4874187
16/11/2019 13:30,29.50552,3.27286,29.68648384,4.53552,1.32286,4.7245,24.97,1.95,25.04602563,29.09552,3.20286,29.27127596,4.53552,1.32286,4.7245,24.56,1.88,24.6318493
16/11/2019 14:00,29.78912,3.68516,30.01619687,5.94912,1.73516,6.197,23.84,1.95,23.91961747,29.38912,3.61516,29.61063586,5.94912,1.73516,6.197,23.44,1.88,23.51527163
16/11/2019 14:30,29.76192,3.42556,29.95841023,4.68192,1.36556,4.877,25.08,2.06,25.16445906,29.35192,3.37556,29.54538226,4.68192,1.36556,4.877,24.67,2.01,24.75174741
16/11/2019 15:00,29.60512,3.30566,29.78910066,4.06512,1.18566,4.2345,25.54,2.12,25.62783643,29.18512,3.25566,29.36614635,4.06512,1.18566,4.2345,25.12,2.07,25.20514432
16/11/2019 15:30,29.88736,3.46798,30.0878908,4.34736,1.26798,4.5285,25.54,2.2,25.63457821,29.46736,3.43798,29.66723802,4.34736,1.26798,4.5285,25.12,2.17,25.21355389
16/11/2019 16:00,29.91176,3.17468,30.07976029,3.34176,0.97468,3.481,26.57,2.2,26.66092459,29.47176,3.14468,29.63905616,3.34176,0.97468,3.481,26.13,2.17,26.21995042
16/11/2019 16:30,30.48536,2.77698,30.61157938,2.83536,0.82698,2.9535,27.65,1.95,27.71867601,30.03536,2.73698,30.1598062,2.83536,0.82698,2.9535,27.2,1.91,27.2669782
16/11/2019 17:00,32.14864,2.86752,32.27627185,4.20864,1.22752,4.384,27.94,1.64,27.98809032,31.70864,2.82752,31.83445806,4.20864,1.22752,4.384,27.5,1.6,27.54650613
16/11/2019 17:30,32.65408,1.87744,32.708007,3.93408,1.14744,4.098,28.72,0.73,28.72927601,32.20408,1.89744,32.25992944,3.93408,1.14744,4.098,28.27,0.75,28.27994696
16/11/2019 18:00,33.17456,2.10508,33.24128146,4.71456,1.37508,4.911,28.46,0.73,28.46936072,32.73456,2.05508,32.79900566,4.71456,1.37508,4.911,28.02,0.68,28.02825003
16/11/2019 18:30,32.4612,2.0741,32.52739455,4.2312,1.2341,4.4075,28.23,0.84,28.24249458,32.0212,2.0641,32.08765741,4.2312,1.2341,4.4075,27.79,0.83,27.80239198
16/11/2019 19:00,31.79672,2.48446,31.89363485,4.50672,1.31446,4.6945,27.29,1.17,27.3150691,31.35672,2.46446,31.45341718,4.50672,1.31446,4.6945,26.85,1.15,26.87461628
16/11/2019 19:30,31.21944,3.00692,31.36391241,5.26944,1.53692,5.489,25.95,1.47,25.99160249,30.80944,2.97692,30.95292629,5.26944,1.53692,5.489,25.54,1.44,25.58056293
16/11/2019 20:00,30.05144,3.53542,30.25868868,5.64144,1.64542,5.8765,24.41,1.89,24.48305945,29.64144,3.51542,29.84917324,5.64144,1.64542,5.8765,24,1.87,24.07274185
16/11/2019 20:30,28.89408,3.63994,29.12244877,5.07408,1.47994,5.2855,23.82,2.16,23.91773401,28.49408,3.59994,28.72058779,5.07408,1.47994,5.2855,23.42,2.12,23.51575642
16/11/2019 21:00,27.67672,3.48946,27.89582695,4.14672,1.20946,4.3195,23.53,2.28,23.64020516,27.28672,3.43946,27.50263575,4.14672,1.20946,4.3195,23.14,2.23,23.24720413
16/11/2019 21:30,27.038,4.4365,27.39956161,4.788,1.3965,4.9875,22.25,3.04,22.45671614,26.648,4.4065,27.00987127,4.788,1.3965,4.9875,21.86,3.01,22.06625705
16/11/2019 22:00,26.38312,4.55466,26.77338135,5.19312,1.51466,5.4095,21.19,3.04,21.40695448,26.01312,4.52466,26.40369217,5.19312,1.51466,5.4095,20.82,3.01,21.03645645
16/11/2019 22:30,25.82488,4.41934,26.20028613,5.17488,1.50934,5.3905,20.65,2.91,20.85403079,25.44488,4.51934,25.84311034,5.17488,1.50934,5.3905,20.27,3.01,20.49226683
16/11/2019 23:00,24.6836,4.9598,25.17696815,5.3136,1.5498,5.535,19.37,3.41,19.66786719,24.3336,4.9298,24.8279483,5.3136,1.5498,5.535,19.02,3.38,19.31799161
16/11/2019 23:30,23.44496,4.63478,23.89868898,4.88496,1.42478,5.0885,18.56,3.21,18.83554353,23.09496,4.59478,23.54759395,4.88496,1.42478,5.0885,18.21,3.17,18.48385782
17/11/2019 00:00,22.12512,4.38316,22.55511088,3.64512,1.06316,3.797,18.48,3.32,18.77585684,21.77512,4.35316,22.20598687,3.64512,1.06316,3.797,18.13,3.29,18.42609563
17/11/2019 00:30,22.20296,4.49628,22.65365239,4.03296,1.17628,4.201,18.17,3.32,18.47082294,21.84296,4.46628,22.29489983,4.03296,1.17628,4.201,17.81,3.29,18.11132795
17/11/2019 01:00,22.4916,4.4463,22.92687624,3.8616,1.1263,4.0225,18.63,3.32,18.92351183,22.1416,4.4163,22.57773585,3.8616,1.1263,4.0225,18.28,3.29,18.57370453
17/11/2019 01:30,22.63752,4.48886,23.07828364,4.00752,1.16886,4.1745,18.63,3.32,18.92351183,22.28752,4.45886,22.72916585,4.00752,1.16886,4.1745,18.28,3.29,18.57370453
17/11/2019 02:00,22.31096,4.69778,22.80017704,4.38096,1.27778,4.5635,17.93,3.42,18.2532545,21.96096,4.68778,22.45571298,4.38096,1.27778,4.5635,17.58,3.41,17.90766596
17/11/2019 02:30,21.81904,5.48722,22.49844639,4.61904,1.34722,4.8115,17.2,4.14,17.69122947,21.46904,5.44722,22.14930889,4.61904,1.34722,4.8115,16.85,4.1,17.34164064
17/11/2019 03:00,21.59968,5.51074,22.29157759,4.69968,1.37074,4.8955,16.9,4.14,17.39970115,21.25968,5.47074,21.95228894,4.69968,1.37074,4.8955,16.56,4.1,17.06
17/11/2019 03:30,21.09328,5.36304,21.7643897,4.19328,1.22304,4.368,16.9,4.14,17.39970115,20.75328,5.32304,21.42506442,4.19328,1.22304,4.368,16.56,4.1,17.06
17/11/2019 04:00,20.28072,5.00646,20.88952478,2.97072,0.86646,3.0945,17.31,4.14,17.79819373,19.94072,4.96646,20.54989146,2.97072,0.86646,3.0945,16.97,4.1,17.45826165
17/11/2019 04:30,20.64904,5.29472,21.31705685,3.95904,1.15472,4.124,16.69,4.14,17.19580472,20.29904,5.25472,20.96814506,3.95904,1.15472,4.124,16.34,4.1,16.8465308
17/11/2019 05:00,20.6516,5.2488,21.30817881,3.8016,1.1088,3.96,16.85,4.14,17.35114117,20.3116,5.2088,20.96885052,3.8016,1.1088,3.96,16.51,4.1,17.01146966
17/11/2019 05:30,21.1392,5.3806,21.81322152,4.4592,1.3006,4.645,16.68,4.08,17.17174423,20.7992,5.3306,21.47142326,4.4592,1.3006,4.645,16.34,4.03,16.82963161
17/11/2019 06:00,20.92616,5.19888,21.56229407,3.83616,1.11888,3.996,17.09,4.08,17.57027319,20.57616,5.14888,21.21059465,3.83616,1.11888,3.996,16.74,4.03,17.21826066
17/11/2019 06:30,21.75408,5.20744,22.36867068,4.17408,1.21744,4.348,17.58,3.99,18.02710459,21.40408,5.17744,22.02136521,4.17408,1.21744,4.348,17.23,3.96,17.67921096
17/11/2019 07:00,22.372,4.816,22.88449781,4.032,1.176,4.2,18.34,3.64,18.69773248,22.022,4.786,22.53606621,4.032,1.176,4.2,17.99,3.61,18.34862938
17/11/2019 07:30,23.3552,4.1236,23.71643827,4.1952,1.2236,4.37,19.16,2.9,19.37822489,23.0052,4.0336,23.35613744,4.1952,1.2236,4.37,18.81,2.81,19.01873287
17/11/2019 08:00,23.6896,4.1278,24.04653574,4.2096,1.2278,4.385,19.48,2.9,19.69467948,23.3396,4.1178,23.70006762,4.2096,1.2278,4.385,19.13,2.89,19.34706696
17/11/2019 08:30,24.3632,4.0676,24.70042275,3.7632,1.0976,3.92,20.6,2.97,20.81299834,23.9832,3.9876,24.312442,3.7632,1.0976,3.92,20.22,2.89,20.42548653
17/11/2019 09:00,26.01912,4.12516,26.34409897,4.26912,1.24516,4.447,21.75,2.88,21.93984731,25.63912,4.08516,25.96253082,4.26912,1.24516,4.447,21.37,2.84,21.55788719
17/11/2019 09:30,27.44536,4.09448,27.74910002,5.05536,1.47448,5.266,22.39,2.62,22.54277046,27.05536,4.08448,27.3619349,5.05536,1.47448,5.266,22,2.61,22.1542795
17/11/2019 10:00,28.61168,4.10674,28.90490522,5.61168,1.63674,5.8455,23,2.47,23.13224805,28.24168,4.06674,28.53297852,5.61168,1.63674,5.8455,22.63,2.43,22.76009227
17/11/2019 10:30,29.31048,3.68514,29.5412338,5.64048,1.64514,5.8755,23.67,2.04,23.75774611,28.93048,3.62514,29.15671986,5.64048,1.64514,5.8755,23.29,1.98,23.37401335
17/11/2019 11:00,30.40176,3.85968,30.64578504,6.82176,1.98968,7.106,23.58,1.87,23.65403348,30.01176,3.81968,30.25385419,6.82176,1.98968,7.106,23.19,1.83,23.26209363
17/11/2019 11:30,30.51824,3.83532,30.75829404,6.73824,1.96532,7.019,23.78,1.87,23.85341275,30.11824,3.79532,30.35642987,6.73824,1.96532,7.019,23.38,1.83,23.45150955
17/11/2019 12:00,30.81208,3.49894,31.01010892,5.96208,1.73894,6.2105,24.85,1.76,24.91224799,30.39208,3.56894,30.60091272,5.96208,1.73894,6.2105,24.43,1.83,24.49844485
17/11/2019 12:30,30.85048,3.78014,31.08120935,6.00048,1.75014,6.2505,24.85,2.03,24.93277762,30.43048,3.76014,30.66191067,6.00048,1.75014,6.2505,24.43,2.01,24.51254781
17/11/2019 13:00,30.99952,3.77486,31.22850954,5.63952,1.64486,5.8745,25.36,2.13,25.44929272,30.58952,3.71486,30.81426486,5.63952,1.64486,5.8745,24.95,2.07,25.03572248
17/11/2019 13:30,31.3892,3.7806,31.61605309,5.6592,1.6506,5.895,25.73,2.13,25.81801309,30.9692,3.7906,31.20032046,5.6592,1.6506,5.895,25.31,2.14,25.40030905
17/11/2019 14:00,31.3972,3.7571,31.62119492,5.4072,1.5771,5.6325,25.99,2.18,26.08126722,30.9772,3.7171,31.1994191,5.4072,1.5771,5.6325,25.57,2.14,25.65939399
