Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
17/11/2019 14:30,31.08672,3.73946,31.31082435,5.34672,1.55946,5.5695,25.74,2.18,25.83215051,30.67672,3.69946,30.89898306,5.34672,1.55946,5.5695,25.33,2.14,25.420238
17/11/2019 15:00,31.09224,3.59232,31.29907588,4.84224,1.41232,5.044,26.25,2.18,26.34036636,30.66224,3.55232,30.86732802,4.84224,1.41232,5.044,25.82,2.14,25.90853141
17/11/2019 15:30,31.47224,3.66232,31.68460949,5.08224,1.48232,5.294,26.39,2.18,26.47988859,31.04224,3.62232,31.25286973,5.08224,1.48232,5.294,25.96,2.14,26.04805559
17/11/2019 16:00,31.82504,3.67022,32.03597487,5.55504,1.62022,5.7865,26.27,2.05,26.34986527,31.39504,3.63022,31.60422494,5.55504,1.62022,5.7865,25.84,2.01,25.91805741
17/11/2019 16:30,32.41168,2.90674,32.54175991,4.41168,1.28674,4.5955,28,1.62,28.04682513,31.98168,2.75674,32.10027213,4.41168,1.28674,4.5955,27.57,1.47,27.60916152
17/11/2019 17:00,33.9696,2.5028,34.06167541,4.8096,1.4028,5.01,29.16,1.1,29.18074022,33.5196,2.4828,33.61142484,4.8096,1.4028,5.01,28.71,1.08,28.7303063
17/11/2019 17:30,33.93992,2.86456,34.06059121,4.84992,1.41456,5.052,29.09,1.45,29.12611543,33.48992,2.83456,33.60966337,4.84992,1.41456,5.052,28.64,1.42,28.67518091
17/11/2019 18:00,33.22176,3.02968,33.35962078,4.66176,1.35968,4.856,28.56,1.67,28.60878362,32.75176,3.00968,32.88975459,4.66176,1.35968,4.856,28.09,1.65,28.13841858
17/11/2019 18:30,32.52168,3.06424,32.6657196,5.19168,1.51424,5.408,27.33,1.55,27.37391824,32.06168,3.04424,32.20588023,5.19168,1.51424,5.408,26.87,1.53,26.91352448
17/11/2019 19:00,31.69896,3.37428,31.87804622,6.04896,1.76428,6.301,25.65,1.61,25.70047859,31.26896,3.29428,31.44201234,6.04896,1.76428,6.301,25.22,1.53,25.26636697
17/11/2019 19:30,31.17,3.575,31.37434501,6.36,1.855,6.625,24.81,1.72,24.86954965,30.75,3.575,30.95711752,6.36,1.855,6.625,24.39,1.72,24.45057259
17/11/2019 20:00,30.57104,4.15572,30.85220406,8.35104,2.43572,8.699,22.22,1.72,22.28647123,30.17104,4.15572,30.45589702,8.35104,2.43572,8.699,21.82,1.72,21.88768604
17/11/2019 20:30,29.99112,4.56866,30.33710489,8.84112,2.57866,9.2095,21.15,1.99,21.2434131,29.60112,4.51866,29.94402434,8.84112,2.57866,9.2095,20.76,1.94,20.85044844
17/11/2019 21:00,29.07528,4.51154,29.42322043,8.64528,2.52154,9.0055,20.43,1.99,20.52668994,28.69528,4.51154,29.0477725,8.64528,2.52154,9.0055,20.05,1.99,20.14851359
17/11/2019 21:30,28.2104,4.6997,28.59919314,8.5704,2.4997,8.9275,19.64,2.2,19.7628338,27.8404,4.6697,28.22931048,8.5704,2.4997,8.9275,19.27,2.17,19.39179723
17/11/2019 22:00,26.78896,4.78178,27.21238317,7.54896,2.20178,7.8635,19.24,2.58,19.41221265,26.40896,4.73178,26.82951565,7.54896,2.20178,7.8635,18.86,2.53,19.02893849
17/11/2019 22:30,25.89344,5.36642,26.4436892,6.91344,2.01642,7.2015,18.98,3.35,19.27337282,25.52344,5.32642,26.07329552,6.91344,2.01642,7.2015,18.61,3.31,18.90206867
17/11/2019 23:00,24.4188,5.0109,24.92763351,5.9688,1.7409,6.2175,18.45,3.27,18.73753986,24.0388,4.9809,24.54940468,5.9688,1.7409,6.2175,18.07,3.24,18.35817257
17/11/2019 23:30,23.2424,5.2182,23.8209733,6.0624,1.7682,6.315,17.18,3.45,17.52298205,22.8824,5.1882,23.46319776,6.0624,1.7682,6.315,16.82,3.42,17.16417199
18/11/2019 00:00,22.4528,5.2504,23.05851097,6.1728,1.8004,6.43,16.28,3.45,16.64154139,22.0928,5.2204,22.70119794,6.1728,1.8004,6.43,15.92,3.42,16.28320607
18/11/2019 00:30,21.99408,5.06994,22.57086278,5.55408,1.61994,5.7855,16.44,3.45,16.79809811,21.63408,5.03994,22.21338364,5.55408,1.61994,5.7855,16.08,3.42,16.43967153
18/11/2019 01:00,22.52928,5.26104,23.13540575,5.96928,1.74104,6.218,16.56,3.52,16.92997342,22.16928,5.24104,22.7803748,5.96928,1.74104,6.218,16.2,3.5,16.57377446
18/11/2019 01:30,23.44304,5.64922,24.11409984,7.88304,2.29922,8.2115,15.56,3.35,15.91653543,23.10304,5.61922,23.77658703,7.88304,2.29922,8.2115,15.22,3.32,15.57789459
18/11/2019 02:00,22.89376,5.62318,23.5742317,7.55376,2.20318,7.8685,15.34,3.42,15.71661541,22.54376,5.61318,23.2320663,7.55376,2.20318,7.8685,14.99,3.41,15.37296978
18/11/2019 02:30,22.29936,5.43898,22.95308171,6.57936,1.91898,6.8535,15.72,3.52,16.10927683,21.95936,5.41898,22.61810858,6.57936,1.91898,6.8535,15.38,3.5,15.77321781
18/11/2019 03:00,22.2088,5.5934,22.9023344,7.1088,2.0734,7.405,15.1,3.52,15.50485085,21.8588,5.5734,22.55814542,7.1088,2.0734,7.405,14.75,3.5,15.15956794
18/11/2019 03:30,22.02664,5.22402,22.63765126,6.11664,1.78402,6.3715,15.91,3.44,16.27764418,21.67664,5.21402,22.29490359,6.11664,1.78402,6.3715,15.56,3.43,15.9335652
18/11/2019 04:00,21.6548,4.8689,22.19541733,5.3448,1.5589,5.5675,16.31,3.31,16.64248179,21.2948,4.8489,21.83987954,5.3448,1.5589,5.5675,15.95,3.29,16.28577907
18/11/2019 04:30,22.23104,5.01822,22.7903855,6.37104,1.85822,6.6365,15.86,3.16,16.17174078,21.88104,4.98822,22.44242078,6.37104,1.85822,6.6365,15.51,3.13,15.8226736
18/11/2019 05:00,22.21568,4.95374,22.76128243,6.35568,1.85374,6.6205,15.86,3.1,16.16012376,21.86568,4.90374,22.40880693,6.35568,1.85374,6.6205,15.51,3.05,15.80704273
18/11/2019 05:30,22.90352,5.10436,23.46541539,7.04352,2.05436,7.337,15.86,3.05,16.1506068,22.55352,5.10436,23.12392171,7.04352,2.05436,7.337,15.51,3.05,15.80704273
18/11/2019 06:00,24.26128,4.41454,24.65964052,6.46128,1.88454,6.7305,17.8,2.53,17.97890152,23.90128,4.39454,24.30191695,6.46128,1.88454,6.7305,17.44,2.51,17.61969637
18/11/2019 06:30,26.45456,3.93258,26.74525996,6.69456,1.95258,6.9735,19.76,1.98,19.85895264,26.07456,3.92258,26.36795997,6.69456,1.95258,6.9735,19.38,1.97,19.4798691
18/11/2019 07:00,28.76216,3.34688,28.95623342,6.33216,1.84688,6.596,22.43,1.5,22.48010009,28.36216,3.32688,28.55661483,6.33216,1.84688,6.596,22.03,1.48,22.07965806
18/11/2019 07:30,31.5548,1.7339,31.602402,5.9448,1.7339,6.1925,25.61,0,25.61,31.1548,1.7339,31.20301223,5.9448,1.7339,6.1925,25.21,0,25.21
18/11/2019 08:00,33.28952,1.94236,33.34613777,6.65952,1.94236,6.937,26.63,0,26.63,32.85952,1.94236,32.91687739,6.65952,1.94236,6.937,26.2,0,26.2
18/11/2019 08:30,33.88472,2.11596,33.95072217,7.25472,2.11596,7.557,26.63,0,26.63,33.45472,2.11596,33.52156883,7.25472,2.11596,7.557,26.2,0,26.2
18/11/2019 09:00,33.7548,2.3639,33.83747252,8.1048,2.3639,8.4425,25.65,0,25.65,33.3448,2.3639,33.42848651,8.1048,2.3639,8.4425,25.24,0,25.24
18/11/2019 09:30,34.614,2.4745,34.70233632,8.484,2.4745,8.8375,26.13,0,26.13,34.194,2.4745,34.28341853,8.484,2.4745,8.8375,25.71,0,25.71
18/11/2019 10:00,35.27824,2.82282,35.39099504,9.67824,2.82282,10.0815,25.6,0,25.6,34.86824,2.82282,34.98231658,9.67824,2.82282,10.0815,25.19,0,25.19
18/11/2019 10:30,34.95752,2.67386,35.05963109,9.16752,2.67386,9.5495,25.79,0,25.79,34.54752,2.67386,34.65083932,9.16752,2.67386,9.5495,25.38,0,25.38
18/11/2019 11:00,34.9716,2.3688,35.05173348,8.1216,2.3688,8.46,26.85,0,26.85,34.5516,2.3688,34.63270529,8.1216,2.3688,8.46,26.43,0,26.43
18/11/2019 11:30,34.88608,1.19594,34.90657317,6.46608,1.88594,6.7355,28.42,-0.69,28.42837491,34.43608,1.18594,34.45649517,6.46608,1.88594,6.7355,27.97,-0.7,27.97875801
18/11/2019 12:00,35.09328,2.08054,35.15489934,7.13328,2.08054,7.4305,27.96,0,27.96,34.64328,1.38054,34.67077645,7.13328,2.08054,7.4305,27.51,-0.7,27.51890441
18/11/2019 12:30,35.21328,1.71554,35.25504454,8.21328,2.39554,8.5555,27,-0.68,27.00856161,34.77328,1.69554,34.8145926,8.21328,2.39554,8.5555,26.56,-0.7,26.5692228
18/11/2019 13:00,35.3636,1.4648,35.39392383,7.3536,2.1448,7.66,28.01,-0.68,28.01825298,34.9136,1.4448,34.94348168,7.3536,2.1448,7.66,27.56,-0.7,27.56888826
18/11/2019 13:30,35.21584,1.30212,35.23990499,6.79584,1.98212,7.079,28.42,-0.68,28.42813395,34.76584,1.28212,34.78947345,6.79584,1.98212,7.079,27.97,-0.7,27.97875801
18/11/2019 14:00,34.55664,1.24402,34.57902477,6.59664,1.92402,6.8715,27.96,-0.68,27.96826773,34.10664,1.22402,34.12859676,6.59664,1.92402,6.8715,27.51,-0.7,27.51890441
18/11/2019 14:30,34.66512,1.43316,34.69473292,7.24512,2.11316,7.547,27.42,-0.68,27.42843051,34.22512,1.41316,34.25428236,7.24512,2.11316,7.547,26.98,-0.7,26.98907927
18/11/2019 15:00,34.7904,1.9922,34.84739292,6.8304,1.9922,7.115,27.96,0,27.96,34.3404,1.2922,34.36470359,6.8304,1.9922,7.115,27.51,-0.7,27.51890441
18/11/2019 15:30,34.7816,1.6513,34.8207767,5.6616,1.6513,5.8975,29.12,0,29.12,34.3416,1.6513,34.38127808,5.6616,1.6513,5.8975,28.68,0,28.68
18/11/2019 16:00,35.76032,1.69176,35.80031478,5.80032,1.69176,6.042,29.96,0,29.96,35.30032,1.01176,35.3148163,5.80032,1.69176,6.042,29.5,-0.68,29.50783625
18/11/2019 16:30,37.15536,0.68198,37.16161828,5.83536,1.70198,6.0785,31.32,-1.02,31.33660479,36.68536,0.67198,36.69151394,5.83536,1.70198,6.0785,30.85,-1.03,30.8671897
18/11/2019 17:00,39.1272,0.7146,39.13372501,5.9472,1.7346,6.195,33.18,-1.02,33.19567442,38.6172,0.6446,38.62257947,5.9472,1.7346,6.195,32.67,-1.09,32.68817829
18/11/2019 17:30,39.1912,0.8166,39.19970654,5.6112,1.6366,5.845,33.58,-0.82,33.59001042,38.6912,0.8066,38.69960673,5.6112,1.6366,5.845,33.08,-0.83,33.090411
18/11/2019 18:00,39.05792,1.16106,39.07517338,6.51792,1.90106,6.7895,32.54,-0.74,32.54841317,38.56792,1.17106,38.58569469,6.51792,1.90106,6.7895,32.05,-0.73,32.05831249
18/11/2019 18:30,38.62768,1.94974,38.67685546,7.50768,2.18974,7.8205,31.12,-0.24,31.12092544,38.18768,1.10974,38.20380121,7.50768,2.18974,7.8205,30.68,-1.08,30.69900324
18/11/2019 19:00,37.16464,1.81552,37.20895832,6.22464,1.81552,6.484,30.94,0,30.94,36.68464,1.81552,36.7295375,6.22464,1.81552,6.484,30.46,0,30.46
18/11/2019 19:30,35.79696,1.60328,35.83284599,5.49696,1.60328,5.726,30.3,0,30.3,35.31696,1.60328,35.35333323,5.49696,1.60328,5.726,29.82,0,29.82
18/11/2019 20:00,35.09832,2.51826,35.18854501,5.54832,1.61826,5.7795,29.55,0.9,29.56370241,34.62832,2.54826,34.72195523,5.54832,1.61826,5.7795,29.08,0.93,29.09486724
18/11/2019 20:30,33.73064,3.07352,33.87037939,5.60064,1.63352,5.834,28.13,1.44,28.16683333,33.27064,3.04352,33.40955702,5.60064,1.63352,5.834,27.67,1.41,27.7059019
18/11/2019 21:00,32.50896,3.32928,32.67899303,5.44896,1.58928,5.676,27.06,1.74,27.11588464,32.04896,3.30928,32.21936019,5.44896,1.58928,5.676,26.6,1.72,26.65555102
18/11/2019 21:30,31.1444,3.6367,31.35600801,5.4744,1.5967,5.7025,25.67,2.04,25.75093202,30.7144,3.5967,30.92427232,5.4744,1.5967,5.7025,25.24,2,25.31911531
18/11/2019 22:00,29.31816,3.81988,29.56595997,4.86816,1.41988,5.071,24.45,2.4,24.56750903,28.89816,3.76988,29.14302055,4.86816,1.41988,5.071,24.03,2.35,24.14463501
18/11/2019 22:30,27.70744,4.63842,28.0930093,4.89744,1.42842,5.1015,22.81,3.21,23.03476069,27.31744,4.60842,27.70343053,4.89744,1.42842,5.1015,22.42,3.18,22.64439887
18/11/2019 23:00,26.45712,4.29166,26.8029391,4.73712,1.38166,4.9345,21.72,2.91,21.91407082,26.07712,4.24166,26.41983851,4.73712,1.38166,4.9345,21.34,2.86,21.53079655
18/11/2019 23:30,25.22,4.28,25.58059421,4.32,1.26,4.5,20.9,3.02,21.11706419,24.85,4.26,25.21249888,4.32,1.26,4.5,20.53,3,20.74803364
19/11/2019 00:00,24.3888,4.5509,24.80976131,4.7688,1.3909,4.9675,19.62,3.16,19.8728458,24.0388,4.4809,24.45286017,4.7688,1.3909,4.9675,19.27,3.09,19.51617278
19/11/2019 00:30,24.1248,4.4914,24.53932862,4.5648,1.3314,4.755,19.56,3.16,19.81361148,23.7648,4.4914,24.18549964,4.5648,1.3314,4.755,19.2,3.16,19.45830414
19/11/2019 01:00,24.68928,4.65604,25.12447523,5.12928,1.49604,5.343,19.56,3.16,19.81361148,24.32928,4.59604,24.75959307,5.12928,1.49604,5.343,19.2,3.1,19.44865034
19/11/2019 01:30,25.15952,4.65986,25.58741374,5.51952,1.60986,5.7495,19.64,3.05,19.87541446,24.79952,4.61986,25.22616298,5.51952,1.60986,5.7495,19.28,3.01,19.51354658
19/11/2019 02:00,24.80544,4.73492,25.25330317,5.60544,1.63492,5.839,19.2,3.1,19.44865034,24.45544,4.70492,24.9039117,5.60544,1.63492,5.839,18.85,3.07,19.09836119
19/11/2019 02:30,24.44528,4.82904,24.91769134,5.34528,1.55904,5.568,19.1,3.27,19.3778972,24.10528,4.79904,24.57835041,5.34528,1.55904,5.568,18.76,3.24,19.03773096
19/11/2019 03:00,24.4584,4.9462,24.95352129,5.4384,1.5862,5.665,19.02,3.36,19.31450232,24.1084,4.9262,24.60655191,5.4384,1.5862,5.665,18.67,3.34,18.96640451
19/11/2019 03:30,24.07952,4.88236,24.56950798,5.21952,1.52236,5.437,18.86,3.36,19.15696218,23.72952,4.86236,24.22256519,5.21952,1.52236,5.437,18.51,3.34,18.80892607
19/11/2019 04:00,23.81248,4.88614,24.30861098,4.75248,1.38614,4.9505,19.06,3.5,19.37868933,23.46248,4.84614,23.95773446,4.75248,1.38614,4.9505,18.71,3.46,19.02723574
19/11/2019 04:30,23.94008,4.75294,24.40733228,4.57008,1.33294,4.7605,19.37,3.42,19.66960345,23.59008,4.73294,24.06018694,4.57008,1.33294,4.7605,19.02,3.4,19.32150098
19/11/2019 05:00,24.034,4.7395,24.49685727,4.524,1.3195,4.7125,19.51,3.42,19.80748596,23.684,4.7195,24.14964878,4.524,1.3195,4.7125,19.16,3.4,19.45933195
19/11/2019 05:30,24.23952,4.24486,24.60839626,3.95952,1.15486,4.1245,20.28,3.09,20.51405616,23.86952,4.20486,24.23705495,3.95952,1.15486,4.1245,19.91,3.05,20.14225906
19/11/2019 06:00,25.36784,4.21812,25.71613973,4.10784,1.19812,4.279,21.26,3.02,21.47342544,24.99784,4.17812,25.34459886,4.10784,1.19812,4.279,20.89,2.98,21.10148099
19/11/2019 06:30,27.3764,3.1177,27.55335425,3.1464,0.9177,3.2775,24.23,2.2,24.32967119,27.0264,2.7777,27.16876726,3.1464,0.9177,3.2775,23.88,1.86,23.95232765
19/11/2019 07:00,30.3556,2.7858,30.48316147,3.8256,1.1158,3.985,26.53,1.67,26.58250929,29.9456,2.7158,30.06849729,3.8256,1.1158,3.985,26.12,1.6,26.16895871
19/11/2019 07:30,33.0368,2.2499,33.11332367,3.7368,1.0899,3.8925,29.3,1.16,29.32295347,32.6168,1.7099,32.66158906,3.7368,1.0899,3.8925,28.88,0.62,28.88665436
19/11/2019 08:00,34.23304,1.17922,34.25334418,4.04304,1.17922,4.2115,30.19,0,30.19,33.78304,1.17922,33.80361447,4.04304,1.17922,4.2115,29.74,0,29.74
19/11/2019 08:30,35.79776,1.40518,35.82532836,4.81776,1.40518,5.0185,30.98,0,30.98,35.33776,1.40518,35.36568694,4.81776,1.40518,5.0185,30.52,0,30.52
19/11/2019 09:00,36.07216,1.60188,36.10771035,5.49216,1.60188,5.721,30.58,0,30.58,35.62216,1.60188,35.65815899,5.49216,1.60188,5.721,30.13,0,30.13
19/11/2019 09:30,36.71936,1.58648,36.75361639,5.43936,1.58648,5.666,31.28,0,31.28,36.25936,1.58648,36.29405056,5.43936,1.58648,5.666,30.82,0,30.82
19/11/2019 10:00,36.74672,1.34946,36.77148995,4.62672,1.34946,4.8195,32.12,0,32.12,36.28672,0.66946,36.29289497,4.62672,1.34946,4.8195,31.66,-0.68,31.66730175
19/11/2019 10:30,36.922,1.281,36.94421531,4.392,1.281,4.575,32.53,0,32.53,36.442,1.281,36.46450774,4.392,1.281,4.575,32.05,0,32.05
19/11/2019 11:00,36.95248,0.46614,36.95541996,4.03248,1.17614,4.2005,32.92,-0.71,32.92765555,36.46248,0.45614,36.46533301,4.03248,1.17614,4.2005,32.43,-0.72,32.43799161
19/11/2019 11:30,36.48432,0.29626,36.48552283,3.72432,1.08626,3.8795,32.76,-0.79,32.76952395,35.99432,0.28626,35.99545828,3.72432,1.08626,3.8795,32.27,-0.8,32.27991481
19/11/2019 12:00,36.4448,0.4189,36.44720736,4.3848,1.2789,4.5675,32.06,-0.86,32.07153255,35.9748,0.4189,35.97723881,4.3848,1.2789,4.5675,31.59,-0.86,31.60170407
19/11/2019 12:30,36.3908,0.5269,36.39461428,4.4808,1.3069,4.6675,31.91,-0.78,31.91953164,35.9208,0.5169,35.9245189,4.4808,1.3069,4.6675,31.44,-0.79,31.44992369
19/11/2019 13:00,36.30744,0.29092,36.30860551,3.87744,1.13092,4.039,32.43,-0.84,32.44087699,35.83744,0.29092,35.83862079,3.87744,1.13092,4.039,31.96,-0.84,31.97103689
19/11/2019 13:30,36.8196,0.5903,36.82433161,4.3896,1.2803,4.5725,32.43,-0.69,32.43733959,36.3496,0.6003,36.35455653,4.3896,1.2803,4.5725,31.96,-0.68,31.96723322
19/11/2019 14:00,36.21288,0.41334,36.21523889,3.78288,1.10334,3.9405,32.43,-0.69,32.43733959,35.74288,0.42334,35.74538694,3.78288,1.10334,3.9405,31.96,-0.68,31.96723322
19/11/2019 14:30,35.09856,0.06208,35.0986149,2.57856,0.75208,2.686,32.52,-0.69,32.52731929,34.62856,0.07208,34.62863502,2.57856,0.75208,2.686,32.05,-0.68,32.05721292
19/11/2019 15:00,35.65592,0.43756,35.65860471,3.86592,1.12756,4.027,31.79,-0.69,31.79748732,35.19592,0.44756,35.19876553,3.86592,1.12756,4.027,31.33,-0.68,31.33737864
19/11/2019 15:30,35.6836,1.2173,35.70435727,4.1736,1.2173,4.3475,31.51,0,31.51,35.2136,1.2173,35.23463416,4.1736,1.2173,4.3475,31.04,0,31.04
19/11/2019 16:00,36.57208,1.02144,36.58634137,4.70208,1.37144,4.898,31.87,-0.35,31.87192181,36.14208,0.38144,36.14409278,4.70208,1.37144,4.898,31.44,-0.99,31.45558297
19/11/2019 16:30,38.62584,0.68962,38.6319957,5.65584,1.64962,5.8915,32.97,-0.96,32.98397338,38.14584,0.65962,38.15154267,5.65584,1.64962,5.8915,32.49,-0.99,32.5050796
19/11/2019 17:00,39.46536,0.67198,39.47108052,5.59536,1.63198,5.8285,33.87,-0.96,33.88360223,38.96536,0.71198,38.97186415,5.59536,1.63198,5.8285,33.37,-0.92,33.38267964
19/11/2019 17:30,39.9156,0.6733,39.92127824,5.8056,1.6933,6.0475,34.11,-1.02,34.12524725,39.3956,0.6933,39.40170002,5.8056,1.6933,6.0475,33.59,-1,33.60488209
19/11/2019 18:00,39.4936,0.8598,39.50295808,6.0336,1.7598,6.285,33.46,-0.9,33.47210182,38.9436,1.2398,38.96333,6.0336,1.7598,6.285,32.91,-0.52,32.91410792
19/11/2019 18:30,39.01336,1.83848,39.05665458,6.30336,1.83848,6.566,32.71,0,32.71,38.51336,1.83848,38.55721602,6.30336,1.83848,6.566,32.21,0,32.21
19/11/2019 19:00,38.052,0.986,38.06477243,5.712,1.666,5.95,32.34,-0.68,32.34714825,37.552,0.986,37.56494243,5.712,1.666,5.95,31.84,-0.68,31.84726048
19/11/2019 19:30,36.84768,1.41974,36.87502113,4.86768,1.41974,5.0705,31.98,0,31.98,36.35768,1.41974,36.38538933,4.86768,1.41974,5.0705,31.49,0,31.49
19/11/2019 20:00,36.0536,2.3398,36.12944418,5.3136,1.5498,5.535,30.74,0.79,30.75014959,35.5836,2.3398,35.66044381,5.3136,1.5498,5.535,30.27,0.79,30.28030713
19/11/2019 20:30,34.84744,2.13342,34.91268474,5.01744,1.46342,5.2265,29.83,0.67,29.83752336,34.40744,2.13342,34.47351749,5.01744,1.46342,5.2265,29.39,0.67,29.39763596
19/11/2019 21:00,32.5156,2.5783,32.617662,4.0056,1.1683,4.1725,28.51,1.41,28.54484542,32.0956,2.4383,32.18808547,4.0056,1.1683,4.1725,28.09,1.27,28.11869485
19/11/2019 21:30,31.01456,3.07508,31.16663358,4.71456,1.37508,4.911,26.3,1.7,26.3548857,30.60456,2.95508,30.74689563,4.71456,1.37508,4.911,25.89,1.58,25.93816686
19/11/2019 22:00,29.26776,3.77768,29.51055136,4.75776,1.38768,4.956,24.51,2.39,24.62625022,28.87776,3.67768,29.11100055,4.75776,1.38768,4.956,24.12,2.29,24.22846466
19/11/2019 22:30,27.47576,3.82668,27.7409601,4.92576,1.43668,5.131,22.55,2.39,22.6763004,27.11576,3.65668,27.36120884,4.92576,1.43668,5.131,22.19,2.22,22.30077353
19/11/2019 23:00,25.82064,4.01602,26.13109004,5.06064,1.47602,5.2715,20.76,2.54,20.91480815,25.46064,3.91602,25.76003497,5.06064,1.47602,5.2715,20.4,2.44,20.54540338
19/11/2019 23:30,25.24664,4.55152,25.65363845,6.65664,1.94152,6.934,18.59,2.61,18.77232538,24.90664,4.46152,25.30308038,6.65664,1.94152,6.934,18.25,2.52,18.42316205
20/11/2019 00:00,24.3456,4.6183,24.77976865,6.8856,2.0083,7.1725,17.46,2.61,17.65399955,24.0056,4.5283,24.42896503,6.8856,2.0083,7.1725,17.12,2.52,17.30447341
20/11/2019 00:30,23.40312,4.66216,23.86297889,5.49312,1.60216,5.722,17.91,3.06,18.16952669,23.05312,4.57216,23.5021486,5.49312,1.60216,5.722,17.56,2.97,17.80939359
20/11/2019 01:00,24.56816,4.25988,24.93473608,5.58816,1.62988,5.821,18.98,2.63,19.16134912,24.21816,4.15988,24.57282799,5.58816,1.62988,5.821,18.63,2.53,18.80100529
20/11/2019 01:30,24.41648,4.02064,24.74530343,4.59648,1.34064,4.788,19.82,2.68,20.00037,24.05648,3.99064,24.38522991,4.59648,1.34064,4.788,19.46,2.65,19.63960539
20/11/2019 02:00,23.67656,4.03108,24.01726669,4.42656,1.29108,4.611,19.25,2.74,19.44402479,23.31656,3.94108,23.64728487,4.42656,1.29108,4.611,18.89,2.65,19.07497313
20/11/2019 02:30,23.64992,4.30706,24.03891599,4.54992,1.32706,4.7395,19.1,2.98,19.33107343,23.27992,4.26706,23.66775182,4.54992,1.32706,4.7395,18.73,2.94,18.95933807
20/11/2019 03:00,23.4736,4.4848,23.89818671,4.7136,1.3748,4.91,18.76,3.11,19.01603797,23.1136,4.4248,23.53332446,4.7136,1.3748,4.91,18.4,3.05,18.65107236
20/11/2019 03:30,23.05576,5.28918,23.65467172,5.10576,1.48918,5.3185,17.95,3.8,18.34782003,22.71576,5.17918,23.29870507,5.10576,1.48918,5.3185,17.61,3.69,17.99244842
20/11/2019 04:00,22.8448,5.1939,23.42779299,4.9848,1.4539,5.1925,17.86,3.74,18.24738885,22.4948,5.1439,23.07543573,4.9848,1.4539,5.1925,17.51,3.69,17.89458577
20/11/2019 04:30,22.73936,5.20898,23.32835112,5.61936,1.63898,5.8535,17.12,3.57,17.48826178,22.40936,5.13898,22.99105328,5.61936,1.63898,5.8535,16.79,3.5,17.15092126
20/11/2019 05:00,22.71464,5.01802,23.26231706,4.96464,1.44802,5.1715,17.75,3.57,18.10545222,22.37464,4.94802,22.91522239,4.96464,1.44802,5.1715,17.41,3.5,17.75832481
20/11/2019 05:30,23.79504,3.95272,24.12110951,4.77504,1.39272,4.974,19.02,2.56,19.19150854,23.43504,3.91272,23.75942924,4.77504,1.39272,4.974,18.66,2.52,18.82939192
20/11/2019 06:00,24.86232,3.28026,25.07778023,3.77232,1.10026,3.9295,21.09,2.18,21.20237015,24.49232,3.23026,24.70441901,3.77232,1.10026,3.9295,20.72,2.13,20.82919346
20/11/2019 06:30,27.29472,2.99596,27.45865103,3.89472,1.13596,4.057,23.4,1.86,23.47380668,26.91472,2.92596,27.07329671,3.89472,1.13596,4.057,23.02,1.79,23.08948895
20/11/2019 07:00,29.9356,2.8483,30.07079913,4.9656,1.4483,5.1725,24.97,1.4,25.0092163,29.5256,2.8283,29.66075414,4.9656,1.4483,5.1725,24.56,1.38,24.59873981
20/11/2019 07:30,32.90224,2.42982,32.99183872,5.38224,1.56982,5.6065,27.52,0.86,27.53343422,32.47224,2.38982,32.56006158,5.38224,1.56982,5.6065,27.09,0.82,27.10240764
20/11/2019 08:00,33.9796,2.2178,34.0518994,5.1696,1.5078,5.385,28.81,0.71,28.81874737,33.5396,2.1878,33.61087974,5.1696,1.5078,5.385,28.37,0.68,28.37814828
20/11/2019 08:30,34.59904,2.23222,34.67097309,5.21904,1.52222,5.4365,29.38,0.71,29.38857771,34.15904,2.20222,34.22995452,5.21904,1.52222,5.4365,28.94,0.68,28.94798784
20/11/2019 09:00,34.91872,4.42296,35.19772126,5.83872,1.70296,6.082,29.08,2.72,29.20693068,34.82872,-1.94704,34.88310052,5.83872,1.70296,6.082,28.99,-3.65,29.21887404
20/11/2019 09:30,36.26912,1.18266,36.28839691,6.72912,1.96266,7.0095,29.54,-0.78,29.55029611,35.88912,0.75266,35.89701146,6.72912,1.96266,7.0095,29.16,-1.21,29.1850938
20/11/2019 10:00,36.55144,0.91292,36.56283891,7.14144,2.08292,7.439,29.41,-1.17,29.4332635,36.10144,0.92292,36.11323513,7.14144,2.08292,7.439,28.96,-1.16,28.98322273
20/11/2019 10:30,37.0768,1.4074,37.10350217,8.1168,2.3674,8.455,28.96,-0.96,28.97590723,36.6268,1.4274,36.65460338,8.1168,2.3674,8.455,28.51,-0.94,28.52549211
20/11/2019 11:00,36.586,0.7655,36.59400752,5.916,1.7255,6.1625,30.67,-0.96,30.68502078,36.126,0.8555,36.13612813,5.916,1.7255,6.1625,30.21,-0.87,30.22252471
20/11/2019 11:30,36.71856,0.92958,36.7303249,6.47856,1.88958,6.7485,30.24,-0.96,30.25523426,36.25856,0.93958,36.27073178,6.47856,1.88958,6.7485,29.78,-0.95,29.79514893
20/11/2019 12:00,37.2624,1.4232,37.28956894,8.3424,2.4332,8.69,28.92,-1.01,28.93763121,36.8124,1.4332,36.84028849,8.3424,2.4332,8.69,28.47,-1,28.48755693
20/11/2019 12:30,36.78296,1.49628,36.81338072,8.35296,2.43628,8.701,28.43,-0.94,28.44553568,36.33296,1.52628,36.36500396,8.35296,2.43628,8.701,27.98,-0.91,27.99479416
20/11/2019 13:00,36.43904,1.54722,36.47187308,8.93904,2.60722,9.3115,27.5,-1.06,27.52042151,35.99904,1.55722,36.0327048,8.93904,2.60722,9.3115,27.06,-1.05,27.08036373
20/11/2019 13:30,36.46128,1.70704,36.50121813,8.80128,2.56704,9.168,27.66,-0.86,27.67336626,36.02128,1.71704,36.06218018,8.80128,2.56704,9.168,27.22,-0.85,27.23326826
20/11/2019 14:00,36.25088,1.53484,36.28335754,8.45088,2.46484,8.803,27.8,-0.93,27.81555141,35.80088,1.55484,35.83462761,8.45088,2.46484,8.803,27.35,-0.91,27.36513475
20/11/2019 14:30,35.5956,1.6183,35.63236779,8.0856,2.3583,8.4225,27.51,-0.74,27.51995094,35.1556,1.6283,35.19328874,8.0856,2.3583,8.4225,27.07,-0.73,27.07984121
20/11/2019 15:00,35.59856,1.11458,35.6160043,6.35856,1.85458,6.6235,29.24,-0.74,29.24936239,35.14856,1.12458,35.1665459,6.35856,1.85458,6.6235,28.79,-0.73,28.79925346
20/11/2019 15:30,36.20664,1.25402,36.22835003,6.83664,1.99402,7.1215,29.37,-0.74,29.37932096,35.75664,1.26402,35.77897498,6.83664,1.99402,7.1215,28.92,-0.73,28.92921188
20/11/2019 16:00,36.50416,1.24788,36.52548291,6.64416,1.93788,6.921,29.86,-0.69,29.86797114,36.04416,1.20788,36.06439302,6.64416,1.93788,6.921,29.4,-0.73,29.40906153
20/11/2019 16:30,38.06424,0.87332,38.07425711,6.59424,1.92332,6.869,31.47,-1.05,31.48751181,37.60424,0.79332,37.61260723,6.59424,1.92332,6.869,31.01,-1.13,31.03058169
20/11/2019 17:00,40.01496,0.69228,40.02094796,7.10496,2.07228,7.401,32.91,-1.38,32.93892075,39.52496,0.68228,39.53084832,7.10496,2.07228,7.401,32.42,-1.39,32.44978428
20/11/2019 17:30,40.01312,1.36466,40.03638432,8.79312,2.56466,9.1595,31.22,-1.2,31.24305363,39.55312,1.35466,39.57631117,8.79312,2.56466,9.1595,30.76,-1.21,30.78378957
20/11/2019 18:00,39.70904,1.36722,39.73257037,7.73904,2.25722,8.0615,31.97,-0.89,31.98238578,39.23904,1.33722,39.26181883,7.73904,2.25722,8.0615,31.5,-0.92,31.51343206
20/11/2019 18:30,39.3436,1.5398,39.37372023,7.7136,2.2498,8.035,31.63,-0.71,31.6379677,38.8836,1.5198,38.91329003,7.7136,2.2498,8.035,31.17,-0.73,31.17854711
20/11/2019 19:00,38.54728,1.23754,38.56714017,6.67728,1.94754,6.9555,31.87,-0.71,31.87790771,38.07728,1.26754,38.09837149,6.67728,1.94754,6.9555,31.4,-0.68,31.40736219
20/11/2019 19:30,37.73696,0.96328,37.74925242,5.73696,1.67328,5.976,32,-0.71,32.00787559,37.27696,0.99328,37.2901911,5.73696,1.67328,5.976,31.54,-0.68,31.54732952
20/11/2019 20:00,36.77664,2.63402,36.87084636,6.35664,1.85402,6.6215,30.42,0.78,30.42999836,36.29664,2.51402,36.38360031,6.35664,1.85402,6.6215,29.94,0.66,29.94727367
20/11/2019 20:30,35.04216,2.64688,35.14198274,6.57216,1.91688,6.846,28.47,0.73,28.47935744,34.57216,2.64688,34.67333588,6.57216,1.91688,6.846,28,0.73,28.00951445
20/11/2019 21:00,33.25608,3.03094,33.39391343,6.58608,1.92094,6.8605,26.67,1.11,26.69308899,32.79608,3.05094,32.93768508,6.58608,1.92094,6.8605,26.21,1.13,26.23434771
20/11/2019 21:30,31.45456,3.63008,31.66333567,7.23456,2.11008,7.536,24.22,1.52,24.26764925,31.03456,3.53008,31.23468231,7.23456,2.11008,7.536,23.8,1.42,23.84232371
20/11/2019 22:00,30.0084,4.4062,30.33016104,7.8384,2.2862,8.165,22.17,2.12,22.27113154,29.5984,4.4062,29.92456985,7.8384,2.2862,8.165,21.76,2.12,21.86302815
20/11/2019 22:30,28.8864,4.5552,29.2433574,8.9664,2.6152,9.34,19.92,1.94,20.01424493,28.4864,4.5552,28.84830726,8.9664,2.6152,9.34,19.52,1.94,19.6161668
20/11/2019 23:00,27.22536,4.76198,27.63868088,9.67536,2.82198,10.0785,17.55,1.94,17.6568995,26.85536,4.76198,27.27428852,9.67536,2.82198,10.0785,17.18,1.94,17.28918737
20/11/2019 23:30,26.0736,5.1748,26.5821589,8.7936,2.5648,9.16,17.28,2.61,17.47599783,25.7036,5.1648,26.2173647,8.7936,2.5648,9.16,16.91,2.6,17.10871415
21/11/2019 00:00,25.05808,5.45944,25.64591309,8.15808,2.37944,8.498,16.9,3.08,17.17837012,24.68808,5.44944,25.28235927,8.15808,2.37944,8.498,16.53,3.07,16.81266784
21/11/2019 00:30,24.36576,5.20418,24.91533162,6.90576,2.01418,7.1935,17.46,3.19,17.74901969,23.99576,5.20418,24.55361455,6.90576,2.01418,7.1935,17.09,3.19,17.38517184
21/11/2019 01:00,25.23728,5.18004,25.76340653,7.09728,2.07004,7.393,18.14,3.11,18.40466517,24.84728,5.26004,25.39793976,7.09728,2.07004,7.393,17.75,3.19,18.03437274
21/11/2019 01:30,24.98272,4.86746,25.45247464,5.68272,1.65746,5.9195,19.3,3.21,19.56512458,24.60272,4.89746,25.08543294,5.68272,1.65746,5.9195,18.92,3.24,19.19541612
21/11/2019 02:00,24.5208,4.8894,25.00351705,5.1408,1.4994,5.355,19.38,3.39,19.67425983,24.1408,4.8894,24.63096541,5.1408,1.4994,5.355,19,3.39,19.3000544
21/11/2019 02:30,24.09984,4.73912,24.56138323,5.13984,1.49912,5.354,18.96,3.24,19.23484338,23.71984,4.77912,24.19650383,5.13984,1.49912,5.354,18.58,3.28,18.86729445
21/11/2019 03:00,24.4516,5.1538,24.98884545,6.5616,1.9138,6.835,17.89,3.24,18.18102582,24.0716,5.1938,24.62554537,6.5616,1.9138,6.835,17.51,3.28,17.81455865
21/11/2019 03:30,24.08968,5.29324,24.66436847,7.03968,2.05324,7.333,17.05,3.24,17.3551174,23.72968,5.25324,24.30420218,7.03968,2.05324,7.333,16.69,3.2,16.99400188
21/11/2019 04:00,24.05584,5.50712,24.67816462,8.35584,2.43712,8.704,15.7,3.07,15.9973404,23.70584,5.49712,24.33485522,8.35584,2.43712,8.704,15.35,3.06,15.65203182
21/11/2019 04:30,24.31936,5.07898,24.84405983,7.29936,2.12898,7.6035,17.02,2.95,17.27376334,23.95936,5.08898,24.49384921,7.29936,2.12898,7.6035,16.66,2.96,16.92091014
21/11/2019 05:00,24.3492,4.6356,24.78653522,5.7792,1.6856,6.02,18.57,2.95,18.80285617,23.9692,4.6456,24.41524417,5.7792,1.6856,6.02,18.19,2.96,18.42926206
21/11/2019 05:30,24.61504,4.08522,24.95173775,4.95504,1.44522,5.1615,19.66,2.64,19.83646138,24.23504,3.99522,24.56214459,4.95504,1.44522,5.1615,19.28,2.55,19.4479022
21/11/2019 06:00,26.10376,4.02318,26.41197197,5.15376,1.50318,5.3685,20.95,2.52,21.10101656,25.72376,4.05318,26.04112318,5.15376,1.50318,5.3685,20.57,2.55,20.72745522
21/11/2019 06:30,28.10888,3.67634,28.3482735,5.19888,1.51634,5.4155,22.91,2.16,23.01159925,27.72888,3.59634,27.96112386,5.19888,1.51634,5.4155,22.53,2.08,22.62581048
21/11/2019 07:00,30.68768,3.00724,30.83467522,5.40768,1.57724,5.633,25.28,1.43,25.32041271,30.27768,3.00724,30.42665605,5.40768,1.57724,5.633,24.87,1.43,24.91107786
21/11/2019 07:30,33.49216,2.34188,33.57393607,5.25216,1.53188,5.471,28.24,0.81,28.25161411,33.04216,2.40188,33.12934296,5.25216,1.53188,5.471,27.79,0.87,27.80361487
21/11/2019 08:00,35.30736,1.58298,35.34282807,5.42736,1.58298,5.6535,29.88,0,29.88,34.83736,1.58298,34.87330609,5.42736,1.58298,5.6535,29.41,0,29.41
21/11/2019 08:30,35.75712,1.45166,35.78657496,4.97712,1.45166,5.1845,30.78,0,30.78,35.27712,1.45166,35.30697541,4.97712,1.45166,5.1845,30.3,0,30.3
21/11/2019 09:00,36.0184,1.4987,36.04956644,5.1384,1.4987,5.3525,30.88,0,30.88,35.5384,1.4987,35.56998702,5.1384,1.4987,5.3525,30.4,0,30.4
21/11/2019 09:30,37.06768,1.57724,37.10122082,5.40768,1.57724,5.633,31.66,0,31.66,36.57768,1.57724,36.61166973,5.40768,1.57724,5.633,31.17,0,31.17
21/11/2019 10:00,36.4908,1.2719,36.51295954,4.3608,1.2719,4.5425,32.13,0,32.13,35.9908,1.2719,36.0132672,4.3608,1.2719,4.5425,31.63,0,31.63
21/11/2019 10:30,36.85984,1.48162,36.88960562,5.07984,1.48162,5.2915,31.78,0,31.78,36.36984,1.48162,36.40000631,5.07984,1.48162,5.2915,31.29,0,31.29
21/11/2019 11:00,37.38112,1.89616,37.42918053,6.50112,1.89616,6.772,30.88,0,30.88,36.90112,1.89616,36.94980487,6.50112,1.89616,6.772,30.4,0,30.4
21/11/2019 11:30,37.0744,1.5092,37.10510504,5.1744,1.5092,5.39,31.9,0,31.9,36.5844,1.5092,36.61551595,5.1744,1.5092,5.39,31.41,0,31.41
21/11/2019 12:00,37.39944,1.03192,37.41367359,5.86944,1.71192,6.114,31.53,-0.68,31.53733185,36.90944,1.03192,36.92386247,5.86944,1.71192,6.114,31.04,-0.68,31.04744756
21/11/2019 12:30,37.61752,1.22386,37.63742345,6.52752,1.90386,6.7995,31.09,-0.68,31.09743559,37.12752,1.22386,37.14768599,6.52752,1.90386,6.7995,30.6,-0.68,30.60755462
21/11/2019 13:00,37.55488,1.28434,37.57683517,6.73488,1.96434,7.0155,30.82,-0.68,30.82750071,37.07488,1.28434,37.09711924,6.73488,1.96434,7.0155,30.34,-0.68,30.34761935
21/11/2019 13:30,37.10864,0.91502,37.11991951,5.46864,1.59502,5.6965,31.64,-0.68,31.64730636,36.61864,0.91502,36.63007039,5.46864,1.59502,5.6965,31.15,-0.68,31.15742127
21/11/2019 14:00,37.17048,1.19264,37.18960841,6.42048,1.87264,6.688,30.75,-0.68,30.75751778,36.69048,1.19264,36.70985852,6.42048,1.87264,6.688,30.27,-0.68,30.27763696
21/11/2019 14:30,37.11536,1.30948,37.13845293,7.33536,2.13948,7.641,29.78,-0.83,29.79156424,36.64536,1.32948,36.66946859,7.33536,2.13948,7.641,29.31,-0.81,29.32119029
21/11/2019 15:00,36.88592,1.32506,36.90971252,7.04592,2.05506,7.3395,29.84,-0.73,29.84892795,36.41592,1.34506,36.44075213,7.04592,2.05506,7.3395,29.37,-0.71,29.37858063
21/11/2019 15:30,37.07416,1.54038,37.10614653,7.78416,2.27038,8.1085,29.29,-0.73,29.29909555,36.60416,1.56038,36.63740322,7.78416,2.27038,8.1085,28.82,-0.71,28.82874434
21/11/2019 16:00,37.54184,1.43762,37.56935589,7.43184,2.16762,7.7415,30.11,-0.73,30.11884792,37.07184,1.45762,37.10048486,7.43184,2.16762,7.7415,29.64,-0.71,29.64850249
21/11/2019 16:30,38.8172,1.0996,38.83277142,6.5472,1.9096,6.82,32.27,-0.81,32.28016419,38.3172,1.1396,38.3341428,6.5472,1.9096,6.82,31.77,-0.77,31.77932976
21/11/2019 17:00,39.99368,1.19524,40.01153632,7.18368,2.09524,7.483,32.81,-0.9,32.82234148,39.48368,1.24524,39.50331137,7.18368,2.09524,7.483,32.3,-0.85,32.31118227
21/11/2019 17:30,39.56512,1.30816,39.58674024,6.88512,2.00816,7.172,32.68,-0.7,32.68749608,39.05512,1.32816,39.07769706,6.88512,2.00816,7.172,32.17,-0.68,32.17718602
21/11/2019 18:00,39.23816,1.22738,39.25735169,6.60816,1.92738,6.8835,32.63,-0.7,32.63750756,38.72816,1.24738,38.74824298,6.60816,1.92738,6.8835,32.12,-0.68,32.1271972
21/11/2019 18:30,38.4436,1.8648,38.48880175,6.3936,1.8648,6.66,32.05,0,32.05,37.9436,1.8648,37.98939668,6.3936,1.8648,6.66,31.55,0,31.55
21/11/2019 19:00,38.10424,1.99332,38.15634194,6.83424,1.99332,7.119,31.27,0,31.27,37.61424,1.99332,37.66701973,6.83424,1.99332,7.119,30.78,0,30.78
21/11/2019 19:30,37.40864,2.03252,37.46381567,6.96864,2.03252,7.259,30.44,0,30.44,36.92864,2.03252,36.98453176,6.96864,2.03252,7.259,29.96,0,29.96
21/11/2019 20:00,36.21024,2.02132,36.26661296,6.93024,2.02132,7.219,29.28,0,29.28,35.75024,2.02132,35.80733716,6.93024,2.02132,7.219,28.82,0,28.82
21/11/2019 20:30,34.58384,2.70112,34.68916313,6.96384,2.03112,7.254,27.62,0.67,27.62812516,34.13384,2.70112,34.24054734,6.96384,2.03112,7.254,27.17,0.67,27.17825969
21/11/2019 21:00,32.91672,3.21196,33.07305765,6.48672,1.89196,6.757,26.43,1.32,26.46294201,32.47672,3.20196,32.63418284,6.48672,1.89196,6.757,25.99,1.31,26.02299368
21/11/2019 21:30,30.8676,3.7318,31.09236339,5.9376,1.7318,6.185,24.93,2,25.01009596,30.4476,3.7318,30.67544094,5.9376,1.7318,6.185,24.51,2,24.59146397
21/11/2019 22:00,29.41472,3.95096,29.67887864,5.93472,1.73096,6.182,23.48,2.22,23.58471539,29.00472,3.93096,29.26988604,5.93472,1.73096,6.182,23.07,2.2,23.17466073
21/11/2019 22:30,27.79672,4.50196,28.15892907,6.24672,1.82196,6.507,21.55,2.68,21.71600562,27.40672,4.45196,27.76595485,6.24672,1.82196,6.507,21.16,2.63,21.32281642
21/11/2019 23:00,26.47392,4.67906,26.88423409,6.61392,1.92906,6.8895,19.86,2.75,20.04949127,26.10392,4.65906,26.51643791,6.61392,1.92906,6.8895,19.49,2.73,19.68026931
21/11/2019 23:30,25.11536,4.70948,25.55309198,6.37536,1.85948,6.641,18.74,2.85,18.95547678,24.71536,4.80948,25.17896181,6.37536,1.85948,6.641,18.34,2.95,18.57573955
22/11/2019 00:00,24.07448,4.70214,24.52938458,5.90448,1.72214,6.1505,18.17,2.98,18.4127483,23.69448,4.67214,24.15071996,5.90448,1.72214,6.1505,17.79,2.95,18.03293099
22/11/2019 00:30,23.8116,4.6663,24.26451422,5.7816,1.6863,6.0225,18.03,2.98,18.27460807,23.4316,4.7263,23.90351,5.7816,1.6863,6.0225,17.65,3.04,17.90988833
22/11/2019 01:00,24.02752,4.87886,24.51785048,5.44752,1.58886,5.6745,18.58,3.29,18.86903548,23.63752,4.88886,24.13779824,5.44752,1.58886,5.6745,18.19,3.3,18.486917
22/11/2019 01:30,24.25168,5.00424,24.76260085,5.67168,1.65424,5.908,18.58,3.35,18.87958951,23.86168,5.01424,24.38282952,5.67168,1.65424,5.908,18.19,3.36,18.49772148
22/11/2019 02:00,23.58304,5.00922,24.10916964,5.00304,1.45922,5.2115,18.58,3.55,18.91610161,23.19304,5.02922,23.73204918,5.00304,1.45922,5.2115,18.19,3.57,18.53701702
22/11/2019 02:30,23.42912,4.98016,23.952571,5.10912,1.49016,5.322,18.32,3.49,18.6494638,23.03912,4.99016,23.57334824,5.10912,1.49016,5.322,17.93,3.5,18.26841263
22/11/2019 03:00,23.46968,4.78574,23.95264467,5.53968,1.61574,5.7705,17.93,3.17,18.20806964,23.09968,4.79574,23.59225166,5.53968,1.61574,5.7705,17.56,3.18,17.84561571
22/11/2019 03:30,23.1652,4.7211,23.64138905,5.6952,1.6611,5.9325,17.47,3.06,17.73596628,22.8052,4.7511,23.29485132,5.6952,1.6611,5.9325,17.11,3.09,17.38678234
22/11/2019 04:00,22.80144,4.42042,23.22597208,5.28144,1.54042,5.5015,17.52,2.88,17.75513447,22.39144,4.50042,22.83922865,5.28144,1.54042,5.5015,17.11,2.96,17.36414985
22/11/2019 04:30,23.01784,4.51562,23.45659358,5.60784,1.63562,5.8415,17.41,2.88,17.64660024,22.64784,4.51562,23.09362424,5.60784,1.63562,5.8415,17.04,2.88,17.28166659
22/11/2019 05:00,23.16792,4.65856,23.63164612,6.09792,1.77856,6.352,17.07,2.88,17.31124779,22.80792,4.65856,23.27881861,6.09792,1.77856,6.352,16.71,2.88,16.95637048
22/11/2019 05:30,23.73184,4.53012,24.16034389,5.93184,1.73012,6.179,17.8,2.8,18.01887899,23.36184,4.47012,23.7856583,5.93184,1.73012,6.179,17.43,2.74,17.64404999
22/11/2019 06:00,25.18832,4.49076,25.58551133,6.68832,1.95076,6.967,18.5,2.54,18.67355349,24.79832,4.47076,25.1981025,6.68832,1.95076,6.967,18.11,2.52,18.28448796
22/11/2019 06:30,27.304,3.807,27.5681277,6.984,2.037,7.275,20.32,1.77,20.3969434,26.904,3.857,27.17906667,6.984,2.037,7.275,19.92,1.82,20.00296978
22/11/2019 07:00,29.63168,3.79424,29.87361238,7.83168,2.28424,8.158,21.8,1.51,21.8522333,29.23168,3.80424,29.47818444,7.83168,2.28424,8.158,21.4,1.52,21.4539134
22/11/2019 07:30,32.3576,3.2618,32.52158694,6.8976,2.0118,7.185,25.46,1.25,25.49066692,31.9176,3.2318,32.08079988,6.8976,2.0118,7.185,25.02,1.22,25.04972655
22/11/2019 08:00,33.30744,2.78092,33.4233313,7.23744,2.11092,7.539,26.07,0.67,26.07860809,32.87744,2.79092,32.99568601,7.23744,2.11092,7.539,25.64,0.68,25.64901558
22/11/2019 08:30,33.60808,1.99444,33.66720707,6.83808,1.99444,7.123,26.77,0,26.77,33.14808,2.67444,33.25579404,6.83808,1.99444,7.123,26.31,0.68,26.31878607
22/11/2019 09:00,33.4236,1.7248,33.46807392,5.9136,1.7248,6.16,27.51,0,27.51,32.9636,1.7248,33.0086937,5.9136,1.7248,6.16,27.05,0,27.05
22/11/2019 09:30,34.4564,1.8277,34.50484007,6.2664,1.8277,6.5275,28.19,0,28.19,33.9764,1.8277,34.02552342,6.2664,1.8277,6.5275,27.71,0,27.71
22/11/2019 10:00,34.6704,1.7297,34.7135204,5.9304,1.7297,6.1775,28.74,0,28.74,34.2004,1.7297,34.24411223,5.9304,1.7297,6.1775,28.27,0,28.27
22/11/2019 10:30,34.4228,1.7304,34.4662653,5.9328,1.7304,6.18,28.49,0,28.49,33.9528,1.7304,33.99686621,5.9328,1.7304,6.18,28.02,0,28.02
22/11/2019 11:00,34.53904,1.64472,34.57817792,5.63904,1.64472,5.874,28.9,0,28.9,34.05904,1.64472,34.09872886,5.63904,1.64472,5.874,28.42,0,28.42
22/11/2019 11:30,34.46944,1.36192,34.49633488,4.66944,1.36192,4.864,29.8,0,29.8,33.98944,1.36192,34.01671439,4.66944,1.36192,4.864,29.32,0,29.32
22/11/2019 12:00,35.34696,1.97078,35.40185807,6.75696,1.97078,7.0385,28.59,0,28.59,34.86696,1.97078,34.92261264,6.75696,1.97078,7.0385,28.11,0,28.11
22/11/2019 12:30,35.74776,2.14018,35.81176783,7.33776,2.14018,7.6435,28.41,0,28.41,35.27776,2.14018,35.34261905,7.33776,2.14018,7.6435,27.94,0,27.94
22/11/2019 13:00,35.61528,1.42154,35.64363822,7.20528,2.10154,7.5055,28.41,-0.68,28.41813681,35.14528,1.42154,35.17401715,7.20528,2.10154,7.5055,27.94,-0.68,27.94827365
22/11/2019 13:30,35.3,-0.2025,35.30058082,6.54,1.9075,6.8125,28.76,-2.11,28.83729703,34.83,0.6275,34.83565209,6.54,1.9075,6.8125,28.29,-1.28,28.31894242
22/11/2019 14:00,34.72496,2.01978,34.78365073,6.92496,2.01978,7.2135,27.8,0,27.8,34.25496,2.01978,34.31445462,6.92496,2.01978,7.2135,27.33,0,27.33
22/11/2019 14:30,35.3168,2.2624,35.38919067,7.7568,2.2624,8.08,27.56,0,27.56,34.8468,2.2624,34.92016501,7.7568,2.2624,8.08,27.09,0,27.09
22/11/2019 15:00,35.02312,2.44216,35.10816258,8.37312,2.44216,8.722,26.65,0,26.65,34.57312,2.44216,34.65926676,8.37312,2.44216,8.722,26.2,0,26.2
22/11/2019 15:30,34.4232,1.8676,34.47382526,6.4032,1.8676,6.67,28.02,0,28.02,33.9632,1.8676,34.0145099,6.4032,1.8676,6.67,27.56,0,27.56
22/11/2019 16:00,35.692,2.331,35.76803636,7.992,2.331,8.325,27.7,0,27.7,35.232,2.331,35.30902696,7.992,2.331,8.325,27.24,0,27.24
22/11/2019 16:30,36.68776,1.65018,36.724853,8.53776,2.49018,8.8935,28.15,-0.84,28.16253007,36.22776,1.63018,36.26441895,8.53776,2.49018,8.8935,27.69,-0.86,27.70335178
22/11/2019 17:00,37.47648,1.55064,37.50854619,8.19648,2.39064,8.538,29.28,-0.84,29.2920467,37.00648,1.53064,37.03812118,8.19648,2.39064,8.538,28.81,-0.86,28.82283296
22/11/2019 17:30,38.04808,1.64944,38.08381604,8.87808,2.58944,9.248,29.17,-0.94,29.18514177,37.58808,1.72944,37.62784502,8.87808,2.58944,9.248,28.71,-0.86,28.72287764
22/11/2019 18:00,37.88008,1.77044,37.92143086,8.71008,2.54044,9.073,29.17,-0.77,29.18016107,37.42008,1.79044,37.46288914,8.71008,2.54044,9.073,28.71,-0.75,28.71979457
22/11/2019 18:30,37.3612,2.7216,37.46019717,9.3312,2.7216,9.72,28.03,0,28.03,36.8912,2.7216,36.99145501,9.3312,2.7216,9.72,27.56,0,27.56
22/11/2019 19:00,36.90552,2.81036,37.01236996,9.63552,2.81036,10.037,27.27,0,27.27,36.43552,2.81036,36.54374421,9.63552,2.81036,10.037,26.8,0,26.8
22/11/2019 19:30,35.55024,2.61632,35.64638403,8.97024,2.61632,9.344,26.58,0,26.58,35.10024,2.61632,35.19761325,8.97024,2.61632,9.344,26.13,0,26.13
22/11/2019 20:00,34.22344,4.18892,34.47884708,9.01344,2.62892,9.389,25.21,1.56,25.25822044,33.83344,3.60892,34.02537238,9.01344,2.62892,9.389,24.82,0.98,24.83933977
22/11/2019 20:30,33.2432,4.1451,33.50062985,9.8232,2.8651,10.2325,23.42,1.28,23.45495257,32.8432,4.1151,33.0999975,9.8232,2.8651,10.2325,23.02,1.25,23.0539129
22/11/2019 21:00,32.10248,4.24114,32.381422,10.15248,2.96114,10.5755,21.95,1.28,21.98728951,31.70248,4.21114,31.98094649,10.15248,2.96114,10.5755,21.55,1.25,21.58622246
22/11/2019 21:30,30.75312,4.47716,31.07731249,9.93312,2.89716,10.347,20.82,1.58,20.8798659,30.37312,4.43716,30.69551771,9.93312,2.89716,10.347,20.44,1.54,20.4979316
22/11/2019 22:00,28.58472,4.60846,28.9538274,7.91472,2.30846,8.2445,20.67,2.3,20.79756957,28.20472,4.58846,28.57551741,7.91472,2.30846,8.2445,20.29,2.28,20.41770065
22/11/2019 22:30,27.2696,4.8728,27.70153902,8.1696,2.3828,8.51,19.1,2.49,19.26162247,26.9096,4.8028,27.33483967,8.1696,2.3828,8.51,18.74,2.42,18.89560796
22/11/2019 23:00,26.7676,5.1968,27.26740068,10.6176,3.0968,11.06,16.15,2.1,16.28596021,26.4376,5.1568,26.93583635,10.6176,3.0968,11.06,15.82,2.06,15.9535576
22/11/2019 23:30,25.61168,5.50174,26.19594044,9.33168,2.72174,9.7205,16.28,2.78,16.51565318,25.27168,5.45174,25.8530323,9.33168,2.72174,9.7205,15.94,2.73,16.17209016
23/11/2019 00:00,23.842,5.1935,24.40109437,7.212,2.1035,7.5125,16.63,3.09,16.91463863,23.492,5.1435,24.04848553,7.212,2.1035,7.5125,16.28,3.04,16.56140091
23/11/2019 00:30,23.6416,5.3713,24.24409442,7.8216,2.2813,8.1475,15.82,3.09,16.11894848,23.3016,5.3213,23.90148105,7.8216,2.2813,8.1475,15.48,3.04,15.77567748
23/11/2019 01:00,24.22688,5.39784,24.82092648,8.18688,2.38784,8.528,16.04,3.01,16.31997855,23.88688,5.35784,24.48038982,8.18688,2.38784,8.528,15.7,2.97,15.97845111
23/11/2019 01:30,25.2332,5.6126,25.84986772,8.9232,2.6026,9.295,16.31,3.01,16.58542131,24.8832,5.5726,25.49955907,8.9232,2.6026,9.295,15.96,2.97,16.23399212
23/11/2019 02:00,24.33256,5.27408,24.89757812,7.76256,2.26408,8.086,16.57,3.01,16.84116979,23.99256,5.23408,24.55684281,7.76256,2.26408,8.086,16.23,2.97,16.49950908
23/11/2019 02:30,23.65432,5.07626,24.19287644,7.08432,2.06626,7.3795,16.57,3.01,16.84116979,23.31432,5.03626,23.85207395,7.08432,2.06626,7.3795,16.23,2.97,16.49950908
23/11/2019 03:00,23.0092,5.1681,23.5824626,6.4392,1.8781,6.7075,16.57,3.29,16.89346027,22.6692,5.0981,23.23538793,6.4392,1.8781,6.7075,16.23,3.22,16.54633796
23/11/2019 03:30,22.93048,5.50014,23.58089169,6.96048,2.03014,7.2505,15.97,3.47,16.34263749,22.59048,5.46014,23.24097492,6.96048,2.03014,7.2505,15.63,3.43,16.00193113
23/11/2019 04:00,21.85864,5.21252,22.47154884,5.76864,1.68252,6.009,16.09,3.53,16.47267434,21.51864,5.19252,22.13626281,5.76864,1.68252,6.009,15.75,3.51,16.13637506
23/11/2019 04:30,22.61312,5.58466,23.29252291,7.35312,2.14466,7.6595,15.26,3.44,15.64292811,22.27312,5.56466,22.95772888,7.35312,2.14466,7.6595,14.92,3.42,15.30695267
23/11/2019 05:00,22.49328,5.58804,23.17701094,7.67328,2.23804,7.993,14.82,3.35,15.19390996,22.18328,5.55804,22.8689685,7.67328,2.23804,7.993,14.51,3.32,14.88497565
23/11/2019 05:30,21.82848,5.49414,22.50928949,6.28848,1.83414,6.5505,15.54,3.66,15.96518713,21.48848,5.46414,22.17231604,6.28848,1.83414,6.5505,15.2,3.63,15.62744061
23/11/2019 06:00,22.5912,5.6666,23.29104276,7.0512,2.0566,7.345,15.54,3.61,15.95379892,22.2512,5.6266,22.95156921,7.0512,2.0566,7.345,15.2,3.57,15.61361265
23/11/2019 06:30,24.0376,4.9568,24.54335103,7.9776,2.3268,8.31,16.06,2.63,16.27392086,23.6976,4.9468,24.2084092,7.9776,2.3268,8.31,15.72,2.62,15.93683783
23/11/2019 07:00,24.47368,4.59024,24.90042803,7.30368,2.13024,7.608,17.17,2.46,17.34533078,24.12368,4.53024,24.54536639,7.30368,2.13024,7.608,16.82,2.4,16.99036197
23/11/2019 07:30,25.61256,4.60158,26.02263953,7.34256,2.14158,7.6485,18.27,2.46,18.43487185,25.25256,4.54158,25.65770324,7.34256,2.14158,7.6485,17.91,2.4,18.07008854
23/11/2019 08:00,26.20232,4.40026,26.56922772,6.65232,1.94026,6.9295,19.55,2.46,19.70416453,25.84232,4.34026,26.20426225,6.65232,1.94026,6.9295,19.19,2.4,19.33949586
23/11/2019 08:30,27.39392,4.44156,27.75165415,6.79392,1.98156,7.077,20.6,2.46,20.74636354,27.03392,4.38156,27.386692,6.79392,1.98156,7.077,20.24,2.4,20.3817958
23/11/2019 09:00,28.5004,4.3447,28.82965866,7.0104,2.0447,7.3025,21.49,2.3,21.61273005,28.1204,4.3047,28.447976,7.0104,2.0447,7.3025,21.11,2.26,21.23063117
23/11/2019 09:30,29.98888,4.29134,30.29436454,7.47888,2.18134,7.7905,22.51,2.11,22.60867533,29.60888,4.24134,29.91111399,7.47888,2.18134,7.7905,22.13,2.06,22.22567209
23/11/2019 10:00,30.40128,4.03704,30.66815152,6.88128,2.00704,7.168,23.52,2.03,23.60744162,30.01128,3.98704,30.2749635,6.88128,2.00704,7.168,23.13,1.98,23.21459239
23/11/2019 10:30,31.2956,3.6133,31.50350006,6.7656,1.9733,7.0475,24.53,1.64,24.58476154,30.8956,3.5633,31.10040524,6.7656,1.9733,7.0475,24.13,1.59,24.18232826
23/11/2019 11:00,32.38136,3.53998,32.57428332,7.85136,2.28998,8.1785,24.53,1.25,24.56182811,31.98136,3.50998,32.17339502,7.85136,2.28998,8.1785,24.13,1.22,24.16082159
23/11/2019 11:30,32.14328,3.44554,32.32742172,7.25328,2.11554,7.5555,24.89,1.33,24.92550902,31.74328,3.41554,31.92650527,7.25328,2.11554,7.5555,24.49,1.3,24.52447961
23/11/2019 12:00,31.78384,3.16862,31.9413938,6.30384,1.83862,6.5665,25.48,1.33,25.51468793,31.38384,3.13862,31.54039234,6.30384,1.83862,6.5665,25.08,1.3,25.11366958
23/11/2019 12:30,32.24304,3.33172,32.41471867,6.86304,2.00172,7.149,25.38,1.33,25.41482441,31.84304,3.30172,32.01375566,6.86304,2.00172,7.149,24.98,1.3,25.01380419
23/11/2019 13:00,32.606,3.318,32.77438573,7.056,2.058,7.35,25.55,1.26,25.58104963,32.196,3.308,32.36549521,7.056,2.058,7.35,25.14,1.25,25.17105679
23/11/2019 13:30,31.904,3.1395,32.05809845,5.964,1.7395,6.2125,25.94,1.4,25.97775202,31.494,3.1095,31.64713299,5.964,1.7395,6.2125,25.53,1.37,25.56673229
23/11/2019 14:00,32.01136,3.38498,32.1898316,7.01136,2.04498,7.3035,25,1.34,25.03588624,31.60136,3.41498,31.7853432,7.01136,2.04498,7.3035,24.59,1.37,24.62813432
23/11/2019 14:30,31.58472,3.36596,31.76356756,6.29472,1.83596,6.557,25.29,1.53,25.33623887,31.17472,3.31596,31.35057827,6.29472,1.83596,6.557,24.88,1.48,24.92398042
23/11/2019 15:00,31.04616,3.27388,31.21830138,5.63616,1.64388,5.871,25.41,1.63,25.46222693,30.62616,3.22388,30.79537431,5.63616,1.64388,5.871,24.99,1.58,25.03989816
23/11/2019 15:30,30.75416,3.24288,30.92466052,5.80416,1.69288,6.046,24.95,1.55,24.99809993,30.34416,3.20288,30.51272663,5.80416,1.69288,6.046,24.54,1.51,24.58641291
23/11/2019 16:00,31.54184,3.38512,31.72296815,6.77184,1.97512,7.054,24.77,1.41,24.81009875,31.14184,3.36512,31.32312614,6.77184,1.97512,7.054,24.37,1.39,24.40960876
23/11/2019 16:30,32.57616,2.99888,32.71390349,7.43616,2.16888,7.746,25.14,0.83,25.15369754,32.16616,2.98888,32.30472493,7.43616,2.16888,7.746,24.73,0.82,24.74359109
23/11/2019 17:00,33.12112,3.33866,33.28896575,8.60112,2.50866,8.9595,24.52,0.83,24.53404369,32.72112,3.32866,32.88999349,8.60112,2.50866,8.9595,24.12,0.82,24.13393461
23/11/2019 17:30,34.05104,3.33322,34.21379372,8.89104,2.59322,9.2615,25.16,0.74,25.17088,33.65104,3.32322,33.81473472,8.89104,2.59322,9.2615,24.76,0.73,24.77075897
23/11/2019 18:00,34.174,3.1095,34.31517545,7.884,2.2995,8.2125,26.29,0.81,26.30247517,33.754,3.0995,33.89600885,7.884,2.2995,8.2125,25.87,0.8,25.88236658
23/11/2019 18:30,33.16592,3.22256,33.32211191,6.62592,1.93256,6.902,26.54,1.29,26.5713323,32.74592,3.20256,32.90215293,6.62592,1.93256,6.902,26.12,1.27,26.15085658
23/11/2019 19:00,32.52896,3.40178,32.70635024,6.58896,1.92178,6.8635,25.94,1.48,25.98218621,32.10896,3.37178,32.28551088,6.58896,1.92178,6.8635,25.52,1.45,25.56115999
