Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
23/11/2019 19:30,31.1508,3.3844,31.33411087,5.9808,1.7444,6.23,25.17,1.64,25.2233721,30.7408,3.3644,30.92435888,5.9808,1.7444,6.23,24.76,1.62,24.81294017
23/11/2019 20:00,30.17728,3.78504,30.41372644,6.25728,1.82504,6.518,23.92,1.96,24.00016667,29.77728,3.74504,30.0118598,6.25728,1.82504,6.518,23.52,1.92,23.59823722
23/11/2019 20:30,29.68176,3.99218,29.94902966,6.52176,1.90218,6.7935,23.16,2.09,23.25411146,29.30176,3.96218,29.56842927,6.52176,1.90218,6.7935,22.78,2.06,22.87295346
23/11/2019 21:00,28.82672,3.91696,29.09162013,5.88672,1.71696,6.132,22.94,2.2,23.04525114,28.44672,3.88696,28.71104904,5.88672,1.71696,6.132,22.56,2.17,22.66412363
23/11/2019 21:30,27.692,4.011,27.98097541,5.352,1.561,5.575,22.34,2.45,22.47394269,27.332,3.931,27.61323931,5.352,1.561,5.575,21.98,2.37,22.10740374
23/11/2019 22:00,27.03104,5.01822,27.49290191,6.13104,1.78822,6.3865,20.9,3.23,21.14811812,26.67104,4.98822,27.133498,6.13104,1.78822,6.3865,20.54,3.2,20.78777525
23/11/2019 22:30,26.02176,4.61468,26.4277745,5.50176,1.60468,5.731,20.52,3.01,20.73958775,25.65176,4.59468,26.06000528,5.50176,1.60468,5.731,20.15,2.99,20.37063082
23/11/2019 23:00,25.55928,4.71604,25.9907258,6.08928,1.77604,6.343,19.47,2.94,19.69072117,25.18928,4.68604,25.62145191,6.08928,1.77604,6.343,19.1,2.91,19.32040631
23/11/2019 23:30,24.44096,4.95278,24.93773357,5.94096,1.73278,6.1885,18.5,3.22,18.77813622,24.08096,4.91278,24.57698195,5.94096,1.73278,6.1885,18.14,3.18,18.41662293
24/11/2019 00:00,23.09496,4.91228,23.61160037,4.70496,1.37228,4.901,18.39,3.54,18.72761864,22.72496,4.90228,23.24771292,4.70496,1.37228,4.901,18.02,3.53,18.36249711
24/11/2019 00:30,22.58856,4.67708,23.06768563,3.89856,1.13708,4.061,18.69,3.54,19.02229481,22.22856,4.66708,22.71322336,3.89856,1.13708,4.061,18.33,3.53,18.66681012
24/11/2019 01:00,23.51152,4.75586,23.98770054,4.51152,1.31586,4.6995,19,3.44,19.3088995,23.15152,4.72586,23.62893631,4.51152,1.31586,4.6995,18.64,3.41,18.94934564
24/11/2019 01:30,23.80112,4.97616,24.31574555,5.06112,1.47616,5.272,18.74,3.5,19.06403945,23.44112,4.96616,23.96140338,5.06112,1.47616,5.272,18.38,3.49,18.7084072
24/11/2019 02:00,23.54544,4.93992,24.05806631,5.24544,1.52992,5.464,18.3,3.41,18.61499664,23.18544,4.90992,23.69961903,5.24544,1.52992,5.464,17.94,3.38,18.25562927
24/11/2019 02:30,23.24936,4.92648,23.76558322,5.91936,1.72648,6.166,17.33,3.2,17.62296513,22.89936,4.91648,23.4211969,5.91936,1.72648,6.166,16.98,3.19,17.27705125
24/11/2019 03:00,22.78536,5.11448,23.35231329,5.77536,1.68448,6.016,17.01,3.43,17.35237736,22.42536,5.08448,22.99453648,5.77536,1.68448,6.016,16.65,3.4,16.99360174
24/11/2019 03:30,21.33552,5.20536,21.96133389,4.47552,1.30536,4.662,16.86,3.9,17.30518997,20.98552,5.19536,21.61906139,4.47552,1.30536,4.662,16.51,3.89,16.96208124
24/11/2019 04:00,21.482,5.551,22.18760746,5.352,1.561,5.575,16.13,3.99,16.61616683,21.132,5.541,21.8463751,5.352,1.561,5.575,15.78,3.98,16.27417586
24/11/2019 04:30,20.87848,5.22164,21.5215346,4.66848,1.36164,4.863,16.21,3.86,16.66324398,20.52848,5.21164,21.17969978,4.66848,1.36164,4.863,15.86,3.85,16.32060354
24/11/2019 05:00,21.1612,5.2866,21.8115686,4.8912,1.4266,5.095,16.27,3.86,16.72161774,20.8112,5.2766,21.46971246,4.8912,1.4266,5.095,15.92,3.85,16.37891633
24/11/2019 05:30,20.95496,5.06728,21.55893493,4.34496,1.26728,4.526,16.61,3.8,17.03913437,20.60496,5.05728,21.21651379,4.34496,1.26728,4.526,16.26,3.79,16.69585877
24/11/2019 06:00,21.4196,5.2028,22.04242255,4.8096,1.4028,5.01,16.61,3.8,17.03913437,21.0696,5.1328,21.68579443,4.8096,1.4028,5.01,16.26,3.73,16.68234096
24/11/2019 06:30,22.228,5.219,22.83247567,5.448,1.589,5.675,16.78,3.63,17.16814783,21.878,5.189,22.48494174,5.448,1.589,5.675,16.43,3.6,16.81977705
24/11/2019 07:00,22.29136,5.09248,22.86565291,4.43136,1.29248,4.616,17.86,3.8,18.25978094,21.93136,5.07248,22.51032218,4.43136,1.29248,4.616,17.5,3.78,17.90358623
24/11/2019 07:30,23.19208,4.75644,23.67480298,4.58208,1.33644,4.773,18.61,3.42,18.92164105,22.83208,4.72644,23.31615561,4.58208,1.33644,4.773,18.25,3.39,18.56218198
24/11/2019 08:00,23.88072,4.40896,24.28431008,5.07072,1.47896,5.282,18.81,2.93,19.03683272,23.53072,4.30896,23.92199657,5.07072,1.47896,5.282,18.46,2.83,18.67566599
24/11/2019 08:30,25.25016,4.66838,25.67809089,5.72016,1.66838,5.9585,19.53,3,19.75907133,24.90016,4.62838,25.32666321,5.72016,1.66838,5.9585,19.18,2.96,19.40706057
24/11/2019 09:00,25.99,4.53,26.38183087,5.04,1.47,5.25,20.95,3.06,21.17229558,25.62,4.43,26.00017885,5.04,1.47,5.25,20.58,2.96,20.79177722
24/11/2019 09:30,27.28792,4.07856,27.59103531,4.89792,1.42856,5.102,22.39,2.65,22.54627685,26.91792,4.00856,27.21475648,4.89792,1.42856,5.102,22.02,2.58,22.17062922
24/11/2019 10:00,28.58784,4.19062,28.89335377,5.72784,1.67062,5.9665,22.86,2.52,22.99847821,28.21784,4.14062,28.52001452,5.72784,1.67062,5.9665,22.49,2.47,22.62522928
24/11/2019 10:30,29.73896,3.86178,29.9886493,6.10896,1.78178,6.3635,23.63,2.08,23.721368,29.35896,3.75178,29.59770913,6.10896,1.78178,6.3635,23.25,1.97,23.33331095
24/11/2019 11:00,29.842,3.5535,30.0528256,5.292,1.5435,5.5125,24.55,2.01,24.63214566,29.442,3.5135,29.65090296,5.292,1.5435,5.5125,24.15,1.97,24.23021667
24/11/2019 11:30,29.5928,3.2504,29.77077278,4.2528,1.2404,4.43,25.34,2.01,25.41959284,29.1828,3.1104,29.3480903,4.2528,1.2404,4.43,24.93,1.87,25.000036
24/11/2019 12:00,30.09456,3.23758,30.26820883,4.89456,1.42758,5.0985,25.2,1.81,25.26491837,29.68456,3.20758,29.85735541,4.89456,1.42758,5.0985,24.79,1.78,24.85382264
24/11/2019 12:30,30.40368,3.59774,30.61580459,5.20368,1.51774,5.4205,25.2,2.08,25.28569556,29.99368,3.52774,30.20042697,5.20368,1.51774,5.4205,24.79,2.01,24.871353
24/11/2019 13:00,30.5244,3.7117,30.74923921,5.5944,1.6317,5.8275,24.93,2.08,25.01662048,30.1244,3.6417,30.34372183,5.5944,1.6317,5.8275,24.53,2.01,24.61221242
24/11/2019 13:30,30.84456,3.80508,31.07837697,5.91456,1.72508,6.161,24.93,2.08,25.01662048,30.44456,3.73508,30.67282276,5.91456,1.72508,6.161,24.53,2.01,24.61221242
24/11/2019 14:00,31.06816,3.90238,31.3122841,6.24816,1.82238,6.5085,24.82,2.08,24.90700303,30.66816,3.83238,30.90668494,6.24816,1.82238,6.5085,24.42,2.01,24.5025815
24/11/2019 14:30,30.9748,4.0214,31.23475457,6.4848,1.8914,6.755,24.49,2.13,24.58245309,30.5848,3.9014,30.83262741,6.4848,1.8914,6.755,24.1,2.01,24.18367425
24/11/2019 15:00,31.15976,4.04618,31.42136559,6.56976,1.91618,6.8435,24.59,2.13,24.68207852,30.74976,3.92618,30.99939724,6.56976,1.91618,6.8435,24.18,2.01,24.26339836
24/11/2019 15:30,30.73408,3.75244,30.9623074,5.25408,1.53244,5.473,25.48,2.22,25.5765283,30.33408,3.69244,30.55798623,5.25408,1.53244,5.473,25.08,2.16,25.17284251
24/11/2019 16:00,31.6068,3.5974,31.81086439,5.2368,1.5274,5.455,26.37,2.07,26.45112096,31.1868,3.5274,31.3856503,5.2368,1.5274,5.455,25.95,2,26.02695718
24/11/2019 16:30,33.35904,3.17472,33.50976569,5.63904,1.64472,5.874,27.72,1.53,27.76219192,32.94904,2.83472,33.07075558,5.63904,1.64472,5.874,27.31,1.19,27.33591411
24/11/2019 17:00,34.36456,3.44758,34.53706403,6.57456,1.91758,6.8485,27.79,1.53,27.8320858,33.88456,3.45758,34.06050889,6.57456,1.91758,6.8485,27.31,1.54,27.35338553
24/11/2019 17:30,33.9892,3.3381,34.15272505,6.1992,1.8081,6.4575,27.79,1.53,27.8320858,33.5092,3.3481,33.67604873,6.1992,1.8081,6.4575,27.31,1.54,27.35338553
24/11/2019 18:00,33.19144,3.16542,33.34203913,5.40144,1.57542,5.6265,27.79,1.59,27.83544862,32.71144,3.11542,32.85946057,5.40144,1.57542,5.6265,27.31,1.54,27.35338553
24/11/2019 18:30,32.50448,3.28464,32.67001806,5.60448,1.63464,5.838,26.9,1.65,26.95055658,32.04448,3.27464,32.21136392,5.60448,1.63464,5.838,26.44,1.64,26.4908135
24/11/2019 19:00,32.51632,3.49226,32.70331705,6.31632,1.84226,6.5795,26.2,1.65,26.25190469,32.06632,3.48226,32.2548448,6.31632,1.84226,6.5795,25.75,1.64,25.80217239
24/11/2019 19:30,31.41784,3.66812,31.63124681,6.02784,1.75812,6.279,25.39,1.91,25.46173992,30.96784,3.68812,31.18668535,6.02784,1.75812,6.279,24.94,1.93,25.01456576
24/11/2019 20:00,30.66592,3.95006,30.91927592,6.68592,1.95006,6.9645,23.98,2,24.0632583,30.24592,3.88006,30.49377875,6.68592,1.95006,6.9645,23.56,1.93,23.63891918
24/11/2019 20:30,29.96296,4.10878,30.24336365,6.85296,1.99878,7.1385,23.11,2.11,23.20612419,29.56296,4.09878,29.84574679,6.85296,1.99878,7.1385,22.71,2.1,22.80688712
24/11/2019 21:00,29.01176,4.65718,29.38318471,7.36176,2.14718,7.6685,21.65,2.51,21.79501319,28.63176,4.54718,28.99059376,7.36176,2.14718,7.6685,21.27,2.4,21.40497372
24/11/2019 21:30,27.9976,5.1968,28.4758202,8.2176,2.3968,8.56,19.78,2.8,19.977197,27.6076,5.1668,28.08692578,8.2176,2.3968,8.56,19.39,2.77,19.58685784
24/11/2019 22:00,27.22728,5.36504,27.75082756,8.17728,2.38504,8.518,19.05,2.98,19.28167265,26.85728,5.35504,27.38594425,8.17728,2.38504,8.518,18.68,2.97,18.9146319
24/11/2019 22:30,25.99528,5.37404,26.54495975,7.62528,2.22404,7.943,18.37,3.15,18.63811686,25.61528,5.36404,26.17089021,7.62528,2.22404,7.943,17.99,3.14,18.26197415
24/11/2019 23:00,24.93592,5.63006,25.56360072,7.64592,2.23006,7.9645,17.29,3.4,17.62112652,24.56592,5.63006,25.20281732,7.64592,2.23006,7.9645,16.92,3.4,17.25822702
24/11/2019 23:30,23.66616,5.53388,24.30454602,7.31616,2.13388,7.621,16.35,3.4,16.69977545,23.29616,5.53388,23.94441268,7.31616,2.13388,7.621,15.98,3.4,16.33769874
25/11/2019 00:00,22.31792,5.18606,22.91254616,6.63792,1.93606,6.9145,15.68,3.25,16.01327262,21.95792,5.16606,22.55744725,6.63792,1.93606,6.9145,15.32,3.23,15.65679725
25/11/2019 00:30,21.91952,5.25986,22.54177199,6.23952,1.81986,6.4995,15.68,3.44,16.05291251,21.55952,5.25986,22.19186855,6.23952,1.81986,6.4995,15.32,3.44,15.7014649
25/11/2019 01:00,22.7676,5.1543,23.34374473,5.8776,1.7143,6.1225,16.89,3.44,17.23675433,22.3876,5.1543,22.9732767,5.8776,1.7143,6.1225,16.51,3.44,16.86456937
25/11/2019 01:30,23.21432,5.04876,23.75699119,5.82432,1.69876,6.067,17.39,3.35,17.70973179,22.83432,5.03876,23.38365395,5.82432,1.69876,6.067,17.01,3.34,17.3348118
25/11/2019 02:00,22.7852,5.0111,23.32973344,5.6952,1.6611,5.9325,17.09,3.35,17.41524045,22.4152,5.0011,22.96632736,5.6952,1.6611,5.9325,16.72,3.34,17.05033724
25/11/2019 02:30,22.26896,5.00928,22.82541271,5.68896,1.65928,5.926,16.58,3.35,16.91504951,21.89896,4.99928,22.46235183,5.68896,1.65928,5.926,16.21,3.34,16.55051963
25/11/2019 03:00,21.74704,4.75372,22.26053914,4.60704,1.34372,4.799,17.14,3.41,17.47591772,21.37704,4.74372,21.89704817,4.60704,1.34372,4.799,16.77,3.4,17.11119224
25/11/2019 03:30,20.08136,4.11248,20.49813433,1.79136,0.52248,1.866,18.29,3.59,18.63899675,19.70136,4.11248,20.12600501,1.79136,0.52248,1.866,17.91,3.59,18.26625851
25/11/2019 04:00,21.24216,5.10438,21.84683173,5.19216,1.51438,5.4085,16.05,3.59,16.44659843,20.88216,5.10438,21.49696028,5.19216,1.51438,5.4085,15.69,3.59,16.09547141
25/11/2019 04:30,21.44392,5.12656,22.04820452,5.47392,1.59656,5.702,15.97,3.53,16.35548226,21.08392,5.12656,21.69823265,5.47392,1.59656,5.702,15.61,3.53,16.00415571
25/11/2019 05:00,21.55856,5.17458,22.17087701,5.63856,1.64458,5.8735,15.92,3.53,16.30666428,21.24856,5.17458,21.8695583,5.63856,1.64458,5.8735,15.61,3.53,16.00415571
25/11/2019 05:30,22.67624,4.77682,23.17390493,5.88624,1.71682,6.1315,16.79,3.06,17.06656673,22.28624,4.89682,22.81787325,5.88624,1.71682,6.1315,16.4,3.18,16.70546019
25/11/2019 06:00,24.0736,4.5123,24.49283708,6.2136,1.8123,6.4725,17.86,2.7,18.06293442,23.6936,4.4923,24.11570941,6.2136,1.8123,6.4725,17.48,2.68,17.68425288
25/11/2019 06:30,26.19328,4.03554,26.50233009,6.05328,1.76554,6.3055,20.14,2.27,20.26752328,25.80328,4.01554,26.11386261,6.05328,1.76554,6.3055,19.75,2.25,19.87775138
25/11/2019 07:00,28.19032,3.78676,28.44351759,6.64032,1.93676,6.917,21.55,1.85,21.62926259,27.80032,3.73676,28.05033275,6.64032,1.93676,6.917,21.16,1.8,21.23642154
25/11/2019 07:30,31.71824,3.43032,31.90319489,8.29824,2.42032,8.644,23.42,1.01,23.44176828,31.31824,3.42032,31.50445596,8.29824,2.42032,8.644,23.02,1,23.04171001
25/11/2019 08:00,32.45832,3.20576,32.61624495,8.00832,2.33576,8.342,24.45,0.87,24.46547363,32.05832,3.19576,32.21721222,8.00832,2.33576,8.342,24.05,0.86,24.06537139
25/11/2019 08:30,33.02192,3.01556,33.15932452,8.04192,2.34556,8.377,24.98,0.67,24.98898357,32.62192,3.01556,32.76100222,8.04192,2.34556,8.377,24.58,0.67,24.58912971
25/11/2019 09:00,33.9168,3.1074,34.05884991,8.3568,2.4374,8.705,25.56,0.67,25.56877979,33.5068,3.1074,33.65058069,8.3568,2.4374,8.705,25.15,0.67,25.15892287
25/11/2019 09:30,34.52336,1.88348,34.57470004,7.62336,2.22348,7.941,26.9,-0.34,26.90214861,34.10336,1.21348,34.12494245,7.62336,2.22348,7.941,26.48,-1.01,26.49925471
25/11/2019 10:00,34.8988,1.3584,34.92522716,6.9888,2.0384,7.28,27.91,-0.68,27.91828254,34.4388,1.3584,34.46557987,6.9888,2.0384,7.28,27.45,-0.68,27.45842129
25/11/2019 10:30,35.15384,1.57862,35.18926694,7.74384,2.25862,8.0665,27.41,-0.68,27.41843358,34.69384,1.57862,34.72973618,7.74384,2.25862,8.0665,26.95,-0.68,26.95857748
25/11/2019 11:00,35.23344,1.49392,35.26509735,7.45344,2.17392,7.764,27.78,-0.68,27.78832129,34.77344,1.49392,34.80551575,7.45344,2.17392,7.764,27.32,-0.68,27.32846135
25/11/2019 11:30,35.49872,2.33296,35.57529795,7.99872,2.33296,8.332,27.5,0,27.5,35.03872,2.33296,35.11630108,7.99872,2.33296,8.332,27.04,0,27.04
25/11/2019 12:00,35.4684,1.4212,35.49686195,7.2384,2.1112,7.54,28.23,-0.69,28.23843126,35.0084,1.4312,35.03764267,7.2384,2.1112,7.54,27.77,-0.68,27.77832428
25/11/2019 12:30,35.21104,2.01572,35.26868958,6.91104,2.01572,7.199,28.3,0,28.3,34.75104,1.33572,34.77670095,6.91104,2.01572,7.199,27.84,-0.68,27.84830336
25/11/2019 13:00,34.35672,0.68696,34.36358717,4.68672,1.36696,4.882,29.67,-0.68,29.67779136,33.87672,0.68696,33.88368445,4.68672,1.36696,4.882,29.19,-0.68,29.19791945
25/11/2019 13:30,33.94576,0.38918,33.94799085,3.66576,1.06918,3.8185,30.28,-0.68,30.28763444,33.46576,0.38918,33.46802285,3.66576,1.06918,3.8185,29.8,-0.68,29.80775738
25/11/2019 14:00,33.81816,0.92988,33.83094179,3.18816,0.92988,3.321,30.63,0,30.63,33.32816,0.92988,33.34112964,3.18816,0.92988,3.321,30.14,0,30.14
25/11/2019 14:30,33.58056,0.86058,33.59158537,2.95056,0.86058,3.0735,30.63,0,30.63,33.09056,0.86058,33.10174858,2.95056,0.86058,3.0735,30.14,0,30.14
25/11/2019 15:00,33.6328,0.0329,33.63281609,2.5128,0.7329,2.6175,31.12,-0.7,31.12787176,33.1428,0.0529,33.14284222,2.5128,0.7329,2.6175,30.63,-0.68,30.63754723
25/11/2019 15:30,33.39312,0.02716,33.39313105,2.49312,0.72716,2.597,30.9,-0.7,30.90792779,32.91312,0.04716,32.91315379,2.49312,0.72716,2.597,30.42,-0.68,30.42759931
25/11/2019 16:00,33.9872,-0.0154,33.98720349,2.3472,0.6846,2.445,31.64,-0.7,31.64774242,33.4972,0.0046,33.49720032,2.3472,0.6846,2.445,31.15,-0.68,31.15742127
25/11/2019 16:30,35.54744,-0.10658,35.54759978,2.37744,0.69342,2.4765,33.17,-0.8,33.17964587,35.03744,-0.07658,35.03752369,2.37744,0.69342,2.4765,32.66,-0.77,32.66907559
25/11/2019 17:00,36.9388,0.5509,36.94290779,4.2888,1.2509,4.4675,32.65,-0.7,32.65750297,36.4288,0.5709,36.4332732,4.2888,1.2509,4.4675,32.14,-0.68,32.14719272
25/11/2019 17:30,37.23592,0.90006,37.24679646,5.48592,1.60006,5.7145,31.75,-0.7,31.7577156,36.76592,0.92006,36.77743036,5.48592,1.60006,5.7145,31.28,-0.68,31.28739043
25/11/2019 18:00,37.492,0.9485,37.503996,5.652,1.6485,5.8875,31.84,-0.7,31.84769379,37.022,0.9685,37.03466587,5.652,1.6485,5.8875,31.37,-0.68,31.37736923
25/11/2019 18:30,36.57192,0.80556,36.58079085,5.16192,1.50556,5.377,31.41,-0.7,31.4177991,36.10192,0.82556,36.11135801,5.16192,1.50556,5.377,30.94,-0.68,30.94747163
25/11/2019 19:00,35.9112,1.7416,35.95340674,5.9712,1.7416,6.22,29.94,0,29.94,35.4612,1.7416,35.5039417,5.9712,1.7416,6.22,29.49,0,29.49
25/11/2019 19:30,34.74416,1.79788,34.79064568,6.16416,1.79788,6.421,28.58,0,28.58,34.29416,1.79788,34.34125482,6.16416,1.79788,6.421,28.13,0,28.13
25/11/2019 20:00,33.25912,1.38516,33.28795175,4.74912,1.38516,4.947,28.51,0,28.51,32.81912,1.38516,32.84833795,4.74912,1.38516,4.947,28.07,0,28.07
25/11/2019 20:30,32.70384,2.31112,32.78539959,5.52384,1.61112,5.754,27.18,0.7,27.18901249,32.26384,2.28112,32.34437942,5.52384,1.61112,5.754,26.74,0.67,26.74839248
25/11/2019 21:00,31.1556,2.6683,31.2696536,5.4456,1.5883,5.6725,25.71,1.08,25.73267378,30.6456,3.2883,30.82151385,5.4456,1.5883,5.6725,25.2,1.7,25.25727618
25/11/2019 21:30,29.29512,3.19316,29.46863293,5.08512,1.48316,5.297,24.21,1.71,24.2703152,28.72512,4.25316,29.03828316,5.08512,1.48316,5.297,23.64,2.77,23.80173313
25/11/2019 22:00,28.04224,3.85982,28.30663234,5.62224,1.63982,5.8565,22.42,2.22,22.5296427,27.64224,3.81982,27.90491815,5.62224,1.63982,5.8565,22.02,2.18,22.12764786
25/11/2019 22:30,26.2752,4.4136,26.64331061,5.8752,1.7136,6.12,20.4,2.7,20.57790077,25.9052,4.3136,26.26188363,5.8752,1.7136,6.12,20.03,2.6,20.19804198
25/11/2019 23:00,24.7612,4.2666,25.1261,5.3712,1.5666,5.595,19.39,2.7,19.57708099,24.3912,4.1666,24.74451844,5.3712,1.5666,5.595,19.02,2.6,19.19688516
25/11/2019 23:30,23.5872,4.3496,23.98489158,4.8672,1.4196,5.07,18.72,2.93,18.94791018,23.2072,4.2996,23.60213321,4.8672,1.4196,5.07,18.34,2.88,18.56475155
26/11/2019 00:00,22.80328,4.70554,23.28372147,5.33328,1.55554,5.5555,17.47,3.15,17.75171541,22.43328,4.62554,22.90518875,5.33328,1.55554,5.5555,17.1,3.07,17.37339633
26/11/2019 00:30,22.67648,4.75314,23.16927027,5.49648,1.60314,5.7255,17.18,3.15,17.46639345,22.31648,4.73314,22.81288877,5.49648,1.60314,5.7255,16.82,3.13,17.10874922
26/11/2019 01:00,23.12296,4.72628,23.60103815,5.23296,1.52628,5.451,17.89,3.2,18.17394013,22.75296,4.65628,23.22451576,5.23296,1.52628,5.451,17.52,3.13,17.79739588
26/11/2019 01:30,23.39656,4.80608,23.88508792,5.50656,1.60608,5.736,17.89,3.2,18.17394013,23.02656,4.73608,23.50857119,5.50656,1.60608,5.736,17.52,3.13,17.79739588
26/11/2019 02:00,23.03592,4.87006,23.54508642,5.72592,1.67006,5.9645,17.31,3.2,17.60329799,22.66592,4.80006,23.16861035,5.72592,1.67006,5.9645,16.94,3.13,17.22673794
26/11/2019 02:30,22.89776,4.95268,23.42725874,6.31776,1.84268,6.581,16.58,3.11,16.86915825,22.52776,4.88268,23.05082503,6.31776,1.84268,6.581,16.21,3.04,16.49259531
26/11/2019 03:00,22.42936,4.71398,22.91937603,5.49936,1.60398,5.7285,16.93,3.11,17.21327976,22.06936,4.64398,22.55267614,5.49936,1.60398,5.7285,16.57,3.04,16.84655751
26/11/2019 03:30,22.35224,4.90982,22.88512542,5.86224,1.70982,6.1065,16.49,3.2,16.79762186,21.99224,4.85982,22.52279891,5.86224,1.70982,6.1065,16.13,3.15,16.43470109
26/11/2019 04:00,21.77952,5.05236,22.35785842,5.93952,1.73236,6.187,15.84,3.32,16.18418982,21.42952,5.01236,22.00790949,5.93952,1.73236,6.187,15.49,3.28,15.8334614
26/11/2019 04:30,21.78816,4.94738,22.34279492,5.88816,1.71738,6.1335,15.9,3.23,16.22476194,21.37816,4.91738,21.93641609,5.88816,1.71738,6.1335,15.49,3.2,15.81708254
26/11/2019 05:00,21.32272,4.58996,21.81114671,4.66272,1.35996,4.857,16.66,3.23,16.97022392,20.95272,4.55996,21.44317399,4.66272,1.35996,4.857,16.29,3.2,16.60132826
26/11/2019 05:30,22.54784,4.88812,23.07160172,5.30784,1.54812,5.529,17.24,3.34,17.56055808,22.18784,4.85812,22.71346679,5.30784,1.54812,5.529,16.88,3.31,17.20146796
26/11/2019 06:00,23.98856,4.48958,24.40506791,5.51856,1.60958,5.7485,18.47,2.88,18.6931886,23.61856,4.38958,24.02300541,5.51856,1.60958,5.7485,18.1,2.78,18.31224727
26/11/2019 06:30,26.24216,3.82438,26.51936734,5.43216,1.58438,5.6585,20.81,2.24,20.93021022,25.84216,3.77438,26.11633929,5.43216,1.58438,5.6585,20.41,2.19,20.52715762
26/11/2019 07:00,28.82888,3.05384,28.99017525,5.97888,1.74384,6.228,22.85,1.31,22.88752062,28.40888,3.04384,28.57147922,5.97888,1.74384,6.228,22.43,1.3,22.46764118
26/11/2019 07:30,31.32888,2.71384,31.44620247,5.97888,1.74384,6.228,25.35,0.97,25.3685514,30.88888,2.70384,31.0069937,5.97888,1.74384,6.228,24.91,0.96,24.92849173
26/11/2019 08:00,32.6308,2.5544,32.7306289,6.4608,1.8844,6.73,26.17,0.67,26.17857521,32.1908,2.5544,32.29198916,6.4608,1.8844,6.73,25.73,0.67,25.7387218
26/11/2019 08:30,33.14992,2.13206,33.2184117,7.30992,2.13206,7.6145,25.84,0,25.84,32.70992,2.13206,32.77933108,7.30992,2.13206,7.6145,25.4,0,25.4
26/11/2019 09:00,33.30672,3.06446,33.44739919,7.62672,2.22446,7.9445,25.68,0.84,25.69373464,32.87672,2.22446,32.95188827,7.62672,2.22446,7.9445,25.25,0,25.25
26/11/2019 09:30,34.33688,2.51034,34.42852212,8.60688,2.51034,8.9655,25.73,0,25.73,33.85688,2.51034,33.94981782,8.60688,2.51034,8.9655,25.25,0,25.25
26/11/2019 10:00,34.83616,2.17138,34.90376677,9.77616,2.85138,10.1835,25.06,-0.68,25.06922416,34.40616,2.17138,34.47461003,9.77616,2.85138,10.1835,24.63,-0.68,24.63938514
26/11/2019 10:30,35.054,2.357,35.13315194,10.584,3.087,11.025,24.47,-0.73,24.48088642,34.624,2.357,34.70413268,10.584,3.087,11.025,24.04,-0.73,24.05108106
26/11/2019 11:00,35.11376,2.54068,35.20555633,11.21376,3.27068,11.681,23.9,-0.73,23.91114594,34.69376,2.54068,34.78666465,11.21376,3.27068,11.681,23.48,-0.73,23.49134521
26/11/2019 11:30,34.2884,1.7987,34.33554567,8.4984,2.4787,8.8525,25.79,-0.68,25.79896316,33.8384,1.7487,33.88355451,8.4984,2.4787,8.8525,25.34,-0.73,25.35051282
26/11/2019 12:00,34.54272,1.90496,34.59520744,8.86272,2.58496,9.232,25.68,-0.68,25.68900154,34.10272,1.90496,34.15588359,8.86272,2.58496,9.232,25.24,-0.68,25.2491584
26/11/2019 12:30,35.25544,2.14492,35.32062756,9.68544,2.82492,10.089,25.57,-0.68,25.57904025,34.82544,2.14492,34.89143094,9.68544,2.82492,10.089,25.14,-0.68,25.14919482
26/11/2019 13:00,34.81928,1.72604,34.86203485,8.24928,2.40604,8.593,26.57,-0.68,26.57870012,34.36928,1.72604,34.41259394,8.24928,2.40604,8.593,26.12,-0.68,26.12884996
26/11/2019 13:30,34.59744,1.55342,34.63229661,7.65744,2.23342,7.9765,26.94,-0.68,26.94858067,34.13744,1.55342,34.17276582,7.65744,2.23342,7.9765,26.48,-0.68,26.48872968
26/11/2019 14:00,34.4292,1.4781,34.46091398,7.3992,2.1581,7.7075,27.03,-0.68,27.03855211,33.9692,1.4781,34.00134304,7.3992,2.1581,7.7075,26.57,-0.68,26.57870012
26/11/2019 14:30,33.36024,1.89882,33.41423544,6.51024,1.89882,6.7815,26.85,0,26.85,32.90024,1.89882,32.95498914,6.51024,1.89882,6.7815,26.39,0,26.39
26/11/2019 15:00,33.51,1.8725,33.56227579,6.42,1.8725,6.6875,27.09,0,27.09,33.04,1.8725,33.09301824,6.42,1.8725,6.6875,26.62,0,26.62
26/11/2019 15:30,33.9344,1.5642,33.97043163,7.6944,2.2442,8.015,26.24,-0.68,26.2488095,33.4944,1.5642,33.53090445,7.6944,2.2442,8.015,25.8,-0.68,25.80895968
26/11/2019 16:00,34.57024,1.30632,34.59491242,6.81024,1.98632,7.094,27.76,-0.68,27.76832728,34.10024,1.30632,34.12525223,6.81024,1.98632,7.094,27.29,-0.68,27.29847065
26/11/2019 16:30,36.28824,1.26782,36.31038047,6.67824,1.94782,6.9565,29.61,-0.68,29.61780714,35.80824,1.26782,35.83067707,6.67824,1.94782,6.9565,29.13,-0.68,29.13793575
26/11/2019 17:00,37.1964,1.0252,37.2105255,5.8464,1.7052,6.09,31.35,-0.68,31.35737393,36.7164,1.0252,36.73071009,5.8464,1.7052,6.09,30.87,-0.68,30.87748856
26/11/2019 17:30,37.65872,1.40796,37.68503076,7.15872,2.08796,7.457,30.5,-0.68,30.50757939,37.16872,1.40796,37.19537737,7.15872,2.08796,7.457,30.01,-0.68,30.01770311
26/11/2019 18:00,36.90632,1.37226,36.93182305,7.03632,2.05226,7.3295,29.87,-0.68,29.8777392,36.43632,1.37226,36.46215178,7.03632,2.05226,7.3295,29.4,-0.68,29.40786289
26/11/2019 18:30,36.03448,2.14214,36.09809569,7.34448,2.14214,7.6505,28.69,0,28.69,35.57448,2.14214,35.63891681,7.34448,2.14214,7.6505,28.23,0,28.23
26/11/2019 19:00,34.81,1.4175,34.83884909,4.86,1.4175,5.0625,29.95,0,29.95,34.33,1.4175,34.35925212,4.86,1.4175,5.0625,29.47,0,29.47
26/11/2019 19:30,35.11992,2.04456,35.17938326,7.00992,2.04456,7.302,28.11,0,28.11,34.64992,2.04456,34.71018844,7.00992,2.04456,7.302,27.64,0,27.64
26/11/2019 20:00,33.7732,2.4901,33.86487319,6.1032,1.7801,6.3575,27.67,0.71,27.67910764,33.3132,2.4801,33.40539163,6.1032,1.7801,6.3575,27.21,0.7,27.21900255
26/11/2019 20:30,32.36816,2.14238,32.43898232,4.56816,1.33238,4.7585,27.8,0.81,27.81179786,31.90816,2.12238,31.97866744,4.56816,1.33238,4.7585,27.34,0.79,27.3514113
26/11/2019 21:00,30.91608,2.52594,31.01909695,4.30608,1.25594,4.4855,26.61,1.27,26.64028904,30.46608,2.50594,30.56896737,4.30608,1.25594,4.4855,26.16,1.25,26.18984727
26/11/2019 21:30,29.8404,3.4072,30.03428847,5.7504,1.6772,5.99,24.09,1.73,24.15203925,29.4204,3.3972,29.61588938,5.7504,1.6772,5.99,23.67,1.72,23.73241033
26/11/2019 22:00,28.25832,3.97576,28.53663114,5.84832,1.70576,6.092,22.41,2.27,22.52467536,27.85832,3.93576,28.13496401,5.84832,1.70576,6.092,22.01,2.23,22.12268067
26/11/2019 22:30,26.51616,3.47138,26.7424236,4.49616,1.31138,4.6835,22.02,2.16,22.12568643,26.12616,3.42138,26.34923296,4.49616,1.31138,4.6835,21.63,2.11,21.73267126
26/11/2019 23:00,25.26864,3.49252,25.50885853,5.28864,1.54252,5.509,19.98,1.95,20.07493213,24.88864,3.44252,25.12559144,5.28864,1.54252,5.509,19.6,1.9,19.6918765
26/11/2019 23:30,24.25336,4.05348,24.58975745,5.94336,1.73348,6.191,18.31,2.32,18.45639456,23.88336,4.05348,24.22489598,5.94336,1.73348,6.191,17.94,2.32,18.08938915
27/11/2019 00:00,23.42688,4.58534,23.87140652,6.56688,1.91534,6.8405,16.86,2.67,17.07010545,23.07688,4.54534,23.52025736,6.56688,1.91534,6.8405,16.51,2.63,16.71816377
27/11/2019 00:30,22.69416,4.38788,23.11446277,5.20416,1.51788,5.421,17.49,2.87,17.7239104,22.34416,4.34788,22.76324991,5.20416,1.51788,5.421,17.14,2.83,17.3720609
27/11/2019 01:00,23.07352,4.25936,23.46336448,4.76352,1.38936,4.962,18.31,2.87,18.53356415,22.70352,4.21936,23.09226752,4.76352,1.38936,4.962,17.94,2.83,18.16184187
27/11/2019 01:30,23.34744,4.19342,23.72103973,4.53744,1.32342,4.7265,18.81,2.87,19.02769035,22.97744,4.15342,23.34981042,4.53744,1.32342,4.7265,18.44,2.83,18.65589719
27/11/2019 02:00,23.06224,4.15982,23.43439814,4.42224,1.28982,4.6065,18.64,2.87,18.8596527,22.68224,4.06982,23.04446672,4.42224,1.28982,4.6065,18.26,2.78,18.47040877
27/11/2019 02:30,23.23032,4.24926,23.61575698,5.14032,1.49926,5.3545,18.09,2.75,18.29783047,22.86032,4.15926,23.2356122,5.14032,1.49926,5.3545,17.72,2.66,17.91853789
27/11/2019 03:00,23.1816,4.3188,23.58047099,5.7216,1.6688,5.96,17.46,2.65,17.65995753,22.8316,4.2788,23.2290785,5.7216,1.6688,5.96,17.11,2.61,17.30792304
27/11/2019 03:30,22.40032,4.10426,22.77321423,4.78032,1.39426,4.9795,17.62,2.71,17.8271843,22.05032,4.05426,22.41993836,4.78032,1.39426,4.9795,17.27,2.66,17.47365159
27/11/2019 04:00,21.8344,4.2392,22.2421186,4.2144,1.2292,4.39,17.62,3.01,17.87524825,21.4844,4.2092,21.89284833,4.2144,1.2292,4.39,17.27,2.98,17.52521897
27/11/2019 04:30,21.84992,4.04206,22.22064925,3.94992,1.15206,4.1145,17.9,2.89,18.13179804,21.48992,3.98206,21.85574212,3.94992,1.15206,4.1145,17.54,2.83,17.76683708
27/11/2019 05:00,22.35024,4.10632,22.7243282,4.65024,1.35632,4.844,17.7,2.75,17.91235607,21.99024,4.03632,22.35760574,4.65024,1.35632,4.844,17.34,2.68,17.54588271
27/11/2019 05:30,23.1344,4.0442,23.48522976,4.8144,1.4042,5.015,18.32,2.64,18.50924094,22.7644,4.0142,23.11561613,4.8144,1.4042,5.015,17.95,2.61,18.1387596
27/11/2019 06:00,23.43968,3.59074,23.71311899,3.49968,1.02074,3.6455,19.94,2.57,20.1049372,23.06968,3.54074,23.33981523,3.49968,1.02074,3.6455,19.57,2.52,19.73158128
27/11/2019 06:30,26.05296,3.09628,26.23630451,4.03296,1.17628,4.201,22.02,1.92,22.10354723,25.67296,3.04628,25.85305972,4.03296,1.17628,4.201,21.64,1.87,21.72064686
27/11/2019 07:00,28.24792,3.24356,28.43353066,4.05792,1.18356,4.227,24.19,2.06,24.27755548,27.84792,3.21356,28.03272402,4.05792,1.18356,4.227,23.79,2.03,23.87645284
27/11/2019 07:30,31.82912,2.48016,31.92560217,5.10912,1.49016,5.322,26.72,0.99,26.7383339,31.37912,2.46016,31.47541198,5.10912,1.49016,5.322,26.27,0.97,26.28790216
27/11/2019 08:00,32.0688,1.9034,32.1252372,4.2288,1.2334,4.405,27.84,0.67,27.84806097,31.6288,1.9034,31.68602091,4.2288,1.2334,4.405,27.4,0.67,27.40819038
27/11/2019 08:30,31.83744,1.64342,31.87982771,3.33744,0.97342,3.4765,28.5,0.67,28.50787435,31.37744,1.64342,31.42044828,3.33744,0.97342,3.4765,28.04,0.67,28.04800349
27/11/2019 09:00,31.9876,1.5618,32.02570488,3.0576,0.8918,3.185,28.93,0.67,28.93775734,31.5276,1.5618,31.56626017,3.0576,0.8918,3.185,28.47,0.67,28.47788265
27/11/2019 09:30,32.37064,1.41102,32.40137823,2.54064,0.74102,2.6465,29.83,0.67,29.83752336,31.91064,1.41102,31.9418209,2.54064,0.74102,2.6465,29.37,0.67,29.37764116
27/11/2019 10:00,33.9,1.47,33.93185671,5.04,1.47,5.25,28.86,0,28.86,33.44,1.47,33.47229451,5.04,1.47,5.25,28.4,0,28.4
27/11/2019 10:30,34.07912,1.57766,34.11561858,5.40912,1.57766,5.6345,28.67,0,28.67,33.61912,1.57766,33.65611743,5.40912,1.57766,5.6345,28.21,0,28.21
27/11/2019 11:00,34.19032,1.56926,34.22631383,5.38032,1.56926,5.6045,28.81,0,28.81,33.74032,1.56926,33.77679337,5.38032,1.56926,5.6045,28.36,0,28.36
27/11/2019 11:30,33.91528,2.26404,33.99076484,5.46528,1.59404,5.693,28.45,0.67,28.45788819,33.45528,1.59404,33.49323399,5.46528,1.59404,5.693,27.99,0,27.99
27/11/2019 12:00,33.18784,1.72312,33.23254228,5.90784,1.72312,6.154,27.28,0,27.28,32.74784,1.72312,32.79314208,5.90784,1.72312,6.154,26.84,0,26.84
27/11/2019 12:30,33.26896,1.74678,33.3147856,5.98896,1.74678,6.2385,27.28,0,27.28,32.82896,1.74678,32.87539893,5.98896,1.74678,6.2385,26.84,0,26.84
27/11/2019 13:00,33.96112,1.35366,33.98808713,4.64112,1.35366,4.8345,29.32,0,29.32,33.50112,1.35366,33.52845712,4.64112,1.35366,4.8345,28.86,0,28.86
27/11/2019 13:30,33.48344,1.05392,33.50002241,3.61344,1.05392,3.764,29.87,0,29.87,33.01344,1.05392,33.03025837,3.61344,1.05392,3.764,29.4,0,29.4
27/11/2019 14:00,33.92696,1.39328,33.95555689,4.77696,1.39328,4.976,29.15,0,29.15,33.46696,2.06328,33.53050158,4.77696,1.39328,4.976,28.69,0.67,28.69782222
27/11/2019 14:30,33.23752,1.34386,33.26467639,4.60752,1.34386,4.7995,28.63,0,28.63,32.77752,1.34386,32.80505719,4.60752,1.34386,4.7995,28.17,0,28.17
27/11/2019 15:00,32.69416,1.27288,32.7189291,4.36416,1.27288,4.546,28.33,0,28.33,32.24416,1.27288,32.26927451,4.36416,1.27288,4.546,27.88,0,27.88
27/11/2019 15:30,32.64904,1.06722,32.66647779,3.65904,1.06722,3.8115,28.99,0,28.99,32.18904,1.06722,32.20672685,3.65904,1.06722,3.8115,28.53,0,28.53
27/11/2019 16:00,33.99336,1.03348,34.00906651,3.54336,1.03348,3.691,30.45,0,30.45,33.52336,1.03348,33.53928661,3.54336,1.03348,3.691,29.98,0,29.98
27/11/2019 16:30,35.36376,0.61318,35.36907563,4.43376,1.29318,4.6185,30.93,-0.68,30.93747404,34.89376,0.61318,34.89914722,4.43376,1.29318,4.6185,30.46,-0.68,30.46758934
27/11/2019 17:00,36.39264,0.67702,36.39893683,4.65264,1.35702,4.8465,31.74,-0.68,31.74728335,35.92264,0.67702,35.9290192,4.65264,1.35702,4.8465,31.27,-0.68,31.27739279
27/11/2019 17:30,37.00744,1.58592,37.04140599,5.43744,1.58592,5.664,31.57,0,31.57,36.52744,1.58592,36.56185191,5.43744,1.58592,5.664,31.09,0,31.09
27/11/2019 18:00,37.23888,1.70884,37.27806752,5.85888,1.70884,6.103,31.38,0,31.38,36.74888,1.70884,36.78858947,5.85888,1.70884,6.103,30.89,0,30.89
27/11/2019 18:30,36.31576,1.59418,36.35073361,5.46576,1.59418,5.6935,30.85,0,30.85,35.84576,1.59418,35.88119173,5.46576,1.59418,5.6935,30.38,0,30.38
27/11/2019 19:00,35.51568,1.57374,35.55053,5.39568,1.57374,5.6205,30.12,0,30.12,35.04568,1.57374,35.08099691,5.39568,1.57374,5.6205,29.65,0,29.65
27/11/2019 19:30,33.92616,1.32888,33.95217599,4.55616,1.32888,4.746,29.37,0,29.37,33.46616,1.32888,33.49253331,4.55616,1.32888,4.746,28.91,0,28.91
27/11/2019 20:00,32.97776,1.40518,33.00768373,4.81776,1.40518,5.0185,28.16,0,28.16,32.51776,1.40518,32.54810665,4.81776,1.40518,5.0185,27.7,0,27.7
27/11/2019 20:30,31.77536,2.25198,31.85506109,5.35536,1.56198,5.5785,26.42,0.69,26.42900868,31.34536,2.24198,31.42543664,5.35536,1.56198,5.5785,25.99,0.68,25.99889421
27/11/2019 21:00,30.7028,2.6754,30.81914491,5.8128,1.6954,6.055,24.89,0.98,24.90928542,30.2828,2.6654,30.3998739,5.8128,1.6954,6.055,24.47,0.97,24.48921804
27/11/2019 21:30,29.04904,3.58722,29.26969204,5.81904,1.69722,6.0615,23.23,1.89,23.30675868,28.63904,3.57722,28.86158546,5.81904,1.69722,6.0615,22.82,1.88,22.89730989
27/11/2019 22:00,27.55208,4.38894,27.89946069,6.68208,1.94894,6.9605,20.87,2.44,21.01215125,27.15208,4.35894,27.49974193,6.68208,1.94894,6.9605,20.47,2.41,20.61138035
27/11/2019 22:30,26.13984,4.22162,26.47854435,6.51984,1.90162,6.7915,19.62,2.32,19.75669001,25.75984,4.20162,26.10024842,6.51984,1.90162,6.7915,19.24,2.3,19.37698635
27/11/2019 23:00,24.5832,4.8276,25.05273326,6.1632,1.7976,6.42,18.42,3.03,18.66754671,24.2132,4.7376,24.67233082,6.1632,1.7976,6.42,18.05,2.94,18.28786756
27/11/2019 23:30,23.60728,5.35254,24.20647338,7.03728,2.05254,7.3305,16.57,3.3,16.89541062,23.23728,5.34254,23.84352984,7.03728,2.05254,7.3305,16.2,3.29,16.53070174
28/11/2019 00:00,22.9488,5.2509,23.54186425,6.9288,2.0209,7.2175,16.02,3.23,16.34237743,22.5888,5.2409,23.18881019,6.9288,2.0209,7.2175,15.66,3.22,15.98762021
28/11/2019 00:30,22.83048,5.48014,23.47898532,7.92048,2.31014,8.2505,14.91,3.17,15.24326081,22.48048,5.45014,23.13170999,7.92048,2.31014,8.2505,14.56,3.14,14.89473733
28/11/2019 01:00,23.448,5.4365,24.06998621,8.148,2.3765,8.4875,15.3,3.06,15.60299971,23.088,5.4165,23.71485223,8.148,2.3765,8.4875,14.94,3.04,15.24615361
28/11/2019 01:30,23.54688,5.26284,24.12784787,8.54688,2.49284,8.903,15,2.77,15.25361924,23.20688,5.23284,23.78953328,8.54688,2.49284,8.903,14.66,2.74,14.91385933
28/11/2019 02:00,23.43872,5.40546,24.05395171,9.37872,2.73546,9.7695,14.06,2.67,14.31127178,23.10872,5.36546,23.72342937,9.37872,2.73546,9.7695,13.73,2.63,13.97962088
28/11/2019 02:30,23.36312,5.67466,24.042403,9.75312,2.84466,10.1595,13.61,2.83,13.90111506,23.05312,5.62466,23.72937298,9.75312,2.84466,10.1595,13.3,2.78,13.58743537
28/11/2019 03:00,22.568,5.4865,23.22533759,9.108,2.6565,9.4875,13.46,2.83,13.75429024,22.258,5.4365,22.9123132,9.108,2.6565,9.4875,13.15,2.78,13.44064359
28/11/2019 03:30,22.78232,5.56776,23.45280486,9.11232,2.65776,9.492,13.67,2.91,13.97630137,22.46232,5.54776,23.13727427,9.11232,2.65776,9.492,13.35,2.89,13.65923131
28/11/2019 04:00,22.92384,5.78112,23.64156908,9.84384,2.87112,10.254,13.08,2.91,13.39979477,22.61384,5.76112,23.33615785,9.84384,2.87112,10.254,12.77,2.89,13.09293703
28/11/2019 04:30,22.46136,5.40998,23.10369184,8.57136,2.49998,8.9285,13.89,2.91,14.19155383,22.14136,5.38998,22.78797286,8.57136,2.49998,8.9285,13.57,2.89,13.87432881
28/11/2019 05:00,22.84624,5.46432,23.49062526,8.58624,2.50432,8.944,14.26,2.96,14.56396924,22.50624,5.46432,23.16008705,8.58624,2.50432,8.944,13.92,2.96,14.23123326
28/11/2019 05:30,23.27984,5.32162,23.88033898,7.47984,2.18162,7.7915,15.8,3.14,16.10899128,22.91984,5.30162,23.52501308,7.47984,2.18162,7.7915,15.44,3.12,15.75207923
28/11/2019 06:00,23.90264,5.12702,24.44631942,6.81264,1.98702,7.0965,17.09,3.14,17.37606687,23.53264,5.10702,24.08042356,6.81264,1.98702,7.0965,16.72,3.12,17.00860958
28/11/2019 06:30,26.43784,4.32312,26.78896695,6.62784,1.93312,6.904,19.81,2.39,19.95365129,26.03784,4.30312,26.39102032,6.62784,1.93312,6.904,19.41,2.37,19.55415557
28/11/2019 07:00,29.16848,3.78164,29.41259979,7.06848,2.06164,7.363,22.1,1.72,22.16683108,28.76848,3.79164,29.0172703,7.06848,2.06164,7.363,21.7,1.73,21.7688516
28/11/2019 07:30,31.73224,3.14732,31.88793939,6.64224,1.93732,6.919,25.09,1.21,25.11916002,31.28224,3.16732,31.44217638,6.64224,1.93732,6.919,24.64,1.23,24.67068098
28/11/2019 08:00,32.696,3.163,32.84863749,6.696,1.953,6.975,26,1.21,26.02814054,32.246,3.183,32.40271601,6.696,1.953,6.975,25.55,1.23,25.57958952
28/11/2019 08:30,33.05536,2.73698,33.16847727,6.43536,1.87698,6.7035,26.62,0.86,26.63388819,32.59536,2.78698,32.71428971,6.43536,1.87698,6.7035,26.16,0.91,26.17582281
28/11/2019 09:00,33.66072,2.78896,33.77606207,7.23072,2.10896,7.532,26.43,0.68,26.43874619,33.21072,2.78896,33.32761949,7.23072,2.10896,7.532,25.98,0.68,25.98889763
28/11/2019 09:30,34.65312,2.78966,34.76522585,7.23312,2.10966,7.5345,27.42,0.68,27.42843051,34.18312,2.78966,34.29676218,7.23312,2.10966,7.5345,26.95,0.68,26.95857748
28/11/2019 10:00,35.27024,2.10882,35.3332273,7.23024,2.10882,7.5315,28.04,0,28.04,34.80024,2.10882,34.86407644,7.23024,2.10882,7.5315,27.57,0,27.57
28/11/2019 10:30,35.2184,2.0587,35.27851959,7.0584,2.0587,7.3525,28.16,0,28.16,34.7584,2.0587,34.81931384,7.0584,2.0587,7.3525,27.7,0,27.7
28/11/2019 11:00,35.48232,1.88776,35.53250161,6.47232,1.88776,6.742,29.01,0,29.01,35.02232,1.88776,35.07315977,6.47232,1.88776,6.742,28.55,0,28.55
28/11/2019 11:30,36.60768,1.73474,36.64875929,5.94768,1.73474,6.1955,30.66,0,30.66,36.13768,1.73474,36.17929295,5.94768,1.73474,6.1955,30.19,0,30.19
28/11/2019 12:00,35.08888,1.60384,35.12551498,5.49888,1.60384,5.728,29.59,0,29.59,34.64888,1.60384,34.6859797,5.49888,1.60384,5.728,29.15,0,29.15
28/11/2019 12:30,35.22608,1.78094,35.27107114,6.10608,1.78094,6.3605,29.12,0,29.12,34.78608,1.78094,34.83163948,6.10608,1.78094,6.3605,28.68,0,28.68
28/11/2019 13:00,35.11704,1.60622,35.1537543,5.50704,1.60622,5.7365,29.61,0,29.61,34.68704,1.60622,34.72420894,5.50704,1.60622,5.7365,29.18,0,29.18
28/11/2019 13:30,35.26776,1.80768,35.31405673,6.19776,1.80768,6.456,29.07,0,29.07,34.82776,1.80768,34.87464084,6.19776,1.80768,6.456,28.63,0,28.63
28/11/2019 14:00,34.8748,1.7164,34.91701167,5.8848,1.7164,6.13,28.99,0,28.99,34.4448,1.7164,34.48753798,5.8848,1.7164,6.13,28.56,0,28.56
28/11/2019 14:30,34.61328,1.66054,34.65308854,5.69328,1.66054,5.9305,28.92,0,28.92,34.18328,1.66054,34.22358872,5.69328,1.66054,5.9305,28.49,0,28.49
28/11/2019 15:00,34.43064,2.19852,34.5007603,5.24064,1.52852,5.459,29.19,0.67,29.19768826,34.00064,1.52852,34.03498044,5.24064,1.52852,5.459,28.76,0,28.76
28/11/2019 15:30,34.33296,1.42128,34.36236574,4.87296,1.42128,5.076,29.46,0,29.46,33.89296,1.42128,33.92274715,4.87296,1.42128,5.076,29.02,0,29.02
28/11/2019 16:00,35.28864,1.70002,35.32956525,5.82864,1.70002,6.0715,29.46,0,29.46,34.79864,1.70002,34.84014084,5.82864,1.70002,6.0715,28.97,0,28.97
28/11/2019 16:30,36.828,1.8865,36.87628596,6.468,1.8865,6.7375,30.36,0,30.36,36.388,1.8865,36.43686905,6.468,1.8865,6.7375,29.92,0,29.92
28/11/2019 17:00,37.77088,1.06734,37.78595759,5.99088,1.74734,6.2405,31.78,-0.68,31.78727418,37.30088,1.06734,37.31614749,5.99088,1.74734,6.2405,31.31,-0.68,31.31738335
28/11/2019 17:30,38.07032,1.79676,38.1126962,6.16032,1.79676,6.417,31.91,0,31.91,37.60032,1.79676,37.64322529,6.16032,1.79676,6.417,31.44,0,31.44
28/11/2019 18:00,37.85192,2.46806,37.93229716,8.46192,2.46806,8.8145,29.39,0,29.39,37.40192,1.78806,37.44463617,8.46192,2.46806,8.8145,28.94,-0.68,28.94798784
28/11/2019 18:30,38.0112,2.7566,38.11102424,9.4512,2.7566,9.845,28.56,0,28.56,37.5812,2.7566,37.68216338,9.4512,2.7566,9.845,28.13,0,28.13
28/11/2019 19:00,36.78496,2.47478,36.86811384,8.48496,2.47478,8.8385,28.3,0,28.3,36.34496,2.47478,36.42911821,8.48496,2.47478,8.8385,27.86,0,27.86
28/11/2019 19:30,36.07264,2.86702,36.18639468,7.53264,2.19702,7.8465,28.54,0.67,28.54786332,35.64264,2.86702,35.75776265,7.53264,2.19702,7.8465,28.11,0.67,28.11798357
28/11/2019 20:00,34.71592,2.52256,34.80744763,5.90592,1.72256,6.152,28.81,0.8,28.82110511,34.27592,2.50256,34.36715726,5.90592,1.72256,6.152,28.37,0.78,28.38072057
28/11/2019 20:30,33.0492,2.7731,33.1653389,5.3592,1.5631,5.5825,27.69,1.21,27.71642473,32.6092,2.7231,32.72270157,5.3592,1.5631,5.5825,27.25,1.16,27.27467873
28/11/2019 21:00,30.74184,4.05262,31.00781281,5.39184,1.57262,5.6165,25.35,2.48,25.47102079,30.34184,3.98262,30.60209987,5.39184,1.57262,5.6165,24.95,2.41,25.06612455
28/11/2019 21:30,29.5812,4.2416,29.88375084,5.2512,1.5316,5.47,24.33,2.71,24.4804616,29.2012,4.1416,29.4934388,5.2512,1.5316,5.47,23.95,2.61,24.09179528
28/11/2019 22:00,28.31648,3.98064,28.59490399,4.35648,1.27064,4.538,23.96,2.71,24.11277048,27.92648,3.88064,28.19481605,4.35648,1.27064,4.538,23.57,2.61,23.71406755
28/11/2019 22:30,26.73568,3.98124,27.03048015,3.77568,1.10124,3.933,22.96,2.88,23.13992221,26.36568,3.93124,26.65715157,3.77568,1.10124,3.933,22.59,2.83,22.76657638
28/11/2019 23:00,25.97968,4.57324,26.37912616,5.11968,1.49324,5.333,20.86,3.08,21.0861566,25.60968,4.55324,26.01129955,5.11968,1.49324,5.333,20.49,3.06,20.71723196
28/11/2019 23:30,25.1752,5.1811,25.70281098,5.6952,1.6611,5.9325,19.48,3.52,19.79547423,24.8252,5.1211,25.34790367,5.6952,1.6611,5.9325,19.13,3.46,19.44038323
29/11/2019 00:00,23.78432,4.38126,24.18448505,4.08432,1.19126,4.2545,19.7,3.19,19.95660542,23.43432,4.36126,23.8366932,4.08432,1.19126,4.2545,19.35,3.17,19.60794227
29/11/2019 00:30,24.01632,4.60976,24.45472375,5.17632,1.50976,5.392,18.84,3.1,19.09333915,23.66632,4.52976,24.0959214,5.17632,1.50976,5.392,18.49,3.02,18.73500734
29/11/2019 01:00,24.36064,4.52352,24.7770663,4.88064,1.42352,5.084,19.48,3.1,19.72512104,24.01064,4.44352,24.41834768,4.88064,1.42352,5.084,19.13,3.02,19.36691251
29/11/2019 01:30,24.39896,4.41178,24.7946174,4.66896,1.36178,4.8635,19.73,3.05,19.96435323,24.05896,4.38178,24.45472454,4.66896,1.36178,4.8635,19.39,3.02,19.62377385
29/11/2019 02:00,23.60496,4.73978,24.07612201,4.28496,1.24978,4.4635,19.32,3.49,19.63268958,23.25496,4.67978,23.72116155,4.28496,1.24978,4.4635,18.97,3.43,19.2775984
29/11/2019 02:30,23.78944,5.04442,24.31838047,5.32944,1.55442,5.5515,18.46,3.49,18.78700881,23.43944,4.91442,23.94908916,5.32944,1.55442,5.5515,18.11,3.36,18.41905806
29/11/2019 03:00,23.1948,4.9264,23.71219442,4.9248,1.4364,5.13,18.27,3.49,18.60034946,22.8448,4.7964,23.34288628,4.9248,1.4364,5.13,17.92,3.36,18.23227907
29/11/2019 03:30,23.60264,5.11952,24.15148236,6.03264,1.75952,6.284,17.57,3.36,17.88839009,23.26264,5.11952,23.81931789,6.03264,1.75952,6.284,17.23,3.36,17.55455781
29/11/2019 04:00,22.95024,5.01882,23.49259607,5.31024,1.54882,5.5315,17.64,3.47,17.97805607,22.61024,4.90882,23.13697186,5.31024,1.54882,5.5315,17.3,3.36,17.62326871
29/11/2019 04:30,23.39928,5.13854,23.95685492,6.02928,1.75854,6.2805,17.37,3.38,17.69579894,23.06928,5.11854,23.63030113,6.02928,1.75854,6.2805,17.04,3.36,17.36810871
29/11/2019 05:00,23.73776,5.10518,24.2805295,6.25776,1.82518,6.5185,17.48,3.28,17.78507239,23.39776,5.03518,23.93341201,6.25776,1.82518,6.5185,17.14,3.21,17.43799587
29/11/2019 05:30,24.14192,4.44306,24.54736408,5.22192,1.52306,5.4395,18.92,2.92,19.14400167,23.79192,4.37306,24.19047563,5.22192,1.52306,5.4395,18.57,2.85,18.78742665
29/11/2019 06:00,25.37,4.5125,25.76818884,5.46,1.5925,5.6875,19.91,2.92,20.12298437,25.03,4.4425,25.42118617,5.46,1.5925,5.6875,19.57,2.85,19.77643547
29/11/2019 06:30,27.5536,3.8723,27.82437026,5.4936,1.6023,5.7225,22.06,2.27,22.17648529,27.1936,3.8223,27.4609151,5.4936,1.6023,5.7225,21.7,2.22,21.81326202
29/11/2019 07:00,29.194,3.0345,29.35128321,4.164,1.2145,4.3375,25.03,1.82,25.09608137,28.794,3.0045,28.95032739,4.164,1.2145,4.3375,24.63,1.79,24.694959
29/11/2019 07:30,31.32296,2.40628,31.41525118,3.55296,1.03628,3.701,27.77,1.37,27.80377313,30.90296,2.38628,30.99495554,3.55296,1.03628,3.701,27.35,1.35,27.38329783
29/11/2019 08:00,32.98744,2.29092,33.0668945,4.11744,1.20092,4.289,28.87,1.09,28.8905694,32.55744,2.26092,32.63584929,4.11744,1.20092,4.289,28.44,1.06,28.45974701
29/11/2019 08:30,33.14408,2.04494,33.20710494,3.99408,1.16494,4.1605,29.15,0.88,29.16327999,32.71408,2.03494,32.77730939,3.99408,1.16494,4.1605,28.72,0.87,28.73317421
29/11/2019 09:00,34.29776,2.46018,34.38588121,5.41776,1.58018,5.6435,28.88,0.88,28.89340409,33.86776,2.45018,33.95627408,5.41776,1.58018,5.6435,28.45,0.87,28.46329918
29/11/2019 09:30,35.06864,2.37752,35.149141,5.64864,1.64752,5.884,29.42,0.73,29.42905537,34.63864,2.36752,34.71945466,5.64864,1.64752,5.884,28.99,0.72,28.99893964
29/11/2019 10:00,35.13392,2.37156,35.21386987,5.83392,1.70156,6.077,29.3,0.67,29.30765941,34.70392,2.37156,34.7848582,5.83392,1.70156,6.077,28.87,0.67,28.87777346
29/11/2019 10:30,35.21864,2.77252,35.32760211,7.20864,2.10252,7.509,28.01,0.67,28.01801206,34.78864,2.10252,34.85211706,7.20864,2.10252,7.509,27.58,0,27.58
29/11/2019 11:00,34.48376,2.73318,34.59190623,7.07376,2.06318,7.3685,27.41,0.67,27.41818739,34.06376,2.73318,34.17323541,7.07376,2.06318,7.3685,26.99,0.67,26.99831476
29/11/2019 11:30,34.8828,3.1179,35.02186512,8.3928,2.4479,8.7425,26.49,0.67,26.49847165,34.4728,3.1179,34.61351239,8.3928,2.4479,8.7425,26.08,0.67,26.08860479
29/11/2019 12:00,34.4124,2.9107,34.53527831,7.6824,2.2407,8.0025,26.73,0.67,26.73839561,34.0024,2.2407,34.07614917,7.6824,2.2407,8.0025,26.32,0,26.32
29/11/2019 12:30,34.57488,2.19184,34.64428509,7.51488,2.19184,7.828,27.06,0,27.06,34.15488,2.19184,34.22513682,7.51488,2.19184,7.828,26.64,0,26.64
29/11/2019 13:00,34.67592,2.31756,34.7532806,7.94592,2.31756,8.277,26.73,0,26.73,34.26592,2.31756,34.34420414,7.94592,2.31756,8.277,26.32,0,26.32
29/11/2019 13:30,34.52808,2.90944,34.65044227,7.67808,2.23944,7.998,26.85,0.67,26.8583581,34.11808,2.90944,34.24190742,7.67808,2.23944,7.998,26.44,0.67,26.44848767
29/11/2019 14:00,33.5684,2.6287,33.67116782,6.0984,1.7787,6.3525,27.47,0.85,27.48314756,33.1484,2.6187,33.25167683,6.0984,1.7787,6.3525,27.05,0.84,27.06303937
29/11/2019 14:30,33.71568,2.65874,33.82034855,5.99568,1.74874,6.2455,27.72,0.91,27.73493285,33.28568,2.64874,33.3909017,5.99568,1.74874,6.2455,27.29,0.9,27.30483657
29/11/2019 15:00,33.89432,2.60876,33.99456658,5.82432,1.69876,6.067,28.07,0.91,28.08474675,33.46432,2.59876,33.5650751,5.82432,1.69876,6.067,27.64,0.9,27.6546488
29/11/2019 15:30,33.26952,2.17986,33.34085708,4.07952,1.18986,4.2495,29.19,0.99,29.20678346,32.82952,2.16986,32.90115007,4.07952,1.18986,4.2495,28.75,0.98,28.76669776
29/11/2019 16:00,33.74,1.8425,33.79027088,3.3,0.9625,3.4375,30.44,0.88,30.45271745,33.29,1.8425,33.34094939,3.3,0.9625,3.4375,29.99,0.88,30.00290819
29/11/2019 16:30,36.05,2.19,36.11645885,5.04,1.47,5.25,31.01,0.72,31.01835747,35.6,2.18,35.66668474,5.04,1.47,5.25,30.56,0.71,30.5682466
29/11/2019 17:00,37.06256,2.24908,37.13073814,5.24256,1.52908,5.461,31.82,0.72,31.82814478,36.60256,2.23908,36.67098141,5.24256,1.52908,5.461,31.36,0.71,31.36803628
29/11/2019 17:30,37.12344,2.15892,37.18616319,4.93344,1.43892,5.139,32.19,0.72,32.19805118,36.66344,2.14892,36.72636233,4.93344,1.43892,5.139,31.73,0.71,31.73794259
29/11/2019 18:00,35.98128,1.72704,36.02270364,3.04128,0.88704,3.168,32.94,0.84,32.95070864,35.50128,1.71704,35.54277856,3.04128,0.88704,3.168,32.46,0.83,32.47060979
29/11/2019 18:30,35.2424,2.0082,35.29956976,2.9424,0.8582,3.065,32.3,1.15,32.32046565,34.7824,1.9782,34.83860825,2.9424,0.8582,3.065,31.84,1.12,31.8596924
29/11/2019 19:00,34.79616,2.10388,34.85970542,2.99616,0.87388,3.121,31.8,1.23,31.82377885,34.34616,2.09388,34.40992648,2.99616,0.87388,3.121,31.35,1.22,31.37372946
29/11/2019 19:30,33.78216,2.10188,33.8474849,2.13216,0.62188,2.221,31.65,1.48,31.68458458,33.32216,2.05188,33.38527458,2.13216,0.62188,2.221,31.19,1.43,31.22276413
29/11/2019 20:00,33.20968,2.28824,33.28841973,2.11968,0.61824,2.208,31.09,1.67,31.13481974,32.74968,2.26824,32.82813508,2.11968,0.61824,2.208,30.63,1.65,30.67440953
29/11/2019 20:30,32.33296,2.64628,32.44107119,2.11296,0.61628,2.201,30.22,2.03,30.28810493,31.88296,2.60628,31.98930812,2.11296,0.61628,2.201,29.77,1.99,29.83643745
29/11/2019 21:00,31.256,2.7055,31.37287469,2.316,0.6755,2.4125,28.94,2.03,29.01110994,30.816,2.6655,30.93106442,2.316,0.6755,2.4125,28.5,1.99,28.56939096
29/11/2019 21:30,29.70264,2.87702,29.84164987,2.01264,0.58702,2.0965,27.69,2.29,27.78453167,29.25264,2.78702,29.38510554,2.01264,0.58702,2.0965,27.24,2.2,27.32869554
29/11/2019 22:00,28.74424,3.43082,28.94826176,2.57424,0.75082,2.6815,26.17,2.68,26.30686792,28.33424,3.38082,28.5352256,2.57424,0.75082,2.6815,25.76,2.63,25.89390855
29/11/2019 22:30,27.29256,3.79158,27.5546713,2.78256,0.81158,2.8985,24.51,2.98,24.69049412,26.90256,3.74158,27.16150135,2.78256,0.81158,2.8985,24.12,2.93,24.29731055
29/11/2019 23:00,25.5188,5.0834,26.02018657,2.0688,0.6034,2.155,23.45,4.48,23.87410522,25.3488,4.3834,25.72500451,2.0688,0.6034,2.155,23.28,3.78,23.58488499
29/11/2019 23:30,24.78376,4.49068,25.18731757,2.09376,0.61068,2.181,22.69,3.88,23.01935056,24.40376,4.47068,24.80988678,2.09376,0.61068,2.181,22.31,3.86,22.64145976
30/11/2019 00:00,23.8708,4.1894,24.23563832,2.0208,0.5894,2.105,21.85,3.6,22.14458173,23.4908,4.1794,23.85969549,2.0208,0.5894,2.105,21.47,3.59,21.76807295
