Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
30/11/2019 00:30,23.52648,4.53064,23.95875539,2.19648,0.64064,2.288,21.33,3.89,21.68181265,23.15648,4.50064,23.58979284,2.19648,0.64064,2.288,20.96,3.86,21.31246584
30/11/2019 01:00,23.6924,4.4332,24.1035906,1.8624,0.5432,1.94,21.83,3.89,22.17388103,23.3024,4.4032,23.71476367,1.8624,0.5432,1.94,21.44,3.86,21.78470105
30/11/2019 01:30,23.93272,4.53246,24.35812555,2.20272,0.64246,2.2945,21.73,3.89,22.07543884,23.55272,4.50246,23.97921528,2.20272,0.64246,2.2945,21.35,3.86,21.69613099
30/11/2019 02:00,23.1292,4.4906,23.56109889,2.0592,0.6006,2.145,21.07,3.89,21.42608224,22.7592,4.4606,23.19219992,2.0592,0.6006,2.145,20.7,3.86,21.05681837
30/11/2019 02:30,22.81464,4.94552,23.34450613,2.38464,0.69552,2.484,20.43,4.25,20.86737645,22.45464,4.93552,22.99065495,2.38464,0.69552,2.484,20.07,4.24,20.51298369
30/11/2019 03:00,22.3964,5.0927,22.96811543,2.3064,0.6727,2.4025,20.09,4.42,20.57047642,22.0364,5.0727,22.61272231,2.3064,0.6727,2.4025,19.73,4.4,20.21467042
30/11/2019 03:30,22.23112,4.93866,22.77307751,2.60112,0.75866,2.7095,19.63,4.18,20.07010962,21.88112,4.91866,22.42714045,2.60112,0.75866,2.7095,19.28,4.16,19.72369134
30/11/2019 04:00,21.96152,5.09336,22.54441565,3.13152,0.91336,3.262,18.83,4.18,19.28837214,21.61152,5.07336,22.19902652,3.13152,0.91336,3.262,18.48,4.16,18.94243912
30/11/2019 04:30,22.1432,4.5901,22.61394093,3.2232,0.9401,3.3575,18.92,3.65,19.2688583,21.7932,4.5301,22.25905147,3.2232,0.9401,3.3575,18.57,3.59,18.91383092
30/11/2019 05:00,21.8692,4.2856,22.2851582,1.9392,0.5656,2.02,19.93,3.72,20.27420282,21.5192,4.2356,21.93208326,1.9392,0.5656,2.02,19.58,3.67,19.92097638
30/11/2019 05:30,22.24152,4.35336,22.66356007,2.17152,0.63336,2.262,20.07,3.72,20.41184215,21.88152,4.30336,22.30066871,2.17152,0.63336,2.262,19.71,3.67,20.04876555
30/11/2019 06:00,22.44312,4.23716,22.83959632,1.77312,0.51716,1.847,20.67,3.72,21.00207847,22.08312,4.25716,22.4897221,1.77312,0.51716,1.847,20.31,3.74,20.65148179
30/11/2019 06:30,23.42408,4.27244,23.8105285,2.37408,0.69244,2.473,21.05,3.58,21.35225749,23.06408,4.24244,23.45101455,2.37408,0.69244,2.473,20.69,3.55,20.99234622
30/11/2019 07:00,24.32616,4.15388,24.67826532,2.27616,0.66388,2.371,22.05,3.49,22.32448432,23.95616,4.10388,24.30513182,2.27616,0.66388,2.371,21.68,3.44,21.95121864
30/11/2019 07:30,25.40416,3.73788,25.67767692,1.84416,0.53788,1.921,23.56,3.2,23.77632436,25.02416,3.67788,25.29299083,1.84416,0.53788,1.921,23.18,3.14,23.39170793
30/11/2019 08:00,26.45272,3.33996,26.66274045,2.02272,0.58996,2.107,24.43,2.75,24.58429173,26.06272,3.21996,26.26087425,2.02272,0.58996,2.107,24.04,2.63,24.18343441
30/11/2019 08:30,27.97976,3.45868,28.19271957,2.66976,0.77868,2.781,25.31,2.68,25.45149308,27.55976,3.40868,27.7697582,2.66976,0.77868,2.781,24.89,2.63,25.02856368
30/11/2019 09:00,29.64152,3.55086,29.85344728,3.67152,1.07086,3.8245,25.97,2.48,26.08814482,29.20152,3.50086,29.41062378,3.67152,1.07086,3.8245,25.53,2.43,25.64538555
30/11/2019 09:30,30.96128,3.50954,31.15955279,4.18128,1.21954,4.3555,26.78,2.29,26.87773242,30.51128,3.48954,30.71017904,4.18128,1.21954,4.3555,26.33,2.27,26.4276711
30/11/2019 10:00,31.80992,3.55956,32.00845947,5.20992,1.51956,5.427,26.6,2.04,26.67811088,31.35992,3.56956,31.56241976,5.20992,1.51956,5.427,26.15,2.05,26.23023065
30/11/2019 10:30,32.07112,3.52616,32.26438505,5.78112,1.68616,6.022,26.29,1.84,26.35431084,31.63112,3.53616,31.82816646,5.78112,1.68616,6.022,25.85,1.85,25.91611468
30/11/2019 11:00,31.89024,3.54882,32.0870929,5.55024,1.61882,5.7815,26.34,1.93,26.4106134,31.45024,3.56882,31.65207848,5.55024,1.61882,5.7815,25.9,1.95,25.9733036
30/11/2019 11:30,32.08224,3.45482,32.26772233,5.50224,1.60482,5.7315,26.58,1.85,26.64430333,31.64224,3.47482,31.8324634,5.50224,1.60482,5.7315,26.14,1.87,26.20680255
30/11/2019 12:00,31.6816,3.0213,31.82533633,4.9416,1.4413,5.1475,26.74,1.58,26.78663846,31.2316,3.0213,31.37739779,4.9416,1.4413,5.1475,26.29,1.58,26.33743533
30/11/2019 12:30,32.04768,3.40974,32.22856063,7.02768,2.04974,7.3205,25.02,1.36,25.05693517,31.63768,3.41974,31.82196439,7.02768,2.04974,7.3205,24.61,1.37,24.64810338
30/11/2019 13:00,31.71136,3.47248,31.90091645,6.83136,1.99248,7.116,24.88,1.48,24.92398042,31.28136,3.46248,31.4724046,6.83136,1.99248,7.116,24.45,1.47,24.49415032
30/11/2019 13:30,30.96712,3.30916,31.14342725,5.75712,1.67916,5.997,25.21,1.63,25.2626404,30.54712,3.31916,30.72691594,5.75712,1.67916,5.997,24.79,1.64,24.84418846
30/11/2019 14:00,31.10448,3.27714,31.27664181,4.58448,1.33714,4.7755,26.52,1.94,26.59086309,30.65448,3.28714,30.83021948,4.58448,1.33714,4.7755,26.07,1.95,26.14282693
30/11/2019 14:30,30.40112,3.17116,30.56606538,3.74112,1.09116,3.897,26.66,2.08,26.74101718,29.94112,3.19116,30.11069858,3.74112,1.09116,3.897,26.2,2.1,26.28402557
30/11/2019 15:00,30.76064,3.27602,30.93459682,4.10064,1.19602,4.2715,26.66,2.08,26.74101718,30.30064,3.29602,30.4793788,4.10064,1.19602,4.2715,26.2,2.1,26.28402557
30/11/2019 15:30,30.53168,2.92174,30.67115988,3.09168,0.90174,3.2205,27.44,2.02,27.51425085,30.07168,3.00174,30.22112475,3.09168,0.90174,3.2205,26.98,2.1,27.0616038
30/11/2019 16:00,31.65384,3.21112,31.81629894,4.08384,1.19112,4.254,27.57,2.02,27.64390168,31.18384,3.18112,31.34567596,4.08384,1.19112,4.254,27.1,1.99,27.17296635
30/11/2019 16:30,32.3344,2.8317,32.45815688,3.6744,1.0717,3.8275,28.66,1.76,28.71398962,31.8644,2.8417,31.99086192,3.6744,1.0717,3.8275,28.19,1.77,28.24551292
30/11/2019 17:00,33.1496,2.6928,33.2587906,4.0896,1.1928,4.26,29.06,1.5,29.09868726,32.6896,2.7428,32.80446464,4.0896,1.1928,4.26,28.6,1.55,28.64197095
30/11/2019 17:30,34.02496,2.92478,34.15043544,4.88496,1.42478,5.0885,29.14,1.5,29.17858119,33.56496,2.97478,33.69652587,4.88496,1.42478,5.0885,28.68,1.55,28.72185405
30/11/2019 18:00,34.12248,3.08364,34.26153057,6.25248,1.82364,6.513,27.87,1.26,27.8984677,33.66248,3.12364,33.80709521,6.25248,1.82364,6.513,27.41,1.3,27.44081085
30/11/2019 18:30,33.9776,3.3893,34.14622463,6.7176,1.9593,6.9975,27.26,1.43,27.29748157,33.5276,3.3893,33.69847647,6.7176,1.9593,6.9975,26.81,1.43,26.8481098
30/11/2019 19:00,33.44312,3.30966,33.60648932,5.79312,1.68966,6.0345,27.65,1.62,27.69741685,32.98312,3.30966,33.14875645,5.79312,1.68966,6.0345,27.19,1.62,27.23821764
30/11/2019 19:30,32.3804,3.7172,32.59306491,5.7504,1.6772,5.99,26.63,2.04,26.70802314,31.9304,3.7072,32.14488725,5.7504,1.6772,5.99,26.18,2.03,26.25858526
30/11/2019 20:00,31.00024,3.39882,31.18600419,4.11024,1.19882,4.2815,26.89,2.2,26.97984618,30.55024,3.36882,30.73542113,4.11024,1.19882,4.2815,26.44,2.17,26.52889934
30/11/2019 20:30,30.296,3.6155,30.51097272,4.476,1.3055,4.6625,25.82,2.31,25.92312674,29.866,3.5955,30.0816485,4.476,1.3055,4.6625,25.39,2.29,25.4930618
30/11/2019 21:00,29.83912,3.94016,30.09813853,5.58912,1.63016,5.822,24.25,2.31,24.35977422,29.42912,3.92016,29.68906799,5.58912,1.63016,5.822,23.84,2.29,23.94973278
30/11/2019 21:30,28.92664,4.22902,29.23414291,5.75664,1.67902,5.9965,23.17,2.55,23.30989918,28.52664,4.19902,28.83402432,5.75664,1.67902,5.9965,22.77,2.52,22.90902224
30/11/2019 22:00,27.92688,4.47784,28.28359379,4.82688,1.40784,5.028,23.1,3.07,23.30310923,27.59688,4.36784,27.94039749,4.82688,1.40784,5.028,22.77,2.96,22.96158749
30/11/2019 22:30,27.15368,4.85774,27.58477797,4.72368,1.37774,4.9205,22.43,3.48,22.69835457,26.76368,4.87774,27.20453849,4.72368,1.37774,4.9205,22.04,3.5,22.31617351
30/11/2019 23:00,26.48152,5.24336,26.99562419,5.53152,1.61336,5.762,20.95,3.63,21.26215887,26.10152,5.25336,26.62493451,5.53152,1.61336,5.762,20.57,3.64,20.88957874
30/11/2019 23:30,25.50952,5.52986,26.10201069,5.75952,1.67986,5.9995,19.75,3.85,20.1217544,25.12952,5.52986,25.73076227,5.75952,1.67986,5.9995,19.37,3.85,19.74890883
01/12/2019 00:00,24.67504,5.70022,25.32489106,6.03504,1.76022,6.2865,18.64,3.94,19.05185555,24.29504,5.71022,24.95707477,6.03504,1.76022,6.2865,18.26,3.95,18.68234728
01/12/2019 00:30,24.65808,6.19944,25.425459,6.47808,1.88944,6.748,18.18,4.31,18.68391019,24.27808,6.20944,25.05957529,6.47808,1.88944,6.748,17.8,4.32,18.3167246
01/12/2019 01:00,24.9364,6.0252,25.6539876,6.0864,1.7752,6.34,18.85,4.25,19.32317262,24.5564,6.0352,25.28715919,6.0864,1.7752,6.34,18.47,4.26,18.95490702
01/12/2019 01:30,25.00912,6.01766,25.7229142,6.36912,1.85766,6.6345,18.64,4.16,19.09856539,24.62912,6.02766,25.35599016,6.36912,1.85766,6.6345,18.26,4.17,18.7300961
01/12/2019 02:00,24.00432,5.77376,24.68893848,5.22432,1.52376,5.442,18.78,4.25,19.25489288,23.62432,5.78376,24.32201421,5.22432,1.52376,5.442,18.4,4.26,18.88670432
01/12/2019 02:30,23.96008,6.14044,24.73439785,6.31008,1.84044,6.573,17.65,4.3,18.16624617,23.59008,6.10044,24.36610848,6.31008,1.84044,6.573,17.28,4.26,17.79735935
01/12/2019 03:00,23.06,5.6475,23.74147966,4.62,1.3475,4.8125,18.44,4.3,18.93471943,22.68,5.6075,23.3629291,4.62,1.3475,4.8125,18.06,4.26,18.55562448
01/12/2019 03:30,23.04088,5.49734,23.68761065,4.79088,1.39734,4.9905,18.25,4.1,18.70487904,22.67088,5.50734,23.33022919,4.79088,1.39734,4.9905,17.88,4.11,18.3462939
01/12/2019 04:00,22.69184,5.45512,23.3383362,5.57184,1.62512,5.804,17.12,3.83,17.54318386,22.32184,5.46512,22.98112438,5.57184,1.62512,5.804,16.75,3.84,17.18453083
01/12/2019 04:30,22.88472,5.35346,23.50255185,6.35472,1.85346,6.6195,16.53,3.5,16.89647596,22.51472,5.35346,23.14243182,6.35472,1.85346,6.6195,16.16,3.5,16.53467871
01/12/2019 05:00,22.71448,5.43464,23.35557564,6.32448,1.84464,6.588,16.39,3.59,16.7785637,22.35448,5.45464,23.01034275,6.32448,1.84464,6.588,16.03,3.61,16.43146372
01/12/2019 05:30,22.584,5.522,23.24929117,6.624,1.932,6.9,15.96,3.59,16.35878052,22.234,5.542,22.91428637,6.624,1.932,6.9,15.61,3.61,16.02199114
01/12/2019 06:00,22.90704,5.68622,23.60223675,6.94704,2.02622,7.2365,15.96,3.66,16.37428472,22.55704,5.68622,23.26269871,6.94704,2.02622,7.2365,15.61,3.66,16.03333091
01/12/2019 06:30,23.08072,5.71896,23.77869086,6.75072,1.96896,7.032,16.33,3.75,16.75504103,22.73072,5.73896,23.44400336,6.75072,1.96896,7.032,15.98,3.77,16.41868752
01/12/2019 07:00,24.06304,5.66422,24.72070554,7.04304,2.05422,7.3365,17.02,3.61,17.398635,23.70304,5.68422,24.37507871,7.04304,2.05422,7.3365,16.66,3.63,17.05087974
01/12/2019 07:30,25.16544,4.98242,25.65392523,6.86544,2.00242,7.1515,18.3,2.98,18.54104636,24.80544,4.96242,25.29694578,6.86544,2.00242,7.1515,17.94,2.96,18.18255208
01/12/2019 08:00,25.21416,4.85288,25.67692172,6.04416,1.76288,6.296,19.17,3.09,19.41744061,24.84416,4.85288,25.31368662,6.04416,1.76288,6.296,18.8,3.09,19.05224659
01/12/2019 08:30,27.1932,5.2551,27.6963211,7.4232,2.1651,7.7325,19.77,3.09,20.01002249,26.8232,5.2551,27.33313254,7.4232,2.1651,7.7325,19.4,3.09,19.64454377
01/12/2019 09:00,28.9556,5.1783,29.41498873,8.5656,2.4983,8.9225,20.39,2.68,20.56537138,28.5856,5.0983,29.03668697,8.5656,2.4983,8.9225,20.02,2.6,20.18812522
01/12/2019 09:30,29.2216,4.6238,29.58515562,7.2816,2.1238,7.585,21.94,2.5,22.08197455,28.8416,4.5738,29.20201255,7.2816,2.1238,7.585,21.56,2.45,21.69875803
01/12/2019 10:00,30.34512,4.75316,30.71512393,7.72512,2.25316,8.047,22.62,2.5,22.75773275,29.95512,4.70316,30.32208648,7.72512,2.25316,8.047,22.23,2.45,22.36460149
01/12/2019 10:30,30.48352,4.55436,30.82186215,7.04352,2.05436,7.337,23.44,2.5,23.57294212,30.10352,4.50436,30.43864608,7.04352,2.05436,7.337,23.06,2.45,23.18978439
01/12/2019 11:00,30.8456,4.6808,31.19873279,8.2656,2.4108,8.61,22.58,2.27,22.69381634,30.4656,4.6408,30.81703763,8.2656,2.4108,8.61,22.2,2.23,22.31172113
01/12/2019 11:30,31.5736,5.0523,31.97527095,9.8136,2.8623,10.2225,21.76,2.19,21.86992684,31.2036,5.0323,31.60678244,9.8136,2.8623,10.2225,21.39,2.17,21.4997907
01/12/2019 12:00,31.5348,5.0089,31.93012199,9.6648,2.8189,10.0675,21.87,2.19,21.9793767,31.1648,4.9889,31.56158872,9.6648,2.8189,10.0675,21.5,2.17,21.60923182
01/12/2019 12:30,31.63328,4.53554,31.95677591,7.73328,2.25554,8.0555,23.9,2.28,24.00850683,31.23328,4.49554,31.55515266,7.73328,2.25554,8.0555,23.5,2.24,23.60651605
01/12/2019 13:00,31.82232,4.25526,32.10556475,6.77232,1.97526,7.0545,25.05,2.28,25.15354647,31.41232,4.21526,31.69388371,6.77232,1.97526,7.0545,24.64,2.24,24.74160868
01/12/2019 13:30,31.77208,4.13894,32.04053514,5.96208,1.73894,6.2105,25.81,2.4,25.92134449,31.35208,4.07894,31.61630389,5.96208,1.73894,6.2105,25.39,2.34,25.49760185
01/12/2019 14:00,32.30464,4.82552,32.66305878,8.14464,2.37552,8.484,24.16,2.45,24.28390619,31.89464,4.77552,32.2501729,8.14464,2.37552,8.484,23.75,2.4,23.87095515
01/12/2019 14:30,31.54544,4.37992,31.84805306,7.64544,2.22992,7.964,23.9,2.15,23.99651016,31.14544,4.32992,31.44497798,7.64544,2.22992,7.964,23.5,2.1,23.59364321
01/12/2019 15:00,32.11128,4.50954,32.42638207,7.54128,2.19954,7.8555,24.57,2.31,24.67835084,31.69128,4.47954,32.00630417,7.54128,2.19954,7.8555,24.15,2.28,24.25738857
01/12/2019 15:30,32.19512,4.33566,32.4857461,6.94512,2.02566,7.2345,25.25,2.31,25.35544517,31.77512,4.30566,32.06551043,6.94512,2.02566,7.2345,24.83,2.28,24.93446009
01/12/2019 16:00,32.7832,3.9351,33.01852835,5.9832,1.7451,6.2325,26.8,2.19,26.8893306,32.3332,3.8951,32.5669714,5.9832,1.7451,6.2325,26.35,2.15,26.43756797
01/12/2019 16:30,35.02528,3.75654,35.22615267,6.84528,1.99654,7.1305,28.18,1.76,28.23490747,34.56528,3.76654,34.76989222,6.84528,1.99654,7.1305,27.72,1.77,27.77645226
01/12/2019 17:00,36.73792,3.31106,36.88682535,7.23792,2.11106,7.5395,29.5,1.2,29.52439669,36.27792,3.33106,36.43052896,7.23792,2.11106,7.5395,29.04,1.22,29.06561542
01/12/2019 17:30,36.29256,3.06908,36.42209719,6.20256,1.80908,6.461,30.09,1.26,30.1163693,35.82256,3.09908,35.95636386,6.20256,1.80908,6.461,29.62,1.29,29.64807751
01/12/2019 18:00,35.66096,3.42028,35.82460584,6.48096,1.89028,6.751,29.18,1.53,29.22008385,35.20096,3.43028,35.36770286,6.48096,1.89028,6.751,28.72,1.54,28.76125867
01/12/2019 18:30,35.41416,3.72288,35.60930446,7.00416,2.04288,7.296,28.41,1.68,28.4596293,34.95416,3.73288,35.15291872,7.00416,2.04288,7.296,27.95,1.69,28.00104641
01/12/2019 19:00,34.53088,4.26234,34.79294779,6.83088,1.99234,7.1155,27.7,2.27,27.792857,34.07088,4.32234,34.34395852,6.83088,1.99234,7.1155,27.24,2.33,27.33946781
01/12/2019 19:30,33.40536,4.72698,33.73814483,6.91536,2.01698,7.2035,26.49,2.71,26.62825942,32.98536,4.61698,33.30691338,6.91536,2.01698,7.2035,26.07,2.6,26.19933014
01/12/2019 20:00,32.9652,4.7911,33.3115453,7.1352,2.0811,7.4325,25.83,2.71,25.97177314,32.5752,4.6811,32.90982152,7.1352,2.0811,7.4325,25.44,2.6,25.5725165
01/12/2019 20:30,32.18224,4.82982,32.54264483,6.82224,1.98982,7.1065,25.36,2.84,25.5185266,31.79224,4.71982,32.14067867,6.82224,1.98982,7.1065,24.97,2.73,25.11879376
01/12/2019 21:00,31.3036,4.9898,31.69879299,6.7536,1.9698,7.035,24.55,3.02,24.73505407,30.9136,4.8998,31.29950008,6.7536,1.9698,7.035,24.16,2.93,24.33701913
01/12/2019 21:30,30.73584,5.19712,31.17213366,6.91584,2.01712,7.204,23.82,3.18,24.03132955,30.37584,5.10712,30.80218061,6.91584,2.01712,7.204,23.46,3.09,23.66262242
01/12/2019 22:00,29.56808,5.40194,30.05748344,6.65808,1.94194,6.9355,22.91,3.46,23.16980147,29.20808,5.35194,29.69436309,6.65808,1.94194,6.9355,22.55,3.41,22.80637192
01/12/2019 22:30,28.12856,5.50708,28.66258568,7.01856,2.04708,7.311,21.11,3.46,21.39167361,27.77856,5.45708,28.30950579,7.01856,2.04708,7.311,20.76,3.41,21.03819622
01/12/2019 23:00,26.50728,5.23254,27.01879657,6.79728,1.98254,7.0805,19.71,3.25,19.97615078,26.16728,5.17254,26.67361454,6.79728,1.98254,7.0805,19.37,3.19,19.63091949
01/12/2019 23:30,25.65344,5.44392,26.22470684,6.97344,2.03392,7.264,18.68,3.41,18.988694,25.31344,5.40392,25.88382885,6.97344,2.03392,7.264,18.34,3.37,18.64705071
02/12/2019 00:00,24.63272,5.55246,25.25075656,6.76272,1.97246,7.0445,17.87,3.58,18.22507339,24.29272,5.47246,24.90148717,6.76272,1.97246,7.0445,17.53,3.5,17.87598669
02/12/2019 00:30,24.39512,5.56316,25.02140342,6.52512,1.90316,6.797,17.87,3.66,18.24095666,24.05512,5.48316,24.67212682,6.52512,1.90316,6.797,17.53,3.58,17.89182215
02/12/2019 01:00,24.6928,5.4654,25.29041259,5.5728,1.6254,5.805,19.12,3.84,19.50179479,24.3528,5.4154,24.9476537,5.5728,1.6254,5.805,18.78,3.79,19.15861425
02/12/2019 01:30,24.65184,5.41262,25.23905051,5.39184,1.57262,5.6165,19.26,3.84,19.6390733,24.31184,5.36262,24.89624987,5.39184,1.57262,5.6165,18.92,3.79,19.29586743
02/12/2019 02:00,24.49024,5.51132,25.10271904,5.73024,1.67132,5.969,18.76,3.84,19.14897386,24.15024,5.46132,24.76005065,5.73024,1.67132,5.969,18.42,3.79,18.80586345
02/12/2019 02:30,24.76832,5.70326,25.41646809,6.38832,1.86326,6.6545,18.38,3.84,18.77684745,24.42832,5.65326,25.07393401,6.38832,1.86326,6.6545,18.04,3.79,18.43381946
02/12/2019 03:00,24.59328,5.82304,25.273251,6.59328,1.92304,6.868,18,3.9,18.41765457,24.26328,5.77304,24.94062443,6.59328,1.92304,6.868,17.67,3.85,18.08456248
02/12/2019 03:30,24.43128,5.90704,25.13524545,6.88128,2.00704,7.168,17.55,3.9,17.97811169,24.09128,5.85704,24.79303712,6.88128,2.00704,7.168,17.21,3.85,17.63537921
02/12/2019 04:00,24.2796,5.9853,25.00645501,7.1496,2.0853,7.4475,17.13,3.9,17.56834938,23.9496,5.9353,24.67409829,7.1496,2.0853,7.4475,16.8,3.85,17.23550115
02/12/2019 04:30,24.2636,5.8248,24.95296736,6.8736,2.0048,7.16,17.39,3.82,17.80462019,23.9336,5.7548,24.61574561,6.8736,2.0048,7.16,17.06,3.75,17.46728657
02/12/2019 05:00,24.48928,5.90354,25.19080426,6.86928,2.00354,7.1555,17.62,3.9,18.04645117,24.15928,5.82354,24.85124601,6.86928,2.00354,7.1555,17.29,3.82,17.70696191
02/12/2019 05:30,25.3272,5.6946,25.95949786,7.1472,2.0846,7.445,18.18,3.61,18.53495347,24.9872,5.6046,25.60803985,7.1472,2.0846,7.445,17.84,3.52,18.18394897
02/12/2019 06:00,26.77288,5.45584,27.32312745,7.08288,2.06584,7.378,19.69,3.39,19.97969469,26.43288,5.38584,26.97599706,7.08288,2.06584,7.378,19.35,3.32,19.6327507
02/12/2019 06:30,29.35192,4.63056,29.71493385,7.20192,2.10056,7.502,22.15,2.53,22.29402162,28.98192,4.58056,29.3416635,7.20192,2.10056,7.502,21.78,2.48,21.92073904
02/12/2019 07:00,31.75296,4.31378,32.04464334,6.97296,2.03378,7.2635,24.78,2.28,24.88466998,31.36296,4.22378,31.64609893,6.97296,2.03378,7.2635,24.39,2.19,24.48812365
02/12/2019 07:30,34.57656,2.83858,34.69288166,5.68656,1.65858,5.9235,28.89,1.18,28.91408826,34.14656,2.79858,34.26105092,5.68656,1.65858,5.9235,28.46,1.14,28.48282289
02/12/2019 08:00,36.3524,2.3982,36.4314198,5.8224,1.6982,6.065,30.53,0.7,30.53802384,35.9024,2.3682,35.98042102,5.8224,1.6982,6.065,30.08,0.67,30.08746084
02/12/2019 08:30,37.1564,2.3352,37.22970884,5.6064,1.6352,5.84,31.55,0.7,31.5577645,36.6964,2.3052,36.76873291,5.6064,1.6352,5.84,31.09,0.67,31.09721853
02/12/2019 09:00,37.246,2.303,37.31713179,5.496,1.603,5.725,31.75,0.7,31.7577156,36.796,2.273,36.86613819,5.496,1.603,5.725,31.3,0.67,31.30717011
02/12/2019 09:30,38.12256,1.94908,38.17235248,6.68256,1.94908,6.961,31.44,0,31.44,37.67256,1.94908,37.72294646,6.68256,1.94908,6.961,30.99,0,30.99
02/12/2019 10:00,38.92456,2.26758,38.99055386,7.77456,2.26758,8.0985,31.15,0,31.15,38.47456,2.26758,38.5413244,7.77456,2.26758,8.0985,30.7,0,30.7
02/12/2019 10:30,38.7444,2.4542,38.82205081,8.4144,2.4542,8.765,30.33,0,30.33,38.3044,2.4542,38.38294096,8.4144,2.4542,8.765,29.89,0,29.89
02/12/2019 11:00,37.93224,2.21732,37.99699119,7.60224,2.21732,7.919,30.33,0,30.33,37.49224,1.53732,37.52374466,7.60224,2.21732,7.919,29.89,-0.68,29.89773403
02/12/2019 11:30,37.80328,1.59304,37.83683067,7.79328,2.27304,8.118,30.01,-0.68,30.01770311,37.37328,2.27304,37.44233925,7.79328,2.27304,8.118,29.58,0,29.58
02/12/2019 12:00,38.29728,2.59504,38.38509982,8.89728,2.59504,9.268,29.4,0,29.4,37.86728,2.59504,37.95609473,8.89728,2.59504,9.268,28.97,0,28.97
02/12/2019 12:30,37.6716,1.6538,37.7078838,8.0016,2.3338,8.335,29.67,-0.68,29.67779136,37.2416,1.6538,37.27830234,8.0016,2.3338,8.335,29.24,-0.68,29.24790591
02/12/2019 13:00,37.44032,2.35676,37.51442229,8.08032,2.35676,8.417,29.36,0,29.36,37.01032,1.67676,37.0482835,8.08032,2.35676,8.417,28.93,-0.68,28.9379906
02/12/2019 13:30,37.36584,1.38962,37.39167077,7.09584,2.06962,7.3915,30.27,-0.68,30.27763696,36.92584,1.38962,36.95197834,7.09584,2.06962,7.3915,29.83,-0.68,29.83774958
02/12/2019 14:00,37.25312,1.93466,37.30332236,6.63312,1.93466,6.9095,30.62,0,30.62,36.80312,1.93466,36.85393535,6.63312,1.93466,6.9095,30.17,0,30.17
02/12/2019 14:30,36.20944,1.71192,36.24988573,5.86944,1.71192,6.114,30.34,0,30.34,35.77944,1.71192,35.82037125,5.86944,1.71192,6.114,29.91,0,29.91
02/12/2019 15:00,35.82976,4.08868,36.06229341,4.82976,1.40868,5.031,31,2.68,31.11562951,35.37976,1.40868,35.40779289,4.82976,1.40868,5.031,30.55,0,30.55
02/12/2019 15:30,36.24304,1.10922,36.26000989,3.80304,1.10922,3.9615,32.44,0,32.44,35.77304,1.10922,35.79023274,3.80304,1.10922,3.9615,31.97,0,31.97
02/12/2019 16:00,37.92008,0.58294,37.92456046,4.33008,1.26294,4.5105,33.59,-0.68,33.5968823,37.44008,0.58294,37.4446179,4.33008,1.26294,4.5105,33.11,-0.68,33.11698205
02/12/2019 16:30,39.07776,0.60268,39.08240716,4.39776,1.28268,4.581,34.68,-0.68,34.68666603,38.58776,0.55268,38.59171773,4.39776,1.28268,4.581,34.19,-0.73,34.19779233
02/12/2019 17:00,39.9352,0.6836,39.94105041,4.6752,1.3636,4.87,35.26,-0.68,35.2665564,39.4252,0.6836,39.43112608,4.6752,1.3636,4.87,34.75,-0.68,34.7566526
02/12/2019 17:30,40.17568,3.86874,40.36152144,4.79568,1.39874,4.9955,35.38,2.47,35.46611481,40.01568,-2.11126,40.0713372,4.79568,1.39874,4.9955,35.22,-3.51,35.39446991
02/12/2019 18:00,40.01008,4.10794,40.22041363,5.41008,1.57794,5.6355,34.6,2.53,34.69237524,40.53008,-1.93206,40.57610431,5.41008,1.57794,5.6355,35.12,-3.51,35.29496423
02/12/2019 18:30,38.97128,4.52204,39.23276068,5.32128,1.55204,5.543,33.65,2.97,33.78081408,39.48128,-1.51796,39.51045017,5.32128,1.55204,5.543,34.16,-3.07,34.29767485
02/12/2019 19:00,39.196,4.918,39.50333075,6.336,1.848,6.6,32.86,3.07,33.00309834,39.226,-1.062,39.2403736,6.336,1.848,6.6,32.89,-2.91,33.0184827
02/12/2019 19:30,38.73112,1.56366,38.76267134,5.36112,1.56366,5.5845,33.37,0,33.37,38.25112,1.56366,38.28306693,5.36112,1.56366,5.5845,32.89,0,32.89
02/12/2019 20:00,37.98904,2.43722,38.0671407,6.05904,1.76722,6.3115,31.93,0.67,31.93702867,37.53904,1.76722,37.58061456,6.05904,1.76722,6.3115,31.48,0,31.48
02/12/2019 20:30,36.05024,2.95882,36.17145864,5.79024,1.68882,6.0315,30.26,1.27,30.28663897,35.62024,2.82882,35.73239035,5.79024,1.68882,6.0315,29.83,1.14,29.85177549
02/12/2019 21:00,35.06704,3.67122,35.25868901,7.06704,2.06122,7.3615,28,1.61,28.0462493,34.63704,3.63122,34.82686174,7.06704,2.06122,7.3615,27.57,1.57,27.61466639
02/12/2019 21:30,33.42344,3.89142,33.64921234,6.55344,1.91142,6.8265,26.87,1.98,26.94285248,32.99344,3.86142,33.21863404,6.55344,1.91142,6.8265,26.44,1.95,26.51181058
02/12/2019 22:00,31.59312,3.68716,31.80755225,5.85312,1.70716,6.097,25.74,1.98,25.81604152,31.18312,3.65716,31.39684367,5.85312,1.70716,6.097,25.33,1.95,25.40494834
02/12/2019 22:30,29.7236,4.0073,29.99251324,5.8536,1.7073,6.0975,23.87,2.3,23.98055254,29.3336,3.9273,29.59533366,5.8536,1.7073,6.0975,23.48,2.22,23.58471539
02/12/2019 23:00,28.39112,4.04866,28.67834275,5.72112,1.66866,5.9595,22.67,2.38,22.79458927,28.03112,3.94866,28.30787177,5.72112,1.66866,5.9595,22.31,2.28,22.42620119
02/12/2019 23:30,26.83688,4.56034,27.22158756,5.24688,1.53034,5.4655,21.59,3.03,21.80158251,26.46688,4.49034,26.84509062,5.24688,1.53034,5.4655,21.22,2.96,21.42545215
03/12/2019 00:00,25.95808,4.79944,26.39804049,5.75808,1.67944,5.998,20.2,3.12,20.43953033,25.60808,4.70944,26.03752266,5.75808,1.67944,5.998,19.85,3.03,20.0799253
03/12/2019 00:30,25.60024,5.20132,26.12328497,5.97024,1.74132,6.219,19.63,3.46,19.93259893,25.25024,5.15132,25.77034571,5.97024,1.74132,6.219,19.28,3.41,19.57923645
03/12/2019 01:00,25.55088,4.34484,25.91766007,4.85088,1.41484,5.053,20.7,2.93,20.90633636,25.19088,4.25484,25.54768284,4.85088,1.41484,5.053,20.34,2.84,20.53731239
03/12/2019 01:30,26.44528,4.54654,26.83326034,6.12528,1.78654,6.3805,20.32,2.76,20.50658431,26.08528,4.47654,26.46660619,6.12528,1.78654,6.3805,19.96,2.69,20.14044935
03/12/2019 02:00,26.16568,4.78124,26.59892979,6.17568,1.80124,6.433,19.99,2.98,20.21090052,25.80568,4.73124,26.23581049,6.17568,1.80124,6.433,19.63,2.93,19.84746331
03/12/2019 02:30,26.02456,4.86258,26.47493923,6.45456,1.88258,6.7235,19.57,2.98,19.79558789,25.66456,4.81258,26.11188554,6.45456,1.88258,6.7235,19.21,2.93,19.43216406
03/12/2019 03:00,25.81344,4.94392,26.28261839,6.73344,1.96392,7.014,19.08,2.98,19.31131275,25.45344,4.89392,25.91964623,6.73344,1.96392,7.014,18.72,2.93,18.94791018
03/12/2019 03:30,25.59712,5.04416,26.08938678,7.31712,2.13416,7.622,18.28,2.91,18.51017288,25.23712,5.06416,25.7402009,7.31712,2.13416,7.622,17.92,2.93,18.15795418
03/12/2019 04:00,25.00672,5.26196,25.55433952,6.72672,1.96196,7.007,18.28,3.3,18.57547846,24.64672,5.31196,25.21265011,6.72672,1.96196,7.007,17.92,3.35,18.23043883
03/12/2019 04:30,25.07168,5.69424,25.71018295,7.11168,2.07424,7.408,17.96,3.62,18.32118992,24.73168,5.60424,25.35869676,7.11168,2.07424,7.408,17.62,3.53,17.97012243
03/12/2019 05:00,25.12384,5.42362,25.70258723,6.90384,2.01362,7.1915,18.22,3.41,18.53635617,24.78384,5.31362,25.34705669,6.90384,2.01362,7.1915,17.88,3.3,18.18198009
03/12/2019 05:30,25.2668,3.8949,25.56523867,5.0568,1.4749,5.2675,20.21,2.42,20.35437299,24.8968,3.8549,25.19346948,5.0568,1.4749,5.2675,19.84,2.38,19.98224212
03/12/2019 06:00,27.006,3.9855,27.29850264,5.916,1.7255,6.1625,21.09,2.26,21.21074492,26.636,3.9555,26.92809827,5.916,1.7255,6.1625,20.72,2.23,20.83965691
03/12/2019 06:30,29.50232,3.79276,29.7451158,6.35232,1.85276,6.617,23.15,1.94,23.23114504,29.10232,3.77276,29.34584719,6.35232,1.85276,6.617,22.75,1.92,22.83087602
03/12/2019 07:00,31.4108,3.1194,31.56531345,5.3808,1.5694,5.605,26.03,1.55,26.07610784,30.9908,3.0894,31.14440683,5.3808,1.5694,5.605,25.61,1.52,25.65506773
03/12/2019 07:30,34.25336,3.11348,34.39456976,5.94336,1.73348,6.191,28.31,1.38,28.3436148,33.84336,2.48348,33.93435853,5.94336,1.73348,6.191,27.9,0.75,27.91007882
03/12/2019 08:00,35.80424,1.74832,35.84689979,5.99424,1.74832,6.244,29.81,0,29.81,35.33424,1.74832,35.37746655,5.99424,1.74832,6.244,29.34,0,29.34
03/12/2019 08:30,35.97992,1.64206,36.01737087,5.62992,1.64206,5.8645,30.35,0,30.35,35.50992,1.64206,35.54786603,5.62992,1.64206,5.8645,29.88,0,29.88
03/12/2019 09:00,36.3428,2.0679,36.40158406,5.9928,1.7479,6.2425,30.35,0.32,30.35168694,35.8728,0.1179,35.87299375,5.9928,1.7479,6.2425,29.88,-1.63,29.92442648
03/12/2019 09:30,37.65512,1.04066,37.66949741,6.34512,1.85066,6.6095,31.31,-0.81,31.32047573,37.17512,1.08066,37.19082377,6.34512,1.85066,6.6095,30.83,-0.77,30.83961414
03/12/2019 10:00,38.18536,1.05198,38.19984791,6.79536,1.98198,7.0785,31.39,-0.93,31.40377366,37.69536,1.15198,37.7129583,6.79536,1.98198,7.0785,30.9,-0.83,30.91114524
03/12/2019 10:30,37.47792,1.07606,37.49336465,6.15792,1.79606,6.4145,31.32,-0.72,31.32827477,36.99792,1.09606,37.01415178,6.15792,1.79606,6.4145,30.84,-0.7,30.84794321
03/12/2019 11:00,37.17208,1.05394,37.18701818,6.08208,1.77394,6.3355,31.09,-0.72,31.09833597,36.69208,1.07394,36.7077932,6.08208,1.77394,6.3355,30.61,-0.7,30.61800287
03/12/2019 11:30,36.94168,1.10924,36.95832971,6.27168,1.82924,6.533,30.67,-0.72,30.67845009,36.47168,1.12924,36.48915764,6.27168,1.82924,6.533,30.2,-0.7,30.20811149
03/12/2019 12:00,37.38168,2.91924,37.49549255,8.67168,2.52924,9.033,28.71,0.39,28.71264878,36.95168,0.27924,36.95273508,8.67168,2.52924,9.033,28.28,-2.25,28.36936552
03/12/2019 12:30,37.02088,1.97484,37.07351547,6.77088,1.97484,7.053,30.25,0,30.25,36.54088,1.97484,36.59420588,6.77088,1.97484,7.053,29.77,0,29.77
03/12/2019 13:00,37.14168,1.93424,37.19201094,6.63168,1.93424,6.908,30.51,0,30.51,36.66168,1.93424,36.712669,6.63168,1.93424,6.908,30.03,0,30.03
03/12/2019 13:30,37.37904,1.95972,37.43037715,6.71904,1.95972,6.999,30.66,0,30.66,36.89904,1.95972,36.95104404,6.71904,1.95972,6.999,30.18,0,30.18
03/12/2019 14:00,36.49,1.5925,36.52473349,5.46,1.5925,5.6875,31.03,0,31.03,36.01,1.5925,36.04519602,5.46,1.5925,5.6875,30.55,0,30.55
03/12/2019 14:30,36.4344,1.6667,36.47250186,5.7144,1.6667,5.9525,30.72,0,30.72,35.9644,1.6667,36.00299927,5.7144,1.6667,5.9525,30.25,0,30.25
03/12/2019 15:00,36.72184,2.02762,36.77777557,6.95184,2.02762,7.2415,29.77,0,29.77,36.26184,2.02762,36.31848404,6.95184,2.02762,7.2415,29.31,0,29.31
03/12/2019 15:30,36.70656,1.95608,36.75864247,6.70656,1.95608,6.986,30,0,30,36.23656,1.95608,36.28931702,6.70656,1.95608,6.986,29.53,0,29.53
03/12/2019 16:00,38.01608,2.06094,38.07190319,7.06608,2.06094,7.3605,30.95,0,30.95,37.53608,2.06094,37.59261597,7.06608,2.06094,7.3605,30.47,0,30.47
03/12/2019 16:30,38.77792,1.05606,38.79229746,6.87792,2.00606,7.1645,31.9,-0.95,31.91414263,38.30792,0.97606,38.32035266,6.87792,2.00606,7.1645,31.43,-1.03,31.44687266
03/12/2019 17:00,40.18416,1.21038,40.20238469,7.78416,2.27038,8.1085,32.4,-1.06,32.41733487,39.69416,1.24038,39.71353523,7.78416,2.27038,8.1085,31.91,-1.03,31.92661899
03/12/2019 17:30,40.2876,1.5143,40.31604914,7.5576,2.2043,7.8725,32.73,-0.69,32.73727234,39.7776,1.5243,39.8067953,7.5576,2.2043,7.8725,32.22,-0.68,32.22717487
03/12/2019 18:00,40.17768,2.31224,40.24416012,7.92768,2.31224,8.258,32.25,0,32.25,39.69768,2.31224,39.76496261,7.92768,2.31224,8.258,31.77,0,31.77
03/12/2019 18:30,39.34816,2.11988,39.40522283,7.26816,2.11988,7.571,32.08,0,32.08,38.85816,2.11988,38.91594133,7.26816,2.11988,7.571,31.59,0,31.59
03/12/2019 19:00,39.04376,1.61068,39.07696873,7.85376,2.29068,8.181,31.19,-0.68,31.19741175,38.56376,1.61068,38.59738172,7.85376,2.29068,8.181,30.71,-0.68,30.71752757
03/12/2019 19:30,37.55552,2.60536,37.64578307,6.63552,1.93536,6.912,30.92,0.67,30.9272582,37.07552,2.60536,37.16694881,6.63552,1.93536,6.912,30.44,0.67,30.44737263
03/12/2019 20:00,36.13432,2.95876,36.25525262,6.06432,1.76876,6.317,30.07,1.19,30.09353751,35.66432,2.89876,35.78193022,6.06432,1.76876,6.317,29.6,1.13,29.6215614
03/12/2019 20:30,35.6036,3.2273,35.7495706,6.5736,1.9173,6.8475,29.03,1.31,29.05954232,35.1336,3.2573,35.28427202,6.5736,1.9173,6.8475,28.56,1.34,28.59141829
03/12/2019 21:00,33.66376,3.72318,33.86902429,6.11376,1.78318,6.3685,27.55,1.94,27.61822044,33.22376,3.64318,33.42291114,6.11376,1.78318,6.3685,27.11,1.86,27.1737318
03/12/2019 21:30,31.9632,3.0201,32.10556273,5.6232,1.6401,5.8575,26.34,1.38,26.37612557,31.3932,4.0501,31.65337764,5.6232,1.6401,5.8575,25.77,2.41,25.88244579
03/12/2019 22:00,29.75464,4.38802,30.07645792,5.44464,1.58802,5.6715,24.31,2.8,24.47071924,29.36464,4.33802,29.68333707,5.44464,1.58802,5.6715,23.92,2.75,24.07756009
03/12/2019 22:30,28.64272,4.58246,29.00697069,6.28272,1.83246,6.5445,22.36,2.75,22.5284731,28.28272,4.52246,28.64201276,6.28272,1.83246,6.5445,22,2.69,22.16384669
03/12/2019 23:00,27.09968,4.94824,27.54773557,6.67968,1.94824,6.958,20.42,3,20.63919572,26.72968,4.84824,27.16580984,6.67968,1.94824,6.958,20.05,2.9,20.25864013
03/12/2019 23:30,26.03136,4.74748,26.46073071,6.95136,2.02748,7.241,19.08,2.72,19.27290326,25.65136,4.69748,26.07793297,6.95136,2.02748,7.241,18.7,2.67,18.88965061
04/12/2019 00:00,24.65528,4.85404,25.12856017,6.90528,2.01404,7.193,17.75,2.84,17.97576424,24.30528,4.79404,24.77356364,6.90528,2.01404,7.193,17.4,2.78,17.62068103
04/12/2019 00:30,24.3644,5.0292,24.87803931,6.6144,1.9292,6.89,17.75,3.1,18.01867087,24.0144,4.9392,24.5170778,6.6144,1.9292,6.89,17.4,3.01,17.65842858
04/12/2019 01:00,25.03992,4.95206,25.52489945,6.34992,1.85206,6.6145,18.69,3.1,18.94534507,24.67992,4.96206,25.17380564,6.34992,1.85206,6.6145,18.33,3.11,18.59196063
04/12/2019 01:30,25.5584,4.8912,26.02221451,6.5184,1.9012,6.79,19.04,2.99,19.27334169,25.1984,4.8612,25.66302063,6.5184,1.9012,6.79,18.68,2.96,18.91306427
04/12/2019 02:00,24.81528,5.24904,25.36435575,6.54528,1.90904,6.818,18.27,3.34,18.57278924,24.45528,5.21904,25.00598125,6.54528,1.90904,6.818,17.91,3.31,18.21329734
04/12/2019 02:30,24.32672,4.74946,24.78601776,5.82672,1.69946,6.0695,18.5,3.05,18.74973333,23.93672,4.74946,24.40335909,5.82672,1.69946,6.0695,18.11,3.05,18.36503744
04/12/2019 03:00,24.44648,4.93314,24.93925128,6.45648,1.88314,6.7255,17.99,3.05,18.24671477,24.07648,4.93314,24.57667104,6.45648,1.88314,6.7255,17.62,3.05,17.88202729
04/12/2019 03:30,24.188,5.1015,24.72012634,6.828,1.9915,7.1125,17.36,3.11,17.63637434,23.828,5.0415,24.35549848,6.828,1.9915,7.1125,17,3.05,17.27143596
04/12/2019 04:00,23.89616,5.01638,24.41701315,6.53616,1.90638,6.8085,17.36,3.11,17.63637434,23.53616,4.95638,24.05237057,6.53616,1.90638,6.8085,17,3.05,17.27143596
04/12/2019 04:30,23.7104,5.1897,24.27171305,6.6504,1.9397,6.9275,17.06,3.25,17.3668103,23.3504,5.2397,23.93106007,6.6504,1.9397,6.9275,16.7,3.3,17.02292572
04/12/2019 05:00,23.93224,5.04732,24.4586907,6.16224,1.79732,6.419,17.77,3.25,18.06475574,23.58224,4.92732,24.09150319,6.16224,1.79732,6.419,17.42,3.13,17.69896325
04/12/2019 05:30,24.8692,4.6906,25.30768336,6.1392,1.7906,6.395,18.73,2.9,18.95317651,24.5192,4.6706,24.96008159,6.1392,1.7906,6.395,18.38,2.88,18.60426833
04/12/2019 06:00,26.02968,4.58574,26.43053636,5.77968,1.68574,6.0205,20.25,2.9,20.4566004,25.65968,4.56574,26.06271589,5.77968,1.68574,6.0205,19.88,2.88,20.08752847
04/12/2019 06:30,28.53752,3.39136,28.73832581,4.90752,1.43136,5.112,23.63,1.96,23.71114717,28.13752,3.34136,28.33522046,4.90752,1.43136,5.112,23.23,1.91,23.30838905
04/12/2019 07:00,31.02392,3.38656,31.20821047,5.23392,1.52656,5.452,25.79,1.86,25.85698552,30.59392,3.35656,30.77749886,5.23392,1.52656,5.452,25.36,1.83,25.42594148
04/12/2019 07:30,34.49,3.07,34.62636279,5.76,1.68,6,28.73,1.39,28.76360548,34.03,3.06,34.16730162,5.76,1.68,6,28.27,1.38,28.30366231
04/12/2019 08:00,35.1528,2.6604,35.25332716,5.2128,1.5204,5.43,29.94,1.14,29.96169555,34.7028,2.6504,34.80386398,5.2128,1.5204,5.43,29.49,1.13,29.51164177
04/12/2019 08:30,35.63024,2.46882,35.71566988,5.07024,1.47882,5.2815,30.56,0.99,30.57603146,35.16024,2.47882,35.24751091,5.07024,1.47882,5.2815,30.09,1,30.10661223
04/12/2019 09:00,35.8552,2.3336,35.93105977,5.1552,1.5036,5.37,30.7,0.83,30.71121782,35.3952,2.3536,35.47336488,5.1552,1.5036,5.37,30.24,0.85,30.25194374
04/12/2019 09:30,37.05896,2.31928,37.13146342,5.44896,1.58928,5.676,31.61,0.73,31.61842817,36.57896,2.31928,36.65241294,5.44896,1.58928,5.676,31.13,0.73,31.13855809
04/12/2019 10:00,37.48416,2.43288,37.56302911,6.04416,1.76288,6.296,31.44,0.67,31.44713818,37.01416,2.43288,37.09402844,6.04416,1.76288,6.296,30.97,0.67,30.97724649
04/12/2019 10:30,37.24408,1.88244,37.29162205,6.45408,1.88244,6.723,30.79,0,30.79,36.77408,1.88244,36.82222889,6.45408,1.88244,6.723,30.32,0,30.32
04/12/2019 11:00,36.99224,1.98982,37.04571775,6.82224,1.98982,7.1065,30.17,0,30.17,36.53224,1.98982,36.58639013,6.82224,1.98982,7.1065,29.71,0,29.71
04/12/2019 11:30,36.73008,2.15544,36.79326974,7.39008,2.15544,7.698,29.34,0,29.34,36.28008,2.15544,36.34405215,7.39008,2.15544,7.698,28.89,0,28.89
04/12/2019 12:00,36.60104,2.31322,36.67406598,7.93104,2.31322,8.2615,28.67,0,28.67,36.15104,2.31322,36.22497315,7.93104,2.31322,8.2615,28.22,0,28.22
04/12/2019 12:30,36.0512,2.0216,36.10783693,6.9312,2.0216,7.22,29.12,0,29.12,35.5912,2.0216,35.64856777,6.9312,2.0216,7.22,28.66,0,28.66
04/12/2019 13:00,36.1108,2.0944,36.17148584,7.1808,2.0944,7.48,28.93,0,28.93,35.6608,2.0944,35.72225032,7.1808,2.0944,7.48,28.48,0,28.48
04/12/2019 13:30,35.77336,1.96098,35.82706698,6.72336,1.96098,7.0035,29.05,0,29.05,35.31336,1.96098,35.36776551,6.72336,1.96098,7.0035,28.59,0,28.59
04/12/2019 14:00,35.30232,1.66026,35.34133926,5.69232,1.66026,5.9295,29.61,0,29.61,34.85232,1.66026,34.89184249,5.69232,1.66026,5.9295,29.16,0,29.16
04/12/2019 14:30,35.1668,2.1624,35.23322006,5.1168,1.4924,5.33,30.05,0.67,30.05746829,34.7068,2.1624,34.77409869,5.1168,1.4924,5.33,29.59,0.67,29.59758436
04/12/2019 15:00,35.11096,1.93028,35.16398005,4.32096,1.26028,4.501,30.79,0.67,30.79728884,34.64096,1.93028,34.69469831,4.32096,1.26028,4.501,30.32,0.67,30.3274018
04/12/2019 15:30,35.46336,1.20848,35.48394463,4.14336,1.20848,4.316,31.32,0,31.32,34.98336,1.87848,35.03375749,4.14336,1.20848,4.316,30.84,0.67,30.84727703
04/12/2019 16:00,36.65832,1.87076,36.7060236,3.80832,1.11076,3.967,32.85,0.76,32.8587903,36.16832,1.78076,36.21213164,3.80832,1.11076,3.967,32.36,0.67,32.36693529
04/12/2019 16:30,38.33424,3.44832,38.48902268,4.31424,1.25832,4.494,34.02,2.19,34.09041654,37.81424,-0.14168,37.81450542,4.31424,1.25832,4.494,33.5,-1.4,33.52924097
04/12/2019 17:00,39.43128,1.42954,39.45718473,4.90128,1.42954,5.1055,34.53,0,34.53,38.90128,1.42954,38.92753743,4.90128,1.42954,5.1055,34,0,34
04/12/2019 17:30,39.86736,1.44298,39.89346544,4.94736,1.44298,5.1535,34.92,0,34.92,39.32736,1.44298,39.35382365,4.94736,1.44298,5.1535,34.38,0,34.38
04/12/2019 18:00,39.60912,1.36766,39.63272488,4.68912,1.36766,4.8845,34.92,0,34.92,39.06912,1.36766,39.09305094,4.68912,1.36766,4.8845,34.38,0,34.38
04/12/2019 18:30,39.07424,2.41832,39.14900386,5.99424,1.74832,6.244,33.08,0.67,33.08678437,38.56424,2.41832,38.63999066,5.99424,1.74832,6.244,32.57,0.67,32.57689058
04/12/2019 19:00,38.42152,2.31836,38.49140154,5.65152,1.64836,5.887,32.77,0.67,32.77684854,37.92152,2.31836,37.99232123,5.65152,1.64836,5.887,32.27,0.67,32.27695463
04/12/2019 19:30,37.48304,1.44172,37.51075638,4.94304,1.44172,5.149,32.54,0,32.54,36.98304,1.44172,37.01113081,4.94304,1.44172,5.149,32.04,0,32.04
04/12/2019 20:00,36.31912,2.41516,36.39933345,4.74912,1.38516,4.947,31.57,1.03,31.58679788,35.83912,2.38516,35.91840072,4.74912,1.38516,4.947,31.09,1,31.10607818
04/12/2019 20:30,35.08728,2.44754,35.17254142,4.27728,1.24754,4.4555,30.81,1.2,30.83336018,34.61728,2.36754,34.69814578,4.27728,1.24754,4.4555,30.34,1.12,30.36066534
04/12/2019 21:00,33.98496,2.98728,34.11599842,4.82496,1.40728,5.026,29.16,1.58,29.20277384,33.53496,2.77728,33.64976711,4.82496,1.40728,5.026,28.71,1.37,28.74266863
04/12/2019 21:30,31.9108,3.2144,32.07228592,4.5408,1.3244,4.73,27.37,1.89,27.43517815,31.4408,3.1944,31.60265963,4.5408,1.3244,4.73,26.9,1.87,26.9649198
04/12/2019 22:00,30.64648,3.63064,30.86078877,5.07648,1.48064,5.288,25.57,2.15,25.66022993,30.20648,3.60064,30.42032285,5.07648,1.48064,5.288,25.13,2.12,25.21926446
04/12/2019 22:30,28.85584,4.56462,29.21464116,5.77584,1.68462,6.0165,23.08,2.88,23.25899396,28.45584,4.50462,28.8101793,5.77584,1.68462,6.0165,22.68,2.82,22.85464504
04/12/2019 23:00,27.69296,5.07378,28.15392117,7.21296,2.10378,7.5135,20.48,2.97,20.6942335,27.31296,5.00378,27.76752777,7.21296,2.10378,7.5135,20.1,2.9,20.30812645
04/12/2019 23:30,26.5172,5.1246,27.00783999,7.3872,2.1546,7.695,19.13,2.97,19.3591787,26.1572,5.0546,26.64109782,7.3872,2.1546,7.695,18.77,2.9,18.99270649
05/12/2019 00:00,25.2944,4.7117,25.72949258,6.3144,1.8417,6.5775,18.98,2.87,19.19576255,24.9344,4.6617,25.36642959,6.3144,1.8417,6.5775,18.62,2.82,18.8323339
05/12/2019 00:30,25.1648,4.7964,25.61781825,6.6048,1.9264,6.88,18.56,2.87,18.78058838,24.7948,4.7464,25.24500782,6.6048,1.9264,6.88,18.19,2.82,18.40729475
05/12/2019 01:00,25.72128,4.91704,26.18704884,6.40128,1.86704,6.668,19.32,3.05,19.55926635,25.35128,4.87704,25.81613675,6.40128,1.86704,6.668,18.95,3.01,19.18756368
05/12/2019 01:30,25.782,4.881,26.23996351,6.072,1.771,6.325,19.71,3.11,19.95385176,25.422,4.851,25.88069329,6.072,1.771,6.325,19.35,3.08,19.59359334
05/12/2019 02:00,25.1544,4.9817,25.64295565,5.8344,1.7017,6.0775,19.32,3.28,19.59644866,24.7944,4.9417,25.28206222,5.8344,1.7017,6.0775,18.96,3.24,19.23484338
05/12/2019 02:30,25.25904,5.18722,25.78616592,6.53904,1.90722,6.8115,18.72,3.28,19.00517824,24.89904,5.14722,25.42550032,6.53904,1.90722,6.8115,18.36,3.24,18.64369062
05/12/2019 03:00,24.74808,5.15694,25.27966562,5.81808,1.69694,6.0605,18.93,3.46,19.24360933,24.39808,4.93694,24.89256283,5.81808,1.69694,6.0605,18.58,3.24,18.86038176
05/12/2019 03:30,24.474,5.9595,25.18913091,7.164,2.0895,7.4625,17.31,3.87,17.73733351,24.114,5.9395,24.83470669,7.164,2.0895,7.4625,16.95,3.85,17.3817433
05/12/2019 04:00,24.45,6.1275,25.20612537,7.74,2.2575,8.0625,16.71,3.87,17.15228848,24.1,6.1075,24.86184941,7.74,2.2575,8.0625,16.36,3.85,16.80690632
05/12/2019 04:30,24.61136,5.96748,25.32449128,7.19136,2.09748,7.491,17.42,3.87,17.84469949,24.24136,5.94748,24.96028952,7.19136,2.09748,7.491,17.05,3.85,17.47927344
05/12/2019 05:00,24.6324,5.8032,25.30676313,6.9024,2.0132,7.19,17.73,3.79,18.13055432,24.2724,5.7832,24.95184971,6.9024,2.0132,7.19,17.37,3.77,17.7744142
05/12/2019 05:30,25.32064,5.61602,25.93596905,6.74064,1.96602,7.0215,18.58,3.65,18.93512345,24.94064,5.55602,25.55200348,6.74064,1.96602,7.0215,18.2,3.59,18.55069001
05/12/2019 06:00,27.2128,5.4879,27.76064715,8.6328,2.5179,8.9925,18.58,2.97,18.81587893,26.8328,5.4179,27.37430906,8.6328,2.5179,8.9925,18.2,2.9,18.42959576
05/12/2019 06:30,29.52344,4.77142,29.90652033,9.67344,2.82142,10.0765,19.85,1.95,19.94555088,29.14344,4.72142,29.52341277,9.67344,2.82142,10.0765,19.47,1.9,19.56248706
05/12/2019 07:00,31.96344,4.04642,32.21855073,8.59344,2.50642,8.9515,23.37,1.54,23.4206853,31.55344,4.03642,31.81056841,8.59344,2.50642,8.9515,22.96,1.53,23.01092132
05/12/2019 07:30,34.50696,3.23578,34.65834042,6.87696,2.00578,7.1635,27.63,1.23,27.6573643,34.05696,3.21578,34.20844582,6.87696,2.00578,7.1635,27.18,1.21,27.20692008
05/12/2019 08:00,35.77072,2.58146,35.86374695,6.45072,1.88146,6.7195,29.32,0.7,29.32835488,35.30072,2.58146,35.39498225,6.45072,1.88146,6.7195,28.85,0.7,28.85849095
05/12/2019 08:30,36.03472,2.64096,36.13136747,6.41472,1.87096,6.682,29.62,0.77,29.63000675,35.57472,2.64096,35.67261376,6.41472,1.87096,6.682,29.16,0.77,29.17016455
05/12/2019 09:00,36.528,2.5615,36.61770154,6.348,1.8515,6.6125,30.18,0.71,30.1883504,36.058,2.5515,36.14816062,6.348,1.8515,6.6125,29.71,0.7,29.71824524
05/12/2019 09:30,37.50952,2.70486,37.60691902,6.83952,1.99486,7.1245,30.67,0.71,30.67821703,37.02952,2.69486,37.12745106,6.83952,1.99486,7.1245,30.19,0.7,30.19811418
05/12/2019 10:00,38.13008,2.69044,38.22488022,6.79008,1.98044,7.073,31.34,0.71,31.34804141,37.64008,1.98044,37.69214461,6.79008,1.98044,7.073,30.85,0,30.85
05/12/2019 10:30,37.94808,1.99444,38.00045482,6.83808,1.99444,7.123,31.11,0,31.11,37.46808,1.99444,37.52112485,6.83808,1.99444,7.123,30.63,0,30.63
05/12/2019 11:00,37.99096,2.11778,38.04994131,7.26096,2.11778,7.5635,30.73,0,30.73,37.51096,2.11778,37.57069486,7.26096,2.11778,7.5635,30.25,0,30.25
05/12/2019 11:30,37.82688,2.35284,37.89998294,8.06688,2.35284,8.403,29.76,0,29.76,37.35688,2.35284,37.43090086,8.06688,2.35284,8.403,29.29,0,29.29
05/12/2019 12:00,37.78656,2.41108,37.8634048,8.26656,2.41108,8.611,29.52,0,29.52,37.31656,2.41108,37.39437066,8.26656,2.41108,8.611,29.05,0,29.05
05/12/2019 12:30,37.68032,2.02676,37.73478861,9.28032,2.70676,9.667,28.4,-0.68,28.40813968,37.22032,2.01676,37.2749184,9.28032,2.70676,9.667,27.94,-0.69,27.94851874
05/12/2019 13:00,36.75336,1.82348,36.79856724,8.58336,2.50348,8.941,28.17,-0.68,28.17820612,36.29336,1.81348,36.33863907,8.58336,2.50348,8.941,27.71,-0.69,27.71858943
05/12/2019 13:30,36.97256,2.38658,37.04950684,8.18256,2.38658,8.5235,28.79,0,28.79,36.51256,2.38658,36.5904742,8.18256,2.38658,8.5235,28.33,0,28.33
05/12/2019 14:00,37.2596,3.2053,37.39721568,10.9896,3.2053,11.4475,26.27,0,26.27,36.8196,2.5253,36.9060982,10.9896,3.2053,11.4475,25.83,-0.68,25.83894928
05/12/2019 14:30,36.95568,2.26874,37.02525443,9.83568,2.86874,10.2455,27.12,-0.6,27.12663636,36.52568,1.92874,36.57656815,9.83568,2.86874,10.2455,26.69,-0.94,26.70654789
05/12/2019 15:00,37.63024,2.13632,37.69083212,9.93024,2.89632,10.344,27.7,-0.76,27.71042403,37.17024,2.12632,37.23100829,9.93024,2.89632,10.344,27.24,-0.77,27.25088072
05/12/2019 15:30,37.52472,2.02096,37.57910178,9.53472,2.78096,9.932,27.99,-0.76,28.00031607,37.06472,2.01096,37.1192326,9.53472,2.78096,9.932,27.53,-0.77,27.54076615
05/12/2019 16:00,39.08624,2.51682,39.16718704,11.64624,3.39682,12.1315,27.44,-0.88,27.45410716,38.63624,2.52682,38.71877917,11.64624,3.39682,12.1315,26.99,-0.87,27.00401822
05/12/2019 16:30,40.27264,2.02202,40.32336912,11.01264,3.21202,11.4715,29.26,-1.19,29.28418857,39.81264,2.04202,39.86497397,11.01264,3.21202,11.4715,28.8,-1.17,28.82375583
05/12/2019 17:00,40.7532,2.0476,40.80460729,11.4432,3.3376,11.92,29.31,-1.29,29.33837419,40.2932,2.0876,40.34724328,11.4432,3.3376,11.92,28.85,-1.25,28.87706703
05/12/2019 17:30,41.13672,1.99196,41.18492002,11.52672,3.36196,12.007,29.61,-1.37,29.64167674,40.67672,2.02196,40.72694283,11.52672,3.36196,12.007,29.15,-1.34,29.18078306
05/12/2019 18:00,40.69848,2.15914,40.75571322,11.68848,3.40914,12.1755,29.01,-1.25,29.03691788,40.23848,2.17914,40.29744314,11.68848,3.40914,12.1755,28.55,-1.23,28.57648334
05/12/2019 18:30,39.46744,2.17092,39.527101,11.31744,3.30092,11.789,28.15,-1.13,28.17267115,39.03744,1.98092,39.08766769,11.31744,3.30092,11.789,27.72,-1.32,27.75141077
05/12/2019 19:00,38.8448,3.3264,38.9869648,11.4048,3.3264,11.88,27.44,0,27.44,38.3948,3.3264,38.53862483,11.4048,3.3264,11.88,26.99,0,26.99
05/12/2019 19:30,37.71608,3.04094,37.83847257,10.42608,3.04094,10.8605,27.29,0,27.29,37.26608,2.36094,37.34079212,10.42608,3.04094,10.8605,26.84,-0.68,26.84861263
05/12/2019 20:00,37.35752,3.25136,37.49874188,11.14752,3.25136,11.612,26.21,0,26.21,36.91752,3.25136,37.06041857,11.14752,3.25136,11.612,25.77,0,25.77
05/12/2019 20:30,35.94376,3.11318,36.0783283,10.67376,3.11318,11.1185,25.27,0,25.27,35.53376,3.11318,35.6698751,10.67376,3.11318,11.1185,24.86,0,24.86
05/12/2019 21:00,34.45376,3.85318,34.6685531,10.91376,3.18318,11.3685,23.54,0.67,23.5495329,34.06376,3.85318,34.2809968,10.91376,3.18318,11.3685,23.15,0.67,23.15969343
05/12/2019 21:30,32.69992,4.71706,33.03839317,11.50992,3.35706,11.9895,21.19,1.36,21.23359838,32.32992,4.46706,32.63707022,11.50992,3.35706,11.9895,20.82,1.11,20.84956834
05/12/2019 22:00,30.76448,5.02714,31.17250978,11.30448,3.29714,11.7755,19.46,1.73,19.53674743,30.38448,4.96714,30.78780773,11.30448,3.29714,11.7755,19.08,1.67,19.15294494
05/12/2019 22:30,29.53536,5.35448,30.01679441,11.77536,3.43448,12.266,17.76,1.92,17.8634823,29.20536,4.98448,29.62765758,11.77536,3.43448,12.266,17.43,1.55,17.49878281
05/12/2019 23:00,27.51264,5.06202,27.97444202,10.77264,3.14202,11.2215,16.74,1.92,16.84974777,27.16264,4.98202,27.61574795,10.77264,3.14202,11.2215,16.39,1.84,16.4929591
05/12/2019 23:30,26.34344,5.76642,26.9671732,10.99344,3.20642,11.4515,15.35,2.56,15.56200823,26.00344,5.69642,26.62006936,10.99344,3.20642,11.4515,15.01,2.49,15.21513063
06/12/2019 00:00,25.36008,6.57544,26.1986654,11.47008,3.34544,11.948,13.89,3.23,14.26061009,25.04008,6.54544,25.88142947,11.47008,3.34544,11.948,13.57,3.2,13.94219854
06/12/2019 00:30,24.96696,6.40828,25.77625155,10.89696,3.17828,11.351,14.07,3.23,14.43598975,24.64696,6.37828,25.45889025,10.89696,3.17828,11.351,13.75,3.2,14.11745374
06/12/2019 01:00,25.74728,6.66504,26.59596183,12.25728,3.57504,12.768,13.49,3.09,13.83937137,25.43728,6.61504,26.28334012,12.25728,3.57504,12.768,13.18,3.04,13.52604894
06/12/2019 01:30,25.96088,6.53484,26.77071953,11.81088,3.44484,12.303,14.15,3.09,14.48345953,25.64088,6.48484,26.44821122,11.81088,3.44484,12.303,13.83,3.04,14.16017302
06/12/2019 02:00,25.29944,6.09192,26.02255087,9.94944,2.90192,10.364,15.35,3.19,15.67796543,24.95944,6.05192,25.68266693,9.94944,2.90192,10.364,15.01,3.15,15.33696841
06/12/2019 02:30,25.02856,6.15958,25.77536113,10.55856,3.07958,10.9985,14.47,3.08,14.79416439,24.69856,6.09958,25.44059241,10.55856,3.07958,10.9985,14.14,3.02,14.45890729
06/12/2019 03:00,24.67552,6.35036,25.47956749,10.83552,3.16036,11.287,13.84,3.19,14.20287647,24.35552,6.30036,25.15722343,10.83552,3.16036,11.287,13.52,3.14,13.8798415
06/12/2019 03:30,24.3864,6.7902,25.31409333,11.0064,3.2102,11.465,13.38,3.58,13.85066063,24.0764,6.7502,25.00476429,11.0064,3.2102,11.465,13.07,3.54,13.54091947
06/12/2019 04:00,24.14832,6.72076,25.06611206,10.76832,3.14076,11.217,13.38,3.58,13.85066063,23.83832,6.73076,24.77031753,10.76832,3.14076,11.217,13.07,3.59,13.55407688
06/12/2019 04:30,24.15752,6.82886,25.10416502,11.92752,3.47886,12.4245,12.23,3.35,12.68051261,23.86752,6.78886,24.81425258,11.92752,3.47886,12.4245,11.94,3.31,12.3903067
