Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/12/2019 05:00,24.27368,6.61274,25.15829627,12.04368,3.51274,12.5455,12.23,3.1,12.61677059,23.98368,6.58274,24.87065283,12.04368,3.51274,12.5455,11.94,3.07,12.32836161
06/12/2019 05:30,25.13104,5.65322,25.75903857,11.77104,3.43322,12.2615,13.36,2.22,13.54319017,24.84104,5.62322,25.46954792,11.77104,3.43322,12.2615,13.07,2.19,13.25220736
06/12/2019 06:00,26.1672,5.6171,26.7632989,11.6472,3.3971,12.1325,14.52,2.22,14.68873037,25.8472,5.5871,26.4441569,11.6472,3.3971,12.1325,14.2,2.19,14.36788433
06/12/2019 06:30,28.08832,5.22826,28.57076168,11.54832,3.36826,12.0295,16.54,1.86,16.64425426,27.72832,5.17826,28.20769588,11.54832,3.36826,12.0295,16.18,1.81,16.28092442
06/12/2019 07:00,30.5736,5.1248,31.00013858,12.1536,3.5448,12.66,18.42,1.58,18.48763911,30.1936,5.0748,30.6171043,12.1536,3.5448,12.66,18.04,1.53,18.10476457
06/12/2019 07:30,32.76032,4.85926,33.11874053,11.62032,3.38926,12.1045,21.14,1.47,21.19104764,32.37032,4.80926,32.72562602,11.62032,3.38926,12.1045,20.75,1.42,20.7985312
06/12/2019 08:00,34.10304,4.39422,34.38497501,12.08304,3.52422,12.5865,22.02,0.87,22.03717995,33.71304,4.39422,33.9982093,12.08304,3.52422,12.5865,21.63,0.87,21.64748946
06/12/2019 08:30,34.78928,4.12104,35.03251309,11.72928,3.42104,12.218,23.06,0.7,23.07062201,34.39928,4.12104,34.64525126,11.72928,3.42104,12.218,22.67,0.7,22.68080466
06/12/2019 09:00,35.14392,3.43406,35.31129962,11.77392,3.43406,12.2645,23.37,0,23.37,34.76392,4.13406,35.00886439,11.77392,3.43406,12.2645,22.99,0.7,23.00065434
06/12/2019 09:30,35.58672,3.44946,35.75350912,11.82672,3.44946,12.3195,23.76,0,23.76,35.18672,3.44946,35.35539617,11.82672,3.44946,12.3195,23.36,0,23.36
06/12/2019 10:00,35.70696,3.40578,35.86901629,11.67696,3.40578,12.1635,24.03,0,24.03,35.30696,3.40578,35.47084383,11.67696,3.40578,12.1635,23.63,0,23.63
06/12/2019 10:30,35.60272,3.33746,35.75880746,11.44272,3.33746,11.9195,24.16,0,24.16,35.20272,3.33746,35.36057317,11.44272,3.33746,11.9195,23.76,0,23.76
06/12/2019 11:00,35.78344,3.34642,35.93957575,11.47344,3.34642,11.9515,24.31,0,24.31,35.37344,3.34642,35.53137746,11.47344,3.34642,11.9515,23.9,0,23.9
06/12/2019 11:30,35.93992,3.44456,36.10460972,11.80992,3.44456,12.302,24.13,0,24.13,35.54992,3.44456,35.71640807,11.80992,3.44456,12.302,23.74,0,23.74
06/12/2019 12:00,36.09952,3.30736,36.25070998,11.33952,3.30736,11.812,24.76,0,24.76,35.69952,3.30736,35.85239683,11.33952,3.30736,11.812,24.36,0,24.36
06/12/2019 12:30,36.00288,3.55334,36.17780526,12.18288,3.55334,12.6905,23.82,0,23.82,35.61288,3.55334,35.78971147,12.18288,3.55334,12.6905,23.43,0,23.43
06/12/2019 13:00,35.11064,3.13852,35.25063615,10.76064,3.13852,11.209,24.35,0,24.35,34.71064,3.13852,34.85224293,10.76064,3.13852,11.209,23.95,0,23.95
06/12/2019 13:30,35.39008,3.85294,35.59919815,13.21008,3.85294,13.7605,22.18,0,22.18,35.01008,3.85294,35.22145437,13.21008,3.85294,13.7605,21.8,0,21.8
06/12/2019 14:00,35.34984,3.75662,35.54888721,12.87984,3.75662,13.4165,22.47,0,22.47,34.96984,3.75662,35.17103785,12.87984,3.75662,13.4165,22.09,0,22.09
06/12/2019 14:30,35.1344,3.3992,35.29845073,11.6544,3.3992,12.14,23.48,0,23.48,34.7444,3.3992,34.91028347,11.6544,3.3992,12.14,23.09,0,23.09
06/12/2019 15:00,35.08704,3.25122,35.23734961,11.14704,3.25122,11.6115,23.94,0,23.94,34.68704,3.25122,34.83907541,11.14704,3.25122,11.6115,23.54,0,23.54
06/12/2019 15:30,35.28368,3.26774,35.43467509,11.20368,3.26774,11.6705,24.08,0,24.08,34.88368,3.26774,35.036399,11.20368,3.26774,11.6705,23.68,0,23.68
06/12/2019 16:00,35.40184,3.04262,35.53234881,10.43184,3.04262,10.8665,24.97,0,24.97,34.99184,3.04262,35.12387227,10.43184,3.04262,10.8665,24.56,0,24.56
06/12/2019 16:30,36.49232,3.07776,36.62187906,10.55232,3.07776,10.992,25.94,0,25.94,36.08232,3.07776,36.21334593,10.55232,3.07776,10.992,25.53,0,25.53
06/12/2019 17:00,36.89864,2.06502,36.9563789,8.82864,2.57502,9.1965,28.07,-0.51,28.07463268,36.46864,1.71502,36.50894407,8.82864,2.57502,9.1965,27.64,-0.86,27.65337592
06/12/2019 17:30,37.0432,1.7926,37.08654852,8.6832,2.5326,9.045,28.36,-0.74,28.3696528,36.5932,1.7826,36.63659303,8.6832,2.5326,9.045,27.91,-0.75,27.92007521
06/12/2019 18:00,37.31656,2.34358,37.39007913,10.36656,3.02358,10.7985,26.95,-0.68,26.95857748,36.87656,3.02358,37.00030694,10.36656,3.02358,10.7985,26.51,0,26.51
06/12/2019 18:30,37.53064,2.82602,37.63688786,12.02064,3.50602,12.5215,25.51,-0.68,25.5190615,37.11064,3.50602,37.27588735,12.02064,3.50602,12.5215,25.09,0,25.09
06/12/2019 19:00,37.12,3.535,37.28794209,12.12,3.535,12.625,25,0,25,36.7,3.535,36.86985523,12.12,3.535,12.625,24.58,0,24.58
06/12/2019 19:30,35.60656,4.15858,35.84858299,11.92656,3.47858,12.4235,23.68,0.68,23.6897615,35.21656,4.15858,35.46124484,11.92656,3.47858,12.4235,23.29,0.68,23.29992489
06/12/2019 20:00,33.9792,4.1056,34.22633466,10.8192,3.1556,11.27,23.16,0.95,23.17947584,33.5892,4.1156,33.84039775,10.8192,3.1556,11.27,22.77,0.96,22.79022817
06/12/2019 20:30,33.0072,4.1821,33.27108673,9.8472,2.8721,10.2575,23.16,1.31,23.19701921,32.6172,4.1721,32.88294625,9.8472,2.8721,10.2575,22.77,1.3,22.80708004
06/12/2019 21:00,31.66896,4.79678,32.03017524,9.10896,2.65678,9.4885,22.56,2.14,22.66127093,31.26896,4.74678,31.6272,9.10896,2.65678,9.4885,22.16,2.09,22.25834001
06/12/2019 21:30,29.81376,4.72068,30.18518022,7.85376,2.29068,8.181,21.96,2.43,22.09403766,29.41376,4.69068,29.78542859,7.85376,2.29068,8.181,21.56,2.4,21.69316943
06/12/2019 22:00,29.0548,4.6664,29.4271421,7.3248,2.1364,7.63,21.73,2.53,21.87678678,28.6548,4.6264,29.02587019,7.3248,2.1364,7.63,21.33,2.49,21.47484575
06/12/2019 22:30,27.94136,5.11748,28.40612962,9.59136,2.79748,9.991,18.35,2.32,18.49607796,27.57136,5.07748,28.03499055,9.59136,2.79748,9.991,17.98,2.28,18.12398411
06/12/2019 23:00,27.0648,5.4714,27.61230916,10.8048,3.1514,11.255,16.26,2.32,16.42467656,26.6848,5.4914,27.24397227,10.8048,3.1514,11.255,15.88,2.34,16.05147968
06/12/2019 23:30,26.09672,6.22696,26.82934635,11.16672,3.25696,11.632,14.93,2.97,15.22254249,25.75672,6.17696,26.48704325,11.16672,3.25696,11.632,14.59,2.92,14.8793313
07/12/2019 00:00,24.8616,6.3988,25.67184832,9.8016,2.8588,10.21,15.06,3.54,15.47046218,24.5116,6.3688,25.32548416,9.8016,2.8588,10.21,14.71,3.51,15.12296929
07/12/2019 00:30,24.05768,6.41724,24.89885411,9.24768,2.69724,9.633,14.81,3.72,15.27005239,23.71768,6.38724,24.56267859,9.24768,2.69724,9.633,14.47,3.69,14.93308408
07/12/2019 01:00,24.80992,6.44956,25.63452661,10.48992,3.05956,10.927,14.32,3.39,14.71579084,24.47992,6.39956,25.30258586,10.48992,3.05956,10.927,13.99,3.34,14.3831742
07/12/2019 01:30,25.5248,5.7789,26.17080626,10.6248,3.0989,11.0675,14.9,2.68,15.13910169,25.1948,5.7389,25.84014165,10.6248,3.0989,11.0675,14.57,2.64,14.80724485
07/12/2019 02:00,24.8592,5.6506,25.49331491,9.0192,2.6306,9.395,15.84,3.02,16.1253217,24.5192,5.6206,25.15516474,9.0192,2.6306,9.395,15.5,2.99,15.78575624
07/12/2019 02:30,24.08968,5.67574,24.7492769,8.17968,2.38574,8.5205,15.91,3.29,16.2466058,23.73968,5.64574,24.40177835,8.17968,2.38574,8.5205,15.56,3.26,15.89783633
07/12/2019 03:00,24.0512,5.9741,24.78205182,8.7912,2.5641,9.1575,15.26,3.41,15.63635827,23.7012,6.0741,24.46715292,8.7912,2.5641,9.1575,14.91,3.51,15.31757814
07/12/2019 03:30,22.64,6.4125,23.53061317,7.62,2.2225,7.9375,15.02,4.19,15.5934762,22.3,6.3925,23.19814769,7.62,2.2225,7.9375,14.68,4.17,15.26077652
07/12/2019 04:00,22.79912,6.37516,23.6736676,8.34912,2.43516,8.697,14.45,3.94,14.97751982,22.47912,6.34516,23.35748042,8.34912,2.43516,8.697,14.13,3.91,14.66100269
07/12/2019 04:30,22.6756,6.1208,23.4871673,7.7856,2.2708,8.11,14.89,3.85,15.3796814,22.3356,6.1008,23.1538072,7.7856,2.2708,8.11,14.55,3.83,15.04564389
07/12/2019 05:00,22.78088,6.08734,23.58016543,7.67088,2.23734,7.9905,15.11,3.85,15.59277397,22.45088,6.06734,23.25628146,7.67088,2.23734,7.9905,14.78,3.83,15.26817933
07/12/2019 05:30,22.29648,5.76814,23.03051149,6.57648,1.91814,6.8505,15.72,3.85,16.18458835,21.95648,5.74814,22.69643425,6.57648,1.91814,6.8505,15.38,3.83,15.84970978
07/12/2019 06:00,22.87832,5.60826,23.55568098,6.02832,1.75826,6.2795,16.85,3.85,17.28424138,22.52832,5.58826,23.21107175,6.02832,1.75826,6.2795,16.5,3.83,16.93868059
07/12/2019 06:30,23.86056,5.57308,24.50276605,7.21056,2.10308,7.511,16.65,3.47,17.00774529,23.51056,5.53308,24.15287573,7.21056,2.10308,7.511,16.3,3.43,16.65697752
07/12/2019 07:00,24.66952,5.20986,25.21364429,6.95952,2.02986,7.2495,17.71,3.18,17.99323484,24.30952,5.18986,24.85734116,6.95952,2.02986,7.2495,17.35,3.16,17.63542174
07/12/2019 07:30,26.83376,5.64568,27.42123955,11.33376,3.30568,11.806,15.5,2.34,15.67563715,26.49376,5.59568,27.07823764,11.33376,3.30568,11.806,15.16,2.29,15.33198291
07/12/2019 08:00,27.42776,5.15268,27.90756402,10.87776,3.17268,11.331,16.55,1.98,16.66802028,27.06776,5.17268,27.55758062,10.87776,3.17268,11.331,16.19,2,16.31306532
07/12/2019 08:30,28.95536,5.12198,29.40488993,11.35536,3.31198,11.8285,17.6,1.81,17.69282623,28.59536,5.08198,29.0434353,11.35536,3.31198,11.8285,17.24,1.77,17.33062319
07/12/2019 09:00,29.77248,4.74864,30.1488001,9.25248,2.69864,9.638,20.52,2.05,20.62214586,29.38248,4.70864,29.75737592,9.25248,2.69864,9.638,20.13,2.01,20.23010133
07/12/2019 09:30,31.00016,4.73088,31.359068,8.78016,2.56088,9.146,22.22,2.17,22.3257094,30.61016,4.70088,30.96901949,8.78016,2.56088,9.146,21.83,2.14,21.93464155
07/12/2019 10:00,31.54552,4.89036,31.9223347,10.11552,2.95036,10.537,21.43,1.94,21.5176323,31.16552,4.83036,31.53762855,10.11552,2.95036,10.537,21.05,1.88,21.13378575
07/12/2019 10:30,31.61488,4.81684,31.97972147,10.51488,3.06684,10.953,21.1,1.75,21.17244672,31.22488,4.77684,31.58815176,10.51488,3.06684,10.953,20.71,1.71,20.78047641
07/12/2019 11:00,31.96624,4.84932,32.33197186,10.62624,3.09932,11.069,21.34,1.75,21.41163469,31.57624,4.80932,31.94038966,10.62624,3.09932,11.069,20.95,1.71,21.01967174
07/12/2019 11:30,32.13584,4.82712,32.49635826,10.03584,2.92712,10.454,22.1,1.9,22.18152384,31.73584,4.77712,32.09337028,10.03584,2.92712,10.454,21.7,1.85,21.77871667
07/12/2019 12:00,31.74816,4.69988,32.09415111,9.90816,2.88988,10.321,21.84,1.81,21.91487394,31.34816,4.65988,31.69261139,9.90816,2.88988,10.321,21.44,1.77,21.51293797
07/12/2019 12:30,31.6744,5.0042,32.06726731,10.3344,3.0142,10.765,21.34,1.99,21.43258501,31.2844,4.9642,31.67581041,10.3344,3.0142,10.765,20.95,1.95,21.04055608
07/12/2019 13:00,31.73336,5.06098,32.13439988,10.80336,3.15098,11.2535,20.93,1.91,21.01696933,31.33336,5.03098,31.73468463,10.80336,3.15098,11.2535,20.53,1.88,20.6158992
07/12/2019 13:30,31.75424,5.23332,32.18259462,11.39424,3.32332,11.869,20.36,1.91,20.44939363,31.36424,5.15332,31.78478029,11.39424,3.32332,11.869,19.97,1.83,20.05367298
07/12/2019 14:00,31.26744,4.56592,31.59905742,9.51744,2.77592,9.914,21.75,1.79,21.82353317,30.86744,4.50592,31.19458554,9.51744,2.77592,9.914,21.35,1.73,21.41997666
07/12/2019 14:30,30.90752,4.61636,31.25036915,8.86752,2.58636,9.237,22.04,2.03,22.13328941,30.50752,4.55636,30.84589426,8.86752,2.58636,9.237,21.64,1.97,21.72948458
07/12/2019 15:00,30.83408,4.49994,31.16071163,8.67408,2.52994,9.0355,22.16,1.97,22.24739311,30.43408,4.42994,30.7547979,8.67408,2.52994,9.0355,21.76,1.9,21.84279286
07/12/2019 15:30,30.846,4.633,31.19199264,9.816,2.863,10.225,21.03,1.77,21.104355,30.446,4.593,30.79049472,9.816,2.863,10.225,20.63,1.73,20.70241049
07/12/2019 16:00,31.348,4.419,31.6579321,9.528,2.779,9.925,21.82,1.64,21.88154474,30.948,4.389,31.25767146,9.528,2.779,9.925,21.42,1.61,21.48042132
07/12/2019 16:30,33.0036,4.3698,33.29163206,10.1136,2.9498,10.535,22.89,1.42,22.93400314,32.6036,4.3498,32.89248384,10.1136,2.9498,10.535,22.49,1.4,22.53353279
07/12/2019 17:00,33.99256,4.13908,34.24362888,9.32256,2.71908,9.711,24.67,1.42,24.71083366,33.57256,4.11908,33.82430494,9.32256,2.71908,9.711,24.25,1.4,24.29037875
07/12/2019 17:30,34.07136,4.28748,34.3400649,9.83136,2.86748,10.241,24.24,1.42,24.28155679,33.65136,4.26748,33.92086991,9.83136,2.86748,10.241,23.82,1.4,23.86110643
07/12/2019 18:00,33.88592,4.29506,34.15703609,10.40592,3.03506,10.8395,23.48,1.26,23.51378319,33.48592,4.29506,33.7602485,10.40592,3.03506,10.8395,23.08,1.26,23.11436783
07/12/2019 18:30,32.58248,3.97614,32.8241937,8.35248,2.43614,8.7005,24.23,1.54,24.27889001,32.15248,3.95614,32.39495352,8.35248,2.43614,8.7005,23.8,1.52,23.84848842
07/12/2019 19:00,32.44536,4.42448,32.74564717,9.61536,2.80448,10.016,22.83,1.62,22.88740483,32.04536,4.40448,32.34663107,9.61536,2.80448,10.016,22.43,1.6,22.48699402
07/12/2019 19:30,31.87304,4.67172,32.21359413,10.46304,3.05172,10.899,21.41,1.62,21.47120164,31.47304,4.65172,31.81494532,10.46304,3.05172,10.899,21.01,1.6,21.07083529
07/12/2019 20:00,30.74264,4.76952,31.11042004,10.35264,3.01952,10.784,20.39,1.75,20.4649603,30.36264,4.73952,30.73032635,10.35264,3.01952,10.784,20.01,1.72,20.08378699
07/12/2019 20:30,30.8244,5.2617,31.27025939,11.8344,3.4517,12.3275,18.99,1.81,19.07606354,30.4544,5.2217,30.89881276,11.8344,3.4517,12.3275,18.62,1.77,18.70393809
07/12/2019 21:00,29.826,5.5105,30.33077457,11.796,3.4405,12.2875,18.03,2.07,18.14843795,29.456,5.4705,29.95967801,11.796,3.4405,12.2875,17.66,2.03,17.77629039
07/12/2019 21:30,28.9184,5.7012,29.47503249,11.5584,3.3712,12.04,17.36,2.33,17.51566442,28.5584,5.6512,29.11216708,11.5584,3.3712,12.04,17,2.28,17.15221269
07/12/2019 22:00,28.1884,5.6662,28.75224716,11.1984,3.2662,11.665,16.99,2.4,17.15867419,27.8184,5.6162,28.37965964,11.1984,3.2662,11.665,16.62,2.35,16.78531799
07/12/2019 22:30,26.77424,6.05832,27.45110506,10.79424,3.14832,11.244,15.98,2.91,16.2427984,26.42424,6.02832,27.10315667,10.79424,3.14832,11.244,15.63,2.88,15.89312115
07/12/2019 23:00,25.74888,6.03134,26.44582923,10.35888,3.02134,10.7905,15.39,3.01,15.68158793,25.40888,5.98134,26.10340229,10.35888,3.02134,10.7905,15.05,2.96,15.33832129
07/12/2019 23:30,25.02272,6.06746,25.74782684,10.48272,3.05746,10.9195,14.54,3.01,14.84828946,24.69272,6.07746,25.42962723,10.48272,3.05746,10.9195,14.21,3.02,14.52737072
08/12/2019 00:00,24.394,6.0895,25.14257835,10.764,3.1395,11.2125,13.63,2.95,13.94558712,24.084,6.0395,24.82971237,10.764,3.1395,11.2125,13.32,2.9,13.6320358
08/12/2019 00:30,24.05072,6.44646,24.89967829,11.13072,3.24646,11.5945,12.92,3.2,13.31038692,23.75072,6.41646,24.6021881,11.13072,3.24646,11.5945,12.62,3.17,13.01204442
08/12/2019 01:00,24.3356,6.3633,25.15378727,10.8456,3.1633,11.2975,13.49,3.2,13.86434636,24.0256,6.3333,24.8463306,10.8456,3.1633,11.2975,13.18,3.17,13.55585851
08/12/2019 01:30,24.29392,6.30156,25.09789249,10.63392,3.10156,11.077,13.66,3.2,14.02981112,23.98392,6.19156,24.77022071,10.63392,3.10156,11.077,13.35,3.09,13.70294129
08/12/2019 02:00,23.72064,6.43602,24.5782651,10.82064,3.15602,11.2715,12.9,3.28,13.31046205,23.42064,6.42602,24.28621237,10.82064,3.15602,11.2715,12.6,3.27,13.01740758
08/12/2019 02:30,23.30384,6.47612,24.18696114,10.68384,3.11612,11.129,12.62,3.36,13.05963246,23.00384,6.44612,23.88993758,10.68384,3.11612,11.129,12.32,3.33,12.76210406
08/12/2019 03:00,22.86088,6.41984,23.74519278,10.49088,3.05984,10.928,12.37,3.36,12.8182097,22.57088,6.38984,23.45793425,10.49088,3.05984,10.928,12.08,3.33,12.53057461
08/12/2019 03:30,22.59584,6.67462,23.56103855,10.81584,3.15462,11.2665,11.78,3.52,12.29466551,22.30584,6.65462,23.27733802,10.81584,3.15462,11.2665,11.49,3.5,12.01124889
08/12/2019 04:00,22.22464,6.68302,23.20770087,10.84464,3.16302,11.2965,11.38,3.52,11.91196038,21.94464,6.66302,22.93388454,10.84464,3.16302,11.2965,11.1,3.5,11.63872845
08/12/2019 04:30,21.99504,6.42522,22.91430201,10.23504,2.98522,10.6615,11.76,3.44,12.25280376,21.71504,6.34522,22.62310277,10.23504,2.98522,10.6615,11.48,3.36,11.96160524
08/12/2019 05:00,22.2404,6.4722,23.16300423,10.6704,3.1122,11.115,11.57,3.36,12.04800813,21.9704,6.4722,22.90388284,10.6704,3.1122,11.115,11.3,3.36,11.78896094
08/12/2019 05:30,22.38264,6.82952,23.40138707,11.07264,3.22952,11.534,11.31,3.6,11.86912381,22.11264,6.79952,23.13444013,11.07264,3.22952,11.534,11.04,3.57,11.60286603
08/12/2019 06:00,22.16408,6.60244,23.126579,10.29408,3.00244,10.723,11.87,3.6,12.40390664,21.88408,6.57244,22.84972483,10.29408,3.00244,10.723,11.59,3.57,12.12736575
08/12/2019 06:30,22.41248,5.78864,23.14795051,9.01248,2.62864,9.388,13.4,3.16,13.76755606,22.08248,5.78864,22.82858463,9.01248,2.62864,9.388,13.07,3.16,13.44657949
08/12/2019 07:00,23.24384,6.11112,24.03376553,10.80384,3.15112,11.254,12.44,2.96,12.78730621,22.94384,6.09112,23.73860857,10.80384,3.15112,11.254,12.14,2.94,12.49092471
08/12/2019 07:30,24.02928,5.98604,24.76366233,10.16928,2.96604,10.593,13.86,3.02,14.18520356,23.70928,5.95604,24.44594794,10.16928,2.96604,10.593,13.54,2.99,13.86620712
08/12/2019 08:00,24.07328,5.74054,24.74826478,9.53328,2.78054,9.9305,14.54,2.96,14.8382344,23.73328,5.71054,24.41062979,9.53328,2.78054,9.9305,14.2,2.93,14.49913446
08/12/2019 08:30,25.10976,5.66368,25.74057727,9.74976,2.84368,10.156,15.36,2.82,15.61672181,24.74976,5.60368,25.37620637,9.74976,2.84368,10.156,15,2.76,15.25180645
08/12/2019 09:00,26.392,5.711,27.00283661,10.632,3.101,11.075,15.76,2.61,15.97465806,26.042,5.661,26.65019109,10.632,3.101,11.075,15.41,2.56,15.62119394
08/12/2019 09:30,27.56504,5.48022,28.10452351,10.83504,3.16022,11.2865,16.73,2.32,16.89009473,27.19504,5.44022,27.73384564,10.83504,3.16022,11.2865,16.36,2.28,16.51811127
08/12/2019 10:00,28.98896,5.64428,29.53333199,12.04896,3.51428,12.551,16.94,2.13,17.07338572,28.63896,5.62428,29.1859993,12.04896,3.51428,12.551,16.59,2.11,16.72364195
08/12/2019 10:30,29.73432,5.35376,30.21245657,12.42432,3.62376,12.942,17.31,1.73,17.39623522,29.37432,5.34376,29.85643057,12.42432,3.62376,12.942,16.95,1.72,17.03704493
08/12/2019 11:00,30.4192,5.3756,30.89052936,13.4592,3.9256,14.02,16.96,1.45,17.02187122,30.0492,5.3356,30.51922424,13.4592,3.9256,14.02,16.59,1.41,16.64981081
08/12/2019 11:30,30.40144,5.37042,30.87213898,13.44144,3.92042,14.0015,16.96,1.45,17.02187122,30.03144,5.33042,30.50083222,13.44144,3.92042,14.0015,16.59,1.41,16.64981081
08/12/2019 12:00,30.77216,4.83188,31.14920377,11.97216,3.49188,12.471,18.8,1.34,18.84769482,30.39216,4.81188,30.770726,11.97216,3.49188,12.471,18.42,1.32,18.46723585
08/12/2019 12:30,31.35784,5.03312,31.75919436,13.10784,3.82312,13.654,18.25,1.21,18.29006834,30.97784,5.02312,31.38245219,13.10784,3.82312,13.654,17.87,1.2,17.91024567
08/12/2019 13:00,31.2436,5.1748,31.66924527,13.1136,3.8248,13.66,18.13,1.35,18.18019252,30.8836,5.1448,31.30919539,13.1136,3.8248,13.66,17.77,1.32,17.818959
08/12/2019 13:30,30.9204,4.7522,31.28345475,11.3904,3.3222,11.865,19.53,1.43,19.58228281,30.5404,4.7022,30.9002705,11.3904,3.3222,11.865,19.15,1.38,19.19965885
08/12/2019 14:00,31.19584,4.96962,31.58919999,12.13584,3.53962,12.6415,19.06,1.43,19.11356848,30.82584,4.91962,31.2159426,12.13584,3.53962,12.6415,18.69,1.38,18.74087778
08/12/2019 14:30,30.91712,4.63166,31.26212698,10.73712,3.13166,11.1845,20.18,1.5,20.23567147,30.52712,4.58166,30.86902434,10.73712,3.13166,11.1845,19.79,1.45,19.84304916
08/12/2019 15:00,31.31824,4.73032,31.67346025,10.69824,3.12032,11.144,20.62,1.61,20.68275852,30.91824,4.71032,31.27498488,10.69824,3.12032,11.144,20.22,1.59,20.28241849
08/12/2019 15:30,31.37968,4.95824,31.76898583,10.51968,3.06824,10.958,20.86,1.89,20.94544581,30.98968,4.90824,31.37596351,10.51968,3.06824,10.958,20.47,1.84,20.55253026
08/12/2019 16:00,32.78184,4.49512,33.08859528,10.85184,3.16512,11.304,21.93,1.33,21.97029358,32.38184,4.49512,32.69234873,10.85184,3.16512,11.304,21.53,1.33,21.57104077
08/12/2019 16:30,34.34224,3.98232,34.57236354,9.88224,2.88232,10.294,24.46,1.1,24.48472177,33.91224,3.99232,34.1464294,9.88224,2.88232,10.294,24.03,1.11,24.05562304
08/12/2019 17:00,35.28848,3.82914,35.49562133,9.76848,2.84914,10.1755,25.52,0.98,25.53880968,34.84848,3.86914,35.0626126,9.76848,2.84914,10.1755,25.08,1.02,25.10073306
08/12/2019 17:30,35.03488,3.86934,35.24790219,10.21488,2.97934,10.6405,24.82,0.89,24.83595176,34.60488,3.92934,34.82725129,10.21488,2.97934,10.6405,24.39,0.95,24.40849442
08/12/2019 18:00,34.66512,4.02316,34.8977988,10.36512,3.02316,10.797,24.3,1,24.32056743,34.25512,4.02316,34.49056483,10.36512,3.02316,10.797,23.89,1,23.9109201
08/12/2019 18:30,33.96096,4.42528,34.24806428,10.92096,3.18528,11.376,23.04,1.24,23.07334393,33.56096,4.41528,33.85015116,10.92096,3.18528,11.376,22.64,1.23,22.67338748
08/12/2019 19:00,32.96672,4.40696,33.2599748,9.48672,2.76696,9.882,23.48,1.64,23.53720459,32.56672,4.38696,32.86086836,9.48672,2.76696,9.882,23.08,1.62,23.13678456
08/12/2019 19:30,31.80488,4.82684,32.16906552,9.31488,2.71684,9.703,22.49,2.11,22.58876269,31.40488,4.89684,31.78435983,9.31488,2.71684,9.703,22.09,2.18,22.1973084
08/12/2019 20:00,31.54744,5.23592,31.97899043,9.75744,2.84592,10.164,21.79,2.39,21.92067973,31.16744,5.16592,31.5926581,9.75744,2.84592,10.164,21.41,2.32,21.53533143
08/12/2019 20:30,31.02464,5.01302,31.42703703,9.40464,2.74302,9.7965,21.62,2.27,21.73884312,30.65464,4.95302,31.0522038,9.40464,2.74302,9.7965,21.25,2.21,21.36461093
08/12/2019 21:00,29.9532,4.8551,30.34412935,8.8632,2.5851,9.2325,21.09,2.27,21.21181275,29.5832,4.7951,29.96929606,8.8632,2.5851,9.2325,20.72,2.21,20.83752624
08/12/2019 21:30,29.3892,5.0931,29.82724835,9.9192,2.8931,10.3325,19.47,2.2,19.59389956,29.0192,5.0531,29.4558617,9.9192,2.8931,10.3325,19.1,2.16,19.2217481
08/12/2019 22:00,28.52464,5.46802,29.04400678,10.72464,3.12802,11.1715,17.8,2.34,17.95315014,28.17464,5.39802,28.68708697,10.72464,3.12802,11.1715,17.45,2.27,17.59702816
08/12/2019 22:30,26.85336,5.46098,27.40301527,10.08336,2.94098,10.5035,16.77,2.52,16.95828116,26.50336,5.40098,27.04808082,10.08336,2.94098,10.5035,16.42,2.46,16.60325269
08/12/2019 23:00,25.30368,5.83524,25.9677925,9.82368,2.86524,10.233,15.48,2.97,15.76233802,24.96368,5.79524,25.62752672,9.82368,2.86524,10.233,15.14,2.93,15.42091113
08/12/2019 23:30,24.76152,6.00836,25.48005617,9.49152,2.76836,9.887,15.27,3.24,15.60994875,24.43152,5.95836,25.14758882,9.49152,2.76836,9.887,14.94,3.19,15.27676995
09/12/2019 00:00,23.62472,5.53096,24.26353053,6.89472,2.01096,7.182,16.73,3.52,17.09629492,23.28472,5.48096,23.92110173,6.89472,2.01096,7.182,16.39,3.47,16.75329818
09/12/2019 00:30,23.53288,5.55084,24.17867378,6.96288,2.03084,7.253,16.57,3.52,16.93975502,23.18288,5.50084,23.82656429,6.96288,2.03084,7.253,16.22,3.47,16.58702204
09/12/2019 01:00,24.094,5.6395,24.74519744,7.884,2.2995,8.2125,16.21,3.34,16.55051963,23.754,5.5895,24.40276677,7.884,2.2995,8.2125,15.87,3.29,16.20743656
09/12/2019 01:30,24.55616,5.74138,25.21841467,9.53616,2.78138,9.9335,15.02,2.96,15.30888631,24.22616,5.69138,24.88571146,9.53616,2.78138,9.9335,14.69,2.91,14.97545325
09/12/2019 02:00,23.77072,6.00396,24.517232,9.51072,2.77396,9.907,14.26,3.23,14.62123456,23.47072,5.96396,24.21659588,9.51072,2.77396,9.907,13.96,3.19,14.31983589
09/12/2019 02:30,23.41464,6.23552,24.23070523,7.66464,2.23552,7.984,15.75,4,16.25,23.07464,6.19552,23.89191242,7.66464,2.23552,7.984,15.41,3.96,15.9106788
09/12/2019 03:00,23.59448,6.53964,24.48400249,9.08448,2.64964,9.463,14.51,3.89,15.02238996,23.28448,6.52964,24.18270472,9.08448,2.64964,9.463,14.2,3.88,14.72054347
09/12/2019 03:30,22.9768,6.3174,23.82945406,7.3968,2.1574,7.705,15.58,4.16,16.12581781,22.6468,6.2874,23.50338165,7.3968,2.1574,7.705,15.25,4.13,15.79934809
09/12/2019 04:00,22.60536,5.82698,23.34429259,5.71536,1.66698,5.9535,16.89,4.16,17.39476071,22.26536,5.85698,23.02282499,5.71536,1.66698,5.9535,16.55,4.19,17.07215862
09/12/2019 04:30,22.77408,6.02994,23.55883903,6.99408,2.03994,7.2855,15.78,3.99,16.27662434,22.43408,5.99994,23.22255855,6.99408,2.03994,7.2855,15.44,3.96,15.93973651
09/12/2019 05:00,23.30136,6.50748,24.19298811,9.11136,2.65748,9.491,14.19,3.85,14.7030133,22.99136,6.46748,23.88369595,9.11136,2.65748,9.491,13.88,3.81,14.39341863
09/12/2019 05:30,24.38496,5.69978,25.04223964,9.80496,2.85978,10.2135,14.58,2.84,14.85402302,24.04496,5.73978,24.72054158,9.80496,2.85978,10.2135,14.24,2.88,14.52831718
09/12/2019 06:00,25.71056,5.52308,26.29709695,10.81056,3.15308,11.261,14.9,2.37,15.08730924,25.38056,5.49308,25.96818734,10.81056,3.15308,11.261,14.57,2.34,14.75671034
09/12/2019 06:30,28.02224,4.87982,28.44395503,10.18224,2.96982,10.6065,17.84,1.91,17.94195363,27.66224,4.85982,28.08589276,10.18224,2.96982,10.6065,17.48,1.89,17.58187988
09/12/2019 07:00,29.8372,4.0096,30.10540476,9.4272,2.7496,9.82,20.41,1.26,20.44885571,29.4472,4.0296,29.72162957,9.4272,2.7496,9.82,20.02,1.28,20.06087735
09/12/2019 07:30,32.89192,3.80056,33.11076347,10.08192,2.94056,10.502,22.81,0.86,22.82620643,32.49192,3.81056,32.71460275,10.08192,2.94056,10.502,22.41,0.87,22.42688119
09/12/2019 08:00,34.37928,2.93104,34.50399816,10.04928,2.93104,10.468,24.33,0,24.33,33.96928,2.93104,34.09549793,10.04928,2.93104,10.468,23.92,0,23.92
09/12/2019 08:30,34.99264,2.94952,35.1167271,10.11264,2.94952,10.534,24.88,0,24.88,34.57264,2.94952,34.69822913,10.11264,2.94952,10.534,24.46,0,24.46
09/12/2019 09:00,35.22248,2.24614,35.29402559,10.03248,2.92614,10.4505,25.19,-0.68,25.19917657,34.79248,2.92614,34.91531125,10.03248,2.92614,10.4505,24.76,0,24.76
09/12/2019 09:30,35.78888,2.75884,35.89505718,9.45888,2.75884,9.853,26.33,0,26.33,35.34888,2.75884,35.45637482,9.45888,2.75884,9.853,25.89,0,25.89
09/12/2019 10:00,36.35232,3.30526,36.50227271,11.33232,3.30526,11.8045,25.02,0,25.02,35.93232,3.30526,36.08401813,11.33232,3.30526,11.8045,24.6,0,24.6
09/12/2019 10:30,36.5508,3.5119,36.71912883,12.0408,3.5119,12.5425,24.51,0,24.51,36.1308,3.5119,36.30107643,12.0408,3.5119,12.5425,24.09,0,24.09
09/12/2019 11:00,36.15432,2.76876,36.26018321,11.82432,3.44876,12.317,24.33,-0.68,24.33950082,35.73432,2.76876,35.84142377,11.82432,3.44876,12.317,23.91,-0.68,23.91966764
09/12/2019 11:30,36.054,2.8195,36.16407743,12.204,3.5595,12.7125,23.85,-0.74,23.86147732,35.654,2.8195,35.76530856,12.204,3.5595,12.7125,23.45,-0.74,23.461673
09/12/2019 12:00,35.87544,2.92992,35.99488334,13.16544,3.83992,13.714,22.71,-0.91,22.72822474,35.48544,2.97992,35.61034085,13.16544,3.83992,13.714,22.32,-0.86,22.33656196
09/12/2019 12:30,35.94328,2.53554,36.03260108,11.81328,3.44554,12.3055,24.13,-0.91,24.14715304,35.53328,2.58554,35.6272228,11.81328,3.44554,12.3055,23.72,-0.86,23.7355851
09/12/2019 13:00,35.3268,2.6374,35.42511365,11.7168,3.4174,12.205,23.61,-0.78,23.62288086,34.9268,2.6374,35.02623641,11.7168,3.4174,12.205,23.21,-0.78,23.22310272
09/12/2019 13:30,35.58224,2.72732,35.68660922,11.68224,3.40732,12.169,23.9,-0.68,23.90967168,35.19224,2.72732,35.2977624,11.68224,3.40732,12.169,23.51,-0.68,23.51983206
09/12/2019 14:00,35.65288,3.30834,35.8060465,11.34288,3.30834,11.8155,24.31,0,24.31,35.24288,3.30834,35.39782061,11.34288,3.30834,11.8155,23.9,0,23.9
09/12/2019 14:30,34.86352,2.96436,34.98931918,10.16352,2.96436,10.587,24.7,0,24.7,34.45352,2.96436,34.58081073,10.16352,2.96436,10.587,24.29,0,24.29
09/12/2019 15:00,34.8488,3.1984,34.99526574,8.6688,2.5284,9.03,26.18,0.67,26.18857194,34.4188,3.1984,34.56708776,8.6688,2.5284,9.03,25.75,0.67,25.75871503
09/12/2019 15:30,35.33288,2.94584,35.45547042,7.80288,2.27584,8.128,27.53,0.67,27.53815172,34.87288,2.94584,34.99708178,7.80288,2.27584,8.128,27.07,0.67,27.0782902
09/12/2019 16:00,36.93752,2.19886,37.00291028,7.84752,2.28886,8.1745,29.09,-0.09,29.09013922,36.48752,1.41886,36.5150966,7.84752,2.28886,8.1745,28.64,-0.87,28.65321099
09/12/2019 16:30,38.43624,1.69932,38.47378632,5.82624,1.69932,6.069,32.61,0,32.61,37.92624,1.69932,37.96429071,5.82624,1.69932,6.069,32.1,0,32.1
09/12/2019 17:00,39.76464,1.17052,39.7818641,6.58464,1.92052,6.859,33.18,-0.75,33.18847541,39.24464,1.20052,39.26299806,6.58464,1.92052,6.859,32.66,-0.72,32.66793535
09/12/2019 17:30,39.91456,1.15008,39.9311255,6.51456,1.90008,6.786,33.4,-0.75,33.4084196,39.39456,1.18008,39.41223092,6.51456,1.90008,6.786,32.88,-0.72,32.88788227
09/12/2019 18:00,39.51576,0.98418,39.5280141,5.70576,1.66418,5.9435,33.81,-0.68,33.81683752,38.99576,0.94418,39.00718875,5.70576,1.66418,5.9435,33.29,-0.72,33.29778521
09/12/2019 18:30,38.844,3.2945,38.98345888,6.564,1.9145,6.8375,32.28,1.38,32.30948468,38.364,1.7945,38.4059465,6.564,1.9145,6.8375,31.8,-0.12,31.80022641
09/12/2019 19:00,38.29888,2.14634,38.35897528,7.35888,2.14634,7.6655,30.94,0,30.94,37.81888,2.14634,37.8797368,7.35888,2.14634,7.6655,30.46,0,30.46
09/12/2019 19:30,36.8552,2.4186,36.93447432,5.9952,1.7486,6.245,30.86,0.67,30.86727231,36.3752,2.4186,36.45551811,5.9952,1.7486,6.245,30.38,0.67,30.38738719
09/12/2019 20:00,36.13264,2.35952,36.20959829,5.79264,1.68952,6.034,30.34,0.67,30.34739692,35.66264,2.35952,35.74061032,5.79264,1.68952,6.034,29.87,0.67,29.87751328
09/12/2019 20:30,35.2244,2.7767,35.33367258,6.1944,1.8067,6.4525,29.03,0.97,29.04620113,34.7644,2.8067,34.87751528,6.1944,1.8067,6.4525,28.57,1,28.58749552
09/12/2019 21:00,34.04456,3.15258,34.19021536,6.45456,1.88258,6.7235,27.59,1.27,27.61921433,33.58456,3.17258,33.73407675,6.45456,1.88258,6.7235,27.13,1.29,27.16065169
09/12/2019 21:30,32.58952,3.44236,32.77082019,5.69952,1.66236,5.937,26.89,1.78,26.9488497,32.14952,3.38236,32.32695463,5.69952,1.66236,5.937,26.45,1.72,26.50586539
09/12/2019 22:00,30.6216,4.2563,30.91599062,5.7816,1.6863,6.0225,24.84,2.57,24.97259498,30.2016,4.2263,30.49587274,5.7816,1.6863,6.0225,24.42,2.54,24.55174128
09/12/2019 22:30,28.99032,4.65676,29.36194931,5.92032,1.72676,6.167,23.07,2.93,23.25531767,28.59032,4.60676,28.95908554,5.92032,1.72676,6.167,22.67,2.88,22.85220558
09/12/2019 23:00,27.61464,5.03052,28.06910176,6.58464,1.92052,6.859,21.03,3.11,21.25871586,27.22464,4.97052,27.67466517,6.58464,1.92052,6.859,20.64,3.05,20.8641343
09/12/2019 23:30,26.25992,5.17706,26.76537593,6.70992,1.95706,6.9895,19.55,3.22,19.81340203,25.87992,5.16706,26.39069473,6.70992,1.95706,6.9895,19.17,3.21,19.4368979
10/12/2019 00:00,25.1768,5.2899,25.72652911,7.0968,2.0699,7.3925,18.08,3.22,18.36449836,24.8168,5.2799,25.37224677,7.0968,2.0699,7.3925,17.72,3.21,18.00840082
10/12/2019 00:30,24.90848,5.30664,25.46748523,7.42848,2.16664,7.738,17.48,3.14,17.75978603,24.54848,5.24664,25.1028903,7.42848,2.16664,7.738,17.12,3.08,17.39484981
10/12/2019 01:00,25.22096,5.20528,25.75250984,7.08096,2.06528,7.376,18.14,3.14,18.40975828,24.85096,5.23528,25.39642435,7.08096,2.06528,7.376,17.77,3.17,18.05053462
10/12/2019 01:30,25.47696,5.04328,25.9713335,6.69696,1.95328,6.976,18.78,3.09,19.03251166,25.09696,5.03328,25.59670504,6.69696,1.95328,6.976,18.4,3.08,18.65600172
10/12/2019 02:00,24.9664,5.1527,25.4925763,6.6264,1.9327,6.9025,18.34,3.22,18.62052631,24.5964,5.1327,25.12623136,6.6264,1.9327,6.9025,17.97,3.2,18.25269569
10/12/2019 02:30,24.79016,5.69838,25.43665795,7.40016,2.15838,7.7085,17.39,3.54,17.74665321,24.43016,5.67838,25.08140182,7.40016,2.15838,7.7085,17.03,3.52,17.389977
10/12/2019 03:00,24.9652,6.0261,25.68219407,8.6952,2.5361,9.0575,16.27,3.49,16.64010216,24.6152,5.9961,25.33498147,8.6952,2.5361,9.0575,15.92,3.46,16.29165431
10/12/2019 03:30,25.11128,6.29204,25.88756749,10.60128,3.09204,11.043,14.51,3.2,14.85867087,24.79128,6.23204,25.56258764,10.60128,3.09204,11.043,14.19,3.14,14.53326185
10/12/2019 04:00,24.96576,6.31668,25.7524682,11.64576,3.39668,12.131,13.32,2.92,13.63630448,24.67576,6.25668,25.4566136,11.64576,3.39668,12.131,13.03,2.86,13.34018366
10/12/2019 04:30,25.11008,6.40544,25.91420034,11.95008,3.48544,12.448,13.16,2.92,13.48005935,24.81008,6.34544,25.60868365,11.95008,3.48544,12.448,12.86,2.86,13.17418688
10/12/2019 05:00,25.14384,6.20862,25.89902802,11.58384,3.37862,12.0665,13.56,2.83,13.8521659,24.84384,6.15862,25.59580017,11.58384,3.37862,12.0665,13.26,2.78,13.54828402
10/12/2019 05:30,26.12256,5.36908,26.66861753,11.48256,3.34908,11.961,14.64,2.02,14.77870089,25.81256,5.30908,26.35288569,11.48256,3.34908,11.961,14.33,1.96,14.46341937
10/12/2019 06:00,27.12568,5.21124,27.62172221,10.73568,3.13124,11.183,16.39,2.08,16.52145575,26.77568,5.16124,27.26857968,10.73568,3.13124,11.183,16.04,2.03,16.16794668
10/12/2019 06:30,28.79984,4.26662,29.11416889,8.79984,2.56662,9.1665,20,1.7,20.07211997,28.42984,4.23662,28.74377761,8.79984,2.56662,9.1665,19.63,1.67,19.70090861
10/12/2019 07:00,31.14944,3.79192,31.37939244,9.46944,2.76192,9.864,21.68,1.03,21.70445346,30.75944,3.78192,30.99106433,9.46944,2.76192,9.864,21.29,1.02,21.31442
10/12/2019 07:30,34.21488,3.72934,34.41752446,10.45488,3.04934,10.8905,23.76,0.68,23.76972865,33.81488,3.72934,34.01990721,10.45488,3.04934,10.8905,23.36,0.68,23.36989516
10/12/2019 08:00,35.75008,2.89794,35.86734275,10.45008,3.04794,10.8855,25.3,-0.15,25.30044466,35.34008,2.57794,35.43398128,10.45008,3.04794,10.8855,24.89,-0.47,24.89443713
10/12/2019 08:30,35.98512,2.31566,36.05954995,10.30512,3.00566,10.7345,25.68,-0.69,25.68926819,35.57512,2.30566,35.6497578,10.30512,3.00566,10.7345,25.27,-0.7,25.27969343
10/12/2019 09:00,36.36288,2.42584,36.44370647,10.68288,3.11584,11.128,25.68,-0.69,25.68926819,35.95288,2.41584,36.03395431,10.68288,3.11584,11.128,25.27,-0.7,25.27969343
10/12/2019 09:30,37.68392,2.37406,37.75862799,11.29392,3.29406,11.7645,26.39,-0.92,26.40603151,37.24392,2.41406,37.32207474,11.29392,3.29406,11.7645,25.95,-0.88,25.96491671
10/12/2019 10:00,37.55664,2.14652,37.61793131,10.85664,3.16652,11.309,26.7,-1.02,26.71947604,37.12664,2.18652,37.19097024,10.85664,3.16652,11.309,26.27,-0.98,26.28827305
10/12/2019 10:30,37.9996,2.3078,38.06961441,11.4096,3.3278,11.885,26.59,-1.02,26.60955655,37.5696,2.3478,37.64288789,11.4096,3.3278,11.885,26.16,-0.98,26.17834983
10/12/2019 11:00,38.00096,2.16528,38.06259842,11.16096,3.25528,11.626,26.84,-1.09,26.86212389,37.56096,2.12528,37.62103841,11.16096,3.25528,11.626,26.4,-1.13,26.42417265
10/12/2019 11:30,38.2408,1.8394,38.28501243,11.1408,3.2494,11.605,27.1,-1.41,27.13665602,37.7908,1.8494,37.83602576,11.1408,3.2494,11.605,26.65,-1.4,26.68674765
10/12/2019 12:00,37.77408,2.35994,37.84772697,11.07408,3.22994,11.5355,26.7,-0.87,26.7141704,37.33408,2.36994,37.4092254,11.07408,3.22994,11.5355,26.26,-0.86,26.27407848
10/12/2019 12:30,38.06368,2.13774,38.12366283,10.96368,3.19774,11.4205,27.1,-1.06,27.1207227,37.61368,2.15774,37.67551944,10.96368,3.19774,11.4205,26.65,-1.04,26.67028496
10/12/2019 13:00,38.18728,2.20004,38.25060169,11.17728,3.26004,11.643,27.01,-1.06,27.0307917,37.74728,2.22004,37.81250752,11.17728,3.26004,11.643,26.57,-1.04,26.59034599
10/12/2019 13:30,38.05,2.26,38.11705786,11.04,3.22,11.5,27.01,-0.96,27.02705496,37.61,2.28,37.6790459,11.04,3.22,11.5,26.57,-0.94,26.58662258
10/12/2019 14:00,37.87152,2.12836,37.93127922,10.93152,3.18836,11.387,26.94,-1.06,26.96084568,37.43152,2.15836,37.49369557,10.93152,3.18836,11.387,26.5,-1.03,26.52000943
10/12/2019 14:30,37.22736,2.06298,37.28447692,10.22736,2.98298,10.6535,27,-0.92,27.01566953,36.72736,2.10298,36.78751823,10.22736,2.98298,10.6535,26.5,-0.88,26.51460729
10/12/2019 15:00,37.1012,1.9416,37.15196969,10.0512,2.9316,10.47,27.05,-0.99,27.06811039,36.6512,1.9816,36.70472994,10.0512,2.9316,10.47,26.6,-0.95,26.61695888
10/12/2019 15:30,36.77792,1.78606,36.82126301,9.51792,2.77606,9.9145,27.26,-0.99,27.27797097,36.32792,1.82606,36.37378543,9.51792,2.77606,9.9145,26.81,-0.95,26.82682613
10/12/2019 16:00,38.05456,1.42008,38.08104731,9.87456,2.88008,10.286,28.18,-1.46,28.2177958,37.63456,1.27008,37.65598504,9.87456,2.88008,10.286,27.76,-1.61,27.80664849
10/12/2019 16:30,39.58592,1.76506,39.62525078,10.64592,3.10506,11.0895,28.94,-1.34,28.9710062,39.12592,1.79506,39.16707618,10.64592,3.10506,11.0895,28.48,-1.31,28.51011224
10/12/2019 17:00,40.42088,1.92984,40.46692257,11.21088,3.26984,11.678,29.21,-1.34,29.2407199,39.96088,1.95984,40.0089103,11.21088,3.26984,11.678,28.75,-1.31,28.77982974
10/12/2019 17:30,40.28296,1.97128,40.33116427,10.87296,3.17128,11.326,29.41,-1.2,29.43447129,39.81296,2.00128,39.86322749,10.87296,3.17128,11.326,28.94,-1.17,28.963641
10/12/2019 18:00,40.26496,2.03978,40.31659344,10.76496,3.13978,11.2135,29.5,-1.1,29.52050135,39.80496,2.05978,39.8582179,10.76496,3.13978,11.2135,29.04,-1.08,29.06007571
10/12/2019 18:30,39.61536,2.72698,39.70910686,11.47536,3.34698,11.9535,28.14,-0.62,28.14682931,39.17536,2.13698,39.23360186,11.47536,3.34698,11.9535,27.7,-1.21,27.7264152
10/12/2019 19:00,38.4152,3.2361,38.55126372,11.0952,3.2361,11.5575,27.32,0,27.32,37.9652,3.2361,38.10287068,11.0952,3.2361,11.5575,26.87,0,26.87
10/12/2019 19:30,36.73392,2.64656,36.82913464,9.07392,2.64656,9.452,27.66,0,27.66,36.26392,2.64656,36.36036542,9.07392,2.64656,9.452,27.19,0,27.19
10/12/2019 20:00,35.50504,3.36522,35.66416368,9.03504,2.63522,9.4115,26.47,0.73,26.4800642,35.06504,3.38522,35.22806757,9.03504,2.63522,9.4115,26.03,0.75,26.0408026
10/12/2019 20:30,34.69248,3.94864,34.9164707,10.69248,3.11864,11.138,24,0.83,24.01434779,34.30248,3.78864,34.51106963,10.69248,3.11864,11.138,23.61,0.67,23.61950465
10/12/2019 21:00,32.67664,3.57902,32.87205783,9.11664,2.65902,9.4965,23.56,0.92,23.57795581,32.27664,3.59902,32.47667524,9.11664,2.65902,9.4965,23.16,0.94,23.17906814
10/12/2019 21:30,32.01008,4.06544,32.26721283,10.51008,3.06544,10.948,21.5,1,21.52324325,31.62008,4.06544,31.88035856,10.51008,3.06544,10.948,21.11,1,21.13367218
10/12/2019 22:00,30.49344,4.25392,30.78872713,9.85344,2.87392,10.264,20.64,1.38,20.68608228,30.10344,4.24392,30.40111769,9.85344,2.87392,10.264,20.25,1.37,20.2962903
10/12/2019 22:30,28.26432,4.46126,28.61423817,8.88432,2.59126,9.2545,19.38,1.87,19.47001027,27.88432,4.43126,28.23422333,8.88432,2.59126,9.2545,19,1.84,19.08888682
10/12/2019 23:00,26.5152,5.2261,27.02532058,8.6952,2.5361,9.0575,17.82,2.69,18.02188947,26.1652,5.1761,26.67226466,8.6952,2.5361,9.0575,17.47,2.64,17.6683474
10/12/2019 23:30,25.50248,5.01364,25.99063432,8.41248,2.45364,8.763,17.09,2.56,17.28067418,25.15248,4.94364,25.63370489,8.41248,2.45364,8.763,16.74,2.49,16.92417502
11/12/2019 00:00,24.65024,5.21382,25.19559984,7.35024,2.14382,7.6565,17.3,3.07,17.57028457,24.30024,5.18382,24.84700493,7.35024,2.14382,7.6565,16.95,3.04,17.22045586
11/12/2019 00:30,24.11,5.6025,24.75237577,6.9,2.0125,7.1875,17.21,3.59,17.58044937,23.75,5.5625,24.39270191,6.9,2.0125,7.1875,16.85,3.55,17.21990128
11/12/2019 01:00,24.33016,5.67338,24.98287266,6.56016,1.91338,6.8335,17.77,3.76,18.16343855,23.96016,5.65338,24.61808223,6.56016,1.91338,6.8335,17.4,3.74,17.79740431
11/12/2019 01:30,24.7756,5.8383,25.45419616,7.1256,2.0783,7.4225,17.65,3.76,18.04605497,24.4156,5.8183,25.09928561,7.1256,2.0783,7.4225,17.29,3.74,17.68987564
11/12/2019 02:00,24.51816,5.76488,25.18678247,7.38816,2.15488,7.696,17.13,3.61,17.50625602,24.17816,5.73488,24.84898931,7.38816,2.15488,7.696,16.79,3.58,17.16742555
11/12/2019 02:30,24.78848,6.12414,25.53377824,9.88848,2.88414,10.3005,14.9,3.24,15.24819989,24.46848,6.08414,25.21355336,9.88848,2.88414,10.3005,14.58,3.2,14.92703587
11/12/2019 03:00,24.60104,6.22322,25.37596572,10.57104,3.08322,11.0115,14.03,3.14,14.37708246,24.30104,6.16322,25.07041734,10.57104,3.08322,11.0115,13.73,3.08,14.07122241
11/12/2019 03:30,24.238,6.1065,24.9953993,8.868,2.5865,9.2375,15.37,3.52,15.76791996,23.908,6.0565,24.6632045,8.868,2.5865,9.2375,15.04,3.47,15.43510609
11/12/2019 04:00,24.16264,6.11952,24.925523,8.91264,2.59952,9.284,15.25,3.52,15.65097122,23.83264,6.06952,24.59336907,8.91264,2.59952,9.284,14.92,3.47,15.31820159
11/12/2019 04:30,23.9148,5.7964,24.60723292,7.8048,2.2764,8.13,16.11,3.52,16.49007277,23.5748,5.8064,24.27932198,7.8048,2.2764,8.13,15.77,3.53,16.16025371
11/12/2019 05:00,24.09592,5.75256,24.77307626,8.06592,2.35256,8.402,16.03,3.4,16.38660734,23.75592,5.73256,24.43779817,8.06592,2.35256,8.402,15.69,3.38,16.04993769
11/12/2019 05:30,24.66192,5.48306,25.26409003,7.14192,2.08306,7.4395,17.52,3.4,17.84685967,24.31192,5.46306,24.9181556,7.14192,2.08306,7.4395,17.17,3.38,17.49952285
11/12/2019 06:00,25.97592,5.45506,26.54253378,7.28592,2.12506,7.5895,18.69,3.33,18.98433565,25.61592,5.43506,26.18616495,7.28592,2.12506,7.5895,18.33,3.31,18.62645967
11/12/2019 06:30,28.52488,5.14934,28.98593593,8.77488,2.55934,9.1405,19.75,2.59,19.91910139,28.18488,4.96934,28.61960518,8.77488,2.55934,9.1405,19.41,2.41,19.55904394
11/12/2019 07:00,31.36864,4.50752,31.69083956,8.76864,2.55752,9.134,22.6,1.95,22.68397011,30.97864,4.42752,31.29343493,8.76864,2.55752,9.134,22.21,1.87,22.28858452
11/12/2019 07:30,34.25384,3.79862,34.46382261,9.66384,2.81862,10.0665,24.59,0.98,24.60952052,33.87384,3.59862,34.06445511,9.66384,2.81862,10.0665,24.21,0.78,24.2225618
11/12/2019 08:00,35.336,2.513,35.42524615,8.616,2.513,8.975,26.72,0,26.72,34.896,2.513,34.98636856,8.616,2.513,8.975,26.28,0,26.28
11/12/2019 08:30,36.01712,2.34416,36.09332375,8.03712,2.34416,8.372,27.98,0,27.98,35.58712,2.34416,35.66424254,8.03712,2.34416,8.372,27.55,0,27.55
11/12/2019 09:00,35.93096,2.36278,36.00856309,8.10096,2.36278,8.4385,27.83,0,27.83,35.49096,2.36278,35.56952306,8.10096,2.36278,8.4385,27.39,0,27.39
11/12/2019 09:30,36.65528,2.24154,36.72375326,7.68528,2.24154,8.0055,28.97,0,28.97,36.21528,2.24154,36.2845836,7.68528,2.24154,8.0055,28.53,0,28.53
11/12/2019 10:00,36.4736,1.4123,36.5009327,7.1736,2.0923,7.4725,29.3,-0.68,29.30788972,36.0336,1.4123,36.0612662,7.1736,2.0923,7.4725,28.86,-0.68,28.86800998
11/12/2019 10:30,36.41384,2.29362,36.48600329,7.86384,2.29362,8.1915,28.55,0,28.55,35.98384,2.29362,36.05686389,7.86384,2.29362,8.1915,28.12,0,28.12
11/12/2019 11:00,35.80472,1.66346,35.84334071,8.03472,2.34346,8.3695,27.77,-0.68,27.77832428,35.37472,1.66346,35.41380965,8.03472,2.34346,8.3695,27.34,-0.68,27.34845517
11/12/2019 11:30,36.0148,2.0689,36.07417589,9.4248,2.7489,9.8175,26.59,-0.68,26.59869358,35.5948,2.0689,35.65487532,9.4248,2.7489,9.8175,26.17,-0.68,26.17883305
11/12/2019 12:00,36.47104,2.47322,36.55480236,10.81104,3.15322,11.2615,25.66,-0.68,25.66900855,36.08104,2.47322,36.16570564,10.81104,3.15322,11.2615,25.27,-0.68,25.27914753
11/12/2019 12:30,36.68552,2.70786,36.78532158,11.61552,3.38786,12.0995,25.07,-0.68,25.07922048,36.29552,2.70786,36.396391,11.61552,3.38786,12.0995,24.68,-0.68,24.68936613
11/12/2019 13:00,36.66392,2.28156,36.73484103,10.15392,2.96156,10.577,26.51,-0.68,26.5187198,36.26392,2.28156,36.33562178,10.15392,2.96156,10.577,26.11,-0.68,26.11885334
11/12/2019 13:30,36.02616,2.06388,36.08522973,7.07616,2.06388,7.371,28.95,0,28.95,35.59616,2.06388,35.65594211,7.07616,2.06388,7.371,28.52,0,28.52
11/12/2019 14:00,34.94288,1.62834,34.98079979,5.58288,1.62834,5.8155,29.36,0,29.36,34.50288,1.62834,34.54128283,5.58288,1.62834,5.8155,28.92,0,28.92
11/12/2019 14:30,35.6104,2.0972,35.67210165,7.1904,2.0972,7.49,28.42,0,28.42,35.1804,2.0972,35.24285448,7.1904,2.0972,7.49,27.99,0,27.99
11/12/2019 15:00,35.48496,2.21228,35.55385449,7.58496,2.21228,7.901,27.9,0,27.9,35.05496,2.21228,35.12469791,7.58496,2.21228,7.901,27.47,0,27.47
11/12/2019 15:30,35.99488,1.96434,36.04843988,6.73488,1.96434,7.0155,29.26,0,29.26,35.55488,1.96434,35.60910169,6.73488,1.96434,7.0155,28.82,0,28.82
11/12/2019 16:00,37.08848,2.03414,37.14421993,7.24848,2.11414,7.5505,29.84,-0.08,29.84010724,36.66848,0.90414,36.67962506,7.24848,2.11414,7.5505,29.42,-1.21,29.44487222
11/12/2019 16:30,39.60696,1.62578,39.64031333,8.07696,2.35578,8.4135,31.53,-0.73,31.53844955,39.13696,1.62578,39.17071353,8.07696,2.35578,8.4135,31.06,-0.73,31.06857737
11/12/2019 17:00,40.28608,1.73344,40.32335621,8.44608,2.46344,8.798,31.84,-0.73,31.84836731,39.81608,1.73344,39.85379581,8.44608,2.46344,8.798,31.37,-0.73,31.37849263
11/12/2019 17:30,40.6708,1.4669,40.69724522,8.0808,2.3569,8.4175,32.59,-0.89,32.60215024,40.1908,1.4869,40.21829529,8.0808,2.3569,8.4175,32.11,-0.87,32.12178389
11/12/2019 18:00,40.24456,1.74758,40.28248559,8.49456,2.47758,8.8485,31.75,-0.73,31.75839102,39.77456,1.75758,39.81337352,8.49456,2.47758,8.8485,31.28,-0.72,31.28828535
11/12/2019 18:30,39.41776,1.74018,39.45615326,8.29776,2.42018,8.6435,31.12,-0.68,31.12742842,38.95776,1.70018,38.99484166,8.29776,2.42018,8.6435,30.66,-0.72,30.66845285
11/12/2019 19:00,38.6468,1.5474,38.67776618,7.6368,2.2274,7.955,31.01,-0.68,31.01745476,38.1868,1.5074,38.21654025,7.6368,2.2274,7.955,30.55,-0.72,30.55848327
11/12/2019 19:30,37.43128,1.43204,37.45866336,7.24128,2.11204,7.543,30.19,-0.68,30.19765719,36.98128,1.39204,37.00747014,7.24128,2.11204,7.543,29.74,-0.72,29.74871426
11/12/2019 20:00,36.92336,3.01598,37.04633111,8.04336,2.34598,8.3785,28.88,0.67,28.88777077,36.47336,3.01598,36.59784317,8.04336,2.34598,8.3785,28.43,0.67,28.43789373
11/12/2019 20:30,35.91288,3.28584,36.06288528,7.80288,2.27584,8.128,28.11,1.01,28.12813894,35.48288,3.27584,35.63377472,7.80288,2.27584,8.128,27.68,1,27.69805769
11/12/2019 21:00,33.69832,3.58326,33.88829478,6.62832,1.93326,6.9045,27.07,1.65,27.12023967,33.26832,3.55326,33.45753685,6.62832,1.93326,6.9045,26.64,1.62,26.6892113
11/12/2019 21:30,32.7536,4.4798,33.05853779,8.1936,2.3898,8.535,24.56,2.09,24.6487667,32.3536,4.3698,32.6473672,8.1936,2.3898,8.535,24.16,1.98,24.24099833
11/12/2019 22:00,31.01632,5.12976,31.43766124,8.05632,2.34976,8.392,22.96,2.78,23.12768903,30.62632,5.04976,31.03983816,8.05632,2.34976,8.392,22.57,2.7,22.73092387
11/12/2019 22:30,29.29408,5.01994,29.72108546,7.47408,2.17994,7.7855,21.82,2.84,22.00404508,28.91408,4.92994,29.33135405,7.47408,2.17994,7.7855,21.44,2.75,21.6156448
11/12/2019 23:00,27.6052,4.7836,28.01660036,6.3552,1.8536,6.62,21.25,2.93,21.45104659,27.2352,4.6836,27.63498196,6.3552,1.8536,6.62,20.88,2.83,21.07091123
11/12/2019 23:30,26.72056,5.38308,27.25740041,7.93056,2.31308,8.261,18.79,3.07,19.03914389,26.36056,5.32308,26.89264405,7.93056,2.31308,8.261,18.43,3.01,18.67418004
12/12/2019 00:00,25.25368,5.81024,25.91345678,7.06368,2.06024,7.358,18.19,3.75,18.57252272,24.89368,5.78024,25.555948,7.06368,2.06024,7.358,17.83,3.72,18.21393148
12/12/2019 00:30,24.73624,6.04432,25.46400152,7.86624,2.29432,8.194,16.87,3.75,17.28176496,24.39624,6.01432,25.12665062,7.86624,2.29432,8.194,16.53,3.72,16.94341465
12/12/2019 01:00,25.59016,6.13588,26.31549567,8.18016,2.38588,8.521,17.41,3.75,17.8092841,25.24016,6.10588,25.9682007,8.18016,2.38588,8.521,17.06,3.72,17.46087054
12/12/2019 01:30,25.90568,6.05874,26.60474745,7.91568,2.30874,8.2455,17.99,3.75,18.37668632,25.55568,5.97874,26.2457256,7.91568,2.30874,8.2455,17.64,3.67,18.01772738
12/12/2019 02:00,25.48728,5.97254,26.17771334,8.47728,2.47254,8.8305,17.01,3.5,17.36634965,25.14728,5.92254,25.83528927,8.47728,2.47254,8.8305,16.67,3.45,17.02326056
12/12/2019 02:30,25.1744,5.8642,25.84838983,8.8944,2.5942,9.265,16.28,3.27,16.60515884,24.8344,5.7942,25.50137598,8.8944,2.5942,9.265,15.94,3.2,16.25803186
12/12/2019 03:00,25.01152,5.53086,25.61574799,7.75152,2.26086,8.0745,17.26,3.27,17.56702878,24.67152,5.46086,25.26865432,7.75152,2.26086,8.0745,16.92,3.2,17.21994193
12/12/2019 03:30,24.7272,5.4896,25.32923465,7.9872,2.3296,8.32,16.74,3.16,17.03564498,24.4072,5.3996,24.9973417,7.9872,2.3296,8.32,16.42,3.07,16.70452933
12/12/2019 04:00,24.5376,5.5043,25.14738818,8.0376,2.3443,8.3725,16.5,3.16,16.79986905,24.2076,5.4843,24.82106856,8.0376,2.3443,8.3725,16.17,3.14,16.47205209
12/12/2019 04:30,24.82544,5.63492,25.45692037,8.48544,2.47492,8.839,16.34,3.16,16.64275218,24.49544,5.56492,25.11961217,8.48544,2.47492,8.839,16.01,3.09,16.30546534
12/12/2019 05:00,24.62112,5.31866,25.18903917,7.40112,2.15866,7.7095,17.22,3.16,17.50754123,24.29112,5.24866,24.85169899,7.40112,2.15866,7.7095,16.89,3.09,17.17032906
12/12/2019 05:30,25.4112,5.2291,25.94364223,8.6712,2.5291,9.0325,16.74,2.7,16.95634395,25.0712,5.1991,25.6046033,8.6712,2.5291,9.0325,16.4,2.67,16.61592309
12/12/2019 06:00,26.62112,5.19116,27.12253993,8.54112,2.49116,8.897,18.08,2.7,18.28049233,26.26112,5.10116,26.75197669,8.54112,2.49116,8.897,17.72,2.61,17.91118366
12/12/2019 06:30,28.612,4.2685,28.92864733,7.332,2.1385,7.6375,21.28,2.13,21.38633442,28.242,4.2185,28.5553201,7.332,2.1385,7.6375,20.91,2.08,21.01319823
12/12/2019 07:00,31.46824,3.65282,31.6795395,7.27824,2.12282,7.5815,24.19,1.53,24.2383374,31.06824,3.61282,31.2775959,7.27824,2.12282,7.5815,23.79,1.49,23.83661469
