Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/12/2019 07:30,34.32696,3.14078,34.47034496,7.71696,2.25078,8.0385,26.61,0.89,26.62487934,33.90696,3.14078,34.05211352,7.71696,2.25078,8.0385,26.19,0.89,26.20511782
12/12/2019 08:00,35.02552,2.94286,35.14893279,7.65552,2.23286,7.9745,27.37,0.71,27.37920744,34.59552,2.94286,34.72046124,7.65552,2.23286,7.9745,26.94,0.71,26.94935435
12/12/2019 08:30,35.83888,1.95384,35.89209955,6.69888,1.95384,6.978,29.14,0,29.14,35.39888,1.95384,35.45276006,6.69888,1.95384,6.978,28.7,0,28.7
12/12/2019 09:00,36.45832,2.33576,36.53306546,8.00832,2.33576,8.342,28.45,0,28.45,36.01832,2.33576,36.09397665,8.00832,2.33576,8.342,28.01,0,28.01
12/12/2019 09:30,38.23232,2.06526,38.28806069,9.41232,2.74526,9.8045,28.82,-0.68,28.82802109,37.79232,2.06526,37.84870869,9.41232,2.74526,9.8045,28.38,-0.68,28.38814541
12/12/2019 10:00,39.03424,2.36582,39.10586908,10.61424,3.09582,11.0565,28.42,-0.73,28.42937389,38.59424,2.34582,38.66546563,10.61424,3.09582,11.0565,27.98,-0.75,27.99005002
12/12/2019 10:30,38.2384,2.1337,38.29788389,9.8184,2.8637,10.2275,28.42,-0.73,28.42937389,37.7984,2.1137,37.8574533,9.8184,2.8637,10.2275,27.98,-0.75,27.99005002
12/12/2019 11:00,38.2032,2.0126,38.25617661,10.1232,2.9526,10.545,28.08,-0.94,28.09572921,37.7732,2.0026,37.8262481,10.1232,2.9526,10.545,27.65,-0.95,27.66631526
12/12/2019 11:30,38.0184,1.6387,38.0536999,9.6984,2.8287,10.1025,28.32,-1.19,28.34499074,37.5784,1.6487,37.61454982,9.6984,2.8287,10.1025,27.88,-1.18,27.90496013
12/12/2019 12:00,37.90128,1.76454,37.94233292,10.30128,3.00454,10.7305,27.6,-1.24,27.62784103,37.46128,1.82454,37.50568551,10.30128,3.00454,10.7305,27.16,-1.18,27.1856212
12/12/2019 12:30,38.19512,1.82066,38.23848839,10.18512,2.97066,10.6095,28.01,-1.15,28.0335977,37.76512,1.79066,37.80754887,10.18512,2.97066,10.6095,27.58,-1.18,27.60523139
12/12/2019 13:00,38.10912,1.58016,38.14186588,8.94912,2.61016,9.322,29.16,-1.03,29.17818534,37.65912,1.59016,37.69267738,8.94912,2.61016,9.322,28.71,-1.02,28.72811341
12/12/2019 13:30,37.87312,1.41716,37.89962481,7.53312,2.19716,7.847,30.34,-0.78,30.35002471,37.41312,1.40716,37.43957328,7.53312,2.19716,7.847,29.88,-0.79,29.89044162
12/12/2019 14:00,37.34864,1.98002,37.40108807,6.78864,1.98002,7.0715,30.56,0,30.56,36.88864,1.98002,36.94174116,6.78864,1.98002,7.0715,30.1,0,30.1
12/12/2019 14:30,37.35744,1.18592,37.3762589,6.39744,1.86592,6.664,30.96,-0.68,30.9674668,36.88744,1.18592,36.90649856,6.39744,1.86592,6.664,30.49,-0.68,30.49758187
12/12/2019 15:00,36.9836,1.8148,37.02809971,8.5536,2.4948,8.91,28.43,-0.68,28.43813109,36.5436,1.8148,36.58863485,8.5536,2.4948,8.91,27.99,-0.68,27.99825887
12/12/2019 15:30,36.88736,1.90048,36.93628503,8.84736,2.58048,9.216,28.04,-0.68,28.04824415,36.44736,1.90048,36.49687487,8.84736,2.58048,9.216,27.6,-0.68,27.60837554
12/12/2019 16:00,38.28944,1.74192,38.32904252,9.94944,2.90192,10.364,28.34,-1.16,28.36373036,37.85944,1.63192,37.89459539,9.94944,2.90192,10.364,27.91,-1.27,27.93887972
12/12/2019 16:30,39.74776,1.69268,39.78378552,10.15776,2.96268,10.581,29.59,-1.27,29.6172416,39.30776,1.69268,39.34418841,10.15776,2.96268,10.581,29.15,-1.27,29.17765241
12/12/2019 17:00,39.84296,1.51878,39.8718968,9.25296,2.69878,9.6385,30.59,-1.18,30.61275061,39.38296,1.52878,39.41262116,9.25296,2.69878,9.6385,30.13,-1.17,30.152708
12/12/2019 17:30,40.10848,1.75414,40.14682024,9.16848,2.67414,9.5505,30.94,-0.92,30.95367506,39.64848,1.75414,39.68726463,9.16848,2.67414,9.5505,30.48,-0.92,30.49388135
12/12/2019 18:00,39.11952,1.87486,39.16442193,8.99952,2.62486,9.3745,30.12,-0.75,30.1293362,38.65952,1.86486,38.70447247,8.99952,2.62486,9.3745,29.66,-0.76,29.66973542
12/12/2019 18:30,38.5744,2.7167,38.66994691,9.3144,2.7167,9.7025,29.26,0,29.26,38.1244,2.7167,38.22107186,9.3144,2.7167,9.7025,28.81,0,28.81
12/12/2019 19:00,37.7392,3.0906,37.86553875,8.2992,2.4206,8.645,29.44,0.67,29.44762299,37.2892,3.0906,37.41705821,8.2992,2.4206,8.645,28.99,0.67,28.99774129
12/12/2019 19:30,36.20624,1.90932,36.25654862,6.54624,1.90932,6.819,29.66,0,29.66,35.74624,1.90932,35.7971951,6.54624,1.90932,6.819,29.2,0,29.2
12/12/2019 20:00,35.38208,3.24394,35.5304761,6.80208,1.98394,7.0855,28.58,1.26,28.60776118,34.93208,2.89394,35.05174891,6.80208,1.98394,7.0855,28.13,0.91,28.14471531
12/12/2019 20:30,34.23168,3.05174,34.36744146,5.49168,1.60174,5.7205,28.74,1.45,28.77655469,33.76168,3.05174,33.89932379,5.49168,1.60174,5.7205,28.27,1.45,28.30716164
12/12/2019 21:00,33.11072,3.65646,33.31200202,6.57072,1.91646,6.8445,26.54,1.74,26.59697727,32.65072,3.63646,32.85260047,6.57072,1.91646,6.8445,26.08,1.72,26.13665625
12/12/2019 21:30,30.91504,3.80772,31.14865053,6.33504,1.84772,6.599,24.58,1.96,24.65802101,30.49504,3.78772,30.72937174,6.33504,1.84772,6.599,24.16,1.94,24.23776392
12/12/2019 22:00,29.60096,4.03028,29.87406885,6.72096,1.96028,7.001,22.88,2.07,22.97344772,29.20096,3.95028,29.4669438,6.72096,1.96028,7.001,22.48,1.99,22.56790863
12/12/2019 22:30,27.65992,4.50956,28.02511919,6.40992,1.86956,6.677,21.25,2.64,21.41336265,27.26992,4.47956,27.63539387,6.40992,1.86956,6.677,20.86,2.61,21.02264731
12/12/2019 23:00,26.38328,4.96304,26.84602819,6.59328,1.92304,6.868,19.79,3.04,20.02213026,26.00328,4.90304,26.46148847,6.59328,1.92304,6.868,19.41,2.98,19.637426
12/12/2019 23:30,25.938,4.9965,26.41486052,6.708,1.9565,6.9875,19.23,3.04,19.46880839,25.558,4.9365,26.03037449,6.708,1.9565,6.9875,18.85,2.98,19.08410071
13/12/2019 00:00,24.90896,5.49428,25.50771258,6.52896,1.90428,6.801,18.38,3.59,18.72731962,24.52896,5.45428,25.12805303,6.52896,1.90428,6.801,18,3.55,18.34672995
13/12/2019 00:30,24.40272,5.39246,24.99142589,5.80272,1.69246,6.0445,18.6,3.7,18.96444041,24.02272,5.36246,24.61396054,5.80272,1.69246,6.0445,18.22,3.67,18.58594361
13/12/2019 01:00,24.68288,5.45084,25.27758339,6.00288,1.75084,6.253,18.68,3.7,19.04290944,24.30288,5.36084,24.88711678,6.00288,1.75084,6.253,18.3,3.61,18.65267005
13/12/2019 01:30,24.9944,5.6842,25.63259958,7.2144,2.1042,7.515,17.78,3.58,18.13683545,24.6144,5.6542,25.25546802,7.2144,2.1042,7.515,17.4,3.55,17.75844869
13/12/2019 02:00,24.85176,5.55468,25.46496505,6.46176,1.88468,6.731,18.39,3.67,18.75262648,24.48176,5.51468,25.09518416,6.46176,1.88468,6.731,18.02,3.63,18.38198303
13/12/2019 02:30,24.53584,5.28462,25.09849902,6.49584,1.89462,6.7665,18.04,3.39,18.35575387,24.16584,5.23462,24.72628297,6.49584,1.89462,6.7665,17.67,3.34,17.98289465
13/12/2019 03:00,24.2516,5.4213,24.8501629,7.8216,2.2813,8.1475,16.43,3.14,16.72735783,23.9116,5.3813,24.50965125,7.8216,2.2813,8.1475,16.09,3.1,16.38591163
13/12/2019 03:30,24.69352,5.78936,25.36309562,11.24352,3.27936,11.712,13.45,2.51,13.68220012,24.38352,5.73936,25.04987626,11.24352,3.27936,11.712,13.14,2.46,13.36829084
13/12/2019 04:00,24.51976,6.15868,25.28137595,11.06976,3.22868,11.531,13.45,2.93,13.76544224,24.20976,6.11868,24.97099766,11.06976,3.22868,11.531,13.14,2.89,13.45405887
13/12/2019 04:30,24.406,5.518,25.02201351,10.656,3.108,11.1,13.75,2.41,13.95960601,24.106,5.488,24.72281092,10.656,3.108,11.1,13.45,2.38,13.65894945
13/12/2019 05:00,24.63848,5.45914,25.23602398,10.72848,3.12914,11.1755,13.91,2.33,14.10379382,24.31848,5.42914,24.91714331,10.72848,3.12914,11.1755,13.59,2.3,13.78325433
13/12/2019 05:30,25.05208,5.44644,25.63728576,9.62208,2.80644,10.023,15.43,2.64,15.65421668,24.71208,5.42644,25.30085273,9.62208,2.80644,10.023,15.09,2.62,15.31575986
13/12/2019 06:00,26.09992,5.18456,26.60987573,9.16992,2.67456,9.552,16.93,2.51,17.11505186,25.73992,5.15456,26.25096132,9.16992,2.67456,9.552,16.57,2.48,16.75456057
13/12/2019 06:30,28.36264,4.61202,28.73517142,9.33264,2.72202,9.7215,19.03,1.89,19.12362413,27.98264,4.57202,28.35368597,9.33264,2.72202,9.7215,18.65,1.85,18.74153142
13/12/2019 07:00,30.6852,4.2486,30.97792926,9.8352,2.8686,10.245,20.85,1.38,20.89561916,30.2852,4.2286,30.5789862,9.8352,2.8686,10.245,20.45,1.36,20.4951726
13/12/2019 07:30,33.47424,3.92082,33.70307958,10.73424,3.13082,11.1815,22.74,0.79,22.75371838,33.07424,3.93082,33.30700673,10.73424,3.13082,11.1815,22.34,0.8,22.35431949
13/12/2019 08:00,34.59672,3.52696,34.77603315,9.72672,2.83696,10.132,24.87,0.69,24.87956993,34.17672,3.52696,34.35822517,9.72672,2.83696,10.132,24.45,0.69,24.45973426
13/12/2019 08:30,34.40888,2.99384,34.53887811,7.89888,2.30384,8.228,26.51,0.69,26.51897811,33.96888,2.99384,34.10055551,7.89888,2.30384,8.228,26.07,0.69,26.07912959
13/12/2019 09:00,34.76072,1.62646,34.79875037,8.25072,2.40646,8.5945,26.51,-0.78,26.52147243,34.32072,1.62646,34.35923738,8.25072,2.40646,8.5945,26.07,-0.78,26.08166597
13/12/2019 09:30,36.36632,1.86476,36.41409837,9.85632,2.87476,10.267,26.51,-1.01,26.52923293,35.92632,1.88476,35.975725,9.85632,2.87476,10.267,26.07,-0.99,26.0887907
13/12/2019 10:00,36.09904,2.43222,36.18088422,10.97904,3.20222,11.4365,25.12,-0.77,25.13179858,35.67904,2.43222,35.76184544,10.97904,3.20222,11.4365,24.7,-0.77,24.71199911
13/12/2019 10:30,35.81432,2.31376,35.88898163,10.26432,2.99376,10.692,25.55,-0.68,25.55904732,35.39432,2.31376,35.46986571,10.26432,2.99376,10.692,25.13,-0.68,25.13919848
13/12/2019 11:00,36.7552,2.3811,36.83224626,10.4952,3.0611,10.9325,26.26,-0.68,26.26880279,36.3152,2.3811,36.39317777,10.4952,3.0611,10.9325,25.82,-0.68,25.82895275
13/12/2019 11:30,36.07056,3.41558,36.23191253,11.71056,3.41558,12.1985,24.36,0,24.36,35.68056,3.41558,35.84366818,11.71056,3.41558,12.1985,23.97,0,23.97
13/12/2019 12:00,36.75968,2.40074,36.83799162,10.69968,3.12074,11.1455,26.06,-0.72,26.06994438,36.34968,2.40074,36.42887301,10.69968,3.12074,11.1455,25.65,-0.72,25.66010327
13/12/2019 12:30,36.91624,2.78182,37.02090353,12.00624,3.50182,12.5065,24.91,-0.72,24.92040329,36.52624,2.78182,36.63201784,12.00624,3.50182,12.5065,24.52,-0.72,24.53056868
13/12/2019 13:00,36.93656,3.88108,37.139901,13.30656,3.88108,13.861,23.63,0,23.63,36.54656,3.88108,36.75205885,13.30656,3.88108,13.861,23.24,0,23.24
13/12/2019 13:30,36.33864,3.36252,36.49388028,11.52864,3.36252,12.009,24.81,0,24.81,35.93864,3.36252,36.09560064,11.52864,3.36252,12.009,24.41,0,24.41
13/12/2019 14:00,36.28688,3.15784,36.42402523,10.82688,3.15784,11.278,25.46,0,25.46,35.88688,3.15784,36.02554801,10.82688,3.15784,11.278,25.06,0,25.06
13/12/2019 14:30,35.8232,3.2326,35.96875534,11.0832,3.2326,11.545,24.74,0,24.74,35.4232,3.2326,35.5703922,11.0832,3.2326,11.545,24.34,0,24.34
13/12/2019 15:00,35.74272,4.09496,35.97653027,11.74272,3.42496,12.232,24,0.67,24.00935026,35.35272,3.42496,35.51823704,11.74272,3.42496,12.232,23.61,0,23.61
13/12/2019 15:30,36.05872,4.08796,36.28970522,11.71872,3.41796,12.207,24.34,0.67,24.3492197,35.66872,4.08796,35.90221446,11.71872,3.41796,12.207,23.95,0.67,23.95936977
13/12/2019 16:00,36.69864,3.45002,36.86045056,11.82864,3.45002,12.3215,24.87,0,24.87,36.29864,3.45002,36.46222571,11.82864,3.45002,12.3215,24.47,0,24.47
13/12/2019 16:30,38.2232,2.7801,38.32416958,11.8632,3.4601,12.3575,26.36,-0.68,26.36876941,37.8032,2.7801,37.90528837,11.8632,3.4601,12.3575,25.94,-0.68,25.94891135
13/12/2019 17:00,38.87448,1.91714,38.92172428,8.90448,2.59714,9.2755,29.97,-0.68,29.97771339,38.42448,1.91714,38.47227689,8.90448,2.59714,9.2755,29.52,-0.68,29.52783094
13/12/2019 17:30,39.1768,2.8574,39.28086548,9.7968,2.8574,10.205,29.38,0,29.38,38.7268,2.8574,38.83207145,9.7968,2.8574,10.205,28.93,0,28.93
13/12/2019 18:00,38.99616,2.97388,39.10939091,10.19616,2.97388,10.621,28.8,0,28.8,38.55616,2.97388,38.67067928,10.19616,2.97388,10.621,28.36,0,28.36
13/12/2019 18:30,37.9592,3.4056,38.11166457,9.3792,2.7356,9.77,28.58,0.67,28.58785232,37.5192,3.4056,37.67344529,9.3792,2.7356,9.77,28.14,0.67,28.14797506
13/12/2019 19:00,37.2308,3.4994,37.3948963,9.7008,2.8294,10.105,27.53,0.67,27.53815172,36.8008,3.4994,36.96680512,9.7008,2.8294,10.105,27.1,0.67,27.10828102
13/12/2019 19:30,35.89936,2.93898,36.01946213,7.29936,2.12898,7.6035,28.6,0.81,28.61146798,35.45936,2.87898,35.57604162,7.29936,2.12898,7.6035,28.16,0.75,28.1699858
13/12/2019 20:00,34.60008,3.01544,34.73123111,6.43008,1.87544,6.698,28.17,1.14,28.19305766,34.16008,2.97544,34.28941978,6.43008,1.87544,6.698,27.73,1.1,27.75180895
13/12/2019 20:30,33.48792,3.49356,33.66965618,7.65792,2.23356,7.977,25.83,1.26,25.86071345,33.08792,3.45356,33.26766488,7.65792,2.23356,7.977,25.43,1.22,25.45924783
13/12/2019 21:00,32.82752,4.02386,33.07321452,9.16752,2.67386,9.5495,23.66,1.35,23.69848307,32.44752,3.96386,32.68874027,9.16752,2.67386,9.5495,23.28,1.29,23.31571359
13/12/2019 21:30,31.13696,4.35078,31.43945872,7.47696,2.18078,7.7885,23.66,2.17,23.75930344,30.75696,4.19078,31.04115374,7.47696,2.18078,7.7885,23.28,2.01,23.36661079
13/12/2019 22:00,29.74056,5.31308,30.21141718,7.21056,2.10308,7.511,22.53,3.21,22.75752623,29.36056,5.25308,29.82678885,7.21056,2.10308,7.511,22.15,3.15,22.37286303
13/12/2019 22:30,28.48944,5.20192,28.96045862,7.06944,2.06192,7.364,21.42,3.14,21.64892607,28.11944,5.21192,28.59837436,7.06944,2.06192,7.364,21.05,3.15,21.28438395
13/12/2019 23:00,26.76464,5.29802,27.28396911,6.40464,1.86802,6.6715,20.36,3.43,20.64690049,26.39464,5.27802,26.91717882,6.40464,1.86802,6.6715,19.99,3.41,20.27876229
13/12/2019 23:30,26.23264,5.54702,26.81269909,6.81264,1.98702,7.0965,19.42,3.56,19.74360656,25.87264,5.50702,26.45223563,6.81264,1.98702,7.0965,19.06,3.52,19.38231152
14/12/2019 00:00,25.51688,5.72034,26.15020946,7.64688,2.23034,7.9655,17.87,3.49,18.2076083,25.15688,5.68034,25.79020888,7.64688,2.23034,7.9655,17.51,3.45,17.84664114
14/12/2019 00:30,25.02344,5.46392,25.61302347,6.97344,2.03392,7.264,18.05,3.43,18.37300737,24.67344,5.40392,25.25828563,6.97344,2.03392,7.264,17.7,3.37,18.01796048
14/12/2019 01:00,25.11648,5.44064,25.69899086,7.23648,2.11064,7.538,17.88,3.33,18.18744897,24.75648,5.39064,25.33658031,7.23648,2.11064,7.538,17.52,3.28,17.82438779
14/12/2019 01:30,25.43344,5.73642,26.07232987,9.31344,2.71642,9.7015,16.12,3.02,16.40045121,25.09344,5.67642,25.72746538,9.31344,2.71642,9.7015,15.78,2.96,16.05521722
14/12/2019 02:00,25.3752,6.1611,26.11244776,11.4552,3.3411,11.9325,13.92,2.82,14.20277438,25.0752,6.1111,25.80913013,11.4552,3.3411,11.9325,13.62,2.77,13.89882369
14/12/2019 02:30,24.83984,6.26412,25.61751062,11.49984,3.35412,11.979,13.34,2.91,13.65370646,24.54984,6.21412,25.32409784,11.49984,3.35412,11.979,13.05,2.86,13.35971931
14/12/2019 03:00,24.1836,6.3798,25.01096474,10.5936,3.0898,11.035,13.59,3.29,13.98256772,23.8836,6.3498,24.71328204,10.5936,3.0898,11.035,13.29,3.26,13.6839943
14/12/2019 03:30,24.03584,6.37712,24.8674338,10.99584,3.20712,11.454,13.04,3.17,13.41978018,23.73584,6.32712,24.56466055,10.99584,3.20712,11.454,12.74,3.12,13.11647819
14/12/2019 04:00,23.55864,6.28752,24.38324069,10.68864,3.11752,11.134,12.87,3.17,13.25465201,23.25864,6.23752,24.08051059,10.68864,3.11752,11.134,12.57,3.12,12.95142077
14/12/2019 04:30,23.578,6.3865,24.42763734,10.068,2.9365,10.4875,13.51,3.45,13.94355048,23.268,6.3465,24.11799922,10.068,2.9365,10.4875,13.2,3.41,13.63334515
14/12/2019 05:00,23.71792,6.42106,24.57172645,11.31792,3.30106,11.7895,12.4,3.12,12.78649287,23.42792,6.37106,24.27875287,11.31792,3.30106,11.7895,12.11,3.07,12.49307808
14/12/2019 05:30,23.36856,6.22458,24.1833619,10.19856,2.97458,10.6235,13.17,3.25,13.56508017,23.07856,6.19458,23.89545465,10.19856,2.97458,10.6235,12.88,3.22,13.27640011
14/12/2019 06:00,23.96816,6.39488,24.80659557,11.22816,3.27488,11.696,12.74,3.12,13.11647819,23.67816,6.33488,24.51093563,11.22816,3.27488,11.696,12.45,3.06,12.82053431
14/12/2019 06:30,24.86744,6.38592,25.67429739,11.19744,3.26592,11.664,13.67,3.12,14.02152987,24.56744,6.32592,25.36880707,11.19744,3.26592,11.664,13.37,3.06,13.71570268
14/12/2019 07:00,25.84488,6.24184,26.5879369,10.87488,3.17184,11.328,14.97,3.07,15.28155097,25.51488,6.17184,26.25072781,10.87488,3.17184,11.328,14.64,3,14.94421627
14/12/2019 07:30,26.57144,5.22792,27.08085248,9.90144,2.88792,10.314,16.67,2.34,16.83343399,26.24144,5.13792,26.73969699,9.90144,2.88792,10.314,16.34,2.25,16.49418382
14/12/2019 08:00,27.08048,4.22514,27.40810473,7.80048,2.27514,8.1255,19.28,1.95,19.37836164,26.72048,4.18514,27.04624647,7.80048,2.27514,8.1255,18.92,1.91,19.01616418
14/12/2019 08:30,28.23344,4.36642,28.56908745,7.63344,2.22642,7.9515,20.6,2.14,20.71085706,27.85344,4.32642,28.18744454,7.63344,2.22642,7.9515,20.22,2.1,20.32875796
14/12/2019 09:00,30.01008,4.09044,30.28756512,8.95008,2.61044,9.323,21.06,1.48,21.11193975,29.63008,4.08044,29.9097247,8.95008,2.61044,9.323,20.68,1.47,20.7321803
14/12/2019 09:30,31.3244,3.7642,31.54975811,8.4144,2.4542,8.765,22.91,1.31,22.94742251,30.9444,3.7442,31.17009665,8.4144,2.4542,8.765,22.53,1.29,22.56690054
14/12/2019 10:00,32.84296,3.58878,33.0384528,7.81296,2.27878,8.1385,25.03,1.31,25.06425742,32.44296,3.56878,32.63865567,7.81296,2.27878,8.1385,24.63,1.29,24.66375884
14/12/2019 10:30,34.15256,3.94658,34.379832,10.58256,3.08658,11.0235,23.57,0.86,23.58568422,33.77256,3.94658,34.00237202,10.58256,3.08658,11.0235,23.19,0.86,23.20594105
14/12/2019 11:00,33.936,4.1605,34.19008418,10.836,3.1605,11.2875,23.1,1,23.12163489,33.556,4.1605,33.81293978,10.836,3.1605,11.2875,22.72,1,22.74199639
14/12/2019 11:30,33.98984,4.40912,34.2746198,12.57984,3.66912,13.104,21.41,0.74,21.4227846,33.61984,4.41912,33.90902923,12.57984,3.66912,13.104,21.04,0.75,21.05336315
14/12/2019 12:00,33.8032,4.4976,34.10109582,12.6432,3.6876,13.17,21.16,0.81,21.17549763,33.4332,4.4976,33.73436331,12.6432,3.6876,13.17,20.79,0.81,20.80577324
14/12/2019 12:30,33.61456,4.90008,33.96983114,14.19456,4.14008,14.786,19.42,0.76,19.43486558,33.26456,4.95008,33.63085256,14.19456,4.14008,14.786,19.07,0.81,19.08719466
14/12/2019 13:00,33.50896,4.86928,33.86089615,14.08896,4.10928,14.676,19.42,0.76,19.43486558,33.15896,4.91928,33.52187262,14.08896,4.10928,14.676,19.07,0.81,19.08719466
14/12/2019 13:30,33.25264,4.62702,33.57301567,12.33264,3.59702,12.8465,20.92,1.03,20.94534077,32.88264,4.61702,33.20519368,12.33264,3.59702,12.8465,20.55,1.02,20.5752983
14/12/2019 14:00,32.86616,4.46138,33.16758033,11.45616,3.34138,11.9335,21.41,1.12,21.43927471,32.49616,4.44138,32.79826628,11.45616,3.34138,11.9335,21.04,1.1,21.06873513
14/12/2019 14:30,32.43184,4.44012,32.73436896,10.73184,3.13012,11.179,21.7,1.31,21.73950551,32.05184,4.43012,32.35655128,10.73184,3.13012,11.179,21.32,1.3,21.35959737
14/12/2019 15:00,32.6736,4.4048,32.96917348,10.2336,2.9848,10.66,22.44,1.42,22.48488381,32.2936,4.3848,32.58992286,10.2336,2.9848,10.66,22.06,1.4,22.10437966
14/12/2019 15:30,32.47408,4.23494,32.74905477,8.31408,2.42494,8.6605,24.16,1.81,24.22770522,32.07408,4.19494,32.347243,8.31408,2.42494,8.6605,23.76,1.77,23.82583682
14/12/2019 16:00,33.42024,4.13632,33.67523697,8.73024,2.54632,9.094,24.69,1.59,24.74114387,33.02024,4.12632,33.27706066,8.73024,2.54632,9.094,24.29,1.58,24.34133316
14/12/2019 16:30,35.05784,3.88062,35.27196276,9.56784,2.79062,9.9665,25.49,1.09,25.51329457,34.64784,3.86062,34.86226045,9.56784,2.79062,9.9665,25.08,1.07,25.10281458
14/12/2019 17:00,35.51392,3.34906,35.67148324,9.01392,2.62906,9.3895,26.5,0.72,26.50977933,35.10392,3.31906,35.26047871,9.01392,2.62906,9.3895,26.09,0.69,26.09912259
14/12/2019 17:30,36.36632,3.42976,36.52769475,9.01632,2.62976,9.392,27.35,0.8,27.36169768,35.93632,3.39976,36.09677913,9.01632,2.62976,9.392,26.92,0.77,26.93101001
14/12/2019 18:00,35.8948,3.4614,36.06130831,9.1248,2.6614,9.505,26.77,0.8,26.78195101,35.4748,3.4314,35.64036954,9.1248,2.6614,9.505,26.35,0.77,26.36124807
14/12/2019 18:30,35.65408,3.59494,35.83485753,9.75408,2.84494,10.1605,25.9,0.75,25.9108568,35.25408,3.61494,35.43893266,9.75408,2.84494,10.1605,25.5,0.77,25.51162284
14/12/2019 19:00,34.8584,3.5737,35.04110989,8.8584,2.5837,9.2275,26,0.99,26.01884125,34.4484,3.5337,34.62916832,8.8584,2.5837,9.2275,25.59,0.95,25.60762777
14/12/2019 19:30,33.3316,5.1413,33.72578426,8.0616,2.3513,8.3975,25.27,2.79,25.42355207,33.2116,3.0113,33.34783804,8.0616,2.3513,8.3975,25.15,0.66,25.15865855
14/12/2019 20:00,32.03048,6.44014,32.67150214,8.40048,2.45014,8.7505,23.63,3.99,23.96449457,32.06048,3.16014,32.215848,8.40048,2.45014,8.7505,23.66,0.71,23.6706506
14/12/2019 20:30,31.35632,5.17226,31.78004212,10.15632,2.96226,10.5795,21.2,2.21,21.31487978,30.96632,5.12226,31.38710757,10.15632,2.96226,10.5795,20.81,2.16,20.92179964
14/12/2019 21:00,30.82224,5.38482,31.2890838,10.54224,3.07482,10.9815,20.28,2.31,20.41113667,30.44224,5.34482,30.9078805,10.54224,3.07482,10.9815,19.9,2.27,20.0290514
14/12/2019 21:30,30.1336,5.5523,30.64085319,10.2936,3.0023,10.7225,19.84,2.55,20.00320224,29.7536,5.4923,30.25627327,10.2936,3.0023,10.7225,19.46,2.49,19.61865694
14/12/2019 22:00,29.15672,5.54696,29.67967463,10.44672,3.04696,10.882,18.71,2.5,18.87628406,28.77672,5.53696,29.30456517,10.44672,3.04696,10.882,18.33,2.49,18.49835128
14/12/2019 22:30,27.88512,5.54566,28.43121985,9.34512,2.72566,9.7345,18.54,2.82,18.75323972,27.51512,5.49566,28.05858349,9.34512,2.72566,9.7345,18.17,2.77,18.37992927
14/12/2019 23:00,26.42704,5.62122,27.01826341,8.26704,2.41122,8.6115,18.16,3.21,18.44152109,26.06704,5.56122,26.65366283,8.26704,2.41122,8.6115,17.8,3.15,18.07657324
14/12/2019 23:30,26.06848,5.85164,26.71717313,9.22848,2.69164,9.613,16.84,3.16,17.13391957,25.71848,5.84164,26.37356577,9.22848,2.69164,9.613,16.49,3.15,16.78816845
15/12/2019 00:00,25.15312,6.03966,25.86806793,10.59312,3.08966,11.0345,14.56,2.95,14.85584397,24.83312,6.00966,25.54994838,10.59312,3.08966,11.0345,14.24,2.92,14.53629939
15/12/2019 00:30,24.73752,6.35636,25.5411082,11.02752,3.21636,11.487,13.71,3.14,14.06498134,24.43752,6.31636,25.24061781,11.02752,3.21636,11.487,13.41,3.1,13.76365141
15/12/2019 01:00,25.27056,6.37558,26.06241015,10.75056,3.13558,11.1985,14.52,3.24,14.87709649,24.96056,6.33558,25.75207039,10.75056,3.13558,11.1985,14.21,3.2,14.56585391
15/12/2019 01:30,25.35936,6.33148,26.13780363,10.59936,3.09148,11.041,14.76,3.24,15.11142614,25.03936,6.29148,25.81767359,10.59936,3.09148,11.041,14.44,3.2,14.79032116
15/12/2019 02:00,24.8936,6.3073,25.68021328,10.8936,3.1773,11.3475,14,3.13,14.34562303,24.6036,6.2273,25.37944834,10.8936,3.1773,11.3475,13.71,3.05,14.04516287
15/12/2019 02:30,24.56104,6.33572,25.36505537,10.75104,3.13572,11.199,13.81,3.2,14.17589856,24.26104,6.31572,25.06963065,10.75104,3.13572,11.199,13.51,3.18,13.87921107
15/12/2019 03:00,24.23832,6.23576,25.02760195,10.64832,3.10576,11.092,13.59,3.13,13.94578789,23.94832,6.18576,24.73430124,10.64832,3.10576,11.092,13.3,3.08,13.65197422
15/12/2019 03:30,23.55632,6.23976,24.3687262,10.45632,3.04976,10.892,13.1,3.19,13.48280757,23.27632,6.19976,24.08784126,10.45632,3.04976,10.892,12.82,3.15,13.2013219
15/12/2019 04:00,23.40888,6.80634,24.37830854,9.75888,2.84634,10.1655,13.65,3.96,14.21281464,23.10888,6.77634,24.08192514,9.75888,2.84634,10.1655,13.35,3.93,13.91644351
15/12/2019 04:30,23.24672,7.09446,24.30517133,10.74672,3.13446,11.1945,12.5,3.96,13.11226906,22.96672,7.06446,24.02866668,10.74672,3.13446,11.1945,12.22,3.93,12.83640526
15/12/2019 05:00,23.29664,7.07652,24.34770155,11.09664,3.23652,11.559,12.2,3.84,12.79005864,23.02664,7.02652,24.0748444,11.09664,3.23652,11.559,11.93,3.79,12.51754768
15/12/2019 05:30,23.08152,6.95836,24.10757846,10.69152,3.11836,11.137,12.39,3.84,12.97141858,22.80152,6.97836,23.84547803,10.69152,3.11836,11.137,12.11,3.86,12.71029897
15/12/2019 06:00,23.62136,7.09248,24.66316932,11.15136,3.25248,11.616,12.47,3.84,13.04785423,23.34136,7.11248,24.400952,11.15136,3.25248,11.616,12.19,3.86,12.78654371
15/12/2019 06:30,24.18232,6.30276,24.99018576,10.43232,3.04276,10.867,13.75,3.26,14.13117476,23.86232,6.34276,24.69090764,10.43232,3.04276,10.867,13.43,3.3,13.82949384
15/12/2019 07:00,25.09752,5.97886,25.79985033,11.68752,3.40886,12.1745,13.41,2.57,13.65404702,24.80752,5.93886,25.50849087,11.68752,3.40886,12.1745,13.12,2.53,13.36171022
15/12/2019 07:30,26.26488,6.18934,26.98428897,12.13488,3.53934,12.6405,14.13,2.65,14.37634863,25.97488,6.06934,26.67454365,12.13488,3.53934,12.6405,13.84,2.53,14.06934611
15/12/2019 08:00,26.76544,6.01492,27.43297361,12.08544,3.52492,12.589,14.68,2.49,14.88967763,26.45544,5.99492,27.12617502,12.08544,3.52492,12.589,14.37,2.47,14.58073386
15/12/2019 08:30,27.52656,6.05608,28.18488266,12.22656,3.56608,12.736,15.3,2.49,15.50129349,27.19656,6.03608,27.85834054,12.22656,3.56608,12.736,14.97,2.47,15.17240258
15/12/2019 09:00,28.51904,5.97222,29.13765698,11.93904,3.48222,12.4365,16.58,2.49,16.76593272,28.18904,5.95222,28.81060393,11.93904,3.48222,12.4365,16.25,2.47,16.43664808
15/12/2019 09:30,29.7804,5.7072,30.32234087,11.7504,3.4272,12.24,18.03,2.28,18.17358798,29.4304,5.6572,29.96919011,11.7504,3.4272,12.24,17.68,2.23,17.82008137
15/12/2019 10:00,30.01296,4.92628,30.41456892,10.51296,3.06628,10.951,19.5,1.86,19.58850683,29.65296,4.88628,30.0528496,10.51296,3.06628,10.951,19.14,1.82,19.2263361
15/12/2019 10:30,31.64792,5.26856,32.08346248,12.33792,3.59856,12.852,19.31,1.67,19.38207935,31.28792,5.21856,31.72014039,12.33792,3.59856,12.852,18.95,1.62,19.01911933
15/12/2019 11:00,32.02712,5.43166,32.48444775,12.89712,3.76166,13.4345,19.13,1.67,19.20275501,31.66712,5.33166,32.11281812,12.89712,3.76166,13.4345,18.77,1.57,18.83554618
15/12/2019 11:30,32.18704,5.33622,32.62638178,12.22704,3.56622,12.7365,19.96,1.77,20.03832578,31.82704,5.28622,32.26305313,12.22704,3.56622,12.7365,19.6,1.72,19.67532465
15/12/2019 12:00,32.61824,5.35782,33.05534474,12.91824,3.76782,13.4565,19.7,1.59,19.76406082,32.25824,5.30782,32.6920021,12.91824,3.76782,13.4565,19.34,1.54,19.40121646
15/12/2019 12:30,32.6324,5.3182,33.06292154,12.7824,3.7282,13.315,19.85,1.59,19.91357828,32.2724,5.2682,32.69956778,12.7824,3.7282,13.315,19.49,1.54,19.55074679
15/12/2019 13:00,32.77624,4.50932,33.0849796,10.86624,3.16932,11.319,21.91,1.34,21.95093848,32.40624,4.47932,32.71435004,10.86624,3.16932,11.319,21.54,1.31,21.57979842
15/12/2019 13:30,32.44176,4.90468,32.81042026,11.50176,3.35468,11.981,20.94,1.55,20.99728792,32.06176,4.85468,32.42721653,11.50176,3.35468,11.981,20.56,1.5,20.61464528
15/12/2019 14:00,32.33072,4.98896,32.71337918,11.07072,3.22896,11.532,21.26,1.76,21.33272603,31.95072,4.93896,32.33020004,11.07072,3.22896,11.532,20.88,1.71,20.94990453
15/12/2019 14:30,31.97088,4.80484,32.32991889,9.65088,2.81484,10.053,22.32,1.99,22.40853632,31.60088,4.75484,31.95659744,9.65088,2.81484,10.053,21.95,1.94,22.03556444
15/12/2019 15:00,32.21152,4.83836,32.57286828,9.97152,2.90836,10.387,22.24,1.93,22.32358618,31.83152,4.76836,32.18668859,9.97152,2.90836,10.387,21.86,1.86,21.93898813
15/12/2019 15:30,32.44112,4.48116,32.7491536,9.26112,2.70116,9.647,23.18,1.78,23.24824294,32.06112,4.43116,32.36588628,9.26112,2.70116,9.647,22.8,1.73,22.86553957
15/12/2019 16:00,33.2332,4.2076,33.49849967,8.3232,2.4276,8.67,24.91,1.78,24.97351597,32.8332,4.1576,33.09538729,8.3232,2.4276,8.67,24.51,1.73,24.57097882
15/12/2019 16:30,35.11184,4.08012,35.34810727,9.53184,2.78012,9.929,25.58,1.3,25.61301232,34.69184,4.07012,34.92978155,9.53184,2.78012,9.929,25.16,1.29,25.19304864
15/12/2019 17:00,36.02416,3.94288,36.23929368,8.68416,2.53288,9.046,27.34,1.41,27.37633467,35.61416,3.63288,35.79896939,8.68416,2.53288,9.046,26.93,1.1,26.95245629
15/12/2019 17:30,36.06984,3.27412,36.21813385,8.85984,2.58412,9.229,27.21,0.69,27.21874722,35.63984,3.27412,35.78991558,8.85984,2.58412,9.229,26.78,0.69,26.78888762
15/12/2019 18:00,35.3688,3.2559,35.51834594,8.0088,2.3359,8.3425,27.36,0.92,27.37546347,34.9388,3.2559,35.09017854,8.0088,2.3359,8.3425,26.93,0.92,26.94571023
15/12/2019 18:30,34.81232,3.94276,35.03488233,9.47232,2.76276,9.867,25.34,1.18,25.36745947,34.40232,3.95276,34.62865768,9.47232,2.76276,9.867,24.93,1.19,24.95838536
15/12/2019 19:00,34.45016,4.30088,34.71759054,10.94016,3.19088,11.396,23.51,1.11,23.53618916,34.06016,4.28088,34.32812889,10.94016,3.19088,11.396,23.12,1.09,23.14567994
15/12/2019 19:30,33.6956,4.5083,33.99585605,10.7256,3.1283,11.1725,22.97,1.38,23.01141673,33.3056,4.5083,33.60934037,10.7256,3.1283,11.1725,22.58,1.38,22.62213076
15/12/2019 20:00,32.46488,4.70934,32.80466913,10.93488,3.18934,11.3905,21.53,1.52,21.58358867,32.08488,4.68934,32.42575264,10.93488,3.18934,11.3905,21.15,1.5,21.20312477
15/12/2019 20:30,31.69408,4.63244,32.03083214,9.09408,2.65244,9.473,22.6,1.98,22.68656871,31.30408,4.59244,31.63915185,9.09408,2.65244,9.473,22.21,1.94,22.2945666
15/12/2019 21:00,30.74584,5.19962,31.18241051,8.77584,2.55962,9.1415,21.97,2.64,22.12804781,30.36584,5.14962,30.7993965,8.77584,2.55962,9.1415,21.59,2.59,21.74479708
15/12/2019 21:30,30.13168,5.52924,30.63479451,10.83168,3.15924,11.283,19.3,2.37,19.44497107,29.77168,5.47924,30.27168646,10.83168,3.15924,11.283,18.94,2.32,19.08156178
15/12/2019 22:00,29.4088,5.5834,29.93412556,10.7088,3.1234,11.155,18.7,2.46,18.86111343,29.0488,5.5434,29.57299554,10.7088,3.1234,11.155,18.34,2.42,18.49897294
15/12/2019 22:30,28.00864,6.24752,28.69695839,12.36864,3.60752,12.884,15.64,2.64,15.86124837,27.66864,6.21752,28.35861764,12.36864,3.60752,12.884,15.3,2.61,15.52102123
15/12/2019 23:00,25.39152,6.03086,26.09790337,9.19152,2.68086,9.5745,16.2,3.35,16.54274766,25.05152,5.98086,25.75556912,9.19152,2.68086,9.5745,15.86,3.3,16.19967901
15/12/2019 23:30,24.63816,5.82488,25.3173489,9.54816,2.78488,9.946,15.09,3.04,15.39317056,24.31816,5.78488,24.99675464,9.54816,2.78488,9.946,14.77,3,15.07159248
16/12/2019 00:00,23.90024,5.70882,24.57258834,9.15024,2.66882,9.5315,14.75,3.04,15.0600166,23.58024,5.66882,24.252077,9.15024,2.66882,9.5315,14.43,3,14.73855149
16/12/2019 00:30,22.78376,5.97318,23.55373854,7.55376,2.20318,7.8685,15.23,3.77,15.68967176,22.45376,5.95318,23.22954348,7.55376,2.20318,7.8685,14.9,3.75,15.36465099
16/12/2019 01:00,24.11576,6.26168,24.91542729,8.88576,2.59168,9.256,15.23,3.67,15.66594395,23.78576,6.24168,24.59107456,8.88576,2.59168,9.256,14.9,3.65,15.34055084
16/12/2019 01:30,24.95408,6.69744,25.83721756,9.93408,2.89744,10.348,15.02,3.8,15.49323723,24.62408,6.67744,25.51339885,9.93408,2.89744,10.348,14.69,3.78,15.16853651
16/12/2019 02:00,24.57216,6.67938,25.46380106,9.87216,2.87938,10.2835,14.7,3.8,15.18321442,24.25216,6.65938,25.14984307,9.87216,2.87938,10.2835,14.38,3.78,14.86851707
16/12/2019 02:30,23.45512,6.31566,24.29053757,8.62512,2.51566,8.9845,14.83,3.8,15.30911167,23.13512,6.29566,23.97642826,8.62512,2.51566,8.9845,14.51,3.78,14.99428224
16/12/2019 03:00,22.9276,6.1243,23.73145365,8.5176,2.4843,8.8725,14.41,3.64,14.86262763,22.6176,6.0943,23.42426781,8.5176,2.4843,8.8725,14.1,3.61,14.55479646
16/12/2019 03:30,23.27104,6.18322,24.0784865,9.37104,2.73322,9.7615,13.9,3.45,14.32174919,22.97104,6.15322,23.78089138,9.37104,2.73322,9.7615,13.6,3.42,14.02342326
16/12/2019 04:00,23.01392,5.88906,23.75545288,8.77392,2.55906,9.1395,14.24,3.33,14.62417519,22.70392,5.85906,23.4477412,8.77392,2.55906,9.1395,13.93,3.3,14.31554749
16/12/2019 04:30,23.3316,5.8838,24.06205854,9.2016,2.6838,9.585,14.13,3.2,14.48781902,23.0316,5.8238,23.75649901,9.2016,2.6838,9.585,13.83,3.14,14.181978
16/12/2019 05:00,23.53056,5.82808,24.24157112,9.01056,2.62808,9.386,14.52,3.2,14.86843637,23.22056,5.76808,23.92624403,9.01056,2.62808,9.386,14.21,3.14,14.55279011
16/12/2019 05:30,24.43008,5.81044,25.11155156,8.95008,2.61044,9.323,15.48,3.2,15.80728946,24.10008,5.70044,24.76507364,8.95008,2.61044,9.323,15.15,3.09,15.46190803
16/12/2019 06:00,25.87384,5.74362,26.5036746,9.78384,2.85362,10.1915,16.09,2.89,16.34748299,25.53384,5.69362,26.16093068,9.78384,2.85362,10.1915,15.75,2.84,16.00400262
16/12/2019 06:30,27.85032,4.68426,28.2415052,7.90032,2.30426,8.2295,19.95,2.38,20.09146336,27.48032,4.65426,27.87167242,7.90032,2.30426,8.2295,19.58,2.35,19.72051977
16/12/2019 07:00,29.88112,4.09366,30.16022852,7.04112,2.05366,7.3345,22.84,2.04,22.93092235,29.49112,4.05366,29.76841142,7.04112,2.05366,7.3345,22.45,2,22.5389108
16/12/2019 07:30,32.84208,3.11394,32.98937467,6.80208,1.98394,7.0855,26.04,1.13,26.06450652,32.40208,3.15394,32.55521657,6.80208,1.98394,7.0855,25.6,1.17,25.62672238
16/12/2019 08:00,33.84504,2.80522,33.96109527,7.11504,2.07522,7.4115,26.73,0.73,26.73996634,33.38504,2.84522,33.50606173,7.11504,2.07522,7.4115,26.27,0.77,26.28128231
16/12/2019 08:30,34.32056,1.80558,34.36802232,6.19056,1.80558,6.4485,28.13,0,28.13,33.85056,1.80558,33.89868038,6.19056,1.80558,6.4485,27.66,0,27.66
16/12/2019 09:00,35.52832,2.26576,35.60049424,7.76832,2.26576,8.092,27.76,0,27.76,35.05832,2.26576,35.13145983,7.76832,2.26576,8.092,27.29,0,27.29
16/12/2019 09:30,36.47448,2.10714,36.53529431,7.22448,2.10714,7.5255,29.25,0,29.25,35.99448,2.10714,36.05610391,7.22448,2.10714,7.5255,28.77,0,28.77
16/12/2019 10:00,37.35456,2.32008,37.42654037,7.95456,2.32008,8.286,29.4,0,29.4,36.88456,2.32008,36.95745578,7.95456,2.32008,8.286,28.93,0,28.93
16/12/2019 10:30,36.92952,2.27486,36.99951939,7.79952,2.27486,8.1245,29.13,0,29.13,36.44952,2.27486,36.52043943,7.79952,2.27486,8.1245,28.65,0,28.65
16/12/2019 11:00,36.88064,2.19352,36.94581352,7.52064,2.19352,7.834,29.36,0,29.36,36.40064,2.19352,36.46667139,7.52064,2.19352,7.834,28.88,0,28.88
16/12/2019 11:30,36.17552,1.77786,36.21918046,6.09552,1.77786,6.3495,30.08,0,30.08,35.68552,1.77786,35.72977923,6.09552,1.77786,6.3495,29.59,0,29.59
16/12/2019 12:00,35.11312,1.11216,35.13072866,3.81312,1.11216,3.972,31.3,0,31.3,34.62312,1.11216,34.64097773,3.81312,1.11216,3.972,30.81,0,30.81
16/12/2019 12:30,35.5052,1.0311,35.52016884,3.5352,1.0311,3.6825,31.97,0,31.97,35.0052,1.0311,35.02038255,3.5352,1.0311,3.6825,31.47,0,31.47
16/12/2019 13:00,35.3532,0.9401,35.3656972,3.2232,0.9401,3.3575,32.13,0,32.13,34.8432,1.6101,34.88038142,3.2232,0.9401,3.3575,31.62,0.67,31.62709756
16/12/2019 13:30,34.85616,0.64638,34.86215279,2.21616,0.64638,2.3085,32.64,0,32.64,34.33616,0.64638,34.34224353,2.21616,0.64638,2.3085,32.12,0,32.12
16/12/2019 14:00,35.53296,0.19628,35.53350211,3.55296,1.03628,3.701,31.98,-0.84,31.99102999,35.03296,0.28628,35.03412968,3.55296,1.03628,3.701,31.48,-0.75,31.48893298
16/12/2019 14:30,35.33144,0.89292,35.34272144,3.06144,0.89292,3.189,32.27,0,32.27,34.82144,0.89292,34.83288661,3.06144,0.89292,3.189,31.76,0,31.76
16/12/2019 15:00,34.85584,0.63462,34.86161678,2.17584,0.63462,2.2665,32.68,0,32.68,34.33584,0.63462,34.34170425,2.17584,0.63462,2.2665,32.16,0,32.16
16/12/2019 15:30,35.29008,0.73794,35.29779457,2.53008,0.73794,2.6355,32.76,0,32.76,34.77008,0.73794,34.77790992,2.53008,0.73794,2.6355,32.24,0,32.24
16/12/2019 16:00,36.8036,0.9023,36.81465901,3.0936,0.9023,3.2225,33.71,0,33.71,36.2736,0.9023,36.28482055,3.0936,0.9023,3.2225,33.18,0,33.18
16/12/2019 16:30,38.3568,0.4974,38.36002493,4.0368,1.1774,4.205,34.32,-0.68,34.32673594,37.8168,1.1774,37.83512433,4.0368,1.1774,4.205,33.78,0,33.78
16/12/2019 17:00,38.9312,0.4841,38.93420972,3.9912,1.1641,4.1575,34.94,-0.68,34.94661643,38.3912,1.1641,38.4088449,3.9912,1.1641,4.1575,34.4,0,34.4
16/12/2019 17:30,39.42008,0.60044,39.42465264,4.39008,1.28044,4.573,35.03,-0.68,35.03659944,38.87008,1.28044,38.89116411,4.39008,1.28044,4.573,34.48,0,34.48
16/12/2019 18:00,39.37152,1.73586,39.40976779,5.95152,1.73586,6.1995,33.42,0,33.42,38.85152,1.73586,38.8902792,5.95152,1.73586,6.1995,32.9,0,32.9
16/12/2019 18:30,38.27128,1.49954,38.30064612,5.14128,1.49954,5.3555,33.13,0,33.13,37.75128,1.49954,37.7810503,5.14128,1.49954,5.3555,32.61,0,32.61
16/12/2019 19:00,38.00208,1.51144,38.03212504,5.18208,1.51144,5.398,32.82,0,32.82,37.48208,1.51144,37.51254153,5.18208,1.51144,5.398,32.3,0,32.3
16/12/2019 19:30,37.18472,2.18596,37.24891707,5.09472,1.48596,5.307,32.09,0.7,32.09763387,36.67472,2.22596,36.74220985,5.09472,1.48596,5.307,31.58,0.74,31.58866885
16/12/2019 20:00,36.37848,2.45164,36.4609976,5.62848,1.64164,5.863,30.75,0.81,30.76066644,35.89848,2.52164,35.98693561,5.62848,1.64164,5.863,30.27,0.88,30.28278884
16/12/2019 20:30,34.99208,2.71144,35.0969738,5.18208,1.51144,5.398,29.81,1.2,29.83414319,34.51208,2.74144,34.62079085,5.18208,1.51144,5.398,29.33,1.23,29.35577967
16/12/2019 21:00,33.88936,3.12648,34.03327193,5.43936,1.58648,5.666,28.45,1.54,28.49164965,33.41936,3.15648,33.5680948,5.43936,1.58648,5.666,27.98,1.57,28.02401292
16/12/2019 21:30,31.54008,3.14544,31.69653671,4.03008,1.17544,4.198,27.51,1.97,27.58044597,31.06008,3.16544,31.22096379,4.03008,1.17544,4.198,27.03,1.99,27.1031548
16/12/2019 22:00,29.3528,3.0904,29.51503752,2.8128,0.8204,2.93,26.54,2.27,26.6369011,28.8828,3.1004,29.0487283,2.8128,0.8204,2.93,26.07,2.28,26.16951089
16/12/2019 22:30,27.83832,3.39576,28.0446652,3.20832,0.93576,3.342,24.63,2.46,24.75254532,27.41832,3.38576,27.62657493,3.20832,0.93576,3.342,24.21,2.45,24.3336516
16/12/2019 23:00,27.09048,4.28264,27.42690489,5.22048,1.52264,5.438,21.87,2.76,22.04346842,26.69048,4.27264,27.03030106,5.22048,1.52264,5.438,21.47,2.75,21.64540136
16/12/2019 23:30,25.54032,4.70676,25.97039729,4.72032,1.37676,4.917,20.82,3.33,21.08462236,25.17032,4.64676,25.59565173,4.72032,1.37676,4.917,20.45,3.27,20.70978996
17/12/2019 00:00,24.68064,5.10352,25.20277578,5.36064,1.56352,5.584,19.32,3.54,19.64163944,24.32064,5.08352,24.84624128,5.36064,1.56352,5.584,18.96,3.52,19.28398299
17/12/2019 00:30,24.2588,5.0884,24.78671402,5.3088,1.5484,5.53,18.95,3.54,19.27781367,23.8988,5.0684,24.43033606,5.3088,1.5484,5.53,18.59,3.52,18.92031976
17/12/2019 01:00,24.60472,5.06096,25.11982409,5.21472,1.52096,5.432,19.39,3.54,19.7104972,24.23472,5.04096,24.75344282,5.21472,1.52096,5.432,19.02,3.52,19.34297805
17/12/2019 01:30,23.90704,4.53372,24.33312924,3.40704,0.99372,3.549,20.5,3.54,20.80340357,23.53704,4.51372,23.96593249,3.40704,0.99372,3.549,20.13,3.52,20.43544225
17/12/2019 02:00,23.7608,4.7594,24.23277749,3.9408,1.1494,4.105,19.82,3.61,20.14607902,23.4008,4.6694,23.86211929,3.9408,1.1494,4.105,19.46,3.52,19.77579328
17/12/2019 02:30,24.32488,5.11684,24.8572291,5.47488,1.59684,5.703,18.85,3.52,19.17584157,23.95488,5.11684,24.49527153,5.47488,1.59684,5.703,18.48,3.52,18.81225133
17/12/2019 03:00,23.88808,4.98944,24.40358329,5.03808,1.46944,5.248,18.85,3.52,19.17584157,23.51808,4.98944,24.04151822,5.03808,1.46944,5.248,18.48,3.52,18.81225133
17/12/2019 03:30,23.80904,5.23972,24.37878281,5.27904,1.53972,5.499,18.53,3.7,18.89579054,23.43904,5.19972,24.00886678,5.27904,1.53972,5.499,18.16,3.66,18.52515047
17/12/2019 04:00,23.5972,5.1546,24.15362807,5.2272,1.5246,5.445,18.37,3.63,18.72521829,23.2372,5.1246,23.79556658,5.2272,1.5246,5.445,18.01,3.6,18.36627616
17/12/2019 04:30,23.99848,4.97164,24.50804453,5.62848,1.64164,5.863,18.37,3.33,18.66938135,23.63848,4.94164,24.14948328,5.62848,1.64164,5.863,18.01,3.3,18.30983615
17/12/2019 05:00,23.29696,4.47328,23.72253315,4.29696,1.25328,4.476,19,3.22,19.2709211,22.93696,4.46328,23.36717789,4.29696,1.25328,4.476,18.64,3.21,18.91437813
17/12/2019 05:30,24.1568,4.4624,24.56550427,4.6368,1.3524,4.83,19.52,3.11,19.76619589,23.7968,4.4024,24.20059536,4.6368,1.3524,4.83,19.16,3.05,19.40123965
17/12/2019 06:00,25.22632,4.44476,25.6149002,4.57632,1.33476,4.767,20.65,3.11,20.88287815,24.84632,4.38476,25.23025441,4.57632,1.33476,4.767,20.27,3.05,20.49818041
17/12/2019 06:30,27.24008,3.80544,27.50460565,4.03008,1.17544,4.198,23.21,2.63,23.35853163,26.86008,3.67544,27.11038098,4.03008,1.17544,4.198,22.83,2.5,22.96647339
17/12/2019 07:00,29.0156,3.0308,29.1734604,3.2256,0.9408,3.36,25.79,2.09,25.87454734,28.5856,3.0108,28.74372008,3.2256,0.9408,3.36,25.36,2.07,25.44434122
17/12/2019 07:30,32.87296,5.43128,33.31861794,5.35296,1.56128,5.576,27.52,3.87,27.79077725,33.17296,0.38128,33.17515109,5.35296,1.56128,5.576,27.82,-1.18,27.84501392
17/12/2019 08:00,34.33528,5.37404,34.75329853,5.46528,1.59404,5.693,28.87,3.78,29.11640946,34.75528,-0.52596,34.75925951,5.46528,1.59404,5.693,29.29,-2.12,29.36662221
17/12/2019 08:30,34.8884,5.3312,35.29337258,5.3184,1.5512,5.54,29.57,3.78,29.81062395,35.3184,-0.6288,35.32399706,5.3184,1.5512,5.54,30,-2.18,30.07910238
17/12/2019 09:00,34.52888,4.95384,34.88243232,4.53888,1.32384,4.728,29.99,3.63,30.20888942,34.98888,-0.90616,35.00061213,4.53888,1.32384,4.728,30.45,-2.23,30.53154762
17/12/2019 09:30,36.34592,5.26506,36.72528771,5.60592,1.63506,5.8395,30.74,3.63,30.95358622,36.32592,-0.59494,36.33079159,5.60592,1.63506,5.8395,30.72,-2.23,30.80083278
17/12/2019 10:00,36.89616,1.50388,36.9267962,5.15616,1.50388,5.371,31.74,0,31.74,36.40616,1.50388,36.43720819,5.15616,1.50388,5.371,31.25,0,31.25
17/12/2019 10:30,37.19696,1.70828,37.23616594,5.85696,1.70828,6.101,31.34,0,31.34,36.71696,1.70828,36.75667793,5.85696,1.70828,6.101,30.86,0,30.86
17/12/2019 11:00,37.11544,1.61742,37.15066532,5.54544,1.61742,5.7765,31.57,0,31.57,36.62544,1.61742,36.66113613,5.54544,1.61742,5.7765,31.08,0,31.08
17/12/2019 11:30,37.34208,1.75644,37.38336555,6.02208,1.75644,6.273,31.32,0,31.32,36.85208,2.59644,36.9434338,6.02208,1.75644,6.273,30.83,0.84,30.84144128
17/12/2019 12:00,37.02688,1.56534,37.05995321,5.36688,1.56534,5.5905,31.66,0,31.66,36.54688,1.56534,36.58038719,5.36688,1.56534,5.5905,31.18,0,31.18
17/12/2019 12:30,37.15656,1.53608,37.18829779,5.26656,1.53608,5.486,31.89,0,31.89,36.66656,1.53608,36.69872156,5.26656,1.53608,5.486,31.4,0,31.4
17/12/2019 13:00,37.42992,1.64206,37.46592148,5.62992,1.64206,5.8645,31.8,0,31.8,36.93992,1.64206,36.97639856,5.62992,1.64206,5.8645,31.31,0,31.31
17/12/2019 13:30,37.4372,1.4896,37.46682335,5.1072,1.4896,5.32,32.33,0,32.33,36.9572,1.4896,36.98720779,5.1072,1.4896,5.32,31.85,0,31.85
17/12/2019 14:00,37.36528,1.59404,37.39926621,5.46528,1.59404,5.693,31.9,0,31.9,36.86528,1.59404,36.89972673,5.46528,1.59404,5.693,31.4,0,31.4
17/12/2019 14:30,36.8824,1.4357,36.91033276,4.9224,1.4357,5.1275,31.96,0,31.96,36.3924,1.4357,36.42070856,4.9224,1.4357,5.1275,31.47,0,31.47
17/12/2019 15:00,37.29016,1.47588,37.31935496,5.06016,1.47588,5.271,32.23,0,32.23,36.80016,1.47588,36.82974338,5.06016,1.47588,5.271,31.74,0,31.74
17/12/2019 15:30,37.40848,1.55414,37.44074955,5.32848,1.55414,5.5505,32.08,0,32.08,36.91848,1.55414,36.95117747,5.32848,1.55414,5.5505,31.59,0,31.59
17/12/2019 16:00,37.9572,1.5946,37.99068019,5.4672,1.5946,5.695,32.49,0,32.49,37.4572,1.5946,37.4911267,5.4672,1.5946,5.695,31.99,0,31.99
17/12/2019 16:30,39.08928,1.72354,39.12725905,5.90928,1.72354,6.1555,33.18,0,33.18,38.57928,1.72354,38.61776062,5.90928,1.72354,6.1555,32.67,0,32.67
17/12/2019 17:00,39.51952,1.69736,39.55595394,5.81952,1.69736,6.062,33.7,0,33.7,38.99952,1.69736,39.03643927,5.81952,1.69736,6.062,33.18,0,33.18
17/12/2019 17:30,39.57584,1.82462,39.61787917,6.25584,1.82462,6.5165,33.32,0,33.32,39.06584,1.82462,39.10842739,6.25584,1.82462,6.5165,32.81,0,32.81
17/12/2019 18:00,39.08552,1.81286,39.12753934,6.21552,1.81286,6.4745,32.87,0,32.87,38.57552,1.81286,38.61809426,6.21552,1.81286,6.4745,32.36,0,32.36
17/12/2019 18:30,38.772,1.9635,38.82168616,6.732,1.9635,7.0125,32.04,0,32.04,38.272,1.9635,38.32233443,6.732,1.9635,7.0125,31.54,0,31.54
17/12/2019 19:00,38.2844,1.8942,38.33123109,6.4944,1.8942,6.765,31.79,0,31.79,37.7944,1.8942,37.8418375,6.4944,1.8942,6.765,31.3,0,31.3
17/12/2019 19:30,37.62672,2.54446,37.71265483,6.42672,1.87446,6.6945,31.2,0.67,31.20719308,37.14672,2.54446,37.23376268,6.42672,1.87446,6.6945,30.72,0.67,30.72730545
17/12/2019 20:00,36.5788,2.3934,36.65701806,5.9088,1.7234,6.155,30.67,0.67,30.67731735,36.1088,2.3934,36.18803395,5.9088,1.7234,6.155,30.2,0.67,30.2074312
17/12/2019 20:30,35.93768,2.55224,36.02819414,6.24768,1.82224,6.508,29.69,0.73,29.69897305,35.47768,2.57224,35.5708054,6.24768,1.82224,6.508,29.23,0.75,29.23962038
17/12/2019 21:00,34.0596,2.5828,34.15738878,5.0496,1.4728,5.26,29.01,1.11,29.03122801,33.5896,2.6128,33.69106635,5.0496,1.4728,5.26,28.54,1.14,28.56275897
17/12/2019 21:30,32.78096,3.41028,32.95787233,5.52096,1.61028,5.751,27.26,1.8,27.3193631,32.34096,3.38028,32.51713374,5.52096,1.61028,5.751,26.82,1.77,26.87834258
17/12/2019 22:00,30.4688,4.3834,30.78249452,5.1888,1.5134,5.405,25.28,2.87,25.44239179,30.0488,4.3334,30.3596564,5.1888,1.5134,5.405,24.86,2.82,25.01943245
17/12/2019 22:30,29.24704,4.68622,29.62009464,6.22704,1.81622,6.4865,23.02,2.87,23.1982176,28.86704,4.55622,29.22439288,6.22704,1.81622,6.4865,22.64,2.74,22.80520116
17/12/2019 23:00,27.86088,4.41234,28.20810838,5.63088,1.64234,5.8655,22.23,2.77,22.4019151,27.49088,4.38234,27.83798461,5.63088,1.64234,5.8655,21.86,2.74,22.03105081
17/12/2019 23:30,26.05888,4.90134,26.51581341,5.31888,1.55134,5.5405,20.74,3.35,21.00881006,25.69888,4.87134,26.15649798,5.31888,1.55134,5.5405,20.38,3.32,20.64865129
18/12/2019 00:00,25.06448,5.35214,25.62954468,5.66448,1.65214,5.9005,19.4,3.7,19.74968354,24.71448,5.33214,25.28314139,5.66448,1.65214,5.9005,19.05,3.68,19.40218802
18/12/2019 00:30,25.022,5.6985,25.6626847,6.852,1.9985,7.1375,18.17,3.7,18.54289352,24.672,5.6085,25.30143981,6.852,1.9985,7.1375,17.82,3.61,18.18198284
18/12/2019 01:00,25.06672,5.52196,25.66773254,6.24672,1.82196,6.507,18.82,3.7,19.18026069,24.70672,5.48196,25.30758579,6.24672,1.82196,6.507,18.46,3.66,18.81933049
18/12/2019 01:30,25.114,5.247,25.65626639,5.304,1.547,5.525,19.81,3.7,20.15257056,24.754,5.207,25.29571831,5.304,1.547,5.525,19.45,3.66,19.79136428
18/12/2019 02:00,24.57568,5.15124,25.10974554,4.97568,1.45124,5.183,19.6,3.7,19.94617758,24.21568,5.11124,24.74922084,4.97568,1.45124,5.183,19.24,3.66,19.58502489
18/12/2019 02:30,24.1376,5.1343,24.67761679,4.9176,1.4343,5.1225,19.22,3.7,19.57289963,23.7776,5.1443,24.32772255,4.9176,1.4343,5.1225,18.86,3.71,19.22143855
18/12/2019 03:00,23.74496,4.99478,24.26460287,4.88496,1.42478,5.0885,18.86,3.57,19.19490818,23.38496,4.92478,23.89790393,4.88496,1.42478,5.0885,18.5,3.5,18.82817038
18/12/2019 03:30,23.5768,4.9224,24.0851722,4.6368,1.3524,4.83,18.94,3.57,19.2735181,23.2168,4.8524,23.71846513,4.6368,1.3524,4.83,18.58,3.5,18.90678185
18/12/2019 04:00,22.79352,4.91186,23.31675197,3.98352,1.16186,4.1495,18.81,3.75,19.18016163,22.43352,4.90186,22.96281888,3.98352,1.16186,4.1495,18.45,3.74,18.82525166
18/12/2019 04:30,23.3308,4.7644,23.8123022,4.3008,1.2544,4.48,19.03,3.51,19.35099481,22.9808,4.7044,23.45737726,4.3008,1.2544,4.48,18.68,3.45,18.99591798
18/12/2019 05:00,23.63176,4.69218,24.0930827,4.60176,1.34218,4.7935,19.03,3.35,19.32261369,23.28176,4.66218,23.74397336,4.60176,1.34218,4.7935,18.68,3.32,18.97273834
18/12/2019 05:30,24.02672,4.30196,24.40881263,3.84672,1.12196,4.007,20.18,3.18,20.42901858,23.66672,4.29196,24.05274529,3.84672,1.12196,4.007,19.82,3.17,20.07190325
18/12/2019 06:00,25.30288,4.60334,25.71821291,4.26288,1.24334,4.4405,21.04,3.36,21.30659992,24.93288,4.58334,25.35065109,4.26288,1.24334,4.4405,20.67,3.34,20.93811119
18/12/2019 06:30,27.5744,3.6992,27.82142369,4.2144,1.2292,4.39,23.36,2.47,23.49022137,27.1844,3.6892,27.4335889,4.2144,1.2292,4.39,22.97,2.46,23.10135277
18/12/2019 07:00,30.01072,3.50896,30.21516366,4.35072,1.26896,4.532,25.66,2.24,25.75758529,29.59072,3.42896,29.7887307,4.35072,1.26896,4.532,25.24,2.16,25.33225612
18/12/2019 07:30,32.9324,3.2407,33.09146576,4.8024,1.4007,5.0025,28.13,1.84,28.19011352,32.4824,3.2207,32.64167916,4.8024,1.4007,5.0025,27.68,1.82,27.73976929
18/12/2019 08:00,34.27936,2.91898,34.40341504,4.65936,1.35898,4.8535,29.62,1.56,29.6610519,33.85936,2.62898,33.96126905,4.65936,1.35898,4.8535,29.2,1.27,29.2276051
18/12/2019 08:30,34.88032,2.13426,34.94555464,5.02032,1.46426,5.2295,29.86,0.67,29.8675158,34.43032,2.13426,34.49640563,5.02032,1.46426,5.2295,29.41,0.67,29.41763077
18/12/2019 09:00,35.1768,1.5274,35.20994475,5.2368,1.5274,5.455,29.94,0,29.94,34.7268,1.5274,34.76037383,5.2368,1.5274,5.455,29.49,0,29.49
18/12/2019 09:30,36.03688,1.61784,36.07317738,5.54688,1.61784,5.778,30.49,0,30.49,35.58688,1.61784,35.6236359,5.54688,1.61784,5.778,30.04,0,30.04
18/12/2019 10:00,36.51808,2.58944,36.60977146,5.51808,1.60944,5.748,31,0.98,31.01548645,36.05808,2.74944,36.16275091,5.51808,1.60944,5.748,30.54,1.14,30.56126961
18/12/2019 10:30,37.83624,2.46932,37.91673244,5.58624,1.62932,5.819,32.25,0.84,32.26093768,37.35624,2.48932,37.43908894,5.58624,1.62932,5.819,31.77,0.86,31.78163778
