Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/12/2019 11:00,33.51232,2.81526,33.63036248,6.77232,1.97526,7.0545,26.74,0.84,26.75319046,33.08232,2.73526,33.19520363,6.77232,1.97526,7.0545,26.31,0.76,26.32097453
18/12/2019 11:30,33.40344,1.99892,33.46319598,6.85344,1.99892,7.139,26.55,0,26.55,32.96344,1.99892,33.02399215,6.85344,1.99892,7.139,26.11,0,26.11
18/12/2019 12:00,33.42952,2.13486,33.49761834,7.31952,2.13486,7.6245,26.11,0,26.11,32.99952,2.13486,33.06850386,7.31952,2.13486,7.6245,25.68,0,25.68
18/12/2019 12:30,33.37912,2.22516,33.45320596,7.62912,2.22516,7.947,25.75,0,25.75,32.94912,2.22516,33.02417063,7.62912,2.22516,7.947,25.32,0,25.32
18/12/2019 13:00,33.108,2.7265,33.22007625,9.348,2.7265,9.7375,23.76,0,23.76,32.708,2.7265,32.82144217,9.348,2.7265,9.7375,23.36,0,23.36
18/12/2019 13:30,32.83576,3.20918,32.99221076,8.70576,2.53918,9.0685,24.13,0.67,24.13929991,32.43576,3.20918,32.59413081,8.70576,2.53918,9.0685,23.73,0.67,23.73945661
18/12/2019 14:00,32.61832,3.07576,32.7630142,8.24832,2.40576,8.592,24.37,0.67,24.37920835,32.21832,3.07576,32.36480254,8.24832,2.40576,8.592,23.97,0.67,23.97936196
18/12/2019 14:30,32.7604,2.9947,32.89699129,7.9704,2.3247,8.3025,24.79,0.67,24.7990524,32.3504,2.9947,32.48871509,7.9704,2.3247,8.3025,24.38,0.67,24.38920458
18/12/2019 15:00,32.87752,3.02886,33.01674294,8.08752,2.35886,8.4245,24.79,0.67,24.7990524,32.46752,3.02886,32.60849349,8.08752,2.35886,8.4245,24.38,0.67,24.38920458
18/12/2019 15:30,34.01112,2.77116,34.12382762,9.50112,2.77116,9.897,24.51,0,24.51,33.59112,2.77116,33.7052321,9.50112,2.77116,9.897,24.09,0,24.09
18/12/2019 16:00,37.32136,2.03998,37.37707092,10.01136,2.91998,10.4285,27.31,-0.88,27.32417428,36.88136,2.05998,36.9388445,10.01136,2.91998,10.4285,26.87,-0.86,26.88375904
18/12/2019 16:30,39.17496,1.91478,39.22172706,10.64496,3.10478,11.0885,28.53,-1.19,28.55480695,38.72496,1.93478,38.7732627,10.64496,3.10478,11.0885,28.08,-1.17,28.10436443
18/12/2019 17:00,39.80488,1.94434,39.85233908,10.33488,3.01434,10.7655,29.47,-1.07,29.48941844,39.35488,1.97434,39.40437283,10.33488,3.01434,10.7655,29.02,-1.04,29.03862944
18/12/2019 17:30,39.99736,2.10548,40.0527384,10.88736,3.17548,11.341,29.11,-1.07,29.12965843,39.54736,2.13548,39.6049739,10.88736,3.17548,11.341,28.66,-1.04,28.6788633
18/12/2019 18:00,39.40416,2.30538,39.47154168,10.78416,3.14538,11.2335,28.62,-0.84,28.63232439,38.94416,2.31538,39.0129284,10.78416,3.14538,11.2335,28.16,-0.83,28.17222923
18/12/2019 18:30,38.67168,2.29174,38.73952641,10.29168,3.00174,10.7205,28.38,-0.71,28.38887987,38.22168,2.28174,38.28972655,10.29168,3.00174,10.7205,27.93,-0.72,27.9392788
18/12/2019 19:00,37.87936,2.18898,37.94255589,9.93936,2.89898,10.3535,27.94,-0.71,27.94901966,37.41936,2.17898,37.48274879,9.93936,2.89898,10.3535,27.48,-0.72,27.4894307
18/12/2019 19:30,36.44648,1.96064,36.49917826,9.15648,2.67064,9.538,27.29,-0.71,27.29923442,35.99648,2.01064,36.05259,9.15648,2.67064,9.538,26.84,-0.66,26.84811353
18/12/2019 20:00,35.90648,2.10064,35.96787448,9.63648,2.81064,10.038,26.27,-0.71,26.27959284,35.48648,2.15064,35.55158949,9.63648,2.81064,10.038,25.85,-0.66,25.85842416
18/12/2019 20:30,34.77864,2.85502,34.89562923,9.78864,2.85502,10.1965,24.99,0,24.99,34.37864,2.85502,34.49698577,9.78864,2.85502,10.1965,24.59,0,24.59
18/12/2019 21:00,33.65992,3.48706,33.84006208,9.58992,2.79706,9.9895,24.07,0.69,24.07988787,33.25992,3.48706,33.44221682,9.58992,2.79706,9.9895,23.67,0.69,23.6800549
18/12/2019 21:30,31.96048,4.41514,32.26400073,9.96048,2.90514,10.3755,22,1.51,22.05175957,31.58048,4.37514,31.88210418,9.96048,2.90514,10.3755,21.62,1.47,21.66991694
18/12/2019 22:00,30.00592,4.53006,30.34594995,9.56592,2.79006,9.9645,20.44,1.74,20.51392698,29.63592,4.50006,29.97562834,9.56592,2.79006,9.9645,20.07,1.71,20.1427158
18/12/2019 22:30,28.09464,4.62552,28.47286835,9.10464,2.65552,9.484,18.99,1.97,19.09190928,27.73464,4.57552,28.10952933,9.10464,2.65552,9.484,18.63,1.92,18.72867587
18/12/2019 23:00,26.63128,4.67954,27.03928936,8.98128,2.61954,9.3555,17.65,2.06,17.76980867,26.28128,4.64954,26.68939678,8.98128,2.61954,9.3555,17.3,2.03,17.41869398
18/12/2019 23:30,24.90712,5.04416,25.41275618,8.75712,2.55416,9.122,16.15,2.49,16.34082617,24.54712,5.16416,25.08445034,8.75712,2.55416,9.122,15.79,2.61,16.00425568
19/12/2019 00:00,23.712,5.6035,24.3651012,8.412,2.4535,8.7625,15.3,3.15,15.62089946,23.392,5.5235,24.03528066,8.412,2.4535,8.7625,14.98,3.07,15.29134723
19/12/2019 00:30,14.77,3.15,15.10216541,0,0,0,14.77,3.15,15.10216541,14.45,3.07,14.77252179,0,0,0,14.45,3.07,14.77252179
19/12/2019 01:00,15.37,3.34,15.72871578,0,0,0,15.37,3.34,15.72871578,15.05,3.29,15.40540814,0,0,0,15.05,3.29,15.40540814
19/12/2019 01:30,16.53,3.34,16.86405942,0,0,0,16.53,3.34,16.86405942,16.2,3.29,16.53070174,0,0,0,16.2,3.29,16.53070174
19/12/2019 02:00,16.21,3.34,16.55051963,0,0,0,16.21,3.34,16.55051963,15.88,3.29,16.21722849,0,0,0,15.88,3.29,16.21722849
19/12/2019 02:30,15.96,3.17,16.27177003,0,0,0,15.96,3.17,16.27177003,15.63,3.09,15.93251393,0,0,0,15.63,3.09,15.93251393
19/12/2019 03:00,14.54,3.12,14.87097845,0,0,0,14.54,3.12,14.87097845,14.24,3.09,14.57140007,0,0,0,14.24,3.09,14.57140007
19/12/2019 03:30,14.54,3.12,14.87097845,0,0,0,14.54,3.12,14.87097845,14.24,3.02,14.55671666,0,0,0,14.24,3.02,14.55671666
19/12/2019 04:00,15.05,3.17,15.38022757,0,0,0,15.05,3.17,15.38022757,14.73,3.1,15.05267086,0,0,0,14.73,3.1,15.05267086
19/12/2019 04:30,15.49,3.12,15.80109173,0,0,0,15.49,3.12,15.80109173,15.16,3.1,15.47370673,0,0,0,15.16,3.1,15.47370673
19/12/2019 05:00,15.63,3.12,15.93835939,0,0,0,15.63,3.12,15.93835939,15.31,3.04,15.6088981,0,0,0,15.31,3.04,15.6088981
19/12/2019 05:30,15.84,3.12,16.14434886,0,0,0,15.84,3.12,16.14434886,15.52,3.04,15.81492966,0,0,0,15.52,3.04,15.81492966
19/12/2019 06:00,16.44,2.61,16.64589138,0,0,0,16.44,2.61,16.64589138,16.09,2.61,16.30031288,0,0,0,16.09,2.61,16.30031288
19/12/2019 06:30,18.39,2.07,18.50613412,0,0,0,18.39,2.07,18.50613412,18.04,2.03,18.15385634,0,0,0,18.04,2.03,18.15385634
19/12/2019 07:00,20.5,1.4,20.54774927,0,0,0,20.5,1.4,20.54774927,20.13,1.38,20.17724709,0,0,0,20.13,1.38,20.17724709
19/12/2019 07:30,23.33,1.09,23.35544904,0,0,0,23.33,1.09,23.35544904,22.94,1.08,22.96540877,0,0,0,22.94,1.08,22.96540877
19/12/2019 08:00,25,0.82,25.01344438,0,0,0,25,0.82,25.01344438,24.59,0.83,24.60400374,0,0,0,24.59,0.83,24.60400374
19/12/2019 08:30,25,0.75,25.01124747,0,0,0,25,0.75,25.01124747,24.59,0.76,24.60174181,0,0,0,24.59,0.76,24.60174181
19/12/2019 09:00,26.23,0.75,26.24072026,0,0,0,26.23,0.75,26.24072026,25.81,0.76,25.82118704,0,0,0,25.81,0.76,25.82118704
19/12/2019 09:30,27.35,0.63,27.35725498,0,0,0,27.35,0.63,27.35725498,26.91,0.76,26.92072993,0,0,0,26.91,0.76,26.92072993
19/12/2019 10:00,28.02,0,28.02,0,0,0,28.02,0,28.02,27.58,0,27.58,0,0,0,27.58,0,27.58
19/12/2019 10:30,26.64144,0.00042,26.64144,0.00144,0.00042,0.0015,26.64,0,26.64,26.22144,0.00042,26.22144,0.00144,0.00042,0.0015,26.22,0,26.22
19/12/2019 11:00,26.99048,0.00014,26.99048,0.00048,0.00014,0.0005,26.99,0,26.99,26.56048,0.00014,26.56048,0.00048,0.00014,0.0005,26.56,0,26.56
19/12/2019 11:30,27.93,0,27.93,0,0,0,27.93,0,27.93,27.49,0,27.49,0,0,0,27.49,0,27.49
19/12/2019 12:00,27.93,0,27.93,0,0,0,27.93,0,27.93,27.49,0,27.49,0,0,0,27.49,0,27.49
19/12/2019 12:30,28.26,0,28.26,0,0,0,28.26,0,28.26,27.82,0,27.82,0,0,0,27.82,0,27.82
19/12/2019 13:00,28.71,0,28.71,0,0,0,28.71,0,28.71,28.27,0,28.27,0,0,0,28.27,0,28.27
19/12/2019 13:30,28.37,-1.66,28.41852389,0,0,0,28.37,-1.66,28.41852389,27.93,-1.68,27.9804807,0,0,0,27.93,-1.68,27.9804807
19/12/2019 14:00,28.25,0,28.25,0,0,0,28.25,0,28.25,27.8,0,27.8,0,0,0,27.8,0,27.8
19/12/2019 14:30,26.99,0,26.99,0,0,0,26.99,0,26.99,26.56,0,26.56,0,0,0,26.56,0,26.56
19/12/2019 15:00,26.7,0,26.7,0,0,0,26.7,0,26.7,26.27,0,26.27,0,0,0,26.27,0,26.27
19/12/2019 15:30,25.4,-0.68,25.40910073,0,0,0,25.4,-0.68,25.40910073,25,-0.68,25.00924629,0,0,0,25,-0.68,25.00924629
19/12/2019 16:00,25.62,-0.73,25.63039797,0,0,0,25.62,-0.73,25.63039797,25.22,-0.68,25.22916566,0,0,0,25.22,-0.68,25.22916566
19/12/2019 16:30,26.56,-0.92,26.57592896,0,0,0,26.56,-0.92,26.57592896,26.13,-0.92,26.14619093,0,0,0,26.13,-0.92,26.14619093
19/12/2019 17:00,27.14,0,27.14,0,0,0,27.14,0,27.14,26.7,0,26.7,0,0,0,26.7,0,26.7
19/12/2019 17:30,27.36,0,27.36,0,0,0,27.36,0,27.36,26.91,0,26.91,0,0,0,26.91,0,26.91
19/12/2019 18:00,26.73,0,26.73,0,0,0,26.73,0,26.73,26.28,0,26.28,0,0,0,26.28,0,26.28
19/12/2019 18:30,26.95,0,26.95,0,0,0,26.95,0,26.95,26.51,0,26.51,0,0,0,26.51,0,26.51
19/12/2019 19:00,26.07,0.67,26.07860809,0,0,0,26.07,0.67,26.07860809,25.65,0.67,25.658749,0,0,0,25.65,0.67,25.658749
19/12/2019 19:30,27.1,0.85,27.11332698,0,0,0,27.1,0.85,27.11332698,26.66,0.85,26.67354682,0,0,0,26.66,0.85,26.67354682
19/12/2019 20:00,27.1,1.37,27.13460705,0,0,0,27.1,1.37,27.13460705,26.66,1.31,26.69216552,0,0,0,26.66,1.31,26.69216552
19/12/2019 20:30,24.34,1.21,24.37005745,0,0,0,24.34,1.21,24.37005745,23.93,1.19,23.95957011,0,0,0,23.93,1.19,23.95957011
19/12/2019 21:00,22.46,1.37,22.50174438,0,0,0,22.46,1.37,22.50174438,22.07,1.33,22.11003844,0,0,0,22.07,1.33,22.11003844
19/12/2019 21:30,21.97,1.95,22.05636869,0,0,0,21.97,1.95,22.05636869,21.58,1.89,21.66260603,0,0,0,21.58,1.89,21.66260603
19/12/2019 22:00,21.11,2.58,21.26707549,0,0,0,21.11,2.58,21.26707549,20.74,2.51,20.89133074,0,0,0,20.74,2.51,20.89133074
19/12/2019 22:30,19.24,2.42,19.39159612,0,0,0,19.24,2.42,19.39159612,18.87,2.35,19.01576714,0,0,0,18.87,2.35,19.01576714
19/12/2019 23:00,18.37,2.64,18.5587311,0,0,0,18.37,2.64,18.5587311,18,2.55,18.17972772,0,0,0,18,2.55,18.17972772
19/12/2019 23:30,17.67,3.51,18.01524355,0,0,0,17.67,3.51,18.01524355,17.32,3.44,17.65831249,0,0,0,17.32,3.44,17.65831249
20/12/2019 00:00,16.92,3.57,17.2925215,0,0,0,16.92,3.57,17.2925215,16.58,3.54,16.95370166,0,0,0,16.58,3.54,16.95370166
20/12/2019 00:30,16.82,3.52,17.18437663,0,0,0,16.82,3.52,17.18437663,16.47,3.47,16.83157152,0,0,0,16.47,3.47,16.83157152
20/12/2019 01:00,16.57,3.31,16.89736666,0,0,0,16.57,3.31,16.89736666,16.23,3.27,16.55614085,0,0,0,16.23,3.27,16.55614085
20/12/2019 01:30,17.22,3.36,17.5447428,0,0,0,17.22,3.36,17.5447428,16.86,3.34,17.18764673,0,0,0,16.86,3.34,17.18764673
20/12/2019 02:00,16.36,3.78,16.7910095,0,0,0,16.36,3.78,16.7910095,16.02,3.75,16.45305139,0,0,0,16.02,3.75,16.45305139
20/12/2019 02:30,17.22,3.78,17.62999716,0,0,0,17.22,3.78,17.62999716,16.87,3.75,17.28176496,0,0,0,16.87,3.75,17.28176496
20/12/2019 03:00,16.79,3.78,17.21024404,0,0,0,16.79,3.78,17.21024404,16.45,3.75,16.87201826,0,0,0,16.45,3.75,16.87201826
20/12/2019 03:30,16.79,3.87,17.23023505,0,0,0,16.79,3.87,17.23023505,16.45,3.84,16.8922497,0,0,0,16.45,3.84,16.8922497
20/12/2019 04:00,17.08,3.97,17.53531579,0,0,0,17.08,3.97,17.53531579,16.74,3.92,17.19284735,0,0,0,16.74,3.92,17.19284735
20/12/2019 04:30,17.23,3.87,17.65926952,0,0,0,17.23,3.87,17.65926952,16.89,3.84,17.32101902,0,0,0,16.89,3.84,17.32101902
20/12/2019 05:00,17.23,3.87,17.65926952,0,0,0,17.23,3.87,17.65926952,16.89,3.84,17.32101902,0,0,0,16.89,3.84,17.32101902
20/12/2019 05:30,17.92,3.81,18.32054857,0,0,0,17.92,3.81,18.32054857,17.56,3.84,17.97496036,0,0,0,17.56,3.84,17.97496036
20/12/2019 06:00,18.91,3.62,19.25337633,0,0,0,18.91,3.62,19.25337633,18.54,3.57,18.88058527,0,0,0,18.54,3.57,18.88058527
20/12/2019 06:30,21.13,3.24,21.3769619,0,0,0,21.13,3.24,21.3769619,20.75,3.17,20.99074558,0,0,0,20.75,3.17,20.99074558
20/12/2019 07:00,23.47,2.74,23.62939906,0,0,0,23.47,2.74,23.62939906,23.11,2.54,23.24916558,0,0,0,23.11,2.54,23.24916558
20/12/2019 07:30,26.09,2.51,26.21045974,0,0,0,26.09,2.51,26.21045974,25.7,2.12,25.78729144,0,0,0,25.7,2.12,25.78729144
20/12/2019 08:00,27.7,2.13,27.7817728,0,0,0,27.7,2.13,27.7817728,27.22,2.12,27.30243213,0,0,0,27.22,2.12,27.30243213
20/12/2019 08:30,28.76,1.94,28.82535689,0,0,0,28.76,1.94,28.82535689,28.29,1.92,28.35507891,0,0,0,28.29,1.92,28.35507891
20/12/2019 09:00,29.13,1.56,29.17174146,0,0,0,29.13,1.56,29.17174146,28.64,1.63,28.68634693,0,0,0,28.64,1.63,28.68634693
20/12/2019 09:30,30.1,0.76,30.10959316,0,0,0,30.1,0.76,30.10959316,29.61,0.79,29.62053679,0,0,0,29.61,0.79,29.62053679
20/12/2019 10:00,30.36,0.68,30.36761433,0,0,0,30.36,0.68,30.36761433,29.87,0.69,29.87796847,0,0,0,29.87,0.69,29.87796847
20/12/2019 10:30,30.65,0.82,30.66096704,0,0,0,30.65,0.82,30.66096704,30.15,0.84,30.16169922,0,0,0,30.15,0.84,30.16169922
20/12/2019 11:00,30.32,0.69,30.32785024,0,0,0,30.32,0.69,30.32785024,29.83,0.7,29.83821208,0,0,0,29.83,0.7,29.83821208
20/12/2019 11:30,29.43,0.69,29.43808757,0,0,0,29.43,0.69,29.43808757,28.95,0.7,28.95846163,0,0,0,28.95,0.7,28.95846163
20/12/2019 12:00,30.76,0.69,30.76773797,0,0,0,30.76,0.69,30.76773797,30.26,0.7,30.26809541,0,0,0,30.26,0.7,30.26809541
20/12/2019 12:30,31.22,0.69,31.22762399,0,0,0,31.22,0.69,31.22762399,30.71,0.7,30.71797682,0,0,0,30.71,0.7,30.71797682
20/12/2019 13:00,29.96,0.69,29.96794454,0,0,0,29.96,0.69,29.96794454,29.47,0.7,29.47831237,0,0,0,29.47,0.7,29.47831237
20/12/2019 13:30,28.30048,0.69014,28.30889368,0.00048,0.00014,0.0005,28.3,0.69,28.30841041,27.84048,0.70014,27.84928226,0.00048,0.00014,0.0005,27.84,0.7,27.8487989
20/12/2019 14:00,24.93288,1.13084,24.95851166,0.00288,0.00084,0.003,24.93,1.13,24.95559657,24.50288,1.18084,24.53131695,0.00288,0.00084,0.003,24.5,1.18,24.52839987
20/12/2019 14:30,25.45,0.87,25.46486599,0,0,0,25.45,0.87,25.46486599,25.02,0.9,25.03618182,0,0,0,25.02,0.9,25.03618182
20/12/2019 15:00,24.04,0.69,24.04990021,0,0,0,24.04,0.69,24.04990021,23.63,0.7,23.6403659,0,0,0,23.63,0.7,23.6403659
20/12/2019 15:30,24.44,0.69,24.44973824,0,0,0,24.44,0.69,24.44973824,24.03,0.7,24.04019343,0,0,0,24.03,0.7,24.04019343
20/12/2019 16:00,26.61,0.69,26.61894438,0,0,0,26.61,0.69,26.61894438,26.16,0.7,26.16936377,0,0,0,26.16,0.7,26.16936377
20/12/2019 16:30,28.41,-2.46,28.51630586,0,0,0,28.41,-2.46,28.51630586,27.93,2.49,28.04077388,0,0,0,27.93,2.49,28.04077388
20/12/2019 17:00,30.09,0,30.09,0,0,0,30.09,0,30.09,29.62,0,29.62,0,0,0,29.62,0,29.62
20/12/2019 17:30,30.88,0,30.88,0,0,0,30.88,0,30.88,30.4,0,30.4,0,0,0,30.4,0,30.4
20/12/2019 18:00,29.27,0.77,29.28012637,0,0,0,29.27,0.77,29.28012637,28.77,0.96,28.78601223,0,0,0,28.77,0.96,28.78601223
20/12/2019 18:30,28.01,0.84,28.02259267,0,0,0,28.01,0.84,28.02259267,27.53,0.89,27.54438237,0,0,0,27.53,0.89,27.54438237
20/12/2019 19:00,26.89,0.84,26.90311692,0,0,0,26.89,0.84,26.90311692,26.43,0.89,26.44498062,0,0,0,26.43,0.89,26.44498062
20/12/2019 19:30,26.5,0.9,26.51527861,0,0,0,26.5,0.9,26.51527861,26.05,0.89,26.06519902,0,0,0,26.05,0.89,26.06519902
20/12/2019 20:00,25.69,1.23,25.71942845,0,0,0,25.69,1.23,25.71942845,25.25,1.25,25.28092166,0,0,0,25.25,1.25,25.28092166
20/12/2019 20:30,24.32,1.72,24.3807465,0,0,0,24.32,1.72,24.3807465,23.88,1.69,23.9397264,0,0,0,23.88,1.69,23.9397264
20/12/2019 21:00,24.24,2.38,24.35655969,0,0,0,24.24,2.38,24.35655969,23.8,2.41,23.92170771,0,0,0,23.8,2.41,23.92170771
20/12/2019 21:30,23.11,2.95,23.29752347,0,0,0,23.11,2.95,23.29752347,22.71,2.87,22.89063127,0,0,0,22.71,2.87,22.89063127
20/12/2019 22:00,22.68,3.12,22.89359736,0,0,0,22.68,3.12,22.89359736,22.29,3.04,22.49634859,0,0,0,22.29,3.04,22.49634859
20/12/2019 22:30,21.21,3.3,21.46518344,0,0,0,21.21,3.3,21.46518344,20.82,3.24,21.07059563,0,0,0,20.82,3.24,21.07059563
20/12/2019 23:00,19.79,3.39,20.07825192,0,0,0,19.79,3.39,20.07825192,19.4,3.35,19.68711508,0,0,0,19.4,3.35,19.68711508
20/12/2019 23:30,18.26,3.27,18.55048517,0,0,0,18.26,3.27,18.55048517,17.9,3.22,18.18731426,0,0,0,17.9,3.22,18.18731426
21/12/2019 00:00,18.13,3.4,18.44605378,0,0,0,18.13,3.4,18.44605378,17.75,3.33,18.05966223,0,0,0,17.75,3.33,18.05966223
21/12/2019 00:30,23.15416,5.32538,23.75867836,6.22416,1.81538,6.4835,16.93,3.51,17.29002603,22.80416,5.28538,23.40865129,6.22416,1.81538,6.4835,16.58,3.47,16.93922371
21/12/2019 01:00,23.49848,5.69414,24.17853992,6.28848,1.83414,6.5505,17.21,3.86,17.63756502,23.13848,5.66414,23.82166532,6.28848,1.83414,6.5505,16.85,3.83,17.27979745
21/12/2019 01:30,23.7164,5.6627,24.3830638,5.9064,1.7227,6.1525,17.81,3.94,18.2406058,23.3564,5.6327,24.02600113,5.9064,1.7227,6.1525,17.45,3.91,17.88268995
21/12/2019 02:00,23.10424,5.73832,23.80618034,6.47424,1.88832,6.744,16.63,3.85,17.0698389,22.75424,5.73832,23.46665196,6.47424,1.88832,6.744,16.28,3.85,16.72904361
21/12/2019 02:30,22.69856,5.72208,23.40869124,6.41856,1.87208,6.686,16.28,3.85,16.72904361,22.34856,5.72208,23.06946756,6.41856,1.87208,6.686,15.93,3.85,16.38863631
21/12/2019 03:00,22.6008,5.9444,23.36946837,6.9408,2.0244,7.23,15.66,3.92,16.14317193,22.2508,5.9244,23.0259987,6.9408,2.0244,7.23,15.31,3.9,15.79892718
21/12/2019 03:30,22.31552,5.96036,23.09779912,6.99552,2.04036,7.287,15.32,3.92,15.8135638,21.97552,5.94036,22.76425611,6.99552,2.04036,7.287,14.98,3.9,15.47935399
21/12/2019 04:00,21.58376,6.27068,22.47621239,7.13376,2.08068,7.431,14.45,4.19,15.04521851,21.25376,6.25068,22.15385552,7.13376,2.08068,7.431,14.12,4.17,14.72288355
21/12/2019 04:30,21.28184,6.20012,22.16660104,6.41184,1.87012,6.679,14.87,4.33,15.48760149,20.94184,6.15012,21.82623739,6.41184,1.87012,6.679,14.53,4.28,15.14725388
21/12/2019 05:00,21.50816,6.43238,22.44942002,7.20816,2.10238,7.5085,14.3,4.33,14.94118135,21.18816,6.38238,22.12855392,7.20816,2.10238,7.5085,13.98,4.28,14.62049247
21/12/2019 05:30,21.67528,6.35654,22.5881244,6.60528,1.92654,6.8805,15.07,4.43,15.70763509,21.33528,6.31654,22.25068202,6.60528,1.92654,6.8805,14.73,4.39,15.3702635
21/12/2019 06:00,21.86432,6.28376,22.74937645,6.66432,1.94376,6.942,15.2,4.34,15.80745394,21.51432,6.25376,22.40480929,6.66432,1.94376,6.942,14.85,4.31,15.46281346
21/12/2019 06:30,23.29664,5.70152,23.9841774,8.09664,2.36152,8.434,15.2,3.34,15.56263474,22.94664,5.67152,23.63714083,8.09664,2.36152,8.434,14.85,3.31,15.21442079
21/12/2019 07:00,23.56944,4.89692,24.07277149,5.02944,1.46692,5.239,18.54,3.43,18.85461482,23.18944,4.86692,23.69466264,5.02944,1.46692,5.239,18.16,3.4,18.47554059
21/12/2019 07:30,24.94408,4.75244,25.39277088,5.73408,1.67244,5.973,19.21,3.08,19.45534631,24.56408,4.76244,25.02148799,5.73408,1.67244,5.973,18.83,3.09,19.08185002
21/12/2019 08:00,25.7768,4.6849,26.19907835,6.0168,1.7549,6.2675,19.76,2.93,19.97604816,25.3968,4.6549,25.81986724,6.0168,1.7549,6.2675,19.38,2.9,19.59577505
21/12/2019 08:30,26.74952,4.76736,27.17102393,6.29952,1.83736,6.562,20.45,2.93,20.65883346,26.34952,4.73736,26.77199626,6.29952,1.83736,6.562,20.05,2.9,20.25864013
21/12/2019 09:00,27.69224,4.59732,28.07125767,6.40224,1.86732,6.669,21.29,2.73,21.46431923,27.29224,4.54732,27.66847454,6.40224,1.86732,6.669,20.89,2.68,21.06120842
21/12/2019 09:30,28.5672,4.4471,28.9112714,5.8872,1.7171,6.1325,22.68,2.73,22.84371467,28.1672,4.3971,28.50834341,5.8872,1.7171,6.1325,22.28,2.68,22.44060605
21/12/2019 10:00,29.37776,4.77018,29.76251669,7.81776,2.28018,8.1435,21.56,2.49,21.70331081,28.98776,4.74018,29.37276862,7.81776,2.28018,8.1435,21.17,2.46,21.31244941
21/12/2019 10:30,29.81928,4.77854,30.19973351,8.66928,2.52854,9.0305,21.15,2.25,21.26934414,29.42928,4.75854,29.81151161,8.66928,2.52854,9.0305,20.76,2.23,20.87942767
21/12/2019 11:00,29.96896,4.61928,30.32286779,8.56896,2.49928,8.926,21.4,2.12,21.50475296,29.56896,4.59928,29.92451791,8.56896,2.49928,8.926,21,2.1,21.1047388
21/12/2019 11:30,30.2712,4.6591,30.62764702,9.1512,2.6691,9.5325,21.12,1.99,21.2135452,29.8812,4.6491,30.24070509,9.1512,2.6691,9.5325,20.73,1.98,20.82434393
21/12/2019 12:00,30.08336,4.80848,30.46522655,9.66336,2.81848,10.066,20.42,1.99,20.51673707,29.70336,4.73848,30.0789426,9.66336,2.81848,10.066,20.04,1.92,20.13176594
21/12/2019 12:30,29.926,4.5055,30.26326166,8.796,2.5655,9.1625,21.13,1.94,21.21887132,29.536,4.4855,29.87465491,8.796,2.5655,9.1625,20.74,1.92,20.82868215
21/12/2019 13:00,30.11704,4.64122,30.47256178,8.98704,2.62122,9.3615,21.13,2.02,21.22633506,29.72704,4.62122,30.08409183,8.98704,2.62122,9.3615,20.74,2,20.83620887
21/12/2019 13:30,30.00408,4.23994,30.30217662,6.99408,2.03994,7.2855,23.01,2.2,23.1149324,29.61408,4.22994,29.91464736,6.99408,2.03994,7.2855,22.62,2.19,22.72576731
21/12/2019 14:00,29.75928,4.32604,30.07206957,6.32928,1.84604,6.593,23.43,2.48,23.56088496,29.34928,4.32604,29.66639275,6.32928,1.84604,6.593,23.02,2.48,23.1532028
21/12/2019 14:30,29.70008,4.25044,30.00268308,6.07008,1.77044,6.323,23.63,2.48,23.75978325,29.28008,4.19044,29.57841903,6.07008,1.77044,6.323,23.21,2.42,23.33582011
21/12/2019 15:00,30.07984,4.26662,30.38092857,6.39984,1.86662,6.6665,23.68,2.4,23.80131089,29.67984,4.28662,29.98779774,6.39984,1.86662,6.6665,23.28,2.42,23.40544381
21/12/2019 15:30,30.35672,4.08196,30.62993383,5.76672,1.68196,6.007,24.59,2.4,24.70684318,29.92672,4.10196,30.20653316,5.76672,1.68196,6.007,24.16,2.42,24.28089784
21/12/2019 16:00,30.70512,3.99816,30.96432912,6.16512,1.79816,6.422,24.54,2.2,24.63841716,30.26512,3.97816,30.52545242,6.16512,1.79816,6.422,24.1,2.18,24.19839664
21/12/2019 16:30,31.88016,3.83338,32.1098023,6.08016,1.77338,6.3335,25.8,2.06,25.88210965,31.43016,3.82338,31.66185706,6.08016,1.77338,6.3335,25.35,2.05,25.43275447
21/12/2019 17:00,32.32952,3.80986,32.55323174,5.99952,1.74986,6.2495,26.33,2.06,26.41046194,31.86952,3.79986,32.09525262,5.99952,1.74986,6.2495,25.87,2.05,25.95109632
21/12/2019 17:30,32.9416,4.1263,33.19902653,6.7416,1.9663,7.0225,26.2,2.16,26.28888739,32.4916,4.0963,32.7487976,6.7416,1.9663,7.0225,25.75,2.13,25.83794496
21/12/2019 18:00,32.58152,3.91836,32.81629154,5.65152,1.64836,5.887,26.93,2.27,27.02550277,32.12152,3.85836,32.3524186,5.65152,1.64836,5.887,26.47,2.21,26.56209706
21/12/2019 18:30,32.24536,3.98448,32.4906036,6.25536,1.82448,6.516,25.99,2.16,26.07960314,31.80536,3.95448,32.05025486,6.25536,1.82448,6.516,25.55,2.13,25.63863101
21/12/2019 19:00,31.69888,3.92134,31.94050564,6.03888,1.76134,6.2905,25.66,2.16,25.75075145,31.25888,3.89134,31.50016041,6.03888,1.76134,6.2905,25.22,2.13,25.30978664
21/12/2019 19:30,30.64816,3.97738,30.90516564,5.64816,1.64738,5.8835,25,2.33,25.10834323,30.21816,3.92738,30.47230722,5.64816,1.64738,5.8835,24.57,2.28,24.67556078
21/12/2019 20:00,30.12216,4.39688,30.44137114,6.33216,1.84688,6.596,23.79,2.55,23.92627426,29.71216,4.36688,30.03135183,6.33216,1.84688,6.596,23.38,2.52,23.51541622
21/12/2019 20:30,29.18208,4.66144,29.55203573,6.62208,1.93144,6.898,22.56,2.73,22.7245792,28.78208,4.61144,29.14915964,6.62208,1.93144,6.898,22.16,2.68,22.32146949
21/12/2019 21:00,28.3436,4.7673,28.74172594,7.2936,2.1273,7.5975,21.05,2.64,21.21490278,27.9436,4.7273,28.34064477,7.2936,2.1273,7.5975,20.65,2.6,20.81303678
21/12/2019 21:30,27.46472,4.65846,27.85699363,6.47472,1.88846,6.7445,20.99,2.77,21.17198621,27.06472,4.62846,27.45763483,6.47472,1.88846,6.7445,20.59,2.74,20.77151174
21/12/2019 22:00,26.72672,4.80196,27.15467514,6.48672,1.89196,6.757,20.24,2.91,20.44812216,26.31672,4.81196,26.7530318,6.48672,1.89196,6.757,19.83,2.92,20.04383446
21/12/2019 22:30,25.46088,5.48984,26.04601224,6.65088,1.93984,6.928,18.81,3.55,19.14206363,25.10088,5.45984,25.6878187,6.65088,1.93984,6.928,18.45,3.52,18.78278201
21/12/2019 23:00,23.98752,5.45386,24.59970944,5.56752,1.62386,5.7995,18.42,3.83,18.81396556,23.61752,5.42386,24.23232362,5.56752,1.62386,5.7995,18.05,3.8,18.44566345
21/12/2019 23:30,23.26376,5.34818,23.8706003,4.55376,1.32818,4.7435,18.71,4.02,19.13699297,22.89376,5.33818,23.5078798,4.55376,1.32818,4.7435,18.34,4.01,18.77327089
22/12/2019 00:00,22.47112,5.24116,23.07424955,3.98112,1.16116,4.147,18.49,4.08,18.93479601,22.10112,5.17116,22.69802637,3.98112,1.16116,4.147,18.12,4.01,18.5584078
22/12/2019 00:30,22.43032,5.36926,23.06400243,3.94032,1.14926,4.1045,18.49,4.22,18.96545544,22.06032,5.34926,22.69961015,3.94032,1.14926,4.1045,18.12,4.2,18.60038709
22/12/2019 01:00,22.73,5.34,23.34884365,3.84,1.12,4,18.89,4.22,19.35563226,22.36,5.32,22.98416846,3.84,1.12,4,18.52,4.2,18.99027119
22/12/2019 01:30,22.94552,5.42036,23.57704796,4.11552,1.20036,4.287,18.83,4.22,19.29708009,22.57552,5.40036,23.21245337,4.11552,1.20036,4.287,18.46,4.2,18.93176167
22/12/2019 02:00,22.39632,5.37976,23.0333881,3.97632,1.15976,4.142,18.42,4.22,18.89721673,22.03632,5.35976,22.67876598,3.97632,1.15976,4.142,18.06,4.2,18.54194165
22/12/2019 02:30,21.94944,5.40692,22.60559002,4.06944,1.18692,4.239,17.88,4.22,18.37124928,21.57944,5.38692,22.24165322,4.06944,1.18692,4.239,17.51,4.2,18.00666821
22/12/2019 03:00,21.58504,5.97272,22.39614556,4.53504,1.32272,4.724,17.05,4.65,17.67271909,21.23504,5.95272,22.05361193,4.53504,1.32272,4.724,16.7,4.63,17.3299423
22/12/2019 03:30,20.91976,5.77868,21.70321407,3.86976,1.12868,4.031,17.05,4.65,17.67271909,20.56976,5.75868,21.36065125,3.86976,1.12868,4.031,16.7,4.63,17.3299423
22/12/2019 04:00,20.57808,5.87444,21.40015004,4.19808,1.22444,4.373,16.38,4.65,17.02723994,20.22808,5.85444,21.05824514,4.19808,1.22444,4.373,16.03,4.63,16.68525697
22/12/2019 04:30,20.59008,6.10544,21.47621456,4.99008,1.45544,5.198,15.6,4.65,16.27828308,20.26008,6.08544,21.15427667,4.99008,1.45544,5.198,15.27,4.63,15.95649711
22/12/2019 05:00,20.63768,6.24724,21.56251014,5.64768,1.64724,5.883,14.99,4.6,15.67992666,20.30768,6.21724,21.2380776,5.64768,1.64724,5.883,14.66,4.57,15.35579695
22/12/2019 05:30,20.52808,6.13194,21.42434962,5.45808,1.59194,5.6855,15.07,4.54,15.73901204,20.18808,6.16194,21.10753606,5.45808,1.59194,5.6855,14.73,4.57,15.4226392
22/12/2019 06:00,20.76296,6.27628,21.69083213,5.95296,1.73628,6.201,14.81,4.54,15.49024532,20.43296,6.24628,21.36637237,5.95296,1.73628,6.201,14.48,4.51,15.16609706
22/12/2019 06:30,21.10016,6.29588,22.01942,6.02016,1.75588,6.271,15.08,4.54,15.74858724,20.77016,6.26588,21.69471822,6.02016,1.75588,6.271,14.75,4.51,15.42409155
22/12/2019 07:00,21.87472,6.26846,22.75515251,6.23472,1.81846,6.4945,15.64,4.45,16.26075337,21.53472,6.20846,22.41180807,6.23472,1.81846,6.4945,15.3,4.39,15.91735217
22/12/2019 07:30,22.6568,5.9299,23.41995517,5.4168,1.5799,5.6425,17.24,4.35,17.78032902,22.2968,5.8999,23.06417374,5.4168,1.5799,5.6425,16.88,4.32,17.42402938
22/12/2019 08:00,23.42144,5.86292,24.14410244,5.70144,1.66292,5.939,17.72,4.2,18.21094177,23.06144,5.84292,23.79011831,5.70144,1.66292,5.939,17.36,4.18,17.8561474
22/12/2019 08:30,24.68296,5.52128,25.29294461,6.31296,1.84128,6.576,18.37,3.68,18.73497531,24.30296,5.55128,24.92891041,6.31296,1.84128,6.576,17.99,3.71,18.36856554
22/12/2019 09:00,25.9668,5.0599,26.45519401,6.1368,1.7899,6.3925,19.83,3.27,20.09780585,25.5968,5.0299,26.08631948,6.1368,1.7899,6.3925,19.46,3.24,19.72787875
22/12/2019 09:30,27.27256,4.81408,27.69418522,6.32256,1.84408,6.586,20.95,2.97,21.15947542,26.88256,4.77408,27.30318428,6.32256,1.84408,6.586,20.56,2.93,20.76772737
22/12/2019 10:00,27.58344,4.74642,27.98883108,6.43344,1.87642,6.7015,21.15,2.87,21.34383752,27.18344,4.70642,27.58785601,6.43344,1.87642,6.7015,20.75,2.83,20.94209636
22/12/2019 10:30,28.0452,4.6911,28.43483185,6.8952,2.0111,7.1825,21.15,2.68,21.31912053,27.6452,4.6211,28.02876466,6.8952,2.0111,7.1825,20.75,2.61,20.91350282
22/12/2019 11:00,28.84064,4.93852,29.26040833,8.36064,2.43852,8.709,20.48,2.5,20.63202365,28.46064,4.91852,28.88251838,8.36064,2.43852,8.709,20.1,2.48,20.25241714
22/12/2019 11:30,29.1824,5.0107,29.60945093,9.3624,2.7307,9.7525,19.82,2.28,19.95070926,28.8124,4.9707,29.2380275,9.3624,2.7307,9.7525,19.45,2.24,19.57856226
22/12/2019 12:00,29.50928,4.96854,29.92463861,8.90928,2.59854,9.2805,20.6,2.37,20.73588436,29.12928,4.93854,29.54495102,8.90928,2.59854,9.2805,20.22,2.34,20.35495026
22/12/2019 12:30,29.89776,4.87768,30.29303245,8.59776,2.50768,8.956,21.3,2.37,21.43144652,29.51776,4.84768,29.91317698,8.59776,2.50768,8.956,20.92,2.34,21.05046318
22/12/2019 13:00,29.82944,4.74692,30.20478009,8.14944,2.37692,8.489,21.68,2.37,21.80915633,29.44944,4.71692,29.82480261,8.14944,2.37692,8.489,21.3,2.34,21.42814971
22/12/2019 13:30,29.49544,4.47742,29.83334159,7.22544,2.10742,7.5265,22.27,2.37,22.39575406,29.10544,4.44742,29.44327058,7.22544,2.10742,7.5265,21.88,2.34,22.00477221
22/12/2019 14:00,29.02784,4.31312,29.34652448,6.38784,1.86312,6.654,22.64,2.45,22.7721782,28.63784,4.30312,28.95932875,6.38784,1.86312,6.654,22.25,2.44,22.38338893
22/12/2019 14:30,29.24624,4.52682,29.59450377,6.60624,1.92682,6.8815,22.64,2.6,22.78880427,28.85624,4.48682,29.20298171,6.60624,1.92682,6.8815,22.25,2.56,22.39678772
22/12/2019 15:00,29.45584,4.50962,29.79904667,6.37584,1.85962,6.6415,23.08,2.65,23.23163576,29.06584,4.47962,29.40901308,6.37584,1.85962,6.6415,22.69,2.62,22.840764
22/12/2019 15:30,29.06784,4.19562,29.36907471,4.88784,1.42562,5.0915,24.18,2.77,24.33814496,28.65784,4.15562,28.95757191,4.88784,1.42562,5.0915,23.77,2.73,23.92625754
22/12/2019 16:00,30.01504,4.31772,30.32400587,5.61504,1.63772,5.849,24.4,2.68,24.54673909,29.60504,4.28772,29.91392546,5.61504,1.63772,5.849,23.99,2.65,24.13591929
22/12/2019 16:30,31.09568,3.86124,31.3344936,4.73568,1.38124,4.933,26.36,2.48,26.47640459,30.65568,3.84124,30.89540162,4.73568,1.38124,4.933,25.92,2.46,26.03647442
22/12/2019 17:00,32.60784,4.02312,32.85508673,6.38784,1.86312,6.654,26.22,2.16,26.30881981,32.16784,4.01312,32.41720319,6.38784,1.86312,6.654,25.78,2.15,25.86949748
22/12/2019 17:30,32.02848,4.04414,32.28279107,5.80848,1.69414,6.0505,26.22,2.35,26.32510019,31.58848,3.98414,31.83874119,5.80848,1.69414,6.0505,25.78,2.29,25.88150884
22/12/2019 18:00,31.76824,4.21032,32.04602732,6.37824,1.86032,6.644,25.39,2.35,25.49852153,31.34824,4.15032,31.62178533,6.37824,1.86032,6.644,24.97,2.29,25.07478813
22/12/2019 18:30,31.60528,4.21404,31.88497855,6.66528,1.94404,6.943,24.94,2.27,25.04309286,31.19528,4.15404,31.47064573,6.66528,1.94404,6.943,24.53,2.21,24.62935241
22/12/2019 19:00,31.09888,4.47384,31.41903216,6.93888,2.02384,7.228,24.16,2.45,24.28390619,30.68888,4.45384,31.01038611,6.93888,2.02384,7.228,23.75,2.43,23.87399003
22/12/2019 19:30,30.486,4.6605,30.84017601,6.996,2.0405,7.2875,23.49,2.62,23.63566162,30.086,4.6205,30.43873217,6.996,2.0405,7.2875,23.09,2.58,23.23369321
22/12/2019 20:00,29.87528,4.51154,30.21400914,6.48528,1.89154,6.7555,23.39,2.62,23.5362805,29.48528,4.47154,29.8224145,6.48528,1.89154,6.7555,23,2.58,23.14425199
22/12/2019 20:30,29.15416,4.64788,29.52232772,7.36416,2.14788,7.671,21.79,2.5,21.93294554,28.75416,4.66788,29.13058223,7.36416,2.14788,7.671,21.39,2.52,21.53793166
22/12/2019 21:00,28.24816,5.68238,28.81402412,8.40816,2.45238,8.7585,19.84,3.23,20.10120643,27.86816,5.66238,28.4375964,8.40816,2.45238,8.7585,19.46,3.21,19.72297391
22/12/2019 21:30,27.3316,5.6188,27.90317674,7.8816,2.2988,8.21,19.45,3.32,19.73131775,26.9516,5.5888,27.52496009,7.8816,2.2988,8.21,19.07,3.29,19.35171827
22/12/2019 22:00,26.2816,5.5263,26.85633054,6.9816,2.0363,7.2725,19.3,3.49,19.61300844,25.9016,5.4863,26.4762605,6.9816,2.0363,7.2725,18.92,3.45,19.23197598
22/12/2019 22:30,24.99544,5.31742,25.55478382,6.50544,1.89742,6.7765,18.49,3.42,18.80362997,24.62544,5.29742,25.18878627,6.50544,1.89742,6.7765,18.12,3.4,18.43622521
22/12/2019 23:00,23.56472,5.47096,24.19147437,5.93472,1.73096,6.182,17.63,3.74,18.02233337,23.19472,5.43096,23.82205622,5.93472,1.73096,6.182,17.26,3.7,17.65212735
22/12/2019 23:30,23.07688,5.88284,23.81491543,7.34688,2.14284,7.653,15.73,3.74,16.16850333,22.72688,5.84284,23.46592964,7.34688,2.14284,7.653,15.38,3.7,15.81879894
23/12/2019 00:00,22.32032,6.07926,23.13339765,8.02032,2.33926,8.3545,14.3,3.74,14.78098779,21.99032,6.03926,22.80453541,8.02032,2.33926,8.3545,13.97,3.7,14.45167464
23/12/2019 00:30,21.82848,6.27664,22.71296433,7.42848,2.16664,7.738,14.4,4.11,14.97504925,21.50848,6.25664,22.40000571,7.42848,2.16664,7.738,14.08,4.09,14.66200873
23/12/2019 01:00,21.9252,5.8211,22.68478786,5.2152,1.5211,5.4325,16.71,4.3,17.25439364,21.5652,5.8011,22.33182958,5.2152,1.5211,5.4325,16.35,4.28,16.90091418
23/12/2019 01:30,22.15192,5.75056,22.88616394,4.80192,1.40056,5.002,17.35,4.35,17.88700646,21.79192,5.73056,22.53280043,4.80192,1.40056,5.002,16.99,4.33,17.53308301
23/12/2019 02:00,21.86888,5.86134,22.64074246,5.55888,1.62134,5.7905,16.31,4.24,16.85211263,21.49888,5.83134,22.27569006,5.55888,1.62134,5.7905,15.94,4.21,16.48659152
23/12/2019 02:30,21.31056,5.73558,22.06891129,5.47056,1.59558,5.6985,15.84,4.14,16.372086,20.97056,5.71558,21.73550647,5.47056,1.59558,5.6985,15.5,4.12,16.03821686
23/12/2019 03:00,21.00528,6.11904,21.87840118,6.78528,1.97904,7.068,14.22,4.14,14.81040175,20.68528,6.09904,21.56569261,6.78528,1.97904,7.068,13.9,4.12,14.49773775
23/12/2019 03:30,20.4916,6.1038,21.38134806,5.8416,1.7038,6.085,14.65,4.4,15.29648652,20.1616,6.0638,21.05373565,5.8416,1.7038,6.085,14.32,4.36,14.96903471
23/12/2019 04:00,20.22304,6.08672,21.11917392,5.78304,1.68672,6.024,14.44,4.4,15.09548277,19.90304,6.04672,20.80129381,5.78304,1.68672,6.024,14.12,4.36,14.77782122
23/12/2019 04:30,20.56224,6.26232,21.49470552,7.48224,2.18232,7.794,13.08,4.08,13.70156195,20.26224,6.23232,21.19906088,7.48224,2.18232,7.794,12.78,4.05,13.40637535
23/12/2019 05:00,20.68664,6.43152,21.66336825,7.85664,2.29152,8.184,12.83,4.14,13.48141313,20.38664,6.40152,21.36807312,7.85664,2.29152,8.184,12.53,4.11,13.18684951
23/12/2019 05:30,21.17136,6.16748,22.05140118,6.95136,2.02748,7.241,14.22,4.14,14.81040175,20.84136,6.13748,21.72627321,6.95136,2.02748,7.241,13.89,4.11,14.4853098
23/12/2019 06:00,22.28424,5.39582,22.92819718,6.29424,1.83582,6.5565,15.99,3.56,16.38150481,21.90424,5.51582,22.58804994,6.29424,1.83582,6.5565,15.61,3.68,16.03790822
23/12/2019 06:30,23.86304,4.63172,24.3083835,5.42304,1.58172,5.649,18.44,3.05,18.69053504,23.48304,4.59172,23.92774666,5.42304,1.58172,5.649,18.06,3.01,18.30911522
23/12/2019 07:00,25.43232,4.07776,25.75715487,4.31232,1.25776,4.492,21.12,2.82,21.30743532,25.03232,4.03776,25.35587802,4.31232,1.25776,4.492,20.72,2.78,20.9056643
23/12/2019 07:30,27.67016,4.23338,27.99212855,6.08016,1.77338,6.3335,21.59,2.46,21.72969627,27.27016,4.22338,27.59526345,6.08016,1.77338,6.3335,21.19,2.45,21.33116499
23/12/2019 08:00,28.88016,3.79588,29.12854865,6.26016,1.82588,6.521,22.62,1.97,22.70562265,28.47016,3.76588,28.71814518,6.26016,1.82588,6.521,22.21,1.94,22.2945666
23/12/2019 08:30,30.48888,3.49384,30.68841347,7.65888,2.23384,7.978,22.83,1.26,22.8647436,30.07888,3.49384,30.28111524,7.65888,2.23384,7.978,22.42,1.26,22.45537797
23/12/2019 09:00,31.2952,3.1461,31.45294085,5.0952,1.4861,5.3075,26.2,1.66,26.25253512,30.8452,3.1361,31.00421723,5.0952,1.4861,5.3075,25.75,1.65,25.80280992
23/12/2019 09:30,31.99144,2.67292,32.10290851,4.02144,1.17292,4.189,27.97,1.5,28.01019279,31.52144,2.68292,31.63541116,4.02144,1.17292,4.189,27.5,1.51,27.54142516
23/12/2019 10:00,32.59952,3.08736,32.74538893,6.77952,1.97736,7.062,25.82,1.11,25.8438484,32.15952,3.13736,32.31219204,6.77952,1.97736,7.062,25.38,1.16,25.40649523
23/12/2019 10:30,32.7916,3.3663,32.96393493,8.6616,2.5263,9.0225,24.13,0.84,24.14461638,32.3816,3.4063,32.56026564,8.6616,2.5263,9.0225,23.72,0.88,23.73631816
23/12/2019 11:00,33.1164,3.4177,33.29229073,9.1464,2.6677,9.5275,23.97,0.75,23.98173055,32.7064,3.4477,32.88761524,9.1464,2.6677,9.5275,23.56,0.78,23.57290818
23/12/2019 11:30,32.83744,3.66592,33.04143513,9.99744,2.91592,10.414,22.84,0.75,22.85231061,32.42744,3.63592,32.63064172,9.99744,2.91592,10.414,22.43,0.72,22.44155298
23/12/2019 12:00,32.63552,3.31786,32.80374004,8.49552,2.47786,8.8495,24.14,0.84,24.15461033,32.22552,3.35786,32.39999017,8.49552,2.47786,8.8495,23.73,0.88,23.74631129
23/12/2019 12:30,32.69168,3.47424,32.87577048,9.27168,2.70424,9.658,23.42,0.77,23.43265457,32.29168,3.51424,32.48234105,9.27168,2.70424,9.658,23.02,0.81,23.03424624
23/12/2019 13:00,33.25536,3.15198,33.40440011,8.47536,2.47198,8.8285,24.78,0.68,24.78932835,32.83536,3.15198,32.98629783,8.47536,2.47198,8.8285,24.36,0.68,24.36948912
23/12/2019 13:30,33.1676,2.4793,33.26013557,5.7576,1.6793,5.9975,27.41,0.8,27.42167209,32.7076,2.5093,32.80371449,5.7576,1.6793,5.9975,26.95,0.83,26.96277805
23/12/2019 14:00,32.93288,2.82834,33.05410855,6.54288,1.90834,6.8155,26.39,0.92,26.40603151,32.48288,2.85834,32.6083977,6.54288,1.90834,6.8155,25.94,0.95,25.95739008
23/12/2019 14:30,32.76224,3.06982,32.90574668,6.82224,1.98982,7.1065,25.94,1.08,25.96247292,32.32224,3.09982,32.47054177,6.82224,1.98982,7.1065,25.5,1.11,25.52414739
23/12/2019 15:00,32.69792,3.05106,32.83995949,6.75792,1.97106,7.0395,25.94,1.08,25.96247292,32.25792,3.08106,32.40472702,6.75792,1.97106,7.0395,25.5,1.11,25.52414739
23/12/2019 15:30,32.058,2.444,32.15102642,3.408,0.994,3.55,28.65,1.45,28.68666938,31.578,2.474,31.67476535,3.408,0.994,3.55,28.17,1.48,28.20885145
23/12/2019 16:00,32.66032,2.73926,32.7749912,4.42032,1.28926,4.6045,28.24,1.45,28.27720106,32.18032,2.76926,32.2992538,4.42032,1.28926,4.6045,27.76,1.48,27.79942445
23/12/2019 16:30,33.648,2.704,33.75647375,5.088,1.484,5.3,28.56,1.22,28.58604555,33.178,2.724,33.28963592,5.088,1.484,5.3,28.09,1.24,28.11735585
23/12/2019 17:00,34.482,2.9285,34.60613293,5.172,1.5085,5.3875,29.31,1.42,29.34437766,34.012,2.9385,34.1387013,5.172,1.5085,5.3875,28.84,1.43,28.87543073
23/12/2019 17:30,34.31568,2.76624,34.4269949,4.61568,1.34624,4.808,29.7,1.42,29.73392675,33.83568,2.77624,33.94938511,4.61568,1.34624,4.808,29.22,1.43,29.25497052
23/12/2019 18:00,33.83984,2.41412,33.92584187,2.85984,0.83412,2.979,30.98,1.58,31.02026434,33.33984,2.43412,33.42857866,2.85984,0.83412,2.979,30.48,1.6,30.52196586
23/12/2019 18:30,33.3228,2.4429,33.41222471,2.5128,0.7329,2.6175,30.81,1.71,30.85741726,32.8328,2.4829,32.92654777,2.5128,0.7329,2.6175,30.32,1.75,30.37046098
23/12/2019 19:00,32.88568,2.90374,33.01362832,3.23568,0.94374,3.3705,29.65,1.96,29.71471184,32.40568,2.90374,32.53551601,3.23568,0.94374,3.3705,29.17,1.96,29.23577432
23/12/2019 19:30,31.73176,2.89468,31.86351778,2.62176,0.76468,2.731,29.11,2.13,29.1878228,31.25176,2.91468,31.38738381,2.62176,0.76468,2.731,28.63,2.15,28.71061476
23/12/2019 20:00,31.0692,3.1406,31.22752883,3.2592,0.9506,3.395,27.81,2.19,27.8960965,30.5992,3.1006,30.75588986,3.2592,0.9506,3.395,27.34,2.15,27.42440701
23/12/2019 20:30,30.33576,3.23418,30.50767535,3.06576,0.89418,3.1935,27.27,2.34,27.37021191,29.87576,3.19418,30.04602838,3.06576,0.89418,3.1935,26.81,2.3,26.90847636
23/12/2019 21:00,29.32832,3.48326,29.53444522,3.02832,0.88326,3.1545,26.3,2.6,26.42820463,28.88832,3.45326,29.09398627,3.02832,0.88326,3.1545,25.86,2.57,25.98739117
23/12/2019 21:30,27.83416,3.68788,28.07740946,2.80416,0.81788,2.921,25.03,2.87,25.19400325,27.40416,3.66788,27.64853213,2.80416,0.81788,2.921,24.6,2.85,24.76454118
23/12/2019 22:00,26.66496,3.99978,26.96327747,3.08496,0.89978,3.2135,23.58,3.1,23.78290142,26.26496,3.92978,26.55732092,3.08496,0.89978,3.2135,23.18,3.03,23.37719615
23/12/2019 22:30,25.19504,4.16022,25.53619923,3.15504,0.92022,3.2865,22.04,3.24,22.2768759,24.78504,4.11022,25.1235371,3.15504,0.92022,3.2865,21.63,3.19,21.86396579
23/12/2019 23:00,23.53376,4.27318,23.91856867,2.27376,0.66318,2.3685,21.26,3.61,21.56431543,23.14376,4.31318,23.54224179,2.27376,0.66318,2.3685,20.87,3.65,21.18677418
23/12/2019 23:30,22.77912,4.88516,23.29706196,2.82912,0.82516,2.947,19.95,4.06,20.3589317,22.39912,4.87516,22.92351984,2.82912,0.82516,2.947,19.57,4.05,19.98467913
24/12/2019 00:00,22.3628,4.8604,22.88489266,3.5328,1.0304,3.68,18.83,3.83,19.2155614,21.9928,4.8404,22.51916348,3.5328,1.0304,3.68,18.46,3.81,18.8490769
24/12/2019 00:30,21.72632,5.52226,22.4171438,3.67632,1.07226,3.8295,18.05,4.45,18.59045454,21.34632,5.50226,22.04405232,3.67632,1.07226,3.8295,17.67,4.43,18.21685483
24/12/2019 01:00,22.5184,5.7212,23.23382164,4.3584,1.2712,4.54,18.16,4.45,18.6972752,22.1384,5.7012,22.86071819,4.3584,1.2712,4.54,17.78,4.43,18.32357225
24/12/2019 01:30,22.66272,5.78246,23.38879478,4.84272,1.41246,5.0445,17.82,4.37,18.34800534,22.29272,5.76246,23.02544919,4.84272,1.41246,5.0445,17.45,4.35,17.98402069
24/12/2019 02:00,22.57,5.7075,23.28047371,4.86,1.4175,5.0625,17.71,4.29,18.22218977,22.19,5.6975,22.90977098,4.86,1.4175,5.0625,17.33,4.28,17.85069466
24/12/2019 02:30,22.38856,5.75708,23.11691132,5.33856,1.55708,5.561,17.05,4.2,17.55968394,22.02856,5.73708,22.76338162,5.33856,1.55708,5.561,16.69,4.18,17.20547878
24/12/2019 03:00,21.3436,5.0123,21.92424257,3.8136,1.1123,3.9725,17.53,3.9,17.95858847,20.9736,5.0023,21.56188541,3.8136,1.1123,3.9725,17.16,3.89,17.5953886
24/12/2019 03:30,21.41008,5.48794,22.10223996,4.69008,1.36794,4.8855,16.72,4.12,17.22012776,21.05008,5.46794,21.74866055,4.69008,1.36794,4.8855,16.36,4.1,16.86593016
24/12/2019 04:00,20.42024,5.78632,21.22422439,4.41024,1.28632,4.594,16.01,4.5,16.63039687,20.06024,5.78632,20.87809206,4.41024,1.28632,4.594,15.65,4.5,16.28411803
24/12/2019 04:30,20.64536,5.97448,21.49244753,5.05536,1.47448,5.266,15.59,4.5,16.22646295,20.30536,5.97448,21.16605906,5.05536,1.47448,5.266,15.25,4.5,15.90007862
24/12/2019 05:00,20.91952,6.19986,21.81890421,5.99952,1.74986,6.2495,14.92,4.45,15.56948618,20.57952,6.15986,21.48163212,5.99952,1.74986,6.2495,14.58,4.41,15.23235044
24/12/2019 05:30,21.14448,5.82714,21.93272886,5.78448,1.68714,6.0255,15.36,4.14,15.90814886,20.80448,5.81714,21.60244213,5.78448,1.68714,6.0255,15.02,4.13,15.57746128
24/12/2019 06:00,21.83952,5.88986,22.61979409,5.99952,1.74986,6.2495,15.84,4.14,16.372086,21.48952,5.87986,22.27941255,5.99952,1.74986,6.2495,15.49,4.13,16.03112597
24/12/2019 06:30,23.55776,5.65518,24.22703277,6.73776,1.96518,7.0185,16.82,3.69,17.2200029,23.17776,5.69518,23.86720834,6.73776,1.96518,7.0185,16.44,3.73,16.85783201
24/12/2019 07:00,25.02064,4.84852,25.48608585,7.40064,2.15852,7.709,17.62,2.69,17.82415496,24.65064,4.82852,25.11908951,7.40064,2.15852,7.709,17.25,2.67,17.45541177
24/12/2019 07:30,26.7092,4.8356,27.14340421,8.1792,2.3856,8.52,18.53,2.45,18.69126534,26.3292,4.8156,26.76596301,8.1792,2.3856,8.52,18.15,2.43,18.31194692
24/12/2019 08:00,27.97,4.8625,28.3895193,8.82,2.5725,9.1875,19.15,2.29,19.28643565,27.6,4.8425,28.02159536,8.82,2.5725,9.1875,18.78,2.27,18.91669369
24/12/2019 08:30,29.27424,5.08082,29.71188078,9.05424,2.64082,9.4315,20.22,2.44,20.36668849,28.88424,5.06082,29.32424286,9.05424,2.64082,9.4315,19.83,2.42,19.97711941
24/12/2019 09:00,30.33872,4.68046,30.69763243,9.25872,2.70046,9.6445,21.08,1.98,21.17278442,29.94872,4.65046,30.30763283,9.25872,2.70046,9.6445,20.69,1.95,20.78168906
24/12/2019 09:30,31.39848,4.39914,31.70515698,9.04848,2.63914,9.4255,22.35,1.76,22.41919044,30.99848,4.36914,31.30487417,9.04848,2.63914,9.4255,21.95,1.73,22.01806985
24/12/2019 10:00,31.42768,3.69474,31.64411752,6.90768,2.01474,7.1955,24.52,1.68,24.57748563,31.00768,3.66474,31.22349337,6.90768,2.01474,7.1955,24.1,1.65,24.15641737
24/12/2019 10:30,31.71104,4.53822,32.03413022,9.97104,2.90822,10.3865,21.74,1.63,21.80102062,31.31104,4.55822,31.6410903,9.97104,2.90822,10.3865,21.34,1.65,21.40369361
24/12/2019 11:00,31.78368,4.54024,32.10632482,10.66368,3.11024,11.108,21.12,1.43,21.1683561,31.39368,4.54024,31.72029198,10.66368,3.11024,11.108,20.73,1.43,20.7792637
24/12/2019 11:30,31.25608,4.36594,31.55953056,10.30608,3.00594,10.7355,20.95,1.36,20.99409679,30.86608,4.36594,31.17332717,10.30608,3.00594,10.7355,20.56,1.36,20.60493145
24/12/2019 12:00,30.83232,4.75276,31.19648513,11.15232,3.25276,11.617,19.68,1.5,19.73708185,30.45232,4.71276,30.81483247,11.15232,3.25276,11.617,19.3,1.46,19.35514402
24/12/2019 12:30,30.48744,4.45592,30.8113489,9.03744,2.63592,9.414,21.45,1.82,21.52707365,30.09744,4.41592,30.4196687,9.03744,2.63592,9.414,21.06,1.78,21.13508931
24/12/2019 13:00,30.4152,4.6886,30.77445956,9.8352,2.8686,10.245,20.58,1.82,20.66031946,30.0352,4.6486,30.39280706,9.8352,2.8686,10.245,20.2,1.78,20.27827409
24/12/2019 13:30,30.13896,4.70178,30.50350218,9.46896,2.76178,9.8635,20.67,1.94,20.76084054,29.75896,4.65178,30.12033794,9.46896,2.76178,9.8635,20.29,1.89,20.377836
24/12/2019 14:00,29.5444,4.9892,29.96270495,8.5344,2.4892,8.89,21.01,2.5,21.1582159,29.1644,4.9592,29.58303385,8.5344,2.4892,8.89,20.63,2.47,20.77733862
24/12/2019 14:30,29.89112,4.93116,30.29513812,8.78112,2.56116,9.147,21.11,2.37,21.24262225,29.51112,4.88116,29.91206992,8.78112,2.56116,9.147,20.73,2.32,20.85941754
24/12/2019 15:00,29.0964,4.7577,29.48281198,8.1864,2.3877,8.5275,20.91,2.37,21.04388272,28.7164,4.7077,29.09972626,8.1864,2.3877,8.5275,20.53,2.32,20.66067037
24/12/2019 15:30,28.9588,4.8809,29.36724846,7.4088,2.1609,7.7175,21.55,2.72,21.72097834,28.5688,4.8209,28.97270112,7.4088,2.1609,7.7175,21.16,2.66,21.32653746
24/12/2019 16:00,29.0668,4.7424,29.45113275,6.5568,1.9124,6.83,22.51,2.83,22.68719903,28.6768,4.6624,29.05334459,6.5568,1.9124,6.83,22.12,2.75,22.29028712
24/12/2019 16:30,30.4024,5.0357,30.81662214,7.5624,2.2057,7.8775,22.84,2.83,23.01465837,30.0124,4.9557,30.41879544,7.5624,2.2057,7.8775,22.45,2.75,22.61780272
24/12/2019 17:00,31.1212,5.1691,31.54756226,8.9112,2.5991,9.2825,22.21,2.57,22.3581976,30.7312,5.1291,31.15628861,8.9112,2.5991,9.2825,21.82,2.53,21.96618538
24/12/2019 17:30,31.11296,5.29878,31.56094659,8.53296,2.48878,8.8885,22.58,2.81,22.75417544,30.72296,5.24878,31.16809206,8.53296,2.48878,8.8885,22.19,2.76,22.36098611
24/12/2019 18:00,30.27,5.045,30.68753697,7.08,2.065,7.375,23.19,2.98,23.38068647,29.86,5.015,30.2782071,7.08,2.065,7.375,22.78,2.95,22.97021767
24/12/2019 18:30,29.55208,5.28644,30.02119052,7.22208,2.10644,7.523,22.33,3.18,22.55529428,29.16208,5.21644,29.62495833,7.22208,2.10644,7.523,21.94,3.11,22.15932535
24/12/2019 19:00,28.68224,5.61232,29.22617025,7.72224,2.25232,8.044,20.96,3.36,21.22760467,28.29224,5.59232,28.8396409,7.72224,2.25232,8.044,20.57,3.34,20.83939778
24/12/2019 19:30,27.43424,5.27332,27.93645339,6.35424,1.85332,6.619,21.08,3.42,21.35562689,27.04424,5.19332,27.53836396,6.35424,1.85332,6.619,20.69,3.34,20.95785533
24/12/2019 20:00,27.23448,5.71714,27.82808996,7.46448,2.17714,7.7755,19.77,3.54,20.08443427,26.85448,5.67714,27.44800566,7.46448,2.17714,7.7755,19.39,3.5,19.70335251
24/12/2019 20:30,26.51432,5.84876,27.1517432,7.50432,2.18876,7.817,19.01,3.66,19.35912446,26.12432,5.80876,26.76232031,7.50432,2.18876,7.817,18.62,3.62,18.96862673
24/12/2019 21:00,25.48336,5.42848,26.05513447,6.06336,1.76848,6.316,19.42,3.66,19.7618825,25.10336,5.44848,25.68783015,6.06336,1.76848,6.316,19.04,3.68,19.39236963
24/12/2019 21:30,24.9764,6.0077,25.68877218,7.2264,2.1077,7.5275,17.75,3.9,18.17340089,24.6064,5.9777,25.32208163,7.2264,2.1077,7.5275,17.38,3.87,17.8056536
24/12/2019 22:00,23.54016,6.11088,24.32040269,6.38016,1.86088,6.646,17.16,4.25,17.6784643,23.15016,6.31088,23.99493935,6.38016,1.86088,6.646,16.77,4.45,17.35037175
24/12/2019 22:30,21.47792,5.91106,22.27648262,3.15792,0.92106,3.2895,18.32,4.99,18.98743005,21.09792,5.88106,21.90226233,3.15792,0.92106,3.2895,17.94,4.96,18.61303844
24/12/2019 23:00,21.29968,6.35574,22.22772591,5.29968,1.54574,5.5205,16,4.81,16.70736664,20.93968,6.32574,21.87430422,5.29968,1.54574,5.5205,15.64,4.78,16.35414321
24/12/2019 23:30,21.9,6.8625,22.95003064,8.82,2.5725,9.1875,13.08,4.29,13.76555484,21.6,6.8425,22.65788618,8.82,2.5725,9.1875,12.78,4.27,13.47446845
25/12/2019 00:00,20.87744,6.79592,21.95568331,6.87744,2.00592,7.164,14,4.79,14.79675978,20.55744,6.77592,21.64535588,6.87744,2.00592,7.164,13.68,4.77,14.4877638
25/12/2019 00:30,20.2344,6.9617,21.39850953,7.0344,2.0517,7.3275,13.2,4.91,14.08361104,19.9244,6.9517,21.10231855,7.0344,2.0517,7.3275,12.89,4.9,13.78992748
25/12/2019 01:00,20.01152,6.51086,21.04405452,4.87152,1.42086,5.0745,15.14,5.09,15.97271736,19.67152,6.49086,20.71472816,4.87152,1.42086,5.0745,14.8,5.07,15.64432485
25/12/2019 01:30,19.86208,6.19894,20.80694786,3.80208,1.10894,3.9605,16.06,5.09,16.84730542,19.52208,6.17894,20.47659413,3.80208,1.10894,3.9605,15.72,5.07,16.51736359
25/12/2019 02:00,19.39672,6.29946,20.39401733,4.14672,1.20946,4.3195,15.25,5.09,16.07702087,19.03672,6.27946,20.04565604,4.14672,1.20946,4.3195,14.89,5.07,15.72949459
25/12/2019 02:30,19.2836,6.5948,20.38010343,4.9536,1.4448,5.16,14.33,5.15,15.22732412,18.9636,6.5148,20.05145242,4.9536,1.4448,5.16,14.01,5.07,14.89916105
