Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/12/2019 03:00,19.13024,6.64632,20.2519049,5.13024,1.49632,5.344,14,5.15,14.91718807,18.81024,6.62632,19.94325063,5.13024,1.49632,5.344,13.68,5.13,14.6102464
25/12/2019 03:30,18.83936,6.68398,19.98992431,5.25936,1.53398,5.4785,13.58,5.15,14.52373575,18.52936,6.66398,19.69126231,5.25936,1.53398,5.4785,13.27,5.13,14.22707981
25/12/2019 04:00,18.68232,6.51026,19.78414936,5.21232,1.52026,5.4295,13.47,4.99,14.36457448,18.38232,6.49026,19.4944393,5.21232,1.52026,5.4295,13.17,4.97,14.07656918
25/12/2019 04:30,18.39168,6.37924,19.46660207,4.35168,1.26924,4.533,14.04,5.11,14.94100733,18.08168,6.35924,19.16734423,4.35168,1.26924,4.533,13.73,5.09,14.64312125
25/12/2019 05:00,18.5964,6.5477,19.71543731,5.3064,1.5477,5.5275,13.29,5,14.19944013,18.2864,6.5277,19.41657262,5.3064,1.5477,5.5275,12.98,4.98,13.90254653
25/12/2019 05:30,19.158,6.6315,20.2732769,6.108,1.7815,6.3625,13.05,4.85,13.92210473,18.858,6.6315,19.99002142,6.108,1.7815,6.3625,12.75,4.85,13.64129759
25/12/2019 06:00,19.48752,6.33386,20.49100335,5.08752,1.48386,5.2995,14.4,4.85,15.1948182,19.15752,6.33386,20.17742191,5.08752,1.48386,5.2995,14.07,4.85,14.88245275
25/12/2019 06:30,20.16088,6.09984,21.06345485,4.97088,1.44984,5.178,15.19,4.65,15.88579869,19.82088,6.07984,20.73238381,4.97088,1.44984,5.178,14.85,4.63,15.5550442
25/12/2019 07:00,20.58216,5.81438,21.38766759,4.47216,1.30438,4.6585,16.11,4.51,16.72938134,20.23216,5.79438,21.04554912,4.47216,1.30438,4.6585,15.76,4.49,16.38711994
25/12/2019 07:30,21.52744,5.55342,22.23220967,3.81744,1.11342,3.9765,17.71,4.44,18.25808588,21.15744,5.52342,21.8665369,3.81744,1.11342,3.9765,17.34,4.41,17.89200101
25/12/2019 08:00,22.25704,5.75372,22.98871731,4.12704,1.20372,4.299,18.13,4.55,18.69222833,21.88704,5.74372,22.62814264,4.12704,1.20372,4.299,17.76,4.54,18.33109926
25/12/2019 08:30,23.2192,5.9206,23.96215251,4.6992,1.3706,4.895,18.52,4.55,19.07073412,22.8492,5.9106,23.60129516,4.6992,1.3706,4.895,18.15,4.54,18.70919827
25/12/2019 09:00,24.21256,6.09408,24.96769659,5.12256,1.49408,5.336,19.09,4.6,19.63639733,23.84256,6.03408,24.59426333,5.12256,1.49408,5.336,18.72,4.54,19.26265818
25/12/2019 09:30,25.72456,5.91508,26.39585495,6.63456,1.93508,6.911,19.09,3.98,19.50047435,25.35456,5.70508,25.98849073,6.63456,1.93508,6.911,18.72,3.77,19.0958451
25/12/2019 10:00,26.22512,5.35816,26.76689742,6.40512,1.86816,6.672,19.82,3.49,20.12492236,25.84512,5.32816,26.38862476,6.40512,1.86816,6.672,19.44,3.46,19.74551088
25/12/2019 10:30,26.57712,5.39666,27.11949938,6.53712,1.90666,6.8095,20.04,3.49,20.34162481,26.17712,5.36666,26.72157651,6.53712,1.90666,6.8095,19.64,3.46,19.94244719
25/12/2019 11:00,26.88704,5.51622,27.44706912,6.94704,2.02622,7.2365,19.94,3.49,20.24311488,26.51704,5.55622,27.09289558,6.94704,2.02622,7.2365,19.57,3.53,19.88581907
25/12/2019 11:30,26.96336,5.50348,27.5192855,6.90336,2.01348,7.191,20.06,3.49,20.36132854,26.58336,5.54348,27.15520575,6.90336,2.01348,7.191,19.68,3.53,19.99408162
25/12/2019 12:00,27.15112,5.48116,27.69885254,7.34112,2.14116,7.647,19.81,3.34,20.08959183,26.77112,5.47116,27.32446629,7.34112,2.14116,7.647,19.43,3.33,19.71328993
25/12/2019 12:30,27.4348,5.6189,28.00429053,7.2648,2.1189,7.5675,20.17,3.5,20.47141666,27.0448,5.5989,27.61827091,7.2648,2.1189,7.5675,19.78,3.48,20.08379446
25/12/2019 13:00,27.76344,5.82392,28.36770426,7.45344,2.17392,7.764,20.31,3.65,20.63537254,27.37344,5.82392,27.98612623,7.45344,2.17392,7.764,19.92,3.65,20.25163944
25/12/2019 13:30,27.81728,5.75754,28.40687124,6.91728,2.01754,7.2055,20.9,3.74,21.23199472,27.42728,5.76754,28.02713339,6.91728,2.01754,7.2055,20.51,3.75,20.8500024
25/12/2019 14:00,27.75048,5.63014,28.31585451,6.48048,1.89014,6.7505,21.27,3.74,21.59630755,27.35048,5.64014,27.92597242,6.48048,1.89014,6.7505,20.87,3.75,21.20423071
25/12/2019 14:30,26.78576,5.44418,27.3334234,5.46576,1.59418,5.6935,21.32,3.85,21.66483095,26.40576,5.45418,26.96316451,5.46576,1.59418,5.6935,20.94,3.86,21.2927969
25/12/2019 15:00,25.89632,5.36976,26.44718722,4.69632,1.36976,4.892,21.2,4,21.5740585,25.49632,5.37976,26.0577081,4.69632,1.36976,4.892,20.8,4.01,21.18301442
25/12/2019 15:30,25.62688,5.41534,26.19280218,3.92688,1.14534,4.0905,21.7,4.27,22.11612308,25.22688,5.42534,25.80367781,3.92688,1.14534,4.0905,21.3,4.28,21.7257543
25/12/2019 16:00,25.73544,5.30992,26.27752124,4.28544,1.24992,4.464,21.45,4.06,21.83085202,25.33544,5.31992,25.88795219,4.28544,1.24992,4.464,21.05,4.07,21.43985541
25/12/2019 16:30,26.46856,5.39458,27.01270371,5.15856,1.50458,5.3735,21.31,3.89,21.66213748,26.07856,5.39458,26.63067376,5.15856,1.50458,5.3735,20.92,3.89,21.27859253
25/12/2019 17:00,26.32664,5.23652,26.84237537,4.61664,1.34652,4.809,21.71,3.89,22.05575208,25.91664,5.23652,26.44037387,4.61664,1.34652,4.809,21.3,3.89,21.65230011
25/12/2019 17:30,25.97392,5.39156,26.52759769,4.63392,1.35156,4.827,21.34,4.04,21.71905154,25.57392,5.39156,26.13607284,4.63392,1.35156,4.827,20.94,4.04,21.32616234
25/12/2019 18:00,25.33704,5.47372,25.92155872,4.36704,1.27372,4.549,20.97,4.2,21.38646535,24.94704,5.47372,25.54048581,4.36704,1.27372,4.549,20.58,4.2,21.00419958
25/12/2019 18:30,25.0632,5.8001,25.72557393,5.1432,1.5001,5.3575,19.92,4.3,20.37882234,24.6732,5.8101,25.34805831,5.1432,1.5001,5.3575,19.53,4.31,19.999925
25/12/2019 19:00,24.92232,5.90776,25.61295888,5.27232,1.53776,5.492,19.65,4.37,20.1300621,24.54232,5.89776,25.24101908,5.27232,1.53776,5.492,19.27,4.36,19.75708734
25/12/2019 19:30,24.44344,5.74642,25.10982082,4.51344,1.31642,4.7015,19.93,4.43,20.41641007,24.05344,5.67642,24.71416031,4.51344,1.31642,4.7015,19.54,4.36,20.02051947
25/12/2019 20:00,23.83672,5.74696,24.51972205,4.20672,1.22696,4.382,19.63,4.52,20.1436665,23.46672,5.74696,24.16018412,4.20672,1.22696,4.382,19.26,4.52,19.78327577
25/12/2019 20:30,23.99416,5.89788,24.70839336,4.48416,1.30788,4.671,19.51,4.59,20.0426595,23.60416,5.89788,24.329845,4.48416,1.30788,4.671,19.12,4.59,19.6632271
25/12/2019 21:00,23.8912,6.0516,24.64571565,4.7712,1.3916,4.97,19.12,4.66,19.67968496,23.5012,6.0516,24.26784424,4.7712,1.3916,4.97,18.73,4.66,19.30099738
25/12/2019 21:30,23.15464,6.12302,23.95054754,4.36464,1.27302,4.5465,18.79,4.85,19.40583933,22.75464,6.09302,23.55628439,4.36464,1.27302,4.5465,18.39,4.82,19.01116777
25/12/2019 22:00,23.02648,6.05314,23.80880688,4.77648,1.39314,4.9755,18.25,4.66,18.83555415,22.64648,6.04314,23.43891204,4.77648,1.39314,4.9755,17.87,4.65,18.46508597
25/12/2019 22:30,22.11808,5.98944,22.91468643,4.07808,1.18944,4.248,18.04,4.8,18.66766188,21.74808,5.98944,22.55775643,4.07808,1.18944,4.248,17.67,4.8,18.31034953
25/12/2019 23:00,21.86184,6.27762,22.74529756,4.79184,1.39762,4.9915,17.07,4.88,17.7538531,21.49184,6.31762,22.40114973,4.79184,1.39762,4.9915,16.7,4.92,17.40966398
25/12/2019 23:30,21.00176,7.06468,22.15815034,4.78176,1.39468,4.981,16.22,5.67,17.18247072,20.64176,6.98468,21.79146646,4.78176,1.39468,4.981,15.86,5.59,16.81629269
26/12/2019 00:00,20.83712,7.34916,22.09515156,5.75712,1.67916,5.997,15.08,5.67,16.11072003,20.49712,7.26916,21.74793359,5.75712,1.67916,5.997,14.74,5.59,15.76438074
26/12/2019 00:30,15.33,5.72,16.36237452,0,0,0,15.33,5.72,16.36237452,14.98,5.66,16.0136192,0,0,0,14.98,5.66,16.0136192
26/12/2019 01:00,15.45,5.64,16.44725205,0,0,0,15.45,5.64,16.44725205,15.11,5.56,16.10048757,0,0,0,15.11,5.56,16.10048757
26/12/2019 01:30,15.6,5.49,16.53783843,0,0,0,15.6,5.49,16.53783843,15.25,5.48,16.20471845,0,0,0,15.25,5.48,16.20471845
26/12/2019 02:00,15.25,5.56,16.23194689,0,0,0,15.25,5.56,16.23194689,14.91,5.48,15.88516604,0,0,0,14.91,5.48,15.88516604
26/12/2019 02:30,13.8,5.45,14.83719987,0,0,0,13.8,5.45,14.83719987,13.48,5.48,14.55131609,0,0,0,13.48,5.48,14.55131609
26/12/2019 03:00,12.96,5.18,13.95686211,0,0,0,12.96,5.18,13.95686211,12.66,5.14,13.66364519,0,0,0,12.66,5.14,13.66364519
26/12/2019 03:30,12.96,4.94,13.86957822,0,0,0,12.96,4.94,13.86957822,12.66,4.9,13.57518324,0,0,0,12.66,4.9,13.57518324
26/12/2019 04:00,12.96,5,13.89106187,0,0,0,12.96,5,13.89106187,12.66,4.99,13.60792784,0,0,0,12.66,4.99,13.60792784
26/12/2019 04:30,12.96,4.86,13.84128607,0,0,0,12.96,4.86,13.84128607,12.66,4.86,13.56079644,0,0,0,12.66,4.86,13.56079644
26/12/2019 05:00,13.14,4.86,14.00996788,0,0,0,13.14,4.86,14.00996788,12.84,4.86,13.72899122,0,0,0,12.84,4.86,13.72899122
26/12/2019 05:30,13.61,4.49,14.33151074,0,0,0,13.61,4.49,14.33151074,13.3,4.45,14.02471034,0,0,0,13.3,4.45,14.02471034
26/12/2019 06:00,13.3,4.34,13.99019657,0,0,0,13.3,4.34,13.99019657,13,4.33,13.70214947,0,0,0,13,4.33,13.70214947
26/12/2019 06:30,14.02,4.23,14.64422412,0,0,0,14.02,4.23,14.64422412,13.72,4.22,14.35433036,0,0,0,13.72,4.22,14.35433036
26/12/2019 07:00,13.87,3.92,14.41330288,0,0,0,13.87,3.92,14.41330288,13.56,3.91,14.11246612,0,0,0,13.56,3.91,14.11246612
26/12/2019 07:30,14.38,3.77,14.86597794,0,0,0,14.38,3.77,14.86597794,14.06,3.76,14.55407847,0,0,0,14.06,3.76,14.55407847
26/12/2019 08:00,14.78,3.71,15.23852027,0,0,0,14.78,3.71,15.23852027,14.45,3.7,14.91618249,0,0,0,14.45,3.7,14.91618249
26/12/2019 08:30,15.53,2.91,15.80028481,0,0,0,15.53,2.91,15.80028481,15.19,2.93,15.47000323,0,0,0,15.19,2.93,15.47000323
26/12/2019 09:00,17.65,2.74,17.86141372,0,0,0,17.65,2.74,17.86141372,17.29,2.72,17.50264266,0,0,0,17.29,2.72,17.50264266
26/12/2019 09:30,17.65,2.43,17.81649236,0,0,0,17.65,2.43,17.81649236,17.35,2.39,17.51384024,0,0,0,17.35,2.39,17.51384024
26/12/2019 10:00,17.48,2.27,17.62677792,0,0,0,17.48,2.27,17.62677792,17.12,2.2,17.26077634,0,0,0,17.12,2.2,17.26077634
26/12/2019 10:30,17.62,2.11,17.74588685,0,0,0,17.62,2.11,17.74588685,17.27,2.08,17.3948067,0,0,0,17.27,2.08,17.3948067
26/12/2019 11:00,17.43,1.99,17.54323231,0,0,0,17.43,1.99,17.54323231,17.09,1.93,17.19863367,0,0,0,17.09,1.93,17.19863367
26/12/2019 11:30,18.59,1.99,18.69620817,0,0,0,18.59,1.99,18.69620817,18.23,1.93,18.33187934,0,0,0,18.23,1.93,18.33187934
26/12/2019 12:00,19.15,2.06,19.26048026,0,0,0,19.15,2.06,19.26048026,18.79,2.03,18.89933861,0,0,0,18.79,2.03,18.89933861
26/12/2019 12:30,20.22,2.11,20.32979341,0,0,0,20.22,2.11,20.32979341,19.86,2.03,19.96347916,0,0,0,19.86,2.03,19.96347916
26/12/2019 13:00,22,2.46,22.13710912,0,0,0,22,2.46,22.13710912,21.62,2.43,21.75613247,0,0,0,21.62,2.43,21.75613247
26/12/2019 13:30,22.48,2.56,22.62529558,0,0,0,22.48,2.56,22.62529558,22.1,2.53,22.24434535,0,0,0,22.1,2.53,22.24434535
26/12/2019 14:00,23.2,2.81,23.36955498,0,0,0,23.2,2.81,23.36955498,22.81,2.76,22.97637265,0,0,0,22.81,2.76,22.97637265
26/12/2019 14:30,23.68,2.81,23.84614225,0,0,0,23.68,2.81,23.84614225,23.28,2.83,23.45138162,0,0,0,23.28,2.83,23.45138162
26/12/2019 15:00,23.52,2.9,23.69810963,0,0,0,23.52,2.9,23.69810963,23.12,2.83,23.2925589,0,0,0,23.12,2.83,23.2925589
26/12/2019 15:30,22.49,2.82,22.66610906,0,0,0,22.49,2.82,22.66610906,22.1,2.75,22.27044005,0,0,0,22.1,2.75,22.27044005
26/12/2019 16:00,21.66,2.82,21.84280202,0,0,0,21.66,2.82,21.84280202,21.27,2.75,21.44703709,0,0,0,21.27,2.75,21.44703709
26/12/2019 16:30,20.23,2.58,20.39385447,0,0,0,20.23,2.58,20.39385447,19.85,2.53,20.0105822,0,0,0,19.85,2.53,20.0105822
26/12/2019 17:00,20.11,2.58,20.27482429,0,0,0,20.11,2.58,20.27482429,19.74,2.53,19.90146979,0,0,0,19.74,2.53,19.90146979
26/12/2019 17:30,21.75,2.83,21.93333992,0,0,0,21.75,2.83,21.93333992,21.35,2.77,21.52894331,0,0,0,21.35,2.77,21.52894331
26/12/2019 18:00,21.28,2.91,21.47804693,0,0,0,21.28,2.91,21.47804693,20.9,2.89,21.0988649,0,0,0,20.9,2.89,21.0988649
26/12/2019 18:30,21.53,3.18,21.76357737,0,0,0,21.53,3.18,21.76357737,21.15,3.17,21.38624324,0,0,0,21.15,3.17,21.38624324
26/12/2019 19:00,21.53,3.32,21.78447383,0,0,0,21.53,3.32,21.78447383,21.15,3.3,21.40589872,0,0,0,21.15,3.3,21.40589872
26/12/2019 19:30,21.32,3.48,21.60214804,0,0,0,21.32,3.48,21.60214804,20.94,3.42,21.21744565,0,0,0,20.94,3.42,21.21744565
26/12/2019 20:00,19.87,3.39,20.15710793,0,0,0,19.87,3.39,20.15710793,19.49,3.36,19.7775049,0,0,0,19.49,3.36,19.7775049
26/12/2019 20:30,20.07,3.61,20.3920818,0,0,0,20.07,3.61,20.3920818,19.69,3.58,20.0128084,0,0,0,19.69,3.58,20.0128084
26/12/2019 21:00,20.07,3.7,20.40820668,0,0,0,20.07,3.7,20.40820668,19.69,3.68,20.03093857,0,0,0,19.69,3.68,20.03093857
26/12/2019 21:30,18.93,3.95,19.33771962,0,0,0,18.93,3.95,19.33771962,18.55,3.94,18.96381027,0,0,0,18.55,3.94,18.96381027
26/12/2019 22:00,18.46,3.95,18.87787329,0,0,0,18.46,3.95,18.87787329,18.07,4.12,18.53373411,0,0,0,18.07,4.12,18.53373411
26/12/2019 22:30,17.66,4.69,18.27215641,0,0,0,17.66,4.69,18.27215641,17.29,4.67,17.90957844,0,0,0,17.29,4.67,17.90957844
26/12/2019 23:00,15.83,4.52,16.46266382,0,0,0,15.83,4.52,16.46266382,15.5,4.49,16.13722715,0,0,0,15.5,4.49,16.13722715
26/12/2019 23:30,16.18,4.63,16.8294177,0,0,0,16.18,4.63,16.8294177,15.84,4.6,16.49441117,0,0,0,15.84,4.6,16.49441117
27/12/2019 00:00,14.3,4.54,15.00338628,0,0,0,14.3,4.54,15.00338628,13.99,4.52,14.70205768,0,0,0,13.99,4.52,14.70205768
27/12/2019 00:30,21.00976,6.63618,22.03290494,7.52976,2.19618,7.8435,13.48,4.44,14.19239233,20.70976,6.57618,21.72878972,7.52976,2.19618,7.8435,13.18,4.38,13.88872924
27/12/2019 01:00,21.36144,6.31042,22.2740324,6.24144,1.82042,6.5015,15.12,4.49,15.77258698,21.03144,6.20042,21.92639224,6.24144,1.82042,6.5015,14.79,4.38,15.42493112
27/12/2019 01:30,21.38744,6.21592,22.27241009,5.91744,1.72592,6.164,15.47,4.49,16.10841395,21.05744,6.10592,21.92482699,5.91744,1.72592,6.164,15.14,4.38,15.76083754
27/12/2019 02:00,20.80208,6.26894,21.72616259,5.72208,1.66894,5.9605,15.08,4.6,15.76598871,20.47208,6.22894,21.39873251,5.72208,1.66894,5.9605,14.75,4.56,15.43878557
27/12/2019 02:30,20.48664,6.27902,21.42728426,5.75664,1.67902,5.9965,14.73,4.6,15.43155533,20.16664,6.23902,21.10968355,5.75664,1.67902,5.9965,14.41,4.56,15.11428794
27/12/2019 03:00,20.01528,6.09154,20.92171821,5.28528,1.54154,5.5055,14.73,4.55,15.41672468,19.69528,6.10154,20.61874983,5.28528,1.54154,5.5055,14.41,4.56,15.11428794
27/12/2019 03:30,20.10368,6.19024,21.03513777,5.62368,1.64024,5.858,14.48,4.55,15.17804006,19.79368,6.20024,20.74205255,5.62368,1.64024,5.858,14.17,4.56,14.88564745
27/12/2019 04:00,19.19288,5.76834,20.04096777,4.38288,1.27834,4.5655,14.81,4.49,15.47566477,18.87288,5.73834,19.72597641,4.38288,1.27834,4.5655,14.49,4.46,15.16086079
27/12/2019 04:30,19.63112,5.92116,20.50465821,5.18112,1.51116,5.397,14.45,4.41,15.10796479,19.32112,5.89116,20.19929316,5.18112,1.51116,5.397,14.14,4.38,14.80283757
27/12/2019 05:00,19.68928,5.90104,20.55456202,4.76928,1.39104,4.968,14.92,4.51,15.58674116,19.35928,5.86104,20.22704902,4.76928,1.39104,4.968,14.59,4.47,15.25939055
27/12/2019 05:30,20.32888,5.88634,21.1639401,5.19888,1.51634,5.4155,15.13,4.37,15.74845389,19.99888,5.83634,20.83310025,5.19888,1.51634,5.4155,14.8,4.32,15.41760033
27/12/2019 06:00,21.21968,5.89824,22.02416978,5.23968,1.52824,5.458,15.98,4.37,16.56675285,20.87968,5.84824,21.68324118,5.23968,1.52824,5.458,15.64,4.32,16.22565869
27/12/2019 06:30,21.80664,5.55902,22.50404967,4.07664,1.18902,4.2465,17.73,4.37,18.26060788,21.45664,5.50902,22.15257776,4.07664,1.18902,4.2465,17.38,4.32,17.90884698
27/12/2019 07:00,22.44576,5.30168,23.06338988,3.84576,1.12168,4.006,18.6,4.18,19.06390306,22.08576,5.26168,22.70387789,3.84576,1.12168,4.006,18.24,4.14,18.70393541
27/12/2019 07:30,24.46808,4.29694,24.84251662,4.37808,1.27694,4.5605,20.09,3.02,20.31572051,24.10808,4.25694,24.48103469,4.37808,1.27694,4.5605,19.73,2.98,19.95377909
27/12/2019 08:00,25.5672,4.3546,25.93538619,4.7472,1.3846,4.945,20.82,2.97,21.03077031,25.1872,4.2846,25.54902818,4.7472,1.3846,4.945,20.44,2.9,20.64469908
27/12/2019 08:30,26.99128,4.41454,27.34990602,5.50128,1.60454,5.7305,21.49,2.81,21.67293704,26.62128,4.36454,26.97668916,5.50128,1.60454,5.7305,21.12,2.76,21.29957746
27/12/2019 09:00,27.99448,4.33964,28.32884371,5.24448,1.52964,5.463,22.75,2.81,22.92288376,27.62448,4.28964,27.95555234,5.24448,1.52964,5.463,22.38,2.76,22.54954545
27/12/2019 09:30,29.37624,3.78432,29.61898976,4.74624,1.38432,4.944,24.63,2.4,24.74665432,28.97624,3.75432,29.21844286,4.74624,1.38432,4.944,24.23,2.37,24.34563205
27/12/2019 10:00,30.72376,3.71568,30.94762845,5.57376,1.62568,5.806,25.15,2.09,25.23669154,30.32376,3.69568,30.54813368,5.57376,1.62568,5.806,24.75,2.07,24.83641278
27/12/2019 10:30,30.60608,4.03594,30.87103731,5.02608,1.46594,5.2355,25.58,2.57,25.70877866,30.19608,4.01594,30.46196024,5.02608,1.46594,5.2355,25.17,2.55,25.29884187
27/12/2019 11:00,31.20464,4.04052,31.46514515,5.62464,1.64052,5.859,25.58,2.4,25.69234127,30.79464,3.98052,31.05083561,5.62464,1.64052,5.859,25.17,2.34,25.27853833
27/12/2019 11:30,31.68032,3.99426,31.9311257,5.98032,1.74426,6.2295,25.7,2.25,25.79830421,31.28032,3.91426,31.52427399,5.98032,1.74426,6.2295,25.3,2.17,25.39289074
27/12/2019 12:00,31.75584,3.96962,32.00298825,5.89584,1.71962,6.1415,25.86,2.25,25.95769828,31.34584,3.88962,31.5862443,5.89584,1.71962,6.1415,25.45,2.17,25.54234523
27/12/2019 12:30,30.95512,3.40066,31.14135422,3.94512,1.15066,4.1095,27.01,2.25,27.10355327,30.52512,3.32066,30.70520695,3.94512,1.15066,4.1095,26.58,2.17,26.66843265
27/12/2019 13:00,31.9576,3.7543,32.1773673,5.1576,1.5043,5.3725,26.8,2.25,26.89428378,31.5276,3.6743,31.74098364,5.1576,1.5043,5.3725,26.37,2.17,26.45913453
27/12/2019 13:30,32.06448,3.71464,32.27893164,5.60448,1.63464,5.838,26.46,2.08,26.54162768,31.63448,3.68464,31.84834214,5.60448,1.63464,5.838,26.03,2.05,26.11059938
27/12/2019 14:00,31.7216,3.6613,31.93219417,5.4216,1.5813,5.6475,26.3,2.08,26.38212273,31.3016,3.6313,31.51152967,5.4216,1.5813,5.6475,25.88,2.05,25.96106508
27/12/2019 14:30,31.5768,3.7824,31.80252896,5.8368,1.7024,6.08,25.74,2.08,25.82390366,31.1668,3.7524,31.39187678,5.8368,1.7024,6.08,25.33,2.05,25.4128196
27/12/2019 15:00,31.03392,3.43156,31.22306511,4.87392,1.42156,5.077,26.16,2.01,26.2371054,30.61392,3.40156,30.8023166,4.87392,1.42156,5.077,25.74,1.98,25.81604152
27/12/2019 15:30,31.55744,3.74842,31.77928054,5.61744,1.63842,5.8515,25.94,2.11,26.02567386,31.14744,3.71842,31.36860956,5.61744,1.63842,5.8515,25.53,2.08,25.61459154
27/12/2019 16:00,31.21392,3.27406,31.38516004,4.33392,1.26406,4.5145,26.88,2.01,26.95504591,30.77392,3.23406,30.94338857,4.33392,1.26406,4.5145,26.44,1.97,26.51328912
27/12/2019 16:30,31.19512,3.23066,31.36196224,3.70512,1.08066,3.8595,27.49,2.15,27.57394785,30.75512,3.22066,30.92329311,3.70512,1.08066,3.8595,27.05,2.14,27.13451861
27/12/2019 17:00,31.68328,3.78304,31.90833156,4.19328,1.22304,4.368,27.49,2.56,27.60894239,31.24328,3.72304,31.46432221,4.19328,1.22304,4.368,27.05,2.5,27.16528115
27/12/2019 17:30,32.65072,4.02146,32.8974415,5.01072,1.46146,5.2195,27.64,2.56,27.75829966,32.21072,3.96146,32.45340734,5.01072,1.46146,5.2195,27.2,2.5,27.31464808
27/12/2019 18:00,32.38656,4.14858,32.65118657,4.96656,1.44858,5.1735,27.42,2.7,27.55261149,31.95656,4.07858,32.21578094,4.96656,1.44858,5.1735,26.99,2.63,27.11783546
27/12/2019 18:30,31.79576,4.22418,32.07513134,5.22576,1.52418,5.4435,26.57,2.7,26.70683246,31.36576,4.21418,31.64759412,5.22576,1.52418,5.4435,26.14,2.69,26.27804597
27/12/2019 19:00,31.35192,4.12806,31.62251994,5.34192,1.55806,5.5645,26.01,2.57,26.13666008,30.94192,4.08806,31.21080979,5.34192,1.55806,5.5645,25.6,2.53,25.7247138
27/12/2019 19:30,30.55824,4.33032,30.86353355,4.93824,1.44032,5.144,25.62,2.89,25.78248436,30.14824,4.27032,30.44917089,4.93824,1.44032,5.144,25.21,2.83,25.36834642
27/12/2019 20:00,29.9364,4.6027,30.28816423,4.9464,1.4427,5.1525,24.99,3.16,25.18899958,29.5264,4.5627,29.87685606,4.9464,1.4427,5.1525,24.58,3.12,24.77722341
27/12/2019 20:30,28.93648,4.83064,29.33692141,5.07648,1.48064,5.288,23.86,3.35,24.09402623,28.54648,4.81064,28.94898578,5.07648,1.48064,5.288,23.47,3.33,23.70505853
27/12/2019 21:00,28.01824,5.04282,28.46843526,5.11824,1.49282,5.3315,22.9,3.55,23.17353016,27.64824,5.03282,28.10257021,5.11824,1.49282,5.3315,22.53,3.54,22.80641357
27/12/2019 21:30,26.76016,4.60088,27.1527947,4.70016,1.37088,4.896,22.06,3.23,22.29521249,26.38016,4.55088,26.76982164,4.70016,1.37088,4.896,21.68,3.18,21.91197846
27/12/2019 22:00,25.88752,4.92636,26.35209128,5.02752,1.46636,5.237,20.86,3.46,21.14500414,25.51752,4.90636,25.98492246,5.02752,1.46636,5.237,20.49,3.44,20.77675865
27/12/2019 22:30,24.43168,5.34174,25.00882192,5.01168,1.46174,5.2205,19.42,3.88,19.80380771,24.07168,5.30174,24.64861507,5.01168,1.46174,5.2205,19.06,3.84,19.44297302
27/12/2019 23:00,23.41528,5.66154,24.09000566,4.80528,1.40154,5.0055,18.61,4.26,19.09135145,23.05528,5.62154,23.73073214,4.80528,1.40154,5.0055,18.25,4.22,18.73154825
27/12/2019 23:30,22.1644,5.5817,22.85642147,4.1544,1.2117,4.3275,18.01,4.37,18.53259291,21.8044,5.5517,22.50007183,4.1544,1.2117,4.3275,17.65,4.34,18.17575583
28/12/2019 00:00,21.7196,5.8278,22.48786955,4.4496,1.2978,4.635,17.27,4.53,17.85423759,21.3696,5.7878,22.13952197,4.4496,1.2978,4.635,16.92,4.49,17.50561339
28/12/2019 00:30,21.4616,6.0888,22.30860282,5.0016,1.4588,5.21,16.46,4.63,17.09878651,21.1216,6.0388,21.96791051,5.0016,1.4588,5.21,16.12,4.58,16.75800704
28/12/2019 01:00,21.81832,6.12576,22.661951,5.60832,1.63576,5.842,16.21,4.49,16.82035077,21.46832,6.08576,22.31423847,5.60832,1.63576,5.842,15.86,4.45,16.4724649
28/12/2019 01:30,21.94792,6.21606,22.81119449,5.91792,1.72606,6.1645,16.03,4.49,16.64695167,21.60792,6.17606,22.47322682,5.91792,1.72606,6.1645,15.69,4.45,16.30885036
28/12/2019 02:00,21.45032,6.37426,22.37738632,6.46032,1.88426,6.7295,14.99,4.49,15.64800946,21.12032,6.33426,22.04973394,6.46032,1.88426,6.7295,14.66,4.45,15.32051239
28/12/2019 02:30,20.6732,6.1826,21.57789936,5.8032,1.6926,6.045,14.87,4.49,15.5330937,20.3532,6.1426,21.25992204,5.8032,1.6926,6.045,14.55,4.45,15.21528836
28/12/2019 03:00,20.64328,6.15054,21.54005923,5.69328,1.66054,5.9305,14.95,4.49,15.6096957,20.32328,6.17054,21.23938026,5.69328,1.66054,5.9305,14.63,4.51,15.30937621
28/12/2019 03:30,20.08552,5.94786,20.94767654,4.65552,1.35786,4.8495,15.43,4.59,16.09822972,19.76552,5.86786,20.61813672,4.65552,1.35786,4.8495,15.11,4.51,15.76870952
28/12/2019 04:00,20.10456,6.08758,21.00599826,5.13456,1.49758,5.3485,14.97,4.59,15.65787342,19.78456,6.07758,20.69699961,5.13456,1.49758,5.3485,14.65,4.58,15.34923125
28/12/2019 04:30,19.69664,6.20402,20.65060511,4.67664,1.36402,4.8715,15.02,4.84,15.78055766,19.32664,6.16402,20.2858117,4.67664,1.36402,4.8715,14.65,4.8,15.4163063
28/12/2019 05:00,19.7176,6.2193,20.67518905,5.0376,1.4693,5.2475,14.68,4.75,15.4293519,19.3976,6.1693,20.35502759,5.0376,1.4693,5.2475,14.36,4.7,15.10958636
28/12/2019 05:30,19.9512,6.4041,20.95382729,5.6712,1.6541,5.9075,14.28,4.75,15.04928237,19.6412,6.3541,20.64343296,5.6712,1.6541,5.9075,13.97,4.7,14.7394335
28/12/2019 06:00,20.50568,6.37624,21.47415537,5.57568,1.62624,5.808,14.93,4.75,15.66739927,20.19568,6.32624,21.1633363,5.57568,1.62624,5.808,14.62,4.7,15.35690073
28/12/2019 06:30,21.06736,6.14798,21.94610023,5.30736,1.54798,5.5285,15.76,4.6,16.41760031,20.73736,6.11798,21.62100319,5.30736,1.54798,5.5285,15.43,4.57,16.09253864
28/12/2019 07:00,21.57856,6.03708,22.40715481,5.81856,1.69708,6.061,15.76,4.34,16.34665715,21.24856,6.00708,22.08135667,5.81856,1.69708,6.061,15.43,4.31,16.02064293
28/12/2019 07:30,23.25016,6.13838,24.04682202,6.92016,2.01838,7.2085,16.33,4.12,16.8417131,22.91016,6.10838,23.71049846,6.92016,2.01838,7.2085,15.99,4.09,16.50479324
28/12/2019 08:00,23.40208,5.73144,24.09370774,5.90208,1.72144,6.148,17.5,4.01,17.95355397,23.06208,5.71144,23.75878955,5.90208,1.72144,6.148,17.16,3.99,17.6177666
28/12/2019 08:30,23.97112,5.27866,24.54544449,5.96112,1.73866,6.2095,18.01,3.54,18.35460978,23.62112,5.24866,24.19722591,5.96112,1.73866,6.2095,17.66,3.51,18.00543529
28/12/2019 09:00,25.39248,5.60114,26.00290003,6.79248,1.98114,7.0755,18.6,3.62,18.9489947,25.04248,5.57114,25.65469558,6.79248,1.98114,7.0755,18.25,3.59,18.59974731
28/12/2019 09:30,26.4104,5.2672,26.93051474,5.9904,1.7472,6.24,20.42,3.52,20.72116792,26.0404,5.2572,26.56577844,5.9904,1.7472,6.24,20.05,3.51,20.35491587
28/12/2019 10:00,27.28536,4.47198,27.6494028,5.83536,1.70198,6.0785,21.45,2.77,21.62811596,26.89536,4.41198,27.25483365,5.83536,1.70198,6.0785,21.06,2.71,21.23364547
28/12/2019 10:30,28.29912,4.83766,28.70963509,6.84912,1.99766,7.1345,21.45,2.84,21.63719252,27.90912,4.79766,28.31848373,6.84912,1.99766,7.1345,21.06,2.8,21.24531948
28/12/2019 11:00,28.57528,4.72154,28.9627272,6.96528,2.03154,7.2555,21.61,2.69,21.77678121,28.19528,4.67154,28.57966235,6.96528,2.03154,7.2555,21.23,2.64,21.39351537
28/12/2019 11:30,29.10928,4.93104,29.52397903,7.88928,2.30104,8.218,21.22,2.63,21.38235955,28.73928,4.89104,29.15250396,7.88928,2.30104,8.218,20.85,2.59,21.01024988
28/12/2019 12:00,28.74128,4.64454,29.11413622,7.18128,2.09454,7.4805,21.56,2.55,21.71027637,28.37128,4.60454,28.74250019,7.18128,2.09454,7.4805,21.19,2.51,21.33813956
28/12/2019 12:30,28.77632,4.67726,29.15395949,6.91632,2.01726,7.2045,21.86,2.66,22.02124429,28.39632,4.61726,28.7692558,6.91632,2.01726,7.2045,21.48,2.6,21.63678349
28/12/2019 13:00,28.8932,4.7426,29.27984394,7.4832,2.1826,7.795,21.41,2.56,21.56250681,28.5232,4.7026,28.90825808,7.4832,2.1826,7.795,21.04,2.52,21.19037517
28/12/2019 13:30,28.3992,4.5006,28.75360779,6.3792,1.8606,6.645,22.02,2.64,22.17769149,28.0292,4.4406,28.37877695,6.3792,1.8606,6.645,21.65,2.58,21.80318555
28/12/2019 14:00,28.78992,4.85956,29.19717139,7.12992,2.07956,7.427,21.66,2.78,21.83767387,28.40992,4.78956,28.81082157,7.12992,2.07956,7.427,21.28,2.71,21.45186472
28/12/2019 14:30,28.52872,4.46546,28.87608349,5.77872,1.68546,6.0195,22.75,2.78,22.91922555,28.15872,4.45546,28.50902727,5.77872,1.68546,6.0195,22.38,2.77,22.55077161
28/12/2019 15:00,28.39232,4.51026,28.74832656,5.93232,1.73026,6.1795,22.46,2.78,22.63139412,28.01232,4.50026,28.37150704,5.93232,1.73026,6.1795,22.08,2.77,22.25307394
28/12/2019 15:30,28.66664,4.54652,29.02493916,6.53664,1.90652,6.809,22.13,2.64,22.2869132,28.28664,4.51652,28.64494642,6.53664,1.90652,6.809,21.75,2.61,21.90604026
28/12/2019 16:00,28.90304,4.33422,29.22620715,6.08304,1.77422,6.3365,22.82,2.56,22.96314438,28.52304,4.31422,28.84746618,6.08304,1.77422,6.3365,22.44,2.54,22.58329471
28/12/2019 16:30,30.2132,4.6801,30.57353088,6.5832,1.9201,6.8575,23.63,2.76,23.79063892,29.8232,4.6301,30.18047522,6.5832,1.9201,6.8575,23.24,2.71,23.39747209
28/12/2019 17:00,30.91752,4.76886,31.28314352,6.88752,2.00886,7.1745,24.03,2.76,24.18798255,30.50752,4.78886,30.88109384,6.88752,2.00886,7.1745,23.62,2.78,23.78303597
28/12/2019 17:30,31.4084,5.1212,31.82317206,7.4784,2.1812,7.79,23.93,2.94,24.10992534,30.9984,5.1112,31.4169567,7.4784,2.1812,7.79,23.52,2.93,23.70179951
28/12/2019 18:00,31.5068,5.2199,31.93627721,7.5768,2.2099,7.8925,23.93,3.01,24.11856132,31.0968,5.1999,31.52855738,7.5768,2.2099,7.8925,23.52,2.99,23.70929143
28/12/2019 18:30,30.89888,4.84384,31.27624612,7.65888,2.23384,7.978,23.24,2.61,23.38610057,30.49888,4.82384,30.87800372,7.65888,2.23384,7.978,22.84,2.59,22.98638075
28/12/2019 19:00,30.27776,4.77268,30.65161048,7.75776,2.26268,8.081,22.52,2.51,22.65944615,29.88776,4.77268,30.26642814,7.75776,2.26268,8.081,22.13,2.51,22.27188811
28/12/2019 19:30,29.89896,5.07928,30.32732917,7.84896,2.28928,8.176,22.05,2.79,22.22580932,29.49896,5.03928,29.92629252,7.84896,2.28928,8.176,21.65,2.75,21.82395473
28/12/2019 20:00,28.7132,5.0476,29.15349242,7.1232,2.0776,7.42,21.59,2.97,21.79332467,28.3132,5.0076,28.75262339,7.1232,2.0776,7.42,21.19,2.93,21.39161051
28/12/2019 20:30,27.87488,4.95684,28.31217402,6.19488,1.80684,6.453,21.68,3.15,21.90764478,27.48488,4.88684,27.91594229,6.19488,1.80684,6.453,21.29,3.08,21.51163639
28/12/2019 21:00,27.73192,5.35806,28.24479056,7.74192,2.25806,8.0645,19.99,3.1,20.22894214,27.36192,5.33806,27.87776086,7.74192,2.25806,8.0645,19.62,3.08,19.86028197
28/12/2019 21:30,26.60096,5.40278,27.14408047,6.90096,2.01278,7.1885,19.7,3.39,19.98954977,26.22096,5.35278,26.76174503,6.90096,2.01278,7.1885,19.32,3.34,19.60658053
28/12/2019 22:00,25.46392,6.22156,26.2129554,7.27392,2.12156,7.577,18.19,4.1,18.6463428,25.09392,6.20156,25.84887169,7.27392,2.12156,7.577,17.82,4.08,18.281105
28/12/2019 22:30,24.50616,6.01888,25.23447631,6.23616,1.81888,6.496,18.27,4.2,18.74654368,24.13616,5.98888,24.86806995,6.23616,1.81888,6.496,17.9,4.17,18.3793063
28/12/2019 23:00,23.89624,6.56432,24.78145644,7.86624,2.29432,8.194,16.03,4.27,16.58896621,23.54624,6.53432,24.43609535,7.86624,2.29432,8.194,15.68,4.24,16.2431524
28/12/2019 23:30,22.54768,6.17224,23.37722011,5.76768,1.68224,6.008,16.78,4.49,17.37033391,22.19768,6.15224,23.03447534,5.76768,1.68224,6.008,16.43,4.47,17.02720764
29/12/2019 00:00,22.238,6.3165,23.11767324,6.948,2.0265,7.2375,15.29,4.29,15.8804345,21.898,6.2865,22.78250395,6.948,2.0265,7.2375,14.95,4.26,15.54509891
29/12/2019 00:30,21.74248,6.63614,22.73265912,6.67248,1.94614,6.9505,15.07,4.69,15.78293382,21.40248,6.60614,22.3988222,6.67248,1.94614,6.9505,14.73,4.66,15.44954692
29/12/2019 01:00,21.40064,6.60602,22.39702866,6.02064,1.75602,6.2715,15.38,4.85,16.12658984,21.06064,6.59602,22.06939141,6.02064,1.75602,6.2715,15.04,4.84,15.79959493
29/12/2019 01:30,21.9704,6.6822,22.96410837,6.5904,1.9222,6.865,15.38,4.76,16.09975155,21.6304,6.6522,22.63020037,6.5904,1.9222,6.865,15.04,4.73,15.76624559
29/12/2019 02:00,21.5624,6.8082,22.61169346,7.0224,2.0482,7.315,14.54,4.76,15.29932025,21.2424,6.7782,22.29761317,7.0224,2.0482,7.315,14.22,4.73,14.98603683
29/12/2019 02:30,21.23264,6.81202,22.29862368,6.69264,1.95202,6.9715,14.54,4.86,15.33072731,20.91264,6.79202,21.98795233,6.69264,1.95202,6.9715,14.22,4.84,15.02111847
29/12/2019 03:00,21.136,6.733,22.18251079,6.696,1.953,6.975,14.44,4.78,15.21058842,20.806,6.693,21.85602629,6.696,1.953,6.975,14.11,4.74,14.88488159
29/12/2019 03:30,20.934,6.6595,21.96773307,7.644,2.2295,7.9625,13.29,4.43,14.00889003,20.624,6.6295,21.66332491,7.644,2.2295,7.9625,12.98,4.4,13.70548795
29/12/2019 04:00,20.2476,6.4243,21.2423383,6.1176,1.7843,6.3725,14.13,4.64,14.8723401,19.9476,6.3843,20.94435562,6.1176,1.7843,6.3725,13.83,4.6,14.57494082
29/12/2019 04:30,20.23904,6.44222,21.23960778,6.17904,1.80222,6.4365,14.06,4.64,14.8058502,19.92904,6.40222,20.93215365,6.17904,1.80222,6.4365,13.75,4.6,14.49905169
29/12/2019 05:00,20.08,6.6225,21.14388579,6.18,1.8025,6.4375,13.9,4.82,14.71198151,19.77,6.6025,20.843366,6.18,1.8025,6.4375,13.59,4.8,14.41277558
29/12/2019 05:30,20.31632,6.90976,21.45920878,6.85632,1.99976,7.142,13.46,4.91,14.32758528,20.01632,6.87976,21.16563639,6.85632,1.99976,7.142,13.16,4.88,14.03566885
29/12/2019 06:00,20.52176,6.86468,21.63946545,6.70176,1.95468,6.981,13.82,4.91,14.66630492,20.21176,6.77468,21.31693063,6.70176,1.95468,6.981,13.51,4.82,14.34407543
29/12/2019 06:30,20.88624,6.75682,21.95198483,6.60624,1.92682,6.8815,14.28,4.83,15.07472388,20.55624,6.74682,21.63512383,6.60624,1.92682,6.8815,13.95,4.82,14.75923101
29/12/2019 07:00,21.38928,6.22354,22.27630465,7.10928,2.07354,7.4055,14.28,4.15,14.87080697,21.05928,6.28354,21.97671834,7.10928,2.07354,7.4055,13.95,4.21,14.57143095
29/12/2019 07:30,21.9212,6.2041,22.78222698,6.3912,1.8641,6.6575,15.53,4.34,16.12502713,21.5512,6.2441,22.43753565,6.3912,1.8641,6.6575,15.16,4.38,15.7800507
29/12/2019 08:00,22.59016,6.63338,23.5439389,6.80016,1.98338,7.0835,15.79,4.65,16.46045564,22.23016,6.63338,23.19874445,6.80016,1.98338,7.0835,15.43,4.65,16.1154398
29/12/2019 08:30,22.9324,5.8732,23.67254629,6.6624,1.9432,6.94,16.27,3.93,16.73791504,22.5724,5.8832,23.32649318,6.6624,1.9432,6.94,15.91,3.94,16.39059791
29/12/2019 09:00,24.11224,6.02732,24.85414863,7.84224,2.28732,8.169,16.27,3.74,16.69432538,23.75224,6.03732,24.50751186,7.84224,2.28732,8.169,15.91,3.75,16.34596586
29/12/2019 09:30,24.69936,6.01398,25.42098228,6.93936,2.02398,7.2285,17.76,3.99,18.20268387,24.31936,6.02398,25.05433308,6.93936,2.02398,7.2285,17.38,4,17.8343601
29/12/2019 10:00,25.51688,5.70284,26.14638692,6.14688,1.79284,6.403,19.37,3.91,19.76069331,25.13688,5.71284,25.77788349,6.14688,1.79284,6.403,18.99,3.92,19.39037132
29/12/2019 10:30,27.38672,5.94696,28.02496683,7.80672,2.27696,8.132,19.58,3.67,19.92097638,26.99672,5.94696,27.64397265,7.80672,2.27696,8.132,19.19,3.67,19.53778391
29/12/2019 11:00,27.3908,5.7119,27.9800237,7.9608,2.3219,8.2925,19.43,3.39,19.72351389,27.0208,5.7119,27.61791872,7.9608,2.3219,8.2925,19.06,3.39,19.35912446
29/12/2019 11:30,27.49192,5.52556,28.04170962,7.80192,2.27556,8.127,19.69,3.25,19.95641751,27.10192,5.51556,27.6574668,7.80192,2.27556,8.127,19.3,3.24,19.57006898
29/12/2019 12:00,28.05576,5.91168,28.67182641,9.12576,2.66168,9.506,18.93,3.25,19.20696228,27.66576,5.90168,28.28823259,9.12576,2.66168,9.506,18.54,3.24,18.82097766
29/12/2019 12:30,28.66952,5.56486,29.20460655,8.75952,2.55486,9.1245,19.91,3.01,20.13624096,28.28952,5.54486,28.82780627,8.75952,2.55486,9.1245,19.53,2.99,19.75755552
29/12/2019 13:00,28.26912,5.39266,28.77887989,8.64912,2.52266,9.0095,19.62,2.87,19.82879976,27.89912,5.38266,28.41362218,8.64912,2.52266,9.0095,19.25,2.86,19.46129749
29/12/2019 13:30,28.95528,5.42654,29.45938859,8.76528,2.55654,9.1305,20.19,2.87,20.39296447,28.57528,5.41654,29.08411134,8.76528,2.55654,9.1305,19.81,2.86,20.01538658
29/12/2019 14:00,28.52016,5.37088,29.02147271,8.78016,2.56088,9.146,19.74,2.81,19.93899947,28.14016,5.34088,28.64251393,8.78016,2.56088,9.146,19.36,2.78,19.55857868
29/12/2019 14:30,28.31424,5.94832,28.93231234,10.07424,2.93832,10.494,18.24,3.01,18.48668981,27.95424,5.91832,28.57386998,10.07424,2.93832,10.494,17.88,2.98,18.12663234
29/12/2019 15:00,28.03824,5.60532,28.59305011,8.89824,2.59532,9.269,19.14,3.01,19.37523419,27.65824,5.57532,28.21457838,8.89824,2.59532,9.269,18.76,2.98,18.99520992
29/12/2019 15:30,28.00832,5.13576,28.47528788,7.28832,2.12576,7.592,20.72,3.01,20.9374903,27.61832,5.10576,28.08630244,7.28832,2.12576,7.592,20.33,2.98,20.54724556
29/12/2019 16:00,28.60408,4.99744,29.03735179,6.81408,1.98744,7.098,21.79,3.01,21.99691342,28.19408,5.05744,28.64408921,6.81408,1.98744,7.098,21.38,3.07,21.59928934
29/12/2019 16:30,30.20496,4.79478,30.58315752,8.00496,2.33478,8.3385,22.2,2.46,22.33588145,29.82496,4.76478,30.20316817,8.00496,2.33478,8.3385,21.82,2.43,21.95489239
29/12/2019 17:00,31.25352,4.29686,31.54751208,6.98352,2.03686,7.2745,24.27,2.26,24.37499744,30.85352,4.23686,31.14306791,6.98352,2.03686,7.2745,23.87,2.2,23.9711681
29/12/2019 17:30,31.70144,4.81292,32.06470797,7.86144,2.29292,8.189,23.84,2.52,23.97281794,31.28144,4.90292,31.66334021,7.86144,2.29292,8.189,23.42,2.61,23.56498462
29/12/2019 18:00,31.01496,5.48228,31.49576381,7.82496,2.28228,8.151,23.19,3.2,23.4097437,30.63496,5.39228,31.10590712,7.82496,2.28228,8.151,22.81,3.11,23.0210382
29/12/2019 18:30,30.44056,5.52558,30.93799812,9.07056,2.64558,9.4485,21.37,2.88,21.56319318,30.08056,5.43558,30.56772186,9.07056,2.64558,9.4485,21.01,2.79,21.19443795
29/12/2019 19:00,29.88872,5.39796,30.37224976,7.87872,2.29796,8.207,22.01,3.1,22.2272378,29.52872,5.30796,30.00199567,7.87872,2.29796,8.207,21.65,3.01,21.85823872
29/12/2019 19:30,28.97944,5.14692,29.4329531,6.46944,1.88692,6.739,22.51,3.26,22.74483898,28.61944,5.08692,29.0680082,6.46944,1.88692,6.739,22.15,3.2,22.37995755
29/12/2019 20:00,28.31928,5.04354,28.76489033,6.38928,1.86354,6.6555,21.93,3.18,22.15936145,27.94928,4.97354,28.38834889,6.38928,1.86354,6.6555,21.56,3.11,21.78315175
29/12/2019 20:30,28.21816,5.37488,28.72549197,7.14816,2.08488,7.446,21.07,3.29,21.3253136,27.84816,5.31488,28.35080184,7.14816,2.08488,7.446,20.7,3.23,20.95048687
29/12/2019 21:00,27.34512,5.49816,27.89238877,6.40512,1.86816,6.672,20.94,3.63,21.25230576,26.98512,5.45816,27.53158572,6.40512,1.86816,6.672,20.58,3.59,20.89077548
29/12/2019 21:30,26.51224,5.77482,27.13387948,6.46224,1.88482,6.7315,20.05,3.89,20.42387329,26.15224,5.73482,26.77364035,6.46224,1.88482,6.7315,19.69,3.85,20.0628662
29/12/2019 22:00,25.7576,6.0418,26.45670624,7.1376,2.0818,7.435,18.62,3.96,19.03643874,25.4076,6.0018,26.10685238,7.1376,2.0818,7.435,18.27,3.92,18.68580477
29/12/2019 22:30,25.04176,6.26218,25.81287745,7.24176,2.11218,7.5435,17.8,4.15,18.27737673,24.69176,6.23218,25.4661163,7.24176,2.11218,7.5435,17.45,4.12,17.92977691
29/12/2019 23:00,23.98984,6.47162,24.84742016,7.95984,2.32162,8.2915,16.03,4.15,16.55848423,23.65984,6.44162,24.52106231,7.95984,2.32162,8.2915,15.7,4.12,16.23158649
29/12/2019 23:30,23.68504,6.69772,24.6138289,9.21504,2.68772,9.599,14.47,4.01,15.0153588,23.38504,6.66772,24.31704311,9.21504,2.68772,9.599,14.17,3.98,14.71833211
30/12/2019 00:00,22.8752,7.0236,23.9291816,9.2352,2.6936,9.62,13.64,4.33,14.31078265,22.5752,7.0436,23.64850854,9.2352,2.6936,9.62,13.34,4.35,14.03132567
30/12/2019 00:30,22.13736,7.54298,23.38716005,9.50736,2.77298,9.9035,12.63,4.77,13.50073331,21.85736,7.50298,23.10928158,9.50736,2.77298,9.9035,12.35,4.73,13.22480246
30/12/2019 01:00,22.80968,6.48824,23.71452635,7.87968,2.29824,8.208,14.93,4.19,15.50680496,22.47968,6.48824,23.39729196,7.87968,2.29824,8.208,14.6,4.19,15.18934166
30/12/2019 01:30,23.1488,6.4909,24.04160403,7.8888,2.3009,8.2175,15.26,4.19,15.8247812,22.8188,6.4209,23.70496974,7.8888,2.3009,8.2175,14.93,4.12,15.48803732
30/12/2019 02:00,22.22232,6.12026,23.04970908,6.17232,1.80026,6.4295,16.05,4.32,16.62121837,21.89232,6.07026,22.71831269,6.17232,1.80026,6.4295,15.72,4.27,16.28960712
30/12/2019 02:30,22.12224,6.34482,23.01413139,6.94224,2.02482,7.2315,15.18,4.32,15.78273741,21.80224,6.29482,22.69278361,6.94224,2.02482,7.2315,14.86,4.27,15.46132271
30/12/2019 03:00,21.97368,6.34524,22.87148188,6.94368,2.02524,7.233,15.03,4.32,15.63851975,21.64368,6.29524,22.54060626,6.94368,2.02524,7.233,14.7,4.27,15.30760922
30/12/2019 03:30,21.4648,7.5214,22.74443002,7.2048,2.1014,7.505,14.26,5.42,15.25529416,21.3148,5.5414,22.023347,7.2048,2.1014,7.505,14.11,3.44,14.52328131
30/12/2019 04:00,21.11464,6.25302,22.0210872,7.00464,2.04302,7.2965,14.11,4.21,14.72467996,20.80464,6.24302,21.7211497,7.00464,2.04302,7.2965,13.8,4.2,14.42497834
30/12/2019 04:30,21.34576,6.59668,22.34183647,7.56576,2.20668,7.881,13.78,4.39,14.46238224,21.03576,6.55668,22.0339114,7.56576,2.20668,7.881,13.47,4.35,14.15497792
30/12/2019 05:00,21.56072,6.51646,22.52396275,7.29072,2.12646,7.5945,14.27,4.39,14.93000335,21.25072,6.47646,22.21570694,7.29072,2.12646,7.5945,13.96,4.35,14.62204158
30/12/2019 05:30,21.72704,6.61122,22.7106252,7.30704,2.13122,7.6115,14.42,4.48,15.09989404,21.41704,6.57122,22.40246716,7.30704,2.13122,7.6115,14.11,4.44,14.79208234
30/12/2019 06:00,22.83968,6.20574,23.6677458,7.45968,2.17574,7.7705,15.38,4.03,15.89922325,22.49968,6.32574,23.37200434,7.45968,2.17574,7.7705,15.04,4.15,15.60205435
30/12/2019 06:30,24.4408,5.5844,25.07066469,7.6608,2.2344,7.98,16.78,3.35,17.1111338,24.0908,5.5644,24.72507213,7.6608,2.2344,7.98,16.43,3.33,16.76406275
30/12/2019 07:00,25.41376,5.43568,25.98857084,7.97376,2.32568,8.306,17.44,3.11,17.7151263,25.06376,5.38568,25.63586578,7.97376,2.32568,8.306,17.09,3.06,17.3617885
30/12/2019 07:30,26.77,4.9725,27.22790216,7.62,2.2225,7.9375,19.15,2.75,19.3464467,26.4,4.9425,26.85867283,7.62,2.2225,7.9375,18.78,2.72,18.9759532
30/12/2019 08:00,27.71968,4.77574,28.12807053,7.45968,2.17574,7.7705,20.26,2.6,20.42614991,27.33968,4.72574,27.74510265,7.45968,2.17574,7.7705,19.88,2.55,20.04287654
30/12/2019 08:30,28.49256,4.65408,28.87016515,7.04256,2.05408,7.336,21.45,2.6,21.60700118,28.11256,4.66408,28.49683618,7.04256,2.05408,7.336,21.07,2.61,21.2310386
30/12/2019 09:00,29.4636,4.8123,29.85401072,7.8936,2.3023,8.2225,21.57,2.51,21.71554743,29.0836,4.7623,29.47092279,7.8936,2.3023,8.2225,21.19,2.46,21.33231586
30/12/2019 09:30,30.30096,4.45278,30.62638449,7.62096,2.22278,7.9385,22.68,2.23,22.78936814,29.91096,4.41278,30.23471772,7.62096,2.22278,7.9385,22.29,2.19,22.39732573
30/12/2019 10:00,30.58616,4.29638,30.8864382,7.73616,2.25638,8.0585,22.85,2.04,22.94088272,30.19616,4.24638,30.49327503,7.73616,2.25638,8.0585,22.46,1.99,22.54798661
30/12/2019 10:30,30.87832,4.35826,31.18437231,7.46832,2.17826,7.7795,23.41,2.18,23.51128452,30.47832,4.30826,30.78131079,7.46832,2.17826,7.7795,23.01,2.13,23.10837511
30/12/2019 11:00,31.96088,4.92234,32.33770681,11.63088,3.39234,12.1155,20.33,1.53,20.38749126,31.59088,4.89234,31.96746299,11.63088,3.39234,12.1155,19.96,1.5,20.01628337
30/12/2019 11:30,31.17744,4.49092,31.49922423,11.55744,3.37092,12.039,19.62,1.12,19.65194138,30.80744,4.49092,31.13304871,11.55744,3.37092,12.039,19.25,1.12,19.28255429
30/12/2019 12:00,31.80144,4.97292,32.18790952,12.18144,3.55292,12.689,19.62,1.42,19.67131922,31.43144,4.93292,31.81617702,12.18144,3.55292,12.689,19.25,1.38,19.29940155
30/12/2019 12:30,31.948,5.0915,32.35116808,12.588,3.6715,13.1125,19.36,1.42,19.41200659,31.588,5.0515,31.9893638,12.588,3.6715,13.1125,19,1.38,19.05004987
30/12/2019 13:00,31.24408,4.81744,31.61329251,11.13408,3.24744,11.598,20.11,1.57,20.17119233,30.87408,4.76744,31.2399952,11.13408,3.24744,11.598,19.74,1.52,19.79843428
30/12/2019 13:30,30.93336,4.52098,31.26199004,9.12336,2.66098,9.5035,21.81,1.86,21.88916855,30.55336,4.48098,30.88020384,9.12336,2.66098,9.5035,21.43,1.82,21.50714532
30/12/2019 14:00,30.96352,4.52186,31.29196045,8.54352,2.49186,8.8995,22.42,2.03,22.51171473,30.59352,4.49186,30.92151795,8.54352,2.49186,8.8995,22.05,2,22.14051716
30/12/2019 14:30,30.70336,4.33598,31.0080157,8.28336,2.41598,8.6285,22.42,1.92,22.50206213,30.33336,4.27598,30.63326189,8.28336,2.41598,8.6285,22.05,1.86,22.12830992
30/12/2019 15:00,31.72248,4.21614,32.00143081,8.83248,2.57614,9.2005,22.89,1.64,22.94867534,31.33248,4.20614,31.61354008,8.83248,2.57614,9.2005,22.5,1.63,22.55896496
30/12/2019 15:30,31.94016,4.15088,32.20875076,7.82016,2.28088,8.146,24.12,1.87,24.19238103,31.53016,4.13088,31.79960942,7.82016,2.28088,8.146,23.71,1.85,23.78206467
30/12/2019 16:00,32.19856,4.01458,32.44786771,7.07856,2.06458,7.3735,25.12,1.95,25.19557302,31.77856,4.00458,32.02988506,7.07856,2.06458,7.3735,24.7,1.94,24.7760691
30/12/2019 16:30,33.11808,3.92694,33.35008367,6.77808,1.97694,7.0605,26.34,1.95,26.41208246,32.68808,3.91694,32.92192268,6.77808,1.97694,7.0605,25.91,1.94,25.98252682
30/12/2019 17:00,34.71104,3.75822,34.91390146,7.33104,2.13822,7.6365,27.38,1.62,27.42788362,34.26104,3.73822,34.46437509,7.33104,2.13822,7.6365,26.93,1.6,26.97748876
30/12/2019 17:30,35.13152,3.19336,35.27635533,5.77152,1.68336,6.012,29.36,1.51,29.3988044,34.67152,3.20336,34.81918745,5.77152,1.68336,6.012,28.9,1.52,28.93994471
30/12/2019 18:00,35.45808,3.66194,35.64667224,7.37808,2.15194,7.6855,28.08,1.51,28.12057076,35.01808,3.67194,35.21007058,7.37808,2.15194,7.6855,27.64,1.52,27.68176295
30/12/2019 18:30,34.90648,4.29064,35.16919018,8.91648,2.60064,9.288,25.99,1.69,26.04488817,34.47648,4.28064,34.74120827,8.91648,2.60064,9.288,25.56,1.68,25.61515177
30/12/2019 19:00,33.86352,4.30186,34.13567029,8.54352,2.49186,8.8995,25.32,1.81,25.38461148,33.44352,4.30186,33.71906033,8.54352,2.49186,8.8995,24.9,1.81,24.96569847
30/12/2019 19:30,32.596,4.1705,32.8617146,6.756,1.9705,7.0375,25.84,2.2,25.93348415,32.176,4.1205,32.43876533,6.756,1.9705,7.0375,25.42,2.15,25.51076047
30/12/2019 20:00,31.52392,4.22406,31.80566325,5.53392,1.61406,5.7645,25.99,2.61,26.12072357,31.10392,4.16406,31.38141544,5.53392,1.61406,5.7645,25.57,2.55,25.69683638
30/12/2019 20:30,30.0456,4.2558,30.34550894,4.5456,1.3258,4.735,25.5,2.93,25.66777941,29.6356,4.2158,29.93395659,4.5456,1.3258,4.735,25.09,2.89,25.25589436
30/12/2019 21:00,28.9796,4.3303,29.30134322,4.3896,1.2803,4.5725,24.59,3.05,24.77843014,28.5796,4.2803,28.89834778,4.3896,1.2803,4.5725,24.19,3,24.37531743
30/12/2019 21:30,27.836,4.2955,28.16547916,3.996,1.1655,4.1625,23.84,3.13,24.04459399,27.436,4.2355,27.76100784,3.996,1.1655,4.1625,23.44,3.07,23.64018824
30/12/2019 22:00,26.6132,4.2976,26.9579632,3.2832,0.9576,3.42,23.33,3.34,23.56787008,26.2332,4.2576,26.57645462,3.2832,0.9576,3.42,22.95,3.3,23.18604106
30/12/2019 22:30,25.83184,4.52762,26.22562298,4.07184,1.18762,4.2415,21.76,3.34,22.01484045,25.46184,4.48762,25.85428455,4.07184,1.18762,4.2415,21.39,3.3,21.64306124
30/12/2019 23:00,24.45536,5.00448,24.96216042,3.85536,1.12448,4.016,20.6,3.88,20.96221362,24.07536,4.97448,24.58390552,3.85536,1.12448,4.016,20.22,3.85,20.58326748
30/12/2019 23:30,23.66344,6.00642,24.41383775,4.27344,1.24642,4.4515,19.39,4.76,19.96571311,23.31344,5.95642,24.06232374,4.27344,1.24642,4.4515,19.04,4.71,19.61391598
31/12/2019 00:00,22.25128,5.52204,22.92623797,3.16128,0.92204,3.293,19.09,4.6,19.63639733,21.90128,5.44204,22.5672742,3.16128,0.92204,3.293,18.74,4.52,19.27739609
31/12/2019 00:30,22.68128,5.63954,23.37188212,4.42128,1.28954,4.6055,18.26,4.35,18.77099092,22.33128,5.59954,23.02261746,4.42128,1.28954,4.6055,17.91,4.31,18.42129746
31/12/2019 01:00,22.90272,5.50996,23.5561933,4.18272,1.21996,4.357,18.72,4.29,19.20527271,22.55272,5.44996,23.20188017,4.18272,1.21996,4.357,18.37,4.23,18.85072412
31/12/2019 01:30,22.20816,4.99488,22.76293471,2.82816,0.82488,2.946,19.38,4.17,19.82355417,21.85816,4.95488,22.41271948,2.82816,0.82488,2.946,19.03,4.13,19.47300182
31/12/2019 02:00,21.95752,5.37386,22.60555365,3.64752,1.06386,3.7995,18.31,4.31,18.81042796,21.61752,5.30386,22.25866352,3.64752,1.06386,3.7995,17.97,4.24,18.46343684
31/12/2019 02:30,21.02024,5.49882,21.7275749,3.39024,0.98882,3.5315,17.63,4.51,18.19771964,20.68024,5.41882,21.37839883,3.39024,0.98882,3.5315,17.29,4.43,17.84850134
31/12/2019 03:00,21.06144,5.71792,21.82381415,4.14144,1.20792,4.314,16.92,4.51,17.51075384,20.72144,5.63792,21.4747344,4.14144,1.20792,4.314,16.58,4.43,17.16162288
31/12/2019 03:30,20.9848,5.6814,21.74028834,4.3248,1.2614,4.505,16.66,4.42,17.23635692,20.6548,5.6214,21.40609495,4.3248,1.2614,4.505,16.33,4.36,16.90202651
31/12/2019 04:00,20.55952,5.62986,21.3164065,3.83952,1.11986,3.9995,16.72,4.51,17.31757778,20.22952,5.52986,20.97171502,3.83952,1.11986,3.9995,16.39,4.41,16.9729255
31/12/2019 04:30,19.93616,5.09638,20.57725843,2.93616,0.85638,3.0585,17,4.24,17.52077624,19.60616,5.04638,20.24518365,2.93616,0.85638,3.0585,16.67,4.19,17.18851361
31/12/2019 05:00,20.15496,5.22728,20.82178832,3.38496,0.98728,3.526,16.77,4.24,17.29770216,19.81496,5.17728,20.48015791,3.38496,0.98728,3.526,16.43,4.19,16.95585445
31/12/2019 05:30,20.314,5.1395,20.95407016,3.084,0.8995,3.2125,17.23,4.24,17.74402716,19.974,5.0895,20.61222177,3.084,0.8995,3.2125,16.89,4.19,17.40195966
31/12/2019 06:00,20.9164,4.9252,21.48844769,2.7264,0.7952,2.84,18.19,4.13,18.65296223,20.5664,4.8652,21.13402423,2.7264,0.7952,2.84,17.84,4.07,18.29837424
31/12/2019 06:30,22.1128,4.5004,22.56611451,2.5728,0.7504,2.68,19.54,3.75,19.89658513,21.7628,4.4204,22.20719253,2.5728,0.7504,2.68,19.19,3.67,19.53778391
31/12/2019 07:00,22.96664,4.48402,23.40027753,2.51664,0.73402,2.6215,20.45,3.75,20.79098362,22.60664,4.40402,23.03162096,2.51664,0.73402,2.6215,20.09,3.67,20.42246312
31/12/2019 07:30,24.80624,3.60932,25.0674437,2.46624,0.71932,2.569,22.34,2.89,22.52615591,24.42624,3.58932,24.68854833,2.46624,0.71932,2.569,21.96,2.87,22.1467492
31/12/2019 08:00,25.44184,3.69762,25.70913488,2.39184,0.69762,2.4915,23.05,3,23.24440793,25.06184,3.63762,25.32445663,2.39184,0.69762,2.4915,22.67,2.94,22.85984471
31/12/2019 08:30,26.3744,3.4767,26.60256413,2.5944,0.7567,2.7025,23.78,2.72,23.93505379,25.9744,3.4167,26.19815441,2.5944,0.7567,2.7025,23.38,2.66,23.53083084
31/12/2019 09:00,27.38232,3.62026,27.62060338,2.81232,0.82026,2.9295,24.57,2.8,24.7290295,26.97232,3.60026,27.21154017,2.81232,0.82026,2.9295,24.16,2.78,24.31941611
31/12/2019 09:30,28.67016,3.11588,28.83898026,2.42016,0.70588,2.521,26.25,2.41,26.36039833,28.24016,3.07588,28.40717646,2.42016,0.70588,2.521,25.82,2.37,25.92854219
31/12/2019 10:00,29.22432,3.13126,29.3915918,3.12432,0.91126,3.2545,26.1,2.22,26.19424364,28.79432,3.09126,28.95977819,3.12432,0.91126,3.2545,25.67,2.18,25.7624009
31/12/2019 10:30,29.65192,3.23306,29.82765557,3.06192,0.89306,3.1895,26.59,2.34,26.69276494,29.21192,3.20306,29.38700161,3.06192,0.89306,3.1895,26.15,2.31,26.25183041
