Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/12/2019 11:00,30.41672,2.84446,30.54943221,3.30672,0.96446,3.4445,27.11,1.88,27.1751081,29.96672,2.80446,30.09766276,3.30672,0.96446,3.4445,26.66,1.84,26.72342044
31/12/2019 11:30,30.38528,2.77404,30.51164595,3.06528,0.89404,3.193,27.32,1.88,27.38460882,29.93528,2.73404,30.05987298,3.06528,0.89404,3.193,26.87,1.84,26.93292595
31/12/2019 12:00,30.2396,2.7578,30.36509294,3.0096,0.8778,3.135,27.23,1.88,27.29482185,29.7896,2.7178,29.91331986,3.0096,0.8778,3.135,26.78,1.84,26.84313693
31/12/2019 12:30,30.22568,2.94374,30.36869007,2.99568,0.87374,3.1205,27.23,2.07,27.30856642,29.77568,2.89374,29.91596314,2.99568,0.87374,3.1205,26.78,2.02,26.85607566
31/12/2019 13:00,30.04464,3.02302,30.19634154,2.92464,0.85302,3.0465,27.12,2.17,27.20667749,29.59464,3.01302,29.74762186,2.92464,0.85302,3.0465,26.67,2.16,26.7573261
31/12/2019 13:30,29.93976,2.91368,30.08120277,2.54976,0.74368,2.656,27.39,2.17,27.47582574,29.48976,2.90368,29.63236917,2.54976,0.74368,2.656,26.94,2.16,27.02645371
31/12/2019 14:00,30.09512,3.14566,30.25907177,2.86512,0.83566,2.9845,27.23,2.31,27.32780635,29.64512,3.07566,29.80424172,2.86512,0.83566,2.9845,26.78,2.24,26.87351856
31/12/2019 14:30,29.67144,3.22042,29.84569411,3.12144,0.91042,3.2515,26.55,2.31,26.65030206,29.23144,3.15042,29.4007182,3.12144,0.91042,3.2515,26.11,2.24,26.20590964
31/12/2019 15:00,29.20152,3.30836,29.38833129,3.01152,0.87836,3.137,26.19,2.43,26.30249038,28.77152,3.24836,28.95431239,3.01152,0.87836,3.137,25.76,2.37,25.86879394
31/12/2019 15:30,29.1436,3.3323,29.33349015,3.0936,0.9023,3.2225,26.05,2.43,26.16309232,28.7136,3.2723,28.89945972,3.0936,0.9023,3.2225,25.62,2.37,25.72938592
31/12/2019 16:00,29.19168,3.30424,29.37809019,2.79168,0.81424,2.908,26.4,2.49,26.51716614,28.76168,3.25424,28.94519501,2.79168,0.81424,2.908,25.97,2.44,26.08437272
31/12/2019 16:30,30.47304,3.47672,30.67073114,3.38304,0.98672,3.524,27.09,2.49,27.20419453,30.03304,3.42672,30.22789939,3.38304,0.98672,3.524,26.65,2.44,26.7614667
31/12/2019 17:00,30.92648,3.19064,31.09063121,2.91648,0.85064,3.038,28.01,2.34,28.10757371,30.46648,3.18064,30.63205632,2.91648,0.85064,3.038,27.55,2.33,27.64835257
31/12/2019 17:30,31.67648,3.50564,31.86987444,3.99648,1.16564,4.163,27.68,2.34,27.77873287,31.22648,3.49564,31.42153007,3.99648,1.16564,4.163,27.23,2.33,27.3295042
31/12/2019 18:00,31.21632,3.72226,31.43745941,4.15632,1.21226,4.3295,27.06,2.51,27.17616051,30.77632,3.67226,30.99463448,4.15632,1.21226,4.3295,26.62,2.46,26.73342477
31/12/2019 18:30,30.17632,4.04476,30.44618814,4.09632,1.19476,4.267,26.08,2.85,26.23526062,29.75632,4.00476,30.02460129,4.09632,1.19476,4.267,25.66,2.81,25.81340156
31/12/2019 19:00,28.95464,4.25052,29.26496366,3.94464,1.15052,4.109,25.01,3.1,25.20139083,28.54464,4.18052,28.84914592,3.94464,1.15052,4.109,24.6,3.03,24.78590123
31/12/2019 19:30,27.26952,4.09736,27.57562474,2.69952,0.78736,2.812,24.57,3.31,24.79195434,26.85952,4.06736,27.16573636,2.69952,0.78736,2.812,24.16,3.28,24.38163243
31/12/2019 20:00,26.37032,4.10926,26.68857049,2.74032,0.79926,2.8545,23.63,3.31,23.86069991,25.97032,4.07926,26.28874061,2.74032,0.79926,2.8545,23.23,3.28,23.46041986
31/12/2019 20:30,25.85576,4.51168,26.24643941,3.60576,1.05168,3.756,22.25,3.46,22.5174177,25.46576,4.51168,25.86233146,3.60576,1.05168,3.756,21.86,3.46,22.13213049
31/12/2019 21:00,24.48336,4.47598,24.88914048,2.76336,0.80598,2.8785,21.72,3.67,22.02787552,24.09336,4.44598,24.50013743,2.76336,0.80598,2.8785,21.33,3.64,21.63835715
31/12/2019 21:30,23.83392,5.07656,24.36857,3.55392,1.03656,3.702,20.28,4.04,20.67849124,23.46392,5.05656,24.00259029,3.55392,1.03656,3.702,19.91,4.02,20.3117823
31/12/2019 22:00,22.98928,6.16854,23.80247636,4.10928,1.19854,4.2805,18.88,4.97,19.52319902,22.61928,6.13854,23.43743802,4.10928,1.19854,4.2805,18.51,4.94,19.15786262
31/12/2019 22:30,22.07768,6.08724,22.90149438,3.48768,1.01724,3.633,18.59,5.07,19.26896468,21.71768,6.03724,22.5412043,3.48768,1.01724,3.633,18.23,5.02,18.90855098
31/12/2019 23:00,21.52384,6.00112,22.34477858,3.84384,1.12112,4.004,17.68,4.88,18.34112319,21.16384,5.94112,21.98192508,3.84384,1.12112,4.004,17.32,4.82,17.97817566
31/12/2019 23:30,21.31792,5.92356,22.12560228,3.57792,1.04356,3.727,17.74,4.88,18.39896736,20.95792,5.86356,21.7627146,3.57792,1.04356,3.727,17.38,4.82,18.03598625
01/01/2020 00:00,21.15016,6.00588,21.98635628,4.10016,1.19588,4.271,17.05,4.81,17.7154904,20.80016,5.96588,21.63881652,4.10016,1.19588,4.271,16.7,4.77,17.36786976
01/01/2020 00:30,21.0992,6.0306,21.94411942,3.9792,1.1606,4.145,17.12,4.87,17.7991938,20.7492,6.0106,21.6022363,3.9792,1.1606,4.145,16.77,4.85,17.45724491
01/01/2020 01:00,21.66752,5.96886,22.47462375,4.00752,1.16886,4.1745,17.66,4.8,18.30069944,21.30752,5.92886,22.11700227,4.00752,1.16886,4.1745,17.3,4.76,17.94289832
01/01/2020 01:30,21.8372,6.0046,22.64770463,4.5072,1.3146,4.695,17.33,4.69,17.95341193,21.4772,5.9846,22.29541561,4.5072,1.3146,4.695,16.97,4.67,17.60084657
01/01/2020 02:00,21.38736,5.95798,22.20172726,4.34736,1.26798,4.5285,17.04,4.69,17.67364422,21.03736,5.93798,21.85932575,4.34736,1.26798,4.5285,16.69,4.67,17.33104152
01/01/2020 02:30,21.08832,5.99326,21.9234214,4.22832,1.23326,4.4045,16.86,4.76,17.51905249,20.74832,5.96326,21.58826655,4.22832,1.23326,4.4045,16.52,4.73,17.18380924
01/01/2020 03:00,20.72256,6.31908,21.66460858,5.00256,1.45908,5.211,15.72,4.86,16.45411803,20.39256,6.31908,21.34917505,5.00256,1.45908,5.211,15.39,4.86,16.13913566
01/01/2020 03:30,19.8356,5.9583,20.71116526,3.7656,1.0983,3.9225,16.07,4.86,16.78882069,19.4956,5.9583,20.38577343,3.7656,1.0983,3.9225,15.73,4.86,16.46367213
01/01/2020 04:00,19.53552,6.09286,20.46361368,3.81552,1.11286,3.9745,15.72,4.98,16.48996058,19.20552,5.97286,20.11285795,3.81552,1.11286,3.9745,15.39,4.86,16.13913566
01/01/2020 04:30,19.49008,6.04044,20.40465961,3.91008,1.14044,4.073,15.58,4.9,16.33237276,19.16008,6.00044,20.07769772,3.91008,1.14044,4.073,15.25,4.86,16.00568961
01/01/2020 05:00,19.45024,6.02882,20.36316544,3.87024,1.12882,4.0315,15.58,4.9,16.33237276,19.12024,5.98882,20.03620579,3.87024,1.12882,4.0315,15.25,4.86,16.00568961
01/01/2020 05:30,19.5496,5.7953,20.39049686,3.5496,1.0353,3.6975,16,4.76,16.69304047,19.2096,5.7553,20.05323441,3.5496,1.0353,3.6975,15.66,4.72,16.35585522
01/01/2020 06:00,19.76568,5.63374,20.55288623,2.99568,0.87374,3.1205,16.77,4.76,17.43245536,19.42568,5.59374,20.21501844,2.99568,0.87374,3.1205,16.43,4.72,17.09454006
01/01/2020 06:30,20.67256,5.72908,21.45173873,3.80256,1.10908,3.961,16.87,4.62,17.49117778,20.32256,5.70908,21.10924062,3.80256,1.10908,3.961,16.52,4.6,17.14848098
01/01/2020 07:00,20.96312,5.73216,21.73269561,3.81312,1.11216,3.972,17.15,4.62,17.7613879,20.61312,5.71216,21.38993894,3.81312,1.11216,3.972,16.8,4.6,17.4183811
01/01/2020 07:30,22.028,5.874,22.79773366,4.608,1.344,4.8,17.42,4.53,17.99936943,21.668,5.844,22.44224944,4.608,1.344,4.8,17.06,4.5,17.64351439
01/01/2020 08:00,22.32608,5.90844,23.09466413,4.72608,1.37844,4.923,17.6,4.53,18.173632,21.96608,5.87844,22.73905731,4.72608,1.37844,4.923,17.24,4.5,17.81762049
01/01/2020 08:30,22.00072,5.93396,22.78691646,4.23072,1.23396,4.407,17.77,4.7,18.3810473,21.63072,5.90396,22.42197118,4.23072,1.23396,4.407,17.4,4.67,18.01579585
01/01/2020 09:00,22.62264,5.95202,23.39252835,4.29264,1.25202,4.4715,18.33,4.7,18.92297281,22.25264,5.92202,23.02716456,4.29264,1.25202,4.4715,17.96,4.67,18.55722231
01/01/2020 09:30,23.78048,5.92514,24.50751952,4.68048,1.36514,4.8755,19.1,4.56,19.636792,23.42048,5.91514,24.15590538,4.68048,1.36514,4.8755,18.74,4.55,19.28445229
01/01/2020 10:00,25.0296,5.5653,25.6408549,4.9896,1.4553,5.1975,20.04,4.11,20.45711857,24.6296,5.7153,25.28402362,4.9896,1.4553,5.1975,19.64,4.26,20.09669625
01/01/2020 10:30,26.21744,5.19342,26.72687358,5.25744,1.53342,5.4765,20.96,3.66,21.27715207,25.80744,5.20342,26.32678368,5.25744,1.53342,5.4765,20.55,3.67,20.87513832
01/01/2020 11:00,26.67912,5.16766,27.17499133,5.16912,1.50766,5.3845,21.51,3.66,21.81915901,26.26912,5.17766,26.77451827,5.16912,1.50766,5.3845,21.1,3.67,21.41679014
01/01/2020 11:30,27.5436,5.0673,28.00584636,5.3736,1.5673,5.5975,22.17,3.5,22.44457395,27.1436,5.0773,27.61438024,5.3736,1.5673,5.5975,21.77,3.51,22.05114509
01/01/2020 12:00,27.98288,4.65334,28.36714907,4.98288,1.45334,5.1905,23,3.2,23.22154172,27.57288,4.64334,27.96112154,4.98288,1.45334,5.1905,22.59,3.19,22.81412282
01/01/2020 12:30,28.49008,4.63794,28.86511988,4.93008,1.43794,5.1355,23.56,3.2,23.77632436,28.07008,4.62794,28.44902845,4.93008,1.43794,5.1355,23.14,3.19,23.35884629
01/01/2020 13:00,28.35112,4.44866,28.69802399,4.28112,1.24866,4.4595,24.07,3.2,24.28178124,27.91112,4.43866,28.26185277,4.28112,1.24866,4.4595,23.63,3.19,23.84434944
01/01/2020 13:30,28.91424,4.46832,29.25746329,4.55424,1.32832,4.744,24.36,3.14,24.56153904,28.48424,4.42832,28.82641057,4.55424,1.32832,4.744,23.93,3.1,24.12995856
01/01/2020 14:00,28.80848,4.52664,29.1619442,4.54848,1.32664,4.738,24.26,3.2,24.4701369,28.35848,4.51664,28.71590891,4.54848,1.32664,4.738,23.81,3.19,24.02274339
01/01/2020 14:30,28.44752,4.47136,28.79677854,4.18752,1.22136,4.362,24.26,3.25,24.47672568,27.99752,4.48136,28.35390121,4.18752,1.22136,4.362,23.81,3.26,24.0321389
01/01/2020 15:00,28.95,4.7375,29.33507127,5.1,1.4875,5.3125,23.85,3.25,24.07041753,28.52,4.7475,28.91243947,5.1,1.4875,5.3125,23.42,3.26,23.64580301
01/01/2020 15:30,28.57224,4.46982,28.91975431,4.18224,1.21982,4.3565,24.39,3.25,24.60558067,28.12224,4.47982,28.47681811,4.18224,1.21982,4.3565,23.94,3.26,24.16094369
01/01/2020 16:00,29.31896,4.61178,29.679453,4.66896,1.36178,4.8635,24.65,3.25,24.86332641,28.87896,4.62178,29.24645587,4.66896,1.36178,4.8635,24.21,3.26,24.4285018
01/01/2020 16:30,30.11784,4.36312,30.43223788,4.22784,1.23312,4.404,25.89,3.13,26.07851606,29.67784,4.34312,29.99394736,4.22784,1.23312,4.404,25.45,3.11,25.63931746
01/01/2020 17:00,31.35376,4.21818,31.63623411,4.79376,1.39818,4.9935,26.56,2.82,26.70928677,30.90376,4.19818,31.18761128,4.79376,1.39818,4.9935,26.11,2.8,26.25970487
01/01/2020 17:30,31.49344,4.25892,31.7801064,4.93344,1.43892,5.139,26.56,2.82,26.70928677,31.04344,4.23892,31.33151145,4.93344,1.43892,5.139,26.11,2.8,26.25970487
01/01/2020 18:00,31.37808,4.47944,31.69620304,5.27808,1.53944,5.498,26.1,2.94,26.26506425,30.93808,4.47944,31.260681,5.27808,1.53944,5.498,25.66,2.94,25.82787641
01/01/2020 18:30,30.938,5.1115,31.35741182,6.108,1.7815,6.3625,24.83,3.33,25.05230129,30.508,5.1715,30.94321374,6.108,1.7815,6.3625,24.4,3.39,24.63436827
01/01/2020 19:00,29.51456,5.72508,30.06469346,5.91456,1.72508,6.161,23.6,4,23.93658288,29.11456,5.70508,29.66825815,5.91456,1.72508,6.161,23.2,3.98,23.53891246
01/01/2020 19:30,28.10656,5.36108,28.61328177,4.66656,1.36108,4.861,23.44,4,23.77884774,27.71656,5.34108,28.2264917,4.66656,1.36108,4.861,23.05,3.98,23.39108591
01/01/2020 20:00,27.61864,5.37502,28.13681068,5.22864,1.52502,5.4465,22.39,3.85,22.71859591,27.22864,5.36502,27.75215804,5.22864,1.52502,5.4465,22,3.84,22.33261292
01/01/2020 20:30,27.14832,5.38076,27.67641337,5.24832,1.53076,5.467,21.9,3.85,22.23583819,26.76832,5.37076,27.30179515,5.24832,1.53076,5.467,21.52,3.84,21.85991766
01/01/2020 21:00,26.57528,5.64154,27.16748941,5.28528,1.54154,5.5055,21.29,4.1,21.68119231,26.19528,5.62154,26.79168539,5.28528,1.54154,5.5055,20.91,4.08,21.30433055
01/01/2020 21:30,25.88848,5.70664,26.50998183,5.50848,1.60664,5.738,20.38,4.1,20.78832365,25.50848,5.68664,26.13465949,5.50848,1.60664,5.738,20,4.08,20.41191809
01/01/2020 22:00,24.48072,5.88146,25.17731565,5.01072,1.46146,5.2195,19.47,4.42,19.96540258,24.10072,5.86146,24.80325418,5.01072,1.46146,5.2195,19.09,4.4,19.59051046
01/01/2020 22:30,23.86616,6.25638,24.67257351,5.81616,1.69638,6.0585,18.05,4.56,18.61709161,23.50616,6.22638,24.31681241,5.81616,1.69638,6.0585,17.69,4.53,18.26080502
01/01/2020 23:00,22.59248,6.98364,23.64722775,6.01248,1.75364,6.263,16.58,5.23,17.38531852,22.26248,6.94364,23.32020909,6.01248,1.75364,6.263,16.25,5.19,17.05868107
01/01/2020 23:30,21.72384,7.04862,22.83874489,5.58384,1.62862,5.8165,16.14,5.42,17.02574521,21.40384,6.94862,22.50350387,5.58384,1.62862,5.8165,15.82,5.32,16.69056021
02/01/2020 00:00,21.28224,7.25982,22.48641203,6.10224,1.77982,6.3565,15.18,5.48,16.13885993,20.96224,7.18982,22.16097961,6.10224,1.77982,6.3565,14.86,5.41,15.81416138
02/01/2020 00:30,20.83152,7.25836,22.05982809,5.65152,1.64836,5.887,15.18,5.61,16.18346378,20.51152,7.15836,21.72474558,5.65152,1.64836,5.887,14.86,5.51,15.84864978
02/01/2020 01:00,21.43488,6.58934,22.42484074,5.41488,1.57934,5.6405,16.02,5.01,16.78512735,21.09488,6.53934,22.08521971,5.41488,1.57934,5.6405,15.68,4.96,16.44578973
02/01/2020 01:30,21.61672,6.72696,22.63922645,5.88672,1.71696,6.132,15.73,5.01,16.50857353,21.28672,6.59696,22.28551838,5.88672,1.71696,6.132,15.4,4.88,16.1547021
02/01/2020 02:00,20.9316,6.6788,21.9713051,5.4816,1.5988,5.71,15.45,5.08,16.26372958,20.5916,6.6188,21.62920489,5.4816,1.5988,5.71,15.11,5.02,15.92207587
02/01/2020 02:30,20.90488,7.09184,22.07505838,6.31488,1.84184,6.578,14.59,5.25,15.50582471,20.58488,7.00184,21.74311496,6.31488,1.84184,6.578,14.27,5.16,15.17427099
02/01/2020 03:00,20.36576,6.94918,21.51871936,5.82576,1.69918,6.0685,14.54,5.25,15.45878715,20.09576,6.85918,21.2341216,5.82576,1.69918,6.0685,14.27,5.16,15.17427099
02/01/2020 03:30,20.314,7.2795,21.57891833,6.204,1.8095,6.4625,14.11,5.47,15.13317548,20.004,7.2495,21.27710662,6.204,1.8095,6.4625,13.8,5.44,14.83352959
02/01/2020 04:00,20.25496,6.79728,21.36507477,6.02496,1.75728,6.276,14.23,5.04,15.09617501,19.95496,6.75728,21.06801513,6.02496,1.75728,6.276,13.93,5,14.80016554
02/01/2020 04:30,20.11648,6.61064,21.17482772,6.03648,1.76064,6.288,14.08,4.85,14.8919072,19.81648,6.57064,20.87740859,6.03648,1.76064,6.288,13.78,4.81,14.59535885
02/01/2020 05:00,20.4568,6.5824,21.48973373,6.5568,1.9124,6.83,13.9,4.67,14.66352277,20.1468,6.6424,21.21355765,6.5568,1.9124,6.83,13.59,4.73,14.38961431
02/01/2020 05:30,20.98528,6.42154,21.94580034,6.48528,1.89154,6.7555,14.5,4.53,15.19114545,20.61528,6.62154,21.65258787,6.48528,1.89154,6.7555,14.13,4.73,14.90066441
02/01/2020 06:00,22.02232,6.43526,22.94330293,6.53232,1.90526,6.8045,15.49,4.53,16.13880417,21.66232,6.39526,22.58662122,6.53232,1.90526,6.8045,15.13,4.49,15.78217349
02/01/2020 06:30,24.45048,6.26264,25.23978272,7.62048,2.22264,7.938,16.83,4.04,17.30810504,24.08048,6.28264,24.88656429,7.62048,2.22264,7.938,16.46,4.06,16.95332416
02/01/2020 07:00,26.31096,5.63278,26.90715196,8.58096,2.50278,8.9385,17.73,3.13,18.00416063,25.93096,5.61278,26.53145277,8.58096,2.50278,8.9385,17.35,3.11,17.62653114
02/01/2020 07:30,28.48752,5.11636,28.94332281,9.10752,2.65636,9.487,19.38,2.46,19.53550614,28.13752,4.86636,28.5552358,9.10752,2.65636,9.487,19.03,2.21,19.15789654
02/01/2020 08:00,29.89616,4.04888,30.16908703,8.39616,2.44888,8.746,21.5,1.6,21.55945268,29.48616,4.06888,29.76557434,8.39616,2.44888,8.746,21.09,1.62,21.15212755
02/01/2020 08:30,30.28432,3.49126,30.48489682,6.48432,1.89126,6.7545,23.8,1.6,23.85372088,29.86432,3.51126,30.07002753,6.48432,1.89126,6.7545,23.38,1.62,23.43605769
02/01/2020 09:00,31.96856,3.96208,32.21314804,7.85856,2.29208,8.186,24.11,1.67,24.16776779,31.53856,3.97208,31.78770496,7.85856,2.29208,8.186,23.68,1.68,23.73951979
02/01/2020 09:30,33.06184,4.00762,33.30384786,8.39184,2.44762,8.7415,24.67,1.56,24.71927386,32.64184,4.03762,32.89060799,8.39184,2.44762,8.7415,24.25,1.59,24.30206987
02/01/2020 10:00,33.8836,4.2473,34.14876142,9.2136,2.6873,9.5975,24.67,1.56,24.71927386,33.4636,4.2773,33.73585363,9.2136,2.6873,9.5975,24.25,1.59,24.30206987
02/01/2020 10:30,34.28832,4.57076,34.59162811,10.76832,3.14076,11.217,23.52,1.43,23.56343141,33.87832,4.58076,34.18660451,10.76832,3.14076,11.217,23.11,1.44,23.15482023
02/01/2020 11:00,34.53312,4.25966,34.79484272,11.07312,3.22966,11.5345,23.46,1.03,23.48259994,34.12312,4.31966,34.3954471,11.07312,3.22966,11.5345,23.05,1.09,23.07575784
02/01/2020 11:30,35.05152,4.19836,35.30205774,11.41152,3.32836,11.887,23.64,0.87,23.65600347,34.64152,4.26836,34.90349273,11.41152,3.32836,11.887,23.23,0.94,23.24901073
02/01/2020 12:00,35.29728,4.27004,35.554623,11.65728,3.40004,12.143,23.64,0.87,23.65600347,34.88728,4.34004,35.15619793,11.65728,3.40004,12.143,23.23,0.94,23.24901073
02/01/2020 12:30,35.53752,4.28886,35.79538585,12.40752,3.61886,12.9245,23.13,0.67,23.13970181,35.15752,4.28886,35.41815259,12.40752,3.61886,12.9245,22.75,0.67,22.7598638
02/01/2020 13:00,35.42056,3.99808,35.64548659,11.41056,3.32808,11.886,24.01,0.67,24.01934637,35.01056,3.99808,35.23810374,11.41056,3.32808,11.886,23.6,0.67,23.60950868
02/01/2020 13:30,35.25864,3.34502,35.41695715,11.46864,3.34502,11.9465,23.79,0,23.79,34.83864,3.34502,34.99885706,11.46864,3.34502,11.9465,23.37,0,23.37
02/01/2020 14:00,35.14392,3.96406,35.36677657,11.29392,3.29406,11.7645,23.85,0.67,23.85940905,34.73392,3.96406,34.9593903,11.29392,3.29406,11.7645,23.44,0.67,23.44957356
02/01/2020 14:30,35.50784,2.52062,35.59719408,11.24784,3.28062,11.7165,24.26,-0.76,24.27190145,35.08784,3.51062,35.26302552,11.24784,3.28062,11.7165,23.84,0.23,23.84110945
02/01/2020 15:00,34.95848,2.29164,35.03351164,10.18848,2.97164,10.613,24.77,-0.68,24.77933211,34.53848,2.29164,34.61442206,10.18848,2.97164,10.613,24.35,-0.68,24.35949302
02/01/2020 15:30,35.1516,1.6288,35.18931616,10.0416,2.9288,10.46,25.11,-1.3,25.14362941,34.7116,3.0088,34.8417573,10.0416,2.9288,10.46,24.67,0.08,24.67012971
02/01/2020 16:00,34.8944,3.3517,35.05500027,9.1944,2.6817,9.5775,25.7,0.67,25.70873198,34.4944,2.6817,34.59848474,9.1944,2.6817,9.5775,25.3,0,25.3
02/01/2020 16:30,36.91728,-0.37496,36.91918414,10.33728,3.01504,10.768,26.58,-3.39,26.79530742,35.74728,5.85504,36.22360447,10.33728,3.01504,10.768,25.41,2.84,25.5682166
02/01/2020 17:00,37.21624,-0.46318,37.21912217,9.72624,2.83682,10.1315,27.49,-3.3,27.68736354,35.86624,5.87682,36.3445207,9.72624,2.83682,10.1315,26.14,3.04,26.31617753
02/01/2020 17:30,37.8544,-0.6358,37.85973905,10.0944,2.9442,10.515,27.76,-3.58,27.98989103,36.4844,5.7342,36.93226899,10.0944,2.9442,10.515,26.39,2.79,26.53707218
02/01/2020 18:00,37.58064,-0.47148,37.58359744,10.04064,2.92852,10.459,27.54,-3.4,27.74908287,36.29064,5.86852,36.76207392,10.04064,2.92852,10.459,26.25,2.94,26.4141269
02/01/2020 18:30,36.64576,3.73668,36.83577749,10.44576,3.04668,10.881,26.2,0.69,26.2090843,36.20576,3.99668,36.42568473,10.44576,3.04668,10.881,25.76,0.95,25.77751152
02/01/2020 19:00,36.21848,4.14164,36.45451241,11.38848,3.32164,11.863,24.83,0.82,24.84353638,35.79848,4.27164,36.05243513,11.38848,3.32164,11.863,24.41,0.95,24.42847928
02/01/2020 19:30,34.61448,3.73214,34.81509866,10.46448,3.05214,10.9005,24.15,0.68,24.1595716,34.20448,3.74214,34.40857544,10.46448,3.05214,10.9005,23.74,0.69,23.75002526
02/01/2020 20:00,33.26016,4.16588,33.52003579,9.86016,2.87588,10.271,23.4,1.29,23.43553072,32.85016,4.06588,33.10082162,9.86016,2.87588,10.271,22.99,1.19,23.02077757
02/01/2020 20:30,32.198,4.7865,32.5518323,10.548,3.0765,10.9875,21.65,1.71,21.71742618,31.808,4.7665,32.16315262,10.548,3.0765,10.9875,21.26,1.69,21.32706496
02/01/2020 21:00,30.96904,4.90722,31.35541814,10.61904,3.09722,11.0615,20.35,1.81,20.43033529,30.57904,4.86722,30.96397129,10.61904,3.09722,11.0615,19.96,1.77,20.03832578
02/01/2020 21:30,29.56752,5.12136,30.00777511,10.42752,3.04136,10.862,19.14,2.08,19.25268812,29.18752,5.10136,29.62997127,10.42752,3.04136,10.862,18.76,2.06,18.87276344
02/01/2020 22:00,28.38264,5.82452,28.97411408,11.43264,3.33452,11.909,16.95,2.49,17.13191758,28.03264,5.81452,28.62931274,11.43264,3.33452,11.909,16.6,2.48,16.78423069
02/01/2020 22:30,26.35096,5.94028,27.01221982,10.08096,2.94028,10.501,16.27,3,16.54427091,25.99096,5.91028,26.65448201,10.08096,2.94028,10.501,15.91,2.97,16.18483858
02/01/2020 23:00,25.35648,6.06314,26.07130117,10.05648,2.93314,10.4755,15.3,3.13,15.61687869,25.00648,6.02314,25.72163015,10.05648,2.93314,10.4755,14.95,3.09,15.26599489
02/01/2020 23:30,24.64024,6.32382,25.43879177,10.47024,3.05382,10.9065,14.17,3.27,14.54241383,24.32024,6.30382,25.1239372,10.47024,3.05382,10.9065,13.85,3.25,14.22620821
03/01/2020 00:00,23.3236,5.8498,24.04600751,9.1536,2.6698,9.535,14.17,3.18,14.52244125,23.0036,5.8198,23.728373,9.1536,2.6698,9.535,13.85,3.15,14.2036967
03/01/2020 00:30,23.3032,5.9701,24.05579399,9.9432,2.9001,10.3575,13.36,3.07,13.70819098,22.9932,5.9401,23.74809538,9.9432,2.9001,10.3575,13.05,3.04,13.3994067
03/01/2020 01:00,22.43616,5.68888,23.14615802,8.39616,2.44888,8.746,14.04,3.24,14.40899719,22.11616,5.66888,22.83113518,8.39616,2.44888,8.746,13.72,3.22,14.09279248
03/01/2020 01:30,23.09712,5.72666,23.79646165,7.97712,2.32666,8.3095,15.12,3.4,15.4975611,22.74712,5.71666,23.45445949,7.97712,2.32666,8.3095,14.77,3.39,15.15404236
03/01/2020 02:00,22.60992,5.87956,23.3618858,6.88992,2.00956,7.177,15.72,3.87,16.18935762,22.24992,5.85956,23.00855022,6.88992,2.00956,7.177,15.36,3.85,15.83515393
03/01/2020 02:30,22.19672,5.94446,22.97892477,6.42672,1.87446,6.6945,15.77,4.07,16.28673694,21.84672,5.91446,22.63316177,6.42672,1.87446,6.6945,15.42,4.04,15.94045169
03/01/2020 03:00,21.922,6.041,22.7391241,6.552,1.911,6.825,15.37,4.13,15.91520656,21.572,6.031,22.39919965,6.552,1.911,6.825,15.02,4.12,15.574813
03/01/2020 03:30,21.27544,5.51992,21.97985132,4.76544,1.38992,4.964,16.51,4.13,17.01872498,20.91544,5.50992,21.62902792,4.76544,1.38992,4.964,16.15,4.12,16.66724032
03/01/2020 04:00,21.0936,5.9348,21.91259483,5.4336,1.5848,5.66,15.66,4.35,16.25294127,20.7336,5.9248,21.56352068,5.4336,1.5848,5.66,15.3,4.34,15.9036348
03/01/2020 04:30,21.33432,6.10626,22.19098062,6.84432,1.99626,7.1295,14.49,4.11,15.06161346,20.99432,6.08626,21.85872899,6.84432,1.99626,7.1295,14.15,4.09,14.72924302
03/01/2020 05:00,21.2916,6.0938,22.14648119,6.8016,1.9838,7.085,14.49,4.11,15.06161346,20.9516,6.0738,21.81422905,6.8016,1.9838,7.085,14.15,4.09,14.72924302
03/01/2020 05:30,21.82592,5.86756,22.60086379,6.02592,1.75756,6.277,15.8,4.11,16.32581085,21.47592,5.84756,22.25778735,6.02592,1.75756,6.277,15.45,4.09,15.98219634
03/01/2020 06:00,23.14544,5.96742,23.9023324,7.46544,2.17742,7.7765,15.68,3.79,16.13153743,22.78544,6.01742,23.56662087,7.46544,2.17742,7.7765,15.32,3.84,15.79392288
03/01/2020 06:30,24.85072,5.21896,25.39283025,7.71072,2.24896,8.032,17.14,2.97,17.39541606,24.51072,5.16896,25.0498212,7.71072,2.24896,8.032,16.8,2.92,17.0518738
03/01/2020 07:00,26.43736,4.69798,26.85153664,7.22736,2.10798,7.5285,19.21,2.59,19.38381283,26.07736,4.64798,26.48834503,7.22736,2.10798,7.5285,18.85,2.54,19.02036014
03/01/2020 07:30,28.10768,4.27724,28.43125845,6.36768,1.85724,6.633,21.74,2.42,21.87427713,27.73768,4.23724,28.05945642,6.36768,1.85724,6.633,21.37,2.38,21.50212315
03/01/2020 08:00,29.8672,4.2646,30.17012511,8.5872,2.5046,8.945,21.28,1.76,21.35265791,29.4872,4.2446,29.79113279,8.5872,2.5046,8.945,20.9,1.74,20.97230555
03/01/2020 08:30,30.90408,4.20244,31.18850209,8.61408,2.51244,8.973,22.29,1.69,22.35397504,30.51408,4.19244,30.80074076,8.61408,2.51244,8.973,21.9,1.68,21.96434383
03/01/2020 09:00,31.78008,3.98544,32.02900587,8.35008,2.43544,8.698,23.43,1.55,23.48121377,31.39008,3.97544,31.64081613,8.35008,2.43544,8.698,23.04,1.54,23.09140966
03/01/2020 09:30,32.97936,3.86148,33.20465651,10.11936,2.95148,10.541,22.86,0.91,22.87810525,32.59936,3.89148,32.83080701,10.11936,2.95148,10.541,22.48,0.94,22.49964444
03/01/2020 10:00,33.78144,4.07792,34.02668247,10.86144,3.16792,11.314,22.92,0.91,22.9380579,33.39144,4.10792,33.64317571,10.86144,3.16792,11.314,22.53,0.94,22.54960088
03/01/2020 10:30,32.47272,3.67246,32.67972623,7.96272,2.32246,8.2945,24.51,1.35,24.54715055,32.07272,3.67246,32.28229129,7.96272,2.32246,8.2945,24.11,1.35,24.14776594
03/01/2020 11:00,33.76224,3.84482,33.98045748,9.82224,2.86482,10.2315,23.94,0.98,23.96005008,33.37224,3.86482,33.59528592,9.82224,2.86482,10.2315,23.55,1,23.57122186
03/01/2020 11:30,34.6804,3.9322,34.90261224,10.6704,3.1122,11.115,24.01,0.82,24.02399842,34.2804,3.9722,34.50976959,10.6704,3.1122,11.115,23.61,0.86,23.62565766
03/01/2020 12:00,34.09856,3.83958,34.31405206,9.35856,2.72958,9.7485,24.74,1.11,24.76488845,33.68856,3.87958,33.91121077,9.35856,2.72958,9.7485,24.33,1.15,24.35716322
03/01/2020 12:30,33.9404,3.9697,34.1717613,10.2504,2.9897,10.6775,23.69,0.98,23.71026149,33.5504,4.0097,33.78915557,10.2504,2.9897,10.6775,23.3,1.02,23.32231549
03/01/2020 13:00,34.03744,3.89592,34.25967768,10.47744,3.05592,10.914,23.56,0.84,23.57496978,33.64744,3.93592,33.87686061,10.47744,3.05592,10.914,23.17,0.88,23.18670524
03/01/2020 13:30,33.89528,4.01654,34.13242739,10.20528,2.97654,10.6305,23.69,1.04,23.71281721,33.50528,4.03654,33.74755462,10.20528,2.97654,10.6305,23.3,1.06,23.32409913
03/01/2020 14:00,33.81368,4.27274,34.08256537,10.12368,2.95274,10.5455,23.69,1.32,23.72674651,33.42368,4.27274,33.69567764,10.12368,2.95274,10.5455,23.3,1.32,23.3373606
03/01/2020 14:30,33.44616,4.18388,33.70683122,9.47616,2.76388,9.871,23.97,1.42,24.01202407,33.04616,4.16388,33.30745543,9.47616,2.76388,9.871,23.57,1.4,23.61154167
03/01/2020 15:00,33.41736,4.15048,33.67412113,9.56736,2.79048,9.966,23.85,1.36,23.88874421,33.02736,4.19048,33.29214068,9.56736,2.79048,9.966,23.46,1.4,23.50173611
03/01/2020 15:30,33.13056,3.69058,33.3354824,7.99056,2.33058,8.3235,25.14,1.36,25.17675912,32.73056,3.73058,32.94247691,7.99056,2.33058,8.3235,24.74,1.4,24.7795803
03/01/2020 16:00,34.00048,2.75264,34.11172331,7.62048,2.22264,7.938,26.38,0.53,26.38532357,33.37048,4.22264,33.63658163,7.62048,2.22264,7.938,25.75,2,25.82755312
03/01/2020 16:30,35.59384,3.67612,35.78317068,8.52384,2.48612,8.879,27.07,1.19,27.09614364,35.13384,3.70612,35.32877069,8.52384,2.48612,8.879,26.61,1.22,26.63795225
03/01/2020 17:00,36.20752,2.97136,36.32923733,6.10752,1.78136,6.362,30.1,1.19,30.12351407,35.73752,2.86136,35.85188582,6.10752,1.78136,6.362,29.63,1.08,29.64967622
03/01/2020 17:30,37.35304,2.84672,37.46135892,7.46304,2.17672,7.774,29.89,0.67,29.89750826,36.88304,2.84672,36.99273516,7.46304,2.17672,7.774,29.42,0.67,29.42762817
03/01/2020 18:00,36.94536,2.62198,37.03828296,6.31536,1.84198,6.5785,30.63,0.78,30.63992983,36.46536,2.64198,36.5609428,6.31536,1.84198,6.5785,30.15,0.8,30.16061173
03/01/2020 18:30,36.37232,3.02276,36.4977087,6.83232,1.99276,7.117,29.54,1.03,29.55795155,35.91232,3.02276,36.03930917,6.83232,1.99276,7.117,29.08,1.03,29.09823534
03/01/2020 19:00,35.93632,3.49976,36.10633483,7.81632,2.27976,8.142,28.12,1.22,28.14645271,35.46632,3.51976,35.64054664,7.81632,2.27976,8.142,27.65,1.24,27.67779074
03/01/2020 19:30,34.41472,3.24596,34.56745882,6.29472,1.83596,6.557,28.12,1.41,28.15532809,33.94472,3.25596,34.10051747,6.29472,1.83596,6.557,27.65,1.42,27.68643892
03/01/2020 20:00,33.15032,3.42426,33.3267051,6.22032,1.81426,6.4795,26.93,1.61,26.9780837,32.70032,3.40426,32.87704236,6.22032,1.81426,6.4795,26.48,1.59,26.52769308
03/01/2020 20:30,32.45704,4.24622,32.73361926,7.66704,2.23622,7.9865,24.79,2.01,24.871353,32.03704,4.21622,32.31328586,7.66704,2.23622,7.9865,24.37,1.98,24.45030266
03/01/2020 21:00,30.5316,4.2038,30.81964524,8.0016,2.3338,8.335,22.53,1.87,22.60747222,30.1316,4.1538,30.41656412,8.0016,2.3338,8.335,22.13,1.82,22.20471346
03/01/2020 21:30,29.62152,4.63336,29.98170229,8.65152,2.52336,9.012,20.97,2.11,21.0758867,29.23152,4.59336,29.59021321,8.65152,2.52336,9.012,20.58,2.07,20.68384152
03/01/2020 22:00,28.9148,5.8439,29.49943773,9.0648,2.6439,9.4425,19.85,3.2,20.10628011,28.5548,5.8039,29.13866603,9.0648,2.6439,9.4425,19.49,3.16,19.74451063
03/01/2020 22:30,27.62904,6.12222,28.29921252,10.01904,2.92222,10.4365,17.61,3.2,17.89838261,27.27904,6.08222,27.9488716,10.01904,2.92222,10.4365,17.26,3.16,17.54688576
03/01/2020 23:00,25.898,6.3315,26.66072573,8.748,2.5515,9.1125,17.15,3.78,17.56163147,25.548,6.3015,26.31366957,8.748,2.5515,9.1125,16.8,3.75,17.21343952
03/01/2020 23:30,25.43728,6.40754,26.23188485,9.31728,2.71754,9.7055,16.12,3.69,16.53694349,25.09728,6.37754,25.89491224,9.31728,2.71754,9.7055,15.78,3.66,16.19888885
04/01/2020 00:00,24.70072,6.74396,25.60481527,10.47072,3.05396,10.907,14.23,3.69,14.70064624,24.39072,6.65396,25.28205699,10.47072,3.05396,10.907,13.92,3.6,14.37798317
04/01/2020 00:30,24.22264,6.97202,25.20605783,10.05264,2.93202,10.4715,14.17,4.04,14.73467,23.91264,6.92202,24.89435102,10.05264,2.93202,10.4715,13.86,3.99,14.42288806
04/01/2020 01:00,24.06752,6.72636,24.98978667,8.38752,2.44636,8.737,15.68,4.28,16.25363959,23.73752,6.67636,24.65854089,8.38752,2.44636,8.737,15.35,4.23,15.92216694
04/01/2020 01:30,24.29848,6.60414,25.17996814,7.96848,2.32414,8.3005,16.33,4.28,16.88156687,23.95848,6.55414,24.83879053,7.96848,2.32414,8.3005,15.99,4.23,16.54004232
04/01/2020 02:00,23.93648,6.69314,24.85464137,9.57648,2.79314,9.9755,14.36,3.9,14.88017473,23.63648,6.66314,24.55769984,9.57648,2.79314,9.9755,14.06,3.87,14.5828838
04/01/2020 02:30,23.65256,6.61658,24.56059294,9.62256,2.80658,10.0235,14.03,3.81,14.5381223,23.35256,6.57658,24.26094522,9.62256,2.80658,10.0235,13.73,3.77,14.23818106
04/01/2020 03:00,23.48696,6.61328,24.40026152,9.33696,2.72328,9.726,14.15,3.89,14.67496508,23.18696,6.57328,24.10068721,9.33696,2.72328,9.726,13.85,3.85,14.37515217
04/01/2020 03:30,22.86776,6.56268,23.7908221,9.91776,2.89268,10.331,12.95,3.67,13.45999257,22.57776,6.52268,23.50107659,9.91776,2.89268,10.331,12.66,3.63,13.17013667
04/01/2020 04:00,22.48728,6.29254,23.35109893,9.67728,2.82254,10.0805,12.81,3.47,13.27166154,22.20728,6.23254,23.06529514,9.67728,2.82254,10.0805,12.53,3.41,12.98572293
04/01/2020 04:30,22.55224,6.37482,23.43590961,9.34224,2.72482,9.7315,13.21,3.65,13.70498449,22.26224,6.33482,23.1459991,9.34224,2.72482,9.7315,12.92,3.61,13.41486116
04/01/2020 05:00,22.16832,6.24076,23.03001296,8.60832,2.51076,8.967,13.56,3.73,14.06365884,21.86832,6.21076,22.73316871,8.60832,2.51076,8.967,13.26,3.7,13.76653914
04/01/2020 05:30,22.04136,6.23248,22.90557481,7.79136,2.27248,8.116,14.25,3.96,14.79,21.74136,6.19248,22.60605103,7.79136,2.27248,8.116,13.95,3.92,14.49030365
04/01/2020 06:00,22.71328,6.79304,23.70735078,9.71328,2.83304,10.118,13,3.96,13.58976085,22.43328,6.75304,23.42766742,9.71328,2.83304,10.118,12.72,3.92,13.31032682
04/01/2020 06:30,23.02816,6.05238,23.81023848,9.84816,2.87238,10.2585,13.18,3.18,13.55820047,22.73816,5.98238,23.51197122,9.84816,2.87238,10.2585,12.89,3.11,13.25987179
04/01/2020 07:00,23.69536,6.09948,24.46781032,9.49536,2.76948,9.891,14.2,3.33,14.58522883,23.38536,6.03948,24.15264749,9.49536,2.76948,9.891,13.89,3.27,14.26972319
04/01/2020 07:30,24.95664,5.82652,25.62776259,8.93664,2.60652,9.309,16.02,3.22,16.34040391,24.61664,5.76652,25.28303221,8.93664,2.60652,9.309,15.68,3.16,15.99524929
04/01/2020 08:00,25.24864,5.75252,25.89566196,8.40864,2.45252,8.759,16.84,3.3,17.16029137,24.90864,5.71252,25.55529752,8.40864,2.45252,8.759,16.5,3.26,16.81896549
04/01/2020 08:30,26.11696,5.84828,26.76374373,8.73696,2.54828,9.101,17.38,3.3,17.69051723,25.77696,5.80828,26.42324324,8.73696,2.54828,9.101,17.04,3.26,17.34904032
04/01/2020 09:00,27.11704,5.14372,27.60057452,8.44704,2.46372,8.799,18.67,2.68,18.86137058,26.75704,5.09372,27.23756915,8.44704,2.46372,8.799,18.31,2.63,18.4979188
04/01/2020 09:30,28.02672,4.48446,28.38322419,7.38672,2.15446,7.6945,20.64,2.33,20.77109771,27.65672,4.46446,28.01473834,7.38672,2.15446,7.6945,20.27,2.31,20.40120095
04/01/2020 10:00,29.31768,4.39724,29.64560811,7.08768,2.06724,7.383,22.23,2.33,22.35177398,28.93768,4.37724,29.26686785,7.08768,2.06724,7.383,21.85,2.31,21.97176825
04/01/2020 10:30,29.65424,4.68582,30.02217279,7.01424,2.04582,7.3065,22.64,2.64,22.79340255,29.28424,4.65582,29.65203825,7.01424,2.04582,7.3065,22.27,2.61,22.42242181
04/01/2020 11:00,30.06664,4.60902,30.41785506,7.19664,2.09902,7.4965,22.87,2.51,23.00732492,29.67664,4.58902,30.02935341,7.19664,2.09902,7.4965,22.48,2.49,22.61748218
04/01/2020 11:30,30.3908,4.5494,30.72942832,7.3008,2.1294,7.605,23.09,2.42,23.21647045,30.0108,4.5294,30.35067678,7.3008,2.1294,7.605,22.71,2.4,22.83646426
04/01/2020 12:00,30.90664,4.70902,31.26332141,8.39664,2.44902,8.7465,22.51,2.26,22.62316733,30.51664,4.67902,30.87326586,8.39664,2.44902,8.7465,22.12,2.23,22.23212316
04/01/2020 12:30,31.01304,4.83922,31.38832108,9.08304,2.64922,9.4615,21.93,2.19,22.03907893,30.62304,4.81922,30.99992678,9.08304,2.64922,9.4615,21.54,2.17,21.64903
04/01/2020 13:00,30.6776,4.7793,31.0476545,8.8776,2.5893,9.2475,21.8,2.19,21.90972615,30.2976,4.7593,30.66912947,8.8776,2.5893,9.2475,21.42,2.17,21.52963771
04/01/2020 13:30,30.44832,4.52576,30.78283116,8.00832,2.33576,8.342,22.44,2.19,22.54661172,30.05832,4.50576,30.39415198,8.00832,2.33576,8.342,22.05,2.17,22.15652048
04/01/2020 14:00,30.0824,4.3532,30.39574214,6.4224,1.8732,6.69,23.66,2.48,23.78961959,29.6824,4.3232,29.99558181,6.4224,1.8732,6.69,23.26,2.45,23.38867461
04/01/2020 14:30,30.09792,4.62606,30.45135825,7.35792,2.14606,7.6645,22.74,2.48,22.87483333,29.70792,4.59606,30.06134192,7.35792,2.14606,7.6645,22.35,2.45,22.48388312
04/01/2020 15:00,29.7512,4.0816,30.02987446,5.4912,1.6016,5.72,24.26,2.48,24.38643065,29.3412,4.0516,29.6196131,5.4912,1.6016,5.72,23.85,2.45,23.97550834
04/01/2020 15:30,29.73256,3.90408,29.98778026,4.88256,1.42408,5.086,24.85,2.48,24.9734439,29.32256,3.87408,29.57737346,4.88256,1.42408,5.086,24.44,2.45,24.56249377
04/01/2020 16:00,30.41352,4.00936,30.67665507,5.24352,1.52936,5.462,25.17,2.48,25.2918821,29.99352,3.97936,30.25634723,5.24352,1.52936,5.462,24.75,2.45,24.87096701
04/01/2020 16:30,31.19848,3.26164,31.36851048,4.42848,1.29164,4.613,26.77,1.97,26.84238812,30.75848,3.22164,30.92673691,4.42848,1.29164,4.613,26.33,1.93,26.40064014
04/01/2020 17:00,32.50368,3.09524,32.65072318,5.02368,1.46524,5.233,27.48,1.63,27.52829998,32.05368,3.10524,32.20374073,5.02368,1.46524,5.233,27.03,1.64,27.07970642
04/01/2020 17:30,33.09296,3.33128,33.26020788,5.11296,1.49128,5.326,27.98,1.84,28.04043509,32.64296,3.28128,32.80746311,5.11296,1.49128,5.326,27.53,1.79,27.58813151
04/01/2020 18:00,32.79392,3.51406,32.98165864,4.81392,1.40406,5.0145,27.98,2.11,28.05944582,32.40392,3.47406,32.58961682,4.81392,1.40406,5.0145,27.59,2.07,27.66754416
04/01/2020 18:30,32.51312,3.61466,32.71343362,4.71312,1.37466,4.9095,27.8,2.24,27.8900986,32.07312,3.55466,32.26950006,4.71312,1.37466,4.9095,27.36,2.18,27.44671201
04/01/2020 19:00,31.47624,3.50682,31.67098784,3.96624,1.15682,4.1315,27.51,2.35,27.61019015,31.03624,3.44682,31.22705176,3.96624,1.15682,4.1315,27.07,2.29,27.16668916
04/01/2020 19:30,30.07288,3.76084,30.30712835,4.08288,1.19084,4.253,25.99,2.57,26.11675707,29.66288,3.69084,29.89161671,4.08288,1.19084,4.253,25.58,2.5,25.70187542
04/01/2020 20:00,29.24328,4.45554,29.5807583,4.61328,1.34554,4.8055,24.63,3.11,24.82557149,28.84328,4.38554,29.17477956,4.61328,1.34554,4.8055,24.23,3.04,24.4199611
04/01/2020 20:30,29.01544,4.64242,29.38448267,4.94544,1.44242,5.1515,24.07,3.2,24.28178124,28.61544,4.61242,28.98478609,4.94544,1.44242,5.1515,23.67,3.17,23.88132743
04/01/2020 21:00,27.93392,4.48156,28.29113406,4.39392,1.28156,4.577,23.54,3.2,23.75650648,27.55392,4.40156,27.90326572,4.39392,1.28156,4.577,23.16,3.12,23.36921051
04/01/2020 21:30,27.24608,4.90094,27.68335399,5.38608,1.57094,5.6105,21.86,3.33,22.1121799,26.87608,4.85094,27.31035143,5.38608,1.57094,5.6105,21.49,3.28,21.73887072
04/01/2020 22:00,25.98368,5.40774,26.54044608,4.24368,1.23774,4.4205,21.74,4.17,22.13631632,25.59368,5.34774,26.14641044,4.24368,1.23774,4.4205,21.35,4.11,21.74200083
04/01/2020 22:30,25.13464,5.86302,25.80940006,4.36464,1.27302,4.5465,20.77,4.59,21.27113067,24.74464,5.84302,25.42514683,4.36464,1.27302,4.5465,20.38,4.57,20.88610304
04/01/2020 23:00,24.07336,5.92098,24.79081818,4.56336,1.33098,4.7535,19.51,4.59,20.0426595,23.70336,5.90098,24.42684671,4.56336,1.33098,4.7535,19.14,4.57,19.67802073
04/01/2020 23:30,23.77912,5.91516,24.5037888,5.46912,1.59516,5.697,18.31,4.32,18.81272176,23.39912,5.89516,24.13030725,5.46912,1.59516,5.697,17.93,4.3,18.43840828
05/01/2020 00:00,23.0836,5.8948,23.82438364,5.6736,1.6548,5.91,17.41,4.24,17.91886436,22.7236,5.8848,23.47323727,5.6736,1.6548,5.91,17.05,4.23,17.56688362
05/01/2020 00:30,22.41592,5.70006,23.12929211,5.00592,1.46006,5.2145,17.41,4.24,17.91886436,22.05592,5.69006,22.77806818,5.00592,1.46006,5.2145,17.05,4.23,17.56688362
05/01/2020 01:00,22.59408,5.90744,23.35359284,6.57408,1.91744,6.848,16.02,3.99,16.50940641,22.24408,5.88744,23.01002053,6.57408,1.91744,6.848,15.67,3.97,16.16507965
05/01/2020 01:30,22.69936,5.84648,23.440185,5.91936,1.72648,6.166,16.78,4.12,17.27839113,22.33936,5.83648,23.08920752,5.91936,1.72648,6.166,16.42,4.11,16.92656197
05/01/2020 02:00,22.25728,5.84004,23.01070577,5.89728,1.72004,6.143,16.36,4.12,16.87080318,21.89728,5.83004,22.66010233,5.89728,1.72004,6.143,16,4.11,16.51944612
05/01/2020 02:30,21.6472,5.7071,22.38687692,4.9272,1.4371,5.1325,16.72,4.27,17.25663061,21.2972,5.6771,22.04087549,4.9272,1.4371,5.1325,16.37,4.24,16.91018924
05/01/2020 03:00,21.098,5.4015,21.77847116,3.708,1.0815,3.8625,17.39,4.32,17.91855184,20.738,5.3815,21.42487307,3.708,1.0815,3.8625,17.03,4.3,17.56447836
05/01/2020 03:30,21.05256,5.79658,21.83599373,4.82256,1.40658,5.0235,16.23,4.39,16.81323883,20.70256,5.76658,21.49068253,4.82256,1.40658,5.0235,15.88,4.36,16.46766529
05/01/2020 04:00,21.34832,5.94076,22.15949901,5.48832,1.60076,5.717,15.86,4.34,16.44308973,21.00832,5.91076,21.82399123,5.48832,1.60076,5.717,15.52,4.31,16.10734305
05/01/2020 04:30,20.7248,5.7589,21.51005031,4.8648,1.4189,5.0675,15.86,4.34,16.44308973,20.3848,5.7289,21.17452163,4.8648,1.4189,5.0675,15.52,4.31,16.10734305
05/01/2020 05:00,20.40056,5.58058,21.15007616,4.63056,1.35058,4.8235,15.77,4.23,16.3274554,20.05056,5.56058,20.80733059,4.63056,1.35058,4.8235,15.42,4.21,15.984383
05/01/2020 05:30,20.81952,5.85736,21.62778489,5.57952,1.62736,5.812,15.24,4.23,15.81614681,20.47952,5.83736,21.29519925,5.57952,1.62736,5.812,14.9,4.21,15.48334912
05/01/2020 06:00,20.61536,5.77448,21.40882265,5.29536,1.54448,5.516,15.32,4.23,15.89324699,20.27536,5.75448,21.0761539,5.29536,1.54448,5.516,14.98,4.21,15.56035025
05/01/2020 06:30,21.16968,5.94324,21.98812072,5.59968,1.63324,5.833,15.57,4.31,16.15552537,20.82968,5.92324,21.65549217,5.59968,1.63324,5.833,15.23,4.29,15.8226736
05/01/2020 07:00,21.58048,5.97264,22.3917294,5.70048,1.66264,5.938,15.88,4.31,16.45449787,21.24048,5.95264,22.05882847,5.70048,1.66264,5.938,15.54,4.29,16.12128097
05/01/2020 07:30,22.22464,5.67302,22.93725744,5.56464,1.62302,5.7965,16.66,4.05,17.14520633,21.87464,5.65302,22.59328463,5.56464,1.62302,5.7965,16.31,4.03,16.80050594
05/01/2020 08:00,22.6028,5.4554,23.25183771,5.5728,1.6254,5.805,17.03,3.83,17.45536594,22.2528,5.4354,22.9070007,5.5728,1.6254,5.805,16.68,3.81,17.10960257
05/01/2020 08:30,23.54992,5.47706,24.17843912,6.22992,1.81706,6.4895,17.32,3.66,17.7024857,23.17992,5.45706,23.81361365,6.22992,1.81706,6.4895,16.95,3.64,17.3364385
05/01/2020 09:00,24.49176,5.21218,25.0402302,5.32176,1.55218,5.5435,19.17,3.66,19.51626245,24.12176,5.19218,24.67423836,5.32176,1.55218,5.5435,18.8,3.64,19.14914097
05/01/2020 09:30,25.27088,4.83484,25.72922567,4.61088,1.34484,4.803,20.66,3.49,20.9527015,24.89088,4.86484,25.36183304,4.61088,1.34484,4.803,20.28,3.52,20.58321646
05/01/2020 10:00,26.35664,4.05152,26.66621995,4.73664,1.38152,4.934,21.62,2.67,21.78424431,25.95664,4.04152,26.26939367,4.73664,1.38152,4.934,21.22,2.66,21.38607023
05/01/2020 10:30,27.54832,4.32326,27.88548927,5.66832,1.65326,5.9045,21.88,2.67,22.04230705,27.14832,4.31326,27.48882483,5.66832,1.65326,5.9045,21.48,2.66,21.6440754
05/01/2020 11:00,28.23464,4.36302,28.56975393,6.04464,1.76302,6.2965,22.19,2.6,22.34180163,27.83464,4.36302,28.17451202,6.04464,1.76302,6.2965,21.79,2.6,21.9445688
05/01/2020 11:30,29.22776,4.33768,29.54788355,6.19776,1.80768,6.456,23.03,2.53,23.16855196,28.82776,4.34768,29.15376593,6.19776,1.80768,6.456,22.63,2.54,22.77209916
05/01/2020 12:00,29.41992,4.20206,29.71849594,6.10992,1.78206,6.3645,23.31,2.42,23.43528323,29.00992,4.20206,29.31267246,6.10992,1.78206,6.3645,22.9,2.42,23.02751398
05/01/2020 12:30,30.04624,4.27682,30.34909764,6.36624,1.85682,6.6315,23.68,2.42,23.8033359,29.63624,4.27682,29.94324483,6.36624,1.85682,6.6315,23.27,2.42,23.39549743
05/01/2020 13:00,30.52192,4.45806,30.84577604,6.54192,1.90806,6.8145,23.98,2.55,24.1152006,30.10192,4.45806,30.43024625,6.54192,1.90806,6.8145,23.56,2.55,23.69759692
05/01/2020 13:30,30.61864,3.93252,30.87014462,6.24864,1.82252,6.509,24.37,2.11,24.46117332,30.19864,3.93252,30.45361344,6.24864,1.82252,6.509,23.95,2.11,24.04276606
05/01/2020 14:00,30.16688,3.29034,30.34579026,4.04688,1.18034,4.2155,26.12,2.11,26.20508538,29.70688,3.29034,29.8885439,4.04688,1.18034,4.2155,25.66,2.11,25.7466056
05/01/2020 14:30,30.40648,3.61564,30.62069363,6.15648,1.79564,6.413,24.25,1.82,24.318201,29.98648,3.64564,30.20727849,6.15648,1.79564,6.413,23.83,1.85,23.90170287
05/01/2020 15:00,31.2012,4.1041,31.46996216,7.8312,2.2841,8.1575,23.37,1.82,23.44076151,30.7912,4.1341,31.06748751,7.8312,2.2841,8.1575,22.96,1.85,23.03441121
05/01/2020 15:30,30.73296,4.67628,31.08669209,7.15296,2.08628,7.451,23.58,2.59,23.72181485,30.32296,4.64628,30.67686133,7.15296,2.08628,7.451,23.17,2.56,23.31099526
05/01/2020 16:00,31.64336,4.70598,31.99138134,7.56336,2.20598,7.8785,24.08,2.5,24.20942792,31.22336,4.71598,31.5775027,7.56336,2.20598,7.8785,23.66,2.51,23.79276571
05/01/2020 16:30,32.77536,4.00948,33.01969341,7.09536,2.06948,7.391,25.68,1.94,25.75317456,32.35536,3.93948,32.59430661,7.09536,2.06948,7.391,25.26,1.87,25.32912355
05/01/2020 17:00,34.21872,3.86046,34.4357946,7.81872,2.28046,8.1445,26.4,1.58,26.44723804,33.78872,3.83046,34.00514701,7.81872,2.28046,8.1445,25.97,1.55,26.01621418
05/01/2020 17:30,33.97152,4.09836,34.21784221,7.33152,2.13836,7.637,26.64,1.96,26.71200479,33.53152,4.07836,33.77863014,7.33152,2.13836,7.637,26.2,1.94,26.27172625
05/01/2020 18:00,33.2012,4.2891,33.47709755,6.2712,1.8291,6.5325,26.93,2.46,27.04212455,32.7612,4.2391,33.03431843,6.2712,1.8291,6.5325,26.49,2.41,26.59940225
05/01/2020 18:30,32.836,4.7355,33.17571184,7.116,2.0755,7.4125,25.72,2.66,25.85718469,32.416,4.6855,32.75287722,7.116,2.0755,7.4125,25.3,2.61,25.43427019
05/01/2020 19:00,31.70856,4.89208,32.0837221,6.65856,1.94208,6.936,25.05,2.95,25.22310449,31.31856,4.83208,31.68913375,6.65856,1.94208,6.936,24.66,2.89,24.82876759
05/01/2020 19:30,30.96016,4.80088,31.33017644,6.14016,1.79088,6.396,24.82,3.01,25.00184993,30.55016,4.75088,30.9173598,6.14016,1.79088,6.396,24.41,2.96,24.5888125
05/01/2020 20:00,29.90648,5.07314,30.33371549,6.45648,1.88314,6.7255,23.45,3.19,23.6659798,29.51648,4.98314,29.93416569,6.45648,1.88314,6.7255,23.06,3.1,23.26743647
05/01/2020 20:30,29.5656,5.3033,30.0374715,6.5256,1.9033,6.7975,23.04,3.4,23.28951696,29.1856,5.1933,29.64404851,6.5256,1.9033,6.7975,22.66,3.29,22.89759158
05/01/2020 21:00,28.17712,5.78916,28.76568207,5.99712,1.74916,6.247,22.18,4.04,22.54493291,27.77712,5.74916,28.3658463,5.99712,1.74916,6.247,21.78,4,22.14426337
05/01/2020 21:30,27.48736,5.70548,28.07325171,6.08736,1.77548,6.341,21.4,3.93,21.75786984,27.09736,5.67548,27.68533894,6.08736,1.77548,6.341,21.01,3.9,21.36890498
05/01/2020 22:00,26.58528,5.63904,27.17675265,6.30528,1.83904,6.568,20.28,3.8,20.63294453,26.21528,5.60904,26.8086224,6.30528,1.83904,6.568,19.91,3.77,20.26378543
05/01/2020 22:30,25.69832,5.70826,26.32466302,6.98832,2.03826,7.2795,18.71,3.67,19.06654137,25.33832,5.67826,25.96676909,6.98832,2.03826,7.2795,18.35,3.64,18.70754126
05/01/2020 23:00,24.356,5.8155,25.04066246,6.876,2.0055,7.1625,17.48,3.81,17.89040245,24.006,5.7955,24.69566473,6.876,2.0055,7.1625,17.13,3.79,17.54425832
05/01/2020 23:30,22.73488,6.29434,23.59011413,6.01488,1.75434,6.2655,16.72,4.54,17.32541486,22.38488,6.26434,23.24488779,6.01488,1.75434,6.2655,16.37,4.51,16.97989988
06/01/2020 00:00,22.4288,6.4384,23.33461086,6.5088,1.8984,6.78,15.92,4.54,16.55469722,22.0888,6.4084,22.99962339,6.5088,1.8984,6.78,15.58,4.51,16.21963316
06/01/2020 00:30,22.32864,6.73002,23.32083475,7.50864,2.19002,7.8215,14.82,4.54,15.49980645,22.00864,6.70002,23.00587974,7.50864,2.19002,7.8215,14.5,4.51,15.18519345
06/01/2020 01:00,22.68224,6.58232,23.61802168,7.00224,2.04232,7.294,15.68,4.54,16.32403136,22.34224,6.55232,23.28322541,7.00224,2.04232,7.294,15.34,4.51,15.989237
06/01/2020 01:30,23.07704,6.71122,24.03310735,8.02704,2.34122,8.3615,15.05,4.37,15.67161128,22.74704,6.68122,23.70794233,8.02704,2.34122,8.3615,14.72,4.34,15.34646539
06/01/2020 02:00,22.00096,6.34778,22.89839627,6.30096,1.83778,6.5635,15.7,4.51,16.33493496,21.67096,6.32778,22.57590102,6.30096,1.83778,6.5635,15.37,4.49,16.01240144
06/01/2020 02:30,21.90424,6.50332,22.84926478,7.55424,2.20332,7.869,14.35,4.3,14.98040387,21.59424,6.46332,22.54075657,7.55424,2.20332,7.869,14.04,4.26,14.67205507
06/01/2020 03:00,21.98784,6.55812,22.94502224,8.42784,2.45812,8.779,13.56,4.1,14.16628392,21.68784,6.52812,22.6490343,8.42784,2.45812,8.779,13.26,4.07,13.87056235
06/01/2020 03:30,21.98512,6.47066,22.91756842,9.22512,2.69066,9.6095,12.76,3.78,13.30811782,21.68512,6.44066,22.62137331,9.22512,2.69066,9.6095,12.46,3.75,13.01207516
06/01/2020 04:00,22.04928,6.54604,23.00046496,10.40928,3.03604,10.843,11.64,3.51,12.15770126,21.77928,6.49604,22.72741897,10.40928,3.03604,10.843,11.37,3.46,11.88480122
06/01/2020 04:30,21.90176,6.65218,22.88970489,9.88176,2.88218,10.2935,12.02,3.77,12.5973529,21.62176,6.62218,22.61313277,9.88176,2.88218,10.2935,11.74,3.74,12.3213311
06/01/2020 05:00,22.26632,6.66226,23.24165903,9.91632,2.89226,10.3295,12.35,3.77,12.91260624,21.98632,6.63226,22.96486751,9.91632,2.89226,10.3295,12.07,3.74,12.63615844
06/01/2020 05:30,22.908,6.109,23.70857113,9.288,2.709,9.675,13.62,3.4,14.03796282,22.598,6.059,23.39617672,9.288,2.709,9.675,13.31,3.35,13.72510838
06/01/2020 06:00,23.86496,5.62228,24.518286,7.34496,2.14228,7.651,16.52,3.48,16.88255905,23.51496,5.59228,24.1707869,7.34496,2.14228,7.651,16.17,3.45,16.5339469
06/01/2020 06:30,26.08832,5.26826,26.61493949,8.42832,2.45826,8.7795,17.66,2.81,17.8821615,25.72832,5.20826,26.25018899,8.42832,2.45826,8.7795,17.3,2.75,17.51720583
06/01/2020 07:00,28.11056,4.25058,28.43010752,7.75056,2.26058,8.0735,20.36,1.99,20.4570208,27.72056,4.33058,28.0567883,7.75056,2.26058,8.0735,19.97,2.07,20.07699679
06/01/2020 07:30,30.82816,4.17238,31.1092302,8.88816,2.59238,9.2585,21.94,1.58,21.99681795,30.41816,4.18238,30.70434432,8.88816,2.59238,9.2585,21.53,1.59,21.58863127
06/01/2020 08:00,32.0308,3.3769,32.20831573,8.0808,2.3569,8.4175,23.95,1.02,23.97171041,31.6008,3.5069,31.79479373,8.0808,2.3569,8.4175,23.52,1.15,23.54809759
06/01/2020 08:30,33.3424,3.5107,33.5267155,9.1224,2.6607,9.5025,24.22,0.85,24.23491077,32.9324,3.5807,33.12649064,9.1224,2.6607,9.5025,23.81,0.92,23.82776742
06/01/2020 09:00,34.05,3.4475,34.22408153,8.7,2.5375,9.0625,25.35,0.91,25.36632807,33.63,3.4575,33.80726558,8.7,2.5375,9.0625,24.93,0.92,24.94696976
06/01/2020 09:30,35.05608,3.58844,35.23926286,10.00608,2.91844,10.423,25.05,0.67,25.05895848,34.64608,3.58844,34.83141916,10.00608,2.91844,10.423,24.64,0.67,24.64910749
06/01/2020 10:00,35.25792,3.28356,35.4104884,11.25792,3.28356,11.727,24,0,24,34.84792,3.28356,35.00227556,11.25792,3.28356,11.727,23.59,0,23.59
06/01/2020 10:30,35.35768,2.85474,35.47273707,9.78768,2.85474,10.1955,25.57,0,25.57,34.92768,3.52474,35.10507972,9.78768,2.85474,10.1955,25.14,0.67,25.14892642
06/01/2020 11:00,35.70336,3.52348,35.87680067,9.78336,2.85348,10.191,25.92,0.67,25.92865789,35.27336,3.52348,35.4489046,9.78336,2.85348,10.191,25.49,0.67,25.49880389
06/01/2020 11:30,35.94312,3.01966,36.06974108,10.35312,3.01966,10.7845,25.59,0,25.59,35.52312,3.01966,35.65123281,10.35312,3.01966,10.7845,25.17,0,25.17
06/01/2020 12:00,36.236,3.1255,36.37054366,10.716,3.1255,11.1625,25.52,0,25.52,35.826,3.1255,35.96207761,10.716,3.1255,11.1625,25.11,0,25.11
