Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/01/2020 12:30,36.9464,3.1752,37.08258847,10.8864,3.1752,11.34,26.06,0,26.06,36.5264,3.1752,36.66414859,10.8864,3.1752,11.34,25.64,0,25.64
06/01/2020 13:00,36.59144,2.66042,36.68802687,9.12144,2.66042,9.5015,27.47,0,27.47,36.14144,2.66042,36.23922626,9.12144,2.66042,9.5015,27.02,0,27.02
06/01/2020 13:30,36.3148,2.9414,36.43372796,10.0848,2.9414,10.505,26.23,0,26.23,35.8848,2.9414,36.00514831,10.0848,2.9414,10.505,25.8,0,25.8
06/01/2020 14:00,36.00864,2.14002,36.07217543,9.66864,2.82002,10.0715,26.34,-0.68,26.34877606,35.56864,2.82002,35.68025594,9.66864,2.82002,10.0715,25.9,0,25.9
06/01/2020 14:30,36.27696,2.18328,36.3425995,9.81696,2.86328,10.226,26.46,-0.68,26.46873628,35.83696,2.18328,35.90340393,9.81696,2.86328,10.226,26.02,-0.68,26.02888396
06/01/2020 15:00,36.06776,2.43768,36.15004281,8.35776,2.43768,8.706,27.71,0,27.71,35.60776,2.43768,35.69110332,8.35776,2.43768,8.706,27.25,0,27.25
06/01/2020 15:30,36.29584,2.64712,36.39224156,9.07584,2.64712,9.454,27.22,0,27.22,35.84584,2.64712,35.94344849,9.07584,2.64712,9.454,26.77,0,26.77
06/01/2020 16:00,36.70312,2.80966,36.81050403,9.63312,2.80966,10.0345,27.07,0,27.07,36.24312,2.80966,36.3518629,9.63312,2.80966,10.0345,26.61,0,26.61
06/01/2020 16:30,37.91096,2.16028,37.97245973,10.32096,3.01028,10.751,27.59,-0.85,27.60309041,37.45096,2.18028,37.51437092,10.32096,3.01028,10.751,27.13,-0.83,27.14269331
06/01/2020 17:00,38.72408,1.77994,38.7649656,9.87408,2.87994,10.2855,28.85,-1.1,28.87096292,38.27408,1.78994,38.31591164,9.87408,2.87994,10.2855,28.4,-1.09,28.42090956
06/01/2020 17:30,38.46648,1.64064,38.5014517,7.95648,2.32064,8.288,30.51,-0.68,30.5175769,38.01648,1.64064,38.05186528,7.95648,2.32064,8.288,30.06,-0.68,30.0676903
06/01/2020 18:00,38.42312,2.26716,38.48994888,7.77312,2.26716,8.097,30.65,0,30.65,37.96312,2.26716,38.03075722,7.77312,2.26716,8.097,30.19,0,30.19
06/01/2020 18:30,37.938,3.1165,38.06579063,8.388,2.4465,8.7375,29.55,0.67,29.55759462,37.498,2.4465,37.57772434,8.388,2.4465,8.7375,29.11,0,29.11
06/01/2020 19:00,37.2528,3.0429,37.37686916,10.4328,3.0429,10.8675,26.82,0,26.82,36.8228,3.0429,36.94831309,10.4328,3.0429,10.8675,26.39,0,26.39
06/01/2020 19:30,35.49472,3.15596,35.63474753,7.25472,2.11596,7.557,28.24,1.04,28.25914365,35.05472,3.16596,35.19739617,7.25472,2.11596,7.557,27.8,1.05,27.81982207
06/01/2020 20:00,34.72928,3.57854,34.91316138,7.70928,2.24854,8.0305,27.02,1.33,27.05271336,34.29928,3.57854,34.48545428,7.70928,2.24854,8.0305,26.59,1.33,26.62324173
06/01/2020 20:30,33.75776,3.83768,33.97519901,8.59776,2.50768,8.956,25.16,1.33,25.1951285,33.35776,3.83768,33.57778939,8.59776,2.50768,8.956,24.76,1.33,24.79569519
06/01/2020 21:00,32.61024,5.03882,32.99723412,10.11024,2.94882,10.5315,22.5,2.09,22.5968604,32.23024,4.91882,32.60342253,10.11024,2.94882,10.5315,22.12,1.97,22.20755052
06/01/2020 21:30,30.49624,4.91182,30.88926399,8.40624,2.45182,8.7565,22.09,2.46,22.22655394,30.11624,4.86182,30.50615029,8.40624,2.45182,8.7565,21.71,2.41,21.84335597
06/01/2020 22:00,29.17168,4.63924,29.53827114,7.47168,2.17924,7.783,21.7,2.46,21.83899265,28.79168,4.63924,29.16304828,7.47168,2.17924,7.783,21.32,2.46,21.46145382
06/01/2020 22:30,27.93216,5.56938,28.48198652,8.91216,2.59938,9.2835,19.02,2.97,19.25048831,27.54216,5.64938,28.11558415,8.91216,2.59938,9.2835,18.63,3.05,18.87801367
06/01/2020 23:00,26.292,5.666,26.89559109,8.352,2.436,8.7,17.94,3.23,18.22845303,25.942,5.596,26.53869967,8.352,2.436,8.7,17.59,3.16,17.87158919
06/01/2020 23:30,24.49912,5.43766,25.09531883,7.56912,2.20766,7.8845,16.93,3.23,17.23536481,24.15912,5.36766,24.74822929,7.56912,2.20766,7.8845,16.59,3.16,16.88827108
07/01/2020 00:00,22.84672,5.45696,23.48938116,6.12672,1.78696,6.382,16.72,3.67,17.11804019,22.50672,5.42696,23.15176754,6.12672,1.78696,6.382,16.38,3.64,16.77957091
07/01/2020 00:30,22.55168,5.78174,23.28103924,5.97168,1.74174,6.2205,16.58,4.04,17.06511061,22.21168,5.75174,22.94430739,5.97168,1.74174,6.2205,16.24,4.01,16.72775239
07/01/2020 01:00,23.56952,6.10986,24.34856592,7.43952,2.16986,7.7495,16.13,3.94,16.60423139,23.20952,6.17986,24.01816996,7.43952,2.16986,7.7495,15.77,4.01,16.27184685
07/01/2020 01:30,24.17592,5.72756,24.84512128,9.14592,2.66756,9.527,15.03,3.06,15.33833433,23.84592,5.66756,24.51018435,9.14592,2.66756,9.527,14.7,3,15.0029997
07/01/2020 02:00,24.01152,5.79336,24.70052859,8.89152,2.59336,9.262,15.12,3.2,15.45491508,23.67152,5.75336,24.36066523,8.89152,2.59336,9.262,14.78,3.16,15.11403321
07/01/2020 02:30,23.31728,5.53504,23.96522928,7.21728,2.10504,7.518,16.1,3.43,16.46131526,22.97728,5.50504,23.62754455,7.21728,2.10504,7.518,15.76,3.4,16.12258044
07/01/2020 03:00,23.16328,5.39304,23.78281776,6.11328,1.78304,6.368,17.05,3.61,17.42798325,22.80328,5.34304,23.42088075,6.11328,1.78304,6.368,16.69,3.56,17.06545341
07/01/2020 03:30,23.15328,5.48554,23.794233,6.05328,1.76554,6.3055,17.1,3.72,17.49995429,22.80328,5.44554,23.44447663,6.05328,1.76554,6.3055,16.75,3.68,17.14948687
07/01/2020 04:00,22.29288,5.06834,22.86177091,5.10288,1.48834,5.3155,17.19,3.58,17.55882969,21.94288,5.04834,22.51612132,5.10288,1.48834,5.3155,16.84,3.56,17.21218173
07/01/2020 04:30,22.47384,5.22862,23.07405364,5.82384,1.69862,6.0665,16.65,3.53,17.02008813,22.12384,5.17862,22.72184855,5.82384,1.69862,6.0665,16.3,3.48,16.66734532
07/01/2020 05:00,22.64128,5.38204,23.27217039,6.04128,1.76204,6.293,16.6,3.62,16.99012654,22.27128,5.57204,22.95773383,6.04128,1.76204,6.293,16.23,3.81,16.67120272
07/01/2020 05:30,23.34928,6.09854,24.13257273,6.74928,1.96854,7.0305,16.6,4.13,17.10604864,22.97928,6.06854,23.76708832,6.74928,1.96854,7.0305,16.23,4.1,16.73985962
07/01/2020 06:00,24.51944,5.92942,25.2261959,7.60944,2.21942,7.9265,16.91,3.71,17.31219801,24.16944,5.88942,24.87663759,7.60944,2.21942,7.9265,16.56,3.67,16.96179531
07/01/2020 06:30,27.23312,5.06966,27.70097972,9.63312,2.80966,10.0345,17.6,2.26,17.74450901,26.89312,5.00966,27.35574157,9.63312,2.80966,10.0345,17.26,2.2,17.39964367
07/01/2020 07:00,29.15928,4.23354,29.46500418,8.54928,2.49354,8.9055,20.61,1.74,20.68331937,28.78928,4.19354,29.09309919,8.54928,2.49354,8.9055,20.24,1.7,20.31126781
07/01/2020 07:30,31.8708,3.0494,32.01635103,6.8208,1.9894,7.105,25.05,1.06,25.07241712,31.4608,3.0994,31.61310198,6.8208,1.9894,7.105,24.64,1.11,24.66498936
07/01/2020 08:00,33.52816,2.84238,33.64842696,7.44816,2.17238,7.7585,26.08,0.67,26.08860479,33.10816,2.84238,33.22994708,7.44816,2.17238,7.7585,25.66,0.67,25.66874559
07/01/2020 08:30,34.01696,3.16578,34.16395367,8.55696,2.49578,8.9135,25.46,0.67,25.46881426,33.61696,3.16578,33.76569506,8.55696,2.49578,8.9135,25.06,0.67,25.0689549
07/01/2020 09:00,33.67232,3.10026,33.81474155,8.33232,2.43026,8.6795,25.34,0.67,25.34885599,33.26232,3.10026,33.40648955,8.33232,2.43026,8.6795,24.93,0.67,24.93900158
07/01/2020 09:30,34.62408,2.65244,34.72552885,9.09408,2.65244,9.473,25.53,0,25.53,34.22408,2.65244,34.32671103,9.09408,2.65244,9.473,25.13,0,25.13
07/01/2020 10:00,35.16816,2.59238,35.26357769,8.88816,2.59238,9.2585,26.28,0,26.28,34.74816,2.59238,34.84472783,8.88816,2.59238,9.2585,25.86,0,25.86
07/01/2020 10:30,34.90552,2.65286,35.00618506,9.09552,2.65286,9.4745,25.81,0,25.81,34.49552,2.65286,34.59737803,9.09552,2.65286,9.4745,25.4,0,25.4
07/01/2020 11:00,35.39608,2.77844,35.50496033,9.52608,2.77844,9.923,25.87,0,25.87,34.97608,2.77844,35.08626371,9.52608,2.77844,9.923,25.45,0,25.45
07/01/2020 11:30,35.54488,2.90934,35.66374565,9.97488,2.90934,10.3905,25.57,0,25.57,35.12488,2.90934,35.24516214,9.97488,2.90934,10.3905,25.15,0,25.15
07/01/2020 12:00,35.71656,2.43108,35.79920122,10.66656,3.11108,11.111,25.05,-0.68,25.05922784,35.32656,2.43108,35.41011143,10.66656,3.11108,11.111,24.66,-0.68,24.66937373
07/01/2020 12:30,35.79496,2.23228,35.86449826,9.98496,2.91228,10.401,25.81,-0.68,25.81895621,35.39496,2.17228,35.46155656,9.98496,2.91228,10.401,25.41,-0.74,25.420773
07/01/2020 13:00,35.53536,2.05448,35.59470043,9.37536,2.73448,9.766,26.16,-0.68,26.16883643,35.12536,2.05448,35.1853919,9.37536,2.73448,9.766,25.75,-0.68,25.75897708
07/01/2020 13:30,35.30016,1.98588,35.35597567,9.14016,2.66588,9.521,26.16,-0.68,26.16883643,34.89016,1.98588,34.94663051,9.14016,2.66588,9.521,25.75,-0.68,25.75897708
07/01/2020 14:00,35.40352,2.09186,35.4652662,9.50352,2.77186,9.8995,25.9,-0.68,25.9089251,34.98352,2.77186,35.09316001,9.50352,2.77186,9.8995,25.48,0,25.48
07/01/2020 14:30,34.75752,2.11636,34.8218922,9.58752,2.79636,9.987,25.17,-0.68,25.17918386,34.35752,2.11636,34.42264023,9.58752,2.79636,9.987,24.77,-0.68,24.77933211
07/01/2020 15:00,35.20008,2.24544,35.27162646,10.03008,2.92544,10.448,25.17,-0.68,25.17918386,34.85008,2.24544,34.92234352,10.03008,2.92544,10.448,24.82,-0.68,24.82931332
07/01/2020 15:30,35.64208,2.12644,35.70545636,9.62208,2.80644,10.023,26.02,-0.68,26.02888396,35.23208,2.12644,35.29619255,9.62208,2.80644,10.023,25.61,-0.68,25.61902613
07/01/2020 16:00,36.12392,2.05406,36.18227133,9.61392,2.80406,10.0145,26.51,-0.75,26.52060708,35.69392,2.05406,35.75297313,9.61392,2.80406,10.0145,26.08,-0.75,26.0907819
07/01/2020 16:30,37.60344,2.00142,37.65666451,10.15344,2.96142,10.5765,27.45,-0.96,27.46678176,37.16344,2.04142,37.21946625,10.15344,2.96142,10.5765,27.01,-0.92,27.02566373
07/01/2020 17:00,38.3812,1.9191,38.42914855,9.8712,2.8791,10.2825,28.51,-0.96,28.52615817,37.9312,1.9091,37.97921269,9.8712,2.8791,10.2825,28.06,-0.97,28.07676085
07/01/2020 17:30,38.92688,1.87034,38.9717867,10.04688,2.93034,10.4655,28.88,-1.06,28.89944636,38.47688,1.90034,38.5237795,10.04688,2.93034,10.4655,28.43,-1.03,28.44865199
07/01/2020 18:00,39.02112,2.48366,39.1000815,10.88112,3.17366,11.3345,28.14,-0.69,28.14845822,38.58112,2.47366,38.66033903,10.88112,3.17366,11.3345,27.7,-0.7,27.70884335
07/01/2020 18:30,37.69232,2.31776,37.76351412,10.31232,3.00776,10.742,27.38,-0.69,27.38869292,37.26232,2.30776,37.33371463,10.31232,3.00776,10.742,26.95,-0.7,26.95908938
07/01/2020 19:00,36.04184,3.59012,36.2202042,10.01184,2.92012,10.429,26.03,0.67,26.03862132,35.63184,3.59012,35.81224628,10.01184,2.92012,10.429,25.62,0.67,25.62875924
07/01/2020 19:30,34.95928,3.35604,35.11999804,9.20928,2.68604,9.593,25.75,0.67,25.75871503,34.54928,3.35604,34.71189642,9.20928,2.68604,9.593,25.34,0.67,25.34885599
07/01/2020 20:00,33.8712,3.3041,34.03197418,9.0312,2.6341,9.4075,24.84,0.67,24.84903419,33.4712,3.3041,33.63388628,9.0312,2.6341,9.4075,24.44,0.67,24.44918199
07/01/2020 20:30,33.14648,3.56314,33.33744296,9.33648,2.72314,9.7255,23.81,0.84,23.8248127,32.75648,3.65314,32.95955725,9.33648,2.72314,9.7255,23.42,0.93,23.43845771
07/01/2020 21:00,31.67296,3.79628,31.89965732,8.83296,2.57628,9.201,22.84,1.22,22.87255998,31.29296,3.78628,31.52118751,8.83296,2.57628,9.201,22.46,1.21,22.49256988
07/01/2020 21:30,30.09952,4.01986,30.36676438,8.63952,2.51986,8.9995,21.46,1.5,21.51235924,29.72952,3.99986,29.99738721,8.63952,2.51986,8.9995,21.09,1.48,21.14186605
07/01/2020 22:00,28.92672,4.27446,29.24082999,9.30672,2.71446,9.6945,19.62,1.56,19.68192064,28.53672,4.45446,28.88228873,9.30672,2.71446,9.6945,19.23,1.74,19.30856028
07/01/2020 22:30,27.11272,4.26496,27.44611939,8.38272,2.44496,8.732,18.73,1.82,18.81821724,26.75272,4.18496,27.07807079,8.38272,2.44496,8.732,18.37,1.74,18.45222209
07/01/2020 23:00,25.44024,4.77382,25.88426489,8.79024,2.56382,9.1565,16.65,2.21,16.79602929,25.09024,4.72382,25.53105205,8.79024,2.56382,9.1565,16.3,2.16,16.44249373
07/01/2020 23:30,23.91952,5.14986,24.46762136,9.11952,2.65986,9.4995,14.8,2.49,15.0080012,23.58952,5.11986,24.13873278,9.11952,2.65986,9.4995,14.47,2.46,14.67761902
08/01/2020 00:00,22.90584,6.01462,23.68233856,9.37584,2.73462,9.7665,13.53,3.28,13.92190001,22.60584,5.97462,23.38204624,9.37584,2.73462,9.7665,13.23,3.24,13.62095812
08/01/2020 00:30,22.88912,5.70016,23.58820973,9.42912,2.75016,9.822,13.46,2.95,13.77948112,22.58912,5.65016,23.28503061,9.42912,2.75016,9.822,13.16,2.9,13.47574117
08/01/2020 01:00,22.71496,5.22978,23.30922578,8.36496,2.43978,8.7135,14.35,2.79,14.61870719,22.39496,5.16978,22.98392609,8.36496,2.43978,8.7135,14.03,2.73,14.29313821
08/01/2020 01:30,22.96456,5.18008,23.54154296,8.19456,2.39008,8.536,14.77,2.79,15.03120088,22.64456,5.12008,23.21618653,8.19456,2.39008,8.536,14.45,2.73,14.70562477
08/01/2020 02:00,22.56864,5.18252,23.15603647,8.40864,2.45252,8.759,14.16,2.73,14.42076628,22.25864,5.12252,22.84047429,8.40864,2.45252,8.759,13.85,2.67,14.10501329
08/01/2020 02:30,22.42616,5.53888,23.10003991,8.63616,2.51888,8.996,13.79,3.02,14.11681621,22.11616,5.49888,22.78951984,8.63616,2.51888,8.996,13.48,2.98,13.80546269
08/01/2020 03:00,20.99536,5.04198,21.59228343,5.83536,1.70198,6.0785,15.16,3.34,15.52356918,20.65536,5.01198,21.25473689,5.83536,1.70198,6.0785,14.82,3.31,15.18514076
08/01/2020 03:30,21.05352,5.31436,21.71389248,6.08352,1.77436,6.337,14.97,3.54,15.38286384,20.72352,5.29436,21.38912174,6.08352,1.77436,6.337,14.64,3.52,15.05722418
08/01/2020 04:00,21.46808,5.71694,22.2162522,8.45808,2.46694,8.8105,13.01,3.25,13.40979493,21.16808,5.68694,21.91868831,8.45808,2.46694,8.8105,12.71,3.22,13.11154072
08/01/2020 04:30,20.90544,5.21742,21.54666779,6.02544,1.75742,6.2765,14.88,3.46,15.27697614,20.57544,5.20742,21.22418324,6.02544,1.75742,6.2765,14.55,3.45,14.9534277
08/01/2020 05:00,21.29464,5.31802,21.94864528,5.68464,1.65802,5.9215,15.61,3.66,16.03333091,20.94464,5.29802,21.60432736,5.68464,1.65802,5.9215,15.26,3.64,15.6881229
08/01/2020 05:30,22.29024,5.20132,22.88904823,5.97024,1.74132,6.219,16.32,3.46,16.68274558,21.94024,5.16132,22.53915161,5.97024,1.74132,6.219,15.97,3.42,16.33209417
08/01/2020 06:00,23.07384,4.78112,23.563981,5.28384,1.54112,5.504,17.79,3.24,18.08263532,22.70384,4.78112,23.20179862,5.28384,1.54112,5.504,17.42,3.24,17.71874713
08/01/2020 06:30,25.09608,4.06344,25.42291832,4.84608,1.41344,5.048,20.25,2.65,20.42265898,24.70608,4.05344,25.03638881,4.84608,1.41344,5.048,19.86,2.64,20.0346999
08/01/2020 07:00,27.61976,3.91618,27.8960142,4.88976,1.42618,5.0935,22.73,2.49,22.8659791,27.21976,3.90618,27.49861045,4.88976,1.42618,5.0935,22.33,2.48,22.46729401
08/01/2020 07:30,30.3568,3.1074,30.51542628,4.7568,1.3874,4.955,25.6,1.72,25.65771619,29.9168,3.1174,30.07878164,4.7568,1.3874,4.955,25.16,1.73,25.21940721
08/01/2020 08:00,31.29672,2.31946,31.38255212,3.66672,1.06946,3.8195,27.63,1.25,27.65826097,30.83672,2.35946,30.92685487,3.66672,1.06946,3.8195,27.17,1.29,27.20060661
08/01/2020 08:30,32.12336,2.10598,32.19231911,4.20336,1.22598,4.3785,27.92,0.88,27.93386475,31.66336,2.15598,31.7366762,4.20336,1.22598,4.3785,27.46,0.93,27.47574385
08/01/2020 09:00,32.32136,2.18998,32.39546766,4.97136,1.44998,5.1785,27.35,0.74,27.36000914,31.86136,2.20998,31.93791278,4.97136,1.44998,5.1785,26.89,0.76,26.90073791
08/01/2020 09:30,33.30728,2.19754,33.37969567,5.23728,1.52754,5.4555,28.07,0.67,28.07799494,32.83728,2.20754,32.9113991,5.23728,1.52754,5.4555,27.6,0.68,27.60837554
08/01/2020 10:00,33.28392,2.28406,33.36219808,5.53392,1.61406,5.7645,27.75,0.67,27.75808711,32.82392,2.29406,32.90398814,5.53392,1.61406,5.7645,27.29,0.68,27.29847065
08/01/2020 10:30,33.15048,2.48514,33.24349929,5.40048,1.57514,5.6255,27.75,0.91,27.76491671,32.69048,2.53514,32.78863244,5.40048,1.57514,5.6255,27.29,0.96,27.30688009
08/01/2020 11:00,33.39776,2.40268,33.48407449,5.11776,1.49268,5.331,28.28,0.91,28.2946373,32.92776,2.45268,33.01897966,5.11776,1.49268,5.331,27.81,0.96,27.82656465
08/01/2020 11:30,33.382,2.3535,33.46486047,5.772,1.6835,6.0125,27.61,0.67,27.6181281,32.922,2.3635,33.00672986,5.772,1.6835,6.0125,27.15,0.68,27.15851432
08/01/2020 12:00,32.8868,2.2324,32.96248207,5.3568,1.5624,5.58,27.53,0.67,27.53815172,32.4368,2.3024,32.51841079,5.3568,1.5624,5.58,27.08,0.74,27.0901089
08/01/2020 12:30,33.01448,2.07714,33.07975816,4.82448,1.40714,5.0255,28.19,0.67,28.19796092,32.55448,2.14714,32.62521078,4.82448,1.40714,5.0255,27.73,0.74,27.73987203
08/01/2020 13:00,32.72728,1.88254,32.78137906,4.15728,1.21254,4.3305,28.57,0.67,28.57785506,32.25728,1.89254,32.31275013,4.15728,1.21254,4.3305,28.1,0.68,28.10822655
08/01/2020 13:30,33.32648,1.80064,33.37508912,3.87648,1.13064,4.038,29.45,0.67,29.45762041,32.85648,1.81064,32.90633214,3.87648,1.13064,4.038,28.98,0.68,28.98797682
08/01/2020 14:00,33.26072,1.78146,33.30839376,3.81072,1.11146,3.9695,29.45,0.67,29.45762041,32.79072,1.79146,32.83962008,3.81072,1.11146,3.9695,28.98,0.68,28.98797682
08/01/2020 14:30,32.70928,1.46604,32.7421177,2.72928,0.79604,2.843,29.98,0.67,29.98748572,32.22928,1.47604,32.26306221,2.72928,0.79604,2.843,29.5,0.68,29.50783625
08/01/2020 15:00,32.24272,1.10246,32.26156244,1.48272,0.43246,1.5445,30.76,0.67,30.76729595,31.76272,1.11246,31.78219547,1.48272,0.43246,1.5445,30.28,0.68,30.28763444
08/01/2020 15:30,32.4384,1.1012,32.45708607,1.4784,0.4312,1.54,30.96,0.67,30.96724883,31.9484,1.1112,31.96771853,1.4784,0.4312,1.54,30.47,0.68,30.47758685
08/01/2020 16:00,33.09752,1.15636,33.11771427,1.66752,0.48636,1.737,31.43,0.67,31.43714046,32.59752,1.16636,32.61837988,1.66752,0.48636,1.737,30.93,0.68,30.93747404
08/01/2020 16:30,34.44328,0.69804,34.45035264,2.39328,0.69804,2.493,32.05,0,32.05,33.94328,0.69804,33.9504568,2.39328,0.69804,2.493,31.55,0,31.55
08/01/2020 17:00,35.72704,0.94122,35.73943595,3.22704,0.94122,3.3615,32.5,0,32.5,35.21704,0.94122,35.2296154,3.22704,0.94122,3.3615,31.99,0,31.99
08/01/2020 17:30,36.06368,1.55524,36.09719915,2.38368,0.69524,2.483,33.68,0.86,33.69097802,35.53368,1.59524,35.56947013,2.38368,0.69524,2.483,33.15,0.9,33.16221494
08/01/2020 18:00,35.74352,1.38436,35.77031835,2.24352,0.65436,2.337,33.5,0.73,33.50795279,35.24352,1.39436,35.27109215,2.24352,0.65436,2.337,33,0.74,33.00829593
08/01/2020 18:30,34.88752,1.33136,34.9129141,1.78752,0.52136,1.862,33.1,0.81,33.10990939,34.39752,1.32136,34.42289027,1.78752,0.52136,1.862,32.61,0.8,32.61981146
08/01/2020 19:00,34.27056,1.55308,34.30573334,2.17056,0.63308,2.261,32.1,0.92,32.11318109,33.80056,1.54308,33.8357644,2.17056,0.63308,2.261,31.63,0.91,31.64308771
08/01/2020 19:30,32.78072,1.66896,32.82317826,0.99072,0.28896,1.032,31.79,1.38,31.81993872,32.30072,1.62896,32.34176902,0.99072,0.28896,1.032,31.31,1.34,31.33866143
08/01/2020 20:00,32.0228,2.2729,32.10336111,1.3128,0.3829,1.3675,30.71,1.89,30.76810361,31.5628,2.2229,31.6409802,1.3128,0.3829,1.3675,30.25,1.84,30.30590866
08/01/2020 20:30,30.9596,2.5728,31.06631829,1.4496,0.4228,1.51,29.51,2.15,29.58821725,30.4796,2.6128,30.59138343,1.4496,0.4228,1.51,29.03,2.19,29.11248873
08/01/2020 21:00,29.48392,3.17656,29.65454555,1.87392,0.54656,1.952,27.61,2.63,27.73497792,29.02392,3.12656,29.19183635,1.87392,0.54656,1.952,27.15,2.58,27.27231013
08/01/2020 21:30,28.19952,3.30236,28.39222622,2.09952,0.61236,2.187,26.1,2.69,26.23825642,27.75952,3.26236,27.95056249,2.09952,0.61236,2.187,25.66,2.65,25.79647457
08/01/2020 22:00,26.83864,3.18002,27.0263783,2.46864,0.72002,2.5715,24.37,2.46,24.49384617,26.40864,3.16002,26.59702978,2.46864,0.72002,2.5715,23.94,2.44,24.06402294
08/01/2020 22:30,25.304,3.9295,25.60729166,2.844,0.8295,2.9625,22.46,3.1,22.67292659,24.894,3.8895,25.19602044,2.844,0.8295,2.9625,22.05,3.06,22.26131398
08/01/2020 23:00,23.93512,4.11066,24.28554086,3.46512,1.01066,3.6095,20.47,3.1,20.7034031,23.54512,4.07066,23.8944125,3.46512,1.01066,3.6095,20.08,3.06,20.31181922
08/01/2020 23:30,22.60376,4.20318,22.99123068,3.47376,1.01318,3.6185,19.13,3.19,19.3941486,22.22376,4.15318,22.60850311,3.47376,1.01318,3.6185,18.75,3.14,19.01110465
09/01/2020 00:00,21.7304,4.7222,22.23756859,4.4304,1.2922,4.615,17.3,3.43,17.63674857,21.3704,4.7122,21.8837571,4.4304,1.2922,4.615,16.94,3.42,17.28178232
09/01/2020 00:30,21.60088,5.32484,22.24751532,5.09088,1.48484,5.303,16.51,3.84,16.95068435,21.24088,5.32484,21.89814842,5.09088,1.48484,5.303,16.15,3.84,16.60024397
09/01/2020 01:00,21.85336,5.56098,22.54980802,5.04336,1.47098,5.2535,16.81,4.09,17.3004104,21.48336,5.55098,22.18891921,5.04336,1.47098,5.2535,16.44,4.08,16.93871306
09/01/2020 01:30,22.26128,5.47454,22.92455399,5.98128,1.74454,6.2305,16.28,3.73,16.70183523,21.90128,5.46454,22.57271058,5.98128,1.74454,6.2305,15.92,3.72,16.34884705
09/01/2020 02:00,21.75024,5.51382,22.43825196,6.63024,1.93382,6.9065,15.12,3.58,15.53804363,21.41024,5.49382,22.10385566,6.63024,1.93382,6.9065,14.78,3.56,15.20269713
09/01/2020 02:30,21.14576,5.50668,21.8510112,6.60576,1.92668,6.881,14.54,3.58,14.97424456,20.80576,5.48668,21.51704688,6.60576,1.92668,6.881,14.2,3.56,14.63945354
09/01/2020 03:00,21.1304,5.0022,21.71441477,7.0704,2.0622,7.365,14.06,2.94,14.36409412,20.8004,5.0622,21.40753393,7.0704,2.0622,7.365,13.73,3,14.05392828
09/01/2020 03:30,21.242,4.8585,21.79053892,7.812,2.2785,8.1375,13.43,2.58,13.67557311,20.922,4.8385,21.47419769,7.812,2.2785,8.1375,13.11,2.56,13.35760832
09/01/2020 04:00,21.19864,4.82252,21.74026304,7.92864,2.31252,8.259,13.27,2.51,13.50529526,20.87864,4.82252,21.42835289,7.92864,2.31252,8.259,12.95,2.51,13.19100451
09/01/2020 04:30,21.02728,4.77254,21.56208808,7.75728,2.26254,8.0805,13.27,2.51,13.50529526,20.70728,4.77254,21.25014313,7.75728,2.26254,8.0805,12.95,2.51,13.19100451
09/01/2020 05:00,21.21448,4.91714,21.77687828,7.94448,2.31714,8.2755,13.27,2.6,13.52231119,20.89448,4.87714,21.4561364,7.94448,2.31714,8.2755,12.95,2.56,13.20060983
09/01/2020 05:30,21.86624,4.97932,22.42601345,7.74624,2.25932,8.069,14.12,2.72,14.37959666,21.53624,4.97932,22.10437199,7.74624,2.25932,8.069,13.79,2.72,14.0556928
09/01/2020 06:00,22.57856,5.59458,23.2613563,7.79856,2.27458,8.1235,14.78,3.32,15.14829363,22.22856,5.56458,22.9144808,7.79856,2.27458,8.1235,14.43,3.29,14.80030405
09/01/2020 06:30,24.65288,4.76334,25.10884108,7.62288,2.22334,7.9405,17.03,2.54,17.21837681,24.28288,4.75334,24.74373663,7.62288,2.22334,7.9405,16.66,2.53,16.85100887
09/01/2020 07:00,27.33936,3.27398,27.53469721,7.41936,2.16398,7.7285,19.92,1.11,19.95090224,26.94936,3.42398,27.16600161,7.41936,2.16398,7.7285,19.53,1.26,19.57060295
09/01/2020 07:30,29.85504,3.11022,30.0166101,7.47504,2.18022,7.7865,22.38,0.93,22.39931472,29.46504,3.13022,29.63084304,7.47504,2.18022,7.7865,21.99,0.95,22.01051113
09/01/2020 08:00,31.08688,2.19534,31.1643005,7.52688,2.19534,7.8405,23.56,0,23.56,30.69688,2.19534,30.77528163,7.52688,2.19534,7.8405,23.17,0,23.17
09/01/2020 08:30,31.42112,2.81866,31.5472919,7.64112,2.22866,7.9595,23.78,0.59,23.78731805,31.00112,3.35866,31.18252777,7.64112,2.22866,7.9595,23.36,1.13,23.38731494
09/01/2020 09:00,31.68032,2.77426,31.80155961,7.90032,2.30426,8.2295,23.78,0.47,23.78464421,31.26032,2.42426,31.35418063,7.90032,2.30426,8.2295,23.36,0.12,23.36030822
09/01/2020 09:30,32.486,2.443,32.57772928,8.376,2.443,8.725,24.11,0,24.11,32.066,2.443,32.1589273,8.376,2.443,8.725,23.69,0,23.69
09/01/2020 10:00,32.94424,2.34332,33.02747489,8.03424,2.34332,8.369,24.91,0,24.91,32.52424,2.34332,32.60854698,8.03424,2.34332,8.369,24.49,0,24.49
09/01/2020 10:30,33.03208,2.35144,33.11566969,8.06208,2.35144,8.398,24.97,0,24.97,32.61208,2.35144,32.69674345,8.06208,2.35144,8.398,24.55,0,24.55
09/01/2020 11:00,33.17152,2.34836,33.25454155,8.05152,2.34836,8.387,25.12,0,25.12,32.74152,2.34836,32.82562911,8.05152,2.34836,8.387,24.69,0,24.69
09/01/2020 11:30,33.37824,2.43782,33.46714616,8.35824,2.43782,8.7065,25.02,0,25.02,32.94824,2.43782,33.03830331,8.35824,2.43782,8.7065,24.59,0,24.59
09/01/2020 12:00,33.02496,2.24728,33.10133306,7.70496,2.24728,8.026,25.32,0,25.32,32.59496,2.24728,32.67233822,7.70496,2.24728,8.026,24.89,0,24.89
09/01/2020 12:30,32.96752,2.48136,33.06077014,8.50752,2.48136,8.862,24.46,0,24.46,32.55752,2.48136,32.65194108,8.50752,2.48136,8.862,24.05,0,24.05
09/01/2020 13:00,33.5068,3.2124,33.66043909,8.7168,2.5424,9.08,24.79,0.67,24.7990524,33.0868,3.2124,33.2423803,8.7168,2.5424,9.08,24.37,0.67,24.37920835
09/01/2020 13:30,33.5084,3.0962,33.65114151,8.3184,2.4262,8.665,25.19,0.67,25.19890871,33.0784,3.0962,33.22298904,8.3184,2.4262,8.665,24.76,0.67,24.76906337
09/01/2020 14:00,32.61512,2.48316,32.7095114,4.84512,1.41316,5.047,27.77,1.07,27.79060633,32.14512,2.50316,32.24243399,4.84512,1.41316,5.047,27.3,1.09,27.32175141
09/01/2020 14:30,32.188,1.7915,32.23781656,2.748,0.8015,2.8625,29.44,0.99,29.45664102,31.718,1.8315,31.77083437,2.748,0.8015,2.8625,28.97,1.03,28.98830454
09/01/2020 15:00,32.21936,1.38648,32.24917806,1.35936,0.39648,1.416,30.86,0.99,30.8758757,31.73936,1.42648,31.77139938,1.35936,0.39648,1.416,30.38,1.03,30.39745549
09/01/2020 15:30,31.97976,0.98618,31.99496211,0.80976,0.23618,0.8435,31.17,0.75,31.17902179,31.47976,1.02618,31.49648131,0.80976,0.23618,0.8435,30.67,0.79,30.68017275
09/01/2020 16:00,32.87336,0.98598,32.88814306,1.08336,0.31598,1.1285,31.79,0.67,31.79705961,32.37336,1.00598,32.3889863,1.08336,0.31598,1.1285,31.29,0.69,31.29760694
09/01/2020 16:30,34.49448,0.93964,34.50727566,1.64448,0.47964,1.713,32.85,0.46,32.85322054,33.96448,1.23964,33.98709474,1.64448,0.47964,1.713,32.32,0.76,32.32893441
09/01/2020 17:00,35.75096,0.43778,35.75364027,1.50096,0.43778,1.5635,34.25,0,34.25,35.21096,0.43778,35.21368137,1.50096,0.43778,1.5635,33.71,0,33.71
09/01/2020 17:30,36.5972,0.9996,36.61084877,3.4272,0.9996,3.57,33.17,0,33.17,36.0772,0.9996,36.09104543,3.4272,0.9996,3.57,32.65,0,32.65
09/01/2020 18:00,35.94696,0.97328,35.96013358,3.33696,0.97328,3.476,32.61,0,32.61,35.43696,0.97328,35.4503231,3.33696,0.97328,3.476,32.1,0,32.1
09/01/2020 18:30,35.2724,1.2332,35.2939511,1.8624,0.5432,1.94,33.41,0.69,33.41712435,34.7524,1.2732,34.77571486,1.8624,0.5432,1.94,32.89,0.73,32.89810025
09/01/2020 19:00,34.77824,1.18532,34.79843331,1.69824,0.49532,1.769,33.08,0.69,33.08719541,34.24824,1.22532,34.2701525,1.69824,0.49532,1.769,32.55,0.73,32.55818484
09/01/2020 19:30,33.724,1.132,33.74299335,1.104,0.322,1.15,32.62,0.81,32.63005516,33.214,1.172,33.23467135,1.104,0.322,1.15,32.11,0.85,32.12124842
09/01/2020 20:00,32.93216,2.04188,32.99540023,4.05216,1.18188,4.221,28.88,0.86,28.89280187,32.46216,2.03188,32.52568782,4.05216,1.18188,4.221,28.41,0.85,28.42271275
09/01/2020 20:30,31.5192,2.4256,31.61239478,3.1392,0.9156,3.27,28.38,1.51,28.4201425,31.0392,2.5156,31.14097269,3.1392,0.9156,3.27,27.9,1.6,27.94584048
09/01/2020 21:00,29.75296,2.94378,29.89823522,2.17296,0.63378,2.2635,27.58,2.31,27.67656951,29.28296,2.91378,29.42756973,2.17296,0.63378,2.2635,27.11,2.28,27.20570712
09/01/2020 21:30,28.92392,3.22406,29.10305329,3.13392,0.91406,3.2645,25.79,2.31,25.89324622,28.48392,3.19406,28.66244438,3.13392,0.91406,3.2645,25.35,2.28,25.45232602
09/01/2020 22:00,27.51976,3.11368,27.69534606,2.06976,0.60368,2.156,25.45,2.51,25.57347454,27.08976,3.05368,27.26132899,2.06976,0.60368,2.156,25.02,2.45,25.13966786
09/01/2020 22:30,25.67784,3.96812,25.98263734,2.42784,0.70812,2.529,23.25,3.26,23.47743811,25.26784,3.99812,25.58219502,2.42784,0.70812,2.529,22.84,3.29,23.07573834
09/01/2020 23:00,24.03912,4.00266,24.37007545,1.68912,0.49266,1.7595,22.35,3.51,22.62393865,23.65912,3.98266,23.99198908,1.68912,0.49266,1.7595,21.97,3.49,22.24547145
09/01/2020 23:30,22.66568,4.19874,23.05130078,1.91568,0.55874,1.9955,20.75,3.64,21.06684836,22.29568,4.17874,22.6838977,1.91568,0.55874,1.9955,20.38,3.62,20.69900481
10/01/2020 00:00,21.74152,4.52586,22.20759106,2.59152,0.75586,2.6995,19.15,3.77,19.51756645,21.37152,4.51586,21.84341683,2.59152,0.75586,2.6995,18.78,3.76,19.15270216
10/01/2020 00:30,21.6964,4.8452,22.2308285,3.2064,0.9352,3.34,18.49,3.91,18.89889415,21.3264,4.8352,21.86765868,3.2064,0.9352,3.34,18.12,3.9,18.53495077
10/01/2020 01:00,21.90968,4.93324,22.45820417,3.67968,1.07324,3.833,18.23,3.86,18.63417559,21.54968,4.92324,22.10490896,3.67968,1.07324,3.833,17.87,3.85,18.28002735
10/01/2020 01:30,22.05656,4.80108,22.57304162,3.22656,0.94108,3.361,18.83,3.86,19.22156341,21.68656,4.79108,22.20948744,3.22656,0.94108,3.361,18.46,3.85,18.85720287
10/01/2020 02:00,21.67872,4.89796,22.22514146,3.55872,1.03796,3.707,18.12,3.86,18.52657551,21.30872,4.88796,21.86215225,3.55872,1.03796,3.707,17.75,3.85,18.16273658
10/01/2020 02:30,21.32848,5.03914,21.91567911,3.76848,1.09914,3.9255,17.56,3.94,17.99658857,20.95848,5.01914,21.55109395,3.76848,1.09914,3.9255,17.19,3.92,17.6312932
10/01/2020 03:00,20.9568,5.1974,21.59167509,4.0368,1.1774,4.205,16.92,4.02,17.39099767,20.6068,5.1674,21.24481652,4.0368,1.1774,4.205,16.57,3.99,17.04362051
10/01/2020 03:30,20.65424,5.26582,21.31493585,3.65424,1.06582,3.8065,17,4.2,17.51113931,20.30424,5.24582,20.97095109,3.65424,1.06582,3.8065,16.65,4.18,17.16667994
10/01/2020 04:00,20.65576,5.59168,21.39923612,4.32576,1.26168,4.506,16.33,4.33,16.89431265,20.30576,5.57168,21.05629377,4.32576,1.26168,4.506,15.98,4.31,16.55102716
10/01/2020 04:30,20.8424,5.4882,21.55286471,4.6224,1.3482,4.815,16.22,4.14,16.74001195,20.4924,5.4582,21.20684807,4.6224,1.3482,4.815,15.87,4.11,16.39356581
10/01/2020 05:00,21.04992,5.58706,21.77875964,5.26992,1.53706,5.4895,15.78,4.05,16.2914364,20.70992,5.56706,21.44511468,5.26992,1.53706,5.4895,15.44,4.03,15.95727107
10/01/2020 05:30,21.5884,5.2037,22.20669963,4.5384,1.3237,4.7275,17.05,3.88,17.48590575,21.2384,5.1837,21.86184759,4.5384,1.3237,4.7275,16.7,3.86,17.14029171
10/01/2020 06:00,23.02784,4.60812,23.48438172,4.58784,1.33812,4.779,18.44,3.27,18.7276934,22.65784,4.56812,23.11374989,4.58784,1.33812,4.779,18.07,3.23,18.35641032
10/01/2020 06:30,25.24664,3.82902,25.53535246,3.83664,1.11902,3.9965,21.41,2.71,21.58082946,24.86664,3.79902,25.15516523,3.83664,1.11902,3.9965,21.03,2.68,21.20007783
10/01/2020 07:00,27.49488,3.28434,27.69034697,3.37488,0.98434,3.5155,24.12,2.3,24.22941188,27.08488,3.23434,27.27731072,3.37488,0.98434,3.5155,23.71,2.25,23.81651948
10/01/2020 07:30,29.94416,3.02538,30.09660516,4.06416,1.18538,4.2335,25.88,1.84,25.94532713,29.50416,3.01538,29.65784844,4.06416,1.18538,4.2335,25.44,1.83,25.50573465
10/01/2020 08:00,31.67184,2.14512,31.7444009,3.17184,0.92512,3.304,28.5,1.22,28.52610033,31.18184,2.52512,31.28391562,3.17184,0.92512,3.304,28.01,1.6,28.05566075
10/01/2020 08:30,32.09008,1.53544,32.12679272,2.59008,0.75544,2.698,29.5,0.78,29.51031006,31.62008,1.78544,31.67044766,2.59008,0.75544,2.698,29.03,1.03,29.04826673
10/01/2020 09:00,32.05608,1.52594,32.0923785,2.14608,0.62594,2.2355,29.91,0.9,29.92353756,31.59608,1.54594,31.63387744,2.14608,0.62594,2.2355,29.45,0.92,29.46436661
10/01/2020 09:30,33.05616,1.40388,33.08595764,2.27616,0.66388,2.371,30.78,0.74,30.7888941,32.59616,1.40388,32.62637776,2.27616,0.66388,2.371,30.32,0.74,30.329029
10/01/2020 10:00,33.41328,1.78804,33.46108736,3.83328,1.11804,3.993,29.58,0.67,29.58758692,32.96328,1.78804,33.01173905,3.83328,1.11804,3.993,29.13,0.67,29.1377041
10/01/2020 10:30,33.34312,2.25966,33.41960076,5.07312,1.47966,5.2845,28.27,0.78,28.28075848,32.90312,2.26966,32.98130777,5.07312,1.47966,5.2845,27.83,0.79,27.84121046
10/01/2020 11:00,33.30856,2.23208,33.38326453,5.21856,1.52208,5.436,28.09,0.71,28.09897151,32.85856,2.23208,32.93428527,5.21856,1.52208,5.436,27.64,0.71,27.64911753
10/01/2020 11:30,32.82032,2.26176,32.89816048,5.32032,1.55176,5.542,27.5,0.71,27.50916393,32.37032,2.26176,32.44923998,5.32032,1.55176,5.542,27.05,0.71,27.05931633
10/01/2020 12:00,33.00896,2.42178,33.09768056,5.86896,1.71178,6.1135,27.14,0.71,27.14928544,32.56896,2.42178,32.65887588,5.86896,1.71178,6.1135,26.7,0.71,26.70943841
10/01/2020 12:30,33.2488,2.1534,33.31846084,4.9488,1.4434,5.155,28.3,0.71,28.30890496,32.7988,2.1534,32.86941455,4.9488,1.4434,5.155,27.85,0.71,27.8590488
10/01/2020 13:00,33.16792,2.22606,33.24253691,5.19792,1.51606,5.4145,27.97,0.71,27.97900999,32.71792,2.22606,32.79356084,5.19792,1.51606,5.4145,27.52,0.71,27.52915727
10/01/2020 13:30,32.99008,1.99044,33.05007156,4.39008,1.28044,4.573,28.6,0.71,28.60881158,32.54008,1.99044,32.60089965,4.39008,1.28044,4.573,28.15,0.71,28.1589524
10/01/2020 14:00,32.76656,2.26108,32.84448107,5.14656,1.50108,5.361,27.62,0.76,27.63045421,32.31656,2.21108,32.39211208,5.14656,1.50108,5.361,27.17,0.71,27.17927519
10/01/2020 14:30,32.3416,2.1413,32.41240899,3.9816,1.1613,4.1475,28.36,0.98,28.37692725,31.8816,2.1513,31.95410005,3.9816,1.1613,4.1475,27.9,0.99,27.91755899
10/01/2020 15:00,31.89224,2.01732,31.95597835,3.04224,0.88732,3.169,28.85,1.13,28.8721215,31.43224,1.99732,31.4956346,3.04224,0.88732,3.169,28.39,1.11,28.41169126
10/01/2020 15:30,31.71752,1.87136,31.77267794,2.02752,0.59136,2.112,29.69,1.28,29.71757897,31.25752,1.85136,31.31229935,2.02752,0.59136,2.112,29.23,1.26,29.25714443
10/01/2020 16:00,32.64448,1.85464,32.69712165,2.24448,0.65464,2.338,30.4,1.2,30.42367499,32.18448,1.85464,32.2378728,2.24448,0.65464,2.338,29.94,1.2,29.96403845
10/01/2020 16:30,34.0492,1.9656,34.10588811,2.4192,0.7056,2.52,31.63,1.26,31.65508648,33.5692,1.9756,33.62728333,2.4192,0.7056,2.52,31.15,1.27,31.1758785
10/01/2020 17:00,35.61224,1.73232,35.65434855,2.92224,0.85232,3.044,32.69,0.88,32.70184246,35.12224,1.75232,35.16592624,2.92224,0.85232,3.044,32.2,0.9,32.21257518
10/01/2020 17:30,36.20416,1.86288,36.25205543,3.88416,1.13288,4.046,32.32,0.73,32.32824307,35.71416,1.87288,35.76323397,3.88416,1.13288,4.046,31.83,0.74,31.83860079
10/01/2020 18:00,36.31896,1.27428,36.3413077,4.36896,1.27428,4.551,31.95,0,31.95,35.82896,2.11428,35.891288,4.36896,1.27428,4.551,31.46,0.84,31.47121224
10/01/2020 18:30,35.66024,2.24632,35.73092037,5.37024,1.56632,5.594,30.29,0.68,30.29763192,35.19024,2.24632,35.26186247,5.37024,1.56632,5.594,29.82,0.68,29.82775218
10/01/2020 19:00,35.1868,2.4524,35.27215843,6.0768,1.7724,6.33,29.11,0.68,29.1179412,34.7268,2.4524,34.81328631,6.0768,1.7724,6.33,28.65,0.68,28.65806867
10/01/2020 19:30,33.82944,2.55442,33.9257435,6.04944,1.76442,6.3015,27.78,0.79,27.79123063,33.37944,2.55442,33.47703804,6.04944,1.76442,6.3015,27.33,0.79,27.34141547
10/01/2020 20:00,32.95288,2.67084,33.06093899,5.76288,1.68084,6.003,27.19,0.99,27.2080172,32.50288,2.67084,32.61243006,5.76288,1.68084,6.003,26.74,0.99,26.7583202
10/01/2020 20:30,31.64496,3.48728,31.83652957,6.02496,1.75728,6.276,25.62,1.73,25.67834302,31.17496,3.68728,31.39226282,6.02496,1.75728,6.276,25.15,1.93,25.22394497
10/01/2020 21:00,30.0756,3.8058,30.31543879,5.2656,1.5358,5.485,24.81,2.27,24.91363081,29.6456,3.7558,29.88256403,5.2656,1.5358,5.485,24.38,2.22,24.480866
10/01/2020 21:30,28.84248,4.23364,29.1515413,6.73248,1.96364,7.013,22.11,2.27,22.22622325,28.45248,4.18364,28.7584155,6.73248,1.96364,7.013,21.72,2.22,21.83315827
10/01/2020 22:00,27.41936,4.51148,27.78803258,6.27936,1.83148,6.541,21.14,2.68,21.30919989,27.02936,4.46148,27.39509273,6.27936,1.83148,6.541,20.75,2.63,20.91600822
10/01/2020 22:30,26.10632,4.90476,26.56306862,6.25632,1.82476,6.517,19.85,3.08,20.08753096,25.72632,4.84476,26.17852632,6.25632,1.82476,6.517,19.47,3.02,19.70282467
10/01/2020 23:00,24.83832,5.21826,25.38055117,6.74832,1.96826,7.0295,18.09,3.25,18.37962459,24.45832,5.15826,24.996341,6.74832,1.96826,7.0295,17.71,3.19,17.99500486
10/01/2020 23:30,23.43624,5.59682,24.09526384,5.40624,1.57682,5.6315,18.03,4.02,18.47271772,23.06624,5.55682,23.72613909,5.40624,1.57682,5.6315,17.66,3.98,18.10292794
11/01/2020 00:00,22.66736,5.75798,23.38725172,6.50736,1.89798,6.7785,16.16,3.86,16.61460803,22.30736,5.74798,23.03600626,6.50736,1.89798,6.7785,15.8,3.85,16.26230303
11/01/2020 00:30,22.67512,5.81066,23.40779436,8.02512,2.34066,8.3595,14.65,3.47,15.05534457,22.33512,5.79066,23.07356341,8.02512,2.34066,8.3595,14.31,3.45,14.72000679
11/01/2020 01:00,23.11896,5.82928,23.84254216,8.32896,2.42928,8.676,14.79,3.4,15.17577346,22.77896,5.79928,23.505588,8.32896,2.42928,8.676,14.45,3.37,14.83776937
11/01/2020 01:30,22.96488,6.21934,23.79213953,8.05488,2.34934,8.3905,14.91,3.87,15.40405791,22.61488,6.19934,23.44919218,8.05488,2.34934,8.3905,14.56,3.85,15.060415
11/01/2020 02:00,22.46064,5.99602,23.24720639,7.94064,2.31602,8.2715,14.52,3.68,14.97907874,22.13064,5.96602,22.9207029,7.94064,2.31602,8.2715,14.19,3.65,14.65191455
11/01/2020 02:30,22.05008,6.00794,22.85391369,8.29008,2.41794,8.6355,13.76,3.59,14.22060829,21.73008,5.96794,22.53469957,8.29008,2.41794,8.6355,13.44,3.55,13.90093882
11/01/2020 03:00,21.77152,6.06086,22.59940502,8.47152,2.47086,8.8245,13.3,3.59,13.77599724,21.46152,6.02086,22.29007842,8.47152,2.47086,8.8245,12.99,3.55,13.46635066
11/01/2020 03:30,21.50504,6.06772,22.34466315,8.49504,2.47772,8.849,13.01,3.59,13.4962291,21.20504,6.02772,22.04511578,8.49504,2.47772,8.849,12.71,3.55,13.19646165
11/01/2020 04:00,21.12856,6.05708,21.97963298,8.45856,2.46708,8.811,12.67,3.59,13.16878886,20.82856,6.01708,21.68027129,8.45856,2.46708,8.811,12.37,3.55,12.86932011
11/01/2020 04:30,21.01456,5.92758,21.83455831,8.01456,2.33758,8.3485,13,3.59,13.48658964,20.70456,5.88758,21.52538973,8.01456,2.33758,8.3485,12.69,3.55,13.17720001
11/01/2020 05:00,20.70888,5.94634,21.54568797,8.07888,2.35634,8.4155,12.63,3.59,13.13030845,20.41888,5.90634,21.25595241,8.07888,2.35634,8.4155,12.34,3.55,12.84048675
11/01/2020 05:30,20.65992,5.70456,21.4330189,7.24992,2.11456,7.552,13.41,3.59,13.88222605,20.34992,5.72456,21.13976895,7.24992,2.11456,7.552,13.1,3.61,13.58830747
11/01/2020 06:00,21.49,6.03,22.31996864,8.64,2.52,9,12.85,3.51,13.32075824,21.19,5.99,22.02035876,8.64,2.52,9,12.55,3.47,13.02088323
11/01/2020 06:30,22.24456,5.58508,22.93498568,8.55456,2.49508,8.911,13.69,3.09,14.03439347,21.92456,5.54508,22.61491197,8.55456,2.49508,8.911,13.37,3.05,13.71347512
11/01/2020 07:00,23.12064,5.58102,23.7846963,8.78064,2.56102,9.1465,14.34,3.02,14.65455561,22.80064,5.52102,23.45955767,8.78064,2.56102,9.1465,14.02,2.96,14.32906138
11/01/2020 07:30,24.41944,4.83442,24.893386,8.44944,2.46442,8.8015,15.97,2.37,16.14490012,24.05944,4.78442,24.53053868,8.44944,2.46442,8.8015,15.61,2.32,15.78146064
11/01/2020 08:00,25.27496,4.64728,25.69865394,8.18496,2.38728,8.526,17.09,2.26,17.23878476,24.91496,4.59728,25.3355524,8.18496,2.38728,8.526,16.73,2.21,16.87533703
11/01/2020 08:30,26.34472,4.67346,26.75603671,8.27472,2.41346,8.6195,18.07,2.26,18.21077977,25.97472,4.62346,26.38299569,8.27472,2.41346,8.6195,17.7,2.21,17.83743535
11/01/2020 09:00,27.37944,4.37442,27.72668904,7.96944,2.32442,8.3015,19.41,2.05,19.51795584,26.99944,4.35442,27.34832232,7.96944,2.32442,8.3015,19.03,2.03,19.1379675
11/01/2020 09:30,28.30176,4.31968,28.62951719,7.78176,2.26968,8.106,20.52,2.05,20.62214586,27.92176,4.21968,28.23880983,7.78176,2.26968,8.106,20.14,1.95,20.23418148
11/01/2020 10:00,28.90552,4.29036,29.22218807,8.19552,2.39036,8.537,20.71,1.9,20.79697334,28.50552,4.22036,28.81624731,8.19552,2.39036,8.537,20.31,1.83,20.39227795
11/01/2020 10:30,29.24128,4.43954,29.57637523,8.98128,2.61954,9.3555,20.26,1.82,20.34158303,28.85128,4.39954,29.18479587,8.98128,2.61954,9.3555,19.87,1.78,19.94956892
11/01/2020 11:00,29.15864,4.39002,29.48726102,9.18864,2.68002,9.5715,19.97,1.71,20.04307861,28.77864,4.36002,29.10704201,9.18864,2.68002,9.5715,19.59,1.68,19.66190479
11/01/2020 11:30,29.49704,4.39872,29.82321422,9.52704,2.77872,9.924,19.97,1.62,20.03560081,29.11704,4.33872,29.43852085,9.52704,2.77872,9.924,19.59,1.56,19.65201516
11/01/2020 12:00,29.92064,4.32102,30.23104219,9.26064,2.70102,9.6465,20.66,1.62,20.72341671,29.54064,4.26102,29.84636834,9.26064,2.70102,9.6465,20.28,1.56,20.3399115
11/01/2020 12:30,29.70032,4.18676,29.99396552,9.04032,2.63676,9.417,20.66,1.55,20.71806217,29.32032,4.19676,29.61914853,9.04032,2.63676,9.417,20.28,1.56,20.3399115
11/01/2020 13:00,30.05528,4.38654,30.37369897,9.72528,2.83654,10.1305,20.33,1.55,20.38900194,29.66528,4.27654,29.97194742,9.72528,2.83654,10.1305,19.94,1.44,19.99192837
11/01/2020 13:30,30.09448,4.10964,30.37378586,9.56448,2.78964,9.963,20.53,1.32,20.57239169,29.70448,4.11964,29.98879067,9.56448,2.78964,9.963,20.14,1.33,20.18386732
11/01/2020 14:00,29.52544,4.29992,29.83690532,9.08544,2.64992,9.464,20.44,1.65,20.50648922,29.14544,4.26992,29.45655936,9.08544,2.64992,9.464,20.06,1.62,20.12530745
11/01/2020 14:30,29.3376,4.1868,29.6348455,8.6976,2.5368,9.06,20.64,1.65,20.705847,28.9476,4.1568,29.24452995,8.6976,2.5368,9.06,20.25,1.62,20.31469665
11/01/2020 15:00,29.36864,4.15502,29.66110596,8.58864,2.50502,8.9465,20.78,1.65,20.84540477,28.97864,4.12502,29.27075958,8.58864,2.50502,8.9465,20.39,1.62,20.45425384
11/01/2020 15:30,29.65248,4.08614,29.932693,8.35248,2.43614,8.7005,21.3,1.65,21.36381286,29.25248,4.05614,29.53235273,8.35248,2.43614,8.7005,20.9,1.62,20.96269067
11/01/2020 16:00,29.76048,3.90014,30.01495064,8.16048,2.38014,8.5005,21.6,1.52,21.65341543,29.36048,3.89014,29.61707236,8.16048,2.38014,8.5005,21.2,1.51,21.25370791
11/01/2020 16:30,30.54816,3.75738,30.77836877,8.04816,2.34738,8.3835,22.5,1.41,22.54413671,30.14816,3.73738,30.37893284,8.04816,2.34738,8.3835,22.1,1.39,22.14366952
11/01/2020 17:00,31.88216,3.41688,32.06473445,8.01216,2.33688,8.346,23.87,1.08,23.89441985,31.46216,3.43688,31.64932315,8.01216,2.33688,8.346,23.45,1.1,23.4757854
11/01/2020 17:30,32.46672,3.13696,32.61791572,8.04672,2.34696,8.382,24.42,0.79,24.43277512,32.03672,3.14696,32.19091154,8.04672,2.34696,8.382,23.99,0.8,24.00333518
11/01/2020 18:00,32.32128,3.55204,32.51587503,8.44128,2.46204,8.793,23.88,1.09,23.90486352,31.90128,3.55204,32.09842136,8.44128,2.46204,8.793,23.46,1.09,23.48530817
11/01/2020 18:30,31.74464,4.11302,32.00998442,8.68464,2.53302,9.0465,23.06,1.58,23.11406498,31.34464,4.08302,31.60945284,8.68464,2.53302,9.0465,22.66,1.55,22.71295005
11/01/2020 19:00,30.77184,4.58512,31.11156477,8.45184,2.46512,8.804,22.32,2.12,22.42045495,30.38184,4.55512,30.72141468,8.45184,2.46512,8.804,21.93,2.09,22.02936676
11/01/2020 19:30,30.04824,4.80532,30.4300481,8.65824,2.52532,9.019,21.39,2.28,21.51117152,29.65824,4.73532,30.03388845,8.65824,2.52532,9.019,21,2.21,21.11596789
11/01/2020 20:00,28.93288,4.88834,29.34292782,8.46288,2.46834,8.8155,20.47,2.42,20.612552,28.55288,4.85834,28.9632599,8.46288,2.46834,8.8155,20.09,2.39,20.2316633
11/01/2020 20:30,28.09232,5.22776,28.57460267,8.63232,2.51776,8.992,19.46,2.71,19.64779122,27.71232,5.15776,28.18820973,8.63232,2.51776,8.992,19.08,2.64,19.26177562
11/01/2020 21:00,27.12384,5.38112,27.65247093,8.40384,2.45112,8.754,18.72,2.93,18.94791018,26.75384,5.31112,27.27592254,8.40384,2.45112,8.754,18.35,2.86,18.57154005
11/01/2020 21:30,26.46824,5.20532,26.97523095,8.41824,2.45532,8.769,18.05,2.75,18.25828579,26.09824,5.12532,26.5967486,8.41824,2.45532,8.769,17.68,2.67,17.88047259
11/01/2020 22:00,25.45176,5.80968,26.10640666,8.50176,2.47968,8.856,16.95,3.33,17.27400938,25.08176,5.78968,25.74131075,8.50176,2.47968,8.856,16.58,3.31,16.90717303
11/01/2020 22:30,24.43648,6.14314,25.19681972,8.61648,2.51314,8.9755,15.82,3.63,16.23112134,24.08648,6.10314,24.84767266,8.61648,2.51314,8.9755,15.47,3.59,15.88108938
11/01/2020 23:00,23.09256,6.15158,23.89787153,8.06256,2.35158,8.3985,15.03,3.8,15.50293198,22.76256,6.11158,23.56874091,8.06256,2.35158,8.3985,14.7,3.76,15.17325278
11/01/2020 23:30,22.79232,6.09026,23.59197147,8.57232,2.50026,8.9295,14.22,3.59,14.66616855,22.47232,6.04026,23.26993569,8.57232,2.50026,8.9295,13.9,3.54,14.34369548
12/01/2020 00:00,22.01448,5.71464,22.74410781,8.48448,2.47464,8.838,13.53,3.24,13.91253032,21.71448,5.67464,22.44371139,8.48448,2.47464,8.838,13.23,3.2,13.61149882
12/01/2020 00:30,21.39496,6.09728,22.24682307,8.18496,2.38728,8.526,13.21,3.71,13.72108596,21.10496,6.05728,21.95700293,8.18496,2.38728,8.526,12.92,3.67,13.43113175
12/01/2020 01:00,21.41608,6.17594,22.28880251,7.66608,2.23594,7.9855,13.75,3.94,14.30335975,21.11608,6.13594,21.98951101,7.66608,2.23594,7.9855,13.45,3.9,14.00401728
12/01/2020 01:30,21.6796,6.2878,22.57302561,8.0496,2.3478,8.385,13.63,3.94,14.18804074,21.3696,6.2478,22.26420466,8.0496,2.3478,8.385,13.32,3.9,13.87920747
12/01/2020 02:00,21.1504,6.4897,22.12364405,8.5704,2.4997,8.9275,12.58,3.99,13.19759448,20.8704,6.4497,21.84427216,8.5704,2.4997,8.9275,12.3,3.95,12.91868801
12/01/2020 02:30,20.81456,6.58758,21.83213499,8.49456,2.47758,8.8485,12.32,4.11,12.98747474,20.53456,6.55758,21.55620583,8.49456,2.47758,8.8485,12.04,4.08,12.71251352
12/01/2020 03:00,20.36208,6.27894,21.30820005,7.64208,2.22894,7.9605,12.72,4.05,13.34919099,20.07208,6.23894,21.01934271,7.64208,2.22894,7.9605,12.43,4.01,13.06081927
12/01/2020 03:30,20.02896,5.97178,20.90027261,7.30896,2.13178,7.6135,12.72,3.84,13.28698611,19.73896,5.93178,20.61098144,7.30896,2.13178,7.6135,12.43,3.8,12.9978806
12/01/2020 04:00,19.76088,6.35984,20.75909302,8.09088,2.35984,8.428,11.67,4,12.33648653,19.48088,6.32984,20.483446,8.09088,2.35984,8.428,11.39,3.97,12.06204792
12/01/2020 04:30,19.48296,6.51878,20.54459109,7.81296,2.27878,8.1385,11.67,4.24,12.41638031,19.20296,6.49878,20.27283439,7.81296,2.27878,8.1385,11.39,4.22,12.14662505
12/01/2020 05:00,19.45072,6.61146,20.54365868,8.13072,2.37146,8.4695,11.32,4.24,12.08801059,19.18072,6.59146,20.28170024,8.13072,2.37146,8.4695,11.05,4.22,11.8283938
12/01/2020 05:30,19.5868,6.5549,20.6545261,7.9368,2.3149,8.2675,11.65,4.24,12.39758444,19.3068,6.5349,20.38277322,7.9368,2.3149,8.2675,11.37,4.22,12.12787286
12/01/2020 06:00,19.80336,6.45848,20.82990713,7.98336,2.32848,8.316,11.82,4.13,12.52075477,19.52336,6.42848,20.55448712,7.98336,2.32848,8.316,11.54,4.1,12.24669751
12/01/2020 06:30,19.89904,4.97472,20.51145124,5.63904,1.64472,5.874,14.26,3.33,14.6436505,19.55904,5.03472,20.19664455,5.63904,1.64472,5.874,13.92,3.39,14.32684543
12/01/2020 07:00,20.30768,4.76224,20.85859048,5.52768,1.61224,5.758,14.78,3.15,15.11194561,19.97768,4.73224,20.53050885,5.52768,1.61224,5.758,14.45,3.12,14.78299361
12/01/2020 07:30,21.15928,5.19604,21.78793156,6.32928,1.84604,6.593,14.83,3.35,15.20366403,20.82928,5.16604,21.46035588,6.32928,1.84604,6.593,14.5,3.32,14.87522773
12/01/2020 08:00,22.21672,5.25446,22.82962981,7.86672,2.29446,8.1945,14.35,2.96,14.65210224,21.88672,5.21446,22.49931344,7.86672,2.29446,8.1945,14.02,2.92,14.32085193
12/01/2020 08:30,23.14128,5.45954,23.77657286,8.26128,2.40954,8.6055,14.88,3.05,15.18936799,22.80128,5.40954,23.43419494,8.26128,2.40954,8.6055,14.54,3,14.84626552
12/01/2020 09:00,24.16992,5.12456,24.70720842,8.20992,2.39456,8.552,15.96,2.73,16.19180348,23.81992,5.07456,24.35446054,8.20992,2.39456,8.552,15.61,2.68,15.83838691
12/01/2020 09:30,25.742,4.896,26.20346122,8.592,2.506,8.95,17.15,2.39,17.31573273,25.382,4.836,25.83859168,8.592,2.506,8.95,16.79,2.33,16.95089968
12/01/2020 10:00,26.54632,4.80226,26.97719049,8.95632,2.61226,9.3295,17.59,2.19,17.72580605,26.17632,4.75226,26.60420463,8.95632,2.61226,9.3295,17.22,2.14,17.3524638
12/01/2020 10:30,27.68168,4.49174,28.04373613,8.61168,2.51174,8.9705,19.07,1.98,19.17251418,27.31168,4.44174,27.6705063,8.61168,2.51174,8.9705,18.7,1.93,18.79933243
12/01/2020 11:00,28.17984,4.39162,28.51998788,9.15984,2.67162,9.5415,19.02,1.72,19.09761242,27.79984,4.36162,28.1399153,9.15984,2.67162,9.5415,18.64,1.69,18.71645533
12/01/2020 11:30,28.68152,4.31086,29.00367396,9.19152,2.68086,9.5745,19.49,1.63,19.55804182,28.30152,4.28086,28.62344837,9.19152,2.68086,9.5745,19.11,1.6,19.17686366
12/01/2020 12:00,28.82888,4.18134,29.13053254,8.91888,2.60134,9.2905,19.91,1.58,19.97259372,28.43888,4.13134,28.7373949,8.91888,2.60134,9.2905,19.52,1.53,19.57986976
12/01/2020 12:30,29.33992,4.07956,29.62218283,8.80992,2.56956,9.177,20.53,1.51,20.58545603,28.94992,4.02956,29.22901336,8.80992,2.56956,9.177,20.14,1.46,20.19285022
12/01/2020 13:00,29.09992,4.00956,29.37485175,8.56992,2.49956,8.927,20.53,1.51,20.58545603,28.70992,3.95956,28.98167735,8.56992,2.49956,8.927,20.14,1.46,20.19285022
12/01/2020 13:30,29.42528,4.07654,29.7063172,7.80528,2.27654,8.1305,21.62,1.8,21.69480122,29.02528,4.02654,29.30324049,7.80528,2.27654,8.1305,21.22,1.75,21.29203842
12/01/2020 14:00,28.6828,4.1954,28.98800436,8.4528,2.4654,8.805,20.23,1.73,20.30383708,28.3028,4.1454,28.60476934,8.4528,2.4654,8.805,19.85,1.68,19.92096634
12/01/2020 14:30,28.42296,4.19378,28.73068822,8.65296,2.52378,9.0135,19.77,1.67,19.84040826,28.04296,4.15378,28.34892403,8.65296,2.52378,9.0135,19.39,1.63,19.45839151
12/01/2020 15:00,28.05872,4.11046,28.35820251,8.05872,2.35046,8.3945,20,1.76,20.07729065,27.67872,4.07046,27.97642196,8.05872,2.35046,8.3945,19.62,1.72,19.69524816
