Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/01/2020 15:30,28.3472,3.8821,28.61178862,5.0472,1.4721,5.2575,23.3,2.41,23.42430575,27.9572,3.8521,28.22133424,5.0472,1.4721,5.2575,22.91,2.38,23.03329112
12/01/2020 16:00,29.4032,3.6651,29.63074633,4.5432,1.3251,4.7325,24.86,2.34,24.96988586,28.9732,3.6151,29.19786407,4.5432,1.3251,4.7325,24.43,2.29,24.53709437
12/01/2020 16:30,30.69664,3.57902,30.90458043,4.79664,1.39902,4.9965,25.9,2.18,25.99158325,30.25664,3.52902,30.46175054,4.79664,1.39902,4.9965,25.46,2.13,25.54894323
12/01/2020 17:00,32.17768,3.31474,32.34796116,4.26768,1.24474,4.4455,27.91,2.07,27.98665754,31.70768,3.27474,31.87633751,4.26768,1.24474,4.4455,27.44,2.03,27.51498683
12/01/2020 17:30,32.586,3.5905,32.78321348,4.116,1.2005,4.2875,28.47,2.39,28.57014176,32.116,3.5405,32.31056478,4.116,1.2005,4.2875,28,2.34,28.09760844
12/01/2020 18:00,32.24448,3.83464,32.47169466,4.16448,1.21464,4.338,28.08,2.62,28.20196447,31.77448,3.74464,31.99437307,4.16448,1.21464,4.338,27.61,2.53,27.72567402
12/01/2020 18:30,31.48184,4.05762,31.74225149,4.31184,1.25762,4.4915,27.17,2.8,27.31389573,31.03184,3.98762,31.28699741,4.31184,1.25762,4.4915,26.72,2.73,26.85910088
12/01/2020 19:00,30.50512,3.93316,30.75763472,4.36512,1.27316,4.547,26.14,2.66,26.27499191,30.06512,3.88316,30.31485399,4.36512,1.27316,4.547,25.7,2.61,25.83219116
12/01/2020 19:30,29.92496,4.05978,30.19909013,5.24496,1.52978,5.4635,24.68,2.53,24.80933897,29.50496,4.00978,29.77618176,5.24496,1.52978,5.4635,24.26,2.48,24.38643065
12/01/2020 20:00,29.27544,4.38492,29.60200856,5.60544,1.63492,5.839,23.67,2.75,23.82921316,28.86544,4.31492,29.18616386,5.60544,1.63492,5.839,23.26,2.68,23.41388477
12/01/2020 20:30,28.79352,4.50686,29.14410028,6.02352,1.75686,6.2745,22.77,2.75,22.93546163,28.40352,4.43686,28.74796819,6.02352,1.75686,6.2745,22.38,2.68,22.53989352
12/01/2020 21:00,27.81816,4.54238,28.18657911,5.76816,1.68238,6.0085,22.05,2.86,22.23470486,27.41816,4.48238,27.78213866,5.76816,1.68238,6.0085,21.65,2.8,21.8303115
12/01/2020 21:30,26.8364,4.7677,27.2566199,5.0664,1.4777,5.2775,21.77,3.29,22.01719782,26.4464,4.7377,26.86741287,5.0664,1.4777,5.2775,21.38,3.26,21.62711261
12/01/2020 22:00,25.37056,4.79808,25.82028053,4.21056,1.22808,4.386,21.16,3.57,21.45904238,24.99056,4.75808,25.43948534,4.21056,1.22808,4.386,20.78,3.53,21.07769674
12/01/2020 22:30,24.3112,4.9616,24.81233403,4.2912,1.2516,4.47,20.02,3.71,20.36085705,23.9312,4.9216,24.43203798,4.2912,1.2516,4.47,19.64,3.67,19.97995245
12/01/2020 23:00,23.08392,5.41656,23.7108938,4.75392,1.38656,4.952,18.33,4.03,18.76778623,22.71392,5.38656,23.34388979,4.75392,1.38656,4.952,17.96,4,18.40004348
12/01/2020 23:30,22.30944,5.65442,23.01485561,5.56944,1.62442,5.8015,16.74,4.03,17.21826066,21.94944,5.62442,22.65859697,5.56944,1.62442,5.8015,16.38,4,16.86132854
13/01/2020 00:00,21.48224,5.60732,22.20199705,5.68224,1.65732,5.919,15.8,3.95,16.28626722,21.13224,5.56732,21.85329768,5.68224,1.65732,5.919,15.45,3.91,15.93708254
13/01/2020 00:30,21.35128,5.48704,22.04506216,4.96128,1.44704,5.168,16.39,4.04,16.88057167,20.99128,5.45704,21.68900924,4.96128,1.44704,5.168,16.03,4.01,16.52395231
13/01/2020 01:00,21.67472,5.42096,22.34234308,4.73472,1.38096,4.932,16.94,4.04,17.41508541,21.31472,5.39096,21.98589863,4.73472,1.38096,4.932,16.58,4.01,17.0580333
13/01/2020 01:30,21.82816,5.21988,22.44361192,4.38816,1.27988,4.571,17.44,3.94,17.87951901,21.46816,5.15988,22.07954382,4.38816,1.27988,4.571,17.08,3.88,17.51515915
13/01/2020 02:00,21.39936,5.90398,22.19886457,5.01936,1.46398,5.2285,16.38,4.44,16.97109307,21.04936,5.86398,21.8508997,5.01936,1.46398,5.2285,16.03,4.4,16.62290288
13/01/2020 02:30,20.93008,6.27044,21.84918,5.59008,1.63044,5.823,15.34,4.64,16.02639074,20.60008,6.21044,21.51587463,5.59008,1.63044,5.823,15.01,4.58,15.69319916
13/01/2020 03:00,20.72568,6.28374,21.65731285,5.63568,1.64374,5.8705,15.09,4.64,15.78726385,20.39568,6.22374,21.32413427,5.63568,1.64374,5.8705,14.76,4.58,15.45425508
13/01/2020 03:30,20.272,6.1235,21.17666726,4.572,1.3335,4.7625,15.7,4.79,16.4144479,19.932,6.0535,20.8309742,4.572,1.3335,4.7625,15.36,4.72,16.06885186
13/01/2020 04:00,20.27408,6.21744,21.20601047,4.89408,1.42744,5.098,15.38,4.79,16.10864675,19.94408,6.14744,20.87001068,4.89408,1.42744,5.098,15.05,4.72,15.77278986
13/01/2020 04:30,20.47816,6.15488,21.38311448,4.98816,1.45488,5.196,15.49,4.7,16.18734382,20.14816,6.09488,21.04984355,4.98816,1.45488,5.196,15.16,4.64,15.85418557
13/01/2020 05:00,20.31232,5.78526,21.12012256,3.41232,0.99526,3.5545,16.9,4.79,17.56570807,19.96232,5.72526,20.76710914,3.41232,0.99526,3.5545,16.55,4.73,17.21265232
13/01/2020 05:30,21.34824,5.70282,22.0968212,4.15824,1.21282,4.3315,17.19,4.49,17.76671607,20.99824,5.66282,21.74841634,4.15824,1.21282,4.3315,16.84,4.45,17.4180395
13/01/2020 06:00,22.87984,5.37162,23.50194417,4.35984,1.27162,4.5415,18.52,4.1,18.96840531,22.51984,5.31162,23.13777216,4.35984,1.27162,4.5415,18.16,4.04,18.60395657
13/01/2020 06:30,25.29144,4.53292,25.69444105,5.22144,1.52292,5.439,20.07,3.01,20.29445737,24.91144,4.46292,25.30805203,5.22144,1.52292,5.439,19.69,2.94,19.9082822
13/01/2020 07:00,28.16728,3.70004,28.40925833,6.61728,1.93004,6.893,21.55,1.77,21.62256692,27.77728,3.68004,28.01999248,6.61728,1.93004,6.893,21.16,1.75,21.23224199
13/01/2020 07:30,31.06456,3.31258,31.2406798,5.73456,1.67258,5.9735,25.33,1.64,25.38303567,30.63456,3.29258,30.81099397,5.73456,1.67258,5.9735,24.9,1.62,24.95264315
13/01/2020 08:00,32.09936,3.11898,32.25053408,6.09936,1.77898,6.3535,26,1.34,26.03450787,31.65936,3.10898,31.81164617,6.09936,1.77898,6.3535,25.56,1.33,25.5945795
13/01/2020 08:30,33.07104,2.82572,33.19154079,5.95104,1.73572,6.199,27.12,1.09,27.14189566,32.61104,2.84572,32.73496681,5.95104,1.73572,6.199,26.66,1.11,26.68309765
13/01/2020 09:00,32.9332,2.2576,33.01048954,5.4432,1.5876,5.67,27.49,0.67,27.49816358,32.4732,2.2576,32.55158177,5.4432,1.5876,5.67,27.03,0.67,27.03830246
13/01/2020 09:30,33.92184,2.38262,34.00541291,5.87184,1.71262,6.1165,28.05,0.67,28.05800064,33.46184,2.38262,33.5465589,5.87184,1.71262,6.1165,27.59,0.67,27.59813399
13/01/2020 10:00,34.6948,2.2064,34.76488671,7.5648,2.2064,7.88,27.13,0,27.13,34.2348,2.2064,34.3058265,7.5648,2.2064,7.88,26.67,0,26.67
13/01/2020 10:30,34.37904,1.88972,34.43093715,6.47904,1.88972,6.749,27.9,0,27.9,33.91904,1.88972,33.97163988,6.47904,1.88972,6.749,27.44,0,27.44
13/01/2020 11:00,34.90648,2.23314,34.97783956,7.65648,2.23314,7.9755,27.25,0,27.25,34.44648,2.23314,34.51879052,7.65648,2.23314,7.9755,26.79,0,26.79
13/01/2020 11:30,35.05112,4.42116,35.32885038,7.58112,2.21116,7.897,27.47,2.21,27.55875541,34.59112,-0.15884,34.59148469,7.58112,2.21116,7.897,27.01,-2.37,27.11377878
13/01/2020 12:00,34.85296,2.66378,34.95460692,9.13296,2.66378,9.5135,25.72,0,25.72,34.44296,2.66378,34.54581331,9.13296,2.66378,9.5135,25.31,0,25.31
13/01/2020 12:30,35.36808,2.17194,35.43470624,9.77808,2.85194,10.1855,25.59,-0.68,25.59903318,34.94808,2.17194,35.01550541,9.77808,2.85194,10.1855,25.17,-0.68,25.17918386
13/01/2020 13:00,35.21056,2.03558,35.26935102,9.31056,2.71558,9.6985,25.9,-0.68,25.9089251,34.79056,2.03558,34.85005956,9.31056,2.71558,9.6985,25.48,-0.68,25.48907217
13/01/2020 13:30,35.29808,1.94444,35.35159542,8.99808,2.62444,9.373,26.3,-0.68,26.30878941,34.85808,1.94444,34.91226988,8.99808,2.62444,9.373,25.86,-0.68,25.8689389
13/01/2020 14:00,35.14992,2.44706,35.2349965,8.38992,2.44706,8.7395,26.76,0,26.76,34.69992,2.44706,34.78609709,8.38992,2.44706,8.7395,26.31,0,26.31
13/01/2020 14:30,34.978,1.7665,35.02257852,8.388,2.4465,8.7375,26.59,-0.68,26.59869358,34.538,1.7665,34.5831457,8.388,2.4465,8.7375,26.15,-0.68,26.15883981
13/01/2020 15:00,35.11096,1.94528,35.16480665,9.00096,2.62528,9.376,26.11,-0.68,26.11885334,34.67096,1.94528,34.72548893,9.00096,2.62528,9.376,25.67,-0.68,25.67900504
13/01/2020 15:30,35.05336,1.92848,35.10636812,8.94336,2.60848,9.316,26.11,-0.68,26.11885334,34.61336,2.60848,34.71150902,8.94336,2.60848,9.316,25.67,0,25.67
13/01/2020 16:00,36.09152,1.89336,36.14114868,9.13152,2.66336,9.512,26.96,-0.77,26.97099368,35.63152,1.89336,35.68178849,9.13152,2.66336,9.512,26.5,-0.77,26.51118443
13/01/2020 16:30,37.23264,2.03952,37.28845831,9.63264,2.80952,10.034,27.6,-0.77,27.61073885,36.77264,2.03952,36.82915549,9.63264,2.80952,10.034,27.14,-0.77,27.15092079
13/01/2020 17:00,38.4848,1.9439,38.53386275,9.5448,2.7839,9.9425,28.94,-0.84,28.95218817,38.0148,1.9439,38.06446855,9.5448,2.7839,9.9425,28.47,-0.84,28.4823893
13/01/2020 17:30,38.5976,2.0493,38.65196446,9.3576,2.7293,9.7475,29.24,-0.68,29.24790591,38.1376,2.0493,38.19261924,9.3576,2.7293,9.7475,28.78,-0.68,28.78803224
13/01/2020 18:00,37.9612,1.5691,37.99361499,7.7112,2.2491,8.0325,30.25,-0.68,30.25764201,37.4812,1.5691,37.51402975,7.7112,2.2491,8.0325,29.77,-0.68,29.77776519
13/01/2020 18:30,37.08352,1.63686,37.11962778,7.94352,2.31686,8.2745,29.14,-0.68,29.14793303,36.61352,1.63686,36.65009082,7.94352,2.31686,8.2745,28.67,-0.68,28.67806304
13/01/2020 19:00,36.29048,1.90764,36.34058377,6.54048,1.90764,6.813,29.75,0,29.75,35.82048,1.90764,35.87124026,6.54048,1.90764,6.813,29.28,0,29.28
13/01/2020 19:30,34.86056,2.28308,34.93524149,5.53056,1.61308,5.761,29.33,0.67,29.33765158,34.39056,2.28308,34.4662599,5.53056,1.61308,5.761,28.86,0.67,28.86777615
13/01/2020 20:00,33.87568,2.55874,33.97217753,6.47568,1.88874,6.7455,27.4,0.67,27.40819038,33.41568,2.55874,33.51350206,6.47568,1.88874,6.7455,26.94,0.67,26.94833019
13/01/2020 20:30,32.1392,2.1656,32.21207848,3.3792,0.9856,3.52,28.76,1.18,28.78419705,31.6792,2.1756,31.75381785,3.3792,0.9856,3.52,28.3,1.19,28.32500838
13/01/2020 21:00,30.42608,2.97094,30.57078391,3.94608,1.15094,4.1105,26.48,1.82,26.54247163,29.97608,2.97094,30.12294568,3.94608,1.15094,4.1105,26.03,1.82,26.09354901
13/01/2020 21:30,29.3872,3.6771,29.61635677,6.3672,1.8571,6.6325,23.02,1.82,23.09183405,28.9872,3.6771,29.21949398,6.3672,1.8571,6.6325,22.62,1.82,22.69310027
13/01/2020 22:00,28.16928,3.94354,28.44397728,5.90928,1.72354,6.1555,22.26,2.22,22.37042691,27.76928,3.93354,28.04649084,5.90928,1.72354,6.1555,21.86,2.21,21.97142918
13/01/2020 22:30,26.79648,4.55314,27.18055232,6.93648,2.02314,7.2255,19.86,2.53,20.02050199,26.41648,4.54314,26.80430071,6.93648,2.02314,7.2255,19.48,2.52,19.64232166
13/01/2020 23:00,25.37312,5.18966,25.89841288,8.19312,2.38966,8.5345,17.18,2.8,17.40667688,25.01312,5.15966,25.53973891,8.19312,2.38966,8.5345,16.82,2.77,17.0465627
13/01/2020 23:30,24.11168,5.26424,24.67965428,8.07168,2.35424,8.408,16.04,2.91,16.30183119,23.77168,5.23424,24.34111827,8.07168,2.35424,8.408,15.7,2.88,15.9619673
14/01/2020 00:00,23.1032,5.3201,23.70783234,7.5432,2.2001,7.8575,15.56,3.12,15.86971959,22.7532,5.2801,23.35781596,7.5432,2.2001,7.8575,15.21,3.08,15.51871451
14/01/2020 00:30,23.22536,5.25948,23.8134306,7.81536,2.27948,8.141,15.41,2.98,15.69549298,22.88536,5.21948,23.47302013,7.81536,2.27948,8.141,15.07,2.94,15.35410369
14/01/2020 01:00,23.66024,5.09132,24.20182836,8.13024,2.37132,8.469,15.53,2.72,15.76639781,23.32024,5.05132,23.86104414,8.13024,2.37132,8.469,15.19,2.68,15.42460696
14/01/2020 01:30,23.58472,5.02846,24.11481759,7.91472,2.30846,8.2445,15.67,2.72,15.90431702,23.24472,4.98846,23.77397192,7.91472,2.30846,8.2445,15.33,2.68,15.56249659
14/01/2020 02:00,23.21616,5.02638,23.75404347,6.77616,1.97638,7.0585,16.44,3.05,16.7205293,22.86616,4.98638,23.4035309,6.77616,1.97638,7.0585,16.09,3.01,16.36912337
14/01/2020 02:30,22.6644,5.2617,23.26715527,6.3144,1.8417,6.5775,16.35,3.42,16.70385884,22.3044,5.2417,22.91204221,6.3144,1.8417,6.5775,15.99,3.4,16.34747993
14/01/2020 03:00,22.338,5.3665,22.9735841,6.228,1.8165,6.4875,16.11,3.55,16.49650266,21.978,5.3465,22.61896431,6.228,1.8165,6.4875,15.75,3.53,16.14073728
14/01/2020 03:30,21.93344,5.25392,22.55392351,5.05344,1.47392,5.264,16.88,3.78,17.29805769,21.58344,5.24392,22.21133898,5.05344,1.47392,5.264,16.53,3.77,16.95446254
14/01/2020 04:00,21.59416,5.03538,22.17347059,4.30416,1.25538,4.4835,17.29,3.78,17.69837563,21.22416,5.02538,21.81099291,4.30416,1.25538,4.4835,16.92,3.77,17.33491563
14/01/2020 04:30,21.50672,5.28196,22.14583723,3.84672,1.12196,4.007,17.66,4.16,18.1433514,21.13672,5.26196,21.78185381,3.84672,1.12196,4.007,17.29,4.14,17.77874293
14/01/2020 05:00,22.01792,5.62606,22.72534603,5.43792,1.58606,5.6645,16.58,4.04,17.06511061,21.65792,5.60606,22.37170998,5.43792,1.58606,5.6645,16.22,4.02,16.71073906
14/01/2020 05:30,22.85376,4.97068,23.38807401,5.45376,1.59068,5.681,17.4,3.38,17.72524753,22.46376,5.04068,23.02235801,5.45376,1.59068,5.681,17.01,3.45,17.35634178
14/01/2020 06:00,24.11176,4.61468,24.54938374,6.22176,1.81468,6.481,17.89,2.8,18.10779114,23.75176,4.57468,24.18829883,6.22176,1.81468,6.481,17.53,2.76,17.7459432
14/01/2020 06:30,26.15304,3.90422,26.44285225,5.84304,1.70422,6.0865,20.31,2.2,20.42880564,25.77304,3.86422,26.06111638,5.84304,1.70422,6.0865,19.93,2.16,20.04670796
14/01/2020 07:00,28.25968,3.52324,28.47846087,6.31968,1.84324,6.583,21.94,1.68,22.00422687,27.86968,3.50324,28.08899702,6.31968,1.84324,6.583,21.55,1.66,21.61384047
14/01/2020 07:30,31.02104,2.90072,31.15636531,6.55104,1.91072,6.824,24.47,0.99,24.49001837,30.62104,2.90072,30.75812522,6.55104,1.91072,6.824,24.07,0.99,24.09035077
14/01/2020 08:00,32.54832,2.57826,32.65027656,6.50832,1.89826,6.7795,26.04,0.68,26.04887714,32.10832,2.57826,32.21166928,6.50832,1.89826,6.7795,25.6,0.68,25.60902966
14/01/2020 08:30,33.212,2.346,33.29475424,5.712,1.666,5.95,27.5,0.68,27.50840599,32.752,2.346,32.83591357,5.712,1.666,5.95,27.04,0.68,27.04854894
14/01/2020 09:00,33.31376,2.48068,33.40599315,6.17376,1.80068,6.431,27.14,0.68,27.14851745,32.86376,2.48068,32.95725253,6.17376,1.80068,6.431,26.69,0.68,26.69866102
14/01/2020 09:30,33.5788,2.6484,33.68307931,6.7488,1.9684,7.03,26.83,0.68,26.83861584,33.1288,2.6484,33.2344913,6.7488,1.9684,7.03,26.38,0.68,26.38876276
14/01/2020 10:00,33.75616,2.74388,33.86749497,7.07616,2.06388,7.371,26.68,0.68,26.68866426,33.30616,2.74388,33.41899417,7.07616,2.06388,7.371,26.23,0.68,26.23881285
14/01/2020 10:30,33.62984,2.96662,33.76043502,7.83984,2.28662,8.1665,25.79,0.68,25.79896316,33.20984,2.96662,33.34208012,7.83984,2.28662,8.1665,25.37,0.68,25.37911149
14/01/2020 11:00,33.96376,2.74318,34.0743603,7.07376,2.06318,7.3685,26.89,0.68,26.89859662,33.51376,2.74318,33.62584045,7.07376,2.06318,7.3685,26.44,0.68,26.44874288
14/01/2020 11:30,33.75528,2.64154,33.8584799,6.72528,1.96154,7.0055,27.03,0.68,27.03855211,33.30528,2.64154,33.40986994,6.72528,1.96154,7.0055,26.58,0.68,26.58869685
14/01/2020 12:00,33.78832,1.81076,33.8368057,6.20832,1.81076,6.467,27.58,0,27.58,33.33832,1.81076,33.38745921,6.20832,1.81076,6.467,27.13,0,27.13
14/01/2020 12:30,34.608,1.224,34.62963817,6.528,1.904,6.8,28.08,-0.68,28.08823241,34.158,1.224,34.17992305,6.528,1.904,6.8,27.63,-0.68,27.63836645
14/01/2020 13:00,34.93536,1.31948,34.96026896,6.85536,1.99948,7.141,28.08,-0.68,28.08823241,34.48536,1.31948,34.51059376,6.85536,1.99948,7.141,27.63,-0.68,27.63836645
14/01/2020 13:30,34.86336,1.31598,34.88818817,6.84336,1.99598,7.1285,28.02,-0.68,28.02825003,34.40336,1.31598,34.4285199,6.84336,1.99598,7.1285,27.56,-0.68,27.56838769
14/01/2020 14:00,34.10496,1.51478,34.13858308,7.52496,2.19478,7.8385,26.58,-0.68,26.58869685,33.66496,1.51478,33.6990221,7.52496,2.19478,7.8385,26.14,-0.68,26.14884319
14/01/2020 14:30,33.18728,2.00004,33.24749184,6.85728,2.00004,7.143,26.33,0,26.33,32.74728,2.00004,32.80829937,6.85728,2.00004,7.143,25.89,0,25.89
14/01/2020 15:00,33.07112,2.08866,33.13701071,7.16112,2.08866,7.4595,25.91,0,25.91,32.64112,2.08866,32.70787696,7.16112,2.08866,7.4595,25.48,0,25.48
14/01/2020 15:30,33.19072,1.84646,33.24204128,6.33072,1.84646,6.5945,26.86,0,26.86,32.75072,1.84646,32.80272969,6.33072,1.84646,6.5945,26.42,0,26.42
14/01/2020 16:00,34.05864,2.49252,34.14972349,6.24864,1.82252,6.509,27.81,0.67,27.81806967,33.60864,2.49252,33.70093973,6.24864,1.82252,6.509,27.36,0.67,27.36820235
14/01/2020 16:30,35.57968,1.22574,35.60078746,6.97968,2.03574,7.2705,28.6,-0.81,28.61146798,35.11968,1.30574,35.14394514,6.97968,2.03574,7.2705,28.14,-0.73,28.14946714
14/01/2020 17:00,36.94272,0.78496,36.95105849,5.02272,1.46496,5.232,31.92,-0.68,31.92724229,36.45272,0.78496,36.46117055,5.02272,1.46496,5.232,31.43,-0.68,31.43735517
14/01/2020 17:30,36.98312,1.32216,37.0067463,4.53312,1.32216,4.722,32.45,0,32.45,36.48312,1.32216,36.50706989,4.53312,1.32216,4.722,31.95,0,31.95
14/01/2020 18:00,36.79576,1.69918,36.83497206,5.82576,1.69918,6.0685,30.97,0,30.97,36.31576,1.69918,36.35548978,5.82576,1.69918,6.0685,30.49,0,30.49
14/01/2020 18:30,35.71872,1.68546,35.75846381,5.77872,1.68546,6.0195,29.94,0,29.94,35.23872,2.35546,35.31735521,5.77872,1.68546,6.0195,29.46,0.67,29.46761782
14/01/2020 19:00,34.68608,1.50094,34.71853924,5.14608,1.50094,5.3605,29.54,0,29.54,34.21608,2.17094,34.28488167,5.14608,1.50094,5.3605,29.07,0.67,29.07771999
14/01/2020 19:30,33.39856,1.34708,33.42571517,4.61856,1.34708,4.811,28.78,0,28.78,32.92856,1.34708,32.95610244,4.61856,1.34708,4.811,28.31,0,28.31
14/01/2020 20:00,32.4008,2.3194,32.48371064,4.6608,1.3594,4.855,27.74,0.96,27.75660642,31.9308,2.5794,32.03481377,4.6608,1.3594,4.855,27.27,1.22,27.29727642
14/01/2020 20:30,31.47696,2.60828,31.58484028,4.89696,1.42828,5.101,26.58,1.18,26.60617973,31.03696,2.64828,31.14973953,4.89696,1.42828,5.101,26.14,1.22,26.16845429
14/01/2020 21:00,30.19072,3.00396,30.33979812,5.91072,1.72396,6.157,24.28,1.28,24.31371629,29.78072,2.94396,29.92587817,5.91072,1.72396,6.157,23.87,1.22,23.90115688
14/01/2020 21:30,28.87152,3.72586,29.1109378,7.87152,2.29586,8.1995,21,1.43,21.04863178,28.47152,3.83586,28.72875342,7.87152,2.29586,8.1995,20.6,1.54,20.65748291
14/01/2020 22:00,27.44264,4.46452,27.80342477,7.83264,2.28452,8.159,19.61,2.18,19.73080079,27.07264,4.42452,27.43181025,7.83264,2.28452,8.159,19.24,2.14,19.35864665
14/01/2020 22:30,26.2352,4.2386,26.57539179,7.6752,2.2386,7.995,18.56,2,18.6674476,25.8452,4.3786,26.21347938,7.6752,2.2386,7.995,18.17,2.14,18.2955869
14/01/2020 23:00,24.7096,4.7153,25.15548422,7.1496,2.0853,7.4475,17.56,2.63,17.75585819,24.3696,4.6853,24.81591103,7.1496,2.0853,7.4475,17.22,2.6,17.41517729
14/01/2020 23:30,23.22,4.5575,23.6630346,5.1,1.4875,5.3125,18.12,3.07,18.37822897,22.87,4.5075,23.30996474,5.1,1.4875,5.3125,17.77,3.02,18.02479681
15/01/2020 00:00,21.5904,4.3622,22.02666931,3.4704,1.0122,3.615,18.12,3.35,18.42706976,21.2404,4.3222,21.6757008,3.4704,1.0122,3.615,17.77,3.31,18.0756466
15/01/2020 00:30,22.54032,4.70926,23.02700926,4.42032,1.28926,4.6045,18.12,3.42,18.43992408,22.19032,4.65926,22.6741925,4.42032,1.28926,4.6045,17.77,3.37,18.08672994
15/01/2020 01:00,23.08944,4.69192,23.56133173,4.66944,1.36192,4.864,18.42,3.33,18.71858168,22.73944,4.67192,23.21441294,4.66944,1.36192,4.864,18.07,3.31,18.37065595
15/01/2020 01:30,22.9312,4.5691,23.38197186,4.5912,1.3391,4.7825,18.34,3.23,18.62225819,22.5712,4.5491,23.02505983,4.5912,1.3391,4.7825,17.98,3.21,18.26429577
15/01/2020 02:00,22.81384,4.49112,23.25169788,4.32384,1.26112,4.504,18.49,3.23,18.77000266,22.46384,4.47112,22.90447602,4.32384,1.26112,4.504,18.14,3.21,18.42182673
15/01/2020 02:30,22.4908,4.7194,22.98061838,4.6608,1.3594,4.855,17.83,3.36,18.14382815,22.1408,4.6894,22.63195743,4.6608,1.3594,4.855,17.48,3.33,17.79436147
15/01/2020 03:00,22.18888,4.74134,22.68979287,4.35888,1.27134,4.5405,17.83,3.47,18.16452036,21.83888,4.70134,22.33918704,4.35888,1.27134,4.5405,17.48,3.43,17.81334612
15/01/2020 03:30,21.56768,5.00474,22.14073718,3.30768,0.96474,3.4455,18.26,4.04,18.70158282,21.20768,4.96474,21.78105448,3.30768,0.96474,3.4455,17.9,4,18.34148304
15/01/2020 04:00,21.33872,4.93796,21.90261218,3.07872,0.89796,3.207,18.26,4.04,18.70158282,20.97872,4.89796,21.54290382,3.07872,0.89796,3.207,17.9,4,18.34148304
15/01/2020 04:30,21.48176,4.82968,22.01798859,3.22176,0.93968,3.356,18.26,3.89,18.66975361,21.12176,4.80968,21.66245063,3.22176,0.93968,3.356,17.9,3.87,18.31357147
15/01/2020 05:00,21.98752,4.06636,22.36037387,3.10752,0.90636,3.237,18.88,3.16,19.1426226,21.60752,4.11636,21.99612103,3.10752,0.90636,3.237,18.5,3.21,18.77642405
15/01/2020 05:30,22.58864,3.64002,22.88004376,2.46864,0.72002,2.5715,20.12,2.92,20.33078454,22.22864,3.61002,22.51987302,2.46864,0.72002,2.5715,19.76,2.89,19.97022033
15/01/2020 06:00,23.43304,3.99922,23.77185572,3.08304,0.89922,3.2115,20.35,3.1,20.58476378,23.06304,3.94922,23.39872118,3.08304,0.89922,3.2115,19.98,3.05,20.21145467
15/01/2020 06:30,25.07008,3.53544,25.31814067,3.07008,0.89544,3.198,22,2.64,22.15783383,24.70008,3.50544,24.94758629,3.07008,0.89544,3.198,21.63,2.61,21.78689973
15/01/2020 07:00,27.47952,2.85486,27.62741836,3.47952,1.01486,3.6245,24,1.84,24.07042999,27.07952,2.83486,27.22750144,3.47952,1.01486,3.6245,23.6,1.82,23.67007393
15/01/2020 07:30,30.67488,2.29934,30.76093671,3.73488,1.08934,3.8905,26.94,1.21,26.96715966,30.24488,2.30934,30.3329164,3.73488,1.08934,3.8905,26.51,1.22,26.53805758
15/01/2020 08:00,31.38496,1.62228,31.42685964,2.54496,0.74228,2.651,28.84,0.88,28.85342267,30.93496,1.64228,30.97852214,2.54496,0.74228,2.651,28.39,0.9,28.404262
15/01/2020 08:30,31.87488,1.50934,31.91059514,2.77488,0.80934,2.8905,29.1,0.7,29.10841803,31.42488,1.51934,31.46158733,2.77488,0.80934,2.8905,28.65,0.71,28.65879621
15/01/2020 09:00,32.28832,1.70576,32.33334541,3.44832,1.00576,3.592,28.84,0.7,28.84849389,31.83832,1.71576,31.88451745,3.44832,1.00576,3.592,28.39,0.71,28.39887674
15/01/2020 09:30,33.45136,2.04498,33.51380953,4.61136,1.34498,4.8035,28.84,0.7,28.84849389,33.00136,2.05498,33.06527944,4.61136,1.34498,4.8035,28.39,0.71,28.39887674
15/01/2020 10:00,34.33216,1.61938,34.37033026,5.55216,1.61938,5.7835,28.78,0,28.78,33.89216,1.61938,33.93082523,5.55216,1.61938,5.7835,28.34,0,28.34
15/01/2020 10:30,33.80464,1.41302,33.83415894,4.84464,1.41302,5.0465,28.96,0,28.96,33.35464,1.41302,33.38455683,4.84464,1.41302,5.0465,28.51,0,28.51
15/01/2020 11:00,33.91968,1.37074,33.94736543,4.69968,1.37074,4.8955,29.22,0,29.22,33.46968,1.37074,33.49773735,4.69968,1.37074,4.8955,28.77,0,28.77
15/01/2020 11:30,33.88992,1.55456,33.92555577,5.32992,1.55456,5.552,28.56,0,28.56,33.43992,1.55456,33.47603481,5.32992,1.55456,5.552,28.11,0,28.11
15/01/2020 12:00,33.94824,1.84282,33.99822032,6.31824,1.84282,6.5815,27.63,0,27.63,33.50824,1.84282,33.55887563,6.31824,1.84282,6.5815,27.19,0,27.19
15/01/2020 12:30,33.64896,2.36428,33.73191855,5.80896,1.69428,6.051,27.84,0.67,27.84806097,33.20896,2.36428,33.29301495,5.80896,1.69428,6.051,27.4,0.67,27.40819038
15/01/2020 13:00,34.2152,2.3261,34.29417811,7.9752,2.3261,8.3075,26.24,0,26.24,33.7952,2.3261,33.87515733,7.9752,2.3261,8.3075,25.82,0,25.82
15/01/2020 13:30,33.57944,2.60942,33.68067493,6.64944,1.93942,6.9265,26.93,0.67,26.93833328,33.15944,2.60942,33.26195325,6.64944,1.93942,6.9265,26.51,0.67,26.51846526
15/01/2020 14:00,33.2748,1.9614,33.33255773,6.7248,1.9614,7.005,26.55,0,26.55,32.8448,1.9614,32.90331255,6.7248,1.9614,7.005,26.12,0,26.12
15/01/2020 14:30,33.23424,2.15082,33.30376458,7.37424,2.15082,7.6815,25.86,0,25.86,32.81424,2.15082,32.88465255,7.37424,2.15082,7.6815,25.44,0,25.44
15/01/2020 15:00,33.2964,1.9677,33.3544914,6.7464,1.9677,7.0275,26.55,0,26.55,32.8664,1.9677,32.92525007,6.7464,1.9677,7.0275,26.12,0,26.12
15/01/2020 15:30,33.31952,2.48986,33.41242008,6.23952,1.81986,6.4995,27.08,0.67,27.08828714,32.88952,2.48986,32.98363122,6.23952,1.81986,6.4995,26.65,0.67,26.65842081
15/01/2020 16:00,33.766,2.1655,33.83536827,4.956,1.4455,5.1625,28.81,0.72,28.81899547,33.316,2.1655,33.38630327,4.956,1.4455,5.1625,28.36,0.72,28.36913816
15/01/2020 16:30,35.12016,2.08838,35.18219677,7.16016,2.08838,7.4585,27.96,0,27.96,34.68016,2.08838,34.74298244,7.16016,2.08838,7.4585,27.52,0,27.52
15/01/2020 17:00,37.10048,0.49514,37.1037839,7.32048,2.13514,7.6255,29.78,-1.64,29.82512364,36.61048,3.30514,36.75936882,7.32048,2.13514,7.6255,29.29,1.17,29.31335873
15/01/2020 17:30,37.80048,1.57514,37.83328368,5.40048,1.57514,5.6255,32.4,0,32.4,37.31048,1.57514,37.34371411,5.40048,1.57514,5.6255,31.91,0,31.91
15/01/2020 18:00,37.2048,1.6114,37.23967982,5.5248,1.6114,5.755,31.68,0,31.68,36.7348,1.6114,36.77012566,5.5248,1.6114,5.755,31.21,0,31.21
15/01/2020 18:30,36.81808,1.83694,36.86387613,6.29808,1.83694,6.5605,30.52,0,30.52,36.35808,1.83694,36.40445481,6.29808,1.83694,6.5605,30.06,0,30.06
15/01/2020 19:00,35.98264,2.55202,36.07302576,6.45264,1.88202,6.7215,29.53,0.67,29.53759977,35.53264,2.55202,35.62416752,6.45264,1.88202,6.7215,29.08,0.67,29.08771734
15/01/2020 19:30,34.92768,2.63224,35.02672576,6.72768,1.96224,7.008,28.2,0.67,28.2079581,34.47768,2.63224,34.57801477,6.72768,1.96224,7.008,27.75,0.67,27.75808711
15/01/2020 20:00,33.41816,3.50988,33.60197428,7.74816,2.25988,8.071,25.67,1.25,25.70041634,32.99816,3.49988,33.18324462,7.74816,2.25988,8.071,25.25,1.24,25.28042919
15/01/2020 20:30,32.78912,4.17766,33.05418632,9.00912,2.62766,9.3845,23.78,1.55,23.8304616,32.39912,4.15766,32.6647993,9.00912,2.62766,9.3845,23.39,1.53,23.4399872
15/01/2020 21:00,31.12856,4.24208,31.41627748,8.33856,2.43208,8.686,22.79,1.81,22.86176284,30.74856,4.21208,31.03571427,8.33856,2.43208,8.686,22.41,1.78,22.48058051
15/01/2020 21:30,29.71784,4.37312,30.0378793,8.30784,2.42312,8.654,21.41,1.95,21.49861856,29.34784,4.33312,29.66600144,8.30784,2.42312,8.654,21.04,1.91,21.12651651
15/01/2020 22:00,28.43992,4.73456,28.83132165,7.72992,2.25456,8.052,20.71,2.48,20.85796011,28.06992,4.69456,28.45978395,7.72992,2.25456,8.052,20.34,2.44,20.48582925
15/01/2020 22:30,26.57032,4.89926,27.01822817,6.82032,1.98926,7.1045,19.75,2.91,19.9632312,26.21032,4.84926,26.65513453,6.82032,1.98926,7.1045,19.39,2.86,19.59978826
15/01/2020 23:00,25.52648,5.17814,26.04638775,7.77648,2.26814,8.1005,17.75,2.91,17.98695639,25.17648,5.12814,25.69344206,7.77648,2.26814,8.1005,17.4,2.86,17.63347952
15/01/2020 23:30,24.0864,5.1827,24.6376753,6.8664,2.0027,7.1525,17.22,3.18,17.51116215,23.7264,5.1827,24.28584848,6.8664,2.0027,7.1525,16.86,3.18,17.15727251
16/01/2020 00:00,23.24896,5.44178,23.87733466,6.58896,1.92178,6.8635,16.66,3.52,17.0278008,22.89896,5.43178,23.53437067,6.58896,1.92178,6.8635,16.31,3.51,16.68341092
16/01/2020 00:30,22.64864,5.28002,23.25595633,5.82864,1.70002,6.0715,16.82,3.58,17.19676714,22.29864,5.26002,22.91063413,5.82864,1.70002,6.0715,16.47,3.56,16.85035608
16/01/2020 01:00,23.05192,5.06806,23.60246275,5.10192,1.48806,5.3145,17.95,3.58,18.30352152,22.70192,5.04806,23.25639872,5.10192,1.48806,5.3145,17.6,3.56,17.95643617
16/01/2020 01:30,23.7928,5.3779,24.39301417,6.7128,1.9579,6.9925,17.08,3.42,17.41903556,23.4328,5.3479,24.03531049,6.7128,1.9579,6.9925,16.72,3.39,17.06020223
16/01/2020 02:00,23.45848,5.30664,24.0512102,6.46848,1.88664,6.738,16.99,3.42,17.33079629,23.10848,5.27664,23.70326513,6.46848,1.88664,6.738,16.64,3.39,16.98180497
16/01/2020 02:30,22.98408,5.27244,23.58106353,5.73408,1.67244,5.973,17.25,3.6,17.62164862,22.62408,5.24244,23.22352628,5.73408,1.67244,5.973,16.89,3.57,17.26316889
16/01/2020 03:00,22.28568,5.12124,22.86653958,5.21568,1.52124,5.433,17.07,3.6,17.44548366,21.92568,5.09124,22.50902415,5.21568,1.52124,5.433,16.71,3.57,17.0871004
16/01/2020 03:30,21.74944,4.99692,22.31607828,5.02944,1.46692,5.239,16.72,3.53,17.0885722,21.39944,4.97692,21.97056588,5.02944,1.46692,5.239,16.37,3.51,16.74207275
16/01/2020 04:00,21.94408,5.20244,22.55233977,5.73408,1.67244,5.973,16.21,3.53,16.58990657,21.60408,5.18244,22.21697452,5.73408,1.67244,5.973,15.87,3.51,16.2535227
16/01/2020 04:30,22.27912,5.30016,22.90089265,6.06912,1.77016,6.322,16.21,3.53,16.58990657,21.93912,5.28016,22.5655728,6.06912,1.77016,6.322,15.87,3.51,16.2535227
16/01/2020 05:00,21.996,4.9405,22.54401376,4.836,1.4105,5.0375,17.16,3.53,17.51931791,21.646,4.9205,22.19821246,4.836,1.4105,5.0375,16.81,3.51,17.17254204
16/01/2020 05:30,23.13088,4.74734,23.61302282,5.75088,1.67734,5.9905,17.38,3.07,17.64905947,22.79088,4.72734,23.27599525,5.75088,1.67734,5.9905,17.04,3.05,17.31080876
16/01/2020 06:00,23.9536,4.6273,24.39645176,5.6136,1.6373,5.8475,18.34,2.99,18.58213389,23.5936,4.5973,24.03732781,5.6136,1.6373,5.8475,17.98,2.96,18.22201965
16/01/2020 06:30,26.42752,4.40886,26.7927576,5.68752,1.65886,5.9245,20.74,2.75,20.92152241,26.05752,4.38886,26.42454239,5.68752,1.65886,5.9245,20.37,2.73,20.55212398
16/01/2020 07:00,28.9608,3.7494,29.20249881,7.3008,2.1294,7.605,21.66,1.62,21.72049723,28.5708,3.7894,28.82100215,7.3008,2.1294,7.605,21.27,1.66,21.33467834
16/01/2020 07:30,31.0976,2.9918,31.24118424,5.4576,1.5918,5.685,25.64,1.4,25.67819308,30.6476,3.0418,30.79818068,5.4576,1.5918,5.685,25.19,1.45,25.23169832
16/01/2020 08:00,32.71744,2.74092,32.83205023,5.79744,1.69092,6.039,26.92,1.05,26.94046956,32.26744,2.80092,32.3887764,5.79744,1.69092,6.039,26.47,1.11,26.49326329
16/01/2020 08:30,33.16944,2.89442,33.29548644,5.80944,1.69442,6.0515,27.36,1.2,27.38630315,32.69944,2.95442,32.8326358,5.80944,1.69442,6.0515,26.89,1.26,26.91950408
16/01/2020 09:00,33.22392,3.14406,33.37235343,7.45392,2.17406,7.7645,25.77,0.97,25.78824926,32.78392,3.20406,32.94011856,7.45392,2.17406,7.7645,25.33,1.03,25.35093292
16/01/2020 09:30,33.85184,3.03262,33.98740731,7.79184,2.27262,8.1165,26.06,0.76,26.07107976,33.41184,3.09262,33.55466213,7.79184,2.27262,8.1165,25.62,0.82,25.6331192
16/01/2020 10:00,34.57928,3.23604,34.73036942,8.72928,2.54604,9.093,25.85,0.69,25.85920726,34.14928,3.25604,34.30415603,8.72928,2.54604,9.093,25.42,0.71,25.42991349
16/01/2020 10:30,34.02664,3.55902,34.21226174,9.83664,2.86902,10.2465,24.19,0.69,24.19983884,33.61664,3.57902,33.80662463,9.83664,2.86902,10.2465,23.78,0.71,23.79059688
16/01/2020 11:00,34.548,1.8015,34.59493758,9.468,2.7615,9.8625,25.08,-0.96,25.09836648,34.118,2.0115,34.17724471,9.468,2.7615,9.8625,24.65,-0.75,24.6614071
16/01/2020 11:30,34.8248,1.7789,34.87020476,8.7048,2.5389,9.0675,26.12,-0.76,26.13105432,34.3948,1.7889,34.44128961,8.7048,2.5389,9.0675,25.69,-0.75,25.70094551
16/01/2020 12:00,33.99104,2.35822,34.07274573,10.69104,3.11822,11.1365,23.3,-0.76,23.31239155,33.59104,2.36822,33.6744181,10.69104,3.11822,11.1365,22.9,-0.75,22.91227837
16/01/2020 12:30,34.482,2.146,34.54871401,9.792,2.856,10.2,24.69,-0.71,24.70020648,34.072,2.106,34.13702418,9.792,2.856,10.2,24.28,-0.75,24.29158085
16/01/2020 13:00,34.21344,1.74392,34.25785652,8.41344,2.45392,8.764,25.8,-0.71,25.80976753,33.79344,1.77392,33.83996719,8.41344,2.45392,8.764,25.38,-0.68,25.3891079
16/01/2020 13:30,34.30312,1.52216,34.33687541,7.65312,2.23216,7.972,26.65,-0.71,26.65945611,33.86312,1.55216,33.89867397,7.65312,2.23216,7.972,26.21,-0.68,26.21881958
16/01/2020 14:00,34.1408,2.5844,34.23847759,8.8608,2.5844,9.23,25.28,0,25.28,33.7308,2.5844,33.82966142,8.8608,2.5844,9.23,24.87,0,24.87
16/01/2020 14:30,33.99744,1.79842,34.0449738,8.49744,2.47842,8.8515,25.5,-0.68,25.50906506,33.58744,1.79842,33.63555322,8.49744,2.47842,8.8515,25.09,-0.68,25.09921314
16/01/2020 15:00,34.07504,1.71022,34.11793082,8.19504,2.39022,8.5365,25.88,-0.68,25.888932,33.65504,2.39022,33.73981134,8.19504,2.39022,8.5365,25.46,0,25.46
16/01/2020 15:30,34.20392,2.26156,34.27860553,7.75392,2.26156,8.077,26.45,0,26.45,33.76392,2.26156,33.83957664,7.75392,2.26156,8.077,26.01,0,26.01
16/01/2020 16:00,34.97544,1.89992,35.02700528,8.84544,2.57992,9.214,26.13,-0.68,26.13884657,34.54544,1.89992,34.59764617,8.84544,2.57992,9.214,25.7,-0.68,25.70899453
16/01/2020 16:30,35.43992,1.83706,35.48750088,8.62992,2.51706,8.9895,26.81,-0.68,26.81862226,34.99992,1.83706,35.04809823,8.62992,2.51706,8.9895,26.37,-0.68,26.37876608
16/01/2020 17:00,36.7672,1.4696,36.79655853,8.7072,2.5396,9.07,28.06,-1.07,28.08039352,36.3172,1.4896,36.34773616,8.7072,2.5396,9.07,27.61,-1.05,27.62995838
16/01/2020 17:30,36.97824,1.48782,37.00815913,9.07824,2.64782,9.4565,27.9,-1.16,27.92410428,36.51824,1.59782,36.55317881,9.07824,2.64782,9.4565,27.44,-1.05,27.46008194
16/01/2020 18:00,36.5988,2.0584,36.65663885,9.3888,2.7384,9.78,27.21,-0.68,27.21849555,36.1388,2.7384,36.24240196,9.3888,2.7384,9.78,26.75,0,26.75
16/01/2020 18:30,36.0276,1.9093,36.07815666,8.8776,2.5893,9.2475,27.15,-0.68,27.15851432,35.5676,1.9093,35.61880958,8.8776,2.5893,9.2475,26.69,-0.68,26.69866102
16/01/2020 19:00,35.55632,2.68226,35.65734722,9.19632,2.68226,9.5795,26.36,0,26.36,35.11632,2.68226,35.21860941,9.19632,2.68226,9.5795,25.92,0,25.92
16/01/2020 19:30,34.57144,2.48542,34.66066613,8.52144,2.48542,8.8765,26.05,0,26.05,34.13144,2.48542,34.22181335,8.52144,2.48542,8.8765,25.61,0,25.61
16/01/2020 20:00,33.4828,2.8379,33.60285066,7.4328,2.1679,7.7425,26.05,0.67,26.0586147,33.0428,2.8379,33.16444343,7.4328,2.1679,7.7425,25.61,0.67,25.61876266
16/01/2020 20:30,31.83104,2.49322,31.92853353,5.53104,1.61322,5.7615,26.3,0.88,26.31471832,31.40104,2.53322,31.50305567,5.53104,1.61322,5.7615,25.87,0.92,25.88635355
16/01/2020 21:00,30.48112,3.38116,30.66807655,8.06112,2.35116,8.397,22.42,1.03,22.44364721,30.08112,3.41116,30.27391275,8.06112,2.35116,8.397,22.02,1.06,22.04549841
16/01/2020 21:30,29.00248,3.70614,29.23831937,7.63248,2.22614,7.9505,21.37,1.48,21.42118811,28.61248,3.69614,28.85022466,7.63248,2.22614,7.9505,20.98,1.47,21.03143599
16/01/2020 22:00,27.62392,4.30406,27.95721532,7.45392,2.17406,7.7645,20.17,2.13,20.28215472,27.23392,4.32406,27.57505926,7.45392,2.17406,7.7645,19.78,2.15,19.89650472
16/01/2020 22:30,25.99128,5.18704,26.50381142,8.08128,2.35704,8.418,17.91,2.83,18.13220891,25.62128,5.13704,26.13119149,8.08128,2.35704,8.418,17.54,2.78,17.75894141
16/01/2020 23:00,24.2416,5.4638,24.8497139,7.2816,2.1238,7.585,16.96,3.34,17.28575136,23.8916,5.4338,24.50172918,7.2816,2.1238,7.585,16.61,3.31,16.93659352
16/01/2020 23:30,22.60464,5.31302,23.22063589,5.80464,1.69302,6.0465,16.8,3.62,17.18558698,22.24464,5.28302,22.86338359,5.80464,1.69302,6.0465,16.44,3.59,16.82740919
17/01/2020 00:00,21.94768,5.28224,22.57438187,4.80768,1.40224,5.008,17.14,3.88,17.57367349,21.59768,5.27224,22.23187567,4.80768,1.40224,5.008,16.79,3.87,17.23023505
17/01/2020 00:30,21.60376,5.04568,22.18516019,3.65376,1.06568,3.806,17.95,3.98,18.385943,21.23376,5.04568,21.82501891,3.65376,1.06568,3.806,17.58,3.98,18.0248939
17/01/2020 01:00,22.0416,5.0988,22.62365779,4.5216,1.3188,4.71,17.52,3.78,17.92313589,21.6816,5.0888,22.2707805,4.5216,1.3188,4.71,17.16,3.77,17.5692487
17/01/2020 01:30,22.27352,5.08186,22.84589666,4.46352,1.30186,4.6495,17.81,3.78,18.20671579,21.90352,5.07186,22.48305923,4.46352,1.30186,4.6495,17.44,3.77,17.84282769
17/01/2020 02:00,21.66024,4.66382,22.15665168,3.51024,1.02382,3.6565,18.15,3.64,18.51140459,21.29024,4.64382,21.79080961,3.51024,1.02382,3.6565,17.78,3.62,18.14477335
17/01/2020 02:30,21.08376,5.15818,21.70556971,3.35376,0.97818,3.4935,17.73,4.18,18.21607257,20.71376,5.14818,21.34393616,3.35376,0.97818,3.4935,17.36,4.17,17.85380912
17/01/2020 03:00,20.98512,4.96316,21.56404922,2.68512,0.78316,2.797,18.3,4.18,18.77131855,20.61512,4.95316,21.20181517,2.68512,0.78316,2.797,17.93,4.17,18.4085252
17/01/2020 03:30,20.45952,4.77486,21.00931333,2.03952,0.59486,2.1245,18.42,4.18,18.88832444,20.08952,4.76486,20.64685702,2.03952,0.59486,2.1245,18.05,4.17,18.52542577
17/01/2020 04:00,20.406,4.9255,20.99203149,2.556,0.7455,2.6625,17.85,4.18,18.33289121,20.036,4.9155,20.63015842,2.556,0.7455,2.6625,17.48,4.17,17.97051196
17/01/2020 04:30,20.44088,5.01734,21.047643,2.87088,0.83734,2.9905,17.57,4.18,18.06037929,20.08088,5.00734,20.69577724,2.87088,0.83734,2.9905,17.21,4.17,17.70799255
17/01/2020 05:00,20.792,5.2335,21.44054072,3.612,1.0535,3.7625,17.18,4.18,17.68119905,20.442,5.2235,21.09882263,3.612,1.0535,3.7625,16.83,4.17,17.33891
17/01/2020 05:30,21.44232,5.03026,22.02445465,3.29232,0.96026,3.4295,18.15,4.07,18.60073654,21.08232,5.02026,21.67180719,3.29232,0.96026,3.4295,17.79,4.06,18.24740255
17/01/2020 06:00,22.25728,5.26254,22.87096063,3.19728,0.93254,3.3305,19.06,4.33,19.54565169,21.87728,5.23254,22.4943294,3.19728,0.93254,3.3305,18.68,4.3,19.16852629
17/01/2020 06:30,24.49368,4.35774,24.87830898,4.96368,1.44774,5.1705,19.53,2.91,19.74560711,24.12368,4.31774,24.50703604,4.96368,1.44774,5.1705,19.16,2.87,19.37375802
17/01/2020 07:00,26.6988,4.1284,27.01609905,5.5488,1.6184,5.78,21.15,2.51,21.29841778,26.2988,4.2084,26.63339092,5.5488,1.6184,5.78,20.75,2.59,20.91101624
17/01/2020 07:30,29.48384,3.15112,29.65175169,5.04384,1.47112,5.254,24.44,1.68,24.49767336,29.05384,3.17112,29.2263857,5.04384,1.47112,5.254,24.01,1.7,24.07010802
17/01/2020 08:00,30.91184,3.21762,31.07885021,5.27184,1.53762,5.4915,25.64,1.68,25.69498005,30.47184,3.23762,30.64335517,5.27184,1.53762,5.4915,25.2,1.7,25.25727618
17/01/2020 08:30,31.38392,3.00906,31.52784288,4.93392,1.43906,5.1395,26.45,1.57,26.49655449,30.93392,3.03906,31.08284563,4.93392,1.43906,5.1395,26,1.6,26.04918425
17/01/2020 09:00,31.26248,2.97364,31.40358563,4.81248,1.40364,5.013,26.45,1.57,26.49655449,30.81248,3.00364,30.95853319,4.81248,1.40364,5.013,26,1.6,26.04918425
17/01/2020 09:30,32.22768,2.78224,32.3475535,5.28768,1.54224,5.508,26.94,1.24,26.96852239,31.76768,2.83224,31.89368395,5.28768,1.54224,5.508,26.48,1.29,26.51140321
17/01/2020 10:00,32.37712,2.68666,32.48839857,6.05712,1.76666,6.3095,26.32,0.92,26.33607412,31.92712,2.72666,32.04334044,6.05712,1.76666,6.3095,25.87,0.96,25.88780601
17/01/2020 10:30,32.90496,0.47728,32.90842124,6.50496,1.89728,6.776,26.4,-1.42,26.43816181,32.44496,3.43728,32.62652791,6.50496,1.89728,6.776,25.94,1.54,25.98567298
17/01/2020 11:00,32.9588,2.5909,33.06047883,6.4488,1.8809,6.7175,26.51,0.71,26.51950603,32.5188,2.6009,32.62264603,6.4488,1.8809,6.7175,26.07,0.72,26.07994057
17/01/2020 11:30,32.89392,2.66906,33.00202803,7.33392,2.13906,7.6395,25.56,0.53,25.56549432,32.43392,3.13906,32.58547014,7.33392,2.13906,7.6395,25.1,1,25.11991242
17/01/2020 12:00,33.14856,2.54958,33.2464643,6.23856,1.81958,6.4985,26.91,0.73,26.9198997,32.69856,2.55958,32.79858649,6.23856,1.81958,6.4985,26.46,0.74,26.47034567
17/01/2020 12:30,34.41752,2.76636,34.52851619,7.18752,2.09636,7.487,27.23,0.67,27.2382415,33.95752,2.76636,34.07001485,7.18752,2.09636,7.487,26.77,0.67,26.77838307
17/01/2020 13:00,34.4948,2.1189,34.55981719,7.2648,2.1189,7.5675,27.23,0,27.23,34.0348,2.1189,34.10069425,7.2648,2.1189,7.5675,26.77,0,26.77
17/01/2020 13:30,34.31712,2.20416,34.38783282,7.55712,2.20416,7.872,26.76,0,26.76,33.86712,2.20416,33.93877043,7.55712,2.20416,7.872,26.31,0,26.31
17/01/2020 14:00,33.916,2.868,34.0370457,7.536,2.198,7.85,26.38,0.67,26.38850697,33.476,2.868,33.59863092,7.536,2.198,7.85,25.94,0.67,25.94865122
17/01/2020 14:30,33.1464,2.4602,33.23757538,5.4864,1.6002,5.715,27.66,0.86,27.67336626,32.6864,2.4802,32.78036206,5.4864,1.6002,5.715,27.2,0.88,27.21423157
17/01/2020 15:00,32.34768,2.34474,32.43254857,4.74768,1.38474,4.9455,27.6,0.96,27.61669061,31.88768,2.36474,31.97524247,4.74768,1.38474,4.9455,27.14,0.98,27.15768768
17/01/2020 15:30,32.49288,2.35584,32.57817111,4.44288,1.29584,4.628,28.05,1.06,28.07002138,32.03288,2.35584,32.11939263,4.44288,1.29584,4.628,27.59,1.06,27.61035494
17/01/2020 16:00,33.19856,2.26708,33.27587772,4.13856,1.20708,4.311,29.06,1.06,29.07932599,32.72856,2.26708,32.80698541,4.13856,1.20708,4.311,28.59,1.06,28.60964348
17/01/2020 16:30,33.98272,2.43746,34.07002304,4.72272,1.37746,4.9195,29.26,1.06,29.27919398,33.52272,2.43746,33.61121788,4.72272,1.37746,4.9195,28.8,1.06,28.81950034
17/01/2020 17:00,35.16864,2.13752,35.23353844,4.44864,1.29752,4.634,30.72,0.84,30.73148223,34.67864,2.16752,34.74631225,4.44864,1.29752,4.634,30.23,0.87,30.24251643
17/01/2020 17:30,36.32944,1.97942,36.38332467,4.24944,1.23942,4.4265,32.08,0.74,32.08853378,35.82944,2.44942,35.91306766,4.24944,1.23942,4.4265,31.58,1.21,31.60317231
17/01/2020 18:00,36.36344,1.63142,36.40001786,5.59344,1.63142,5.8265,30.77,0,30.77,35.89344,1.63142,35.93049633,5.59344,1.63142,5.8265,30.3,0,30.3
17/01/2020 18:30,35.4064,1.8402,35.45418871,5.0064,1.4602,5.215,30.4,0.38,30.40237491,34.9264,2.4602,35.01294048,5.0064,1.4602,5.215,29.92,1,29.93670657
17/01/2020 19:00,34.52112,2.79866,34.63437922,5.24112,1.52866,5.4595,29.28,1.27,29.30752975,34.05112,2.81866,34.16758138,5.24112,1.52866,5.4595,28.81,1.29,28.83886614
17/01/2020 19:30,33.2512,2.4691,33.34274668,3.8712,1.1291,4.0325,29.38,1.34,29.41054233,32.7812,2.4691,32.87405555,3.8712,1.1291,4.0325,28.91,1.34,28.94103834
17/01/2020 20:00,32.08064,2.88852,32.21041773,4.04064,1.17852,4.209,28.04,1.71,28.09209319,31.62064,2.89852,31.75320916,4.04064,1.17852,4.209,27.58,1.72,27.63358102
17/01/2020 20:30,30.90072,3.36896,31.0838284,3.39072,0.98896,3.532,27.51,2.38,27.61275973,30.43072,3.33896,30.61335286,3.39072,0.98896,3.532,27.04,2.35,27.14192513
17/01/2020 21:00,29.62584,3.56712,29.83981804,3.31584,0.96712,3.454,26.31,2.6,26.43815614,29.17584,3.51712,29.38706812,3.31584,0.96712,3.454,25.86,2.55,25.98542091
17/01/2020 21:30,28.5028,3.8629,28.76337262,3.7128,1.0829,3.8675,24.79,2.78,24.94539036,28.0828,3.8229,28.34181046,3.7128,1.0829,3.8675,24.37,2.74,24.52354991
17/01/2020 22:00,27.06144,4.48292,27.43024073,3.78144,1.10292,3.939,23.28,3.38,23.52408978,26.65144,4.49292,27.02749682,3.78144,1.10292,3.939,22.87,3.39,23.11988322
17/01/2020 22:30,25.6104,4.8747,26.07019924,3.8904,1.1347,4.0525,21.72,3.74,22.0396461,25.2204,4.8647,25.68528533,3.8904,1.1347,4.0525,21.33,3.73,21.65367867
17/01/2020 23:00,24.4892,5.0581,25.0061051,4.5192,1.3181,4.7075,19.97,3.74,20.31719715,24.1192,5.0481,24.64181654,4.5192,1.3181,4.7075,19.6,3.73,19.95176433
17/01/2020 23:30,23.68424,5.22082,24.25283872,4.25424,1.24082,4.4315,19.43,3.98,19.83343894,23.30424,5.20082,23.87752355,4.25424,1.24082,4.4315,19.05,3.96,19.45723773
18/01/2020 00:00,22.61784,5.02812,23.16999519,2.90784,0.84812,3.029,19.71,4.18,20.14836222,22.23784,5.00812,22.79479752,2.90784,0.84812,3.029,19.33,4.16,19.77256938
18/01/2020 00:30,22.20784,4.92312,22.74698371,2.54784,0.74312,2.654,19.66,4.18,20.09945273,21.81784,4.90312,22.36199293,2.54784,0.74312,2.654,19.27,4.16,19.7139164
18/01/2020 01:00,22.73504,5.10022,23.30009201,3.15504,0.92022,3.2865,19.58,4.18,20.02120875,22.34504,5.08022,22.9152667,3.15504,0.92022,3.2865,19.19,4.16,19.63572509
18/01/2020 01:30,22.44416,5.01538,22.99770325,2.86416,0.83538,2.9835,19.58,4.18,20.02120875,22.05416,4.99538,22.61282368,2.86416,0.83538,2.9835,19.19,4.16,19.63572509
18/01/2020 02:00,22.46448,5.23714,23.06687012,3.62448,1.05714,3.7755,18.84,4.18,19.29813462,22.08448,5.21714,22.69235128,3.62448,1.05714,3.7755,18.46,4.16,18.92292789
18/01/2020 02:30,21.72248,5.18114,22.33182368,3.43248,1.00114,3.5755,18.29,4.18,18.76156976,21.35248,5.16114,21.96737964,3.43248,1.00114,3.5755,17.92,4.16,18.39652141
18/01/2020 03:00,21.3748,4.8014,21.90743063,2.8848,0.8414,3.005,18.49,3.96,18.90930194,20.9948,4.7614,21.52794828,2.8848,0.8414,3.005,18.11,3.92,18.52939556
18/01/2020 03:30,21.23976,4.96868,21.81318835,2.18976,0.63868,2.281,19.05,4.33,19.53590029,20.86976,4.94868,21.4484572,2.18976,0.63868,2.281,18.68,4.31,19.17077202
18/01/2020 04:00,20.83768,4.82224,21.38838251,1.68768,0.49224,1.758,19.15,4.33,19.63342558,20.45768,4.80224,21.01376168,1.68768,0.49224,1.758,18.77,4.31,19.25847865
18/01/2020 04:30,20.96088,5.03484,21.55708942,2.69088,0.78484,2.803,18.27,4.25,18.75780904,20.58088,5.00484,21.18067622,2.69088,0.78484,2.803,17.89,4.22,18.38098202
18/01/2020 05:00,20.7216,5.0038,21.31719308,2.9616,0.8638,3.085,17.76,4.14,18.23615091,20.3616,4.9738,20.96028246,2.9616,0.8638,3.085,17.4,4.11,17.87881707
18/01/2020 05:30,21.2136,5.0073,21.79655657,2.9736,0.8673,3.0975,18.24,4.14,18.70393541,20.8336,4.9773,21.41990673,2.9736,0.8673,3.0975,17.86,4.11,18.32680278
18/01/2020 06:00,21.64632,5.17726,22.25684593,3.55632,1.03726,3.7045,18.09,4.14,18.55768574,21.27632,5.14726,21.89009087,3.55632,1.03726,3.7045,17.72,4.11,18.19039582
18/01/2020 06:30,22.15704,4.93872,22.70077921,4.24704,1.23872,4.424,17.91,3.7,18.28819565,21.79704,4.90872,22.34292919,4.24704,1.23872,4.424,17.55,3.67,17.92962353
18/01/2020 07:00,23.1968,4.6849,23.66516043,3.3768,0.9849,3.5175,19.82,3.7,20.16240065,22.8168,4.6549,23.28678716,3.3768,0.9849,3.5175,19.44,3.67,19.7833895
18/01/2020 07:30,24.58808,4.37694,24.97461275,3.17808,0.92694,3.3105,21.41,3.45,21.68618454,24.20808,4.34694,24.59526427,3.17808,0.92694,3.3105,21.03,3.42,21.30627372
18/01/2020 08:00,25.54664,4.29152,25.9045934,3.77664,1.10152,3.934,21.77,3.19,22.00247713,25.15664,4.23152,25.51004307,3.77664,1.10152,3.934,21.38,3.13,21.60789902
18/01/2020 08:30,26.65344,4.15642,26.97557582,3.31344,0.96642,3.4515,23.34,3.19,23.55698835,26.25344,4.16642,26.58198953,3.31344,0.96642,3.4515,22.94,3.2,23.16211562
18/01/2020 09:00,28.25568,3.77624,28.50690163,4.37568,1.27624,4.558,23.88,2.5,24.01050603,27.84568,3.78624,28.10191289,4.37568,1.27624,4.558,23.47,2.51,23.60383443
18/01/2020 09:30,29.76696,2.87578,29.90555163,4.23696,1.23578,4.4135,25.53,1.64,25.58262105,29.34696,2.88578,29.48850263,4.23696,1.23578,4.4135,25.11,1.65,25.16415308
18/01/2020 10:00,30.16344,2.95642,30.30797802,4.51344,1.31642,4.7015,25.65,1.64,25.70237538,29.74344,2.96642,29.89099983,4.51344,1.31642,4.7015,25.23,1.65,25.28389606
18/01/2020 10:30,30.2548,3.3114,30.43547754,4.8048,1.4014,5.005,25.45,1.91,25.52157127,29.8248,3.2714,30.00367899,4.8048,1.4014,5.005,25.02,1.87,25.08978477
18/01/2020 11:00,30.60896,3.43178,30.80073938,6.34896,1.85178,6.6135,24.26,1.58,24.3113965,30.20896,3.44178,30.404393,6.34896,1.85178,6.6135,23.86,1.59,23.9129191
18/01/2020 11:30,30.5684,3.5887,30.77833404,7.0584,2.0587,7.3525,23.51,1.53,23.5597326,30.1684,3.5887,30.38109817,7.0584,2.0587,7.3525,23.11,1.53,23.16059153
18/01/2020 12:00,30.29176,3.69218,30.51594529,6.52176,1.90218,6.7935,23.77,1.79,23.8373027,29.88176,3.70218,30.11022613,6.52176,1.90218,6.7935,23.36,1.8,23.42924668
18/01/2020 12:30,30.08744,3.88592,30.33734365,6.39744,1.86592,6.664,23.69,2.02,23.77596475,29.68744,3.88592,29.94068249,6.39744,1.86592,6.664,23.29,2.02,23.3774357
18/01/2020 13:00,29.95344,3.73892,30.18589224,5.89344,1.71892,6.139,24.06,2.02,24.14464744,29.54344,3.73892,29.77909283,5.89344,1.71892,6.139,23.65,2.02,23.73610962
18/01/2020 13:30,29.47792,4.35856,29.79840286,5.85792,1.70856,6.102,23.62,2.65,23.76819093,29.06792,4.55856,29.42319565,5.85792,1.70856,6.102,23.21,2.85,23.38432381
18/01/2020 14:00,29.16896,4.69428,29.54428019,5.32896,1.55428,5.551,23.84,3.14,24.04589778,28.78896,4.60428,29.15482142,5.32896,1.55428,5.551,23.46,3.05,23.65743224
18/01/2020 14:30,28.5328,4.4854,28.88320427,4.6128,1.3454,4.805,23.92,3.14,24.12521502,28.1628,4.3954,28.50373388,4.6128,1.3454,4.805,23.55,3.05,23.74668398
18/01/2020 15:00,28.43352,4.20186,28.74231527,3.26352,0.95186,3.3995,25.17,3.25,25.37895585,28.04352,4.15186,28.34919673,3.26352,0.95186,3.3995,24.78,3.2,24.98576395
18/01/2020 15:30,28.41672,3.90696,28.68404281,2.52672,0.73696,2.632,25.89,3.17,26.08334718,28.01672,3.80696,28.27418512,2.52672,0.73696,2.632,25.49,3.07,25.67420885
18/01/2020 16:00,28.65264,3.84452,28.90941219,2.31264,0.67452,2.409,26.34,3.17,26.53006785,28.24264,3.74452,28.48979017,2.31264,0.67452,2.409,25.93,3.07,26.11110492
18/01/2020 16:30,29.64264,3.59952,29.86038597,2.19264,0.63952,2.284,27.45,2.96,27.60913074,29.21264,3.51952,29.42389092,2.19264,0.63952,2.284,27.02,2.88,27.17305283
18/01/2020 17:00,31.05096,2.61778,31.16111181,1.26096,0.36778,1.3135,29.79,2.25,29.87484895,30.61096,2.53778,30.71597629,1.26096,0.36778,1.3135,29.35,2.17,29.43011043
18/01/2020 17:30,32.404,2.627,32.51031136,0.984,0.287,1.025,31.42,2.34,31.50701509,31.944,2.567,32.04697529,0.984,0.287,1.025,30.96,2.28,31.04383997
18/01/2020 18:00,32.79248,2.71114,32.90436179,1.27248,0.37114,1.3255,31.52,2.34,31.60673979,32.33248,2.65114,32.4409896,1.27248,0.37114,1.3255,31.06,2.28,31.14357077
18/01/2020 18:30,32.36728,2.96504,32.50280414,1.93728,0.56504,2.018,30.43,2.4,30.52449672,31.92728,2.84504,32.05379012,1.93728,0.56504,2.018,29.99,2.28,30.07654402
18/01/2020 19:00,31.84312,3.07966,31.99169575,1.95312,0.56966,2.0345,29.89,2.51,29.99520295,31.40312,3.02966,31.54892685,1.95312,0.56966,2.0345,29.45,2.46,29.55256503
