Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/01/2020 19:30,30.72528,3.41904,30.91492626,2.22528,0.64904,2.318,28.5,2.77,28.63429587,30.29528,3.31904,30.47654864,2.22528,0.64904,2.318,28.07,2.67,28.19669839
18/01/2020 20:00,29.32136,3.80998,29.56785585,1.85136,0.53998,1.9285,27.47,3.27,27.66394404,28.90136,3.74998,29.1436264,1.85136,0.53998,1.9285,27.05,3.21,27.23979809
18/01/2020 20:30,28.43488,3.86934,28.69693699,2.05488,0.59934,2.1405,26.38,3.27,26.58189798,28.03488,3.80934,28.29250021,2.05488,0.59934,2.1405,25.98,3.21,26.17755718
18/01/2020 21:00,27.63408,3.93744,27.91318347,2.01408,0.58744,2.098,25.62,3.35,25.8380901,27.24408,3.89744,27.52144498,2.01408,0.58744,2.098,25.23,3.31,25.44619814
18/01/2020 21:30,26.6564,4.3002,27.00102555,1.6464,0.4802,1.715,25.01,3.82,25.30004941,26.2664,4.2702,26.61124531,1.6464,0.4802,1.715,24.62,3.79,24.91000803
18/01/2020 22:00,25.88176,4.30468,26.23729732,1.66176,0.48468,1.731,24.22,3.82,24.5193964,25.50176,4.27468,25.85754536,1.66176,0.48468,1.731,23.84,3.79,24.13938069
18/01/2020 22:30,25.07864,4.31252,25.44672893,1.68864,0.49252,1.759,23.39,3.82,23.69988397,24.69864,4.28252,25.06716568,1.68864,0.49252,1.759,23.01,3.79,23.32003859
18/01/2020 23:00,24.01128,4.43954,24.41825306,1.78128,0.51954,1.8555,22.23,3.92,22.57297721,23.64128,4.46954,24.06006874,1.78128,0.51954,1.8555,21.86,3.95,22.21400684
18/01/2020 23:30,22.96272,5.03996,23.50931106,1.78272,0.51996,1.857,21.18,4.52,21.65693422,22.60272,4.98996,23.14697933,1.78272,0.51996,1.857,20.82,4.47,21.29444294
19/01/2020 00:00,22.2748,4.8289,22.79221337,1.9848,0.5789,2.0675,20.29,4.25,20.73033044,21.9048,4.7989,22.42431056,1.9848,0.5789,2.0675,19.92,4.22,20.36209223
19/01/2020 00:30,22.21448,4.86964,22.74195496,2.12448,0.61964,2.213,20.09,4.25,20.53461955,21.85448,4.83964,22.38393199,2.12448,0.61964,2.213,19.73,4.22,20.17625585
19/01/2020 01:00,22.6644,4.7817,23.16332623,2.2344,0.6517,2.3275,20.43,4.13,20.8432675,22.3144,4.7317,22.81055528,2.2344,0.6517,2.3275,20.08,4.08,20.4903099
19/01/2020 01:30,22.77536,4.61448,23.2381249,2.17536,0.63448,2.266,20.6,3.98,20.98095327,22.42536,4.55448,22.88318289,2.17536,0.63448,2.266,20.25,3.92,20.62592786
19/01/2020 02:00,22.02784,4.68312,22.52015426,2.06784,0.60312,2.154,19.96,4.08,20.37272687,21.66784,4.63312,22.15764182,2.06784,0.60312,2.154,19.6,4.03,20.01001999
19/01/2020 02:30,21.53224,5.16482,22.14300623,2.14224,0.62482,2.2315,19.39,4.54,19.91440936,21.19224,5.13482,21.80544456,2.14224,0.62482,2.2315,19.05,4.51,19.57658295
19/01/2020 03:00,21.156,5.518,21.86377506,2.256,0.658,2.35,18.9,4.86,19.51485588,20.806,5.478,21.51506728,2.256,0.658,2.35,18.55,4.82,19.16598289
19/01/2020 03:30,20.6788,5.5734,21.4167121,2.0688,0.6034,2.155,18.61,4.97,19.2622169,20.3388,5.5234,21.07545333,2.0688,0.6034,2.155,18.27,4.92,18.92086943
19/01/2020 04:00,20.66104,5.56822,21.398216,2.05104,0.59822,2.1365,18.61,4.97,19.2622169,20.32104,5.51822,21.05695654,2.05104,0.59822,2.1365,18.27,4.92,18.92086943
19/01/2020 04:30,20.45568,5.50624,21.18380332,2.21568,0.64624,2.308,18.24,4.86,18.87636618,20.10568,5.48624,20.84075809,2.21568,0.64624,2.308,17.89,4.84,18.53315138
19/01/2020 05:00,20.31168,5.46424,21.03383615,2.07168,0.60424,2.158,18.24,4.86,18.87636618,19.96168,5.44424,20.69078098,2.07168,0.60424,2.158,17.89,4.84,18.53315138
19/01/2020 05:30,20.77288,5.43834,21.47296173,1.98288,0.57834,2.0655,18.79,4.86,19.40834099,20.42288,5.41834,21.1294211,1.98288,0.57834,2.0655,18.44,4.84,19.06460595
19/01/2020 06:00,20.87832,5.41076,21.56804511,1.88832,0.55076,1.967,18.99,4.86,19.60203306,20.52832,5.39076,21.22433074,1.88832,0.55076,1.967,18.64,4.84,19.25812037
19/01/2020 06:30,21.26456,5.17258,21.8846315,1.65456,0.48258,1.7235,19.61,4.69,20.16304045,20.91456,5.14258,21.53752421,1.65456,0.48258,1.7235,19.26,4.66,19.81573112
19/01/2020 07:00,22.1256,4.1708,22.5152781,1.5456,0.4508,1.61,20.58,3.72,20.9135076,21.7356,4.3608,22.16873664,1.5456,0.4508,1.61,20.19,3.91,20.56512096
19/01/2020 07:30,23.17296,4.14878,23.54141989,1.09296,0.31878,1.1385,22.08,3.83,22.40971441,22.81296,4.12878,23.18357108,1.09296,0.31878,1.1385,21.72,3.81,22.05163259
19/01/2020 08:00,23.7448,4.4164,24.15202095,1.0848,0.3164,1.13,22.66,4.1,23.02793087,23.3848,4.3664,23.78895374,1.0848,0.3164,1.13,22.3,4.05,22.66478546
19/01/2020 08:30,24.74912,4.39016,25.13548181,1.26912,0.37016,1.322,23.48,4.02,23.82164562,24.36912,4.37016,24.75787366,1.26912,0.37016,1.322,23.1,4,23.4437625
19/01/2020 09:00,26.08368,4.24274,26.42648681,1.72368,0.50274,1.7955,24.36,3.74,24.6454296,25.69368,4.19274,26.03352186,1.72368,0.50274,1.7955,23.97,3.69,24.25236071
19/01/2020 09:30,27.20152,4.19836,27.52360654,2.29152,0.66836,2.387,24.91,3.53,25.15887517,26.81152,4.15836,27.13207627,2.29152,0.66836,2.387,24.52,3.49,24.76712539
19/01/2020 10:00,28.2256,4.2433,28.5427765,3.1656,0.9233,3.2975,25.06,3.32,25.27896359,27.8456,4.1933,28.15956683,3.1656,0.9233,3.2975,24.68,3.27,24.89568838
19/01/2020 10:30,28.88424,4.27582,29.1990061,4.13424,1.20582,4.3065,24.75,3.07,24.93967522,28.49424,4.19582,28.80150376,4.13424,1.20582,4.3065,24.36,2.99,24.54281361
19/01/2020 11:00,29.15816,4.04488,29.43738013,4.74816,1.38488,4.946,24.41,2.66,24.55450468,28.76816,3.98488,29.04283558,4.74816,1.38488,4.946,24.02,2.6,24.16030629
19/01/2020 11:30,29.67224,3.98482,29.93861415,5.02224,1.46482,5.2315,24.65,2.52,24.77847655,29.27224,3.94482,29.53685223,5.02224,1.46482,5.2315,24.25,2.48,24.37648252
19/01/2020 12:00,29.72712,3.88916,29.98044744,5.27712,1.53916,5.497,24.45,2.35,24.56267494,29.33712,3.81916,29.58466821,5.27712,1.53916,5.497,24.06,2.28,24.16778848
19/01/2020 12:30,29.82264,3.91702,30.07877827,5.37264,1.56702,5.5965,24.45,2.35,24.56267494,29.43264,3.84702,29.68298941,5.37264,1.56702,5.5965,24.06,2.28,24.16778848
19/01/2020 13:00,29.71224,3.98482,29.97825873,5.26224,1.53482,5.4815,24.45,2.45,24.57244392,29.32224,3.91482,29.58242002,5.26224,1.53482,5.4815,24.06,2.38,24.17742749
19/01/2020 13:30,29.64192,3.90306,29.89778083,4.98192,1.45306,5.1895,24.66,2.45,24.78140634,29.25192,3.88306,29.50852383,4.98192,1.45306,5.1895,24.27,2.43,24.39134683
19/01/2020 14:00,29.46064,3.88852,29.71615549,4.52064,1.31852,4.709,24.94,2.57,25.07206613,29.07064,3.85852,29.32559098,4.52064,1.31852,4.709,24.55,2.54,24.68104738
19/01/2020 14:30,28.93736,3.77298,29.18229227,3.74736,1.09298,3.9035,25.19,2.68,25.33216335,28.54736,3.72298,28.78910112,3.74736,1.09298,3.9035,24.8,2.63,24.93906374
19/01/2020 15:00,29.04176,3.62968,29.26770235,2.74176,0.79968,2.856,26.3,2.83,26.45182224,28.63176,3.57968,28.85466669,2.74176,0.79968,2.856,25.89,2.78,26.03882678
19/01/2020 15:30,29.06472,3.53846,29.27932116,1.91472,0.55846,1.9945,27.15,2.98,27.31305366,28.62472,3.48846,28.83650375,1.91472,0.55846,1.9945,26.71,2.93,26.87022516
19/01/2020 16:00,29.57144,3.33042,29.75838976,1.20144,0.35042,1.2515,28.37,2.98,28.52608105,29.13144,3.28042,29.31555819,1.20144,0.35042,1.2515,27.93,2.93,28.08326548
19/01/2020 16:30,30.6168,3.3799,30.80279478,0.8568,0.2499,0.8925,29.76,3.13,29.92414577,30.1668,3.2999,30.34674879,0.8568,0.2499,0.8925,29.31,3.05,29.46826429
19/01/2020 17:00,32.3012,2.6391,32.40883167,0.7512,0.2191,0.7825,31.55,2.42,31.6426753,31.8312,2.6091,31.93795072,0.7512,0.2191,0.7825,31.08,2.39,31.17175805
19/01/2020 17:30,33.10048,2.55514,33.19895355,0.84048,0.24514,0.8755,32.26,2.31,32.34259884,32.62048,2.48514,32.71500629,0.84048,0.24514,0.8755,31.78,2.24,31.85884493
19/01/2020 18:00,32.9016,2.4113,32.98984162,0.8616,0.2513,0.8975,32.04,2.16,32.11272645,32.4316,2.4013,32.520377,0.8616,0.2513,0.8975,31.57,2.15,31.64312564
19/01/2020 18:30,32.66272,2.46996,32.75597625,1.06272,0.30996,1.107,31.6,2.16,31.67373675,32.18272,2.45996,32.27659942,1.06272,0.30996,1.107,31.12,2.15,31.19418055
19/01/2020 19:00,31.62912,2.87766,31.75975691,1.32912,0.38766,1.3845,30.3,2.49,30.40213973,31.16912,2.81766,31.29621781,1.32912,0.38766,1.3845,29.84,2.43,29.9387792
19/01/2020 19:30,31.00968,2.96824,31.15141574,0.91968,0.26824,0.958,30.09,2.7,30.21089373,30.54968,2.89824,30.68684968,0.91968,0.26824,0.958,29.63,2.63,29.74649223
19/01/2020 20:00,29.74992,3.53956,29.95974341,0.88992,0.25956,0.927,28.86,3.28,29.04579143,29.30992,3.43956,29.5110485,0.88992,0.25956,0.927,28.42,3.18,28.59735652
19/01/2020 20:30,29.39848,3.48664,29.6045146,0.70848,0.20664,0.738,28.69,3.28,28.87688522,28.95848,3.43664,29.1616882,0.70848,0.20664,0.738,28.25,3.23,28.43405353
19/01/2020 21:00,28.76184,3.47012,28.97041893,0.65184,0.19012,0.679,28.11,3.28,28.30071554,28.33184,3.42012,28.5375258,0.65184,0.19012,0.679,27.68,3.23,27.86781836
19/01/2020 21:30,27.84176,3.61968,28.07606958,0.82176,0.23968,0.856,27.02,3.38,27.23058574,27.41176,3.55968,27.64192302,0.82176,0.23968,0.856,26.59,3.32,26.79646432
19/01/2020 22:00,26.24112,4.12366,26.56315024,0.80112,0.23366,0.8345,25.44,3.89,25.73568923,25.83112,4.03366,26.14416136,0.80112,0.23366,0.8345,25.03,3.8,25.31681062
19/01/2020 22:30,24.90032,4.29926,25.26874695,1.06032,0.30926,1.1045,23.84,3.99,24.17158869,24.51032,4.26926,24.87935625,1.06032,0.30926,1.1045,23.45,3.96,23.78201211
19/01/2020 23:00,23.48504,4.57022,23.9255933,1.23504,0.36022,1.2865,22.25,4.21,22.6447919,23.11504,4.53022,23.55478651,1.23504,0.36022,1.2865,21.88,4.17,22.27382545
19/01/2020 23:30,22.43952,4.79236,22.94556106,1.13952,0.33236,1.187,21.3,4.46,21.76193006,22.06952,4.76236,22.57750619,1.13952,0.33236,1.187,20.93,4.43,21.39368598
20/01/2020 00:00,21.754,4.887,22.29617198,1.464,0.427,1.525,20.29,4.46,20.77440011,21.384,4.857,21.92865488,1.464,0.427,1.525,19.92,4.43,20.40664843
20/01/2020 00:30,21.3908,4.9619,21.9587517,1.4808,0.4319,1.5425,19.91,4.53,20.41883934,21.0308,4.9219,21.59906591,1.4808,0.4319,1.5425,19.55,4.49,20.05897804
20/01/2020 01:00,22.08992,5.05206,22.66027087,1.78992,0.52206,1.8645,20.3,4.53,20.79930047,21.71992,5.01206,22.29070816,1.78992,0.52206,1.8645,19.93,4.49,20.42951297
20/01/2020 01:30,22.3956,5.1208,22.97358248,2.0256,0.5908,2.11,20.37,4.53,20.86762564,22.0456,5.0808,22.62350565,2.0256,0.5908,2.11,20.02,4.49,20.51732195
20/01/2020 02:00,22.22312,5.36216,22.86087974,2.85312,0.83216,2.972,19.37,4.53,19.89265694,21.87312,5.32216,22.51130306,2.85312,0.83216,2.972,19.02,4.49,19.54278639
20/01/2020 02:30,22.17152,5.54836,22.85520942,3.25152,0.94836,3.387,18.92,4.6,19.47116843,21.81152,5.48836,22.49143171,3.25152,0.94836,3.387,18.56,4.54,19.10720283
20/01/2020 03:00,21.84152,5.42586,22.50537608,2.83152,0.82586,2.9495,19.01,4.6,19.55863237,21.48152,5.36586,22.14154816,2.83152,0.82586,2.9495,18.65,4.54,19.19463727
20/01/2020 03:30,21.91568,5.26124,22.5383601,2.57568,0.75124,2.683,19.34,4.51,19.85889473,21.55568,5.22124,22.17901457,2.57568,0.75124,2.683,18.98,4.47,19.49926409
20/01/2020 04:00,21.49264,5.18452,22.10911174,2.31264,0.67452,2.409,19.18,4.51,19.70310889,21.13264,5.14452,21.74981746,2.31264,0.67452,2.409,18.82,4.47,19.34355965
20/01/2020 04:30,21.40768,4.95724,21.9741437,1.80768,0.52724,1.883,19.6,4.43,20.09439972,21.04768,4.91724,21.61444153,1.80768,0.52724,1.883,19.24,4.39,19.73447998
20/01/2020 05:00,21.52528,4.83404,22.06140571,1.62528,0.47404,1.693,19.9,4.36,20.37202984,21.16528,4.80404,21.70363743,1.62528,0.47404,1.693,19.54,4.33,20.01400759
20/01/2020 05:30,22.38216,4.23188,22.77871582,1.41216,0.41188,1.471,20.97,3.82,21.31509559,22.02216,4.17188,22.41383755,1.41216,0.41188,1.471,20.61,3.76,20.95017184
20/01/2020 06:00,23.84496,4.06728,24.18935477,1.70496,0.49728,1.776,22.14,3.57,22.42597824,23.47496,4.02728,23.81790778,1.70496,0.49728,1.776,21.77,3.53,22.05433744
20/01/2020 06:30,26.37248,3.95614,26.66755979,2.35248,0.68614,2.4505,24.02,3.27,24.24156142,25.99248,3.87614,26.27990635,2.35248,0.68614,2.4505,23.64,3.19,23.85425958
20/01/2020 07:00,28.71784,3.54812,28.93619688,2.42784,0.70812,2.529,26.29,2.84,26.4429518,28.30784,3.46812,28.51949617,2.42784,0.70812,2.529,25.88,2.76,26.02675546
20/01/2020 07:30,31.84056,2.14808,31.91293639,1.09056,0.31808,1.136,30.75,1.83,30.80440553,31.37056,2.24808,31.45100791,1.09056,0.31808,1.136,30.28,1.93,30.34144525
20/01/2020 08:00,33.87384,1.10862,33.89197655,1.50384,0.43862,1.5665,32.37,0.67,32.37693315,33.40384,1.10862,33.4222316,1.50384,0.43862,1.5665,31.9,0.67,31.90703527
20/01/2020 08:30,34.43216,1.51938,34.46566636,2.43216,0.70938,2.5335,32,0.81,32.01024992,33.97216,1.51938,34.00611961,2.43216,0.70938,2.5335,31.54,0.81,31.55039936
20/01/2020 09:00,35.32456,1.81758,35.37128972,3.45456,1.00758,3.5985,31.87,0.81,31.88029172,34.86456,1.81758,34.91190543,3.45456,1.00758,3.5985,31.41,0.81,31.42044239
20/01/2020 09:30,37.1736,1.1998,37.19295709,4.1136,1.1998,4.285,33.06,0,33.06,36.6636,1.1998,36.68322621,4.1136,1.1998,4.285,32.55,0,32.55
20/01/2020 10:00,37.25832,0.72826,37.26543669,4.82832,1.40826,5.0295,32.43,-0.68,32.43712842,36.76832,0.72826,36.77553152,4.82832,1.40826,5.0295,31.94,-0.68,31.94723775
20/01/2020 10:30,37.06032,1.90176,37.10908258,6.52032,1.90176,6.792,30.54,0,30.54,36.59032,1.90176,36.63970809,6.52032,1.90176,6.792,30.07,0,30.07
20/01/2020 11:00,36.3604,2.0097,36.41589738,6.8904,2.0097,7.1775,29.47,0,29.47,35.9104,2.0097,35.96659175,6.8904,2.0097,7.1775,29.02,0,29.02
20/01/2020 11:30,36.26896,2.11428,36.33053316,7.24896,2.11428,7.551,29.02,0,29.02,35.81896,2.11428,35.88130537,7.24896,2.11428,7.551,28.57,0,28.57
20/01/2020 12:00,36.09784,2.16062,36.16244366,7.40784,2.16062,7.7165,28.69,0,28.69,35.64784,2.16062,35.7132577,7.40784,2.16062,7.7165,28.24,0,28.24
20/01/2020 12:30,36.09128,2.23454,36.16038801,7.66128,2.23454,7.9805,28.43,0,28.43,35.64128,2.23454,35.71125886,7.66128,2.23454,7.9805,27.98,0,27.98
20/01/2020 13:00,35.7004,2.0797,35.76092438,7.1304,2.0797,7.4275,28.57,0,28.57,35.2504,2.0797,35.31169569,7.1304,2.0797,7.4275,28.12,0,28.12
20/01/2020 13:30,35.81664,2.06402,35.87606276,7.07664,2.06402,7.3715,28.74,0,28.74,35.36664,2.06402,35.42681757,7.07664,2.06402,7.3715,28.29,0,28.29
20/01/2020 14:00,35.38312,1.86466,35.43221892,6.39312,1.86466,6.6595,28.99,0,28.99,34.93312,1.86466,34.98285051,6.39312,1.86466,6.6595,28.54,0,28.54
20/01/2020 14:30,34.70272,2.50746,34.79319087,5.44272,1.58746,5.6695,29.26,0.92,29.27445986,34.24272,2.48746,34.33294817,5.44272,1.58746,5.6695,28.8,0.9,28.81405907
20/01/2020 15:00,34.39552,2.04786,34.45642939,4.65552,1.35786,4.8495,29.74,0.69,29.74800329,33.96552,2.03786,34.02659875,4.65552,1.35786,4.8495,29.31,0.68,29.31788703
20/01/2020 15:30,34.9148,2.3814,34.99591869,5.0448,1.4714,5.255,29.87,0.91,29.88385852,34.4748,2.3514,34.55489715,5.0448,1.4714,5.255,29.43,0.88,29.4431537
20/01/2020 16:00,35.82816,2.50988,35.91596507,5.10816,1.48988,5.321,30.72,1.02,30.73692893,35.36816,2.46988,35.45429521,5.10816,1.48988,5.321,30.26,0.98,30.27586498
20/01/2020 16:30,36.42944,1.87442,36.4776308,4.12944,1.20442,4.3015,32.3,0.67,32.30694817,35.96944,1.87442,36.01824627,4.12944,1.20442,4.3015,31.84,0.67,31.84704853
20/01/2020 17:00,38.06784,2.07812,38.12452,4.82784,1.40812,5.029,33.24,0.67,33.24675172,37.58784,2.07812,37.64524271,4.82784,1.40812,5.029,32.76,0.67,32.76685063
20/01/2020 17:30,39.06032,2.15176,39.11954332,5.08032,1.48176,5.292,33.98,0.67,33.98660471,38.56032,2.15176,38.62031007,5.08032,1.48176,5.292,33.48,0.67,33.48670333
20/01/2020 18:00,39.32016,2.51338,39.40040687,6.32016,1.84338,6.5835,33,0.67,33.00680081,38.84016,2.51338,38.92139653,6.32016,1.84338,6.5835,32.52,0.67,32.52690117
20/01/2020 18:30,38.2332,2.6776,38.326846,6.8832,2.0076,7.17,31.35,0.67,31.35715867,37.7732,2.6776,37.86798357,6.8832,2.0076,7.17,30.89,0.67,30.89726525
20/01/2020 19:00,37.26512,2.29316,37.3356097,5.56512,1.62316,5.797,31.7,0.67,31.70707965,36.80512,2.29316,36.876489,5.56512,1.62316,5.797,31.24,0.67,31.24718387
20/01/2020 19:30,36.13904,2.10472,36.20027705,4.19904,1.22472,4.374,31.94,0.88,31.95212043,35.67904,2.08472,35.73989302,4.19904,1.22472,4.374,31.48,0.86,31.49174495
20/01/2020 20:00,35.65568,2.65624,35.75448402,5.09568,1.48624,5.308,30.56,1.17,30.58238872,35.21568,2.62624,35.31347129,5.09568,1.48624,5.308,30.12,1.14,30.14156598
20/01/2020 20:30,34.16864,2.93502,34.29446459,4.50864,1.31502,4.6965,29.66,1.62,29.70420846,33.72864,2.87502,33.85095119,4.50864,1.31502,4.6965,29.22,1.56,29.26161308
20/01/2020 21:00,32.25408,3.07494,32.40032303,3.51408,1.02494,3.6605,28.74,2.05,28.81301963,31.81408,2.99494,31.95473911,3.51408,1.02494,3.6605,28.3,1.97,28.36848427
20/01/2020 21:30,31.36288,3.96584,31.6126261,5.16288,1.50584,5.378,26.2,2.46,26.31523513,30.95288,3.91584,31.19959268,5.16288,1.50584,5.378,25.79,2.41,25.90235897
20/01/2020 22:00,28.76424,4.13082,29.05933889,3.53424,1.03082,3.6815,25.23,3.1,25.41973446,28.36424,4.03082,28.64921675,3.53424,1.03082,3.6815,24.83,3,25.01057576
20/01/2020 22:30,26.9696,4.5678,27.35368569,3.0096,0.8778,3.135,23.96,3.69,24.24247718,26.5796,4.5078,26.95914311,3.0096,0.8778,3.135,23.57,3.63,23.8478888
20/01/2020 23:00,26.37568,4.87874,26.82309824,4.31568,1.25874,4.4955,22.06,3.62,22.35504417,26.00568,4.78874,26.44290875,4.31568,1.25874,4.4955,21.69,3.53,21.97537258
20/01/2020 23:30,25.4172,5.2571,25.9551759,4.9272,1.4371,5.1325,20.49,3.82,20.8430444,25.0572,5.2271,25.59659833,4.9272,1.4371,5.1325,20.13,3.79,20.48367643
21/01/2020 00:00,23.46648,4.76064,23.94450619,2.91648,0.85064,3.038,20.55,3.91,20.91866631,23.10648,4.72064,23.58376263,2.91648,0.85064,3.038,20.19,3.87,20.55755336
21/01/2020 00:30,23.30192,5.20556,23.87629223,3.24192,0.94556,3.377,20.06,4.26,20.50734503,22.94192,5.14556,23.51187957,3.24192,0.94556,3.377,19.7,4.2,20.14274063
21/01/2020 01:00,23.58024,5.09132,24.12362447,3.09024,0.90132,3.219,20.49,4.19,20.91401922,23.22024,5.10132,23.77399864,3.09024,0.90132,3.219,20.13,4.2,20.56348463
21/01/2020 01:30,24.2132,5.2351,24.77267297,3.5832,1.0451,3.7325,20.63,4.19,21.05119949,23.8632,5.1151,24.40525686,3.5832,1.0451,3.7325,20.28,4.07,20.68437333
21/01/2020 02:00,24.20776,5.28268,24.77745653,4.15776,1.21268,4.331,20.05,4.07,20.45891982,23.85776,5.23268,24.42485726,4.15776,1.21268,4.331,19.7,4.02,20.10597921
21/01/2020 02:30,24.588,5.509,25.19759562,5.208,1.519,5.425,19.38,3.99,19.78647265,24.248,5.449,24.8527082,5.208,1.519,5.425,19.04,3.93,19.44136055
21/01/2020 03:00,23.82304,5.23922,24.39234841,4.28304,1.24922,4.4615,19.54,3.99,19.94321188,23.48304,5.17922,24.04740085,4.28304,1.24922,4.4615,19.2,3.93,19.59808409
21/01/2020 03:30,23.26528,4.99154,23.79472053,3.84528,1.12154,4.0055,19.42,3.87,19.80185092,22.92528,4.95154,23.45391676,3.84528,1.12154,4.0055,19.08,3.83,19.46060893
21/01/2020 04:00,23.9768,5.4749,24.59393153,5.7768,1.6849,6.0175,18.2,3.79,18.59043033,23.6368,5.4149,24.24911248,5.7768,1.6849,6.0175,17.86,3.73,18.24534187
21/01/2020 04:30,24.13792,5.90356,24.84937027,6.45792,1.88356,6.727,17.68,4.02,18.13126581,23.80792,5.84356,24.51457216,6.45792,1.88356,6.727,17.35,3.96,17.79618217
21/01/2020 05:00,24.53496,5.79978,25.21114258,6.44496,1.87978,6.7135,18.09,3.92,18.50984873,24.20496,5.74978,24.87850596,6.44496,1.87978,6.7135,17.76,3.87,18.17675714
21/01/2020 05:30,25.1792,5.5231,25.7778344,6.0792,1.7731,6.3325,19.1,3.75,19.46464744,24.8292,5.4931,25.4295757,6.0792,1.7731,6.3325,18.75,3.72,19.11546233
21/01/2020 06:00,26.54304,4.75172,26.96501095,5.66304,1.65172,5.899,20.88,3.1,21.10887017,26.17304,4.71172,26.59376484,5.66304,1.65172,5.899,20.51,3.06,20.7370128
21/01/2020 06:30,29.0828,4.1204,29.3732353,5.4528,1.5904,5.68,23.63,2.53,23.76505418,28.6928,4.0504,28.97727579,5.4528,1.5904,5.68,23.24,2.46,23.36983526
21/01/2020 07:00,31.04928,3.18104,31.21180552,4.76928,1.39104,4.968,26.28,1.79,26.34089027,30.63928,3.13104,30.7988456,4.76928,1.39104,4.968,25.87,1.74,25.92844963
21/01/2020 07:30,34.2136,2.8273,34.33022066,5.1336,1.4973,5.3475,29.08,1.33,29.11039849,33.7836,2.7873,33.89838743,5.1336,1.4973,5.3475,28.65,1.29,28.67902718
21/01/2020 08:00,35.574,2.342,35.65100896,5.424,1.582,5.65,30.15,0.76,30.15957725,35.134,2.322,35.21064669,5.424,1.582,5.65,29.71,0.74,29.71921432
21/01/2020 08:30,35.75704,2.09872,35.81857807,4.24704,1.23872,4.424,31.51,0.86,31.52173377,35.30704,2.07872,35.36817991,4.24704,1.23872,4.424,31.06,0.84,31.07135658
21/01/2020 09:00,36.37032,1.99426,36.42495367,4.30032,1.25426,4.4795,32.07,0.74,32.07853644,35.91032,1.96426,35.96400144,4.30032,1.25426,4.4795,31.61,0.71,31.61797274
21/01/2020 09:30,37.68944,0.61192,37.69440719,4.42944,1.29192,4.614,33.26,-0.68,33.26695057,37.20944,0.61192,37.21447126,4.42944,1.29192,4.614,32.78,-0.68,32.78705232
21/01/2020 10:00,38.25016,0.70838,38.25671892,4.76016,1.38838,4.9585,33.49,-0.68,33.49690284,37.76016,0.70838,37.76680401,4.76016,1.38838,4.9585,33,-0.68,33.00700532
21/01/2020 10:30,37.66488,0.70684,37.67151189,4.75488,1.38684,4.953,32.91,-0.68,32.91702447,37.19488,1.38684,37.22072572,4.75488,1.38684,4.953,32.44,0,32.44
21/01/2020 11:00,37.2164,1.0077,37.23004013,5.7864,1.6877,6.0275,31.43,-0.68,31.43735517,36.7664,0.9977,36.7799344,5.7864,1.6877,6.0275,30.98,-0.69,30.98768304
21/01/2020 11:30,36.38736,1.16548,36.40602026,6.32736,1.84548,6.591,30.06,-0.68,30.0676903,35.95736,1.15548,35.97592073,6.32736,1.84548,6.591,29.63,-0.69,29.638033
21/01/2020 12:00,35.48848,2.06164,35.54831321,7.06848,2.06164,7.363,28.42,0,28.42,35.06848,2.06164,35.12902858,7.06848,2.06164,7.363,28,0,28
21/01/2020 12:30,35.41872,1.94796,35.47224654,6.67872,1.94796,6.957,28.74,0,28.74,34.98872,1.94796,35.04290335,6.67872,1.94796,6.957,28.31,0,28.31
21/01/2020 13:00,35.30848,2.07914,35.36964211,7.12848,2.07914,7.4255,28.18,0,28.18,34.87848,2.07914,34.94039482,7.12848,2.07914,7.4255,27.75,0,27.75
21/01/2020 13:30,34.69296,1.87628,34.74365986,6.43296,1.87628,6.701,28.26,0,28.26,34.27296,1.87628,34.32428024,6.43296,1.87628,6.701,27.84,0,27.84
21/01/2020 14:00,34.62192,2.86556,34.74030481,6.36192,1.85556,6.627,28.26,1.01,28.27804272,34.15192,2.84556,34.27026191,6.36192,1.85556,6.627,27.79,0.99,27.80762845
21/01/2020 14:30,34.14984,2.56162,34.24578031,5.31984,1.55162,5.5415,28.83,1.01,28.84768622,33.69984,2.62162,33.80165835,5.31984,1.55162,5.5415,28.38,1.07,28.40016373
21/01/2020 15:00,34.18392,2.37906,34.26660638,4.69392,1.36906,4.8895,29.49,1.01,29.50729062,33.72392,2.43906,33.81200665,4.69392,1.36906,4.8895,29.03,1.07,29.04971256
21/01/2020 15:30,34.80856,2.86458,34.9262318,5.39856,1.57458,5.6235,29.41,1.29,29.4382778,34.35856,2.88458,34.47943513,5.39856,1.57458,5.6235,28.96,1.31,28.98961366
21/01/2020 16:00,35.6336,2.3648,35.71198297,4.9536,1.4448,5.16,30.68,0.92,30.6937909,35.1636,2.4148,35.2464186,4.9536,1.4448,5.16,30.21,0.97,30.22556865
21/01/2020 16:30,36.06992,1.91956,36.12096122,4.00992,1.16956,4.177,32.06,0.75,32.06877141,35.58992,1.94956,35.64327692,4.00992,1.16956,4.177,31.58,0.78,31.58963121
21/01/2020 17:00,37.48464,2.07552,37.54205667,4.54464,1.32552,4.734,32.94,0.75,32.94853715,36.98464,2.10552,37.0445247,4.54464,1.32552,4.734,32.44,0.78,32.44937596
21/01/2020 17:30,37.72512,0.78316,37.73324819,2.68512,0.78316,2.797,35.04,0,35.04,37.19512,0.78316,37.20336398,2.68512,0.78316,2.797,34.51,0,34.51
21/01/2020 18:00,37.43584,1.33962,37.4598011,2.29584,0.66962,2.3915,35.14,0.67,35.14638673,36.90584,1.33962,36.93014497,2.29584,0.66962,2.3915,34.61,0.67,34.61648451
21/01/2020 18:30,36.97512,1.41816,37.00230637,2.56512,0.74816,2.672,34.41,0.67,34.4165222,36.44512,1.41816,36.47270143,2.56512,0.74816,2.672,33.88,0.67,33.8866242
21/01/2020 19:00,35.38416,1.43038,35.41305926,2.26416,0.66038,2.3585,33.12,0.77,33.12894958,34.88416,1.48038,34.91555733,2.26416,0.66038,2.3585,32.62,0.82,32.63030493
21/01/2020 19:30,34.68904,1.64722,34.72812736,1.49904,0.43722,1.5615,33.19,1.21,33.21204902,34.11904,1.88722,34.17119386,1.49904,0.43722,1.5615,32.62,1.45,32.65221126
21/01/2020 20:00,33.68408,2.10744,33.74994146,1.29408,0.37744,1.348,32.39,1.73,32.43616808,33.23408,2.06744,33.29832401,1.29408,0.37744,1.348,31.94,1.69,31.98467914
21/01/2020 20:30,33.00512,2.07566,33.07032372,1.18512,0.34566,1.2345,31.82,1.73,31.8669939,32.53512,2.03566,32.59874146,1.18512,0.34566,1.2345,31.35,1.69,31.39551879
21/01/2020 21:00,31.4844,2.2892,31.56751305,0.8544,0.2492,0.89,30.63,2.04,30.69785823,31.0044,2.3592,31.09402907,0.8544,0.2492,0.89,30.15,2.11,30.22374232
21/01/2020 21:30,29.61888,3.49884,29.82482077,1.05888,0.30884,1.103,28.56,3.19,28.7376008,28.81888,4.50884,29.16946147,1.05888,0.30884,1.103,27.76,4.2,28.07592563
21/01/2020 22:00,27.8652,3.2561,28.05479564,1.0152,0.2961,1.0575,26.85,2.96,27.01266555,27.4452,3.1761,27.62836612,1.0152,0.2961,1.0575,26.43,2.88,26.58644956
21/01/2020 22:30,26.17096,3.75028,26.43830077,0.96096,0.28028,1.001,25.21,3.47,25.44769145,25.77096,3.66028,26.02959909,0.96096,0.28028,1.001,24.81,3.38,25.0391793
21/01/2020 23:00,24.57576,3.85668,24.87653433,0.84576,0.24668,0.881,23.73,3.61,24.00302064,24.19576,3.79668,24.49182682,0.84576,0.24668,0.881,23.35,3.55,23.61831916
21/01/2020 23:30,23.08768,4.00474,23.43243287,0.90768,0.26474,0.9455,22.18,3.74,22.49311006,22.71768,3.93474,23.05591385,0.90768,0.26474,0.9455,21.81,3.67,22.11662271
22/01/2020 00:00,22.34384,4.26112,22.74652346,1.20384,0.35112,1.254,21.14,3.91,21.49855111,21.97384,4.21112,22.37371619,1.20384,0.35112,1.254,20.77,3.86,21.12563609
22/01/2020 00:30,22.1624,4.2282,22.56212865,1.2624,0.3682,1.315,20.9,3.86,21.25346089,21.7924,4.2282,22.19879215,1.2624,0.3682,1.315,20.53,3.86,20.88972235
22/01/2020 01:00,22.77752,4.34636,23.18849419,1.66752,0.48636,1.737,21.11,3.86,21.46000233,22.41752,4.34636,22.83497423,1.66752,0.48636,1.737,20.75,3.86,21.10597309
22/01/2020 01:30,23.03624,4.13432,23.40429352,1.38624,0.40432,1.444,21.65,3.73,21.96896447,22.67624,4.05432,23.03582799,1.38624,0.40432,1.444,21.29,3.65,21.60061573
22/01/2020 02:00,22.12096,4.32528,22.53985178,1.32096,0.38528,1.376,20.8,3.94,21.16987482,21.75096,4.26528,22.16521767,1.32096,0.38528,1.376,20.43,3.88,20.79517492
22/01/2020 02:30,21.96008,4.47544,22.41148538,1.63008,0.47544,1.698,20.33,4,20.71977075,21.60008,4.42544,22.04876358,1.63008,0.47544,1.698,19.97,3.95,20.35690055
22/01/2020 03:00,21.56664,4.33152,21.99731862,1.13664,0.33152,1.184,20.43,4,20.81789855,21.20664,4.28152,21.63453243,1.13664,0.33152,1.184,20.07,3.95,20.45500917
22/01/2020 03:30,21.51576,4.42168,21.96540877,1.44576,0.42168,1.506,20.07,4,20.46472331,21.15576,4.37168,21.60272592,1.44576,0.42168,1.506,19.71,3.95,20.10190538
22/01/2020 04:00,21.47184,4.47012,21.93221115,1.61184,0.47012,1.679,19.86,4,20.25881537,21.11184,4.42012,21.56959084,1.61184,0.47012,1.679,19.5,3.95,19.89604232
22/01/2020 04:30,21.43168,4.33924,21.86654777,1.47168,0.42924,1.533,19.96,3.91,20.33936331,21.07168,4.29924,21.5057937,1.47168,0.42924,1.533,19.6,3.87,19.97841085
22/01/2020 05:00,21.77464,4.39552,22.21385926,1.66464,0.48552,1.734,20.11,3.91,20.48658586,21.41464,4.35552,21.85308584,1.66464,0.48552,1.734,19.75,3.87,20.12559067
22/01/2020 05:30,22.75784,4.07312,23.1194634,1.82784,0.53312,1.904,20.93,3.54,21.22725842,22.38784,4.00312,22.74291867,1.82784,0.53312,1.904,20.56,3.47,20.85076737
22/01/2020 06:00,24.01568,3.92624,24.33450732,1.97568,0.57624,2.058,22.04,3.35,22.2931402,23.63568,3.85624,23.94819317,1.97568,0.57624,2.058,21.66,3.28,21.90693954
22/01/2020 06:30,26.28344,2.96642,26.45030937,1.63344,0.47642,1.7015,24.65,2.49,24.77544349,25.88344,2.91642,26.0472258,1.63344,0.47642,1.7015,24.25,2.44,24.37244551
22/01/2020 07:00,28.33728,2.37004,28.43621858,1.33728,0.39004,1.393,27,1.98,27.07250265,27.90728,2.32004,28.00355089,1.33728,0.39004,1.393,26.57,1.93,26.64000375
22/01/2020 07:30,31.42328,2.08304,31.49224637,1.55328,0.45304,1.618,29.87,1.63,29.91444133,30.97328,2.06304,31.04191051,1.55328,0.45304,1.618,29.42,1.61,29.46402043
22/01/2020 08:00,32.6336,1.6273,32.6741481,1.5336,0.4473,1.5975,31.1,1.18,31.1223778,32.1836,1.5973,32.22321331,1.5336,0.4473,1.5975,30.65,1.15,30.67156664
22/01/2020 08:30,32.84432,1.28626,32.86949682,1.56432,0.45626,1.6295,31.28,0.83,31.29100989,32.38432,1.28626,32.40985416,1.56432,0.45626,1.6295,30.82,0.83,30.83117416
22/01/2020 09:00,33.04416,1.24538,33.06761983,1.66416,0.48538,1.7335,31.38,0.76,31.38920197,32.57416,1.24538,32.59795808,1.66416,0.48538,1.7335,30.91,0.76,30.91934184
22/01/2020 09:30,34.2432,1.2776,34.26702508,2.0832,0.6076,2.17,32.16,0.67,32.16697841,33.7732,1.2776,33.79735641,2.0832,0.6076,2.17,31.69,0.67,31.69708188
22/01/2020 10:00,34.82944,1.19192,34.84982875,1.78944,0.52192,1.864,33.04,0.67,33.04679258,34.34944,1.19192,34.37011349,1.78944,0.52192,1.864,32.56,0.67,32.5668927
22/01/2020 10:30,34.5492,1.2356,34.57128762,1.9392,0.5656,2.02,32.61,0.67,32.61688213,34.0692,1.2356,34.09159861,1.9392,0.5656,2.02,32.13,0.67,32.13698492
22/01/2020 11:00,34.20208,1.09644,34.21965016,1.46208,0.42644,1.523,32.74,0.67,32.74685481,33.72208,1.09644,33.73990012,1.46208,0.42644,1.523,32.26,0.67,32.26695678
22/01/2020 11:30,34.15056,1.18058,34.17096015,1.75056,0.51058,1.8235,32.4,0.67,32.40692673,33.68056,1.18058,33.70124465,1.75056,0.51058,1.8235,31.93,0.67,31.93702867
22/01/2020 12:00,34.01136,1.19248,34.03225849,1.79136,0.52248,1.866,32.22,0.67,32.22696542,33.55136,1.19248,33.57254483,1.79136,0.52248,1.866,31.76,0.67,31.76706628
22/01/2020 12:30,34.8748,1.1614,34.8941331,1.6848,0.4914,1.755,33.19,0.67,33.19676189,34.3848,1.1614,34.40440845,1.6848,0.4914,1.755,32.7,0.67,32.70686319
22/01/2020 13:00,35.06824,-0.43218,35.07090299,1.39824,0.40782,1.4565,33.67,-0.84,33.68047654,34.57824,-0.43218,34.58094072,1.39824,0.40782,1.4565,33.18,-0.84,33.19063121
22/01/2020 13:30,34.884,0.392,34.88620243,1.344,0.392,1.4,33.54,0,33.54,34.394,0.392,34.39623381,1.344,0.392,1.4,33.05,0,33.05
22/01/2020 14:00,34.24504,0.53522,34.24922225,1.83504,0.53522,1.9115,32.41,0,32.41,33.77504,0.53522,33.77928045,1.83504,0.53522,1.9115,31.94,0,31.94
22/01/2020 14:30,34.23824,0.99282,34.25263158,1.03824,0.30282,1.0815,33.2,0.69,33.20716941,33.74824,0.98282,33.76254786,1.03824,0.30282,1.0815,32.71,0.68,32.71706741
22/01/2020 15:00,34.0828,0.9854,34.09704194,1.0128,0.2954,1.055,33.07,0.69,33.07719758,33.5928,0.9754,33.60695787,1.0128,0.2954,1.055,32.58,0.68,32.58709561
22/01/2020 15:30,34.33032,0.96426,34.34385926,0.94032,0.27426,0.9795,33.39,0.69,33.39712862,33.84032,0.95426,33.85377187,0.94032,0.27426,0.9795,32.9,0.68,32.90702661
22/01/2020 16:00,34.92936,1.13898,34.94792505,1.53936,0.44898,1.6035,33.39,0.69,33.39712862,34.43936,1.12898,34.45785996,1.53936,0.44898,1.6035,32.9,0.68,32.90702661
22/01/2020 16:30,35.30912,0.92016,35.32110771,0.78912,0.23016,0.822,34.52,0.69,34.52689531,34.80912,0.91016,34.82101702,0.78912,0.23016,0.822,34.02,0.68,34.02679532
22/01/2020 17:00,36.28984,0.89412,36.30085313,0.69984,0.20412,0.729,35.59,0.69,35.59668805,35.77984,0.88412,35.79076164,0.69984,0.20412,0.729,35.08,0.68,35.08659003
22/01/2020 17:30,36.64856,1.23208,36.66926467,1.37856,0.40208,1.436,35.27,0.83,35.27976474,36.13856,1.24208,36.15989881,1.37856,0.40208,1.436,34.76,0.84,34.77014812
22/01/2020 18:00,36.29552,1.46536,36.32508847,1.83552,0.53536,1.912,34.46,0.93,34.47254705,35.79552,1.46536,35.82550114,1.83552,0.53536,1.912,33.96,0.93,33.97273171
22/01/2020 18:30,35.31952,1.50736,35.35167078,1.49952,0.43736,1.562,33.82,1.07,33.83692214,34.82952,1.49736,34.86169173,1.49952,0.43736,1.562,33.33,1.06,33.34685143
22/01/2020 19:00,34.74928,1.87604,34.79988486,2.00928,0.58604,2.093,32.74,1.29,32.76540401,34.27928,1.86604,34.33003266,2.00928,0.58604,2.093,32.27,1.28,32.29537583
22/01/2020 19:30,34.06768,1.54724,34.10279713,1.32768,0.38724,1.383,32.74,1.16,32.76054334,33.59768,1.51724,33.63192113,1.32768,0.38724,1.383,32.27,1.13,32.28977857
22/01/2020 20:00,32.78144,1.91292,32.8372056,0.90144,0.26292,0.939,31.88,1.65,31.92267063,32.32144,1.86292,32.37508231,0.90144,0.26292,0.939,31.42,1.6,31.46071201
22/01/2020 20:30,31.67584,2.45212,31.77061114,1.03584,0.30212,1.079,30.64,2.15,30.71533982,31.21584,2.41212,31.30889634,1.03584,0.30212,1.079,30.18,2.11,30.2536692
22/01/2020 21:00,30.12952,2.85736,30.26470686,1.25952,0.36736,1.312,28.87,2.49,28.97718068,29.69952,2.78736,29.83003292,1.25952,0.36736,1.312,28.44,2.42,28.54277492
22/01/2020 21:30,28.41952,3.06736,28.58457301,1.01952,0.29736,1.062,27.4,2.77,27.53966049,27.98952,2.97736,28.14743154,1.01952,0.29736,1.062,26.97,2.68,27.10282827
22/01/2020 22:00,27.28416,3.82288,27.55067691,1.72416,0.50288,1.796,25.56,3.32,25.77471629,26.88416,3.75288,27.14483684,1.72416,0.50288,1.796,25.16,3.25,25.36903822
22/01/2020 22:30,25.59344,4.02892,25.9086157,1.81344,0.52892,1.889,23.78,3.5,24.03618938,25.21344,3.97892,25.52546495,1.81344,0.52892,1.889,23.4,3.45,23.65295965
22/01/2020 23:00,24.19552,4.34536,24.58262276,2.07552,0.60536,2.162,22.12,3.74,22.43394749,23.81552,4.39536,24.21772455,2.07552,0.60536,2.162,21.74,3.79,22.06788844
22/01/2020 23:30,23.01928,4.28604,23.41489677,1.52928,0.44604,1.593,21.49,3.84,21.83038479,22.63928,4.23604,23.03217388,1.52928,0.44604,1.593,21.11,3.79,21.447522
23/01/2020 00:00,22.0396,4.2078,22.43768145,1.5696,0.4578,1.635,20.47,3.75,20.81065592,21.6796,4.1878,22.08036968,1.5696,0.4578,1.635,20.11,3.73,20.45299489
23/01/2020 00:30,22.03832,4.33576,22.46077388,2.00832,0.58576,2.092,20.03,3.75,20.37801266,21.66832,4.31576,22.09393301,2.00832,0.58576,2.092,19.66,3.73,20.01070963
23/01/2020 01:00,22.28208,4.13644,22.66277179,1.70208,0.49644,1.773,20.58,3.64,20.89942583,21.90208,4.13644,22.28926298,1.70208,0.49644,1.773,20.2,3.64,20.52534044
23/01/2020 01:30,22.10472,3.97096,22.45856562,1.13472,0.33096,1.182,20.97,3.64,21.28357348,21.73472,3.97096,22.094492,1.13472,0.33096,1.182,20.6,3.64,20.91912044
23/01/2020 02:00,22.10896,4.14428,22.49402518,1.72896,0.50428,1.801,20.38,3.64,20.70251192,21.73896,4.14428,22.13046404,1.72896,0.50428,1.801,20.01,3.64,20.33837997
23/01/2020 02:30,21.892,4.116,22.27557227,1.632,0.476,1.7,20.26,3.64,20.58439215,21.532,4.026,21.90515236,1.632,0.476,1.7,19.9,3.55,20.21416582
23/01/2020 03:00,21.56696,4.13828,21.96039902,1.53696,0.44828,1.601,20.03,3.69,20.36705673,21.19696,4.08828,21.58761558,1.53696,0.44828,1.601,19.66,3.64,19.99412914
23/01/2020 03:30,21.5032,4.3726,21.94327325,1.9632,0.5726,2.045,19.54,3.8,19.90606943,21.1532,4.3426,21.59435216,1.9632,0.5726,2.045,19.19,3.77,19.55681467
23/01/2020 04:00,21.28816,4.21988,21.70237645,1.74816,0.50988,1.821,19.54,3.71,19.88908495,20.93816,4.18988,21.35325827,1.74816,0.50988,1.821,19.19,3.68,19.53966479
23/01/2020 04:30,21.56096,4.44528,22.01443868,2.52096,0.73528,2.626,19.04,3.71,19.39808496,21.21096,4.41528,21.66562996,2.52096,0.73528,2.626,18.69,3.68,19.04884511
23/01/2020 05:00,21.99392,4.51156,22.45187499,2.95392,0.86156,3.077,19.04,3.65,19.38669905,21.64392,4.47156,22.10099821,2.95392,0.86156,3.077,18.69,3.61,19.03544588
23/01/2020 05:30,22.66672,4.45696,23.10075081,2.76672,0.80696,2.882,19.9,3.65,20.23196728,22.29672,4.41696,22.73000788,2.76672,0.80696,2.882,19.53,3.61,19.86084087
23/01/2020 06:00,23.83,4.125,24.18438598,2.76,0.805,2.875,21.07,3.32,21.32996249,23.45,4.095,23.80486347,2.76,0.805,2.875,20.69,3.29,20.94994511
23/01/2020 06:30,26.0696,3.3478,26.28367952,2.5296,0.7378,2.635,23.54,2.61,23.68425004,25.6896,3.2778,25.89786711,2.5296,0.7378,2.635,23.16,2.54,23.29886693
23/01/2020 07:00,28.6636,2.9048,28.8104118,2.7936,0.8148,2.91,25.87,2.09,25.95428674,28.2536,2.8648,28.39846813,2.7936,0.8148,2.91,25.46,2.05,25.54239809
23/01/2020 07:30,31.56224,1.91732,31.62042235,2.56224,0.74732,2.669,29,1.17,29.02359213,31.12224,1.91732,31.18124338,2.56224,0.74732,2.669,28.56,1.17,28.58395529
23/01/2020 08:00,32.572,1.801,32.62175325,2.472,0.721,2.575,30.1,1.08,30.11936918,32.112,1.801,32.16246485,2.472,0.721,2.575,29.64,1.08,29.65966959
23/01/2020 08:30,33.40784,1.75312,33.45380701,2.78784,0.81312,2.904,30.62,0.94,30.63442508,32.93784,2.01312,32.99930236,2.78784,0.81312,2.904,30.15,1.2,30.17387115
23/01/2020 09:00,34.06376,1.13568,34.08268643,3.89376,1.13568,4.056,30.17,0,30.17,33.60376,1.13568,33.62294537,3.89376,1.13568,4.056,29.71,0,29.71
23/01/2020 09:30,34.8728,1.0654,34.88907074,3.6528,1.0654,3.805,31.22,0,31.22,34.4028,1.0654,34.41929292,3.6528,1.0654,3.805,30.75,0,30.75
23/01/2020 10:00,35.26328,1.04804,35.27885066,3.59328,1.04804,3.743,31.67,0,31.67,34.79328,1.04804,34.8090609,3.59328,1.04804,3.743,31.2,0,31.2
23/01/2020 10:30,35.12408,1.00744,35.13852489,3.45408,1.00744,3.598,31.67,0,31.67,34.65408,1.00744,34.66872071,3.45408,1.00744,3.598,31.2,0,31.2
23/01/2020 11:00,35.40632,-1.70274,35.44723994,4.03632,1.17726,4.2045,31.37,-2.88,31.50192534,34.90632,4.35726,35.17722119,4.03632,1.17726,4.2045,30.87,3.18,31.03335786
23/01/2020 11:30,35.43888,1.65884,35.47768264,4.41888,1.28884,4.603,31.02,0.37,31.02220656,34.96888,2.26884,35.04240579,4.41888,1.28884,4.603,30.55,0.98,30.56571445
23/01/2020 12:00,35.07792,1.80106,35.12412687,3.87792,1.13106,4.0395,31.2,0.67,31.20719308,34.61792,1.80106,34.66474004,3.87792,1.13106,4.0395,30.74,0.67,30.74730069
23/01/2020 12:30,35.1208,1.7494,35.16434264,3.7008,1.0794,3.855,31.42,0.67,31.42714273,34.6508,1.0794,34.66760801,3.7008,1.0794,3.855,30.95,0,30.95
23/01/2020 13:00,35.0712,1.6766,35.11125257,3.4512,1.0066,3.595,31.62,0.67,31.62709756,34.6012,1.6766,34.64179598,3.4512,1.0066,3.595,31.15,0.67,31.15720462
23/01/2020 13:30,34.87768,1.47724,34.90895014,2.76768,0.80724,2.883,32.11,0.67,32.11698927,34.41768,1.47724,34.4493677,2.76768,0.80724,2.883,31.65,0.67,31.65709083
23/01/2020 14:00,34.4848,1.4589,34.51564602,2.7048,0.7889,2.8175,31.78,0.67,31.78706183,34.0148,1.4589,34.04607185,2.7048,0.7889,2.8175,31.31,0.67,31.31716782
23/01/2020 14:30,34.74552,1.62536,34.78351557,3.27552,0.95536,3.412,31.47,0.67,31.47713138,34.27552,1.62536,34.314036,3.27552,0.95536,3.412,31,0.67,31.00723948
23/01/2020 15:00,34.87664,1.06652,34.89294316,3.65664,1.06652,3.809,31.22,0,31.22,34.41664,1.06652,34.43316096,3.65664,1.06652,3.809,30.76,0,30.76
23/01/2020 15:30,34.84304,1.05672,34.85906042,3.62304,1.05672,3.774,31.22,0,31.22,34.38304,1.05672,34.39927466,3.62304,1.05672,3.774,30.76,0,30.76
23/01/2020 16:00,35.64152,1.10586,35.6586718,3.79152,1.10586,3.9495,31.85,0,31.85,35.17152,1.10586,35.18890088,3.79152,1.10586,3.9495,31.38,0,31.38
23/01/2020 16:30,36.75656,1.32608,36.78047296,4.54656,1.32608,4.736,32.21,0,32.21,36.29656,1.32608,36.32077582,4.54656,1.32608,4.736,31.75,0,31.75
23/01/2020 17:00,37.90088,1.30984,37.92350703,4.49088,1.30984,4.678,33.41,0,33.41,37.40088,1.30984,37.42380934,4.49088,1.30984,4.678,32.91,0,32.91
23/01/2020 17:30,37.93824,1.12532,37.95492589,3.85824,1.12532,4.019,34.08,0,34.08,37.43824,1.12532,37.45514864,3.85824,1.12532,4.019,33.58,0,33.58
23/01/2020 18:00,37.91096,2.04028,37.96582187,4.56096,1.33028,4.751,33.35,0.71,33.35755686,37.41096,2.04028,37.46655403,4.56096,1.33028,4.751,32.85,0.71,32.85767186
23/01/2020 18:30,37.17024,2.06632,37.22762979,4.65024,1.35632,4.844,32.52,0.71,32.52774969,36.69024,2.06632,36.74837941,4.65024,1.35632,4.844,32.04,0.71,32.04786576
23/01/2020 19:00,36.80064,2.41852,36.88002635,5.00064,1.45852,5.209,31.8,0.96,31.81448727,36.32064,2.40852,36.40041014,5.00064,1.45852,5.209,31.32,0.95,31.33440441
23/01/2020 19:30,36.03392,2.34656,36.11024418,4.51392,1.31656,4.702,31.52,1.03,31.53682451,35.56392,2.31656,35.6392881,4.51392,1.31656,4.702,31.05,1,31.06609889
23/01/2020 20:00,34.52152,2.39336,34.60438578,3.61152,1.05336,3.762,30.91,1.34,30.93903198,34.05152,2.37336,34.13413031,3.61152,1.05336,3.762,30.44,1.32,30.46860679
23/01/2020 20:30,33.08896,3.10928,33.23472425,4.00896,1.16928,4.176,29.08,1.94,29.1446393,32.64896,3.05928,32.79197742,4.00896,1.16928,4.176,28.64,1.89,28.70229433
23/01/2020 21:00,31.54232,3.29776,31.71424242,3.83232,1.11776,3.992,27.71,2.18,27.79562016,31.09232,3.25776,31.2625233,3.83232,1.11776,3.992,27.26,2.14,27.34386951
23/01/2020 21:30,30.01312,3.54716,30.22200715,3.69312,1.07716,3.847,26.32,2.47,26.4356445,29.58312,3.47716,29.78676939,3.69312,1.07716,3.847,25.89,2.4,26.0010019
23/01/2020 22:00,28.45512,4.08316,28.74658327,3.88512,1.13316,4.047,24.57,2.95,24.74646237,28.04512,4.02316,28.33221792,3.88512,1.13316,4.047,24.16,2.89,24.33223582
23/01/2020 22:30,26.8288,4.2634,27.16543924,3.5088,1.0234,3.655,23.32,3.24,23.54400136,26.4488,4.2134,26.78230313,3.5088,1.0234,3.655,22.94,3.19,23.16073617
23/01/2020 23:00,25.50272,4.44996,25.88804495,3.70272,1.07996,3.857,21.8,3.37,22.0589415,25.12272,4.38996,25.50338819,3.70272,1.07996,3.857,21.42,3.31,21.67423586
23/01/2020 23:30,24.36784,4.68812,24.8147153,3.86784,1.12812,4.029,20.5,3.56,20.80681619,24.00784,4.62812,24.44986454,3.86784,1.12812,4.029,20.14,3.5,20.44185902
24/01/2020 00:00,23.8904,5.0472,24.41772799,4.5504,1.3272,4.74,19.34,3.72,19.694517,23.5404,4.9972,24.06496291,4.5504,1.3272,4.74,18.99,3.67,19.34138051
24/01/2020 00:30,23.21984,4.73912,23.69852797,3.69984,1.07912,3.854,19.52,3.66,19.86016113,22.86984,4.65912,23.33960113,3.69984,1.07912,3.854,19.17,3.58,19.5014179
24/01/2020 01:00,23.99904,4.80722,24.47576935,4.13904,1.20722,4.3115,19.86,3.6,20.18364685,23.63904,4.72722,24.10706994,4.13904,1.20722,4.3115,19.5,3.52,19.81515582
24/01/2020 01:30,24.01976,4.59368,24.4550765,3.74976,1.09368,3.906,20.27,3.5,20.56995139,23.65976,4.52368,24.08833585,3.74976,1.09368,3.906,19.91,3.43,20.20329181
24/01/2020 02:00,23.54824,4.44282,23.96368621,3.91824,1.14282,4.0815,19.63,3.3,19.905449,23.19824,4.36282,23.60492613,3.91824,1.14282,4.0815,19.28,3.22,19.5470407
24/01/2020 02:30,23.01032,5.01676,23.55085364,4.00032,1.16676,4.167,19.01,3.85,19.39594287,22.65032,4.97676,23.19062604,4.00032,1.16676,4.167,18.65,3.81,19.03519372
24/01/2020 03:00,22.49992,4.84456,23.01556346,3.40992,0.99456,3.552,19.09,3.85,19.4743575,22.14992,4.80456,22.66501164,3.40992,0.99456,3.552,18.74,3.81,19.12338098
24/01/2020 03:30,22.37792,5.22856,22.98062539,3.69792,1.07856,3.852,18.68,4.15,19.13543571,22.02792,5.19856,22.63303527,3.69792,1.07856,3.852,18.33,4.12,18.78731753
24/01/2020 04:00,22.23304,5.45172,22.89168667,3.98304,1.16172,4.149,18.25,4.29,18.74744249,21.88304,5.36172,22.53032359,3.98304,1.16172,4.149,17.9,4.2,18.38613608
24/01/2020 04:30,22.48832,4.46326,22.92695414,3.98832,1.16326,4.1545,18.5,3.3,18.79201958,22.12832,4.57326,22.59595656,3.98832,1.16326,4.1545,18.14,3.41,18.45772738
24/01/2020 05:00,22.85816,4.53488,23.30366098,4.50816,1.31488,4.696,18.35,3.22,18.63037573,22.49816,4.53488,22.9506501,4.50816,1.31488,4.696,17.99,3.22,18.27589943
24/01/2020 05:30,23.66952,4.45486,24.08509819,4.43952,1.29486,4.6245,19.23,3.16,19.48790651,23.29952,4.37486,23.7066875,4.43952,1.29486,4.6245,18.86,3.08,19.1098404
24/01/2020 06:00,24.6024,4.4807,25.00709416,4.3224,1.2607,4.5025,20.28,3.22,20.53404003,24.2324,4.4507,24.63773407,4.3224,1.2607,4.5025,19.91,3.19,20.16393315
24/01/2020 06:30,26.89384,3.99112,27.18837378,4.32384,1.26112,4.504,22.57,2.73,22.73450681,26.51384,3.95112,26.80662345,4.32384,1.26112,4.504,22.19,2.69,22.352454
24/01/2020 07:00,28.57504,3.39022,28.77544965,3.63504,1.06022,3.7865,24.94,2.33,25.04860276,28.15504,3.37022,28.35603393,3.63504,1.06022,3.7865,24.52,2.31,24.62857081
24/01/2020 07:30,31.3856,2.4808,31.4834918,3.4656,1.0108,3.61,27.92,1.47,27.95867128,30.9456,2.4608,31.04328745,3.4656,1.0108,3.61,27.48,1.45,27.5182285
24/01/2020 08:00,32.9104,2.0222,32.97246914,3.7104,1.0822,3.865,29.2,0.94,29.21512622,32.4604,2.0422,32.52457761,3.7104,1.0822,3.865,28.75,0.96,28.76602336
24/01/2020 08:30,33.39968,1.70824,33.44333578,3.55968,1.03824,3.708,29.84,0.67,29.84752084,32.94968,1.71824,32.99445045,3.55968,1.03824,3.708,29.39,0.68,29.39786557
24/01/2020 09:00,33.90688,1.88784,33.95939415,3.86688,1.12784,4.028,30.04,0.76,30.04961231,33.44688,1.89784,33.50068027,3.86688,1.12784,4.028,29.58,0.77,29.59002028
24/01/2020 09:30,35.34056,2.00308,35.39728112,4.57056,1.33308,4.761,30.77,0.67,30.77729358,34.87056,2.00308,34.92804438,4.57056,1.33308,4.761,30.3,0.67,30.30740669
24/01/2020 10:00,35.57144,2.05292,35.63063042,4.74144,1.38292,4.939,30.83,0.67,30.83727939,35.10144,2.05292,35.16142162,4.74144,1.38292,4.939,30.36,0.67,30.36739205
24/01/2020 10:30,35.5016,2.0588,35.5612466,4.7616,1.3888,4.96,30.74,0.67,30.74730069,35.0416,2.0588,35.10202826,4.7616,1.3888,4.96,30.28,0.67,30.28741158
24/01/2020 11:00,35.29624,1.22682,35.31755435,4.20624,1.22682,4.3815,31.09,0,31.09,34.82624,1.22682,34.84784182,4.20624,1.22682,4.3815,30.62,0,30.62
24/01/2020 11:30,34.94872,0.89796,34.96025403,3.07872,0.89796,3.207,31.87,0,31.87,34.46872,0.89796,34.48041459,3.07872,0.89796,3.207,31.39,0,31.39
24/01/2020 12:00,34.92864,0.94752,34.94148947,3.24864,0.94752,3.384,31.68,0,31.68,34.44864,0.94752,34.46166844,3.24864,0.94752,3.384,31.2,0,31.2
24/01/2020 12:30,35.47648,1.13064,35.49449225,3.87648,1.13064,4.038,31.6,0,31.6,34.99648,1.13064,35.01473917,3.87648,1.13064,4.038,31.12,0,31.12
24/01/2020 13:00,34.82744,0.90342,34.83915534,3.09744,0.90342,3.2265,31.73,0,31.73,34.35744,0.90342,34.36931555,3.09744,0.90342,3.2265,31.26,0,31.26
24/01/2020 13:30,34.7844,1.0717,34.80090551,3.6744,1.0717,3.8275,31.11,0,31.11,34.3144,1.0717,34.33113147,3.6744,1.0717,3.8275,30.64,0,30.64
24/01/2020 14:00,34.49576,1.13918,34.51456488,3.90576,1.13918,4.0685,30.59,0,30.59,34.03576,1.13918,34.05481889,3.90576,1.13918,4.0685,30.13,0,30.13
24/01/2020 14:30,33.52104,0.77322,33.52995663,2.65104,0.77322,2.7615,30.87,0,30.87,33.06104,0.77322,33.07008066,2.65104,0.77322,2.7615,30.41,0,30.41
24/01/2020 15:00,33.79928,0.93604,33.8122389,3.20928,0.93604,3.343,30.59,0,30.59,33.33928,0.93604,33.35241763,3.20928,0.93604,3.343,30.13,0,30.13
24/01/2020 15:30,33.73696,1.55578,33.77281335,3.03696,0.88578,3.1635,30.7,0.67,30.7073102,33.26696,1.55578,33.30331934,3.03696,0.88578,3.1635,30.23,0.67,30.23742383
24/01/2020 16:00,34.92248,1.08864,34.93944399,3.73248,1.08864,3.888,31.19,0,31.19,34.45248,1.08864,34.4696753,3.73248,1.08864,3.888,30.72,0,30.72
24/01/2020 16:30,35.34736,1.12798,35.36535307,3.86736,1.12798,4.0285,31.48,0,31.48,34.87736,1.12798,34.89559542,3.86736,1.12798,4.0285,31.01,0,31.01
24/01/2020 17:00,36.45232,1.22276,36.47282242,4.19232,1.22276,4.367,32.26,0,32.26,35.97232,1.22276,35.99309584,4.19232,1.22276,4.367,31.78,0,31.78
24/01/2020 17:30,37.01184,1.99762,37.06570903,4.55184,1.32762,4.7415,32.46,0.67,32.46691393,36.53184,1.99762,36.58641578,4.55184,1.32762,4.7415,31.98,0.67,31.98701768
24/01/2020 18:00,36.29296,1.98628,36.34727299,4.51296,1.31628,4.701,31.78,0.67,31.78706183,35.81296,1.98628,35.86799984,4.51296,1.31628,4.701,31.3,0.67,31.30717011
24/01/2020 18:30,36.25368,2.17274,36.3187295,4.84368,1.41274,5.0455,31.41,0.76,31.41919318,35.78368,2.18274,35.85018979,4.84368,1.41274,5.0455,30.94,0.77,30.94957996
24/01/2020 19:00,35.636,2.373,35.7149216,5.016,1.463,5.225,30.62,0.91,30.63351922,35.176,2.383,35.25662583,5.016,1.463,5.225,30.16,0.92,30.17402857
24/01/2020 19:30,33.56912,2.29016,33.64714922,3.18912,0.93016,3.322,30.38,1.36,30.41042584,33.10912,2.28016,33.18754219,3.18912,0.93016,3.322,29.92,1.35,29.95044073
24/01/2020 20:00,32.85864,3.22252,33.01628171,3.84864,1.12252,4.009,29.01,2.1,29.08590896,32.40864,3.19252,32.56550523,3.84864,1.12252,4.009,28.56,2.07,28.6349175
24/01/2020 20:30,31.7552,3.8086,31.98277913,4.0752,1.1886,4.245,27.68,2.62,27.80371918,31.3052,3.7486,31.52883678,4.0752,1.1886,4.245,27.23,2.56,27.35007313
24/01/2020 21:00,30.72,4.065,30.98778187,4.44,1.295,4.625,26.28,2.77,26.42558041,30.3,4.045,30.56880804,4.44,1.295,4.625,25.86,2.75,26.00580897
24/01/2020 21:30,29.21728,4.25504,29.52549434,4.09728,1.19504,4.268,25.12,3.06,25.30569106,28.80728,4.21504,29.11401627,4.09728,1.19504,4.268,24.71,3.02,24.89386471
24/01/2020 22:00,28.14464,4.31552,28.47357501,4.30464,1.25552,4.484,23.84,3.06,24.03558196,27.74464,4.27552,28.07214135,4.30464,1.25552,4.484,23.44,3.02,23.63374706
24/01/2020 22:30,26.70304,4.35922,27.05651759,4.28304,1.24922,4.4615,22.42,3.11,22.63467473,26.32304,4.26922,26.66699597,4.28304,1.24922,4.4615,22.04,3.02,22.24594345
24/01/2020 23:00,25.49464,4.54552,25.89668745,4.30464,1.25552,4.484,21.19,3.29,21.44388491,25.12464,4.42552,25.51142415,4.30464,1.25552,4.484,20.82,3.17,21.05994539
24/01/2020 23:30,24.27928,4.88854,24.7665351,4.10928,1.19854,4.2805,20.17,3.69,20.50475555,23.90928,4.86854,24.39992524,4.10928,1.19854,4.2805,19.8,3.67,20.13725155
