Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
25/01/2020 00:00,23.26968,4.58824,23.71771392,3.79968,1.10824,3.958,19.47,3.48,19.77855657,22.90968,4.49824,23.34711119,3.79968,1.10824,3.958,19.11,3.39,19.40835387
25/01/2020 00:30,23.36784,5.43062,23.99057273,4.76784,1.39062,4.9665,18.6,4.04,19.03369644,22.96784,5.64062,23.65033336,4.76784,1.39062,4.9665,18.2,4.25,18.68963617
25/01/2020 01:00,23.40616,5.87388,24.13194547,4.43616,1.29388,4.621,18.97,4.58,19.51505316,23.02616,5.86388,23.76108442,4.43616,1.29388,4.621,18.59,4.57,19.14348453
25/01/2020 01:30,23.14912,5.68516,23.83700487,3.78912,1.10516,3.947,19.36,4.58,19.89437106,22.75912,5.67516,23.45602234,3.78912,1.10516,3.947,18.97,4.57,19.51270868
25/01/2020 02:00,22.8852,5.6986,23.58402894,4.0752,1.1886,4.245,18.81,4.51,19.34311764,22.5252,5.6886,23.23240851,4.0752,1.1886,4.245,18.45,4.5,18.99085306
25/01/2020 02:30,22.5048,5.4364,23.15211584,4.2048,1.2264,4.38,18.3,4.21,18.77802173,22.1348,5.4264,22.79024326,4.2048,1.2264,4.38,17.93,4.2,18.41534415
25/01/2020 03:00,22.33368,5.57024,23.01783734,4.66368,1.36024,4.858,17.67,4.21,18.16460845,21.96368,5.56024,22.65655552,4.66368,1.36024,4.858,17.3,4.2,17.80252791
25/01/2020 03:30,21.53912,5.66516,22.27167996,4.50912,1.31516,4.697,17.03,4.35,17.57678583,21.17912,5.65516,21.92113041,4.50912,1.31516,4.697,16.67,4.34,17.22569302
25/01/2020 04:00,21.40072,5.51396,22.09965093,3.99072,1.16396,4.157,17.41,4.35,17.94521106,21.04072,5.50396,21.74868901,3.99072,1.16396,4.157,17.05,4.34,17.59369489
25/01/2020 04:30,21.36312,5.26966,22.00345911,4.35312,1.26966,4.5345,17.01,4,17.47398352,21.00312,5.26966,21.65410738,4.35312,1.26966,4.5345,16.65,4,17.12374083
25/01/2020 05:00,21.44896,5.40678,22.11992665,5.02896,1.46678,5.2385,16.42,3.94,16.88608895,21.09896,5.37678,21.77328354,5.02896,1.46678,5.2385,16.07,3.91,16.53883309
25/01/2020 05:30,21.76328,5.50304,22.44824727,5.15328,1.50304,5.368,16.61,4,17.08485001,21.41328,5.49304,22.10660645,5.15328,1.50304,5.368,16.26,3.99,16.7423923
25/01/2020 06:00,21.92448,5.29214,22.55414749,4.22448,1.23214,4.4005,17.7,4.06,18.1596696,21.55448,5.27214,22.18988662,4.22448,1.23214,4.4005,17.33,4.04,17.79467617
25/01/2020 06:30,22.62368,4.43274,23.05385175,3.88368,1.13274,4.0455,18.74,3.3,19.02833676,22.23368,4.53274,22.69101713,3.88368,1.13274,4.0455,18.35,3.4,18.66232836
25/01/2020 07:00,23.78408,4.28494,24.16698517,4.47408,1.30494,4.6605,19.31,2.98,19.53859002,23.42408,4.25494,23.80739461,4.47408,1.30494,4.6605,18.95,2.95,19.17824288
25/01/2020 07:30,25.10888,4.32134,25.4780265,4.59888,1.34134,4.7905,20.51,2.98,20.72535886,24.73888,4.29134,25.10832098,4.59888,1.34134,4.7905,20.14,2.95,20.35490359
25/01/2020 08:00,25.68944,4.13192,26.01960973,3.94944,1.15192,4.114,21.74,2.98,21.94329055,25.31944,4.10192,25.6495573,3.94944,1.15192,4.114,21.37,2.95,21.57265399
25/01/2020 08:30,27.31584,4.33212,27.65723013,4.63584,1.35212,4.829,22.68,2.98,22.87493825,26.94584,4.30212,27.28711289,4.63584,1.35212,4.829,22.31,2.95,22.50419072
25/01/2020 09:00,27.98184,3.82512,28.24207699,3.41184,0.99512,3.554,24.57,2.83,24.73244428,27.60184,3.74512,27.85475714,3.41184,0.99512,3.554,24.19,2.75,24.34581278
25/01/2020 09:30,29.90552,3.92286,30.16171343,4.77552,1.39286,4.9745,25.13,2.53,25.25703466,29.49552,3.84286,29.74480245,4.77552,1.39286,4.9745,24.72,2.45,24.8411131
25/01/2020 10:00,29.9772,3.6871,30.20309961,3.9672,1.1571,4.1325,26.01,2.53,26.13275722,29.5572,3.6071,29.77648808,3.9672,1.1571,4.1325,25.59,2.45,25.70701461
25/01/2020 10:30,30.59312,3.66216,30.81153043,4.29312,1.25216,4.472,26.3,2.41,26.41018932,30.16312,3.62216,30.37982639,4.29312,1.25216,4.472,25.87,2.37,25.97833328
25/01/2020 11:00,30.8236,3.5623,31.02876566,4.2936,1.2523,4.4725,26.53,2.31,26.63037739,30.4036,3.4723,30.60123789,4.2936,1.2523,4.4725,26.11,2.22,26.20420768
25/01/2020 11:30,31.01104,3.19572,31.17526629,4.03104,1.17572,4.199,26.98,2.02,27.0555133,30.58104,3.12572,30.74036651,4.03104,1.17572,4.199,26.55,1.95,26.62151386
25/01/2020 12:00,31.036,3.063,31.18678029,3.576,1.043,3.725,27.46,2.02,27.53419692,30.586,2.993,30.73209145,3.576,1.043,3.725,27.01,1.95,27.08029911
25/01/2020 12:30,31.10712,3.01666,31.25305029,3.41712,0.99666,3.5595,27.69,2.02,27.76358226,30.66712,2.94666,30.80836014,3.41712,0.99666,3.5595,27.25,1.95,27.31968155
25/01/2020 13:00,31.0388,2.0509,31.10648319,2.6088,0.7609,2.7175,28.43,1.29,28.45925157,30.5788,2.1009,30.65088564,2.6088,0.7609,2.7175,27.97,1.34,28.00208028
25/01/2020 13:30,31.00536,2.53198,31.10857231,2.47536,0.72198,2.5785,28.53,1.81,28.58735735,30.59536,2.24198,30.67739441,2.47536,0.72198,2.5785,28.12,1.52,28.16105112
25/01/2020 14:00,30.66104,3.34322,30.84277053,2.89104,0.84322,3.0115,27.77,2.5,27.88230442,30.21104,3.31322,30.39217604,2.89104,0.84322,3.0115,27.32,2.47,27.43142906
25/01/2020 14:30,30.0864,3.1677,30.25269886,2.6664,0.7777,2.7775,27.42,2.39,27.52396229,29.6464,3.1277,29.81092988,2.6664,0.7777,2.7775,26.98,2.35,27.08215095
25/01/2020 15:00,29.45296,3.09378,29.61500173,2.41296,0.70378,2.5135,27.04,2.39,27.14541766,29.01296,3.05378,29.17323123,2.41296,0.70378,2.5135,26.6,2.35,26.70360463
25/01/2020 15:30,29.586,3.0905,29.74697609,2.196,0.6405,2.2875,27.39,2.45,27.49935636,29.136,2.9905,29.2890694,2.196,0.6405,2.2875,26.94,2.35,27.04230205
25/01/2020 16:00,29.83368,3.07524,29.99175826,2.14368,0.62524,2.233,27.69,2.45,27.7981762,29.39368,2.97524,29.54387376,2.14368,0.62524,2.233,27.25,2.35,27.35114257
25/01/2020 16:30,30.04392,2.85656,30.17941457,1.63392,0.47656,1.702,28.41,2.38,28.50951596,29.60392,2.82656,29.73855277,1.63392,0.47656,1.702,27.97,2.35,28.06854823
25/01/2020 17:00,31.51664,2.39152,31.60724545,2.09664,0.61152,2.184,29.42,1.78,29.47379853,31.06664,2.42152,31.16087098,2.09664,0.61152,2.184,28.97,1.81,29.0264879
25/01/2020 17:30,32.896,1.978,32.95541382,2.496,0.728,2.6,30.4,1.25,30.42568816,32.426,1.988,32.48688381,2.496,0.728,2.6,29.93,1.26,29.95651014
25/01/2020 18:00,33.00552,2.06536,33.07007805,2.79552,0.81536,2.912,30.21,1.25,30.23584958,32.54552,2.13536,32.61549684,2.79552,0.81536,2.912,29.75,1.32,29.77926964
25/01/2020 18:30,32.62136,2.28248,32.70111379,3.23136,0.94248,3.366,29.39,1.34,29.42053195,32.16136,2.26248,32.240842,3.23136,0.94248,3.366,28.93,1.32,28.96009841
25/01/2020 19:00,31.83616,2.34638,31.92250903,2.93616,0.85638,3.0585,28.9,1.49,28.93838454,31.36616,2.34638,31.45379933,2.93616,0.85638,3.0585,28.43,1.49,28.46901825
25/01/2020 19:30,30.86088,2.87734,30.99472536,3.59088,1.04734,3.7405,27.27,1.83,27.33133367,30.40088,2.84734,30.53392949,3.59088,1.04734,3.7405,26.81,1.8,26.87035727
25/01/2020 20:00,29.262,3.7335,29.49921467,3.612,1.0535,3.7625,25.65,2.68,25.78962776,28.822,3.7335,29.06280623,3.612,1.0535,3.7625,25.21,2.68,25.3520512
25/01/2020 20:30,28.28928,4.24854,28.60652819,3.62928,1.05854,3.7805,24.66,3.19,24.86547204,27.86928,4.21854,28.1867495,3.62928,1.05854,3.7805,24.24,3.16,24.44510585
25/01/2020 21:00,27.5216,4.2013,27.84042723,3.0216,0.8813,3.1475,24.5,3.32,24.72392364,27.1016,4.1813,27.4222536,3.0216,0.8813,3.1475,24.08,3.3,24.30506943
25/01/2020 21:30,26.8324,4.4357,27.19656457,3.4824,1.0157,3.6275,23.35,3.42,23.59912922,26.4324,4.4057,26.79705137,3.4824,1.0157,3.6275,22.95,3.39,23.19902153
25/01/2020 22:00,25.08096,3.92028,25.38549093,1.92096,0.56028,2.001,23.16,3.36,23.40246141,24.68096,3.95028,24.99508949,1.92096,0.56028,2.001,22.76,3.39,23.01107777
25/01/2020 22:30,24.23928,4.08604,24.58126152,2.48928,0.72604,2.593,21.75,3.36,22.00800082,23.84928,4.22604,24.22080863,2.48928,0.72604,2.593,21.36,3.5,21.64485158
25/01/2020 23:00,23.29184,5.06762,23.83674858,2.87184,0.83762,2.9915,20.42,4.23,20.85352009,22.92184,5.03762,23.46888076,2.87184,0.83762,2.9915,20.05,4.2,20.48517757
25/01/2020 23:30,22.36992,4.57956,22.83387156,2.08992,0.60956,2.177,20.28,3.97,20.66492923,21.99992,4.52956,22.4613756,2.08992,0.60956,2.177,19.91,3.92,20.29222758
26/01/2020 00:00,21.70576,4.83168,22.23702203,2.16576,0.63168,2.256,19.54,4.2,19.9862853,21.34576,4.81168,21.88135586,2.16576,0.63168,2.256,19.18,4.18,19.63020122
26/01/2020 00:30,21.54648,4.99814,22.11859407,2.73648,0.79814,2.8505,18.81,4.2,19.27319641,21.18648,4.97814,21.76347428,2.73648,0.79814,2.8505,18.45,4.18,18.91758177
26/01/2020 01:00,22.1872,4.8621,22.71369323,2.8872,0.8421,3.0075,19.3,4.02,19.71421822,21.8272,4.8221,22.35350774,2.8872,0.8421,3.0075,18.94,3.98,19.35365599
26/01/2020 01:30,22.15408,4.71244,22.64973182,2.85408,0.83244,2.973,19.3,3.88,19.68614741,21.79408,4.67244,22.28931624,2.85408,0.83244,2.973,18.94,3.84,19.32535123
26/01/2020 02:00,21.5036,4.7473,22.0213912,2.9736,0.8673,3.0975,18.53,3.88,18.93185939,21.1436,4.7073,21.66126714,2.9736,0.8673,3.0975,18.17,3.84,18.57133544
26/01/2020 02:30,20.8432,5.3526,21.51951005,3.6432,1.0626,3.795,17.2,4.29,17.72693149,20.4932,5.3126,21.1706156,3.6432,1.0626,3.795,16.85,4.25,17.37771562
26/01/2020 03:00,20.65176,5.50968,21.37409097,3.70176,1.07968,3.856,16.95,4.43,17.5193436,20.30176,5.46968,21.02567141,3.70176,1.07968,3.856,16.6,4.39,17.17067558
26/01/2020 03:30,20.17128,5.44954,20.89444958,3.22128,0.93954,3.3555,16.95,4.51,17.53974344,19.82128,5.41954,20.54883341,3.22128,0.93954,3.3555,16.6,4.48,17.1939059
26/01/2020 04:00,19.85776,5.54518,20.61745992,3.13776,0.91518,3.2685,16.72,4.63,17.34921612,19.51776,5.51518,20.28201582,3.13776,0.91518,3.2685,16.38,4.6,17.01365334
26/01/2020 04:30,19.72944,5.46692,20.4728605,3.34944,0.97692,3.489,16.38,4.49,16.9842427,19.38944,5.43692,20.13729085,3.34944,0.97692,3.489,16.04,4.46,16.64851945
26/01/2020 05:00,19.91976,5.48368,20.66077406,4.46976,1.30368,4.656,15.45,4.18,16.00546469,19.58976,5.45368,20.33473192,4.46976,1.30368,4.656,15.12,4.15,15.67918684
26/01/2020 05:30,20,5.5975,20.76853404,4.62,1.3475,4.8125,15.38,4.25,15.95640624,19.66,5.5775,20.43585345,4.62,1.3475,4.8125,15.04,4.23,15.62352393
26/01/2020 06:00,20.12064,5.65602,20.9004956,4.82064,1.40602,5.0215,15.3,4.25,15.87931044,19.79064,5.63602,20.57751572,4.82064,1.40602,5.0215,14.97,4.23,15.55614991
26/01/2020 06:30,20.7168,5.6899,21.48396528,4.9368,1.4399,5.1425,15.78,4.25,16.342304,20.3768,5.6099,21.13492267,4.9368,1.4399,5.1425,15.44,4.17,15.99320168
26/01/2020 07:00,21.42504,5.85022,22.20939921,6.03504,1.76022,6.2865,15.39,4.09,15.92420171,21.08504,5.82022,21.87358847,6.03504,1.76022,6.2865,15.05,4.06,15.58801142
26/01/2020 07:30,22.09656,5.40358,22.7476733,5.32656,1.55358,5.5485,16.77,3.85,17.20626049,21.75656,5.37358,22.41033835,5.32656,1.55358,5.5485,16.43,3.82,16.86823346
26/01/2020 08:00,22.75496,5.48478,23.4066447,5.60496,1.63478,5.8385,17.15,3.85,17.57683134,22.41496,5.45478,23.06913645,5.60496,1.63478,5.8385,16.81,3.82,17.23857593
26/01/2020 08:30,23.35464,5.14052,23.91368134,4.42464,1.29052,4.609,18.93,3.85,19.31754125,22.99464,5.11052,23.55569747,4.42464,1.29052,4.609,18.57,3.82,18.95883172
26/01/2020 09:00,24.42104,4.88822,24.90545903,4.93104,1.43822,5.1365,19.49,3.45,19.79299371,24.06104,4.83822,24.54265712,4.93104,1.43822,5.1365,19.13,3.4,19.42979413
26/01/2020 09:30,25.8588,4.7434,26.29025259,5.1888,1.5134,5.405,20.67,3.23,20.92084606,25.4888,4.6634,25.9118935,5.1888,1.5134,5.405,20.3,3.15,20.54294283
26/01/2020 10:00,26.51696,4.40828,26.88088727,4.89696,1.42828,5.101,21.62,2.98,21.82440835,26.12696,4.33828,26.48468826,4.89696,1.42828,5.101,21.23,2.91,21.42850905
26/01/2020 10:30,27.76896,4.55428,28.1399468,6.76896,1.97428,7.051,21,2.58,21.15789214,27.40896,4.49428,27.77498229,6.76896,1.97428,7.051,20.64,2.52,20.79326814
26/01/2020 11:00,28.28392,4.43906,28.63014817,6.85392,1.99906,7.1395,21.43,2.44,21.56846077,27.91392,4.39906,28.25842633,6.85392,1.99906,7.1395,21.06,2.4,21.196311
26/01/2020 11:30,29.12584,4.74212,29.50935882,8.95584,2.61212,9.329,20.17,2.13,20.28215472,28.76584,4.70212,29.1476154,8.95584,2.61212,9.329,19.81,2.09,19.91994478
26/01/2020 12:00,29.72952,4.98736,30.1449518,10.13952,2.95736,10.562,19.59,2.03,19.69489782,29.36952,4.94736,29.78330197,10.13952,2.95736,10.562,19.23,1.99,19.33269252
26/01/2020 12:30,29.8304,4.6322,30.18791217,8.7504,2.5522,9.115,21.08,2.08,21.18237003,29.4604,4.5422,29.80850129,8.7504,2.5522,9.115,20.71,1.99,20.80538873
26/01/2020 13:00,30.0844,4.2967,30.38968171,8.1144,2.3667,8.4525,21.97,1.93,22.0546095,29.7044,4.2267,30.00360599,8.1144,2.3667,8.4525,21.59,1.86,21.66997231
26/01/2020 13:30,30.35728,4.27754,30.65716552,7.63728,2.22754,7.9555,22.72,2.05,22.81229712,29.97728,4.21754,30.27251162,7.63728,2.22754,7.9555,22.34,1.99,22.42845737
26/01/2020 14:00,30.72992,3.43956,30.9218136,7.36992,2.14956,7.677,23.36,1.29,23.39559147,30.31992,3.64956,30.53877596,7.36992,2.14956,7.677,22.95,1.5,22.99896737
26/01/2020 14:30,30.63584,3.55712,30.84165682,7.15584,2.08712,7.454,23.48,1.47,23.52597076,30.23584,3.52712,30.44087049,7.15584,2.08712,7.454,23.08,1.44,23.12487838
26/01/2020 15:00,30.5724,3.5307,30.77559884,7.6824,2.2407,8.0025,22.89,1.29,22.92632112,30.1924,3.5407,30.3993022,7.6824,2.2407,8.0025,22.51,1.3,22.54750762
26/01/2020 15:30,31.07656,3.64108,31.28913621,7.78656,2.27108,8.111,23.29,1.37,23.33025932,30.67656,3.64108,30.89188885,7.78656,2.27108,8.111,22.89,1.37,22.9309616
26/01/2020 16:00,30.946,3.558,31.14986806,7.776,2.268,8.1,23.17,1.29,23.20588287,30.546,3.558,30.7525199,7.776,2.268,8.1,22.77,1.29,22.80651223
26/01/2020 16:30,31.56696,3.27578,31.73647268,6.63696,1.93578,6.9135,24.93,1.34,24.96598686,31.15696,3.29578,31.33078873,6.63696,1.93578,6.9135,24.52,1.36,24.55768719
26/01/2020 17:00,32.7288,3.1759,32.88252865,6.8088,1.9859,7.0925,25.92,1.19,25.94730236,32.2888,3.2059,32.44756386,6.8088,1.9859,7.0925,25.48,1.22,25.5091905
26/01/2020 17:30,33.36024,3.40632,33.53369393,7.77024,2.26632,8.094,25.59,1.14,25.61538015,32.93024,3.48632,33.11427386,7.77024,2.26632,8.094,25.16,1.22,25.18956133
26/01/2020 18:00,32.97096,3.60778,33.16775964,8.46096,2.46778,8.8135,24.51,1.14,24.53649731,32.55096,3.60778,32.75028356,8.46096,2.46778,8.8135,24.09,1.14,24.11695876
26/01/2020 18:30,31.78592,3.45256,31.97287727,6.14592,1.79256,6.402,25.64,1.66,25.69368016,31.34592,3.45256,31.5354859,6.14592,1.79256,6.402,25.2,1.66,25.25461542
26/01/2020 19:00,30.76608,3.64594,30.98135822,4.54608,1.32594,4.7355,26.22,2.32,26.3224391,30.32608,3.63594,30.54326747,4.54608,1.32594,4.7355,25.78,2.31,25.88328611
26/01/2020 19:30,29.68288,3.66834,29.90869578,3.90288,1.13834,4.0655,25.78,2.53,25.9038472,29.25288,3.64834,29.47950768,3.90288,1.13834,4.0655,25.35,2.51,25.47395925
26/01/2020 20:00,29.35872,3.74296,29.59635433,4.15872,1.21296,4.332,25.2,2.53,25.32668356,28.92872,3.72296,29.16729799,4.15872,1.21296,4.332,24.77,2.51,24.89684719
26/01/2020 20:30,28.86024,4.00882,29.13733156,5.07024,1.47882,5.2815,23.79,2.53,23.92415098,28.46024,3.98882,28.73840542,5.07024,1.47882,5.2815,23.39,2.51,23.52428957
26/01/2020 21:00,27.79792,4.35106,28.13638355,5.07792,1.48106,5.2895,22.72,2.87,22.9005524,27.36792,4.44106,27.72590953,5.07792,1.48106,5.2895,22.29,2.96,22.48567766
26/01/2020 21:30,26.90544,4.40242,27.26323538,4.70544,1.37242,4.9015,22.2,3.03,22.4058229,26.50544,4.33242,26.85718177,4.70544,1.37242,4.9015,21.8,2.96,22.00003636
26/01/2020 22:00,25.7016,4.4688,26.0872079,3.8016,1.1088,3.96,21.9,3.36,22.1562542,25.3116,4.4488,25.6995898,3.8016,1.1088,3.96,21.51,3.34,21.76776746
26/01/2020 22:30,24.47376,5.00818,24.98092863,5.03376,1.46818,5.2435,19.44,3.54,19.75968623,24.10376,4.98818,24.61449138,5.03376,1.46818,5.2435,19.07,3.52,19.39214532
26/01/2020 23:00,23.06776,5.23268,23.65380501,5.11776,1.49268,5.331,17.95,3.74,18.33548745,22.69776,5.22268,23.2908715,5.11776,1.49268,5.331,17.58,3.73,17.97134664
26/01/2020 23:30,22.05304,5.18672,22.65477075,4.10304,1.19672,4.274,17.95,3.99,18.38811029,21.68304,5.18672,22.2947592,4.10304,1.19672,4.274,17.58,3.99,18.02710459
27/01/2020 00:00,21.5688,5.7109,22.31204859,5.2488,1.5309,5.4675,16.32,4.18,16.84680385,21.2188,5.7009,21.97129341,5.2488,1.5309,5.4675,15.97,4.17,16.50544759
27/01/2020 00:30,21.29832,5.77826,22.06822882,5.30832,1.54826,5.5295,15.99,4.23,16.54004232,20.93832,5.76826,21.71833483,5.30832,1.54826,5.5295,15.63,4.22,16.18966646
27/01/2020 01:00,21.90344,5.79142,22.65615213,5.35344,1.56142,5.5765,16.55,4.23,17.08201979,21.53344,5.78142,22.29605022,5.35344,1.56142,5.5765,16.18,4.22,16.72126789
27/01/2020 01:30,22.03832,6.02576,22.84726093,6.56832,1.91576,6.842,15.47,4.11,16.00665487,21.67832,6.08576,22.51635034,6.56832,1.91576,6.842,15.11,4.17,15.67485247
27/01/2020 02:00,21.61512,5.87566,22.39948198,6.70512,1.95566,6.9845,14.91,3.92,15.4166955,21.27512,5.89566,22.07690055,6.70512,1.95566,6.9845,14.57,3.94,15.09332634
27/01/2020 02:30,21.27552,5.63036,22.00792369,6.27552,1.83036,6.537,15,3.8,15.47384891,20.92552,5.64036,21.67235678,6.27552,1.83036,6.537,14.65,3.81,15.13732473
27/01/2020 03:00,21.36488,5.60684,22.08833973,6.91488,2.01684,7.203,14.45,3.59,14.88927802,21.02488,5.61684,21.76222577,6.91488,2.01684,7.203,14.11,3.6,14.56200879
27/01/2020 03:30,21.21464,5.50802,21.91801165,7.36464,2.14802,7.6715,13.85,3.36,14.25174024,20.88464,5.51802,21.60131322,7.36464,2.14802,7.6715,13.52,3.37,13.93367504
27/01/2020 04:00,20.6984,5.3537,21.37956656,6.2184,1.8137,6.4775,14.48,3.54,14.90644156,20.3584,5.3637,21.05311683,6.2184,1.8137,6.4775,14.14,3.55,14.57882368
27/01/2020 04:30,21.258,5.814,22.03871956,7.488,2.184,7.8,13.77,3.63,14.24042836,20.928,5.814,21.72058425,7.488,2.184,7.8,13.44,3.63,13.92158396
27/01/2020 05:00,21.31152,5.55836,22.02444666,6.61152,1.92836,6.887,14.7,3.63,15.14156201,20.97152,5.55836,21.69562207,6.61152,1.92836,6.887,14.36,3.63,14.81170146
27/01/2020 05:30,21.9256,4.8908,22.46445771,5.3856,1.5708,5.61,16.54,3.32,16.86991405,21.5556,4.8908,22.10347973,5.3856,1.5708,5.61,16.17,3.32,16.5073105
27/01/2020 06:00,23.408,4.6315,23.86179491,5.628,1.6415,5.8625,17.78,2.99,18.02965613,23.038,4.6515,23.50289123,5.628,1.6415,5.8625,17.41,3.01,17.66828232
27/01/2020 06:30,25.47408,3.63244,25.73175805,4.77408,1.39244,4.973,20.7,2.24,20.82084532,25.09408,3.59244,25.34992063,4.77408,1.39244,4.973,20.32,2.2,20.43874752
27/01/2020 07:00,28.37096,2.77528,28.50637736,5.40096,1.57528,5.626,22.97,1.2,23.00132387,27.98096,2.82528,28.12323469,5.40096,1.57528,5.626,22.58,1.25,22.61457274
27/01/2020 07:30,31.53752,2.41136,31.629572,4.90752,1.43136,5.112,26.63,0.98,26.64802619,31.11752,2.40136,31.21003974,4.90752,1.43136,5.112,26.21,0.97,26.22794311
27/01/2020 08:00,32.4892,2.2081,32.56414934,3.7992,1.1081,3.9575,28.69,1.1,28.71107974,32.0492,2.1781,32.12312781,3.7992,1.1081,3.9575,28.25,1.07,28.27025645
27/01/2020 08:30,33.43624,2.57182,33.53500266,5.76624,1.68182,6.0065,27.67,0.89,27.68430964,32.99624,2.57182,33.09631569,5.76624,1.68182,6.0065,27.23,0.89,27.24454074
27/01/2020 09:00,33.52032,2.33176,33.60132375,5.32032,1.55176,5.542,28.2,0.78,28.21078517,33.09032,2.32176,33.17167236,5.32032,1.55176,5.542,27.77,0.77,27.78067314
27/01/2020 09:30,34.4768,1.6324,34.51542362,5.5968,1.6324,5.83,28.88,0,28.88,34.0368,1.6324,34.07592235,5.5968,1.6324,5.83,28.44,0,28.44
27/01/2020 10:00,34.48696,2.25078,34.56033016,7.71696,2.25078,8.0385,26.77,0,26.77,34.05696,2.25078,34.13125452,7.71696,2.25078,8.0385,26.34,0,26.34
27/01/2020 10:30,34.04888,1.91884,34.10290569,6.57888,1.91884,6.853,27.47,0,27.47,33.60888,1.91884,33.66361184,6.57888,1.91884,6.853,27.03,0,27.03
27/01/2020 11:00,34.18312,1.79466,34.23019862,6.15312,1.79466,6.4095,28.03,0,28.03,33.74312,1.79466,33.79081165,6.15312,1.79466,6.4095,27.59,0,27.59
27/01/2020 11:30,34.46224,1.65732,34.50206799,5.68224,1.65732,5.919,28.78,0,28.78,34.02224,1.65732,34.06258247,5.68224,1.65732,5.919,28.34,0,28.34
27/01/2020 12:00,34.16696,1.77828,34.21320557,6.09696,1.77828,6.351,28.07,0,28.07,33.72696,1.77828,33.77380806,6.09696,1.77828,6.351,27.63,0,27.63
27/01/2020 12:30,34.26104,1.56072,34.29656993,5.35104,1.56072,5.574,28.91,0,28.91,33.82104,1.56072,33.85703167,5.35104,1.56072,5.574,28.47,0,28.47
27/01/2020 13:00,34.27536,1.35198,34.30201383,4.63536,1.35198,4.8285,29.64,0,29.64,33.82536,1.35198,33.85236815,4.63536,1.35198,4.8285,29.19,0,29.19
27/01/2020 13:30,34.17008,1.08794,34.18739506,3.73008,1.08794,3.8855,30.44,0,30.44,33.71008,1.08794,33.72763121,3.73008,1.08794,3.8855,29.98,0,29.98
27/01/2020 14:00,34.04648,0.99064,34.06088913,3.39648,0.99064,3.538,30.65,0,30.65,33.58648,0.99064,33.60108639,3.39648,0.99064,3.538,30.19,0,30.19
27/01/2020 14:30,33.984,1.022,33.99936382,3.504,1.022,3.65,30.48,0,30.48,33.524,1.022,33.53957454,3.504,1.022,3.65,30.02,0,30.02
27/01/2020 15:00,33.9052,0.9261,33.91784557,3.1752,0.9261,3.3075,30.73,0,30.73,33.4452,0.9261,33.45801943,3.1752,0.9261,3.3075,30.27,0,30.27
27/01/2020 15:30,34.2328,0.7329,34.24064454,2.5128,0.7329,2.6175,31.72,0,31.72,33.7728,0.7329,33.78075136,2.5128,0.7329,2.6175,31.26,0,31.26
27/01/2020 16:00,35.13528,0.96404,35.14850315,3.30528,0.96404,3.443,31.83,0,31.83,34.65528,0.96404,34.66868623,3.30528,0.96404,3.443,31.35,0,31.35
27/01/2020 16:30,36.22816,1.64738,36.26559579,5.64816,1.64738,5.8835,30.58,0,30.58,35.75816,1.64738,35.79608732,5.64816,1.64738,5.8835,30.11,0,30.11
27/01/2020 17:00,36.73952,-1.02514,36.75381942,3.47952,1.01486,3.6245,33.26,-2.04,33.32250291,36.22952,2.07486,36.28888485,3.47952,1.01486,3.6245,32.75,1.06,32.76714971
27/01/2020 17:30,37.10944,-0.24058,37.11021983,1.84944,0.53942,1.9265,35.26,-0.78,35.26862628,36.59944,-0.26058,36.60036762,1.84944,0.53942,1.9265,34.75,-0.8,34.75920741
27/01/2020 18:00,36.71712,-0.03334,36.71713514,2.21712,0.64666,2.3095,34.5,-0.68,34.5067008,36.22712,-0.03334,36.22713534,2.21712,0.64666,2.3095,34.01,-0.68,34.01679732
27/01/2020 18:30,36.298,0.4015,36.30022047,3.708,1.0815,3.8625,32.59,-0.68,32.59709343,35.828,0.4015,35.8302496,3.708,1.0815,3.8625,32.12,-0.68,32.1271972
27/01/2020 19:00,35.15728,1.69004,35.19787738,3.49728,1.02004,3.643,31.66,0.67,31.66708859,34.68728,1.69004,34.72842681,3.49728,1.02004,3.643,31.19,0.67,31.19719539
27/01/2020 19:30,34.84416,1.82038,34.89167909,3.70416,1.08038,3.8585,31.14,0.74,31.14879131,34.37416,1.75038,34.41869704,3.70416,1.08038,3.8585,30.67,0.67,30.67731735
27/01/2020 20:00,33.30952,2.18486,33.38109848,3.47952,1.01486,3.6245,29.83,1.17,29.8529362,32.82952,2.26486,32.90755193,3.47952,1.01486,3.6245,29.35,1.25,29.37660634
27/01/2020 20:30,32.21056,2.39308,32.29933447,3.61056,1.05308,3.761,28.6,1.34,28.6313744,31.73056,2.44308,31.82447294,3.61056,1.05308,3.761,28.12,1.39,28.15433359
27/01/2020 21:00,30.81272,2.75496,30.93563509,2.86272,0.83496,2.982,27.95,1.92,28.01586872,30.34272,2.75496,30.46753127,2.86272,0.83496,2.982,27.48,1.92,27.54699258
27/01/2020 21:30,29.184,3.1795,29.35668708,3.324,0.9695,3.4625,25.86,2.21,25.95426169,28.744,3.1495,28.91603165,3.324,0.9695,3.4625,25.42,2.18,25.51330633
27/01/2020 22:00,27.23744,3.57342,27.47084761,4.05744,1.18342,4.2265,23.18,2.39,23.30288609,26.83744,3.52342,27.06774232,4.05744,1.18342,4.2265,22.78,2.34,22.899869
27/01/2020 22:30,26.12808,4.39444,26.49504987,4.67808,1.36444,4.873,21.45,3.03,21.66294994,25.73808,4.34444,26.10216315,4.67808,1.36444,4.873,21.06,2.98,21.26979078
27/01/2020 23:00,24.58616,4.47388,24.98989527,4.67616,1.36388,4.871,19.91,3.11,20.15143171,24.20616,4.42388,24.60709036,4.67616,1.36388,4.871,19.53,3.06,19.76827003
27/01/2020 23:30,23.7444,4.5267,24.17204055,5.7144,1.6667,5.9525,18.03,2.86,18.25542385,23.3744,4.4967,23.80300162,5.7144,1.6667,5.9525,17.66,2.83,17.88531521
28/01/2020 00:00,22.75504,4.32272,23.16198941,5.49504,1.60272,5.724,17.26,2.72,17.47300775,22.39504,4.26272,22.7971182,5.49504,1.60272,5.724,16.9,2.66,17.10805658
28/01/2020 00:30,22.62864,4.40252,23.05292889,5.76864,1.68252,6.009,16.86,2.72,17.07799754,22.26864,4.29252,22.67858142,5.76864,1.68252,6.009,16.5,2.61,16.7051519
28/01/2020 01:00,23.1008,4.1144,23.46433992,5.0208,1.4644,5.23,18.08,2.65,18.27317433,22.7208,4.0744,23.08322958,5.0208,1.4644,5.23,17.7,2.61,17.89139737
28/01/2020 01:30,23.71088,4.24234,24.08740914,5.63088,1.64234,5.8655,18.08,2.6,18.26599026,23.33088,4.19234,23.7045497,5.63088,1.64234,5.8655,17.7,2.55,17.88274308
28/01/2020 02:00,23.37392,4.30406,23.76689018,5.29392,1.54406,5.5145,18.08,2.76,18.28945051,22.99392,4.24406,23.3823096,5.29392,1.54406,5.5145,17.7,2.7,17.90474797
28/01/2020 02:30,22.94496,4.28978,23.34252347,5.24496,1.52978,5.4635,17.7,2.76,17.91389405,22.58496,4.29978,22.99061822,5.24496,1.52978,5.4635,17.34,2.77,17.55985478
28/01/2020 03:00,23.02384,4.89612,23.53867455,7.80384,2.27612,8.129,15.22,2.62,15.44385962,22.68384,4.85612,23.19781237,7.80384,2.27612,8.129,14.88,2.58,15.10201311
28/01/2020 03:30,22.4172,5.0521,22.97943799,6.4872,1.8921,6.7575,15.93,3.16,16.24039716,22.0772,5.0221,22.64120686,6.4872,1.8921,6.7575,15.59,3.13,15.90110059
28/01/2020 04:00,22.03488,5.05184,22.60657037,6.31488,1.84184,6.578,15.72,3.21,16.04439154,21.69488,5.03184,22.2707708,6.31488,1.84184,6.578,15.38,3.19,15.70733905
28/01/2020 04:30,22.38272,4.99246,22.9327454,7.00272,2.04246,7.2945,15.38,2.95,15.66036079,22.04272,4.97246,22.59661177,7.00272,2.04246,7.2945,15.04,2.93,15.32274453
28/01/2020 05:00,22.69712,5.19416,23.28386897,7.31712,2.13416,7.622,15.38,3.06,15.68145401,22.35712,5.14416,22.94129893,7.31712,2.13416,7.622,15.04,3.01,15.33824305
28/01/2020 05:30,24.09816,4.60738,24.53465439,8.52816,2.48738,8.8835,15.57,2.12,15.71366603,23.76816,4.44738,24.18066622,8.52816,2.48738,8.8835,15.24,1.96,15.36551984
28/01/2020 06:00,25.0188,4.2234,25.37277007,7.8288,2.2834,8.155,17.19,1.94,17.29912426,24.6588,4.2434,25.02124819,7.8288,2.2834,8.155,16.83,1.96,16.94374516
28/01/2020 06:30,27.2804,3.5422,27.50940576,7.5504,2.2022,7.865,19.73,1.34,19.77545195,26.9004,3.5622,27.13523151,7.5504,2.2022,7.865,19.35,1.36,19.3977344
28/01/2020 07:00,29.96608,2.70844,30.08823022,5.92608,1.72844,6.173,24.04,0.98,24.05996675,29.56608,2.66844,29.6862537,5.92608,1.72844,6.173,23.64,0.94,23.65868128
28/01/2020 07:30,32.89888,2.60634,33.00195924,6.63888,1.93634,6.9155,26.26,0.67,26.26854583,32.45888,2.60634,32.56335209,6.63888,1.93634,6.9155,25.82,0.67,25.82869141
28/01/2020 08:00,33.7404,1.7297,33.7847074,5.9304,1.7297,6.1775,27.81,0,27.81,33.2904,1.7297,33.33530552,5.9304,1.7297,6.1775,27.36,0,27.36
28/01/2020 08:30,34.29824,1.24782,34.32093125,6.67824,1.94782,6.9565,27.62,-0.7,27.62886896,33.85824,1.17782,33.8787201,6.67824,1.94782,6.9565,27.18,-0.77,27.19090473
28/01/2020 09:00,34.79504,2.04022,34.8548032,6.99504,2.04022,7.2865,27.8,0,27.8,34.33504,2.04022,34.39560247,6.99504,2.04022,7.2865,27.34,0,27.34
28/01/2020 09:30,35.92616,1.29638,35.94954205,6.77616,1.97638,7.0585,29.15,-0.68,29.15793031,35.45616,1.29638,35.47985179,6.77616,1.97638,7.0585,28.68,-0.68,28.68806023
28/01/2020 10:00,36.37136,2.05248,36.42922594,9.71136,2.83248,10.116,26.66,-0.78,26.67140791,35.93136,2.07248,35.99107952,9.71136,2.83248,10.116,26.22,-0.76,26.23101218
28/01/2020 10:30,36.19168,1.90674,36.241873,10.17168,2.96674,10.5955,26.02,-1.06,26.04158213,35.76168,1.92674,35.81354609,10.17168,2.96674,10.5955,25.59,-1.04,25.61112454
28/01/2020 11:00,36.01168,1.80174,36.05672425,10.29168,3.00174,10.7205,25.72,-1.2,25.74797856,35.60168,1.86174,35.65032531,10.29168,3.00174,10.7205,25.31,-1.14,25.33566064
28/01/2020 11:30,36.22592,2.26756,36.29681953,12.98592,3.78756,13.527,23.24,-1.52,23.28965436,35.84592,2.32756,35.92140749,12.98592,3.78756,13.527,22.86,-1.46,22.90657548
28/01/2020 12:00,35.38976,2.38368,35.46994563,12.62976,3.68368,13.156,22.76,-1.3,22.79709631,35.01976,2.45368,35.10561402,12.62976,3.68368,13.156,22.39,-1.23,22.42375972
28/01/2020 12:30,35.2452,2.5261,35.33560958,12.0552,3.5161,12.5575,23.19,-0.99,23.21112233,34.8552,2.5761,34.95026836,12.0552,3.5161,12.5575,22.8,-0.94,22.81936897
28/01/2020 13:00,35.00192,2.58056,35.09691858,12.24192,3.57056,12.752,22.76,-0.99,22.78152102,34.62192,2.63056,34.72171065,12.24192,3.57056,12.752,22.38,-0.94,22.39973214
28/01/2020 13:30,35.27056,2.75558,35.37803872,12.67056,3.69558,13.1985,22.6,-0.94,22.61954023,34.88056,2.75558,34.98923673,12.67056,3.69558,13.1985,22.21,-0.94,22.22988304
28/01/2020 14:00,34.92008,2.39544,35.00214451,11.23008,3.27544,11.698,23.69,-0.88,23.70633881,34.53008,2.43544,34.61586042,11.23008,3.27544,11.698,23.3,-0.84,23.31513671
28/01/2020 14:30,34.95,2.3825,35.03111198,10.74,3.1325,11.1875,24.21,-0.75,24.22161431,34.55,2.4025,34.63343047,10.74,3.1325,11.1875,23.81,-0.73,23.82118805
28/01/2020 15:00,34.4864,2.3802,34.56844134,10.5264,3.0702,10.965,23.96,-0.69,23.96993325,34.0864,2.3402,34.16663871,10.5264,3.0702,10.965,23.56,-0.73,23.57130671
28/01/2020 15:30,33.98928,2.35354,34.07066635,8.06928,2.35354,8.4055,25.92,0,25.92,33.55928,2.35354,33.64170663,8.06928,2.35354,8.4055,25.49,0,25.49
28/01/2020 16:00,34.99464,1.59052,35.03076623,7.78464,2.27052,8.109,27.21,-0.68,27.21849555,34.54464,1.59052,34.58123634,7.78464,2.27052,8.109,26.76,-0.68,26.76863837
28/01/2020 16:30,35.76344,1.30142,35.78711129,6.79344,1.98142,7.0765,28.97,-0.68,28.97797957,35.30344,1.30142,35.32741952,6.79344,1.98142,7.0765,28.51,-0.68,28.51810828
28/01/2020 17:00,37.052,0.311,37.05330518,5.832,1.701,6.075,31.22,-1.39,31.25092799,36.582,0.331,36.58349744,5.832,1.701,6.075,30.75,-1.37,30.78050357
28/01/2020 17:30,38.78416,0.56288,38.78824436,7.24416,2.11288,7.546,31.54,-1.55,31.57806359,38.31416,0.63288,38.31938665,7.24416,2.11288,7.546,31.07,-1.48,31.10522946
28/01/2020 18:00,38.71664,0.62152,38.72162832,6.65664,1.94152,6.934,32.06,-1.32,32.08716254,38.23664,0.68152,38.24271314,6.65664,1.94152,6.934,31.58,-1.26,31.60512617
28/01/2020 18:30,37.70832,0.73326,37.71544866,5.90832,1.72326,6.1545,31.8,-0.99,31.81540665,37.22832,0.79326,37.23677042,5.90832,1.72326,6.1545,31.32,-0.93,31.33380443
28/01/2020 19:00,37.57936,1.23148,37.59953246,8.67936,2.53148,9.041,28.9,-1.3,28.92922398,37.12936,1.29148,37.15181415,8.67936,2.53148,9.041,28.45,-1.24,28.47701003
28/01/2020 19:30,36.2092,1.2381,36.23036097,7.8792,2.2981,8.2075,28.33,-1.06,28.34982363,35.7592,1.2781,35.78203354,7.8792,2.2981,8.2075,27.88,-1.02,27.8986523
28/01/2020 20:00,35.23336,1.26848,35.25618667,7.26336,2.11848,7.566,27.97,-0.85,27.98291264,34.81336,1.16848,34.83296399,7.26336,2.11848,7.566,27.55,-0.95,27.56637444
28/01/2020 20:30,33.72816,2.68738,33.83505266,6.84816,1.99738,7.1335,26.88,0.69,26.88885457,33.29816,2.68738,33.40642858,6.84816,1.99738,7.1335,26.45,0.69,26.45899847
28/01/2020 21:00,32.70088,2.79484,32.82009573,6.77088,1.97484,7.053,25.93,0.82,25.94296244,32.29088,2.78484,32.41074305,6.77088,1.97484,7.053,25.52,0.81,25.53285139
28/01/2020 21:30,30.62056,3.68558,30.84156602,5.23056,1.52558,5.4485,25.39,2.16,25.48171305,30.22056,3.62558,30.43726461,5.23056,1.52558,5.4485,24.99,2.1,25.07808007
28/01/2020 22:00,28.99424,3.99832,29.26862682,5.51424,1.60832,5.744,23.48,2.39,23.60132412,28.61424,3.91832,28.88127356,5.51424,1.60832,5.744,23.1,2.31,23.21521268
28/01/2020 22:30,27.24616,3.66138,27.49107015,4.73616,1.38138,4.9335,22.51,2.28,22.62517403,26.85616,3.69138,27.10866312,4.73616,1.38138,4.9335,22.12,2.31,22.24029002
28/01/2020 23:00,25.6076,3.8593,25.89678309,3.8376,1.1193,3.9975,21.77,2.74,21.94175244,25.2276,3.7893,25.51059772,3.8376,1.1193,3.9975,21.39,2.67,21.55599685
28/01/2020 23:30,23.9332,3.6776,24.21410341,2.8032,0.8176,2.92,21.13,2.86,21.32267572,23.5632,3.6376,23.8423264,2.8032,0.8176,2.92,20.76,2.82,20.95065631
29/01/2020 00:00,23.30448,4.00464,23.64605527,3.92448,1.14464,4.088,19.38,2.86,19.58989535,22.94448,3.96464,23.28449125,3.92448,1.14464,4.088,19.02,2.82,19.2279172
29/01/2020 00:30,23.26096,4.29528,23.65421084,4.92096,1.43528,5.126,18.34,2.86,18.56165941,22.90096,4.25528,23.29294693,4.92096,1.43528,5.126,17.98,2.82,18.1998022
29/01/2020 01:00,24.4356,4.7733,24.89744847,7.9656,2.3233,8.2975,16.47,2.45,16.65122818,24.0956,4.7033,24.55033544,7.9656,2.3233,8.2975,16.13,2.38,16.30464044
29/01/2020 01:30,24.83304,4.88672,25.30928502,8.90304,2.59672,9.274,15.93,2.29,16.09375655,24.50304,4.80672,24.97005259,8.90304,2.59672,9.274,15.6,2.21,15.75576402
29/01/2020 02:00,24.47024,4.68132,24.91400013,8.37024,2.44132,8.719,16.1,2.24,16.25507921,24.13024,4.65132,24.57444323,8.37024,2.44132,8.719,15.76,2.21,15.91419806
29/01/2020 02:30,24.02544,4.83492,24.50710547,7.28544,2.12492,7.589,16.74,2.71,16.95793914,23.68544,4.77492,24.16195209,7.28544,2.12492,7.589,16.4,2.65,16.61272103
29/01/2020 03:00,23.68128,5.49204,24.30978251,8.20128,2.39204,8.543,15.48,3.1,15.78734937,23.36128,5.41204,23.97998291,8.20128,2.39204,8.543,15.16,3.02,15.45787825
29/01/2020 03:30,23.38568,5.40624,24.00244696,8.45568,2.46624,8.808,14.93,2.94,15.21671778,23.07568,5.33624,23.68464618,8.45568,2.46624,8.808,14.62,2.87,14.89903688
29/01/2020 04:00,23.05112,5.10866,23.61043287,7.64112,2.22866,7.9595,15.41,2.88,15.67681409,22.73112,5.09866,23.29592561,7.64112,2.22866,7.9595,15.09,2.87,15.36050129
29/01/2020 04:30,23.15736,4.94548,23.67955014,7.52736,2.19548,7.841,15.63,2.75,15.87007876,22.83736,4.88548,23.3540773,7.52736,2.19548,7.841,15.31,2.69,15.54452315
29/01/2020 05:00,23.24136,4.91748,23.75589241,7.43136,2.16748,7.741,15.81,2.75,16.04738608,22.92136,4.85748,23.43040452,7.43136,2.16748,7.741,15.49,2.69,15.72183831
29/01/2020 05:30,24.15208,4.96144,24.65641611,7.58208,2.21144,7.898,16.57,2.75,16.79664848,23.82208,4.90144,24.32109392,7.58208,2.21144,7.898,16.24,2.69,16.46127881
29/01/2020 06:00,24.97512,4.32066,25.34609875,5.38512,1.57066,5.6095,19.59,2.75,19.78207775,24.57512,4.40066,24.96602354,5.38512,1.57066,5.6095,19.19,2.83,19.39755139
29/01/2020 06:30,27.90224,3.82482,28.16317179,7.66224,2.23482,7.9815,20.24,1.59,20.30235701,27.54224,3.79482,27.80243952,7.66224,2.23482,7.9815,19.88,1.56,19.94111331
29/01/2020 07:00,29.70728,2.64004,29.82435743,5.89728,1.72004,6.143,23.81,0.92,23.82776742,29.32728,2.65004,29.44676662,5.89728,1.72004,6.143,23.43,0.93,23.44844984
29/01/2020 07:30,32.18184,1.92012,32.23907081,4.25184,1.24012,4.429,27.93,0.68,27.93827661,31.75184,1.92012,31.80984445,4.25184,1.24012,4.429,27.5,0.68,27.50840599
29/01/2020 08:00,33.50968,1.80574,33.55829779,3.85968,1.12574,4.0205,29.65,0.68,29.65779661,33.06968,1.80574,33.11894371,3.85968,1.12574,4.0205,29.21,0.68,29.21791403
29/01/2020 08:30,34.1808,1.2894,34.20511133,4.4208,1.2894,4.605,29.76,0,29.76,33.7308,1.2894,33.75543543,4.4208,1.2894,4.605,29.31,0,29.31
29/01/2020 09:00,33.74184,1.01262,33.75703135,3.47184,1.01262,3.6165,30.27,0,30.27,33.29184,1.01262,33.3072366,3.47184,1.01262,3.6165,29.82,0,29.82
29/01/2020 09:30,34.85368,0.80274,34.86292301,5.08368,1.48274,5.2955,29.77,-0.68,29.77776519,34.41368,0.78274,34.42258057,5.08368,1.48274,5.2955,29.33,-0.7,29.33835203
29/01/2020 10:00,35.57768,1.21224,35.59832637,6.48768,1.89224,6.758,29.09,-0.68,29.09794666,35.14768,1.19224,35.1678951,6.48768,1.89224,6.758,28.66,-0.7,28.66854723
29/01/2020 10:30,35.32008,2.31294,35.39573057,7.93008,2.31294,8.2605,27.39,0,27.39,34.89008,2.31294,34.96666089,7.93008,2.31294,8.2605,26.96,0,26.96
29/01/2020 11:00,35.43032,2.67176,35.53091438,9.16032,2.67176,9.542,26.27,0,26.27,35.03032,2.67176,35.13205973,9.16032,2.67176,9.542,25.87,0,25.87
29/01/2020 11:30,34.86792,2.09606,34.93086476,9.51792,2.77606,9.9145,25.35,-0.68,25.35911868,34.47792,2.09606,34.54157546,9.51792,2.77606,9.9145,24.96,-0.68,24.9692611
29/01/2020 12:00,35.0492,2.7481,35.15676996,11.9592,3.4881,12.4575,23.09,-0.74,23.1018549,34.6792,2.7481,34.78791408,11.9592,3.4881,12.4575,22.72,-0.74,22.73204786
29/01/2020 12:30,34.84928,2.56604,34.94362428,11.12928,3.24604,11.593,23.72,-0.68,23.72974505,34.46928,2.55604,34.56392056,11.12928,3.24604,11.593,23.34,-0.69,23.350197
29/01/2020 13:00,34.49968,2.91074,34.62225191,9.97968,2.91074,10.3955,24.52,0,24.52,34.10968,2.91074,34.23364832,9.97968,2.91074,10.3955,24.13,0,24.13
29/01/2020 13:30,34.69152,2.66336,34.7936064,9.13152,2.66336,9.512,25.56,0,25.56,34.28152,2.66336,34.38482369,9.13152,2.66336,9.512,25.15,0,25.15
29/01/2020 14:00,34.03784,2.10812,34.1030603,7.22784,2.10812,7.529,26.81,0,26.81,33.60784,2.10812,33.67389314,7.22784,2.10812,7.529,26.38,0,26.38
29/01/2020 14:30,33.85144,1.99542,33.9102004,6.84144,1.99542,7.1265,27.01,0,27.01,33.42144,1.99542,33.48095507,6.84144,1.99542,7.1265,26.58,0,26.58
29/01/2020 15:00,33.83632,2.34976,33.9178113,8.05632,2.34976,8.392,25.78,0,25.78,33.42632,2.34976,33.50880841,8.05632,2.34976,8.392,25.37,0,25.37
29/01/2020 15:30,33.72248,1.82364,33.77175329,6.25248,1.82364,6.513,27.47,0,27.47,33.29248,1.82364,33.34238875,6.25248,1.82364,6.513,27.04,0,27.04
29/01/2020 16:00,34.90928,0.89854,34.92084198,5.54928,1.61854,5.7805,29.36,-0.72,29.36882701,34.45928,0.89854,34.47099291,5.54928,1.61854,5.7805,28.91,-0.72,28.91896437
29/01/2020 16:30,36.03104,1.40072,36.05825647,7.27104,2.12072,7.574,28.76,-0.72,28.76901111,35.59104,1.40072,35.61859268,7.27104,2.12072,7.574,28.32,-0.72,28.32915106
29/01/2020 17:00,36.74144,1.18792,36.76063883,7.98144,2.32792,8.314,28.76,-1.14,28.78258501,36.30144,1.19792,36.32119985,7.98144,2.32792,8.314,28.32,-1.13,28.34253517
29/01/2020 17:30,38.2176,1.0243,38.23132407,7.7976,2.2743,8.1225,30.42,-1.25,30.44567129,37.7676,1.0543,37.78231277,7.7976,2.2743,8.1225,29.97,-1.22,29.99482122
29/01/2020 18:00,38.09536,1.31198,38.11794518,8.47536,2.47198,8.8285,29.62,-1.16,29.64270568,37.65536,1.32198,37.67855846,8.47536,2.47198,8.8285,29.18,-1.15,29.20265228
29/01/2020 18:30,37.33096,1.60778,37.36556611,8.46096,2.46778,8.8135,28.87,-0.86,28.8828063,36.88096,1.60778,36.91598796,8.46096,2.46778,8.8135,28.42,-0.86,28.43300899
29/01/2020 19:00,36.80344,2.61142,36.89597146,8.95344,2.61142,9.3265,27.85,0,27.85,36.34344,2.61142,36.43713964,8.95344,2.61142,9.3265,27.39,0,27.39
29/01/2020 19:30,35.5956,3.0983,35.73018615,8.3256,2.4283,8.6725,27.27,0.67,27.27822941,35.1356,3.0983,35.2719414,8.3256,2.4283,8.6725,26.81,0.67,26.81837057
29/01/2020 20:00,34.15704,3.04622,34.29260617,5.98704,1.74622,6.2365,28.17,1.3,28.1999805,33.68704,3.03622,33.82359082,5.98704,1.74622,6.2365,27.7,1.29,27.73002164
29/01/2020 20:30,33.07208,3.55644,33.26275306,7.22208,2.10644,7.523,25.85,1.45,25.89063537,32.64208,3.53644,32.83308993,7.22208,2.10644,7.523,25.42,1.43,25.46019049
29/01/2020 21:00,31.56504,3.42022,31.74979772,7.71504,2.25022,8.0365,23.85,1.17,23.87868087,31.15504,3.42022,31.3422147,7.71504,2.25022,8.0365,23.44,1.17,23.46918192
29/01/2020 21:30,29.6824,3.3557,29.8714846,7.3224,2.1357,7.6275,22.36,1.22,22.39325791,29.2824,3.3057,29.46840006,7.3224,2.1357,7.6275,21.96,1.17,21.99114595
29/01/2020 22:00,28.56672,3.99446,28.84463906,7.62672,2.22446,7.9445,20.94,1.77,21.01467345,28.16672,3.95446,28.44295817,7.62672,2.22446,7.9445,20.54,1.73,20.61272665
29/01/2020 22:30,26.8808,4.2644,27.21695273,7.9008,2.3044,8.23,18.98,1.96,19.08093289,26.5108,4.1944,26.84055715,7.9008,2.3044,8.23,18.61,1.89,18.7057264
29/01/2020 23:00,24.68536,4.67698,25.12451274,7.87536,2.29698,8.2035,16.81,2.38,16.97764707,24.32536,4.61698,24.75963739,7.87536,2.29698,8.2035,16.45,2.32,16.61279326
29/01/2020 23:30,23.8404,5.1622,24.39288792,8.0304,2.3422,8.365,15.81,2.82,16.05952988,23.4904,5.1122,24.04024711,8.0304,2.3422,8.365,15.46,2.77,15.70619305
30/01/2020 00:00,22.5708,4.9969,23.11731001,5.9208,1.7269,6.1675,16.65,3.27,16.96807001,22.2208,4.9569,22.76696752,5.9208,1.7269,6.1675,16.3,3.23,16.61694617
30/01/2020 00:30,22.31704,5.08372,22.88874141,5.80704,1.69372,6.049,16.51,3.39,16.85444155,21.95704,5.03372,22.52664961,5.80704,1.69372,6.049,16.15,3.34,16.49175855
30/01/2020 01:00,22.4848,4.7914,22.9896443,4.3248,1.2614,4.505,18.16,3.53,18.49990541,22.1048,4.7614,22.61179146,4.3248,1.2614,4.505,17.78,3.5,18.12121409
30/01/2020 01:30,23.01848,5.05914,23.56788745,6.88848,2.00914,7.1755,16.13,3.05,16.41582773,22.66848,5.01914,23.21748806,6.88848,2.00914,7.1755,15.78,3.01,16.06451057
30/01/2020 02:00,22.82112,5.17866,23.40132555,6.44112,1.87866,6.7095,16.38,3.3,16.70911129,22.46112,5.14866,23.04366749,6.44112,1.87866,6.7095,16.02,3.27,16.35033027
30/01/2020 02:30,22.29928,5.18104,22.89325368,6.44928,1.88104,6.718,15.85,3.3,16.18988882,21.93928,5.09104,22.52222669,6.44928,1.88104,6.718,15.49,3.21,15.8191087
30/01/2020 03:00,22.15944,4.68692,22.64967991,5.26944,1.53692,5.489,16.89,3.15,17.18122813,21.80944,4.64692,22.29900309,5.26944,1.53692,5.489,16.54,3.11,16.82984551
30/01/2020 03:30,22.24096,4.95028,22.78520515,6.72096,1.96028,7.001,15.52,2.99,15.80539465,21.89096,4.90028,22.43271882,6.72096,1.96028,7.001,15.17,2.94,15.45226521
30/01/2020 04:00,21.67192,4.54806,22.1440052,5.34192,1.55806,5.5645,16.33,2.99,16.60147584,21.32192,4.49806,21.79120961,5.34192,1.55806,5.5645,15.98,2.94,16.2481999
30/01/2020 04:30,21.68752,4.13386,22.07798275,3.64752,1.06386,3.7995,18.04,3.07,18.29935791,21.31752,4.07386,21.70329455,3.64752,1.06386,3.7995,17.67,3.01,17.92453626
30/01/2020 05:00,21.62304,4.09422,22.00723736,3.92304,1.14422,4.0865,17.7,2.95,17.94414946,21.26304,4.06422,21.64797344,3.92304,1.14422,4.0865,17.34,2.92,17.58414058
30/01/2020 05:30,22.32384,4.31612,22.7372541,4.68384,1.36612,4.879,17.64,2.95,17.88496855,21.96384,4.28612,22.37813871,4.68384,1.36612,4.879,17.28,2.92,17.52497646
30/01/2020 06:00,23.30392,4.19656,23.6787627,4.51392,1.31656,4.702,18.79,2.88,19.00943187,22.92392,4.10656,23.28883731,4.51392,1.31656,4.702,18.41,2.79,18.62020945
30/01/2020 06:30,25.65744,3.20342,25.8566457,4.53744,1.32342,4.7265,21.12,1.88,21.20350914,25.26744,3.26342,25.47731215,4.53744,1.32342,4.7265,20.73,1.94,20.82057876
30/01/2020 07:00,28.16104,2.45822,28.26812727,4.21104,1.22822,4.3865,23.95,1.23,23.98156375,27.75104,2.45822,27.85970328,4.21104,1.22822,4.3865,23.54,1.23,23.57211276
30/01/2020 07:30,30.8132,1.9851,30.87707752,3.5832,1.0451,3.7325,27.23,0.94,27.24621992,30.3632,1.9851,30.42802222,3.5832,1.0451,3.7325,26.78,0.94,26.79649231
30/01/2020 08:00,31.58368,1.20274,31.60657251,4.12368,1.20274,4.2955,27.46,0,27.46,31.12368,1.20274,31.14691061,4.12368,1.20274,4.2955,27,0,27
30/01/2020 08:30,32.05608,1.52344,32.09225973,2.92608,0.85344,3.048,29.13,0.67,29.1377041,31.59608,1.53344,31.63326903,2.92608,0.85344,3.048,28.67,0.68,28.67806304
30/01/2020 09:00,32.372,1.566,32.4098556,3.072,0.896,3.2,29.3,0.67,29.30765941,31.902,1.576,31.9409045,3.072,0.896,3.2,28.83,0.68,28.83801831
30/01/2020 09:30,33.57312,0.43966,33.57599868,3.87312,1.12966,4.0345,29.7,-0.69,29.70801407,33.10312,0.51966,33.10719862,3.87312,1.12966,4.0345,29.23,-0.61,29.23636434
30/01/2020 10:00,34.22232,0.42776,34.22499328,3.83232,1.11776,3.992,30.39,-0.69,30.39783216,33.75232,0.43776,33.75515871,3.83232,1.11776,3.992,29.92,-0.68,29.92772628
30/01/2020 10:30,34.33448,0.83964,34.34474504,5.24448,1.52964,5.463,29.09,-0.69,29.09818207,33.87448,0.84964,33.88513366,5.24448,1.52964,5.463,28.63,-0.68,28.63807431
30/01/2020 11:00,34.37928,0.70104,34.38642683,4.76928,1.39104,4.968,29.61,-0.69,29.61803842,33.90928,0.71104,33.91673404,4.76928,1.39104,4.968,29.14,-0.68,29.14793303
30/01/2020 11:30,33.90424,1.10082,33.92210628,3.77424,1.10082,3.9315,30.13,0,30.13,33.43424,1.10082,33.4523573,3.77424,1.10082,3.9315,29.66,0,29.66
30/01/2020 12:00,33.56264,0.69202,33.56977354,2.37264,0.69202,2.4715,31.19,0,31.19,33.07264,0.69202,33.07987921,2.37264,0.69202,2.4715,30.7,0,30.7
30/01/2020 12:30,33.97744,0.21342,33.97811026,3.09744,0.90342,3.2265,30.88,-0.69,30.88770791,33.49744,0.20342,33.49805765,3.09744,0.90342,3.2265,30.4,-0.7,30.40805814
30/01/2020 13:00,34.584,0.7695,34.59255969,5.004,1.4595,5.2125,29.58,-0.69,29.58804657,34.104,0.7595,34.11245603,5.004,1.4595,5.2125,29.1,-0.7,29.10841803
30/01/2020 13:30,34.12784,0.19312,34.1283864,3.02784,0.88312,3.154,31.1,-0.69,31.1076534,33.64784,0.18312,33.64833829,3.02784,0.88312,3.154,30.62,-0.7,30.62800026
30/01/2020 14:00,33.92176,0.59968,33.92706026,4.42176,1.28968,4.606,29.5,-0.69,29.50806839,33.45176,0.58968,33.45695697,4.42176,1.28968,4.606,29.03,-0.7,29.03843832
30/01/2020 14:30,33.804,0.927,33.81670807,5.544,1.617,5.775,28.26,-0.69,28.26842231,33.364,0.917,33.37659936,5.544,1.617,5.775,27.82,-0.7,27.82880522
30/01/2020 15:00,33.47584,1.29212,33.50076772,6.79584,1.98212,7.079,26.68,-0.69,26.68892092,33.05584,1.28212,33.08069512,6.79584,1.98212,7.079,26.26,-0.7,26.26932812
30/01/2020 15:30,34.09344,1.07142,34.11027106,7.27344,2.12142,7.5765,26.82,-1.05,26.84054582,33.62344,1.86142,33.67492542,7.27344,2.12142,7.5765,26.35,-0.26,26.3512827
30/01/2020 16:00,34.32056,2.10308,34.38493543,7.21056,2.10308,7.511,27.11,0,27.11,33.87056,2.10308,33.93578908,7.21056,2.10308,7.511,26.66,0,26.66
30/01/2020 16:30,35.07944,2.32442,35.15636556,7.96944,2.32442,8.3015,27.11,0,27.11,34.62944,2.32442,34.70736295,7.96944,2.32442,8.3015,26.66,0,26.66
30/01/2020 17:00,35.92264,1.09702,35.93938671,7.29264,2.12702,7.5965,28.63,-1.03,28.64852178,35.47264,1.00702,35.48693109,7.29264,2.12702,7.5965,28.18,-1.12,28.20224814
30/01/2020 17:30,36.98288,1.22834,37.00327326,7.74288,2.25834,8.0655,29.24,-1.03,29.25813562,36.52288,1.30834,36.54630648,7.74288,2.25834,8.0655,28.78,-0.95,28.79567502
30/01/2020 18:00,37.22592,1.32006,37.24931782,8.36592,2.44006,8.7145,28.86,-1.12,28.88172433,36.76592,1.35006,36.79069903,8.36592,2.44006,8.7145,28.4,-1.09,28.42090956
30/01/2020 18:30,36.494,1.6695,36.53216755,8.124,2.3695,8.4625,28.37,-0.7,28.37863457,36.034,1.6595,36.07219284,8.124,2.3695,8.4625,27.91,-0.71,27.91902935
30/01/2020 19:00,35.90792,1.90106,35.95820835,8.91792,2.60106,9.2895,26.99,-0.7,26.99907591,35.45792,1.89106,35.50831168,8.91792,2.60106,9.2895,26.54,-0.71,26.54949529
30/01/2020 19:30,34.45512,1.32566,34.48061294,6.94512,2.02566,7.2345,27.51,-0.7,27.51890441,33.99512,1.31566,34.02056944,6.94512,2.02566,7.2345,27.05,-0.71,27.05931633
30/01/2020 20:00,33.75984,2.04162,33.82151695,6.99984,2.04162,7.2915,26.76,0,26.76,33.31984,2.04162,33.3823299,6.99984,2.04162,7.2915,26.32,0,26.32
30/01/2020 20:30,31.85032,3.20426,32.01109442,6.70032,1.95426,6.9795,25.15,1.25,25.18104446,31.44032,3.23426,31.60623608,6.70032,1.95426,6.9795,24.74,1.28,24.77309024
30/01/2020 21:00,30.34336,3.88348,30.59086323,7.38336,2.15348,7.691,22.96,1.73,23.02508415,29.96336,3.83348,30.20759029,7.38336,2.15348,7.691,22.58,1.68,22.64241153
30/01/2020 21:30,28.59304,3.87172,28.85397983,6.38304,1.86172,6.649,22.21,2.01,22.3007668,28.22304,3.85172,28.48465787,6.38304,1.86172,6.649,21.84,1.99,21.93047423
30/01/2020 22:00,27.36744,4.06592,27.66782387,6.15744,1.79592,6.414,21.21,2.27,21.33112749,26.99744,4.00592,27.29302405,6.15744,1.79592,6.414,20.84,2.21,20.95685329
30/01/2020 22:30,25.82624,4.34182,26.18866307,5.76624,1.68182,6.0065,20.06,2.66,20.23559241,25.47624,4.28182,25.83355932,5.76624,1.68182,6.0065,19.71,2.6,19.88074697
30/01/2020 23:00,24.08512,5.06566,24.61206852,6.70512,1.95566,6.9845,17.38,3.11,17.65606128,23.74512,5.00566,24.26700138,6.70512,1.95566,6.9845,17.04,3.05,17.31080876
30/01/2020 23:30,23.48368,5.31024,24.07658355,8.02368,2.34024,8.358,15.46,2.97,15.74269672,23.15368,5.27024,23.7459118,8.02368,2.34024,8.358,15.13,2.93,15.41109341
31/01/2020 00:00,22.40912,5.09016,22.97995622,7.26912,2.12016,7.572,15.14,2.97,15.42856118,22.08912,5.05016,22.65906747,7.26912,2.12016,7.572,14.82,2.93,15.10686268
31/01/2020 00:30,22.19224,4.94232,22.73591967,6.76224,1.97232,7.044,15.43,2.97,15.71323646,21.87224,4.90232,22.41489737,6.76224,1.97232,7.044,15.11,2.93,15.39145867
31/01/2020 01:00,22.50912,4.75766,23.00642979,6.12912,1.78766,6.3845,16.38,2.97,16.64708083,22.17912,4.71766,22.67530992,6.12912,1.78766,6.3845,16.05,2.93,16.31525053
31/01/2020 01:30,22.72232,4.92026,23.24893083,6.89232,2.01026,7.1795,15.83,2.91,16.09524775,22.39232,4.87026,22.91583355,6.89232,2.01026,7.1795,15.5,2.86,15.76164966
31/01/2020 02:00,22.50984,4.96662,23.05125183,7.35984,2.14662,7.6665,15.15,2.82,15.41022063,22.18984,4.92662,22.73016902,7.35984,2.14662,7.6665,14.83,2.78,15.08831667
31/01/2020 02:30,22.04928,4.69854,22.54433469,7.22928,2.10854,7.5305,14.82,2.59,15.04461698,21.73928,4.64854,22.23072691,7.22928,2.10854,7.5305,14.51,2.54,14.73063814
31/01/2020 03:00,22.07792,4.91356,22.61808178,7.41792,2.16356,7.727,14.66,2.75,14.91569978,21.76792,4.85356,22.30245246,7.41792,2.16356,7.727,14.35,2.69,14.59995205
