Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
31/01/2020 03:30,21.62664,5.13652,22.22825669,7.25664,2.11652,7.559,14.37,3.02,14.68391297,21.32664,5.07652,21.9225142,7.25664,2.11652,7.559,14.07,2.96,14.37798665
31/01/2020 04:00,21.09128,5.01454,21.67919979,6.46128,1.88454,6.7305,14.63,3.13,14.96107616,20.78128,4.95454,21.36373247,6.46128,1.88454,6.7305,14.32,3.07,14.64538494
31/01/2020 04:30,21.11344,4.99142,21.6954286,5.83344,1.70142,6.0765,15.28,3.29,15.63017914,20.79344,4.94142,21.37252392,5.83344,1.70142,6.0765,14.96,3.24,15.30683507
31/01/2020 05:00,21.27792,4.99856,21.85716088,5.85792,1.70856,6.102,15.42,3.29,15.76707011,20.94792,4.94856,21.52448834,5.85792,1.70856,6.102,15.09,3.24,15.43391396
31/01/2020 05:30,21.924,4.6895,22.41992833,6.924,2.0195,7.2125,15,2.67,15.23577697,21.614,4.6395,22.10633294,6.924,2.0195,7.2125,14.69,2.62,14.92181289
31/01/2020 06:00,23.1424,4.5907,23.59332966,6.9624,2.0307,7.2525,16.18,2.56,16.38126979,22.8124,4.5307,23.25796286,6.9624,2.0307,7.2525,15.85,2.5,16.04594964
31/01/2020 06:30,25.56176,3.58968,25.81258175,7.30176,2.12968,7.606,18.26,1.46,18.31827503,25.21176,3.54968,25.46042165,7.30176,2.12968,7.606,17.91,1.42,17.96620438
31/01/2020 07:00,27.87936,3.35648,28.08068147,7.59936,2.21648,7.916,20.28,1.14,20.31201615,27.51936,3.32648,27.71967972,7.59936,2.21648,7.916,19.92,1.11,19.95090224
31/01/2020 07:30,30.74528,3.15904,30.90714765,7.98528,2.32904,8.318,22.76,0.83,22.77512898,30.37528,3.16904,30.54014489,7.98528,2.32904,8.318,22.39,0.84,22.40575149
31/01/2020 08:00,32.01888,1.71134,32.0645811,8.19888,2.39134,8.5405,23.82,-0.68,23.82970415,31.63888,1.71134,31.6851292,8.19888,2.39134,8.5405,23.44,-0.68,23.44986141
31/01/2020 08:30,32.57456,2.28508,32.65460993,7.83456,2.28508,8.161,24.74,0,24.74,32.17456,2.28508,32.25560264,7.83456,2.28508,8.161,24.34,0,24.34
31/01/2020 09:00,32.6604,1.6797,32.70356434,8.0904,2.3597,8.4275,24.57,-0.68,24.57940805,32.2704,1.6797,32.31408529,8.0904,2.3597,8.4275,24.18,-0.68,24.18955973
31/01/2020 09:30,33.42256,1.58408,33.4600781,7.76256,2.26408,8.086,25.66,-0.68,25.66900855,33.01256,1.58408,33.05054352,7.76256,2.26408,8.086,25.25,-0.68,25.25915478
31/01/2020 10:00,33.59592,2.45756,33.68568601,8.42592,2.45756,8.777,25.17,0,25.17,33.19592,1.77756,33.24347792,8.42592,2.45756,8.777,24.77,-0.68,24.77933211
31/01/2020 10:30,33.15512,2.48066,33.24779175,8.50512,2.48066,8.8595,24.65,0,24.65,32.75512,2.48066,32.84892023,8.50512,2.48066,8.8595,24.25,0,24.25
31/01/2020 11:00,33.25656,2.48108,33.34898111,8.50656,2.48108,8.861,24.75,0,24.75,32.85656,2.48108,32.95010308,8.50656,2.48108,8.861,24.35,0,24.35
31/01/2020 11:30,33.28232,1.71526,33.32649009,8.21232,2.39526,8.5545,25.07,-0.68,25.07922048,32.89232,1.71526,32.9370131,8.21232,2.39526,8.5545,24.68,-0.68,24.68936613
31/01/2020 12:00,33.30912,1.61516,33.34825658,7.86912,2.29516,8.197,25.44,-0.68,25.44908643,32.90912,1.61516,32.94873171,7.86912,2.29516,8.197,25.04,-0.68,25.04923153
31/01/2020 12:30,34.09488,1.93184,34.14956585,8.95488,2.61184,9.328,25.14,-0.68,25.14919482,33.70488,1.93184,33.76019759,8.95488,2.61184,9.328,24.75,-0.68,24.75933965
31/01/2020 13:00,33.90208,1.79394,33.94951029,8.48208,2.47394,8.8355,25.42,-0.68,25.42909357,33.50208,1.79394,33.55007578,8.48208,2.47394,8.8355,25.02,-0.68,25.0292389
31/01/2020 13:30,33.93792,1.95606,33.9942434,9.03792,2.63606,9.4145,24.9,-0.68,24.90928341,33.53792,1.95606,33.59491403,9.03792,2.63606,9.4145,24.5,-0.68,24.50943492
31/01/2020 14:00,33.17552,1.99036,33.23517204,9.15552,2.67036,9.537,24.02,-0.68,24.02962338,32.79552,1.99036,32.85586196,9.15552,2.67036,9.537,23.64,-0.68,23.64977801
31/01/2020 14:30,33.13984,2.81162,33.25889659,9.63984,2.81162,10.0415,23.5,0,23.5,32.75984,2.81162,32.88027256,9.63984,2.81162,10.0415,23.12,0,23.12
31/01/2020 15:00,32.7268,2.6474,32.83370471,9.0768,2.6474,9.455,23.65,0,23.65,32.3568,2.6474,32.46492312,9.0768,2.6474,9.455,23.28,0,23.28
31/01/2020 15:30,32.28672,2.24196,32.36446621,7.68672,2.24196,8.007,24.6,0,24.6,31.89672,2.24196,31.97541448,7.68672,2.24196,8.007,24.21,0,24.21
31/01/2020 16:00,33.40504,2.58272,33.5047331,8.85504,2.58272,9.224,24.55,0,24.55,33.00504,2.58272,33.10593765,8.85504,2.58272,9.224,24.15,0,24.15
31/01/2020 16:30,33.65704,2.62122,33.75895638,8.98704,2.62122,9.3615,24.67,0,24.67,33.26704,2.62122,33.37014751,8.98704,2.62122,9.3615,24.28,0,24.28
31/01/2020 17:00,33.81552,2.35536,33.89744996,8.07552,2.35536,8.412,25.74,0,25.74,33.40552,2.35536,33.48845304,8.07552,2.35536,8.412,25.33,0,25.33
31/01/2020 17:30,35.54648,1.76564,35.59030381,9.27648,2.70564,9.663,26.27,-0.94,26.28681228,35.09648,2.19564,35.16509268,9.27648,2.70564,9.663,25.82,-0.51,25.8250363
31/01/2020 18:00,35.86096,2.29528,35.9343396,10.20096,2.97528,10.626,25.66,-0.68,25.66900855,35.44096,2.29528,35.51520739,10.20096,2.97528,10.626,25.24,-0.68,25.2491584
31/01/2020 18:30,34.89152,2.05336,34.95188772,9.37152,2.73336,9.762,25.52,-0.68,25.52905795,34.48152,2.73336,34.58968746,9.37152,2.73336,9.762,25.11,0,25.11
31/01/2020 19:00,34.40752,2.84886,34.52525794,9.76752,2.84886,10.1745,24.64,0,24.64,34.00752,2.84886,34.12663798,9.76752,2.84886,10.1745,24.24,0,24.24
31/01/2020 19:30,33.07672,3.24196,33.23521793,8.64672,2.52196,9.007,24.43,0.72,24.4406076,32.67672,3.19196,32.83224998,8.64672,2.52196,9.007,24.03,0.67,24.03933859
31/01/2020 20:00,31.9444,3.3567,32.12027594,8.5944,2.5067,8.9525,23.35,0.85,23.36546597,31.5644,3.3467,31.74132556,8.5944,2.5067,8.9525,22.97,0.84,22.98535403
31/01/2020 20:30,31.16696,3.73328,31.3897559,9.09696,2.65328,9.476,22.07,1.08,22.09640921,30.79696,3.71328,31.02001279,9.09696,2.65328,9.476,21.7,1.06,21.72587398
31/01/2020 21:00,29.51928,3.83104,29.76683993,8.36928,2.44104,8.718,21.15,1.39,21.19562691,29.14928,3.81104,29.39735618,8.36928,2.44104,8.718,20.78,1.37,20.82511224
31/01/2020 21:30,28.14224,4.22482,28.45759611,8.14224,2.37482,8.4815,20,1.85,20.08538026,27.77224,4.15482,28.08130773,8.14224,2.37482,8.4815,19.63,1.78,19.71053779
31/01/2020 22:00,27.1716,4.3838,27.52296403,7.7616,2.2638,8.085,19.41,2.12,19.52543213,26.8116,4.3438,27.16119462,7.7616,2.2638,8.085,19.05,2.08,19.16321737
31/01/2020 22:30,25.38312,4.33966,25.75141607,6.51312,1.89966,6.7845,18.87,2.44,19.0270991,25.02312,4.28966,25.38814128,6.51312,1.89966,6.7845,18.51,2.39,18.66365988
31/01/2020 23:00,24.53472,4.84346,25.00823045,6.83472,1.99346,7.1195,17.7,2.85,17.92798092,24.15472,4.92346,24.65138853,6.83472,1.99346,7.1195,17.32,2.93,17.5660838
31/01/2020 23:30,23.84976,5.11368,24.39181779,8.06976,2.35368,8.406,15.78,2.76,16.01955056,23.50976,5.04368,24.04469844,8.06976,2.35368,8.406,15.44,2.69,15.67257796
01/02/2020 00:00,22.61224,5.02982,23.16489773,7.54224,2.19982,7.8565,15.07,2.83,15.33342101,22.27224,4.96982,22.81998653,7.54224,2.19982,7.8565,14.73,2.77,14.98818868
01/02/2020 00:30,22.33528,5.04904,22.8988545,7.26528,2.11904,7.568,15.07,2.93,15.35219203,21.99528,4.98904,22.55399881,7.26528,2.11904,7.568,14.73,2.87,15.0069917
01/02/2020 01:00,22.51632,5.11476,23.08994232,7.93632,2.31476,8.267,14.58,2.8,14.84642718,22.19632,5.05476,22.76460455,7.93632,2.31476,8.267,14.26,2.74,14.52085397
01/02/2020 01:30,22.83752,5.18386,23.41846972,7.72752,2.25386,8.0495,15.11,2.93,15.39145867,22.50752,5.11386,23.0811616,7.72752,2.25386,8.0495,14.78,2.86,15.05416886
01/02/2020 02:00,22.29616,5.18638,22.8914239,7.73616,2.25638,8.0585,14.56,2.93,14.8518854,21.97616,5.11638,22.56388603,7.73616,2.25638,8.0585,14.24,2.86,14.52436573
01/02/2020 02:30,21.80592,5.31756,22.44492351,8.18592,2.38756,8.527,13.62,2.93,13.93159359,21.49592,5.24756,22.12716572,8.18592,2.38756,8.527,13.31,2.86,13.61380549
01/02/2020 03:00,21.47512,5.28816,22.11663209,8.08512,2.35816,8.422,13.39,2.93,13.70682312,21.17512,5.26816,21.82061449,8.08512,2.35816,8.422,13.09,2.91,13.40955629
01/02/2020 03:30,20.84504,5.32022,21.5132618,7.95504,2.32022,8.2865,12.89,3,13.23450415,20.55504,5.23022,21.21001817,7.95504,2.32022,8.2865,12.6,2.91,12.93167043
01/02/2020 04:00,20.50824,5.62032,21.26442816,7.81824,2.28032,8.144,12.69,3.34,13.12218351,20.21824,5.57032,20.97154485,7.81824,2.28032,8.144,12.4,3.29,12.82903348
01/02/2020 04:30,20.34216,4.86438,20.91567991,7.11216,2.07438,7.4085,13.23,2.79,13.52098369,20.04216,4.81438,20.61228838,7.11216,2.07438,7.4085,12.93,2.74,13.21712904
01/02/2020 05:00,20.35072,4.83896,20.9181103,6.75072,1.96896,7.032,13.6,2.87,13.89952877,20.05072,4.78896,20.61469162,6.75072,1.96896,7.032,13.3,2.82,13.59567578
01/02/2020 05:30,20.7388,4.9609,21.32389163,6.9288,2.0209,7.2175,13.81,2.94,14.11947945,20.4288,4.9109,21.01077838,6.9288,2.0209,7.2175,13.5,2.89,13.80587194
01/02/2020 06:00,21.05552,5.07286,21.65799693,7.65552,2.23286,7.9745,13.4,2.84,13.69764943,20.74552,5.02286,21.34492264,7.65552,2.23286,7.9745,13.09,2.79,13.38402779
01/02/2020 06:30,21.94344,4.92642,22.48964591,7.15344,2.08642,7.4515,14.79,2.84,15.06020252,21.60344,4.87642,22.14696575,7.15344,2.08642,7.4515,14.45,2.79,14.71688146
01/02/2020 07:00,22.4588,5.2134,23.05595882,7.8288,2.2834,8.155,14.63,2.93,14.92051608,22.1288,5.1634,22.72321476,7.8288,2.2834,8.155,14.3,2.88,14.58713131
01/02/2020 07:30,24.04144,4.81292,24.51846317,8.34144,2.43292,8.689,15.7,2.38,15.87937026,23.69144,4.76292,24.16546578,8.34144,2.43292,8.689,15.35,2.33,15.52583009
01/02/2020 08:00,24.6656,4.9133,25.15019563,8.6856,2.5333,9.0475,15.98,2.38,16.15626194,24.3156,4.8633,24.79717908,8.6856,2.5333,9.0475,15.63,2.33,15.80271496
01/02/2020 08:30,25.80936,4.72648,26.23857231,8.79936,2.56648,9.166,17.01,2.16,17.14659441,25.44936,4.67648,25.87545922,8.79936,2.56648,9.166,16.65,2.11,16.78316418
01/02/2020 09:00,27.27832,4.40576,27.63181976,8.00832,2.33576,8.342,19.27,2.07,19.38086169,26.89832,4.36576,27.25031154,8.00832,2.33576,8.342,18.89,2.03,18.99876312
01/02/2020 09:30,28.202,4.571,28.57003404,9.192,2.681,9.575,19.01,1.89,19.10372215,27.822,4.531,28.18853748,9.192,2.681,9.575,18.63,1.85,18.7216292
01/02/2020 10:00,28.8236,4.9048,29.23793734,11.1936,3.2648,11.66,17.63,1.64,17.70611476,28.4636,4.8748,28.87802279,11.1936,3.2648,11.66,17.27,1.61,17.34488397
01/02/2020 10:30,29.12792,4.88106,29.53405611,11.31792,3.30106,11.7895,17.81,1.58,17.87994687,28.76792,4.85106,29.1740639,11.31792,3.30106,11.7895,17.45,1.55,17.51870429
01/02/2020 11:00,29.00696,4.27578,29.32040285,9.75696,2.84578,10.1635,19.25,1.43,19.30304121,28.62696,4.26578,28.94304265,9.75696,2.84578,10.1635,18.87,1.42,18.9233533
01/02/2020 11:30,29.03336,4.12348,29.3247179,8.82336,2.57348,9.191,20.21,1.55,20.26935125,28.65336,4.09348,28.94428472,8.82336,2.57348,9.191,19.83,1.52,19.88816985
01/02/2020 12:00,29.97832,4.33826,30.2905954,10.82832,3.15826,11.2795,19.15,1.18,19.18632065,29.60832,4.33826,29.92445677,10.82832,3.15826,11.2795,18.78,1.18,18.81703484
01/02/2020 12:30,29.56704,4.58622,29.92061611,11.98704,3.49622,12.4865,17.58,1.09,17.61375883,29.19704,4.59622,29.55659627,11.98704,3.49622,12.4865,17.21,1.1,17.24511815
01/02/2020 13:00,29.71256,5.05158,30.13892304,13.58256,3.96158,14.1485,16.13,1.09,16.16678694,29.36256,5.06158,29.79562924,13.58256,3.96158,14.1485,15.78,1.1,15.81829321
01/02/2020 13:30,29.23032,4.79426,29.62088007,12.70032,3.70426,13.2295,16.53,1.09,16.56589871,28.88032,4.80426,29.27718903,12.70032,3.70426,13.2295,16.18,1.1,16.21734874
01/02/2020 14:00,28.66192,4.72556,29.0488653,11.64192,3.39556,12.127,17.02,1.33,17.07188625,28.30192,4.69556,28.68879501,11.64192,3.39556,12.127,16.66,1.3,16.71064331
01/02/2020 14:30,28.5724,4.8857,28.98710241,11.6424,3.3957,12.1275,16.93,1.49,16.99544057,28.2124,4.8457,28.62551872,11.6424,3.3957,12.1275,16.57,1.45,16.63332198
01/02/2020 15:00,28.24232,4.83276,28.65282199,10.67232,3.11276,11.117,17.57,1.72,17.65398822,27.88232,4.80276,28.29293679,10.67232,3.11276,11.117,17.21,1.69,17.29277884
01/02/2020 15:30,28.17104,4.82322,28.58095425,9.85104,2.87322,10.2615,18.32,1.95,18.42348773,27.80104,4.77322,28.20782612,9.85104,2.87322,10.2615,17.95,1.9,18.05027701
01/02/2020 16:00,28.26584,4.67462,28.64977806,8.89584,2.59462,9.2665,19.37,2.08,19.48135776,27.90584,4.66462,28.29301302,8.89584,2.59462,9.2665,19.01,2.07,19.1223691
01/02/2020 16:30,28.10848,3.90664,28.37866248,7.18848,2.09664,7.488,20.92,1.81,20.99815468,27.69848,4.07664,27.99687104,7.18848,2.09664,7.488,20.51,1.98,20.60535125
01/02/2020 17:00,29.63512,3.11316,29.79818959,7.24512,2.11316,7.547,22.39,1,22.41232027,29.23512,3.11316,29.40040827,7.24512,2.11316,7.547,21.99,1,22.01272586
01/02/2020 17:30,31.38016,3.05338,31.52836138,7.52016,2.19338,7.8335,23.86,0.86,23.87549371,30.96016,3.06338,31.11134527,7.52016,2.19338,7.8335,23.44,0.87,23.45613992
01/02/2020 18:00,32.2988,3.1784,32.45481024,7.9488,2.3184,8.28,24.35,0.86,24.36518213,31.8888,3.1884,32.04779961,7.9488,2.3184,8.28,23.94,0.87,23.95580305
01/02/2020 18:30,31.88152,3.37586,32.05975278,8.35152,2.43586,8.6995,23.53,0.94,23.54876855,31.48152,3.38586,31.66307233,8.35152,2.43586,8.6995,23.13,0.95,23.14950107
01/02/2020 19:00,30.71568,3.43624,30.90729272,7.97568,2.32624,8.308,22.74,1.11,22.76707491,30.32568,3.42624,30.51861707,7.97568,2.32624,8.308,22.35,1.1,22.37705298
01/02/2020 19:30,29.87472,3.83846,30.12030329,8.15472,2.37846,8.4945,21.72,1.46,21.76901468,29.46472,3.81846,29.71111512,8.15472,2.37846,8.4945,21.31,1.44,21.3585978
01/02/2020 20:00,28.962,4.1485,29.25760578,8.292,2.4185,8.6375,20.67,1.73,20.74227085,28.582,4.1085,28.87577698,8.292,2.4185,8.6375,20.29,1.69,20.36026031
01/02/2020 20:30,28.24152,4.54336,28.60464249,8.17152,2.38336,8.512,20.07,2.16,20.18589854,27.86152,4.47336,28.21834946,8.17152,2.38336,8.512,19.69,2.09,19.8006111
01/02/2020 21:00,27.476,5.018,27.93046545,8.256,2.408,8.6,19.22,2.61,19.39640431,27.106,4.948,27.5539097,8.256,2.408,8.6,18.85,2.54,19.02036014
01/02/2020 21:30,26.65888,4.69134,27.06851592,6.75888,1.97134,7.0405,19.9,2.72,20.08502925,26.27888,4.61134,26.68040462,6.75888,1.97134,7.0405,19.52,2.64,19.6977156
01/02/2020 22:00,25.07512,4.99066,25.56693823,4.66512,1.36066,4.8595,20.41,3.63,20.73029185,24.69512,4.93066,25.18254077,4.66512,1.36066,4.8595,20.03,3.57,20.34565801
01/02/2020 22:30,24.03224,5.16232,24.58044156,5.80224,1.69232,6.044,18.23,3.47,18.55731123,23.66224,5.13232,24.21244123,5.80224,1.69232,6.044,17.86,3.44,18.18827095
01/02/2020 23:00,23.03832,5.00076,23.5748126,5.24832,1.53076,5.467,17.79,3.47,18.12525862,22.66832,4.92076,23.19626286,5.24832,1.53076,5.467,17.42,3.39,17.74678844
01/02/2020 23:30,22.4644,5.1592,23.04922151,5.4144,1.5792,5.64,17.05,3.58,17.42179382,22.1044,5.1392,22.69396122,5.4144,1.5792,5.64,16.69,3.56,17.06545341
02/02/2020 00:00,21.66664,5.29402,22.30403409,5.87664,1.71402,6.1215,15.79,3.58,16.19075353,21.31664,5.27402,21.95938132,5.87664,1.71402,6.1215,15.44,3.56,15.84510019
02/02/2020 00:30,21.22808,5.22694,21.8621198,5.09808,1.48694,5.3105,16.13,3.74,16.55791352,20.87808,5.20694,21.51758464,5.09808,1.48694,5.3105,15.78,3.72,16.21255069
02/02/2020 01:00,21.92728,5.17504,22.52968369,5.29728,1.54504,5.518,16.63,3.63,17.02156867,21.56728,5.13504,22.17016469,5.29728,1.54504,5.518,16.27,3.59,16.66136249
02/02/2020 01:30,22.0072,5.1546,22.6028041,4.9872,1.4546,5.195,17.02,3.7,17.4175314,21.6472,5.1246,22.24551175,4.9872,1.4546,5.195,16.66,3.67,17.0594402
02/02/2020 02:00,21.08168,4.98424,21.66286869,3.51168,1.02424,3.658,17.57,3.96,18.01073291,20.71168,4.94424,21.29364219,3.51168,1.02424,3.658,17.2,3.92,17.64104305
02/02/2020 02:30,20.72288,5.14084,21.35101851,3.60288,1.05084,3.753,17.12,4.09,17.60177548,20.36288,5.10084,20.99203303,3.60288,1.05084,3.753,16.76,4.05,17.24239253
02/02/2020 03:00,20.46848,5.06664,21.08623993,3.34848,0.97664,3.488,17.12,4.09,17.60177548,20.10848,5.02664,20.72723034,3.34848,0.97664,3.488,16.76,4.05,17.24239253
02/02/2020 03:30,20.06608,4.95344,20.66843328,3.16608,0.92344,3.298,16.9,4.03,17.3738568,19.71608,4.97344,20.33368919,3.16608,0.92344,3.298,16.55,4.05,17.03833912
02/02/2020 04:00,20.01528,4.97654,20.624679,3.24528,0.94654,3.3805,16.77,4.03,17.24742879,19.65528,4.99654,20.28042021,3.24528,0.94654,3.3805,16.41,4.05,16.90238445
02/02/2020 04:30,19.46568,5.01124,20.10037871,2.81568,0.82124,2.933,16.65,4.19,17.16911762,19.10568,5.00124,19.74941543,2.81568,0.82124,2.933,16.29,4.18,16.81774361
02/02/2020 05:00,19.27912,5.03266,19.92516335,3.12912,0.91266,3.2595,16.15,4.12,16.66724032,18.91912,5.00266,19.56935637,3.12912,0.91266,3.2595,15.79,4.09,16.31110665
02/02/2020 05:30,19.82032,5.35176,20.53013444,4.60032,1.34176,4.792,15.22,4.01,15.73939325,19.47032,5.31176,20.1818769,4.60032,1.34176,4.792,14.87,3.97,15.39083494
02/02/2020 06:00,19.91552,5.29786,20.60813571,4.41552,1.28786,4.5995,15.5,4.01,16.0103123,19.56552,5.25786,20.25968076,4.41552,1.28786,4.5995,15.15,3.97,15.66152611
02/02/2020 06:30,20.16288,5.20084,20.82283522,4.08288,1.19084,4.253,16.08,4.01,16.5724621,19.80288,5.16084,20.46431836,4.08288,1.19084,4.253,15.72,3.97,16.21355297
02/02/2020 07:00,21.00544,5.26492,21.65520474,4.64544,1.35492,4.839,16.36,3.91,16.82075206,20.65544,5.22492,21.30603179,4.64544,1.35492,4.839,16.01,3.87,16.4710959
02/02/2020 07:30,21.9624,4.9232,22.50744126,3.7824,1.1032,3.94,18.18,3.82,18.57699653,21.5924,4.8732,22.13548771,3.7824,1.1032,3.94,17.81,3.77,18.20464227
02/02/2020 08:00,22.12464,5.07302,22.69879352,3.88464,1.13302,4.0465,18.24,3.94,18.66068595,21.75464,5.04302,22.33151164,3.88464,1.13302,4.0465,17.87,3.91,18.29275813
02/02/2020 08:30,23.19872,4.96296,23.72365026,5.59872,1.63296,5.832,17.6,3.33,17.91225558,22.83872,4.92296,23.36327602,5.59872,1.63296,5.832,17.24,3.29,17.55111677
02/02/2020 09:00,24.72176,4.78468,25.18051986,6.22176,1.81468,6.481,18.5,2.97,18.73688608,24.33176,4.74468,24.79004907,6.22176,1.81468,6.481,18.11,2.93,18.34548991
02/02/2020 09:30,25.54424,4.21832,25.89019932,4.79424,1.39832,4.994,20.75,2.82,20.94074736,25.15424,4.15832,25.49563522,4.79424,1.39832,4.994,20.36,2.76,20.54622106
02/02/2020 10:00,26.75896,4.48178,27.13168429,6.82896,1.99178,7.1135,19.93,2.49,20.08494461,26.37896,4.43178,26.74864865,6.82896,1.99178,7.1135,19.55,2.44,19.70167759
02/02/2020 10:30,28.3692,4.8981,28.78893698,10.0392,2.9281,10.4575,18.33,1.97,18.43555803,27.9992,4.8581,28.41753572,10.0392,2.9281,10.4575,17.96,1.93,18.06340223
02/02/2020 11:00,28.94992,4.72956,29.33371108,10.48992,3.05956,10.927,18.46,1.67,18.53538508,28.57992,4.66956,28.95887805,10.48992,3.05956,10.927,18.09,1.61,18.16150324
02/02/2020 11:30,29.21888,4.94384,29.63417794,11.49888,3.35384,11.978,17.72,1.59,17.79119164,28.85888,4.89384,29.27088357,11.49888,3.35384,11.978,17.36,1.54,17.42817259
02/02/2020 12:00,28.96408,4.92494,29.37980538,10.95408,3.19494,11.4105,18.01,1.73,18.09289916,28.59408,4.86494,29.00498323,10.95408,3.19494,11.4105,17.64,1.67,17.71887412
02/02/2020 12:30,29.18896,4.87178,29.59272928,10.18896,2.97178,10.6135,19,1.9,19.09476368,28.81896,4.83178,29.22120041,10.18896,2.97178,10.6135,18.63,1.86,18.72262001
02/02/2020 13:00,29.05128,4.79204,29.44385364,9.40128,2.74204,9.793,19.65,2.05,19.75664445,28.68128,4.72204,29.06739555,9.40128,2.74204,9.793,19.28,1.98,19.38140346
02/02/2020 13:30,29.04736,4.65798,29.4184619,9.86736,2.87798,10.2785,19.18,1.78,19.26241937,28.67736,4.60798,29.045214,9.86736,2.87798,10.2785,18.81,1.73,18.88938856
02/02/2020 14:00,29.01112,4.67366,29.38516941,9.92112,2.89366,10.3345,19.09,1.78,19.17280626,28.64112,4.62366,29.01192835,9.92112,2.89366,10.3345,18.72,1.73,18.79976862
02/02/2020 14:30,28.58096,4.83028,28.98625328,8.40096,2.45028,8.751,20.18,2.38,20.3198622,28.20096,4.78028,28.60323796,8.40096,2.45028,8.751,19.8,2.33,19.93662208
02/02/2020 15:00,28.7076,4.2693,29.02332201,8.1576,2.3793,8.4975,20.55,1.89,20.63672939,28.3276,4.1993,28.63716191,8.1576,2.3793,8.4975,20.17,1.82,20.25194559
02/02/2020 15:30,28.83088,4.17234,29.13122144,7.55088,2.20234,7.8655,21.28,1.97,21.37099202,28.44088,4.11234,28.73664899,7.55088,2.20234,7.8655,20.89,1.91,20.97713517
02/02/2020 16:00,29.14008,4.08294,29.42472874,6.97008,2.03294,7.2605,22.17,2.05,22.26457725,28.74008,4.03294,29.02166094,6.97008,2.03294,7.2605,21.77,2,21.86167651
02/02/2020 16:30,30.21152,3.94086,30.46746327,7.03152,2.05086,7.3245,23.18,1.89,23.2569237,29.81152,3.92086,30.06825349,7.03152,2.05086,7.3245,22.78,1.87,22.85662486
02/02/2020 17:00,31.26008,3.66794,31.47453551,7.81008,2.27794,8.1355,23.45,1.39,23.49116004,30.86008,3.66794,31.07729592,7.81008,2.27794,8.1355,23.05,1.39,23.09187303
02/02/2020 17:30,32.41152,3.19586,32.56869893,7.63152,2.22586,7.9495,24.78,0.97,24.7989778,32.00152,3.20586,32.16169804,7.63152,2.22586,7.9495,24.37,0.98,24.3896966
02/02/2020 18:00,32.48688,3.35284,32.65943827,7.82688,2.28284,8.153,24.66,1.07,24.68320279,32.07688,3.36284,32.25267312,7.82688,2.28284,8.153,24.25,1.08,24.27403757
02/02/2020 18:30,31.64504,3.49272,31.83720543,6.93504,2.02272,7.224,24.71,1.47,24.75368659,31.24504,3.46272,31.43633176,6.93504,2.02272,7.224,24.31,1.44,24.35261177
02/02/2020 19:00,30.6504,3.7747,30.88195881,7.7304,2.2547,8.0525,22.92,1.52,22.9703461,30.2704,3.7647,30.50360769,7.7304,2.2547,8.0525,22.54,1.51,22.59052235
02/02/2020 19:30,30.1576,4.0068,30.42261139,7.9776,2.3268,8.31,22.18,1.68,22.24353389,29.7676,3.9868,30.03339115,7.9776,2.3268,8.31,21.79,1.66,21.85313936
02/02/2020 20:00,29.30376,4.94568,29.71817795,8.45376,2.46568,8.806,20.85,2.48,20.99697359,28.92376,4.93568,29.34186139,8.45376,2.46568,8.806,20.47,2.47,20.618482
02/02/2020 20:30,28.70872,4.69546,29.09016928,7.93872,2.31546,8.2695,20.77,2.38,20.90591543,28.33872,4.64546,28.71695231,7.93872,2.31546,8.2695,20.4,2.33,20.53263013
02/02/2020 21:00,27.97736,4.45548,28.32991307,8.48736,2.47548,8.841,19.49,1.98,19.59031649,27.61736,4.40548,27.96653049,8.48736,2.47548,8.841,19.13,1.93,19.22711107
02/02/2020 21:30,27.07536,4.72698,27.48489511,8.35536,2.43698,8.7035,18.72,2.29,18.85954665,26.71536,4.69698,27.12511901,8.35536,2.43698,8.7035,18.36,2.26,18.49857292
02/02/2020 22:00,25.91336,5.18848,26.42768532,8.22336,2.39848,8.566,17.69,2.79,17.90866271,25.55336,5.14848,26.06685738,8.22336,2.39848,8.566,17.33,2.75,17.54683447
02/02/2020 22:30,24.52744,5.58342,25.15491785,7.65744,2.23342,7.9765,16.87,3.35,17.19940115,24.15744,5.57342,24.79203335,7.65744,2.23342,7.9765,16.5,3.34,16.83465473
02/02/2020 23:00,22.79408,5.10744,23.35928138,7.05408,2.05744,7.348,15.74,3.05,16.03278204,22.43408,5.10744,23.00812658,7.05408,2.05744,7.348,15.38,3.05,15.67950573
02/02/2020 23:30,22.01832,5.07076,22.59466801,7.16832,2.09076,7.467,14.85,2.98,15.14605229,21.67832,5.06076,22.26119606,7.16832,2.09076,7.467,14.51,2.97,14.81084062
03/02/2020 00:00,21.5804,5.5997,22.29507354,8.0904,2.3597,8.4275,13.49,3.24,13.87363327,21.2604,5.6697,22.00341124,8.0904,2.3597,8.4275,13.17,3.31,13.57958026
03/02/2020 00:30,21.15936,6.18148,22.04380209,8.43936,2.46148,8.791,12.72,3.72,13.25280348,20.85936,6.14148,21.74467006,8.43936,2.46148,8.791,12.42,3.68,12.95371761
03/02/2020 01:00,21.6644,5.8892,22.45058805,8.5344,2.4892,8.89,13.13,3.4,13.56307119,21.3644,5.8492,22.15063719,8.5344,2.4892,8.89,12.83,3.36,13.26267318
03/02/2020 01:30,21.64712,5.69166,22.3828684,7.85712,2.29166,8.1845,13.79,3.4,14.20296096,21.33712,5.65166,22.07292347,7.85712,2.29166,8.1845,13.48,3.36,13.89244399
03/02/2020 02:00,21.15952,5.57486,21.88159845,7.79952,2.27486,8.1245,13.36,3.3,13.76152608,20.85952,5.54486,21.58390713,7.79952,2.27486,8.1245,13.06,3.27,13.46315342
03/02/2020 02:30,21.02312,5.59216,21.75416806,8.13312,2.37216,8.472,12.89,3.22,13.28610176,20.73312,5.57216,21.46884329,8.13312,2.37216,8.472,12.6,3.2,13
03/02/2020 03:00,20.9676,5.7593,21.74418971,8.3976,2.4493,8.7475,12.57,3.31,12.99849991,20.6776,5.7293,21.45665445,8.3976,2.4493,8.7475,12.28,3.28,12.7104996
03/02/2020 03:30,20.65032,5.71926,21.42768422,8.26032,2.40926,8.6045,12.39,3.31,12.82451559,20.36032,5.68926,21.14025331,8.26032,2.40926,8.6045,12.1,3.28,12.53668218
03/02/2020 04:00,20.54736,5.75048,21.33687004,8.36736,2.44048,8.716,12.18,3.31,12.62174711,20.25736,5.67048,21.03603997,8.36736,2.44048,8.716,11.89,3.23,12.32091717
03/02/2020 04:30,20.54824,5.44032,21.25622847,8.05824,2.35032,8.394,12.49,3.09,12.86655354,20.24824,5.39032,20.95344298,8.05824,2.35032,8.394,12.19,3.04,12.56334748
03/02/2020 05:00,20.35576,5.38418,21.05579159,7.86576,2.29418,8.1935,12.49,3.09,12.86655354,20.05576,5.33418,20.75299943,7.86576,2.29418,8.1935,12.19,3.04,12.56334748
03/02/2020 05:30,21.4572,5.3846,22.12250775,8.3472,2.4346,8.695,13.11,2.95,13.43780488,21.1672,5.3146,21.82419137,8.3472,2.4346,8.695,12.82,2.88,13.13951293
03/02/2020 06:00,22.84152,4.86336,23.35352878,8.41152,2.45336,8.762,14.43,2.41,14.62986671,22.54152,4.82336,23.0517879,8.41152,2.45336,8.762,14.13,2.37,14.32737938
03/02/2020 06:30,25.28888,4.51134,25.68812255,8.43888,2.46134,8.7905,16.85,2.05,16.9742452,24.94888,4.45134,25.34286963,8.43888,2.46134,8.7905,16.51,1.99,16.62949789
03/02/2020 07:00,27.66688,3.18034,27.849072,7.88688,2.30034,8.2155,19.78,0.88,19.79956565,27.30688,3.13034,27.48571854,7.88688,2.30034,8.2155,19.42,0.83,19.43772878
03/02/2020 07:30,30.5048,2.9439,30.64652297,7.6248,2.2239,7.9425,22.88,0.72,22.89132587,30.1048,3.0539,30.25930086,7.6248,2.2239,7.9425,22.48,0.83,22.49531729
03/02/2020 08:00,31.46632,3.07726,31.61643281,7.87632,2.29726,8.2045,23.59,0.78,23.60289177,31.06632,3.12726,31.22332451,7.87632,2.29726,8.2045,23.19,0.83,23.20484863
03/02/2020 08:30,32.016,3.088,32.16457679,8.256,2.408,8.6,23.76,0.68,23.76972865,31.616,3.098,31.76742136,8.256,2.408,8.6,23.36,0.69,23.37018827
03/02/2020 09:00,32.046,2.4605,32.1403201,8.436,2.4605,8.7875,23.61,0,23.61,31.646,2.4605,31.74150873,8.436,2.4605,8.7875,23.21,0,23.21
03/02/2020 09:30,32.658,2.569,32.75888773,8.808,2.569,9.175,23.85,0,23.85,32.258,2.569,32.36013481,8.808,2.569,9.175,23.45,0,23.45
03/02/2020 10:00,32.65248,2.71614,32.76525395,9.31248,2.71614,9.7005,23.34,0,23.34,32.26248,2.71614,32.37661243,9.31248,2.71614,9.7005,22.95,0,22.95
03/02/2020 10:30,33.01184,3.24012,33.17046816,8.81184,2.57012,9.179,24.2,0.67,24.20927302,32.61184,3.24012,32.77240433,8.81184,2.57012,9.179,23.8,0.67,23.8094288
03/02/2020 11:00,33.13816,2.73238,33.25061727,9.36816,2.73238,9.7585,23.77,0,23.77,32.72816,2.73238,32.84202121,9.36816,2.73238,9.7585,23.36,0,23.36
03/02/2020 11:30,33.07808,3.16694,33.22933772,10.85808,3.16694,11.3105,22.22,0,22.22,32.69808,3.16694,32.85108742,10.85808,3.16694,11.3105,21.84,0,21.84
03/02/2020 12:00,33.03392,3.04906,33.17433703,10.45392,3.04906,10.8895,22.58,0,22.58,32.65392,3.04906,32.79596405,10.45392,3.04906,10.8895,22.2,0,22.2
03/02/2020 12:30,33.314,1.8995,33.36810897,8.844,2.5795,9.2125,24.47,-0.68,24.47944648,32.914,1.8995,32.96876546,8.844,2.5795,9.2125,24.07,-0.68,24.0796034
03/02/2020 13:00,33.49312,1.53466,33.52826075,7.59312,2.21466,7.9095,25.9,-0.68,25.9089251,33.06312,1.53466,33.09871728,7.59312,2.21466,7.9095,25.47,-0.68,25.47907573
03/02/2020 13:30,33.73704,2.38122,33.82097096,5.86704,1.71122,6.1115,27.87,0.67,27.8780523,33.27704,1.71122,33.32100936,5.86704,1.71122,6.1115,27.41,0,27.41
03/02/2020 14:00,33.23184,1.50262,33.26579409,5.15184,1.50262,5.3665,28.08,0,28.08,32.77184,1.50262,32.80627019,5.15184,1.50262,5.3665,27.62,0,27.62
03/02/2020 14:30,32.77768,1.59474,32.81645169,5.46768,1.59474,5.6955,27.31,0,27.31,32.31768,1.59474,32.35700289,5.46768,1.59474,5.6955,26.85,0,26.85
03/02/2020 15:00,32.59232,1.62526,32.63281773,5.57232,1.62526,5.8045,27.02,0,27.02,32.14232,1.62526,32.18338399,5.57232,1.62526,5.8045,26.57,0,26.57
03/02/2020 15:30,32.81752,1.72886,32.86302749,5.92752,1.72886,6.1745,26.89,0,26.89,32.36752,-5.81114,32.88503762,5.92752,1.72886,6.1745,26.44,-7.54,27.49409391
03/02/2020 16:00,33.24016,1.65588,33.28137881,3.38016,0.98588,3.521,29.86,0.67,29.8675158,32.77016,1.65588,32.81196923,3.38016,0.98588,3.521,29.39,0.67,29.39763596
03/02/2020 16:30,34.25288,-0.23166,34.25366338,3.42288,0.99834,3.5655,30.83,-1.23,30.85452641,33.76288,2.08834,33.82740353,3.42288,0.99834,3.5655,30.34,1.09,30.35957345
03/02/2020 17:00,35.53832,0.62326,35.54378485,4.70832,1.37326,4.9045,30.83,-0.75,30.83912126,35.04832,0.59326,35.05334067,4.70832,1.37326,4.9045,30.34,-0.78,30.35002471
03/02/2020 17:30,36.41824,1.14282,36.43616668,3.91824,1.14282,4.0815,32.5,0,32.5,35.91824,1.14282,35.9364161,3.91824,1.14282,4.0815,32,0,32
03/02/2020 18:00,36.38184,1.42012,36.40954576,3.29184,0.96012,3.429,33.09,0.46,33.09319719,35.86184,2.15012,35.9262381,3.29184,0.96012,3.429,32.57,1.19,32.59173208
03/02/2020 18:30,35.04344,1.83892,35.0916559,2.53344,0.73892,2.639,32.51,1.1,32.52860434,34.55344,1.80892,34.60075732,2.53344,0.73892,2.639,32.02,1.07,32.0378729
03/02/2020 19:00,34.694,2.1495,34.76052339,3.324,0.9695,3.4625,31.37,1.18,31.39218533,34.204,2.1295,34.27022594,3.324,0.9695,3.4625,30.88,1.16,30.90177988
03/02/2020 19:30,33.12688,1.75034,33.17308953,1.40688,0.41034,1.4655,31.72,1.34,31.74829129,32.63688,1.71034,32.68166457,1.40688,0.41034,1.4655,31.23,1.3,31.25704561
03/02/2020 20:00,32.46768,1.99974,32.52920541,1.98768,0.57974,2.0705,30.48,1.42,30.5130595,31.98768,1.94974,32.04704601,1.98768,0.57974,2.0705,30,1.37,30.03126537
03/02/2020 20:30,31.65696,2.40828,31.74843191,3.21696,0.93828,3.351,28.44,1.47,28.47796517,31.19696,2.39828,31.28900862,3.21696,0.93828,3.351,27.98,1.46,28.0180656
03/02/2020 21:00,30.23448,3.04214,30.38714196,3.98448,1.16214,4.1505,26.25,1.88,26.3172358,29.79448,2.99214,29.94434738,3.98448,1.16214,4.1505,25.81,1.83,25.87479469
03/02/2020 21:30,28.33744,3.24842,28.5230212,3.93744,1.14842,4.1015,24.4,2.1,24.49020212,27.91744,3.19842,28.10005955,3.93744,1.14842,4.1015,23.98,2.05,24.06746559
03/02/2020 22:00,27.28584,4.13212,27.59694694,6.79584,1.98212,7.079,20.49,2.15,20.60249014,26.90584,4.08212,27.21374524,6.79584,1.98212,7.079,20.11,2.1,20.21934964
03/02/2020 22:30,25.59368,4.20524,25.936856,6.22368,1.81524,6.483,19.37,2.39,19.51689012,25.22368,4.15524,25.56364708,6.22368,1.81524,6.483,19,2.34,19.14355244
03/02/2020 23:00,24.42776,4.31768,24.80640682,5.95776,1.73768,6.206,18.47,2.58,18.64932438,24.05776,4.25768,24.4316118,5.95776,1.73768,6.206,18.1,2.52,18.27458344
03/02/2020 23:30,23.0176,4.2968,23.41521727,5.0976,1.4868,5.31,17.92,2.81,18.13897737,22.6476,4.2368,23.04049175,5.0976,1.4868,5.31,17.55,2.75,17.76414929
04/02/2020 00:00,22.57472,4.41596,23.00257998,6.29472,1.83596,6.557,16.28,2.58,16.48316717,22.23472,4.35596,22.65738646,6.29472,1.83596,6.557,15.94,2.52,16.13796765
04/02/2020 00:30,22.38304,4.52922,22.83668788,7.16304,2.08922,7.4615,15.22,2.44,15.41434397,22.04304,4.45922,22.48955881,7.16304,2.08922,7.4615,14.88,2.37,15.06755786
04/02/2020 01:00,23.09824,4.49282,23.53113093,7.03824,2.05282,7.3315,16.06,2.44,16.24429746,22.74824,4.42282,23.17420462,7.03824,2.05282,7.3315,15.71,2.37,15.88776259
04/02/2020 01:30,22.87632,5.19476,23.45872009,6.73632,1.96476,7.017,16.14,3.23,16.46002734,22.54632,5.09476,23.11478153,6.73632,1.96476,7.017,15.81,3.13,16.11685453
04/02/2020 02:00,22.4764,5.3552,23.10555613,7.2864,2.1252,7.59,15.19,3.23,15.52961687,22.1464,5.3152,22.77530206,7.2864,2.1252,7.59,14.86,3.19,15.19854269
04/02/2020 02:30,22.36672,4.90946,22.89919128,7.26672,2.11946,7.5695,15.1,2.79,15.35558856,22.04672,4.88946,22.58239761,7.26672,2.11946,7.5695,14.78,2.77,15.03733022
04/02/2020 03:00,22.16072,4.94146,22.70496725,7.17072,2.09146,7.4695,14.99,2.85,15.25852549,21.83072,4.92146,22.37858584,7.17072,2.09146,7.4695,14.66,2.83,14.93065638
04/02/2020 03:30,21.99856,4.76208,22.5080885,7.13856,2.08208,7.436,14.86,2.68,15.0997351,21.66856,4.72208,22.17711731,7.13856,2.08208,7.436,14.53,2.64,14.76788746
04/02/2020 04:00,21.83528,4.62154,22.31900725,7.20528,2.10154,7.5055,14.63,2.52,14.84544711,21.52528,4.60154,22.01162987,7.20528,2.10154,7.5055,14.32,2.5,14.53658832
04/02/2020 04:30,21.80064,4.71102,22.30384751,7.10064,2.07102,7.3965,14.7,2.64,14.93517995,21.49064,4.67102,21.99240859,7.10064,2.07102,7.3965,14.39,2.6,14.62299901
04/02/2020 05:00,21.98688,4.76534,22.49736334,7.28688,2.12534,7.5905,14.7,2.64,14.93517995,21.67688,4.72534,22.1859407,7.28688,2.12534,7.5905,14.39,2.6,14.62299901
04/02/2020 05:30,23.04656,4.62358,23.50577418,7.24656,2.11358,7.5485,15.8,2.51,15.99812802,22.71656,4.56358,23.17041995,7.24656,2.11358,7.5485,15.47,2.45,15.66280307
04/02/2020 06:00,23.98584,4.41212,24.388262,7.27584,2.12212,7.579,16.71,2.29,16.86618511,23.64584,4.35212,24.04301765,7.27584,2.12212,7.579,16.37,2.23,16.52119245
04/02/2020 06:30,26.73696,3.68328,26.98947168,7.41696,2.16328,7.726,19.32,1.52,19.37970072,26.37696,3.65328,26.62875276,7.41696,2.16328,7.726,18.96,1.49,19.01845682
04/02/2020 07:00,29.55136,3.47248,29.75468022,7.31136,2.13248,7.616,22.24,1.34,22.28033213,29.18136,3.38248,29.37674152,7.31136,2.13248,7.616,21.87,1.25,21.90569332
04/02/2020 07:30,32.18752,1.40386,32.21812016,7.24752,2.11386,7.5495,24.94,-0.71,24.95010421,31.78752,1.34386,31.81591406,7.24752,2.11386,7.5495,24.54,-0.77,24.55207731
04/02/2020 08:00,33.30096,1.42528,33.33144701,7.32096,2.13528,7.626,25.98,-0.71,25.98969988,32.88096,1.45528,32.9131489,7.32096,2.13528,7.626,25.56,-0.68,25.56904378
04/02/2020 08:30,33.83888,1.41884,33.86861241,7.29888,2.12884,7.603,26.54,-0.71,26.54949529,33.40888,1.44884,33.4402811,7.29888,2.12884,7.603,26.11,-0.68,26.11885334
04/02/2020 09:00,33.93744,1.88342,33.98966173,6.45744,1.88342,6.7265,27.48,0,27.48,33.50744,1.88342,33.56033084,6.45744,1.88342,6.7265,27.05,0,27.05
04/02/2020 09:30,34.77496,1.47228,34.80611227,7.58496,2.21228,7.901,27.19,-0.74,27.20006801,34.34496,1.47228,34.37650194,7.58496,2.21228,7.901,26.76,-0.74,26.77022973
04/02/2020 10:00,35.31976,1.53118,35.35293423,8.12976,2.37118,8.4685,27.19,-0.84,27.20297226,34.88976,1.54118,34.92378257,8.12976,2.37118,8.4685,26.76,-0.83,26.77286873
04/02/2020 10:30,35.32488,1.55434,35.35905994,7.69488,2.24434,8.0155,27.63,-0.69,27.63861429,34.88488,1.54434,34.91904693,7.69488,2.24434,8.0155,27.19,-0.7,27.19900917
04/02/2020 11:00,35.146,1.4205,35.17469454,7.956,2.3205,8.2875,27.19,-0.9,27.2048911,34.716,1.4505,34.7462891,7.956,2.3205,8.2875,26.76,-0.87,26.77413864
04/02/2020 11:30,35.6836,1.8723,35.73268554,9.0936,2.6523,9.4725,26.59,-0.78,26.60143793,35.2536,1.8523,35.30222838,9.0936,2.6523,9.4725,26.16,-0.8,26.17222956
04/02/2020 12:00,35.28688,1.48534,35.31812757,7.76688,2.26534,8.0905,27.52,-0.78,27.53105156,34.85688,1.46534,34.88766694,7.76688,2.26534,8.0905,27.09,-0.8,27.1018099
04/02/2020 12:30,35.58248,1.40614,35.61025291,7.15248,2.08614,7.4505,28.43,-0.68,28.43813109,35.15248,1.40614,35.18059237,7.15248,2.08614,7.4505,28,-0.68,28.00825593
04/02/2020 13:00,35.44312,1.09716,35.46009751,6.09312,1.77716,6.347,29.35,-0.68,29.35787629,35.00312,1.09716,35.02031082,6.09312,1.77716,6.347,28.91,-0.68,28.91799613
04/02/2020 13:30,34.93432,1.82126,34.98176242,6.24432,1.82126,6.5045,28.69,0,28.69,34.50432,1.82126,34.55235284,6.24432,1.82126,6.5045,28.26,0,28.26
04/02/2020 14:00,34.94584,1.24962,34.96817529,6.61584,1.92962,6.8915,28.33,-0.68,28.33815978,34.50584,1.24962,34.52845992,6.61584,1.92962,6.8915,27.89,-0.68,27.89828848
04/02/2020 14:30,34.64688,1.21784,34.66827697,6.50688,1.89784,6.778,28.14,-0.68,28.14821486,34.20688,1.89784,34.2594868,6.50688,1.89784,6.778,27.7,0,27.7
04/02/2020 15:00,34.22072,1.58396,34.25735843,5.43072,1.58396,5.657,28.79,0,28.79,33.77072,1.58396,33.80784611,5.43072,1.58396,5.657,28.34,0,28.34
04/02/2020 15:30,33.86456,1.34008,33.89106429,4.59456,1.34008,4.786,29.27,0,29.27,33.41456,1.34008,33.44142094,4.59456,1.34008,4.786,28.82,0,28.82
04/02/2020 16:00,34.28912,1.89766,34.34159088,4.20912,1.22766,4.3845,30.08,0.67,30.08746084,33.83912,1.89766,33.89228756,4.20912,1.22766,4.3845,29.63,0.67,29.63757412
04/02/2020 16:30,34.80968,1.67324,34.84987165,3.43968,1.00324,3.583,31.37,0.67,31.37715411,34.33968,1.67324,34.38042109,3.43968,1.00324,3.583,30.9,0.67,30.9072629
04/02/2020 17:00,35.90584,0.46212,35.9088137,3.91584,1.14212,4.079,31.99,-0.68,31.99722644,35.43584,0.47212,35.43898494,3.91584,1.14212,4.079,31.52,-0.67,31.52712007
04/02/2020 17:30,36.76192,0.38806,36.76396813,3.66192,1.06806,3.8145,33.1,-0.68,33.10698416,36.28192,0.39806,36.28410355,3.66192,1.06806,3.8145,32.62,-0.67,32.62688002
04/02/2020 18:00,36.20832,0.67326,36.21457878,2.30832,0.67326,2.4045,33.9,0,33.9,35.70832,0.67326,35.7146664,2.30832,0.67326,2.4045,33.4,0,33.4
04/02/2020 18:30,35.14464,1.09802,35.16178847,3.76464,1.09802,3.9215,31.38,0,31.38,34.67464,1.09802,34.6920208,3.76464,1.09802,3.9215,30.91,0,30.91
04/02/2020 19:00,34.76552,0.81536,34.77508005,2.79552,0.81536,2.912,31.97,0,31.97,34.29552,0.81536,34.30521103,2.79552,0.81536,2.912,31.5,0,31.5
04/02/2020 19:30,33.7284,1.3962,33.75728575,2.0784,0.6062,2.165,31.65,0.79,31.65985786,33.2684,1.3862,33.29726699,2.0784,0.6062,2.165,31.19,0.78,31.1997516
04/02/2020 20:00,32.91352,1.81686,32.96362812,3.14352,0.91686,3.2745,29.77,0.9,29.78360119,32.46352,1.82686,32.51488195,3.14352,0.91686,3.2745,29.32,0.91,29.33411836
04/02/2020 20:30,31.76224,2.31232,31.84629827,2.44224,0.71232,2.544,29.32,1.6,29.36362375,31.29224,2.36232,31.38128168,2.44224,0.71232,2.544,28.85,1.65,28.89714519
04/02/2020 21:00,30.19288,3.17334,30.3591846,2.82288,0.82334,2.9405,27.37,2.35,27.47070076,29.73288,3.17334,29.90174309,2.82288,0.82334,2.9405,26.91,2.35,27.01241566
04/02/2020 21:30,28.45888,3.70134,28.69856736,2.91888,0.85134,3.0405,25.54,2.85,25.6985233,28.01888,3.69134,28.26099127,2.91888,0.85134,3.0405,25.1,2.84,25.26015835
04/02/2020 22:00,27.07208,4.00394,27.36656813,2.96208,0.86394,3.0855,24.11,3.14,24.31361141,26.64208,3.97394,26.93682657,2.96208,0.86394,3.0855,23.68,3.11,23.88335194
04/02/2020 22:30,25.19728,3.63504,25.45813102,1.69728,0.49504,1.768,23.5,3.14,23.70885067,24.79728,3.66504,25.06666339,1.69728,0.49504,1.768,23.1,3.17,23.31649416
04/02/2020 23:00,24.05784,3.42062,24.29980055,1.64784,0.48062,1.7165,22.41,2.94,22.60202867,23.65784,3.41062,23.90242084,1.64784,0.48062,1.7165,22.01,2.93,22.20416628
04/02/2020 23:30,22.6,4.1075,22.97023196,1.26,0.3675,1.3125,21.34,3.74,21.66525329,22.21,4.1075,22.58662561,1.26,0.3675,1.3125,20.95,3.74,21.28121472
05/02/2020 00:00,22.00952,4.65236,22.49585349,1.85952,0.54236,1.937,20.15,4.11,20.56488755,21.62952,4.64236,22.12210754,1.85952,0.54236,1.937,19.77,4.1,20.19066368
05/02/2020 00:30,22.20232,4.64276,22.68255351,2.75232,0.80276,2.867,19.45,3.84,19.82544073,21.82232,4.64276,22.31073443,2.75232,0.80276,2.867,19.07,3.84,19.45277615
05/02/2020 01:00,22.6928,4.6079,23.15590452,2.6328,0.7679,2.7425,20.06,3.84,20.42423071,22.3128,4.6079,22.78362979,2.6328,0.7679,2.7425,19.68,3.84,20.05113463
05/02/2020 01:30,23.06272,4.54996,23.50725824,2.74272,0.79996,2.857,20.32,3.75,20.663129,22.67272,4.54996,23.12475661,2.74272,0.79996,2.857,19.93,3.75,20.2797288
05/02/2020 02:00,22.53096,4.52028,22.97992798,2.64096,0.77028,2.751,19.89,3.75,20.24041996,22.15096,4.57028,22.61752613,2.64096,0.77028,2.751,19.51,3.8,19.87662195
05/02/2020 02:30,22.30584,4.55462,22.76609456,2.41584,0.70462,2.5165,19.89,3.85,20.25918557,21.92584,4.50462,22.38379014,2.41584,0.70462,2.5165,19.51,3.8,19.87662195
05/02/2020 03:00,22.028,4.274,22.43880255,2.208,0.644,2.3,19.82,3.63,20.14967245,21.638,4.274,22.05606765,2.208,0.644,2.3,19.43,3.63,19.76617818
05/02/2020 03:30,21.72072,4.33896,22.14985894,2.43072,0.70896,2.532,19.29,3.63,19.62857611,21.34072,4.28896,21.76744147,2.43072,0.70896,2.532,18.91,3.58,19.24589567
05/02/2020 04:00,21.4064,4.5827,21.89143897,2.5464,0.7427,2.6525,18.86,3.84,19.24695301,21.0364,4.5727,21.5276499,2.5464,0.7427,2.6525,18.49,3.83,18.88250513
05/02/2020 04:30,21.5648,4.8289,22.09884328,2.7048,0.7889,2.8175,18.86,4.04,19.2878511,21.1948,4.8289,21.7379351,2.7048,0.7889,2.8175,18.49,4.04,18.92621727
05/02/2020 05:00,21.85552,4.73536,22.36263376,2.55552,0.74536,2.662,19.3,3.99,19.70812269,21.47552,4.72536,21.98924706,2.55552,0.74536,2.662,18.92,3.98,19.33408389
05/02/2020 05:30,22.88104,3.85072,23.20280233,2.23104,0.65072,2.324,20.65,3.2,20.89647099,22.51104,3.76072,22.82301332,2.23104,0.65072,2.324,20.28,3.11,20.51707825
05/02/2020 06:00,23.61032,3.71926,23.9014666,1.78032,0.51926,1.8545,21.83,3.2,22.06329305,23.23032,3.62926,23.51210955,1.78032,0.51926,1.8545,21.45,3.11,21.6742843
05/02/2020 06:30,25.9584,3.0637,26.13856898,1.4184,0.4137,1.4775,24.54,2.65,24.68266801,25.5684,3.0137,25.74539699,1.4184,0.4137,1.4775,24.15,2.6,24.28955537
05/02/2020 07:00,28.3096,2.2378,28.39790839,1.0896,0.3178,1.135,27.22,1.92,27.2876309,27.8696,2.2078,27.95691301,1.0896,0.3178,1.135,26.78,1.89,26.84661059
05/02/2020 07:30,31.17024,1.55632,31.20906909,1.29024,0.37632,1.344,29.88,1.18,29.90329079,30.73024,1.52632,30.76812154,1.29024,0.37632,1.344,29.44,1.15,29.46245238
05/02/2020 08:00,32.27416,1.32538,32.30136276,1.42416,0.41538,1.4835,30.85,0.91,30.86341848,31.81416,1.30538,31.84092953,1.42416,0.41538,1.4835,30.39,0.89,30.40302945
05/02/2020 08:30,32.74192,1.27806,32.76685463,1.74192,0.50806,1.8145,31,0.77,31.00956143,32.28192,1.26806,32.30681561,1.74192,0.50806,1.8145,30.54,0.76,30.54945499
05/02/2020 09:00,33.09592,1.18506,33.11712983,1.76592,0.51506,1.8395,31.33,0.67,31.33716324,32.63592,1.18506,32.65742858,1.76592,0.51506,1.8395,30.87,0.67,30.87726996
05/02/2020 09:30,34.0136,0.7098,34.02100529,2.4336,0.7098,2.535,31.58,0,31.58,33.5536,0.7098,33.56110679,2.4336,0.7098,2.535,31.12,0,31.12
05/02/2020 10:00,34.32,0.77,34.32863673,2.64,0.77,2.75,31.68,0,31.68,33.85,0.77,33.85875662,2.64,0.77,2.75,31.21,0,31.21
05/02/2020 10:30,33.90072,1.04146,33.91671351,3.57072,1.04146,3.7195,30.33,0,30.33,33.46072,1.04146,33.47692372,3.57072,1.04146,3.7195,29.89,0,29.89
05/02/2020 11:00,34.22568,1.20624,34.24692959,4.13568,1.20624,4.308,30.09,0,30.09,33.77568,1.20624,33.79721252,4.13568,1.20624,4.308,29.64,0,29.64
05/02/2020 11:30,34.37624,1.64682,34.41566348,5.64624,1.64682,5.8815,28.73,0,28.73,33.93624,1.64682,33.97617403,5.64624,1.64682,5.8815,28.29,0,28.29
05/02/2020 12:00,34.22992,1.57206,34.26600058,5.38992,1.57206,5.6145,28.84,0,28.84,33.78992,1.57206,33.82646991,5.38992,1.57206,5.6145,28.4,0,28.4
05/02/2020 12:30,34.08248,1.82364,34.13123358,6.25248,1.82364,6.513,27.83,0,27.83,33.65248,1.82364,33.70185563,6.25248,1.82364,6.513,27.4,0,27.4
05/02/2020 13:00,33.82936,1.46398,33.86102236,5.01936,1.46398,5.2285,28.81,0,28.81,33.38936,1.46398,33.42143921,5.01936,1.46398,5.2285,28.37,0,28.37
05/02/2020 13:30,33.7732,1.6401,33.81299996,5.6232,1.6401,5.8575,28.15,0,28.15,33.3432,1.6401,33.38351261,5.6232,1.6401,5.8575,27.72,0,27.72
05/02/2020 14:00,33.33504,1.67272,33.37698135,5.73504,1.67272,5.974,27.6,0,27.6,32.89504,1.67272,32.93754163,5.73504,1.67272,5.974,27.16,0,27.16
05/02/2020 14:30,33.0348,1.8614,33.08720026,4.0848,1.1914,4.255,28.95,0.67,28.95775198,32.5948,1.8614,32.64790647,4.0848,1.1914,4.255,28.51,0.67,28.51787159
05/02/2020 15:00,32.61072,1.43146,32.64212212,2.61072,0.76146,2.7195,30,0.67,30.00748073,32.16072,1.43146,32.19256108,2.61072,0.76146,2.7195,29.55,0.67,29.55759462
05/02/2020 15:30,33.0652,0.6986,33.07257917,2.3952,0.6986,2.495,30.67,0,30.67,32.6052,0.6986,32.61268325,2.3952,0.6986,2.495,30.21,0,30.21
05/02/2020 16:00,33.46568,0.66374,33.47226148,2.27568,0.66374,2.3705,31.19,0,31.19,33.00568,0.66374,33.01235319,2.27568,0.66374,2.3705,30.73,0,30.73
05/02/2020 16:30,33.56032,1.13676,33.57956673,1.60032,0.46676,1.667,31.96,0.67,31.96702207,33.09032,1.13676,33.10983994,1.60032,0.46676,1.667,31.49,0.67,31.49712685
05/02/2020 17:00,34.33824,0.42532,34.34087395,1.45824,0.42532,1.519,32.88,0,32.88,33.84824,0.42532,33.85091207,1.45824,0.42532,1.519,32.39,0,32.39
05/02/2020 17:30,35.45832,0.28826,35.45949169,0.98832,0.28826,1.0295,34.47,0,34.47,34.94832,0.28826,34.94950879,0.98832,0.28826,1.0295,33.96,0,33.96
05/02/2020 18:00,35.82872,0.30296,35.83000086,1.03872,0.30296,1.082,34.79,0,34.79,35.32872,0.30296,35.33001899,1.03872,0.30296,1.082,34.29,0,34.29
05/02/2020 18:30,35.76,0.595,35.76494967,2.04,0.595,2.125,33.72,0,33.72,35.26,0.595,35.26501985,2.04,0.595,2.125,33.22,0,33.22
05/02/2020 19:00,35.15432,1.17876,35.17407696,1.74432,0.50876,1.817,33.41,0.67,33.41671737,34.65432,0.50876,34.65805435,1.74432,0.50876,1.817,32.91,0,32.91
05/02/2020 19:30,33.99088,0.53984,33.99516657,1.85088,0.53984,1.928,32.14,0,32.14,33.51088,0.53984,33.51522797,1.85088,0.53984,1.928,31.66,0,31.66
05/02/2020 20:00,32.97752,1.25636,33.00144339,1.90752,0.55636,1.987,31.07,0.7,31.07788442,32.51752,1.25636,32.54178156,1.90752,0.55636,1.987,30.61,0.7,30.61800287
05/02/2020 20:30,32.17696,1.71828,32.22280622,2.01696,0.58828,2.101,30.16,1.13,30.18116134,31.73696,1.67828,31.78130353,2.01696,0.58828,2.101,29.72,1.09,29.73998151
05/02/2020 21:00,31.01136,2.64748,31.12416424,2.87136,0.83748,2.991,28.14,1.81,28.19815065,30.56136,2.58748,30.67069901,2.87136,0.83748,2.991,27.69,1.75,27.74524464
05/02/2020 21:30,28.956,2.713,29.08281804,2.136,0.623,2.225,26.82,2.09,26.90131038,28.526,2.673,28.65096168,2.136,0.623,2.225,26.39,2.05,26.46950321
05/02/2020 22:00,27.44104,3.41822,27.65311744,2.05104,0.59822,2.1365,25.39,2.82,25.54612495,27.01104,3.37822,27.2214741,2.05104,0.59822,2.1365,24.96,2.78,25.11433853
05/02/2020 22:30,26.14072,3.56146,26.38221445,2.37072,0.69146,2.4695,23.77,2.87,23.94263561,25.73072,3.47146,25.96383998,2.37072,0.69146,2.4695,23.36,2.78,23.52483794
05/02/2020 23:00,24.40224,3.68982,24.67962902,2.02224,0.58982,2.1065,22.38,3.1,22.59368053,24.00224,3.60982,24.27217183,2.02224,0.58982,2.1065,21.98,3.02,22.1865004
05/02/2020 23:30,23.2776,4.1743,23.64892053,2.2776,0.6643,2.3725,21,3.51,21.29131513,22.8876,4.1443,23.25978195,2.2776,0.6643,2.3725,20.61,3.48,20.90173438
06/02/2020 00:00,22.628,4.6465,23.10013736,3.108,0.9065,3.2375,19.52,3.74,19.87505975,22.248,4.6065,22.71988878,3.108,0.9065,3.2375,19.14,3.7,19.4943479
06/02/2020 00:30,22.33256,4.43408,22.76849362,3.20256,0.93408,3.336,19.13,3.5,19.44754226,21.95256,4.38408,22.38604583,3.20256,0.93408,3.336,18.75,3.45,19.06475806
06/02/2020 01:00,22.79224,4.34482,23.20266504,3.10224,0.90482,3.2315,19.69,3.44,19.98823904,22.41224,4.28482,22.81815471,3.10224,0.90482,3.2315,19.31,3.38,19.60358386
06/02/2020 01:30,23.22032,4.18426,23.59430636,3.10032,0.90426,3.2295,20.12,3.28,20.38560276,22.84032,4.15426,23.21504025,3.10032,0.90426,3.2295,19.74,3.25,20.00575167
06/02/2020 02:00,22.78416,4.11788,23.15329097,3.04416,0.88788,3.171,19.74,3.23,20.00251234,22.41416,4.13788,22.79290722,3.04416,0.88788,3.171,19.37,3.25,19.64075864
06/02/2020 02:30,22.71432,4.24626,23.10781377,3.48432,1.01626,3.6295,19.23,3.23,19.49937948,22.34432,4.26626,22.74795838,3.48432,1.01626,3.6295,18.86,3.25,19.13797534
06/02/2020 03:00,22.39776,4.42518,22.83072209,3.37776,0.98518,3.5185,19.02,3.44,19.32857988,22.02776,4.33518,22.45030058,3.37776,0.98518,3.5185,18.65,3.35,18.94848279
06/02/2020 03:30,21.90544,4.71492,22.40711432,3.20544,0.93492,3.339,18.7,3.78,19.07821795,21.53544,4.70492,22.0433992,3.20544,0.93492,3.339,18.33,3.77,18.71367949
06/02/2020 04:00,21.70032,5.03176,22.27605209,3.40032,0.99176,3.542,18.3,4.04,18.74064033,21.33032,5.00176,21.90890582,3.40032,0.99176,3.542,17.93,4.01,18.37294206
06/02/2020 04:30,21.78296,4.78628,22.30259677,3.07296,0.89628,3.201,18.71,3.89,19.11010727,21.42296,4.77628,21.94894225,3.07296,0.89628,3.201,18.35,3.88,18.75571646
06/02/2020 05:00,22.1536,4.7423,22.65549386,3.3336,0.9723,3.4725,18.82,3.77,19.19388705,21.7936,4.7123,22.29723687,3.3336,0.9723,3.4725,18.46,3.74,18.83505243
06/02/2020 05:30,22.92032,3.86176,23.24337022,2.68032,0.78176,2.792,20.24,3.08,20.47300662,22.54032,3.80176,22.85868336,2.68032,0.78176,2.792,19.86,3.02,20.08830506
06/02/2020 06:00,24.20232,3.52276,24.45735332,2.51232,0.73276,2.617,21.69,2.79,21.86870367,23.82232,3.47276,24.07411457,2.51232,0.73276,2.617,21.31,2.74,21.48542995
06/02/2020 06:30,26.63336,2.88848,26.78953493,2.46336,0.71848,2.566,24.17,2.17,24.26721657,26.22336,2.85848,26.37869439,2.46336,0.71848,2.566,23.76,2.14,23.8561774
06/02/2020 07:00,29.19384,2.21112,29.27745456,2.40384,0.70112,2.504,26.79,1.51,26.83252131,28.75384,2.20112,28.83796532,2.40384,0.70112,2.504,26.35,1.5,26.39265996
