Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
06/02/2020 07:30,32.46376,1.68068,32.5072361,2.09376,0.61068,2.181,30.37,1.07,30.38884335,31.98376,1.67068,32.02736448,2.09376,0.61068,2.181,29.89,1.06,29.90878968
06/02/2020 08:00,33.57272,1.31246,33.59836424,2.20272,0.64246,2.2945,31.37,0.67,31.37715411,33.08272,1.31246,33.10874377,2.20272,0.64246,2.2945,30.88,0.67,30.8872676
06/02/2020 08:30,34.25256,0.88158,34.26390302,3.02256,0.88158,3.1485,31.23,0,31.23,33.78256,0.88158,33.79406077,3.02256,0.88158,3.1485,30.76,0,30.76
06/02/2020 09:00,34.00544,0.27242,34.00653117,3.26544,0.95242,3.4015,30.74,-0.68,30.74752023,33.54544,0.27242,33.54654613,3.26544,0.95242,3.4015,30.28,-0.68,30.28763444
06/02/2020 09:30,35.39832,1.28576,35.42166339,4.40832,1.28576,4.592,30.99,0,30.99,34.93832,1.28576,34.96197053,4.40832,1.28576,4.592,30.53,0,30.53
06/02/2020 10:00,35.28208,1.38894,35.30940843,4.76208,1.38894,4.9605,30.52,0,30.52,34.83208,0.70894,34.83929381,4.76208,1.38894,4.9605,30.07,-0.68,30.07768774
06/02/2020 10:30,35.29152,1.14336,35.31003619,6.25152,1.82336,6.512,29.04,-0.68,29.04796034,34.85152,1.82336,34.89918463,6.25152,1.82336,6.512,28.6,0,28.6
06/02/2020 11:00,34.21952,1.66236,34.25987434,5.69952,1.66236,5.937,28.52,0,28.52,33.78952,1.66236,33.83038727,5.69952,1.66236,5.937,28.09,0,28.09
06/02/2020 11:30,33.90216,1.60188,33.93998339,5.49216,1.60188,5.721,28.41,0,28.41,33.46216,1.60188,33.50048017,5.49216,1.60188,5.721,27.97,0,27.97
06/02/2020 12:00,33.48312,1.67216,33.52484816,5.73312,1.67216,5.972,27.75,0,27.75,33.05312,1.67216,33.09539033,5.73312,1.67216,5.972,27.32,0,27.32
06/02/2020 12:30,33.58392,1.70156,33.62699792,5.83392,1.70156,6.077,27.75,0,27.75,33.15392,1.70156,33.1975559,5.83392,1.70156,6.077,27.32,0,27.32
06/02/2020 13:00,33.55416,1.69288,33.59683759,5.80416,1.69288,6.046,27.75,0,27.75,33.12416,1.69288,33.16739089,5.80416,1.69288,6.046,27.32,0,27.32
06/02/2020 13:30,33.0468,1.7024,33.09062036,5.8368,1.7024,6.08,27.21,0,27.21,32.6168,1.7024,32.66119728,5.8368,1.7024,6.08,26.78,0,26.78
06/02/2020 14:00,32.42896,1.71178,32.47410718,5.86896,1.71178,6.1135,26.56,0,26.56,31.99896,1.71178,32.04471301,5.86896,1.71178,6.1135,26.13,0,26.13
06/02/2020 14:30,32.17216,2.30688,32.25476049,5.61216,1.63688,5.846,26.56,0.67,26.56844933,31.79216,2.30688,31.87574521,5.61216,1.63688,5.846,26.18,0.67,26.18857194
06/02/2020 15:00,32.39688,2.35784,32.4825683,5.78688,1.68784,6.028,26.61,0.67,26.61843346,31.96688,2.35784,32.05371782,5.78688,1.68784,6.028,26.18,0.67,26.18857194
06/02/2020 15:30,32.37312,2.09716,32.44097684,4.89312,1.42716,5.097,27.48,0.67,27.48816654,31.93312,2.09716,32.00190983,4.89312,1.42716,5.097,27.04,0.67,27.04829939
06/02/2020 16:00,32.91384,2.05362,32.97784436,4.50384,1.31362,4.6915,28.41,0.74,28.41963582,32.48384,2.04362,32.54806052,4.50384,1.31362,4.6915,27.98,0.73,27.98952125
06/02/2020 16:30,32.91376,1.38068,32.94270594,1.85376,0.54068,1.931,31.06,0.84,31.07135658,32.45376,1.37068,32.48269234,1.85376,0.54068,1.931,30.6,0.83,30.61125447
06/02/2020 17:00,33.72792,1.24356,33.75083746,1.65792,0.48356,1.727,32.07,0.76,32.07900404,33.25792,1.23356,33.28078895,1.65792,0.48356,1.727,31.6,0.75,31.60889906
06/02/2020 17:30,35.63576,1.60168,35.67173629,2.88576,0.84168,3.006,32.75,0.76,32.75881713,35.14576,1.59168,35.18178351,2.88576,0.84168,3.006,32.26,0.75,32.26871705
06/02/2020 18:00,36.01944,2.50692,36.10657427,1.66944,0.48692,1.739,34.35,2.02,34.40934321,35.78944,-0.28308,35.79055951,1.66944,0.48692,1.739,34.12,-0.77,34.12868735
06/02/2020 18:30,35.75968,0.30324,35.76096571,1.03968,0.30324,1.083,34.72,0,34.72,35.24968,0.30324,35.25098431,1.03968,0.30324,1.083,34.21,0,34.21
06/02/2020 19:00,35.3196,1.2328,35.34110836,1.9296,0.5628,2.01,33.39,0.67,33.3967214,34.8196,1.2328,34.84141702,1.9296,0.5628,2.01,32.89,0.67,32.89682355
06/02/2020 19:30,34.98904,1.62722,35.02685777,2.93904,0.85722,3.0615,32.05,0.77,32.05924828,34.50904,1.62722,34.54738321,2.93904,0.85722,3.0615,31.57,0.77,31.57938885
06/02/2020 20:00,34.08032,1.81426,34.12857675,2.62032,0.76426,2.7295,31.46,1.05,31.47751737,33.61032,1.80426,33.65871306,2.62032,0.76426,2.7295,30.99,1.04,31.00744588
06/02/2020 20:30,32.64952,1.88736,32.7040255,1.97952,0.57736,2.062,30.67,1.31,30.6979641,32.18952,1.87736,32.2442193,1.97952,0.57736,2.062,30.21,1.3,30.23795793
06/02/2020 21:00,30.99136,2.08248,31.06124784,1.79136,0.52248,1.866,29.2,1.56,29.24164154,30.54136,2.05248,30.61024902,1.79136,0.52248,1.866,28.75,1.53,28.79068252
06/02/2020 21:30,29.19064,3.25102,29.37111838,2.78064,0.81102,2.8965,26.41,2.44,26.52247537,28.76064,3.21102,28.93933418,2.78064,0.81102,2.8965,25.98,2.4,26.090619
06/02/2020 22:00,28.01912,3.83266,28.2800348,3.60912,1.05266,3.7595,24.41,2.78,24.56779396,27.61912,3.77266,27.87559422,3.60912,1.05266,3.7595,24.01,2.72,24.16357796
06/02/2020 22:30,26.57224,3.98232,26.86899349,3.88224,1.13232,4.044,22.69,2.85,22.86828809,26.18224,3.99232,26.48486946,3.88224,1.13232,4.044,22.3,2.86,22.48265109
06/02/2020 23:00,24.71504,4.52022,25.12499932,3.39504,0.99022,3.5365,21.32,3.53,21.61025914,24.34504,4.48022,24.75385513,3.39504,0.99022,3.5365,20.95,3.49,21.23870523
06/02/2020 23:30,24.12208,4.49894,24.53803588,4.28208,1.24894,4.4605,19.84,3.25,20.10442986,23.76208,4.42894,24.17130438,4.28208,1.24894,4.4605,19.48,3.18,19.73785196
07/02/2020 00:00,23.31584,4.54962,23.75557697,4.21584,1.22962,4.3915,19.1,3.32,19.38639729,22.95584,4.50962,23.39459901,4.21584,1.22962,4.3915,18.74,3.28,19.02487845
07/02/2020 00:30,22.78,4.59,23.23782477,3.6,1.05,3.75,19.18,3.54,19.50394832,22.42,4.56,22.8790297,3.6,1.05,3.75,18.82,3.51,19.14451619
07/02/2020 01:00,23.13368,4.60274,23.58712288,3.64368,1.06274,3.7955,19.49,3.54,19.80887932,22.76368,4.57274,23.2184211,3.64368,1.06274,3.7955,19.12,3.51,19.43950874
07/02/2020 01:30,23.42008,4.47794,23.84433043,3.49008,1.01794,3.6355,19.93,3.46,20.22811163,23.06008,4.43794,23.48324085,3.49008,1.01794,3.6355,19.57,3.42,19.86658753
07/02/2020 02:00,23.06256,4.25158,23.45117494,3.02256,0.88158,3.1485,20.04,3.37,20.32138037,22.70256,4.19158,23.08626374,3.02256,0.88158,3.1485,19.68,3.31,19.95641501
07/02/2020 02:30,22.34464,3.85552,22.67483123,1.66464,0.48552,1.734,20.68,3.37,20.9527874,21.97464,3.74552,22.2915617,1.66464,0.48552,1.734,20.31,3.26,20.56997083
07/02/2020 03:00,22.09208,3.91894,22.4369804,1.88208,0.54894,1.9605,20.21,3.37,20.48904585,21.72208,3.80894,22.05349821,1.88208,0.54894,1.9605,19.84,3.26,20.10604884
07/02/2020 03:30,21.88144,4.01792,22.24727169,2.22144,0.64792,2.314,19.66,3.37,19.94674159,21.52144,3.90792,21.87336779,2.22144,0.64792,2.314,19.3,3.26,19.5733901
07/02/2020 04:00,21.7096,3.9853,22.07236617,2.1096,0.6153,2.1975,19.6,3.37,19.88760669,21.3396,3.8753,21.68862555,2.1096,0.6153,2.1975,19.23,3.26,19.5043713
07/02/2020 04:30,21.95768,4.03224,22.32484424,3.12768,0.91224,3.258,18.83,3.12,19.08673099,21.59768,3.99224,21.9635553,3.12768,0.91224,3.258,18.47,3.08,18.72504473
07/02/2020 05:00,22.0184,4.1812,22.41188015,3.8784,1.1312,4.04,18.14,3.05,18.3946215,21.6584,4.1112,22.04514132,3.8784,1.1312,4.04,17.78,2.98,18.02800044
07/02/2020 05:30,22.62608,3.99344,22.9757929,1.96608,0.57344,2.048,20.66,3.42,20.94115565,22.25608,3.90344,22.59579476,1.96608,0.57344,2.048,20.29,3.33,20.5614445
07/02/2020 06:00,23.82672,3.99946,24.16005518,1.98672,0.57946,2.0695,21.84,3.42,22.10615299,23.44672,3.90946,23.77041346,1.98672,0.57946,2.0695,21.46,3.33,21.71682527
07/02/2020 06:30,26.04752,3.52136,26.28446831,2.50752,0.73136,2.612,23.54,2.79,23.70476113,25.65752,3.47136,25.89128565,2.50752,0.73136,2.612,23.15,2.74,23.31158725
07/02/2020 07:00,29.10768,2.38974,29.20561405,2.70768,0.78974,2.8205,26.4,1.6,26.44844041,28.67768,2.41974,28.77958429,2.70768,0.78974,2.8205,25.97,1.63,26.02110297
07/02/2020 07:30,31.60816,1.39238,31.6388132,1.20816,0.35238,1.2585,30.4,1.04,30.41778427,31.13816,1.40238,31.16972374,1.20816,0.35238,1.2585,29.93,1.05,29.94841231
07/02/2020 08:00,32.98248,2.05364,33.04635266,3.13248,0.91364,3.263,29.85,1.14,29.87176091,32.52248,2.05364,32.5872543,3.13248,0.91364,3.263,29.39,1.14,29.41210125
07/02/2020 08:30,33.6324,2.0232,33.69319914,3.7824,1.1032,3.94,29.85,0.92,29.86417419,33.1724,2.0232,33.23404068,3.7824,1.1032,3.94,29.39,0.92,29.40439593
07/02/2020 09:00,34.00504,1.80522,34.052923,3.51504,1.02522,3.6615,30.49,0.78,30.49997541,33.53504,1.82522,33.58467412,3.51504,1.02522,3.6615,30.02,0.8,30.03065767
07/02/2020 09:30,34.74384,2.13612,34.8094445,4.92384,1.43612,5.129,29.82,0.7,29.82821483,34.28384,2.13612,34.35032305,4.92384,1.43612,5.129,29.36,0.7,29.3683435
07/02/2020 10:00,34.98992,3.00706,35.11889679,7.90992,2.30706,8.2395,27.08,0.7,27.08904576,34.55992,3.00706,34.69049553,7.90992,2.30706,8.2395,26.65,0.7,26.65919166
07/02/2020 10:30,34.78472,3.02596,34.91608769,7.97472,2.32596,8.307,26.81,0.7,26.81913682,34.35472,3.02596,34.48772565,7.97472,2.32596,8.307,26.38,0.7,26.3892857
07/02/2020 11:00,34.48,3.01,34.6111326,7.92,2.31,8.25,26.56,0.7,26.5692228,34.05,3.01,34.18278222,7.92,2.31,8.25,26.13,0.7,26.13937451
07/02/2020 11:30,34.0528,2.4654,34.14193001,8.4528,2.4654,8.805,25.6,0,25.6,33.6428,2.4654,33.73301334,8.4528,2.4654,8.805,25.19,0,25.19
07/02/2020 12:00,33.52896,2.34178,33.61063957,8.02896,2.34178,8.3635,25.5,0,25.5,33.11896,2.34178,33.20164823,8.02896,2.34178,8.3635,25.09,0,25.09
07/02/2020 12:30,33.92936,1.67648,33.97075294,8.07936,2.35648,8.416,25.85,-0.68,25.85894236,33.50936,1.67648,33.55127111,8.07936,2.35648,8.416,25.43,-0.68,25.43909
07/02/2020 13:00,33.78128,2.54954,33.8773528,8.74128,2.54954,9.1055,25.04,0,25.04,33.37128,2.54954,33.46852974,8.74128,2.54954,9.1055,24.63,0,24.63
07/02/2020 13:30,33.40624,2.80182,33.52353004,9.60624,2.80182,10.0065,23.8,0,23.8,33.01624,2.80182,33.13491058,9.60624,2.80182,10.0065,23.41,0,23.41
07/02/2020 14:00,33.0616,2.4388,33.15142742,8.3616,2.4388,8.71,24.7,0,24.7,32.6516,2.4388,32.74255225,8.3616,2.4388,8.71,24.29,0,24.29
07/02/2020 14:30,32.48816,3.12238,32.63785834,8.40816,2.45238,8.7585,24.08,0.67,24.08931921,32.08816,3.12238,32.23971571,8.40816,2.45238,8.7585,23.68,0.67,23.68947657
07/02/2020 15:00,31.878,2.7315,31.99481171,7.068,2.0615,7.3625,24.81,0.67,24.81904511,31.478,2.7315,31.59629055,7.068,2.0615,7.3625,24.41,0.67,24.41919327
07/02/2020 15:30,31.22616,2.08138,31.29545033,4.49616,1.31138,4.6835,26.73,0.77,26.74108824,30.78616,2.08138,30.85643839,4.49616,1.31138,4.6835,26.29,0.77,26.30127373
07/02/2020 16:00,31.88952,2.31486,31.97342745,4.91952,1.43486,5.1245,26.97,0.88,26.98435287,31.45952,2.31486,31.54457125,4.91952,1.43486,5.1245,26.54,0.88,26.55458529
07/02/2020 16:30,32.50216,2.05938,32.56733717,4.59216,1.33938,4.7835,27.91,0.72,27.91928545,32.06216,2.05938,32.1282298,4.59216,1.33938,4.7835,27.47,0.72,27.47943413
07/02/2020 17:00,33.2672,2.1221,33.3348152,4.8072,1.4021,5.0075,28.46,0.72,28.46910606,32.8172,2.1221,32.88574044,4.8072,1.4021,5.0075,28.01,0.72,28.01925231
07/02/2020 17:30,34.65664,1.35152,34.68298289,4.73664,1.38152,4.934,29.92,-0.03,29.92001504,34.19664,1.51152,34.23002892,4.73664,1.38152,4.934,29.46,0.13,29.46028683
07/02/2020 18:00,35.17792,0.64356,35.18380629,4.53792,1.32356,4.727,30.64,-0.68,30.64754476,34.71792,0.64356,34.72388427,4.53792,1.32356,4.727,30.18,-0.68,30.18765973
07/02/2020 18:30,34.8412,1.9116,34.89360159,5.2512,1.5316,5.47,29.59,0.38,29.59243991,34.3812,2.2116,34.4522581,5.2512,1.5316,5.47,29.13,0.68,29.13793575
07/02/2020 19:00,34.21216,2.62188,34.312478,6.69216,1.95188,6.971,27.52,0.67,27.52815468,33.75216,2.63188,33.85461707,6.69216,1.95188,6.971,27.06,0.68,27.06854263
07/02/2020 19:30,32.89072,2.39646,32.97790901,5.37072,1.56646,5.5945,27.52,0.83,27.53251351,32.43072,2.44646,32.52286528,5.37072,1.56646,5.5945,27.06,0.88,27.07430516
07/02/2020 20:00,32.07216,2.46438,32.16670042,4.71216,1.37438,4.9085,27.36,1.09,27.38170375,31.61216,2.51438,31.7119972,4.71216,1.37438,4.9085,26.9,1.14,26.9241453
07/02/2020 20:30,30.97936,3.24648,31.14900285,5.19936,1.51648,5.416,25.78,1.73,25.83798173,30.53936,3.25648,30.7124921,5.19936,1.51648,5.416,25.34,1.74,25.39966929
07/02/2020 21:00,29.55512,3.30066,29.73885463,4.90512,1.43066,5.1095,24.65,1.87,24.72082927,29.13512,3.30066,29.32148656,4.90512,1.43066,5.1095,24.23,1.87,24.30205341
07/02/2020 21:30,28.50216,3.89188,28.76664483,6.93216,2.02188,7.221,21.57,1.87,21.6509076,28.11216,3.89188,28.38027959,6.93216,2.02188,7.221,21.18,1.87,21.26239168
07/02/2020 22:00,27.23072,4.26896,27.56331133,6.99072,2.03896,7.282,20.24,2.23,20.36247775,26.84072,4.25896,27.17651542,6.99072,2.03896,7.282,19.85,2.22,19.97375528
07/02/2020 22:30,25.74416,4.46538,26.12855512,5.50416,1.60538,5.7335,20.24,2.86,20.44106651,25.35416,4.43538,25.73919239,5.50416,1.60538,5.7335,19.85,2.83,20.05072069
07/02/2020 23:00,24.45744,4.86342,24.93630336,5.97744,1.74342,6.2265,18.48,3.12,18.74152609,24.08744,4.87342,24.57549569,5.97744,1.74342,6.2265,18.11,3.13,18.37849287
07/02/2020 23:30,23.432,5.321,24.02855936,7.032,2.051,7.325,16.4,3.27,16.72282572,23.112,5.241,23.69878953,7.032,2.051,7.325,16.08,3.19,16.39336756
08/02/2020 00:00,22.49784,5.34562,23.12419637,6.56784,1.91562,6.8415,15.93,3.43,16.29508515,22.16784,5.27562,22.78695453,6.56784,1.91562,6.8415,15.6,3.36,15.9577442
08/02/2020 00:30,22.17984,5.22662,22.78733989,6.15984,1.79662,6.4165,16.02,3.43,16.38307969,21.84984,5.15662,22.45008325,6.15984,1.79662,6.4165,15.69,3.36,16.04573775
08/02/2020 01:00,22.1748,5.1464,22.76416456,5.8848,1.7164,6.13,16.29,3.43,16.64719196,21.8448,5.0764,22.42688396,5.8848,1.7164,6.13,15.96,3.36,16.30984978
08/02/2020 01:30,22.2936,5.0773,22.86446099,6.3336,1.8473,6.5975,15.96,3.23,16.28356533,21.9636,4.9873,22.52271934,6.3336,1.8473,6.5975,15.63,3.14,15.94228654
08/02/2020 02:00,21.91896,5.15178,22.5162529,6.58896,1.92178,6.8635,15.33,3.23,15.66658227,21.58896,5.06178,22.17441793,6.58896,1.92178,6.8635,15,3.14,15.32512969
08/02/2020 02:30,21.87872,5.56296,22.57487348,7.99872,2.33296,8.332,13.88,3.23,14.25087015,21.57872,5.47296,22.26195068,7.99872,2.33296,8.332,13.58,3.14,13.93829258
08/02/2020 03:00,21.4304,5.7922,22.19936091,8.5104,2.4822,8.865,12.92,3.31,13.33725984,21.1504,5.7222,21.91079627,8.5104,2.4822,8.865,12.64,3.24,13.04864744
08/02/2020 03:30,20.92544,5.90492,21.74263368,8.00544,2.33492,8.339,12.92,3.57,13.40415234,20.64544,5.84492,21.45687029,8.00544,2.33492,8.339,12.64,3.51,13.11829638
08/02/2020 04:00,20.4584,5.9087,21.29457363,6.8184,1.9887,7.1025,13.64,3.92,14.19211048,20.1584,5.8587,20.99250953,6.8184,1.9887,7.1025,13.34,3.87,13.8900144
08/02/2020 04:30,20.60584,5.77962,21.40104319,6.37584,1.85962,6.6415,14.23,3.92,14.76005759,20.30584,5.72962,21.09871284,6.37584,1.85962,6.6415,13.93,3.87,14.45758624
08/02/2020 05:00,20.4292,5.6581,21.19826192,6.1992,1.8081,6.4575,14.23,3.85,14.74162135,20.1292,5.5981,20.8931428,6.1992,1.8081,6.4575,13.93,3.79,14.43637766
08/02/2020 05:30,20.52552,5.46786,21.24133857,4.89552,1.42786,5.0995,15.63,4.04,16.14368298,20.20552,5.38786,20.91152969,4.89552,1.42786,5.0995,15.31,3.96,15.8138452
08/02/2020 06:00,20.49688,5.07034,21.11469719,3.08688,0.90034,3.2155,17.41,4.17,17.90243,20.15688,4.98034,20.76303441,3.08688,0.90034,3.2155,17.07,4.08,17.55082049
08/02/2020 06:30,21.41296,4.90378,21.96729192,3.37296,0.98378,3.5135,18.04,3.92,18.46098589,21.07296,4.83378,21.62024681,3.37296,0.98378,3.5135,17.7,3.85,18.1138759
08/02/2020 07:00,22.56064,4.17602,22.9438798,3.62064,1.05602,3.7715,18.94,3.12,19.19525983,22.21064,4.14602,22.59429156,3.62064,1.05602,3.7715,18.59,3.09,18.84505771
08/02/2020 07:30,23.88432,4.96376,24.39466448,4.50432,1.31376,4.692,19.38,3.65,19.7207226,23.52432,4.94376,24.03818617,4.50432,1.31376,4.692,19.02,3.63,19.36329776
08/02/2020 08:00,24.3676,4.8643,24.84836703,4.4376,1.2943,4.6225,19.93,3.57,20.24721709,24.0176,4.7643,24.48558074,4.4376,1.2943,4.6225,19.58,3.47,19.88510246
08/02/2020 08:30,25.778,4.9965,26.2577664,6.228,1.8165,6.4875,19.55,3.18,19.8069407,25.428,4.8865,25.89326295,6.228,1.8165,6.4875,19.2,3.07,19.44389107
08/02/2020 09:00,27.43104,4.65822,27.82374829,6.37104,1.85822,6.6365,21.06,2.8,21.24531948,27.07104,4.56822,27.45377644,6.37104,1.85822,6.6365,20.7,2.71,20.87664006
08/02/2020 09:30,29.02568,3.96874,29.29575049,6.95568,2.02874,7.2455,22.07,1.94,22.15510099,28.65568,3.90874,28.92103464,6.95568,2.02874,7.2455,21.7,1.88,21.78128555
08/02/2020 10:00,29.47048,3.51764,29.67967289,6.30048,1.83764,6.563,23.17,1.68,23.2308265,29.08048,3.49764,29.29006321,6.30048,1.83764,6.563,22.78,1.66,22.8404028
08/02/2020 10:30,29.73976,3.59618,29.95639891,6.56976,1.91618,6.8435,23.17,1.68,23.2308265,29.34976,3.57618,29.56683066,6.56976,1.91618,6.8435,22.78,1.66,22.8404028
08/02/2020 11:00,29.95992,3.58456,30.17359569,6.52992,1.90456,6.802,23.43,1.68,23.49015326,29.56992,3.56456,29.7839933,6.52992,1.90456,6.802,23.04,1.66,23.09972294
08/02/2020 11:30,30.17936,3.75398,30.41194068,7.41936,2.16398,7.7285,22.76,1.59,22.81547063,29.79936,3.71398,30.02991015,7.41936,2.16398,7.7285,22.38,1.55,22.43361094
08/02/2020 12:00,30.05192,3.65556,30.27343744,7.08192,2.06556,7.377,22.97,1.59,23.02496471,29.66192,3.55556,29.87426158,7.08192,2.06556,7.377,22.58,1.49,22.62910736
08/02/2020 12:30,29.97872,4.13296,30.26227042,8.95872,2.61296,9.332,21.02,1.52,21.07488553,29.59872,4.10296,29.88174202,8.95872,2.61296,9.332,20.64,1.49,20.69371161
08/02/2020 13:00,29.72352,4.86936,30.11973287,11.24352,3.27936,11.712,18.48,1.59,18.54827485,29.36352,4.81936,29.7563865,11.24352,3.27936,11.712,18.12,1.54,18.18532375
08/02/2020 13:30,28.95712,4.71416,29.33833845,10.19712,2.97416,10.622,18.76,1.74,18.84052016,28.59712,4.65416,28.97337532,10.19712,2.97416,10.622,18.4,1.68,18.47653647
08/02/2020 14:00,28.14984,4.43162,28.49653923,8.91984,2.60162,9.2915,19.23,1.83,19.31687863,27.77984,4.36162,28.12015717,8.91984,2.60162,9.2915,18.86,1.76,18.94194288
08/02/2020 14:30,28.27488,4.77434,28.67513141,10.09488,2.94434,10.5155,18.18,1.83,18.27187183,27.91488,4.70434,28.30850297,10.09488,2.94434,10.5155,17.82,1.76,17.90670266
08/02/2020 15:00,27.7828,4.6979,28.17719362,10.5528,3.0779,10.9925,17.23,1.62,17.30599029,27.4328,4.6479,27.82375766,10.5528,3.0779,10.9925,16.88,1.57,16.95285522
08/02/2020 15:30,27.88032,4.65926,28.26695857,10.42032,3.03926,10.8545,17.46,1.62,17.53499358,27.52032,4.60926,27.90364296,10.42032,3.03926,10.8545,17.1,1.57,17.17192185
08/02/2020 16:00,28.19624,4.54432,28.56009094,9.06624,2.64432,9.444,19.13,1.9,19.22412287,27.83624,4.49432,28.19672267,9.06624,2.64432,9.444,18.77,1.85,18.86094907
08/02/2020 16:30,28.57328,4.15554,28.87387821,7.73328,2.25554,8.0555,20.84,1.9,20.92643305,28.19328,4.10554,28.49063874,7.73328,2.25554,8.0555,20.46,1.85,20.54346855
08/02/2020 17:00,29.67104,4.13572,29.95788368,7.87104,2.29572,8.199,21.8,1.84,21.87751357,29.28104,4.07572,29.56333535,7.87104,2.29572,8.199,21.41,1.78,21.48386604
08/02/2020 17:30,31.13,3.65,31.34325127,7.68,2.24,8,23.45,1.41,23.49235195,30.74,3.61,30.95124715,7.68,2.24,8,23.06,1.37,23.10066016
08/02/2020 18:00,32.0164,3.6752,32.2266499,7.7664,2.2652,8.09,24.25,1.41,24.29095717,31.6264,3.6352,31.83463296,7.7664,2.2652,8.09,23.86,1.37,23.89929915
08/02/2020 18:30,31.82928,3.63354,32.03600597,7.10928,2.07354,7.4055,24.72,1.56,24.76917439,31.42928,3.59354,31.63405082,7.10928,2.07354,7.4055,24.32,1.52,24.3674537
08/02/2020 19:00,30.95376,3.37818,31.13755543,6.23376,1.81818,6.4935,24.72,1.56,24.76917439,30.55376,3.33818,30.73557704,6.23376,1.81818,6.4935,24.32,1.52,24.3674537
08/02/2020 19:30,30.26304,3.37922,30.45112014,6.44304,1.87922,6.7115,23.82,1.5,23.86718249,29.87304,3.32922,30.05798105,6.44304,1.87922,6.7115,23.43,1.45,23.47482481
08/02/2020 20:00,29.00288,3.74334,29.2434547,6.90288,2.01334,7.1905,22.1,1.73,22.16760925,28.63288,3.68334,28.86882074,6.90288,2.01334,7.1905,21.73,1.67,21.79407718
08/02/2020 20:30,28.19144,4.12792,28.49205175,7.26144,2.11792,7.564,20.93,2.01,21.02629306,27.82144,4.06792,28.11726332,7.26144,2.11792,7.564,20.56,1.95,20.65226622
08/02/2020 21:00,27.51984,4.08662,27.82161132,7.11984,2.07662,7.4165,20.4,2.01,20.49878289,27.15984,4.02662,27.45670369,7.11984,2.07662,7.4165,20.04,1.95,20.13464924
08/02/2020 21:30,26.55528,4.17154,26.88093454,7.20528,2.10154,7.5055,19.35,2.07,19.46040596,26.19528,4.05154,26.50674764,7.20528,2.10154,7.5055,18.99,1.95,19.08985594
08/02/2020 22:00,25.58832,4.48576,25.97853274,7.28832,2.12576,7.592,18.3,2.36,18.45154736,25.22832,4.41576,25.61185402,7.28832,2.12576,7.592,17.94,2.29,18.08556607
08/02/2020 22:30,24.44936,5.09648,24.97489365,7.35936,2.14648,7.666,17.09,2.95,17.34273911,24.08936,5.04648,24.61227794,7.35936,2.14648,7.666,16.73,2.9,16.97948468
08/02/2020 23:00,23.34912,5.04766,23.88849673,7.80912,2.27766,8.1345,15.54,2.77,15.78494536,23.00912,5.02766,23.55200561,7.80912,2.27766,8.1345,15.2,2.75,15.44676342
08/02/2020 23:30,22.51592,5.49506,23.17676289,8.00592,2.33506,8.3395,14.51,3.16,14.85010774,22.19592,5.43506,22.85166825,8.00592,2.33506,8.3395,14.19,3.1,14.52467211
09/02/2020 00:00,21.8332,5.7226,22.57070608,8.2032,2.3926,8.545,13.63,3.33,14.03088736,21.5332,5.7026,22.27551007,8.2032,2.3926,8.545,13.33,3.31,13.73480979
09/02/2020 00:30,21.67112,6.02866,22.49404773,8.60112,2.50866,8.9595,13.07,3.52,13.53570464,21.37112,5.99866,22.19704241,8.60112,2.50866,8.9595,12.77,3.49,13.2383156
09/02/2020 01:00,22.04544,5.88242,22.81675459,8.30544,2.42242,8.6515,13.74,3.46,14.16895197,21.73544,5.83242,22.50436569,8.30544,2.42242,8.6515,13.43,3.41,13.85615387
09/02/2020 01:30,22.48528,5.74904,23.20860353,7.02528,2.04904,7.318,15.46,3.7,15.89659083,22.14528,5.72904,22.87433771,7.02528,2.04904,7.318,15.12,3.68,15.56138811
09/02/2020 02:00,22.18336,5.82598,22.93563829,7.80336,2.27598,8.1285,14.38,3.55,14.81171496,21.87336,5.79598,22.62824036,7.80336,2.27598,8.1285,14.07,3.52,14.50363058
09/02/2020 02:30,21.49696,5.24328,22.12716146,5.49696,1.60328,5.726,16,3.64,16.40882689,21.15696,5.21328,21.7897968,5.49696,1.60328,5.726,15.66,3.61,16.07070938
09/02/2020 03:00,21.68608,5.56594,22.388965,6.94608,2.02594,7.2355,14.74,3.54,15.15912926,21.36608,5.53594,22.07161087,6.94608,2.02594,7.2355,14.42,3.51,14.84104107
09/02/2020 03:30,21.14216,5.76688,21.91455759,6.81216,1.98688,7.096,14.33,3.78,14.82016532,20.82216,5.74688,21.60067075,6.81216,1.98688,7.096,14.01,3.76,14.50578161
09/02/2020 04:00,20.98152,5.67336,21.73502232,6.01152,1.75336,6.262,14.97,3.92,15.47473102,20.64152,5.65336,21.4017015,6.01152,1.75336,6.262,14.63,3.9,15.14090156
09/02/2020 04:30,20.62824,5.57032,21.36709504,5.65824,1.65032,5.894,14.97,3.92,15.47473102,20.28824,5.55032,21.03375227,5.65824,1.65032,5.894,14.63,3.9,15.14090156
09/02/2020 05:00,20.17536,5.52448,20.91805513,5.29536,1.54448,5.516,14.88,3.98,15.40307761,19.83536,5.44448,20.56900262,5.29536,1.54448,5.516,14.54,3.9,15.05395629
09/02/2020 05:30,20.45712,5.63166,21.21813736,5.93712,1.73166,6.1845,14.52,3.9,15.03464,20.13712,5.63166,20.90978709,5.93712,1.73166,6.1845,14.2,3.9,14.72582765
09/02/2020 06:00,20.6496,5.9778,21.49744341,6.1296,1.7878,6.385,14.52,4.19,15.11246175,20.3296,5.9478,21.18180731,6.1296,1.7878,6.385,14.2,4.16,14.79681047
09/02/2020 06:30,21.38912,6.04766,22.22765498,6.36912,1.85766,6.6345,15.02,4.19,15.5934762,21.05912,6.01766,21.90202655,6.36912,1.85766,6.6345,14.69,4.16,15.26766845
09/02/2020 07:00,21.88424,5.63082,22.59703729,5.93424,1.73082,6.1815,15.95,3.9,16.41988124,21.54424,5.61082,22.26287444,5.93424,1.73082,6.1815,15.61,3.88,16.08497746
09/02/2020 07:30,22.95128,4.72454,23.43251015,5.74128,1.67454,5.9805,17.21,3.05,17.47817496,22.61128,4.67454,23.08941982,5.74128,1.67454,5.9805,16.87,3,17.13466953
09/02/2020 08:00,23.31672,4.71446,23.78855953,5.70672,1.66446,5.9445,17.61,3.05,17.8721739,22.96672,4.72446,23.44761715,5.70672,1.66446,5.9445,17.26,3.06,17.52915286
09/02/2020 08:30,24.22744,4.71342,24.68167695,5.49744,1.60342,5.7265,18.73,3.11,18.98644253,23.86744,4.66342,24.31876186,5.49744,1.60342,5.7265,18.37,3.06,18.62311735
09/02/2020 09:00,25.17152,4.16336,25.51350594,3.61152,1.05336,3.762,21.56,3.11,21.78315175,24.80152,4.11336,25.14030877,3.61152,1.05336,3.762,21.19,3.06,21.40980383
09/02/2020 09:30,26.60232,4.00776,26.90251976,3.83232,1.11776,3.992,22.77,2.89,22.95266869,26.22232,3.97776,26.52230459,3.83232,1.11776,3.992,22.39,2.86,22.57192282
09/02/2020 10:00,27.56088,4.04734,27.85647263,4.31088,1.25734,4.4905,23.25,2.79,23.41680166,27.18088,3.97734,27.47033802,4.31088,1.25734,4.4905,22.87,2.72,23.03118104
09/02/2020 10:30,28.40192,3.92056,28.67123734,4.32192,1.26056,4.502,24.08,2.66,24.22647312,28.00192,3.86056,28.26679054,4.32192,1.26056,4.502,23.68,2.6,23.82230887
09/02/2020 11:00,29.22424,3.43332,29.4252254,3.71424,1.08332,3.869,25.51,2.35,25.61801319,28.81424,3.37332,29.01102747,3.71424,1.08332,3.869,25.1,2.29,25.20424766
09/02/2020 11:30,30.0512,3.4616,30.24991398,3.8112,1.1116,3.97,26.24,2.35,26.3450204,29.6312,3.3316,29.8179069,3.8112,1.1116,3.97,25.82,2.22,25.91526191
09/02/2020 12:00,30.33704,3.25872,30.51155932,4.00704,1.16872,4.174,26.33,2.09,26.41281886,29.90704,3.19872,30.07761379,4.00704,1.16872,4.174,25.9,2.03,25.97943225
09/02/2020 12:30,30.53192,3.47306,30.72881847,4.02192,1.17306,4.1895,26.51,2.3,26.60958662,30.11192,3.39306,30.30248475,4.02192,1.17306,4.1895,26.09,2.22,26.18427963
09/02/2020 13:00,30.58608,3.42344,30.77707314,4.12608,1.20344,4.298,26.46,2.22,26.55296594,30.15608,3.37344,30.34417998,4.12608,1.20344,4.298,26.03,2.17,26.12029479
09/02/2020 13:30,30.62976,3.31368,30.80848378,3.74976,1.09368,3.906,26.88,2.22,26.97151831,30.18976,3.26368,30.3656585,3.74976,1.09368,3.906,26.44,2.17,26.52889934
09/02/2020 14:00,30.91448,3.50464,31.1124987,4.40448,1.28464,4.588,26.51,2.22,26.60279121,30.49448,3.45464,30.68953972,4.40448,1.28464,4.588,26.09,2.17,26.18008785
09/02/2020 14:30,30.12056,3.18558,30.28854659,3.31056,0.96558,3.4485,26.81,2.22,26.90175645,29.68056,3.13558,29.8457284,3.31056,0.96558,3.4485,26.37,2.17,26.45913453
09/02/2020 15:00,28.6532,2.2876,28.74437308,0.4032,0.1176,0.42,28.25,2.17,28.33322078,28.2032,2.2876,28.29582308,0.4032,0.1176,0.42,27.8,2.17,27.88456383
09/02/2020 15:30,28.9624,2.6607,29.084359,1.4424,0.4207,1.5025,27.52,2.24,27.6110123,28.5224,2.6507,28.64530524,1.4424,0.4207,1.5025,27.08,2.23,27.17166355
09/02/2020 16:00,28.86048,2.75764,28.99192791,1.50048,0.43764,1.563,27.36,2.32,27.45818639,28.44048,2.73764,28.57193685,1.50048,0.43764,1.563,26.94,2.3,27.03800288
09/02/2020 16:30,28.97528,3.06654,29.13709867,2.28528,0.66654,2.3805,26.69,2.4,26.79768833,28.54528,3.02654,28.70527747,2.28528,0.66654,2.3805,26.26,2.36,26.36583395
09/02/2020 17:00,30.20344,3.39142,30.39324789,2.95344,0.86142,3.0765,27.25,2.53,27.36719569,29.76344,3.35142,29.95153379,2.95344,0.86142,3.0765,26.81,2.49,26.92538208
09/02/2020 17:30,31.4988,2.9309,31.6348633,3.0888,0.9009,3.2175,28.41,2.03,28.48243318,31.0488,2.9109,31.18495343,3.0888,0.9009,3.2175,27.96,2.01,28.03215475
09/02/2020 18:00,32.03328,2.47804,32.12898551,2.63328,0.76804,2.743,29.4,1.71,29.4496876,31.59328,2.49804,31.69188453,2.63328,0.76804,2.743,28.96,1.73,29.01162698
09/02/2020 18:30,31.77584,3.16712,31.93328447,3.07584,0.89712,3.204,28.7,2.27,28.78963181,31.34584,3.14712,31.50342917,3.07584,0.89712,3.204,28.27,2.25,28.35939703
09/02/2020 19:00,30.79952,3.31736,30.97765823,2.93952,0.85736,3.062,27.86,2.46,27.96839645,30.35952,3.30736,30.53914021,2.93952,0.85736,3.062,27.42,2.45,27.52923719
09/02/2020 19:30,29.8676,3.5668,30.07982035,2.9376,0.8568,3.06,26.93,2.71,27.0660119,29.4476,3.5168,29.65685465,2.9376,0.8568,3.06,26.51,2.66,26.64311731
09/02/2020 20:00,29.0124,4.2432,29.32105216,3.3024,0.9632,3.44,25.71,3.28,25.91838151,28.6024,4.2132,28.91104184,3.3024,0.9632,3.44,25.3,3.25,25.50789094
09/02/2020 20:30,28.62408,4.52744,28.97991837,3.93408,1.14744,4.098,24.69,3.38,24.9202829,28.24408,4.46744,28.5952107,3.93408,1.14744,4.098,24.31,3.32,24.53565773
09/02/2020 21:00,27.68136,4.53248,28.04997445,3.95136,1.15248,4.116,23.73,3.38,23.96950771,27.29136,4.47248,27.65540468,3.95136,1.15248,4.116,23.34,3.32,23.57494433
09/02/2020 21:30,26.81112,4.47116,27.18138016,3.74112,1.09116,3.897,23.07,3.38,23.3162883,26.45112,4.41116,26.81641441,3.74112,1.09116,3.897,22.71,3.32,22.95139429
09/02/2020 22:00,25.4368,4.9199,25.90822669,7.0968,2.0699,7.3925,18.34,2.85,18.56012123,25.0968,4.8499,25.56112087,7.0968,2.0699,7.3925,18,2.78,18.21341264
09/02/2020 22:30,24.39752,4.96886,24.89836444,8.08752,2.35886,8.4245,16.31,2.61,16.51751192,24.05752,4.88886,24.54924073,8.08752,2.35886,8.4245,15.97,2.53,16.16916201
09/02/2020 23:00,23.07976,4.78868,23.5713126,7.46976,2.17868,7.781,15.61,2.61,15.82669264,22.74976,4.70868,23.23194455,7.46976,2.17868,7.781,15.28,2.53,15.48803732
09/02/2020 23:30,22.16376,5.04318,22.73028644,7.31376,2.13318,7.6185,14.85,2.91,15.13243536,21.85376,4.98318,22.41470297,7.31376,2.13318,7.6185,14.54,2.85,14.81668316
10/02/2020 00:00,21.5908,5.1719,22.20160342,7.0008,2.0419,7.2925,14.59,3.13,14.92196368,21.2808,5.1219,21.88849717,7.0008,2.0419,7.2925,14.28,3.08,14.60838116
10/02/2020 00:30,21.88368,5.35524,22.52940403,8.14368,2.37524,8.483,13.74,2.98,14.05944522,21.58368,5.31524,22.22851814,8.14368,2.37524,8.483,13.44,2.94,13.75780506
10/02/2020 01:00,22.2388,5.3384,22.87056493,8.4288,2.4584,8.78,13.81,2.88,14.10710814,21.9388,5.2984,22.56953673,8.4288,2.4584,8.78,13.51,2.84,13.80527798
10/02/2020 01:30,22.632,5.616,23.31838073,8.592,2.506,8.95,14.04,3.11,14.38032336,22.332,5.566,23.01518151,8.592,2.506,8.95,13.74,3.06,14.07661891
10/02/2020 02:00,22.39592,5.76006,23.1247816,8.84592,2.58006,9.2145,13.55,3.18,13.91815002,22.09592,5.64006,22.80438461,8.84592,2.58006,9.2145,13.25,3.06,13.59875362
10/02/2020 02:30,22.24504,5.34772,22.87880927,8.01504,2.33772,8.349,14.23,3.01,14.54486164,21.93504,5.30772,22.56807195,8.01504,2.33772,8.349,13.92,2.97,14.23331655
10/02/2020 03:00,22.06312,5.57466,22.75649574,8.79312,2.56466,9.1595,13.27,3.01,13.60709374,21.76312,5.53466,22.45586457,8.79312,2.56466,9.1595,12.97,2.97,13.30570554
10/02/2020 03:30,21.50288,5.77334,22.26444033,8.58288,2.50334,8.9405,12.92,3.27,13.32738909,21.21288,5.71334,21.96880816,8.58288,2.50334,8.9405,12.63,3.21,13.03153867
10/02/2020 04:00,21.81048,5.95514,22.60886398,9.48048,2.76514,9.8755,12.33,3.19,12.73597268,21.53048,5.90514,22.32559624,9.48048,2.76514,9.8755,12.05,3.14,12.45239334
10/02/2020 04:30,21.51888,5.66884,22.25304346,8.49888,2.47884,8.853,13.02,3.19,13.40509232,21.22888,5.61884,21.95988864,8.49888,2.47884,8.853,12.73,3.14,13.11154072
10/02/2020 05:00,21.66208,5.61144,22.3770858,8.30208,2.42144,8.648,13.36,3.19,13.73556333,21.36208,5.56144,22.07414951,8.30208,2.42144,8.648,13.06,3.14,13.43217034
10/02/2020 05:30,22.6436,5.4323,23.2861011,7.1736,2.0923,7.4725,15.47,3.34,15.82644938,22.3036,5.3723,22.94149473,7.1736,2.0923,7.4725,15.13,3.28,15.48145019
10/02/2020 06:00,24.55712,5.33166,25.12924076,7.85712,2.29166,8.1845,16.7,3.04,16.97443961,24.20712,5.24166,24.76811778,7.85712,2.29166,8.1845,16.35,2.95,16.61400012
10/02/2020 06:30,26.50832,4.46576,26.88185339,7.04832,2.05576,7.342,19.46,2.41,19.6086639,26.13832,4.37576,26.50205743,7.04832,2.05576,7.342,19.09,2.32,19.23045761
10/02/2020 07:00,28.75288,3.79084,29.00169954,7.20288,2.10084,7.503,21.55,1.69,21.61616525,28.36288,3.75084,28.60981934,7.20288,2.10084,7.503,21.16,1.65,21.22423379
10/02/2020 07:30,31.33184,3.29262,31.50437341,8.51184,2.48262,8.8665,22.82,0.81,22.83437102,30.94184,3.28262,31.11547937,8.51184,2.48262,8.8665,22.43,0.8,22.44426207
10/02/2020 08:00,32.33888,3.22884,32.49967027,8.73888,2.54884,9.103,23.6,0.68,23.60979458,31.93888,3.23884,32.1026812,8.73888,2.54884,9.103,23.2,0.69,23.21025851
10/02/2020 08:30,32.83136,3.31998,32.99879493,9.05136,2.63998,9.4285,23.78,0.68,23.78972047,32.44136,3.32998,32.61181696,9.05136,2.63998,9.4285,23.39,0.69,23.40017521
10/02/2020 09:00,33.23936,2.82898,33.35952909,9.69936,2.82898,10.1035,23.54,0,23.54,32.83936,2.82898,32.96098744,9.69936,2.82898,10.1035,23.14,0,23.14
10/02/2020 09:30,34.22592,3.15756,34.37126394,10.82592,3.15756,11.277,23.4,0,23.4,33.82592,3.15756,33.97297527,10.82592,3.15756,11.277,23,0,23
10/02/2020 10:00,34.58696,3.47578,34.76116869,11.91696,3.47578,12.4135,22.67,0,22.67,34.19696,3.47578,34.37314533,11.91696,3.47578,12.4135,22.28,0,22.28
10/02/2020 10:30,34.77448,3.14214,34.9161496,13.10448,3.82214,13.6505,21.67,-0.68,21.6806665,34.39448,3.14214,34.53770835,13.10448,3.82214,13.6505,21.29,-0.68,21.30085679
10/02/2020 11:00,35.73152,3.85586,35.93896462,15.55152,4.53586,16.1995,20.18,-0.68,20.19145364,35.36152,3.85586,35.57112246,15.55152,4.53586,16.1995,19.81,-0.68,19.82166744
10/02/2020 11:30,35.9256,4.3708,36.19050467,14.9856,4.3708,15.61,20.94,0,20.94,35.5456,4.3708,35.81331557,14.9856,4.3708,15.61,20.56,0,20.56
10/02/2020 12:00,35.91432,3.44876,36.0795278,11.82432,3.44876,12.317,24.09,0,24.09,35.50432,3.44876,35.67142672,11.82432,3.44876,12.317,23.68,0,23.68
10/02/2020 12:30,35.79616,2.55638,35.88732575,11.09616,3.23638,11.5585,24.7,-0.68,24.70935855,35.38616,2.55638,35.47837931,11.09616,3.23638,11.5585,24.29,-0.68,24.29951646
10/02/2020 13:00,35.9936,2.1648,36.05864113,9.7536,2.8448,10.16,26.24,-0.68,26.2488095,35.5636,2.1648,35.6294261,9.7536,2.8448,10.16,25.81,-0.68,25.81895621
10/02/2020 13:30,35.69456,2.62258,35.7907745,6.69456,1.95258,6.9735,29,0.67,29.00773862,35.23456,2.62258,35.33202717,6.69456,1.95258,6.9735,28.54,0.67,28.54786332
10/02/2020 14:00,35.35,2.9925,35.47643663,10.26,2.9925,10.6875,25.09,0,25.09,34.93,2.9925,35.0579514,10.26,2.9925,10.6875,24.67,0,24.67
10/02/2020 14:30,35.09504,3.59772,35.27896571,12.33504,3.59772,12.849,22.76,0,22.76,34.69504,3.59772,34.88107495,12.33504,3.59772,12.849,22.36,0,22.36
10/02/2020 15:00,35.11216,3.15938,35.25401341,10.83216,3.15938,11.2835,24.28,0,24.28,34.71216,3.15938,34.85564135,10.83216,3.15938,11.2835,23.88,0,23.88
10/02/2020 15:30,35.07984,2.86412,35.19656742,9.81984,2.86412,10.229,25.26,0,25.26,34.66984,2.86412,34.78794316,9.81984,2.86412,10.229,24.85,0,24.85
10/02/2020 16:00,37.15136,1.98498,37.20435049,9.65136,2.81498,10.0535,27.5,-0.83,27.5125226,36.71136,1.98498,36.76498468,9.65136,2.81498,10.0535,27.06,-0.83,27.07272613
10/02/2020 16:30,37.04828,1.95104,37.09961736,9.54528,2.78404,9.943,27.503,-0.833,27.5156119,36.60828,1.95104,36.66023352,9.54528,2.78404,9.943,27.063,-0.833,27.07581685
10/02/2020 17:00,38.30936,2.19898,38.37241948,7.53936,2.19898,7.8535,30.77,0,30.77,37.83936,2.19898,37.90320142,7.53936,2.19898,7.8535,30.3,0,30.3
10/02/2020 17:30,39.21848,1.84914,39.26204901,8.80848,2.56914,9.1755,30.41,-0.72,30.41852232,38.74848,1.83914,38.79210149,8.80848,2.56914,9.1755,29.94,-0.73,29.94889814
10/02/2020 18:00,39.80552,2.14286,39.86315682,10.29552,3.00286,10.7245,29.51,-0.86,29.52252869,39.34552,2.13286,39.40328712,10.29552,3.00286,10.7245,29.05,-0.87,29.06302462
10/02/2020 18:30,39.47984,2.21412,39.54187772,10.53984,3.07412,10.979,28.94,-0.86,28.95277534,39.01984,2.20412,39.08204266,10.53984,3.07412,10.979,28.48,-0.87,28.49328517
10/02/2020 19:00,38.63864,2.88002,38.74582579,12.30864,3.59002,12.8215,26.33,-0.71,26.33957099,38.21864,2.66002,38.31109695,12.30864,3.59002,12.8215,25.91,-0.93,25.92668509
10/02/2020 19:30,37.16784,3.47312,37.32975881,11.90784,3.47312,12.404,25.26,0,25.26,36.73784,3.47312,36.90164563,11.90784,3.47312,12.404,24.83,0,24.83
10/02/2020 20:00,36.19,3.3775,36.34726408,11.58,3.3775,12.0625,24.61,0,24.61,35.78,3.3775,35.93905823,11.58,3.3775,12.0625,24.2,0,24.2
10/02/2020 20:30,35.1852,4.4711,35.46814112,12.1752,3.5511,12.6825,23.01,0.92,23.02838466,34.7952,4.4811,35.08256262,12.1752,3.5511,12.6825,22.62,0.93,22.63910996
10/02/2020 21:00,33.42552,4.30786,33.7019739,11.37552,3.31786,11.8495,22.05,0.99,22.0722133,33.04552,4.30786,33.3251264,11.37552,3.31786,11.8495,21.67,0.99,21.69260243
10/02/2020 21:30,31.65504,4.16772,31.92822337,10.89504,3.17772,11.349,20.76,0.99,20.78359209,31.28504,4.16772,31.56142611,10.89504,3.17772,11.349,20.39,0.99,20.41401969
10/02/2020 22:00,29.86272,4.66246,30.22450296,10.84272,3.16246,11.2945,19.02,1.5,19.07905658,29.49272,4.64246,29.85586991,10.84272,3.16246,11.2945,18.65,1.48,18.7086317
10/02/2020 22:30,28.232,5.4835,28.75960007,11.052,3.2235,11.5125,17.18,2.26,17.328012,27.892,5.4035,28.4105874,11.052,3.2235,11.5125,16.84,2.18,16.98051825
10/02/2020 23:00,26.96696,6.11828,27.65231061,11.61696,3.38828,12.101,15.35,2.73,15.59087554,26.63696,6.04828,27.3150019,11.61696,3.38828,12.101,15.02,2.66,15.25372086
10/02/2020 23:30,26.21912,5.56266,26.80271329,11.76912,3.43266,12.2595,14.45,2.13,14.60614254,25.91912,5.52266,26.50095385,11.76912,3.43266,12.2595,14.15,2.09,14.30351705
11/02/2020 00:00,25.52008,5.81794,26.17485261,11.89008,3.46794,12.3855,13.63,2.35,13.83110263,25.23008,5.76794,25.88099822,11.89008,3.46794,12.3855,13.34,2.3,13.53682385
11/02/2020 00:30,24.82792,5.61606,25.45517121,11.19792,3.26606,11.6645,13.63,2.35,13.83110263,24.53792,5.61606,25.17239853,11.19792,3.26606,11.6645,13.34,2.35,13.54540882
11/02/2020 01:00,25.15296,5.59128,25.76691306,11.11296,3.24128,11.576,14.04,2.35,14.23531173,24.85296,5.54128,25.4632167,11.11296,3.24128,11.576,13.74,2.3,13.93117368
11/02/2020 01:30,25.40224,5.56482,26.00463456,11.26224,3.28482,11.7315,14.14,2.28,14.32263942,25.10224,5.47482,25.69233557,11.26224,3.28482,11.7315,13.84,2.19,14.01219826
11/02/2020 02:00,25.03504,5.92022,25.72551715,11.55504,3.37022,12.0365,13.48,2.55,13.71907067,24.73504,5.89022,25.42669651,11.55504,3.37022,12.0365,13.18,2.52,13.41874808
11/02/2020 02:30,24.78896,6.23928,25.56210384,11.68896,3.40928,12.176,13.1,2.83,13.40219758,24.49896,6.14928,25.25891299,11.68896,3.40928,12.176,12.81,2.74,13.09975954
11/02/2020 03:00,24.55424,6.21582,25.32878047,11.81424,3.44582,12.3065,12.74,2.77,13.037657,24.26424,6.18582,25.04032172,11.81424,3.44582,12.3065,12.45,2.74,12.74794493
11/02/2020 03:30,24.40752,6.12636,25.16464423,11.50752,3.35636,11.987,12.9,2.77,13.1940479,24.11752,6.09636,24.8761005,11.50752,3.35636,11.987,12.61,2.74,12.90425124
11/02/2020 04:00,24.3964,6.1727,25.16518544,11.6664,3.4027,12.1525,12.73,2.77,13.02788548,24.1164,6.0727,24.86922665,11.6664,3.4027,12.1525,12.45,2.67,12.73308289
11/02/2020 04:30,24.30584,6.16962,25.0766439,11.65584,3.39962,12.1415,12.65,2.77,12.94972587,24.02584,6.06962,24.78066332,11.65584,3.39962,12.1415,12.37,2.67,12.65487258
11/02/2020 05:00,24.77816,6.09988,25.51794955,11.82816,3.44988,12.321,12.95,2.65,13.21835845,24.48816,6.01988,25.21723489,11.82816,3.44988,12.321,12.66,2.57,12.91822356
11/02/2020 05:30,25.80448,6.31464,26.56587786,12.56448,3.66464,13.088,13.24,2.65,13.50259605,25.52448,6.23464,26.27488944,12.56448,3.66464,13.088,12.96,2.57,13.21236164
11/02/2020 06:00,26.59184,5.81512,27.22024201,11.33184,3.30512,11.804,15.26,2.51,15.46504769,26.27184,5.75512,26.89481331,11.33184,3.30512,11.804,14.94,2.45,15.13955415
11/02/2020 06:30,28.98296,4.64128,29.35223076,10.87296,3.17128,11.326,18.11,1.47,18.16956246,28.63296,4.62128,29.00349336,10.87296,3.17128,11.326,17.76,1.45,17.81909369
11/02/2020 07:00,31.85064,4.73352,32.20045776,12.32064,3.59352,12.834,19.53,1.14,19.5632436,31.50064,4.70352,31.84985747,12.32064,3.59352,12.834,19.18,1.11,19.21209255
11/02/2020 07:30,35.35016,4.52838,35.63902408,13.40016,3.90838,13.9585,21.95,0.62,21.95875452,34.98016,4.59838,35.28110957,13.40016,3.90838,13.9585,21.58,0.69,21.59102823
11/02/2020 08:00,36.16712,3.18666,36.30723579,13.25712,3.86666,13.8095,22.91,-0.68,22.92008944,35.79712,3.18666,35.93867836,13.25712,3.86666,13.8095,22.54,-0.68,22.55025499
11/02/2020 08:30,36.90336,3.34598,37.05473737,14.04336,4.09598,14.6285,22.86,-0.75,22.87229984,36.58336,3.13598,36.71752442,14.04336,4.09598,14.6285,22.54,-0.96,22.56043439
11/02/2020 09:00,36.33568,3.16874,36.47358708,13.19568,3.84874,13.7455,23.14,-0.68,23.1499892,35.95568,3.84874,36.16108024,13.19568,3.84874,13.7455,22.76,0,22.76
11/02/2020 09:30,36.96064,3.31852,37.10931802,14.12064,4.11852,14.709,22.84,-0.8,22.85400621,36.58064,3.31852,36.73085621,14.12064,4.11852,14.709,22.46,-0.8,22.47424304
11/02/2020 10:00,36.64592,3.48006,36.81079013,15.08592,4.40006,15.7145,21.56,-0.92,21.57962002,36.27592,3.50006,36.44437943,15.08592,4.40006,15.7145,21.19,-0.9,21.20910418
11/02/2020 10:30,38.10072,3.46396,38.25786041,15.03072,4.38396,15.657,23.07,-0.92,23.08833688,37.72072,3.48396,37.88127103,15.03072,4.38396,15.657,22.69,-0.9,22.70784226
11/02/2020 11:00,38.27048,3.22764,38.40634452,14.22048,4.14764,14.813,24.05,-0.92,24.06759024,37.88048,3.24764,38.01944148,14.22048,4.14764,14.813,23.66,-0.9,23.67711131
11/02/2020 11:30,38.23256,3.61158,38.40276233,15.98256,4.66158,16.6485,22.25,-1.05,22.2747615,37.86256,3.63158,38.03632242,15.98256,4.66158,16.6485,21.88,-1.03,21.90423019
11/02/2020 12:00,36.784,2.737,36.88568591,12.504,3.647,13.025,24.28,-0.91,24.29704715,36.394,2.757,36.49827784,12.504,3.647,13.025,23.89,-0.89,23.90657232
11/02/2020 12:30,37.3048,3.0414,37.42857487,15.1248,4.4114,15.755,22.18,-1.37,22.22227036,36.9248,3.0614,37.05149154,15.1248,4.4114,15.755,21.8,-1.35,21.84176046
11/02/2020 13:00,38.04504,3.55772,38.21102511,16.89504,4.92772,17.599,21.15,-1.37,21.19432471,37.67504,3.57772,37.84453355,16.89504,4.92772,17.599,20.78,-1.35,20.82380609
11/02/2020 13:30,37.6312,3.1916,37.76630143,14.8512,4.3316,15.47,22.78,-1.14,22.80850718,37.2512,3.2116,37.38938721,14.8512,4.3316,15.47,22.4,-1.12,22.42798252
11/02/2020 14:00,36.95344,3.38642,37.10828167,14.83344,4.32642,15.4515,22.12,-0.94,22.13996387,36.58344,3.39642,36.74076416,14.83344,4.32642,15.4515,21.75,-0.93,21.76987368
11/02/2020 14:30,37.3936,3.8148,37.58768442,16.7136,4.8748,17.41,20.68,-1.06,20.70714852,37.0236,3.8248,37.22064013,16.7136,4.8748,17.41,20.31,-1.05,20.33712369
11/02/2020 15:00,36.07424,3.11832,36.20876567,13.43424,3.91832,13.994,22.64,-0.8,22.65412987,35.69424,3.10832,35.8293235,13.43424,3.91832,13.994,22.26,-0.81,22.27473232
11/02/2020 15:30,36.67912,3.10266,36.81011197,12.96912,3.78266,13.5095,23.71,-0.68,23.71974916,36.28912,3.10266,36.42151465,12.96912,3.78266,13.5095,23.32,-0.68,23.32991213
11/02/2020 16:00,38.02496,3.13978,38.15436805,13.40496,3.90978,13.9635,24.62,-0.77,24.63203808,37.62496,3.11978,37.75408113,13.40496,3.90978,13.9635,24.22,-0.79,24.23288056
11/02/2020 16:30,38.44904,3.18722,38.5809156,13.25904,3.86722,13.8115,25.19,-0.68,25.19917657,38.03904,3.18722,38.17233207,13.25904,3.86722,13.8115,24.78,-0.68,24.78932835
11/02/2020 17:00,38.54376,3.21818,38.67787633,11.03376,3.21818,11.4935,27.51,0,27.51,38.10376,3.21818,38.23941956,11.03376,3.21818,11.4935,27.07,0,27.07
11/02/2020 17:30,39.95112,2.42116,40.02441761,11.90112,3.47116,12.397,28.05,-1.05,28.06964553,39.54112,2.11116,39.5974389,11.90112,3.47116,12.397,27.64,-1.36,27.67343853
11/02/2020 18:00,40.10456,2.17008,40.1632292,11.31456,3.30008,11.786,28.79,-1.13,28.81216757,39.66456,2.20008,39.72552922,11.31456,3.30008,11.786,28.35,-1.1,28.37133236
11/02/2020 18:30,39.76576,2.54168,39.84690459,11.76576,3.43168,12.256,28,-0.89,28.01414107,39.33576,2.54168,39.41778979,11.76576,3.43168,12.256,27.57,-0.89,27.58436151
11/02/2020 19:00,39.21424,2.73832,39.30973181,11.75424,3.42832,12.244,27.46,-0.69,27.46866761,38.78424,2.72832,38.88008491,11.75424,3.42832,12.244,27.03,-0.7,27.03906248
11/02/2020 19:30,38.25624,2.65432,38.34821135,11.46624,3.34432,11.944,26.79,-0.69,26.79888431,37.83624,2.64432,37.92853129,11.46624,3.34432,11.944,26.37,-0.7,26.37928922
11/02/2020 20:00,36.94888,2.50634,37.03378827,10.95888,3.19634,11.4155,25.99,-0.69,25.99915768,36.54888,2.49634,36.63403257,10.95888,3.19634,11.4155,25.59,-0.7,25.59957226
11/02/2020 20:30,35.44392,2.94406,35.56598029,10.09392,2.94406,10.5145,25.35,0,25.35,35.05392,2.94406,35.17733356,10.09392,2.94406,10.5145,24.96,0,24.96
11/02/2020 21:00,34.5244,7.1042,35.24774962,10.8144,3.1542,11.265,23.71,3.95,24.03677599,34.2344,0.9142,34.24660428,10.8144,3.1542,11.265,23.42,-2.24,23.52687825
11/02/2020 21:30,32.77304,5.64422,33.25551639,10.88304,3.17422,11.3365,21.89,2.47,22.02891282,32.73304,2.89422,32.8607428,10.88304,3.17422,11.3365,21.85,-0.28,21.85179398
11/02/2020 22:00,30.92752,4.52386,31.25662814,9.40752,2.74386,9.7995,21.52,1.78,21.59348976,30.55752,4.48386,30.8847378,9.40752,2.74386,9.7995,21.15,1.74,21.22145377
11/02/2020 22:30,29.33816,5.03738,29.76747939,11.16816,3.25738,11.6335,18.17,1.78,18.25697949,28.98816,4.99738,29.41576494,11.16816,3.25738,11.6335,17.82,1.74,17.90474797
11/02/2020 23:00,27.81304,5.39172,28.33082841,11.42304,3.33172,11.899,16.39,2.06,16.51894972,27.48304,5.29172,27.98785072,11.42304,3.33172,11.899,16.06,1.96,16.17915943
11/02/2020 23:30,26.90016,6.04088,27.57010771,11.90016,3.47088,12.396,15,2.57,15.21857089,26.58016,5.95088,27.23816951,11.90016,3.47088,12.396,14.68,2.48,14.8880086
12/02/2020 00:00,25.7884,5.7262,26.41648994,11.4384,3.3362,11.915,14.35,2.39,14.54766648,25.4784,5.6362,26.09435987,11.4384,3.3362,11.915,14.04,2.3,14.22714307
12/02/2020 00:30,24.4316,5.2913,24.99801861,9.7416,2.8413,10.1475,14.69,2.45,14.89290435,24.1316,5.2113,24.68788703,9.7416,2.8413,10.1475,14.39,2.37,14.58386094
12/02/2020 01:00,25.26464,5.55552,25.86823992,10.30464,3.00552,10.734,14.96,2.55,15.17577346,24.95464,5.46552,25.54615365,10.30464,3.00552,10.734,14.65,2.46,14.8551035
12/02/2020 01:30,25.81392,5.73906,26.44419171,10.93392,3.18906,11.3895,14.88,2.55,15.0969169,25.50392,5.69906,26.1329145,10.93392,3.18906,11.3895,14.57,2.51,14.78462039
12/02/2020 02:00,25.6384,5.6587,26.25544592,11.1384,3.2487,11.6025,14.5,2.41,14.69891493,25.3384,5.5487,25.93882392,11.1384,3.2487,11.6025,14.2,2.3,14.3850617
12/02/2020 02:30,24.57472,5.07596,25.09346993,8.69472,2.53596,9.057,15.88,2.54,16.08185313,24.25472,4.97596,24.75987924,8.69472,2.53596,9.057,15.56,2.44,15.75014921
12/02/2020 03:00,24.63984,5.77162,25.30678393,10.11984,2.95162,10.5415,14.52,2.82,14.79130826,24.33984,5.69162,24.99644674,10.11984,2.95162,10.5415,14.22,2.74,14.4815745
12/02/2020 03:30,24.66384,5.86862,25.35242995,10.14384,2.95862,10.5665,14.52,2.91,14.80873053,24.36384,5.78862,25.04206104,10.14384,2.95862,10.5665,14.22,2.83,14.49887237
12/02/2020 04:00,24.73488,5.55684,25.35138575,9.07488,2.64684,9.453,15.66,2.91,15.92807898,24.41488,5.47684,25.02163348,9.07488,2.64684,9.453,15.34,2.83,15.59886214
12/02/2020 04:30,24.77088,4.88734,25.24841754,9.11088,2.65734,9.4905,15.66,2.23,15.81798028,24.45088,4.82734,24.92285586,9.11088,2.65734,9.4905,15.34,2.17,15.4927241
12/02/2020 05:00,25.09816,4.59988,25.51620135,9.66816,2.81988,10.071,15.43,1.78,15.5323308,24.77816,4.55988,25.19423979,9.66816,2.81988,10.071,15.11,1.74,15.20985536
12/02/2020 05:30,25.56536,8.27698,26.87184456,10.03536,2.92698,10.4535,15.53,5.35,16.42569329,25.82536,2.30698,25.92819654,10.03536,2.92698,10.4535,15.79,-0.62,15.80216757
12/02/2020 06:00,26.96224,6.44232,27.72121702,10.84224,3.16232,11.294,16.12,3.28,16.45031307,26.95224,3.30232,27.15379455,10.84224,3.16232,11.294,16.11,0.14,16.11060831
12/02/2020 06:30,28.93792,3.75356,29.18034315,8.85792,2.58356,9.227,20.08,1.17,20.11405727,28.58792,3.73356,28.83068921,8.85792,2.58356,9.227,19.73,1.15,19.76348653
12/02/2020 07:00,31.40368,3.52274,31.60064579,9.64368,2.81274,10.0455,21.76,0.71,21.7715801,31.04368,3.52274,31.24291544,9.64368,2.81274,10.0455,21.4,0.71,21.4117748
12/02/2020 07:30,33.8568,2.7349,33.96708089,9.3768,2.7349,9.7675,24.48,0,24.48,33.4768,2.7349,33.58832857,9.3768,2.7349,9.7675,24.1,0,24.1
12/02/2020 08:00,35.04568,2.04374,35.10522126,9.23568,2.69374,9.6205,25.81,-0.65,25.81818351,34.66568,1.36374,34.69249424,9.23568,2.69374,9.6205,25.43,-1.33,25.46475604
12/02/2020 08:30,36.92744,2.14842,36.9898842,10.89744,3.17842,11.3515,26.03,-1.03,26.05037044,36.51744,2.12842,36.57941492,10.89744,3.17842,11.3515,25.62,-1.05,25.64150737
12/02/2020 09:00,37.06424,2.11582,37.1245819,10.37424,3.02582,10.8065,26.69,-0.91,26.7055088,36.64424,2.09582,36.70412493,10.37424,3.02582,10.8065,26.27,-0.93,26.28645659
12/02/2020 09:30,36.67032,2.07676,36.72907977,10.24032,2.98676,10.667,26.43,-0.91,26.44566127,36.27032,2.05676,36.32858894,10.24032,2.98676,10.667,26.03,-0.93,26.04660822
