Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
12/02/2020 10:00,37.17328,2.38804,37.24990579,11.03328,3.21804,11.493,26.14,-0.83,26.1531738,36.77328,2.37804,36.85009086,11.03328,3.21804,11.493,25.74,-0.84,25.75370265
12/02/2020 10:30,36.4268,2.7199,36.528203,11.4168,3.3299,11.8925,25.01,-0.61,25.01743792,36.0568,2.4199,36.13791281,11.4168,3.3299,11.8925,24.64,-0.91,24.65679825
12/02/2020 11:00,36.52208,3.10394,36.65374157,14.24208,4.15394,14.8355,22.28,-1.05,22.3047282,36.16208,3.08394,36.29334258,14.24208,4.15394,14.8355,21.92,-1.07,21.94609988
12/02/2020 11:30,37.33256,3.22658,37.47173408,14.66256,4.27658,15.2735,22.67,-1.05,22.69430325,36.96256,3.20658,37.10138807,14.66256,4.27658,15.2735,22.3,-1.07,22.32565565
12/02/2020 12:00,37.67416,3.49538,37.8359619,15.58416,4.54538,16.2335,22.09,-1.05,22.11494065,37.31416,3.47538,37.47565613,15.58416,4.54538,16.2335,21.73,-1.07,21.75632782
12/02/2020 12:30,37.86432,3.81376,38.0558996,17.22432,5.02376,17.942,20.64,-1.21,20.67543712,37.51432,3.80376,37.70666778,17.22432,5.02376,17.942,20.29,-1.22,20.32664507
12/02/2020 13:00,37.0752,3.7511,37.26447647,16.7352,4.8811,17.4325,20.34,-1.13,20.37136471,36.7152,3.7411,36.90530775,16.7352,4.8811,17.4325,19.98,-1.14,20.0124961
12/02/2020 13:30,36.90304,3.73422,37.09149175,15.92304,4.64422,16.5865,20.98,-0.91,20.99972619,36.55304,3.71422,36.74125969,15.92304,4.64422,16.5865,20.63,-0.93,20.65095155
12/02/2020 14:00,36.148,3.429,36.31027327,14.328,4.179,14.925,21.82,-0.75,21.83288575,35.778,3.409,35.94004125,14.328,4.179,14.925,21.45,-0.77,21.46381606
12/02/2020 14:30,35.97152,3.55836,36.14709085,14.77152,4.30836,15.387,21.2,-0.75,21.21326236,35.61152,3.53836,35.78687397,14.77152,4.30836,15.387,20.84,-0.77,20.8542202
12/02/2020 15:00,35.53624,2.97932,35.66091279,12.78624,3.72932,13.319,22.75,-0.75,22.76235928,35.16624,2.95932,35.29053713,12.78624,3.72932,13.319,22.38,-0.77,22.39324228
12/02/2020 15:30,35.49224,3.23232,35.63912166,11.08224,3.23232,11.544,24.41,0,24.41,35.10224,3.23232,35.25074674,11.08224,3.23232,11.544,24.02,0,24.02
12/02/2020 16:00,35.90288,2.71334,36.00526359,9.30288,2.71334,9.6905,26.6,0,26.6,35.48288,2.71334,35.58647197,9.30288,2.71334,9.6905,26.18,0,26.18
12/02/2020 16:30,36.35904,2.51972,36.44624505,8.63904,2.51972,8.999,27.72,0,27.72,35.92904,2.51972,36.01728619,8.63904,2.51972,8.999,27.29,0,27.29
12/02/2020 17:00,36.80904,2.16972,36.87293195,7.43904,2.16972,7.749,29.37,0,29.37,36.36904,2.16972,36.43370356,7.43904,2.16972,7.749,28.93,0,28.93
12/02/2020 17:30,38.3992,2.3681,38.47215172,8.1192,2.3681,8.4575,30.28,0,30.28,37.9692,1.0381,37.98338848,8.1192,2.3681,8.4575,29.85,-1.33,29.87961512
12/02/2020 18:00,39.49064,1.82852,39.53294997,8.60064,2.50852,8.959,30.89,-0.68,30.89748372,39.03064,1.80852,39.07251724,8.60064,2.50852,8.959,30.43,-0.7,30.4380502
12/02/2020 18:30,36.17904,1.52222,36.21104927,2.57904,0.75222,2.6865,33.6,0.77,33.60882176,35.65904,1.48222,35.68983202,2.57904,0.75222,2.6865,33.08,0.73,33.08805374
12/02/2020 19:00,36.13048,1.10264,36.14730142,3.78048,1.10264,3.938,32.35,0,32.35,35.64048,1.10264,35.65753258,3.78048,1.10264,3.938,31.86,0,31.86
12/02/2020 19:30,35.32552,0.92036,35.33750735,3.15552,0.92036,3.287,32.17,0,32.17,34.83552,0.92036,34.84767591,3.15552,0.92036,3.287,31.68,0,31.68
12/02/2020 20:00,34.34824,1.44532,34.37863495,2.65824,0.77532,2.769,31.69,0.67,31.69708188,33.85824,1.45532,33.88950239,2.65824,0.77532,2.769,31.2,0.68,31.20740938
12/02/2020 20:30,33.16624,1.96682,33.22450687,3.48624,1.01682,3.6315,29.68,0.95,29.69519995,32.69624,1.96682,32.75534294,3.48624,1.01682,3.6315,29.21,0.95,29.22544439
12/02/2020 21:00,31.96024,2.13632,32.0315595,2.73024,0.79632,2.844,29.23,1.34,29.2606989,31.49024,2.18632,31.56604521,2.73024,0.79632,2.844,28.76,1.39,28.79357046
12/02/2020 21:30,29.95208,2.82894,30.08537847,3.08208,0.89894,3.2105,26.87,1.93,26.93922419,29.47208,2.92894,29.61726167,3.08208,0.89894,3.2105,26.39,2.03,26.46796177
12/02/2020 22:00,28.3452,3.5636,28.56833226,4.1952,1.2236,4.37,24.15,2.34,24.26310162,27.9352,3.6236,28.16923634,4.1952,1.2236,4.37,23.74,2.4,23.86100585
12/02/2020 22:30,26.43336,4.05598,26.74272788,3.72336,1.08598,3.8785,22.71,2.97,22.90338403,26.05336,4.01598,26.36106338,3.72336,1.08598,3.8785,22.33,2.93,22.52140759
12/02/2020 23:00,25.0164,3.7302,25.29297652,3.3264,0.9702,3.465,21.69,2.76,21.86489652,24.6364,3.6602,24.9068117,3.3264,0.9702,3.465,21.31,2.69,21.47911078
12/02/2020 23:30,23.5856,4.0308,23.92755474,3.4656,1.0108,3.61,20.12,3.02,20.34538768,23.2156,3.9808,23.55442319,3.4656,1.0108,3.61,19.75,2.97,19.97206549
13/02/2020 00:00,22.74864,4.51752,23.19285685,3.96864,1.15752,4.134,18.78,3.36,19.07820746,22.37864,4.50752,22.82808062,3.96864,1.15752,4.134,18.41,3.35,18.71231146
13/02/2020 00:30,22.48056,4.63058,22.95251291,3.91056,1.14058,4.0735,18.57,3.49,18.89510519,22.12056,4.57058,22.58781477,3.91056,1.14058,4.0735,18.21,3.43,18.53021856
13/02/2020 01:00,23.1216,4.6738,23.58925164,4.6416,1.3538,4.835,18.48,3.32,18.77585684,22.7616,4.6538,23.23248349,4.6416,1.3538,4.835,18.12,3.3,18.4180455
13/02/2020 01:30,23.5628,4.6629,24.01974563,5.3928,1.5729,5.6175,18.17,3.09,18.43087084,23.2028,4.6229,23.65884892,5.3928,1.5729,5.6175,17.81,3.05,18.06927226
13/02/2020 02:00,23.09136,4.79498,23.5839509,6.05136,1.76498,6.3035,17.04,3.03,17.30729615,22.74136,4.74498,23.23110608,6.05136,1.76498,6.3035,16.69,2.98,16.95395234
13/02/2020 02:30,22.76616,4.86888,23.28098008,6.71616,1.95888,6.996,16.05,2.91,16.31167067,22.42616,4.82888,22.9401555,6.71616,1.95888,6.996,15.71,2.87,15.97000313
13/02/2020 03:00,22.54592,4.89006,23.07013644,7.16592,2.09006,7.4645,15.38,2.8,15.63279885,22.21592,4.85006,22.73917728,7.16592,2.09006,7.4645,15.05,2.76,15.30098363
13/02/2020 03:30,22.2028,4.9829,22.755079,7.0728,2.0629,7.3675,15.13,2.92,15.40919531,21.8728,4.9429,22.42435373,7.0728,2.0629,7.3675,14.8,2.88,15.07761254
13/02/2020 04:00,22.20024,4.88132,22.73055083,7.17024,2.09132,7.469,15.03,2.79,15.28675898,21.87024,4.82132,22.39536836,7.17024,2.09132,7.469,14.7,2.73,14.95135111
13/02/2020 04:30,22.22592,4.78506,22.73517801,7.28592,2.12506,7.5895,14.94,2.66,15.17495305,21.91592,4.70506,22.41528807,7.28592,2.12506,7.5895,14.63,2.58,14.85574973
13/02/2020 05:00,22.56632,4.69226,23.04899352,7.27632,2.12226,7.5795,15.29,2.57,15.50448322,22.22632,4.63226,22.70390128,7.27632,2.12226,7.5795,14.95,2.51,15.15924141
13/02/2020 05:30,23.21568,4.37374,23.62408516,5.63568,1.64374,5.8705,17.58,2.73,17.79070825,22.85568,4.32374,23.26105836,5.63568,1.64374,5.8705,17.22,2.68,17.42730042
13/02/2020 06:00,24.7172,3.3321,24.9407872,4.0872,1.1921,4.2575,20.63,2.14,20.74069671,24.3272,3.3221,24.55298369,4.0872,1.1921,4.2575,20.24,2.13,20.35176896
13/02/2020 06:30,27.15336,3.61598,27.39306976,7.32336,2.13598,7.6285,19.83,1.48,19.88515275,26.76336,3.63598,27.00921674,7.32336,2.13598,7.6285,19.44,1.5,19.49778449
13/02/2020 07:00,29.29552,3.13786,29.46308975,7.77552,2.26786,8.0995,21.52,0.87,21.53757879,28.89552,3.20786,29.07303634,7.77552,2.26786,8.0995,21.12,0.94,21.14090821
13/02/2020 07:30,32.5376,3.5293,32.72844897,9.1176,2.6593,9.4975,23.42,0.87,23.43615369,32.1476,3.2093,32.30739532,9.1176,2.6593,9.4975,23.03,0.55,23.03656658
13/02/2020 08:00,33.53968,1.54824,33.57539548,7.63968,2.22824,7.958,25.9,-0.68,25.9089251,33.10968,1.54824,33.14585882,7.63968,2.22824,7.958,25.47,-0.68,25.47907573
13/02/2020 08:30,34.76104,2.14072,34.82689455,9.67104,2.82072,10.074,25.09,-0.68,25.09921314,34.34104,2.14072,34.40769842,9.67104,2.82072,10.074,24.67,-0.68,24.67936993
13/02/2020 09:00,34.89792,1.95356,34.95255666,6.69792,1.95356,6.977,28.2,0,28.2,34.44792,1.95356,34.50326925,6.69792,1.95356,6.977,27.75,0,27.75
13/02/2020 09:30,35.10024,1.52382,35.13330152,7.59024,2.21382,7.9065,27.51,-0.69,27.51865186,34.64024,1.52382,34.67374013,7.59024,2.21382,7.9065,27.05,-0.69,27.05879894
13/02/2020 10:00,34.82928,1.40104,34.85744767,7.16928,2.09104,7.468,27.66,-0.69,27.66860495,34.36928,1.40104,34.39782436,7.16928,2.09104,7.468,27.2,-0.69,27.20875043
13/02/2020 10:30,34.96552,1.98036,35.02155643,9.15552,2.67036,9.537,25.81,-0.69,25.81922152,34.52552,1.98036,34.5822694,9.15552,2.67036,9.537,25.37,-0.69,25.3793814
13/02/2020 11:00,34.27912,1.41266,34.30821587,7.92912,2.31266,8.2595,26.35,-0.9,26.36536554,33.83912,1.40266,33.86817824,7.92912,2.31266,8.2595,25.91,-0.91,25.92597539
13/02/2020 11:30,34.64464,1.55802,34.67965552,7.60464,2.21802,7.9215,27.04,-0.66,27.04805353,34.22464,1.30802,34.24962627,7.60464,2.21802,7.9215,26.62,-0.91,26.63554955
13/02/2020 12:00,34.97776,2.35018,35.0566262,8.05776,2.35018,8.3935,26.92,0,26.92,34.55776,2.35018,34.63758251,8.05776,2.35018,8.3935,26.5,0,26.5
13/02/2020 12:30,35.30584,2.94462,35.42842256,10.09584,2.94462,10.5165,25.21,0,25.21,34.89584,2.94462,35.01985774,10.09584,2.94462,10.5165,24.8,0,24.8
13/02/2020 13:00,34.80432,2.20626,34.87417775,7.56432,2.20626,7.8795,27.24,0,27.24,34.37432,2.20626,34.44504984,7.56432,2.20626,7.8795,26.81,0,26.81
13/02/2020 13:30,34.23696,2.04078,34.29772898,6.99696,2.04078,7.2885,27.24,0,27.24,33.80696,2.04078,33.86850052,6.99696,2.04078,7.2885,26.81,0,26.81
13/02/2020 14:00,34.17096,2.43278,34.25745066,8.34096,2.43278,8.6885,25.83,0,25.83,33.76096,2.43278,33.84849832,8.34096,2.43278,8.6885,25.42,0,25.42
13/02/2020 14:30,34.41096,2.71278,34.51772506,9.30096,2.71278,9.6885,25.11,0,25.11,34.00096,2.71278,34.10900843,9.30096,2.71278,9.6885,24.7,0,24.7
13/02/2020 15:00,34.98024,2.72132,35.08593412,9.33024,2.72132,9.719,25.65,0,25.65,34.57024,2.72132,34.6771838,9.33024,2.72132,9.719,25.24,0,25.24
13/02/2020 15:30,35.02824,2.05532,35.08848725,9.37824,2.73532,9.769,25.65,-0.68,25.65901206,34.61824,2.05532,34.67919954,9.37824,2.73532,9.769,25.24,-0.68,25.2491584
13/02/2020 16:00,35.67288,2.60834,35.76811157,8.94288,2.60834,9.3155,26.73,0,26.73,35.25288,3.27834,35.40498639,8.94288,2.60834,9.3155,26.31,0.67,26.31852959
13/02/2020 16:30,35.97992,3.00706,36.10536045,10.30992,3.00706,10.7395,25.67,0,25.67,35.56992,3.00706,35.69680124,10.30992,3.00706,10.7395,25.26,0,25.26
13/02/2020 17:00,36.19088,3.27484,36.33874478,8.93088,2.60484,9.303,27.26,0.67,27.26823243,35.75088,3.27484,35.90055707,8.93088,2.60484,9.303,26.82,0.67,26.82836745
13/02/2020 17:30,36.82096,2.63028,36.91478658,6.72096,1.96028,7.001,30.1,0.67,30.10745589,36.37096,2.63028,36.46594444,6.72096,1.96028,7.001,29.65,0.67,29.65756902
13/02/2020 18:00,38.05808,2.83944,38.16385558,7.43808,2.16944,7.748,30.62,0.67,30.6273293,37.60808,2.83944,37.71511767,7.43808,2.16944,7.748,30.17,0.67,30.17743859
13/02/2020 18:30,37.7096,2.7903,37.8126924,7.2696,2.1203,7.5725,30.44,0.67,30.44737263,37.2596,2.7903,37.36393403,7.2696,2.1203,7.5725,29.99,0.67,29.99748323
13/02/2020 19:00,37.40184,3.06512,37.52722473,8.21184,2.39512,8.554,29.19,0.67,29.19768826,36.96184,3.06512,37.08871226,8.21184,2.39512,8.554,28.75,0.67,28.7578059
13/02/2020 19:30,35.63088,2.73234,35.73549064,7.07088,2.06234,7.3655,28.56,0.67,28.56785781,35.19088,2.73234,35.29679471,7.07088,2.06234,7.3655,28.12,0.67,28.12798073
13/02/2020 20:00,35.15568,2.83874,35.27010464,7.43568,2.16874,7.7455,27.72,0.67,27.72809586,34.72568,2.83874,34.84151685,7.43568,2.16874,7.7455,27.29,0.67,27.29822339
13/02/2020 20:30,34.12048,3.36514,34.28602226,7.08048,2.06514,7.3755,27.04,1.3,27.07123196,33.68048,3.36514,33.84817425,7.08048,2.06514,7.3755,26.6,1.3,26.63174797
13/02/2020 21:00,32.90976,3.56618,33.10241597,7.28976,2.12618,7.5935,25.62,1.44,25.66043647,32.49976,3.54618,32.69265656,7.28976,2.12618,7.5935,25.21,1.42,25.2499604
13/02/2020 21:30,30.53736,3.62298,30.75152581,7.10736,2.07298,7.4035,23.43,1.55,23.48121377,30.15736,3.60298,30.37182621,7.10736,2.07298,7.4035,23.05,1.53,23.10072293
13/02/2020 22:00,29.30664,4.20152,29.60628174,7.13664,2.08152,7.434,22.17,2.12,22.27113154,28.93664,4.13152,29.23009737,7.13664,2.08152,7.434,21.8,2.05,21.89617547
13/02/2020 22:30,27.81048,5.34264,28.31901481,7.38048,2.15264,7.688,20.43,3.19,20.67754821,27.45048,5.26264,27.95038876,7.38048,2.15264,7.688,20.07,3.11,20.30952978
13/02/2020 23:00,26.48712,4.83416,26.92464724,6.11712,1.78416,6.372,20.37,3.05,20.59707261,26.11712,4.75416,26.54629907,6.11712,1.78416,6.372,20,2.97,20.21931997
13/02/2020 23:30,25.73928,4.98604,26.21776363,6.32928,1.84604,6.593,19.41,3.14,19.66234218,25.38928,4.94604,25.86655854,6.32928,1.84604,6.593,19.06,3.1,19.31045313
14/02/2020 00:00,24.78056,5.59308,25.40391107,6.97056,2.03308,7.261,17.81,3.56,18.16231538,24.43056,5.54308,25.0515069,6.97056,2.03308,7.261,17.46,3.51,17.80931498
14/02/2020 00:30,24.56888,5.33134,25.14066528,6.27888,1.83134,6.5405,18.29,3.5,18.62187155,24.21888,5.24134,24.77954385,6.27888,1.83134,6.5405,17.94,3.41,18.26120752
14/02/2020 01:00,24.40512,5.25566,24.96461184,5.74512,1.67566,5.9845,18.66,3.58,19.00031579,24.04512,5.19566,24.60005444,5.74512,1.67566,5.9845,18.3,3.52,18.63546082
14/02/2020 01:30,23.89096,4.77778,24.36401345,4.38096,1.27778,4.5635,19.51,3.5,19.82145555,23.54096,4.66778,23.99927015,4.38096,1.27778,4.5635,19.16,3.39,19.45758721
14/02/2020 02:00,23.72584,4.79962,24.20644203,4.45584,1.29962,4.6415,19.27,3.5,19.58527253,23.37584,4.73962,23.85149667,4.45584,1.29962,4.6415,18.92,3.44,19.23018461
14/02/2020 02:30,23.38752,4.81886,23.87880867,4.24752,1.23886,4.4245,19.14,3.58,19.47192851,23.03752,4.75886,23.52390436,4.24752,1.23886,4.4245,18.79,3.52,19.11686428
14/02/2020 03:00,23.2604,4.9247,23.77601477,4.6104,1.3447,4.8025,18.65,3.58,18.99049499,22.9104,4.8647,23.42118132,4.6104,1.3447,4.8025,18.3,3.52,18.63546082
14/02/2020 03:30,23.38136,5.07498,23.9257898,5.33136,1.55498,5.5535,18.05,3.52,18.39002175,23.04136,5.01498,23.58080353,5.33136,1.55498,5.5535,17.71,3.46,18.04482474
14/02/2020 04:00,23.60976,5.24368,24.18505628,5.90976,1.72368,6.156,17.7,3.52,18.04661741,23.26976,5.18368,23.84013987,5.90976,1.72368,6.156,17.36,3.46,17.70144627
14/02/2020 04:30,23.98064,5.18602,24.53499334,6.02064,1.75602,6.2715,17.96,3.43,18.28459734,23.63064,5.15602,24.18660144,6.02064,1.75602,6.2715,17.61,3.4,17.93521954
14/02/2020 05:00,24.08104,5.00572,24.59580696,5.71104,1.66572,5.949,18.37,3.34,18.67116761,23.73104,4.97572,24.24706269,5.71104,1.66572,5.949,18.02,3.31,18.32147647
14/02/2020 05:30,24.6772,5.0046,25.17955959,5.7072,1.6646,5.945,18.97,3.34,19.2617886,24.3272,4.9746,24.83061226,5.7072,1.6646,5.945,18.62,3.31,18.91191423
14/02/2020 06:00,25.53216,4.95188,26.00792783,5.97216,1.74188,6.221,19.56,3.21,19.82164726,25.17216,4.92188,25.6488312,5.97216,1.74188,6.221,19.2,3.18,19.46156212
14/02/2020 06:30,26.9228,3.8204,27.19251029,4.4928,1.3104,4.68,22.43,2.51,22.57000222,26.5828,3.5904,26.82417246,4.4928,1.3104,4.68,22.09,2.28,22.20735239
14/02/2020 07:00,30.33288,2.95334,30.47631582,6.18288,1.80334,6.4405,24.15,1.15,24.17736545,29.92288,2.98334,30.07123318,6.18288,1.80334,6.4405,23.74,1.18,23.76930794
14/02/2020 07:30,32.84448,3.08714,32.98924521,7.22448,2.10714,7.5255,25.62,0.98,25.63873632,32.43448,3.11714,32.58392325,7.22448,2.10714,7.5255,25.21,1.01,25.23022394
14/02/2020 08:00,34.11896,3.24928,34.2733315,8.56896,2.49928,8.926,25.55,0.75,25.56100546,33.70896,3.25928,33.86616144,8.56896,2.49928,8.926,25.14,0.76,25.15148505
14/02/2020 08:30,34.96592,3.64506,35.15539822,10.16592,2.96506,10.5895,24.8,0.68,24.80932083,34.57592,3.65506,34.76857356,10.16592,2.96506,10.5895,24.41,0.69,24.4197502
14/02/2020 09:00,35.78336,2.87348,35.89854788,10.98336,3.20348,11.441,24.8,-0.33,24.80219547,35.39336,2.87348,35.509813,10.98336,3.20348,11.441,24.41,-0.33,24.41223054
14/02/2020 09:30,36.81376,3.18818,36.951555,13.43376,3.91818,13.9935,23.38,-0.73,23.39139372,36.43376,3.18818,36.57298675,13.43376,3.91818,13.9935,23,-0.73,23.01158187
14/02/2020 10:00,36.90896,3.28678,37.05501654,14.14896,4.12678,14.7385,22.76,-0.84,22.7754956,36.52896,3.29678,36.67742735,14.14896,4.12678,14.7385,22.38,-0.83,22.39538569
14/02/2020 10:30,35.47488,2.64684,35.57348553,11.71488,3.41684,12.203,23.76,-0.77,23.77247358,35.08488,2.31684,35.16129338,11.71488,3.41684,12.203,23.37,-1.1,23.39587357
14/02/2020 11:00,36.61584,3.54212,36.78676872,14.47584,4.22212,15.079,22.14,-0.68,22.15044018,36.21584,3.54212,36.38864769,14.47584,4.22212,15.079,21.74,-0.68,21.75063217
14/02/2020 11:30,36.58376,3.26318,36.72900542,14.03376,4.09318,14.6185,22.55,-0.83,22.56526977,36.19376,3.27318,36.34146351,14.03376,4.09318,14.6185,22.16,-0.82,22.17516629
14/02/2020 12:00,35.68688,2.64284,35.78460573,11.90688,3.47284,12.403,23.78,-0.83,23.79448045,35.27688,2.65284,35.37648686,11.90688,3.47284,12.403,23.37,-0.82,23.38438154
14/02/2020 12:30,35.3412,2.6216,35.43830137,11.4912,3.3516,11.97,23.85,-0.73,23.86116929,34.9312,2.6316,35.03018772,11.4912,3.3516,11.97,23.44,-0.72,23.45105541
14/02/2020 13:00,34.83448,2.73964,34.94204665,12.44448,3.62964,12.963,22.39,-0.89,22.40768172,34.43448,2.78964,34.54729373,12.44448,3.62964,12.963,21.99,-0.84,22.00603781
14/02/2020 13:30,34.76288,2.99584,34.89173087,12.12288,3.53584,12.628,22.64,-0.54,22.64643901,34.37288,2.59584,34.47075956,12.12288,3.53584,12.628,22.25,-0.94,22.26984733
14/02/2020 14:00,33.86528,3.29154,34.02486481,11.28528,3.29154,11.7555,22.58,0,22.58,33.47528,3.29154,33.63671516,11.28528,3.29154,11.7555,22.19,0,22.19
14/02/2020 14:30,33.63008,3.06544,33.76950108,10.51008,3.06544,10.948,23.12,0,23.12,33.23008,3.06544,33.37117228,10.51008,3.06544,10.948,22.72,0,22.72
14/02/2020 15:00,34.06312,2.54216,34.15785007,10.29312,3.00216,10.722,23.77,-0.46,23.77445057,33.65312,1.97216,33.71085731,10.29312,3.00216,10.722,23.36,-1.03,23.38269659
14/02/2020 15:30,33.66792,2.14856,33.73640685,9.69792,2.82856,10.102,23.97,-0.68,23.97964345,33.24792,2.14856,33.31727021,9.69792,2.82856,10.102,23.55,-0.68,23.55981536
14/02/2020 16:00,33.80448,1.73714,33.84908453,9.14448,2.66714,9.5255,24.66,-0.93,24.67753027,33.38448,1.71714,33.42861162,9.14448,2.66714,9.5255,24.24,-0.95,24.25860878
14/02/2020 16:30,34.56344,2.07892,34.62590494,9.49344,2.76892,9.889,25.07,-0.69,25.07949362,34.14344,2.05892,34.20546223,9.49344,2.76892,9.889,24.65,-0.71,24.66022303
14/02/2020 17:00,34.98776,1.95768,35.04248651,9.07776,2.64768,9.456,25.91,-0.69,25.91918594,34.54776,1.93768,34.60205666,9.07776,2.64768,9.456,25.47,-0.71,25.47989403
14/02/2020 17:30,35.55512,1.79066,35.60018289,8.50512,2.48066,8.8595,27.05,-0.69,27.05879894,35.09512,1.77066,35.13975931,8.50512,2.48066,8.8595,26.59,-0.71,26.59947744
14/02/2020 18:00,35.60696,1.80578,35.65271998,8.55696,2.49578,8.9135,27.05,-0.69,27.05879894,35.14696,1.78578,35.19229756,8.55696,2.49578,8.9135,26.59,-0.71,26.59947744
14/02/2020 18:30,35.26384,2.60862,35.36019386,8.94384,2.60862,9.3165,26.32,0,26.32,34.82384,2.60862,34.92140791,8.94384,2.60862,9.3165,25.88,0,25.88
14/02/2020 19:00,34.15648,2.30314,34.23404124,7.89648,2.30314,8.2255,26.26,0,26.26,33.71648,2.30314,33.79505108,7.89648,2.30314,8.2255,25.82,0,25.82
14/02/2020 19:30,33.7116,3.0563,33.84985885,8.1816,2.3863,8.5225,25.53,0.67,25.5387901,33.2816,3.0663,33.42255368,8.1816,2.3863,8.5225,25.1,0.68,25.10920947
14/02/2020 20:00,32.84664,3.13652,32.99605305,8.45664,2.46652,8.809,24.39,0.67,24.39920081,32.43664,3.14652,32.58889692,8.45664,2.46652,8.809,23.98,0.68,23.98963943
14/02/2020 20:30,31.67792,4.00356,31.9299093,8.85792,2.58356,9.227,22.82,1.42,22.86413786,31.31792,3.79356,31.54684153,8.85792,2.58356,9.227,22.46,1.21,22.49256988
14/02/2020 21:00,30.35072,4.11896,30.62894115,8.67072,2.52896,9.032,21.68,1.59,21.7382267,29.98072,4.06896,30.25557812,8.67072,2.52896,9.032,21.31,1.54,21.36557277
14/02/2020 21:30,28.7088,5.0584,29.15103099,8.9088,2.5984,9.28,19.8,2.46,19.95223296,28.3788,4.7884,28.77994204,8.9088,2.5984,9.28,19.47,2.19,19.59277928
14/02/2020 22:00,27.56184,5.35012,28.07630332,9.05184,2.64012,9.429,18.51,2.71,18.70733011,27.21184,5.26012,27.71557502,9.05184,2.64012,9.429,18.16,2.62,18.34802442
14/02/2020 22:30,27.05736,5.48798,27.60830771,9.86736,2.87798,10.2785,17.19,2.61,17.38701239,26.71736,5.41798,27.26117812,9.86736,2.87798,10.2785,16.85,2.54,17.04036678
14/02/2020 23:00,25.6456,5.1583,26.15922129,9.2856,2.7083,9.6725,16.36,2.45,16.54243332,25.3156,5.0883,25.82189769,9.2856,2.7083,9.6725,16.03,2.38,16.20571813
14/02/2020 23:30,24.15768,5.17974,24.70674421,8.46768,2.46974,8.8205,15.69,2.71,15.92231767,23.82768,5.11974,24.37150122,8.46768,2.46974,8.8205,15.36,2.65,15.5869208
15/02/2020 00:00,23.33304,5.59672,23.99487509,9.62304,2.80672,10.024,13.71,2.79,13.99100425,23.04304,5.45672,23.68031853,9.62304,2.80672,10.024,13.42,2.65,13.67914105
15/02/2020 00:30,22.88792,5.51356,23.54264696,9.33792,2.72356,9.727,13.55,2.79,13.83425459,22.60792,5.48356,23.26343648,9.33792,2.72356,9.727,13.27,2.76,13.55398465
15/02/2020 01:00,23.00568,5.69124,23.69918828,8.33568,2.43124,8.683,14.67,3.26,15.02785747,22.69568,5.62124,23.38145055,8.33568,2.43124,8.683,14.36,3.19,14.71005438
15/02/2020 01:30,24.02888,6.18884,24.81307749,9.45888,2.75884,9.853,14.57,3.43,14.96829316,23.70888,6.12884,24.48823535,9.45888,2.75884,9.853,14.25,3.37,14.64306662
15/02/2020 02:00,24.06624,6.41682,24.90701682,9.72624,2.83682,10.1315,14.34,3.58,14.78012179,23.76624,6.34682,24.59911153,9.72624,2.83682,10.1315,14.04,3.51,14.47210075
15/02/2020 02:30,23.268,5.849,23.99188665,7.368,2.149,7.675,15.9,3.7,16.32482772,22.938,5.809,23.6621285,7.368,2.149,7.675,15.57,3.66,15.99438964
15/02/2020 03:00,21.4456,4.9658,22.01301726,4.5456,1.3258,4.735,16.9,3.64,17.28755622,21.1056,4.9058,21.66825385,4.5456,1.3258,4.735,16.56,3.58,16.94254999
15/02/2020 03:30,21.71568,5.31874,22.35754354,5.75568,1.67874,5.9955,15.96,3.64,16.3698259,21.38568,5.25874,22.02275313,5.75568,1.67874,5.9955,15.63,3.58,16.03475288
15/02/2020 04:00,22.57896,5.98428,23.35853253,8.44896,2.46428,8.801,14.13,3.52,14.56184398,22.28896,5.92428,23.06284526,8.44896,2.46428,8.801,13.84,3.46,14.26594546
15/02/2020 04:30,21.874,5.8695,22.64780136,8.364,2.4395,8.7125,13.51,3.43,13.93861543,21.574,5.8095,22.34251029,8.364,2.4395,8.7125,13.21,3.37,13.63308476
15/02/2020 05:00,21.3148,5.5714,22.03091457,7.9248,2.3114,8.255,13.39,3.26,13.78113566,21.0248,5.5114,21.73517299,7.9248,2.3114,8.255,13.1,3.2,13.48517705
15/02/2020 05:30,21.31208,5.60894,22.03780756,8.36208,2.43894,8.7105,12.95,3.17,13.33234413,21.02208,5.52894,21.73699669,8.36208,2.43894,8.7105,12.66,3.09,13.03164226
15/02/2020 06:00,21.8716,5.5813,22.57250089,9.2616,2.7013,9.6475,12.61,2.88,12.93470139,21.5916,5.5113,22.28388696,9.2616,2.7013,9.6475,12.33,2.81,12.64614566
15/02/2020 06:30,22.76624,5.55182,23.43340328,9.60624,2.80182,10.0065,13.16,2.75,13.444259,22.47624,5.46182,23.13034462,9.60624,2.80182,10.0065,12.87,2.66,13.14201278
15/02/2020 07:00,23.47192,5.65556,24.14366143,9.72192,2.83556,10.127,13.75,2.82,14.03619963,23.18192,5.57556,23.84299235,9.72192,2.83556,10.127,13.46,2.74,13.73605475
15/02/2020 07:30,24.478,5.2415,25.03289448,9.468,2.7615,9.8625,15.01,2.48,15.2134973,24.158,5.1715,24.70533093,9.468,2.7615,9.8625,14.69,2.41,14.88637632
15/02/2020 08:00,25.07976,5.01368,25.57599165,9.50976,2.77368,9.906,15.57,2.24,15.73030515,24.73976,5.01368,25.2426764,9.50976,2.77368,9.906,15.23,2.24,15.39384617
15/02/2020 08:30,26.45896,4.33178,26.81120815,9.46896,2.76178,9.8635,16.99,1.57,17.06238553,26.11896,4.29178,26.46921697,9.46896,2.76178,9.8635,16.65,1.53,16.72014952
15/02/2020 09:00,27.76824,4.28282,28.09657808,9.67824,2.82282,10.0815,18.09,1.46,18.1488209,27.41824,4.22282,27.74152291,9.67824,2.82282,10.0815,17.74,1.4,17.79515664
15/02/2020 09:30,28.95184,3.72012,29.18986694,9.29184,2.71012,9.679,19.66,1.01,19.68592645,28.60184,3.70012,28.84018272,9.29184,2.71012,9.679,19.31,0.99,19.33536139
15/02/2020 10:00,29.35248,3.53364,29.56441601,8.65248,2.52364,9.013,20.7,1.01,20.72462545,29.00248,3.51364,29.21454282,8.65248,2.52364,9.013,20.35,0.99,20.37406685
15/02/2020 10:30,29.77728,3.41754,29.97275403,8.83728,2.57754,9.2055,20.94,0.84,20.95684137,29.40728,3.40754,29.60404442,8.83728,2.57754,9.2055,20.57,0.83,20.58673845
15/02/2020 11:00,29.65128,3.35454,29.84043137,8.62128,2.51454,8.9805,21.03,0.84,21.04676935,29.28128,3.34454,29.47166955,8.62128,2.51454,8.9805,20.66,0.83,20.67666559
15/02/2020 11:30,29.7876,3.2718,29.96674472,8.3376,2.4318,8.685,21.45,0.84,21.46644125,29.4176,3.2618,29.59788048,8.3376,2.4318,8.685,21.08,0.83,21.0963338
15/02/2020 12:00,30.38864,3.67502,30.61005085,9.30864,2.71502,9.6965,21.08,0.96,21.10184826,30.02864,3.66502,30.25147256,9.30864,2.71502,9.6965,20.72,0.95,20.74176704
15/02/2020 12:30,30.3488,3.6059,30.5622672,8.4888,2.4759,8.8425,21.86,1.13,21.88918683,29.9788,3.5759,30.19131515,8.4888,2.4759,8.8425,21.49,1.1,21.51813421
15/02/2020 13:00,29.87504,3.36272,30.06369739,7.65504,2.23272,7.974,22.22,1.13,22.24871457,29.51504,3.33272,29.70260273,7.65504,2.23272,7.974,21.86,1.1,21.88765862
15/02/2020 13:30,30.0992,3.5081,30.30294715,7.8792,2.2981,8.2075,22.22,1.21,22.25292116,29.6792,3.4781,29.882304,7.8792,2.2981,8.2075,21.8,1.18,21.83191242
15/02/2020 14:00,29.54176,3.60218,29.76056593,7.48176,2.18218,7.7935,22.06,1.42,22.10565538,29.16176,3.57218,29.37973309,7.48176,2.18218,7.7935,21.68,1.39,21.7245138
15/02/2020 14:30,29.22816,3.58488,29.44718495,6.42816,1.87488,6.696,22.8,1.71,22.86403508,28.85816,3.55488,29.0762888,6.42816,1.87488,6.696,22.43,1.68,22.49282775
15/02/2020 15:00,29.03064,3.02852,29.18818241,4.52064,1.31852,4.709,24.51,1.71,24.56957875,28.63064,2.99852,28.78723101,4.52064,1.31852,4.709,24.11,1.68,24.16846085
15/02/2020 15:30,29.08432,2.85626,29.22423465,4.44432,1.29626,4.6295,24.64,1.56,24.68933373,28.67432,2.81626,28.81228814,4.44432,1.29626,4.6295,24.23,1.52,24.27762962
15/02/2020 16:00,29.13072,3.05646,29.29062641,5.61072,1.63646,5.8445,23.52,1.42,23.56282666,28.73072,3.01646,28.88863622,5.61072,1.63646,5.8445,23.12,1.38,23.1611485
15/02/2020 16:30,29.426,3.173,29.59657759,5.496,1.603,5.725,23.93,1.57,23.981447,29.036,3.143,29.20561153,5.496,1.603,5.725,23.54,1.54,23.59032005
15/02/2020 17:00,29.95744,2.76092,30.08439613,3.63744,1.06092,3.789,26.32,1.7,26.37484408,29.53744,2.73092,29.66341662,3.63744,1.06092,3.789,25.9,1.67,25.95378392
15/02/2020 17:30,31.04264,2.31702,31.12899099,3.21264,0.93702,3.3465,27.83,1.38,27.86419387,30.60264,2.29702,30.68872555,3.21264,0.93702,3.3465,27.39,1.36,27.42374336
15/02/2020 18:00,32.05688,2.26034,32.13646982,3.80688,1.11034,3.9655,28.25,1.15,28.27339739,31.60688,2.24034,31.68617974,3.80688,1.11034,3.9655,27.8,1.13,27.82295635
15/02/2020 18:30,31.74488,2.29184,31.82750284,3.43488,1.00184,3.578,28.31,1.29,28.33937543,31.30488,2.29184,31.38866105,3.43488,1.00184,3.578,27.87,1.29,27.89983871
15/02/2020 19:00,31.02888,2.46634,31.12674456,3.03888,0.88634,3.1655,27.99,1.58,28.03455903,30.59888,2.42634,30.69492764,3.03888,0.88634,3.1655,27.56,1.54,27.60299259
15/02/2020 19:30,30.03304,3.36422,30.22087801,5.60304,1.63422,5.8365,24.43,1.73,24.491178,29.63304,3.32422,29.81891175,5.60304,1.63422,5.8365,24.03,1.69,24.0893545
15/02/2020 20:00,28.62456,3.55258,28.84417203,4.53456,1.32258,4.7235,24.09,2.23,24.19299485,28.23456,3.51258,28.45221602,4.53456,1.32258,4.7235,23.7,2.19,23.80096847
15/02/2020 20:30,27.80968,3.96074,28.0903144,6.13968,1.79074,6.3955,21.67,2.17,21.77837919,27.43968,3.90074,27.71555179,6.13968,1.79074,6.3955,21.3,2.11,21.40425425
15/02/2020 21:00,27.19672,4.23946,27.52516303,6.54672,1.90946,6.8195,20.65,2.33,20.78103462,26.82672,4.19946,27.15342281,6.54672,1.90946,6.8195,20.28,2.29,20.40888287
15/02/2020 21:30,26.4212,4.2591,26.76228208,5.5512,1.6191,5.7825,20.87,2.64,21.03631384,26.0612,4.1891,26.39573269,5.5512,1.6191,5.7825,20.51,2.57,20.67038945
15/02/2020 22:00,25.60424,4.16082,25.94011428,4.73424,1.38082,4.9315,20.87,2.78,21.0543416,25.24424,4.09082,25.57355004,4.73424,1.38082,4.9315,20.51,2.71,20.68826237
15/02/2020 22:30,24.82288,4.30834,25.19399065,4.86288,1.41834,5.0655,19.96,2.89,20.16813576,24.45288,4.23834,24.81747099,4.86288,1.41834,5.0655,19.59,2.82,19.79193017
15/02/2020 23:00,23.86312,4.38716,24.26305152,5.13312,1.49716,5.347,18.73,2.89,18.951649,23.49312,4.31716,23.88649321,5.13312,1.49716,5.347,18.36,2.82,18.57530619
15/02/2020 23:30,23.51392,4.97656,24.03477862,9.07392,2.64656,9.452,14.44,2.33,14.6267734,23.20392,4.92656,23.72114872,9.07392,2.64656,9.452,14.13,2.28,14.31276703
16/02/2020 00:00,22.32576,5.15918,22.91411569,6.54576,1.90918,6.8185,15.78,3.25,16.11120418,22.00576,5.01918,22.57090253,6.54576,1.90918,6.8185,15.46,3.11,15.7697083
16/02/2020 00:30,21.81776,5.37268,22.46954254,5.59776,1.63268,5.831,16.22,3.74,16.64560002,21.47776,5.33268,22.1298814,5.59776,1.63268,5.831,15.88,3.7,16.30534882
16/02/2020 01:00,22.18816,5.23988,22.79848211,5.82816,1.69988,6.071,16.36,3.54,16.73861404,21.84816,5.18988,22.45611164,5.82816,1.69988,6.071,16.02,3.49,16.3957464
16/02/2020 01:30,22.2588,4.9209,22.79625922,4.5288,1.3209,4.7175,17.73,3.6,18.09179096,21.9088,4.8809,22.44590614,4.5288,1.3209,4.7175,17.38,3.56,17.7408568
16/02/2020 02:00,21.85888,4.88384,22.39782418,4.77888,1.39384,4.978,17.08,3.49,17.43291427,21.50888,4.83384,22.04536069,4.77888,1.39384,4.978,16.73,3.44,17.08000293
16/02/2020 02:30,21.36848,4.96664,21.9380822,4.78848,1.39664,4.988,16.58,3.57,16.95999116,21.02848,4.89664,21.59106423,4.78848,1.39664,4.988,16.24,3.5,16.61287453
16/02/2020 03:00,20.8948,4.7439,21.42655489,4.0248,1.1739,4.1925,16.87,3.57,17.24360171,20.5548,4.6739,21.07949583,4.0248,1.1739,4.1925,16.53,3.5,16.89647596
16/02/2020 03:30,20.59056,4.82558,21.14846055,4.03056,1.17558,4.1985,16.56,3.65,16.95747918,20.25056,4.77558,20.80604106,4.03056,1.17558,4.1985,16.22,3.6,16.61470433
16/02/2020 04:00,20.53056,4.75808,21.07470567,3.97056,1.15808,4.136,16.56,3.6,16.94678731,20.19056,4.75808,20.74362645,3.97056,1.15808,4.136,16.22,3.6,16.61470433
16/02/2020 04:30,20.1684,4.6087,20.688269,3.4584,1.0087,3.6025,16.71,3.6,17.09339346,19.8384,4.6087,20.36669414,3.4584,1.0087,3.6025,16.38,3.6,16.77093915
16/02/2020 05:00,20.16304,4.61672,20.68483226,3.14304,0.91672,3.274,17.02,3.7,17.4175314,19.81304,4.57672,20.33477121,3.14304,0.91672,3.274,16.67,3.66,17.06705891
16/02/2020 05:30,20.16072,4.84646,20.73506222,3.93072,1.14646,4.0945,16.23,3.7,16.64640802,19.83072,4.80646,20.40488945,3.93072,1.14646,4.0945,15.9,3.66,16.31580829
16/02/2020 06:00,20.15,4.785,20.71035309,3.72,1.085,3.875,16.43,3.7,16.84146371,19.82,4.745,20.38007421,3.72,1.085,3.875,16.1,3.66,16.51077224
16/02/2020 06:30,20.62232,4.81776,21.17760358,3.83232,1.11776,3.992,16.79,3.7,17.19285026,20.28232,4.77776,20.83745414,3.83232,1.11776,3.992,16.45,3.66,16.85224317
16/02/2020 07:00,21.20584,4.68962,21.71819942,3.97584,1.15962,4.1415,17.23,3.53,17.58788788,20.85584,4.66962,21.37221123,3.97584,1.15962,4.1415,16.88,3.51,17.24107015
16/02/2020 07:30,22.22744,4.75592,22.73054914,5.19744,1.51592,5.414,17.03,3.24,17.33546942,21.88744,4.68592,22.3834286,5.19744,1.51592,5.414,16.69,3.17,16.98837838
16/02/2020 08:00,22.80912,5.38016,23.43506084,7.98912,2.33016,8.322,14.82,3.05,15.13059483,22.49912,5.30016,23.1149756,7.98912,2.33016,8.322,14.51,2.97,14.81084062
16/02/2020 08:30,24.072,5.1935,24.62587311,9.132,2.6635,9.5125,14.94,2.53,15.15270603,23.752,5.1335,24.30041823,9.132,2.6635,9.5125,14.62,2.47,14.82718112
16/02/2020 09:00,25.05736,5.07798,25.56671999,8.90736,2.59798,9.2785,16.15,2.48,16.33930537,24.71736,5.06798,25.23157361,8.90736,2.59798,9.2785,15.81,2.47,16.00178115
16/02/2020 09:30,26.52704,4.41122,26.89131297,9.22704,2.69122,9.6115,17.3,1.72,17.38529263,26.18704,4.36122,26.54771749,9.22704,2.69122,9.6115,16.96,1.67,17.04202159
16/02/2020 10:00,27.01112,4.08866,27.31881667,8.12112,2.36866,8.4595,18.89,1.72,18.96814435,26.64112,4.03866,26.94550147,8.12112,2.36866,8.4595,18.52,1.67,18.59514184
16/02/2020 10:30,28.16264,4.28452,28.48668818,8.79264,2.56452,9.159,19.37,1.72,19.44621557,27.80264,4.23452,28.12326351,8.79264,2.56452,9.159,19.01,1.67,19.08321252
16/02/2020 11:00,28.82904,3.92972,29.09563965,9.11904,2.65972,9.499,19.71,1.27,19.7508734,28.46904,3.88972,28.7335372,9.11904,2.65972,9.499,19.35,1.23,19.38905361
16/02/2020 11:30,29.56024,3.86632,29.81201468,9.45024,2.75632,9.844,20.11,1.11,20.14061072,29.20024,3.84632,29.45247347,9.45024,2.75632,9.844,19.75,1.09,19.78005561
16/02/2020 12:00,29.80408,3.47244,30.0056832,8.85408,2.58244,9.223,20.95,0.89,20.96889601,29.44408,3.46244,29.6469617,8.85408,2.58244,9.223,20.59,0.88,20.60879667
16/02/2020 12:30,30.13496,3.28228,30.31318486,7.58496,2.21228,7.901,22.55,1.07,22.57537154,29.76496,3.27228,29.94429261,7.58496,2.21228,7.901,22.18,1.06,22.20531468
16/02/2020 13:00,30.22016,3.25338,30.39477836,7.04016,2.05338,7.3335,23.18,1.2,23.21104048,29.84016,3.23338,30.01482792,7.04016,2.05338,7.3335,22.8,1.18,22.83051467
16/02/2020 13:30,30.62744,3.31342,30.80614927,8.61744,2.51342,8.9765,22.01,0.8,22.02453405,30.24744,3.31342,30.42838114,8.61744,2.51342,8.9765,21.63,0.8,21.64478921
16/02/2020 14:00,30.38544,3.67492,30.60686199,8.72544,2.54492,9.089,21.66,1.13,21.68945596,30.00544,3.68492,30.23086279,8.72544,2.54492,9.089,21.28,1.14,21.31051384
16/02/2020 14:30,30.0384,3.9837,30.30140822,8.3784,2.4437,8.7275,21.66,1.54,21.71467706,29.6584,3.9637,29.92209231,8.3784,2.4437,8.7275,21.28,1.52,21.33421665
16/02/2020 15:00,30.08376,3.83568,30.32729887,8.93376,2.60568,9.306,21.15,1.23,21.18573577,29.71376,3.82568,29.95902803,8.93376,2.60568,9.306,20.78,1.22,20.81578247
16/02/2020 15:30,29.90456,4.08508,30.1822893,9.03456,2.63508,9.411,20.87,1.45,20.92031071,29.53456,4.03508,29.8089266,9.03456,2.63508,9.411,20.5,1.4,20.54774927
16/02/2020 16:00,30.0916,4.2188,30.38589581,9.3216,2.7188,9.71,20.77,1.5,20.82409422,29.7216,4.1188,30.00563314,9.3216,2.7188,9.71,20.4,1.4,20.44798279
16/02/2020 16:30,30.3732,4.4101,30.69169693,9.7032,2.8301,10.1075,20.67,1.58,20.73029908,30.0032,4.3801,30.32123491,9.7032,2.8301,10.1075,20.3,1.55,20.35908888
16/02/2020 17:00,30.10656,2.83608,30.23984631,8.38656,2.44608,8.736,21.72,0.39,21.7235011,29.47656,4.86608,29.87551379,8.38656,2.44608,8.736,21.09,2.42,21.22838901
16/02/2020 17:30,30.6772,3.0146,30.82496412,7.3872,2.1546,7.695,23.29,0.86,23.30587265,30.2972,3.0446,30.44979338,7.3872,2.1546,7.695,22.91,0.89,22.92728069
16/02/2020 18:00,31.65856,3.11458,31.8113978,7.31856,2.13458,7.6235,24.34,0.98,24.35972085,31.24856,3.11458,31.4033933,7.31856,2.13458,7.6235,23.93,0.98,23.95005846
16/02/2020 18:30,31.48184,3.52012,31.67802858,7.85184,2.29012,8.179,23.63,1.23,23.66199062,31.09184,3.52012,31.29047394,7.85184,2.29012,8.179,23.24,1.23,23.27252672
16/02/2020 19:00,31.222,4.0235,31.48018164,8.892,2.5935,9.2625,22.33,1.43,22.37574133,30.852,3.9935,31.10938679,8.892,2.5935,9.2625,21.96,1.4,22.00458134
16/02/2020 19:30,30.42648,3.96064,30.68317706,8.67648,2.53064,9.038,21.75,1.43,21.7969585,30.04648,3.93064,30.30248985,8.67648,2.53064,9.038,21.37,1.4,21.41580958
16/02/2020 20:00,29.56056,3.88308,29.81451019,8.41056,2.45308,8.761,21.15,1.43,21.19828767,29.18056,3.85308,29.43384629,8.41056,2.45308,8.761,20.77,1.4,20.81712997
16/02/2020 20:30,28.87656,3.62358,29.10302475,5.80656,1.69358,6.0485,23.07,1.93,23.15058963,28.47656,3.58358,28.70115878,5.80656,1.69358,6.0485,22.67,1.89,22.74864831
16/02/2020 21:00,28.11128,3.86454,28.37567149,7.42128,2.16454,7.7305,20.69,1.7,20.75972302,27.74128,3.82454,28.00367337,7.42128,2.16454,7.7305,20.32,1.66,20.38769237
16/02/2020 21:30,27.82616,4.52638,28.19190125,8.93616,2.60638,9.3085,18.89,1.92,18.98732472,27.46616,4.43638,27.82213889,8.93616,2.60638,9.3085,18.53,1.83,18.620145
16/02/2020 22:00,26.62824,4.67032,27.03470093,8.77824,2.56032,9.144,17.85,2.11,17.97427606,26.27824,4.62032,26.68132782,8.77824,2.56032,9.144,17.5,2.06,17.62082858
16/02/2020 22:30,25.53856,4.61958,25.95300688,7.91856,2.30958,8.2485,17.62,2.31,17.77077657,25.19856,4.54958,25.6059779,7.91856,2.30958,8.2485,17.28,2.24,17.42458034
16/02/2020 23:00,24.24464,5.42552,24.84429182,8.38464,2.44552,8.734,15.86,2.98,16.13753389,23.91464,5.32552,24.50043203,8.38464,2.44552,8.734,15.53,2.88,15.79478711
16/02/2020 23:30,23.37224,5.02732,23.90680968,8.56224,2.49732,8.919,14.81,2.53,15.02454658,23.05224,4.98732,23.58557037,8.56224,2.49732,8.919,14.49,2.49,14.70238756
17/02/2020 00:00,22.48256,4.93908,23.01868839,8.60256,2.50908,8.961,13.88,2.43,14.09110712,22.19256,4.87908,22.72256898,8.60256,2.50908,8.961,13.59,2.37,13.79510783
17/02/2020 00:30,21.8368,5.2624,22.46193865,8.2368,2.4024,8.58,13.6,2.86,13.8974674,21.5468,5.2224,22.17065746,8.2368,2.4024,8.58,13.31,2.82,13.60545846
17/02/2020 01:00,22.63128,5.50204,23.2904976,8.68128,2.53204,9.043,13.95,2.97,14.26265754,22.33128,5.47204,22.99193964,8.68128,2.53204,9.043,13.65,2.94,13.96302618
17/02/2020 01:30,22.73976,5.68118,23.43869645,8.36976,2.44118,8.7185,14.37,3.24,14.73073318,22.43976,5.63118,23.13553581,8.36976,2.44118,8.7185,14.07,3.19,14.42709257
17/02/2020 02:00,22.34072,5.62146,23.03711316,8.37072,2.44146,8.7195,13.97,3.18,14.32736193,22.04072,5.54146,22.72666093,8.37072,2.44146,8.7195,13.67,3.1,14.01709314
17/02/2020 02:30,22.13952,5.30986,22.7673661,8.39952,2.44986,8.7495,13.74,2.86,14.03450035,21.83952,5.28986,22.47103141,8.39952,2.44986,8.7495,13.44,2.84,13.73678274
17/02/2020 03:00,22.01376,5.34318,22.65292921,8.51376,2.48318,8.8685,13.5,2.86,13.79962318,21.72376,5.32318,22.36644795,8.51376,2.48318,8.8685,13.21,2.84,13.51183555
17/02/2020 03:30,21.5784,5.2512,22.20816174,8.1984,2.3912,8.54,13.38,2.86,13.68225128,21.2884,5.2312,21.92171134,8.1984,2.3912,8.54,13.09,2.84,13.39453993
17/02/2020 04:00,21.61536,5.33198,22.26328364,8.47536,2.47198,8.8285,13.14,2.86,13.44764663,21.33536,5.31198,21.98669411,8.47536,2.47198,8.8285,12.86,2.84,13.16985953
17/02/2020 04:30,21.6336,5.2673,22.26560348,8.2536,2.4073,8.5975,13.38,2.86,13.68225128,21.3436,5.2473,21.97915872,8.2536,2.4073,8.5975,13.09,2.84,13.39453993
17/02/2020 05:00,21.76368,5.30524,22.40096736,8.38368,2.44524,8.733,13.38,2.86,13.68225128,21.47368,5.22524,22.10027298,8.38368,2.44524,8.733,13.09,2.78,13.38194679
17/02/2020 05:30,22.47288,4.95584,23.01283741,8.04288,2.34584,8.378,14.43,2.61,14.66413993,22.16288,4.91584,22.70151389,8.04288,2.34584,8.378,14.12,2.57,14.35197896
17/02/2020 06:00,23.6472,4.6246,24.09516534,6.6672,1.9446,6.945,16.98,2.68,17.19019488,23.2972,4.5746,23.74208274,6.6672,1.9446,6.945,16.63,2.63,16.8366802
17/02/2020 06:30,26.05904,4.21972,26.39847728,7.67904,2.23972,7.999,18.38,1.98,18.4863409,25.70904,4.16972,26.04498613,7.67904,2.23972,7.999,18.03,1.93,18.13300306
17/02/2020 07:00,27.80512,3.71816,28.05261863,8.32512,2.42816,8.672,19.48,1.29,19.52266631,27.44512,3.69816,27.69315799,8.32512,2.42816,8.672,19.12,1.27,19.16213193
17/02/2020 07:30,29.70392,3.20406,29.87622573,8.41392,2.45406,8.7645,21.29,0.75,21.30320633,29.34392,3.21406,29.51941433,8.41392,2.45406,8.7645,20.93,0.76,20.94379383
17/02/2020 08:00,30.936,3.213,31.10240288,7.656,2.233,7.975,23.28,0.98,23.30061802,30.556,2.993,30.7022342,7.656,2.233,7.975,22.9,0.76,22.91260788
17/02/2020 08:30,32.69424,2.12582,32.76327883,9.65424,2.81582,10.0565,23.04,-0.69,23.05032972,32.32424,2.12582,32.39406739,9.65424,2.81582,10.0565,22.67,-0.69,22.68049823
17/02/2020 09:00,33.83456,2.08508,33.89874642,9.51456,2.77508,9.911,24.32,-0.69,24.32978627,33.43456,2.08508,33.49951285,9.51456,2.77508,9.911,23.92,-0.69,23.92994985
17/02/2020 09:30,34.78544,2.62492,34.88433805,11.36544,3.31492,11.839,23.42,-0.69,23.43016218,34.40544,2.62492,34.50542721,11.36544,3.31492,11.839,23.04,-0.69,23.05032972
17/02/2020 10:00,34.64696,3.04828,34.78079712,12.81696,3.73828,13.351,21.83,-0.69,21.840902,34.27696,3.04828,34.41223616,12.81696,3.73828,13.351,21.46,-0.69,21.47108987
17/02/2020 10:30,34.66032,3.13676,34.80196899,13.12032,3.82676,13.667,21.54,-0.69,21.5510487,34.29032,3.13676,34.4334911,13.12032,3.82676,13.667,21.17,-0.69,21.1812417
17/02/2020 11:00,35.09384,2.68862,35.19668001,11.58384,3.37862,12.0665,23.51,-0.69,23.5201233,34.71384,2.68862,34.81780242,11.58384,3.37862,12.0665,23.13,-0.69,23.14028954
17/02/2020 11:30,35.04912,2.39266,35.13069363,10.56912,3.08266,11.0095,24.48,-0.69,24.48972233,34.65912,2.39266,34.74160936,10.56912,3.08266,11.0095,24.09,-0.69,24.09987967
17/02/2020 12:00,34.74704,2.32622,34.82482,10.54704,3.07622,10.9865,24.2,-0.75,24.21161911,34.34704,2.31622,34.42504948,10.54704,3.07622,10.9865,23.8,-0.76,23.81213136
17/02/2020 12:30,35.27992,2.50206,35.36853205,10.90992,3.18206,11.3645,24.37,-0.68,24.37948523,34.89992,2.49206,34.98878076,10.90992,3.18206,11.3645,23.99,-0.69,23.99992083
17/02/2020 13:00,34.70624,2.98682,34.83452581,13.32624,3.88682,13.8815,21.38,-0.9,21.39893455,34.34624,3.00682,34.47760387,13.32624,3.88682,13.8815,21.02,-0.88,21.03841249
17/02/2020 13:30,34.57648,2.80314,34.68992019,12.69648,3.70314,13.2255,21.88,-0.9,21.89850223,34.20648,2.82314,34.32278243,12.69648,3.70314,13.2255,21.51,-0.88,21.5279934
17/02/2020 14:00,34.00472,2.17096,34.07394972,9.77472,2.85096,10.182,24.23,-0.68,24.23954001,33.61472,2.17096,33.68475127,9.77472,2.85096,10.182,23.84,-0.68,23.84969601
17/02/2020 14:30,33.91752,2.25636,33.99248922,10.06752,2.93636,10.487,23.85,-0.68,23.85969195,33.52752,2.25636,33.60335932,10.06752,2.93636,10.487,23.46,-0.68,23.469853
17/02/2020 15:00,33.76112,2.91366,33.88661444,12.32112,3.59366,12.8345,21.44,-0.68,21.45078087,33.39112,2.91366,33.51799978,12.32112,3.59366,12.8345,21.07,-0.68,21.08097009
17/02/2020 15:30,33.61352,2.54686,33.70986833,11.06352,3.22686,11.5245,22.55,-0.68,22.56025044,33.24352,2.54686,33.34093757,11.06352,3.22686,11.5245,22.18,-0.68,22.19042136
17/02/2020 16:00,33.72568,2.57124,33.82355343,8.81568,2.57124,9.183,24.91,0,24.91,33.32568,2.57124,33.42472472,8.81568,2.57124,9.183,24.51,0,24.51
17/02/2020 16:30,34.9484,2.1662,35.01546922,9.7584,2.8462,10.165,25.19,-0.68,25.19917657,34.5384,2.1662,34.60626384,9.7584,2.8462,10.165,24.78,-0.68,24.78932835
17/02/2020 17:00,35.48416,2.02788,35.5420583,9.28416,2.70788,9.671,26.2,-0.68,26.20882294,35.06416,2.02788,35.12275066,9.28416,2.70788,9.671,25.78,-0.68,25.78896663
17/02/2020 17:30,36.06872,2.35046,36.14522409,8.05872,2.35046,8.3945,28.01,0,28.01,35.62872,2.35046,35.70616685,8.05872,2.35046,8.3945,27.57,0,27.57
17/02/2020 18:00,37.1132,2.2526,37.18149837,7.7232,2.2526,8.045,29.39,0,29.39,36.6632,2.2526,36.73233509,7.7232,2.2526,8.045,28.94,0,28.94
17/02/2020 18:30,36.78912,2.89516,36.90286306,7.62912,2.22516,7.947,29.16,0.67,29.16769617,36.33912,2.89516,36.45426715,7.62912,2.22516,7.947,28.71,0.67,28.71781677
17/02/2020 19:00,35.6324,3.2457,35.77991753,8.5224,2.4857,8.8775,27.11,0.76,27.1206508,35.1924,3.2457,35.34175415,8.5224,2.4857,8.8775,26.67,0.76,26.68082645
17/02/2020 19:30,34.63304,2.63172,34.73288657,9.02304,2.63172,9.399,25.61,0,25.61,34.22304,2.63172,34.32407926,9.02304,2.63172,9.399,25.2,0,25.2
17/02/2020 20:00,33.91232,3.57776,34.10052513,9.59232,2.79776,9.992,24.32,0.78,24.33250501,33.51232,3.59776,33.70488791,9.59232,2.79776,9.992,23.92,0.8,23.93337419
17/02/2020 20:30,32.79008,3.63544,32.99099529,9.07008,2.64544,9.448,23.72,0.99,23.74065079,32.40008,3.64544,32.60451528,9.07008,2.64544,9.448,23.33,1,23.3514218
17/02/2020 21:00,31.16584,3.81212,31.39811844,7.75584,2.26212,8.079,23.41,1.55,23.46125743,30.77584,3.78212,31.00736621,7.75584,2.26212,8.079,23.02,1.52,23.07012787
17/02/2020 21:30,30.05624,4.27432,30.35864579,8.82624,2.57432,9.194,21.23,1.7,21.2979553,29.67624,4.21432,29.97398395,8.82624,2.57432,9.194,20.85,1.64,20.91439935
17/02/2020 22:00,28.32944,4.30192,28.65420888,6.82944,1.99192,7.114,21.5,2.31,21.62373927,27.94944,4.27192,28.27402513,6.82944,1.99192,7.114,21.12,2.28,21.24271169
17/02/2020 22:30,26.81,4.305,27.15343671,6.84,1.995,7.125,19.97,2.31,20.10315896,26.45,4.275,26.79324775,6.84,1.995,7.125,19.61,2.28,19.74209969
17/02/2020 23:00,25.24512,4.90316,25.71686337,6.76512,1.97316,7.047,18.48,2.93,18.71083376,24.88512,4.92316,25.36743388,6.76512,1.97316,7.047,18.12,2.95,18.35856476
17/02/2020 23:30,24.2116,5.2288,24.76977844,7.8816,2.2988,8.21,16.33,2.93,16.59077454,23.8716,5.1688,24.42477799,7.8816,2.2988,8.21,15.99,2.87,16.24552246
18/02/2020 00:00,23.5372,5.3921,24.14693617,8.8872,2.5921,9.2575,14.65,2.8,14.91517683,23.2272,5.3321,23.8313682,8.8872,2.5921,9.2575,14.34,2.74,14.59942465
18/02/2020 00:30,22.96704,5.14622,23.53653557,6.70704,1.95622,6.9865,16.26,3.19,16.56996379,22.62704,5.08622,23.19164878,6.70704,1.95622,6.9865,15.92,3.13,16.22477427
18/02/2020 01:00,23.6456,5.1533,24.20063843,7.4856,2.1833,7.7975,16.16,2.97,16.43065732,23.3156,5.0933,23.86543333,7.4856,2.1833,7.7975,15.83,2.91,16.09524775
18/02/2020 01:30,23.9068,5.1074,24.44628031,7.8768,2.2974,8.205,16.03,2.81,16.27442779,23.5668,5.0374,24.09915893,7.8768,2.2974,8.205,15.69,2.74,15.92745115
18/02/2020 02:00,23.4212,4.9441,23.93735019,7.5912,2.2141,7.9075,15.83,2.73,16.06367953,23.0912,4.8841,23.60207513,7.5912,2.2141,7.9075,15.5,2.67,15.72828344
18/02/2020 02:30,23.09488,4.90434,23.60987152,7.45488,2.17434,7.7655,15.64,2.73,15.87647631,22.76488,4.84434,23.2746083,7.45488,2.17434,7.7655,15.31,2.67,15.54107461
18/02/2020 03:00,22.83496,4.97228,23.37004421,7.34496,2.14228,7.651,15.49,2.83,15.74639641,22.50496,4.91228,23.03483708,7.34496,2.14228,7.651,15.16,2.77,15.41098634
18/02/2020 03:30,22.37488,4.82684,22.88959675,5.71488,1.66684,5.953,16.66,3.16,16.95703984,22.03488,4.74684,22.54037326,5.71488,1.66684,5.953,16.32,3.08,16.60809441
18/02/2020 04:00,22.3064,4.9277,22.84420514,6.2664,1.8277,6.5275,16.04,3.1,16.33681732,21.9764,4.8577,22.50687464,6.2664,1.8277,6.5275,15.71,3.03,15.99953124
18/02/2020 04:30,22.55976,4.88618,23.08284052,6.32976,1.84618,6.5935,16.23,3.04,16.51225303,22.21976,4.87618,22.74851349,6.32976,1.84618,6.5935,15.89,3.03,16.17630984
18/02/2020 05:00,22.75088,4.71984,23.23530569,6.41088,1.86984,6.678,16.34,2.85,16.58668442,22.41088,4.66984,22.89224646,6.41088,1.86984,6.678,16,2.8,16.2431524
18/02/2020 05:30,23.72864,4.75752,24.20087504,6.84864,1.99752,7.134,16.88,2.76,17.10415154,23.38864,4.68752,23.85374865,6.84864,1.99752,7.134,16.54,2.69,16.7573178
18/02/2020 06:00,24.61264,4.58702,25.03642946,6.81264,1.98702,7.0965,17.8,2.6,17.98888546,24.26264,4.53702,24.68319773,6.81264,1.98702,7.0965,17.45,2.55,17.63533385
18/02/2020 06:30,26.71536,3.44698,26.93681739,6.91536,2.01698,7.2035,19.8,1.43,19.85157173,26.34536,3.48698,26.57512038,6.91536,2.01698,7.2035,19.43,1.47,19.48552796
18/02/2020 07:00,28.45984,2.99662,28.6171666,7.11984,2.07662,7.4165,21.34,0.92,21.3598221,28.08984,2.99662,28.24922729,7.11984,2.07662,7.4165,20.97,0.92,20.99017151
18/02/2020 07:30,30.33976,2.77868,30.46673759,6.98976,2.03868,7.281,23.35,0.74,23.36172297,29.95976,2.78868,30.08926645,6.98976,2.03868,7.281,22.97,0.75,22.98224097
18/02/2020 08:00,31.64288,2.10084,31.712543,7.20288,2.10084,7.503,24.44,0,24.44,31.25288,2.10084,31.32341037,7.20288,2.10084,7.503,24.05,0,24.05
18/02/2020 08:30,32.78096,2.43278,32.87110824,8.34096,2.43278,8.6885,24.44,0,24.44,32.39096,2.43278,32.48219063,8.34096,2.43278,8.6885,24.05,0,24.05
18/02/2020 09:00,33.5744,2.6642,33.67993909,9.1344,2.6642,9.515,24.44,0,24.44,33.1844,2.6642,33.29117548,9.1344,2.6642,9.515,24.05,0,24.05
18/02/2020 09:30,34.53576,2.24418,34.6085981,10.02576,2.92418,10.4435,24.51,-0.68,24.51943107,34.14576,2.24418,34.21942825,10.02576,2.92418,10.4435,24.12,-0.68,24.1295835
18/02/2020 10:00,34.78944,2.20442,34.85921117,9.88944,2.88442,10.3015,24.9,-0.68,24.90928341,34.38944,2.20442,34.46002105,9.88944,2.88442,10.3015,24.5,-0.68,24.50943492
18/02/2020 10:30,34.75848,2.99164,34.88698671,12.58848,3.67164,13.113,22.17,-0.68,22.18042606,34.38848,2.93164,34.51321587,12.58848,3.67164,13.113,21.8,-0.74,21.81255602
18/02/2020 11:00,34.6328,3.1354,34.77443844,13.9728,4.0754,14.555,20.66,-0.94,20.68137326,34.2828,3.1554,34.42770578,13.9728,4.0754,14.555,20.31,-0.92,20.33082635
18/02/2020 11:30,34.7644,3.1242,34.90450018,13.9344,4.0642,14.515,20.83,-0.94,20.85119901,34.4044,3.1442,34.54777465,13.9344,4.0642,14.515,20.47,-0.92,20.49066373
18/02/2020 12:00,34.8016,3.3538,34.96282793,14.7216,4.2938,15.335,20.08,-0.94,20.10198995,34.4416,3.3738,34.60644936,14.7216,4.2938,15.335,19.72,-0.92,19.74144878
