Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
18/02/2020 12:30,35.22336,3.68598,35.41569621,15.24336,4.44598,15.8785,19.98,-0.76,19.99444923,34.87336,3.67598,35.06656622,15.24336,4.44598,15.8785,19.63,-0.77,19.64509608
18/02/2020 13:00,34.6696,3.1803,34.81516153,13.5096,3.9403,14.0725,21.16,-0.76,21.17364399,34.2996,3.1703,34.44580326,13.5096,3.9403,14.0725,20.79,-0.77,20.80425437
18/02/2020 13:30,34.39528,2.76904,34.50656269,11.82528,3.44904,12.318,22.57,-0.68,22.58024136,34.02528,2.76904,34.13776884,11.82528,3.44904,12.318,22.2,-0.68,22.21041197
18/02/2020 14:00,34.14656,2.13358,34.21315132,9.64656,2.81358,10.0485,24.5,-0.68,24.50943492,33.74656,2.13358,33.81393907,9.64656,2.81358,10.0485,24.1,-0.68,24.10959145
18/02/2020 14:30,34.20176,2.23718,34.27485028,10.00176,2.91718,10.4185,24.2,-0.68,24.20955183,33.80176,2.23718,33.87571333,10.00176,2.91718,10.4185,23.8,-0.68,23.8097123
18/02/2020 15:00,34.10264,2.02452,34.16268046,9.27264,2.70452,9.659,24.83,-0.68,24.83930957,33.71264,2.02452,33.77337379,9.27264,2.70452,9.659,24.44,-0.68,24.44945807
18/02/2020 15:30,33.94904,2.65972,34.05306781,9.11904,2.65972,9.499,24.83,0,24.83,33.55904,2.65972,33.66427299,9.11904,2.65972,9.499,24.44,0,24.44
18/02/2020 16:00,34.24912,2.10516,34.313757,9.54912,2.78516,9.947,24.7,-0.68,24.70935855,33.84912,2.78516,33.96351043,9.54912,2.78516,9.947,24.3,0,24.3
18/02/2020 16:30,35.09072,2.98396,35.21736287,10.23072,2.98396,10.657,24.86,0,24.86,34.69072,2.98396,34.81881778,10.23072,2.98396,10.657,24.46,0,24.46
18/02/2020 17:00,36.10688,2.96534,36.22844221,10.16688,2.96534,10.5905,25.94,0,25.94,35.69688,2.96534,35.81983365,10.16688,2.96534,10.5905,25.53,0,25.53
18/02/2020 17:30,36.84848,2.95414,36.96670693,10.12848,2.95414,10.5505,26.72,0,26.72,36.41848,2.95414,36.53809832,10.12848,2.95414,10.5505,26.29,0,26.29
18/02/2020 18:00,37.6016,2.1263,37.66167116,9.6216,2.8063,10.0225,27.98,-0.68,27.98826183,37.1616,2.1263,37.22238125,9.6216,2.8063,10.0225,27.54,-0.68,27.54839378
18/02/2020 18:30,36.87112,2.66616,36.96738967,9.14112,2.66616,9.522,27.73,0,27.73,36.43112,2.66616,36.5285493,9.14112,2.66616,9.522,27.29,0,27.29
18/02/2020 19:00,36.0364,2.9702,36.15859805,7.8864,2.3002,8.215,28.15,0.67,28.15797223,35.5964,2.9702,35.72010332,7.8864,2.3002,8.215,27.71,0.67,27.71809878
18/02/2020 19:30,34.43728,2.75254,34.54710886,5.35728,1.56254,5.5805,29.08,1.19,29.10433816,33.99728,2.74254,34.10772014,5.35728,1.56254,5.5805,28.64,1.18,28.66429835
18/02/2020 20:00,33.08768,2.76974,33.20340385,4.62768,1.34974,4.8205,28.46,1.42,28.49540314,32.64768,2.75974,32.76411412,4.62768,1.34974,4.8205,28.02,1.41,28.05545402
18/02/2020 20:30,32.07304,3.38172,32.25082828,4.94304,1.44172,5.149,27.13,1.94,27.19927389,31.64304,3.34172,31.8190049,4.94304,1.44172,5.149,26.7,1.9,26.76751763
18/02/2020 21:00,31.40856,4.02958,31.66599369,8.39856,2.44958,8.7485,23.01,1.58,23.06418219,31.02856,3.99958,31.28527091,8.39856,2.44958,8.7485,22.63,1.55,22.68302008
18/02/2020 21:30,30.38504,4.12772,30.66412771,8.73504,2.54772,9.099,21.65,1.58,21.70757702,30.00504,4.09772,30.28355551,8.73504,2.54772,9.099,21.27,1.55,21.32640148
18/02/2020 22:00,28.76888,4.03884,29.05100145,8.01888,2.33884,8.353,20.75,1.7,20.81952209,28.39888,3.99884,28.67903601,8.01888,2.33884,8.353,20.38,1.66,20.44749373
18/02/2020 22:30,27.37296,4.15378,27.68632925,8.41296,2.45378,8.7635,18.96,1.7,19.03606052,27.01296,4.11378,27.32440656,8.41296,2.45378,8.7635,18.6,1.66,18.67392835
18/02/2020 23:00,25.79472,4.37346,26.16285023,7.07472,2.06346,7.3695,18.72,2.31,18.86198558,25.42472,4.41346,25.8049417,7.07472,2.06346,7.3695,18.35,2.35,18.49986486
18/02/2020 23:30,24.3372,5.2221,24.8911557,6.9672,2.0321,7.2575,17.37,3.19,17.66049263,23.9872,5.1721,24.5384674,6.9672,2.0321,7.2575,17.02,3.14,17.30722393
19/02/2020 00:00,23.22824,5.02282,23.7650974,6.79824,1.98282,7.0815,16.43,3.04,16.70887489,22.89824,4.95282,23.42775749,6.79824,1.98282,7.0815,16.1,2.97,16.37164928
19/02/2020 00:30,23.07368,4.73274,23.55405563,6.52368,1.90274,6.7955,16.55,2.83,16.79021739,22.74368,4.67274,23.21873121,6.52368,1.90274,6.7955,16.22,2.77,16.45482604
19/02/2020 01:00,23.96856,5.05208,24.49521139,9.05856,2.64208,9.436,14.91,2.41,15.10351615,23.64856,4.99208,24.16971768,9.05856,2.64208,9.436,14.59,2.35,14.77804453
19/02/2020 01:30,24.16832,5.04326,24.68890769,9.02832,2.63326,9.4045,15.14,2.41,15.33061316,23.84832,4.92326,24.35119824,9.02832,2.63326,9.4045,14.82,2.29,14.99588277
19/02/2020 02:00,23.61552,4.92286,24.1231701,8.61552,2.51286,8.9745,15,2.41,15.1923698,23.27552,4.80286,23.76588512,8.61552,2.51286,8.9745,14.66,2.29,14.83777948
19/02/2020 02:30,23.17648,4.86314,23.68120258,8.61648,2.51314,8.9755,14.56,2.35,14.74842703,22.86648,4.80314,23.36548868,8.61648,2.51314,8.9755,14.25,2.29,14.43283063
19/02/2020 03:00,23.1628,5.1479,23.72796195,9.1128,2.6579,9.4925,14.05,2.49,14.26893829,22.8628,5.0879,23.42209107,9.1128,2.6579,9.4925,13.75,2.43,13.96307273
19/02/2020 03:30,22.67032,4.98676,23.21230674,8.56032,2.49676,8.917,14.11,2.49,14.3280215,22.37032,4.92676,22.90642227,8.56032,2.49676,8.917,13.81,2.43,14.02216103
19/02/2020 04:00,22.61584,4.99712,23.16133475,8.59584,2.50712,8.954,14.02,2.49,14.23939957,22.32584,4.93712,22.86522,8.59584,2.50712,8.954,13.73,2.43,13.94337836
19/02/2020 04:30,22.7656,5.0408,23.31699397,8.7456,2.5508,9.11,14.02,2.49,14.23939957,22.4756,4.9808,23.02088104,8.7456,2.5508,9.11,13.73,2.43,13.94337836
19/02/2020 05:00,22.49384,4.62112,22.96361444,6.96384,2.03112,7.254,15.53,2.59,15.7444911,22.16384,4.57112,22.63031024,6.96384,2.03112,7.254,15.2,2.54,15.41076247
19/02/2020 05:30,23.06864,4.52752,23.50873431,5.88864,1.71752,6.134,17.18,2.81,17.40828826,22.72864,4.45752,23.16161827,5.88864,1.71752,6.134,16.84,2.74,17.06145363
19/02/2020 06:00,24.13672,4.41696,24.53753834,5.16672,1.50696,5.382,18.97,2.91,19.19189933,23.76672,4.38696,24.16821048,5.16672,1.50696,5.382,18.6,2.88,18.82164711
19/02/2020 06:30,26.19744,3.20342,26.39257021,3.33744,0.97342,3.4765,22.86,2.23,22.96851105,25.81744,3.16342,26.01052545,3.33744,0.97342,3.4765,22.48,2.19,22.58642291
19/02/2020 07:00,29.06568,3.37874,29.26140184,7.67568,2.23874,7.9955,21.39,1.14,21.42035714,28.68568,3.38874,28.88514836,7.67568,2.23874,7.9955,21.01,1.15,21.04144957
19/02/2020 07:30,30.65088,2.81234,30.77963127,5.39088,1.57234,5.6155,25.26,1.24,25.29041716,30.24088,2.83234,30.3732279,5.39088,1.57234,5.6155,24.85,1.26,24.88192316
19/02/2020 08:00,32.07504,2.89522,32.20544193,7.11504,2.07522,7.4115,24.96,0.82,24.97346592,31.67504,2.88522,31.8061732,7.11504,2.07522,7.4115,24.56,0.81,24.57335345
19/02/2020 08:30,33.82416,3.30538,33.98528118,8.86416,2.58538,9.2335,24.96,0.72,24.97038246,33.42416,3.30538,33.58720007,8.86416,2.58538,9.2335,24.56,0.72,24.57055148
19/02/2020 09:00,34.70736,3.02048,34.83854385,8.36736,2.44048,8.716,26.34,0.58,26.34638495,34.26736,3.16048,34.41279697,8.36736,2.44048,8.716,25.9,0.72,25.91000579
19/02/2020 09:30,36.15088,1.78484,36.19491371,8.45088,2.46484,8.803,27.7,-0.68,27.70834531,35.69088,1.78484,35.73548053,8.45088,2.46484,8.803,27.24,-0.68,27.2484862
19/02/2020 10:00,36.174,1.897,36.22370612,6.504,1.897,6.775,29.67,0,29.67,35.714,1.897,35.76434544,6.504,1.897,6.775,29.21,0,29.21
19/02/2020 10:30,36.50512,2.16566,36.56930228,7.42512,2.16566,7.7345,29.08,0,29.08,36.04512,2.16566,36.1101199,7.42512,2.16566,7.7345,28.62,0,28.62
19/02/2020 11:00,36.56376,1.70568,36.60352291,8.21376,2.39568,8.556,28.35,-0.69,28.35839558,36.11376,1.70568,36.15401783,8.21376,2.39568,8.556,27.9,-0.69,27.90853095
19/02/2020 11:30,36.92768,1.60224,36.96242312,8.40768,2.45224,8.758,28.52,-0.85,28.53266374,36.46768,1.64224,36.50463857,8.40768,2.45224,8.758,28.06,-0.81,28.07168858
19/02/2020 12:00,36.70536,1.64948,36.7424038,8.77536,2.55948,9.141,27.93,-0.91,27.94482063,36.25536,1.68948,36.29470308,8.77536,2.55948,9.141,27.48,-0.87,27.49376838
19/02/2020 12:30,37.00752,1.47636,37.03695689,7.42752,2.16636,7.737,29.58,-0.69,29.58804657,36.55752,1.46636,36.58691679,7.42752,2.16636,7.737,29.13,-0.7,29.13840936
19/02/2020 13:00,37.5316,1.8538,37.57735452,8.7216,2.5438,9.085,28.81,-0.69,28.81826157,37.0816,1.8438,37.12741113,8.7216,2.5438,9.085,28.36,-0.7,28.36863761
19/02/2020 13:30,36.82272,1.57996,36.85660025,7.78272,2.26996,8.107,29.04,-0.69,29.04819616,36.37272,1.56996,36.40658642,7.78272,2.26996,8.107,28.59,-0.7,28.59856815
19/02/2020 14:00,36.67768,1.81474,36.72254745,8.58768,2.50474,8.9455,28.09,-0.69,28.09847327,36.22768,1.80474,36.27260515,8.58768,2.50474,8.9455,27.64,-0.7,27.64886254
19/02/2020 14:30,36.32,1.945,36.3720418,9.24,2.695,9.625,27.08,-0.75,27.0903839,35.87,1.995,35.92543563,9.24,2.695,9.625,26.63,-0.7,26.63919856
19/02/2020 15:00,36.66568,1.93374,36.7166371,9.47568,2.76374,9.8705,27.19,-0.83,27.20266531,36.21568,1.95374,36.26834126,9.47568,2.76374,9.8705,26.74,-0.81,26.75226532
19/02/2020 15:30,36.65032,2.06676,36.70854741,9.76032,2.84676,10.167,26.89,-0.78,26.90131038,36.21032,2.03676,36.26755666,9.76032,2.84676,10.167,26.45,-0.81,26.46239974
19/02/2020 16:00,36.5836,2.0973,36.64366871,9.6936,2.8273,10.0975,26.89,-0.73,26.89990706,36.1436,2.0973,36.20439874,9.6936,2.8273,10.0975,26.45,-0.73,26.46007181
19/02/2020 16:30,37.14168,3.36924,37.29418415,11.55168,3.36924,12.033,25.59,0,25.59,36.72168,3.36924,36.87592114,11.55168,3.36924,12.033,25.17,0,25.17
19/02/2020 17:00,38.00432,3.58876,38.17338781,12.30432,3.58876,12.817,25.7,0,25.7,37.58432,3.58876,37.75526862,12.30432,3.58876,12.817,25.28,0,25.28
19/02/2020 17:30,37.26728,2.23004,37.33394216,9.97728,2.91004,10.393,27.29,-0.68,27.29847065,36.82728,2.91004,36.94207473,9.97728,2.91004,10.393,26.85,0,26.85
19/02/2020 18:00,38.03424,2.32832,38.10543907,10.31424,3.00832,10.744,27.72,-0.68,27.72833929,37.58424,3.00832,37.70444384,10.31424,3.00832,10.744,27.27,0,27.27
19/02/2020 18:30,38.45424,3.51582,38.61462889,12.05424,3.51582,12.5565,26.4,0,26.4,38.02424,3.51582,38.186435,12.05424,3.51582,12.5565,25.97,0,25.97
19/02/2020 19:00,37.57016,2.72088,37.66855599,11.66016,3.40088,12.146,25.91,-0.68,25.91892166,37.15016,3.40088,37.30550057,11.66016,3.40088,12.146,25.49,0,25.49
19/02/2020 19:30,36.33888,2.86384,36.45155387,9.81888,2.86384,10.228,26.52,0,26.52,35.90888,2.86384,36.02289886,9.81888,2.86384,10.228,26.09,0,26.09
19/02/2020 20:00,34.96656,3.52108,35.14339657,9.46656,2.76108,9.861,25.5,0.76,25.51132298,34.55656,3.61108,34.74472245,9.46656,2.76108,9.861,25.09,0.85,25.10439404
19/02/2020 20:30,33.75408,3.72744,33.95926568,9.45408,2.75744,9.848,24.3,0.97,24.31935238,33.35408,3.71744,33.56060209,9.45408,2.75744,9.848,23.9,0.96,23.91927256
19/02/2020 21:00,32.01112,4.22616,32.28888713,9.14112,2.66616,9.522,22.87,1.56,22.92314333,31.64112,4.18616,31.91683585,9.14112,2.66616,9.522,22.5,1.52,22.55128378
19/02/2020 21:30,30.98784,4.53062,31.31729148,9.56784,2.79062,9.9665,21.42,1.74,21.49055607,30.61784,4.49062,30.94540021,9.56784,2.79062,9.9665,21.05,1.7,21.11853451
19/02/2020 22:00,30.14896,4.90678,30.54564255,11.26896,3.28678,11.7385,18.88,1.62,18.94937466,29.78896,4.84678,30.18067949,11.26896,3.28678,11.7385,18.52,1.56,18.58558581
19/02/2020 22:30,29.07064,5.66602,29.61766184,12.26064,3.57602,12.7715,16.81,2.09,16.93942738,28.72064,5.64602,29.27033829,12.26064,3.57602,12.7715,16.46,2.07,16.58965039
19/02/2020 23:00,27.39248,5.74364,27.98816466,12.01248,3.50364,12.513,15.38,2.24,15.54226496,27.07248,5.70364,27.6667794,12.01248,3.50364,12.513,15.06,2.2,15.21984231
19/02/2020 23:30,26.20432,5.94876,26.87106496,11.82432,3.44876,12.317,14.38,2.5,14.595698,25.90432,5.87876,26.56301214,11.82432,3.44876,12.317,14.08,2.43,14.28815243
20/02/2020 00:00,25.05392,5.96906,25.75516617,11.89392,3.46906,12.3895,13.16,2.5,13.3953574,24.76392,5.89906,25.45683882,11.89392,3.46906,12.3895,12.87,2.43,13.09739669
20/02/2020 00:30,24.54648,5.67564,25.19409792,11.19648,3.26564,11.663,13.35,2.41,13.56578785,24.26648,5.61564,24.90777919,11.19648,3.26564,11.663,13.07,2.35,13.27958584
20/02/2020 01:00,25.3196,5.7728,25.96935432,11.0496,3.2228,11.51,14.27,2.55,14.49604774,25.0196,5.7128,25.66352408,11.0496,3.2228,11.51,13.97,2.49,14.19017266
20/02/2020 01:30,25.65736,5.85548,26.3170433,12.32736,3.59548,12.841,13.33,2.26,13.52022559,25.37736,5.78548,26.02848784,12.32736,3.59548,12.841,13.05,2.19,13.23248276
20/02/2020 02:00,24.9628,5.8904,25.64835659,11.9328,3.4804,12.43,13.03,2.41,13.25099996,24.6828,5.8304,25.36206182,11.9328,3.4804,12.43,12.75,2.35,12.96475993
20/02/2020 02:30,24.68896,6.01428,25.41094862,11.32896,3.30428,11.801,13.36,2.71,13.63208348,24.40896,5.94428,25.12233654,11.32896,3.30428,11.801,13.08,2.64,13.34376259
20/02/2020 03:00,24.4772,6.2646,25.2661539,12.1872,3.5546,12.695,12.29,2.71,12.58523738,24.1972,6.1946,24.97754105,12.1872,3.5546,12.695,12.01,2.64,12.29673534
20/02/2020 03:30,24.05032,6.37926,24.88197842,12.34032,3.59926,12.8545,11.71,2.78,12.03546842,23.78032,6.30926,24.60305634,12.34032,3.59926,12.8545,11.44,2.71,11.7566024
20/02/2020 04:00,23.70248,6.55864,24.59315589,12.37248,3.60864,12.888,11.33,2.95,11.70774957,23.44248,6.48864,24.32390424,12.37248,3.60864,12.888,11.07,2.88,11.43850078
20/02/2020 04:30,23.81248,6.61114,24.71318223,12.55248,3.66114,13.0755,11.26,2.95,11.64002148,23.55248,6.54114,24.44393231,12.55248,3.66114,13.0755,11,2.88,11.37076954
20/02/2020 05:00,24.24864,6.27752,25.04802985,12.60864,3.67752,13.134,11.64,2.6,11.92684367,23.96864,6.29752,24.78213997,12.60864,3.67752,13.134,11.36,2.62,11.65821599
20/02/2020 05:30,24.9464,6.4527,25.76742537,12.3864,3.6127,12.9025,12.56,2.84,12.87708041,24.6464,6.4127,25.46699343,12.3864,3.6127,12.9025,12.26,2.8,12.57567493
20/02/2020 06:00,25.89392,6.20656,26.62736337,12.43392,3.62656,12.952,13.46,2.58,13.70503557,25.58392,6.19656,26.32364561,12.43392,3.62656,12.952,13.15,2.57,13.39878353
20/02/2020 06:30,28.00864,5.04502,28.45937704,12.42864,3.62502,12.9465,15.58,1.42,15.64457734,27.66864,5.06502,28.12842098,12.42864,3.62502,12.9465,15.24,1.44,15.30788032
20/02/2020 07:00,30.06072,4.54146,30.40183787,12.45072,3.63146,12.9695,17.61,0.91,17.63349653,29.70072,4.58146,30.05199734,12.45072,3.63146,12.9695,17.25,0.95,17.27613962
20/02/2020 07:30,31.29528,4.24154,31.58140611,12.00528,3.50154,12.5055,19.29,0.74,19.30418866,30.91528,4.28154,31.21035281,12.00528,3.50154,12.5055,18.91,0.78,18.92607989
20/02/2020 08:00,32.46544,4.29992,32.74895581,12.20544,3.55992,12.714,20.26,0.74,20.27350981,32.07544,4.33992,32.36771164,12.20544,3.55992,12.714,19.87,0.78,19.88530362
20/02/2020 08:30,33.9736,4.3898,34.25603364,12.7536,3.7198,13.285,21.22,0.67,21.23057465,33.5936,4.3898,33.87920166,12.7536,3.7198,13.285,20.84,0.67,20.85076737
20/02/2020 09:00,35.17328,3.74304,35.37188113,12.83328,3.74304,13.368,22.34,0,22.34,34.78328,3.74304,34.98409519,12.83328,3.74304,13.368,21.95,0,21.95
20/02/2020 09:30,35.86856,3.11708,36.00374681,13.01856,3.79708,13.561,22.85,-0.68,22.86011592,35.47856,3.79708,35.68117201,13.01856,3.79708,13.561,22.46,0,22.46
20/02/2020 10:00,36.12,3.1175,36.25428535,13.02,3.7975,13.5625,23.1,-0.68,23.11000649,35.73,3.7975,35.93123858,13.02,3.7975,13.5625,22.71,0,22.71
20/02/2020 10:30,36.46312,3.91216,36.67238901,13.41312,3.91216,13.972,23.05,0,23.05,36.06312,3.91216,36.27469669,13.41312,3.91216,13.972,22.65,0,22.65
20/02/2020 11:00,36.40944,3.07942,36.53943279,12.88944,3.75942,13.4265,23.52,-0.68,23.52982788,36.00944,3.07942,36.14087155,12.88944,3.75942,13.4265,23.12,-0.68,23.12999784
20/02/2020 11:30,36.74752,2.45386,36.8293586,13.00752,3.79386,13.5495,23.74,-1.34,23.77778795,36.36752,2.35386,36.44361628,13.00752,3.79386,13.5495,23.36,-1.44,23.40434148
20/02/2020 12:00,36.76104,2.27072,36.83110413,12.07104,3.52072,12.574,24.69,-1.25,24.72162212,36.36104,2.30072,36.43375554,12.07104,3.52072,12.574,24.29,-1.22,24.32061882
20/02/2020 12:30,36.9384,2.1012,36.99811395,12.0384,3.5112,12.54,24.9,-1.41,24.93988974,36.5284,2.1212,36.58993709,12.0384,3.5112,12.54,24.49,-1.39,24.529415
20/02/2020 13:00,37.05792,2.14856,37.12015281,11.85792,3.45856,12.352,25.2,-1.31,25.23402663,36.65792,2.17856,36.72259825,11.85792,3.45856,12.352,24.8,-1.28,24.83301029
20/02/2020 13:30,37.40872,2.21796,37.47441365,11.71872,3.41796,12.207,25.69,-1.2,25.7180112,36.99872,2.23796,37.0663425,11.71872,3.41796,12.207,25.28,-1.18,25.30752457
20/02/2020 14:00,37.61472,2.46096,37.69513874,12.17472,3.55096,12.682,25.44,-1.09,25.46334032,37.21472,2.48096,37.29732627,12.17472,3.55096,12.682,25.04,-1.07,25.062851
20/02/2020 14:30,37.01984,1.95662,37.07151083,9.27984,2.70662,9.6665,27.74,-0.75,27.75013694,36.58984,1.94662,36.64158458,9.27984,2.70662,9.6665,27.31,-0.76,27.32057283
20/02/2020 15:00,36.78192,2.24806,36.85055512,10.62192,3.09806,11.0645,26.16,-0.85,26.17380561,36.36192,2.23806,36.43073069,10.62192,3.09806,11.0645,25.74,-0.86,25.75436274
20/02/2020 15:30,36.5244,2.6442,36.61998893,12.7344,3.7142,13.265,23.79,-1.07,23.81405047,36.1344,2.6742,36.23321969,12.7344,3.7142,13.265,23.4,-1.04,23.42309971
20/02/2020 16:00,36.74992,3.20956,36.88980747,13.60992,3.96956,14.177,23.14,-0.76,23.15247719,36.36992,3.20956,36.51126342,13.60992,3.96956,14.177,22.76,-0.76,22.77268539
20/02/2020 16:30,37.28472,3.55346,37.45367036,14.51472,4.23346,15.1195,22.77,-0.68,22.78015145,36.90472,3.55346,37.07540204,14.51472,4.23346,15.1195,22.39,-0.68,22.40032366
20/02/2020 17:00,37.28704,3.35872,37.43800678,13.84704,4.03872,14.424,23.44,-0.68,23.44986141,36.90704,3.35872,37.05955479,13.84704,4.03872,14.424,23.06,-0.68,23.07002384
20/02/2020 17:30,38.03896,3.77678,38.22599306,12.94896,3.77678,13.4885,25.09,0,25.09,37.62896,3.77678,37.81802081,12.94896,3.77678,13.4885,24.68,0,24.68
20/02/2020 18:00,39.12784,2.43562,39.20357264,12.56784,3.66562,13.0915,26.56,-1.23,26.58846554,38.69784,2.43562,38.77441251,12.56784,3.66562,13.0915,26.13,-1.23,26.15893346
20/02/2020 18:30,39.36552,2.72286,39.45957592,12.93552,3.77286,13.4745,26.43,-1.05,26.45084876,38.93552,2.70286,39.029222,12.93552,3.77286,13.4745,26,-1.07,26.02200799
20/02/2020 19:00,38.33736,3.71798,38.51722403,12.74736,3.71798,13.2785,25.59,0,25.59,37.90736,3.71798,38.08925462,12.74736,3.71798,13.2785,25.16,0,25.16
20/02/2020 19:30,37.38352,3.40186,37.53798368,11.66352,3.40186,12.1495,25.72,0,25.72,36.94352,3.40186,37.09981565,11.66352,3.40186,12.1495,25.28,0,25.28
20/02/2020 20:00,36.28736,3.85048,36.49107688,10.76736,3.14048,11.216,25.52,0.71,25.52987466,35.85736,3.88048,36.06672138,10.76736,3.14048,11.216,25.09,0.74,25.10091034
20/02/2020 20:30,33.4584,3.6562,33.65757462,8.5584,2.4962,8.915,24.9,1.16,24.92700544,33.0384,3.6662,33.24119277,8.5584,2.4962,8.915,24.48,1.17,24.50794361
20/02/2020 21:00,31.21752,3.21136,31.38226231,6.10752,1.78136,6.362,25.11,1.43,25.15068588,30.79752,3.18136,30.96139999,6.10752,1.78136,6.362,24.69,1.4,24.72966033
20/02/2020 21:30,29.84576,3.44418,30.04383075,4.50576,1.31418,4.6935,25.34,2.13,25.42936295,29.42576,3.37418,29.61858272,4.50576,1.31418,4.6935,24.92,2.06,25.0049995
20/02/2020 22:00,28.60904,3.79972,28.86026753,5.99904,1.74972,6.249,22.61,2.05,22.70274433,28.22904,3.72972,28.47436585,5.99904,1.74972,6.249,22.23,1.98,22.31800394
20/02/2020 22:30,27.02824,4.11282,27.33936806,6.55824,1.91282,6.8315,20.47,2.2,20.58788236,26.65824,4.04282,26.96305163,6.55824,1.91282,6.8315,20.1,2.13,20.21254314
20/02/2020 23:00,25.1512,4.1866,25.49726419,5.3712,1.5666,5.595,19.78,2.62,19.95276422,24.7912,4.1066,25.12902228,5.3712,1.5666,5.595,19.42,2.54,19.58540273
20/02/2020 23:30,24.64,4.525,25.05205032,6.84,1.995,7.125,17.8,2.53,17.97890152,24.28,4.455,24.68532813,6.84,1.995,7.125,17.44,2.46,17.61264319
21/02/2020 00:00,25.61688,6.05034,26.32168602,11.00688,3.21034,11.4655,14.61,2.84,14.8834707,25.29688,5.99034,25.99646728,11.00688,3.21034,11.4655,14.29,2.78,14.55790163
21/02/2020 00:30,25.21512,6.29316,25.98857709,10.60512,3.09316,11.047,14.61,3.2,14.95633979,24.89512,6.25316,25.66844385,10.60512,3.09316,11.047,14.29,3.16,14.63522121
21/02/2020 01:00,25.84696,6.12328,26.56237751,11.49696,3.35328,11.976,14.35,2.77,14.61490335,25.52696,6.08328,26.24179838,11.49696,3.35328,11.976,14.03,2.73,14.29313821
21/02/2020 01:30,25.82304,5.99672,26.51018758,11.06304,3.22672,11.524,14.76,2.77,15.01767292,25.50304,5.95672,26.18945518,11.06304,3.22672,11.524,14.44,2.73,14.69579872
21/02/2020 02:00,25.5848,6.0789,26.29705338,11.3448,3.3089,11.8175,14.24,2.77,14.50691215,25.2748,6.0389,25.98622382,11.3448,3.3089,11.8175,13.93,2.73,14.19499207
21/02/2020 02:30,24.92288,5.66334,25.55823483,9.30288,2.71334,9.6905,15.62,2.95,15.89612846,24.58288,5.63334,25.22008146,9.30288,2.71334,9.6905,15.28,2.92,15.55650346
21/02/2020 03:00,23.54384,5.08112,24.08589177,6.96384,2.03112,7.254,16.58,3.05,16.85819979,23.20384,5.04112,23.74512753,6.96384,2.03112,7.254,16.24,3.01,16.51658863
21/02/2020 03:30,23.87992,5.42956,24.48939977,9.04992,2.63956,9.427,14.83,2.79,15.09016236,23.56992,5.38956,24.17826474,9.04992,2.63956,9.427,14.52,2.75,14.77812234
21/02/2020 04:00,24.21712,5.62666,24.86218421,10.37712,3.02666,10.8095,13.84,2.6,14.08210212,23.91712,5.56666,24.55639087,10.37712,3.02666,10.8095,13.54,2.54,13.77618234
21/02/2020 04:30,23.93624,5.41932,24.54205808,9.90624,2.88932,10.319,14.03,2.53,14.25628984,23.64624,5.42932,24.26153709,9.90624,2.88932,10.319,13.74,2.54,13.97280215
21/02/2020 05:00,24.6928,5.7704,25.35807343,11.6928,3.4104,12.18,13,2.36,13.21247895,24.4128,5.7404,25.07861631,11.6928,3.4104,12.18,12.72,2.33,12.93163949
21/02/2020 05:30,25.31944,5.53442,25.91724998,11.56944,3.37442,12.0515,13.75,2.16,13.91862421,25.01944,5.49442,25.61564032,11.56944,3.37442,12.0515,13.45,2.12,13.61605303
21/02/2020 06:00,26.03072,5.41396,26.58776686,11.43072,3.33396,11.907,14.6,2.08,14.74742011,25.72072,5.38396,26.27817464,11.43072,3.33396,11.907,14.29,2.05,14.43629454
21/02/2020 06:30,28.39928,4.94854,28.82719467,11.54928,3.36854,12.0305,16.85,1.58,16.92391503,28.05928,4.89854,28.48366002,11.54928,3.36854,12.0305,16.51,1.53,16.58074184
21/02/2020 07:00,30.05864,4.76502,30.4339819,11.22864,3.27502,11.6965,18.83,1.49,18.88885915,29.71864,4.50502,30.05815644,11.22864,3.27502,11.6965,18.49,1.23,18.53086614
21/02/2020 07:30,31.86904,3.18472,32.02777157,10.91904,3.18472,11.374,20.95,0,20.95,31.47904,3.85472,31.71417389,10.91904,3.18472,11.374,20.56,0.67,20.57091393
21/02/2020 08:00,32.77152,3.59586,32.9682079,10.03152,2.92586,10.4495,22.74,0.67,22.74986813,32.37152,3.59586,32.57062352,10.03152,2.92586,10.4495,22.34,0.67,22.35004474
21/02/2020 08:30,34.2216,3.9138,34.44467647,11.1216,3.2438,11.585,23.1,0.67,23.10971441,33.8316,3.9138,34.05723108,11.1216,3.2438,11.585,22.71,0.67,22.71988116
21/02/2020 09:00,34.74024,3.52632,34.91875152,12.09024,3.52632,12.594,22.65,0,22.65,34.35024,3.52632,34.53076774,12.09024,3.52632,12.594,22.26,0,22.26
21/02/2020 09:30,35.99192,2.67556,36.09123061,12.12192,3.53556,12.627,23.87,-0.86,23.88548723,35.58192,2.76556,35.68923301,12.12192,3.53556,12.627,23.46,-0.77,23.472633
21/02/2020 10:00,37.054,2.8645,37.16455672,12.564,3.6645,13.0875,24.49,-0.8,24.50306307,36.664,2.8945,36.77807807,12.564,3.6645,13.0875,24.1,-0.77,24.11229769
21/02/2020 10:30,37.23728,3.09004,37.36526956,13.33728,3.89004,13.893,23.9,-0.8,23.91338537,36.85728,3.12004,36.98910297,13.33728,3.89004,13.893,23.52,-0.77,23.53260079
21/02/2020 11:00,37.20552,2.86536,37.31569384,13.11552,3.82536,13.662,24.09,-0.96,24.10912068,36.81552,2.86536,36.92685745,13.11552,3.82536,13.662,23.7,-0.96,23.71943507
21/02/2020 11:30,37.49952,2.81486,37.60501877,13.31952,3.88486,13.8745,24.18,-1.07,24.20366295,37.10952,2.80486,37.21536933,13.31952,3.88486,13.8745,23.79,-1.08,23.81450188
21/02/2020 12:00,37.76584,3.01212,37.88576959,13.99584,4.08212,14.579,23.77,-1.07,23.79407069,37.38584,3.00212,37.50618292,13.99584,4.08212,14.579,23.39,-1.08,23.41492046
21/02/2020 12:30,37.23384,2.76362,37.33626169,13.38384,3.90362,13.9415,23.85,-1.14,23.87722974,36.84384,2.76362,36.94734282,13.38384,3.90362,13.9415,23.46,-1.14,23.48768188
21/02/2020 13:00,36.02632,2.18976,36.09280789,10.69632,3.11976,11.142,25.33,-0.93,25.34706689,35.62632,2.17976,35.6929409,10.69632,3.11976,11.142,24.93,-0.94,24.94771533
21/02/2020 13:30,35.24248,1.94364,35.29603566,9.85248,2.87364,10.263,25.39,-0.93,25.40702659,34.84248,1.93364,34.896094,9.85248,2.87364,10.263,24.99,-0.94,25.00767282
21/02/2020 14:00,34.96872,2.15546,35.03508793,10.57872,3.08546,11.0195,24.39,-0.93,24.40772419,34.59872,1.89546,34.65060164,10.57872,3.08546,11.0195,24.02,-1.19,24.04945945
21/02/2020 14:30,34.44104,2.15822,34.5085953,9.73104,2.83822,10.1365,24.71,-0.68,24.71935477,34.02104,2.83822,34.13922459,9.73104,2.83822,10.1365,24.29,0,24.29
21/02/2020 15:00,34.4692,2.0431,34.52969745,9.6792,2.8231,10.0825,24.79,-0.78,24.80226804,34.0392,2.0431,34.10046032,9.6792,2.8231,10.0825,24.36,-0.78,24.37248449
21/02/2020 15:30,33.95192,1.76056,33.99753584,8.40192,2.45056,8.752,25.55,-0.69,25.55931533,33.52192,1.77056,33.56864613,8.40192,2.45056,8.752,25.12,-0.68,25.12920214
21/02/2020 16:00,34.13056,1.81558,34.1788159,9.55056,2.78558,9.9485,24.58,-0.97,24.5991321,33.72056,5.58558,34.18003614,9.55056,2.78558,9.9485,24.17,2.8,24.33164401
21/02/2020 16:30,34.49632,3.13976,34.63891145,9.25632,2.69976,9.642,25.24,0.44,25.24383489,34.06632,3.43976,34.23954011,9.25632,2.69976,9.642,24.81,0.74,24.82103342
21/02/2020 17:00,34.64136,2.83248,34.75696715,9.71136,2.83248,10.116,24.93,0,24.93,34.23136,2.83248,34.34834713,9.71136,2.83248,10.116,24.52,0,24.52
21/02/2020 17:30,35.2428,3.0254,35.37241859,10.3728,3.0254,10.805,24.87,0,24.87,34.8228,3.0254,34.9539761,10.3728,3.0254,10.805,24.45,0,24.45
21/02/2020 18:00,35.86776,2.85768,35.98141941,9.79776,2.85768,10.206,26.07,0,26.07,35.43776,2.85768,35.55279411,9.79776,2.85768,10.206,25.64,0,25.64
21/02/2020 18:30,35.8052,1.8911,35.85510572,9.2952,2.7111,9.6825,26.51,-0.82,26.52267897,35.3652,2.9711,35.48978453,9.2952,2.7111,9.6825,26.07,0.26,26.07129648
21/02/2020 19:00,35.34336,2.73098,35.44871433,9.36336,2.73098,9.7535,25.98,0,25.98,34.92336,2.73098,35.02997753,9.36336,2.73098,9.7535,25.56,0,25.56
21/02/2020 19:30,33.8684,3.2012,34.01935038,8.6784,2.5312,9.04,25.19,0.67,25.19890871,33.4584,3.2012,33.61119177,8.6784,2.5312,9.04,24.78,0.67,24.78905605
21/02/2020 20:00,32.80056,3.61808,32.99950362,8.77056,2.55808,9.136,24.03,1.06,24.05336775,32.39056,3.69808,32.60098423,8.77056,2.55808,9.136,23.62,1.14,23.64749458
21/02/2020 20:30,31.574,3.787,31.8002963,8.904,2.597,9.275,22.67,1.19,22.70121142,31.174,3.737,31.39718849,8.904,2.597,9.275,22.27,1.14,22.29915918
21/02/2020 21:00,30.45864,3.91252,30.70890039,9.12864,2.66252,9.509,21.33,1.25,21.36659542,30.05864,3.93252,30.31479098,9.12864,2.66252,9.509,20.93,1.27,20.96849542
21/02/2020 21:30,28.87152,4.33086,29.19453742,8.95152,2.61086,9.3245,19.92,1.72,19.99411914,28.48152,4.30086,28.80441595,8.95152,2.61086,9.3245,19.53,1.69,19.60298447
21/02/2020 22:00,27.77168,4.41674,28.1207006,8.73168,2.54674,9.0955,19.04,1.87,19.13160997,27.39168,4.37674,27.73914177,8.73168,2.54674,9.0955,18.66,1.83,18.74951999
21/02/2020 22:30,26.86216,4.53938,27.24301031,9.15216,2.66938,9.5335,17.71,1.87,17.80845305,26.49216,4.49938,26.87152697,9.15216,2.66938,9.5335,17.34,1.83,17.43629835
21/02/2020 23:00,25.26696,5.18578,25.79363452,8.55696,2.49578,8.9135,16.71,2.69,16.92513515,24.93696,5.01578,25.43639171,8.55696,2.49578,8.9135,16.38,2.52,16.57271251
21/02/2020 23:30,24.3204,5.4822,24.93063122,7.7904,2.2722,8.115,16.53,3.21,16.83879449,23.9804,5.4322,24.58797228,7.7904,2.2722,8.115,16.19,3.16,16.49550545
22/02/2020 00:00,23.34656,5.14358,23.90644848,7.24656,2.11358,7.5485,16.1,3.03,16.3826402,23.01656,5.09358,23.57342978,7.24656,2.11358,7.5485,15.77,2.98,16.04909032
22/02/2020 00:30,22.64784,5.54562,23.3169157,7.04784,2.05562,7.3415,15.6,3.49,15.98562166,22.31784,5.50562,22.9869057,7.04784,2.05562,7.3415,15.27,3.45,15.65488422
22/02/2020 01:00,23.0396,5.3303,23.64815566,6.3096,1.8403,6.5725,16.73,3.49,17.09014336,22.6996,5.3403,23.31931912,6.3096,1.8403,6.5725,16.39,3.5,16.75953758
22/02/2020 01:30,23.49288,4.77834,23.97390131,6.54288,1.90834,6.8155,16.95,2.87,17.19125941,23.15288,4.73834,23.63276789,6.54288,1.90834,6.8155,16.61,2.83,16.84936201
22/02/2020 02:00,22.9468,4.5724,23.39791598,5.8368,1.7024,6.08,17.11,2.87,17.34903456,22.6068,4.5324,23.05667053,5.8368,1.7024,6.08,16.77,2.83,17.00711028
22/02/2020 02:30,22.30584,4.92212,22.84245528,6.07584,1.77212,6.329,16.23,3.15,16.53285819,21.96584,4.85212,22.49535942,6.07584,1.77212,6.329,15.89,3.08,16.18574991
22/02/2020 03:00,22.20464,4.96552,22.7530751,6.22464,1.81552,6.484,15.98,3.15,16.28750748,21.86464,4.89552,22.4059947,6.22464,1.81552,6.484,15.64,3.08,15.94038895
22/02/2020 03:30,21.85256,4.92408,22.40046746,6.08256,1.77408,6.336,15.77,3.15,16.08152356,21.52256,4.91408,22.07643022,6.08256,1.77408,6.336,15.44,3.14,15.75605281
22/02/2020 04:00,21.40936,4.87648,21.95770372,5.91936,1.72648,6.166,15.49,3.15,15.80704273,21.08936,4.86648,21.643561,5.91936,1.72648,6.166,15.17,3.14,15.49156222
22/02/2020 04:30,21.07408,4.82244,21.61880606,5.73408,1.67244,5.973,15.34,3.15,15.66007982,20.74408,4.81244,21.29498612,5.73408,1.67244,5.973,15.01,3.14,15.33491767
22/02/2020 05:00,21.0536,4.8573,21.60665259,5.8536,1.7073,6.0975,15.2,3.15,15.52296686,20.7236,4.8473,21.28294891,5.8536,1.7073,6.0975,14.87,3.14,15.19791104
22/02/2020 05:30,21.0912,4.8041,21.63141452,5.6712,1.6541,5.9075,15.42,3.15,15.73845291,20.7612,4.7141,21.28967271,5.6712,1.6541,5.9075,15.09,3.06,15.39713285
22/02/2020 06:00,21.16072,4.76896,21.69145109,5.55072,1.61896,5.782,15.61,3.15,15.92465384,20.83072,4.76896,21.36964846,5.55072,1.61896,5.782,15.28,3.15,15.60131084
22/02/2020 06:30,22.20704,4.98622,22.75994322,5.98704,1.74622,6.2365,16.22,3.24,16.5404353,21.86704,4.95622,22.42167601,5.98704,1.74622,6.2365,15.88,3.21,16.20118823
22/02/2020 07:00,22.97784,5.39062,23.60169305,7.16784,2.09062,7.4665,15.81,3.3,16.15073063,22.64784,5.30062,23.25986305,7.16784,2.09062,7.4665,15.48,3.21,15.80931687
22/02/2020 07:30,23.9604,5.3247,24.54492205,7.4904,2.1847,7.8025,16.47,3.14,16.76664844,23.6204,5.2547,24.19783396,7.4904,2.1847,7.8025,16.13,3.07,16.41955541
22/02/2020 08:00,24.0444,4.7792,24.51476951,5.8944,1.7192,6.14,18.15,3.06,18.406143,23.6944,4.6892,24.15394767,5.8944,1.7192,6.14,17.8,2.97,18.04607714
22/02/2020 08:30,25.45392,4.40406,25.83210769,6.73392,1.96406,7.0145,18.72,2.44,18.87834739,25.09392,4.32406,25.46374513,6.73392,1.96406,7.0145,18.36,2.36,18.51105616
22/02/2020 09:00,26.78616,4.50388,27.16216675,8.27616,2.41388,8.621,18.51,2.09,18.62761928,26.44616,4.45388,26.81858359,8.27616,2.41388,8.621,18.17,2.04,18.28415981
22/02/2020 09:30,27.53256,4.53158,27.90299406,9.98256,2.91158,10.3985,17.55,1.62,17.62461063,27.19256,4.48158,27.55938821,9.98256,2.91158,10.3985,17.21,1.57,17.28146406
22/02/2020 10:00,28.55184,4.92262,28.97308674,12.11184,3.53262,12.6165,16.44,1.39,16.49865752,28.22184,4.86262,28.63769066,12.11184,3.53262,12.6165,16.11,1.33,16.16480745
22/02/2020 10:30,28.87608,4.78844,29.27041431,11.92608,3.47844,12.423,16.95,1.31,17.00054705,28.53608,4.74844,28.92845561,11.92608,3.47844,12.423,16.61,1.27,16.65848132
22/02/2020 11:00,29.11048,4.70514,29.48827544,11.64048,3.39514,12.1255,17.47,1.31,17.51904678,28.76048,4.66514,29.13638174,11.64048,3.39514,12.1255,17.12,1.27,17.1670411
22/02/2020 11:30,28.8528,4.5104,29.20321517,10.9728,3.2004,11.43,17.88,1.31,17.92792514,28.5028,4.4704,28.8512406,10.9728,3.2004,11.43,17.53,1.27,17.57594379
22/02/2020 12:00,29.10592,5.16756,29.56109361,13.22592,3.85756,13.777,15.88,1.31,15.93394176,28.78592,5.12756,29.23903319,13.22592,3.85756,13.777,15.56,1.27,15.61174238
22/02/2020 12:30,28.56584,4.70962,28.95147208,11.65584,3.39962,12.1415,16.91,1.31,16.96066626,28.23584,4.66962,28.61936427,11.65584,3.39962,12.1415,16.58,1.27,16.62856879
22/02/2020 13:00,28.74704,4.50372,29.09769411,10.60704,3.09372,11.049,18.14,1.41,18.19471627,28.39704,4.42372,28.73954035,10.60704,3.09372,11.049,17.79,1.33,17.83964686
22/02/2020 13:30,28.36456,4.25508,28.68194501,9.75456,2.84508,10.161,18.61,1.41,18.66333839,28.01456,4.17508,28.32396273,9.75456,2.84508,10.161,18.26,1.33,18.3083724
22/02/2020 14:00,28.20568,4.62624,28.58255553,10.37568,3.02624,10.808,17.83,1.6,17.90164518,27.86568,4.57624,28.23894641,10.37568,3.02624,10.808,17.49,1.55,17.55854778
22/02/2020 14:30,27.8952,4.6961,28.2877277,9.1752,2.6761,9.5575,18.72,2.02,18.82866963,27.5452,4.6361,27.93262369,9.1752,2.6761,9.5575,18.37,1.96,18.47426589
22/02/2020 15:00,27.99896,5.02678,28.44662156,10.30896,3.00678,10.7385,17.69,2.02,17.80495717,27.65896,4.96678,28.10136957,10.30896,3.00678,10.7385,17.35,1.96,17.46035796
22/02/2020 15:30,27.59832,4.86326,28.02353591,9.74832,2.84326,10.1545,17.85,2.02,17.96393331,27.24832,4.80326,27.66843417,9.74832,2.84326,10.1545,17.5,1.96,17.60941793
22/02/2020 16:00,27.70952,4.92486,28.1437692,9.71952,2.83486,10.1245,17.99,2.09,18.11099666,27.35952,4.87486,27.79042271,9.71952,2.83486,10.1245,17.64,2.04,17.7575674
22/02/2020 16:30,27.79968,4.81074,28.21285926,9.01968,2.63074,9.3955,18.78,2.18,18.90610483,27.43968,4.76074,27.84960832,9.01968,2.63074,9.3955,18.42,2.13,18.54274252
22/02/2020 17:00,28.45488,4.73934,28.8468636,8.77488,2.55934,9.1405,19.68,2.18,19.80037373,28.09488,4.68934,28.48354247,8.77488,2.55934,9.1405,19.32,2.13,19.43705996
22/02/2020 17:30,30.22352,4.02936,30.49093149,8.84352,2.57936,9.212,21.38,1.45,21.42911337,29.85352,3.93936,30.11231,8.84352,2.57936,9.212,21.01,1.36,21.05397112
22/02/2020 18:00,31.7244,3.8767,31.96038733,9.0744,2.6467,9.4525,22.65,1.23,22.68337277,31.3444,3.8367,31.57834192,9.0744,2.6467,9.4525,22.27,1.19,22.30177123
22/02/2020 18:30,31.54224,3.71732,31.76053167,8.80224,2.56732,9.169,22.74,1.15,22.76906015,31.18224,3.66732,31.39715477,8.80224,2.56732,9.169,22.38,1.1,22.40701676
22/02/2020 19:00,31.10528,3.68904,31.32327346,8.70528,2.53904,9.068,22.4,1.15,22.42950066,30.72528,3.69904,30.9471441,8.70528,2.53904,9.068,22.02,1.16,22.05053287
22/02/2020 19:30,30.16712,4.02916,30.43500057,8.87712,2.58916,9.247,21.29,1.44,21.33864335,29.79712,3.98916,30.06296322,8.87712,2.58916,9.247,20.92,1.4,20.96679279
22/02/2020 20:00,29.1344,4.4742,29.47595171,9.3744,2.7342,9.765,19.76,1.74,19.83646138,28.7644,4.4342,29.10417216,9.3744,2.7342,9.765,19.39,1.7,19.46438029
22/02/2020 20:30,27.79656,4.65858,28.18423523,7.60656,2.21858,7.9235,20.19,2.44,20.33690488,27.42656,4.58858,27.80775539,7.60656,2.21858,7.9235,19.82,2.37,19.96119485
22/02/2020 21:00,26.82216,4.73188,27.23635356,5.25216,1.53188,5.471,21.57,3.2,21.80607484,26.45216,4.66188,26.85981932,5.25216,1.53188,5.471,21.2,3.13,21.42981334
22/02/2020 21:30,26.55616,5.13138,27.0473787,7.61616,2.22138,7.9335,18.94,2.91,19.16224674,26.20616,5.05138,26.68856051,7.61616,2.22138,7.9335,18.59,2.83,18.80417507
22/02/2020 22:00,25.69264,5.37452,26.24875645,8.07264,2.35452,8.409,17.62,3.02,17.87693486,25.34264,5.28452,25.88774911,8.07264,2.35452,8.409,17.27,2.93,17.51678623
22/02/2020 22:30,24.75744,5.19092,25.29578,8.67744,2.53092,9.039,16.08,2.66,16.29852754,24.40744,5.14092,24.94297869,8.67744,2.53092,9.039,15.73,2.61,15.94506193
22/02/2020 23:00,23.7572,5.3371,24.34931597,8.5272,2.4871,8.8825,15.23,2.85,15.49436672,23.4272,5.2571,24.00980634,8.5272,2.4871,8.8825,14.9,2.77,15.1552928
22/02/2020 23:30,23.15248,5.34614,23.76170329,8.35248,2.43614,8.7005,14.8,2.91,15.08337164,22.84248,5.27614,23.4439021,8.35248,2.43614,8.7005,14.49,2.84,14.76569335
23/02/2020 00:00,22.04592,5.60006,22.74606033,6.68592,1.95006,6.9645,15.36,3.65,15.78771991,21.70592,5.66006,22.4317463,6.68592,1.95006,6.9645,15.02,3.71,15.47140911
23/02/2020 00:30,21.26136,5.86748,22.05612728,6.23136,1.81748,6.491,15.03,4.05,15.56609778,20.94136,5.79748,21.72904354,6.23136,1.81748,6.491,14.71,3.98,15.238914
23/02/2020 01:00,21.7348,5.8464,22.50737488,6.6048,1.9264,6.88,15.13,3.92,15.62956493,21.4148,5.7864,22.18278801,6.6048,1.9264,6.88,14.81,3.86,15.3047607
23/02/2020 01:30,21.9,5.8625,22.67110289,6.66,1.9425,6.9375,15.24,3.92,15.73607321,21.58,5.8025,22.34648532,6.66,1.9425,6.9375,14.92,3.86,15.41122967
23/02/2020 02:00,21.67496,5.86978,22.45569434,6.68496,1.94978,6.9635,14.99,3.92,15.49407951,21.36496,5.80978,22.14080079,6.68496,1.94978,6.9635,14.68,3.86,15.17899865
23/02/2020 02:30,21.01536,5.22448,21.65503515,5.05536,1.47448,5.266,15.96,3.75,16.39463632,20.69536,5.16448,21.33002061,5.05536,1.47448,5.266,15.64,3.69,16.0694026
23/02/2020 03:00,20.55944,4.98942,21.15620205,4.48944,1.30942,4.6765,16.07,3.68,16.48597283,20.22944,4.89942,20.81428738,4.48944,1.30942,4.6765,15.74,3.59,16.14421568
23/02/2020 03:30,20.15288,5.29084,20.83582396,3.84288,1.12084,4.003,16.31,4.17,16.83463691,19.82288,5.23084,20.50142089,3.84288,1.12084,4.003,15.98,4.11,16.50007576
23/02/2020 04:00,20.01352,5.59436,20.78070852,4.88352,1.42436,5.087,15.13,4.17,15.69413266,19.70352,5.53436,20.46601674,4.88352,1.42436,5.087,14.82,4.11,15.37935304
23/02/2020 04:30,19.20048,5.07014,19.85861908,4.32048,1.26014,4.5005,14.88,3.81,15.3600293,18.89048,5.00014,19.5410244,4.32048,1.26014,4.5005,14.57,3.74,15.04235686
23/02/2020 05:00,19.28856,5.33708,20.01331981,5.81856,1.69708,6.061,13.47,3.64,13.95315377,19.00856,5.26708,19.72479366,5.81856,1.69708,6.061,13.19,3.57,13.66458927
23/02/2020 05:30,20.04568,5.72124,20.8461477,7.37568,2.15124,7.683,12.67,3.57,13.16335064,19.77568,5.64124,20.56455952,7.37568,2.15124,7.683,12.4,3.49,12.88177395
23/02/2020 06:00,19.90944,5.45192,20.64241344,6.10944,1.78192,6.364,13.8,3.67,14.27966736,19.62944,5.38192,20.35386886,6.10944,1.78192,6.364,13.52,3.6,13.99108287
23/02/2020 06:30,20.35632,5.26726,21.02673992,5.47632,1.59726,5.7045,14.88,3.67,15.32590291,20.04632,5.19726,20.70909117,5.47632,1.59726,5.7045,14.57,3.6,15.00816111
23/02/2020 07:00,20.70896,5.28428,21.37252066,6.04896,1.76428,6.301,14.66,3.52,15.07667072,20.40896,5.20428,21.06205542,6.04896,1.76428,6.301,14.36,3.44,14.76628592
23/02/2020 07:30,21.71024,5.66382,22.4368754,7.35024,2.14382,7.6565,14.36,3.52,14.78512766,21.42024,5.58382,22.13607299,7.35024,2.14382,7.6565,14.07,3.44,14.48442267
23/02/2020 08:00,21.98048,5.45764,22.64789914,7.02048,2.04764,7.313,14.96,3.41,15.34371858,21.69048,5.25764,22.31859541,7.02048,2.04764,7.313,14.67,3.21,15.01709026
23/02/2020 08:30,23.30704,4.92372,23.8214427,8.44704,2.46372,8.799,14.86,2.46,15.06224419,23.00704,4.84372,23.51139113,8.44704,2.46372,8.799,14.56,2.38,14.75323693
23/02/2020 09:00,24.38632,5.01476,24.89659457,9.61632,2.80476,10.017,14.77,2.21,14.93442332,24.07632,4.94476,24.57884937,9.61632,2.80476,10.017,14.46,2.14,14.61749637
23/02/2020 09:30,26.04752,5.06886,26.53613837,10.24752,2.98886,10.6745,15.8,2.08,15.93632329,25.71752,5.01886,26.20266762,10.24752,2.98886,10.6745,15.47,2.03,15.60262157
23/02/2020 10:00,26.68168,4.76174,27.10325101,9.81168,2.86174,10.2205,16.87,1.9,16.9766575,26.35168,4.70174,26.76784261,9.81168,2.86174,10.2205,16.54,1.84,16.64203113
23/02/2020 10:30,27.732,4.8435,28.15179064,10.092,2.9435,10.5125,17.64,1.9,17.7420292,27.382,4.7835,27.79668679,10.092,2.9435,10.5125,17.29,1.84,17.38763066
23/02/2020 11:00,28.44224,5.22482,28.91815624,11.74224,3.42482,12.2315,16.7,1.8,16.79672587,28.11224,5.15482,28.58094133,11.74224,3.42482,12.2315,16.37,1.73,16.46116035
23/02/2020 11:30,28.58912,5.51266,29.11575523,12.72912,3.71266,13.2595,15.86,1.8,15.96181694,28.26912,5.44266,28.78829091,12.72912,3.71266,13.2595,15.54,1.73,15.63600013
23/02/2020 12:00,27.94296,5.09128,28.40299536,11.11296,3.24128,11.576,16.83,1.85,16.93137325,27.60296,5.02128,28.05595576,11.11296,3.24128,11.576,16.49,1.78,16.58579211
23/02/2020 12:30,28.2916,4.9363,28.71901266,10.5816,3.0863,11.0225,17.71,1.85,17.80636403,27.9516,4.8663,28.3720429,10.5816,3.0863,11.0225,17.37,1.78,17.46096504
23/02/2020 13:00,28.52432,4.82376,28.9293189,10.02432,2.92376,10.442,18.5,1.9,18.59731163,28.17432,4.70376,28.56427254,10.02432,2.92376,10.442,18.15,1.78,18.23707488
23/02/2020 13:30,28.79336,4.48598,29.14072059,9.24336,2.69598,9.6285,19.55,1.79,19.63177526,28.44336,4.42598,28.78565662,9.24336,2.69598,9.6285,19.2,1.73,19.27778255
23/02/2020 14:00,28.86784,4.93312,29.28630839,10.94784,3.19312,11.404,17.92,1.74,18.00427727,28.51784,4.92312,28.9396667,10.94784,3.19312,11.404,17.57,1.73,17.65496531
23/02/2020 14:30,29.36912,5.54016,29.88709726,13.02912,3.80016,13.572,16.34,1.74,16.43238266,29.03912,5.45016,29.54614585,13.02912,3.80016,13.572,16.01,1.65,16.0948004
23/02/2020 15:00,28.4004,5.0422,28.84452289,10.1904,2.9722,10.615,18.21,2.07,18.32727476,28.0604,4.9722,28.49752307,10.1904,2.9722,10.615,17.87,2,17.98157112
23/02/2020 15:30,28.17112,5.29616,28.66463523,11.06112,3.22616,11.522,17.11,2.07,17.23476139,27.83112,5.16616,28.30654429,11.06112,3.22616,11.522,16.77,1.94,16.88183935
23/02/2020 16:00,27.95968,4.64324,28.34260721,7.75968,2.26324,8.083,20.2,2.38,20.33972468,27.59968,4.57324,27.97600508,7.75968,2.26324,8.083,19.84,2.31,19.97402563
23/02/2020 16:30,28.19496,4.36228,28.53042685,5.66496,1.65228,5.901,22.53,2.71,22.69239961,27.83496,4.26228,28.15940392,5.66496,1.65228,5.901,22.17,2.61,22.32310462
23/02/2020 17:00,29.2596,4.2228,29.56275075,5.5296,1.6128,5.76,23.73,2.61,23.87310202,28.8696,4.1328,29.16391332,5.5296,1.6128,5.76,23.34,2.52,23.47564696
23/02/2020 17:30,29.4816,3.4388,29.68147712,2.3616,0.6888,2.46,27.12,2.75,27.25907005,29.0516,3.3388,29.242829,2.3616,0.6888,2.46,26.69,2.65,26.82123413
23/02/2020 18:00,30.0048,3.0664,30.16108141,1.8048,0.5264,1.88,28.2,2.54,28.314159,29.5648,3.0164,29.71827835,1.8048,0.5264,1.88,27.76,2.49,27.87144955
23/02/2020 18:30,29.83224,2.92732,29.97551911,1.12224,0.32732,1.169,28.71,2.6,28.82748862,29.39224,2.81732,29.52695488,1.12224,0.32732,1.169,28.27,2.49,28.37944679
23/02/2020 19:00,29.49048,2.95014,29.63767428,1.20048,0.35014,1.2505,28.29,2.6,28.40922561,29.05048,2.84014,29.18898394,1.20048,0.35014,1.2505,27.85,2.49,27.96109082
23/02/2020 19:30,29.07048,3.10764,29.23611181,1.74048,0.50764,1.813,27.33,2.6,27.45339505,28.62048,2.99764,28.77703461,1.74048,0.50764,1.813,26.88,2.49,26.99508289
23/02/2020 20:00,28.28928,3.16854,28.46617306,1.46928,0.42854,1.5305,26.82,2.74,26.9595994,27.85928,3.06854,28.02776159,1.46928,0.42854,1.5305,26.39,2.64,26.52172129
23/02/2020 20:30,27.7864,3.1152,27.96048097,1.2864,0.3752,1.34,26.5,2.74,26.64127625,27.3564,3.0152,27.52206482,1.2864,0.3752,1.34,26.07,2.64,26.20332994
23/02/2020 21:00,27.03536,3.07698,27.20989703,1.15536,0.33698,1.2035,25.88,2.74,26.02464217,26.61536,2.97698,26.78133301,1.15536,0.33698,1.2035,25.46,2.64,25.59650757
23/02/2020 21:30,25.74272,3.25496,25.94768579,0.70272,0.20496,0.732,25.04,3.05,25.22506888,25.34272,3.15496,25.53834822,0.70272,0.20496,0.732,24.64,2.95,24.81596462
23/02/2020 22:00,24.84576,3.48168,25.08852099,0.72576,0.21168,0.756,24.12,3.27,24.34065118,24.45576,3.41168,24.69258507,0.72576,0.21168,0.756,23.73,3.2,23.94478858
23/02/2020 22:30,23.24648,4.04564,23.59589022,0.87648,0.25564,0.913,22.37,3.79,22.68878578,22.86648,3.99564,23.21294998,0.87648,0.25564,0.913,21.99,3.74,22.30577728
23/02/2020 23:00,22.15256,4.24658,22.55591621,0.74256,0.21658,0.7735,21.41,4.03,21.78598173,21.76256,4.19658,22.16349028,0.74256,0.21658,0.7735,21.02,3.98,21.39347564
23/02/2020 23:30,21.25184,4.34012,21.69048974,0.65184,0.19012,0.679,20.6,4.15,21.01386447,20.87184,4.31012,21.31222277,0.65184,0.19012,0.679,20.22,4.12,20.63547431
24/02/2020 00:00,20.45568,4.51874,20.948839,0.71568,0.20874,0.7455,19.74,4.31,20.20504145,20.08568,4.47874,20.57896142,0.71568,0.20874,0.7455,19.37,4.27,19.83506491
24/02/2020 00:30,20.16368,4.55024,20.67072024,0.82368,0.24024,0.858,19.34,4.31,19.81443161,19.78368,4.51024,20.2912853,0.82368,0.24024,0.858,18.96,4.27,19.43487844
24/02/2020 01:00,20.77368,4.67274,21.29272833,1.24368,0.36274,1.2955,19.53,4.31,19.999925,20.40368,4.63274,20.92301215,1.24368,0.36274,1.2955,19.16,4.27,19.63004075
24/02/2020 01:30,20.93736,4.47298,21.4098247,1.10736,0.32298,1.1535,19.83,4.15,20.25960019,20.56736,4.45298,21.04389052,1.10736,0.32298,1.1535,19.46,4.13,19.89342856
24/02/2020 02:00,20.59464,4.45302,21.07056202,0.76464,0.22302,0.7965,19.83,4.23,20.27613869,20.22464,4.42302,20.70263677,0.76464,0.22302,0.7965,19.46,4.2,19.90807876
24/02/2020 02:30,20.44704,4.68122,20.97606411,1.54704,0.45122,1.6115,18.9,4.23,19.36757342,20.06704,4.65122,20.59902769,1.54704,0.45122,1.6115,18.52,4.2,18.99027119
24/02/2020 03:00,20.32544,5.00242,20.93197834,3.26544,0.95242,3.4015,17.06,4.05,17.53414098,19.96544,4.97242,20.57531908,3.26544,0.95242,3.4015,16.7,4.02,17.17703118
24/02/2020 03:30,20.19696,5.27078,20.87338772,4.35696,1.27078,4.5385,15.84,4,16.33724579,19.84696,5.24078,20.52724035,4.35696,1.27078,4.5385,15.49,3.97,15.99065352
24/02/2020 04:00,20.00584,5.16462,20.6617263,3.61584,1.05462,3.7665,16.39,4.11,16.89746135,19.65584,5.13462,20.31542194,3.61584,1.05462,3.7665,16.04,4.08,16.55077037
24/02/2020 04:30,20.116,5.153,20.76552106,3.576,1.043,3.725,16.54,4.11,17.04299563,19.766,5.123,20.41910588,3.576,1.043,3.725,16.19,4.08,16.6961822
24/02/2020 05:00,20.51296,5.27878,21.18129,4.93296,1.43878,5.1385,15.58,3.84,16.04624567,20.17296,5.23878,20.84209997,4.93296,1.43878,5.1385,15.24,3.8,15.70661007
24/02/2020 05:30,21.54008,5.17294,22.15252479,5.77008,1.68294,6.0105,15.77,3.49,16.15156339,21.20008,5.11294,21.80792396,5.77008,1.68294,6.0105,15.43,3.43,15.80663785
24/02/2020 06:00,22.88688,4.19284,23.26777135,4.22688,1.23284,4.403,18.66,2.96,18.89331099,22.51688,4.10284,22.88762069,4.22688,1.23284,4.403,18.29,2.87,18.51380566
24/02/2020 06:30,25.48792,3.62106,25.74385638,4.83792,1.41106,5.0395,20.65,2.21,20.76792238,25.09792,3.58106,25.35211192,4.83792,1.41106,5.0395,20.26,2.17,20.37588035
24/02/2020 07:00,27.55264,2.99702,27.71516011,4.41264,1.28702,4.5965,23.14,1.71,23.20309678,27.15264,2.95702,27.31318045,4.41264,1.28702,4.5965,22.74,1.67,22.801239
24/02/2020 07:30,30.21216,2.90188,30.35120293,5.97216,1.74188,6.221,24.24,1.16,24.2677399,29.80216,2.93188,29.94602914,5.97216,1.74188,6.221,23.83,1.19,23.85969405
24/02/2020 08:00,31.59304,2.51922,31.69332179,5.24304,1.52922,5.4615,26.35,0.99,26.36859116,31.14304,2.55922,31.2480167,5.24304,1.52922,5.4615,25.9,1.03,25.9204726
24/02/2020 08:30,32.71752,2.13136,32.78686948,7.30752,2.13136,7.612,25.41,0,25.41,32.29752,2.13136,32.36776936,7.30752,2.13136,7.612,24.99,0,24.99
24/02/2020 09:00,33.19496,1.45978,33.22704211,7.40496,2.15978,7.7135,25.79,-0.7,25.79949806,32.76496,1.46978,32.79790934,7.40496,2.15978,7.7135,25.36,-0.69,25.36938509
24/02/2020 09:30,34.12872,1.38796,34.15693139,7.63872,2.22796,7.957,26.49,-0.84,26.50331489,33.68872,1.40796,33.71812875,7.63872,2.22796,7.957,26.05,-0.82,26.06290275
24/02/2020 10:00,34.69736,1.29298,34.72144277,8.06736,2.35298,8.4035,26.63,-1.06,26.65108816,34.26736,1.34298,34.29366642,8.06736,2.35298,8.4035,26.2,-1.01,26.21946033
24/02/2020 10:30,34.26752,1.61386,34.30550205,8.20752,2.39386,8.5495,26.06,-0.78,26.07167045,33.81752,1.62386,33.85648505,8.20752,2.39386,8.5495,25.61,-0.77,25.62157294
24/02/2020 11:00,34.6008,1.6294,34.63914411,8.2608,2.4094,8.605,26.34,-0.78,26.35154644,34.1508,1.6394,34.19012684,8.2608,2.4094,8.605,25.89,-0.77,25.90144784
24/02/2020 11:30,34.64592,1.74256,34.68971444,8.30592,2.42256,8.652,26.34,-0.68,26.34877606,34.19592,1.74256,34.24029001,8.30592,2.42256,8.652,25.89,-0.68,25.89892855
24/02/2020 12:00,34.61328,1.78554,34.6593033,8.45328,2.46554,8.8055,26.16,-0.68,26.16883643,34.16328,1.78554,34.2099087,8.45328,2.46554,8.8055,25.71,-0.68,25.71899104
24/02/2020 12:30,34.74928,1.77854,34.79476491,8.42928,2.45854,8.7805,26.32,-0.68,26.32878273,34.29928,1.77854,34.34536087,8.42928,2.45854,8.7805,25.87,-0.68,25.87893545
24/02/2020 13:00,34.75584,1.73962,34.79934901,8.29584,2.41962,8.6415,26.46,-0.68,26.46873628,34.29584,1.73962,34.33993184,8.29584,2.41962,8.6415,26,-0.68,26.00889079
24/02/2020 13:30,34.5648,1.6839,34.60579313,8.1048,2.3639,8.4425,26.46,-0.68,26.46873628,34.1048,1.6839,34.14634537,8.1048,2.3639,8.4425,26,-0.68,26.00889079
