Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
24/02/2020 14:00,34.15592,1.72506,34.19945472,8.24592,2.40506,8.5895,25.91,-0.68,25.91892166,33.71592,1.72506,33.76002212,8.24592,2.40506,8.5895,25.47,-0.68,25.47907573
24/02/2020 14:30,34.40104,1.70322,34.44317801,8.17104,2.38322,8.5115,26.23,-0.68,26.23881285,33.95104,1.70322,33.99373583,8.17104,2.38322,8.5115,25.78,-0.68,25.78896663
24/02/2020 15:00,34.12352,1.48436,34.15578929,8.00352,2.33436,8.337,26.12,-0.85,26.13382674,33.67352,1.49436,33.70666197,8.00352,2.33436,8.337,25.67,-0.84,25.68373999
24/02/2020 15:30,33.73768,1.61974,33.77653934,8.46768,2.46974,8.8205,25.27,-0.85,25.28429157,33.30768,1.62974,33.34752764,8.46768,2.46974,8.8205,24.84,-0.84,24.85419884
24/02/2020 16:00,34.23056,1.57308,34.26668672,7.93056,2.31308,8.261,26.3,-0.74,26.31040859,33.77056,1.57308,33.80717828,7.93056,2.31308,8.261,25.84,-0.74,25.8505938
24/02/2020 16:30,34.72064,1.76602,34.76552414,8.42064,2.45602,8.7715,26.3,-0.69,26.30904977,34.26064,1.76602,34.30612598,8.42064,2.45602,8.7715,25.84,-0.69,25.84921082
24/02/2020 17:00,35.23736,1.63548,35.27529354,8.24736,2.40548,8.591,26.99,-0.77,27.00098146,34.76736,1.64548,34.8062771,8.24736,2.40548,8.591,26.52,-0.76,26.53088766
24/02/2020 17:30,35.64936,1.76398,35.69297541,8.37936,2.44398,8.7285,27.27,-0.68,27.27847686,35.16936,2.44398,35.25417594,8.37936,2.44398,8.7285,26.79,0,26.79
24/02/2020 18:00,36.06528,1.38654,36.09192312,8.04528,2.34654,8.3805,28.02,-0.96,28.03644057,35.60528,1.39654,35.6326576,8.04528,2.34654,8.3805,27.56,-0.95,27.57636851
24/02/2020 18:30,36.03664,1.47902,36.06697829,7.91664,2.30902,8.2465,28.12,-0.83,28.13224662,35.55664,1.54902,35.59036542,7.91664,2.30902,8.2465,27.64,-0.76,27.65044665
24/02/2020 19:00,35.58032,1.44926,35.60982345,7.54032,2.19926,7.8545,28.04,-0.75,28.05002852,35.10032,1.43926,35.12981545,7.54032,2.19926,7.8545,27.56,-0.76,27.57047696
24/02/2020 19:30,34.6304,1.5047,34.66307439,7.4904,2.1847,7.8025,27.14,-0.68,27.14851745,34.1504,2.1847,34.22020944,7.4904,2.1847,7.8025,26.66,0,26.66
24/02/2020 20:00,33.44888,2.11134,33.51544912,7.23888,2.11134,7.5405,26.21,0,26.21,32.99888,2.11134,33.06635507,7.23888,2.11134,7.5405,25.76,0,25.76
24/02/2020 20:30,32.54432,2.04876,32.60874395,7.02432,2.04876,7.317,25.52,0,25.52,32.10432,2.71876,32.21923367,7.02432,2.04876,7.317,25.08,0.67,25.08894777
24/02/2020 21:00,31.13744,2.66592,31.25135676,6.39744,1.86592,6.664,24.74,0.8,24.75293114,30.68744,2.74592,30.81004788,6.39744,1.86592,6.664,24.29,0.88,24.30593549
24/02/2020 21:30,29.03368,3.39774,29.23181848,6.40368,1.86774,6.6705,22.63,1.53,22.6816622,28.61368,3.43774,28.81945071,6.40368,1.86774,6.6705,22.21,1.57,22.26542162
24/02/2020 22:00,27.53192,3.77806,27.78993264,6.54192,1.90806,6.8145,20.99,1.87,21.07313456,27.13192,3.76806,27.39232299,6.54192,1.90806,6.8145,20.59,1.86,20.67384096
24/02/2020 22:30,26.15712,3.95166,26.45393248,6.17712,1.80166,6.4345,19.98,2.15,20.09534523,25.76712,3.92166,26.06384258,6.17712,1.80166,6.4345,19.59,2.12,19.70437769
24/02/2020 23:00,24.58176,5.46718,25.18239428,7.12176,2.07718,7.4185,17.46,3.39,17.78605353,24.41176,3.64718,24.68270545,7.12176,2.07718,7.4185,17.29,1.57,17.36113476
24/02/2020 23:30,23.51256,4.90908,24.01956586,7.16256,2.08908,7.461,16.35,2.82,16.59141043,23.16256,4.81908,23.65856542,7.16256,2.08908,7.461,16,2.73,16.23123224
25/02/2020 00:00,22.61008,4.67794,23.08893329,6.37008,1.85794,6.6355,16.24,2.82,16.48302157,22.27008,4.58794,22.73775839,6.37008,1.85794,6.6355,15.9,2.73,16.13266562
25/02/2020 00:30,22.1032,4.6801,22.59324647,5.8632,1.7101,6.1075,16.24,2.97,16.50934584,21.7632,4.6101,22.24612093,5.8632,1.7101,6.1075,15.9,2.9,16.16230182
25/02/2020 01:00,22.4632,4.7701,22.96408518,7.0632,2.0601,7.3575,15.4,2.71,15.63662687,22.1432,4.6701,22.63031463,7.0632,2.0601,7.3575,15.08,2.61,15.30419877
25/02/2020 01:30,22.71976,4.78118,23.21738953,6.92976,2.02118,7.2185,15.79,2.76,16.02940111,22.38976,4.69118,22.87593763,6.92976,2.02118,7.2185,15.46,2.67,15.68886548
25/02/2020 02:00,22.41912,5.22016,23.01884037,7.74912,2.26016,8.072,14.67,2.96,14.96564399,22.10912,5.14016,22.698776,7.74912,2.26016,8.072,14.36,2.88,14.64595507
25/02/2020 02:30,22.1748,5.2389,22.78525462,7.5048,2.1889,7.8175,14.67,3.05,14.98370448,21.8648,5.1489,22.46287271,7.5048,2.1889,7.8175,14.36,2.96,14.66189619
25/02/2020 03:00,22.02744,5.11842,22.61429495,6.81744,1.98842,7.1015,15.21,3.13,15.52871534,21.69744,5.02842,22.27249223,6.81744,1.98842,7.1015,14.88,3.04,15.18736317
25/02/2020 03:30,21.94136,5.05248,22.51556868,6.59136,1.92248,6.866,15.35,3.13,15.66586736,21.61136,4.96248,22.17379284,6.59136,1.92248,6.866,15.02,3.04,15.32455546
25/02/2020 04:00,21.68904,5.00222,22.25840653,6.41904,1.87222,6.6865,15.27,3.13,15.58748857,21.36904,4.91222,21.9263717,6.41904,1.87222,6.6865,14.95,3.04,15.25595294
25/02/2020 04:30,21.56864,4.88252,22.11436712,6.00864,1.75252,6.259,15.56,3.13,15.87168863,21.23864,4.79252,21.77264515,6.00864,1.75252,6.259,15.23,3.04,15.53043786
25/02/2020 05:00,22.1168,4.9224,22.65795366,7.0368,2.0524,7.33,15.08,2.87,15.35067751,21.8068,4.8424,22.3379803,7.0368,2.0524,7.33,14.77,2.79,15.03120088
25/02/2020 05:30,22.51072,4.43146,22.94276253,5.01072,1.46146,5.2195,17.5,2.97,17.75023662,22.17072,4.34146,22.59179276,5.01072,1.46146,5.2195,17.16,2.88,17.4
25/02/2020 06:00,23.68272,4.36496,24.08161337,5.26272,1.53496,5.482,18.42,2.83,18.63612889,23.33272,4.28496,23.72291518,5.26272,1.53496,5.482,18.07,2.75,18.27805788
25/02/2020 06:30,26.43056,3.26808,26.63183901,4.93056,1.43808,5.136,21.5,1.83,21.57774085,26.03056,3.27808,26.23615563,4.93056,1.43808,5.136,21.1,1.84,21.18007554
25/02/2020 07:00,28.51392,2.68156,28.6397346,5.11392,1.49156,5.327,23.4,1.19,23.43023901,28.10392,2.68156,28.23156183,5.11392,1.49156,5.327,22.99,1.19,23.02077757
25/02/2020 07:30,30.41792,2.86106,30.55217703,5.07792,1.48106,5.2895,25.34,1.38,25.37754913,29.99792,2.80106,30.12841087,5.07792,1.48106,5.2895,24.92,1.32,24.95493538
25/02/2020 08:00,31.81504,2.32522,31.89989684,5.67504,1.65522,5.9115,26.14,0.67,26.14858505,31.38504,2.32522,31.47105629,5.67504,1.65522,5.9115,25.71,0.67,25.71872858
25/02/2020 08:30,32.43496,2.22978,32.5115141,7.64496,2.22978,7.9635,24.79,0,24.79,32.02496,2.22978,32.10249183,7.64496,2.22978,7.9635,24.38,0,24.38
25/02/2020 09:00,32.6996,3.0728,32.84365905,8.4096,2.4528,8.76,24.29,0.62,24.29791143,32.2996,0.7428,32.30814003,8.4096,2.4528,8.76,23.89,-1.71,23.95112106
25/02/2020 09:30,33.54848,2.91914,33.67524148,10.00848,2.91914,10.4255,23.54,0,23.54,33.14848,3.58914,33.34222027,10.00848,2.91914,10.4255,23.14,0.67,23.14969762
25/02/2020 10:00,33.87792,2.56856,33.97515216,11.13792,3.24856,11.602,22.74,-0.68,22.75016483,33.48792,2.56856,33.58628122,11.13792,3.24856,11.602,22.35,-0.68,22.36034213
25/02/2020 10:30,33.3976,2.8693,33.520629,9.8376,2.8693,10.2475,23.56,0,23.56,33.0076,2.8693,33.13207721,9.8376,2.8693,10.2475,23.17,0,23.17
25/02/2020 11:00,34.0048,2.3489,34.08582923,10.3848,3.0289,10.8175,23.62,-0.68,23.62978629,33.5548,2.3489,33.63691327,10.3848,3.0289,10.8175,23.17,-0.68,23.17997627
25/02/2020 11:30,33.7932,2.9876,33.9250073,10.2432,2.9876,10.67,23.55,0,23.55,33.4132,2.9876,33.54650038,10.2432,2.9876,10.67,23.17,0,23.17
25/02/2020 12:00,33.42976,2.58118,33.52926101,8.84976,2.58118,9.2185,24.58,0,24.58,33.02976,2.58118,33.13046235,8.84976,2.58118,9.2185,24.18,0,24.18
25/02/2020 12:30,34.43656,2.30858,34.51385528,10.24656,2.98858,10.6735,24.19,-0.68,24.19955578,34.03656,2.98858,34.16751421,10.24656,2.98858,10.6735,23.79,0,23.79
25/02/2020 13:00,34.43016,2.12588,34.49572848,9.62016,2.80588,10.021,24.81,-0.68,24.81931707,34.02016,2.12588,34.08651716,9.62016,2.80588,10.021,24.4,-0.68,24.40947357
25/02/2020 13:30,34.60208,3.41894,34.77057795,11.72208,3.41894,12.2105,22.88,0,22.88,34.22208,3.41894,34.39243973,11.72208,3.41894,12.2105,22.5,0,22.5
25/02/2020 14:00,33.70784,2.63562,33.81072271,11.36784,3.31562,11.8415,22.34,-0.68,22.35034675,33.32784,2.63562,33.43189214,11.36784,3.31562,11.8415,21.96,-0.68,21.97052571
25/02/2020 14:30,33.70296,2.36878,33.78610116,10.45296,3.04878,10.8885,23.25,-0.68,23.25994196,33.30296,2.36878,33.38709726,10.45296,3.04878,10.8885,22.85,-0.68,22.86011592
25/02/2020 15:00,34.33024,2.56882,34.42621406,6.51024,1.89882,6.7815,27.82,0.67,27.82806677,33.87024,2.57882,33.96827152,6.51024,1.89882,6.7815,27.36,0.68,27.36844899
25/02/2020 15:30,34.23648,2.92064,34.36083091,7.71648,2.25064,8.038,26.52,0.67,26.52846207,33.80648,2.93064,33.93326894,7.71648,2.25064,8.038,26.09,0.68,26.09886013
25/02/2020 16:00,34.42408,1.93494,34.47841755,6.63408,1.93494,6.9105,27.79,0,27.79,33.96408,1.93494,34.0191523,6.63408,1.93494,6.9105,27.33,0,27.33
25/02/2020 16:30,35.43128,2.69454,35.53359183,6.94128,2.02454,7.2305,28.49,0.67,28.49787711,34.97128,2.69454,35.07493365,6.94128,2.02454,7.2305,28.03,0.67,28.03800635
25/02/2020 17:00,36.42184,2.68012,36.52031588,6.89184,2.01012,7.179,29.53,0.67,29.53759977,35.95184,2.68012,36.05159972,6.89184,2.01012,7.179,29.06,0.67,29.06772265
25/02/2020 17:30,37.46808,2.32944,37.54042234,10.55808,3.07944,10.998,26.91,-0.75,26.92044948,37.02808,2.32944,37.10128029,10.55808,3.07944,10.998,26.47,-0.75,26.4806231
25/02/2020 18:00,37.78904,2.25722,37.85639426,7.73904,2.25722,8.0615,30.05,0,30.05,37.32904,2.25722,37.39722275,7.73904,2.25722,8.0615,29.59,0,29.59
25/02/2020 18:30,37.82312,1.97216,37.87450094,9.09312,2.65216,9.472,28.73,-0.68,28.73804621,37.36312,1.97216,37.41513265,9.09312,2.65216,9.472,28.27,-0.68,28.2781771
25/02/2020 19:00,37.11976,1.74368,37.16069163,8.30976,2.42368,8.656,28.81,-0.68,28.81802387,36.65976,1.74368,36.70120466,8.30976,2.42368,8.656,28.35,-0.68,28.35815403
25/02/2020 19:30,36.10648,2.12814,36.16914262,7.29648,2.12814,7.6005,28.81,0,28.81,35.64648,2.12814,35.70994982,7.29648,2.12814,7.6005,28.35,0,28.35
25/02/2020 20:00,34.82472,2.94596,34.94910304,7.73472,2.25596,8.057,27.09,0.69,27.09878595,34.38472,2.94596,34.51068892,7.73472,2.25596,8.057,26.65,0.69,26.65893096
25/02/2020 20:30,33.7124,3.2557,33.86924115,7.0824,2.0657,7.3775,26.63,1.19,26.65657517,33.2624,3.2857,33.42428875,7.0824,2.0657,7.3775,26.18,1.22,26.20841086
25/02/2020 21:00,33.04128,3.63454,33.24057859,8.38128,2.44454,8.7305,24.66,1.19,24.68869579,32.62128,3.66454,32.82646436,8.38128,2.44454,8.7305,24.24,1.22,24.2706819
25/02/2020 21:30,31.29568,4.24874,31.58277028,8.87568,2.58874,9.2455,22.42,1.66,22.48137007,30.89568,4.23874,31.18509194,8.87568,2.58874,9.2455,22.02,1.65,22.08173227
25/02/2020 22:00,29.44952,4.75986,29.83170286,8.39952,2.44986,8.7495,21.05,2.31,21.1763689,29.06952,4.72986,29.45180077,8.39952,2.44986,8.7495,20.67,2.28,20.79536727
25/02/2020 22:30,28.08856,4.99208,28.52872352,7.37856,2.15208,7.686,20.71,2.84,20.90382023,27.70856,4.93208,28.14408837,7.37856,2.15208,7.686,20.33,2.78,20.51919345
25/02/2020 23:00,26.52792,5.31856,27.05582414,7.77792,2.26856,8.102,18.75,3.05,18.99644704,26.15792,5.32856,26.69513683,7.77792,2.26856,8.102,18.38,3.06,18.63298151
25/02/2020 23:30,25.28048,5.78264,25.93340692,8.82048,2.57264,9.188,16.46,3.21,16.77008348,24.93048,5.74264,25.58332948,8.82048,2.57264,9.188,16.11,3.17,16.41892201
26/02/2020 00:00,24.1432,5.9001,24.85367752,8.7432,2.5501,9.1075,15.4,3.35,15.76015546,23.7932,5.8601,24.50422695,8.7432,2.5501,9.1075,15.05,3.31,15.40969176
26/02/2020 00:30,24.28784,6.18312,25.06252471,10.22784,2.98312,10.654,14.06,3.2,14.41955617,23.97784,6.13312,24.74978731,10.22784,2.98312,10.654,13.75,3.15,14.10620431
26/02/2020 01:00,24.96312,6.20216,25.72205569,10.29312,3.00216,10.722,14.67,3.2,15.01495588,24.64312,6.15216,25.3994574,10.29312,3.00216,10.722,14.35,3.15,14.6916643
26/02/2020 01:30,24.87304,5.92922,25.56997788,10.52304,3.06922,10.9615,14.35,2.86,14.63222813,24.56304,5.85922,25.25219581,10.52304,3.06922,10.9615,14.04,2.79,14.31452759
26/02/2020 02:00,24.486,5.923,25.19218381,10.056,2.933,10.475,14.43,2.99,14.73651926,24.166,5.873,24.86941264,10.056,2.933,10.475,14.11,2.94,14.41303924
26/02/2020 02:30,24.2252,5.8111,24.9124306,9.2952,2.7111,9.6825,14.93,3.1,15.24843926,23.8952,5.7611,24.57988723,9.2952,2.7111,9.6825,14.6,3.05,14.91517683
26/02/2020 03:00,23.69976,5.76618,24.39113478,9.44976,2.75618,9.8435,14.25,3.01,14.56442927,23.38976,5.70618,24.07574221,9.44976,2.75618,9.8435,13.94,2.95,14.24872275
26/02/2020 03:30,23.84376,5.91818,24.56724945,8.63376,2.51818,8.9935,15.21,3.4,15.58538097,23.50376,5.87818,24.22766465,8.63376,2.51818,8.9935,14.87,3.36,15.24488439
26/02/2020 04:00,23.61856,5.57208,24.26694155,8.09856,2.36208,8.436,15.52,3.21,15.84848573,23.26856,5.52208,23.9148333,8.09856,2.36208,8.436,15.17,3.16,15.49562842
26/02/2020 04:30,23.55952,5.43486,24.17826888,8.03952,2.34486,8.3745,15.52,3.09,15.8246169,23.20952,5.38486,23.82600545,8.03952,2.34486,8.3745,15.17,3.04,15.47160302
26/02/2020 05:00,24.1056,5.5708,24.74093297,8.5056,2.4808,8.86,15.6,3.09,15.90308461,23.7656,5.5208,24.39842159,8.5056,2.4808,8.86,15.26,3.04,15.55985861
26/02/2020 05:30,25.02192,5.65806,25.65365712,9.90192,2.88806,10.3145,15.12,2.77,15.37163947,24.69192,5.61806,25.32298386,9.90192,2.88806,10.3145,14.79,2.73,15.03984707
26/02/2020 06:00,26.15688,5.55034,26.7392716,10.52688,3.07034,10.9655,15.63,2.48,15.82552685,25.81688,5.49034,26.39422524,10.52688,3.07034,10.9655,15.29,2.42,15.48032622
26/02/2020 06:30,29.11296,4.60628,29.47511247,8.59296,2.50628,8.951,20.52,2.1,20.62717625,28.74296,4.54628,29.10028198,8.59296,2.50628,8.951,20.15,2.04,20.25300225
26/02/2020 07:00,30.83104,4.06572,31.09795985,7.63104,2.22572,7.949,23.2,1.84,23.27285114,30.44104,4.03572,30.70739247,7.63104,2.22572,7.949,22.81,1.81,22.88170011
26/02/2020 07:30,33.35832,3.27826,33.51901702,7.94832,2.31826,8.2795,25.41,0.96,25.42812813,32.93832,3.21826,33.09516765,7.94832,2.31826,8.2795,24.99,0.9,25.00620123
26/02/2020 08:00,34.59744,3.31842,34.7562191,8.97744,2.61842,9.3515,25.62,0.7,25.62956106,34.17744,3.33842,34.34009978,8.97744,2.61842,9.3515,25.2,0.72,25.21028362
26/02/2020 08:30,35.08328,3.27054,35.23539368,8.81328,2.57054,9.1805,26.27,0.7,26.27932457,34.65328,3.24054,34.80446687,8.81328,2.57054,9.1805,25.84,0.67,25.84868469
26/02/2020 09:00,35.4224,2.7657,35.53020572,9.4824,2.7657,9.8775,25.94,0,25.94,35.0024,3.4357,35.17061331,9.4824,2.7657,9.8775,25.52,0.67,25.52879355
26/02/2020 09:30,36.842,2.8385,36.95118464,9.732,2.8385,10.1375,27.11,0,27.11,36.402,2.8385,36.51250041,9.732,2.8385,10.1375,26.67,0,26.67
26/02/2020 10:00,37.35736,2.70548,37.45519948,11.60736,3.38548,12.091,25.75,-0.68,25.75897708,36.93736,2.69548,37.03557987,11.60736,3.38548,12.091,25.33,-0.69,25.3393962
26/02/2020 10:30,37.52536,3.43698,37.68242926,14.11536,4.11698,14.7035,23.41,-0.68,23.41987404,37.12536,3.42698,37.2831939,14.11536,4.11698,14.7035,23.01,-0.69,23.02034318
26/02/2020 11:00,37.124,2.897,37.23686325,12.264,3.577,12.775,24.86,-0.68,24.86929834,36.714,2.887,36.82733448,12.264,3.577,12.775,24.45,-0.69,24.45973426
26/02/2020 11:30,37.17672,3.11946,37.30736577,13.02672,3.79946,13.5695,24.15,-0.68,24.1595716,36.77672,3.10946,36.90793784,13.02672,3.79946,13.5695,23.75,-0.69,23.76002104
26/02/2020 12:00,37.08216,2.77688,37.18598732,11.85216,3.45688,12.346,25.23,-0.68,25.23916203,36.67216,2.76688,36.77639112,11.85216,3.45688,12.346,24.82,-0.69,24.8295892
26/02/2020 12:30,36.4436,3.0098,36.5676753,12.9936,3.7898,13.535,23.45,-0.78,23.4629687,36.0536,3.0198,36.17984612,12.9936,3.7898,13.535,23.06,-0.77,23.07285201
26/02/2020 13:00,36.60616,3.16388,36.74263309,14.03616,4.09388,14.621,22.57,-0.93,22.58915226,36.22616,3.18388,36.36580482,14.03616,4.09388,14.621,22.19,-0.91,22.20865147
26/02/2020 13:30,36.71376,2.99318,36.83557112,12.83376,3.74318,13.3685,23.88,-0.75,23.89177474,36.31376,2.99318,36.43690837,12.83376,3.74318,13.3685,23.48,-0.75,23.49197523
26/02/2020 14:00,36.03368,2.83274,36.14485455,12.28368,3.58274,12.7955,23.75,-0.75,23.76183915,35.63368,2.83274,35.74609862,12.28368,3.58274,12.7955,23.35,-0.75,23.36204186
26/02/2020 14:30,35.3188,3.2059,35.46400186,13.7688,4.0159,14.3425,21.55,-0.81,21.56521737,34.9388,3.2659,35.09110782,13.7688,4.0159,14.3425,21.17,-0.75,21.18328114
26/02/2020 15:00,35.61392,3.64656,35.80012147,14.83392,4.32656,15.452,20.78,-0.68,20.79112311,35.24392,3.64656,35.43206594,14.83392,4.32656,15.452,20.41,-0.68,20.42132464
26/02/2020 15:30,35.2208,3.7044,35.4150721,12.7008,3.7044,13.23,22.52,0,22.52,34.8308,3.7044,35.02723523,12.7008,3.7044,13.23,22.13,0,22.13
26/02/2020 16:00,35.16528,3.08154,35.30003975,10.56528,3.08154,11.0055,24.6,0,24.6,34.75528,3.08154,34.8916233,10.56528,3.08154,11.0055,24.19,0,24.19
26/02/2020 16:30,35.96968,3.01574,36.09588019,10.33968,3.01574,10.7705,25.63,0,25.63,35.54968,3.01574,35.67736588,10.33968,3.01574,10.7705,25.21,0,25.21
26/02/2020 17:00,36.39896,2.69678,36.49872479,6.94896,2.02678,7.2385,29.45,0.67,29.45762041,35.93896,2.69678,36.03999817,6.94896,2.02678,7.2385,28.99,0.67,28.99774129
26/02/2020 17:30,35.82472,2.04096,35.88281038,4.49472,1.31096,4.682,31.33,0.73,31.33850347,35.34472,2.05096,35.40417587,4.49472,1.31096,4.682,30.85,0.74,30.85887393
26/02/2020 18:00,36.58216,1.53188,36.61421973,5.25216,1.53188,5.471,31.33,0,31.33,36.10216,1.53188,36.13464561,5.25216,1.53188,5.471,30.85,0,30.85
26/02/2020 18:30,37.64536,3.03698,37.76766311,8.11536,2.36698,8.4535,29.53,0.67,29.53759977,37.19536,3.04698,37.31995301,8.11536,2.36698,8.4535,29.08,0.68,29.08794939
26/02/2020 19:00,37.6464,3.1977,37.78196287,8.6664,2.5277,9.0275,28.98,0.67,28.98774396,37.1864,3.2077,37.32449175,8.6664,2.5277,9.0275,28.52,0.68,28.52810544
26/02/2020 19:30,36.84072,3.31646,36.98969528,8.73072,2.54646,9.0945,28.11,0.77,28.12054409,36.40072,3.32646,36.55239736,8.73072,2.54646,9.0945,27.67,0.78,27.68099167
26/02/2020 20:00,35.76728,3.56754,35.94475845,8.59728,2.50754,8.9555,27.17,1.06,27.19066936,35.31728,3.57754,35.49801486,8.59728,2.50754,8.9555,26.72,1.07,26.74141544
26/02/2020 20:30,34.17568,3.51874,34.35634781,6.23568,1.81874,6.4955,27.94,1.7,27.99167019,33.71568,3.50874,33.89776297,6.23568,1.81874,6.4955,27.48,1.69,27.53191784
26/02/2020 21:00,32.3696,3.7153,32.58211869,5.7096,1.6653,5.9475,26.66,2.05,26.73870042,31.9296,3.7053,32.14387351,5.7096,1.6653,5.9475,26.22,2.04,26.29923953
26/02/2020 21:30,30.69,3.925,30.9399697,5.88,1.715,6.125,24.81,2.21,24.90823559,30.28,3.895,30.52948452,5.88,1.715,6.125,24.4,2.18,24.49719168
26/02/2020 22:00,29.70768,4.65224,30.06974539,6.24768,1.82224,6.508,23.46,2.83,23.63007617,29.31768,4.58224,29.67361259,6.24768,1.82224,6.508,23.07,2.76,23.23451097
26/02/2020 22:30,27.95,4.685,28.33993163,6.36,1.855,6.625,21.59,2.83,21.77468714,27.57,4.615,27.95358877,6.36,1.855,6.625,21.21,2.76,21.38882185
26/02/2020 23:00,26.39136,4.59998,26.78924595,6.41136,1.86998,6.6785,19.98,2.73,20.16564653,26.02136,4.52998,26.41272222,6.41136,1.86998,6.6785,19.61,2.66,19.78958564
26/02/2020 23:30,24.88368,5.29024,25.43981465,5.86368,1.71024,6.108,19.02,3.58,19.35398667,24.49368,5.32024,25.06482223,5.86368,1.71024,6.108,18.63,3.61,18.97653815
27/02/2020 00:00,23.55952,5.00986,24.08629652,5.27952,1.53986,5.4995,18.28,3.47,18.60643168,23.18952,4.98986,23.72029807,5.27952,1.53986,5.4995,17.91,3.45,18.23925985
27/02/2020 00:30,23.75304,5.13922,24.30264371,5.72304,1.66922,5.9615,18.03,3.47,18.36087689,23.38304,5.11922,23.93685387,5.72304,1.66922,5.9615,17.66,3.45,17.99383506
27/02/2020 01:00,24.01912,5.07266,24.54893083,4.80912,1.40266,5.0095,19.21,3.67,19.55742826,23.64912,5.07266,24.18703695,4.80912,1.40266,5.0095,18.84,3.67,19.19412671
27/02/2020 01:30,24.48424,5.36582,25.06531533,5.81424,1.69582,6.0565,18.67,3.67,19.02729093,24.10424,5.36582,24.69425865,5.81424,1.69582,6.0565,18.29,3.67,18.65457049
27/02/2020 02:00,24.43528,5.54404,25.05632232,6.42528,1.87404,6.693,18.01,3.67,18.38012514,24.05528,5.46404,24.66804064,6.42528,1.87404,6.693,17.63,3.59,17.99180369
27/02/2020 02:30,23.97208,5.47894,24.59022983,5.96208,1.73894,6.2105,18.01,3.74,18.39423007,23.59208,5.46894,24.21767007,5.96208,1.73894,6.2105,17.63,3.73,18.02026082
27/02/2020 03:00,23.94744,5.25592,24.51743416,5.43744,1.58592,5.664,18.51,3.67,18.87032061,23.56744,5.24592,24.14423129,5.43744,1.58592,5.664,18.13,3.66,18.49574275
27/02/2020 03:30,24.01952,5.54236,24.65066116,6.41952,1.87236,6.687,17.6,3.67,17.9785678,23.64952,5.53236,24.28799711,6.41952,1.87236,6.687,17.23,3.66,17.6144401
27/02/2020 04:00,23.10424,4.97832,23.6344997,4.79424,1.39832,4.994,18.31,3.58,18.65670121,22.72424,4.95832,23.25889122,4.79424,1.39832,4.994,17.93,3.56,18.28000274
27/02/2020 04:30,22.94928,5.07354,23.50340955,4.46928,1.30354,4.6555,18.48,3.77,18.8606283,22.55928,5.06354,23.12056555,4.46928,1.30354,4.6555,18.09,3.76,18.47662577
27/02/2020 05:00,23.24384,5.03112,23.78209971,4.32384,1.26112,4.504,18.92,3.77,19.2919491,22.86384,5.02112,23.40869124,4.32384,1.26112,4.504,18.54,3.76,18.91743112
27/02/2020 05:30,23.88848,4.50164,24.30893333,3.70848,1.08164,3.863,20.18,3.42,20.46775024,23.49848,4.49164,23.92390838,3.70848,1.08164,3.863,19.79,3.41,20.08163838
27/02/2020 06:00,25.52336,4.52348,25.92110679,4.50336,1.31348,4.691,21.02,3.21,21.26368971,25.13336,4.47348,25.52837261,4.50336,1.31348,4.691,20.63,3.16,20.87061331
27/02/2020 06:30,28.50344,4.02392,28.78607344,5.05344,1.47392,5.264,23.45,2.55,23.58823859,28.11344,3.97392,28.39291371,5.05344,1.47392,5.264,23.06,2.5,23.19512018
27/02/2020 07:00,30.22416,4.00288,30.48807793,5.32416,1.55288,5.546,24.9,2.45,25.02024181,29.81416,3.95288,30.07506271,5.32416,1.55288,5.546,24.49,2.4,24.60731802
27/02/2020 07:30,33.12064,3.71352,33.32817164,5.84064,1.70352,6.084,27.28,2.01,27.35394853,32.67064,3.70352,32.8798841,5.84064,1.70352,6.084,26.83,2,26.90444015
27/02/2020 08:00,34.21008,3.00294,34.34162521,5.05008,1.47294,5.2605,29.16,1.53,29.2001113,33.76008,3.00294,33.89337177,5.05008,1.47294,5.2605,28.71,1.53,28.75073912
27/02/2020 08:30,34.8128,2.9104,34.93424498,5.2128,1.5204,5.43,29.6,1.39,29.63261885,34.3528,2.8804,34.47334582,5.2128,1.5204,5.43,29.14,1.36,29.17171918
27/02/2020 09:00,34.79096,2.35528,34.87059279,3.72096,1.08528,3.876,31.07,1.27,31.09594507,34.32096,2.21528,34.3923794,3.72096,1.08528,3.876,30.6,1.13,30.62085727
27/02/2020 09:30,35.96712,1.18166,35.98652583,3.53712,1.03166,3.6845,32.43,0.15,32.4303469,35.48712,2.36166,35.56561716,3.53712,1.03166,3.6845,31.95,1.33,31.97767033
27/02/2020 10:00,36.4648,1.1039,36.48150537,3.7848,1.1039,3.9425,32.68,0,32.68,35.9748,1.1039,35.9917328,3.7848,1.1039,3.9425,32.19,0,32.19
27/02/2020 10:30,36.29192,1.80306,36.33668233,6.18192,1.80306,6.4395,30.11,0,30.11,35.83192,1.80306,35.87725625,6.18192,1.80306,6.4395,29.65,0,29.65
27/02/2020 11:00,36.31184,1.87262,36.36009392,9.23184,2.69262,9.6165,27.08,-0.82,27.09241222,35.88184,1.87262,35.9306714,9.23184,2.69262,9.6165,26.65,-0.82,26.6626124
27/02/2020 11:30,36.19256,2.51408,36.27977395,11.84256,3.45408,12.336,24.35,-0.94,24.36813698,35.80256,2.52408,35.89142352,11.84256,3.45408,12.336,23.96,-0.93,23.97804204
27/02/2020 12:00,36.46048,2.67514,36.55848706,13.32048,3.88514,13.8755,23.14,-1.21,23.1716141,36.08048,2.69514,36.18100077,13.32048,3.88514,13.8755,22.76,-1.19,22.79108817
27/02/2020 12:30,36.16368,3.23024,36.30766037,14.98368,4.37024,15.608,21.18,-1.14,21.2106577,35.80368,3.26024,35.95181034,14.98368,4.37024,15.608,20.82,-1.11,20.84956834
27/02/2020 13:00,36.11216,3.25438,36.25850368,14.55216,4.24438,15.1585,21.56,-0.99,21.58271762,35.74216,3.27438,35.89183146,14.55216,4.24438,15.1585,21.19,-0.97,21.21218989
27/02/2020 13:30,35.73608,3.57594,35.91454804,14.86608,4.33594,15.4855,20.87,-0.76,20.88383346,35.37608,3.57594,35.55635503,14.86608,4.33594,15.4855,20.51,-0.76,20.52407611
27/02/2020 14:00,34.91704,3.05122,35.05010165,13.06704,3.81122,13.6115,21.85,-0.76,21.8632134,34.53704,3.05122,34.67156004,13.06704,3.81122,13.6115,21.47,-0.76,21.48344712
27/02/2020 14:30,34.7628,3.4279,34.93140081,14.6328,4.2679,15.2425,20.13,-0.84,20.14751846,34.4028,3.4379,34.57414936,14.6328,4.2679,15.2425,19.77,-0.83,19.78741519
27/02/2020 15:00,34.13704,2.93622,34.26308346,12.94704,3.77622,13.4865,21.19,-0.84,21.20664283,33.76704,2.94622,33.89532715,12.94704,3.77622,13.4865,20.82,-0.83,20.83653762
27/02/2020 15:30,33.52776,2.84268,33.64805374,12.07776,3.52268,12.581,21.45,-0.68,21.46077585,33.16776,2.84268,33.28935465,12.07776,3.52268,12.581,21.09,-0.68,21.10095969
27/02/2020 16:00,33.74152,2.56086,33.83856049,11.11152,3.24086,11.5745,22.63,-0.68,22.64021422,33.36152,2.56086,33.45966259,11.11152,3.24086,11.5745,22.25,-0.68,22.26038859
27/02/2020 16:30,34.13944,3.05942,34.27625146,10.48944,3.05942,10.9265,23.65,0,23.65,33.74944,3.05942,33.887826,10.48944,3.05942,10.9265,23.26,0,23.26
27/02/2020 17:00,35.27248,2.69864,35.37556364,10.21248,2.97864,10.638,25.06,-0.28,25.0615642,34.87248,1.83864,34.9209172,10.21248,2.97864,10.638,24.66,-1.14,24.6863363
27/02/2020 17:30,36.51696,2.34078,36.59190646,10.35696,3.02078,10.7885,26.16,-0.68,26.16883643,36.07696,2.34078,36.15281862,10.35696,3.02078,10.7885,25.72,-0.68,25.72898754
27/02/2020 18:00,37.51752,2.29136,37.58742659,10.18752,2.97136,10.612,27.33,-0.68,27.33845826,37.06752,2.29136,37.13827365,10.18752,2.97136,10.612,26.88,-0.68,26.88859981
27/02/2020 18:30,37.75832,1.95326,37.80880789,9.02832,2.63326,9.4045,28.73,-0.68,28.73804621,37.28832,1.95326,37.3394434,9.02832,2.63326,9.4045,28.26,-0.68,28.26817999
27/02/2020 19:00,37.13136,0.09248,37.13147517,7.31136,2.13248,7.616,29.82,-2.04,29.88969722,36.64136,4.54248,36.92185514,7.31136,2.13248,7.616,29.33,2.41,29.42884639
27/02/2020 19:30,35.72608,1.22094,35.74693674,4.18608,1.22094,4.3605,31.54,0,31.54,35.24608,1.22094,35.26722061,4.18608,1.22094,4.3605,31.06,0,31.06
27/02/2020 20:00,34.9288,1.8884,34.97981023,4.1088,1.1984,4.28,30.82,0.69,30.82772291,34.4688,1.8884,34.52048997,4.1088,1.1984,4.28,30.36,0.69,30.3678399
27/02/2020 20:30,33.68488,2.35934,33.76740478,5.41488,1.57934,5.6405,28.27,0.78,28.28075848,33.24488,2.36934,33.32920368,5.41488,1.57934,5.6405,27.83,0.79,27.84121046
27/02/2020 21:00,32.19504,2.99272,32.33383636,5.97504,1.74272,6.224,26.22,1.25,26.24977905,31.77504,2.90272,31.90734947,5.97504,1.74272,6.224,25.8,1.16,25.82606435
27/02/2020 21:30,30.39464,4.08802,30.66832321,7.60464,2.21802,7.9215,22.79,1.87,22.86659135,30.03464,3.88802,30.28524888,7.60464,2.21802,7.9215,22.43,1.67,22.49208305
27/02/2020 22:00,28.8492,4.0881,29.13741413,7.3992,2.1581,7.7075,21.45,1.93,21.53665248,28.4792,4.0081,28.75986263,7.3992,2.1581,7.7075,21.08,1.85,21.16102313
27/02/2020 22:30,27.33456,4.43758,27.69242291,7.53456,2.19758,7.8485,19.8,2.24,19.92630422,26.96456,4.36758,27.31598893,7.53456,2.19758,7.8485,19.43,2.17,19.5508005
27/02/2020 23:00,25.4868,4.8474,25.94367478,5.9568,1.7374,6.205,19.53,3.11,19.7760714,25.1468,4.6774,25.57810824,5.9568,1.7374,6.205,19.19,2.94,19.41390481
27/02/2020 23:30,25.18216,5.59188,25.79554815,7.89216,2.30188,8.221,17.29,3.29,17.60023295,24.84216,5.51188,25.44629118,7.89216,2.30188,8.221,16.95,3.21,17.25127821
28/02/2020 00:00,25.01048,6.30014,25.79177919,9.84048,2.87014,10.2505,15.17,3.43,15.55293541,24.69048,6.25014,25.46927664,9.84048,2.87014,10.2505,14.85,3.38,15.22980302
28/02/2020 00:30,23.90432,5.85626,24.61122297,7.80432,2.27626,8.1295,16.1,3.58,16.49322285,23.56432,5.78626,24.26433559,7.80432,2.27626,8.1295,15.76,3.51,16.14613576
28/02/2020 01:00,24.1028,5.7304,24.77463324,7.3728,2.1504,7.68,16.73,3.58,17.10874922,23.7628,5.6604,24.42766448,7.3728,2.1504,7.68,16.39,3.51,16.7616288
28/02/2020 01:30,24.38912,5.64016,25.03279008,7.50912,2.19016,7.822,16.88,3.45,17.22895528,24.04912,5.54016,24.67901022,7.50912,2.19016,7.822,16.54,3.35,16.87584368
28/02/2020 02:00,23.98808,5.45944,24.60149319,6.47808,1.88944,6.748,17.51,3.57,17.87022664,23.64808,5.41944,24.26112152,6.47808,1.88944,6.748,17.17,3.53,17.52911293
28/02/2020 02:30,24.04256,5.62158,24.69102778,6.38256,1.86158,6.6485,17.66,3.76,18.05583562,23.69256,5.56158,24.3365686,6.38256,1.86158,6.6485,17.31,3.7,17.70101974
28/02/2020 03:00,23.70016,6.02088,24.45298714,6.86016,2.00088,7.146,16.84,4.02,17.31317417,23.36016,5.98088,24.1136476,6.86016,2.00088,7.146,16.5,3.98,16.97322598
28/02/2020 03:30,23.76992,6.22206,24.57077792,7.30992,2.13206,7.6145,16.46,4.09,16.9605336,23.43992,6.11206,24.22368938,7.30992,2.13206,7.6145,16.13,3.98,16.61376839
28/02/2020 04:00,23.54056,6.07058,24.31069531,6.79056,1.98058,7.0735,16.75,4.09,17.24211704,23.21056,5.96058,23.96369357,6.79056,1.98058,7.0735,16.42,3.98,16.89546685
28/02/2020 04:30,23.59808,5.97944,24.34385102,6.47808,1.88944,6.748,17.12,4.09,17.60177548,23.26808,5.86944,23.99695549,6.47808,1.88944,6.748,16.79,3.98,17.25527456
28/02/2020 05:00,23.6384,6.0112,24.39074579,7.2384,2.1112,7.54,16.4,3.9,16.85734261,23.2984,5.9612,24.04893653,7.2384,2.1112,7.54,16.06,3.85,16.51502649
28/02/2020 05:30,23.67904,5.33972,24.27363889,5.27904,1.53972,5.499,18.4,3.8,18.78829423,23.32904,5.27972,23.91902069,5.27904,1.53972,5.499,18.05,3.74,18.43339632
28/02/2020 06:00,25.02832,4.66576,25.45949957,5.84832,1.70576,6.092,19.18,2.96,19.40706057,24.66832,4.57576,25.089113,5.84832,1.70576,6.092,18.82,2.87,19.037576
28/02/2020 06:30,27.85144,4.23792,28.17201938,6.54144,1.90792,6.814,21.31,2.33,21.43700072,27.48144,4.17792,27.79720418,6.54144,1.90792,6.814,20.94,2.27,21.06268027
28/02/2020 07:00,30.21104,3.06072,30.36568696,6.55104,1.91072,6.824,23.66,1.15,23.68793153,29.78104,3.24072,29.95684579,6.55104,1.91072,6.824,23.23,1.33,23.26804246
28/02/2020 07:30,32,2.7875,32.12117925,6.3,1.8375,6.5625,25.7,0.95,25.71755237,31.58,2.7975,31.7036655,6.3,1.8375,6.5625,25.28,0.96,25.29822128
28/02/2020 08:00,33.62088,2.85484,33.7418684,6.53088,1.90484,6.803,27.09,0.95,27.10665232,33.17088,2.95484,33.30222754,6.53088,1.90484,6.803,26.64,1.05,26.66068454
28/02/2020 08:30,35.2492,2.2631,35.32177405,7.7592,2.2631,8.0825,27.49,0,27.49,34.8092,2.2631,34.88268949,7.7592,2.2631,8.0825,27.05,0,27.05
28/02/2020 09:00,35.7504,2.1847,35.81709109,7.4904,2.1847,7.8025,28.26,0,28.26,35.3004,2.1847,35.36793964,7.4904,2.1847,7.8025,27.81,0,27.81
28/02/2020 09:30,37.54736,2.33798,37.62007966,10.34736,3.01798,10.7785,27.2,-0.68,27.20849867,37.10736,2.31798,37.17968797,10.34736,3.01798,10.7785,26.76,-0.7,26.76915389
28/02/2020 10:00,38.08848,2.51914,38.17169599,10.96848,3.19914,11.4255,27.12,-0.68,27.12852373,37.64848,2.44914,37.72805764,10.96848,3.19914,11.4255,26.68,-0.75,26.69053952
28/02/2020 10:30,38.33,2.8025,38.43231591,11.94,3.4825,12.4375,26.39,-0.68,26.39875944,37.91,2.8025,38.01344639,11.94,3.4825,12.4375,25.97,-0.68,25.97890105
28/02/2020 11:00,38.47576,2.48668,38.55603306,11.40576,3.32668,11.881,27.07,-0.84,27.08302974,38.02576,2.46668,38.10568112,11.40576,3.32668,11.881,26.62,-0.86,26.63388819
28/02/2020 11:30,38.288,2.569,38.37408898,11.448,3.339,11.925,26.84,-0.77,26.85104281,37.858,2.529,37.94237743,11.448,3.339,11.925,26.41,-0.81,26.42241851
28/02/2020 12:00,37.92728,2.63004,38.01835976,11.41728,3.33004,11.893,26.51,-0.7,26.51924019,37.49728,2.61004,37.58800761,11.41728,3.33004,11.893,26.08,-0.72,26.08993676
28/02/2020 12:30,37.90096,2.57278,37.98818192,11.22096,3.27278,11.6885,26.68,-0.7,26.68918133,37.47096,2.55278,37.55781582,11.22096,3.27278,11.6885,26.25,-0.72,26.25987243
28/02/2020 13:00,37.65704,2.41872,37.73463751,11.20704,3.26872,11.674,26.45,-0.85,26.46365432,37.22704,2.40872,37.30488492,11.20704,3.26872,11.674,26.02,-0.86,26.03420827
28/02/2020 13:30,37.16128,2.28454,37.23143637,10.30128,3.00454,10.7305,26.86,-0.72,26.8696483,36.72128,2.25454,36.79042478,10.30128,3.00454,10.7305,26.42,-0.75,26.4306432
28/02/2020 14:00,37.046,2.4405,37.12630006,10.836,3.1605,11.2875,26.21,-0.72,26.21988749,36.626,2.4105,36.7052365,10.836,3.1605,11.2875,25.79,-0.75,25.80090308
28/02/2020 14:30,36.34312,2.29966,36.41580436,10.35312,3.01966,10.7845,25.99,-0.72,25.99997115,35.91312,2.26966,35.98476823,10.35312,3.01966,10.7845,25.56,-0.75,25.57100115
28/02/2020 15:00,35.82688,2.05284,35.88564452,9.98688,2.91284,10.403,25.84,-0.86,25.85430718,35.41688,2.05284,35.47632367,9.98688,2.91284,10.403,25.43,-0.86,25.44453772
28/02/2020 15:30,35.92984,2.42912,36.01185952,10.65984,3.10912,11.104,25.27,-0.68,25.27914753,35.52984,2.42912,35.61278077,10.65984,3.10912,11.104,24.87,-0.68,24.8792946
28/02/2020 16:00,36.72152,3.13586,36.85517127,10.75152,3.13586,11.1995,25.97,0,25.97,36.30152,3.13586,36.43671187,10.75152,3.13586,11.1995,25.55,0,25.55
28/02/2020 16:30,36.18256,2.92908,36.30092503,10.04256,2.92908,10.461,26.14,0,26.14,35.75256,2.92908,35.87234389,10.04256,2.92908,10.461,25.71,0,25.71
28/02/2020 17:00,37.19552,2.81286,37.3017277,11.97552,3.49286,12.4745,25.22,-0.68,25.22916566,36.78552,2.81286,36.89290803,11.97552,3.49286,12.4745,24.81,-0.68,24.81931707
28/02/2020 17:30,36.91176,2.65718,37.00727809,11.44176,3.33718,11.9185,25.47,-0.68,25.47907573,36.50176,2.65718,36.59834817,11.44176,3.33718,11.9185,25.06,-0.68,25.06922416
28/02/2020 18:00,37.19984,2.90162,37.31283284,12.27984,3.58162,12.7915,24.92,-0.68,24.92927596,36.79984,2.90162,36.91405725,12.27984,3.58162,12.7915,24.52,-0.68,24.52942723
28/02/2020 18:30,36.97568,3.42874,37.13431256,11.75568,3.42874,12.2455,25.22,0,25.22,36.56568,3.42874,36.72608354,11.75568,3.42874,12.2455,24.81,0,24.81
28/02/2020 19:00,35.94688,2.35534,36.02396158,10.40688,3.03534,10.8405,25.54,-0.68,25.54905086,35.52688,2.35534,35.60487086,10.40688,3.03534,10.8405,25.12,-0.68,25.12920214
28/02/2020 19:30,34.88568,2.99124,35.01368569,10.25568,2.99124,10.683,24.63,0,24.63,34.48568,2.99124,34.61516491,10.25568,2.99124,10.683,24.23,0,24.23
28/02/2020 20:00,35.02424,6.00332,35.53501426,12.11424,3.53332,12.619,22.91,2.47,23.04276459,34.66424,2.80332,34.77740844,12.11424,3.53332,12.619,22.55,-0.73,22.56181287
28/02/2020 20:30,33.12952,4.39486,33.41975299,11.39952,3.32486,11.8745,21.73,1.07,21.75632782,32.73952,4.39486,33.03317975,11.39952,3.32486,11.8745,21.34,1.07,21.36680837
28/02/2020 21:00,32.16712,4.51666,32.48266964,12.05712,3.51666,12.5595,20.11,1,20.1348479,31.79712,4.51666,32.11630517,12.05712,3.51666,12.5595,19.74,1,19.76531305
28/02/2020 21:30,30.72656,5.09608,31.14629225,11.74656,3.42608,12.236,18.98,1.67,19.05332779,30.36656,5.05608,30.7846051,11.74656,3.42608,12.236,18.62,1.63,18.69120916
28/02/2020 22:00,29.70656,5.16608,30.15241432,11.98656,3.49608,12.486,17.72,1.67,17.7985196,29.35656,5.12608,29.80074347,11.98656,3.49608,12.486,17.37,1.63,17.44631193
28/02/2020 22:30,27.95824,5.27032,28.4506495,11.89824,3.47032,12.394,16.06,1.8,16.16055692,27.61824,5.22032,28.10727524,11.89824,3.47032,12.394,15.72,1.75,15.81710783
28/02/2020 23:00,26.70288,5.65584,27.2952803,11.88288,3.46584,12.378,14.82,2.19,14.98093789,26.38288,5.61584,26.97395069,11.88288,3.46584,12.378,14.5,2.15,14.65852994
28/02/2020 23:30,25.54024,6.29382,26.30429679,11.91024,3.47382,12.4065,13.63,2.82,13.91866732,25.24024,6.17382,25.98433699,11.91024,3.47382,12.4065,13.33,2.7,13.60069484
29/02/2020 00:00,24.83344,6.25392,25.60881211,11.77344,3.43392,12.264,13.06,2.82,13.36098799,24.55344,6.19392,25.32263929,11.77344,3.43392,12.264,12.78,2.76,13.07463193
29/02/2020 00:30,24.80152,6.13336,25.54864966,12.25152,3.57336,12.762,12.55,2.56,12.80843862,24.53152,6.05336,25.26734337,12.25152,3.57336,12.762,12.28,2.48,12.52792082
29/02/2020 01:00,24.7352,6.0886,25.4735386,11.5152,3.3586,11.995,13.22,2.73,13.498937,24.4652,5.9786,25.18510808,11.5152,3.3586,11.995,12.95,2.62,13.21237677
29/02/2020 01:30,24.32512,5.82316,25.01241003,10.60512,3.09316,11.047,13.72,2.73,13.98897066,24.04512,5.65316,24.70072901,10.60512,3.09316,11.047,13.44,2.56,13.68163733
29/02/2020 02:00,23.43928,5.66104,24.11321672,10.04928,2.93104,10.468,13.39,2.73,13.66546743,23.14928,5.58104,23.81254233,10.04928,2.93104,10.468,13.1,2.65,13.36534698
29/02/2020 02:30,22.72848,5.64414,23.41879842,9.64848,2.81414,10.0505,13.08,2.83,13.38264921,22.44848,5.46414,23.10391915,9.64848,2.81414,10.0505,12.8,2.65,13.07143833
29/02/2020 03:00,22.17776,5.53018,22.85685738,9.25776,2.70018,9.6435,12.92,2.83,13.2263109,21.89776,5.41018,22.55619517,9.25776,2.70018,9.6435,12.64,2.71,12.92724642
29/02/2020 03:30,22.06856,5.24958,22.68434329,9.35856,2.72958,9.7485,12.71,2.52,12.95741101,21.78856,5.18958,22.3980599,9.35856,2.72958,9.7485,12.43,2.46,12.67108914
29/02/2020 04:00,21.06856,5.02208,21.65884364,8.09856,2.36208,8.436,12.97,2.66,13.23995846,20.78856,4.90208,21.35871286,8.09856,2.36208,8.436,12.69,2.54,12.94170391
29/02/2020 04:30,20.98216,4.94688,21.55742703,8.01216,2.33688,8.346,12.97,2.61,13.23000378,20.70216,4.87688,21.26883606,8.01216,2.33688,8.346,12.69,2.54,12.94170391
29/02/2020 05:00,20.99792,5.02606,21.59106119,8.07792,2.35606,8.4145,12.92,2.67,13.19300193,20.71792,4.89606,21.28857939,8.07792,2.35606,8.4145,12.64,2.54,12.89268009
29/02/2020 05:30,21.58376,5.46818,22.26566164,9.59376,2.79818,9.9935,11.99,2.67,12.28368837,21.32376,5.33818,21.98178578,9.59376,2.79818,9.9935,11.73,2.54,12.00185402
29/02/2020 06:00,21.15864,5.26252,21.80326038,8.16864,2.38252,8.509,12.99,2.88,13.30543122,20.87864,5.17252,21.509825,8.16864,2.38252,8.509,12.71,2.79,13.01261695
29/02/2020 06:30,22.9816,5.6063,23.65553927,9.1416,2.6663,9.5225,13.84,2.94,14.14882327,22.6916,5.4563,23.3383787,9.1416,2.6663,9.5225,13.55,2.79,13.83425459
29/02/2020 07:00,23.3676,5.3193,23.96538508,8.6376,2.5193,8.9975,14.73,2.8,14.99376204,23.0576,5.2393,23.64536281,8.6376,2.5193,8.9975,14.42,2.72,14.67429044
29/02/2020 07:30,24.50208,5.27894,25.06429995,7.64208,2.22894,7.9605,16.86,3.05,17.13365402,24.17208,5.16894,24.71856372,7.64208,2.22894,7.9605,16.53,2.94,16.78941631
29/02/2020 08:00,25.29816,5.04738,25.79676228,6.12816,1.78738,6.3835,19.17,3.26,19.44521792,24.94816,4.93738,25.43203509,6.12816,1.78738,6.3835,18.82,3.15,19.08179499
29/02/2020 08:30,26.74864,4.31002,27.09365266,6.06864,1.77002,6.3215,20.68,2.54,20.83540256,26.38864,4.15002,26.71297413,6.06864,1.77002,6.3215,20.32,2.38,20.45890515
29/02/2020 09:00,27.57744,3.84342,27.84397734,5.73744,1.67342,5.9765,21.84,2.17,21.94753973,27.19744,3.79342,27.46071335,5.73744,1.67342,5.9765,21.46,2.12,21.5644615
29/02/2020 09:30,28.97888,3.82634,29.23040136,6.87888,2.00634,7.1655,22.1,1.82,22.17481454,28.59888,3.77634,28.84712604,6.87888,2.00634,7.1655,21.72,1.77,21.79200083
29/02/2020 10:00,30.27616,3.95888,30.53389257,8.87616,2.58888,9.246,21.4,1.37,21.44380796,29.90616,3.92888,30.16313154,8.87616,2.58888,9.246,21.03,1.34,21.07264815
29/02/2020 10:30,30.66568,4.33874,30.97109289,11.27568,3.28874,11.7455,19.39,1.05,19.41840879,30.30568,4.32874,30.61326886,11.27568,3.28874,11.7455,19.03,1.04,19.0583971
29/02/2020 11:00,31.0092,4.6706,31.35896983,12.8592,3.7506,13.395,18.15,0.92,18.17330185,30.6592,4.6506,31.00991172,12.8592,3.7506,13.395,17.8,0.9,17.82273829
29/02/2020 11:30,30.35664,5.01402,30.76793767,14.03664,4.09402,14.6215,16.32,0.92,16.3459108,30.02664,4.99402,30.43910881,14.03664,4.09402,14.6215,15.99,0.9,16.0153083
29/02/2020 12:00,30.93792,5.46106,31.41620713,16.11792,4.70106,16.7895,14.82,0.76,14.83947438,30.63792,5.46106,31.12081808,16.11792,4.70106,16.7895,14.52,0.76,14.5398762
29/02/2020 12:30,31.53448,4.77464,31.89389622,13.76448,4.01464,14.338,17.77,0.76,17.78624469,31.19448,4.77464,31.55776877,13.76448,4.01464,14.338,17.43,0.76,17.44656127
29/02/2020 13:00,31.00072,5.57396,31.49783597,16.71072,4.87396,17.407,14.29,0.7,14.30713458,30.70072,5.56396,31.20083107,16.71072,4.87396,17.407,13.99,0.69,14.00700539
29/02/2020 13:30,30.72552,5.29286,31.17806835,15.57552,4.54286,16.2245,15.15,0.75,15.168553,30.41552,5.23286,30.86238294,15.57552,4.54286,16.2245,14.84,0.69,14.85603244
29/02/2020 14:00,30.41704,5.04872,30.83319471,14.08704,4.10872,14.674,16.33,0.94,16.35703213,30.08704,5.03872,30.50604326,14.08704,4.10872,14.674,16,0.93,16.02700533
29/02/2020 14:30,29.82904,4.87722,30.22513693,13.49904,3.93722,14.0615,16.33,0.94,16.35703213,29.49904,4.86722,29.89787938,13.49904,3.93722,14.0615,16,0.93,16.02700533
29/02/2020 15:00,29.43912,5.14266,29.88492493,14.40912,4.20266,15.0095,15.03,0.94,15.05936586,29.11912,5.13266,29.56801225,14.40912,4.20266,15.0095,14.71,0.93,14.73936905
29/02/2020 15:30,29.05904,5.10222,29.50356681,13.61904,3.97222,14.1865,15.44,1.13,15.48129517,28.73904,5.07222,29.18321154,13.61904,3.97222,14.1865,15.12,1.1,15.15996042
29/02/2020 16:00,29.2204,4.6172,29.58293954,11.7504,3.4272,12.24,17.47,1.19,17.51048257,28.8704,4.6172,29.23727983,11.7504,3.4272,12.24,17.12,1.19,17.16130823
29/02/2020 16:30,29.5052,4.3411,29.8228432,10.4952,3.0611,10.9325,19.01,1.28,19.05304438,29.1352,4.3211,29.45389251,10.4952,3.0611,10.9325,18.64,1.26,18.6825373
29/02/2020 17:00,29.92952,4.58736,30.2790363,10.37952,3.02736,10.812,19.55,1.56,19.61214165,29.55952,4.53736,29.90573287,10.37952,3.02736,10.812,19.18,1.51,19.2393477
29/02/2020 17:30,30.70544,4.17242,30.98762873,9.50544,2.77242,9.9015,21.2,1.4,21.24617613,30.32544,4.15242,30.60841229,9.50544,2.77242,9.9015,20.82,1.38,20.86568475
29/02/2020 18:00,32.34024,3.71632,32.55306679,9.45024,2.75632,9.844,22.89,0.96,22.91012222,31.96024,3.70632,32.17442694,9.45024,2.75632,9.844,22.51,0.95,22.53003773
29/02/2020 18:30,33.018,3.4665,33.19947208,9.588,2.7965,9.9875,23.43,0.67,23.43957764,32.638,3.4665,32.82157318,9.588,2.7965,9.9875,23.05,0.67,23.05973547
29/02/2020 19:00,32.86344,3.52642,33.05210019,9.79344,2.85642,10.2015,23.07,0.67,23.07972703,32.48344,3.52642,32.67429436,9.79344,2.85642,10.2015,22.69,0.67,22.69988987
29/02/2020 19:30,31.64616,3.79888,31.87335771,9.59616,2.79888,9.996,22.05,1,22.07266409,31.26616,3.77888,31.49369294,9.59616,2.79888,9.996,21.67,0.98,21.69214835
29/02/2020 20:00,30.60032,3.96176,30.85571465,9.16032,2.67176,9.542,21.44,1.29,21.47877324,30.22032,3.93176,30.47501399,9.16032,2.67176,9.542,21.06,1.26,21.09765864
29/02/2020 20:30,29.728,4.0865,30.00755682,8.868,2.5865,9.2375,20.86,1.5,20.91386143,29.348,4.0465,29.62565217,8.868,2.5865,9.2375,20.48,1.46,20.53197506
29/02/2020 21:00,29.11328,4.58804,29.47258359,9.11328,2.65804,9.493,20,1.93,20.09290671,28.74328,4.54804,29.10087306,9.11328,2.65804,9.493,19.63,1.89,19.72077585
29/02/2020 21:30,28.4668,4.9224,28.88924928,9.1968,2.6824,9.58,19.27,2.24,19.39975515,28.0968,4.8724,28.51614371,9.1968,2.6824,9.58,18.9,2.19,19.02645789
29/02/2020 22:00,27.67792,5.21606,28.16512981,9.99792,2.91606,10.4145,17.68,2.3,17.82897641,27.32792,5.10606,27.80084639,9.99792,2.91606,10.4145,17.33,2.19,17.46782757
29/02/2020 22:30,26.09808,5.05194,26.58254836,9.05808,2.64194,9.4355,17.04,2.41,17.20958163,25.74808,4.97194,26.22372611,9.05808,2.64194,9.4355,16.69,2.33,16.8518545
29/02/2020 23:00,25.33072,5.29396,25.87800974,9.51072,2.77396,9.907,15.82,2.52,16.01945068,24.99072,5.23396,25.53292822,9.51072,2.77396,9.907,15.48,2.46,15.67424639
29/02/2020 23:30,24.6984,5.9487,25.40468449,9.9384,2.8987,10.3525,14.76,3.05,15.07183134,24.3784,5.8887,25.07953696,9.9384,2.8987,10.3525,14.44,2.99,14.7463114
01/03/2020 00:00,23.64448,5.85714,24.35913634,9.38448,2.73714,9.7755,14.26,3.12,14.59732852,23.35448,5.78714,24.06081307,9.38448,2.73714,9.7755,13.97,3.05,14.2990699
01/03/2020 00:30,23.218,5.844,23.94217743,9.168,2.674,9.55,14.05,3.17,14.40317326,22.928,5.724,23.63170244,9.168,2.674,9.55,13.76,3.05,14.09397389
01/03/2020 01:00,23.78744,5.81342,24.48751016,9.33744,2.72342,9.7265,14.45,3.09,14.7766911,23.47744,5.77342,24.17690153,9.33744,2.72342,9.7265,14.14,3.05,14.46520307
01/03/2020 01:30,24.24848,5.95914,24.96998462,10.00848,2.91914,10.4255,14.24,3.04,14.56087909,23.94848,5.91914,24.66912874,10.00848,2.91914,10.4255,13.94,3,14.25915846
01/03/2020 02:00,23.2916,5.7438,23.98936992,8.9616,2.6138,9.335,14.33,3.13,14.66784919,22.9816,5.6138,23.65731787,8.9616,2.6138,9.335,14.02,3,14.33737772
01/03/2020 02:30,23.04384,5.86112,23.7775375,9.36384,2.73112,9.754,13.68,3.13,14.03350633,22.75384,5.83112,23.4891293,9.36384,2.73112,9.754,13.39,3.1,13.74416604
01/03/2020 03:00,22.78712,5.74666,23.50057316,9.41712,2.74666,9.8095,13.37,3,13.70244139,22.49712,5.68666,23.20470879,9.41712,2.74666,9.8095,13.08,2.94,13.40634178
01/03/2020 03:30,22.19424,5.44832,22.85319409,8.87424,2.58832,9.244,13.32,2.86,13.6235825,21.90424,5.42832,22.56684267,8.87424,2.58832,9.244,13.03,2.84,13.33591017
01/03/2020 04:00,22.37008,5.58794,23.05744029,9.73008,2.83794,10.1355,12.64,2.75,12.93569094,22.09008,5.52794,22.77124843,9.73008,2.83794,10.1355,12.36,2.69,12.64933595
01/03/2020 04:30,22.02496,5.32728,22.66007006,9.38496,2.73728,9.776,12.64,2.59,12.90262376,21.79496,5.24728,22.41772131,9.38496,2.73728,9.776,12.41,2.51,12.66128745
01/03/2020 05:00,21.6632,5.1751,22.27276126,8.8632,2.5851,9.2325,12.8,2.59,13.05940657,21.3832,5.0951,21.98183992,8.8632,2.5851,9.2325,12.52,2.51,12.76912291
01/03/2020 05:30,21.544,5.0995,22.13930523,8.604,2.5095,8.9625,12.94,2.59,13.19665488,21.254,5.0195,21.8386789,8.604,2.5095,8.9625,12.65,2.51,12.89661196
01/03/2020 06:00,21.43408,5.35494,22.09287595,8.31408,2.42494,8.6605,13.12,2.93,13.44318787,21.15408,5.29494,21.80668453,8.31408,2.42494,8.6605,12.84,2.87,13.15684233
01/03/2020 06:30,22.25608,5.41094,22.90439627,8.74608,2.55094,9.1105,13.51,2.86,13.80940621,21.95608,5.32094,22.59163233,8.74608,2.55094,9.1105,13.21,2.77,13.49729603
01/03/2020 07:00,22.6516,5.8413,23.39264346,9.2616,2.7013,9.6475,13.39,3.14,13.75324325,22.3516,5.7613,23.08217061,9.2616,2.7013,9.6475,13.09,3.06,13.44290519
01/03/2020 07:30,23.02688,5.68284,23.71775438,8.54688,2.49284,8.903,14.48,3.19,14.82722159,22.71688,5.60284,23.3976164,8.54688,2.49284,8.903,14.17,3.11,14.50727404
01/03/2020 08:00,23.48408,5.63744,24.15124724,8.73408,2.54744,9.098,14.75,3.09,15.07018912,23.16408,5.56744,23.82374845,8.73408,2.54744,9.098,14.43,3.02,14.74263545
01/03/2020 08:30,24.64032,5.88926,25.3343394,10.42032,3.03926,10.8545,14.22,2.85,14.50278939,24.34032,5.81926,25.02628547,10.42032,3.03926,10.8545,13.92,2.78,14.1948864
01/03/2020 09:00,26.29104,5.86072,26.93634762,12.07104,3.52072,12.574,14.22,2.34,14.41124561,25.99104,5.72072,26.61316963,12.07104,3.52072,12.574,13.92,2.2,14.09277829
01/03/2020 09:30,28.03008,5.29544,28.52590173,12.67008,3.69544,13.198,15.36,1.6,15.4431085,27.71008,5.22544,28.19847082,12.67008,3.69544,13.198,15.04,1.53,15.11762217
01/03/2020 10:00,28.47528,5.81904,29.06377122,14.46528,4.21904,15.068,14.01,1.6,14.10106734,28.18528,5.74904,28.76563001,14.46528,4.21904,15.068,13.72,1.53,13.80504618
01/03/2020 10:30,28.89512,5.49816,29.41356359,13.36512,3.89816,13.922,15.53,1.6,15.61220356,28.58512,5.42816,29.09594484,13.36512,3.89816,13.922,15.22,1.53,15.2967088
01/03/2020 11:00,29.588,5.6815,30.12854438,14.508,4.2315,15.1125,15.08,1.45,15.14955115,29.278,5.6215,29.81279165,14.508,4.2315,15.1125,14.77,1.39,14.83526205
01/03/2020 11:30,30.07896,5.79678,30.63244184,15.58896,4.54678,16.2385,14.49,1.25,14.54381656,29.77896,5.73678,30.32650826,15.58896,4.54678,16.2385,14.19,1.19,14.23981039
01/03/2020 12:00,30.11336,5.76098,30.65947392,14.88336,4.34098,15.5035,15.23,1.42,15.29605505,29.80336,5.70098,30.3437216,14.88336,4.34098,15.5035,14.92,1.36,14.98185569
01/03/2020 12:30,29.89248,5.65864,30.42335562,14.53248,4.23864,15.138,15.36,1.42,15.42549837,29.57248,5.59864,30.09777971,14.53248,4.23864,15.138,15.04,1.36,15.10136418
01/03/2020 13:00,30.59664,6.18402,31.21532448,15.95664,4.65402,16.6215,14.64,1.53,14.71973166,30.28664,6.12402,30.89958225,15.95664,4.65402,16.6215,14.33,1.47,14.40520045
01/03/2020 13:30,30.33176,5.51468,30.82900193,13.90176,4.05468,14.481,16.43,1.46,16.49474159,30.00176,5.45468,30.49359174,13.90176,4.05468,14.481,16.1,1.4,16.16075493
01/03/2020 14:00,30.04688,5.34784,30.5190824,12.74688,3.71784,13.278,17.3,1.63,17.37661935,29.70688,5.27784,30.17207839,12.74688,3.71784,13.278,16.96,1.56,17.03159417
01/03/2020 14:30,29.5904,5.7222,30.13860224,13.7904,4.0222,14.365,15.8,1.7,15.89119253,29.2604,5.6522,29.80131495,13.7904,4.0222,14.365,15.47,1.63,15.55563563
01/03/2020 15:00,29.05328,5.26054,29.52568983,11.45328,3.34054,11.9305,17.6,1.92,17.70441753,28.71328,5.18054,29.176882,11.45328,3.34054,11.9305,17.26,1.84,17.3577994
