Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/03/2020 15:30,28.68944,4.88442,29.10225981,9.16944,2.67442,9.5515,19.52,2.21,19.64470667,28.32944,4.82442,28.73729631,9.16944,2.67442,9.5515,19.16,2.15,19.28025155
01/03/2020 16:00,29.07312,4.94216,29.49018908,10.05312,2.93216,10.472,19.02,2.01,19.12591174,28.72312,4.87216,29.13340978,10.05312,2.93216,10.472,18.67,1.94,18.7705221
01/03/2020 16:30,29.67896,4.60678,30.03436513,9.34896,2.72678,9.7385,20.33,1.88,20.41674068,29.30896,4.52678,29.65648114,9.34896,2.72678,9.7385,19.96,1.8,20.04099798
01/03/2020 17:00,30.59736,3.88798,30.84339196,7.70736,2.24798,8.0285,22.89,1.64,22.94867534,30.21736,3.82798,30.45886203,7.70736,2.24798,8.0285,22.51,1.58,22.56538278
01/03/2020 17:30,30.97848,4.15664,31.25610147,7.66848,2.23664,7.988,23.31,1.92,23.38893969,30.58848,4.09664,30.86158726,7.66848,2.23664,7.988,22.92,1.86,22.99534736
01/03/2020 18:00,30.7184,3.4012,30.90612011,5.5584,1.6212,5.79,25.16,1.78,25.22288643,30.3084,3.3512,30.49310827,5.5584,1.6212,5.79,24.75,1.73,24.81038895
01/03/2020 18:30,32.17992,3.34456,32.35325846,5.80992,1.69456,6.052,26.37,1.65,26.42157073,31.75992,3.29456,31.93034049,5.80992,1.69456,6.052,25.95,1.6,25.99927884
01/03/2020 19:00,31.59768,3.47724,31.78843468,6.60768,1.92724,6.883,24.99,1.55,25.03802308,31.18768,3.40724,31.37324765,6.60768,1.92724,6.883,24.58,1.48,24.62451624
01/03/2020 19:30,31.31024,3.85132,31.5462168,7.89024,2.30132,8.219,23.42,1.55,23.47123559,30.93024,3.78132,31.16052194,7.89024,2.30132,8.219,23.04,1.48,23.08748579
01/03/2020 20:00,30.21776,4.12268,30.4976968,6.79776,1.98268,7.081,23.42,2.14,23.5175679,29.83776,4.03268,30.10904233,6.79776,1.98268,7.081,23.04,2.05,23.1310203
01/03/2020 20:30,29.54496,4.26478,29.85118105,7.28496,2.12478,7.5885,22.26,2.14,22.36262954,29.16496,4.17478,29.4622416,7.28496,2.12478,7.5885,21.88,2.05,21.97582535
01/03/2020 21:00,28.9564,4.1102,29.24665528,6.4464,1.8802,6.715,22.51,2.23,22.6201901,28.5764,4.0402,28.86059343,6.4464,1.8802,6.715,22.13,2.16,22.23516359
01/03/2020 21:30,27.69712,4.44416,28.05139951,7.31712,2.13416,7.622,20.38,2.31,20.51049731,27.32712,4.36416,27.67340565,7.31712,2.13416,7.622,20.01,2.23,20.13387692
01/03/2020 22:00,26.59672,4.47696,26.97088589,5.88672,1.71696,6.132,20.71,2.76,20.89310173,26.23672,4.36696,26.59766561,5.88672,1.71696,6.132,20.35,2.65,20.52181766
01/03/2020 22:30,25.364,5.0395,25.85979614,5.004,1.4595,5.2125,20.36,3.58,20.67234868,25.024,4.8795,25.49529557,5.004,1.4595,5.2125,20.02,3.42,20.31001723
01/03/2020 23:00,24.13904,4.90972,24.63328242,5.75904,1.67972,5.999,18.38,3.23,18.6616532,23.77904,4.84972,24.26855017,5.75904,1.67972,5.999,18.02,3.17,18.29670189
01/03/2020 23:30,23.14072,5.02396,23.67980355,5.19072,1.51396,5.407,17.95,3.51,18.28995899,22.78072,4.97396,23.31740727,5.19072,1.51396,5.407,17.59,3.46,17.92706613
02/03/2020 00:00,22.01784,5.10562,22.60204933,5.12784,1.49562,5.3415,16.89,3.61,17.27148517,21.66784,5.05562,22.24982211,5.12784,1.49562,5.3415,16.54,3.56,16.91878246
02/03/2020 00:30,21.95704,4.96872,22.51221411,4.96704,1.44872,5.174,16.99,3.52,17.3508069,21.59704,4.94872,22.15675893,4.96704,1.44872,5.174,16.63,3.5,16.99431964
02/03/2020 01:00,22.4232,5.0301,22.98046571,5.3832,1.5701,5.6075,17.04,3.46,17.38773131,22.0732,4.9901,22.63022882,5.3832,1.5701,5.6075,16.69,3.42,17.03679841
02/03/2020 01:30,22.39392,4.79406,22.90132451,4.57392,1.33406,4.7645,17.82,3.46,18.15279593,22.03392,4.75406,22.54095644,4.57392,1.33406,4.7645,17.46,3.42,17.79179586
02/03/2020 02:00,22.35104,4.71822,22.84361156,3.97104,1.15822,4.1365,18.38,3.56,18.72159181,21.98104,4.67822,22.47335894,3.97104,1.15822,4.1365,18.01,3.52,18.35076293
02/03/2020 02:30,22.25768,4.78724,22.76668588,4.20768,1.22724,4.383,18.05,3.56,18.39771997,21.89768,4.74724,22.4063535,4.20768,1.22724,4.383,17.69,3.52,18.03680958
02/03/2020 03:00,21.9356,4.5708,22.40675702,3.4656,1.0108,3.61,18.47,3.56,18.80995747,21.5756,4.5308,22.04619387,3.4656,1.0108,3.61,18.11,3.52,18.44891596
02/03/2020 03:30,21.80352,4.37186,22.23750535,2.78352,0.81186,2.8995,19.02,3.56,19.35029716,21.43352,4.33186,21.866888,2.78352,0.81186,2.8995,18.65,3.52,18.97927554
02/03/2020 04:00,21.47776,4.51768,21.9477472,2.83776,0.82768,2.956,18.64,3.69,19.00172887,21.10776,4.47768,21.57746858,2.83776,0.82768,2.956,18.27,3.65,18.63103325
02/03/2020 04:30,21.49592,4.50256,21.96241387,2.78592,0.81256,2.902,18.71,3.69,19.07040115,21.13592,4.46256,21.60188779,2.78592,0.81256,2.902,18.35,3.65,18.70948957
02/03/2020 05:00,21.66392,4.45156,22.11655073,2.95392,0.86156,3.077,18.71,3.59,19.05130442,21.30392,4.40156,21.75386719,2.95392,0.86156,3.077,18.35,3.54,18.68834129
02/03/2020 05:30,21.65984,3.96412,22.019603,1.89984,0.55412,1.979,19.76,3.41,20.05207471,21.28984,3.92412,21.64846426,1.89984,0.55412,1.979,19.39,3.37,19.6806758
02/03/2020 06:00,22.86872,3.61796,23.1531421,1.63872,0.47796,1.707,21.23,3.14,21.46095291,22.49872,3.51796,22.77209793,1.63872,0.47796,1.707,20.86,3.04,21.08035104
02/03/2020 06:30,26.05624,2.79932,26.20617934,1.74624,0.50932,1.819,24.31,2.29,24.41762069,25.65624,2.73932,25.80206436,1.74624,0.50932,1.819,23.91,2.23,24.01376688
02/03/2020 07:00,27.89112,2.14866,27.97376118,2.12112,0.61866,2.2095,25.77,1.53,25.81537914,27.48112,2.13866,27.56421272,2.12112,0.61866,2.2095,25.36,1.52,25.40551121
02/03/2020 07:30,31.00056,1.85558,31.05604446,2.83056,0.82558,2.9485,28.17,1.03,28.18882403,30.55056,1.85558,30.60686024,2.83056,0.82558,2.9485,27.72,1.03,27.7391294
02/03/2020 08:00,32.0264,1.4127,32.0575423,2.5464,0.7427,2.6525,29.48,0.67,29.48761265,31.5764,1.4127,31.60798567,2.5464,0.7427,2.6525,29.03,0.67,29.03773063
02/03/2020 08:30,32.82856,0.96208,32.84265442,3.29856,0.96208,3.436,29.53,0,29.53,32.38856,0.96208,32.40284581,3.29856,0.96208,3.436,29.09,0,29.09
02/03/2020 09:00,33.42032,1.44676,33.45162034,4.96032,1.44676,5.167,28.46,0,28.46,32.98032,1.44676,33.01203753,4.96032,1.44676,5.167,28.02,0,28.02
02/03/2020 09:30,34.20616,1.27888,34.23005866,6.71616,1.95888,6.996,27.49,-0.68,27.49840904,33.76616,1.27888,33.79036986,6.71616,1.95888,6.996,27.05,-0.68,27.05854579
02/03/2020 10:00,34.54976,1.60368,34.58695861,8.06976,2.35368,8.406,26.48,-0.75,26.49061909,34.12976,1.57368,34.16602093,8.06976,2.35368,8.406,26.06,-0.78,26.07167045
02/03/2020 10:30,33.63456,1.13258,33.65362334,6.45456,1.88258,6.7235,27.18,-0.75,27.19034571,33.20456,1.10258,33.22286092,6.45456,1.88258,6.7235,26.75,-0.78,26.76136955
02/03/2020 11:00,34.31464,2.00302,34.3730506,9.64464,2.81302,10.0465,24.67,-0.81,24.68329395,33.91464,2.03302,33.97552026,9.64464,2.81302,10.0465,24.27,-0.78,24.28253076
02/03/2020 11:30,34.16728,1.96004,34.22345365,9.49728,2.77004,9.893,24.67,-0.81,24.68329395,33.76728,1.92004,33.82182361,9.49728,2.77004,9.893,24.27,-0.85,24.28488007
02/03/2020 12:00,33.914,1.4295,33.94411387,7.884,2.2995,8.2125,26.03,-0.87,26.04453494,33.494,1.4495,33.5253499,7.884,2.2995,8.2125,25.61,-0.85,25.62410194
02/03/2020 12:30,33.69776,0.44518,33.7007005,4.33776,1.26518,4.5185,29.36,-0.82,29.37144872,33.25776,0.41518,33.26035139,4.33776,1.26518,4.5185,28.92,-0.85,28.93248866
02/03/2020 13:00,33.16216,0.36188,33.16413444,4.05216,1.18188,4.221,29.11,-0.82,29.12154701,32.71216,0.33188,32.71384349,4.05216,1.18188,4.221,28.66,-0.85,28.6726019
02/03/2020 13:30,34.14128,1.80454,34.18893629,8.62128,2.51454,8.9805,25.52,-0.71,25.52987466,33.73128,1.79454,33.77898199,8.62128,2.51454,8.9805,25.11,-0.72,25.12032046
02/03/2020 14:00,33.8672,1.9346,33.92241019,9.0672,2.6446,9.445,24.8,-0.71,24.81016122,33.4772,1.9246,33.53247687,9.0672,2.6446,9.445,24.41,-0.72,24.42061629
02/03/2020 14:30,32.53112,1.91366,32.58735741,6.56112,1.91366,6.8345,25.97,0,25.97,32.12112,1.91366,32.17807397,6.56112,1.91366,6.8345,25.56,0,25.56
02/03/2020 15:00,32.26168,1.06674,32.27931119,6.09168,1.77674,6.3455,26.17,-0.71,26.17962949,31.85168,1.04674,31.86887484,6.09168,1.77674,6.3455,25.76,-0.73,25.77034148
02/03/2020 15:30,32.82456,1.15508,32.84487706,6.39456,1.86508,6.661,26.43,-0.71,26.43953479,32.40456,1.18508,32.42622277,6.39456,1.86508,6.661,26.01,-0.68,26.01888737
02/03/2020 16:00,33.01816,1.24488,33.04161945,4.26816,1.24488,4.446,28.75,0,28.75,32.56816,0.56488,32.57305843,4.26816,1.24488,4.446,28.3,-0.68,28.30816843
02/03/2020 16:30,33.44872,1.00296,33.4637535,3.43872,1.00296,3.582,30.01,0,30.01,32.98872,1.00296,33.00396303,3.43872,1.00296,3.582,29.55,0,29.55
02/03/2020 17:00,34.02304,0.74172,34.03112398,2.54304,0.74172,2.649,31.48,0,31.48,33.55304,0.74172,33.56123719,2.54304,0.74172,2.649,31.01,0,31.01
02/03/2020 17:30,34.05544,0.58492,34.06046278,2.00544,0.58492,2.089,32.05,0,32.05,33.57544,0.58492,33.58053458,2.00544,0.58492,2.089,31.57,0,31.57
02/03/2020 18:00,34.64176,0.60718,34.64708073,2.08176,0.60718,2.1685,32.56,0,32.56,34.16176,0.60718,34.16715548,2.08176,0.60718,2.1685,32.08,0,32.08
02/03/2020 18:30,35.61184,0.10512,35.61199515,2.69184,0.78512,2.804,32.92,-0.68,32.92702234,35.12184,0.78512,35.13061426,2.69184,0.78512,2.804,32.43,0,32.43
02/03/2020 19:00,35.45144,0.78792,35.46019481,2.70144,0.78792,2.814,32.75,0,32.75,34.95144,0.78792,34.96032002,2.70144,0.78792,2.814,32.25,0,32.25
02/03/2020 19:30,33.90688,0.32284,33.9084169,1.10688,0.32284,1.153,32.8,0,32.8,33.41688,0.32284,33.41843944,1.10688,0.32284,1.153,32.31,0,32.31
02/03/2020 20:00,33.15584,1.04212,33.17221338,1.27584,0.37212,1.329,31.88,0.67,31.88703969,32.67584,1.04212,32.69245377,1.27584,0.37212,1.329,31.4,0.67,31.40714728
02/03/2020 20:30,32.0248,1.6414,32.06683659,1.4448,0.4214,1.505,30.58,1.22,30.60432649,31.6148,1.1614,31.63612538,1.4448,0.4214,1.505,30.17,0.74,30.17907388
02/03/2020 21:00,30.83048,1.09264,30.84983564,1.38048,0.40264,1.438,29.45,0.69,29.45808208,30.37048,1.14264,30.39196739,1.38048,0.40264,1.438,28.99,0.74,28.9994431
02/03/2020 21:30,29.33144,1.65292,29.37797673,1.14144,0.33292,1.189,28.19,1.32,28.22088765,28.87144,1.65292,28.91871699,1.14144,0.33292,1.189,27.73,1.32,27.76139946
02/03/2020 22:00,27.84904,2.65972,27.97575985,1.67904,0.48972,1.749,26.17,2.17,26.2598134,27.37904,2.84972,27.52694562,1.67904,0.48972,1.749,25.7,2.36,25.8081305
02/03/2020 22:30,26.516,3.053,26.69117954,2.136,0.623,2.225,24.38,2.43,24.50080203,26.106,3.033,26.2815967,2.136,0.623,2.225,23.97,2.41,24.09084889
02/03/2020 23:00,24.9056,3.0208,25.08812755,2.0256,0.5908,2.11,22.88,2.43,23.0086788,24.5156,3.0008,24.6985717,2.0256,0.5908,2.11,22.49,2.41,22.6187577
02/03/2020 23:30,24.02328,3.05804,24.21713424,2.15328,0.62804,2.243,21.87,2.43,22.00458589,23.07328,5.66804,23.75927035,2.15328,0.62804,2.243,20.92,5.04,21.51855014
03/03/2020 00:00,23.14176,0.62468,23.15018965,2.14176,0.62468,2.231,21,0,21,21.99176,6.90468,23.05020854,2.14176,0.62468,2.231,19.85,6.28,20.81972382
03/03/2020 00:30,22.99704,0.50372,23.002556,1.72704,0.50372,1.799,21.27,0,21.27,21.82704,6.70372,22.83329886,1.72704,0.50372,1.799,20.1,6.2,21.03449548
03/03/2020 01:00,23.632,0.581,23.63914095,1.992,0.581,2.075,21.64,0,21.64,22.462,6.661,23.42883619,1.992,0.581,2.075,20.47,6.08,21.35385914
03/03/2020 01:30,23.77152,0.59836,23.77904956,2.05152,0.59836,2.137,21.72,0,21.72,22.58152,6.75836,23.57117891,2.05152,0.59836,2.137,20.53,6.16,21.43423663
03/03/2020 02:00,22.98624,0.54432,22.99268391,1.86624,0.54432,1.944,21.12,0,21.12,21.83624,6.89432,22.89875598,1.86624,0.54432,1.944,19.97,6.35,20.95527141
03/03/2020 02:30,22.64104,4.06072,23.00230726,2.23104,0.65072,2.324,20.41,3.41,20.69290216,21.96104,5.18072,22.56384581,2.23104,0.65072,2.324,19.73,4.53,20.24336434
03/03/2020 03:00,21.90856,3.61708,22.2051406,1.49856,0.43708,1.561,20.41,3.18,20.65624603,21.48856,3.55708,21.78097861,1.49856,0.43708,1.561,19.99,3.12,20.23201671
03/03/2020 03:30,22.37664,3.71652,22.68317744,2.21664,0.64652,2.309,20.16,3.07,20.3924128,21.99664,3.63652,22.29521135,2.21664,0.64652,2.309,19.78,2.99,20.00471194
03/03/2020 04:00,22.44984,3.76412,22.76321408,2.37984,0.69412,2.479,20.07,3.07,20.30344306,22.06984,3.68412,22.37522241,2.37984,0.69412,2.479,19.69,2.99,19.91572745
03/03/2020 04:30,22.99592,3.57256,23.27177521,3.02592,0.88256,3.152,19.97,2.69,20.1503598,22.62592,3.52256,22.89848652,3.02592,0.88256,3.152,19.6,2.64,19.77699674
03/03/2020 05:00,22.49592,3.41256,22.75328509,2.30592,0.67256,2.402,20.19,2.74,20.37507546,22.12592,3.31256,22.37251415,2.30592,0.67256,2.402,19.82,2.64,19.99504939
03/03/2020 05:30,23.23832,3.30076,23.47156861,2.36832,0.69076,2.467,20.87,2.61,21.03256998,22.86832,3.24076,23.09680898,2.36832,0.69076,2.467,20.5,2.55,20.65798877
03/03/2020 06:00,24.6496,3.3178,24.87188326,2.7696,0.8078,2.885,21.88,2.51,22.02349881,24.2696,3.2478,24.48594881,2.7696,0.8078,2.885,21.5,2.44,21.63801285
03/03/2020 06:30,27.06272,1.95996,27.13360015,2.26272,0.65996,2.357,24.8,1.3,24.83404921,26.63272,1.96996,26.70547728,2.26272,0.65996,2.357,24.37,1.31,24.40518388
03/03/2020 07:00,28.43528,1.55904,28.47798719,1.74528,0.50904,1.818,26.69,1.05,26.71064582,27.99528,1.48904,28.03485228,1.74528,0.50904,1.818,26.25,0.98,26.26828696
03/03/2020 07:30,30.93168,1.27424,30.95791523,2.07168,0.60424,2.158,28.86,0.67,28.86777615,30.46168,1.27424,30.48831967,2.07168,0.60424,2.158,28.39,0.67,28.39790485
03/03/2020 08:00,32.73424,0.68082,32.74131922,2.33424,0.68082,2.4315,30.4,0,30.4,32.25424,0.68082,32.26142455,2.33424,0.68082,2.4315,29.92,0,29.92
03/03/2020 08:30,32.79928,0.58604,32.80451511,2.00928,0.58604,2.093,30.79,0,30.79,32.31928,0.58604,32.32459285,2.00928,0.58604,2.093,30.31,0,30.31
03/03/2020 09:00,33.33368,1.09774,33.35175041,3.76368,1.09774,3.9205,29.57,0,29.57,32.85368,1.09774,32.87201428,3.76368,1.09774,3.9205,29.09,0,29.09
03/03/2020 09:30,34.55752,1.18636,34.57787788,4.06752,1.18636,4.237,30.49,0,30.49,34.06752,1.18636,34.08817051,4.06752,1.18636,4.237,30,0,30
03/03/2020 10:00,35.39152,1.54336,35.42515558,5.29152,1.54336,5.512,30.1,0,30.1,34.92152,1.54336,34.95560784,5.29152,1.54336,5.512,29.63,0,29.63
03/03/2020 10:30,35.04656,1.51858,35.07944488,5.20656,1.51858,5.4235,29.84,0,29.84,34.56656,1.51858,34.59990109,5.20656,1.51858,5.4235,29.36,0,29.36
03/03/2020 11:00,34.81736,0.92048,34.82952542,5.96736,1.74048,6.216,28.85,-0.82,28.86165103,34.35736,0.94048,34.37022969,5.96736,1.74048,6.216,28.39,-0.8,28.40126934
03/03/2020 11:30,34.43792,0.78356,34.44683295,5.01792,1.46356,5.227,29.42,-0.68,29.42785755,33.96792,0.78356,33.97695624,5.01792,1.46356,5.227,28.95,-0.68,28.95798508
03/03/2020 12:00,34.74368,1.55274,34.77835967,5.32368,1.55274,5.5455,29.42,0,29.42,34.27368,1.55274,34.30883476,5.32368,1.55274,5.5455,28.95,0,28.95
03/03/2020 12:30,35.0132,1.7276,35.05579518,5.9232,1.7276,6.17,29.09,0,29.09,34.5432,1.7276,34.58637402,5.9232,1.7276,6.17,28.62,0,28.62
03/03/2020 13:00,34.45512,0.99566,34.46950294,5.74512,1.67566,5.9845,28.71,-0.68,28.71805181,33.99512,1.67566,34.03639259,5.74512,1.67566,5.9845,28.25,0,28.25
03/03/2020 13:30,33.99872,1.11046,34.01684999,6.13872,1.79046,6.3945,27.86,-0.68,27.8682974,33.54872,2.46046,33.63882395,6.13872,1.79046,6.3945,27.41,0.67,27.41818739
03/03/2020 14:00,34.58344,1.02142,34.5985205,5.83344,1.70142,6.0765,28.75,-0.68,28.75804061,34.12344,1.02142,34.13872371,5.83344,1.70142,6.0765,28.29,-0.68,28.29817132
03/03/2020 14:30,33.77104,1.22822,33.7933672,4.21104,1.22822,4.3865,29.56,0,29.56,33.29104,1.22822,33.31368891,4.21104,1.22822,4.3865,29.08,0,29.08
03/03/2020 15:00,33.3988,1.0059,33.41394434,3.4488,1.0059,3.5925,29.95,0,29.95,32.9288,1.0059,32.9441604,3.4488,1.0059,3.5925,29.48,0,29.48
03/03/2020 15:30,33.15024,0.91882,33.16297095,3.15024,0.91882,3.2815,30,0,30,32.68024,0.91882,32.69315397,3.15024,0.91882,3.2815,29.53,0,29.53
03/03/2020 16:00,33.78768,0.92974,33.80046947,3.18768,0.92974,3.3205,30.6,0,30.6,33.29768,0.92974,33.3106576,3.18768,0.92974,3.3205,30.11,0,30.11
03/03/2020 16:30,34.2272,1.1571,34.24675313,3.9672,1.1571,4.1325,30.26,0,30.26,33.7472,1.1571,33.76703108,3.9672,1.1571,4.1325,29.78,0,29.78
03/03/2020 17:00,34.35896,0.81928,34.36872637,2.80896,0.81928,2.926,31.55,0,31.55,33.86896,0.81928,33.87886762,2.80896,0.81928,2.926,31.06,0,31.06
03/03/2020 17:30,34.83824,0.82782,34.84807387,2.83824,0.82782,2.9565,32,0,32,34.34824,0.82782,34.35821411,2.83824,0.82782,2.9565,31.51,0,31.51
03/03/2020 18:00,35.20416,0.69538,35.21102717,2.38416,0.69538,2.4835,32.82,0,32.82,34.69416,0.69538,34.7011281,2.38416,0.69538,2.4835,32.31,0,32.31
03/03/2020 18:30,36.19792,1.29856,36.22120471,3.21792,0.93856,3.352,32.98,0.36,32.98196477,35.83792,-0.64144,35.8436599,3.21792,0.93856,3.352,32.62,-1.58,32.65824245
03/03/2020 19:00,35.45408,0.08744,35.45418783,2.73408,0.79744,2.848,32.72,-0.71,32.72770233,34.94408,0.06744,34.94414508,2.73408,0.79744,2.848,32.21,-0.73,32.21827121
03/03/2020 19:30,34.65496,0.63728,34.66081907,2.18496,0.63728,2.276,32.47,0,32.47,34.14496,0.63728,34.15090656,2.18496,0.63728,2.276,31.96,0,31.96
03/03/2020 20:00,33.72024,0.58632,33.72533702,2.01024,0.58632,2.094,31.71,0,31.71,33.22024,0.58632,33.22541372,2.01024,0.58632,2.094,31.21,0,31.21
03/03/2020 20:30,32.70976,1.63868,32.75078123,2.42976,0.70868,2.531,30.28,0.93,30.29427834,32.22976,1.63868,32.27139138,2.42976,0.70868,2.531,29.8,0.93,29.81450821
03/03/2020 21:00,31.72816,2.00988,31.79175608,2.70816,0.78988,2.821,29.02,1.22,29.04563306,31.26816,2.02988,31.33397904,2.70816,0.78988,2.821,28.56,1.24,28.58690609
03/03/2020 21:30,29.7716,2.1038,29.84583959,2.0016,0.5838,2.085,27.77,1.52,27.81156774,29.3016,2.1038,29.37702737,2.0016,0.5838,2.085,27.3,1.52,27.34228227
03/03/2020 22:00,28.44632,2.54476,28.55991815,2.17632,0.63476,2.267,26.27,1.91,26.3393432,27.98632,2.51476,28.09907694,2.17632,0.63476,2.267,25.81,1.88,25.87837901
03/03/2020 22:30,26.80648,3.05064,26.97950656,2.43648,0.71064,2.538,24.37,2.34,24.48208529,26.38648,3.02064,26.55881384,2.43648,0.71064,2.538,23.95,2.31,24.06114295
03/03/2020 23:00,25.1248,3.2464,25.33366709,2.2848,0.6664,2.38,22.84,2.58,22.98525614,24.7148,3.2364,24.92580237,2.2848,0.6664,2.38,22.43,2.57,22.57675353
03/03/2020 23:30,23.90984,3.37412,24.1467417,2.13984,0.62412,2.229,21.77,2.75,21.94300344,23.51984,3.31412,23.75218443,2.13984,0.62412,2.229,21.38,2.69,21.54856144
04/03/2020 00:00,23.0216,3.4038,23.27186974,2.2416,0.6538,2.335,20.78,2.75,20.96117602,22.6416,3.3438,22.88718089,2.2416,0.6538,2.335,20.4,2.69,20.57659107
04/03/2020 00:30,23.0204,3.4472,23.27707035,2.3904,0.6972,2.49,20.63,2.75,20.81248183,22.6404,3.3872,22.89237506,2.3904,0.6972,2.49,20.25,2.69,20.4278878
04/03/2020 01:00,23.59352,3.43936,23.84288957,2.36352,0.68936,2.462,21.23,2.75,21.40736789,23.21352,3.37936,23.45820933,2.36352,0.68936,2.462,20.85,2.69,21.02281142
04/03/2020 01:30,23.85352,3.47436,24.10521922,2.48352,0.72436,2.587,21.37,2.75,21.54621544,23.46352,3.41436,23.71064371,2.48352,0.72436,2.587,20.98,2.69,21.15174934
04/03/2020 02:00,23.24104,3.76572,23.54414125,2.59104,0.75572,2.699,20.65,3.01,20.86821986,22.87104,3.71572,23.17090947,2.59104,0.75572,2.699,20.28,2.96,20.49487741
04/03/2020 02:30,22.73096,4.51028,23.17410555,2.64096,0.77028,2.751,20.09,3.74,20.43515843,22.37096,4.49028,22.81715289,2.64096,0.77028,2.751,19.73,3.72,20.07763183
04/03/2020 03:00,22.6252,4.4186,23.05262894,2.6352,0.7686,2.745,19.99,3.65,20.32049704,22.2552,4.4086,22.68765481,2.6352,0.7686,2.745,19.62,3.64,19.95479892
04/03/2020 03:30,22.65128,4.22704,23.04231657,2.56128,0.74704,2.668,20.09,3.48,20.38917605,22.28128,4.19704,22.67312469,2.56128,0.74704,2.668,19.72,3.45,20.01951298
04/03/2020 04:00,22.56056,4.02808,22.91733615,2.53056,0.73808,2.636,20.03,3.29,20.29839895,22.19056,3.94808,22.53903922,2.53056,0.73808,2.636,19.66,3.21,19.92033383
04/03/2020 04:30,22.66784,3.66312,22.96191234,2.30784,0.67312,2.404,20.36,2.99,20.57837943,22.28784,3.62312,22.58040767,2.30784,0.67312,2.404,19.98,2.95,20.19660615
04/03/2020 05:00,22.90392,3.67656,23.19712579,2.35392,0.68656,2.452,20.55,2.99,20.76638149,22.53392,3.63656,22.82547084,2.35392,0.68656,2.452,20.18,2.95,20.3944821
04/03/2020 05:30,23.72152,3.41836,23.9665537,2.29152,0.66836,2.387,21.43,2.75,21.60572609,23.35152,3.36836,23.59320528,2.29152,0.66836,2.387,21.06,2.7,21.23237151
04/03/2020 06:00,24.8048,3.3964,25.03624644,3.0048,0.8764,3.13,21.8,2.52,21.94516803,24.4348,3.3564,24.66424278,3.0048,0.8764,3.13,21.43,2.48,21.5730225
04/03/2020 06:30,26.7652,2.4636,26.87834176,1.7952,0.5236,1.87,24.97,1.94,25.04524905,26.3552,2.4436,26.46824036,1.7952,0.5236,1.87,24.56,1.92,24.63493454
04/03/2020 07:00,28.56472,2.02346,28.63629898,1.79472,0.52346,1.8695,26.77,1.5,26.81199172,28.12472,1.99346,28.195279,1.79472,0.52346,1.8695,26.33,1.47,26.37100301
04/03/2020 07:30,31.25968,1.57824,31.29949577,2.35968,0.68824,2.458,28.9,0.89,28.9137009,30.78968,2.15824,30.86522954,2.35968,0.68824,2.458,28.43,1.47,28.4679785
04/03/2020 08:00,32.5404,0.0522,32.54044187,2.5104,0.7322,2.615,30.03,-0.68,30.03769798,32.0804,0.0522,32.08044247,2.5104,0.7322,2.615,29.57,-0.68,29.5778177
04/03/2020 08:30,33.28088,-0.00016,33.28088,2.33088,0.67984,2.428,30.95,-0.68,30.95746921,32.81088,-0.00016,32.81088,2.33088,0.67984,2.428,30.48,-0.68,30.48758436
04/03/2020 09:00,33.95528,0.04654,33.95531189,3.00528,0.87654,3.1305,30.95,-0.83,30.96112724,33.48528,0.04654,33.48531234,3.00528,0.87654,3.1305,30.48,-0.83,30.49129876
04/03/2020 09:30,34.44536,0.09948,34.44550365,3.49536,1.01948,3.641,30.95,-0.92,30.96367065,33.97536,0.18948,33.97588836,3.49536,1.01948,3.641,30.48,-0.83,30.49129876
04/03/2020 10:00,34.66776,0.58518,34.67269847,4.57776,1.33518,4.7685,30.09,-0.75,30.09934551,34.21776,0.58518,34.2227634,4.57776,1.33518,4.7685,29.64,-0.75,29.64948735
04/03/2020 10:30,34.46712,0.63166,34.47290756,4.49712,1.31166,4.6845,29.97,-0.68,29.97771339,34.00712,0.63166,34.01298583,4.49712,1.31166,4.6845,29.51,-0.68,29.51783359
04/03/2020 11:00,34.41944,0.83942,34.42967435,5.44944,1.58942,5.6765,28.97,-0.75,28.97970669,33.96944,0.82942,33.97956432,5.44944,1.58942,5.6765,28.52,-0.76,28.53012443
04/03/2020 11:30,34.40952,0.77236,34.41818715,5.21952,1.52236,5.437,29.19,-0.75,29.19963356,33.95952,0.76236,33.96807606,5.21952,1.52236,5.437,28.74,-0.76,28.75004696
04/03/2020 12:00,33.94304,0.38422,33.94521453,3.68304,1.07422,3.8365,30.26,-0.69,30.2678658,33.48304,0.37422,33.48513115,3.68304,1.07422,3.8365,29.8,-0.7,29.80822034
04/03/2020 12:30,33.95792,0.38856,33.96014296,3.69792,1.07856,3.852,30.26,-0.69,30.2678658,33.49792,0.37856,33.50005899,3.69792,1.07856,3.852,29.8,-0.7,29.80822034
04/03/2020 13:00,34.1308,0.1969,34.13136795,3.0408,0.8869,3.1675,31.09,-0.69,31.09765586,33.6608,0.1869,33.66131887,3.0408,0.8869,3.1675,30.62,-0.7,30.62800026
04/03/2020 13:30,34.16968,0.17324,34.17011916,2.95968,0.86324,3.083,31.21,-0.69,31.21762643,33.69968,0.16324,33.70007536,2.95968,0.86324,3.083,30.74,-0.7,30.74796904
04/03/2020 14:00,34.10632,0.22476,34.10706057,3.13632,0.91476,3.267,30.97,-0.69,30.97768552,33.64632,0.21476,33.64700539,3.13632,0.91476,3.267,30.51,-0.7,30.5180291
04/03/2020 14:30,33.66488,0.24184,33.66574865,3.19488,0.93184,3.328,30.47,-0.69,30.4778116,33.19488,0.23184,33.1956896,3.19488,0.93184,3.328,30,-0.7,30.00816556
04/03/2020 15:00,33.69304,0.15672,33.69340448,2.90304,0.84672,3.024,30.79,-0.69,30.79773044,33.22304,0.14672,33.22336397,2.90304,0.84672,3.024,30.32,-0.7,30.3280794
04/03/2020 15:30,33.81,-0.0775,33.81008882,2.1,0.6125,2.1875,31.71,-0.69,31.71750621,33.33,-0.0875,33.33011486,2.1,0.6125,2.1875,31.23,-0.7,31.23784404
04/03/2020 16:00,34.68536,-0.12552,34.68558712,1.93536,0.56448,2.016,32.75,-0.69,32.7572679,34.18536,-0.13552,34.18562862,1.93536,0.56448,2.016,32.25,-0.7,32.257596
04/03/2020 16:30,35.27824,-0.03718,35.27825959,2.23824,0.65282,2.3315,33.04,-0.69,33.04720412,34.77824,-0.04718,34.778272,2.23824,0.65282,2.3315,32.54,-0.7,32.54752832
04/03/2020 17:00,35.47368,-0.09976,35.47382027,2.02368,0.59024,2.108,33.45,-0.69,33.45711584,34.97368,-0.10976,34.97385223,2.02368,0.59024,2.108,32.95,-0.7,32.95743467
04/03/2020 17:30,35.77576,-0.07582,35.77584034,2.10576,0.61418,2.1935,33.67,-0.69,33.67706935,35.27576,-0.08582,35.27586439,2.10576,0.61418,2.1935,33.17,-0.7,33.17738537
04/03/2020 18:00,35.27848,-0.11586,35.27867025,1.96848,0.57414,2.0505,33.31,-0.69,33.31714574,34.77848,-0.12586,34.77870774,1.96848,0.57414,2.0505,32.81,-0.7,32.81746639
04/03/2020 18:30,35.78392,0.65156,35.78985137,2.23392,0.65156,2.327,33.55,0,33.55,35.27392,0.65156,35.27993711,2.23392,0.65156,2.327,33.04,0,33.04
04/03/2020 19:00,35.31392,0.61656,35.31930197,2.11392,0.61656,2.202,33.2,0,33.2,34.81392,0.61656,34.81937926,2.11392,0.61656,2.202,32.7,0,32.7
04/03/2020 19:30,34.40128,0.64204,34.40727076,2.20128,0.64204,2.293,32.2,0,32.2,33.92128,0.64204,33.92735551,2.20128,0.64204,2.293,31.72,0,31.72
04/03/2020 20:00,33.5384,1.2762,33.56267214,2.0784,0.6062,2.165,31.46,0.67,31.46713365,33.0684,0.6062,33.07395587,2.0784,0.6062,2.165,30.99,0,30.99
04/03/2020 20:30,32.35464,1.12052,32.37403735,1.54464,0.45052,1.609,30.81,0.67,30.81728411,31.87464,1.14052,31.89503819,1.54464,0.45052,1.609,30.33,0.69,30.33784765
04/03/2020 21:00,30.71576,1.36668,30.74614978,1.08576,0.31668,1.131,29.63,1.05,29.64859862,30.25576,1.36668,30.28661136,1.08576,0.31668,1.131,29.17,1.05,29.18889172
04/03/2020 21:30,29.36128,1.70704,29.41086107,1.36128,0.39704,1.418,28,1.31,28.03062789,28.91128,1.66704,28.95930133,1.36128,0.39704,1.418,27.55,1.27,27.5792567
04/03/2020 22:00,28.1316,2.3338,28.22824013,1.7616,0.5138,1.835,26.37,1.82,26.4327316,27.6916,2.2838,27.78561594,1.7616,0.5138,1.835,25.93,1.77,25.99034051
04/03/2020 22:30,26.32472,3.28596,26.52901084,1.97472,0.57596,2.057,24.35,2.71,24.50033877,25.93472,3.18596,26.12967743,1.97472,0.57596,2.057,23.96,2.61,24.10173645
04/03/2020 23:00,25.14024,3.29132,25.35477183,2.37024,0.69132,2.469,22.77,2.6,22.91796021,24.76024,3.30132,24.97935545,2.37024,0.69132,2.469,22.39,2.61,22.54161041
04/03/2020 23:30,23.976,3.288,24.2004033,2.016,0.588,2.1,21.96,2.7,22.12536101,23.586,3.198,23.80181926,2.016,0.588,2.1,21.57,2.61,21.72733302
05/03/2020 00:00,22.66136,3.36248,22.9094633,1.79136,0.52248,1.866,20.87,2.84,21.06234792,22.29136,3.31248,22.5361322,1.79136,0.52248,1.866,20.5,2.79,20.68898499
05/03/2020 00:30,22.45768,3.33224,22.7035507,1.68768,0.49224,1.758,20.77,2.84,20.96326549,22.08768,3.28224,22.3302196,1.68768,0.49224,1.758,20.4,2.79,20.58990287
05/03/2020 01:00,23.11128,3.24204,23.33756814,1.72128,0.50204,1.793,21.39,2.74,21.56477915,22.73128,3.17204,22.95153433,1.72128,0.50204,1.793,21.01,2.67,21.17897542
05/03/2020 01:30,23.04144,3.03792,23.24084584,1.02144,0.29792,1.064,22.02,2.74,22.18981748,22.66144,2.96792,22.85496471,1.02144,0.29792,1.064,21.64,2.67,21.80409365
05/03/2020 02:00,22.35944,3.53192,22.63667414,1.30944,0.38192,1.364,21.05,3.15,21.28438395,21.95944,3.55192,22.24484526,1.30944,0.38192,1.364,20.65,3.17,20.89189795
05/03/2020 02:30,22.0844,4.3342,22.50568846,1.6944,0.4942,1.765,20.39,3.84,20.7484385,21.6844,4.3342,22.11331031,1.6944,0.4942,1.765,19.99,3.84,20.35548329
05/03/2020 03:00,22.05088,4.27984,22.46237608,2.09088,0.60984,2.178,19.96,3.67,20.29459288,21.67088,4.27984,22.08945609,2.09088,0.60984,2.178,19.58,3.67,19.92097638
05/03/2020 03:30,21.78208,4.01144,22.14837827,1.82208,0.53144,1.898,19.96,3.48,20.26109573,21.40208,3.96144,21.76561589,1.82208,0.53144,1.898,19.58,3.43,19.87816138
05/03/2020 04:00,21.57328,3.89804,21.92261676,1.67328,0.48804,1.743,19.9,3.41,20.19004953,21.17328,3.91804,21.53273841,1.67328,0.48804,1.743,19.5,3.43,19.79936615
05/03/2020 04:30,21.71736,3.65548,22.02285766,1.52736,0.44548,1.591,20.19,3.21,20.44358579,21.32736,3.63548,21.63499479,1.52736,0.44548,1.591,19.8,3.19,20.05532598
05/03/2020 05:00,21.98288,3.66584,22.28643973,1.56288,0.45584,1.628,20.42,3.21,20.67076438,21.59288,3.64584,21.89850716,1.56288,0.45584,1.628,20.03,3.19,20.28243082
05/03/2020 05:30,22.57352,3.56436,22.85319381,1.76352,0.51436,1.837,20.81,3.05,21.03232274,22.17352,3.51436,22.45029433,1.76352,0.51436,1.837,20.41,3,20.62930198
05/03/2020 06:00,23.47752,3.35136,23.71551305,1.54752,0.45136,1.612,21.93,2.9,22.12091544,23.08752,3.31136,23.32377938,1.54752,0.45136,1.612,21.54,2.86,21.72904048
05/03/2020 06:30,26.35344,1.93392,26.42430409,1.45344,0.42392,1.514,24.9,1.51,24.94574312,25.93344,1.95392,26.00694357,1.45344,0.42392,1.514,24.48,1.53,24.5277659
05/03/2020 07:00,28.19264,1.14952,28.2160654,1.23264,0.35952,1.284,26.96,0.79,26.97157207,27.75264,1.16952,27.77727136,1.23264,0.35952,1.284,26.52,0.81,26.53236703
05/03/2020 07:30,30.80704,1.12122,30.82743661,1.54704,0.45122,1.6115,29.26,0.67,29.26766988,30.34704,1.12122,30.36774557,1.54704,0.45122,1.6115,28.8,0.67,28.80779235
05/03/2020 08:00,32.4208,-0.1731,32.4212621,1.8408,0.5369,1.9175,30.58,-0.71,30.5882412,31.9208,1.0569,31.93829223,1.8408,0.5369,1.9175,30.08,0.52,30.08449435
05/03/2020 08:30,32.88128,-0.38296,32.88351004,1.12128,0.32704,1.168,31.76,-0.71,31.76793509,32.40128,-0.43296,32.40417257,1.12128,0.32704,1.168,31.28,-0.76,31.28923137
05/03/2020 09:00,33.75296,-0.12872,33.75320544,1.99296,0.58128,2.076,31.76,-0.71,31.76793509,33.27296,-0.09872,33.27310645,1.99296,0.58128,2.076,31.28,-0.68,31.28739043
05/03/2020 09:30,34.13392,-0.05844,34.13397003,2.23392,0.65156,2.327,31.9,-0.71,31.90790028,33.65392,-0.02844,33.65393202,2.23392,0.65156,2.327,31.42,-0.68,31.42735751
05/03/2020 10:00,34.50576,-0.09582,34.50589304,2.10576,0.61418,2.1935,32.4,-0.71,32.40777839,34.01576,-0.06582,34.01582368,2.10576,0.61418,2.1935,31.91,-0.68,31.91724456
05/03/2020 10:30,34.49968,-0.14426,34.49998161,1.93968,0.56574,2.0205,32.56,-0.71,32.56774017,34.00968,-0.11426,34.00987194,1.93968,0.56574,2.0205,32.07,-0.68,32.07720842
05/03/2020 11:00,34.93104,0.02822,34.9310514,2.53104,0.73822,2.6365,32.4,-0.71,32.40777839,34.45104,-0.01178,34.45104201,2.53104,0.73822,2.6365,31.92,-0.75,31.92880987
05/03/2020 11:30,34.68648,-0.27936,34.68760494,1.47648,0.43064,1.538,33.21,-0.71,33.21758871,34.18648,-0.25936,34.18746382,1.47648,0.43064,1.538,32.71,-0.69,32.71727678
05/03/2020 12:00,35.246,-0.297,35.24725131,1.416,0.413,1.475,33.83,-0.71,33.83744967,34.736,-0.277,34.73710444,1.416,0.413,1.475,33.32,-0.69,33.32714359
05/03/2020 12:30,35.19776,-0.17982,35.19821933,1.81776,0.53018,1.8935,33.38,-0.71,33.38755007,34.68776,-0.15982,34.68812817,1.81776,0.53018,1.8935,32.87,-0.69,32.87724137
05/03/2020 13:00,34.93256,-0.23092,34.93332323,1.64256,0.47908,1.711,33.29,-0.71,33.29757048,34.43256,-0.26092,34.43354857,1.64256,0.47908,1.711,32.79,-0.74,32.79834904
05/03/2020 13:30,34.932,-0.1815,34.93247152,1.812,0.5285,1.8875,33.12,-0.71,33.12760933,34.432,-0.1515,34.4323333,1.812,0.5285,1.8875,32.62,-0.68,32.62708691
05/03/2020 14:00,35.01776,-0.19732,35.01831593,1.75776,0.51268,1.831,33.26,-0.71,33.26757731,34.51776,-0.16732,34.51816553,1.75776,0.51268,1.831,32.76,-0.68,32.76705663
05/03/2020 14:30,34.82424,-0.22168,34.82494556,1.67424,0.48832,1.744,33.15,-0.71,33.15760245,34.32424,-0.19168,34.3247752,1.67424,0.48832,1.744,32.65,-0.68,32.6570804
05/03/2020 15:00,34.62696,-0.29672,34.62823128,1.41696,0.41328,1.476,33.21,-0.71,33.21758871,34.11696,-0.26672,34.11800257,1.41696,0.41328,1.476,32.7,-0.68,32.70706957
05/03/2020 15:30,34.57632,0.58226,34.58122224,1.99632,0.58226,2.0795,32.58,0,32.58,34.08632,0.58226,34.0912927,1.99632,0.58226,2.0795,32.09,0,32.09
05/03/2020 16:00,35.20064,-0.02648,35.20064996,2.24064,0.65352,2.334,32.96,-0.68,32.96701382,34.70064,-0.02648,34.7006501,2.24064,0.65352,2.334,32.46,-0.68,32.46712183
05/03/2020 16:30,35.58904,0.01972,35.58904546,2.39904,0.69972,2.499,33.19,-0.68,33.19696522,35.07904,-0.05028,35.07907603,2.39904,0.69972,2.499,32.68,-0.75,32.68860505
05/03/2020 17:00,36.08688,0.08034,36.08696943,2.60688,0.76034,2.7155,33.48,-0.68,33.4869049,35.58688,0.08034,35.58697069,2.60688,0.76034,2.7155,32.98,-0.68,32.98700956
05/03/2020 17:30,36.5132,0.8351,36.52274861,2.8632,0.8351,2.9825,33.65,0,33.65,36.0032,0.8351,36.01288384,2.8632,0.8351,2.9825,33.14,0,33.14
05/03/2020 18:00,36.72344,0.04142,36.72346336,2.47344,0.72142,2.5765,34.25,-0.68,34.2567497,36.21344,0.03142,36.21345363,2.47344,0.72142,2.5765,33.74,-0.69,33.74705469
05/03/2020 18:30,36.97256,0.07908,36.97264457,2.60256,0.75908,2.711,34.37,-0.68,34.37672614,36.46256,-0.21092,36.46317003,2.60256,0.75908,2.711,33.86,-0.97,33.87389113
05/03/2020 19:00,36.21096,0.80528,36.21991303,2.76096,0.80528,2.876,33.45,0,33.45,35.70096,0.80528,35.7100409,2.76096,0.80528,2.876,32.94,0,32.94
05/03/2020 19:30,35.3244,0.5642,35.3289054,1.9344,0.5642,2.015,33.39,0,33.39,34.8144,0.5642,34.81897139,1.9344,0.5642,2.015,32.88,0,32.88
05/03/2020 20:00,34.15008,0.58044,34.15501244,1.99008,0.58044,2.073,32.16,0,32.16,33.66008,0.58044,33.66508423,1.99008,0.58044,2.073,31.67,0,31.67
05/03/2020 20:30,32.84672,1.19696,32.86852184,1.80672,0.52696,1.882,31.04,0.67,31.04723015,32.36672,1.22696,32.3899675,1.80672,0.52696,1.882,30.56,0.7,30.56801596
05/03/2020 21:00,31.78312,1.53716,31.82026992,2.25312,0.65716,2.347,29.53,0.88,29.54310918,31.32312,1.55716,31.36180151,2.25312,0.65716,2.347,29.07,0.9,29.08392855
05/03/2020 21:30,29.87224,2.22732,29.95516111,2.08224,0.60732,2.169,27.79,1.62,27.83717838,29.42224,2.16732,29.50195727,2.08224,0.60732,2.169,27.34,1.56,27.38447005
05/03/2020 22:00,28.30248,2.68364,28.42942662,1.93248,0.56364,2.013,26.37,2.12,26.4550808,27.85248,2.67364,27.98051095,1.93248,0.56364,2.013,25.92,2.11,26.00573975
05/03/2020 22:30,26.61304,3.08672,26.79144898,1.94304,0.56672,2.024,24.67,2.52,24.79837293,26.18304,3.05672,26.36086343,1.94304,0.56672,2.024,24.24,2.49,24.36755425
05/03/2020 23:00,25.1656,3.3958,25.39367797,2.1456,0.6258,2.235,23.02,2.77,23.18605831,24.7756,3.3158,24.99649745,2.1456,0.6258,2.235,22.63,2.69,22.78931767
05/03/2020 23:30,24.434,3.442,24.67524508,2.544,0.742,2.65,21.89,2.7,22.05588584,24.044,3.372,24.27929818,2.544,0.742,2.65,21.5,2.63,21.66026085
06/03/2020 00:00,23.11784,3.36812,23.36190828,1.94784,0.56812,2.029,21.17,2.8,21.35436489,22.72784,3.28812,22.96446046,1.94784,0.56812,2.029,20.78,2.72,20.95726127
06/03/2020 00:30,22.85232,3.42776,23.10796547,2.15232,0.62776,2.242,20.7,2.8,20.88851359,22.45232,3.41776,22.71096116,2.15232,0.62776,2.242,20.3,2.79,20.49082966
06/03/2020 01:00,23.00288,3.25584,23.23215406,1.56288,0.45584,1.628,21.44,2.8,21.62206281,22.62288,3.17584,22.84470747,1.56288,0.45584,1.628,21.06,2.72,21.23492406
06/03/2020 01:30,23.41568,3.37624,23.65783309,1.97568,0.57624,2.058,21.44,2.8,21.62206281,23.03568,3.29624,23.2703191,1.97568,0.57624,2.058,21.06,2.72,21.23492406
06/03/2020 02:00,22.76872,3.20796,22.9935995,1.39872,0.40796,1.457,21.37,2.8,21.55265413,22.37872,3.18796,22.60464992,1.39872,0.40796,1.457,20.98,2.78,21.16338347
06/03/2020 02:30,22.26024,3.10632,22.47593177,1.05024,0.30632,1.094,21.21,2.8,21.39402019,21.87024,3.08632,22.08693661,1.05024,0.30632,1.094,20.82,2.78,21.00478041
06/03/2020 03:00,21.97304,3.08672,22.18878832,0.98304,0.28672,1.024,20.99,2.8,21.17593209,21.59304,3.06672,21.809726,0.98304,0.28672,1.024,20.61,2.78,20.79664636
06/03/2020 03:30,22.24712,3.60916,22.53797649,1.91712,0.55916,1.997,20.33,3.05,20.55751444,21.86712,3.59916,22.16133773,1.91712,0.55916,1.997,19.95,3.04,20.18028989
06/03/2020 04:00,21.78552,4.05536,22.15975691,1.83552,0.53536,1.912,19.95,3.52,20.25815638,21.42552,4.04536,21.80407863,1.83552,0.53536,1.912,19.59,3.51,19.90196473
06/03/2020 04:30,21.67032,3.89176,22.01700626,1.96032,0.57176,2.042,19.71,3.32,19.98765869,21.31032,3.85176,21.65561806,1.96032,0.57176,2.042,19.35,3.28,19.62602609
06/03/2020 05:00,21.67736,3.80048,22.00798911,1.64736,0.48048,1.716,20.03,3.32,20.30328299,21.29736,3.76048,21.62680635,1.64736,0.48048,1.716,19.65,3.28,19.92186989
06/03/2020 05:30,22.78896,3.55428,23.06446627,1.72896,0.50428,1.801,21.06,3.05,21.27971099,22.41896,3.51428,22.6927286,1.72896,0.50428,1.801,20.69,3.01,20.90780237
06/03/2020 06:00,23.65768,3.38724,23.89893759,1.56768,0.45724,1.633,22.09,2.93,22.28346921,23.28768,3.35724,23.52843174,1.56768,0.45724,1.633,21.72,2.9,21.91274515
06/03/2020 06:30,26.42136,2.05248,26.50096108,1.79136,0.52248,1.866,24.63,1.53,24.67747556,26.01136,2.10248,26.09619266,1.79136,0.52248,1.866,24.22,1.58,24.27148121
06/03/2020 07:00,28.01456,1.70008,28.06609777,1.71456,0.50008,1.786,26.3,1.2,26.32736219,27.58456,1.72008,27.63813716,1.71456,0.50008,1.786,25.87,1.22,25.89875094
06/03/2020 07:30,30.7444,1.4067,30.77656472,2.3544,0.6867,2.4525,28.39,0.72,28.39912851,30.2944,1.4067,30.327042,2.3544,0.6867,2.4525,27.94,0.72,27.94927548
06/03/2020 08:00,32.46848,1.08164,32.48649163,3.70848,1.08164,3.863,28.76,0,28.76,32.01848,1.08164,32.03674463,3.70848,1.08164,3.863,28.31,0,28.31
06/03/2020 08:30,32.69272,0.97496,32.70725436,3.34272,0.97496,3.482,29.35,0,29.35,32.24272,0.97496,32.25745712,3.34272,0.97496,3.482,28.9,0,28.9
06/03/2020 09:00,33.34584,0.68962,33.3529702,4.69584,1.36962,4.8915,28.65,-0.68,28.65806867,32.90584,1.36962,32.9343311,4.69584,1.36962,4.8915,28.21,0,28.21
06/03/2020 09:30,34.15232,1.74776,34.19701195,5.99232,1.74776,6.242,28.16,0,28.16,33.71232,1.74776,33.75759448,5.99232,1.74776,6.242,27.72,0,27.72
06/03/2020 10:00,34.13416,1.32788,34.15997869,6.88416,2.00788,7.171,27.25,-0.68,27.25848308,33.70416,1.32788,33.73030783,6.88416,2.00788,7.171,26.82,-0.68,26.82861905
06/03/2020 10:30,33.64088,2.06234,33.70403616,7.07088,2.06234,7.3655,26.57,0,26.57,33.21088,2.06234,33.27485232,7.07088,2.06234,7.3655,26.14,0,26.14
06/03/2020 11:00,33.664,2.142,33.73207761,7.344,2.142,7.65,26.32,0,26.32,33.244,2.142,33.31293593,7.344,2.142,7.65,25.9,0,25.9
06/03/2020 11:30,33.504,2.387,33.58892355,8.184,2.387,8.525,25.32,0,25.32,33.104,2.387,33.18994705,8.184,2.387,8.525,24.92,0,24.92
06/03/2020 12:00,33.26672,2.66196,33.37305336,9.12672,2.66196,9.507,24.14,0,24.14,32.87672,2.66196,32.98431065,9.12672,2.66196,9.507,23.75,0,23.75
06/03/2020 12:30,33.88624,2.99432,34.01827764,10.26624,2.99432,10.694,23.62,0,23.62,33.50624,2.99432,33.63976919,10.26624,2.99432,10.694,23.24,0,23.24
06/03/2020 13:00,33.69304,3.06922,33.83254433,10.52304,3.06922,10.9615,23.17,0,23.17,33.31304,3.06922,33.45412897,10.52304,3.06922,10.9615,22.79,0,22.79
06/03/2020 13:30,32.75208,2.54394,32.85072868,8.72208,2.54394,9.0855,24.03,0,24.03,32.36208,2.54394,32.46191388,8.72208,2.54394,9.0855,23.64,0,23.64
06/03/2020 14:00,31.90552,2.98786,32.04511685,7.77552,2.26786,8.0995,24.13,0.72,24.14073943,31.51552,2.97786,31.65589441,7.77552,2.26786,8.0995,23.74,0.71,23.75061473
06/03/2020 14:30,31.97712,2.53666,32.07757546,8.69712,2.53666,9.0595,23.28,0,23.28,31.60712,2.53666,31.70874767,8.69712,2.53666,9.0595,22.91,0,22.91
06/03/2020 15:00,31.206,2.128,31.27847215,7.296,2.128,7.6,23.91,0,23.91,30.816,2.128,30.88938717,7.296,2.128,7.6,23.52,0,23.52
06/03/2020 15:30,31.03928,2.55104,31.14393533,6.44928,1.88104,6.718,24.59,0.67,24.599126,30.63928,1.88104,30.69696712,6.44928,1.88104,6.718,24.19,0,24.19
06/03/2020 16:00,31.31024,2.25382,31.39125409,5.43024,1.58382,5.6565,25.88,0.67,25.88867127,30.89024,2.25382,30.9723527,5.43024,1.58382,5.6565,25.46,0.67,25.46881426
06/03/2020 16:30,31.7808,1.9419,31.84007262,4.3608,1.2719,4.5425,27.42,0.67,27.42818441,31.3508,1.9419,31.41088404,4.3608,1.2719,4.5425,26.99,0.67,26.99831476
06/03/2020 17:00,31.8856,1.5933,31.9253832,3.1656,0.9233,3.2975,28.72,0.67,28.72781405,31.4356,1.5933,31.47595197,3.1656,0.9233,3.2975,28.27,0.67,28.2779384
06/03/2020 17:30,32.4644,1.6742,32.50754086,2.8944,0.8442,3.015,29.57,0.83,29.58164634,32.0144,1.6842,32.05867023,2.8944,0.8442,3.015,29.12,0.84,29.13211287
06/03/2020 18:00,33.23056,1.58558,33.26836608,2.59056,0.75558,2.6985,30.64,0.83,30.65123978,32.75056,1.93558,32.80770718,2.59056,0.75558,2.6985,30.16,1.18,30.18307473
06/03/2020 18:30,34.08464,0.80052,34.09403931,2.74464,0.80052,2.859,31.34,0,31.34,33.61464,0.80052,33.62417069,2.74464,0.80052,2.859,30.87,0,30.87
06/03/2020 19:00,33.80176,0.58968,33.80690316,2.02176,0.58968,2.106,31.78,0,31.78,33.32176,0.58968,33.32697724,2.02176,0.58968,2.106,31.3,0,31.3
06/03/2020 19:30,32.95104,0.44072,32.95398718,1.51104,0.44072,1.574,31.44,0,31.44,32.47104,0.44072,32.47403074,1.51104,0.44072,1.574,30.96,0,30.96
06/03/2020 20:00,31.88928,1.54604,31.92673517,1.52928,0.44604,1.593,30.36,1.1,30.379921,31.41928,2.13604,31.49180564,1.52928,0.44604,1.593,29.89,1.69,29.93773873
06/03/2020 20:30,31.10408,2.13744,31.17743483,2.49408,0.72744,2.598,28.61,1.41,28.64472377,30.62408,2.12744,30.69788717,2.49408,0.72744,2.598,28.13,1.4,28.1648167
06/03/2020 21:00,29.64168,2.45424,29.74310823,2.07168,0.60424,2.158,27.57,1.85,27.63199957,29.16168,2.44424,29.26393496,2.07168,0.60424,2.158,27.09,1.84,27.1524161
06/03/2020 21:30,28.41728,2.72004,28.54716133,2.05728,0.60004,2.143,26.36,2.12,26.44511297,27.95728,2.72004,28.0892884,2.05728,0.60004,2.143,25.9,2.12,25.98661963
06/03/2020 22:00,27.02656,3.05608,27.19879722,1.90656,0.55608,1.986,25.12,2.5,25.24409634,26.58656,3.03608,26.75935265,1.90656,0.55608,1.986,24.68,2.48,24.80428995
06/03/2020 22:30,25.67328,3.37304,25.8939125,1.79328,0.52304,1.868,23.88,2.85,24.04946777,25.25328,3.35304,25.47490977,1.79328,0.52304,1.868,23.46,2.83,23.63007617
06/03/2020 23:00,24.79208,3.37144,25.02026855,2.06208,0.60144,2.148,22.73,2.77,22.8981615,24.39208,3.33144,24.61853081,2.06208,0.60144,2.148,22.33,2.73,22.49626191
06/03/2020 23:30,23.57432,3.85376,23.8872357,1.86432,0.54376,1.942,21.71,3.31,21.96087885,23.17432,3.86376,23.49420671,1.86432,0.54376,1.942,21.31,3.32,21.56706981
07/03/2020 00:00,22.54136,4.39248,22.96533891,2.03136,0.59248,2.116,20.51,3.8,20.85905319,22.17136,4.38248,22.60033927,2.03136,0.59248,2.116,20.14,3.79,20.49350385
07/03/2020 00:30,22.52472,4.29596,22.93072793,2.21472,0.64596,2.307,20.31,3.65,20.63537254,22.15472,4.28596,22.56548407,2.21472,0.64596,2.307,19.94,3.64,20.26951405
07/03/2020 01:00,23.13968,3.99824,23.4825619,2.35968,0.68824,2.458,20.78,3.31,21.04196996,22.73968,4.09824,23.1060299,2.35968,0.68824,2.458,20.38,3.41,20.6633129
07/03/2020 01:30,22.98448,3.53464,23.25467697,2.00448,0.58464,2.088,20.98,2.95,21.18638478,22.61448,3.49464,22.88290223,2.00448,0.58464,2.088,20.61,2.91,20.81442288
07/03/2020 02:00,22.80536,3.72948,23.10829863,2.05536,0.59948,2.141,20.75,3.13,20.98474208,22.42536,3.65948,22.72198418,2.05536,0.59948,2.141,20.37,3.06,20.59855577
07/03/2020 02:30,22.45472,3.70596,22.75848391,1.97472,0.57596,2.057,20.48,3.13,20.71780152,22.07472,3.63596,22.37215833,1.97472,0.57596,2.057,20.1,3.06,20.33159118
07/03/2020 03:00,21.90384,3.81112,22.23292249,1.92384,0.56112,2.004,19.98,3.25,20.24260112,21.52384,3.85112,21.86565374,1.92384,0.56112,2.004,19.6,3.29,19.8742069
07/03/2020 03:30,21.43296,4.44128,21.88827865,1.99296,0.58128,2.076,19.44,3.86,19.81951563,21.05296,4.44128,21.51632154,1.99296,0.58128,2.076,19.06,3.86,19.44693292
07/03/2020 04:00,21.318,4.409,21.76916179,2.328,0.679,2.425,18.99,3.73,19.35285509,20.928,4.409,21.38739033,2.328,0.679,2.425,18.6,3.73,18.97031629
07/03/2020 04:30,21.02744,3.98092,21.40095692,1.95744,0.57092,2.039,19.07,3.41,19.37248048,20.64744,3.99092,21.02960344,1.95744,0.57092,2.039,18.69,3.42,19.00032894
07/03/2020 05:00,20.96376,3.98568,21.33928018,1.97376,0.57568,2.056,18.99,3.41,19.29373473,20.58376,4.04568,20.97757618,1.97376,0.57568,2.056,18.61,3.47,18.93074219
07/03/2020 05:30,21.10624,3.95432,21.47347232,1.86624,0.54432,1.944,19.24,3.41,19.53984903,20.72624,3.93432,21.09634799,1.86624,0.54432,1.944,18.86,3.39,19.16224674
07/03/2020 06:00,21.7168,3.9424,22.07174483,2.2368,0.6524,2.33,19.48,3.29,19.75587254,21.3368,3.9324,21.69614722,2.2368,0.6524,2.33,19.1,3.28,19.3795872
07/03/2020 06:30,22.582,3.8335,22.90507468,2.412,0.7035,2.5125,20.17,3.13,20.41141347,22.172,3.8335,22.50096234,2.412,0.7035,2.5125,19.76,3.13,20.00636149
07/03/2020 07:00,23.10032,4.12426,23.46559832,2.62032,0.76426,2.7295,20.48,3.36,20.75379483,22.70032,4.10426,23.06836531,2.62032,0.76426,2.7295,20.08,3.34,20.35588367
07/03/2020 07:30,24.26416,3.85288,24.56815306,2.44416,0.71288,2.546,21.82,3.14,22.04477262,23.85416,3.83288,24.16013076,2.44416,0.71288,2.546,21.41,3.12,21.63613875
07/03/2020 08:00,25.178,3.664,25.44320302,2.448,0.714,2.55,22.73,2.95,22.92063263,24.768,3.644,25.03462722,2.448,0.714,2.55,22.32,2.93,22.51149262
07/03/2020 08:30,26.76136,3.30248,26.96436098,2.75136,0.80248,2.866,24.01,2.5,24.13980323,26.32136,3.24248,26.52032558,2.75136,0.80248,2.866,23.57,2.44,23.69595957
07/03/2020 09:00,27.67768,3.09474,27.85015953,3.06768,0.89474,3.1955,24.61,2.2,24.70813834,27.24768,3.07474,27.42061435,3.06768,0.89474,3.1955,24.18,2.18,24.27807241
07/03/2020 09:30,29.06072,2.94896,29.20996084,3.87072,1.12896,4.032,25.19,1.82,25.25566273,28.62072,2.93896,28.77121998,3.87072,1.12896,4.032,24.75,1.81,24.81609558
07/03/2020 10:00,29.45864,2.74252,29.58602519,3.84864,1.12252,4.009,25.61,1.62,25.66118664,29.02864,2.75252,29.15884611,3.84864,1.12252,4.009,25.18,1.63,25.23270299
07/03/2020 10:30,29.72552,2.65036,29.84344061,4.11552,1.20036,4.287,25.61,1.45,25.65101557,29.29552,2.67036,29.41697324,4.11552,1.20036,4.287,25.18,1.47,25.22287256
07/03/2020 11:00,29.91192,2.74556,30.03766066,4.44192,1.29556,4.627,25.47,1.45,25.51124066,29.47192,2.76556,29.6013917,4.44192,1.29556,4.627,25.03,1.47,25.07312904
07/03/2020 11:30,30.32648,3.27064,30.50233557,6.75648,1.97064,7.038,23.57,1.3,23.60582343,29.92648,3.25064,30.10250597,6.75648,1.97064,7.038,23.17,1.28,23.20532913
07/03/2020 12:00,30.07904,3.23722,30.25273939,6.29904,1.83722,6.5615,23.78,1.4,23.82117545,29.67904,3.19722,29.85075595,6.29904,1.83722,6.5615,23.38,1.36,23.41952177
07/03/2020 12:30,29.8992,3.4181,30.09394571,6.1992,1.8081,6.4575,23.7,1.61,23.75462271,29.4892,3.3881,29.68319623,6.1992,1.8081,6.4575,23.29,1.58,23.34353229
07/03/2020 13:00,29.77504,3.02022,29.92782544,4.83504,1.41022,5.0365,24.94,1.61,24.99191269,29.35504,2.99022,29.50694476,4.83504,1.41022,5.0365,24.52,1.58,24.57085265
07/03/2020 13:30,29.12992,2.75956,29.26033853,3.52992,1.02956,3.677,25.6,1.73,25.65838849,28.68992,2.71956,28.81852731,3.52992,1.02956,3.677,25.16,1.69,25.21669487
07/03/2020 14:00,29.25408,2.55244,29.36522002,3.81408,1.11244,3.973,25.44,1.44,25.48072212,28.83408,2.52244,28.94420275,3.81408,1.11244,3.973,25.02,1.41,25.05969872
07/03/2020 14:30,29.10528,2.50904,29.21322655,3.66528,1.06904,3.818,25.44,1.44,25.48072212,28.68528,2.47904,28.79220256,3.66528,1.06904,3.818,25.02,1.41,25.05969872
07/03/2020 15:00,28.80752,2.55636,28.92072241,3.58752,1.04636,3.737,25.22,1.51,25.26516376,28.37752,2.52636,28.48975493,3.58752,1.04636,3.737,24.79,1.48,24.83413981
07/03/2020 15:30,28.46936,2.92398,28.61912154,3.33936,0.97398,3.4785,25.13,1.95,25.20554304,28.03936,2.94398,28.19348732,3.33936,0.97398,3.4785,24.7,1.97,24.77843619
07/03/2020 16:00,28.06184,3.35262,28.26140345,3.23184,0.94262,3.3665,24.83,2.41,24.94668315,27.64184,3.30262,27.83843777,3.23184,0.94262,3.3665,24.41,2.36,24.52381903
07/03/2020 16:30,28.17224,3.34982,28.37069616,3.22224,0.93982,3.3565,24.95,2.41,25.06612455,27.74224,3.29982,27.93780042,3.22224,0.93982,3.3565,24.52,2.36,24.63331078
07/03/2020 17:00,28.5172,2.9821,28.6726981,2.6472,0.7721,2.7575,25.87,2.21,25.96422539,28.0672,2.9521,28.2220235,2.6472,0.7721,2.7575,25.42,2.18,25.51330633
07/03/2020 17:30,29.95592,2.22256,30.03825754,2.54592,0.74256,2.652,27.41,1.48,27.44992714,29.48592,2.22256,29.5695663,2.54592,0.74256,2.652,26.94,1.48,26.98062268
07/03/2020 18:00,30.40808,2.21444,30.48860564,2.51808,0.73444,2.623,27.89,1.48,27.92924095,29.94808,2.21444,30.02983916,2.51808,0.73444,2.623,27.43,1.48,27.46989807
07/03/2020 18:30,31.1448,1.8514,31.19977963,2.4048,0.7014,2.505,28.74,1.15,28.7629988,30.6848,1.8514,30.74060235,2.4048,0.7014,2.505,28.28,1.15,28.30337259
07/03/2020 19:00,30.98728,1.66504,31.03198157,2.17728,0.63504,2.268,28.81,1.03,28.82840613,30.51728,1.67504,30.56321543,2.17728,0.63504,2.268,28.34,1.04,28.35907615
07/03/2020 19:30,29.82552,1.79036,29.87920736,1.71552,0.50036,1.787,28.11,1.29,28.13958422,29.35552,1.80036,29.41067579,1.71552,0.50036,1.787,27.64,1.3,27.67055475
07/03/2020 20:00,29.06192,2.35556,29.1572265,2.28192,0.66556,2.377,26.78,1.69,26.83327226,28.61192,2.33556,28.70708635,2.28192,0.66556,2.377,26.33,1.67,26.38290735
