Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/03/2020 20:30,28.39176,2.49468,28.50114847,2.14176,0.62468,2.231,26.25,1.87,26.31652333,27.95176,2.45468,28.05933608,2.14176,0.62468,2.231,25.81,1.83,25.87479469
07/03/2020 21:00,27.3732,2.7676,27.51275501,2.3232,0.6776,2.42,25.05,2.09,25.13703642,26.9532,2.7676,27.09491834,2.3232,0.6776,2.42,24.63,2.09,24.71851533
07/03/2020 21:30,26.30472,3.18096,26.49635448,2.09472,0.61096,2.182,24.21,2.57,24.34602637,25.84472,3.24096,26.04713753,2.09472,0.61096,2.182,23.75,2.63,23.89517525
07/03/2020 22:00,25.40512,3.68816,25.67143639,2.32512,0.67816,2.422,23.08,3.01,23.27544844,24.99512,3.65816,25.2613966,2.32512,0.67816,2.422,22.67,2.98,22.86502351
07/03/2020 22:30,24.19072,3.90396,24.50371069,2.07072,0.60396,2.157,22.12,3.3,22.3648027,23.79072,3.89396,24.10728692,2.07072,0.60396,2.157,21.72,3.29,21.96776047
07/03/2020 23:00,23.4448,3.6264,23.72360479,2.2848,0.6664,2.38,21.16,2.96,21.36602911,23.0448,3.6064,23.32528516,2.2848,0.6664,2.38,20.76,2.94,20.96714573
07/03/2020 23:30,22.54584,3.83212,22.86919424,2.23584,0.65212,2.329,20.31,3.18,20.55744391,22.14584,3.73212,22.45811544,2.23584,0.65212,2.329,19.91,3.08,20.14682357
08/03/2020 00:00,21.89456,3.85508,22.23136072,2.31456,0.67508,2.411,19.58,3.18,19.83655212,21.50456,3.81508,21.8403511,2.31456,0.67508,2.411,19.19,3.14,19.44519735
08/03/2020 00:30,21.2588,4.3984,21.7090419,2.1888,0.6384,2.28,19.07,3.76,19.43714228,20.8688,4.3784,21.32316112,2.1888,0.6384,2.28,18.68,3.74,19.05072177
08/03/2020 01:00,21.38888,4.44884,21.84665569,2.01888,0.58884,2.103,19.37,3.86,19.75086074,20.99888,4.42884,21.4608384,2.01888,0.58884,2.103,18.98,3.84,19.36455525
08/03/2020 01:30,21.62912,4.59516,22.11185943,2.34912,0.68516,2.447,19.28,3.91,19.67248078,21.24912,4.58516,21.73818744,2.34912,0.68516,2.447,18.9,3.9,19.29818644
08/03/2020 02:00,21.25864,4.54252,21.73854325,2.16864,0.63252,2.259,19.09,3.91,19.48630801,20.86864,4.53252,21.35518375,2.16864,0.63252,2.259,18.7,3.9,19.10235588
08/03/2020 02:30,20.89928,4.48604,21.37532361,2.24928,0.65604,2.343,18.65,3.83,19.03920692,20.50928,4.45604,20.98777879,2.24928,0.65604,2.343,18.26,3.8,18.65120908
08/03/2020 03:00,20.45416,4.13288,20.86751922,1.96416,0.57288,2.046,18.49,3.56,18.82959638,20.07416,4.12288,20.49317055,1.96416,0.57288,2.046,18.11,3.55,18.45466337
08/03/2020 03:30,20.30416,4.05288,20.70470356,2.20416,0.64288,2.296,18.1,3.41,18.41841741,19.91416,4.02288,20.3164301,2.20416,0.64288,2.296,17.71,3.38,18.02965613
08/03/2020 04:00,19.66832,3.96076,20.06316105,1.88832,0.55076,1.967,17.78,3.41,18.10404651,19.29832,3.93076,19.69456852,1.88832,0.55076,1.967,17.41,3.38,17.73506414
08/03/2020 04:30,19.62512,4.02816,20.03425586,1.84512,0.53816,1.922,17.78,3.49,18.11928531,19.25512,4.00816,19.66786701,1.84512,0.53816,1.922,17.41,3.47,17.75243645
08/03/2020 05:00,19.64704,4.13372,20.07719656,2.20704,0.64372,2.299,17.44,3.49,17.7857724,19.27704,4.04372,19.69659723,2.20704,0.64372,2.299,17.07,3.4,17.40531241
08/03/2020 05:30,19.71376,4.00068,20.1156102,2.09376,0.61068,2.181,17.62,3.39,17.94314632,19.35376,4.01068,19.76495839,2.09376,0.61068,2.181,17.26,3.4,17.59169122
08/03/2020 06:00,20.12184,3.90512,20.49727804,2.21184,0.64512,2.304,17.91,3.26,18.20427697,19.75184,3.93512,20.14001869,2.21184,0.64512,2.304,17.54,3.29,17.84588748
08/03/2020 06:30,20.61784,4.36562,21.0749606,2.48784,0.72562,2.5915,18.13,3.64,18.49179548,20.23784,4.33562,20.69704734,2.48784,0.72562,2.5915,17.75,3.61,18.11338179
08/03/2020 07:00,20.63616,4.44888,21.11027316,2.39616,0.69888,2.496,18.24,3.75,18.62149564,20.25616,4.42888,20.734681,2.39616,0.69888,2.496,17.86,3.73,18.24534187
08/03/2020 07:30,21.4268,5.0299,22.00926287,3.4968,1.0199,3.6425,17.93,4.01,18.37294206,21.0468,5.0199,21.6371714,3.4968,1.0199,3.6425,17.55,4,18.00006944
08/03/2020 08:00,22.03752,4.72886,22.53917489,3.28752,0.95886,3.4245,18.75,3.77,19.12525555,21.65752,4.70886,22.16351811,3.28752,0.95886,3.4245,18.37,3.75,18.74885063
08/03/2020 08:30,23.63592,4.27506,24.01942656,4.88592,1.42506,5.0895,18.75,2.85,18.96536317,23.25592,4.26506,23.64378463,4.88592,1.42506,5.0895,18.37,2.84,18.58823553
08/03/2020 09:00,24.79064,4.38852,25.17607871,5.96064,1.73852,6.209,18.83,2.65,19.01555679,24.43064,4.34852,24.81462869,5.96064,1.73852,6.209,18.47,2.61,18.65349833
08/03/2020 09:30,25.75864,4.42752,26.13638208,6.60864,1.92752,6.884,19.15,2.5,19.31249595,25.38864,4.38752,25.76496406,6.60864,1.92752,6.884,18.78,2.46,18.94043294
08/03/2020 10:00,26.43752,4.19636,26.76848709,6.22752,1.81636,6.487,20.21,2.38,20.34965602,26.06752,4.15636,26.39679767,6.22752,1.81636,6.487,19.84,2.34,19.97751736
08/03/2020 10:30,27.3668,4.2774,27.69905942,7.1568,2.0874,7.455,20.21,2.19,20.32831031,26.9968,4.2474,27.32887881,7.1568,2.0874,7.455,19.84,2.16,19.95723428
08/03/2020 11:00,28.03616,4.46388,28.38930243,8.03616,2.34388,8.371,20,2.12,20.11204614,27.66616,4.43388,28.01920236,8.03616,2.34388,8.371,19.63,2.09,19.74094729
08/03/2020 11:30,28.68896,4.64928,29.06324535,8.32896,2.42928,8.676,20.36,2.22,20.48067382,28.30896,4.60928,28.68174818,8.32896,2.42928,8.676,19.98,2.18,20.09857706
08/03/2020 12:00,28.18496,4.43228,28.53133499,7.58496,2.21228,7.901,20.6,2.22,20.71927605,27.80496,4.39228,28.1497411,7.58496,2.21228,7.901,20.22,2.18,20.33717778
08/03/2020 12:30,28.08768,4.47474,28.44188928,8.58768,2.50474,8.9455,19.5,1.97,19.59925764,27.71768,4.43474,28.07021025,8.58768,2.50474,8.9455,19.13,1.93,19.22711107
08/03/2020 13:00,27.87896,3.50928,28.09895829,5.44896,1.58928,5.676,22.43,1.92,22.51202568,27.48896,3.45928,27.70576727,5.44896,1.58928,5.676,22.04,1.87,22.1191885
08/03/2020 13:30,28.7004,3.4472,28.90667999,5.9904,1.7472,6.24,22.71,1.7,22.77353947,28.3004,3.4072,28.50476543,5.9904,1.7472,6.24,22.31,1.66,22.37167182
08/03/2020 14:00,28.80312,3.26716,28.987826,6.09312,1.77716,6.347,22.71,1.49,22.75882686,28.40312,3.25716,28.58926926,6.09312,1.77716,6.347,22.31,1.48,22.3590362
08/03/2020 14:30,27.85272,4.12746,28.15688082,5.20272,1.51746,5.4195,22.65,2.61,22.79988158,27.44272,4.29746,27.77716766,5.20272,1.51746,5.4195,22.24,2.78,22.41307654
08/03/2020 15:00,27.6044,4.0142,27.89474325,4.5744,1.3342,4.765,23.03,2.68,23.18541136,27.2144,3.9342,27.49729981,4.5744,1.3342,4.765,22.64,2.6,22.78880427
08/03/2020 15:30,27.95448,4.26214,28.27753153,5.42448,1.58214,5.6505,22.53,2.68,22.68883646,27.57448,4.18214,27.88982327,5.42448,1.58214,5.6505,22.15,2.6,22.30207389
08/03/2020 16:00,28.06712,4.32916,28.39902906,5.99712,1.74916,6.247,22.07,2.58,22.22029028,27.67712,4.24916,28.00139875,5.99712,1.74916,6.247,21.68,2.5,21.82366605
08/03/2020 16:30,28.29648,3.99064,28.57649363,4.83648,1.41064,5.038,23.46,2.58,23.60144063,27.90648,3.91064,28.1791542,4.83648,1.41064,5.038,23.07,2.5,23.20506195
08/03/2020 17:00,28.1872,3.5246,28.40670782,3.5472,1.0346,3.695,24.64,2.49,24.76549414,27.7772,3.4146,27.9862883,3.5472,1.0346,3.695,24.23,2.38,24.34660757
08/03/2020 17:30,28.74688,2.92784,28.89559407,2.66688,0.77784,2.778,26.08,2.15,26.16847149,28.32688,2.86784,28.47168131,2.66688,0.77784,2.778,25.66,2.09,25.74497427
08/03/2020 18:00,29.13008,2.87044,29.27116306,2.23008,0.65044,2.323,26.9,2.22,26.9914505,28.68008,2.83044,28.81940977,2.23008,0.65044,2.323,26.45,2.18,26.53968538
08/03/2020 18:30,30.04784,2.13062,30.12328386,1.88784,0.55062,1.9665,28.16,1.58,28.20429045,29.63784,1.82062,29.69370669,1.88784,0.55062,1.9665,27.75,1.27,27.77904606
08/03/2020 19:00,30.27016,1.73588,30.31989225,1.70016,0.49588,1.771,28.57,1.24,28.59689668,29.81016,1.70588,29.85892941,1.70016,0.49588,1.771,28.11,1.21,28.13603028
08/03/2020 19:30,29.77432,2.37376,29.86879422,2.34432,0.68376,2.442,27.43,1.69,27.4820123,29.32432,2.33376,29.41703893,2.34432,0.68376,2.442,26.98,1.65,27.03040695
08/03/2020 20:00,28.844,2.962,28.99568554,2.544,0.742,2.65,26.3,2.22,26.39352951,28.414,2.882,28.55978501,2.544,0.742,2.65,25.87,2.14,25.95836089
08/03/2020 20:30,28.3276,3.0218,28.48831685,2.3376,0.6818,2.435,25.99,2.34,26.0951279,27.8976,2.9318,28.05123058,2.3376,0.6818,2.435,25.56,2.25,25.65884058
08/03/2020 21:00,26.85616,2.97888,27.02086335,1.91616,0.55888,1.996,24.94,2.42,25.05713471,26.45616,2.89888,26.61450558,1.91616,0.55888,1.996,24.54,2.34,24.65131234
08/03/2020 21:30,26.4168,3.4324,26.63885681,2.4768,0.7224,2.58,23.94,2.71,24.09289729,26.0268,3.2824,26.23296529,2.4768,0.7224,2.58,23.55,2.56,23.68873361
08/03/2020 22:00,24.96392,4.09156,25.29699913,2.23392,0.65156,2.327,22.73,3.44,22.98883425,24.57392,4.00156,24.89759078,2.23392,0.65156,2.327,22.34,3.35,22.58977866
08/03/2020 22:30,23.83832,3.96576,24.165942,2.24832,0.65576,2.342,21.59,3.31,21.84225721,23.44832,3.87576,23.76647274,2.24832,0.65576,2.342,21.2,3.22,21.44314343
08/03/2020 23:00,22.5324,4.0482,22.89316433,2.2224,0.6482,2.315,20.31,3.4,20.59262247,22.1624,3.9782,22.51661717,2.2224,0.6482,2.315,19.94,3.33,20.21614454
08/03/2020 23:30,21.7032,4.2776,22.12073127,2.0832,0.6076,2.17,19.62,3.67,19.96029308,21.3432,4.2076,21.75399007,2.0832,0.6076,2.17,19.26,3.6,19.59356017
09/03/2020 00:00,21.0504,4.5472,21.53593202,2.3904,0.6972,2.49,18.66,3.85,19.05303388,20.6804,4.5172,21.16799565,2.3904,0.6972,2.49,18.29,3.82,18.68465948
09/03/2020 00:30,20.85352,4.53936,21.34186228,2.36352,0.68936,2.462,18.49,3.85,18.88657195,20.48352,4.50936,20.9740058,2.36352,0.68936,2.462,18.12,3.82,18.51828286
09/03/2020 01:00,21.4012,4.4066,21.85015984,2.2512,0.6566,2.345,19.15,3.75,19.51371313,21.0412,4.3266,21.48142372,2.2512,0.6566,2.345,18.79,3.67,19.14505158
09/03/2020 01:30,21.73672,4.41696,22.18094975,2.28672,0.66696,2.382,19.45,3.75,19.80820537,21.37672,4.33696,21.81223006,2.28672,0.66696,2.382,19.09,3.67,19.43957304
09/03/2020 02:00,21.42832,4.33576,21.86256419,2.24832,0.65576,2.342,19.18,3.68,19.52984383,21.05832,4.32576,21.49802411,2.24832,0.65576,2.342,18.81,3.67,19.16468106
09/03/2020 02:30,21.3672,4.4846,21.83274772,2.5872,0.7546,2.695,18.78,3.73,19.14683525,20.9972,4.4246,21.4583199,2.5872,0.7546,2.695,18.41,3.67,18.77224014
09/03/2020 03:00,20.67224,4.32732,21.12030315,1.84224,0.53732,1.919,18.83,3.79,19.20762869,20.30224,4.30732,20.75413102,1.84224,0.53732,1.919,18.46,3.77,18.84103235
09/03/2020 03:30,20.78336,4.24348,21.21214688,2.34336,0.68348,2.441,18.44,3.56,18.78050053,20.41336,4.20348,20.84165326,2.34336,0.68348,2.441,18.07,3.52,18.40965236
09/03/2020 04:00,20.37016,4.29588,20.81821326,2.18016,0.63588,2.271,18.19,3.66,18.55456009,20.01016,4.15588,20.43716815,2.18016,0.63588,2.271,17.83,3.52,18.17413822
09/03/2020 04:30,20.77048,4.41264,21.23403474,2.58048,0.75264,2.688,18.19,3.66,18.55456009,20.41048,4.38264,20.87570902,2.58048,0.75264,2.688,17.83,3.63,18.19576324
09/03/2020 05:00,20.96416,4.26288,21.39318,2.44416,0.71288,2.546,18.52,3.55,18.85717105,20.60416,4.23288,21.03446416,2.44416,0.71288,2.546,18.16,3.52,18.49799989
09/03/2020 05:30,21.86776,4.14768,22.25763188,2.59776,0.75768,2.706,19.27,3.39,19.56591424,21.51776,4.11768,21.9082013,2.59776,0.75768,2.706,18.92,3.36,19.21603497
09/03/2020 06:00,23.14968,3.84824,23.46735254,2.59968,0.75824,2.708,20.55,3.09,20.78101537,22.75968,3.86824,23.08606321,2.59968,0.75824,2.708,20.16,3.11,20.39847298
09/03/2020 06:30,25.49328,2.77804,25.64419684,2.39328,0.69804,2.493,23.1,2.08,23.19345597,25.11328,2.73804,25.26209998,2.39328,0.69804,2.493,22.72,2.04,22.81140066
09/03/2020 07:00,27.36816,1.99238,27.440586,2.16816,0.63238,2.2585,25.2,1.36,25.23667173,26.95816,1.94238,27.02804526,2.16816,0.63238,2.2585,24.79,1.31,24.82458862
09/03/2020 07:30,29.99376,1.63818,30.03846322,2.63376,0.76818,2.7435,27.36,0.87,27.37382874,29.55376,1.62818,29.59857598,2.63376,0.76818,2.7435,26.92,0.86,26.9337335
09/03/2020 08:00,31.43176,1.45218,31.46528823,2.68176,0.78218,2.7935,28.75,0.67,28.7578059,30.98176,0.78218,30.99163207,2.68176,0.78218,2.7935,28.3,0,28.3
09/03/2020 08:30,31.8472,0.9821,31.86233934,3.3672,0.9821,3.5075,28.48,0,28.48,31.3972,0.9821,31.41255622,3.3672,0.9821,3.5075,28.03,0,28.03
09/03/2020 09:00,32.38272,1.07996,32.40072327,3.70272,1.07996,3.857,28.68,0,28.68,31.93272,1.07996,31.95097683,3.70272,1.07996,3.857,28.23,0,28.23
09/03/2020 09:30,32.99704,1.51872,33.03197177,5.20704,1.51872,5.424,27.79,0,27.79,32.55704,1.51872,32.59244336,5.20704,1.51872,5.424,27.35,0,27.35
09/03/2020 10:00,32.96384,1.94362,33.02109032,6.66384,1.94362,6.9415,26.3,0,26.3,32.54384,1.94362,32.60182787,6.66384,1.94362,6.9415,25.88,0,25.88
09/03/2020 10:30,32.55472,0.86096,32.56610272,4.97472,1.45096,5.182,27.58,-0.59,27.58631001,32.11472,0.77096,32.12397267,4.97472,1.45096,5.182,27.14,-0.68,27.14851745
09/03/2020 11:00,33.02904,1.15722,33.04930622,6.29904,1.83722,6.5615,26.73,-0.68,26.73864806,32.60904,1.15722,32.62956708,6.29904,1.83722,6.5615,26.31,-0.68,26.31878607
09/03/2020 11:30,33.21888,0.92384,33.23172383,5.49888,1.60384,5.728,27.72,-0.68,27.72833929,32.77888,0.87384,32.79052562,5.49888,1.60384,5.728,27.28,-0.73,27.28976548
09/03/2020 12:00,33.00488,1.43934,33.03624984,4.93488,1.43934,5.1405,28.07,0,28.07,32.55488,1.43934,32.58668304,4.93488,1.43934,5.1405,27.62,0,27.62
09/03/2020 12:30,33.7052,1.0511,33.72158535,5.9352,1.7311,6.1825,27.77,-0.68,27.77832428,33.2652,1.7311,33.31021222,5.9352,1.7311,6.1825,27.33,0,27.33
09/03/2020 13:00,33.95352,1.02436,33.96896869,5.84352,1.70436,6.087,28.11,-0.68,28.11822363,33.51352,1.02436,33.52917142,5.84352,1.70436,6.087,27.67,-0.68,27.67835436
09/03/2020 13:30,33.72688,0.83284,33.73716137,5.18688,1.51284,5.403,28.54,-0.68,28.54809976,33.27688,0.83284,33.28730036,5.18688,1.51284,5.403,28.09,-0.68,28.09822948
09/03/2020 14:00,33.41024,1.12882,33.42930408,3.87024,1.12882,4.0315,29.54,0,29.54,32.96024,1.12882,32.97956421,3.87024,1.12882,4.0315,29.09,0,29.09
09/03/2020 14:30,33.02848,0.78414,33.03778695,2.68848,0.78414,2.8005,30.34,0,30.34,32.56848,0.78414,32.57791837,2.68848,0.78414,2.8005,29.88,0,29.88
09/03/2020 15:00,33.07648,0.79814,33.08610821,2.73648,0.79814,2.8505,30.34,0,30.34,32.61648,0.79814,32.62624396,2.73648,0.79814,2.8505,29.88,0,29.88
09/03/2020 15:30,32.66544,0.44492,32.66846988,1.52544,0.44492,1.589,31.14,0,31.14,32.19544,0.44492,32.19851411,1.52544,0.44492,1.589,30.67,0,30.67
09/03/2020 16:00,34.39096,-0.05722,34.3910076,2.58096,0.75278,2.6885,31.81,-0.81,31.82031112,33.89096,0.07278,33.89103815,2.58096,0.75278,2.6885,31.31,-0.68,31.31738335
09/03/2020 16:30,35.5508,0.2094,35.55141669,3.2208,0.9394,3.355,32.33,-0.73,32.33824052,35.0608,0.1694,35.06120923,3.2208,0.9394,3.355,31.84,-0.77,31.84930925
09/03/2020 17:00,36.15008,0.25044,36.15094749,3.19008,0.93044,3.323,32.96,-0.68,32.96701382,35.65008,0.25044,35.65095965,3.19008,0.93044,3.323,32.46,-0.68,32.46712183
09/03/2020 17:30,36.23976,-0.36632,36.24161138,2.54976,0.74368,2.656,33.69,-1.11,33.70828088,35.68976,0.54368,35.69390083,2.54976,0.74368,2.656,33.14,-0.2,33.14060349
09/03/2020 18:00,36.25856,-0.03292,36.25857494,2.21856,0.64708,2.311,34.04,-0.68,34.04679133,35.74856,-0.03292,35.74857516,2.21856,0.64708,2.311,33.53,-0.68,33.53689461
09/03/2020 18:30,36.76032,0.17176,36.76072127,2.92032,0.85176,3.042,33.84,-0.68,33.84683146,36.25032,0.17176,36.25072691,2.92032,0.85176,3.042,33.33,-0.68,33.33693597
09/03/2020 19:00,35.96104,0.86072,35.9713391,2.95104,0.86072,3.074,33.01,0,33.01,35.47104,0.86072,35.48148133,2.95104,0.86072,3.074,32.52,0,32.52
09/03/2020 19:30,34.36368,1.36024,34.3905911,2.26368,0.66024,2.358,32.1,0.7,32.10763149,33.89368,1.37024,33.92136645,2.26368,0.66024,2.358,31.63,0.71,31.6379677
09/03/2020 20:00,33.18368,1.64524,33.2244403,1.90368,0.55524,1.983,31.28,1.09,31.29898561,32.71368,1.63524,32.75452441,1.90368,0.55524,1.983,30.81,1.08,30.82892311
09/03/2020 20:30,32.36488,1.74184,32.411718,2.23488,0.65184,2.328,30.13,1.09,30.14970978,31.88488,1.80184,31.93575113,2.23488,0.65184,2.328,29.65,1.15,29.67229347
09/03/2020 21:00,31.1756,1.9108,31.23410303,2.5056,0.7308,2.61,28.67,1.18,28.69427295,30.6956,1.8808,30.7531668,2.5056,0.7308,2.61,28.19,1.15,28.21344715
09/03/2020 21:30,29.26064,2.40352,29.35918871,2.48064,0.72352,2.584,26.78,1.68,26.8326443,28.80064,2.39352,28.89992738,2.48064,0.72352,2.584,26.32,1.67,26.37292741
09/03/2020 22:00,27.32712,2.70916,27.4610822,2.15712,0.62916,2.247,25.17,2.08,25.25579735,26.88712,2.68916,27.02126576,2.15712,0.62916,2.247,24.73,2.06,24.8156503
09/03/2020 22:30,25.61488,3.04684,25.79545137,2.35488,0.68684,2.453,23.26,2.36,23.3794183,25.21488,2.98684,25.39116749,2.35488,0.68684,2.453,22.86,2.3,22.97541295
09/03/2020 23:00,24.27984,3.31412,24.50497953,2.37984,0.69412,2.479,21.9,2.62,22.05616467,23.86984,3.34412,24.10295418,2.37984,0.69412,2.479,21.49,2.65,21.65277349
09/03/2020 23:30,23.20728,3.96004,23.54272206,2.53728,0.74004,2.643,20.67,3.22,20.91930448,22.81728,3.93004,23.1532607,2.53728,0.74004,2.643,20.28,3.19,20.52935703
10/03/2020 00:00,22.1868,3.6624,22.48704667,1.9968,0.5824,2.08,20.19,3.08,20.42357706,21.8068,3.5724,22.09747877,1.9968,0.5824,2.08,19.81,2.99,20.03437546
10/03/2020 00:30,22.15408,3.67744,22.45722213,2.25408,0.65744,2.348,19.9,3.02,20.12785135,21.78408,3.59744,22.07912399,2.25408,0.65744,2.348,19.53,2.94,19.75005063
10/03/2020 01:00,22.73512,3.76816,23.04527525,2.56512,0.74816,2.672,20.17,3.02,20.39483513,22.36512,3.68816,22.66718149,2.56512,0.74816,2.672,19.8,2.94,20.0170827
10/03/2020 01:30,22.71512,3.79816,23.0304732,2.32512,0.67816,2.422,20.39,3.12,20.62732411,22.34512,3.71816,22.65235311,2.32512,0.67816,2.422,20.02,3.04,20.24949382
10/03/2020 02:00,22.28544,3.74992,22.59873306,2.36544,0.68992,2.464,19.92,3.06,20.15365972,21.91544,3.72992,22.23058284,2.36544,0.68992,2.464,19.55,3.04,19.7849463
10/03/2020 02:30,21.94064,3.67852,22.24686929,2.12064,0.61852,2.209,19.82,3.06,20.05482486,21.56064,3.65852,21.86883549,2.12064,0.61852,2.209,19.44,3.04,19.67625981
10/03/2020 03:00,22.05936,3.58648,22.34900898,2.31936,0.67648,2.416,19.74,2.91,19.95333807,21.69936,3.53648,21.98565249,2.31936,0.67648,2.416,19.38,2.86,19.58989535
10/03/2020 03:30,21.2216,3.3188,21.47954236,1.4016,0.4088,1.46,19.82,2.91,20.03248612,20.8616,3.3388,21.12709019,1.4016,0.4088,1.46,19.46,2.93,19.67934196
10/03/2020 04:00,20.85776,3.21268,21.10373107,1.03776,0.30268,1.081,19.82,2.91,20.03248612,20.49776,3.14268,20.73727568,1.03776,0.30268,1.081,19.46,2.84,19.6661435
10/03/2020 04:30,21.28288,3.32084,21.54040295,1.68288,0.49084,1.753,19.6,2.83,19.80325478,20.91288,3.25084,21.16403814,1.68288,0.49084,1.753,19.23,2.76,19.42705588
10/03/2020 05:00,21.45016,3.32588,21.70647004,1.70016,0.49588,1.771,19.75,2.83,19.95172674,21.09016,3.25588,21.34000008,1.70016,0.49588,1.771,19.39,2.76,19.58544613
10/03/2020 05:30,22.28576,3.28668,22.52681434,2.04576,0.59668,2.131,20.24,2.69,20.41797492,21.90576,3.21668,22.14067188,2.04576,0.59668,2.131,19.86,2.62,20.03207428
10/03/2020 06:00,23.27256,3.28908,23.50383152,2.36256,0.68908,2.461,20.91,2.6,21.07102513,22.90256,3.22908,23.1290772,2.36256,0.68908,2.461,20.54,2.54,20.6964538
10/03/2020 06:30,25.02888,2.60884,25.16447655,1.77888,0.51884,1.853,23.25,2.09,23.34374863,24.63888,2.56884,24.77243118,1.77888,0.51884,1.853,22.86,2.05,22.95173414
10/03/2020 07:00,26.48848,2.27664,26.58613666,1.66848,0.48664,1.738,24.82,1.79,24.88446302,26.07848,2.25664,26.17593443,1.66848,0.48664,1.738,24.41,1.77,24.47408834
10/03/2020 07:30,28.98104,1.91572,29.04428795,2.11104,0.61572,2.199,26.87,1.3,26.90142933,28.53104,1.91572,28.59528329,2.11104,0.61572,2.199,26.42,1.3,26.45196401
10/03/2020 08:00,30.32584,2.05712,30.39553116,3.07584,0.89712,3.204,27.25,1.16,27.27467873,29.87584,2.04712,29.94589314,3.07584,0.89712,3.204,26.8,1.15,26.82466216
10/03/2020 08:30,30.64112,1.02116,30.6581311,3.50112,1.02116,3.647,27.14,0,27.14,30.18112,1.02116,30.19839023,3.50112,1.02116,3.647,26.68,0,26.68
10/03/2020 09:00,30.78552,0.79786,30.79585723,2.73552,0.79786,2.8495,28.05,0,28.05,30.32552,0.79786,30.33601397,2.73552,0.79786,2.8495,27.59,0,27.59
10/03/2020 09:30,31.84168,0.98924,31.85704288,3.39168,0.98924,3.533,28.45,0,28.45,31.37168,0.98924,31.38727293,3.39168,0.98924,3.533,27.98,0,27.98
10/03/2020 10:00,32.26744,1.07842,32.28545607,3.69744,1.07842,3.8515,28.57,0,28.57,31.80744,1.07842,31.82571647,3.69744,1.07842,3.8515,28.11,0,28.11
10/03/2020 10:30,31.932,0.671,31.93904922,4.632,1.351,4.825,27.3,-0.68,27.30846755,31.482,0.671,31.48914996,4.632,1.351,4.825,26.85,-0.68,26.85860942
10/03/2020 11:00,32.18968,0.67324,32.19671956,4.63968,1.35324,4.833,27.55,-0.68,27.55839074,31.73968,0.67324,31.74681935,4.63968,1.35324,4.833,27.1,-0.68,27.10853002
10/03/2020 11:30,32.15792,0.62606,32.16401358,4.47792,1.30606,4.6645,27.68,-0.68,27.68835134,31.69792,0.56606,31.70297393,4.47792,1.30606,4.6645,27.22,-0.74,27.23005692
10/03/2020 12:00,31.66224,0.67482,31.66943043,4.78224,1.39482,4.9815,26.88,-0.72,26.88964113,31.20224,0.71482,31.21042692,4.78224,1.39482,4.9815,26.42,-0.68,26.4287495
10/03/2020 12:30,31.85552,0.51536,31.85968849,4.23552,1.23536,4.412,27.62,-0.72,27.62938291,31.39552,0.55536,31.40043154,4.23552,1.23536,4.412,27.16,-0.68,27.16851118
10/03/2020 13:00,32.09552,0.81286,32.10581171,5.25552,1.53286,5.4745,26.84,-0.72,26.84965549,31.64552,0.85286,31.65701038,5.25552,1.53286,5.4745,26.39,-0.68,26.39875944
10/03/2020 13:30,31.79376,1.27568,31.81934214,4.37376,1.27568,4.556,27.42,0,27.42,31.33376,1.27568,31.3597174,4.37376,1.27568,4.556,26.96,0,26.96
10/03/2020 14:00,31.31688,1.16284,31.33846151,3.98688,1.16284,4.153,27.33,0,27.33,30.86688,1.16284,30.88877592,3.98688,1.16284,4.153,26.88,0,26.88
10/03/2020 14:30,31.486,1.393,31.51679941,4.776,1.393,4.975,26.71,0,26.71,31.036,1.393,31.06724553,4.776,1.393,4.975,26.26,0,26.26
10/03/2020 15:00,31.34904,1.11972,31.36903062,3.83904,1.11972,3.999,27.51,0,27.51,30.88904,1.11972,30.90932812,3.83904,1.11972,3.999,27.05,0,27.05
10/03/2020 15:30,31.12328,1.88804,31.18049475,4.07328,1.18804,4.243,27.05,0.7,27.05905579,30.67328,1.87804,30.73071981,4.07328,1.18804,4.243,26.6,0.69,26.60894774
10/03/2020 16:00,31.568,1.694,31.61341899,3.408,0.994,3.55,28.16,0.7,28.16869894,31.108,1.684,31.15354747,3.408,0.994,3.55,27.7,0.69,27.70859253
10/03/2020 16:30,31.60552,1.58536,31.64525653,3.03552,0.88536,3.162,28.57,0.7,28.57857414,31.14552,1.57536,31.1853359,3.03552,0.88536,3.162,28.11,0.69,28.11846724
10/03/2020 17:00,32.91552,-0.11214,32.91571102,2.49552,0.72786,2.5995,30.42,-0.84,30.43159542,32.42552,0.04786,32.42555532,2.49552,0.72786,2.5995,29.93,-0.68,29.93772369
10/03/2020 17:30,33.76744,0.10092,33.76759081,2.67744,0.78092,2.789,31.09,-0.68,31.09743559,33.27744,0.10092,33.27759303,2.67744,0.78092,2.789,30.6,-0.68,30.60755462
10/03/2020 18:00,33.92184,0.01762,33.92184458,2.39184,0.69762,2.4915,31.53,-0.68,31.53733185,33.43184,0.01762,33.43184464,2.39184,0.69762,2.4915,31.04,-0.68,31.04744756
10/03/2020 18:30,34.21712,0.66416,34.22356512,2.27712,0.66416,2.372,31.94,0,31.94,33.71712,0.66416,33.72366068,2.27712,0.66416,2.372,31.44,0,31.44
10/03/2020 19:00,34.04,0.805,34.04951725,2.76,0.805,2.875,31.28,0,31.28,33.55,0.805,33.55965621,2.76,0.805,2.875,30.79,0,30.79
10/03/2020 19:30,33.1156,1.3758,33.14416674,2.3856,0.6958,2.485,30.73,0.68,30.73752267,32.6156,1.6058,32.65510614,2.3856,0.6958,2.485,30.23,0.91,30.24369356
10/03/2020 20:00,31.72328,1.16804,31.74477613,1.67328,0.48804,1.743,30.05,0.68,30.05769286,31.24328,1.19804,31.2662413,1.67328,0.48804,1.743,29.57,0.71,29.57852261
10/03/2020 20:30,31.03216,1.55688,31.0711897,2.01216,0.58688,2.096,29.02,0.97,29.03620671,30.55216,1.54688,30.59129481,2.01216,0.58688,2.096,28.54,0.96,28.5561412
10/03/2020 21:00,29.46896,1.79928,29.52383803,2.08896,0.60928,2.176,27.38,1.19,27.40584792,28.96896,2.04928,29.04135314,2.08896,0.60928,2.176,26.88,1.44,26.91854379
10/03/2020 21:30,27.72904,2.29972,27.82424072,2.15904,0.62972,2.249,25.57,1.67,25.62447658,27.28904,2.26972,27.38326739,2.15904,0.62972,2.249,25.13,1.64,25.18345687
10/03/2020 22:00,26.34488,2.62184,26.47502119,2.23488,0.65184,2.328,24.11,1.97,24.19034932,25.90488,2.64184,26.03924205,2.23488,0.65184,2.328,23.67,1.99,23.753505
10/03/2020 22:30,24.78296,3.47628,25.02557949,2.59296,0.75628,2.701,22.19,2.72,22.35608418,24.37296,3.41628,24.61121997,2.59296,0.75628,2.701,21.78,2.66,21.94183219
10/03/2020 23:00,23.32944,3.54192,23.59677876,2.50944,0.73192,2.614,20.82,2.81,21.00877198,22.92944,3.50192,23.19531553,2.50944,0.73192,2.614,20.42,2.77,20.60702065
10/03/2020 23:30,22.35256,3.56408,22.63492003,2.24256,0.65408,2.336,20.11,2.91,20.31945373,21.97256,3.52408,22.25337127,2.24256,0.65408,2.336,19.73,2.87,19.93764781
11/03/2020 00:00,21.3744,3.6292,21.68031522,2.0544,0.5992,2.14,19.32,3.03,19.5561576,20.9844,3.5892,21.28913808,2.0544,0.5992,2.14,18.93,2.99,19.16468106
11/03/2020 00:30,21.25592,3.91756,21.61391708,2.66592,0.77756,2.777,18.59,3.14,18.85332066,20.85592,3.76756,21.19348738,2.66592,0.77756,2.777,18.19,2.99,18.43410426
11/03/2020 01:00,21.85424,3.79832,22.18186288,2.63424,0.76832,2.744,19.22,3.03,19.45737135,21.46424,3.75832,21.7907909,2.63424,0.76832,2.744,18.83,2.99,19.06591199
11/03/2020 01:30,22.01304,3.77172,22.3338264,2.54304,0.74172,2.649,19.47,3.03,19.70435992,21.61304,3.73172,21.93283457,2.54304,0.74172,2.649,19.07,2.99,19.30297904
11/03/2020 02:00,21.50144,3.83792,21.84128091,2.46144,0.71792,2.564,19.04,3.12,19.29393687,21.09144,3.70792,21.41488996,2.46144,0.71792,2.564,18.63,2.99,18.86841276
11/03/2020 02:30,21.27824,3.94032,21.64000044,2.53824,0.74032,2.644,18.74,3.2,19.0112493,20.87824,3.89032,21.23759627,2.53824,0.74032,2.644,18.34,3.15,18.60854911
11/03/2020 03:00,21.0196,3.9878,21.39453512,2.5296,0.7378,2.635,18.49,3.25,18.77345466,20.6396,3.9678,21.01752899,2.5296,0.7378,2.635,18.11,3.23,18.39578756
11/03/2020 03:30,20.81632,3.98976,21.19522029,2.53632,0.73976,2.642,18.28,3.25,18.56666098,20.43632,3.96976,20.81831332,2.53632,0.73976,2.642,17.9,3.23,18.18908739
11/03/2020 04:00,20.65312,3.70216,20.98231051,2.37312,0.69216,2.472,18.28,3.01,18.52615718,20.20312,3.69216,20.53772391,2.37312,0.69216,2.472,17.83,3,18.08062222
11/03/2020 04:30,20.67384,3.61112,20.98684941,2.64384,0.77112,2.754,18.03,2.84,18.25230122,20.29384,3.59112,20.60912625,2.64384,0.77112,2.754,17.65,2.82,17.8738608
11/03/2020 05:00,20.90696,3.56828,21.20928095,2.49696,0.72828,2.601,18.41,2.84,18.62776691,20.53696,3.54828,20.84123358,2.49696,0.72828,2.601,18.04,2.82,18.25907993
11/03/2020 05:30,21.82176,3.36968,22.08039748,2.50176,0.72968,2.606,19.32,2.64,19.49953846,21.44176,3.33968,21.70028881,2.50176,0.72968,2.606,18.94,2.61,19.11898794
11/03/2020 06:00,22.99032,3.42176,23.24356374,2.68032,0.78176,2.792,20.31,2.64,20.4808618,22.60032,3.39176,22.85341331,2.68032,0.78176,2.792,19.92,2.61,20.09025883
11/03/2020 06:30,24.5156,2.1233,24.60737788,1.9656,0.5733,2.0475,22.55,1.55,22.60320774,24.0956,2.1533,24.19162335,1.9656,0.5733,2.0475,22.13,1.58,22.18633138
11/03/2020 07:00,26.7844,2.0017,26.85909318,2.4744,0.7217,2.5775,24.31,1.28,24.34367474,26.3544,2.0217,26.43183063,2.4744,0.7217,2.5775,23.88,1.3,23.91535908
11/03/2020 07:30,29.35984,0.98412,29.37632886,2.85984,0.83412,2.979,26.5,0.15,26.50042452,28.75984,2.20412,28.84417691,2.85984,0.83412,2.979,25.9,1.37,25.93620828
11/03/2020 08:00,30.7288,1.9034,30.78769366,4.2288,1.2334,4.405,26.5,0.67,26.50846846,30.2488,1.9034,30.30862638,4.2288,1.2334,4.405,26.02,0.67,26.02862463
11/03/2020 08:30,30.94344,1.14142,30.9644848,3.91344,1.14142,4.0765,27.03,0,27.03,30.49344,1.14142,30.51479514,3.91344,1.14142,4.0765,26.58,0,26.58
11/03/2020 09:00,31.41392,1.78906,31.4648233,6.13392,1.78906,6.3895,25.28,0,25.28,30.98392,1.78906,31.03552858,6.13392,1.78906,6.3895,24.85,0,24.85
11/03/2020 09:30,31.78176,1.62218,31.8231321,5.56176,1.62218,5.7935,26.22,0,26.22,31.34176,1.62218,31.38371214,5.56176,1.62218,5.7935,25.78,0,25.78
11/03/2020 10:00,32.17824,1.72032,32.22419325,5.89824,1.72032,6.144,26.28,0,26.28,31.72824,1.72032,31.77484405,5.89824,1.72032,6.144,25.83,0,25.83
11/03/2020 10:30,32.04488,1.57934,32.08377548,5.41488,1.57934,5.6405,26.63,0,26.63,31.58488,1.57934,31.62434125,5.41488,1.57934,5.6405,26.17,0,26.17
11/03/2020 11:00,32.45568,0.90874,32.4683996,5.51568,1.60874,5.7455,26.94,-0.7,26.94909275,31.99568,0.90874,32.0085824,5.51568,1.60874,5.7455,26.48,-0.7,26.48925065
11/03/2020 11:30,32.88416,1.67538,32.92681092,8.14416,2.37538,8.4835,24.74,-0.7,24.74990101,32.46416,1.67538,32.50736198,8.14416,2.37538,8.4835,24.32,-0.7,24.33007193
11/03/2020 12:00,32.16088,0.71484,32.16882339,5.09088,1.48484,5.303,27.07,-0.77,27.08094902,31.70088,0.71484,31.70893863,5.09088,1.48484,5.303,26.61,-0.77,26.62113822
11/03/2020 12:30,32.29648,1.25314,32.32078248,6.93648,2.02314,7.2255,25.36,-0.77,25.37168698,31.85648,1.25314,31.88111789,6.93648,2.02314,7.2255,24.92,-0.77,24.93189323
11/03/2020 13:00,31.7508,1.6044,31.79131013,8.1408,2.3744,8.48,23.61,-0.77,23.62255278,31.3408,1.6044,31.3818394,8.1408,2.3744,8.48,23.2,-0.77,23.2127745
11/03/2020 13:30,31.39784,1.26812,31.42343847,4.34784,1.26812,4.529,27.05,0,27.05,30.93784,1.26812,30.96381876,4.34784,1.26812,4.529,26.59,0,26.59
11/03/2020 14:00,30.61976,0.98868,30.63571756,3.38976,0.98868,3.531,27.23,0,27.23,30.14976,0.98868,30.16596619,3.38976,0.98868,3.531,26.76,0,26.76
11/03/2020 14:30,31.17816,0.87988,31.19057309,5.34816,1.55988,5.571,25.83,-0.68,25.83894928,30.73816,1.55988,30.77771443,5.34816,1.55988,5.571,25.39,0,25.39
11/03/2020 15:00,30.89624,0.59932,30.90205221,4.38624,1.27932,4.569,26.51,-0.68,26.5187198,30.43624,1.27932,30.46311483,4.38624,1.27932,4.569,26.05,0,26.05
11/03/2020 15:30,30.93664,1.64402,30.98029206,5.63664,1.64402,5.8715,25.3,0,25.3,30.49664,1.64402,30.54092096,5.63664,1.64402,5.8715,24.86,0,24.86
11/03/2020 16:00,31.0148,1.0689,31.03321392,3.6648,1.0689,3.8175,27.35,0,27.35,30.5448,1.0689,30.56349709,3.6648,1.0689,3.8175,26.88,0,26.88
11/03/2020 16:30,31.77224,0.25982,31.77330233,3.22224,0.93982,3.3565,28.55,-0.68,28.55809693,31.29224,0.93982,31.30634993,3.22224,0.93982,3.3565,28.07,0,28.07
11/03/2020 17:00,32.36448,0.16714,32.36491158,2.90448,0.84714,3.0255,29.46,-0.68,29.46784688,31.88448,0.16714,31.88491808,2.90448,0.84714,3.0255,28.98,-0.68,28.98797682
11/03/2020 17:30,32.2708,0.6069,32.27650632,2.0808,0.6069,2.1675,30.19,0,30.19,31.7908,0.6069,31.79659246,2.0808,0.6069,2.1675,29.71,0,29.71
11/03/2020 18:00,33.40272,-0.00254,33.4027201,2.32272,0.67746,2.4195,31.08,-0.68,31.08743798,32.91272,0.67746,32.91969152,2.32272,0.67746,2.4195,30.59,0,30.59
11/03/2020 18:30,34.51384,1.12112,34.53204398,3.84384,1.12112,4.004,30.67,0,30.67,34.03384,1.12112,34.05230059,3.84384,1.12112,4.004,30.19,0,30.19
11/03/2020 19:00,33.72072,1.48396,33.75335679,2.79072,0.81396,2.907,30.93,0.67,30.93725586,33.22072,1.48396,33.25384752,2.79072,0.81396,2.907,30.43,0.67,30.43737505
11/03/2020 19:30,32.58552,1.13536,32.60529337,1.59552,0.46536,1.662,30.99,0.67,30.99724181,32.09552,1.13536,32.11559507,1.59552,0.46536,1.662,30.5,0.67,30.50735813
11/03/2020 20:00,31.95752,1.12136,31.97718769,1.54752,0.45136,1.612,30.41,0.67,30.4173799,31.47752,1.12136,31.49748742,1.54752,0.45136,1.612,29.93,0.67,29.93749823
11/03/2020 20:30,30.91424,1.56332,30.95374298,1.79424,0.52332,1.869,29.12,1.04,29.13856551,30.43424,1.57332,30.47487982,1.79424,0.52332,1.869,28.64,1.05,28.65924109
11/03/2020 21:00,29.61376,1.92068,29.67598007,2.09376,0.61068,2.181,27.52,1.31,27.5511615,29.14376,1.93068,29.20764065,2.09376,0.61068,2.181,27.05,1.32,27.08218787
11/03/2020 21:30,27.98976,2.04368,28.06427075,1.82976,0.53368,1.906,26.16,1.51,26.20354365,27.53976,2.04368,27.61548495,1.82976,0.53368,1.906,25.71,1.51,25.75430449
11/03/2020 22:00,26.41024,2.51632,26.52984439,2.01024,0.58632,2.094,24.4,1.93,24.4762109,25.98024,2.47632,26.09798903,2.01024,0.58632,2.094,23.97,1.89,24.04439644
11/03/2020 22:30,25.11304,2.59672,25.24693512,1.94304,0.56672,2.024,23.17,2.03,23.25875749,24.71304,2.59672,24.84909054,1.94304,0.56672,2.024,22.77,2.03,22.86031058
11/03/2020 23:00,23.56408,2.81744,23.73191594,1.53408,0.44744,1.598,22.03,2.37,22.15711624,23.15408,2.79744,23.32245894,1.53408,0.44744,1.598,21.62,2.35,21.74734237
11/03/2020 23:30,22.6664,3.7802,22.97946042,2.1264,0.6202,2.215,20.54,3.16,20.78165537,22.2764,3.7102,22.58325887,2.1264,0.6202,2.215,20.15,3.09,20.3855488
12/03/2020 00:00,21.72048,3.57264,22.01233763,1.86048,0.54264,1.938,19.86,3.03,20.08981085,21.34048,3.53264,21.63089531,1.86048,0.54264,1.938,19.48,2.99,19.70813284
12/03/2020 00:30,21.67448,3.42464,21.94336443,2.24448,0.65464,2.338,19.43,2.77,19.62645663,21.29448,3.33464,21.55399505,2.24448,0.65464,2.338,19.05,2.68,19.23759081
12/03/2020 01:00,22.16056,3.32308,22.4083306,2.17056,0.63308,2.261,19.99,2.69,20.17018096,21.78056,3.31308,22.03109832,2.17056,0.63308,2.261,19.61,2.68,19.79228385
12/03/2020 01:30,22.31848,3.35164,22.56874033,2.26848,0.66164,2.363,20.05,2.69,20.22964656,21.92848,3.25164,22.16825202,2.26848,0.66164,2.363,19.66,2.59,19.82986889
12/03/2020 02:00,21.95616,3.31888,22.20558323,2.15616,0.62888,2.246,19.8,2.69,19.9818943,21.58616,3.28888,21.83527044,2.15616,0.62888,2.246,19.43,2.66,19.61123403
12/03/2020 02:30,21.42312,3.74216,21.74750174,2.13312,0.62216,2.222,19.29,3.12,19.54068832,21.03312,3.67216,21.35127387,2.13312,0.62216,2.222,18.9,3.05,19.14451619
12/03/2020 03:00,21.5224,3.8732,21.86813618,2.5824,0.7532,2.69,18.94,3.12,19.19525983,21.1124,3.8032,21.45222049,2.5824,0.7532,2.69,18.53,3.05,18.77933439
12/03/2020 03:30,21.1384,3.7612,21.47041173,2.1984,0.6412,2.29,18.94,3.12,19.19525983,20.7284,3.6912,21.0544894,2.1984,0.6412,2.29,18.53,3.05,18.77933439
12/03/2020 04:00,20.87968,3.73824,21.21168252,2.11968,0.61824,2.208,18.76,3.12,19.01767599,20.47968,3.66824,20.80560688,2.11968,0.61824,2.208,18.36,3.05,18.61161197
12/03/2020 04:30,21.08072,3.82896,21.42563162,2.43072,0.70896,2.532,18.65,3.12,18.90917502,20.69072,3.75896,21.02940024,2.43072,0.70896,2.532,18.26,3.05,18.51297113
12/03/2020 05:00,21.1464,3.5402,21.44069143,2.1264,0.6202,2.215,19.02,2.92,19.24283763,20.7564,3.5102,21.0511198,2.1264,0.6202,2.215,18.63,2.89,18.85282472
12/03/2020 05:30,22.14312,3.47216,22.41369355,2.13312,0.62216,2.222,20.01,2.85,20.21194201,21.76312,3.42216,22.03053724,2.13312,0.62216,2.222,19.63,2.8,19.82868881
12/03/2020 06:00,23.47624,3.29932,23.70694744,2.46624,0.71932,2.569,21.01,2.58,21.16781755,23.05624,3.45932,23.31431101,2.46624,0.71932,2.569,20.59,2.74,20.77151174
12/03/2020 06:30,25.62072,2.59646,25.7519494,2.49072,0.72646,2.5945,23.13,1.87,23.20546918,25.21072,2.56646,25.34101655,2.49072,0.72646,2.5945,22.72,1.84,22.79438527
12/03/2020 07:00,27.51632,2.40226,27.62098332,2.71632,0.79226,2.8295,24.8,1.61,24.85220513,27.08632,2.40226,27.19263842,2.71632,0.79226,2.8295,24.37,1.61,24.42312429
12/03/2020 07:30,29.95272,1.81246,30.00750651,3.16272,0.92246,3.2945,26.79,0.89,26.80477942,29.49272,1.83246,29.54959294,3.16272,0.92246,3.2945,26.33,0.91,26.34572072
12/03/2020 08:00,31.19376,1.92818,31.25329648,4.31376,1.25818,4.4935,26.88,0.67,26.88834878,30.73376,1.92818,30.79418584,4.31376,1.25818,4.4935,26.42,0.67,26.42849409
12/03/2020 08:30,31.8676,1.6618,31.91089953,5.6976,1.6618,5.935,26.17,0,26.17,31.4276,1.6618,31.47150491,5.6976,1.6618,5.935,25.73,0,25.73
12/03/2020 09:00,32.65448,1.49464,32.68866796,5.12448,1.49464,5.338,27.53,0,27.53,32.20448,1.49464,32.23914516,5.12448,1.49464,5.338,27.08,0,27.08
12/03/2020 09:30,33.95944,1.14442,33.97871778,6.28944,1.83442,6.5515,27.67,-0.69,27.67860184,33.49944,1.14442,33.51898235,6.28944,1.83442,6.5515,27.21,-0.69,27.21874722
12/03/2020 10:00,34.07872,1.78546,34.12546006,8.65872,2.52546,9.0195,25.42,-0.74,25.43076877,33.64872,1.78546,33.69605652,8.65872,2.52546,9.0195,24.99,-0.74,25.00095398
12/03/2020 10:30,33.29376,1.63818,33.33403799,8.15376,2.37818,8.4935,25.14,-0.74,25.15088865,32.86376,1.63818,32.90456435,8.15376,2.37818,8.4935,24.71,-0.74,24.72107805
12/03/2020 11:00,33.36216,1.75438,33.408256,8.55216,2.49438,8.9085,24.81,-0.74,24.82103342,32.95216,1.75438,32.99882873,8.55216,2.49438,8.9085,24.4,-0.74,24.41121873
12/03/2020 11:30,33.58432,1.67626,33.62612671,8.28432,2.41626,8.6295,25.3,-0.74,25.31081982,33.15432,1.67626,33.19666824,8.28432,2.41626,8.6295,24.87,-0.74,24.88100681
12/03/2020 12:00,33.36992,1.72456,33.41445298,8.44992,2.46456,8.802,24.92,-0.74,24.93098474,32.95992,1.72456,33.00500619,8.44992,2.46456,8.802,24.51,-0.74,24.52116841
12/03/2020 12:30,32.76664,1.84652,32.81862784,8.69664,2.53652,9.059,24.07,-0.69,24.07988787,32.35664,1.84652,32.40928552,8.69664,2.53652,9.059,23.66,-0.69,23.67005915
12/03/2020 13:00,32.25872,1.95796,32.31808508,9.07872,2.64796,9.457,23.18,-0.69,23.19026736,31.85872,1.95796,31.91882904,9.07872,2.64796,9.457,22.78,-0.69,22.79044756
12/03/2020 13:30,31.88912,1.30766,31.91591999,6.84912,1.99766,7.1345,25.04,-0.69,25.04950499,31.45912,1.30766,31.486286,6.84912,1.99766,7.1345,24.61,-0.69,24.619671
12/03/2020 14:00,32.074,1.662,32.11703162,8.064,2.352,8.4,24.01,-0.69,24.01991257,31.664,1.662,31.70758805,8.064,2.352,8.4,23.6,-0.69,23.61008471
12/03/2020 14:30,31.2324,2.2932,31.31647451,7.8624,2.2932,8.19,23.37,0,23.37,30.8324,2.2932,30.91756226,7.8624,2.2932,8.19,22.97,0,22.97
12/03/2020 15:00,31.13352,2.28186,31.21702985,7.82352,2.28186,8.1495,23.31,0,23.31,30.73352,2.28186,30.81811378,7.82352,2.28186,8.1495,22.91,0,22.91
12/03/2020 15:30,30.80304,2.09422,30.87414826,4.88304,1.42422,5.0865,25.92,0.67,25.92865789,30.36304,2.10422,30.43586601,4.88304,1.42422,5.0865,25.48,0.68,25.48907217
12/03/2020 16:00,31.26048,2.22764,31.33975095,5.34048,1.55764,5.563,25.92,0.67,25.92865789,30.82048,2.23764,30.90160223,5.34048,1.55764,5.563,25.48,0.68,25.48907217
12/03/2020 16:30,32.21288,2.28084,32.29352674,5.52288,1.61084,5.753,26.69,0.67,26.69840819,31.77288,2.29084,31.85535828,5.52288,1.61084,5.753,26.25,0.68,26.25880614
12/03/2020 17:00,32.44448,1.74464,32.49135348,3.68448,1.07464,3.838,28.76,0.67,28.76780318,31.97448,1.75464,32.02258785,3.68448,1.07464,3.838,28.29,0.68,28.29817132
12/03/2020 17:30,33.30872,1.49796,33.34238612,2.83872,0.82796,2.957,30.47,0.67,30.47736537,32.81872,1.50796,32.85334573,2.83872,0.82796,2.957,29.98,0.68,29.98771082
12/03/2020 18:00,34.548,-1.751,34.5923446,3.048,0.889,3.175,31.5,-2.64,31.61043499,34.018,3.249,34.17280095,3.048,0.889,3.175,30.97,2.36,31.05978912
12/03/2020 18:30,35.29432,1.65376,35.33304327,3.30432,0.96376,3.442,31.99,0.69,31.99744052,34.80432,1.89376,34.85580321,3.30432,0.96376,3.442,31.5,0.93,31.51372558
12/03/2020 19:00,34.89672,0.91196,34.90863414,3.12672,0.91196,3.257,31.77,0,31.77,34.40672,0.91196,34.41880376,3.12672,0.91196,3.257,31.28,0,31.28
12/03/2020 19:30,34.20976,1.65368,34.24970565,2.78976,0.81368,2.906,31.42,0.84,31.43122651,33.70976,0.81368,33.7195788,2.78976,0.81368,2.906,30.92,0,30.92
12/03/2020 20:00,33.31928,1.44104,33.35042752,2.36928,0.69104,2.468,30.95,0.75,30.9590859,32.82928,1.44104,32.86089198,2.36928,0.69104,2.468,30.46,0.75,30.46923202
12/03/2020 20:30,32.71632,1.55976,32.7534799,2.77632,0.80976,2.892,29.94,0.75,29.94939231,32.23632,1.64976,32.27850733,2.77632,0.80976,2.892,29.46,0.84,29.47197313
12/03/2020 21:00,30.5648,1.5714,30.60516782,2.1648,0.6314,2.255,28.4,0.94,28.41555208,30.0948,1.5914,30.1368469,2.1648,0.6314,2.255,27.93,0.96,27.94649352
12/03/2020 21:30,28.97104,2.08572,29.04602187,2.35104,0.68572,2.449,26.62,1.4,26.656789,28.52104,2.09572,28.59793288,2.35104,0.68572,2.449,26.17,1.41,26.20795681
12/03/2020 22:00,27.36232,2.54776,27.48067752,2.15232,0.62776,2.242,25.21,1.92,25.28300813,26.92232,2.50776,27.03886415,2.15232,0.62776,2.242,24.77,1.88,24.84124192
12/03/2020 22:30,25.42432,3.16376,25.62041032,2.10432,0.61376,2.192,23.32,2.55,23.45900467,25.01432,3.12376,25.20861126,2.10432,0.61376,2.192,22.91,2.51,23.04708658
12/03/2020 23:00,24.32992,3.40956,24.56766384,2.32992,0.67956,2.427,22,2.73,22.168737,23.92992,3.34956,24.16320805,2.32992,0.67956,2.427,21.6,2.67,21.76439524
12/03/2020 23:30,23.63768,3.28724,23.86516002,2.52768,0.73724,2.633,21.11,2.55,21.26345692,23.24768,3.26724,23.4761471,2.52768,0.73724,2.633,20.72,2.53,20.87389039
13/03/2020 00:00,22.41608,4.11344,22.79037146,2.44608,0.71344,2.548,19.97,3.4,20.25736656,22.03608,4.07344,22.40941175,2.44608,0.71344,2.548,19.59,3.36,19.87605846
13/03/2020 00:30,21.94528,4.12904,22.3303445,2.22528,0.64904,2.318,19.72,3.48,20.02470474,21.56528,4.09904,21.95138789,2.22528,0.64904,2.318,19.34,3.45,19.64530733
13/03/2020 01:00,22.1724,3.9982,22.53000055,1.9824,0.5782,2.065,20.19,3.42,20.47760972,21.7824,3.9682,22.14090244,1.9824,0.5782,2.065,19.8,3.39,20.08810842
13/03/2020 01:30,22.1772,3.8946,22.5165741,1.6272,0.4746,1.695,20.55,3.42,20.83264026,21.7772,3.8646,22.11744951,1.6272,0.4746,1.695,20.15,3.39,20.43317401
13/03/2020 02:00,21.85944,3.91692,22.20759734,1.90944,0.55692,1.989,19.95,3.36,20.23096883,21.47944,3.94692,21.83905951,1.90944,0.55692,1.989,19.57,3.39,19.86144506
13/03/2020 02:30,21.97016,4.10088,22.34961179,2.54016,0.74088,2.646,19.43,3.36,19.71837975,21.59016,4.13088,21.98179197,2.54016,0.74088,2.646,19.05,3.39,19.34927906
13/03/2020 03:00,21.17128,3.68704,21.48993627,1.36128,0.39704,1.418,19.81,3.29,20.0813396,20.78128,3.67704,21.10408069,1.36128,0.39704,1.418,19.42,3.28,19.69504506
13/03/2020 03:30,21.19216,3.62188,21.49943395,1.65216,0.48188,1.721,19.54,3.14,19.79068468,20.80216,3.53188,21.0998587,1.65216,0.48188,1.721,19.15,3.05,19.39136406
13/03/2020 04:00,20.71696,3.48328,21.00775265,1.17696,0.34328,1.226,19.54,3.14,19.79068468,20.32696,3.39328,20.60824233,1.17696,0.34328,1.226,19.15,3.05,19.39136406
13/03/2020 04:30,20.93088,3.57484,21.2339638,1.49088,0.43484,1.553,19.44,3.14,19.69195775,20.54088,3.48484,20.8343913,1.49088,0.43484,1.553,19.05,3.05,19.29261517
13/03/2020 05:00,21.13568,3.43624,21.4131902,1.49568,0.43624,1.558,19.64,3,19.8678031,20.75568,3.40624,21.03332411,1.49568,0.43624,1.558,19.26,2.97,19.48764994
13/03/2020 05:30,22.01296,3.36128,22.26810749,1.75296,0.51128,1.826,20.26,2.85,20.45947458,21.62296,3.33128,21.87806723,1.75296,0.51128,1.826,19.87,2.82,20.06911308
13/03/2020 06:00,23.34784,3.35812,23.58810299,2.18784,0.63812,2.279,21.16,2.72,21.33410415,22.94784,3.30812,23.18506025,2.18784,0.63812,2.279,20.76,2.67,20.93099377
13/03/2020 06:30,24.68656,3.10358,24.8808853,1.96656,0.57358,2.0485,22.72,2.53,22.86043088,24.27656,3.06358,24.46910068,1.96656,0.57358,2.0485,22.31,2.49,22.44852334
13/03/2020 07:00,26.54824,1.77032,26.60719978,1.57824,0.46032,1.644,24.97,1.31,25.00433962,26.11824,1.83032,26.18229425,1.57824,0.46032,1.644,24.54,1.37,24.5782119
13/03/2020 07:30,28.95328,1.41554,28.98786257,1.97328,0.57554,2.0555,26.98,0.84,26.99307319,28.51328,1.43554,28.54939424,1.97328,0.57554,2.0555,26.54,0.86,26.55393003
13/03/2020 08:00,30.17376,1.43068,30.2076586,2.57376,0.75068,2.681,27.6,0.68,27.60837554,29.71376,1.44068,29.74866539,2.57376,0.75068,2.681,27.14,0.69,27.14876977
13/03/2020 08:30,31.48288,1.42334,31.51503815,2.82288,0.82334,2.9405,28.66,0.6,28.66627984,31.02288,1.40334,31.05460427,2.82288,0.82334,2.9405,28.2,0.58,28.20596391
13/03/2020 09:00,32.27376,0.64818,32.28026831,4.55376,1.32818,4.7435,27.72,-0.68,27.72833929,31.82376,0.64818,31.83036032,4.55376,1.32818,4.7435,27.27,-0.68,27.27847686
13/03/2020 09:30,33.07824,0.94532,33.09174506,5.77824,1.68532,6.019,27.3,-0.74,27.31002746,32.62824,0.92532,32.64135816,5.77824,1.68532,6.019,26.85,-0.76,26.8607539
13/03/2020 10:00,33.6596,1.3553,33.68687445,7.6296,2.2253,7.9475,26.03,-0.87,26.04453494,33.2296,1.3653,33.25763612,7.6296,2.2253,7.9475,25.6,-0.86,25.61444124
13/03/2020 10:30,32.77304,0.62922,32.77907974,4.52304,1.31922,4.7115,28.25,-0.69,28.25842529,32.31304,0.62922,32.3191657,4.52304,1.31922,4.7115,27.79,-0.69,27.79856471
13/03/2020 11:00,33.01168,0.55174,33.01629043,4.53168,1.32174,4.7205,28.48,-0.77,28.49040716,32.55168,0.55174,32.55635557,4.53168,1.32174,4.7205,28.02,-0.77,28.03057795
13/03/2020 11:30,33.51376,0.75068,33.52216625,5.21376,1.52068,5.431,28.3,-0.77,28.31047333,33.05376,0.75068,33.0622832,5.21376,1.52068,5.431,27.84,-0.77,27.85064631
13/03/2020 12:00,32.99336,0.37848,32.99553078,4.14336,1.20848,4.316,28.85,-0.83,28.86193687,32.53336,0.43848,32.53631475,4.14336,1.20848,4.316,28.39,-0.77,28.40044014
13/03/2020 12:30,32.92544,0.57242,32.93041548,4.46544,1.30242,4.6515,28.46,-0.73,28.46936072,32.46544,0.53242,32.46980544,4.46544,1.30242,4.6515,28,-0.77,28.0105855
13/03/2020 13:00,32.5148,0.5489,32.51943281,4.3848,1.2789,4.5675,28.13,-0.73,28.1394705,32.0548,0.5089,32.05883938,4.3848,1.2789,4.5675,27.67,-0.77,27.6807117
13/03/2020 13:30,32.70936,0.60898,32.71502848,4.41936,1.28898,4.6035,28.29,-0.68,28.29817132,32.24936,0.60898,32.25510932,4.41936,1.28898,4.6035,27.83,-0.68,27.83830634
13/03/2020 14:00,32.57872,1.31796,32.60536789,4.51872,1.31796,4.707,28.06,0,28.06,32.11872,1.31796,32.14574922,4.51872,1.31796,4.707,27.6,0,27.6
13/03/2020 14:30,32.18472,0.78846,32.19437638,5.03472,1.46846,5.2445,27.15,-0.68,27.15851432,31.73472,0.78846,31.74451327,5.03472,1.46846,5.2445,26.7,-0.68,26.70865777
13/03/2020 15:00,32.0508,1.4294,32.08265832,4.9008,1.4294,5.105,27.15,0,27.15,31.6008,1.4294,31.63311153,4.9008,1.4294,5.105,26.7,0,26.7
13/03/2020 15:30,31.62464,0.97552,31.63968227,3.34464,0.97552,3.484,28.28,0,28.28,31.16464,0.97552,31.17990419,3.34464,0.97552,3.484,27.82,0,27.82
13/03/2020 16:00,31.65784,0.95312,31.6721845,3.26784,0.95312,3.404,28.39,0,28.39,31.18784,0.95312,31.20240057,3.26784,0.95312,3.404,27.92,0,27.92
13/03/2020 16:30,31.65208,1.12644,31.67211763,3.86208,1.12644,4.023,27.79,0,27.79,31.18208,1.12644,31.20241946,3.86208,1.12644,4.023,27.32,0,27.32
13/03/2020 17:00,31.44656,0.94108,31.46063838,3.22656,0.94108,3.361,28.22,0,28.22,30.98656,0.94108,31.00084728,3.22656,0.94108,3.361,27.76,0,27.76
13/03/2020 17:30,31.74504,1.57272,31.78397415,3.09504,0.90272,3.224,28.65,0.67,28.65783314,31.28504,1.57272,31.3245459,3.09504,0.90272,3.224,28.19,0.67,28.19796092
13/03/2020 18:00,32.13592,0.67256,32.1429571,2.30592,0.67256,2.402,29.83,0,29.83,31.66592,0.67256,31.67306153,2.30592,0.67256,2.402,29.36,0,29.36
13/03/2020 18:30,33.03712,1.50666,33.07145782,2.69712,0.78666,2.8095,30.34,0.72,30.34854197,32.55712,1.50666,32.59196353,2.69712,0.78666,2.8095,29.86,0.72,29.86867925
13/03/2020 19:00,33.61264,1.67452,33.65432491,3.27264,0.95452,3.409,30.34,0.72,30.34854197,33.13264,1.62452,33.17244185,3.27264,0.95452,3.409,29.86,0.67,29.8675158
13/03/2020 19:30,32.6792,1.4606,32.71182454,2.5392,0.7406,2.645,30.14,0.72,30.14859864,32.1992,1.4106,32.23008335,2.5392,0.7406,2.645,29.66,0.67,29.66756647
13/03/2020 20:00,31.98512,1.43316,32.01721176,2.44512,0.71316,2.547,29.54,0.72,29.54877324,31.51512,1.38316,31.545458,2.44512,0.71316,2.547,29.07,0.67,29.07771999
13/03/2020 20:30,29.96912,1.68016,30.01618049,0.78912,0.23016,0.822,29.18,1.45,29.21600418,29.48912,1.77016,29.54220142,0.78912,0.23016,0.822,28.7,1.54,28.74128738
13/03/2020 21:00,29.23248,2.18364,29.31392452,1.93248,0.56364,2.013,27.3,1.62,27.34802369,28.79248,2.16364,28.87366001,1.93248,0.56364,2.013,26.86,1.6,26.90761231
13/03/2020 21:30,27.74736,2.63048,27.87176729,1.88736,0.55048,1.966,25.86,2.08,25.94351557,27.29736,2.66048,27.42670262,1.88736,0.55048,1.966,25.41,2.11,25.49745477
13/03/2020 22:00,26.5,3.435,26.72169952,2.28,0.665,2.375,24.22,2.77,24.37788547,26.08,3.385,26.2987571,2.28,0.665,2.375,23.8,2.72,23.95492434
13/03/2020 22:30,24.95976,3.74368,25.23895321,2.06976,0.60368,2.156,22.89,3.14,23.10436539,24.55976,3.66368,24.83151953,2.06976,0.60368,2.156,22.49,3.06,22.69721789
13/03/2020 23:00,23.83184,3.75012,24.12509063,2.09184,0.61012,2.179,21.74,3.14,21.96559127,23.41184,3.72012,23.70555937,2.09184,0.61012,2.179,21.32,3.11,21.54563761
13/03/2020 23:30,23.19456,3.94508,23.5276703,2.31456,0.67508,2.411,20.88,3.27,21.13450496,22.79456,3.91508,23.12833364,2.31456,0.67508,2.411,20.48,3.24,20.73470521
14/03/2020 00:00,22.43864,3.90252,22.77547425,2.40864,0.70252,2.509,20.03,3.2,20.28400601,22.02864,3.86252,22.36470525,2.40864,0.70252,2.509,19.62,3.16,19.8728458
14/03/2020 00:30,21.5272,3.6496,21.83437473,1.2672,0.3696,1.32,20.26,3.28,20.52379107,21.1272,3.6196,21.43502004,1.2672,0.3696,1.32,19.86,3.25,20.12416706
