Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
14/03/2020 01:00,21.63152,3.42336,21.90073175,0.73152,0.21336,0.762,20.9,3.21,21.14507271,21.23152,3.38336,21.49940851,0.73152,0.21336,0.762,20.5,3.17,20.74364722
14/03/2020 01:30,21.60336,3.36848,21.86439619,0.54336,0.15848,0.566,21.06,3.21,21.30323215,21.20336,3.32848,21.46302063,0.54336,0.15848,0.566,20.66,3.17,20.90178222
14/03/2020 02:00,21.26752,3.51636,21.55625651,0.70752,0.20636,0.737,20.56,3.31,20.82473769,20.87752,3.48636,21.16661398,0.70752,0.20636,0.737,20.17,3.28,20.4349529
14/03/2020 02:30,20.90232,3.51776,21.19626422,0.71232,0.20776,0.742,20.19,3.31,20.4595259,20.50232,3.48776,20.79686503,0.71232,0.20776,0.742,19.79,3.28,20.05997258
14/03/2020 03:00,20.55792,3.51356,20.85601061,0.69792,0.20356,0.727,19.86,3.31,20.13394398,20.17792,3.48356,20.47641682,0.69792,0.20356,0.727,19.48,3.28,19.75420968
14/03/2020 03:30,20.23864,3.52252,20.54289892,0.72864,0.21252,0.759,19.51,3.31,19.78878976,19.85864,3.54252,20.172135,0.72864,0.21252,0.759,19.13,3.33,19.41766721
14/03/2020 04:00,20.05992,3.54956,20.37154306,0.64992,0.18956,0.677,19.41,3.36,19.69867254,19.67992,3.51956,19.99216231,0.64992,0.18956,0.677,19.03,3.33,19.3191563
14/03/2020 04:30,20.05512,3.54816,20.36657255,0.64512,0.18816,0.672,19.41,3.36,19.69867254,19.67512,3.51816,19.98719082,0.64512,0.18816,0.672,19.03,3.33,19.3191563
14/03/2020 05:00,19.998,3.549,20.31047525,0.648,0.189,0.675,19.35,3.36,19.63955448,19.618,3.519,19.93111349,0.648,0.189,0.675,18.97,3.33,19.26005711
14/03/2020 05:30,20.05512,3.54816,20.36657255,0.64512,0.18816,0.672,19.41,3.36,19.69867254,19.67512,3.51816,19.98719082,0.64512,0.18816,0.672,19.03,3.33,19.3191563
14/03/2020 06:00,20.08984,3.81912,20.44962955,0.57984,0.16912,0.604,19.51,3.65,19.84849113,19.71984,3.79912,20.08246505,0.57984,0.16912,0.604,19.14,3.63,19.48118323
14/03/2020 06:30,20.81992,3.60456,21.12964556,0.76992,0.22456,0.802,20.05,3.38,20.33290191,20.42992,3.57456,20.74027749,0.76992,0.22456,0.802,19.66,3.35,19.94337233
14/03/2020 07:00,21.40544,3.64992,21.71439103,0.92544,0.26992,0.964,20.48,3.38,20.75704218,21.00544,3.61992,21.31507285,0.92544,0.26992,0.964,20.08,3.35,20.35752686
14/03/2020 07:30,22.77408,3.46994,23.03690959,0.99408,0.28994,1.0355,21.78,3.18,22.01092456,22.37408,3.41994,22.63394454,0.99408,0.28994,1.0355,21.38,3.13,21.60789902
14/03/2020 08:00,23.5116,3.4038,23.75670829,1.5216,0.4438,1.585,21.99,2.96,22.18832351,23.1016,3.3738,23.3466582,1.5216,0.4438,1.585,21.58,2.93,21.77800037
14/03/2020 08:30,25.018,3.5815,25.27305811,3.708,1.0815,3.8625,21.31,2.5,21.45614364,24.618,3.5715,24.87572182,3.708,1.0815,3.8625,20.91,2.49,21.05773492
14/03/2020 09:00,26.23264,2.42702,26.34467361,2.73264,0.79702,2.8465,23.5,1.63,23.55646196,25.84264,2.39702,25.95356906,2.73264,0.79702,2.8465,23.11,1.6,23.16532106
14/03/2020 09:30,27.37536,2.25448,27.46803625,2.65536,0.77448,2.766,24.72,1.48,24.76426458,26.96536,2.23448,27.05778152,2.65536,0.77448,2.766,24.31,1.46,24.35380258
14/03/2020 10:00,27.95384,1.91112,28.0190926,2.16384,0.63112,2.254,25.79,1.28,25.82174471,27.52384,1.91112,27.5901096,2.16384,0.63112,2.254,25.36,1.28,25.39228229
14/03/2020 10:30,28.162,2.3085,28.25645796,3.012,0.8785,3.1375,25.15,1.43,25.19062127,27.732,2.2885,27.82626558,3.012,0.8785,3.1375,24.72,1.41,24.76017972
14/03/2020 11:00,28.18688,2.36534,28.28595124,3.20688,0.93534,3.3405,24.98,1.43,25.02089727,27.76688,2.34534,27.86575398,3.20688,0.93534,3.3405,24.56,1.41,24.60044105
14/03/2020 11:30,28.63632,2.52476,28.74740399,4.33632,1.26476,4.517,24.3,1.26,24.33264474,28.22632,2.51476,28.338122,4.33632,1.26476,4.517,23.89,1.25,23.92267962
14/03/2020 12:00,28.88472,2.20346,28.96864314,3.23472,0.94346,3.3695,25.65,1.26,25.68092872,28.46472,2.19346,28.54910772,3.23472,0.94346,3.3695,25.23,1.25,25.26094614
14/03/2020 12:30,29.1328,2.1679,29.21335014,3.1128,0.9079,3.2425,26.02,1.26,26.05048944,28.6828,2.2979,28.7747,3.1128,0.9079,3.2425,25.57,1.39,25.60775273
14/03/2020 13:00,29.33168,1.78174,29.38574568,3.81168,1.11174,3.9705,25.52,0.67,25.52879355,28.90168,1.78174,28.95654856,3.81168,1.11174,3.9705,25.09,0.67,25.0989442
14/03/2020 13:30,28.92472,2.35846,29.02071261,4.79472,1.39846,4.9945,24.13,0.96,24.14908901,28.51472,2.33846,28.61044655,4.79472,1.39846,4.9945,23.72,0.94,23.73861833
14/03/2020 14:00,28.39816,1.82738,28.45689388,2.52816,0.73738,2.6335,25.87,1.09,25.89295271,27.96816,1.81738,28.02714477,2.52816,0.73738,2.6335,25.44,1.08,25.46291421
14/03/2020 14:30,27.86136,1.88248,27.92488338,2.51136,0.73248,2.616,25.35,1.15,25.37607141,27.43136,1.87248,27.49519399,2.51136,0.73248,2.616,24.92,1.14,24.94606181
14/03/2020 15:00,27.58728,2.12254,27.66881266,2.71728,0.79254,2.8305,24.87,1.33,24.90553754,27.16728,2.11254,27.24929224,2.71728,0.79254,2.8305,24.45,1.32,24.48560598
14/03/2020 15:30,27.62784,2.31812,27.72492062,3.38784,0.98812,3.529,24.24,1.33,24.27645979,27.21784,2.30812,27.31553097,3.38784,0.98812,3.529,23.83,1.32,23.86653096
14/03/2020 16:00,27.56224,2.29982,27.65802317,2.74224,0.79982,2.8565,24.82,1.5,24.86528504,27.14224,2.24982,27.23532416,2.74224,0.79982,2.8565,24.4,1.45,24.44304605
14/03/2020 16:30,27.59024,1.98882,27.66182836,1.95024,0.56882,2.0315,25.64,1.42,25.67929127,27.16024,1.95882,27.23078428,1.95024,0.56882,2.0315,25.21,1.39,25.24829103
14/03/2020 17:00,27.7824,1.8407,27.84331026,1.4424,0.4207,1.5025,26.34,1.42,26.37824862,27.3324,1.8107,27.39231141,1.4424,0.4207,1.5025,25.89,1.39,25.92728678
14/03/2020 17:30,28.6304,2.0222,28.70172638,1.0704,0.3122,1.115,27.56,1.71,27.61299875,28.1604,1.9922,28.23078088,1.0704,0.3122,1.115,27.09,1.68,27.14204303
14/03/2020 18:00,29.37952,1.81236,29.43536723,0.89952,0.26236,0.937,28.48,1.55,28.52214753,28.89952,1.81236,28.95629301,0.89952,0.26236,0.937,28,1.55,28.04286897
14/03/2020 18:30,29.7088,1.4884,29.74606078,0.7488,0.2184,0.78,28.96,1.27,28.98783365,29.2288,1.4984,29.26718217,0.7488,0.2184,0.78,28.48,1.28,28.50874953
14/03/2020 19:00,30.2072,1.3346,30.23666795,0.6672,0.1946,0.695,29.54,1.14,29.56198911,29.7372,1.3446,29.76758326,0.6672,0.1946,0.695,29.07,1.15,29.09273793
14/03/2020 19:30,29.16256,1.65908,29.20971503,0.68256,0.19908,0.711,28.48,1.46,28.5173982,28.70256,1.64908,28.74989418,0.68256,0.19908,0.711,28.02,1.45,28.05749276
14/03/2020 20:00,28.06896,1.72928,28.12217852,0.64896,0.18928,0.676,27.42,1.54,27.46321176,27.60896,1.73928,27.66369041,0.64896,0.18928,0.676,26.96,1.55,27.00451999
14/03/2020 20:30,27.32336,2.00348,27.39671392,0.66336,0.19348,0.691,26.66,1.81,26.7213716,26.86336,1.97348,26.93575196,0.66336,0.19348,0.691,26.2,1.78,26.26039604
14/03/2020 21:00,26.13736,2.78048,26.28483701,0.68736,0.20048,0.716,25.45,2.58,25.58043979,25.70736,2.73048,25.85196084,0.68736,0.20048,0.716,25.02,2.53,25.14759034
14/03/2020 21:30,25.31368,2.98524,25.48909675,0.70368,0.20524,0.733,24.61,2.78,24.76651974,24.89368,2.91524,25.06379716,0.70368,0.20524,0.733,24.19,2.71,24.341327
14/03/2020 22:00,24.55176,3.17468,24.7561611,0.70176,0.20468,0.731,23.85,2.97,24.03421311,24.12176,3.13468,24.32458682,0.70176,0.20468,0.731,23.42,2.93,23.60256978
14/03/2020 22:30,23.53656,3.17608,23.74988717,0.70656,0.20608,0.736,22.83,2.97,23.02237607,23.13656,3.13608,23.34813497,0.70656,0.20608,0.736,22.43,2.93,22.62056144
14/03/2020 23:00,22.58096,3.18028,22.80381405,0.72096,0.21028,0.751,21.86,2.97,22.06083634,22.17096,3.14028,22.39224923,0.72096,0.21028,0.751,21.45,2.93,21.64918936
14/03/2020 23:30,21.69504,3.38272,21.95717548,0.69504,0.20272,0.724,21,3.18,21.23940677,21.29504,3.28272,21.54657697,0.69504,0.20272,0.724,20.6,3.08,20.82897981
15/03/2020 00:00,20.91608,3.56844,21.21829792,0.64608,0.18844,0.673,20.27,3.38,20.54987348,20.49608,3.59844,20.80956669,0.64608,0.18844,0.673,19.85,3.41,20.1407696
15/03/2020 00:30,20.54608,4.05844,20.94307376,0.64608,0.18844,0.673,19.9,3.87,20.27281184,20.16608,4.02844,20.56451097,0.64608,0.18844,0.673,19.52,3.84,19.89411973
15/03/2020 01:00,20.88704,4.05872,21.27772657,0.64704,0.18872,0.674,20.24,3.87,20.60666154,20.49704,4.02872,20.88921333,0.64704,0.18872,0.674,19.85,3.84,20.21801424
15/03/2020 01:30,20.88512,4.00816,21.26625458,0.64512,0.18816,0.672,20.24,3.82,20.59732992,20.49512,3.91816,20.86628672,0.64512,0.18816,0.672,19.85,3.73,20.19741073
15/03/2020 02:00,20.54224,4.00732,20.92945861,0.64224,0.18732,0.669,19.9,3.82,20.26332648,20.16224,3.91732,20.53926283,0.64224,0.18732,0.669,19.52,3.73,19.87318042
15/03/2020 02:30,20.07512,4.06816,20.48317282,0.64512,0.18816,0.672,19.43,3.88,19.81361401,19.70512,4.03816,20.11463374,0.64512,0.18816,0.672,19.06,3.85,19.4449505
15/03/2020 03:00,19.70416,3.98788,20.10365907,0.64416,0.18788,0.671,19.06,3.8,19.43511255,19.32416,3.97788,19.72933575,0.64416,0.18788,0.671,18.68,3.79,19.06060073
15/03/2020 03:30,19.4228,3.8054,19.7920749,0.5328,0.1554,0.555,18.89,3.65,19.23940228,19.0328,3.7354,19.39589361,0.5328,0.1554,0.555,18.5,3.58,18.84320567
15/03/2020 04:00,19.27784,4.01312,19.69112102,0.86784,0.25312,0.904,18.41,3.76,18.79004258,18.90784,3.95312,19.31666563,0.86784,0.25312,0.904,18.04,3.7,18.41552606
15/03/2020 04:30,19.05448,3.99464,19.46870198,0.80448,0.23464,0.838,18.25,3.76,18.6333062,18.68448,3.93464,19.09427099,0.80448,0.23464,0.838,17.88,3.7,18.25881705
15/03/2020 05:00,19.0612,3.9966,19.47568117,0.8112,0.2366,0.845,18.25,3.76,18.6333062,18.6912,3.9366,19.10125067,0.8112,0.2366,0.845,17.88,3.7,18.25881705
15/03/2020 05:30,19.18928,3.93604,19.5887947,0.80928,0.23604,0.843,18.38,3.7,18.74871729,18.81928,3.93604,19.22648461,0.80928,0.23604,0.843,18.01,3.7,18.3861388
15/03/2020 06:00,19.39256,3.93408,19.78758118,0.80256,0.23408,0.836,18.59,3.7,18.95463268,19.02256,3.88408,19.41504227,0.80256,0.23408,0.836,18.22,3.65,18.58200474
15/03/2020 06:30,19.52456,3.86258,19.90296379,0.93456,0.27258,0.9735,18.59,3.59,18.93346772,19.15456,3.80258,19.52835844,0.93456,0.27258,0.9735,18.22,3.53,18.55880653
15/03/2020 07:00,19.87752,3.98886,20.27379603,1.12752,0.32886,1.1745,18.75,3.66,19.10387657,19.50752,3.85886,19.88552582,1.12752,0.32886,1.1745,18.38,3.53,18.71591034
15/03/2020 07:30,20.6452,3.9361,21.01706845,1.2552,0.3661,1.3075,19.39,3.57,19.71590728,20.2752,3.8961,20.64614565,1.2552,0.3661,1.3075,19.02,3.53,19.34480033
15/03/2020 08:00,21.51816,3.99238,21.88539028,1.44816,0.42238,1.5085,20.07,3.57,20.38503863,21.14816,3.95238,21.51432033,1.44816,0.42238,1.5085,19.7,3.53,20.01376776
15/03/2020 08:30,22.6216,3.9013,22.95554243,1.8216,0.5313,1.8975,20.8,3.37,21.07123395,22.2316,3.8713,22.56614726,1.8216,0.5313,1.8975,20.41,3.34,20.68148206
15/03/2020 09:00,23.79552,3.36286,24.03197036,1.65552,0.48286,1.7245,22.14,2.88,22.3265313,23.39552,3.32286,23.63031432,1.65552,0.48286,1.7245,21.74,2.84,21.92471665
15/03/2020 09:30,25.21184,3.12012,25.40417338,1.85184,0.54012,1.929,23.36,2.58,23.50204246,24.81184,3.06012,24.99983477,1.85184,0.54012,1.929,22.96,2.52,23.09787869
15/03/2020 10:00,25.99584,2.65462,26.13102954,1.93584,0.56462,2.0165,24.06,2.09,24.15060455,25.51584,3.00462,25.69213561,1.93584,0.56462,2.0165,23.58,2.44,23.70590644
15/03/2020 10:30,27.35016,0.27338,27.35152626,2.24016,0.65338,2.3335,25.11,-0.38,25.11287518,26.25016,5.17338,26.7550885,2.24016,0.65338,2.3335,24.01,4.52,24.43175188
15/03/2020 11:00,27.7348,2.1914,27.82123946,1.6848,0.4914,1.755,26.05,1.7,26.10541132,27.2848,2.1614,27.37027514,1.6848,0.4914,1.755,25.6,1.67,25.65441288
15/03/2020 11:30,28.18768,2.06224,28.26301714,1.68768,0.49224,1.758,26.5,1.57,26.54646681,27.74768,2.05224,27.82346913,1.68768,0.49224,1.758,26.06,1.56,26.10665049
15/03/2020 12:00,28.62632,1.99476,28.69573599,1.93632,0.56476,2.017,26.69,1.43,26.7282809,28.17632,1.98476,28.24613745,1.93632,0.56476,2.017,26.24,1.42,26.27839417
15/03/2020 12:30,29.11352,2.11436,29.19019639,2.96352,0.86436,3.087,26.15,1.25,26.17985867,28.67352,2.13436,28.75284754,2.96352,0.86436,3.087,25.71,1.27,25.74134806
15/03/2020 13:00,28.98112,1.84116,29.03954522,2.30112,0.67116,2.397,26.68,1.17,26.70564173,28.53112,1.86116,28.59175974,2.30112,0.67116,2.397,26.23,1.19,26.25698002
15/03/2020 13:30,29.14272,1.72996,29.19402149,2.26272,0.65996,2.357,26.88,1.07,26.90128807,28.68272,1.73996,28.73544653,2.26272,0.65996,2.357,26.42,1.08,26.44206497
15/03/2020 14:00,29.10816,1.71988,29.15892601,2.22816,0.64988,2.321,26.88,1.07,26.90128807,28.64816,2.01988,28.71927901,2.22816,0.64988,2.321,26.42,1.37,26.45549659
15/03/2020 14:30,29.44624,-0.96568,29.46207033,1.86624,0.54432,1.944,27.58,-1.51,27.62130518,28.06624,5.32432,28.56680261,1.86624,0.54432,1.944,26.2,4.78,26.63246891
15/03/2020 15:00,28.50864,2.57002,28.62424772,2.22864,0.65002,2.3215,26.28,1.92,26.35004364,28.02864,2.88002,28.17621649,2.22864,0.65002,2.3215,25.8,2.23,25.8961947
15/03/2020 15:30,28.4208,2.7144,28.55012855,2.1408,0.6244,2.23,26.28,2.09,26.36297593,28.0008,2.6544,28.12633357,2.1408,0.6244,2.23,25.86,2.03,25.93955474
15/03/2020 16:00,28.70168,2.47674,28.80834386,2.25168,0.65674,2.3455,26.45,1.82,26.51254231,28.28168,2.38674,28.38221188,2.25168,0.65674,2.3455,26.03,1.73,26.08742609
15/03/2020 16:30,28.93768,1.89724,28.99980764,1.80768,0.52724,1.883,27.13,1.37,27.16456884,28.48768,1.88724,28.55012411,1.80768,0.52724,1.883,26.68,1.36,26.71464018
15/03/2020 17:00,29.13592,2.31506,29.22774944,1.52592,0.44506,1.5895,27.61,1.87,27.67325424,28.68592,2.26506,28.77520639,1.52592,0.44506,1.5895,27.16,1.82,27.22091108
15/03/2020 17:30,29.35528,2.23904,29.44054626,1.26528,0.36904,1.318,28.09,1.87,28.15217576,28.91528,2.18904,28.99802258,1.26528,0.36904,1.318,27.65,1.82,27.70983399
15/03/2020 18:00,29.34592,2.29506,29.43552821,1.04592,0.30506,1.0895,28.3,1.99,28.36988015,28.90592,2.21506,28.99066577,1.04592,0.30506,1.0895,27.86,1.91,27.92539525
15/03/2020 18:30,29.77624,1.81682,29.83161584,0.84624,0.24682,0.8815,28.93,1.57,28.97256979,29.32624,1.76682,29.37941465,0.84624,0.24682,0.8815,28.48,1.52,28.52053295
15/03/2020 19:00,29.79304,2.04172,29.86291769,0.86304,0.25172,0.899,28.93,1.79,28.98532387,29.34304,2.01172,29.41191959,0.86304,0.25172,0.899,28.48,1.76,28.5343302
15/03/2020 19:30,29.44696,2.21828,29.53039484,0.81696,0.23828,0.851,28.63,1.98,28.69838497,28.97696,2.18828,29.05946972,0.81696,0.23828,0.851,28.16,1.95,28.22743524
15/03/2020 20:00,28.59288,2.36584,28.69059054,0.84288,0.24584,0.878,27.75,2.12,27.83086237,28.12288,2.34584,28.22054827,0.84288,0.24584,0.878,27.28,2.1,27.36070906
15/03/2020 20:30,27.83072,2.47396,27.94046266,0.87072,0.25396,0.907,26.96,2.22,27.05124766,27.36072,2.45396,27.47054638,0.87072,0.25396,0.907,26.49,2.2,26.58119824
15/03/2020 21:00,26.78792,2.54856,26.90887987,0.81792,0.23856,0.852,25.97,2.31,26.07253344,26.34792,2.50856,26.46706938,0.81792,0.23856,0.852,25.53,2.27,25.63071985
15/03/2020 21:30,25.9204,2.9822,26.0913904,0.8304,0.2422,0.865,25.09,2.74,25.23916995,25.4904,2.8922,25.65395317,0.8304,0.2422,0.865,24.66,2.65,24.80197774
15/03/2020 22:00,24.95288,3.14584,25.1503982,0.84288,0.24584,0.878,24.11,2.9,24.28378265,24.52288,3.09584,24.71752149,0.84288,0.24584,0.878,23.68,2.85,23.85088887
15/03/2020 22:30,23.56728,3.72004,23.85907341,0.85728,0.25004,0.893,22.71,3.47,22.97357177,23.15728,3.67004,23.44629631,0.85728,0.25004,0.893,22.3,3.42,22.56072694
15/03/2020 23:00,22.51016,3.72088,22.8156142,0.86016,0.25088,0.896,21.65,3.47,21.92631752,22.10016,3.67088,22.40295588,0.86016,0.25088,0.896,21.24,3.42,21.51357711
15/03/2020 23:30,21.43856,3.61708,21.7415529,0.77856,0.22708,0.811,20.66,3.39,20.93627713,21.04856,3.58708,21.35202616,0.77856,0.22708,0.811,20.27,3.36,20.54659339
16/03/2020 00:00,20.6376,3.6168,20.95213058,0.7776,0.2268,0.81,19.86,3.39,20.14725043,20.2576,3.5868,20.57268801,0.7776,0.2268,0.81,19.48,3.36,19.76765034
16/03/2020 00:30,20.55856,3.76708,20.90084403,0.77856,0.22708,0.811,19.78,3.54,20.09427779,20.16856,3.71708,20.50822996,0.77856,0.22708,0.811,19.39,3.49,19.70157862
16/03/2020 01:00,20.74088,3.85484,21.09606349,0.77088,0.22484,0.803,19.97,3.63,20.29723627,20.35088,3.83484,20.70903944,0.77088,0.22484,0.803,19.58,3.61,19.91001005
16/03/2020 01:30,21.15048,4.05764,21.53618459,0.78048,0.22764,0.813,20.37,3.83,20.72693417,20.75048,4.01764,21.13584281,0.78048,0.22764,0.813,19.97,3.79,20.32646059
16/03/2020 02:00,20.84664,4.05652,21.23764944,0.77664,0.22652,0.809,20.07,3.83,20.43217561,20.45664,4.01652,20.84721931,0.77664,0.22652,0.809,19.68,3.79,20.0416192
16/03/2020 02:30,20.58952,4.10736,20.99520755,0.77952,0.22736,0.812,19.81,3.88,20.18639393,20.18952,4.06736,20.59514834,0.77952,0.22736,0.812,19.41,3.84,19.78619974
16/03/2020 03:00,20.40992,4.22456,20.84254643,0.76992,0.22456,0.802,19.64,4,20.04319336,20.01992,4.19456,20.45462125,0.76992,0.22456,0.802,19.25,3.97,19.65511129
16/03/2020 03:30,20.31144,4.17792,20.73667308,0.78144,0.22792,0.814,19.53,3.95,19.92544604,19.92144,4.10792,20.34056977,0.78144,0.22792,0.814,19.14,3.88,19.5293113
16/03/2020 04:00,20.168,4.174,20.59539997,0.768,0.224,0.8,19.4,3.95,19.79804283,19.788,4.104,20.20910092,0.768,0.224,0.8,19.02,3.88,19.41171811
16/03/2020 04:30,20.4028,4.0654,20.80388726,0.7728,0.2254,0.805,19.63,3.84,20.00206239,20.0128,4.1054,20.42954902,0.7728,0.2254,0.805,19.24,3.88,19.62732789
16/03/2020 05:00,20.60088,4.06484,20.99807565,0.77088,0.22484,0.803,19.83,3.84,20.19837865,20.21088,4.02484,20.60774144,0.77088,0.22484,0.803,19.44,3.8,19.80791761
16/03/2020 05:30,21.59376,3.74568,21.9162175,0.77376,0.22568,0.806,20.82,3.52,21.11546353,21.19376,3.69568,21.5135658,0.77376,0.22568,0.806,20.42,3.47,20.7127328
16/03/2020 06:00,22.66184,3.62512,22.94995615,0.77184,0.22512,0.804,21.89,3.4,22.1524739,22.25184,3.55512,22.53404672,0.77184,0.22512,0.804,21.48,3.33,21.73658897
16/03/2020 06:30,25.08904,2.86472,25.25206029,0.83904,0.24472,0.874,24.25,2.62,24.39112339,24.65904,2.81472,24.81916401,0.83904,0.24472,0.874,23.82,2.57,23.95824075
16/03/2020 07:00,27.19152,1.64086,27.24098349,1.03152,0.30086,1.0745,26.16,1.34,26.19429709,26.75152,1.62086,26.80057853,1.03152,0.30086,1.0745,25.72,1.32,25.7538502
16/03/2020 07:30,29.42336,1.51098,29.46213119,1.44336,0.42098,1.5035,27.98,1.09,28.00122319,28.96336,1.54098,29.00432454,1.44336,0.42098,1.5035,27.52,1.12,27.54278127
16/03/2020 08:00,31.08072,0.60396,31.08658752,2.07072,0.60396,2.157,29.01,0,29.01,30.61072,0.60396,30.61667759,2.07072,0.60396,2.157,28.54,0,28.54
16/03/2020 08:30,31.8972,0.8421,31.90831397,2.8872,0.8421,3.0075,29.01,0,29.01,31.4272,0.8421,31.43848012,2.8872,0.8421,3.0075,28.54,0,28.54
16/03/2020 09:00,32.67144,0.51042,32.67542686,4.08144,1.19042,4.2515,28.59,-0.68,28.5980856,32.21144,0.51042,32.21548378,4.08144,1.19042,4.2515,28.13,-0.68,28.13821778
16/03/2020 09:30,33.65272,1.15246,33.6724476,6.28272,1.83246,6.5445,27.37,-0.68,27.3784459,33.19272,1.15246,33.21272083,6.28272,1.83246,6.5445,26.91,-0.68,26.91859023
16/03/2020 10:00,33.77464,1.62552,33.81373423,7.90464,2.30552,8.234,25.87,-0.68,25.87893545,33.34464,1.62552,33.38423778,7.90464,2.30552,8.234,25.44,-0.68,25.44908643
16/03/2020 10:30,33.32768,2.15474,33.39726274,7.38768,2.15474,7.6955,25.94,0,25.94,32.89768,2.15474,32.96817031,7.38768,2.15474,7.6955,25.51,0,25.51
16/03/2020 11:00,33.6092,1.4256,33.63942122,7.2192,2.1056,7.52,26.39,-0.68,26.39875944,33.1692,1.4256,33.19982175,7.2192,2.1056,7.52,25.95,-0.68,25.95890791
16/03/2020 11:30,32.85248,1.40364,32.88245197,4.81248,1.40364,5.013,28.04,0,28.04,32.39248,1.40364,32.4228772,4.81248,1.40364,5.013,27.58,0,27.58
16/03/2020 12:00,32.39456,1.27008,32.41944819,4.35456,1.27008,4.536,28.04,0,28.04,31.93456,1.27008,31.95980641,4.35456,1.27008,4.536,27.58,0,27.58
16/03/2020 12:30,32.96208,1.80144,33.01126935,8.54208,2.49144,8.898,24.42,-0.69,24.42974621,32.54208,1.78144,32.59080391,8.54208,2.49144,8.898,24,-0.71,24.01049979
16/03/2020 13:00,33.02704,2.08872,33.09302226,9.52704,2.77872,9.924,23.5,-0.69,23.5101276,32.61704,2.06872,32.68257794,9.52704,2.77872,9.924,23.09,-0.71,23.1009134
16/03/2020 13:30,32.9924,2.0582,33.0565371,9.4224,2.7482,9.815,23.57,-0.69,23.58009754,32.5824,2.0382,32.64608781,9.4224,2.7482,9.815,23.16,-0.71,23.17088043
16/03/2020 14:00,32.42408,2.63494,32.5309679,9.03408,2.63494,9.4105,23.39,0,23.39,32.02408,2.63494,32.13229853,9.03408,2.63494,9.4105,22.99,0,22.99
16/03/2020 14:30,31.80952,2.41486,31.90105189,8.27952,2.41486,8.6245,23.53,0,23.53,31.39952,2.41486,31.49224357,8.27952,2.41486,8.6245,23.12,0,23.12
16/03/2020 15:00,31.48696,2.23328,31.56606072,7.65696,2.23328,7.976,23.83,0,23.83,31.07696,2.23328,31.15710164,7.65696,2.23328,7.976,23.42,0,23.42
16/03/2020 15:30,31.40568,1.94124,31.46561852,6.65568,1.94124,6.933,24.75,0,24.75,30.98568,1.94124,31.04642939,6.65568,1.94124,6.933,24.33,0,24.33
16/03/2020 16:00,31.29176,1.32468,31.31978641,4.54176,1.32468,4.731,26.75,0,26.75,30.83176,1.32468,30.86020418,4.54176,1.32468,4.731,26.29,0,26.29
16/03/2020 16:30,32.25544,1.35492,32.2838848,4.64544,1.35492,4.839,27.61,0,27.61,31.79544,1.35492,31.82429595,4.64544,1.35492,4.839,27.15,0,27.15
16/03/2020 17:00,32.58104,0.75572,32.58980332,2.59104,0.75572,2.699,29.99,0,29.99,32.10104,0.75572,32.10993432,2.59104,0.75572,2.699,29.51,0,29.51
16/03/2020 17:30,32.65928,0.77854,32.6685582,2.66928,0.77854,2.7805,29.99,0,29.99,32.17928,0.77854,32.18869655,2.66928,0.77854,2.7805,29.51,0,29.51
16/03/2020 18:00,32.8536,0.5523,32.85824201,1.8936,0.5523,1.9725,30.96,0,30.96,32.3636,0.5523,32.36831229,1.8936,0.5523,1.9725,30.47,0,30.47
16/03/2020 18:30,32.83408,1.57744,32.87195045,1.77408,0.51744,1.848,31.06,1.06,31.07808231,32.34408,1.56744,32.38203791,1.77408,0.51744,1.848,30.57,1.05,30.58802707
16/03/2020 19:00,33.77512,1.32316,33.80102785,1.72512,0.50316,1.797,32.05,0.82,32.06048814,33.28512,1.32316,33.31140894,1.72512,0.50316,1.797,31.56,0.82,31.57065093
16/03/2020 19:30,32.9956,1.1558,33.015837,0.9456,0.2758,0.985,32.05,0.88,32.06207885,32.5056,1.1658,32.52649875,0.9456,0.2758,0.985,31.56,0.89,31.57254662
16/03/2020 20:00,32.0856,1.2608,32.11036194,0.8256,0.2408,0.86,31.26,1.02,31.27663665,31.5956,1.2608,31.62074566,0.8256,0.2408,0.86,30.77,1.02,30.78690144
16/03/2020 20:30,31.03464,1.45052,31.06851925,0.82464,0.24052,0.859,30.21,1.21,30.23422233,30.56464,1.44052,30.59856722,0.82464,0.24052,0.859,29.74,1.2,29.76419997
16/03/2020 21:00,29.60728,1.88004,29.66691051,0.85728,0.25004,0.893,28.75,1.63,28.79616988,29.13728,1.86004,29.19658943,0.85728,0.25004,0.893,28.28,1.61,28.32579213
16/03/2020 21:30,28.28504,2.18772,28.36951897,0.81504,0.23772,0.849,27.47,1.95,27.5391249,27.81504,2.15772,27.8986058,0.81504,0.23772,0.849,27,1.92,27.06818058
16/03/2020 22:00,26.73464,2.53052,26.8541339,0.82464,0.24052,0.859,25.91,2.29,26.01100152,26.28464,2.47052,26.40048804,0.82464,0.24052,0.859,25.46,2.23,25.55747444
16/03/2020 22:30,25.11344,3.10892,25.3051428,0.85344,0.24892,0.889,24.26,2.86,24.42800033,24.70344,3.00892,24.88601108,0.85344,0.24892,0.889,23.85,2.76,24.009167
16/03/2020 23:00,23.52648,3.21564,23.74522272,0.87648,0.25564,0.913,22.65,2.96,22.84259399,23.14648,3.19564,23.36603628,0.87648,0.25564,0.913,22.27,2.94,22.4632255
16/03/2020 23:30,22.45024,3.29632,22.69094537,0.81024,0.23632,0.844,21.64,3.06,21.85527854,22.06024,3.26632,22.30074069,0.81024,0.23632,0.844,21.25,3.03,21.4649342
17/03/2020 00:00,21.66256,3.37408,21.92375245,0.80256,0.23408,0.836,20.86,3.14,21.09500415,21.28256,3.32408,21.54058653,0.80256,0.23408,0.836,20.48,3.09,20.71179616
17/03/2020 00:30,21.40696,3.37828,21.6718876,0.81696,0.23828,0.851,20.59,3.14,20.8280508,21.02696,3.32828,21.28874103,0.81696,0.23828,0.851,20.21,3.09,20.44485754
17/03/2020 01:00,21.91832,3.37576,22.17675601,0.80832,0.23576,0.842,21.11,3.14,21.34225152,21.54832,3.32576,21.80345785,0.80832,0.23576,0.842,20.74,3.09,20.96892224
17/03/2020 01:30,22.31968,3.46324,22.58676928,0.79968,0.23324,0.833,21.52,3.23,21.76105007,21.92968,3.41324,22.19371695,0.79968,0.23324,0.833,21.13,3.18,21.3679503
17/03/2020 02:00,21.6816,3.5938,21.97742426,0.8016,0.2338,0.835,20.88,3.36,21.14861698,21.3016,3.5638,21.59765804,0.8016,0.2338,0.835,20.5,3.33,20.76870001
17/03/2020 02:30,21.08736,3.76548,21.42091481,0.80736,0.23548,0.841,20.28,3.53,20.58492895,20.70736,3.73548,21.04159141,0.80736,0.23548,0.841,19.9,3.5,20.20544481
17/03/2020 03:00,20.72968,3.76324,21.06849801,0.79968,0.23324,0.833,19.93,3.53,20.24020257,20.36968,3.73324,20.70895807,0.79968,0.23324,0.833,19.57,3.5,19.88051559
17/03/2020 03:30,20.91352,3.63436,21.22696143,0.80352,0.23436,0.837,20.11,3.4,20.39539409,20.53352,3.58436,20.84401785,0.80352,0.23436,0.837,19.73,3.35,20.01238117
17/03/2020 04:00,20.71584,3.57212,21.02156198,0.79584,0.23212,0.829,19.92,3.34,20.19806921,20.33584,3.58212,20.64892182,0.79584,0.23212,0.829,19.54,3.35,19.82508764
17/03/2020 04:30,20.84952,3.56736,21.15250675,0.77952,0.22736,0.812,20.07,3.34,20.34601927,20.45952,3.51736,20.75966715,0.77952,0.22736,0.812,19.68,3.29,19.95310753
17/03/2020 05:00,20.98432,3.44876,21.26583249,0.78432,0.22876,0.817,20.2,3.22,20.45503361,20.62432,3.42876,20.90739033,0.78432,0.22876,0.817,19.84,3.2,20.09640764
17/03/2020 05:30,21.88624,3.32932,22.13801872,0.78624,0.22932,0.819,21.1,3.1,21.32650933,21.50624,3.27932,21.75482242,0.78624,0.22932,0.819,20.72,3.05,20.94327816
17/03/2020 06:00,22.84336,3.03848,23.04455373,0.78336,0.22848,0.816,22.06,2.81,22.23824858,22.46336,2.95848,22.657342,0.78336,0.22848,0.816,21.68,2.73,21.8512082
17/03/2020 06:30,24.64576,2.47168,24.76939014,0.96576,0.28168,1.006,23.68,2.19,23.78105338,24.25576,2.41168,24.37535833,0.96576,0.28168,1.006,23.29,2.13,23.38719735
17/03/2020 07:00,26.324,2.1795,26.41407194,1.404,0.4095,1.4625,24.92,1.77,24.98278007,25.914,2.1595,26.00382349,1.404,0.4095,1.4625,24.51,1.75,24.57239508
17/03/2020 07:30,28.7228,1.8154,28.78011322,2.2128,0.6454,2.305,26.51,1.17,26.535806,28.2928,1.8254,28.35162459,2.2128,0.6454,2.305,26.08,1.18,26.10668114
17/03/2020 08:00,29.86624,1.56182,29.90704889,1.92624,0.56182,2.0065,27.94,1,27.95788976,29.41624,1.57182,29.45820419,1.92624,0.56182,2.0065,27.49,1.01,27.50854776
17/03/2020 08:30,30.95408,1.54994,30.99286019,2.91408,0.84994,3.0355,28.04,0.7,28.04873616,30.50408,1.55994,30.54394063,2.91408,0.84994,3.0355,27.59,0.71,27.59913404
17/03/2020 09:00,30.92512,1.50066,30.9615088,2.74512,0.80066,2.8595,28.18,0.7,28.18869277,30.47512,1.51066,30.51253894,2.74512,0.80066,2.8595,27.73,0.71,27.73908794
17/03/2020 09:30,31.39728,1.58004,31.43701191,3.01728,0.88004,3.143,28.38,0.7,28.38863153,30.94728,1.59004,30.9881004,3.01728,0.88004,3.143,27.93,0.71,27.93902289
17/03/2020 10:00,31.92696,0.99078,31.94232959,3.39696,0.99078,3.5385,28.53,0,28.53,31.47696,0.99078,31.49254921,3.39696,0.99078,3.5385,28.08,0,28.08
17/03/2020 10:30,32.39064,2.02352,32.45378549,4.64064,1.35352,4.834,27.75,0.67,27.75808711,31.94064,2.02352,32.00467336,4.64064,1.35352,4.834,27.3,0.67,27.30822037
17/03/2020 11:00,32.70936,1.44648,32.74132765,4.95936,1.44648,5.166,27.75,0,27.75,32.25936,1.44648,32.29177313,4.95936,1.44648,5.166,27.3,0,27.3
17/03/2020 11:30,32.93592,1.60006,32.97476335,5.48592,1.60006,5.7145,27.45,0,27.45,32.49592,1.60006,32.53528867,5.48592,1.60006,5.7145,27.01,0,27.01
17/03/2020 12:00,32.8696,1.4728,32.90257959,5.0496,1.4728,5.26,27.82,0,27.82,32.4196,1.4728,32.4530369,5.0496,1.4728,5.26,27.37,0,27.37
17/03/2020 12:30,33.26416,1.23788,33.28718503,4.24416,1.23788,4.421,29.02,0,29.02,32.81416,1.23788,32.83750057,4.24416,1.23788,4.421,28.57,0,28.57
17/03/2020 13:00,33.54944,-0.01808,33.54944487,3.46944,1.01192,3.614,30.08,-1.03,30.09762947,33.08944,-0.16808,33.08986688,3.46944,1.01192,3.614,29.62,-1.18,29.64349507
17/03/2020 13:30,33.63384,0.16612,33.63425024,3.72384,1.08612,3.879,29.91,-0.92,29.92414577,33.18384,0.20612,33.18448015,3.72384,1.08612,3.879,29.46,-0.88,29.47314031
17/03/2020 14:00,32.35856,0.26458,32.35964165,3.23856,0.94458,3.3735,29.12,-0.68,29.12793848,31.90856,0.26458,31.90965691,3.23856,0.94458,3.3735,28.67,-0.68,28.67806304
17/03/2020 14:30,31.84032,1.11426,31.85981094,3.82032,1.11426,3.9795,28.02,0,28.02,31.39032,1.11426,31.41009018,3.82032,1.11426,3.9795,27.57,0,27.57
17/03/2020 15:00,31.45664,1.63402,31.49905112,2.75664,0.80402,2.8715,28.7,0.83,28.71199923,30.98664,1.86402,31.04265499,2.75664,0.80402,2.8715,28.23,1.06,28.24989381
17/03/2020 15:30,31.34296,1.52128,31.37985714,1.99296,0.58128,2.076,29.35,0.94,29.36504895,30.85296,1.54128,30.89143384,1.99296,0.58128,2.076,28.86,0.96,28.87596232
17/03/2020 16:00,32.10448,1.30214,32.13087619,1.82448,0.53214,1.9005,30.28,0.77,30.28978871,31.61448,1.30214,31.64128497,1.82448,0.53214,1.9005,29.79,0.77,29.79994966
17/03/2020 16:30,32.65264,1.34452,32.68030956,2.31264,0.67452,2.409,30.34,0.67,30.34739692,32.16264,1.34452,32.19073074,2.31264,0.67452,2.409,29.85,0.67,29.85751832
17/03/2020 17:00,32.79032,1.27676,32.81516725,2.08032,0.60676,2.167,30.71,0.67,30.71730782,32.29032,1.27676,32.3155517,2.08032,0.60676,2.167,30.21,0.67,30.21742875
17/03/2020 17:30,32.8816,1.4763,32.91472437,1.7016,0.4963,1.7725,31.18,0.98,31.1953971,32.3716,1.4863,32.4057028,1.7016,0.4963,1.7725,30.67,0.99,30.68597399
17/03/2020 18:00,33.41768,1.33724,33.44442476,1.80768,0.52724,1.883,31.61,0.81,31.62037634,32.90768,1.34724,32.93524645,1.80768,0.52724,1.883,31.1,0.82,31.11080841
17/03/2020 18:30,33.84736,1.32548,33.8733033,1.76736,0.51548,1.841,32.08,0.81,32.09022437,33.32736,1.33548,33.35410666,1.76736,0.51548,1.841,31.56,0.82,31.57065093
17/03/2020 19:00,33.88088,0.50484,33.88464096,1.73088,0.50484,1.803,32.15,0,32.15,33.36088,0.50484,33.36469958,1.73088,0.50484,1.803,31.63,0,31.63
17/03/2020 19:30,32.77816,1.15488,32.79849876,0.90816,0.26488,0.946,31.87,0.89,31.88242463,32.24816,1.68488,32.29214524,0.90816,0.26488,0.946,31.34,1.42,31.37215326
17/03/2020 20:00,31.48808,1.07444,31.50640575,0.83808,0.24444,0.873,30.65,0.83,30.66123611,30.98808,1.08444,31.0070494,0.83808,0.24444,0.873,30.15,0.84,30.16169922
17/03/2020 20:30,30.42592,1.58256,30.46704948,0.86592,0.25256,0.902,29.56,1.33,29.58990537,29.94592,1.59256,29.98823723,0.86592,0.25256,0.902,29.08,1.34,29.11085708
17/03/2020 21:00,28.91248,2.20864,28.99671689,0.85248,0.24864,0.888,28.06,1.96,28.12837002,28.39248,2.52864,28.5048582,0.85248,0.24864,0.888,27.54,2.28,27.63421792
17/03/2020 21:30,27.5104,2.7422,27.64673162,0.8304,0.2422,0.865,26.68,2.5,26.79687295,27.0404,2.7022,27.17508265,0.8304,0.2422,0.865,26.21,2.46,26.32519136
17/03/2020 22:00,26.02344,2.96892,26.19224915,0.85344,0.24892,0.889,25.17,2.72,25.31654202,25.58344,2.88892,25.74603389,0.85344,0.24892,0.889,24.73,2.64,24.87051467
17/03/2020 22:30,24.81824,2.88032,24.98482099,0.85824,0.25032,0.894,23.96,2.63,24.10391047,24.38824,2.81032,24.54962625,0.85824,0.25032,0.894,23.53,2.56,23.66885084
17/03/2020 23:00,23.5728,2.9504,23.75672031,0.8928,0.2604,0.93,22.68,2.69,22.83896889,23.1728,2.8904,23.35236759,0.8928,0.2604,0.93,22.28,2.63,22.43468966
17/03/2020 23:30,22.53648,3.50064,22.80674048,0.75648,0.22064,0.788,21.78,3.28,22.0255942,22.15648,3.44064,22.42203402,0.75648,0.22064,0.788,21.4,3.22,21.64089647
18/03/2020 00:00,21.58528,3.50904,21.86864592,0.78528,0.22904,0.818,20.8,3.28,21.05702733,21.20528,3.44904,21.4839423,0.78528,0.22904,0.818,20.42,3.22,20.67231966
18/03/2020 00:30,21.302,3.381,21.5686431,0.792,0.231,0.825,20.51,3.15,20.75048433,20.932,3.301,21.19068722,0.792,0.231,0.825,20.14,3.07,20.37264097
18/03/2020 01:00,21.65952,3.62736,21.96115997,0.77952,0.22736,0.812,20.88,3.4,21.15500886,21.27952,3.57736,21.57812494,0.77952,0.22736,0.812,20.5,3.35,20.77191614
18/03/2020 01:30,21.67104,3.63072,21.97307676,0.79104,0.23072,0.824,20.88,3.4,21.15500886,21.29104,3.58072,21.59004261,0.79104,0.23072,0.824,20.5,3.35,20.77191614
18/03/2020 02:00,21.29528,3.62904,21.6022888,0.78528,0.22904,0.818,20.51,3.4,20.7899038,20.90528,3.57904,21.20943797,0.78528,0.22904,0.818,20.12,3.35,20.39698262
18/03/2020 02:30,20.98048,3.54764,21.27830563,0.78048,0.22764,0.813,20.2,3.32,20.47101365,20.60048,3.57764,20.90883268,0.78048,0.22764,0.813,19.82,3.35,20.10111688
18/03/2020 03:00,20.53336,3.45848,20.82258286,0.78336,0.22848,0.816,19.75,3.23,20.01238117,20.15336,3.42848,20.44290572,0.78336,0.22848,0.816,19.37,3.2,19.63254696
18/03/2020 03:30,20.4276,3.5368,20.73151697,0.7776,0.2268,0.81,19.65,3.31,19.92683116,20.0576,3.5068,20.3618507,0.7776,0.2268,0.81,19.28,3.28,19.55701409
18/03/2020 04:00,19.98856,3.96708,20.37842621,0.77856,0.22708,0.811,19.21,3.74,19.57068471,19.62856,3.94708,20.02148367,0.77856,0.22708,0.811,18.85,3.72,19.21356032
18/03/2020 04:30,20.12744,3.71092,20.46667458,0.75744,0.22092,0.789,19.37,3.49,19.68189523,19.76744,3.69092,20.10906697,0.75744,0.22092,0.789,19.01,3.47,19.32410412
18/03/2020 05:00,20.4484,3.5412,20.75276271,0.7584,0.2212,0.79,19.69,3.32,19.9679368,20.0784,3.5012,20.38137748,0.7584,0.2212,0.79,19.32,3.28,19.59644866
18/03/2020 05:30,20.76688,3.41784,21.04625704,0.74688,0.21784,0.778,20.02,3.2,20.2741313,20.37688,3.39784,20.65823214,0.74688,0.21784,0.778,19.63,3.18,19.88590707
18/03/2020 06:00,22.2536,2.7498,22.42284801,0.7536,0.2198,0.785,21.5,2.53,21.64834636,21.8736,2.6598,22.03472062,0.7536,0.2198,0.785,21.12,2.44,21.26047977
18/03/2020 06:30,23.82976,2.76618,23.9897731,0.80976,0.23618,0.8435,23.02,2.53,23.15861179,23.43976,2.67618,23.59203866,0.80976,0.23618,0.8435,22.63,2.44,22.7611621
18/03/2020 07:00,25.6876,2.2793,25.78852462,0.9576,0.2793,0.9975,24.73,2,24.81074163,25.2676,2.2593,25.36840646,0.9576,0.2793,0.9975,24.31,1.98,24.3905002
18/03/2020 07:30,27.71208,1.54144,27.75491696,1.10208,0.32144,1.148,26.61,1.22,26.63795225,27.27208,1.55144,27.31617311,1.10208,0.32144,1.148,26.17,1.23,26.19888929
18/03/2020 08:00,28.92872,1.26546,28.95638496,1.21872,0.35546,1.2695,27.71,0.91,27.72493823,28.48872,1.26546,28.51681182,1.21872,0.35546,1.2695,27.27,0.91,27.28517913
18/03/2020 08:30,29.68248,1.15114,29.70479325,1.51248,0.44114,1.5755,28.17,0.71,28.17894604,29.23248,1.15114,29.25513648,1.51248,0.44114,1.5755,27.72,0.71,27.72909122
18/03/2020 09:00,30.5288,1.2784,30.55555491,1.9488,0.5684,2.03,28.58,0.71,28.58881774,30.0788,1.2784,30.10595483,1.9488,0.5684,2.03,28.13,0.71,28.13895876
18/03/2020 09:30,31.3916,1.3038,31.41866396,1.7616,0.5138,1.835,29.63,0.79,29.64052968,30.9416,1.0238,30.95853319,1.7616,0.5138,1.835,29.18,0.51,29.18445648
18/03/2020 10:00,31.87992,0.52206,31.8841943,1.78992,0.52206,1.8645,30.09,0,30.09,31.41992,0.52206,31.42425686,1.78992,0.52206,1.8645,29.63,0,29.63
18/03/2020 10:30,31.8688,0.6559,31.87554891,2.2488,0.6559,2.3425,29.62,0,29.62,31.4088,0.6559,31.41564773,2.2488,0.6559,2.3425,29.16,0,29.16
18/03/2020 11:00,32.2416,0.9513,32.25563117,3.2616,0.9513,3.3975,28.98,0,28.98,31.7816,0.9513,31.79583417,3.2616,0.9513,3.3975,28.52,0,28.52
18/03/2020 11:30,32.61456,0.90258,32.62704667,3.09456,0.90258,3.2235,29.52,0,29.52,32.15456,0.90258,32.16722524,3.09456,0.90258,3.2235,29.06,0,29.06
18/03/2020 12:00,32.75216,0.18688,32.75269315,2.97216,0.86688,3.096,29.78,-0.68,29.78776259,32.29216,0.18688,32.29270075,2.97216,0.86688,3.096,29.32,-0.68,29.32788434
18/03/2020 12:30,32.81536,0.65198,32.82183617,2.23536,0.65198,2.3285,30.58,0,30.58,32.34536,-0.02802,32.34537214,2.23536,0.65198,2.3285,30.11,-0.68,30.11767753
18/03/2020 13:00,32.73232,0.62776,32.73833922,2.15232,0.62776,2.242,30.58,0,30.58,32.26232,0.62776,32.2684269,2.15232,0.62776,2.242,30.11,0,30.11
18/03/2020 13:30,32.31808,0.50694,32.32205567,1.73808,0.50694,1.8105,30.58,0,30.58,31.84808,0.50694,31.85211434,1.73808,0.50694,1.8105,30.11,0,30.11
18/03/2020 14:00,32.34,0.455,32.3432006,1.56,0.455,1.625,30.78,0,30.78,31.87,0.455,31.87324779,1.56,0.455,1.625,30.31,0,30.31
18/03/2020 14:30,32.20544,0.49742,32.20928115,1.70544,0.49742,1.7765,30.5,0,30.5,31.74544,0.49742,31.7493368,1.70544,0.49742,1.7765,30.04,0,30.04
18/03/2020 15:00,32.26544,2.31492,32.34837667,1.76544,0.51492,1.839,30.5,1.8,30.55306859,31.80544,0.08492,31.80555337,1.76544,0.51492,1.839,30.04,-0.43,30.04307741
18/03/2020 15:30,31.7632,1.1026,31.78233159,1.4832,0.4326,1.545,30.28,0.67,30.28741158,31.2632,1.1026,31.28263737,1.4832,0.4326,1.545,29.78,0.67,29.78753598
18/03/2020 16:00,31.9268,1.0949,31.94556877,1.4568,0.4249,1.5175,30.47,0.67,30.47736537,31.4368,1.0949,31.45586114,1.4568,0.4249,1.5175,29.98,0.67,29.98748572
18/03/2020 16:30,32.66728,1.23504,32.69061802,1.93728,0.56504,2.018,30.73,0.67,30.73730307,32.16728,1.23504,32.19098051,1.93728,0.56504,2.018,30.23,0.67,30.23742383
18/03/2020 17:00,33.42384,1.24862,33.44715432,1.98384,0.57862,2.0665,31.44,0.67,31.44713818,32.91384,1.24862,32.93751532,1.98384,0.57862,2.0665,30.93,0.67,30.93725586
18/03/2020 17:30,33.81272,1.22496,33.83490152,1.90272,0.55496,1.982,31.91,0.67,31.91703307,33.30272,1.22496,33.32524098,1.90272,0.55496,1.982,31.4,0.67,31.40714728
18/03/2020 18:00,33.69464,1.19052,33.71566554,1.78464,0.52052,1.859,31.91,0.67,31.91703307,33.18464,1.19052,33.20598846,1.78464,0.52052,1.859,31.4,0.67,31.40714728
18/03/2020 18:30,33.79056,1.18058,33.81117736,1.75056,0.51058,1.8235,32.04,0.67,32.04700454,33.28056,1.18058,33.30149311,1.75056,0.51058,1.8235,31.53,0.67,31.53711781
18/03/2020 19:00,33.29912,1.18016,33.32002657,1.74912,0.51016,1.822,31.55,0.67,31.5571133,32.78912,1.23016,32.81218804,1.74912,0.51016,1.822,31.04,0.72,31.04834939
18/03/2020 19:30,32.09696,1.06328,32.11456688,0.93696,0.27328,0.976,31.16,0.79,31.17001283,31.58696,1.08328,31.60553017,0.93696,0.27328,0.976,30.65,0.81,30.66070123
18/03/2020 20:00,31.03128,1.39704,31.06271172,0.88128,0.25704,0.918,30.15,1.14,30.17154454,30.53128,1.41704,30.56414666,0.88128,0.25704,0.918,29.65,1.16,29.67268272
18/03/2020 20:30,29.96696,2.02828,30.03552249,0.81696,0.23828,0.851,29.15,1.79,29.20490712,29.48696,2.02828,29.55663597,0.81696,0.23828,0.851,28.67,1.79,28.72582462
18/03/2020 21:00,28.83504,2.24772,28.92251332,0.81504,0.23772,0.849,28.02,2.01,28.09200064,28.34504,2.23772,28.43323203,0.81504,0.23772,0.849,27.53,2,27.60255242
18/03/2020 21:30,27.39312,2.75716,27.53152656,0.81312,0.23716,0.847,26.58,2.52,26.699191,26.93312,2.67716,27.0658482,0.81312,0.23716,0.847,26.12,2.44,26.23371876
18/03/2020 22:00,25.97552,2.77536,26.12336621,0.87552,0.25536,0.912,25.1,2.52,25.22618481,25.53552,2.69536,25.67737812,0.87552,0.25536,0.912,24.66,2.44,24.78041969
18/03/2020 22:30,24.6492,2.8806,24.81694818,0.8592,0.2506,0.895,23.79,2.63,23.93493263,24.2192,2.8106,24.38173745,0.8592,0.2506,0.895,23.36,2.56,23.49985532
18/03/2020 23:00,23.46704,3.35872,23.70617992,0.88704,0.25872,0.924,22.58,3.1,22.79180554,23.05704,3.33872,23.2975137,0.88704,0.25872,0.924,22.17,3.08,22.3829243
18/03/2020 23:30,22.55376,3.72568,22.85941341,0.77376,0.22568,0.806,21.78,3.5,22.05942882,22.14376,3.68568,22.4483929,0.77376,0.22568,0.806,21.37,3.46,21.64829093
19/03/2020 00:00,21.72992,3.53456,22.01550675,0.76992,0.22456,0.802,20.96,3.31,21.21974788,21.31992,3.47456,21.60119339,0.76992,0.22456,0.802,20.55,3.25,20.80540795
19/03/2020 00:30,21.57032,3.46176,21.84633807,0.76032,0.22176,0.792,20.81,3.24,21.06071461,21.17032,3.47176,21.45310156,0.76032,0.22176,0.792,20.41,3.25,20.66713817
19/03/2020 01:00,21.96184,3.53512,22.24453842,0.77184,0.22512,0.804,21.19,3.31,21.44696249,21.55184,3.47512,21.83021453,0.77184,0.22512,0.804,20.78,3.25,21.03261515
19/03/2020 01:30,21.99448,3.54464,22.27827694,0.80448,0.23464,0.838,21.19,3.31,21.44696249,21.58448,3.48464,21.86395419,0.80448,0.23464,0.838,20.78,3.25,21.03261515
19/03/2020 02:00,21.32016,3.64088,21.62880555,0.86016,0.25088,0.896,20.46,3.39,20.73894163,20.93016,3.59088,21.23596046,0.86016,0.25088,0.896,20.07,3.34,20.34601927
19/03/2020 02:30,20.82056,3.69808,21.1464303,0.85056,0.24808,0.886,19.97,3.45,20.26581851,20.43056,3.66808,20.75722989,0.85056,0.24808,0.886,19.58,3.42,19.87643831
19/03/2020 03:00,20.4648,3.6964,20.79594701,0.8448,0.2464,0.88,19.62,3.45,19.92101654,20.0848,3.6664,20.41670101,0.8448,0.2464,0.88,19.24,3.42,19.54159666
19/03/2020 03:30,20.32808,3.69444,20.66106782,0.83808,0.24444,0.873,19.49,3.45,19.79299371,19.94808,3.66444,20.28186422,0.83808,0.24444,0.873,19.11,3.42,19.41361636
19/03/2020 04:00,20.19616,3.69388,20.53118672,0.83616,0.24388,0.871,19.36,3.45,19.66499682,19.81616,3.66388,20.15202754,0.83616,0.24388,0.871,18.98,3.42,19.28566307
19/03/2020 04:30,20.26504,3.68772,20.59784273,0.81504,0.23772,0.849,19.45,3.45,19.75360727,19.88504,3.65772,20.21864811,0.81504,0.23772,0.849,19.07,3.42,19.37424321
19/03/2020 05:00,20.62408,3.57744,20.93205085,0.81408,0.23744,0.848,19.81,3.34,20.08959183,20.22408,3.54744,20.53284545,0.81408,0.23744,0.848,19.41,3.31,19.69020569
19/03/2020 05:30,21.30312,3.46716,21.58342235,0.81312,0.23716,0.847,20.49,3.23,20.74302292,20.90312,3.43716,21.18382625,0.81312,0.23716,0.847,20.09,3.2,20.34325687
19/03/2020 06:00,22.1764,3.5252,22.45483805,0.8064,0.2352,0.84,21.37,3.29,21.62177144,21.7764,3.4952,22.05511324,0.8064,0.2352,0.84,20.97,3.26,21.22188729
19/03/2020 06:30,24.34216,2.61188,24.48188454,0.93216,0.27188,0.971,23.41,2.34,23.52665935,23.92216,2.64188,24.06759791,0.93216,0.27188,0.971,22.99,2.37,23.11183679
19/03/2020 07:00,25.88104,2.31822,25.98465654,1.09104,0.31822,1.1365,24.79,2,24.87054684,25.44104,2.28822,25.54373636,1.09104,0.31822,1.1365,24.35,1.97,24.42955996
19/03/2020 07:30,27.62728,2.29004,27.72202885,1.33728,0.39004,1.393,26.29,1.9,26.35856787,27.15728,2.26004,27.25115847,1.33728,0.39004,1.393,25.82,1.87,25.88762832
19/03/2020 08:00,29.09288,1.51334,29.13221352,1.62288,0.47334,1.6905,27.47,1.04,27.48967988,28.61288,1.49334,28.65182309,1.62288,0.47334,1.6905,26.99,1.02,27.00926693
19/03/2020 08:30,30.06824,1.29782,30.09623554,1.87824,0.54782,1.9565,28.19,0.75,28.19997518,29.59824,1.29782,29.62667966,1.87824,0.54782,1.9565,27.72,0.75,27.73014425
19/03/2020 09:00,30.76752,1.24386,30.79265293,1.96752,0.57386,2.0495,28.8,0.67,28.80779235,30.27752,1.24386,30.30305933,1.96752,0.57386,2.0495,28.31,0.67,28.31792718
19/03/2020 09:30,31.4248,1.2139,31.44823697,1.8648,0.5439,1.9425,29.56,0.67,29.56759206,30.9448,1.2139,30.96860023,1.8648,0.5439,1.9425,29.08,0.67,29.08771734
19/03/2020 10:00,32.06808,0.68194,32.07533004,2.33808,0.68194,2.4355,29.73,0,29.73,31.58808,0.68194,31.59544018,2.33808,0.68194,2.4355,29.25,0,29.25
19/03/2020 10:30,32.91192,0.87556,32.92356426,3.00192,0.87556,3.127,29.91,0,29.91,32.42192,0.87556,32.43374018,3.00192,0.87556,3.127,29.42,0,29.42
19/03/2020 11:00,33.22664,0.73402,33.23474674,2.51664,0.73402,2.6215,30.71,0,30.71,32.72664,0.73402,32.73487057,2.51664,0.73402,2.6215,30.21,0,30.21
19/03/2020 11:30,33.22784,0.56812,33.23269642,1.94784,0.56812,2.029,31.28,0,31.28,32.72784,0.56812,32.7327706,1.94784,0.56812,2.029,30.78,0,30.78
19/03/2020 12:00,33.62096,0.61278,33.62654384,2.10096,0.61278,2.1885,31.52,0,31.52,33.11096,0.61278,33.11662983,2.10096,0.61278,2.1885,31.01,0,31.01
19/03/2020 12:30,34.15488,0.59934,34.16013812,2.05488,0.59934,2.1405,32.1,0,32.1,33.65488,0.59934,33.66021622,2.05488,0.59934,2.1405,31.6,0,31.6
19/03/2020 13:00,34.34288,0.71834,34.35039183,2.46288,0.71834,2.5655,31.88,0,31.88,33.85288,0.71834,33.86050054,2.46288,0.71834,2.5655,31.39,0,31.39
19/03/2020 13:30,34.25488,0.89684,34.26661824,3.07488,0.89684,3.203,31.18,0,31.18,33.75488,0.89684,33.76679206,3.07488,0.89684,3.203,30.68,0,30.68
19/03/2020 14:00,33.87208,0.61894,33.87773443,2.12208,0.61894,2.2105,31.75,0,31.75,33.37208,0.61894,33.37781914,2.12208,0.61894,2.2105,31.25,0,31.25
19/03/2020 14:30,31.42848,0.64414,31.43508027,2.20848,0.64414,2.3005,29.22,0,29.22,30.94848,0.64414,30.95518261,2.20848,0.64414,2.3005,28.74,0,28.74
19/03/2020 15:00,30.91728,0.49504,30.92124298,1.69728,0.49504,1.768,29.22,0,29.22,30.43728,-0.18496,30.43784197,1.69728,0.49504,1.768,28.74,-0.68,28.74804341
19/03/2020 15:30,31.01768,4.04224,31.27996446,1.44768,0.42224,1.508,29.57,3.62,29.79075863,36.34768,1.05224,36.36290762,1.44768,0.42224,1.508,34.9,0.63,34.90568578
19/03/2020 16:00,31.17992,0.45206,31.18319691,1.54992,0.45206,1.6145,29.63,0,29.63,30.78992,0.45206,30.79323841,1.54992,0.45206,1.6145,29.24,0,29.24
19/03/2020 16:30,31.81368,0.60774,31.81948433,2.08368,0.60774,2.1705,29.73,0,29.73,31.42368,0.60774,31.42955635,2.08368,0.60774,2.1705,29.34,0,29.34
19/03/2020 17:00,32.30944,0.57442,32.31454582,1.96944,0.57442,2.0515,30.34,0,30.34,31.91944,0.57442,31.92460819,1.96944,0.57442,2.0515,29.95,0,29.95
19/03/2020 17:30,32.88352,0.53186,32.88782089,1.82352,0.53186,1.8995,31.06,0,31.06,32.47352,0.53186,32.47787518,1.82352,0.53186,1.8995,30.65,0,30.65
19/03/2020 18:00,32.81008,1.40044,32.83995405,1.75008,0.51044,1.823,31.06,0.89,31.07274851,32.46008,1.40044,32.49027587,1.75008,0.51044,1.823,30.71,0.89,30.72289374
19/03/2020 18:30,32.91016,1.45588,32.94234688,1.70016,0.49588,1.771,31.21,0.96,31.22476101,32.53016,1.45588,32.56272249,1.70016,0.49588,1.771,30.83,0.96,30.84494286
19/03/2020 19:00,32.75648,1.31064,32.78268993,1.71648,0.50064,1.788,31.04,0.81,31.05056682,32.37648,1.31064,32.40299731,1.71648,0.50064,1.788,30.66,0.81,30.67069774
19/03/2020 19:30,31.40664,1.19152,31.4292341,0.89664,0.26152,0.934,30.51,0.93,30.52417075,31.02664,1.18152,31.04912848,0.89664,0.26152,0.934,30.13,0.92,30.14404253
19/03/2020 20:00,30.528,1.759,30.57863413,0.888,0.259,0.925,29.64,1.5,29.67793119,30.168,1.729,30.21750594,0.888,0.259,0.925,29.28,1.47,29.31687739
19/03/2020 20:30,29.53808,1.90444,29.59940982,0.83808,0.24444,0.873,28.7,1.66,28.74796688,29.17808,1.88444,29.23886911,0.83808,0.24444,0.873,28.34,1.64,28.3874127
19/03/2020 21:00,28.16312,2.19716,28.24869626,0.81312,0.23716,0.847,27.35,1.96,27.42014041,27.80312,2.13716,27.88513824,0.81312,0.23716,0.847,26.99,1.9,27.05679397
19/03/2020 21:30,26.77384,2.53612,26.89368723,0.84384,0.24612,0.879,25.93,2.29,26.03092392,26.44384,2.46612,26.55858471,0.84384,0.24612,0.879,25.6,2.22,25.69607752
19/03/2020 22:00,25.2044,2.8292,25.36269213,0.8544,0.2492,0.89,24.35,2.58,24.48630025,24.8944,2.7792,25.04905395,0.8544,0.2492,0.89,24.04,2.53,24.1727636
19/03/2020 22:30,23.53264,3.42452,23.78050636,0.87264,0.25452,0.909,22.66,3.17,22.88065777,23.25264,3.34452,23.49193651,0.87264,0.25452,0.909,22.38,3.09,22.59231064
19/03/2020 23:00,22.13032,3.54676,22.41273231,0.88032,0.25676,0.917,21.25,3.29,21.50317651,21.84032,3.45676,22.11218595,0.88032,0.25676,0.917,20.96,3.2,21.20286773
19/03/2020 23:30,21.09968,3.52324,21.39181423,0.79968,0.23324,0.833,20.3,3.29,20.56487539,20.81968,3.43324,21.10085809,0.79968,0.23324,0.833,20.02,3.2,20.2741313
20/03/2020 00:00,20.22296,3.82128,20.5808234,0.79296,0.23128,0.826,19.43,3.59,19.75887143,19.95296,3.74128,20.30068444,0.79296,0.23128,0.826,19.16,3.51,19.47885264
20/03/2020 00:30,20.29104,3.82072,20.64761985,0.79104,0.23072,0.824,19.5,3.59,19.82771041,20.02104,3.74072,20.36749933,0.79104,0.23072,0.824,19.23,3.51,19.54771086
20/03/2020 01:00,20.5868,3.9224,20.95713616,0.7968,0.2324,0.83,19.79,3.69,20.13107548,20.3068,3.8324,20.66527077,0.7968,0.2324,0.83,19.51,3.6,19.83935735
20/03/2020 01:30,21.88336,4.24848,22.29194983,0.78336,0.22848,0.816,21.1,4.02,21.47953445,21.59336,4.18848,21.99583053,0.78336,0.22848,0.816,20.81,3.96,21.18342985
20/03/2020 02:00,21.67912,4.36016,22.11323674,0.78912,0.23016,0.822,20.89,4.13,21.29434197,21.39912,4.29016,21.8249355,0.78912,0.23016,0.822,20.61,4.06,21.00608721
20/03/2020 02:30,21.35816,4.35988,21.79861354,0.78816,0.22988,0.821,20.57,4.13,20.98051,21.07816,4.35988,21.52434395,0.78816,0.22988,0.821,20.29,4.13,20.70606191
20/03/2020 03:00,21.00528,4.44904,21.4712772,0.78528,0.22904,0.818,20.22,4.22,20.65567234,20.73528,4.35904,21.1885126,0.78528,0.22904,0.818,19.95,4.13,20.37300665
20/03/2020 03:30,21.00144,4.32792,21.44274641,0.78144,0.22792,0.814,20.22,4.1,20.63149049,20.73144,4.25792,21.16417934,0.78144,0.22792,0.814,19.95,4.03,20.3529703
20/03/2020 04:00,20.87144,4.23792,21.29734663,0.78144,0.22792,0.814,20.09,4.01,20.48629298,20.59144,4.18792,21.01299777,0.78144,0.22792,0.814,19.81,3.96,20.20192318
20/03/2020 04:30,21.01088,4.09484,21.40618586,0.77088,0.22484,0.803,20.24,3.87,20.60666154,20.73088,4.02484,21.11797156,0.77088,0.22484,0.803,19.96,3.8,20.31850388
20/03/2020 05:00,21.21664,4.09652,21.60850039,0.77664,0.22652,0.809,20.44,3.87,20.80313678,20.92664,4.02652,21.31049331,0.77664,0.22652,0.809,20.15,3.8,20.50518227
