Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
20/03/2020 05:30,21.8776,3.8468,22.21322246,0.7776,0.2268,0.81,21.1,3.62,21.40827877,21.5976,3.7568,21.92190393,0.7776,0.2268,0.81,20.82,3.53,21.11713285
20/03/2020 06:00,22.69856,3.54708,22.97403758,0.77856,0.22708,0.811,21.92,3.32,22.16999774,22.40856,3.45708,22.67366233,0.77856,0.22708,0.811,21.63,3.23,21.86983768
20/03/2020 06:30,24.49504,3.28772,24.71469375,0.81504,0.23772,0.849,23.68,3.05,23.87561308,24.18504,3.20772,24.39683642,0.81504,0.23772,0.849,23.37,2.97,23.55796681
20/03/2020 07:00,25.9744,3.1542,26.16521418,0.9744,0.2842,1.015,25,2.87,25.16419878,25.6444,3.0642,25.82681887,0.9744,0.2842,1.015,24.67,2.78,24.82614146
20/03/2020 07:30,27.6512,2.8116,27.79377549,1.1712,0.3416,1.22,26.48,2.47,26.59494877,27.3212,2.6216,27.44668934,1.1712,0.3416,1.22,26.15,2.28,26.24920761
20/03/2020 08:00,29.41,1.985,29.47691173,1.32,0.385,1.375,28.09,1.6,28.13553092,29.05,1.945,29.1150395,1.32,0.385,1.375,27.73,1.56,27.77384561
20/03/2020 08:30,30.49776,1.77518,30.54938017,1.93776,0.56518,2.0185,28.56,1.21,28.58562051,30.12776,1.75518,30.17884324,1.93776,0.56518,2.0185,28.19,1.19,28.21510588
20/03/2020 09:00,31.38544,1.71242,31.43212093,2.54544,0.74242,2.6515,28.84,0.97,28.8563078,31.02544,1.70242,31.07211227,2.54544,0.74242,2.6515,28.48,0.96,28.49617518
20/03/2020 09:30,32.44048,1.98264,32.50100928,4.02048,1.17264,4.188,28.42,0.81,28.43154058,32.09048,1.98264,32.1516682,4.02048,1.17264,4.188,28.07,0.81,28.08168442
20/03/2020 10:00,33.03736,2.15798,33.10776395,5.06736,1.47798,5.2785,27.97,0.68,27.97826478,32.67736,2.15798,32.74853789,5.06736,1.47798,5.2785,27.61,0.68,27.61837251
20/03/2020 10:30,32.53056,2.27558,32.61005364,5.47056,1.59558,5.6985,27.06,0.68,27.06854263,32.18056,2.27558,32.26091608,5.47056,1.59558,5.6985,26.71,0.68,26.71865453
20/03/2020 11:00,32.02576,2.20418,32.10152197,5.22576,1.52418,5.4435,26.8,0.68,26.80862548,31.68576,2.20418,31.76233298,5.22576,1.52418,5.4435,26.46,0.68,26.46873628
20/03/2020 11:30,32.40072,2.38646,32.48848793,5.85072,1.70646,6.0945,26.55,0.68,26.55870667,32.06072,2.38646,32.14941614,5.85072,1.70646,6.0945,26.21,0.68,26.21881958
20/03/2020 12:00,32.70048,3.07764,32.84498836,8.22048,2.39764,8.563,24.48,0.68,24.48944262,32.38048,3.07764,32.52641008,8.22048,2.39764,8.563,24.16,0.68,24.16956764
20/03/2020 12:30,32.93376,2.83068,33.05518563,7.37376,2.15068,7.681,25.56,0.68,25.56904378,32.60376,2.83068,32.72641006,7.37376,2.15068,7.681,25.23,0.68,25.23916203
20/03/2020 13:00,32.92368,2.84524,33.04639308,7.42368,2.16524,7.733,25.5,0.68,25.50906506,32.65368,2.84524,32.77740393,7.42368,2.16524,7.733,25.23,0.68,25.23916203
20/03/2020 13:30,32.42912,3.94766,32.66851456,8.76912,2.55766,9.1345,23.66,1.39,23.70079535,32.11912,3.91766,32.35716195,8.76912,2.55766,9.1345,23.35,1.36,23.38957246
20/03/2020 14:00,31.29616,3.89138,31.53716013,6.17616,1.80138,6.4335,25.12,2.09,25.20679472,30.94616,3.91138,31.19236625,6.17616,1.80138,6.4335,24.77,2.11,24.85970635
20/03/2020 14:30,31.21032,4.19926,31.49155219,7.54032,2.19926,7.8545,23.67,2,23.75434487,30.88032,4.21926,31.16723148,7.54032,2.19926,7.8545,23.34,2.02,23.42724909
20/03/2020 15:00,30.9528,3.8229,31.18798474,7.5528,2.2029,7.8675,23.4,1.62,23.45600989,30.6228,3.8329,30.8617401,7.5528,2.2029,7.8675,23.07,1.63,23.12751176
20/03/2020 15:30,30.5224,3.6182,30.73610699,6.3024,1.8382,6.565,24.22,1.78,24.28532067,30.1824,3.6182,30.39849735,6.3024,1.8382,6.565,23.88,1.78,23.94624814
20/03/2020 16:00,31.2512,3.9116,31.49504907,8.6112,2.5116,8.97,22.64,1.4,22.68324492,30.9312,3.9216,31.17880819,8.6112,2.5116,8.97,22.32,1.41,22.36449195
20/03/2020 16:30,31.94768,3.67724,32.1586124,7.80768,2.27724,8.133,24.14,1.4,24.18056244,31.60768,3.68724,31.82202341,7.80768,2.27724,8.133,23.8,1.41,23.84173022
20/03/2020 17:00,32.07704,3.04122,32.2208863,5.86704,1.71122,6.1115,26.21,1.33,26.24372306,31.70704,3.12122,31.86029504,5.86704,1.71122,6.1115,25.84,1.41,25.87844083
20/03/2020 17:30,31.64344,3.46642,31.83274042,5.95344,1.73642,6.2015,25.69,1.73,25.7481844,31.28344,3.48642,31.47711459,5.95344,1.73642,6.2015,25.33,1.75,25.39038007
20/03/2020 18:00,31.50584,3.28212,31.67633605,5.11584,1.49212,5.329,26.39,1.79,26.45063704,31.12584,3.29212,31.29945638,5.11584,1.49212,5.329,26.01,1.8,26.07220934
20/03/2020 18:30,31.7356,3.2983,31.90653679,4.4856,1.3083,4.6725,27.25,1.99,27.32256577,31.3556,3.2983,31.52859709,4.4856,1.3083,4.6725,26.87,1.99,26.94358922
20/03/2020 19:00,32.21008,2.80044,32.33159009,3.67008,1.07044,3.823,28.54,1.73,28.59238535,31.83008,2.84044,31.95656571,3.67008,1.07044,3.823,28.16,1.77,28.21557194
20/03/2020 19:30,31.58392,2.57406,31.68863814,2.41392,0.70406,2.5145,29.17,1.87,29.22987855,31.19392,2.58406,31.30076694,2.41392,0.70406,2.5145,28.78,1.88,28.84133839
20/03/2020 20:00,30.50032,2.99926,30.64743188,2.26032,0.65926,2.3545,28.24,2.34,28.33678175,30.11032,2.99926,30.259328,2.26032,0.65926,2.3545,27.85,2.34,27.94813232
20/03/2020 20:30,29.1424,3.2232,29.32010396,2.3424,0.6832,2.44,26.8,2.54,26.92009658,28.7624,3.2032,28.94021672,2.3424,0.6832,2.44,26.42,2.52,26.53990957
20/03/2020 21:00,28.14568,3.27374,28.33543146,2.51568,0.73374,2.6205,25.63,2.54,25.7555528,27.78568,3.25374,27.97553998,2.51568,0.73374,2.6205,25.27,2.52,25.39534012
20/03/2020 21:30,27.00184,3.53762,27.23259295,2.87184,0.83762,2.9915,24.13,2.7,24.2805869,26.66184,3.50762,26.89158066,2.87184,0.83762,2.9915,23.79,2.67,23.93936089
20/03/2020 22:00,25.90352,3.72686,26.17024711,2.66352,0.77686,2.7745,23.24,2.95,23.42648288,25.58352,3.71686,25.85210908,2.66352,0.77686,2.7745,22.92,2.94,23.10779089
20/03/2020 22:30,24.56056,4.34558,24.94203627,3.07056,0.89558,3.1985,21.49,3.45,21.76516942,24.22056,4.36558,24.61084752,3.07056,0.89558,3.1985,21.15,3.47,21.43276464
20/03/2020 23:00,23.18864,4.51502,23.62410698,2.34864,0.68502,2.4465,20.84,3.83,21.18901838,22.85864,4.55502,23.30805933,2.34864,0.68502,2.4465,20.51,3.87,20.87191893
20/03/2020 23:30,22.34264,5.06952,22.91055641,2.19264,0.63952,2.284,20.15,4.43,20.63122391,22.00264,5.10952,22.58812435,2.19264,0.63952,2.284,19.81,4.47,20.30805259
21/03/2020 00:00,21.44136,5.28498,22.08309155,2.93136,0.85498,3.0535,18.51,4.43,19.03273496,21.11136,5.32498,21.77257295,2.93136,0.85498,3.0535,18.18,4.47,18.72146629
21/03/2020 00:30,21.42616,5.27638,22.06627559,4.37616,1.27638,4.5585,17.05,4,17.5129238,21.11616,5.31638,21.77512593,4.37616,1.27638,4.5585,16.74,4.04,17.22060394
21/03/2020 01:00,21.57456,5.16508,22.18422166,3.75456,1.09508,3.911,17.82,4.07,18.27887579,21.25456,5.19508,21.88024627,3.75456,1.09508,3.911,17.5,4.1,17.97386992
21/03/2020 01:30,21.64224,5.36732,22.29786259,3.28224,0.95732,3.419,18.36,4.41,18.88220591,21.32224,5.38732,21.99229718,3.28224,0.95732,3.419,18.04,4.43,18.57596565
21/03/2020 02:00,21.22,5.5025,21.92181348,4.26,1.2425,4.4375,16.96,4.26,17.48682933,20.92,5.5225,21.63664499,4.26,1.2425,4.4375,16.66,4.28,17.20098834
21/03/2020 02:30,20.92928,5.38104,21.60995957,4.04928,1.18104,4.218,16.88,4.2,17.39466585,20.61928,5.46104,21.33020547,4.04928,1.18104,4.218,16.57,4.28,17.11383359
21/03/2020 03:00,20.62152,5.13336,21.25084638,3.85152,1.12336,4.012,16.77,4.01,17.2427666,20.31152,5.16336,20.95753161,3.85152,1.12336,4.012,16.46,4.04,16.94854566
21/03/2020 03:30,20.3704,4.9322,20.95900267,3.7104,1.0822,3.865,16.66,3.85,17.09906723,20.0604,4.9622,20.66502061,3.7104,1.0822,3.865,16.35,3.88,16.80407391
21/03/2020 04:00,20.2464,4.8202,20.81228101,3.3264,0.9702,3.465,16.92,3.85,17.35248973,19.9364,4.8002,20.50614457,3.3264,0.9702,3.465,16.61,3.83,17.04584993
21/03/2020 04:30,20.21344,4.57642,20.72502778,2.83344,0.82642,2.9515,17.38,3.75,17.77995782,19.89344,4.65642,20.43113316,2.83344,0.82642,2.9515,17.06,3.83,17.48463611
21/03/2020 05:00,20.23672,4.67946,20.7707049,3.18672,0.92946,3.3195,17.05,3.75,17.45751987,19.92672,4.75946,20.48723089,3.18672,0.92946,3.3195,16.74,3.83,17.17255077
21/03/2020 05:30,20.42112,4.77616,20.97221606,3.86112,1.12616,4.022,16.56,3.65,16.95747918,20.11112,4.80616,20.67743508,3.86112,1.12616,4.022,16.25,3.68,16.66147953
21/03/2020 06:00,20.52792,4.75856,21.07224223,3.45792,1.00856,3.602,17.07,3.75,17.47705353,20.22792,4.77856,20.78469108,3.45792,1.00856,3.602,16.77,3.77,17.18853688
21/03/2020 06:30,20.72184,5.05512,21.32953097,3.65184,1.06512,3.804,17.07,3.99,17.53011694,20.42184,5.08512,21.04542692,3.65184,1.06512,3.804,16.77,4.02,17.24509495
21/03/2020 07:00,21.3692,5.0031,21.94706628,3.6792,1.0731,3.8325,17.69,3.93,18.12128583,21.0492,5.0931,21.6566038,3.6792,1.0731,3.8325,17.37,4.02,17.82911383
21/03/2020 07:30,21.60392,4.95156,22.16409948,3.19392,0.93156,3.327,18.41,4.02,18.84379208,21.28392,4.95156,21.85230416,3.19392,0.93156,3.327,18.09,4.02,18.53128436
21/03/2020 08:00,22.24016,5.30588,22.86431891,5.30016,1.54588,5.521,16.94,3.76,17.35226786,21.94016,5.32588,22.57732532,5.30016,1.54588,5.521,16.64,3.78,17.06393858
21/03/2020 08:30,23.36176,5.91468,24.09886449,8.38176,2.44468,8.731,14.98,3.47,15.37664788,22.79176,7.22468,23.90941917,8.38176,2.44468,8.731,14.41,4.78,15.18211118
21/03/2020 09:00,24.85352,5.05186,25.36175755,10.46352,3.05186,10.8995,14.39,2,14.52832062,24.12352,8.34186,25.52510226,10.46352,3.05186,10.8995,13.66,5.29,14.64853918
21/03/2020 09:30,25.8152,5.2111,26.33590922,10.7352,3.1311,11.1825,15.08,2.08,15.22277242,25.5652,5.2011,26.08890362,10.7352,3.1311,11.1825,14.83,2.07,14.9737704
21/03/2020 10:00,26.45232,5.05526,26.93103947,10.61232,3.09526,11.0545,15.84,1.96,15.96080198,26.19232,5.03526,26.67192288,10.61232,3.09526,11.0545,15.58,1.94,15.70031847
21/03/2020 10:30,26.66,5.1925,27.16095831,11.46,3.3425,11.9375,15.2,1.85,15.31216836,26.41,5.1825,26.91368437,11.46,3.3425,11.9375,14.95,1.84,15.06280518
21/03/2020 11:00,26.45904,5.49722,27.02406752,11.33904,3.30722,11.8115,15.12,2.19,15.27777798,26.19904,5.45722,26.76137043,11.33904,3.30722,11.8115,14.86,2.15,15.01472943
21/03/2020 11:30,26.81416,5.57038,27.38664474,11.14416,3.25038,11.6085,15.67,2.32,15.84081122,26.55416,5.55038,27.12803221,11.14416,3.25038,11.6085,15.41,2.3,15.58069639
21/03/2020 12:00,26.85864,5.62252,27.44083224,11.76864,3.43252,12.259,15.09,2.19,15.2480884,26.60864,5.60252,27.1920568,11.76864,3.43252,12.259,14.84,2.17,14.99781651
21/03/2020 12:30,26.56208,5.70644,27.16813485,11.78208,3.43644,12.273,14.78,2.27,14.95330398,26.31208,5.65644,26.91320991,11.78208,3.43644,12.273,14.53,2.22,14.69861558
21/03/2020 13:00,26.574,5.5845,27.15444929,11.364,3.3145,11.8375,15.21,2.27,15.37845896,26.304,5.5345,26.87993873,11.364,3.3145,11.8375,14.94,2.22,15.10403919
21/03/2020 13:30,26.43448,5.63964,27.02937795,11.00448,3.20964,11.463,15.43,2.43,15.62017285,26.17448,5.59964,26.7667587,11.00448,3.20964,11.463,15.17,2.39,15.35711561
21/03/2020 14:00,26.30824,5.70782,26.92030277,11.23824,3.27782,11.7065,15.07,2.43,15.26465853,26.05824,5.66782,26.66750936,11.23824,3.27782,11.7065,14.82,2.39,15.01147894
21/03/2020 14:30,25.52648,5.32314,26.07560164,9.57648,2.79314,9.9755,15.95,2.53,16.14940866,25.25648,5.30314,25.80722914,9.57648,2.79314,9.9755,15.68,2.51,15.87962531
21/03/2020 15:00,25.658,5.0715,26.15440835,9.228,2.6915,9.6125,16.43,2.38,16.60148487,25.378,5.0415,25.87391749,9.228,2.6915,9.6125,16.15,2.35,16.32007966
21/03/2020 15:30,25.71504,4.71522,26.14376755,7.11504,2.07522,7.4115,18.6,2.64,18.78642063,25.41504,4.68522,25.84328819,7.11504,2.07522,7.4115,18.3,2.61,18.48518596
21/03/2020 16:00,25.64,4.655,26.05913707,6.6,1.925,6.875,19.04,2.73,19.23472121,25.34,4.615,25.75682094,6.6,1.925,6.875,18.74,2.69,18.93208124
21/03/2020 16:30,25.55752,4.51886,25.95393851,5.44752,1.58886,5.6745,20.11,2.93,20.32232762,25.25752,4.47886,25.65155947,5.44752,1.58886,5.6745,19.81,2.89,20.0196953
21/03/2020 17:00,25.98112,4.59616,26.38452734,5.06112,1.47616,5.272,20.92,3.12,21.15137821,25.67112,4.58616,26.07756249,5.06112,1.47616,5.272,20.61,3.11,20.84332507
21/03/2020 17:30,26.8844,4.1442,27.20193664,4.8144,1.4042,5.015,22.07,2.74,22.23943569,26.5744,4.1242,26.8925224,4.8144,1.4042,5.015,21.76,2.72,21.92934108
21/03/2020 18:00,27.83464,3.80552,28.09357874,3.34464,0.97552,3.484,24.49,2.83,24.65297142,27.49464,3.77552,27.75265357,3.34464,0.97552,3.484,24.15,2.8,24.31177698
21/03/2020 18:30,28.462,3.6485,28.69489495,3.012,0.8785,3.1375,25.45,2.77,25.60030078,28.112,3.6785,28.35164733,3.012,0.8785,3.1375,25.1,2.8,25.25569243
21/03/2020 19:00,28.9192,3.2406,29.1001996,2.2992,0.6706,2.395,26.62,2.57,26.74377124,28.5392,3.2106,28.71922508,2.2992,0.6706,2.395,26.24,2.54,26.36264782
21/03/2020 19:30,28.51712,3.11666,28.68692564,1.49712,0.43666,1.5595,27.02,2.68,27.15258367,28.12712,3.07666,28.29488852,1.49712,0.43666,1.5595,26.63,2.64,26.76053998
21/03/2020 20:00,27.2516,3.2088,27.43986334,1.4016,0.4088,1.46,25.85,2.8,26.0012019,26.8816,3.1888,27.07007322,1.4016,0.4088,1.46,25.48,2.78,25.63120754
21/03/2020 20:30,26.5568,3.3724,26.77007112,1.5168,0.4424,1.58,25.04,2.93,25.21084092,26.2068,3.3524,26.4203511,1.5168,0.4424,1.58,24.69,2.91,24.86089701
21/03/2020 21:00,25.8928,3.7579,26.1640766,2.1528,0.6279,2.2425,23.74,3.13,23.94544842,25.5528,3.7479,25.82619489,2.1528,0.6279,2.2425,23.4,3.12,23.60708368
21/03/2020 21:30,25.25304,4.66422,25.68016701,2.72304,0.79422,2.8365,22.53,3.87,22.85996063,24.89304,4.81422,25.35429263,2.72304,0.79422,2.8365,22.17,4.02,22.53151792
21/03/2020 22:00,24.42744,4.84592,24.90346895,3.03744,0.88592,3.164,21.39,3.96,21.75347558,24.08744,4.90592,24.58196121,3.03744,0.88592,3.164,21.05,4.02,21.43041997
21/03/2020 22:30,23.31416,4.68288,23.77981122,2.68416,0.78288,2.796,20.63,3.9,20.99540188,22.98416,4.70288,23.46036426,2.68416,0.78288,2.796,20.3,3.92,20.67501874
21/03/2020 23:00,22.11624,4.80432,22.63204724,2.58624,0.75432,2.694,19.53,4.05,19.94551077,21.79624,4.82432,22.32375734,2.58624,0.75432,2.694,19.21,4.07,19.63642024
21/03/2020 23:30,21.3996,4.8728,21.94737023,2.4096,0.7028,2.51,18.99,4.17,19.44245355,21.0896,4.9128,21.65425667,2.4096,0.7028,2.51,18.68,4.21,19.1485378
22/03/2020 00:00,20.71664,4.78152,21.26128186,2.09664,0.61152,2.184,18.62,4.17,19.081229,20.39664,4.82152,20.95876853,2.09664,0.61152,2.184,18.3,4.21,18.77802173
22/03/2020 00:30,20.51328,4.74554,21.0550423,1.97328,0.57554,2.0555,18.54,4.17,19.00317079,20.19328,4.78554,20.752589,1.97328,0.57554,2.0555,18.22,4.21,18.70006684
22/03/2020 01:00,20.98024,4.82632,21.52821022,2.25024,0.65632,2.344,18.73,4.17,19.18858515,20.66024,4.86632,21.22561159,2.25024,0.65632,2.344,18.41,4.21,18.88523762
22/03/2020 01:30,21.07432,4.80126,21.61432537,2.16432,0.63126,2.2545,18.91,4.17,19.36432286,20.74432,4.84126,21.30175135,2.16432,0.63126,2.2545,18.58,4.21,19.05099735
22/03/2020 02:00,20.60184,5.06012,21.21416097,2.33184,0.68012,2.429,18.27,4.38,18.78769012,20.28184,5.10012,20.91325555,2.33184,0.68012,2.429,17.95,4.42,18.48618133
22/03/2020 02:30,20.08472,5.07346,20.71559736,2.03472,0.59346,2.1195,18.05,4.48,18.59765845,19.76472,5.08346,20.40798183,2.03472,0.59346,2.1195,17.73,4.49,18.28969655
22/03/2020 03:00,19.77752,4.96636,20.39154308,1.90752,0.55636,1.987,17.87,4.41,18.40611311,19.46752,4.98636,20.09597276,1.90752,0.55636,1.987,17.56,4.43,18.1101767
22/03/2020 03:30,19.586,4.998,20.21364391,2.016,0.588,2.1,17.57,4.41,18.11499379,19.276,5.018,19.91844622,2.016,0.588,2.1,17.26,4.43,17.81944163
22/03/2020 04:00,19.17376,5.03818,19.82463947,2.15376,0.62818,2.2435,17.02,4.41,17.58205051,18.86376,5.05818,19.5301466,2.15376,0.62818,2.2435,16.71,4.43,17.28724964
22/03/2020 04:30,18.98608,5.05344,19.64709876,2.20608,0.64344,2.298,16.78,4.41,17.34982709,18.67608,5.02344,19.33987884,2.20608,0.64344,2.298,16.47,4.38,17.04245581
22/03/2020 05:00,19.09128,4.99954,19.7350544,2.02128,0.58954,2.1055,17.07,4.41,17.6304566,18.78128,5.04954,19.44824755,2.02128,0.58954,2.1055,16.76,4.46,17.34327535
22/03/2020 05:30,19.15408,5.23744,19.85722937,2.49408,0.72744,2.598,16.66,4.51,17.25965527,18.85408,5.24744,19.57069133,2.49408,0.72744,2.598,16.36,4.52,16.97291961
22/03/2020 06:00,19.10536,5.37198,19.84623264,2.95536,0.86198,3.0785,16.15,4.51,16.76790386,18.81536,5.38198,19.56996374,2.95536,0.86198,3.0785,15.86,4.52,16.49151297
22/03/2020 06:30,19.72208,5.71394,20.53313298,3.92208,1.14394,4.0855,15.8,4.57,16.44764117,19.44208,5.72394,20.26716467,3.92208,1.14394,4.0855,15.52,4.58,16.181681
22/03/2020 07:00,20.08784,5.77062,20.90027203,4.28784,1.25062,4.4665,15.8,4.52,16.43381879,19.80784,5.78062,20.63410025,4.28784,1.25062,4.4665,15.52,4.53,16.16760032
22/03/2020 07:30,20.99888,5.95634,21.82729822,5.19888,1.51634,5.4155,15.8,4.44,16.41199561,20.71888,5.96634,21.56082562,5.19888,1.51634,5.4155,15.52,4.45,16.14536776
22/03/2020 08:00,21.60128,6.07204,22.4384707,5.80128,1.69204,6.043,15.8,4.38,16.39586533,21.32128,6.09204,22.17453342,5.80128,1.69204,6.043,15.52,4.4,16.13165832
22/03/2020 08:30,22.40496,6.26478,23.26434398,6.80496,1.98478,7.0885,15.6,4.28,16.17647675,22.12496,6.27478,22.99753724,6.80496,1.98478,7.0885,15.32,4.29,15.90932117
22/03/2020 09:00,23.4828,6.3004,24.3133078,7.3728,2.1504,7.68,16.11,4.15,16.63594302,23.1828,6.3204,24.02893406,7.3728,2.1504,7.68,15.81,4.17,16.35068806
22/03/2020 09:30,24.81456,6.39258,25.62474326,8.85456,2.58258,9.2235,15.96,3.81,16.40846428,24.53456,6.42258,25.361273,8.85456,2.58258,9.2235,15.68,3.84,16.14335777
22/03/2020 10:00,25.35496,6.32978,26.13312288,9.80496,2.85978,10.2135,15.55,3.47,15.93246371,25.06496,6.33978,25.8543039,9.80496,2.85978,10.2135,15.26,3.48,15.65177306
22/03/2020 10:30,26.20904,5.55472,26.7912055,10.43904,3.04472,10.874,15.77,2.51,15.96850024,25.90904,5.67472,26.52321249,10.43904,3.04472,10.874,15.47,2.63,15.6919661
22/03/2020 11:00,26.46512,6.12566,27.16479867,12.70512,3.70566,13.2345,13.76,2.42,13.97118463,26.23512,6.13566,26.94304818,12.70512,3.70566,13.2345,13.53,2.43,13.74648319
22/03/2020 11:30,26.90272,6.01246,27.56639292,12.76272,3.72246,13.2945,14.14,2.29,14.32423471,26.65272,6.00246,27.32026738,12.76272,3.72246,13.2945,13.89,2.28,14.07588363
22/03/2020 12:00,26.87896,6.06678,27.55511405,12.94896,3.77678,13.4885,13.93,2.29,14.1169756,26.64896,6.05678,27.32858674,12.94896,3.77678,13.4885,13.7,2.28,13.88842684
22/03/2020 12:30,27.07112,5.75616,27.67632411,12.50112,3.64616,13.022,14.57,2.11,14.72199035,26.83112,5.74616,27.43952177,12.50112,3.64616,13.022,14.33,2.1,14.48305562
22/03/2020 13:00,27.00016,5.81838,27.61995992,12.20016,3.55838,12.7085,14.8,2.26,14.9715597,26.74016,5.78838,27.35948647,12.20016,3.55838,12.7085,14.54,2.23,14.7100136
22/03/2020 13:30,26.95632,5.78726,27.57055615,11.71632,3.41726,12.2045,15.24,2.37,15.42318061,26.68632,5.78726,27.30663021,11.71632,3.41726,12.2045,14.97,2.37,15.15644417
22/03/2020 14:00,26.66664,5.93652,27.31944287,11.81664,3.44652,12.309,14.85,2.49,15.05731052,26.40664,5.93652,27.06571458,11.81664,3.44652,12.309,14.59,2.49,14.80095267
22/03/2020 14:30,26.36136,6.07748,27.05285686,11.51136,3.35748,11.991,14.85,2.72,15.09704938,26.10136,6.07748,26.79956636,11.51136,3.35748,11.991,14.59,2.72,14.84137797
22/03/2020 15:00,26.2044,5.7617,26.83035159,11.1144,3.2417,11.5775,15.09,2.52,15.29897055,25.9344,5.7817,26.57105866,11.1144,3.2417,11.5775,14.82,2.54,15.03608992
22/03/2020 15:30,26.01632,5.49476,26.5902481,9.85632,2.87476,10.267,16.16,2.62,16.37101096,25.73632,5.49476,26.31635527,9.85632,2.87476,10.267,15.88,2.62,16.09468235
22/03/2020 16:00,26.31192,5.38556,26.8574271,9.48192,2.76556,9.877,16.83,2.62,17.03271264,26.02192,5.38556,26.57338099,9.48192,2.76556,9.877,16.54,2.62,16.74622345
22/03/2020 16:30,26.52792,5.15106,27.0233965,8.19792,2.39106,8.5395,18.33,2.76,18.53662591,26.20792,5.14106,26.70740663,8.19792,2.39106,8.5395,18.01,2.75,18.2187431
22/03/2020 17:00,26.50928,4.97854,26.97272301,6.74928,1.96854,7.0305,19.76,3.01,19.98793886,26.18928,4.96854,26.65642093,6.74928,1.96854,7.0305,19.44,3,19.67011947
22/03/2020 17:30,26.57232,4.98776,27.03638178,6.23232,1.81776,6.492,20.34,3.17,20.58554104,26.25232,5.00776,26.72567989,6.23232,1.81776,6.492,20.02,3.19,20.27255534
22/03/2020 18:00,27.11448,4.47714,27.48162674,5.06448,1.47714,5.2755,22.05,3,22.25314585,26.77448,4.48714,27.14787661,5.06448,1.47714,5.2755,21.71,3.01,21.91766867
22/03/2020 18:30,27.72448,3.95714,28.00545926,3.62448,1.05714,3.7755,24.1,2.9,24.27385425,27.37448,3.98714,27.66332302,3.62448,1.05714,3.7755,23.75,2.93,23.93005224
22/03/2020 19:00,28.90472,3.81346,29.15519363,4.67472,1.36346,4.8695,24.23,2.45,24.35355005,28.55472,3.81346,28.80823687,4.67472,1.36346,4.8695,23.88,2.45,24.00535149
22/03/2020 19:30,28.42344,3.52642,28.64136134,3.07344,0.89642,3.2015,25.35,2.63,25.48606286,28.06344,3.50642,28.28164857,3.07344,0.89642,3.2015,24.99,2.61,25.12592685
22/03/2020 20:00,27.44408,3.50994,27.66762017,2.43408,0.70994,2.5355,25.01,2.8,25.16624922,27.08408,3.49994,27.30928358,2.43408,0.70994,2.5355,24.65,2.79,24.80739003
22/03/2020 20:30,26.6644,4.1817,26.99031015,2.4744,0.7217,2.5775,24.19,3.46,24.43619651,26.3244,4.1217,26.6451205,2.4744,0.7217,2.5775,23.85,3.4,24.09112907
22/03/2020 21:00,25.77392,4.19656,26.11333123,2.11392,0.61656,2.202,23.66,3.58,23.92931257,25.41392,4.20656,25.75970646,2.11392,0.61656,2.202,23.3,3.59,23.57494645
22/03/2020 21:30,24.95568,4.38374,25.33778089,2.75568,0.80374,2.8705,22.2,3.58,22.48680502,24.61568,4.44374,25.01356686,2.75568,0.80374,2.8705,21.86,3.64,22.16098373
22/03/2020 22:00,23.98872,4.86796,24.4776576,2.83872,0.82796,2.957,21.15,4.04,21.53239652,23.64872,4.90796,24.15264021,2.83872,0.82796,2.957,20.81,4.08,21.20619013
22/03/2020 22:30,22.93336,4.91348,23.45381177,2.34336,0.68348,2.441,20.59,4.23,21.02001427,22.60336,4.93348,23.13549455,2.34336,0.68348,2.441,20.26,4.25,20.70096858
22/03/2020 23:00,21.97552,4.81536,22.4969147,1.83552,0.53536,1.912,20.14,4.28,20.58975473,21.63552,4.85536,22.17363855,1.83552,0.53536,1.912,19.8,4.32,20.26579384
22/03/2020 23:30,21.25496,4.64478,21.75654628,1.52496,0.44478,1.5885,19.73,4.2,20.17208219,20.92496,4.66478,21.43861291,1.52496,0.44478,1.5885,19.4,4.22,19.85367472
23/03/2020 00:00,20.522,4.836,21.08410254,1.872,0.546,1.95,18.65,4.29,19.13704784,20.202,4.876,20.78211202,1.872,0.546,1.95,18.33,4.33,18.83448433
23/03/2020 00:30,20.38824,5.04782,21.00382863,2.59824,0.75782,2.7065,17.79,4.29,18.29995082,20.07824,5.08782,20.71283742,2.59824,0.75782,2.7065,17.48,4.33,18.00831197
23/03/2020 01:00,20.94384,4.88112,21.50511024,2.40384,0.70112,2.504,18.54,4.18,19.00536766,20.63384,4.92112,21.21256173,2.40384,0.70112,2.504,18.23,4.22,18.71206295
23/03/2020 01:30,21.30872,4.91296,21.86775535,2.23872,0.65296,2.332,19.07,4.26,19.54002303,20.98872,4.94296,21.56291309,2.23872,0.65296,2.332,18.75,4.29,19.23451585
23/03/2020 02:00,21.00544,4.93242,21.57677633,2.30544,0.67242,2.4015,18.7,4.26,19.17909278,20.67544,4.96242,21.26262993,2.30544,0.67242,2.4015,18.37,4.29,18.86427841
23/03/2020 02:30,20.44352,4.86186,21.0136906,2.30352,0.67186,2.3995,18.14,4.19,18.617618,20.12352,4.90186,20.7119359,2.30352,0.67186,2.3995,17.82,4.23,18.31516585
23/03/2020 03:00,20.1296,4.7703,20.68711092,1.9896,0.5803,2.0725,18.14,4.19,18.617618,19.8096,4.8103,20.38527013,1.9896,0.5803,2.0725,17.82,4.23,18.31516585
23/03/2020 03:30,20.15872,4.90796,20.7475797,2.83872,0.82796,2.957,17.32,4.08,17.79406643,19.85872,4.93796,20.4634359,2.83872,0.82796,2.957,17.02,4.11,17.50921186
23/03/2020 04:00,19.88104,4.74822,20.44018945,2.05104,0.59822,2.1365,17.83,4.15,18.30659444,19.57104,4.77822,20.14589271,2.05104,0.59822,2.1365,17.52,4.18,18.01174062
23/03/2020 04:30,19.96312,4.73716,20.51747657,2.49312,0.72716,2.597,17.47,4.01,17.9243131,19.64312,4.76716,20.2133119,2.49312,0.72716,2.597,17.15,4.04,17.61942394
23/03/2020 05:00,20.14936,4.89648,20.73577162,3.03936,0.88648,3.166,17.11,4.01,17.57362228,19.84936,4.92648,20.45158423,3.03936,0.88648,3.166,16.81,4.04,17.28865813
23/03/2020 05:30,20.88224,4.42732,21.34640742,1.84224,0.53732,1.919,19.04,3.89,19.43331418,20.56224,4.46732,21.04192629,1.84224,0.53732,1.919,18.72,3.93,19.12807622
23/03/2020 06:00,21.72904,4.33972,22.15816664,1.91904,0.55972,1.999,19.81,3.78,20.16741183,21.40904,4.38972,21.85444201,1.91904,0.55972,1.999,19.49,3.83,19.86275409
23/03/2020 06:30,23.9632,3.6351,24.23734528,2.1432,0.6251,2.2325,21.82,3.01,22.02663161,23.6632,3.6051,23.93624407,2.1432,0.6251,2.2325,21.52,2.98,21.72534925
23/03/2020 07:00,25.4364,3.2527,25.64352749,2.3064,0.6727,2.4025,23.13,2.58,23.27344624,25.1364,3.1927,25.33834916,2.3064,0.6727,2.4025,22.83,2.52,22.96865908
23/03/2020 07:30,27.20528,3.22404,27.395651,3.30528,0.96404,3.443,23.9,2.26,24.00661575,26.89528,3.19404,27.08427547,3.30528,0.96404,3.443,23.59,2.23,23.69516828
23/03/2020 08:00,28.90904,3.01222,29.0655477,4.49904,1.31222,4.6865,24.41,1.7,24.46912544,28.59904,2.98222,28.75410797,4.49904,1.31222,4.6865,24.1,1.67,24.1577917
23/03/2020 08:30,29.83136,3.34748,30.0185886,6.95136,2.02748,7.241,22.88,1.32,22.91804529,29.53136,3.34748,29.72047856,6.95136,2.02748,7.241,22.58,1.32,22.61854991
23/03/2020 09:00,30.35432,3.62126,30.56956438,8.40432,2.45126,8.7545,21.95,1.17,21.98116011,30.05432,3.62126,30.27169758,8.40432,2.45126,8.7545,21.65,1.17,21.68159127
23/03/2020 09:30,30.75968,3.39324,30.94627589,8.47968,2.47324,8.833,22.28,0.92,22.29898652,30.45968,3.40324,30.64921122,8.47968,2.47324,8.833,21.98,0.93,21.99966591
23/03/2020 10:00,30.93448,3.51714,31.13378112,9.38448,2.73714,9.7755,21.55,0.78,21.56411139,30.65448,3.51714,30.85558973,9.38448,2.73714,9.7755,21.27,0.78,21.28429703
23/03/2020 10:30,31.09632,3.98726,31.35090684,10.99632,3.20726,11.4545,20.1,0.78,20.11512863,30.81632,3.98726,31.073201,10.99632,3.20726,11.4545,19.82,0.78,19.8353422
23/03/2020 11:00,31.13288,3.92584,31.37942697,11.16288,3.25584,11.628,19.97,0.67,19.9812362,30.85288,3.92584,31.10164664,11.16288,3.25584,11.628,19.69,0.67,19.70139589
23/03/2020 11:30,31.49,4.3975,31.7955674,12.78,3.7275,13.3125,18.71,0.67,18.72199242,31.23,4.3975,31.5380866,12.78,3.7275,13.3125,18.45,0.67,18.4621613
23/03/2020 12:00,30.94392,3.82406,31.17931397,10.81392,3.15406,11.2645,20.13,0.67,20.14114694,30.66392,3.82406,30.90144697,10.81392,3.15406,11.2645,19.85,0.67,19.86130409
23/03/2020 12:30,30.81976,3.91618,31.06757268,11.12976,3.24618,11.5935,19.69,0.67,19.70139589,30.54976,3.91618,30.79974516,11.12976,3.24618,11.5935,19.42,0.67,19.43155424
23/03/2020 13:00,30.67776,3.78018,30.90978356,10.45776,3.05018,10.8935,20.22,0.73,20.23317326,30.40776,3.78018,30.6418281,10.45776,3.05018,10.8935,19.95,0.73,19.96335142
23/03/2020 13:30,30.93992,3.80706,31.17326347,10.54992,3.07706,10.9895,20.39,0.73,20.4030635,30.64992,3.80706,30.88545454,10.54992,3.07706,10.9895,20.1,0.73,20.11325185
23/03/2020 14:00,30.65424,3.89582,30.90080652,10.85424,3.16582,11.3065,19.8,0.73,19.8134525,30.37424,3.89582,30.62306107,10.85424,3.16582,11.3065,19.52,0.73,19.53364533
23/03/2020 14:30,30.14648,3.76564,30.38075544,10.23648,2.98564,10.663,19.91,0.78,19.9252729,29.85648,3.71564,30.08679741,10.23648,2.98564,10.663,19.62,0.73,19.63357583
23/03/2020 15:00,29.77552,3.35536,29.96397891,8.55552,2.49536,8.912,21.22,0.86,21.23741981,29.49552,3.35536,29.68575653,8.55552,2.49536,8.912,20.94,0.86,20.95765254
23/03/2020 15:30,29.3792,3.0531,29.53741377,6.7992,1.9831,7.0825,22.58,1.07,22.60533787,29.0892,3.0531,29.24898248,6.7992,1.9831,7.0825,22.29,1.07,22.31566714
23/03/2020 16:00,29.4748,3.2514,29.65359063,7.2048,2.1014,7.505,22.27,1.15,22.29967264,29.1748,3.2414,29.35431193,7.2048,2.1014,7.505,21.97,1.14,21.99955681
23/03/2020 16:30,30.07928,3.45854,30.27746,7.46928,2.17854,7.7805,22.61,1.28,22.64620277,29.77928,3.40854,29.97371619,7.46928,2.17854,7.7805,22.31,1.23,22.34388059
23/03/2020 17:00,30.21312,3.38716,30.40239255,6.81312,1.98716,7.097,23.4,1.4,23.44184293,29.90312,3.35716,30.09098053,6.81312,1.98716,7.097,23.09,1.37,23.13060743
23/03/2020 17:30,30.48184,3.36762,30.66730236,4.79184,1.39762,4.9915,25.69,1.97,25.76542257,30.13184,3.30762,30.31283774,4.79184,1.39762,4.9915,25.34,1.91,25.41188108
23/03/2020 18:00,31.03952,3.21736,31.20582009,3.89952,1.13736,4.062,27.14,2.08,27.21958853,30.66952,3.11736,30.82754272,3.89952,1.13736,4.062,26.77,1.98,26.84312389
23/03/2020 18:30,31.04416,3.54538,31.24595317,4.54416,1.32538,4.7335,26.5,2.22,26.5928261,30.65416,3.56538,30.86080783,4.54416,1.32538,4.7335,26.11,2.24,26.20590964
23/03/2020 19:00,31.87992,3.28706,32.04893232,4.06992,1.18706,4.2395,27.81,2.1,27.88917532,31.47992,3.31706,31.65419799,4.06992,1.18706,4.2395,27.41,2.13,27.49263538
23/03/2020 19:30,31.1284,3.2562,31.29824476,3.7584,1.0962,3.915,27.37,2.16,27.45509971,30.7284,3.2762,30.90255739,3.7584,1.0962,3.915,26.97,2.18,27.05796186
23/03/2020 20:00,30.33672,3.49696,30.53760484,4.20672,1.22696,4.382,26.13,2.27,26.22841589,29.95672,3.50696,30.16129708,4.20672,1.22696,4.382,25.75,2.28,25.85074274
23/03/2020 20:30,29.23432,4.06626,29.51575742,4.44432,1.29626,4.6295,24.79,2.77,24.9442779,28.87432,4.03626,29.15506389,4.44432,1.29626,4.6295,24.43,2.74,24.58317514
23/03/2020 21:00,27.88256,4.25408,28.20521847,4.64256,1.35408,4.836,23.24,2.9,23.42023911,27.55256,4.20408,27.87145226,4.64256,1.35408,4.836,22.91,2.85,23.08658918
23/03/2020 21:30,27.0536,4.0498,27.3550389,3.3936,0.9898,3.535,23.66,3.06,23.85705766,26.7236,3.9898,27.01979461,3.3936,0.9898,3.535,23.33,3,23.52209387
23/03/2020 22:00,25.77936,4.34648,26.14320735,3.03936,0.88648,3.166,22.74,3.46,23.00172167,25.45936,4.31648,25.82268404,3.03936,0.88648,3.166,22.42,3.43,22.68085757
23/03/2020 22:30,24.42472,4.43096,24.8233832,2.09472,0.61096,2.182,22.33,3.82,22.6543881,24.08472,4.55096,24.51091541,2.09472,0.61096,2.182,21.99,3.94,22.34018129
23/03/2020 23:00,23.21256,4.48408,23.64169865,1.04256,0.30408,1.086,22.17,4.18,22.56061391,22.87256,4.49408,23.30988537,1.04256,0.30408,1.086,21.83,4.19,22.22847273
23/03/2020 23:30,21.91232,4.38776,22.34730869,0.71232,0.20776,0.742,21.2,4.18,21.60815587,21.59232,4.39776,22.03562062,0.71232,0.20776,0.742,20.88,4.19,21.29625554
24/03/2020 00:00,21.35912,4.28266,21.78424164,0.72912,0.21266,0.7595,20.63,4.07,21.02764371,21.03912,4.29266,21.47257554,0.72912,0.21266,0.7595,20.31,4.08,20.71575487
24/03/2020 00:30,21.18784,4.18812,21.5977988,0.74784,0.21812,0.779,20.44,3.97,20.82197157,20.87784,4.18812,21.29376792,0.74784,0.21812,0.779,20.13,3.97,20.51774354
24/03/2020 01:00,21.66888,4.36634,22.10441778,1.35888,0.39634,1.4155,20.31,3.97,20.69437122,21.34888,4.36634,21.79081463,1.35888,0.39634,1.4155,19.99,3.97,20.38040726
24/03/2020 01:30,21.77904,4.37722,22.21455915,1.73904,0.50722,1.8115,20.04,3.87,20.41025478,21.46904,4.37722,21.91072188,1.73904,0.50722,1.8115,19.73,3.87,20.10596429
24/03/2020 02:00,21.34608,4.32844,21.7805079,1.84608,0.53844,1.923,19.5,3.79,19.86489617,21.03608,4.32844,21.47677943,1.84608,0.53844,1.923,19.19,3.79,19.56067995
24/03/2020 02:30,21.03296,4.40628,21.48954885,2.11296,0.61628,2.201,18.92,3.79,19.29586743,20.72296,4.40628,21.18623078,2.11296,0.61628,2.201,18.61,3.79,18.99200358
24/03/2020 03:00,20.69264,4.38702,21.15257182,2.49264,0.72702,2.5965,18.2,3.66,18.56436371,20.39264,4.37702,20.85708681,2.49264,0.72702,2.5965,17.9,3.65,18.26834694
24/03/2020 03:30,20.41352,4.75686,20.96042738,2.66352,0.77686,2.7745,17.75,3.98,18.19073665,20.11352,4.75686,20.66836723,2.66352,0.77686,2.7745,17.45,3.98,17.8981256
24/03/2020 04:00,20.244,4.832,20.81268267,2.064,0.602,2.15,18.18,4.23,18.66561813,19.924,4.832,20.50156092,2.064,0.602,2.15,17.86,4.23,18.35408674
24/03/2020 04:30,20.16752,4.64636,20.6958335,1.42752,0.41636,1.487,18.74,4.23,19.21146793,19.86752,4.64636,20.40360292,1.42752,0.41636,1.487,18.44,4.23,18.91894553
24/03/2020 05:00,20.40512,4.52316,20.90042819,1.48512,0.43316,1.547,18.92,4.09,19.35702715,20.09512,4.52316,20.59788397,1.48512,0.43316,1.547,18.61,4.09,19.05413866
24/03/2020 05:30,21.34384,4.07112,21.72863374,1.68384,0.49112,1.754,19.66,3.58,19.98329302,21.03384,4.10112,21.42992325,1.68384,0.49112,1.754,19.35,3.61,19.68386649
24/03/2020 06:00,22.06872,4.14296,22.45423167,2.71872,0.79296,2.832,19.35,3.35,19.63784611,21.75872,4.16296,22.15337744,2.71872,0.79296,2.832,19.04,3.37,19.33593804
24/03/2020 06:30,23.60072,3.91146,23.92265671,3.33072,0.97146,3.4695,20.27,2.94,20.48210194,23.28072,3.87146,23.6004264,3.33072,0.97146,3.4695,19.95,2.9,20.1596751
24/03/2020 07:00,24.61928,3.71354,24.89777755,3.26928,0.95354,3.4055,21.35,2.76,21.52765895,24.29928,3.69354,24.57838982,3.26928,0.95354,3.4055,21.03,2.74,21.20774623
24/03/2020 07:30,25.94464,3.76302,26.21611459,4.12464,1.20302,4.2965,21.82,2.56,21.9696609,25.62464,3.73302,25.89512721,4.12464,1.20302,4.2965,21.5,2.53,21.64834636
24/03/2020 08:00,26.55656,3.88608,26.83938332,4.54656,1.32608,4.736,22.01,2.56,22.15837765,26.22656,3.85608,26.5085232,4.54656,1.32608,4.736,21.68,2.53,21.82712304
24/03/2020 08:30,27.48752,3.95886,27.771142,5.20752,1.51886,5.4245,22.28,2.44,22.41321039,27.15752,3.92886,27.44024113,5.20752,1.51886,5.4245,21.95,2.41,22.08190662
24/03/2020 09:00,28.1976,4.3593,28.53258036,7.4376,2.1693,7.7475,20.76,2.19,20.87519341,27.8776,4.3393,28.21329662,7.4376,2.1693,7.7475,20.44,2.17,20.5548656
24/03/2020 09:30,28.466,4.843,28.87503775,8.856,2.583,9.225,19.61,2.26,19.7397999,28.166,4.753,28.56421826,8.856,2.583,9.225,19.31,2.17,19.43154652
24/03/2020 10:00,28.72032,4.85426,29.12766075,9.58032,2.79426,9.9795,19.14,2.06,19.25053765,28.43032,4.82426,28.83672277,9.58032,2.79426,9.9795,18.85,2.03,18.95899259
24/03/2020 10:30,28.59616,5.03388,29.03584534,10.19616,2.97388,10.621,18.4,2.06,18.51495612,28.30616,5.00388,28.74504321,10.19616,2.97388,10.621,18.11,2.03,18.223419
24/03/2020 11:00,28.52952,4.94736,28.95530836,9.89952,2.88736,10.312,18.63,2.06,18.74354556,28.23952,4.96736,28.6730737,9.89952,2.88736,10.312,18.34,2.08,18.45757297
24/03/2020 11:30,28.35696,5.08078,28.80853182,10.35696,3.02078,10.7885,18,2.06,18.11749431,28.06696,5.10078,28.52669277,10.35696,3.02078,10.7885,17.71,2.08,17.83172734
24/03/2020 12:00,28.31632,5.06476,28.76570479,10.57632,3.08476,11.017,17.74,1.98,17.85015406,28.03632,5.02476,28.48303797,10.57632,3.08476,11.017,17.46,1.94,17.56744717
24/03/2020 12:30,28.80944,4.98942,29.23829928,10.72944,3.12942,11.1765,18.08,1.86,18.17542297,28.52944,4.95942,28.95729258,10.72944,3.12942,11.1765,17.8,1.83,17.89382296
24/03/2020 13:00,28.46272,4.98746,28.89638709,10.24272,2.98746,10.6695,18.22,2,18.3294408,28.16272,4.95746,28.59572009,10.24272,2.98746,10.6695,17.92,1.97,18.02795884
24/03/2020 13:30,28.4324,4.7382,28.82450189,9.9024,2.8882,10.315,18.53,1.85,18.62212125,28.1324,4.7082,28.5236582,9.9024,2.8882,10.315,18.23,1.82,18.32062499
24/03/2020 14:00,27.8672,4.7046,28.26153034,9.7872,2.8546,10.195,18.08,1.85,18.17440233,27.5772,4.6746,27.97058893,9.7872,2.8546,10.195,17.79,1.82,17.88285492
24/03/2020 14:30,27.32296,4.63628,27.7135208,9.31296,2.71628,9.701,18.01,1.92,18.112054,27.03296,4.59628,27.42091749,9.31296,2.71628,9.701,17.72,1.88,17.81945005
24/03/2020 15:00,27.18024,4.46132,27.54394348,8.37024,2.44132,8.719,18.81,2.02,18.91815266,26.87024,4.43132,27.23318554,8.37024,2.44132,8.719,18.5,1.99,18.6067219
24/03/2020 15:30,26.93576,4.30418,27.27748398,7.14576,2.08418,7.4435,19.79,2.22,19.91412815,26.62576,4.28418,26.96822749,7.14576,2.08418,7.4435,19.48,2.2,19.60383636
24/03/2020 16:00,26.88888,4.32134,27.23390987,6.75888,1.97134,7.0405,20.13,2.35,20.26670669,26.57888,4.31134,26.92627926,6.75888,1.97134,7.0405,19.82,2.34,19.95765517
24/03/2020 16:30,27.52464,4.54302,27.89703995,6.76464,1.97302,7.0465,20.76,2.57,20.9184727,27.20464,4.53302,27.57971551,6.76464,1.97302,7.0465,20.44,2.56,20.59968932
24/03/2020 17:00,27.95576,4.32668,28.28859624,5.40576,1.57668,5.631,22.55,2.75,22.71706407,27.62576,4.30668,27.95943684,5.40576,1.57668,5.631,22.22,2.73,22.38707886
24/03/2020 17:30,28.93056,3.71058,29.16754542,3.91056,1.14058,4.0735,25.02,2.57,25.15164607,28.57056,3.68058,28.80665839,3.91056,1.14058,4.0735,24.66,2.54,24.79046591
24/03/2020 18:00,28.82456,3.81508,29.07593669,3.03456,0.88508,3.161,25.79,2.93,25.95590492,28.45456,3.77508,28.70388848,3.03456,0.88508,3.161,25.42,2.89,25.58375461
24/03/2020 18:30,28.98328,3.95304,29.25161611,2.99328,0.87304,3.118,25.99,3.08,26.17186466,28.60328,3.91304,28.8696988,2.99328,0.87304,3.118,25.61,3.04,25.78979837
24/03/2020 19:00,29.91352,3.72686,30.14478668,3.62352,1.05686,3.7745,26.29,2.67,26.42523415,29.52352,3.68686,29.75283465,3.62352,1.05686,3.7745,25.9,2.63,26.03318843
24/03/2020 19:30,29.56688,3.19284,29.73877301,2.54688,0.74284,2.653,27.02,2.45,27.13084776,29.16688,3.15284,29.33679071,2.54688,0.74284,2.653,26.62,2.41,26.72887016
24/03/2020 20:00,28.32608,3.32844,28.52096283,1.84608,0.53844,1.923,26.48,2.79,26.62657507,27.85608,3.77844,28.11116863,1.84608,0.53844,1.923,26.01,3.24,26.21102249
24/03/2020 20:30,27.3756,3.7733,27.6344218,1.4856,0.4333,1.5475,25.89,3.34,26.10455324,27.0056,3.7533,27.26517361,1.4856,0.4333,1.5475,25.52,3.32,25.73505003
24/03/2020 21:00,26.32704,4.10622,26.64533876,1.66704,0.48622,1.7365,24.66,3.62,24.92428535,25.96704,4.08622,26.28658137,1.66704,0.48622,1.7365,24.3,3.6,24.56521932
24/03/2020 21:30,25.53384,4.31362,25.89564254,2.82384,0.82362,2.9415,22.71,3.49,22.97660114,25.20384,4.30362,25.56862718,2.82384,0.82362,2.9415,22.38,3.48,22.648947
24/03/2020 22:00,24.2748,5.0114,24.78669088,3.1248,0.9114,3.255,21.15,4.1,21.54373459,23.9648,4.8814,24.45689484,3.1248,0.9114,3.255,20.84,3.97,21.2147708
24/03/2020 22:30,23.186,4.7505,23.66765401,2.676,0.7805,2.7875,20.51,3.97,20.89069171,22.866,4.7505,23.35425456,2.676,0.7805,2.7875,20.19,3.97,20.57661294
24/03/2020 23:00,22.26712,4.36666,22.69123956,1.97712,0.57666,2.0595,20.29,3.79,20.64093506,21.94712,4.37666,22.3792589,1.97712,0.57666,2.0595,19.97,3.8,20.32832753
24/03/2020 23:30,21.56584,4.47712,22.02566817,2.35584,0.68712,2.454,19.21,3.79,19.58030133,21.26584,4.48712,21.73407916,2.35584,0.68712,2.454,18.91,3.8,19.28802997
25/03/2020 00:00,20.73112,4.53116,21.22052656,1.58112,0.46116,1.647,19.15,4.07,19.57772714,20.42112,4.63116,20.93967013,1.58112,0.46116,1.647,18.84,4.17,19.29597108
25/03/2020 00:30,20.56208,4.32644,21.01231108,1.22208,0.35644,1.273,19.34,3.97,19.74326467,20.29208,4.24644,20.73163678,1.22208,0.35644,1.273,19.07,3.89,19.46270793
25/03/2020 01:00,20.74784,4.47812,21.22560773,1.22784,0.35812,1.279,19.52,4.12,19.95005764,20.46784,4.42812,20.94136388,1.22784,0.35812,1.279,19.24,4.07,19.66576975
25/03/2020 01:30,20.56096,4.68028,21.08691767,1.20096,0.35028,1.251,19.36,4.33,19.8383089,20.28096,4.63028,20.80280826,1.20096,0.35028,1.251,19.08,4.28,19.55415045
25/03/2020 02:00,20.17384,4.69112,20.71208409,0.96384,0.28112,1.004,19.21,4.41,19.70969812,19.90384,4.63112,20.43551123,0.96384,0.28112,1.004,18.94,4.35,19.43311864
25/03/2020 02:30,19.93208,4.73394,20.48653219,0.80208,0.23394,0.8355,19.13,4.5,19.65214747,19.65208,4.68394,20.20256276,0.80208,0.23394,0.8355,18.85,4.45,19.36814395
25/03/2020 03:00,19.9604,4.3997,20.43954325,0.8904,0.2597,0.9275,19.07,4.14,19.51421277,19.6904,4.3597,20.16727141,0.8904,0.2597,0.9275,18.8,4.1,19.2418814
25/03/2020 03:30,19.92152,4.38836,20.39913387,0.85152,0.24836,0.887,19.07,4.14,19.51421277,19.65152,4.34836,20.12685949,0.85152,0.24836,0.887,18.8,4.1,19.2418814
25/03/2020 04:00,19.89024,4.34132,20.35850453,0.69024,0.20132,0.719,19.2,4.14,19.64127287,19.62024,4.35132,20.09696005,0.69024,0.20132,0.719,18.93,4.15,19.3795614
25/03/2020 04:30,19.95648,4.36064,20.42734136,0.75648,0.22064,0.788,19.2,4.14,19.64127287,19.68648,4.26064,20.14225777,0.75648,0.22064,0.788,18.93,4.04,19.35630388
25/03/2020 05:00,19.98672,4.36946,20.45876724,0.78672,0.22946,0.8195,19.2,4.14,19.64127287,19.71672,4.26946,20.17367929,0.78672,0.22946,0.8195,18.93,4.04,19.35630388
25/03/2020 05:30,20.85032,4.11176,21.25188026,0.76032,0.22176,0.792,20.09,3.89,20.46314248,20.57032,4.07176,20.96943715,0.76032,0.22176,0.792,19.81,3.85,20.18064915
25/03/2020 06:00,21.204,4.097,21.5961808,0.984,0.287,1.025,20.22,3.81,20.57582319,20.924,4.077,21.31749763,0.984,0.287,1.025,19.94,3.79,20.29698746
25/03/2020 06:30,22.20776,4.05768,22.57541519,1.39776,0.40768,1.456,20.81,3.65,21.1276738,21.92776,4.02768,22.29459273,1.39776,0.40768,1.456,20.53,3.62,20.84670957
25/03/2020 07:00,23.41376,4.06568,23.76413077,2.21376,0.64568,2.306,21.2,3.42,21.47408671,23.12376,4.02568,23.47156527,2.21376,0.64568,2.306,20.91,3.38,21.18141874
25/03/2020 07:30,25.32896,3.44428,25.5620672,3.64896,1.06428,3.801,21.68,2.38,21.8102453,25.00896,3.50428,25.25327818,3.64896,1.06428,3.801,21.36,2.44,21.4989116
25/03/2020 08:00,26.22976,3.17368,26.4210627,4.46976,1.30368,4.656,21.76,1.87,21.84020375,25.91976,3.15368,26.11091067,4.46976,1.30368,4.656,21.45,1.85,21.52963074
25/03/2020 08:30,27.0464,3.3652,27.25495045,5.1264,1.4952,5.34,21.92,1.87,21.99962045,26.7364,3.3452,26.9448594,5.1264,1.4952,5.34,21.61,1.85,21.68904332
25/03/2020 09:00,27.59776,3.50518,27.8194652,6.25776,1.82518,6.5185,21.34,1.68,21.40602719,27.29776,3.48518,27.51934194,6.25776,1.82518,6.5185,21.04,1.66,21.1053832
25/03/2020 09:30,27.12544,3.71742,27.37898294,7.22544,2.10742,7.5265,19.9,1.61,19.96502191,26.83544,3.66742,27.08488157,7.22544,2.10742,7.5265,19.61,1.56,19.67195211
25/03/2020 10:00,25.85944,4.12192,26.18589051,8.02944,2.34192,8.364,17.83,1.78,17.91862997,25.57944,4.07192,25.90151121,8.02944,2.34192,8.364,17.55,1.73,17.63506167
25/03/2020 10:30,25.79304,4.30672,26.15011949,8.66304,2.52672,9.024,17.13,1.78,17.22223272,25.53304,4.25672,25.885436,8.66304,2.52672,9.024,16.87,1.73,16.95847281
25/03/2020 11:00,26.37296,4.53128,26.75940055,9.19296,2.68128,9.576,17.18,1.85,17.27932001,26.11296,4.49128,26.49638232,9.19296,2.68128,9.576,16.92,1.81,17.01653608
25/03/2020 11:30,27.60128,4.87954,28.02928055,9.70128,2.82954,10.1055,17.9,2.05,18.01700586,27.32128,4.82954,27.74485173,9.70128,2.82954,10.1055,17.62,2,17.73314411
25/03/2020 12:00,27.61832,4.95576,28.05942189,10.16832,2.96576,10.592,17.45,1.99,17.56310337,27.34832,4.91576,27.78660294,10.16832,2.96576,10.592,17.18,1.95,17.29031232
25/03/2020 12:30,28.08632,4.98726,28.52567499,10.27632,2.99726,10.7045,17.81,1.99,17.92083145,27.81632,4.94726,28.25284127,10.27632,2.99726,10.7045,17.54,1.95,17.64806222
25/03/2020 13:00,28.13472,4.84096,28.54815867,10.01472,2.92096,10.432,18.12,1.92,18.22143792,27.85472,4.80096,28.26543195,10.01472,2.92096,10.432,17.84,1.88,17.9387848
25/03/2020 13:30,28.07656,4.71608,28.46988992,9.58656,2.79608,9.986,18.49,1.92,18.58941903,27.79656,4.67608,28.18713309,9.58656,2.79608,9.986,18.21,1.88,18.30678836
25/03/2020 14:00,27.3804,4.6122,27.76614293,9.2304,2.6922,9.615,18.15,1.92,18.25127119,27.0904,4.5722,27.47352881,9.2304,2.6922,9.615,17.86,1.88,17.95867478
25/03/2020 14:30,27.11048,4.52514,27.48554198,8.76048,2.55514,9.1255,18.35,1.97,18.45544364,26.82048,4.48514,27.19291504,8.76048,2.55514,9.1255,18.06,1.93,18.16283293
25/03/2020 15:00,26.64792,4.43606,27.01463064,8.07792,2.35606,8.4145,18.57,2.08,18.68612587,26.35792,4.38606,26.72035683,8.07792,2.35606,8.4145,18.28,2.03,18.3923707
25/03/2020 15:30,26.16976,5.00118,26.64335076,7.16976,2.09118,7.4685,19,2.91,19.22155301,25.85976,5.01118,26.34082596,7.16976,2.09118,7.4685,18.69,2.92,18.9167254
25/03/2020 16:00,26.02992,5.24956,26.55399434,6.64992,1.93956,6.927,19.38,3.31,19.66063326,25.71992,5.23956,26.2481861,6.64992,1.93956,6.927,19.07,3.3,19.35342089
25/03/2020 16:30,26.21656,5.30358,26.74763502,6.04656,1.76358,6.2985,20.17,3.54,20.47829339,25.89656,5.28358,26.43005935,6.04656,1.76358,6.2985,19.85,3.52,20.15968502
25/03/2020 17:00,26.70216,4.94938,27.15698273,4.83216,1.40938,5.0335,21.87,3.54,22.15464962,26.36216,4.92938,26.81906536,4.83216,1.40938,5.0335,21.53,3.52,21.81584974
25/03/2020 17:30,27.92,4.405,28.26535733,3.72,1.085,3.875,24.2,3.32,24.42667394,27.57,4.375,27.91496955,3.72,1.085,3.875,23.85,3.29,24.07585097
25/03/2020 18:00,28.26504,3.98022,28.54390719,2.67504,0.78022,2.7865,25.59,3.2,25.78930205,27.89504,3.95022,28.17334724,2.67504,0.78022,2.7865,25.22,3.17,25.41844409
25/03/2020 18:30,28.5464,4.0427,28.83123959,2.3064,0.6727,2.4025,26.24,3.37,26.45551927,28.1564,4.0127,28.440897,2.3064,0.6727,2.4025,25.85,3.34,26.06488251
25/03/2020 19:00,29.40432,3.49126,29.61085833,2.16432,0.63126,2.2545,27.24,2.86,27.389728,29.00432,3.46126,29.21011639,2.16432,0.63126,2.2545,26.84,2.83,26.98878471
25/03/2020 19:30,29.0088,2.9234,29.15573263,1.5888,0.4634,1.655,27.42,2.46,27.53012895,28.6188,2.9234,28.76772464,1.5888,0.4634,1.655,27.03,2.46,27.14171144
25/03/2020 20:00,27.8724,3.1457,28.04935133,1.3224,0.3857,1.3775,26.55,2.76,26.69307213,27.4924,3.0957,27.66614206,1.3224,0.3857,1.3775,26.17,2.71,26.30994109
25/03/2020 20:30,26.99512,3.56066,27.2289332,1.78512,0.52066,1.8595,25.21,3.04,25.39263082,26.62512,3.53066,26.85819382,1.78512,0.52066,1.8595,24.84,3.01,25.02170458
25/03/2020 21:00,25.92008,3.75544,26.1907212,1.63008,0.47544,1.698,24.29,3.28,24.51045695,25.56008,3.74544,25.83304106,1.63008,0.47544,1.698,23.93,3.27,24.15238705
25/03/2020 21:30,24.77632,3.99226,25.09589952,1.51632,0.44226,1.5795,23.26,3.55,23.52934551,24.44632,3.97226,24.7669419,1.51632,0.44226,1.5795,22.93,3.53,23.200125
25/03/2020 22:00,23.83352,4.67936,24.28853815,1.64352,0.47936,1.712,22.19,4.2,22.58397883,23.49352,4.63936,23.94721577,1.64352,0.47936,1.712,21.85,4.16,22.24248412
25/03/2020 22:30,22.82552,4.85286,23.33569398,1.41552,0.41286,1.4745,21.41,4.44,21.86553681,22.48552,4.84286,23.00112829,1.41552,0.41286,1.4745,21.07,4.43,21.53067115
25/03/2020 23:00,21.90576,4.93418,22.45458647,1.14576,0.33418,1.1935,20.76,4.6,21.26352746,21.57576,4.92418,22.13054379,1.14576,0.33418,1.1935,20.43,4.59,20.93926933
25/03/2020 23:30,20.85472,5.03096,21.4529696,1.13472,0.33096,1.182,19.72,4.7,20.27235556,20.53472,5.02096,21.13964912,1.13472,0.33096,1.182,19.4,4.69,19.95886019
26/03/2020 00:00,19.73128,5.22704,20.41189255,1.12128,0.32704,1.168,18.61,4.9,19.24427447,19.41128,5.21704,20.10013178,1.12128,0.32704,1.168,18.29,4.89,18.93241136
26/03/2020 00:30,19.41288,4.86084,20.01218817,0.24288,0.07084,0.253,19.17,4.79,19.75937752,19.08288,4.89084,19.69966053,0.24288,0.07084,0.253,18.84,4.82,19.44679922
26/03/2020 01:00,19.98888,4.83634,20.56563902,0.15888,0.04634,0.1655,19.83,4.79,20.40031862,19.64888,4.86634,20.24252332,0.15888,0.04634,0.1655,19.49,4.82,20.07716364
26/03/2020 01:30,19.86504,4.85272,20.44917371,0.21504,0.06272,0.224,19.65,4.79,20.22539493,19.54504,4.88272,20.14570781,0.21504,0.06272,0.224,19.33,4.82,19.92187993
26/03/2020 02:00,19.45776,4.86518,20.05677942,0.25776,0.07518,0.2685,19.2,4.79,19.78848402,19.12776,4.89518,19.74421409,0.25776,0.07518,0.2685,18.87,4.82,19.47586455
26/03/2020 02:30,19.1976,4.6718,19.75787339,0.4176,0.1218,0.435,18.78,4.55,19.32332528,18.8776,4.7018,19.45432356,0.4176,0.1218,0.435,18.46,4.58,19.01967402
26/03/2020 03:00,19.05968,4.74824,19.64222963,0.67968,0.19824,0.708,18.38,4.55,18.93480657,18.73968,4.71824,19.32452833,0.67968,0.19824,0.708,18.06,4.52,18.61703521
26/03/2020 03:30,19.19792,4.56856,19.7340283,0.57792,0.16856,0.602,18.62,4.4,19.13280952,18.87792,4.58856,19.42757696,0.57792,0.16856,0.602,18.3,4.42,18.82621576
26/03/2020 04:00,19.07488,4.29934,19.55339795,0.37488,0.10934,0.3905,18.7,4.19,19.16366614,18.74488,4.31934,19.23609171,0.37488,0.10934,0.3905,18.37,4.21,18.84624631
26/03/2020 04:30,19.2304,4.1647,19.67620416,0.5304,0.1547,0.5525,18.7,4.01,19.12511699,18.9004,4.1947,19.36028482,0.5304,0.1547,0.5525,18.37,4.04,18.80900051
26/03/2020 05:00,19.39688,4.19284,19.84486989,0.62688,0.18284,0.653,18.77,4.01,19.19356663,19.07688,4.22284,19.53867263,0.62688,0.18284,0.653,18.45,4.04,18.88714113
26/03/2020 05:30,20.128,4.1565,20.55268538,0.948,0.2765,0.9875,19.18,3.88,19.56851553,19.798,4.1765,20.23373313,0.948,0.2765,0.9875,18.85,3.9,19.24922076
26/03/2020 06:00,20.28136,4.35998,20.74470991,1.37136,0.39998,1.4285,18.91,3.96,19.32018892,19.96136,4.37998,20.4362452,1.37136,0.39998,1.4285,18.59,3.98,19.01127297
26/03/2020 06:30,21.6796,4.0853,22.06115891,1.6296,0.4753,1.6975,20.05,3.61,20.37239799,21.3496,4.0953,21.73883397,1.6296,0.4753,1.6975,19.72,3.62,20.04950872
