Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
26/03/2020 07:00,22.79432,3.90126,23.12576169,2.16432,0.63126,2.2545,20.63,3.27,20.88755132,22.46432,3.90126,22.80055926,2.16432,0.63126,2.2545,20.3,3.27,20.56168524
26/03/2020 07:30,23.9484,3.9937,24.27911659,3.0984,0.9037,3.2275,20.85,3.09,21.07772758,23.6184,3.9937,23.95367317,3.0984,0.9037,3.2275,20.52,3.09,20.75134935
26/03/2020 08:00,24.64384,4.16112,24.99267432,4.32384,1.26112,4.504,20.32,2.9,20.52589584,24.32384,4.16112,24.67719822,4.32384,1.26112,4.504,20,2.9,20.20915634
26/03/2020 08:30,25.6064,4.1377,25.93854819,5.0664,1.4777,5.2775,20.54,2.66,20.71152336,25.2864,4.1177,25.61947459,5.0664,1.4777,5.2775,20.22,2.64,20.39161592
26/03/2020 09:00,26.45784,4.43312,26.82666305,6.86784,2.00312,7.154,19.59,2.43,19.74013678,26.14784,4.42312,26.5193048,6.86784,2.00312,7.154,19.28,2.42,19.43128405
26/03/2020 09:30,27.18912,4.62766,27.58012842,8.04912,2.34766,8.3845,19.14,2.28,19.27532101,26.88912,4.61766,27.2827337,8.04912,2.34766,8.3845,18.84,2.27,18.97626149
26/03/2020 10:00,27.66728,4.79004,28.07886867,9.01728,2.63004,9.393,18.65,2.16,18.77466644,27.36728,4.78004,27.78159097,9.01728,2.63004,9.393,18.35,2.15,18.47552435
26/03/2020 10:30,27.49832,5.25576,27.99608215,10.16832,2.96576,10.592,17.33,2.29,17.48064644,27.20832,5.23576,27.70750548,10.16832,2.96576,10.592,17.04,2.27,17.19053519
26/03/2020 11:00,27.45568,5.78124,28.05774581,11.45568,3.34124,11.933,16,2.44,16.18498069,27.16568,5.77124,27.77195314,11.45568,3.34124,11.933,15.71,2.43,15.89682358
26/03/2020 11:30,27.29176,5.66968,27.87445847,11.38176,3.31968,11.856,15.91,2.35,16.08261795,27.01176,5.65968,27.59831799,11.38176,3.31968,11.856,15.63,2.34,15.80419248
26/03/2020 12:00,27.52312,5.80966,28.129598,12.03312,3.50966,12.5345,15.49,2.3,15.65982439,27.23312,5.84966,27.85428777,12.03312,3.50966,12.5345,15.2,2.34,15.37906369
26/03/2020 12:30,27.86064,5.75352,28.44851936,11.84064,3.45352,12.334,16.02,2.3,16.18426396,27.58064,5.69352,28.16217095,11.84064,3.45352,12.334,15.74,2.24,15.89859113
26/03/2020 13:00,27.73152,5.71586,28.31445315,11.71152,3.41586,12.1995,16.02,2.3,16.18426396,27.45152,5.65586,28.02810558,11.71152,3.41586,12.1995,15.74,2.24,15.89859113
26/03/2020 13:30,27.60624,5.66182,28.18085685,11.52624,3.36182,12.0065,16.08,2.3,16.24365722,27.32624,5.60182,27.89451164,11.52624,3.36182,12.0065,15.8,2.24,15.95799486
26/03/2020 14:00,27.11464,5.68802,27.70482402,11.20464,3.26802,11.6715,15.91,2.42,16.09299537,26.84464,5.67802,27.4385606,11.20464,3.26802,11.6715,15.64,2.41,15.82459162
26/03/2020 14:30,26.60672,5.34446,27.13817978,10.02672,2.92446,10.4445,16.58,2.42,16.75567963,26.30672,5.33446,26.8421307,10.02672,2.92446,10.4445,16.28,2.41,16.45741474
26/03/2020 15:00,26.19744,5.11092,26.69133503,9.39744,2.74092,9.789,16.8,2.37,16.9663461,25.89744,5.09092,26.39308366,9.39744,2.74092,9.789,16.5,2.35,16.66650833
26/03/2020 15:30,25.99032,4.96426,26.46017028,8.62032,2.51426,8.9795,17.37,2.45,17.54193262,25.69032,4.95426,26.16366247,8.62032,2.51426,8.9795,17.07,2.44,17.24350602
26/03/2020 16:00,26.18816,4.93238,26.64860403,8.16816,2.38238,8.5085,18.02,2.55,18.19953021,25.87816,4.91238,26.34028554,8.16816,2.38238,8.5085,17.71,2.53,17.88980156
26/03/2020 16:30,26.47992,5.15706,26.97742447,7.90992,2.30706,8.2395,18.57,2.85,18.78742665,26.16992,5.12706,26.66742314,7.90992,2.30706,8.2395,18.26,2.82,18.47647152
26/03/2020 17:00,27.1552,4.7711,27.57114945,6.1752,1.8011,6.4325,20.98,2.97,21.18917884,26.8252,4.7611,27.24443848,6.1752,1.8011,6.4325,20.65,2.96,20.86106661
26/03/2020 17:30,27.68296,4.58878,28.0607052,5.17296,1.50878,5.3885,22.51,3.08,22.71973811,27.34296,4.55878,27.72038846,5.17296,1.50878,5.3885,22.17,3.05,22.37881588
26/03/2020 18:00,28.22,4.21,28.53230625,4.08,1.19,4.25,24.14,3.02,24.32817297,27.86,4.19,28.17331539,4.08,1.19,4.25,23.78,3,23.96848765
26/03/2020 18:30,28.61184,3.99762,28.88976209,3.59184,1.04762,3.7415,25.02,2.95,25.19331062,28.25184,3.95762,28.52769215,3.59184,1.04762,3.7415,24.66,2.91,24.83110348
26/03/2020 19:00,29.10896,4.12178,29.39933031,3.46896,1.01178,3.6135,25.64,3.11,25.82792481,28.73896,4.07178,29.02597482,3.46896,1.01178,3.6135,25.27,3.06,25.45459683
26/03/2020 19:30,28.73192,3.91556,28.99749708,2.76192,0.80556,2.877,25.97,3.11,26.1555539,28.36192,3.86556,28.62413423,2.76192,0.80556,2.877,25.6,3.06,25.78223419
26/03/2020 20:00,27.92,3.85,28.18419593,2.88,0.84,3,25.04,3.01,25.22026368,27.56,3.83,27.824854,2.88,0.84,3,24.68,2.99,24.86046057
26/03/2020 20:30,27.10016,4.15588,27.41696574,2.90016,0.84588,3.021,24.2,3.31,24.42531678,26.75016,4.15588,27.07106201,2.90016,0.84588,3.021,23.85,3.31,24.07859215
26/03/2020 21:00,25.96112,4.59366,26.36439766,2.96112,0.86366,3.0845,23,3.73,23.30049141,25.65112,4.33366,26.01462216,2.96112,0.86366,3.0845,22.69,3.47,22.95380143
26/03/2020 21:30,24.82016,5.21338,25.36177583,2.72016,0.79338,2.8335,22.1,4.42,22.53766625,24.48016,5.21338,25.02913432,2.72016,0.79338,2.8335,21.76,4.42,22.20436894
26/03/2020 22:00,23.88304,4.77672,24.35603937,2.66304,0.77672,2.774,21.22,4,21.59371205,23.55304,4.77672,24.03253518,2.66304,0.77672,2.774,20.89,4,21.26951104
26/03/2020 22:30,23.08568,4.70374,23.56000405,3.23568,0.94374,3.3705,19.85,3.76,20.20297255,22.76568,4.69374,23.24451292,3.23568,0.94374,3.3705,19.53,3.75,19.88676444
26/03/2020 23:00,22.09104,4.60322,22.56554193,2.89104,0.84322,3.0115,19.2,3.76,19.56470291,21.78104,4.64322,22.27045566,2.89104,0.84322,3.0115,18.89,3.8,19.26842235
26/03/2020 23:30,20.92384,4.86612,21.48222996,3.00384,0.87612,3.129,17.92,3.99,18.35882622,20.61384,4.86612,21.18040423,3.00384,0.87612,3.129,17.61,3.99,18.05636176
27/03/2020 00:00,20.19808,4.79444,20.75931335,2.51808,0.73444,2.623,17.68,4.06,18.1401764,19.88808,4.79444,20.45781956,2.51808,0.73444,2.623,17.37,4.06,17.83817536
27/03/2020 00:30,20.21088,4.84234,20.78287581,2.27088,0.66234,2.3655,17.94,4.18,18.42053202,19.90088,4.83234,20.47917319,2.27088,0.66234,2.3655,17.63,4.17,18.11645109
27/03/2020 01:00,20.43584,4.79212,20.99018748,1.75584,0.51212,1.829,18.68,4.28,19.16404968,20.11584,4.79212,20.67876769,1.75584,0.51212,1.829,18.36,4.28,18.85226777
27/03/2020 01:30,20.38464,4.74802,20.93029483,1.60464,0.46802,1.6715,18.78,4.28,19.2615368,20.07464,4.74802,20.62849643,1.60464,0.46802,1.6715,18.47,4.28,18.95941191
27/03/2020 02:00,19.60512,5.39066,20.33273089,1.54512,0.45066,1.6095,18.06,4.94,18.72343985,19.28512,5.34066,20.01095956,1.54512,0.45066,1.6095,17.74,4.89,18.40162221
27/03/2020 02:30,19.16488,5.43434,19.92045875,1.45488,0.42434,1.5155,17.71,5.01,18.40500475,18.85488,5.40434,19.61411203,1.45488,0.42434,1.5155,17.4,4.98,18.09862978
27/03/2020 03:00,19.02016,5.30838,19.74703483,1.88016,0.54838,1.9585,17.14,4.76,17.78868179,18.71016,5.25838,19.4350366,1.88016,0.54838,1.9585,16.83,4.71,17.47664155
27/03/2020 03:30,18.99024,5.20882,19.69164851,2.19024,0.63882,2.2815,16.8,4.57,17.41048247,18.68024,5.18882,19.38750163,2.19024,0.63882,2.2815,16.49,4.55,17.10621524
27/03/2020 04:00,18.81912,5.44266,19.59035031,2.64912,0.77266,2.7595,16.17,4.67,16.83085856,18.52912,5.43266,19.30911916,2.64912,0.77266,2.7595,15.88,4.66,16.54962235
27/03/2020 04:30,18.99888,5.44884,19.76479948,3.21888,0.93884,3.353,15.78,4.51,16.41184024,18.70888,5.44884,19.48620148,3.21888,0.93884,3.353,15.49,4.51,16.13320179
27/03/2020 05:00,19.2084,5.4662,19.97102834,3.7584,1.0962,3.915,15.45,4.37,16.05613278,18.9184,5.4562,19.689489,3.7584,1.0962,3.915,15.16,4.36,15.77451109
27/03/2020 05:30,19.85416,5.26538,20.54049405,3.34416,0.97538,3.4835,16.51,4.29,17.058259,19.55416,5.25538,20.24806638,3.34416,0.97538,3.4835,16.21,4.28,16.7655152
27/03/2020 06:00,20.02968,5.28574,20.71538385,2.89968,0.84574,3.0205,17.13,4.44,17.69605888,19.72968,5.27574,20.42287212,2.89968,0.84574,3.0205,16.83,4.43,17.40326981
27/03/2020 06:30,21.12128,4.97954,21.7003292,2.98128,0.86954,3.1055,18.14,4.11,18.59977688,20.81128,5.11954,21.43173033,2.98128,0.86954,3.1055,17.83,4.25,18.32952263
27/03/2020 07:00,22.17576,5.21418,22.78051809,3.78576,1.10418,3.9435,18.39,4.11,18.84367798,21.87576,5.18418,22.48165025,3.78576,1.10418,3.9435,18.09,4.08,18.54439268
27/03/2020 07:30,23.18232,4.88526,23.69146947,3.89232,1.13526,4.0545,19.29,3.75,19.65112211,22.88232,4.88526,23.3979985,3.89232,1.13526,4.0545,18.99,3.75,19.35671976
27/03/2020 08:00,24.17936,4.96148,24.68314676,5.31936,1.55148,5.541,18.86,3.41,19.16579505,23.88936,4.97148,24.40117076,5.31936,1.55148,5.541,18.57,3.42,18.88230124
27/03/2020 08:30,25.12224,4.90482,25.59656621,5.98224,1.74482,6.2315,19.14,3.16,19.39910307,24.83224,4.87482,25.30620504,5.98224,1.74482,6.2315,18.85,3.13,19.10809776
27/03/2020 09:00,25.70504,5.13522,26.21296561,7.35504,2.14522,7.6615,18.35,2.99,18.59200366,25.41504,5.12522,25.92666848,7.35504,2.14522,7.6615,18.06,2.98,18.30420717
27/03/2020 09:30,26.09832,5.32576,26.6361789,8.72832,2.54576,9.092,17.37,2.78,17.59105739,25.81832,5.28576,26.35384045,8.72832,2.54576,9.092,17.09,2.74,17.30825526
27/03/2020 10:00,26.62992,4.80706,27.06031162,9.82992,2.86706,10.2395,16.8,1.94,16.91164096,26.33992,4.94706,26.80046246,9.82992,2.86706,10.2395,16.51,2.08,16.6405078
27/03/2020 10:30,26.76552,5.18786,27.26365625,11.13552,3.24786,11.5995,15.63,1.94,15.74993651,26.50552,5.14786,27.00079727,11.13552,3.24786,11.5995,15.37,1.9,15.48699132
27/03/2020 11:00,26.086,4.9055,26.54323504,10.716,3.1255,11.1625,15.37,1.78,15.47272762,25.836,4.8455,26.28645595,10.716,3.1255,11.1625,15.12,1.72,15.21751622
27/03/2020 11:30,24.994,4.327,25.36578335,9.384,2.737,9.775,15.61,1.59,15.69076799,24.744,4.257,25.10752049,9.384,2.737,9.775,15.36,1.52,15.43502511
27/03/2020 12:00,25.03672,4.33946,25.41000318,9.42672,2.74946,9.8195,15.61,1.59,15.69076799,24.78672,4.26946,25.15173507,9.42672,2.74946,9.8195,15.36,1.52,15.43502511
27/03/2020 12:30,27.196,5.2055,27.68970289,12.396,3.6155,12.9125,14.8,1.59,14.88516375,26.966,5.1355,27.45065603,12.396,3.6155,12.9125,14.57,1.52,14.64907164
27/03/2020 13:00,27.17304,5.36672,27.69793831,12.26304,3.57672,12.774,14.91,1.79,15.01706363,26.94304,5.31672,27.46260942,12.26304,3.57672,12.774,14.68,1.74,14.78276023
27/03/2020 13:30,26.8532,5.5576,27.42227686,12.1632,3.5476,12.67,14.69,2.01,14.82687425,26.6132,5.4976,27.17509926,12.1632,3.5476,12.67,14.45,1.95,14.58098076
27/03/2020 14:00,26.33688,5.49784,26.90459984,11.54688,3.36784,12.028,14.79,2.13,14.94259014,26.10688,5.42784,26.66515761,11.54688,3.36784,12.028,14.56,2.06,14.70500595
27/03/2020 14:30,25.768,5.604,26.37033636,11.568,3.374,12.05,14.2,2.23,14.37403562,25.538,5.544,26.13284102,11.568,3.374,12.05,13.97,2.17,14.13753161
27/03/2020 15:00,25.37968,5.73074,26.01863828,11.17968,3.26074,11.6455,14.2,2.47,14.41321963,25.14968,5.67074,25.78107244,11.17968,3.26074,11.6455,13.97,2.41,14.17635355
27/03/2020 15:30,25.17464,6.17052,25.91983442,10.90464,3.18052,11.359,14.27,2.99,14.5798834,24.94464,6.14052,25.68931783,10.90464,3.18052,11.359,14.04,2.96,14.3486306
27/03/2020 16:00,25.16112,6.19366,25.9122246,10.40112,3.03366,10.8345,14.76,3.16,15.09447581,24.92112,6.14366,25.66723164,10.40112,3.03366,10.8345,14.52,3.11,14.84932658
27/03/2020 16:30,25.6504,6.3522,26.42524295,10.1904,2.9722,10.615,15.46,3.38,15.82516983,25.3904,6.3222,26.16567647,10.1904,2.9722,10.615,15.2,3.35,15.56478397
27/03/2020 17:00,26.27432,6.04626,26.96103024,9.48432,2.76626,9.8795,16.79,3.28,17.10738145,25.99432,6.03626,26.6859721,9.48432,2.76626,9.8795,16.51,3.27,16.83071597
27/03/2020 17:30,26.97736,5.38298,27.50916986,8.30736,2.42298,8.6535,18.67,2.96,18.90318756,26.68736,5.36298,27.2208879,8.30736,2.42298,8.6535,18.38,2.94,18.6136509
27/03/2020 18:00,27.66856,5.04208,28.12422058,7.13856,2.08208,7.436,20.53,2.96,20.74228772,27.35856,5.02208,27.8156807,7.13856,2.08208,7.436,20.22,2.94,20.43262098
27/03/2020 18:30,27.8328,4.9679,28.27268622,6.2328,1.8179,6.4925,21.6,3.15,21.8284791,27.5128,4.9179,27.9488802,6.2328,1.8179,6.4925,21.28,3.1,21.50461346
27/03/2020 19:00,28.6236,4.3648,28.95448076,6.1536,1.7948,6.41,22.47,2.57,22.61649398,28.3236,4.2748,28.64437522,6.1536,1.7948,6.41,22.17,2.48,22.30827873
27/03/2020 19:30,28.23824,3.99282,28.51913059,4.87824,1.42282,5.0815,23.36,2.57,23.50094679,27.92824,3.90282,28.19962045,4.87824,1.42282,5.0815,23.05,2.48,23.18303043
27/03/2020 20:00,27.33064,4.35352,27.67520586,4.88064,1.42352,5.084,22.45,2.93,22.64039311,27.03064,4.26352,27.36481503,4.88064,1.42352,5.084,22.15,2.84,22.33132553
27/03/2020 20:30,26.4544,4.4167,26.82056148,4.2744,1.2467,4.4525,22.18,3.17,22.40538551,26.1544,4.3267,26.50986556,4.2744,1.2467,4.4525,21.88,3.08,22.09571904
27/03/2020 21:00,25.37304,4.61422,25.78918737,4.16304,1.21422,4.3365,21.21,3.4,21.48078444,25.08304,4.50422,25.48424795,4.16304,1.21422,4.3365,20.92,3.29,21.17712209
27/03/2020 21:30,24.1264,4.9927,24.63757761,3.7464,1.0927,3.9025,20.38,3.9,20.74980482,23.8264,4.9627,24.33774288,3.7464,1.0927,3.9025,20.08,3.87,20.44953056
27/03/2020 22:00,23.38304,4.88672,23.88821031,3.62304,1.05672,3.774,19.76,3.83,20.12775447,23.10304,4.84672,23.60595586,3.62304,1.05672,3.774,19.48,3.79,19.84526392
27/03/2020 22:30,22.63904,4.87972,23.15896801,3.35904,0.97972,3.499,19.28,3.9,19.67049567,22.34904,4.84972,22.86917954,3.35904,0.97972,3.499,18.99,3.87,19.38032507
27/03/2020 23:00,21.55104,5.13572,22.15452426,3.31104,0.96572,3.449,18.24,4.17,18.7105986,21.27104,4.98572,21.84752953,3.31104,0.96572,3.449,17.96,4.02,18.40440165
27/03/2020 23:30,20.358,5.8215,21.1739941,3.708,1.0815,3.8625,16.65,4.74,17.31155972,20.068,5.8215,20.89532211,3.708,1.0815,3.8625,16.36,4.74,17.03282713
28/03/2020 00:00,19.55568,5.91124,20.42957118,4.01568,1.17124,4.183,15.54,4.74,16.24682123,19.27568,5.91124,20.16171118,4.01568,1.17124,4.183,15.26,4.74,15.97921149
28/03/2020 00:30,19.55136,5.96248,20.44032401,4.19136,1.22248,4.366,15.36,4.74,16.07473794,19.28136,5.96248,20.18222018,4.19136,1.22248,4.366,15.09,4.74,15.81694345
28/03/2020 01:00,19.97656,5.93858,20.84057777,4.48656,1.30858,4.6735,15.49,4.63,16.16715807,19.69656,5.92858,20.5694564,4.48656,1.30858,4.6735,15.21,4.62,15.89617879
28/03/2020 01:30,20.02216,5.84188,20.8570001,4.53216,1.32188,4.721,15.49,4.52,16.13600012,19.74216,5.84188,20.58835699,4.53216,1.32188,4.721,15.21,4.52,15.86740369
28/03/2020 02:00,19.60536,5.88948,20.47086015,4.69536,1.36948,4.891,14.91,4.52,15.58006739,19.33536,5.88948,20.21242492,4.69536,1.36948,4.891,14.64,4.52,15.32187978
28/03/2020 02:30,19.29592,6.09506,20.23566863,5.12592,1.49506,5.3395,14.17,4.6,14.89794952,19.05592,6.09506,20.00694488,5.12592,1.49506,5.3395,13.93,4.6,14.66986367
28/03/2020 03:00,19.08216,6.07438,20.02565661,5.43216,1.58438,5.6585,13.65,4.49,14.36950243,18.84216,6.09438,19.8032437,5.43216,1.58438,5.6585,13.41,4.51,14.14808114
28/03/2020 03:30,18.93296,5.62128,19.74982945,5.59296,1.63128,5.826,13.34,3.99,13.92392545,18.69296,5.65128,19.52853602,5.59296,1.63128,5.826,13.1,4.02,13.70293399
28/03/2020 04:00,18.73136,5.72998,19.58817292,5.45136,1.58998,5.6785,13.28,4.14,13.91035585,18.49136,5.75998,19.36769899,5.45136,1.58998,5.6785,13.04,4.17,13.69052592
28/03/2020 04:30,18.5772,5.6646,19.42163878,5.2272,1.5246,5.445,13.35,4.14,13.97719929,18.3372,5.6946,19.20107739,5.2272,1.5246,5.445,13.11,4.17,13.75721629
28/03/2020 05:00,18.57464,5.71052,19.43263466,5.38464,1.57052,5.609,13.19,4.14,13.82446021,18.33464,5.74052,19.21230319,5.38464,1.57052,5.609,12.95,4.17,13.60483002
28/03/2020 05:30,18.64216,5.63688,19.47574249,5.13216,1.49688,5.346,13.51,4.14,14.13009908,18.40216,5.66688,19.25494798,5.13216,1.49688,5.346,13.27,4.17,13.90977354
28/03/2020 06:00,18.28096,5.84528,19.19272771,4.92096,1.43528,5.126,13.36,4.41,14.06903337,18.04096,5.87528,18.97353823,4.92096,1.43528,5.126,13.12,4.44,13.85092055
28/03/2020 06:30,18.87672,6.04946,19.82237433,5.34672,1.55946,5.5695,13.53,4.49,14.25556032,18.62672,6.06946,19.59063661,5.34672,1.55946,5.5695,13.28,4.51,14.02492424
28/03/2020 07:00,19.49496,6.21978,20.4631163,6.20496,1.80978,6.4635,13.29,4.41,14.00257833,19.25496,6.23978,20.24075935,6.20496,1.80978,6.4635,13.05,4.43,13.78141502
28/03/2020 07:30,20.17416,6.08788,21.07270781,6.40416,1.86788,6.671,13.77,4.22,14.40212831,19.92416,6.10788,20.83934619,6.40416,1.86788,6.671,13.52,4.24,14.16926251
28/03/2020 08:00,20.59424,6.01832,21.45560292,6.71424,1.95832,6.994,13.88,4.06,14.46160434,20.34424,6.03832,21.2214375,6.71424,1.95832,6.994,13.63,4.08,14.22755425
28/03/2020 08:30,20.96104,6.09322,21.8287088,6.97104,2.03322,7.2615,13.99,4.06,14.56721319,20.71104,6.11322,21.59441216,6.97104,2.03322,7.2615,13.74,4.08,14.33296899
28/03/2020 09:00,22.26888,6.04884,23.07577695,8.01888,2.33884,8.353,14.25,3.71,14.72503311,22.01888,6.03884,22.83196586,8.01888,2.33884,8.353,14,3.7,14.48067678
28/03/2020 09:30,23.19368,5.40774,23.81576041,8.56368,2.49774,8.9205,14.63,2.91,14.91660149,22.91368,5.42774,23.54776195,8.56368,2.49774,8.9205,14.35,2.93,14.64607115
28/03/2020 10:00,24.32568,6.00374,25.05561018,10.19568,2.97374,10.6205,14.13,3.03,14.4512214,24.06568,6.01374,24.80568529,10.19568,2.97374,10.6205,13.87,3.04,14.19924294
28/03/2020 10:30,24.24032,5.45676,24.84691819,8.32032,2.42676,8.667,15.92,3.03,16.20577983,23.95032,5.46676,24.56630402,8.32032,2.42676,8.667,15.63,3.04,15.92289233
28/03/2020 11:00,25.04112,5.43616,25.62439319,8.66112,2.52616,9.022,16.38,2.91,16.636481,24.75112,5.47616,25.34967987,8.66112,2.52616,9.022,16.09,2.95,16.35819672
28/03/2020 11:30,25.74168,5.87674,26.40398005,10.65168,3.10674,11.0955,15.09,2.77,15.34213153,25.46168,5.89674,26.13558285,10.65168,3.10674,11.0955,14.81,2.79,15.07050762
28/03/2020 12:00,25.58624,5.88432,26.25415966,10.98624,3.20432,11.444,14.6,2.68,14.84393479,25.32624,5.89432,26.00310445,10.98624,3.20432,11.444,14.34,2.69,14.59012337
28/03/2020 12:30,26.0712,5.2941,26.6032886,9.5112,2.7741,9.9075,16.56,2.52,16.75064178,25.7712,5.3141,26.31338838,9.5112,2.7741,9.9075,16.26,2.54,16.45719296
28/03/2020 13:00,26.12536,5.51698,26.70152624,10.27536,2.99698,10.7035,15.85,2.52,16.04907786,25.83536,5.53698,26.42203576,10.27536,2.99698,10.7035,15.56,2.54,15.76595065
28/03/2020 13:30,25.51528,5.61654,26.12613701,9.48528,2.76654,9.8805,16.03,2.85,16.28138201,25.22528,5.63654,25.84734675,9.48528,2.76654,9.8805,15.74,2.87,15.99951562
28/03/2020 14:00,25.30744,5.69592,25.94050932,9.27744,2.70592,9.664,16.03,2.99,16.30647111,25.01744,5.70592,25.65988751,9.27744,2.70592,9.664,15.74,3,16.02334547
28/03/2020 14:30,25.32608,6.24094,26.08370488,11.14608,3.25094,11.6105,14.18,2.99,14.49180803,25.06608,6.25094,25.83374958,11.14608,3.25094,11.6105,13.92,3,14.23960674
28/03/2020 15:00,24.71648,6.71064,25.61126847,10.35648,3.02064,10.788,14.36,3.69,14.82652016,24.45648,6.73064,25.36574321,10.35648,3.02064,10.788,14.1,3.71,14.57992112
28/03/2020 15:30,24.56088,6.80234,25.48545969,10.67088,3.11234,11.1155,13.89,3.69,14.37178486,24.31088,6.82234,25.25001405,10.67088,3.11234,11.1155,13.64,3.71,14.13554739
28/03/2020 16:00,24.56272,6.91996,25.51887655,10.42272,3.03996,10.857,14.14,3.88,14.6626737,24.31272,6.91996,25.2783346,10.42272,3.03996,10.857,13.89,3.88,14.42173707
28/03/2020 16:30,24.44576,6.06668,25.18729418,8.28576,2.41668,8.631,16.16,3.65,16.5670788,24.15576,6.07668,24.90836769,8.28576,2.41668,8.631,15.87,3.66,16.28657423
28/03/2020 17:00,25.20376,5.54068,25.80559344,6.89376,2.01068,7.181,18.31,3.53,18.64717137,24.89376,5.56068,25.50726267,6.89376,2.01068,7.181,18,3.55,18.34672995
28/03/2020 17:30,26.31056,5.36308,26.85159576,6.73056,1.96308,7.011,19.58,3.4,19.87300682,25.99056,5.39308,26.54419939,6.73056,1.96308,7.011,19.26,3.43,19.56303913
28/03/2020 18:00,27.7012,4.7591,28.10703674,6.5112,1.8991,6.7825,21.19,2.86,21.38213507,27.3712,4.7291,27.77673444,6.5112,1.8991,6.7825,20.86,2.83,21.05109261
28/03/2020 18:30,27.83328,4.15304,28.14141462,5.87328,1.71304,6.118,21.96,2.44,22.09513974,27.51328,4.12304,27.82049667,5.87328,1.71304,6.118,21.64,2.41,21.7737847
28/03/2020 19:00,28.4624,4.0482,28.74884584,6.0624,1.7682,6.315,22.4,2.28,22.51573672,28.1424,4.0182,28.427814,6.0624,1.7682,6.315,22.08,2.25,22.19434387
28/03/2020 19:30,28.26176,4.23218,28.57688622,5.56176,1.62218,5.7935,22.7,2.61,22.84955361,27.94176,4.20218,28.25597757,5.56176,1.62218,5.7935,22.38,2.58,22.5282223
28/03/2020 20:00,27.106,4.4405,27.46731287,5.556,1.6205,5.7875,21.55,2.82,21.73372725,26.806,4.4105,27.16641578,5.556,1.6205,5.7875,21.25,2.79,21.43237271
28/03/2020 20:30,26.21432,4.62126,26.61853897,5.76432,1.68126,6.0045,20.45,2.94,20.66025411,25.90432,4.59126,26.3080494,5.76432,1.68126,6.0045,20.14,2.91,20.34914495
28/03/2020 21:00,25.47256,4.68908,25.90055567,5.72256,1.66908,5.961,19.75,3.02,19.97956206,25.16256,4.65908,25.59026089,5.72256,1.66908,5.961,19.44,2.99,19.6685968
28/03/2020 21:30,24.31272,5.44496,24.91497428,5.02272,1.46496,5.232,19.29,3.98,19.69630676,24.01272,5.46496,24.62674379,5.02272,1.46496,5.232,18.99,4,19.40670245
28/03/2020 22:00,23.42968,5.76074,24.12749532,5.65968,1.65074,5.8955,17.77,4.11,18.23910634,23.12968,5.76074,23.83627954,5.65968,1.65074,5.8955,17.47,4.11,17.9469496
28/03/2020 22:30,22.31632,5.54976,22.99604258,4.93632,1.43976,5.142,17.38,4.11,17.85935329,22.02632,5.54976,22.71472229,4.93632,1.43976,5.142,17.09,4.11,17.57726372
28/03/2020 23:00,21.20448,5.61714,21.93586638,4.34448,1.26714,4.5255,16.86,4.35,17.41212509,20.91448,5.60714,21.65307121,4.34448,1.26714,4.5255,16.57,4.34,17.1289375
28/03/2020 23:30,20.6632,6.0851,21.54057279,5.0232,1.4651,5.2325,15.64,4.62,16.30809615,20.3632,6.1051,21.25869611,5.0232,1.4651,5.2325,15.34,4.64,16.02639074
29/03/2020 00:00,19.94016,6.02588,20.83077556,4.82016,1.40588,5.021,15.12,4.62,15.81008539,19.65016,6.04588,20.5592182,4.82016,1.40588,5.021,14.83,4.64,15.53893497
29/03/2020 00:30,19.7484,6.0462,20.65322825,4.4784,1.3062,4.665,15.27,4.74,15.98876168,19.4584,6.0662,20.3820537,4.4784,1.3062,4.665,14.98,4.76,15.71807876
29/03/2020 01:00,20.24416,6.03038,21.12324542,5.38416,1.57038,5.6085,14.86,4.46,15.51487029,19.96416,6.05038,20.86084329,5.38416,1.57038,5.6085,14.58,4.48,15.25276368
29/03/2020 01:30,6.0606,1.7638,6.312041096,6.0576,1.7668,6.31,0.003,-0.003,0.004242641,6.0606,1.7638,6.312041096,6.0576,1.7668,6.31,0.003,-0.003,0.004242641
29/03/2020 02:00,5.35164,1.55702,5.573541241,5.34864,1.56002,5.5715,0.003,-0.003,0.004242641,5.35164,1.55702,5.573541241,5.34864,1.56002,5.5715,0.003,-0.003,0.004242641
29/03/2020 02:30,19.0716,5.7463,19.91848112,4.8216,1.4063,5.0225,14.25,4.34,14.89624449,18.8116,5.7663,19.67553075,4.8216,1.4063,5.0225,13.99,4.36,14.65365825
29/03/2020 03:00,20.15008,6.16044,21.07075568,5.59008,1.63044,5.823,14.56,4.53,15.24842615,19.88008,6.18044,20.81863154,5.59008,1.63044,5.823,14.29,4.55,14.99688634
29/03/2020 03:30,20.00912,6.29766,20.97678251,5.88912,1.71766,6.1345,14.12,4.58,14.84421773,19.74912,6.30766,20.73196362,5.88912,1.71766,6.1345,13.86,4.59,14.6002637
29/03/2020 04:00,18.9896,6.0728,19.93699596,5.2896,1.5428,5.51,13.7,4.53,14.42951489,18.7496,6.0828,19.71161982,5.2896,1.5428,5.51,13.46,4.54,14.20504136
29/03/2020 04:30,19.36768,6.14724,20.31983239,6.12768,1.78724,6.383,13.24,4.36,13.93941175,19.11768,6.17724,20.09089303,6.12768,1.78724,6.383,12.99,4.39,13.71175408
29/03/2020 05:00,19.28064,6.16102,20.24107819,5.66064,1.65102,5.8965,13.62,4.51,14.34728197,19.03064,6.18102,20.00925454,5.66064,1.65102,5.8965,13.37,4.53,14.11657891
29/03/2020 05:30,18.83136,6.16748,19.81559812,5.99136,1.74748,6.241,12.84,4.42,13.5794698,18.58136,6.18748,19.58447978,5.99136,1.74748,6.241,12.59,4.44,13.34997004
29/03/2020 06:00,18.9088,6.3409,19.94366391,5.7288,1.6709,5.9675,13.18,4.67,13.98289312,18.6388,6.3609,19.69431172,5.7288,1.6709,5.9675,12.91,4.69,13.73550873
29/03/2020 06:30,18.62976,6.22868,19.64343178,5.78976,1.68868,6.031,12.84,4.54,13.61900143,18.36976,6.24868,19.40345547,5.78976,1.68868,6.031,12.58,4.56,13.38095662
29/03/2020 07:00,19.26696,6.61328,20.37035149,6.21696,1.81328,6.476,13.05,4.8,13.90476537,19.00696,6.63328,20.13119301,6.21696,1.81328,6.476,12.79,4.82,13.66808326
29/03/2020 07:30,20.21552,6.92036,21.36723266,6.99552,2.04036,7.287,13.22,4.88,14.09194096,19.96552,6.94036,21.13742146,6.99552,2.04036,7.287,12.97,4.9,13.86473584
29/03/2020 08:00,21.87328,7.37304,23.08250629,8.75328,2.55304,9.118,13.12,4.82,13.97736742,21.62328,7.38304,22.84897192,8.75328,2.55304,9.118,12.87,4.83,13.74648319
29/03/2020 08:30,23.9732,7.7151,25.18406413,10.7832,3.1451,11.2325,13.19,4.57,13.95926216,23.7332,7.7251,24.9588051,10.7832,3.1451,11.2325,12.95,4.58,13.73604383
29/03/2020 09:00,23.91184,7.90012,25.18308933,11.69184,3.41012,12.179,12.22,4.49,13.0187749,23.67184,7.93012,24.96483151,11.69184,3.41012,12.179,11.98,4.52,12.80432739
29/03/2020 09:30,22.2076,7.5393,23.45247412,11.2776,3.2893,11.7475,10.93,4.25,11.72720768,21.9976,7.5693,23.26346295,11.2776,3.2893,11.7475,10.72,4.28,11.54282461
29/03/2020 10:00,23.3616,7.4438,24.51886035,12.3216,3.5938,12.835,11.04,3.85,11.69205286,23.1516,7.4638,24.32498495,12.3216,3.5938,12.835,10.83,3.87,11.50068694
29/03/2020 10:30,24.80248,6.96614,25.76218393,12.67248,3.69614,13.2005,12.13,3.27,12.56303307,24.59248,6.97614,25.56279722,12.67248,3.69614,13.2005,11.92,3.28,12.3630417
29/03/2020 11:00,24.44424,6.45832,25.2830134,12.47424,3.63832,12.994,11.97,2.82,12.29769491,24.24424,6.41832,25.0794339,12.47424,3.63832,12.994,11.77,2.78,12.09385381
29/03/2020 11:30,25.12912,6.55016,25.96877487,12.78912,3.73016,13.322,12.34,2.82,12.65811992,24.92912,6.51016,25.7651549,12.78912,3.73016,13.322,12.14,2.78,12.45423623
29/03/2020 12:00,27.98744,6.92342,28.83106904,14.61744,4.26342,15.2265,13.37,2.66,13.63203947,27.77744,6.90342,28.62242793,14.61744,4.26342,15.2265,13.16,2.64,13.42219058
29/03/2020 12:30,26.4956,6.5758,27.29941327,13.4256,3.9158,13.985,13.07,2.66,13.33793462,26.2856,6.5558,27.09079698,13.4256,3.9158,13.985,12.86,2.64,13.12818342
29/03/2020 13:00,26.48912,6.95016,27.3857299,14.70912,4.29016,15.322,11.78,2.66,12.07658892,26.29912,6.93016,27.19689009,14.70912,4.29016,15.322,11.59,2.64,11.88687091
29/03/2020 13:30,24.8536,6.3173,25.64390205,12.0936,3.5273,12.5975,12.76,2.79,13.06145857,24.6436,6.2773,25.43052332,12.0936,3.5273,12.5975,12.55,2.75,12.84776245
29/03/2020 14:00,24.36752,6.42136,25.19940268,12.82752,3.74136,13.362,11.54,2.68,11.84710935,24.18752,6.38136,25.01515299,12.82752,3.74136,13.362,11.36,2.64,11.66272695
29/03/2020 14:30,26.9516,6.9463,27.83235215,13.2216,3.8563,13.7725,13.73,3.09,14.07341465,26.7216,6.9263,27.60466515,13.2216,3.8563,13.7725,13.5,3.07,13.84467045
29/03/2020 15:00,24.4504,6.3447,25.26019157,11.3304,3.3047,11.8025,13.12,3.04,13.46759073,24.2304,6.3247,25.04224659,11.3304,3.3047,11.8025,12.9,3.02,13.24878862
29/03/2020 15:30,23.71048,6.38514,24.5551802,11.16048,3.25514,11.6255,12.55,3.13,12.93442693,23.50048,6.35514,24.34461675,11.16048,3.25514,11.6255,12.34,3.1,12.72342721
29/03/2020 16:00,24.37184,6.30262,25.17358941,10.19184,2.97262,10.6165,14.18,3.33,14.56575779,24.12184,6.28262,24.92658178,10.19184,2.97262,10.6165,13.93,3.31,14.31785598
29/03/2020 16:30,23.93352,6.08436,24.6947933,9.20352,2.68436,9.587,14.73,3.4,15.11730465,23.68352,6.07436,24.45009139,9.20352,2.68436,9.587,14.48,3.39,14.87153321
29/03/2020 17:00,23.52664,5.51652,24.16474255,7.25664,2.11652,7.559,16.27,3.4,16.62145902,23.24664,5.50652,23.8899149,7.25664,2.11652,7.559,15.99,3.39,16.34540302
29/03/2020 17:30,23.6136,5.0098,24.13918393,6.0336,1.7598,6.285,17.58,3.25,17.87788858,23.3236,4.9798,23.84929192,6.0336,1.7598,6.285,17.29,3.22,17.58728234
29/03/2020 18:00,24.60336,4.98598,25.10349218,5.16336,1.50598,5.3785,19.44,3.48,19.74902529,24.30336,4.97598,24.80753281,5.16336,1.50598,5.3785,19.14,3.47,19.45200504
29/03/2020 18:30,25.11024,4.62632,25.53286098,4.17024,1.21632,4.344,20.94,3.41,21.21583607,24.80024,4.62632,25.22805464,4.17024,1.21632,4.344,20.63,3.41,20.90992587
29/03/2020 19:00,24.42624,4.27932,24.79826164,2.70624,0.78932,2.819,21.72,3.49,21.99860223,24.10624,4.29932,24.48662818,2.70624,0.78932,2.819,21.4,3.51,21.68594245
29/03/2020 19:30,25.33672,4.52196,25.73708419,2.88672,0.84196,3.007,22.45,3.68,22.74961318,25.00672,4.55196,25.41763925,2.88672,0.84196,3.007,22.12,3.71,22.42896565
29/03/2020 20:00,28.6944,4.8742,29.10543621,4.5744,1.3342,4.765,24.12,3.54,24.37839207,28.3544,4.8942,28.77368925,4.5744,1.3342,4.765,23.78,3.56,24.04499948
29/03/2020 20:30,27.89744,4.47592,28.25422125,3.99744,1.16592,4.164,23.9,3.31,24.12811845,27.54744,4.49592,27.91191049,3.99744,1.16592,4.164,23.55,3.33,23.78426791
29/03/2020 21:00,26.24128,4.68704,26.65657742,4.72128,1.37704,4.918,21.52,3.31,21.77306823,25.92128,4.70704,26.34518898,4.72128,1.37704,4.918,21.2,3.33,21.45993709
29/03/2020 21:30,24.7024,4.6957,25.14474427,3.7224,1.0857,3.8775,20.98,3.61,21.28831839,24.3724,4.7857,24.83781001,3.7224,1.0857,3.8775,20.65,3.7,20.97885841
29/03/2020 22:00,22.65456,5.16508,23.23590197,3.51456,1.02508,3.661,19.14,4.14,19.58262495,22.33456,5.20508,22.93306408,3.51456,1.02508,3.661,18.82,4.18,19.27860991
29/03/2020 22:30,22.70664,5.14652,23.2825722,3.17664,0.92652,3.309,19.53,4.22,19.98072321,22.38664,5.18652,22.97959182,3.17664,0.92652,3.309,19.21,4.26,19.67667909
29/03/2020 23:00,21.1304,4.8472,21.6792332,2.3904,0.6972,2.49,18.74,4.15,19.19401209,20.8104,4.8872,21.37656362,2.3904,0.6972,2.49,18.42,4.19,18.89053996
29/03/2020 23:30,20.3804,5.4272,21.09064257,2.3904,0.6972,2.49,17.99,4.73,18.60142468,20.0604,5.3872,20.77117166,2.3904,0.6972,2.49,17.67,4.69,18.28182157
30/03/2020 00:00,20.0804,5.7472,20.88666493,2.3904,0.6972,2.49,17.69,5.05,18.39670079,19.7704,5.7372,20.58601904,2.3904,0.6972,2.49,17.38,5.04,18.09602166
30/03/2020 00:30,19.2676,5.5718,20.05705275,1.3776,0.4018,1.435,17.89,5.17,18.62205681,18.9576,5.5918,19.76509107,1.3776,0.4018,1.435,17.58,5.19,18.3300982
30/03/2020 01:00,18.82976,6.05618,19.77971632,2.48976,0.72618,2.5935,16.34,5.33,17.18733545,18.51976,6.01618,19.47244033,2.48976,0.72618,2.5935,16.03,5.29,16.88031398
30/03/2020 01:30,19.23936,6.04398,20.16637467,1.89936,0.55398,1.9785,17.34,5.49,18.18833967,18.92936,6.03398,19.86780271,1.89936,0.55398,1.9785,17.03,5.48,17.88997764
30/03/2020 02:00,19.84512,5.90566,20.70520726,1.90512,0.55566,1.9845,17.94,5.35,18.72073984,19.53512,5.89566,20.40538459,1.90512,0.55566,1.9845,17.63,5.34,18.42097989
30/03/2020 02:30,19.86216,5.79688,20.69080031,1.53216,0.44688,1.596,18.33,5.35,19.09480034,19.54216,5.78688,20.38097146,1.53216,0.44688,1.596,18.01,5.34,18.78498603
30/03/2020 03:00,19.38712,5.78666,20.23229734,1.49712,0.43666,1.5595,17.89,5.35,18.67283053,19.06712,5.70666,19.90278959,1.49712,0.43666,1.5595,17.57,5.27,18.34333121
30/03/2020 03:30,19.34016,5.82838,20.19930202,1.64016,0.47838,1.7085,17.7,5.35,18.49087613,19.04016,5.79838,19.90348973,1.64016,0.47838,1.7085,17.4,5.32,18.19512022
30/03/2020 04:00,18.74344,5.82642,19.62813575,1.63344,0.47642,1.7015,17.11,5.35,17.92692389,18.43344,5.79642,19.32330704,1.63344,0.47642,1.7015,16.8,5.32,17.62221325
30/03/2020 04:30,18.75248,5.81614,19.63372075,1.39248,0.40614,1.4505,17.36,5.41,18.18344577,18.44248,5.83614,19.34387755,1.39248,0.40614,1.4505,17.05,5.43,17.89378104
30/03/2020 05:00,18.86208,5.10644,19.54107959,0.98208,0.28644,1.023,17.88,4.82,18.51828286,18.55208,5.07644,19.23408213,0.98208,0.28644,1.023,17.57,4.79,18.2112328
30/03/2020 05:30,19.10696,4.95578,19.73919137,0.87696,0.25578,0.9135,18.23,4.7,18.82612281,18.78696,4.97578,19.43471771,0.87696,0.25578,0.9135,17.91,4.72,18.52151452
30/03/2020 06:00,19.848,5.039,20.47766161,0.648,0.189,0.675,19.2,4.85,19.80309319,19.518,5.029,20.15547481,0.648,0.189,0.675,18.87,4.84,19.4808239
30/03/2020 06:30,21.10264,4.36452,21.54925636,0.63264,0.18452,0.659,20.47,4.18,20.89242207,20.77264,4.40452,21.23446183,0.63264,0.18452,0.659,20.14,4.22,20.57736621
30/03/2020 07:00,22.27232,3.83776,22.60054513,0.71232,0.20776,0.742,21.56,3.63,21.86345124,21.93232,3.84776,22.26728357,0.71232,0.20776,0.742,21.22,3.64,21.52993265
30/03/2020 07:30,23.53,3.7225,23.82263433,1.14,0.3325,1.1875,22.39,3.39,22.6451805,23.17,3.7125,23.46553976,1.14,0.3325,1.1875,22.03,3.38,22.28778365
30/03/2020 08:00,24.39232,3.92276,24.70573458,1.55232,0.45276,1.617,22.84,3.47,23.10208865,24.05232,3.91276,24.36849992,1.55232,0.45276,1.617,22.5,3.46,22.76448111
30/03/2020 08:30,25.59384,3.94112,25.89550295,2.16384,0.63112,2.254,23.43,3.31,23.66264989,25.24384,3.95112,25.55118015,2.16384,0.63112,2.254,23.08,3.32,23.3175642
30/03/2020 09:00,26.58944,3.60192,26.83229672,2.50944,0.73192,2.614,24.08,2.87,24.25042886,26.23944,3.60192,26.48550621,2.50944,0.73192,2.614,23.73,2.87,23.90292451
30/03/2020 09:30,27.3588,3.6559,27.60198439,3.6888,1.0759,3.8425,23.67,2.58,23.8101932,27.0188,3.6459,27.26367804,3.6888,1.0759,3.8425,23.33,2.57,23.47112694
30/03/2020 10:00,28.01096,3.66528,28.24974615,3.72096,1.08528,3.876,24.29,2.58,24.42663505,27.66096,3.65528,27.90142971,3.72096,1.08528,3.876,23.94,2.57,24.07755179
30/03/2020 10:30,28.36248,3.96614,28.63844511,4.75248,1.38614,4.9505,23.61,2.58,23.75054736,28.01248,3.95614,28.29045916,4.75248,1.38614,4.9505,23.26,2.57,23.40154909
30/03/2020 11:00,28.70176,4.17718,29.00413522,6.64176,1.93718,6.9185,22.06,2.24,22.17343456,28.37176,4.14718,28.6732605,6.64176,1.93718,6.9185,21.73,2.21,21.84209239
30/03/2020 11:30,28.92208,4.31394,29.24203806,7.28208,2.12394,7.5855,21.64,2.19,21.75053333,28.61208,4.28394,28.93100869,7.28208,2.12394,7.5855,21.33,2.16,21.43908813
30/03/2020 12:00,28.97064,4.04602,29.2518078,6.98064,2.03602,7.2715,21.99,2.01,22.08167113,28.65064,4.02602,28.93212763,6.98064,2.03602,7.2715,21.67,1.99,21.76118103
30/03/2020 12:30,29.58848,4.17664,29.88180835,8.38848,2.44664,8.738,21.2,1.73,21.27047014,29.26848,4.15664,29.56216463,8.38848,2.44664,8.738,20.88,1.71,20.94990453
30/03/2020 13:00,29.50888,3.99634,29.77825939,6.15888,1.79634,6.4155,23.35,2.2,23.45341127,29.17888,3.96634,29.44722213,6.15888,1.79634,6.4155,23.02,2.17,23.12205224
30/03/2020 13:30,28.986,3.5055,29.19720408,3.756,1.0955,3.9125,25.23,2.41,25.34484168,28.626,3.4755,28.83620946,3.756,1.0955,3.9125,24.87,2.38,24.98362063
30/03/2020 14:00,29.35824,4.21032,29.65860837,6.61824,1.93032,6.894,22.74,2.28,22.85401496,29.02824,4.19032,29.32912374,6.61824,1.93032,6.894,22.41,2.26,22.52366977
30/03/2020 14:30,28.54816,4.08238,28.83857253,6.72816,1.96238,7.0085,21.82,2.12,21.92274618,28.22816,4.05238,28.5175525,6.72816,1.96238,7.0085,21.5,2.09,21.60134487
30/03/2020 15:00,29.18312,5.99966,29.79346259,12.27312,3.57966,12.7845,16.91,2.42,17.08228615,28.90312,5.98966,29.51722163,12.27312,3.57966,12.7845,16.63,2.41,16.80371983
30/03/2020 15:30,27.99832,5.33076,28.50127936,8.84832,2.58076,9.217,19.15,2.75,19.3464467,27.68832,5.30076,28.19115324,8.84832,2.58076,9.217,18.84,2.72,19.03533556
30/03/2020 16:00,27.8368,5.4599,28.36719835,9.0168,2.6299,9.3925,18.82,2.83,19.0315869,27.5268,5.4299,28.05723672,9.0168,2.6299,9.3925,18.51,2.8,18.72057959
30/03/2020 16:30,28.1528,5.3304,28.65298086,8.0928,2.3604,8.43,20.06,2.97,20.27867106,27.8328,5.3104,28.33487434,8.0928,2.3604,8.43,19.74,2.95,19.95921091
30/03/2020 17:00,28.48928,5.45854,29.00749444,7.70928,2.24854,8.0305,20.78,3.21,21.02647141,28.17928,5.45854,28.70309182,7.70928,2.24854,8.0305,20.47,3.21,20.72015927
30/03/2020 17:30,28.55896,5.57928,29.09884124,8.80896,2.56928,9.176,19.75,3.01,19.97805296,28.24896,5.55928,28.7907856,8.80896,2.56928,9.176,19.44,2.99,19.6685968
30/03/2020 18:00,29.10336,5.37348,29.59526737,8.10336,2.36348,8.441,21,3.01,21.21461996,28.77336,5.35348,29.26714871,8.10336,2.36348,8.441,20.67,2.99,20.88513826
30/03/2020 18:30,29.0492,4.7906,29.44156703,5.8992,1.7206,6.145,23.15,3.07,23.35267437,28.7092,4.7106,29.09309054,5.8992,1.7206,6.145,22.81,2.99,23.00513421
30/03/2020 19:00,29.4336,5.1323,29.87770594,7.4136,2.1623,7.7225,22.02,2.97,22.21939018,29.1136,5.0923,29.55559548,7.4136,2.1623,7.7225,21.7,2.93,21.89691531
30/03/2020 19:30,28.35208,4.58644,28.72065236,5.30208,1.54644,5.523,23.05,3.04,23.2496043,28.01208,4.55644,28.38023558,5.30208,1.54644,5.523,22.71,3.01,22.90860537
30/03/2020 20:00,27.90048,4.22264,28.21821172,3.54048,1.03264,3.688,24.36,3.19,24.5679812,27.55048,4.20264,27.86917888,3.54048,1.03264,3.688,24.01,3.17,24.2183608
30/03/2020 20:30,27.83872,4.38796,28.18241516,4.51872,1.31796,4.707,23.32,3.07,23.52120958,27.50872,4.33796,27.84865478,4.51872,1.31796,4.707,22.99,3.02,23.18750741
30/03/2020 21:00,27.02944,4.68942,27.43321503,4.72944,1.37942,4.9265,22.3,3.31,22.54431414,26.69944,4.67942,27.10640271,4.72944,1.37942,4.9265,21.97,3.3,22.21645561
30/03/2020 21:30,26.3168,4.8974,26.76861014,4.5168,1.3174,4.705,21.8,3.58,22.09199855,25.9968,4.9074,26.45592911,4.5168,1.3174,4.705,21.48,3.59,21.77793608
30/03/2020 22:00,25.13424,5.19832,25.66617524,4.79424,1.39832,4.994,20.34,3.8,20.69192113,24.82424,5.19832,25.36267775,4.79424,1.39832,4.994,20.03,3.8,20.38727299
30/03/2020 22:30,24.40256,5.00658,24.91085663,4.34256,1.26658,4.5235,20.06,3.74,20.40566588,24.08256,5.00658,24.59747018,4.34256,1.26658,4.5235,19.74,3.74,20.09117219
30/03/2020 23:00,23.5828,5.0154,24.11021968,4.3728,1.2754,4.555,19.21,3.74,19.57068471,23.2828,5.0154,23.81686405,4.3728,1.2754,4.555,18.91,3.74,19.27629892
30/03/2020 23:30,22.1012,5.3841,22.74756194,4.4712,1.3041,4.6575,17.63,4.08,18.09594706,21.8012,5.3841,22.45619857,4.4712,1.3041,4.6575,17.33,4.08,17.80380016
31/03/2020 00:00,21.42904,5.56722,22.14040862,5.09904,1.48722,5.3115,16.33,4.08,16.83197255,21.13904,5.56722,21.85984791,5.09904,1.48722,5.3115,16.04,4.08,16.55077037
31/03/2020 00:30,20.8352,5.2161,21.47820426,3.8952,1.1361,4.0575,16.94,4.08,17.42440817,20.5452,5.2161,21.19700314,3.8952,1.1361,4.0575,16.65,4.08,17.14260482
31/03/2020 01:00,20.12,5.0875,20.75324207,3.18,0.9275,3.3125,16.94,4.16,17.44331391,19.83,5.0775,20.46973147,3.18,0.9275,3.3125,16.65,4.15,17.15939976
31/03/2020 01:30,20.2128,5.1104,20.84882424,3.0528,0.8904,3.18,17.16,4.22,17.67127613,19.9228,5.1104,20.56779395,3.0528,0.8904,3.18,16.87,4.22,17.38980448
31/03/2020 02:00,20.84544,5.21492,21.48785144,3.68544,1.07492,3.839,17.16,4.14,17.65234262,20.55544,5.20492,21.20418133,3.68544,1.07492,3.839,16.87,4.13,17.36818355
31/03/2020 02:30,20.84896,5.16928,21.48023717,3.52896,1.02928,3.676,17.32,4.14,17.80791959,20.54896,5.15928,21.18673942,3.52896,1.02928,3.676,17.02,4.13,17.51391732
31/03/2020 03:00,20.56352,5.37186,21.25359345,4.22352,1.23186,4.3995,16.34,4.14,16.85631039,20.26352,5.36186,20.96091089,4.22352,1.23186,4.3995,16.04,4.13,16.56316697
31/03/2020 03:30,20.44288,5.20834,21.09592729,3.66288,1.06834,3.8155,16.78,4.14,17.28317101,20.14288,5.19834,20.80284484,3.66288,1.06834,3.8155,16.48,4.13,16.9896233
31/03/2020 04:00,20.04064,5.12602,20.68582444,3.38064,0.98602,3.5215,16.66,4.14,17.16668867,19.74064,5.11602,20.3928058,3.38064,0.98602,3.5215,16.36,4.13,16.87324806
31/03/2020 04:30,20.12088,5.74984,20.92631052,3.77088,1.09984,3.928,16.35,4.65,16.99838228,19.87088,5.43984,20.60203221,3.77088,1.09984,3.928,16.1,4.34,16.6746994
31/03/2020 05:00,20.61176,5.43218,21.31556309,4.60176,1.34218,4.7935,16.01,4.09,16.52417018,20.35176,5.39218,21.05397208,4.60176,1.34218,4.7935,15.75,4.05,16.2623799
31/03/2020 05:30,20.61664,5.09902,21.23784005,3.83664,1.11902,3.9965,16.78,3.98,17.24554435,20.34664,5.07902,20.9709848,3.83664,1.11902,3.9965,16.51,3.96,16.97827141
31/03/2020 06:00,21.01768,4.88474,21.57784877,3.54768,1.03474,3.6955,17.47,3.85,17.88919786,20.73768,4.85474,21.29835375,3.54768,1.03474,3.6955,17.19,3.82,17.60932991
31/03/2020 06:30,22.144,4.8045,22.6592135,3.684,1.0745,3.8375,18.46,3.73,18.83306932,21.864,4.7945,22.38351461,3.684,1.0745,3.8375,18.18,3.72,18.55669152
31/03/2020 07:00,22.7204,4.8997,23.24271147,4.0104,1.1697,4.1775,18.71,3.73,19.07818126,22.4304,4.8897,22.95717775,4.0104,1.1697,4.1775,18.42,3.72,18.79188123
31/03/2020 07:30,23.84736,4.31548,24.23468478,3.92736,1.14548,4.091,19.92,3.17,20.17065443,23.53736,4.32548,23.93150837,3.92736,1.14548,4.091,19.61,3.18,19.8661647
31/03/2020 08:00,24.56808,4.42694,24.96374076,5.09808,1.48694,5.3105,19.47,2.94,19.69072117,24.27808,4.36694,24.66769818,5.09808,1.48694,5.3105,19.18,2.88,19.39501998
31/03/2020 08:30,25.89336,4.53348,26.28723137,5.46336,1.59348,5.691,20.43,2.94,20.64045784,25.59336,4.47348,25.98137986,5.46336,1.59348,5.691,20.13,2.88,20.33497726
31/03/2020 09:00,26.45464,4.91052,26.9065268,7.30464,2.13052,7.609,19.15,2.78,19.35073384,26.16464,4.85052,26.61044777,7.30464,2.13052,7.609,18.86,2.72,19.05513054
31/03/2020 09:30,26.4644,5.0892,26.94929357,8.2944,2.4192,8.64,18.17,2.67,18.36512456,26.1844,5.0392,26.66488965,8.2944,2.4192,8.64,17.89,2.62,18.08083239
31/03/2020 10:00,26.9804,5.1122,27.46045471,9.2304,2.6922,9.615,17.75,2.42,17.91420944,26.7104,5.0722,27.18773034,9.2304,2.6922,9.615,17.48,2.38,17.64128113
31/03/2020 10:30,27.05224,5.23982,27.555025,9.46224,2.75982,9.8565,17.59,2.48,17.76396634,26.78224,5.13982,27.27097595,9.46224,2.75982,9.8565,17.32,2.38,17.48275722
31/03/2020 11:00,27.4416,5.1763,27.92553477,9.6216,2.8063,10.0225,17.82,2.37,17.97691019,27.1616,5.1263,27.64111912,9.6216,2.8063,10.0225,17.54,2.32,17.69276688
31/03/2020 11:30,28.2164,5.5802,28.76289035,11.0064,3.2102,11.465,17.21,2.37,17.37242067,27.9464,5.5302,28.48832015,11.0064,3.2102,11.465,16.94,2.32,17.09812855
31/03/2020 12:00,28.39256,5.66908,28.95299521,11.72256,3.41908,12.211,16.67,2.25,16.82115929,28.13256,5.62908,28.69019822,11.72256,3.41908,12.211,16.41,2.21,16.55814603
31/03/2020 12:30,28.56976,5.78868,29.15030021,12.50976,3.64868,13.031,16.06,2.14,16.2019505,28.32976,5.74868,28.90713793,12.50976,3.64868,13.031,15.82,2.1,15.95877188
31/03/2020 13:00,27.73072,5.22146,28.21801687,9.57072,2.79146,9.9695,18.16,2.43,18.32185853,27.45072,5.18146,27.93545339,9.57072,2.79146,9.9695,17.88,2.39,18.03902714
31/03/2020 13:30,27.31208,4.85144,27.73961398,8.30208,2.42144,8.648,19.01,2.43,19.16468106,27.03208,4.81144,27.45693544,8.30208,2.42144,8.648,18.73,2.39,18.88186961
31/03/2020 14:00,26.72792,5.14106,27.21786556,8.43792,2.46106,8.7895,18.29,2.68,18.48530497,26.45792,5.11106,26.94706784,8.43792,2.46106,8.7895,18.02,2.65,18.21381069
31/03/2020 14:30,27.3264,5.4177,27.85827723,9.1464,2.6677,9.5275,18.18,2.75,18.38681321,27.0564,5.3877,27.58760758,9.1464,2.6677,9.5275,17.91,2.72,18.11536641
31/03/2020 15:00,26.35664,5.09402,26.84439442,7.79664,2.27402,8.1215,18.56,2.82,18.77301254,26.08664,5.06402,26.57361633,7.79664,2.27402,8.1215,18.29,2.79,18.50157291
31/03/2020 15:30,26.97288,5.16334,27.46263526,8.58288,2.50334,8.9405,18.39,2.66,18.58138047,26.69288,5.12334,27.1801114,8.58288,2.50334,8.9405,18.11,2.62,18.29853819
31/03/2020 16:00,26.42504,5.20022,26.93185896,8.91504,2.60022,9.2865,17.51,2.6,17.70198012,26.15504,5.16022,26.65921957,8.91504,2.60022,9.2865,17.24,2.56,17.42903325
31/03/2020 16:30,27.22992,5.80206,27.84120047,10.42992,3.04206,10.8645,16.8,2.76,17.02520484,26.96992,5.77206,27.58066826,10.42992,3.04206,10.8645,16.54,2.73,16.76378537
31/03/2020 17:00,27.29808,5.50694,27.84800818,9.41808,2.74694,9.8105,17.88,2.76,18.09176608,27.01808,5.47694,27.56761721,9.41808,2.74694,9.8105,17.6,2.73,17.81047164
31/03/2020 17:30,27.50952,5.26986,28.00973251,8.15952,2.37986,8.4995,19.35,2.89,19.56462624,27.21952,5.22986,27.71738993,8.15952,2.37986,8.4995,19.06,2.85,19.27189923
31/03/2020 18:00,27.5228,4.9954,27.9724604,6.7728,1.9754,7.055,20.75,3.02,20.96861703,27.2228,4.9554,27.67014328,6.7728,1.9754,7.055,20.45,2.98,20.66598413
31/03/2020 18:30,27.38632,4.74726,27.79472973,5.71632,1.66726,5.9545,21.67,3.08,21.88778883,27.08632,4.64726,27.48209884,5.71632,1.66726,5.9545,21.37,2.98,21.57677687
31/03/2020 19:00,27.66312,4.73466,28.06537392,5.67312,1.65466,5.9095,21.99,3.08,22.20465041,27.34312,4.69466,27.74321618,5.67312,1.65466,5.9095,21.67,3.04,21.88219596
31/03/2020 19:30,26.81848,4.17914,27.14214584,3.76848,1.09914,3.9255,23.05,3.08,23.25486831,26.50848,4.13914,26.8296849,3.76848,1.09914,3.9255,22.74,3.04,22.94230154
31/03/2020 20:00,27.09888,4.27134,27.43344023,3.87888,1.13134,4.0405,23.22,3.14,23.43134653,26.77888,4.22134,27.10955782,3.87888,1.13134,4.0405,22.9,3.09,23.1075334
31/03/2020 20:30,27.41552,4.05286,27.71346985,3.57552,1.04286,3.7245,23.84,3.01,24.02926757,27.08552,4.01286,27.38116942,3.57552,1.04286,3.7245,23.51,2.97,23.69685633
31/03/2020 21:00,26.58432,4.27876,26.92645274,3.66432,1.06876,3.817,22.92,3.21,23.14369245,26.27432,4.21876,26.6108592,3.66432,1.06876,3.817,22.61,3.15,22.8283727
31/03/2020 21:30,25.83544,4.54492,26.23216075,3.44544,1.00492,3.589,22.39,3.54,22.66812079,25.52544,4.52492,25.92340618,3.44544,1.00492,3.589,22.08,3.52,22.35881929
31/03/2020 22:00,25.06064,4.68352,25.49452955,3.92064,1.14352,4.084,21.14,3.54,21.43434627,24.75064,4.66352,25.18615888,3.92064,1.14352,4.084,20.83,3.52,21.12532367
31/03/2020 22:30,24.60496,4.60478,25.03214045,4.16496,1.21478,4.3385,20.44,3.39,20.71921089,24.31496,4.58478,24.74343322,4.16496,1.21478,4.3385,20.15,3.37,20.42986539
31/03/2020 23:00,23.79032,4.66926,24.24420167,3.94032,1.14926,4.1045,19.85,3.52,20.15968502,23.50032,4.65926,23.95774914,3.94032,1.14926,4.1045,19.56,3.51,19.87243568
31/03/2020 23:30,22.36,4.985,22.9089464,3.72,1.085,3.875,18.64,3.9,19.0436236,22.07,4.975,22.62378229,3.72,1.085,3.875,18.35,3.89,18.75778772
01/04/2020 00:00,21.38272,5.25996,22.02017016,3.70272,1.07996,3.857,17.68,4.18,18.16741038,21.11272,5.22996,21.75084889,3.70272,1.07996,3.857,17.41,4.15,17.89778199
01/04/2020 00:30,20.91232,5.22776,21.55584845,3.59232,1.04776,3.742,17.32,4.18,17.81726129,20.64232,5.19776,21.28666446,3.59232,1.04776,3.742,17.05,4.15,17.54779188
01/04/2020 01:00,20.24416,5.15288,20.88966698,2.68416,0.78288,2.796,17.56,4.37,18.09559339,19.97416,5.10288,20.61568461,2.68416,0.78288,2.796,17.29,4.32,17.82151789
01/04/2020 01:30,20.78976,5.08618,21.40288177,2.72976,0.79618,2.8435,18.06,4.29,18.56253485,20.50976,5.05618,21.12380675,2.72976,0.79618,2.8435,17.78,4.26,18.28321635
01/04/2020 02:00,21.26752,5.16136,21.88485878,2.98752,0.87136,3.112,18.28,4.29,18.77664773,20.99752,5.06136,21.5989169,2.98752,0.87136,3.112,18.01,4.19,18.49097618
01/04/2020 02:30,21.03592,5.21756,21.67332145,2.90592,0.84756,3.027,18.13,4.37,18.64923055,20.75592,5.16756,21.38952761,2.90592,0.84756,3.027,17.85,4.32,18.36531786
01/04/2020 03:00,20.65896,5.18928,21.30073368,2.80896,0.81928,2.926,17.85,4.37,18.37714341,20.38896,5.08928,21.01452975,2.80896,0.81928,2.926,17.58,4.27,18.09113871
01/04/2020 03:30,20.98976,5.46368,21.68920985,3.74976,1.09368,3.906,17.24,4.37,17.78523264,20.70976,5.36368,21.39306482,3.74976,1.09368,3.906,16.96,4.27,17.48926814
01/04/2020 04:00,21.37592,5.69756,22.12220933,4.82592,1.40756,5.027,16.55,4.29,17.09697634,21.10592,5.67756,21.85622444,4.82592,1.40756,5.027,16.28,4.27,16.83066547
01/04/2020 04:30,21.5468,5.7474,22.30016137,4.9968,1.4574,5.205,16.55,4.29,17.09697634,21.2768,5.7274,22.03418546,4.9968,1.4574,5.205,16.28,4.27,16.83066547
01/04/2020 05:00,22.27288,5.76084,23.00583537,6.00288,1.75084,6.253,16.27,4.01,16.75687918,22.02288,5.72084,22.75379647,6.00288,1.75084,6.253,16.02,3.97,16.50458421
01/04/2020 05:30,22.73,5.64,23.41927625,6,1.75,6.25,16.73,3.89,17.1762918,22.46,5.6,23.14760463,6,1.75,6.25,16.46,3.85,16.90426278
01/04/2020 06:00,23.05096,5.56028,23.71209545,6.00096,1.75028,6.251,17.05,3.81,17.47050658,22.80096,5.52028,23.45969455,6.00096,1.75028,6.251,16.8,3.77,17.21780764
01/04/2020 06:30,23.846,5.1305,24.39167371,5.316,1.5505,5.5375,18.53,3.58,18.87266012,23.566,5.0905,24.10953227,5.316,1.5505,5.5375,18.25,3.54,18.59016138
01/04/2020 07:00,24.40144,5.57042,25.02918003,5.76144,1.68042,6.0015,18.64,3.89,19.04157819,24.13144,5.54042,24.75929422,5.76144,1.68042,6.0015,18.37,3.86,18.77116139
01/04/2020 07:30,25.7804,4.9547,26.25220136,6.2904,1.8347,6.5525,19.49,3.12,19.73814834,25.4804,4.9147,25.95004933,6.2904,1.8347,6.5525,19.19,3.08,19.43559878
01/04/2020 08:00,26.38128,4.61204,26.78138995,5.80128,1.69204,6.043,20.58,2.92,20.78612037,26.06128,4.59204,26.46275017,5.80128,1.69204,6.043,20.26,2.9,20.46649946
