Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
01/04/2020 08:30,27.83744,4.61092,28.2167264,6.51744,1.90092,6.789,21.32,2.71,21.49154485,27.53744,4.57092,27.91422418,6.51744,1.90092,6.789,21.02,2.67,21.18889568
01/04/2020 09:00,28.63912,4.41266,28.97707305,6.48912,1.89266,6.7595,22.15,2.52,22.292889,28.32912,4.38266,28.66612546,6.48912,1.89266,6.7595,21.84,2.49,21.98148539
01/04/2020 09:30,29.3,4.4975,29.64316964,6.78,1.9775,7.0625,22.52,2.52,22.66055604,28.99,4.4675,29.33221192,6.78,1.9775,7.0625,22.21,2.49,22.34914316
01/04/2020 10:00,29.5364,4.4177,29.86494598,6.5064,1.8977,6.7775,23.03,2.52,23.1674621,29.2264,4.3877,29.55392306,6.5064,1.8977,6.7775,22.72,2.49,22.85603859
01/04/2020 10:30,29.08992,4.26706,29.40121165,5.98992,1.74706,6.2395,23.1,2.52,23.23704801,28.77992,4.17706,29.08146533,5.98992,1.74706,6.2395,22.79,2.43,22.9191841
01/04/2020 11:00,30.35928,4.97104,30.76356808,8.84928,2.58104,9.218,21.51,2.39,21.64237048,30.05928,4.89104,30.45459877,8.84928,2.58104,9.218,21.21,2.31,21.33542125
01/04/2020 11:30,30.30976,4.49118,30.64069596,8.12976,2.37118,8.4685,22.18,2.12,22.28108615,30.00976,4.45118,30.33807342,8.12976,2.37118,8.4685,21.88,2.08,21.97864418
01/04/2020 12:00,30.19536,4.41698,30.51670818,8.11536,2.36698,8.4535,22.08,2.05,22.1749611,29.89536,4.36698,30.21263087,8.11536,2.36698,8.4535,21.78,2,21.8716346
01/04/2020 12:30,31.13872,4.63546,31.48185783,9.13872,2.66546,9.5195,22,1.97,22.08802617,30.83872,4.58546,31.17776603,9.13872,2.66546,9.5195,21.7,1.92,21.7847745
01/04/2020 13:00,30.45832,4.42326,30.77782459,8.06832,2.35326,8.4045,22.39,2.07,22.48548421,30.14832,4.39326,30.46673485,8.06832,2.35326,8.4045,22.08,2.04,22.17403887
01/04/2020 13:30,30.68736,4.79048,31.05902063,9.32736,2.72048,9.716,21.36,2.07,21.46006757,30.39736,4.76048,30.76786741,9.32736,2.72048,9.716,21.07,2.04,21.16852617
01/04/2020 14:00,30.09488,5.28184,30.55486272,9.91488,2.89184,10.328,20.18,2.39,20.3210359,29.81488,5.23184,30.27043474,9.91488,2.89184,10.328,19.9,2.34,20.03710558
01/04/2020 14:30,29.75472,4.94346,30.16257879,8.75472,2.55346,9.1195,21,2.39,21.13556481,29.47472,4.89346,29.87817046,8.75472,2.55346,9.1195,20.72,2.34,20.85171456
01/04/2020 15:00,29.58672,4.90446,29.99046062,8.34672,2.43446,8.6945,21.24,2.47,21.38313588,29.29672,4.85446,29.69618805,8.34672,2.43446,8.6945,20.95,2.42,21.08930772
01/04/2020 15:30,29.56128,4.92954,29.96947847,7.78128,2.26954,8.1055,21.78,2.66,21.94183219,29.26128,4.88954,29.66698685,7.78128,2.26954,8.1055,21.48,2.62,21.63919592
01/04/2020 16:00,29.83144,5.28792,30.29648347,9.18144,2.67792,9.564,20.65,2.61,20.81428836,29.54144,5.29792,30.01274119,9.18144,2.67792,9.564,20.36,2.62,20.52788348
01/04/2020 16:30,29.976,6.258,30.62226543,9.456,2.758,9.85,20.52,3.5,20.81634934,29.656,6.318,30.32153459,9.456,2.758,9.85,20.2,3.56,20.5113042
01/04/2020 17:00,30.30576,5.93418,30.88128206,8.82576,2.57418,9.1935,21.48,3.36,21.74120512,29.99576,5.91418,30.57324227,8.82576,2.57418,9.1935,21.17,3.34,21.43185713
01/04/2020 17:30,30.64424,5.75582,31.18010438,8.21424,2.39582,8.5565,22.43,3.36,22.68026675,30.33424,5.73582,30.87176295,8.21424,2.39582,8.5565,22.12,3.34,22.37073982
01/04/2020 18:00,31.57944,5.89442,32.12483802,8.68944,2.53442,9.0515,22.89,3.36,23.13529122,31.26944,5.87442,31.81645311,8.68944,2.53442,9.0515,22.58,3.34,22.82568728
01/04/2020 18:30,30.91008,4.42044,31.22456301,6.55008,1.91044,6.823,24.36,2.51,24.48897099,30.56008,4.47044,30.88532537,6.55008,1.91044,6.823,24.01,2.56,24.14609078
01/04/2020 19:00,30.94032,4.63676,31.28582658,7.12032,2.07676,7.417,23.82,2.56,23.95717012,30.63032,4.63676,30.97928415,7.12032,2.07676,7.417,23.51,2.56,23.64896827
01/04/2020 19:30,30.5088,4.6484,30.86088949,6.7488,1.9684,7.03,23.76,2.68,23.91066708,30.1988,4.5784,30.54389085,6.7488,1.9684,7.03,23.45,2.61,23.59480027
01/04/2020 20:00,29.96208,4.76144,30.33805447,6.62208,1.93144,6.898,23.34,2.83,23.51094426,29.65208,4.70144,30.02248135,6.62208,1.93144,6.898,23.03,2.77,23.19598672
01/04/2020 20:30,29.73792,4.83606,30.12858049,6.39792,1.86606,6.6645,23.34,2.97,23.52820648,29.48792,4.79606,29.87540154,6.39792,1.86606,6.6645,23.09,2.93,23.27515843
01/04/2020 21:00,28.75856,5.91208,29.35996361,6.41856,1.87208,6.686,22.34,4.04,22.70236111,28.45856,5.84208,29.05201432,6.41856,1.87208,6.686,22.04,3.97,22.39469803
01/04/2020 21:30,27.606,5.948,28.23951026,5.856,1.708,6.1,21.75,4.24,22.15942463,27.296,5.928,27.93228956,5.856,1.708,6.1,21.44,4.22,21.85136151
01/04/2020 22:00,26.88208,5.80394,27.50148986,6.08208,1.77394,6.3355,20.8,4.03,21.18680958,26.58208,5.77394,27.2019367,6.08208,1.77394,6.3355,20.5,4,20.88659857
01/04/2020 22:30,26.04104,5.86822,26.69403998,6.13104,1.78822,6.3865,19.91,4.08,20.32374227,25.75104,5.84822,26.40677448,6.13104,1.78822,6.3865,19.62,4.06,20.03566819
01/04/2020 23:00,24.92168,6.80174,25.83319185,6.69168,1.95174,6.9705,18.23,4.85,18.86412998,24.62168,6.80174,25.54389933,6.69168,1.95174,6.9705,17.93,4.85,18.57437482
01/04/2020 23:30,23.434,6.712,24.37628561,6.384,1.862,6.65,17.05,4.85,17.72639275,23.134,6.712,24.088024,6.384,1.862,6.65,16.75,4.85,17.43803315
02/04/2020 00:00,22.7672,6.8596,23.77813088,6.5472,1.9096,6.82,16.22,4.95,16.95850524,22.4672,6.8196,23.47939565,6.5472,1.9096,6.82,15.92,4.91,16.65996699
02/04/2020 00:30,22.11872,6.59296,23.08040069,6.07872,1.77296,6.332,16.04,4.82,16.74855218,21.83872,6.59296,22.81220754,6.07872,1.77296,6.332,15.76,4.82,16.48059465
02/04/2020 01:00,21.56832,6.66076,22.57339477,5.72832,1.67076,5.967,15.84,4.99,16.60739895,21.27832,6.63076,22.28752746,5.72832,1.67076,5.967,15.55,4.96,16.32189021
02/04/2020 01:30,21.89368,6.66524,22.88577393,5.74368,1.67524,5.983,16.15,4.99,16.90333103,21.61368,6.63524,22.60923645,5.74368,1.67524,5.983,15.87,4.96,16.62704123
02/04/2020 02:00,22.3168,6.7099,23.30369757,5.8968,1.7199,6.1425,16.42,4.99,17.16148304,22.0168,6.6799,23.00783663,5.8968,1.7199,6.1425,16.12,4.96,16.86582343
02/04/2020 02:30,22.11088,6.73734,23.11455742,5.99088,1.74734,6.2405,16.12,4.99,16.87467037,21.82088,6.70734,22.82847375,5.99088,1.74734,6.2405,15.83,4.96,16.58886675
02/04/2020 03:00,21.93624,6.72182,22.94300524,6.24624,1.82182,6.5065,15.69,4.9,16.43733859,21.64624,6.69182,22.6570113,6.24624,1.82182,6.5065,15.4,4.87,16.15168412
02/04/2020 03:30,21.4644,6.7317,22.49524955,6.0744,1.7717,6.3275,15.39,4.96,16.16952999,21.1844,6.6417,22.20114822,6.0744,1.7717,6.3275,15.11,4.87,15.87542125
02/04/2020 04:00,21.4312,6.6841,22.4493547,6.1512,1.7941,6.4075,15.28,4.89,16.04339428,21.1512,6.6641,22.17619197,6.1512,1.7941,6.4075,15,4.87,15.77076092
02/04/2020 04:30,21.42216,6.75438,22.46175835,6.39216,1.86438,6.6585,15.03,4.89,15.80547374,21.15216,6.73438,22.19832756,6.39216,1.86438,6.6585,14.76,4.87,15.54266708
02/04/2020 05:00,21.53312,6.71966,22.55724024,6.75312,1.96966,7.0345,14.78,4.75,15.52452576,21.27312,6.71966,22.30917894,6.75312,1.96966,7.0345,14.52,4.75,15.27720197
02/04/2020 05:30,21.76168,6.50174,22.71218482,6.21168,1.81174,6.4705,15.55,4.69,16.24187797,21.47168,6.50174,22.43447492,6.21168,1.81174,6.4705,15.26,4.69,15.96445113
02/04/2020 06:00,22.46368,6.30774,23.33247743,6.64368,1.93774,6.9205,15.82,4.37,16.41247391,22.18368,6.30774,23.0630276,6.64368,1.93774,6.9205,15.54,4.37,16.14275379
02/04/2020 06:30,23.6844,6.2242,24.48859876,7.2144,2.1042,7.515,16.47,4.12,16.97749393,23.3944,6.2242,24.20823449,7.2144,2.1042,7.515,16.18,4.12,16.69631097
02/04/2020 07:00,23.90944,5.67692,24.57414783,6.70944,1.95692,6.989,17.2,3.72,17.59768167,23.61944,5.67692,24.29208444,6.70944,1.95692,6.989,16.91,3.72,17.31434376
02/04/2020 07:30,24.60352,5.76936,25.27090642,7.40352,2.15936,7.712,17.2,3.61,17.57475747,24.31352,5.76936,24.98865282,7.40352,2.15936,7.712,16.91,3.61,17.29104392
02/04/2020 08:00,25.54048,5.83264,26.19801153,7.62048,2.22264,7.938,17.92,3.61,18.28000274,25.24048,5.83264,25.90562719,7.62048,2.22264,7.938,17.62,3.61,17.98600845
02/04/2020 08:30,26.51312,5.86466,27.15400098,8.07312,2.35466,8.4095,18.44,3.51,18.77108681,26.21312,5.85466,26.85897809,8.07312,2.35466,8.4095,18.14,3.5,18.4745663
02/04/2020 09:00,26.54624,5.83932,27.18088513,8.70624,2.53932,9.069,17.84,3.3,18.14264589,26.25624,5.83932,26.89772847,8.70624,2.53932,9.069,17.55,3.3,17.85756142
02/04/2020 09:30,26.92464,5.31552,27.44432532,7.90464,2.30552,8.234,19.02,3.01,19.25670013,26.62464,5.29552,27.14615971,7.90464,2.30552,8.234,18.72,2.99,18.95728092
02/04/2020 10:00,27.90352,5.52186,28.44463686,9.98352,2.91186,10.3995,17.92,2.61,18.10907231,27.60352,5.48186,28.14258527,9.98352,2.91186,10.3995,17.62,2.57,17.80643985
02/04/2020 10:30,28.64168,6.33174,29.33320243,13.89168,4.05174,14.4705,14.75,2.28,14.92517672,28.38168,6.29174,29.07070264,13.89168,4.05174,14.4705,14.49,2.24,14.66211786
02/04/2020 11:00,28.73584,6.72712,29.51275392,16.27584,4.74712,16.954,12.46,1.98,12.61633861,28.53584,6.68712,29.30890203,16.27584,4.74712,16.954,12.26,1.94,12.41254204
02/04/2020 11:30,27.64808,5.21444,28.13550625,9.95808,2.90444,10.373,17.69,2.31,17.84018498,27.35808,5.17444,27.84312071,9.95808,2.90444,10.373,17.4,2.27,17.54744711
02/04/2020 12:00,27.93032,5.19676,28.40966543,10.24032,2.98676,10.667,17.69,2.21,17.82751245,27.64032,5.14676,28.11541265,10.24032,2.98676,10.667,17.4,2.16,17.5335564
02/04/2020 12:30,27.87336,5.60098,28.43053244,11.04336,3.22098,11.5035,16.83,2.38,16.99744981,27.59336,5.57098,28.15012139,11.04336,3.22098,11.5035,16.55,2.35,16.71601029
02/04/2020 13:00,28.17624,5.45182,28.69882997,9.84624,2.87182,10.2565,18.33,2.58,18.5106807,27.87624,5.41182,28.39669967,9.84624,2.87182,10.2565,18.03,2.54,18.20803394
02/04/2020 13:30,28.63952,5.33736,29.13261948,10.13952,2.95736,10.562,18.5,2.38,18.65246364,28.35952,5.30736,28.85187073,10.13952,2.95736,10.562,18.22,2.35,18.3709254
02/04/2020 14:00,28.51624,5.31682,29.0076631,9.24624,2.69682,9.6315,19.27,2.62,19.44729544,28.21624,5.26682,28.70358153,9.24624,2.69682,9.6315,18.97,2.57,19.14329648
02/04/2020 14:30,28.67888,5.32384,29.16884349,9.81888,2.86384,10.228,18.86,2.46,19.01975815,28.38888,5.30384,28.88008356,9.81888,2.86384,10.228,18.57,2.44,18.72961559
02/04/2020 15:00,28.4512,5.6266,29.0022311,10.6512,3.1066,11.095,17.8,2.52,17.97749704,28.1512,5.5466,28.69241769,10.6512,3.1066,11.095,17.5,2.44,17.66928408
02/04/2020 15:30,28.4836,5.1023,28.93698212,9.5736,2.7923,9.9725,18.91,2.31,19.05056955,28.1836,5.0623,28.63463271,9.5736,2.7923,9.9725,18.61,2.27,18.74793322
02/04/2020 16:00,28.83232,5.44026,29.34108221,11.21232,3.27026,11.6795,17.62,2.17,17.75312085,28.55232,5.42026,29.06224692,11.21232,3.27026,11.6795,17.34,2.15,17.47278169
02/04/2020 16:30,29.34576,5.25168,29.81197365,10.56576,3.08168,11.006,18.78,2.17,18.90495438,29.04576,5.23168,29.51316062,10.56576,3.08168,11.006,18.48,2.15,18.60464727
02/04/2020 17:00,30.36576,6.64918,31.08522117,14.94576,4.35918,15.5685,15.42,2.29,15.58911479,30.09576,6.61918,30.81506635,14.94576,4.35918,15.5685,15.15,2.26,15.31764016
02/04/2020 17:30,30.04192,6.21556,30.67817047,13.80192,4.02556,14.377,16.24,2.19,16.38699789,29.75192,6.41556,30.43577096,13.80192,4.02556,14.377,15.95,2.39,16.1280687
02/04/2020 18:00,29.86472,5.87096,30.43632159,12.89472,3.76096,13.432,16.97,2.11,17.1006725,29.59472,5.82096,30.16174775,12.89472,3.76096,13.432,16.7,2.06,16.82657422
02/04/2020 18:30,29.2968,5.6799,29.84231483,11.4168,3.3299,11.8925,17.88,2.35,18.0337711,29.0168,5.6099,29.5541141,11.4168,3.3299,11.8925,17.6,2.28,17.74706736
02/04/2020 19:00,28.85608,5.56344,29.38750104,10.84608,3.16344,11.298,18.01,2.4,18.16920747,28.56608,5.50344,29.09138667,10.84608,3.16344,11.298,17.72,2.34,17.87383563
02/04/2020 19:30,28.35944,5.04442,28.80458315,8.20944,2.39442,8.5515,20.15,2.65,20.32350856,28.05944,4.97442,28.49696523,8.20944,2.39442,8.5515,19.85,2.58,20.0169653
02/04/2020 20:00,27.69688,4.64034,28.08291148,5.72688,1.67034,5.9655,21.97,2.97,22.16983987,27.39688,4.58034,27.77712275,5.72688,1.67034,5.9655,21.67,2.91,21.86451463
02/04/2020 20:30,27.52592,4.78006,27.93788191,6.68592,1.95006,6.9645,20.84,2.83,21.03127433,27.22592,4.72006,27.63204094,6.68592,1.95006,6.9645,20.54,2.77,20.72593786
02/04/2020 21:00,26.63336,4.88098,27.07692432,5.28336,1.54098,5.5035,21.35,3.34,21.60967607,26.33336,4.83098,26.77282609,5.28336,1.54098,5.5035,21.05,3.29,21.30555327
02/04/2020 21:30,26.52776,4.90768,26.97790529,5.71776,1.66768,5.956,20.81,3.24,21.06071461,26.22776,4.84768,26.67199648,5.71776,1.66768,5.956,20.51,3.18,20.75505962
02/04/2020 22:00,24.956,5.4905,25.55283793,5.316,1.5505,5.5375,19.64,3.94,20.0313055,24.656,5.5305,25.26865185,5.316,1.5505,5.5375,19.34,3.98,19.74527792
02/04/2020 22:30,24.52216,5.67438,25.17011958,5.43216,1.58438,5.6585,19.09,4.09,19.52322207,24.24216,5.63438,24.88832175,5.43216,1.58438,5.6585,18.81,4.05,19.24106546
02/04/2020 23:00,23.55512,6.72566,24.49649323,6.94512,2.02566,7.2345,16.61,4.7,17.26215803,23.28512,6.69566,24.22867467,6.94512,2.02566,7.2345,16.34,4.67,16.99424903
02/04/2020 23:30,22.12064,6.64102,23.09601396,6.14064,1.79102,6.3965,15.98,4.85,16.69978742,21.85064,6.57102,22.81729108,6.14064,1.79102,6.3965,15.71,4.78,16.42109923
03/04/2020 00:00,21.53728,6.56004,22.51418563,5.65728,1.65004,5.893,15.88,4.91,16.6217478,21.26728,6.49004,22.23550804,5.65728,1.65004,5.893,15.61,4.84,16.34312394
03/04/2020 00:30,21.24392,6.68406,22.27062628,5.77392,1.68406,6.0145,15.47,5,16.25794883,20.99392,6.59406,22.00514268,5.77392,1.68406,6.0145,15.22,4.91,15.99238881
03/04/2020 01:00,20.6056,6.7483,21.68248842,5.4456,1.5883,5.6725,15.16,5.16,16.01409379,20.3556,6.6783,21.42312167,5.4456,1.5883,5.6725,14.91,5.09,15.75487861
03/04/2020 01:30,20.92568,6.80374,22.00397604,5.63568,1.64374,5.8705,15.29,5.16,16.13721475,20.66568,6.73374,21.73507728,5.63568,1.64374,5.8705,15.03,5.09,15.86849079
03/04/2020 02:00,21.24088,6.60984,22.24556064,4.97088,1.44984,5.178,16.27,5.16,17.06864084,20.97088,6.53984,21.96695963,4.97088,1.44984,5.178,16,5.09,16.79011912
03/04/2020 02:30,21.178,6.749,22.22738592,5.448,1.589,5.675,15.73,5.16,16.55471232,20.938,6.679,21.97746312,5.448,1.589,5.675,15.49,5.09,16.30485204
03/04/2020 03:00,20.79064,6.68852,21.84003231,5.24064,1.52852,5.459,15.55,5.16,16.38377551,20.53064,6.61852,21.57109144,5.24064,1.52852,5.459,15.29,5.09,16.1149682
03/04/2020 03:30,20.29384,6.54362,21.32273211,4.74384,1.38362,4.9415,15.55,5.16,16.38377551,20.03384,6.47362,21.05380016,4.74384,1.38362,4.9415,15.29,5.09,16.1149682
03/04/2020 04:00,20.318,6.7315,21.40407009,5.388,1.5715,5.6125,14.93,5.16,15.79653443,20.068,6.6615,21.14474418,5.388,1.5715,5.6125,14.68,5.09,15.53739039
03/04/2020 04:30,20.79656,6.75108,21.86490313,5.86656,1.71108,6.111,14.93,5.04,15.75774413,20.54656,6.71108,21.61480332,5.86656,1.71108,6.111,14.68,5,15.5081398
03/04/2020 05:00,20.47016,6.65588,21.52505956,5.54016,1.61588,5.771,14.93,5.04,15.75774413,20.22016,6.61588,21.27497917,5.54016,1.61588,5.771,14.68,5,15.5081398
03/04/2020 05:30,20.792,6.7835,21.87059981,5.532,1.6135,5.7625,15.26,5.17,16.11199863,20.542,6.7135,21.61122038,5.532,1.6135,5.7625,15.01,5.1,15.85276317
03/04/2020 06:00,21.17504,6.59272,22.17760754,5.25504,1.53272,5.474,15.92,5.06,16.70478973,20.91504,6.55272,21.91750528,5.25504,1.53272,5.474,15.66,5.02,16.44493843
03/04/2020 06:30,21.85016,6.06838,22.67718518,4.76016,1.38838,4.9585,17.09,4.68,17.71921274,21.58016,6.02838,22.40635336,4.76016,1.38838,4.9585,16.82,4.64,17.44826639
03/04/2020 07:00,21.89584,5.76712,22.64260326,4.27584,1.24712,4.454,17.62,4.52,18.19051401,21.62584,5.71712,22.36878219,4.27584,1.24712,4.454,17.35,4.47,17.91656775
03/04/2020 07:30,22.80216,5.67188,23.49699392,4.53216,1.32188,4.721,18.27,4.35,18.78071884,22.52216,5.63188,23.21563618,4.53216,1.32188,4.721,17.99,4.31,18.49908646
03/04/2020 08:00,23.33128,4.94204,23.84894936,4.12128,1.20204,4.293,19.21,3.74,19.57068471,23.06128,4.84204,23.56412499,4.12128,1.20204,4.293,18.94,3.64,19.28660675
03/04/2020 08:30,24.91304,4.81172,25.37345486,4.70304,1.37172,4.899,20.21,3.44,20.5006756,24.63304,4.77172,25.09095398,4.70304,1.37172,4.899,19.93,3.4,20.21793511
03/04/2020 09:00,25.23,4.795,25.68160674,4.44,1.295,4.625,20.79,3.5,21.0825544,24.93,4.695,25.36824639,4.44,1.295,4.625,20.49,3.4,20.77017333
03/04/2020 09:30,26.04744,5.04092,26.53073699,5.55744,1.62092,5.789,20.49,3.42,20.77345662,25.76744,4.95092,26.23876089,5.55744,1.62092,5.789,20.21,3.33,20.48250473
03/04/2020 10:00,26.77952,5.16986,27.27398291,5.99952,1.74986,6.2495,20.78,3.42,21.05955365,26.48952,5.07986,26.97220138,5.99952,1.74986,6.2495,20.49,3.33,20.75882945
03/04/2020 10:30,27.21816,5.43488,27.75547071,6.90816,2.01488,7.196,20.31,3.42,20.59593406,26.93816,5.34488,27.46328834,6.90816,2.01488,7.196,20.03,3.33,20.30492059
03/04/2020 11:00,27.30576,5.00668,27.76096853,6.12576,1.78668,6.381,21.18,3.22,21.42337042,27.01576,4.97668,27.47032275,6.12576,1.78668,6.381,20.89,3.19,21.13216032
03/04/2020 11:30,27.10288,4.83834,27.53135736,5.34288,1.55834,5.5655,21.76,3.28,22.00581741,26.81288,4.74834,27.23008018,5.34288,1.55834,5.5655,21.47,3.19,21.7056905
03/04/2020 12:00,27.6964,5.4402,28.22563284,7.4064,2.1602,7.715,20.29,3.28,20.55340604,27.4064,5.3502,27.9237426,7.4064,2.1602,7.715,20,3.19,20.25280474
03/04/2020 12:30,28.52632,5.79226,29.10843879,10.39632,3.03226,10.8295,18.13,2.76,18.33887946,28.25632,5.72226,28.82991293,10.39632,3.03226,10.8295,17.86,2.69,18.06144236
03/04/2020 13:00,28.57952,5.52486,29.10864204,9.23952,2.69486,9.6245,19.34,2.83,19.54595866,28.29952,5.45486,28.82044986,9.23952,2.69486,9.6245,19.06,2.76,19.25879539
03/04/2020 13:30,28.05368,5.64274,28.61554606,9.64368,2.81274,10.0455,18.41,2.83,18.62624492,27.78368,5.57274,28.33704828,9.64368,2.81274,10.0455,18.14,2.76,18.34876563
03/04/2020 14:00,27.75232,5.97526,28.38828979,9.41232,2.74526,9.8045,18.34,3.23,18.62225819,27.48232,5.91526,28.11170954,9.41232,2.74526,9.8045,18.07,3.17,18.34594778
03/04/2020 14:30,27.43896,6.49928,28.19817665,11.20896,3.26928,11.676,16.23,3.23,16.54828692,27.19896,6.43928,27.95080951,11.20896,3.26928,11.676,15.99,3.17,16.30119628
03/04/2020 15:00,26.63536,6.28198,27.36614103,9.91536,2.89198,10.3285,16.72,3.39,17.06020223,26.37536,6.22198,27.09931088,9.91536,2.89198,10.3285,16.46,3.33,16.79346599
03/04/2020 15:30,26.76456,6.75258,27.60324272,11.01456,3.21258,11.4735,15.75,3.54,16.14292724,26.51456,6.69258,27.34616096,11.01456,3.21258,11.4735,15.5,3.48,15.88585534
03/04/2020 16:00,26.61536,6.55448,27.41055629,10.81536,3.15448,11.266,15.8,3.4,16.16168308,26.31536,6.49448,27.10491547,10.81536,3.15448,11.266,15.5,3.34,15.85577497
03/04/2020 16:30,27.03112,7.06366,27.9388035,12.56112,3.66366,13.0845,14.47,3.4,14.86408087,26.80112,7.00366,27.70110624,12.56112,3.66366,13.0845,14.24,3.34,14.62645548
03/04/2020 17:00,27.2744,7.0867,28.18003215,12.4344,3.6267,12.9525,14.84,3.46,15.23801824,27.0244,7.0267,27.92297814,12.4344,3.6267,12.9525,14.59,3.4,14.98092454
03/04/2020 17:30,27.66648,6.52564,28.42565906,9.75648,2.84564,10.163,17.91,3.68,18.28415981,27.39648,6.47564,28.15139481,9.75648,2.84564,10.163,17.64,3.63,18.00962243
03/04/2020 18:00,27.8668,6.4074,28.59393847,8.1168,2.3674,8.455,19.75,4.04,20.15897071,27.5868,6.3474,28.30761419,8.1168,2.3674,8.455,19.47,3.98,19.8726269
03/04/2020 18:30,28.28648,6.31564,28.98296499,7.35648,2.14564,7.663,20.93,4.17,21.34136359,27.98648,6.26564,28.67928359,7.35648,2.14564,7.663,20.63,4.12,21.03737864
03/04/2020 19:00,28.0904,6.0922,28.74344226,7.0704,2.0622,7.365,21.02,4.03,21.40283392,27.7904,6.0522,28.44179068,7.0704,2.0622,7.365,20.72,3.99,21.10067534
03/04/2020 19:30,27.59432,6.05376,28.25056648,6.66432,1.94376,6.942,20.93,4.11,21.32972105,27.29432,6.02376,27.95112858,6.66432,1.94376,6.942,20.63,4.08,21.02958155
03/04/2020 20:00,27.19928,6.00854,27.85504237,6.26928,1.82854,6.5305,20.93,4.18,21.3433198,26.89928,5.95854,27.55132417,6.26928,1.82854,6.5305,20.63,4.13,21.03933934
03/04/2020 20:30,27.4024,5.9257,28.03578867,6.3624,1.8557,6.6275,21.04,4.07,21.43003733,27.1124,5.8957,27.74601795,6.3624,1.8557,6.6275,20.75,4.04,21.13963339
03/04/2020 21:00,26.67736,6.17548,27.38280646,6.32736,1.84548,6.591,20.35,4.33,20.80556176,26.38736,6.11548,27.08674701,6.32736,1.84548,6.591,20.06,4.27,20.50942466
03/04/2020 21:30,26.1704,6.3747,26.93560165,6.5304,1.9047,6.8025,19.64,4.47,20.14225658,25.8904,6.3247,26.65172869,6.5304,1.9047,6.8025,19.36,4.42,19.85814694
03/04/2020 22:00,25.19616,6.32388,25.97764302,6.35616,1.85388,6.621,18.84,4.47,19.36301888,24.91616,6.27388,25.69390199,6.35616,1.85388,6.621,18.56,4.42,19.0790461
03/04/2020 22:30,24.82248,6.45114,25.64708016,6.79248,1.98114,7.0755,18.03,4.47,18.57583915,24.54248,6.40114,25.36351549,6.79248,1.98114,7.0755,17.75,4.42,18.29204472
03/04/2020 23:00,23.62512,6.79566,24.58306917,6.70512,1.95566,6.9845,16.92,4.84,17.59863631,23.35512,6.74566,24.3097832,6.70512,1.95566,6.9845,16.65,4.79,17.32531674
03/04/2020 23:30,22.58608,6.98844,23.64253166,6.40608,1.86844,6.673,16.18,5.12,16.97076309,22.30608,6.99844,23.37818144,6.40608,1.86844,6.673,15.9,5.13,16.70709131
04/04/2020 00:00,21.64952,7.62486,22.95299994,6.59952,1.92486,6.8745,15.05,5.7,16.09324392,21.36952,7.58486,22.6756805,6.59952,1.92486,6.8745,14.77,5.66,15.81734807
04/04/2020 00:30,14.74,5.58,15.76083754,0,0,0,14.74,5.58,15.76083754,14.47,5.53,15.49070044,0,0,0,14.47,5.53,15.49070044
04/04/2020 01:00,14.07,5.68,15.1732429,0,0,0,14.07,5.68,15.1732429,13.8,5.64,14.9080381,0,0,0,13.8,5.64,14.9080381
04/04/2020 01:30,16.58,5.51,17.47159123,0,0,0,16.58,5.51,17.47159123,16.27,5.48,17.16808959,0,0,0,16.27,5.48,17.16808959
04/04/2020 02:00,15.67,5.51,16.61050872,0,0,0,15.67,5.51,16.61050872,15.37,5.48,16.31769898,0,0,0,15.37,5.48,16.31769898
04/04/2020 02:30,14.19,5.51,15.22222717,0,0,0,14.19,5.51,15.22222717,13.93,5.48,14.96914493,0,0,0,13.93,5.48,14.96914493
04/04/2020 03:00,13.33,5.51,14.42390377,0,0,0,13.33,5.51,14.42390377,13.08,5.48,14.1815655,0,0,0,13.08,5.48,14.1815655
04/04/2020 03:30,13.05,5.45,14.1423124,0,0,0,13.05,5.45,14.1423124,12.8,5.43,13.90413248,0,0,0,12.8,5.43,13.90413248
04/04/2020 04:00,13.22,5.45,14.29933215,0,0,0,13.22,5.45,14.29933215,12.98,5.43,14.07001421,0,0,0,12.98,5.43,14.07001421
04/04/2020 04:30,13.65,5.37,14.66831279,0,0,0,13.65,5.37,14.66831279,13.4,5.35,14.42853076,0,0,0,13.4,5.35,14.42853076
04/04/2020 05:00,13.88,5.44,14.90798444,0,0,0,13.88,5.44,14.90798444,13.62,5.42,14.65881305,0,0,0,13.62,5.42,14.65881305
04/04/2020 05:30,14.04,4.93,14.88040658,0,0,0,14.04,4.93,14.88040658,13.79,4.92,14.64139679,0,0,0,13.79,4.92,14.64139679
04/04/2020 06:00,14.4,5.03,15.25322589,0,0,0,14.4,5.03,15.25322589,14.14,5.02,15.00466594,0,0,0,14.14,5.02,15.00466594
04/04/2020 06:30,14.74,5.03,15.57461075,0,0,0,14.74,5.03,15.57461075,14.48,5.02,15.3254951,0,0,0,14.48,5.02,15.3254951
04/04/2020 07:00,14.28,5.03,15.13999009,0,0,0,14.28,5.03,15.13999009,14.03,5.02,14.9010503,0,0,0,14.03,5.02,14.9010503
04/04/2020 07:30,13.8,4.95,14.66091743,0,0,0,13.8,4.95,14.66091743,13.56,4.92,14.42497834,0,0,0,13.56,4.92,14.42497834
04/04/2020 08:00,13.69,5.04,14.58827269,0,0,0,13.69,5.04,14.58827269,13.45,5,14.34930312,0,0,0,13.45,5,14.34930312
04/04/2020 08:30,13.81048,5.04014,14.70144105,0.00048,0.00014,0.0005,13.81,5.04,14.70094215,13.58048,5.07014,14.49606004,0.00048,0.00014,0.0005,13.58,5.07,14.49556139
04/04/2020 09:00,12.97192,4.97056,13.89162248,0.00192,0.00056,0.002,12.97,4.97,13.88962922,12.75192,4.93056,13.67193789,0.00192,0.00056,0.002,12.75,4.93,13.66994514
04/04/2020 09:30,12.52384,4.69112,13.37359993,0.00384,0.00112,0.004,12.52,4.69,13.36961106,12.30384,4.67112,13.16069302,0.00384,0.00112,0.004,12.3,4.67,13.15670551
04/04/2020 10:00,11.19672,3.72196,11.79913238,0.00672,0.00196,0.007,11.19,3.72,11.79213721,10.91672,4.79196,11.92214981,0.00672,0.00196,0.007,10.91,4.79,11.91520877
04/04/2020 10:30,10.9072,0.7621,10.93379203,0.0072,0.0021,0.0075,10.9,0.76,10.92646329,10.2472,6.8721,12.33818732,0.0072,0.0021,0.0075,10.24,6.87,12.33103807
04/04/2020 11:00,8.88008,0.67294,8.90554148,0.01008,0.00294,0.0105,8.87,0.67,8.895268405,8.28008,6.51294,10.53461495,0.01008,0.00294,0.0105,8.27,6.51,10.5248753
04/04/2020 11:30,10.51248,0.67364,10.53404132,0.01248,0.00364,0.013,10.5,0.67,10.52135448,9.85248,6.68364,11.90556197,0.01248,0.00364,0.013,9.84,6.68,11.89319133
04/04/2020 12:00,10.68344,0.67392,10.70467461,0.01344,0.00392,0.014,10.67,0.67,10.69101492,10.03344,6.58392,12.00074668,0.01344,0.00392,0.014,10.02,6.58,11.98736001
04/04/2020 12:30,10.62392,0.67406,10.6452822,0.01392,0.00406,0.0145,10.61,0.67,10.63113352,9.97392,6.46406,11.88541761,0.01392,0.00406,0.0145,9.96,6.46,11.87152897
04/04/2020 13:00,10.62488,0.67434,10.646258,0.01488,0.00434,0.0155,10.61,0.67,10.63113352,9.97488,6.53434,11.92458931,0.01488,0.00434,0.0155,9.96,6.53,11.9097649
04/04/2020 13:30,10.6244,0.6742,10.6457701,0.0144,0.0042,0.015,10.61,0.67,10.63113352,9.9744,6.5342,11.92411108,0.0144,0.0042,0.015,9.96,6.53,11.9097649
04/04/2020 14:00,10.68008,3.82294,11.34367573,0.01008,0.00294,0.0105,10.67,3.82,11.33319461,10.30008,5.20294,11.53959413,0.01008,0.00294,0.0105,10.29,5.2,11.52927144
04/04/2020 14:30,10.56248,3.99364,11.29226037,0.01248,0.00364,0.013,10.55,3.99,11.27929962,10.39248,3.98364,11.12982606,0.01248,0.00364,0.013,10.38,3.98,11.11687006
04/04/2020 15:00,11.93248,4.11364,12.62165255,0.01248,0.00364,0.013,11.92,4.11,12.60866765,11.73248,4.10364,12.42943877,0.01248,0.00364,0.013,11.72,4.1,12.41645682
04/04/2020 15:30,13.29296,4.33378,13.98157483,0.01296,0.00378,0.0135,13.28,4.33,13.96808147,13.07296,4.32378,13.7694356,0.01296,0.00378,0.0135,13.06,4.32,13.75594417
04/04/2020 16:00,11.49672,4.10196,12.2065821,0.00672,0.00196,0.007,11.49,4.1,12.19959426,11.29672,4.10196,12.01840083,0.00672,0.00196,0.007,11.29,4.1,12.0114154
04/04/2020 16:30,13.20816,4.34238,13.90365976,0.00816,0.00238,0.0085,13.2,4.34,13.89516463,12.97816,4.32238,13.67902065,0.00816,0.00238,0.0085,12.97,4.32,13.67052669
04/04/2020 17:00,13.20864,3.31252,13.61767085,0.00864,0.00252,0.009,13.2,3.31,13.60867738,12.78864,5.07252,13.75789854,0.00864,0.00252,0.009,12.78,5.07,13.74893814
04/04/2020 17:30,14.18864,3.73252,14.67137385,0.00864,0.00252,0.009,14.18,3.73,14.66237702,13.93864,3.75252,14.4349261,0.00864,0.00252,0.009,13.93,3.75,14.42592805
04/04/2020 18:00,15.42672,4.11196,15.96533448,0.00672,0.00196,0.007,15.42,4.11,15.95833638,15.14672,4.13196,15.70019809,0.00672,0.00196,0.007,15.14,4.13,15.69319916
04/04/2020 18:30,16.90432,4.11126,17.3970829,0.00432,0.00126,0.0045,16.9,4.11,17.3925875,16.61432,4.13126,17.12024936,0.00432,0.00126,0.0045,16.61,4.13,17.11575298
04/04/2020 19:00,18.0624,4.3107,18.56966419,0.0024,0.0007,0.0025,18.06,4.31,18.56716726,17.7524,4.3207,18.27063639,0.0024,0.0007,0.0025,17.75,4.32,18.26813893
04/04/2020 19:30,18.19048,4.54014,18.74850484,0.00048,0.00014,0.0005,18.19,4.54,18.74800523,17.88048,4.55014,18.45034794,0.00048,0.00014,0.0005,17.88,4.55,18.44984824
04/04/2020 20:00,18.19,4.24,18.67762565,0,0,0,18.19,4.24,18.67762565,17.88,4.25,18.37816367,0,0,0,17.88,4.25,18.37816367
04/04/2020 20:30,19,4.07,19.43102931,0,0,0,19,4.07,19.43102931,18.69,4.09,19.13228162,0,0,0,18.69,4.09,19.13228162
04/04/2020 21:00,17.83,4.17,18.31113869,0,0,0,17.83,4.17,18.31113869,17.54,4.19,18.03351602,0,0,0,17.54,4.19,18.03351602
04/04/2020 21:30,17.24,3.91,17.67783075,0,0,0,17.24,3.91,17.67783075,16.94,3.93,17.38989649,0,0,0,16.94,3.93,17.38989649
04/04/2020 22:00,15.2,3.81,15.67022974,0,0,0,15.2,3.81,15.67022974,14.93,3.93,15.43858154,0,0,0,14.93,3.93,15.43858154
04/04/2020 22:30,14.22,4.58,14.9393708,0,0,0,14.22,4.58,14.9393708,13.97,4.58,14.70160876,0,0,0,13.97,4.58,14.70160876
04/04/2020 23:00,12.75,4.58,13.54765293,0,0,0,12.75,4.58,13.54765293,12.51,4.58,13.32203063,0,0,0,12.51,4.58,13.32203063
04/04/2020 23:30,12.22,4.7,13.09268498,0,0,0,12.22,4.7,13.09268498,11.98,4.7,12.86897043,0,0,0,11.98,4.7,12.86897043
05/04/2020 00:00,11.76,4.7,12.66442261,0,0,0,11.76,4.7,12.66442261,11.53,4.7,12.45114051,0,0,0,11.53,4.7,12.45114051
05/04/2020 00:30,21.00288,7.03334,22.14924016,9.54288,2.78334,9.9405,11.46,4.25,12.22268792,20.77288,7.07334,21.94412637,9.54288,2.78334,9.9405,11.23,4.29,12.02152237
05/04/2020 01:00,20.61696,7.26328,21.85896329,10.05696,2.93328,10.476,10.56,4.33,11.41325983,20.40696,7.22328,21.64762782,10.05696,2.93328,10.476,10.35,4.29,11.2038654
05/04/2020 01:30,20.85144,7.37542,22.11739972,9.96144,2.90542,10.3765,10.89,4.47,11.77170336,20.64144,7.36542,21.91616885,9.96144,2.90542,10.3765,10.68,4.46,11.57384983
05/04/2020 02:00,20.07456,6.80508,21.19662881,7.83456,2.28508,8.161,12.24,4.52,13.04791171,19.83456,6.84508,20.9824901,7.83456,2.28508,8.161,12,4.56,12.83719596
05/04/2020 02:30,20.04264,6.97202,21.22066165,7.89264,2.30202,8.2215,12.15,4.67,13.01658173,19.79264,7.01202,20.99802426,7.89264,2.30202,8.2215,11.9,4.71,12.79820691
05/04/2020 03:00,20.07936,6.99898,21.26420511,7.53936,2.19898,7.8535,12.54,4.8,13.42727076,19.82936,7.01898,21.03496133,7.53936,2.19898,7.8535,12.29,4.82,13.2013825
05/04/2020 03:30,20.1408,7.0169,21.32812018,7.6008,2.2169,7.9175,12.54,4.8,13.42727076,19.8908,7.0369,21.09885983,7.6008,2.2169,7.9175,12.29,4.82,13.2013825
05/04/2020 04:00,19.9448,7.2764,21.23066283,9.0048,2.6264,9.38,10.94,4.65,11.88722423,19.7248,7.2764,21.02412262,9.0048,2.6264,9.38,10.72,4.65,11.68507167
05/04/2020 04:30,19.8064,7.2827,21.10287185,9.0264,2.6327,9.4025,10.78,4.65,11.74014054,19.5864,7.2827,20.89652565,9.0264,2.6327,9.4025,10.56,4.65,11.53846177
05/04/2020 05:00,19.54536,7.37698,20.89116874,9.79536,2.85698,10.2035,9.75,4.52,10.7467623,19.35536,7.35698,20.70640276,9.79536,2.85698,10.2035,9.56,4.5,10.56615351
05/04/2020 05:30,19.81928,7.44104,21.17009532,10.52928,3.07104,10.968,9.29,4.37,10.26649892,19.62928,7.43104,20.98878245,10.52928,3.07104,10.968,9.1,4.36,10.09056986
05/04/2020 06:00,19.58272,7.36496,20.92189185,10.06272,2.93496,10.482,9.52,4.43,10.50025238,19.38272,7.35496,20.73126314,10.06272,2.93496,10.482,9.32,4.42,10.3149794
05/04/2020 06:30,19.81752,7.57386,21.21550033,10.12752,2.95386,10.5495,9.69,4.62,10.73501281,19.61752,7.56386,21.02520081,10.12752,2.95386,10.5495,9.49,4.61,10.55045971
05/04/2020 07:00,20.00592,7.72506,21.44559132,10.40592,3.03506,10.8395,9.6,4.69,10.6843858,19.80592,7.72506,21.25913966,10.40592,3.03506,10.8395,9.4,4.69,10.50505117
05/04/2020 07:30,18.77896,7.04928,20.05845675,8.08896,2.35928,8.426,10.69,4.69,11.67356843,18.56896,7.04928,19.86198943,8.08896,2.35928,8.426,10.48,4.69,11.48157219
05/04/2020 08:00,19.74056,7.41058,21.08569195,10.15056,2.96058,10.5735,9.59,4.45,10.57216156,19.53056,7.41058,20.88921899,10.15056,2.96058,10.5735,9.38,4.45,10.382047
05/04/2020 08:30,21.21848,7.87914,22.63414988,10.96848,3.19914,11.4255,10.25,4.68,11.26787025,21.00848,7.87914,22.43740357,10.96848,3.19914,11.4255,10.04,4.68,11.07718376
05/04/2020 09:00,21.29864,7.59002,22.61062736,9.66864,2.82002,10.0715,11.63,4.77,12.57019491,21.06864,7.60002,22.39749753,9.66864,2.82002,10.0715,11.4,4.78,12.36156948
05/04/2020 09:30,21.0224,7.0032,22.15820643,8.5824,2.5032,8.94,12.44,4.5,13.22889262,20.7824,7.0332,21.94023819,8.5824,2.5032,8.94,12.2,4.53,13.01387337
05/04/2020 10:00,22.0704,6.9597,23.14173676,10.0104,2.9197,10.4275,12.06,4.04,12.7186949,21.8504,6.9997,22.94418838,10.0104,2.9197,10.4275,11.84,4.08,12.52325836
05/04/2020 10:30,21.8464,6.9352,22.92078079,9.4464,2.7552,9.84,12.4,4.18,13.08557985,21.5964,6.9552,22.68874831,9.4464,2.7552,9.84,12.15,4.2,12.85544632
05/04/2020 11:00,23.2284,7.3362,24.35935954,12.3984,3.6162,12.915,10.83,3.72,11.45108292,23.0184,7.3562,24.16527296,12.3984,3.6162,12.915,10.62,3.74,11.25930726
05/04/2020 11:30,24.89232,8.34776,26.25476513,16.79232,4.89776,17.492,8.1,3.45,8.804118354,24.72232,8.33776,26.09044553,16.79232,4.89776,17.492,7.93,3.44,8.643986349
05/04/2020 12:00,25.21952,8.49486,26.61178001,18.11952,5.28486,18.8745,7.1,3.21,7.791925308,25.05952,8.47486,26.45378602,18.11952,5.28486,18.8745,6.94,3.19,7.638042943
05/04/2020 12:30,25.89824,8.79532,27.35098698,20.41824,5.95532,21.269,5.48,2.84,6.17219572,25.76824,8.74532,27.21181388,20.41824,5.95532,21.269,5.35,2.79,6.033788196
05/04/2020 13:00,25.66216,8.74688,27.11188606,19.53216,5.69688,20.346,6.13,3.05,6.846853292,25.51216,8.71688,26.96023562,19.53216,5.69688,20.346,5.98,3.02,6.699313398
05/04/2020 13:30,25.27672,8.63446,26.7107932,19.14672,5.58446,19.9445,6.13,3.05,6.846853292,25.12672,8.60446,26.55915642,19.14672,5.58446,19.9445,5.98,3.02,6.699313398
05/04/2020 14:00,25.35112,8.68116,26.79630244,19.82112,5.78116,20.647,5.53,2.9,6.244269373,25.20112,8.64116,26.64143569,19.82112,5.78116,20.647,5.38,2.86,6.092946742
05/04/2020 14:30,25.18112,8.41366,26.54954762,18.56112,5.41366,19.3345,6.62,3,7.268039626,25.02112,8.38366,26.38829667,18.56112,5.41366,19.3345,6.46,2.97,7.110028129
05/04/2020 15:00,25.11224,8.18482,26.41241898,16.30224,4.75482,16.9815,8.81,3.43,9.454152527,24.92224,8.18482,26.231838,16.30224,4.75482,16.9815,8.62,3.43,9.277354149
05/04/2020 15:30,24.70424,8.20332,26.03063451,15.47424,4.51332,16.119,9.23,3.69,9.940271626,24.50424,8.21332,25.84407869,15.47424,4.51332,16.119,9.03,3.7,9.758632076
05/04/2020 16:00,24.91216,8.22438,26.23463631,15.27216,4.45438,15.9085,9.64,3.77,10.35096614,24.72216,8.22438,26.05428221,15.27216,4.45438,15.9085,9.45,3.77,10.17425182
05/04/2020 16:30,25.12352,7.71936,26.28268966,14.84352,4.32936,15.462,10.28,3.39,10.82453232,24.91352,7.74936,26.09091909,14.84352,4.32936,15.462,10.07,3.42,10.6349095
05/04/2020 17:00,25.8812,7.1016,26.83783218,14.1312,4.1216,14.72,11.75,2.98,12.12200066,25.6512,7.2116,26.64566073,14.1312,4.1216,14.72,11.52,3.09,11.92721678
05/04/2020 17:30,26.0012,7.1741,26.97276612,12.3912,3.6141,12.9075,13.61,3.56,14.06789608,25.7412,7.1941,26.7275972,12.3912,3.6141,12.9075,13.35,3.58,13.82168224
05/04/2020 18:00,26.0572,6.0421,26.74854471,9.8472,2.8721,10.2575,16.21,3.17,16.5170518,25.7672,6.0421,26.46612114,9.8472,2.8721,10.2575,15.92,3.17,16.23253831
05/04/2020 18:30,25.99088,6.45234,26.77981581,9.95088,2.90234,10.3655,16.04,3.55,16.42814962,25.68088,6.56234,26.50607296,9.95088,2.90234,10.3655,15.73,3.66,16.15018576
05/04/2020 19:00,25.23384,6.38612,26.02939127,8.76384,2.55612,9.129,16.47,3.83,16.90945889,24.92384,6.39612,25.73146229,8.76384,2.55612,9.129,16.16,3.84,16.60997291
05/04/2020 19:30,25.2672,6.4921,26.08790444,9.1272,2.6621,9.5075,16.14,3.83,16.58820364,24.9572,6.5021,25.79029151,9.1272,2.6621,9.5075,15.83,3.84,16.28909144
05/04/2020 20:00,25.31672,6.66446,26.17921578,9.54672,2.78446,9.9445,15.77,3.88,16.24029864,25.01672,6.69446,25.89695106,9.54672,2.78446,9.9445,15.47,3.91,15.95647204
05/04/2020 20:30,25.71504,6.67022,26.56605197,10.11504,2.95022,10.5365,15.6,3.72,16.03740627,25.41504,6.69022,26.28085428,10.11504,2.95022,10.5365,15.3,3.74,15.75047936
05/04/2020 21:00,25.334,6.877,26.25080351,10.824,3.157,11.275,14.51,3.72,14.97926901,25.064,6.897,25.99562857,10.824,3.157,11.275,14.24,3.74,14.72294807
05/04/2020 21:30,24.84824,6.72782,25.74293288,11.47824,3.34782,11.9565,13.37,3.38,13.79062363,24.60824,6.73782,25.51399017,11.47824,3.34782,11.9565,13.13,3.39,13.56056783
05/04/2020 22:00,24.262,6.7285,25.17771547,11.172,3.2585,11.6375,13.09,3.47,13.54211948,24.022,6.7385,24.94922576,11.172,3.2585,11.6375,12.85,3.48,13.31288474
05/04/2020 22:30,23.53552,6.48786,24.41337808,9.45552,2.75786,9.8495,14.08,3.73,14.56568914,23.26552,6.49786,24.15588138,9.45552,2.75786,9.8495,13.81,3.74,14.30747008
05/04/2020 23:00,22.59328,6.53804,23.5202523,8.15328,2.37804,8.493,14.44,4.16,15.02728186,22.32328,6.55804,23.2666439,8.15328,2.37804,8.493,14.17,4.18,14.77366914
05/04/2020 23:30,21.5732,6.8351,22.63010275,8.8632,2.5851,9.2325,12.71,4.25,13.40173869,21.3232,6.8651,22.40108159,8.8632,2.5851,9.2325,12.46,4.28,13.17459677
06/04/2020 00:00,20.88576,6.98168,22.02178073,9.36576,2.73168,9.756,11.52,4.25,12.27896168,20.65576,6.95168,21.79417987,9.36576,2.73168,9.756,11.29,4.22,12.05290421
06/04/2020 00:30,19.86512,6.59316,20.93066534,7.24512,2.11316,7.547,12.62,4.48,13.39159438,19.61512,6.63316,20.70632136,7.24512,2.11316,7.547,12.37,4.52,13.16993926
06/04/2020 01:00,19.776,6.8355,20.924011,8.076,2.3555,8.4125,11.7,4.48,12.52838377,19.546,6.8755,20.72000522,8.076,2.3555,8.4125,11.47,4.52,12.32847517
06/04/2020 01:30,20.3028,7.1129,21.51271797,9.4728,2.7629,9.8675,10.83,4.35,11.67096397,20.0828,7.1129,21.30521538,9.4728,2.7629,9.8675,10.61,4.35,11.46710949
06/04/2020 02:00,20.55104,7.18572,21.77107753,10.27104,2.99572,10.699,10.28,4.19,11.10110355,20.35104,7.18572,21.58238636,10.27104,2.99572,10.699,10.08,4.19,10.91615775
06/04/2020 02:30,20.476,7.1405,21.68532491,9.156,2.6705,9.5375,11.32,4.47,12.1705916,20.256,7.1405,21.47771581,9.156,2.6705,9.5375,11.1,4.47,11.96624001
06/04/2020 03:00,19.88576,6.90418,21.05020552,8.34576,2.43418,8.6935,11.54,4.47,12.37547979,19.66576,6.90418,20.84250028,8.34576,2.43418,8.6935,11.32,4.47,12.1705916
06/04/2020 03:30,19.50792,6.81106,20.66275589,7.71792,2.25106,8.0395,11.79,4.56,12.6411115,19.27792,6.82106,20.44908455,7.71792,2.25106,8.0395,11.56,4.57,12.43054705
06/04/2020 04:00,19.21856,6.75708,20.37182315,7.73856,2.25708,8.061,11.48,4.5,12.33046633,18.99856,6.76708,20.16776274,7.73856,2.25708,8.061,11.26,4.51,12.12962077
06/04/2020 04:30,19.15696,6.48828,20.22589661,6.81696,1.98828,7.101,12.34,4.5,13.13490008,18.91696,6.49828,20.00197537,6.81696,1.98828,7.101,12.1,4.51,12.91317544
06/04/2020 05:00,19.1724,6.6557,20.2948088,7.5624,2.2057,7.8775,11.61,4.45,12.43360768,18.9524,6.6557,20.08710552,7.5624,2.2057,7.8775,11.39,4.45,12.22843408
06/04/2020 05:30,19.69432,6.84376,20.84953935,9.06432,2.64376,9.442,10.63,4.2,11.42965004,19.48432,6.85376,20.65460607,9.06432,2.64376,9.442,10.42,4.21,11.23834952
06/04/2020 06:00,20.03824,6.76032,21.14788379,9.25824,2.70032,9.644,10.78,4.06,11.51920136,19.83824,6.77032,20.96170316,9.25824,2.70032,9.644,10.58,4.07,11.33584139
06/04/2020 06:30,21.10704,5.94372,21.92794895,8.68704,2.53372,9.049,12.42,3.41,12.87961568,20.86704,5.95372,21.69977281,8.68704,2.53372,9.049,12.18,3.42,12.65103948
06/04/2020 07:00,21.6856,5.5883,22.3940694,8.3256,2.4283,8.6725,13.36,3.16,13.72862703,21.4456,5.5983,22.16426679,8.3256,2.4283,8.6725,13.12,3.17,13.4975294
06/04/2020 07:30,22.52008,5.18794,23.10992697,7.57008,2.20794,7.8855,14.95,2.98,15.24411034,22.24008,5.17794,22.83489043,7.57008,2.20794,7.8855,14.67,2.97,14.96762506
06/04/2020 08:00,23.7632,5.2251,24.33087225,7.4232,2.1651,7.7325,16.34,3.06,16.62405486,23.4632,5.2351,24.04013366,7.4232,2.1651,7.7325,16.04,3.07,16.33115121
06/04/2020 08:30,25.11352,5.34936,25.6769262,7.64352,2.22936,7.962,17.47,3.12,17.74641654,24.80352,5.36936,25.37803442,7.64352,2.22936,7.962,17.16,3.14,17.44491903
06/04/2020 09:00,25.02792,5.10856,25.54396533,6.81792,1.98856,7.102,18.21,3.12,18.47534844,24.72792,5.12856,25.25415125,6.81792,1.98856,7.102,17.91,3.14,18.18317079
06/04/2020 09:30,26.33432,5.44626,26.89160014,9.00432,2.62626,9.3795,17.33,2.82,17.55794122,26.04432,5.47626,26.61383151,9.00432,2.62626,9.3795,17.04,2.85,17.27669239
06/04/2020 10:00,26.7556,5.5283,27.32076559,10.0056,2.9183,10.4225,16.75,2.61,16.95212671,26.4656,5.5583,27.04297843,10.0056,2.9183,10.4225,16.46,2.64,16.67036892
06/04/2020 10:30,27.16584,5.94712,27.80919091,12.43584,3.62712,12.954,14.73,2.32,14.91158275,26.90584,5.96712,27.5595854,12.43584,3.62712,12.954,14.47,2.34,14.65798417
06/04/2020 11:00,27.0924,5.9282,27.73340392,13.0224,3.7982,13.565,14.07,2.13,14.23031272,26.8524,5.9382,27.50115643,13.0224,3.7982,13.565,13.83,2.14,13.99458824
06/04/2020 11:30,27.01736,5.81048,27.63511207,12.44736,3.63048,12.966,14.57,2.18,14.73218585,26.75736,5.83048,27.3852298,12.44736,3.63048,12.966,14.31,2.2,14.47812488
06/04/2020 12:00,27.93784,5.97562,28.56975566,14.24784,4.15562,14.8415,13.69,1.82,13.81044894,27.69784,5.97562,28.33510852,14.24784,4.15562,14.8415,13.45,1.82,13.57257897
06/04/2020 12:30,27.46648,5.75064,28.06202744,13.47648,3.93064,14.038,13.99,1.82,14.10788786,27.22648,5.75064,27.82716431,13.47648,3.93064,14.038,13.75,1.82,13.8699279
06/04/2020 13:00,27.83224,5.84232,28.43881654,14.20224,4.14232,14.794,13.63,1.7,13.73560701,27.60224,5.84232,28.21376182,14.20224,4.14232,14.794,13.4,1.7,13.50740538
06/04/2020 13:30,27.7448,5.8339,28.35151347,14.5848,4.2539,15.1925,13.16,1.58,13.25450867,27.5148,5.8339,28.12647522,14.5848,4.2539,15.1925,12.93,1.58,13.02617749
06/04/2020 14:00,27.89672,5.60946,28.45510549,14.46672,4.21946,15.0695,13.43,1.39,13.50174063,27.66672,5.61946,28.23164406,14.46672,4.21946,15.0695,13.2,1.4,13.2740348
06/04/2020 14:30,26.8612,5.5416,27.42687361,12.4512,3.6316,12.97,14.41,1.91,14.5360311,26.6012,5.5616,27.17637275,12.4512,3.6316,12.97,14.15,1.93,14.28101537
06/04/2020 15:00,27.31096,5.67278,27.89388766,12.90096,3.76278,13.4385,14.41,1.91,14.5360311,27.05096,5.69278,27.64348352,12.90096,3.76278,13.4385,14.15,1.93,14.28101537
06/04/2020 15:30,27.18016,6.19338,27.87685516,13.76016,4.01338,14.3335,13.42,2.18,13.59591115,26.94016,6.20338,27.64514685,13.76016,4.01338,14.3335,13.18,2.19,13.36070732
06/04/2020 16:00,26.27744,5.63342,26.87450974,11.25744,3.28342,11.7265,15.02,2.35,15.20272673,26.01744,5.66342,26.62670671,11.25744,3.28342,11.7265,14.76,2.38,14.95065216
06/04/2020 16:30,26.43296,5.57378,27.01422584,10.81296,3.15378,11.2635,15.62,2.42,15.80635315,26.15296,5.58378,26.74239922,10.81296,3.15378,11.2635,15.34,2.43,15.5312749
06/04/2020 17:00,26.55304,5.52422,27.12159545,10.64304,3.10422,11.0865,15.91,2.42,16.09299537,26.26304,5.53422,26.83979994,10.64304,3.10422,11.0865,15.62,2.43,15.80788727
06/04/2020 17:30,26.84072,5.58146,27.41490372,10.05072,2.93146,10.4695,16.79,2.65,16.99784104,26.54072,5.59146,27.12331549,10.05072,2.93146,10.4695,16.49,2.66,16.70316437
06/04/2020 18:00,26.87184,5.38512,27.40611797,7.97184,2.32512,8.304,18.9,3.06,19.14611188,26.55184,5.39512,27.09441875,7.97184,2.32512,8.304,18.58,3.07,18.83192237
06/04/2020 18:30,27.17712,5.39416,27.70727005,8.27712,2.41416,8.622,18.9,2.98,19.13348897,26.85712,5.40416,27.39543466,8.27712,2.41416,8.622,18.58,2.99,18.8190462
06/04/2020 19:00,27.21288,5.30834,27.72578784,7.50288,2.18834,7.8155,19.71,3.12,19.9554128,26.88288,5.30834,27.40196545,7.50288,2.18834,7.8155,19.38,3.12,19.62953897
06/04/2020 19:30,26.53896,5.01178,27.00804207,5.86896,1.71178,6.1135,20.67,3.3,20.93176772,26.19896,5.03178,26.67778692,5.86896,1.71178,6.1135,20.33,3.32,20.59930339
06/04/2020 20:00,26.27096,4.78778,26.70367347,5.10096,1.48778,5.3135,21.17,3.3,21.42565985,25.93096,4.80778,26.37289205,5.10096,1.48778,5.3135,20.83,3.32,21.09292061
06/04/2020 20:30,26.62488,4.61434,27.02177582,4.81488,1.40434,5.0155,21.81,3.21,22.04495861,26.27488,4.67434,26.68742725,4.81488,1.40434,5.0155,21.46,3.27,21.70770601
06/04/2020 21:00,26.22352,4.76686,26.65325412,5.06352,1.47686,5.2745,21.16,3.29,21.41424059,25.89352,4.81686,26.33773943,5.06352,1.47686,5.2745,20.83,3.34,21.09607783
06/04/2020 21:30,25.556,4.823,26.00712335,5.256,1.533,5.475,20.3,3.29,20.56487539,25.226,4.873,25.69235694,5.256,1.533,5.475,19.97,3.34,20.24738255
06/04/2020 22:00,24.91416,5.03288,25.4174202,5.80416,1.69288,6.046,19.11,3.34,19.39968299,24.59416,5.03288,25.10383611,5.80416,1.69288,6.046,18.79,3.34,19.08454086
06/04/2020 22:30,23.95936,5.56398,24.59692674,5.73936,1.67398,5.9785,18.22,3.89,18.63063338,23.62936,5.59398,24.28248888,5.73936,1.67398,5.9785,17.89,3.92,18.3144342
06/04/2020 23:00,23.32112,5.68866,24.00490555,5.96112,1.73866,6.2095,17.36,3.95,17.80371029,23.00112,5.70866,23.69895188,5.96112,1.73866,6.2095,17.04,3.97,17.49635676
06/04/2020 23:30,22.07408,5.66744,22.7900172,5.61408,1.63744,5.848,16.46,4.03,16.94616476,21.75408,5.79744,22.51333621,5.61408,1.63744,5.848,16.14,4.16,16.66748931
07/04/2020 00:00,21.20736,6.32548,22.13060811,5.84736,1.70548,6.091,15.36,4.62,16.03976309,20.94736,6.26548,21.8643118,5.84736,1.70548,6.091,15.1,4.56,15.77350944
07/04/2020 00:30,14.79,4.53,15.46819317,0,0,0,14.79,4.53,15.46819317,14.55,4.47,15.22114976,0,0,0,14.55,4.47,15.22114976
07/04/2020 01:00,14.79,4.64,15.5007645,0,0,0,14.79,4.64,15.5007645,14.55,4.56,15.2478228,0,0,0,14.55,4.56,15.2478228
07/04/2020 01:30,14.96,4.56,15.63953964,0,0,0,14.96,4.56,15.63953964,14.7,4.56,15.39102336,0,0,0,14.7,4.56,15.39102336
07/04/2020 02:00,15.77,4.66,16.44410229,0,0,0,15.77,4.66,16.44410229,15.5,4.56,16.15684375,0,0,0,15.5,4.56,16.15684375
07/04/2020 02:30,15.3,4.57,15.96793349,0,0,0,15.3,4.57,15.96793349,15.04,4.56,15.71608094,0,0,0,15.04,4.56,15.71608094
07/04/2020 03:00,15,4.57,15.68071746,0,0,0,15,4.57,15.68071746,14.74,4.5,15.41160602,0,0,0,14.74,4.5,15.41160602
07/04/2020 03:30,14.73,4.5,15.40204207,0,0,0,14.73,4.5,15.40204207,14.48,4.5,15.16312633,0,0,0,14.48,4.5,15.16312633
07/04/2020 04:00,14.48,4.5,15.16312633,0,0,0,14.48,4.5,15.16312633,14.24,4.5,14.93410861,0,0,0,14.24,4.5,14.93410861
07/04/2020 04:30,14.23,4.5,14.9245737,0,0,0,14.23,4.5,14.9245737,13.99,4.5,14.6959212,0,0,0,13.99,4.5,14.6959212
07/04/2020 05:00,13.96,4.69,14.72676815,0,0,0,13.96,4.69,14.72676815,13.73,4.67,14.50247565,0,0,0,13.73,4.67,14.50247565
07/04/2020 05:30,14.54,4.69,15.27768634,0,0,0,14.54,4.69,15.27768634,14.28,4.67,15.02422377,0,0,0,14.28,4.67,15.02422377
07/04/2020 06:00,15.49,4.59,16.1557482,0,0,0,15.49,4.59,16.1557482,15.22,4.57,15.89129636,0,0,0,15.22,4.57,15.89129636
07/04/2020 06:30,16.56,4.15,17.0720854,0,0,0,16.56,4.15,17.0720854,16.28,4.14,16.79815466,0,0,0,16.28,4.14,16.79815466
07/04/2020 07:00,16.82,3.95,17.27758374,0,0,0,16.82,3.95,17.27758374,16.53,3.95,16.99539349,0,0,0,16.53,3.95,16.99539349
07/04/2020 07:30,17.49,3.8,17.89804738,0,0,0,17.49,3.8,17.89804738,17.19,3.79,17.60284636,0,0,0,17.19,3.79,17.60284636
07/04/2020 08:00,17.62,2.83,17.84582024,0,0,0,17.62,2.83,17.84582024,17.32,2.9,17.56110475,0,0,0,17.32,2.9,17.56110475
07/04/2020 08:30,18.01096,2.68028,18.2092993,0.00096,0.00028,0.001,18.01,2.68,18.20830854,17.72096,2.63028,17.91509967,0.00096,0.00028,0.001,17.72,2.63,17.91410896
07/04/2020 09:00,17.75192,2.58056,17.93850478,0.00192,0.00056,0.002,17.75,2.58,17.93652419,17.46192,2.54056,17.64576706,0.00192,0.00056,0.002,17.46,2.54,17.64378644
07/04/2020 09:30,16.64384,2.41112,16.8175774,0.00384,0.00112,0.004,16.64,2.41,16.81361651,16.37384,2.35112,16.54177746,0.00384,0.00112,0.004,16.37,2.35,16.53781727
07/04/2020 10:00,15.86672,2.24196,16.02433113,0.00672,0.00196,0.007,15.86,2.24,16.01740304,15.59672,2.20196,15.7513905,0.00672,0.00196,0.007,15.59,2.2,15.74446252
07/04/2020 10:30,14.71912,2.17266,14.87860696,0.00912,0.00266,0.0095,14.71,2.17,14.86919635,14.47912,2.20266,14.64570336,0.00912,0.00266,0.0095,14.47,2.2,14.6362871
07/04/2020 11:00,14.72104,2.03322,14.8607874,0.01104,0.00322,0.0115,14.71,2.03,14.84941076,14.48104,2.00322,14.61894011,0.01104,0.00322,0.0115,14.47,2,14.60756311
07/04/2020 11:30,14.432,2.4535,14.63906712,0.012,0.0035,0.0125,14.42,2.45,14.62665033,14.212,2.4335,14.4188372,0.012,0.0035,0.0125,14.2,2.43,14.40641871
07/04/2020 12:00,14.98248,2.33364,15.16313235,0.01248,0.00364,0.013,14.97,2.33,15.15024092,14.74248,2.28364,14.91830179,0.01248,0.00364,0.013,14.73,2.28,14.90541177
07/04/2020 12:30,14.15488,2.22434,14.32858389,0.01488,0.00434,0.0155,14.14,2.22,14.31321068,13.92488,2.16434,14.09207758,0.01488,0.00434,0.0155,13.91,2.16,14.07670771
07/04/2020 13:00,16.25392,2.06406,16.38445175,0.01392,0.00406,0.0145,16.24,2.06,16.37013134,15.98392,2.16406,16.12975059,0.01392,0.00406,0.0145,15.97,2.16,16.11541188
07/04/2020 13:30,14.91248,2.94364,15.20023277,0.01248,0.00364,0.013,14.9,2.94,15.18728415,14.67248,2.84364,14.94549958,0.01248,0.00364,0.013,14.66,2.84,14.93255504
07/04/2020 14:00,14.48632,2.94476,14.78259377,0.01632,0.00476,0.017,14.47,2.94,14.76565271,14.25632,2.84476,14.53737663,0.01632,0.00476,0.017,14.24,2.84,14.52044076
07/04/2020 14:30,14.37488,2.85434,14.65552564,0.01488,0.00434,0.0155,14.36,2.85,14.64008538,14.15488,2.74434,14.41846142,0.01488,0.00434,0.0155,14.14,2.74,14.40302746
07/04/2020 15:00,13.37536,2.69448,13.64406382,0.01536,0.00448,0.016,13.36,2.69,13.62812166,13.15536,2.62448,13.41459623,0.01536,0.00448,0.016,13.14,2.62,13.39865665
