Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
07/04/2020 15:30,14.59344,2.83392,14.86605508,0.01344,0.00392,0.014,14.58,2.83,14.85211433,14.36344,2.74392,14.62318384,0.01344,0.00392,0.014,14.35,2.74,14.60924707
07/04/2020 16:00,15.952,2.9935,16.23044504,0.012,0.0035,0.0125,15.94,2.99,16.21800543,15.692,2.8935,15.95654117,0.012,0.0035,0.0125,15.68,2.89,15.94410549
07/04/2020 16:30,14.93248,2.99364,15.22960405,0.01248,0.00364,0.013,14.92,2.99,15.21665206,14.69248,2.89364,14.97471606,0.01248,0.00364,0.013,14.68,2.89,14.96176794
07/04/2020 17:00,16.90912,3.05266,17.18246409,0.00912,0.00266,0.0095,16.9,3.05,17.17301662,16.63912,2.96266,16.90081858,0.00912,0.00266,0.0095,16.63,2.96,16.89137354
07/04/2020 17:30,17.68576,3.16168,17.96614392,0.00576,0.00168,0.006,17.68,3.16,17.96017817,17.40576,3.06168,17.67298406,0.00576,0.00168,0.006,17.4,3.06,17.66702012
07/04/2020 18:00,18.8924,3.4707,19.20855373,0.0024,0.0007,0.0025,18.89,3.47,19.20606675,18.6024,3.4007,18.91068603,0.0024,0.0007,0.0025,18.6,3.4,18.90819928
07/04/2020 18:30,19.56144,3.58042,19.88641099,0.00144,0.00042,0.0015,19.56,3.58,19.88491891,19.28144,3.52042,19.60018585,0.00144,0.00042,0.0015,19.28,3.52,19.59869383
07/04/2020 19:00,20.23048,3.64014,20.55536281,0.00048,0.00014,0.0005,20.23,3.64,20.5548656,19.94048,3.57014,20.25755766,0.00048,0.00014,0.0005,19.94,3.57,20.2570605
07/04/2020 19:30,20.37,3.83,20.72693417,0,0,0,20.37,3.83,20.72693417,20.07,3.78,20.42286219,0,0,0,20.07,3.78,20.42286219
07/04/2020 20:00,20.54,3.83,20.89403025,0,0,0,20.54,3.83,20.89403025,20.24,3.78,20.589949,0,0,0,20.24,3.78,20.589949
07/04/2020 20:30,20.01,3.59,20.32949089,0,0,0,20.01,3.59,20.32949089,19.72,3.51,20.02994009,0,0,0,19.72,3.51,20.02994009
07/04/2020 21:00,18.48,3.66,18.83894902,0,0,0,18.48,3.66,18.83894902,18.19,3.59,18.54087916,0,0,0,18.19,3.59,18.54087916
07/04/2020 21:30,17.57,3.73,17.96156452,0,0,0,17.57,3.73,17.96156452,17.28,3.67,17.66542669,0,0,0,17.28,3.67,17.66542669
07/04/2020 22:00,16.99,3.89,17.42963568,0,0,0,16.99,3.89,17.42963568,16.71,3.84,17.14554461,0,0,0,16.71,3.84,17.14554461
07/04/2020 22:30,17.65,4.06,18.11093868,0,0,0,17.65,4.06,18.11093868,17.37,4,17.824615,0,0,0,17.37,4,17.824615
07/04/2020 23:00,16.98,4.06,17.45863683,0,0,0,16.98,4.06,17.45863683,16.71,4,17.1820866,0,0,0,16.71,4,17.1820866
07/04/2020 23:30,15.25,4.34,15.85553846,0,0,0,15.25,4.34,15.85553846,14.98,4.41,15.6156492,0,0,0,14.98,4.41,15.6156492
08/04/2020 00:00,14.67,4.57,15.36534412,0,0,0,14.67,4.57,15.36534412,14.42,4.51,15.10882193,0,0,0,14.42,4.51,15.10882193
08/04/2020 00:30,20.47208,6.64144,21.52242516,7.10208,2.07144,7.398,13.37,4.57,14.12946567,20.25208,6.58144,21.29464949,7.10208,2.07144,7.398,13.15,4.51,13.90189196
08/04/2020 01:00,19.64216,6.34938,20.64289408,5.79216,1.68938,6.0335,13.85,4.66,14.61294289,19.41216,6.25938,20.39636717,5.79216,1.68938,6.0335,13.62,4.57,14.3662556
08/04/2020 01:30,19.78344,6.20392,20.73338182,5.29344,1.54392,5.514,14.49,4.66,15.22089682,19.53344,6.11392,20.46790893,5.29344,1.54392,5.514,14.24,4.57,14.95535021
08/04/2020 02:00,19.77008,6.12544,20.69727225,4.75008,1.38544,4.948,15.02,4.74,15.7501746,19.51008,6.07544,20.43414282,4.75008,1.38544,4.948,14.76,4.69,15.48721085
08/04/2020 02:30,19.85496,6.21728,20.80562441,5.06496,1.47728,5.276,14.79,4.74,15.5309916,19.60496,6.16728,20.55212396,5.06496,1.47728,5.276,14.54,4.69,15.27768634
08/04/2020 03:00,19.93992,6.39956,20.9416995,5.68992,1.65956,5.927,14.25,4.74,15.0176596,19.70992,6.34956,20.70743486,5.68992,1.65956,5.927,14.02,4.69,14.78365652
08/04/2020 03:30,19.77584,6.40712,20.78785786,5.71584,1.66712,5.954,14.06,4.74,14.83749305,19.55584,6.35712,20.56316738,5.71584,1.66712,5.954,13.84,4.69,14.61306607
08/04/2020 04:00,19.4856,6.4808,20.53507672,5.6256,1.6408,5.86,13.86,4.84,14.68077655,19.2656,6.3808,20.29477647,5.6256,1.6408,5.86,13.64,4.74,14.44012465
08/04/2020 04:30,19.35184,6.96012,20.56543172,5.93184,1.73012,6.179,13.42,5.23,14.40310036,19.14184,6.91012,20.35091637,5.93184,1.73012,6.179,13.21,5.18,14.18930936
08/04/2020 05:00,19.2424,6.8932,20.4398181,5.7024,1.6632,5.94,13.54,5.23,14.51497503,19.0224,6.8432,20.21586229,5.7024,1.6632,5.94,13.32,5.18,14.29177386
08/04/2020 05:30,19.29008,6.69544,20.41901328,5.23008,1.52544,5.448,14.06,5.17,14.98040387,19.05008,6.62544,20.16933324,5.23008,1.52544,5.448,13.82,5.1,14.73100132
08/04/2020 06:00,20.36888,5.94384,21.21840018,5.73888,1.67384,5.978,14.63,4.27,15.24040026,20.10888,6.00384,20.98602272,5.73888,1.67384,5.978,14.37,4.33,15.0081911
08/04/2020 06:30,21.01328,5.39554,21.6949254,5.33328,1.55554,5.5555,15.68,3.84,16.14335777,20.75328,5.33554,21.42817346,5.33328,1.55554,5.5555,15.42,3.78,15.87654874
08/04/2020 07:00,21.8104,5.3522,22.45750638,5.6304,1.6422,5.865,16.18,3.71,16.59989458,21.5504,5.2922,22.19069898,5.6304,1.6422,5.865,15.92,3.65,16.33306156
08/04/2020 07:30,22.58952,5.51236,23.25236604,5.93952,1.73236,6.187,16.65,3.78,17.07369029,22.31952,5.46236,22.97821468,5.93952,1.73236,6.187,16.38,3.73,16.79932439
08/04/2020 08:00,23.0624,5.6607,23.74695387,6.2424,1.8207,6.5025,16.82,3.84,17.25276789,22.7924,5.5807,23.46567089,6.2424,1.8207,6.5025,16.55,3.76,16.97174416
08/04/2020 08:30,24.34992,5.55206,24.97486685,7.78992,2.27206,8.1145,16.56,3.28,16.88170607,24.06992,5.47206,24.68409386,7.78992,2.27206,8.1145,16.28,3.2,16.5915159
08/04/2020 09:00,25.34984,4.94912,25.82843737,8.25984,2.40912,8.604,17.09,2.54,17.27772265,25.06984,4.88912,25.54212936,8.25984,2.40912,8.604,16.81,2.48,16.99195398
08/04/2020 09:30,25.6452,5.0261,26.1330818,8.6952,2.5361,9.0575,16.95,2.49,17.13191758,25.3852,5.0161,25.87604371,8.6952,2.5361,9.0575,16.69,2.48,16.87324806
08/04/2020 10:00,26.03256,4.89158,26.48814329,8.54256,2.49158,8.8985,17.49,2.4,17.65389759,25.75256,4.83158,26.20187993,8.54256,2.49158,8.8985,17.21,2.34,17.3683534
08/04/2020 10:30,25.98952,5.02986,26.47177065,9.35952,2.72986,9.7495,16.63,2.3,16.78829652,25.70952,4.95986,26.18357557,9.35952,2.72986,9.7495,16.35,2.23,16.5013757
08/04/2020 11:00,26.482,4.8835,26.92851456,9.852,2.8735,10.2625,16.63,2.01,16.75102982,26.202,4.8235,26.64227761,9.852,2.8735,10.2625,16.35,1.95,16.4658738
08/04/2020 11:30,26.40512,5.01566,26.8772619,10.30512,3.00566,10.7345,16.1,2.01,16.22498382,26.14512,4.95566,26.61063445,10.30512,3.00566,10.7345,15.84,1.95,15.95957706
08/04/2020 12:00,26.7256,5.1058,27.20894869,11.0256,3.2158,11.485,15.7,1.89,15.81335195,26.4656,5.0458,26.94231024,11.0256,3.2158,11.485,15.44,1.83,15.54807062
08/04/2020 12:30,26.36592,4.96006,26.82841651,10.52592,3.07006,10.9645,15.84,1.89,15.95235719,26.10592,4.90006,26.56180805,10.52592,3.07006,10.9645,15.58,1.83,15.68710617
08/04/2020 13:00,26.84,5.395,27.37684469,12.84,3.745,13.375,14,1.65,14.09689682,26.62,5.345,27.15130614,12.84,3.745,13.375,13.78,1.6,13.87257727
08/04/2020 13:30,26.90776,5.66268,27.49715427,13.75776,4.01268,14.331,13.15,1.65,13.25311284,26.69776,5.61268,27.28135931,13.75776,4.01268,14.331,12.94,1.6,13.03854286
08/04/2020 14:00,26.64568,6.37124,27.39680569,13.61568,3.97124,14.183,13.03,2.4,13.24918488,26.40568,6.36124,27.16109922,13.61568,3.97124,14.183,12.79,2.39,13.01138732
08/04/2020 14:30,25.87024,6.33132,26.63371793,11.97024,3.49132,12.469,13.9,2.84,14.18716321,25.60024,6.34132,26.37393841,11.97024,3.49132,12.469,13.63,2.85,13.92477648
08/04/2020 15:00,25.664,5.942,26.34289771,11.904,3.472,12.4,13.76,2.47,13.97993205,25.404,5.962,26.09422656,11.904,3.472,12.4,13.5,2.49,13.72771285
08/04/2020 15:30,25.6632,5.9826,26.35130617,12.0432,3.5126,12.545,13.62,2.47,13.84215662,25.4132,6.0026,26.1124863,12.0432,3.5126,12.545,13.37,2.49,13.59988971
08/04/2020 16:00,25.15056,5.76808,25.80351556,10.45056,3.04808,10.886,14.7,2.72,14.94952842,24.87056,5.77808,25.53293879,10.45056,3.04808,10.886,14.42,2.73,14.67614731
08/04/2020 16:30,26.18272,5.95496,26.85137567,11.26272,3.28496,11.732,14.92,2.67,15.15702148,25.90272,5.95496,26.5784208,11.26272,3.28496,11.732,14.64,2.67,14.88148178
08/04/2020 17:00,26.44152,5.36086,26.9794885,8.71152,2.54086,9.0745,17.73,2.82,17.95286328,26.13152,5.38086,26.67976746,8.71152,2.54086,9.0745,17.42,2.84,17.64998584
08/04/2020 17:30,26.83416,5.19538,27.33247366,7.66416,2.23538,7.9835,19.17,2.96,19.39717763,26.48416,5.27538,27.00445084,7.66416,2.23538,7.9835,18.82,3.04,19.06394503
08/04/2020 18:00,26.72944,4.19942,27.05731123,6.88944,2.00942,7.1765,19.84,2.19,19.9605035,26.39944,4.21942,26.73450836,6.88944,2.00942,7.1765,19.51,2.21,19.63477018
08/04/2020 18:30,26.28392,4.05156,26.59435258,5.11392,1.49156,5.327,21.17,2.56,21.32422332,25.94392,4.05156,26.25837244,5.11392,1.49156,5.327,20.83,2.56,20.98672199
08/04/2020 19:00,26.32016,4.29088,26.6676297,5.42016,1.58088,5.646,20.9,2.71,21.07496382,25.98016,4.27088,26.32886495,5.42016,1.58088,5.646,20.56,2.69,20.73522848
08/04/2020 19:30,25.48976,4.04868,25.80929435,4.34976,1.26868,4.531,21.14,2.78,21.32200741,25.14976,4.03868,25.47197213,4.34976,1.26868,4.531,20.8,2.77,20.9836341
08/04/2020 20:00,25.20456,4.10258,25.53626847,4.29456,1.25258,4.4735,20.91,2.85,21.10333149,24.85456,4.09258,25.18925096,4.29456,1.25258,4.4735,20.56,2.84,20.75522103
08/04/2020 20:30,25.82888,4.06634,26.14701059,4.47888,1.30634,4.6655,21.35,2.76,21.52765895,25.48888,4.05634,25.80962801,4.47888,1.30634,4.6655,21.01,2.75,21.18920952
08/04/2020 21:00,25.45224,4.33982,25.81957704,4.90224,1.42982,5.1065,20.55,2.91,20.75501385,25.08224,4.47982,25.47915914,4.90224,1.42982,5.1065,20.18,3.05,20.40918666
08/04/2020 21:30,24.26496,5.20478,24.81688979,4.64496,1.35478,4.8385,19.62,3.85,19.99417165,23.95496,5.17478,24.50751837,4.64496,1.35478,4.8385,19.31,3.82,19.68421957
08/04/2020 22:00,23.2292,5.2406,23.81301369,4.2192,1.2306,4.395,19.01,4.01,19.42833498,22.9192,5.2106,23.50404393,4.2192,1.2306,4.395,18.7,3.98,19.11884934
08/04/2020 22:30,23.05496,5.31728,23.66019119,4.82496,1.40728,5.026,18.23,3.91,18.64459707,22.75496,5.29728,23.3634197,4.82496,1.40728,5.026,17.93,3.89,18.34712512
08/04/2020 23:00,21.52288,4.97084,22.08944576,3.84288,1.12084,4.003,17.68,3.85,18.09433337,21.22288,4.95084,21.79269263,3.84288,1.12084,4.003,17.38,3.83,17.79700256
08/04/2020 23:30,20.338,4.894,20.91854393,3.408,0.994,3.55,16.93,3.9,17.37339633,20.058,4.824,20.62993795,3.408,0.994,3.55,16.65,3.83,17.08482953
09/04/2020 00:00,20.548,5.454,21.25950188,5.328,1.554,5.55,15.22,3.9,15.7117281,20.278,5.384,20.98058007,5.328,1.554,5.55,14.95,3.83,15.43280273
09/04/2020 00:30,19.90904,5.38972,20.62568679,5.27904,1.53972,5.499,14.63,3.85,15.12809968,19.64904,5.36972,20.36955242,5.27904,1.53972,5.499,14.37,3.83,14.87164416
09/04/2020 01:00,19.37104,5.41322,20.11318327,5.05104,1.47322,5.2615,14.32,3.94,14.85213789,19.12104,5.36322,19.85896018,5.05104,1.47322,5.2615,14.07,3.89,14.59784231
09/04/2020 01:30,19.9204,5.6172,20.69722861,5.7504,1.6772,5.99,14.17,3.94,14.70756608,19.6704,5.5672,20.44305144,5.7504,1.6772,5.99,13.92,3.89,14.45332142
09/04/2020 02:00,20.01496,5.55728,20.77214444,5.54496,1.61728,5.776,14.47,3.94,14.99681633,19.76496,5.50728,20.51788919,5.54496,1.61728,5.776,14.22,3.89,14.74247266
09/04/2020 02:30,19.87424,5.58332,20.64361591,5.63424,1.64332,5.869,14.24,3.94,14.77501946,19.62424,5.53332,20.38941946,5.63424,1.64332,5.869,13.99,3.89,14.52075067
09/04/2020 03:00,19.68496,5.66228,20.48314099,5.90496,1.72228,6.151,13.78,3.94,14.33220151,19.44496,5.61228,20.2386797,5.90496,1.72228,6.151,13.54,3.89,14.08771451
09/04/2020 03:30,19.4232,5.6676,20.23320014,5.9232,1.7276,6.17,13.5,3.94,14.0632002,19.2032,5.6176,20.0080064,5.9232,1.7276,6.17,13.28,3.89,13.83800925
09/04/2020 04:00,19.08256,5.84908,19.9588535,5.72256,1.66908,5.961,13.36,4.18,13.99864279,18.85256,5.83908,19.73610584,5.72256,1.66908,5.961,13.13,4.17,13.77627671
09/04/2020 04:30,19.15336,6.32348,20.17021563,5.94336,1.73348,6.191,13.21,4.59,13.98471308,18.89336,6.55348,19.99767867,5.94336,1.73348,6.191,12.95,4.82,13.81791953
09/04/2020 05:00,19.01952,6.64236,20.14604396,5.93952,1.73236,6.187,13.08,4.91,13.97120253,18.75952,6.63236,19.89743174,5.93952,1.73236,6.187,12.82,4.9,13.72451821
09/04/2020 05:30,19.37728,6.36004,20.39433963,5.89728,1.72004,6.143,13.48,4.64,14.25622671,19.11728,6.38004,20.15379133,5.89728,1.72004,6.143,13.22,4.66,14.01727506
09/04/2020 06:00,19.43112,6.27116,20.41802812,5.18112,1.51116,5.397,14.25,4.76,15.02398416,19.14112,6.30116,20.15160272,5.18112,1.51116,5.397,13.96,4.79,14.75891934
09/04/2020 06:30,19.96736,5.67798,20.75897209,5.06736,1.47798,5.2785,14.9,4.2,15.48063306,19.67736,5.69798,20.48573827,5.06736,1.47798,5.2785,14.61,4.22,15.20725156
09/04/2020 07:00,20.93464,5.79552,21.72204419,5.74464,1.67552,5.984,15.19,4.12,15.73882143,20.63464,5.81552,21.43848504,5.74464,1.67552,5.984,14.89,4.14,15.45482772
09/04/2020 07:30,21.89376,5.73068,22.63133713,6.17376,1.80068,6.431,15.72,3.93,16.20380511,21.59376,5.76068,22.34895758,6.17376,1.80068,6.431,15.42,3.96,15.92036432
09/04/2020 08:00,22.81856,5.94708,23.58080662,7.25856,2.11708,7.561,15.56,3.83,16.02443447,22.51856,5.97708,23.2983053,7.25856,2.11708,7.561,15.26,3.86,15.74062261
09/04/2020 08:30,23.8572,5.3471,24.44907913,7.3272,2.1371,7.6325,16.53,3.21,16.83879449,23.5572,5.3671,24.16086576,7.3272,2.1371,7.6325,16.23,3.23,16.54828692
09/04/2020 09:00,24.5784,4.9062,25.06329079,8.3184,2.4262,8.665,16.26,2.48,16.4480394,24.3084,4.8562,24.78872705,8.3184,2.4262,8.665,15.99,2.43,16.17358958
09/04/2020 09:30,24.96208,5.16394,25.49062012,9.44208,2.75394,9.8355,15.52,2.41,15.70600204,24.69208,5.13394,25.22015374,9.44208,2.75394,9.8355,15.25,2.38,15.43460074
09/04/2020 10:00,25.54224,5.46232,26.11978109,11.08224,3.23232,11.544,14.46,2.23,14.63094324,25.29224,5.44232,25.87114708,11.08224,3.23232,11.544,14.21,2.21,14.38082751
09/04/2020 10:30,24.28104,4.94572,24.77960956,9.31104,2.71572,9.699,14.97,2.23,15.13518417,24.02104,4.87572,24.5108753,9.31104,2.71572,9.699,14.71,2.16,14.86774025
09/04/2020 11:00,24.5784,5.0737,25.09661687,10.2984,3.0037,10.7275,14.28,2.07,14.42925154,24.3184,5.0437,24.83593139,10.2984,3.0037,10.7275,14.02,2.04,14.16763918
09/04/2020 11:30,24.63608,5.39594,25.22008339,11.02608,3.21594,11.4855,13.61,2.18,13.7834865,24.39608,5.37594,24.98138207,11.02608,3.21594,11.4855,13.37,2.16,13.5433563
09/04/2020 12:00,24.94992,5.51956,25.55316126,11.92992,3.47956,12.427,13.02,2.04,13.17884669,24.71992,5.47956,25.31995305,11.92992,3.47956,12.427,12.79,2,12.94542776
09/04/2020 12:30,25.0272,5.4621,25.61630879,12.0072,3.5021,12.5075,13.02,1.96,13.16670042,24.7972,5.4021,25.37880636,12.0072,3.5021,12.5075,12.79,1.9,12.93035576
09/04/2020 13:00,24.90864,5.37502,25.48197768,11.70864,3.41502,12.1965,13.2,1.96,13.3447218,24.67864,5.37502,25.25719922,11.70864,3.41502,12.1965,12.97,1.96,13.11725962
09/04/2020 13:30,24.70568,5.63624,25.34043854,11.57568,3.37624,12.058,13.13,2.26,13.32308148,24.47568,5.60624,25.1095368,11.57568,3.37624,12.058,12.9,2.23,13.09132919
09/04/2020 14:00,24.18736,5.74548,24.86038866,11.36736,3.31548,11.841,12.82,2.43,13.04826808,23.96736,5.71548,24.63942079,11.36736,3.31548,11.841,12.6,2.4,12.826535
09/04/2020 14:30,24.17112,5.76116,24.84821938,11.42112,3.33116,11.897,12.75,2.43,12.97949922,23.94112,5.73116,24.61754297,11.42112,3.33116,11.897,12.52,2.4,12.7479567
09/04/2020 15:00,23.86256,5.47408,24.48238799,10.64256,3.10408,11.086,13.22,2.37,13.43075947,23.63256,5.44408,24.25151334,10.64256,3.10408,11.086,12.99,2.34,13.19907951
09/04/2020 15:30,23.53264,5.27702,24.11704968,9.45264,2.75702,9.8465,14.08,2.52,14.30373378,23.28264,5.25702,23.8687575,9.45264,2.75702,9.8465,13.83,2.5,14.05414174
09/04/2020 16:00,23.30712,4.99166,23.83565632,8.09712,2.36166,8.4345,15.21,2.63,15.43570536,23.03712,4.96166,23.56537646,8.09712,2.36166,8.4345,14.94,2.6,15.16455077
09/04/2020 16:30,24.18632,5.20726,24.7405261,8.83632,2.57726,9.2045,15.35,2.63,15.57367651,23.90632,5.17726,24.46050198,8.83632,2.57726,9.2045,15.07,2.6,15.29264202
09/04/2020 17:00,24.8144,5.0317,25.31940861,7.5144,2.1917,7.8275,17.3,2.84,17.53156011,24.5144,5.0017,25.01944864,7.5144,2.1917,7.8275,17,2.81,17.23067323
09/04/2020 17:30,25.47816,5.36988,26.03790023,8.46816,2.46988,8.821,17.01,2.9,17.25543682,25.16816,5.34988,25.73047792,8.46816,2.46988,8.821,16.7,2.88,16.94651587
09/04/2020 18:00,25.5516,5.7038,26.18048122,8.4816,2.4738,8.835,17.07,3.23,17.37290419,25.2416,5.6838,25.873615,8.4816,2.4738,8.835,16.76,3.21,17.06463302
09/04/2020 18:30,24.526,5.2305,25.07753589,5.556,1.6205,5.7875,18.97,3.61,19.31043759,24.206,5.2105,24.76044721,5.556,1.6205,5.7875,18.65,3.59,18.99238268
09/04/2020 19:00,24.58016,5.45588,25.17838145,5.78016,1.68588,6.021,18.8,3.77,19.17427704,24.26016,5.45588,24.86608111,5.78016,1.68588,6.021,18.48,3.77,18.8606283
09/04/2020 19:30,24.3416,5.0763,24.86528327,5.3016,1.5463,5.5225,19.04,3.53,19.36446488,24.0216,5.0463,24.54592451,5.3016,1.5463,5.5225,18.72,3.5,19.04437975
09/04/2020 20:00,23.81912,4.67016,24.27263628,3.90912,1.14016,4.072,19.91,3.53,20.22050939,23.48912,4.64016,23.94305417,3.90912,1.14016,4.072,19.58,3.5,19.89035947
09/04/2020 20:30,24.64096,4.64278,25.07453521,4.02096,1.17278,4.1885,20.62,3.47,20.90993305,24.31096,4.67278,24.75596189,4.02096,1.17278,4.1885,20.29,3.5,20.58966003
09/04/2020 21:00,23.82712,4.83916,24.3135583,3.59712,1.04916,3.747,20.23,3.79,20.58195812,23.53712,4.77916,24.01741843,3.59712,1.04916,3.747,19.94,3.73,20.28586947
09/04/2020 21:30,23.8336,5.2148,24.39743077,5.1936,1.5148,5.41,18.64,3.7,19.00367333,23.5536,5.1548,24.11107704,5.1936,1.5148,5.41,18.36,3.64,18.71735024
09/04/2020 22:00,23.50056,5.62058,24.16334496,5.83056,1.70058,6.0735,17.67,3.92,18.09959392,23.22056,5.57058,23.8794005,5.83056,1.70058,6.0735,17.39,3.87,17.81541467
09/04/2020 22:30,23.04176,5.88968,23.78257838,6.10176,1.77968,6.356,16.94,4.11,17.4314572,22.77176,5.79968,23.49870936,6.10176,1.77968,6.356,16.67,4.02,17.14786576
09/04/2020 23:00,22.26288,5.63834,22.96577244,6.06288,1.76834,6.3155,16.2,3.87,16.65583681,21.99288,5.58834,22.69176755,6.06288,1.76834,6.3155,15.93,3.82,16.38161469
09/04/2020 23:30,20.92048,5.51014,21.63395771,5.04048,1.47014,5.2505,15.88,4.04,16.38584755,20.65048,5.43014,21.35248802,5.04048,1.47014,5.2505,15.61,3.96,16.10446211
10/04/2020 00:00,20.20792,5.80856,21.0261599,5.13792,1.49856,5.352,15.07,4.31,15.67421449,19.96792,5.74856,20.77892613,5.13792,1.49856,5.352,14.83,4.25,15.42696989
10/04/2020 00:30,19.80024,6.62882,20.88039173,5.79024,1.68882,6.0315,14.01,4.94,14.85542662,19.58024,6.53882,20.64320628,5.79024,1.68882,6.0315,13.79,4.85,14.61802312
10/04/2020 01:00,19.07096,6.59278,20.17836127,5.22096,1.52278,5.4385,13.85,5.07,14.74881012,18.85096,6.52278,19.94756506,5.22096,1.52278,5.4385,13.63,5,14.5181576
10/04/2020 01:30,18.87984,6.42912,19.94447147,4.65984,1.35912,4.854,14.22,5.07,15.09679767,18.64984,6.35912,19.70418583,4.65984,1.35912,4.854,13.99,5,14.85665171
10/04/2020 02:00,19.4936,6.7248,20.62094508,5.6736,1.6548,5.91,13.82,5.07,14.72064197,19.2736,6.6548,20.39014517,5.6736,1.6548,5.91,13.6,5,14.48999655
10/04/2020 02:30,19.2528,6.6954,20.38378495,5.5728,1.6254,5.805,13.68,5.07,14.58928717,19.0328,6.6254,20.1529998,5.5728,1.6254,5.805,13.46,5,14.35867682
10/04/2020 03:00,18.9792,6.7031,20.12812913,5.5992,1.6331,5.8325,13.38,5.07,14.30836469,18.7692,6.6331,19.90680497,5.5992,1.6331,5.8325,13.17,5,14.08718922
10/04/2020 03:30,18.7004,6.8022,19.89911769,5.6304,1.6422,5.865,13.07,5.16,14.05170808,18.4904,6.7422,19.68126401,5.6304,1.6422,5.865,12.86,5.1,13.83436301
10/04/2020 04:00,18.56952,6.78736,19.77107303,5.57952,1.62736,5.812,12.99,5.16,13.97732807,18.35952,6.72736,19.5532439,5.57952,1.62736,5.812,12.78,5.1,13.76002907
10/04/2020 04:30,18.3276,6.7168,19.51963944,5.3376,1.5568,5.56,12.99,5.16,13.97732807,18.1176,6.6068,19.28463731,5.3376,1.5568,5.56,12.78,5.05,13.7415756
10/04/2020 05:00,18.27664,6.80652,19.50293014,5.33664,1.55652,5.559,12.94,5.25,13.96445846,18.06664,6.70652,19.2712452,5.33664,1.55652,5.559,12.73,5.15,13.73227585
10/04/2020 05:30,18.28544,6.06242,19.26422208,4.94544,1.44242,5.1515,13.34,4.62,14.11736519,18.05544,6.24242,19.1041022,4.94544,1.44242,5.1515,13.11,4.8,13.96109236
10/04/2020 06:00,18.44808,6.08944,19.42711855,5.27808,1.53944,5.498,13.17,4.55,13.93382216,18.22808,6.00944,19.19313079,5.27808,1.53944,5.498,12.95,4.47,13.69975912
10/04/2020 06:30,19.0464,6.2027,20.03094706,5.6664,1.6527,5.9025,13.38,4.55,14.13247678,18.8364,6.1227,19.80649944,5.6664,1.6527,5.9025,13.17,4.47,13.90790423
10/04/2020 07:00,19.28144,6.23042,20.26307138,5.76144,1.68042,6.0015,13.52,4.55,14.26509376,19.06144,6.15042,20.02913281,5.76144,1.68042,6.0015,13.3,4.47,14.0310691
10/04/2020 07:30,19.63712,6.28166,20.61736487,6.17712,1.80166,6.4345,13.46,4.48,14.18597899,19.47712,6.20166,20.44061619,6.17712,1.80166,6.4345,13.3,4.4,14.00892573
10/04/2020 08:00,19.84872,6.30546,20.82619772,6.25872,1.82546,6.5195,13.59,4.48,14.30938503,19.62872,6.22546,20.59230441,6.25872,1.82546,6.5195,13.37,4.4,14.07540053
10/04/2020 08:30,20.87384,6.37112,21.82449006,7.44384,2.17112,7.754,13.43,4.2,14.07142139,20.65384,6.34112,21.60534447,7.44384,2.17112,7.754,13.21,4.17,13.85254489
10/04/2020 09:00,21.88144,6.72542,22.89167295,9.24144,2.69542,9.6265,12.64,4.03,13.26689489,21.68144,6.68542,22.68875671,9.24144,2.69542,9.6265,12.44,3.99,13.06421448
10/04/2020 09:30,22.74032,6.83676,23.74580891,10.24032,2.98676,10.667,12.5,3.85,13.07946864,22.53032,6.80676,23.53608508,10.24032,2.98676,10.667,12.29,3.82,12.86998446
10/04/2020 10:00,23.20784,6.76062,24.17250132,10.76784,3.14062,11.2165,12.44,3.62,12.95600247,23.05784,6.71062,24.01450408,10.76784,3.14062,11.2165,12.29,3.57,12.79800766
10/04/2020 10:30,23.5572,7.0396,24.58653371,12.0672,3.5196,12.57,11.49,3.52,12.01709199,23.3772,6.9796,24.39689111,12.0672,3.5196,12.57,11.31,3.46,11.82741307
10/04/2020 11:00,23.98616,7.02388,24.99341437,12.83616,3.74388,13.371,11.15,3.28,11.6224309,23.81616,6.96388,24.81340569,12.83616,3.74388,13.371,10.98,3.22,11.44241233
10/04/2020 11:30,24.36064,7.06602,25.36472787,13.94064,4.06602,14.5215,10.42,3,10.84326519,24.19064,7.00602,25.18474498,13.94064,4.06602,14.5215,10.25,2.94,10.66330624
10/04/2020 12:00,24.27304,7.06672,25.28080304,14.42304,4.20672,15.024,9.85,2.86,10.2568075,24.12304,6.98672,25.11444435,14.42304,4.20672,15.024,9.7,2.78,10.09051039
10/04/2020 12:30,24.61504,6.31022,25.41100294,14.67504,4.28022,15.2865,9.94,2.03,10.14517127,24.45504,6.30022,25.25354932,14.67504,4.28022,15.2865,9.78,2.02,9.986430794
10/04/2020 13:00,24.76312,6.26716,25.54387219,14.97312,4.36716,15.597,9.79,1.9,9.972667647,24.61312,6.20716,25.38374502,14.97312,4.36716,15.597,9.64,1.84,9.814030772
10/04/2020 13:30,24.44904,6.16972,25.21549131,14.87904,4.33972,15.499,9.57,1.83,9.743397765,24.28904,6.09972,25.04324356,14.87904,4.33972,15.499,9.41,1.76,9.573176066
10/04/2020 14:00,24.0584,6.1262,24.82613415,13.8384,4.0362,14.415,10.22,2.09,10.43151475,23.8884,6.0562,24.64413141,13.8384,4.0362,14.415,10.05,2.02,10.25099507
10/04/2020 14:30,22.38984,5.22912,22.99236028,10.41984,3.03912,10.854,11.97,2.19,12.16868933,22.20984,5.15912,22.80117348,10.41984,3.03912,10.854,11.79,2.12,11.97908594
10/04/2020 15:00,23.10912,6.31266,23.95581565,12.96912,3.78266,13.5095,10.14,2.53,10.45086121,22.94912,6.24266,23.78303834,12.96912,3.78266,13.5095,9.98,2.46,10.27871587
10/04/2020 15:30,23.65064,6.67102,24.573467,13.82064,4.03102,14.3965,9.83,2.64,10.17833483,23.50064,6.59102,24.40740922,13.82064,4.03102,14.3965,9.68,2.56,10.01279182
10/04/2020 16:00,23.41864,6.45502,24.29197363,12.66864,3.69502,13.1965,10.75,2.76,11.09865307,23.24864,6.37502,24.10684844,12.66864,3.69502,13.1965,10.58,2.68,10.91415595
10/04/2020 16:30,24.2016,6.6113,25.08837839,12.8616,3.7513,13.3975,11.34,2.86,11.69509299,24.0216,6.5313,24.89367683,12.8616,3.7513,13.3975,11.16,2.78,11.50104343
10/04/2020 17:00,24.55616,6.66638,25.44495267,12.05616,3.51638,12.5585,12.5,3.15,12.89079129,24.34616,6.58638,25.22133835,12.05616,3.51638,12.5585,12.29,3.07,12.66763593
10/04/2020 17:30,25.32376,6.24068,26.08139006,11.21376,3.27068,11.681,14.11,2.97,14.4191886,25.10376,6.17068,25.85103591,11.21376,3.27068,11.681,13.89,2.9,14.18950669
10/04/2020 18:00,25.71336,6.53848,26.53165285,10.62336,3.09848,11.066,15.09,3.44,15.47713475,25.45336,6.47848,26.26488603,10.62336,3.09848,11.066,14.83,3.38,15.21030243
10/04/2020 18:30,25.86496,6.26478,26.61284698,9.68496,2.82478,10.0885,16.18,3.44,16.54164442,25.60496,6.20478,26.34602952,9.68496,2.82478,10.0885,15.92,3.38,16.27485177
10/04/2020 19:00,25.43152,6.27836,26.19503796,9.25152,2.69836,9.637,16.18,3.58,16.57132463,25.17152,6.18836,25.92105744,9.25152,2.69836,9.637,15.92,3.49,16.29805203
10/04/2020 19:30,24.69584,6.02712,25.42067444,7.87584,2.29712,8.204,16.82,3.73,17.22861863,24.42584,5.96712,25.14414804,7.87584,2.29712,8.204,16.55,3.67,16.95203233
10/04/2020 20:00,24.65776,6.16768,25.41742325,8.35776,2.43768,8.706,16.3,3.73,16.72133069,24.38776,6.10768,25.1409346,8.35776,2.43768,8.706,16.03,3.67,16.44474992
10/04/2020 20:30,25.22104,6.18322,25.96792383,9.13104,2.66322,9.5115,16.09,3.52,16.4705343,24.95104,6.12322,25.69140363,9.13104,2.66322,9.5115,15.82,3.46,16.19394949
10/04/2020 21:00,24.69424,6.26082,25.47554428,8.81424,2.57082,9.1815,15.88,3.69,16.30308253,24.41424,6.43082,25.24699112,8.81424,2.57082,9.1815,15.6,3.86,16.07045737
10/04/2020 21:30,23.71168,7.06674,24.74232371,7.77168,2.26674,8.0955,15.94,4.8,16.64702977,23.37168,7.05674,24.4137872,7.77168,2.26674,8.0955,15.6,4.79,16.31882655
10/04/2020 22:00,22.85304,7.04672,23.91480086,7.70304,2.24672,8.024,15.15,4.8,15.89221508,22.58304,6.98672,23.6391191,7.70304,2.24672,8.024,14.88,4.74,15.61672181
10/04/2020 22:30,22.39072,6.76896,23.39151901,7.47072,2.17896,7.782,14.92,4.59,15.61007687,22.13072,6.73896,23.13400851,7.47072,2.17896,7.782,14.66,4.56,15.35282384
10/04/2020 23:00,21.46144,6.63792,22.46453625,7.02144,2.04792,7.314,14.44,4.59,15.15195367,21.17144,6.83792,22.24830379,7.02144,2.04792,7.314,14.15,4.79,14.93876166
10/04/2020 23:30,20.58944,7.38942,21.87529583,7.36944,2.14942,7.6765,13.22,5.24,14.22061883,20.35944,7.35942,21.64873807,7.36944,2.14942,7.6765,12.99,5.21,13.99586367
11/04/2020 00:00,19.75808,7.22694,21.03830761,6.53808,1.90694,6.8105,13.22,5.32,14.25029123,19.52808,7.16694,20.80170516,6.53808,1.90694,6.8105,12.99,5.26,14.01455315
11/04/2020 00:30,18.9064,6.9552,20.14514254,5.3664,1.5652,5.59,13.54,5.39,14.57339013,18.6564,6.9352,19.90372478,5.3664,1.5652,5.59,13.29,5.37,14.33391084
11/04/2020 01:00,18.92336,7.14098,20.22590292,6.00336,1.75098,6.2535,12.92,5.39,13.99923212,18.69336,7.12098,20.00375125,6.00336,1.75098,6.2535,12.69,5.37,13.77944121
11/04/2020 01:30,18.89752,7.01386,20.15714499,5.56752,1.62386,5.7995,13.33,5.39,14.37849088,18.66752,6.99386,19.93465276,5.56752,1.62386,5.7995,13.1,5.37,14.15792711
11/04/2020 02:00,18.78504,6.90522,20.01398988,5.19504,1.51522,5.4115,13.59,5.39,14.61985636,18.55504,6.88522,19.79130526,5.19504,1.51522,5.4115,13.36,5.37,14.39883676
11/04/2020 02:30,18.74464,7.17052,20.06932699,6.10464,1.78052,6.359,12.64,5.39,13.74124085,18.52464,7.15052,19.85679288,6.10464,1.78052,6.359,12.42,5.37,13.53119729
11/04/2020 03:00,18.48312,7.17216,19.82588217,6.93312,2.02216,7.222,11.55,5.15,12.64614566,18.27312,7.13216,19.61567284,6.93312,2.02216,7.222,11.34,5.11,12.43815501
11/04/2020 03:30,18.06808,6.84694,19.32190731,5.81808,1.69694,6.0605,12.25,5.15,13.28852889,17.83808,6.80694,19.09270882,5.81808,1.69694,6.0605,12.02,5.11,13.06110638
11/04/2020 04:00,17.94248,6.76364,19.17496844,5.53248,1.61364,5.763,12.41,5.15,13.43616761,17.72248,6.72364,18.9550424,5.53248,1.61364,5.763,12.19,5.11,13.21772295
11/04/2020 04:30,17.75704,6.68622,18.97414049,5.26704,1.53622,5.4865,12.49,5.15,13.51009252,17.51704,6.64622,18.73549921,5.26704,1.53622,5.4865,12.25,5.11,13.27307802
11/04/2020 05:00,17.9248,6.7964,19.17001586,5.6448,1.6464,5.88,12.28,5.15,13.31618939,17.7048,6.7564,18.95016844,5.6448,1.6464,5.88,12.06,5.11,13.09792732
11/04/2020 05:30,17.95456,6.73508,19.17622297,5.43456,1.58508,5.661,12.52,5.15,13.53783218,17.72456,6.69508,18.94687635,5.43456,1.58508,5.661,12.29,5.11,13.31000376
11/04/2020 06:00,17.87136,6.52748,19.02612686,5.03136,1.46748,5.241,12.84,5.06,13.80105793,17.64136,6.49748,18.79986247,5.03136,1.46748,5.241,12.61,5.03,13.5761924
11/04/2020 06:30,18.49472,6.21846,19.51214782,5.75472,1.67846,5.9945,12.74,4.54,13.52476247,18.27472,6.19846,19.29731322,5.75472,1.67846,5.9945,12.52,4.52,13.31092784
11/04/2020 07:00,18.49128,5.98954,19.43713007,5.38128,1.56954,5.6055,13.11,4.42,13.83504608,18.26128,5.94954,19.20602441,5.38128,1.56954,5.6055,12.88,4.38,13.60436695
11/04/2020 07:30,18.76248,6.08614,19.72490192,5.71248,1.66614,5.9505,13.05,4.42,13.7782038,18.54248,6.04614,19.50331699,5.71248,1.66614,5.9505,12.83,4.38,13.55703876
11/04/2020 08:00,19.4532,6.2451,20.43106126,6.7032,1.9551,6.9825,12.75,4.29,13.45238269,19.2332,6.2151,20.2124578,6.7032,1.9551,6.9825,12.53,4.26,13.23436814
11/04/2020 08:30,20.57136,6.19748,21.48463662,7.43136,2.16748,7.741,13.14,4.03,13.74410783,20.34136,6.18748,21.26160472,7.43136,2.16748,7.741,12.91,4.02,13.52140895
11/04/2020 09:00,20.78584,6.11962,21.6679693,6.85584,1.99962,7.1415,13.93,4.12,14.52650336,20.55584,6.09962,21.44173319,6.85584,1.99962,7.1415,13.7,4.1,14.30034965
11/04/2020 09:30,21.53384,5.97862,22.34838165,6.78384,1.97862,7.0665,14.75,4,15.28275172,21.27384,5.94862,22.08986981,6.78384,1.97862,7.0665,14.49,3.97,15.02401411
11/04/2020 10:00,21.91928,6.42854,22.8425253,7.94928,2.31854,8.2805,13.97,4.11,14.56203969,21.67928,6.40854,22.60664872,7.94928,2.31854,8.2805,13.73,4.09,14.32623468
11/04/2020 10:30,23.19248,7.31364,24.31831529,12.01248,3.50364,12.513,11.18,3.81,11.81137164,22.99248,7.30364,24.12462008,12.01248,3.50364,12.513,10.98,3.8,11.61896725
11/04/2020 11:00,23.75192,6.85056,24.72011076,12.72192,3.71056,13.252,11.03,3.14,11.46823875,23.55192,6.91056,24.54483194,12.72192,3.71056,13.252,10.83,3.2,11.29286943
11/04/2020 11:30,23.94552,6.39036,24.78355562,12.99552,3.79036,13.537,10.95,2.6,11.25444357,23.76552,6.33036,24.59417408,12.99552,3.79036,13.537,10.77,2.54,11.06546429
11/04/2020 12:00,23.80792,6.30356,24.62827488,12.69792,3.70356,13.227,11.11,2.6,11.41017528,23.61792,6.24356,24.42924859,12.69792,3.70356,13.227,10.92,2.54,11.21151194
11/04/2020 12:30,24.41512,6.56816,25.28317247,13.60512,3.96816,14.172,10.81,2.6,11.11827774,24.23512,6.50816,25.09376791,13.60512,3.96816,14.172,10.63,2.54,10.92924975
11/04/2020 13:00,24.3588,6.5809,25.23211014,13.8888,4.0509,14.4675,10.47,2.53,10.77134161,24.1788,6.5409,25.04790894,13.8888,4.0509,14.4675,10.29,2.49,10.58698257
11/04/2020 13:30,24.01184,6.41262,24.85337312,13.31184,3.88262,13.8665,10.7,2.53,10.99503979,23.83184,6.37262,24.66914841,13.31184,3.88262,13.8665,10.52,2.49,10.81066603
11/04/2020 14:00,24.0768,6.5774,24.95905625,13.8768,4.0474,14.455,10.2,2.53,10.50908654,23.9168,6.5374,24.79417111,13.8768,4.0474,14.455,10.04,2.49,10.34416261
11/04/2020 14:30,23.6772,6.4921,24.55111326,13.2072,3.8521,13.7575,10.47,2.64,10.79770809,23.5072,6.4321,24.37130202,13.2072,3.8521,13.7575,10.3,2.58,10.61821077
11/04/2020 15:00,23.3004,6.5422,24.20142601,12.5904,3.6722,13.115,10.71,2.87,11.08787626,23.1204,6.5022,24.01731669,12.5904,3.6722,13.115,10.53,2.83,10.90365994
11/04/2020 15:30,23.16624,6.42432,24.0405192,12.18624,3.55432,12.694,10.98,2.87,11.34888981,22.98624,6.38432,23.856378,12.18624,3.55432,12.694,10.8,2.83,11.16462718
11/04/2020 16:00,23.06376,6.20818,23.88469226,11.03376,3.21818,11.4935,12.03,2.99,12.39600742,22.86376,6.15818,23.67857053,11.03376,3.21818,11.4935,11.83,2.94,12.18985234
11/04/2020 16:30,23.36328,6.05804,24.13592138,10.31328,3.00804,10.743,13.05,3.05,13.401679,23.13328,6.02804,23.90577147,10.31328,3.00804,10.743,12.82,3.02,13.17090733
11/04/2020 17:00,23.52328,5.89554,24.25081635,9.41328,2.74554,9.8055,14.11,3.15,14.45733724,23.28328,5.85554,24.00830015,9.41328,2.74554,9.8055,13.87,3.11,14.21439411
11/04/2020 17:30,23.75888,5.67884,24.42813138,8.25888,2.40884,8.603,15.5,3.27,15.84117736,23.49888,5.64884,24.16830061,8.25888,2.40884,8.603,15.24,3.24,15.58060333
11/04/2020 18:00,24.5484,5.8837,25.24365006,8.1384,2.3737,8.4775,16.41,3.51,16.78118589,24.2784,5.8637,24.9764626,8.1384,2.3737,8.4775,16.14,3.49,16.51301608
11/04/2020 18:30,24.59096,5.35528,25.16732679,6.84096,1.99528,7.126,17.75,3.36,18.06521796,24.30096,5.33528,24.87974818,6.84096,1.99528,7.126,17.46,3.34,17.77659135
11/04/2020 19:00,24.0168,5.1224,24.55698809,5.8368,1.7024,6.08,18.18,3.42,18.49888645,23.7168,5.0424,24.24690496,5.8368,1.7024,6.08,17.88,3.34,18.18928256
11/04/2020 19:30,23.78208,5.31394,24.36853068,5.60208,1.63394,5.8355,18.18,3.68,18.54871424,23.48208,5.29394,24.0714329,5.60208,1.63394,5.8355,17.88,3.66,18.25075341
11/04/2020 20:00,23.50752,5.40386,24.12063845,5.32752,1.55386,5.5495,18.18,3.85,18.58318864,23.20752,5.38386,23.8238312,5.32752,1.55386,5.5495,17.88,3.83,18.28560363
11/04/2020 20:30,24.14616,5.34388,24.73042855,5.39616,1.57388,5.621,18.75,3.77,19.12525555,23.84616,5.33388,24.43541738,5.39616,1.57388,5.621,18.45,3.76,18.82923525
11/04/2020 21:00,23.64248,5.34364,24.23883968,5.05248,1.47364,5.263,18.59,3.87,18.98854918,23.34248,5.33364,23.94408253,5.05248,1.47364,5.263,18.29,3.86,18.69287832
11/04/2020 21:30,23.1156,5.3858,23.73473836,5.0256,1.4658,5.235,18.09,3.92,18.50984873,22.8156,5.3758,23.44036751,5.0256,1.4658,5.235,17.79,3.91,18.21461501
11/04/2020 22:00,22.43392,6.03906,23.2325421,5.41392,1.57906,5.6395,17.02,4.46,17.59465828,22.14392,5.99906,22.94214275,5.41392,1.57906,5.6395,16.73,4.42,17.30402554
11/04/2020 22:30,22.09936,6.90648,23.15342693,7.83936,2.28648,8.166,14.26,4.62,14.98972982,21.84936,6.87648,22.90590556,7.83936,2.28648,8.166,14.01,4.59,14.7427338
11/04/2020 23:00,21.32528,6.35154,22.25105902,5.28528,1.54154,5.5055,16.04,4.81,16.74567705,21.04528,6.33154,21.97708372,5.28528,1.54154,5.5055,15.76,4.79,16.47184568
11/04/2020 23:30,20.4916,6.1463,21.39351945,6.5016,1.8963,6.7725,13.99,4.25,14.62130637,20.2616,6.1463,21.17331902,6.5016,1.8963,6.7725,13.76,4.25,14.40139229
12/04/2020 00:00,19.78624,6.26432,20.75420435,6.66624,1.94432,6.944,13.12,4.32,13.81292149,19.55624,6.19432,20.51380324,6.66624,1.94432,6.944,12.89,4.25,13.57256792
12/04/2020 00:30,19.28728,6.05754,20.21615593,5.95728,1.73754,6.2055,13.33,4.32,14.01254081,19.05728,6.06754,19.99987407,5.95728,1.73754,6.2055,13.1,4.33,13.79706128
12/04/2020 01:00,18.99928,6.11354,19.95865757,5.66928,1.65354,5.9055,13.33,4.46,14.05633309,18.76928,6.06354,19.72441099,5.66928,1.65354,5.9055,13.1,4.41,13.82237679
12/04/2020 01:30,19.12352,6.07686,20.0658228,5.54352,1.61686,5.7745,13.58,4.46,14.29363495,18.88352,6.02686,19.82196683,5.54352,1.61686,5.7745,13.34,4.41,14.0500427
12/04/2020 02:00,18.82616,5.85888,19.71676381,4.79616,1.39888,4.996,14.03,4.46,14.72183752,18.59616,5.85888,19.49727267,4.79616,1.39888,4.996,13.8,4.46,14.50281352
12/04/2020 02:30,18.74352,5.95436,19.66656922,5.12352,1.49436,5.337,13.62,4.46,14.33164331,18.50352,5.95436,19.43796943,5.12352,1.49436,5.337,13.38,4.46,14.10375836
12/04/2020 03:00,18.34296,6.02878,19.30829795,5.17296,1.50878,5.3885,13.17,4.52,13.92405473,18.11296,5.96878,19.07106852,5.17296,1.50878,5.3885,12.94,4.46,13.68704497
12/04/2020 03:30,17.86088,5.93484,18.82108818,4.85088,1.41484,5.053,13.01,4.52,13.77281743,17.63088,5.94484,18.6061563,4.85088,1.41484,5.053,12.78,4.53,13.55910395
12/04/2020 04:00,17.78072,5.96396,18.75427478,4.95072,1.44396,5.157,12.83,4.52,13.60291513,17.55072,5.97396,18.53957849,4.95072,1.44396,5.157,12.6,4.53,13.38958177
12/04/2020 04:30,17.8528,6.0754,18.85823303,5.3328,1.5554,5.555,12.52,4.52,13.31092784,17.6328,6.0854,18.65335704,5.3328,1.5554,5.555,12.3,4.53,13.1076657
12/04/2020 05:00,17.5464,6.0752,18.56836579,5.1264,1.4952,5.34,12.42,4.58,13.23755264,17.3264,6.0252,18.34413181,5.1264,1.4952,5.34,12.2,4.53,13.01387337
12/04/2020 05:30,17.64048,6.10264,18.66624626,5.22048,1.52264,5.438,12.42,4.58,13.23755264,17.42048,6.12264,18.465098,5.22048,1.52264,5.438,12.2,4.6,13.03840481
12/04/2020 06:00,17.8008,6.1844,18.84450275,5.5008,1.6044,5.73,12.3,4.58,13.12502952,17.5808,6.2044,18.6434736,5.5008,1.6044,5.73,12.08,4.6,12.92619047
12/04/2020 06:30,17.49936,6.04648,18.51452189,5.19936,1.51648,5.416,12.3,4.53,13.1076657,17.27936,6.03648,18.30342517,5.19936,1.51648,5.416,12.08,4.52,12.89793782
12/04/2020 07:00,17.53744,6.16842,18.59062148,5.13744,1.49842,5.3515,12.4,4.67,13.25024151,17.31744,6.15842,18.37987663,5.13744,1.49842,5.3515,12.18,4.66,13.04101223
12/04/2020 07:30,18.1376,6.5318,19.27788746,6.1776,1.8018,6.435,11.96,4.73,12.86135685,17.9176,6.4618,19.04718481,6.1776,1.8018,6.435,11.74,4.66,12.63104113
12/04/2020 08:00,18.32168,6.41174,19.41119182,6.45168,1.88174,6.7205,11.87,4.53,12.7050305,18.11168,6.40174,19.20976906,6.45168,1.88174,6.7205,11.66,4.52,12.50543882
12/04/2020 08:30,19.13008,6.52544,20.2124053,7.15008,2.08544,7.448,11.98,4.44,12.7763062,18.91008,6.51544,20.00105207,7.15008,2.08544,7.448,11.76,4.43,12.56672193
12/04/2020 09:00,20.12704,6.90622,21.27894767,8.62704,2.51622,8.9865,11.5,4.39,12.30943134,19.92704,6.87622,21.08006937,8.62704,2.51622,8.9865,11.3,4.36,12.11196103
12/04/2020 09:30,21.13776,7.29018,22.35959799,9.73776,2.84018,10.1435,11.4,4.45,12.23774898,20.93776,7.26018,22.16077633,9.73776,2.84018,10.1435,11.2,4.42,12.0406146
12/04/2020 10:00,22.06672,7.49946,23.30626594,11.10672,3.23946,11.5695,10.96,4.26,11.75879246,21.87672,7.44946,23.11028629,11.10672,3.23946,11.5695,10.77,4.21,11.5636067
12/04/2020 10:30,22.55816,7.36738,23.7307579,11.16816,3.25738,11.6335,11.39,4.11,12.108848,22.35816,7.34738,23.53447071,11.16816,3.25738,11.6335,11.19,4.09,11.91403374
12/04/2020 11:00,22.70536,7.26948,23.84069446,11.41536,3.32948,11.891,11.29,3.94,11.95774644,22.50536,7.24948,23.64415761,11.41536,3.32948,11.891,11.09,3.92,11.76241897
12/04/2020 11:30,23.28136,7.50748,24.4618883,12.95136,3.77748,13.491,10.33,3.73,10.98279564,23.11136,7.47748,24.29089682,12.95136,3.77748,13.491,10.16,3.7,10.81275173
12/04/2020 12:00,23.52992,7.16706,24.59723326,12.70992,3.70706,13.2395,10.82,3.46,11.35975352,23.33992,7.11706,24.40091,12.70992,3.70706,13.2395,10.63,3.41,11.16355678
12/04/2020 12:30,24.47408,7.28494,25.53528818,13.11408,3.82494,13.6605,11.36,3.46,11.87523473,24.28408,7.23494,25.33892062,13.11408,3.82494,13.6605,11.17,3.41,11.67891262
12/04/2020 13:00,24.18536,7.08698,25.20231981,12.43536,3.62698,12.9535,11.75,3.46,12.24884076,23.98536,7.09698,25.01328886,12.43536,3.62698,12.9535,11.55,3.47,12.05999171
12/04/2020 13:30,24.518,7.3065,25.58353506,13.188,3.8465,13.7375,11.33,3.46,11.84653958,24.328,7.2265,25.3786108,13.188,3.8465,13.7375,11.14,3.38,11.64147757
12/04/2020 14:00,23.76256,7.01908,24.77754511,12.20256,3.55908,12.711,11.56,3.46,12.06669797,23.58256,6.93908,24.58226937,12.20256,3.55908,12.711,11.38,3.38,11.87134365
12/04/2020 14:30,23.88328,7.07304,24.90861213,12.11328,3.53304,12.618,11.77,3.54,12.29082992,23.68328,7.03304,24.70549338,12.11328,3.53304,12.618,11.57,3.5,12.08779963
12/04/2020 15:00,23.67832,7.04826,24.70507654,12.02832,3.50826,12.5295,11.65,3.54,12.17596403,23.47832,7.00826,24.50198397,12.02832,3.50826,12.5295,11.45,3.5,11.97299044
12/04/2020 15:30,23.82184,7.05512,24.84461268,12.05184,3.51512,12.554,11.77,3.54,12.29082992,23.62184,7.01512,24.64149414,12.05184,3.51512,12.554,11.57,3.5,12.08779963
12/04/2020 16:00,23.31264,6.71452,24.26033723,10.23264,2.98452,10.659,13.08,3.73,13.60144478,23.09264,6.68452,24.04064953,10.23264,2.98452,10.659,12.86,3.7,13.38168898
12/04/2020 16:30,24.0032,6.7001,24.92077347,10.1832,2.9701,10.6075,13.82,3.73,14.31451361,23.7732,6.6701,24.69119827,10.1832,2.9701,10.6075,13.59,3.7,14.08467607
12/04/2020 17:00,24.64208,6.22894,25.41715563,9.32208,2.71894,9.7105,15.32,3.51,15.71694945,24.36208,6.25894,25.15323581,9.32208,2.71894,9.7105,15.04,3.54,15.4509935
12/04/2020 17:30,24.97816,5.20238,25.51417713,7.68816,2.24238,8.0085,17.29,2.96,17.54154212,24.69816,5.16238,25.23190985,7.68816,2.24238,8.0085,17.01,2.92,17.25880934
12/04/2020 18:00,24.82912,5.07266,25.34200228,6.24912,1.82266,6.5095,18.58,3.25,18.86210222,24.52912,5.01266,25.03606375,6.24912,1.82266,6.5095,18.28,3.19,18.55625232
12/04/2020 18:30,24.6824,5.5807,25.30543582,6.2424,1.8207,6.5025,18.44,3.76,18.81943676,24.3824,5.5607,25.00845486,6.2424,1.8207,6.5025,18.14,3.74,18.52153341
12/04/2020 19:00,23.99368,6.09274,24.75516432,7.48368,2.18274,7.7955,16.51,3.91,16.96667911,23.70368,6.13274,24.48417745,7.48368,2.18274,7.7955,16.22,3.95,16.69403786
12/04/2020 19:30,23.64904,7.05472,24.67886074,8.99904,2.62472,9.374,14.65,4.43,15.30514293,23.38904,7.01472,24.41830233,8.99904,2.62472,9.374,14.39,4.39,15.04473994
12/04/2020 20:00,23.8372,7.0596,24.86061254,10.3872,3.0296,10.82,13.45,4.03,14.04077633,23.5972,7.0396,24.62486175,10.3872,3.0296,10.82,13.21,4.01,13.80522365
12/04/2020 20:30,24.47584,6.69462,25.37488287,10.81584,3.15462,11.2665,13.66,3.54,14.11124374,24.23584,6.65462,25.1328452,10.81584,3.15462,11.2665,13.42,3.5,13.86890046
12/04/2020 21:00,24.20144,6.38542,25.02964815,10.68144,3.11542,11.1265,13.52,3.27,13.90982746,23.97144,6.35542,24.79962296,10.68144,3.11542,11.1265,13.29,3.24,13.6792434
12/04/2020 21:30,23.6132,6.5976,24.51757614,10.7232,3.1276,11.17,12.89,3.47,13.34889509,23.3832,6.5576,24.28530749,10.7232,3.1276,11.17,12.66,3.43,13.11642101
12/04/2020 22:00,22.92576,6.57418,23.84974453,10.26576,2.99418,10.6935,12.66,3.58,13.15644329,22.70576,6.53418,23.62725218,10.26576,2.99418,10.6935,12.44,3.54,12.933878
12/04/2020 22:30,22.32808,6.74694,23.32518716,9.41808,2.74694,9.8105,12.91,4,13.51547631,22.09808,6.78694,23.11682708,9.41808,2.74694,9.8105,12.68,4.04,13.30804268
12/04/2020 23:00,21.57392,7.25156,22.76003398,10.63392,3.10156,11.077,10.94,4.15,11.70068801,21.37392,7.21156,22.55772714,10.63392,3.10156,11.077,10.74,4.11,11.49955217
12/04/2020 23:30,20.79104,7.35572,22.05388766,10.99104,3.20572,11.449,9.8,4.15,10.64248561,20.61104,7.31572,21.87086484,10.99104,3.20572,11.449,9.62,4.11,10.46119018
13/04/2020 00:00,20.04432,7.36376,21.35415008,10.74432,3.13376,11.192,9.3,4.23,10.216795,19.86432,7.34376,21.17833846,10.74432,3.13376,11.192,9.12,4.21,10.04482454
13/04/2020 00:30,19.60288,7.33084,20.92878686,10.80288,3.15084,11.253,8.8,4.18,9.742299523,19.43288,7.27084,20.74854066,10.80288,3.15084,11.253,8.63,4.12,9.563017306
13/04/2020 01:00,19.26168,7.26174,20.58507188,10.77168,3.14174,11.2205,8.49,4.12,9.436869184,19.10168,7.21174,20.41772202,10.77168,3.14174,11.2205,8.33,4.07,9.271127224
13/04/2020 01:30,19.2832,7.2301,20.59408042,10.6632,3.1101,11.1075,8.62,4.12,9.553993929,19.1232,7.2401,20.44788073,10.6632,3.1101,11.1075,8.46,4.13,9.414271082
13/04/2020 02:00,19.136,7.1405,20.42481912,10.356,3.0205,10.7875,8.78,4.12,9.698597837,18.976,7.0705,20.25044558,10.356,3.0205,10.7875,8.62,4.05,9.52401701
13/04/2020 02:30,18.71264,7.12702,20.02391844,9.93264,2.89702,10.3465,8.78,4.23,9.745835008,18.55264,7.08702,19.86016877,9.93264,2.89702,10.3465,8.62,4.19,9.584388348
13/04/2020 03:00,18.26736,7.19548,19.63342491,9.68736,2.82548,10.091,8.58,4.37,9.628774585,18.09736,7.14548,19.4569351,9.68736,2.82548,10.091,8.41,4.32,9.454654938
13/04/2020 03:30,18.02328,7.11554,19.37703619,9.89328,2.88554,10.3055,8.13,4.23,9.164594917,17.87328,7.08554,19.22651854,9.89328,2.88554,10.3055,7.98,4.2,9.017782433
13/04/2020 04:00,18.16832,7.12576,19.51574511,10.16832,2.96576,10.592,8,4.16,9.016961794,18.00832,7.07576,19.34853919,10.16832,2.96576,10.592,7.84,4.11,8.851988477
13/04/2020 04:30,18.08592,7.32256,19.51205748,9.98592,2.91256,10.402,8.1,4.41,9.222694834,17.92592,7.28256,19.34875417,9.98592,2.91256,10.402,7.94,4.37,9.063139633
13/04/2020 05:00,18.39488,7.32684,19.80035845,10.51488,3.06684,10.953,7.88,4.26,8.957789906,18.24488,7.29684,19.64992418,10.51488,3.06684,10.953,7.73,4.23,8.811685423
13/04/2020 05:30,18.4212,7.1641,19.76524572,9.7512,2.8441,10.1575,8.67,4.32,9.68665577,18.2512,7.0741,19.5741971,9.7512,2.8441,10.1575,8.5,4.23,9.494361485
13/04/2020 06:00,18.88816,7.24488,20.22994994,10.02816,2.92488,10.446,8.86,4.32,9.857078675,18.72816,7.24488,20.08064399,10.02816,2.92488,10.446,8.7,4.32,9.713516356
13/04/2020 06:30,19.15032,6.91176,20.35944946,9.64032,2.81176,10.042,9.51,4.1,10.35616242,18.98032,6.87176,20.18597614,9.64032,2.81176,10.042,9.34,4.06,10.18426237
13/04/2020 07:00,19.0796,6.1428,20.04407962,9.1296,2.6628,9.51,9.95,3.48,10.54101039,18.8996,6.1328,19.86972863,9.1296,2.6628,9.51,9.77,3.47,10.36792168
13/04/2020 07:30,19.76776,6.16018,20.70536532,9.73776,2.84018,10.1435,10.03,3.32,10.56519285,19.58776,6.15018,20.5305883,9.73776,2.84018,10.1435,9.85,3.31,10.39127519
13/04/2020 08:00,20.2416,6.3813,21.22365096,10.7016,3.1213,11.1475,9.54,3.26,10.08162685,20.0816,6.3513,21.06204335,10.7016,3.1213,11.1475,9.38,3.23,9.92054938
13/04/2020 08:30,21.36152,7.03836,22.49117712,12.61152,3.67836,13.137,8.75,3.36,9.372945108,21.20152,7.00836,22.32983565,12.61152,3.67836,13.137,8.59,3.33,9.212871431
13/04/2020 09:00,22.16656,7.18108,23.30073587,13.30656,3.88108,13.861,8.86,3.3,9.454607342,22.00656,7.15108,23.13928755,13.30656,3.88108,13.861,8.7,3.27,9.294240152
13/04/2020 09:30,22.59288,6.97584,23.64530758,12.60288,3.67584,13.128,9.99,3.3,10.52093627,22.42288,6.94584,23.47403333,12.60288,3.67584,13.128,9.82,3.27,10.35013526
13/04/2020 10:00,23.96216,7.69688,25.16797715,15.45216,4.50688,16.096,8.51,3.19,9.088245155,23.81216,7.65688,25.01293216,15.45216,4.50688,16.096,8.36,3.15,8.933761806
13/04/2020 10:30,23.7096,7.3528,24.82355333,13.6896,3.9928,14.26,10.02,3.36,10.56834897,23.5396,7.3228,24.65230553,13.6896,3.9928,14.26,9.85,3.33,10.3976632
13/04/2020 11:00,24.93216,7.37688,26.00059539,15.45216,4.50688,16.096,9.48,2.87,9.904912922,24.77216,7.31688,25.8301499,15.45216,4.50688,16.096,9.32,2.81,9.734397773
13/04/2020 11:30,25.48944,7.54692,26.58321939,16.30944,4.75692,16.989,9.18,2.79,9.594607861,25.33944,7.49692,26.42519686,16.30944,4.75692,16.989,9.03,2.74,9.436551277
13/04/2020 12:00,25.18824,7.57282,26.30199683,16.15824,4.71282,16.8315,9.03,2.86,9.472090582,25.02824,7.52282,26.13437618,16.15824,4.71282,16.8315,8.87,2.81,9.304461296
13/04/2020 12:30,25.79288,7.33334,26.81511764,15.54288,4.53334,16.1905,10.25,2.8,10.62555881,25.62288,7.29334,26.64066042,15.54288,4.53334,16.1905,10.08,2.76,10.45102866
13/04/2020 13:00,26.23216,7.61438,27.31492268,17.19216,5.01438,17.9085,9.04,2.6,9.406465861,26.08216,7.56438,27.15693125,17.19216,5.01438,17.9085,8.89,2.55,9.248491769
13/04/2020 13:30,25.72408,7.99744,26.93858457,17.85408,5.20744,18.598,7.87,2.79,8.349910179,25.58408,7.94744,26.79005323,17.85408,5.20744,18.598,7.73,2.74,8.201249905
13/04/2020 14:00,25.416,8.008,26.6477226,17.376,5.068,18.1,8.04,2.94,8.560677543,25.276,7.958,26.49916867,17.376,5.068,18.1,7.9,2.89,8.41202116
13/04/2020 14:30,25.81456,8.31258,27.11992799,19.89456,5.80258,20.7235,5.92,2.51,6.430124416,25.70456,8.25258,26.99684206,19.89456,5.80258,20.7235,5.81,2.45,6.305442094
13/04/2020 15:00,25.58296,8.27128,26.88683535,19.51296,5.69128,20.326,6.07,2.58,6.595551531,25.45296,8.21128,26.74468717,19.51296,5.69128,20.326,5.94,2.52,6.452441398
13/04/2020 15:30,25.10912,8.05766,26.37032028,17.88912,5.21766,18.6345,7.22,2.84,7.758479232,24.97912,7.99766,26.22821003,17.88912,5.21766,18.6345,7.09,2.78,7.615543316
13/04/2020 16:00,24.9728,7.8779,26.18591316,17.2728,5.0379,17.9925,7.7,2.84,8.207045753,24.8328,7.8179,26.03435262,17.2728,5.0379,17.9925,7.56,2.78,8.054936375
13/04/2020 16:30,25.692,8.081,26.93290599,17.352,5.061,18.075,8.34,3.02,8.869949267,25.542,8.031,26.77481513,17.352,5.061,18.075,8.19,2.97,8.711888429
13/04/2020 17:00,26.34744,7.84592,27.49083584,16.71744,4.87592,17.414,9.63,2.97,10.077589,26.18744,7.84592,27.33752868,16.71744,4.87592,17.414,9.47,2.97,9.924807303
13/04/2020 17:30,26.66528,7.60154,27.72761381,13.92528,4.06154,14.5055,12.74,3.54,13.22267749,26.44528,7.57154,27.5078362,13.92528,4.06154,14.5055,12.52,3.51,13.00271126
