Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
13/04/2020 18:00,26.97832,6.88576,27.8431938,13.04832,3.80576,13.592,13.93,3.08,14.26643964,26.73832,6.90576,27.61570708,13.04832,3.80576,13.592,13.69,3.1,14.03659859
13/04/2020 18:30,27.13288,6.37834,27.87250255,12.30288,3.58834,12.8155,14.83,2.79,15.09016236,26.88288,6.32834,27.61769585,12.30288,3.58834,12.8155,14.58,2.74,14.83522834
13/04/2020 19:00,26.74272,6.56746,27.5373311,11.44272,3.33746,11.9195,15.3,3.23,15.63722802,26.48272,6.54746,27.28009698,11.44272,3.33746,11.9195,15.04,3.21,15.37874182
13/04/2020 19:30,25.73104,6.29572,26.49004549,10.51104,3.06572,10.949,15.22,3.23,15.55896205,25.47104,6.27572,26.23277607,10.51104,3.06572,10.949,14.96,3.21,15.30051306
13/04/2020 20:00,25.17144,5.91542,25.85717667,8.76144,2.55542,9.1265,16.41,3.36,16.75045373,24.89144,5.89542,25.58006572,8.76144,2.55542,9.1265,16.13,3.34,16.47217351
13/04/2020 20:30,25.62536,5.88698,26.29288133,9.07536,2.64698,9.4535,16.55,3.24,16.86416615,25.33536,5.86698,26.00580552,9.07536,2.64698,9.4535,16.26,3.22,16.57576544
13/04/2020 21:00,25.13288,5.60334,25.74993352,7.14288,2.08334,7.4405,17.99,3.52,18.33113472,24.83288,5.60334,25.45720621,7.14288,2.08334,7.4405,17.69,3.52,18.03680958
13/04/2020 21:30,24.4956,6.0208,25.22467942,8.0256,2.3408,8.36,16.47,3.68,16.87611626,24.2156,6.0008,24.94804369,8.0256,2.3408,8.36,16.19,3.66,16.59854512
13/04/2020 22:00,23.70936,6.48398,24.57998674,7.89936,2.30398,8.2285,15.81,4.18,16.35324127,23.43936,6.47398,24.31699024,7.89936,2.30398,8.2285,15.54,4.17,16.08976383
13/04/2020 22:30,23.206,6.4755,24.09254109,7.596,2.2155,7.9125,15.61,4.26,16.18084361,22.936,6.4655,23.82987172,7.596,2.2155,7.9125,15.34,4.25,15.91785475
13/04/2020 23:00,21.98456,6.99008,23.0690723,7.47456,2.18008,7.786,14.51,4.81,15.28647114,21.71456,7.02008,22.82112265,7.47456,2.18008,7.786,14.24,4.84,15.04005319
13/04/2020 23:30,21.0928,7.4279,22.36246655,8.1528,2.3779,8.4925,12.94,5.05,13.89050395,20.8628,7.3979,22.13561267,8.1528,2.3779,8.4925,12.71,5.02,13.66544913
14/04/2020 00:00,20.29216,7.09188,21.49573259,7.41216,2.16188,7.721,12.88,4.93,13.79127623,20.06216,7.04188,21.2621339,7.41216,2.16188,7.721,12.65,4.88,13.55864669
14/04/2020 00:30,19.624,6.967,20.82403575,6.744,1.967,7.025,12.88,5,13.81645396,19.394,6.957,20.60405506,6.744,1.967,7.025,12.65,4.99,13.59862493
14/04/2020 01:00,19.65768,6.79974,20.80050112,6.54768,1.90974,6.8205,13.11,4.89,13.99229073,19.42768,6.74974,20.56681162,6.54768,1.90974,6.8205,12.88,4.84,13.75936045
14/04/2020 01:30,19.57248,6.45864,20.6105799,6.13248,1.78864,6.388,13.44,4.67,14.22822898,19.34248,6.44864,20.38912677,6.13248,1.78864,6.388,13.21,4.66,14.00784423
14/04/2020 02:00,19.75432,6.52626,20.80445213,6.36432,1.85626,6.6295,13.39,4.67,14.18100843,19.51432,6.51626,20.57353469,6.36432,1.85626,6.6295,13.15,4.66,13.95127593
14/04/2020 02:30,19.1748,6.2814,20.17743643,5.5248,1.6114,5.755,13.65,4.67,14.42675986,18.9348,6.2714,19.94635578,5.5248,1.6114,5.755,13.41,4.66,14.19660875
14/04/2020 03:00,18.4688,6.0109,19.42234518,4.2888,1.2509,4.4675,14.18,4.76,14.95760676,18.2188,5.9909,19.17851809,4.2888,1.2509,4.4675,13.93,4.74,14.71436373
14/04/2020 03:30,18.5124,5.9782,19.45373561,4.6224,1.3482,4.815,13.89,4.63,14.64134557,18.2824,5.9582,19.22878824,4.6224,1.3482,4.815,13.66,4.61,14.41692408
14/04/2020 04:00,18.08656,6.07608,19.0798952,4.54656,1.32608,4.736,13.54,4.75,14.34901042,17.85656,6.05608,18.85557848,4.54656,1.32608,4.736,13.31,4.73,14.12547344
14/04/2020 04:30,18.56224,6.17732,19.56312951,5.20224,1.51732,5.419,13.36,4.66,14.14938868,18.32224,6.14732,19.32599342,5.20224,1.51732,5.419,13.12,4.63,13.91299033
14/04/2020 05:00,17.79032,5.68676,18.67711768,3.52032,1.02676,3.667,14.27,4.66,15.01161217,17.55032,5.70676,18.45483248,3.52032,1.02676,3.667,14.03,4.68,14.78997295
14/04/2020 05:30,18.80696,5.99328,19.73882341,4.77696,1.39328,4.976,14.03,4.6,14.76485354,18.56696,5.97328,19.50415539,4.77696,1.39328,4.976,13.79,4.58,14.53067445
14/04/2020 06:00,19.74952,6.35736,20.74751952,5.57952,1.62736,5.812,14.17,4.73,14.93860101,19.49952,6.32736,20.50040889,5.57952,1.62736,5.812,13.92,4.7,14.69205227
14/04/2020 06:30,20.32408,6.04994,21.20542388,5.07408,1.47994,5.2855,15.25,4.57,15.92003141,20.06408,6.02994,20.95059624,5.07408,1.47994,5.2855,14.99,4.55,15.66533115
14/04/2020 07:00,21.37104,5.99572,22.19617104,5.71104,1.66572,5.949,15.66,4.33,16.24759982,21.10104,5.97572,21.93087136,5.71104,1.66572,5.949,15.39,4.31,15.98212126
14/04/2020 07:30,22.68088,6.01984,23.46616269,6.41088,1.86984,6.678,16.27,4.15,16.79093208,22.40088,5.99984,23.1904615,6.41088,1.86984,6.678,15.99,4.13,16.51475098
14/04/2020 08:00,23.82456,5.98008,24.56361162,6.99456,2.04008,7.286,16.83,3.94,17.28503688,23.54456,5.96008,24.28721596,6.99456,2.04008,7.286,16.55,3.92,17.00790698
14/04/2020 08:30,24.8112,5.8116,25.48274593,7.4112,2.1616,7.72,17.4,3.65,17.77870918,24.5212,5.7916,25.1958703,7.4112,2.1616,7.72,17.11,3.63,17.49082617
14/04/2020 09:00,25.12528,5.39904,25.69881958,6.78528,1.97904,7.068,18.34,3.42,18.6561518,24.82528,5.37904,25.40135033,6.78528,1.97904,7.068,18.04,3.4,18.35760333
14/04/2020 09:30,25.69552,5.42286,26.26151478,7.41552,2.16286,7.7245,18.28,3.26,18.56841404,25.40552,5.40286,25.97366633,7.41552,2.16286,7.7245,17.99,3.24,18.2794338
14/04/2020 10:00,25.93912,5.47766,26.51118076,7.80912,2.27766,8.1345,18.13,3.2,18.410239,25.63912,5.51766,26.22611382,7.80912,2.27766,8.1345,17.83,3.24,18.12198941
14/04/2020 10:30,26.94984,5.15662,27.43874279,9.75984,2.84662,10.1665,17.19,2.31,17.34451498,26.67984,5.11662,27.16603877,9.75984,2.84662,10.1665,16.92,2.27,17.07159336
14/04/2020 11:00,26.89512,5.12316,27.37871889,9.64512,2.81316,10.047,17.25,2.31,17.4039823,26.62512,5.08316,27.10600543,9.64512,2.81316,10.047,16.98,2.27,17.13106243
14/04/2020 11:30,26.74384,5.45612,27.29472886,12.36384,3.60612,12.879,14.38,1.85,14.49851372,26.51384,5.41612,27.06137593,12.36384,3.60612,12.879,14.15,1.81,14.26529355
14/04/2020 12:00,26.86064,5.49352,27.41665084,11.84064,3.45352,12.334,15.02,2.04,15.15790223,26.62064,5.44352,27.17149948,11.84064,3.45352,12.334,14.78,1.99,14.91336649
14/04/2020 12:30,27.86064,5.81102,28.46020405,14.06064,4.10102,14.6465,13.8,1.71,13.90554206,27.64064,5.77102,28.2366721,14.06064,4.10102,14.6465,13.58,1.67,13.68229878
14/04/2020 13:00,27.92568,6.06624,28.576964,14.93568,4.35624,15.558,12.99,1.71,13.10206854,27.72568,6.02624,28.37303121,14.93568,4.35624,15.558,12.79,1.67,12.89856581
14/04/2020 13:30,27.77,6.37,28.49122321,15.36,4.48,16,12.41,1.89,12.55309524,27.56,6.31,28.27312682,15.36,4.48,16,12.2,1.83,12.33648653
14/04/2020 14:00,27.09936,6.52648,27.87418615,14.79936,4.31648,15.416,12.3,2.21,12.49696363,26.89936,6.48648,27.67038112,14.79936,4.31648,15.416,12.1,2.17,12.29304275
14/04/2020 14:30,26.66832,6.46076,27.43976515,14.36832,4.19076,14.967,12.3,2.27,12.50771362,26.46832,6.36076,27.22188883,14.36832,4.19076,14.967,12.1,2.17,12.29304275
14/04/2020 15:00,26.61024,6.44382,27.37932959,14.31024,4.17382,14.9065,12.3,2.27,12.50771362,26.41024,6.34382,27.16145852,14.31024,4.17382,14.9065,12.1,2.17,12.29304275
14/04/2020 15:30,26.61944,6.27692,27.34948465,14.14944,4.12692,14.739,12.47,2.15,12.65398751,26.41944,6.21692,27.14105569,14.14944,4.12692,14.739,12.27,2.09,12.44672648
14/04/2020 16:00,26.46632,7.23976,27.43866285,13.81632,4.02976,14.392,12.65,3.21,13.05092334,26.24632,7.24976,27.22918165,13.81632,4.02976,14.392,12.43,3.22,12.84029984
14/04/2020 16:30,27.00768,7.63974,28.06742607,13.98768,4.07974,14.5705,13.02,3.56,13.49792577,26.79768,7.61974,27.85993703,13.98768,4.07974,14.5705,12.81,3.54,13.29013544
14/04/2020 17:00,27.348,7.114,28.25813334,12.768,3.724,13.3,14.58,3.39,14.9689178,27.088,7.144,28.01421925,12.768,3.724,13.3,14.32,3.42,14.72273072
14/04/2020 17:30,27.82568,5.91374,28.44715782,11.15568,3.25374,11.6205,16.67,2.66,16.88089156,27.54568,5.87374,28.16496597,11.15568,3.25374,11.6205,16.39,2.62,16.59808724
14/04/2020 18:00,27.94848,5.74664,28.53316326,9.34848,2.72664,9.738,18.6,3.02,18.84357716,27.64848,5.68664,28.22722659,9.34848,2.72664,9.738,18.3,2.96,18.53784238
14/04/2020 18:30,27.90888,5.27884,28.40372748,8.25888,2.40884,8.603,19.65,2.87,19.85848433,27.62888,5.22884,28.11931325,8.25888,2.40884,8.603,19.37,2.82,19.57419986
14/04/2020 19:00,27.37568,5.13624,27.8533448,7.49568,2.18624,7.808,19.88,2.95,20.09768395,27.08568,5.11624,27.56465078,7.49568,2.18624,7.808,19.59,2.93,19.80790246
14/04/2020 19:30,26.77456,4.97258,27.2324001,6.21456,1.81258,6.4735,20.56,3.16,20.80142303,26.46456,4.95258,26.9239853,6.21456,1.81258,6.4735,20.25,3.14,20.49200088
14/04/2020 20:00,25.7172,4.6346,26.13147323,4.7472,1.3846,4.945,20.97,3.25,21.22035344,25.4072,4.6146,25.82286477,4.7472,1.3846,4.945,20.66,3.23,20.91096602
14/04/2020 20:30,25.6184,4.3837,25.99075305,3.5784,1.0437,3.7275,22.04,3.34,22.29163969,25.2984,4.3537,25.67028917,3.5784,1.0437,3.7275,21.72,3.31,21.97076467
14/04/2020 21:00,25.97416,4.62788,26.38321931,4.72416,1.37788,4.921,21.25,3.25,21.49709283,25.65416,4.59788,26.06293203,4.72416,1.37788,4.921,20.93,3.22,21.17624377
14/04/2020 21:30,25.85888,5.10384,26.35774758,5.49888,1.60384,5.728,20.36,3.5,20.65864468,25.53888,5.07384,26.03801536,5.49888,1.60384,5.728,20.04,3.47,20.33820297
14/04/2020 22:00,24.8344,6.0092,25.55108428,5.6544,1.6492,5.89,19.18,4.36,19.66931621,24.5244,5.9992,25.24750673,5.6544,1.6492,5.89,18.87,4.35,19.36490124
14/04/2020 22:30,23.98192,6.24806,24.78246841,6.06192,1.76806,6.3145,17.92,4.48,18.4715132,23.68192,6.22806,24.48718167,6.06192,1.76806,6.3145,17.62,4.46,18.17569806
14/04/2020 23:00,23.27168,6.01924,24.03751943,6.75168,1.96924,7.033,16.52,4.05,17.00920045,22.99168,5.99924,23.76148627,6.75168,1.96924,7.033,16.24,4.03,16.73255808
14/04/2020 23:30,22.1704,6.4672,23.09440001,6.9504,2.0272,7.24,15.22,4.44,15.85440002,21.8704,6.6172,22.84954555,6.9504,2.0272,7.24,14.92,4.59,15.61007687
15/04/2020 00:00,20.60872,6.26796,21.54081388,5.47872,1.59796,5.707,15.13,4.67,15.83432348,20.34872,6.23796,21.28338673,5.47872,1.59796,5.707,14.87,4.64,15.57711462
15/04/2020 00:30,20.28496,6.48978,21.29781319,5.96496,1.73978,6.2135,14.32,4.75,15.08724296,20.03496,6.46978,21.05368556,5.96496,1.73978,6.2135,14.07,4.73,14.84377984
15/04/2020 01:00,20.25984,6.65162,21.32381686,6.51984,1.90162,6.7915,13.74,4.75,14.53788499,20.01984,6.63162,21.08962725,6.51984,1.90162,6.7915,13.5,4.73,14.3046461
15/04/2020 01:30,19.84336,6.44848,20.86484676,5.58336,1.62848,5.816,14.26,4.82,15.05257453,19.60336,6.42848,20.63048905,5.58336,1.62848,5.816,14.02,4.8,14.81892034
15/04/2020 02:00,20.36896,6.43428,21.36105078,5.80896,1.69428,6.051,14.56,4.74,15.31212591,20.11896,6.41428,21.11671232,5.80896,1.69428,6.051,14.31,4.72,15.06832771
15/04/2020 02:30,20.0624,6.1932,20.9965621,4.9824,1.4532,5.19,15.08,4.74,15.80740333,19.7924,6.1732,20.73276383,4.9824,1.4532,5.19,14.81,4.72,15.54395381
15/04/2020 03:00,19.99032,6.29176,20.95707846,5.32032,1.55176,5.542,14.67,4.74,15.41676036,19.74032,6.27176,20.71268228,5.32032,1.55176,5.542,14.42,4.72,15.17283098
15/04/2020 03:30,19.63144,6.29042,20.61462637,5.04144,1.47042,5.2515,14.59,4.82,15.36556214,19.37144,6.27042,20.3610131,5.04144,1.47042,5.2515,14.33,4.8,15.11254115
15/04/2020 04:00,19.64928,6.33604,20.64557113,5.60928,1.63604,5.843,14.04,4.7,14.80579616,19.41928,6.32604,20.42369256,5.60928,1.63604,5.843,13.81,4.69,14.58465632
15/04/2020 04:30,19.83216,6.47938,20.86377088,5.79216,1.68938,6.0335,14.04,4.79,14.83461156,19.60216,6.44938,20.63587117,5.79216,1.68938,6.0335,13.81,4.76,14.60731666
15/04/2020 05:00,18.86984,5.97412,19.79295257,4.05984,1.18412,4.229,14.81,4.79,15.56535255,18.60984,5.94412,19.53608731,4.05984,1.18412,4.229,14.55,4.76,15.30882425
15/04/2020 05:30,19.80672,5.52446,20.56272879,4.74672,1.38446,4.9445,15.06,4.14,15.61868112,19.51672,5.67446,20.32490728,4.74672,1.38446,4.9445,14.77,4.29,15.38040962
15/04/2020 06:00,19.60232,5.25776,20.29519622,3.83232,1.11776,3.992,15.77,4.14,16.30437058,19.33232,5.20776,20.02147249,3.83232,1.11776,3.992,15.5,4.09,16.03053649
15/04/2020 06:30,21.33848,5.60164,22.06148452,5.38848,1.57164,5.613,15.95,4.03,16.45124311,21.06848,5.58164,21.79531038,5.38848,1.57164,5.613,15.68,4.01,16.18463778
15/04/2020 07:00,21.83528,5.01904,22.40469181,4.38528,1.27904,4.568,17.45,3.74,17.84629093,21.53528,4.99904,22.10788741,4.38528,1.27904,4.568,17.15,3.72,17.54881477
15/04/2020 07:30,22.8364,4.9552,23.36782343,5.1264,1.4952,5.34,17.71,3.46,18.04482474,22.5264,4.9152,23.05640666,5.1264,1.4952,5.34,17.4,3.42,17.73291854
15/04/2020 08:00,23.53512,5.24066,24.11154061,6.10512,1.78066,6.3595,17.43,3.46,17.77010129,23.24512,5.25066,23.83075816,6.10512,1.78066,6.3595,17.14,3.47,17.48772427
15/04/2020 08:30,24.5696,5.6328,25.20701648,7.4496,2.1728,7.76,17.12,3.46,17.46613867,24.2696,5.5628,24.89896038,7.4496,2.1728,7.76,16.82,3.39,17.1582196
15/04/2020 09:00,25.15544,5.98742,25.85817781,8.90544,2.59742,9.2765,16.25,3.39,16.59983735,24.87544,5.98742,25.58586941,8.90544,2.59742,9.2765,15.97,3.39,16.32583842
15/04/2020 09:30,26.17024,5.63382,26.76978501,10.23024,2.98382,10.6565,15.94,2.65,16.1587778,25.91024,5.49382,26.48627182,10.23024,2.98382,10.6565,15.68,2.51,15.87962531
15/04/2020 10:00,26.8452,5.3986,27.38265226,11.7552,3.4286,12.245,15.09,1.97,15.2180485,26.5852,5.3586,27.11987192,11.7552,3.4286,12.245,14.83,1.93,14.95505934
15/04/2020 10:30,26.91248,5.56364,27.48155144,12.73248,3.71364,13.263,14.18,1.85,14.30017133,26.69248,5.53364,27.26003779,12.73248,3.71364,13.263,13.96,1.82,14.07813908
15/04/2020 11:00,26.93128,5.66954,27.52158292,13.30128,3.87954,13.8555,13.63,1.79,13.74703604,26.71128,5.69954,27.31258383,13.30128,3.87954,13.8555,13.41,1.82,13.53294129
15/04/2020 11:30,26.84568,5.76874,27.45849406,13.43568,3.91874,13.9955,13.41,1.85,13.53700853,26.62568,5.73874,27.23710653,13.43568,3.91874,13.9955,13.19,1.82,13.31497278
15/04/2020 12:00,27.26536,5.91448,27.89947902,13.93536,4.06448,14.516,13.33,1.85,13.45776356,27.05536,5.88448,27.68789645,13.93536,4.06448,14.516,13.12,1.82,13.24563324
15/04/2020 12:30,27.27448,5.82714,27.89001291,13.94448,4.06714,14.5255,13.33,1.76,13.44568704,27.06448,5.81714,27.68257928,13.94448,4.06714,14.5255,13.12,1.75,13.23619658
15/04/2020 13:00,27.41848,5.86914,28.03961216,14.08848,4.10914,14.6755,13.33,1.76,13.44568704,27.20848,5.85914,27.83219189,14.08848,4.10914,14.6755,13.12,1.75,13.23619658
15/04/2020 13:30,27.1132,6.0151,27.77241513,13.6632,3.9851,14.2325,13.45,2.03,13.60233068,26.8832,5.9851,27.54138457,13.6632,3.9851,14.2325,13.22,2,13.37043006
15/04/2020 14:00,26.60496,6.27978,27.33604824,13.88496,4.04978,14.4635,12.72,2.23,12.91399628,26.38496,6.27978,27.12197911,13.88496,4.04978,14.4635,12.5,2.23,12.69735799
15/04/2020 14:30,25.7592,5.9006,26.4263782,12.8592,3.7506,13.395,12.9,2.15,13.07793944,25.5392,5.8806,26.20748353,12.8592,3.7506,13.395,12.68,2.13,12.85765531
15/04/2020 15:00,25.13944,5.68192,25.77354571,12.10944,3.53192,12.614,13.03,2.15,13.20618794,24.91944,5.66192,25.5545657,12.10944,3.53192,12.614,12.81,2.13,12.98587694
15/04/2020 15:30,24.80464,5.88302,25.49274583,12.04464,3.51302,12.5465,12.76,2.37,12.97823177,24.58464,5.85302,25.27177016,12.04464,3.51302,12.5465,12.54,2.34,12.75645719
15/04/2020 16:00,25.30976,5.68618,25.94063596,11.36976,3.31618,11.8435,13.94,2.37,14.14003182,25.06976,5.65618,25.69990737,11.36976,3.31618,11.8435,13.7,2.34,13.89840279
15/04/2020 16:30,25.47032,5.40926,26.03838118,10.42032,3.03926,10.8545,15.05,2.37,15.2354652,25.20032,5.37926,25.76805321,10.42032,3.03926,10.8545,14.78,2.34,14.96409035
15/04/2020 17:00,25.61064,5.41852,26.17757132,9.80064,2.85852,10.209,15.81,2.56,16.0159202,25.34064,5.40852,25.91138985,9.80064,2.85852,10.209,15.54,2.55,15.74782842
15/04/2020 17:30,25.6956,5.1458,26.20578404,7.9056,2.3058,8.235,17.79,2.84,18.01526297,25.3856,5.0858,25.89003764,7.9056,2.3058,8.235,17.48,2.78,17.69968361
15/04/2020 18:00,26.15576,5.36168,26.69965156,7.68576,2.24168,8.006,18.47,3.12,18.7316657,25.84576,5.34168,26.39198468,7.68576,2.24168,8.006,18.16,3.1,18.42269253
15/04/2020 18:30,26.424,5.322,26.95461853,7.344,2.142,7.65,19.08,3.18,19.34318485,26.104,5.292,26.63501605,7.344,2.142,7.65,18.76,3.15,19.02262074
15/04/2020 19:00,26.05272,5.06496,26.5404981,6.46272,1.88496,6.732,19.59,3.18,19.84642285,25.73272,5.03496,26.22067316,6.46272,1.88496,6.732,19.27,3.15,19.52576247
15/04/2020 19:30,25.53264,5.07452,26.03202755,6.15264,1.79452,6.409,19.38,3.28,19.6556048,25.22264,5.06452,25.72607493,6.15264,1.79452,6.409,19.07,3.27,19.34832809
15/04/2020 20:00,24.97176,5.18468,25.50430756,5.74176,1.67468,5.981,19.23,3.51,19.54771086,24.65176,5.15468,25.18491606,5.74176,1.67468,5.981,18.91,3.48,19.22754535
15/04/2020 20:30,25.28088,5.25734,25.82174505,5.99088,1.74734,6.2405,19.29,3.51,19.60673864,24.96088,5.22734,25.50236487,5.99088,1.74734,6.2405,18.97,3.48,19.28655749
15/04/2020 21:00,25.49976,5.40868,26.06705928,6.26976,1.82868,6.531,19.23,3.58,19.56040133,25.17976,5.36868,25.74573826,6.26976,1.82868,6.531,18.91,3.54,19.23849526
15/04/2020 21:30,25.17992,5.25456,25.72233994,6.04992,1.76456,6.302,19.13,3.49,19.44574504,24.85992,5.22456,25.40298505,6.04992,1.76456,6.302,18.81,3.46,19.12557712
15/04/2020 22:00,24.36632,5.78226,25.04300463,6.79632,1.98226,7.0795,17.57,3.8,17.97623153,24.04632,5.77226,24.72942561,6.79632,1.98226,7.0795,17.25,3.79,17.66144388
15/04/2020 22:30,23.44032,6.52676,24.33202001,6.64032,1.93676,6.917,16.8,4.59,17.41574288,23.13032,6.51676,24.03081073,6.64032,1.93676,6.917,16.49,4.58,17.11421923
15/04/2020 23:00,22.34216,6.05438,23.1479509,5.43216,1.58438,5.6585,16.91,4.47,17.49082617,22.03216,6.03438,22.84359464,5.43216,1.58438,5.6585,16.6,4.45,17.18611358
15/04/2020 23:30,21.65112,5.89616,22.43960116,5.78112,1.68616,6.022,15.87,4.21,16.41892201,21.36112,5.88616,22.15726353,5.78112,1.68616,6.022,15.58,4.2,16.13618294
16/04/2020 00:00,20.76856,5.88708,21.58681995,5.57856,1.62708,5.811,15.19,4.26,15.7760483,20.46856,5.88708,21.29834875,5.57856,1.62708,5.811,14.89,4.26,15.48740456
16/04/2020 00:30,20.31888,5.82634,21.137718,5.67888,1.65634,5.9155,14.64,4.17,15.22230272,20.03888,5.81634,20.86591773,5.67888,1.65634,5.9155,14.36,4.16,14.95042474
16/04/2020 01:00,19.83104,5.83322,20.67115389,5.53104,1.61322,5.7615,14.3,4.22,14.90967471,19.56104,5.83322,20.41226939,5.53104,1.61322,5.7615,14.03,4.22,14.65091465
16/04/2020 01:30,20.18056,6.00808,21.05592618,6.13056,1.78808,6.386,14.05,4.22,14.67006817,19.92056,6.00808,20.80686752,6.13056,1.78808,6.386,13.79,4.22,14.42125168
16/04/2020 02:00,20.182,6.0085,21.05742615,6.132,1.7885,6.3875,14.05,4.22,14.67006817,19.922,6.0085,20.80836746,6.132,1.7885,6.3875,13.79,4.22,14.42125168
16/04/2020 02:30,20.09968,6.18574,21.02999086,6.73968,1.96574,7.0205,13.36,4.22,14.01063881,19.85968,6.18574,20.80072761,6.73968,1.96574,7.0205,13.12,4.22,13.78197373
16/04/2020 03:00,19.88624,6.25682,20.84731009,5.88624,1.71682,6.1315,14,4.54,14.7177308,19.62624,6.24682,20.59640883,5.88624,1.71682,6.1315,13.74,4.53,14.46749806
16/04/2020 03:30,19.88104,6.44572,20.89983392,5.95104,1.73572,6.199,13.93,4.71,14.70472713,19.62104,6.43572,20.64954485,5.95104,1.73572,6.199,13.67,4.7,14.45541075
16/04/2020 04:00,19.57384,6.18612,20.52810983,5.64384,1.64612,5.879,13.93,4.54,14.65116036,19.31384,6.17612,20.27729947,5.64384,1.64612,5.879,13.67,4.53,14.40103469
16/04/2020 04:30,19.49032,6.09926,20.42237856,5.62032,1.63926,5.8545,13.87,4.46,14.56943719,19.24032,6.08926,20.18090684,5.62032,1.63926,5.8545,13.62,4.45,14.32853447
16/04/2020 05:00,19.2596,5.9328,20.15267496,5.0496,1.4728,5.26,14.21,4.46,14.89347844,19.0096,5.9228,19.91091289,5.0496,1.4728,5.26,13.96,4.45,14.65210224
16/04/2020 05:30,19.49384,5.86112,20.35589658,4.80384,1.40112,5.004,14.69,4.46,15.35212363,19.22384,5.79112,20.07717847,4.80384,1.40112,5.004,14.42,4.39,15.0734369
16/04/2020 06:00,19.8028,5.8579,20.65105034,4.7928,1.3979,4.9925,15.01,4.46,15.65859828,19.5128,5.7879,20.35311156,4.7928,1.3979,4.9925,14.72,4.39,15.36068032
16/04/2020 06:30,20.47448,5.66214,21.24297909,4.70448,1.37214,4.9005,15.77,4.29,16.34310252,20.17448,5.66214,20.95398465,4.70448,1.37214,4.9005,15.47,4.29,16.05381575
16/04/2020 07:00,21.3496,5.7628,22.11368997,5.2896,1.5428,5.51,16.06,4.22,16.60517991,21.0496,5.7628,21.82419584,5.2896,1.5428,5.51,15.76,4.22,16.31520763
16/04/2020 07:30,22.47592,5.87756,23.23171736,6.50592,1.89756,6.777,15.97,3.98,16.45847198,22.17592,5.87756,22.94160281,6.50592,1.89756,6.777,15.67,3.98,16.16753846
16/04/2020 08:00,23.45464,6.10302,24.23565536,7.48464,2.18302,7.7965,15.97,3.92,16.4440658,23.15464,6.10302,23.94544229,7.48464,2.18302,7.7965,15.67,3.92,16.15287281
16/04/2020 08:30,24.70024,5.77632,25.3666657,8.73024,2.54632,9.094,15.97,3.23,16.29336675,24.40024,5.77632,25.07464027,8.73024,2.54632,9.094,15.67,3.23,15.99943124
16/04/2020 09:00,25.20736,5.32798,25.76428476,9.14736,2.66798,9.5285,16.06,2.66,16.27879602,24.92736,5.29798,25.48414936,9.14736,2.66798,9.5285,15.78,2.63,15.99766545
16/04/2020 09:30,25.94216,5.49438,26.51761447,10.23216,2.98438,10.6585,15.71,2.51,15.90924888,25.66216,5.46438,26.23749044,10.23216,2.98438,10.6585,15.43,2.48,15.62802931
16/04/2020 10:00,26.168,5.694,26.78032599,11.088,3.234,11.55,15.08,2.46,15.27933245,25.888,5.664,26.50036679,11.088,3.234,11.55,14.8,2.43,14.99816322
16/04/2020 10:30,26.4564,6.0377,27.13659747,12.2664,3.5777,12.7775,14.19,2.46,14.40165615,26.2064,6.0077,26.88620204,12.2664,3.5777,12.7775,13.94,2.43,14.15021201
16/04/2020 11:00,26.34024,5.92132,26.99759756,12.69024,3.70132,13.219,13.65,2.22,13.82934923,26.10024,5.90132,26.7590752,12.69024,3.70132,13.219,13.41,2.2,13.58926414
16/04/2020 11:30,26.83752,6.08136,27.51791088,14.02752,4.09136,14.612,12.81,1.99,12.96364918,26.60752,6.05136,27.28697635,14.02752,4.09136,14.612,12.58,1.96,12.73177128
16/04/2020 12:00,26.85328,6.15304,27.54920231,14.27328,4.16304,14.868,12.58,1.99,12.73642414,26.62328,6.12304,27.3183209,14.27328,4.16304,14.868,12.35,1.96,12.50456317
16/04/2020 12:30,27.20168,6.07674,27.87217544,14.01168,4.08674,14.5955,13.19,1.99,13.33927284,26.97168,6.04674,27.64117557,14.01168,4.08674,14.5955,12.96,1.96,13.10737197
16/04/2020 13:00,26.85176,5.67718,27.44535276,12.64176,3.68718,13.1685,14.21,1.99,14.34866544,26.61176,5.64718,27.20434547,12.64176,3.68718,13.1685,13.97,1.96,14.10682459
16/04/2020 13:30,26.40656,6.02108,27.08430939,14.02656,4.09108,14.611,12.38,1.93,12.5295371,26.19656,6.05108,26.88634086,14.02656,4.09108,14.611,12.17,1.96,12.32682035
16/04/2020 14:00,26.00256,5.97908,26.68112674,13.88256,4.04908,14.461,12.12,1.93,12.27270549,25.78256,5.93908,26.45776014,13.88256,4.04908,14.461,11.9,1.89,12.0491535
16/04/2020 14:30,25.90048,5.96264,26.57795967,13.14048,3.83264,13.688,12.76,2.13,12.93655673,25.67048,5.94264,26.34935509,13.14048,3.83264,13.688,12.53,2.11,12.7064157
16/04/2020 15:00,25.32136,5.48998,25.90967296,10.49136,3.05998,10.9285,14.83,2.43,15.02776763,25.04136,5.59998,25.65988088,10.49136,3.05998,10.9285,14.55,2.54,14.77004062
16/04/2020 15:30,24.68824,5.86532,25.37540488,8.65824,2.52532,9.019,16.03,3.34,16.37426334,24.40824,5.85532,25.10073609,8.65824,2.52532,9.019,15.75,3.33,16.09818002
16/04/2020 16:00,24.97576,5.98418,25.68265948,9.06576,2.64418,9.4435,15.91,3.34,16.25680473,24.70576,5.97418,25.41781666,9.06576,2.64418,9.4435,15.64,3.33,15.99057535
16/04/2020 16:30,25.5268,6.2249,26.27483393,9.6168,2.8049,10.0175,15.91,3.42,16.27342926,25.2568,6.2049,26.00782056,9.6168,2.8049,10.0175,15.64,3.4,16.00529912
16/04/2020 17:00,26.36232,5.90776,27.0161719,8.87232,2.58776,9.242,17.49,3.32,17.80231726,26.06232,5.89776,26.72130417,8.87232,2.58776,9.242,17.19,3.31,17.50577619
16/04/2020 17:30,26.6956,5.5233,27.26099599,8.2056,2.3933,8.5475,18.49,3.13,18.75305308,26.3956,5.4933,26.96115807,8.2056,2.3933,8.5475,18.19,3.1,18.45226544
16/04/2020 18:00,27.03392,4.92656,27.47915253,7.87392,2.29656,8.202,19.16,2.63,19.33966132,26.73392,4.87656,27.17504951,7.87392,2.29656,8.202,18.86,2.58,19.03565076
16/04/2020 18:30,26.9892,4.8481,27.42117777,7.1592,2.0881,7.4575,19.83,2.76,20.02115132,26.6792,4.7781,27.1036889,7.1592,2.0881,7.4575,19.52,2.69,19.70447919
16/04/2020 19:00,26.40072,4.69396,26.81475857,6.63072,1.93396,6.907,19.77,2.76,19.96172588,26.10072,4.62396,26.50714226,6.63072,1.93396,6.907,19.47,2.69,19.65494849
16/04/2020 19:30,25.44912,5.00266,25.93615846,5.52912,1.61266,5.7595,19.92,3.39,20.2063975,25.13912,4.98266,25.62815356,5.52912,1.61266,5.7595,19.61,3.37,19.89746215
16/04/2020 20:00,24.89056,5.36308,25.46178714,5.77056,1.68308,6.011,19.12,3.68,19.47092191,24.58056,5.35308,25.15669683,5.77056,1.68308,6.011,18.81,3.67,19.16468106
16/04/2020 20:30,25.45552,5.23536,25.98831454,6.15552,1.79536,6.412,19.3,3.44,19.60417303,25.15552,5.22536,25.69250034,6.15552,1.79536,6.412,19,3.43,19.30712045
16/04/2020 21:00,25.11632,5.10726,25.63032647,5.71632,1.66726,5.9545,19.4,3.44,19.70262927,24.81632,5.09726,25.3343995,5.71632,1.66726,5.9545,19.1,3.43,19.40553787
16/04/2020 21:30,24.89608,5.12594,25.41830168,6.22608,1.81594,6.4855,18.67,3.31,18.96114448,24.58608,5.10594,25.11067409,6.22608,1.81594,6.4855,18.36,3.29,18.65244488
16/04/2020 22:00,24.30952,5.22736,24.86519767,6.77952,1.97736,7.062,17.53,3.25,17.82872401,24.01952,5.20736,24.57750881,6.77952,1.97736,7.062,17.24,3.23,17.53996864
16/04/2020 22:30,23.51824,5.46032,24.14379231,7.57824,2.21032,7.894,15.94,3.25,16.26794701,23.23824,5.44032,23.86656406,7.57824,2.21032,7.894,15.66,3.23,15.98963727
16/04/2020 23:00,22.68704,6.33872,23.5559155,9.04704,2.63872,9.424,13.64,3.7,14.13292609,22.44704,6.38872,23.33849498,9.04704,2.63872,9.424,13.4,3.75,13.91483022
16/04/2020 23:30,21.42616,6.45888,22.37850449,7.91616,2.30888,8.246,13.51,4.15,14.13303223,21.18616,6.44888,22.14591224,7.91616,2.30888,8.246,13.27,4.14,13.90080933
17/04/2020 00:00,20.63904,6.44972,21.62334063,7.19904,2.09972,7.499,13.44,4.35,14.12643267,20.39904,6.43972,21.39137271,7.19904,2.09972,7.499,13.2,4.34,13.89516463
17/04/2020 00:30,19.79808,6.36444,20.7959147,6.35808,1.85444,6.623,13.44,4.51,14.17651932,19.55808,6.34444,20.56138157,6.35808,1.85444,6.623,13.2,4.49,13.94274363
17/04/2020 01:00,19.83224,6.63982,20.91422848,7.30224,2.12982,7.6065,12.53,4.51,13.31694409,19.60224,6.61982,20.68984847,7.30224,2.12982,7.6065,12.3,4.49,13.09389552
17/04/2020 01:30,19.72456,6.40008,20.7369065,6.75456,1.97008,7.036,12.97,4.43,13.70568495,19.49456,6.38008,20.51202794,6.75456,1.97008,7.036,12.74,4.41,13.48168016
17/04/2020 02:00,20.0668,6.4299,21.07178389,7.0968,2.0699,7.3925,12.97,4.36,13.68321965,19.8368,6.4199,20.84979017,7.0968,2.0699,7.3925,12.74,4.35,13.46217293
17/04/2020 02:30,20.23184,6.81512,21.34884565,8.21184,2.39512,8.554,12.02,4.42,12.80690439,20.01184,6.80512,21.13725144,8.21184,2.39512,8.554,11.8,4.41,12.5971465
17/04/2020 03:00,19.67936,6.90398,20.85526672,7.65936,2.23398,7.9785,12.02,4.67,12.89532086,19.45936,6.87398,20.63778798,7.65936,2.23398,7.9785,11.8,4.64,12.67949526
17/04/2020 03:30,19.452,6.8885,20.63569084,7.332,2.1385,7.6375,12.12,4.75,13.01756122,19.232,6.8785,20.42507249,7.332,2.1385,7.6375,11.9,4.74,12.80927789
17/04/2020 04:00,18.85496,6.68228,20.00405915,6.62496,1.93228,6.901,12.23,4.75,13.12003811,18.62496,6.67228,19.78404548,6.62496,1.93228,6.901,12,4.74,12.90223236
17/04/2020 04:30,18.19432,6.38876,19.28340049,5.82432,1.69876,6.067,12.37,4.69,13.2292479,17.97432,6.38876,19.07596482,5.82432,1.69876,6.067,12.15,4.69,13.02377058
17/04/2020 05:00,17.97624,6.12682,18.99165943,4.92624,1.43682,5.1315,13.05,4.69,13.86717707,17.72624,6.12682,18.75519949,4.92624,1.43682,5.1315,12.8,4.69,13.63217151
17/04/2020 05:30,19.12592,6.55256,20.21724161,6.38592,1.86256,6.652,12.74,4.69,13.57584988,18.89592,6.55256,19.99979588,6.38592,1.86256,6.652,12.51,4.69,13.360247
17/04/2020 06:00,19.50528,6.81154,20.66042171,7.44528,2.17154,7.7555,12.06,4.64,12.92181102,19.28528,6.80154,20.44952251,7.44528,2.17154,7.7555,11.84,4.63,12.71308381
17/04/2020 06:30,20.02944,6.15192,20.95291355,7.06944,2.06192,7.364,12.96,4.09,13.59005887,19.79944,6.22192,20.75403847,7.06944,2.06192,7.364,12.73,4.16,13.39247923
17/04/2020 07:00,20.62992,6.32706,21.57835229,7.66992,2.23706,7.9895,12.96,4.09,13.59005887,20.39992,6.25706,21.33793654,7.66992,2.23706,7.9895,12.73,4.02,13.34965543
17/04/2020 07:30,21.44776,6.47518,22.40389174,8.17776,2.38518,8.5185,13.27,4.09,13.88600014,21.22776,6.40518,22.17304953,8.17776,2.38518,8.5185,13.05,4.02,13.65514189
17/04/2020 08:00,22.2216,6.4788,23.14680012,9.0816,2.6488,9.46,13.14,3.83,13.68680021,21.9916,6.4488,22.91762405,9.0816,2.6488,9.46,12.91,3.8,13.45764095
17/04/2020 08:30,23.7104,6.5772,24.6057438,11.0304,3.2172,11.49,12.68,3.36,13.11762174,23.4904,6.5572,24.38843505,11.0304,3.2172,11.49,12.46,3.34,12.89989147
17/04/2020 09:00,24.21784,6.61812,25.10584168,12.26784,3.57812,12.779,11.95,3.04,12.33061637,24.00784,6.58812,24.89537521,12.26784,3.57812,12.779,11.74,3.01,12.11972359
17/04/2020 09:30,25.36416,6.49788,26.1832591,14.08416,4.10788,14.671,11.28,2.39,11.5304163,25.18416,6.37788,25.97920838,14.08416,4.10788,14.671,11.1,2.27,11.32973521
17/04/2020 10:00,25.38176,5.58218,25.98835267,14.68176,4.28218,15.2935,10.7,1.3,10.77868267,25.20176,5.53218,25.80181627,14.68176,4.28218,15.2935,10.52,1.25,10.59400302
17/04/2020 10:30,25.3264,5.9602,26.01827283,15.5664,4.5402,16.215,9.76,1.42,9.862758235,25.1664,5.9102,25.85107644,15.5664,4.5402,16.215,9.6,1.37,9.6972625
17/04/2020 11:00,25.59864,5.97752,26.28728048,15.96864,4.65752,16.634,9.63,1.32,9.720046296,25.43864,5.92752,26.12010525,15.96864,4.65752,16.634,9.47,1.27,9.554778909
17/04/2020 11:30,26.1684,6.4262,26.94589403,16.4784,4.8062,17.165,9.69,1.62,9.824484719,26.0084,6.3862,26.78097125,16.4784,4.8062,17.165,9.53,1.58,9.660087991
17/04/2020 12:00,26.78344,6.67392,27.60242501,16.57344,4.83392,17.264,10.21,1.84,10.37447348,26.61344,6.61392,27.42296713,16.57344,4.83392,17.264,10.04,1.78,10.19656805
17/04/2020 12:30,26.92704,6.37622,27.67167622,15.34704,4.47622,15.9865,11.58,1.9,11.73483702,26.73704,6.31622,27.4729675,15.34704,4.47622,15.9865,11.39,1.84,11.53766441
17/04/2020 13:00,26.2496,5.7903,26.88064497,12.3096,3.5903,12.8225,13.94,2.2,14.11253344,26.0096,5.7403,26.63550894,12.3096,3.5903,12.8225,13.7,2.15,13.86767825
17/04/2020 13:30,26.49656,6.15358,27.20173227,12.76656,3.72358,13.2985,13.73,2.43,13.94337836,26.26656,6.09358,26.9641223,12.76656,3.72358,13.2985,13.5,2.37,13.70645468
17/04/2020 14:00,25.71128,6.58954,26.54226736,12.34128,3.59954,12.8555,13.37,2.99,13.70025547,25.47128,6.65954,26.32746812,12.34128,3.59954,12.8555,13.13,3.06,13.48185818
17/04/2020 14:30,26.1752,6.5411,26.98012387,12.8952,3.7611,13.4325,13.28,2.78,13.56785908,25.9452,6.4811,26.74243931,12.8952,3.7611,13.4325,13.05,2.72,13.3304501
17/04/2020 15:00,25.26392,5.72906,25.90536204,9.25392,2.69906,9.6395,16.01,3.03,16.29420142,24.98392,5.68906,25.62345922,9.25392,2.69906,9.6395,15.73,2.99,16.01165201
17/04/2020 15:30,24.78112,5.76116,25.44199035,9.02112,2.63116,9.397,15.76,3.13,16.06780943,24.51112,5.70116,25.16541732,9.02112,2.63116,9.397,15.49,3.07,15.79129507
17/04/2020 16:00,25.0596,5.7003,25.69974654,8.4696,2.4703,8.8225,16.59,3.23,16.90150881,24.7796,5.6703,25.42008809,8.4696,2.4703,8.8225,16.31,3.2,16.62095364
17/04/2020 16:30,25.774,5.5545,26.36572673,8.484,2.4745,8.8375,17.29,3.08,17.5621895,25.494,5.5145,26.08359151,8.484,2.4745,8.8375,17.01,3.04,17.27951678
17/04/2020 17:00,26.11016,5.49588,26.68230035,7.94016,2.31588,8.271,18.17,3.18,18.44617304,25.82016,5.42588,26.38410196,7.94016,2.31588,8.271,17.88,3.11,18.14845723
17/04/2020 17:30,26.91944,5.96192,27.57173807,8.74944,2.55192,9.114,18.17,3.41,18.4872118,26.62944,5.94192,27.28430846,8.74944,2.55192,9.114,17.88,3.39,18.19853016
17/04/2020 18:00,27.45896,6.06928,28.12171126,9.76896,2.84928,10.176,17.69,3.22,17.98067018,27.15896,6.02928,27.82016042,9.76896,2.84928,10.176,17.39,3.18,17.67836248
17/04/2020 18:30,27.78384,5.91612,28.4067288,9.24384,2.69612,9.629,18.54,3.22,18.817545,27.48384,5.87612,28.10498617,9.24384,2.69612,9.629,18.24,3.18,18.51512895
17/04/2020 19:00,27.516,5.998,28.16214232,8.976,2.618,9.35,18.54,3.38,18.84558304,27.216,5.958,27.86051722,8.976,2.618,9.35,18.24,3.34,18.54327911
17/04/2020 19:30,26.49848,5.95664,27.15973127,9.34848,2.72664,9.738,17.15,3.23,17.45151569,26.19848,5.91664,26.85827588,9.34848,2.72664,9.738,16.85,3.19,17.14930319
17/04/2020 20:00,26.25144,6.33542,27.00510412,9.96144,2.90542,10.3765,16.29,3.43,16.64719196,25.97144,6.30542,26.72590536,9.96144,2.90542,10.3765,16.01,3.4,16.3670431
17/04/2020 20:30,26.37672,6.71446,27.21792297,10.74672,3.13446,11.1945,15.63,3.58,16.03475288,26.09672,6.67446,26.93672606,10.74672,3.13446,11.1945,15.35,3.54,15.75290767
17/04/2020 21:00,25.71848,6.73664,26.58613421,9.34848,2.72664,9.738,16.37,4.01,16.85399063,25.43848,6.70664,26.30770391,9.34848,2.72664,9.738,16.09,3.98,16.5749359
17/04/2020 21:30,25.41016,6.62338,26.25919637,8.96016,2.61338,9.3335,16.45,4.01,16.93170399,25.12016,6.59338,25.97104346,8.96016,2.61338,9.3335,16.16,3.98,16.64289638
17/04/2020 22:00,24.402,6.371,25.2199771,8.952,2.611,9.325,15.45,3.76,15.90094651,24.132,6.331,24.94864696,8.952,2.611,9.325,15.18,3.72,15.62916504
17/04/2020 22:30,23.50392,6.23156,24.31597408,7.75392,2.26156,8.077,15.75,3.97,16.24264141,23.22392,6.20156,24.03767473,7.75392,2.26156,8.077,15.47,3.94,15.96384979
17/04/2020 23:00,22.92536,6.87198,23.93316194,8.95536,2.61198,9.3285,13.97,4.26,14.60508473,22.66536,7.03198,23.73114592,8.95536,2.61198,9.3285,13.71,4.42,14.40487765
17/04/2020 23:30,21.7468,7.2024,22.90846734,8.2368,2.4024,8.58,13.51,4.8,14.33736726,21.5268,7.1424,22.68076269,8.2368,2.4024,8.58,13.29,4.74,14.10998583
18/04/2020 00:00,20.93464,7.19302,22.135914,8.20464,2.39302,8.5465,12.73,4.8,13.60488515,20.71464,7.13302,21.90836107,8.20464,2.39302,8.5465,12.51,4.74,13.377881
18/04/2020 00:30,20.4612,7.1891,21.68741258,8.1912,2.3891,8.5325,12.27,4.8,13.17546584,20.2412,7.1291,21.45996841,8.1912,2.3891,8.5325,12.05,4.74,12.94874897
18/04/2020 01:00,19.59576,6.98668,20.80402623,6.84576,1.99668,7.131,12.75,4.99,13.69169821,19.37576,6.91668,20.57329672,6.84576,1.99668,7.131,12.53,4.92,13.46132609
18/04/2020 01:30,19.8888,6.9759,21.07670625,6.8088,1.9859,7.0925,13.08,4.99,13.99951785,19.6688,6.9059,20.84593841,6.8088,1.9859,7.0925,12.86,4.92,13.7690232
18/04/2020 02:00,19.80784,6.82062,20.94925733,7.88784,2.30062,8.2165,11.92,4.52,12.74820772,19.59784,6.78062,20.73769853,7.88784,2.30062,8.2165,11.71,4.48,12.53772308
18/04/2020 02:30,19.3904,6.6697,20.50542636,6.6504,1.9397,6.9275,12.74,4.73,13.58972038,19.1804,6.6197,20.2905932,6.6504,1.9397,6.9275,12.53,4.68,13.37547382
18/04/2020 03:00,19.256,6.7105,20.39177153,6.516,1.9005,6.7875,12.74,4.81,13.61777148,19.046,6.6705,20.18032919,6.516,1.9005,6.7875,12.53,4.77,13.40722939
18/04/2020 03:30,19.15656,6.63108,20.27177873,6.82656,1.99108,7.111,12.33,4.64,13.17416031,18.94656,6.57108,20.05370859,6.82656,1.99108,7.111,12.12,4.58,12.95649644
18/04/2020 04:00,19.00144,6.73042,20.15820616,6.96144,2.03042,7.2515,12.04,4.7,12.92484429,18.79144,6.69042,19.94692801,6.96144,2.03042,7.2515,11.83,4.66,12.71473555
18/04/2020 04:30,18.89152,6.88336,20.10647092,6.97152,2.03336,7.262,11.92,4.85,12.86891215,18.69152,6.82336,19.89801904,6.97152,2.03336,7.262,11.72,4.79,12.66106236
18/04/2020 05:00,18.78368,6.79524,19.97503244,6.94368,2.02524,7.233,11.84,4.77,12.76473658,18.58368,6.73524,19.76655307,6.94368,2.02524,7.233,11.64,4.71,12.55681886
18/04/2020 05:30,18.692,6.681,19.8501039,6.792,1.981,7.075,11.9,4.7,12.79453008,18.492,6.641,19.64833186,6.792,1.981,7.075,11.7,4.66,12.59387153
18/04/2020 06:00,19.12296,6.78628,20.29140693,7.15296,2.08628,7.451,11.97,4.7,12.85966174,18.91296,6.74628,20.08014815,7.15296,2.08628,7.451,11.76,4.66,12.64963241
18/04/2020 06:30,19.00136,6.29248,20.01616812,6.35136,1.85248,6.616,12.65,4.44,13.40656929,18.79136,6.20248,19.78853124,6.35136,1.85248,6.616,12.44,4.35,13.17862284
18/04/2020 07:00,19.31816,6.48238,20.37676511,6.72816,1.96238,7.0085,12.59,4.52,13.3767896,19.10816,6.42238,20.15858982,6.72816,1.96238,7.0085,12.38,4.46,13.15887533
18/04/2020 07:30,19.55136,6.33748,20.5528424,6.23136,1.81748,6.491,13.32,4.52,14.06601578,19.33136,6.27748,20.3250642,6.23136,1.81748,6.491,13.1,4.46,13.83841031
18/04/2020 08:00,19.98488,5.85684,20.82541724,4.99488,1.45684,5.203,14.99,4.4,15.62242299,19.73488,5.78684,20.5658213,4.99488,1.45684,5.203,14.74,4.33,15.36282852
18/04/2020 08:30,21.20608,5.90094,22.01179052,5.14608,1.50094,5.3605,16.06,4.4,16.65183473,20.93608,5.83094,21.73290839,5.14608,1.50094,5.3605,15.79,4.33,16.37293498
18/04/2020 09:00,22.00016,6.39838,22.91170676,7.64016,2.22838,7.9585,14.36,4.17,14.95321036,21.76016,6.33838,22.66450141,7.64016,2.22838,7.9585,14.12,4.11,14.70600218
18/04/2020 09:30,22.49376,6.65568,23.45777729,7.97376,2.32568,8.306,14.52,4.33,15.15187447,22.26376,6.58568,23.21736829,7.97376,2.32568,8.306,14.29,4.26,14.91146203
18/04/2020 10:00,23.114,6.6995,24.06533391,8.124,2.3695,8.4625,14.99,4.33,15.6028523,22.864,6.6295,23.80572969,8.124,2.3695,8.4625,14.74,4.26,15.34324607
18/04/2020 10:30,23.6696,6.3878,24.51640171,7.8096,2.2778,8.135,15.86,4.11,16.38388538,23.3996,6.3178,24.23748908,7.8096,2.2778,8.135,15.59,4.04,16.10495886
18/04/2020 11:00,24.04392,6.82656,24.99423954,9.31392,2.71656,9.702,14.73,4.11,15.29264529,23.79392,6.75656,24.73462617,9.31392,2.71656,9.702,14.48,4.04,15.0330303
18/04/2020 11:30,24.39856,6.82708,25.33572086,9.89856,2.88708,10.311,14.5,3.94,15.02576454,24.15856,6.77708,25.0911306,9.89856,2.88708,10.311,14.26,3.89,14.78105883
18/04/2020 12:00,23.90504,6.65522,24.81416714,8.79504,2.56522,9.1615,15.11,4.09,15.65375993,23.65504,6.60522,24.55992363,8.79504,2.56522,9.1615,14.86,4.04,15.3993896
18/04/2020 12:30,24.6892,6.7731,25.60139606,9.1992,2.6831,9.5825,15.49,4.09,16.02086764,24.4292,6.6631,25.32158593,9.1992,2.6831,9.5825,15.23,3.98,15.74145165
18/04/2020 13:00,25.00944,6.67692,25.88538873,8.86944,2.58692,9.239,16.14,4.09,16.65015616,24.74944,6.56692,25.60584345,8.86944,2.58692,9.239,15.88,3.98,16.37115756
18/04/2020 13:30,25.06904,6.64472,25.93470783,8.75904,2.55472,9.124,16.31,4.09,16.81499926,24.79904,6.53472,25.64556395,8.75904,2.55472,9.124,16.04,3.98,16.52640312
18/04/2020 14:00,24.80336,6.47598,25.63483927,7.80336,2.27598,8.1285,17,4.2,17.51113931,24.53336,6.41598,25.35844144,7.80336,2.27598,8.1285,16.73,4.14,17.23463083
18/04/2020 14:30,24.9248,6.6214,25.7893116,7.9248,2.3114,8.255,17,4.31,17.53784764,24.6548,6.5714,25.51553372,7.9248,2.3114,8.255,16.73,4.26,17.26384951
18/04/2020 15:00,24.52928,6.37104,25.34315939,7.40928,2.16104,7.718,17.12,4.21,17.63004538,24.24928,6.31104,25.05707099,7.40928,2.16104,7.718,16.84,4.15,17.34382023
18/04/2020 15:30,23.87384,6.22862,24.67298003,6.54384,1.90862,6.8165,17.33,4.32,17.86032754,23.58384,6.15862,24.37470224,6.54384,1.90862,6.8165,17.04,4.25,17.56200729
18/04/2020 16:00,23.93264,6.20202,24.72319376,6.45264,1.88202,6.7215,17.48,4.32,18.00591014,23.66264,6.13202,24.44426724,6.45264,1.88202,6.7215,17.21,4.25,17.727002
18/04/2020 16:30,24.17936,6.27398,24.98007756,6.69936,1.95398,6.9785,17.48,4.32,18.00591014,23.90936,6.20398,24.70115106,6.69936,1.95398,6.9785,17.21,4.25,17.727002
18/04/2020 17:00,24.89768,6.54474,25.7435058,6.90768,2.01474,7.1955,17.99,4.53,18.55157675,24.60768,6.50474,25.45288898,6.90768,2.01474,7.1955,17.7,4.49,18.26061609
18/04/2020 17:30,25.57728,6.28504,26.33816584,6.49728,1.89504,6.768,19.08,4.39,19.57852139,25.29728,6.22504,26.05193848,6.49728,1.89504,6.768,18.8,4.33,19.2921979
18/04/2020 18:00,26.358,5.5415,26.93422333,6.348,1.8515,6.6125,20.01,3.69,20.34738804,26.058,5.5715,26.64696936,6.348,1.8515,6.6125,19.71,3.72,20.05797846
18/04/2020 18:30,26.88688,5.65034,27.47418167,6.92688,2.02034,7.2155,19.96,3.63,20.28739757,26.57688,5.65034,27.17088318,6.92688,2.02034,7.2155,19.65,3.63,19.98247732
18/04/2020 19:00,25.78712,5.61166,26.3906477,6.17712,1.80166,6.4345,19.61,3.81,19.97669142,25.48712,5.61166,26.09758636,6.17712,1.80166,6.4345,19.31,3.81,19.68228137
18/04/2020 19:30,25.53568,5.62874,26.14868385,6.23568,1.81874,6.4955,19.3,3.81,19.67247061,25.24568,5.62874,25.86555765,6.23568,1.81874,6.4955,19.01,3.81,19.38804271
18/04/2020 20:00,25.03864,6.12502,25.77691531,6.42864,1.87502,6.6965,18.61,4.25,19.08912256,24.73864,6.11502,25.48320582,6.42864,1.87502,6.6965,18.31,4.24,18.7945125
18/04/2020 20:30,24.96224,5.99732,25.67257823,6.16224,1.79732,6.419,18.8,4.2,19.26343687,24.66224,5.97732,25.37625733,6.16224,1.79732,6.419,18.5,4.18,18.96634915
18/04/2020 21:00,24.59456,5.78508,25.26577789,5.67456,1.65508,5.911,18.92,4.13,19.36551833,24.29456,5.77508,24.97152768,5.67456,1.65508,5.911,18.62,4.12,19.07036444
18/04/2020 21:30,24.46896,5.80678,25.14853271,5.74896,1.67678,5.9885,18.72,4.13,19.17016693,24.15896,5.79678,24.84467763,5.74896,1.67678,5.9885,18.41,4.12,18.86537834
18/04/2020 22:00,23.67656,6.18108,24.47008875,5.86656,1.71108,6.111,17.81,4.47,18.36238002,23.35656,6.38108,24.21253966,5.86656,1.71108,6.111,17.49,4.67,18.1027346
18/04/2020 22:30,22.55584,6.88212,23.58239797,5.35584,1.56212,5.579,17.2,5.32,18.00395512,22.26584,6.79212,23.27875695,5.35584,1.56212,5.579,16.91,5.23,17.70031073
18/04/2020 23:00,22.06088,7.15484,23.19211422,6.29088,1.83484,6.553,15.77,5.32,16.64317578,21.77088,7.06484,22.88849449,6.29088,1.83484,6.553,15.48,5.23,16.33962362
18/04/2020 23:30,21.44688,7.04034,22.57288305,6.92688,2.02034,7.2155,14.52,5.02,15.36329392,21.17688,6.99034,22.30078698,6.92688,2.02034,7.2155,14.25,4.97,15.09183223
19/04/2020 00:00,20.5324,6.3507,21.49211112,5.2824,1.5407,5.5025,15.25,4.81,15.99057848,20.2524,6.3207,21.21581849,5.2824,1.5407,5.5025,14.97,4.78,15.71462058
19/04/2020 00:30,19.93592,6.16756,20.86815044,5.06592,1.47756,5.277,14.87,4.69,15.59208132,19.66592,6.13756,20.60140899,5.06592,1.47756,5.277,14.6,4.66,15.3256517
19/04/2020 01:00,19.63328,6.35054,20.63480172,5.69328,1.66054,5.9305,13.94,4.69,14.70781085,19.39328,6.32054,20.39726783,5.69328,1.66054,5.9305,13.7,4.66,14.47085346
19/04/2020 01:30,19.39224,6.28732,20.38600905,5.20224,1.51732,5.419,14.19,4.77,14.97027054,19.13224,6.25732,20.12949729,5.20224,1.51732,5.419,13.93,4.74,14.71436373
19/04/2020 02:00,19.45136,6.16748,20.40571526,4.79136,1.39748,4.991,14.66,4.77,15.4165009,19.20136,6.13748,20.15839494,4.79136,1.39748,4.991,14.41,4.74,15.16956492
19/04/2020 02:30,19.342,6.241,20.32395249,4.872,1.421,5.075,14.47,4.82,15.25166548,19.092,6.231,20.0830731,4.872,1.421,5.075,14.22,4.81,15.01147894
19/04/2020 03:00,19.28296,6.46878,20.33906736,5.65296,1.64878,5.8885,13.63,4.82,14.45715394,19.05296,6.45878,20.11793041,5.65296,1.64878,5.8885,13.4,4.81,14.23713806
19/04/2020 03:30,18.818,6.409,19.8794468,5.448,1.589,5.675,13.37,4.82,14.21229397,18.588,6.399,19.65860995,5.448,1.589,5.675,13.14,4.81,13.99270167
19/04/2020 04:00,18.5128,6.7154,19.69315518,5.5728,1.6254,5.805,12.94,5.09,13.90509619,18.2728,6.7154,19.46771217,5.5728,1.6254,5.805,12.7,5.09,13.68203567
19/04/2020 04:30,18.73944,7.49442,20.18249099,6.76944,1.97442,7.0515,11.97,5.52,13.18147564,18.51944,7.38442,19.9373849,6.76944,1.97442,7.0515,11.75,5.41,12.93563296
19/04/2020 05:00,18.25936,7.29898,19.66416377,6.57936,1.91898,6.8535,11.68,5.38,12.85950232,18.05936,7.26898,19.46737152,6.57936,1.91898,6.8535,11.48,5.35,12.66542143
19/04/2020 05:30,18.45624,7.34182,19.86290804,6.72624,1.96182,7.0065,11.73,5.38,12.90493317,18.25624,7.26182,19.64750184,6.72624,1.96182,7.0065,11.53,5.3,12.68979511
19/04/2020 06:00,18.03568,7.25124,19.43878172,6.41568,1.87124,6.683,11.62,5.38,12.80503026,17.82568,7.17124,19.2140977,6.41568,1.87124,6.683,11.41,5.3,12.58086245
19/04/2020 06:30,18.41776,7.43268,19.86098224,6.79776,1.98268,7.081,11.62,5.45,12.83459777,18.20776,7.39268,19.65131654,6.79776,1.98268,7.081,11.41,5.41,12.62759676
19/04/2020 07:00,18.7736,7.2148,20.11222007,6.3936,1.8648,6.66,12.38,5.35,13.48654515,18.5536,7.1148,19.87099524,6.3936,1.8648,6.66,12.16,5.25,13.24492733
19/04/2020 07:30,19.09568,7.17874,20.4004731,6.47568,1.88874,6.7455,12.62,5.29,13.68387737,18.87568,7.13874,20.18050803,6.47568,1.88874,6.7455,12.4,5.25,13.46560433
19/04/2020 08:00,19.75448,7.44214,21.10983012,7.58448,2.21214,7.9005,12.17,5.23,13.24619945,19.53448,7.39214,20.88635063,7.58448,2.21214,7.9005,11.95,5.18,13.02439634
19/04/2020 08:30,20.67792,7.33856,21.94153227,8.01792,2.33856,8.352,12.66,5,13.611598,20.45792,7.31856,21.72758181,8.01792,2.33856,8.352,12.44,4.98,13.39977612
19/04/2020 09:00,21.55592,7.45006,22.80704016,9.32592,2.72006,9.7145,12.23,4.73,13.11281053,21.34592,7.32006,22.56616004,9.32592,2.72006,9.7145,12.02,4.6,12.87013597
19/04/2020 09:30,22.47584,6.99462,23.53907587,10.81584,3.15462,11.2665,11.66,3.84,12.27604171,22.28584,6.95462,23.34577914,10.81584,3.15462,11.2665,11.47,3.8,12.08308322
19/04/2020 10:00,23.5732,7.7026,24.79971381,14.2032,4.1426,14.795,9.37,3.56,10.02349739,23.4032,7.6626,24.6257022,14.2032,4.1426,14.795,9.2,3.52,9.850401007
19/04/2020 10:30,23.71232,8.26776,25.11234707,15.11232,4.40776,15.742,8.6,3.86,9.42653701,23.56232,8.21776,24.9542482,15.11232,4.40776,15.742,8.45,3.81,9.269228663
19/04/2020 11:00,24.4736,8.4723,25.89859001,16.7736,4.8923,17.4725,7.7,3.58,8.49154874,24.3436,8.4323,25.76265794,16.7736,4.8923,17.4725,7.57,3.54,8.356823559
19/04/2020 11:30,24.8496,8.5853,26.29087287,17.4696,5.0953,18.1975,7.38,3.49,8.163608271,24.7096,8.5253,26.13895698,17.4696,5.0953,18.1975,7.24,3.43,8.01139813
19/04/2020 12:00,24.94992,8.26456,26.28310218,17.56992,5.12456,18.302,7.38,3.14,8.020224436,24.80992,8.25456,26.14708189,17.56992,5.12456,18.302,7.24,3.13,7.887616877
19/04/2020 12:30,25.20704,7.43122,26.2796099,16.18704,4.72122,16.8615,9.02,2.71,9.418306642,25.04704,7.40122,26.11766204,16.18704,4.72122,16.8615,8.86,2.68,9.256457206
19/04/2020 13:00,25.56736,7.77548,26.72354742,17.36736,5.06548,18.091,8.2,2.71,8.636208659,25.40736,7.74548,26.56174698,17.36736,5.06548,18.091,8.04,2.68,8.474904129
19/04/2020 13:30,24.95008,7.71044,26.11431364,16.63008,4.85044,17.323,8.32,2.86,8.797840644,24.79008,7.68044,25.95259573,16.63008,4.85044,17.323,8.16,2.83,8.636810754
19/04/2020 14:00,25.15544,8.49742,26.55187956,17.78544,5.18742,18.5265,7.37,3.31,8.07917075,25.00544,8.49742,26.40981212,17.78544,5.18742,18.5265,7.22,3.31,7.942575149
19/04/2020 14:30,24.67984,8.76412,26.18977476,17.73984,5.17412,18.479,6.94,3.59,7.813558728,24.54984,8.73412,26.05723501,17.73984,5.17412,18.479,6.81,3.56,7.684380261
19/04/2020 15:00,24.722,8.791,26.23850158,17.832,5.201,18.575,6.89,3.59,7.769182711,24.582,8.761,26.09654853,17.832,5.201,18.575,6.75,3.56,7.631258088
19/04/2020 15:30,24.56744,8.67842,26.05521218,17.13744,4.99842,17.8515,7.43,3.68,8.291399158,24.42744,8.63842,25.9098847,17.13744,4.99842,17.8515,7.29,3.64,8.148232937
19/04/2020 16:00,24.64144,8.54292,26.08029999,16.26144,4.74292,16.939,8.38,3.8,9.201325991,24.49144,8.51292,25.92875701,16.26144,4.74292,16.939,8.23,3.77,9.052391949
19/04/2020 16:30,24.86416,8.29288,26.21065263,15.40416,4.49288,16.046,9.46,3.8,10.19468489,24.69416,8.26288,26.03990637,15.40416,4.49288,16.046,9.29,3.77,10.02581667
19/04/2020 17:00,25.10392,7.89156,26.31508158,14.47392,4.22156,15.077,10.63,3.67,11.2457014,24.91392,7.87156,26.12785614,14.47392,4.22156,15.077,10.44,3.65,11.05966094
19/04/2020 17:30,25.61336,7.63348,26.72665762,12.66336,3.69348,13.191,12.95,3.94,13.53610358,25.39336,7.61348,26.51014541,12.66336,3.69348,13.191,12.73,3.92,13.31988363
19/04/2020 18:00,25.92888,7.76634,27.06700676,13.11888,3.82634,13.6655,12.81,3.94,13.40222743,25.70888,7.74634,26.85055482,13.11888,3.82634,13.6655,12.59,3.92,13.18614803
19/04/2020 18:30,25.8576,7.2468,26.85389335,11.8176,3.4468,12.31,14.04,3.8,14.54515727,25.6076,7.2768,26.62143865,11.8176,3.4468,12.31,13.79,3.83,14.31198798
19/04/2020 19:00,24.77648,6.73064,25.67441287,9.63648,2.81064,10.038,15.14,3.92,15.63924551,24.50648,6.71064,25.40866488,9.63648,2.81064,10.038,14.87,3.9,15.3729275
