Timestamp,GT1_Demand_MW,GT1_Demand_MVAr,GT1_Demand_MVA,GT1_Gen_MW,GT1_Gen_MVAr,GT1_Gen_MVA,GT1_Import_MW,GT1_Import_MVAr,GT1_Import_MVA,GT2_Demand_MW,GT2_Demand_MVAr,GT2_Demand_MVA,GT2_Gen_MW,GT2_Gen_MVAr,GT2_Gen_MVA,GT2_Import_MW,GT2_Import_MVAr,GT2_Import_MVA
19/04/2020 19:30,24.28456,6.73008,25.1998776,9.63456,2.81008,10.036,14.65,3.92,15.16538493,24.03456,6.71008,24.95366202,9.63456,2.81008,10.036,14.4,3.9,14.91878011
19/04/2020 20:00,24.05696,6.38828,24.89071003,8.97696,2.61828,9.351,15.08,3.77,15.54410821,23.78696,6.37828,24.62725973,8.97696,2.61828,9.351,14.81,3.76,15.2798462
19/04/2020 20:30,24.33512,6.28566,25.13379373,8.62512,2.51566,8.9845,15.71,3.77,16.15602055,24.05512,6.27566,24.86026361,8.62512,2.51566,8.9845,15.43,3.76,15.88151441
19/04/2020 21:00,24.37816,6.30488,25.18027396,7.86816,2.29488,8.196,16.51,4.01,16.99000294,24.10816,6.28488,24.91391369,7.86816,2.29488,8.196,16.24,3.99,16.72296923
19/04/2020 21:30,23.9588,6.4134,24.80233451,7.5888,2.2134,7.905,16.37,4.2,16.90020414,23.6888,6.4034,24.53900522,7.5888,2.2134,7.905,16.1,4.19,16.63628865
19/04/2020 22:00,23.22168,6.97674,24.24708896,7.29168,2.12674,7.5955,15.93,4.85,16.65194883,22.95168,6.97674,23.98863306,7.29168,2.12674,7.5955,15.66,4.85,16.39384336
19/04/2020 22:30,22.83168,6.95924,23.86873757,7.23168,2.10924,7.533,15.6,4.85,16.3365388,22.56168,6.95924,23.61059986,7.23168,2.10924,7.533,15.33,4.85,16.07891165
19/04/2020 23:00,21.54408,6.94994,22.6373375,6.75408,1.96994,7.0355,14.79,4.98,15.60591234,21.28408,6.90994,22.37765252,6.75408,1.96994,7.0355,14.53,4.94,15.34680749
19/04/2020 23:30,20.80488,7.29434,22.04655138,7.93488,2.31434,8.2655,12.87,4.98,13.79990217,20.57488,7.25434,21.81630436,7.93488,2.31434,8.2655,12.64,4.94,13.5710427
20/04/2020 00:00,20.10528,7.50404,21.46003029,8.34528,2.43404,8.693,11.76,5.07,12.80634608,19.89528,7.44404,21.24231385,8.34528,2.43404,8.693,11.55,5.01,12.58978157
20/04/2020 00:30,19.54888,7.53134,20.94945802,8.43888,2.46134,8.7905,11.11,5.07,12.21216607,19.35888,7.40134,20.72549321,8.43888,2.46134,8.7905,10.92,4.94,11.98540779
20/04/2020 01:00,19.24496,7.49228,20.65194289,8.30496,2.42228,8.651,10.94,5.07,12.05771537,19.05496,7.36228,20.42779154,8.30496,2.42228,8.651,10.75,4.94,11.83072694
20/04/2020 01:30,19.5288,7.4934,20.91710001,8.3088,2.4234,8.655,11.22,5.07,12.3123231,19.3388,7.3634,20.6932077,8.3088,2.4234,8.655,11.03,4.94,12.08571471
20/04/2020 02:00,19.62488,7.47184,20.99915017,8.47488,2.47184,8.828,11.15,5,12.21975859,19.42488,7.41184,20.79089549,8.47488,2.47184,8.828,10.95,4.94,12.0127474
20/04/2020 02:30,19.4572,7.4271,20.82653227,8.0472,2.3471,8.3825,11.41,5.08,12.48977582,19.2472,7.3971,20.61969438,8.0472,2.3471,8.3825,11.2,5.05,12.28586586
20/04/2020 03:00,19.24056,7.41058,20.61833759,7.99056,2.33058,8.3235,11.25,5.08,12.34377981,19.05056,7.38058,20.43029117,7.99056,2.33058,8.3235,11.06,5.05,12.15837571
20/04/2020 03:30,18.84064,7.16852,20.15830833,7.16064,2.08852,7.459,11.68,5.08,12.736907,18.64064,7.13852,19.96075969,7.16064,2.08852,7.459,11.48,5.05,12.54164662
20/04/2020 04:00,18.87888,7.23134,20.21643856,6.99888,2.04134,7.2905,11.88,5.19,12.96420071,18.66888,7.22134,20.01686369,6.99888,2.04134,7.2905,11.67,5.18,12.76797948
20/04/2020 04:30,18.91008,7.10794,20.20183003,7.09008,2.06794,7.3855,11.82,5.04,12.84966926,18.70008,7.06794,19.99121727,7.09008,2.06794,7.3855,11.61,5,12.64089
20/04/2020 05:00,18.32208,6.86644,19.56646656,6.26208,1.82644,6.523,12.06,5.04,13.07077656,18.10208,6.82644,19.34646178,6.26208,1.82644,6.523,11.84,5,12.85245502
20/04/2020 05:30,19.10688,6.93534,20.32662796,7.04688,2.05534,7.3405,12.06,4.88,13.00991929,18.88688,7.05534,20.16164821,7.04688,2.05534,7.3405,11.84,5,12.85245502
20/04/2020 06:00,19.49944,6.25692,20.47870133,6.46944,1.88692,6.739,13.03,4.37,13.743282,19.27944,6.23692,20.26316801,6.46944,1.88692,6.739,12.81,4.35,13.52843672
20/04/2020 06:30,20.4028,6.1204,21.30102214,6.6528,1.9404,6.93,13.75,4.18,14.37132214,20.1728,6.1104,21.07792324,6.6528,1.9404,6.93,13.52,4.17,14.14847342
20/04/2020 07:00,21.63536,6.14198,22.49028058,7.75536,2.26198,8.0785,13.88,3.88,14.41210602,21.40536,6.12198,22.26360429,7.75536,2.26198,8.0785,13.65,3.86,14.18527758
20/04/2020 07:30,22.6044,6.4592,23.50915064,8.2944,2.4192,8.64,14.31,4.04,14.86935439,22.3644,6.4392,23.27293888,8.2944,2.4192,8.64,14.07,4.02,14.63302088
20/04/2020 08:00,23.6564,6.6952,24.58558448,9.4464,2.7552,9.84,14.21,3.94,14.74610796,23.4264,6.6752,24.35886927,9.4464,2.7552,9.84,13.98,3.92,14.51918731
20/04/2020 08:30,25.08136,6.92748,26.020465,11.51136,3.35748,11.991,13.57,3.57,14.03174259,24.87136,6.90748,25.81274546,11.51136,3.35748,11.991,13.36,3.55,13.82360662
20/04/2020 09:00,25.59776,6.86268,26.50173002,12.79776,3.73268,13.331,12.8,3.13,13.1771355,25.37776,6.83268,26.28148053,12.79776,3.73268,13.331,12.58,3.1,12.95632664
20/04/2020 09:30,25.29792,6.44856,26.10687041,12.33792,3.59856,12.852,12.96,2.85,13.26966842,25.08792,6.39856,25.8910274,12.33792,3.59856,12.852,12.75,2.8,13.05383086
20/04/2020 10:00,25.18536,6.44448,25.99680136,12.73536,3.71448,13.266,12.45,2.73,12.74579931,24.97536,6.39448,25.78096161,12.73536,3.71448,13.266,12.24,2.68,12.52996409
20/04/2020 10:30,25.32824,6.60282,26.17473922,13.99824,4.08282,14.5815,11.33,2.52,11.60686435,25.14824,6.56282,25.99047097,13.99824,4.08282,14.5815,11.15,2.48,11.42247346
20/04/2020 11:00,25.68856,6.78958,26.57067014,15.59856,4.54958,16.2485,10.09,2.24,10.33565189,25.52856,6.74958,26.40576085,15.59856,4.54958,16.2485,9.93,2.2,10.1707866
20/04/2020 11:30,26.14136,6.77248,27.00439201,17.63136,5.14248,18.366,8.51,1.63,8.664698494,26.00136,6.75248,26.86385505,17.63136,5.14248,18.366,8.37,1.61,8.523438273
20/04/2020 12:00,26.26248,6.63114,27.08671027,18.55248,5.41114,19.3255,7.71,1.22,7.805927235,26.13248,6.59114,26.95087452,18.55248,5.41114,19.3255,7.58,1.18,7.671297152
20/04/2020 12:30,26.3448,6.7589,27.19800023,18.5448,5.4089,19.3175,7.8,1.35,7.915964881,26.2248,6.7289,27.07430941,18.5448,5.4089,19.3175,7.68,1.32,7.792611886
20/04/2020 13:00,26.23904,6.59972,27.05630286,17.99904,5.24972,18.749,8.24,1.35,8.349856286,26.09904,6.56972,26.91321441,17.99904,5.24972,18.749,8.1,1.32,8.206850797
20/04/2020 13:30,25.8228,6.6404,26.66293142,17.4528,5.0904,18.18,8.37,1.55,8.512308735,25.6828,6.6104,26.51987187,17.4528,5.0904,18.18,8.23,1.52,8.369187535
20/04/2020 14:00,25.61256,6.73658,26.4836693,17.30256,5.04658,18.0235,8.31,1.69,8.480106131,25.53256,6.70658,26.39867109,17.30256,5.04658,18.0235,8.23,1.66,8.395742969
20/04/2020 14:30,25.12424,6.55582,25.96548115,17.33424,5.05582,18.0565,7.79,1.5,7.933101537,24.99424,6.53582,25.83464682,17.33424,5.05582,18.0565,7.66,1.48,7.801666489
20/04/2020 15:00,25.54072,7.16396,26.52641516,17.91072,5.22396,18.657,7.63,1.94,7.872769525,25.41072,7.13396,26.39314449,17.91072,5.22396,18.657,7.5,1.91,7.739386281
20/04/2020 15:30,25.24192,6.91056,26.17079221,17.04192,4.97056,17.752,8.2,1.94,8.426363391,25.10192,6.88056,26.02784074,17.04192,4.97056,17.752,8.06,1.91,8.283217974
20/04/2020 16:00,25.1936,6.8848,26.11738792,16.4736,4.8048,17.16,8.72,2.08,8.964641655,25.0436,6.8548,25.96478739,16.4736,4.8048,17.16,8.57,2.05,8.811776211
20/04/2020 16:30,25.77528,6.51404,26.58566862,16.02528,4.67404,16.693,9.75,1.84,9.922101592,25.62528,6.48404,26.43289144,16.02528,4.67404,16.693,9.6,1.81,9.769140187
20/04/2020 17:00,25.41848,5.90414,26.09517186,13.72848,4.00414,14.3005,11.69,1.9,11.84339901,25.21848,5.87414,25.89357554,13.72848,4.00414,14.3005,11.49,1.87,11.64117692
20/04/2020 17:30,26.09184,5.73512,26.71470973,12.77184,3.72512,13.304,13.32,2.01,13.47080176,25.87184,5.67512,26.48696079,12.77184,3.72512,13.304,13.1,1.95,13.24433841
20/04/2020 18:00,26.2436,5.6798,26.85119493,11.5536,3.3698,12.035,14.69,2.31,14.87051445,25.9936,5.6298,26.59627585,11.5536,3.3698,12.035,14.44,2.26,14.61578599
20/04/2020 18:30,26.21608,6.07844,26.91152696,10.72608,3.12844,11.173,15.49,2.95,15.76840512,25.95608,6.05844,26.65375741,10.72608,3.12844,11.173,15.23,2.93,15.50928109
20/04/2020 19:00,25.67104,5.37822,26.2283729,8.77104,2.55822,9.1365,16.9,2.82,17.13366277,25.39104,5.32822,25.9440714,8.77104,2.55822,9.1365,16.62,2.77,16.84925221
20/04/2020 19:30,25.35008,4.79294,25.79920212,7.45008,2.17294,7.7605,17.9,2.62,18.09072691,25.05008,4.72294,25.49142346,7.45008,2.17294,7.7605,17.6,2.55,17.78377069
20/04/2020 20:00,25.06304,4.69422,25.49885636,6.32304,1.84422,6.5865,18.74,2.85,18.95547678,24.77304,4.64422,25.20460851,6.32304,1.84422,6.5865,18.45,2.8,18.66125666
20/04/2020 20:30,24.85152,4.66336,25.28527186,5.53152,1.61336,5.762,19.32,3.05,19.55926635,24.55152,4.65336,24.98861528,5.53152,1.61336,5.762,19.02,3.04,19.2614122
20/04/2020 21:00,25.2432,4.6676,25.67110508,5.9232,1.7276,6.17,19.32,2.94,19.54241541,24.9432,4.6376,25.37066337,5.9232,1.7276,6.17,19.02,2.91,19.24132272
20/04/2020 21:30,24.53176,5.37468,25.11363044,5.98176,1.74468,6.231,18.55,3.63,18.90183589,24.21176,5.46468,24.82079873,5.98176,1.74468,6.231,18.23,3.72,18.60567924
20/04/2020 22:00,23.87632,5.45226,24.49093293,6.55632,1.91226,6.8295,17.32,3.54,17.67806551,23.58632,5.43226,24.20380011,6.55632,1.91226,6.8295,17.03,3.52,17.389977
20/04/2020 22:30,23.7524,6.1257,24.52958838,8.0424,2.3457,8.3775,15.71,3.78,16.15835697,23.4724,6.1357,24.2610877,8.0424,2.3457,8.3775,15.43,3.79,15.88864374
20/04/2020 23:00,22.66112,6.73116,23.63968855,8.30112,2.42116,8.647,14.36,4.31,14.99285496,22.38112,6.74116,23.37429722,8.30112,2.42116,8.647,14.08,4.32,14.72782401
20/04/2020 23:30,21.08832,6.53076,22.07641426,7.16832,2.09076,7.467,13.92,4.44,14.61095479,20.81832,6.53076,21.8186451,7.16832,2.09076,7.467,13.65,4.44,14.35395764
21/04/2020 00:00,20.04616,6.59888,21.10435377,6.47616,1.88888,6.746,13.57,4.71,14.36415678,19.78616,6.59888,20.85754887,6.47616,1.88888,6.746,13.31,4.71,14.1187889
21/04/2020 00:30,20.0628,6.4429,21.07194591,7.5528,2.2029,7.8675,12.51,4.24,13.20900072,19.8228,6.4529,20.84666204,7.5528,2.2029,7.8675,12.27,4.25,12.98519927
21/04/2020 01:00,20.176,6.6305,21.23757298,8.196,2.3905,8.5375,11.98,4.24,12.70818634,19.946,6.6405,21.02234897,8.196,2.3905,8.5375,11.75,4.25,12.494999
21/04/2020 01:30,19.926,6.518,20.96496601,7.296,2.128,7.6,12.63,4.39,13.37120039,19.676,6.518,20.72750106,7.296,2.128,7.6,12.38,4.39,13.13531499
21/04/2020 02:00,20.10768,6.56724,21.15295337,6.84768,1.99724,7.133,13.26,4.57,14.02542334,19.85768,6.53724,20.90605084,6.84768,1.99724,7.133,13.01,4.54,13.77939404
21/04/2020 02:30,19.8204,6.4572,20.8457115,6.4704,1.8872,6.74,13.35,4.57,14.11054216,19.5704,6.4772,20.61442883,6.4704,1.8872,6.74,13.1,4.59,13.88085372
21/04/2020 03:00,19.96,6.8525,21.10351526,7.62,2.2225,7.9375,12.34,4.63,13.18000379,19.72,6.8125,20.86357007,7.62,2.2225,7.9375,12.1,4.59,12.94133301
21/04/2020 03:30,19.86832,7.04576,21.08062792,7.52832,2.19576,7.842,12.34,4.85,13.25888759,19.62832,7.01576,20.84446772,7.52832,2.19576,7.842,12.1,4.82,13.02468426
21/04/2020 04:00,19.37016,6.88588,20.55768571,7.22016,2.10588,7.521,12.15,4.78,13.05645051,19.13016,6.87588,20.32832377,7.22016,2.10588,7.521,11.91,4.77,12.82969212
21/04/2020 04:30,19.09648,6.44314,20.15414601,6.45648,1.88314,6.7255,12.64,4.56,13.4373807,18.84648,6.44314,19.91742607,6.45648,1.88314,6.7255,12.39,4.56,13.2024884
21/04/2020 05:00,19.6312,6.5991,20.71067682,6.9912,2.0391,7.2825,12.64,4.56,13.4373807,19.3812,6.5991,20.47386222,6.9912,2.0391,7.2825,12.39,4.56,13.2024884
21/04/2020 05:30,19.94624,6.78182,21.06764279,7.92624,2.31182,8.2565,12.02,4.47,12.82424657,19.71624,6.78182,20.85001684,7.92624,2.31182,8.2565,11.79,4.47,12.60892541
21/04/2020 06:00,20.2108,7.0194,21.39505581,8.5008,2.4794,8.855,11.71,4.54,12.5592874,19.9808,7.0094,21.17460878,8.5008,2.4794,8.855,11.48,4.53,12.34144643
21/04/2020 06:30,20.81216,6.60688,21.83567877,7.77216,2.26688,8.096,13.04,4.34,13.74326017,20.57216,6.59688,21.60399483,7.77216,2.26688,8.096,12.8,4.33,13.51254602
21/04/2020 07:00,20.10192,5.73306,20.90347255,4.98192,1.45306,5.1895,15.12,4.28,15.71409558,19.81192,5.72306,20.62196862,4.98192,1.45306,5.1895,14.83,4.27,15.4324917
21/04/2020 07:30,21.13416,5.84038,21.92630287,6.10416,1.78038,6.3585,15.03,4.06,15.56870258,20.86416,5.84038,21.66617666,6.10416,1.78038,6.3585,14.76,4.06,15.30820695
21/04/2020 08:00,22.13336,6.24848,22.99845924,7.98336,2.32848,8.316,14.15,3.92,14.68294589,21.87336,6.24848,22.74834895,7.98336,2.32848,8.316,13.89,3.92,14.43255002
21/04/2020 08:30,23.15504,5.67272,23.83979089,9.33504,2.72272,9.724,13.82,2.95,14.13134459,22.89504,5.77272,23.61158937,9.33504,2.72272,9.724,13.56,3.05,13.89878052
21/04/2020 09:00,24.08328,5.57804,24.72081928,9.83328,2.86804,10.243,14.25,2.71,14.50539899,23.83328,5.57804,24.47733167,9.83328,2.86804,10.243,14,2.71,14.25987728
21/04/2020 09:30,24.89448,5.90964,25.58630453,11.24448,3.27964,11.713,13.65,2.63,13.90105751,24.64448,5.90964,25.34313002,11.24448,3.27964,11.713,13.4,2.63,13.65565451
21/04/2020 10:00,24.49504,5.79772,25.17182039,11.37504,3.31772,11.849,13.12,2.48,13.35233313,24.26504,5.79772,24.94806051,11.37504,3.31772,11.849,12.89,2.48,13.12640469
21/04/2020 10:30,25.36616,6.43388,26.16938832,14.27616,4.16388,14.871,11.09,2.27,11.31993816,25.16616,6.42388,25.97309846,14.27616,4.16388,14.871,10.89,2.26,11.12203668
21/04/2020 11:00,25.3012,6.3391,26.08323044,14.6712,4.2791,15.2825,10.63,2.06,10.82776524,25.1112,6.3491,25.90141765,14.6712,4.2791,15.2825,10.44,2.07,10.64323729
21/04/2020 11:30,25.35968,6.38574,26.15131058,15.37968,4.48574,16.0205,9.98,1.9,10.15925194,25.17968,6.38574,25.97679657,15.37968,4.48574,16.0205,9.8,1.9,9.982484661
21/04/2020 12:00,25.49512,6.40066,26.28630047,16.18512,4.72066,16.8595,9.31,1.68,9.460364686,25.32512,6.40066,26.12145003,16.18512,4.72066,16.8595,9.14,1.68,9.293115732
21/04/2020 12:30,26.01248,6.16364,26.73274348,16.33248,4.76364,17.013,9.68,1.4,9.78071572,25.84248,6.15364,26.5650345,16.33248,4.76364,17.013,9.51,1.39,9.611045729
21/04/2020 13:00,25.91632,6.09476,26.62333078,16.09632,4.69476,16.767,9.82,1.4,9.91929433,25.74632,6.08476,26.45557215,16.09632,4.69476,16.767,9.65,1.39,9.749594863
21/04/2020 13:30,25.81736,6.65798,26.66204747,16.34736,4.76798,17.0285,9.47,1.89,9.656759291,25.64736,6.64798,26.49495637,16.34736,4.76798,17.0285,9.3,1.88,9.488118886
21/04/2020 14:00,25.33272,6.90996,26.25822252,16.42272,4.78996,17.107,8.91,2.12,9.158738996,25.16272,6.89996,26.09160642,16.42272,4.78996,17.107,8.74,2.11,8.991090034
21/04/2020 14:30,25.626,6.903,26.53946655,17.256,5.033,17.975,8.37,1.87,8.576351205,25.476,6.893,26.39204473,17.256,5.033,17.975,8.22,1.86,8.427811104
21/04/2020 15:00,25.24472,6.91846,26.17557978,16.55472,4.82846,17.2445,8.69,2.09,8.937796149,25.07472,6.90846,26.00900618,16.55472,4.82846,17.2445,8.52,2.08,8.770222346
21/04/2020 15:30,24.70296,6.80878,25.62412375,15.73296,4.58878,16.3885,8.97,2.22,9.240633095,24.54296,6.79878,25.46723964,15.73296,4.58878,16.3885,8.81,2.21,9.082962072
21/04/2020 16:00,24.67184,6.83012,25.59980914,16.01184,4.67012,16.679,8.66,2.16,8.925312319,24.51184,6.82012,25.44296243,16.01184,4.67012,16.679,8.5,2.15,8.767696391
21/04/2020 16:30,25.3484,6.6037,26.19446957,15.5784,4.5437,16.2275,9.77,2.06,9.984813468,25.1684,6.5937,26.01778696,15.5784,4.5437,16.2275,9.59,2.05,9.806661002
21/04/2020 17:00,25.60432,6.27876,26.36292908,14.46432,4.21876,15.067,11.14,2.06,11.32886579,25.40432,6.26876,26.16633002,14.46432,4.21876,15.067,10.94,2.05,11.13041329
21/04/2020 17:30,25.96024,6.42632,26.74381517,13.53024,3.94632,14.094,12.43,2.48,12.67498718,25.73024,6.41632,26.51819022,13.53024,3.94632,14.094,12.2,2.47,12.44752586
21/04/2020 18:00,26.31608,6.00094,26.99161624,13.06608,3.81094,13.6105,13.25,2.19,13.42976545,26.07608,5.99094,26.75543515,13.06608,3.81094,13.6105,13.01,2.18,13.19137976
21/04/2020 18:30,26.06656,5.26358,26.59268367,11.08656,3.23358,11.5485,14.98,2.03,15.11692098,25.79656,5.24358,26.32408857,11.08656,3.23358,11.5485,14.71,2.01,14.84668987
21/04/2020 19:00,25.17472,4.80846,25.62982276,8.15472,2.37846,8.4945,17.02,2.43,17.19259434,24.87472,4.78846,25.33142405,8.15472,2.37846,8.4945,16.72,2.41,16.89279432
21/04/2020 19:30,24.2824,4.3732,24.67305875,6.6624,1.9432,6.94,17.62,2.43,17.78677318,23.9624,4.4032,24.36359547,6.6624,1.9432,6.94,17.3,2.46,17.47402644
21/04/2020 20:00,23.89712,5.21416,24.45935013,5.63712,1.64416,5.872,18.26,3.57,18.60571149,23.57712,5.23416,24.15112872,5.63712,1.64416,5.872,17.94,3.59,18.29567435
21/04/2020 20:30,24.05472,5.18596,24.60739189,5.33472,1.55596,5.557,18.72,3.63,19.06869948,23.73472,5.20596,24.29894963,5.33472,1.55596,5.557,18.4,3.65,18.75853139
21/04/2020 21:00,24.37824,5.16282,24.91893448,5.83824,1.70282,6.0815,18.54,3.46,18.86009544,24.05824,5.17282,24.60806735,5.83824,1.70282,6.0815,18.22,3.47,18.5474877
21/04/2020 21:30,24.11952,5.08736,24.65020237,5.57952,1.62736,5.812,18.54,3.46,18.86009544,23.79952,5.09736,24.33927343,5.57952,1.62736,5.812,18.22,3.47,18.5474877
21/04/2020 22:00,23.0784,5.2412,23.66606693,5.5584,1.6212,5.79,17.52,3.62,17.89007546,22.7784,5.2512,23.37585524,5.5584,1.6212,5.79,17.22,3.63,17.59844595
21/04/2020 22:30,22.36504,5.70272,23.08064188,5.73504,1.67272,5.974,16.63,4.03,17.11133542,22.06504,5.72272,22.79507654,5.73504,1.67272,5.974,16.33,4.05,16.82472585
21/04/2020 23:00,21.26072,5.86396,22.05457417,4.71072,1.37396,4.907,16.55,4.49,17.14825356,20.93072,6.06396,21.79143526,4.71072,1.37396,4.907,16.22,4.69,16.8844455
21/04/2020 23:30,20.60144,5.82292,21.40854333,4.98144,1.45292,5.189,15.62,4.37,16.21978113,20.30144,5.82292,21.12001097,4.98144,1.45292,5.189,15.32,4.37,15.93107969
22/04/2020 00:00,19.15376,5.55068,19.94182967,3.53376,1.03068,3.681,15.62,4.52,16.26083639,18.85376,5.55068,19.65386259,3.53376,1.03068,3.681,15.32,4.52,15.97287701
22/04/2020 00:30,19.03392,5.88906,19.92413457,4.69392,1.36906,4.8895,14.34,4.52,15.03549135,18.75392,5.88906,19.65681925,4.69392,1.36906,4.8895,14.06,4.52,14.76868308
22/04/2020 01:00,18.60048,5.76264,19.47269565,4.26048,1.24264,4.438,14.34,4.52,15.03549135,18.32048,5.76264,19.20541609,4.26048,1.24264,4.438,14.06,4.52,14.76868308
22/04/2020 01:30,18.68544,5.69992,19.5354743,4.04544,1.17992,4.214,14.64,4.52,15.32187978,18.39544,5.69992,19.25827876,4.04544,1.17992,4.214,14.35,4.52,15.04502908
22/04/2020 02:00,18.70456,5.65008,19.53929295,3.63456,1.06008,3.786,15.07,4.59,15.75350755,18.40456,5.64008,19.24937223,3.63456,1.06008,3.786,14.77,4.58,15.46380613
22/04/2020 02:30,18.47936,5.88148,19.39274485,3.63936,1.06148,3.791,14.84,4.82,15.60314071,18.18936,5.88148,19.11660598,3.63936,1.06148,3.791,14.55,4.82,15.32758624
22/04/2020 03:00,18.374,6.007,19.33100941,3.864,1.127,4.025,14.51,4.88,15.30864135,18.094,5.947,19.04625016,3.864,1.127,4.025,14.23,4.82,15.02415721
22/04/2020 03:30,18.11776,6.07518,19.1091873,4.09776,1.19518,4.2685,14.02,4.88,14.8450261,17.83776,6.01518,18.82466659,4.09776,1.19518,4.2685,13.74,4.82,14.56090657
22/04/2020 04:00,17.83696,6.16828,18.87338921,4.41696,1.28828,4.601,13.42,4.88,14.27973389,17.57696,6.10828,18.60807909,4.41696,1.28828,4.601,13.16,4.82,14.01492062
22/04/2020 04:30,17.91728,6.14504,18.94176442,4.81728,1.40504,5.018,13.1,4.74,13.93117368,17.65728,6.16504,18.70260023,4.81728,1.40504,5.018,12.84,4.76,13.69391106
22/04/2020 05:00,17.42448,5.84964,18.38017387,3.80448,1.10964,3.963,13.62,4.74,14.42123434,17.15448,5.80964,18.11154607,3.80448,1.10964,3.963,13.35,4.7,14.15317985
22/04/2020 05:30,18.02048,5.99764,18.9923507,3.90048,1.13764,4.063,14.12,4.86,14.93298363,17.74048,5.97764,18.72049173,3.90048,1.13764,4.063,13.84,4.84,14.66189619
22/04/2020 06:00,18.05264,6.00702,19.02582719,3.93264,1.14702,4.0965,14.12,4.86,14.93298363,17.77264,5.98702,18.75396334,3.93264,1.14702,4.0965,13.84,4.84,14.66189619
22/04/2020 06:30,19.01992,5.58956,19.82424117,4.00992,1.16956,4.177,15.01,4.42,15.64725215,18.71992,5.58956,19.53659606,4.00992,1.16956,4.177,14.71,4.42,15.35970377
22/04/2020 07:00,19.94184,5.54012,20.69709913,4.49184,1.31012,4.679,15.45,4.23,16.01859544,19.64184,5.54012,20.40820443,4.49184,1.31012,4.679,15.15,4.23,15.72944373
22/04/2020 07:30,20.44336,5.59098,21.19410355,4.32336,1.26098,4.5035,16.12,4.33,16.69141396,20.13336,5.59098,20.89524449,4.32336,1.26098,4.5035,15.81,4.33,16.39222377
22/04/2020 08:00,22.03784,5.63062,22.74577485,5.96784,1.74062,6.2165,16.07,3.89,16.53411624,21.71784,5.69062,22.45100733,5.96784,1.74062,6.2165,15.75,3.95,16.23776462
22/04/2020 08:30,22.73056,4.38058,23.14881939,5.59056,1.63058,5.8235,17.14,2.75,17.35920793,22.44056,4.33058,22.85459814,5.59056,1.63058,5.8235,16.85,2.7,17.06494946
22/04/2020 09:00,24.28024,5.13882,24.81808867,8.19024,2.38882,8.5315,16.09,2.75,16.32331461,23.99024,5.08882,24.524023,8.19024,2.38882,8.5315,15.8,2.7,16.02903615
22/04/2020 09:30,24.28352,4.88686,24.7703602,8.42352,2.45686,8.7745,15.86,2.43,16.04507713,24.00352,4.84686,24.48797714,8.42352,2.45686,8.7745,15.58,2.39,15.7622492
22/04/2020 10:00,24.80312,5.20216,25.34279445,10.05312,2.93216,10.472,14.75,2.27,14.92365237,24.53312,5.16216,25.07033851,10.05312,2.93216,10.472,14.48,2.23,14.65070988
22/04/2020 10:30,24.5848,5.3864,25.16794978,10.6848,3.1164,11.13,13.9,2.27,14.08413647,24.3548,5.3464,24.93472029,10.6848,3.1164,11.13,13.67,2.23,13.85069673
22/04/2020 11:00,24.9736,5.8398,25.64729929,12.0336,3.5098,12.535,12.94,2.33,13.14809872,24.7536,5.8298,25.43083327,12.0336,3.5098,12.535,12.72,2.32,12.92984145
22/04/2020 11:30,24.62264,5.60452,25.25242652,11.91264,3.47452,12.409,12.71,2.13,12.88724175,24.38264,5.55452,25.00731545,11.91264,3.47452,12.409,12.47,2.08,12.64228223
22/04/2020 12:00,25.10816,6.03488,25.82323518,13.38816,3.90488,13.946,11.72,2.13,11.91198136,24.89816,5.98488,25.60736535,13.38816,3.90488,13.946,11.51,2.08,11.69643108
22/04/2020 12:30,25.24608,5.66344,25.87352137,11.80608,3.44344,12.298,13.44,2.22,13.62211437,25.01608,5.64344,25.64473969,11.80608,3.44344,12.298,13.21,2.2,13.39194161
22/04/2020 13:00,25.66656,5.97608,26.35309914,13.18656,3.84608,13.736,12.48,2.13,12.66046208,25.44656,5.94608,26.13203557,13.18656,3.84608,13.736,12.26,2.1,12.43855297
22/04/2020 13:30,25.55632,6.31726,26.32552499,14.35632,4.18726,14.9545,11.2,2.13,11.4007412,25.36632,6.28726,26.13388277,14.35632,4.18726,14.9545,11.01,2.1,11.20848339
22/04/2020 14:00,25.07272,6.66496,25.94345736,14.62272,4.26496,15.232,10.45,2.4,10.72205671,24.89272,6.63496,25.76179736,14.62272,4.26496,15.232,10.27,2.37,10.53991461
22/04/2020 14:30,24.85112,6.39616,25.66104105,14.18112,4.13616,14.772,10.67,2.26,10.90671811,24.67112,6.35616,25.47675278,14.18112,4.13616,14.772,10.49,2.22,10.7223365
22/04/2020 15:00,24.66496,6.50728,25.50891893,14.18496,4.13728,14.776,10.48,2.37,10.74464052,24.48496,6.47728,25.3272269,14.18496,4.13728,14.776,10.3,2.34,10.56246183
22/04/2020 15:30,24.29904,6.05722,25.04262884,13.01904,3.79722,13.5615,11.28,2.26,11.50417316,24.10904,6.02722,24.85101991,13.01904,3.79722,13.5615,11.09,2.23,11.31198479
22/04/2020 16:00,24.46832,6.17826,25.23627509,12.74832,3.71826,13.2795,11.72,2.46,11.97539143,24.26832,6.14826,25.0350246,12.74832,3.71826,13.2795,11.52,2.43,11.7734999
22/04/2020 16:30,24.54816,6.11988,25.29950771,12.54816,3.65988,13.071,12,2.46,12.24955509,24.33816,6.08988,25.08849678,12.54816,3.65988,13.071,11.79,2.43,12.03781542
22/04/2020 17:00,25.29648,6.26814,26.06149419,12.09648,3.52814,12.6005,13.2,2.74,13.48137975,25.06648,6.21814,25.82622087,12.09648,3.52814,12.6005,12.97,2.69,13.24601827
22/04/2020 17:30,25.46648,6.01564,26.16733705,10.95648,3.19564,11.413,14.51,2.82,14.78149181,25.20648,5.97564,25.90511354,10.95648,3.19564,11.413,14.25,2.78,14.51863974
22/04/2020 18:00,25.71872,5.71046,26.34505479,9.49872,2.77046,9.8945,16.22,2.94,16.48429556,25.42872,5.67046,26.05328995,9.49872,2.77046,9.8945,15.93,2.9,16.19181583
22/04/2020 18:30,25.28592,5.25506,25.82621548,7.28592,2.12506,7.5895,18,3.13,18.27010947,24.98592,5.20506,25.52232058,7.28592,2.12506,7.5895,17.7,3.08,17.96597896
22/04/2020 19:00,25.07256,5.70908,25.71433179,7.64256,2.22908,7.961,17.43,3.48,17.7740063,24.78256,5.65908,25.42047337,7.64256,2.22908,7.961,17.14,3.43,17.47983123
22/04/2020 19:30,24.11504,5.87022,24.81923925,6.51504,1.90022,6.7865,17.6,3.97,18.04219776,23.80504,5.86022,24.51575224,6.51504,1.90022,6.7865,17.29,3.96,17.73769151
22/04/2020 20:00,23.94688,5.70034,24.61598948,6.68688,1.95034,6.9655,17.26,3.75,17.66267534,23.64688,5.69034,24.32190172,6.68688,1.95034,6.9655,16.96,3.74,17.36747535
22/04/2020 20:30,24.058,5.4965,24.67790259,5.988,1.7465,6.2375,18.07,3.75,18.45501016,23.758,5.4865,24.383278,5.988,1.7465,6.2375,17.77,3.74,18.15930891
22/04/2020 21:00,24.0712,5.3366,24.65566809,6.3312,1.8466,6.595,17.74,3.49,18.08003595,23.7612,5.2966,24.34437506,6.3312,1.8466,6.595,17.43,3.45,17.76815691
22/04/2020 21:30,23.68024,5.24132,24.25335444,4.77024,1.39132,4.969,18.91,3.85,19.2979429,23.36024,5.24132,23.94101602,4.77024,1.39132,4.969,18.59,3.85,18.98448314
22/04/2020 22:00,22.55032,5.27926,23.16004141,4.18032,1.21926,4.3545,18.37,4.06,18.81330646,22.23032,5.25926,22.84396951,4.18032,1.21926,4.3545,18.05,4.04,18.49659698
22/04/2020 22:30,22.2672,5.6921,22.98321558,5.2872,1.5421,5.5075,16.98,4.15,17.47978547,21.9472,5.8621,22.71659755,5.2872,1.5421,5.5075,16.66,4.32,17.21098486
22/04/2020 23:00,21.34672,6.54446,22.32739151,5.70672,1.66446,5.9445,15.64,4.88,16.38365039,21.05672,6.51446,22.04140754,5.70672,1.66446,5.9445,15.35,4.85,16.09798124
22/04/2020 23:30,19.56256,5.92408,20.4398747,3.92256,1.14408,4.086,15.64,4.78,16.35414321,19.27256,5.90408,20.15662992,3.92256,1.14408,4.086,15.35,4.76,16.07109517
23/04/2020 00:00,19.16384,6.27612,20.1653774,4.68384,1.36612,4.879,14.48,4.91,15.28981687,18.89384,6.23612,19.8963912,4.68384,1.36612,4.879,14.21,4.87,15.02135147
23/04/2020 00:30,18.46496,6.42228,19.54994701,4.46496,1.30228,4.651,14,5.12,14.90685748,18.20496,6.39228,19.29460578,4.46496,1.30228,4.651,13.74,5.09,14.65249808
23/04/2020 01:00,18.40728,6.03754,19.37214098,4.51728,1.31754,4.7055,13.89,4.72,14.67005453,18.15728,6.00754,19.12530663,4.51728,1.31754,4.7055,13.64,4.69,14.42378938
23/04/2020 01:30,17.76792,5.79856,18.69016531,2.97792,0.86856,3.102,14.79,4.93,15.59002886,17.49792,5.71856,18.40867004,2.97792,0.86856,3.102,14.52,4.85,15.30858909
23/04/2020 02:00,18.44664,6.20652,19.46277004,4.37664,1.27652,4.559,14.07,4.93,14.90871557,18.19664,6.12652,19.20031132,4.37664,1.27652,4.559,13.82,4.85,14.64632718
23/04/2020 02:30,18.41832,6.18076,19.42772004,4.28832,1.25076,4.467,14.13,4.93,14.96535332,18.10832,6.10076,19.10838889,4.28832,1.25076,4.467,13.82,4.85,14.64632718
23/04/2020 03:00,17.87048,6.06764,18.87247495,3.90048,1.13764,4.063,13.97,4.93,14.81437815,17.62048,5.98764,18.61002816,3.90048,1.13764,4.063,13.72,4.85,14.55200673
23/04/2020 03:30,17.64576,6.18668,18.69887311,3.96576,1.15668,4.131,13.68,5.03,14.57543481,17.40576,6.15668,18.46253476,3.96576,1.15668,4.131,13.44,5,14.33993026
23/04/2020 04:00,17.45664,6.13152,18.50215711,3.77664,1.10152,3.934,13.68,5.03,14.57543481,17.21664,6.10152,18.26584899,3.77664,1.10152,3.934,13.44,5,14.33993026
23/04/2020 04:30,17.95432,6.26626,19.016404,4.44432,1.29626,4.6295,13.51,4.97,14.3951728,17.71432,6.18626,18.76344707,4.44432,1.29626,4.6295,13.27,4.89,14.1423124
23/04/2020 05:00,17.3688,5.8884,18.33980556,3.1488,0.9184,3.28,14.22,4.97,15.06350889,17.1188,5.8084,18.07735667,3.1488,0.9184,3.28,13.97,4.89,14.80111482
23/04/2020 05:30,18.11856,5.88708,19.05098232,3.89856,1.13708,4.061,14.22,4.75,14.99236139,17.86856,5.86708,18.80712802,3.89856,1.13708,4.061,13.97,4.73,14.74902709
23/04/2020 06:00,17.95376,5.95068,18.91422984,3.53376,1.03068,3.681,14.42,4.92,15.23623313,17.70376,5.92068,18.66755393,3.53376,1.03068,3.681,14.17,4.89,14.99003002
23/04/2020 06:30,18.80032,6.01676,19.73964116,4.24032,1.23676,4.417,14.56,4.78,15.32455546,18.54032,5.97676,19.47986462,4.24032,1.23676,4.417,14.3,4.74,15.06511201
23/04/2020 07:00,19.4228,5.7504,20.25616597,4.2528,1.2404,4.43,15.17,4.51,15.82621243,19.1428,5.7304,19.98209889,4.2528,1.2404,4.43,14.89,4.49,15.552241
23/04/2020 07:30,20.35656,5.89358,21.19254162,5.08656,1.48358,5.2985,15.27,4.41,15.89405549,20.08656,5.87358,20.92770495,5.08656,1.48358,5.2985,15,4.39,15.62920663
23/04/2020 08:00,20.88232,5.80526,21.67423199,5.09232,1.48526,5.3045,15.79,4.32,16.37029322,20.60232,5.78526,21.39917808,5.09232,1.48526,5.3045,15.51,4.3,16.0950334
23/04/2020 08:30,22.27936,6.07398,23.09249045,6.69936,1.95398,6.9785,15.58,4.12,16.11554529,22.00936,6.05398,22.82679569,6.69936,1.95398,6.9785,15.31,4.1,15.84948264
23/04/2020 09:00,22.3216,5.7288,23.04502063,6.4416,1.8788,6.71,15.88,3.85,16.34003978,22.0316,5.7188,22.76172384,6.4416,1.8788,6.71,15.59,3.84,16.05595528
23/04/2020 09:30,23.2664,6.0077,24.02951993,8.4264,2.4577,8.7775,14.84,3.55,15.25870571,22.9964,5.9877,23.76314298,8.4264,2.4577,8.7775,14.57,3.53,14.99152427
23/04/2020 10:00,23.45104,5.15072,24.01002277,8.71104,2.54072,9.074,14.74,2.61,14.9692919,23.19104,5.12072,23.74965494,8.71104,2.54072,9.074,14.48,2.58,14.70805222
23/04/2020 10:30,23.56768,5.48474,24.19747742,8.82768,2.57474,9.1955,14.74,2.91,15.02450332,23.30768,5.44474,23.93518625,8.82768,2.57474,9.1955,14.48,2.87,14.76168351
23/04/2020 11:00,24.66856,6.07208,25.40488158,11.45856,3.34208,11.936,13.21,2.73,13.48914378,24.44856,6.02208,25.17930765,11.45856,3.34208,11.936,12.99,2.68,13.26357795
23/04/2020 11:30,24.30872,5.99296,25.03656202,11.59872,3.38296,12.082,12.71,2.61,12.97521483,24.08872,5.95296,24.81338679,11.59872,3.38296,12.082,12.49,2.57,12.75166656
23/04/2020 12:00,24.72736,6.22048,25.49777841,12.68736,3.70048,13.216,12.04,2.52,12.30089428,24.50736,6.19048,25.27711884,12.68736,3.70048,13.216,11.82,2.49,12.07942466
23/04/2020 12:30,25.1436,6.5023,25.97076291,13.6536,3.9823,14.2225,11.49,2.52,11.76309908,24.9436,6.4723,25.76963035,13.6536,3.9823,14.2225,11.29,2.49,11.56132345
23/04/2020 13:00,25.16104,6.61572,26.01625809,13.87104,4.04572,14.449,11.29,2.57,11.57881687,24.97104,6.53572,25.81217687,13.87104,4.04572,14.449,11.1,2.49,11.37585601
23/04/2020 13:30,25.20568,6.46624,26.02188625,13.73568,4.00624,14.308,11.47,2.46,11.73083543,25.01568,6.43624,25.83039743,13.73568,4.00624,14.308,11.28,2.43,11.53877377
23/04/2020 14:00,24.64264,6.46202,25.47582008,13.17264,3.84202,13.7215,11.47,2.62,11.76542817,24.45264,6.41202,25.27935133,13.17264,3.84202,13.7215,11.28,2.57,11.56906651
23/04/2020 14:30,24.60552,6.52036,25.45479737,12.99552,3.79036,13.537,11.61,2.73,11.92665083,24.40552,6.46036,25.24610183,12.99552,3.79036,13.537,11.41,2.67,11.71823366
23/04/2020 15:00,24.6816,6.4963,25.52221174,12.5016,3.6463,13.0225,12.18,2.85,12.50899277,24.4616,6.4663,25.3018361,12.5016,3.6463,13.0225,11.96,2.82,12.28796159
23/04/2020 15:30,24.9164,6.6352,25.78474099,12.5664,3.6652,13.09,12.35,2.97,12.70210219,24.6964,6.5952,25.56186292,12.5664,3.6652,13.09,12.13,2.93,12.47885411
23/04/2020 16:00,24.36152,6.08086,25.1089728,11.11152,3.24086,11.5745,13.25,2.84,13.55094462,24.13152,6.04086,24.87613811,11.11152,3.24086,11.5745,13.02,2.8,13.31767247
23/04/2020 16:30,25.02904,6.16472,25.777056,11.39904,3.32472,11.874,13.63,2.84,13.92273321,24.78904,6.12472,25.53446101,11.39904,3.32472,11.874,13.39,2.8,13.67962353
23/04/2020 17:00,25.6232,5.9151,26.29708703,10.5432,3.0751,10.9825,15.08,2.84,15.34509694,25.3732,5.8751,26.04450188,10.5432,3.0751,10.9825,14.83,2.8,15.09201444
23/04/2020 17:30,25.99216,5.46188,26.55982896,8.13216,2.37188,8.471,17.86,3.09,18.1253331,25.69216,5.42188,26.25802483,8.13216,2.37188,8.471,17.56,3.05,17.82290941
23/04/2020 18:00,26.14984,5.28912,26.6793726,7.53984,2.19912,7.854,18.61,3.09,18.8647873,25.83984,5.24912,26.36760497,7.53984,2.19912,7.854,18.3,3.05,18.55242572
23/04/2020 18:30,26.6832,5.3401,27.21231027,8.0232,2.3401,8.3575,18.66,3,18.89961904,26.3832,5.3301,26.91622574,8.0232,2.3401,8.3575,18.36,2.99,18.60187356
23/04/2020 19:00,25.62368,5.33524,26.17322606,7.66368,2.23524,7.983,17.96,3.1,18.22557544,25.33368,5.28524,25.87912487,7.66368,2.23524,7.983,17.67,3.05,17.93129666
23/04/2020 19:30,24.9468,5.0474,25.45229021,6.6768,1.9474,6.955,18.27,3.1,18.53113326,24.6468,4.9974,25.14833507,6.6768,1.9474,6.955,17.97,3.05,18.22699646
23/04/2020 20:00,24.63448,5.25214,25.18814363,6.86448,2.00214,7.1505,17.77,3.25,18.06475574,24.32448,5.24214,24.88293309,6.86448,2.00214,7.1505,17.46,3.24,17.75807422
23/04/2020 20:30,24.60128,5.17954,25.14061678,6.34128,1.84954,6.6055,18.26,3.33,18.56115568,24.29128,5.16954,24.83526581,6.34128,1.84954,6.6055,17.95,3.32,18.25444877
23/04/2020 21:00,24.64576,5.16668,25.1815025,5.88576,1.71668,6.131,18.76,3.45,19.07459305,24.34576,5.14668,24.88381693,5.88576,1.71668,6.131,18.46,3.43,18.77595537
23/04/2020 21:30,24.59536,5.28448,25.15665841,6.01536,1.75448,6.266,18.58,3.53,18.91235839,24.28536,5.27448,24.85153616,6.01536,1.75448,6.266,18.27,3.52,18.60600172
23/04/2020 22:00,23.91016,5.47088,24.52807125,6.14016,1.79088,6.396,17.77,3.68,18.14704659,23.60016,5.47088,24.22597944,6.14016,1.79088,6.396,17.46,3.68,17.84359829
23/04/2020 22:30,22.95552,5.76286,23.66783585,5.97552,1.74286,6.2245,16.98,4.02,17.44937821,22.65552,5.76286,23.37697889,5.97552,1.74286,6.2245,16.68,4.02,17.15758724
23/04/2020 23:00,22.184,5.8895,22.95247408,5.964,1.7395,6.2125,16.22,4.15,16.74248787,21.874,6.0095,22.68448735,5.964,1.7395,6.2125,15.91,4.27,16.47303858
23/04/2020 23:30,20.76696,6.65328,21.8067137,5.49696,1.60328,5.726,15.27,5.05,16.08338895,20.47696,6.64328,21.5276348,5.49696,1.60328,5.726,14.98,5.04,15.80512575
24/04/2020 00:00,20.15936,6.57648,21.20494954,5.67936,1.65648,5.916,14.48,4.92,15.29303109,19.88936,6.52648,20.93278726,5.67936,1.65648,5.916,14.21,4.87,15.02135147
24/04/2020 00:30,19.534,6.6795,20.64443935,5.724,1.6695,5.9625,13.81,5.01,14.69068412,19.284,6.6495,20.39824763,5.724,1.6695,5.9625,13.56,4.98,14.44555295
24/04/2020 01:00,18.5636,6.1398,19.55260568,3.8736,1.1298,4.035,14.69,5.01,15.52083116,18.2936,6.1098,19.28692451,3.8736,1.1298,4.035,14.42,4.98,15.25571368
24/04/2020 01:30,18.9672,6.4846,20.04506705,4.7472,1.3846,4.945,14.22,5.1,15.10689909,18.7172,6.4646,19.80213698,4.7472,1.3846,4.945,13.97,5.08,14.86496889
24/04/2020 02:00,19.5432,6.8101,20.69575145,5.8632,1.7101,6.1075,13.68,5.1,14.59973972,19.2932,6.7901,20.45319105,5.8632,1.7101,6.1075,13.43,5.08,14.35866637
24/04/2020 02:30,19.77992,6.98706,20.97770823,6.70992,1.95706,6.9895,13.07,5.03,14.00449214,19.53992,7.03706,20.76845413,6.70992,1.95706,6.9895,12.83,5.08,13.79910504
24/04/2020 03:00,19.42464,6.96802,20.63661653,6.64464,1.93802,6.9215,12.78,5.03,13.73423824,19.19464,6.92802,20.40665739,6.64464,1.93802,6.9215,12.55,4.99,13.50565067
24/04/2020 03:30,19.3552,6.7286,20.49140857,6.7152,1.9586,6.995,12.64,4.77,13.51008882,19.1252,6.7286,20.27430228,6.7152,1.9586,6.995,12.41,4.77,13.29514949
24/04/2020 04:00,18.8064,6.4752,19.88991946,5.8464,1.7052,6.09,12.96,4.77,13.80994207,18.5664,6.4752,19.66314888,5.8464,1.7052,6.09,12.72,4.77,13.58496596
24/04/2020 04:30,18.58224,6.40982,19.65668934,5.62224,1.63982,5.8565,12.96,4.77,13.80994207,18.34224,6.40982,19.42996553,5.62224,1.63982,5.8565,12.72,4.77,13.58496596
24/04/2020 05:00,19.18144,6.76542,20.33958083,6.84144,1.99542,7.1265,12.34,4.77,13.22983371,18.95144,6.76542,20.12282251,6.84144,1.99542,7.1265,12.11,4.77,13.0155676
24/04/2020 05:30,19.36424,6.56082,20.44549216,6.65424,1.94082,6.9315,12.71,4.62,13.52362747,19.14424,6.54082,20.23077486,6.65424,1.94082,6.9315,12.49,4.6,13.31015026
24/04/2020 06:00,18.95072,6.16896,19.92952222,5.31072,1.54896,5.532,13.64,4.62,14.40118051,18.71072,6.14896,19.69519617,5.31072,1.54896,5.532,13.4,4.6,14.1675686
24/04/2020 06:30,19.75936,6.07648,20.67258854,5.43936,1.58648,5.666,14.32,4.49,15.00741483,19.51936,6.05648,20.43737666,5.43936,1.58648,5.666,14.08,4.47,14.7725184
24/04/2020 07:00,20.32216,5.98938,21.18638383,5.55216,1.61938,5.7835,14.77,4.37,15.40291531,20.04216,5.95938,20.90938515,5.55216,1.61938,5.7835,14.49,4.34,15.12599418
24/04/2020 07:30,21.3032,5.7151,22.0564888,5.5032,1.6051,5.7325,15.8,4.11,16.32581085,21.0132,5.7051,21.77390044,5.5032,1.6051,5.7325,15.51,4.1,16.04275849
24/04/2020 08:00,22.1908,5.7919,22.93420394,6.2808,1.8319,6.5425,15.91,3.96,16.39541704,21.9108,5.7819,22.6608368,6.2808,1.8319,6.5425,15.63,3.95,16.12139572
24/04/2020 08:30,23.22864,6.34002,24.07832157,7.98864,2.33002,8.3215,15.24,4.01,15.75873409,22.95864,6.33002,23.81529559,7.98864,2.33002,8.3215,14.97,4,15.49518958
24/04/2020 09:00,23.86248,6.97114,24.85990235,9.91248,2.89114,10.3255,13.95,4.08,14.53440401,23.63248,6.96114,24.63638734,9.91248,2.89114,10.3255,13.72,4.07,14.31095035
24/04/2020 09:30,24.45384,7.08112,25.45844754,11.04384,3.22112,11.504,13.41,3.86,13.95448673,24.21384,7.05112,25.21960231,11.04384,3.22112,11.504,13.17,3.83,13.71560425
24/04/2020 10:00,25.14752,6.80386,26.05168465,12.04752,3.51386,12.5495,13.1,3.29,13.5068168,24.90752,6.78386,25.81482731,12.04752,3.51386,12.5495,12.86,3.27,13.26923133
24/04/2020 10:30,25.27672,7.05446,26.24267478,12.90672,3.76446,13.4445,12.37,3.29,12.80003906,25.06672,6.97446,26.01890743,12.90672,3.76446,13.4445,12.16,3.21,12.57655358
24/04/2020 11:00,25.43848,7.07414,26.40378233,13.72848,4.00414,14.3005,11.71,3.07,12.10574244,25.23848,7.02414,26.19769867,13.72848,4.00414,14.3005,11.51,3.02,11.89960083
24/04/2020 11:30,24.58912,6.71266,25.48891184,12.48912,3.64266,13.0095,12.1,3.07,12.48338496,24.37912,6.66266,25.2731583,12.48912,3.64266,13.0095,11.89,3.02,12.26753847
24/04/2020 12:00,25.7256,7.4558,26.78423882,14.8656,4.3358,15.485,10.86,3.12,11.29929201,25.5556,7.3558,26.59316613,14.8656,4.3358,15.485,10.69,3.02,11.10839772
24/04/2020 12:30,25.70544,7.27492,26.71505393,14.48544,4.22492,15.089,11.22,3.05,11.62716216,25.51544,7.24492,26.5240748,14.48544,4.22492,15.089,11.03,3.02,11.4359652
24/04/2020 13:00,25.45392,7.20156,26.45306239,14.23392,4.15156,14.827,11.22,3.05,11.62716216,25.26392,7.17156,26.26208154,14.23392,4.15156,14.827,11.03,3.02,11.4359652
24/04/2020 13:30,25.52208,7.48644,26.59743129,14.90208,4.34644,15.523,10.62,3.14,11.07447516,25.34208,7.45644,26.4162737,14.90208,4.34644,15.523,10.44,3.11,10.89337872
24/04/2020 14:00,25.25208,7.52144,26.34842697,15.02208,4.38144,15.648,10.23,3.14,10.70105135,25.08208,7.55144,26.19417842,15.02208,4.38144,15.648,10.06,3.17,10.54763007
24/04/2020 14:30,25.2048,7.5014,26.29739426,15.1248,4.4114,15.755,10.08,3.09,10.54298345,25.0448,7.4614,26.1326328,15.1248,4.4114,15.755,9.92,3.05,10.37828984
24/04/2020 15:00,24.44904,7.17972,25.48144298,13.67904,3.98972,14.249,10.77,3.19,11.2324975,24.26904,7.15972,25.30312022,13.67904,3.98972,14.249,10.59,3.17,11.05427519
24/04/2020 15:30,24.46744,7.15342,25.49170528,13.41744,3.91342,13.9765,11.05,3.24,11.51521168,24.27744,7.14342,25.30657113,13.41744,3.91342,13.9765,10.86,3.23,11.33015887
24/04/2020 16:00,23.98424,6.80832,24.9318469,11.99424,3.49832,12.494,11.99,3.31,12.43849669,23.78424,6.78832,24.73401223,11.99424,3.49832,12.494,11.79,3.29,12.240433
24/04/2020 16:30,24.25968,7.07824,25.27120011,11.95968,3.48824,12.458,12.3,3.59,12.81320022,24.04968,7.05824,25.06403519,11.95968,3.48824,12.458,12.09,3.57,12.60606997
24/04/2020 17:00,24.4536,6.8873,25.40498877,10.6536,3.1073,11.0975,13.8,3.78,14.30833324,24.2336,6.8673,25.1878379,10.6536,3.1073,11.0975,13.58,3.76,14.09091906
24/04/2020 17:30,25.52712,6.98166,26.46464494,10.73712,3.13166,11.1845,14.79,3.85,15.28288585,25.26712,6.97166,26.21128376,10.73712,3.13166,11.1845,14.53,3.84,15.02885558
24/04/2020 18:00,25.86184,6.88762,26.76329721,10.07184,2.93762,10.4915,15.79,3.95,16.27656598,25.58184,6.87762,26.49022829,10.07184,2.93762,10.4915,15.51,3.94,16.00261541
24/04/2020 18:30,25.42528,6.45404,26.23165064,8.10528,2.36404,8.443,17.32,4.09,17.79636199,25.13528,6.43404,25.94569659,8.10528,2.36404,8.443,17.03,4.07,17.50959166
24/04/2020 19:00,24.38264,6.11452,25.13763092,6.63264,1.93452,6.909,17.75,4.18,18.23553948,24.08264,6.10452,24.84428936,6.63264,1.93452,6.909,17.45,4.17,17.94133217
24/04/2020 19:30,24.08272,5.42746,24.68673175,6.40272,1.86746,6.6695,17.68,3.56,18.03485514,23.76272,5.45746,24.38136033,6.40272,1.86746,6.6695,17.36,3.59,17.72731508
24/04/2020 20:00,23.71024,5.17882,24.26923273,5.55024,1.61882,5.7815,18.16,3.56,18.50565319,23.40024,5.20882,23.97296473,5.55024,1.61882,5.7815,17.85,3.59,18.20743255
24/04/2020 20:30,23.44048,5.25264,24.02178864,5.22048,1.52264,5.438,18.22,3.73,18.59788429,23.13048,5.25264,23.71938726,5.22048,1.52264,5.438,17.91,3.73,18.29428873
24/04/2020 21:00,23.68576,5.20668,24.25128334,5.40576,1.57668,5.631,18.28,3.63,18.63693376,23.37576,5.19668,23.94643269,5.40576,1.57668,5.631,17.97,3.62,18.33099288
24/04/2020 21:30,24.05,5.495,24.66976946,6.12,1.785,6.375,17.93,3.71,18.30980612,23.74,5.475,24.36315302,6.12,1.785,6.375,17.62,3.69,18.00223597
24/04/2020 22:00,23.1808,5.9194,23.92464806,6.3408,1.8494,6.605,16.84,4.07,17.32485209,22.8908,5.9194,23.64377341,6.3408,1.8494,6.605,16.55,4.07,17.04310418
24/04/2020 22:30,22.55096,6.11528,23.36541133,6.60096,1.92528,6.876,15.95,4.19,16.49116733,22.27096,6.10528,23.09264175,6.60096,1.92528,6.876,15.67,4.18,16.21793143
24/04/2020 23:00,21.55992,6.85956,22.62484727,6.16992,1.79956,6.427,15.39,5.06,16.20048456,21.26992,6.82956,22.33948045,6.16992,1.79956,6.427,15.1,5.03,15.91574378
24/04/2020 23:30,21.04632,6.96476,22.1687949,6.73632,1.96476,7.017,14.31,5,15.15836733,20.77632,6.92476,21.89994917,6.73632,1.96476,7.017,14.04,4.96,14.89037273
25/04/2020 00:00,20.34296,6.55128,21.37183406,6.31296,1.84128,6.576,14.03,4.71,14.79949323,20.07296,6.55128,21.1149945,6.31296,1.84128,6.576,13.76,4.71,14.54378561
25/04/2020 00:30,19.728,6.889,20.89622705,6.168,1.799,6.425,13.56,5.09,14.48384272,19.468,6.909,20.65762099,6.168,1.799,6.425,13.3,5.11,14.24788054
25/04/2020 01:00,19.06832,6.93076,20.2888211,5.96832,1.74076,6.217,13.1,5.19,14.09063874,18.81832,6.92076,20.05058819,5.96832,1.74076,6.217,12.85,5.18,13.85477896
25/04/2020 01:30,19.15432,6.90626,20.36134578,5.88432,1.71626,6.1295,13.27,5.19,14.24882451,18.89432,6.89626,20.11352108,5.88432,1.71626,6.1295,13.01,5.18,14.00330318
25/04/2020 02:00,19.11616,6.90138,20.32379441,5.69616,1.66138,5.9335,13.42,5.24,14.40673454,18.85616,6.84138,20.05889454,5.69616,1.66138,5.9335,13.16,5.18,14.14277201
25/04/2020 02:30,19.00376,6.95318,20.23584953,5.87376,1.71318,6.1185,13.13,5.24,14.13699049,18.76376,6.89318,19.98986293,5.87376,1.71318,6.1185,12.89,5.18,13.89188612
25/04/2020 03:00,18.91504,6.87272,20.12493524,5.97504,1.74272,6.224,12.94,5.13,13.91978807,18.65504,6.92272,19.89810467,5.97504,1.74272,6.224,12.68,5.18,13.6972552
25/04/2020 03:30,18.84376,6.87568,20.05896972,6.29376,1.83568,6.556,12.55,5.04,13.52420423,18.59376,6.86568,19.82083431,6.29376,1.83568,6.556,12.3,5.03,13.28875088
25/04/2020 04:00,18.5368,6.7424,19.72493123,5.8368,1.7024,6.08,12.7,5.04,13.66351346,18.2868,6.7324,19.4867202,5.8368,1.7024,6.08,12.45,5.03,13.42771015
25/04/2020 04:30,18.39568,6.63124,19.55439558,5.45568,1.59124,5.683,12.94,5.04,13.8868715,18.13568,6.62124,19.30657163,5.45568,1.59124,5.683,12.68,5.03,13.64123528
25/04/2020 05:00,18.10936,6.52148,19.2478212,5.07936,1.48148,5.291,13.03,5.04,13.97077306,17.86936,6.51148,19.01876438,5.07936,1.48148,5.291,12.79,5.03,13.74354394
25/04/2020 05:30,18.18088,6.61234,19.34599281,5.39088,1.57234,5.6155,12.79,5.04,13.74720699,17.93088,6.60234,19.10778247,5.39088,1.57234,5.6155,12.54,5.03,13.51119906
25/04/2020 06:00,18.0936,6.8273,19.33883105,5.6136,1.6373,5.8475,12.48,5.19,13.516157,17.8536,6.7973,19.10377764,5.6136,1.6373,5.8475,12.24,5.16,13.28319239
25/04/2020 06:30,18.67104,6.90072,19.90546837,6.07104,1.77072,6.324,12.6,5.13,13.60429712,18.42104,6.93072,19.6817071,6.07104,1.77072,6.324,12.35,5.16,13.38462177
25/04/2020 07:00,18.7996,6.6603,19.944537,5.5896,1.6303,5.8225,13.21,5.03,14.13523965,18.5496,6.6603,19.70906533,5.5896,1.6303,5.8225,12.96,5.03,13.90188836
25/04/2020 07:30,19.30776,6.76768,20.45949874,5.95776,1.73768,6.206,13.35,5.03,14.26616276,19.06776,6.76768,20.23316495,5.95776,1.73768,6.206,13.11,5.03,14.04183037
25/04/2020 08:00,20.03368,6.69524,21.12284481,6.22368,1.81524,6.483,13.81,4.88,14.64685973,19.78368,6.66524,20.87628843,6.22368,1.81524,6.483,13.56,4.85,14.40125342
25/04/2020 08:30,20.65664,6.83902,21.75934215,6.71664,1.95902,6.9965,13.94,4.88,14.76949559,20.39664,6.80902,21.50315504,6.71664,1.95902,6.9965,13.68,4.85,14.51429985
25/04/2020 09:00,21.21616,6.98888,22.33763391,6.95616,2.02888,7.246,14.26,4.96,15.09798662,20.94616,6.94888,22.06872339,6.95616,2.02888,7.246,13.99,4.92,14.82991908
25/04/2020 09:30,21.98952,7.01236,23.08055854,7.61952,2.22236,7.937,14.37,4.79,15.14730999,21.71952,6.99236,22.81733217,7.61952,2.22236,7.937,14.1,4.77,14.88498908
25/04/2020 10:00,22.52264,6.91952,23.56160159,7.95264,2.31952,8.284,14.57,4.6,15.27890376,22.24264,6.90952,23.29112494,7.95264,2.31952,8.284,14.29,4.59,15.00907059
25/04/2020 10:30,23.11432,6.95126,24.13693859,8.88432,2.59126,9.2545,14.23,4.36,14.88296006,22.86432,6.95126,23.89763889,8.88432,2.59126,9.2545,13.98,4.36,14.64411144
25/04/2020 11:00,23.4956,7.0683,24.53577152,9.7656,2.8483,10.1725,13.73,4.22,14.36388875,23.2456,7.0783,24.29938786,9.7656,2.8483,10.1725,13.48,4.23,14.1281032
25/04/2020 11:30,23.94224,7.48482,25.08492349,11.98224,3.49482,12.4815,11.96,3.99,12.60800143,23.71224,7.49482,24.86850725,11.98224,3.49482,12.4815,11.73,4,12.39326027
25/04/2020 12:00,23.93456,7.60258,25.11299236,12.93456,3.77258,13.4735,11,3.83,11.64769934,23.72456,7.60258,24.91292777,12.93456,3.77258,13.4735,10.79,3.83,11.44958515
25/04/2020 12:30,24.65032,8.25676,25.99639132,14.80032,4.31676,15.417,9.85,3.94,10.60877467,24.46032,8.23676,25.8099103,14.80032,4.31676,15.417,9.66,3.92,10.42506595
25/04/2020 13:00,24.94272,8.31246,26.29137258,15.88272,4.63246,16.5445,9.06,3.68,9.778854739,24.77272,8.29246,26.12379278,15.88272,4.63246,16.5445,8.89,3.66,9.613932598
25/04/2020 13:30,24.71376,8.15568,26.02470076,15.65376,4.56568,16.306,9.06,3.59,9.745342477,24.54376,8.13568,25.85701924,15.65376,4.56568,16.306,8.89,3.57,9.580031315
25/04/2020 14:00,24.07352,8.00686,25.37014332,14.90352,4.34686,15.5245,9.17,3.66,9.873423925,23.91352,7.99686,25.21519797,14.90352,4.34686,15.5245,9.01,3.65,9.721244776
25/04/2020 14:30,23.92216,8.04438,25.23849815,15.03216,4.38438,15.6585,8.89,3.66,9.613932598,23.75216,8.03438,25.07421717,15.03216,4.38438,15.6585,8.72,3.65,9.453089442
25/04/2020 15:00,23.29456,8.02008,24.63652185,14.19456,4.14008,14.786,9.1,3.88,9.892643732,23.12456,8.01008,24.47256948,14.19456,4.14008,14.786,8.93,3.87,9.732512522
25/04/2020 15:30,23.04048,7.89014,24.35401461,13.44048,3.92014,14.0005,9.6,3.97,10.38849845,22.86048,7.88014,24.18053251,13.44048,3.92014,14.0005,9.42,3.96,10.21851261
25/04/2020 16:00,22.99288,7.86584,24.30111046,12.84288,3.74584,13.378,10.15,4.12,10.95430965,22.80288,7.84584,24.11490289,12.84288,3.74584,13.378,9.96,4.1,10.77086812
25/04/2020 16:30,22.91816,7.75238,24.1938309,11.76816,3.43238,12.2585,11.15,4.32,11.95762936,22.71816,7.73238,23.99801021,11.76816,3.43238,12.2585,10.95,4.3,11.76403417
25/04/2020 17:00,23.696,7.418,24.82996456,11.376,3.318,11.85,12.32,4.1,12.98431361,23.466,7.428,24.6135804,11.376,3.318,11.85,12.09,4.11,12.76950273
25/04/2020 17:30,23.60112,6.71366,24.53744273,8.96112,2.61366,9.3345,14.64,4.1,15.20327596,23.31112,6.87366,24.30340547,8.96112,2.61366,9.3345,14.35,4.26,14.96897124
25/04/2020 18:00,24.4432,6.0226,25.17422763,8.2032,2.3926,8.545,16.24,3.63,16.64074818,24.1432,6.0226,24.88304276,8.2032,2.3926,8.545,15.94,3.63,16.34810387
25/04/2020 18:30,24.61768,6.09224,25.3603146,7.68768,2.24224,8.008,16.93,3.85,17.36224064,24.31768,6.09224,25.06920319,7.68768,2.24224,8.008,16.63,3.85,17.0698389
25/04/2020 19:00,24.22,5.74,24.89088186,6.48,1.89,6.75,17.74,3.85,18.15296395,23.92,5.74,24.59906502,6.48,1.89,6.75,17.44,3.85,17.85990202
25/04/2020 19:30,23.88464,5.65052,24.54392805,5.86464,1.71052,6.109,18.02,3.94,18.44570411,23.56464,5.65052,24.23263573,5.86464,1.71052,6.109,17.7,3.94,18.13321814
25/04/2020 20:00,23.60216,5.58938,24.25496084,5.31216,1.54938,5.5335,18.29,4.04,18.73087558,23.29216,5.58938,23.95341074,5.31216,1.54938,5.5335,17.98,4.04,18.42829346
